Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2019 00:30,7.2026,-0.3212,7.209758401,1.551,-0.324,1.584480041,5.6516,0.0028,5.651600694,6.976,-0.324,6.983520029,1.551,-0.324,1.584480041,5.425,0,5.425
31/03/2019 01:00,7.3972,-0.4565,7.411272501,1.832,-0.4565,1.888019134,5.5652,0,5.5652,7.2666,-0.4565,7.280924928,1.832,-0.4565,1.888019134,5.4346,0,5.4346
31/03/2019 01:30,6.5912,-0.331,6.599505924,1.53,-0.693,1.679627637,5.0612,0.362,5.074129427,6.498,-0.6614,6.53157362,1.53,-0.693,1.679627637,4.968,0.0316,4.968100498
31/03/2019 02:00,6.8003,0.1708,6.802444614,1.4635,-0.747,1.643119366,5.3368,0.9178,5.415144604,6.7733,-0.747,6.814367314,1.4635,-0.747,1.643119366,5.3098,0,5.3098
31/03/2019 02:30,6.8225,0.1616,6.824413587,1.5895,-0.736,1.751629598,5.233,0.8976,5.309423204,6.7621,-0.736,6.802035902,1.5895,-0.736,1.751629598,5.1726,0,5.1726
31/03/2019 03:00,6.2633,0.0862,6.263893145,1.4065,-0.75,1.593970593,4.8568,0.8362,4.928258991,6.2209,-0.75,6.265947399,1.4065,-0.75,1.593970593,4.8144,0,4.8144
31/03/2019 03:30,6.5028,0.0266,6.502854404,1.482,-0.845,1.705974502,5.0208,0.8716,5.095892385,6.3944,-0.845,6.449990415,1.482,-0.845,1.705974502,4.9124,0,4.9124
31/03/2019 04:00,6.1511,0.1046,6.151989302,1.3625,-0.841,1.601151851,4.7886,0.9456,4.88107051,6.0319,-0.841,6.090246186,1.3625,-0.841,1.601151851,4.6694,0,4.6694
31/03/2019 04:30,6.373,0.1127,6.373996414,1.501,-0.8415,1.72079146,4.872,0.9542,4.964562583,6.2838,-0.8415,6.339894691,1.501,-0.8415,1.72079146,4.7828,0,4.7828
31/03/2019 05:00,6.1821,-0.0725,6.182525104,1.4935,-0.9615,1.776238863,4.6886,0.889,4.772136939,6.1629,-0.9615,6.237452898,1.4935,-0.9615,1.776238863,4.6694,0,4.6694
31/03/2019 05:30,6.1912,0.1475,6.192956781,1.681,-0.8835,1.899034821,4.5102,1.031,4.626539208,6.3034,-0.8835,6.365015617,1.681,-0.8835,1.899034821,4.6224,0,4.6224
31/03/2019 06:00,6.5919,0.1855,6.594509524,1.6565,-0.8495,1.861623619,4.9354,1.035,5.042757,6.5227,-0.8495,6.577785763,1.6565,-0.8495,1.861623619,4.8662,0,4.8662
31/03/2019 06:30,7.488,0.3592,7.496610477,2.086,-0.763,2.221162984,5.402,1.1222,5.51733059,6.8822,-0.763,6.924366097,2.086,-0.763,2.221162984,4.7962,0,4.7962
31/03/2019 07:00,7.7678,0.403,7.778246964,2.17,-0.847,2.329443925,5.5978,1.25,5.735666033,7.1044,-0.847,7.154712318,2.17,-0.847,2.329443925,4.9344,0,4.9344
31/03/2019 07:30,8.6486,0.7288,8.679252929,2.685,-0.671,2.767574028,5.9636,1.3998,6.125680778,7.8114,-0.671,7.840166514,2.685,-0.671,2.767574028,5.1264,0,5.1264
31/03/2019 08:00,9.062,0.8244,9.099421924,2.7,-0.56,2.757462602,6.362,1.3844,6.510883762,8.102,-0.56,8.121330187,2.7,-0.56,2.757462602,5.402,0,5.402
31/03/2019 08:30,10.5014,-0.0625,10.50158599,3.601,-1.0475,3.750260958,6.9004,0.985,6.970347564,9.5732,-1.0475,9.630338233,3.601,-1.0475,3.750260958,5.9722,0,5.9722
31/03/2019 09:00,12.6902,0.0522,12.69030736,5.251,-1.191,5.384373873,7.4392,1.2432,7.542363216,11.1868,-0.95,11.22706525,5.251,-1.191,5.384373873,5.9358,0.241,5.940690418
31/03/2019 09:30,10.8142,0.3247,10.81907352,4.699,-1.0135,4.80705557,6.1152,1.3382,6.259908169,9.4174,-0.4049,9.426100295,4.699,-1.0135,4.80705557,4.7184,0.6086,4.757488047
31/03/2019 10:00,9.9719,0.4506,9.982075434,2.9225,-0.786,3.02635131,7.0494,1.2366,7.157039885,8.9637,-0.2552,8.967332085,2.9225,-0.786,3.02635131,6.0412,0.5308,6.064474098
31/03/2019 10:30,11.3372,0.3703,11.34324583,2.413,-0.7165,2.517129566,8.9242,1.0868,8.990132362,10.1218,-0.3363,10.1273853,2.413,-0.7165,2.517129566,7.7088,0.3802,7.718170086
31/03/2019 11:00,12.6132,0.2852,12.61642395,2.969,-0.816,3.079093535,9.6442,1.1012,9.706865358,10.8978,-0.4204,10.90590579,2.969,-0.816,3.079093535,7.9288,0.3956,7.93866291
31/03/2019 11:30,12.3293,0.3888,12.33542881,2.9145,-0.892,3.047945907,9.4148,1.2808,9.501521335,10.6301,-0.3228,10.63500004,2.9145,-0.892,3.047945907,7.7156,0.5692,7.736567197
31/03/2019 12:00,12.6968,0.5331,12.7079867,2.949,-0.9405,3.095341863,9.7478,1.4736,9.858554752,10.9536,-0.1841,10.955147,2.949,-0.9405,3.095341863,8.0046,0.7564,8.040258834
31/03/2019 12:30,12.9069,0.4327,12.91415103,3.3375,-1.0505,3.498922191,9.5694,1.4832,9.683661425,11.0733,-0.2845,11.07695415,3.3375,-1.0505,3.498922191,7.7358,0.766,7.773632204
31/03/2019 13:00,12.9599,0.2337,12.96200693,4.0135,-1.2005,4.189198312,8.9464,1.4342,9.060629261,11.0331,-0.4911,11.04402439,4.0135,-1.2005,4.189198312,7.0196,0.7094,7.055354883
31/03/2019 13:30,12.7504,0.1137,12.75090694,4.79,-1.3715,4.982480532,7.9604,1.4852,8.097764333,10.695,-0.6207,10.71299648,4.79,-1.3715,4.982480532,5.905,0.7508,5.952539428
31/03/2019 14:00,12.0031,0.1704,12.00430947,4.8185,-1.431,5.026500099,7.1846,1.6014,7.360907493,9.7521,-0.5746,9.769013234,4.8185,-1.431,5.026500099,4.9336,0.8564,5.007377549
31/03/2019 14:30,11.8894,0.8161,11.91737604,4.744,-1.1125,4.872698662,7.1454,1.9286,7.401097157,9.715,-0.3417,9.72100735,4.744,-1.1125,4.872698662,4.971,0.7708,5.030404918
31/03/2019 15:00,11.3744,0.2413,11.37695922,4.52,-0.9875,4.626613908,6.8544,1.2288,6.963673513,9.2212,-0.9827,9.27341516,4.52,-0.9875,4.626613908,4.7012,0.0048,4.70120245
31/03/2019 15:30,11.7812,-0.0386,11.78126323,4.851,-1.039,4.961020258,6.9302,1.0004,7.002033433,10.0716,-1.039,10.1250505,4.851,-1.039,4.961020258,5.2206,0,5.2206
31/03/2019 16:00,10.7927,0.1899,10.79437054,4.0055,-0.9295,4.111933912,6.7872,1.1194,6.878890914,9.3969,-0.9295,9.442759123,4.0055,-0.9295,4.111933912,5.3914,0,5.3914
31/03/2019 16:30,12.9511,-0.0384,12.95115693,5.2345,-1.012,5.331428913,7.7166,0.9736,7.777776837,11.2759,-1.012,11.32122188,5.2345,-1.012,5.331428913,6.0414,0,6.0414
31/03/2019 17:00,11.6578,-0.0157,11.65781057,5.028,-1.0055,5.127554412,6.6298,0.9898,6.703279203,10.0806,-1.0055,10.13062321,5.028,-1.0055,5.127554412,5.0526,0,5.0526
31/03/2019 17:30,10.842,0.3823,10.84873805,3.711,-0.6295,3.764012653,7.131,1.0118,7.20242322,8.967,-0.6295,8.989068876,3.711,-0.6295,3.764012653,5.256,0,5.256
31/03/2019 18:00,11.578,0.4995,11.58876975,3.179,-0.3195,3.195015063,8.399,0.819,8.438836531,10.0076,-0.3195,10.01269884,3.179,-0.3195,3.195015063,6.8286,0,6.8286
31/03/2019 18:30,12.7434,0.4582,12.75163483,3.442,-0.21,3.448400209,9.3014,0.6682,9.325370406,10.74,-0.21,10.74205288,3.442,-0.21,3.448400209,7.298,0,7.298
31/03/2019 19:00,12.0981,0.1965,12.09969569,2.9175,-0.4265,2.948509539,9.1806,0.623,9.201714262,10.5255,-0.4265,10.53413748,2.9175,-0.4265,2.948509539,7.608,0,7.608
31/03/2019 19:30,12.9185,0.4731,12.92716001,2.8835,-0.5215,2.930278912,10.035,0.9946,10.08416849,11.5015,-0.1979,11.50320245,2.8835,-0.5215,2.930278912,8.618,0.3236,8.624073339
31/03/2019 20:00,14.134,0.2567,14.13633088,3.608,-0.7715,3.689563152,10.526,1.0282,10.57609906,12.4852,-0.4201,12.49226573,3.608,-0.7715,3.689563152,8.8772,0.3514,8.884152284
31/03/2019 20:30,12.2822,0.2601,12.28495376,2.799,-0.7815,2.906052864,9.4832,1.0416,9.540231276,10.458,-0.4301,10.4668405,2.799,-0.7815,2.906052864,7.659,0.3514,7.667056995
31/03/2019 21:00,13.0717,-0.0742,13.07191059,3.5945,-1.16,3.777039879,9.4772,1.0858,9.539197109,11.4455,-0.7788,11.47196582,3.5945,-1.16,3.777039879,7.851,0.3812,7.860249006
31/03/2019 21:30,12.0998,-0.3579,12.10509201,4.46,-1.5435,4.719533054,7.6398,1.1856,7.731247726,10.4534,-1.0847,10.50952642,4.46,-1.5435,4.719533054,5.9934,0.4588,6.010935119
31/03/2019 22:00,9.8244,0.2951,9.828831028,3.523,-1.2285,3.731050958,6.3014,1.5236,6.482977628,8.1118,-0.5641,8.13139029,3.523,-1.2285,3.731050958,4.5888,0.6644,4.636648876
31/03/2019 22:30,9.6025,-0.0954,9.602973884,3.4805,-1.088,3.646590771,6.122,0.9926,6.201946369,7.7631,-0.8692,7.811608685,3.4805,-1.088,3.646590771,4.2826,0.2188,4.288185654
31/03/2019 23:00,8.8426,-0.5136,8.857503018,3.433,-1.126,3.61294409,5.4096,0.6124,5.44415337,7.3066,-1.126,7.392853276,3.433,-1.126,3.61294409,3.8736,0,3.8736
31/03/2019 23:30,8.3194,-0.548,8.337428882,3.433,-1.126,3.61294409,4.8864,0.578,4.920466336,6.6856,-1.126,6.779758356,3.433,-1.126,3.61294409,3.2526,0,3.2526
01/04/2019 00:00,8.5354,-0.4444,8.546961128,3.433,-1.126,3.61294409,5.1024,0.6816,5.147724188,7.0408,-1.1232,7.129827689,3.433,-1.126,3.61294409,3.6078,0.0028,3.607801087
01/04/2019 00:30,7.8959,-0.5109,7.912411492,2.7935,-1.1925,3.037383496,5.1024,0.6816,5.147724188,6.4013,-1.1897,6.510916048,2.7935,-1.1925,3.037383496,3.6078,0.0028,3.607801087
01/04/2019 01:00,7.5908,-0.0467,7.590943652,2.566,-0.7965,2.686776554,5.0248,0.7498,5.080434537,6.072,-0.7965,6.124017983,2.566,-0.7965,2.686776554,3.506,0,3.506
01/04/2019 01:30,7.4707,-0.015,7.470715059,2.8895,-0.663,2.964587535,4.5812,0.648,4.626802075,5.4883,-0.663,5.528200963,2.8895,-0.663,2.964587535,2.5988,0,2.5988
01/04/2019 02:00,6.9915,-0.0106,6.991508035,2.4805,-0.626,2.558272122,4.511,0.6154,4.552783562,5.6265,-0.626,5.661217029,2.4805,-0.626,2.558272122,3.146,0,3.146
01/04/2019 02:30,7.2363,0.0838,7.236785207,1.8755,-0.423,1.92261001,5.3608,0.5068,5.384702673,5.7185,-0.423,5.734123407,1.8755,-0.423,1.92261001,3.843,0,3.843
01/04/2019 03:00,7.0766,0.1116,7.077479927,1.521,-0.424,1.5789924,5.5556,0.5356,5.581358143,5.5714,-0.424,5.587510533,1.521,-0.424,1.5789924,4.0504,0,4.0504
01/04/2019 03:30,6.6593,0.1553,6.661110612,1.3735,-0.3525,1.418012165,5.2858,0.5078,5.310135825,5.5715,-0.3525,5.582639922,1.3735,-0.3525,1.418012165,4.198,0,4.198
01/04/2019 04:00,6.6623,0.0879,6.662879835,1.8115,-0.4315,1.862182725,4.8508,0.5194,4.878528159,5.5037,-0.4315,5.520589275,1.8115,-0.4315,1.862182725,3.6922,0,3.6922
01/04/2019 04:30,6.6515,0.057,6.651744226,1.6585,-0.493,1.73022289,4.993,0.55,5.023201071,5.5111,-0.493,5.533106922,1.6585,-0.493,1.73022289,3.8526,0,3.8526
01/04/2019 05:00,6.8491,0.0847,6.849623705,1.5835,-0.5345,1.67127571,5.2656,0.6192,5.30188193,5.8075,-0.5345,5.832044796,1.5835,-0.5345,1.67127571,4.224,0,4.224
01/04/2019 05:30,7.0964,0.058,7.096637018,1.467,-0.567,1.572761266,5.6294,0.625,5.663988821,6.1154,-0.567,6.14162895,1.467,-0.567,1.572761266,4.6484,0,4.6484
01/04/2019 06:00,7.8494,0.2109,7.852232751,1.69,-0.5455,1.77585761,6.1594,0.7564,6.205670739,6.6754,-0.5455,6.697651485,1.69,-0.5455,1.77585761,4.9854,0,4.9854
01/04/2019 06:30,9.0373,0.3534,9.044207143,1.5445,-0.188,1.55589982,7.4928,0.5414,7.512334244,7.9535,-0.1448,7.954817992,1.5445,-0.188,1.55589982,6.409,0.0432,6.409145594
01/04/2019 07:00,10.2451,1.4232,10.3434797,1.1625,-0.278,1.195278315,9.0826,1.7012,9.240546748,9.2017,-0.278,9.205898484,1.1625,-0.278,1.195278315,8.0392,0,8.0392
01/04/2019 07:30,11.7275,1.7944,11.86398447,1.1775,-0.359,1.231010662,10.55,2.1534,10.76752672,10.8669,0.4234,10.8751452,1.1775,-0.359,1.231010662,9.6894,0.7824,9.720937307
01/04/2019 08:00,12.579,2.4579,12.81688392,1.067,-0.3865,1.134844152,11.512,2.8444,11.8581936,11.932,0.8721,11.96382808,1.067,-0.3865,1.134844152,10.865,1.2586,10.93765509
01/04/2019 08:30,13.079,2.6664,13.34803094,1.292,-0.326,1.332493902,11.787,2.9924,12.16091389,12.411,1.0796,12.45786728,1.292,-0.326,1.332493902,11.119,1.4056,11.2074918
01/04/2019 09:00,13.0045,2.7879,13.29997769,1.6535,-0.2495,1.672217839,11.351,3.0374,11.75036169,12.3725,1.2069,12.43122536,1.6535,-0.2495,1.672217839,10.719,1.4564,10.81748871
01/04/2019 09:30,13.1325,2.7434,13.41599045,1.9795,-0.057,1.980320492,11.153,2.8004,11.49920211,12.5025,1.1526,12.55551644,1.9795,-0.057,1.980320492,10.523,1.2096,10.59229254
01/04/2019 10:00,13.105,2.6548,13.37119995,2.211,0.175,2.217914786,10.894,2.4798,11.17267399,12.656,1.3232,12.72498307,2.211,0.175,2.217914786,10.445,1.1482,10.50792026
01/04/2019 10:30,12.7268,1.9254,12.87162008,3.795,-0.06,3.795474279,8.9318,1.9854,9.149801331,12.4012,0.6918,12.42048102,3.795,-0.06,3.795474279,8.6062,0.7518,8.638974573
01/04/2019 11:00,12.3228,1.7701,12.44928327,4.326,-0.1605,4.328976351,7.9968,1.9306,8.226544025,12.1318,0.5643,12.14491687,4.326,-0.1605,4.328976351,7.8058,0.7248,7.83937808
01/04/2019 11:30,12.4273,1.8151,12.55915496,4.5255,-0.2125,4.530486343,7.9018,2.0276,8.157794126,12.2689,0.6111,12.28410967,4.5255,-0.2125,4.530486343,7.7434,0.8236,7.787076507
01/04/2019 12:00,12.213,1.6564,12.32481359,5.108,-0.325,5.118328731,7.105,1.9814,7.376108117,12.0614,0.4516,12.06985139,5.108,-0.325,5.118328731,6.9534,0.7766,6.996633413
01/04/2019 12:30,12.2721,1.6674,12.38485612,5.2795,-0.436,5.297472629,6.9926,2.1034,7.302105609,12.1801,0.4644,12.18895005,5.2795,-0.436,5.297472629,6.9006,0.9004,6.959094806
01/04/2019 13:00,12.2183,1.658,12.33028057,5.5395,-0.452,5.557910061,6.6788,2.11,7.004175143,12.1711,0.4532,12.1795347,5.5395,-0.452,5.557910061,6.6316,0.9052,6.693093874
01/04/2019 13:30,11.9708,1.6242,12.08048336,5.338,-0.555,5.366774543,6.6328,2.1792,6.981615034,11.9476,0.3906,11.95398319,5.338,-0.555,5.366774543,6.6096,0.9456,6.676898346
01/04/2019 14:00,11.5713,1.7176,11.69808247,5.1095,-0.479,5.131903278,6.4618,2.1966,6.824947677,11.4869,0.4916,11.49741459,5.1095,-0.479,5.131903278,6.3774,0.9706,6.450836777
01/04/2019 14:30,11.2509,1.4476,11.34364565,5.2365,-0.653,5.277058011,6.0144,2.1006,6.370677179,11.1579,0.209,11.15985723,5.2365,-0.653,5.277058011,5.9214,0.862,5.983813329
01/04/2019 15:00,11.0731,1.2976,11.14887032,5.3015,-0.754,5.354849975,5.7716,2.0516,6.125392161,10.8955,0.064,10.89568797,5.3015,-0.754,5.354849975,5.594,0.818,5.653490957
01/04/2019 15:30,10.906,1.1744,10.9690497,4.878,-0.859,4.953056127,6.028,2.0334,6.361721431,10.8012,-0.0602,10.80136776,4.878,-0.859,4.953056127,5.9232,0.7988,5.976820198
01/04/2019 16:00,11.5937,1.1532,11.65091198,5.0915,-0.859,5.163453617,6.5022,2.0122,6.806434726,11.4843,-0.0814,11.48458848,5.0915,-0.859,5.163453617,6.3928,0.7776,6.439918757
01/04/2019 16:30,11.6632,0.9279,11.70005268,4.395,-0.8625,4.47883146,7.2682,1.7904,7.485470152,11.593,-0.3115,11.59718419,4.395,-0.8625,4.47883146,7.198,0.551,7.219058457
01/04/2019 17:00,11.8744,0.8987,11.90835996,3.098,-0.7535,3.18831715,8.7764,1.6522,8.930563353,11.8408,-0.3455,11.84583956,3.098,-0.7535,3.18831715,8.7428,0.408,8.752314885
01/04/2019 17:30,11.9018,0.8404,11.93143392,3.205,-0.738,3.288870475,8.6968,1.5784,8.83887305,11.9238,-0.402,11.93057461,3.205,-0.738,3.288870475,8.7188,0.336,8.725271883
01/04/2019 18:00,12.1185,0.851,12.14834323,2.5195,-0.468,2.562597169,9.599,1.319,9.689198212,12.1061,-0.3412,12.11090726,2.5195,-0.468,2.562597169,9.5866,0.1268,9.587438542
01/04/2019 18:30,12.193,0.7721,12.21742147,1.925,-0.3905,1.964208556,10.268,1.1626,10.33360841,12.2,-0.3761,12.2057958,1.925,-0.3905,1.964208556,10.275,0.0144,10.27501009
01/04/2019 19:00,12.413,0.7954,12.43845771,1.603,-0.466,1.669360656,10.81,1.2614,10.88334645,12.436,-0.443,12.44388786,1.603,-0.466,1.669360656,10.833,0.023,10.83302442
01/04/2019 19:30,12.731,0.859,12.75994679,1.02,-0.22,1.043455797,11.711,1.079,11.76060211,12.754,-0.22,12.7558973,1.02,-0.22,1.043455797,11.734,0,11.734
01/04/2019 20:00,12.9665,0.9902,13.00425385,0.9165,-0.063,0.918662751,12.05,1.0532,12.09593858,13.0095,-0.061,13.00964301,0.9165,-0.063,0.918662751,12.093,0.002,12.09300017
01/04/2019 20:30,13.3415,0.9228,13.37337587,1.2355,-0.209,1.253052772,12.106,1.1318,12.15879136,13.3935,-0.209,13.39513058,1.2355,-0.209,1.253052772,12.158,0,12.158
01/04/2019 21:00,13.089,0.9192,13.12123659,1.156,-0.156,1.166478461,11.933,1.0752,11.9813415,13.157,-0.1502,13.15785731,1.156,-0.156,1.166478461,12.001,0.0058,12.0010014
01/04/2019 21:30,12.3935,0.6999,12.41324705,1.0585,-0.4185,1.138228668,11.335,1.1184,11.39004142,12.4475,-0.4069,12.45414886,1.0585,-0.4185,1.138228668,11.389,0.0116,11.38900591
01/04/2019 22:00,11.2555,0.3728,11.26167217,1.1395,-0.643,1.308399499,10.116,1.0158,10.16687295,11.3545,-0.6084,11.37078805,1.1395,-0.643,1.308399499,10.215,0.0346,10.2150586
01/04/2019 22:30,10.5076,0.1456,10.50860871,1.394,-1.09,1.769558137,9.1136,1.2356,9.196978434,10.5168,-0.492,10.52830215,1.394,-1.09,1.769558137,9.1228,0.598,9.142378456
01/04/2019 23:00,9.7245,0.2798,9.728524466,1.1305,-1.26,1.692817252,8.594,1.5398,8.730854485,9.7121,-0.6274,9.732343868,1.1305,-1.26,1.692817252,8.5816,0.6326,8.604884736
01/04/2019 23:30,8.738,-0.2521,8.741635912,2.159,-0.9665,2.365460473,6.579,0.7144,6.617673939,8.76,-0.9665,8.813156203,2.159,-0.9665,2.365460473,6.601,0,6.601
02/04/2019 00:00,8.2577,-0.3693,8.265953773,3.4365,-1.2035,3.641146042,4.8212,0.8342,4.892837528,8.2193,-1.2035,8.306943165,3.4365,-1.2035,3.641146042,4.7828,0,4.7828
02/04/2019 00:30,8.1038,-0.3749,8.112467223,4.376,-1.3665,4.584397261,3.7278,0.9916,3.857429636,8.1306,-1.0189,8.194193894,4.376,-1.3665,4.584397261,3.7546,0.3476,3.770656033
02/04/2019 01:00,7.5999,-0.4453,7.612934526,2.8325,-1.3275,3.128148414,4.7674,0.8822,4.848337818,7.6373,-1.0549,7.70980968,2.8325,-1.3275,3.128148414,4.8048,0.2726,4.812526758
02/04/2019 01:30,7.4087,-0.5316,7.427747589,3.5255,-1.312,3.76171427,3.8832,0.7804,3.960841628,7.4807,-1.1286,7.565355937,3.5255,-1.312,3.76171427,3.9552,0.1834,3.959449785
02/04/2019 02:00,7.5823,-0.5977,7.605821361,4.4775,-1.3235,4.669010441,3.1048,0.7258,3.188505713,7.6033,-1.1939,7.696464649,4.4775,-1.3235,4.669010441,3.1258,0.1296,3.128485544
02/04/2019 02:30,7.5035,-0.5728,7.525331361,4.0235,-1.386,4.255531489,3.48,0.8132,3.573750724,7.4383,-1.1758,7.530658174,4.0235,-1.386,4.255531489,3.4148,0.2102,3.421263375
02/04/2019 03:00,7.3438,-0.535,7.363261739,4.192,-1.425,4.427582749,3.1518,0.89,3.275048586,7.2746,-1.1446,7.3640963,4.192,-1.425,4.427582749,3.0826,0.2804,3.095326626
02/04/2019 03:30,7.0322,-0.5195,7.051362782,2.645,-1.2625,2.930858449,4.3872,0.743,4.449671093,6.918,-1.1493,7.012817871,2.645,-1.2625,2.930858449,4.273,0.1132,4.27449918
02/04/2019 04:00,7.2266,-0.5165,7.245034148,2.369,-1.1875,2.649965519,4.8576,0.671,4.903724988,6.6056,-1.1309,6.701707706,2.369,-1.1875,2.649965519,4.2366,0.0566,4.236978065
02/04/2019 04:30,7.1998,-0.4894,7.216414096,2.705,-1.291,2.997283103,4.4948,0.8016,4.565718958,7.0702,-1.122,7.158673902,2.705,-1.291,2.997283103,4.3652,0.169,4.368470217
02/04/2019 05:00,7.0424,-0.4851,7.059087743,1.748,-1.1475,2.090995038,5.2944,0.6624,5.335676632,6.9072,-1.0995,6.994162715,1.748,-1.1475,2.090995038,5.1592,0.048,5.159423286
02/04/2019 05:30,7.6236,-0.47,7.638074166,2.815,-1.38,3.135063795,4.8086,0.91,4.893948708,7.353,-1.1496,7.442324177,2.815,-1.38,3.135063795,4.538,0.2304,4.543845085
02/04/2019 06:00,7.8873,-0.4053,7.89770659,2.2165,-1.2905,2.564812371,5.6708,0.8852,5.739473119,7.9861,-1.0649,8.056786284,2.2165,-1.2905,2.564812371,5.7696,0.2256,5.774008964
02/04/2019 06:30,9.0076,0.0596,9.007797174,1.126,-0.504,1.233649869,7.8816,0.5636,7.901725351,9.0816,-0.4436,9.092427592,1.126,-0.504,1.233649869,7.9556,0.0604,7.955829279
02/04/2019 07:00,10.2342,0.3493,10.24015918,2.339,-0.5655,2.406389671,7.8952,0.9148,7.948021268,9.949,-0.2707,9.952682025,2.339,-0.5655,2.406389671,7.61,0.2948,7.615707915
02/04/2019 07:30,11.7208,0.932,11.75779642,2.309,-0.099,2.311121373,9.4118,1.031,9.468101195,10.6688,-0.0174,10.66881419,2.309,-0.099,2.311121373,8.3598,0.0816,8.360198239
02/04/2019 08:00,13.0632,1.4455,13.14293211,4.02,-0.3795,4.037873234,9.0432,1.825,9.225513061,11.7086,0.1773,11.70994232,4.02,-0.3795,4.037873234,7.6886,0.5568,7.708735058
02/04/2019 08:30,13.5991,2.3009,13.79237694,6.3645,-0.9315,6.43230538,7.2346,3.2324,7.923878275,12.9079,0.7649,12.93054347,6.3645,-0.9315,6.43230538,6.5434,1.6964,6.75972311
02/04/2019 09:00,13.3317,2.3214,13.53229924,6.1595,-0.764,6.206700915,7.1722,3.0854,7.807697868,13.3115,0.8392,13.33792671,6.1595,-0.764,6.206700915,7.152,1.6032,7.329485264
02/04/2019 09:30,13.241,2.1243,13.41032183,6.304,-0.7145,6.344361769,6.937,2.8388,7.495382208,13.2352,0.6353,13.25043868,6.304,-0.7145,6.344361769,6.9312,1.3498,7.061408746
02/04/2019 10:00,13.4123,2.1501,13.58354598,8.6065,-0.9575,8.659598634,4.8058,3.1076,5.723014188,13.1397,0.6265,13.15462726,8.6065,-0.9575,8.659598634,4.5332,1.584,4.801974411
02/04/2019 10:30,9.266,-0.4911,9.279005077,6.912,-1.2745,7.028520061,2.354,0.7834,2.480933607,16.9048,3.7541,17.31662582,6.912,-1.2745,7.028520061,9.9928,5.0286,11.18672739
02/04/2019 11:00,3.397,-1.0765,3.563490038,3.397,-1.0765,3.563490038,0,0,0,22.328,4.0635,22.69474865,3.397,-1.0765,3.563490038,18.931,5.14,19.61637992
02/04/2019 11:30,3.1805,-1.0455,3.347932272,3.1805,-1.0455,3.347932272,0,0,0,22.6765,4.3391,23.08790681,3.1805,-1.0455,3.347932272,19.496,5.3846,20.22592231
02/04/2019 12:00,2.887,-0.983,3.049763597,2.887,-0.983,3.049763597,0,0,0,23.281,4.2126,23.65905661,2.887,-0.983,3.049763597,20.394,5.1956,21.04541507
02/04/2019 12:30,3.652,-1.0605,3.802862639,3.652,-1.0605,3.802862639,0,0,0,22.646,4.3011,23.05083029,3.652,-1.0605,3.802862639,18.994,5.3616,19.7362304
02/04/2019 13:00,1.7095,-0.824,1.8977266,1.7095,-0.824,1.8977266,0,0,0,24.7815,4.121,25.12181091,1.7095,-0.824,1.8977266,23.072,4.945,23.59597866
02/04/2019 13:30,3.15,-1.2125,3.375300913,3.15,-1.2125,3.375300913,0,0,0,23.938,4.4409,24.34644608,3.15,-1.2125,3.375300913,20.788,5.6534,21.54302383
02/04/2019 14:00,5.207,-1.418,5.396626076,5.207,-1.418,5.396626076,0,0,0,21.194,4.535,21.67375973,5.207,-1.418,5.396626076,15.987,5.953,17.05937801
02/04/2019 14:30,4.053,-1.22,4.232636176,4.053,-1.22,4.232636176,0,0,0,21.082,4.0322,21.46414128,4.053,-1.22,4.232636176,17.029,5.2522,17.82056244
02/04/2019 15:00,2.8475,-1.464,3.20180453,2.8475,-1.464,3.20180453,0,0,0,21.4535,4.0272,21.82821573,2.8475,-1.464,3.20180453,18.606,5.4912,19.39939467
02/04/2019 15:30,3.593,-1.2235,3.795602884,3.593,-1.2235,3.795602884,0,0,0,20.839,3.7349,21.17105097,3.593,-1.2235,3.795602884,17.246,4.9584,17.94464395
02/04/2019 16:00,3.645,-1.0665,3.797821382,3.645,-1.0665,3.797821382,0,0,0,22.428,3.3083,22.67068664,3.645,-1.0665,3.797821382,18.783,4.3748,19.2857451
02/04/2019 16:30,2.775,-0.9785,2.942462787,2.775,-0.9785,2.942462787,0,0,0,23.987,2.8499,24.15570531,2.775,-0.9785,2.942462787,21.212,3.8284,21.55471156
02/04/2019 17:00,1.573,-0.887,1.805851046,1.573,-0.887,1.805851046,0,0,0,24.204,2.1448,24.29884324,1.573,-0.887,1.805851046,22.631,3.0318,22.83317701
02/04/2019 17:30,1.9282,-0.9455,2.147539404,1.571,-0.9455,1.833578809,0.3572,0,0.3572,24.591,2.1727,24.68679619,1.571,-0.9455,1.833578809,23.02,3.1182,23.23022969
02/04/2019 18:00,12.639,0.694,12.65803922,1.913,-1.012,2.164188763,10.726,1.706,10.86082465,12.808,0.381,12.81366556,1.913,-1.012,2.164188763,10.895,1.393,10.98369127
02/04/2019 18:30,13.7125,1.6827,13.81535868,3.2745,-1.1915,3.484540501,10.438,2.8742,10.82648926,13.2357,0.1707,13.23680071,3.2745,-1.1915,3.484540501,9.9612,1.3622,10.0539094
02/04/2019 19:00,13.5075,1.674,13.6108351,2.2615,-0.97,2.460748311,11.246,2.644,11.55262966,13.3625,0.1542,13.36338969,2.2615,-0.97,2.460748311,11.101,1.1242,11.15777875
02/04/2019 19:30,13.417,1.7355,13.52877856,1.361,-0.7845,1.570910962,12.056,2.52,12.31655536,13.15,0.2167,13.15178539,1.361,-0.7845,1.570910962,11.789,1.0012,11.83143789
02/04/2019 20:00,13.728,1.8222,13.84840774,1.398,-0.741,1.5822405,12.33,2.5632,12.59360529,13.22,0.292,13.22322442,1.398,-0.741,1.5822405,11.822,1.033,11.86704567
02/04/2019 20:30,14.2985,1.6841,14.39733639,3.3175,-0.8955,3.436237259,10.981,2.5796,11.27992452,14.2255,0.1797,14.22663496,3.3175,-0.8955,3.436237259,10.908,1.0752,10.96086306
02/04/2019 21:00,13.8795,1.674,13.9800857,2.5355,-0.726,2.637391941,11.344,2.4,11.59509965,13.8945,0.1784,13.89564525,2.5355,-0.726,2.637391941,11.359,0.9044,11.39494714
02/04/2019 21:30,13.2525,1.4756,13.33439731,2.5815,-0.601,2.650536408,10.671,2.0766,10.87117788,13.2985,-0.0078,13.29850229,2.5815,-0.601,2.650536408,10.717,0.5932,10.73340464
02/04/2019 22:00,12.4621,1.2218,12.52185017,2.7895,-0.897,2.930173928,9.6726,2.1188,9.901944466,12.5147,-0.271,12.51763385,2.7895,-0.897,2.930173928,9.7252,0.626,9.745326626
02/04/2019 22:30,11.3819,0.9828,11.42425242,1.7195,-1.253,2.12760176,9.6624,2.2358,9.917700106,11.4021,-0.4178,11.40975202,1.7195,-1.253,2.12760176,9.6826,0.8352,9.718554512
02/04/2019 23:00,10.3822,0.7286,10.40773437,1.627,-1.468,2.191381528,8.7552,2.1966,9.026548543,10.4274,-0.483,10.43858035,1.627,-1.468,2.191381528,8.8004,0.985,8.855352345
02/04/2019 23:30,9.6333,0.0656,9.633523356,1.9945,-1.001,2.231598362,7.6388,1.0666,7.712904835,9.6601,-0.5824,9.6776403,1.9945,-1.001,2.231598362,7.6656,0.4186,7.677020862
03/04/2019 00:00,8.7438,-0.0983,8.744352539,1.487,-0.4285,1.547508078,7.2568,0.3302,7.26430852,8.7926,-0.4285,8.803035102,1.487,-0.4285,1.547508078,7.3056,0,7.3056
03/04/2019 00:30,8.2641,-0.2538,8.267996326,2.1325,-0.683,2.239206388,6.1316,0.4292,6.146603225,8.3303,-0.682,8.358170978,2.1325,-0.683,2.239206388,6.1978,0.001,6.197800081
03/04/2019 01:00,7.9296,-0.2747,7.9343567,2.521,-0.4975,2.569620059,5.4086,0.2228,5.413187028,7.969,-0.4975,7.984514215,2.521,-0.4975,2.569620059,5.448,0,5.448
03/04/2019 01:30,7.6875,-0.1856,7.689740152,2.4775,-0.418,2.512514726,5.21,0.2324,5.215180703,7.7711,-0.418,7.782333789,2.4775,-0.418,2.512514726,5.2936,0,5.2936
03/04/2019 02:00,7.7206,-0.632,7.746424231,2.523,-0.656,2.606887991,5.1976,0.024,5.19765541,8.2754,0.762,8.310408483,2.523,-0.656,2.606887991,5.7524,1.418,5.924595325
03/04/2019 02:30,7.6391,-1.0405,7.709636117,3.4045,-1.0405,3.559952317,4.2346,0,4.2346,8.2939,0.7979,8.332191886,3.4045,-1.0405,3.559952317,4.8894,1.8384,5.22359521
03/04/2019 03:00,7.3693,-1.075,7.447295314,3.4965,-1.075,3.658023681,3.8728,0,3.8728,8.0219,0.6752,8.050265502,3.4965,-1.075,3.658023681,4.5254,1.7502,4.85205577
03/04/2019 03:30,7.0028,-0.4407,7.016653357,2.054,-0.9485,2.262425303,4.9488,0.5078,4.974784647,7.2774,-0.5031,7.294769384,2.054,-0.9485,2.262425303,5.2234,0.4454,5.242355265
03/04/2019 04:00,7.3089,-0.1668,7.310803065,2.2065,-0.74,2.32728216,5.1024,0.5732,5.134495496,7.1879,-0.74,7.225891392,2.2065,-0.74,2.32728216,4.9814,0,4.9814
03/04/2019 04:30,7.5458,-0.1532,7.547355025,2.764,-0.783,2.872766089,4.7818,0.6298,4.823096441,7.3654,-0.783,7.406902602,2.764,-0.783,2.872766089,4.6014,0,4.6014
03/04/2019 05:00,7.4116,-0.1767,7.413706054,2.073,-0.8995,2.25974097,5.3386,0.7228,5.387308215,7.4116,-0.8995,7.465983847,2.073,-0.8995,2.25974097,5.3386,0,5.3386
03/04/2019 05:30,7.9403,-0.1448,7.941620183,3.7335,-0.955,3.853705652,4.2068,0.8102,4.284109042,8.0651,-0.955,8.121444638,3.7335,-0.955,3.853705652,4.3316,0,4.3316
03/04/2019 06:00,8.5631,-0.0824,8.563496445,3.8215,-0.814,3.907231533,4.7416,0.7316,4.797708736,8.6513,-0.814,8.68951021,3.8215,-0.814,3.907231533,4.8298,0,4.8298
03/04/2019 06:30,9.8796,0.3222,9.884852503,3.536,-0.487,3.569378797,6.3436,0.8092,6.395003174,10.065,-0.487,10.07677498,3.536,-0.487,3.569378797,6.529,0,6.529
03/04/2019 07:00,10.3725,0.6954,10.3957846,2.7615,-0.326,2.780675862,7.611,1.0214,7.679230362,10.6077,-0.2184,10.60994806,2.7615,-0.326,2.780675862,7.8462,0.1076,7.846937759
03/04/2019 07:30,11.8899,1.1629,11.94663377,2.2955,-0.1945,2.303725353,9.5944,1.3574,9.68994562,12.0069,-0.0581,12.00704057,2.2955,-0.1945,2.303725353,9.7114,0.1364,9.712357846
03/04/2019 08:00,12.978,1.6041,13.0767588,2.496,-0.1115,2.498489193,10.482,1.7156,10.62146917,13.01,-0.1047,13.01042129,2.496,-0.1115,2.498489193,10.514,0.0068,10.5140022
03/04/2019 08:30,13.5765,1.9599,13.71723588,3.2655,-0.1925,3.271168981,10.311,2.1524,10.53325908,13.6375,0.1551,13.63838195,3.2655,-0.1925,3.271168981,10.372,0.3476,10.37782298
03/04/2019 09:00,13.506,1.9329,13.64361163,2.663,-0.2655,2.676202393,10.843,2.1984,11.06361657,13.676,1.0535,13.71651699,2.663,-0.2655,2.676202393,11.013,1.319,11.09170546
03/04/2019 09:30,13.906,2.846,14.19424362,2.799,-0.541,2.850803746,11.107,3.387,11.6119429,13.948,0.9748,13.98202199,2.799,-0.541,2.850803746,11.149,1.5158,11.25157103
03/04/2019 10:00,14.3385,2.8634,14.62161557,2.7285,-0.872,2.864453918,11.61,3.7354,12.19611877,14.4065,0.9568,14.43823772,2.7285,-0.872,2.864453918,11.678,1.8288,11.82032967
03/04/2019 10:30,14.894,3.0422,15.20152021,2.885,-0.818,2.998724562,12.009,3.8602,12.61416763,14.881,1.1674,14.92672046,2.885,-0.818,2.998724562,11.996,1.9854,12.15918703
03/04/2019 11:00,15.1825,3.2687,15.5303801,3.1975,-0.7125,3.275921626,11.985,3.9812,12.6289421,15.1015,1.4111,15.16728405,3.1975,-0.7125,3.275921626,11.904,2.1236,12.09193504
03/04/2019 11:30,14.689,3.2884,15.05258435,2.748,-0.829,2.870321411,11.941,4.1174,12.63093281,14.629,1.4166,14.69742823,2.748,-0.829,2.870321411,11.881,2.2456,12.0913556
03/04/2019 12:00,14.8065,3.2405,15.15695492,2.9025,-0.9135,3.042858607,11.904,4.154,12.60797097,14.5885,1.3569,14.65146784,2.9025,-0.9135,3.042858607,11.686,2.2704,11.90450806
03/04/2019 12:30,14.3055,2.9853,14.61366985,3.0985,-1.0255,3.263794188,11.207,4.0108,11.90308219,14.0675,1.0799,14.1088887,3.0985,-1.0255,3.263794188,10.969,2.1054,11.16922872
03/04/2019 13:00,14.1935,2.2549,14.37150014,5.2175,-1.2415,5.363173361,8.976,3.4964,9.632932521,13.7251,1.2429,13.78126157,5.2175,-1.2415,5.363173361,8.5076,2.4844,8.862928473
03/04/2019 13:30,13.9735,2.2368,14.15139486,3.8625,-0.863,3.957736127,10.111,3.0998,10.57549436,12.4257,0.314,12.42966679,3.8625,-0.863,3.957736127,8.5632,1.177,8.643710039
03/04/2019 14:00,14.4364,2.1402,14.59418038,6.459,-1.146,6.559877819,7.9774,3.2862,8.627747168,12.2076,0.2058,12.2093346,6.459,-1.146,6.559877819,5.7486,1.3518,5.905401358
03/04/2019 14:30,14.0487,1.9846,14.18818554,8.8195,-1.266,8.909901024,5.2292,3.2506,6.157185477,12.8899,0.0224,12.88991946,8.8195,-1.266,8.909901024,4.0704,1.2884,4.2694415
03/04/2019 15:00,13.6219,1.9285,13.75773498,9.0945,-1.1945,9.172609253,4.5274,3.123,5.500043614,11.9237,-0.0683,11.92389561,9.0945,-1.1945,9.172609253,2.8292,1.1262,3.045110684
03/04/2019 15:30,13.4784,1.7706,13.59420064,7.153,-1.121,7.240307314,6.3254,2.8916,6.955000771,11.4318,-0.21,11.43372867,7.153,-1.121,7.240307314,4.2788,0.911,4.374705755
03/04/2019 16:00,13.2167,1.6765,13.32260527,6.2825,-0.8675,6.342110256,6.9342,2.544,7.386140104,12.0319,-0.2387,12.03426754,6.2825,-0.8675,6.342110256,5.7494,0.6288,5.783683065
03/04/2019 16:30,13.5773,1.4478,13.65427406,4.3065,-0.839,4.38746661,9.2708,2.2868,9.548674614,11.9587,-0.4722,11.96801899,4.3065,-0.839,4.38746661,7.6522,0.3668,7.660986038
03/04/2019 17:00,13.6625,1.4322,13.73736158,3.2655,-0.868,3.378892459,10.397,2.3002,10.648405,12.5823,-0.4658,12.59091907,3.2655,-0.868,3.378892459,9.3168,0.4022,9.325477311
03/04/2019 17:30,13.362,1.2331,13.41877713,2.837,-0.8645,2.965793191,10.525,2.0976,10.73198727,12.3352,-0.6697,12.35336623,2.837,-0.8645,2.965793191,9.4982,0.1948,9.500197381
03/04/2019 18:00,13.788,1.2973,13.84889639,3.915,-0.8955,4.016110712,9.873,2.1928,10.11358002,12.6444,-0.6085,12.65903328,3.915,-0.8955,4.016110712,8.7294,0.287,8.734116633
03/04/2019 18:30,14.005,1.4192,14.07672382,2.687,-0.544,2.741515092,11.318,1.9632,11.48700475,13.129,-0.426,13.13590945,2.687,-0.544,2.741515092,10.442,0.118,10.44266671
03/04/2019 19:00,13.744,1.3105,13.80633718,1.413,-0.2265,1.431038521,12.331,1.537,12.42642064,13.34,-0.2265,13.34192273,1.413,-0.2265,1.431038521,11.927,0,11.927
03/04/2019 19:30,13.7995,1.2537,13.85633299,1.2725,-0.2775,1.302406427,12.527,1.5312,12.62023385,13.4555,-0.2775,13.45836121,1.2725,-0.2775,1.302406427,12.183,0,12.183
03/04/2019 20:00,13.965,1.2836,14.0238673,1.303,-0.29,1.334881643,12.662,1.5736,12.75940676,13.719,-0.29,13.72206475,1.303,-0.29,1.334881643,12.416,0,12.416
03/04/2019 20:30,13.952,1.2753,14.01016396,1.3,-0.3365,1.342844835,12.652,1.6118,12.75425432,13.703,-0.3345,13.70708208,1.3,-0.3365,1.342844835,12.403,0.002,12.40300016
03/04/2019 21:00,13.5475,1.1664,13.5976191,1.6745,-0.529,1.756072678,11.873,1.6954,11.99343613,13.2175,-0.528,13.22804181,1.6745,-0.529,1.756072678,11.543,0.001,11.54300004
03/04/2019 21:30,12.6945,0.932,12.72866663,1.5745,-0.389,1.621841931,11.12,1.321,11.19818918,12.4045,-0.389,12.41059794,1.5745,-0.389,1.621841931,10.83,0,10.83
03/04/2019 22:00,11.821,0.6965,11.84150131,1.131,-0.4835,1.230013516,10.69,1.18,10.7549291,11.559,-0.4835,11.56910771,1.131,-0.4835,1.230013516,10.428,0,10.428
03/04/2019 22:30,10.8216,0.3676,10.82784172,0.887,-0.625,1.085077877,9.9346,0.9926,9.984063898,10.6182,-0.4964,10.629797,0.887,-0.625,1.085077877,9.7312,0.1286,9.732049702
03/04/2019 23:00,9.7889,0.1631,9.79025867,0.8205,-0.4715,0.94632579,8.9684,0.6346,8.990823973,9.7879,-0.2967,9.792395892,0.8205,-0.4715,0.94632579,8.9674,0.1748,8.969103511
03/04/2019 23:30,8.9536,0.0554,8.953771391,0.762,-0.032,0.76267162,8.1916,0.0874,8.192066242,9.021,-0.032,9.021056756,0.762,-0.032,0.76267162,8.259,0,8.259
04/04/2019 00:00,8.3417,0.194,8.34395559,0.7345,0.194,0.759688258,7.6072,0,7.6072,8.4127,0.194,8.414936559,0.7345,0.194,0.759688258,7.6782,0,7.6782
04/04/2019 00:30,8.0204,0.1515,8.021830739,0.735,0.1515,0.750451364,7.2854,0,7.2854,8.0752,0.1515,8.076621032,0.735,0.1515,0.750451364,7.3402,0,7.3402
04/04/2019 01:00,7.8089,-0.2281,7.81223072,1.1465,-0.8905,1.451706754,6.6624,0.6624,6.69524813,7.8301,-0.7869,7.869541131,1.1465,-0.8905,1.451706754,6.6836,0.1036,6.684402884
04/04/2019 01:30,7.7555,-0.2974,7.761200101,1.4395,-1.22,1.886944687,6.316,0.9226,6.383028024,7.7151,-0.9868,7.777952317,1.4395,-1.22,1.886944687,6.2756,0.2332,6.279931337
04/04/2019 02:00,7.9578,0.3445,7.96525336,1.76,-0.9995,2.024005991,6.1978,1.344,6.341849954,7.7668,-0.9611,7.826039576,1.76,-0.9995,2.024005991,6.0068,0.0384,6.00692274
04/04/2019 02:30,7.9468,0.3324,7.953748802,1.964,-0.954,2.183440404,5.9828,1.2864,6.119535995,7.4908,-0.954,7.551304565,1.964,-0.954,2.183440404,5.5268,0,5.5268
04/04/2019 03:00,7.9849,0.3319,7.991794894,2.1385,-1.0505,2.382589453,5.8464,1.3824,6.007613729,7.4243,-1.0477,7.49786008,2.1385,-1.0505,2.382589453,5.2858,0.0028,5.285800742
04/04/2019 03:30,7.9004,0.3297,7.907276538,2.46,-1.1555,2.717863177,5.4404,1.4852,5.639483239,7.355,-1.1191,7.439651189,2.46,-1.1555,2.717863177,4.895,0.0364,4.895135336
04/04/2019 04:00,7.9727,0.3066,7.978593162,3.2245,-1.218,3.446871661,4.7482,1.5246,4.986963846,7.1183,-1.1604,7.212261993,3.2245,-1.218,3.446871661,3.8938,0.0576,3.894226008
04/04/2019 04:30,7.7887,0.3414,7.796178657,2.3895,-1.232,2.688407382,5.3992,1.5734,5.623784153,6.9601,-1.1494,7.054368318,2.3895,-1.232,2.688407382,4.5706,0.0826,4.571346314
04/04/2019 05:00,7.9275,0.3682,7.936046087,2.5255,-1.237,2.812173403,5.402,1.6052,5.635447723,7.1077,-1.1448,7.199303184,2.5255,-1.237,2.812173403,4.5822,0.0922,4.5831275
04/04/2019 05:30,8.1208,0.4577,8.133688089,1.753,-1.0735,2.055580514,6.3678,1.5312,6.549309145,6.9486,-1.0351,7.025273943,1.753,-1.0735,2.055580514,5.1956,0.0384,5.195741903
04/04/2019 06:00,8.2917,0.5335,8.308845355,1.3855,-0.9085,1.656798871,6.9062,1.442,7.055137308,7.1735,-0.9075,7.23067483,1.3855,-0.9085,1.656798871,5.788,0.001,5.788000086
04/04/2019 06:30,9.7156,0.8891,9.756197116,1.4,-0.4905,1.483438657,8.3156,1.3796,8.429264471,8.794,-0.4857,8.807402596,1.4,-0.4905,1.483438657,7.394,0.0048,7.394001558
04/04/2019 07:00,10.734,0.9474,10.77572841,1.275,-0.169,1.286151624,9.459,1.1164,9.524653797,9.746,-0.1422,9.747037337,1.275,-0.169,1.286151624,8.471,0.0268,8.471042394
04/04/2019 07:30,12.297,1.3725,12.37335707,1.495,0.0285,1.495271631,10.802,1.344,10.88529007,11.1488,0.1993,11.15058124,1.495,0.0285,1.495271631,9.6538,0.1708,9.655310823
04/04/2019 08:00,13.3615,1.6609,13.46433329,1.8355,-0.2985,1.859613535,11.526,1.9594,11.6913611,12.1065,0.6413,12.12347343,1.8355,-0.2985,1.859613535,10.271,0.9398,10.31390639
04/04/2019 08:30,13.6825,1.7979,13.80011778,1.7645,-0.0185,1.764596979,11.918,1.8164,12.05562246,12.4945,0.5393,12.50613348,1.7645,-0.0185,1.764596979,10.73,0.5578,10.74448886
04/04/2019 09:00,14.0075,2.1358,14.169393,1.5795,0.042,1.580058306,12.428,2.0938,12.60314177,12.8645,0.306,12.8681388,1.5795,0.042,1.580058306,11.285,0.264,11.28808757
04/04/2019 09:30,14.246,2.3765,14.44286219,1.413,-0.0475,1.413798165,12.833,2.424,13.05992592,13.434,0.7099,13.45274374,1.413,-0.0475,1.413798165,12.021,0.7574,12.04483689
04/04/2019 10:00,14.9545,2.9431,15.24135518,2.1245,-0.3095,2.146925825,12.83,3.2526,13.23587197,14.2575,1.0911,14.29918898,2.1245,-0.3095,2.146925825,12.133,1.4006,12.21357316
04/04/2019 10:30,15.044,2.9017,15.32128581,2.945,-0.5025,2.987562761,12.099,3.4042,12.56878589,14.46,1.0451,14.49771823,2.945,-0.5025,2.987562761,11.515,1.5476,11.61853221
04/04/2019 11:00,15.5015,3.1434,15.81699927,3.7665,-0.519,3.802089327,11.735,3.6624,12.29322573,15.0375,1.285,15.09230371,3.7665,-0.519,3.802089327,11.271,1.804,11.41445824
04/04/2019 11:30,15.4185,3.036,15.71456134,4.1955,-0.664,4.247718947,11.223,3.7,11.8171794,14.9995,1.1878,15.04645703,4.1955,-0.664,4.247718947,10.804,1.8518,10.96155004
04/04/2019 12:00,15.246,3.0271,15.54361124,5.1,-0.7965,5.161822571,10.146,3.8236,10.84256579,14.9676,1.1705,15.01329811,5.1,-0.7965,5.161822571,9.8676,1.967,10.06174034
04/04/2019 12:30,15.267,3.0492,15.56852304,3.913,-0.692,3.973717781,11.354,3.7412,11.9544926,14.964,1.1896,15.01121062,3.913,-0.692,3.973717781,11.051,1.8816,11.21004102
04/04/2019 13:00,15.298,3.217,15.63259073,2.711,-0.717,2.804212902,12.587,3.934,13.18745332,14.461,1.3452,14.52343224,2.711,-0.717,2.804212902,11.75,2.0622,11.92959215
04/04/2019 13:30,15.327,3.0678,15.63100527,2.867,-0.803,2.977330684,12.46,3.8708,13.04740176,14.468,1.1968,14.51741555,2.867,-0.803,2.977330684,11.601,1.9998,11.77210266
04/04/2019 14:00,14.5365,2.8364,14.81063797,4.1775,-1.187,4.342864867,10.359,4.0234,11.1129037,13.8481,0.9366,13.87973678,4.1775,-1.187,4.342864867,9.6706,2.1236,9.901019206
04/04/2019 14:30,14.6433,2.5501,14.86368881,8.0795,-1.7565,8.268229103,6.5638,4.3066,7.850495144,14.0595,0.8625,14.0859308,8.0795,-1.7565,8.268229103,5.98,2.619,6.528365875
04/04/2019 15:00,14.1007,1.9438,14.23404717,6.0175,-0.916,6.08681873,8.0832,2.8598,8.57418091,13.0717,0.0998,13.07208097,6.0175,-0.916,6.08681873,7.0542,1.0158,7.126961995
04/04/2019 15:30,13.9305,1.9099,14.06081606,4.8315,-0.8915,4.913060604,9.099,2.8014,9.520485437,12.7083,0.0119,12.70830557,4.8315,-0.8915,4.913060604,7.8768,0.9034,7.928436782
04/04/2019 16:00,14.1013,1.7426,14.2085649,5.3615,-0.955,5.445889023,8.7398,2.6976,9.146646916,12.5269,-0.1794,12.52818454,5.3615,-0.955,5.445889023,7.1654,0.7756,7.20725416
04/04/2019 16:30,14.6837,1.5176,14.76191571,4.7735,-0.987,4.874471382,9.9102,2.5046,10.22179462,12.0781,-0.4206,12.08542113,4.7735,-0.987,4.874471382,7.3046,0.5664,7.32652647
04/04/2019 17:00,14.923,1.4648,14.994718,4.803,-1.039,4.914095034,10.12,2.5038,10.42513379,12.1624,-0.198,12.16401158,4.803,-1.039,4.914095034,7.3594,0.841,7.407297035
04/04/2019 17:30,14.7717,0.3708,14.77635319,4.9035,-1.003,5.005029595,9.8682,1.3738,9.963367788,13.1969,1.2376,13.25480378,4.9035,-1.003,5.005029595,8.2934,2.2406,8.590737566
04/04/2019 18:00,14.2405,0.6266,14.25427893,3.7565,-0.657,3.813520847,10.484,1.2836,10.56228597,12.9505,1.0796,12.99542175,3.7565,-0.657,3.813520847,9.194,1.7366,9.356570716
04/04/2019 18:30,14.436,1.949,14.56697282,3.018,-0.594,3.075899868,11.418,2.543,11.69775932,13.342,0.1424,13.3427599,3.018,-0.594,3.075899868,10.324,0.7364,10.35023
04/04/2019 19:00,14.925,2.0668,15.0674247,2.44,-0.53,2.496898076,12.485,2.5968,12.75219962,13.549,0.264,13.55157175,2.44,-0.53,2.496898076,11.109,0.794,11.13733887
04/04/2019 19:30,15.0736,1.9469,15.19881037,6.539,-1.0695,6.625884941,8.5346,3.0164,9.051964766,14.2746,0.1343,14.27523175,6.539,-1.0695,6.625884941,7.7356,1.2038,7.828706266
04/04/2019 20:00,15.3776,1.8591,15.4895718,7.638,-1.2485,7.739366657,7.7396,3.1076,8.34017901,14.454,0.0561,14.45410887,7.638,-1.2485,7.739366657,6.816,1.3046,6.939728897
04/04/2019 20:30,15.548,1.8384,15.65630923,5.733,-0.935,5.808744615,9.815,2.7734,10.19931236,13.8508,0.0346,13.85084322,5.733,-0.935,5.808744615,8.1178,0.9696,8.175500046
04/04/2019 21:00,15.2853,1.3847,15.34789204,6.6155,-0.7705,6.660218502,8.6698,2.1552,8.933662132,13.9201,-0.2645,13.9226127,6.6155,-0.7705,6.660218502,7.3046,0.506,7.322104695
04/04/2019 21:30,14.2737,0.9181,14.30319612,6.5525,-1.4705,6.71547664,7.7212,2.3886,8.082223667,13.2111,-0.2811,13.21409022,6.5525,-1.4705,6.71547664,6.6586,1.1894,6.763994849
04/04/2019 22:00,13.4745,0.5419,13.48539231,6.8265,-1.7315,7.042669558,6.648,2.2734,7.025969795,12.6239,-0.1417,12.62469525,6.8265,-1.7315,7.042669558,5.7974,1.5898,6.011431676
04/04/2019 22:30,12.1971,0.254,12.19974444,5.1315,-1.357,5.307894239,7.0656,1.611,7.246932065,11.4935,-0.443,11.50203422,5.1315,-1.357,5.307894239,6.362,0.914,6.427319815
04/04/2019 23:00,10.8951,0.2536,10.89805106,3.7545,-1.318,3.979119783,7.1406,1.5716,7.311504286,10.2873,-0.3772,10.29421299,3.7545,-1.318,3.979119783,6.5328,0.9408,6.600195488
04/04/2019 23:30,9.9151,0.0687,9.915338002,3.4485,-1.2455,3.666527308,6.4666,1.3142,6.598790586,9.4611,-0.5755,9.478587103,3.4485,-1.2455,3.666527308,6.0126,0.67,6.049814771
05/04/2019 00:00,9.4644,0.2567,9.467880557,4.53,-1.4195,4.747197094,4.9344,1.6762,5.211328986,8.8634,-0.9375,8.912842746,4.53,-1.4195,4.747197094,4.3334,0.482,4.360123801
05/04/2019 00:30,9.2859,0.5157,9.300208885,5.5755,-1.3525,5.73719936,3.7104,1.8682,4.154183361,8.5919,-0.9877,8.648485237,5.5755,-1.3525,5.73719936,3.0164,0.3648,3.038379173
05/04/2019 01:00,8.8042,0.5672,8.822451671,5.089,-1.132,5.21338134,3.7152,1.6992,4.085338625,8.1734,-0.9016,8.222976962,5.089,-1.132,5.21338134,3.0844,0.2304,3.092993295
05/04/2019 01:30,8.4463,0.383,8.454979166,5.1765,-0.94,5.26115503,3.2698,1.323,3.527310738,7.9577,-0.94,8.013026225,5.1765,-0.94,5.26115503,2.7812,0,2.7812
05/04/2019 02:00,8.0604,0.5741,8.080819202,3.534,-0.6865,3.600060868,4.5264,1.2606,4.698660375,7.8224,-0.6865,7.85246611,3.534,-0.6865,3.600060868,4.2884,0,4.2884
05/04/2019 02:30,7.8276,0.6505,7.854582867,2.032,-0.6965,2.148054061,5.7956,1.347,5.950074652,7.6394,-0.6965,7.67108497,2.032,-0.6965,2.148054061,5.6074,0,5.6074
05/04/2019 03:00,7.7365,0.4447,7.74927031,2.3845,-0.7035,2.486111924,5.352,1.1482,5.473779977,7.6723,-0.7035,7.704485677,2.3845,-0.7035,2.486111924,5.2878,0,5.2878
05/04/2019 03:30,7.916,0.374,7.924830093,3.933,-1.21,4.114922721,3.983,1.584,4.286414002,7.582,-1.21,7.677943996,3.933,-1.21,4.114922721,3.649,0,3.649
05/04/2019 04:00,8.3075,0.3703,8.315748814,6.2675,-1.6525,6.481690559,2.04,2.0228,2.872859175,7.7123,-1.6391,7.884555796,6.2675,-1.6525,6.481690559,1.4448,0.0134,1.444862139
05/04/2019 04:30,8.8605,-1.4745,8.982349943,8.0195,-1.4745,8.153927305,0.841,0,0.841,8.5649,-0.6653,8.590700559,8.0195,-1.4745,8.153927305,0.5454,0.8092,0.975841073
05/04/2019 05:00,8.3485,-1.2039,8.43485788,5.9495,-1.3085,6.091692909,2.399,0.1046,2.401279276,7.8167,0.2937,7.822215708,5.9495,-1.3085,6.091692909,1.8672,1.6022,2.460382222
05/04/2019 05:30,8.8363,-0.1965,8.838484595,5.4455,-0.9155,5.521920907,3.3908,0.719,3.466191807,7.3875,-0.9155,7.44401078,5.4455,-0.9155,5.521920907,1.942,0,1.942
05/04/2019 06:00,9.5488,-0.17,9.550313159,6.374,-1.177,6.481759406,3.1748,1.007,3.330676214,7.1642,-1.177,7.260240398,6.374,-1.177,6.481759406,0.7902,0,0.7902
05/04/2019 06:30,11.1134,0.2956,11.11733057,5.194,-0.673,5.237419689,5.9194,0.9686,5.998123233,8.1728,-0.5454,8.190978025,5.194,-0.673,5.237419689,2.9788,0.1276,2.981531687
05/04/2019 07:00,12.5019,1.354,12.57500774,6.2705,-0.974,6.345695096,6.2314,2.328,6.652062083,9.3551,-0.7494,9.385067734,6.2705,-0.974,6.345695096,3.0846,0.2246,3.092766128
05/04/2019 07:30,14.235,1.3387,14.29780902,9.363,-1.4395,9.47301057,4.872,2.7782,5.608456048,11.0614,0.2281,11.0637516,9.363,-1.4395,9.47301057,1.6984,1.6676,2.380221065
05/04/2019 08:00,14.8921,1.5374,14.97124715,10.9225,-1.528,11.02886169,3.9696,3.0654,5.015416366,12.4701,-0.4192,12.47714401,10.9225,-1.528,11.02886169,1.5476,1.1088,1.903812806
05/04/2019 08:30,15.1583,1.848,15.2705325,11.1435,-1.202,11.20813973,4.0148,3.05,5.041936041,12.9473,-0.0826,12.94756348,11.1435,-1.202,11.20813973,1.8038,1.1194,2.122910926
05/04/2019 09:00,15.695,1.9594,15.81683512,11.228,-1.222,11.29430246,4.467,3.1814,5.484103843,12.8064,0.05,12.80649761,11.228,-1.222,11.29430246,1.5784,1.272,2.027148381
05/04/2019 09:30,16.7056,2.4569,16.88530216,11.006,-1.4715,11.10393391,5.6996,3.9284,6.92226601,13.1228,0.6925,13.14105917,11.006,-1.4715,11.10393391,2.1168,2.164,3.027166702
05/04/2019 10:00,16.5017,2.8512,16.74620686,11.2975,-1.634,11.41505419,5.2042,4.4852,6.870277773,13.9567,0.9206,13.98702896,11.2975,-1.634,11.41505419,2.6592,2.5546,3.687455193
05/04/2019 10:30,16.554,2.8658,16.80022993,11.632,-1.63,11.74565128,4.922,4.4958,6.66620594,13.9724,0.9236,14.00289251,11.632,-1.63,11.74565128,2.3404,2.5536,3.463862746
05/04/2019 11:00,16.4204,2.8171,16.66029977,10.884,-1.3705,10.9699465,5.5364,4.1876,6.941737442,13.572,1.0871,13.61546806,10.884,-1.3705,10.9699465,2.688,2.4576,3.642134231
05/04/2019 11:30,15.7136,2.6306,15.93227169,10.064,-1.51,10.17664955,5.6496,4.1406,7.004466327,13.5498,0.9822,13.58535229,10.064,-1.51,10.17664955,3.4858,2.4922,4.285074384
05/04/2019 12:00,15.1927,2.6162,15.4163107,6.9865,-1.293,7.105141184,8.2062,3.9092,9.089750441,13.5079,0.9804,13.54343186,6.9865,-1.293,7.105141184,6.5214,2.2734,6.90630187
05/04/2019 12:30,14.9396,2.5418,15.15428637,6.34,-1.278,6.467525338,8.5996,3.8198,9.40978173,13.6802,0.9166,13.71087261,6.34,-1.278,6.467525338,7.3402,2.1946,7.661253501
05/04/2019 13:00,15.5206,2.5138,15.72285645,7.134,-1.477,7.285292376,8.3866,3.9908,9.287709309,13.9846,0.8654,14.01135091,7.134,-1.477,7.285292376,6.8506,2.3424,7.239997108
05/04/2019 13:30,15.4157,2.4039,15.60200441,6.0845,-1.4275,6.249711713,9.3312,3.8314,10.08716607,13.2011,0.7393,13.22178527,6.0845,-1.4275,6.249711713,7.1166,2.1668,7.439154374
05/04/2019 14:00,15.0832,1.9935,15.21436704,9.255,-1.8235,9.43293047,5.8282,3.817,6.966879089,13.673,0.5169,13.68276707,9.255,-1.8235,9.43293047,4.418,2.3404,4.999619602
05/04/2019 14:30,14.6211,1.3641,14.68459513,9.2135,-1.5005,9.334885243,5.4076,2.8646,6.119482896,12.2155,-0.3109,12.21945576,9.2135,-1.5005,9.334885243,3.002,1.1896,3.229110119
05/04/2019 15:00,14.2977,1.3055,14.35717784,9.0195,-1.3345,9.117689976,5.2782,2.64,5.901609547,12.3163,-0.3601,12.32156312,9.0195,-1.3345,9.117689976,3.2968,0.9744,3.437782076
05/04/2019 15:30,14.0551,1.0992,14.09801676,8.9545,-1.058,9.016786248,5.1006,2.1572,5.538016992,11.8893,-0.5176,11.90056151,8.9545,-1.058,9.016786248,2.9348,0.5404,2.984138603
05/04/2019 16:00,14.3264,1.0378,14.36393977,8.503,-1.007,8.56242127,5.8234,2.0448,6.171968454,12.1088,-0.5712,12.12226492,8.503,-1.007,8.56242127,3.6058,0.4358,3.632040099
05/04/2019 16:30,14.4623,0.9322,14.49231238,6.9945,-1.057,7.073915412,7.4678,1.9892,7.728192122,12.0201,-0.6806,12.03935299,6.9945,-1.057,7.073915412,5.0256,0.3764,5.039675815
05/04/2019 17:00,14.4584,0.946,14.48931491,8.252,-1.166,8.333970242,6.2064,2.112,6.555909163,12.7698,-0.6456,12.78610931,8.252,-1.166,8.333970242,4.5178,0.5204,4.547673361
05/04/2019 17:30,14.3634,0.9156,14.39255304,7.147,-0.942,7.208812177,7.2164,1.8576,7.451651275,12.045,-0.6866,12.06455323,7.147,-0.942,7.208812177,4.898,0.2554,4.904654235
05/04/2019 18:00,13.8137,0.9213,13.8443888,5.9695,-0.7635,6.018127824,7.8442,1.6848,8.023093211,11.8151,-0.6733,11.83426892,5.9695,-0.7635,6.018127824,5.8456,0.0902,5.84629587
05/04/2019 18:30,14.5438,0.8927,14.57117125,6.089,-0.7615,6.136432453,8.4548,1.6542,8.615104218,11.5072,-0.6665,11.52648576,6.089,-0.7615,6.136432453,5.4182,0.095,5.419032777
05/04/2019 19:00,13.8823,1.1042,13.92614487,4.3495,-0.427,4.370409506,9.5328,1.5312,9.6549909,12.1429,-0.427,12.15040532,4.3495,-0.427,4.370409506,7.7934,0,7.7934
05/04/2019 19:30,13.5555,1.1051,13.60047155,4.2675,-0.4905,4.295596175,9.288,1.5956,9.424058752,12.1721,-0.4905,12.18197885,4.2675,-0.4905,4.295596175,7.9046,0,7.9046
05/04/2019 20:00,13.6605,1.1054,13.7051512,2.3295,-0.254,2.343306691,11.331,1.3594,11.41225347,11.9823,-0.254,11.98499184,2.3295,-0.254,2.343306691,9.6528,0,9.6528
05/04/2019 20:30,13.3255,0.9605,13.3600715,2.5975,-0.4075,2.629270336,10.728,1.368,10.81486976,12.1093,-0.4075,12.11615462,2.5975,-0.4075,2.629270336,9.5118,0,9.5118
05/04/2019 21:00,12.9912,0.7717,13.01409998,3.664,-0.5665,3.707535334,9.3272,1.3382,9.422708691,11.6944,-0.5665,11.70811315,3.664,-0.5665,3.707535334,8.0304,0,8.0304
