Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/04/2019 21:30,12.6947,0.5616,12.70711622,4.9445,-0.961,5.037023054,7.7502,1.5226,7.898348612,10.9273,-0.961,10.96947612,4.9445,-0.961,5.037023054,5.9828,0,5.9828
05/04/2019 22:00,12.5786,0.4656,12.5872142,6.013,-0.864,6.074756374,6.5656,1.3296,6.698875989,10.0018,-0.864,10.03904872,6.013,-0.864,6.074756374,3.9888,0,3.9888
05/04/2019 22:30,11.9153,0.3469,11.92034872,4.6875,-0.9395,4.780723429,7.2278,1.2864,7.341383916,8.9653,-0.9395,9.014392067,4.6875,-0.9395,4.780723429,4.2778,0,4.2778
05/04/2019 23:00,12.1536,0.246,12.15608938,7.225,-1.412,7.361682484,4.9286,1.658,5.200005958,8.472,-1.412,8.588860693,7.225,-1.412,7.361682484,1.247,0,1.247
05/04/2019 23:30,11.2807,0.1711,11.2819975,6.7465,-1.5445,6.92103623,4.5342,1.7156,4.847912231,7.8593,-1.5445,8.009624007,6.7465,-1.5445,6.92103623,1.1128,0,1.1128
06/04/2019 00:00,10.5465,0.0716,10.54674304,5.3845,-1.596,5.616053441,5.162,1.6676,5.424678217,7.2545,-1.3042,7.370801034,5.3845,-1.596,5.616053441,1.87,0.2918,1.892629716
06/04/2019 00:30,9.4061,-0.2749,9.410116217,5.4125,-1.7265,5.681193405,3.9936,1.4516,4.249233286,7.0349,-1.0161,7.107902449,5.4125,-1.7265,5.681193405,1.6224,0.7104,1.771115445
06/04/2019 01:00,8.8644,-0.3835,8.872691791,5.608,-1.7525,5.875450642,3.2564,1.369,3.532464007,6.9118,-1.1449,7.005981391,5.608,-1.7525,5.875450642,1.3038,0.6076,1.438426988
06/04/2019 01:30,8.5287,-0.5928,8.549276901,6.2295,-1.213,6.346498188,2.2992,0.6202,2.381379575,6.5493,-1.213,6.66068311,6.2295,-1.213,6.346498188,0.3198,0,0.3198
06/04/2019 02:00,8.3282,-0.4403,8.339830893,5.191,-0.9165,5.27128573,3.1372,0.4762,3.173135717,6.3372,-0.9165,6.403130179,5.191,-0.9165,5.27128573,1.1462,0,1.1462
06/04/2019 02:30,8.1919,-0.474,8.205601843,4.2615,-1.028,4.383738844,3.9304,0.554,3.969251839,6.3697,-1.028,6.452120744,4.2615,-1.028,4.383738844,2.1082,0,2.1082
06/04/2019 03:00,7.7411,-0.6172,7.765665783,4.1795,-1.197,4.347531397,3.5616,0.5798,3.608484807,5.7837,-1.197,5.906267408,4.1795,-1.197,4.347531397,1.6042,0,1.6042
06/04/2019 03:30,7.6496,-0.5804,7.671586819,3.799,-1.072,3.947351644,3.8506,0.4916,3.881854057,5.5646,-1.072,5.666917783,3.799,-1.072,3.947351644,1.7656,0,1.7656
06/04/2019 04:00,7.1705,-0.6069,7.196137704,3.0185,-0.9295,3.158371812,4.152,0.3226,4.164513748,6.0003,-0.9295,6.071867121,3.0185,-0.9295,3.158371812,2.9818,0,2.9818
06/04/2019 04:30,7.2375,-0.5493,7.258315007,2.3135,-0.9065,2.484758439,4.924,0.3572,4.936939116,5.7811,-0.9065,5.851739866,2.3135,-0.9065,2.484758439,3.4676,0,3.4676
06/04/2019 05:00,7.1219,-0.7204,7.158242506,2.9795,-1.068,3.165129421,4.1424,0.3476,4.156958446,6.3041,-1.068,6.393926869,2.9795,-1.068,3.165129421,3.3246,0,3.3246
06/04/2019 05:30,7.1783,-0.7191,7.214228698,3.7865,-1.2625,3.991426875,3.3918,0.5434,3.435053246,6.5053,-1.2625,6.626675965,3.7865,-1.2625,3.991426875,2.7188,0,2.7188
06/04/2019 06:00,7.5389,-0.6247,7.564738151,4.1655,-1.2285,4.342879517,3.3734,0.6038,3.427010651,6.3861,-1.2285,6.503190406,4.1655,-1.2285,4.342879517,2.2206,0,2.2206
06/04/2019 06:30,8.1981,-0.3123,8.204046252,3.7485,-1.0055,3.881015653,4.4496,0.6932,4.503272854,6.8705,-1.0055,6.943687817,3.7485,-1.0055,3.881015653,3.122,0,3.122
06/04/2019 07:00,8.3704,-0.0507,8.370553545,2.333,-0.5575,2.398686151,6.0374,0.5068,6.058633922,7.5632,-0.5575,7.583719436,2.333,-0.5575,2.398686151,5.2302,0,5.2302
06/04/2019 07:30,9.1674,0.0059,9.167401899,2.695,-0.4905,2.739272759,6.4724,0.4964,6.491407761,8.3638,-0.4905,8.378170486,2.695,-0.4905,2.739272759,5.6688,0,5.6688
06/04/2019 08:00,9.7221,0.1845,9.723850506,2.8975,-0.3425,2.917672446,6.8246,0.527,6.844917396,9.0367,-0.3425,9.043188218,2.8975,-0.3425,2.917672446,6.1392,0,6.1392
06/04/2019 08:30,10.3348,0.1375,10.33571465,3.346,-0.2685,3.356755614,6.9888,0.406,7.000582936,9.8318,0.1807,9.833460415,3.346,-0.2685,3.356755614,6.4858,0.4492,6.501336961
06/04/2019 09:00,11.4801,1.4829,11.57547789,4.2675,-0.7395,4.331098764,7.2126,2.2224,7.547228665,10.3481,-0.7395,10.37448957,4.2675,-0.7395,4.331098764,6.0806,0,6.0806
06/04/2019 09:30,12.0868,1.6539,12.19943111,3.559,-0.4485,3.587148345,8.5278,2.1024,8.783134896,10.639,-0.4485,10.64844934,3.559,-0.4485,3.587148345,7.08,0,7.08
06/04/2019 10:00,12.4767,1.8075,12.60694646,4.3945,-0.4485,4.417327529,8.0822,2.256,8.391155632,11.1251,-0.4485,11.1341368,4.3945,-0.4485,4.417327529,6.7306,0,6.7306
06/04/2019 10:30,12.563,1.7549,12.68497706,5.936,-0.6815,5.974992741,6.627,2.4364,7.06067801,10.8244,-0.6651,10.84481412,5.936,-0.6815,5.974992741,4.8884,0.0164,4.88842751
06/04/2019 11:00,12.9362,1.702,13.04768464,7.325,-0.82,7.37075471,5.6112,2.522,6.151914291,10.708,-0.7692,10.73559186,7.325,-0.82,7.37075471,3.383,0.0508,3.383381391
06/04/2019 11:30,13.0559,1.6276,13.15696038,6.9665,-0.806,7.012970715,6.0894,2.4336,6.557682618,10.7451,-0.782,10.77351837,6.9665,-0.806,7.012970715,3.7786,0.024,3.778676218
06/04/2019 12:00,12.0574,1.4207,12.14081065,6.043,-0.6645,6.079425076,6.0144,2.0852,6.365615948,10.461,-0.6645,10.48208382,6.043,-0.6645,6.079425076,4.418,0,4.418
06/04/2019 12:30,11.9117,1.305,11.98297216,6.1815,-0.736,6.225161705,5.7302,2.041,6.082834293,10.5371,-0.736,10.56277295,6.1815,-0.736,6.225161705,4.3556,0,4.3556
06/04/2019 13:00,11.764,1.2732,11.83269767,6.677,-0.958,6.745375675,5.087,2.2312,5.554801746,10.329,-0.9446,10.37210249,6.677,-0.958,6.745375675,3.652,0.0134,3.652024584
06/04/2019 13:30,11.7863,1.242,11.8515582,7.8925,-1.327,8.003279656,3.8938,2.569,4.664915802,10.5555,-1.303,10.63561889,7.8925,-1.327,8.003279656,2.663,0.024,2.663108147
06/04/2019 14:00,10.9548,0.9841,10.99891339,6.291,-1.3335,6.430777811,4.6638,2.3176,5.207907468,9.8326,-1.3315,9.92234423,6.291,-1.3335,6.430777811,3.5416,0.002,3.541600565
06/04/2019 14:30,10.0429,-0.3559,10.04920421,6.0185,-1.1805,6.133182086,4.0244,0.8246,4.108011748,9.6799,-0.1735,9.681454759,6.0185,-1.1805,6.133182086,3.6614,1.007,3.797354205
06/04/2019 15:00,10.3366,-1.4015,10.43117931,8.575,-1.4015,8.688775935,1.7616,0,1.7616,9.8336,0.3697,9.840547091,8.575,-1.4015,8.688775935,1.2586,1.7712,2.172837638
06/04/2019 15:30,10.2079,-1.364,10.29862702,7.7915,-1.364,7.909991672,2.4164,0,2.4164,9.3303,0.4668,9.341969831,7.7915,-1.364,7.909991672,1.5388,1.8308,2.391596555
06/04/2019 16:00,9.9817,-1.302,10.06625744,7.3685,-1.302,7.48264634,2.6132,0,2.6132,9.2493,0.5086,9.26327288,7.3685,-1.302,7.48264634,1.8808,1.8106,2.610685925
06/04/2019 16:30,10.7022,-1.0815,10.75670615,5.975,-1.0815,6.0720892,4.7272,0,4.7272,9.9764,0.4171,9.985115391,5.975,-1.0815,6.0720892,4.0014,1.4986,4.272821541
06/04/2019 17:00,10.5196,-0.964,10.5636774,5.83,-0.964,5.909162039,4.6896,0,4.6896,10.0818,0.407,10.0900119,5.83,-0.964,5.909162039,4.2518,1.371,4.467375543
06/04/2019 17:30,10.6857,-1.064,10.73854182,6.1315,-1.064,6.223133314,4.5542,0,4.5542,10.3901,0.3694,10.39666458,6.1315,-1.064,6.223133314,4.2586,1.4334,4.49336283
06/04/2019 18:00,11.3116,-1.025,11.35794522,6.332,-1.025,6.414425072,4.9796,0,4.9796,10.6828,0.4218,10.69112394,6.332,-1.025,6.414425072,4.3508,1.4468,4.585050805
06/04/2019 18:30,11.9014,-0.1937,11.90297617,5.189,-0.8465,5.257592914,6.7124,0.6528,6.744068624,10.9548,0.0877,10.95515104,5.189,-0.8465,5.257592914,5.7658,0.9342,5.840991293
06/04/2019 19:00,12.0401,1.0474,12.08557217,4.8075,-0.885,4.888279989,7.2326,1.9324,7.486298987,11.4201,-0.885,11.45434018,4.8075,-0.885,4.888279989,6.6126,0,6.6126
06/04/2019 19:30,12.003,0.9852,12.04336448,4.491,-0.933,4.586891104,7.512,1.9182,7.753040387,11.3608,-0.933,11.3990467,4.491,-0.933,4.586891104,6.8698,0,6.8698
06/04/2019 20:00,12.0489,1.0053,12.09076587,4.2345,-0.8715,4.323251381,7.8144,1.8768,8.036617796,11.7475,-0.8715,11.77978219,4.2345,-0.8715,4.323251381,7.513,0,7.513
06/04/2019 20:30,12.3642,0.9809,12.40304827,3.824,-0.7655,3.899867466,8.5402,1.7464,8.716933463,12.0292,-0.7655,12.05353238,3.824,-0.7655,3.899867466,8.2052,0,8.2052
06/04/2019 21:00,12.3134,1.0168,12.35531067,3.277,-0.668,3.344391275,9.0364,1.6848,9.192120321,11.8306,-0.668,11.84944388,3.277,-0.668,3.344391275,8.5536,0,8.5536
06/04/2019 21:30,12.0617,0.8064,12.08862638,4.8625,-1.03,4.970392967,7.1992,1.8364,7.429727155,11.1313,-1.03,11.17885234,4.8625,-1.03,4.970392967,6.2688,0,6.2688
06/04/2019 22:00,11.007,0.6216,11.02453788,4.284,-1.164,4.439318867,6.723,1.7856,6.956083407,10.4308,-1.164,10.49554594,4.284,-1.164,4.439318867,6.1468,0,6.1468
06/04/2019 22:30,10.4277,0.4055,10.43558132,5.5145,-1.4925,5.712903509,4.9132,1.898,5.267061632,10.0179,-1.4925,10.12846862,5.5145,-1.4925,5.712903509,4.5034,0,4.5034
06/04/2019 23:00,9.7266,0.3636,9.733393679,4.002,-1.374,4.231297673,5.7246,1.7376,5.982499387,9.0094,-1.374,9.113570341,4.002,-1.374,4.231297673,5.0074,0,5.0074
06/04/2019 23:30,8.8981,-0.4673,8.910362108,3.2925,-1.2545,3.523397011,5.6056,0.7872,5.660603784,8.2961,-0.7333,8.328445479,3.2925,-1.2545,3.523397011,5.0036,0.5212,5.030672162
07/04/2019 00:00,7.9909,-1.196,8.079907104,3.7065,-1.196,3.894683331,4.2844,0,4.2844,7.6109,-0.1948,7.613392532,3.7065,-1.196,3.894683331,3.9044,1.0012,4.0307246
07/04/2019 00:30,7.5827,-1.249,7.684877376,3.3145,-1.249,3.542020786,4.2682,0,4.2682,7.3753,-0.0614,7.375555576,3.3145,-1.249,3.542020786,4.0608,1.1876,4.230897115
07/04/2019 01:00,7.6543,-1.2063,7.748772043,3.5225,-1.2735,3.745638597,4.1318,0.0672,4.132346438,6.8595,0.3757,6.869780982,3.5225,-1.2735,3.745638597,3.337,1.6492,3.722288226
07/04/2019 01:30,7.8021,-0.6974,7.833206953,5.5125,-1.235,5.649148719,2.2896,0.5376,2.351867751,6.6751,-1.235,6.788386039,5.5125,-1.235,5.649148719,1.1626,0,1.1626
07/04/2019 02:00,7.7879,-0.667,7.816410647,5.7095,-1.221,5.838598398,2.0784,0.554,2.150967819,6.7761,-1.221,6.885228552,5.7095,-1.221,5.838598398,1.0666,0,1.0666
07/04/2019 02:30,7.4809,-0.6601,7.509966499,3.7225,-0.9855,3.850742331,3.7584,0.3254,3.772460168,6.6621,-0.9855,6.734596251,3.7225,-0.9855,3.850742331,2.9396,0,2.9396
07/04/2019 03:00,6.9808,-0.6816,7.013996521,2.727,-0.914,2.876095443,4.2538,0.2324,4.260143683,6.446,-0.914,6.510477095,2.727,-0.914,2.876095443,3.719,0,3.719
07/04/2019 03:30,6.8379,-0.651,6.868819215,2.5285,-0.866,2.672689329,4.3094,0.215,4.314759942,6.2121,-0.866,6.272172065,2.5285,-0.866,2.672689329,3.6836,0,3.6836
07/04/2019 04:00,6.4383,-0.6378,6.469814196,2.0395,-0.921,2.23781171,4.3988,0.2832,4.40790695,6.0369,-0.921,6.106750577,2.0395,-0.921,2.23781171,3.9974,0,3.9974
07/04/2019 04:30,6.6624,-0.8248,6.713260668,3.649,-1.202,3.841875193,3.0134,0.3772,3.0369161,6.0702,-1.202,6.188063675,3.649,-1.202,3.841875193,2.4212,0,2.4212
07/04/2019 05:00,6.5048,-0.8819,6.564310371,3.737,-1.2515,3.940992419,2.7678,0.3696,2.79236835,6.1026,-1.2515,6.229605044,3.737,-1.2515,3.940992419,2.3656,0,2.3656
07/04/2019 05:30,6.4797,-0.8406,6.53399728,2.7405,-1.165,2.97784574,3.7392,0.3244,3.753245529,5.8067,-1.165,5.922414194,2.7405,-1.165,2.97784574,3.0662,0,3.0662
07/04/2019 06:00,6.3884,-0.853,6.445096086,2.391,-1.116,2.638624073,3.9974,0.263,4.006042406,5.9882,-1.116,6.091304888,2.391,-1.116,2.638624073,3.5972,0,3.5972
07/04/2019 06:30,6.8251,-0.7257,6.863572721,2.5425,-1.0445,2.748688142,4.2826,0.3188,4.294449464,6.3201,-1.0445,6.405828928,2.5425,-1.0445,2.748688142,3.7776,0,3.7776
07/04/2019 07:00,6.9983,-0.5273,7.018137088,1.7825,-0.8125,1.958944231,5.2158,0.2852,5.22359155,6.5625,-0.8125,6.612606332,1.7825,-0.8125,1.958944231,4.78,0,4.78
07/04/2019 07:30,7.5976,-0.4822,7.612886614,2.811,-0.942,2.964639101,4.7866,0.4598,4.808633444,7.1598,-0.942,7.221502616,2.811,-0.942,2.964639101,4.3488,0,4.3488
07/04/2019 08:00,8.3946,-0.3816,8.403268871,3.629,-0.781,3.71208863,4.7656,0.3994,4.782307364,7.7886,-0.781,7.827659354,3.629,-0.781,3.71208863,4.1596,0,4.1596
07/04/2019 08:30,9.2577,-0.2114,9.26011335,2.4685,-0.532,2.525176479,6.7892,0.3206,6.796765481,8.3765,-0.532,8.393376928,2.4685,-0.532,2.525176479,5.908,0,5.908
07/04/2019 09:00,10.5712,-0.1102,10.57177438,3.879,-0.451,3.905130215,6.6922,0.3408,6.700871994,9.0372,-0.451,9.048446543,3.879,-0.451,3.905130215,5.1582,0,5.1582
07/04/2019 09:30,11.7077,0.0872,11.70802473,4.5835,-0.342,4.596241535,7.1242,0.4292,7.137116945,9.5477,-0.342,9.553823281,4.5835,-0.342,4.596241535,4.9642,0,4.9642
07/04/2019 10:00,12.4201,0.7304,12.44155811,6.4345,-0.771,6.480527081,5.9856,1.5014,6.171029843,10.6249,-0.6836,10.64686851,6.4345,-0.771,6.480527081,4.1904,0.0874,4.19131136
07/04/2019 10:30,12.5912,1.1783,12.6462132,6.452,-0.8665,6.509925211,6.1392,2.0448,6.470779217,10.9256,-0.8665,10.95990682,6.452,-0.8665,6.509925211,4.4736,0,4.4736
07/04/2019 11:00,12.9547,1.2786,13.01764457,6.0695,-0.795,6.121344236,6.8852,2.0736,7.190674238,11.1047,-0.795,11.13312117,6.0695,-0.795,6.121344236,5.0352,0,5.0352
07/04/2019 11:30,13.1861,1.2781,13.24789692,6.5995,-0.7975,6.647511301,6.5866,2.0756,6.905897112,11.2373,-0.7975,11.26556335,6.5995,-0.7975,6.647511301,4.6378,0,4.6378
07/04/2019 12:00,12.8272,1.23,12.8860374,7.744,-0.91,7.797283886,5.0832,2.14,5.515298926,11.463,-0.91,11.49906383,7.744,-0.91,7.797283886,3.719,0,3.719
07/04/2019 12:30,12.7288,1.2122,12.78639035,7.539,-0.941,7.59749972,5.1898,2.1532,5.618744903,11.4722,-0.941,11.51072777,7.539,-0.941,7.59749972,3.9332,0,3.9332
07/04/2019 13:00,12.509,1.1829,12.56480535,7.201,-0.9205,7.259595116,5.308,2.1034,5.70956702,10.6926,-0.9205,10.73214867,7.201,-0.9205,7.259595116,3.4916,0,3.4916
07/04/2019 13:30,11.9232,1.1384,11.97742263,6.311,-1.11,6.4078718,5.6122,2.2484,6.045832565,10.4352,-1.11,10.49406971,6.311,-1.11,6.4078718,4.1242,0,4.1242
07/04/2019 14:00,11.2129,1.0153,11.2587726,6.1065,-1.1255,6.20935524,5.1064,2.1408,5.536997887,9.7411,-1.1255,9.805905336,6.1065,-1.1255,6.20935524,3.6346,0,3.6346
07/04/2019 14:30,10.9865,0.9886,11.030889,5.7055,-1.016,5.795255495,5.281,2.0046,5.64866198,9.5551,-1.016,9.608964149,5.7055,-1.016,5.795255495,3.8496,0,3.8496
07/04/2019 15:00,10.6032,0.9638,10.6469132,5.231,-0.984,5.32274525,5.3722,1.9478,5.714407903,9.2918,-0.984,9.343757448,5.231,-0.984,5.32274525,4.0608,0,4.0608
07/04/2019 15:30,10.5658,0.8929,10.6034617,5.377,-1.0895,5.486268244,5.1888,1.9824,5.554597663,9.4042,-1.0895,9.467100289,5.377,-1.0895,5.486268244,4.0272,0,4.0272
07/04/2019 16:00,10.5567,0.8307,10.58933319,5.2815,-1.0155,5.378241581,5.2752,1.8462,5.588934557,9.7437,-1.0155,9.796475384,5.2815,-1.0155,5.378241581,4.4622,0,4.4622
07/04/2019 16:30,10.9948,0.8813,11.03006422,5.132,-1.0205,5.232479742,5.8628,1.9018,6.163543387,10.1778,-1.0205,10.22883342,5.132,-1.0205,5.232479742,5.0458,0,5.0458
07/04/2019 17:00,11.2114,0.927,11.24965862,4.909,-0.777,4.970111669,6.3024,1.704,6.528695257,10.5106,-0.777,10.53928087,4.909,-0.777,4.970111669,5.6016,0,5.6016
07/04/2019 17:30,11.3796,0.9709,11.42094317,4.242,-0.7015,4.299612337,7.1376,1.6724,7.330910961,10.8844,-0.7015,10.90698242,4.242,-0.7015,4.299612337,6.6424,0,6.6424
07/04/2019 18:00,11.3904,0.9213,11.42759843,3.768,-0.6455,3.822890824,7.6224,1.5668,7.781763553,10.8988,-0.6455,10.91789868,3.768,-0.6455,3.822890824,7.1308,0,7.1308
07/04/2019 18:30,11.7635,0.9851,11.8046751,3.1465,-0.6565,3.214258001,8.617,1.6416,8.771974667,11.0953,-0.6565,11.11470532,3.1465,-0.6565,3.214258001,7.9488,0,7.9488
07/04/2019 19:00,12.2455,1.1897,12.30315636,2.1035,-0.4865,2.159026285,10.142,1.6762,10.27958221,11.2043,-0.4865,11.21485714,2.1035,-0.4865,2.159026285,9.1008,0,9.1008
07/04/2019 19:30,12.4875,1.2121,12.54618837,2.0915,-0.3835,2.126368853,10.396,1.5956,10.51773528,11.6925,-0.3835,11.69878748,2.0915,-0.3835,2.126368853,9.601,0,9.601
07/04/2019 20:00,12.56,1.1983,12.61703305,1.924,-0.4625,1.97880829,10.636,1.6608,10.76488517,11.7516,-0.4625,11.76069763,1.924,-0.4625,1.97880829,9.8276,0,9.8276
07/04/2019 20:30,12.666,1.2656,12.729073,1.368,-0.258,1.392116374,11.298,1.5236,11.40027021,12.084,-0.258,12.08675391,1.368,-0.258,1.392116374,10.716,0,10.716
07/04/2019 21:00,12.54,1.1736,12.59479801,1.564,-0.492,1.639560917,10.976,1.6656,11.10165751,11.68,-0.492,11.69035774,1.564,-0.492,1.639560917,10.116,0,10.116
07/04/2019 21:30,11.994,1.0379,12.03882355,1.851,-0.6575,1.964308339,10.143,1.6954,10.28371675,11.044,-0.6575,11.06355468,1.851,-0.6575,1.964308339,9.193,0,9.193
07/04/2019 22:00,11.1489,0.9212,11.18689325,1.7165,-0.753,1.874401571,9.4324,1.6742,9.579828568,10.2423,-0.753,10.26994247,1.7165,-0.753,1.874401571,8.5258,0,8.5258
07/04/2019 22:30,10.2373,0.7592,10.2654126,1.9985,-0.725,2.125941497,8.2388,1.4842,8.371420135,9.7237,-0.725,9.750690575,1.9985,-0.725,2.125941497,7.7252,0,7.7252
07/04/2019 23:00,9.4063,0.6779,9.430696056,1.8435,-0.8495,2.029813415,7.5628,1.5274,7.715497042,9.0243,-0.8495,9.064195537,1.8435,-0.8495,2.029813415,7.1808,0,7.1808
07/04/2019 23:30,8.806,0.5217,8.821440182,1.868,-0.9875,2.112955336,6.938,1.5092,7.100248491,8.323,-0.9875,8.381377288,1.868,-0.9875,2.112955336,6.455,0,6.455
08/04/2019 00:00,8.1888,0.3785,8.197542784,1.487,-0.9425,1.760532661,6.7018,1.321,6.830751367,7.7798,-0.9425,7.836682607,1.487,-0.9425,1.760532661,6.2928,0,6.2928
08/04/2019 00:30,7.7361,0.1612,7.73777931,1.6515,-1.131,2.00165263,6.0846,1.2922,6.220300475,7.6275,-0.9822,7.69047938,1.6515,-1.131,2.00165263,5.976,0.1488,5.977852243
08/04/2019 01:00,7.0209,-0.734,7.059163747,1.3635,-0.734,1.548511624,5.6574,0,5.6574,7.5489,0.0186,7.548922915,1.3635,-0.734,1.548511624,6.1854,0.7526,6.231017567
08/04/2019 01:30,7.0255,-0.7905,7.069833131,1.5755,-0.7905,1.762694103,5.45,0,5.45,7.5545,-0.0157,7.554516314,1.5755,-0.7905,1.762694103,5.979,0.7748,6.028992954
08/04/2019 02:00,6.6989,-0.4705,6.715402554,1.2105,-0.4705,1.298722642,5.4884,0,5.4884,7.2287,-0.0117,7.228709469,1.2105,-0.4705,1.298722642,6.0182,0.4588,6.035663069
08/04/2019 02:30,6.4864,-0.6895,6.522943753,1.286,-0.6895,1.459179992,5.2004,0,5.2004,6.8224,-0.1077,6.823250036,1.286,-0.6895,1.459179992,5.5364,0.5818,5.566885682
08/04/2019 03:00,6.3167,-0.7365,6.359491421,1.2545,-0.7365,1.454717326,5.0622,0,5.0622,6.6977,-0.1057,6.698534002,1.2545,-0.7365,1.454717326,5.4432,0.6308,5.479629082
08/04/2019 03:30,6.2911,-0.744,6.334940821,1.0695,-0.744,1.302830093,5.2216,0,5.2216,6.7691,-0.0884,6.769677198,1.0695,-0.744,1.302830093,5.6996,0.6556,5.737181496
08/04/2019 04:00,6.3296,-0.5175,6.350719834,0.968,-0.5175,1.097647598,5.3616,0,5.3616,6.7934,-0.0097,6.793406925,0.968,-0.5175,1.097647598,5.8254,0.5078,5.847490573
08/04/2019 04:30,6.52,-0.1285,6.521266154,0.95,-0.1305,0.958921399,5.57,0.002,5.570000359,6.5756,-0.1141,6.576589859,0.95,-0.1305,0.958921399,5.6256,0.0164,5.625623905
08/04/2019 05:00,6.6588,-0.303,6.665690245,0.939,-0.304,0.986983789,5.7198,0.001,5.719800087,6.6934,-0.304,6.70029996,0.939,-0.304,0.986983789,5.7544,0,5.7544
08/04/2019 05:30,6.9934,-0.2782,6.998931261,1.001,-0.308,1.047313229,5.9924,0.0298,5.992474097,6.977,-0.308,6.983795028,1.001,-0.308,1.047313229,5.976,0,5.976
08/04/2019 06:00,7.3602,0.03,7.360261139,0.932,0.03,0.932482708,6.4282,0,6.4282,7.3582,0.03,7.358261156,0.932,0.03,0.932482708,6.4262,0,6.4262
08/04/2019 06:30,8.8532,0.2147,8.855802975,1.009,-0.0445,1.009980817,7.8442,0.2592,7.848481272,8.8608,-0.0445,8.860911741,1.009,-0.0445,1.009980817,7.8518,0,7.8518
08/04/2019 07:00,10.2231,0.6344,10.2427651,1.1175,-0.075,1.120013951,9.1056,0.7094,9.133192198,10.1905,-0.075,10.19077599,1.1175,-0.075,1.120013951,9.073,0,9.073
08/04/2019 07:30,11.859,1.3041,11.93048858,0.984,-0.0715,0.986594268,10.875,1.3756,10.96165591,11.786,0.4575,11.7948761,0.984,-0.0715,0.986594268,10.802,0.529,10.81494545
08/04/2019 08:00,12.941,1.4258,13.01930822,1.183,-0.091,1.186494838,11.758,1.5168,11.85543109,12.803,0.8162,12.82899027,1.183,-0.091,1.186494838,11.62,0.9072,11.65535979
08/04/2019 08:30,13.6195,1.8787,13.74846515,1.4355,0.0085,1.435525165,12.184,1.8702,12.32669883,13.1085,0.6843,13.12634903,1.4355,0.0085,1.435525165,11.673,0.6758,11.69254611
08/04/2019 09:00,13.6955,2.0252,13.84442687,1.4225,0.108,1.426593933,12.273,1.9172,12.42184305,12.6365,0.5996,12.65071747,1.4225,0.108,1.426593933,11.214,0.4916,11.22477022
08/04/2019 09:30,13.669,1.636,13.76655574,1.403,-0.478,1.482191958,12.266,2.114,12.44683703,13.458,1.37,13.52755203,1.403,-0.478,1.482191958,12.055,1.848,12.19582424
08/04/2019 10:00,13.496,1.4668,13.57547488,1.446,-0.696,1.604784098,12.05,2.1628,12.24255708,13.646,1.5524,13.73401841,1.446,-0.696,1.604784098,12.2,2.2484,12.40545455
08/04/2019 10:30,13.885,1.6064,13.97761589,1.452,-0.739,1.629240621,12.433,2.3454,12.65228794,13.685,1.5392,13.77128758,1.452,-0.739,1.629240621,12.233,2.2782,12.44333091
08/04/2019 11:00,13.7745,1.1902,13.82582462,1.8445,-0.677,1.964817867,11.93,1.8672,12.07523647,13.9705,1.965,14.10801528,1.8445,-0.677,1.964817867,12.126,2.642,12.41048105
08/04/2019 11:30,13.9545,1.0966,13.99752127,2.0335,-0.644,2.133039674,11.921,1.7406,12.04740343,14.1735,2.215,14.34553336,2.0335,-0.644,2.133039674,12.14,2.859,12.47210812
08/04/2019 12:00,13.884,1.2028,13.93600315,1.729,-0.625,1.838495581,12.155,1.8278,12.29165887,14.265,2.233,14.4387158,1.729,-0.625,1.838495581,12.536,2.858,12.85766153
08/04/2019 12:30,14.0705,1.1201,14.11501308,2.0075,-0.8125,2.165689844,12.063,1.9326,12.21682904,14.0645,2.0867,14.21845551,2.0075,-0.8125,2.165689844,12.057,2.8992,12.40066973
08/04/2019 13:00,13.286,1.1691,13.33733822,1.884,-0.3545,1.91706188,11.402,1.5236,11.50334564,13.734,1.7709,13.84770172,1.884,-0.3545,1.91706188,11.85,2.1254,12.0390957
08/04/2019 13:30,13.0805,1.2113,13.13646558,2.8545,-0.4525,2.89014299,10.226,1.6638,10.36046845,13.8955,1.8631,14.01984529,2.8545,-0.4525,2.89014299,11.041,2.3156,11.28120935
08/04/2019 14:00,12.9025,1.2526,12.96315984,2.0565,-0.367,2.088990486,10.846,1.6196,10.96625826,13.6755,1.8882,13.80523812,2.0565,-0.367,2.088990486,11.619,2.2552,11.83583914
08/04/2019 14:30,9.6102,2.1833,9.85508716,2.301,-0.1535,2.306114319,7.3092,2.3368,7.673658767,10.1828,2.3099,10.4415063,2.301,-0.1535,2.306114319,7.8818,2.4634,8.257790915
08/04/2019 15:00,13.538,2.6352,13.79208915,1.897,-0.025,1.897164727,11.641,2.6602,11.94108643,12.986,1.4266,13.06412582,1.897,-0.025,1.897164727,11.089,1.4516,11.18360691
08/04/2019 15:30,13.2445,2.5499,13.48772665,2.1115,-0.2975,2.132355153,11.133,2.8474,11.49136092,12.7095,1.0293,12.75111167,2.1115,-0.2975,2.132355153,10.598,1.3268,10.68073042
08/04/2019 16:00,13.238,2.2996,13.43624963,2.582,0.079,2.583208277,10.656,2.2206,10.88491619,12.5644,0.7788,12.58851369,2.582,0.079,2.583208277,9.9824,0.6998,10.00689911
08/04/2019 16:30,12.995,1.9686,13.14326485,2.342,-0.036,2.34227667,10.653,2.0046,10.83996449,12.0132,0.4334,12.02101534,2.342,-0.036,2.34227667,9.6712,0.4694,9.682584665
08/04/2019 17:00,13.0285,1.7119,13.14048758,2.7105,-0.4155,2.742161647,10.318,2.1274,10.53503463,11.8833,0.1777,11.88462857,2.7105,-0.4155,2.742161647,9.1728,0.5932,9.191960949
08/04/2019 17:30,12.9425,1.5156,13.03093817,2.4935,-0.945,2.666564691,10.449,2.4606,10.73481036,11.7767,-0.0176,11.77671315,2.4935,-0.945,2.666564691,9.2832,0.9274,9.329409038
08/04/2019 18:00,13.4665,1.6064,13.56197416,2.0215,-0.761,2.159996123,11.445,2.3674,11.68728402,12.1055,0.0636,12.10566707,2.0215,-0.761,2.159996123,10.084,0.8246,10.11765888
08/04/2019 18:30,13.8575,1.653,13.9557413,1.6795,-0.531,1.761442945,12.178,2.184,12.3722892,12.2965,0.0718,12.29670962,1.6795,-0.531,1.761442945,10.617,0.6028,10.63409878
08/04/2019 19:00,13.9265,1.7094,14.03101745,1.2495,-0.441,1.325040094,12.677,2.1504,12.85809275,12.4385,0.1494,12.4393972,1.2495,-0.441,1.325040094,11.189,0.5904,11.20456573
08/04/2019 19:30,13.819,1.7838,13.93365363,1.02,0.076,1.022827454,12.799,1.7078,12.91243516,12.573,0.1988,12.57457158,1.02,0.076,1.022827454,11.553,0.1228,11.55365262
08/04/2019 20:00,13.895,1.7613,14.00618444,0.897,0.0525,0.898535058,12.998,1.7088,13.10984368,12.689,0.2061,12.69067367,0.897,0.0525,0.898535058,11.792,0.1536,11.79300034
08/04/2019 20:30,13.8775,1.3097,13.93916498,0.8635,0.0665,0.866056869,13.014,1.2432,13.07324528,12.6045,0.1749,12.6057134,0.8635,0.0665,0.866056869,11.741,0.1084,11.7415004
08/04/2019 21:00,13.492,0.8623,13.51952755,0.865,0.0665,0.867552448,12.627,0.7958,12.65205227,12.191,0.0665,12.19118137,0.865,0.0665,0.867552448,11.326,0,11.326
08/04/2019 21:30,12.714,0.6769,12.7320065,0.863,0.0845,0.867127009,11.851,0.5924,11.86579701,11.459,0.0845,11.45931155,0.863,0.0845,0.867127009,10.596,0,10.596
08/04/2019 22:00,11.861,0.4359,11.86900711,0.868,0.0605,0.870105884,10.993,0.3754,10.9994079,10.6686,0.0605,10.66877154,0.868,0.0605,0.870105884,9.8006,0,9.8006
08/04/2019 22:30,11.043,0.1508,11.04402959,0.901,-0.333,0.960567541,10.142,0.4838,10.15353271,10,-0.333,10.00554291,0.901,-0.333,0.960567541,9.099,0,9.099
08/04/2019 23:00,9.9576,0.0518,9.957734732,0.929,-0.359,0.99595281,9.0286,0.4108,9.037940838,9.0256,-0.2938,9.030380601,0.929,-0.359,0.99595281,8.0966,0.0652,8.096862516
08/04/2019 23:30,9.086,-0.1674,9.087541954,0.878,-0.2,0.900490977,8.208,0.0326,8.208064739,8.1808,-0.2,8.183244383,0.878,-0.2,0.900490977,7.3028,0,7.3028
09/04/2019 00:00,8.1738,-0.216,8.176653499,0.897,-0.216,0.922640233,7.2768,0,7.2768,7.3252,-0.216,7.328383931,0.897,-0.216,0.922640233,6.4282,0,6.4282
09/04/2019 00:30,7.9852,0.1405,7.986435957,0.864,0.1405,0.875349216,7.1212,0,7.1212,7.1818,0.1405,7.183174193,0.864,0.1405,0.875349216,6.3178,0,6.3178
09/04/2019 01:00,7.5837,-0.0605,7.58394132,0.8675,-0.0605,0.869607095,6.7162,0,6.7162,6.7513,-0.0605,6.751571072,0.8675,-0.0605,0.869607095,5.8838,0,5.8838
09/04/2019 01:30,7.3082,-0.2519,7.312539973,0.974,-0.2595,1.007976314,6.3342,0.0076,6.334204559,6.4652,-0.2595,6.470405806,0.974,-0.2595,1.007976314,5.4912,0,5.4912
09/04/2019 02:00,7.408,-0.1944,7.410550274,1.021,-0.229,1.046366093,6.387,0.0346,6.387093718,6.5018,-0.229,6.505831556,1.021,-0.229,1.046366093,5.4808,0,5.4808
09/04/2019 02:30,7.282,0.028,7.282053831,0.872,0.028,0.872449425,6.41,0,6.41,6.3556,0.028,6.355661678,0.872,0.028,0.872449425,5.4836,0,5.4836
09/04/2019 03:00,7.1527,-0.3563,7.161568751,0.9155,-0.3985,0.99847008,6.2372,0.0422,6.237342758,6.3041,-0.3985,6.316682599,0.9155,-0.3985,0.99847008,5.3886,0,5.3886
09/04/2019 03:30,7.0666,-0.2103,7.069728541,0.984,-0.3475,1.043557497,6.0826,0.1372,6.084147155,6.2544,-0.3351,6.263370608,0.984,-0.3475,1.043557497,5.2704,0.0124,5.270414587
09/04/2019 04:00,7.2919,-0.7473,7.330092967,2.0475,-1.2235,2.385206176,5.2444,0.4762,5.265975484,6.4327,-1.1169,6.528942862,2.0475,-1.2235,2.385206176,4.3852,0.1066,4.38649548
09/04/2019 04:30,7.2758,-0.6749,7.307034669,1.367,-1.0905,1.748679287,5.9088,0.4156,5.923397741,6.3926,-1.0665,6.480953403,1.367,-1.0905,1.748679287,5.0256,0.024,5.025657306
09/04/2019 05:00,7.1981,-0.7375,7.235782602,1.3055,-1.0735,1.69018712,5.8926,0.336,5.902171699,6.3983,-1.0687,6.486937843,1.3055,-1.0735,1.69018712,5.0928,0.0048,5.092802262
09/04/2019 05:30,7.6275,-0.61,7.651853125,1.2435,-0.948,1.563648378,6.384,0.338,6.39294142,6.7329,-0.8828,6.790528569,1.2435,-0.948,1.563648378,5.4894,0.0652,5.489787191
09/04/2019 06:00,8.284,-0.5845,8.304594888,2.763,-1.5435,3.16489514,5.521,0.959,5.603670404,6.8854,-1.1029,6.973171557,2.763,-1.5435,3.16489514,4.1224,0.4406,4.145878691
09/04/2019 06:30,10.0058,-0.1098,10.00640243,2.896,-0.968,3.053496357,7.1098,0.8582,7.161407912,8.3498,-0.6628,8.37606494,2.896,-0.968,3.053496357,5.4538,0.3052,5.46233297
09/04/2019 07:00,11.202,0.4182,11.20980353,3.833,-0.369,3.850720712,7.369,0.7872,7.410927394,9.6516,-0.3622,9.658393831,3.833,-0.369,3.850720712,5.8186,0.0068,5.818603973
09/04/2019 07:30,12.648,1.1047,12.69615163,3.168,-0.2125,3.175118935,9.48,1.3172,9.571071823,11.0286,0.1331,11.02940314,3.168,-0.2125,3.175118935,7.8606,0.3456,7.868193676
09/04/2019 08:00,14.076,1.503,14.15601586,3.528,-0.324,3.542846313,10.548,1.827,10.70505642,12.3034,0.3758,12.30913796,3.528,-0.324,3.542846313,8.7754,0.6998,8.803258783
09/04/2019 08:30,14.5665,1.9072,14.69082483,3.6445,-0.295,3.656419731,10.922,2.2022,11.14180276,12.6869,0.306,12.69058973,3.6445,-0.295,3.656419731,9.0424,0.601,9.06235062
09/04/2019 09:00,14.368,2.0876,14.51886696,2.336,-0.157,2.341269955,12.032,2.2446,12.23957733,12.548,0.493,12.55768104,2.336,-0.157,2.341269955,10.212,0.65,10.23266554
09/04/2019 09:30,14.757,2.2028,14.9205019,2.758,-0.228,2.767408174,11.999,2.4308,12.24274437,12.963,0.5822,12.97606743,2.758,-0.228,2.767408174,10.205,0.8102,10.23711136
09/04/2019 10:00,14.7815,2.1875,14.94248636,3.8035,-0.3595,3.820451871,10.978,2.547,11.26959152,13.0611,0.5275,13.07174776,3.8035,-0.3595,3.820451871,9.2576,0.887,9.299996062
09/04/2019 10:30,15.3555,2.3744,15.53799072,4.4375,-0.447,4.459956866,10.918,2.8214,11.27665828,13.3079,0.705,13.32656097,4.4375,-0.447,4.459956866,8.8704,1.152,8.944892406
09/04/2019 11:00,15.1445,2.306,15.31905729,4.7505,-0.454,4.772144827,10.394,2.76,10.75420085,13.6613,0.6768,13.67805454,4.7505,-0.454,4.772144827,8.9108,1.1308,8.982263928
09/04/2019 11:30,15.175,2.4624,15.37348493,4.512,-0.267,4.51989303,10.663,2.7294,11.00677943,13.9374,0.8476,13.96314952,4.512,-0.267,4.51989303,9.4254,1.1146,9.491074666
09/04/2019 12:00,14.9505,2.5371,15.16424501,2.7725,0.0075,2.772510144,12.178,2.5296,12.43794839,13.5815,0.8801,13.60998598,2.7725,0.0075,2.772510144,10.809,0.8726,10.84416487
09/04/2019 12:30,15.0985,2.4634,15.29813851,3.4055,-0.074,3.406303899,11.693,2.5374,11.96514303,13.7895,0.812,13.81338678,3.4055,-0.074,3.406303899,10.384,0.886,10.4217298
09/04/2019 13:00,14.9315,2.4154,15.12560245,3.4575,-0.169,3.461627832,11.474,2.5844,11.76145396,13.7075,0.7602,13.72856366,3.4575,-0.169,3.461627832,10.25,0.9292,10.29203151
09/04/2019 13:30,14.7795,2.1355,14.93298297,3.3995,-0.3355,3.416015296,11.38,2.471,11.64518102,12.9677,0.4603,12.97586681,3.3995,-0.3355,3.416015296,9.5682,0.7958,9.601236841
09/04/2019 14:00,14.5645,2.046,14.70750748,4.0455,-0.476,4.073407204,10.519,2.522,10.8171089,13.0983,0.3948,13.10424855,4.0455,-0.476,4.073407204,9.0528,0.8708,9.094585229
09/04/2019 14:30,14.032,1.9585,14.16801843,3.225,-0.2505,3.234714091,10.807,2.209,11.03045466,12.7138,0.3571,12.71881405,3.225,-0.2505,3.234714091,9.4888,0.6076,9.508233443
09/04/2019 15:00,13.986,1.7934,14.10051345,3.885,-0.406,3.906156807,10.101,2.1994,10.33767679,12.5,0.195,12.50152091,3.885,-0.406,3.906156807,8.615,0.601,8.63593805
09/04/2019 15:30,14.0047,1.7243,14.11045118,4.9095,-0.4885,4.933743254,9.0952,2.2128,9.360509969,12.7105,0.1105,12.71098031,4.9095,-0.4885,4.933743254,7.801,0.599,7.823963318
09/04/2019 16:00,14.2245,1.6151,14.31589844,3.7965,-0.3655,3.81405329,10.428,1.9806,10.61442228,12.4279,-0.0171,12.42791176,3.7965,-0.3655,3.81405329,8.6314,0.3484,8.638428591
09/04/2019 16:30,14.383,1.3851,14.44953947,3.302,-0.4485,3.33231995,11.081,1.8336,11.23168064,12.542,-0.2161,12.54386157,3.302,-0.4485,3.33231995,9.24,0.2324,9.242922144
09/04/2019 17:00,14.516,1.4122,14.5845317,3.127,-0.335,3.144893321,11.389,1.7472,11.52224062,13.1178,-0.216,13.11957823,3.127,-0.335,3.144893321,9.9908,0.119,9.991508677
09/04/2019 17:30,14.1685,1.1841,14.21789313,3.3035,-0.3845,3.325801031,10.865,1.5686,10.97764688,12.8547,-0.3817,12.86036574,3.3035,-0.3845,3.325801031,9.5512,0.0028,9.55120041
09/04/2019 18:00,14.1845,1.0333,14.22208667,3.5605,-0.5325,3.600099513,10.624,1.5658,10.73876649,12.8553,-0.5191,12.86577642,3.5605,-0.5325,3.600099513,9.2948,0.0134,9.294809659
09/04/2019 18:30,14.065,0.9981,14.1003698,3.716,-0.6435,3.771305908,10.349,1.6416,10.47838974,12.8754,-0.6041,12.88956407,3.716,-0.6435,3.771305908,9.1594,0.0394,9.159484741
09/04/2019 19:00,14.0505,1.0136,14.087013,3.4175,-0.627,3.474541013,10.633,1.6406,10.7588223,12.8515,-0.5828,12.86470785,3.4175,-0.627,3.474541013,9.434,0.0442,9.434103542
09/04/2019 19:30,14.097,1.1428,14.14324577,2.733,-0.519,2.781842914,11.364,1.6618,11.48486287,12.885,-0.4586,12.89315861,2.733,-0.519,2.781842914,10.152,0.0604,10.15217968
09/04/2019 20:00,14.248,1.0971,14.29017608,2.985,-0.5665,3.038280311,11.263,1.6636,11.38519802,12.9104,-0.4973,12.91997428,2.985,-0.5665,3.038280311,9.9254,0.0692,9.925641229
09/04/2019 20:30,14.6408,0.9623,14.6723906,5.037,-0.9145,5.119343635,9.6038,1.8768,9.785466401,13.0886,-0.6515,13.10480455,5.037,-0.9145,5.119343635,8.0516,0.263,8.055894212
09/04/2019 21:00,14.4309,0.7328,14.44949379,6.3055,-1.12,6.4041963,8.1254,1.8528,8.333966223,12.5311,-0.905,12.56373719,6.3055,-1.12,6.4041963,6.2256,0.215,6.229311387
09/04/2019 21:30,14.0178,0.628,14.03186021,6.641,-1.392,6.785318342,7.3768,2.02,7.648370953,11.6868,-1.0166,11.73093218,6.641,-1.392,6.785318342,5.0458,0.3754,5.05974533
09/04/2019 22:00,12.7639,0.4154,12.77065779,2.8615,-1.039,3.04429027,9.9024,1.4544,10.00863653,9.7773,-1.038,9.832244875,2.8615,-1.039,3.04429027,6.9158,0.001,6.915800072
09/04/2019 22:30,11.8789,0.2714,11.88199997,5.5055,-1.303,5.657591294,6.3734,1.5744,6.56498004,9.4963,-1.2762,9.581670007,5.5055,-1.303,5.657591294,3.9908,0.0268,3.990889986
09/04/2019 23:00,11.127,-0.0668,11.12720051,7.454,-1.838,7.677262533,3.673,1.7712,4.077754093,9.0572,-1.671,9.210054986,7.454,-1.838,7.677262533,1.6032,0.167,1.611874449
09/04/2019 23:30,9.9423,-0.33,9.947775092,4.3195,-1.389,4.537334157,5.6228,1.059,5.721657176,8.2699,-0.9292,8.321938395,4.3195,-1.389,4.537334157,3.9504,0.4598,3.977068795
10/04/2019 00:00,8.9519,-0.3539,8.958892723,3.5355,-1.3485,3.783941398,5.4164,0.9946,5.506960879,7.3727,-0.9281,7.430886549,3.5355,-1.3485,3.783941398,3.8372,0.4204,3.860160618
10/04/2019 00:30,8.6593,-0.3257,8.66542307,2.6295,-1.2905,2.929105751,6.0298,0.9648,6.106498758,6.7393,-0.9171,6.801414331,2.6295,-1.2905,2.929105751,4.1098,0.3734,4.126727953
10/04/2019 01:00,8.385,-0.4216,8.395592389,3.727,-1.491,4.01417613,4.658,1.0694,4.779181976,6.6148,-0.9918,6.688740261,3.727,-1.491,4.01417613,2.8878,0.4992,2.930629536
10/04/2019 01:30,8.2176,-0.449,8.229857275,3.623,-1.552,3.94142525,4.5946,1.103,4.725141073,6.503,-0.9578,6.573156764,3.623,-1.552,3.94142525,2.88,0.5942,2.940658709
10/04/2019 02:00,8.0894,-0.5239,8.106347116,4.354,-1.0885,4.488000473,3.7354,0.5646,3.777828254,6.2356,-1.0885,6.329892543,4.354,-1.0885,4.488000473,1.8816,0,1.8816
10/04/2019 02:30,7.7628,-0.7002,7.794314844,3.461,-1.138,3.643290408,4.3018,0.4378,4.324020361,6.0138,-1.138,6.120525667,3.461,-1.138,3.643290408,2.5528,0,2.5528
10/04/2019 03:00,7.5356,-0.6451,7.563162128,2.27,-0.9725,2.469545758,5.2656,0.3274,5.275768581,5.8412,-0.9725,5.921602291,2.27,-0.9725,2.469545758,3.5712,0,3.5712
10/04/2019 03:30,7.5668,-0.4353,7.579310545,2.451,-0.6235,2.529061733,5.1158,0.1882,5.119260579,6.1758,-0.6235,6.207194043,2.451,-0.6235,2.529061733,3.7248,0,3.7248
10/04/2019 04:00,7.4258,-0.3584,7.434443907,2.883,-0.798,2.991403182,4.5428,0.4396,4.564020158,6.289,-0.798,6.339426236,2.883,-0.798,2.991403182,3.406,0,3.406
10/04/2019 04:30,7.5983,-0.3115,7.604682448,2.1675,-0.7695,2.300040543,5.4308,0.458,5.450078223,6.5499,-0.7695,6.59494657,2.1675,-0.7695,2.300040543,4.3824,0,4.3824
10/04/2019 05:00,7.5413,-0.3201,7.548090467,1.6105,-0.6965,1.754657374,5.9308,0.3764,5.942732166,6.5585,-0.6965,6.595379784,1.6105,-0.6965,1.754657374,4.948,0,4.948
10/04/2019 05:30,7.834,-0.3346,7.841142338,1.546,-1.116,1.906717598,6.288,0.7814,6.336365674,6.8472,-0.9528,6.913174067,1.546,-1.116,1.906717598,5.3012,0.1632,5.3037115
10/04/2019 06:00,8.3981,-0.3173,8.404092033,2.3155,-1.0825,2.556041177,6.0826,0.7652,6.1305427,7.3939,-0.8069,7.437798385,2.3155,-1.0825,2.556041177,5.0784,0.2756,5.085872779
10/04/2019 06:30,9.8042,0.0896,9.804609416,2.847,-0.832,2.96608041,6.9572,0.9216,7.017975378,8.6492,-0.4154,8.659169579,2.847,-0.832,2.96608041,5.8022,0.4166,5.817136787
10/04/2019 07:00,10.8518,0.4593,10.86151554,2.611,-0.6975,2.702559389,8.2408,1.1568,8.321596654,9.5912,-0.0687,9.59144604,2.611,-0.6975,2.702559389,6.9802,0.6288,7.008464987
10/04/2019 07:30,12.7262,1.104,12.77399634,3.253,-0.383,3.275469127,9.4732,1.487,9.589196381,10.6624,0.1958,10.66419764,3.253,-0.383,3.275469127,7.4094,0.5788,7.431972672
10/04/2019 08:00,13.8305,1.3709,13.89827677,3.8215,-0.6625,3.878500806,10.009,2.0334,10.21346154,11.8865,0.5547,11.89943588,3.8215,-0.6625,3.878500806,8.065,1.2172,8.156335013
10/04/2019 08:30,14.3075,1.6738,14.4050742,3.8195,-0.47,3.848308752,10.488,2.1438,10.70485976,12.4961,0.851,12.52504356,3.8195,-0.47,3.848308752,8.6766,1.321,8.776584105
10/04/2019 09:00,14.3215,1.9417,14.45252785,3.3895,-0.2865,3.401586762,10.932,2.2282,11.15676921,12.6527,0.5477,12.66454865,3.3895,-0.2865,3.401586762,9.2632,0.8342,9.300686205
10/04/2019 09:30,14.5005,2.018,14.64024673,4.0135,-0.359,4.029523948,10.487,2.377,10.75301344,12.8859,0.335,12.89025383,4.0135,-0.359,4.029523948,8.8724,0.694,8.899500984
10/04/2019 10:00,13.9735,2.0118,14.11757917,3.9105,-0.368,3.927777266,10.063,2.3798,10.34057141,12.3489,0.4172,12.35594541,3.9105,-0.368,3.927777266,8.4384,0.7852,8.474853013
10/04/2019 10:30,13.6061,1.8416,13.73016561,5.6695,-0.667,5.708600463,7.9366,2.5086,8.32362262,12.1965,0.2614,12.19930089,5.6695,-0.667,5.708600463,6.527,0.9284,6.592697139
10/04/2019 11:00,13.2103,1.8268,13.33601231,5.3825,-0.649,5.421485705,7.8278,2.4758,8.209996253,11.8521,0.2544,11.85482998,5.3825,-0.649,5.421485705,6.4696,0.9034,6.532369839
10/04/2019 11:30,14.0405,1.8526,14.16219499,6.5035,-0.752,6.546832536,7.537,2.6046,7.974353275,12.9403,0.2378,12.94248481,6.5035,-0.752,6.546832536,6.4368,0.9898,6.512457161
10/04/2019 12:00,14.2213,1.8505,14.34118977,6.8715,-0.7435,6.911606506,7.3498,2.594,7.794125739,13.0991,0.2203,13.10095237,6.8715,-0.7435,6.911606506,6.2276,0.9638,6.301738824
10/04/2019 12:30,14.1586,1.8198,14.27507009,6.658,-0.827,6.709164851,7.5006,2.6468,7.953901596,13.186,0.2118,13.18770091,6.658,-0.827,6.709164851,6.528,1.0388,6.610135357
10/04/2019 13:00,13.761,1.8702,13.88750406,6.702,-0.907,6.763094928,7.059,2.7772,7.585665484,12.9296,0.2844,12.93272746,6.702,-0.907,6.763094928,6.2276,1.1914,6.340539072
10/04/2019 13:30,12.9247,1.8173,13.05183701,7.0225,-1.1655,7.118560002,5.9022,2.9828,6.613097661,12.2823,0.2593,12.28503682,7.0225,-1.1655,7.118560002,5.2598,1.4248,5.449362447
10/04/2019 14:00,12.4219,1.6993,12.53759228,7.1035,-1.2825,7.218345967,5.3184,2.9818,6.097254284,11.9967,0.2075,11.99849437,7.1035,-1.2825,7.218345967,4.8932,1.49,5.115027492
10/04/2019 14:30,11.7948,1.4298,11.8811462,6.822,-1.24,6.933778479,4.9728,2.6698,5.644162638,11.3618,-0.0918,11.36217085,6.822,-1.24,6.933778479,4.5398,1.1482,4.68274997
10/04/2019 15:00,11.6941,1.3815,11.77542004,6.2115,-1.1415,6.315516962,5.4826,2.523,6.035265674,11.5165,0.1229,11.51715575,6.2115,-1.1415,6.315516962,5.305,1.2644,5.453598111
10/04/2019 15:30,11.6455,1.3954,11.72880264,5.3775,-0.945,5.459902128,6.268,2.3404,6.690687271,11.5243,0.1648,11.52547828,5.3775,-0.945,5.459902128,6.1468,1.1098,6.246183337
10/04/2019 16:00,11.8936,1.2701,11.96122381,5.309,-1.0935,5.420444931,6.5846,2.3636,6.995967561,11.8226,0.0345,11.82265034,5.309,-1.0935,5.420444931,6.5136,1.128,6.610549823
10/04/2019 16:30,11.973,1.0211,12.01646263,4.746,-0.9305,4.836356712,7.227,1.9516,7.485871463,11.923,-0.2143,11.92492572,4.746,-0.9305,4.836356712,7.177,0.7162,7.212646632
10/04/2019 17:00,12.16,0.7019,12.1802407,4.239,-0.9225,4.338217059,7.921,1.6244,8.085846669,12.1446,0.2871,12.14799307,4.239,-0.9225,4.338217059,7.9056,1.2096,7.997602361
10/04/2019 17:30,12.2627,0.6342,12.27908877,3.7915,-0.923,3.902230292,8.4712,1.5572,8.613135392,12.2837,0.3058,12.28750582,3.7915,-0.923,3.902230292,8.4922,1.2288,8.580641601
10/04/2019 18:00,12.4714,0.6365,12.48763189,3.096,-0.7345,3.181934357,9.3754,1.371,9.475112989,12.505,0.3215,12.50913215,3.096,-0.7345,3.181934357,9.409,1.056,9.468073563
10/04/2019 18:30,12.9495,0.669,12.9667695,2.7935,-0.82,2.911364328,10.156,1.489,10.26457291,12.9255,0.3148,12.9293329,2.7935,-0.82,2.911364328,10.132,1.1348,10.19535164
10/04/2019 19:00,13.148,0.679,13.16552107,2.414,-0.692,2.511226792,10.734,1.371,10.82120127,12.971,0.3294,12.9751819,2.414,-0.692,2.511226792,10.557,1.0214,10.60629563
10/04/2019 19:30,13.129,0.6439,13.14478026,2.085,-0.6915,2.196678686,11.044,1.3354,11.12444287,13.054,0.3031,13.05751836,2.085,-0.6915,2.196678686,10.969,0.9946,11.01399973
10/04/2019 20:00,13.275,0.6172,13.28934012,1.935,-0.722,2.065310872,11.34,1.3392,11.41880277,13.052,0.2486,13.05436731,1.935,-0.722,2.065310872,11.117,0.9706,11.15929
10/04/2019 20:30,13.5155,0.7413,13.5358142,2.1335,-0.6055,2.21775844,11.382,1.3468,11.46140455,13.2585,0.2921,13.26171726,2.1335,-0.6055,2.21775844,11.125,0.8976,11.16115186
10/04/2019 21:00,13.6995,0.9987,13.73585461,1.6995,-0.4635,1.761571032,12,1.4622,12.0887563,13.4085,0.3505,13.41308028,1.6995,-0.4635,1.761571032,11.709,0.814,11.7372602
10/04/2019 21:30,13.156,0.7909,13.17975185,1.738,-0.5465,1.821896333,11.418,1.3374,11.49605858,12.971,0.1515,12.97188472,1.738,-0.5465,1.821896333,11.233,0.698,11.25466539
10/04/2019 22:00,12.123,0.3935,12.12938462,1.928,-0.8065,2.08988666,10.195,1.2,10.26537992,12.014,-0.2525,12.01665312,1.928,-0.8065,2.08988666,10.086,0.554,10.10120349
10/04/2019 22:30,11.1431,0.1153,11.1436965,2.2505,-0.9965,2.461252222,8.8926,1.1118,8.961832067,10.9905,-0.4953,11.00165498,2.2505,-0.9965,2.461252222,8.74,0.5012,8.754358997
10/04/2019 23:00,10.2471,-0.0872,10.24747102,2.6275,-1.316,2.938641225,7.6196,1.2288,7.718047266,10.1577,-0.7084,10.18237201,2.6275,-1.316,2.938641225,7.5302,0.6076,7.554673375
10/04/2019 23:30,9.3067,-0.1773,9.308388699,2.3275,-1.1805,2.609757939,6.9792,1.0032,7.050932058,9.0745,-0.8089,9.110481297,2.3275,-1.1805,2.609757939,6.747,0.3716,6.757225434
11/04/2019 00:00,8.7134,-0.2015,8.715729563,1.595,-1.1885,1.989109663,7.1184,0.987,7.186500369,8.3756,-0.8497,8.418590467,1.595,-1.1885,1.989109663,6.7806,0.3388,6.789058978
11/04/2019 00:30,8.4011,-0.1145,8.401880234,1.3835,-1.3865,1.958686933,7.0176,1.272,7.131948805,7.9595,-0.8115,8.000760745,1.3835,-1.3865,1.958686933,6.576,0.575,6.601090895
11/04/2019 01:00,8.1918,0.5398,8.20956584,1.777,-1.432,2.282181632,6.4148,1.9718,6.71100993,7.4218,-1.0182,7.491318074,1.777,-1.432,2.282181632,5.6448,0.4138,5.659946774
11/04/2019 01:30,7.954,0.4247,7.965330256,1.687,-1.3695,2.172901114,6.267,1.7942,6.518776161,7.3404,-1.1237,7.425912324,1.687,-1.3695,2.172901114,5.6534,0.2458,5.658740955
11/04/2019 02:00,7.6307,0.3391,7.638230901,1.4655,-1.2345,1.916162963,6.1652,1.5736,6.362853762,7.1775,-1.1817,7.27412683,1.4655,-1.2345,1.916162963,5.712,0.0528,5.712244028
11/04/2019 02:30,7.4731,0.2975,7.479019311,1.5105,-1.2395,1.953962768,5.9626,1.537,6.157513115,7.0113,-1.1925,7.111988747,1.5105,-1.2395,1.953962768,5.5008,0.047,5.501000785
11/04/2019 03:00,7.4423,0.3033,7.448477709,1.2215,-1.0705,1.624202112,6.2208,1.3738,6.370689058,6.9269,-1.0657,7.008399254,1.2215,-1.0705,1.624202112,5.7054,0.0048,5.705402019
11/04/2019 03:30,7.1788,0.3331,7.18652385,0.981,-0.8315,1.285983379,6.1978,1.1646,6.306268152,6.7632,-0.8315,6.814122577,0.981,-0.8315,1.285983379,5.7822,0,5.7822
11/04/2019 04:00,7.5076,0.4571,7.521502388,1.04,-0.9205,1.388855734,6.4676,1.3776,6.612687163,7.0228,-0.8763,7.077260878,1.04,-0.9205,1.388855734,5.9828,0.0442,5.982963269
11/04/2019 04:30,7.5712,0.4177,7.582713415,1.332,-1.2095,1.799198224,6.2392,1.6272,6.44789861,7.0594,-1.1049,7.145343405,1.332,-1.2095,1.799198224,5.7274,0.1046,5.72835508
11/04/2019 05:00,7.5882,0.344,7.595993368,1.403,-1.312,1.920872979,6.1852,1.656,6.403048886,7.0614,-1.1852,7.160172414,1.403,-1.312,1.920872979,5.6584,0.1268,5.659820563
11/04/2019 05:30,7.892,0.4076,7.902518697,1.266,-0.97,1.594884322,6.626,1.3776,6.767692203,7.2074,-0.9624,7.271370471,1.266,-0.97,1.594884322,5.9414,0.0076,5.941404861
11/04/2019 06:00,8.4007,0.5607,8.41939101,1.0595,-0.7085,1.274563651,7.3412,1.2692,7.450106448,7.7931,-0.6913,7.823701381,1.0595,-0.7085,1.274563651,6.7336,0.0172,6.733621967
11/04/2019 06:30,9.6947,1.0727,9.753865561,1.2005,-0.8455,1.468356394,8.4942,1.9182,8.708095365,9.0715,-0.4433,9.082324985,1.2005,-0.8455,1.468356394,7.871,0.4022,7.881269304
11/04/2019 07:00,10.7122,1.4026,10.80363437,1.215,-0.503,1.315003422,9.4972,1.9056,9.686491584,10.2746,-0.093,10.27502088,1.215,-0.503,1.315003422,9.0596,0.41,9.068872706
11/04/2019 07:30,12.374,1.6881,12.48861712,1.366,-0.1685,1.376353243,11.008,1.8566,11.16346844,12.068,0.6283,12.08434462,1.366,-0.1685,1.376353243,10.702,0.7968,10.73162123
11/04/2019 08:00,13.258,2.232,13.44456723,1.745,-0.122,1.749259558,11.513,2.354,11.75119079,12.933,1.0712,12.97728625,1.745,-0.122,1.749259558,11.188,1.1932,11.25144747
11/04/2019 08:30,13.829,2.9903,14.14860895,2.331,-0.4735,2.378605316,11.498,3.4638,12.00841015,13.551,1.1451,13.59929612,2.331,-0.4735,2.378605316,11.22,1.6186,11.33614864
11/04/2019 09:00,13.8245,3.0543,14.15787939,3.3165,-0.6465,3.378925051,10.508,3.7008,11.14064561,13.5385,1.2093,13.59240188,3.3165,-0.6465,3.378925051,10.222,1.8558,10.38909417
11/04/2019 09:30,13.8398,2.9915,14.15941864,3.976,-0.6845,4.034490829,9.8638,3.676,10.5265154,13.5506,1.1539,13.59964138,3.976,-0.6845,4.034490829,9.5746,1.8384,9.749496383
11/04/2019 10:00,13.9204,3.1426,14.27072076,4.571,-0.706,4.625200212,9.3494,3.8486,10.11053917,13.619,1.31,13.68185883,4.571,-0.706,4.625200212,9.048,2.016,9.269873786
11/04/2019 10:30,13.7401,3.1141,14.08857576,4.9195,-0.8325,4.989442504,8.8206,3.9466,9.663262178,13.4433,1.2709,13.50324041,4.9195,-0.8325,4.989442504,8.5238,2.1034,8.77949076
11/04/2019 11:00,13.4934,3.2856,13.88765678,5.295,-0.779,5.35199645,8.1984,4.0646,9.150668594,13.3092,1.4282,13.38561018,5.295,-0.779,5.35199645,8.0142,2.2072,8.312588855
11/04/2019 11:30,13.4037,3.2569,13.79371492,5.5115,-0.7885,5.567617489,7.8922,4.0454,8.868600904,13.2895,1.3975,13.36277727,5.5115,-0.7885,5.567617489,7.778,2.186,8.079348984
11/04/2019 12:00,13.1152,2.9779,13.4490282,5.488,-0.6885,5.531019458,7.6272,3.6664,8.462663221,12.9952,1.1193,13.04331459,5.488,-0.6885,5.531019458,7.5072,1.8078,7.721799834
11/04/2019 12:30,13.0088,2.7761,13.3017145,5.635,-0.8325,5.696163731,7.3738,3.6086,8.209440931,12.8246,0.9089,12.85676726,5.635,-0.8325,5.696163731,7.1896,1.7414,7.397487555
11/04/2019 13:00,12.5687,2.7083,12.85718121,5.6115,-0.8985,5.682977609,6.9572,3.6068,7.836557795,12.4515,0.8103,12.47783789,5.6115,-0.8985,5.682977609,6.84,1.7088,7.050219673
11/04/2019 13:30,12.2748,2.6377,12.55500603,5.642,-1.0545,5.739698097,6.6328,3.6922,7.591203902,12.2746,0.7159,12.29545924,5.642,-1.0545,5.739698097,6.6326,1.7704,6.864816015
11/04/2019 14:00,12.0108,2.583,12.28540621,5.527,-0.779,5.581627899,6.4838,3.362,7.303609138,12.0714,0.8222,12.0993682,5.527,-0.779,5.581627899,6.5444,1.6012,6.737433695
11/04/2019 14:30,11.6072,1.927,11.76607075,5.417,-0.308,5.425749073,6.1902,2.235,6.581322135,11.6772,0.0742,11.67743574,5.417,-0.308,5.425749073,6.2602,0.3822,6.271856255
11/04/2019 15:00,11.1827,1.6515,11.30399184,5.2835,-0.4365,5.301500212,5.8992,2.088,6.25781948,11.2135,-0.1955,11.21520408,5.2835,-0.4365,5.301500212,5.93,0.241,5.934895197
11/04/2019 15:30,11.3047,1.8714,11.45855052,5.0945,-0.494,5.11839489,6.2102,2.3654,6.645427089,11.3183,0.1424,11.31919576,5.0945,-0.494,5.11839489,6.2238,0.6364,6.256252185
11/04/2019 16:00,11.6981,2.047,11.87584745,4.8205,-0.212,4.825159505,6.8776,2.259,7.239092675,11.7547,0.554,11.76774779,4.8205,-0.212,4.825159505,6.9342,0.766,6.976380554
11/04/2019 16:30,11.8484,1.8037,11.98490368,4.418,-0.1145,4.419483482,7.4304,1.9182,7.67400387,11.8896,0.3291,11.89415381,4.418,-0.1145,4.419483482,7.4716,0.4436,7.484757011
11/04/2019 17:00,12.0092,1.5914,12.11418336,4,-0.079,4.000780049,8.0092,1.6704,8.181535357,12.0304,0.1236,12.03103491,4,-0.079,4.000780049,8.0304,0.2026,8.032955304
11/04/2019 17:30,12.3336,1.2665,12.398456,3.635,-0.1255,3.637165827,8.6986,1.392,8.809273861,12.3576,0.0973,12.35798305,3.635,-0.1255,3.637165827,8.7226,0.2228,8.725445009
11/04/2019 18:00,12.1293,0.8386,12.15825516,2.9565,-0.06,2.957108765,9.1728,0.8986,9.216709923,12.1985,0.035,12.19855021,2.9565,-0.06,2.957108765,9.242,0.095,9.242488247
11/04/2019 18:30,12.4055,1.0636,12.45101101,2.2635,0.07,2.264582136,10.142,0.9936,10.19055469,12.4615,0.07,12.4616966,2.2635,0.07,2.264582136,10.198,0,10.198
