Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/04/2019 19:00,12.553,1.0345,12.59555474,1.685,0.1455,1.691270307,10.868,0.889,10.90429938,12.608,0.1455,12.60883953,1.685,0.1455,1.691270307,10.923,0,10.923
11/04/2019 19:30,12.7725,1.0377,12.81458456,1.3005,0.0815,1.303051227,11.472,0.9562,11.51178103,12.8265,0.0815,12.82675892,1.3005,0.0815,1.303051227,11.526,0,11.526
11/04/2019 20:00,12.8295,1.0189,12.86989617,1.0145,0.0705,1.016946655,11.815,0.9484,11.85300331,12.8795,0.0705,12.87969295,1.0145,0.0705,1.016946655,11.865,0,11.865
11/04/2019 20:30,13.1535,1.0983,13.19927366,0.9475,0.0625,0.949559108,12.206,1.0358,12.24987011,13.2015,0.1431,13.20227556,0.9475,0.0625,0.949559108,12.254,0.0806,12.25426507
11/04/2019 21:00,13.412,1.2205,13.46741862,0.948,0.0655,0.950260096,12.464,1.155,12.51740073,13.68,0.9919,13.71591286,0.948,0.0655,0.950260096,12.732,0.9264,12.76565866
11/04/2019 21:30,12.659,1.1012,12.70680615,0.949,0.075,0.951959033,11.71,1.0262,11.75487926,12.662,0.075,12.66222212,0.949,0.075,0.951959033,11.713,0,11.713
11/04/2019 22:00,11.863,0.9441,11.90050813,0.944,0.0665,0.946339395,10.919,0.8776,10.95421119,11.872,0.0665,11.87218625,0.944,0.0665,0.946339395,10.928,0,10.928
11/04/2019 22:30,11.094,0.4466,11.10298552,0.944,-0.043,0.944978836,10.15,0.4896,10.16180142,11.176,-0.0382,11.17606528,0.944,-0.043,0.944978836,10.232,0.0048,10.23200113
11/04/2019 23:00,10.297,0.1948,10.29884246,0.969,-0.361,1.034060927,9.328,0.5558,9.344543736,10.391,-0.361,10.39726897,0.969,-0.361,1.034060927,9.422,0,9.422
11/04/2019 23:30,9.3307,0.0365,9.33077139,1.0285,-0.3495,1.086260788,8.3022,0.386,8.31116844,9.4439,-0.2939,9.448472068,1.0285,-0.3495,1.086260788,8.4154,0.0556,8.415583671
12/04/2019 00:00,8.709,-0.202,8.711342319,1.075,-0.393,1.144584641,7.634,0.191,7.636389003,8.803,-0.393,8.811768154,1.075,-0.393,1.144584641,7.728,0,7.728
12/04/2019 00:30,8.1313,0.1866,8.1334408,1.0675,-0.351,1.123724722,7.0638,0.5376,7.084227848,8.2099,-0.351,8.217399772,1.0675,-0.351,1.123724722,7.1424,0,7.1424
12/04/2019 01:00,7.7237,0.4559,7.737143304,1.0335,-0.3525,1.091960851,6.6902,0.8084,6.738863895,7.7853,-0.3525,7.793276098,1.0335,-0.3525,1.091960851,6.7518,0,6.7518
12/04/2019 01:30,7.5563,0.3495,7.564378358,1.1415,-0.7785,1.38169624,6.4148,1.128,6.513220635,7.6111,-0.7785,7.650810771,1.1415,-0.7785,1.38169624,6.4696,0,6.4696
12/04/2019 02:00,7.5688,0.3956,7.579131401,1.155,-0.31,1.195878338,6.4138,0.7056,6.452495781,7.587,-0.31,7.59333056,1.155,-0.31,1.195878338,6.432,0,6.432
12/04/2019 02:30,7.368,0.1671,7.3698946,1.34,-0.5145,1.435378086,6.028,0.6816,6.06641266,7.39,-0.5145,7.40788838,1.34,-0.5145,1.435378086,6.05,0,6.05
12/04/2019 03:00,7.2919,0.1602,7.293659551,1.5635,-0.7,1.71304765,5.7284,0.8602,5.792625536,7.3245,-0.7,7.357873351,1.5635,-0.7,1.71304765,5.761,0,5.761
12/04/2019 03:30,7.3464,0.2773,7.351631673,1.499,-0.6885,1.64955547,5.8474,0.9658,5.926622681,7.3868,-0.6885,7.418817055,1.499,-0.6885,1.64955547,5.8878,0,5.8878
12/04/2019 04:00,7.2506,0.2569,7.255149755,1.624,-0.8605,1.837889074,5.6266,1.1174,5.736480656,7.2516,-0.8605,7.302476485,1.624,-0.8605,1.837889074,5.6276,0,5.6276
12/04/2019 04:30,7.3382,0.1875,7.340595037,1.847,-0.8705,2.041856814,5.4912,1.058,5.592194689,7.297,-0.8705,7.348739977,1.847,-0.8705,2.041856814,5.45,0,5.45
12/04/2019 05:00,7.4325,0.3051,7.438759457,1.8395,-0.9065,2.050732186,5.593,1.2116,5.722728681,7.3297,-0.9065,7.385542928,1.8395,-0.9065,2.050732186,5.4902,0,5.4902
12/04/2019 05:30,7.798,0.3956,7.808028135,1.125,-0.575,1.263427877,6.673,0.9706,6.743218324,7.2998,-0.575,7.322411149,1.125,-0.575,1.263427877,6.1748,0,6.1748
12/04/2019 06:00,8.412,0.5011,8.426911962,1.284,-0.5645,1.402610513,7.128,1.0656,7.207210789,7.5788,-0.5645,7.599794056,1.284,-0.5645,1.402610513,6.2948,0,6.2948
12/04/2019 06:30,9.7586,0.9261,9.802445367,1.346,-0.5455,1.452338201,8.4126,1.4716,8.540342225,8.9042,-0.5099,8.91878779,1.346,-0.5455,1.452338201,7.5582,0.0356,7.55828384
12/04/2019 07:00,10.6559,0.8307,10.68823032,1.1145,-0.1255,1.121543802,9.5414,0.9562,9.589193522,9.8737,-0.0747,9.873982569,1.1145,-0.1255,1.121543802,8.7592,0.0508,8.759347309
12/04/2019 07:30,11.9315,1.4903,12.0242125,1.5245,-0.3165,1.557007547,10.407,1.8068,10.56267841,11.1897,0.1117,11.1902575,1.5245,-0.3165,1.557007547,9.6652,0.4282,9.674680681
12/04/2019 08:00,12.829,2.0578,12.99298972,2.093,-0.709,2.209825785,10.736,2.7668,11.08678845,12.394,0.2654,12.39684126,2.093,-0.709,2.209825785,10.301,0.9744,10.34698296
12/04/2019 08:30,13.341,2.508,13.57469502,1.856,-0.661,1.970192123,11.485,3.169,11.91418424,12.995,0.7156,13.01468818,1.856,-0.661,1.970192123,11.139,1.3766,11.2237404
12/04/2019 09:00,13.4875,2.5921,13.73432338,1.7675,-0.2715,1.78823055,11.72,2.8636,12.06476709,12.8405,0.7855,12.86450351,1.7675,-0.2715,1.78823055,11.073,1.057,11.12333484
12/04/2019 09:30,13.819,2.7115,14.08250664,2.152,-0.4105,2.190802193,11.667,3.122,12.07749034,13.273,0.9201,13.30485299,2.152,-0.4105,2.190802193,11.121,1.3306,11.20031863
12/04/2019 10:00,13.809,2.8013,14.09027192,2.437,-0.5635,2.501299912,11.372,3.3648,11.8593534,13.25,1.0101,13.28844618,2.437,-0.5635,2.501299912,10.813,1.5736,10.92690194
12/04/2019 10:30,13.774,2.7994,14.05559377,2.69,-0.217,2.698738409,11.084,3.0164,11.48711125,13.064,1.0002,13.10223248,2.69,-0.217,2.698738409,10.374,1.2172,10.44516404
12/04/2019 11:00,13.687,2.686,13.94806671,3.548,-0.529,3.587219675,10.139,3.215,10.63651945,12.9994,0.89,13.02983117,3.548,-0.529,3.587219675,9.4514,1.419,9.557328233
12/04/2019 11:30,13.4962,2.6419,13.75234707,4.787,-0.7095,4.839293259,8.7092,3.3514,9.331776176,12.8606,0.8477,12.88850758,4.787,-0.7095,4.839293259,8.0736,1.5572,8.222401644
12/04/2019 12:00,13.4419,2.7813,13.7266276,3.4915,-0.1765,3.495958309,9.9504,2.9578,10.38070523,12.8391,0.9871,12.87698937,3.4915,-0.1765,3.495958309,9.3476,1.1636,9.419744727
12/04/2019 12:30,12.9814,2.5855,13.23637247,4.109,-0.1305,4.111071788,8.8724,2.716,9.278800448,12.6962,0.8209,12.72271085,4.109,-0.1305,4.111071788,8.5872,0.9514,8.639743387
12/04/2019 13:00,12.3177,2.5729,12.58354273,3.7515,-0.7325,3.822343326,8.5662,3.3054,9.18180002,12.2063,0.7967,12.2322725,3.7515,-0.7325,3.822343326,8.4548,1.5292,8.591978566
12/04/2019 13:30,12.1719,2.3549,12.39760879,4.5235,-1.1625,4.670488037,7.6484,3.5174,8.418439601,12.0537,0.5521,12.06633739,4.5235,-1.1625,4.670488037,7.5302,1.7146,7.722937602
12/04/2019 14:00,11.9777,2.0535,12.15245488,6.3915,-1.5475,6.576171264,5.5862,3.601,6.646264473,11.8387,0.2093,11.84054999,6.3915,-1.5475,6.576171264,5.4472,1.7568,5.723489677
12/04/2019 14:30,11.5543,1.8455,11.70075719,6.7735,-1.6595,6.973825528,4.7808,3.505,5.927990692,11.1829,-0.0525,11.18302323,6.7735,-1.6595,6.973825528,4.4094,1.607,4.693107431
12/04/2019 15:00,11.0816,1.1539,11.14151443,5.552,-1.2645,5.694178101,5.5296,2.4184,6.035323912,10.615,-0.4955,10.62655849,5.552,-1.2645,5.694178101,5.063,0.769,5.121067272
12/04/2019 15:30,10.9094,0.9576,10.95134723,5.829,-1.166,5.944476175,5.0804,2.1236,5.506372773,10.6828,-0.8232,10.71447031,5.829,-1.166,5.944476175,4.8538,0.3428,4.865890081
12/04/2019 16:00,11.0919,0.8485,11.12430662,5.5795,-1.3145,5.732253527,5.5124,2.163,5.921581103,10.8519,-0.9247,10.891226,5.5795,-1.3145,5.732253527,5.2724,0.3898,5.286789744
12/04/2019 16:30,11.3925,0.5317,11.40490075,5.1265,-1.3135,5.292096418,6.266,1.8452,6.532037893,11.0517,-0.4947,11.06276643,5.1265,-1.3135,5.292096418,5.9252,0.8188,5.981507208
12/04/2019 17:00,11.9547,0.5282,11.96636316,5.6485,-1.102,5.754994027,6.3062,1.6302,6.513502167,11.7291,-0.0834,11.7293965,5.6485,-1.102,5.754994027,6.0806,1.0186,6.165325808
12/04/2019 17:30,11.8583,0.5535,11.8712106,3.6425,-0.5745,3.687527152,8.2158,1.128,8.292873666,11.3735,-0.0695,11.37371234,3.6425,-0.5745,3.687527152,7.731,0.505,7.747476105
12/04/2019 18:00,12.0934,0.6448,12.11057763,3.46,-0.248,3.468876475,8.6334,0.8928,8.6794405,11.8888,0.0486,11.88889934,3.46,-0.248,3.468876475,8.4288,0.2966,8.434016896
12/04/2019 18:30,12.2453,0.7837,12.2703528,2.3535,-0.0765,2.35474298,9.8918,0.8602,9.929131446,12.0007,0.0983,12.00110259,2.3535,-0.0765,2.35474298,9.6472,0.1748,9.648783492
12/04/2019 19:00,12.8415,1.6781,12.95068113,2.1205,-0.4195,2.161596748,10.721,2.0976,10.9242742,12.3685,-0.0903,12.36882963,2.1205,-0.4195,2.161596748,10.248,0.3292,10.25328614
12/04/2019 19:30,13.0415,1.7086,13.15294781,2.0325,-0.411,2.07363865,11.009,2.1196,11.21119018,12.4965,-0.0308,12.49653796,2.0325,-0.411,2.07363865,10.464,0.3802,10.47090483
12/04/2019 20:00,12.7195,0.918,12.75258422,2.0345,-0.5,2.095039439,10.685,1.418,10.7786803,12.1395,0.0088,12.13950319,2.0345,-0.5,2.095039439,10.105,0.5088,10.11780127
12/04/2019 20:30,12.761,0.6976,12.78005347,2.099,-0.681,2.206708408,10.662,1.3786,10.75075727,12.036,-0.2154,12.03792728,2.099,-0.681,2.206708408,9.937,0.4656,9.947901907
12/04/2019 21:00,12.6555,0.5711,12.66837935,2.0785,-0.7385,2.205797928,10.577,1.3096,10.65776624,11.7265,-0.3631,11.73212018,2.0785,-0.7385,2.205797928,9.648,0.3754,9.655300573
12/04/2019 21:30,11.9725,0.4172,11.97976678,2.0485,-1.139,2.343858624,9.924,1.5562,10.04527423,11.2299,-0.5304,11.2424187,2.0485,-1.139,2.343858624,9.1814,0.6086,9.201548778
12/04/2019 22:00,11.4405,0.234,11.44289283,2.8005,-1.327,3.098988424,8.64,1.561,8.779881605,10.9155,-0.6934,10.93750172,2.8005,-1.327,3.098988424,8.115,0.6336,8.139697412
12/04/2019 22:30,10.4628,0.1511,10.46389101,2.588,-1.2495,2.873846595,7.8748,1.4006,7.998384549,9.983,-0.8991,10.0234061,2.588,-1.2495,2.873846595,7.395,0.3504,7.403296912
12/04/2019 23:00,9.9126,0.0257,9.912633316,2.483,-1.2675,2.787802943,7.4296,1.2932,7.541307738,9.3124,-1.1763,9.386398428,2.483,-1.2675,2.787802943,6.8294,0.0912,6.830008917
12/04/2019 23:30,9.3756,-0.2421,9.378725274,3.028,-1.5535,3.403255243,6.3476,1.3114,6.481650694,8.6518,-0.8987,8.698350702,3.028,-1.5535,3.403255243,5.6238,0.6548,5.661792073
13/04/2019 00:00,8.8398,-0.3653,8.847344694,3.242,-1.7035,3.662304773,5.5978,1.3382,5.755531607,7.995,-1.0469,8.063251491,3.242,-1.7035,3.662304773,4.753,0.6566,4.798138447
14/04/2019 00:30,9.4842,-0.3772,9.491697924,6.608,-1.604,6.799888234,2.8762,1.2268,3.126909765,6.679,-1.604,6.86890508,6.608,-1.604,6.799888234,0.071,0,0.071
14/04/2019 01:00,9.1551,-0.3059,9.160209104,6.7675,-1.7335,6.98599159,2.3876,1.4276,2.781847501,6.7857,-1.7335,7.003623829,6.7675,-1.7335,6.98599159,0.0182,0,0.0182
14/04/2019 01:30,8.8031,-0.4163,8.812937949,7.5935,-1.8985,7.82723096,1.2096,1.4822,1.913125453,7.5935,-1.8985,7.82723096,7.5935,-1.8985,7.82723096,0,0,0
14/04/2019 02:00,8.8502,-0.5593,8.867855238,7.868,-1.8735,8.087980357,0.9822,1.3142,1.640682321,7.868,-1.8735,8.087980357,7.868,-1.8735,8.087980357,0,0,0
14/04/2019 02:30,8.722,-0.4232,8.732261004,6.996,-1.75,7.21155434,1.726,1.3268,2.177033358,6.996,-1.75,7.21155434,6.996,-1.75,7.21155434,0,0,0
14/04/2019 03:00,8.9191,-0.4933,8.932731368,7.6335,-1.9065,7.867977154,1.2856,1.4132,1.910471565,7.6335,-1.9065,7.867977154,7.6335,-1.9065,7.867977154,0,0,0
14/04/2019 03:30,8.6853,-0.5904,8.705343661,7.5015,-1.753,7.703603783,1.1838,1.1626,1.659223071,7.5015,-1.753,7.703603783,7.5015,-1.753,7.703603783,0,0,0
14/04/2019 04:00,8.3972,-0.4134,8.407369827,7.083,-1.746,7.295026045,1.3142,1.3326,1.871615452,7.083,-1.746,7.295026045,7.083,-1.746,7.295026045,0,0,0
14/04/2019 04:30,7.8255,-0.4904,7.840850873,6.4575,-1.751,6.6906881,1.368,1.2606,1.860251693,6.4575,-1.751,6.6906881,6.4575,-1.751,6.6906881,0,0,0
14/04/2019 05:00,7.3242,-0.6028,7.348964109,5.721,-1.701,5.968520922,1.6032,1.0982,1.943268762,5.962,-1.701,6.199906854,5.721,-1.701,5.968520922,0.241,0,0.241
14/04/2019 05:30,7.4171,-0.6392,7.444591933,4.7645,-1.56,5.013388101,2.6526,0.9208,2.807874534,5.1945,-1.56,5.42369157,4.7645,-1.56,5.013388101,0.43,0,0.43
14/04/2019 06:00,7.6524,-0.5813,7.674446915,5.695,-1.6555,5.930742386,1.9574,1.0742,2.232783106,5.8658,-1.6555,6.094939695,5.695,-1.6555,5.930742386,0.1708,0,0.1708
14/04/2019 06:30,7.8513,-0.3876,7.860861623,6.3785,-1.697,6.600384174,1.4728,1.3094,1.970702464,6.4303,-1.697,6.650456157,6.3785,-1.697,6.600384174,0.0518,0,0.0518
14/04/2019 07:00,8.294,-0.3305,8.300582284,6.758,-1.8675,7.011285207,1.536,1.537,2.172939254,6.7974,-1.8675,7.049269679,6.758,-1.8675,7.011285207,0.0394,0,0.0394
14/04/2019 07:30,9.2562,-0.1162,9.256929344,7.342,-1.632,7.521195916,1.9142,1.5158,2.44168206,7.4486,-1.632,7.625291205,7.342,-1.632,7.521195916,0.1066,0,0.1066
14/04/2019 08:00,9.9188,-0.0245,9.918830258,7.586,-1.3215,7.700244038,2.3328,1.297,2.669113119,7.8058,-1.3215,7.916872861,7.586,-1.3215,7.700244038,0.2198,0,0.2198
14/04/2019 08:30,10.7502,0.0859,10.75054319,7.921,-1.2265,8.015394142,2.8292,1.3124,3.118776427,8.3934,-1.2265,8.482538878,7.921,-1.2265,8.015394142,0.4724,0,0.4724
14/04/2019 09:00,12.1659,0.2434,12.16833458,8.9335,-1.357,9.035976497,3.2324,1.6004,3.606894775,9.3233,-1.357,9.421537661,8.9335,-1.357,9.035976497,0.3898,0,0.3898
14/04/2019 09:30,12.8761,0.4113,12.88266738,8.1845,-1.1075,8.259091748,4.6916,1.5188,4.931314632,9.5247,-1.1075,9.588872006,8.1845,-1.1075,8.259091748,1.3402,0,1.3402
14/04/2019 10:00,13.5897,0.476,13.59803376,9.0125,-1.179,9.08929025,4.5772,1.655,4.867215307,10.0589,-1.179,10.12775939,9.0125,-1.179,9.08929025,1.0464,0,1.0464
14/04/2019 10:30,14.2294,1.1102,14.27264406,9.724,-1.694,9.870451459,4.5054,2.8042,5.306803822,10.2424,-1.1564,10.30747393,9.724,-1.694,9.870451459,0.5184,0.5376,0.746828173
14/04/2019 11:00,14.5896,1.2751,14.64521451,12.416,-2.0715,12.58761964,2.1736,3.3466,3.990522337,12.416,-2.0715,12.58761964,12.416,-2.0715,12.58761964,0,0,0
14/04/2019 11:30,14.6713,1.3207,14.7306243,11.3765,-1.8685,11.52892209,3.2948,3.1892,4.58548838,11.4321,-1.7025,11.55817532,11.3765,-1.8685,11.52892209,0.0556,0.166,0.175063874
14/04/2019 12:00,15.0835,1.3914,15.14753994,11.0985,-1.842,11.2503185,3.985,3.2334,5.131773627,11.4259,-1.435,11.51565959,11.0985,-1.842,11.2503185,0.3274,0.407,0.522340655
14/04/2019 12:30,14.3595,1.1269,14.40365037,10.4675,-1.8155,10.62377506,3.892,2.9424,4.879075913,11.7135,-1.2337,11.77828926,10.4675,-1.8155,10.62377506,1.246,0.5818,1.375138989
14/04/2019 13:00,14.0005,1.2992,14.06065151,8.8895,-1.722,9.054749817,5.111,3.0212,5.937168554,11.3875,-0.6266,11.40472638,8.8895,-1.722,9.054749817,2.498,1.0954,2.727618954
14/04/2019 13:30,13.7195,1.3266,13.78348823,8.2205,-1.661,8.386628718,5.499,2.9876,6.258175034,11.6957,-0.5934,11.71074387,8.2205,-1.661,8.386628718,3.4752,1.0676,3.635489623
14/04/2019 14:00,13.1964,1.1565,13.24697947,8.116,-1.7945,8.312020588,5.0804,2.951,5.875275752,10.5276,-0.7961,10.55765774,8.116,-1.7945,8.312020588,2.4116,0.9984,2.610099063
14/04/2019 14:30,13.0851,1.1309,13.13387897,9.3795,-2.1015,9.612040496,3.7056,3.2324,4.917304253,11.0403,-1.0541,11.09050724,9.3795,-2.1015,9.612040496,1.6608,1.0474,1.963492653
14/04/2019 15:00,12.4023,-1.2076,12.46095273,9.8025,-1.97,9.998495199,2.5998,0.7624,2.709282894,10.3603,-0.4186,10.36875316,9.8025,-1.97,9.998495199,0.5578,1.5514,1.648630583
14/04/2019 15:30,12.6114,0.1993,12.61297469,10.294,-1.9155,10.47070085,2.3174,2.1148,3.137311237,10.5522,-1.8819,10.71869733,10.294,-1.9155,10.47070085,0.2582,0.0336,0.260377034
14/04/2019 16:00,12.3349,0.085,12.33519286,9.0065,-1.814,9.187362965,3.3284,1.899,3.83202917,9.9281,-1.813,10.09228114,9.0065,-1.814,9.187362965,0.9216,0.001,0.921600543
14/04/2019 16:30,12.4141,0.1642,12.41518588,8.4425,-1.608,8.594269617,3.9716,1.7722,4.3490573,10.0275,-1.6052,10.15516732,8.4425,-1.608,8.594269617,1.585,0.0028,1.585002473
14/04/2019 17:00,12.6192,0.23,12.62129584,9.768,-1.475,9.878737217,2.8512,1.705,3.322102714,10.5956,-1.475,10.6977738,9.768,-1.475,9.878737217,0.8276,0,0.8276
14/04/2019 17:30,12.5616,0.2555,12.56419814,6.264,-0.9245,6.331855672,6.2976,1.18,6.407196404,10.0502,-0.9245,10.09263198,6.264,-0.9245,6.331855672,3.7862,0,3.7862
14/04/2019 18:00,13.3683,0.7522,13.38944546,7.6765,-1.358,7.79569216,5.6918,2.1102,6.070381477,10.7677,-0.7858,10.79633479,7.6765,-1.358,7.79569216,3.0912,0.5722,3.143712818
14/04/2019 18:30,13.4924,1.077,13.53531628,6.71,-1.609,6.900216011,6.7824,2.686,7.294898612,10.6576,-0.84,10.69065189,6.71,-1.609,6.900216011,3.9476,0.769,4.021803919
14/04/2019 19:00,13.7652,1.0991,13.80900981,7.526,-1.6005,7.694301544,6.2392,2.6996,6.798195113,10.8438,-0.8287,10.87541917,7.526,-1.6005,7.694301544,3.3178,0.7718,3.406386954
14/04/2019 19:30,13.8922,1.1021,13.93584749,7.083,-1.5735,7.255673039,6.8092,2.6756,7.316012575,10.7598,-0.7883,10.78863814,7.083,-1.5735,7.255673039,3.6768,0.7852,3.759707074
14/04/2019 20:00,13.1326,1.0718,13.17626419,5.707,-1.404,5.877164708,7.4256,2.4758,7.827459422,11.0484,-0.804,11.0776152,5.707,-1.404,5.877164708,5.3414,0.6,5.374993392
14/04/2019 20:30,13.668,1.0519,13.70841776,5.604,-1.1005,5.711034604,8.064,2.1524,8.346311866,11.2528,-0.6791,11.27327302,5.604,-1.1005,5.711034604,5.6488,0.4214,5.664496394
14/04/2019 21:00,13.5498,0.9222,13.58114623,6.008,-1.115,6.11058827,7.5418,2.0372,7.812101579,10.8714,-0.6504,10.89083827,6.008,-1.115,6.11058827,4.8634,0.4646,4.88554119
14/04/2019 21:30,12.9547,0.7136,12.97433918,6.1405,-1.265,6.269446965,6.8142,1.9786,7.095645115,10.2657,-0.8608,10.30172671,6.1405,-1.265,6.269446965,4.1252,0.4042,4.144955088
14/04/2019 22:00,12.5902,0.5651,12.60287563,8.824,-1.9195,9.030363019,3.7662,2.4846,4.51192859,10.1028,-1.0757,10.15990641,8.824,-1.9195,9.030363019,1.2788,0.8438,1.532099174
14/04/2019 22:30,12.4078,0.5928,12.42195285,7.292,-1.691,7.485502321,5.1158,2.2838,5.602423768,9.163,-1.0382,9.221628286,7.292,-1.691,7.485502321,1.871,0.6528,1.981612687
14/04/2019 23:00,11.5659,0.5251,11.57781382,7.5205,-1.8855,7.753259347,4.0454,2.4106,4.709166967,8.1541,-1.5217,8.294872977,7.5205,-1.8855,7.753259347,0.6336,0.3638,0.730615768
14/04/2019 23:30,10.9713,0.3624,10.9772837,8.8265,-2.198,9.09605993,2.1448,2.5604,3.340032215,8.8265,-2.198,9.09605993,8.8265,-2.198,9.09605993,0,0,0
15/04/2019 00:00,10.9454,-0.0338,10.94545219,9.612,-2.237,9.868875974,1.3334,2.2032,2.575275869,9.612,-2.237,9.868875974,9.612,-2.237,9.868875974,0,0,0
15/04/2019 00:30,10.3201,-0.9035,10.35957414,9.9245,-1.8155,10.08918929,0.3956,0.912,0.9941043,9.9245,-1.8155,10.08918929,9.9245,-1.8155,10.08918929,0,0,0
15/04/2019 01:00,9.8205,-0.5394,9.835302365,9.1235,-1.727,9.285514593,0.697,1.1876,1.377026783,9.1235,-1.727,9.285514593,9.1235,-1.727,9.285514593,0,0,0
15/04/2019 01:30,9.6498,-0.9552,9.696960714,8.995,-1.752,9.164034537,0.6548,0.7968,1.031335678,8.995,-1.752,9.164034537,8.995,-1.752,9.164034537,0,0,0
15/04/2019 02:00,9.9509,-1.1258,10.01438148,9.6735,-1.675,9.817445047,0.2774,0.5492,0.615281562,9.6735,-1.675,9.817445047,9.6735,-1.675,9.817445047,0,0,0
15/04/2019 02:30,9.7552,-1.2162,9.8307207,9.569,-1.631,9.70700376,0.1862,0.4148,0.454675137,9.569,-1.631,9.70700376,9.569,-1.631,9.70700376,0,0,0
15/04/2019 03:00,8.9801,-1.0278,9.038726063,8.5155,-1.694,8.682360062,0.4646,0.6662,0.812204162,8.5155,-1.694,8.682360062,8.5155,-1.694,8.682360062,0,0,0
15/04/2019 03:30,9.6389,-1.2712,9.722363018,9.4825,-1.804,9.652575939,0.1564,0.5328,0.55528083,9.4825,-1.804,9.652575939,9.4825,-1.804,9.652575939,0,0,0
15/04/2019 04:00,9.866,-1.3727,9.961037159,9.771,-1.8335,9.941537268,0.095,0.4608,0.47049085,9.771,-1.8335,9.941537268,9.771,-1.8335,9.941537268,0,0,0
15/04/2019 04:30,11.32,-1.9615,11.48868497,11.32,-1.9615,11.48868497,0,0,0,11.32,-1.9615,11.48868497,11.32,-1.9615,11.48868497,0,0,0
15/04/2019 05:00,11.3155,-2.01,11.49263417,11.3155,-2.01,11.49263417,0,0,0,11.3155,-2.01,11.49263417,11.3155,-2.01,11.49263417,0,0,0
15/04/2019 05:30,11.487,-1.8099,11.62871046,11.486,-1.8175,11.62890804,0.001,0.0076,0.007665507,11.486,-1.8175,11.62890804,11.486,-1.8175,11.62890804,0,0,0
15/04/2019 06:00,10.8744,-1.6049,10.99219175,10.762,-2.0445,10.95447964,0.1124,0.4396,0.453742129,10.762,-2.0445,10.95447964,10.762,-2.0445,10.95447964,0,0,0
15/04/2019 06:30,11.7425,0.2214,11.74458702,10.7605,-1.927,10.93168282,0.982,2.1484,2.362191051,10.7605,-1.927,10.93168282,10.7605,-1.927,10.93168282,0,0,0
15/04/2019 07:00,12.9815,0.9669,13.01745896,10.4595,-1.9795,10.64516606,2.522,2.9464,3.8783704,10.4595,-1.9795,10.64516606,10.4595,-1.9795,10.64516606,0,0,0
15/04/2019 07:30,14.331,1.0605,14.37018515,10.732,-1.8945,10.89793349,3.599,2.955,4.656696898,10.732,-1.8945,10.89793349,10.732,-1.8945,10.89793349,0,0,0
15/04/2019 08:00,14.9936,0.8737,15.01903434,11.528,-2.0975,11.71726462,3.4656,2.9712,4.56491104,11.528,-2.0975,11.71726462,11.528,-2.0975,11.71726462,0,0,0
15/04/2019 08:30,15.9717,1.4462,16.03704135,12.5415,-1.934,12.68974303,3.4302,3.3802,4.815809805,12.5415,-1.934,12.68974303,12.5415,-1.934,12.68974303,0,0,0
15/04/2019 09:00,16.618,1.7961,16.71478086,12.679,-1.9355,12.82588014,3.939,3.7316,5.42591555,12.679,-1.9355,12.82588014,12.679,-1.9355,12.82588014,0,0,0
15/04/2019 09:30,16.6866,1.8618,16.7901435,12.886,-1.891,13.02401156,3.8006,3.7528,5.341167307,12.886,-1.891,13.02401156,12.886,-1.891,13.02401156,0,0,0
15/04/2019 10:00,16.8495,1.968,16.96404062,13.6775,-1.992,13.82179693,3.172,3.96,5.073774138,13.6775,-1.992,13.82179693,13.6775,-1.992,13.82179693,0,0,0
15/04/2019 10:30,16.685,1.982,16.80230785,13.327,-2.053,13.48420328,3.358,4.035,5.249513216,13.327,-2.053,13.48420328,13.327,-2.053,13.48420328,0,0,0
15/04/2019 11:00,16.6123,1.9324,16.72431407,13.9655,-2.066,14.11749079,2.6468,3.9984,4.795075891,13.9655,-2.066,14.11749079,13.9655,-2.066,14.11749079,0,0,0
15/04/2019 11:30,16.9343,1.8311,17.03301041,15.9205,-2.4975,16.11520482,1.0138,4.3286,4.44573598,15.9205,-2.4975,16.11520482,15.9205,-2.4975,16.11520482,0,0,0
15/04/2019 12:00,16.874,1.9053,16.98122622,15.745,-2.4185,15.92966312,1.129,4.3238,4.468768,15.745,-2.4185,15.92966312,15.745,-2.4185,15.92966312,0,0,0
15/04/2019 12:30,16.6264,1.7526,16.71851619,15.458,-2.413,15.6452016,1.1684,4.1656,4.326358968,15.458,-2.413,15.6452016,15.458,-2.413,15.6452016,0,0,0
15/04/2019 13:00,16.3471,1.9315,16.46081318,14.3665,-2.6055,14.60085451,1.9806,4.537,4.950469206,14.3665,-2.6055,14.60085451,14.3665,-2.6055,14.60085451,0,0,0
15/04/2019 13:30,16.395,-0.4062,16.4000312,16.155,-2.812,16.39790746,0.24,2.4058,2.417741434,16.155,-2.812,16.39790746,16.155,-2.812,16.39790746,0,0,0
15/04/2019 14:00,16.0372,0.649,16.05032663,15.442,-2.161,15.59247527,0.5952,2.81,2.87234452,15.442,-2.161,15.59247527,15.442,-2.161,15.59247527,0,0,0
15/04/2019 14:30,16.0512,-0.7891,16.07058494,15.962,-1.9345,16.07879766,0.0892,1.1454,1.148868052,15.962,-1.9345,16.07879766,15.962,-1.9345,16.07879766,0,0,0
15/04/2019 15:00,15.9243,1.4275,15.98815458,15.4165,-1.9105,15.53442894,0.5078,3.338,3.376404129,15.4165,-1.9105,15.53442894,15.4165,-1.9105,15.53442894,0,0,0
15/04/2019 15:30,15.6087,0.7771,15.62803251,14.9155,-1.8285,15.02716049,0.6932,2.6056,2.696233966,14.9155,-1.8285,15.02716049,14.9155,-1.8285,15.02716049,0,0,0
15/04/2019 16:00,15.8676,1.0328,15.90117623,14.033,-1.638,14.12827424,1.8346,2.6708,3.24020521,14.033,-1.638,14.12827424,14.033,-1.638,14.12827424,0,0,0
15/04/2019 16:30,15.4244,1.9662,15.54921406,12.742,-2.228,12.93532172,2.6824,4.1942,4.978612598,12.742,-2.228,12.93532172,12.742,-2.228,12.93532172,0,0,0
15/04/2019 17:00,15.2857,1.6589,15.37545361,12.6265,-2.2475,12.82496622,2.6592,3.9064,4.725601083,12.6303,-2.2167,12.82334734,12.6265,-2.2475,12.82496622,0.0038,0.0308,0.03103353
15/04/2019 17:30,15.175,1.5597,15.2549431,11.814,-2.0095,11.98368417,3.361,3.5692,4.902602333,11.8726,-1.6485,11.98650003,11.814,-2.0095,11.98368417,0.0586,0.361,0.365725252
15/04/2019 18:00,15.5392,1.7099,15.63299378,12.804,-2.0985,12.97482633,2.7352,3.8084,4.688840966,12.8078,-2.0755,12.97487731,12.804,-2.0985,12.97482633,0.0038,0.023,0.0233118
15/04/2019 18:30,15.9139,1.74,16.00874177,12.0855,-1.954,12.24244364,3.8284,3.694,5.319988962,12.2093,-1.2762,12.2758174,12.0855,-1.954,12.24244364,0.1238,0.6778,0.689013265
15/04/2019 19:00,15.5084,1.6926,15.60049247,11.747,-1.941,11.90627944,3.7614,3.6336,5.229835458,12.0792,-0.5998,12.09408255,11.747,-1.941,11.90627944,0.3322,1.3412,1.381728729
15/04/2019 19:30,15.6293,1.6579,15.71698606,10.9415,-1.8145,11.0909347,4.6878,3.4724,5.833783558,11.9255,0.0249,11.925526,10.9415,-1.8145,11.0909347,0.984,1.8394,2.086060488
15/04/2019 20:00,14.842,1.6865,14.93751138,7.978,-1.4815,8.114390073,6.864,3.168,7.559809521,12.0608,0.0911,12.06114405,7.978,-1.4815,8.114390073,4.0828,1.5726,4.375194464
15/04/2019 20:30,14.6116,1.6088,14.69990109,7.641,-1.516,7.78993819,6.9706,3.1248,7.638955387,12.3384,0.0114,12.33840527,7.641,-1.516,7.78993819,4.6974,1.5274,4.939485552
15/04/2019 21:00,14.3143,1.431,14.38565068,6.4355,-1.591,6.629248921,7.8788,3.022,8.438481702,11.8125,-0.1672,11.81368326,6.4355,-1.591,6.629248921,5.377,1.4238,5.562313857
15/04/2019 21:30,13.4615,1.339,13.52793049,5.4915,-1.35,5.655004178,7.97,2.689,8.411398279,11.2649,-0.2536,11.26775421,5.4915,-1.35,5.655004178,5.7734,1.0964,5.876584086
15/04/2019 22:00,12.3953,1.1783,12.45117878,5.1895,-1.3255,5.356104975,7.2058,2.5038,7.628405343,10.4619,-0.4153,10.47013972,5.1895,-1.3255,5.356104975,5.2724,0.9102,5.350389313
15/04/2019 22:30,12.0261,1.0064,12.06813665,5.7505,-1.529,5.950301778,6.2756,2.5354,6.768412555,9.5339,-0.6256,9.554403413,5.7505,-1.529,5.950301778,3.7834,0.9034,3.889761833
15/04/2019 23:00,10.978,0.3924,10.98501078,6.391,-1.854,6.654486982,4.587,2.2464,5.107531885,8.8554,-0.9776,8.909198108,6.391,-1.854,6.654486982,2.4644,0.8764,2.61559636
15/04/2019 23:30,10.0532,0.3859,10.06060381,5.523,-1.9325,5.851331921,4.5302,2.3184,5.088977363,8.3206,-0.8409,8.362983748,5.523,-1.9325,5.851331921,2.7976,1.0916,3.003024529
16/04/2019 00:00,9.0008,0.0416,9.000896133,4.721,-1.723,5.025591507,4.2798,1.7646,4.629308933,7.7334,-1.0318,7.801928403,4.721,-1.723,5.025591507,3.0124,0.6912,3.090681349
17/04/2019 00:30,9.236,0.2225,9.238679681,0.425,0.1045,0.437658828,8.811,0.118,8.811790113,9.3358,0.1497,9.337000146,0.425,0.1045,0.437658828,8.9108,0.0452,8.910914638
17/04/2019 01:00,8.9147,0.096,8.915216884,0.3975,0.096,0.408928172,8.5172,0,8.5172,9.0261,0.096,9.026610505,0.3975,0.096,0.408928172,8.6286,0,8.6286
17/04/2019 01:30,8.9282,0.089,8.928643583,0.39,0.089,0.400026249,8.5382,0,8.5382,9.053,0.089,9.053437469,0.39,0.089,0.400026249,8.663,0,8.663
17/04/2019 02:00,8.7857,0.103,8.786303744,0.3665,0.103,0.380698371,8.4192,0,8.4192,8.9087,0.103,8.909295409,0.3665,0.103,0.380698371,8.5422,0,8.5422
17/04/2019 02:30,8.673,0.1065,8.673653858,0.366,0.1065,0.381180076,8.307,0,8.307,8.7986,0.1065,8.799244525,0.366,0.1065,0.381180076,8.4326,0,8.4326
17/04/2019 03:00,8.624,0.112,8.624727242,0.368,0.112,0.384666089,8.256,0,8.256,8.7528,0.112,8.753516541,0.368,0.112,0.384666089,8.3848,0,8.3848
17/04/2019 03:30,8.4666,0.1085,8.467295189,0.369,0.1085,0.384620917,8.0976,0,8.0976,8.6,0.1085,8.600684406,0.369,0.1085,0.384620917,8.231,0,8.231
17/04/2019 04:00,8.3787,0.11,8.379422038,0.3435,0.11,0.360683033,8.0352,0,8.0352,8.5131,0.11,8.51381064,0.3435,0.11,0.360683033,8.1696,0,8.1696
17/04/2019 04:30,8.4199,0.1065,8.420573511,0.3415,0.1065,0.35772126,8.0784,0,8.0784,8.5485,0.1065,8.54916338,0.3415,0.1065,0.35772126,8.207,0,8.207
17/04/2019 05:00,8.3355,0.095,8.336041342,0.3405,0.095,0.353504243,7.995,0,7.995,8.4459,0.095,8.446434266,0.3405,0.095,0.353504243,8.1054,0,8.1054
17/04/2019 05:30,8.7478,0.107,8.748454369,0.34,0.107,0.356439336,8.4078,0,8.4078,8.8208,0.107,8.821448954,0.34,0.107,0.356439336,8.4808,0,8.4808
17/04/2019 06:00,9.265,0.093,9.265466745,0.359,-0.076,0.366956401,8.906,0.169,8.907603325,9.2976,-0.0684,9.297851597,0.359,-0.076,0.366956401,8.9386,0.0076,8.938603231
17/04/2019 06:30,10.3615,0.2936,10.36565884,0.7595,-0.554,0.940083108,9.602,0.8476,9.63933762,10.3011,-0.3016,10.30551424,0.7595,-0.554,0.940083108,9.5416,0.2524,9.544937733
17/04/2019 07:00,11.6465,0.8787,11.67960085,1.1655,-0.1715,1.178050296,10.481,1.0502,10.5334838,11.4685,0.2873,11.47209804,1.1655,-0.1715,1.178050296,10.303,0.4588,10.31321029
17/04/2019 07:30,12.914,1.8554,13.04660512,1.283,-0.105,1.2872894,11.631,1.9604,11.79505528,12.563,0.5786,12.57631691,1.283,-0.105,1.2872894,11.28,0.6836,11.30069507
17/04/2019 08:00,13.966,2.3816,14.16761005,1.466,-0.128,1.471577385,12.5,2.5096,12.74943497,13.623,1.242,13.679499,1.466,-0.128,1.471577385,12.157,1.37,12.23395067
17/04/2019 08:30,14.878,2.5801,15.1000596,1.623,-0.0435,1.623582844,13.255,2.6236,13.51215386,14.656,1.7729,14.76284222,1.623,-0.0435,1.623582844,13.033,1.8164,13.15896645
17/04/2019 09:00,15.548,3.484,15.93356708,2.116,-0.046,2.116499941,13.432,3.53,13.88810729,15.365,2.2754,15.53256805,2.116,-0.046,2.116499941,13.249,2.3214,13.45083265
17/04/2019 09:30,15.603,3.5554,16.00295217,2.624,-0.108,2.626221621,12.979,3.6634,13.48610176,15.382,1.7094,15.47669126,2.624,-0.108,2.626221621,12.758,1.8174,12.88679583
17/04/2019 10:00,15.522,3.7266,15.9630834,3.224,-0.151,3.227534198,12.298,3.8776,12.89482787,15.302,1.8784,15.41686059,3.224,-0.151,3.227534198,12.078,2.0294,12.2473078
17/04/2019 10:30,15.3365,3.8369,15.80917562,3.7125,-0.0405,3.712720903,11.624,3.8774,12.25363647,15.2495,1.9851,15.37816219,3.7125,-0.0405,3.712720903,11.537,2.0256,11.71347192
17/04/2019 11:00,15.325,3.8495,15.80108462,3.711,-0.0885,3.712055125,11.614,3.938,12.26347585,15.301,2.0111,15.4325994,3.711,-0.0885,3.712055125,11.59,2.0996,11.77864254
17/04/2019 11:30,15.4025,3.9402,15.89849623,3.8145,0.008,3.814508389,11.588,3.9322,12.23699068,15.3615,2.1048,15.5050271,3.8145,0.008,3.814508389,11.547,2.0968,11.73583313
17/04/2019 12:00,15.431,3.8142,15.89540445,3.713,-0.408,3.735349114,11.718,4.2222,12.45546052,15.386,1.9804,15.51292945,3.713,-0.408,3.735349114,11.673,2.3884,11.9148388
17/04/2019 12:30,15.4575,3.7457,15.9048601,2.9365,-0.3295,2.95492851,12.521,4.0752,13.16748632,15.4135,1.9131,15.53177176,2.9365,-0.3295,2.95492851,12.477,2.2426,12.67693905
17/04/2019 13:00,15.0555,3.3954,15.43362632,3.0235,-0.533,3.070120722,12.032,3.9284,12.65706722,15.0345,1.5532,15.11451688,3.0235,-0.533,3.070120722,12.011,2.0862,12.19083063
17/04/2019 13:30,14.8205,3.3048,15.18449615,3.4415,-0.662,3.504592166,11.379,3.9668,12.05060759,14.7355,1.4548,14.80714028,3.4415,-0.662,3.504592166,11.294,2.1168,11.49066048
17/04/2019 14:00,14.5815,3.1754,14.92324721,4.4955,-1.017,4.609100699,10.086,4.1924,10.92261936,14.4317,1.3284,14.49270891,4.4955,-1.017,4.609100699,9.9362,2.3454,10.20925911
17/04/2019 14:30,14.1682,3.0835,14.49985736,4.816,-0.9965,4.918014665,9.3522,4.08,10.20343299,13.9572,1.2279,14.01110882,4.816,-0.9965,4.918014665,9.1412,2.2244,9.407948384
17/04/2019 15:00,13.5844,2.9114,13.89288211,4.858,-1.017,4.963310689,8.7264,3.9284,9.569868522,13.3598,1.0576,13.40159594,4.858,-1.017,4.963310689,8.5018,2.0746,8.751260961
17/04/2019 15:30,13.6074,2.7699,13.88645674,5.118,-1.2565,5.269982566,8.4894,4.0264,9.395840001,13.1916,0.8825,13.22108607,5.118,-1.2565,5.269982566,8.0736,2.139,8.35214571
17/04/2019 16:00,13.6765,2.4978,13.90272121,5.3695,-1.444,5.560275735,8.307,3.9418,9.194783099,13.2185,0.6056,13.23236538,5.3695,-1.444,5.560275735,7.849,2.0496,8.11219213
17/04/2019 16:30,13.7957,2.4813,14.01706775,4.8945,-1.3905,5.088184401,8.9012,3.8718,9.70681187,13.2869,0.5911,13.30004176,4.8945,-1.3905,5.088184401,8.3924,1.9816,8.623173216
17/04/2019 17:00,12.5748,1.623,12.67910581,4.576,-1.357,4.772968154,7.9988,2.98,8.535877309,12.0468,-0.0926,12.04715589,4.576,-1.357,4.772968154,7.4708,1.2644,7.577041639
17/04/2019 17:30,11.4091,0.8568,11.44122673,4.4145,-1.21,4.577325666,6.9946,2.0668,7.293565068,10.7305,-1.0294,10.7797632,4.4145,-1.21,4.577325666,6.316,0.1806,6.318581515
17/04/2019 18:00,11.9202,0.9837,11.96072045,3.454,-1.1235,3.632129988,8.4662,2.1072,8.724496219,11.253,-0.8979,11.28876581,3.454,-1.1235,3.632129988,7.799,0.2256,7.802262259
17/04/2019 18:30,12.1992,0.9327,12.23480322,2.868,-0.9595,3.024246063,9.3312,1.8922,9.521119382,11.438,-0.9345,11.47611146,2.868,-0.9595,3.024246063,8.57,0.025,8.570036464
17/04/2019 19:00,12.4319,0.9782,12.47032529,2.7425,-0.891,2.883606639,9.6894,1.8692,9.86804849,11.7857,-0.8488,11.81622554,2.7425,-0.891,2.883606639,9.0432,0.0422,9.043298462
17/04/2019 19:30,12.3825,0.9869,12.42176629,1.9905,-0.7565,2.129408956,10.392,1.7434,10.53722485,11.8757,-0.7527,11.89952973,1.9905,-0.7565,2.129408956,9.8852,0.0038,9.88520073
17/04/2019 20:00,12.5475,0.9934,12.58676288,1.9475,-0.824,2.114647075,10.6,1.8174,10.75467074,11.7943,-0.8182,11.82264622,1.9475,-0.824,2.114647075,9.8468,0.0058,9.846801708
17/04/2019 20:30,12.9115,0.943,12.94589052,2.1485,-0.858,2.313485736,10.763,1.801,10.91264267,11.9607,-0.858,11.9914348,2.1485,-0.858,2.313485736,9.8122,0,9.8122
17/04/2019 21:00,12.9225,0.9469,12.95714575,2.5625,-0.6785,2.650805255,10.36,1.6254,10.48673091,12.0743,-0.6785,12.0933487,2.5625,-0.6785,2.650805255,9.5118,0,9.5118
17/04/2019 21:30,12.5878,0.9353,12.62249955,2.689,-0.8225,2.811979241,9.8988,1.7578,10.05366114,11.6498,-0.8225,11.67879901,2.689,-0.8225,2.811979241,8.9608,0,8.9608
17/04/2019 22:00,11.7954,0.6437,11.81295098,3.524,-1.0095,3.665742251,8.2714,1.6532,8.434994262,11.06,-1.0095,11.10597543,3.524,-1.0095,3.665742251,7.536,0,7.536
17/04/2019 22:30,10.7891,0.328,10.79408462,3.6735,-1.161,3.852599544,7.1156,1.489,7.269723816,10.0171,-1.161,10.08415655,3.6735,-1.161,3.852599544,6.3436,0,6.3436
17/04/2019 23:00,10.1621,0.2625,10.16548979,3.6715,-1.1575,3.849638749,6.4906,1.42,6.644116823,9.4507,-1.1575,9.521320115,3.6715,-1.1575,3.849638749,5.7792,0,5.7792
17/04/2019 23:30,9.3944,0.0616,9.394601956,3.331,-1.365,3.599831385,6.0634,1.4266,6.228965172,8.398,-1.243,8.489490739,3.331,-1.365,3.599831385,5.067,0.122,5.068468506
18/04/2019 00:00,8.8346,-0.1181,8.835389339,2.608,-1.5735,3.045909757,6.2266,1.4554,6.394430133,7.795,-0.9187,7.848951184,2.608,-1.5735,3.045909757,5.187,0.6548,5.228167178
18/04/2019 00:30,8.2022,-0.113,8.202978352,2.853,-1.46,3.204872696,5.3492,1.347,5.516189776,7.2508,-1.1806,7.346285932,2.853,-1.46,3.204872696,4.3978,0.2794,4.40666645
18/04/2019 01:00,7.7708,-0.5133,7.787734557,3.925,-1.5155,4.207417884,3.8458,1.0022,3.974239862,6.5496,-1.5155,6.722648318,3.925,-1.5155,4.207417884,2.6246,0,2.6246
18/04/2019 01:30,7.7447,-0.5838,7.766672423,3.2115,-1.134,3.405831506,4.5332,0.5502,4.566467155,6.6867,-0.992,6.759883201,3.2115,-1.134,3.405831506,3.4752,0.142,3.478099918
18/04/2019 02:00,7.6033,-0.4869,7.618874097,3.8505,-1.0255,3.984720881,3.7528,0.5386,3.791252801,6.6201,-0.8939,6.680178233,3.8505,-1.0255,3.984720881,2.7696,0.1316,2.772724783
18/04/2019 02:30,7.4763,-0.4997,7.492980834,3.5845,-1.0315,3.729964142,3.8918,0.5318,3.927966201,6.3589,-0.9153,6.424436419,3.5845,-1.0315,3.729964142,2.7744,0.1162,2.776832332
18/04/2019 03:00,7.3892,-0.5369,7.408679926,3.529,-1.0045,3.66917719,3.8602,0.4676,3.888417904,6.0336,-0.9373,6.105969231,3.529,-1.0045,3.66917719,2.5046,0.0672,2.505501347
18/04/2019 03:30,7.2487,-0.5579,7.270137832,3.8205,-1.1695,3.995491271,3.4282,0.6116,3.482328215,6.4183,-0.9563,6.489151299,3.8205,-1.1695,3.995491271,2.5978,0.2132,2.606533921
18/04/2019 04:00,7.0429,-0.6335,7.071333867,3.6665,-1.1605,3.845774629,3.3764,0.527,3.417280492,6.3037,-1.0233,6.386217705,3.6665,-1.1605,3.845774629,2.6372,0.1372,2.640766495
18/04/2019 04:30,7.0355,-0.5854,7.059812562,3.1945,-1.172,3.4027069,3.841,0.5866,3.885534784,5.9345,-0.9906,6.016608564,3.1945,-1.172,3.4027069,2.74,0.1814,2.745998172
18/04/2019 05:00,6.836,-0.5654,6.859342036,2.66,-1.03,2.852455083,4.176,0.4646,4.201765005,5.9268,-0.9426,6.001287612,2.66,-1.03,2.852455083,3.2668,0.0874,3.267968941
18/04/2019 05:30,7.2506,-0.4857,7.26684972,2.295,-0.9945,2.501210757,4.9556,0.5088,4.981651212,6.739,-0.8533,6.7928081,2.295,-0.9945,2.501210757,4.444,0.1412,4.44624262
18/04/2019 06:00,7.9648,-0.48,7.979250531,2.463,-1.274,2.772984854,5.5018,0.794,5.558798363,7.2208,-0.8544,7.27117267,2.463,-1.274,2.772984854,4.7578,0.4196,4.776266848
18/04/2019 06:30,8.9036,-0.0444,8.903710705,2.556,-0.676,2.643881994,6.3476,0.6316,6.378945392,8.0416,-0.4292,8.053045585,2.556,-0.676,2.643881994,5.4856,0.2468,5.491149024
18/04/2019 07:00,10.3376,0.2507,10.34063945,4.015,-0.6085,4.060849326,6.3226,0.8592,6.380712766,8.8324,-0.1745,8.834123613,4.015,-0.6085,4.060849326,4.8174,0.434,4.836910043
18/04/2019 07:30,11.5238,1.1037,11.57653317,5.805,-0.9805,5.8872239,5.7188,2.0842,6.086753082,9.5422,-0.2289,9.544945052,5.805,-0.9805,5.8872239,3.7372,0.7516,3.812029171
18/04/2019 08:00,11.9445,1.4843,12.036371,5.8705,-1.0185,5.958197085,6.074,2.5028,6.56943558,10.0927,-0.1037,10.09323273,5.8705,-1.0185,5.958197085,4.2222,0.9148,4.320165724
18/04/2019 08:30,12.1065,1.3718,12.18397216,5.2655,-0.891,5.340353102,6.841,2.2628,7.20552183,10.4621,-0.4408,10.471382,5.2655,-0.891,5.340353102,5.1966,0.4502,5.216064762
18/04/2019 09:00,12.3969,1.5156,12.48920226,4.8445,-0.846,4.917814174,7.5524,2.3616,7.913020935,11.0711,-0.3794,11.077599,4.8445,-0.846,4.917814174,6.2266,0.4666,6.244058225
18/04/2019 09:30,12.6525,1.7611,12.7744757,5.8815,-0.7195,5.925345771,6.771,2.4806,7.211089887,11.4409,-0.1215,11.44154513,5.8815,-0.7195,5.925345771,5.5594,0.598,5.591469606
18/04/2019 10:00,12.8884,1.9843,13.04025694,5.912,-0.5905,5.941416855,6.9764,2.5748,7.436380302,11.3054,0.0939,11.30578995,5.912,-0.5905,5.941416855,5.3934,0.6844,5.43665034
18/04/2019 10:30,13.0975,2.0802,13.26166424,6.3785,-0.679,6.414538428,6.719,2.7592,7.263480271,11.0153,0.1524,11.0163542,6.3785,-0.679,6.414538428,4.6368,0.8314,4.710747308
18/04/2019 11:00,13.7527,2.0818,13.90937269,8.5005,-0.921,8.550248023,5.2522,3.0028,6.049992783,10.5915,0.1138,10.59211134,8.5005,-0.921,8.550248023,2.091,1.0348,2.333043514
18/04/2019 11:30,13.5924,1.9812,13.73602895,10.263,-1.136,10.32567988,3.3294,3.1172,4.560903441,10.6854,-0.6002,10.70224337,10.263,-1.136,10.32567988,0.4224,0.5358,0.682278096
18/04/2019 12:00,13.909,2.0663,14.06164559,11.291,-1.3965,11.37703359,2.618,3.4628,4.341072199,11.433,-0.9971,11.47639741,11.291,-1.3965,11.37703359,0.142,0.3994,0.42389192
18/04/2019 12:30,13.6678,1.9286,13.80319727,10.495,-1.298,10.57496236,3.1728,3.2266,4.525219044,10.9866,-0.723,11.01036369,10.495,-1.298,10.57496236,0.4916,0.575,0.756502188
18/04/2019 13:00,13.0013,1.7212,13.11473717,9.6835,-1.326,9.773865574,3.3178,3.0472,4.504800182,10.7655,-0.416,10.77353453,9.6835,-1.326,9.773865574,1.082,0.91,1.413797722
18/04/2019 13:30,12.5794,1.8315,12.7120296,8.077,-1.1695,8.161229028,4.5024,3.001,5.410878557,10.5442,-0.2133,10.54635722,8.077,-1.1695,8.161229028,2.4672,0.9562,2.646014792
18/04/2019 14:00,11.9073,1.7835,12.04012731,7.3655,-1.1955,7.461890545,4.5418,2.979,5.431610096,10.4261,-0.2383,10.42882295,7.3655,-1.1955,7.461890545,3.0606,0.9572,3.206790327
18/04/2019 14:30,11.3582,1.6669,11.47986336,7.666,-1.2285,7.763811451,3.6922,2.8954,4.692087169,10.1448,-0.3713,10.15159252,7.666,-1.2285,7.763811451,2.4788,0.8572,2.622830776
18/04/2019 15:00,11.2616,1.5773,11.37152188,6.161,-0.9495,6.23373654,5.1006,2.5268,5.692173451,10.2448,-0.3563,10.25099394,6.161,-0.9495,6.23373654,4.0838,0.5932,4.126658295
18/04/2019 15:30,11.4805,1.5507,11.5847551,6.0805,-1.0365,6.168209829,5.4,2.5872,5.987787892,10.6031,-0.3655,10.60939771,6.0805,-1.0365,6.168209829,4.5226,0.671,4.572105834
18/04/2019 16:00,11.1909,1.3873,11.27656171,6.4025,-1.2565,6.524630143,4.7884,2.6438,5.469776321,10.3107,-0.5701,10.32644898,6.4025,-1.2565,6.524630143,3.9082,0.6864,3.968018674
18/04/2019 16:30,11.3106,0.9932,11.35412342,5.802,-1.258,5.936814634,5.5086,2.2512,5.950846612,10.602,-0.2424,10.60477071,5.802,-1.258,5.936814634,4.8,1.0156,4.906265725
18/04/2019 17:00,11.0287,0.4396,11.03745767,4.4305,-1.228,4.597533496,6.5982,1.6676,6.805669181,10.5083,-0.24,10.51104033,4.4305,-1.228,4.597533496,6.0778,0.988,6.157580437
18/04/2019 17:30,11.2581,0.581,11.27308195,3.4215,-1.22,3.632500826,7.8366,1.801,8.040889289,10.8653,-0.0632,10.86548381,3.4215,-1.22,3.632500826,7.4438,1.1568,7.533149718
18/04/2019 18:00,11.4085,1.1438,11.46569451,3.2955,-1.168,3.496361573,8.113,2.3118,8.435946197,10.8517,-0.3396,10.85701253,3.2955,-1.168,3.496361573,7.5562,0.8284,7.60147387
18/04/2019 18:30,11.9873,1.2631,12.05366263,3.5805,-1.1715,3.767279191,8.4068,2.4346,8.75223191,11.3547,-0.2719,11.357955,3.5805,-1.1715,3.767279191,7.7742,0.8996,7.826076015
18/04/2019 19:00,11.8771,1.1484,11.93249039,2.9145,-1.145,3.131347194,8.9626,2.2934,9.251371916,11.3577,-0.2158,11.35974995,2.9145,-1.145,3.131347194,8.4432,0.9292,8.494176763
18/04/2019 19:30,11.3041,0.5302,11.31652724,2.0765,-0.715,2.196150553,9.2276,1.2452,9.311236481,11.1715,-0.713,11.19422982,2.0765,-0.715,2.196150553,9.095,0.002,9.09500022
18/04/2019 20:00,11.3537,0.5342,11.36626031,1.9265,-0.279,1.946597866,9.4272,0.8132,9.462208732,11.1311,-0.279,11.13459601,1.9265,-0.279,1.946597866,9.2046,0,9.2046
18/04/2019 20:30,11.4253,0.5452,11.43830071,1.8205,-0.145,1.826265383,9.6048,0.6902,9.629566921,10.9607,-0.145,10.96165907,1.8205,-0.145,1.826265383,9.1402,0,9.1402
18/04/2019 21:00,11.972,1.0363,12.01676752,1.885,-0.4805,1.945277679,10.087,1.5168,10.20040446,11.5858,-0.1281,11.58650816,1.885,-0.4805,1.945277679,9.7008,0.3524,9.70719869
18/04/2019 21:30,11.4656,0.4941,11.47624147,2.1,-0.5715,2.176375944,9.3656,1.0656,9.42602603,11.1624,-0.1395,11.16327165,2.1,-0.5715,2.176375944,9.0624,0.432,9.072690767
18/04/2019 22:00,10.8014,0.2559,10.80443089,2.123,-1.0325,2.360759465,8.6784,1.2884,8.773517033,10.5364,-0.3835,10.54337694,2.123,-1.0325,2.360759465,8.4134,0.649,8.43839443
18/04/2019 22:30,10.0279,0.0405,10.02798178,2.1395,-1.3785,2.54513703,7.8884,1.419,8.015011888,9.8033,-0.7123,9.829143512,2.1395,-1.3785,2.54513703,7.6638,0.6662,7.692701273
18/04/2019 23:00,9.2675,-0.1168,9.268235997,2.3765,-1.31,2.713641879,6.891,1.1932,6.993540394,8.9515,-1.024,9.00987948,2.3765,-1.31,2.713641879,6.575,0.286,6.581217289
18/04/2019 23:30,8.7975,-0.4476,8.808879157,3.4175,-1.474,3.721825124,5.38,1.0264,5.477033591,8.3127,-1.2618,8.407920107,3.4175,-1.474,3.721825124,4.8952,0.2122,4.899797126
19/04/2019 00:00,8.4579,-0.052,8.458059849,3.1415,-1.663,3.554517021,5.3164,1.611,5.555126458,7.5939,-1.229,7.692708119,3.1415,-1.663,3.554517021,4.4524,0.434,4.473502181
19/04/2019 00:30,7.8818,0.146,7.883152113,2.765,-1.75,3.272266034,5.1168,1.896,5.456780941,7.2204,-1.2038,7.320062199,2.765,-1.75,3.272266034,4.4554,0.5462,4.488755239
19/04/2019 01:00,7.4927,-0.1334,7.493887432,2.4085,-1.366,2.768903799,5.0842,1.2326,5.231480899,7.0895,-1.0386,7.165172727,2.4085,-1.366,2.768903799,4.681,0.3274,4.692435589
19/04/2019 01:30,7.0798,-0.5159,7.098571747,2.156,-0.7205,2.273203961,4.9238,0.2046,4.928049066,6.717,-0.7205,6.755531752,2.156,-0.7205,2.273203961,4.561,0,4.561
19/04/2019 02:00,7.0293,-0.342,7.03761483,2.2485,-0.342,2.274360624,4.7808,0,4.7808,6.7913,-0.342,6.799905859,2.2485,-0.342,2.274360624,4.5428,0,4.5428
19/04/2019 02:30,6.8148,-0.435,6.828669273,2.369,-0.435,2.408606651,4.4458,0,4.4458,6.692,-0.435,6.706123247,2.369,-0.435,2.408606651,4.323,0,4.323
19/04/2019 03:00,6.7849,-0.5629,6.808210075,2.6885,-0.5985,2.754311983,4.0964,0.0356,4.096554689,6.5843,-0.5985,6.611445284,2.6885,-0.5985,2.754311983,3.8958,0,3.8958
19/04/2019 03:30,6.8922,-0.6314,6.921061104,3.175,-0.713,3.254073447,3.7172,0.0816,3.718095534,6.4832,-0.713,6.522288804,3.175,-0.713,3.254073447,3.3082,0,3.3082
19/04/2019 04:00,6.6713,-0.6685,6.704709982,3.0895,-0.8355,3.20047973,3.5818,0.167,3.585691041,6.2229,-0.8355,6.278737505,3.0895,-0.8355,3.20047973,3.1334,0,3.1334
19/04/2019 04:30,6.7094,-0.5506,6.731954302,2.83,-0.805,2.942265284,3.8794,0.2544,3.887732465,6.1776,-0.805,6.229828791,2.83,-0.805,2.942265284,3.3476,0,3.3476
19/04/2019 05:00,6.5606,-0.5934,6.587381568,2.254,-0.965,2.451885193,4.3066,0.3716,4.322602239,6.0096,-0.965,6.086585016,2.254,-0.965,2.451885193,3.7556,0,3.7556
19/04/2019 05:30,6.5675,-0.6223,6.596916972,2.1985,-1.2185,2.513591952,4.369,0.5962,4.409491517,6.0847,-1.2185,6.205506937,2.1985,-1.2185,2.513591952,3.8862,0,3.8862
19/04/2019 06:00,6.6582,-0.5623,6.681901565,2.245,-1.2035,2.547241106,4.4132,0.6412,4.45953716,6.4518,-1.2035,6.563088868,2.245,-1.2035,2.547241106,4.2068,0,4.2068
19/04/2019 06:30,7.0263,-0.3699,7.036029967,1.7875,-0.9305,2.015188949,5.2388,0.5606,5.268709311,6.9437,-0.9305,7.005769047,1.7875,-0.9305,2.015188949,5.1562,0,5.1562
19/04/2019 07:00,7.4123,-0.281,7.417624437,1.5235,-0.355,1.564313667,5.8888,0.074,5.889264932,7.3785,-0.355,7.387035078,1.5235,-0.355,1.564313667,5.855,0,5.855
19/04/2019 07:30,8.0963,-0.1439,8.097578706,1.8025,-0.7055,1.935648858,6.2938,0.5616,6.318806295,7.9801,-0.7055,8.011225016,1.8025,-0.7055,1.935648858,6.1776,0,6.1776
19/04/2019 08:00,8.8755,0.3033,8.880680781,2.6085,-0.1825,2.614876383,6.267,0.4858,6.285800716,8.7199,-0.1709,8.721574561,2.6085,-0.1825,2.614876383,6.1114,0.0116,6.111411009
19/04/2019 08:30,9.7343,1.1498,9.801971053,2.6725,-0.439,2.708316313,7.0618,1.5888,7.238321952,9.6537,-0.2844,9.657888333,2.6725,-0.439,2.708316313,6.9812,0.1546,6.982911613
19/04/2019 09:00,10.053,1.019,10.10451236,3.332,-0.349,3.350227604,6.721,1.368,6.858809299,9.9858,-0.2674,9.98937958,3.332,-0.349,3.350227604,6.6538,0.0816,6.654300339
19/04/2019 09:30,10.3048,0.7137,10.3294855,4.252,-0.5045,4.281824874,6.0528,1.2182,6.174171935,10.2406,-0.5045,10.25301949,4.252,-0.5045,4.281824874,5.9886,0,5.9886
19/04/2019 10:00,10.489,0.8304,10.52181948,3.861,-0.456,3.887834487,6.628,1.2864,6.751681936,10.3622,-0.456,10.37222854,3.861,-0.456,3.887834487,6.5012,0,6.5012
19/04/2019 10:30,10.5987,1.0045,10.64619472,3.5935,-0.3655,3.612039936,7.0052,1.37,7.137907749,10.4441,-0.1995,10.44600522,3.5935,-0.3655,3.612039936,6.8506,0.166,6.852610916
19/04/2019 11:00,10.9246,1.7053,11.05689528,4.772,-0.9905,4.873712574,6.1526,2.6958,6.71727805,10.125,-0.1111,10.12560952,4.772,-0.9905,4.873712574,5.353,0.8794,5.42475376
19/04/2019 11:30,11.1456,1.6774,11.27111663,5.54,-1.001,5.629707008,5.6056,2.6784,6.212614419,10.006,-0.1716,10.00747134,5.54,-1.001,5.629707008,4.466,0.8294,4.542362861
19/04/2019 12:00,10.9845,1.8125,11.13303177,5.4165,-0.7065,5.462381761,5.568,2.519,6.11129978,10.0285,-0.6757,10.05123787,5.4165,-0.7065,5.462381761,4.612,0.0308,4.612102844
19/04/2019 12:30,10.5073,1.5523,10.62134589,4.8155,-0.5165,4.84312012,5.6918,2.0688,6.056114322,10.0379,-0.5165,10.05117947,4.8155,-0.5165,4.84312012,5.2224,0,5.2224
19/04/2019 13:00,10.244,1.4848,10.35104666,6.067,-0.776,6.116425835,4.177,2.2608,4.749583733,9.8186,-0.775,9.84913859,6.067,-0.776,6.116425835,3.7516,0.001,3.751600133
19/04/2019 13:30,10.1003,1.4642,10.2058778,6.2805,-0.98,6.356499056,3.8198,2.4442,4.534863358,9.8979,-0.9436,9.942776542,6.2805,-0.98,6.356499056,3.6174,0.0364,3.617583132
19/04/2019 14:00,9.5549,1.3617,9.651442426,6.4675,-0.9375,6.535094682,3.0874,2.2992,3.849462222,9.3735,-0.9327,9.419789358,6.4675,-0.9375,6.535094682,2.906,0.0048,2.906003964
19/04/2019 14:30,9.3062,1.2958,9.395980847,6.165,-0.896,6.229770542,3.1412,2.1918,3.830290417,9.143,-0.896,9.186798409,6.165,-0.896,6.229770542,2.978,0,2.978
19/04/2019 15:00,9.1833,1.2259,9.264762798,6.2995,-0.9035,6.363962013,2.8838,2.1294,3.584779882,9.0615,-0.9035,9.106431491,6.2995,-0.9035,6.363962013,2.762,0,2.762
19/04/2019 15:30,8.9769,1.0424,9.037219228,5.4555,-0.842,5.520094587,3.5214,1.8844,3.993898011,8.7887,-0.842,8.828941708,5.4555,-0.842,5.520094587,3.3332,0,3.3332
19/04/2019 16:00,9.1239,1.0934,9.189182486,4.8595,-0.653,4.903177465,4.2644,1.7464,4.608147168,8.9117,-0.653,8.935592084,4.8595,-0.653,4.903177465,4.0522,0,4.0522
19/04/2019 16:30,9.2299,1.054,9.28988536,4.3895,-0.628,4.434196009,4.8404,1.682,5.124314214,9.1627,-0.628,9.184195952,4.3895,-0.628,4.434196009,4.7732,0,4.7732
19/04/2019 17:00,9.5851,1.1413,9.65280828,3.6465,-0.2805,3.657272549,5.9386,1.4218,6.106429824,9.5573,-0.2805,9.561415352,3.6465,-0.2805,3.657272549,5.9108,0,5.9108
19/04/2019 17:30,9.8851,1.1292,9.949386647,2.6725,-0.256,2.68473318,7.2126,1.3852,7.344411331,9.9023,-0.256,9.905608577,2.6725,-0.256,2.68473318,7.2298,0,7.2298
