Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/04/2019 18:00,10.0369,1.1948,10.10776477,2.3635,0.132,2.367183189,7.6734,1.0628,7.746651625,10.0791,0.132,10.07996433,2.3635,0.132,2.367183189,7.7156,0,7.7156
19/04/2019 18:30,10.2407,1.2141,10.3124185,1.9915,0.0775,1.993007401,8.2492,1.1366,8.327133973,10.2783,0.0775,10.27859218,1.9915,0.0775,1.993007401,8.2868,0,8.2868
19/04/2019 19:00,10.2804,1.1956,10.34969002,1.742,0.081,1.743882163,8.5384,1.1146,8.610842451,10.3042,0.081,10.30451836,1.742,0.081,1.743882163,8.5622,0,8.5622
19/04/2019 19:30,10.3826,1.2618,10.4589924,1.202,0.103,1.20640499,9.1806,1.1588,9.253444429,10.3902,0.103,10.39071052,1.202,0.103,1.20640499,9.1882,0,9.1882
19/04/2019 20:00,10.2803,1.2056,10.35075067,1.2765,-0.364,1.327383987,9.0038,1.5696,9.139587441,10.2833,-0.364,10.28974027,1.2765,-0.364,1.327383987,9.0068,0,9.0068
19/04/2019 20:30,10.5813,1.1634,10.64506502,1.3825,-0.582,1.500010083,9.1988,1.7454,9.362923828,10.5247,-0.582,10.54077958,1.3825,-0.582,1.500010083,9.1422,0,9.1422
19/04/2019 21:00,10.7135,1.072,10.76699894,1.4245,-0.56,1.530620871,9.289,1.632,9.431274834,10.6683,-0.56,10.68298764,1.4245,-0.56,1.530620871,9.2438,0,9.2438
19/04/2019 21:30,10.5042,1.0054,10.55220578,1.314,-0.546,1.422923751,9.1902,1.5514,9.320226285,10.4676,-0.546,10.48183027,1.314,-0.546,1.422923751,9.1536,0,9.1536
19/04/2019 22:00,9.9679,0.741,9.995404515,1.2665,-0.247,1.290360899,8.7014,0.988,8.757311571,9.9671,-0.247,9.970160049,1.2665,-0.247,1.290360899,8.7006,0,8.7006
19/04/2019 22:30,9.2968,-0.0165,9.296814642,1.252,-0.4225,1.321366811,8.0448,0.406,8.055038364,9.3612,-0.4225,9.370729517,1.252,-0.4225,1.321366811,8.1092,0,8.1092
19/04/2019 23:00,8.8602,-0.087,8.860627125,1.4,-0.712,1.570650821,7.4602,0.625,7.48633482,8.9448,-0.712,8.973092613,1.4,-0.712,1.570650821,7.5448,0,7.5448
19/04/2019 23:30,8.3866,-0.2138,8.389324764,1.465,-1.075,1.817099337,6.9216,0.8612,6.974970394,8.5066,-0.978,8.56263555,1.465,-1.075,1.817099337,7.0416,0.097,7.042268069
20/04/2019 00:00,7.733,-0.2846,7.738235339,1.277,-1.258,1.792566038,6.456,0.9734,6.528969563,7.8752,-0.9056,7.927098233,1.277,-1.258,1.792566038,6.5982,0.3524,6.607603877
21/04/2019 00:30,7.2834,0.3237,7.290589637,1.005,-0.7045,1.227332575,6.2784,1.0282,6.362035979,7.3478,-0.6699,7.378274246,1.005,-0.7045,1.227332575,6.3428,0.0346,6.342894371
21/04/2019 01:00,6.8864,0.0059,6.886402527,0.919,-0.0115,0.91907195,5.9674,0.0174,5.967425368,6.944,-0.0115,6.944009523,0.919,-0.0115,0.91907195,6.025,0,6.025
21/04/2019 01:30,6.6396,-0.1392,6.641059012,0.894,-0.193,0.914595539,5.7456,0.0538,5.745851878,6.6982,-0.193,6.700979946,0.894,-0.193,0.914595539,5.8042,0,5.8042
21/04/2019 02:00,6.4911,0.0509,6.491299563,0.9365,0.0125,0.936583419,5.5546,0.0384,5.554732732,6.5467,0.0125,6.546711933,0.9365,0.0125,0.936583419,5.6102,0,5.6102
21/04/2019 02:30,6.5251,0.112,6.526061141,0.9445,0.112,0.951117369,5.5806,0,5.5806,6.5769,0.112,6.577853572,0.9445,0.112,0.951117369,5.6324,0,5.6324
21/04/2019 03:00,6.3433,0.1195,6.344425517,0.8895,0.1195,0.897491226,5.4538,0,5.4538,6.3961,0.1195,6.397216227,0.8895,0.1195,0.897491226,5.5066,0,5.5066
21/04/2019 03:30,6.1788,0.145,6.180501148,0.893,0.145,0.904695529,5.2858,0,5.2858,6.2326,0.145,6.234286468,0.893,0.145,0.904695529,5.3396,0,5.3396
21/04/2019 04:00,6.0007,0.088,6.001345223,0.8915,0.088,0.895832713,5.1092,0,5.1092,6.0505,0.088,6.051139913,0.8915,0.088,0.895832713,5.159,0,5.159
21/04/2019 04:30,5.9704,0.0875,5.97104115,0.891,0.0875,0.895286127,5.0794,0,5.0794,6.0194,0.0875,6.020035931,0.891,0.0875,0.895286127,5.1284,0,5.1284
21/04/2019 05:00,6.1144,0.0825,6.11495655,0.892,0.0825,0.895807038,5.2224,0,5.2224,6.1672,0.0825,6.167751786,0.892,0.0825,0.895807038,5.2752,0,5.2752
21/04/2019 05:30,6.0497,0.0905,6.050376876,0.8935,0.0905,0.898071545,5.1562,0,5.1562,6.1043,0.0905,6.104970822,0.8935,0.0905,0.898071545,5.2108,0,5.2108
21/04/2019 06:00,6.2427,0.093,6.243392691,0.8945,0.093,0.89932155,5.3482,0,5.3482,6.2897,0.093,6.290387515,0.8945,0.093,0.89932155,5.3952,0,5.3952
21/04/2019 06:30,6.351,0.095,6.351710478,0.899,0.095,0.904005531,5.452,0,5.452,6.3998,0.095,6.400505061,0.899,0.095,0.904005531,5.5008,0,5.5008
21/04/2019 07:00,6.654,0.0875,6.654575287,1.013,0.0875,1.016771975,5.641,0,5.641,6.6944,0.0875,6.694971815,1.013,0.0875,1.016771975,5.6814,0,5.6814
21/04/2019 07:30,7.0812,0.0955,7.081843947,1.228,0.0955,1.231707859,5.8532,0,5.8532,7.1244,0.0955,7.125040043,1.228,0.0955,1.231707859,5.8964,0,5.8964
21/04/2019 08:00,7.735,0.086,7.735478072,1.661,0.086,1.66322488,6.074,0,6.074,7.784,0.086,7.784475063,1.661,0.086,1.66322488,6.123,0,6.123
21/04/2019 08:30,8.2071,0.0913,8.207607818,2.2475,0.0645,2.248425338,5.9596,0.0268,5.959660259,8.2629,0.0645,8.263151739,2.2475,0.0645,2.248425338,6.0154,0,6.0154
21/04/2019 09:00,8.9397,0.2685,8.943731231,2.8705,0.0275,2.870631725,6.0692,0.241,6.073983013,9.0011,0.0275,9.001142009,2.8705,0.0275,2.870631725,6.1306,0,6.1306
21/04/2019 09:30,9.2537,0.3554,9.260522277,3.4515,-0.017,3.451541866,5.8022,0.3724,5.814138509,9.3191,-0.017,9.319115506,3.4515,-0.017,3.451541866,5.8676,0,5.8676
21/04/2019 10:00,9.5333,0.3465,9.539594915,3.9615,-0.0635,3.962008897,5.5718,0.41,5.586864527,9.5987,-0.0635,9.598910039,3.9615,-0.0635,3.962008897,5.6372,0,5.6372
21/04/2019 10:30,9.8005,0.454,9.811009951,4.3755,-0.12,4.377145217,5.425,0.574,5.455281936,9.8609,-0.12,9.861630129,4.3755,-0.12,4.377145217,5.4854,0,5.4854
21/04/2019 11:00,9.8417,0.5057,9.854683728,4.7095,-0.1605,4.71223413,5.1322,0.6662,5.175258378,9.9137,-0.1605,9.91499914,4.7095,-0.1605,4.71223413,5.2042,0,5.2042
21/04/2019 11:30,10.0314,0.5839,10.04837923,4.975,-0.2215,4.979928438,5.0564,0.8054,5.120141611,10.1004,-0.2215,10.10282844,4.975,-0.2215,4.979928438,5.1254,0,5.1254
21/04/2019 12:00,10.0503,0.569,10.06639415,5.1015,-0.248,5.107524474,4.9488,0.817,5.015786124,10.1071,-0.248,10.11014216,5.1015,-0.248,5.107524474,5.0056,0,5.0056
21/04/2019 12:30,10.0247,0.595,10.04234211,5.1085,-0.099,5.109459193,4.9162,0.694,4.964942944,10.0823,-0.099,10.08278604,5.1085,-0.099,5.109459193,4.9738,0,4.9738
21/04/2019 13:00,9.8203,0.4697,9.83152634,5.2545,-0.4865,5.276973801,4.5658,0.9562,4.664852418,9.8665,-0.4865,9.878486954,5.2545,-0.4865,5.276973801,4.612,0,4.612
21/04/2019 13:30,9.4578,0.4406,9.468057309,5.154,-0.289,5.162096183,4.3038,0.7296,4.365204531,9.52,-0.289,9.524385597,5.154,-0.289,5.162096183,4.366,0,4.366
21/04/2019 14:00,8.6532,0.2791,8.657699871,4.385,-0.8115,4.459457058,4.2682,1.0906,4.405330816,8.6494,-0.8115,8.687384682,4.385,-0.8115,4.459457058,4.2644,0,4.2644
21/04/2019 14:30,8.683,0.1874,8.685022036,5.367,-0.955,5.451303881,3.316,1.1424,3.507268704,8.655,-0.955,8.707528352,5.367,-0.955,5.451303881,3.288,0,3.288
21/04/2019 15:00,8.5275,0.0978,8.528060805,5.6455,-1.133,5.758069056,2.882,1.2308,3.133814391,8.3373,-1.133,8.41393251,5.6455,-1.133,5.758069056,2.6918,0,2.6918
21/04/2019 15:30,8.5685,0.0917,8.568990672,5.9525,-1.2485,6.082023389,2.616,1.3402,2.939318295,8.3641,-1.2485,8.456767767,5.9525,-1.2485,6.082023389,2.4116,0,2.4116
21/04/2019 16:00,8.3696,0.085,8.37003161,5.168,-1.092,5.282110184,3.2016,1.177,3.411095361,8.216,-1.092,8.288251927,5.168,-1.092,5.282110184,3.048,0,3.048
21/04/2019 16:30,8.6345,0.1796,8.636367663,4.7455,-0.574,4.780088519,3.889,0.7536,3.961342444,8.3783,-0.574,8.397939443,4.7455,-0.574,4.780088519,3.6328,0,3.6328
21/04/2019 17:00,8.7474,0.2189,8.750138511,4.125,-0.3215,4.137509789,4.6224,0.5404,4.653881597,8.395,-0.3215,8.401153924,4.125,-0.3215,4.137509789,4.27,0,4.27
21/04/2019 17:30,8.7968,-0.4662,8.809144833,3.799,-0.569,3.841375014,4.9978,0.1028,4.998857137,8.9284,0.7194,8.957335704,3.799,-0.569,3.841375014,5.1294,1.2884,5.288735096
21/04/2019 18:00,8.9106,0.4735,8.92317178,3.044,-0.5815,3.099044732,5.8666,1.055,5.960706381,8.8338,-0.2167,8.83645751,3.044,-0.5815,3.099044732,5.7898,0.3648,5.801281159
21/04/2019 18:30,9.1465,0.8073,9.18205835,2.3995,-0.5165,2.454459717,6.747,1.3238,6.875642184,9.1023,-0.5165,9.116942335,2.3995,-0.5165,2.454459717,6.7028,0,6.7028
21/04/2019 19:00,9.5005,1.018,9.554884837,1.7495,-0.014,1.749556015,7.751,1.032,7.819400552,9.5275,-0.014,9.527510286,1.7495,-0.014,1.749556015,7.778,0,7.778
21/04/2019 19:30,9.6146,0.8895,9.655658621,1.276,0.0705,1.277946106,8.3386,0.819,8.378723707,9.6636,0.0705,9.66385716,1.276,0.0705,1.277946106,8.3876,0,8.3876
21/04/2019 20:00,9.5049,0.2601,9.508458131,1.0195,0.0815,1.022752414,8.4854,0.1786,8.487279371,9.5693,0.0815,9.569647054,1.0195,0.0815,1.022752414,8.5498,0,8.5498
21/04/2019 20:30,9.6143,0.238,9.617245369,0.8985,0.048,0.899781223,8.7158,0.19,8.717870706,9.6701,0.048,9.670219129,0.8985,0.048,0.899781223,8.7716,0,8.7716
21/04/2019 21:00,9.968,0.1197,9.968718678,0.895,-0.0915,0.899665077,9.073,0.2112,9.075457809,10.0506,-0.0915,10.0510165,0.895,-0.0915,0.899665077,9.1556,0,9.1556
21/04/2019 21:30,9.984,0.0362,9.984065627,1.101,-0.393,1.169038066,8.883,0.4292,8.893362786,10.0732,-0.393,10.08086342,1.101,-0.393,1.169038066,8.9722,0,8.9722
21/04/2019 22:00,9.6077,-0.0683,9.607942765,1.5705,-0.6385,1.695332563,8.0372,0.5702,8.057401062,9.6931,-0.6317,9.713662157,1.5705,-0.6385,1.695332563,8.1226,0.0068,8.122602846
21/04/2019 22:30,9.179,-0.2457,9.182287814,2.577,-0.6355,2.654202187,6.602,0.3898,6.613497414,9.2548,-0.6163,9.27529777,2.577,-0.6355,2.654202187,6.6778,0.0192,6.677827602
21/04/2019 23:00,8.6466,-0.3254,8.65272077,2.468,-0.624,2.545662978,6.1786,0.2986,6.185811177,8.6918,-0.624,8.714170255,2.468,-0.624,2.545662978,6.2238,0,6.2238
21/04/2019 23:30,7.9281,-0.4733,7.942215214,1.9165,-0.9025,2.118366942,6.0116,0.4292,6.026901957,7.8973,-0.9025,7.948701374,1.9165,-0.9025,2.118366942,5.9808,0,5.9808
22/04/2019 00:00,7.5566,-0.4296,7.568801736,1.353,-1.142,1.770529017,6.2036,0.7124,6.244370803,7.5288,-1.0576,7.602719724,1.353,-1.142,1.770529017,6.1758,0.0844,6.176376689
22/04/2019 00:30,7.2746,-0.4485,7.288412544,1.216,-1.2385,1.735666515,6.0586,0.79,6.109888212,7.2986,-1.0733,7.377095285,1.216,-1.2385,1.735666515,6.0826,0.1652,6.084842956
22/04/2019 01:00,6.9234,-0.4518,6.938125885,1.53,-1.265,1.985226687,5.3934,0.8132,5.454361356,6.9858,-1.0058,7.057835028,1.53,-1.265,1.985226687,5.4558,0.2592,5.461953705
22/04/2019 01:30,6.5756,-0.7115,6.613981222,1.574,-1.0235,1.877505859,5.0016,0.312,5.011321838,6.6314,-1.0235,6.709919389,1.574,-1.0235,1.877505859,5.0574,0,5.0574
22/04/2019 02:00,6.481,-0.6854,6.517141564,1.585,-1.126,1.944248184,4.896,0.4406,4.915785223,6.5224,-1.126,6.618880401,1.585,-1.126,1.944248184,4.9374,0,4.9374
22/04/2019 02:30,6.5414,-0.5329,6.563070651,2.303,-1.2135,2.603150255,4.2384,0.6806,4.292697394,6.5252,-1.1885,6.632553602,2.303,-1.2135,2.603150255,4.2222,0.025,4.222274013
22/04/2019 03:00,6.6687,-0.1834,6.671221421,3.1945,-1.512,3.534257242,3.4742,1.3286,3.719575728,6.4547,-1.344,6.593139471,3.1945,-1.512,3.534257242,3.2602,0.168,3.264525699
22/04/2019 03:30,6.3255,-0.2165,6.329203939,2.5825,-1.5375,3.005530319,3.743,1.321,3.969268195,6.2037,-1.3743,6.35410058,2.5825,-1.5375,3.005530319,3.6212,0.1632,3.624875678
22/04/2019 04:00,6.327,-0.2219,6.330890033,2.796,-1.6005,3.221679104,3.531,1.3786,3.790580293,6.1368,-1.3711,6.288102214,2.796,-1.6005,3.221679104,3.3408,0.2294,3.34866675
22/04/2019 04:30,6.5072,-0.1393,6.508690831,3.511,-1.6715,3.888577278,2.9962,1.5322,3.365241638,6.2422,-1.3365,6.383673949,3.511,-1.6715,3.888577278,2.7312,0.335,2.751668301
22/04/2019 05:00,6.689,-0.0442,6.689146032,4.142,-1.923,4.566628187,2.547,1.8788,3.164980006,6.2454,-1.3614,6.392060006,4.142,-1.923,4.566628187,2.1034,0.5616,2.17708202
22/04/2019 05:30,6.8235,-0.0914,6.824112119,3.7015,-1.253,3.907826922,3.122,1.1616,3.3310957,6.3809,-1.1982,6.492423896,3.7015,-1.253,3.907826922,2.6794,0.0548,2.679960336
22/04/2019 06:00,6.6273,-0.1427,6.628836141,2.9735,-1.0595,3.15661884,3.6538,0.9168,3.76706473,6.0579,-1.0595,6.14985306,2.9735,-1.0595,3.15661884,3.0844,0,3.0844
22/04/2019 06:30,6.7749,-0.1172,6.775913654,3.2085,-0.865,3.323055409,3.5664,0.7478,3.64395579,6.3085,-0.865,6.367526777,3.2085,-0.865,3.323055409,3.1,0,3.1
22/04/2019 07:00,6.8172,0.1349,6.818534582,2.526,-0.8415,2.662479718,4.2912,0.9764,4.400881094,6.4706,-0.8415,6.525089012,2.526,-0.8415,2.662479718,3.9446,0,3.9446
22/04/2019 07:30,7.3021,-0.0135,7.302112479,2.8495,-0.5675,2.905461495,4.4526,0.554,4.486932444,7.1965,-0.1355,7.197775524,2.8495,-0.5675,2.905461495,4.347,0.432,4.368413099
22/04/2019 08:00,7.853,0.2648,7.857463206,3.245,-0.894,3.36589676,4.608,1.1588,4.751471503,7.5766,-0.8546,7.624644826,3.245,-0.894,3.36589676,4.3316,0.0394,4.331779186
22/04/2019 08:30,8.1715,0.1802,8.173486667,3.3715,-1.042,3.52884914,4.8,1.2222,4.953157865,8.0401,-0.9604,8.097257324,3.3715,-1.042,3.52884914,4.6686,0.0816,4.669313067
22/04/2019 09:00,8.8687,0.5771,8.88745656,3.8795,-1.0635,4.022630048,4.9892,1.6406,5.252017232,8.7775,-0.9359,8.827254106,3.8795,-1.0635,4.022630048,4.898,0.1276,4.899661801
22/04/2019 09:30,9.217,0.6015,9.236606046,4.489,-1.0535,4.610963375,4.728,1.655,5.009292265,8.8802,-0.9027,8.925963216,4.489,-1.0535,4.610963375,4.3912,0.1508,4.393788579
22/04/2019 10:00,9.4542,0.6089,9.473787883,5.137,-1.0415,5.241516121,4.3172,1.6504,4.621908264,9.0884,-0.8869,9.131571944,5.137,-1.0415,5.241516121,3.9514,0.1546,3.954423235
22/04/2019 10:30,9.7993,0.6143,9.818535786,6.5775,-1.1665,6.680136862,3.2218,1.7808,3.681201418,9.4307,-0.9005,9.473595027,6.5775,-1.1665,6.680136862,2.8532,0.266,2.865572585
22/04/2019 11:00,10.1776,0.7384,10.20435085,7.072,-1.318,7.193768692,3.1056,2.0564,3.724719093,8.969,-0.9494,9.019108679,7.072,-1.318,7.193768692,1.897,0.3686,1.932478968
22/04/2019 11:30,9.9617,0.7387,9.989051235,6.2915,-1.0355,6.376145583,3.6702,1.7742,4.076536971,8.8433,-0.8445,8.883531682,6.2915,-1.0355,6.376145583,2.5518,0.191,2.558938108
22/04/2019 12:00,10.1456,0.9477,10.18976617,6.897,-1.2805,7.014862026,3.2486,2.2282,3.93932446,8.7728,-0.7679,8.80634375,6.897,-1.2805,7.014862026,1.8758,0.5126,1.944578206
22/04/2019 12:30,10.4414,0.9942,10.48862563,6.681,-1.308,6.807835559,3.7604,2.3022,4.40916466,8.4062,-0.7176,8.436773566,6.681,-1.308,6.807835559,1.7252,0.5904,1.823427322
22/04/2019 13:00,10.3085,0.8798,10.34597604,6.1575,-1.337,6.300982086,4.151,2.2168,4.705847771,7.8751,-0.8254,7.918237504,6.1575,-1.337,6.300982086,1.7176,0.5116,1.792173072
22/04/2019 13:30,10.1598,0.8464,10.19499529,7.346,-1.447,7.487157338,2.8138,2.2934,3.630034986,7.9316,-0.8298,7.974888501,7.346,-1.447,7.487157338,0.5856,0.6172,0.850801504
22/04/2019 14:00,9.9976,0.9611,10.04369051,6.797,-1.3795,6.935577067,3.2006,2.3406,3.965129092,8.0286,-0.7181,8.060650443,6.797,-1.3795,6.935577067,1.2316,0.6614,1.397958698
22/04/2019 14:30,9.477,0.8835,9.518093362,6.427,-1.4715,6.593302757,3.05,2.355,3.853378388,7.6626,-0.8207,7.706425063,6.427,-1.4715,6.593302757,1.2356,0.6508,1.3965128
22/04/2019 15:00,9.7437,0.7946,9.776046177,7.3955,-1.639,7.574941666,2.3482,2.4336,3.3817824,8.0175,-1.0726,8.088929287,7.3955,-1.639,7.574941666,0.622,0.5664,0.841244887
22/04/2019 15:30,9.8228,0.8265,9.857509934,6.553,-1.3805,6.696834271,3.2698,2.207,3.944925987,8.3118,-0.8505,8.355200147,6.553,-1.3805,6.696834271,1.7588,0.53,1.836920641
22/04/2019 16:00,10.0405,0.8994,10.08070239,5.4285,-1.203,5.560199749,4.612,2.1024,5.068592483,8.4075,-0.6826,8.435164433,5.4285,-1.203,5.560199749,2.979,0.5204,3.024112624
22/04/2019 16:30,10.0906,0.8927,10.13001094,4.416,-1.1425,4.561399155,5.6746,2.0352,6.028525873,8.7668,-0.6663,8.792083822,4.416,-1.1425,4.561399155,4.3508,0.4762,4.376782732
22/04/2019 17:00,10.7521,0.7707,10.77968612,6.6125,-1.4565,6.771007938,4.1396,2.2272,4.700713563,9.7959,-0.8249,9.830570524,6.6125,-1.4565,6.771007938,3.1834,0.6316,3.245451297
22/04/2019 17:30,10.7058,0.7081,10.72919192,5.636,-1.1265,5.747477555,5.0698,1.8346,5.391533103,9.4434,-0.8597,9.482451563,5.636,-1.1265,5.747477555,3.8074,0.2668,3.816736433
22/04/2019 18:00,10.5671,0.6427,10.58662674,6.1385,-1.1295,6.241550488,4.4286,1.7722,4.770030482,9.6569,-0.8837,9.697249265,6.1385,-1.1295,6.241550488,3.5184,0.2458,3.526975503
22/04/2019 18:30,11.413,0.8104,11.44173576,5.747,-1.1,5.851325405,5.666,1.9104,5.979396638,10.0142,-0.7554,10.04265059,5.747,-1.1,5.851325405,4.2672,0.3446,4.281091566
22/04/2019 19:00,11.3347,1.0059,11.37924685,3.8515,-0.8085,3.935444638,7.4832,1.8144,7.700021403,10.2145,-0.5329,10.2283915,3.8515,-0.8085,3.935444638,6.363,0.2756,6.368965721
22/04/2019 19:30,11.1073,1.0395,11.15583585,2.7745,-0.6415,2.847695999,8.3328,1.681,8.50066567,10.4229,-0.4591,10.43300614,2.7745,-0.6415,2.847695999,7.6484,0.1824,7.65057464
22/04/2019 20:00,10.8974,1.0383,10.94675265,1.929,-0.5735,2.01244708,8.9684,1.6118,9.112085261,10.2628,-0.4641,10.27328831,1.929,-0.5735,2.01244708,8.3338,0.1094,8.33451803
22/04/2019 20:30,10.5563,0.8929,10.59399547,1.5475,-0.5655,1.647588086,9.0088,1.4584,9.126083936,10.3449,-0.5473,10.35936742,1.5475,-0.5655,1.647588086,8.7974,0.0182,8.797418826
22/04/2019 21:00,10.617,0.7785,10.6455038,1.354,-0.5635,1.466577052,9.263,1.342,9.359707955,10.641,-0.5635,10.65590978,1.354,-0.5635,1.466577052,9.287,0,9.287
22/04/2019 21:30,10.4077,0.7119,10.43201902,0.9805,-0.5515,1.124958888,9.4272,1.2634,9.511481451,10.4673,-0.5515,10.48181862,0.9805,-0.5515,1.124958888,9.4868,0,9.4868
22/04/2019 22:00,9.9786,0.7151,10.00419042,1.041,-0.8305,1.331694879,8.9376,1.5456,9.07025761,10.0324,-0.7335,10.0591785,1.041,-0.8305,1.331694879,8.9914,0.097,8.991923207
22/04/2019 22:30,9.5125,0.611,9.532102457,1.3025,-1.214,1.78053426,8.21,1.825,8.410393867,9.5567,-0.903,9.599266841,1.3025,-1.214,1.78053426,8.2542,0.311,8.260056818
22/04/2019 23:00,8.8894,0.447,8.900631515,1.144,-1.139,1.614328653,7.7454,1.586,7.906112645,8.8894,-0.8682,8.931696569,1.144,-1.139,1.614328653,7.7454,0.2708,7.750132502
22/04/2019 23:30,8.2916,0.3584,8.29934221,1.51,-1.242,1.95516342,6.7816,1.6004,6.967881939,8.3386,-0.8456,8.3813656,1.51,-1.242,1.95516342,6.8286,0.3964,6.840095827
23/04/2019 00:00,7.8177,-0.0765,7.818074286,1.8215,-1.3515,2.268130177,5.9962,1.275,6.130256066,7.9089,-0.9407,7.96464787,1.8215,-1.3515,2.268130177,6.0874,0.4108,6.101245397
23/04/2019 00:30,7.0338,-0.573,7.057100781,1.34,-1.004,1.674400191,5.6938,0.431,5.710089267,7.1624,-0.9292,7.222422474,1.34,-1.004,1.674400191,5.8224,0.0748,5.822880456
23/04/2019 01:00,6.8791,-0.5199,6.898718201,1.2535,-1.0555,1.638701468,5.6256,0.5356,5.651039083,6.9675,-1.0305,7.043293725,1.2535,-1.0555,1.638701468,5.714,0.025,5.71405469
23/04/2019 01:30,6.6728,-0.4637,6.6888921,1.171,-0.9705,1.520891597,5.5018,0.5068,5.525092712,6.7486,-0.9581,6.81627153,1.171,-0.9705,1.520891597,5.5776,0.0124,5.577613784
23/04/2019 02:00,6.6586,-0.4885,6.676495054,1.08,-0.7995,1.343726256,5.5786,0.311,5.587262206,6.7354,-0.7995,6.782684823,1.08,-0.7995,1.343726256,5.6554,0,5.6554
23/04/2019 02:30,6.4735,-0.5646,6.498074746,1.1665,-0.818,1.424726728,5.307,0.2534,5.31304626,6.4983,-0.818,6.549582192,1.1665,-0.818,1.424726728,5.3318,0,5.3318
23/04/2019 03:00,6.2408,-0.5999,6.269566544,1.125,-0.7515,1.352914354,5.1158,0.1516,5.11804574,6.2562,-0.7515,6.301173755,1.125,-0.7515,1.352914354,5.1312,0,5.1312
23/04/2019 03:30,6.0305,-0.525,6.053309446,1.2765,-0.623,1.420415872,4.754,0.098,4.755009989,6.0957,-0.623,6.127453589,1.2765,-0.623,1.420415872,4.8192,0,4.8192
23/04/2019 04:00,6.115,-0.132,6.116424527,0.93,-0.132,0.939321031,5.185,0,5.185,6.1812,-0.132,6.182609274,0.93,-0.132,0.939321031,5.2512,0,5.2512
23/04/2019 04:30,6.242,-0.3018,6.249291739,1.007,-0.322,1.057228925,5.235,0.0202,5.235038972,6.3054,-0.322,6.313616488,1.007,-0.322,1.057228925,5.2984,0,5.2984
23/04/2019 05:00,6.3715,-0.5147,6.392255341,1.5475,-0.9275,1.804165319,4.824,0.4128,4.841629874,6.3975,-0.9275,6.464384155,1.5475,-0.9275,1.804165319,4.85,0,4.85
23/04/2019 05:30,6.6621,-0.524,6.682675543,2.5485,-0.909,2.705759274,4.1136,0.385,4.131577176,6.6795,-0.909,6.741068257,2.5485,-0.909,2.705759274,4.131,0,4.131
23/04/2019 06:00,6.9421,-0.2729,6.947461898,2.0115,-1.0285,2.259191116,4.9306,0.7556,4.988160755,6.9729,-0.9065,7.03157711,2.0115,-1.0285,2.259191116,4.9614,0.122,4.962899753
23/04/2019 06:30,7.6888,0.4236,7.700459882,3.098,-1.193,3.31976701,4.5908,1.6166,4.867118264,7.5352,-1.0038,7.601766471,3.098,-1.193,3.31976701,4.4372,0.1892,4.441231865
23/04/2019 07:00,8.54,0.5018,8.554729875,4.147,-1.206,4.318801338,4.393,1.7078,4.713282279,8.1234,-0.944,8.178066004,4.147,-1.206,4.318801338,3.9764,0.262,3.985022078
23/04/2019 07:30,9.4359,0.9862,9.48729673,5.3395,-0.86,5.408313993,4.0964,1.8462,4.493211257,8.8857,-0.6104,8.90664093,5.3395,-0.86,5.408313993,3.5462,0.2496,3.554973221
23/04/2019 08:00,10.1572,0.0406,10.15728114,3.705,-0.645,3.760724664,6.4522,0.6856,6.488523114,9.7108,1.5986,9.841501847,3.705,-0.645,3.760724664,6.0058,2.2436,6.411191356
23/04/2019 08:30,10.9191,2.2093,11.14036585,2.3645,-0.3865,2.395880318,8.5546,2.5958,8.939762793,10.1031,0.4065,10.11127449,2.3645,-0.3865,2.395880318,7.7386,0.793,7.779124563
23/04/2019 09:00,11.1429,2.4287,11.40450806,2.6815,-0.0375,2.6817622,8.4614,2.4662,8.813480153,10.3059,0.6355,10.32547505,2.6815,-0.0375,2.6817622,7.6244,0.673,7.654044967
23/04/2019 09:30,11.221,2.1843,11.43162313,4.523,-0.4145,4.541953242,6.698,2.5988,7.184494794,10.3022,0.2507,10.30524989,4.523,-0.4145,4.541953242,5.7792,0.6652,5.817357104
23/04/2019 10:00,11.5229,2.2813,11.74655499,5.8905,-0.6535,5.926639225,5.6324,2.9348,6.351140118,10.3689,-0.1783,10.37043288,5.8905,-0.6535,5.926639225,4.4784,0.4752,4.503541007
23/04/2019 10:30,11.5588,2.3019,11.78577961,5.865,-0.5235,5.888317013,5.6938,2.8254,6.356275922,10.1216,-0.1759,10.12312834,5.865,-0.5235,5.888317013,4.2566,0.3476,4.270769172
23/04/2019 11:00,11.4664,0.8593,11.49855319,5.067,-0.6095,5.103526158,6.3994,1.4688,6.565797271,10.207,1.8279,10.36938125,5.067,-0.6095,5.103526158,5.14,2.4374,5.688630658
23/04/2019 11:30,11.3218,0.4059,11.32907366,5.917,-0.8325,5.975277839,5.4048,1.2384,5.544862271,10.3446,2.3855,10.61608965,5.917,-0.8325,5.975277839,4.4276,3.218,5.473496667
23/04/2019 12:00,11.5121,0.4465,11.52075556,5.8645,-0.8755,5.929490745,5.6476,1.322,5.800264628,10.4265,2.4165,10.70286758,5.8645,-0.8755,5.929490745,4.562,3.292,5.625753994
23/04/2019 12:30,11.742,0.4375,11.75014767,5.978,-0.9325,6.050292576,5.764,1.37,5.924575597,10.6322,2.4217,10.9045086,5.978,-0.9325,6.050292576,4.6542,3.3542,5.736918622
23/04/2019 13:00,11.872,0.5401,11.8842792,7.285,-1.0795,7.364546507,4.587,1.6196,4.864532163,10.359,2.5331,10.66421477,7.285,-1.0795,7.364546507,3.074,3.6126,4.743453885
23/04/2019 13:30,11.5392,0.4953,11.54982505,6.458,-1.1425,6.558282569,5.0812,1.6378,5.338631124,10.5448,2.5161,10.84082867,6.458,-1.1425,6.558282569,4.0868,3.6586,5.485188073
23/04/2019 14:00,10.7438,0.4202,10.75201407,5.023,-0.919,5.106377385,5.7208,1.3392,5.875458219,10.6208,2.4698,10.90418748,5.023,-0.919,5.106377385,5.5978,3.3888,6.543648087
23/04/2019 14:30,10.7776,0.4364,10.7864316,4.165,-0.634,4.212977688,6.6126,1.0704,6.698674117,11.054,2.4764,11.3279951,4.165,-0.634,4.212977688,6.889,3.1104,7.558631434
23/04/2019 15:00,10.7296,0.4357,10.73844265,3.593,-0.5675,3.637541099,7.1366,1.0032,7.206765557,10.9256,2.4623,11.19962752,3.593,-0.5675,3.637541099,7.3326,3.0298,7.933896319
23/04/2019 15:30,10.6322,0.2622,10.63543256,3.099,-0.597,3.155980038,7.5332,0.8592,7.582039757,11.1094,2.3032,11.34563787,3.099,-0.597,3.155980038,8.0104,2.9002,8.519252796
23/04/2019 16:00,10.6379,0.1241,10.63862384,2.4115,-0.5835,2.481089378,8.2264,0.7076,8.256776291,10.9871,2.1563,11.19669577,2.4115,-0.5835,2.481089378,8.5756,2.7398,9.002634026
23/04/2019 16:30,10.6019,-0.1332,10.60273672,2.0435,-0.619,2.135193961,8.5584,0.4858,8.572176631,10.9831,1.904,11.14691444,2.0435,-0.619,2.135193961,8.9396,2.523,9.288809243
23/04/2019 17:00,10.9602,-0.1909,10.96186238,1.821,-0.3925,1.862819704,9.1392,0.2016,9.141423259,11.4566,1.8289,11.6016619,1.821,-0.3925,1.862819704,9.6356,2.2214,9.888346946
23/04/2019 17:30,10.9422,-0.2971,10.94623265,1.588,-0.5495,1.680385149,9.3542,0.2524,9.357604576,11.4742,1.7383,11.60512613,1.588,-0.5495,1.680385149,9.8862,2.2878,10.14746172
23/04/2019 18:00,11.2755,-0.2651,11.27861597,1.4335,-0.4695,1.508427161,9.842,0.2044,9.844122275,11.7865,1.7511,11.91586898,1.4335,-0.4695,1.508427161,10.353,2.2206,10.58846889
23/04/2019 18:30,11.5312,-0.3622,11.53688703,1.958,-0.633,2.057778657,9.5732,0.2708,9.577029335,12.039,1.6806,12.15573681,1.958,-0.633,2.057778657,10.081,2.3136,10.3430801
23/04/2019 19:00,11.7214,-0.3864,11.72776718,2.441,-0.829,2.57792979,9.2804,0.4426,9.290948225,11.8582,1.6316,11.96992171,2.441,-0.829,2.57792979,9.4172,2.4606,9.733355444
23/04/2019 19:30,11.7258,-0.3976,11.732539,1.978,-0.822,2.142000934,9.7478,0.4244,9.757034396,11.6096,1.6192,11.72197171,1.978,-0.822,2.142000934,9.6316,2.4412,9.936154991
23/04/2019 20:00,11.8045,-0.3652,11.81014781,1.7725,-0.897,1.98654606,10.032,0.5318,10.04608557,11.6693,1.675,11.78890103,1.7725,-0.897,1.98654606,9.8968,2.572,10.22554811
23/04/2019 20:30,11.78,-0.3886,11.78640785,1.633,-0.716,1.783071788,10.147,0.3274,10.15228052,11.6248,1.6216,11.73735752,1.633,-0.716,1.783071788,9.9918,2.3376,10.26160031
23/04/2019 21:00,11.8754,-0.4133,11.88258987,1.895,-0.6955,2.018599824,9.9804,0.2822,9.984388865,11.5026,1.5835,11.61108432,1.895,-0.6955,2.018599824,9.6076,2.279,9.874199652
23/04/2019 21:30,11.2651,-0.5721,11.27961774,1.3665,-0.8525,1.610614324,9.8986,0.2804,9.902570682,10.6181,1.4449,10.7159593,1.3665,-0.8525,1.610614324,9.2516,2.2974,9.53258356
23/04/2019 22:00,10.6358,-0.7065,10.65923937,1.557,-0.9685,1.833641527,9.0788,0.262,9.082579669,10.531,1.3327,10.61499177,1.557,-0.9685,1.833641527,8.974,2.3012,9.264350891
23/04/2019 22:30,9.8663,-0.5319,9.880627171,1.6985,-1.0675,2.006105306,8.1678,0.5356,8.185342033,9.7021,0.7373,9.730074804,1.6985,-1.0675,2.006105306,8.0036,1.8048,8.204566777
23/04/2019 23:00,9.1404,0.9978,9.194700485,1.636,-1.07,1.954839124,7.5044,2.0678,7.784074524,8.8322,-1.07,8.896777891,1.636,-1.07,1.954839124,7.1962,0,7.1962
23/04/2019 23:30,8.4214,0.745,8.454289027,1.541,-1.201,1.953735397,6.8804,1.946,7.150302103,8.1458,-0.983,8.204897723,1.541,-1.201,1.953735397,6.6048,0.218,6.608396707
24/04/2019 00:00,7.678,0.0549,7.678196273,1.464,-1.2085,1.898359357,6.214,1.2634,6.341133618,7.3258,-0.8975,7.380572599,1.464,-1.2085,1.898359357,5.8618,0.311,5.870044313
24/04/2019 00:30,7.1698,-0.3502,7.178347448,1.453,-0.981,1.753160004,5.7168,0.6308,5.751496404,6.6802,-0.8678,6.73633052,1.453,-0.981,1.753160004,5.2272,0.1132,5.228425583
24/04/2019 01:00,7.0163,-0.4517,7.030824886,2.1595,-1.2005,2.47075707,4.8568,0.7488,4.914184335,6.6053,-0.8721,6.662623095,2.1595,-1.2005,2.47075707,4.4458,0.3284,4.457912538
24/04/2019 01:30,7.034,-0.3441,7.042411576,2.282,-1.0795,2.524449296,4.752,0.7354,4.808567059,6.6136,-0.9691,6.684224695,2.282,-1.0795,2.524449296,4.3316,0.1104,4.333006661
24/04/2019 02:00,5.2411,0.6595,5.282430261,0.8855,-0.0605,0.887564364,4.3556,0.72,4.414708525,4.7467,0.0547,4.747015165,0.8855,-0.0605,0.887564364,3.8612,0.1152,3.86291813
24/04/2019 02:30,4.0757,0.9224,4.178774013,0.8855,-0.052,0.887025507,3.1902,0.9744,3.335690543,3.6887,0.31,3.70170335,0.8855,-0.052,0.887025507,2.8032,0.362,2.826477355
24/04/2019 03:00,5.3763,0.5551,5.404880915,0.8825,-0.0545,0.88418126,4.4938,0.6096,4.534958721,4.9011,-0.0189,4.901136442,0.8825,-0.0545,0.88418126,4.0186,0.0356,4.018757684
24/04/2019 03:30,5.7368,0.4361,5.753351845,0.884,-0.0525,0.885557593,4.8528,0.4886,4.877335113,5.3202,-0.0401,5.320351121,0.884,-0.0525,0.885557593,4.4362,0.0124,4.43621733
24/04/2019 04:00,6.0357,0.0417,6.035844049,0.8805,-0.0725,0.883479768,5.1552,0.1142,5.156464746,5.5595,-0.0725,5.559972707,0.8805,-0.0725,0.883479768,4.679,0,4.679
24/04/2019 04:30,6.1741,-0.0725,6.174525655,0.8805,-0.0725,0.883479768,5.2936,0,5.2936,5.7517,-0.0725,5.752156912,0.8805,-0.0725,0.883479768,4.8712,0,4.8712
24/04/2019 05:00,5.9043,-0.0266,5.904359919,0.8805,-0.067,0.883045441,5.0238,0.0404,5.02396244,5.5615,-0.067,5.561903564,0.8805,-0.067,0.883045441,4.681,0,4.681
24/04/2019 05:30,6.3454,0.1538,6.347263631,0.882,0.102,0.88787837,5.4634,0.0518,5.46364556,6.3886,0.102,6.389414211,0.882,0.102,0.88787837,5.5066,0,5.5066
24/04/2019 06:00,6.3097,0.3691,6.320486445,0.8865,-0.0005,0.886500141,5.4232,0.3696,5.435779834,6.2079,-0.0005,6.20790002,0.8865,-0.0005,0.886500141,5.3214,0,5.3214
24/04/2019 06:30,7.0302,0.435,7.043645153,0.89,-0.022,0.890271869,6.1402,0.457,6.157183207,6.9188,-0.0182,6.918823938,0.89,-0.022,0.890271869,6.0288,0.0038,6.028801198
24/04/2019 07:00,8.0506,0.5168,8.067170669,0.913,-0.018,0.91317742,7.1376,0.5348,7.157607477,7.9048,-0.017,7.90481828,0.913,-0.018,0.91317742,6.9918,0.001,6.991800072
24/04/2019 07:30,9.0252,1.2416,9.110203379,0.918,-0.017,0.918157394,8.1072,1.2586,8.204313853,8.8504,0.0512,8.850548096,0.918,-0.017,0.918157394,7.9324,0.0682,7.932693174
24/04/2019 08:00,10.0151,1.5075,10.12792102,1.1735,-0.0555,1.174811687,8.8416,1.563,8.978689189,9.6897,0.0309,9.689749269,1.1735,-0.0555,1.174811687,8.5162,0.0864,8.516638269
24/04/2019 08:30,10.4272,2.1081,10.63816645,1.96,-0.0605,1.960933515,8.4672,2.1686,8.7404978,10.313,0.6269,10.33203623,1.96,-0.0605,1.960933515,8.353,0.6874,8.381236649
24/04/2019 09:00,11.0455,2.2619,11.27471782,2.2585,-0.0325,2.258733827,8.787,2.2944,9.081610009,10.8745,0.7729,10.90193215,2.2585,-0.0325,2.258733827,8.616,0.8054,8.653561415
24/04/2019 09:30,10.8169,1.6533,10.9425192,3.4085,-0.1545,3.41199978,7.4084,1.8078,7.625780708,10.5931,0.2843,10.59691437,3.4085,-0.1545,3.41199978,7.1846,0.4388,7.197987399
24/04/2019 10:00,11.5035,1.6243,11.61761003,3.5085,-0.1605,3.512169202,7.995,1.7848,8.191796875,11.2259,-0.1067,11.22640707,3.5085,-0.1605,3.512169202,7.7174,0.0538,7.717587525
24/04/2019 10:30,11.3514,1.6875,11.47614649,2.671,-0.0665,2.671827698,8.6804,1.754,8.855837632,11.0174,0.1399,11.0182882,2.671,-0.0665,2.671827698,8.3464,0.2064,8.348951666
24/04/2019 11:00,11.8669,3.0039,12.24118993,1.9365,-0.0595,1.937413869,9.9304,3.0634,10.3921732,11.5289,1.5389,11.63115422,1.9365,-0.0595,1.937413869,9.5924,1.5984,9.724660422
24/04/2019 11:30,12.2995,3.4288,12.76849128,1.3005,-0.036,1.300998174,10.999,3.4648,11.53181859,11.7225,1.8484,11.86733284,1.3005,-0.036,1.300998174,10.422,1.8844,10.59098897
24/04/2019 12:00,12.4865,3.0568,12.85522106,1.1705,-0.092,1.174109982,11.316,3.1488,11.74592684,11.8075,1.736,11.93443556,1.1705,-0.092,1.174109982,10.637,1.828,10.7929307
24/04/2019 12:30,12.632,1.6814,12.74341124,1.11,-0.084,1.113173841,11.522,1.7654,11.65646263,12.448,0.4526,12.45622538,1.11,-0.084,1.113173841,11.338,0.5366,11.35069088
24/04/2019 13:00,11.4105,2.2077,11.62211037,1.0975,-0.0925,1.101391166,10.313,2.3002,10.56640379,10.7629,0.9453,10.80433286,1.0975,-0.0925,1.101391166,9.6654,1.0378,9.720956023
24/04/2019 13:30,10.1305,2.4398,10.42015615,1.5065,-0.112,1.510657556,8.624,2.5518,8.993612135,8.8553,1.6958,9.016211828,1.5065,-0.112,1.510657556,7.3488,1.8078,7.567892856
24/04/2019 14:00,7.8143,1.8527,8.030926583,3.8945,-0.3765,3.912656706,3.9198,2.2292,4.509341934,6.4559,1.2929,6.584089551,3.8945,-0.3765,3.912656706,2.5614,1.6694,3.057395349
24/04/2019 14:30,9.7431,2.2909,10.00880714,1.1135,-0.0775,1.116193756,8.6296,2.3684,8.948704639,7.6655,1.8733,7.891079973,1.1135,-0.0775,1.116193756,6.552,1.9508,6.836250774
24/04/2019 15:00,10.806,2.03,10.99502324,1.231,-0.081,1.233662028,9.575,2.111,9.804944977,8.1152,1.6144,8.274222525,1.231,-0.081,1.233662028,6.8842,1.6954,7.089893568
24/04/2019 15:30,8.4455,1.8797,8.652152469,1.9155,-0.0865,1.917452085,6.53,1.9662,6.819592542,6.9057,1.4735,7.061153924,1.9155,-0.0865,1.917452085,4.9902,1.56,5.228355003
24/04/2019 16:00,9.457,1.6527,9.600326364,2.279,-0.0945,2.280958406,7.178,1.7472,7.387583627,8.3098,1.2735,8.40681737,2.279,-0.0945,2.280958406,6.0308,1.368,6.184009431
24/04/2019 16:30,9.6824,1.2996,9.769228727,2.082,-0.079,2.08349826,7.6004,1.3786,7.724417008,9.2676,0.9646,9.317664027,2.082,-0.079,2.08349826,7.1856,1.0436,7.260988109
24/04/2019 17:00,9.1862,1.4029,9.292706756,1.966,-0.0765,1.967487802,7.2202,1.4794,7.370204366,9.1114,1.0881,9.176141431,1.966,-0.0765,1.967487802,7.1454,1.1646,7.239684684
24/04/2019 17:30,9.7516,1.2089,9.826247594,1.915,-0.0775,1.91656757,7.8366,1.2864,7.941481255,9.599,0.8969,9.640810682,1.915,-0.0775,1.91656757,7.684,0.9744,7.745534931
24/04/2019 18:00,9.8024,1.3502,9.894952542,2.012,-0.088,2.013923534,7.7904,1.4382,7.922042123,9.6372,1.0332,9.692426223,2.012,-0.088,2.013923534,7.6252,1.1212,7.707189143
24/04/2019 18:30,10.3382,1.4283,10.43639881,1.68,-0.0885,1.682329412,8.6582,1.5168,8.790057422,10.0368,1.1039,10.09732388,1.68,-0.0885,1.682329412,8.3568,1.1924,8.441440872
24/04/2019 19:00,9.9046,1.5151,10.01981183,1.325,-0.0815,1.327504143,8.5796,1.5966,8.72689336,9.7424,1.2029,9.816380503,1.325,-0.0815,1.327504143,8.4174,1.2844,8.514828602
24/04/2019 19:30,10.3972,1.2986,10.4779831,1.088,-0.082,1.091085698,9.3092,1.3806,9.411018064,10.1774,0.9798,10.22445494,1.088,-0.082,1.091085698,9.0894,1.0618,9.151208204
24/04/2019 20:00,9.9252,1.4205,10.02633609,1.002,-0.0695,1.004407412,8.9232,1.49,9.046745174,9.6698,1.1037,9.732583713,1.002,-0.0695,1.004407412,8.6678,1.1732,8.746836861
24/04/2019 20:30,7.7591,1.6331,7.929101363,0.8585,-0.0565,0.860357193,6.9006,1.6896,7.104437242,7.5325,1.2693,7.638696141,0.8585,-0.0565,0.860357193,6.674,1.3258,6.804411925
24/04/2019 21:00,5.2305,2.0823,5.629751641,0.8365,-0.0605,0.838684983,4.394,2.1428,4.88864274,4.7945,1.4035,4.995702403,0.8365,-0.0605,0.838684983,3.958,1.464,4.220078198
24/04/2019 21:30,7.6699,2.0098,7.928849983,0.8395,-0.062,0.841786345,6.8304,2.0718,7.137697066,7.1507,1.067,7.229868567,0.8395,-0.062,0.841786345,6.3112,1.129,6.411387248
24/04/2019 22:00,6.0258,2.167,6.403604816,0.862,-0.066,0.86452299,5.1638,2.233,5.625932762,5.5882,0.8154,5.647376063,0.862,-0.066,0.86452299,4.7262,0.8814,4.807684723
24/04/2019 22:30,5.7918,1.3188,5.940048879,0.866,-0.031,0.866554672,4.9258,1.3498,5.107393237,5.4616,0.352,5.472931441,0.866,-0.031,0.866554672,4.5956,0.383,4.611532105
24/04/2019 23:00,3.9718,1.2594,4.166687365,0.896,-0.031,0.896536112,3.0758,1.2904,3.335517621,3.73,0.8926,3.835314167,0.896,-0.031,0.896536112,2.834,0.9236,2.980703434
24/04/2019 23:30,3.8091,1.2497,4.008864291,0.8915,-0.0165,0.891652679,2.9176,1.2662,3.180511311,3.2531,0.8379,3.359276115,0.8915,-0.0165,0.891652679,2.3616,0.8544,2.51140477
25/04/2019 00:00,4.4205,1.3638,4.626096701,0.8925,-0.009,0.892545377,3.528,1.3728,3.785678782,3.7331,0.7186,3.801634066,0.8925,-0.009,0.892545377,2.8406,0.7276,2.932304575
25/04/2019 00:30,8.2663,0.3599,8.274130994,4.3235,-1.4085,4.547144654,3.9428,1.7684,4.32121631,7.1603,-1.1349,7.249682345,4.3235,-1.4085,4.547144654,2.8368,0.2736,2.849963368
25/04/2019 01:00,7.6828,0.2713,7.687588668,4.367,-1.3215,4.562570684,3.3158,1.5928,3.678524362,7.0014,-1.1871,7.10132441,4.367,-1.3215,4.562570684,2.6344,0.1344,2.637826135
25/04/2019 01:30,7.3991,0.2027,7.401875985,4.7955,-1.1615,4.934156716,2.6036,1.3642,2.93934935,6.7385,-1.1499,6.83590903,4.7955,-1.1615,4.934156716,1.943,0.0116,1.943034627
25/04/2019 02:00,7.634,0.2619,7.638491187,5.616,-1.1965,5.742043909,2.018,1.4584,2.489830227,6.338,-1.1917,6.449061396,5.616,-1.1965,5.742043909,0.722,0.0048,0.722015956
25/04/2019 02:30,7.1089,0.2244,7.112440831,4.5275,-1.064,4.650844251,2.5814,1.2884,2.885065081,6.1135,-1.064,6.205399121,4.5275,-1.064,4.650844251,1.586,0,1.586
25/04/2019 03:00,7.133,0.2001,7.135806122,4.996,-1.2485,5.149637681,2.137,1.4486,2.581706986,6.1624,-1.2417,6.286254262,4.996,-1.2485,5.149637681,1.1664,0.0068,1.166419822
25/04/2019 03:30,7.0579,0.2627,7.062787247,4.5245,-1.1485,4.667992341,2.5334,1.4112,2.899931206,5.9261,-1.1389,6.034546745,4.5245,-1.1485,4.667992341,1.4016,0.0096,1.401632876
25/04/2019 04:00,7.0531,0.3641,7.062491658,4.7885,-0.9665,4.885064432,2.2646,1.3306,2.62657753,5.8379,-0.9665,5.917364165,4.7885,-0.9665,4.885064432,1.0494,0,1.0494
25/04/2019 04:30,6.8197,0.3509,6.828721615,4.4465,-0.9385,4.54446306,2.3732,1.2894,2.700857382,5.7061,-0.9385,5.782763998,4.4465,-0.9385,4.54446306,1.2596,0,1.2596
25/04/2019 05:00,7.1622,0.4031,7.173534586,5.536,-1.1915,5.662770369,1.6262,1.5946,2.277559132,6.0582,-1.1915,6.174257809,5.536,-1.1915,5.662770369,0.5222,0,0.5222
25/04/2019 05:30,8.0021,0.2884,8.007295359,6.8655,-1.334,6.993900646,1.1366,1.6224,1.980919312,6.9433,-1.334,7.070287893,6.8655,-1.334,6.993900646,0.0778,0,0.0778
25/04/2019 06:00,8.6728,-0.2844,8.677461795,8.258,-1.448,8.383988788,0.4148,1.1636,1.235323439,8.258,-1.448,8.383988788,8.258,-1.448,8.383988788,0,0,0
25/04/2019 06:30,9.3638,0.0639,9.364018029,7.701,-1.4425,7.834935051,1.6628,1.5064,2.243689996,8.1052,-0.8357,8.148169213,7.701,-1.4425,7.834935051,0.4042,0.6068,0.729097991
25/04/2019 07:00,11.627,-1.4963,11.72288543,11.506,-1.9505,11.67015365,0.121,0.4542,0.470041105,11.506,-1.9505,11.67015365,11.506,-1.9505,11.67015365,0,0,0
25/04/2019 07:30,12.5627,0.2147,12.56453451,12.3525,-2.0345,12.51892354,0.2102,2.2492,2.259000815,12.3525,-2.0345,12.51892354,12.3525,-2.0345,12.51892354,0,0,0
25/04/2019 08:00,12.9275,0.3399,12.93196769,12.6885,-2.0995,12.86102377,0.239,2.4394,2.451080039,12.6885,-2.0995,12.86102377,12.6885,-2.0995,12.86102377,0,0,0
25/04/2019 08:30,13.9516,1.9875,14.09245539,13.176,-1.9025,13.3126437,0.7756,3.89,3.966567201,13.176,-1.9025,13.3126437,13.176,-1.9025,13.3126437,0,0,0
25/04/2019 09:00,14.0302,0.4567,14.0376311,13.578,-1.9185,13.71286718,0.4522,2.3752,2.417862668,13.578,-1.9185,13.71286718,13.578,-1.9185,13.71286718,0,0,0
25/04/2019 09:30,13.9019,0.0403,13.90195841,12.3995,-1.9555,12.55275191,1.5024,1.9958,2.498083946,12.4609,-1.1991,12.51846115,12.3995,-1.9555,12.55275191,0.0614,0.7564,0.75888795
25/04/2019 10:00,14.1661,-0.1742,14.16717102,13.1975,-2.077,13.3599377,0.9686,1.9028,2.135142571,13.2023,-1.9464,13.34500649,13.1975,-2.077,13.3599377,0.0048,0.1306,0.130688179
25/04/2019 10:30,14.2085,0.2502,14.21070274,10.7995,-1.714,10.93466946,3.409,1.9642,3.934382117,11.8335,0.8204,11.8619045,10.7995,-1.714,10.93466946,1.034,2.5344,2.737213795
25/04/2019 11:00,14.1097,0.3054,14.11300476,11.3275,-1.751,11.46203548,2.7822,2.0564,3.459684639,12.2779,0.7814,12.30274012,11.3275,-1.751,11.46203548,0.9504,2.5324,2.704867819
25/04/2019 11:30,14.1311,0.3685,14.13590391,11.9105,-1.8185,12.04852491,2.2206,2.187,3.116734406,12.2263,0.1975,12.22789507,11.9105,-1.8185,12.04852491,0.3158,2.016,2.040584632
25/04/2019 12:00,13.905,0.3378,13.90910255,9.679,-1.518,9.797314173,4.226,1.8558,4.61552485,11.3062,2.5524,11.59072492,9.679,-1.518,9.797314173,1.6272,4.0704,4.383598522
25/04/2019 12:30,14.0123,0.301,14.01553254,10.5495,-1.621,10.6733121,3.4628,1.922,3.960437834,12.4215,1.883,12.5634132,10.5495,-1.621,10.6733121,1.872,3.504,3.972706886
25/04/2019 13:00,13.1859,0.1924,13.18730361,8.2005,-1.36,8.312508662,4.9854,1.5524,5.221509257,11.4905,2.506,11.76059634,8.2005,-1.36,8.312508662,3.29,3.866,5.076421574
25/04/2019 13:30,13.5577,1.9136,13.69208144,8.0195,-1.408,8.142164592,5.5382,3.3216,6.457916522,10.9197,0.6666,10.94002759,8.0195,-1.408,8.142164592,2.9002,2.0746,3.565827422
25/04/2019 14:00,13.6832,2.4111,13.89400466,5.984,-1.1735,6.09797985,7.6992,3.5846,8.492763849,12.3796,0.5257,12.3907569,5.984,-1.1735,6.09797985,6.3956,1.6992,6.617475349
25/04/2019 14:30,12.8052,2.3543,13.01982625,4.023,-0.7735,4.096685398,8.7822,3.1278,9.322562399,11.705,0.4813,11.71489115,4.023,-0.7735,4.096685398,7.682,1.2548,7.783806719
25/04/2019 15:00,12.9228,2.2326,13.11423893,4.875,-1.021,4.980769619,8.0478,3.2536,8.680610451,12.1124,0.3452,12.11731805,4.875,-1.021,4.980769619,7.2374,1.3662,7.365219698
25/04/2019 15:30,12.046,2.1071,12.22889964,3.597,-0.9025,3.708492315,8.449,3.0096,8.969018517,11.7974,0.2563,11.80018375,3.597,-0.9025,3.708492315,8.2004,1.1588,8.281870417
25/04/2019 16:00,11.9173,1.9066,12.06885093,3.2245,-0.816,3.326147358,8.6928,2.7226,9.10918891,11.3529,0.0576,11.35304612,3.2245,-0.816,3.326147358,8.1284,0.8736,8.175210304
25/04/2019 16:30,12.2219,1.6587,12.333942,3.0875,-0.9045,3.217262268,9.1344,2.5632,9.487215482,11.1841,-0.2181,11.18622637,3.0875,-0.9045,3.217262268,8.0966,0.6864,8.125643145
25/04/2019 17:00,11.6529,1.585,11.76019997,3.0925,-0.887,3.217192138,8.5604,2.472,8.910175765,11.2881,-0.2678,11.29127621,3.0925,-0.887,3.217192138,8.1956,0.6192,8.218957841
25/04/2019 17:30,11.9112,1.551,12.01175618,2.866,-0.97,3.025699258,9.0452,2.521,9.389945902,11.509,-0.3048,11.5130354,2.866,-0.97,3.025699258,8.643,0.6652,8.668560436
25/04/2019 18:00,12.4399,1.6582,12.54992985,2.8255,-0.955,2.982528332,9.6144,2.6132,9.963207395,11.8717,-0.2004,11.8733913,2.8255,-0.955,2.982528332,9.0462,0.7546,9.077618388
25/04/2019 18:30,13.1394,1.6151,13.2382922,4.989,-1.3225,5.161310614,8.1504,2.9376,8.663631682,12.286,-0.2685,12.28893357,4.989,-1.3225,5.161310614,7.297,1.054,7.372728464
25/04/2019 19:00,13.0659,1.5679,13.15963728,4.4335,-1.3285,4.62826474,8.6324,2.8964,9.10535352,12.5399,-0.3099,12.54372871,4.4335,-1.3285,4.62826474,8.1064,1.0186,8.170144853
25/04/2019 19:30,12.7855,1.5919,12.8842212,2.4735,-0.9905,2.664449756,10.312,2.5824,10.63043432,12.0237,-0.2867,12.02711763,2.4735,-0.9905,2.664449756,9.5502,0.7038,9.576098082
25/04/2019 20:00,12.9475,1.5431,13.0391301,4.2715,-1.1585,4.425814558,8.676,2.7016,9.086892679,12.0071,-0.3579,12.01243284,4.2715,-1.1585,4.425814558,7.7356,0.8006,7.776918909
25/04/2019 20:30,12.7177,1.3074,12.78472479,5.3795,-1.443,5.56967407,7.3382,2.7504,7.836700798,12.0699,-0.5742,12.08355046,5.3795,-1.443,5.56967407,6.6904,0.8688,6.74657436
25/04/2019 21:00,12.7727,1.3674,12.84568597,4.7145,-1.217,4.869045004,8.0582,2.5844,8.46248844,12.3159,-0.4902,12.32565166,4.7145,-1.217,4.869045004,7.6014,0.7268,7.636067064
25/04/2019 21:30,12.2047,1.2044,12.2639831,4.2415,-1.355,4.45267866,7.9632,2.5594,8.364393738,11.6757,-0.6676,11.69477064,4.2415,-1.355,4.45267866,7.4342,0.6874,7.465912429
25/04/2019 22:00,11.2782,0.9045,11.31441185,4.202,-1.6405,4.510880651,7.0762,2.545,7.519948899,10.7598,-0.9129,10.79845741,4.202,-1.6405,4.510880651,6.5578,0.7276,6.598040815
25/04/2019 22:30,9.8446,-0.0069,9.844602418,2.873,-1.0265,3.05087385,6.9716,1.0196,7.045764027,9.4404,-0.8989,9.483099355,2.873,-1.0265,3.05087385,6.5674,0.1276,6.568639473
25/04/2019 23:00,9.3077,0.097,9.308205428,2.6635,-0.745,2.765729063,6.6442,0.842,6.697339594,8.8883,-0.745,8.919467579,2.6635,-0.745,2.765729063,6.2248,0,6.2248
25/04/2019 23:30,8.5137,-0.2002,8.51605353,3.5255,-1.259,3.743558635,4.9882,1.0588,5.099332964,8.1681,-1.2466,8.262679297,3.5255,-1.259,3.743558635,4.6426,0.0124,4.64261656
26/04/2019 00:00,8.0065,-0.532,8.024155174,3.4705,-1.496,3.779204447,4.536,0.964,4.637304389,7.6447,-1.1916,7.73701161,3.4705,-1.496,3.779204447,4.1742,0.3044,4.185284339
26/04/2019 00:30,7.5341,-0.3838,7.543869382,2.2175,-1.483,2.667694745,5.3166,1.0992,5.429040081,7.1001,-1.217,7.203645536,2.2175,-1.483,2.667694745,4.8826,0.266,4.889840361
26/04/2019 01:00,7.2857,0.1137,7.286587142,2.3905,-1.4885,2.816047318,4.8952,1.6022,5.15073081,7.0071,-1.3897,7.14357869,2.3905,-1.4885,2.816047318,4.6166,0.0988,4.61765709
26/04/2019 01:30,7.1023,0.0603,7.102555975,2.6115,-1.4585,2.99117945,4.4908,1.5188,4.740679074,6.8979,-1.4047,7.039474874,2.6115,-1.4585,2.99117945,4.2864,0.0538,4.286737617
26/04/2019 02:00,7.1361,0.0959,7.136744357,2.9715,-1.3145,3.249264917,4.1646,1.4104,4.396944544,6.8529,-1.2963,6.974427009,2.9715,-1.3145,3.249264917,3.8814,0.0182,3.88144267
26/04/2019 02:30,6.9558,0.0725,6.956177822,3.156,-1.3675,3.439533726,3.7998,1.44,4.06350588,6.6926,-1.3367,6.824782901,3.156,-1.3675,3.439533726,3.5366,0.0308,3.536734115
26/04/2019 03:00,6.8815,0.196,6.884290686,3.4725,-1.509,3.78620354,3.409,1.705,3.811601501,6.6117,-1.3256,6.74327756,3.4725,-1.509,3.78620354,3.1392,0.1834,3.144552782
26/04/2019 03:30,7.1306,0.2589,7.135298562,3.928,-1.6055,4.243443678,3.2026,1.8644,3.705756889,6.6016,-1.3003,6.728439838,3.928,-1.6055,4.243443678,2.6736,0.3052,2.690963396
26/04/2019 04:00,7.2582,0.2409,7.262196641,3.253,-1.6455,3.645501234,4.0052,1.8864,4.427203632,6.521,-1.2971,6.64875247,3.253,-1.6455,3.645501234,3.268,0.3484,3.286518912
26/04/2019 04:30,7.2149,0.2975,7.221030969,4.3425,-1.6705,4.652727856,2.8724,1.968,3.481911222,6.3105,-1.3317,6.449483323,4.3425,-1.6705,4.652727856,1.968,0.3388,1.996950034
26/04/2019 05:00,7.3003,0.3235,7.307464152,3.7655,-1.5245,4.062399599,3.5348,1.848,3.988723485,6.1405,-1.2595,6.268339533,3.7655,-1.5245,4.062399599,2.375,0.265,2.389738479
26/04/2019 05:30,7.8004,0.3839,7.809841187,4.57,-1.6245,4.850144354,3.2304,2.0084,3.803834213,6.5322,-1.2529,6.651270198,4.57,-1.6245,4.850144354,1.9622,0.3716,1.997076714
26/04/2019 06:00,8.0672,0.4195,8.078099782,3.823,-1.5255,4.1161243,4.2442,1.945,4.668646339,6.6128,-1.1607,6.713892189,3.823,-1.5255,4.1161243,2.7898,0.3648,2.813549907
26/04/2019 06:30,9.1851,0.7061,9.212200563,4.4935,-1.4175,4.711777637,4.6916,2.1236,5.149833737,7.8151,-0.8627,7.862572054,4.4935,-1.4175,4.711777637,3.3216,0.5548,3.367614824
26/04/2019 07:00,10.3605,1.0851,10.41716863,4.7935,-1.2555,4.95519147,5.567,2.3406,6.039031161,8.6509,-0.4981,8.665227892,4.7935,-1.2555,4.95519147,3.8574,0.7574,3.931054505
26/04/2019 07:30,11.0348,1.3142,11.1127824,4.524,-1.033,4.640438018,6.5108,2.3472,6.920972799,9.494,-0.2486,9.497254233,4.524,-1.033,4.640438018,4.97,0.7844,5.031518991
26/04/2019 08:00,11.5951,1.5357,11.69635492,4.6005,-0.8865,4.685134203,6.9946,2.4222,7.402126857,10.1907,-0.0149,10.19071089,4.6005,-0.8865,4.685134203,5.5902,0.8716,5.657740061
26/04/2019 08:30,12.4993,1.6706,12.61044824,5.4835,-0.862,5.550839238,7.0158,2.5326,7.458921665,10.9153,0.1144,10.91589948,5.4835,-0.862,5.550839238,5.4318,0.9764,5.518859321
26/04/2019 09:00,13.0197,1.2874,13.08319483,6.2105,-1.201,6.325560153,6.8092,2.4884,7.249644074,11.2659,-0.3284,11.2706854,6.2105,-1.201,6.325560153,5.0554,0.8726,5.130155935
26/04/2019 09:30,13.3123,1.371,13.38271169,6.4425,-1.269,6.56629022,6.8698,2.64,7.359602709,11.7409,-0.2456,11.74346849,6.4425,-1.269,6.56629022,5.2984,1.0234,5.396331172
26/04/2019 10:00,13.7505,1.4587,13.82765548,6.8355,-1.2255,6.944487778,6.915,2.6842,7.417692002,12.0551,-0.1647,12.05622504,6.8355,-1.2255,6.944487778,5.2196,1.0608,5.32630461
26/04/2019 10:30,13.8698,1.3881,13.93908798,6.113,-1.2395,6.237397634,7.7568,2.6276,8.189763611,11.7416,-0.2429,11.74411218,6.113,-1.2395,6.237397634,5.6286,0.9966,5.716148137
26/04/2019 11:00,13.6959,1.5415,13.78237639,5.4005,-0.8825,5.472129978,8.2954,2.424,8.642305084,11.8171,-0.0847,11.81740354,5.4005,-0.8825,5.472129978,6.4166,0.7978,6.466006526
26/04/2019 11:30,13.4928,1.4493,13.57041349,6.02,-0.8375,6.077977151,7.4728,2.2868,7.814870062,11.687,-0.1665,11.68818597,6.02,-0.8375,6.077977151,5.667,0.671,5.706586545
26/04/2019 12:00,13.2593,1.5268,13.34691555,6.7505,-0.853,6.804179543,6.5088,2.3798,6.930218285,11.6965,-0.0918,11.69686024,6.7505,-0.853,6.804179543,4.946,0.7612,5.004232353
26/04/2019 12:30,13.8343,1.4751,13.91271995,8.2825,-1.1785,8.365923051,5.5518,2.6536,6.15337925,12.0871,-0.1541,12.08808228,8.2825,-1.1785,8.365923051,3.8046,1.0244,3.940098542
26/04/2019 13:00,13.7805,1.4642,13.85806848,7.7805,-1.149,7.864882787,6,2.6132,6.544372716,11.6301,-0.1708,11.63135412,7.7805,-1.149,7.864882787,3.8496,0.9782,3.971938494
26/04/2019 13:30,13.8767,1.3886,13.94600347,9.1525,-1.573,9.286688605,4.7242,2.9616,5.575763643,11.6419,-0.2866,11.64542722,9.1525,-1.573,9.286688605,2.4894,1.2864,2.802130853
26/04/2019 14:00,13.4272,1.2613,13.48631075,8.94,-1.5765,9.077937665,4.4872,2.8378,5.309244078,11.1538,-0.6655,11.17363614,8.94,-1.5765,9.077937665,2.2138,0.911,2.393915504
26/04/2019 14:30,13.1781,0.7576,13.19985899,11.1275,-1.821,11.2755176,2.0506,2.5786,3.294561931,11.4607,-1.029,11.50680171,11.1275,-1.821,11.2755176,0.3332,0.792,0.859235847
