Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/04/2019 15:00,13.274,0.9586,13.30856829,10.654,-1.619,10.77631092,2.62,2.5776,3.675380492,11.2578,-0.538,11.27064793,10.654,-1.619,10.77631092,0.6038,1.081,1.238198466
26/04/2019 15:30,13.5183,0.8864,13.54732962,9.6985,-1.481,9.810925708,3.8198,2.3674,4.493935336,10.6863,-0.3212,10.69112609,9.6985,-1.481,9.810925708,0.9878,1.1598,1.52344507
26/04/2019 16:00,14.1636,0.9464,14.19518362,11.343,-1.54,11.4470629,2.8206,2.4864,3.760049111,11.4208,-1.3402,11.49916556,11.343,-1.54,11.4470629,0.0778,0.1998,0.214412873
26/04/2019 16:30,13.9653,0.7365,13.98470723,9.6135,-1.5695,9.740775765,4.3518,2.306,4.925017689,10.2529,-0.7765,10.28226194,9.6135,-1.5695,9.740775765,0.6394,0.793,1.018666462
26/04/2019 17:00,13.9471,0.82,13.97118457,9.2325,-1.485,9.3511647,4.7146,2.305,5.247902263,10.3509,-0.4876,10.36237833,9.2325,-1.485,9.3511647,1.1184,0.9974,1.498541064
26/04/2019 17:30,13.943,0.7419,13.96272411,9.238,-1.3845,9.34117146,4.705,2.1264,5.163196874,10.5696,-0.4169,10.57781876,9.238,-1.3845,9.34117146,1.3316,0.9676,1.646028044
26/04/2019 18:00,13.8709,0.7258,13.8898759,9.5855,-1.441,9.693208512,4.2854,2.1668,4.802049083,10.6569,-0.6902,10.6792272,9.5855,-1.441,9.693208512,1.0714,0.7508,1.30828078
26/04/2019 18:30,14.3644,0.8432,14.38912692,11.397,-1.697,11.52264805,2.9674,2.5402,3.906159085,11.613,-0.8676,11.64536383,11.397,-1.697,11.52264805,0.216,0.8294,0.857064968
26/04/2019 19:00,14.4479,0.8266,14.47152659,10.8585,-1.611,10.97735593,3.5894,2.4376,4.338857698,11.4749,-0.5146,11.486433,10.8585,-1.611,10.97735593,0.6164,1.0964,1.257792479
26/04/2019 19:30,14.0006,0.6827,14.01723509,9.191,-1.4755,9.30868311,4.8096,2.1582,5.271629672,11.0746,-0.3513,11.08017043,9.191,-1.4755,9.30868311,1.8836,1.1242,2.193575757
26/04/2019 20:00,13.8781,0.6292,13.89235589,9.7375,-1.767,9.896524403,4.1406,2.3962,4.783967266,11.2553,-0.396,11.26226416,9.7375,-1.767,9.896524403,1.5178,1.371,2.045325852
26/04/2019 20:30,14.5894,0.5473,14.59966197,11.886,-2.1015,12.07034789,2.7034,2.6488,3.784773837,11.9436,-1.9545,12.10246468,11.886,-2.1015,12.07034789,0.0576,0.147,0.157882108
26/04/2019 21:00,14.9412,0.5338,14.95073242,12.017,-2.037,12.18842311,2.9242,2.5708,3.893579109,12.0228,-2.0198,12.19128016,12.017,-2.037,12.18842311,0.0058,0.0172,0.018151584
26/04/2019 21:30,14.1531,0.4837,14.16136312,11.6915,-2.0815,11.87534482,2.4616,2.5652,3.555239176,11.7001,-2.0603,11.88011684,11.6915,-2.0815,11.87534482,0.0086,0.0212,0.022877937
26/04/2019 22:00,13.8476,0.3221,13.85134557,12.159,-2.2545,12.36624645,1.6886,2.5766,3.080622911,12.159,-2.2545,12.36624645,12.159,-2.2545,12.36624645,0,0,0
26/04/2019 22:30,13.4566,0.2294,13.45855519,12.366,-2.524,12.62095607,1.0906,2.7534,2.961523243,12.366,-2.524,12.62095607,12.366,-2.524,12.62095607,0,0,0
26/04/2019 23:00,12.5513,-0.7841,12.57576815,12.1875,-2.5505,12.45151423,0.3638,1.7664,1.803474258,12.1875,-2.5505,12.45151423,12.1875,-2.5505,12.45151423,0,0,0
26/04/2019 23:30,12.3161,-2.3633,12.54079368,12.3065,-2.4565,12.54927625,0.0096,0.0932,0.093693116,12.3065,-2.4565,12.54927625,12.3065,-2.4565,12.54927625,0,0,0
27/04/2019 00:00,12.2655,-1.984,12.4249244,12.2655,-1.984,12.4249244,0,0,0,12.2655,-1.984,12.4249244,12.2655,-1.984,12.4249244,0,0,0
27/04/2019 00:30,12.0355,-2.087,12.2151066,12.0355,-2.087,12.2151066,0,0,0,12.0355,-2.087,12.2151066,12.0355,-2.087,12.2151066,0,0,0
27/04/2019 01:00,11.7351,-1.8914,11.88654559,11.7265,-1.973,11.89132168,0.0086,0.0816,0.082051935,11.7265,-1.973,11.89132168,11.7265,-1.973,11.89132168,0,0,0
27/04/2019 01:30,10.1487,-0.4694,10.1595496,9.9125,-1.583,10.03810466,0.2362,1.1136,1.138374016,9.9125,-1.583,10.03810466,9.9125,-1.583,10.03810466,0,0,0
27/04/2019 02:00,9.9581,-1.0483,10.01312581,9.8275,-1.9075,10.01090967,0.1306,0.8592,0.869069042,9.8275,-1.9075,10.01090967,9.8275,-1.9075,10.01090967,0,0,0
27/04/2019 02:30,9.3245,0.086,9.324896581,6.4195,-1.236,6.537405927,2.905,1.322,3.191662419,6.4243,-1.236,6.542119419,6.4195,-1.236,6.537405927,0.0048,0,0.0048
27/04/2019 03:00,10.4405,-1.5303,10.5520547,10.1285,-1.9845,10.32108291,0.312,0.4542,0.551036877,10.1285,-1.9845,10.32108291,10.1285,-1.9845,10.32108291,0,0,0
27/04/2019 03:30,11.1075,-2.1255,11.3090365,11.1075,-2.1255,11.3090365,0,0,0,11.1075,-2.1255,11.3090365,11.1075,-2.1255,11.3090365,0,0,0
27/04/2019 04:00,11.046,-2.1895,11.26090699,11.046,-2.1895,11.26090699,0,0,0,11.046,-2.1895,11.26090699,11.046,-2.1895,11.26090699,0,0,0
27/04/2019 04:30,11.0733,-2.201,11.28992356,11.0665,-2.271,11.29711748,0.0068,0.07,0.07032951,11.0665,-2.271,11.29711748,11.0665,-2.271,11.29711748,0,0,0
27/04/2019 05:00,9.7295,-1.1548,9.797792266,9.6555,-1.606,9.78815183,0.074,0.4512,0.457227996,9.6555,-1.606,9.78815183,9.6555,-1.606,9.78815183,0,0,0
27/04/2019 05:30,9.4288,-0.8286,9.46513853,9.255,-1.325,9.349366289,0.1738,0.4964,0.525946195,9.255,-1.325,9.349366289,9.255,-1.325,9.349366289,0,0,0
27/04/2019 06:00,9.7325,-0.8006,9.765373347,9.5655,-1.369,9.662968035,0.167,0.5684,0.592425151,9.5655,-1.369,9.662968035,9.5655,-1.369,9.662968035,0,0,0
27/04/2019 06:30,9.6639,0.1818,9.665609885,9.2435,-1.624,9.385076891,0.4204,1.8058,1.854090019,9.2435,-1.624,9.385076891,9.2435,-1.624,9.385076891,0,0,0
27/04/2019 07:00,10.097,-0.2994,10.10143798,9.187,-1.585,9.322724602,0.91,1.2856,1.575076938,9.187,-1.585,9.322724602,9.187,-1.585,9.322724602,0,0,0
27/04/2019 07:30,10.6047,-0.1563,10.60585177,9.4105,-1.4005,9.514142657,1.1942,1.2442,1.724571622,9.4105,-1.4005,9.514142657,9.4105,-1.4005,9.514142657,0,0,0
27/04/2019 08:00,11.2269,0.0464,11.22699588,9.4125,-1.244,9.494350544,1.8144,1.2904,2.226472439,9.4125,-1.244,9.494350544,9.4125,-1.244,9.494350544,0,0,0
27/04/2019 08:30,12.2201,0.1811,12.22144186,9.7145,-1.0745,9.773743423,2.5056,1.2556,2.802599279,9.7145,-1.0745,9.773743423,9.7145,-1.0745,9.773743423,0,0,0
27/04/2019 09:00,13.2074,1.146,13.25702571,11.342,-1.689,11.46706959,1.8654,2.835,3.393662057,11.342,-1.689,11.46706959,11.342,-1.689,11.46706959,0,0,0
27/04/2019 09:30,13.6707,1.4697,13.74947477,11.3935,-1.6235,11.50858786,2.2772,3.0932,3.841031903,11.3935,-1.6235,11.50858786,11.3935,-1.6235,11.50858786,0,0,0
27/04/2019 10:00,13.8131,1.4602,13.89006536,11.7605,-1.659,11.87693737,2.0526,3.1192,3.733975817,11.7605,-1.659,11.87693737,11.7605,-1.659,11.87693737,0,0,0
27/04/2019 10:30,13.9143,1.4169,13.98625576,12.1565,-1.6205,12.26403329,1.7578,3.0374,3.509367407,12.1565,-1.6205,12.26403329,12.1565,-1.6205,12.26403329,0,0,0
27/04/2019 11:00,13.943,1.1923,13.99388539,12.357,-1.5965,12.4597055,1.586,2.7888,3.208239617,12.357,-1.5965,12.4597055,12.357,-1.5965,12.4597055,0,0,0
27/04/2019 11:30,13.8217,0.0794,13.82192806,12.5795,-1.905,12.72292597,1.2422,1.9844,2.341133102,12.5795,-1.905,12.72292597,12.5795,-1.905,12.72292597,0,0,0
27/04/2019 12:00,13.7802,-0.3662,13.78506491,13.326,-2.171,13.50168571,0.4542,1.8048,1.861075141,13.326,-2.171,13.50168571,13.326,-2.171,13.50168571,0,0,0
27/04/2019 12:30,13.8066,0.142,13.80733021,13.075,-2.164,13.25286841,0.7316,2.306,2.419271494,13.075,-2.164,13.25286841,13.075,-2.164,13.25286841,0,0,0
27/04/2019 13:00,14.0135,-1.1245,14.05854482,13.8465,-2.3225,14.03992765,0.167,1.198,1.209583813,13.8465,-2.3225,14.03992765,13.8465,-2.3225,14.03992765,0,0,0
27/04/2019 13:30,13.8458,-0.7944,13.86857055,13.168,-2.101,13.33455755,0.6778,1.3066,1.47194307,13.168,-2.101,13.33455755,13.168,-2.101,13.33455755,0,0,0
27/04/2019 14:00,13.2387,-0.238,13.24083916,12.3075,-1.773,12.43455207,0.9312,1.535,1.795371393,12.3075,-1.773,12.43455207,12.3075,-1.773,12.43455207,0,0,0
27/04/2019 14:30,13.236,-1.1756,13.28810488,12.926,-1.887,13.06301056,0.31,0.7114,0.776008995,12.926,-1.887,13.06301056,12.926,-1.887,13.06301056,0,0,0
27/04/2019 15:00,12.7801,-0.241,12.78237212,11.6685,-1.896,11.82153578,1.1116,1.655,1.993659841,11.6685,-1.896,11.82153578,11.6685,-1.896,11.82153578,0,0,0
27/04/2019 15:30,12.5509,-0.2454,12.55329885,11.5515,-1.934,11.71228023,0.9994,1.6886,1.962185088,11.5515,-1.934,11.71228023,11.5515,-1.934,11.71228023,0,0,0
27/04/2019 16:00,12.9004,-0.6048,12.91456942,11.156,-1.898,11.31630417,1.7444,1.2932,2.171473601,11.156,-1.898,11.31630417,11.156,-1.898,11.31630417,0,0,0
27/04/2019 16:30,12.8157,-0.6423,12.83178537,11.1875,-1.9355,11.35369176,1.6282,1.2932,2.079279077,11.2153,-1.8721,11.37047547,11.1875,-1.9355,11.35369176,0.0278,0.0634,0.069227162
27/04/2019 17:00,12.4036,-0.1665,12.40471746,10.186,-1.7975,10.34338447,2.2176,1.631,2.75280053,10.4232,-1.5315,10.53511227,10.186,-1.7975,10.34338447,0.2372,0.266,0.356398429
27/04/2019 17:30,12.5071,0.1725,12.50828952,9.3975,-1.2445,9.479545691,3.1096,1.417,3.417235895,10.0387,-1.2445,10.11554635,9.3975,-1.2445,9.479545691,0.6412,0,0.6412
27/04/2019 18:00,12.4726,0.0662,12.47277568,8.548,-1.321,8.649470793,3.9246,1.3872,4.162548378,9.7442,-1.321,9.833334869,8.548,-1.321,8.649470793,1.1962,0,1.1962
27/04/2019 18:30,13.2513,0.0906,13.25160972,10.3885,-1.455,10.48989787,2.8628,1.5456,3.253383347,10.4645,-1.455,10.56516849,10.3885,-1.455,10.48989787,0.076,0,0.076
27/04/2019 19:00,13.83,0.8839,13.85821703,10.923,-1.8935,11.08590417,2.907,2.7774,4.020522324,10.9316,-1.8579,11.08835745,10.923,-1.8935,11.08590417,0.0086,0.0356,0.036624036
27/04/2019 19:30,13.0681,0.8313,13.09451402,8.9525,-1.7655,9.124924465,4.1156,2.5968,4.866367598,10.4991,-1.1137,10.55800305,8.9525,-1.7655,9.124924465,1.5466,0.6518,1.678336915
27/04/2019 20:00,12.4043,0.8454,12.43307523,8.7735,-1.81,8.958258885,3.6308,2.6554,4.498206065,11.0017,-0.777,11.02910386,8.7735,-1.81,8.958258885,2.2282,1.033,2.456005749
27/04/2019 20:30,12.0909,0.8071,12.1178081,8.6455,-1.7225,8.81542265,3.4454,2.5296,4.274301969,11.2951,-0.8267,11.3253131,8.6455,-1.7225,8.81542265,2.6496,0.8958,2.796933642
27/04/2019 21:00,12.0618,0.7899,12.08763671,8.433,-1.7465,8.611953974,3.6288,2.5364,4.427359755,11.1384,-0.8393,11.16997668,8.433,-1.7465,8.611953974,2.7054,0.9072,2.853454223
27/04/2019 21:30,11.847,0.6719,11.86603803,7.908,-1.6745,8.083341775,3.939,2.3464,4.584900649,10.958,-0.9237,10.99686254,7.908,-1.6745,8.083341775,3.05,0.7508,3.141050881
27/04/2019 22:00,11.4636,0.5511,11.47683912,6.94,-1.7405,7.154924196,4.5236,2.2916,5.070935567,9.8344,-1.0819,9.893731903,6.94,-1.7405,7.154924196,2.8944,0.6586,2.968384295
27/04/2019 22:30,11.446,0.5428,11.45886329,7.962,-1.672,8.135663956,3.484,2.2148,4.128388916,9.0506,-1.1718,9.126142427,7.962,-1.672,8.135663956,1.0886,0.5002,1.198019199
27/04/2019 23:00,11.4223,0.5265,11.43442782,8.9205,-1.9495,9.131038851,2.5018,2.476,3.519883413,9.0253,-1.7891,9.200919459,8.9205,-1.9495,9.131038851,0.1048,0.1604,0.19160167
27/04/2019 23:30,10.6058,-0.3158,10.61050061,9.473,-1.848,9.65157153,1.1328,1.5322,1.905484894,9.473,-1.848,9.65157153,9.473,-1.848,9.65157153,0,0,0
28/04/2019 00:00,10.6413,-0.8822,10.67780607,10.2525,-1.635,10.38205092,0.3888,0.7528,0.847274029,10.2525,-1.635,10.38205092,10.2525,-1.635,10.38205092,0,0,0
28/04/2019 00:30,10.6773,-1.6823,10.80901793,10.6705,-1.7235,10.80879376,0.0068,0.0412,0.041757395,10.6705,-1.7235,10.80879376,10.6705,-1.7235,10.80879376,0,0,0
28/04/2019 01:00,10.8215,-1.881,10.9837618,10.8215,-1.881,10.9837618,0,0,0,10.8215,-1.881,10.9837618,10.8215,-1.881,10.9837618,0,0,0
28/04/2019 01:30,11.03,-1.8295,11.18069632,11.03,-1.8295,11.18069632,0,0,0,11.03,-1.8295,11.18069632,11.03,-1.8295,11.18069632,0,0,0
28/04/2019 02:00,11.105,-1.9025,11.26678886,11.105,-1.9025,11.26678886,0,0,0,11.105,-1.9025,11.26678886,11.105,-1.9025,11.26678886,0,0,0
28/04/2019 02:30,11.1525,-1.987,11.32812541,11.1525,-1.987,11.32812541,0,0,0,11.1525,-1.987,11.32812541,11.1525,-1.987,11.32812541,0,0,0
28/04/2019 03:00,9.6106,-1.202,9.685475536,9.458,-1.804,9.628508711,0.1526,0.602,0.621040063,9.458,-1.804,9.628508711,9.458,-1.804,9.628508711,0,0,0
28/04/2019 03:30,9.3427,-1.4872,9.460328067,9.3005,-1.682,9.451371554,0.0422,0.1948,0.199318539,9.3005,-1.682,9.451371554,9.3005,-1.682,9.451371554,0,0,0
28/04/2019 04:00,9.2032,-1.7171,9.362014882,9.183,-1.8045,9.358616845,0.0202,0.0874,0.089703958,9.183,-1.8045,9.358616845,9.183,-1.8045,9.358616845,0,0,0
28/04/2019 04:30,7.2819,-0.9201,7.339799154,6.5015,-1.5335,6.679904528,0.7804,0.6134,0.992614588,6.6753,-1.4979,6.841296259,6.5015,-1.5335,6.679904528,0.1738,0.0356,0.177408568
28/04/2019 05:00,6.4029,-0.9335,6.470591214,4.2025,-1.1515,4.357402724,2.2004,0.218,2.211172576,5.4313,-1.1515,5.55202413,4.2025,-1.1515,4.357402724,1.2288,0,1.2288
28/04/2019 05:30,6.6421,-0.7264,6.68170258,4.8075,-0.857,4.883288364,1.8346,0.1306,1.839242648,5.4699,-0.857,5.536628488,4.8075,-0.857,4.883288364,0.6624,0,0.6624
28/04/2019 06:00,6.8233,-0.0408,6.823421981,2.9055,-0.564,2.959734152,3.9178,0.5232,3.952580813,5.5915,-0.5284,5.61641156,2.9055,-0.564,2.959734152,2.686,0.0356,2.686235909
28/04/2019 06:30,6.995,0.1598,6.996825069,1.81,-0.443,1.863423999,5.185,0.6028,5.219922685,5.6242,-0.443,5.64161986,1.81,-0.443,1.863423999,3.8142,0,3.8142
28/04/2019 07:00,6.9722,0.1454,6.973715939,2.272,-0.661,2.366200541,4.7002,0.8064,4.768874186,6.2494,-0.661,6.28425981,2.272,-0.661,2.366200541,3.9774,0,3.9774
28/04/2019 07:30,7.5922,0.299,7.598085406,2.481,-0.591,2.550419965,5.1112,0.89,5.188108079,7.428,-0.591,7.451474015,2.481,-0.591,2.550419965,4.947,0,4.947
28/04/2019 08:00,8.2398,0.2079,8.242422365,2.236,-0.2855,2.254153111,6.0038,0.4934,6.024040007,8.164,-0.2855,8.168990528,2.236,-0.2855,2.254153111,5.928,0,5.928
28/04/2019 08:30,9.188,0.185,9.189862295,3.569,-0.461,3.598650025,5.619,0.646,5.656012465,9.0688,-0.4188,9.078465007,3.569,-0.461,3.598650025,5.4998,0.0422,5.499961898
28/04/2019 09:00,10.0258,0.7386,10.05296949,4.262,-0.617,4.306429263,5.7638,1.3556,5.921067623,9.903,-0.617,9.922202276,4.262,-0.617,4.306429263,5.641,0,5.641
28/04/2019 09:30,10.5835,0.3698,10.58995865,4.5355,-0.55,4.568726327,6.048,0.9198,6.117543301,10.4241,-0.55,10.43859956,4.5355,-0.55,4.568726327,5.8886,0,5.8886
28/04/2019 10:00,10.8894,0.3185,10.89405685,3.6,-0.3055,3.612939281,7.2894,0.624,7.31605962,10.8596,-0.3055,10.86389628,3.6,-0.3055,3.612939281,7.2596,0,7.2596
28/04/2019 10:30,11.6205,0.5203,11.63214221,5.9545,-0.9265,6.026149061,5.666,1.4468,5.84780183,11.5609,-0.9265,11.59796582,5.9545,-0.9265,6.026149061,5.6064,0,5.6064
28/04/2019 11:00,11.413,0.6702,11.43266098,3.105,-0.576,3.157974192,8.308,1.2462,8.400945092,11.2842,-0.576,11.29889135,3.105,-0.576,3.157974192,8.1792,0,8.1792
28/04/2019 11:30,11.3991,0.7244,11.42209421,4.4555,-0.49,4.482363244,6.9436,1.2144,7.048996263,11.3311,-0.49,11.34168979,4.4555,-0.49,4.482363244,6.8756,0,6.8756
28/04/2019 12:00,11.7219,0.615,11.73802218,5.8245,-0.871,5.889264916,5.8974,1.486,6.081736821,11.2043,-0.871,11.23810391,5.8245,-0.871,5.889264916,5.3798,0,5.3798
28/04/2019 12:30,12.0376,0.6019,12.05263861,6.003,-0.9245,6.073772242,6.0346,1.5264,6.224652128,11.3694,-0.9245,11.40692582,6.003,-0.9245,6.073772242,5.3664,0,5.3664
28/04/2019 13:00,12.0126,0.5899,12.02707532,7.034,-1.1325,7.124585058,4.9786,1.7224,5.268122979,11.7448,-1.1325,11.79927469,7.034,-1.1325,7.124585058,4.7108,0,4.7108
28/04/2019 13:30,11.547,0.6588,11.56577825,5.57,-0.98,5.655554792,5.977,1.6388,6.19759586,10.802,-0.98,10.84636363,5.57,-0.98,5.655554792,5.232,0,5.232
28/04/2019 14:00,10.8597,0.44,10.86861003,5.0775,-1.167,5.20988438,5.7822,1.607,6.001357,10.2463,-1.167,10.31254346,5.0775,-1.167,5.20988438,5.1688,0,5.1688
28/04/2019 14:30,10.7613,0.4619,10.77120835,4.5135,-0.9695,4.616450206,6.2478,1.4314,6.409673221,9.9221,-0.9695,9.969352971,4.5135,-0.9695,4.616450206,5.4086,0,5.4086
28/04/2019 15:00,10.748,0.352,10.7537625,3.906,-1.042,4.042598174,6.842,1.394,6.982563999,10.17,-1.042,10.22324136,3.906,-1.042,4.042598174,6.264,0,6.264
28/04/2019 15:30,10.7043,0.4241,10.71269804,2.4895,-0.7885,2.611387084,8.2148,1.2126,8.303814654,9.9967,-0.7885,10.02774866,2.4895,-0.7885,2.611387084,7.5072,0,7.5072
28/04/2019 16:00,10.767,0.4631,10.77695461,2.004,-0.6045,2.093188059,8.763,1.0676,8.827793539,10.2246,-0.6045,10.24245407,2.004,-0.6045,2.093188059,8.2206,0,8.2206
28/04/2019 16:30,11.0057,0.5184,11.0179023,1.8655,-0.507,1.93316819,9.1402,1.0254,9.197537779,10.5689,-0.507,10.58105364,1.8655,-0.507,1.93316819,8.7034,0,8.7034
28/04/2019 17:00,11.0894,0.5515,11.10310518,2.027,-0.2635,2.0440551,9.0624,0.815,9.0989735,10.791,-0.2635,10.79421666,2.027,-0.2635,2.0440551,8.764,0,8.764
28/04/2019 17:30,11.1219,0.6219,11.13927373,2.3445,0.0085,2.344515408,8.7774,0.6134,8.798807324,11.1507,0.0085,11.15070324,2.3445,0.0085,2.344515408,8.8062,0,8.8062
28/04/2019 18:00,11.0495,0.6115,11.06640784,1.5195,-0.1325,1.525266042,9.53,0.744,9.558997646,11.1157,-0.1325,11.11648968,1.5195,-0.1325,1.525266042,9.5962,0,9.5962
28/04/2019 18:30,11.194,0.6308,11.21175921,1.136,0.05,1.13709982,10.058,0.5808,10.07475521,11.218,0.05,11.21811143,1.136,0.05,1.13709982,10.082,0,10.082
28/04/2019 19:00,11.484,0.7139,11.50616831,0.747,-0.1635,0.764683758,10.737,0.8774,10.77278979,11.446,-0.1635,11.4471677,0.747,-0.1635,0.764683758,10.699,0,10.699
28/04/2019 19:30,11.5545,0.7435,11.57839637,0.7505,-0.0975,0.756806779,10.804,0.841,10.83668293,11.5545,-0.0975,11.55491136,0.7505,-0.0975,0.756806779,10.804,0,10.804
28/04/2019 20:00,11.4105,0.6981,11.4318351,0.5575,0.0895,0.56463838,10.853,0.6086,10.87005073,11.4555,0.0895,11.45584962,0.5575,0.0895,0.56463838,10.898,0,10.898
28/04/2019 20:30,11.4545,0.614,11.47094444,0.4115,0.086,0.420390592,11.043,0.528,11.05561545,11.4955,0.086,11.49582169,0.4115,0.086,0.420390592,11.084,0,11.084
28/04/2019 21:00,11.4005,0.5584,11.41416711,0.3945,0.087,0.403979269,11.006,0.4714,11.01609068,11.4295,0.087,11.42983111,0.3945,0.087,0.403979269,11.035,0,11.035
28/04/2019 21:30,11.0355,0.4218,11.0435581,0.4045,0.083,0.412927657,10.631,0.3388,10.63639725,11.1065,0.083,11.10681013,0.4045,0.083,0.412927657,10.702,0,10.702
28/04/2019 22:00,10.3833,0.238,10.38602729,0.4045,-0.048,0.407338005,9.9788,0.286,9.982897647,10.4445,-0.048,10.4446103,0.4045,-0.048,0.407338005,10.04,0,10.04
28/04/2019 22:30,9.7534,0.1594,9.754702452,0.401,-0.165,0.433619649,9.3524,0.3244,9.358024424,9.785,-0.165,9.786391061,0.401,-0.165,0.433619649,9.384,0,9.384
28/04/2019 23:00,9.0487,0.179,9.050470302,0.3875,-0.015,0.387790214,8.6612,0.194,8.663372406,9.0727,-0.015,9.0727124,0.3875,-0.015,0.387790214,8.6852,0,8.6852
28/04/2019 23:30,8.3203,0.0295,8.320352297,0.3935,-0.2565,0.469717468,7.9268,0.286,7.931957781,8.4009,-0.2565,8.404814874,0.3935,-0.2565,0.469717468,8.0074,0,8.0074
29/04/2019 00:00,7.6036,-0.0693,7.603915797,0.394,-0.2065,0.444835082,7.2096,0.1372,7.210905352,7.7246,-0.1585,7.726225949,0.394,-0.2065,0.444835082,7.3306,0.048,7.330757148
29/04/2019 00:30,7.045,-0.2745,7.050345754,0.444,-0.2745,0.522002155,6.601,0,6.601,7.1352,-0.2745,7.140478226,0.444,-0.2745,0.522002155,6.6912,0,6.6912
29/04/2019 01:00,6.604,-0.5292,6.625169329,0.579,-0.656,0.874972571,6.025,0.1268,6.026334146,6.6914,-0.656,6.723479007,0.579,-0.656,0.874972571,6.1124,0,6.1124
29/04/2019 01:30,6.5443,-0.3154,6.551895882,0.4655,-0.325,0.567728148,6.0788,0.0096,6.07880758,6.6317,-0.325,6.639658868,0.4655,-0.325,0.567728148,6.1662,0,6.1662
29/04/2019 02:00,6.695,-0.3345,6.703351046,0.552,-0.3345,0.645441128,6.143,0,6.143,6.7316,-0.3345,6.739905697,0.552,-0.3345,0.645441128,6.1796,0,6.1796
29/04/2019 02:30,6.3696,-0.4605,6.386224582,0.647,-0.4605,0.794146869,5.7226,0,5.7226,6.4676,-0.4605,6.48397332,0.647,-0.4605,0.794146869,5.8206,0,5.8206
29/04/2019 03:00,6.2654,-0.2465,6.270247157,0.489,-0.2465,0.547615969,5.7764,0,5.7764,6.3604,-0.2465,6.365174814,0.489,-0.2465,0.547615969,5.8714,0,5.8714
29/04/2019 03:30,6.2944,0.0555,6.294644677,0.423,0.0555,0.426625421,5.8714,0,5.8714,6.403,0.0555,6.403240527,0.423,0.0555,0.426625421,5.98,0,5.98
29/04/2019 04:00,6.2152,-0.2005,6.218433186,0.432,-0.2005,0.476260695,5.7832,0,5.7832,6.3216,-0.2005,6.324778795,0.432,-0.2005,0.476260695,5.8896,0,5.8896
29/04/2019 04:30,6.2326,-0.261,6.2380625,0.462,-0.263,0.531613581,5.7706,0.002,5.770600347,6.319,-0.263,6.324470729,0.462,-0.263,0.531613581,5.857,0,5.857
29/04/2019 05:00,6.4104,-0.2621,6.415755962,0.442,-0.2775,0.521891033,5.9684,0.0154,5.968419868,6.4804,-0.2775,6.486338752,0.442,-0.2775,0.521891033,6.0384,0,6.0384
29/04/2019 05:30,6.927,0.212,6.930243358,0.401,0.212,0.453591226,6.526,0,6.526,6.8858,0.212,6.889062755,0.401,0.212,0.453591226,6.4848,0,6.4848
29/04/2019 06:00,7.2826,0.175,7.284702311,0.409,0.175,0.444866272,6.8736,0,6.8736,7.348,0.175,7.350083605,0.409,0.175,0.444866272,6.939,0,6.939
29/04/2019 06:30,8.2322,0.0403,8.232298642,0.437,-0.0345,0.438359727,7.7952,0.0748,7.795558869,8.356,-0.0345,8.356071221,0.437,-0.0345,0.438359727,7.919,0,7.919
29/04/2019 07:00,9.4077,0.2692,9.411550772,0.5535,-0.302,0.630528548,8.8542,0.5712,8.872605428,9.5401,-0.2406,9.543133467,0.5535,-0.302,0.630528548,8.9866,0.0614,8.986809752
29/04/2019 07:30,11.1365,1.1767,11.19849343,0.6575,0.1005,0.665136452,10.479,1.0762,10.53411826,11.2905,0.5613,11.30444373,0.6575,0.1005,0.665136452,10.633,0.4608,10.64298011
29/04/2019 08:00,12.0485,1.4837,12.13951061,0.8355,0.0475,0.83684915,11.213,1.4362,11.30460258,12.1875,0.8683,12.21839192,0.8355,0.0475,0.83684915,11.352,0.8208,11.38163506
29/04/2019 08:30,12.3995,1.7563,12.52326595,1.0795,0.0925,1.083455814,11.32,1.6638,11.44161835,12.5055,1.1485,12.55812814,1.0795,0.0925,1.083455814,11.426,1.056,11.47469442
29/04/2019 09:00,12.3355,1.7864,12.46418009,1.5955,0.066,1.596864506,10.74,1.7204,10.87691942,12.4525,1.2046,12.51062818,1.5955,0.066,1.596864506,10.857,1.1386,10.91654061
29/04/2019 09:30,12.595,2.7749,12.89705761,1.791,0.0495,1.791683915,10.804,2.7254,11.14245131,12.607,0.9299,12.64124848,1.791,0.0495,1.791683915,10.816,0.8804,10.85177221
29/04/2019 10:00,12.9995,2.9704,13.33455198,2.0005,-0.024,2.000643959,10.999,2.9944,11.39931719,12.9915,1.1252,13.04013602,2.0005,-0.024,2.000643959,10.991,1.1492,11.05091587
29/04/2019 10:30,13.013,2.9381,13.34056223,2.204,-0.3135,2.226184685,10.809,3.2516,11.28748792,12.992,1.1093,13.03927185,2.204,-0.3135,2.226184685,10.788,1.4228,10.88142012
29/04/2019 11:00,13.054,2.9553,13.38434586,2.473,-0.2675,2.487425426,10.581,3.2228,11.06092224,13.041,1.1265,13.08956391,2.473,-0.2675,2.487425426,10.568,1.394,10.65954314
29/04/2019 11:30,13.333,3.0665,13.6810932,3.156,-0.5365,3.201276035,10.177,3.603,10.7959686,13.26,1.2165,13.3156852,3.156,-0.5365,3.201276035,10.104,1.753,10.25494149
29/04/2019 12:00,13.2645,3.0755,13.61637472,2.6495,-0.5515,2.706289434,10.615,3.627,11.2175467,13.1205,1.2331,13.17831764,2.6495,-0.5515,2.706289434,10.471,1.7846,10.62198843
29/04/2019 12:30,13.3286,2.9561,13.65247616,3.383,-0.8235,3.481787077,9.9456,3.7796,10.63956463,13.1652,1.0965,13.2107836,3.383,-0.8235,3.481787077,9.7822,1.92,9.968843305
29/04/2019 13:00,13.1085,2.662,13.37606131,3.0475,-0.842,3.161679973,10.061,3.504,10.6537194,12.8059,0.7988,12.83078939,3.0475,-0.842,3.161679973,9.7584,1.6408,9.895382519
29/04/2019 13:30,12.985,2.6159,13.24587324,3.269,-1.1415,3.46256888,9.716,3.7574,10.41723143,12.6492,0.7449,12.67111426,3.269,-1.1415,3.46256888,9.3802,1.8864,9.568001724
29/04/2019 14:00,12.5758,2.486,12.81916306,3.451,-1.09,3.619046974,9.1248,3.576,9.800497489,12.4242,0.6216,12.43974004,3.451,-1.09,3.619046974,8.9732,1.7116,9.134981817
29/04/2019 14:30,12.583,2.402,12.8102105,3.868,-1.106,4.023016281,8.715,3.508,9.39453506,12.3814,0.5424,12.39327494,3.868,-1.106,4.023016281,8.5134,1.6484,8.671516714
29/04/2019 15:00,12.108,2.3342,12.33094293,3.804,-1.117,3.964606538,8.304,3.4512,8.992619053,11.942,0.466,11.95108865,3.804,-1.117,3.964606538,8.138,1.583,8.290532733
29/04/2019 15:30,11.7646,2.1159,11.95336128,4.267,-1.2605,4.449286375,7.4976,3.3764,8.222778285,11.6908,0.2371,11.69320405,4.267,-1.2605,4.449286375,7.4238,1.4976,7.57334881
29/04/2019 16:00,12.0922,2.1029,12.27369094,3.912,-1.1035,4.064659426,8.1802,3.2064,8.786163725,11.977,0.2387,11.97937839,3.912,-1.1035,4.064659426,8.065,1.3422,8.175923547
29/04/2019 16:30,11.9346,1.8074,12.07068233,2.685,-0.97,2.854842377,9.2496,2.7774,9.657590327,11.781,-0.0464,11.78109137,2.685,-0.97,2.854842377,9.096,0.9236,9.14277053
29/04/2019 17:00,12.0205,1.7482,12.14695943,2.7085,-0.861,2.842057925,9.312,2.6092,9.670639516,11.9245,-0.0998,11.92491762,2.7085,-0.861,2.842057925,9.216,0.7612,9.24738241
29/04/2019 17:30,12.1345,1.6691,12.24875443,2.0395,-0.9125,2.234326856,10.095,2.5816,10.41986965,11.9601,-0.1905,11.96161704,2.0395,-0.9125,2.234326856,9.9206,0.722,9.946838109
29/04/2019 18:00,12.2115,1.5828,12.31365048,2.7695,-0.993,2.94213855,9.442,2.5758,9.787037838,12.1219,-0.2778,12.12508278,2.7695,-0.993,2.94213855,9.3524,0.7152,9.379706648
29/04/2019 18:30,12.5135,1.6083,12.61643021,2.4255,-1.0625,2.648009913,10.088,2.6708,10.4355602,12.4221,-0.2427,12.42447068,2.4255,-1.0625,2.648009913,9.9966,0.8198,10.0301587
29/04/2019 19:00,12.5555,1.6194,12.65950381,2.1345,-0.99,2.352911016,10.421,2.6094,10.74272821,12.5275,-0.2296,12.52960384,2.1345,-0.99,2.352911016,10.393,0.7604,10.42078006
29/04/2019 19:30,12.559,1.7064,12.67439474,1.296,-0.467,1.37757214,11.263,2.1734,11.47078186,12.535,-0.1434,12.53582022,1.296,-0.467,1.37757214,11.239,0.3236,11.24365768
29/04/2019 20:00,12.4285,1.668,12.53992967,1.1055,-0.59,1.253088285,11.323,2.258,11.54594704,12.4135,-0.1964,12.41505357,1.1055,-0.59,1.253088285,11.308,0.3936,11.31484799
29/04/2019 20:30,12.177,1.2564,12.2416449,0.867,-0.177,0.884883043,11.31,1.4334,11.40047085,12.199,0.0342,12.19904794,0.867,-0.177,0.884883043,11.332,0.2112,11.33396795
29/04/2019 21:00,12.0035,0.9963,12.04477588,0.8085,0.1485,0.822024635,11.195,0.8478,11.22705615,12.0095,0.1485,12.01041808,0.8085,0.1485,0.822024635,11.201,0,11.201
29/04/2019 21:30,11.718,0.7986,11.74518139,0.813,0.02,0.813245965,10.905,0.7786,10.93276008,11.731,0.02,11.73101705,0.813,0.02,0.813245965,10.918,0,10.918
29/04/2019 22:00,11.0875,0.6013,11.10379295,0.8175,-0.0275,0.817962407,10.27,0.6288,10.28923172,11.0875,-0.0275,11.0875341,0.8175,-0.0275,0.817962407,10.27,0,10.27
29/04/2019 22:30,10.3804,0.4487,10.39009316,0.873,-0.1685,0.889112619,9.5074,0.6172,9.527412587,10.3442,-0.1685,10.34557228,0.873,-0.1685,0.889112619,9.4712,0,9.4712
29/04/2019 23:00,9.709,0.3745,9.716220008,1.046,-0.6555,1.234421423,8.663,1.03,8.724016793,9.6842,-0.6555,9.70635925,1.046,-0.6555,1.234421423,8.6382,0,8.6382
29/04/2019 23:30,8.9588,0.2081,8.961216605,1.031,-0.6655,1.227131309,7.9278,0.8736,7.975787723,8.9702,-0.5925,8.98974662,1.031,-0.6655,1.227131309,7.9392,0.073,7.939535606
30/04/2019 00:00,8.3024,-0.0521,8.30256347,1.207,-0.8845,1.496392078,7.0954,0.8324,7.144059835,8.3158,-0.6743,8.343093559,1.207,-0.8845,1.496392078,7.1088,0.2102,7.111907021
01/05/2019 00:30,7.3136,0.0945,7.314210498,0.919,0.0945,0.923845902,6.3946,0,6.3946,7.4116,0.0945,7.412202426,0.919,0.0945,0.923845902,6.4926,0,6.4926
01/05/2019 01:00,7.0995,0.085,7.10000882,0.9055,0.085,0.909480758,6.194,0,6.194,7.1973,0.085,7.197801907,0.9055,0.085,0.909480758,6.2918,0,6.2918
01/05/2019 01:30,6.8403,0.1025,6.841067924,0.9055,0.1025,0.911282887,5.9348,0,5.9348,6.9381,0.1025,6.9388571,0.9055,0.1025,0.911282887,6.0326,0,6.0326
01/05/2019 02:00,6.7142,0.107,6.715052542,0.91,0.107,0.916269065,5.8042,0,5.8042,6.816,0.107,6.81683981,0.91,0.107,0.916269065,5.906,0,5.906
01/05/2019 02:30,6.651,-0.016,6.651019245,0.913,-0.016,0.913140186,5.738,0,5.738,6.746,-0.016,6.746018974,0.913,-0.016,0.913140186,5.833,0,5.833
01/05/2019 03:00,6.8594,0.1465,6.860964262,0.891,0.1465,0.902963593,5.9684,0,5.9684,6.9574,0.1465,6.958942234,0.891,0.1465,0.902963593,6.0664,0,6.0664
01/05/2019 03:30,6.8263,0.1065,6.827130725,0.8925,0.1065,0.898831742,5.9338,0,5.9338,6.9241,0.1065,6.924918993,0.8925,0.1065,0.898831742,6.0316,0,6.0316
01/05/2019 04:00,6.6087,0.103,6.609502605,0.8995,0.103,0.90537796,5.7092,0,5.7092,6.7009,0.103,6.701691563,0.8995,0.103,0.90537796,5.8014,0,5.8014
01/05/2019 04:30,6.8038,0.0975,6.804498563,0.916,0.0975,0.921174386,5.8878,0,5.8878,6.9036,0.0975,6.904288465,0.916,0.0975,0.921174386,5.9876,0,5.9876
01/05/2019 05:00,6.9136,0.101,6.914337709,0.928,0.101,0.933480048,5.9856,0,5.9856,7.0078,0.101,7.008527794,0.928,0.101,0.933480048,6.0798,0,6.0798
01/05/2019 05:30,7.0848,0.108,7.085623123,0.936,0.108,0.942210168,6.1488,0,6.1488,7.176,0.108,7.176812663,0.936,0.108,0.942210168,6.24,0,6.24
01/05/2019 06:00,7.3308,0.105,7.331551926,0.94,0.105,0.945846182,6.3908,0,6.3908,7.4258,0.105,7.426542307,0.94,0.105,0.945846182,6.4858,0,6.4858
01/05/2019 06:30,8.3872,0.1376,8.388328654,0.95,0.105,0.955785018,7.4372,0.0326,7.437271449,8.4822,0.105,8.482849865,0.95,0.105,0.955785018,7.5322,0,7.5322
01/05/2019 07:00,9.6533,0.5137,9.6669586,0.9595,0.0875,0.963481448,8.6938,0.4262,8.704240626,9.7445,0.0875,9.744892842,0.9595,0.0875,0.963481448,8.785,0,8.785
01/05/2019 07:30,11.408,1.39,11.49236982,1.054,0.094,1.058183349,10.354,1.296,10.4347943,11.481,0.476,11.4908632,1.054,0.094,1.058183349,10.427,0.382,10.43399506
01/05/2019 08:00,12.203,2.1905,12.39804417,1.435,0.0795,1.437200491,10.768,2.111,10.97297339,12.235,0.5451,12.24713677,1.435,0.0795,1.437200491,10.8,0.4656,10.81003161
01/05/2019 08:30,12.7125,2.7908,13.01523034,0.9415,0.095,0.946280746,11.771,2.6958,12.07575168,12.7175,0.9264,12.75119693,0.9415,0.095,0.946280746,11.776,0.8314,11.80531245
01/05/2019 09:00,12.6475,2.8262,12.9594237,0.9185,0.094,0.923297487,11.729,2.7322,12.04302113,12.6585,0.9484,12.69397829,0.9185,0.094,0.923297487,11.74,0.8544,11.7710492
01/05/2019 09:30,12.8185,2.7816,13.11683044,1.1615,0.08,1.164251798,11.657,2.7016,11.96596388,12.8265,0.9152,12.85910935,1.1615,0.08,1.164251798,11.665,0.8352,11.69486144
01/05/2019 10:00,12.656,2.7458,12.9504345,1.336,0.078,1.338275009,11.32,2.6678,11.63011422,12.668,0.8998,12.69991591,1.336,0.078,1.338275009,11.332,0.8218,11.36175951
01/05/2019 10:30,12.3235,2.7557,12.62784759,1.5515,0.0945,1.554375276,10.772,2.6612,11.0958537,12.3485,0.9221,12.38288014,1.5515,0.0945,1.554375276,10.797,0.8276,10.8286717
01/05/2019 11:00,12.596,2.9641,12.94005815,0.863,0.0985,0.868603045,11.733,2.8656,12.07787036,12.591,1.1401,12.64251197,0.863,0.0985,0.868603045,11.728,1.0416,11.77416301
01/05/2019 11:30,12.75,2.943,13.08524929,1.716,-0.277,1.738213163,11.034,3.22,11.49424012,12.681,1.114,12.72983727,1.716,-0.277,1.738213163,10.965,1.391,11.05287772
01/05/2019 12:00,12.8947,3.05,13.25050143,3.0135,-0.096,3.015028731,9.8812,3.146,10.3699291,12.8363,1.199,12.89217587,3.0135,-0.096,3.015028731,9.8228,1.295,9.907796165
01/05/2019 12:30,12.5682,2.7183,12.85880267,3.261,-0.4545,3.292520501,9.3072,3.1728,9.833139462,12.4626,0.8895,12.49430306,3.261,-0.4545,3.292520501,9.2016,1.344,9.299235375
01/05/2019 13:00,12.5205,2.6575,12.7994229,3.8085,-0.6335,3.860828214,8.712,3.291,9.312874154,12.3103,0.8209,12.33764009,3.8085,-0.6335,3.860828214,8.5018,1.4544,8.625304783
01/05/2019 13:30,12.6236,2.5648,12.88151684,4.718,-0.85,4.793957029,7.9056,3.4148,8.611583501,12.108,0.6956,12.12796452,4.718,-0.85,4.793957029,7.39,1.5456,7.549899295
01/05/2019 14:00,13.0255,2.4225,13.24885491,6.1855,-1.0575,6.27524633,6.84,3.48,7.674372939,12.5369,0.5409,12.54856304,6.1855,-1.0575,6.27524633,6.3514,1.5984,6.549440016
01/05/2019 14:30,12.3675,2.3454,12.58792904,5.3325,-1.103,5.445380175,7.035,3.4484,7.834710432,12.0209,0.4724,12.03017866,5.3325,-1.103,5.445380175,6.6884,1.5754,6.871432145
01/05/2019 15:00,11.8928,2.3072,12.1145311,3.297,-1.049,3.459856933,8.5958,3.3562,9.227776335,11.6414,0.4524,11.65018711,3.297,-1.049,3.459856933,8.3444,1.5014,8.47839686
01/05/2019 15:30,11.8262,2.2208,12.0329115,2.854,-1.026,3.032819151,8.9722,3.2468,9.541597512,11.7898,0.3584,11.79524627,2.854,-1.026,3.032819151,8.9358,1.3844,9.042404824
01/05/2019 16:00,12.0036,2.1865,12.20111451,3.473,-1.0315,3.622943727,8.5306,3.218,9.11738232,12.0122,0.3097,12.0161917,3.473,-1.0315,3.622943727,8.5392,1.3412,8.643885358
01/05/2019 16:30,12.2897,2.093,12.46665052,3.4125,-0.5,3.448935524,8.8772,2.593,9.248152726,12.2167,0.2268,12.21880506,3.4125,-0.5,3.448935524,8.8042,0.7268,8.834148283
01/05/2019 17:00,12.3312,1.9537,12.4850085,3.024,-0.8765,3.148464427,9.3072,2.8302,9.728001022,12.2198,0.0777,12.22004703,3.024,-0.8765,3.148464427,9.1958,0.9542,9.245173621
01/05/2019 17:30,11.9664,1.0926,12.01617675,3.646,-0.55,3.687250466,8.3204,1.6426,8.480989973,11.7658,-0.3848,11.77209075,3.646,-0.55,3.687250466,8.1198,0.1652,8.12148035
01/05/2019 18:00,12.1735,0.9734,12.2123548,4.2055,-0.793,4.279612044,7.968,1.7664,8.161445519,11.8539,-0.793,11.88039537,4.2055,-0.793,4.279612044,7.6484,0,7.6484
01/05/2019 18:30,12.2238,0.9512,12.26075315,3.364,-0.752,3.447027705,8.8598,1.7032,9.02202562,11.813,-0.752,11.83691146,3.364,-0.752,3.447027705,8.449,0,8.449
01/05/2019 19:00,12.3755,0.9633,12.41293467,2.0795,-0.6995,2.193996468,10.296,1.6628,10.4294065,11.8745,-0.6995,11.89508514,2.0795,-0.6995,2.193996468,9.795,0,9.795
01/05/2019 19:30,12.5285,0.967,12.56576306,2.4885,-0.546,2.547694693,10.04,1.513,10.15336245,11.9771,-0.546,11.98953879,2.4885,-0.546,2.547694693,9.4886,0,9.4886
01/05/2019 20:00,12.4987,0.9549,12.53512408,3.0045,-0.6445,3.072848922,9.4942,1.5994,9.627975592,11.8855,-0.6445,11.90296142,3.0045,-0.6445,3.072848922,8.881,0,8.881
01/05/2019 20:30,11.923,0.8547,11.95359532,2.297,-0.5315,2.357689812,9.626,1.3862,9.72529827,11.6954,-0.5315,11.70747084,2.297,-0.5315,2.357689812,9.3984,0,9.3984
01/05/2019 21:00,11.881,0.8559,11.91178936,1.488,-0.3855,1.53712532,10.393,1.2414,10.46687742,11.534,-0.3855,11.54044047,1.488,-0.3855,1.53712532,10.046,0,10.046
01/05/2019 21:30,12.1659,0.8164,12.19326174,2.4095,-0.519,2.464761905,9.7564,1.3354,9.847366862,11.7997,-0.519,11.81110838,2.4095,-0.519,2.464761905,9.3902,0,9.3902
01/05/2019 22:00,11.5,0.5572,11.51349086,3.288,-0.925,3.415635958,8.212,1.4822,8.344690578,11.1668,-0.925,11.20504562,3.288,-0.925,3.415635958,7.8788,0,7.8788
01/05/2019 22:30,10.6518,0.2455,10.65462874,4.188,-1.2455,4.369280747,6.4638,1.491,6.633535365,10.0758,-1.2455,10.15248816,4.188,-1.2455,4.369280747,5.8878,0,5.8878
01/05/2019 23:00,10.1133,-0.0707,10.11354712,4.2785,-1.5425,4.54806206,5.8348,1.4718,6.017564813,9.4203,-1.1921,9.495428084,4.2785,-1.5425,4.54806206,5.1418,0.3504,5.153725584
01/05/2019 23:30,9.1289,-0.362,9.136074606,5.0805,-1.706,5.359283184,4.0484,1.344,4.265662734,8.8715,-1.0148,8.929352232,5.0805,-1.706,5.359283184,3.791,0.6912,3.853496911
02/05/2019 00:00,8.5658,-0.4286,8.576516053,6.184,-1.838,6.451364197,2.3818,1.4094,2.767558419,8.4824,-1.1228,8.556388818,6.184,-1.838,6.451364197,2.2984,0.7152,2.407104817
02/05/2019 00:30,7.9018,-0.5484,7.920807143,4.583,-1.589,4.850650472,3.3188,1.0406,3.47811469,7.9296,-1.1406,8.011212425,4.583,-1.589,4.850650472,3.3466,0.4484,3.3765062
02/05/2019 01:00,7.6064,-0.5788,7.628389765,4.208,-1.653,4.521025658,3.3984,1.0742,3.564130778,7.64,-1.171,7.729219948,4.208,-1.653,4.521025658,3.432,0.482,3.465681463
02/05/2019 01:30,7.6274,-0.4139,7.638621863,3.577,-1.5535,3.899780923,4.0504,1.1396,4.207663047,7.4958,-1.0351,7.566931323,3.577,-1.5535,3.899780923,3.9188,0.5184,3.952939666
02/05/2019 02:00,7.4449,-0.3012,7.450990367,2.5345,-1.532,2.961539169,4.9104,1.2308,5.062301532,7.3557,-0.9262,7.413782363,2.5345,-1.532,2.961539169,4.8212,0.6058,4.859111347
02/05/2019 02:30,7.3348,-0.2937,7.340677811,1.953,-1.5005,2.462866064,5.3818,1.2068,5.515445356,7.1312,-0.9331,7.191987837,1.953,-1.5005,2.462866064,5.1782,0.5674,5.209193604
02/05/2019 03:00,7.1457,-0.4257,7.158369156,2.1315,-1.5585,2.640495124,5.0142,1.1328,5.140567817,7.0257,-1.0545,7.104395171,2.1315,-1.5585,2.640495124,4.8942,0.504,4.92008228
02/05/2019 03:30,7.1729,-0.1088,7.173725103,2.4045,-1.617,2.897638564,4.7684,1.5082,5.001230429,7.1431,-1.1168,7.22987689,2.4045,-1.617,2.897638564,4.7386,0.5002,4.764927072
02/05/2019 04:00,7.2535,0.2803,7.258913854,3.2205,-1.7625,3.671243182,4.033,2.0428,4.520853995,7.1959,-1.2047,7.296045429,3.2205,-1.7625,3.671243182,3.9754,0.5578,4.014342536
02/05/2019 04:30,7.3653,0.2997,7.371394996,3.2555,-1.7115,3.677976686,4.1098,2.0112,4.575519804,7.3499,-1.1921,7.445947382,3.2555,-1.7115,3.677976686,4.0944,0.5194,4.127213069
02/05/2019 05:00,7.2455,0.366,7.254738193,2.4915,-1.486,2.900994355,4.754,1.852,5.102001568,7.1207,-1.1298,7.209772294,2.4915,-1.486,2.900994355,4.6292,0.3562,4.642883918
02/05/2019 05:30,7.6561,0.4093,7.667032914,2.3415,-1.4685,2.763894806,5.3146,1.8778,5.636586378,7.4719,-1.0951,7.551723884,2.3415,-1.4685,2.763894806,5.1304,0.3734,5.143970424
02/05/2019 06:00,8.0567,0.3033,8.062406947,2.5165,-1.6725,3.021593702,5.5402,1.9758,5.881972601,7.8301,-0.9257,7.884629763,2.5165,-1.6725,3.021593702,5.3136,0.7468,5.365822882
02/05/2019 06:30,8.6919,0.0009,8.691900047,1.9825,-0.7575,2.122289448,6.7094,0.7584,6.752126992,8.6007,-0.7575,8.633993673,1.9825,-0.7575,2.122289448,6.6182,0,6.6182
02/05/2019 07:00,9.9101,0.623,9.929663187,1.7155,-0.241,1.732345592,8.1946,0.864,8.240022158,9.9793,-0.1478,9.980394448,1.7155,-0.241,1.732345592,8.2638,0.0932,8.264325543
02/05/2019 07:30,11.3245,1.3527,11.40500318,1.6745,-0.2265,1.689749242,9.65,1.5792,9.778362472,11.3695,0.2381,11.37199287,1.6745,-0.2265,1.689749242,9.695,0.4646,9.706125806
02/05/2019 08:00,11.9425,1.5194,12.03876583,2.2185,-0.2,2.227496857,9.724,1.7194,9.874842397,11.9347,0.2196,11.93672016,2.2185,-0.2,2.227496857,9.7162,0.4196,9.72525612
02/05/2019 08:30,12.3215,1.8901,12.46562635,2.3085,-0.5925,2.383322995,10.013,2.4826,10.31617525,12.3885,0.9463,12.42458917,2.3085,-0.5925,2.383322995,10.08,1.5388,10.19677917
02/05/2019 09:00,12.6994,1.6895,12.81129075,3.596,-0.9765,3.72622708,9.1034,2.666,9.48574971,12.4406,0.9147,12.47418151,3.596,-0.9765,3.72622708,8.8446,1.8912,9.04453352
02/05/2019 09:30,13.214,1.8632,13.34471095,3.068,-0.989,3.223467853,10.146,2.8522,10.53927705,12.1736,0.9014,12.20692668,3.068,-0.989,3.223467853,9.1056,1.8904,9.299761477
02/05/2019 10:00,13.6045,2.0454,13.75740097,3.3315,-0.945,3.462934774,10.273,2.9904,10.69939349,12.4947,1.0806,12.54134062,3.3315,-0.945,3.462934774,9.1632,2.0256,9.384417382
02/05/2019 10:30,13.5979,1.9024,13.73033176,4.2385,-1.138,4.388613249,9.3594,3.0404,9.840853648,12.7527,0.9346,12.78690089,4.2385,-1.138,4.388613249,8.5142,2.0726,8.762834724
02/05/2019 11:00,13.3795,1.8033,13.50047818,2.7545,-1.0825,2.959573702,10.625,2.8858,11.00992582,12.2431,0.8347,12.27152076,2.7545,-1.0825,2.959573702,9.4886,1.9172,9.6803505
02/05/2019 11:30,12.5625,1.6083,12.66503198,2.2135,-0.9685,2.416107303,10.349,2.5768,10.66497535,12.1381,0.8911,12.17076542,2.2135,-0.9685,2.416107303,9.9246,1.8596,10.09731634
02/05/2019 12:00,12.4865,1.5817,12.58628051,1.8175,-0.8845,2.021298221,10.669,2.4662,10.95032892,12.2175,0.9347,12.25320245,1.8175,-0.8845,2.021298221,10.4,1.8192,10.55791119
02/05/2019 12:30,12.5687,1.5393,12.6626089,3.0065,-0.8685,3.129430379,9.5622,2.4078,9.860688094,12.3577,0.8883,12.38958539,3.0065,-0.8685,3.129430379,9.3512,1.7568,9.514793097
02/05/2019 13:00,13.031,1.8543,13.16227144,1.594,-0.5765,1.695048156,11.437,2.4308,11.69246585,12.48,1.1189,12.53005735,1.594,-0.5765,1.695048156,10.886,1.6954,11.01723092
02/05/2019 13:30,13.2525,2.3526,13.45969847,2.0275,-1.09,2.301924467,11.225,3.4426,11.74104424,12.4415,1.0566,12.48628551,2.0275,-1.09,2.301924467,10.414,2.1466,10.6329341
02/05/2019 14:00,12.9315,2.3327,13.14021239,2.3225,-0.9495,2.509094757,10.609,3.2822,11.10512124,11.9527,1.0311,11.9970915,2.3225,-0.9495,2.509094757,9.6302,1.9806,9.831761205
02/05/2019 14:30,12.3737,2.2363,12.57415959,2.7115,-1.2285,2.976817848,9.6622,3.4648,10.26464553,11.4783,0.9287,11.5158089,2.7115,-1.2285,2.976817848,8.7668,2.1572,9.028305161
02/05/2019 15:00,12.7094,2.1056,12.88263947,3.643,-1.674,4.009205033,9.0664,3.7796,9.822677085,11.66,0.7826,11.6862339,3.643,-1.674,4.009205033,8.017,2.4566,8.384937242
02/05/2019 15:30,12.35,1.4894,12.43948602,3.517,-1.404,3.786885924,8.833,2.8934,9.294818587,10.8744,0.3192,10.87908378,3.517,-1.404,3.786885924,7.3574,1.7232,7.55650402
02/05/2019 16:00,12.4606,1.1296,12.51169647,4.771,-1.163,4.910703616,7.6896,2.2926,8.024086423,11.3998,-0.1702,11.40107048,4.771,-1.163,4.910703616,6.6288,0.9928,6.702733866
02/05/2019 16:30,12.2579,0.864,12.28831186,4.1305,-1.079,4.26910661,8.1274,1.943,8.356427452,11.0041,-0.4454,11.01311028,4.1305,-1.079,4.26910661,6.8736,0.6336,6.902740464
02/05/2019 17:00,12.2324,0.6784,12.25119734,3.866,-1.137,4.02973014,8.3664,1.8154,8.561093746,11.021,-0.6254,11.03873028,3.866,-1.137,4.02973014,7.155,0.5116,7.173267007
02/05/2019 17:30,11.9891,0.4719,11.99838358,3.5315,-1.1515,3.71449115,8.4576,1.6234,8.61199311,11.1261,-0.8145,11.15587341,3.5315,-1.1515,3.71449115,7.5946,0.337,7.60207328
02/05/2019 18:00,11.9673,0.4056,11.9741714,3.5125,-1.236,3.723620852,8.4548,1.6416,8.612693748,11.4257,-0.6734,11.44552699,3.5125,-1.236,3.723620852,7.9132,0.5626,7.933174207
02/05/2019 18:30,12.3496,0.3368,12.35419177,4.106,-1.397,4.337147104,8.2436,1.7338,8.423954143,11.694,-0.1144,11.69455956,4.106,-1.397,4.337147104,7.588,1.2826,7.695635566
02/05/2019 19:00,12.3584,0.42,12.36553479,3.51,-1.287,3.738511602,8.8484,1.707,9.011549898,11.5922,-0.2434,11.59475504,3.51,-1.287,3.738511602,8.0822,1.0436,8.149297994
02/05/2019 19:30,12.4858,0.41,12.49252983,3.623,-1.367,3.872314295,8.8628,1.777,9.039189833,11.6862,-0.2494,11.68886097,3.623,-1.367,3.872314295,8.0632,1.1176,8.140284025
02/05/2019 20:00,12.2635,0.5194,12.27449423,2.0605,-1.08,2.326383513,10.203,1.5994,10.32759843,11.6691,-0.1286,11.6698086,2.0605,-1.08,2.326383513,9.6086,0.9514,9.655586772
02/05/2019 20:30,12.176,0.487,12.18573531,1.853,-0.981,2.096656863,10.323,1.468,10.42685729,11.6056,-0.1582,11.60667819,1.853,-0.981,2.096656863,9.7526,0.8228,9.787247141
02/05/2019 21:00,11.9917,0.5071,12.00241723,2.4275,-0.9435,2.604409434,9.5642,1.4506,9.673580619,11.6907,-0.1169,11.69128445,2.4275,-0.9435,2.604409434,9.2632,0.8266,9.300007624
02/05/2019 21:30,12.0954,0.4338,12.10317659,3.154,-1.134,3.351667048,8.9414,1.5678,9.077809802,11.866,-0.1922,11.86755648,3.154,-1.134,3.351667048,8.712,0.9418,8.762758198
02/05/2019 22:00,11.6167,0.3367,11.62157845,4.4685,-1.3405,4.665236596,7.1482,1.6772,7.342326816,11.4275,-0.2817,11.43097157,4.4685,-1.3405,4.665236596,6.959,1.0588,7.039086478
02/05/2019 22:30,10.5728,0.1141,10.57341566,2.333,-1.2675,2.655079142,8.2398,1.3816,8.354826306,10.4402,-0.5023,10.45227637,2.333,-1.2675,2.655079142,8.1072,0.7652,8.143231722
02/05/2019 23:00,9.853,0.0566,9.853162566,2.746,-1.226,3.007256557,7.107,1.2826,7.221808067,9.8808,-0.5616,9.896747102,2.746,-1.226,3.007256557,7.1348,0.6644,7.165668036
02/05/2019 23:30,9.0728,-0.0487,9.072930702,2.011,-1.5655,2.548511575,7.0618,1.5168,7.222859647,8.9884,-0.7745,9.021706314,2.011,-1.5655,2.548511575,6.9774,0.791,7.022093118
03/05/2019 00:00,8.3679,-0.0637,8.368142452,1.4645,-1.4605,2.068289269,6.9034,1.3968,7.043293392,8.2067,-0.9287,8.259080371,1.4645,-1.4605,2.068289269,6.7422,0.5318,6.763140696
03/05/2019 00:30,7.4314,-0.5226,7.449752796,0.742,-0.709,1.026277253,6.6894,0.1864,6.691996512,7.5474,-0.6926,7.579112185,0.742,-0.709,1.026277253,6.8054,0.0164,6.805419761
03/05/2019 01:00,7.2181,-0.6373,7.246179607,1.2095,-1.0635,1.610565894,6.0086,0.4262,6.023696573,7.3959,-0.9791,7.460427174,1.2095,-1.0635,1.610565894,6.1864,0.0844,6.186975701
03/05/2019 01:30,7.2989,-0.5413,7.318944384,1.7145,-1.2585,2.126812756,5.5844,0.7172,5.630266352,7.3853,-1.1453,7.473578004,1.7145,-1.2585,2.126812756,5.6708,0.1132,5.671929732
03/05/2019 02:00,7.1405,-0.5165,7.159155851,1.5235,-1.1865,1.931019031,5.617,0.67,5.656817922,7.2145,-1.1165,7.300382353,1.5235,-1.1865,1.931019031,5.691,0.07,5.691430488
03/05/2019 02:30,6.9593,-0.5892,6.984197386,1.5765,-1.192,1.976414999,5.3828,0.6028,5.416447515,7.0659,-1.17,7.162111617,1.5765,-1.192,1.976414999,5.4894,0.022,5.489444085
03/05/2019 03:00,6.9436,-0.5364,6.964287898,1.363,-1.048,1.719323413,5.5806,0.5116,5.604001331,7.0788,-1.0452,7.155546973,1.363,-1.048,1.719323413,5.7158,0.0028,5.715800686
03/05/2019 03:30,6.7407,-0.4404,6.755071328,0.6485,-0.667,0.930290949,6.0922,0.2266,6.096412748,6.8779,-0.667,6.910166236,0.6485,-0.667,0.930290949,6.2294,0,6.2294
03/05/2019 04:00,6.8032,0.01,6.803207349,0.564,0.008,0.564056735,6.2392,0.002,6.239200321,6.9174,0.008,6.917404626,0.564,0.008,0.564056735,6.3534,0,6.3534
03/05/2019 04:30,6.6239,-0.1285,6.625146297,0.5605,-0.1305,0.575491529,6.0634,0.002,6.06340033,6.7267,-0.1305,6.727965751,0.5605,-0.1305,0.575491529,6.1662,0,6.1662
03/05/2019 05:00,6.9328,0.088,6.933358482,0.565,0.088,0.571812032,6.3678,0,6.3678,7.0354,0.088,7.035950338,0.565,0.088,0.571812032,6.4704,0,6.4704
03/05/2019 05:30,7.2072,0.091,7.207774472,0.563,0.091,0.570306935,6.6442,0,6.6442,7.3012,0.091,7.301767077,0.563,0.091,0.570306935,6.7382,0,6.7382
03/05/2019 06:00,7.6766,0.0845,7.677065052,0.564,0.0845,0.57029488,7.1126,0,7.1126,7.767,0.0845,7.767459639,0.564,0.0845,0.57029488,7.203,0,7.203
03/05/2019 06:30,8.4065,0.094,8.407025529,0.6305,0.094,0.637468627,7.776,0,7.776,8.5083,0.094,8.508819242,0.6305,0.094,0.637468627,7.8778,0,7.8778
03/05/2019 07:00,9.6535,0.3989,9.661738118,0.8675,0.0965,0.872850789,8.786,0.3024,8.791202521,9.7609,0.0993,9.761405088,0.8675,0.0965,0.872850789,8.8934,0.0028,8.893400441
03/05/2019 07:30,11.101,0.8689,11.13495344,0.973,0.0865,0.976837371,10.128,0.7824,10.15817571,11.224,0.2075,11.22591788,0.973,0.0865,0.976837371,10.251,0.121,10.2517141
03/05/2019 08:00,12.14,1.3088,12.21034633,1.211,0.103,1.215372371,10.929,1.2058,10.99531694,12.225,0.4946,12.23500119,1.211,0.103,1.215372371,11.014,0.3916,11.02095942
03/05/2019 08:30,12.42,1.417,12.50057155,1.154,0.07,1.156121101,11.266,1.347,11.34624013,12.525,0.8054,12.55086826,1.154,0.07,1.156121101,11.371,0.7354,11.39475556
03/05/2019 09:00,12.4125,1.5606,12.51022097,1.4235,0.063,1.424893417,10.989,1.4976,11.09057829,12.5165,0.9058,12.54923288,1.4235,0.063,1.424893417,11.093,0.8428,11.12497015
03/05/2019 09:30,12.6535,1.666,12.76270419,1.5795,0.082,1.581627089,11.074,1.584,11.1867123,12.7535,1.0208,12.79428759,1.5795,0.082,1.581627089,11.174,0.9388,11.21336798
03/05/2019 10:00,12.906,1.6628,13.01267612,1.605,0.073,1.606659267,11.301,1.5898,11.41227694,13.005,1.0214,13.04504822,1.605,0.073,1.606659267,11.4,0.9484,11.43938209
03/05/2019 10:30,12.625,1.5682,12.72202328,1.784,-0.153,1.790548799,10.841,1.7212,10.97678507,12.725,0.9242,12.75851757,1.784,-0.153,1.790548799,10.941,1.0772,10.99390017
03/05/2019 11:00,12.799,1.6086,12.89968972,2.095,-0.441,2.140912422,10.704,2.0496,10.8984621,12.911,0.9836,12.94841264,2.095,-0.441,2.140912422,10.816,1.4246,10.90941525
03/05/2019 11:30,12.4651,1.3948,12.54289381,3.1575,-0.65,3.223710013,9.3076,2.0448,9.529565824,12.5279,0.7824,12.55230768,3.1575,-0.65,3.223710013,9.3704,1.4324,9.479249228
03/05/2019 12:00,12.6977,1.5983,12.79789624,5.1905,-0.8095,5.253244759,7.5072,2.4078,7.883879291,12.6805,0.9753,12.7179515,5.1905,-0.8095,5.253244759,7.49,1.7848,7.699714997
03/05/2019 12:30,12.6132,1.566,12.7100421,3.932,-0.765,4.005727025,8.6812,2.331,8.988703713,12.5088,0.9342,12.54363612,3.932,-0.765,4.005727025,8.5768,1.6992,8.743499235
03/05/2019 13:00,12.268,1.3876,12.34622443,1.94,-0.83,2.110094785,10.328,2.2176,10.56339594,11.963,0.753,11.98667502,1.94,-0.83,2.110094785,10.023,1.583,10.14723696
03/05/2019 13:30,12.4625,1.2583,12.52586225,2.8195,-1.2175,3.071137656,9.643,2.4758,9.955753846,12.1165,0.6153,12.13211302,2.8195,-1.2175,3.071137656,9.297,1.8328,9.475936093
03/05/2019 14:00,12.2293,1.4583,12.3159416,2.9085,-1.3565,3.209277878,9.3208,2.8148,9.736550297,11.7731,0.5039,11.78387877,2.9085,-1.3565,3.209277878,8.8646,1.8604,9.057716121
03/05/2019 14:30,11.9905,1.7135,12.11231491,2.8945,-1.2395,3.148728394,9.096,2.953,9.563337545,11.6353,0.3715,11.64122925,2.8945,-1.2395,3.148728394,8.7408,1.611,8.888020344
03/05/2019 15:00,11.5816,1.6522,11.69885564,3.146,-0.985,3.296595365,8.4356,2.6372,8.838222174,11.2302,0.4214,11.23810349,3.146,-0.985,3.296595365,8.0842,1.4064,8.205623109
