Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/05/2019 15:30,11.5749,1.544,11.67742463,2.7255,-1.003,2.904196834,8.8494,2.547,9.208642102,10.2117,0.2586,10.21497385,2.7255,-1.003,2.904196834,7.4862,1.2616,7.591760336
03/05/2019 16:00,12.1144,1.5125,12.20845378,3.245,-1.1525,3.443585522,8.8694,2.665,9.261127435,10.7234,0.2357,10.72599003,3.245,-1.1525,3.443585522,7.4784,1.3882,7.606153154
03/05/2019 16:30,12.2044,1.1461,12.25809629,3.526,-1.3115,3.762008539,8.6784,2.4576,9.019668748,10.0194,-0.1681,10.02081005,3.526,-1.3115,3.762008539,6.4934,1.1434,6.593300169
03/05/2019 17:00,12.5455,1.1219,12.5955639,5.1265,-1.5075,5.343552985,7.419,2.6294,7.87116925,10.4815,-0.1971,10.48335303,5.1265,-1.5075,5.343552985,5.355,1.3104,5.513000377
03/05/2019 17:30,12.8195,1.2236,12.8777629,5.7845,-1.573,5.99456164,7.035,2.7966,7.570481924,10.5577,-0.1118,10.55829193,5.7845,-1.573,5.99456164,4.7732,1.4612,4.991847722
03/05/2019 18:00,12.27,0.4581,12.2785486,4.735,-1.2575,4.899135766,7.535,1.7156,7.727839825,10.065,-0.6873,10.08843924,4.735,-1.2575,4.899135766,5.33,0.5702,5.360413048
03/05/2019 18:30,12.4898,0.38,12.49557938,5.261,-1.231,5.403099296,7.2288,1.611,7.40613735,10.425,-0.9132,10.46492041,5.261,-1.231,5.403099296,5.164,0.3178,5.173769693
03/05/2019 19:00,12.132,0.3987,12.13854957,4.114,-1.2075,4.287546181,8.018,1.6062,8.177297991,10.2782,-0.8869,10.31639408,4.114,-1.2075,4.287546181,6.1642,0.3206,6.172531571
03/05/2019 19:30,12.1904,0.3315,12.19490649,5.455,-1.2305,5.592061807,6.7354,1.562,6.914149055,10.783,-0.9319,10.82319392,5.455,-1.2305,5.592061807,5.328,0.2986,5.336360741
03/05/2019 20:00,11.9632,0.2817,11.96651617,4.885,-0.9405,4.97471258,7.0782,1.2222,7.182944249,11.2096,-0.9059,11.24614543,4.885,-0.9405,4.97471258,6.3246,0.0346,6.324694642
03/05/2019 20:30,11.6286,0.0525,11.62871851,4.779,-1.0285,4.888420323,6.8496,1.081,6.934376768,11.2888,-1.0065,11.33358053,4.779,-1.0285,4.888420323,6.5098,0.022,6.509837175
03/05/2019 21:00,11.377,0.1175,11.37760675,3.624,-0.7265,3.696103117,7.753,0.844,7.798804075,11.182,-0.7265,11.20557568,3.624,-0.7265,3.696103117,7.558,0,7.558
03/05/2019 21:30,11.5402,-0.0551,11.54033154,4.921,-0.9585,5.013478159,6.6192,0.9034,6.680564362,11.546,-0.9585,11.58571699,4.921,-0.9585,5.013478159,6.625,0,6.625
03/05/2019 22:00,11.104,-0.0649,11.10418966,4.356,-1.0845,4.488972739,6.748,1.0196,6.824594359,11.2364,-1.0845,11.28861485,4.356,-1.0845,4.488972739,6.8804,0,6.8804
03/05/2019 22:30,10.4216,-0.2213,10.42394936,3.834,-1.3455,4.063240856,6.5876,1.1242,6.682836179,10.3276,-1.2025,10.39737121,3.834,-1.3455,4.063240856,6.4936,0.143,6.495174359
03/05/2019 23:00,10.0727,-0.2615,10.07609386,3.5465,-1.4395,3.827508654,6.5262,1.178,6.631664229,9.7789,-0.8837,9.818747929,3.5465,-1.4395,3.827508654,6.2324,0.5558,6.257133801
03/05/2019 23:30,9.628,0.1806,9.629693679,5.141,-1.581,5.378609672,4.487,1.7616,4.820415289,9.028,-1.1816,9.104996571,5.141,-1.581,5.378609672,3.887,0.3994,3.907465849
04/05/2019 00:00,8.9012,0.3023,8.906331834,5.832,-1.4535,6.010398177,3.0692,1.7558,3.535933014,8.1668,-1.2173,8.257023769,5.832,-1.4535,6.010398177,2.3348,0.2362,2.346717171
04/05/2019 00:30,8.6961,0.1141,8.696848511,7.3655,-1.9605,7.621951883,1.3306,2.0746,2.46464227,7.8897,-1.4633,8.024251553,7.3655,-1.9605,7.621951883,0.5242,0.4972,0.722491163
04/05/2019 01:00,8.8523,-0.7764,8.886282251,8.7005,-1.625,8.850950528,0.1518,0.8486,0.862070299,8.7015,-1.623,8.851566599,8.7005,-1.625,8.850950528,0.001,0.002,0.002236068
04/05/2019 01:30,8.9936,-1.7311,9.158687033,8.986,-1.7945,9.163428739,0.0076,0.0634,0.063853896,8.986,-1.7945,9.163428739,8.986,-1.7945,9.163428739,0,0,0
04/05/2019 02:00,8.2066,-1.0535,8.273943788,8.127,-1.5565,8.274709738,0.0796,0.503,0.509259423,8.1414,-1.5565,8.28885313,8.127,-1.5565,8.274709738,0.0144,0,0.0144
04/05/2019 02:30,7.409,-0.0697,7.409327843,6.135,-1.4895,6.313227008,1.274,1.4198,1.90759221,6.9106,-1.4895,7.069300008,6.135,-1.4895,6.313227008,0.7756,0,0.7756
04/05/2019 03:00,6.8088,0.156,6.810586865,2.892,-1.166,3.118207819,3.9168,1.322,4.133885127,6.6524,-1.166,6.753812387,2.892,-1.166,3.118207819,3.7604,0,3.7604
04/05/2019 03:30,6.455,0.1981,6.458039068,1.293,-0.7975,1.519162681,5.162,0.9956,5.25713452,6.5116,-0.7975,6.56025463,1.293,-0.7975,1.519162681,5.2186,0,5.2186
04/05/2019 04:00,6.3791,0.1283,6.38039009,1.3305,-0.7865,1.545578371,5.0486,0.9148,5.13081095,6.4915,-0.7865,6.538971976,1.3305,-0.7865,1.545578371,5.161,0,5.161
04/05/2019 04:30,6.3865,0.1883,6.389275322,0.7185,-0.4655,0.85611477,5.668,0.6538,5.705583094,6.3509,-0.4655,6.367936955,0.7185,-0.4655,0.85611477,5.6324,0,5.6324
04/05/2019 05:00,6.467,0.1534,6.468819101,1.232,-0.796,1.466778784,5.235,0.9494,5.320393346,6.3344,-0.796,6.384217991,1.232,-0.796,1.466778784,5.1024,0,5.1024
04/05/2019 05:30,6.4787,0.1177,6.479769053,1.5405,-0.8115,1.741169865,4.9382,0.9292,5.024861379,6.3405,-0.8115,6.392219685,1.5405,-0.8115,1.741169865,4.8,0,4.8
04/05/2019 06:00,6.4268,0.0922,6.427461325,2.147,-0.909,2.331499517,4.2798,1.0012,4.395348619,6.3826,-0.909,6.447004247,2.147,-0.909,2.331499517,4.2356,0,4.2356
04/05/2019 06:30,6.9523,0.3509,6.961149769,1.7405,-0.8895,1.954622854,5.2118,1.2404,5.357373554,6.8229,-0.8895,6.880637664,1.7405,-0.8895,1.954622854,5.0824,0,5.0824
04/05/2019 07:00,7.7274,0.4442,7.740156613,2.479,-0.993,2.670484975,5.2484,1.4372,5.44162167,7.2204,-0.993,7.28836231,2.479,-0.993,2.670484975,4.7414,0,4.7414
04/05/2019 07:30,8.1789,0.4944,8.193829176,3.0505,-1.32,3.323845702,5.1284,1.8144,5.439902014,7.6509,-1.32,7.763933978,3.0505,-1.32,3.323845702,4.6004,0,4.6004
04/05/2019 08:00,9.4018,0.6857,9.426771862,5.556,-1.4445,5.740706947,3.8458,2.1302,4.396354135,8.6972,-1.4445,8.816340969,5.556,-1.4445,5.740706947,3.1412,0,3.1412
04/05/2019 08:30,9.8703,0.9722,9.918064072,4.4635,-1.041,4.583286294,5.4068,2.0132,5.769441956,9.1435,-1.041,9.20256884,4.4635,-1.041,4.583286294,4.68,0,4.68
04/05/2019 09:00,11.1229,1.0863,11.17581997,7.6515,-1.2505,7.753012479,3.4714,2.3368,4.184644812,9.3295,-1.2351,9.410900183,7.6515,-1.2505,7.753012479,1.678,0.0154,1.678070666
04/05/2019 09:30,11.2101,1.1442,11.26834219,6.8535,-1.157,6.950475613,4.3566,2.3012,4.927015831,9.8757,-0.3304,9.881225362,6.8535,-1.157,6.950475613,3.0222,0.8266,3.133202898
04/05/2019 10:00,12.6857,0.8753,12.71586154,11.2025,-2.0355,11.38592405,1.4832,2.9108,3.2669005,11.2141,-1.9759,11.38684415,11.2025,-2.0355,11.38592405,0.0116,0.0596,0.060718366
04/05/2019 10:30,12.6708,1.1151,12.71977282,10.675,-1.9465,10.85101319,1.9958,3.0616,3.654669917,10.8074,-1.7565,10.94920942,10.675,-1.9465,10.85101319,0.1324,0.19,0.231581001
04/05/2019 11:00,12.869,0.0137,12.86900729,12.171,-2.0435,12.34135865,0.698,2.0572,2.172389431,12.171,-2.0435,12.34135865,12.171,-2.0435,12.34135865,0,0,0
04/05/2019 11:30,11.9878,1.114,12.03944952,10.349,-1.818,10.50746996,1.6388,2.932,3.358911943,10.4854,-1.5626,10.60119483,10.349,-1.818,10.50746996,0.1364,0.2554,0.289541223
04/05/2019 12:00,12.3562,0.3272,12.36053147,11.087,-1.951,11.25735182,1.2692,2.2782,2.607884944,11.2262,-1.6822,11.35153572,11.087,-1.951,11.25735182,0.1392,0.2688,0.302704608
04/05/2019 12:30,12.202,0.3979,12.20848592,10.834,-2.0425,11.02485203,1.368,2.4404,2.797673348,11.0328,-1.8533,11.18737667,10.834,-2.0425,11.02485203,0.1988,0.1892,0.274441396
04/05/2019 13:00,13.7801,-2.2859,13.9684106,13.7195,-2.5615,13.95657417,0.0606,0.2756,0.282183841,13.7195,-2.5615,13.95657417,13.7195,-2.5615,13.95657417,0,0,0
04/05/2019 13:30,13.6997,-2.1277,13.86394199,13.6585,-2.5635,13.89698365,0.0412,0.4358,0.437743167,13.6585,-2.5635,13.89698365,13.6585,-2.5635,13.89698365,0,0,0
04/05/2019 14:00,12.7977,-2.0056,12.95390121,12.6585,-2.476,12.89837968,0.1392,0.4704,0.490563757,12.6643,-2.454,12.89986862,12.6585,-2.476,12.89837968,0.0058,0.022,0.022751703
04/05/2019 14:30,12.8056,-2.1856,12.99077514,12.652,-2.486,12.89392493,0.1536,0.3004,0.337391642,12.6548,-2.486,12.8966724,12.652,-2.486,12.89392493,0.0028,0,0.0028
04/05/2019 15:00,11.277,-1.5558,11.38381494,11.061,-2.129,11.26402956,0.216,0.5732,0.612547337,11.061,-2.129,11.26402956,11.061,-2.129,11.26402956,0,0,0
04/05/2019 15:30,11.1634,-1.3568,11.24555049,10.811,-2.046,11.0029013,0.3524,0.6892,0.774068731,10.812,-2.0432,11.00336359,10.811,-2.046,11.0029013,0.001,0.0028,0.002973214
04/05/2019 16:00,10.6641,-0.3159,10.66877789,9.2385,-1.6435,9.383548076,1.4256,1.3276,1.948039301,9.4027,-1.3661,9.501420762,9.2385,-1.6435,9.383548076,0.1642,0.2774,0.322354463
04/05/2019 16:30,10.2858,-0.0837,10.28614055,7.377,-1.3875,7.506349662,2.9088,1.3038,3.187634214,8.4868,-0.8767,8.531962091,7.377,-1.3875,7.506349662,1.1098,0.5108,1.221708918
04/05/2019 17:00,10.7203,-0.0599,10.72046735,7.0445,-1.2215,7.149618346,3.6758,1.1616,3.854973437,8.7765,-0.8115,8.813936947,7.0445,-1.2215,7.149618346,1.732,0.41,1.779866287
04/05/2019 17:30,10.863,-0.1128,10.86358563,7.189,-1.262,7.298929031,3.674,1.1492,3.849537198,9.0686,-0.9298,9.116141399,7.189,-1.262,7.298929031,1.8796,0.3322,1.90873073
04/05/2019 18:00,11.2555,-0.1542,11.25655622,6.2135,-1.073,6.305466775,5.042,0.9188,5.125032433,9.2597,-0.881,9.301516279,6.2135,-1.073,6.305466775,3.0462,0.192,3.05224482
04/05/2019 18:30,11.5029,0.0837,11.50320451,6.2555,-0.7525,6.300598107,5.2474,0.8362,5.31360868,9.5427,-0.7505,9.572166606,6.2555,-0.7525,6.300598107,3.2872,0.002,3.287200608
04/05/2019 19:00,11.6097,0.6922,11.63031706,4.5585,-0.912,4.648834935,7.0512,1.6042,7.231381547,9.9901,-0.6316,10.01004578,4.5585,-0.912,4.648834935,5.4316,0.2804,5.438832845
04/05/2019 19:30,11.6068,0.6678,11.62599514,4.256,-0.876,4.345217141,7.3508,1.5438,7.51116363,9.6666,-0.7752,9.697633247,4.256,-0.876,4.345217141,5.4106,0.1008,5.411538875
04/05/2019 20:00,11.3703,0.209,11.37222068,3.9235,-0.73,3.990833528,7.4468,0.939,7.505767865,10.2241,-0.73,10.25012784,3.9235,-0.73,3.990833528,6.3006,0,6.3006
04/05/2019 20:30,10.8822,0.1821,10.8837235,3.158,-0.6175,3.217805191,7.7242,0.7996,7.765476534,10.1622,-0.6175,10.18094372,3.158,-0.6175,3.217805191,7.0042,0,7.0042
04/05/2019 21:00,10.8121,0.1851,10.81368431,2.8345,-0.5935,2.895968318,7.9776,0.7786,8.015504957,10.3993,-0.5935,10.4162221,2.8345,-0.5935,2.895968318,7.5648,0,7.5648
04/05/2019 21:30,11.0186,0.1712,11.01992992,2.992,-0.714,3.076013654,8.0266,0.8852,8.075263872,10.5482,-0.714,10.57233745,2.992,-0.714,3.076013654,7.5562,0,7.5562
04/05/2019 22:00,10.507,0.059,10.50716565,2.442,-0.709,2.542841914,8.065,0.768,8.10148437,9.9704,-0.709,9.99557688,2.442,-0.709,2.542841914,7.5284,0,7.5284
04/05/2019 22:30,9.6532,-0.1088,9.653813116,1.784,-0.895,1.99591608,7.8692,0.7862,7.908376514,9.6254,-0.895,9.666920407,1.784,-0.895,1.99591608,7.8414,0,7.8414
04/05/2019 23:00,9.0325,-0.2275,9.035364547,1.8325,-1.1625,2.170129604,7.2,0.935,7.260456253,8.9923,-1.1625,9.067131053,1.8325,-1.1625,2.170129604,7.1598,0,7.1598
04/05/2019 23:30,8.8506,0.1588,8.852024503,2.239,-1.453,2.669144058,6.6116,1.6118,6.805229886,8.9812,-1.235,9.065714447,2.239,-1.453,2.669144058,6.7422,0.218,6.745723448
05/05/2019 00:00,8.4212,0.1016,8.421812869,2.904,-1.732,3.381277865,5.5172,1.8336,5.813913037,8.639,-1.155,8.715867484,2.904,-1.732,3.381277865,5.735,0.577,5.763952984
05/05/2019 00:30,7.9224,-0.2562,7.926541503,2.915,-1.677,3.362968034,5.0074,1.4208,5.205067473,7.8898,-1.2056,7.981379292,2.915,-1.677,3.362968034,4.9748,0.4714,4.99708445
05/05/2019 01:00,7.3954,-0.7567,7.43401211,1.955,-1.2445,2.317499784,5.4404,0.4878,5.462224913,7.115,-1.2425,7.222674799,1.955,-1.2445,2.317499784,5.16,0.002,5.160000388
05/05/2019 01:30,7.1786,-0.7696,7.219735599,1.913,-1.263,2.292321531,5.2656,0.4934,5.288665892,7.0338,-1.262,7.146116878,1.913,-1.263,2.292321531,5.1208,0.001,5.120800098
05/05/2019 02:00,7.166,-0.7473,7.204860394,2.104,-0.9835,2.322517653,5.062,0.2362,5.067507715,7.1786,-0.9835,7.245658715,2.104,-0.9835,2.322517653,5.0746,0,5.0746
05/05/2019 02:30,6.85,-0.8196,6.898858178,1.926,-1.027,2.182705889,4.924,0.2074,4.928365932,6.9372,-1.027,7.012807771,1.926,-1.027,2.182705889,5.0112,0,5.0112
05/05/2019 03:00,6.6512,-0.8297,6.702750445,1.278,-0.9325,1.582036741,5.3732,0.1028,5.374183294,6.728,-0.9325,6.792314793,1.278,-0.9325,1.582036741,5.45,0,5.45
05/05/2019 03:30,6.4386,-0.8199,6.490593653,0.86,-0.8755,1.227232761,5.5786,0.0556,5.578877066,6.5366,-0.8755,6.594970797,0.86,-0.8755,1.227232761,5.6766,0,5.6766
05/05/2019 04:00,6.3483,-0.5415,6.371352693,0.6295,-0.5435,0.831662492,5.7188,0.002,5.71880035,6.4807,-0.5435,6.503450218,0.6295,-0.5435,0.831662492,5.8512,0,5.8512
05/05/2019 04:30,6.3826,-0.472,6.400028653,0.636,-0.472,0.792010101,5.7466,0,5.7466,6.495,-0.472,6.51212784,0.636,-0.472,0.792010101,5.859,0,5.859
05/05/2019 05:00,6.4357,-0.2065,6.439012093,0.5595,-0.2065,0.596391231,5.8762,0,5.8762,6.5807,-0.2065,6.583939151,0.5595,-0.2065,0.596391231,6.0212,0,6.0212
05/05/2019 05:30,6.489,-0.101,6.489785975,0.562,-0.101,0.571003503,5.927,0,5.927,6.634,-0.101,6.634768798,0.562,-0.101,0.571003503,6.072,0,6.072
05/05/2019 06:00,6.4348,-0.4095,6.447816785,0.571,-0.4095,0.702660124,5.8638,0,5.8638,6.523,-0.4095,6.535841128,0.571,-0.4095,0.702660124,5.952,0,5.952
05/05/2019 06:30,6.6099,-0.2075,6.61315615,0.6635,-0.2075,0.695189542,5.9464,0,5.9464,6.7107,-0.2075,6.713907263,0.6635,-0.2075,0.695189542,6.0472,0,6.0472
05/05/2019 07:00,6.967,0.1135,6.967924458,0.823,0.1135,0.830789534,6.144,0,6.144,7.0726,0.1135,7.073510657,0.823,0.1135,0.830789534,6.2496,0,6.2496
05/05/2019 07:30,7.4524,0.05,7.452567729,1.124,0.05,1.12511155,6.3284,0,6.3284,7.5608,0.05,7.560965325,1.124,0.05,1.12511155,6.4368,0,6.4368
05/05/2019 08:00,8.0546,0.0335,8.054669665,1.661,0.0335,1.661337789,6.3936,0,6.3936,8.1564,0.0335,8.156468795,1.661,0.0335,1.661337789,6.4954,0,6.4954
05/05/2019 08:30,8.4955,0.0435,8.495611367,2.2775,0.0435,2.277915385,6.218,0,6.218,8.5973,0.0435,8.597410048,2.2775,0.0435,2.277915385,6.3198,0,6.3198
05/05/2019 09:00,8.8558,-0.0034,8.855800653,2.897,-0.038,2.897249213,5.9588,0.0346,5.958900452,8.9614,-0.038,8.961480567,2.897,-0.038,2.897249213,6.0644,0,6.0644
05/05/2019 09:30,9.4954,0.5164,9.50943164,3.625,-0.506,3.660144942,5.8704,1.0224,5.958766476,9.577,-0.4426,9.5872219,3.625,-0.506,3.660144942,5.952,0.0634,5.952337655
05/05/2019 10:00,9.8794,0.783,9.910380082,3.624,-0.583,3.670594638,6.2554,1.366,6.402810723,9.914,-0.5648,9.930075279,3.624,-0.583,3.670594638,6.29,0.0182,6.290026331
05/05/2019 10:30,10.2651,0.616,10.28356621,2.9585,-0.324,2.976188544,7.3066,0.94,7.366817736,10.2959,-0.324,10.30099669,2.9585,-0.324,2.976188544,7.3374,0,7.3374
05/05/2019 11:00,10.5199,0.513,10.53240072,3.2305,-0.377,3.252423596,7.2894,0.89,7.343531328,10.4623,-0.377,10.46909023,3.2305,-0.377,3.252423596,7.2318,0,7.2318
05/05/2019 11:30,10.8545,0.3804,10.86116358,5.3105,-0.69,5.355138677,5.544,1.0704,5.646387532,10.9131,-0.69,10.93489148,5.3105,-0.69,5.355138677,5.6026,0,5.6026
05/05/2019 12:00,10.8707,0.306,10.87500595,4.7765,-0.581,4.811705857,6.0942,0.887,6.158412347,10.5567,-0.581,10.57267591,4.7765,-0.581,4.811705857,5.7802,0,5.7802
05/05/2019 12:30,11.0048,0.4,11.01206716,3.128,-0.393,3.152591474,7.8768,0.793,7.916617159,10.808,-0.393,10.81514276,3.128,-0.393,3.152591474,7.68,0,7.68
05/05/2019 13:00,11.2265,0.264,11.22960366,4.3635,-0.743,4.426305598,6.863,1.007,6.936484556,10.8743,-0.743,10.89965364,4.3635,-0.743,4.426305598,6.5108,0,6.5108
05/05/2019 13:30,10.8876,0.184,10.88915469,3.506,-0.731,3.581395957,7.3816,0.915,7.438094081,10.2194,-0.731,10.24551108,3.506,-0.731,3.581395957,6.7134,0,6.7134
05/05/2019 14:00,10.7111,0.2229,10.71341904,4.1725,-0.8005,4.24859465,6.5386,1.0234,6.618205007,10.0727,-0.8005,10.1044587,4.1725,-0.8005,4.24859465,5.9002,0,5.9002
05/05/2019 14:30,10.0823,0.2565,10.08556223,3.5225,-0.7035,3.592063265,6.5598,0.96,6.629673901,9.4841,-0.7035,9.51015589,3.5225,-0.7035,3.592063265,5.9616,0,5.9616
05/05/2019 15:00,10.0238,0.1586,10.02505463,4.523,-0.811,4.595133295,5.5008,0.9696,5.585599771,9.6638,-0.811,9.697770437,4.523,-0.811,4.595133295,5.1408,0,5.1408
05/05/2019 15:30,9.831,-0.027,9.831037077,3.252,-0.821,3.354034138,6.579,0.794,6.626739545,9.5622,-0.821,9.597380363,3.252,-0.821,3.354034138,6.3102,0,6.3102
05/05/2019 16:00,9.6439,-0.0474,9.644016485,3.6035,-0.847,3.701705181,6.0404,0.7996,6.093093822,9.4777,-0.847,9.515471943,3.6035,-0.847,3.701705181,5.8742,0,5.8742
05/05/2019 16:30,9.7627,0.0213,9.762723236,3.0705,-0.9895,3.226000697,6.6922,1.0108,6.7681059,9.5687,-0.9895,9.619726084,3.0705,-0.9895,3.226000697,6.4982,0,6.4982
05/05/2019 17:00,10.0491,0.1463,10.0501649,2.7205,-0.6745,2.802868263,7.3286,0.8208,7.374421374,9.5165,-0.6745,9.540373289,2.7205,-0.6745,2.802868263,6.796,0,6.796
05/05/2019 17:30,10.3965,0.1942,10.39831361,2.2105,-0.303,2.231169929,8.186,0.4972,8.201085528,9.7887,-0.303,9.793388417,2.2105,-0.303,2.231169929,7.5782,0,7.5782
05/05/2019 18:00,10.4112,0.1767,10.41269938,1.916,-0.6115,2.011215615,8.4952,0.7882,8.531686954,9.696,-0.6115,9.715263674,1.916,-0.6115,2.011215615,7.78,0,7.78
05/05/2019 18:30,10.642,0.1499,10.64305567,2.458,-0.6335,2.538323512,8.184,0.7834,8.221409341,9.898,-0.6335,9.918252177,2.458,-0.6335,2.538323512,7.44,0,7.44
05/05/2019 19:00,10.4717,0.1518,10.4728002,1.7855,-0.669,1.906717402,8.6862,0.8208,8.724894445,9.8899,-0.669,9.91250135,1.7855,-0.669,1.906717402,8.1044,0,8.1044
05/05/2019 19:30,10.7469,0.1317,10.74770694,2.4785,-0.6315,2.557685379,8.2684,0.7632,8.303548205,9.7553,-0.6315,9.775718405,2.4785,-0.6315,2.557685379,7.2768,0,7.2768
05/05/2019 20:00,10.657,0.2827,10.66074896,1.486,-0.3825,1.534438741,9.171,0.6652,9.195092824,10.0108,-0.3825,10.01810476,1.486,-0.3825,1.534438741,8.5248,0,8.5248
05/05/2019 20:30,10.2227,-0.0047,10.22270108,1.2015,-0.5385,1.316656561,9.0212,0.5338,9.036979135,9.7513,-0.5385,9.766157583,1.2015,-0.5385,1.316656561,8.5498,0,8.5498
05/05/2019 21:00,10.3152,0.0036,10.31520063,2.205,-0.725,2.32113119,8.1102,0.7286,8.142862028,10.151,-0.725,10.17685737,2.205,-0.725,2.32113119,7.946,0,7.946
05/05/2019 21:30,10.5141,-0.0392,10.51417307,2.1265,-0.74,2.251577725,8.3876,0.7008,8.416825672,10.0839,-0.74,10.11101574,2.1265,-0.74,2.251577725,7.9574,0,7.9574
05/05/2019 22:00,9.963,-0.1411,9.963999107,2.065,-0.8045,2.216178073,7.898,0.6634,7.925812486,9.8448,-0.8045,9.877616478,2.065,-0.8045,2.216178073,7.7798,0,7.7798
05/05/2019 22:30,9.5942,-0.38,9.601722431,2.497,-1.101,2.728957676,7.0972,0.721,7.133728958,9.5704,-1.054,9.628264234,2.497,-1.101,2.728957676,7.0734,0.047,7.073556147
05/05/2019 23:00,9.1191,-0.5334,9.13468666,2.2685,-1.313,2.621080169,6.8506,0.7796,6.894816642,9.0413,-1.1536,9.114598107,2.2685,-1.313,2.621080169,6.7728,0.1594,6.774675505
05/05/2019 23:30,8.45,-0.6092,8.471931577,2.235,-1.43,2.653323388,6.215,0.8208,6.268966234,8.3934,-1.237,8.484063446,2.235,-1.43,2.653323388,6.1584,0.193,6.161423501
06/05/2019 00:00,7.9655,-0.2495,7.969406534,2.0855,-1.6405,2.653403569,5.88,1.391,6.042291039,8.0223,-1.3305,8.131883394,2.0855,-1.6405,2.653403569,5.9368,0.31,5.944888076
06/05/2019 00:30,7.6227,-0.0787,7.623106255,1.5295,-1.4775,2.126587995,6.0932,1.3988,6.251697984,7.8099,-1.2941,7.916390138,1.5295,-1.4775,2.126587995,6.2804,0.1834,6.283077249
06/05/2019 01:00,7.0122,-0.5044,7.030317788,1.351,-1.404,1.948439632,5.6612,0.8996,5.732230421,7.183,-1.1668,7.277149939,1.351,-1.404,1.948439632,5.832,0.2372,5.836821724
06/05/2019 01:30,6.6662,-0.7885,6.712671204,1.103,-0.8375,1.384924276,5.5632,0.049,5.563415789,6.7228,-0.8375,6.77476539,1.103,-0.8375,1.384924276,5.6198,0,5.6198
06/05/2019 02:00,6.6974,-0.672,6.731028953,0.994,-0.674,1.200962947,5.7034,0.002,5.703400351,6.7916,-0.674,6.824962019,0.994,-0.674,1.200962947,5.7976,0,5.7976
06/05/2019 02:30,6.7911,-0.6749,6.824553408,1.1175,-0.6825,1.309432129,5.6736,0.0076,5.67360509,6.7729,-0.6825,6.807200648,1.1175,-0.6825,1.309432129,5.6554,0,5.6554
06/05/2019 03:00,6.4392,-0.5945,6.466585412,1.042,-0.5945,1.199664224,5.3972,0,5.3972,6.4958,-0.5945,6.522947791,1.042,-0.5945,1.199664224,5.4538,0,5.4538
06/05/2019 03:30,6.2804,-0.6877,6.317939177,1.06,-0.6925,1.266158067,5.2204,0.0048,5.220402207,6.3794,-0.6925,6.416876235,1.06,-0.6925,1.266158067,5.3194,0,5.3194
06/05/2019 04:00,6.2809,-0.8202,6.334227092,1.1025,-0.849,1.391512576,5.1784,0.0288,5.178480086,6.3865,-0.849,6.442684475,1.1025,-0.849,1.391512576,5.284,0,5.284
06/05/2019 04:30,6.1454,-0.6898,6.183992658,0.827,-0.731,1.10376175,5.3184,0.0412,5.318559579,6.2596,-0.731,6.302138777,0.827,-0.731,1.10376175,5.4326,0,5.4326
06/05/2019 05:00,6.2128,-0.617,6.243362302,0.664,-0.617,0.906413261,5.5488,0,5.5488,6.3242,-0.617,6.354226518,0.664,-0.617,0.906413261,5.6602,0,5.6602
06/05/2019 05:30,6.3144,0.1775,6.316894301,0.565,0.1775,0.592225675,5.7494,0,5.7494,6.422,0.1775,6.424452525,0.565,0.1775,0.592225675,5.857,0,5.857
06/05/2019 06:00,6.2309,-0.4225,6.245207848,0.6695,-0.4225,0.791666912,5.5614,0,5.5614,6.3519,-0.4225,6.365935898,0.6695,-0.4225,0.791666912,5.6824,0,5.6824
06/05/2019 06:30,6.4516,-0.5185,6.472401781,0.824,-0.5185,0.973559577,5.6276,0,5.6276,6.559,-0.5185,6.579462231,0.824,-0.5185,0.973559577,5.735,0,5.735
06/05/2019 07:00,6.6407,-0.6045,6.668156922,1.3415,-0.6045,1.471408339,5.2992,0,5.2992,6.7569,-0.6045,6.783886634,1.3415,-0.6045,1.471408339,5.4154,0,5.4154
06/05/2019 07:30,7.2616,-0.275,7.26680532,1.033,-0.275,1.068978017,6.2286,0,6.2286,7.3738,-0.275,7.378926171,1.033,-0.275,1.068978017,6.3408,0,6.3408
06/05/2019 08:00,7.8073,-0.0915,7.807836162,0.9615,-0.0915,0.965843931,6.8458,0,6.8458,7.9109,-0.0915,7.911429141,0.9615,-0.0915,0.965843931,6.9494,0,6.9494
06/05/2019 08:30,8.4497,0.0435,8.449811971,1.3015,0.0435,1.302226747,7.1482,0,7.1482,8.5515,0.0435,8.551610638,1.3015,0.0435,1.302226747,7.25,0,7.25
06/05/2019 09:00,9.0495,0.1249,9.050361886,1.5855,-0.1075,1.589140176,7.464,0.2324,7.467617141,9.1283,-0.1047,9.128900426,1.5855,-0.1075,1.589140176,7.5428,0.0028,7.54280052
06/05/2019 09:30,9.6954,0.1565,9.696663004,1.927,-0.1055,1.929885813,7.7684,0.262,7.7728169,9.7462,-0.1055,9.746770988,1.927,-0.1055,1.929885813,7.8192,0,7.8192
06/05/2019 10:00,9.8023,0.1875,9.804093101,1.9005,-0.1255,1.904639205,7.9018,0.313,7.907996727,9.8051,-0.1255,9.805903133,1.9005,-0.1255,1.904639205,7.9046,0,7.9046
06/05/2019 10:30,10.2116,0.4393,10.22104491,1.728,-0.0715,1.729478606,8.4836,0.5108,8.498963796,10.105,-0.0715,10.10525295,1.728,-0.0715,1.729478606,8.377,0,8.377
06/05/2019 11:00,10.4491,0.462,10.45930852,2.3965,-0.498,2.447696111,8.0526,0.96,8.109621863,10.2445,-0.498,10.25659711,2.3965,-0.498,2.447696111,7.848,0,7.848
06/05/2019 11:30,10.3732,0.3683,10.37973618,3.322,-0.8135,3.420155881,7.0512,1.1818,7.149550523,10.0016,-0.8135,10.03462928,3.322,-0.8135,3.420155881,6.6796,0,6.6796
06/05/2019 12:00,10.6566,0.4306,10.66529605,2.988,-0.781,3.088382263,7.6686,1.2116,7.763723367,10.1344,-0.781,10.16444904,2.988,-0.781,3.088382263,7.1464,0,7.1464
06/05/2019 12:30,11.0256,0.471,11.03565568,3.193,-0.754,3.280817733,7.8326,1.225,7.927814816,10.5562,-0.754,10.5830938,3.193,-0.754,3.280817733,7.3632,0,7.3632
06/05/2019 13:00,10.7418,0.4488,10.7511715,2.309,-0.613,2.38898514,8.4328,1.0618,8.499384394,10.4114,-0.613,10.42943042,2.309,-0.613,2.38898514,8.1024,0,8.1024
06/05/2019 13:30,10.9618,0.5626,10.97622786,1.959,-0.718,2.08643356,9.0028,1.2806,9.093423129,10.6394,-0.718,10.6635996,1.959,-0.718,2.08643356,8.6804,0,8.6804
06/05/2019 14:00,10.9366,0.4536,10.94600258,3.054,-0.925,3.191009401,7.8826,1.3786,8.00224473,10.3894,-0.925,10.43049651,3.054,-0.925,3.191009401,7.3354,0,7.3354
06/05/2019 14:30,10.8925,0.3697,10.89877215,3.0175,-0.9715,3.170034464,7.875,1.3412,7.988394234,10.1973,-0.9715,10.24347302,3.0175,-0.9715,3.170034464,7.1798,0,7.1798
06/05/2019 15:00,10.695,0.3176,10.6997147,2.92,-1.083,3.114368154,7.775,1.4006,7.900145908,9.9674,-1.083,10.02606362,2.92,-1.083,3.114368154,7.0474,0,7.0474
06/05/2019 15:30,10.5794,0.2644,10.58270342,3.389,-1.072,3.554504888,7.1904,1.3364,7.313536567,9.9842,-1.072,10.04158522,3.389,-1.072,3.554504888,6.5952,0,6.5952
06/05/2019 16:00,10.6648,0.2981,10.6689654,2.668,-1.0115,2.853306196,7.9968,1.3096,8.103324157,10.1944,-1.0115,10.24445819,2.668,-1.0115,2.853306196,7.5264,0,7.5264
06/05/2019 16:30,11.0776,0.377,11.0840133,2.572,-0.97,2.748833207,8.5056,1.347,8.611599176,10.756,-0.97,10.79964981,2.572,-0.97,2.748833207,8.184,0,8.184
06/05/2019 17:00,11.4048,0.4405,11.41330379,1.654,-0.7335,1.809347465,9.7508,1.174,9.821220731,10.967,-0.7335,10.99150177,1.654,-0.7335,1.809347465,9.313,0,9.313
06/05/2019 17:30,11.938,0.5113,11.94894438,1.607,-0.6495,1.73329145,10.331,1.1608,10.3960097,11.2022,-0.6495,11.2210131,1.607,-0.6495,1.73329145,9.5952,0,9.5952
06/05/2019 18:00,12.1465,0.5608,12.15943909,1.2205,-0.524,1.328230496,10.926,1.0848,10.97972072,11.6785,-0.524,11.69024971,1.2205,-0.524,1.328230496,10.458,0,10.458
06/05/2019 18:30,12.451,0.7131,12.47140379,1.185,-0.4505,1.267744158,11.266,1.1636,11.32593135,12.194,-0.4505,12.20231889,1.185,-0.4505,1.267744158,11.009,0,11.009
06/05/2019 19:00,12.331,0.6767,12.349554,1.807,-0.4495,1.862068541,10.524,1.1262,10.58408723,12.111,-0.4495,12.11933873,1.807,-0.4495,1.862068541,10.304,0,10.304
06/05/2019 19:30,11.8585,0.5757,11.87246616,1.7145,-0.4525,1.773207969,10.144,1.0282,10.19597623,11.7865,-0.4525,11.79518285,1.7145,-0.4525,1.773207969,10.072,0,10.072
06/05/2019 20:00,11.5425,0.4831,11.55260541,1.4005,-0.5595,1.508124829,10.142,1.0426,10.19544892,11.5145,-0.5595,11.52808529,1.4005,-0.5595,1.508124829,10.114,0,10.114
06/05/2019 20:30,11.31,0.4837,11.32033859,1.291,-0.6385,1.440264993,10.019,1.1222,10.08165134,11.294,-0.6385,11.31203422,1.291,-0.6385,1.440264993,10.003,0,10.003
06/05/2019 21:00,11.2309,0.4195,11.23873192,1.3595,-0.6135,1.491516845,9.8714,1.033,9.925302361,11.2163,-0.6135,11.23306583,1.3595,-0.6135,1.491516845,9.8568,0,9.8568
06/05/2019 21:30,11.0071,0.2529,11.01000494,1.3245,-0.5805,1.446126032,9.6826,0.8334,9.718399988,11.0397,-0.5805,11.05495167,1.3245,-0.5805,1.446126032,9.7152,0,9.7152
06/05/2019 22:00,10.2788,0.1017,10.27930311,1.153,-0.7595,1.380669856,9.1258,0.8612,9.166345568,10.3296,-0.7595,10.35748408,1.153,-0.7595,1.380669856,9.1766,0,9.1766
06/05/2019 22:30,9.6656,-0.1054,9.666174658,1.278,-1.027,1.639516087,8.3876,0.9216,8.438079184,9.7194,-1.027,9.773508344,1.278,-1.027,1.639516087,8.4414,0,8.4414
06/05/2019 23:00,8.8765,-0.1524,8.877808176,0.6665,-0.736,0.992934162,8.21,0.5836,8.230716188,8.9705,-0.714,8.998870276,0.6665,-0.736,0.992934162,8.304,0.022,8.304029143
06/05/2019 23:30,8.2947,-0.0602,8.294918452,0.6435,-0.663,0.923937904,7.6512,0.6028,7.674909073,8.3753,-0.544,8.392948593,0.6435,-0.663,0.923937904,7.7318,0.119,7.732715709
07/05/2019 00:00,7.4007,0.1462,7.402143941,0.5645,0.101,0.573464253,6.8362,0.0452,6.836349426,7.5121,0.1298,7.51322131,0.5645,0.101,0.573464253,6.9476,0.0288,6.947659692
07/05/2019 00:30,7.0235,0.1,7.02421186,0.5645,0.1,0.573288976,6.459,0,6.459,7.1261,0.1,7.126801612,0.5645,0.1,0.573288976,6.5616,0,6.5616
07/05/2019 01:00,6.7237,0.1025,6.724481239,0.5615,0.1025,0.570778854,6.1622,0,6.1622,6.8199,0.1025,6.820670221,0.5615,0.1025,0.570778854,6.2584,0,6.2584
07/05/2019 01:30,6.6049,0.1005,6.605664559,0.5665,0.1005,0.575345548,6.0384,0,6.0384,6.7029,0.1005,6.703653382,0.5665,0.1005,0.575345548,6.1364,0,6.1364
07/05/2019 02:00,6.5791,0.1035,6.579914062,0.5685,0.1035,0.577844702,6.0106,0,6.0106,6.6847,0.1035,6.685501203,0.5685,0.1035,0.577844702,6.1162,0,6.1162
07/05/2019 02:30,6.4422,0.0945,6.442893068,0.566,0.0945,0.573834689,5.8762,0,5.8762,6.54,0.0945,6.540682705,0.566,0.0945,0.573834689,5.974,0,5.974
07/05/2019 03:00,6.4778,0.089,6.478411367,0.567,0.089,0.573942506,5.9108,0,5.9108,6.5776,0.089,6.578202092,0.567,0.089,0.573942506,6.0106,0,6.0106
07/05/2019 03:30,6.2838,0.07,6.284189879,0.568,0.07,0.572297126,5.7158,0,5.7158,6.3894,0.07,6.389783436,0.568,0.07,0.572297126,5.8214,0,5.8214
07/05/2019 04:00,6.3833,0.08,6.383801288,0.5675,0.08,0.573111028,5.8158,0,5.8158,6.4831,0.08,6.483593572,0.5675,0.08,0.573111028,5.9156,0,5.9156
07/05/2019 04:30,6.3879,0.0815,6.388419888,0.5665,0.0815,0.572332508,5.8214,0,5.8214,6.4887,0.0815,6.489211812,0.5665,0.0815,0.572332508,5.9222,0,5.9222
07/05/2019 05:00,6.469,0.068,6.469357387,0.563,0.068,0.567091703,5.906,0,5.906,6.5736,0.068,6.5739517,0.563,0.068,0.567091703,6.0106,0,6.0106
07/05/2019 05:30,6.7805,0.0845,6.781026508,0.5665,0.0845,0.572767405,6.214,0,6.214,6.8785,0.0845,6.879019007,0.5665,0.0845,0.572767405,6.312,0,6.312
07/05/2019 06:00,7.1271,0.0875,7.127637102,0.5645,0.0875,0.571241192,6.5626,0,6.5626,7.2297,0.0875,7.23022948,0.5645,0.0875,0.571241192,6.6652,0,6.6652
07/05/2019 06:30,8.1955,0.0895,8.195988683,0.6365,0.0895,0.64276162,7.559,0,7.559,8.2973,0.0895,8.297782688,0.6365,0.0895,0.64276162,7.6608,0,7.6608
07/05/2019 07:00,9.4166,0.2684,9.420424307,0.838,0.086,0.84240133,8.5786,0.1824,8.580538894,9.5098,0.086,9.510188854,0.838,0.086,0.84240133,8.6718,0,8.6718
07/05/2019 07:30,11.1172,1.075,11.16905371,1.21,-0.052,1.21111684,9.9072,1.127,9.971095268,11.2056,0.2072,11.20751548,1.21,-0.052,1.21111684,9.9956,0.2592,9.998960146
07/05/2019 08:00,12.0165,1.1656,12.07289922,1.3695,-0.143,1.376945623,10.647,1.3086,10.72711718,12.1085,0.551,12.12103021,1.3695,-0.143,1.376945623,10.739,0.694,10.76140126
07/05/2019 08:30,12.55,1.8034,12.67890971,1.389,-0.226,1.407265789,11.161,2.0294,11.34400218,12.621,0.6466,12.63755248,1.389,-0.226,1.407265789,11.232,0.8726,11.26584461
07/05/2019 09:00,12.796,2.6362,13.06472986,1.927,-0.266,1.945272474,10.869,2.9022,11.2497967,12.775,0.8072,12.80047643,1.927,-0.266,1.945272474,10.848,1.0732,10.90095694
07/05/2019 09:30,12.7745,2.7439,13.06586535,2.8245,-0.2005,2.831607406,9.95,2.9444,10.37651152,12.7159,0.8987,12.74761839,2.8245,-0.2005,2.831607406,9.8914,1.0992,9.952287908
07/05/2019 10:00,12.9546,2.7819,13.24992939,3.152,-0.4725,3.187218262,9.8026,3.2544,10.32870205,12.8558,0.9513,12.89094897,3.152,-0.4725,3.187218262,9.7038,1.4238,9.807698042
07/05/2019 10:30,12.8466,2.7077,13.12885261,3.45,-0.6495,3.510605397,9.3966,3.3572,9.97832067,12.7236,0.8645,12.75293524,3.45,-0.6495,3.510605397,9.2736,1.514,9.396374458
07/05/2019 11:00,12.6381,2.756,12.93511143,3.7725,-0.556,3.813252188,8.8656,3.312,9.464048149,12.4865,0.91,12.5196159,3.7725,-0.556,3.813252188,8.714,1.466,8.836455851
07/05/2019 11:30,12.5231,2.6171,12.79364084,4.6655,-0.6815,4.7150114,7.8576,3.2986,8.521891792,12.4175,0.7749,12.44165488,4.6655,-0.6815,4.7150114,7.752,1.4564,7.887623531
07/05/2019 12:00,12.5089,2.6375,12.78393466,5.5315,-0.7695,5.584767005,6.9774,3.407,7.764776865,12.2727,0.7877,12.29795254,5.5315,-0.7695,5.584767005,6.7412,1.5572,6.918717315
07/05/2019 12:30,12.4661,2.5828,12.73084856,5.7115,-0.881,5.779047781,6.7546,3.4638,7.590950639,11.9639,0.702,11.98447776,5.7115,-0.881,5.779047781,6.2524,1.583,6.449681756
07/05/2019 13:00,12.6112,2.5731,12.87102207,7.408,-1.1115,7.490920921,5.2032,3.6846,6.375701326,11.922,0.6281,11.93853398,7.408,-1.1115,7.490920921,4.514,1.7396,4.837603142
07/05/2019 13:30,12.4311,2.5179,12.6835353,6.9755,-1.2675,7.089721892,5.4556,3.7854,6.640242806,11.4731,0.5545,11.4864918,6.9755,-1.2675,7.089721892,4.4976,1.822,4.852637402
07/05/2019 14:00,12.3222,2.4176,12.55712557,5.918,-1.099,6.019179761,6.4042,3.5166,7.306179111,11.7548,0.509,11.76581506,5.918,-1.099,6.019179761,5.8368,1.608,6.054246298
07/05/2019 14:30,11.9972,2.3582,12.22677043,5.882,-1.142,5.991835111,6.1152,3.5002,7.046067774,11.4702,0.4556,11.47924472,5.882,-1.142,5.991835111,5.5882,1.5976,5.812082673
07/05/2019 15:00,12.0425,2.4075,12.28079242,4.5305,-1.0495,4.650470998,7.512,3.457,8.269280077,11.4723,0.5201,11.48408339,4.5305,-1.0495,4.650470998,6.9418,1.5696,7.117038106
07/05/2019 15:30,12.1571,2.2812,12.36927459,4.5875,-1.173,4.735090839,7.5696,3.4542,8.320477258,11.3383,0.3716,11.34438775,4.5875,-1.173,4.735090839,6.7508,1.5446,6.925250162
07/05/2019 16:00,12.4034,2.22,12.60050521,5.142,-1.261,5.294363512,7.2614,3.481,8.052657385,11.8198,0.3096,11.82385403,5.142,-1.261,5.294363512,6.6778,1.5706,6.860014373
07/05/2019 16:30,12.5995,1.9075,12.74307484,4.8925,-1.2845,5.058309648,7.707,3.192,8.341865079,11.5961,-0.0009,11.59610003,4.8925,-1.2845,5.058309648,6.7036,1.2836,6.825385111
07/05/2019 17:00,12.778,1.7616,12.89885726,4.4,-1.272,4.580172922,8.378,3.0336,8.910309364,11.5866,-0.1506,11.58757869,4.4,-1.272,4.580172922,7.1866,1.1214,7.273565668
07/05/2019 17:30,12.8002,1.6973,12.91224021,4.425,-1.4545,4.65791748,8.3752,3.1518,8.948621027,11.9504,-0.2065,11.952184,4.425,-1.4545,4.65791748,7.5254,1.248,7.628181249
07/05/2019 18:00,13.1384,1.782,13.25869822,4.914,-1.557,5.154769151,8.2244,3.339,8.876354903,12.189,-0.1324,12.18971906,4.914,-1.557,5.154769151,7.275,1.4246,7.413171397
07/05/2019 18:30,13.0749,1.5874,13.17090919,5.1875,-1.595,5.427170649,7.8874,3.1824,8.505218899,12.1265,-0.3142,12.13056981,5.1875,-1.595,5.427170649,6.939,1.2808,7.056214966
07/05/2019 19:00,13.1345,1.5889,13.23025674,5.3805,-1.5935,5.611508042,7.754,3.1824,8.381657698,12.1419,-0.3283,12.14633758,5.3805,-1.5935,5.611508042,6.7614,1.2652,6.87875432
07/05/2019 19:30,13.3371,1.5674,13.428886,5.4785,-1.666,5.726213256,7.8586,3.2334,8.497792038,11.8951,-0.3718,11.90090918,5.4785,-1.666,5.726213256,6.4166,1.2942,6.54581616
07/05/2019 20:00,13.6177,1.6364,13.71566835,5.6785,-1.568,5.891008933,7.9392,3.2044,8.561487955,12.3007,-0.2738,12.30374687,5.6785,-1.568,5.891008933,6.6222,1.2942,6.74748001
07/05/2019 20:30,13.0532,1.5355,13.14320321,4.246,-1.2965,4.439530183,8.8072,2.832,9.251324005,12.0442,-0.3413,12.04903479,4.246,-1.2965,4.439530183,7.7982,0.9552,7.856483328
07/05/2019 21:00,13.1194,1.4764,13.20221244,4.081,-1.348,4.297867494,9.0384,2.8244,9.469419725,12.1912,-0.4034,12.19787231,4.081,-1.348,4.297867494,8.1102,0.9446,8.165023772
07/05/2019 21:30,12.9329,1.3542,13.00360566,4.4455,-1.57,4.714591207,8.4874,2.9242,8.977020909,11.6091,-0.5764,11.62340053,4.4455,-1.57,4.714591207,7.1636,0.9936,7.232178504
07/05/2019 22:00,11.6767,0.4778,11.68647148,4.6715,-1.739,4.984679854,7.0052,2.2168,7.34758663,10.6523,-0.4046,10.65998107,4.6715,-1.739,4.984679854,5.9808,1.3344,6.127853784
07/05/2019 22:30,10.844,-1.139,10.90365338,4.99,-1.597,5.239323334,5.854,0.458,5.871888964,9.5174,0.2702,9.521234731,4.99,-1.597,5.239323334,4.5274,1.8672,4.897324433
07/05/2019 23:00,9.78,-0.0197,9.780019841,3.876,-1.6105,4.197271286,5.904,1.5908,6.114561361,8.532,-1.3119,8.632271173,3.876,-1.6105,4.197271286,4.656,0.2986,4.665565128
07/05/2019 23:30,9.0897,-0.3931,9.098196178,5.2765,-1.6075,5.515932242,3.8132,1.2144,4.001907245,7.8149,-1.3435,7.929543131,5.2765,-1.6075,5.515932242,2.5384,0.264,2.552091409
08/05/2019 00:00,8.6777,-0.478,8.690855038,7.0015,-1.702,7.205401186,1.6762,1.224,2.075529436,7.5487,-1.6972,7.737141561,7.0015,-1.702,7.205401186,0.5472,0.0048,0.547221052
08/05/2019 00:30,8.0338,-0.5716,8.054108827,5.389,-1.813,5.685797218,2.6448,1.2414,2.92165039,6.7494,-1.7094,6.96250305,5.389,-1.813,5.685797218,1.3604,0.1036,1.364339078
08/05/2019 01:00,7.9208,0.1183,7.921683377,4.912,-1.9985,5.302994084,3.0088,2.1168,3.67882042,6.8916,-1.4917,7.051192768,4.912,-1.9985,5.302994084,1.9796,0.5068,2.04344376
08/05/2019 01:30,7.8705,0.0326,7.870567515,4.8695,-1.727,5.166677777,3.001,1.7596,3.478820656,6.7253,-1.3084,6.851391877,4.8695,-1.727,5.166677777,1.8558,0.4186,1.902424663
08/05/2019 02:00,8.1099,0.2604,8.114079502,6.7245,-1.218,6.833917197,1.3854,1.4784,2.02607989,6.9357,-1.1776,7.034960998,6.7245,-1.218,6.833917197,0.2112,0.0404,0.2150293
08/05/2019 02:30,8.0911,-0.7986,8.130415805,6.8545,-1.389,6.993818074,1.2366,0.5904,1.370310811,7.2183,-0.6278,7.245549512,6.8545,-1.389,6.993818074,0.3638,0.7612,0.84366811
08/05/2019 03:00,7.8174,-1.42,7.945322068,5.593,-1.42,5.77044617,2.2244,0,2.2244,6.0768,-0.1748,6.079313553,5.593,-1.42,5.77044617,0.4838,1.2452,1.335883782
08/05/2019 03:30,7.6316,-1.4924,7.77615434,5.891,-1.5,6.07897039,1.7406,0.0076,1.740616592,6.1378,-0.6186,6.168894131,5.891,-1.5,6.07897039,0.2468,0.8814,0.915301153
08/05/2019 04:00,7.5613,-1.4296,7.69525918,6.2365,-1.539,6.4235857,1.3248,0.1094,1.32930937,6.3411,-0.9754,6.415680351,6.2365,-1.539,6.4235857,0.1046,0.5636,0.573224319
08/05/2019 04:30,7.7806,-1.3332,7.893995098,6.09,-1.434,6.256553045,1.6906,0.1008,1.693602374,6.3512,-0.4942,6.370398345,6.09,-1.434,6.256553045,0.2612,0.9398,0.975422719
08/05/2019 05:00,7.8385,-1.3705,7.957408655,5.8695,-1.5125,6.061244633,1.969,0.142,1.974113725,6.4503,-0.2395,6.454744793,5.8695,-1.5125,6.061244633,0.5808,1.273,1.399234662
08/05/2019 05:30,7.871,-1.3845,7.991838415,4.678,-1.6965,4.976122612,3.193,0.312,3.208207132,6.6776,0.6441,6.708591996,4.678,-1.6965,4.976122612,1.9996,2.3406,3.078442548
08/05/2019 06:00,8.1379,0.4598,8.150879244,4.0915,-1.539,4.37137201,4.0464,1.9988,4.513153487,6.4801,-1.202,6.590637299,4.0915,-1.539,4.37137201,2.3886,0.337,2.41225599
08/05/2019 06:30,9.2183,0.9808,9.270330282,4.2475,-0.992,4.361802408,4.9708,1.9728,5.347970875,7.6431,-0.992,7.707207121,4.2475,-0.992,4.361802408,3.3956,0,3.3956
08/05/2019 07:00,10.3875,1.4126,10.48310999,3.2335,-0.828,3.337829572,7.154,2.2406,7.496666216,8.6201,-0.828,8.659775286,3.2335,-0.828,3.337829572,5.3866,0,5.3866
08/05/2019 07:30,11.6666,1.6959,11.78921678,2.754,-0.8655,2.886798616,8.9126,2.5614,9.273360163,10.3534,0.1837,10.35502956,2.754,-0.8655,2.886798616,7.5994,1.0492,7.671486231
08/05/2019 08:00,12.746,2.0454,12.90907344,2.736,-1.329,3.041699689,10.01,3.3744,10.56345944,11.1148,0.402,11.12206739,2.736,-1.329,3.041699689,8.3788,1.731,8.555737866
08/05/2019 08:30,12.792,2.3189,13.00048311,2.576,-0.8645,2.717192715,10.216,3.1834,10.70049959,12.2682,0.7445,12.29076936,2.576,-0.8645,2.717192715,9.6922,1.609,9.824847166
08/05/2019 09:00,12.9095,2.4791,13.14538425,1.5695,-0.5565,1.665239472,11.34,3.0356,11.73927031,12.5245,0.9171,12.5580322,1.5695,-0.5565,1.665239472,10.955,1.4736,11.05366554
08/05/2019 09:30,12.8845,2.3775,13.10201689,2.1325,-0.7455,2.259054338,10.752,3.123,11.19636696,12.5025,0.7953,12.52776949,2.1325,-0.7455,2.259054338,10.37,1.5408,10.48384303
08/05/2019 10:00,14.5935,2.4458,14.79703281,5.8645,-1.351,6.018102795,8.729,3.7968,9.518987931,11.9245,0.8024,11.95146627,5.8645,-1.351,6.018102795,6.06,2.1534,6.431230952
08/05/2019 10:30,15.4943,2.3136,15.66608048,9.8975,-1.991,10.09577076,5.5968,4.3046,7.060718901,11.3451,0.4254,11.35307268,9.8975,-1.991,10.09577076,1.4476,2.4164,2.816830616
08/05/2019 11:00,15.3589,2.4654,15.5555137,10.1845,-1.944,10.36837385,5.1744,4.4094,6.798325067,11.6141,0.575,11.62832506,10.1845,-1.944,10.36837385,1.4296,2.519,2.896397272
08/05/2019 11:30,15.3527,2.3636,15.53357661,11.3705,-2.134,11.56902011,3.9822,4.4976,6.007189243,11.6183,-1.2892,11.68960784,11.3705,-2.134,11.56902011,0.2478,0.8448,0.880393026
08/05/2019 12:00,15.7934,2.4487,15.98210297,10.976,-2.2035,11.19499836,4.8174,4.6522,6.697037226,11.5492,-0.5599,11.56276388,10.976,-2.2035,11.19499836,0.5732,1.6436,1.740683544
08/05/2019 12:30,14.4709,2.371,14.6638531,10.1105,-1.926,10.292312,4.3604,4.297,6.121870397,12.4865,0.7034,12.50629657,10.1105,-1.926,10.292312,2.376,2.6294,3.543884925
08/05/2019 13:00,15.0972,2.4785,15.29929443,11.45,-2.3235,11.68337076,3.6472,4.802,6.030030832,12.3552,-0.8709,12.3858562,11.45,-2.3235,11.68337076,0.9052,1.4526,1.71155888
08/05/2019 13:30,15.9811,2.5384,16.18144097,12.6855,-2.375,12.90591086,3.2956,4.9134,5.916289286,13.1079,-1.5138,13.19502303,12.6855,-2.375,12.90591086,0.4224,0.8612,0.95921176
08/05/2019 14:00,14.9776,2.416,15.17120818,13.668,-2.433,13.8828568,1.3096,4.849,5.022733634,13.668,-2.433,13.8828568,13.668,-2.433,13.8828568,0,0,0
08/05/2019 14:30,12.8515,2.1363,13.02784825,7.9055,-1.7325,8.093113523,4.946,3.8688,6.279373332,11.3883,0.3305,11.39309471,7.9055,-1.7325,8.093113523,3.4828,2.063,4.047945756
08/05/2019 15:00,12.8318,2.288,13.03418717,5.217,-1.335,5.385101113,7.6148,3.623,8.432752104,11.2392,0.6512,11.25804948,5.217,-1.335,5.385101113,6.0222,1.9862,6.34128404
08/05/2019 15:30,13.5997,2.2314,13.78154513,6.6915,-1.601,6.880361419,6.9082,3.8324,7.900032721,11.1075,0.5476,11.12099015,6.6915,-1.601,6.880361419,4.416,2.1486,4.910961002
08/05/2019 16:00,13.453,2.0688,13.61114038,6.778,-1.634,6.972176131,6.675,3.7028,7.633239996,11.6818,0.3764,11.68786243,6.778,-1.634,6.972176131,4.9038,2.0104,5.299902131
08/05/2019 16:30,13.7057,1.8281,13.82708075,5.4315,-1.6865,5.687308195,8.2742,3.5146,8.989705156,11.8943,0.1509,11.89525718,5.4315,-1.6865,5.687308195,6.4628,1.8374,6.718915284
08/05/2019 17:00,13.6012,1.7283,13.71056754,4.389,-1.4465,4.62122097,9.2122,3.1748,9.743920355,12.0892,0.0837,12.08948975,4.389,-1.4465,4.62122097,7.7002,1.5302,7.850770158
08/05/2019 17:30,13.6989,1.703,13.80434968,3.9155,-1.491,4.189775799,9.7834,3.194,10.29157673,12.1063,0.0538,12.10641954,3.9155,-1.491,4.189775799,8.1908,1.5448,8.335203158
08/05/2019 18:00,14.026,1.727,14.13192149,3.614,-1.322,3.848204776,10.412,3.049,10.84924629,12.2012,0.0874,12.20151303,3.614,-1.322,3.848204776,8.5872,1.4094,8.702092404
08/05/2019 18:30,14.6205,1.717,14.72097515,4.8445,-1.405,5.044125816,9.776,3.122,10.26241005,12.4775,0.0714,12.47770428,4.8445,-1.405,5.044125816,7.633,1.4764,7.774473999
08/05/2019 19:00,13.867,1.7495,13.97692524,3.291,-1.3705,3.564961606,10.576,3.12,11.02661217,12.6674,0.1253,12.66801969,3.291,-1.3705,3.564961606,9.3764,1.4958,9.494961538
08/05/2019 19:30,13.5365,1.4472,13.61364096,3.0935,-1.288,3.350923194,10.443,2.7352,10.79525674,12.4429,-0.0092,12.4429034,3.0935,-1.288,3.350923194,9.3494,1.2788,9.436451123
08/05/2019 20:00,12.9775,1.0078,13.01657279,2.0805,-0.631,2.174084003,10.897,1.6388,11.01954057,12.3825,-0.5436,12.39442646,2.0805,-0.631,2.174084003,10.302,0.0874,10.30237073
08/05/2019 20:30,12.6295,0.9574,12.66573665,1.9855,-0.475,2.041527676,10.644,1.4324,10.73994906,12.3745,-0.4126,12.3813767,1.9855,-0.475,2.041527676,10.389,0.0624,10.3891874
08/05/2019 21:00,12.506,0.9108,12.53912248,2.113,-0.44,2.158325508,10.393,1.3508,10.48041553,12.339,-0.44,12.34684255,2.113,-0.44,2.158325508,10.226,0,10.226
08/05/2019 21:30,12.068,0.7905,12.09386267,1.095,-0.3145,1.139269613,10.973,1.105,11.02849736,11.96,-0.3145,11.96413433,1.095,-0.3145,1.139269613,10.865,0,10.865
08/05/2019 22:00,11.3535,0.6847,11.3741275,1.1105,-0.3425,1.162117249,10.243,1.0272,10.29437656,11.2695,-0.3425,11.27470339,1.1105,-0.3425,1.162117249,10.159,0,10.159
08/05/2019 22:30,10.65,0.3054,10.65437793,2.356,-0.813,2.492329232,8.294,1.1184,8.369065334,10.607,-0.813,10.63811158,2.356,-0.813,2.492329232,8.251,0,8.251
08/05/2019 23:00,10.1329,0.1125,10.13352449,2.6305,-1.3045,2.936196604,7.5024,1.417,7.635043861,10.0821,-0.9003,10.12221717,2.6305,-1.3045,2.936196604,7.4516,0.4042,7.462554536
08/05/2019 23:30,9.164,0.3824,9.17197502,1.722,-1.532,2.304844463,7.442,1.9144,7.684288605,9.0478,-0.6708,9.072632335,1.722,-1.532,2.304844463,7.3258,0.8612,7.376246409
09/05/2019 00:00,8.5335,0.4473,8.545215008,1.4045,-1.4305,2.004732027,7.129,1.8778,7.372162087,8.4307,-0.7661,8.465436297,1.4045,-1.4305,2.004732027,7.0262,0.6644,7.057543043
09/05/2019 00:30,8.2473,0.4723,8.260812586,1.3275,-1.5275,2.023737261,6.9198,1.9998,7.202973836,8.2463,-0.7633,8.281551218,1.3275,-1.5275,2.023737261,6.9188,0.7642,6.960876028
09/05/2019 01:00,7.7727,0.2812,7.77778495,1.5145,-1.686,2.266342042,6.2582,1.9672,6.560102368,7.7871,-0.9458,7.84432687,1.5145,-1.686,2.266342042,6.2726,0.7402,6.316122766
09/05/2019 01:30,7.6534,0.4166,7.664730075,0.917,-1.367,1.646079585,6.7364,1.7836,6.96852308,7.7494,-0.7978,7.790358477,0.917,-1.367,1.646079585,6.8324,0.5692,6.856068728
09/05/2019 02:00,7.4654,0.3904,7.475600934,0.92,-1.185,1.500208319,6.5454,1.5754,6.73232102,7.568,-0.8404,7.614518774,0.92,-1.185,1.500208319,6.648,0.3446,6.656925203
09/05/2019 02:30,7.0759,-0.142,7.077324693,0.6305,-0.527,0.821741596,6.4454,0.385,6.456888272,7.1951,-0.4146,7.207035255,0.6305,-0.527,0.821741596,6.5646,0.1124,6.565562194
09/05/2019 03:00,6.7877,0.0274,6.787755303,0.5745,0.013,0.574647066,6.2132,0.0144,6.213216687,6.8875,0.013,6.887512269,0.5745,0.013,0.574647066,6.313,0,6.313
09/05/2019 03:30,6.8611,0.174,6.863305997,0.5635,0.174,0.589752702,6.2976,0,6.2976,6.9715,0.174,6.973671074,0.5635,0.174,0.589752702,6.408,0,6.408
09/05/2019 04:00,6.7421,0.0995,6.742834171,0.5645,0.0995,0.573201971,6.1776,0,6.1776,6.8601,0.0995,6.860821544,0.5645,0.0995,0.573201971,6.2956,0,6.2956
09/05/2019 04:30,6.7328,0.0995,6.733535185,0.562,0.0995,0.57074009,6.1708,0,6.1708,6.8482,0.0995,6.848922798,0.562,0.0995,0.57074009,6.2862,0,6.2862
09/05/2019 05:00,6.8935,-0.1872,6.896041335,0.6995,-0.336,0.776013048,6.194,0.1488,6.195787072,7.0203,-0.336,7.028336083,0.6995,-0.336,0.776013048,6.3208,0,6.3208
09/05/2019 05:30,7.259,-0.2546,7.26346351,1.261,-0.459,1.341939641,5.998,0.2044,6.001481764,7.3244,-0.459,7.338768041,1.261,-0.459,1.341939641,6.0634,0,6.0634
09/05/2019 06:00,7.4739,-0.2633,7.478536495,1.3635,-0.7405,1.551603203,6.1104,0.4772,6.129005466,7.5739,-0.7405,7.610013237,1.3635,-0.7405,1.551603203,6.2104,0,6.2104
09/05/2019 06:30,8.5338,0.058,8.533997096,1.184,-0.686,1.368375679,7.3498,0.744,7.38736056,8.5174,-0.686,8.54498091,1.184,-0.686,1.368375679,7.3334,0,7.3334
09/05/2019 07:00,9.5697,0.3871,9.577526011,0.9315,-0.2445,0.963053737,8.6382,0.6316,8.661259597,9.4257,-0.2445,9.428870597,0.9315,-0.2445,0.963053737,8.4942,0,8.4942
09/05/2019 07:30,11.0095,1.1826,11.07283311,0.8885,0.023,0.888797643,10.121,1.1596,10.18721322,10.7871,0.337,10.79236283,0.8885,0.023,0.888797643,9.8986,0.314,9.903579048
09/05/2019 08:00,12.14,1.6094,12.24621445,0.83,0.034,0.830696094,11.31,1.5754,11.41919372,11.213,0.4256,11.22107412,0.83,0.034,0.830696094,10.383,0.3916,10.39038207
09/05/2019 08:30,12.6445,2.6399,12.91713793,1.4485,-0.6135,1.57306532,11.196,3.2534,11.65911779,12.1775,0.7757,12.20218082,1.4485,-0.6135,1.57306532,10.729,1.3892,10.81856357
09/05/2019 09:00,12.779,2.75,13.071547,1.47,-0.66,1.61136588,11.309,3.41,11.81192537,12.229,0.878,12.26047817,1.47,-0.66,1.61136588,10.759,1.538,10.86837269
09/05/2019 09:30,13.324,2.8368,13.62264329,2.471,-0.792,2.59482273,10.853,3.6288,11.44359203,12.0328,0.9168,12.06767575,2.471,-0.792,2.59482273,9.5618,1.7088,9.713290724
09/05/2019 10:00,13.9123,2.8631,14.20385275,4.8295,-1.1285,4.959594994,9.0828,3.9916,9.921195815,12.2715,0.9211,12.30602037,4.8295,-1.1285,4.959594994,7.442,2.0496,7.719081821
09/05/2019 10:30,14.3229,2.9345,14.62042252,5.1395,-1.2215,5.282662444,9.1834,4.156,10.08003827,12.5249,0.9779,12.56301749,5.1395,-1.2215,5.282662444,7.3854,2.1994,7.705938847
09/05/2019 11:00,14.2306,2.8919,14.521469,4.332,-1.0355,4.454041339,9.8986,3.9274,10.64926067,12.4518,0.9651,12.48914494,4.332,-1.0355,4.454041339,8.1198,2.0006,8.362628319
09/05/2019 11:30,14.187,2.9285,14.48609959,4.225,-1.1035,4.366730728,9.962,4.032,10.74702135,12.4762,0.9979,12.51604454,4.225,-1.1035,4.366730728,8.2512,2.1014,8.514586508
09/05/2019 12:00,14.1702,2.7161,14.42815883,4.909,-1.3045,5.079370163,9.2612,4.0206,10.09628891,12.5766,0.7769,12.60057305,4.909,-1.3045,5.079370163,7.6676,2.0814,7.945081228
09/05/2019 12:30,14.6293,2.7891,14.89280018,6.3925,-1.3725,6.538181131,8.2368,4.1616,9.228422877,13.4687,0.8663,13.49653124,6.3925,-1.3725,6.538181131,7.0762,2.2388,7.421915648
09/05/2019 13:00,13.702,2.872,13.99975671,3.039,-1.306,3.307741979,10.663,4.178,11.45230339,12.855,0.9616,12.89091539,3.039,-1.306,3.307741979,9.816,2.2676,10.07451566
09/05/2019 13:30,13.7235,2.7675,13.99976816,3.0445,-1.3395,3.326144991,10.679,4.107,11.44152481,12.8635,0.8589,12.89214262,3.0445,-1.3395,3.326144991,9.819,2.1984,10.0620934
09/05/2019 14:00,13.2383,2.6361,13.49820766,3.9985,-1.5275,4.280333924,9.2398,4.1636,10.13456802,12.6021,0.7391,12.62375512,3.9985,-1.5275,4.280333924,8.6036,2.2666,8.897157328
09/05/2019 14:30,12.4955,2.1348,12.67654887,3.7085,-1.498,3.999622013,8.787,3.6328,9.508343959,11.7861,1.024,11.83049996,3.7085,-1.498,3.999622013,8.0776,2.522,8.462157276
