Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/05/2019 15:00,12.0909,1.2773,12.15818071,4.4445,-1.1295,4.585776979,7.6464,2.4068,8.016240964,11.3037,0.4825,11.3139931,4.4445,-1.1295,4.585776979,6.8592,1.612,7.046074697
09/05/2019 15:30,12.0562,1.6104,12.16327861,5.054,-1.287,5.215293376,7.0022,2.8974,7.577976748,10.959,-0.3212,10.96370605,5.054,-1.287,5.215293376,5.905,0.9658,5.983460089
09/05/2019 16:00,11.709,1.421,11.79491085,4.794,-1.149,4.929770481,6.915,2.57,7.377135284,10.892,-0.4732,10.90227418,4.794,-1.149,4.929770481,6.098,0.6758,6.135332887
09/05/2019 16:30,11.8427,1.1578,11.89916149,4.8855,-1.151,5.019254053,6.9572,2.3088,7.330292578,10.7405,-0.7536,10.76690546,4.8855,-1.151,5.019254053,5.855,0.3974,5.86847099
09/05/2019 17:00,11.9541,1.0768,12.00249995,4.1195,-1.137,4.273528899,7.8346,2.2138,8.141367674,11.1025,-0.8182,11.13260785,4.1195,-1.137,4.273528899,6.983,0.3188,6.990273417
09/05/2019 17:30,11.8324,0.9441,11.87000483,3.8,-1.1295,3.964312078,8.0324,2.0736,8.295737865,11.2218,-0.9395,11.26105925,3.8,-1.1295,3.964312078,7.4218,0.19,7.424231626
09/05/2019 18:00,12.2557,0.968,12.29386865,3.5225,-1.167,3.710780949,8.7332,2.135,8.990384154,11.6191,-0.9068,11.65443139,3.5225,-1.167,3.710780949,8.0966,0.2602,8.100779938
09/05/2019 18:30,12.5705,1.0868,12.61739294,2.4955,-1.101,2.727585242,10.075,2.1878,10.30980571,12.1667,-0.767,12.19085222,2.4955,-1.101,2.727585242,9.6712,0.334,9.676965715
09/05/2019 19:00,12.803,1.1549,12.85498359,2.545,-1.1395,2.788455711,10.258,2.2944,10.51146209,12.695,-0.6643,12.71236876,2.545,-1.1395,2.788455711,10.15,0.4752,10.1611178
09/05/2019 19:30,13.0505,1.0759,13.09477419,2.5835,-1.1255,2.818017477,10.467,2.2014,10.69599228,12.9185,0.1283,12.91913709,2.5835,-1.1255,2.818017477,10.335,1.2538,10.41077516
09/05/2019 20:00,12.614,0.9666,12.65098066,2.22,-1.159,2.504332446,10.394,2.1256,10.60911925,12.765,0.0114,12.76500509,2.22,-1.159,2.504332446,10.545,1.1704,10.60975311
09/05/2019 20:30,12.543,0.7823,12.56737213,1.552,-1.0455,1.871302822,10.991,1.8278,11.1419448,12.306,0.1103,12.30649431,1.552,-1.0455,1.871302822,10.754,1.1558,10.81593221
09/05/2019 21:00,12.3755,0.6716,12.39370997,2.1175,-0.805,2.265354553,10.258,1.4766,10.36373058,12.3375,0.0292,12.33753455,2.1175,-0.805,2.265354553,10.22,0.8342,10.25398896
09/05/2019 21:30,11.9985,0.677,12.01758425,0.8195,-0.501,0.960510932,11.179,1.178,11.2408952,11.9745,0.0538,11.97462086,0.8195,-0.501,0.960510932,11.155,0.5548,11.16878812
09/05/2019 22:00,11.4786,0.3974,11.48547712,1.524,-0.891,1.765348974,9.9546,1.2884,10.03763098,11.468,-0.2324,11.47035456,1.524,-0.891,1.765348974,9.944,0.6586,9.965785968
09/05/2019 22:30,10.486,0.1508,10.48708428,1.22,-1.032,1.597943679,9.266,1.1828,9.341186854,10.4544,-0.457,10.4643838,1.22,-1.032,1.597943679,9.2344,0.575,9.252284494
09/05/2019 23:00,9.8128,0.1171,9.813498675,1.095,-1.0965,1.549624874,8.7178,1.2136,8.80186695,9.6986,-0.5003,9.711495356,1.095,-1.0965,1.549624874,8.6036,0.5962,8.624232569
09/05/2019 23:30,9.1959,0.1813,9.197687019,1.7865,-1.5525,2.366820335,7.4094,1.7338,7.609551288,9.1027,-0.7489,9.133454905,1.7865,-1.5525,2.366820335,7.3162,0.8036,7.360200772
10/05/2019 00:00,8.345,-0.3335,8.351661347,2.562,-1.3935,2.916450968,5.783,1.06,5.879344266,8.2972,-1.3935,8.413404192,2.562,-1.3935,2.916450968,5.7352,0,5.7352
10/05/2019 00:30,7.8543,-0.4442,7.866850839,1.8975,-1.384,2.348608577,5.9568,0.9398,6.030480104,7.8083,-0.8454,7.853932139,1.8975,-1.384,2.348608577,5.9108,0.5386,5.935288249
10/05/2019 01:00,7.5638,-0.3135,7.570294095,1.748,-1.4645,2.28040879,5.8158,1.151,5.928602756,7.6194,-0.9969,7.684339007,1.748,-1.4645,2.28040879,5.8714,0.4676,5.889990469
10/05/2019 01:30,7.6566,0.2774,7.661623478,2.315,-1.251,2.631392407,5.3416,1.5284,5.555960504,7.7122,-1.1416,7.79623495,2.315,-1.251,2.631392407,5.3972,0.1094,5.398308643
10/05/2019 02:00,7.8167,0.4537,7.829855847,2.1325,-0.9605,2.338828018,5.6842,1.4142,5.85748165,7.7553,-0.9423,7.812336871,2.1325,-0.9605,2.338828018,5.6228,0.0182,5.622829455
10/05/2019 02:30,7.5993,0.4081,7.610250068,1.3265,-0.9005,1.603278672,6.2728,1.3086,6.407843147,7.6347,-0.9005,7.687622802,1.3265,-0.9005,1.603278672,6.3082,0,6.3082
10/05/2019 03:00,7.3968,0.3834,7.406729764,1.153,-0.902,1.463903344,6.2438,1.2854,6.374738552,7.4726,-0.902,7.526842283,1.153,-0.902,1.463903344,6.3196,0,6.3196
10/05/2019 03:30,7.4629,0.3765,7.472391094,1.2815,-0.9935,1.621506861,6.1814,1.37,6.331398421,7.5359,-0.9907,7.60074176,1.2815,-0.9935,1.621506861,6.2544,0.0028,6.254400627
10/05/2019 04:00,7.4181,0.4232,7.430161899,1.1425,-0.992,1.513066505,6.2756,1.4152,6.433190997,7.4853,-0.9814,7.549361698,1.1425,-0.992,1.513066505,6.3428,0.0106,6.342808857
10/05/2019 04:30,7.395,0.4648,7.409592704,1.035,-1.003,1.441261253,6.36,1.4678,6.527176789,7.466,-0.9732,7.529161589,1.035,-1.003,1.441261253,6.431,0.0298,6.431069043
10/05/2019 05:00,7.3656,0.5147,7.383561434,0.71,-0.7795,1.054381454,6.6556,1.2942,6.780262901,7.4348,-0.7785,7.475447364,0.71,-0.7795,1.054381454,6.7248,0.001,6.724800074
10/05/2019 05:30,7.6526,0.6119,7.677024708,0.68,-0.3885,0.783155317,6.9726,1.0004,7.044001059,7.7062,-0.3885,7.715986696,0.68,-0.3885,0.783155317,7.0262,0,7.0262
10/05/2019 06:00,7.9641,0.5938,7.986206061,0.7035,-0.347,0.784424152,7.2606,0.9408,7.32129886,7.9295,-0.3364,7.936632486,0.7035,-0.347,0.784424152,7.226,0.0106,7.226007775
10/05/2019 06:30,9.0805,0.9495,9.130007147,0.8225,0.1105,0.82988945,8.258,0.839,8.300511129,9.0679,0.1105,9.068573243,0.8225,0.1105,0.82988945,8.2454,0,8.2454
10/05/2019 07:00,9.927,0.8369,9.962215146,0.923,0.0315,0.923537357,9.004,0.8054,9.0399494,9.9634,0.0373,9.96346982,0.923,0.0315,0.923537357,9.0404,0.0058,9.040401861
10/05/2019 07:30,11.425,1.6383,11.54186518,1.168,0.0955,1.171897713,10.257,1.5428,10.37238067,11.448,0.2087,11.44990217,1.168,0.0955,1.171897713,10.28,0.1132,10.28062324
10/05/2019 08:00,12.288,2.1082,12.46753589,1.319,0.023,1.319200515,10.969,2.0852,11.16543864,12.309,0.3676,12.31448784,1.319,0.023,1.319200515,10.99,0.3446,10.99540127
10/05/2019 08:30,12.235,1.4184,12.31694295,1.745,0.179,1.754156777,10.49,1.2394,10.56296418,12.296,0.732,12.31776928,1.745,0.179,1.754156777,10.551,0.553,10.56548201
10/05/2019 09:00,12.4016,1.4625,12.48753734,2.444,-0.1935,2.451648068,9.9576,1.656,10.09436148,12.4234,0.8615,12.45323451,2.444,-0.1935,2.451648068,9.9794,1.055,10.03501118
10/05/2019 09:30,12.467,1.4241,12.54807355,2.386,-0.2895,2.403498752,10.081,1.7136,10.22560443,12.507,0.8251,12.53418681,2.386,-0.2895,2.403498752,10.121,1.1146,10.18218907
10/05/2019 10:00,12.6925,1.7244,12.80910269,1.8005,-0.041,1.800966754,10.892,1.7654,11.03414252,12.7165,1.11,12.76485301,1.8005,-0.041,1.800966754,10.916,1.151,10.97651388
10/05/2019 10:30,12.7701,1.7887,12.89476257,2.7755,-0.1775,2.781169988,9.9946,1.9662,10.1861657,12.8225,1.1847,12.87711227,2.7755,-0.1775,2.781169988,10.047,1.3622,10.13892489
10/05/2019 11:00,12.966,1.6475,13.07024913,3.558,-0.3205,3.572405947,9.408,1.968,9.611632952,12.8478,1.0283,12.88888536,3.558,-0.3205,3.572405947,9.2898,1.3488,9.387206479
10/05/2019 11:30,13.4695,1.4947,13.5521791,5.9095,-0.8305,5.967572413,7.56,2.3252,7.909497774,12.9617,0.8495,12.98950796,5.9095,-0.8305,5.967572413,7.0522,1.68,7.249546527
10/05/2019 12:00,13.495,1.6192,13.59179288,6.342,-0.899,6.405401236,7.153,2.5182,7.583319869,12.8354,0.9664,12.87172957,6.342,-0.899,6.405401236,6.4934,1.8654,6.756031433
10/05/2019 12:30,12.9561,1.5053,13.04325325,6.6115,-0.9495,6.679332489,6.3446,2.4548,6.802939967,12.2045,0.8419,12.23350383,6.6115,-0.9495,6.679332489,5.593,1.7914,5.872883701
10/05/2019 13:00,12.3069,1.3833,12.3843977,4.9945,-0.8555,5.067238942,7.3124,2.2388,7.647445273,11.4937,0.7151,11.51592409,4.9945,-0.8555,5.067238942,6.4992,1.5706,6.686283347
10/05/2019 13:30,11.6291,1.198,11.69064458,4.4445,-0.894,4.533521396,7.1846,2.092,7.482976758,11.1453,0.5538,11.15905043,4.4445,-0.894,4.533521396,6.7008,1.4478,6.85542453
10/05/2019 14:00,11.5002,1.0671,11.54960183,5.168,-0.9365,5.252166815,6.3322,2.0036,6.641624033,11.098,0.4297,11.10631559,5.168,-0.9365,5.252166815,5.93,1.3662,6.085343248
10/05/2019 14:30,11.2331,0.9557,11.27368166,4.5745,-0.9585,4.673839161,6.6586,1.9142,6.928283741,10.7521,0.3145,10.75669859,4.5745,-0.9585,4.673839161,6.1776,1.273,6.307398097
10/05/2019 15:00,11.029,0.9115,11.0666017,4.834,-1.1055,4.958798872,6.195,2.017,6.515083576,10.476,0.2557,10.47912012,4.834,-1.1055,4.958798872,5.642,1.3612,5.80388055
10/05/2019 15:30,10.6939,0.7551,10.72052579,5.0365,-1.1745,5.171632479,5.6574,1.9296,5.977418416,10.1101,0.0967,10.11056244,5.0365,-1.1745,5.171632479,5.0736,1.2712,5.230426981
10/05/2019 16:00,10.6288,0.6883,10.65106315,4.694,-1.2135,4.848321179,5.9348,1.9018,6.232069823,10.2956,0.0575,10.29576056,4.694,-1.2135,4.848321179,5.6016,1.271,5.74398499
10/05/2019 16:30,10.8715,0.5922,10.88761742,5.1585,-1.3,5.319785921,5.713,1.8922,6.018204869,10.5623,-0.0318,10.56234787,5.1585,-1.3,5.319785921,5.4038,1.2682,5.550620297
10/05/2019 17:00,11.2047,0.6953,11.22625245,4.8035,-1.2295,4.958354818,6.4012,1.9248,6.68432618,10.9035,0.0675,10.90370893,4.8035,-1.2295,4.958354818,6.1,1.297,6.23636184
10/05/2019 17:30,11.4179,0.6789,11.43806564,4.5155,-1.2345,4.681210367,6.9024,1.9134,7.162696791,11.1415,0.0501,11.14161264,4.5155,-1.2345,4.681210367,6.626,1.2846,6.749375761
10/05/2019 18:00,11.6206,0.697,11.64148416,3.259,-1.174,3.464008805,8.3616,1.871,8.568371815,11.3586,0.074,11.35884105,3.259,-1.174,3.464008805,8.0996,1.248,8.195182985
10/05/2019 18:30,11.5692,0.6981,11.59024298,2.81,-1.1625,3.040971268,8.7592,1.8606,8.954631037,11.284,0.0683,11.2842067,2.81,-1.1625,3.040971268,8.474,1.2308,8.56291683
10/05/2019 19:00,11.6173,0.7546,11.64178167,1.9615,-0.982,2.193582971,9.6558,1.7366,9.810721339,11.5175,0.1346,11.51828648,1.9615,-0.982,2.193582971,9.556,1.1166,9.6210151
10/05/2019 19:30,11.3616,0.6487,11.38010396,1.394,-0.6685,1.546003962,9.9676,1.3172,10.05425609,11.2052,0.0305,11.20524151,1.394,-0.6685,1.546003962,9.8112,0.699,9.836068648
10/05/2019 20:00,11.2385,0.654,11.25751297,0.8485,-0.14,0.859972238,10.39,0.794,10.42029443,11.0655,0.0884,11.0658531,0.8485,-0.14,0.859972238,10.217,0.2284,10.21955261
10/05/2019 20:30,11.019,0.5422,11.03233166,0.688,0.09,0.693861658,10.331,0.4522,10.34089193,10.946,0.09,10.94636999,0.688,0.09,0.693861658,10.258,0,10.258
10/05/2019 21:00,10.781,0.483,10.79181403,0.585,-0.047,0.586884997,10.196,0.53,10.20976572,10.851,-0.0134,10.85100827,0.585,-0.047,0.586884997,10.266,0.0336,10.26605499
10/05/2019 21:30,10.9195,0.4074,10.92709728,0.5905,-0.086,0.596729629,10.329,0.4934,10.34077775,11.0545,-0.086,11.05483452,0.5905,-0.086,0.596729629,10.464,0,10.464
10/05/2019 22:00,10.2895,0.1526,10.29063152,0.7275,-0.483,0.87323837,9.562,0.6356,9.583101344,10.4073,-0.4388,10.41654639,0.7275,-0.483,0.87323837,9.6798,0.0442,9.679900913
10/05/2019 22:30,9.7655,0.1473,9.766610852,0.7165,-0.5075,0.878025341,9.049,0.6548,9.072660252,9.8855,-0.4633,9.896350698,0.7165,-0.5075,0.878025341,9.169,0.0442,9.169106534
10/05/2019 23:00,9.1714,0.1221,9.17221273,0.588,-0.1775,0.614207009,8.5834,0.2996,8.588627115,9.2598,-0.1699,9.261358542,0.588,-0.1775,0.614207009,8.6718,0.0076,8.67180333
10/05/2019 23:30,8.6497,0.064,8.649936768,0.5675,0.064,0.571097409,8.0822,0,8.0822,8.7573,0.064,8.757533859,0.5675,0.064,0.571097409,8.1898,0,8.1898
11/05/2019 00:00,7.9794,-0.094,7.979953657,0.57,-0.144,0.587908156,7.4094,0.05,7.409568703,8.1118,-0.144,8.113078037,0.57,-0.144,0.587908156,7.5418,0,7.5418
11/05/2019 00:30,7.5401,0.0695,7.540420297,0.5685,0.0675,0.572493231,6.9716,0.002,6.971600287,7.6265,0.0675,7.626798706,0.5685,0.0675,0.572493231,7.058,0,7.058
11/05/2019 01:00,7.1135,-0.1609,7.115319463,0.5835,-0.2175,0.622718636,6.53,0.0566,6.530245291,7.1057,-0.2175,7.109027974,0.5835,-0.2175,0.622718636,6.5222,0,6.5222
11/05/2019 01:30,6.8644,-0.5607,6.887261564,0.918,-0.9715,1.336613725,5.9464,0.4108,5.960572925,6.9074,-0.9101,6.96709816,0.918,-0.9715,1.336613725,5.9894,0.0614,5.989714711
11/05/2019 02:00,6.6898,-0.7324,6.729772195,1.214,-1.461,1.899557054,5.4758,0.7286,5.524060427,6.7628,-1.3574,6.897680668,1.214,-1.461,1.899557054,5.5488,0.1036,5.549767058
11/05/2019 02:30,6.6319,-0.6805,6.666721673,1.4345,-1.4965,2.072993608,5.1974,0.816,5.261066694,6.7655,-1.3313,6.895241108,1.4345,-1.4965,2.072993608,5.331,0.1652,5.333559041
11/05/2019 03:00,6.5463,-0.6449,6.577989032,0.7795,-1.1105,1.356772088,5.7668,0.4656,5.785565279,6.6547,-1.0951,6.744203148,0.7795,-1.1105,1.356772088,5.8752,0.0154,5.875220183
11/05/2019 03:30,6.3708,-0.5128,6.391404891,0.965,-1.42,1.716864875,5.4058,0.9072,5.481394483,6.4218,-1.349,6.561959787,0.965,-1.42,1.716864875,5.4568,0.071,5.457261881
11/05/2019 04:00,6.3291,-0.0567,6.329353972,1.2055,-1.5515,1.964785612,5.1236,1.4948,5.337200015,6.3827,-1.3931,6.532961572,1.2055,-1.5515,1.964785612,5.1772,0.1584,5.179622612
11/05/2019 04:30,6.4098,-0.1892,6.412591729,2.227,-1.898,2.926078092,4.1828,1.7088,4.518386137,6.4002,-1.393,6.550038858,2.227,-1.898,2.926078092,4.1732,0.505,4.203644043
11/05/2019 05:00,6.4444,-0.7056,6.482913135,2.639,-1.61,3.091346147,3.8054,0.9044,3.911394703,6.4598,-1.3488,6.599111871,2.639,-1.61,3.091346147,3.8208,0.2612,3.829717755
11/05/2019 05:30,6.5478,-0.8002,6.596514601,2.941,-1.476,3.290601313,3.6068,0.6758,3.669565626,6.4622,-1.476,6.628620131,2.941,-1.476,3.290601313,3.5212,0,3.5212
11/05/2019 06:00,6.4402,-0.8163,6.491727176,2.531,-1.3655,2.875856612,3.9092,0.5492,3.947589806,6.3126,-1.3655,6.458599617,2.531,-1.3655,2.875856612,3.7816,0,3.7816
11/05/2019 06:30,7.4816,-0.5041,7.498563554,4.492,-1.3325,4.685469053,2.9896,0.8284,3.102249945,7.5208,-1.3325,7.63793093,4.492,-1.3325,4.685469053,3.0288,0,3.0288
11/05/2019 07:00,8.0562,-0.3809,8.065199517,5.731,-1.1835,5.851925602,2.3252,0.8026,2.459821498,8.1694,-1.1835,8.254681618,5.731,-1.1835,5.851925602,2.4384,0,2.4384
11/05/2019 07:30,8.7545,0.081,8.754874714,4.2425,-1.12,4.387847565,4.512,1.201,4.669105375,8.9455,-1.0796,9.010411001,4.2425,-1.12,4.387847565,4.703,0.0404,4.70317352
11/05/2019 08:00,9.0493,0.1916,9.051328137,4.2215,-1.019,4.342743747,4.8278,1.2106,4.977268849,9.2837,-0.9806,9.335344774,4.2215,-1.019,4.342743747,5.0622,0.0384,5.062345642
11/05/2019 08:30,9.8785,0.3217,9.8837368,5.5565,-0.9005,5.628995692,4.322,1.2222,4.491487152,10.0733,-0.8323,10.10762565,5.5565,-0.9005,5.628995692,4.5168,0.0682,4.517314853
11/05/2019 09:00,10.5372,0.382,10.54412196,6.487,-0.985,6.56135611,4.0502,1.367,4.274670635,10.425,-0.8006,10.45569631,6.487,-0.985,6.56135611,3.938,0.1844,3.942314975
11/05/2019 09:30,10.8689,0.4222,10.87709704,7.1315,-1.063,7.210288569,3.7374,1.4852,4.021688427,10.5915,-0.7674,10.61926433,7.1315,-1.063,7.210288569,3.46,0.2956,3.472604118
11/05/2019 10:00,11.0584,0.5419,11.07166953,6.1,-0.8425,6.157905996,4.9584,1.3844,5.148037871,10.3796,-0.6745,10.40149251,6.1,-0.8425,6.157905996,4.2796,0.168,4.282896235
11/05/2019 10:30,11.1673,0.6906,11.18863341,6.0265,-0.739,6.071640903,5.1408,1.4296,5.33587676,10.6701,-0.5018,10.68189296,6.0265,-0.739,6.071640903,4.6436,0.2372,4.649654267
11/05/2019 11:00,10.7377,0.6993,10.7604471,4.9815,-0.6275,5.02086631,5.7562,1.3268,5.907134388,10.4699,-0.4777,10.48079211,4.9815,-0.6275,5.02086631,5.4884,0.1498,5.490443935
11/05/2019 11:30,10.827,0.6618,10.84720739,4.731,-0.615,4.770805592,6.096,1.2768,6.228276988,10.6504,-0.4978,10.66202725,4.731,-0.615,4.770805592,5.9194,0.1172,5.920560126
11/05/2019 12:00,10.8795,0.633,10.8978993,4.2295,-0.567,4.267336318,6.65,1.2,6.757403347,10.7999,-0.5114,10.8120012,4.2295,-0.567,4.267336318,6.5704,0.0556,6.570635245
11/05/2019 12:30,10.3994,0.4102,10.40748694,3.713,-0.569,3.756345298,6.6864,0.9792,6.757719852,10.3054,-0.569,10.32109636,3.713,-0.569,3.756345298,6.5924,0,6.5924
11/05/2019 13:00,10.3841,0.2186,10.38640066,4.3035,-0.773,4.372372497,6.0806,0.9916,6.160922571,10.2623,-0.773,10.29137164,4.3035,-0.773,4.372372497,5.9588,0,5.9588
11/05/2019 13:30,10.1033,0.1618,10.1045955,4.4105,-0.922,4.505840016,5.6928,1.0838,5.795049118,10.1033,-0.8922,10.1426176,4.4105,-0.922,4.505840016,5.6928,0.0298,5.692877996
11/05/2019 14:00,9.6419,0.2304,9.644652392,3.6975,-0.887,3.802403878,5.9444,1.1174,6.048510074,9.6967,-0.8764,9.736224517,3.6975,-0.887,3.802403878,5.9992,0.0106,5.999209365
11/05/2019 14:30,9.8016,0.1088,9.802203834,3.74,-0.788,3.822112505,6.0616,0.8968,6.127580665,9.7832,-0.764,9.812986204,3.74,-0.788,3.822112505,6.0432,0.024,6.043247657
11/05/2019 15:00,9.4652,0.0081,9.465203466,4.095,-1.1755,4.260378534,5.3702,1.1836,5.499086924,9.3778,-1.0891,9.44083003,4.095,-1.1755,4.260378534,5.2828,0.0864,5.283506487
11/05/2019 15:30,9.6329,0.0035,9.632900636,2.2005,-1.1495,2.482649895,7.4324,1.153,7.521301667,9.2499,-0.5197,9.264488011,2.2005,-1.1495,2.482649895,7.0494,0.6298,7.077477545
11/05/2019 16:00,9.9374,-0.0714,9.9376565,2.264,-1.234,2.57845923,7.6734,1.1626,7.760973284,9.298,-0.155,9.299291855,2.264,-1.234,2.57845923,7.034,1.079,7.116276906
11/05/2019 16:30,10.0567,-0.0642,10.05690492,3.4135,-1.342,3.667825821,6.6432,1.2778,6.764974433,8.9921,-0.1736,8.99377559,3.4135,-1.342,3.667825821,5.5786,1.1684,5.699643543
11/05/2019 17:00,10.5973,-0.0832,10.5976266,4.7105,-1.384,4.909609582,5.8868,1.3008,6.028805427,9.0575,-0.2444,9.060796743,4.7105,-1.384,4.909609582,4.347,1.1396,4.493895544
11/05/2019 17:30,11.1075,-0.0431,11.10758362,4.1935,-1.2125,4.36527187,6.914,1.1694,7.012195973,9.3199,-0.2025,9.32209967,4.1935,-1.2125,4.36527187,5.1264,1.01,5.224947556
11/05/2019 18:00,11.2544,-0.1477,11.25536915,4.446,-1.1635,4.595720645,6.8084,1.0158,6.883760615,9.3968,-0.3043,9.401725838,4.446,-1.1635,4.595720645,4.9508,0.8592,5.024803009
11/05/2019 18:30,11.5375,-0.1887,11.53904303,5.4655,-1.2275,5.601646767,6.072,1.0388,6.160218295,9.8883,-0.3415,9.894195224,5.4655,-1.2275,5.601646767,4.4228,0.886,4.510671329
11/05/2019 19:00,11.3372,-0.117,11.3378037,4.285,-1.101,4.424186479,7.0522,0.984,7.120518299,9.759,-0.2638,9.762564798,4.285,-1.101,4.424186479,5.474,0.8372,5.537651112
11/05/2019 19:30,11.1516,-0.1719,11.15292483,3.171,-0.8785,3.290441194,7.9806,0.7066,8.011820013,10.0254,-0.2939,10.02970699,3.171,-0.8785,3.290441194,6.8544,0.5846,6.879284594
11/05/2019 20:00,10.9981,-0.1824,10.99961242,2.8285,-0.838,2.950026483,8.1696,0.6556,8.195863318,10.1591,-0.287,10.16315314,2.8285,-0.838,2.950026483,7.3306,0.551,7.351278621
11/05/2019 20:30,10.6817,-0.3281,10.68673779,3.6065,-1.0885,3.767183895,7.0752,0.7604,7.115944294,10.3063,-0.4059,10.31428982,3.6065,-1.0885,3.767183895,6.6998,0.6826,6.734483113
11/05/2019 21:00,10.4142,-0.2656,10.41758633,3.796,-0.688,3.857843957,6.6182,0.4224,6.631665929,10.4364,-0.4086,10.44439557,3.796,-0.688,3.857843957,6.6404,0.2794,6.646275387
11/05/2019 21:30,10.4544,0.1698,10.45577885,2.928,-0.651,2.999497458,7.5264,0.8208,7.571024343,10.4996,-0.5032,10.51165117,2.928,-0.651,2.999497458,7.5716,0.1478,7.573042414
11/05/2019 22:00,10.2514,-0.0625,10.25159052,2.698,-0.8085,2.816536215,7.5534,0.746,7.590149377,10.2744,-0.6703,10.29624191,2.698,-0.8085,2.816536215,7.5764,0.1382,7.577660338
11/05/2019 22:30,9.7061,-0.149,9.707243595,1.7975,-0.892,2.006656485,7.9086,0.743,7.94342514,9.6523,-0.7844,9.684119921,1.7975,-0.892,2.006656485,7.8548,0.1076,7.855536952
11/05/2019 23:00,9.039,-0.1925,9.041049566,1.213,-1.0805,1.624453523,7.826,0.888,7.876218636,8.8086,-0.8347,8.848059564,1.213,-1.0805,1.624453523,7.5956,0.2458,7.599576107
11/05/2019 23:30,8.558,-0.4163,8.568119379,1.838,-1.5165,2.38285884,6.72,1.1002,6.809466942,8.39,-1.0605,8.456758259,1.838,-1.5165,2.38285884,6.552,0.456,6.567848963
12/05/2019 00:00,7.9966,-0.5109,8.012903991,2.391,-1.5555,2.852448291,5.6056,1.0446,5.702099659,8.1578,-1.1561,8.239312353,2.391,-1.5555,2.852448291,5.7668,0.3994,5.780614379
12/05/2019 00:30,7.6163,-0.5513,7.636226645,1.7815,-1.5775,2.379547961,5.8348,1.0262,5.924354605,7.8161,-1.1849,7.905403672,1.7815,-1.5775,2.379547961,6.0346,0.3926,6.047357433
12/05/2019 01:00,7.1534,-0.6743,7.185110441,1.546,-1.5585,2.195230797,5.6074,0.8842,5.676684279,7.3166,-1.2983,7.430896208,1.546,-1.5585,2.195230797,5.7706,0.2602,5.776463312
12/05/2019 01:30,6.9655,-0.5026,6.983609168,1.2525,-1.547,1.990468601,5.713,1.0444,5.80767943,7.0547,-1.3252,7.178087986,1.2525,-1.547,1.990468601,5.8022,0.2218,5.806437813
12/05/2019 02:00,6.9031,-0.0935,6.903733183,1.0875,-1.4895,1.844252288,5.8156,1.396,5.98080424,6.9715,-1.3129,7.094048115,1.0875,-1.4895,1.844252288,5.884,0.1766,5.886649604
12/05/2019 02:30,6.6901,-0.1346,6.691453891,1.0645,-1.423,1.777101362,5.6256,1.2884,5.771252024,6.8025,-1.328,6.930915542,1.0645,-1.423,1.777101362,5.738,0.095,5.73878637
12/05/2019 03:00,6.6901,-0.168,6.692209053,1.3735,-1.587,2.09882616,5.3166,1.419,5.502708111,6.8091,-1.3748,6.946504002,1.3735,-1.587,2.09882616,5.4356,0.2122,5.439740453
12/05/2019 03:30,6.3972,-0.379,6.408417031,0.856,-1.342,1.591760032,5.5412,0.963,5.624256968,6.5566,-1.1568,6.65786676,0.856,-1.342,1.591760032,5.7006,0.1852,5.703607578
12/05/2019 04:00,6.2249,-0.8612,6.284190119,1.0715,-0.984,1.454774295,5.1534,0.1228,5.154862889,6.3103,-0.984,6.386559488,1.0715,-0.984,1.454774295,5.2388,0,5.2388
12/05/2019 04:30,6.0324,-0.9192,6.102030678,1.072,-1.092,1.530244425,4.9604,0.1728,4.963408909,6.1302,-1.092,6.226701859,1.072,-1.092,1.530244425,5.0582,0,5.0582
12/05/2019 05:00,6.0458,-0.9323,6.117260901,1.001,-1.1685,1.538633566,5.0448,0.2362,5.050326473,6.1994,-1.1685,6.30856185,1.001,-1.1685,1.538633566,5.1984,0,5.1984
12/05/2019 05:30,6.0484,-0.734,6.092774291,0.754,-0.806,1.103699234,5.2944,0.072,5.294889551,6.1704,-0.806,6.222818667,0.754,-0.806,1.103699234,5.4164,0,5.4164
12/05/2019 06:00,6.1344,-0.4957,6.154395328,0.693,-0.4985,0.853669286,5.4414,0.0028,5.44140072,6.3628,-0.4985,6.382297869,0.693,-0.4985,0.853669286,5.6698,0,5.6698
12/05/2019 06:30,6.6373,-0.5744,6.662108274,1.0125,-0.73,1.248221234,5.6248,0.1556,5.626951786,6.8109,-0.73,6.849909402,1.0125,-0.73,1.248221234,5.7984,0,5.7984
12/05/2019 07:00,7.1672,-0.4212,7.179565814,1.293,-1.12,1.710628247,5.8742,0.6988,5.915618909,7.2566,-0.9654,7.320535549,1.293,-1.12,1.710628247,5.9636,0.1546,5.965603584
12/05/2019 07:30,7.5415,-0.3601,7.550092335,1.6595,-1.2885,2.100993218,5.882,0.9284,5.954817425,7.6835,-0.9737,7.744950868,1.6595,-1.2885,2.100993218,6.024,0.3148,6.032219744
12/05/2019 08:00,8.1535,-0.0241,8.153535617,1.7665,-0.2555,1.784881649,6.387,0.2314,6.391190418,8.3003,-0.2555,8.304231472,1.7665,-0.2555,1.784881649,6.5338,0,6.5338
12/05/2019 08:30,8.6911,0.0166,8.691115853,2.4425,-0.355,2.468163538,6.2486,0.3716,6.259639648,8.7439,-0.355,8.751103485,2.4425,-0.355,2.468163538,6.3014,0,6.3014
12/05/2019 09:00,9.2892,0.1654,9.290672408,3.099,-0.351,3.118814198,6.1902,0.5164,6.211702263,9.3094,-0.35,9.315977048,3.099,-0.351,3.118814198,6.2104,0.001,6.210400081
12/05/2019 09:30,9.7899,0.3338,9.79558903,3.6065,-0.297,3.618708506,6.1834,0.6308,6.215492273,9.8503,-0.2374,9.853160348,3.6065,-0.297,3.618708506,6.2438,0.0596,6.244084449
12/05/2019 10:00,10.0988,0.4073,10.10701018,4.046,-0.2195,4.051949685,6.0528,0.6268,6.085167712,10.1612,-0.1255,10.16197499,4.046,-0.2195,4.051949685,6.1152,0.094,6.115922419
12/05/2019 10:30,10.3033,0.4166,10.31171889,4.4435,-0.119,4.445093166,5.8598,0.5356,5.884226661,10.3591,-0.1036,10.35961803,4.4435,-0.119,4.445093166,5.9156,0.0154,5.915620045
12/05/2019 11:00,10.3737,0.4357,10.38284577,4.7625,-0.2805,4.770753242,5.6112,0.7162,5.656722362,10.4151,-0.1557,10.41626375,4.7625,-0.2805,4.770753242,5.6526,0.1248,5.65397752
12/05/2019 11:30,10.437,0.5852,10.45339314,5.083,-0.395,5.098324627,5.354,0.9802,5.442987051,10.4638,-0.3162,10.46857645,5.083,-0.395,5.098324627,5.3808,0.0788,5.381376969
12/05/2019 12:00,10.6759,0.7142,10.69976273,5.1855,-0.359,5.197912201,5.4904,1.0732,5.594305176,10.7027,-0.359,10.70871926,5.1855,-0.359,5.197912201,5.5172,0,5.5172
12/05/2019 12:30,10.6954,0.6012,10.71228372,5.302,-0.426,5.319086388,5.3934,1.0272,5.490346383,10.7712,-0.426,10.77962084,5.302,-0.426,5.319086388,5.4692,0,5.4692
12/05/2019 13:00,10.6821,1.0195,10.73064027,5.3215,-0.7605,5.375567179,5.3606,1.78,5.648400868,10.7253,-0.2249,10.72765772,5.3215,-0.7605,5.375567179,5.4038,0.5356,5.430278243
12/05/2019 13:30,10.4419,1.1484,10.50486069,5.3365,-0.981,5.425918655,5.1054,2.1294,5.531677279,10.4917,-0.3234,10.49668312,5.3365,-0.981,5.425918655,5.1552,0.6576,5.196972657
12/05/2019 14:00,10.1017,0.9903,10.15012497,5.4965,-1.3405,5.657601303,4.6052,2.3308,5.161443178,10.1631,-0.4765,10.17426429,5.4965,-1.3405,5.657601303,4.6666,0.864,4.745908929
12/05/2019 14:30,9.7739,0.842,9.810101182,5.1515,-1.034,5.254246687,4.6224,1.876,4.988582741,9.7969,-0.58,9.814053679,5.1515,-1.034,5.254246687,4.6454,0.454,4.667532234
12/05/2019 15:00,9.4269,0.7848,9.459511333,5.2605,-1.167,5.388390228,4.1664,1.9518,4.600914279,9.4403,-0.665,9.463693206,5.2605,-1.167,5.388390228,4.1798,0.502,4.209837531
12/05/2019 15:30,9.1234,0.2153,9.125940042,5.003,-0.6515,5.045241446,4.1204,0.8668,4.210586467,9.157,-0.5161,9.17153249,5.003,-0.6515,5.045241446,4.154,0.1354,4.156206102
12/05/2019 16:00,8.9885,0.041,8.988593508,4.8605,-1.014,4.965144132,4.128,1.055,4.260681753,8.9913,-1.014,9.048296618,4.8605,-1.014,4.965144132,4.1308,0,4.1308
12/05/2019 16:30,9.3121,0.0992,9.312628364,4.4285,-0.927,4.524482429,4.8836,1.0262,4.990254042,9.3179,-0.927,9.363898195,4.4285,-0.927,4.524482429,4.8894,0,4.8894
12/05/2019 17:00,9.4017,0.2336,9.404601632,2.8995,-0.546,2.950460345,6.5022,0.7796,6.548769426,9.3805,-0.546,9.396376762,2.8995,-0.546,2.950460345,6.481,0,6.481
12/05/2019 17:30,9.7966,0.2309,9.79932071,2.298,-0.4055,2.333502571,7.4986,0.6364,7.525556918,9.763,-0.4055,9.771417464,2.298,-0.4055,2.333502571,7.465,0,7.465
12/05/2019 18:00,9.8775,0.2008,9.879540824,1.6925,-0.235,1.708736741,8.185,0.4358,8.1965936,9.8909,-0.235,9.893691314,1.6925,-0.235,1.708736741,8.1984,0,8.1984
12/05/2019 18:30,10.3677,0.2968,10.37194743,1.7315,0.123,1.735863258,8.6362,0.1738,8.63794865,10.3851,0.123,10.38582837,1.7315,0.123,1.735863258,8.6536,0,8.6536
12/05/2019 19:00,10.5061,0.281,10.50985719,1.7845,-0.053,1.785286882,8.7216,0.334,8.727993043,10.5417,-0.053,10.54183323,1.7845,-0.053,1.785286882,8.7572,0,8.7572
12/05/2019 19:30,10.6355,0.3411,10.64096845,1.3705,0.1655,1.380456627,9.265,0.1756,9.266663928,10.6759,0.1655,10.67718273,1.3705,0.1655,1.380456627,9.3054,0,9.3054
12/05/2019 20:00,10.5938,0.3231,10.59872596,0.94,0.0745,0.942947639,9.6538,0.2486,9.657000383,10.636,0.0745,10.63626091,0.94,0.0745,0.942947639,9.696,0,9.696
12/05/2019 20:30,10.5913,0.2687,10.59470789,0.9605,-0.1325,0.96959605,9.6308,0.4012,9.639152975,10.5961,-0.1325,10.5969284,0.9605,-0.1325,0.96959605,9.6356,0,9.6356
12/05/2019 21:00,10.3095,0.2514,10.31256477,0.6335,-0.029,0.634163425,9.676,0.2804,9.680061992,10.2681,-0.029,10.26814095,0.6335,-0.029,0.634163425,9.6346,0,9.6346
12/05/2019 21:30,10.6145,0.7155,10.63858781,0.6515,-0.4125,0.771108618,9.963,1.128,10.02665213,10.5385,-0.3645,10.54480168,0.6515,-0.4125,0.771108618,9.887,0.048,9.887116516
12/05/2019 22:00,10.2868,0.7656,10.31525073,0.636,-0.587,0.865485413,9.6508,1.3526,9.745125315,10.1622,-0.587,10.17913935,0.636,-0.587,0.865485413,9.5262,0,9.5262
12/05/2019 22:30,9.5104,0.7152,9.53725428,0.564,-0.219,0.605026446,8.9464,0.9342,8.995043224,9.444,-0.219,9.44653889,0.564,-0.219,0.605026446,8.88,0,8.88
12/05/2019 23:00,8.9051,0.6668,8.930029577,0.5675,-0.276,0.631056455,8.3376,0.9428,8.390735701,8.9195,-0.276,8.923769173,0.5675,-0.276,0.631056455,8.352,0,8.352
12/05/2019 23:30,8.1535,0.6444,8.178924967,0.5695,-0.09,0.576567646,7.584,0.7344,7.619475006,8.1843,-0.09,8.184794835,0.5695,-0.09,0.576567646,7.6148,0,7.6148
13/05/2019 00:00,7.6787,0.5849,7.700944208,0.5765,-0.0795,0.581955754,7.1022,0.6644,7.13320911,7.6883,-0.0795,7.688711019,0.5765,-0.0795,0.581955754,7.1118,0,7.1118
13/05/2019 00:30,7.4016,0.6475,7.429868021,0.575,-0.0015,0.575001957,6.8266,0.649,6.85738059,7.394,-0.0015,7.394000152,0.575,-0.0015,0.575001957,6.819,0,6.819
13/05/2019 01:00,6.9283,0.3281,6.936064482,1.1875,-1.0505,1.585467281,5.7408,1.3786,5.904009028,6.9311,-1.0505,7.01025659,1.1875,-1.0505,1.585467281,5.7436,0,5.7436
13/05/2019 01:30,6.8613,0.2749,6.866804766,1.4805,-1.1795,1.892907948,5.3808,1.4544,5.573893433,6.7135,-1.1795,6.816326173,1.4805,-1.1795,1.892907948,5.233,0,5.233
13/05/2019 02:00,6.7587,0.2511,6.76336284,1.7205,-1.1755,2.083727549,5.0382,1.4266,5.236281772,6.5945,-1.1755,6.698449858,1.7205,-1.1755,2.083727549,4.874,0,4.874
13/05/2019 02:30,6.764,0.2046,6.767093701,1.437,-1.174,1.855598286,5.327,1.3786,5.50249643,6.673,-1.174,6.775485591,1.437,-1.174,1.855598286,5.236,0,5.236
13/05/2019 03:00,6.6088,0.2177,6.612384648,1.011,-1.1255,1.5129016,5.5978,1.3432,5.756696195,6.4302,-1.1255,6.527956977,1.011,-1.1255,1.5129016,5.4192,0,5.4192
13/05/2019 03:30,6.4672,0.1481,6.468895536,0.88,-1.1825,1.474010261,5.5872,1.3306,5.743457164,6.1898,-1.1825,6.301740259,0.88,-1.1825,1.474010261,5.3098,0,5.3098
13/05/2019 04:00,6.506,0.1381,6.507465529,1.442,-1.3395,1.968152497,5.064,1.4776,5.275168031,6.266,-1.3395,6.407574912,1.442,-1.3395,1.968152497,4.824,0,4.824
13/05/2019 04:30,6.5779,0.0596,6.578170002,2.3135,-1.537,2.777526102,4.2644,1.5966,4.553486458,6.2871,-1.537,6.472248096,2.3135,-1.537,2.777526102,3.9736,0,3.9736
13/05/2019 05:00,6.617,0.1291,6.618259273,1.862,-1.4155,2.33894939,4.755,1.5446,4.999581398,6.4786,-1.4155,6.631432591,1.862,-1.4155,2.33894939,4.6166,0,4.6166
13/05/2019 05:30,6.7074,0.207,6.710593399,1.534,-1.355,2.046748885,5.1734,1.562,5.404064356,6.7362,-1.355,6.871129124,1.534,-1.355,2.046748885,5.2022,0,5.2022
13/05/2019 06:00,7.0627,0.3212,7.070000052,1.4025,-1.165,1.823247446,5.6602,1.4862,5.852064121,6.8947,-1.165,6.992432559,1.4025,-1.165,1.823247446,5.4922,0,5.4922
13/05/2019 06:30,8.3557,0.7287,8.387414749,1.4485,-0.7545,1.633224571,6.9072,1.4832,7.064651023,8.2943,-0.7507,8.328202866,1.4485,-0.7545,1.633224571,6.8458,0.0038,6.845801055
13/05/2019 07:00,9.4888,1.1211,9.554799352,1.491,-0.8565,1.719497965,7.9978,1.9776,8.23867141,9.4484,-0.6481,9.470601679,1.491,-0.8565,1.719497965,7.9574,0.2084,7.960128474
13/05/2019 07:30,10.5425,1.2673,10.61839703,1.6365,-0.4205,1.689660469,8.906,1.6878,9.064519008,10.4867,-0.1517,10.48779718,1.6365,-0.4205,1.689660469,8.8502,0.2688,8.854281082
13/05/2019 08:00,11.3243,1.0548,11.37331849,2.3205,-0.437,2.361289743,9.0038,1.4918,9.12654818,11.3513,0.4424,11.35991767,2.3205,-0.437,2.361289743,9.0308,0.8794,9.073516022
13/05/2019 08:30,11.3522,1.2434,11.42009144,3.172,-0.404,3.197624118,8.1802,1.6474,8.3444352,11.4156,0.626,11.43275117,3.172,-0.404,3.197624118,8.2436,1.03,8.307697693
13/05/2019 09:00,11.3962,1.409,11.48297241,3.694,-0.294,3.705681044,7.7022,1.703,7.888225012,11.4594,0.788,11.48646126,3.694,-0.294,3.705681044,7.7654,1.082,7.84041843
13/05/2019 09:30,11.3953,1.3899,11.47975105,4.2125,-0.2565,4.220301944,7.1828,1.6464,7.369073809,11.4605,0.7831,11.48722359,4.2125,-0.2565,4.220301944,7.248,1.0396,7.322176736
13/05/2019 10:00,11.3945,1.528,11.49649574,4.4575,-0.392,4.47470337,6.937,1.92,7.197803068,11.3033,0.0478,11.30340107,4.4575,-0.392,4.47470337,6.8458,0.4398,6.859912658
13/05/2019 10:30,11.386,1.5243,11.48757966,5.022,-0.7135,5.072431986,6.364,2.2378,6.745979902,10.8224,-0.0281,10.82243648,5.022,-0.7135,5.072431986,5.8004,0.6854,5.840754516
13/05/2019 11:00,11.4484,1.5485,11.55264969,5.89,-0.8525,5.951374316,5.5584,2.401,6.054800704,10.6056,-0.0269,10.60563411,5.89,-0.8525,5.951374316,4.7156,0.8256,4.787326887
13/05/2019 11:30,11.7807,1.7225,11.90596064,7.1745,-0.9685,7.239574746,4.6062,2.691,5.33465645,10.7343,0.0875,10.73465662,7.1745,-0.9685,7.239574746,3.5598,1.056,3.713126989
13/05/2019 12:00,11.8859,1.7818,12.01871166,7.5255,-1.079,7.602459553,4.3604,2.8608,5.215099692,10.7165,0.1124,10.71708944,7.5255,-1.079,7.602459553,3.191,1.1914,3.406158387
13/05/2019 12:30,11.6866,1.5814,11.79311009,7.738,-1.147,7.822547731,3.9486,2.7284,4.799542532,10.355,-0.1198,10.35569298,7.738,-1.147,7.822547731,2.617,1.0272,2.811374902
13/05/2019 13:00,10.6608,1.5644,10.77497118,3.574,-0.827,3.668433589,7.0868,2.3914,7.479406942,9.3082,-0.0436,9.308302112,3.574,-0.827,3.668433589,5.7342,0.7834,5.787466216
13/05/2019 13:30,10.3196,1.6714,10.45407682,2.652,-0.674,2.736307731,7.6676,2.3454,8.018291022,9.1926,0.0758,9.192912509,2.652,-0.674,2.736307731,6.5406,0.7498,6.58343743
13/05/2019 14:00,10.8519,1.4739,10.95153482,6.3945,-1.0605,6.481843141,4.4574,2.5344,5.127533337,10.0943,-0.1609,10.09558227,6.3945,-1.0605,6.481843141,3.6998,0.8996,3.807597694
13/05/2019 14:30,10.4934,1.3764,10.58328496,6.496,-1.182,6.602661585,3.9974,2.5584,4.746010674,9.857,-0.272,9.860752152,6.496,-1.182,6.602661585,3.361,0.91,3.482013929
13/05/2019 15:00,10.3849,1.2455,10.45932207,6.6475,-1.3225,6.777777106,3.7374,2.568,4.534620465,9.7839,-0.3941,9.791834048,6.6475,-1.3225,6.777777106,3.1364,0.9284,3.270922121
13/05/2019 15:30,10.5583,1.0208,10.60753183,6.8075,-1.721,7.021673394,3.7508,2.7418,4.646070154,10.1723,0.2738,10.17598417,6.8075,-1.721,7.021673394,3.3648,1.9948,3.911662828
13/05/2019 16:00,10.5543,0.782,10.58323072,6.2035,-1.67,6.424353061,4.3508,2.452,4.994173069,10.1665,0.0898,10.16689659,6.2035,-1.67,6.424353061,3.963,1.7598,4.336157866
13/05/2019 16:30,10.7303,0.6021,10.74717928,5.5855,-1.2315,5.719650558,5.1448,1.8336,5.461781394,10.5535,-0.0199,10.55351876,5.5855,-1.2315,5.719650558,4.968,1.2116,5.113609152
13/05/2019 17:00,10.7429,0.578,10.75843782,4.6785,-0.886,4.761654991,6.0644,1.464,6.238609089,10.5057,-0.0516,10.50582672,4.6785,-0.886,4.761654991,5.8272,0.8344,5.886635983
13/05/2019 17:30,11.0268,0.5588,11.04094994,4.279,-0.719,4.338986287,6.7478,1.2778,6.867719977,10.7082,-0.073,10.70844883,4.279,-0.719,4.338986287,6.4292,0.646,6.461573233
13/05/2019 18:00,11.1674,0.5613,11.18149724,3.494,-0.5735,3.54075391,7.6734,1.1348,7.756857521,10.8112,-0.0667,10.81140575,3.494,-0.5735,3.54075391,7.3172,0.5068,7.334729857
13/05/2019 18:30,11.2561,0.4783,11.2662575,3.5395,-0.6535,3.599322506,7.7166,1.1318,7.799159365,10.8759,-0.1467,10.87688934,3.5395,-0.6535,3.599322506,7.3364,0.5068,7.353884089
13/05/2019 19:00,11.5186,0.4084,11.52583778,3.253,-0.781,3.34544018,8.2656,1.1894,8.350737436,10.957,-0.2174,10.95915653,3.253,-0.781,3.34544018,7.704,0.5636,7.724588077
13/05/2019 19:30,11.3046,0.369,11.31062077,2.583,-0.859,2.722089271,8.7216,1.228,8.80762684,10.7968,-0.258,10.79988214,2.583,-0.859,2.722089271,8.2138,0.601,8.235758097
13/05/2019 20:00,11.2212,0.406,11.22854245,2.129,-0.939,2.326878166,9.0922,1.345,9.191143881,10.82,-0.2276,10.82239353,2.129,-0.939,2.326878166,8.691,0.7114,8.720067142
13/05/2019 20:30,10.9787,0.2471,10.98148041,1.5045,-0.8445,1.725311711,9.4742,1.0916,9.536878745,10.5323,-0.3817,10.53921431,1.5045,-0.8445,1.725311711,9.0278,0.4628,9.039654677
13/05/2019 21:00,10.894,0.219,10.89620104,1.967,-0.959,2.188325844,8.927,1.178,9.004388541,10.5772,-0.3974,10.5846628,1.967,-0.959,2.188325844,8.6102,0.5616,8.628495732
13/05/2019 21:30,10.8731,0.1554,10.87421044,2.0275,-0.914,2.223994661,8.8456,1.0694,8.910008738,10.6715,-0.459,10.68136664,2.0275,-0.914,2.223994661,8.644,0.455,8.655966786
13/05/2019 22:00,10.5623,0.0006,10.56230002,2.6365,-1.068,2.844601246,7.9258,1.0686,7.997512838,10.2771,-0.6216,10.29588126,2.6365,-1.068,2.844601246,7.6406,0.4464,7.653629291
13/05/2019 22:30,9.6431,-0.1105,9.643733087,2.9115,-1.3825,3.223063527,6.7316,1.272,6.850724236,9.2571,-0.7509,9.287505113,2.9115,-1.3825,3.223063527,6.3456,0.6316,6.376955223
13/05/2019 23:00,8.7897,-0.2661,8.793727043,2.5305,-1.2665,2.829744246,6.2592,1.0004,6.338642189,8.3193,-0.9189,8.369894247,2.5305,-1.2665,2.829744246,5.7888,0.3476,5.799226776
13/05/2019 23:30,8.0747,-0.3591,8.082681047,2.8465,-1.2885,3.124547087,5.2282,0.9294,5.310165685,7.4249,-1.0303,7.496042829,2.8465,-1.2885,3.124547087,4.5784,0.2582,4.585674847
14/05/2019 00:00,7.4061,-0.4425,7.419307478,2.6185,-1.1155,2.846204929,4.7876,0.673,4.834670905,6.8675,-1.0953,6.954296394,2.6185,-1.1155,2.846204929,4.249,0.0202,4.249048016
14/05/2019 00:30,7.2766,-0.4714,7.291853367,2.418,-1.347,2.767875178,4.8586,0.8756,4.936868372,6.5068,-1.155,6.608515056,2.418,-1.347,2.767875178,4.0888,0.192,4.093305442
14/05/2019 01:00,7.1887,-0.4419,7.202269316,1.9595,-1.2935,2.347931536,5.2292,0.8516,5.298089769,6.1873,-1.1505,6.293356143,1.9595,-1.2935,2.347931536,4.2278,0.143,4.230217706
14/05/2019 01:30,6.8097,-0.4564,6.824977293,1.1965,-1.092,1.619900074,5.6132,0.6356,5.649070862,5.7939,-1.0776,5.893258773,1.1965,-1.092,1.619900074,4.5974,0.0144,4.597422552
14/05/2019 02:00,6.9663,-0.4536,6.981052116,1.7015,-1.426,2.220040146,5.2648,0.9724,5.35384729,5.7451,-1.1582,5.860682661,1.7015,-1.426,2.220040146,4.0436,0.2678,4.052458242
14/05/2019 02:30,6.6688,-0.5744,6.693491525,1.888,-1.473,2.39463421,4.7808,0.8986,4.864517509,5.5686,-1.2694,5.711451857,1.888,-1.473,2.39463421,3.6806,0.2036,3.686226976
14/05/2019 03:00,6.5194,-0.3189,6.527194924,2.256,-1.5515,2.738008081,4.2634,1.2326,4.438004317,5.7754,-1.2837,5.916344382,2.256,-1.5515,2.738008081,3.5194,0.2678,3.529574082
14/05/2019 03:30,6.6362,0.1816,6.638684282,2.367,-1.462,2.782109451,4.2692,1.6436,4.57465732,5.7644,-1.3392,5.917918891,2.367,-1.462,2.782109451,3.3974,0.1228,3.399618596
14/05/2019 04:00,6.7696,0.1824,6.772056846,2.487,-1.657,2.988447423,4.2826,1.8394,4.660907113,5.6732,-1.3728,5.836932249,2.487,-1.657,2.988447423,3.1862,0.2842,3.198849806
14/05/2019 04:30,6.7537,0.1593,6.755578449,2.7735,-1.6485,3.226430613,3.9802,1.8078,4.371513797,5.7563,-1.3663,5.916228983,2.7735,-1.6485,3.226430613,2.9828,0.2822,2.996119604
14/05/2019 05:00,6.7858,0.2489,6.790363234,2.726,-1.4685,3.096379862,4.0598,1.7174,4.40811057,5.9928,-1.2785,6.127659756,2.726,-1.4685,3.096379862,3.2668,0.19,3.27232062
14/05/2019 05:30,7.1194,0.4087,7.131121374,2.661,-1.5085,3.058838546,4.4584,1.9172,4.85314191,6.2122,-1.1417,6.316241583,2.661,-1.5085,3.058838546,3.5512,0.3668,3.570092951
14/05/2019 06:00,7.5187,0.4098,7.529859609,2.8415,-1.518,3.221559599,4.6772,1.9278,5.05891418,6.5635,-1.1464,6.66286464,2.8415,-1.518,3.221559599,3.722,0.3716,3.740504052
14/05/2019 06:30,8.8381,0.6855,8.864644486,3.6905,-1.5455,4.001044926,5.1476,2.231,5.610271541,7.7379,-0.8985,7.789890799,3.6905,-1.5455,4.001044926,4.0474,0.647,4.098787108
14/05/2019 07:00,10.0735,1.0057,10.12357816,3.7605,-1.4165,4.018436574,6.313,2.4222,6.761732163,8.8715,-0.5785,8.890341641,3.7605,-1.4165,4.018436574,5.111,0.838,5.179243671
14/05/2019 07:30,10.8608,1.4611,10.95863996,2.865,-0.8065,2.976351332,7.9958,2.2676,8.311126723,9.8692,-0.0845,9.869561737,2.865,-0.8065,2.976351332,7.0042,0.722,7.041313914
14/05/2019 08:00,11.1058,0.9824,11.14916604,3.132,-0.476,3.167964646,7.9738,1.4584,8.106072847,10.4788,0.3228,10.48377076,3.132,-0.476,3.167964646,7.3468,0.7988,7.390098219
14/05/2019 08:30,11.6451,1.2604,11.7131107,3.5465,-0.387,3.567552557,8.0986,1.6474,8.264456953,10.8033,0.6028,10.82010438,3.5465,-0.387,3.567552557,7.2568,0.9898,7.323991417
14/05/2019 09:00,11.3966,1.292,11.46960137,4.257,-0.461,4.281888602,7.1396,1.753,7.351659483,10.5758,0.62,10.59395798,4.257,-0.461,4.281888602,6.3188,1.081,6.410600162
14/05/2019 09:30,11.5249,1.31,11.5991129,5.2185,-0.513,5.243654379,6.3064,1.823,6.564602803,10.5887,0.6256,10.6071647,5.2185,-0.513,5.243654379,5.3702,1.1386,5.489577215
14/05/2019 10:00,11.8351,1.4065,11.9183822,5.4625,-0.5855,5.493788902,6.3726,1.992,6.676682916,10.2569,0.6903,10.28010271,5.4625,-0.5855,5.493788902,4.7944,1.2758,4.961243493
14/05/2019 10:30,11.5282,1.4062,11.61364687,5.387,-0.654,5.426553695,6.1412,2.0602,6.477558296,10.0172,0.6892,10.04088106,5.387,-0.654,5.426553695,4.6302,1.3432,4.821093059
14/05/2019 11:00,11.5495,1.3818,11.63186664,6.2465,-0.736,6.289710506,5.303,2.1178,5.710243939,10.4849,0.6772,10.50674678,6.2465,-0.736,6.289710506,4.2384,1.4132,4.467792386
14/05/2019 11:30,11.5434,1.4413,11.63303182,6.535,-0.6515,6.567395012,5.0084,2.0928,5.428064333,10.7082,0.7675,10.73566968,6.535,-0.6515,6.567395012,4.1732,1.419,4.407851998
14/05/2019 12:00,11.3854,1.5499,11.49041005,5.969,-0.5515,5.994423513,5.4164,2.1014,5.809756528,10.8804,0.8865,10.91645485,5.969,-0.5515,5.994423513,4.9114,1.438,5.117586732
14/05/2019 12:30,11.4278,1.4185,11.51550064,7.319,-0.7655,7.35892324,4.1088,2.184,4.653181002,10.9286,0.7139,10.95189258,7.319,-0.7655,7.35892324,3.6096,1.4794,3.901004553
14/05/2019 13:00,11.7006,1.4554,11.79076883,7.107,-0.814,7.153463846,4.5936,2.2694,5.12360589,10.851,0.745,10.87654476,7.107,-0.814,7.153463846,3.744,1.559,4.05561549
14/05/2019 13:30,11.4556,1.4371,11.54538989,7.293,-1.0925,7.374374906,4.1626,2.5296,4.870945998,10.4794,0.6817,10.50154937,7.293,-1.0925,7.374374906,3.1864,1.7742,3.647044091
14/05/2019 14:00,10.7535,1.3183,10.83400559,6.8165,-0.9445,6.881624263,3.937,2.2628,4.540950654,9.9443,0.5695,9.960593995,6.8165,-0.9445,6.881624263,3.1278,1.514,3.474957387
14/05/2019 14:30,11.6076,0.6171,11.62399201,9.078,-1.0485,9.138349755,2.5296,1.6656,3.028712519,10.8656,0.0009,10.86560004,9.078,-1.0485,9.138349755,1.7876,1.0494,2.072861336
14/05/2019 15:00,10.79,1.4258,10.88379555,6.807,-0.786,6.852229199,3.983,2.2118,4.555913546,9.734,0.704,9.759424778,6.807,-0.786,6.852229199,2.927,1.49,3.284422171
14/05/2019 15:30,10.6782,1.1826,10.74348631,6.745,-0.821,6.794782263,3.9332,2.0036,4.414122246,9.651,0.4876,9.663309721,6.745,-0.821,6.794782263,2.906,1.3086,3.187047216
14/05/2019 16:00,10.5665,1.0715,10.62068898,5.8375,-0.6835,5.87737854,4.729,1.755,5.044151663,9.7295,0.3937,9.737462192,5.8375,-0.6835,5.87737854,3.892,1.0772,4.038319433
14/05/2019 16:30,10.9803,1.0751,11.0328069,6.0295,-0.6175,6.061037576,4.9508,1.6926,5.232142525,10.1989,0.4127,10.20724657,6.0295,-0.6175,6.061037576,4.1694,1.0302,4.294788516
14/05/2019 17:00,11.0343,0.7924,11.0627155,5.4825,-0.689,5.525624603,5.5518,1.4814,5.746044657,10.2691,0.1338,10.26997163,5.4825,-0.689,5.525624603,4.7866,0.8228,4.856803414
14/05/2019 17:30,10.8759,0.5093,10.8878183,4.9105,-0.7195,4.962931644,5.9654,1.2288,6.090644186,10.1617,-0.1493,10.16279673,4.9105,-0.7195,4.962931644,5.2512,0.5702,5.282066781
14/05/2019 18:00,10.9565,0.4187,10.96449734,4.6885,-0.6555,4.734101023,6.268,1.0742,6.359381231,10.3987,-0.2255,10.40114474,4.6885,-0.6555,4.734101023,5.7102,0.43,5.726367438
14/05/2019 18:30,11.2858,0.4837,11.29616073,4.609,-0.7125,4.663747125,6.6768,1.1962,6.783107892,10.85,-0.1537,10.85108859,4.609,-0.7125,4.663747125,6.241,0.5588,6.26596668
14/05/2019 19:00,11.5503,0.5453,11.56316489,3.5745,-0.6115,3.626428339,7.9758,1.1568,8.059253804,11.1787,-0.0845,11.17901936,3.5745,-0.6115,3.626428339,7.6042,0.527,7.622439678
14/05/2019 19:30,11.4663,0.5671,11.48031524,3.0115,-0.4035,3.038411509,8.4548,0.9706,8.510329453,11.0497,-0.0599,11.04986236,3.0115,-0.4035,3.038411509,8.0382,0.3436,8.045540392
14/05/2019 20:00,12.9823,1.2056,13.03815879,3.2325,-0.411,3.258523784,9.7498,1.6166,9.882914327,12.2459,-0.3946,12.25225595,3.2325,-0.411,3.258523784,9.0134,0.0164,9.01341492
14/05/2019 20:30,12.6618,1.0287,12.70351931,3.296,-0.6255,3.354827306,9.3658,1.6542,9.510761656,11.9832,-0.6255,11.99951384,3.296,-0.6255,3.354827306,8.6872,0,8.6872
14/05/2019 21:00,13.2595,1.2345,13.31684386,3.5615,-0.7085,3.63128827,9.698,1.943,9.890725605,12.1363,-0.6231,12.15228502,3.5615,-0.7085,3.63128827,8.5748,0.0854,8.575225257
14/05/2019 21:30,13.2145,1.238,13.27236431,4.2115,-0.85,4.296420865,9.003,2.088,9.241956124,12.1489,-0.6292,12.16518244,4.2115,-0.85,4.296420865,7.9374,0.2208,7.940470477
14/05/2019 22:00,12.569,1.0004,12.60874939,3.088,-0.888,3.21314301,9.481,1.8884,9.667234122,11.5486,-0.8582,11.58044339,3.088,-0.888,3.21314301,8.4606,0.0298,8.460652481
14/05/2019 22:30,11.6474,0.8799,11.68058863,2.607,-0.9135,2.762414026,9.0404,1.7934,9.216567459,10.646,-0.9097,10.68479621,2.607,-0.9135,2.762414026,8.039,0.0038,8.039000898
14/05/2019 23:00,10.8823,0.828,10.9137545,2.6945,-0.997,2.87303659,8.1878,1.825,8.388724208,9.8543,-0.9816,9.903068567,2.6945,-0.997,2.87303659,7.1598,0.0154,7.159816562
14/05/2019 23:30,10.0988,0.7106,10.12376974,3.421,-1.267,3.648085799,6.6778,1.9776,6.964475185,8.9698,-1.1882,9.048156236,3.421,-1.267,3.648085799,5.5488,0.0788,5.549359502
15/05/2019 00:00,9.3635,0.4626,9.37492032,2.2595,-1.205,2.560735295,7.104,1.6676,7.297102559,8.2787,-1.0812,8.34900396,2.2595,-1.205,2.560735295,6.0192,0.1238,6.020472995
15/05/2019 00:30,8.9858,-0.0486,8.985931426,3.314,-1.432,3.610155121,5.6718,1.3834,5.838074237,7.8962,-0.7484,7.931587294,3.314,-1.432,3.610155121,4.5822,0.6836,4.632911158
15/05/2019 01:00,8.6917,-0.1228,8.692567442,4.1595,-1.464,4.409618606,4.5322,1.3412,4.726484347,7.3831,-0.838,7.43050534,4.1595,-1.464,4.409618606,3.2236,0.626,3.283819873
15/05/2019 01:30,8.5568,-0.1276,8.55775134,3.917,-1.559,4.215847483,4.6398,1.4314,4.855579265,7.161,-0.8496,7.211223278,3.917,-1.559,4.215847483,3.244,0.7094,3.32066023
15/05/2019 02:00,8.511,-0.1465,8.51226076,3.182,-1.5635,3.545371102,5.329,1.417,5.514175369,7.189,-0.8665,7.241031919,3.182,-1.5635,3.545371102,4.007,0.697,4.067168302
15/05/2019 02:30,8.277,-0.2028,8.279484093,4.031,-1.759,4.398072532,4.246,1.5562,4.522197966,6.6538,-0.942,6.72015018,4.031,-1.759,4.398072532,2.6228,0.817,2.747101898
15/05/2019 03:00,8.4457,0.1033,8.446331711,3.7905,-1.8675,4.225570553,4.6552,1.9708,5.055189381,6.7273,-1.1993,6.833365626,3.7905,-1.8675,4.225570553,2.9368,0.6682,3.01185748
15/05/2019 03:30,8.3514,0.3908,8.360538655,4.808,-2.063,5.231905293,3.5434,2.4538,4.310083294,6.7376,-1.3814,6.877755427,4.808,-2.063,5.231905293,1.9296,0.6816,2.046444409
15/05/2019 04:00,8.1585,0.3564,8.166280868,4.8905,-2.034,5.296616491,3.268,2.3904,4.048930249,6.5561,-1.3792,6.699599977,4.8905,-2.034,5.296616491,1.6656,0.6548,1.789688912
15/05/2019 04:30,8.8571,0.2943,8.86198809,3.9255,-1.6815,4.270479189,4.9316,1.9758,5.312670157,6.5751,-1.3273,6.707731755,3.9255,-1.6815,4.270479189,2.6496,0.3542,2.673169991
15/05/2019 05:00,9.0356,0.3337,9.041759953,2.399,-1.2695,2.714190717,6.6366,1.6032,6.827496598,6.385,-1.2397,6.504235627,2.399,-1.2695,2.714190717,3.986,0.0298,3.986111393
15/05/2019 05:30,9.4456,0.3786,9.453184507,1.681,-1.074,1.994802496,7.7646,1.4526,7.89930756,6.4858,-0.9752,6.558705412,1.681,-1.074,1.994802496,4.8048,0.0988,4.805815694
15/05/2019 06:00,9.3259,0.2437,9.329083583,1.6795,-0.8535,1.883927414,7.6464,1.0972,7.724718817,7.2053,-0.8525,7.25555679,1.6795,-0.8535,1.883927414,5.5258,0.001,5.52580009
15/05/2019 06:30,10.6768,0.7391,10.70235147,1.698,-0.4255,1.750501143,8.9788,1.1646,9.054012514,8.5744,-0.4053,8.58397364,1.698,-0.4255,1.750501143,6.8764,0.0202,6.87642967
15/05/2019 07:00,11.8753,0.9498,11.91322249,2.9155,-0.499,2.957894733,8.9598,1.4488,9.076179674,9.3543,-0.3146,9.359588754,2.9155,-0.499,2.957894733,6.4388,0.1844,6.441439963
15/05/2019 07:30,12.8756,1.4221,12.95389686,2.929,-0.4125,2.957904199,9.9466,1.8346,10.11437634,11.0026,0.3123,11.0070313,2.929,-0.4125,2.957904199,8.0736,0.7248,8.106068838
15/05/2019 08:00,13.1675,2.0554,13.32695484,2.3815,-0.288,2.398851027,10.786,2.3434,11.03763197,11.7693,0.5222,11.78087923,2.3815,-0.288,2.398851027,9.3878,0.8102,9.422696688
15/05/2019 08:30,12.9514,1.9027,13.09041746,3.06,-0.2295,3.068594181,9.8914,2.1322,10.11860024,11.8796,1.1309,11.93330763,3.06,-0.2295,3.068594181,8.8196,1.3604,8.923902303
15/05/2019 09:00,12.2608,1.9311,12.4119444,3.639,-0.2405,3.646938613,8.6218,2.1716,8.891078776,11.7022,1.2927,11.77338346,3.639,-0.2405,3.646938613,8.0632,1.5332,8.207673025
15/05/2019 09:30,12.2206,2.1318,12.40514553,4.289,-0.179,4.292733628,7.9316,2.3108,8.261360372,11.7934,1.5088,11.88952316,4.289,-0.179,4.292733628,7.5044,1.6878,7.691858566
15/05/2019 10:00,11.9734,2.2943,12.19123128,5.285,-0.3765,5.298393837,6.6884,2.6708,7.201934962,11.6892,1.6751,11.80861366,5.285,-0.3765,5.298393837,6.4042,2.0516,6.724792948
