Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/05/2019 10:30,11.959,2.4595,12.20929241,5.455,-0.4235,5.471414557,6.504,2.883,7.114330959,11.9658,1.8527,12.10838003,5.455,-0.4235,5.471414557,6.5108,2.2762,6.897217053
15/05/2019 11:00,11.8053,2.7331,12.11754693,5.4405,-0.8545,5.507196247,6.3648,3.5876,7.306268049,11.8801,1.9075,12.03226214,5.4405,-0.8545,5.507196247,6.4396,2.762,7.006931722
15/05/2019 11:30,11.6157,2.5889,11.90070963,5.5455,-0.9795,5.631340027,6.0702,3.5684,7.041363973,11.6119,1.9591,11.77600503,5.5455,-0.9795,5.631340027,6.0664,2.9386,6.740666059
15/05/2019 12:00,11.3649,2.4483,11.62562363,5.6595,-1.1095,5.767229014,5.7054,3.5578,6.723803239,11.3273,1.8263,11.47358257,5.6595,-1.1095,5.767229014,5.6678,2.9358,6.383014843
15/05/2019 12:30,11.34,2.3893,11.58897556,5.701,-1.2385,5.833976624,5.639,3.6278,6.705166205,11.1808,1.7519,11.31721884,5.701,-1.2385,5.833976624,5.4798,2.9904,6.242651696
15/05/2019 13:00,11.7274,2.4517,11.9809325,5.904,-1.2665,6.038314189,5.8234,3.7182,6.909196683,11.4922,1.8075,11.63347399,5.904,-1.2665,6.038314189,5.5882,3.074,6.377887992
15/05/2019 13:30,11.5772,2.323,11.80795871,6.203,-1.47,6.374802664,5.3742,3.793,6.577908075,11.219,1.6472,11.33927814,6.203,-1.47,6.374802664,5.016,3.1172,5.905691479
15/05/2019 14:00,11.2922,2.1251,11.49042344,5.705,-1.4105,5.876779326,5.5872,3.5356,6.61190375,10.935,1.4435,11.02986479,5.705,-1.4105,5.876779326,5.23,2.854,5.958037932
15/05/2019 14:30,10.9293,1.8094,11.07806512,4.9725,-1.325,5.14600634,5.9568,3.1344,6.73111652,10.6395,1.1462,10.70106232,4.9725,-1.325,5.14600634,5.667,2.4712,6.182371587
15/05/2019 15:00,11.0487,1.8393,11.2007498,4.3085,-1.2625,4.489663517,6.7402,3.1018,7.41966706,10.9085,1.2077,10.97514973,4.3085,-1.2625,4.489663517,6.6,2.4702,7.047119131
15/05/2019 15:30,11.1488,1.7172,11.28027115,3.916,-1.329,4.135371446,7.2328,3.0462,7.84810361,11.0604,1.096,11.1145699,3.916,-1.329,4.135371446,7.1444,2.425,7.544738323
15/05/2019 16:00,11.3576,1.5939,11.46889685,4.099,-1.3265,4.308294703,7.2586,2.9204,7.824066086,11.347,0.9727,11.38861512,4.099,-1.3265,4.308294703,7.248,2.2992,7.603934813
15/05/2019 16:30,11.1846,1.4724,11.28110096,4.623,-1.301,4.802575351,6.5616,2.7734,7.123646687,11.224,0.8446,11.25573299,4.623,-1.301,4.802575351,6.601,2.1456,6.940950969
15/05/2019 17:00,11.4754,1.2441,11.54264224,3.731,-1.1695,3.909998881,7.7444,2.4136,8.111793656,11.4926,0.6085,11.50869789,3.731,-1.1695,3.909998881,7.7616,1.778,7.962645199
15/05/2019 17:30,11.5216,1.004,11.56526189,3.564,-1.062,3.718862729,7.9576,2.066,8.221420422,11.5724,0.3628,11.57808558,3.564,-1.062,3.718862729,8.0084,1.4248,8.134157953
15/05/2019 18:00,11.7802,0.7216,11.80228023,2.041,-0.707,2.159983796,9.7392,1.4286,9.843419863,11.859,0.0918,11.8593553,2.041,-0.707,2.159983796,9.818,0.7988,9.850441891
15/05/2019 18:30,12.343,0.8342,12.37115753,2.25,-0.65,2.342007686,10.093,1.4842,10.20154393,12.409,0.2024,12.41065054,2.25,-0.65,2.342007686,10.159,0.8524,10.19469797
15/05/2019 19:00,12.7,0.8374,12.72757788,1.994,-1.052,2.254493291,10.706,1.8894,10.87144279,12.697,0.2248,12.69898988,1.994,-1.052,2.254493291,10.703,1.2768,10.77888803
15/05/2019 19:30,12.9355,0.7693,12.95835571,1.3845,-1.0155,1.716997525,11.551,1.7848,11.68807563,12.9805,0.1499,12.9813655,1.3845,-1.0155,1.716997525,11.596,1.1654,11.65441432
15/05/2019 20:00,12.7785,0.6485,12.79494488,0.9905,-1.0085,1.413563759,11.788,1.657,11.90388983,12.8415,-0.0235,12.8415215,0.9905,-1.0085,1.413563759,11.851,0.985,11.89186386
15/05/2019 20:30,12.652,0.5408,12.66355277,1.201,-1.169,1.675995823,11.451,1.7098,11.57794529,12.616,-0.1178,12.61654996,1.201,-1.169,1.675995823,11.415,1.0512,11.46329998
15/05/2019 21:00,12.6115,0.5455,12.62329206,1.0755,-1.2805,1.672238171,11.536,1.826,11.67962208,12.4255,-0.1161,12.42604239,1.0755,-1.2805,1.672238171,11.35,1.1644,11.40957174
15/05/2019 21:30,12.739,0.6605,12.75611153,1.171,-1.2625,1.721960293,11.568,1.923,11.7267452,12.589,-0.0019,12.58900014,1.171,-1.2625,1.721960293,11.418,1.2606,11.48737726
15/05/2019 22:00,12.2595,0.6193,12.27513229,1.3685,-0.9445,1.662790576,10.891,1.5638,11.00269746,12.1045,-0.4269,12.11202559,1.3685,-0.9445,1.662790576,10.736,0.5176,10.74846993
15/05/2019 22:30,11.5423,0.7811,11.56869943,1.5685,-1.1285,1.932279612,9.9738,1.9096,10.15496226,11.3569,-0.7685,11.38287178,1.5685,-1.1285,1.932279612,9.7884,0.36,9.795017844
15/05/2019 23:00,10.6327,0.6,10.64961545,1.7305,-1.442,2.25255283,8.9022,2.042,9.133396347,10.3685,-0.9544,10.41233267,1.7305,-1.442,2.25255283,8.638,0.4876,8.651751138
15/05/2019 23:30,9.8546,0.3143,9.859610826,1.947,-1.5175,2.468524914,7.9076,1.8318,8.116996304,9.6174,-0.7611,9.647468889,1.947,-1.5175,2.468524914,7.6704,0.7564,7.707605148
16/05/2019 00:00,9.1529,0.2879,9.157426758,3.0625,-1.5505,3.432631134,6.0904,1.8384,6.361814735,8.7429,-1.0043,8.800393111,3.0625,-1.5505,3.432631134,5.6804,0.5462,5.706599565
16/05/2019 00:30,8.7883,0.3685,8.796022348,1.6045,-1.5015,2.197480944,7.1838,1.87,7.423198936,8.3081,-1.1731,8.390511857,1.6045,-1.5015,2.197480944,6.7036,0.3284,6.711639108
16/05/2019 01:00,8.3778,0.2867,8.382704202,1.15,-1.2445,1.694485246,7.2278,1.5312,7.388211305,8.0112,-1.1063,8.087226047,1.15,-1.2445,1.694485246,6.8612,0.1382,6.862591688
16/05/2019 01:30,7.9433,0.1439,7.944603332,1.2185,-1.4065,1.860909589,6.7248,1.5504,6.901208242,7.9749,-1.0619,8.045288163,1.2185,-1.4065,1.860909589,6.7564,0.3446,6.765182194
16/05/2019 02:00,7.8267,0.1405,7.827960982,1.2555,-1.4475,1.916125387,6.5712,1.588,6.760356014,7.8489,-1.0741,7.922052892,1.2555,-1.4475,1.916125387,6.5934,0.3734,6.603964803
16/05/2019 02:30,7.886,0.1529,7.887482134,1.43,-1.6125,2.155239256,6.456,1.7654,6.693024216,7.8774,-1.0711,7.949885909,1.43,-1.6125,2.155239256,6.4474,0.5414,6.470091245
16/05/2019 03:00,7.5478,0.0107,7.547807584,1.516,-1.4975,2.130906439,6.0318,1.5082,6.217497767,7.5352,-1.1211,7.618143097,1.516,-1.4975,2.130906439,6.0192,0.3764,6.030957271
16/05/2019 03:30,7.5667,-0.023,7.566734956,1.1875,-0.862,1.4673787,6.3792,0.839,6.434136589,7.5437,-0.862,7.592789586,1.1875,-0.862,1.4673787,6.3562,0,6.3562
16/05/2019 04:00,7.406,-0.0754,7.406383811,0.947,-0.733,1.197538308,6.459,0.6576,6.492389295,7.4588,-0.733,7.494730578,0.947,-0.733,1.197538308,6.5118,0,6.5118
16/05/2019 04:30,7.5108,-0.4143,7.522217833,1.072,-0.8415,1.362830235,6.4388,0.4272,6.452956321,7.6308,-0.7867,7.67124537,1.072,-0.8415,1.362830235,6.5588,0.0548,6.559028928
16/05/2019 05:00,7.5861,-0.4763,7.601037752,0.9755,-0.9285,1.346741438,6.6106,0.4522,6.626048385,7.6899,-0.8057,7.731992919,0.9755,-0.9285,1.346741438,6.7144,0.1228,6.715522854
16/05/2019 05:30,7.6122,-0.5392,7.631272861,1.061,-0.808,1.333636007,6.5512,0.2688,6.5567122,7.6812,-0.7946,7.722190272,1.061,-0.808,1.333636007,6.6202,0.0134,6.620213562
16/05/2019 06:00,8.0698,-0.415,8.080463912,1.68,-1.038,1.974802269,6.3898,0.623,6.420099146,8.064,-0.7376,8.097663228,1.68,-1.038,1.974802269,6.384,0.3004,6.391063774
16/05/2019 06:30,9.6471,0.1374,9.648078419,2.0525,-0.549,2.124654619,7.5946,0.6864,7.625555332,9.5781,-0.1862,9.57990971,2.0525,-0.549,2.124654619,7.5256,0.3628,7.534339998
16/05/2019 07:00,10.8983,0.9046,10.93577816,2.1825,-0.45,2.228408905,8.7158,1.3546,8.820437109,10.8303,0.08,10.83059546,2.1825,-0.45,2.228408905,8.6478,0.53,8.664025903
16/05/2019 07:30,12.359,1.5998,12.46211222,2.305,-0.591,2.379560043,10.054,2.1908,10.28992326,12.1882,0.4094,12.19507391,2.305,-0.591,2.379560043,9.8832,1.0004,9.933702351
16/05/2019 08:00,12.7185,1.9383,12.86535072,2.0975,-0.2275,2.109801531,10.621,2.1658,10.83957244,12.4905,0.5051,12.50070863,2.0975,-0.2275,2.109801531,10.393,0.7326,10.4187884
16/05/2019 08:30,13.0735,1.9114,13.21248849,2.5885,-0.05,2.58898286,10.485,1.9614,10.66687934,12.6375,1.1864,12.69306705,2.5885,-0.05,2.58898286,10.049,1.2364,10.12477585
16/05/2019 09:00,13.1084,1.9592,13.25400374,3.958,-0.171,3.961692189,9.1504,2.1302,9.395082341,12.2162,1.2912,12.28424763,3.958,-0.171,3.961692189,8.2582,1.4622,8.386649872
16/05/2019 09:30,12.8506,1.9827,13.00265433,4.583,-0.2955,4.592516658,8.2676,2.2782,8.575745157,12.0374,1.3069,12.1081372,4.583,-0.2955,4.592516658,7.4544,1.6024,7.624681313
16/05/2019 10:00,13.2943,2.3176,13.49480205,5.1285,-0.285,5.136412878,8.1658,2.6026,8.570520194,11.9897,1.6254,12.09937318,5.1285,-0.285,5.136412878,6.8612,1.9104,7.122197245
16/05/2019 10:30,13.1067,2.2692,13.30168612,4.7315,-0.416,4.749752441,8.3752,2.6852,8.79512786,11.9757,1.5884,12.08057967,4.7315,-0.416,4.749752441,7.2442,2.0044,7.516385634
16/05/2019 11:00,13.0696,2.3769,13.28397899,4.37,-0.2545,4.377404511,8.6996,2.6314,9.08885615,12.075,1.7117,12.19571818,4.37,-0.2545,4.377404511,7.705,1.9662,7.95191596
16/05/2019 11:30,13.0898,2.4878,13.32411396,4.589,-0.425,4.608638194,8.5008,2.9128,8.985989343,11.9964,1.6602,12.11073396,4.589,-0.425,4.608638194,7.4074,2.0852,7.695299461
16/05/2019 12:00,12.9466,2.5607,13.1974102,5.137,-0.9615,5.226208114,7.8096,3.5222,8.567131667,12.1586,1.7745,12.28740836,5.137,-0.9615,5.226208114,7.0216,2.736,7.535818639
16/05/2019 12:30,12.5942,2.9574,12.93677272,6.284,-1.211,6.399623192,6.3102,4.1684,7.562683558,11.709,1.3274,11.78400067,6.284,-1.211,6.399623192,5.425,2.5384,5.989499108
16/05/2019 13:00,12.5686,2.8608,12.89006915,6.941,-1.322,7.065774197,5.6276,4.1828,7.011825554,11.4694,1.2258,11.53471812,6.941,-1.322,7.065774197,4.5284,2.5478,5.195930273
16/05/2019 13:30,12.0474,2.6707,12.33987379,6.561,-1.4285,6.714710213,5.4864,4.0992,6.848651371,11.0394,1.0157,11.08602719,6.561,-1.4285,6.714710213,4.4784,2.4442,5.101978067
16/05/2019 14:00,11.7631,2.5552,12.03742367,6.2075,-1.447,6.373920713,5.5556,4.0022,6.847064787,10.9461,0.8724,10.98080994,6.2075,-1.447,6.373920713,4.7386,2.3194,5.275788692
16/05/2019 14:30,11.0007,2.301,11.23877224,6.4455,-1.396,6.594943991,4.5552,3.697,5.866656291,10.2749,0.6498,10.29542666,6.4455,-1.396,6.594943991,3.8294,2.0458,4.341612834
16/05/2019 15:00,11.2785,2.2248,11.49583826,4.2435,-1.045,4.370276564,7.035,3.2698,7.757758506,10.6247,0.6312,10.64343288,4.2435,-1.045,4.370276564,6.3812,1.6762,6.59767837
16/05/2019 15:30,11.6643,2.1212,11.85560559,3.8845,-0.923,3.992651907,7.7798,3.0442,8.354187075,11.1987,0.5726,11.21332923,3.8845,-0.923,3.992651907,7.3142,1.4956,7.465543584
16/05/2019 16:00,11.1257,1.8902,11.28512545,3.8815,-0.963,3.999176321,7.2442,2.8532,7.785832254,10.7619,0.3426,10.76735187,3.8815,-0.963,3.999176321,6.8804,1.3056,7.00317753
16/05/2019 16:30,11.8259,1.5956,11.93305703,3.3845,-1.127,3.567207486,8.4414,2.7226,8.869598904,11.6051,0.0414,11.60517384,3.3845,-1.127,3.567207486,8.2206,1.1684,8.303217625
16/05/2019 17:00,12.3301,1.5179,12.4231794,3.4885,-0.8475,3.589970543,8.8416,2.3654,9.152541053,11.9989,-0.0305,11.99893876,3.4885,-0.8475,3.589970543,8.5104,0.817,8.549526137
16/05/2019 17:30,12.6944,1.3076,12.76156766,2.935,-0.865,3.059812086,9.7594,2.1726,9.998303812,12.3372,-0.2486,12.33970445,2.935,-0.865,3.059812086,9.4022,0.6164,9.422383658
16/05/2019 18:00,12.895,1.1703,12.94799703,2.63,-0.9455,2.794793418,10.265,2.1158,10.48078407,12.375,-0.3915,12.38119127,2.63,-0.9455,2.794793418,9.745,0.554,9.760734655
16/05/2019 18:30,13.509,1.2133,13.56337635,2.297,-0.9315,2.478689422,11.212,2.1448,11.41530162,12.918,-0.3459,12.92263018,2.297,-0.9315,2.478689422,10.621,0.5856,10.63713159
16/05/2019 19:00,14.0245,1.2606,14.08104089,2.4525,-0.956,2.632240918,11.572,2.2166,11.7823809,13.3365,-0.3166,13.34025741,2.4525,-0.956,2.632240918,10.884,0.6394,10.90276517
16/05/2019 19:30,13.76,1.2119,13.81326542,2.036,-1.0095,2.272528603,11.724,2.2214,11.93259376,13.462,-0.3577,13.4667514,2.036,-1.0095,2.272528603,11.426,0.6518,11.44457597
16/05/2019 20:00,13.9625,1.2739,14.02049312,3.1905,-1.1905,3.405375236,10.772,2.4644,11.05030549,13.3215,-0.3189,13.32531649,3.1905,-1.1905,3.405375236,10.131,0.8716,10.16842405
16/05/2019 20:30,13.739,1.1438,13.78652964,2.018,-1.14,2.317741142,11.721,2.2838,11.94142301,13.279,-0.4286,13.28591506,2.018,-1.14,2.317741142,11.261,0.7114,11.28344854
16/05/2019 21:00,13.221,1.051,13.2627087,2.161,-1.229,2.486033387,11.06,2.28,11.29256392,12.838,-0.5206,12.84855122,2.161,-1.229,2.486033387,10.677,0.7084,10.70047474
16/05/2019 21:30,11.7566,1.2575,11.82366059,1.943,-1.2885,2.331411858,9.8136,2.546,10.13848415,11.202,-0.3313,11.20689804,1.943,-1.2885,2.331411858,9.259,0.9572,9.308346407
16/05/2019 22:00,11.2311,1.1524,11.29006789,2.6985,-1.575,3.124504321,8.5326,2.7274,8.957900062,10.5831,-0.3626,10.58930991,2.6985,-1.575,3.124504321,7.8846,1.2124,7.977269641
16/05/2019 22:30,10.3127,-0.1581,10.31391181,2.7095,-1.2035,2.964760108,7.6032,1.0454,7.674732008,9.3805,-0.5987,9.399586264,2.7095,-1.2035,2.964760108,6.671,0.6048,6.698359802
16/05/2019 23:00,9.5367,-0.1497,9.537874867,2.0995,-1.0215,2.334815303,7.4372,0.8718,7.488122534,8.7975,-0.5155,8.812590226,2.0995,-1.0215,2.334815303,6.698,0.506,6.717085678
16/05/2019 23:30,8.688,-0.022,8.688027854,2.11,-1.364,2.51248801,6.578,1.342,6.713497449,8.0996,-0.7582,8.135009982,2.11,-1.364,2.51248801,5.9896,0.6058,6.020157955
17/05/2019 00:00,8.0834,0.5852,8.104555176,1.468,-1.118,1.845250119,6.6154,1.7032,6.831135147,7.7426,-0.9384,7.799259537,1.468,-1.118,1.845250119,6.2746,0.1796,6.27716985
17/05/2019 00:30,7.3101,0.4771,7.325652628,1.3945,-1.2865,1.897290832,5.9156,1.7636,6.172893027,7.3235,-1.0513,7.398573102,1.3945,-1.2865,1.897290832,5.929,0.2352,5.93366329
17/05/2019 01:00,7.093,0.4003,7.10428667,1.329,-1.5265,2.023967206,5.764,1.9268,6.077520402,7.115,-1.0581,7.193246875,1.329,-1.5265,2.023967206,5.786,0.4684,5.804928472
17/05/2019 01:30,7.2961,0.2338,7.299845043,1.8615,-1.715,2.531088155,5.4346,1.9488,5.773447722,6.9649,-0.849,7.016454447,1.8615,-1.715,2.531088155,5.1034,0.866,5.176354659
17/05/2019 02:00,6.9386,-0.3852,6.949284064,2.39,-1.208,2.677940253,4.5486,0.8228,4.622419475,6.662,-1.208,6.770635716,2.39,-1.208,2.677940253,4.272,0,4.272
17/05/2019 02:30,6.912,-0.4509,6.926691476,2.398,-1.3255,2.739955155,4.514,0.8746,4.597947494,6.5336,-1.3255,6.666699274,2.398,-1.3255,2.739955155,4.1356,0,4.1356
17/05/2019 03:00,6.7545,-0.4065,6.766720956,1.8105,-1.3175,2.23913298,4.944,0.911,5.027231544,6.6105,-1.0891,6.69961559,1.8105,-1.3175,2.23913298,4.8,0.2284,4.805430944
17/05/2019 03:30,6.5157,-0.4296,6.529847062,1.3345,-1.188,1.78668247,5.1812,0.7584,5.236411367,6.6241,-0.7588,6.66741916,1.3345,-1.188,1.78668247,5.2896,0.4292,5.306984153
17/05/2019 04:00,6.7315,-0.5646,6.755136224,2.9855,-1.445,3.316811006,3.746,0.8804,3.848067068,6.4675,-0.9246,6.53325657,2.9855,-1.445,3.316811006,3.482,0.5204,3.520673254
17/05/2019 04:30,6.7703,-0.57,6.794252136,3.2865,-1.46,3.596203867,3.4838,0.89,3.595686644,6.3643,-0.9464,6.434282202,3.2865,-1.46,3.596203867,3.0778,0.5136,3.120358601
17/05/2019 05:00,7.1779,-0.5304,7.197469873,3.9205,-1.476,4.189140276,3.2574,0.9456,3.391874721,6.6191,-0.9212,6.682895649,3.9205,-1.476,4.189140276,2.6986,0.5548,2.755039927
17/05/2019 05:30,7.0158,-0.5392,7.036489628,3.244,-1.336,3.508337498,3.7718,0.7968,3.855044161,6.4312,-0.905,6.494563761,3.244,-1.336,3.508337498,3.1872,0.431,3.216209701
17/05/2019 06:00,7.2656,-0.414,7.277385476,2.5,-1.276,2.806808864,4.7656,0.862,4.842931691,7.2252,-0.7586,7.264914934,2.5,-1.276,2.806808864,4.7252,0.5174,4.753442731
17/05/2019 06:30,8.0634,-0.1085,8.064129947,2.842,-0.8295,2.960580053,5.2214,0.721,5.270944788,8.3602,-0.4445,8.372008379,2.842,-0.8295,2.960580053,5.5182,0.385,5.531614253
17/05/2019 07:00,9.0962,0.2688,9.100170761,1.925,-0.312,1.950120253,7.1712,0.5808,7.194681235,9.4188,-0.1364,9.419787598,1.925,-0.312,1.950120253,7.4938,0.1756,7.495857109
17/05/2019 07:30,10.2305,0.9758,10.27693125,1.6855,-0.301,1.712165661,8.545,1.2768,8.639863612,10.3909,0.0994,10.39137542,1.6855,-0.301,1.712165661,8.7054,0.4004,8.714603222
17/05/2019 08:00,11.1742,1.1833,11.23667854,3.28,-0.4555,3.31147705,7.8942,1.6388,8.062509478,11.2452,-0.0879,11.24554354,3.28,-0.4555,3.31147705,7.9652,0.3676,7.973677997
17/05/2019 08:30,11.9007,1.9857,12.06522544,4.3465,-1.0115,4.462644339,7.5542,2.9972,8.127062537,11.8279,0.3133,11.83204865,4.3465,-1.0115,4.462644339,7.4814,1.3248,7.59779185
17/05/2019 09:00,12.2239,1.952,12.37877357,5.1045,-1.099,5.221467346,7.1194,3.051,7.745608908,12.0733,0.4014,12.07997081,5.1045,-1.099,5.221467346,6.9688,1.5004,7.128490275
17/05/2019 09:30,11.9673,2.0695,12.14492073,3.9935,-0.8135,4.075515243,7.9738,2.883,8.47898434,11.7349,0.5209,11.74645542,3.9935,-0.8135,4.075515243,7.7414,1.3344,7.855564736
17/05/2019 10:00,12.4572,2.1835,12.64711446,3.58,-0.7225,3.652178288,8.8772,2.906,9.34074493,11.406,0.6023,11.42189132,3.58,-0.7225,3.652178288,7.826,1.3248,7.9373403
17/05/2019 10:30,12.6276,2.2047,12.81861864,3.09,-0.7895,3.189264845,9.5376,2.9942,9.996551775,11.538,0.6113,11.55418243,3.09,-0.7895,3.189264845,8.448,1.4008,8.563348915
17/05/2019 11:00,13.197,2.2733,13.39136669,3.739,-0.7835,3.820208535,9.458,3.0568,9.939707754,11.7426,0.6729,11.76186419,3.739,-0.7835,3.820208535,8.0036,1.4564,8.13503005
17/05/2019 11:30,13.1047,2.1637,13.28212181,4.9485,-0.9755,5.043733984,8.1562,3.1392,8.7394608,11.5995,0.5577,11.61289927,4.9485,-0.9755,5.043733984,6.651,1.5332,6.825430627
17/05/2019 12:00,13.5154,2.2465,13.70083207,5.221,-1.0915,5.333874131,8.2944,3.338,8.940878892,11.441,0.6241,11.4580095,5.221,-1.0915,5.333874131,6.22,1.7156,6.452261879
17/05/2019 12:30,12.488,2.1347,12.6691392,2.264,-0.4995,2.318446948,10.224,2.6342,10.55789684,11.4886,0.5749,11.50297527,2.264,-0.4995,2.318446948,9.2246,1.0744,9.286957549
17/05/2019 13:00,12.2915,2.0165,12.45581168,2.1615,-0.5755,2.236801846,10.13,2.592,10.4563552,11.4745,0.4651,11.48392216,2.1615,-0.5755,2.236801846,9.313,1.0406,9.370956054
17/05/2019 13:30,12.0535,1.8784,12.19898556,2.0155,-0.755,2.15226979,10.038,2.6334,10.37767987,11.1903,0.3174,11.19480044,2.0155,-0.755,2.15226979,9.1748,1.0724,9.237261326
17/05/2019 14:00,11.8179,1.8519,11.96211913,1.9705,-0.8505,2.146210731,9.8474,2.7024,10.21147651,11.1059,0.2959,11.10984121,1.9705,-0.8505,2.146210731,9.1354,1.1464,9.207049805
17/05/2019 14:30,11.9208,1.8195,12.05885786,2.385,-1.0865,2.620821865,9.5358,2.906,9.968767107,11.1384,0.2509,11.14122549,2.385,-1.0865,2.620821865,8.7534,1.3374,8.854978844
17/05/2019 15:00,11.533,1.7181,11.66027258,2.339,-1.2685,2.660829429,9.194,2.9866,9.66692379,10.4722,0.1139,10.47281939,2.339,-1.2685,2.660829429,8.1332,1.3824,8.249846786
17/05/2019 15:30,11.2545,1.6257,11.3713091,3.9555,-1.4895,4.226652399,7.299,3.1152,7.93598589,10.5335,0.0389,10.53357183,3.9555,-1.4895,4.226652399,6.578,1.5284,6.753228158
17/05/2019 16:00,11.8824,1.5312,11.9806512,3.732,-1.513,4.027032779,8.1504,3.0442,8.700354809,11.2382,-0.0538,11.23832878,3.732,-1.513,4.027032779,7.5062,1.4592,7.646718452
17/05/2019 16:30,11.7848,1.3738,11.8646044,2.47,-1.319,2.800118033,9.3148,2.6928,9.696219412,11.2954,-0.192,11.2970317,2.47,-1.319,2.800118033,8.8254,1.127,8.897067728
17/05/2019 17:00,11.6924,1.3534,11.77046768,3.275,-1.207,3.490340098,8.4174,2.5604,8.798197027,11.1796,-0.2238,11.18183986,3.275,-1.207,3.490340098,7.9046,0.9832,7.965512124
17/05/2019 17:30,11.7712,1.3735,11.85106121,3.493,-1.1235,3.669237148,8.2782,2.497,8.646594951,11.511,-0.2135,11.51297977,3.493,-1.1235,3.669237148,8.018,0.91,8.069474828
17/05/2019 18:00,11.4664,1.353,11.54594898,2.116,-1.073,2.372506059,9.3504,2.426,9.659992555,11.4262,-0.2272,11.42845861,2.116,-1.073,2.372506059,9.3102,0.8458,9.348540083
17/05/2019 18:30,11.593,1.4718,11.68605341,1.25,-0.192,1.264659638,10.343,1.6638,10.47596675,11.49,0.0134,11.49000781,1.25,-0.192,1.264659638,10.24,0.2054,10.24205981
17/05/2019 19:00,11.925,1.4463,12.01238564,1.52,-1.1065,1.880091022,10.405,2.5528,10.71358077,11.665,-0.1157,11.66557377,1.52,-1.1065,1.880091022,10.145,0.9908,10.19326786
17/05/2019 19:30,11.8115,1.5352,11.91085099,0.8225,-0.763,1.12190697,10.989,2.2982,11.22674682,11.7465,-0.066,11.74668542,0.8225,-0.763,1.12190697,10.924,0.697,10.94621327
17/05/2019 20:00,11.592,1.5467,11.6947315,0.736,-0.4915,0.885024435,10.856,2.0382,11.04567767,11.654,-0.0797,11.65427253,0.736,-0.4915,0.885024435,10.918,0.4118,10.92576328
17/05/2019 20:30,11.374,1.483,11.4702731,0.725,-0.608,0.946197125,10.649,2.091,10.85234915,11.434,-0.1156,11.43458435,0.725,-0.608,0.946197125,10.709,0.4924,10.7203143
17/05/2019 21:00,10.999,1.1079,11.05465709,0.709,-0.9925,1.219728351,10.29,2.1004,10.50217978,11.039,-0.2667,11.04222124,0.709,-0.9925,1.219728351,10.33,0.7258,10.35546646
17/05/2019 21:30,10.987,0.8687,11.02128889,0.868,-1.0465,1.359627247,10.119,1.9152,10.29864807,11.038,-0.1825,11.03950861,0.868,-1.0465,1.359627247,10.17,0.864,10.2066349
17/05/2019 22:00,10.1538,0.1842,10.15547065,0.567,-0.076,0.5720708,9.5868,0.2602,9.590330457,10.2018,-0.076,10.20208308,0.567,-0.076,0.5720708,9.6348,0,9.6348
17/05/2019 22:30,9.895,0.1722,9.896498262,0.558,0.103,0.567426647,9.337,0.0692,9.33725643,9.9036,0.103,9.904135599,0.558,0.103,0.567426647,9.3456,0,9.3456
17/05/2019 23:00,9.2161,0.1196,9.216876009,0.5645,0.064,0.568116405,8.6516,0.0556,8.651778656,9.3083,0.064,9.308520016,0.5645,0.064,0.568116405,8.7438,0,8.7438
17/05/2019 23:30,8.5345,0.0881,8.534954708,0.5665,0.0795,0.572051134,7.968,0.0086,7.968004641,8.6153,0.0795,8.615666796,0.5665,0.0795,0.572051134,8.0488,0,8.0488
18/05/2019 00:00,8.0265,0.084,8.026939532,0.5625,0.084,0.568737417,7.464,0,7.464,8.1005,0.084,8.100935517,0.5625,0.084,0.568737417,7.538,0,7.538
18/05/2019 00:30,7.4669,0.0814,7.467343676,0.5645,0.069,0.568701372,6.9024,0.0124,6.902411138,7.5687,0.1074,7.569461966,0.5645,0.069,0.568701372,7.0042,0.0384,7.004305262
18/05/2019 01:00,6.954,0.0695,6.954347291,0.566,0.0695,0.570251041,6.388,0,6.388,7.0548,0.0695,7.05514233,0.566,0.0695,0.570251041,6.4888,0,6.4888
18/05/2019 01:30,6.8325,0.065,6.832809177,0.5675,0.065,0.571210338,6.265,0,6.265,6.9265,0.065,6.926804981,0.5675,0.065,0.571210338,6.359,0,6.359
18/05/2019 02:00,6.4533,0.071,6.453690564,0.5655,0.071,0.56993969,5.8878,0,5.8878,6.5503,0.071,6.55068478,0.5655,0.071,0.56993969,5.9848,0,5.9848
18/05/2019 02:30,6.3917,0.095,6.392405955,0.5635,0.095,0.571451879,5.8282,0,5.8282,6.4905,0.095,6.49119521,0.5635,0.095,0.571451879,5.927,0,5.927
18/05/2019 03:00,6.0769,0.1005,6.07773098,0.5655,0.1005,0.574360949,5.5114,0,5.5114,6.1767,0.1005,6.177517555,0.5655,0.1005,0.574360949,5.6112,0,5.6112
18/05/2019 03:30,5.995,0.093,5.995721308,0.569,0.093,0.576550085,5.426,0,5.426,6.0928,0.093,6.093509731,0.569,0.093,0.576550085,5.5238,0,5.5238
18/05/2019 04:00,5.8763,0.0985,5.877125483,0.5665,0.0985,0.574999565,5.3098,0,5.3098,5.9733,0.0985,5.97411208,0.5665,0.0985,0.574999565,5.4068,0,5.4068
18/05/2019 04:30,5.9738,0.0975,5.974595609,0.565,0.0975,0.573350896,5.4088,0,5.4088,6.0764,0.0975,6.077182177,0.565,0.0975,0.573350896,5.5114,0,5.5114
18/05/2019 05:00,6.0681,0.091,6.0687823,0.5635,0.091,0.570800534,5.5046,0,5.5046,6.1691,0.091,6.169771131,0.5635,0.091,0.570800534,5.6056,0,5.6056
18/05/2019 05:30,6.0918,0.0855,6.092399978,0.564,0.0855,0.570443906,5.5278,0,5.5278,6.1896,0.0855,6.190190499,0.564,0.0855,0.570443906,5.6256,0,5.6256
18/05/2019 06:00,6.3442,0.088,6.344810292,0.565,0.088,0.571812032,5.7792,0,5.7792,6.4488,0.088,6.449400394,0.565,0.088,0.571812032,5.8838,0,5.8838
18/05/2019 06:30,7.0208,0.086,7.021326701,0.561,0.086,0.567553522,6.4598,0,6.4598,7.1208,0.086,7.121319305,0.561,0.086,0.567553522,6.5598,0,6.5598
18/05/2019 07:00,7.6116,0.1083,7.612370423,0.616,0.0545,0.618406218,6.9956,0.0538,6.995806873,7.7086,0.0545,7.708792656,0.616,0.0545,0.618406218,7.0926,0,7.0926
18/05/2019 07:30,8.3489,0.2697,8.353255012,0.7965,0.0595,0.798719287,7.5524,0.2102,7.555324599,8.4449,0.0595,8.445109606,0.7965,0.0595,0.798719287,7.6484,0,7.6484
18/05/2019 08:00,8.9229,0.4279,8.933154136,0.8685,0.0775,0.871950973,8.0544,0.3504,8.062018328,9.0219,0.0775,9.022232864,0.8685,0.0775,0.871950973,8.1534,0,8.1534
18/05/2019 08:30,9.4469,0.408,9.455706405,0.9585,0.071,0.961126032,8.4884,0.337,8.495087025,9.5399,0.071,9.540164202,0.9585,0.071,0.961126032,8.5814,0,8.5814
18/05/2019 09:00,10.0332,0.607,10.05154472,1.11,0.08,1.112879149,8.9232,0.527,8.938748639,10.1264,0.08,10.126716,1.11,0.08,1.112879149,9.0164,0,9.0164
18/05/2019 09:30,10.5661,0.7018,10.58938112,1.4825,0.049,1.48330956,9.0836,0.6528,9.107026782,10.6641,0.049,10.66421257,1.4825,0.049,1.48330956,9.1816,0,9.1816
18/05/2019 10:00,10.9437,0.8728,10.97844932,1.7555,0.029,1.755739517,9.1882,0.8438,9.226863914,11.0349,0.029,11.03493811,1.7555,0.029,1.755739517,9.2794,0,9.2794
18/05/2019 10:30,11.0955,0.9823,11.13889732,1.5675,0.0405,1.568023118,9.528,0.9418,9.574433207,11.1867,0.0405,11.18677331,1.5675,0.0405,1.568023118,9.6192,0,9.6192
18/05/2019 11:00,11.0435,0.8912,11.07940114,1.5865,0.008,1.58652017,9.457,0.8832,9.498151991,11.1425,0.008,11.14250287,1.5865,0.008,1.58652017,9.556,0,9.556
18/05/2019 11:30,11.1471,0.8504,11.17949098,1.7515,0.068,1.752819514,9.3956,0.7824,9.428120127,11.2373,0.068,11.23750574,1.7515,0.068,1.752819514,9.4858,0,9.4858
18/05/2019 12:00,11.2885,0.9387,11.32746176,2.0955,-0.0415,2.0959109,9.193,0.9802,9.245109033,11.3739,0.0325,11.37394643,2.0955,-0.0415,2.0959109,9.2784,0.074,9.278695089
18/05/2019 12:30,11.3444,1.4431,11.43581868,2.137,0.0435,2.137442689,9.2074,1.3996,9.313167824,11.4366,0.2863,11.44018301,2.137,0.0435,2.137442689,9.2996,0.2428,9.30276905
18/05/2019 13:00,10.921,1.2837,10.99618692,2.423,0.0135,2.423037608,8.498,1.2702,8.592404322,11.0064,0.1393,11.00728147,2.423,0.0135,2.423037608,8.5834,0.1258,8.584321825
18/05/2019 13:30,10.6321,1.094,10.68823589,2.7265,-0.014,2.726535943,7.9056,1.108,7.982867615,10.6993,-0.0064,10.69930191,2.7265,-0.014,2.726535943,7.9728,0.0076,7.972803622
18/05/2019 14:00,10.7552,1.0895,10.81024224,1.566,0.0315,1.566316778,9.1892,1.058,9.24990598,10.7658,0.0343,10.76585464,1.566,0.0315,1.566316778,9.1998,0.0028,9.199800426
18/05/2019 14:30,10.5773,1.1753,10.6423966,0.8275,0.0635,0.829932829,9.7498,1.1118,9.812986257,10.5697,0.0703,10.56993378,0.8275,0.0635,0.829932829,9.7422,0.0068,9.742202373
18/05/2019 15:00,10.5189,1.1782,10.58467819,0.9295,0.054,0.931067264,9.5894,1.1242,9.655072139,10.5919,0.055,10.5920428,0.9295,0.054,0.931067264,9.6624,0.001,9.662400052
18/05/2019 15:30,10.5135,1.1461,10.57578496,1.6335,0.0565,1.634476828,8.88,1.0896,8.946598692,10.6027,0.0565,10.60285054,1.6335,0.0565,1.634476828,8.9692,0,8.9692
18/05/2019 16:00,10.408,0.9761,10.4536709,1.333,0.0545,1.334113657,9.075,0.9216,9.121675918,10.479,0.0545,10.47914172,1.333,0.0545,1.334113657,9.146,0,9.146
18/05/2019 16:30,10.5929,1.0028,10.64026025,1.0985,0.084,1.101706971,9.4944,0.9188,9.538753839,10.6197,0.084,10.62003221,1.0985,0.084,1.101706971,9.5212,0,9.5212
18/05/2019 17:00,10.8425,1.0569,10.89389021,1.0715,0.0845,1.07482673,9.771,0.9724,9.819266916,10.8953,0.0845,10.89562767,1.0715,0.0845,1.07482673,9.8238,0,9.8238
18/05/2019 17:30,11.3055,1.1206,11.36090114,1.0175,-0.065,1.019574053,10.288,1.1856,10.35608958,11.3805,0.0234,11.38052406,1.0175,-0.065,1.019574053,10.363,0.0884,10.36337703
18/05/2019 18:00,11.1205,0.8653,11.15411423,1.0625,-0.5775,1.209302485,10.058,1.4428,10.16095644,11.1735,-0.2943,11.17737513,1.0625,-0.5775,1.209302485,10.111,0.2832,10.11496531
18/05/2019 18:30,10.994,0.8153,11.02418932,0.905,-0.5115,1.039546656,10.089,1.3268,10.17586946,11.092,-0.3233,11.09671063,0.905,-0.5115,1.039546656,10.187,0.1882,10.1887383
18/05/2019 19:00,10.9375,0.7354,10.96219501,1.0545,-0.912,1.394171528,9.883,1.6474,10.01936204,11.0313,-0.434,11.03983404,1.0545,-0.912,1.394171528,9.9768,0.478,9.988244202
18/05/2019 19:30,10.7403,0.7416,10.76587268,0.9905,-0.733,1.232225324,9.7498,1.4746,9.860681782,10.8133,-0.4268,10.8217196,0.9905,-0.733,1.232225324,9.8228,0.3062,9.827571332
18/05/2019 20:00,10.7736,0.701,10.79638171,1.645,-0.862,1.857166928,9.1286,1.563,9.261441948,10.671,-0.479,10.68174527,1.645,-0.862,1.857166928,9.026,0.383,9.03412226
18/05/2019 20:30,10.5609,0.6028,10.57808946,2.1225,-1.106,2.393374657,8.4384,1.7088,8.609680133,10.4659,-0.5886,10.4824383,2.1225,-1.106,2.393374657,8.3434,0.5174,8.359427392
18/05/2019 21:00,10.3189,0.6536,10.33957882,1.5205,-1.036,1.839895717,8.7984,1.6896,8.959162389,10.0521,-0.5388,10.06652968,1.5205,-1.036,1.839895717,8.5316,0.4972,8.546075497
18/05/2019 21:30,10.0397,0.5852,10.05674078,0.8755,-0.946,1.288959367,9.1642,1.5312,9.291239696,9.8505,-0.6224,9.870143465,0.8755,-0.946,1.288959367,8.975,0.3236,8.980831919
18/05/2019 22:00,9.9988,0.5222,10.01242699,0.871,-0.819,1.195576012,9.1278,1.3412,9.225808923,9.8548,-0.6634,9.877103958,0.871,-0.819,1.195576012,8.9838,0.1556,8.9851474
18/05/2019 22:30,9.6055,0.5155,9.619322767,0.8945,-0.6875,1.128178399,8.711,1.203,8.793675568,9.5519,-0.5935,9.570320572,0.8945,-0.6875,1.128178399,8.6574,0.094,8.6579103
18/05/2019 23:00,9.1218,0.4046,9.130768664,1.124,-0.684,1.315762897,7.9978,1.0886,8.071545998,9.0748,-0.682,9.100391148,1.124,-0.684,1.315762897,7.9508,0.002,7.950800252
18/05/2019 23:30,8.8027,0.2323,8.805764622,1.8215,-1.0715,2.113285239,6.9812,1.3038,7.101904525,8.6597,-0.9621,8.712981149,1.8215,-1.0715,2.113285239,6.8382,0.1094,6.839075054
19/05/2019 00:00,8.3651,0.1112,8.365839076,1.8995,-1.279,2.289965338,6.4656,1.3902,6.613368234,8.0387,-1.0994,8.113530554,1.8995,-1.279,2.289965338,6.1392,0.1796,6.141826504
19/05/2019 00:30,7.8626,0.0035,7.862600779,1.517,-1.2925,1.992948883,6.3456,1.296,6.476592882,7.567,-1.2023,7.661919752,1.517,-1.2925,1.992948883,6.05,0.0902,6.050672363
19/05/2019 01:00,7.3402,-0.031,7.340265461,1.417,-1.376,1.975162019,5.9232,1.345,6.073987425,7.1954,-1.2484,7.302895571,1.417,-1.376,1.975162019,5.7784,0.1276,5.779808675
19/05/2019 01:30,6.9707,-0.1367,6.972040259,1.4315,-1.4885,2.065145152,5.5392,1.3518,5.701762875,6.8315,-1.3417,6.962007695,1.4315,-1.4885,2.065145152,5.4,0.1468,5.401995024
19/05/2019 02:00,6.7234,-0.1541,6.72516575,1.547,-1.5635,2.199486588,5.1764,1.4094,5.364841593,6.6618,-1.3543,6.79806647,1.547,-1.5635,2.199486588,5.1148,0.2092,5.119076448
19/05/2019 02:30,6.7685,-0.1407,6.769962241,1.6295,-1.6115,2.291768422,5.139,1.4708,5.345331949,6.6975,-1.3437,6.830961568,1.6295,-1.6115,2.291768422,5.068,0.2678,5.075070526
19/05/2019 03:00,6.5129,-0.1855,6.515541164,1.4355,-1.6745,2.205586203,5.0774,1.489,5.291229702,6.4257,-1.3933,6.575021322,1.4355,-1.6745,2.205586203,4.9902,0.2812,4.998116593
19/05/2019 03:30,6.6602,-0.1112,6.661128244,1.335,-1.677,2.143491078,5.3252,1.5658,5.550629215,6.5046,-1.3286,6.638900445,1.335,-1.677,2.143491078,5.1696,0.3484,5.181326734
19/05/2019 04:00,6.5728,-0.054,6.57302182,1.529,-1.734,2.311838446,5.0438,1.68,5.316231601,6.4106,-1.2838,6.537884581,1.529,-1.734,2.311838446,4.8816,0.4502,4.902315637
19/05/2019 04:30,6.4399,-0.0389,6.440017486,1.2895,-1.5385,2.007434308,5.1504,1.4996,5.364272581,6.4091,-1.2457,6.529037548,1.2895,-1.5385,2.007434308,5.1196,0.2928,5.127966069
19/05/2019 05:00,6.2,-0.145,6.201695333,1.16,-1.417,1.831253396,5.04,1.272,5.198036552,6.1128,-1.3594,6.262131602,1.16,-1.417,1.831253396,4.9528,0.0576,4.953134926
19/05/2019 05:30,6.2819,-0.1894,6.284754567,1.4655,-1.593,2.164564448,4.8164,1.4036,5.016752129,6.2205,-1.4058,6.377373589,1.4655,-1.593,2.164564448,4.755,0.1872,4.75868352
19/05/2019 06:00,6.1646,-0.1397,6.166182713,1.208,-1.5105,1.934133979,4.9566,1.3708,5.142662365,6.1904,-1.3493,6.335744838,1.208,-1.5105,1.934133979,4.9824,0.1612,4.985007041
19/05/2019 06:30,6.7469,0.0055,6.746902242,1.1395,-1.3665,1.779264595,5.6074,1.372,5.772808568,6.7613,-1.1909,6.865378395,1.1395,-1.3665,1.779264595,5.6218,0.1756,5.624541812
19/05/2019 07:00,7.0128,0.2176,7.01617514,0.911,-0.658,1.123781562,6.1018,0.8756,6.164303578,6.8544,-0.658,6.885910496,0.911,-0.658,1.123781562,5.9434,0,5.9434
19/05/2019 07:30,7.5055,0.4638,7.519816533,0.9765,-0.284,1.016960299,6.529,0.7478,6.57168516,7.4019,-0.284,7.407346327,0.9765,-0.284,1.016960299,6.4254,0,6.4254
19/05/2019 08:00,8.1009,0.6011,8.123170688,1.2445,-0.3695,1.298195093,6.8564,0.9706,6.924758864,8.0969,-0.3033,8.102578633,1.2445,-0.3695,1.298195093,6.8524,0.0662,6.852719767
19/05/2019 08:30,8.896,0.7903,8.931035219,1.574,0.0195,1.574120786,7.322,0.7708,7.362459958,8.9132,0.0407,8.913292923,1.574,0.0195,1.574120786,7.3392,0.0212,7.339230619
19/05/2019 09:00,9.3926,0.7656,9.423750746,2.275,0.083,2.276513562,7.1176,0.6826,7.150256815,9.2888,0.083,9.289170816,2.275,0.083,2.276513562,7.0138,0,7.0138
19/05/2019 09:30,10.413,0.9204,10.45359771,3.836,-0.08,3.836834112,6.577,1.0004,6.652648282,10.149,-0.079,10.14930746,3.836,-0.08,3.836834112,6.313,0.001,6.313000079
19/05/2019 10:00,10.5707,0.9713,10.61523067,2.7235,-0.2805,2.737906591,7.8472,1.2518,7.9464175,10.3555,-0.1375,10.35641282,2.7235,-0.2805,2.737906591,7.632,0.143,7.633339571
19/05/2019 10:30,10.7084,0.9726,10.75247792,2.917,-0.623,2.982786952,7.7914,1.5956,7.953103377,10.4088,-0.2266,10.41126625,2.917,-0.623,2.982786952,7.4918,0.3964,7.502279667
19/05/2019 11:00,11.1566,0.9008,11.19290687,3.92,-0.976,4.039675234,7.2366,1.8768,7.476012159,10.663,-0.3164,10.66769319,3.92,-0.976,4.039675234,6.743,0.6596,6.775184216
19/05/2019 11:30,10.7741,0.9327,10.81439597,2.6755,-0.7665,2.783131779,8.0986,1.6992,8.274938223,10.4333,-0.2645,10.4366522,2.6755,-0.7665,2.783131779,7.7578,0.502,7.774025009
19/05/2019 12:00,11.1685,1.0191,11.21489889,3.3675,-0.7675,3.453854731,7.801,1.7866,8.002970733,11.0351,-0.1695,11.03640169,3.3675,-0.7675,3.453854731,7.6676,0.598,7.690883809
19/05/2019 12:30,11.4121,0.9131,11.448571,4.3215,-0.9715,4.429353734,7.0906,1.8846,7.336778961,11.2989,-0.2909,11.30264412,4.3215,-0.9715,4.429353734,6.9774,0.6806,7.010515467
19/05/2019 13:00,11.4909,0.8616,11.52315657,4.0135,-0.854,4.103352075,7.4774,1.7156,7.671687827,11.3355,-0.327,11.34021557,4.0135,-0.854,4.103352075,7.322,0.527,7.34094088
19/05/2019 13:30,11.0303,0.8861,11.06583441,1.7835,-0.7095,1.919443279,9.2468,1.5956,9.383456165,10.7317,-0.3035,10.73599074,1.7835,-0.7095,1.919443279,8.9482,0.406,8.957405832
19/05/2019 14:00,11.4103,0.8494,11.44187163,2.7625,-1.063,2.959962035,8.6478,1.9124,8.856732953,11.0743,-0.3392,11.07949354,2.7625,-1.063,2.959962035,8.3118,0.7238,8.343255101
19/05/2019 14:30,10.9749,0.7736,11.00213102,2.4625,-1.086,2.691338375,8.5124,1.8596,8.713154763,10.7147,-0.4168,10.72280366,2.4625,-1.086,2.691338375,8.2522,0.6692,8.279289431
19/05/2019 15:00,10.5043,0.6376,10.52363303,2.7235,-1.317,3.025217554,7.7808,1.9546,8.022550081,10.2787,-0.574,10.29471465,2.7235,-1.317,3.025217554,7.5552,0.743,7.591646464
19/05/2019 15:30,10.3639,0.6794,10.38614498,2.5735,-1.209,2.843340157,7.7904,1.8884,8.016008154,10.1393,-0.5188,10.15256411,2.5735,-1.209,2.843340157,7.5658,0.6902,7.597216969
19/05/2019 16:00,10.4945,0.6769,10.51630752,1.9735,-1.1405,2.279351333,8.521,1.8174,8.712656527,10.1729,-0.5271,10.18654646,1.9735,-1.1405,2.279351333,8.1994,0.6134,8.222312322
19/05/2019 16:30,10.7053,0.7602,10.73225755,1.6295,-1.086,1.958230387,9.0758,1.8462,9.261673719,10.3839,-0.439,10.39317566,1.6295,-1.086,1.958230387,8.7544,0.647,8.778275933
19/05/2019 17:00,10.763,0.7952,10.7923358,1.304,-0.858,1.560954836,9.459,1.6532,9.602382581,10.4288,-0.4048,10.43665332,1.304,-0.858,1.560954836,9.1248,0.4532,9.136047574
19/05/2019 17:30,10.8049,0.745,10.8305535,1.2375,-0.841,1.496224331,9.5674,1.586,9.697965702,10.3365,-0.456,10.34655345,1.2375,-0.841,1.496224331,9.099,0.385,9.107141483
19/05/2019 18:00,11.0703,0.6748,11.09084745,1.5855,-1.061,1.907755553,9.4848,1.7358,9.642325066,10.4559,-0.5358,10.46961921,1.5855,-1.061,1.907755553,8.8704,0.5252,8.885934458
19/05/2019 18:30,11.2877,0.6876,11.30862348,1.5725,-0.958,1.841336539,9.7152,1.6456,9.853583632,10.4727,-0.5308,10.48614295,1.5725,-0.958,1.841336539,8.9002,0.4272,8.910446671
19/05/2019 19:00,11.2073,0.7295,11.23101703,1.3865,-0.8805,1.64245624,9.8208,1.61,9.951894927,10.5565,-0.4725,10.56706906,1.3865,-0.8805,1.64245624,9.17,0.408,9.179072066
19/05/2019 19:30,11.2546,0.7064,11.27674697,1.378,-0.915,1.654118799,9.8766,1.6214,10.0088044,10.7612,-0.4878,10.7722502,1.378,-0.915,1.654118799,9.3832,0.4272,9.392919785
19/05/2019 20:00,10.8927,0.6451,10.91178571,1.2505,-0.7805,1.474086327,9.6422,1.4256,9.747017811,10.6547,-0.5175,10.66726011,1.2505,-0.7805,1.474086327,9.4042,0.263,9.40787684
19/05/2019 20:30,10.5048,0.0102,10.50480495,1.187,-0.514,1.293508794,9.3178,0.5242,9.332533551,10.4108,-0.5044,10.42301185,1.187,-0.514,1.293508794,9.2238,0.0096,9.223804996
19/05/2019 21:00,10.3839,-0.0418,10.38398413,1.3445,-0.541,1.449262312,9.0394,0.4992,9.053173642,10.1929,-0.54,10.20719405,1.3445,-0.541,1.449262312,8.8484,0.001,8.848400057
19/05/2019 21:30,10.3512,-0.0842,10.35154245,1.164,-0.642,1.329308091,9.1872,0.5578,9.204117811,10.1612,-0.6296,10.1806867,1.164,-0.642,1.329308091,8.9972,0.0124,8.997208545
19/05/2019 22:00,9.9801,-0.1718,9.981578595,0.9425,-0.693,1.169852662,9.0376,0.5212,9.052616373,9.7985,-0.692,9.822905184,0.9425,-0.693,1.169852662,8.856,0.001,8.856000056
19/05/2019 22:30,9.4158,-0.2141,9.418233829,0.891,-0.9245,1.283970891,8.5248,0.7104,8.554348789,9.3754,-0.8313,9.412182789,0.891,-0.9245,1.283970891,8.4844,0.0932,8.484911879
19/05/2019 23:00,8.5465,-0.3507,8.553692345,0.6045,-1.1245,1.276683398,7.942,0.7738,7.979607161,8.5725,-0.9661,8.626766802,0.6045,-1.1245,1.276683398,7.968,0.1584,7.969574302
19/05/2019 23:30,7.9544,0.0216,7.954429327,0.5,-0.779,0.925657064,7.4544,0.8006,7.497268817,7.9794,-0.777,8.017141221,0.5,-0.779,0.925657064,7.4794,0.002,7.479400267
20/05/2019 00:00,7.4307,0.1789,7.432853268,0.4735,-0.4135,0.628637018,6.9572,0.5924,6.982375642,7.4509,-0.4135,7.462365112,0.4735,-0.4135,0.628637018,6.9774,0,6.9774
20/05/2019 00:30,7.005,0.1945,7.007699712,0.478,-0.1155,0.491756291,6.527,0.31,6.534357581,6.8928,-0.0925,6.893420638,0.478,-0.1155,0.491756291,6.4148,0.023,6.414841233
20/05/2019 01:00,6.4769,-0.0595,6.477173292,0.4375,-0.0595,0.441527462,6.0394,0,6.0394,6.3819,-0.0595,6.38217736,0.4375,-0.0595,0.441527462,5.9444,0,5.9444
20/05/2019 01:30,6.3978,-0.0875,6.398398322,0.442,-0.0875,0.450577685,5.9558,0,5.9558,6.395,-0.0875,6.395598584,0.442,-0.0875,0.450577685,5.953,0,5.953
20/05/2019 02:00,6.2562,-0.2045,6.259541412,0.453,-0.2045,0.497020372,5.8032,0,5.8032,6.287,-0.2045,6.290325051,0.453,-0.2045,0.497020372,5.834,0,5.834
20/05/2019 02:30,6.1355,-0.198,6.138694018,0.4475,-0.198,0.489346758,5.688,0,5.688,6.1605,-0.198,6.163681063,0.4475,-0.198,0.489346758,5.713,0,5.713
20/05/2019 03:00,6.0495,0.025,6.049551657,0.4345,0.025,0.435218623,5.615,0,5.615,6.0035,0.025,6.003552053,0.4345,0.025,0.435218623,5.569,0,5.569
20/05/2019 03:30,5.9663,-0.3926,5.979203162,0.5355,-0.406,0.672009115,5.4308,0.0134,5.430816532,5.9595,-0.406,5.973313674,0.5355,-0.406,0.672009115,5.424,0,5.424
20/05/2019 04:00,5.8981,-0.8271,5.955810442,0.7065,-0.9875,1.214206943,5.1916,0.1604,5.194077273,5.9385,-0.9875,6.020044726,0.7065,-0.9875,1.214206943,5.232,0,5.232
20/05/2019 04:30,6.0617,-0.7718,6.110636802,0.5455,-0.981,1.122466592,5.5162,0.2092,5.520165494,6.0905,-0.981,6.16899921,0.5455,-0.981,1.122466592,5.545,0,5.545
20/05/2019 05:00,6.1346,-0.6306,6.166925775,0.46,-0.695,0.83344166,5.6746,0.0644,5.67496542,6.0962,-0.695,6.135688995,0.46,-0.695,0.83344166,5.6362,0,5.6362
20/05/2019 05:30,6.4221,-0.466,6.438984734,0.4355,-0.466,0.637821488,5.9866,0,5.9866,6.4125,-0.466,6.429409946,0.4355,-0.466,0.637821488,5.977,0,5.977
20/05/2019 06:00,6.7869,-0.327,6.794773036,0.4575,-0.327,0.562347979,6.3294,0,6.3294,6.7801,-0.327,6.787980923,0.4575,-0.327,0.562347979,6.3226,0,6.3226
20/05/2019 06:30,8.2225,-0.052,8.222664425,0.5665,-0.173,0.592326979,7.656,0.121,7.656956118,8.2887,-0.173,8.290505213,0.5665,-0.173,0.592326979,7.7222,0,7.7222
20/05/2019 07:00,9.2901,0.3963,9.298548903,0.7105,-0.0645,0.713421685,8.5796,0.4608,8.591965596,9.3141,-0.0607,9.314297789,0.7105,-0.0645,0.713421685,8.6036,0.0038,8.603600839
20/05/2019 07:30,10.7166,1.5343,10.82587604,1.13,-0.0535,1.131265773,9.5866,1.5878,9.717201675,10.733,0.2115,10.73508366,1.13,-0.0535,1.131265773,9.603,0.265,9.606655714
20/05/2019 08:00,11.5127,1.2962,11.58543895,1.7025,0.124,1.707009739,9.8102,1.1722,9.879983648,11.4993,0.6962,11.52035568,1.7025,0.124,1.707009739,9.7968,0.5722,9.813495966
20/05/2019 08:30,11.6948,1.4898,11.78931088,2.33,0.068,2.330992063,9.3648,1.4218,9.472116674,11.6938,0.4164,11.70121136,2.33,0.068,2.330992063,9.3638,0.3484,9.370279238
20/05/2019 09:00,11.9731,2.6347,12.25955822,2.8905,-0.2425,2.900654495,9.0826,2.8772,9.527428961,11.8473,0.8067,11.87473293,2.8905,-0.2425,2.900654495,8.9568,1.0492,9.018042298
20/05/2019 09:30,12.1218,2.7366,12.42686665,3.429,0.039,3.429221778,8.6928,2.6976,9.101748052,11.9596,0.9098,11.99415559,3.429,0.039,3.429221778,8.5306,0.8708,8.574930262
20/05/2019 10:00,12.1011,2.6696,12.39206945,4.0495,-0.2,4.054435873,8.0516,2.8696,8.54768195,11.9043,0.83,11.93319984,4.0495,-0.2,4.054435873,7.8548,1.03,7.92204412
20/05/2019 10:30,12.2772,2.5929,12.54801858,4.36,-0.6155,4.403230661,7.9172,3.2084,8.542592487,12.2032,0.7661,12.2272237,4.36,-0.6155,4.403230661,7.8432,1.3816,7.963956605
20/05/2019 11:00,12.1418,2.9863,12.50365126,3.422,-0.3095,3.435967731,8.7198,3.2958,9.321867285,12.1446,1.1411,12.19809077,3.422,-0.3095,3.435967731,8.7226,1.4506,8.842397363
20/05/2019 11:30,11.8023,3.038,12.18703119,2.4845,-0.153,2.48920655,9.3178,3.191,9.849054667,11.7985,1.1872,11.85807936,2.4845,-0.153,2.48920655,9.314,1.3402,9.409927313
20/05/2019 12:00,12.5087,2.8716,12.83408206,4.5705,-0.236,4.576588932,7.9382,3.1076,8.524798942,12.4983,1.0188,12.53975503,4.5705,-0.236,4.576588932,7.9278,1.2548,8.026489636
20/05/2019 12:30,11.8249,2.9475,12.18671474,2.5215,0.0155,2.52154764,9.3034,2.932,9.754479769,11.8269,1.0601,11.8743158,2.5215,0.0155,2.52154764,9.3054,1.0446,9.363848478
20/05/2019 13:00,12.3479,2.7757,12.65603196,4.7985,-0.2685,4.806006086,7.5494,3.0442,8.140061056,12.3037,0.9037,12.33684349,4.7985,-0.2685,4.806006086,7.5052,1.1722,7.59618851
20/05/2019 13:30,11.628,2.1881,11.83208205,3.612,-0.1745,3.616212694,8.016,2.3626,8.356921369,11.6416,0.4947,11.65210619,3.612,-0.1745,3.616212694,8.0296,0.6692,8.057437856
20/05/2019 14:00,11.2807,1.8047,11.424147,3.0505,-0.0615,3.051119876,8.2302,1.8662,8.439128775,11.1597,-0.0067,11.15970201,3.0505,-0.0615,3.051119876,8.1092,0.0548,8.10938516
20/05/2019 14:30,10.7783,1.7666,10.92211639,2.5145,-0.07,2.51547416,8.2638,1.8366,8.465429109,10.6621,-0.0316,10.66214683,2.5145,-0.07,2.51547416,8.1476,0.0384,8.14769049
20/05/2019 15:00,10.9447,1.7304,11.08064719,3.3425,-0.112,3.344375913,7.6022,1.8424,7.822268379,10.7567,-0.0804,10.75700047,3.3425,-0.112,3.344375913,7.4142,0.0316,7.414267341
20/05/2019 15:30,10.9401,1.589,11.05489525,3.2485,-0.307,3.262974295,7.6916,1.896,7.921838585,10.6943,-0.137,10.69517749,3.2485,-0.307,3.262974295,7.4458,0.17,7.447740439
20/05/2019 16:00,11.0492,1.573,11.16060705,1.333,0.087,1.335836068,9.7162,1.486,9.829177913,10.3704,0.087,10.37076493,1.333,0.087,1.335836068,9.0374,0,9.0374
20/05/2019 16:30,11.6829,1.4647,11.77435767,2.4025,-0.1145,2.405226912,9.2804,1.5792,9.413803525,10.8621,-0.1135,10.86269297,2.4025,-0.1145,2.405226912,8.4596,0.001,8.459600059
20/05/2019 17:00,11.8296,1.2373,11.8941308,2.461,-0.8075,2.590092132,9.3686,2.0448,9.589153925,10.625,-0.6491,10.64480887,2.461,-0.8075,2.590092132,8.164,0.1584,8.165536514
20/05/2019 17:30,12.0261,1.0285,12.06999973,4.0475,-1.0125,4.172219134,7.9786,2.041,8.235516921,10.5649,-0.8935,10.60261544,4.0475,-1.0125,4.172219134,6.5174,0.119,6.518486309
20/05/2019 18:00,11.9437,0.8408,11.9732583,4.1485,-1.085,4.288038858,7.7952,1.9258,8.029560927,10.6747,-1.0542,10.72662844,4.1485,-1.085,4.288038858,6.5262,0.0308,6.526272679
20/05/2019 18:30,12.2462,0.796,12.27204264,3.802,-1.22,3.992944277,8.4442,2.016,8.681518856,11.1874,-0.8552,11.22003947,3.802,-1.22,3.992944277,7.3854,0.3648,7.394404114
20/05/2019 19:00,12.0407,0.7299,12.06280276,3.1185,-1.0105,3.278132471,8.9222,1.7404,9.090360004,11.0749,-0.8233,11.1054596,3.1185,-1.0105,3.278132471,7.9564,0.1872,7.958601938
20/05/2019 19:30,12.0422,0.7858,12.06781101,2.276,-0.782,2.406595105,9.7662,1.5678,9.891241544,11.111,-0.7282,11.13483705,2.276,-0.782,2.406595105,8.835,0.0538,8.835163804
20/05/2019 20:00,11.7439,0.7149,11.76563935,1.7465,-0.9315,1.979382353,9.9974,1.6464,10.13205999,10.7937,-0.8297,10.8255421,1.7465,-0.9315,1.979382353,9.0472,0.1018,9.047772714
20/05/2019 20:30,11.4498,0.5458,11.46280148,2.01,-0.997,2.243682018,9.4398,1.5428,9.565043433,10.8122,-0.9788,10.85641369,2.01,-0.997,2.243682018,8.8022,0.0182,8.802218816
20/05/2019 21:00,11.4103,0.5471,11.42340862,1.7335,-1.0025,2.002505556,9.6768,1.5496,9.800087673,10.9495,-0.9641,10.9918624,1.7335,-1.0025,2.002505556,9.216,0.0384,9.21608
20/05/2019 21:30,11.3426,0.4988,11.35356227,1.706,-0.995,1.974958481,9.6366,1.4938,9.751692058,10.8434,-0.946,10.88458725,1.706,-0.995,1.974958481,9.1374,0.049,9.137531382
20/05/2019 22:00,10.8596,0.4294,10.86808615,1.035,-0.905,1.37486363,9.8246,1.3344,9.91480653,10.5784,-0.905,10.61704156,1.035,-0.905,1.37486363,9.5434,0,9.5434
20/05/2019 22:30,10.2254,0.3664,10.23196238,1.235,-1.092,1.648541477,8.9904,1.4584,9.107920878,10.1122,-0.8472,10.14762715,1.235,-1.092,1.648541477,8.8772,0.2448,8.880574693
20/05/2019 23:00,9.3576,0.3029,9.362501064,0.899,-1.2495,1.539302196,8.4586,1.5524,8.599875564,9.3028,-0.4575,9.314042843,0.899,-1.2495,1.539302196,8.4038,0.792,8.441037758
20/05/2019 23:30,8.536,0.2644,8.540093873,0.52,-1.024,1.148466804,8.016,1.2884,8.118881115,8.5658,-0.567,8.584545337,0.52,-1.024,1.148466804,8.0458,0.457,8.058768308
21/05/2019 00:00,7.7649,-0.063,7.765155569,0.4535,-0.687,0.823183606,7.3114,0.624,7.337979692,7.8407,-0.6122,7.8645639,0.4535,-0.687,0.823183606,7.3872,0.0748,7.387578689
22/05/2019 00:30,7.4935,-0.1182,7.494432166,1.6625,-1.515,2.249251264,5.831,1.3968,5.995966247,7.5809,-0.965,7.64207235,1.6625,-1.515,2.249251264,5.9184,0.55,5.943900955
22/05/2019 01:00,6.9187,-0.5518,6.940669487,0.8485,-0.93,1.258909151,6.0702,0.3782,6.081970345,7.0127,-0.9022,7.07049688,0.8485,-0.93,1.258909151,6.1642,0.0278,6.164262687
22/05/2019 01:30,6.7897,-0.296,6.796149063,0.7225,-0.318,0.789385996,6.0672,0.022,6.067239886,6.8877,-0.318,6.895037004,0.7225,-0.318,0.789385996,6.1652,0,6.1652
22/05/2019 02:00,6.711,-0.1815,6.713453899,0.734,-0.1815,0.756107301,5.977,0,5.977,6.7984,-0.1815,6.800822363,0.734,-0.1815,0.756107301,6.0644,0,6.0644
22/05/2019 02:30,6.6783,0.165,6.680338007,0.7665,0.165,0.784058193,5.9118,0,5.9118,6.7589,0.165,6.760913711,0.7665,0.165,0.784058193,5.9924,0,5.9924
22/05/2019 03:00,6.6863,0.137,6.687703394,0.7755,0.137,0.787508254,5.9108,0,5.9108,6.7669,0.137,6.768286682,0.7755,0.137,0.787508254,5.9914,0,5.9914
22/05/2019 03:30,6.5817,0.1655,6.58378046,0.7795,0.1435,0.792598574,5.8022,0.022,5.802241708,6.6595,0.1435,6.661045901,0.7795,0.1435,0.792598574,5.88,0,5.88
22/05/2019 04:00,6.4916,0.2443,6.496195275,0.766,0.1415,0.778959723,5.7256,0.1028,5.726522784,6.5798,0.1635,6.581831074,0.766,0.1415,0.778959723,5.8138,0.022,5.813841625
22/05/2019 04:30,6.3665,0.149,6.368243341,0.7725,0.149,0.786738362,5.594,0,5.594,6.4347,0.149,6.436424869,0.7725,0.149,0.786738362,5.6622,0,5.6622
22/05/2019 05:00,6.3421,0.1425,6.343700707,0.7645,0.1425,0.777667345,5.5776,0,5.5776,6.4131,0.1425,6.41468299,0.7645,0.1425,0.777667345,5.6486,0,5.6486
22/05/2019 05:30,6.673,0.1077,6.673869064,0.961,-0.2695,0.99807377,5.712,0.3772,5.724440919,6.7594,-0.2291,6.763281391,0.961,-0.2695,0.99807377,5.7984,0.0404,5.798540741
22/05/2019 06:00,7.0237,0.2677,7.028799683,0.8605,-0.6175,1.059134788,6.1632,0.8852,6.226444674,7.0957,-0.6175,7.122518146,0.8605,-0.6175,1.059134788,6.2352,0,6.2352
22/05/2019 06:30,8.4296,0.4326,8.440693036,0.93,0.208,0.95297639,7.4996,0.2246,7.502962436,8.5016,0.208,8.504144082,0.93,0.208,0.95297639,7.5716,0,7.5716
22/05/2019 07:00,9.6555,1.2824,9.740289011,1.2785,0.093,1.281878017,8.377,1.1894,8.461016568,9.7093,0.1352,9.71024127,1.2785,0.093,1.281878017,8.4308,0.0422,8.430905614
