Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/05/2019 07:30,11.1057,1.9313,11.2723774,1.5085,-0.0685,1.510054469,9.5972,1.9998,9.803338609,11.1315,0.1983,11.13326615,1.5085,-0.0685,1.510054469,9.623,0.2668,9.626697837
22/05/2019 08:00,11.602,2.1219,11.79444206,1.807,0.1165,1.81075157,9.795,2.0054,9.998182543,11.6278,0.3623,11.63344292,1.807,0.1165,1.81075157,9.8208,0.2458,9.823875522
22/05/2019 08:30,11.9323,2.5177,12.19502343,2.4975,0.0715,2.498523264,9.4348,2.4462,9.746760769,11.9603,0.7915,11.98646104,2.4975,0.0715,2.498523264,9.4628,0.72,9.49015194
22/05/2019 09:00,11.6713,1.9862,11.83909769,2.5935,0.07,2.594444497,9.0778,1.9162,9.277837856,11.7271,0.6806,11.74683322,2.5935,0.07,2.594444497,9.1336,0.6106,9.153987182
22/05/2019 09:30,11.8184,2.2955,12.03926488,2.443,0.0395,2.44331931,9.3754,2.256,9.643011001,11.877,0.7509,11.90071342,2.443,0.0395,2.44331931,9.434,0.7114,9.460784638
22/05/2019 10:00,11.8987,2.6916,12.19933491,3.7905,-0.487,3.821656611,8.1082,3.1786,8.708984166,11.9295,0.8772,11.96170766,3.7905,-0.487,3.821656611,8.139,1.3642,8.25253674
22/05/2019 10:30,11.8556,2.8246,12.18743683,3.804,-0.257,3.812671635,8.0516,3.0816,8.621167039,11.8806,0.9862,11.92146161,3.804,-0.257,3.812671635,8.0766,1.2432,8.17172037
22/05/2019 11:00,11.9596,2.7879,12.28024505,4.531,-0.7335,4.589987282,7.4286,3.5214,8.220970497,11.875,0.9533,11.91320301,4.531,-0.7335,4.589987282,7.344,1.6868,7.535225958
22/05/2019 11:30,11.9169,2.6803,12.21460248,4.8455,-0.8035,4.911667996,7.0714,3.4838,7.882991843,11.7603,0.8247,11.7891809,4.8455,-0.8035,4.911667996,6.9148,1.6282,7.103906973
22/05/2019 12:00,12.1161,2.8839,12.45458785,3.9935,-0.4665,4.020654735,8.1226,3.3504,8.786456107,11.8703,1.0359,11.91541484,3.9935,-0.4665,4.020654735,7.8768,1.5024,8.018801906
22/05/2019 12:30,12.1021,2.695,12.39854223,3.9545,-0.642,4.00627436,8.1476,3.337,8.804484923,11.7815,0.849,11.81205076,3.9545,-0.642,4.00627436,7.827,1.491,7.967748113
22/05/2019 13:00,11.8132,2.352,12.04506531,4.954,-0.961,5.046348878,6.8592,3.313,7.617387586,11.362,0.4772,11.3720167,4.954,-0.961,5.046348878,6.408,1.4382,6.567410695
22/05/2019 13:30,11.7128,2.3835,11.95285556,4.938,-0.9505,5.028647358,6.7748,3.334,7.550726524,11.3038,0.5097,11.31528561,4.938,-0.9505,5.028647358,6.3658,1.4602,6.531124993
22/05/2019 14:00,11.6134,2.563,11.8928562,5.622,-1.135,5.735425791,5.9914,3.698,7.040744134,11.1948,0.6468,11.21346946,5.622,-1.135,5.735425791,5.5728,1.7818,5.850718852
22/05/2019 14:30,11.0177,2.4565,11.28822863,5.9585,-1.2865,6.095802203,5.0592,3.743,6.293294339,10.5877,0.4943,10.59923223,5.9585,-1.2865,6.095802203,4.6292,1.7808,4.959913435
22/05/2019 15:00,10.7082,2.4339,10.98132125,5.693,-1.3005,5.839653179,5.0152,3.7344,6.252837308,10.3154,0.4689,10.32605173,5.693,-1.3005,5.839653179,4.6224,1.7694,4.949480591
22/05/2019 15:30,10.44,2.0608,10.64145181,5.517,-1.519,5.72229412,4.923,3.5798,6.086944803,9.9696,0.1024,9.970125873,5.517,-1.519,5.72229412,4.4526,1.6214,4.738626881
22/05/2019 16:00,10.9141,2.1957,11.13277491,6.1055,-1.6195,6.316637594,4.8086,3.8152,6.138272151,10.3833,0.1835,10.38492134,6.1055,-1.6195,6.316637594,4.2778,1.803,4.642238882
22/05/2019 16:30,11.2627,2.11,11.45864352,5.6525,-1.609,5.87704324,5.6102,3.719,6.730921559,10.8845,0.1536,10.88558373,5.6525,-1.609,5.87704324,5.232,1.7626,5.520922274
22/05/2019 17:00,11.1922,1.7683,11.33102933,5.146,-1.4315,5.341395721,6.0462,3.1998,6.8407057,10.8292,-0.1393,10.8300959,5.146,-1.4315,5.341395721,5.6832,1.2922,5.828253862
22/05/2019 17:30,11.0519,1.6323,11.17179023,4.0505,-1.0855,4.193430636,7.0014,2.7178,7.510395382,10.7879,-0.2425,10.79062522,4.0505,-1.0855,4.193430636,6.7374,0.843,6.789934297
22/05/2019 18:00,11.3126,1.6831,11.43712133,3.48,-1.1345,3.660258222,7.8326,2.8176,8.323970959,11.0756,-0.1813,11.07708378,3.48,-1.1345,3.660258222,7.5956,0.9532,7.655176654
22/05/2019 18:30,11.6294,1.7699,11.7633112,2.951,-0.8605,3.073900007,8.6784,2.6304,9.068276061,11.4,-0.0897,11.40035289,2.951,-0.8605,3.073900007,8.449,0.7708,8.484087083
22/05/2019 19:00,11.8805,1.7731,12.01208408,2.9245,-1.0705,3.114268855,8.956,2.8436,9.396594966,11.5789,-0.0923,11.57926787,2.9245,-1.0705,3.114268855,8.6544,0.9782,8.709507139
22/05/2019 19:30,11.7325,1.721,11.858052,2.0115,-0.992,2.242809901,9.721,2.713,10.09248285,11.4801,-0.1348,11.48089139,2.0115,-0.992,2.242809901,9.4686,0.8572,9.507322325
22/05/2019 20:00,11.6565,1.6883,11.77813012,1.4655,-0.7885,1.664158196,10.191,2.4768,10.48766033,11.5145,-0.1607,11.51562134,1.4655,-0.7885,1.664158196,10.049,0.6278,10.06859145
22/05/2019 20:30,11.506,1.5434,11.60905334,1.488,-0.991,1.787798926,10.018,2.5344,10.33361057,11.3418,-0.2988,11.34573526,1.488,-0.991,1.787798926,9.8538,0.6922,9.878082571
22/05/2019 21:00,11.2322,1.4826,11.32962575,1.324,-1.003,1.661019265,9.9082,2.4856,10.21521584,11.1266,-0.3608,11.13244826,1.324,-1.003,1.661019265,9.8026,0.6422,9.823613775
22/05/2019 21:30,11.3155,1.5193,11.41704045,1.0385,-0.9335,1.396389809,10.277,2.4528,10.56564985,11.3085,-0.3527,11.31399883,1.0385,-0.9335,1.396389809,10.27,0.5808,10.2864099
22/05/2019 22:00,10.962,1.3759,11.0480109,0.938,-1.0635,1.418053684,10.024,2.4394,10.31655215,10.984,-0.5383,10.9971825,0.938,-1.0635,1.418053684,10.046,0.5252,10.05971923
22/05/2019 22:30,10.2916,1.1537,10.35606365,0.849,-0.9075,1.242721711,9.4426,2.0612,9.664949053,10.3094,-0.7107,10.33386776,0.849,-0.9075,1.242721711,9.4604,0.1968,9.462446745
22/05/2019 23:00,9.5184,1.0654,9.577839825,0.671,-0.363,0.762895799,8.8474,1.4284,8.961964814,9.5578,-0.3122,9.562897557,0.671,-0.363,0.762895799,8.8868,0.0508,8.886945194
22/05/2019 23:30,8.6566,0.3117,8.662209906,0.655,0.1485,0.671622848,8.0016,0.1632,8.003264134,8.7094,0.1485,8.710665911,0.655,0.1485,0.671622848,8.0544,0,8.0544
23/05/2019 00:00,7.9665,0.1583,7.968072611,0.6675,0.1285,0.679756206,7.299,0.0298,7.299060833,8.0643,0.1697,8.066085332,0.6675,0.1285,0.679756206,7.3968,0.0412,7.396914741
23/05/2019 00:30,7.275,0.1405,7.276356592,0.673,0.1405,0.687509454,6.602,0,6.602,7.37,0.1405,7.371339108,0.673,0.1405,0.687509454,6.697,0,6.697
23/05/2019 01:00,7.1325,0.156,7.13420579,0.6745,0.156,0.692305027,6.458,0,6.458,7.2303,0.156,7.231982722,0.6745,0.156,0.692305027,6.5558,0,6.5558
23/05/2019 01:30,6.8621,0.1705,6.864217848,0.6835,0.1705,0.704444817,6.1786,0,6.1786,6.9533,0.1705,6.955390078,0.6835,0.1705,0.704444817,6.2698,0,6.2698
23/05/2019 02:00,6.7074,0.121,6.708491318,0.693,0.121,0.703484186,6.0144,0,6.0144,6.787,0.121,6.78807852,0.693,0.121,0.703484186,6.094,0,6.094
23/05/2019 02:30,6.7162,0.149,6.717852591,0.694,0.149,0.709814765,6.0222,0,6.0222,6.7958,0.149,6.797433239,0.694,0.149,0.709814765,6.1018,0,6.1018
23/05/2019 03:00,6.6326,0.1635,6.63461491,0.695,0.1635,0.713972864,5.9376,0,5.9376,6.7094,0.1635,6.711391853,0.695,0.1635,0.713972864,6.0144,0,6.0144
23/05/2019 03:30,6.5846,0.173,6.586872259,0.694,0.173,0.715237723,5.8906,0,5.8906,6.6614,0.173,6.663646071,0.694,0.173,0.715237723,5.9674,0,5.9674
23/05/2019 04:00,6.6958,0.16,6.697711373,0.687,0.16,0.70538571,6.0088,0,6.0088,6.7734,0.16,6.775289482,0.687,0.16,0.70538571,6.0864,0,6.0864
23/05/2019 04:30,6.6299,0.031,6.629972474,0.6865,0.031,0.687199571,5.9434,0,5.9434,6.7085,0.031,6.708571625,0.6865,0.031,0.687199571,6.022,0,6.022
23/05/2019 05:00,6.7497,0.0379,6.749806405,0.7265,0.0225,0.726848334,6.0232,0.0154,6.023219687,6.8265,0.0225,6.82653708,0.7265,0.0225,0.726848334,6.1,0,6.1
23/05/2019 05:30,7.0724,-0.1668,7.074366685,0.768,-0.284,0.818828431,6.3044,0.1172,6.305489291,7.151,-0.284,7.156637269,0.768,-0.284,0.818828431,6.383,0,6.383
23/05/2019 06:00,7.0499,-0.2846,7.055642222,0.8645,-0.37,0.940351131,6.1854,0.0854,6.185989518,7.1285,-0.37,7.138095842,0.8645,-0.37,0.940351131,6.264,0,6.264
23/05/2019 06:30,8.5739,0.7392,8.605706122,0.9035,0.071,0.906285413,7.6704,0.6682,7.699449812,8.6441,0.119,8.644919075,0.9035,0.071,0.906285413,7.7406,0.048,7.740748824
23/05/2019 07:00,9.5817,1.1241,9.647412902,1.0405,0.1765,1.055363681,8.5412,0.9476,8.593604785,9.6459,0.2293,9.648625047,1.0405,0.1765,1.055363681,8.6054,0.0528,8.60556198
23/05/2019 07:30,10.7044,1.5455,10.8153941,1.139,0.1555,1.149565679,9.5654,1.39,9.665866602,10.7842,0.4943,10.79552232,1.139,0.1555,1.149565679,9.6452,0.3388,9.651148558
23/05/2019 08:00,11.4385,2.2173,11.65142487,1.9075,0.0985,1.910041492,9.531,2.1188,9.763671156,11.4911,0.6649,11.5103202,1.9075,0.0985,1.910041492,9.5836,0.5664,9.600322803
23/05/2019 08:30,11.5524,2.1835,11.75693914,2.608,-0.1455,2.61205556,8.9444,2.329,9.242647476,11.608,0.6417,11.62572333,2.608,-0.1455,2.61205556,9,0.7872,9.034361286
23/05/2019 09:00,11.3645,2.1665,11.56916516,3.2515,-0.3555,3.270876412,8.113,2.522,8.495955096,11.4241,0.6217,11.44100396,3.2515,-0.3555,3.270876412,8.1726,0.9772,8.230814698
23/05/2019 09:30,11.555,2.3205,11.78570088,3.78,-0.2245,3.786660831,7.775,2.545,8.180932098,11.6146,0.7835,11.64099675,3.78,-0.2245,3.786660831,7.8346,1.008,7.899178512
23/05/2019 10:00,11.6174,2.2841,11.83980978,4.187,-0.5805,4.22704971,7.4304,2.8646,7.963465158,11.6644,0.7597,11.68911337,4.187,-0.5805,4.22704971,7.4774,1.3402,7.59655493
23/05/2019 10:30,11.5824,2.217,11.79267055,4.751,-1.003,4.855719308,6.8314,3.22,7.552246418,11.594,0.6588,11.61270225,4.751,-1.003,4.855719308,6.843,1.6618,7.041890956
23/05/2019 11:00,11.4346,2.2072,11.6456777,5.302,-1.149,5.425071889,6.1326,3.3562,6.990912759,11.3712,0.654,11.38999146,5.302,-1.149,5.425071889,6.0692,1.803,6.33135038
23/05/2019 11:30,11.1633,2.3002,11.39781501,4.6555,-0.889,4.73962037,6.5078,3.1892,7.247237921,11.0377,0.7584,11.06372414,4.6555,-0.889,4.73962037,6.3822,1.6474,6.591388594
23/05/2019 12:00,11.0598,2.2278,11.28194437,4.645,-0.97,4.745200207,6.4148,3.1978,7.167676324,10.8236,0.6678,10.84418156,4.645,-0.97,4.745200207,6.1786,1.6378,6.391986139
23/05/2019 12:30,11.2349,2.1704,11.4426227,5.1955,-0.824,5.260436888,6.0394,2.9944,6.74097795,10.7751,0.594,10.79146033,5.1955,-0.824,5.260436888,5.5796,1.418,5.756966229
23/05/2019 13:00,11.5086,2.232,11.72304133,5.521,-0.936,5.599780085,5.9876,3.168,6.774037036,10.9556,0.6384,10.97418452,5.521,-0.936,5.599780085,5.4346,1.5744,5.65805731
23/05/2019 13:30,11.0776,2.1935,11.29268188,5.261,-0.9045,5.338187075,5.8166,3.098,6.590177506,10.733,0.5903,10.74922058,5.261,-0.9045,5.338187075,5.472,1.4948,5.672496015
23/05/2019 14:00,10.7591,2.2713,10.99622829,4.8655,-0.7365,4.920926996,5.8936,3.0078,6.616750094,10.6159,0.6969,10.63875004,4.8655,-0.7365,4.920926996,5.7504,1.4334,5.926359398
23/05/2019 14:30,10.5931,2.1349,10.80608928,5.3755,-1.0215,5.471696492,5.2176,3.1564,6.098049747,10.4299,0.5203,10.44286963,5.3755,-1.0215,5.471696492,5.0544,1.5418,5.284326504
23/05/2019 15:00,10.5424,2.1361,10.75663149,3.974,-0.8775,4.06972754,6.5684,3.0136,7.226732562,10.4252,0.5587,10.44016,3.974,-0.8775,4.06972754,6.4512,1.4362,6.609133974
23/05/2019 15:30,10.758,2.0823,10.95767025,5.237,-1.0665,5.344491674,5.521,3.1488,6.355814853,10.6716,0.4879,10.68274744,5.237,-1.0665,5.344491674,5.4346,1.5544,5.652524792
23/05/2019 16:00,10.7946,1.9995,10.97822342,4.715,-0.9525,4.810247525,6.0796,2.952,6.758390353,10.4356,0.4039,10.44341336,4.715,-0.9525,4.810247525,5.7206,1.3564,5.879207882
23/05/2019 16:30,11.062,1.9293,11.22898226,4.482,-0.9105,4.573547228,6.58,2.8398,7.166649429,10.6636,0.3299,10.66870184,4.482,-0.9105,4.573547228,6.1816,1.2404,6.304821228
23/05/2019 17:00,11.2102,1.7375,11.34405088,3.607,-1.2855,3.829224367,7.6032,3.023,8.182125594,10.5008,0.1333,10.50164604,3.607,-1.2855,3.829224367,6.8938,1.4188,7.038286146
23/05/2019 17:30,11.4817,1.4864,11.57751354,3.7835,-1.482,4.063397132,7.6982,2.9684,8.250677657,10.6073,-0.1254,10.60804122,3.7835,-1.482,4.063397132,6.8238,1.3566,6.957342165
23/05/2019 18:00,11.9848,1.5891,12.08969271,3.34,-1.4005,3.621739948,8.6448,2.9896,9.147145741,10.614,-0.0429,10.6140867,3.34,-1.4005,3.621739948,7.274,1.3576,7.399604973
23/05/2019 18:30,12.598,1.6818,12.7097622,3.477,-1.444,3.76492563,9.121,3.1258,9.641746037,11.2156,0.0478,11.21570186,3.477,-1.444,3.76492563,7.7386,1.4918,7.881078429
23/05/2019 19:00,12.5218,1.6058,12.6243443,4.403,-1.448,4.634987918,8.1188,3.0538,8.674134417,11.2652,-0.0146,11.26520946,4.403,-1.448,4.634987918,6.8622,1.4334,7.010308438
23/05/2019 19:30,12.7783,1.4258,12.85759917,5.6195,-1.724,5.878006146,7.1588,3.1498,7.821103342,11.4209,-0.2158,11.42293861,5.6195,-1.724,5.878006146,5.8014,1.5082,5.994239668
23/05/2019 20:00,12.7718,1.4484,12.85366632,5.947,-1.857,6.230189243,6.8248,3.3054,7.583110457,11.493,-0.2076,11.4948748,5.947,-1.857,6.230189243,5.546,1.6494,5.78607262
23/05/2019 20:30,12.1912,1.3722,12.26818203,3.869,-1.576,4.177671241,8.3222,2.9482,8.828980467,11.405,-0.229,11.4072988,3.869,-1.576,4.177671241,7.536,1.347,7.655436304
23/05/2019 21:00,12.0184,1.3206,12.09073707,4.178,-1.666,4.497915073,7.8404,2.9866,8.389973285,11.1342,-0.2432,11.13685574,4.178,-1.666,4.497915073,6.9562,1.4228,7.100216777
23/05/2019 21:30,11.949,1.1731,12.00644679,3.885,-1.7645,4.266929253,8.064,2.9376,8.5824,10.968,-0.1411,10.96890757,3.885,-1.7645,4.266929253,7.083,1.6234,7.266657867
23/05/2019 22:00,11.2238,0.6866,11.24478128,3.511,-1.676,3.890513719,7.7128,2.3626,8.06654589,10.8214,-0.429,10.82990023,3.511,-1.676,3.890513719,7.3104,1.247,7.415993336
23/05/2019 22:30,10.3437,-0.0406,10.34377968,3.7265,-1.182,3.909466236,6.6172,1.1414,6.714918451,10.0203,-1.1492,10.08598397,3.7265,-1.182,3.909466236,6.2938,0.0328,6.293885468
23/05/2019 23:00,9.4088,-0.0927,9.409256651,2.418,-1.0855,2.650478117,6.9908,0.9928,7.060944447,9.1342,-1.0855,9.19847378,2.418,-1.0855,2.650478117,6.7162,0,6.7162
23/05/2019 23:30,8.8122,0.0285,8.812246087,2.767,-1.6735,3.233711683,6.0452,1.702,6.280226671,8.5568,-0.8787,8.601798645,2.767,-1.6735,3.233711683,5.7898,0.7948,5.844098825
24/05/2019 00:00,8.1655,-0.1745,8.167364355,2.4515,-1.4465,2.846438916,5.714,1.272,5.853868806,7.8429,-0.9723,7.902939181,2.4515,-1.4465,2.846438916,5.3914,0.4742,5.412213928
24/05/2019 00:30,7.7119,-0.404,7.722474837,3.0625,-1.559,3.436478903,4.6494,1.155,4.790714494,7.4517,-0.9484,7.511810398,3.0625,-1.559,3.436478903,4.3892,0.6106,4.431468041
24/05/2019 01:00,7.4566,-0.2913,7.462287803,2.934,-1.1035,3.134656002,4.5226,0.8122,4.594951534,7.2704,-0.8645,7.321617063,2.934,-1.1035,3.134656002,4.3364,0.239,4.34298123
24/05/2019 01:30,7.3283,-0.4094,7.339726783,2.9545,-0.948,3.10286549,4.3738,0.5386,4.40683746,7.0039,-0.9278,7.065085141,2.9545,-0.948,3.10286549,4.0494,0.0202,4.049450382
24/05/2019 02:00,6.9289,-0.4813,6.94559608,1.7305,-0.7185,1.873732238,5.1984,0.2372,5.203808836,6.6015,-0.7185,6.640485261,1.7305,-0.7185,1.873732238,4.871,0,4.871
24/05/2019 02:30,6.8387,-0.5033,6.857195387,2.0925,-0.9535,2.299503968,4.7462,0.4502,4.767504009,6.5287,-0.9525,6.597816301,2.0925,-0.9535,2.299503968,4.4362,0.001,4.436200113
24/05/2019 03:00,6.4853,-0.5127,6.505534365,1.3925,-0.9275,1.673114611,5.0928,0.4148,5.109664459,6.1541,-0.9275,6.22360049,1.3925,-0.9275,1.673114611,4.7616,0,4.7616
24/05/2019 03:30,6.4684,-0.5193,6.489211897,1.506,-1.0185,1.818069924,4.9624,0.4992,4.987445679,6.402,-1.0185,6.482510798,1.506,-1.0185,1.818069924,4.896,0,4.896
24/05/2019 04:00,6.6007,-0.5131,6.620612668,1.8505,-1.0085,2.107468268,4.7502,0.4954,4.775962856,6.6063,-1.0065,6.682532599,1.8505,-1.0085,2.107468268,4.7558,0.002,4.755800421
24/05/2019 04:30,6.6605,-0.5426,6.682565002,3.0585,-1.083,3.24458183,3.602,0.5404,3.642311925,6.7095,-1.0696,6.794220662,3.0585,-1.083,3.24458183,3.651,0.0134,3.65102459
24/05/2019 05:00,6.8772,-0.5022,6.895511923,2.968,-1.084,3.159759485,3.9092,0.5818,3.952257061,6.9454,-1.058,7.025520989,2.968,-1.084,3.159759485,3.9774,0.026,3.977484979
24/05/2019 05:30,7.0651,-0.4478,7.079277001,3.1205,-0.925,3.254711239,3.9446,0.4772,3.973359913,7.1131,-0.9192,7.172246527,3.1205,-0.925,3.254711239,3.9926,0.0058,3.992604213
24/05/2019 06:00,7.3188,-0.3311,7.326285597,1.816,-0.8035,1.985816772,5.5028,0.4724,5.523039888,7.3832,-0.8035,7.426793015,1.816,-0.8035,1.985816772,5.5672,0,5.5672
24/05/2019 06:30,8.2627,0.0119,8.262708569,1.5935,-0.2685,1.615962407,6.6692,0.2804,6.675091969,8.4661,0.1721,8.467849055,1.5935,-0.2685,1.615962407,6.8726,0.4406,6.886708874
24/05/2019 07:00,9.3739,1.0275,9.430045464,1.5345,-0.4595,1.601820995,7.8394,1.487,7.979183001,9.5477,0.2355,9.550603936,1.5345,-0.4595,1.601820995,8.0132,0.695,8.043282865
24/05/2019 07:30,10.4424,0.9799,10.48827544,1.784,-0.2345,1.799346062,8.6584,1.2144,8.743149199,10.521,0.1101,10.52157607,1.784,-0.2345,1.799346062,8.737,0.3446,8.743793122
24/05/2019 08:00,11.277,1.5251,11.37965988,1.461,-0.4525,1.529469598,9.816,1.9776,10.01322914,11.3366,0.4125,11.34410225,1.461,-0.4525,1.529469598,9.8756,0.865,9.913410128
24/05/2019 08:30,11.5545,1.2703,11.62411856,1.5335,-0.5615,1.633065982,10.021,1.8318,10.18704728,11.6375,0.6635,11.65639904,1.5335,-0.5615,1.633065982,10.104,1.225,10.17798806
24/05/2019 09:00,11.3826,1.3134,11.45812386,1.689,-0.142,1.694958702,9.6936,1.4554,9.802248218,11.4648,0.7212,11.48746136,1.689,-0.142,1.694958702,9.7758,0.8632,9.813836145
24/05/2019 09:30,11.6183,1.5871,11.72620063,2.0815,0.0645,2.0824991,9.5368,1.5226,9.657580701,11.7007,0.9929,11.74275227,2.0815,0.0645,2.0824991,9.6192,0.9284,9.663898551
24/05/2019 10:00,11.9254,1.8344,12.06566155,2.598,0.017,2.598055619,9.3274,1.8174,9.502806613,12.0012,1.074,12.04916086,2.598,0.017,2.598055619,9.4032,1.057,9.462421426
24/05/2019 10:30,11.8809,2.6178,12.16588105,2.5275,-0.03,2.527678035,9.3534,2.6478,9.720953472,11.9241,1.054,11.97059217,2.5275,-0.03,2.527678035,9.3966,1.084,9.458918942
24/05/2019 11:00,11.9724,2.5236,12.23547787,2.332,-0.656,2.422511094,9.6404,3.1796,10.15121512,12.028,1.0548,12.07416196,2.332,-0.656,2.422511094,9.696,1.7108,9.845773339
24/05/2019 11:30,11.9457,2.318,12.16851973,2.6105,-0.973,2.785935974,9.3352,3.291,9.89831501,12.0291,1.0738,12.07693228,2.6105,-0.973,2.785935974,9.4186,2.0468,9.638434323
24/05/2019 12:00,11.8681,2.2587,12.0811226,2.9045,-1.3615,3.207772202,8.9636,3.6202,9.667056067,11.9449,1.0021,11.98686116,2.9045,-1.3615,3.207772202,9.0404,2.3636,9.344272958
24/05/2019 12:30,12.0027,2.2444,12.21073866,3.2455,-1.274,3.486595223,8.7572,3.5184,9.437568034,12.0747,0.983,12.11464688,3.2455,-1.274,3.486595223,8.8292,2.257,9.113112621
24/05/2019 13:00,11.4751,1.6997,11.60029741,2.1035,-0.8415,2.265575975,9.3716,2.5412,9.710024923,11.5403,0.6033,11.5560588,2.1035,-0.8415,2.265575975,9.4368,1.4448,9.546760774
24/05/2019 13:30,11.4196,1.3116,11.49467523,1.809,-0.694,1.937554386,9.6106,2.0056,9.817640435,11.4666,0.6674,11.4860062,1.809,-0.694,1.937554386,9.6576,1.3614,9.753084011
24/05/2019 14:00,11.1924,1.3512,11.27366663,1.747,-0.299,1.772402325,9.4454,1.6502,9.588469179,11.228,0.615,11.24483032,1.747,-0.299,1.772402325,9.481,0.914,9.524954436
24/05/2019 14:30,11.1037,1.8775,11.26131253,2.2765,-1.0995,2.528112438,8.8272,2.977,9.315685098,11.0385,0.3703,11.04470934,2.2765,-1.0995,2.528112438,8.762,1.4698,8.884422099
24/05/2019 15:00,11.0242,1.8088,11.17160432,2.434,-1.078,2.662036814,8.5902,2.8868,9.062292772,11.0242,0.2852,11.0278885,2.434,-1.078,2.662036814,8.5902,1.3632,8.697692239
24/05/2019 15:30,10.9414,1.6443,11.06426484,2.187,-1.0755,2.437143666,8.7544,2.7198,9.167160487,10.877,0.1333,10.87781678,2.187,-1.0755,2.437143666,8.69,1.2088,8.773670694
24/05/2019 16:00,10.8725,1.513,10.97726857,1.9935,-1.154,2.303423159,8.879,2.667,9.270896936,10.7575,-0.001,10.75750005,1.9935,-1.154,2.303423159,8.764,1.153,8.839519501
24/05/2019 16:30,11.0925,1.3243,11.17127239,2.2355,-1.2965,2.584254728,8.857,2.6208,9.236614187,10.9763,-0.1933,10.97800194,2.2355,-1.2965,2.584254728,8.7408,1.1032,8.810143863
24/05/2019 17:00,11.4127,1.382,11.49607086,2.3225,-1.208,2.61787514,9.0902,2.59,9.451975245,11.3149,-0.1252,11.31559265,2.3225,-1.208,2.61787514,8.9924,1.0828,9.057356877
24/05/2019 17:30,11.6271,1.4167,11.71309068,2.5225,-1.2705,2.82438958,9.1046,2.6872,9.492880753,11.5311,-0.0963,11.53150211,2.5225,-1.2705,2.82438958,9.0086,1.1742,9.084801572
24/05/2019 18:00,11.4235,1.3779,11.50630091,1.9905,-1.2315,2.340658561,9.433,2.6094,9.787259952,11.3371,-0.1409,11.33797553,1.9905,-1.2315,2.340658561,9.3466,1.0906,9.410012748
24/05/2019 18:30,11.5038,1.3788,11.58613412,2.184,-1.337,2.560746961,9.3198,2.7158,9.707432291,11.4288,-0.136,11.42960916,2.184,-1.337,2.560746961,9.2448,1.201,9.322485079
24/05/2019 19:00,11.4218,1.3446,11.50067235,1.864,-1.283,2.262870964,9.5578,2.6276,9.912407508,11.1654,-0.155,11.16647582,1.864,-1.283,2.262870964,9.3014,1.128,9.369547799
24/05/2019 19:30,11.0653,1.1795,11.12798654,1.6975,-1.1725,2.063071133,9.3678,2.352,9.658549624,10.8685,-0.0483,10.86860732,1.6975,-1.1725,2.063071133,9.171,1.1242,9.239646456
24/05/2019 20:00,10.931,1.0833,10.98454823,1.615,-1.2765,2.058561937,9.316,2.3598,9.610229552,10.7246,-0.1455,10.72558695,1.615,-1.2765,2.058561937,9.1096,1.131,9.17954101
24/05/2019 20:30,10.4482,0.9406,10.49045336,1.356,-1.279,1.864021727,9.0922,2.2196,9.359205362,10.187,-0.2854,10.19099711,1.356,-1.279,1.864021727,8.831,0.9936,8.88672054
24/05/2019 21:00,10.1419,0.7983,10.1732698,1.1015,-1.2715,1.682264694,9.0404,2.0698,9.274314217,10.0709,-0.4143,10.0794182,1.1015,-1.2715,1.682264694,8.9694,0.8572,9.010267932
24/05/2019 21:30,10.0056,0.8269,10.0397109,0.851,-0.8225,1.183514787,9.1546,1.6494,9.302000942,10.0036,-0.3847,10.01099431,0.851,-0.8225,1.183514787,9.1526,0.4378,9.163064749
24/05/2019 22:00,9.9771,0.5453,9.991990617,0.7995,-0.7305,1.082972991,9.1776,1.2758,9.265851682,9.9781,-0.3849,9.985520899,0.7995,-0.7305,1.082972991,9.1786,0.3456,9.1851041
24/05/2019 22:30,9.4331,0.0772,9.433415895,0.7575,-0.014,0.757629362,8.6756,0.0912,8.676079345,9.4619,-0.014,9.461910357,0.7575,-0.014,0.757629362,8.7044,0,8.7044
24/05/2019 23:00,8.8097,-0.1719,8.811376947,0.7745,-0.3725,0.85942219,8.0352,0.2006,8.037703615,8.7301,-0.3725,8.738043389,0.7745,-0.3725,0.85942219,7.9556,0,7.9556
24/05/2019 23:30,8.3324,-0.2573,8.336371696,1.285,-0.7825,1.504503656,7.0474,0.5252,7.066942889,8.2432,-0.7661,8.278723057,1.285,-0.7825,1.504503656,6.9582,0.0164,6.958219327
25/05/2019 00:00,7.8414,-0.4014,7.851667079,1.276,-1.155,1.721104587,6.5654,0.7536,6.608508918,7.7474,-1.0148,7.813579577,1.276,-1.155,1.721104587,6.4714,0.1402,6.472918507
25/05/2019 00:30,7.0511,-0.401,7.062493342,1.2075,-1.099,1.632745311,5.8436,0.698,5.885139332,7.0299,-0.9338,7.091648359,1.2075,-1.099,1.632745311,5.8224,0.1652,5.824743153
25/05/2019 01:00,6.9279,0.2272,6.931624503,1.6055,-0.778,1.784072378,5.3224,1.0052,5.41649045,6.9115,-0.6168,6.938967826,1.6055,-0.778,1.784072378,5.306,0.1612,5.30844812
25/05/2019 01:30,6.8136,0.3828,6.824344716,1.092,-0.439,1.176938826,5.7216,0.8218,5.780316756,6.7254,-0.439,6.739712617,1.092,-0.439,1.176938826,5.6334,0,5.6334
25/05/2019 02:00,6.3973,0.2562,6.402428112,0.9685,-0.601,1.139821587,5.4288,0.8572,5.496058704,6.3195,-0.601,6.348013961,0.9685,-0.601,1.139821587,5.351,0,5.351
25/05/2019 02:30,6.2541,0.1898,6.256979371,1.1575,-0.75,1.379241186,5.0966,0.9398,5.182524057,6.2273,-0.75,6.272301435,1.1575,-0.75,1.379241186,5.0698,0,5.0698
25/05/2019 03:00,6.1631,0.1277,6.164422836,1.3765,-1.0445,1.727927226,4.7866,1.1722,4.928041437,6.1227,-1.0445,6.211154123,1.3765,-1.0445,1.727927226,4.7462,0,4.7462
25/05/2019 03:30,6.1161,0.1598,6.118187252,1.3315,-1.023,1.679113233,4.7846,1.1828,4.92863196,6.1027,-1.023,6.187849084,1.3315,-1.023,1.679113233,4.7712,0,4.7712
25/05/2019 04:00,6.1237,0.1943,6.126781715,1.1575,-0.9175,1.477028266,4.9662,1.1118,5.089129757,6.1573,-0.9175,6.225283089,1.1575,-0.9175,1.477028266,4.9998,0,4.9998
25/05/2019 04:30,6.1012,0.1599,6.103294967,1.64,-0.9835,1.912295022,4.4612,1.1434,4.60539564,6.1232,-0.9835,6.201681263,1.64,-0.9835,1.912295022,4.4832,0,4.4832
25/05/2019 05:00,6.2165,0.1034,6.217359875,2.2055,-1.378,2.600598825,4.011,1.4814,4.275823542,6.2203,-1.3578,6.366769426,2.2055,-1.378,2.600598825,4.0148,0.0202,4.014850817
25/05/2019 05:30,6.1895,0.1208,6.19067871,1.7495,-1.514,2.313643501,4.44,1.6348,4.73140265,6.1799,-1.5112,6.361987854,1.7495,-1.514,2.313643501,4.4304,0.0028,4.430400885
25/05/2019 06:00,6.2784,0.1496,6.280182061,1.751,-1.422,2.25567839,4.5274,1.5716,4.792418734,6.2726,-1.422,6.431764514,1.751,-1.422,2.25567839,4.5216,0,4.5216
25/05/2019 06:30,6.885,0.3029,6.891659699,2.086,-1.3195,2.468294198,4.799,1.6224,5.065824983,6.9196,-1.3195,7.044284521,2.086,-1.3195,2.468294198,4.8336,0,4.8336
25/05/2019 07:00,7.3127,0.4196,7.324728353,2.1105,-1.46,2.566283353,5.2022,1.8796,5.531345316,7.3435,-1.3486,7.466305258,2.1105,-1.46,2.566283353,5.233,0.1114,5.234185606
25/05/2019 07:30,7.7678,0.5793,7.789371305,2.36,-1.2025,2.648698973,5.4078,1.7818,5.693778366,7.8262,-1.1631,7.912155714,2.36,-1.2025,2.648698973,5.4662,0.0394,5.466341994
25/05/2019 08:00,8.3048,0.9133,8.354868038,1.818,-0.1475,1.823973753,6.4868,1.0608,6.572965151,8.3528,-0.1475,8.354102231,1.818,-0.1475,1.823973753,6.5348,0,6.5348
25/05/2019 08:30,9.0725,1.1249,9.14197223,1.9905,0.1005,1.993035499,7.082,1.0244,7.155705371,9.1205,0.1005,9.121053695,1.9905,0.1005,1.993035499,7.13,0,7.13
25/05/2019 09:00,9.3212,1.1295,9.389384415,3.014,-0.2655,3.025671207,6.3072,1.395,6.459628228,9.3722,-0.2655,9.375959849,3.014,-0.2655,3.025671207,6.3582,0,6.3582
25/05/2019 09:30,9.6609,1.3322,9.752320014,2.7125,-0.103,2.714454872,6.9484,1.4352,7.095073051,9.7177,-0.101,9.718224853,2.7125,-0.103,2.714454872,7.0052,0.002,7.005200286
25/05/2019 10:00,10.0234,1.3857,10.11873075,4.077,-0.2205,4.082958394,5.9464,1.6062,6.159509023,10.0636,-0.1917,10.06542567,4.077,-0.2205,4.082958394,5.9866,0.0288,5.986669274
25/05/2019 10:30,9.8576,1.3333,9.947359783,3.176,-0.4025,3.201403169,6.6816,1.7358,6.903389037,9.8768,-0.3689,9.883686835,3.176,-0.4025,3.201403169,6.7008,0.0336,6.70088424
25/05/2019 11:00,10.1947,1.3329,10.28146539,3.8605,-0.4825,3.890535503,6.3342,1.8154,6.589215947,10.1811,-0.3827,10.18829017,3.8605,-0.4825,3.890535503,6.3206,0.0998,6.321387854
25/05/2019 11:30,10.166,1.215,10.23834855,4.72,-0.78,4.78401505,5.446,1.995,5.799908706,10.0654,-0.5314,10.0794178,4.72,-0.78,4.78401505,5.3454,0.2486,5.351177732
25/05/2019 12:00,10.0686,1.2066,10.14064049,3.889,-0.652,3.943275922,6.1796,1.8586,6.453049676,9.7058,-0.5454,9.721111809,3.889,-0.652,3.943275922,5.8168,0.1066,5.817776706
25/05/2019 12:30,9.8699,1.0833,9.929172418,3.7855,-0.8885,3.888372732,6.0844,1.9718,6.395929846,9.4331,-0.6831,9.457801077,3.7855,-0.8885,3.888372732,5.6476,0.2054,5.651333906
25/05/2019 13:00,9.6158,0.9588,9.663483175,4.714,-1.087,4.837702451,4.9018,2.0458,5.311585534,9.1282,-0.8038,9.163521685,4.714,-1.087,4.837702451,4.4142,0.2832,4.423275244
25/05/2019 13:30,9.7791,0.9923,9.829316156,5.3295,-1.2465,5.473329197,4.4496,2.2388,4.981080766,9.1437,-0.8221,9.180582667,5.3295,-1.2465,5.473329197,3.8142,0.4244,3.837738527
25/05/2019 14:00,9.632,0.9153,9.675391366,4.997,-1.2265,5.145319354,4.635,2.1418,5.105931085,8.9398,-0.8781,8.982821586,4.997,-1.2265,5.145319354,3.9428,0.3484,3.958163008
25/05/2019 14:30,9.4551,0.9312,9.50084467,3.4915,-1.13,3.669805478,5.9636,2.0612,6.309759932,8.6795,-0.8804,8.724037162,3.4915,-1.13,3.669805478,5.188,0.2496,5.194000786
25/05/2019 15:00,9.2946,0.7562,9.325311126,4.339,-1.349,4.543866415,4.9556,2.1052,5.384221244,8.6072,-1.0274,8.668301022,4.339,-1.349,4.543866415,4.2682,0.3216,4.280298798
25/05/2019 15:30,9.3715,0.7785,9.403779799,4.2795,-1.3575,4.48964659,5.092,2.136,5.521862005,8.6217,-1.0139,8.681111916,4.2795,-1.3575,4.48964659,4.3422,0.3436,4.355773387
25/05/2019 16:00,9.4182,0.8034,9.452404075,3.497,-1.347,3.74745487,5.9212,2.1504,6.299589637,8.7848,-1.0014,8.84169175,3.497,-1.347,3.74745487,5.2878,0.3456,5.299081826
25/05/2019 16:30,9.6077,0.8179,9.642450918,3.2005,-1.2365,3.431054138,6.4072,2.0544,6.728504381,9.1477,-0.9773,9.199757094,3.2005,-1.2365,3.431054138,5.9472,0.2592,5.952845746
25/05/2019 17:00,9.5935,0.8647,9.632390583,3.4255,-0.9575,3.556804254,6.168,1.8222,6.431534563,9.0741,-0.8769,9.116372328,3.4255,-0.9575,3.556804254,5.6486,0.0806,5.649175012
25/05/2019 17:30,9.9578,0.8763,9.996283436,3.713,-1.0035,3.846216485,6.2448,1.8798,6.521592986,9.2282,-0.8979,9.271779746,3.713,-1.0035,3.846216485,5.5152,0.1056,5.516210873
25/05/2019 18:00,10.0354,0.7464,10.0631191,3.659,-1.215,3.855451465,6.3764,1.9614,6.671249277,9.4028,-1.0498,9.461222325,3.659,-1.215,3.855451465,5.7438,0.1652,5.746175204
25/05/2019 18:30,10.1272,0.8661,10.1641679,2.835,-0.9935,3.004041819,7.2922,1.8596,7.525575925,9.5876,-0.9147,9.631134401,2.835,-0.9935,3.004041819,6.7526,0.0788,6.753059766
25/05/2019 19:00,10.1319,0.9224,10.17380064,1.7875,-0.747,1.937308765,8.3444,1.6694,8.509753682,9.5251,-0.7364,9.553523694,1.7875,-0.747,1.937308765,7.7376,0.0106,7.737607261
25/05/2019 19:30,10.4794,0.8178,10.51126164,3,-1.035,3.17351934,7.4794,1.8528,7.705471575,9.6768,-0.9514,9.723457214,3,-1.035,3.17351934,6.6768,0.0836,6.677323356
25/05/2019 20:00,10.6266,0.8006,10.65671563,3.821,-1.203,4.005901896,6.8056,2.0036,7.094406552,9.8844,-0.9928,9.934133842,3.821,-1.203,4.005901896,6.0634,0.2102,6.06704241
25/05/2019 20:30,10.3171,0.8016,10.3481938,2.4585,-0.817,2.590697059,7.8586,1.6186,8.023556563,9.5625,-0.8132,9.597015187,2.4585,-0.817,2.590697059,7.104,0.0038,7.104001016
25/05/2019 21:00,10.2604,0.8494,10.29549846,2.061,-0.751,2.193563767,8.1994,1.6004,8.354127155,9.5048,-0.751,9.53442311,2.061,-0.751,2.193563767,7.4438,0,7.4438
25/05/2019 21:30,10.0034,0.756,10.03192641,1.709,-0.734,1.859956182,8.2944,1.49,8.427168644,9.5484,-0.734,9.576570292,1.709,-0.734,1.859956182,7.8394,0,7.8394
25/05/2019 22:00,9.8865,0.7008,9.91130682,1.4365,-0.815,1.651592338,8.45,1.5158,8.584879128,9.3277,-0.815,9.363237276,1.4365,-0.815,1.651592338,7.8912,0,7.8912
25/05/2019 22:30,9.3409,0.5472,9.356914056,1.8605,-1.083,2.152753876,7.4804,1.6302,7.65597389,9.1297,-1.083,9.193710409,1.8605,-1.083,2.152753876,7.2692,0,7.2692
25/05/2019 23:00,8.9396,0.4763,8.95227959,2.522,-1.4495,2.908871646,6.4176,1.9258,6.700320545,8.787,-1.2883,8.880939471,2.522,-1.4495,2.908871646,6.265,0.1612,6.267073515
25/05/2019 23:30,8.0355,-0.2257,8.03866909,2.4875,-1.2625,2.789545214,5.548,1.0368,5.644046265,7.9125,-1.1195,7.991303805,2.4875,-1.2625,2.789545214,5.425,0.143,5.426884373
26/05/2019 00:00,7.4386,-0.4777,7.453922944,3.298,-1.2995,3.544785501,4.1406,0.8218,4.221365135,7.308,-1.2995,7.422638631,3.298,-1.2995,3.544785501,4.01,0,4.01
26/05/2019 00:30,7.2274,-0.2168,7.230650939,2.747,-1.412,3.088649057,4.4804,1.1952,4.637077442,7.0354,-1.2748,7.149962811,2.747,-1.412,3.088649057,4.2884,0.1372,4.290594178
26/05/2019 01:00,7.4474,-0.0577,7.447623517,4.838,-1.4295,5.044770981,2.6094,1.3718,2.948016893,7.217,-1.2403,7.32280227,4.838,-1.4295,5.044770981,2.379,0.1892,2.386511605
26/05/2019 01:30,7.3464,-0.0093,7.346405887,5.749,-1.5415,5.952077221,1.5974,1.5322,2.213441574,7.2792,-1.2785,7.390623444,5.749,-1.5415,5.952077221,1.5302,0.263,1.552636802
26/05/2019 02:00,6.937,-0.1467,6.938550994,3.914,-1.3735,4.147999307,3.023,1.2268,3.262448044,6.8362,-1.2833,6.95560848,3.914,-1.3735,4.147999307,2.9222,0.0902,2.923591777
26/05/2019 02:30,6.9107,-0.0907,6.911295174,5.0425,-1.3915,5.230972997,1.8682,1.3008,2.276455991,6.6871,-1.2859,6.809614176,5.0425,-1.3915,5.230972997,1.6446,0.1056,1.647986808
26/05/2019 03:00,7.0697,-0.1013,7.070425714,5.3705,-1.6125,5.607354679,1.6992,1.5112,2.273984626,6.7953,-1.3159,6.921538478,5.3705,-1.6125,5.607354679,1.4248,0.2966,1.455344152
26/05/2019 03:30,6.8702,-0.1789,6.872528883,3.92,-1.5115,4.201313158,2.9502,1.3326,3.237206018,6.2124,-1.3569,6.358859282,3.92,-1.5115,4.201313158,2.2924,0.1546,2.297607216
26/05/2019 04:00,6.8271,-0.1642,6.829074319,5.1385,-1.443,5.337268145,1.6886,1.2788,2.118183042,6.1437,-1.3672,6.293988047,5.1385,-1.443,5.337268145,1.0052,0.0758,1.008053907
26/05/2019 04:30,6.6381,-0.1428,6.639635792,4.8965,-1.458,5.108960388,1.7416,1.3152,2.182411877,6.1147,-1.3696,6.266207805,4.8965,-1.458,5.108960388,1.2182,0.0884,1.221403209
26/05/2019 05:00,6.8299,-0.1253,6.831049268,4.9185,-1.5605,5.16011652,1.9114,1.4352,2.390240364,6.0159,-1.4059,6.177993818,4.9185,-1.5605,5.16011652,1.0974,0.1546,1.108236401
26/05/2019 05:30,6.9801,-0.1172,6.981083859,3.7055,-1.466,3.984957497,3.2746,1.3488,3.541506261,5.8703,-1.3066,6.013952581,3.7055,-1.466,3.984957497,2.1648,0.1594,2.170660591
26/05/2019 06:00,6.7801,-0.1799,6.782486271,3.8175,-1.4845,4.095979309,2.9626,1.3046,3.237125256,5.6781,-1.3635,5.839516406,3.8175,-1.4845,4.095979309,1.8606,0.121,1.864530332
26/05/2019 06:30,7.0776,-0.1311,7.078814093,4.328,-1.5615,4.601072293,2.7496,1.4304,3.099410318,5.9552,-1.3657,6.109790793,4.328,-1.5615,4.601072293,1.6272,0.1958,1.638937912
26/05/2019 07:00,7.2271,-0.077,7.227510181,3.4235,-1.11,3.598951549,3.8036,1.033,3.94137818,6.2805,-1.1042,6.3768282,3.4235,-1.11,3.598951549,2.857,0.0058,2.857005887
26/05/2019 07:30,7.4781,0.0644,7.478377295,4.2505,-0.985,4.363138234,3.2276,1.0494,3.393912509,6.2609,-0.985,6.337909262,4.2505,-0.985,4.363138234,2.0104,0,2.0104
26/05/2019 08:00,8.7982,0.3337,8.804526048,6.545,-1.3645,6.685722493,2.2532,1.6982,2.821487813,7.4272,-1.0199,7.496899082,6.545,-1.3645,6.685722493,0.8822,0.3446,0.947114565
26/05/2019 08:30,9.3457,0.6634,9.369215978,7.1665,-1.561,7.334537698,2.1792,2.2244,3.113979448,7.9633,-1.247,8.060344651,7.1665,-1.561,7.334537698,0.7968,0.314,0.856438112
26/05/2019 09:00,10.0673,0.0065,10.0673021,8.1185,-1.5315,8.261690777,1.9488,1.538,2.482592484,8.9633,-0.4937,8.976886241,8.1185,-1.5315,8.261690777,0.8448,1.0378,1.338176326
26/05/2019 09:30,11.6318,-1.3248,11.70700074,11.506,-1.994,11.67750282,0.1258,0.6692,0.68092164,11.507,-1.994,11.67848813,11.506,-1.994,11.67750282,0.001,0,0.001
26/05/2019 10:00,11.8494,-0.5989,11.86452534,11.165,-1.9295,11.33049846,0.6844,1.3306,1.496295332,11.2054,-1.9093,11.3669,11.165,-1.9295,11.33049846,0.0404,0.0202,0.045168573
26/05/2019 10:30,11.4372,0.862,11.46963765,9.162,-1.706,9.319478526,2.2752,2.568,3.430912275,10.0778,-1.6464,10.2113998,9.162,-1.706,9.319478526,0.9158,0.0596,0.917737326
26/05/2019 11:00,11.3693,0.9875,11.41210492,6.5385,-1.2935,6.665217513,4.8308,2.281,5.342245749,9.9513,-1.2915,10.0347568,6.5385,-1.2935,6.665217513,3.4128,0.002,3.412800586
26/05/2019 11:30,11.6696,1.181,11.72920821,5.755,-1.003,5.841749224,5.9146,2.184,6.304946404,10.4398,-1.002,10.48777517,5.755,-1.003,5.841749224,4.6848,0.001,4.684800107
26/05/2019 12:00,11.7045,1.1784,11.76367064,5.1005,-0.974,5.192665621,6.604,2.1524,6.945908275,10.4947,-0.974,10.53980095,5.1005,-0.974,5.192665621,5.3942,0,5.3942
26/05/2019 12:30,11.9023,1.1223,11.95509526,5.8955,-0.8735,5.959859268,6.0068,1.9958,6.329681183,10.7531,-0.8735,10.78851991,5.8955,-0.8735,5.959859268,4.8576,0,4.8576
26/05/2019 13:00,11.351,0.6661,11.37052726,4.653,-0.7155,4.707690437,6.698,1.3816,6.839007425,10.5148,-0.7155,10.53911568,4.653,-0.7155,4.707690437,5.8618,0,5.8618
26/05/2019 13:30,11.0775,0.4671,11.08734363,3.4415,-0.6245,3.49770246,7.636,1.0916,7.713629921,10.2863,-0.6245,10.30523983,3.4415,-0.6245,3.49770246,6.8448,0,6.8448
26/05/2019 14:00,10.4644,0.1963,10.46624102,2.675,-0.9595,2.841877065,7.7894,1.1558,7.874682597,9.8386,-0.9595,9.885276436,2.675,-0.9595,2.841877065,7.1636,0,7.1636
26/05/2019 14:30,10.3978,0.0573,10.39795788,2.978,-1.1005,3.174836098,7.4198,1.1578,7.509589395,9.6788,-0.6849,9.703002497,2.978,-1.1005,3.174836098,6.7008,0.4156,6.713675893
26/05/2019 15:00,10.2557,0.5303,10.26940118,3.2745,-1.4195,3.568939688,6.9812,1.9498,7.248370402,9.7103,-0.7773,9.741361372,3.2745,-1.4195,3.568939688,6.4358,0.6422,6.467761783
26/05/2019 15:30,10.2736,0.6218,10.29239973,3.039,-1.351,3.325766378,7.2346,1.9728,7.498758364,9.375,-0.6194,9.395439392,3.039,-1.351,3.325766378,6.336,0.7316,6.378098036
26/05/2019 16:00,10.0519,0.6353,10.0719561,3.0015,-1.3145,3.276722829,7.0504,1.9498,7.315043418,8.8441,-0.6349,8.866859806,3.0015,-1.3145,3.276722829,5.8426,0.6796,5.881992088
26/05/2019 16:30,10.3027,0.521,10.31586488,4.1145,-1.401,4.34648263,6.1882,1.922,6.479807346,8.9213,-0.7578,8.953426971,4.1145,-1.401,4.34648263,4.8068,0.6432,4.849642511
26/05/2019 17:00,10.7046,0.5808,10.72034467,5.39,-1.468,5.586333681,5.3146,2.0488,5.695836602,9.23,-0.7076,9.257083653,5.39,-1.468,5.586333681,3.84,0.7604,3.914563598
26/05/2019 17:30,10.5069,0.4821,10.51795455,4.4205,-1.3035,4.608680126,6.0864,1.7856,6.342919858,8.9527,-0.7919,8.987655028,4.4205,-1.3035,4.608680126,4.5322,0.5116,4.5609836
26/05/2019 18:00,10.7384,0.4937,10.74974299,4.866,-1.3985,5.062979187,5.8724,1.8922,6.169724678,9.4404,-0.7629,9.47117567,4.866,-1.3985,5.062979187,4.5744,0.6356,4.618346319
26/05/2019 18:30,10.6113,0.5116,10.62362566,4.1995,-1.467,4.44835804,6.4118,1.9786,6.71014435,9.3143,-0.7528,9.344671869,4.1995,-1.467,4.44835804,5.1148,0.7142,5.164422589
26/05/2019 19:00,10.7153,0.5192,10.7278713,5.1885,-1.347,5.360498228,5.5268,1.8662,5.833371296,9.5701,-0.7298,9.597886332,5.1885,-1.347,5.360498228,4.3816,0.6172,4.424856427
26/05/2019 19:30,10.3588,0.5055,10.37112664,3.9,-1.1785,4.07417013,6.4588,1.684,6.674724971,9.7638,-0.7157,9.789995757,3.9,-1.1785,4.07417013,5.8638,0.4628,5.882034876
26/05/2019 20:00,9.9919,0.4555,10.00227703,2.6775,-1.1295,2.905989763,7.3144,1.585,7.484161433,9.3677,-0.7743,9.399645939,2.6775,-1.1295,2.905989763,6.6902,0.3552,6.699622607
26/05/2019 20:30,9.7097,0.4355,9.719461628,2.2035,-1.1755,2.49744119,7.5062,1.611,7.677132241,9.3651,-0.7791,9.397451507,2.2035,-1.1755,2.49744119,7.1616,0.3964,7.172562131
26/05/2019 21:00,9.6562,0.53,9.670734121,1.381,-1.152,1.798406239,8.2752,1.682,8.444409928,9.2934,-0.6768,9.318011687,1.381,-1.152,1.798406239,7.9124,0.4752,7.926656849
26/05/2019 21:30,9.581,0.393,9.589056784,1.467,-1.241,1.921502017,8.114,1.634,8.276892654,9.0846,-0.8358,9.122966557,1.467,-1.241,1.921502017,7.6176,0.4052,7.62836921
26/05/2019 22:00,9.5931,0.3157,9.598293291,1.4945,-1.0005,1.798480053,8.0986,1.3162,8.204858585,9.1131,-0.8863,9.156097384,1.4945,-1.0005,1.798480053,7.6186,0.1142,7.61945586
26/05/2019 22:30,9.4182,0.2872,9.422577942,1.692,-1.128,2.033530919,7.7262,1.4152,7.854741083,8.967,-0.9292,9.015015343,1.692,-1.128,2.033530919,7.275,0.1988,7.277715743
26/05/2019 23:00,8.7684,-0.3474,8.775279216,2.946,-1.271,3.20848204,5.8224,0.9236,5.895199634,8.3816,-0.9542,8.435740406,2.946,-1.271,3.20848204,5.4356,0.3168,5.444824111
26/05/2019 23:30,8.3457,-0.4851,8.35978651,3.0475,-0.7625,3.141442742,5.2982,0.2774,5.305457002,7.8937,-0.7625,7.930441724,3.0475,-0.7625,3.141442742,4.8462,0,4.8462
27/05/2019 00:00,8.0936,-0.7002,8.12383167,5.18,-1.283,5.336524056,2.9136,0.5828,2.971316341,7.4206,-1.283,7.530696738,5.18,-1.283,5.336524056,2.2406,0,2.2406
27/05/2019 00:30,8.3929,-0.8427,8.4351001,7.8945,-1.4255,8.022168067,0.4984,0.5828,0.766849659,8.1279,-1.4255,8.251957868,7.8945,-1.4255,8.022168067,0.2334,0,0.2334
27/05/2019 01:00,8.0664,-1.3161,8.173061126,7.787,-1.6175,7.953217918,0.2794,0.3014,0.410982141,7.93,-1.6175,8.09328155,7.787,-1.6175,7.953217918,0.143,0,0.143
27/05/2019 01:30,7.4508,-0.6678,7.480666914,5.935,-1.504,6.122600836,1.5158,0.8362,1.73114993,6.6704,-1.504,6.837854354,5.935,-1.504,6.122600836,0.7354,0,0.7354
27/05/2019 02:00,7.0475,-0.7622,7.088596835,4.2165,-1.222,4.390006407,2.831,0.4598,2.868096414,5.8389,-1.222,5.965403357,4.2165,-1.222,4.390006407,1.6224,0,1.6224
27/05/2019 02:30,6.7974,-0.6673,6.830075845,1.982,-0.9495,2.197697488,4.8154,0.2822,4.823661887,5.4572,-0.9495,5.539186049,1.982,-0.9495,2.197697488,3.4752,0,3.4752
27/05/2019 03:00,6.3902,-0.6796,6.426236239,1.762,-1.007,2.029456331,4.6282,0.3274,4.639765727,5.2736,-1.007,5.36888312,1.762,-1.007,2.029456331,3.5116,0,3.5116
27/05/2019 03:30,6.4947,-0.6822,6.530430685,2.0105,-1.117,2.299956358,4.4842,0.4348,4.505230369,5.4377,-1.117,5.551240428,2.0105,-1.117,2.299956358,3.4272,0,3.4272
27/05/2019 04:00,6.4675,-0.6776,6.5028992,2.5765,-1.218,2.849890568,3.891,0.5404,3.928347383,5.5401,-1.1152,5.651228101,2.5765,-1.218,2.849890568,2.9636,0.1028,2.965382404
27/05/2019 04:30,6.655,-0.8271,6.706200072,3.341,-1.2255,3.558669871,3.314,0.3984,3.337861375,5.5116,-1.1621,5.632780039,3.341,-1.2255,3.558669871,2.1706,0.0634,2.171525712
27/05/2019 05:00,6.6857,-0.8994,6.745925055,4.3615,-1.533,4.623069462,2.3242,0.6336,2.409015276,5.8151,-1.271,5.952380113,4.3615,-1.533,4.623069462,1.4536,0.262,1.477023006
27/05/2019 05:30,6.7351,-0.8711,6.791199248,4.8025,-1.6765,5.08671392,1.9326,0.8054,2.093707697,5.9017,-1.2857,6.040123126,4.8025,-1.6765,5.08671392,1.0992,0.3908,1.166604166
27/05/2019 06:00,6.9696,-0.4748,6.985754018,6.217,-2.029,6.539719413,0.7526,1.5542,1.726830739,6.4166,-1.8054,6.665750124,6.217,-2.029,6.539719413,0.1996,0.2236,0.29972841
27/05/2019 06:30,7.5583,-0.6309,7.584585269,7.1215,-1.5765,7.293909411,0.4368,0.9456,1.04161106,7.1829,-1.5151,7.340952283,7.1215,-1.5765,7.293909411,0.0614,0.0614,0.086832713
27/05/2019 07:00,7.546,-0.0257,7.546043764,5.7,-1.4965,5.893175057,1.846,1.4708,2.360289948,6.755,-1.2729,6.873885321,5.7,-1.4965,5.893175057,1.055,0.2236,1.078434959
27/05/2019 07:30,7.5701,0.3283,7.577215511,4.4135,-0.7345,4.474200767,3.1566,1.0628,3.330715749,6.8519,-0.7345,6.891155481,4.4135,-0.7345,4.474200767,2.4384,0,2.4384
27/05/2019 08:00,7.7706,0.037,7.770688088,3.558,-0.494,3.592130287,4.2126,0.531,4.245934498,6.821,-0.494,6.838865184,3.558,-0.494,3.592130287,3.263,0,3.263
27/05/2019 08:30,8.5719,0.2882,8.576743487,4.3575,-0.715,4.415770742,4.2144,1.0032,4.33215623,7.0081,-0.669,7.039959276,4.3575,-0.715,4.415770742,2.6506,0.046,2.650999125
27/05/2019 09:00,9.7261,0.9181,9.76933615,4.7015,-1.1335,4.836209725,5.0246,2.0516,5.427307594,7.8283,-0.9003,7.879899808,4.7015,-1.1335,4.836209725,3.1268,0.2332,3.13548409
27/05/2019 09:30,9.9329,0.8602,9.970077555,5.5705,-1.082,5.674609612,4.3624,1.9422,4.775214613,8.0541,-0.892,8.103344421,5.5705,-1.082,5.674609612,2.4836,0.19,2.490857073
27/05/2019 10:00,9.9693,0.8014,10.00145912,4.9015,-0.724,4.954682457,5.0678,1.5254,5.292394732,8.1627,-0.6558,8.189001461,4.9015,-0.724,4.954682457,3.2612,0.0682,3.26191304
27/05/2019 10:30,10.0417,0.2665,10.04523574,5.7235,-0.7685,5.774863159,4.3182,1.035,4.440504052,8.5863,-0.7685,8.620622944,5.7235,-0.7685,5.774863159,2.8628,0,2.8628
27/05/2019 11:00,10.1264,0.3304,10.13178864,4.425,-0.619,4.468085272,5.7014,0.9494,5.779906774,8.2506,-0.619,8.273787607,4.425,-0.619,4.468085272,3.8256,0,3.8256
27/05/2019 11:30,10.1692,0.4326,10.17839729,4.461,-0.489,4.487721248,5.7082,0.9216,5.782118453,8.664,-0.489,8.677788716,4.461,-0.489,4.487721248,4.203,0,4.203
27/05/2019 12:00,10.304,0.4809,10.31521598,4.88,-0.5645,4.912541119,5.424,1.0454,5.523824505,9.01,-0.5645,9.027666379,4.88,-0.5645,4.912541119,4.13,0,4.13
27/05/2019 12:30,10.9204,0.6533,10.939924,3.223,-0.3835,3.245735856,7.6974,1.0368,7.766911935,9.823,-0.3835,9.830483266,3.223,-0.3835,3.245735856,6.6,0,6.6
27/05/2019 13:00,10.7319,0.6004,10.74868168,3.1315,-0.473,3.167020879,7.6004,1.0734,7.675823586,9.9801,-0.473,9.991302468,3.1315,-0.473,3.167020879,6.8486,0,6.8486
27/05/2019 13:30,10.8752,0.4453,10.88431289,5.336,-0.8065,5.396604326,5.5392,1.2518,5.678885443,10.114,-0.8065,10.14610459,5.336,-0.8065,5.396604326,4.778,0,4.778
27/05/2019 14:00,10.6346,0.2933,10.63864381,4.889,-0.7945,4.953135497,5.7456,1.0878,5.847668612,9.6718,-0.7945,9.704377646,4.889,-0.7945,4.953135497,4.7828,0,4.7828
27/05/2019 14:30,10.2022,0.194,10.20404434,3.536,-0.721,3.608758374,6.6662,0.915,6.728703251,9.2182,-0.721,9.246353456,3.536,-0.721,3.608758374,5.6822,0,5.6822
27/05/2019 15:00,10.3848,0.1777,10.38632025,5.146,-0.5845,5.179088361,5.2388,0.7622,5.293956392,9.1944,-0.5845,9.212959981,5.146,-0.5845,5.179088361,4.0484,0,4.0484
27/05/2019 15:30,10.2948,0.1803,10.29637874,5.539,-0.8795,5.608390255,4.7558,1.0598,4.872454174,8.4478,-0.8795,8.493458959,5.539,-0.8795,5.608390255,2.9088,0,2.9088
27/05/2019 16:00,10.9393,0.4459,10.94838396,6.9245,-1.0095,6.997698943,4.0148,1.4554,4.27045761,8.8283,-0.8971,8.873762973,6.9245,-1.0095,6.997698943,1.9038,0.1124,1.907115151
27/05/2019 16:30,11.1199,0.904,11.15658514,5.2225,-1.282,5.377548721,5.8974,2.186,6.289508944,9.0289,-1.0344,9.087960088,5.2225,-1.282,5.377548721,3.8064,0.2476,3.814444484
27/05/2019 17:00,11.187,0.8196,11.21698325,6.504,-1.4,6.652970464,4.683,2.2196,5.182384891,8.857,-1.162,8.932899473,6.504,-1.4,6.652970464,2.353,0.238,2.36500592
27/05/2019 17:30,11.7592,0.8814,11.792186,4.874,-1.03,4.981643905,6.8852,1.9114,7.145588079,9.579,-0.9762,9.628613994,4.874,-1.03,4.981643905,4.705,0.0538,4.705307582
27/05/2019 18:00,11.7859,0.742,11.80923379,6.3245,-1.058,6.412383664,5.4614,1.8,5.750381723,9.8237,-0.8814,9.863161139,6.3245,-1.058,6.412383664,3.4992,0.1766,3.50365355
27/05/2019 18:30,12.2896,0.4271,12.29701926,5.724,-1.0225,5.814609381,6.5656,1.4496,6.723722445,9.8146,-0.7095,9.840211553,5.724,-1.0225,5.814609381,4.0906,0.313,4.102557417
27/05/2019 19:00,12.7646,0.1614,12.76562036,7.905,-1.339,8.01760226,4.8596,1.5004,5.08595245,10.6756,-0.5634,10.69045625,7.905,-1.339,8.01760226,2.7706,0.7756,2.877113088
27/05/2019 19:30,11.955,0.0416,11.95507238,6.049,-1.266,6.180061246,5.906,1.3076,6.049020893,9.745,-0.6872,9.76920001,6.049,-1.266,6.180061246,3.696,0.5788,3.741046036
27/05/2019 20:00,11.7946,0.0641,11.79477418,5.853,-1.2885,5.993149527,5.9416,1.3526,6.093614471,9.9398,-0.6377,9.960235205,5.853,-1.2885,5.993149527,4.0868,0.6508,4.138293716
27/05/2019 20:30,10.9683,-0.0988,10.96874498,4.4815,-1.15,4.62669885,6.4868,1.0512,6.571422653,9.9353,-0.7632,9.964570253,4.4815,-1.15,4.62669885,5.4538,0.3868,5.467499308
27/05/2019 21:00,10.9399,-0.0532,10.94002935,4.5425,-1.283,4.720211356,6.3974,1.2298,6.514532585,10.0059,-0.7262,10.03221816,4.5425,-1.283,4.720211356,5.4634,0.5568,5.491699719
27/05/2019 21:30,10.6556,-0.0915,10.65599285,3.323,-1.0505,3.485093865,7.3326,0.959,7.395045893,9.634,-0.7539,9.663452862,3.323,-1.0505,3.485093865,6.311,0.2966,6.317965856
27/05/2019 22:00,10.6446,-0.2023,10.64652218,3.673,-1.2055,3.865767615,6.9716,1.0032,7.043409458,9.1442,-0.8973,9.188119554,3.673,-1.2055,3.865767615,5.4712,0.3082,5.479873783
27/05/2019 22:30,10.0845,-0.2175,10.08684522,3.3865,-1.1755,3.584715121,6.698,0.958,6.766163462,9.3135,-0.8837,9.355330456,3.3865,-1.1755,3.584715121,5.927,0.2918,5.934178649
27/05/2019 23:00,9.2753,-0.3102,9.280485662,2.2625,-1.227,2.573797826,7.0128,0.9168,7.07247383,8.6351,-0.9678,8.689165026,2.2625,-1.227,2.573797826,6.3726,0.2592,6.37786919
27/05/2019 23:30,8.5869,-0.4026,8.596332844,3.4825,-1.475,3.781987738,5.1044,1.0724,5.215835611,7.7699,-1.0746,7.843858181,3.4825,-1.475,3.781987738,4.2874,0.4004,4.306056075
28/05/2019 00:00,7.9915,-0.1306,7.992567085,3.1415,-1.66,3.553114444,4.85,1.5294,5.085426664,7.2753,-1.3826,7.405509628,3.1415,-1.66,3.553114444,4.1338,0.2774,4.143097054
28/05/2019 00:30,7.8874,0.0526,7.887575389,3.264,-1.612,3.640362619,4.6234,1.6646,4.91393129,6.77,-1.3538,6.904033201,3.264,-1.612,3.640362619,3.506,0.2582,3.515494736
28/05/2019 01:00,7.3609,-0.6666,7.391021876,2.8085,-1.067,3.004357044,4.5524,0.4004,4.569974389,6.0025,-1.067,6.096597022,2.8085,-1.067,3.004357044,3.194,0,3.194
28/05/2019 01:30,7.4934,-0.6687,7.523177736,4.456,-1.2265,4.621713778,3.0374,0.5578,3.088193582,6.2224,-1.2265,6.342126143,4.456,-1.2265,4.621713778,1.7664,0,1.7664
28/05/2019 02:00,7.4649,-0.7688,7.504384415,5.2185,-1.387,5.399676958,2.2464,0.6182,2.329910771,6.1249,-1.387,6.279981609,5.2185,-1.387,5.399676958,0.9064,0,0.9064
28/05/2019 02:30,7.4321,-0.7859,7.473536594,5.4525,-1.3935,5.627752527,1.9796,0.6076,2.070747189,6.2339,-1.3935,6.387750109,5.4525,-1.3935,5.627752527,0.7814,0,0.7814
28/05/2019 03:00,7.1864,-0.8004,7.230835714,4.916,-1.338,5.094830714,2.2704,0.5376,2.333180216,5.5304,-1.338,5.689953265,4.916,-1.338,5.094830714,0.6144,0,0.6144
28/05/2019 03:30,7.311,-0.7831,7.352820317,5.772,-1.4945,5.96234134,1.539,0.7114,1.69546777,6.0494,-1.4945,6.231273595,5.772,-1.4945,5.96234134,0.2774,0,0.2774
