Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/05/2019 04:00,7.1297,-0.8107,7.175643287,5.6475,-1.5375,5.853047283,1.4822,0.7268,1.650804374,6.1687,-1.5375,6.357418182,5.6475,-1.5375,5.853047283,0.5212,0,0.5212
28/05/2019 04:30,7.1806,-0.9281,7.240330515,6.282,-1.6405,6.49267004,0.8986,0.7124,1.146732628,6.5248,-1.6405,6.727871527,6.282,-1.6405,6.49267004,0.2428,0,0.2428
28/05/2019 05:00,7.1515,-0.7362,7.189293616,4.9185,-1.46,5.130618116,2.233,0.7238,2.347376289,6.0705,-1.46,6.243602346,4.9185,-1.46,5.130618116,1.152,0,1.152
28/05/2019 05:30,7.0923,-0.6939,7.126164221,5.1875,-1.3995,5.372965336,1.9048,0.7056,2.031288852,6.1783,-1.3995,6.334823687,5.1875,-1.3995,5.372965336,0.9908,0,0.9908
28/05/2019 06:00,7.5302,-0.5884,7.553153421,4.941,-1.294,5.107633209,2.5892,0.7056,2.683622179,6.5606,-1.294,6.686995466,4.941,-1.294,5.107633209,1.6196,0,1.6196
28/05/2019 06:30,8.7023,-0.1121,8.703021987,4.9985,-1.1565,5.130545244,3.7038,1.0444,3.848234114,7.8133,-1.1565,7.898427004,4.9985,-1.1565,5.130545244,2.8148,0,2.8148
28/05/2019 07:00,8.6887,0.058,8.688893583,3.7265,-0.93,3.840794482,4.9622,0.988,5.059602044,7.9889,-0.8878,8.038078878,3.7265,-0.93,3.840794482,4.2624,0.0422,4.262608896
28/05/2019 07:30,10.0564,0.4289,10.06554202,4.569,-1.0475,4.687538507,5.4874,1.4764,5.682544828,9.3162,-0.8257,9.352719547,4.569,-1.0475,4.687538507,4.7472,0.2218,4.752378676
28/05/2019 08:00,10.5506,0.7011,10.57386881,3.891,-0.6285,3.941432893,6.6596,1.3296,6.791031462,9.7422,-0.5517,9.757808859,3.891,-0.6285,3.941432893,5.8512,0.0768,5.851703998
28/05/2019 08:30,10.8703,0.9151,10.90875016,3.9535,-0.3465,3.968655251,6.9168,1.2616,7.030914364,10.4009,-0.2985,10.40518251,3.9535,-0.3465,3.968655251,6.4474,0.048,6.447578674
28/05/2019 09:00,11.0064,1.0116,11.0527904,4.2,-0.078,4.200724223,6.8064,1.0896,6.893062391,10.5686,-0.0752,10.56886754,4.2,-0.078,4.200724223,6.3686,0.0028,6.368600616
28/05/2019 09:30,11.4003,-0.0819,11.40059418,3.4265,-0.7145,3.50020178,7.9738,0.6326,7.998854243,11.0605,1.5857,11.17358961,3.4265,-0.7145,3.50020178,7.634,2.3002,7.973009221
28/05/2019 10:00,11.9815,1.1715,12.03863591,4.2025,-0.6305,4.24953368,7.779,1.802,7.984988729,11.1895,-0.0697,11.18971708,4.2025,-0.6305,4.24953368,6.987,0.5608,7.009469712
28/05/2019 10:30,11.9634,1.1778,12.02123756,4.625,-0.7,4.677673033,7.3384,1.8778,7.574843061,11.3354,-0.0616,11.33556738,4.625,-0.7,4.677673033,6.7104,0.6384,6.740698979
28/05/2019 11:00,12.1218,1.2159,12.18262895,5.181,-0.6745,5.224721165,6.9408,1.8904,7.193630294,11.1992,-0.0457,11.19929324,5.181,-0.6745,5.224721165,6.0182,0.6288,6.050960311
28/05/2019 11:30,12.1511,1.2381,12.21401338,5.3485,-0.7405,5.399517803,6.8026,1.9786,7.084505962,11.2055,-0.0281,11.20553523,5.3485,-0.7405,5.399517803,5.857,0.7124,5.900166333
28/05/2019 12:00,12.0891,1.3982,12.16968784,4.1115,-0.568,4.150548909,7.9776,1.9662,8.216327902,10.5723,0.1116,10.572889,4.1115,-0.568,4.150548909,6.4608,0.6796,6.496444628
28/05/2019 12:30,12.186,1.435,12.27020053,4.935,-0.512,4.961488587,7.251,1.947,7.507849892,10.7286,0.1638,10.72985034,4.935,-0.512,4.961488587,5.7936,0.6758,5.832881501
28/05/2019 13:00,12.2198,1.4054,12.30035208,6.958,-0.866,7.011684534,5.2618,2.2714,5.7311253,10.4102,0.095,10.41063346,6.958,-0.866,7.011684534,3.4522,0.961,3.583462828
28/05/2019 13:30,11.9533,1.3184,12.02578727,6.3065,-1.073,6.397129923,5.6468,2.3914,6.132303336,9.8163,-0.0342,9.816359576,6.3065,-1.073,6.397129923,3.5098,1.0388,3.660300736
28/05/2019 14:00,11.5154,1.2191,11.57975138,6.485,-1.1675,6.589254984,5.0304,2.3866,5.567834743,9.6262,-0.1269,9.627036411,6.485,-1.1675,6.589254984,3.1412,1.0406,3.309076276
28/05/2019 14:30,11.6008,1.2292,11.66574015,8.019,-1.337,8.129694336,3.5818,2.5662,4.406208538,9.387,-0.1466,9.388144681,8.019,-1.337,8.129694336,1.368,1.1904,1.813415606
28/05/2019 15:00,11.5872,1.144,11.6435364,8.399,-1.424,8.518860076,3.1882,2.568,4.093805472,9.3302,-0.318,9.335617604,8.399,-1.424,8.518860076,0.9312,1.106,1.445810997
28/05/2019 15:30,11.7309,1.1133,11.78360945,9.1705,-1.6025,9.309461665,2.5604,2.7158,3.732454661,9.5689,-0.7279,9.596545505,9.1705,-1.6025,9.309461665,0.3984,0.8746,0.961065929
28/05/2019 16:00,11.6451,1.0655,11.69374381,8.8985,-1.6215,9.045029823,2.7466,2.687,3.842366531,9.2201,-0.8257,9.256998677,8.8985,-1.6215,9.045029823,0.3216,0.7958,0.858326395
28/05/2019 16:30,11.9336,0.9212,11.96910266,8.394,-1.643,8.553285041,3.5396,2.5642,4.370799675,9.4836,-0.5236,9.498043268,8.394,-1.643,8.553285041,1.0896,1.1194,1.562141005
28/05/2019 17:00,11.6263,0.8102,11.65449594,8.1895,-1.658,8.355649242,3.4368,2.4682,4.231265234,9.4673,-0.5568,9.483659396,8.1895,-1.658,8.355649242,1.2778,1.1012,1.686835582
28/05/2019 17:30,11.7927,0.6198,11.80897647,7.7905,-1.688,7.971275572,4.0022,2.3078,4.61990754,9.6865,-0.7932,9.718922188,7.7905,-1.688,7.971275572,1.896,0.8948,2.096540732
28/05/2019 18:00,11.7145,0.5253,11.7262718,6.0725,-1.3775,6.226777859,5.642,1.9028,5.954226385,9.8857,-0.7727,9.915852448,6.0725,-1.3775,6.226777859,3.8132,0.6048,3.860864836
28/05/2019 18:30,12.0313,0.5784,12.04519515,4.0095,-1.096,4.156597918,8.0218,1.6744,8.19468673,9.8991,-0.7388,9.926631163,4.0095,-1.096,4.156597918,5.8896,0.3572,5.900422019
28/05/2019 19:00,12.2639,0.5703,12.27715298,3.9425,-1.1845,4.116594041,8.3214,1.7548,8.504411855,9.9743,-0.7525,10.00264549,3.9425,-1.1845,4.116594041,6.0318,0.432,6.047250221
28/05/2019 19:30,11.9304,0.4888,11.94040911,3.877,-1.126,4.037202621,8.0534,1.6148,8.213697742,10.0432,-0.8178,10.07644099,3.877,-1.126,4.037202621,6.1662,0.3082,6.173897447
28/05/2019 20:00,11.817,0.4745,11.8265227,3.679,-1.0135,3.816048119,8.138,1.488,8.272918953,10.327,-0.8291,10.36022856,3.679,-1.0135,3.816048119,6.648,0.1844,6.650556921
28/05/2019 20:30,11.3407,0.3873,11.34731148,2.0565,-0.8905,2.241022646,9.2842,1.2778,9.371720359,10.2827,-0.8703,10.3194642,2.0565,-0.8905,2.241022646,8.2262,0.0202,8.226224801
28/05/2019 21:00,11.1676,0.2568,11.17055218,2.298,-0.927,2.477929176,8.8696,1.1838,8.948250477,10.2046,-0.9232,10.24627539,2.298,-0.927,2.477929176,7.9066,0.0038,7.906600913
28/05/2019 21:30,11.1105,0.1269,11.11122468,3.2605,-0.9425,3.393989761,7.85,1.0694,7.922506949,10.1419,-0.9425,10.18559973,3.2605,-0.9425,3.393989761,6.8814,0,6.8814
28/05/2019 22:00,10.5296,0.0145,10.52960998,2.359,-0.8505,2.507634593,8.1706,0.865,8.216260059,10.1264,-0.8505,10.1620533,2.359,-0.8505,2.507634593,7.7674,0,7.7674
28/05/2019 22:30,9.7833,-0.0652,9.783517258,1.9765,-0.815,2.137937616,7.8068,0.7498,7.842724417,9.7429,-0.815,9.77692822,1.9765,-0.815,2.137937616,7.7664,0,7.7664
28/05/2019 23:00,9.2355,-0.1722,9.237105233,2.5375,-0.993,2.724877107,6.698,0.8208,6.74810467,9.2413,-0.993,9.294497011,2.5375,-0.993,2.724877107,6.7038,0,6.7038
28/05/2019 23:30,8.8054,-0.1366,8.806459488,2.333,-0.967,2.525465898,6.4724,0.8304,6.525452162,8.6912,-0.967,8.744829698,2.333,-0.967,2.525465898,6.3582,0,6.3582
29/05/2019 00:00,8.1701,-0.2763,8.174770682,1.6295,-1.1585,1.999348019,6.5406,0.8822,6.599827664,7.6709,-1.0029,7.736182212,1.6295,-1.1585,1.999348019,6.0414,0.1556,6.043403455
29/05/2019 00:30,8.0278,0.029,8.02785238,1.902,-1.484,2.4124386,6.1258,1.513,6.309880715,7.5746,-0.9396,7.632654409,1.902,-1.484,2.4124386,5.6726,0.5444,5.698663187
29/05/2019 01:00,7.3063,0.0111,7.306308432,1.9485,-1.5375,2.48204724,5.3578,1.5486,5.577112407,7.1585,-1.0623,7.236891842,1.9485,-1.5375,2.48204724,5.21,0.4752,5.231626424
29/05/2019 01:30,6.933,-0.5371,6.953773466,2.084,-0.9825,2.303988335,4.849,0.4454,4.869412917,7.0088,-0.9825,7.077328853,2.084,-0.9825,2.303988335,4.9248,0,4.9248
29/05/2019 02:00,6.7611,-0.5026,6.779755156,2.0475,-0.564,2.123758991,4.7136,0.0614,4.713999885,6.8523,-0.564,6.875471714,2.0475,-0.564,2.123758991,4.8048,0,4.8048
29/05/2019 02:30,6.8184,-0.4968,6.836474881,1.738,-0.586,1.834131947,5.0804,0.0892,5.081183012,6.9048,-0.586,6.929621854,1.738,-0.586,1.834131947,5.1668,0,5.1668
29/05/2019 03:00,6.481,-0.6281,6.511364727,1.561,-0.7615,1.73683714,4.92,0.1334,4.92180816,6.5606,-0.7615,6.604646441,1.561,-0.7615,1.73683714,4.9996,0,4.9996
29/05/2019 03:30,6.4837,-0.5759,6.50922626,1.1605,-0.7535,1.383662712,5.3232,0.1776,5.326161845,6.5461,-0.7535,6.589323748,1.1605,-0.7535,1.383662712,5.3856,0,5.3856
29/05/2019 04:00,6.3577,-0.5687,6.383084598,1.0585,-0.6465,1.24031629,5.2992,0.0778,5.299771078,6.3953,-0.6465,6.427894238,1.0585,-0.6465,1.24031629,5.3368,0,5.3368
29/05/2019 04:30,6.4031,-0.5162,6.423873602,1.0165,-0.687,1.226882737,5.3866,0.1708,5.38930721,6.4195,-0.687,6.456155919,1.0165,-0.687,1.226882737,5.403,0,5.403
29/05/2019 05:00,6.5783,-0.5377,6.600238797,1.5785,-0.8565,1.795899357,4.9998,0.3188,5.009953441,6.5341,-0.8565,6.58999659,1.5785,-0.8565,1.795899357,4.9556,0,4.9556
29/05/2019 05:30,6.5743,-0.5137,6.594339101,1.2615,-0.6385,1.413882774,5.3128,0.1248,5.314265601,6.4533,-0.6385,6.484810185,1.2615,-0.6385,1.413882774,5.1918,0,5.1918
29/05/2019 06:00,6.5906,-0.4532,6.606163683,1.254,-0.506,1.352239624,5.3366,0.0528,5.336861194,6.4534,-0.506,6.473206899,1.254,-0.506,1.352239624,5.1994,0,5.1994
29/05/2019 06:30,7.8226,0.125,7.823598645,1.522,-0.186,1.533323188,6.3006,0.311,6.308270869,7.5548,-0.186,7.557089323,1.522,-0.186,1.533323188,6.0328,0,6.0328
29/05/2019 07:00,8.9443,0.8458,8.984201697,2.1725,-0.409,2.210664436,6.7718,1.2548,6.887074726,8.5095,-0.0212,8.509526408,2.1725,-0.409,2.210664436,6.337,0.3878,6.348854845
29/05/2019 07:30,10.0818,1.5242,10.19636587,1.89,-0.777,2.043484524,8.1918,2.3012,8.508884103,9.4674,0.0314,9.467452071,1.89,-0.777,2.043484524,7.5774,0.8084,7.620400339
29/05/2019 08:00,10.8271,1.7079,10.960977,2.0815,-0.4925,2.138971365,8.7456,2.2004,9.018163866,9.9325,0.2199,9.934933933,2.0815,-0.4925,2.138971365,7.851,0.7124,7.88325534
29/05/2019 08:30,11.382,1.3563,11.46252475,3.198,-0.3765,3.220086373,8.184,1.7328,8.365431958,10.1878,0.5067,10.20039282,3.198,-0.3765,3.220086373,6.9898,0.8832,7.045377653
29/05/2019 09:00,12.4598,1.1516,12.51290528,5.565,-0.73,5.612675387,6.8948,1.8816,7.146935399,10.825,0.5122,10.83711095,5.565,-0.73,5.612675387,5.26,1.2422,5.404688783
29/05/2019 09:30,12.6874,1.3707,12.76122789,4.725,-0.4525,4.746617875,7.9624,1.8232,8.168468155,11.5496,0.7063,11.57117625,4.725,-0.4525,4.746617875,6.8246,1.1588,6.922281604
29/05/2019 10:00,12.906,1.6665,13.01314944,5.035,-0.3475,5.046977437,7.871,2.014,8.124582266,11.9144,-0.1103,11.91491055,5.035,-0.3475,5.046977437,6.8794,0.2372,6.883488084
29/05/2019 10:30,12.7675,1.5816,12.86508899,5.0125,-0.348,5.024565678,7.755,1.9296,7.991456761,11.9697,-0.2136,11.9716057,5.0125,-0.348,5.024565678,6.9572,0.1344,6.958498056
29/05/2019 11:00,12.8136,1.6431,12.91851859,4.426,-0.1925,4.430184223,8.3876,1.8356,8.586108613,11.985,-0.1339,11.98574796,4.426,-0.1925,4.430184223,7.559,0.0586,7.55922714
29/05/2019 11:30,12.6673,1.7086,12.78201092,3.1115,-0.03,3.111644621,9.5558,1.7386,9.712674379,11.9839,-0.0224,11.98392093,3.1115,-0.03,3.111644621,8.8724,0.0076,8.872403255
29/05/2019 12:00,12.7685,2.0995,12.93995721,1.9705,-0.3285,1.997694296,10.798,2.428,11.06760986,12.2325,0.4693,12.24149904,1.9705,-0.3285,1.997694296,10.262,0.7978,10.29296502
29/05/2019 12:30,12.962,2.4357,13.18886191,1.698,-0.7015,1.837200656,11.264,3.1372,11.69272081,12.52,0.5993,12.53433526,1.698,-0.7015,1.837200656,10.822,1.3008,10.89989746
29/05/2019 13:00,12.658,2.3987,12.8832731,2.356,-0.6695,2.44927872,10.302,3.0682,10.74918859,12.3414,0.5699,12.35455139,2.356,-0.6695,2.44927872,9.9854,1.2394,10.06202393
29/05/2019 13:30,12.739,2.3435,12.9527647,2.217,-0.8235,2.365003436,10.522,3.167,10.98828344,12.156,0.4869,12.16574731,2.217,-0.8235,2.365003436,9.939,1.3104,10.02501218
29/05/2019 14:00,12.3855,2.223,12.58341525,2.3475,-0.948,2.531691184,10.038,3.171,10.52695041,11.3697,0.3548,11.37523455,2.3475,-0.948,2.531691184,9.0222,1.3028,9.115776472
29/05/2019 14:30,13.0657,2.1647,13.24380771,4.6735,-1.2905,4.848401025,8.3922,3.4552,9.075650273,11.0411,0.2351,11.04360273,4.6735,-1.2905,4.848401025,6.3676,1.5256,6.547807658
29/05/2019 15:00,13.4898,2.1117,13.65408294,7.893,-1.6495,8.063516556,5.5968,3.7612,6.743203666,11.3942,0.1275,11.39491333,7.893,-1.6495,8.063516556,3.5012,1.777,3.926338045
29/05/2019 15:30,13.1779,2.1434,13.35107531,7.0445,-1.448,7.191778935,6.1334,3.5914,7.107513596,11.6295,0.2004,11.63122652,7.0445,-1.448,7.191778935,4.585,1.6484,4.872314395
29/05/2019 16:00,13.3384,2.0433,13.49399828,7.851,-1.5405,8.000708797,5.4874,3.5838,6.554020232,11.4914,0.0665,11.49159241,7.851,-1.5405,8.000708797,3.6404,1.607,3.97931667
29/05/2019 16:30,13.4612,1.9374,13.5999053,8.498,-1.656,8.657848463,4.9632,3.5934,6.127469119,11.356,-0.0114,11.35600572,8.498,-1.656,8.657848463,2.858,1.6446,3.297404003
29/05/2019 17:00,13.4918,1.8294,13.61526245,9.072,-1.81,9.250799101,4.4198,3.6394,5.725370241,11.5604,-0.1078,11.5609026,9.072,-1.81,9.250799101,2.4884,1.7022,3.014899567
29/05/2019 17:30,13.7308,1.7154,13.83753829,9.042,-1.757,9.211124416,4.6888,3.4724,5.834587149,11.5514,-0.2488,11.55407908,9.042,-1.757,9.211124416,2.5094,1.5082,2.927756069
29/05/2019 18:00,13.9844,1.7017,14.08755572,9.193,-1.7775,9.36326627,4.7914,3.4792,5.921346688,11.6478,-0.2607,11.65071712,9.193,-1.7775,9.36326627,2.4548,1.5168,2.885606571
29/05/2019 18:30,14.1182,1.6149,14.21025944,8.695,-1.7615,8.871634982,5.4232,3.3764,6.388362482,11.6308,-0.3655,11.63654153,8.695,-1.7615,8.871634982,2.9358,1.396,3.250805691
29/05/2019 19:00,14.2801,1.5688,14.36601509,10.5035,-2.061,10.70379527,3.7766,3.6298,5.23814429,11.8515,-0.3542,11.85679172,10.5035,-2.061,10.70379527,1.348,1.7068,2.174918444
29/05/2019 19:30,14.0894,1.5623,14.17575302,10.28,-2.1155,10.4954152,3.8094,3.6778,5.295067629,11.5626,-0.3845,11.56899127,10.28,-2.1155,10.4954152,1.2826,1.731,2.154396379
29/05/2019 20:00,14.2844,1.6413,14.37838479,11.028,-2.3485,11.27529318,3.2564,3.9898,5.150014078,11.9286,-0.3093,11.93260929,11.028,-2.3485,11.27529318,0.9006,2.0392,2.229218922
29/05/2019 20:30,13.5646,1.4637,13.64334236,8.487,-2.0115,8.722115641,5.0776,3.4752,6.152969755,11.4208,-0.4871,11.43118275,8.487,-2.0115,8.722115641,2.9338,1.5244,3.306202928
29/05/2019 21:00,12.8047,0.5839,12.81800614,6.9995,-1.5935,7.178596137,5.8052,2.1774,6.200114338,10.7715,-1.0251,10.82016831,6.9995,-1.5935,7.178596137,3.772,0.5684,3.814585503
29/05/2019 21:30,12.265,0.5164,12.27586632,5.881,-1.42,6.050005041,6.384,1.9364,6.671214354,10.3574,-1.3556,10.44573531,5.881,-1.42,6.050005041,4.4764,0.0644,4.476863223
29/05/2019 22:00,11.7036,0.3521,11.70889522,5.911,-1.5795,6.118393682,5.7926,1.9316,6.106168465,9.6166,-1.5171,9.735532239,5.911,-1.5795,6.118393682,3.7056,0.0624,3.706125351
29/05/2019 22:30,11.6218,0.2006,11.62353112,7.774,-2.138,8.062637286,3.8478,2.3386,4.502734147,9.5012,-0.7796,9.533130525,7.774,-2.138,8.062637286,1.7272,1.3584,2.197378074
29/05/2019 23:00,10.9664,0.7765,10.99385652,8.143,-1.9335,8.36940089,2.8234,2.71,3.913526231,9.154,-1.0493,9.213943048,8.143,-1.9335,8.36940089,1.011,0.8842,1.343104851
29/05/2019 23:30,10.2879,0.7538,10.3154787,7.7065,-1.679,7.887279838,2.5814,2.4328,3.547131489,8.4227,-0.933,8.474217621,7.7065,-1.679,7.887279838,0.7162,0.746,1.034146237
30/05/2019 00:00,9.8395,0.4274,9.848778148,8.8075,-1.773,8.984185286,1.032,2.2004,2.430387656,8.8229,-1.6838,8.982134872,8.8075,-1.773,8.984185286,0.0154,0.0892,0.090519611
30/05/2019 00:30,10.1333,-1.4817,10.24105482,10.0775,-1.7985,10.23672841,0.0558,0.3168,0.32167667,10.0775,-1.7985,10.23672841,10.0775,-1.7985,10.23672841,0,0,0
30/05/2019 01:00,9.1691,0.3046,9.174158052,8.5375,-1.722,8.709431109,0.6316,2.0266,2.122740238,8.5499,-1.6952,8.71633484,8.5375,-1.722,8.709431109,0.0124,0.0268,0.029529646
30/05/2019 01:30,8.2717,0.4089,8.281800535,7.1495,-1.5765,7.321250064,1.1222,1.9854,2.280602113,7.2839,-1.4479,7.426413241,7.1495,-1.5765,7.321250064,0.1344,0.1286,0.186014301
30/05/2019 02:00,7.8706,0.3525,7.878489742,5.554,-1.4475,5.73952718,2.3166,1.8,2.933706795,6.3796,-1.2757,6.505897836,5.554,-1.4475,5.73952718,0.8256,0.1718,0.843285598
30/05/2019 02:30,7.4402,0.3702,7.449404277,2.787,-1.064,2.98319711,4.6532,1.4342,4.869209369,5.5346,-1.0612,5.635418583,2.787,-1.064,2.98319711,2.7476,0.0028,2.747601427
30/05/2019 03:00,7.3914,0.4268,7.403712055,2.266,-1.214,2.570710408,5.1254,1.6408,5.381630775,5.0386,-1.1344,5.164721998,2.266,-1.214,2.570710408,2.7726,0.0796,2.773742403
30/05/2019 03:30,7.238,0.3801,7.247973511,2.054,-1.0685,2.315298739,5.184,1.4486,5.382592123,4.8736,-1.0599,4.987520924,2.054,-1.0685,2.315298739,2.8196,0.0086,2.819613115
30/05/2019 04:00,7.4781,0.3967,7.488614725,3.9625,-1.3775,4.195105779,3.5156,1.7742,3.937921914,5.4543,-1.2191,5.588881221,3.9625,-1.3775,4.195105779,1.4918,0.1584,1.500185922
30/05/2019 04:30,7.7534,0.4771,7.768065137,5.025,-1.4535,5.230992951,2.7284,1.9306,3.342361877,5.9026,-1.1559,6.014714588,5.025,-1.4535,5.230992951,0.8776,0.2976,0.926686312
30/05/2019 05:00,8.068,0.5196,8.084714476,5.427,-1.528,5.638006119,2.641,2.0476,3.341787959,6.0482,-1.2668,6.179442166,5.427,-1.528,5.638006119,0.6212,0.2612,0.673880464
30/05/2019 05:30,8.5659,0.4626,8.578382223,5.8615,-1.66,6.09202612,2.7044,2.1226,3.437907811,6.0353,-1.4708,6.211931964,5.8615,-1.66,6.09202612,0.1738,0.1892,0.256910646
30/05/2019 06:00,8.2081,0.0846,8.20853597,5.4155,-1.607,5.648901597,2.7926,1.6916,3.264984735,6.0357,-1.3046,6.175083453,5.4155,-1.607,5.648901597,0.6202,0.3024,0.689995507
30/05/2019 06:30,9.0582,0.0429,9.058301587,6.423,-1.3165,6.55653119,2.6352,1.3594,2.965172406,6.6562,-1.1897,6.761685036,6.423,-1.3165,6.55653119,0.2332,0.1268,0.26544393
30/05/2019 07:00,9.9421,0.4261,9.951226739,6.7155,-1.1915,6.820382137,3.2266,1.6176,3.609373536,7.7783,-0.9121,7.831594812,6.7155,-1.1915,6.820382137,1.0628,0.2794,1.09891228
30/05/2019 07:30,10.896,0.7028,10.91864203,6.794,-1.103,6.882953218,4.102,1.8058,4.481887732,8.9434,-0.5788,8.962109852,6.794,-1.103,6.882953218,2.1494,0.5242,2.212398246
30/05/2019 08:00,11.7603,0.8931,11.79416312,6.8795,-0.9915,6.95058217,4.8808,1.8846,5.232009729,9.1999,-0.4049,9.208805787,6.8795,-0.9915,6.95058217,2.3204,0.5866,2.393398362
30/05/2019 08:30,12.3653,1.6168,12.47055277,6.9375,-0.884,6.993594373,5.4278,2.5008,5.976203936,9.7149,0.3276,9.720421995,6.9375,-0.884,6.993594373,2.7774,1.2116,3.03016919
30/05/2019 09:00,12.6861,2.2657,12.88683552,6.7245,-0.8515,6.778196847,5.9616,3.1172,6.727377676,10.4925,0.4311,10.50135246,6.7245,-0.8515,6.778196847,3.768,1.2826,3.980312395
30/05/2019 09:30,12.4709,2.3382,12.68820421,6.0705,-0.707,6.111531662,6.4004,3.0452,7.087902595,10.3609,0.016,10.36091235,6.0705,-0.707,6.111531662,4.2904,0.723,4.350891996
30/05/2019 10:00,12.6327,0.5877,12.64636314,5.7215,-0.7495,5.770382353,6.9112,1.3372,7.039374211,10.9065,2.7497,11.24778166,5.7215,-0.7495,5.770382353,5.185,3.4992,6.255287814
30/05/2019 10:30,12.6688,0.6713,12.6865731,6.277,-0.8005,6.327837644,6.3918,1.4718,6.559062622,11.1126,2.6439,11.42278801,6.277,-0.8005,6.327837644,4.8356,3.4444,5.936911547
30/05/2019 11:00,12.6339,2.4721,12.87348856,5.9705,-1.0895,6.06909223,6.6634,3.5616,7.555520771,11.4205,0.9285,11.4581819,5.9705,-1.0895,6.06909223,5.45,2.018,5.811611136
30/05/2019 11:30,12.3804,1.5639,12.47878549,7.131,-1.0185,7.203367494,5.2494,2.5824,5.850212827,11.3858,0.7171,11.40835983,7.131,-1.0185,7.203367494,4.2548,1.7356,4.595174687
30/05/2019 12:00,12.4212,1.9479,12.57300775,8.079,-0.9705,8.137082478,4.3422,2.9184,5.231802691,11.2202,0.0021,11.2202002,8.079,-0.9705,8.137082478,3.1412,0.9726,3.288326048
30/05/2019 12:30,11.9856,1.8245,12.12367138,6.168,-0.6955,6.207088226,5.8176,2.52,6.33994241,10.706,-0.0533,10.70613268,6.168,-0.6955,6.207088226,4.538,0.6422,4.583215557
30/05/2019 13:00,12.0915,1.7921,12.22358354,6.0175,-0.6925,6.057215738,6.074,2.4846,6.562523384,10.4441,0.3443,10.44977355,6.0175,-0.6925,6.057215738,4.4266,1.0368,4.546398773
30/05/2019 13:30,11.9355,1.6201,12.04495265,5.1915,-0.5725,5.222971233,6.744,2.1926,7.091475923,9.8773,-0.0185,9.877317325,5.1915,-0.5725,5.222971233,4.6858,0.554,4.718435932
30/05/2019 14:00,11.5619,1.6361,11.67708674,4.9475,-0.5595,4.9790357,6.6144,2.1956,6.969285955,9.2915,-0.0133,9.291509519,4.9475,-0.5595,4.9790357,4.344,0.5462,4.37820402
30/05/2019 14:30,11.3471,1.5508,11.45258307,5.6715,-0.925,5.746436918,5.6756,2.4758,6.192093426,9.4059,-0.083,9.406266199,5.6715,-0.925,5.746436918,3.7344,0.842,3.828146727
30/05/2019 15:00,11.4064,1.3386,11.48467722,5.844,-1.167,5.95938126,5.5624,2.5056,6.100682349,9.7532,-0.015,9.753211535,5.844,-1.167,5.95938126,3.9092,1.152,4.075407788
30/05/2019 15:30,11.2642,1.1938,11.32728388,5.363,-1.163,5.487653232,5.9012,2.3568,6.354421113,9.1906,0.3,9.195495004,5.363,-1.163,5.487653232,3.8276,1.463,4.097668942
30/05/2019 16:00,11.543,0.9645,11.58322534,5.998,-1.1975,6.116372311,5.545,2.162,5.951577018,9.2246,0.5469,9.240797843,5.998,-1.1975,6.116372311,3.2266,1.7444,3.66795296
30/05/2019 16:30,11.9348,0.8389,11.96424692,6.455,-1.1685,6.559909851,5.4798,2.0074,5.83591148,9.7316,0.4367,9.741393404,6.455,-1.1685,6.559909851,3.2766,1.6052,3.64866751
30/05/2019 17:00,12.1589,0.7059,12.17937371,5.7585,-1.1835,5.878859966,6.4004,1.8894,6.67345132,10.1045,0.2949,10.10880241,5.7585,-1.1835,5.878859966,4.346,1.4784,4.590575406
30/05/2019 17:30,12.3984,0.6484,12.41534313,6.144,-1.382,6.297512207,6.2544,2.0304,6.575716198,10.2356,0.2136,10.2378285,6.144,-1.382,6.297512207,4.0916,1.5956,4.391711502
30/05/2019 18:00,12.3079,0.5399,12.31973597,5.0675,-1.3005,5.231716401,7.2404,1.8404,7.470640155,10.3639,0.1241,10.36464298,5.0675,-1.3005,5.231716401,5.2964,1.4246,5.48464567
30/05/2019 18:30,12.251,0.5427,12.26301449,4.498,-1.1345,4.638867777,7.753,1.6772,7.93233943,10.498,0.1395,10.49892681,4.498,-1.1345,4.638867777,6,1.274,6.133765238
30/05/2019 19:00,12.3595,0.4652,12.36825175,4.0035,-1.115,4.155867809,8.356,1.5802,8.504103012,10.4039,0.0746,10.40416745,4.0035,-1.115,4.155867809,6.4004,1.1896,6.510012928
30/05/2019 19:30,12.4074,0.4272,12.4147523,3.465,-1.153,3.651798735,8.9424,1.5802,9.080944323,10.3992,0.0326,10.3992511,3.465,-1.153,3.651798735,6.9342,1.1856,7.034826011
30/05/2019 20:00,12.2649,0.4419,12.27285817,3.4895,-1.0625,3.647672751,8.7754,1.5044,8.903418698,10.4053,0.0531,10.40543549,3.4895,-1.0625,3.647672751,6.9158,1.1156,7.005201853
30/05/2019 20:30,11.7786,0.4653,11.78778699,3.678,-1.3395,3.914325517,8.1006,1.8048,8.29921824,10.3452,-0.2029,10.34718954,3.678,-1.3395,3.914325517,6.6672,1.1366,6.763387864
30/05/2019 21:00,11.7038,0.4874,11.71394439,3.272,-1.303,3.521901901,8.4318,1.7904,8.619790218,10.091,-0.1932,10.09284931,3.272,-1.303,3.521901901,6.819,1.1098,6.908720362
30/05/2019 21:30,11.523,0.4449,11.53158554,2.788,-1.2985,3.075556251,8.735,1.7434,8.907281772,9.9314,-0.3029,9.936018034,2.788,-1.2985,3.075556251,7.1434,0.9956,7.212446389
30/05/2019 22:00,11.239,0.8697,11.27259948,2.575,-1.2625,2.867844356,8.664,2.1322,8.922509335,9.8826,-0.4561,9.893119325,2.575,-1.2625,2.867844356,7.3076,0.8064,7.351958836
30/05/2019 22:30,10.3221,0.0661,10.32231164,2.2215,-0.8795,2.389264008,8.1006,0.9456,8.155604191,9.2401,-0.8795,9.281862327,2.2215,-0.8795,2.389264008,7.0186,0,7.0186
30/05/2019 23:00,9.682,0.1022,9.68253938,2.313,-0.757,2.433725128,7.369,0.8592,7.418920787,8.8882,-0.755,8.920208755,2.313,-0.757,2.433725128,6.5752,0.002,6.575200304
30/05/2019 23:30,8.8662,-0.1078,8.866855321,2.176,-1.016,2.401506194,6.6902,0.9082,6.751563025,8.1934,-0.9526,8.248590808,2.176,-1.016,2.401506194,6.0174,0.0634,6.017733985
31/05/2019 00:00,8.2252,0.1241,8.226136143,2.325,-1.3025,2.664982411,5.9002,1.4266,6.070218085,7.5704,-0.9301,7.627322084,2.325,-1.3025,2.664982411,5.2454,0.3724,5.258602754
31/05/2019 00:30,7.6934,-0.061,7.693641827,2.616,-1.168,2.864904885,5.0774,1.107,5.196675837,6.9082,-0.8964,6.966115144,2.616,-1.168,2.864904885,4.2922,0.2716,4.30078451
31/05/2019 01:00,7.182,-0.4482,7.195971598,2.958,-0.72,3.044365944,4.224,0.2718,4.232735669,6.344,-0.72,6.384726776,2.958,-0.72,3.044365944,3.386,0,3.386
31/05/2019 01:30,7.0961,-0.3567,7.105059472,2.5755,-0.5995,2.644352567,4.5206,0.2428,4.52711566,6.4895,-0.5995,6.517132076,2.5755,-0.5995,2.644352567,3.914,0,3.914
31/05/2019 02:00,6.952,-0.4611,6.967274733,3.59,-0.7855,3.674929965,3.362,0.3244,3.377614448,6.2636,-0.7855,6.3126615,3.59,-0.7855,3.674929965,2.6736,0,2.6736
31/05/2019 02:30,6.787,-0.3288,6.794959782,2.876,-0.638,2.945915817,3.911,0.3092,3.923203492,6.2082,-0.638,6.24089667,2.876,-0.638,2.945915817,3.3322,0,3.3322
31/05/2019 03:00,6.6845,-0.4851,6.702078951,3.1545,-0.9785,3.302776484,3.53,0.4934,3.5643153,5.9971,-0.9785,6.076402773,3.1545,-0.9785,3.302776484,2.8426,0,2.8426
31/05/2019 03:30,6.7125,-0.5486,6.734880712,3.5925,-1.185,3.782893238,3.12,0.6364,3.184243232,5.9965,-1.185,6.112465726,3.5925,-1.185,3.782893238,2.404,0,2.404
31/05/2019 04:00,6.7181,-0.5616,6.741532628,4.1605,-1.274,4.351187913,2.5576,0.7124,2.654963563,5.9721,-1.274,6.106476432,4.1605,-1.274,4.351187913,1.8116,0,1.8116
31/05/2019 04:30,6.6574,-0.4637,6.673529235,3.331,-1.0675,3.497873247,3.3264,0.6038,3.38075604,5.7588,-1.0675,5.856904788,3.331,-1.0675,3.497873247,2.4278,0,2.4278
31/05/2019 05:00,6.8939,-0.535,6.914628132,4.2375,-1.257,4.42000625,2.6564,0.722,2.752770415,5.9435,-1.257,6.074968416,4.2375,-1.257,4.42000625,1.706,0,1.706
31/05/2019 05:30,6.9472,-0.4942,6.964755665,4.119,-1.219,4.295593323,2.8282,0.7248,2.919597623,6.0948,-1.1058,6.194302275,4.119,-1.219,4.295593323,1.9758,0.1132,1.979040141
31/05/2019 06:00,7.1667,-0.5345,7.186604145,3.6885,-1.3505,3.927961622,3.4782,0.816,3.572636455,6.3987,-0.8983,6.461447561,3.6885,-1.3505,3.927961622,2.7102,0.4522,2.747666079
31/05/2019 06:30,7.7817,-0.2981,7.787407688,3.6585,-1.0825,3.815288783,4.1232,0.7844,4.197149223,7.0887,-0.6543,7.118832501,3.6585,-1.0825,3.815288783,3.4302,0.4282,3.456823293
31/05/2019 07:00,8.7368,0.0737,8.737110846,3.666,-0.9525,3.787718608,5.0708,1.0262,5.173596339,7.8776,-0.2825,7.882663764,3.666,-0.9525,3.787718608,4.2116,0.67,4.264560301
31/05/2019 07:30,9.8385,0.5122,9.851823744,4.3415,-0.611,4.384283664,5.497,1.1232,5.610578156,8.9755,-0.0734,8.975800121,4.3415,-0.611,4.384283664,4.634,0.5376,4.665079824
31/05/2019 08:00,10.5861,0.9557,10.62915216,3.4715,-0.2865,3.483302241,7.1146,1.2422,7.222229157,9.4715,0.1811,9.473231205,3.4715,-0.2865,3.483302241,6,0.4676,6.018193231
31/05/2019 08:30,11.3474,1.5352,11.45077839,3.727,-0.312,3.740036497,7.6204,1.8472,7.841086914,10.0486,-0.146,10.04966059,3.727,-0.312,3.740036497,6.3216,0.166,6.323779136
31/05/2019 09:00,11.8261,1.4652,11.91652014,3.9675,-0.137,3.969864639,7.8586,1.6022,8.02026426,10.3093,-0.0438,10.30939304,3.9675,-0.137,3.969864639,6.3418,0.0932,6.342484803
31/05/2019 09:30,12.0277,1.4734,12.11761011,4.3975,-0.174,4.400941064,7.6302,1.6474,7.806015552,10.5963,-0.0368,10.5963639,4.3975,-0.174,4.400941064,6.1988,0.1372,6.20031816
31/05/2019 10:00,12.2429,1.5561,12.34139569,4.3065,-0.1105,4.30791742,7.9364,1.6666,8.109500633,10.9055,0.0633,10.90568371,4.3065,-0.1105,4.30791742,6.599,0.1738,6.601288317
31/05/2019 10:30,12.3457,1.9187,12.49390724,4.5265,-0.4545,4.549260654,7.8192,2.3732,8.17141156,11.1161,0.5699,11.13069922,4.5265,-0.4545,4.549260654,6.5896,1.0244,6.668749772
31/05/2019 11:00,12.6538,2.2869,12.85879334,5.52,-0.7515,5.570920234,7.1338,3.0384,7.75390076,11.1706,0.7499,11.19574269,5.52,-0.7515,5.570920234,5.6506,1.5014,5.846664204
31/05/2019 11:30,13.005,2.2283,13.19451954,6.599,-1.0155,6.676678909,6.406,3.2438,7.180464779,11.1398,0.6453,11.15847463,6.599,-1.0155,6.676678909,4.5408,1.6608,4.834989274
31/05/2019 12:00,12.8602,2.3969,13.08166173,6.357,-1.0995,6.451383514,6.5032,3.4964,7.383523766,11.1504,0.7985,11.17895444,6.357,-1.0995,6.451383514,4.7934,1.898,5.155491011
31/05/2019 12:30,12.5006,2.4335,12.73526296,4.691,-0.9275,4.781813176,7.8096,3.361,8.502127567,10.863,0.8639,10.89729747,4.691,-0.9275,4.781813176,6.172,1.7914,6.426717511
31/05/2019 13:00,12.4948,2.1787,12.68332609,4.039,-1.1525,4.200211572,8.4558,3.3312,9.088313764,10.6602,0.6005,10.67709999,4.039,-1.1525,4.200211572,6.6212,1.753,6.84932832
31/05/2019 13:30,12.7142,2.171,12.89822169,4.054,-1.144,4.21232145,8.6602,3.315,9.272987061,10.8258,0.585,10.84159447,4.054,-1.144,4.21232145,6.7718,1.729,6.989042584
31/05/2019 14:00,12.146,1.884,12.29124778,4.082,-1.26,4.272039794,8.064,3.144,8.655219928,10.5026,0.3174,10.50739499,4.082,-1.26,4.272039794,6.4206,1.5774,6.611527442
31/05/2019 14:30,11.8711,1.7794,12.00371941,3.6755,-1.211,3.869860624,8.1956,2.9904,8.724124685,10.2025,0.2146,10.20475671,3.6755,-1.211,3.869860624,6.527,1.4256,6.680873024
31/05/2019 15:00,11.7277,1.6243,11.83964939,5.3695,-1.4275,5.556013544,6.3582,3.0518,7.052672577,9.6617,0.0039,9.661700787,5.3695,-1.4275,5.556013544,4.2922,1.4314,4.52458692
31/05/2019 15:30,11.4745,1.5909,11.58426144,5.7855,-1.4485,5.964072644,5.689,3.0394,6.450013439,9.1119,-0.0795,9.112246806,5.7855,-1.4485,5.964072644,3.3264,1.369,3.597095767
31/05/2019 16:00,11.1755,0.9191,11.2132308,6.4225,-1.3465,6.562131399,4.753,2.2656,5.265353963,8.6795,-0.4325,8.690269069,6.4225,-1.3465,6.562131399,2.257,0.914,2.435045174
31/05/2019 16:30,11.0196,0.411,11.02726191,6.425,-1.077,6.51464151,4.5946,1.488,4.829543784,8.4208,-0.887,8.467386943,6.425,-1.077,6.51464151,1.9958,0.19,2.004823593
31/05/2019 17:00,11.1138,0.5277,11.12632094,5.034,-1.0495,5.142237475,6.0798,1.5772,6.281045126,8.6302,-0.7701,8.664491102,5.034,-1.0495,5.142237475,3.5962,0.2794,3.607037399
31/05/2019 17:30,10.8273,0.3975,10.8345942,4.4365,-0.8525,4.517664053,6.3908,1.25,6.511898697,8.8621,-0.8025,8.898360673,4.4365,-0.8525,4.517664053,4.4256,0.05,4.425882439
31/05/2019 18:00,11.2008,0.4278,11.20896666,4.595,-0.896,4.681542588,6.6058,1.3238,6.737138865,9.3682,-0.8412,9.405891169,4.595,-0.896,4.681542588,4.7732,0.0548,4.773514563
31/05/2019 18:30,11.5101,0.4405,11.51852605,4.7585,-0.8795,4.839095215,6.7516,1.32,6.879426034,9.5345,-0.8133,9.56912468,4.7585,-0.8795,4.839095215,4.776,0.0662,4.776458776
31/05/2019 19:00,11.863,0.4177,11.8703514,5.163,-0.8965,5.240255838,6.7,1.3142,6.827673223,9.9188,-0.8217,9.952777719,5.163,-0.8965,5.240255838,4.7558,0.0748,4.756388197
31/05/2019 19:30,11.9983,0.3564,12.00359212,6.7375,-1.269,6.855965815,5.2608,1.6254,5.506173063,10.3271,-0.886,10.36503692,6.7375,-1.269,6.855965815,3.5896,0.383,3.609974676
31/05/2019 20:00,11.9231,0.3502,11.92824185,7.5685,-1.351,7.688133275,4.3546,1.7012,4.675106694,10.8777,-0.8538,10.9111563,7.5685,-1.351,7.688133275,3.3092,0.4972,3.34634315
31/05/2019 20:30,10.9759,0.0962,10.97632157,5.5135,-1.124,5.626904855,5.4624,1.2202,5.597026157,10.3913,-1.0472,10.44393334,5.5135,-1.124,5.626904855,4.8778,0.0768,4.878404563
31/05/2019 21:00,10.7589,0.1246,10.75962148,4.4085,-1.088,4.540772649,6.3504,1.2126,6.465135646,10.0995,-0.9948,10.1483756,4.4085,-1.088,4.540772649,5.691,0.0932,5.691763105
31/05/2019 21:30,10.8162,0.1042,10.8167019,4.892,-1.19,5.034656294,5.9242,1.2942,6.063917816,10.0358,-1.0748,10.09318962,4.892,-1.19,5.034656294,5.1438,0.1152,5.145089842
31/05/2019 22:00,10.3939,-0.0564,10.39405302,4.4245,-1.192,4.582255367,5.9694,1.1356,6.07645651,9.8245,-1.1372,9.890097274,4.4245,-1.192,4.582255367,5.4,0.0548,5.400278052
31/05/2019 22:30,9.7895,-0.154,9.790711223,3.1425,-1.26,3.385691399,6.647,1.106,6.738385934,9.3479,-0.7676,9.379362674,3.1425,-1.26,3.385691399,6.2054,0.4924,6.224905374
31/05/2019 23:00,9.2187,-0.1758,9.220376095,2.7675,-1.298,3.056772849,6.4512,1.1222,6.548077144,8.7993,-0.7844,8.834192881,2.7675,-1.298,3.056772849,6.0318,0.5136,6.053626698
31/05/2019 23:30,8.6134,-0.2686,8.617586989,2.787,-1.173,3.023788683,5.8264,0.9044,5.896174719,8.1468,-0.887,8.194944737,2.787,-1.173,3.023788683,5.3598,0.286,5.367425085
01/06/2019 00:00,8.0976,-0.2151,8.100456393,2.448,-1.3555,2.79822877,5.6496,1.1404,5.763548587,7.6512,-0.9869,7.714585734,2.448,-1.3555,2.79822877,5.2032,0.3686,5.216239661
01/06/2019 00:30,7.5465,-0.079,7.546913492,2.6975,-0.343,2.719219603,4.849,0.264,4.856181319,6.7853,-0.343,6.793963872,2.6975,-0.343,2.719219603,4.0878,0,4.0878
01/06/2019 01:00,7.5096,0.3284,7.51677715,2.795,-0.984,2.963153894,4.7146,1.3124,4.893858081,6.7292,-0.9476,6.795592572,2.795,-0.984,2.963153894,3.9342,0.0364,3.934368386
01/06/2019 01:30,7.0239,0.2293,7.027641831,2.2825,-1.0745,2.522767627,4.7414,1.3038,4.917394473,6.4029,-1.0745,6.492432415,2.2825,-1.0745,2.522767627,4.1204,0,4.1204
01/06/2019 02:00,6.7553,0.2394,6.759540698,1.5405,-0.928,1.798422712,5.2148,1.1674,5.343871424,6.2071,-0.928,6.276087508,1.5405,-0.928,1.798422712,4.6666,0,4.6666
01/06/2019 02:30,6.4792,0.235,6.483460314,1.392,-0.968,1.69549049,5.0872,1.203,5.227505413,6.1306,-0.968,6.206551406,1.392,-0.968,1.69549049,4.7386,0,4.7386
01/06/2019 03:00,6.2795,0.2421,6.284165232,1.2605,-0.8725,1.533008969,5.019,1.1146,5.141273593,6.0509,-0.8725,6.113480765,1.2605,-0.8725,1.533008969,4.7904,0,4.7904
01/06/2019 03:30,6.2952,0.2932,6.302024221,1.33,-0.972,1.647326319,4.9652,1.2652,5.123860076,6.1338,-0.972,6.210337063,1.33,-0.972,1.647326319,4.8038,0,4.8038
01/06/2019 04:00,6.2644,0.2769,6.270516802,1.472,-1.0605,1.814233791,4.7924,1.3374,4.975513694,6.058,-1.0605,6.150123922,1.472,-1.0605,1.814233791,4.586,0,4.586
01/06/2019 04:30,6.2379,0.3676,6.248721963,1.1095,-0.772,1.351656114,5.1284,1.1396,5.253491669,6.1265,-0.772,6.174948279,1.1095,-0.772,1.351656114,5.017,0,5.017
01/06/2019 05:00,6.1177,0.1242,6.118960609,0.9845,-0.568,1.136602063,5.1332,0.6922,5.179660518,6.1061,-0.5258,6.128696668,0.9845,-0.568,1.136602063,5.1216,0.0422,5.121773853
01/06/2019 05:30,5.7843,-0.3945,5.797737209,1.1465,-0.5855,1.287350962,4.6378,0.191,4.641731341,5.7997,-0.5855,5.829179217,1.1465,-0.5855,1.287350962,4.6532,0,4.6532
01/06/2019 06:00,5.9672,-0.275,5.973533363,1.125,-0.469,1.218846176,4.8422,0.194,4.846084692,5.9836,-0.469,6.001952179,1.125,-0.469,1.218846176,4.8586,0,4.8586
01/06/2019 06:30,6.6091,0.0519,6.609303777,1.0765,0.0155,1.076611583,5.5326,0.0364,5.53271974,6.6359,0.0155,6.635918102,1.0765,0.0155,1.076611583,5.5594,0,5.5594
01/06/2019 07:00,7.0534,0.085,7.053912146,1.299,0.085,1.301778015,5.7544,0,5.7544,7.0696,0.085,7.070110972,1.299,0.085,1.301778015,5.7706,0,5.7706
01/06/2019 07:30,7.5614,-0.0552,7.561601484,1.381,-0.109,1.385294914,6.1804,0.0538,6.180634158,7.5818,-0.109,7.582583481,1.381,-0.109,1.385294914,6.2008,0,6.2008
01/06/2019 08:00,8.0773,0.2364,8.080758643,1.6165,0.224,1.631946154,6.4608,0.0124,6.460811899,8.1099,0.224,8.112992913,1.6165,0.224,1.631946154,6.4934,0,6.4934
01/06/2019 08:30,8.7812,0.7248,8.811061711,1.799,-0.242,1.815203845,6.9822,0.9668,7.048816857,8.7868,-0.1882,8.788815249,1.799,-0.242,1.815203845,6.9878,0.0538,6.988007104
01/06/2019 09:00,9.4049,1.2814,9.491792769,2.1665,-0.388,2.200969389,7.2384,1.6694,7.428413755,9.3781,-0.3708,9.385427654,2.1665,-0.388,2.200969389,7.2116,0.0172,7.211620511
01/06/2019 09:30,9.7467,1.3391,9.838259485,2.5275,-0.1605,2.532590867,7.2192,1.4996,7.373306504,9.6901,-0.1605,9.691429113,2.5275,-0.1605,2.532590867,7.1626,0,7.1626
01/06/2019 10:00,9.8,0.7591,9.829355666,3.557,-0.3095,3.570439644,6.243,1.0686,6.333794673,9.9938,0.4863,10.00562472,3.557,-0.3095,3.570439644,6.4368,0.7958,6.485806957
01/06/2019 10:30,9.8516,-0.3165,9.856682749,3.864,-0.3175,3.877022343,5.9876,0.001,5.987600084,10.3912,1.8117,10.54795214,3.864,-0.3175,3.877022343,6.5272,2.1292,6.865699708
01/06/2019 11:00,10.0983,0.9063,10.13888764,3.6355,-0.8035,3.723234145,6.4628,1.7098,6.685147708,10.1327,-0.0767,10.13299029,3.6355,-0.8035,3.723234145,6.4972,0.7268,6.53772484
01/06/2019 11:30,9.7839,0.6025,9.80243365,4.4625,-0.8645,4.545466588,5.3214,1.467,5.519908238,9.7377,-0.8481,9.774562645,4.4625,-0.8645,4.545466588,5.2752,0.0164,5.275225493
01/06/2019 12:00,9.5847,0.569,9.601574615,4.3805,-0.898,4.471597505,5.2042,1.467,5.407012728,9.4955,-0.8894,9.537062053,4.3805,-0.898,4.471597505,5.115,0.0086,5.11500723
01/06/2019 12:30,9.4933,0.4145,9.502344718,5.4545,-1.0275,5.550434803,4.0388,1.442,4.288504336,9.3311,-0.9997,9.38449931,5.4545,-1.0275,5.550434803,3.8766,0.0278,3.876699679
01/06/2019 13:00,9.6002,0.3987,9.608475515,5.139,-1.0635,5.247890362,4.4612,1.4622,4.69471344,9.412,-1.0511,9.470509765,5.139,-1.0635,5.247890362,4.273,0.0124,4.273017992
01/06/2019 13:30,9.4169,0.3262,9.422548066,5.5865,-1.232,5.720734765,3.8304,1.5582,4.135208749,9.2105,-1.1484,9.281817323,5.5865,-1.232,5.720734765,3.624,0.0836,3.624964132
01/06/2019 14:00,9.4276,0.3033,9.432477546,5.242,-1.2855,5.397321025,4.1856,1.5888,4.477000424,9.0714,-1.0043,9.126824007,5.242,-1.2855,5.397321025,3.8294,0.2812,3.83971064
01/06/2019 14:30,9.495,0.2177,9.497495369,4.839,-1.1915,4.983532206,4.656,1.4092,4.864584323,9.0698,-0.4119,9.079148289,4.839,-1.1915,4.983532206,4.2308,0.7796,4.302027987
01/06/2019 15:00,9.1597,0.048,9.159825767,5.2245,-1.489,5.432542798,3.9352,1.537,4.224709225,8.8947,-0.5674,8.912779076,5.2245,-1.489,5.432542798,3.6702,0.9216,3.784139876
01/06/2019 15:30,9.2916,0.0381,9.291678114,4.648,-1.2945,4.824897331,4.6436,1.3326,4.831029261,8.9248,-0.5879,8.944142298,4.648,-1.2945,4.824897331,4.2768,0.7066,4.334778172
01/06/2019 16:00,9.1915,-0.0297,9.191547984,4.9895,-1.4015,5.182597081,4.202,1.3718,4.4202533,8.7873,-0.6507,8.811359247,4.9895,-1.4015,5.182597081,3.7978,0.7508,3.871302814
01/06/2019 16:30,9.6066,-0.0498,9.606729079,5.539,-1.485,5.73460949,4.0676,1.4352,4.313370932,9.1208,-0.6892,9.146802134,5.539,-1.485,5.73460949,3.5818,0.7958,3.669140074
01/06/2019 17:00,9.7018,-0.0703,9.702054696,4.87,-1.2675,5.032241672,4.8318,1.1972,4.977909107,9.0662,-0.7223,9.094927143,4.87,-1.2675,5.032241672,4.1962,0.5452,4.231469896
01/06/2019 17:30,9.8723,-0.0687,9.872539034,3.4125,-1.1795,3.610592264,6.4598,1.1108,6.554608507,9.2715,-0.7197,9.299391396,3.4125,-1.1795,3.610592264,5.859,0.4598,5.877014296
01/06/2019 18:00,10.0321,-0.0109,10.03210592,3.3255,-1.1745,3.526811662,6.7066,1.1636,6.806794291,9.5357,-0.6503,9.557848324,3.3255,-1.1745,3.526811662,6.2102,0.5242,6.232284467
01/06/2019 18:30,10.2144,0.0628,10.21459305,3.191,-1.191,3.406018497,7.0234,1.2538,7.134434946,9.8468,-0.5584,9.862620382,3.191,-1.191,3.406018497,6.6558,0.6326,6.685795121
01/06/2019 19:00,10.0532,-0.0854,10.05356272,3.651,-1.202,3.843774837,6.4022,1.1166,6.498843005,9.5224,-0.7144,9.54916065,3.651,-1.202,3.843774837,5.8714,0.4876,5.89161198
01/06/2019 19:30,10.127,-0.0022,10.12700024,3.141,-1.183,3.356392409,6.986,1.1808,7.085088894,9.0498,-0.8364,9.088368665,3.141,-1.183,3.356392409,5.9088,0.3466,5.918956749
01/06/2019 20:00,10.0893,0.0615,10.08948744,3.0285,-1.0185,3.195176756,7.0608,1.08,7.142919336,9.0229,-1.0185,9.080201906,3.0285,-1.0185,3.195176756,5.9944,0,5.9944
01/06/2019 20:30,9.6176,-0.0434,9.617697922,2.428,-1.061,2.64969904,7.1896,1.0176,7.261257324,8.5758,-1.061,8.641184331,2.428,-1.061,2.64969904,6.1478,0,6.1478
01/06/2019 21:00,9.3199,-0.076,9.320209869,1.7235,-1.087,2.037650915,7.5964,1.011,7.663381366,8.4811,-1.087,8.550475204,1.7235,-1.087,2.037650915,6.7576,0,6.7576
01/06/2019 21:30,9.2729,-0.1334,9.273859497,1.4075,-1.055,1.759000071,7.8654,0.9216,7.919208529,8.4405,-0.9522,8.494040563,1.4075,-1.055,1.759000071,7.033,0.1028,7.033751264
01/06/2019 22:00,9.2642,-0.2812,9.268466706,1.253,-1.172,1.71569024,8.0112,0.8908,8.060573806,8.4108,-0.909,8.459777635,1.253,-1.172,1.71569024,7.1578,0.263,7.162630092
01/06/2019 22:30,9.1891,-0.2947,9.193824389,1.1865,-0.9255,1.504769916,8.0026,0.6308,8.027422712,8.3021,-0.8813,8.34874566,1.1865,-0.9255,1.504769916,7.1156,0.0442,7.115737277
01/06/2019 23:00,8.6866,-0.3714,8.694536073,1.237,-0.86,1.506575255,7.4496,0.4886,7.465605811,7.9608,-0.859,8.007010531,1.237,-0.86,1.506575255,6.7238,0.001,6.723800074
01/06/2019 23:30,8.2233,-0.0322,8.223363043,1.1625,-0.854,1.442470884,7.0608,0.8218,7.108463398,7.4823,-0.8242,7.527557302,1.1625,-0.854,1.442470884,6.3198,0.0298,6.319870258
02/06/2019 00:00,7.774,0.0995,7.774636728,1.341,-0.5475,1.448460303,6.433,0.647,6.465454199,6.8544,-0.5475,6.876231207,1.341,-0.5475,1.448460303,5.5134,0,5.5134
02/06/2019 00:30,7.5252,0.0876,7.525709854,1.986,-0.784,2.135146833,5.5392,0.8716,5.607354385,6.5634,-0.784,6.610058665,1.986,-0.784,2.135146833,4.5774,0,4.5774
02/06/2019 01:00,7.2571,0.0664,7.257403762,1.9905,-0.982,2.219552714,5.2666,1.0484,5.36993651,6.5063,-0.982,6.579989642,1.9905,-0.982,2.219552714,4.5158,0,4.5158
02/06/2019 01:30,7.1399,0.1343,7.141162966,1.4345,-0.9995,1.748367953,5.7054,1.1338,5.816965841,6.3027,-0.9995,6.381459672,1.4345,-0.9995,1.748367953,4.8682,0,4.8682
02/06/2019 02:00,6.6171,0.1084,6.617987834,0.8445,-0.65,1.065682997,5.7726,0.7584,5.822205881,6.0467,-0.65,6.081536063,0.8445,-0.65,1.065682997,5.2022,0,5.2022
02/06/2019 02:30,6.5143,0.1073,6.515183634,0.8465,-0.4245,0.946975448,5.6678,0.5318,5.692694272,5.9097,-0.4245,5.924926526,0.8465,-0.4245,0.946975448,5.0632,0,5.0632
02/06/2019 03:00,6.3866,0.0831,6.38714061,0.927,-0.5485,1.077117101,5.4596,0.6316,5.496012256,6.0438,-0.5485,6.06863829,0.927,-0.5485,1.077117101,5.1168,0,5.1168
02/06/2019 03:30,6.0643,0.1273,6.065635975,0.9935,-0.3555,1.055188372,5.0708,0.4828,5.093732274,5.8175,-0.3555,5.828351954,0.9935,-0.3555,1.055188372,4.824,0,4.824
02/06/2019 04:00,6.0183,0.0858,6.018911574,1.1395,-0.518,1.251712527,4.8788,0.6038,4.916021143,5.6477,-0.518,5.671405407,1.1395,-0.518,1.251712527,4.5082,0,4.5082
02/06/2019 04:30,6.0526,0.1012,6.053445977,0.979,-0.399,1.057185887,5.0736,0.5002,5.098197427,5.5938,-0.399,5.608012076,0.979,-0.399,1.057185887,4.6148,0,4.6148
02/06/2019 05:00,5.8933,0.1303,5.894740281,0.9935,-0.4275,1.081572235,4.8998,0.5578,4.931448152,5.3135,-0.4275,5.330669611,0.9935,-0.4275,1.081572235,4.32,0,4.32
02/06/2019 05:30,5.7365,0.0869,5.737158169,1.2455,-0.5775,1.372871625,4.491,0.6644,4.539879774,5.1663,-0.5775,5.198476887,1.2455,-0.5775,1.372871625,3.9208,0,3.9208
02/06/2019 06:00,5.8514,0.0649,5.851759904,1.298,-0.5505,1.409912852,4.5534,0.6154,4.594798006,5.1928,-0.5505,5.221898322,1.298,-0.5505,1.409912852,3.8948,0,3.8948
02/06/2019 06:30,6.2813,0.2597,6.286666349,1.4265,-0.3345,1.465193673,4.8548,0.5942,4.891028182,5.7437,-0.3345,5.753432014,1.4265,-0.3345,1.465193673,4.3172,0,4.3172
02/06/2019 07:00,6.4773,0.2932,6.483932567,1.3845,-0.59,1.504971844,5.0928,0.8832,5.168815539,5.7151,-0.5094,5.737757085,1.3845,-0.59,1.504971844,4.3306,0.0806,4.331349988
02/06/2019 07:30,6.9608,0.2637,6.965793159,2.034,-0.7165,2.156508347,4.9268,0.9802,5.023360457,6.2802,-0.7165,6.320940143,2.034,-0.7165,2.156508347,4.2462,0,4.2462
02/06/2019 08:00,7.3456,0.493,7.362125261,2.656,-0.972,2.828271557,4.6896,1.465,4.913102193,6.6716,-0.972,6.742034601,2.656,-0.972,2.828271557,4.0156,0,4.0156
02/06/2019 08:30,8.2943,0.6097,8.316678819,3.1775,-1.2825,3.426559864,5.1168,1.8922,5.455461766,7.0445,-1.2825,7.160292347,3.1775,-1.2825,3.426559864,3.867,0,3.867
02/06/2019 09:00,9.2231,0.7358,9.252403755,3.5945,-1.286,3.817620496,5.6286,2.0218,5.980703403,7.7697,-1.286,7.875406916,3.5945,-1.286,3.817620496,4.1752,0,4.1752
02/06/2019 09:30,9.7396,0.8137,9.773531391,3.751,-0.9375,3.866381674,5.9886,1.7512,6.239393512,8.7296,-0.9375,8.779796262,3.751,-0.9375,3.866381674,4.9786,0,4.9786
02/06/2019 10:00,10.2408,0.9775,10.28734615,3.326,-0.7255,3.40420714,6.9148,1.703,7.121423175,9.0746,-0.7255,9.103555097,3.326,-0.7255,3.40420714,5.7486,0,5.7486
02/06/2019 10:30,10.938,0.9486,10.9790567,4.792,-1.032,4.901865767,6.146,1.9806,6.457251146,9.6046,-1.032,9.659884324,4.792,-1.032,4.901865767,4.8126,0,4.8126
02/06/2019 11:00,11.1645,0.9917,11.20845793,4.3505,-0.9945,4.462721199,6.814,1.9862,7.097576096,9.8543,-0.9945,9.904355544,4.3505,-0.9945,4.462721199,5.5038,0,5.5038
02/06/2019 11:30,11.8719,0.9962,11.91362346,5.0625,-1.159,5.19347545,6.8094,2.1552,7.14232563,10.3319,-1.159,10.39670326,5.0625,-1.159,5.19347545,5.2694,0,5.2694
02/06/2019 12:00,12.3588,1.1358,12.41088148,4.336,-0.742,4.399029438,8.0228,1.8778,8.239626975,10.576,-0.742,10.60199698,4.336,-0.742,4.399029438,6.24,0,6.24
02/06/2019 12:30,12.5469,0.7235,12.56774251,4.0565,-1.1235,4.209209486,8.4904,1.847,8.688975841,10.5539,-0.7223,10.57858793,4.0565,-1.1235,4.209209486,6.4974,0.4012,6.509774819
02/06/2019 13:00,13.0213,0.6338,13.0367157,6.9695,-1.315,7.092471731,6.0518,1.9488,6.357838051,10.5321,-1.1364,10.59323064,6.9695,-1.315,7.092471731,3.5626,0.1786,3.567073972
02/06/2019 13:30,14.0465,0.8224,14.0705545,8.5495,-1.833,8.74378861,5.497,2.6554,6.104765201,9.8263,-1.0852,9.886042218,8.5495,-1.833,8.74378861,1.2768,0.7478,1.479669923
02/06/2019 14:00,13.3928,0.597,13.40609939,9.139,-1.538,9.267511262,4.2538,2.135,4.759520925,10.0396,-1.2692,10.11950774,9.139,-1.538,9.267511262,0.9006,0.2688,0.939858394
02/06/2019 14:30,12.7384,-0.3464,12.74310902,12.073,-2.012,12.23950461,0.6654,1.6656,1.793594302,12.0894,-1.9928,12.2525444,12.073,-2.012,12.23950461,0.0164,0.0192,0.025250743
02/06/2019 15:00,13.1503,-1.3179,13.21617382,12.8115,-2.0515,12.97471327,0.3388,0.7336,0.808055939,12.8115,-2.0515,12.97471327,12.8115,-2.0515,12.97471327,0,0,0
02/06/2019 15:30,13.0508,-1.4941,13.13604642,12.902,-2.2275,13.09287441,0.1488,0.7334,0.748342836,12.902,-2.2275,13.09287441,12.902,-2.2275,13.09287441,0,0,0
02/06/2019 16:00,13.2724,-0.7014,13.29092035,12.706,-2.125,12.88247108,0.5664,1.4236,1.532137696,12.706,-2.125,12.88247108,12.706,-2.125,12.88247108,0,0,0
02/06/2019 16:30,14.3812,-2.0787,14.53065405,14.292,-2.3275,14.48028039,0.0892,0.2488,0.264306791,14.292,-2.3275,14.48028039,14.292,-2.3275,14.48028039,0,0,0
02/06/2019 17:00,12.0318,-0.1914,12.03332228,10.707,-1.832,10.86259973,1.3248,1.6406,2.108711313,10.7194,-1.832,10.87482231,10.707,-1.832,10.86259973,0.0124,0,0.0124
02/06/2019 17:30,12.3456,0.2056,12.34731188,9.962,-1.894,10.14044772,2.3836,2.0996,3.176455433,10.0272,-1.8374,10.19415414,9.962,-1.894,10.14044772,0.0652,0.0566,0.086340025
02/06/2019 18:00,12.7884,0.1823,12.78969929,10.419,-2.0345,10.61577841,2.3694,2.2168,3.244727816,10.4362,-2.0153,10.62900299,10.419,-2.0345,10.61577841,0.0172,0.0192,0.02577751
02/06/2019 18:30,12.8878,0.101,12.88819576,8.874,-1.842,9.06315839,4.0138,1.943,4.459354151,9.1264,-1.3918,9.231916605,8.874,-1.842,9.06315839,0.2524,0.4502,0.51612576
02/06/2019 19:00,13.1981,0.1758,13.19927078,9.3695,-1.844,9.549233804,3.8286,2.0198,4.32871459,9.7305,-1.1308,9.795985856,9.3695,-1.844,9.549233804,0.361,0.7132,0.799359268
02/06/2019 19:30,12.9978,0.1005,12.99818853,8.744,-1.7725,8.921843545,4.2538,1.873,4.647896668,9.6694,-0.7241,9.696474471,8.744,-1.7725,8.921843545,0.9254,1.0484,1.398394694
02/06/2019 20:00,12.6008,0.0246,12.60082401,8.203,-1.788,8.395603195,4.3978,1.8126,4.756696711,9.5576,-0.7166,9.584426604,8.203,-1.788,8.395603195,1.3546,1.0714,1.727089783
02/06/2019 20:30,12.1837,-0.0651,12.18387392,8.0605,-1.6905,8.235863677,4.1232,1.6254,4.432008958,9.2683,-0.7833,9.301340967,8.0605,-1.6905,8.235863677,1.2078,0.9072,1.510560386
02/06/2019 21:00,11.8509,-0.1545,11.85190706,7.0335,-1.7405,7.245651282,4.8174,1.586,5.071758941,9.0131,-1.0157,9.070149839,7.0335,-1.7405,7.245651282,1.9796,0.7248,2.108115557
02/06/2019 21:30,11.855,-0.1673,11.85618043,7.246,-1.3625,7.372985979,4.609,1.1952,4.761447683,8.3846,-1.0053,8.444651873,7.246,-1.3625,7.372985979,1.1386,0.3572,1.193315465
02/06/2019 22:00,11.7117,-0.2482,11.71432969,6.6965,-1.359,6.833007628,5.0152,1.1108,5.136740959,7.9637,-1.0518,8.032857582,6.6965,-1.359,6.833007628,1.2672,0.3072,1.303904782
02/06/2019 22:30,11.0137,-0.3068,11.01797231,7.2755,-1.549,7.438568495,3.7382,1.2422,3.939187744,7.8103,-1.2486,7.909474575,7.2755,-1.549,7.438568495,0.5348,0.3004,0.613393185
02/06/2019 23:00,10.3983,-0.3928,10.40571644,8.4245,-1.928,8.642302023,1.9738,1.5352,2.500545037,8.4409,-1.8934,8.650650633,8.4245,-1.928,8.642302023,0.0164,0.0346,0.038289946
02/06/2019 23:30,9.6425,-0.0438,9.642599478,7.3605,-1.914,7.605284758,2.282,1.8702,2.950452853,7.4815,-1.8256,7.701016661,7.3605,-1.914,7.605284758,0.121,0.0884,0.149851793
