Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/06/2019 00:00,9.1902,-0.5452,9.206357536,7.611,-1.604,7.7781834,1.5792,1.0588,1.901296947,7.611,-1.604,7.7781834,7.611,-1.604,7.7781834,0,0,0
03/06/2019 00:30,8.3855,-0.6494,8.410608219,6.2955,-1.525,6.477572481,2.09,0.8756,2.266004272,6.3359,-1.5038,6.511915482,6.2955,-1.525,6.477572481,0.0404,0.0212,0.045624555
03/06/2019 01:00,7.7682,-0.7179,7.80130192,5.898,-1.5455,6.097128361,1.8702,0.8276,2.045133199,6.0228,-1.4947,6.205501425,5.898,-1.5455,6.097128361,0.1248,0.0508,0.134743015
03/06/2019 01:30,7.4303,-0.6821,7.461542635,4.5705,-1.4625,4.798789066,2.8598,0.7804,2.964368432,4.9813,-1.4337,5.1835167,4.5705,-1.4625,4.798789066,0.4108,0.0288,0.411808305
03/06/2019 02:00,6.8844,-0.7084,6.920750965,4.997,-1.389,5.186456401,1.8874,0.6806,2.006363656,5.5298,-1.3688,5.696692152,4.997,-1.389,5.186456401,0.5328,0.0202,0.533182783
03/06/2019 02:30,6.9778,-0.557,6.999995846,5.246,-1.539,5.467086701,1.7318,0.982,1.990842847,5.6098,-1.5016,5.807293569,5.246,-1.539,5.467086701,0.3638,0.0374,0.365717377
03/06/2019 03:00,7.0674,0.0466,7.067553631,5.228,-1.644,5.480394146,1.8394,1.6906,2.498303568,5.758,-1.572,5.968730853,5.228,-1.644,5.480394146,0.53,0.072,0.534868208
03/06/2019 03:30,7.0869,-0.089,7.087458826,4.7905,-1.58,5.044332488,2.2964,1.491,2.737979905,5.7841,-1.5444,5.986734015,4.7905,-1.58,5.044332488,0.9936,0.0356,0.994237557
03/06/2019 04:00,6.886,-0.025,6.886045382,3.527,-1.368,3.783008459,3.359,1.343,3.617530926,5.8368,-1.368,5.994969411,3.527,-1.368,3.783008459,2.3098,0,2.3098
03/06/2019 04:30,6.674,0.0641,6.674307815,2.738,-1.3385,3.047659143,3.936,1.4026,4.178442624,5.6084,-1.3299,5.763920937,2.738,-1.3385,3.047659143,2.8704,0.0086,2.870412883
03/06/2019 05:00,6.6281,0.0758,6.628533416,2.2705,-1.226,2.580357776,4.3576,1.3018,4.547896327,5.6075,-1.226,5.739959255,2.2705,-1.226,2.580357776,3.337,0,3.337
03/06/2019 05:30,6.4443,-0.508,6.464291646,1.7355,-0.914,1.961467881,4.7088,0.406,4.726270564,5.7905,-0.5866,5.82013658,1.7355,-0.914,1.961467881,4.055,0.3274,4.068195639
03/06/2019 06:00,6.8208,-0.3626,6.830431275,1.345,-0.543,1.450473716,5.4758,0.1804,5.478770829,6.003,-0.543,6.02750844,1.345,-0.543,1.450473716,4.658,0,4.658
03/06/2019 06:30,7.9925,0.0836,7.992937208,1.8225,-0.284,1.844495121,6.17,0.3676,6.180940847,7.3733,-0.261,7.377917992,1.8225,-0.284,1.844495121,5.5508,0.023,5.550847651
03/06/2019 07:00,9.2318,0.523,9.246602632,2.503,-0.22,2.512649797,6.7288,0.743,6.769697072,8.9474,-0.22,8.950104288,2.503,-0.22,2.512649797,6.4444,0,6.4444
03/06/2019 07:30,10.5077,1.3138,10.58951508,3.0945,-0.273,3.106518831,7.4132,1.5868,7.581125806,9.9701,-0.0416,9.970186787,3.0945,-0.273,3.106518831,6.8756,0.2314,6.87949281
03/06/2019 08:00,11.5113,1.3588,11.59121931,4.0885,-0.209,4.093838449,7.4228,1.5678,7.586564221,10.7231,-0.115,10.72371664,4.0885,-0.209,4.093838449,6.6346,0.094,6.63526587
03/06/2019 08:30,12.12,2.1561,12.31028705,3.022,-0.3755,3.045239605,9.098,2.5316,9.443654089,11.5968,0.6393,11.61440807,3.022,-0.3755,3.045239605,8.5748,1.0148,8.634640356
03/06/2019 09:00,12.1233,1.487,12.21415457,3.1645,-0.867,3.281120121,8.9588,2.354,9.262905238,11.4561,0.8572,11.48812513,3.1645,-0.867,3.281120121,8.2916,1.7242,8.468972559
03/06/2019 09:30,12.4555,1.7475,12.57748928,3.5025,-0.9165,3.620425182,8.953,2.664,9.340937051,11.5233,1.0977,11.57546492,3.5025,-0.9165,3.620425182,8.0208,2.0142,8.26983883
03/06/2019 10:00,12.4803,1.6943,12.59478228,3.8565,-0.9505,3.971906658,8.6238,2.6448,9.020249081,11.3771,1.0387,11.42441693,3.8565,-0.9505,3.971906658,7.5206,1.9892,7.779224961
03/06/2019 10:30,12.4562,1.6519,12.56525734,4.684,-1.1925,4.833416209,7.7722,2.8444,8.276333983,11.1458,0.9771,11.18854691,4.684,-1.1925,4.833416209,6.4618,2.1696,6.8163057
03/06/2019 11:00,12.602,1.7029,12.71653539,5.088,-1.2635,5.242535288,7.514,2.9664,8.078349148,11.0304,1.0099,11.07653475,5.088,-1.2635,5.242535288,5.9424,2.2734,6.362426056
03/06/2019 11:30,12.9834,1.7615,13.10234932,5.433,-1.3365,5.594972855,7.5504,3.098,8.161258736,11.7546,1.0771,11.80384537,5.433,-1.3365,5.594972855,6.3216,2.4136,6.76668985
03/06/2019 12:00,12.9197,1.8894,13.05712374,5.7255,-1.172,5.844222296,7.1942,3.0614,7.818483459,11.6929,1.205,11.75482605,5.7255,-1.172,5.844222296,5.9674,2.377,6.4233941
03/06/2019 12:30,13.0853,1.8687,13.21806021,6.7175,-1.2495,6.832719554,6.3678,3.1182,7.09027842,11.8219,1.1727,11.87992192,6.7175,-1.2495,6.832719554,5.1044,2.4222,5.649951522
03/06/2019 13:00,13.3461,1.6867,13.4522616,7.4785,-1.4555,7.618821595,5.8676,3.1422,6.655986073,11.0593,0.9637,11.10120868,7.4785,-1.4555,7.618821595,3.5808,2.4192,4.321418434
03/06/2019 13:30,14.0597,1.9746,14.19768324,8.1345,-1.684,8.306981777,5.9252,3.6586,6.963716608,10.6969,1.006,10.74410097,8.1345,-1.684,8.306981777,2.5624,2.69,3.715103466
03/06/2019 14:00,12.903,2.4283,13.12951065,6.684,-1.3925,6.827511424,6.219,3.8208,7.298936473,11.4802,0.8463,11.5113516,6.684,-1.3925,6.827511424,4.7962,2.2388,5.292991581
03/06/2019 14:30,12.2086,2.4129,12.44475795,6.271,-1.2755,6.399401632,5.9376,3.6884,6.989949093,11.4916,0.8509,11.52305955,6.271,-1.2755,6.399401632,5.2206,2.1264,5.637041894
03/06/2019 15:00,12.2458,2.3736,12.47371615,8.253,-1.623,8.411072345,3.9928,3.9966,5.649359557,10.7952,0.7742,10.82292607,8.253,-1.623,8.411072345,2.5422,2.3972,3.494187843
03/06/2019 15:30,12.8533,2.1689,13.03500856,9.2025,-1.6405,9.347579713,3.6508,3.8094,5.276349969,10.4237,0.0655,10.42390579,9.2025,-1.6405,9.347579713,1.2212,1.706,2.098038474
03/06/2019 16:00,12.6199,1.8313,12.75207966,7.6845,-1.5605,7.84134558,4.9354,3.3918,5.988529068,10.5127,0.2137,10.5148718,7.6845,-1.5605,7.84134558,2.8282,1.7742,3.338637578
03/06/2019 16:30,12.407,1.6289,12.51347131,8.255,-1.7725,8.44314996,4.152,3.4014,5.367366762,10.8596,0.0861,10.85994132,8.255,-1.7725,8.44314996,2.6046,1.8586,3.199739852
03/06/2019 17:00,12.2001,0.6244,12.21606792,6.9575,-1.212,7.062276563,5.2426,1.8364,5.554927517,10.1467,-0.5668,10.16251854,6.9575,-1.212,7.062276563,3.1892,0.6452,3.253810025
03/06/2019 17:30,12.0183,0.5492,12.03084185,5.8455,-0.742,5.892404793,6.1728,1.2912,6.306398123,10.4325,-0.6422,10.45224747,5.8455,-0.742,5.892404793,4.587,0.0998,4.588085553
03/06/2019 18:00,12.2098,0.5975,12.22441092,5.723,-0.5075,5.745457793,6.4868,1.105,6.580243099,10.4558,-0.4951,10.46751535,5.723,-0.5075,5.745457793,4.7328,0.0124,4.732816244
03/06/2019 18:30,12.4797,0.7707,12.50347514,4.3235,-0.4745,4.349460024,8.1562,1.2452,8.250704302,10.9245,-0.4399,10.9333532,4.3235,-0.4745,4.349460024,6.601,0.0346,6.60109068
03/06/2019 19:00,12.2898,0.8402,12.31848692,3.258,-0.381,3.280201975,9.0318,1.2212,9.113985993,11.1886,-0.3446,11.19390545,3.258,-0.381,3.280201975,7.9306,0.0364,7.930683534
03/06/2019 19:30,11.8482,0.8085,11.87575326,2.345,-0.3915,2.377456046,9.5032,1.2,9.578664324,11.276,-0.3521,11.28149593,2.345,-0.3915,2.377456046,8.931,0.0394,8.931086908
03/06/2019 20:00,11.6048,0.599,11.62024888,2.41,-0.601,2.483807762,9.1948,1.2,9.272774506,11.1104,-0.5616,11.12458461,2.41,-0.601,2.483807762,8.7004,0.0394,8.700489212
03/06/2019 20:30,11.2369,0.5844,11.25208625,1.7175,-0.414,1.766692461,9.5194,0.9984,9.571613183,10.8951,-0.413,10.90292497,1.7175,-0.414,1.766692461,9.1776,0.001,9.177600054
03/06/2019 21:00,11.2254,0.5342,11.2381037,1.994,-0.395,2.032747156,9.2314,0.9292,9.278047133,10.708,-0.395,10.71528296,1.994,-0.395,2.032747156,8.714,0,8.714
03/06/2019 21:30,10.8411,0.4329,10.8497397,1.5925,-0.3985,1.641602418,9.2486,0.8314,9.285894029,10.6385,-0.3985,10.64596095,1.5925,-0.3985,1.641602418,9.046,0,9.046
03/06/2019 22:00,10.417,0.1901,10.41873442,1.586,-0.6335,1.70784023,8.831,0.8236,8.869322294,10.2606,-0.6335,10.28013787,1.586,-0.6335,1.70784023,8.6746,0,8.6746
03/06/2019 22:30,10.2148,0.1229,10.21553931,1.426,-0.8985,1.685460842,8.7888,1.0214,8.847952498,10.0084,-0.5653,10.02435208,1.426,-0.8985,1.685460842,8.5824,0.3332,8.588865583
03/06/2019 23:00,9.4363,0.2885,9.440709186,0.9555,-0.2895,0.99839396,8.4808,0.578,8.500473672,9.1905,-0.2051,9.192788275,0.9555,-0.2895,0.99839396,8.235,0.0844,8.235432494
03/06/2019 23:30,8.5979,0.2147,8.600580242,1.0955,-0.1905,1.111939971,7.5024,0.4052,7.513334333,8.1765,-0.1905,8.178718879,1.0955,-0.1905,1.111939971,7.081,0,7.081
04/06/2019 00:00,7.6764,0.0609,7.676641568,0.99,-0.3395,1.046594597,6.6864,0.4004,6.698377798,7.3836,-0.3395,7.391401032,0.99,-0.3395,1.046594597,6.3936,0,6.3936
04/06/2019 00:30,7.2893,0.0382,7.289400094,1.3095,-0.628,1.452299642,5.9798,0.6662,6.016795699,6.9967,-0.628,7.024827036,1.3095,-0.628,1.452299642,5.6872,0,5.6872
04/06/2019 01:00,7.0266,0.0635,7.026886922,1.087,-0.6785,1.281378652,5.9396,0.742,5.985767466,6.5436,-0.6785,6.578682483,1.087,-0.6785,1.281378652,5.4566,0,5.4566
04/06/2019 01:30,6.9482,0.1165,6.949176605,0.879,-0.5575,1.040887722,6.0692,0.674,6.106510021,6.4902,-0.5575,6.514100267,0.879,-0.5575,1.040887722,5.6112,0,5.6112
04/06/2019 02:00,6.7224,-0.012,6.72241071,1.118,-0.781,1.363776008,5.6044,0.769,5.656912617,6.2972,-0.781,6.345446307,1.118,-0.781,1.363776008,5.1792,0,5.1792
04/06/2019 02:30,6.655,-0.0095,6.655006781,1.132,-0.9705,1.491071511,5.523,0.961,5.605983411,6.3728,-0.9705,6.446274125,1.132,-0.9705,1.491071511,5.2408,0,5.2408
04/06/2019 03:00,6.4573,-0.3011,6.464316244,1.3625,-1.1305,1.770433986,5.0948,0.8294,5.161868983,6.1701,-1.1133,6.269734516,1.3625,-1.1305,1.770433986,4.8076,0.0172,4.807630768
04/06/2019 03:30,6.462,-0.4858,6.480234999,1.445,-1.081,1.804601341,5.017,0.5952,5.052182899,6.201,-1.0446,6.288369436,1.445,-1.081,1.804601341,4.756,0.0364,4.756139291
04/06/2019 04:00,6.4881,-0.3655,6.498386866,1.1995,-0.9655,1.539802098,5.2886,0.6,5.322526652,6.3817,-0.9223,6.448002185,1.1995,-0.9655,1.539802098,5.1822,0.0432,5.182380059
04/06/2019 04:30,6.5188,-0.3813,6.529942046,1.664,-1.0745,1.980769106,4.8548,0.6932,4.904040098,6.4256,-0.9661,6.497821525,1.664,-1.0745,1.980769106,4.7616,0.1084,4.762833728
04/06/2019 05:00,6.9201,-0.389,6.931024817,3.0465,-1.302,3.313059953,3.8736,0.913,3.979741946,6.7069,-0.9996,6.780981328,3.0465,-1.302,3.313059953,3.6604,0.3024,3.672869984
04/06/2019 05:30,6.8985,-0.3506,6.907403464,1.9555,-1.134,2.26051681,4.943,0.7834,5.004694252,6.6941,-0.9574,6.7622178,1.9555,-1.134,2.26051681,4.7386,0.1766,4.741889657
04/06/2019 06:00,7.3187,-0.2811,7.32409632,2.5005,-1.2315,2.787309186,4.8182,0.9504,4.911039747,7.1403,-0.9127,7.198396028,2.5005,-1.2315,2.787309186,4.6398,0.3188,4.650739455
04/06/2019 06:30,8.9633,0.2079,8.965710753,3.3165,-1.2245,3.535332021,5.6468,1.4324,5.825643312,8.6647,-0.4105,8.674418502,3.3165,-1.2245,3.535332021,5.3482,0.814,5.409791053
04/06/2019 07:00,10.1789,0.4449,10.18861822,5.0275,-1.3685,5.210426902,5.1514,1.8134,5.461258236,9.7873,-0.1695,9.788767621,5.0275,-1.3685,5.210426902,4.7598,1.199,4.908492339
04/06/2019 07:30,11.066,0.7721,11.09290288,4.726,-0.7985,4.792982188,6.34,1.5706,6.531644843,10.6636,0.1663,10.66489665,4.726,-0.7985,4.792982188,5.9376,0.9648,6.015474445
04/06/2019 08:00,11.6707,1.0665,11.71932851,4.1645,-0.4725,4.191218975,7.5062,1.539,7.662346862,11.2109,0.4625,11.22043605,4.1645,-0.4725,4.191218975,7.0464,0.935,7.10816277
04/06/2019 08:30,12.9566,1.9883,13.10827298,7.116,-1.0895,7.198921187,5.8406,3.0778,6.601928597,12.5804,0.5819,12.59385055,7.116,-1.0895,7.198921187,5.4644,1.6714,5.714301823
04/06/2019 09:00,12.7911,2.3826,13.01111148,5.1495,-0.989,5.243612424,7.6416,3.3716,8.352349198,12.3601,0.6066,12.37497618,5.1495,-0.989,5.243612424,7.2106,1.5956,7.385031599
04/06/2019 09:30,12.931,2.5629,13.18253456,3.379,-0.8595,3.486600242,9.552,3.4224,10.14660169,11.9634,0.7687,11.98807071,3.379,-0.8595,3.486600242,8.5844,1.6282,8.737445771
04/06/2019 10:00,13.141,2.6295,13.4014981,3.1,-0.8745,3.220985913,10.041,3.504,10.63483413,12.005,0.8411,12.0344287,3.1,-0.8745,3.220985913,8.905,1.7156,9.06875451
04/06/2019 10:30,13.1354,2.7005,13.41012429,3.576,-0.7345,3.650652853,9.5594,3.435,10.15782227,12.291,0.9129,12.32485568,3.576,-0.7345,3.650652853,8.715,1.6474,8.86933773
04/06/2019 11:00,12.9811,2.6177,13.24240577,3.3235,-0.4985,3.360677685,9.6576,3.1162,10.14790324,12.5625,0.8599,12.59189558,3.3235,-0.4985,3.360677685,9.239,1.3584,9.338328092
04/06/2019 11:30,13.051,2.7073,13.3288437,2.474,-0.4415,2.513085404,10.577,3.1488,11.03575419,12.706,0.9487,12.74136836,2.474,-0.4415,2.513085404,10.232,1.3902,10.32600988
04/06/2019 12:00,13.1105,2.7592,13.3977011,2.6035,-0.407,2.635120728,10.507,3.1662,10.97368996,12.8085,1.0014,12.84758632,2.6035,-0.407,2.635120728,10.205,1.4084,10.30172877
04/06/2019 12:30,13.4275,2.8775,13.73236187,2.2285,-0.3855,2.261597334,11.199,3.263,11.66468045,12.9095,1.1121,12.95731286,2.2285,-0.3855,2.261597334,10.681,1.4976,10.78547944
04/06/2019 13:00,13.211,2.7824,13.50082482,1.916,-0.33,1.944210894,11.295,3.1124,11.71597451,12.769,1.014,12.80919814,1.916,-0.33,1.944210894,10.853,1.344,10.93590165
04/06/2019 13:30,12.8575,2.9124,13.18322343,1.9795,0.039,1.979884151,10.878,2.8734,11.25110268,12.7695,1.145,12.82073146,1.9795,0.039,1.979884151,10.79,1.106,10.84653567
04/06/2019 14:00,12.4925,2.7396,12.7893692,1.5955,-0.057,1.596517851,10.897,2.7966,11.25013691,12.4655,0.9836,12.50424565,1.5955,-0.057,1.596517851,10.87,1.0406,10.91969543
04/06/2019 14:30,12.2175,2.7231,12.51729123,1.7405,0.1455,1.746571069,10.477,2.5776,10.78941846,12.2265,0.9673,12.2647043,1.7405,0.1455,1.746571069,10.486,0.8218,10.51815341
04/06/2019 15:00,12.1515,2.694,12.44654925,1.5745,-0.09,1.577070147,10.577,2.784,10.93725674,12.1515,0.9506,12.18862554,1.5745,-0.09,1.577070147,10.577,1.0406,10.62806555
04/06/2019 15:30,12.3884,2.6437,12.66734401,2.399,-0.3775,2.428519559,9.9894,3.0212,10.43627145,12.29,0.9031,12.32313635,2.399,-0.3775,2.428519559,9.891,1.2806,9.973555903
04/06/2019 16:00,12.7041,2.4538,12.93890611,3.2345,-0.478,3.269629069,9.4696,2.9318,9.913060849,12.4159,0.6836,12.43470473,3.2345,-0.478,3.269629069,9.1814,1.1616,9.25458916
04/06/2019 16:30,12.8148,2.1583,12.99528214,4.218,-0.7035,4.276264287,8.5968,2.8618,9.060621915,12.572,0.4015,12.57840953,4.218,-0.7035,4.276264287,8.354,1.105,8.426763376
04/06/2019 17:00,12.6989,1.8974,12.83986713,3.4935,-0.734,3.569775658,9.2054,2.6314,9.574113803,12.3007,0.1272,12.30135766,3.4935,-0.734,3.569775658,8.8072,0.8612,8.84920546
04/06/2019 17:30,12.7607,1.8251,12.8905568,3.2365,-0.7545,3.323281887,9.5242,2.5796,9.867356373,11.8419,0.0155,11.84191014,3.2365,-0.7545,3.323281887,8.6054,0.77,8.63978062
04/06/2019 18:00,12.9832,1.8257,13.11093676,3.22,-0.7645,3.309510576,9.7632,2.5902,10.10095096,12.0674,0.0199,12.06741641,3.22,-0.7645,3.309510576,8.8474,0.7844,8.882103924
04/06/2019 18:30,12.8087,1.7601,12.929066,3.0215,-0.7455,3.112110618,9.7872,2.5056,10.10283699,12.2721,-0.0139,12.27210787,3.0215,-0.7455,3.112110618,9.2506,0.7316,9.279484841
04/06/2019 19:00,12.8545,1.6929,12.96549577,2.3365,-0.6755,2.432186773,10.518,2.3684,10.78135625,12.2245,-0.0831,12.22478245,2.3365,-0.6755,2.432186773,9.888,0.5924,9.905729744
04/06/2019 19:30,12.574,1.6258,12.67867113,1.548,-0.566,1.648229353,11.026,2.1918,11.24173755,11.88,-0.1456,11.8808922,1.548,-0.566,1.648229353,10.332,0.4204,10.34054932
04/06/2019 20:00,12.4165,1.582,12.51687646,1.4515,-0.674,1.600352539,10.965,2.256,11.19467556,11.6065,-0.2036,11.60828563,1.4515,-0.674,1.600352539,10.155,0.4704,10.1658891
04/06/2019 20:30,12.1545,1.4612,12.24201681,2.1395,-0.933,2.334084242,10.015,2.3942,10.29720441,11.4837,-0.3272,11.48836044,2.1395,-0.933,2.334084242,9.3442,0.6058,9.363816918
04/06/2019 21:00,11.9269,1.4015,12.00896106,2.3545,-0.9255,2.529865708,9.5724,2.327,9.851181186,10.9533,-0.4033,10.96072223,2.3545,-0.9255,2.529865708,8.5988,0.5222,8.614641854
04/06/2019 21:30,11.4683,1.3124,11.54314943,2.4885,-1.01,2.68565304,8.9798,2.3224,9.275254703,10.7483,-0.4724,10.75867625,2.4885,-1.01,2.68565304,8.2598,0.5376,8.277276714
04/06/2019 22:00,11.0551,1.0704,11.10679937,2.1625,-0.721,2.279527857,8.8926,1.7914,9.071242953,10.3841,-0.6518,10.40453632,2.1625,-0.721,2.279527857,8.2216,0.0692,8.221891218
04/06/2019 22:30,10.6434,0.8956,10.68101413,2.466,-0.987,2.656186176,8.1774,1.8826,8.391308213,9.64,-0.8968,9.68162436,2.466,-0.987,2.656186176,7.174,0.0902,7.174567028
04/06/2019 23:00,10.1834,0.8236,10.21665075,3.062,-1.18,3.281500267,7.1214,2.0036,7.397888274,8.9574,-0.9956,9.012559798,3.062,-1.18,3.281500267,5.8954,0.1844,5.898283184
04/06/2019 23:30,9.1245,-0.0444,9.124608025,2.6425,-1.353,2.968739674,6.482,1.3086,6.612772335,7.8467,-0.7588,7.88330377,2.6425,-1.353,2.968739674,5.2042,0.5942,5.23801215
05/06/2019 00:00,8.3354,-0.2469,8.339055868,3.497,-1.2415,3.710839696,4.8384,0.9946,4.939569184,7.194,-1.1839,7.290765063,3.497,-1.2415,3.710839696,3.697,0.0576,3.697448683
05/06/2019 00:30,7.6793,-0.3852,7.688954905,2.8715,-1.351,3.173438711,4.8078,0.9658,4.903846498,6.6011,-1.2282,6.714387273,2.8715,-1.351,3.173438711,3.7296,0.1228,3.731621095
05/06/2019 01:00,7.4616,-0.5927,7.485103062,3.683,-1.3665,3.928334412,3.7786,0.7738,3.857017552,6.0332,-1.2753,6.166513791,3.683,-1.3665,3.928334412,2.3502,0.0912,2.351968852
05/06/2019 01:30,7.5122,-0.5504,7.532336225,4.228,-1.471,4.476586311,3.2842,0.9206,3.410787886,6.1518,-1.2426,6.276041587,4.228,-1.471,4.476586311,1.9238,0.2284,1.937310765
05/06/2019 02:00,7.2846,-0.5404,7.304616987,3.049,-1.437,3.37066314,4.2356,0.8966,4.329457116,5.7514,-1.2412,5.88380654,3.049,-1.437,3.37066314,2.7024,0.1958,2.709483973
05/06/2019 02:30,7.2054,-0.5864,7.229222235,4.573,-1.581,4.83858347,2.6324,0.9946,2.814028948,5.7836,-1.2786,5.923246316,4.573,-1.581,4.83858347,1.2106,0.3024,1.247797307
05/06/2019 03:00,7.507,-0.6108,7.531807594,5.105,-1.735,5.391776145,2.402,1.1242,2.652061394,5.7992,-1.5132,5.993370911,5.105,-1.735,5.391776145,0.6942,0.2218,0.728772173
05/06/2019 03:30,7.228,-0.5753,7.250858852,4.636,-1.6305,4.914369364,2.592,1.0552,2.79855517,5.5346,-1.3723,5.702192951,4.636,-1.6305,4.914369364,0.8986,0.2582,0.934959464
05/06/2019 04:00,7.1869,-0.5459,7.207602821,4.9885,-1.6345,5.249449733,2.1984,1.0886,2.453163778,5.4915,-1.4175,5.671497025,4.9885,-1.6345,5.249449733,0.503,0.217,0.547812012
05/06/2019 04:30,7.0501,-0.5455,7.071172481,4.2305,-1.5065,4.490731845,2.8196,0.961,2.978869779,5.4363,-1.2877,5.586727931,4.2305,-1.5065,4.490731845,1.2058,0.2188,1.225490547
05/06/2019 05:00,7.0345,-0.6473,7.06421882,3.5295,-1.6525,3.897194696,3.505,1.0052,3.646292917,5.2701,-1.3817,5.448215203,3.5295,-1.6525,3.897194696,1.7406,0.2708,1.761539384
05/06/2019 05:30,7.7014,-0.6317,7.727263866,4.998,-1.6475,5.262533634,2.7034,1.0158,2.887944113,5.4512,-1.4679,5.645379691,4.998,-1.6475,5.262533634,0.4532,0.1796,0.487489897
05/06/2019 06:00,8.2224,-0.5454,8.24046861,5.4,-1.73,5.670352723,2.8224,1.1846,3.060917986,6.0518,-1.3604,6.202819633,5.4,-1.73,5.670352723,0.6518,0.3696,0.749297938
05/06/2019 06:30,9.7517,-0.0256,9.751733602,6.2015,-1.819,6.462767461,3.5502,1.7934,3.977461955,7.4811,-0.837,7.527776977,6.2015,-1.819,6.462767461,1.2796,0.982,1.612978661
05/06/2019 07:00,10.8281,0.3199,10.83282445,7.0255,-1.8795,7.272562856,3.8026,2.1994,4.392849544,9.0511,-0.3647,9.05844453,7.0255,-1.8795,7.272562856,2.0256,1.5148,2.529362449
05/06/2019 07:30,11.9238,0.714,11.94515812,7.044,-1.278,7.15899574,4.8798,1.992,5.270722155,10.1584,0.0286,10.15844026,7.044,-1.278,7.15899574,3.1144,1.3066,3.377379298
05/06/2019 08:00,12.6849,0.9766,12.72243827,8.0105,-0.953,8.066989479,4.6744,1.9296,5.057012114,11.1431,0.3056,11.14728976,8.0105,-0.953,8.066989479,3.1326,1.2586,3.375982334
05/06/2019 08:30,13.3196,1.9118,13.45610357,7.142,-0.949,7.204773765,6.1776,2.8608,6.807857108,11.5848,0.466,11.59416867,7.142,-0.949,7.204773765,4.4428,1.415,4.662692016
05/06/2019 09:00,13.6241,2.5447,13.85971136,9.2235,-1.5585,9.354243663,4.4006,4.1032,6.016770778,11.4115,0.5939,11.42694401,9.2235,-1.5585,9.354243663,2.188,2.1524,3.069229506
05/06/2019 09:30,13.639,2.459,13.85889613,8.933,-1.478,9.054444931,4.706,3.937,6.13566663,11.5528,0.4258,11.56064416,8.933,-1.478,9.054444931,2.6198,1.9038,3.238488302
05/06/2019 10:00,13.2343,2.4709,13.4629879,7.3485,-1.1935,7.444789755,5.8858,3.6644,6.933287027,11.2221,0.5999,11.23812299,7.3485,-1.1935,7.444789755,3.8736,1.7934,4.268613419
05/06/2019 10:30,13.0789,2.5434,13.32390741,5.6225,-1.021,5.714450739,7.4564,3.5644,8.264553728,11.5545,0.7004,11.57570864,5.6225,-1.021,5.714450739,5.932,1.7214,6.176717734
05/06/2019 11:00,12.8012,2.5405,13.05085674,5.795,-0.9655,5.87488002,7.0062,3.506,7.834467081,11.8152,0.7221,11.83724543,5.795,-0.9655,5.87488002,6.0202,1.6876,6.252263734
05/06/2019 11:30,12.7197,2.5706,12.97685449,6.9875,-1.135,7.079080537,5.7322,3.7056,6.825656613,11.2787,0.713,11.30121421,6.9875,-1.135,7.079080537,4.2912,1.848,4.672205201
05/06/2019 12:00,13.0307,2.6404,13.2955201,8.8325,-1.428,8.947191752,4.1982,4.0684,5.846089445,10.8313,0.7158,10.8549265,8.8325,-1.428,8.947191752,1.9988,2.1438,2.931054397
05/06/2019 12:30,12.9738,2.5322,13.21860519,8.313,-1.303,8.414498084,4.6608,3.8352,6.035877374,10.9876,0.6392,11.00617692,8.313,-1.303,8.414498084,2.6746,1.9422,3.305393471
05/06/2019 13:00,12.6877,2.4631,12.92457322,8.1555,-1.3155,8.260915234,4.5322,3.7786,5.900733412,10.8723,0.5863,10.88809694,8.1555,-1.3155,8.260915234,2.7168,1.9018,3.316299968
05/06/2019 13:30,12.1265,2.2945,12.34166652,7.5655,-1.4245,7.698440784,4.561,3.719,5.885038827,10.6173,0.4177,10.62551329,7.5655,-1.4245,7.698440784,3.0518,1.8422,3.564713744
05/06/2019 14:00,12.0319,2.2865,12.24723233,7.5045,-1.3625,7.627183392,4.5274,3.649,5.814856125,10.4557,0.3915,10.46302704,7.5045,-1.3625,7.627183392,2.9512,1.754,3.433088615
05/06/2019 14:30,11.8452,2.3012,12.06666004,6.784,-1.221,6.893003482,5.0612,3.5222,6.166168849,10.4686,0.3958,10.47607959,6.784,-1.221,6.893003482,3.6846,1.6168,4.023719598
05/06/2019 15:00,12.9711,0.8486,12.99882907,9.4785,-1.492,9.595208505,3.4926,2.3406,4.204362392,12.1925,-0.3966,12.19894864,9.4785,-1.492,9.595208505,2.714,1.0954,2.92672123
05/06/2019 15:30,11.4623,2.3769,11.70615116,5.5055,-1.0725,5.608991576,5.9568,3.4494,6.883445838,10.4399,0.5193,10.45280749,5.5055,-1.0725,5.608991576,4.9344,1.5918,5.184798029
05/06/2019 16:00,11.853,2.2068,12.05668177,6.019,-1.16,6.129760273,5.834,3.3668,6.735792325,10.724,0.3376,10.72931264,6.019,-1.16,6.129760273,4.705,1.4976,4.93759362
05/06/2019 16:30,11.5468,1.8821,11.69918333,5.322,-1.2735,5.472246911,6.2248,3.1556,6.978964565,10.5964,0.0321,10.59644862,5.322,-1.2735,5.472246911,5.2744,1.3056,5.433588751
05/06/2019 17:00,11.7397,1.7183,11.86478449,6.0065,-1.4065,6.16897759,5.7332,3.1248,6.529468377,10.9429,-0.1383,10.94377391,6.0065,-1.4065,6.16897759,4.9364,1.2682,5.096702483
05/06/2019 17:30,12.0724,1.6197,12.18056936,5.435,-1.4255,5.618832196,6.6374,3.0452,7.302624309,11.556,-0.1957,11.55765696,5.435,-1.4255,5.618832196,6.121,1.2298,6.243320354
05/06/2019 18:00,12.0721,1.646,12.18379721,4.4275,-1.356,4.630495897,7.6446,3.002,8.212911369,11.4201,-0.1722,11.4213982,4.4275,-1.356,4.630495897,6.9926,1.1838,7.092096813
05/06/2019 18:30,12.1284,1.6374,12.23842986,3.639,-1.257,3.849983117,8.4894,2.8944,8.969251012,11.4708,-0.1866,11.47231765,3.639,-1.257,3.849983117,7.8318,1.0704,7.90460925
05/06/2019 19:00,12.207,1.647,12.31760764,3.183,-1.113,3.371981317,9.024,2.76,9.43664008,11.5676,-0.1616,11.56872873,3.183,-1.113,3.371981317,8.3846,0.9514,8.43840501
05/06/2019 19:30,12.2286,1.5963,12.33234899,2.856,-1.0505,3.043071844,9.3726,2.6468,9.739157099,11.4788,-0.2133,11.48078161,2.856,-1.0505,3.043071844,8.6228,0.8372,8.663347141
05/06/2019 20:00,12.2455,1.6085,12.35068996,2.2375,-0.9865,2.445319713,10.008,2.595,10.33895976,11.7407,-0.1753,11.74200863,2.2375,-0.9865,2.445319713,9.5032,0.8112,9.537759469
05/06/2019 20:30,12.026,1.5191,12.12156511,1.72,-0.9625,1.970991185,10.306,2.4816,10.60056482,11.6032,-0.2549,11.60599949,1.72,-0.9625,1.970991185,9.8832,0.7076,9.908498373
05/06/2019 21:00,11.844,1.4853,11.93676891,1.735,-1.1115,2.060499272,10.109,2.5968,10.43720515,11.4838,-0.3031,11.48779927,1.735,-1.1115,2.060499272,9.7488,0.8084,9.782260066
05/06/2019 21:30,11.5275,1.3744,11.60914431,1.5845,-1.162,1.964913293,9.943,2.5364,10.26141189,11.1125,-0.4104,11.12007574,1.5845,-1.162,1.964913293,9.528,0.7516,9.557598368
05/06/2019 22:00,11.0474,0.7082,11.07007651,1.67,-0.968,1.930265267,9.3774,1.6762,9.526031556,10.4684,-0.5446,10.48255635,1.67,-0.968,1.930265267,8.7984,0.4234,8.808581618
05/06/2019 22:30,10.4639,0.5169,10.47665924,1.0895,-0.0955,1.093677512,9.3744,0.6124,9.394381785,10.1615,-0.0955,10.16194876,1.0895,-0.0955,1.093677512,9.072,0,9.072
05/06/2019 23:00,9.7792,0.4663,9.790310941,1.068,-0.1365,1.076687629,8.7112,0.6028,8.732031452,9.661,-0.1365,9.661964254,1.068,-0.1365,1.076687629,8.593,0,8.593
05/06/2019 23:30,9.0051,0.3435,9.011649031,1.2195,-0.5195,1.325541587,7.7856,0.863,7.833283881,8.9427,-0.5195,8.957776707,1.2195,-0.5195,1.325541587,7.7232,0,7.7232
06/06/2019 00:00,8.3372,0.0149,8.337213314,1.381,-0.6975,1.547148102,6.9562,0.7124,6.992584086,8.3738,-0.6035,8.395518965,1.381,-0.6975,1.547148102,6.9928,0.094,6.993431764
06/06/2019 00:30,7.8236,-0.2268,7.826886686,1.237,-0.871,1.512881357,6.5866,0.6442,6.618027894,7.887,-0.777,7.92518126,1.237,-0.871,1.512881357,6.65,0.094,6.650664328
06/06/2019 01:00,7.444,-0.3023,7.450135656,1.301,-0.8025,1.528596497,6.143,0.5002,6.163331002,7.5094,-0.7689,7.54866184,1.301,-0.8025,1.528596497,6.2084,0.0336,6.208490921
06/06/2019 01:30,7.1829,-0.4234,7.195367952,1.6465,-0.984,1.918128841,5.5364,0.5606,5.564709994,7.2155,-0.958,7.278818877,1.6465,-0.984,1.918128841,5.569,0.026,5.569060693
06/06/2019 02:00,7.0441,-0.3953,7.055182981,1.4395,-1.0405,1.776175808,5.6046,0.6452,5.641615389,7.0517,-0.9829,7.119871158,1.4395,-1.0405,1.776175808,5.6122,0.0576,5.612495577
06/06/2019 02:30,6.7925,-0.4578,6.807909891,1.7745,-1.22,2.153427559,5.018,0.7622,5.075556407,6.7177,-1.077,6.80348604,1.7745,-1.22,2.153427559,4.9432,0.143,4.945267964
06/06/2019 03:00,6.7626,-0.3208,6.770204679,1.039,-0.844,1.33860263,5.7236,0.5232,5.747463371,6.752,-0.8276,6.802530835,1.039,-0.844,1.33860263,5.713,0.0164,5.713023539
06/06/2019 03:30,6.7316,-0.4588,6.747216908,1.033,-0.912,1.377981495,5.6986,0.4532,5.716592709,6.7258,-0.9014,6.785934541,1.033,-0.912,1.377981495,5.6928,0.0106,5.692809869
06/06/2019 04:00,6.6389,-0.4534,6.65436434,1.0305,-0.873,1.350577377,5.6084,0.4196,5.624074566,6.6427,-0.8702,6.699456047,1.0305,-0.873,1.350577377,5.6122,0.0028,5.612200698
06/06/2019 04:30,6.8277,0.2682,6.832965574,1.0715,-0.616,1.23594832,5.7562,0.8842,5.823714286,6.8613,-0.614,6.888717855,1.0715,-0.616,1.23594832,5.7898,0.002,5.789800345
06/06/2019 05:00,6.88,0.2493,6.884515269,1.361,-1.1705,1.795102017,5.519,1.4198,5.698700996,6.8656,-1.1475,6.960834692,1.361,-1.1705,1.795102017,5.5046,0.023,5.504648051
06/06/2019 05:30,7.2228,0.3381,7.230708918,1.408,-1.1345,1.808190878,5.8148,1.4726,5.998370595,7.1498,-1.0213,7.222374522,1.408,-1.1345,1.808190878,5.7418,0.1132,5.742915765
06/06/2019 06:00,7.6613,0.4169,7.672634704,1.6545,-0.4895,1.725392854,6.0068,0.9064,6.074801001,7.6055,-0.4895,7.621236153,1.6545,-0.4895,1.725392854,5.951,0,5.951
06/06/2019 06:30,9.1938,0.6527,9.216939608,2.014,-0.1845,2.02243325,7.1798,0.8372,7.228446021,9.1162,-0.1163,9.116941819,2.014,-0.1845,2.02243325,7.1022,0.0682,7.102527443
06/06/2019 07:00,10.4554,1.3492,10.54209324,2.039,-0.9,2.22879362,8.4164,2.2492,8.711755828,10.3862,-0.1378,10.3871141,2.039,-0.9,2.22879362,8.3472,0.7622,8.381926788
06/06/2019 07:30,11.7868,1.8829,11.93624592,2.302,-0.6075,2.380810839,9.4848,2.4904,9.806300179,11.7426,0.3977,11.74933275,2.302,-0.6075,2.380810839,9.4406,1.0052,9.493964156
06/06/2019 08:00,12.596,1.9281,12.742715,3.016,-0.6515,3.085564495,9.58,2.5796,9.921226545,12.4624,0.4323,12.46989563,3.016,-0.6515,3.085564495,9.4464,1.0838,9.508369755
06/06/2019 08:30,12.9945,2.1899,13.17773472,2.7855,-0.4655,2.824128273,10.209,2.6554,10.54868855,12.7023,0.7097,12.72211065,2.7855,-0.4655,2.824128273,9.9168,1.1752,9.98619133
06/06/2019 09:00,13.0976,2.2752,13.29374518,4.409,-0.482,4.435268312,8.6886,2.7572,9.11558675,12.5874,0.788,12.61204118,4.409,-0.482,4.435268312,8.1784,1.27,8.276419912
06/06/2019 09:30,13.1675,2.1783,13.34646197,4.4295,-0.3705,4.444967998,8.738,2.5488,9.102144002,12.6547,0.9179,12.68794595,4.4295,-0.3705,4.444967998,8.2252,1.2884,8.325496358
06/06/2019 10:00,13.5965,1.9141,13.7305714,5.4375,-0.4495,5.4560477,8.159,2.3636,8.494462076,12.5887,1.2535,12.65095372,5.4375,-0.4495,5.4560477,7.1512,1.703,7.351181568
06/06/2019 10:30,13.4894,2.0375,13.64240883,5.024,-0.3625,5.037060874,8.4654,2.4,8.799033877,12.4132,1.3789,12.48955161,5.024,-0.3625,5.037060874,7.3892,1.7414,7.591623713
06/06/2019 11:00,13.4757,1.8495,13.60202708,5.1965,-0.4315,5.214384384,8.2792,2.281,8.58767219,12.4397,1.1939,12.49686094,5.1965,-0.4315,5.214384384,7.2432,1.6254,7.423332904
06/06/2019 11:30,13.348,1.9977,13.49666289,6.773,-0.6395,6.803123492,6.575,2.6372,7.084168888,11.9936,1.3085,12.06476743,6.773,-0.6395,6.803123492,5.2206,1.948,5.572196009
06/06/2019 12:00,13.6144,2.01,13.76197614,6.857,-0.512,6.876088496,6.7574,2.522,7.212692892,12.3944,1.3292,12.46546927,6.857,-0.512,6.876088496,5.5374,1.8412,5.835479089
06/06/2019 12:30,13.5259,1.8562,13.65267187,5.3275,-0.325,5.33740398,8.1984,2.1812,8.4835957,12.0341,1.1814,12.09195058,5.3275,-0.325,5.33740398,6.7066,1.5064,6.873698024
06/06/2019 13:00,13.4494,1.7657,13.5648095,5.391,-0.3935,5.405342103,8.0584,2.1592,8.342658761,12.2848,1.1041,12.33431586,5.391,-0.3935,5.405342103,6.8938,1.4976,7.054593128
06/06/2019 13:30,13.3834,1.715,13.4928359,6.482,-0.684,6.517988954,6.9014,2.399,7.306471307,12.5042,1.0566,12.54876174,6.482,-0.684,6.517988954,6.0222,1.7406,6.268698525
06/06/2019 14:00,12.5809,1.6819,12.69282602,5.2225,-0.5665,5.253135112,7.3584,2.2484,7.694241556,11.6295,1.0261,11.67467993,5.2225,-0.5665,5.253135112,6.407,1.5926,6.601971203
06/06/2019 14:30,11.6956,1.5495,11.79779681,4.724,-0.6625,4.770228742,6.9716,2.212,7.314106272,10.6894,0.8755,10.72519336,4.724,-0.6625,4.770228742,5.9654,1.538,6.160474102
06/06/2019 15:00,11.2143,1.4422,11.3066558,4.7985,-0.762,4.858625963,6.4158,2.2042,6.783877009,10.0545,0.753,10.08265735,4.7985,-0.762,4.858625963,5.256,1.515,5.469987294
06/06/2019 15:30,11.1929,1.2762,11.2654204,5.5865,-0.953,5.667203124,5.6064,2.2292,6.033328567,10.4865,0.6224,10.50495426,5.5865,-0.953,5.667203124,4.9,1.5754,5.147026827
06/06/2019 16:00,11.365,1.2918,11.43818046,4.473,-0.877,4.558163885,6.892,2.1688,7.225189094,10.3136,0.6254,10.33254422,4.473,-0.877,4.558163885,5.8406,1.5024,6.030739102
06/06/2019 16:30,12.0366,1.0012,12.07816795,4.803,-1.01,4.908045334,7.2336,2.0112,7.507988705,10.8598,0.3186,10.86447247,4.803,-1.01,4.908045334,6.0568,1.3286,6.200806738
06/06/2019 17:00,11.7344,0.8776,11.7671715,3.966,-0.958,4.080063725,7.7684,1.8356,7.982322088,11.0844,0.2344,11.08687813,3.966,-0.958,4.080063725,7.1184,1.1924,7.217578286
06/06/2019 17:30,11.7856,0.6887,11.80570519,2.461,-0.9855,2.650986845,9.3246,1.6742,9.473706286,11.1356,0.0475,11.13570131,2.461,-0.9855,2.650986845,8.6746,1.033,8.735890004
06/06/2019 18:00,11.9252,0.6997,11.94570949,2.379,-0.7605,2.497599097,9.5462,1.4602,9.657231409,11.4684,0.0747,11.46864328,2.379,-0.7605,2.497599097,9.0894,0.8352,9.127691461
06/06/2019 18:30,11.8239,0.7816,11.84970505,2.2785,-0.213,2.288434235,9.5454,0.9946,9.597077176,11.6155,0.1672,11.61670332,2.2785,-0.213,2.288434235,9.337,0.3802,9.344737612
06/06/2019 19:00,12.2015,0.7681,12.22565253,2.6225,-0.6325,2.697695776,9.579,1.4006,9.680853338,12.1381,0.1489,12.13901326,2.6225,-0.6325,2.697695776,9.5156,0.7814,9.547629513
06/06/2019 19:30,12.2275,0.7774,12.25218785,1.8645,-0.727,2.001221939,10.363,1.5044,10.47162778,12.1215,0.1572,12.1225193,1.8645,-0.727,2.001221939,10.257,0.8842,10.29504049
06/06/2019 20:00,12.2085,0.7723,12.23290315,1.0945,-0.5315,1.21672614,11.114,1.3038,11.19021405,11.8455,0.1443,11.84637889,1.0945,-0.5315,1.21672614,10.751,0.6758,10.77221921
06/06/2019 20:30,11.838,0.5874,11.8525644,1.142,-0.798,1.393186276,10.696,1.3854,10.78534882,11.454,-0.03,11.45403929,1.142,-0.798,1.393186276,10.312,0.768,10.34055937
06/06/2019 21:00,11.4165,0.6904,11.43735653,0.9415,-0.069,0.944025026,10.475,0.7594,10.50249082,11.3935,0.1384,11.39434056,0.9415,-0.069,0.944025026,10.452,0.2074,10.45405753
06/06/2019 21:30,10.7915,0.5667,10.80636947,0.8535,-0.0295,0.85400966,9.938,0.5962,9.955867538,10.7987,0.0723,10.79894203,0.8535,-0.0295,0.85400966,9.9452,0.1018,9.945721004
06/06/2019 22:00,10.4605,0.3926,10.46786487,0.8365,0.145,0.848974234,9.624,0.2476,9.627184519,10.5201,0.145,10.52109923,0.8365,0.145,0.848974234,9.6836,0,9.6836
06/06/2019 22:30,10.1281,0.1496,10.12920479,0.9015,-0.053,0.903056615,9.2266,0.2026,9.228824103,10.2069,-0.053,10.2070376,0.9015,-0.053,0.903056615,9.3054,0,9.3054
06/06/2019 23:00,9.5118,0.0574,9.511973192,0.912,-0.318,0.96585092,8.5998,0.3754,8.607989614,9.5568,-0.318,9.562089219,0.912,-0.318,0.96585092,8.6448,0,8.6448
06/06/2019 23:30,8.7398,-0.0679,8.740063755,0.887,-0.4605,0.999414454,7.8528,0.3926,7.862607875,8.7552,-0.4605,8.767302167,0.887,-0.4605,0.999414454,7.8682,0,7.8682
07/06/2019 00:00,8.162,0.399,8.171746753,0.841,-0.224,0.870320056,7.321,0.623,7.347460105,8.2176,-0.1654,8.219264378,0.841,-0.224,0.870320056,7.3766,0.0586,7.376832757
07/06/2019 00:30,7.5213,-0.0852,7.52178255,0.8675,-0.208,0.89208758,6.6538,0.1228,6.654933079,7.5683,-0.206,7.571103017,0.8675,-0.208,0.89208758,6.7008,0.002,6.700800298
07/06/2019 01:00,7.2531,-0.2696,7.258108829,0.8555,-0.427,0.956142902,6.3976,0.1574,6.399535961,7.2923,-0.427,7.304790777,0.8555,-0.427,0.956142902,6.4368,0,6.4368
07/06/2019 01:30,7.0873,-0.2264,7.090915191,0.8165,-0.286,0.865140596,6.2708,0.0596,6.271083224,7.1199,-0.286,7.125641867,0.8165,-0.286,0.865140596,6.3034,0,6.3034
07/06/2019 02:00,6.7233,-0.1595,6.725191681,0.9315,-0.1615,0.945396478,5.7918,0.002,5.791800345,6.7471,-0.1615,6.749032572,0.9315,-0.1615,0.945396478,5.8156,0,5.8156
07/06/2019 02:30,6.6096,-0.3614,6.619472949,1.105,-0.469,1.200410763,5.5046,0.1076,5.505651544,6.5694,-0.469,6.586120054,1.105,-0.469,1.200410763,5.4644,0,5.4644
07/06/2019 03:00,6.3404,-0.4509,6.356412744,1.357,-0.4865,1.441572492,4.9834,0.0356,4.983527157,6.2424,-0.4865,6.261328933,1.357,-0.4865,1.441572492,4.8854,0,4.8854
07/06/2019 03:30,6.3463,-0.4902,6.365203825,1.8305,-0.543,1.909340004,4.5158,0.0528,4.516108666,6.2657,-0.543,6.289184803,1.8305,-0.543,1.909340004,4.4352,0,4.4352
07/06/2019 04:00,6.6125,-0.4209,6.625882059,2.4325,-0.5735,2.499191569,4.18,0.1526,4.18278457,6.1555,-0.5735,6.182158401,2.4325,-0.5735,2.499191569,3.723,0,3.723
07/06/2019 04:30,6.972,-0.3427,6.980417415,3.062,-0.6815,3.136923055,3.91,0.3388,3.924650996,6.3002,-0.6815,6.336952129,3.062,-0.6815,3.136923055,3.2382,0,3.2382
07/06/2019 05:00,7.0102,-0.4042,7.021843183,3.004,-0.671,3.078028103,4.0062,0.2668,4.015074181,6.0732,-0.671,6.110155419,3.004,-0.671,3.078028103,3.0692,0,3.0692
07/06/2019 05:30,7.2248,-0.4771,7.240535854,3.091,-0.8265,3.199591107,4.1338,0.3494,4.14853984,5.8606,-0.8265,5.918592283,3.091,-0.8265,3.199591107,2.7696,0,2.7696
07/06/2019 06:00,7.6382,-0.513,7.655407778,3.777,-1.258,3.980991459,3.8612,0.745,3.932415344,6.8318,-1.1514,6.928146448,3.777,-1.258,3.980991459,3.0548,0.1066,3.056659386
07/06/2019 06:30,8.8457,-0.0225,8.845728616,3.6885,-0.6955,3.753498701,5.1572,0.673,5.200926921,8.1717,-0.6417,8.196856701,3.6885,-0.6955,3.753498701,4.4832,0.0538,4.483522798
07/06/2019 07:00,9.6776,0.8851,9.717990727,3.234,-0.5875,3.286930521,6.4436,1.4726,6.609730079,9.2474,-0.2525,9.25084661,3.234,-0.5875,3.286930521,6.0134,0.335,6.022724015
07/06/2019 07:30,11.0648,0.6099,11.08159632,5.44,-1.0155,5.533971472,5.6248,1.6254,5.854938104,10.5952,-0.0343,10.59525552,5.44,-1.0155,5.533971472,5.1552,0.9812,5.247746229
07/06/2019 08:00,12.1325,0.9558,12.17009079,5.9405,-0.681,5.97940643,6.192,1.6368,6.404684086,11.4117,0.137,11.41252233,5.9405,-0.681,5.97940643,5.4712,0.818,5.532011699
07/06/2019 08:30,12.642,2.0701,12.81036604,5.464,-1.1575,5.585257581,7.178,3.2276,7.870265927,11.56,0.3469,11.56520383,5.464,-1.1575,5.585257581,6.096,1.5044,6.278888067
07/06/2019 09:00,12.869,2.2856,13.07039129,4.518,-1.422,4.73649744,8.351,3.7076,9.137039934,11.7632,0.3828,11.76942692,4.518,-1.422,4.73649744,7.2452,1.8048,7.466607401
07/06/2019 09:30,12.9317,2.2698,13.12938905,3.2885,-1.171,3.490769722,9.6432,3.4408,10.23867232,11.4427,0.3602,11.44836789,3.2885,-1.171,3.490769722,8.1542,1.5312,8.296719296
07/06/2019 10:00,13.1312,2.3589,13.34139508,4.135,-1.3995,4.36541238,8.9962,3.7584,9.749727432,11.5098,0.4255,11.51766236,4.135,-1.3995,4.36541238,7.3748,1.825,7.597256086
07/06/2019 10:30,13.7298,2.5298,13.96092032,6.787,-1.604,6.973964798,6.9428,4.1338,8.080270681,12.187,0.5552,12.19964,6.787,-1.604,6.973964798,5.4,2.1592,5.815680927
07/06/2019 11:00,13.9199,2.5772,14.15646763,7.6625,-1.762,7.862477361,6.2574,4.3392,7.614703632,12.3463,0.6026,12.36099715,7.6625,-1.762,7.862477361,4.6838,2.3646,5.246838629
07/06/2019 11:30,14.7303,2.5766,14.9539495,9.0845,-1.946,9.290589661,5.6458,4.5226,7.233876444,11.3933,0.624,11.41037514,9.0845,-1.946,9.290589661,2.3088,2.57,3.454773139
07/06/2019 12:00,14.6998,2.6735,14.94094114,6.869,-1.6235,7.05825143,7.8308,4.297,8.932280652,11.4088,0.6873,11.42948375,6.869,-1.6235,7.05825143,4.5398,2.3108,5.094073093
07/06/2019 12:30,14.808,2.4224,15.00482875,5.877,-1.65,6.104230418,8.931,4.0724,9.815661096,11.1484,0.4514,11.15753488,5.877,-1.65,6.104230418,5.2714,2.1014,5.67481629
07/06/2019 13:00,14.5393,2.2482,14.71209189,5.5125,-1.538,5.723032435,9.0268,3.7862,9.788688813,10.8165,0.2938,10.82048939,5.5125,-1.538,5.723032435,5.304,1.8318,5.611408668
07/06/2019 13:30,13.8031,0.9746,13.83746417,5.8455,-1.508,6.036881169,7.9576,2.4826,8.335868312,10.9105,1.0514,10.96104248,5.8455,-1.508,6.036881169,5.065,2.5594,5.674923203
07/06/2019 14:00,13.0397,2.0171,13.19478945,3.3245,-1.1115,3.505386213,9.7152,3.1286,10.20652972,11.0631,0.4379,11.07176309,3.3245,-1.1115,3.505386213,7.7386,1.5494,7.892184129
07/06/2019 14:30,12.3875,2.1521,12.57305415,2.2305,-1.0755,2.476253319,10.157,3.2276,10.65748801,11.2057,0.2503,11.20849511,2.2305,-1.0755,2.476253319,8.9752,1.3258,9.072593933
07/06/2019 15:00,11.9335,2.2855,12.15038816,1.5745,-0.4755,1.644734173,10.359,2.761,10.7206344,11.6105,0.3751,11.61655759,1.5745,-0.4755,1.644734173,10.036,0.8506,10.07198175
07/06/2019 15:30,11.425,1.2936,11.49800095,1.652,-0.683,1.787622164,9.773,1.9766,9.970881433,11.224,-0.2942,11.22785508,1.652,-0.683,1.787622164,9.572,0.3888,9.579892976
07/06/2019 16:00,11.2496,1.1477,11.30799343,2.02,0.0005,2.020000062,9.2296,1.1472,9.300622775,11.3684,0.0005,11.36840001,2.02,0.0005,2.020000062,9.3484,0,9.3484
07/06/2019 16:30,11.2136,0.9566,11.25432843,1.962,0.08,1.963630311,9.2516,0.8766,9.293036647,11.13,0.08,11.13028751,1.962,0.08,1.963630311,9.168,0,9.168
07/06/2019 17:00,11.3205,0.8874,11.35522783,2.1735,0.083,2.175084194,9.147,0.8044,9.18230191,11.2273,0.083,11.22760679,2.1735,0.083,2.175084194,9.0538,0,9.0538
07/06/2019 17:30,11.4057,0.9254,11.44317953,1.7625,0.094,1.765004887,9.6432,0.8314,9.678973716,11.3319,0.094,11.33228987,1.7625,0.094,1.765004887,9.5694,0,9.5694
07/06/2019 18:00,11.1073,0.9476,11.14764814,1.7635,0.099,1.766276663,9.3438,0.8486,9.382255614,11.0295,0.099,11.0299443,1.7635,0.099,1.766276663,9.266,0,9.266
07/06/2019 18:30,11.1873,0.9168,11.22480305,1.7505,0.095,1.75307594,9.4368,0.8218,9.472515478,11.0663,0.095,11.06670776,1.7505,0.095,1.75307594,9.3158,0,9.3158
07/06/2019 19:00,11.1291,0.8625,11.16247164,1.4935,0.1185,1.498193746,9.6356,0.744,9.664280799,10.9975,0.1185,10.99813841,1.4935,0.1185,1.498193746,9.504,0,9.504
07/06/2019 19:30,11.0411,0.8395,11.07296932,1.1185,0.1215,1.125079775,9.9226,0.718,9.948543349,10.9663,0.1215,10.96697305,1.1185,0.1215,1.125079775,9.8478,0,9.8478
07/06/2019 20:00,10.858,0.8387,10.89034351,0.966,0.1455,0.976896233,9.892,0.6932,9.916258883,10.8436,0.1455,10.84457612,0.966,0.1455,0.976896233,9.8776,0,9.8776
07/06/2019 20:30,10.5093,0.3769,10.5160563,0.8775,0.1455,0.889481028,9.6318,0.2314,9.634579244,10.4227,0.1455,10.42371553,0.8775,0.1455,0.889481028,9.5452,0,9.5452
07/06/2019 21:00,10.511,0.2161,10.51322121,0.841,-0.0825,0.845036834,9.67,0.2986,9.674609137,10.3604,-0.0797,10.36070655,0.841,-0.0825,0.845036834,9.5194,0.0028,9.519400412
07/06/2019 21:30,10.2395,0.1815,10.24110846,0.8285,0.1355,0.839507296,9.411,0.046,9.411112421,10.2125,0.1355,10.21339887,0.8285,0.1355,0.839507296,9.384,0,9.384
07/06/2019 22:00,9.8764,0.2354,9.879204934,0.812,0.147,0.825198764,9.0644,0.0884,9.064831048,9.7966,0.147,9.797702821,0.812,0.147,0.825198764,8.9846,0,8.9846
07/06/2019 22:30,9.4263,0.1465,9.427438355,0.8015,0.1465,0.814778804,8.6248,0,8.6248,9.3427,0.1465,9.34384854,0.8015,0.1465,0.814778804,8.5412,0,8.5412
07/06/2019 23:00,8.967,-0.0486,8.967131702,0.999,-0.301,1.043360916,7.968,0.2524,7.971996598,8.944,-0.301,8.949063471,0.999,-0.301,1.043360916,7.945,0,7.945
07/06/2019 23:30,8.3189,-0.341,8.325886032,1.0555,-0.749,1.2942493,7.2634,0.408,7.274850071,8.1971,-0.748,8.231157416,1.0555,-0.749,1.2942493,7.1416,0.001,7.14160007
08/06/2019 00:00,8.1874,0.236,8.190800618,1.019,-0.771,1.27781141,7.1684,1.007,7.238784951,7.4826,-0.7662,7.521726211,1.019,-0.771,1.27781141,6.4636,0.0048,6.463601782
08/06/2019 00:30,8.3233,0.2575,8.327282218,2.7975,-1.0635,2.992831185,5.5258,1.321,5.681505667,5.9531,-1.0481,6.044659893,2.7975,-1.0635,2.992831185,3.1556,0.0154,3.155637577
08/06/2019 01:00,8.8891,0.06,8.889302493,5.3025,-1.354,5.472643077,3.5866,1.414,3.855268546,5.5253,-1.354,5.688783358,5.3025,-1.354,5.472643077,0.2228,0,0.2228
08/06/2019 01:30,11.0079,-1.6595,11.1322865,10.7765,-2.1185,10.98275897,0.2314,0.459,0.514030116,10.7765,-2.1185,10.98275897,10.7765,-2.1185,10.98275897,0,0,0
08/06/2019 02:00,11.6955,-2.296,11.91873887,11.6955,-2.296,11.91873887,0,0,0,11.6955,-2.296,11.91873887,11.6955,-2.296,11.91873887,0,0,0
08/06/2019 02:30,10.9755,-2.105,11.17553691,10.9755,-2.105,11.17553691,0,0,0,10.9755,-2.105,11.17553691,10.9755,-2.105,11.17553691,0,0,0
08/06/2019 03:00,9.4633,-2.0333,9.679274548,9.4085,-2.1965,9.661494941,0.0548,0.1632,0.172154814,9.4085,-2.1965,9.661494941,9.4085,-2.1965,9.661494941,0,0,0
08/06/2019 03:30,9.8603,-2.2361,10.11067057,9.8575,-2.2735,10.11627938,0.0028,0.0374,0.037504666,9.8575,-2.2735,10.11627938,9.8575,-2.2735,10.11627938,0,0,0
08/06/2019 04:00,9.4568,-2.0781,9.682435946,9.43,-2.2145,9.686532416,0.0268,0.1364,0.139007913,9.43,-2.2145,9.686532416,9.43,-2.2145,9.686532416,0,0,0
08/06/2019 04:30,10.1835,-2.206,10.41969809,10.1835,-2.206,10.41969809,0,0,0,10.1835,-2.206,10.41969809,10.1835,-2.206,10.41969809,0,0,0
08/06/2019 05:00,10.084,-2.5485,10.40105323,10.084,-2.5485,10.40105323,0,0,0,10.084,-2.5485,10.40105323,10.084,-2.5485,10.40105323,0,0,0
08/06/2019 05:30,9.2415,-2.2941,9.521985983,9.2395,-2.3105,9.524010211,0.002,0.0164,0.016521501,9.2395,-2.3105,9.524010211,9.2395,-2.3105,9.524010211,0,0,0
08/06/2019 06:00,7.9763,-1.1373,8.056972941,7.7075,-2.1155,7.992552565,0.2688,0.9782,1.014459797,7.7075,-2.1155,7.992552565,7.7075,-2.1155,7.992552565,0,0,0
08/06/2019 06:30,8.0537,-0.4719,8.067513452,7.3645,-1.6825,7.554248242,0.6892,1.2106,1.393035893,7.3923,-1.6739,7.579448562,7.3645,-1.6825,7.554248242,0.0278,0.0086,0.029099828
08/06/2019 07:00,8.6043,0.2394,8.607629804,7.5195,-1.888,7.752897797,1.0848,2.1274,2.38801629,7.5761,-1.8266,7.793186689,7.5195,-1.888,7.752897797,0.0566,0.0614,0.083507604
08/06/2019 07:30,9.2393,0.4759,9.251548265,7.7225,-1.7695,7.922634442,1.5168,2.2454,2.709705408,7.8069,-1.6773,7.985049962,7.7225,-1.7695,7.922634442,0.0844,0.0922,0.1249968
08/06/2019 08:00,9.6361,0.0905,9.636524968,7.2255,-1.3045,7.342313702,2.4106,1.395,2.785142251,7.7295,-0.6603,7.757652115,7.2255,-1.3045,7.342313702,0.504,0.6442,0.817930095
08/06/2019 08:30,10.536,0.0653,10.53620236,7.126,-1.3305,7.249145208,3.41,1.3958,3.684610921,8.3414,-0.1689,8.343109802,7.126,-1.3305,7.249145208,1.2154,1.1616,1.681223281
08/06/2019 09:00,11.5026,1.1132,11.55634116,8.157,-1.548,8.302587127,3.3456,2.6612,4.274929801,8.6458,-0.9816,8.701344505,8.157,-1.548,8.302587127,0.4888,0.5664,0.748153995
08/06/2019 09:30,11.4441,1.1965,11.50647805,8.0745,-1.7085,8.253273441,3.3696,2.905,4.448958211,9.1055,-0.7601,9.137170364,8.0745,-1.7085,8.253273441,1.031,0.9484,1.40086529
08/06/2019 10:00,12.3672,0.6008,12.38178487,11.001,-1.974,11.17670242,1.3662,2.5748,2.914806594,11.0712,-1.7858,11.21430119,11.001,-1.974,11.17670242,0.0702,0.1882,0.200866324
08/06/2019 10:30,12.6998,0.8135,12.72582816,11.445,-1.7105,11.57211455,1.2548,2.524,2.818705206,11.5862,-1.4877,11.68132192,11.445,-1.7105,11.57211455,0.1412,0.2228,0.263775056
08/06/2019 11:00,12.5052,1.2294,12.56548652,9.003,-1.475,9.123027677,3.5022,2.7044,4.424837195,10.1426,-0.633,10.16233358,9.003,-1.475,9.123027677,1.1396,0.842,1.416916427
08/06/2019 11:30,12.1959,1.149,12.24990522,7.9095,-1.442,8.039872776,4.2864,2.591,5.008643126,9.4493,-0.626,9.470013014,7.9095,-1.442,8.039872776,1.5398,0.816,1.742653161
08/06/2019 12:00,12.1487,1.1244,12.2006224,8.2645,-1.459,8.392296542,3.8842,2.5834,4.664864971,9.8169,-0.668,9.83960109,8.2645,-1.459,8.392296542,1.5524,0.791,1.742305013
08/06/2019 12:30,12.0314,1.0863,12.08034079,9.568,-1.5335,9.690110745,2.4634,2.6198,3.596066128,10.0952,-1.0507,10.14973071,9.568,-1.5335,9.690110745,0.5272,0.4828,0.714867596
08/06/2019 13:00,12.0052,1.0802,12.05369898,8.626,-1.509,8.756994747,3.3792,2.5892,4.25710574,9.8144,-0.597,9.832540687,8.626,-1.509,8.756994747,1.1884,0.912,1.498011535
08/06/2019 13:30,11.9727,1.0311,12.01701762,8.3055,-1.7615,8.490242193,3.6672,2.7926,4.609443632,9.9711,-0.9263,10.0140335,8.3055,-1.7615,8.490242193,1.6656,0.8352,1.863271961
08/06/2019 14:00,11.9488,0.9999,11.99056385,8.197,-1.6055,8.3527504,3.7518,2.6054,4.567725079,9.3068,-0.8077,9.341782781,8.197,-1.6055,8.3527504,1.1098,0.7978,1.366799502
08/06/2019 14:30,11.8786,0.177,11.87991864,10.044,-1.839,10.21096749,1.8346,2.016,2.725805048,10.3694,-1.7266,10.51216457,10.044,-1.839,10.21096749,0.3254,0.1124,0.344265769
08/06/2019 15:00,11.0464,0.7391,11.07109849,7.937,-1.7455,8.126668398,3.1094,2.4846,3.980151444,8.6608,-1.3759,8.769410325,7.937,-1.7455,8.126668398,0.7238,0.3696,0.812705728
08/06/2019 15:30,11.0748,0.6422,11.09340416,8.574,-1.853,8.771948757,2.5008,2.4952,3.532707698,8.8918,-1.5266,9.021896408,8.574,-1.853,8.771948757,0.3178,0.3264,0.455558778
08/06/2019 16:00,10.9597,0.7825,10.98759893,7.3125,-1.8335,7.538857904,3.6472,2.616,4.488376526,8.1525,-1.1499,8.2331966,7.3125,-1.8335,7.538857904,0.84,0.6836,1.083009215
08/06/2019 16:30,11.4949,0.6721,11.51453188,8.3115,-1.9765,8.543277152,3.1834,2.6486,4.141149299,8.6235,-1.5291,8.758019129,8.3115,-1.9765,8.543277152,0.312,0.4474,0.545445469
08/06/2019 17:00,11.6822,0.6515,11.70035252,8.997,-1.9875,9.213911507,2.6852,2.639,3.764919659,9.3886,-1.8301,9.565305848,8.997,-1.9875,9.213911507,0.3916,0.1574,0.422048955
08/06/2019 17:30,12.0598,0.7646,12.08401379,8.767,-1.982,8.988248606,3.2928,2.7466,4.287929967,9.4476,-1.31,9.537989608,8.767,-1.982,8.988248606,0.6806,0.672,0.956451964
08/06/2019 18:00,12.2071,0.819,12.23454337,7.9725,-1.964,8.210849667,4.2346,2.783,5.067240488,9.2657,-0.838,9.303517641,7.9725,-1.964,8.210849667,1.2932,1.126,1.714713457
08/06/2019 18:30,12.7675,0.7791,12.79124908,10.0785,-2.3505,10.3489619,2.689,3.1296,4.126150404,10.1679,-2.0145,10.36553909,10.0785,-2.3505,10.3489619,0.0894,0.336,0.347690034
08/06/2019 19:00,12.5736,0.7456,12.59568721,8.316,-1.978,8.548002106,4.2576,2.7236,5.054221475,9.4258,-1.0286,9.481757411,8.316,-1.978,8.548002106,1.1098,0.9494,1.460484988
08/06/2019 19:30,12.497,0.6887,12.51596248,8.971,-2.1375,9.222133552,3.526,2.8262,4.518858533,9.5326,-1.4491,9.642113543,8.971,-2.1375,9.222133552,0.5616,0.6884,0.88841945
