Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/06/2019 20:00,12.334,0.7483,12.35667872,8.179,-2.0915,8.442180598,4.155,2.8398,5.032741702,9.6786,-1.0335,9.73362318,8.179,-2.0915,8.442180598,1.4996,1.058,1.835255884
08/06/2019 20:30,11.5029,0.5975,11.51840764,6.4445,-1.9215,6.724860036,5.0584,2.519,5.650908915,9.3245,-1.0469,9.383085839,6.4445,-1.9215,6.724860036,2.88,0.8746,3.009871286
08/06/2019 21:00,10.9396,0.5839,10.95517172,5.216,-1.6865,5.481873608,5.7236,2.2704,6.157459957,9.2864,-0.9953,9.339584951,5.216,-1.6865,5.481873608,4.0704,0.6912,4.128669713
08/06/2019 21:30,10.5199,0.4773,10.53072226,4.3105,-1.6645,4.620711038,6.2094,2.1418,6.568405864,9.3783,-1.0761,9.439835915,4.3105,-1.6645,4.620711038,5.0678,0.5884,5.101843922
08/06/2019 22:00,10.1665,0.2019,10.1685046,4.3845,-1.6615,4.688754899,5.782,1.8634,6.074848439,8.9245,-1.1997,9.004775419,4.3845,-1.6615,4.688754899,4.54,0.4618,4.563426261
08/06/2019 22:30,9.8285,-0.5,9.841209898,5.5075,-1.343,5.668880423,4.321,0.843,4.402464083,8.5065,-1.343,8.611863402,5.5075,-1.343,5.668880423,2.999,0,2.999
08/06/2019 23:00,9.4801,-0.6211,9.500424265,5.4835,-1.3775,5.653872876,3.9966,0.7564,4.067548711,8.0505,-1.3775,8.167500015,5.4835,-1.3775,5.653872876,2.567,0,2.567
08/06/2019 23:30,9.245,-0.4308,9.255031801,6.077,-1.964,6.386487689,3.168,1.5332,3.519506534,7.6736,-1.3612,7.793394793,6.077,-1.964,6.386487689,1.5966,0.6028,1.706604641
09/06/2019 00:00,8.9165,0.0442,8.916609551,6.3485,-1.942,6.638886672,2.568,1.9862,3.246477235,7.3575,-1.2392,7.461127454,6.3485,-1.942,6.638886672,1.009,0.7028,1.229637686
09/06/2019 00:30,8.2361,-0.1025,8.236737792,5.4435,-1.7625,5.721721638,2.7926,1.66,3.248725098,6.8537,-1.4217,6.999602459,5.4435,-1.7625,5.721721638,1.4102,0.3408,1.450795878
09/06/2019 01:00,7.6219,-0.2031,7.624605512,4.6075,-1.7785,4.938837768,3.0144,1.5754,3.401248671,6.5027,-1.4723,6.667291398,4.6075,-1.7785,4.938837768,1.8952,0.3062,1.919776414
09/06/2019 01:30,7.4083,-0.2203,7.411574798,5.3615,-1.7995,5.655429471,2.0468,1.5792,2.585200743,6.4281,-1.5643,6.615701331,5.3615,-1.7995,5.655429471,1.0666,0.2352,1.092224611
09/06/2019 02:00,7.3834,-0.1949,7.385971945,5.23,-1.5765,5.462440137,2.1534,1.3816,2.558505447,6.1028,-1.4939,6.282985361,5.23,-1.5765,5.462440137,0.8728,0.0826,0.876699835
09/06/2019 02:30,7.0808,-0.3386,7.088891211,3.907,-1.555,4.205077169,3.1738,1.2164,3.398916798,5.7358,-1.5002,5.928743685,3.907,-1.555,4.205077169,1.8288,0.0548,1.829620857
09/06/2019 03:00,6.6666,-0.2947,6.673110493,2.338,-1.4525,2.752453496,4.3286,1.1578,4.480767657,5.552,-1.4343,5.734275934,2.338,-1.4525,2.752453496,3.214,0.0182,3.21405153
09/06/2019 03:30,6.4069,-0.2357,6.411234054,1.7115,-1.1535,2.063926961,4.6954,0.9178,4.784259399,5.4931,-1.1429,5.610736852,1.7115,-1.1535,2.063926961,3.7816,0.0106,3.781614856
09/06/2019 04:00,6.1555,-0.2739,6.161590822,1.7405,-1.2425,2.138491641,4.415,0.9686,4.520001212,5.4365,-1.2425,5.576678088,1.7405,-1.2425,2.138491641,3.696,0,3.696
09/06/2019 04:30,6.1738,-0.327,6.182453836,1.895,-1.286,2.290157418,4.2788,0.959,4.38495273,5.5882,-1.285,5.734039086,1.895,-1.286,2.290157418,3.6932,0.001,3.693200135
09/06/2019 05:00,6.1569,-0.277,6.163127989,1.8695,-1.335,2.297227731,4.2874,1.058,4.416012088,5.4849,-1.3302,5.643895822,1.8695,-1.335,2.297227731,3.6154,0.0048,3.615403186
09/06/2019 05:30,6.041,-0.2892,6.047918455,1.478,-1.325,1.984970781,4.563,1.0358,4.679086518,5.631,-1.323,5.784331422,1.478,-1.325,1.984970781,4.153,0.002,4.153000482
09/06/2019 06:00,6.0535,-0.2619,6.059162802,1.4665,-1.3075,1.964733697,4.587,1.0456,4.704662407,5.8797,-1.2873,6.018971123,1.4665,-1.3075,1.964733697,4.4132,0.0202,4.413246229
09/06/2019 06:30,6.3402,-0.1765,6.342656249,1.715,-1.2075,2.097446364,4.6252,1.031,4.738716708,6.3624,-1.1575,6.466833847,1.715,-1.2075,2.097446364,4.6474,0.05,4.64766896
09/06/2019 07:00,6.5682,-0.0672,6.568543756,1.724,-1.273,2.143059729,4.8442,1.2058,4.992016354,6.6566,-1.1924,6.762554349,1.724,-1.273,2.143059729,4.9326,0.0806,4.933258469
09/06/2019 07:30,7.0089,0.2386,7.012960086,1.8835,-0.347,1.915197444,5.1254,0.5856,5.158745247,7.0839,-0.347,7.092393687,1.8835,-0.347,1.915197444,5.2004,0,5.2004
09/06/2019 08:00,7.4728,0.2638,7.4774548,1.659,0.068,1.660393026,5.8138,0.1958,5.81709619,7.493,0.0862,7.493495809,1.659,0.068,1.660393026,5.834,0.0182,5.834028389
09/06/2019 08:30,8.2541,0.5788,8.274368632,2.2895,-0.48,2.339275582,5.9646,1.0588,6.057847027,8.3079,-0.3062,8.313540813,2.2895,-0.48,2.339275582,6.0184,0.1738,6.020908985
09/06/2019 09:00,9.155,0.8644,9.195717066,2.052,-0.258,2.0681557,7.103,1.1224,7.191132787,9.0024,-0.258,9.006096255,2.052,-0.258,2.0681557,6.9504,0,6.9504
09/06/2019 09:30,9.8708,1.0908,9.930888041,2.281,0.079,2.28236763,7.5898,1.0118,7.656944775,9.7662,0.079,9.766519515,2.281,0.079,2.28236763,7.4852,0,7.4852
09/06/2019 10:00,10.2277,1.1622,10.2935201,3.1045,-0.01,3.104516106,7.1232,1.1722,7.219004854,9.9983,-0.01,9.998305001,3.1045,-0.01,3.104516106,6.8938,0,6.8938
09/06/2019 10:30,10.7983,1.1114,10.85534398,3.6625,-0.583,3.70861096,7.1358,1.6944,7.334209773,10.5323,-0.5648,10.54743297,3.6625,-0.583,3.70861096,6.8698,0.0182,6.869824108
09/06/2019 11:00,10.9172,1.2042,10.98341265,4.274,-0.737,4.337077933,6.6432,1.9412,6.921008863,10.73,-0.5508,10.74412773,4.274,-0.737,4.337077933,6.456,0.1862,6.458684575
09/06/2019 11:30,11.386,1.1289,11.44182727,5.339,-0.5905,5.371555757,6.047,1.7194,6.286695902,11.1788,-0.4475,11.18775338,5.339,-0.5905,5.371555757,5.8398,0.143,5.841550568
09/06/2019 12:00,11.4402,0.6666,11.45960434,5.395,-0.999,5.486713588,6.0452,1.6656,6.270459824,11.2232,-0.7542,11.24851261,5.395,-0.999,5.486713588,5.8282,0.2448,5.833338862
09/06/2019 12:30,11.3789,1.1741,11.43931274,3.6805,-1.0215,3.819625963,7.6984,2.1956,8.005374565,11.3059,-0.3323,11.31078238,3.6805,-1.0215,3.819625963,7.6254,0.6892,7.656482339
09/06/2019 13:00,11.2953,1.1929,11.35811659,4.4045,-1.1495,4.552029273,6.8908,2.3424,7.278046606,11.0957,-0.3123,11.10009413,4.4045,-1.1495,4.552029273,6.6912,0.8372,6.743371655
09/06/2019 13:30,10.9105,0.9887,10.95520597,5.0025,-1.3125,5.171814237,5.908,2.3012,6.340345845,10.6761,-0.5061,10.68808909,5.0025,-1.3125,5.171814237,5.6736,0.8064,5.730621076
09/06/2019 14:00,10.8319,0.7137,10.85538693,5.6805,-1.6585,5.917660222,5.1514,2.3722,5.671353877,10.2723,-0.5219,10.28554942,5.6805,-1.6585,5.917660222,4.5918,1.1366,4.730379139
09/06/2019 14:30,10.4322,0.6492,10.45238047,5.253,-1.745,5.535253743,5.1792,2.3942,5.705813376,9.7698,-0.569,9.786355452,5.253,-1.745,5.535253743,4.5168,1.176,4.667382376
09/06/2019 15:00,10.2406,0.589,10.25752452,5.861,-1.62,6.080766481,4.3796,2.209,4.90515822,9.3544,-0.6782,9.378952745,5.861,-1.62,6.080766481,3.4934,0.9418,3.618125316
09/06/2019 15:30,10.6183,0.6173,10.63622838,7.4195,-1.8105,7.637204364,3.1988,2.4278,4.015785637,9.3587,-0.7987,9.392719914,7.4195,-1.8105,7.637204364,1.9392,1.0118,2.18728962
09/06/2019 16:00,10.5336,0.4938,10.54516796,6.517,-1.719,6.739899851,4.0166,2.2128,4.585799756,9.4442,-0.8176,9.479524429,6.517,-1.719,6.739899851,2.9272,0.9014,3.062845376
09/06/2019 16:30,10.394,0.5437,10.40821049,4.656,-1.4225,4.868453784,5.738,1.9662,6.065524416,9.769,-0.6805,9.792672835,4.656,-1.4225,4.868453784,5.113,0.742,5.166559106
09/06/2019 17:00,10.7578,0.6062,10.77486609,4.103,-1.429,4.344726689,6.6548,2.0352,6.959051809,10.2414,-0.6178,10.2600171,4.103,-1.429,4.344726689,6.1384,0.8112,6.19176873
09/06/2019 17:30,11.0011,0.6035,11.01764101,4.6815,-1.4385,4.897522282,6.3196,2.042,6.641318255,10.5021,-0.6215,10.52047369,4.6815,-1.4385,4.897522282,5.8206,0.817,5.877658833
09/06/2019 18:00,10.976,0.6351,10.99435892,4.108,-1.2465,4.292950763,6.868,1.8816,7.121084367,10.468,-0.5899,10.48460805,4.108,-1.2465,4.292950763,6.36,0.6566,6.393803528
09/06/2019 18:30,11.2168,0.583,11.23194067,4.082,-1.314,4.288277043,7.1348,1.897,7.382681088,10.8308,-0.6208,10.84857692,4.082,-1.314,4.288277043,6.7488,0.6932,6.784307458
09/06/2019 19:00,10.9941,0.5747,11.00911054,3.2785,-1.3145,3.532205048,7.7156,1.8892,7.943523148,10.5879,-0.6405,10.60725538,3.2785,-1.3145,3.532205048,7.3094,0.674,7.340409005
09/06/2019 19:30,10.9726,0.6275,10.99052806,2.392,-1.0545,2.61412208,8.5806,1.682,8.743901896,10.6596,-0.5697,10.67481289,2.392,-1.0545,2.61412208,8.2676,0.4848,8.281801785
09/06/2019 20:00,10.8661,0.6335,10.88455105,1.8555,-1.0725,2.1431604,9.0106,1.706,9.17067873,10.6971,-0.5657,10.71204765,1.8555,-1.0725,2.1431604,8.8416,0.5068,8.856112962
09/06/2019 20:30,10.7785,0.5601,10.79304286,1.8735,-1.0845,2.164749986,8.905,1.6446,9.05559132,10.6585,-0.6333,10.67729793,1.8735,-1.0845,2.164749986,8.785,0.4512,8.796579247
09/06/2019 21:00,10.6184,0.5249,10.63136579,1.627,-0.9315,1.874785654,8.9914,1.4564,9.108587976,10.5502,-0.6473,10.57003866,1.627,-0.9315,1.874785654,8.9232,0.2842,8.927724675
09/06/2019 21:30,10.3022,0.5038,10.3145111,1.329,-0.872,1.589536096,8.9732,1.3758,9.078058376,10.1976,-0.678,10.22011398,1.329,-0.872,1.589536096,8.8686,0.194,8.870721614
09/06/2019 22:00,9.9967,0.3918,10.00437495,1.4335,-0.98,1.736468327,8.5632,1.3718,8.672383149,9.8335,-0.8034,9.86626443,1.4335,-0.98,1.736468327,8.4,0.1766,8.401856197
09/06/2019 22:30,9.7827,0.329,9.788230703,1.1225,-0.534,1.243045554,8.6602,0.863,8.703093303,9.7299,-0.5282,9.744226457,1.1225,-0.534,1.243045554,8.6074,0.0058,8.607401954
09/06/2019 23:00,9.3116,0.4717,9.323539856,0.804,-0.2655,0.846703165,8.5076,0.7372,8.539480172,9.3164,-0.2655,9.320182359,0.804,-0.2655,0.846703165,8.5124,0,8.5124
09/06/2019 23:30,8.3203,0.224,8.32331473,0.8005,-0.111,0.808159174,7.5198,0.335,7.527258268,8.4047,-0.0716,8.405004976,0.8005,-0.111,0.808159174,7.6042,0.0394,7.604302072
10/06/2019 00:00,7.834,-0.2204,7.837099729,0.872,-0.468,0.989650443,6.962,0.2476,6.966401493,7.9136,-0.468,7.927426377,0.872,-0.468,0.989650443,7.0416,0,7.0416
10/06/2019 00:30,7.1761,-0.4667,7.19125998,0.9755,-0.6655,1.180885473,6.2006,0.1988,6.203786086,7.2577,-0.6655,7.288147881,0.9755,-0.6655,1.180885473,6.2822,0,6.2822
10/06/2019 01:00,6.9707,-0.4923,6.98806252,1.0705,-0.5835,1.219197482,5.9002,0.0912,5.900904802,7.0475,-0.5835,7.071614278,1.0705,-0.5835,1.219197482,5.977,0,5.977
10/06/2019 01:30,6.8338,-0.2977,6.840281261,0.854,-0.3485,0.922370994,5.9798,0.0508,5.980015776,6.9116,-0.3485,6.920380539,0.854,-0.3485,0.922370994,6.0576,0,6.0576
10/06/2019 02:00,6.787,0.4005,6.798806458,0.811,0.4005,0.904500553,5.976,0,5.976,6.8658,0.4005,6.877471184,0.811,0.4005,0.904500553,6.0548,0,6.0548
10/06/2019 02:30,6.5508,0.191,6.553583878,0.808,0.191,0.830268029,5.7428,0,5.7428,6.6248,0.191,6.627552794,0.808,0.191,0.830268029,5.8168,0,5.8168
10/06/2019 03:00,6.4904,0.0815,6.490911678,0.812,0.0815,0.816079806,5.6784,0,5.6784,6.5652,0.0815,6.565705849,0.812,0.0815,0.816079806,5.7532,0,5.7532
10/06/2019 03:30,6.5844,-0.11,6.585318774,0.81,-0.11,0.817435013,5.7744,0,5.7744,6.6604,-0.11,6.661308292,0.81,-0.11,0.817435013,5.8504,0,5.8504
10/06/2019 04:00,6.3515,0.1485,6.35323575,0.8055,0.1485,0.819074172,5.546,0,5.546,6.4253,0.1485,6.427015819,0.8055,0.1485,0.819074172,5.6198,0,5.6198
10/06/2019 04:30,6.2869,0.1675,6.28913093,0.7995,0.1675,0.816857699,5.4874,0,5.4874,6.3647,0.1675,6.36690367,0.7995,0.1675,0.816857699,5.5652,0,5.5652
10/06/2019 05:00,6.2957,0.1635,6.297822698,0.8005,0.1635,0.817026621,5.4952,0,5.4952,6.3715,0.1635,6.373597454,0.8005,0.1635,0.817026621,5.571,0,5.571
10/06/2019 05:30,6.5536,0.162,6.555601953,0.832,0.162,0.847624917,5.7216,0,5.7216,6.6286,0.162,6.630579308,0.832,0.162,0.847624917,5.7966,0,5.7966
10/06/2019 06:00,6.8322,-0.1411,6.833656858,1.029,-0.1545,1.040534118,5.8032,0.0134,5.803215471,6.91,-0.1545,6.911727009,1.029,-0.1545,1.040534118,5.881,0,5.881
10/06/2019 06:30,8.2757,0.136,8.276817413,1.1295,0.04,1.130208056,7.1462,0.096,7.146844789,8.3603,0.04,8.36039569,1.1295,0.04,1.130208056,7.2308,0,7.2308
10/06/2019 07:00,9.1994,0.3368,9.205563242,1.314,0.163,1.324071373,7.8854,0.1738,7.887315107,9.281,0.163,9.282431255,1.314,0.163,1.324071373,7.967,0,7.967
10/06/2019 07:30,10.3438,1.0826,10.40029909,1.48,0.112,1.484231788,8.8638,0.9706,8.916782761,10.3792,0.112,10.37980427,1.48,0.112,1.484231788,8.8992,0,8.8992
10/06/2019 08:00,11.0999,1.4631,11.19591183,1.9405,0.1325,1.94501838,9.1594,1.3306,9.255544539,11.1527,0.2841,11.15631795,1.9405,0.1325,1.94501838,9.2122,0.1516,9.213447314
10/06/2019 08:30,11.6988,2.219,11.90738773,2.453,0.081,2.454336978,9.2458,2.138,9.489776691,11.72,0.4822,11.72991547,2.453,0.081,2.454336978,9.267,0.4012,9.275680592
10/06/2019 09:00,11.7953,2.4993,12.05718054,3.0985,0.0435,3.098805334,8.6968,2.4558,9.036884634,11.8037,0.4035,11.81059465,3.0985,0.0435,3.098805334,8.7052,0.36,8.712640647
10/06/2019 09:30,11.3388,1.5656,11.44637448,2.598,0.091,2.599593237,8.7408,1.4746,8.864312145,11.338,0.0978,11.3384218,2.598,0.091,2.599593237,8.74,0.0068,8.740002645
10/06/2019 10:00,11.6605,1.8924,11.81306218,2.2755,0.103,2.277829943,9.385,1.7894,9.554066012,11.6663,0.3968,11.67304613,2.2755,0.103,2.277829943,9.3908,0.2938,9.39539478
10/06/2019 10:30,11.5472,2.0357,11.72526769,1.661,0.0685,1.662411877,9.8862,1.9672,10.08002114,11.5424,0.5495,11.55547264,1.661,0.0685,1.662411877,9.8814,0.481,9.893099967
10/06/2019 11:00,11.5625,2.0597,11.74452086,2.3945,0.1435,2.398796052,9.168,1.9162,9.366111597,11.5607,0.5687,11.57467944,2.3945,0.1435,2.398796052,9.1662,0.4252,9.17605675
10/06/2019 11:30,11.5858,2.0075,11.75843603,3.371,-0.0125,3.371023176,8.2148,2.02,8.45951175,11.5204,0.5183,11.5320532,3.371,-0.0125,3.371023176,8.1494,0.5308,8.16666817
10/06/2019 12:00,12.1468,2.1326,12.33258825,4.891,-0.277,4.898837617,7.2558,2.4096,7.645443467,12.0172,0.7906,12.04317833,4.891,-0.277,4.898837617,7.1262,1.0676,7.205726625
10/06/2019 12:30,12.3429,2.7605,12.64782751,4.7885,-0.5985,4.825757402,7.5544,3.359,8.267517182,12.1921,1.3455,12.26611889,4.7885,-0.5985,4.825757402,7.4036,1.944,7.654569156
10/06/2019 13:00,12.3984,2.3433,12.61789909,4.778,-0.8085,4.84592161,7.6204,3.1518,8.246474362,12.0394,1.0961,12.08919301,4.778,-0.8085,4.84592161,7.2614,1.9046,7.507025451
10/06/2019 13:30,12.4881,2.3975,12.71615696,4.9865,-0.9645,5.078921391,7.5016,3.362,8.22052593,12.0281,1.1379,12.08180475,4.9865,-0.9645,5.078921391,7.0416,2.1024,7.348756107
10/06/2019 14:00,12.659,2.482,12.90002345,5.864,-1.048,5.956911952,6.795,3.53,7.657213919,11.938,1.187,11.9968668,5.864,-1.048,5.956911952,6.074,2.235,6.472148098
10/06/2019 14:30,11.9933,2.2617,12.20469302,5.6265,-1.1205,5.736987232,6.3668,3.3822,7.209397969,11.5277,0.9791,11.56920499,5.6265,-1.1205,5.736987232,5.9012,2.0996,6.263583767
10/06/2019 15:00,11.9031,2.2372,12.11151739,6.5405,-1.335,6.675355065,5.3626,3.5722,6.443453391,11.1235,0.925,11.16189398,6.5405,-1.335,6.675355065,4.583,2.26,5.109940215
10/06/2019 15:30,12.1903,2.1544,12.37921053,6.6855,-1.626,6.880391431,5.5048,3.7804,6.677892422,10.8837,0.821,10.91462169,6.6855,-1.626,6.880391431,4.1982,2.447,4.859289273
10/06/2019 16:00,13.1571,2.1418,13.33028836,7.6525,-1.728,7.845173054,5.5046,3.8698,6.728742319,10.8253,0.7718,10.85277823,7.6525,-1.728,7.845173054,3.1728,2.4998,4.03926477
10/06/2019 16:30,12.9941,1.8629,13.12695819,6.3805,-1.6065,6.579636958,6.6136,3.4694,7.468362693,11.3841,0.5103,11.39553153,6.3805,-1.6065,6.579636958,5.0036,2.1168,5.432941671
10/06/2019 17:00,13.0773,1.6354,13.1791619,5.9435,-1.501,6.130105484,7.1338,3.1364,7.792824097,11.3321,0.3078,11.33627943,5.9435,-1.501,6.130105484,5.3886,1.8088,5.684080172
10/06/2019 17:30,13.5512,1.3056,13.6139492,7.24,-1.681,7.432587773,6.3112,2.9866,6.982193423,10.7604,-0.3456,10.76594852,7.24,-1.681,7.432587773,3.5204,1.3354,3.765170557
10/06/2019 18:00,13.9643,1.2834,14.02315193,7.2165,-1.518,7.374428537,6.7478,2.8014,7.306206047,11.7871,-0.03,11.78713818,7.2165,-1.518,7.374428537,4.5706,1.488,4.806717004
10/06/2019 18:30,13.2349,1.3256,13.30112,4.1495,-1.062,4.283245761,9.0854,2.3876,9.393887743,12.3691,0.069,12.36929245,4.1495,-1.062,4.283245761,8.2196,1.131,8.297046773
10/06/2019 19:00,13.2772,1.2499,13.33590229,3.705,-1.0215,3.843239161,9.5722,2.2714,9.838001362,12.3584,-0.0057,12.35840131,3.705,-1.0215,3.843239161,8.6534,1.0158,8.712817065
10/06/2019 19:30,13.1868,1.2199,13.24310576,4.351,-1.2205,4.51894028,8.8358,2.4404,9.16661954,11.912,-0.0703,11.91220744,4.351,-1.2205,4.51894028,7.561,1.1502,7.647985424
10/06/2019 20:00,13.0803,1.1667,13.13222894,5.5145,-1.4215,5.694767116,7.5658,2.5882,7.996255929,12.0253,-0.1265,12.02596534,5.5145,-1.4215,5.694767116,6.5108,1.295,6.638338771
10/06/2019 20:30,12.7149,1.018,12.75558725,5.4025,-1.501,5.607138954,7.3124,2.519,7.734116288,11.5313,-0.2826,11.53476235,5.4025,-1.501,5.607138954,6.1288,1.2184,6.248734912
10/06/2019 21:00,12.825,0.9844,12.86272399,6.943,-1.768,7.164570678,5.882,2.7524,6.494122709,10.7686,-0.3952,10.77584934,6.943,-1.768,7.164570678,3.8256,1.3728,4.064455093
10/06/2019 21:30,12.6438,1.0289,12.68559473,8.532,-2.0115,8.765908752,4.1118,3.0404,5.113798138,10.5422,-0.3239,10.5471746,8.532,-2.0115,8.765908752,2.0102,1.6876,2.624670989
10/06/2019 22:00,12.565,0.8566,12.59416486,9.132,-2.372,9.435030896,3.433,3.2286,4.712679382,10.215,-0.739,10.24169644,9.132,-2.372,9.435030896,1.083,1.633,1.959484116
10/06/2019 22:30,11.7806,-0.4635,11.78971453,10.451,-2.2185,10.68387305,1.3296,1.755,2.201785902,10.81,-1.9285,10.98067449,10.451,-2.2185,10.68387305,0.359,0.29,0.461498646
10/06/2019 23:00,11.6224,-1.4443,11.7117968,11.533,-2.3295,11.7659109,0.0894,0.8852,0.889702984,11.533,-2.3295,11.7659109,11.533,-2.3295,11.7659109,0,0,0
10/06/2019 23:30,11.9383,-2.3941,12.17598956,11.9335,-2.4815,12.18877617,0.0048,0.0874,0.087531709,11.9335,-2.4815,12.18877617,11.9335,-2.4815,12.18877617,0,0,0
11/06/2019 00:00,12.538,-2.142,12.7196544,12.538,-2.142,12.7196544,0,0,0,12.538,-2.142,12.7196544,12.538,-2.142,12.7196544,0,0,0
11/06/2019 00:30,12.669,-2.299,12.87590626,12.669,-2.299,12.87590626,0,0,0,12.669,-2.299,12.87590626,12.669,-2.299,12.87590626,0,0,0
11/06/2019 01:00,12.6635,-2.418,12.89228282,12.6635,-2.418,12.89228282,0,0,0,12.6635,-2.418,12.89228282,12.6635,-2.418,12.89228282,0,0,0
11/06/2019 01:30,12.5445,-2.3425,12.76133953,12.5445,-2.3425,12.76133953,0,0,0,12.5445,-2.3425,12.76133953,12.5445,-2.3425,12.76133953,0,0,0
11/06/2019 02:00,12.239,-2.4555,12.48289234,12.239,-2.4555,12.48289234,0,0,0,12.239,-2.4555,12.48289234,12.239,-2.4555,12.48289234,0,0,0
11/06/2019 02:30,12.6305,-2.6705,12.90972891,12.6305,-2.6705,12.90972891,0,0,0,12.6305,-2.6705,12.90972891,12.6305,-2.6705,12.90972891,0,0,0
11/06/2019 03:00,12.6375,-2.6265,12.90755238,12.6375,-2.6265,12.90755238,0,0,0,12.6375,-2.6265,12.90755238,12.6375,-2.6265,12.90755238,0,0,0
11/06/2019 03:30,12.6655,-2.3025,12.87308807,12.6655,-2.3025,12.87308807,0,0,0,12.6655,-2.3025,12.87308807,12.6655,-2.3025,12.87308807,0,0,0
11/06/2019 04:00,12.6485,-2.167,12.83278774,12.6485,-2.167,12.83278774,0,0,0,12.6485,-2.167,12.83278774,12.6485,-2.167,12.83278774,0,0,0
11/06/2019 04:30,12.6195,-2.256,12.81956771,12.6195,-2.256,12.81956771,0,0,0,12.6195,-2.256,12.81956771,12.6195,-2.256,12.81956771,0,0,0
11/06/2019 05:00,12.6375,-2.3155,12.84787712,12.6375,-2.3155,12.84787712,0,0,0,12.6375,-2.3155,12.84787712,12.6375,-2.3155,12.84787712,0,0,0
11/06/2019 05:30,12.6235,-2.151,12.80545014,12.6235,-2.151,12.80545014,0,0,0,12.6235,-2.151,12.80545014,12.6235,-2.151,12.80545014,0,0,0
11/06/2019 06:00,12.6695,-2.4545,12.90506879,12.6695,-2.4545,12.90506879,0,0,0,12.6695,-2.4545,12.90506879,12.6695,-2.4545,12.90506879,0,0,0
11/06/2019 06:30,12.9855,0.1653,12.98655206,12.6275,-1.8325,12.75977322,0.358,1.9978,2.029622832,12.6275,-1.8325,12.75977322,12.6275,-1.8325,12.75977322,0,0,0
11/06/2019 07:00,13.6357,0.7618,13.65696356,12.7985,-1.862,12.93323804,0.8372,2.6238,2.754129677,12.7985,-1.862,12.93323804,12.7985,-1.862,12.93323804,0,0,0
11/06/2019 07:30,15.7557,1.8413,15.86292748,12.7855,-1.8625,12.92044568,2.9702,3.7038,4.747654419,12.7855,-1.8625,12.92044568,12.7855,-1.8625,12.92044568,0,0,0
11/06/2019 08:00,16.8916,2.9043,17.13946058,12.896,-1.9965,13.04962943,3.9956,4.9008,6.323184324,12.896,-1.9965,13.04962943,12.896,-1.9965,13.04962943,0,0,0
11/06/2019 08:30,17.5417,2.7184,17.75108271,12.6725,-2.048,12.83692176,4.8692,4.7664,6.813785849,12.6725,-2.048,12.83692176,12.6725,-2.048,12.83692176,0,0,0
11/06/2019 09:00,16.8165,2.0503,16.94102719,12.3035,-2.0375,12.47106726,4.513,4.0878,6.089111416,12.3217,-1.9059,12.46822945,12.3035,-2.0375,12.47106726,0.0182,0.1316,0.13285255
11/06/2019 09:30,16.3247,1.8526,16.42948438,12.5595,-1.615,12.66290904,3.7652,3.4676,5.118689363,12.5595,-1.615,12.66290904,12.5595,-1.615,12.66290904,0,0,0
11/06/2019 10:00,16.182,1.9762,16.30222348,12.988,-1.643,13.09150843,3.194,3.6192,4.827032695,12.988,-1.643,13.09150843,12.988,-1.643,13.09150843,0,0,0
11/06/2019 10:30,16.3646,2.0401,16.4912747,12.992,-1.6925,13.10177928,3.3726,3.7326,5.030579839,12.9958,-1.6503,13.10016442,12.992,-1.6925,13.10177928,0.0038,0.0422,0.042370745
11/06/2019 11:00,16.95,2.203,17.09256297,12.318,-1.515,12.41081581,4.632,3.718,5.939608405,12.7586,-0.1038,12.75902224,12.318,-1.515,12.41081581,0.4406,1.4112,1.478382156
11/06/2019 11:30,16.498,2.1115,16.63257155,10.616,-1.2745,10.69223112,5.882,3.386,6.786966922,12.8028,0.5101,12.81295789,10.616,-1.2745,10.69223112,2.1868,1.7846,2.822568228
11/06/2019 12:00,16.5995,2.049,16.72548359,11.4595,-1.385,11.54289241,5.14,3.434,6.181581998,12.7219,0.463,12.73032241,11.4595,-1.385,11.54289241,1.2624,1.848,2.238025415
11/06/2019 12:30,17.0692,2.2175,17.21263765,12.033,-1.3095,12.10404392,5.0362,3.527,6.148417637,12.9518,0.3955,12.95783715,12.033,-1.3095,12.10404392,0.9188,1.705,1.936806247
11/06/2019 13:00,16.3227,1.9818,16.44256873,11.1665,-1.482,11.26441504,5.1562,3.4638,6.211626911,12.6421,0.3776,12.64773791,11.1665,-1.482,11.26441504,1.4756,1.8596,2.373922391
11/06/2019 13:30,16.654,1.9805,16.77134748,11.276,-1.6465,11.39557538,5.378,3.627,6.48675674,12.8342,0.2649,12.8369335,11.276,-1.6465,11.39557538,1.5582,1.9114,2.466057015
11/06/2019 14:00,16.0558,1.9758,16.17691254,13.123,-1.75,13.23917025,2.9328,3.7258,4.741613805,13.1298,-1.65,13.23307024,13.123,-1.75,13.23917025,0.0068,0.1,0.100230933
11/06/2019 14:30,15.8544,1.887,15.96630102,13.008,-1.548,13.09978504,2.8464,3.435,4.461078116,13.0138,-1.498,13.09973261,13.008,-1.548,13.09978504,0.0058,0.05,0.050335276
11/06/2019 15:00,15.4817,1.8262,15.58903593,12.0985,-1.628,12.20754219,3.3832,3.4542,4.835032562,12.6861,-0.4548,12.69424973,12.0985,-1.628,12.20754219,0.5876,1.1732,1.312124994
11/06/2019 15:30,15.0362,1.7012,15.13213111,11.755,-1.677,11.87402013,3.2812,3.3782,4.709406404,12.522,-0.1918,12.52346882,11.755,-1.677,11.87402013,0.767,1.4852,1.671558566
11/06/2019 16:00,15.1402,1.6079,15.22534067,9.863,-1.2165,9.937738236,5.2772,2.8244,5.985488719,13.2134,-0.0021,13.21340017,9.863,-1.2165,9.937738236,3.3504,1.2144,3.563698573
11/06/2019 16:30,14.9775,1.3493,15.03815536,8.8355,-1.1745,8.913221107,6.142,2.5238,6.64031102,13.4493,-0.2653,13.45191639,8.8355,-1.1745,8.913221107,4.6138,0.9092,4.70253071
11/06/2019 17:00,14.6538,1.0174,14.68907612,8.528,-1.253,8.619558747,6.1258,2.2704,6.533004041,13.2426,-0.5782,13.25521671,8.528,-1.253,8.619558747,4.7146,0.6748,4.762647184
11/06/2019 17:30,14.7065,1.0012,14.74054082,7.0035,-1.009,7.075810431,7.703,2.0102,7.960974378,12.5945,-0.602,12.60887918,7.0035,-1.009,7.075810431,5.591,0.407,5.605794324
11/06/2019 18:00,14.1948,0.8762,14.22181681,9.674,-1.523,9.793150923,4.5208,2.3992,5.117987229,12.1682,-0.7646,12.19219851,9.674,-1.523,9.793150923,2.4942,0.7584,2.606953049
11/06/2019 18:30,13.2595,0.6683,13.27633101,7.8365,-1.2565,7.936594011,5.423,1.9248,5.754457754,12.6471,-0.8965,12.67883475,7.8365,-1.2565,7.936594011,4.8106,0.36,4.824051447
11/06/2019 19:00,13.1788,0.7044,13.19761148,5.659,-0.965,5.740688635,7.5198,1.6694,7.702875333,12.426,-0.8546,12.45535295,5.659,-0.965,5.740688635,6.767,0.1104,6.767900499
11/06/2019 19:30,13.6407,0.7729,13.66257922,5.6995,-1.0185,5.789787777,7.9412,1.7914,8.140747595,11.8233,-0.8409,11.85316564,5.6995,-1.0185,5.789787777,6.1238,0.1776,6.126374801
11/06/2019 20:00,14.1165,0.6929,14.13349506,8.6415,-1.3145,8.740905703,5.475,2.0074,5.831404613,12.3943,-0.9209,12.42846448,8.6415,-1.3145,8.740905703,3.7528,0.3936,3.773384263
11/06/2019 20:30,13.4309,0.567,13.44286293,8.3255,-1.353,8.434723425,5.1054,1.92,5.4544944,12.1387,-1.042,12.18334115,8.3255,-1.353,8.434723425,3.8132,0.311,3.825861372
11/06/2019 21:00,12.8615,0.5599,12.8736813,7.5785,-1.2305,7.677746577,5.283,1.7904,5.578137786,12.1165,-0.9963,12.15739223,7.5785,-1.2305,7.677746577,4.538,0.2342,4.544039353
11/06/2019 21:30,12.273,0.3965,12.27940313,5.84,-1.1875,5.959509732,6.433,1.584,6.625144904,11.2776,-0.9533,11.3178197,5.84,-1.1875,5.959509732,5.4376,0.2342,5.442641215
11/06/2019 22:00,11.4757,0.0944,11.47608826,4.5685,-1.265,4.740402646,6.9072,1.3594,7.039700292,10.6329,-0.6918,10.65538125,4.5685,-1.265,4.740402646,6.0644,0.5732,6.091428864
11/06/2019 22:30,10.7798,-0.1063,10.7803241,3.067,-1.3735,3.360504612,7.7128,1.2672,7.81620622,9.6756,-0.5123,9.689153041,3.067,-1.3735,3.360504612,6.6086,0.8612,6.664477429
11/06/2019 23:00,9.9842,-0.2328,9.986913711,3.723,-1.359,3.96328273,6.2612,1.1262,6.361678385,8.7468,-1.2074,8.829740936,3.723,-1.359,3.96328273,5.0238,0.1516,5.026086848
11/06/2019 23:30,9.0011,-0.3983,9.009908107,3.4215,-1.2565,3.644921741,5.5796,0.8582,5.645214203,7.7003,-1.0779,7.775377065,3.4215,-1.2565,3.644921741,4.2788,0.1786,4.28252582
12/06/2019 00:00,8.4884,-0.4943,8.50277996,3.865,-1.0635,4.008647808,4.6234,0.5692,4.658306151,7.3748,-1.0635,7.451087658,3.865,-1.0635,4.008647808,3.5098,0,3.5098
12/06/2019 00:30,8.0613,-0.5622,8.080880307,4.1435,-1.093,4.285235262,3.9178,0.5308,3.953593995,7.3999,-0.4902,7.416118665,4.1435,-1.093,4.285235262,3.2564,0.6028,3.311722935
12/06/2019 01:00,8.0161,-1.063,8.086274062,4.6675,-1.063,4.78701632,3.3486,0,3.3486,7.1329,0.6276,7.160456981,4.6675,-1.063,4.78701632,2.4654,1.6906,2.989368749
12/06/2019 01:30,7.8427,-1.281,7.946628486,5.5425,-1.281,5.688608551,2.3002,0,2.3002,7.0901,0.5978,7.115257047,5.5425,-1.281,5.688608551,1.5476,1.8788,2.434123086
12/06/2019 02:00,7.6825,-1.113,7.76270412,4.7545,-1.113,4.883035864,2.928,0,2.928,7.2217,0.5316,7.241239497,4.7545,-1.113,4.883035864,2.4672,1.6446,2.965094434
12/06/2019 02:30,7.6542,-1.2885,7.761894736,5.045,-1.2885,5.206943177,2.6092,0,2.6092,7.0966,0.5365,7.116850695,5.045,-1.2885,5.206943177,2.0516,1.825,2.745849151
12/06/2019 03:00,7.3432,-1.1005,7.425206158,4.996,-1.1005,5.115771325,2.3472,0,2.3472,7.0072,0.5689,7.030255973,4.996,-1.1005,5.115771325,2.0112,1.6694,2.613775392
12/06/2019 03:30,7.4023,-1.0515,7.47661003,4.2505,-1.0515,4.378630208,3.1518,0,3.1518,6.5297,0.5739,6.554871723,4.2505,-1.0515,4.378630208,2.2792,1.6254,2.799406687
12/06/2019 04:00,7.6329,-0.1811,7.635048109,3.8975,-1.1565,4.065464119,3.7354,0.9754,3.860649987,6.0565,-0.5103,6.077960048,3.8975,-1.1565,4.065464119,2.159,0.6462,2.253631611
12/06/2019 04:30,7.5537,0.3959,7.564067722,3.1895,-1.2285,3.417912009,4.3642,1.6244,4.656706669,5.9351,-1.2275,6.060706911,3.1895,-1.2285,3.417912009,2.7456,0.001,2.745600182
12/06/2019 05:00,7.861,0.3692,7.869665154,4.476,-1.329,4.669134502,3.385,1.6982,3.787097601,6.231,-1.3214,6.369572902,4.476,-1.329,4.669134502,1.755,0.0076,1.755016456
12/06/2019 05:30,8.0237,0.4161,8.034481993,6.6125,-1.2525,6.730075222,1.4112,1.6686,2.185340111,7.1587,-1.2525,7.267443976,6.6125,-1.2525,6.730075222,0.5462,0,0.5462
12/06/2019 06:00,8.6053,-1.0765,8.672372244,6.8935,-1.7485,7.111792636,1.7118,0.672,1.838978858,7.6691,-0.3785,7.678434545,6.8935,-1.7485,7.111792636,0.7756,1.37,1.574311075
12/06/2019 06:30,9.4031,-1.002,9.456336162,5.9855,-1.193,6.103233508,3.4176,0.191,3.422933064,8.9395,1.112,9.00839632,5.9855,-1.193,6.103233508,2.954,2.305,3.746884172
12/06/2019 07:00,10.8568,0.5197,10.86923154,7.275,-1.1085,7.358967132,3.5818,1.6282,3.934504604,9.5186,-0.9693,9.567825691,7.275,-1.1085,7.358967132,2.2436,0.1392,2.247914055
12/06/2019 07:30,12.1018,1.4348,12.18655875,6.745,-1.141,6.840826412,5.3568,2.5758,5.943908805,10.704,-0.1926,10.70573261,6.745,-1.141,6.840826412,3.959,0.9484,4.071012596
12/06/2019 08:00,12.473,2.0784,12.64497827,5.296,-1.13,5.415211538,7.177,3.2084,7.861498557,11.2472,0.1784,11.24861478,5.296,-1.13,5.415211538,5.9512,1.3084,6.093331765
12/06/2019 08:30,12.8435,2.5442,13.09306862,2.7785,-0.695,2.864103219,10.065,3.2392,10.5733931,11.6191,0.6674,11.63825191,2.7785,-0.695,2.864103219,8.8406,1.3624,8.944961829
12/06/2019 09:00,13.2135,2.6834,13.48321986,2.5575,-0.546,2.615133314,10.656,3.2294,11.13460194,12.0289,0.8154,12.05650498,2.5575,-0.546,2.615133314,9.4714,1.3614,9.568742233
12/06/2019 09:30,12.5015,2.5339,12.75571054,2.9335,-0.5785,2.989997408,9.568,3.1124,10.06149381,11.8769,0.6829,11.89651655,2.9335,-0.5785,2.989997408,8.9434,1.2614,9.031917489
12/06/2019 10:00,12.2971,2.5299,12.55464306,2.4465,-0.5125,2.499603669,9.8506,3.0424,10.30972929,11.8565,0.6933,11.8767528,2.4465,-0.5125,2.499603669,9.41,1.2058,9.486941216
12/06/2019 10:30,12.49,2.6062,12.75901166,1.882,-0.411,1.926355367,10.608,3.0172,11.02874244,12.206,0.7602,12.22965004,1.882,-0.411,1.926355367,10.324,1.1712,10.39022066
12/06/2019 11:00,12.789,2.7994,13.09179748,1.872,-0.147,1.877762765,10.917,2.9464,11.30761522,12.7,0.9656,12.73665511,1.872,-0.147,1.877762765,10.828,1.1126,10.88501092
12/06/2019 11:30,12.9275,2.7019,13.2068361,2.3835,-0.4115,2.418760943,10.544,3.1134,10.99405274,12.4245,0.8643,12.45452587,2.3835,-0.4115,2.418760943,10.041,1.2758,10.12172647
12/06/2019 12:00,12.7665,2.828,13.07597439,2.6015,-0.363,2.626703495,10.165,3.191,10.65409339,12.4321,0.9792,12.47060316,2.6015,-0.363,2.626703495,9.8306,1.3422,9.92180413
12/06/2019 12:30,12.6894,0.3187,12.69340152,3.377,-0.3255,3.39265077,9.3124,0.6442,9.334655184,12.9914,2.9453,13.32108352,3.377,-0.3255,3.39265077,9.6144,3.2708,10.1555315
12/06/2019 13:00,12.3386,-0.0492,12.33869809,3.45,-0.748,3.53015637,8.8886,0.6988,8.91602666,12.5086,2.8732,12.83434269,3.45,-0.748,3.53015637,9.0586,3.6212,9.755579091
12/06/2019 13:30,12.2882,1.1993,12.34658575,3.966,-0.4835,3.995363344,8.3222,1.6828,8.490631819,12.3546,1.0035,12.39528755,3.966,-0.4835,3.995363344,8.3886,1.487,8.519376677
12/06/2019 14:00,12.3271,2.0483,12.49611649,2.8375,0.0505,2.837949348,9.4896,1.9978,9.697613779,12.3541,0.2175,12.35601445,2.8375,0.0505,2.837949348,9.5166,0.167,9.518065169
12/06/2019 14:30,11.9015,1.8629,12.04641435,1.5765,0.0705,1.578075569,10.325,1.7924,10.47942378,11.7855,0.1271,11.78618533,1.5765,0.0705,1.578075569,10.209,0.0566,10.2091569
12/06/2019 15:00,12.0486,1.8238,12.1858528,2.082,-0.272,2.099692358,9.9666,2.0958,10.18457133,11.8006,0.014,11.8006083,2.082,-0.272,2.099692358,9.7186,0.286,9.722807309
12/06/2019 15:30,12.0505,1.747,12.17647565,2.6445,-0.343,2.666651318,9.406,2.09,9.635400147,11.8029,-0.0646,11.80307678,2.6445,-0.343,2.666651318,9.1584,0.2784,9.162630469
12/06/2019 16:00,12.1229,1.5681,12.22389635,2.5325,-0.1955,2.540034744,9.5904,1.7636,9.751207983,12.0365,-0.1513,12.03745089,2.5325,-0.1955,2.540034744,9.504,0.0442,9.504102779
12/06/2019 16:30,12.214,1.2041,12.27320874,1.596,0.0175,1.59609594,10.618,1.1866,10.6840977,12.198,0.0175,12.19801255,1.596,0.0175,1.59609594,10.602,0,10.602
12/06/2019 17:00,12.139,1.2068,12.19883959,1.757,0.143,1.762809689,10.382,1.0638,10.43635925,12.153,0.143,12.15384129,1.757,0.143,1.762809689,10.396,0,10.396
12/06/2019 17:30,12.109,1.0507,12.15449923,1.93,0.0935,1.932263504,10.179,0.9572,10.22390693,12.128,0.0935,12.12836041,1.93,0.0935,1.932263504,10.198,0,10.198
12/06/2019 18:00,12.36,1.0886,12.40784631,1.777,0.094,1.779484476,10.583,0.9946,10.62963396,12.328,0.094,12.32835837,1.777,0.094,1.779484476,10.551,0,10.551
12/06/2019 18:30,12.3035,1.0779,12.35062673,1.3075,0.0315,1.30787939,10.996,1.0464,11.04567648,12.2695,0.0315,12.26954044,1.3075,0.0315,1.30787939,10.962,0,10.962
12/06/2019 19:00,12.487,1.1357,12.53853993,1.246,-0.2275,1.266598693,11.241,1.3632,11.32335618,12.466,-0.2275,12.46807572,1.246,-0.2275,1.266598693,11.22,0,11.22
12/06/2019 19:30,12.514,1.1851,12.56999037,1.135,-0.1205,1.141378662,11.379,1.3056,11.45365585,12.505,-0.1205,12.50558056,1.135,-0.1205,1.141378662,11.37,0,11.37
12/06/2019 20:00,12.2685,1.0493,12.31329049,0.9805,-0.1325,0.989412199,11.288,1.1818,11.34969582,12.1915,-0.1325,12.19222,0.9805,-0.1325,0.989412199,11.211,0,11.211
12/06/2019 20:30,12.0455,1.0518,12.09133382,0.9605,0.039,0.961291449,11.085,1.0128,11.13117194,11.8745,0.039,11.87456404,0.9605,0.039,0.961291449,10.914,0,10.914
12/06/2019 21:00,11.8965,1.059,11.94354191,0.9475,-0.263,0.983323573,10.949,1.322,11.02852143,11.7175,-0.263,11.72045115,0.9475,-0.263,0.983323573,10.77,0,10.77
12/06/2019 21:30,11.3545,0.8676,11.38759852,0.9605,-0.201,0.98130589,10.394,1.0686,10.44878663,11.2305,-0.201,11.23229857,0.9605,-0.201,0.98130589,10.27,0,10.27
12/06/2019 22:00,10.8394,0.3381,10.84467169,1.251,-0.8505,1.512729735,9.5884,1.1886,9.661789923,10.8434,-0.5029,10.85505559,1.251,-0.8505,1.512729735,9.5924,0.3476,9.598695928
12/06/2019 22:30,10.1708,0.055,10.17094871,1.167,-1.05,1.569837253,9.0038,1.105,9.07135268,10.237,-0.5796,10.25339481,1.167,-1.05,1.569837253,9.07,0.4704,9.082190053
12/06/2019 23:00,9.4492,0.1371,9.450194551,0.98,-0.7375,1.226501631,8.4692,0.8746,8.514239473,9.477,-0.5427,9.492526128,0.98,-0.7375,1.226501631,8.497,0.1948,8.499232674
12/06/2019 23:30,8.5706,-0.2447,8.574092515,1.024,-0.6575,1.216915055,7.5466,0.4128,7.557881674,8.5908,-0.6229,8.613352951,1.024,-0.6575,1.216915055,7.5668,0.0346,7.566879106
13/06/2019 00:00,7.9726,-0.225,7.975774305,1.1,-0.609,1.257330903,6.8726,0.384,6.883319458,8.0216,-0.584,8.042830507,1.1,-0.609,1.257330903,6.9216,0.025,6.921645148
13/06/2019 00:30,7.4664,0.5345,7.485507278,1.666,-0.6885,1.802661435,5.8004,1.223,5.927931272,7.429,-0.6529,7.457634974,1.666,-0.6885,1.802661435,5.763,0.0356,5.763109956
13/06/2019 01:00,7.2618,0.5814,7.285037076,2.099,-1.138,2.387644236,5.1628,1.7194,5.441584346,7.1074,-1.138,7.197928783,2.099,-1.138,2.387644236,5.0084,0,5.0084
13/06/2019 01:30,7.2521,0.5576,7.273504806,2.2715,-1.206,2.571798641,4.9806,1.7636,5.283621989,7.0955,-1.206,7.197260329,2.2715,-1.206,2.571798641,4.824,0,4.824
13/06/2019 02:00,7.0737,0.4841,7.090245729,2.0615,-0.9905,2.287110076,5.0122,1.4746,5.224614244,6.9039,-0.9905,6.974591419,2.0615,-0.9905,2.287110076,4.8424,0,4.8424
13/06/2019 02:30,6.9244,0.4833,6.941245872,2.207,-0.9865,2.417443122,4.7174,1.4698,4.941070208,6.7248,-0.9865,6.796772564,2.207,-0.9865,2.417443122,4.5178,0,4.5178
13/06/2019 03:00,6.854,0.5227,6.873902188,1.741,-1.0335,2.02464892,5.113,1.5562,5.344579258,6.617,-1.0335,6.697224145,1.741,-1.0335,2.02464892,4.876,0,4.876
13/06/2019 03:30,6.8371,0.5393,6.858336599,1.6915,-1.1475,2.043998165,5.1456,1.6868,5.415024801,6.6413,-1.1475,6.739704885,1.6915,-1.1475,2.043998165,4.9498,0,4.9498
13/06/2019 04:00,6.6293,0.5,6.648128947,1.4895,-1.036,1.814361113,5.1398,1.536,5.36440491,6.4691,-1.036,6.551530417,1.4895,-1.036,1.814361113,4.9796,0,4.9796
13/06/2019 04:30,6.6883,0.5224,6.708670409,1.8095,-1.076,2.105247313,4.8788,1.5984,5.133962602,6.5971,-1.076,6.684272916,1.8095,-1.076,2.105247313,4.7876,0,4.7876
13/06/2019 05:00,6.8578,0.6919,6.892615356,1.331,-0.8855,1.598646693,5.5268,1.5774,5.74749589,6.8442,-0.8855,6.901245097,1.331,-0.8855,1.598646693,5.5132,0,5.5132
13/06/2019 05:30,6.9401,0.7917,6.985111087,1.2425,-0.6445,1.399709434,5.6976,1.4362,5.875824725,6.9641,-0.6445,6.993859382,1.2425,-0.6445,1.399709434,5.7216,0,5.7216
13/06/2019 06:00,7.3599,0.2052,7.362760016,1.0825,-0.678,1.277298027,6.2774,0.8832,6.33922653,7.5577,-0.1424,7.559041411,1.0825,-0.678,1.277298027,6.4752,0.5356,6.497313476
13/06/2019 06:30,8.3917,0.3335,8.398324305,1.0505,-0.1245,1.057851833,7.3412,0.458,7.35547289,8.4637,-0.1245,8.46461564,1.0505,-0.1245,1.057851833,7.4132,0,7.4132
13/06/2019 07:00,9.6381,1.1293,9.704034733,1.2285,0.0675,1.230352998,8.4096,1.0618,8.476366639,9.7265,0.1463,9.727600215,1.2285,0.0675,1.230352998,8.498,0.0788,8.498365339
13/06/2019 07:30,10.7001,1.0823,10.75469727,1.3265,0.1415,1.334025674,9.3736,0.9408,9.420694327,10.7575,0.1415,10.75843058,1.3265,0.1415,1.334025674,9.431,0,9.431
13/06/2019 08:00,11.3631,1.2876,11.43581896,1.4195,0.102,1.423159952,9.9436,1.1856,10.01403157,11.4215,0.102,11.42195545,1.4195,0.102,1.423159952,10.002,0,10.002
13/06/2019 08:30,11.7415,1.5301,11.84077819,1.4465,0.1055,1.450342201,10.295,1.4246,10.39309916,11.7925,0.1093,11.79300652,1.4465,0.1055,1.450342201,10.346,0.0038,10.3460007
13/06/2019 09:00,12.027,1.6833,12.14422611,1.513,0.1155,1.517402139,10.514,1.5678,10.63024895,12.058,0.3507,12.06309888,1.513,0.1155,1.517402139,10.545,0.2352,10.54762267
13/06/2019 09:30,12.51,2.4565,12.74890161,1.779,0.1035,1.782008207,10.731,2.353,10.9859442,12.44,0.7679,12.46367805,1.779,0.1035,1.782008207,10.661,0.6644,10.68168284
13/06/2019 10:00,12.4945,2.1208,12.67321281,2.2985,0.028,2.29867054,10.196,2.0928,10.40856512,12.4355,0.3064,12.43927414,2.2985,0.028,2.29867054,10.137,0.2784,10.14082223
13/06/2019 10:30,12.3618,1.9389,12.51293061,2.924,-0.2845,2.937808069,9.4378,2.2234,9.696162973,12.1806,0.1119,12.18111399,2.924,-0.2845,2.937808069,9.2566,0.3964,9.26508373
13/06/2019 11:00,12.7995,2.2636,12.99811853,3.8945,-0.361,3.911195629,8.905,2.6246,9.283725015,12.6037,0.4406,12.61139889,3.8945,-0.361,3.911195629,8.7092,0.8016,8.746012074
13/06/2019 11:30,12.79,2.3664,13.00707304,2.327,-0.052,2.327580933,10.463,2.4184,10.73885597,12.565,0.5326,12.57628275,2.327,-0.052,2.327580933,10.238,0.5846,10.25467704
13/06/2019 12:00,12.896,2.3145,13.10205046,2.659,-0.2065,2.667006421,10.237,2.521,10.54284639,12.628,0.4569,12.63626296,2.659,-0.2065,2.667006421,9.969,0.6634,9.991049022
13/06/2019 12:30,12.938,2.0056,13.09252746,2.508,-0.384,2.537226833,10.43,2.3896,10.70023776,12.715,0.1804,12.71627969,2.508,-0.384,2.537226833,10.207,0.5644,10.22259245
13/06/2019 13:00,12.7485,2.0517,12.91254139,2.6575,-0.3675,2.682790059,10.091,2.4192,10.37693643,12.5001,0.2249,12.50212302,2.6575,-0.3675,2.682790059,9.8426,0.5924,9.860411377
13/06/2019 13:30,12.7259,2.0898,12.89634812,3.7945,-0.533,3.83175146,8.9314,2.6228,9.308543699,12.4423,0.257,12.44495393,3.7945,-0.533,3.83175146,8.6478,0.79,8.683809351
13/06/2019 14:00,12.6764,2.0989,12.84898822,2.774,-0.4375,2.808288135,9.9024,2.5364,10.22207663,12.4076,0.2671,12.41047462,2.774,-0.4375,2.808288135,9.6336,0.7046,9.659332799
13/06/2019 14:30,12.3541,2.0085,12.51630373,2.6705,-0.4155,2.702630293,9.6836,2.424,9.982378723,11.9903,0.1701,11.9915065,2.6705,-0.4155,2.702630293,9.3198,0.5856,9.338179662
13/06/2019 15:00,12.256,1.8629,12.39677105,1.978,-0.5315,2.048164117,10.278,2.3944,10.55321919,11.1624,-0.0063,11.16240178,1.978,-0.5315,2.048164117,9.1844,0.5252,9.199404242
13/06/2019 15:30,12.4908,1.8983,12.63422445,2.653,-0.6525,2.732062454,9.8378,2.5508,10.16311416,11.0752,0.0281,11.07523565,2.653,-0.6525,2.732062454,8.4222,0.6806,8.449654975
13/06/2019 16:00,12.5854,1.5777,12.68390439,3.09,-0.7475,3.179128222,9.4954,2.3252,9.775948864,11.2904,-0.2953,11.29426112,3.09,-0.7475,3.179128222,8.2004,0.4522,8.212858516
13/06/2019 16:30,12.4661,1.2784,12.53147859,3.1185,-0.873,3.238390225,9.3476,2.1514,9.591983513,11.2113,-0.607,11.22772001,3.1185,-0.873,3.238390225,8.0928,0.266,8.09717036
13/06/2019 17:00,12.4512,0.9149,12.48476766,4.823,-1.3335,5.003953562,7.6282,2.2484,7.952656022,11.3684,-0.6001,11.38422762,4.823,-1.3335,5.003953562,6.5454,0.7334,6.586359899
13/06/2019 17:30,12.197,0.6859,12.21627062,3.317,-1.0575,3.48149325,8.88,1.7434,9.049521731,10.9586,0.0149,10.95861013,3.317,-1.0575,3.48149325,7.6416,1.0724,7.716481862
13/06/2019 18:00,12.2089,0.6869,12.228208,2.7595,-0.9625,2.922541103,9.4494,1.6494,9.592271927,11.3697,0.0379,11.36976317,2.7595,-0.9625,2.922541103,8.6102,1.0004,8.6681223
13/06/2019 18:30,12.3696,0.6984,12.38930049,2.422,-0.973,2.610136586,9.9476,1.6714,10.08703741,11.6802,0.061,11.68035929,2.422,-0.973,2.610136586,9.2582,1.034,9.315762086
13/06/2019 19:00,12.4047,0.7863,12.42959572,2.6395,-0.8265,2.765874636,9.7652,1.6128,9.897487301,11.9699,0.1615,11.97098944,2.6395,-0.8265,2.765874636,9.3304,0.988,9.38256405
13/06/2019 19:30,12.2786,0.7643,12.30236451,2.404,-0.6315,2.485559947,9.8746,1.3958,9.972762045,11.979,0.1489,11.97992538,2.404,-0.6315,2.485559947,9.575,0.7804,9.606750187
13/06/2019 20:00,12.046,0.6999,12.06631576,1.682,-0.5865,1.78132149,10.364,1.2864,10.4435301,11.693,0.0845,11.69330532,1.682,-0.5865,1.78132149,10.011,0.671,10.03346211
13/06/2019 20:30,11.9465,0.6697,11.96525638,1.3865,-0.5535,1.492898021,10.56,1.2232,10.63060761,11.6985,0.0609,11.69865852,1.3865,-0.5535,1.492898021,10.312,0.6144,10.33028709
13/06/2019 21:00,11.5635,0.6225,11.58024346,1.1675,-0.4805,1.26251198,10.396,1.103,10.45434957,11.5245,0.0111,11.52450535,1.1675,-0.4805,1.26251198,10.357,0.4916,10.36866045
13/06/2019 21:30,11.3625,0.5042,11.37368119,1.2635,-0.716,1.452270033,10.099,1.2202,10.17244754,11.3765,-0.1064,11.37699755,1.2635,-0.716,1.452270033,10.113,0.6096,10.13135633
13/06/2019 22:00,10.8945,0.3766,10.90100719,1.2635,-0.784,1.486972848,9.631,1.1606,9.700677985,10.9455,-0.2406,10.94814407,1.2635,-0.784,1.486972848,9.682,0.5434,9.69723711
13/06/2019 22:30,10.3827,0.1988,10.38460306,1.3385,-0.936,1.633302865,9.0442,1.1348,9.115115176,10.3999,-0.431,10.40882707,1.3385,-0.936,1.633302865,9.0614,0.505,9.075461143
13/06/2019 23:00,9.5586,0.2387,9.561579977,1.098,-0.4795,1.198133653,8.4606,0.7182,8.491028418,9.5624,-0.3345,9.568248743,1.098,-0.4795,1.198133653,8.4644,0.145,8.465641875
13/06/2019 23:30,8.874,0.3672,8.881593992,1.358,-0.972,1.670014371,7.516,1.3392,7.63437703,8.8594,-0.491,8.872995512,1.358,-0.972,1.670014371,7.5014,0.481,7.516805369
14/06/2019 00:00,8.0571,-0.0914,8.057618406,1.2795,-0.605,1.415325139,6.7776,0.5136,6.797032199,7.9697,-0.5906,7.991553444,1.2795,-0.605,1.415325139,6.6902,0.0144,6.690215497
14/06/2019 00:30,7.7829,0.0102,7.782906684,1.2635,-0.632,1.412747766,6.5194,0.6422,6.550953915,7.5563,-0.631,7.582600523,1.2635,-0.632,1.412747766,6.2928,0.001,6.292800079
14/06/2019 01:00,7.5966,0.4165,7.608009188,1.586,-0.5425,1.676216648,6.0106,0.959,6.086624135,7.2492,-0.5425,7.269470881,1.586,-0.5425,1.676216648,5.6632,0,5.6632
14/06/2019 01:30,7.4345,0.5368,7.453854338,2.5115,-0.572,2.575813706,4.923,1.1088,5.046322071,6.6655,-0.572,6.689998075,2.5115,-0.572,2.575813706,4.154,0,4.154
14/06/2019 02:00,7.314,0.4745,7.32937557,2.444,-0.5565,2.506557051,4.87,1.031,4.977937424,6.2782,-0.5565,6.302815838,2.444,-0.5565,2.506557051,3.8342,0,3.8342
14/06/2019 02:30,7.2726,0.3651,7.281758632,3.42,-0.7965,3.51152563,3.8526,1.1616,4.023908712,6.4672,-0.7965,6.516063849,3.42,-0.7965,3.51152563,3.0472,0,3.0472
14/06/2019 03:00,7.2313,0.328,7.238734951,3.4305,-0.921,3.551981313,3.8008,1.249,4.000760133,6.4767,-0.921,6.541856303,3.4305,-0.921,3.551981313,3.0462,0,3.0462
14/06/2019 03:30,7.1253,0.2746,7.130589404,3.3545,-0.838,3.457587924,3.7708,1.1126,3.931515153,6.4437,-0.838,6.497962272,3.3545,-0.838,3.457587924,3.0892,0,3.0892
14/06/2019 04:00,6.8986,0.3748,6.908773914,2.711,-0.901,2.856802758,4.1876,1.2758,4.377631711,6.7364,-0.901,6.796387714,2.711,-0.901,2.856802758,4.0254,0,4.0254
14/06/2019 04:30,6.7693,0.3959,6.78086715,2.2765,-0.6765,2.374890419,4.4928,1.0724,4.619014354,6.5889,-0.6765,6.623537987,2.2765,-0.6765,2.374890419,4.3124,0,4.3124
14/06/2019 05:00,6.6277,0.1822,6.630203928,2.2415,-0.775,2.371697124,4.3862,0.9572,4.489430062,6.6077,-0.775,6.652993634,2.2415,-0.775,2.371697124,4.3662,0,4.3662
14/06/2019 05:30,6.7716,0.2865,6.777658062,1.649,-0.5315,1.732539538,5.1226,0.818,5.187499856,6.8148,-0.5315,6.835494956,1.649,-0.5315,1.732539538,5.1658,0,5.1658
14/06/2019 06:00,7.1772,0.3986,7.188259998,1.303,-0.378,1.356721416,5.8742,0.7766,5.92531292,7.2396,-0.378,7.249461508,1.303,-0.378,1.356721416,5.9366,0,5.9366
14/06/2019 06:30,8.4469,0.6316,8.470480398,1.1855,-0.05,1.186553939,7.2614,0.6816,7.293319445,8.5007,-0.05,8.500847045,1.1855,-0.05,1.186553939,7.3152,0,7.3152
14/06/2019 07:00,9.3769,0.4879,9.389584656,1.2265,0.1625,1.237218049,8.1504,0.3254,8.156893117,9.7101,0.9565,9.75709661,1.2265,0.1625,1.237218049,8.4836,0.794,8.520675147
14/06/2019 07:30,10.7773,1.2741,10.85235118,1.4115,0.1585,1.420371254,9.3658,1.1156,9.432007899,10.8253,0.1671,10.82658961,1.4115,0.1585,1.420371254,9.4138,0.0086,9.413803928
14/06/2019 08:00,11.1049,1.3707,11.18917434,1.6815,-0.0185,1.681601766,9.4234,1.3892,9.525247724,11.1539,0.2513,11.15673056,1.6815,-0.0185,1.681601766,9.4724,0.2698,9.476241544
14/06/2019 08:30,11.8453,2.1863,12.04537421,2.1675,-0.6745,2.270023458,9.6778,2.8608,10.09177831,11.8003,0.3267,11.8048216,2.1675,-0.6745,2.270023458,9.6328,1.0012,9.684690872
14/06/2019 09:00,12.0272,2.3476,12.2541734,2.335,-0.976,2.530770831,9.6922,3.3236,10.24622164,12.009,0.467,12.0180768,2.335,-0.976,2.530770831,9.674,1.443,9.781028831
14/06/2019 09:30,12.1267,2.2469,12.33310231,2.6765,-1.0555,2.877104882,9.4502,3.3024,10.01060067,12.1085,0.3673,12.11406957,2.6765,-1.0555,2.877104882,9.432,1.4228,9.538709758
14/06/2019 10:00,12.129,1.8439,12.26835801,3.222,-0.7885,3.317079476,8.907,2.6324,9.287851138,12.0694,0.1515,12.07035081,3.222,-0.7885,3.317079476,8.8474,0.94,8.897195444
14/06/2019 10:30,12.2463,1.6062,12.35118384,3.4075,-0.673,3.473324812,8.8388,2.2792,9.127931753,12.1061,0.261,12.10891317,3.4075,-0.673,3.473324812,8.6986,0.934,8.748599771
14/06/2019 11:00,12.1528,1.5058,12.24573319,3.34,-0.661,3.404779141,8.8128,2.1668,9.075266722,11.9782,0.876,12.01018948,3.34,-0.661,3.404779141,8.6382,1.537,8.773874186
14/06/2019 11:30,12.1238,1.4565,12.21097534,3.908,-0.9455,4.020750459,8.2158,2.402,8.559729764,11.8434,0.8363,11.87289018,3.908,-0.9455,4.020750459,7.9354,1.7818,8.132981274
14/06/2019 12:00,12.0449,1.5392,12.1428478,4.6145,-1.172,4.761007693,7.4304,2.7112,7.90957961,11.7465,0.7298,11.76914909,4.6145,-1.172,4.761007693,7.132,1.9018,7.381210418
14/06/2019 12:30,12.394,2.1845,12.58504177,5.77,-1.2225,5.898084965,6.624,3.407,7.448827089,12.036,0.6563,12.05388011,5.77,-1.2225,5.898084965,6.266,1.8788,6.541608781
14/06/2019 13:00,12.1079,1.9778,12.26837134,6.0445,-1.195,6.161493752,6.0634,3.1728,6.843352936,11.6529,0.4476,11.66149322,6.0445,-1.195,6.161493752,5.6084,1.6426,5.843995664
14/06/2019 13:30,11.8271,1.848,11.9706056,6.3205,-0.937,6.38957661,5.5066,2.785,6.170807772,11.4441,0.3398,11.44914359,6.3205,-0.937,6.38957661,5.1236,1.2768,5.280293098
14/06/2019 14:00,11.4736,1.8425,11.62059823,4.67,-0.6765,4.718744775,6.8036,2.519,7.254952375,11.3172,0.3651,11.32308765,4.67,-0.6765,4.718744775,6.6472,1.0416,6.728313191
14/06/2019 14:30,11.3988,1.7349,11.53007023,4.577,-0.8265,4.651024753,6.8218,2.5614,7.286818592,10.9486,0.2401,10.95123235,4.577,-0.8265,4.651024753,6.3716,1.0666,6.460257125
14/06/2019 15:00,11.4065,1.6285,11.52216362,4.0845,-0.9635,4.196602495,7.322,2.592,7.767248419,10.7259,0.1147,10.72651327,4.0845,-0.9635,4.196602495,6.6414,1.0782,6.72835115
14/06/2019 15:30,11.2385,1.5173,11.34046214,3.5065,-1.0565,3.662203503,7.732,2.5738,8.149126974,10.5405,0.0023,10.54050025,3.5065,-1.0565,3.662203503,7.034,1.0588,7.113242119
14/06/2019 16:00,11.0854,1.3004,11.16141269,5.239,-1.282,5.393574418,5.8464,2.5824,6.391336536,10.6276,-0.2076,10.62962744,5.239,-1.282,5.393574418,5.3886,1.0744,5.494665169
14/06/2019 16:30,11.382,1.2041,11.44551357,4.134,-1.2075,4.306740328,7.248,2.4116,7.638672565,10.5066,-0.3281,10.5117217,4.134,-1.2075,4.306740328,6.3726,0.8794,6.432991149
14/06/2019 17:00,11.8959,1.1848,11.95475587,4.8985,-1.22,5.048138494,6.9974,2.4048,7.399099256,10.6461,-0.355,10.65201719,4.8985,-1.22,5.048138494,5.7476,0.865,5.812325762
14/06/2019 17:30,12.174,1.1501,12.22820535,4.371,-1.2825,4.555265881,7.803,2.4326,8.173392916,10.4814,-0.4195,10.48979152,4.371,-1.2825,4.555265881,6.1104,0.863,6.171041821
