Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/06/2019 18:00,11.6757,1.087,11.72619032,3.7825,-1.196,3.967079814,7.8932,2.283,8.216732638,10.2511,-0.4636,10.26157766,3.7825,-1.196,3.967079814,6.4686,0.7324,6.509930546
14/06/2019 18:30,11.9169,1.097,11.96728518,4.6045,-1.354,4.799451661,7.3124,2.451,7.71223669,10.5939,-0.4496,10.60343611,4.6045,-1.354,4.799451661,5.9894,0.9044,6.057297394
14/06/2019 19:00,11.8092,1.0821,11.85867383,4.178,-1.2095,4.349548741,7.6312,2.2916,7.967850651,10.8462,-0.4425,10.85522274,4.178,-1.2095,4.349548741,6.6682,0.767,6.712166583
14/06/2019 19:30,11.4609,1.0833,11.51198366,2.7825,-1.0595,2.977389209,8.6784,2.1428,8.939027822,10.8417,-0.4221,10.8499137,2.7825,-1.0595,2.977389209,8.0592,0.6374,8.084366605
14/06/2019 20:00,11.3367,1.0797,11.3879989,1.9795,-1.0505,2.240975346,9.3572,2.1302,9.596611062,10.8009,-0.4141,10.80883526,1.9795,-1.0505,2.240975346,8.8214,0.6364,8.84432603
14/06/2019 20:30,11.1839,0.9587,11.22491536,1.8095,-1.1505,2.144280882,9.3744,2.1092,9.60875122,10.7893,-0.5371,10.80266036,1.8095,-1.1505,2.144280882,8.9798,0.6134,9.000725948
14/06/2019 21:00,11.0474,0.8149,11.07741435,1.526,-1.1675,1.921388105,9.5214,1.9824,9.725583156,10.3916,-0.6875,10.4143174,1.526,-1.1675,1.921388105,8.8656,0.48,8.878584536
14/06/2019 21:30,10.8231,0.7056,10.84607602,2.2925,-1.442,2.70830579,8.5306,2.1476,8.796779076,10.2097,-0.6664,10.23142527,2.2925,-1.442,2.70830579,7.9172,0.7756,7.955099698
14/06/2019 22:00,10.683,0.535,10.69638789,2.521,-1.292,2.832791027,8.162,1.827,8.363980691,10.2126,-0.6844,10.23550693,2.521,-1.292,2.832791027,7.6916,0.6076,7.715561439
14/06/2019 22:30,10.5444,0.4832,10.55546558,2.151,-1.287,2.506625221,8.3934,1.7702,8.578040079,9.6774,-0.734,9.705195864,2.151,-1.287,2.506625221,7.5264,0.553,7.54668841
14/06/2019 23:00,9.9173,0.3309,9.922818859,2.3745,-1.4865,2.80141616,7.5428,1.8174,7.758658041,9.1157,-0.8837,9.158433937,2.3745,-1.4865,2.80141616,6.7412,0.6028,6.768097612
14/06/2019 23:30,9.2322,-0.059,9.232388523,2.803,-1.477,3.168333631,6.4292,1.418,6.58371754,8.7042,-0.8742,8.747989671,2.803,-1.477,3.168333631,5.9012,0.6028,5.931907727
15/06/2019 00:00,8.6296,-0.2292,8.632643211,2.619,-1.363,2.95244475,6.0106,1.1338,6.116601573,7.8616,-1.0644,7.933328552,2.619,-1.363,2.95244475,5.2426,0.2986,5.251096716
15/06/2019 00:30,8.6807,0.2516,8.684345401,4.0495,-1.415,4.289600826,4.6312,1.6666,4.921947684,7.2885,-1.2154,7.389142671,4.0495,-1.415,4.289600826,3.239,0.1996,3.245144243
15/06/2019 01:00,8.1714,0.1581,8.172929314,4.629,-1.3675,4.826768821,3.5424,1.5256,3.85694868,6.5722,-1.2887,6.697354741,4.629,-1.3675,4.826768821,1.9432,0.0788,1.944797079
15/06/2019 01:30,8.4062,0.1404,8.407372396,4.786,-1.504,5.016753133,3.6202,1.6444,3.97616642,6.3912,-1.3812,6.538742301,4.786,-1.504,5.016753133,1.6052,0.1228,1.609890332
15/06/2019 02:00,7.9193,0.007,7.919303094,4.8895,-1.555,5.130812338,3.0298,1.562,3.408743469,6.1999,-1.484,6.375030667,4.8895,-1.555,5.130812338,1.3104,0.071,1.312322049
15/06/2019 02:30,7.484,-0.0467,7.484145702,3.428,-1.4685,3.7292997,4.056,1.4218,4.297982229,5.7916,-1.4329,5.966224348,3.428,-1.4685,3.7292997,2.3636,0.0356,2.363868084
15/06/2019 03:00,7.6082,-0.0087,7.608204974,3.868,-1.4305,4.124045859,3.7402,1.4218,4.00132619,6.0338,-1.4045,6.195107964,3.868,-1.4305,4.124045859,2.1658,0.026,2.165956057
15/06/2019 03:30,7.9052,-0.5703,7.925744705,6.614,-1.7675,6.846097593,1.2912,1.1972,1.760819491,7.02,-1.7359,7.231441683,6.614,-1.7675,6.846097593,0.406,0.0316,0.407227897
15/06/2019 04:00,7.8692,-0.4834,7.884033498,7.439,-1.91,7.68028782,0.4302,1.4266,1.490053556,7.4428,-1.8994,7.681340521,7.439,-1.91,7.68028782,0.0038,0.0106,0.011260551
15/06/2019 04:30,7.685,-0.4098,7.695918466,7.182,-1.919,7.433954869,0.503,1.5092,1.590815401,7.1878,-1.9152,7.438579157,7.182,-1.919,7.433954869,0.0058,0.0038,0.006933974
15/06/2019 05:00,7.6259,-0.0801,7.626320661,6.7725,-1.8965,7.03302698,0.8534,1.8164,2.006888268,6.7753,-1.8897,7.033893387,6.7725,-1.8965,7.03302698,0.0028,0.0068,0.007353911
15/06/2019 05:30,8.0364,-0.6524,8.062837634,7.612,-1.934,7.853846192,0.4244,1.2816,1.350042192,7.613,-1.9302,7.853880636,7.612,-1.934,7.853846192,0.001,0.0038,0.003929377
15/06/2019 06:00,8.0513,0.0947,8.051856915,7.0165,-1.7985,7.243333107,1.0348,1.8932,2.157548906,7.0491,-1.7697,7.267850363,7.0165,-1.7985,7.243333107,0.0326,0.0288,0.043499425
15/06/2019 06:30,9.0005,0.2674,9.004471279,7.6805,-1.86,7.902511009,1.32,2.1274,2.503643497,7.6805,-1.86,7.902511009,7.6805,-1.86,7.902511009,0,0,0
15/06/2019 07:00,9.1829,0.4659,9.194711264,7.4375,-1.9475,7.688248338,1.7454,2.4134,2.978409092,7.4461,-1.9033,7.685502983,7.4375,-1.9475,7.688248338,0.0086,0.0442,0.04502888
15/06/2019 07:30,9.4207,0.5325,9.435737636,7.0695,-1.8705,7.312769687,2.3512,2.403,3.361926596,7.8951,-1.1121,7.973040224,7.0695,-1.8705,7.312769687,0.8256,0.7584,1.121064637
15/06/2019 08:00,9.7134,0.5826,9.730856197,6.507,-1.778,6.745541713,3.2064,2.3606,3.981637015,8.62,-0.96,8.673292339,6.507,-1.778,6.745541713,2.113,0.818,2.265809568
15/06/2019 08:30,9.596,0.6201,9.616014768,3.958,-1.0735,4.100995763,5.638,1.6936,5.886877352,9.1268,-0.8115,9.16280582,3.958,-1.0735,4.100995763,5.1688,0.262,5.175435966
15/06/2019 09:00,10.2828,0.8377,10.31686566,4.636,-0.7665,4.698937992,5.6468,1.6042,5.870247685,9.99,-0.5649,10.00595883,4.636,-0.7665,4.698937992,5.354,0.2016,5.357794188
15/06/2019 09:30,10.9198,1.0649,10.97160171,3.86,-0.6775,3.919005773,7.0598,1.7424,7.271639004,10.4822,-0.3587,10.48833555,3.86,-0.6775,3.919005773,6.6222,0.3188,6.629869251
15/06/2019 10:00,10.8925,0.5203,10.90491946,3.3085,-0.3995,3.332532445,7.584,0.9198,7.639573813,10.5075,-0.1431,10.50847438,3.3085,-0.3995,3.332532445,7.199,0.2564,7.203564532
15/06/2019 10:30,10.8051,0.4563,10.8147305,3.4285,-0.4375,3.456301274,7.3766,0.8938,7.4305522,10.5835,-0.1399,10.58442461,3.4285,-0.4375,3.456301274,7.155,0.2976,7.161186407
15/06/2019 11:00,10.8158,0.4736,10.82616398,4.015,-0.422,4.037116421,6.8008,0.8956,6.859517476,10.495,-0.1224,10.49571373,4.015,-0.422,4.037116421,6.48,0.2996,6.486922241
15/06/2019 11:30,10.7291,0.4443,10.73829546,4.3805,-0.6155,4.423530321,6.3486,1.0598,6.43645073,10.2135,-0.1663,10.21485379,4.3805,-0.6155,4.423530321,5.833,0.4492,5.850270903
15/06/2019 12:00,10.4153,0.3975,10.42288254,3.5445,-0.5395,3.585322928,6.8708,0.937,6.934396992,9.5925,-0.2361,9.595405122,3.5445,-0.5395,3.585322928,6.048,0.3034,6.055605301
15/06/2019 12:30,10.742,0.1651,10.74326868,4.837,-0.8765,4.915772701,5.905,1.0416,5.996161736,9.8426,-0.4761,9.854108076,4.837,-0.8765,4.915772701,5.0056,0.4004,5.021588545
15/06/2019 13:00,11.0505,0.1894,11.05212299,6.0105,-1.025,6.097272771,5.04,1.2144,5.184242217,9.7295,-0.4816,9.741412054,6.0105,-1.025,6.097272771,3.719,0.5434,3.758489665
15/06/2019 13:30,10.7058,0.2313,10.70829834,4.603,-0.9745,4.705024894,6.1028,1.2058,6.22078142,9.6402,-0.4157,9.649158644,4.603,-0.9745,4.705024894,5.0372,0.5588,5.068100362
15/06/2019 14:00,10.8693,0.1171,10.86993077,5.2505,-1.3345,5.417438555,5.6188,1.4516,5.803279762,8.8659,-0.5885,8.885410236,5.2505,-1.3345,5.417438555,3.6154,0.746,3.691562428
15/06/2019 14:30,10.4271,0.0026,10.42710032,6.6215,-1.497,6.788613353,3.8056,1.4996,4.090402367,8.6261,-0.704,8.654780021,6.6215,-1.497,6.788613353,2.0046,0.793,2.155752806
15/06/2019 15:00,10.3567,-0.0935,10.35712205,7.7215,-1.6795,7.902042932,2.6352,1.586,3.075658473,8.7027,-0.9547,8.754909444,7.7215,-1.6795,7.902042932,0.9812,0.7248,1.219872321
15/06/2019 15:30,10.6854,-0.205,10.68736629,9.016,-1.624,9.161093385,1.6694,1.419,2.190994605,9.2032,-1.2468,9.287270884,9.016,-1.624,9.161093385,0.1872,0.3772,0.421098183
15/06/2019 16:00,10.434,-0.0773,10.43428633,8.198,-1.1505,8.278336442,2.236,1.0732,2.480212539,8.773,-0.8711,8.816141118,8.198,-1.1505,8.278336442,0.575,0.2794,0.639288167
15/06/2019 16:30,10.4446,-0.0121,10.44460701,6.787,-0.8665,6.842089684,3.6576,0.8544,3.756066709,9.2408,-0.6773,9.265587943,6.787,-0.8665,6.842089684,2.4538,0.1892,2.461083314
15/06/2019 17:00,11.0682,0.2489,11.07099826,7.163,-0.9655,7.227776923,3.9052,1.2144,4.089664338,8.9582,-0.6477,8.981584634,7.163,-0.9655,7.227776923,1.7952,0.3178,1.82311269
15/06/2019 17:30,11.535,0.7425,11.5588724,6.951,-1.5365,7.118794368,4.584,2.279,5.119267233,8.7828,-0.9279,8.831680149,6.951,-1.5365,7.118794368,1.8318,0.6086,1.930255216
15/06/2019 18:00,11.2614,0.6702,11.28132519,7.067,-1.655,7.258203221,4.1944,2.3252,4.795784232,9.4036,-0.9446,9.450923877,7.067,-1.655,7.258203221,2.3366,0.7104,2.442205503
15/06/2019 18:30,11.7927,0.7138,11.81428304,6.8055,-1.741,7.024664494,4.9872,2.4548,5.558615554,9.6721,-0.926,9.716326179,6.8055,-1.741,7.024664494,2.8666,0.815,2.980204785
15/06/2019 19:00,11.5392,0.7805,11.565566,4.606,-1.4295,4.822728092,6.9332,2.21,7.27690609,9.982,-0.7883,10.01307849,4.606,-1.4295,4.822728092,5.376,0.6412,5.414103198
15/06/2019 19:30,11.0817,0.7109,11.10447899,4.1965,-1.3195,4.399055865,6.8852,2.0304,7.178335685,10.1091,-0.8145,10.14185945,4.1965,-1.3195,4.399055865,5.9126,0.505,5.934127043
15/06/2019 20:00,10.902,0.7122,10.92523834,3.316,-1.396,3.597870481,7.586,2.1082,7.873493712,9.824,-0.822,9.858329473,3.316,-1.396,3.597870481,6.508,0.574,6.533264115
15/06/2019 20:30,10.5095,0.5496,10.523861,3.4265,-1.552,3.761596237,7.083,2.1016,7.388207601,9.7539,-0.9818,9.803188076,3.4265,-1.552,3.761596237,6.3274,0.5702,6.353040123
15/06/2019 21:00,10.2136,0.5359,10.22764947,2.185,-1.4445,2.619313889,8.0286,1.9804,8.26924435,9.5588,-0.9857,9.60948812,2.185,-1.4445,2.619313889,7.3738,0.4588,7.388059548
15/06/2019 21:30,9.8823,0.5178,9.89585621,1.6465,-1.001,1.926905096,8.2358,1.5188,8.374673431,9.4167,-0.8494,9.454930949,1.6465,-1.001,1.926905096,7.7702,0.1516,7.77167875
15/06/2019 22:00,9.8333,-0.0607,9.833487346,1.4265,-0.1855,1.438510514,8.4068,0.1248,8.407726285,9.3225,-0.1855,9.324345366,1.4265,-0.1855,1.438510514,7.896,0,7.896
15/06/2019 22:30,9.6678,-0.2187,9.670273343,2.391,-0.5345,2.450014541,7.2768,0.3158,7.283649352,9.231,-0.5345,9.246461553,2.391,-0.5345,2.450014541,6.84,0,6.84
15/06/2019 23:00,9.1086,-0.3187,9.114173778,2.282,-0.7775,2.410815267,6.8266,0.4588,6.842000073,8.7804,-0.7755,8.814580217,2.282,-0.7775,2.410815267,6.4984,0.002,6.498400308
15/06/2019 23:30,8.878,-0.3574,8.885190981,2.155,-1.063,2.402913648,6.723,0.7056,6.759926062,8.1396,-0.9794,8.198311565,2.155,-1.063,2.402913648,5.9846,0.0836,5.985183884
16/06/2019 00:00,8.3334,-0.3932,8.342671143,2.319,-1.333,2.674817751,6.0144,0.9398,6.087382968,7.4734,-1.0604,7.548255144,2.319,-1.333,2.674817751,5.1544,0.2726,5.161603445
16/06/2019 00:30,7.9375,-0.4594,7.95078327,2.4385,-1.476,2.850413698,5.499,1.0166,5.592179947,7.0753,-1.1534,7.168695952,2.4385,-1.476,2.850413698,4.6368,0.3226,4.648008713
16/06/2019 01:00,7.7342,-0.099,7.734833588,3.156,-1.422,3.461563231,4.5782,1.323,4.765526649,6.9788,-1.28,7.095213136,3.156,-1.422,3.461563231,3.8228,0.142,3.825436425
16/06/2019 01:30,7.3974,0.0096,7.397406229,2.795,-1.151,3.022718313,4.6024,1.1606,4.746480604,6.6754,-1.15,6.773733473,2.795,-1.151,3.022718313,3.8804,0.001,3.880400129
16/06/2019 02:00,7.5264,0.0697,7.52672273,3.049,-1.1765,3.268111572,4.4774,1.2462,4.647593485,6.4042,-1.1765,6.511369279,3.049,-1.1765,3.268111572,3.3552,0,3.3552
16/06/2019 02:30,7.2535,0.0056,7.253502162,2.7385,-1.084,2.945239931,4.515,1.0896,4.644615502,6.2099,-1.084,6.303801552,2.7385,-1.084,2.945239931,3.4714,0,3.4714
16/06/2019 03:00,6.9856,-0.0997,6.986311434,3.134,-1.2115,3.360013132,3.8516,1.1118,4.008855423,5.8162,-1.2115,5.9410365,3.134,-1.2115,3.360013132,2.6822,0,2.6822
16/06/2019 03:30,6.7127,-0.1466,6.714300623,3.0465,-1.099,3.238666894,3.6662,0.9524,3.787887036,5.8593,-1.099,5.961476117,3.0465,-1.099,3.238666894,2.8128,0,2.8128
16/06/2019 04:00,6.4816,-0.1176,6.48266676,3.11,-1.022,3.273619404,3.3716,0.9044,3.490791589,5.8912,-1.022,5.979190701,3.11,-1.022,3.273619404,2.7812,0,2.7812
16/06/2019 04:30,6.3258,-0.082,6.326331452,1.807,-0.827,1.987253884,4.5188,0.745,4.579801135,5.7854,-0.827,5.844209284,1.807,-0.827,1.987253884,3.9784,0,3.9784
16/06/2019 05:00,6.3951,-0.0446,6.39525552,1.6105,-0.901,1.845402734,4.7846,0.8564,4.860639682,5.6531,-0.901,5.724451119,1.6105,-0.901,1.845402734,4.0426,0,4.0426
16/06/2019 05:30,6.4008,-0.0916,6.401455397,2.076,-1.14,2.368412126,4.3248,1.0484,4.450060404,5.7126,-1.14,5.825238086,2.076,-1.14,2.368412126,3.6366,0,3.6366
16/06/2019 06:00,6.3503,-0.0251,6.350349605,1.4975,-0.6895,1.648610476,4.8528,0.6644,4.898070559,5.9145,-0.6895,5.954554601,1.4975,-0.6895,1.648610476,4.417,0,4.417
16/06/2019 06:30,6.4546,0.0474,6.454774041,1.451,-0.494,1.53278733,5.0036,0.5414,5.032805075,6.0754,-0.494,6.095450858,1.451,-0.494,1.53278733,4.6244,0,4.6244
16/06/2019 07:00,6.8974,0.1221,6.898480642,2.056,-0.9685,2.272691851,4.8414,1.0906,4.962717232,6.1332,-0.9685,6.209197572,2.056,-0.9685,2.272691851,4.0772,0,4.0772
16/06/2019 07:30,7.6572,0.3149,7.663672348,2.022,-1.2385,2.371152937,5.6352,1.5534,5.845385411,6.7568,-1.2385,6.869368857,2.022,-1.2385,2.371152937,4.7348,0,4.7348
16/06/2019 08:00,8.7353,0.3673,8.743018665,5.1745,-1.5335,5.396950296,3.5608,1.9008,4.036376751,7.0073,-1.5335,7.173135684,5.1745,-1.5335,5.396950296,1.8328,0,1.8328
16/06/2019 08:30,10.3979,0.5454,10.41219408,7.0975,-1.774,7.315844603,3.3004,2.3194,4.033888511,7.6015,-1.774,7.8057593,7.0975,-1.774,7.315844603,0.504,0,0.504
16/06/2019 09:00,10.9142,0.0546,10.91433657,6.838,-1.275,6.955851422,4.0762,1.3296,4.287568378,8.1206,-0.5934,8.142252018,6.838,-1.275,6.955851422,1.2826,0.6816,1.452460437
16/06/2019 09:30,12.3626,0.6148,12.37787776,8.248,-1.717,8.424820057,4.1146,2.3318,4.729400004,8.9028,-1.1382,8.975263065,8.248,-1.717,8.424820057,0.6548,0.5788,0.873940776
16/06/2019 10:00,12.5569,0.9514,12.59289083,9.5185,-1.994,9.725115848,3.0384,2.9454,4.231696553,9.8709,-1.4776,9.98088015,9.5185,-1.994,9.725115848,0.3524,0.5164,0.625183749
16/06/2019 10:30,13.2625,1.0434,13.30348036,9.7595,-1.829,9.929404879,3.503,2.8724,4.53008728,10.5179,-1.4152,10.61268163,9.7595,-1.829,9.929404879,0.7584,0.4138,0.863945021
16/06/2019 11:00,13.4293,1.2187,13.48448472,9.5115,-1.7535,9.671783419,3.9178,2.9722,4.917634561,10.3121,-1.1611,10.37726166,9.5115,-1.7535,9.671783419,0.8006,0.5924,0.995940822
16/06/2019 11:30,14.9178,1.0824,14.95701663,12.464,-2.027,12.62774822,2.4538,3.1094,3.960997703,12.5676,-1.7956,12.69522545,12.464,-2.027,12.62774822,0.1036,0.2314,0.253532878
16/06/2019 12:00,14.4883,1.289,14.54552708,11.7225,-1.881,11.87245414,2.7658,3.17,4.206964421,11.7523,-1.7936,11.88837904,11.7225,-1.881,11.87245414,0.0298,0.0874,0.092340674
16/06/2019 12:30,14.5083,1.1262,14.55194473,12.4885,-1.893,12.63115518,2.0198,3.0192,3.632514374,12.4933,-1.8766,12.63345449,12.4885,-1.893,12.63115518,0.0048,0.0164,0.017088007
16/06/2019 13:00,14.5074,1.1676,14.55431017,11.875,-1.894,12.02509297,2.6324,3.0616,4.037687992,11.8856,-1.871,12.03196278,11.875,-1.894,12.02509297,0.0106,0.023,0.025325086
16/06/2019 13:30,13.9112,1.0774,13.95285907,11.824,-2.083,12.00607617,2.0872,3.1604,3.78741759,11.824,-2.083,12.00607617,11.824,-2.083,12.00607617,0,0,0
16/06/2019 14:00,13.4233,1.0997,13.46827097,11.6185,-2.0885,11.80471832,1.8048,3.1882,3.663594175,11.6185,-2.0885,11.80471832,11.6185,-2.0885,11.80471832,0,0,0
16/06/2019 14:30,12.5945,0.9821,12.6327333,9.5675,-2.0075,9.775843314,3.027,2.9896,4.254460854,9.6751,-1.7733,9.836267224,9.5675,-2.0075,9.775843314,0.1076,0.2342,0.257735135
16/06/2019 15:00,12.1258,0.9174,12.16045428,9.53,-1.955,9.728459539,2.5958,2.8724,3.871544834,9.9592,-1.5066,10.07251251,9.53,-1.955,9.728459539,0.4292,0.4484,0.620705405
16/06/2019 15:30,12.8854,1.0708,12.92981615,9.032,-1.912,9.232159444,3.8534,2.9828,4.87296495,9.535,-1.4646,9.646827362,9.032,-1.912,9.232159444,0.503,0.4474,0.673183303
16/06/2019 16:00,13.5712,1.1065,13.61623339,8.894,-1.9455,9.104296033,4.6772,3.052,5.584881721,9.5976,-1.2207,9.67491779,8.894,-1.9455,9.104296033,0.7036,0.7248,1.010142564
16/06/2019 16:30,13.9301,1.1605,13.97835635,10.0575,-2.0295,10.26022302,3.8726,3.19,5.017283205,10.2427,-1.6637,10.37693601,10.0575,-2.0295,10.26022302,0.1852,0.3658,0.410010585
16/06/2019 17:00,14.2623,1.0604,14.30166597,9.9845,-1.764,10.13912897,4.2778,2.8244,5.126090928,10.0345,-1.692,10.17615125,9.9845,-1.764,10.13912897,0.05,0.072,0.087658428
16/06/2019 17:30,13.749,0.9072,13.77889737,6.503,-1.127,6.599934697,7.246,2.0342,7.526120225,8.9482,-0.765,8.980841177,6.503,-1.127,6.599934697,2.4452,0.362,2.471850934
16/06/2019 18:00,13.9001,0.4426,13.90714474,6.4225,-1.081,6.512838648,7.4776,1.5236,7.631242279,9.6069,-0.5434,9.622256033,6.4225,-1.081,6.512838648,3.1844,0.5376,3.229460809
16/06/2019 18:30,14.0927,0.3158,14.0962379,6.3445,-0.939,6.413610625,7.7482,1.2548,7.849148124,9.7573,-0.3764,9.76455735,6.3445,-0.939,6.413610625,3.4128,0.5626,3.45886146
16/06/2019 19:00,13.6738,0.2091,13.67539869,6.756,-1.1715,6.856817647,6.9178,1.3806,7.054219532,9.8712,-0.5071,9.884216704,6.756,-1.1715,6.856817647,3.1152,0.6644,3.185262689
16/06/2019 19:30,13.7149,0.0978,13.7152487,6.7615,-1.349,6.894757664,6.9534,1.4468,7.10232369,9.3027,-0.7662,9.334200005,6.7615,-1.349,6.894757664,2.5412,0.5828,2.607173427
16/06/2019 20:00,14.1678,0.039,14.16785368,9.434,-1.881,9.619694226,4.7338,1.92,5.108352224,9.723,-1.3242,9.812758768,9.434,-1.881,9.619694226,0.289,0.5568,0.627333436
16/06/2019 20:30,13.8279,0.1417,13.82862601,8.9625,-1.8955,9.160749232,4.8654,2.0372,5.274684919,9.7565,-1.1343,9.822216081,8.9625,-1.8955,9.160749232,0.794,0.7612,1.099937016
16/06/2019 21:00,12.9094,0.1592,12.9103816,6.343,-1.492,6.516111801,6.5664,1.6512,6.770824942,9.486,-0.556,9.502280358,6.343,-1.492,6.516111801,3.143,0.936,3.279412295
16/06/2019 21:30,12.3397,0.0786,12.33995033,8.4055,-1.829,8.60218991,3.9342,1.9076,4.372284003,9.8197,-1.1762,9.889891533,8.4055,-1.829,8.60218991,1.4142,0.6528,1.557597342
16/06/2019 22:00,12.5507,-0.0489,12.55079526,11.5005,-2.0735,11.68592754,1.0502,2.0246,2.280772939,11.5005,-2.0735,11.68592754,11.5005,-2.0735,11.68592754,0,0,0
16/06/2019 22:30,12.3341,-0.2969,12.33767289,9.8025,-2.2515,10.05774619,2.5316,1.9546,3.198352657,9.9589,-2.1497,10.18827264,9.8025,-2.2515,10.05774619,0.1564,0.1018,0.186612433
16/06/2019 23:00,11.9903,-0.0682,11.99049396,10.6675,-2.497,10.95584617,1.3228,2.4288,2.765658923,10.6675,-2.497,10.95584617,10.6675,-2.497,10.95584617,0,0,0
16/06/2019 23:30,11.4629,0.4584,11.47206202,10.1485,-2.342,10.41523001,1.3144,2.8004,3.09352348,10.1485,-2.342,10.41523001,10.1485,-2.342,10.41523001,0,0,0
17/06/2019 00:00,10.965,-0.5618,10.97938269,10.556,-2.503,10.84869324,0.409,1.9412,1.983819155,10.556,-2.503,10.84869324,10.556,-2.503,10.84869324,0,0,0
17/06/2019 00:30,10.624,-1.3556,10.71013666,10.118,-2.164,10.34682657,0.506,0.8084,0.953701505,10.118,-2.164,10.34682657,10.118,-2.164,10.34682657,0,0,0
17/06/2019 01:00,10.0631,-1.28,10.14417969,9.6675,-1.785,9.830909482,0.3956,0.505,0.641501645,9.6675,-1.785,9.830909482,9.6675,-1.785,9.830909482,0,0,0
17/06/2019 01:30,9.8344,-1.304,9.920475763,9.626,-1.782,9.789555659,0.2084,0.478,0.521454274,9.626,-1.782,9.789555659,9.626,-1.782,9.789555659,0,0,0
17/06/2019 02:00,9.7422,-1.2768,9.825511645,9.579,-1.654,9.720748788,0.1632,0.3772,0.410991581,9.579,-1.654,9.720748788,9.579,-1.654,9.720748788,0,0,0
17/06/2019 02:30,9.9575,-1.6578,10.09455829,9.8615,-1.82,10.0280398,0.096,0.1622,0.188480344,9.8615,-1.82,10.0280398,9.8615,-1.82,10.0280398,0,0,0
17/06/2019 03:00,9.9924,-1.6944,10.13504066,9.954,-1.85,10.12445633,0.0384,0.1556,0.160268275,9.954,-1.85,10.12445633,9.954,-1.85,10.12445633,0,0,0
17/06/2019 03:30,9.0901,-0.7501,9.120995999,8.2655,-1.7475,8.448209662,0.8246,0.9974,1.294129793,8.2655,-1.7475,8.448209662,8.2655,-1.7475,8.448209662,0,0,0
17/06/2019 04:00,8.75,-0.8944,8.795592724,8.102,-1.65,8.268307203,0.648,0.7556,0.995407133,8.102,-1.65,8.268307203,8.102,-1.65,8.268307203,0,0,0
17/06/2019 04:30,8.5517,-0.6871,8.579258668,7.4285,-1.5645,7.591460498,1.1232,0.8774,1.425275061,7.4285,-1.5645,7.591460498,7.4285,-1.5645,7.591460498,0,0,0
17/06/2019 05:00,9.0801,-1.3583,9.18113255,8.9245,-1.6435,9.074568447,0.1556,0.2852,0.32488521,8.9245,-1.6435,9.074568447,8.9245,-1.6435,9.074568447,0,0,0
17/06/2019 05:30,9.1281,-0.9366,9.176024693,8.3515,-1.791,8.541383568,0.7766,0.8544,1.154602494,8.3515,-1.791,8.541383568,8.3515,-1.791,8.541383568,0,0,0
17/06/2019 06:00,9.4338,-0.8548,9.472447703,8.587,-2.076,8.834384246,0.8468,1.2212,1.486068531,8.587,-2.076,8.834384246,8.587,-2.076,8.834384246,0,0,0
17/06/2019 06:30,10.5564,-0.0972,10.55684748,8.143,-1.422,8.266228463,2.4134,1.3248,2.753106355,8.143,-1.422,8.266228463,8.143,-1.422,8.266228463,0,0,0
17/06/2019 07:00,11.7457,0.5399,11.75810191,9.2555,-1.4435,9.367388777,2.4902,1.9834,3.183547016,9.2699,-1.4023,9.375366196,9.2555,-1.4435,9.367388777,0.0144,0.0412,0.043644014
17/06/2019 07:30,12.731,1.0115,12.7711195,9.201,-1.3895,9.305327036,3.53,2.401,4.269156943,9.4006,-1.2907,9.488792697,9.201,-1.3895,9.305327036,0.1996,0.0988,0.222714167
17/06/2019 08:00,12.4954,1.1653,12.54961933,6.767,-0.7845,6.812321869,5.7284,1.9498,6.051139281,10.125,-0.4187,10.13365357,6.767,-0.7845,6.812321869,3.358,0.3658,3.377865249
17/06/2019 08:30,13.2205,1.9925,13.36980465,7.3405,-1.1035,7.422981375,5.88,3.096,6.645270198,11.2199,0.3087,11.22414592,7.3405,-1.1035,7.422981375,3.8794,1.4122,4.128444404
17/06/2019 09:00,13.6642,2.4388,13.88013354,7.718,-1.432,7.849722798,5.9462,3.8708,7.095095988,11.703,0.4832,11.71297107,7.718,-1.432,7.849722798,3.985,1.9152,4.421336454
17/06/2019 09:30,13.7811,2.4502,13.99722105,7.8405,-1.288,7.945588981,5.9406,3.7382,7.018893617,11.9963,0.5016,12.00678209,7.8405,-1.288,7.945588981,4.1558,1.7896,4.524747706
17/06/2019 10:00,14.0489,2.5224,14.27354521,8.4895,-1.404,8.604814132,5.5594,3.9264,6.806140266,11.8005,0.587,11.81509074,8.4895,-1.404,8.604814132,3.311,1.991,3.863521968
17/06/2019 10:30,14.2363,2.48,14.45069679,8.2795,-1.552,8.423706088,5.9568,4.032,7.193086281,11.2767,0.5294,11.28911986,8.2795,-1.552,8.423706088,2.9972,2.0814,3.649031899
17/06/2019 11:00,14.3593,2.574,14.5881792,9.0985,-1.531,9.226411179,5.2608,4.105,6.672858581,11.5849,0.6502,11.60313182,9.0985,-1.531,9.226411179,2.4864,2.1812,3.307539629
17/06/2019 11:30,14.3813,2.6163,14.61734639,7.3705,-1.3245,7.488562646,7.0108,3.9408,8.042463632,11.4245,0.6589,11.44348502,7.3705,-1.3245,7.488562646,4.054,1.9834,4.513179762
17/06/2019 12:00,14.2789,2.7343,14.53834178,6.2705,-1.1845,6.381395655,8.0084,3.9188,8.915798562,10.7787,0.7615,10.80556597,6.2705,-1.1845,6.381395655,4.5082,1.946,4.910273235
17/06/2019 12:30,14.5956,2.7879,14.85947259,5.778,-1.1135,5.884315275,8.8176,3.9014,9.642146634,11.1032,0.8497,11.13566524,5.778,-1.1135,5.884315275,5.3252,1.9632,5.675553654
17/06/2019 13:00,14.4042,2.6879,14.65284218,5.84,-1.1905,5.960108241,8.5642,3.8784,9.401463088,11.1882,0.7363,11.21240193,5.84,-1.1905,5.960108241,5.3482,1.9268,5.684698891
17/06/2019 13:30,14.4138,2.701,14.66468654,6.871,-1.431,7.018433016,7.5428,4.132,8.600421841,11.1834,0.682,11.20417599,6.871,-1.431,7.018433016,4.3124,2.113,4.802245596
17/06/2019 14:00,14.4016,2.7045,14.65334101,6.854,-1.4505,7.005802327,7.5476,4.155,8.615700248,10.9984,0.7239,11.02219732,6.854,-1.4505,7.005802327,4.1444,2.1744,4.680178065
17/06/2019 14:30,14.0893,2.6807,14.34205449,6.3555,-1.3475,6.496778933,7.7338,4.0282,8.719980372,11.1891,0.7031,11.21116891,6.3555,-1.3475,6.496778933,4.8336,2.0506,5.250585617
17/06/2019 15:00,13.9039,2.6298,14.15041636,6.3025,-1.337,6.442753701,7.6014,3.9668,8.574192918,10.9029,0.6378,10.92153914,6.3025,-1.337,6.442753701,4.6004,1.9748,5.006347491
17/06/2019 15:30,13.6574,2.3588,13.8596,7.256,-1.487,7.406801266,6.4014,3.8458,7.467804202,11.0184,0.3524,11.02403394,7.256,-1.487,7.406801266,3.7624,1.8394,4.187964436
17/06/2019 16:00,13.8014,2.2607,13.98532826,6.204,-1.3605,6.351423167,7.5974,3.6212,8.416268544,11.4754,0.3081,11.4795353,6.204,-1.3605,6.351423167,5.2714,1.6686,5.529184743
17/06/2019 16:30,13.7557,1.8457,13.87897298,5.8875,-1.3655,6.043777503,7.8682,3.2112,8.498257273,11.6235,-0.0733,11.62373112,5.8875,-1.3655,6.043777503,5.736,1.2922,5.879751427
17/06/2019 17:00,13.6253,1.7495,13.73715947,5.9645,-1.3475,6.114819417,7.6608,3.097,8.263126868,11.7841,-0.1619,11.78521211,5.9645,-1.3475,6.114819417,5.8196,1.1856,5.939140638
17/06/2019 17:30,13.4979,1.6092,13.5934848,5.4165,-1.413,5.597771097,8.0814,3.0222,8.628019402,11.7861,-0.3022,11.78997362,5.4165,-1.413,5.597771097,6.3696,1.1108,6.465731266
17/06/2019 18:00,13.2273,0.667,13.2441064,4.8485,-1.254,5.00804036,8.3788,1.921,8.596192788,11.5445,-0.0588,11.54464974,4.8485,-1.254,5.00804036,6.696,1.1952,6.801832036
17/06/2019 18:30,12.513,0.7357,12.53460903,4.302,-0.8215,4.379733582,8.211,1.5572,8.357355613,11.3916,-0.8215,11.42118264,4.302,-0.8215,4.379733582,7.0896,0,7.0896
17/06/2019 19:00,12.4026,0.7733,12.42668418,4.877,-0.9865,4.975772427,7.5256,1.7598,7.728618984,11.5654,-0.9845,11.60722695,4.877,-0.9865,4.975772427,6.6884,0.002,6.688400299
17/06/2019 19:30,12.4147,0.6794,12.43327634,4.5965,-1.088,4.723511009,7.8182,1.7674,8.015482144,11.5709,-1.087,11.62184563,4.5965,-1.088,4.723511009,6.9744,0.001,6.974400072
17/06/2019 20:00,12.2137,0.6556,12.2312828,4.6805,-1.058,4.798587735,7.5332,1.7136,7.725640893,11.5839,-1.058,11.63211516,4.6805,-1.058,4.798587735,6.9034,0,6.9034
17/06/2019 20:30,11.6069,0.562,11.62049791,3.2165,-0.853,3.327684067,8.3904,1.415,8.5088799,11.1183,-0.853,11.15097323,3.2165,-0.853,3.327684067,7.9018,0,7.9018
17/06/2019 21:00,11.7824,0.6034,11.79784054,2.74,-0.924,2.891604399,9.0424,1.5274,9.170493363,10.9912,-0.924,11.02997069,2.74,-0.924,2.891604399,8.2512,0,8.2512
17/06/2019 21:30,11.3247,0.4273,11.33275851,2.0665,-1.1165,2.348828325,9.2582,1.5438,9.386031413,10.5375,-0.7699,10.56558812,2.0665,-1.1165,2.348828325,8.471,0.3466,8.478087789
17/06/2019 22:00,10.7765,0.1542,10.77760316,1.5845,-1.139,1.951399818,9.192,1.2932,9.282522838,10.2275,-0.4708,10.23833038,1.5845,-1.139,1.951399818,8.643,0.6682,8.668791164
17/06/2019 22:30,10.4174,0.0917,10.41780359,1.952,-1.2485,2.317122407,8.4654,1.3402,8.570830368,10.0612,-0.5343,10.07537701,1.952,-1.2485,2.317122407,8.1092,0.7142,8.140590045
17/06/2019 23:00,9.8948,0.4926,9.907054143,2.259,-1.465,2.692453528,7.6358,1.9576,7.882743139,9.366,-0.6394,9.387799974,2.259,-1.465,2.692453528,7.107,0.8256,7.154793104
17/06/2019 23:30,8.6494,-0.022,8.649427979,1.623,-1.105,1.963454609,7.0264,1.083,7.109373106,8.347,-0.9054,8.395960824,1.623,-1.105,1.963454609,6.724,0.1996,6.726961882
18/06/2019 00:00,7.8758,-0.1941,7.878191445,1.63,-1.0505,1.939188039,6.2458,0.8564,6.304239732,7.5504,-1.0505,7.62312865,1.63,-1.0505,1.939188039,5.9204,0,5.9204
18/06/2019 00:30,7.6534,-0.2099,7.656277788,1.925,-1.2765,2.309778615,5.7284,1.0666,5.826851819,7.1936,-1.2765,7.305979278,1.925,-1.2765,2.309778615,5.2686,0,5.2686
18/06/2019 01:00,7.2382,-0.227,7.241758643,1.407,-0.903,1.671842696,5.8312,0.676,5.870252928,6.9596,-0.903,7.017937101,1.407,-0.903,1.671842696,5.5526,0,5.5526
18/06/2019 01:30,7.1322,-0.242,7.136304425,1.614,-0.867,1.832125814,5.5182,0.625,5.553481452,6.8144,-0.867,6.869333036,1.614,-0.867,1.832125814,5.2004,0,5.2004
18/06/2019 02:00,6.8615,-0.2731,6.866932784,1.2475,-0.6735,1.417694784,5.614,0.4004,5.628260491,6.6265,-0.6735,6.660638445,1.2475,-0.6735,1.417694784,5.379,0,5.379
18/06/2019 02:30,6.663,-0.2599,6.668066962,1.019,-0.5355,1.15113911,5.644,0.2756,5.650724853,6.4488,-0.5355,6.470995417,1.019,-0.5355,1.15113911,5.4298,0,5.4298
18/06/2019 03:00,6.4031,-0.1295,6.404409408,0.9225,-0.3925,1.002528054,5.4806,0.263,5.486906721,6.3061,-0.3925,6.318303052,0.9225,-0.3925,1.002528054,5.3836,0,5.3836
18/06/2019 03:30,6.2795,0.1545,6.281400361,0.7115,0.1545,0.728081383,5.568,0,5.568,6.2853,0.1545,6.287198608,0.7115,0.1545,0.728081383,5.5738,0,5.5738
18/06/2019 04:00,6.2513,0.129,6.252630861,0.6995,0.129,0.711295473,5.5518,0,5.5518,6.2195,0.129,6.220837665,0.6995,0.129,0.711295473,5.52,0,5.52
18/06/2019 04:30,6.2655,0.1285,6.266817574,0.6945,0.1285,0.706287831,5.571,0,5.571,6.1559,0.1285,6.157241027,0.6945,0.1285,0.706287831,5.4614,0,5.4614
18/06/2019 05:00,6.3269,-0.173,6.329264776,0.7445,-0.388,0.839538117,5.5824,0.215,5.58653871,6.2559,-0.388,6.267920613,0.7445,-0.388,0.839538117,5.5114,0,5.5114
18/06/2019 05:30,6.5596,0.0676,6.559948317,0.692,0.034,0.692834757,5.8676,0.0336,5.867696202,6.5154,0.034,6.515488712,0.692,0.034,0.692834757,5.8234,0,5.8234
18/06/2019 06:00,7.1934,0.5606,7.215211426,0.771,0.189,0.793827437,6.4224,0.3716,6.433141404,7.1022,0.189,7.104714339,0.771,0.189,0.793827437,6.3312,0,6.3312
18/06/2019 06:30,8.4701,0.753,8.503505337,0.9455,0.082,0.949049129,7.5246,0.671,7.554458694,8.3883,0.082,8.388700787,0.9455,0.082,0.949049129,7.4428,0,7.4428
18/06/2019 07:00,9.3491,0.5446,9.364948477,1.1055,0.102,1.110195591,8.2436,0.4426,8.255473077,9.3663,0.1596,9.367659678,1.1055,0.102,1.110195591,8.2608,0.0576,8.261000811
18/06/2019 07:30,10.3443,1.1248,10.40527354,1.4355,0.11,1.439708391,8.9088,1.0148,8.966411572,10.3425,0.1446,10.34351079,1.4355,0.11,1.439708391,8.907,0.0346,8.907067203
18/06/2019 08:00,10.8928,1.3616,10.97757015,1.647,0.101,1.650093937,9.2458,1.2606,9.331341276,10.935,0.2124,10.93706262,1.647,0.101,1.650093937,9.288,0.1114,9.28866804
18/06/2019 08:30,11.6815,2.637,11.97544201,1.2615,0.094,1.264997332,10.42,2.543,10.7258216,11.6955,0.7496,11.71949745,1.2615,0.094,1.264997332,10.434,0.6556,10.45457638
18/06/2019 09:00,12.0595,2.7579,12.37083476,1.5295,0.1025,1.53293069,10.53,2.6554,10.85965235,12.0765,0.9175,12.11130292,1.5295,0.1025,1.53293069,10.547,0.815,10.57844195
18/06/2019 09:30,12.187,2.6504,12.47187192,1.477,0.066,1.478473875,10.71,2.5844,11.01740547,12.209,0.833,12.23738412,1.477,0.066,1.478473875,10.732,0.767,10.75937326
18/06/2019 10:00,12.442,2.8182,12.75717897,1.635,-0.321,1.666213072,10.807,3.1392,11.25370275,12.445,0.9674,12.48254332,1.635,-0.321,1.666213072,10.81,1.2884,10.88650883
18/06/2019 10:30,12.636,2.743,12.93029563,1.539,-0.355,1.579413182,11.097,3.098,11.52132861,12.616,0.8968,12.64783405,1.539,-0.355,1.579413182,11.077,1.2518,11.14750789
18/06/2019 11:00,12.328,2.788,12.63932467,1.94,-0.311,1.964769961,10.388,3.099,10.84040336,12.274,0.9314,12.30928844,1.94,-0.311,1.964769961,10.334,1.2424,10.40841553
18/06/2019 11:30,12.4628,2.9129,12.79868627,3.14,-0.0075,3.140008957,9.3228,2.9204,9.76951053,12.406,1.0457,12.44999295,3.14,-0.0075,3.140008957,9.266,1.0532,9.325662778
18/06/2019 12:00,12.416,3.0754,12.79121344,2.504,0.036,2.504258773,9.912,3.0394,10.36753087,12.417,1.2082,12.47564172,2.504,0.036,2.504258773,9.913,1.1722,9.982065009
18/06/2019 12:30,12.1745,2.886,12.51189219,1.7475,0.076,1.749151866,10.427,2.81,10.7990013,12.2085,1.0312,12.25197313,1.7475,0.076,1.749151866,10.461,0.9552,10.50451941
18/06/2019 13:00,11.7971,2.6871,12.09925927,1.9065,0.0625,1.907524181,9.8906,2.6246,10.23291227,11.8283,0.8325,11.85756034,1.9065,0.0625,1.907524181,9.9218,0.77,9.951633798
18/06/2019 13:30,11.8259,2.6436,12.11777751,2.5715,0.017,2.571556192,9.2544,2.6266,9.619924476,11.8173,0.7802,11.84302712,2.5715,0.017,2.571556192,9.2458,0.7632,9.277245921
18/06/2019 14:00,11.7859,2.7273,12.09733872,2.4125,-0.1585,2.417701077,9.3734,2.8858,9.807572034,11.7591,0.8715,11.79135043,2.4125,-0.1585,2.417701077,9.3466,1.03,9.403181991
18/06/2019 14:30,11.7585,2.5108,12.02357846,1.7035,-0.593,1.80376308,10.055,3.1038,10.52314589,11.7305,0.6656,11.74936822,1.7035,-0.593,1.80376308,10.027,1.2586,10.10568172
18/06/2019 15:00,11.805,2.5891,12.0855891,1.601,-0.0845,1.603228384,10.204,2.6736,10.54844789,11.808,0.7489,11.83172495,1.601,-0.0845,1.603228384,10.207,0.8334,10.24096697
18/06/2019 15:30,11.8217,2.5241,12.08816246,2.5875,-0.1295,2.590738601,9.2342,2.6536,9.607915622,11.8247,0.6759,11.84400147,2.5875,-0.1295,2.590738601,9.2372,0.8054,9.272245305
18/06/2019 16:00,11.933,2.3669,12.16547182,1.523,-0.0975,1.526117705,10.41,2.4644,10.69772721,11.893,0.5217,11.90443698,1.523,-0.0975,1.526117705,10.37,0.6192,10.38846999
18/06/2019 16:30,12.005,2.1104,12.18908582,1.11,-0.163,1.121904185,10.895,2.2734,11.12966183,11.991,0.2536,11.99368142,1.11,-0.163,1.121904185,10.881,0.4166,10.88897225
18/06/2019 17:00,12.119,1.7687,12.24738587,1.003,-0.2885,1.043667212,11.116,2.0572,11.30475687,12.081,0.0283,12.08103315,1.003,-0.2885,1.043667212,11.078,0.3168,11.08252887
18/06/2019 17:30,12.145,1.6794,12.26056317,1.118,-0.018,1.118144892,11.027,1.6974,11.15687661,12.071,0.0396,12.07106496,1.118,-0.018,1.118144892,10.953,0.0576,10.95315145
18/06/2019 18:00,11.999,1.2115,12.06000552,1.326,0.1295,1.332308617,10.673,1.082,10.72770493,11.964,0.1833,11.96540408,1.326,0.1295,1.332308617,10.638,0.0538,10.63813604
18/06/2019 18:30,11.925,0.9102,11.95968599,1.415,0.097,1.418320838,10.51,0.8132,10.54141329,11.908,0.097,11.90839506,1.415,0.097,1.418320838,10.493,0,10.493
18/06/2019 19:00,11.964,0.9229,11.99954334,1.399,0.0905,1.401924124,10.565,0.8324,10.59774102,11.978,0.0905,11.97834188,1.399,0.0905,1.401924124,10.579,0,10.579
18/06/2019 19:30,11.8375,0.9542,11.87589592,1.2005,0.097,1.204412409,10.637,0.8572,10.67148354,11.8495,0.097,11.84989701,1.2005,0.097,1.204412409,10.649,0,10.649
18/06/2019 20:00,11.656,0.8764,11.68890127,0.967,0.096,0.97175357,10.689,0.7804,10.7174505,11.673,0.096,11.67339475,0.967,0.096,0.97175357,10.706,0,10.706
18/06/2019 20:30,11.2635,0.7064,11.2856295,0.9875,0.09,0.991592784,10.276,0.6164,10.2944706,11.2785,0.09,11.27885908,0.9875,0.09,0.991592784,10.291,0,10.291
18/06/2019 21:00,11.1335,0.7167,11.15654432,0.7975,0.0985,0.803559892,10.336,0.6182,10.35447088,11.1465,0.0985,11.14693521,0.7975,0.0985,0.803559892,10.349,0,10.349
18/06/2019 21:30,10.7615,0.6161,10.77912155,0.7445,0.1045,0.751798178,10.017,0.5116,10.03005601,10.7895,0.1045,10.79000605,0.7445,0.1045,0.751798178,10.045,0,10.045
18/06/2019 22:00,10.5387,0.6039,10.55598849,0.7255,0.1075,0.733421093,9.8132,0.4964,9.825747157,10.5971,0.1075,10.59764524,0.7255,0.1075,0.733421093,9.8716,0,9.8716
18/06/2019 22:30,10.1663,0.3677,10.17294741,0.7275,0.1095,0.73569457,9.4388,0.2582,9.442330892,10.2565,0.1095,10.2570845,0.7275,0.1095,0.73569457,9.529,0,9.529
18/06/2019 23:00,9.4513,0.6803,9.475752201,0.7335,0.1215,0.743494788,8.7178,0.5588,8.73569083,9.5463,0.1667,9.547755369,0.7335,0.1215,0.743494788,8.8128,0.0452,8.812915912
18/06/2019 23:30,8.417,0.1311,8.41802092,0.736,0.1225,0.746124822,7.681,0.0086,7.681004814,8.5044,0.1225,8.505282218,0.736,0.1225,0.746124822,7.7684,0,7.7684
19/06/2019 00:00,7.7297,0.1111,7.730498386,0.7465,0.0795,0.75072132,6.9832,0.0316,6.983271497,7.8025,0.0795,7.802905004,0.7465,0.0795,0.75072132,7.056,0,7.056
19/06/2019 00:30,7.3267,0.026,7.326746132,0.7525,-0.622,0.97628902,6.5742,0.648,6.606058556,7.4053,-0.622,7.431376191,0.7525,-0.622,0.97628902,6.6528,0,6.6528
19/06/2019 01:00,6.8187,-0.0518,6.818896753,0.7995,-0.383,0.886503948,6.0192,0.3312,6.028305075,6.9051,-0.383,6.91571363,0.7995,-0.383,0.886503948,6.1056,0,6.1056
19/06/2019 01:30,6.7101,-0.1516,6.711812316,0.8225,-0.359,0.897433702,5.8876,0.2074,5.891251864,6.7775,-0.359,6.787001344,0.8225,-0.359,0.897433702,5.955,0,5.955
19/06/2019 02:00,6.6706,-0.1472,6.672223932,0.781,-0.318,0.843258561,5.8896,0.1708,5.892076103,6.734,-0.318,6.741504283,0.781,-0.318,0.843258561,5.953,0,5.953
19/06/2019 02:30,6.3233,-0.2615,6.328704855,0.7965,-0.3345,0.863888014,5.5268,0.073,5.527282084,6.3913,-0.3345,6.400047339,0.7965,-0.3345,0.863888014,5.5948,0,5.5948
19/06/2019 03:00,6.3047,-0.2194,6.308516343,0.7885,-0.303,0.844713709,5.5162,0.0836,5.516833458,6.3729,-0.303,6.380099013,0.7885,-0.303,0.844713709,5.5844,0,5.5844
19/06/2019 03:30,6.1635,0,6.1635,0.7635,-0.001,0.763500655,5.4,0.001,5.400000093,6.2519,-0.001,6.25190008,0.7635,-0.001,0.763500655,5.4884,0,5.4884
19/06/2019 04:00,6.2847,0.153,6.286562104,0.7675,0.153,0.782601591,5.5172,0,5.5172,6.3595,0.153,6.361340209,0.7675,0.153,0.782601591,5.592,0,5.592
19/06/2019 04:30,6.3996,0.133,6.40098189,0.774,0.133,0.785343874,5.6256,0,5.6256,6.4534,0.133,6.454770372,0.774,0.133,0.785343874,5.6794,0,5.6794
19/06/2019 05:00,6.4352,0.1335,6.436584598,0.772,0.1335,0.78345788,5.6632,0,5.6632,6.4946,0.1335,6.495971937,0.772,0.1335,0.78345788,5.7226,0,5.7226
19/06/2019 05:30,6.637,0.138,6.638434529,0.782,0.138,0.794083119,5.855,0,5.855,6.6956,0.138,6.697021977,0.782,0.138,0.794083119,5.9136,0,5.9136
19/06/2019 06:00,6.9716,0.152,6.973256812,0.794,0.15,0.808044553,6.1776,0.002,6.177600324,7.0234,0.15,7.025001606,0.794,0.15,0.808044553,6.2294,0,6.2294
19/06/2019 06:30,8.2753,0.6934,8.304299709,0.8275,0.127,0.837188897,7.4478,0.5664,7.469306112,8.3233,0.1722,8.325081125,0.8275,0.127,0.837188897,7.4958,0.0452,7.495936278
19/06/2019 07:00,9.2796,0.9817,9.331383126,1.038,0.1245,1.04543974,8.2416,0.8572,8.286058315,9.3076,0.1245,9.308432629,1.038,0.1245,1.04543974,8.2696,0,8.2696
19/06/2019 07:30,10.7229,1.7666,10.86744956,1.1795,-0.019,1.179653021,9.5434,1.7856,9.709008751,10.7479,0.2134,10.75001832,1.1795,-0.019,1.179653021,9.5684,0.2324,9.571221882
19/06/2019 08:00,11.19,2.1419,11.39314863,1.124,0.1575,1.134981167,10.066,1.9844,10.25973681,11.209,0.2227,11.21121208,1.124,0.1575,1.134981167,10.085,0.0652,10.08521076
19/06/2019 08:30,11.719,2.4153,11.96530965,1.169,-0.0155,1.169102754,10.55,2.4308,10.82641624,11.732,0.0123,11.73200645,1.169,-0.0155,1.169102754,10.563,0.0278,10.56303658
19/06/2019 09:00,11.7725,2.4773,12.03032716,1.6045,-0.2185,1.619309266,10.168,2.6958,10.51929473,11.7955,-0.0035,11.79550052,1.6045,-0.2185,1.619309266,10.191,0.215,10.19326768
19/06/2019 09:30,12.2295,2.7086,12.52586062,1.6615,0.224,1.676531613,10.568,2.4846,10.85614394,12.2415,0.2508,12.24406889,1.6615,0.224,1.676531613,10.58,0.0268,10.58003394
19/06/2019 10:00,12.394,2.7449,12.6943181,2.057,-0.4375,2.103010996,10.337,3.1824,10.81578655,12.386,0.2249,12.38804165,2.057,-0.4375,2.103010996,10.329,0.6624,10.3502181
19/06/2019 10:30,12.2275,2.7163,12.52557551,1.9385,-0.5285,2.009252224,10.289,3.2448,10.7885239,12.1935,0.2049,12.19522145,1.9385,-0.5285,2.009252224,10.255,0.7334,10.28119159
19/06/2019 11:00,12.5665,2.8613,12.88813252,2.1035,-0.2175,2.114714756,10.463,3.0788,10.90657501,12.5715,0.3421,12.57615381,2.1035,-0.2175,2.114714756,10.468,0.5596,10.48294692
19/06/2019 11:30,12.5595,2.8699,12.88322034,2.4115,-0.1705,2.417519907,10.148,3.0404,10.59367435,12.5705,0.3451,12.57523615,2.4115,-0.1705,2.417519907,10.159,0.5156,10.17207572
19/06/2019 12:00,12.334,2.7952,12.64676635,2.123,0.063,2.123934556,10.211,2.7322,10.57021465,12.345,0.2906,12.34841987,2.123,0.063,2.123934556,10.222,0.2276,10.22453352
19/06/2019 12:30,12.4395,2.7906,12.74867086,2.5205,0.022,2.520596011,9.919,2.7686,10.29814095,12.4491,0.2726,12.45208423,2.5205,0.022,2.520596011,9.9286,0.2506,9.931762095
19/06/2019 13:00,12.4134,2.6964,12.70287655,2.99,0.017,2.990048327,9.4234,2.6794,9.796920532,12.4056,0.1726,12.40680064,2.99,0.017,2.990048327,9.4156,0.1556,9.416885617
19/06/2019 13:30,12.2817,2.6598,12.56641122,2.9015,-0.202,2.908523036,9.3802,2.8618,9.807040903,12.2885,0.135,12.28924152,2.9015,-0.202,2.908523036,9.387,0.337,9.393047322
19/06/2019 14:00,11.7819,2.6972,12.08668918,3.6045,-0.203,3.610211801,8.1774,2.9002,8.676464188,11.7953,0.1714,11.79654526,3.6045,-0.203,3.610211801,8.1908,0.3744,8.199352413
19/06/2019 14:30,11.5514,2.574,11.83470819,5.129,-0.357,5.14140934,6.4224,2.931,7.059602167,11.561,0.0298,11.56103841,5.129,-0.357,5.14140934,6.432,0.3868,6.443619964
19/06/2019 15:00,11.1093,2.3475,11.35461592,3.0885,-0.7985,3.190052429,8.0208,3.146,8.615715213,11.0421,-0.1927,11.04378131,3.0885,-0.7985,3.190052429,7.9536,0.6058,7.97663755
19/06/2019 15:30,11.1226,2.2783,11.35354049,2.782,-0.7535,2.882236328,8.3406,3.0318,8.874537712,11.1168,-0.2323,11.11922684,2.782,-0.7535,2.882236328,8.3348,0.5212,8.351080198
19/06/2019 16:00,11.5122,2.242,11.72848297,2.252,-0.663,2.347567464,9.2602,2.905,9.705170222,11.3528,-0.3068,11.35694475,2.252,-0.663,2.347567464,9.1008,0.3562,9.107768062
19/06/2019 16:30,12.0563,2.0246,12.22511247,3.8415,-0.937,3.954123323,8.2148,2.9616,8.732354413,11.9459,-0.5204,11.95722974,3.8415,-0.937,3.954123323,8.1044,0.4166,8.115100426
19/06/2019 17:00,11.6692,1.9075,11.82407649,2.028,-0.9965,2.259600905,9.6412,2.904,10.06905921,11.3074,-0.6433,11.32568451,2.028,-0.9965,2.259600905,9.2794,0.3532,9.286119459
19/06/2019 17:30,12.0475,0.605,12.06268135,4.0035,-1.27,4.2001086,8.044,1.875,8.259634435,12.1675,0.1316,12.16821165,4.0035,-1.27,4.2001086,8.164,1.4016,8.28344002
19/06/2019 18:00,11.7055,0.5413,11.71800904,1.6455,-0.2825,1.669573748,10.06,0.8238,10.09367358,11.7885,0.4039,11.79541722,1.6455,-0.2825,1.669573748,10.143,0.6864,10.1661986
19/06/2019 18:30,11.96,1.0635,12.00719086,1.717,0.0805,1.718886049,10.243,0.983,10.29006016,11.687,0.0815,11.68728417,1.717,0.0805,1.718886049,9.97,0.001,9.97000005
19/06/2019 19:00,12.019,1.0168,12.06193364,1.388,-0.309,1.421979254,10.631,1.3258,10.71335179,11.619,-0.309,11.6231081,1.388,-0.309,1.421979254,10.231,0,10.231
19/06/2019 19:30,11.9,0.8869,11.9330043,1.511,-0.2595,1.533121407,10.389,1.1464,10.4520598,11.371,-0.2595,11.37396067,1.511,-0.2595,1.533121407,9.86,0,9.86
19/06/2019 20:00,11.6624,0.6912,11.68286485,2.594,-0.575,2.656964622,9.0684,1.2662,9.156371607,11.2494,-0.575,11.26408564,2.594,-0.575,2.656964622,8.6554,0,8.6554
19/06/2019 20:30,11.3756,0.628,11.39292146,1.978,-0.499,2.039971814,9.3976,1.127,9.464936067,10.836,-0.499,10.84748344,1.978,-0.499,2.039971814,8.858,0,8.858
19/06/2019 21:00,11.0988,0.4798,11.10916601,1.975,-0.653,2.080152398,9.1238,1.1328,9.193854593,10.2416,-0.652,10.2623328,1.975,-0.653,2.080152398,8.2666,0.001,8.26660006
19/06/2019 21:30,11.0793,0.3432,11.08461432,1.9995,-0.78,2.146252606,9.0798,1.1232,9.14900794,9.8677,-0.778,9.898322448,1.9995,-0.78,2.146252606,7.8682,0.002,7.868200254
19/06/2019 22:00,10.65,0.2126,10.6521218,1.482,-0.904,1.735955069,9.168,1.1166,9.235746833,9.4424,-0.9012,9.485308598,1.482,-0.904,1.735955069,7.9604,0.0028,7.960400492
19/06/2019 22:30,10.3242,0.2912,10.32830592,1.735,-1.002,2.003554092,8.5892,1.2932,8.686007304,9.4238,-0.8868,9.465432937,1.735,-1.002,2.003554092,7.6888,0.1152,7.689662963
19/06/2019 23:00,9.7093,0.7074,9.73503576,3.5575,-1.567,3.887324948,6.1518,2.2744,6.558775694,8.9163,-0.8258,8.954459857,3.5575,-1.567,3.887324948,5.3588,0.7412,5.409816529
19/06/2019 23:30,9.0602,0.5787,9.078662772,3.616,-1.4575,3.898687247,5.4442,2.0362,5.812523039,8.4622,-0.9295,8.513095741,3.616,-1.4575,3.898687247,4.8462,0.528,4.8748783
20/06/2019 00:00,8.1185,0.4445,8.130659414,2.4315,-1.5265,2.87095707,5.687,1.971,6.018871157,7.6971,-1.0647,7.770388311,2.4315,-1.5265,2.87095707,5.2656,0.4618,5.285811442
20/06/2019 00:30,7.1863,-0.4515,7.200469425,1.9235,-1.3915,2.374052337,5.2628,0.94,5.346088649,6.9107,-1.2255,7.018520125,1.9235,-1.3915,2.374052337,4.9872,0.166,4.989961908
20/06/2019 01:00,7.1107,0.0577,7.1109341,2.3355,-1.4725,2.760944856,4.7752,1.5302,5.014384018,6.6575,-1.2699,6.777532904,2.3355,-1.4725,2.760944856,4.322,0.2026,4.326745978
20/06/2019 01:30,6.7691,0.2094,6.772338087,2.3425,-1.317,2.687339809,4.4266,1.5264,4.68238022,6.4753,-1.1212,6.571651203,2.3425,-1.317,2.687339809,4.1328,0.1958,4.137435616
20/06/2019 02:00,6.4794,0.175,6.481762828,1.953,-0.956,2.17442981,4.5264,1.131,4.665560841,6.248,-0.956,6.320715149,1.953,-0.956,2.17442981,4.295,0,4.295
20/06/2019 02:30,6.4445,0.1859,6.447180706,2.0035,-1.1235,2.297012081,4.441,1.3094,4.63001181,6.0519,-1.1177,6.15424625,2.0035,-1.1235,2.297012081,4.0484,0.0058,4.048404155
20/06/2019 03:00,6.3266,0.2405,6.331169545,1.803,-1.0325,2.077706729,4.5236,1.273,4.699306966,6.0068,-1.0267,6.093911644,1.803,-1.0325,2.077706729,4.2038,0.0058,4.203804001
20/06/2019 03:30,6.2996,0.2012,6.302812198,1.679,-1.21,2.069575077,4.6206,1.4112,4.831296907,6.0662,-1.186,6.181049946,1.679,-1.21,2.069575077,4.3872,0.024,4.387265645
20/06/2019 04:00,6.3589,0.1633,6.360996471,2.0235,-1.0915,2.299113851,4.3354,1.2548,4.51333759,6.0805,-1.0915,6.1776899,2.0235,-1.0915,2.299113851,4.057,0,4.057
20/06/2019 04:30,6.3906,0.1436,6.392213179,1.988,-1.164,2.30370137,4.4026,1.3076,4.592679449,6.069,-1.164,6.17961625,1.988,-1.164,2.30370137,4.081,0,4.081
20/06/2019 05:00,6.3526,0.0936,6.35328952,2.12,-1.287,2.480074394,4.2326,1.3806,4.452073575,6.0416,-1.2774,6.175166501,2.12,-1.287,2.480074394,3.9216,0.0096,3.92161175
20/06/2019 05:30,6.5274,0.1865,6.530063783,1.783,-0.9175,2.005217008,4.7444,1.104,4.871154623,6.275,-0.9175,6.341721474,1.783,-0.9175,2.005217008,4.492,0,4.492
20/06/2019 06:00,6.8388,0.2975,6.845267832,1.65,-0.7365,1.806912353,5.1888,1.034,5.290822378,6.5288,-0.7365,6.570210171,1.65,-0.7365,1.806912353,4.8788,0,4.8788
20/06/2019 06:30,7.9155,0.7158,7.947799059,1.6975,-0.513,1.773323222,6.218,1.2288,6.338254763,7.7821,-0.3786,7.791304022,1.6975,-0.513,1.773323222,6.0846,0.1344,6.08608417
20/06/2019 07:00,9.0419,1.2179,9.123553914,1.9005,-0.4555,1.95432354,7.1414,1.6734,7.334838888,8.7741,-0.4555,8.785915494,1.9005,-0.4555,1.95432354,6.8736,0,6.8736
20/06/2019 07:30,10.4831,1.5796,10.60143961,2.3095,-0.473,2.35743913,8.1736,2.0526,8.427390089,10.2939,0.2048,10.29593707,2.3095,-0.473,2.35743913,7.9844,0.6778,8.013117758
20/06/2019 08:00,11.1593,2.1669,11.36773645,2.2505,-0.3905,2.284127952,8.9088,2.5574,9.268603573,10.7543,-0.1677,10.75560746,2.2505,-0.3905,2.284127952,8.5038,0.2228,8.506718185
20/06/2019 08:30,11.4684,2.4838,11.7342857,1.612,-0.165,1.620422476,9.8564,2.6488,10.20611397,11.0152,-0.0296,11.01523977,1.612,-0.165,1.620422476,9.4032,0.1354,9.404174786
20/06/2019 09:00,11.5674,2.5616,11.84763847,1.974,-0.23,1.98735402,9.5934,2.7916,9.991313934,11.0344,0.0964,11.03482108,1.974,-0.23,1.98735402,9.0604,0.3264,9.066277357
20/06/2019 09:30,11.7104,2.1443,11.90510355,2.097,-0.1675,2.10367898,9.6134,2.3118,9.887460685,11.1978,0.2165,11.19989273,2.097,-0.1675,2.10367898,9.1008,0.384,9.108897663
20/06/2019 10:00,12.3195,2.7531,12.62337672,1.7705,-0.3765,1.810089086,10.549,3.1296,11.00344479,11.8785,1.0539,11.92516111,1.7705,-0.3765,1.810089086,10.108,1.4304,10.20870747
20/06/2019 10:30,12.0385,3.1156,12.4351295,1.5735,-0.398,1.623054605,10.465,3.5136,11.03909462,11.6445,1.1832,11.70445823,1.5735,-0.398,1.623054605,10.071,1.5812,10.19437268
20/06/2019 11:00,12.2082,3.1389,12.60527034,2.216,-0.6465,2.308380006,9.9922,3.7854,10.68519134,11.5216,1.2063,11.58457709,2.216,-0.6465,2.308380006,9.3056,1.8528,9.488259018
20/06/2019 11:30,12.2759,3.2741,12.70501679,2.4205,-0.6725,2.512185602,9.8554,3.9466,10.61624042,10.8407,1.3071,10.91921641,2.4205,-0.6725,2.512185602,8.4202,1.9796,8.64977365
20/06/2019 12:00,12.3928,3.2126,12.802433,2.688,-0.755,2.792018804,9.7048,3.9676,10.48451204,10.7012,1.2304,10.77170208,2.688,-0.755,2.792018804,8.0132,1.9854,8.255494376
20/06/2019 12:30,12.1799,2.8643,12.51216122,3.7415,-1.0535,3.88698913,8.4384,3.9178,9.30353435,10.2743,0.8695,10.31102666,3.7415,-1.0535,3.88698913,6.5328,1.923,6.80994896
20/06/2019 13:00,12.0472,2.704,12.34692852,3.865,-1.159,4.03503482,8.1822,3.863,9.048268665,9.96,0.6852,9.983541408,3.865,-1.159,4.03503482,6.095,1.8442,6.367895935
20/06/2019 13:30,12.019,2.8266,12.3469036,3.979,-1.215,4.160368493,8.04,4.0416,8.998673822,10.1836,0.8058,10.21543061,3.979,-1.215,4.160368493,6.2046,2.0208,6.525388402
20/06/2019 14:00,12.1052,2.6413,12.39000939,6.015,-1.5155,6.202980352,6.0902,4.1568,7.373569168,10.1614,0.5985,10.17901037,6.015,-1.5155,6.202980352,4.1464,2.114,4.654205513
20/06/2019 14:30,12.2368,2.5509,12.4998546,7.405,-1.5935,7.574514324,4.8318,4.1444,6.365716189,10.02,0.5041,10.03267247,7.405,-1.5935,7.574514324,2.615,2.0976,3.35233512
20/06/2019 15:00,12.2267,2.53,12.48571555,6.3485,-1.527,6.529562102,5.8782,4.057,7.142302447,9.8899,0.4622,9.900694463,6.3485,-1.527,6.529562102,3.5414,1.9892,4.061826018
