Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/06/2019 15:30,12.3868,2.4648,12.62964977,7.773,-1.767,7.971312188,4.6138,4.2318,6.260613523,10.1242,0.4256,10.13314171,7.773,-1.767,7.971312188,2.3512,2.1926,3.214908428
20/06/2019 16:00,12.2312,1.1517,12.28530286,7.937,-1.3405,8.049404279,4.2942,2.4922,4.964998941,9.9808,-0.3343,9.986397004,7.937,-1.3405,8.049404279,2.0438,1.0062,2.278059894
20/06/2019 16:30,12.2766,1.1258,12.3281115,8.62,-1.518,8.752640973,3.6566,2.6438,4.512250215,10.1158,-0.9774,10.16290905,8.62,-1.518,8.752640973,1.4958,0.5406,1.590492377
20/06/2019 17:00,11.9269,0.8647,11.95820428,8.0245,-1.5555,8.173871818,3.9024,2.4202,4.591959691,9.6739,-1.2041,9.748548508,8.0245,-1.5555,8.173871818,1.6494,0.3514,1.686417007
20/06/2019 17:30,11.8158,0.7699,11.8408562,6.984,-1.4035,7.123627464,4.8318,2.1734,5.298108983,9.5318,-1.2557,9.614155903,6.984,-1.4035,7.123627464,2.5478,0.1478,2.5520834
20/06/2019 18:00,12.1832,0.7534,12.20647262,6.908,-1.28,7.025586381,5.2752,2.0334,5.653534346,10.029,-1.207,10.1013707,6.908,-1.28,7.025586381,3.121,0.073,3.121853616
20/06/2019 18:30,12.2516,0.8596,12.28171872,5.352,-1.094,5.462667846,6.8996,1.9536,7.170846053,10.2356,-1.0796,10.29237793,5.352,-1.094,5.462667846,4.8836,0.0144,4.88362123
20/06/2019 19:00,12.1826,0.851,12.21228659,5.115,-1.094,5.230684563,7.0676,1.945,7.33034752,10.0514,-1.0614,10.10728509,5.115,-1.094,5.230684563,4.9364,0.0326,4.936507644
20/06/2019 19:30,12.3683,0.9571,12.40527651,5.3315,-1.0215,5.42847626,7.0368,1.9786,7.30967935,10.4091,-0.9841,10.45551604,5.3315,-1.0215,5.42847626,5.0776,0.0374,5.077737736
20/06/2019 20:00,12.1538,0.9311,12.18941351,4.899,-1.0245,5.004977647,7.2548,1.9556,7.513753682,10.5794,-0.9995,10.62650952,4.899,-1.0245,5.004977647,5.6804,0.025,5.680455013
20/06/2019 20:30,11.6679,0.8729,11.70050618,3.2045,-0.8455,3.314165129,8.4634,1.7184,8.636089284,10.4363,-0.8455,10.4704932,3.2045,-0.8455,3.314165129,7.2318,0,7.2318
20/06/2019 21:00,11.3054,0.8991,11.34109562,2.337,-0.7695,2.46042664,8.9684,1.6686,9.122303685,10.3204,-0.7695,10.34904761,2.337,-0.7695,2.46042664,7.9834,0,7.9834
20/06/2019 21:30,10.7486,0.7286,10.77326598,2.459,-1.011,2.658721873,8.2896,1.7396,8.47016389,9.8904,-1.011,9.941938099,2.459,-1.011,2.658721873,7.4314,0,7.4314
20/06/2019 22:00,10.6412,0.73,10.66621008,2.656,-1.192,2.911219676,7.9852,1.922,8.213251673,9.8014,-1.1748,9.871554943,2.656,-1.192,2.911219676,7.1454,0.0172,7.145420701
20/06/2019 22:30,10.1547,0.5419,10.16914882,2.4755,-1.2765,2.78523832,7.6792,1.8184,7.891558224,9.4605,-1.2487,9.542552695,2.4755,-1.2765,2.78523832,6.985,0.0278,6.985055321
20/06/2019 23:00,9.3969,0.1559,9.398193147,2.3725,-1.5145,2.814687638,7.0244,1.6704,7.220279186,9.0109,-0.6285,9.032791986,2.3725,-1.5145,2.814687638,6.6384,0.886,6.697264409
20/06/2019 23:30,8.7039,0.6052,8.724915028,2.3545,-1.407,2.742866976,6.3494,2.0122,6.660617779,8.5053,-0.7138,8.53519997,2.3545,-1.407,2.742866976,6.1508,0.6932,6.189738838
21/06/2019 00:00,8.3387,0.5604,8.357509548,2.2205,-1.376,2.612277981,6.1182,1.9364,6.417321575,8.1755,-0.6934,8.204852455,2.2205,-1.376,2.612277981,5.955,0.6826,5.993994308
21/06/2019 00:30,7.816,0.507,7.832426508,2.006,-1.559,2.540574148,5.81,2.066,6.166397327,7.674,-0.7632,7.711857768,2.006,-1.559,2.540574148,5.668,0.7958,5.72359342
21/06/2019 01:00,7.2112,0.3722,7.220799006,1.646,-1.472,2.208189303,5.5652,1.8442,5.8628086,7.0556,-0.8816,7.110464817,1.646,-1.472,2.208189303,5.4096,0.5904,5.441722551
21/06/2019 01:30,7.2931,0.3961,7.303848494,1.9065,-1.7015,2.555356042,5.3866,2.0976,5.780604235,7.1087,-0.8739,7.162214525,1.9065,-1.7015,2.555356042,5.2022,0.8276,5.267618684
21/06/2019 02:00,6.7938,-0.276,6.799403977,2.059,-1.311,2.440942851,4.7348,1.035,4.846602525,6.6834,-0.976,6.754288383,2.059,-1.311,2.440942851,4.6244,0.335,4.636518129
21/06/2019 02:30,6.6331,-0.5122,6.652846342,2.2285,-1.264,2.562012539,4.4046,0.7518,4.468299945,6.4123,-1.264,6.535693329,2.2285,-1.264,2.562012539,4.1838,0,4.1838
21/06/2019 03:00,6.3558,-0.5951,6.383599114,1.763,-1.2835,2.180720351,4.5928,0.6884,4.644104478,6.1714,-1.2835,6.303455418,1.763,-1.2835,2.180720351,4.4084,0,4.4084
21/06/2019 03:30,6.2713,-0.5461,6.295032081,1.4915,-1.1825,1.903386062,4.7798,0.6364,4.821980195,6.1351,-1.1825,6.248020347,1.4915,-1.1825,1.903386062,4.6436,0,4.6436
21/06/2019 04:00,6.2366,-0.3865,6.24856478,1.208,-0.9865,1.559630164,5.0286,0.6,5.064268749,6.155,-0.9865,6.233554945,1.208,-0.9865,1.559630164,4.947,0,4.947
21/06/2019 04:30,6.3107,-0.4475,6.32654651,1.3725,-1.0725,1.741841698,4.9382,0.625,4.977594222,6.2225,-1.0725,6.314250747,1.3725,-1.0725,1.741841698,4.85,0,4.85
21/06/2019 05:00,6.1567,-0.4595,6.173823381,1.2875,-0.9415,1.595016771,4.8692,0.482,4.892998328,6.1595,-0.9415,6.231040242,1.2875,-0.9415,1.595016771,4.872,0,4.872
21/06/2019 05:30,6.3379,-0.3896,6.34986335,1.0885,-0.717,1.303426734,5.2494,0.3274,5.259599901,6.3973,-0.717,6.437354759,1.0885,-0.717,1.303426734,5.3088,0,5.3088
21/06/2019 06:00,6.8503,-0.234,6.854295448,1.1065,-0.402,1.177262184,5.7438,0.168,5.746256385,6.9319,-0.402,6.94354676,1.1065,-0.402,1.177262184,5.8254,0,5.8254
21/06/2019 06:30,8.1761,0.2195,8.179045877,1.2795,0.0045,1.279507913,6.8966,0.215,6.899950475,8.2579,0.0045,8.257901226,1.2795,0.0045,1.279507913,6.9784,0,6.9784
21/06/2019 07:00,9.0629,0.4571,9.074419916,1.4145,0.1355,1.420975193,7.6484,0.3216,7.655158334,9.1453,0.1355,9.146303753,1.4145,0.1355,1.420975193,7.7308,0,7.7308
21/06/2019 07:30,10.5575,1.3873,10.64825843,1.7985,0.0845,1.800483963,8.759,1.3028,8.855358199,10.6267,0.3235,10.63162288,1.7985,0.0845,1.800483963,8.8282,0.239,8.831434552
21/06/2019 08:00,11.6379,2.0062,11.80955354,2.2385,0.041,2.238875443,9.3994,1.9652,9.602641897,11.7301,0.761,11.75475933,2.2385,0.041,2.238875443,9.4916,0.72,9.518869185
21/06/2019 08:30,11.9317,2.193,12.13155859,2.8625,-0.09,2.863914498,9.0692,2.283,9.352137597,12.0161,0.9496,12.05356376,2.8625,-0.09,2.863914498,9.1536,1.0396,9.21244599
21/06/2019 09:00,11.9557,2.2455,12.16474549,3.4415,-0.3015,3.454681534,8.5142,2.547,8.887002343,12.0383,0.9763,12.07782383,3.4415,-0.3015,3.454681534,8.5968,1.2778,8.691245197
21/06/2019 09:30,11.8324,2.186,12.0326342,3.273,-0.669,3.340672088,8.5594,2.855,9.022990267,11.868,0.9342,11.90471141,3.273,-0.669,3.340672088,8.595,1.6032,8.743241689
21/06/2019 10:00,11.4485,2.1926,11.65657098,2.4245,-0.361,2.451228519,9.024,2.5536,9.378350013,11.4197,0.9418,11.45847003,2.4245,-0.361,2.451228519,8.9952,1.3028,9.089054455
21/06/2019 10:30,11.5418,2.138,11.7381511,3.186,-0.36,3.206274474,8.3558,2.498,8.72120391,11.4986,0.889,11.53291476,3.186,-0.36,3.206274474,8.3126,1.249,8.405909812
21/06/2019 11:00,11.7169,2.2156,11.92453894,4.1425,-0.698,4.200893982,7.5744,2.9136,8.115454412,11.6671,0.961,11.7066111,4.1425,-0.698,4.200893982,7.5246,1.659,7.705315448
21/06/2019 11:30,11.5705,2.1929,11.77647149,3.6015,-0.4135,3.625159928,7.969,2.6064,8.384407073,11.5695,0.9391,11.60755095,3.6015,-0.4135,3.625159928,7.968,1.3526,8.081989282
21/06/2019 12:00,11.7183,2.0437,11.89517821,4.3205,-0.7845,4.391145693,7.3978,2.8282,7.919984854,11.7021,0.7861,11.7284738,4.3205,-0.7845,4.391145693,7.3816,1.5706,7.546840592
21/06/2019 12:30,11.4872,1.9658,11.65418952,4.051,-0.534,4.086044175,7.4362,2.4998,7.845130367,11.537,0.7216,11.55954478,4.051,-0.534,4.086044175,7.486,1.2556,7.590568316
21/06/2019 13:00,11.4467,1.7898,11.58578115,4.5375,-0.903,4.62647979,6.9092,2.6928,7.415404,11.4583,0.5352,11.47079238,4.5375,-0.903,4.62647979,6.9208,1.4382,7.068655592
21/06/2019 13:30,11.2932,1.7193,11.4233252,3.161,-0.9505,3.300813725,8.1322,2.6698,8.559235298,11.1876,0.4675,11.19736353,3.161,-0.9505,3.300813725,8.0266,1.418,8.150891458
21/06/2019 14:00,11.2534,1.768,11.39143694,3.604,-1.114,3.772242304,7.6494,2.882,8.174303907,11.0632,0.5076,11.07483869,3.604,-1.114,3.772242304,7.4592,1.6216,7.633429845
21/06/2019 14:30,11.0537,1.6141,11.17092666,5.8485,-1.7565,6.106573876,5.2052,3.3706,6.201213704,10.7705,0.2615,10.77367405,5.8485,-1.7565,6.106573876,4.922,2.018,5.319624799
21/06/2019 15:00,10.7255,1.3639,10.81187188,5.9745,-1.8895,6.266167928,4.751,3.2534,5.758177885,10.2887,-0.0223,10.28872417,5.9745,-1.8895,6.266167928,4.3142,1.8672,4.700931554
21/06/2019 15:30,10.2282,0.4289,10.2371886,6.125,-1.2925,6.25988668,4.1032,1.7214,4.449659335,9.5648,-0.6665,9.587993601,6.125,-1.2925,6.25988668,3.4398,0.626,3.496298048
21/06/2019 16:00,10.0353,0.3467,10.04128712,6.3585,-1.1875,6.468437099,3.6768,1.5342,3.984046671,9.7147,-0.8841,9.754846431,6.3585,-1.1875,6.468437099,3.3562,0.3034,3.369885755
21/06/2019 16:30,10.2858,0.3111,10.29050362,6.106,-1.1865,6.220210467,4.1798,1.4976,4.439992545,10.0748,-0.9013,10.11503518,6.106,-1.1865,6.220210467,3.9688,0.2852,3.979034114
21/06/2019 17:00,10.2858,0.4861,10.29727997,2.914,-0.8215,3.027582906,7.3718,1.3076,7.486872044,10.2042,-0.7543,10.23204115,2.914,-0.8215,3.027582906,7.2902,0.0672,7.290509713
21/06/2019 17:30,10.4546,0.5396,10.4685161,3.101,-0.862,3.218578102,7.3536,1.4016,7.485981266,10.5094,-0.7056,10.53306032,3.101,-0.862,3.218578102,7.4084,0.1564,7.41005071
21/06/2019 18:00,10.0834,0.4149,10.0919323,2.411,-0.8745,2.564697107,7.6724,1.2894,7.77999191,10.1794,-0.8101,10.21158393,2.411,-0.8745,2.564697107,7.7684,0.0644,7.768666933
21/06/2019 18:30,10.3107,0.3914,10.31812621,2.4655,-0.846,2.606608189,7.8452,1.2374,7.94218621,10.4085,-0.822,10.44090783,2.4655,-0.846,2.606608189,7.943,0.024,7.943036258
21/06/2019 19:00,10.3043,0.2993,10.30864584,2.7865,-1.0245,2.968868892,7.5178,1.3238,7.633463387,10.3311,-0.9275,10.37265074,2.7865,-1.0245,2.968868892,7.5446,0.097,7.545223533
21/06/2019 19:30,10.5206,0.339,10.5260603,2.445,-0.886,2.600580897,8.0756,1.225,8.167982637,10.4822,-0.8418,10.51594713,2.445,-0.886,2.600580897,8.0372,0.0442,8.037321536
21/06/2019 20:00,10.4823,0.3368,10.48770936,1.9595,-0.868,2.143143544,8.5228,1.2048,8.607535238,10.1483,-0.8632,10.18494512,1.9595,-0.868,2.143143544,8.1888,0.0048,8.188801407
21/06/2019 20:30,10.1461,0.2541,10.14928135,1.4455,-0.8355,1.66958992,8.7006,1.0896,8.768561371,9.9107,-0.8355,9.945855154,1.4455,-0.8355,1.66958992,8.4652,0,8.4652
21/06/2019 21:00,9.8619,0.2037,9.864003513,1.2065,-0.7545,1.422994202,8.6554,0.9582,8.708277465,9.8801,-0.7545,9.908867052,1.2065,-0.7545,1.422994202,8.6736,0,8.6736
21/06/2019 21:30,9.8739,0.1504,9.875045386,1.1945,-0.68,1.374492725,8.6794,0.8304,8.719033692,9.8153,-0.68,9.838826866,1.1945,-0.68,1.374492725,8.6208,0,8.6208
21/06/2019 22:00,9.7138,0.0582,9.71397435,1.212,-0.875,1.494847484,8.5018,0.9332,8.552862999,9.7446,-0.875,9.783805709,1.212,-0.875,1.494847484,8.5326,0,8.5326
21/06/2019 22:30,9.5686,-0.0419,9.568691738,1.302,-1.0115,1.648737775,8.2666,0.9696,8.323268572,9.658,-0.9549,9.705091345,1.302,-1.0115,1.648737775,8.356,0.0566,8.35619169
21/06/2019 23:00,9.1987,-0.054,9.198858499,1.2135,-1.134,1.660884779,7.9852,1.08,8.057904134,9.2881,-0.724,9.316274878,1.2135,-1.134,1.660884779,8.0746,0.41,8.085002484
21/06/2019 23:30,8.6775,0.2779,8.681948782,0.8975,-0.4785,1.017088246,7.78,0.7564,7.816683501,8.7965,-0.2365,8.799678659,0.8975,-0.4785,1.017088246,7.899,0.242,7.902706182
22/06/2019 00:00,8.021,0.131,8.022069683,0.917,0.131,0.926309883,7.104,0,7.104,8.1132,0.131,8.114257529,0.917,0.131,0.926309883,7.1962,0,7.1962
22/06/2019 00:30,7.671,0.1145,7.671854486,0.924,0.1145,0.931067264,6.747,0,6.747,7.7516,0.1145,7.752445602,0.924,0.1145,0.931067264,6.8276,0,6.8276
22/06/2019 01:00,7.3001,0.4743,7.315491815,0.9285,0.1315,0.937765696,6.3716,0.3428,6.38081487,7.3711,0.1315,7.372272883,0.9285,0.1315,0.937765696,6.4426,0,6.4426
22/06/2019 01:30,7.1403,0.3861,7.150731242,0.9405,0.1385,0.950643203,6.1998,0.2476,6.204742203,7.2075,0.1385,7.208830592,0.9405,0.1385,0.950643203,6.267,0,6.267
22/06/2019 02:00,6.9907,0.3108,6.997605528,0.9475,0.136,0.957210661,6.0432,0.1748,6.045727523,7.0589,0.136,7.060209998,0.9475,0.136,0.957210661,6.1114,0,6.1114
22/06/2019 02:30,6.8135,0.275,6.819047386,0.9315,0.13,0.940527644,5.882,0.145,5.883786961,6.8817,0.13,6.882927785,0.9315,0.13,0.940527644,5.9502,0,5.9502
22/06/2019 03:00,6.5199,0.2081,6.523220188,0.9345,0.1255,0.942889442,5.5854,0.0826,5.586010734,6.5909,0.1255,6.59209474,0.9345,0.1255,0.942889442,5.6564,0,5.6564
22/06/2019 03:30,6.5649,0.2408,6.569314778,0.9325,0.138,0.942655955,5.6324,0.1028,5.633338051,6.6321,0.138,6.633535589,0.9325,0.138,0.942655955,5.6996,0,5.6996
22/06/2019 04:00,6.3879,0.1388,6.389407786,0.9255,0.112,0.932252246,5.4624,0.0268,5.462465744,6.4581,0.112,6.45907111,0.9255,0.112,0.932252246,5.5326,0,5.5326
22/06/2019 04:30,6.393,0.196,6.396003831,0.918,0.123,0.926203541,5.475,0.073,5.475486645,6.461,0.123,6.462170688,0.918,0.123,0.926203541,5.543,0,5.543
22/06/2019 05:00,6.3724,0.2579,6.377616653,0.908,0.1725,0.924240364,5.4644,0.0854,5.465067293,6.4464,0.1725,6.448707561,0.908,0.1725,0.924240364,5.5384,0,5.5384
22/06/2019 05:30,6.5501,0.2557,6.555089054,0.9235,0.1425,0.934429505,5.6266,0.1132,5.627738604,6.6211,0.1425,6.622633272,0.9235,0.1425,0.934429505,5.6976,0,5.6976
22/06/2019 06:00,6.4788,0.249,6.483583148,1.001,0.131,1.009535537,5.4778,0.118,5.479070801,6.5508,0.131,6.552109709,1.001,0.131,1.009535537,5.5498,0,5.5498
22/06/2019 06:30,6.9657,0.4628,6.98105725,1.0885,0.123,1.095427428,5.8772,0.3398,5.887014853,7.0367,0.123,7.037774925,1.0885,0.123,1.095427428,5.9482,0,5.9482
22/06/2019 07:00,7.3034,0.555,7.324457424,1.312,0.123,1.317753012,5.9914,0.432,6.006954133,7.3706,0.123,7.371626236,1.312,0.123,1.317753012,6.0586,0,6.0586
22/06/2019 07:30,7.9554,0.6952,7.985718014,1.678,0.102,1.681097261,6.2774,0.5932,6.305365731,8.0122,0.102,8.012849234,1.678,0.102,1.681097261,6.3342,0,6.3342
22/06/2019 08:00,8.5426,0.8079,8.580717754,2.293,0.0715,2.294114481,6.2496,0.7364,6.292836016,8.5522,0.0715,8.55249888,2.293,0.0715,2.294114481,6.2592,0,6.2592
22/06/2019 08:30,9.2395,0.7267,9.268033941,2.8275,0.0375,2.827748663,6.412,0.6892,6.448933295,9.4045,0.4695,9.41621211,2.8275,0.0375,2.827748663,6.577,0.432,6.591172354
22/06/2019 09:00,9.5973,1.0874,9.658706231,3.4255,-0.441,3.453770584,6.1718,1.5284,6.3582326,9.6117,-0.296,9.616256698,3.4255,-0.441,3.453770584,6.1862,0.145,6.187899114
22/06/2019 09:30,9.9788,1.1543,10.04534011,4.067,-0.6515,4.118851933,5.9118,1.8058,6.181447474,10.0086,-0.3145,10.01354004,4.067,-0.6515,4.118851933,5.9416,0.337,5.951149432
22/06/2019 10:00,10.0155,1.3029,10.09989053,4.7825,-0.8025,4.849362071,5.233,2.1054,5.640655827,9.9847,-0.4511,9.994884957,4.7825,-0.8025,4.849362071,5.2022,0.3514,5.214054737
22/06/2019 10:30,10.1937,1.4528,10.29670566,4.9635,-0.692,5.011506385,5.2302,2.1448,5.652889445,10.1303,-0.31,10.13504209,4.9635,-0.692,5.011506385,5.1668,0.382,5.180902068
22/06/2019 11:00,10.0822,1.4801,10.19026265,5.237,-0.7125,5.285245997,4.8452,2.1926,5.31821942,10.0658,-0.2671,10.06934318,5.237,-0.7125,5.285245997,4.8288,0.4454,4.849297949
22/06/2019 11:30,9.6727,1.4463,9.780230518,5.5495,-0.8175,5.609390029,4.1232,2.2638,4.70378238,9.6363,-0.7945,9.668997256,5.5495,-0.8175,5.609390029,4.0868,0.023,4.08686472
22/06/2019 12:00,9.6627,1.5047,9.779156067,5.6315,-0.8695,5.698229769,4.0312,2.3742,4.678397063,9.6511,-0.8695,9.690188928,5.6315,-0.8695,5.698229769,4.0196,0,4.0196
22/06/2019 12:30,9.4268,1.3292,9.520048891,5.799,-0.946,5.875654602,3.6278,2.2752,4.282226977,9.373,-0.946,9.42061808,5.799,-0.946,5.875654602,3.574,0,3.574
22/06/2019 13:00,9.059,1.3171,9.154246742,5.936,-1.0465,6.027541642,3.123,2.3636,3.916597243,8.9284,-1.0465,8.989521056,5.936,-1.0465,6.027541642,2.9924,0,2.9924
22/06/2019 13:30,8.9146,1.1987,8.994830451,6.072,-1.2715,6.203700206,2.8426,2.4702,3.765934519,8.8128,-1.2715,8.90405279,6.072,-1.2715,6.203700206,2.7408,0,2.7408
22/06/2019 14:00,8.76,1.1853,8.8398267,5.999,-1.2215,6.122096312,2.761,2.4068,3.662759512,8.4258,-1.2215,8.513880895,5.999,-1.2215,6.122096312,2.4268,0,2.4268
22/06/2019 14:30,8.6515,1.0787,8.718488742,6.4165,-1.4615,6.580839954,2.235,2.5402,3.383465833,8.1437,-1.4615,8.273803958,6.4165,-1.4615,6.580839954,1.7272,0,1.7272
22/06/2019 15:00,8.6679,1.1489,8.743709832,6.1785,-1.4345,6.34284262,2.4894,2.5834,3.58762706,8.1801,-1.4345,8.30492783,6.1785,-1.4345,6.34284262,2.0016,0,2.0016
22/06/2019 15:30,8.3114,-0.6442,8.336327945,6.015,-1.323,6.158778613,2.2964,0.6788,2.394623645,8.4122,-0.217,8.414998386,6.015,-1.323,6.158778613,2.3972,1.106,2.640038606
22/06/2019 16:00,8.14,-1.215,8.230177702,5.98,-1.215,6.102181987,2.16,0,2.16,8.3974,0.2212,8.400312863,5.98,-1.215,6.102181987,2.4174,1.4362,2.811848716
22/06/2019 16:30,8.4336,-1.2805,8.530257277,6.454,-1.2805,6.579802144,1.9796,0,1.9796,8.4864,0.2517,8.490131792,6.454,-1.2805,6.579802144,2.0324,1.5322,2.545247846
22/06/2019 17:00,8.6708,-1.2805,8.764841863,6.193,-1.2805,6.323996304,2.4778,0,2.4778,8.7754,0.1481,8.776649632,6.193,-1.2805,6.323996304,2.5824,1.4286,2.951218006
22/06/2019 17:30,9.0543,-1.153,9.127417898,5.1365,-1.153,5.264317738,3.9178,0,3.9178,8.8979,0.1498,8.899160885,5.1365,-1.153,5.264317738,3.7614,1.3028,3.980630327
22/06/2019 18:00,9.0982,-0.993,9.152228813,3.535,-0.993,3.671821619,5.5632,0,5.5632,8.838,0.3068,8.843323484,3.535,-0.993,3.671821619,5.303,1.2998,5.459971524
22/06/2019 18:30,9.5674,-1.0595,9.62588609,3.813,-1.0595,3.957462476,5.7544,0,5.7544,9.4194,0.4285,9.429141457,3.813,-1.0595,3.957462476,5.6064,1.488,5.800505578
22/06/2019 19:00,9.5454,-0.9615,9.593703321,3.241,-0.9615,3.380615809,6.3044,0,6.3044,9.4216,0.3999,9.430083063,3.241,-0.9615,3.380615809,6.1806,1.3614,6.328761832
22/06/2019 19:30,9.6276,-0.9575,9.675096279,3.354,-0.9575,3.487996882,6.2736,0,6.2736,9.5316,0.3809,9.539207691,3.354,-0.9575,3.487996882,6.1776,1.3384,6.32092211
22/06/2019 20:00,9.7671,0.7446,9.795441367,2.2425,-0.416,2.280759139,7.5246,1.1606,7.61357981,9.3197,-0.2316,9.322577254,2.2425,-0.416,2.280759139,7.0772,0.1844,7.07960191
22/06/2019 20:30,9.8292,0.9434,9.874369661,2.179,-0.562,2.250307757,7.6502,1.5054,7.796908952,9.2764,-0.562,9.293408468,2.179,-0.562,2.250307757,7.0974,0,7.0974
22/06/2019 21:00,9.468,0.8356,9.50480149,2.121,-0.593,2.202337395,7.347,1.4286,7.484604663,9.2328,-0.593,9.251823866,2.121,-0.593,2.202337395,7.1118,0,7.1118
22/06/2019 21:30,9.3814,0.7494,9.411283989,2.453,-0.752,2.565679832,6.9284,1.5014,7.089212123,9.0694,-0.752,9.100523082,2.453,-0.752,2.565679832,6.6164,0,6.6164
22/06/2019 22:00,9.4048,0.7481,9.434506699,2.392,-0.7015,2.492742716,7.0128,1.4496,7.161054671,8.9872,-0.7015,9.014536377,2.392,-0.7015,2.492742716,6.5952,0,6.5952
22/06/2019 22:30,9.3706,0.6626,9.393997185,3.453,-1.053,3.609988643,5.9176,1.7156,6.161272037,8.9288,-1.053,8.990677307,3.453,-1.053,3.609988643,5.4758,0,5.4758
22/06/2019 23:00,8.7116,0.4975,8.725793993,2.726,-1.1355,2.953038478,5.9856,1.633,6.204361076,8.2864,-1.1355,8.363837947,2.726,-1.1355,2.953038478,5.5604,0,5.5604
22/06/2019 23:30,8.2256,0.5118,8.241506816,2.434,-1.317,2.767461834,5.7916,1.8288,6.07347841,7.7064,-1.317,7.818125732,2.434,-1.317,2.767461834,5.2724,0,5.2724
23/06/2019 00:00,7.8449,0.3155,7.851241702,1.8065,-1.3635,2.263310518,6.0384,1.679,6.267480799,7.2805,-1.2359,7.384654972,1.8065,-1.3635,2.263310518,5.474,0.1276,5.475486988
23/06/2019 00:30,6.9643,-0.0406,6.964418343,1.7745,-1.619,2.402084772,5.1898,1.5784,5.424515702,6.4949,-1.305,6.624707617,1.7745,-1.619,2.402084772,4.7204,0.314,4.730832079
23/06/2019 01:00,6.7833,-0.066,6.783621075,1.4485,-1.432,2.036854499,5.3348,1.366,5.506909028,6.4789,-1.265,6.601240051,1.4485,-1.432,2.036854499,5.0304,0.167,5.033171283
23/06/2019 01:30,6.8362,0.0389,6.836310675,1.512,-1.4645,2.104971318,5.3242,1.5034,5.53238802,6.4772,-1.1707,6.582146939,1.512,-1.4645,2.104971318,4.9652,0.2938,4.973884747
23/06/2019 02:00,6.4333,-0.6404,6.465095595,2.3255,-1.561,2.800834028,4.1078,0.9206,4.209694193,5.9947,-1.2682,6.127377851,2.3255,-1.561,2.800834028,3.6692,0.2928,3.680864094
23/06/2019 02:30,6.5524,-0.7769,6.598296702,3.079,-1.4565,3.406117034,3.4734,0.6796,3.539260335,5.8236,-1.3941,5.988140928,3.079,-1.4565,3.406117034,2.7446,0.0624,2.745309258
23/06/2019 03:00,6.0642,-0.7443,6.109705732,1.556,-1.3155,2.037566257,4.5082,0.5712,4.544242146,5.18,-1.3097,5.343006091,1.556,-1.3155,2.037566257,3.624,0.0058,3.624004641
23/06/2019 03:30,5.8328,-0.7898,5.886029212,1.702,-1.003,1.975553846,4.1308,0.2132,4.13629821,4.968,-1.003,5.068237662,1.702,-1.003,1.975553846,3.266,0,3.266
23/06/2019 04:00,5.7646,-0.8376,5.825134069,2.272,-1.262,2.598966718,3.4926,0.4244,3.518290795,4.9284,-1.262,5.087412954,2.272,-1.262,2.598966718,2.6564,0,2.6564
23/06/2019 04:30,5.7434,-0.8398,5.804473068,2.197,-1.241,2.523269704,3.5464,0.4012,3.569021491,4.7986,-1.241,4.956474852,2.197,-1.241,2.523269704,2.6016,0,2.6016
23/06/2019 05:00,5.7279,-0.6499,5.76465163,1.7075,-0.8515,1.908037867,4.0204,0.2016,4.025451368,4.6835,-0.8515,4.760275675,1.7075,-0.8515,1.908037867,2.976,0,2.976
23/06/2019 05:30,5.9557,-0.5673,5.982657585,1.7355,-0.7555,1.892812854,4.2202,0.1882,4.224394309,4.6875,-0.7555,4.747992892,1.7355,-0.7555,1.892812854,2.952,0,2.952
23/06/2019 06:00,6.3266,-0.7025,6.365482999,2.643,-1.1835,2.895880048,3.6836,0.481,3.714871459,4.7878,-1.1835,4.931906436,2.643,-1.1835,2.895880048,2.1448,0,2.1448
23/06/2019 06:30,6.5056,-0.6401,6.537014561,2.892,-1.2295,3.142504455,3.6136,0.5894,3.661351843,5.3574,-1.2045,5.491134219,2.892,-1.2295,3.142504455,2.4654,0.025,2.465526751
23/06/2019 07:00,6.7015,-0.5959,6.727941666,3.4395,-1.2075,3.645300605,3.262,0.6116,3.318839942,6.0555,-1.1759,6.168615814,3.4395,-1.2075,3.645300605,2.616,0.0316,2.616190849
23/06/2019 07:30,7.0625,-0.5506,7.083930167,2.7425,-0.951,2.902706883,4.32,0.4004,4.338515894,6.4481,-0.951,6.517851994,2.7425,-0.951,2.902706883,3.7056,0,3.7056
23/06/2019 08:00,7.3733,-0.4538,7.387251676,2.8045,-0.618,2.871784158,4.5688,0.1642,4.571749674,6.4305,-0.618,6.460128037,2.8045,-0.618,2.871784158,3.626,0,3.626
23/06/2019 08:30,8.1573,-0.2815,8.162155692,2.5615,-0.5945,2.629584093,5.5958,0.313,5.604546961,7.3231,-0.5945,7.347191563,2.5615,-0.5945,2.629584093,4.7616,0,4.7616
23/06/2019 09:00,8.6446,-0.0798,8.644968317,2.057,-0.242,2.071186375,6.5876,0.1622,6.589596543,7.8276,-0.242,7.831339972,2.057,-0.242,2.071186375,5.7706,0,5.7706
23/06/2019 09:30,9.0823,0.0868,9.082714767,3.2215,-0.328,3.23815476,5.8608,0.4148,5.875460465,8.4343,-0.3222,8.440451962,3.2215,-0.328,3.23815476,5.2128,0.0058,5.212803227
23/06/2019 10:00,10.0166,0.1863,10.01833236,2.443,-0.4435,2.482929973,7.5736,0.6298,7.599741114,8.8942,-0.4205,8.904134651,2.443,-0.4435,2.482929973,6.4512,0.023,6.451241
23/06/2019 10:30,10.4606,0.2289,10.46310411,2.938,-0.3875,2.963443985,7.5226,0.6164,7.547811585,8.965,-0.3779,8.97296124,2.938,-0.3875,2.963443985,6.027,0.0096,6.027007646
23/06/2019 11:00,10.5781,0.3595,10.5842071,3.7255,-0.3625,3.743094509,6.8526,0.722,6.890530514,9.0863,-0.2799,9.090610084,3.7255,-0.3625,3.743094509,5.3608,0.0826,5.361436319
23/06/2019 11:30,10.9727,0.4556,10.98215446,3.7775,-0.178,3.781691454,7.1952,0.6336,7.223043126,9.3715,-0.1626,9.372910488,3.7775,-0.178,3.781691454,5.594,0.0154,5.594021198
23/06/2019 12:00,11.3188,0.3787,11.32513343,5.48,-0.4065,5.495056164,5.8388,0.7852,5.891360155,9.947,-0.4065,9.95530267,5.48,-0.4065,5.495056164,4.467,0,4.467
23/06/2019 12:30,11.5644,0.2708,11.56757019,5.284,-0.383,5.297862305,6.2804,0.6538,6.314339126,9.9236,-0.383,9.930988166,5.284,-0.383,5.297862305,4.6396,0,4.6396
23/06/2019 13:00,11.5125,0.4187,11.52011137,3.8335,-0.1745,3.837469544,7.679,0.5932,7.701878163,10.0285,-0.1745,10.03001807,3.8335,-0.1745,3.837469544,6.195,0,6.195
23/06/2019 13:30,11.2088,0.3726,11.21499123,2.106,-0.166,2.11253213,9.1028,0.5386,9.118720184,9.7698,-0.166,9.771210163,2.106,-0.166,2.11253213,7.6638,0,7.6638
23/06/2019 14:00,11.2143,0.3213,11.21890183,2.7845,-0.2835,2.798894871,8.4298,0.6048,8.451467984,9.9289,-0.2835,9.932946565,2.7845,-0.2835,2.798894871,7.1444,0,7.1444
23/06/2019 14:30,11.3043,0.3369,11.30931917,2.2745,-0.3015,2.29439589,9.0298,0.6384,9.052339068,9.6493,-0.3015,9.654009154,2.2745,-0.3015,2.29439589,7.3748,0,7.3748
23/06/2019 15:00,11.055,0.328,11.05986478,2.46,-0.297,2.477863798,8.595,0.625,8.617694007,10.093,-0.297,10.09736887,2.46,-0.297,2.477863798,7.633,0,7.633
23/06/2019 15:30,11.043,0.2862,11.04670808,3.551,-0.527,3.589892756,7.492,0.8132,7.53600413,10.103,-0.527,10.11673554,3.551,-0.527,3.589892756,6.552,0,6.552
23/06/2019 16:00,11.0303,0.3293,11.03521439,2.9635,-0.3475,2.983804367,8.0668,0.6768,8.095141783,9.9073,-0.3475,9.913392433,2.9635,-0.3475,2.983804367,6.9438,0,6.9438
23/06/2019 16:30,11.0921,0.0925,11.09248568,4.6725,-0.6265,4.714314213,6.4196,0.719,6.459738784,10.3001,-0.6265,10.31913573,4.6725,-0.6265,4.714314213,5.6276,0,5.6276
23/06/2019 17:00,11.314,0.1604,11.31513695,4.236,-0.408,4.255603365,7.078,0.5684,7.100786052,10.4396,-0.408,10.44756968,4.236,-0.408,4.255603365,6.2036,0,6.2036
23/06/2019 17:30,11.5382,0.1895,11.53975604,4.292,-0.3155,4.303580399,7.2462,0.505,7.263775839,10.8056,-0.3155,10.81020498,4.292,-0.3155,4.303580399,6.5136,0,6.5136
23/06/2019 18:00,11.5328,0.2487,11.53548124,3.51,-0.2025,3.515836494,8.0228,0.4512,8.035477663,10.7802,-0.2025,10.78210176,3.51,-0.2025,3.515836494,7.2702,0,7.2702
23/06/2019 18:30,12.3105,0.2462,12.31296165,4.9405,-0.493,4.965036682,7.37,0.7392,7.406977564,10.5133,-0.493,10.52485277,4.9405,-0.493,4.965036682,5.5728,0,5.5728
23/06/2019 19:00,12.0319,0.1125,12.03242593,4.9355,-0.5855,4.970107695,7.0964,0.698,7.130644919,10.0581,-0.5855,10.07512709,4.9355,-0.5855,4.970107695,5.1226,0,5.1226
23/06/2019 19:30,11.6188,0.0484,11.61890081,4.556,-0.663,4.603987945,7.0628,0.7114,7.098537441,9.718,-0.663,9.740589972,4.556,-0.663,4.603987945,5.162,0,5.162
23/06/2019 20:00,11.4839,0.1148,11.48447379,3.2845,-0.442,3.314106856,8.1994,0.5568,8.218283677,10.1361,-0.442,10.14573246,3.2845,-0.442,3.314106856,6.8516,0,6.8516
23/06/2019 20:30,10.9056,0.1346,10.9064306,2.616,-0.381,2.643599251,8.2896,0.5156,8.305619274,10.441,-0.381,10.44794918,2.616,-0.381,2.643599251,7.825,0,7.825
23/06/2019 21:00,10.4557,-0.0457,10.45579987,2.2775,-0.6285,2.362629573,8.1782,0.5828,8.198939631,9.7031,-0.6285,9.723433646,2.2775,-0.6285,2.362629573,7.4256,0,7.4256
23/06/2019 21:30,10.1704,0.0334,10.17045484,2.595,-0.461,2.635630095,7.5754,0.4944,7.591516088,9.5138,-0.459,9.524865954,2.595,-0.461,2.635630095,6.9188,0.002,6.918800289
23/06/2019 22:00,9.9653,0.096,9.965762394,2.3515,-0.43,2.390492052,7.6138,0.526,7.631947749,9.2683,-0.43,9.278269499,2.3515,-0.43,2.390492052,6.9168,0,6.9168
23/06/2019 22:30,9.7283,0.0624,9.728500123,2.2825,-0.434,2.323394553,7.4458,0.4964,7.462328765,9.1283,-0.434,9.138611322,2.2825,-0.434,2.323394553,6.8458,0,6.8458
23/06/2019 23:00,8.9734,-0.1131,8.974112723,2.476,-0.9415,2.648961731,6.4974,0.8284,6.549996437,8.4674,-0.9347,8.518833655,2.476,-0.9415,2.648961731,5.9914,0.0068,5.991403859
23/06/2019 23:30,8.3708,-0.1149,8.371588538,2.056,-1.5395,2.568500779,6.3148,1.4246,6.473498606,7.8342,-1.0479,7.903972675,2.056,-1.5395,2.568500779,5.7782,0.4916,5.799074564
24/06/2019 00:00,7.822,0.3696,7.83072718,1.245,-0.623,1.392175995,6.577,0.9926,6.651479817,7.4784,-0.551,7.498671053,1.245,-0.623,1.392175995,6.2334,0.072,6.233815811
24/06/2019 00:30,7.1451,0.4454,7.158968862,1.2045,-0.626,1.357459484,5.9406,1.0714,6.036441528,6.8503,-0.626,6.878843369,1.2045,-0.626,1.357459484,5.6458,0,5.6458
24/06/2019 01:00,6.7579,0.3795,6.768547308,1.0775,-0.5565,1.212723588,5.6804,0.936,5.756999232,6.4565,-0.5565,6.480438604,1.0775,-0.5565,1.212723588,5.379,0,5.379
24/06/2019 01:30,6.6079,0.2943,6.614450461,1.0025,-0.6725,1.20717128,5.6054,0.9668,5.68816415,6.0799,-0.6725,6.116979668,1.0025,-0.6725,1.20717128,5.0774,0,5.0774
24/06/2019 02:00,6.4031,0.2583,6.408307772,1.0165,-0.7785,1.280364987,5.3866,1.0368,5.485472979,6.0123,-0.7785,6.062492354,1.0165,-0.7785,1.280364987,4.9958,0,4.9958
24/06/2019 02:30,6.2497,0.3454,6.259237274,0.7825,-0.199,0.807407735,5.4672,0.5444,5.494237636,6.0059,-0.199,6.009195937,0.7825,-0.199,0.807407735,5.2234,0,5.2234
24/06/2019 03:00,6.3405,0.4008,6.353155192,0.7475,-0.035,0.748318949,5.593,0.4358,5.60995282,6.1657,-0.035,6.165799339,0.7475,-0.035,0.748318949,5.4182,0,5.4182
24/06/2019 03:30,6.3621,0.3582,6.372175739,0.7585,-0.381,0.848812847,5.6036,0.7392,5.652145575,6.3189,-0.381,6.330375835,0.7585,-0.381,0.848812847,5.5604,0,5.5604
24/06/2019 04:00,6.3434,0.4025,6.356156843,0.737,-0.0555,0.739086768,5.6064,0.458,5.62507644,6.2734,-0.0555,6.273645496,0.737,-0.0555,0.739086768,5.5364,0,5.5364
24/06/2019 04:30,6.5946,0.5369,6.616419785,0.727,0.1615,0.744722264,5.8676,0.3754,5.879596493,6.6262,0.1615,6.628167823,0.727,0.1615,0.744722264,5.8992,0,5.8992
24/06/2019 05:00,6.5491,0.6172,6.578118777,0.7315,0.093,0.737388127,5.8176,0.5242,5.84116901,6.5731,0.093,6.573757876,0.7315,0.093,0.737388127,5.8416,0,5.8416
24/06/2019 05:30,6.7502,0.6331,6.779824161,0.732,0.1435,0.74593314,6.0182,0.4896,6.038082427,6.7772,0.1435,6.77871906,0.732,0.1435,0.74593314,6.0452,0,6.0452
24/06/2019 06:00,7.0436,0.6611,7.074556818,0.744,0.1255,0.754510603,6.2996,0.5356,6.322327698,7.0878,0.1255,7.088910995,0.744,0.1255,0.754510603,6.3438,0,6.3438
24/06/2019 06:30,8.0192,0.9445,8.074629954,0.872,0.1305,0.881710979,7.1472,0.814,7.19340419,8.0566,0.1305,8.057656844,0.872,0.1305,0.881710979,7.1846,0,7.1846
24/06/2019 07:00,8.9905,0.4916,9.003930298,0.7365,0.122,0.746536168,8.254,0.3696,8.262270884,9.0589,0.1258,9.059773444,0.7365,0.122,0.746536168,8.3224,0.0038,8.322400868
24/06/2019 07:30,10.3327,1.1242,10.39367668,0.9495,0.099,0.954647186,9.3832,1.0252,9.439040061,10.4161,0.4186,10.42450791,0.9495,0.099,0.954647186,9.4666,0.3196,9.47199344
24/06/2019 08:00,11.1504,1.364,11.23351753,1.294,0.092,1.297266357,9.8564,1.272,9.938138908,11.2262,0.7554,11.25158636,1.294,0.092,1.297266357,9.9322,0.6634,9.954330535
24/06/2019 08:30,11.7745,1.7591,11.90517883,0.8485,0.1175,0.856597046,10.926,1.6416,11.0486346,11.8395,0.8893,11.87285201,0.8485,0.1175,0.856597046,10.991,0.7718,11.018065
24/06/2019 09:00,11.787,1.6147,11.89708473,0.984,0.1065,0.989746558,10.803,1.5082,10.90777137,11.978,1.5485,12.07767926,0.984,0.1065,0.989746558,10.994,1.442,11.08816486
24/06/2019 09:30,12.129,1.9468,12.28424484,1.615,0.094,1.617733291,10.514,1.8528,10.67600411,12.21,1.3238,12.2815531,1.615,0.094,1.617733291,10.595,1.2298,10.66613487
24/06/2019 10:00,11.9905,1.9879,12.15416952,1.5815,0.0995,1.584626928,10.409,1.8884,10.57890994,12.0615,1.3687,12.13890942,1.5815,0.0995,1.584626928,10.48,1.2692,10.55657466
24/06/2019 10:30,12.0012,1.8936,12.1496717,2.887,0.009,2.887014028,9.1142,1.8846,9.307005899,12.0588,1.3166,12.13046137,2.887,0.009,2.887014028,9.1718,1.3076,9.264541705
24/06/2019 11:00,12.2279,2.0584,12.39994149,3.0445,0.001,3.044500164,9.1834,2.0574,9.411042999,12.2777,1.4372,12.3615315,3.0445,0.001,3.044500164,9.2332,1.4362,9.344230984
24/06/2019 11:30,12.5919,2.1696,12.77744535,2.6655,0.046,2.665896894,9.9264,2.1236,10.15101443,12.6905,1.5428,12.7839361,2.6655,0.046,2.665896894,10.025,1.4968,10.13612526
24/06/2019 12:00,12.4914,2.3373,12.70818812,2.849,0.0275,2.849132719,9.6424,2.3098,9.915193079,12.5578,1.7017,12.67257368,2.849,0.0275,2.849132719,9.7088,1.6742,9.852093335
24/06/2019 12:30,12.3197,2.0787,12.49383855,3.5645,-0.0285,3.564613934,8.7552,2.1072,9.005210652,12.3899,1.4375,12.473012,3.5645,-0.0285,3.564613934,8.8254,1.466,8.946331156
24/06/2019 13:00,12.2821,1.8961,12.42759734,3.7505,-0.2015,3.755909011,8.5316,2.0976,8.785677226,12.3147,1.2721,12.38022918,3.7505,-0.2015,3.755909011,8.5642,1.4736,8.690052854
24/06/2019 13:30,12.2928,1.8992,12.43864512,4.127,-0.065,4.127511841,8.1658,1.9642,8.398712478,12.3072,1.2752,12.37308801,4.127,-0.065,4.127511841,8.1802,1.3402,8.289258597
24/06/2019 14:00,11.9644,1.8941,12.11340093,3.212,-0.2535,3.221987934,8.7524,2.1476,9.012030377,12.0278,1.2691,12.09456852,3.212,-0.2535,3.221987934,8.8158,1.5226,8.946319936
24/06/2019 14:30,11.7339,1.8556,11.87971635,2.8605,-0.171,2.865606611,8.8734,2.0266,9.10188635,11.7981,1.2094,11.85992462,2.8605,-0.171,2.865606611,8.9376,1.3804,9.043572188
24/06/2019 15:00,11.747,1.9368,11.90559546,2.437,-0.66,2.524790882,9.31,2.5968,9.665374811,11.8048,1.3052,11.87673567,2.437,-0.66,2.524790882,9.3678,1.9652,9.571712902
24/06/2019 15:30,11.4787,1.7485,11.61110701,2.2915,-0.6295,2.37639275,9.1872,2.378,9.489969855,11.5487,1.1071,11.60164394,2.2915,-0.6295,2.37639275,9.2572,1.7366,9.418679918
24/06/2019 16:00,11.1873,1.4202,11.27708514,2.6365,-0.499,2.683306403,8.5508,1.9192,8.763532922,11.2709,0.7912,11.29863639,2.6365,-0.499,2.683306403,8.6344,1.2902,8.730262276
24/06/2019 16:30,11.2507,1.1708,11.31145539,3.1685,-0.201,3.174869013,8.0822,1.3718,8.197791903,11.3237,0.5402,11.33657787,3.1685,-0.201,3.174869013,8.1552,0.7412,8.188813374
24/06/2019 17:00,11.2197,1.0995,11.27344527,2.2695,0.0425,2.269897905,8.9502,1.057,9.012398629,11.3117,0.4947,11.32251231,2.2695,0.0425,2.269897905,9.0422,0.4522,9.053500189
24/06/2019 17:30,11.1393,0.9317,11.17819616,2.9035,-0.0465,2.903872328,8.2358,0.9782,8.293688979,11.2123,0.2895,11.2160368,2.9035,-0.0465,2.903872328,8.3088,0.336,8.315590986
24/06/2019 18:00,11.4249,1.3804,11.50799045,2.1925,0.117,2.195619559,9.2324,1.2634,9.318443503,11.4709,0.3292,11.47562283,2.1925,0.117,2.195619559,9.2784,0.2122,9.280826224
24/06/2019 18:30,12.143,1.8807,12.28777773,1.809,-0.6845,1.93417198,10.334,2.5652,10.64761978,12.181,0.2573,12.18371718,1.809,-0.6845,1.93417198,10.372,0.9418,10.41467096
24/06/2019 19:00,12.0425,1.6586,12.15618198,1.5255,-0.467,1.595380597,10.517,2.1256,10.72965351,12.1215,0.2904,12.12497812,1.5255,-0.467,1.595380597,10.596,0.7574,10.62303491
24/06/2019 19:30,11.8,0.9721,11.83997375,1.383,-0.1415,1.390219857,10.417,1.1136,10.47635404,11.895,-0.1261,11.89566838,1.383,-0.1415,1.390219857,10.512,0.0154,10.51201128
24/06/2019 20:00,11.6112,0.7748,11.63702198,1.7,-0.72,1.846185256,9.9112,1.4948,10.02328851,11.704,-0.434,11.71204389,1.7,-0.72,1.846185256,10.004,0.286,10.00808733
24/06/2019 20:30,11.242,0.5001,11.25311797,1.545,-0.7825,1.731857745,9.697,1.2826,9.781455503,11.3318,-0.7047,11.35369074,1.545,-0.7825,1.731857745,9.7868,0.0778,9.78710923
24/06/2019 21:00,11.2085,0.7288,11.23216906,0.9255,-0.14,0.936028979,10.283,0.8688,10.31963674,11.2945,-0.14,11.29536765,0.9255,-0.14,0.936028979,10.369,0,10.369
24/06/2019 21:30,10.9545,0.6547,10.97404676,0.8575,-0.2065,0.882013889,10.097,0.8612,10.13366047,11.0315,-0.2007,11.03332555,0.8575,-0.2065,0.882013889,10.174,0.0058,10.17400165
24/06/2019 22:00,10.3761,0.4762,10.3870216,0.9365,-0.19,0.955579536,9.4396,0.6662,9.46307934,10.4387,-0.19,10.440429,0.9365,-0.19,0.955579536,9.5022,0,9.5022
24/06/2019 22:30,10.0654,0.3826,10.07266896,0.953,-0.059,0.954824591,9.1124,0.4416,9.12309401,10.121,-0.059,10.12117197,0.953,-0.059,0.954824591,9.168,0,9.168
24/06/2019 23:00,9.3775,0.3198,9.38295147,0.7845,-0.215,0.813428085,8.593,0.5348,8.60962601,9.3813,-0.215,9.383763354,0.7845,-0.215,0.813428085,8.5968,0,8.5968
24/06/2019 23:30,8.8184,0.14,8.819511243,1.193,-0.821,1.448202334,7.6254,0.961,7.685717023,8.8326,-0.821,8.870674369,1.193,-0.821,1.448202334,7.6396,0,7.6396
25/06/2019 00:00,8.0421,-0.0644,8.042357849,1.4295,-1.154,1.837167997,6.6126,1.0896,6.70176894,8.0671,-0.8334,8.1100344,1.4295,-1.154,1.837167997,6.6376,0.3206,6.645338074
25/06/2019 00:30,7.6733,-0.0745,7.673661651,1.7885,-1.0335,2.065636585,5.8848,0.959,5.962428368,7.6685,-0.7013,7.700500889,1.7885,-1.0335,2.065636585,5.88,0.3322,5.889376609
25/06/2019 01:00,7.2937,-0.0866,7.294214094,1.3205,-0.867,1.57968644,5.9732,0.7804,6.023964011,7.2859,-0.7,7.319449352,1.3205,-0.867,1.57968644,5.9654,0.167,5.967737105
25/06/2019 01:30,6.8586,-0.1388,6.860004329,0.873,-0.736,1.141851567,5.9856,0.5972,6.015318379,6.9162,-0.6314,6.944961368,0.873,-0.736,1.141851567,6.0432,0.1046,6.044105178
25/06/2019 02:00,6.9551,-0.0006,6.955100026,0.7535,-0.35,0.830820227,6.2016,0.3494,6.211434852,7.0387,-0.35,7.047396519,0.7535,-0.35,0.830820227,6.2852,0,6.2852
25/06/2019 02:30,6.8183,-0.0761,6.818724668,0.8375,-0.3565,0.91021893,5.9808,0.2804,5.987369439,6.9009,-0.3565,6.910102247,0.8375,-0.3565,0.91021893,6.0634,0,6.0634
25/06/2019 03:00,6.6789,-0.1613,6.680847469,0.9035,-0.6825,1.132306716,5.7754,0.5212,5.798870114,6.7633,-0.6431,6.793806334,0.9035,-0.6825,1.132306716,5.8598,0.0394,5.859932457
25/06/2019 03:30,6.7089,-0.0944,6.709564112,0.9085,-0.49,1.032217153,5.8004,0.3956,5.813874742,6.8011,-0.468,6.817183085,0.9085,-0.49,1.032217153,5.8926,0.022,5.892641068
25/06/2019 04:00,6.6405,0.1136,6.641471615,1.0495,-0.834,1.340524617,5.591,0.9476,5.670734235,6.7193,-0.7706,6.763343615,1.0495,-0.834,1.340524617,5.6698,0.0634,5.67015446
25/06/2019 04:30,6.9051,0.5934,6.930550452,0.9915,-0.861,1.313161548,5.9136,1.4544,6.089823012,6.9925,-0.8486,7.043804243,0.9915,-0.861,1.313161548,6.001,0.0124,6.001012811
25/06/2019 05:00,6.8229,0.6893,6.857630706,0.8805,-0.3935,0.964428587,5.9424,1.0828,6.040246154,6.9045,-0.3935,6.915704049,0.8805,-0.3935,0.964428587,6.024,0,6.024
25/06/2019 05:30,7.1562,0.7399,7.194348508,0.846,-0.2355,0.878166414,6.3102,0.9754,6.385141283,7.2262,-0.2355,7.230036424,0.846,-0.2355,0.878166414,6.3802,0,6.3802
25/06/2019 06:00,7.3137,0.7398,7.351021135,0.7875,-0.272,0.833150797,6.5262,1.0118,6.604167296,7.3779,-0.272,7.38291219,0.7875,-0.272,0.833150797,6.5904,0,6.5904
25/06/2019 06:30,8.1774,0.8659,8.223117023,0.865,-0.0865,0.869314241,7.3124,0.9524,7.374161615,8.232,-0.0865,8.232454449,0.865,-0.0865,0.869314241,7.367,0,7.367
25/06/2019 07:00,9.2583,1.1142,9.325103781,0.8525,0.183,0.871920438,8.4058,0.9312,8.457222185,9.3149,0.185,9.316736929,0.8525,0.183,0.871920438,8.4624,0.002,8.462400236
25/06/2019 07:30,10.1765,0.9499,10.22073687,1.0045,-0.0955,1.009029484,9.172,1.0454,9.231383708,10.2485,0.3595,10.25480339,1.0045,-0.0955,1.009029484,9.244,0.455,9.25519103
25/06/2019 08:00,10.7266,1.1359,10.78657575,1.33,-0.2465,1.352650084,9.3966,1.3824,9.497742959,10.8062,0.5119,10.8183178,1.33,-0.2465,1.352650084,9.4762,0.7584,9.506499724
25/06/2019 08:30,11.0299,1.4626,11.12645014,1.1275,0.134,1.135434829,9.9024,1.3286,9.991131253,11.1107,0.8626,11.14413448,1.1275,0.134,1.135434829,9.9832,0.7286,10.00975225
25/06/2019 09:00,11.4754,2.4369,11.73129519,1.719,-0.1245,1.723502611,9.7564,2.5614,10.08702686,11.488,1.3655,11.56886919,1.719,-0.1245,1.723502611,9.769,1.49,9.881976574
25/06/2019 09:30,11.723,2.7466,12.04045433,1.363,-0.024,1.363211282,10.36,2.7706,10.72407685,11.735,0.9226,11.77121131,1.363,-0.024,1.363211282,10.372,0.9466,10.41510612
25/06/2019 10:00,12.2295,2.9453,12.57916779,1.2395,0.2035,1.256094145,10.99,2.7418,11.3268516,12.2435,1.0973,12.29257335,1.2395,0.2035,1.256094145,11.004,0.8938,11.04023978
25/06/2019 10:30,12.131,2.9957,12.49541434,1.494,0.0455,1.494692694,10.637,2.9502,11.03854379,12.138,1.1303,12.19051361,1.494,0.0455,1.494692694,10.644,1.0848,10.69913674
25/06/2019 11:00,12.3125,2.9033,12.65017024,1.6065,-0.0095,1.606528089,10.706,2.9128,11.09517192,12.3165,1.0791,12.36368186,1.6065,-0.0095,1.606528089,10.71,1.0886,10.7651823
25/06/2019 11:30,12.4295,2.9543,12.77577233,1.9375,-0.0985,1.940002191,10.492,3.0528,10.92710629,12.4195,1.1293,12.4707377,1.9375,-0.0985,1.940002191,10.482,1.2278,10.55366367
25/06/2019 12:00,12.6725,2.999,13.02252883,1.7305,-0.096,1.733160769,10.942,3.095,11.37129672,12.6045,1.1588,12.6576553,1.7305,-0.096,1.733160769,10.874,1.2548,10.9461591
25/06/2019 12:30,12.6305,2.9279,12.9654205,1.6915,-0.0165,1.691580474,10.939,2.9444,11.3283367,12.5645,1.0751,12.61041237,1.6915,-0.0165,1.691580474,10.873,1.0916,10.92765847
25/06/2019 13:00,12.609,2.9665,12.95326226,1.606,-0.1085,1.609660911,11.003,3.075,11.42460651,12.56,1.1347,12.61115158,1.606,-0.1085,1.609660911,10.954,1.2432,11.0243214
25/06/2019 13:30,12.5065,3.0169,12.8652333,1.8395,-0.2375,1.854768584,10.667,3.2544,11.15239922,12.5185,1.1727,12.57330774,1.8395,-0.2375,1.854768584,10.679,1.4102,10.77170855
25/06/2019 14:00,12.371,2.9997,12.72948707,2.017,-0.1865,2.025603922,10.354,3.1862,10.83315219,12.392,1.1335,12.44373281,2.017,-0.1865,2.025603922,10.375,1.32,10.45863399
25/06/2019 14:30,12.5275,2.667,12.80824521,5.6375,-0.624,5.671929323,6.89,3.291,7.635625777,12.5679,0.8208,12.59467439,5.6375,-0.624,5.671929323,6.9304,1.4448,7.079399071
25/06/2019 15:00,11.7759,2.7988,12.10392921,2.7385,-0.328,2.758072923,9.0374,3.1268,9.563026561,11.8049,0.9584,11.84374073,2.7385,-0.328,2.758072923,9.0664,1.2864,9.157206666
25/06/2019 15:30,11.744,2.8438,12.0834074,2.238,-0.21,2.247830954,9.506,3.0538,9.98447447,11.672,0.967,11.71198843,2.238,-0.21,2.247830954,9.434,1.177,9.507138634
25/06/2019 16:00,12.196,2.6378,12.47799683,2.328,-0.298,2.346995526,9.868,2.9358,10.29545267,12.1086,0.7926,12.13451312,2.328,-0.298,2.346995526,9.7806,1.0906,9.841216628
25/06/2019 16:30,12.197,2.3842,12.42784047,1.982,-0.349,2.012492236,10.215,2.7332,10.5743372,12.129,0.5238,12.14030508,1.982,-0.349,2.012492236,10.147,0.8728,10.18446802
25/06/2019 17:00,12.3595,2.0102,12.52190658,2.0625,-0.936,2.264950827,10.297,2.9462,10.71019624,12.3065,0.1468,12.30737553,2.0625,-0.936,2.264950827,10.244,1.0828,10.30106751
25/06/2019 17:30,12.306,2.0159,12.47002361,1.414,-0.5935,1.533505217,10.892,2.6094,11.2002068,12.247,0.1285,12.24767412,1.414,-0.5935,1.533505217,10.833,0.722,10.85703334
25/06/2019 18:00,12.3315,1.8383,12.46776801,2.0245,-0.9515,2.236951609,10.307,2.7898,10.67788523,12.2855,-0.0223,12.28552024,2.0245,-0.9515,2.236951609,10.261,0.9292,10.30298664
25/06/2019 18:30,11.955,1.1676,12.01188223,1.597,-0.401,1.646575234,10.358,1.5686,10.47609994,11.976,-0.1802,11.97735564,1.597,-0.401,1.646575234,10.379,0.2208,10.38134835
25/06/2019 19:00,11.9135,1.1228,11.96629275,1.6495,-0.274,1.672102344,10.264,1.3968,10.35860735,11.7845,-0.274,11.78768494,1.6495,-0.274,1.672102344,10.135,0,10.135
25/06/2019 19:30,12.183,1.1973,12.24169173,1.745,-0.2745,1.766458392,10.438,1.4718,10.54125416,11.955,-0.2745,11.958151,1.745,-0.2745,1.766458392,10.21,0,10.21
25/06/2019 20:00,12.1105,1.117,12.1619036,1.5455,-0.394,1.594931425,10.565,1.511,10.6725042,11.6805,-0.394,11.6871432,1.5455,-0.394,1.594931425,10.135,0,10.135
25/06/2019 20:30,11.6735,0.9131,11.70915684,1.2575,-0.5395,1.368344438,10.416,1.4526,10.51680098,11.2347,-0.5395,11.24764617,1.2575,-0.5395,1.368344438,9.9772,0,9.9772
25/06/2019 21:00,11.663,0.974,11.70359966,1.404,-0.54,1.504265934,10.259,1.514,10.37011461,11.3948,-0.54,11.40758813,1.404,-0.54,1.504265934,9.9908,0,9.9908
25/06/2019 21:30,11.1685,0.855,11.20117928,0.9275,-0.442,1.027433818,10.241,1.297,10.32280437,10.9445,-0.442,10.95342158,0.9275,-0.442,1.027433818,10.017,0,10.017
25/06/2019 22:00,10.4854,0.5464,10.49962695,1.219,-0.79,1.452604902,9.2664,1.3364,9.362271835,10.2504,-0.79,10.28079764,1.219,-0.79,1.452604902,9.0314,0,9.0314
25/06/2019 22:30,9.8928,0.2469,9.895880529,0.933,-0.7555,1.200528738,8.9598,1.0024,9.015698631,9.7094,-0.6191,9.7291178,0.933,-0.7555,1.200528738,8.7764,0.1364,8.777459879
25/06/2019 23:00,9.1461,0.0651,9.146331681,0.9985,-1.0005,1.413507163,8.1476,1.0656,8.216987837,9.0309,-0.6089,9.051403981,0.9985,-1.0005,1.413507163,8.0324,0.3916,8.041940084
25/06/2019 23:30,8.6543,0.4493,8.665955168,1.1865,-1.1865,1.677964392,7.4678,1.6358,7.644859612,8.6381,-0.6479,8.662363766,1.1865,-1.1865,1.677964392,7.4516,0.5386,7.471039588
26/06/2019 00:00,8.0437,-0.2749,8.048396095,1.3015,-1.1015,1.705052638,6.7422,0.8266,6.792681974,7.9007,-0.8077,7.941878857,1.3015,-1.1015,1.705052638,6.5992,0.2938,6.605736831
26/06/2019 00:30,7.6182,0.3428,7.625908672,0.855,-0.741,1.131417695,6.7632,1.0838,6.84948879,7.5924,-0.6806,7.622844228,0.855,-0.741,1.131417695,6.7374,0.0604,6.737670734
26/06/2019 01:00,7.4089,0.412,7.420346569,1.1045,-0.308,1.146640419,6.3044,0.72,6.345380947,7.3147,-0.308,7.321181605,1.1045,-0.308,1.146640419,6.2102,0,6.2102
26/06/2019 01:30,6.9757,0.3773,6.985896204,0.7875,-0.0815,0.791706069,6.1882,0.4588,6.205184661,6.8845,-0.0815,6.884982389,0.7875,-0.0815,0.791706069,6.097,0,6.097
26/06/2019 02:00,6.6315,0.4254,6.645130353,1.1605,-0.141,1.169034324,5.471,0.5664,5.5002409,6.5873,-0.141,6.588808867,1.1605,-0.141,1.169034324,5.4268,0,5.4268
26/06/2019 02:30,6.4751,0.3715,6.485748396,1.1605,-0.3245,1.20501473,5.3146,0.696,5.359980332,6.4733,-0.3245,6.481428326,1.1605,-0.3245,1.20501473,5.3128,0,5.3128
26/06/2019 03:00,6.5659,0.4511,6.581377821,1.1045,-0.2795,1.139315803,5.4614,0.7306,5.51005139,6.4835,-0.2795,6.489521747,1.1045,-0.2795,1.139315803,5.379,0,5.379
26/06/2019 03:30,6.5658,0.4768,6.583089539,1.399,-0.394,1.453422513,5.1668,0.8708,5.23966744,6.4554,-0.394,6.467412555,1.399,-0.394,1.453422513,5.0564,0,5.0564
26/06/2019 04:00,6.686,0.497,6.704446659,1.739,-0.582,1.833806151,4.947,1.079,5.063304257,6.5746,-0.582,6.600309778,1.739,-0.582,1.833806151,4.8356,0,4.8356
26/06/2019 04:30,6.574,0.5016,6.593108414,1.435,-0.685,1.590110059,5.139,1.1866,5.274214687,6.4962,-0.685,6.532215508,1.435,-0.685,1.590110059,5.0612,0,5.0612
26/06/2019 05:00,6.5989,0.5232,6.619608708,1.6415,-0.696,1.782957725,4.9574,1.2192,5.105121291,6.5183,-0.696,6.555352843,1.6415,-0.696,1.782957725,4.8768,0,4.8768
26/06/2019 05:30,6.8615,0.5222,6.881342535,2.2525,-0.771,2.380797608,4.609,1.2932,4.786987282,6.6301,-0.771,6.674778424,2.2525,-0.771,2.380797608,4.3776,0,4.3776
26/06/2019 06:00,7.3381,0.6068,7.363145921,2.7195,-0.719,2.812941743,4.6186,1.3258,4.805123474,7.1499,-0.719,7.185960688,2.7195,-0.719,2.812941743,4.4304,0,4.4304
26/06/2019 06:30,8.4665,1.0948,8.536990646,1.2445,-0.302,1.280618698,7.222,1.3968,7.355836746,8.1777,-0.1868,8.179833221,1.2445,-0.302,1.280618698,6.9332,0.1152,6.934156999
26/06/2019 07:00,9.6924,1.3066,9.780072664,1.854,-0.337,1.884379208,7.8384,1.6436,8.008866057,9.0954,-0.1354,9.09640777,1.854,-0.337,1.884379208,7.2414,0.2016,7.24420572
26/06/2019 07:30,10.8378,1.8169,10.98904156,2.048,-0.8395,2.213382988,8.7898,2.6564,9.182431323,10.284,0.2665,10.28745247,2.048,-0.8395,2.213382988,8.236,1.106,8.309929723
26/06/2019 08:00,11.7461,2.2388,11.95755371,2.5905,-1.125,2.824237109,9.1556,3.3638,9.753981843,10.6987,0.3266,10.70368391,2.5905,-1.125,2.824237109,8.1082,1.4516,8.237114167
26/06/2019 08:30,12.361,2.6057,12.63265584,2.35,-0.7035,2.453041429,10.011,3.3092,10.5437624,11.1178,0.7115,11.14054348,2.35,-0.7035,2.453041429,8.7678,1.415,8.881246638
26/06/2019 09:00,12.1655,2.6933,12.46006642,2.3485,-0.5545,2.413073248,9.817,3.2478,10.34029467,11.2881,0.8251,11.31821504,2.3485,-0.5545,2.413073248,8.9396,1.3796,9.045426707
26/06/2019 09:30,12.3042,2.6642,12.58933276,2.781,-0.739,2.877513162,9.5232,3.4032,10.11301678,11.0524,0.7566,11.07826653,2.781,-0.739,2.877513162,8.2714,1.4956,8.405526594
26/06/2019 10:00,12.5003,2.8255,12.81565255,2.6795,-0.5145,2.728448369,9.8208,3.34,10.37322094,11.2495,0.9237,11.28735894,2.6795,-0.5145,2.728448369,8.57,1.4382,8.689840001
26/06/2019 10:30,12.289,2.786,12.60084588,2.642,-0.502,2.689269046,9.647,3.288,10.19193568,11.4078,0.8968,11.44299572,2.642,-0.502,2.689269046,8.7658,1.3988,8.876704967
26/06/2019 11:00,12.3284,2.8714,12.65837211,2.715,-0.453,2.752532289,9.6134,3.3244,10.17197596,11.645,0.9966,11.68756761,2.715,-0.453,2.752532289,8.93,1.4496,9.046891188
26/06/2019 11:30,12.1905,2.6585,12.47701537,2.6845,-0.4645,2.724389932,9.506,3.123,10.00585654,11.2823,0.7711,11.3086201,2.6845,-0.4645,2.724389932,8.5978,1.2356,8.686131026
26/06/2019 12:00,12.7136,2.7549,13.00865477,3.201,-0.6685,3.270060129,9.5126,3.4234,10.10985788,11.291,0.8455,11.32261239,3.201,-0.6685,3.270060129,8.09,1.514,8.230449319
26/06/2019 12:30,12.7893,2.776,13.08710703,3.0395,-0.659,3.11011917,9.7498,3.435,10.33720586,11.7151,0.8808,11.74816482,3.0395,-0.659,3.11011917,8.6756,1.5398,8.811187173
26/06/2019 13:00,12.6191,2.7188,12.90866214,3.3465,-0.861,3.455485964,9.2726,3.5798,9.939621663,11.5719,0.819,11.60084612,3.3465,-0.861,3.455485964,8.2254,1.68,8.395213229
