Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/06/2019 13:30,12.4012,2.6205,12.67504563,4.987,-1.1255,5.112427921,7.4142,3.746,8.306797075,11.6312,0.7111,11.65291709,4.987,-1.1255,5.112427921,6.6442,1.8366,6.893365883
26/06/2019 14:00,12.0318,2.6118,12.31201488,6.146,-1.187,6.259575465,5.8858,3.7988,7.00524968,11.258,0.6888,11.2790518,6.146,-1.187,6.259575465,5.112,1.8758,5.445288756
26/06/2019 14:30,11.6742,2.4303,11.92448337,6.134,-1.2475,6.259569654,5.5402,3.6778,6.649814199,10.6116,0.4835,10.62260923,6.134,-1.2475,6.259569654,4.4776,1.731,4.800548173
26/06/2019 15:00,11.7454,2.4087,11.98983973,6.26,-1.2375,6.381144588,5.4854,3.6462,6.586682594,9.6718,0.3869,9.679535467,6.26,-1.2375,6.381144588,3.4118,1.6244,3.778763634
26/06/2019 15:30,11.6,2.3974,11.84514782,6.629,-1.29,6.753350354,4.971,3.6874,6.189326277,9.6848,0.3814,9.692307104,6.629,-1.29,6.753350354,3.0558,1.6714,3.483029084
26/06/2019 16:00,12.0585,2.2518,12.2669485,7.3035,-1.401,7.436660087,4.755,3.6528,5.996079789,10.0453,0.254,10.04851074,7.3035,-1.401,7.436660087,2.7418,1.655,3.202575876
26/06/2019 16:30,12.1028,1.811,12.23754423,6.911,-1.477,7.067067992,5.1918,3.288,6.145382921,10.1184,0.1474,10.11947357,6.911,-1.477,7.067067992,3.2074,1.6244,3.59528721
26/06/2019 17:00,12.6591,1.7394,12.77804074,8.2095,-1.71,8.385701536,4.4496,3.4494,5.63003557,10.8237,0.1456,10.82467926,8.2095,-1.71,8.385701536,2.6142,1.8556,3.205821736
26/06/2019 17:30,12.3571,1.7342,12.47819579,6.5845,-1.621,6.781097349,5.7726,3.3552,6.676846396,10.7211,0.0638,10.72128983,6.5845,-1.621,6.781097349,4.1366,1.6848,4.466543473
26/06/2019 18:00,12.6396,1.6651,12.74880568,6.824,-1.8005,7.057533298,5.8156,3.4656,6.769903007,10.7898,-0.0301,10.78984198,6.824,-1.8005,7.057533298,3.9658,1.7704,4.343027262
26/06/2019 18:30,12.9916,1.6234,13.09263526,8.9,-2.09,9.142105884,4.0916,3.7134,5.525443884,11.5064,-0.0096,11.506404,8.9,-2.09,9.142105884,2.6064,2.0804,3.334874079
26/06/2019 19:00,13.5957,1.623,13.69223092,8.8015,-1.956,9.016226386,4.7942,3.579,5.982774828,11.4165,-0.0388,11.41656593,8.8015,-1.956,9.016226386,2.615,1.9172,3.242511502
26/06/2019 19:30,13.1205,1.5765,13.21487315,6.7835,-1.7145,6.99681231,6.337,3.291,7.140605717,11.6537,-0.0537,11.65382372,6.7835,-1.7145,6.99681231,4.8702,1.6608,5.1455908
26/06/2019 20:00,13.4641,1.5572,13.5538504,7.2375,-1.821,7.463072239,6.2266,3.3782,7.083980717,11.4069,-0.0948,11.40729392,7.2375,-1.821,7.463072239,4.1694,1.7262,4.512611528
26/06/2019 20:30,13.9262,1.5283,14.00980897,7.304,-1.9835,7.568532767,6.6222,3.5118,7.495750268,10.546,-0.1517,10.54709102,7.304,-1.9835,7.568532767,3.242,1.8318,3.723715247
26/06/2019 21:00,13.0137,0.9756,13.05021774,6.9455,-1.722,7.15578467,6.0682,2.6976,6.64079039,10.3679,-0.3646,10.37430882,6.9455,-1.722,7.15578467,3.4224,1.3574,3.681759976
26/06/2019 21:30,12.778,1.3312,12.84715445,6.178,-1.567,6.373631069,6.6,2.8982,7.208298221,10.2148,-0.3582,10.22107853,6.178,-1.567,6.373631069,4.0368,1.2088,4.213899818
26/06/2019 22:00,11.7501,0.5308,11.76208309,6.2935,-1.803,6.546674824,5.4566,2.3338,5.934737231,9.5941,-0.577,9.611435055,6.2935,-1.803,6.546674824,3.3006,1.226,3.520942539
26/06/2019 22:30,11.4102,-0.0103,11.41020465,5.007,-1.4685,5.21790583,6.4032,1.4582,6.567139216,8.7232,-0.4633,8.735494556,5.007,-1.4685,5.21790583,3.7162,1.0052,3.849749275
26/06/2019 23:00,11.1961,-0.1356,11.19692112,6.3845,-1.854,6.648244599,4.8116,1.7184,5.109245847,7.7939,-0.8038,7.835239093,6.3845,-1.854,6.648244599,1.4094,1.0502,1.757648543
26/06/2019 23:30,10.2497,0.269,10.2532293,6.6055,-1.919,6.878603874,3.6442,2.188,4.250592622,7.5655,-1.1614,7.654125699,6.6055,-1.919,6.878603874,0.96,0.7576,1.22292999
27/06/2019 00:00,9.3124,0.0602,9.312594579,5.699,-1.904,6.008645188,3.6134,1.9642,4.112753482,6.9998,-0.5062,7.018079401,5.699,-1.904,6.008645188,1.3008,1.3978,1.909430669
27/06/2019 00:30,8.7116,0.1259,8.712509706,3.781,-1.4275,4.041499381,4.9306,1.5534,5.169513316,6.3558,-0.3043,6.363080396,3.781,-1.4275,4.041499381,2.5748,1.1232,2.809123223
27/06/2019 01:00,8.3928,0.198,8.395135248,2.701,-1.268,2.98382724,5.6918,1.466,5.877562696,5.679,-0.2772,5.685761237,2.701,-1.268,2.98382724,2.978,0.9908,3.138497832
27/06/2019 01:30,8.4415,0.0913,8.441993718,3.9285,-1.3785,4.163336943,4.513,1.4698,4.746312362,5.3061,-0.4233,5.322957834,3.9285,-1.3785,4.163336943,1.3776,0.9552,1.676361775
27/06/2019 02:00,7.9179,-0.0423,7.918012989,3.0525,-1.3575,3.340742807,4.8654,1.3152,5.040026607,5.2019,-0.5299,5.228819907,3.0525,-1.3575,3.340742807,2.1494,0.8276,2.303224288
27/06/2019 02:30,7.553,-0.037,7.553090626,3.475,-1.504,3.786507758,4.078,1.467,4.333840445,5.0552,-0.4614,5.07621286,3.475,-1.504,3.786507758,1.5802,1.0426,1.893157891
27/06/2019 03:00,7.5624,-0.089,7.562923691,3.68,-1.651,4.033385799,3.8824,1.562,4.184838558,4.9108,-0.4164,4.928422222,3.68,-1.651,4.033385799,1.2308,1.2346,1.743303129
27/06/2019 03:30,7.427,-0.1776,7.429123149,3.107,-1.731,3.556657138,4.32,1.5534,4.590800754,4.7544,-0.5934,4.791288232,3.107,-1.731,3.556657138,1.6474,1.1376,2.002014116
27/06/2019 04:00,7.2028,-0.0588,7.203040003,2.683,-1.328,2.99367216,4.5198,1.2692,4.694620398,4.846,-0.5312,4.875027122,2.683,-1.328,2.99367216,2.163,0.7968,2.305094193
27/06/2019 04:30,7.2563,0.036,7.256389301,2.8135,-1.212,3.063450057,4.4428,1.248,4.614756314,5.1963,-0.4268,5.213798225,2.8135,-1.212,3.063450057,2.3828,0.7852,2.508839349
27/06/2019 05:00,7.0432,0.0477,7.043361522,2.678,-1.2225,2.943839372,4.3652,1.2702,4.546248902,5.0338,-0.4141,5.05080402,2.678,-1.2225,2.943839372,2.3558,0.8084,2.490643331
27/06/2019 05:30,7.2469,0.1316,7.248094796,2.3585,-0.888,2.520132189,4.8884,1.0196,4.993599776,4.9477,-0.5866,4.982352341,2.3585,-0.888,2.520132189,2.5892,0.3014,2.606683448
27/06/2019 06:00,7.3708,0.3359,7.3784498,2.204,-1.1915,2.505451706,5.1668,1.5274,5.387835651,5.159,-1.1463,5.284816429,2.204,-1.1915,2.505451706,2.955,0.0452,2.955345672
27/06/2019 06:30,8.446,0.6839,8.473643562,2.707,-0.7465,2.808044026,5.739,1.4304,5.914572272,6.6134,-0.7369,6.654328003,2.707,-0.7465,2.808044026,3.9064,0.0096,3.906411796
27/06/2019 07:00,9.4787,1.289,9.565943481,2.5965,-0.562,2.656624974,6.8822,1.851,7.126771909,8.2537,-0.0042,8.253701069,2.5965,-0.562,2.656624974,5.6572,0.5578,5.684633029
27/06/2019 07:30,10.4073,1.5979,10.52925343,2.4075,-0.3365,2.430902816,7.9998,1.9344,8.230352568,9.1439,0.0715,9.14417954,2.4075,-0.3365,2.430902816,6.7364,0.408,6.748744251
27/06/2019 08:00,11.2434,1.7913,11.38520089,2.922,-0.3025,2.937616423,8.3214,2.0938,8.580774814,9.8676,0.3667,9.874411307,2.922,-0.3025,2.937616423,6.9456,0.6692,6.977763825
27/06/2019 08:30,11.9579,2.2831,12.17390315,4.0455,-0.7295,4.110746952,7.9124,3.0126,8.466512418,9.8707,0.6231,9.890347421,4.0455,-0.7295,4.110746952,5.8252,1.3526,5.980174061
27/06/2019 09:00,12.6991,2.4586,12.93490838,5.5595,-1.606,5.786819182,7.1396,4.0646,8.215525627,9.8229,0.7096,9.848497173,5.5595,-1.606,5.786819182,4.2634,2.3156,4.85165775
27/06/2019 09:30,12.9807,2.4162,13.20365839,7.1975,-1.758,7.409087005,5.7832,4.1742,7.132275084,10.0439,0.7314,10.07049518,7.1975,-1.758,7.409087005,2.8464,2.4894,3.781415782
27/06/2019 10:00,12.7535,2.5197,13.00002501,7.6635,-1.7475,7.86021555,5.09,4.2672,6.642070147,10.3697,0.8427,10.40388492,7.6635,-1.7475,7.86021555,2.7062,2.5902,3.746018484
27/06/2019 10:30,12.8784,2.3839,13.0971816,7.848,-1.7105,8.032242168,5.0304,4.0944,6.486064718,10.0032,0.7069,10.02814628,7.848,-1.7105,8.032242168,2.1552,2.4174,3.238627765
27/06/2019 11:00,12.4914,2.5099,12.74106243,7.58,-1.5855,7.744043534,4.9114,4.0954,6.394853487,10.413,0.8567,10.44818185,7.58,-1.5855,7.744043534,2.833,2.4422,3.740351566
27/06/2019 11:30,12.8942,2.6121,13.15611873,8.455,-1.6475,8.614016557,4.4392,4.2596,6.152291346,10.2368,0.9283,10.27880417,8.455,-1.6475,8.614016557,1.7818,2.5758,3.132021213
27/06/2019 12:00,12.83,2.6449,13.09978611,8.101,-1.5705,8.251828358,4.729,4.2154,6.33506418,10.1938,0.9639,10.23927056,8.101,-1.5705,8.251828358,2.0928,2.5344,3.286791019
27/06/2019 12:30,12.4802,2.534,12.73485563,7.73,-1.453,7.865374053,4.7502,3.987,6.201658572,10.107,0.8732,10.14465018,7.73,-1.453,7.865374053,2.377,2.3262,3.325858602
27/06/2019 13:00,12.8299,2.4457,13.06092579,9.2155,-1.3175,9.309202248,3.6144,3.7632,5.217811955,10.0047,0.6237,10.0241221,9.2155,-1.3175,9.309202248,0.7892,1.9412,2.095493756
27/06/2019 13:30,12.72,2.3833,12.94134919,9.048,-1.5345,9.177199695,3.672,3.9178,5.369612727,9.3072,0.0533,9.307352617,9.048,-1.5345,9.177199695,0.2592,1.5878,1.608817417
27/06/2019 14:00,12.9401,2.3266,13.14759505,10.2155,-1.715,10.35845863,2.7246,4.0416,4.874215395,10.2193,-1.6468,10.35113727,10.2155,-1.715,10.35845863,0.0038,0.0682,0.068305783
27/06/2019 14:30,12.7439,2.2936,12.94865198,9.7035,-1.894,9.8866146,3.0404,4.1876,5.174942118,9.7515,-1.5992,9.881760617,9.7035,-1.894,9.8866146,0.048,0.2948,0.298682172
27/06/2019 15:00,12.5498,2.022,12.71164679,8.991,-2.083,9.229137013,3.5588,4.105,5.432870552,9.064,-1.2526,9.150142226,8.991,-2.083,9.229137013,0.073,0.8304,0.833602519
27/06/2019 15:30,12.3789,1.5591,12.4766966,7.8745,-1.4035,7.998597533,4.5044,2.9626,5.391346596,8.4409,-0.4799,8.454531141,7.8745,-1.4035,7.998597533,0.5664,0.9236,1.083441701
27/06/2019 16:00,12.7286,1.3447,12.79943265,10.054,-1.8195,10.21731355,2.6746,3.1642,4.143144555,10.055,-1.7965,10.2142272,10.054,-1.8195,10.21731355,0.001,0.023,0.023021729
27/06/2019 16:30,13.3996,0.889,13.42905809,9.714,-1.917,9.901347636,3.6856,2.806,4.632200704,9.8456,-1.2872,9.929386849,9.714,-1.917,9.901347636,0.1316,0.6298,0.643402362
27/06/2019 17:00,12.0942,0.5346,12.1060097,8.306,-1.828,8.504776305,3.7882,2.3626,4.464564704,8.5864,-1.0274,8.647647988,8.306,-1.828,8.504776305,0.2804,0.8006,0.848283278
27/06/2019 17:30,12.5199,0.3537,12.5248952,8.1585,-1.8275,8.360674524,4.3614,2.1812,4.876417066,8.3275,-1.0287,8.390797336,8.1585,-1.8275,8.360674524,0.169,0.7988,0.816481745
27/06/2019 18:00,12.6368,0.4808,12.64594334,7.592,-1.783,7.798560957,5.0448,2.2638,5.529448208,8.2428,-0.5168,8.258985051,7.592,-1.783,7.798560957,0.6508,1.2662,1.423658344
27/06/2019 18:30,12.877,1.2962,12.94207338,7.861,-1.964,8.102630252,5.016,3.2602,5.982404202,8.9516,-0.2398,8.954811366,7.861,-1.964,8.102630252,1.0906,1.7242,2.040165189
27/06/2019 19:00,12.978,1.4089,13.05425154,8.104,-2.0355,8.355721169,4.874,3.4444,5.968229835,9.3358,-0.2701,9.339706401,8.104,-2.0355,8.355721169,1.2318,1.7654,2.152665418
27/06/2019 19:30,12.7856,1.3505,12.85672655,7.255,-1.9615,7.515484499,5.5306,3.312,6.446462624,9.2816,-0.2497,9.284958193,7.255,-1.9615,7.515484499,2.0266,1.7118,2.652803574
27/06/2019 20:00,13.441,1.333,13.50693785,8.446,-2.15,8.715355185,4.995,3.483,6.089442832,9.55,-0.8204,9.585173768,8.446,-2.15,8.715355185,1.104,1.3296,1.728193323
27/06/2019 20:30,13.1155,1.2706,13.17690269,8.7695,-2.246,9.052549158,4.346,3.5166,5.590544836,9.5451,-0.5574,9.56136124,8.7695,-2.246,9.052549158,0.7756,1.6886,1.858204865
27/06/2019 21:00,13.2006,1.3094,13.26538234,8.894,-2.284,9.182586346,4.3066,3.5934,5.608861482,9.5516,-0.555,9.567710675,8.894,-2.284,9.182586346,0.6576,1.729,1.84983209
27/06/2019 21:30,12.6079,0.6167,12.62297355,7.0695,-1.9735,7.339791039,5.5384,2.5902,6.114164751,8.4547,-0.7553,8.48837029,7.0695,-1.9735,7.339791039,1.3852,1.2182,1.844665357
27/06/2019 22:00,12.266,0.2064,12.26773642,7.271,-1.488,7.421696908,4.995,1.6944,5.274563144,8.0842,-1.1788,8.169691492,7.271,-1.488,7.421696908,0.8132,0.3092,0.869999356
27/06/2019 22:30,12.5159,0.1032,12.51632546,7.9895,-1.5,8.12909037,4.5264,1.6032,4.801931611,8.0787,-1.428,8.203936719,7.9895,-1.5,8.12909037,0.0892,0.072,0.114632631
27/06/2019 23:00,12.1112,0.0707,12.11140636,8.158,-1.7495,8.34348334,3.9532,1.8202,4.352116529,8.1638,-1.7427,8.347732251,8.158,-1.7495,8.34348334,0.0058,0.0068,0.008937561
27/06/2019 23:30,11.5557,0.6079,11.57167857,8.7495,-2.3595,9.062063258,2.8062,2.9674,4.084142652,8.7495,-2.3595,9.062063258,8.7495,-2.3595,9.062063258,0,0,0
28/06/2019 00:00,11.0361,0.4836,11.04669055,9.1295,-2.31,9.417211384,1.9066,2.7936,3.382207049,9.1295,-2.31,9.417211384,9.1295,-2.31,9.417211384,0,0,0
28/06/2019 00:30,10.9134,-0.8455,10.94610295,10.538,-2.1405,10.75319414,0.3754,1.295,1.348313821,10.538,-2.1405,10.75319414,10.538,-2.1405,10.75319414,0,0,0
28/06/2019 01:00,9.9414,-0.0298,9.941444664,9.256,-2.017,9.473216191,0.6854,1.9872,2.102079209,9.256,-2.017,9.473216191,9.256,-2.017,9.473216191,0,0,0
28/06/2019 01:30,9.3877,-0.0702,9.38796247,8.6945,-2.044,8.931532133,0.6932,1.9738,2.091987734,8.6945,-2.044,8.931532133,8.6945,-2.044,8.931532133,0,0,0
28/06/2019 02:00,9.2085,-0.5315,9.223825914,8.7305,-2.0695,8.972427793,0.478,1.538,1.610567602,8.7305,-2.0695,8.972427793,8.7305,-2.0695,8.972427793,0,0,0
28/06/2019 02:30,8.9501,0.0164,8.950115026,8.0755,-2.086,8.3405693,0.8746,2.1024,2.277061905,8.0755,-2.086,8.3405693,8.0755,-2.086,8.3405693,0,0,0
28/06/2019 03:00,9.0141,0.3174,9.019686334,8.0675,-2.048,8.323392352,0.9466,2.3654,2.547777212,8.0675,-2.048,8.323392352,8.0675,-2.048,8.323392352,0,0,0
28/06/2019 03:30,8.8133,0.2328,8.816374126,6.8185,-2.005,7.107177165,1.9948,2.2378,2.997828527,6.8185,-2.005,7.107177165,6.8185,-2.005,7.107177165,0,0,0
28/06/2019 04:00,8.9262,0.2517,8.929747999,6.935,-1.9755,7.210882418,1.9912,2.2272,2.987523603,6.935,-1.9755,7.210882418,6.935,-1.9755,7.210882418,0,0,0
28/06/2019 04:30,8.9592,0.1827,8.961062656,6.875,-1.9725,7.152368926,2.0842,2.1552,2.998128863,6.875,-1.9725,7.152368926,6.875,-1.9725,7.152368926,0,0,0
28/06/2019 05:00,8.8347,0.1263,8.83560274,6.1495,-1.9915,6.463932433,2.6852,2.1178,3.419850272,6.1495,-1.9915,6.463932433,6.1495,-1.9915,6.463932433,0,0,0
28/06/2019 05:30,8.6188,0.0841,8.619210303,4.103,-1.6075,4.406661463,4.5158,1.6916,4.822236017,4.125,-1.5903,4.420936449,4.103,-1.6075,4.406661463,0.022,0.0172,0.027925615
28/06/2019 06:00,9.1003,0.1973,9.10243854,4.6315,-1.2465,4.796306339,4.4688,1.4438,4.696246574,4.6737,-1.2465,4.837068734,4.6315,-1.2465,4.796306339,0.0422,0,0.0422
28/06/2019 06:30,9.9441,0.5769,9.960820168,4.9185,-1.0705,5.033648031,5.0256,1.6474,5.288722163,5.7527,-0.8085,5.809236571,4.9185,-1.0705,5.033648031,0.8342,0.262,0.874376143
28/06/2019 07:00,10.9217,1.1348,10.98049643,5.4545,-1.056,5.555781336,5.4672,2.1908,5.889811583,7.3227,-0.4762,7.338167464,5.4545,-1.056,5.555781336,1.8682,0.5798,1.956103085
28/06/2019 07:30,11.9248,1.6426,12.03739963,4.96,-0.649,5.00227958,6.9648,2.2916,7.33211222,8.4718,0.1114,8.472532396,4.96,-0.649,5.00227958,3.5118,0.7604,3.59318068
28/06/2019 08:00,12.8892,2.7449,13.17823784,5.815,-1.1845,5.93441364,7.0742,3.9294,8.09224876,8.8036,-0.1025,8.804196682,5.815,-1.1845,5.93441364,2.9886,1.082,3.178435773
28/06/2019 08:30,13.2988,0.4149,13.30527051,7.218,-1.4715,7.366467013,6.0808,1.8864,6.366681522,9.2034,2.1141,9.443092204,7.218,-1.4715,7.366467013,1.9854,3.5856,4.098577866
28/06/2019 09:00,13.1461,0.3131,13.14982801,8.0715,-1.4245,8.196237704,5.0746,1.7376,5.36384367,9.2111,2.3129,9.49704531,8.0715,-1.4245,8.196237704,1.1396,3.7374,3.90728127
28/06/2019 09:30,12.8311,0.3647,12.83628191,8.3335,-1.4295,8.455216881,4.4976,1.7942,4.842268002,9.5307,2.2309,9.788317389,8.3335,-1.4295,8.455216881,1.1972,3.6604,3.85120968
28/06/2019 10:00,13.0353,0.4521,13.04313768,8.7325,-1.4555,8.852967666,4.3028,1.9076,4.706700075,9.8355,2.2117,10.08110496,8.7325,-1.4555,8.852967666,1.103,3.6672,3.829486237
28/06/2019 10:30,12.42,0.3013,12.42365412,8.748,-1.5285,8.880530178,3.672,1.8298,4.10265183,9.3548,1.2555,9.43867381,8.748,-1.5285,8.880530178,0.6068,2.784,2.849361725
28/06/2019 11:00,12.1115,0.3647,12.11698966,8.1975,-1.2885,8.298146691,3.914,1.6532,4.248819394,9.1997,2.3039,9.483798569,8.1975,-1.2885,8.298146691,1.0022,3.5924,3.729576732
28/06/2019 11:30,12.4358,0.3982,12.44217364,8.854,-1.352,8.956629947,3.5818,1.7502,3.986538759,9.3984,1.6556,9.543109238,8.854,-1.352,8.956629947,0.5444,3.0076,3.056473314
28/06/2019 12:00,11.8037,0.2708,11.80680593,8.3485,-1.534,8.48826297,3.4552,1.8048,3.898167528,8.9849,1.6628,9.137468569,8.3485,-1.534,8.48826297,0.6364,3.1968,3.259529905
28/06/2019 12:30,11.733,0.1399,11.73383403,7.822,-1.5345,7.971096176,3.911,1.6744,4.254354988,8.8348,2.0935,9.079451156,7.822,-1.5345,7.971096176,1.0128,3.628,3.76671579
28/06/2019 13:00,11.0763,-0.057,11.07644666,7.9955,-1.858,8.20854337,3.0808,1.801,3.568603318,8.9171,1.792,9.095379949,7.9955,-1.858,8.20854337,0.9216,3.65,3.764551309
28/06/2019 13:30,11.0664,0.9628,11.10820385,7.762,-1.83,7.974806832,3.3044,2.7928,4.326521836,8.6384,0.4922,8.652410959,7.762,-1.83,7.974806832,0.8764,2.3222,2.482073689
28/06/2019 14:00,11.2004,2.0647,11.38911525,8.185,-1.7455,8.369049842,3.0154,3.8102,4.859039123,8.6506,-1.3087,8.749032864,8.185,-1.7455,8.369049842,0.4656,0.4368,0.638418045
28/06/2019 14:30,10.8956,1.8599,11.05320439,8.627,-1.7095,8.794743842,2.2686,3.5694,4.229321733,8.6692,-1.6145,8.818256,8.627,-1.7095,8.794743842,0.0422,0.095,0.103951142
28/06/2019 15:00,10.4481,1.7841,10.59933047,8.0595,-1.6085,8.218443435,2.3886,3.3926,4.149113727,8.3667,-1.4223,8.486731183,8.0595,-1.6085,8.218443435,0.3072,0.1862,0.359224554
28/06/2019 15:30,10.4331,1.8185,10.59039744,7.3755,-1.1575,7.46577568,3.0576,2.976,4.266789632,8.7349,-1.0221,8.794496371,7.3755,-1.1575,7.46577568,1.3594,0.1354,1.366126466
28/06/2019 16:00,10.0444,1.7373,10.19353632,5.973,-0.9345,6.045661192,4.0714,2.6718,4.869785745,8.4316,-0.9239,8.482067541,5.973,-0.9345,6.045661192,2.4586,0.0106,2.45862285
28/06/2019 16:30,10.2256,1.5739,10.34601646,5.872,-1.0835,5.971126883,4.3536,2.6574,5.100549747,8.778,-1.0633,8.842165509,5.872,-1.0835,5.971126883,2.906,0.0202,2.906070206
28/06/2019 17:00,10.6455,1.6507,10.77271928,5.5575,-1.0075,5.648084852,5.088,2.6582,5.740537539,9.2055,-1.0065,9.260360279,5.5575,-1.0075,5.648084852,3.648,0.001,3.648000137
28/06/2019 17:30,10.8053,1.6199,10.92605071,5.1345,-1.0125,5.233378116,5.6708,2.6324,6.251999872,9.1799,-1.0125,9.235568215,5.1345,-1.0125,5.233378116,4.0454,0,4.0454
28/06/2019 18:00,10.4766,1.5217,10.58653477,4.658,-1.1155,4.789708159,5.8186,2.6372,6.388343275,9.4504,-1.1107,9.515446109,4.658,-1.1155,4.789708159,4.7924,0.0048,4.792402404
28/06/2019 18:30,10.5218,1.4668,10.62354825,4.325,-1.202,4.488922922,6.1968,2.6688,6.747060373,9.51,-1.1944,9.584711334,4.325,-1.202,4.488922922,5.185,0.0076,5.18500557
28/06/2019 19:00,10.6902,1.4998,10.79489583,4.188,-1.168,4.347823363,6.5022,2.6678,7.028211841,9.9,-1.1612,9.967867648,4.188,-1.168,4.347823363,5.712,0.0068,5.712004048
28/06/2019 19:30,10.5086,1.4688,10.6107515,3.537,-1.25,3.751382279,6.9716,2.7188,7.482986035,9.5112,-1.1376,9.57899051,3.537,-1.25,3.751382279,5.9742,0.1124,5.975257266
28/06/2019 20:00,10.7891,1.377,10.87661748,3.7215,-1.312,3.945998765,7.0676,2.689,7.561857626,9.6553,-1.095,9.717193169,3.7215,-1.312,3.945998765,5.9338,0.217,5.937766536
28/06/2019 20:30,10.523,1.2702,10.5993838,3.324,-1.292,3.566264152,7.199,2.5622,7.641365705,9.349,-1.2008,9.425800849,3.324,-1.292,3.566264152,6.025,0.0912,6.025690204
28/06/2019 21:00,10.211,1.087,10.26869466,3.2,-1.339,3.468850098,7.011,2.426,7.418867636,9.5112,-1.3314,9.603934163,3.2,-1.339,3.468850098,6.3112,0.0076,6.311204576
28/06/2019 21:30,9.8263,0.9834,9.875385929,2.3325,-1.217,2.630901984,7.4938,2.2004,7.810172764,9.1351,-1.2142,9.21543996,2.3325,-1.217,2.630901984,6.8026,0.0028,6.802600576
28/06/2019 22:00,9.6697,0.92,9.71336698,2.3535,-1.241,2.660647149,7.3162,2.161,7.628676388,9.3079,-1.2382,9.389895721,2.3535,-1.241,2.660647149,6.9544,0.0028,6.954400564
28/06/2019 22:30,9.5587,0.8624,9.597524652,1.9075,-1.003,2.155125344,7.6512,1.8654,7.875314508,9.3359,-1.003,9.389623944,1.9075,-1.003,2.155125344,7.4284,0,7.4284
28/06/2019 23:00,9.036,0.7216,9.064767099,1.789,-1.305,2.214395177,7.247,2.0266,7.525032662,8.9392,-1.0996,9.006576308,1.789,-1.305,2.214395177,7.1502,0.2054,7.1531496
28/06/2019 23:30,8.5099,0.4969,8.524394854,1.4875,-1.4625,2.086039909,7.0224,1.9594,7.290634411,8.4169,-0.8183,8.456584446,1.4875,-1.4625,2.086039909,6.9294,0.6442,6.959279991
29/06/2019 00:00,8.1143,0.4664,8.127692997,1.5085,-1.326,2.008444236,6.6058,1.7924,6.844654221,8.1863,-0.725,8.218341237,1.5085,-1.326,2.008444236,6.6778,0.601,6.704790365
29/06/2019 00:30,7.5605,0.37,7.56954822,1.4385,-1.53,2.100043392,6.122,1.9,6.410061154,7.6161,-0.8312,7.661323166,1.4385,-1.53,2.100043392,6.1776,0.6988,6.216997925
29/06/2019 01:00,7.084,-0.0745,7.084391735,1.132,-1.3935,1.795345719,5.952,1.319,6.096397707,7.1916,-0.8693,7.243948719,1.132,-1.3935,1.795345719,6.0596,0.5242,6.082231318
29/06/2019 01:30,6.69,-0.5111,6.709495004,1.169,-1.1045,1.6082541,5.521,0.5934,5.552797904,6.81,-0.8405,6.861671826,1.169,-1.1045,1.6082541,5.641,0.264,5.647174249
29/06/2019 02:00,6.6064,-0.5642,6.630448145,1.121,-1.264,1.689478322,5.4854,0.6998,5.529858335,6.7226,-0.9194,6.785178488,1.121,-1.264,1.689478322,5.6016,0.3446,5.612189566
29/06/2019 02:30,6.373,-0.0571,6.373255794,0.993,-1.0335,1.43323803,5.38,0.9764,5.467884139,6.4738,-0.8099,6.524264284,0.993,-1.0335,1.43323803,5.4808,0.2236,5.485359204
29/06/2019 03:00,6.3087,0.2899,6.31535729,0.7435,0.0125,0.74360507,5.5652,0.2774,5.572109277,6.3999,0.0125,6.399912207,0.7435,0.0125,0.74360507,5.6564,0,5.6564
29/06/2019 03:30,6.1118,0.1829,6.114536094,0.971,-0.5995,1.141157855,5.1408,0.7824,5.199997538,5.9534,-0.5995,5.98350832,0.971,-0.5995,1.141157855,4.9824,0,4.9824
29/06/2019 04:00,6.1348,0.2204,6.13875779,0.849,-0.419,0.946763962,5.2858,0.6394,5.324332259,5.747,-0.419,5.762253899,0.849,-0.419,0.946763962,4.898,0,4.898
29/06/2019 04:30,6.1714,0.2485,6.176401073,0.753,-0.1345,0.764917806,5.4184,0.383,5.431919326,5.6558,-0.1345,5.657399039,0.753,-0.1345,0.764917806,4.9028,0,4.9028
29/06/2019 05:00,6.09,0.2406,6.094750886,0.785,-0.079,0.788965145,5.305,0.3196,5.31461844,5.9594,-0.079,5.959923604,0.785,-0.079,0.788965145,5.1744,0,5.1744
29/06/2019 05:30,6.0326,0.273,6.038774028,0.838,-0.04,0.838954111,5.1946,0.313,5.204021345,6.1268,-0.04,6.126930572,0.838,-0.04,0.838954111,5.2888,0,5.2888
29/06/2019 06:00,6.2693,0.2619,6.274768051,1.0055,-0.1605,1.0182291,5.2638,0.4224,5.280720803,6.3653,-0.1605,6.367323169,1.0055,-0.1605,1.0182291,5.3598,0,5.3598
29/06/2019 06:30,6.7313,0.4612,6.74708123,1.1565,-0.35,1.20830139,5.5748,0.8112,5.633510493,6.8003,-0.3424,6.808914587,1.1565,-0.35,1.20830139,5.6438,0.0076,5.643805117
29/06/2019 07:00,7.3257,0.6133,7.351327593,1.1845,-0.2305,1.206718899,6.1412,0.8438,6.198897957,7.2931,-0.2305,7.296741592,1.1845,-0.2305,1.206718899,6.1086,0,6.1086
29/06/2019 07:30,7.8401,0.6361,7.865862395,1.1335,0.1245,1.140316842,6.7066,0.5116,6.726084903,7.7643,0.1245,7.76529811,1.1335,0.1245,1.140316842,6.6308,0,6.6308
29/06/2019 08:00,8.2571,0.3905,8.266328729,1.7665,0.0795,1.768288014,6.4906,0.311,6.49804658,8.1937,0.0795,8.194085668,1.7665,0.0795,1.768288014,6.4272,0,6.4272
29/06/2019 08:30,9.1588,1.2229,9.240081269,2.166,0.0585,2.166789849,6.9928,1.1644,7.089081689,9.0992,0.1113,9.099880677,2.166,0.0585,2.166789849,6.9332,0.0528,6.933401047
29/06/2019 09:00,9.5552,1.5231,9.675829714,2.91,-0.0025,2.910001074,6.6452,1.5256,6.818074391,9.5034,-0.0025,9.503400329,2.91,-0.0025,2.910001074,6.5934,0,6.5934
29/06/2019 09:30,9.8051,1.1105,9.867785783,2.3545,0.0315,2.354710704,7.4506,1.079,7.528325269,9.8521,0.0343,9.852159707,2.3545,0.0315,2.354710704,7.4976,0.0028,7.497600523
29/06/2019 10:00,9.7234,0.9617,9.770843078,3.038,0.0055,3.038004979,6.6854,0.9562,6.753435541,9.7926,0.0055,9.792601545,3.038,0.0055,3.038004979,6.7546,0,6.7546
29/06/2019 10:30,9.9026,0.9624,9.94925628,2.883,-0.011,2.883020985,7.0196,0.9734,7.086768779,9.963,-0.011,9.963006072,2.883,-0.011,2.883020985,7.08,0,7.08
29/06/2019 11:00,9.8704,1.0496,9.926049381,3.351,-0.066,3.351649892,6.5194,1.1156,6.614162057,9.951,-0.066,9.95121887,3.351,-0.066,3.351649892,6.6,0,6.6
29/06/2019 11:30,9.8222,0.9986,9.872832157,4.209,-0.26,4.217022765,5.6132,1.2586,5.752572312,9.873,-0.26,9.876422885,4.209,-0.26,4.217022765,5.664,0,5.664
29/06/2019 12:00,9.5425,0.7827,9.574545709,5.0285,-0.4855,5.051883065,4.514,1.2682,4.688766068,9.6327,-0.4855,9.64492714,5.0285,-0.4855,5.051883065,4.6042,0,4.6042
29/06/2019 12:30,9.485,0.5732,9.502304102,5.93,-0.719,5.973429584,3.555,1.2922,3.782566039,9.5378,-0.717,9.564712115,5.93,-0.719,5.973429584,3.6078,0.002,3.607800554
29/06/2019 13:00,9.4789,0.4485,9.489504595,6.0805,-0.7975,6.132575845,3.3984,1.246,3.619618566,9.4779,-0.7917,9.510908332,6.0805,-0.7975,6.132575845,3.3974,0.0058,3.397404951
29/06/2019 13:30,9.4915,0.5484,9.507329531,5.8665,-0.811,5.922292061,3.625,1.3594,3.871510475,9.4291,-0.811,9.463912923,5.8665,-0.811,5.922292061,3.5626,0,3.5626
29/06/2019 14:00,9.4657,0.4801,9.477867508,5.4635,-0.7775,5.518544962,4.0022,1.2576,4.195135588,9.3103,-0.7775,9.342707977,5.4635,-0.7775,5.518544962,3.8468,0,3.8468
29/06/2019 14:30,9.3707,0.5869,9.389061194,3.6405,-0.7745,3.721974006,5.7302,1.3614,5.889703049,9.3353,-0.7745,9.367372969,3.6405,-0.7745,3.721974006,5.6948,0,5.6948
29/06/2019 15:00,9.1707,0.598,9.190176412,2.2115,-0.673,2.311636055,6.9592,1.271,7.074313086,9.2177,-0.673,9.242235784,2.2115,-0.673,2.311636055,7.0062,0,7.0062
29/06/2019 15:30,9.145,0.4811,9.157646106,1.824,-0.4685,1.883206906,7.321,0.9496,7.382328979,9.2016,-0.4685,9.213519133,1.824,-0.4685,1.883206906,7.3776,0,7.3776
29/06/2019 16:00,9.3213,0.4866,9.333992353,2.3565,-0.577,2.426112374,6.9648,1.0636,7.045543556,9.3867,-0.577,9.40441736,2.3565,-0.577,2.426112374,7.0302,0,7.0302
29/06/2019 16:30,9.4086,0.513,9.422575177,1.838,-0.352,1.871402682,7.5706,0.865,7.619856256,9.4624,-0.352,9.468944913,1.838,-0.352,1.871402682,7.6244,0,7.6244
29/06/2019 17:00,9.648,0.5961,9.666397427,1.99,0.0365,1.990334708,7.658,0.5596,7.678418858,9.7132,0.0365,9.713268579,1.99,0.0365,1.990334708,7.7232,0,7.7232
29/06/2019 17:30,9.6925,0.4943,9.705096019,2.0095,-0.3245,2.035531994,7.683,0.8188,7.726507778,9.5801,-0.3245,9.585594205,2.0095,-0.3245,2.035531994,7.5706,0,7.5706
29/06/2019 18:00,9.632,0.3033,9.636774091,2.552,-0.7115,2.649327509,7.08,1.0148,7.152357586,9.2778,-0.7115,9.305041918,2.552,-0.7115,2.649327509,6.7258,0,6.7258
29/06/2019 18:30,9.8319,0.313,9.836880939,2.8105,-0.863,2.940013478,7.0214,1.176,7.119201778,9.3885,-0.863,9.428080465,2.8105,-0.863,2.940013478,6.578,0,6.578
29/06/2019 19:00,9.7227,0.2485,9.725875155,3.8435,-1.0945,3.996301102,5.8792,1.343,6.030641893,9.4231,-1.0821,9.485027887,3.8435,-1.0945,3.996301102,5.5796,0.0124,5.579613779
29/06/2019 19:30,10.0615,0.1332,10.06238165,6.7025,-1.641,6.900462829,3.359,1.7742,3.798771728,9.8591,-1.403,9.958426673,6.7025,-1.641,6.900462829,3.1566,0.238,3.165559597
29/06/2019 20:00,9.834,0.187,9.835777804,2.848,-1.255,3.112254649,6.986,1.442,7.133271339,9.5556,-0.6762,9.579495697,2.848,-1.255,3.112254649,6.7076,0.5788,6.732526064
29/06/2019 20:30,9.6898,0.0894,9.690212402,2.268,-1.249,2.589174579,7.4218,1.3384,7.541513761,8.8728,-0.5742,8.891360159,2.268,-1.249,2.589174579,6.6048,0.6748,6.639182034
29/06/2019 21:00,9.7334,-0.0508,9.733532565,2.591,-0.932,2.753525921,7.1424,0.8812,7.19655412,8.928,-0.7074,8.955981172,2.591,-0.932,2.753525921,6.337,0.2246,6.340978959
29/06/2019 21:30,9.3747,-0.1118,9.375366624,2.3925,-0.877,2.548172924,6.9822,0.7652,7.024005117,8.6623,-0.7686,8.696331827,2.3925,-0.877,2.548172924,6.2698,0.1084,6.270737006
29/06/2019 22:00,9.2659,-0.2095,9.268268072,3.8275,-1.1225,3.988704364,5.4384,0.913,5.514504834,8.6093,-0.8605,8.652196642,3.8275,-1.1225,3.988704364,4.7818,0.262,4.788972253
29/06/2019 22:30,9.649,-0.187,9.650811883,3.65,-1.075,3.805013141,5.999,0.888,6.064366826,8.9242,-0.837,8.96336514,3.65,-1.075,3.805013141,5.2742,0.238,5.279567183
29/06/2019 23:00,8.9354,-0.2247,8.938224838,2.63,-1.2155,2.897298785,6.3054,0.9908,6.382770073,8.5148,-0.8623,8.558351496,2.63,-1.2155,2.897298785,5.8848,0.3532,5.895389833
29/06/2019 23:30,8.5106,-0.0464,8.510726486,3.149,-1.759,3.60697685,5.3616,1.7126,5.628476998,8.1056,-0.991,8.165955692,3.149,-1.759,3.60697685,4.9566,0.768,5.015745962
30/06/2019 00:00,7.754,-0.5457,7.773178532,2.809,-1.1505,3.035478751,4.945,0.6048,4.981847854,7.1012,-1.1505,7.193795361,2.809,-1.1505,3.035478751,4.2922,0,4.2922
30/06/2019 00:30,7.4572,-0.5154,7.474989565,2.83,-1.22,3.081768973,4.6272,0.7046,4.680538537,6.3926,-1.22,6.507974705,2.83,-1.22,3.081768973,3.5626,0,3.5626
30/06/2019 01:00,7.2509,-0.6551,7.280433148,3.0375,-1.3395,3.31973892,4.2134,0.6844,4.268623071,6.3755,-1.1149,6.472248625,3.0375,-1.3395,3.31973892,3.338,0.2246,3.345547662
30/06/2019 01:30,7.0428,-0.6927,7.07678353,2.907,-1.5395,3.289484648,4.1358,0.8468,4.22160063,5.8734,-1.3053,6.016696407,2.907,-1.5395,3.289484648,2.9664,0.2342,2.97563079
30/06/2019 02:00,7.0774,-0.4077,7.089133237,2.31,-1.4905,2.749125361,4.7674,1.0828,4.888819755,5.7488,-1.3053,5.895125913,2.31,-1.4905,2.749125361,3.4388,0.1852,3.443783454
30/06/2019 02:30,6.8096,-0.0182,6.809624322,2.332,-1.514,2.780363286,4.4776,1.4958,4.720838845,5.8562,-1.2922,5.997070892,2.332,-1.514,2.780363286,3.5242,0.2218,3.531172734
30/06/2019 03:00,6.621,-0.1171,6.622035443,3.044,-1.4035,3.351976768,3.577,1.2864,3.801283199,5.6006,-1.2767,5.744273953,3.044,-1.4035,3.351976768,2.5566,0.1268,2.559742526
30/06/2019 03:30,6.6499,-0.1363,6.651296693,3.9475,-1.3075,4.158402638,2.7024,1.1712,2.945280156,5.9981,-1.2787,6.132884908,3.9475,-1.3075,4.158402638,2.0506,0.0288,2.050802233
30/06/2019 04:00,6.6277,-0.1342,6.629058525,3.9435,-1.365,4.173058501,2.6842,1.2308,2.952930456,5.5275,-1.319,5.682694541,3.9435,-1.365,4.173058501,1.584,0.046,1.584667789
30/06/2019 04:30,6.7434,-0.083,6.743910776,4.375,-1.476,4.61727203,2.3684,1.393,2.747684036,5.624,-1.3444,5.782455133,4.375,-1.476,4.61727203,1.249,0.1316,1.255913835
30/06/2019 05:00,6.4245,-0.3001,6.431505287,3.8065,-1.1775,3.984463389,2.618,0.8774,2.761114768,5.6103,-1.1295,5.72286959,3.8065,-1.1775,3.984463389,1.8038,0.048,1.804438539
30/06/2019 05:30,6.5396,0.0512,6.539800425,4.367,-1.169,4.52075768,2.1726,1.2202,2.49180232,5.9982,-1.169,6.111052629,4.367,-1.169,4.52075768,1.6312,0,1.6312
30/06/2019 06:00,6.3809,0.2704,6.386626729,3.9895,-1.236,4.176578294,2.3914,1.5064,2.826311186,5.5121,-1.236,5.648977112,3.9895,-1.236,4.176578294,1.5226,0,1.5226
30/06/2019 06:30,6.5965,0.2272,6.600411509,3.5255,-1.327,3.766972159,3.071,1.5542,3.441885913,5.8103,-1.327,5.959908983,3.5255,-1.327,3.766972159,2.2848,0,2.2848
30/06/2019 07:00,6.8267,0.2651,6.831845351,2.6525,-1.0675,2.859250339,4.1742,1.3326,4.381754032,5.8917,-1.0675,5.987627672,2.6525,-1.0675,2.859250339,3.2392,0,3.2392
30/06/2019 07:30,7.0771,0.2815,7.082696285,2.8665,-0.9215,3.010977333,4.2106,1.203,4.379082251,6.3513,-0.9215,6.417801332,2.8665,-0.9215,3.010977333,3.4848,0,3.4848
30/06/2019 08:00,7.532,-0.1752,7.534037367,3.19,-1.042,3.355870081,4.342,0.8668,4.427675038,6.9418,-1.042,7.019569163,3.19,-1.042,3.355870081,3.7518,0,3.7518
30/06/2019 08:30,8.3696,-0.3709,8.377814212,4.517,-1.3425,4.712281321,3.8526,0.9716,3.973227066,7.6774,-1.0785,7.752782275,4.517,-1.3425,4.712281321,3.1604,0.264,3.171407284
30/06/2019 09:00,9.2364,-0.1708,9.237979086,6.533,-1.174,6.63764755,2.7034,1.0032,2.883536336,8.7554,-0.9292,8.804569371,6.533,-1.174,6.63764755,2.2224,0.2448,2.235841855
30/06/2019 09:30,9.7031,-0.0804,9.703433092,5.5145,-1.076,5.618495016,4.1886,0.9956,4.30529782,8.6287,-1.076,8.695529868,5.5145,-1.076,5.618495016,3.1142,0,3.1142
30/06/2019 10:00,10.1039,0,10.1039,6.3715,-0.986,6.447341177,3.7324,0.986,3.860441135,8.9415,-0.986,8.995699987,6.3715,-0.986,6.447341177,2.57,0,2.57
30/06/2019 10:30,10.198,0.1593,10.19924411,4.915,-0.9035,4.997353024,5.283,1.0628,5.388843368,9.1852,-0.9035,9.22952931,4.915,-0.9035,4.997353024,4.2702,0,4.2702
30/06/2019 11:00,10.7156,0.311,10.72011214,5.063,-0.747,5.117809883,5.6526,1.058,5.750760885,9.6308,-0.747,9.659726582,5.063,-0.747,5.117809883,4.5678,0,4.5678
30/06/2019 11:30,11.0966,-0.5499,11.11021699,6.936,-1.3785,7.071658805,4.1606,0.8286,4.242307193,9.5386,-0.0537,9.538751158,6.936,-1.3785,7.071658805,2.6026,1.3248,2.92038042
30/06/2019 12:00,11.2349,0.4316,11.24318712,7.2595,-1.259,7.36786409,3.9754,1.6906,4.319946009,9.5097,-1.2514,9.591683692,7.2595,-1.259,7.36786409,2.2502,0.0076,2.250212834
30/06/2019 12:30,11.0236,0.4014,11.03090563,6.671,-1.129,6.765861512,4.3526,1.5304,4.613810889,9.29,-1.0542,9.349622326,6.671,-1.129,6.765861512,2.619,0.0748,2.620067946
30/06/2019 13:00,11.3852,0.8614,11.4177401,7.259,-1.339,7.381463405,4.1262,2.2004,4.676247064,9.5554,-0.9156,9.599166241,7.259,-1.339,7.381463405,2.2964,0.4234,2.335106105
30/06/2019 13:30,11.2851,-0.5766,11.29982078,8.0555,-1.719,8.236870841,3.2296,1.1424,3.425696122,9.4129,-0.3394,9.419016869,8.0555,-1.719,8.236870841,1.3574,1.3796,1.935414922
30/06/2019 14:00,11.2859,0.0438,11.28598499,8.0075,-1.449,8.137546144,3.2784,1.4928,3.602271284,9.2171,-1.0246,9.273873925,8.0075,-1.449,8.137546144,1.2096,0.4244,1.281892164
30/06/2019 14:30,11.1259,0.0876,11.12624485,9.1695,-1.219,9.250172498,1.9564,1.3066,2.352595273,9.4787,-1.0664,9.538498973,9.1695,-1.219,9.250172498,0.3092,0.1526,0.344806322
30/06/2019 15:00,11.0419,-0.1599,11.04305771,9.0835,-1.3235,9.17941308,1.9584,1.1636,2.278002529,9.5097,-1.3235,9.601356484,9.0835,-1.3235,9.17941308,0.4262,0,0.4262
30/06/2019 15:30,10.6792,0.1489,10.68023801,6.963,-1.0665,7.04420267,3.7162,1.2154,3.909902761,8.7342,-1.0665,8.799072218,6.963,-1.0665,7.04420267,1.7712,0,1.7712
30/06/2019 16:00,10.7535,0.191,10.7551961,7.2255,-1.061,7.302983722,3.528,1.252,3.743566214,8.9851,-1.0572,9.047082063,7.2255,-1.061,7.302983722,1.7596,0.0038,1.759604103
30/06/2019 16:30,10.905,0.1796,10.90647886,7.161,-1.054,7.238151491,3.744,1.2336,3.941992511,8.9122,-1.053,8.974191765,7.161,-1.054,7.238151491,1.7512,0.001,1.751200286
30/06/2019 17:00,11.1345,0.2452,11.13719953,7.3165,-1.261,7.424371573,3.818,1.5062,4.104358956,8.7019,-1.2006,8.78433287,7.3165,-1.261,7.424371573,1.3854,0.0604,1.38671602
30/06/2019 17:30,10.935,0.1112,10.93556539,7.454,-1.542,7.611825011,3.481,1.6532,3.853625727,8.4456,-1.4556,8.570118478,7.454,-1.542,7.611825011,0.9916,0.0864,0.995356981
30/06/2019 18:00,10.5763,0.0869,10.576657,7.0205,-1.5145,7.182000453,3.5558,1.6014,3.89976866,8.7111,-1.4867,8.837054945,7.0205,-1.5145,7.182000453,1.6906,0.0278,1.690828554
30/06/2019 18:30,10.6973,0.0144,10.69730969,6.1065,-1.418,6.268976491,4.5908,1.4324,4.809076252,8.6995,-1.4132,8.813537002,6.1065,-1.418,6.268976491,2.593,0.0048,2.593004443
30/06/2019 19:00,10.7571,0.0259,10.75713118,5.3215,-1.2145,5.45833056,5.4356,1.2404,5.575333131,8.9695,-1.2145,9.051350203,5.3215,-1.2145,5.45833056,3.648,0,3.648
30/06/2019 19:30,10.9239,-0.0925,10.92429162,5.0035,-1.2925,5.167743076,5.9204,1.2,6.040789366,9.0019,-0.9479,9.05166935,5.0035,-1.2925,5.167743076,3.9984,0.3446,4.013222112
30/06/2019 20:00,10.8324,-0.0863,10.83274376,4.023,-1.1635,4.18787073,6.8094,1.0772,6.894076312,8.8538,-0.8055,8.890365836,4.023,-1.1635,4.18787073,4.8308,0.358,4.844047134
30/06/2019 20:30,10.656,-0.1808,10.6575337,5.11,-1.21,5.2513046,5.546,1.0292,5.640688667,9.144,-0.8894,9.187152353,5.11,-1.21,5.2513046,4.034,0.3206,4.046719704
30/06/2019 21:00,10.3669,-0.1478,10.36795353,4.3505,-1.078,4.482068077,6.0164,0.9302,6.087884772,8.8857,-0.813,8.922815334,4.3505,-1.078,4.482068077,4.5352,0.265,4.542935619
30/06/2019 21:30,10.3354,0.0055,10.33540146,5.424,-1.6995,5.684019375,4.9114,1.705,5.198930175,9.0854,-0.8105,9.12148033,5.424,-1.6995,5.684019375,3.6614,0.889,3.767780641
30/06/2019 22:00,10.3277,-0.1796,10.32926152,6.0115,-1.542,6.206117647,4.3162,1.3624,4.526114912,8.8167,-1.54,8.950184294,6.0115,-1.542,6.206117647,2.8052,0.002,2.805200713
30/06/2019 22:30,9.6605,-0.3181,9.665735764,5.0755,-1.4585,5.280901675,4.585,1.1404,4.724694399,8.5075,-1.4441,8.629193535,5.0755,-1.4585,5.280901675,3.432,0.0144,3.43203021
30/06/2019 23:00,9.3854,-0.2753,9.389436791,6.299,-2.0945,6.63809696,3.0864,1.8192,3.582646173,7.7612,-1.3227,7.873103628,6.299,-2.0945,6.63809696,1.4622,0.7718,1.65339169
30/06/2019 23:30,8.6755,-0.4774,8.688625381,6.3705,-1.547,6.555644839,2.305,1.0696,2.541076378,7.0991,-1.547,7.265702293,6.3705,-1.547,6.555644839,0.7286,0,0.7286
01/07/2019 00:00,8.2581,-0.4985,8.273132288,6.8075,-1.6995,7.016434743,1.4506,1.201,1.883252867,7.1003,-1.6995,7.300860247,6.8075,-1.6995,7.016434743,0.2928,0,0.2928
01/07/2019 00:30,7.8618,-0.627,7.886762849,5.336,-1.756,5.617511193,2.5258,1.129,2.766641762,6.2068,-1.566,6.401306292,5.336,-1.756,5.617511193,0.8708,0.19,0.891287069
01/07/2019 01:00,7.1604,-0.7148,7.195989661,3.835,-1.335,4.060720379,3.3254,0.6202,3.382740487,5.8702,-1.2976,6.011906004,3.835,-1.335,4.060720379,2.0352,0.0374,2.035543613
01/07/2019 01:30,7.2009,-0.6908,7.233959182,4.4965,-1.43,4.718412048,2.7044,0.7392,2.803604109,5.8865,-1.3378,6.036604268,4.4965,-1.43,4.718412048,1.39,0.0922,1.3930545
01/07/2019 02:00,7.0849,-0.7307,7.122480642,5.1505,-1.6965,5.422708041,1.9344,0.9658,2.162099211,6.1289,-1.4123,6.289515601,5.1505,-1.6965,5.422708041,0.9784,0.2842,1.018840616
01/07/2019 02:30,6.9163,-0.7053,6.952168998,4.6555,-1.4705,4.882217785,2.2608,0.7652,2.386786057,6.1847,-1.3755,6.335812051,4.6555,-1.4705,4.882217785,1.5292,0.095,1.532148048
01/07/2019 03:00,6.6017,-0.7538,6.6445961,4.6585,-1.588,4.92172391,1.9432,0.8342,2.114690493,5.9853,-1.3932,6.145308969,4.6585,-1.588,4.92172391,1.3268,0.1948,1.341023967
01/07/2019 03:30,6.6939,-0.7231,6.7328427,4.7105,-1.6745,4.999275998,1.9834,0.9514,2.199781244,5.9201,-1.3903,6.081160917,4.7105,-1.6745,4.999275998,1.2096,0.2842,1.24253845
01/07/2019 04:00,6.8456,-0.7737,6.889183627,4.7,-1.8325,5.04460665,2.1456,1.0588,2.392625504,5.682,-1.4543,5.865160909,4.7,-1.8325,5.04460665,0.982,0.3782,1.05231138
01/07/2019 04:30,6.6676,-0.864,6.723346322,5.433,-1.874,5.747117973,1.2346,1.01,1.595097853,6.031,-1.5716,6.232406242,5.433,-1.874,5.747117973,0.598,0.3024,0.670111752
01/07/2019 05:00,6.3897,-0.7936,6.438793913,4.2315,-1.719,4.567335465,2.1582,0.9254,2.34823176,5.8799,-1.4444,6.054710181,4.2315,-1.719,4.567335465,1.6484,0.2746,1.671115711
01/07/2019 05:30,6.7511,-0.883,6.808600459,5.1355,-1.557,5.366340396,1.6156,0.674,1.750554015,6.2203,-1.4678,6.391132054,5.1355,-1.557,5.366340396,1.0848,0.0892,1.088461152
01/07/2019 06:00,8.2166,-1.7782,8.406813356,8.084,-2.144,8.363479659,0.1326,0.3658,0.389091763,8.0994,-2.1152,8.371042432,8.084,-2.144,8.363479659,0.0154,0.0288,0.032658843
01/07/2019 06:30,9.1501,-0.9113,9.195368274,7.9885,-2.1565,8.274456145,1.1616,1.2452,1.702890954,8.6969,-1.4941,8.824307589,7.9885,-2.1565,8.274456145,0.7084,0.6624,0.969847576
01/07/2019 07:00,9.5647,0.1484,9.565851172,5.8735,-1.738,6.125246628,3.6912,1.8864,4.145294006,8.7957,-0.563,8.813699989,5.8735,-1.738,6.125246628,2.9222,1.175,3.149583757
01/07/2019 07:30,10.409,0.6648,10.43020805,4.911,-0.974,5.006655271,5.498,1.6388,5.737043615,9.6736,0.01,9.673605169,4.911,-0.974,5.006655271,4.7626,0.984,4.863189772
01/07/2019 08:00,10.8664,1.0292,10.91503099,4.493,-0.337,4.505620712,6.3734,1.3662,6.518184563,10.1052,0.3648,10.11178254,4.493,-0.337,4.505620712,5.6122,0.7018,5.655909483
01/07/2019 08:30,11.5322,1.7253,11.66054445,4.745,-0.5355,4.775121491,6.7872,2.2608,7.153831175,10.4562,0.2297,10.4587227,4.745,-0.5355,4.775121491,5.7112,0.7652,5.762233636
01/07/2019 09:00,11.5993,2.2582,11.81707357,4.4635,-0.712,4.519931001,7.1358,2.9702,7.729277436,10.5959,0.4496,10.60543431,4.4635,-0.712,4.519931001,6.1324,1.1616,6.241445692
01/07/2019 09:30,11.7954,2.2101,12.00066678,5.326,-0.8715,5.396831316,6.4694,3.0816,7.165849211,10.8998,0.4015,10.90719223,5.326,-0.8715,5.396831316,5.5738,1.273,5.717322401
01/07/2019 10:00,11.9457,2.2475,12.15528711,5.7315,-0.9445,5.808801296,6.2142,3.192,6.986067967,11.0461,0.4131,11.05382182,5.7315,-0.9445,5.808801296,5.3146,1.3576,5.485257598
01/07/2019 10:30,11.838,2.3271,12.06456126,4.898,-1.0675,5.012979179,6.94,3.3946,7.725730332,10.944,0.5011,10.95546609,4.898,-1.0675,5.012979179,6.046,1.5686,6.246168582
01/07/2019 11:00,11.9395,2.4188,12.18204637,4.7165,-0.922,4.805773221,7.223,3.3408,7.95818281,11.1111,0.6064,11.12763516,4.7165,-0.922,4.805773221,6.3946,1.5284,6.574717919
01/07/2019 11:30,11.9889,2.5868,12.26479749,3.7405,-0.733,3.811643904,8.2484,3.3198,8.891410158,11.1421,0.782,11.16950833,3.7405,-0.733,3.811643904,7.4016,1.515,7.555058409
01/07/2019 12:00,12.2976,2.6514,12.58017837,4.052,-0.795,4.129252838,8.2456,3.4464,8.93686703,11.4028,0.8408,11.43375671,4.052,-0.795,4.129252838,7.3508,1.6358,7.530611016
01/07/2019 12:30,11.9628,2.4763,12.21640886,4.878,-0.9625,4.97205091,7.0848,3.4388,7.875261042,11.286,0.6533,11.30489261,4.878,-0.9625,4.97205091,6.408,1.6158,6.608575765
01/07/2019 13:00,11.7867,2.5015,12.04922401,4.3765,-0.9295,4.474116952,7.4102,3.431,8.165955244,11.0869,0.6911,11.10841892,4.3765,-0.9295,4.474116952,6.7104,1.6206,6.90331895
01/07/2019 13:30,11.8009,2.509,12.06467247,3.7925,-0.878,3.892806218,8.0084,3.387,8.695184849,10.9725,0.7032,10.99501007,3.7925,-0.878,3.892806218,7.18,1.5812,7.352046888
01/07/2019 14:00,11.5206,2.3563,11.7590975,5.149,-1.0095,5.247026896,6.3716,3.3658,7.205962545,10.5078,0.5065,10.52000015,5.149,-1.0095,5.247026896,5.3588,1.516,5.569110651
01/07/2019 14:30,11.3928,2.3841,11.63958009,4.041,-0.8645,4.132437689,7.3518,3.2486,8.037559655,10.1304,0.5399,10.14477679,4.041,-0.8645,4.132437689,6.0894,1.4044,6.249250493
01/07/2019 15:00,11.1371,2.3255,11.37729962,4.6195,-0.9625,4.71870602,6.5176,3.288,7.300003682,10.2719,0.4785,10.28303904,4.6195,-0.9625,4.71870602,5.6524,1.441,5.833190101
01/07/2019 15:30,11.2032,2.1025,11.39878048,5.398,-1.2595,5.542990551,5.8052,3.362,6.708456681,10.223,0.2381,10.22577237,5.398,-1.2595,5.542990551,4.825,1.4976,5.052071927
01/07/2019 16:00,11.5247,2.0819,11.71123468,4.0175,-0.9115,4.119604168,7.5072,2.9934,8.081985857,10.2229,0.2415,10.22575213,4.0175,-0.9115,4.119604168,6.2054,1.153,6.311608207
01/07/2019 16:30,11.7975,1.7508,11.92670562,5.6745,-1.305,5.822626147,6.123,3.0558,6.843174895,10.7137,-0.0974,10.71414273,5.6745,-1.305,5.822626147,5.0392,1.2076,5.181875568
01/07/2019 17:00,11.9109,1.5652,12.01330054,5.2245,-1.36,5.398610956,6.6864,2.9252,7.298269658,10.5947,-0.2876,10.59860283,5.2245,-1.36,5.398610956,5.3702,1.0724,5.476229524
01/07/2019 17:30,11.7855,1.6028,11.89398916,4.6825,-1.283,4.855089623,7.103,2.8858,7.666840982,10.9063,-0.2164,10.90844667,4.6825,-1.283,4.855089623,6.2238,1.0666,6.314532603
01/07/2019 18:00,11.8853,1.5978,11.99221918,4.6775,-1.213,4.832222599,7.2078,2.8108,7.736470609,10.8225,-0.2356,10.82506414,4.6775,-1.213,4.832222599,6.145,0.9774,6.222245235
01/07/2019 18:30,12.2894,1.5231,12.38342384,4.764,-1.3945,4.963902321,7.5254,2.9176,8.071185472,11.0732,-0.3173,11.07774515,4.764,-1.3945,4.963902321,6.3092,1.0772,6.400497206
01/07/2019 19:00,12.284,1.5171,12.377328,4.721,-1.2075,4.872976221,7.563,2.7246,8.038806762,11.0762,-0.3213,11.08085918,4.721,-1.2075,4.872976221,6.3552,0.8862,6.41669054
01/07/2019 19:30,12.0571,1.3645,12.13406447,3.9345,-1.1545,4.100385409,8.1226,2.519,8.504233755,10.6123,-0.4787,10.62309112,3.9345,-1.1545,4.100385409,6.6778,0.6758,6.711908706
01/07/2019 20:00,11.8845,1.2822,11.95346716,3.9905,-1.305,4.198465821,7.894,2.5872,8.307155942,10.6761,-0.5572,10.69063062,3.9905,-1.305,4.198465821,6.6856,0.7478,6.727291595
01/07/2019 20:30,11.7437,1.1903,11.80386817,5.1005,-1.5975,5.34482053,6.6432,2.7878,7.204438568,10.9555,-0.6337,10.97381228,5.1005,-1.5975,5.34482053,5.855,0.9638,5.93379604
01/07/2019 21:00,11.0901,1.1337,11.14789638,3.2325,-1.3855,3.5169115,7.8576,2.5192,8.25156024,10.4565,-0.6675,10.47778357,3.2325,-1.3855,3.5169115,7.224,0.718,7.259593653
01/07/2019 21:30,10.7692,0.9998,10.81551056,4.362,-1.405,4.582692331,6.4072,2.4048,6.843630241,10.2028,-0.7868,10.2330925,4.362,-1.405,4.582692331,5.8408,0.6182,5.873424545
01/07/2019 22:00,10.3268,0.8659,10.36303918,3.72,-1.5265,4.021020051,6.6068,2.3924,7.026619671,10.0656,-0.9101,10.10666045,3.72,-1.5265,4.021020051,6.3456,0.6164,6.375467694
01/07/2019 22:30,10.2549,0.8002,10.28607282,3.4485,-1.548,3.78000744,6.8064,2.3482,7.200078069,9.9775,-0.9778,10.02529796,3.4485,-1.548,3.78000744,6.529,0.5702,6.553851466
01/07/2019 23:00,9.3649,0.5343,9.38012945,4.3795,-1.6045,4.664165574,4.9854,2.1388,5.424820605,8.9885,-1.2099,9.069563951,4.3795,-1.6045,4.664165574,4.609,0.3946,4.625861018
01/07/2019 23:30,8.1668,-0.1086,8.167522035,3.239,-1.443,3.545894809,4.9278,1.3344,5.10527533,7.8518,-1.1752,7.939260563,3.239,-1.443,3.545894809,4.6128,0.2678,4.620567138
02/07/2019 00:00,7.6256,-0.3204,7.632328054,4.4,-1.531,4.658751013,3.2256,1.2106,3.445293561,7.4452,-1.1058,7.52687164,4.4,-1.531,4.658751013,3.0452,0.4252,3.074741953
02/07/2019 00:30,7.0646,-0.4971,7.082067606,3.313,-1.1595,3.510044052,3.7516,0.6624,3.80962942,6.9668,-0.9953,7.037536808,3.313,-1.1595,3.510044052,3.6538,0.1642,3.657487673
02/07/2019 01:00,6.6295,-0.4786,6.646753208,2.7615,-0.975,2.92856744,3.868,0.4964,3.899722677,6.5535,-0.975,6.625631083,2.7615,-0.975,2.92856744,3.792,0,3.792
02/07/2019 01:30,6.1353,-0.4772,6.153830184,1.3765,-0.746,1.565652659,4.7588,0.2688,4.766385515,6.1535,-0.746,6.198554529,1.3765,-0.746,1.565652659,4.777,0,4.777
02/07/2019 02:00,5.9914,-0.5378,6.015488575,1.393,-0.87,1.642360801,4.5984,0.3322,4.610383867,6.0616,-0.87,6.123715748,1.393,-0.87,1.642360801,4.6686,0,4.6686
02/07/2019 02:30,5.8293,-0.5221,5.852634185,1.0945,-0.8235,1.36970161,4.7348,0.3014,4.744383311,5.9311,-0.8235,5.987996281,1.0945,-0.8235,1.36970161,4.8366,0,4.8366
02/07/2019 03:00,5.7419,-0.5474,5.767933978,1.2355,-0.891,1.523266638,4.5064,0.3436,4.519480271,5.8455,-0.891,5.913015411,1.2355,-0.891,1.523266638,4.61,0,4.61
02/07/2019 03:30,5.7528,-0.5194,5.776199806,1.549,-0.961,1.822888367,4.2038,0.4416,4.22693092,5.8536,-0.9562,5.931184654,1.549,-0.961,1.822888367,4.3046,0.0048,4.304602676
02/07/2019 04:00,5.6946,-0.5851,5.724579563,1.846,-1.1045,2.151194145,3.8486,0.5194,3.883490482,5.7812,-1.0747,5.880242642,1.846,-1.1045,2.151194145,3.9352,0.0298,3.935312831
02/07/2019 04:30,5.7905,-0.646,5.826423109,2.7155,-1.248,2.9885522,3.075,0.602,3.133373422,5.8883,-1.1588,6.001241066,2.7155,-1.248,2.9885522,3.1728,0.0892,3.174053635
02/07/2019 05:00,6.1575,-0.6582,6.192578905,5.0755,-1.549,5.306609205,1.082,0.8908,1.40151655,6.1959,-1.335,6.338091338,5.0755,-1.549,5.306609205,1.1204,0.214,1.140654268
02/07/2019 05:30,6.2206,-0.6807,6.257732565,4.695,-1.5265,4.936924878,1.5256,0.8458,1.744371807,6.2522,-1.3757,6.401761893,4.695,-1.5265,4.936924878,1.5572,0.1508,1.564484733
02/07/2019 06:00,6.6639,0.1672,6.665997228,4.3465,-1.772,4.693830658,2.3174,1.9392,3.021727883,6.7389,-1.4034,6.883480571,4.3465,-1.772,4.693830658,2.3924,0.3686,2.420628786
02/07/2019 06:30,7.5814,0.4474,7.594589701,4.039,-1.128,4.193555174,3.5424,1.5754,3.876916677,7.713,-0.9696,7.77370524,4.039,-1.128,4.193555174,3.674,0.1584,3.677413025
02/07/2019 07:00,8.3405,0.8705,8.385804106,3.5155,-0.5935,3.565246485,4.825,1.464,5.042213899,8.4327,-0.5887,8.453224058,3.5155,-0.5935,3.565246485,4.9172,0.0048,4.917202343
02/07/2019 07:30,9.4818,1.2778,9.567512952,3.212,-0.599,3.267375858,6.2698,1.8768,6.544674956,9.5606,-0.0384,9.560677116,3.212,-0.599,3.267375858,6.3486,0.5606,6.37330325
02/07/2019 08:00,9.9516,1.1263,10.01513326,3.461,-0.4155,3.485851582,6.4906,1.5418,6.671209456,10.0236,0.3361,10.02923328,3.461,-0.4155,3.485851582,6.5626,0.7516,6.605499324
02/07/2019 08:30,10.3709,1.4524,10.47210736,4.4035,-0.434,4.424835392,5.9674,1.8864,6.258463687,10.5475,0.4616,10.55759588,4.4035,-0.434,4.424835392,6.144,0.8956,6.208931902
02/07/2019 09:00,10.7161,2.463,10.99550673,4.8975,-0.824,4.966334891,5.8186,3.287,6.682849314,10.7623,0.5948,10.77872387,4.8975,-0.824,4.966334891,5.8648,1.4188,6.033976506
02/07/2019 09:30,10.9752,2.5559,11.26887926,5.098,-0.9405,5.184027802,5.8772,3.4964,6.838588509,10.5296,0.6475,10.54948968,5.098,-0.9405,5.184027802,5.4316,1.588,5.658977166
