Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/07/2019 10:00,11.323,2.7404,11.6498979,5.443,-1.573,5.665737198,5.88,4.3134,7.29244949,10.5532,0.7426,10.57929511,5.443,-1.573,5.665737198,5.1102,2.3156,5.610360719
02/07/2019 10:30,11.4341,2.6808,11.74416159,5.1325,-1.285,5.290914973,6.3016,3.9658,7.445651899,10.7563,0.7234,10.78059819,5.1325,-1.285,5.290914973,5.6238,2.0084,5.971666183
02/07/2019 11:00,10.7843,2.8092,11.14417925,3.0505,-1.025,3.218101187,7.7338,3.8342,8.632076927,10.0183,0.8902,10.05777266,3.0505,-1.025,3.218101187,6.9678,1.9152,7.22621809
02/07/2019 11:30,10.7663,2.3204,11.01351315,4.1345,-0.961,4.244715685,6.6318,3.2814,7.399213283,10.2603,0.5982,10.27772345,4.1345,-0.961,4.244715685,6.1258,1.5592,6.321117803
02/07/2019 12:00,10.7747,2.0013,10.95898544,4.0575,-0.5505,4.094674163,6.7172,2.5518,7.185572982,10.1929,0.1503,10.19400807,4.0575,-0.5505,4.094674163,6.1354,0.7008,6.175293823
02/07/2019 12:30,10.6498,1.8755,10.81368301,4.045,-0.4995,4.075723893,6.6048,2.375,7.018832384,10.1056,0.0313,10.10564847,4.045,-0.4995,4.075723893,6.0606,0.5308,6.083799882
02/07/2019 13:00,11.0174,1.826,11.16769353,4.28,-0.839,4.361458586,6.7374,2.665,7.245328409,10.303,0.0854,10.30335393,4.28,-0.839,4.361458586,6.023,0.9244,6.093524789
02/07/2019 13:30,11.1628,1.568,11.27238785,4.53,-1.025,4.644515583,6.6328,2.593,7.121634984,10.2498,0.8826,10.28772972,4.53,-1.025,4.644515583,5.7198,1.9076,6.029514889
02/07/2019 14:00,10.7064,1.492,10.80985962,3.708,-0.912,3.818508609,6.9984,2.404,7.399785035,10.0094,0.839,10.04450145,3.708,-0.912,3.818508609,6.3014,1.751,6.540156188
02/07/2019 14:30,10.3202,1.333,10.40593182,3.846,-0.922,3.954971555,6.4742,2.255,6.855675797,9.7252,0.69,9.749646919,3.846,-0.922,3.954971555,5.8792,1.612,6.096190338
02/07/2019 15:00,10.31,1.2741,10.38842774,4.092,-0.9465,4.200038839,6.218,2.2206,6.60261981,9.7628,0.6269,9.782906902,4.092,-0.9465,4.200038839,5.6708,1.5734,5.885028479
02/07/2019 15:30,10.2668,1.2446,10.34196361,3.372,-0.975,3.510129485,6.8948,2.2196,7.243265231,9.733,0.609,9.752034147,3.372,-0.975,3.510129485,6.361,1.584,6.555255678
02/07/2019 16:00,10.5813,1.0445,10.6327273,3.0605,-0.9725,3.211295144,7.5208,2.017,7.786573164,9.9159,0.4033,9.92409813,3.0605,-0.9725,3.211295144,6.8554,1.3758,6.992090875
02/07/2019 16:30,10.4554,0.6668,10.47664123,3.218,-1.14,3.413960164,7.2374,1.8068,7.459523108,9.8776,0.0178,9.877616038,3.218,-1.14,3.413960164,6.6596,1.1578,6.759495026
02/07/2019 17:00,10.8219,0.5598,10.83636912,3.9415,-1.222,4.126585301,6.8804,1.7818,7.107370498,10.2267,-0.093,10.22712285,3.9415,-1.222,4.126585301,6.2852,1.129,6.385795177
02/07/2019 17:30,11.1162,0.5454,11.12957158,3.75,-1.199,3.937016764,7.3662,1.7444,7.569929577,10.636,-0.0882,10.6363657,3.75,-1.199,3.937016764,6.886,1.1108,6.975017752
02/07/2019 18:00,11.0878,0.5792,11.1029177,2.682,-1.048,2.879483982,8.4058,1.6272,8.561848719,10.8018,-0.0428,10.80188479,2.682,-1.048,2.879483982,8.1198,1.0052,8.181783368
02/07/2019 18:30,11.3716,0.5695,11.38585161,2.096,-1.1375,2.384768804,9.2756,1.707,9.431362805,11.0692,-0.0527,11.06932545,2.096,-1.1375,2.384768804,8.9732,1.0848,9.038534687
02/07/2019 19:00,11.2338,0.6481,11.25247955,1.916,-1.1395,2.229241183,9.3178,1.7876,9.487724206,11.0562,0.0145,11.05620951,1.916,-1.1395,2.229241183,9.1402,1.154,9.212761369
02/07/2019 19:30,11.3546,0.5425,11.36755239,2.25,-1.1845,2.542742663,9.1046,1.727,9.266945028,10.9928,-0.0853,10.99313094,2.25,-1.1845,2.542742663,8.7428,1.0992,8.811628254
02/07/2019 20:00,11.0895,0.5049,11.10098799,2.1105,-0.9975,2.334355693,8.979,1.5024,9.103825941,10.8331,-0.1143,10.83370297,2.1105,-0.9975,2.334355693,8.7226,0.8832,8.767199838
02/07/2019 20:30,10.9891,0.4896,11.00000123,1.9295,-0.936,2.144543366,9.0596,1.4256,9.171078863,10.7779,-0.1296,10.77867917,1.9295,-0.936,2.144543366,8.8484,0.8064,8.885069697
02/07/2019 21:00,10.867,0.3754,10.87348215,2.324,-1.008,2.533187715,8.543,1.3834,8.654284751,10.7134,-0.2428,10.71615096,2.324,-1.008,2.533187715,8.3894,0.7652,8.424224795
02/07/2019 21:30,10.4792,0.2408,10.48196629,1.866,-1.083,2.15750898,8.6132,1.3238,8.714336503,10.1826,-0.3842,10.18984555,1.866,-1.083,2.15750898,8.3166,0.6988,8.345906601
02/07/2019 22:00,10.0892,0.1568,10.09041837,1.815,-1.22,2.186921352,8.2742,1.3768,8.38796542,9.8734,-0.4664,9.884409771,1.815,-1.22,2.186921352,8.0584,0.7536,8.093560621
02/07/2019 22:30,9.894,0.0832,9.894349814,1.804,-1.23,2.183418421,8.09,1.3132,8.195888862,9.7144,-0.5426,9.729541722,1.804,-1.23,2.183418421,7.9104,0.6874,7.94021076
02/07/2019 23:00,9.2192,0.1283,9.220092707,1.468,-1.3195,1.973855175,7.7512,1.4478,7.885253723,9.0396,-0.6455,9.062617636,1.468,-1.3195,1.973855175,7.5716,0.674,7.601539486
02/07/2019 23:30,8.51,0.5235,8.526086573,1.312,-1.4475,1.953612103,7.198,1.971,7.462978293,8.2902,-0.6997,8.319675242,1.312,-1.4475,1.953612103,6.9782,0.7478,7.018153609
03/07/2019 00:00,7.9153,0.0177,7.91531979,1.3795,-1.2975,1.893812689,6.5358,1.3152,6.666815783,7.3565,-0.7675,7.396428091,1.3795,-1.2975,1.893812689,5.977,0.53,6.0004524
03/07/2019 00:30,7.4999,-0.2625,7.504492405,2.1325,-1.2495,2.471599988,5.3674,0.987,5.457394228,7.0785,-0.9039,7.135979082,2.1325,-1.2495,2.471599988,4.946,0.3456,4.958059637
03/07/2019 01:00,7.1462,-0.3331,7.153959047,2.638,-1.3305,2.954534523,4.5082,0.9974,4.617214961,6.9802,-0.9637,7.046411124,2.638,-1.3305,2.954534523,4.3422,0.3668,4.357664865
03/07/2019 01:30,6.7836,-0.3885,6.794715683,2.476,-1.2545,2.775670415,4.3076,0.866,4.393788088,6.847,-1.0097,6.921047832,2.476,-1.2545,2.775670415,4.371,0.2448,4.377849705
03/07/2019 02:00,6.6896,-0.3817,6.700480807,2.146,-1.1565,2.437787573,4.5436,0.7748,4.609188215,6.6782,-1.0049,6.7533828,2.146,-1.1565,2.437787573,4.5322,0.1516,4.534734766
03/07/2019 02:30,6.4222,-0.4464,6.43769569,1.671,-0.815,1.859157336,4.7512,0.3686,4.765476618,6.3598,-0.8082,6.410947144,1.671,-0.815,1.859157336,4.6888,0.0068,4.688804931
03/07/2019 03:00,6.3387,-0.4063,6.351708225,1.7345,-0.7865,1.904487464,4.6042,0.3802,4.619871176,6.2053,-0.7865,6.254944471,1.7345,-0.7865,1.904487464,4.4708,0,4.4708
03/07/2019 03:30,6.4193,-0.4625,6.435939616,2.1385,-0.8725,2.30964034,4.2808,0.41,4.300389359,6.2943,-0.8725,6.354484144,2.1385,-0.8725,2.30964034,4.1558,0,4.1558
03/07/2019 04:00,6.2754,-0.5211,6.296998521,1.818,-0.8735,2.016959655,4.4574,0.3524,4.471308591,6.092,-0.8735,6.154304693,1.818,-0.8735,2.016959655,4.274,0,4.274
03/07/2019 04:30,6.3664,-0.4349,6.381237103,1.577,-0.8505,1.791725216,4.7894,0.4156,4.80739802,6.2542,-0.8505,6.311764245,1.577,-0.8505,1.791725216,4.6772,0,4.6772
03/07/2019 05:00,6.2099,-0.6432,6.243121355,1.6605,-0.934,1.905155177,4.5494,0.2908,4.558684569,6.0919,-0.934,6.163083774,1.6605,-0.934,1.905155177,4.4314,0,4.4314
03/07/2019 05:30,6.5643,-0.5385,6.586350791,1.6135,-0.8275,1.813322503,4.9508,0.289,4.959227928,6.3023,-0.8275,6.356393753,1.6135,-0.8275,1.813322503,4.6888,0,4.6888
03/07/2019 06:00,6.8802,-0.3645,6.889848495,1.534,-0.8685,1.762795578,5.3462,0.504,5.369904137,6.5558,-0.8685,6.613078397,1.534,-0.8685,1.762795578,5.0218,0,5.0218
03/07/2019 06:30,7.6932,-0.0517,7.693373716,1.338,-0.5865,1.460899124,6.3552,0.5348,6.377662431,7.3948,-0.5769,7.417269083,1.338,-0.5865,1.460899124,6.0568,0.0096,6.056807608
03/07/2019 07:00,8.6676,0.2546,8.671338473,1.41,-0.38,1.460308187,7.2576,0.6346,7.285291684,8.4832,-0.333,8.489733284,1.41,-0.38,1.460308187,7.0732,0.047,7.073356151
03/07/2019 07:30,9.7625,1.1705,9.832419667,1.6475,-0.1735,1.656610546,8.115,1.344,8.225543204,9.8595,0.2037,9.861604025,1.6475,-0.1735,1.656610546,8.212,0.3772,8.220658358
03/07/2019 08:00,10.7674,2.0804,10.96653851,2.087,-0.212,2.097739974,8.6804,2.2924,8.977997656,10.774,0.3228,10.77883462,2.087,-0.212,2.097739974,8.687,0.5348,8.703446446
03/07/2019 08:30,11.4608,2.4733,11.72463857,2.623,-0.0765,2.624115327,8.8378,2.5498,9.198270972,11.4004,0.7241,11.42337257,2.623,-0.0765,2.624115327,8.7774,0.8006,8.813836345
03/07/2019 09:00,11.1569,2.5313,11.44045005,2.8385,-0.1145,2.840808424,8.3184,2.6458,8.729034093,11.1167,0.7745,11.14364703,2.8385,-0.1145,2.840808424,8.2782,0.889,8.325798234
03/07/2019 09:30,11.274,1.6884,11.39972678,3.668,-0.199,3.673394207,7.606,1.8874,7.836677533,11.2982,0.931,11.33649347,3.668,-0.199,3.673394207,7.6302,1.13,7.713420256
03/07/2019 10:00,11.0961,1.6676,11.22070965,4.1705,-0.118,4.17216901,6.9256,1.7856,7.152083803,11.0431,1.0618,11.09402888,4.1705,-0.118,4.17216901,6.8726,1.1798,6.973131205
03/07/2019 10:30,11.1227,1.7147,11.25409487,4.6935,-0.2285,4.699058895,6.4292,1.9432,6.716445405,11.1121,1.0887,11.16530493,4.6935,-0.2285,4.699058895,6.4186,1.3172,6.552361544
03/07/2019 11:00,10.9193,1.7299,11.05548129,4.7675,-0.2775,4.775569338,6.1518,2.0074,6.471035311,10.9125,1.0897,10.96677265,4.7675,-0.2775,4.775569338,6.145,1.3672,6.295257011
03/07/2019 11:30,10.8463,1.6425,10.96996034,5.1035,-0.4455,5.122907622,5.7428,2.088,6.110605194,10.8425,1.0349,10.89177783,5.1035,-0.4455,5.122907622,5.739,1.4804,5.926863012
03/07/2019 12:00,10.654,1.5948,10.77270175,5.133,-0.453,5.152950417,5.521,2.0478,5.888541911,10.6752,0.966,10.71881761,5.133,-0.453,5.152950417,5.5422,1.419,5.720973854
03/07/2019 12:30,10.6245,1.4753,10.72643978,5.1785,-0.4255,5.195951549,5.446,1.9008,5.768184865,10.6573,0.8581,10.69179026,5.1785,-0.4255,5.195951549,5.4788,1.2836,5.627155445
03/07/2019 13:00,10.6266,1.5111,10.73350133,5.337,-0.7085,5.383822179,5.2896,2.2196,5.736418074,10.6746,0.8851,10.71123182,5.337,-0.7085,5.383822179,5.3376,1.5936,5.570416028
03/07/2019 13:30,10.6675,1.6163,10.78925308,5.2175,-0.5005,5.241450801,5.45,2.1168,5.846652225,10.7001,0.9875,10.74557101,5.2175,-0.5005,5.241450801,5.4826,1.488,5.680937137
03/07/2019 14:00,10.4254,1.5033,10.53322724,5.273,-0.6655,5.314830124,5.1524,2.1688,5.590252159,10.4848,0.8791,10.52158961,5.273,-0.6655,5.314830124,5.2118,1.5446,5.435866849
03/07/2019 14:30,10.0288,1.4648,10.13520935,4.957,-0.699,5.00604135,5.0718,2.1638,5.514089742,10.0816,0.8438,10.11685015,4.957,-0.699,5.00604135,5.1246,1.5428,5.351799417
03/07/2019 15:00,10.1736,1.4921,10.28243645,5.171,-0.7965,5.231983682,5.0026,2.2886,5.501245015,10.1966,0.8883,10.23522,5.171,-0.7965,5.231983682,5.0256,1.6848,5.300491147
03/07/2019 15:30,9.9821,1.3965,10.07931211,4.9535,-0.7425,5.008839037,5.0286,2.139,5.46462615,9.9829,0.7945,10.01446567,4.9535,-0.7425,5.008839037,5.0294,1.537,5.259014486
03/07/2019 16:00,10.2124,1.2922,10.29382799,4.918,-0.575,4.951499672,5.2944,1.8672,5.614009904,10.2682,0.6626,10.28955636,4.918,-0.575,4.951499672,5.3502,1.2376,5.491474647
03/07/2019 16:30,10.2513,0.9791,10.29795069,4.2475,-0.6425,4.295819188,6.0038,1.6216,6.218938897,10.3099,0.3443,10.31564736,4.2475,-0.6425,4.295819188,6.0624,0.9868,6.142187558
03/07/2019 17:00,10.4528,0.7879,10.48245268,4.038,-0.6185,4.085093175,6.4148,1.4064,6.567162249,10.518,0.1601,10.51921841,4.038,-0.6185,4.085093175,6.48,0.7786,6.526608458
03/07/2019 17:30,10.9181,1.4568,11.0148615,4.0675,-0.467,4.094220958,6.8506,1.9238,7.115597431,10.9565,0.1128,10.95708064,4.0675,-0.467,4.094220958,6.889,0.5798,6.913355845
03/07/2019 18:00,10.8328,1.5421,10.94201208,3.313,-0.7475,3.396281091,7.5198,2.2896,7.860639936,10.8854,0.0061,10.88540171,3.313,-0.7475,3.396281091,7.5724,0.7536,7.609806484
03/07/2019 18:30,11.2028,1.433,11.29407884,3.012,-0.654,3.08218429,8.1908,2.087,8.452501029,11.2604,0.1812,11.26185782,3.012,-0.654,3.08218429,8.2484,0.8352,8.290576675
03/07/2019 19:00,11.2265,1.4699,11.32231903,2.3675,-0.2275,2.378405453,8.859,1.6974,9.02014677,11.3157,0.2563,11.31860222,2.3675,-0.2275,2.378405453,8.9482,0.4838,8.9612692
03/07/2019 19:30,11.3723,1.5016,11.47100736,1.8865,-0.574,1.971892048,9.4858,2.0756,9.710227443,11.4617,0.2746,11.46498897,1.8865,-0.574,1.971892048,9.5752,0.8486,9.612729945
03/07/2019 20:00,11.0876,1.3155,11.16536672,1.525,-1.0865,1.872460213,9.5626,2.402,9.859661392,11.2008,0.1931,11.20246438,1.525,-1.0865,1.872460213,9.6758,1.2796,9.760045174
03/07/2019 20:30,11.0698,1.2258,11.1374619,1.464,-0.746,1.643110465,9.6058,1.9718,9.806089378,11.136,0.1104,11.13654723,1.464,-0.746,1.643110465,9.672,0.8564,9.709840625
03/07/2019 21:00,10.8062,1.3487,10.89003903,1.546,-0.5445,1.639083967,9.2602,1.8932,9.451746414,10.8292,-0.3995,10.83656647,1.546,-0.5445,1.639083967,9.2832,0.145,9.284332353
03/07/2019 21:30,10.3426,1.2413,10.41682295,1.668,-0.6355,1.784960574,8.6746,1.8768,8.875306383,10.3858,-0.5069,10.39816278,1.668,-0.6355,1.784960574,8.7178,0.1286,8.718748465
03/07/2019 22:00,10.0434,1.1149,10.10509206,1.436,-0.6995,1.597309065,8.6074,1.8144,8.796555128,10.0884,-0.6199,10.1074275,1.436,-0.6995,1.597309065,8.6524,0.0796,8.652766143
03/07/2019 22:30,9.6563,1.0102,9.708997566,1.2755,-0.642,1.42795807,8.3808,1.6522,8.542105916,9.6977,-0.642,9.718927373,1.2755,-0.642,1.42795807,8.4222,0,8.4222
03/07/2019 23:00,8.8803,0.8523,8.921106623,1.4605,-0.9055,1.718426751,7.4198,1.7578,7.625174941,8.9275,-0.8883,8.971584762,1.4605,-0.9055,1.718426751,7.467,0.0172,7.46701981
03/07/2019 23:30,8.1603,0.7953,8.198963238,1.5535,-1.0585,1.879836296,6.6068,1.8538,6.861951667,8.2045,-0.9721,8.261888323,1.5535,-1.0585,1.879836296,6.651,0.0864,6.651561167
04/07/2019 00:00,7.7368,0.7332,7.771464243,1.348,-1.161,1.779051714,6.3888,1.8942,6.6636896,7.7638,-1.0294,7.8317466,1.348,-1.161,1.779051714,6.4158,0.1316,6.417149539
04/07/2019 00:30,7.0805,0.2808,7.086065826,1.1765,-1.068,1.588954452,5.904,1.3488,6.056110752,7.1199,-0.9172,7.178734697,1.1765,-1.068,1.588954452,5.9434,0.1508,5.945312792
04/07/2019 01:00,6.7111,-0.0576,6.71134718,1.2295,-0.599,1.367651728,5.4816,0.5414,5.508271282,6.7015,-0.599,6.728216944,1.2295,-0.599,1.367651728,5.472,0,5.472
04/07/2019 01:30,6.7747,0.017,6.774721329,1.2105,-0.225,1.231233223,5.5642,0.242,5.569460085,6.7517,-0.225,6.755448015,1.2105,-0.225,1.231233223,5.5412,0,5.5412
04/07/2019 02:00,6.4736,-0.0468,6.473769165,1.205,-0.403,1.270603793,5.2686,0.3562,5.280627273,6.5226,-0.403,6.535037855,1.205,-0.403,1.270603793,5.3176,0,5.3176
04/07/2019 02:30,6.3327,-0.0856,6.333278507,1.2505,-0.557,1.368940923,5.0822,0.4714,5.104015556,6.3731,-0.557,6.397394205,1.2505,-0.557,1.368940923,5.1226,0,5.1226
04/07/2019 03:00,6.2251,-0.0844,6.225672122,1.1985,-0.599,1.339851951,5.0266,0.5146,5.052872522,6.2137,-0.599,6.242505001,1.1985,-0.599,1.339851951,5.0152,0,5.0152
04/07/2019 03:30,6.1066,-0.1051,6.107504365,0.984,-0.5765,1.140442129,5.1226,0.4714,5.144244232,6.147,-0.5765,6.17397451,0.984,-0.5765,1.140442129,5.163,0,5.163
04/07/2019 04:00,6.1477,0.002,6.147700325,0.7735,-0.236,0.808701583,5.3742,0.238,5.379467412,6.2081,-0.236,6.212584133,0.7735,-0.236,0.808701583,5.4346,0,5.4346
04/07/2019 04:30,6.1502,0.1581,6.152231762,0.755,0.1475,0.769273196,5.3952,0.0106,5.395210413,6.1686,0.1475,6.170363215,0.755,0.1475,0.769273196,5.4136,0,5.4136
04/07/2019 05:00,5.9567,0.1325,5.958173473,0.7525,0.1325,0.76407624,5.2042,0,5.2042,5.9787,0.1325,5.980168053,0.7525,0.1325,0.76407624,5.2262,0,5.2262
04/07/2019 05:30,6.3346,0.143,6.336213866,0.757,0.143,0.770388214,5.5776,0,5.5776,6.3606,0.143,6.362207271,0.757,0.143,0.770388214,5.6036,0,5.6036
04/07/2019 06:00,6.6966,0.1395,6.698052837,0.83,0.1395,0.841641402,5.8666,0,5.8666,6.7398,0.1395,6.741243527,0.83,0.1395,0.841641402,5.9098,0,5.9098
04/07/2019 06:30,7.9095,0.2257,7.912719554,0.9475,0.1345,0.956998694,6.962,0.0912,6.96259732,7.9757,0.1345,7.976834005,0.9475,0.1345,0.956998694,7.0282,0,7.0282
04/07/2019 07:00,8.9967,0.5611,9.014180168,1.1535,0.1185,1.159570826,7.8432,0.4426,7.855678265,9.0765,0.1185,9.077273517,1.1535,0.1185,1.159570826,7.923,0,7.923
04/07/2019 07:30,10.1601,1.4537,10.26357032,1.5305,0.1135,1.53470274,8.6296,1.3402,8.733048277,10.2233,0.2835,10.22723008,1.5305,0.1135,1.53470274,8.6928,0.17,8.694462136
04/07/2019 08:00,10.7341,1.1305,10.79346715,2.0105,0.0975,2.012862762,8.7236,1.033,8.784548136,10.8205,0.5285,10.83339894,2.0105,0.0975,2.012862762,8.81,0.431,8.820536322
04/07/2019 08:30,10.936,1.4504,11.03176124,2.537,0.066,2.537858349,8.399,1.3844,8.512330137,10.9986,0.7352,11.02314479,2.537,0.066,2.537858349,8.4616,0.6692,8.488021159
04/07/2019 09:00,11.0322,2.3889,11.287882,3.043,0.0205,3.043069051,7.9892,2.3684,8.332864765,11.084,0.8441,11.11609467,3.043,0.0205,3.043069051,8.041,0.8236,8.083068598
04/07/2019 09:30,11.1956,2.5493,11.48217705,3.532,-0.0265,3.532099411,7.6636,2.5758,8.084893976,11.2332,0.7089,11.25554625,3.532,-0.0265,3.532099411,7.7012,0.7354,7.736232584
04/07/2019 10:00,11.2781,2.6444,11.5839713,3.9925,-0.057,3.992906867,7.2856,2.7014,7.770297891,11.3183,0.807,11.34703326,3.9925,-0.057,3.992906867,7.3258,0.864,7.376573842
04/07/2019 10:30,10.9569,2.5942,11.25981933,4.2215,-0.091,4.222480699,6.7354,2.6852,7.25092492,10.9943,0.7816,11.0220475,4.2215,-0.091,4.222480699,6.7728,0.8726,6.828781048
04/07/2019 11:00,11.2337,2.7087,11.55565106,4.5895,-0.1415,4.591680792,6.6442,2.8502,7.229732615,11.2769,0.8915,11.31208406,4.5895,-0.1415,4.591680792,6.6874,1.033,6.766713217
04/07/2019 11:30,11.2524,2.7041,11.57275518,4.828,-0.1845,4.831524009,6.4244,2.8886,7.043928259,11.2754,0.8917,11.3106045,4.828,-0.1845,4.831524009,6.4474,1.0762,6.536602573
04/07/2019 12:00,11.2252,2.7587,11.55921886,4.917,-0.3125,4.926920463,6.3082,3.0712,7.01609982,11.2588,0.9009,11.29478633,4.917,-0.3125,4.926920463,6.3418,1.2134,6.456838762
04/07/2019 12:30,11.2755,2.6696,11.58721987,5.0105,-0.341,5.022090327,6.265,3.0106,6.950822783,11.3129,0.8246,11.34291283,5.0105,-0.341,5.022090327,6.3024,1.1656,6.409279922
04/07/2019 13:00,11.1738,2.5293,11.45649008,5.094,-0.2135,5.098472149,6.0798,2.7428,6.669851564,11.2178,0.6735,11.23799978,5.094,-0.2135,5.098472149,6.1238,0.887,6.187705184
04/07/2019 13:30,11.1674,2.4956,11.44285114,5.032,-0.273,5.039400063,6.1354,2.7686,6.731142483,11.2164,0.6284,11.2339893,5.032,-0.273,5.039400063,6.1844,0.9014,6.24974602
04/07/2019 14:00,10.6208,2.491,10.90900883,5.073,-0.175,5.076017533,5.5478,2.666,6.155131261,10.666,0.6112,10.68349762,5.073,-0.175,5.076017533,5.593,0.7862,5.647987203
04/07/2019 14:30,10.6586,2.3102,10.90608903,5.101,-0.662,5.143777309,5.5576,2.9722,6.302451158,10.67,0.4248,10.67845284,5.101,-0.662,5.143777309,5.569,1.0868,5.674054568
04/07/2019 15:00,10.2027,2.3691,10.47414541,4.9525,-0.1845,4.955935482,5.2502,2.5536,5.838276544,10.2115,0.4645,10.22205911,4.9525,-0.1845,4.955935482,5.259,0.649,5.298894413
04/07/2019 15:30,10.2786,2.2637,10.5249207,4.866,-0.4665,4.888310368,5.4126,2.7302,6.062196863,10.291,0.3755,10.29784838,4.866,-0.4665,4.888310368,5.425,0.842,5.489953461
04/07/2019 16:00,10.2514,2.0824,10.46076439,4.669,-0.407,4.686705666,5.5824,2.4894,6.11230743,10.167,0.1998,10.16896303,4.669,-0.407,4.686705666,5.498,0.6068,5.531384116
04/07/2019 16:30,10.1102,1.6806,10.24892972,4.716,-1.016,4.824200659,5.3942,2.6966,6.030675352,10.0104,-0.2076,10.01255242,4.716,-1.016,4.824200659,5.2944,0.8084,5.355761563
04/07/2019 17:00,10.4925,1.6645,10.6237054,4.3945,-1.0255,4.512569168,6.098,2.69,6.664960915,10.3121,-0.2115,10.31426869,4.3945,-1.0255,4.512569168,5.9176,0.814,5.973322841
04/07/2019 17:30,10.8331,1.6998,10.96564525,4.1245,-1.041,4.253843115,6.7086,2.7408,7.246881992,10.5335,-0.176,10.53497025,4.1245,-1.041,4.253843115,6.409,0.865,6.467109555
04/07/2019 18:00,10.9871,1.6961,11.11724434,3.7045,-1.1915,3.891399812,7.2826,2.8876,7.834187675,10.8095,-0.1729,10.8108827,3.7045,-1.1915,3.891399812,7.105,1.0186,7.177643831
04/07/2019 18:30,11.2681,1.7108,11.39723275,3.5275,-1.224,3.733822739,7.7406,2.9348,8.278281186,11.0377,-0.1574,11.03882222,3.5275,-1.224,3.733822739,7.5102,1.0666,7.585561258
04/07/2019 19:00,11.5685,1.7881,11.70587433,2.7625,-1.1235,2.982223751,8.806,2.9116,9.274861215,11.2259,-0.0819,11.22619875,2.7625,-1.1235,2.982223751,8.4634,1.0416,8.527254548
04/07/2019 19:30,11.499,1.7101,11.62546528,2.424,-1.2315,2.718890996,9.075,2.9416,9.53984463,11.138,-0.1563,11.13909663,2.424,-1.2315,2.718890996,8.714,1.0752,8.780082633
04/07/2019 20:00,11.5381,1.6869,11.66076255,1.7825,-1.1355,2.113448958,9.7556,2.8224,10.15567197,10.9045,-0.2013,10.90635787,1.7825,-1.1355,2.113448958,9.122,0.9342,9.169711753
04/07/2019 20:30,11.4372,1.5952,11.5479092,1.936,-1.187,2.270917216,9.5012,2.7822,9.900173649,10.9792,-0.2846,10.98288804,1.936,-1.187,2.270917216,9.0432,0.9024,9.088112675
04/07/2019 21:00,11.3264,1.5777,11.43575421,1.784,-1.1795,2.138662257,9.5424,2.7572,9.932751361,11.0106,-0.2887,11.01438423,1.784,-1.1795,2.138662257,9.2266,0.8908,9.269502263
04/07/2019 21:30,10.8905,1.4802,10.99063157,1.8435,-1.107,2.150335148,9.047,2.5872,9.409665926,10.6755,-0.3784,10.68220421,1.8435,-1.107,2.150335148,8.832,0.7286,8.862002142
04/07/2019 22:00,10.749,1.34,10.83220204,1.795,-1.231,2.176553698,8.954,2.571,9.315801468,10.4494,-0.5292,10.46279184,1.795,-1.231,2.176553698,8.6544,0.7018,8.682808451
04/07/2019 22:30,10.242,1.0975,10.30063446,2.704,-1.3755,3.03374624,7.538,2.473,7.933295217,10.096,-0.7563,10.12428791,2.704,-1.3755,3.03374624,7.392,0.6192,7.417888692
04/07/2019 23:00,9.2115,0.0513,9.211642847,2.5635,-1.1065,2.792109328,6.648,1.1578,6.748066748,9.1963,-0.8425,9.23481131,2.5635,-1.1065,2.792109328,6.6328,0.264,6.638051811
04/07/2019 23:30,8.7029,-0.0041,8.702900966,1.3675,-0.9305,1.654051541,7.3354,0.9264,7.393666893,8.6809,-0.5829,8.700448105,1.3675,-0.9305,1.654051541,7.3134,0.3476,7.321655914
05/07/2019 00:00,8.2104,0.2264,8.213520872,1.906,-0.773,2.056785113,6.3044,0.9994,6.383123038,8.1864,-0.5426,8.204362237,1.906,-0.773,2.056785113,6.2804,0.2304,6.284624756
05/07/2019 00:30,7.7146,0.3254,7.721459598,1.608,-0.769,1.782421106,6.1066,1.0944,6.203891917,7.7492,-0.7238,7.782929209,1.608,-0.769,1.782421106,6.1412,0.0452,6.141366337
05/07/2019 01:00,7.3353,0.2766,7.340513173,1.4265,-0.861,1.666200243,5.9088,1.1376,6.017312623,7.4313,-0.7746,7.471561072,1.4265,-0.861,1.666200243,6.0048,0.0864,6.005421551
05/07/2019 01:30,7.0714,0.1924,7.074016944,1.031,-0.613,1.199470717,6.0404,0.8054,6.093857671,7.151,-0.54,7.171359773,1.031,-0.613,1.199470717,6.12,0.073,6.12043536
05/07/2019 02:00,6.8821,0.3406,6.890523113,1.2325,-0.796,1.467198777,5.6496,1.1366,5.762797907,6.8543,-0.6444,6.884524664,1.2325,-0.796,1.467198777,5.6218,0.1516,5.623843686
05/07/2019 02:30,6.911,0.4591,6.926232295,1.269,-0.4875,1.359417982,5.642,0.9466,5.720857939,6.9782,-0.4875,6.995207752,1.269,-0.4875,1.359417982,5.7092,0,5.7092
05/07/2019 03:00,6.7308,0.3963,6.742456698,1.11,-0.6395,1.281038739,5.6208,1.0358,5.71544174,6.799,-0.6395,6.829008804,1.11,-0.6395,1.281038739,5.689,0,5.689
05/07/2019 03:30,6.575,0.4048,6.587449282,0.74,-0.634,0.974451641,5.835,1.0388,5.926747037,6.6402,-0.634,6.670398192,0.74,-0.634,0.974451641,5.9002,0,5.9002
05/07/2019 04:00,6.4021,0.3552,6.411945996,0.7265,-0.578,0.92837829,5.6756,0.9332,5.751808203,6.4981,-0.578,6.523755637,0.7265,-0.578,0.92837829,5.7716,0,5.7716
05/07/2019 04:30,6.5119,0.3971,6.523996476,0.5215,-0.5475,0.756120691,5.9904,0.9446,6.064417641,6.5927,-0.5475,6.615394889,0.5215,-0.5475,0.756120691,6.0712,0,6.0712
05/07/2019 05:00,6.6458,0.5735,6.670499223,0.47,-0.4105,0.624027443,6.1758,0.984,6.253699836,6.736,-0.4105,6.748496592,0.47,-0.4105,0.624027443,6.266,0,6.266
05/07/2019 05:30,6.7444,0.4954,6.762569964,0.776,-0.382,0.864927743,5.9684,0.8774,6.032547498,6.8212,-0.382,6.831887985,0.776,-0.382,0.864927743,6.0452,0,6.0452
05/07/2019 06:00,7.009,0.5643,7.031679422,0.959,-0.4965,1.079904278,6.05,1.0608,6.142295714,7.0868,-0.4965,7.104171063,0.959,-0.4965,1.079904278,6.1278,0,6.1278
05/07/2019 06:30,7.831,0.8804,7.880334077,1.11,0.217,1.131012378,6.721,0.6634,6.753661271,7.9874,0.4782,8.001701944,1.11,0.217,1.131012378,6.8774,0.2612,6.882358331
05/07/2019 07:00,8.5411,1.197,8.624569451,1.0195,0.163,1.032448183,7.5216,1.034,7.592339729,8.5795,0.163,8.581048261,1.0195,0.163,1.032448183,7.56,0,7.56
05/07/2019 07:30,9.7887,1.6712,9.930335197,1.0825,0.117,1.088804505,8.7062,1.5542,8.843837181,9.8435,0.283,9.847567276,1.0825,0.117,1.088804505,8.761,0.166,8.76257251
05/07/2019 08:00,10.5393,2.0094,10.72914409,1.2455,0.099,1.249428369,9.2938,1.9104,9.488116072,10.5921,0.4484,10.60158691,1.2455,0.099,1.249428369,9.3466,0.3494,9.353128456
05/07/2019 08:30,10.8134,2.2057,11.03606506,2.229,0.0485,2.229527584,8.5844,2.1572,8.851295679,10.8758,0.6609,10.89586226,2.229,0.0485,2.229527584,8.6468,0.6124,8.668459148
05/07/2019 09:00,10.8471,2.2698,11.08203819,2.2685,0.006,2.268507935,8.5786,2.2638,8.872269631,10.8999,0.7222,10.92379938,2.2685,0.006,2.268507935,8.6314,0.7162,8.661062775
05/07/2019 09:30,10.7964,2.3265,11.04422271,2.619,-0.0285,2.619155064,8.1774,2.355,8.509752979,10.8606,0.7847,10.88891117,2.619,-0.0285,2.619155064,8.2416,0.8132,8.281622112
05/07/2019 10:00,10.5316,2.2899,10.77767324,3.538,-0.0775,3.538848718,6.9936,2.3674,7.383428995,10.6056,0.7213,10.63009995,3.538,-0.0775,3.538848718,7.0676,0.7988,7.112598063
05/07/2019 10:30,10.6912,2.338,10.94385679,4.575,-0.204,4.579545938,6.1162,2.542,6.623418033,10.7584,0.8012,10.78819225,4.575,-0.204,4.579545938,6.1834,1.0052,6.26457202
05/07/2019 11:00,10.8262,2.392,11.08730222,4.758,-0.153,4.760459327,6.0682,2.545,6.580279344,10.8858,0.8484,10.91881057,4.758,-0.153,4.760459327,6.1278,1.0014,6.20908486
05/07/2019 11:30,10.7585,2.3705,11.01655992,4.8525,-0.1735,4.855600735,5.906,2.544,6.430612102,10.8219,0.8211,10.85300534,4.8525,-0.1735,4.855600735,5.9694,0.9946,6.051691129
05/07/2019 12:00,10.7434,2.5239,11.03588305,5.017,-0.2015,5.021044836,5.7264,2.7254,6.341881591,10.8164,0.9179,10.85527749,5.017,-0.2015,5.021044836,5.7994,1.1194,5.906445354
05/07/2019 12:30,10.556,2.334,10.81095241,5.205,-0.622,5.242032907,5.351,2.956,6.113193683,10.6138,0.749,10.64019508,5.205,-0.622,5.242032907,5.4088,1.371,5.579852905
05/07/2019 13:00,10.717,2.4961,11.00384497,4.426,-0.0805,4.426732006,6.291,2.5766,6.798201862,10.7304,0.9257,10.77025555,4.426,-0.0805,4.426732006,6.3044,1.0062,6.384191241
05/07/2019 13:30,10.4758,2.3817,10.74313178,4.684,-0.5435,4.715426624,5.7918,2.9252,6.488585538,10.5198,0.7775,10.5484927,4.684,-0.5435,4.715426624,5.8358,1.321,5.983444045
05/07/2019 14:00,10.1882,2.151,10.41279118,5.534,-1.259,5.675406329,4.6542,3.41,5.769720759,10.2006,0.5152,10.21360227,5.534,-1.259,5.675406329,4.6666,1.7742,4.992488478
05/07/2019 14:30,9.8456,1.9761,10.04195253,5.418,-1.2955,5.570731034,4.4276,3.2716,5.505180135,9.809,0.3145,9.814040516,5.418,-1.2955,5.570731034,4.391,1.61,4.676855888
05/07/2019 15:00,9.4692,1.578,9.599782948,5.154,-1.137,5.277924308,4.3152,2.715,5.098252253,9.3138,0.3358,9.319851505,5.154,-1.137,5.277924308,4.1598,1.4728,4.412830824
05/07/2019 15:30,9.1561,0.8729,9.197614996,4.9945,-0.7045,5.04394196,4.1616,1.5774,4.450517422,8.9959,-0.3473,9.002601518,4.9945,-0.7045,5.04394196,4.0014,0.3572,4.017311763
05/07/2019 16:00,9.4115,0.8015,9.445566923,4.9445,-0.6175,4.982909441,4.467,1.419,4.68696597,9.2203,-0.4043,9.229159798,4.9445,-0.6175,4.982909441,4.2758,0.2132,4.281111991
05/07/2019 16:30,9.6269,0.6238,9.647089201,4.3795,-0.462,4.403801114,5.2474,1.0858,5.358560292,9.5021,-0.462,9.513324782,4.3795,-0.462,4.403801114,5.1226,0,5.1226
05/07/2019 17:00,9.6619,0.762,9.691901548,2.9235,-0.297,2.938547473,6.7384,1.059,6.821108089,9.5609,-0.296,9.565480898,2.9235,-0.297,2.938547473,6.6374,0.001,6.637400075
05/07/2019 17:30,9.7735,0.6549,9.795417105,2.7425,-0.2245,2.7516734,7.031,0.8794,7.085781916,9.5807,-0.2245,9.58332994,2.7425,-0.2245,2.7516734,6.8382,0,6.8382
05/07/2019 18:00,9.8997,0.6616,9.921782836,3.0135,-0.186,3.019234713,6.8862,0.8476,6.938168072,9.6759,-0.186,9.677687576,3.0135,-0.186,3.019234713,6.6624,0,6.6624
05/07/2019 18:30,10.0982,0.7199,10.12382829,2.494,-0.1565,2.49890541,7.6042,0.8764,7.654536864,10.0338,-0.1565,10.03502041,2.494,-0.1565,2.49890541,7.5398,0,7.5398
05/07/2019 19:00,10.1681,0.6525,10.18901437,2.5245,-0.1875,2.531453436,7.6436,0.84,7.689617738,10.0539,-0.1875,10.05564824,2.5245,-0.1875,2.531453436,7.5294,0,7.5294
05/07/2019 19:30,10.0058,0.5797,10.0225788,2.368,-0.1345,2.371816656,7.6378,0.7142,7.671119246,9.8888,-0.1345,9.889714641,2.368,-0.1345,2.371816656,7.5208,0,7.5208
05/07/2019 20:00,9.8639,0.4717,9.875172105,1.8325,-0.1455,1.838267255,8.0314,0.6172,8.055080496,9.6239,-0.1455,9.624999816,1.8325,-0.1455,1.838267255,7.7914,0,7.7914
05/07/2019 20:30,9.7859,0.3582,9.792453526,1.6345,-0.451,1.695579916,8.1514,0.8092,8.191466694,9.4345,-0.451,9.445273487,1.6345,-0.451,1.695579916,7.8,0,7.8
05/07/2019 21:00,9.8165,0.301,9.821113646,1.5125,-0.513,1.597130317,8.304,0.814,8.343800813,9.2137,-0.513,9.227970345,1.5125,-0.513,1.597130317,7.7012,0,7.7012
05/07/2019 21:30,9.3931,0.132,9.394027444,1.1985,-0.467,1.286270287,8.1946,0.599,8.216463361,9.0591,-0.467,9.071129026,1.1985,-0.467,1.286270287,7.8606,0,7.8606
05/07/2019 22:00,9.1417,-0.0218,9.141725993,1.3695,-0.688,1.532603749,7.7722,0.6662,7.800699666,8.9843,-0.688,9.010604335,1.3695,-0.688,1.532603749,7.6148,0,7.6148
05/07/2019 22:30,9.2734,-0.0177,9.273416892,1.673,-0.6945,1.811424647,7.6004,0.6768,7.630474323,9.0938,-0.6945,9.120281174,1.673,-0.6945,1.811424647,7.4208,0,7.4208
05/07/2019 23:00,8.8724,0.5413,8.888896864,2.423,-1.2155,2.71078757,6.4494,1.7568,6.684392762,8.6688,-1.2155,8.753601184,2.423,-1.2155,2.71078757,6.2458,0,6.2458
05/07/2019 23:30,8.5778,0.5921,8.598211166,2.642,-1.4825,3.029516504,5.9358,2.0746,6.287900031,8.4078,-0.9381,8.459972367,2.642,-1.4825,3.029516504,5.7658,0.5444,5.791443775
06/07/2019 00:00,8.1179,0.2908,8.123106859,3.2815,-1.299,3.529255339,4.8364,1.5898,5.090994893,7.9701,-0.917,8.022679291,3.2815,-1.299,3.529255339,4.6886,0.382,4.704135836
06/07/2019 00:30,7.7739,0.2313,7.77734022,3.2715,-1.4545,3.580262909,4.5024,1.6858,4.807653003,7.6529,-0.9611,7.713014431,3.2715,-1.4545,3.580262909,4.3814,0.4934,4.409093957
06/07/2019 01:00,7.1511,0.1731,7.153194728,2.3655,-1.2305,2.666405914,4.7856,1.4036,4.987189621,7.0811,-0.9847,7.149238512,2.3655,-1.2305,2.666405914,4.7156,0.2458,4.7220018
06/07/2019 01:30,6.8403,0.1911,6.842968895,1.4825,-0.9235,1.746613437,5.3578,1.1146,5.472508931,6.6905,-0.9119,6.752358985,1.4825,-0.9235,1.746613437,5.208,0.0116,5.208012919
06/07/2019 02:00,6.6165,0.1722,6.618740446,1.4815,-1.096,1.842839724,5.135,1.2682,5.289286931,6.4793,-1.0038,6.556595376,1.4815,-1.096,1.842839724,4.9978,0.0922,4.998650386
06/07/2019 02:30,6.6587,0.1964,6.661595804,1.7395,-1.115,2.066176481,4.9192,1.3114,5.091001729,6.5339,-0.993,6.608925647,1.7395,-1.115,2.066176481,4.7944,0.122,4.795951976
06/07/2019 03:00,6.5298,0.0782,6.53026824,2.778,-1.429,3.123991837,3.7518,1.5072,4.043223353,6.4654,-1.1448,6.565970164,2.778,-1.429,3.123991837,3.6874,0.2842,3.698335896
06/07/2019 03:30,6.4297,-0.0231,6.429741496,2.4015,-1.3375,2.748837663,4.0282,1.3144,4.237221094,6.3203,-1.1963,6.432520951,2.4015,-1.3375,2.748837663,3.9188,0.1412,3.921342994
06/07/2019 04:00,6.1916,0.0587,6.191878249,2.053,-0.8255,2.212749251,4.1386,0.8842,4.23199948,6.1378,-0.8255,6.193063789,2.053,-0.8255,2.212749251,4.0848,0,4.0848
06/07/2019 04:30,5.9913,0.0905,5.991983473,1.9545,-1.2295,2.309056192,4.0368,1.32,4.247134827,6.0509,-1.2295,6.174549462,1.9545,-1.2295,2.309056192,4.0964,0,4.0964
06/07/2019 05:00,5.6777,-0.5746,5.706701539,2.7765,-1.38,3.100540638,2.9012,0.8054,3.010918564,5.9455,-0.9096,6.014677249,2.7765,-1.38,3.100540638,3.169,0.4704,3.203722391
06/07/2019 05:30,5.7575,-0.9745,5.839388367,3.5975,-1.0965,3.760893311,2.16,0.122,2.163442627,6.0159,-0.6491,6.050816773,3.5975,-1.0965,3.760893311,2.4184,0.4474,2.459435976
06/07/2019 06:00,5.9541,-0.756,6.001903266,3.8805,-0.924,3.988991884,2.0736,0.168,2.080394424,5.9809,-0.924,6.051854328,3.8805,-0.924,3.988991884,2.1004,0,2.1004
06/07/2019 06:30,6.4858,-0.491,6.504358742,3.048,-0.587,3.104009182,3.4378,0.096,3.439140131,6.433,-0.587,6.459725846,3.048,-0.587,3.104009182,3.385,0,3.385
06/07/2019 07:00,6.8615,0.3116,6.868571672,1.9405,-0.968,2.168539658,4.921,1.2796,5.084645234,6.8883,-0.968,6.9559831,1.9405,-0.968,2.168539658,4.9478,0,4.9478
06/07/2019 07:30,7.369,0.6926,7.401476593,1.917,-0.663,2.02841268,5.452,1.3556,5.618002791,7.4266,-0.663,7.456135498,1.917,-0.663,2.02841268,5.5096,0,5.5096
06/07/2019 08:00,8.0088,0.1676,8.010553489,2.678,-0.489,2.722279376,5.3308,0.6566,5.371084825,8.32,0.3414,8.327001499,2.678,-0.489,2.722279376,5.642,0.8304,5.702782493
06/07/2019 08:30,8.5636,-0.693,8.591594378,3.657,-0.693,3.722082482,4.9066,0,4.9066,9.1828,1.2674,9.269849977,3.657,-0.693,3.722082482,5.5258,1.9604,5.863244307
06/07/2019 09:00,8.7976,-0.456,8.809409842,3.34,-0.456,3.370984426,5.4576,0,5.4576,9.3976,0.9408,9.444574654,3.34,-0.456,3.370984426,6.0576,1.3968,6.21655596
06/07/2019 09:30,9.3559,0.2681,9.35974051,2.8865,-0.4375,2.91946716,6.4694,0.7056,6.507765186,9.7131,0.3833,9.720659983,2.8865,-0.4375,2.91946716,6.8266,0.8208,6.875767608
06/07/2019 10:00,9.6905,1.3508,9.784193932,1.7925,-0.264,1.811836706,7.898,1.6148,8.061388406,9.6885,-0.264,9.692096174,1.7925,-0.264,1.811836706,7.896,0,7.896
06/07/2019 10:30,9.9655,1.4982,10.07748944,1.6125,-0.105,1.615914988,8.353,1.6032,8.505460554,9.9675,-0.105,9.968053032,1.6125,-0.105,1.615914988,8.355,0,8.355
06/07/2019 11:00,10.0313,1.0755,10.08878982,1.6005,-0.0305,1.600790586,8.4308,1.106,8.503036201,10.2539,0.5273,10.26744907,1.6005,-0.0305,1.600790586,8.6534,0.5578,8.671359317
06/07/2019 11:30,9.8843,1.3039,9.96993188,1.9075,-0.5575,1.987300304,7.9768,1.8614,8.19110177,9.9179,-0.2445,9.920913298,1.9075,-0.5575,1.987300304,8.0104,0.313,8.016512781
06/07/2019 12:00,9.8924,1.1914,9.963885373,2.292,-0.432,2.332356748,7.6004,1.6234,7.771840691,9.9422,-0.2188,9.944607296,2.292,-0.432,2.332356748,7.6502,0.2132,7.653170211
06/07/2019 12:30,9.9528,1.2011,10.02501217,2.939,-0.4645,2.975480003,7.0138,1.6656,7.208856622,9.9614,-0.2543,9.964645425,2.939,-0.4645,2.975480003,7.0224,0.2102,7.025545232
06/07/2019 13:00,9.7867,1.1917,9.858988071,1.9895,-0.7225,2.116628569,7.7972,1.9142,8.028729008,9.7301,-0.3577,9.736672702,1.9895,-0.7225,2.116628569,7.7406,0.3648,7.749191403
06/07/2019 13:30,9.6919,1.1169,9.75604383,2.6945,-0.7245,2.790202591,6.9974,1.8414,7.235631328,9.6719,-0.4009,9.680205082,2.6945,-0.7245,2.790202591,6.9774,0.3236,6.984899979
06/07/2019 14:00,9.6052,1.0844,9.666219033,2.814,-0.731,2.907396946,6.7912,1.8154,7.029656791,9.6012,-0.4756,9.612972319,2.814,-0.731,2.907396946,6.7872,0.2554,6.792003607
06/07/2019 14:30,9.1795,0.4996,9.193085467,2.0255,-0.664,2.131559582,7.154,1.1636,7.248012207,9.1891,-0.4288,9.199099317,2.0255,-0.664,2.131559582,7.1636,0.2352,7.16746008
06/07/2019 15:00,9.0806,0.2719,9.084669833,2.108,-0.4885,2.163861421,6.9726,0.7604,7.013940328,9.0718,-0.4885,9.0849429,2.108,-0.4885,2.163861421,6.9638,0,6.9638
06/07/2019 15:30,9.0474,0.2786,9.051688501,2.048,-0.426,2.091836514,6.9994,0.7046,7.034775158,9.0628,-0.426,9.072806613,2.048,-0.426,2.091836514,7.0148,0,7.0148
06/07/2019 16:00,8.9882,0.2351,8.991274173,2.007,-0.2325,2.020422047,6.9812,0.4676,6.996842374,8.9372,-0.2325,8.940223716,2.007,-0.2325,2.020422047,6.9302,0,6.9302
06/07/2019 16:30,9.2086,0.3251,9.214336871,1.447,-0.0685,1.448620464,7.7616,0.3936,7.771573555,9.0032,-0.0685,9.003460584,1.447,-0.0685,1.448620464,7.5562,0,7.5562
06/07/2019 17:00,9.1578,0.1578,9.159159442,2.335,-0.664,2.427575128,6.8228,0.8218,6.872114309,9.149,-0.664,9.173063665,2.335,-0.664,2.427575128,6.814,0,6.814
06/07/2019 17:30,9.3742,0.294,9.37880918,1.841,-0.044,1.841525726,7.5332,0.338,7.540778888,9.235,-0.044,9.235104818,1.841,-0.044,1.841525726,7.394,0,7.394
06/07/2019 18:00,9.3596,0.2562,9.36310582,1.235,-0.364,1.287525145,8.1246,0.6202,8.148237429,9.2692,-0.364,9.276344358,1.235,-0.364,1.287525145,8.0342,0,8.0342
06/07/2019 18:30,9.7916,0.2044,9.793733196,1.671,-0.937,1.915779215,8.1206,1.1414,8.200423057,9.6794,-0.937,9.724646696,1.671,-0.937,1.915779215,8.0084,0,8.0084
06/07/2019 19:00,9.7037,0.1713,9.705211867,1.6915,-0.9625,1.946170214,8.0122,1.1338,8.09202393,9.4331,-0.9625,9.482076875,1.6915,-0.9625,1.946170214,7.7416,0,7.7416
06/07/2019 19:30,9.8496,0.0847,9.849964175,1.51,-0.9925,1.806974336,8.3396,1.0772,8.408881495,9.5624,-0.7025,9.588169795,1.51,-0.9925,1.806974336,8.0524,0.29,8.057620353
06/07/2019 20:00,9.5483,0.1734,9.549874368,1.3595,-1.017,1.697801299,8.1888,1.1904,8.274871455,9.4457,-0.633,9.466886367,1.3595,-1.017,1.697801299,8.0862,0.384,8.095312622
06/07/2019 20:30,9.7501,0.6914,9.77458357,1.5315,-0.934,1.793836183,8.2186,1.6254,8.377786767,9.2683,-0.8064,9.303314778,1.5315,-0.934,1.793836183,7.7368,0.1276,7.737852157
06/07/2019 21:00,9.6594,0.6489,9.681171395,1.365,-0.8995,1.634724824,8.2944,1.5484,8.437690082,8.899,-0.8333,8.937929844,1.365,-0.8995,1.634724824,7.534,0.0662,7.534290839
06/07/2019 21:30,9.4333,0.6263,9.454067938,1.4605,-0.9405,1.737124204,7.9728,1.5668,8.125293969,8.8661,-0.8281,8.904688586,1.4605,-0.9405,1.737124204,7.4056,0.1124,7.406452938
06/07/2019 22:00,9.0839,0.5104,9.098227705,1.2895,-0.873,1.557221644,7.7944,1.3834,7.916215442,8.9427,-0.8336,8.981468268,1.2895,-0.873,1.557221644,7.6532,0.0394,7.653301418
06/07/2019 22:30,9.0083,0.5109,9.022776053,1.6815,-0.8015,1.862751862,7.3268,1.3124,7.443412658,8.8709,-0.8015,8.907034807,1.6815,-0.8015,1.862751862,7.1894,0,7.1894
06/07/2019 23:00,8.6782,0.3568,8.685531733,2.275,-1.043,2.502693349,6.4032,1.3998,6.554419141,8.4728,-1.043,8.53675517,2.275,-1.043,2.502693349,6.1978,0,6.1978
06/07/2019 23:30,8.3076,0.4267,8.318550995,1.889,-1.0365,2.154681705,6.4186,1.4632,6.583265163,8.1664,-1.0337,8.23156271,1.889,-1.0365,2.154681705,6.2774,0.0028,6.277400624
07/07/2019 00:00,7.726,0.3571,7.734248277,1.988,-1.1635,2.303448773,5.738,1.5206,5.936065057,7.8114,-1.1327,7.893096937,1.988,-1.1635,2.303448773,5.8234,0.0308,5.82348145
07/07/2019 00:30,7.3012,0.2291,7.304793512,1.763,-1.3895,2.244744807,5.5382,1.6186,5.769880865,7.4712,-1.0775,7.548498903,1.763,-1.3895,2.244744807,5.7082,0.312,5.716720322
07/07/2019 01:00,6.9199,-0.4723,6.935999084,2.2715,-1.1655,2.553057481,4.6484,0.6932,4.69980306,6.8075,-1.0061,6.881445594,2.2715,-1.1655,2.553057481,4.536,0.1594,4.538799881
07/07/2019 01:30,6.6219,-0.6028,6.64928022,2.2115,-1.032,2.440441815,4.4104,0.4292,4.431234681,6.4575,-1.032,6.539444185,2.2115,-1.032,2.440441815,4.246,0,4.246
07/07/2019 02:00,6.4737,-0.5663,6.498421915,1.4595,-0.8035,1.666058973,5.0142,0.2372,5.019807315,6.2145,-0.8035,6.26622873,1.4595,-0.8035,1.666058973,4.755,0,4.755
07/07/2019 02:30,6.3129,-0.5594,6.337636371,1.1605,-0.786,1.401626288,5.1524,0.2266,5.157380471,6.0613,-0.786,6.112049876,1.1605,-0.786,1.401626288,4.9008,0,4.9008
07/07/2019 03:00,6.074,-0.3803,6.085893861,0.96,-0.4005,1.04019241,5.114,0.0202,5.114039894,5.9962,-0.4005,6.009560274,0.96,-0.4005,1.04019241,5.0362,0,5.0362
07/07/2019 03:30,5.8431,-0.4844,5.86314429,0.9135,-0.66,1.126979259,4.9296,0.1756,4.932726581,5.9277,-0.66,5.964329576,0.9135,-0.66,1.126979259,5.0142,0,5.0142
07/07/2019 04:00,5.7096,-0.5275,5.733915626,0.873,-0.5745,1.045073801,4.8366,0.047,4.836828358,5.7536,-0.5745,5.782210927,0.873,-0.5745,1.045073801,4.8806,0,4.8806
07/07/2019 04:30,5.7934,-0.2743,5.799890003,0.836,-0.2945,0.8863556,4.9574,0.0202,4.957441154,5.7598,-0.2945,5.767324015,0.836,-0.2945,0.8863556,4.9238,0,4.9238
07/07/2019 05:00,5.6459,-0.169,5.648428791,0.8065,-0.169,0.824016535,4.8394,0,4.8394,5.6689,-0.169,5.671418536,0.8065,-0.169,0.824016535,4.8624,0,4.8624
07/07/2019 05:30,5.7837,-0.0195,5.783732872,0.7975,-0.0195,0.797738366,4.9862,0,4.9862,5.7349,-0.0195,5.734933152,0.7975,-0.0195,0.797738366,4.9374,0,4.9374
07/07/2019 06:00,5.9095,0.074,5.909963304,0.8415,0.074,0.844747447,5.068,0,5.068,5.9613,0.074,5.961759278,0.8415,0.074,0.844747447,5.1198,0,5.1198
07/07/2019 06:30,6.166,0.0046,6.166001716,0.935,-0.079,0.938331498,5.231,0.0836,5.23166799,6.2764,-0.053,6.276623771,0.935,-0.079,0.938331498,5.3414,0.026,5.341463279
07/07/2019 07:00,6.5732,0.4456,6.588286393,1.25,-0.186,1.263762636,5.3232,0.6316,5.360538854,6.7364,-0.1264,6.737585763,1.25,-0.186,1.263762636,5.4864,0.0596,5.486723715
07/07/2019 07:30,6.6979,-0.1587,6.699779855,1.4525,-0.1895,1.464809373,5.2454,0.0308,5.245490425,7.2269,0.2493,7.231198663,1.4525,-0.1895,1.464809373,5.7744,0.4388,5.791048333
07/07/2019 08:00,7.5218,0.5669,7.543132695,1.661,-0.1905,1.671888528,5.8608,0.7574,5.909537325,7.6054,-0.1905,7.607785447,1.661,-0.1905,1.671888528,5.9444,0,5.9444
07/07/2019 08:30,8.2991,0.8735,8.344942364,1.7575,0.2245,1.771780602,6.5416,0.649,6.573715202,8.3939,0.2245,8.396901658,1.7575,0.2245,1.771780602,6.6364,0,6.6364
07/07/2019 09:00,8.8519,0.8457,8.892206818,2.2385,0.1085,2.241127953,6.6134,0.7372,6.654361232,8.9489,0.1085,8.949557724,2.2385,0.1085,2.241127953,6.7104,0,6.7104
07/07/2019 09:30,9.2855,0.9001,9.329024079,2.6345,0.0245,2.634613919,6.651,0.8756,6.708388507,9.3853,0.0245,9.385331978,2.6345,0.0245,2.634613919,6.7508,0,6.7508
07/07/2019 10:00,9.5364,0.874,9.576366793,3.115,-0.23,3.12347963,6.4214,1.104,6.515611557,9.6248,-0.1504,9.625975026,3.115,-0.23,3.12347963,6.5098,0.0796,6.510286645
07/07/2019 10:30,9.9742,0.9063,10.01529058,4.191,-0.4425,4.214295582,5.7832,1.3488,5.93840582,10.0374,-0.2341,10.04012956,4.191,-0.4425,4.214295582,5.8464,0.2084,5.85011312
07/07/2019 11:00,10.073,0.56,10.08855436,5.368,-0.567,5.397861892,4.705,1.127,4.838094046,9.9886,-0.567,10.00467985,5.368,-0.567,5.397861892,4.6206,0,4.6206
07/07/2019 11:30,9.6653,0.6975,9.690434992,4.2325,-0.5525,4.268408661,5.4328,1.25,5.574748052,9.6143,-0.5525,9.630162031,4.2325,-0.5525,4.268408661,5.3818,0,5.3818
07/07/2019 12:00,9.8412,0.5819,9.858388563,5.211,-0.6595,5.25256711,4.6302,1.2414,4.793727777,9.8622,-0.6383,9.882834398,5.211,-0.6595,5.25256711,4.6512,0.0212,4.651248314
07/07/2019 12:30,10.053,0.4999,10.06542145,5.371,-1.0055,5.464308854,4.682,1.5054,4.918063965,10.0356,-0.9767,10.08301593,5.371,-1.0055,5.464308854,4.6646,0.0288,4.664688907
07/07/2019 13:00,9.6305,0.489,9.642906784,5.4275,-0.952,5.510359358,4.203,1.441,4.443162162,9.6611,-0.928,9.705567331,5.4275,-0.952,5.510359358,4.2336,0.024,4.233668027
07/07/2019 13:30,9.4897,0.4785,9.501756066,5.3445,-0.7965,5.403525932,4.1452,1.275,4.336854625,9.4869,-0.7917,9.519877126,5.3445,-0.7965,5.403525932,4.1424,0.0048,4.142402781
07/07/2019 14:00,9.2389,0.451,9.249901308,5.3835,-0.678,5.426025825,3.8554,1.129,4.017306331,9.1237,-0.678,9.14885707,5.3835,-0.678,5.426025825,3.7402,0,3.7402
07/07/2019 14:30,9.0353,0.4702,9.047526409,4.6595,-0.39,4.675793008,4.3758,0.8602,4.459548148,8.9391,-0.39,8.947603523,4.6595,-0.39,4.675793008,4.2796,0,4.2796
07/07/2019 15:00,8.8223,0.3605,8.829662368,5.3835,-0.7205,5.431500023,3.4388,1.081,3.604706152,8.7129,-0.7205,8.742639571,5.3835,-0.7205,5.431500023,3.3294,0,3.3294
07/07/2019 15:30,8.9383,0.3318,8.944456279,4.5865,-0.709,4.640976541,4.3518,1.0408,4.474531023,8.7049,-0.709,8.733725723,4.5865,-0.709,4.640976541,4.1184,0,4.1184
07/07/2019 16:00,8.7826,0.2587,8.786409304,5.101,-0.8395,5.169619062,3.6816,1.0982,3.841903408,8.4698,-0.8395,8.51130262,5.101,-0.8395,5.169619062,3.3688,0,3.3688
07/07/2019 16:30,9.0967,0.2624,9.100483759,3.6265,-0.735,3.700233405,5.4702,0.9974,5.56038621,8.7375,-0.735,8.768359667,3.6265,-0.735,3.700233405,5.111,0,5.111
07/07/2019 17:00,9.2657,0.2239,9.268404809,4.0375,-0.6075,4.082947771,5.2282,0.8314,5.293892821,8.7723,-0.6075,8.793310158,4.0375,-0.6075,4.082947771,4.7348,0,4.7348
07/07/2019 17:30,9.2784,0.2057,9.280679881,3.791,-0.4865,3.82208886,5.4874,0.6922,5.530885969,8.9262,-0.4865,8.939447896,3.791,-0.4865,3.82208886,5.1352,0,5.1352
07/07/2019 18:00,9.3961,0.1653,9.3975539,3.0495,-0.3935,3.074783326,6.3466,0.5588,6.371152878,9.1867,-0.3935,9.195123661,3.0495,-0.3935,3.074783326,6.1372,0,6.1372
07/07/2019 18:30,9.7204,0.1996,9.722449091,2.982,-0.312,2.998277506,6.7384,0.5116,6.757793214,9.5792,-0.312,9.584279662,2.982,-0.312,2.998277506,6.5972,0,6.5972
07/07/2019 19:00,9.7531,0.1425,9.75414096,3.2395,-0.5315,3.282811676,6.5136,0.674,6.548378499,9.3911,-0.5315,9.406128399,3.2395,-0.5315,3.282811676,6.1516,0,6.1516
07/07/2019 19:30,10.0159,0.2329,10.01860745,2.2505,-0.4045,2.286563032,7.7654,0.6374,7.791515637,9.5177,-0.4045,9.526291699,2.2505,-0.4045,2.286563032,7.2672,0,7.2672
07/07/2019 20:00,9.7195,0.2151,9.721879873,1.7955,-0.5125,1.867210888,7.924,0.7276,7.95733484,9.5341,-0.5125,9.547864634,1.7955,-0.5125,1.867210888,7.7386,0,7.7386
07/07/2019 20:30,9.8911,0.2071,9.893267894,1.2395,-0.5465,1.354630023,8.6516,0.7536,8.684359246,9.8507,-0.3247,9.856049948,1.2395,-0.5465,1.354630023,8.6112,0.2218,8.614055995
07/07/2019 21:00,9.7301,0.0878,9.730496126,0.8155,-0.495,0.953973401,8.9146,0.5828,8.933630225,9.7531,-0.4154,9.761942264,0.8155,-0.495,0.953973401,8.9376,0.0796,8.937954459
07/07/2019 21:30,9.5505,0.2306,9.553283551,0.5005,0.006,0.500535963,9.05,0.2246,9.052786596,9.5995,0.007,9.599502552,0.5005,0.006,0.500535963,9.099,0.001,9.099000055
07/07/2019 22:00,9.2436,0.1184,9.244358254,0.568,-0.039,0.569337334,8.6756,0.1574,8.677027724,9.1552,0.0032,9.155200559,0.568,-0.039,0.569337334,8.5872,0.0422,8.587303691
07/07/2019 22:30,9.1553,0.1655,9.156795746,0.7725,0.1655,0.79002943,8.3828,0,8.3828,8.9699,0.1655,8.971426657,0.7725,0.1655,0.79002943,8.1974,0,8.1974
07/07/2019 23:00,8.3319,0.153,8.333304663,0.7825,0.153,0.797317534,7.5494,0,7.5494,8.4443,0.153,8.445685969,0.7825,0.153,0.797317534,7.6618,0,7.6618
07/07/2019 23:30,7.8391,0.1475,7.840487552,0.7725,0.1475,0.786455657,7.0666,0,7.0666,7.9437,0.1475,7.945069285,0.7725,0.1475,0.786455657,7.1712,0,7.1712
08/07/2019 00:00,7.4513,-0.0887,7.451827922,0.7725,-0.0955,0.778380691,6.6788,0.0068,6.678803462,7.5347,-0.0955,7.535305192,0.7725,-0.0955,0.778380691,6.7622,0,6.7622
08/07/2019 00:30,6.9609,-0.0735,6.961288032,0.7745,-0.2435,0.811875914,6.1864,0.17,6.188735328,7.0521,-0.2435,7.05630262,0.7745,-0.2435,0.811875914,6.2776,0,6.2776
08/07/2019 01:00,6.3814,-0.0525,6.381615956,0.776,-0.0765,0.779761662,5.6054,0.024,5.605451379,6.4678,-0.0765,6.468252398,0.776,-0.0765,0.779761662,5.6918,0,5.6918
08/07/2019 01:30,6.1148,-0.13,6.116181737,0.806,-0.13,0.81641656,5.3088,0,5.3088,6.207,-0.13,6.208361217,0.806,-0.13,0.81641656,5.401,0,5.401
08/07/2019 02:00,5.9541,-0.1635,5.956344438,0.8775,-0.1635,0.892602095,5.0766,0,5.0766,6.0163,-0.1635,6.018521242,0.8775,-0.1635,0.892602095,5.1388,0,5.1388
08/07/2019 02:30,5.8178,-0.4667,5.836489161,0.989,-0.5185,1.116675087,4.8288,0.0518,4.829077829,5.91,-0.5185,5.932701092,0.989,-0.5185,1.116675087,4.921,0,4.921
08/07/2019 03:00,5.7051,-0.4254,5.720937962,0.8935,-0.457,1.003589184,4.8116,0.0316,4.811703765,5.7885,-0.457,5.806511969,0.8935,-0.457,1.003589184,4.895,0,4.895
08/07/2019 03:30,5.6559,0.0875,5.656576797,0.7935,0.0875,0.798309777,4.8624,0,4.8624,5.6915,0.0875,5.692172564,0.7935,0.0875,0.798309777,4.898,0,4.898
08/07/2019 04:00,5.6857,0.149,5.687652019,0.7935,0.149,0.807368101,4.8922,0,4.8922,5.6895,0.149,5.691450716,0.7935,0.149,0.807368101,4.896,0,4.896
08/07/2019 04:30,5.7941,-0.0432,5.794261044,0.7945,-0.047,0.795888968,4.9996,0.0038,4.999601444,5.7797,-0.047,5.779891097,0.7945,-0.047,0.795888968,4.9852,0,4.9852
08/07/2019 05:00,5.9442,-0.2825,5.950909165,0.859,-0.3045,0.911373277,5.0852,0.022,5.085247589,5.9278,-0.3045,5.935615645,0.859,-0.3045,0.911373277,5.0688,0,5.0688
08/07/2019 05:30,6.046,-0.3484,6.056029934,0.935,-0.476,1.04919064,5.111,0.1276,5.112592567,6.0374,-0.476,6.056135299,0.935,-0.476,1.04919064,5.1024,0,5.1024
08/07/2019 06:00,6.5525,-0.2253,6.556372194,0.9125,-0.4865,1.034088246,5.64,0.2612,5.646045115,6.5459,-0.4865,6.563953767,0.9125,-0.4865,1.034088246,5.6334,0,5.6334
08/07/2019 06:30,7.4959,0.0451,7.496035674,1.0245,-0.2055,1.044906934,6.4714,0.2506,6.476250329,7.4547,-0.2055,7.45753192,1.0245,-0.2055,1.044906934,6.4302,0,6.4302
08/07/2019 07:00,8.6228,0.4122,8.632646679,1.18,-0.134,1.187584102,7.4428,0.5462,7.462814903,8.551,-0.134,8.552049871,1.18,-0.134,1.187584102,7.371,0,7.371
08/07/2019 07:30,9.5618,0.9917,9.613089417,1.517,0.0595,1.518166411,8.0448,0.9322,8.098629753,9.6224,0.1891,9.624257923,1.517,0.0595,1.518166411,8.1054,0.1296,8.106436043
