Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/07/2019 08:00,10.5964,1.7959,10.747509,2.202,-0.2105,2.212038483,8.3944,2.0064,8.630851193,10.6394,0.1859,10.64102397,2.202,-0.2105,2.212038483,8.4374,0.3964,8.446706561
08/07/2019 08:30,10.7016,1.2797,10.77784184,2.676,-0.1565,2.680572374,8.0256,1.4362,8.15309302,10.7928,0.6777,10.81405609,2.676,-0.1565,2.680572374,8.1168,0.8342,8.159554637
08/07/2019 09:00,10.7498,1.1458,10.81069182,2.943,0.034,2.943196392,7.8068,1.1118,7.885570714,11.1972,1.6132,11.31281141,2.943,0.034,2.943196392,8.2542,1.5792,8.403909226
08/07/2019 09:30,10.6736,1.1264,10.73287072,3.365,0.006,3.365005349,7.3086,1.1204,7.393979316,11.2092,1.7984,11.35255069,3.365,0.006,3.365005349,7.8442,1.7924,8.04637629
08/07/2019 10:00,10.5227,1.066,10.57655763,4.0005,-0.062,4.000980411,6.5222,1.128,6.619023859,11.0729,1.7448,11.20952459,4.0005,-0.062,4.000980411,7.0724,1.8068,7.299545739
08/07/2019 10:30,10.773,1.5298,10.8810761,4.097,-0.061,4.097454088,6.676,1.5908,6.862916336,11.3766,1.7708,11.51359024,4.097,-0.061,4.097454088,7.2796,1.8318,7.50653498
08/07/2019 11:00,10.7442,1.3052,10.82318718,3.788,-0.11,3.789596812,6.9562,1.4152,7.098697731,11.2242,2.146,11.42750986,3.788,-0.11,3.789596812,7.4362,2.256,7.77088196
08/07/2019 11:30,10.6422,1.1079,10.69971323,3.108,-0.0115,3.108021276,7.5342,1.1194,7.616903964,11.149,2.3281,11.38947982,3.108,-0.0115,3.108021276,8.041,2.3396,8.374449783
08/07/2019 12:00,10.7399,1.2108,10.80793637,3.9105,-0.186,3.914920976,6.8294,1.3968,6.970778622,11.2987,2.4368,11.55848675,3.9105,-0.186,3.914920976,7.3882,2.6228,7.83993489
08/07/2019 12:30,10.5114,1.0338,10.56211496,4.037,-0.484,4.065910107,6.4744,1.5178,6.64993024,11.0192,2.2722,11.25102935,4.037,-0.484,4.065910107,6.9822,2.7562,7.50651419
08/07/2019 13:00,10.4848,1.114,10.54381463,3.64,-0.591,3.687666064,6.8448,1.705,7.05395719,10.9706,2.3428,11.21796667,3.64,-0.591,3.687666064,7.3306,2.9338,7.895877329
08/07/2019 13:30,10.4107,1.1081,10.4695062,3.5045,-0.4615,3.534756357,6.9062,1.5696,7.082319013,10.8475,2.3005,11.08875811,3.5045,-0.4615,3.534756357,7.343,2.762,7.845272016
08/07/2019 14:00,10.1998,0.9766,10.24644658,3.161,-0.666,3.230398892,7.0388,1.6426,7.227920877,10.6538,2.192,10.87696274,3.161,-0.666,3.230398892,7.4928,2.858,8.019365052
08/07/2019 14:30,10.1804,0.9255,10.22238203,3.758,-0.7095,3.824389396,6.4224,1.635,6.627250317,10.6326,2.1571,10.84920565,3.758,-0.7095,3.824389396,6.8746,2.8666,7.44832335
08/07/2019 15:00,10.3277,1.1042,10.38656078,4.2355,-0.766,4.304209132,6.0922,1.8702,6.372797571,10.6963,2.3348,10.94815623,4.2355,-0.766,4.304209132,6.4608,3.1008,7.166372672
08/07/2019 15:30,10.1567,0.8203,10.18977168,4.0175,-0.4585,4.043578675,6.1392,1.2788,6.270973296,10.4755,2.0711,10.67827493,4.0175,-0.4585,4.043578675,6.458,2.5296,6.935750872
08/07/2019 16:00,10.4038,0.6159,10.42201455,3.58,-0.7675,3.661346235,6.8238,1.3834,6.962617468,10.8904,1.8639,11.04875266,3.58,-0.7675,3.661346235,7.3104,2.6314,7.769569751
08/07/2019 16:30,9.8322,0.2638,9.835738268,3.882,-1.182,4.057961064,5.9502,1.4458,6.12333387,10.2872,1.461,10.39042852,3.882,-1.182,4.057961064,6.4052,2.643,6.929071802
08/07/2019 17:00,10.5205,0.4609,10.53059111,3.6825,-1.1655,3.862537573,6.838,1.6264,7.028756715,10.5695,1.0925,10.62581227,3.6825,-1.1655,3.862537573,6.887,2.258,7.24771226
08/07/2019 17:30,10.4186,0.362,10.42488705,3.065,-1.031,3.233757257,7.3536,1.393,7.484375856,10.5982,0.7,10.62129198,3.065,-1.031,3.233757257,7.5332,1.731,7.729518953
08/07/2019 18:00,10.6358,0.6786,10.6574265,3.141,-0.245,3.150540589,7.4948,0.9236,7.551494157,10.4206,0.2062,10.42263992,3.141,-0.245,3.150540589,7.2796,0.4512,7.293569606
08/07/2019 18:30,10.7861,0.6948,10.80845504,2.6405,-0.798,2.75844961,8.1456,1.4928,8.281259035,10.6355,0.0814,10.6358115,2.6405,-0.798,2.75844961,7.995,0.8794,8.043218843
08/07/2019 19:00,10.9194,0.8,10.94866642,1.858,-0.282,1.879278585,9.0614,1.082,9.125770869,10.644,0.0914,10.64439242,1.858,-0.282,1.879278585,8.786,0.3734,8.793931064
08/07/2019 19:30,10.6115,0.6437,10.63100569,1.2275,-0.2385,1.250455317,9.384,0.8822,9.425377066,10.6605,0.1993,10.66236281,1.2275,-0.2385,1.250455317,9.433,0.4378,9.44315402
08/07/2019 20:00,10.4994,0.5015,10.51137016,0.811,-0.2425,0.846479326,9.6884,0.744,9.716924954,10.6204,0.2317,10.62292714,0.811,-0.2425,0.846479326,9.8094,0.4742,9.820855054
08/07/2019 20:30,10.1518,0.3042,10.15635667,0.544,-0.315,0.628618326,9.6078,0.6192,9.627732312,10.654,0.1814,10.65554419,0.544,-0.315,0.628618326,10.11,0.4964,10.12217926
08/07/2019 21:00,10.136,0.4794,10.1473307,0.512,-0.422,0.663496797,9.624,0.9014,9.666121143,10.633,0.201,10.63489962,0.512,-0.422,0.663496797,10.121,0.623,10.14015631
08/07/2019 21:30,9.8997,0.7917,9.931306509,0.4975,-0.8575,0.991369003,9.4022,1.6492,9.545743841,10.6845,-0.2767,10.68808229,0.4975,-0.8575,0.991369003,10.187,0.5808,10.20354339
08/07/2019 22:00,9.5068,0.5026,9.520076313,0.426,-0.543,0.690163024,9.0808,1.0456,9.14079909,10.1888,-0.397,10.19653149,0.426,-0.543,0.690163024,9.7628,0.146,9.763891634
08/07/2019 22:30,9.1805,0.3524,9.187261072,0.3225,0.121,0.344452101,8.858,0.2314,8.861021948,9.7247,0.121,9.725452745,0.3225,0.121,0.344452101,9.4022,0,9.4022
08/07/2019 23:00,8.4301,0.2878,8.435011254,0.3305,0.067,0.337222849,8.0996,0.2208,8.102609012,8.9283,0.067,8.928551388,0.3305,0.067,0.337222849,8.5978,0,8.5978
08/07/2019 23:30,7.6801,0.1501,7.681566638,0.3225,0.0685,0.329694556,7.3576,0.0816,7.358052481,8.0937,0.0685,8.093989865,0.3225,0.0685,0.329694556,7.7712,0,7.7712
09/07/2019 00:00,7.1906,0.2854,7.196261635,0.316,0.079,0.325725344,6.8746,0.2064,6.877697734,7.446,0.1578,7.447671907,0.316,0.079,0.325725344,7.13,0.0788,7.130435431
09/07/2019 00:30,6.7542,0.08,6.754673763,0.326,0.08,0.335672459,6.4282,0,6.4282,7.1546,0.0906,7.155173619,0.326,0.08,0.335672459,6.8286,0.0106,6.828608227
09/07/2019 01:00,6.5428,0.1141,6.54379482,0.323,0.0785,0.332402241,6.2198,0.0356,6.21990188,6.9364,0.0785,6.936844182,0.323,0.0785,0.332402241,6.6134,0,6.6134
09/07/2019 01:30,6.2153,0.1107,6.216285754,0.3265,0.0915,0.339078899,5.8888,0.0192,5.8888313,6.5905,0.0915,6.591135145,0.3265,0.0915,0.339078899,6.264,0,6.264
09/07/2019 02:00,5.936,0.081,5.936552619,0.319,0.081,0.329123077,5.617,0,5.617,6.3104,0.081,6.310919835,0.319,0.081,0.329123077,5.9914,0,5.9914
09/07/2019 02:30,5.8265,0.072,5.826944847,0.3305,0.072,0.338251755,5.496,0,5.496,6.1999,0.072,6.200318057,0.3305,0.072,0.338251755,5.8694,0,5.8694
09/07/2019 03:00,5.5968,0.0775,5.597336553,0.36,0.0775,0.368247539,5.2368,0,5.2368,5.953,0.0775,5.953504451,0.36,0.0775,0.368247539,5.593,0,5.593
09/07/2019 03:30,5.6722,0.071,5.672644343,0.393,0.071,0.399361991,5.2792,0,5.2792,6.0032,0.071,6.003619845,0.393,0.071,0.399361991,5.6102,0,5.6102
09/07/2019 04:00,5.8143,0.1348,5.815862406,0.4075,0.082,0.415668438,5.4068,0.0528,5.407057803,6.0745,0.082,6.075053436,0.4075,0.082,0.415668438,5.667,0,5.667
09/07/2019 04:30,5.6787,-0.5585,5.706098136,0.5485,-0.5585,0.782799144,5.1302,0,5.1302,5.9677,-0.3751,5.979476842,0.5485,-0.5585,0.782799144,5.4192,0.1834,5.422302481
09/07/2019 05:00,5.8505,-0.7145,5.893968145,0.6875,-0.7145,0.991547528,5.163,0,5.163,6.0895,-0.1059,6.090420762,0.6875,-0.7145,0.991547528,5.402,0.6086,5.436174938
09/07/2019 05:30,6.0594,-0.5975,6.088787614,0.378,-0.5975,0.707029172,5.6814,0,5.6814,6.286,0.0525,6.286219233,0.378,-0.5975,0.707029172,5.908,0.65,5.943649048
09/07/2019 06:00,6.3545,-0.1855,6.357206973,0.4955,-0.1855,0.529084587,5.859,0,5.859,6.7173,-0.0059,6.717302591,0.4955,-0.1855,0.529084587,6.2218,0.1796,6.224391649
09/07/2019 06:30,7.2774,-0.2895,7.283155979,0.736,-0.2895,0.790889531,6.5414,0,6.5414,7.6452,0.4919,7.661008331,0.736,-0.2895,0.790889531,6.9092,0.7814,6.953246048
09/07/2019 07:00,8.1722,-0.0271,8.172244933,0.905,-0.1385,0.915536591,7.2672,0.1114,7.268053784,8.658,0.4999,8.672419732,0.905,-0.1385,0.915536591,7.753,0.6384,7.779239266
09/07/2019 07:30,9.709,1.4855,9.821985097,0.998,-0.1685,1.012124622,8.711,1.654,8.866636172,9.7868,0.1263,9.787614926,0.998,-0.1685,1.012124622,8.7888,0.2948,8.793742803
09/07/2019 08:00,10.1074,0.2312,10.11004393,1.281,0.042,1.28168834,8.8264,0.1892,8.828427584,10.69,1.6654,10.81894899,1.281,0.042,1.28168834,9.409,1.6234,9.548021186
09/07/2019 08:30,10.5583,0.6317,10.57718033,1.5275,0.0625,1.528778107,9.0308,0.5692,9.048720201,11.2043,2.0545,11.39110656,1.5275,0.0625,1.528778107,9.6768,1.992,9.879702538
09/07/2019 09:00,10.5465,0.8157,10.57799739,1.6655,0.0545,1.666391461,8.881,0.7612,8.913561939,11.1877,1.9841,11.3622746,1.6655,0.0545,1.666391461,9.5222,1.9296,9.715742329
09/07/2019 09:30,11.0125,0.9913,11.05702636,2.6125,-0.0955,2.61424492,8.4,1.0868,8.470013828,11.6115,2.0021,11.78284077,2.6125,-0.0955,2.61424492,8.999,2.0976,9.240234129
09/07/2019 10:00,11.5099,1.1731,11.56952729,3.6015,-0.5405,3.6418323,7.9084,1.7136,8.091922857,12.0649,2.0803,12.24293511,3.6015,-0.5405,3.6418323,8.4634,2.6208,8.859894593
09/07/2019 10:30,11.5351,1.1355,11.59085382,3.1255,-0.4245,3.154195698,8.4096,1.56,8.553067997,12.0555,2.0581,12.22991643,3.1255,-0.4245,3.154195698,8.93,2.4826,9.268667799
09/07/2019 11:00,11.6058,1.2737,11.67548309,3.965,-0.3765,3.982835328,7.6408,1.6502,7.816967742,12.0906,2.1705,12.28387881,3.965,-0.3765,3.982835328,8.1256,2.547,8.51543213
09/07/2019 11:30,11.8354,1.375,11.91500391,3.898,-0.233,3.90495749,7.9374,1.608,8.098640797,12.32,2.2266,12.51959055,3.898,-0.233,3.90495749,8.422,2.4596,8.773808532
09/07/2019 12:00,12.131,1.382,12.20946702,1.838,-0.134,1.842878184,10.293,1.516,10.40404272,12.525,2.2276,12.7215497,1.838,-0.134,1.842878184,10.687,2.3616,10.94482177
09/07/2019 12:30,12.0515,1.0383,12.0961448,1.9715,-0.3325,1.999342017,10.08,1.3708,10.17278195,12.5665,1.8505,12.70201844,1.9715,-0.3325,1.999342017,10.595,2.183,10.81755582
09/07/2019 13:00,12.0665,0.9614,12.10473925,1.4275,-0.158,1.436217341,10.639,1.1194,10.69772767,12.4835,1.8264,12.61639842,1.4275,-0.158,1.436217341,11.056,1.9844,11.23267463
09/07/2019 13:30,11.2772,0.8334,11.30795275,1.974,-0.382,2.010621794,9.3032,1.2154,9.382255987,11.9644,1.7004,12.08462774,1.974,-0.382,2.010621794,9.9904,2.0824,10.20512038
09/07/2019 14:00,10.7222,0.831,10.75435418,2.279,-0.442,2.321466132,8.4432,1.273,8.538627246,11.4086,1.7218,11.53779655,2.279,-0.442,2.321466132,9.1296,2.1638,9.382517072
09/07/2019 14:30,10.6728,0.858,10.70723231,1.333,-0.2,1.34792025,9.3398,1.058,9.399533395,11.3132,1.7374,11.44583125,1.333,-0.2,1.34792025,9.9802,1.9374,10.16650927
09/07/2019 15:00,10.6815,0.8029,10.71163343,0.9865,-0.3405,1.04361032,9.695,1.1434,9.762191791,11.3515,1.6851,11.47589274,0.9865,-0.3405,1.04361032,10.365,2.0256,10.56107383
09/07/2019 15:30,10.7128,0.6484,10.7324045,1.128,0.01,1.128044325,9.5848,0.6384,9.606036935,11.326,1.5538,11.43208513,1.128,0.01,1.128044325,10.198,1.5438,10.31419034
09/07/2019 16:00,11.1301,0.4915,11.14094692,1.6175,-0.4665,1.683427605,9.5126,0.958,9.560717691,11.6425,1.3757,11.72349593,1.6175,-0.4665,1.683427605,10.025,1.8422,10.19285661
09/07/2019 16:30,11.1423,0.297,11.14625759,1.4875,-0.566,1.591543983,9.6548,0.863,9.693293147,11.7095,1.1822,11.7690266,1.4875,-0.566,1.591543983,10.222,1.7482,10.37041403
09/07/2019 17:00,11.3442,0.1802,11.34563113,1.796,-0.631,1.903622074,9.5482,0.8112,9.582597178,11.675,1.0048,11.7181589,1.796,-0.631,1.903622074,9.879,1.6358,10.013515
09/07/2019 17:30,11.1586,0.0162,11.15861176,1.787,-0.169,1.794973537,9.3716,0.1852,9.373429767,11.5292,0.9044,11.56461811,1.787,-0.169,1.794973537,9.7422,1.0734,9.801155462
09/07/2019 18:00,11.0927,0.034,11.09275211,1.4495,-0.085,1.4519901,9.6432,0.119,9.64393422,11.7935,1.019,11.83744074,1.4495,-0.085,1.4519901,10.344,1.104,10.40274733
09/07/2019 18:30,11.1684,-0.1014,11.16886031,1.359,-0.591,1.481945343,9.8094,0.4896,9.821610689,11.602,0.7896,11.62883795,1.359,-0.591,1.481945343,10.243,1.3806,10.33562312
09/07/2019 19:00,11.3455,0.2387,11.34801075,1.2885,0.0255,1.288752304,10.057,0.2132,10.05925958,11.7035,0.5477,11.71630861,1.2885,0.0255,1.288752304,10.415,0.5222,10.42808313
09/07/2019 19:30,11.1754,0.1234,11.17608128,1.247,-0.033,1.247436572,9.9284,0.1564,9.929631792,11.761,0.6112,11.77687083,1.247,-0.033,1.247436572,10.514,0.6442,10.5337168
09/07/2019 20:00,10.959,0.0338,10.95905212,0.999,-0.402,1.076849572,9.96,0.4358,9.96952966,11.647,0.6118,11.66305741,0.999,-0.402,1.076849572,10.648,1.0138,10.69615325
09/07/2019 20:30,10.9143,0.1124,10.91487876,1.0185,-0.093,1.022737136,9.8958,0.2054,9.89793144,11.4845,0.4726,11.4942199,1.0185,-0.093,1.022737136,10.466,0.5656,10.48127184
09/07/2019 21:00,10.7018,0.1807,10.70332545,0.955,0.1385,0.964990803,9.7468,0.0422,9.746891355,11.225,0.4525,11.23411684,0.955,0.1385,0.964990803,10.27,0.314,10.27479907
09/07/2019 21:30,10.3428,0.2396,10.3455749,0.832,0.085,0.836330676,9.5108,0.1546,9.512056444,10.8156,0.205,10.81754262,0.832,0.085,0.836330676,9.9836,0.12,9.984321157
09/07/2019 22:00,9.7722,0.078,9.772511286,0.8,0.006,0.8000225,8.9722,0.072,8.972488888,10.3222,0.1798,10.32376583,0.8,0.006,0.8000225,9.5222,0.1738,9.523785974
09/07/2019 22:30,9.5865,0.2301,9.58926109,0.8025,0.1505,0.816490355,8.784,0.0796,8.784360657,10.1415,0.1505,10.14261665,0.8025,0.1505,0.816490355,9.339,0,9.339
09/07/2019 23:00,8.6531,0.134,8.654137485,0.7945,0.134,0.80572095,7.8586,0,7.8586,9.1561,0.134,9.157080496,0.7945,0.134,0.80572095,8.3616,0,8.3616
09/07/2019 23:30,7.9947,0.135,7.995839736,0.7965,0.135,0.807859672,7.1982,0,7.1982,8.4113,0.135,8.412383294,0.7965,0.135,0.807859672,7.6148,0,7.6148
10/07/2019 00:00,7.6102,-0.104,7.610910592,0.798,-0.104,0.804748408,6.8122,0,6.8122,8.0106,-0.0858,8.01105948,0.798,-0.104,0.804748408,7.2126,0.0182,7.212622963
10/07/2019 00:30,6.9771,-0.5245,6.996786738,0.9195,-0.5465,1.069645969,6.0576,0.022,6.05763995,7.3505,-0.3429,7.358493777,0.9195,-0.5465,1.069645969,6.431,0.2036,6.434222094
10/07/2019 01:00,6.1995,-0.6494,6.233419656,1.1085,-1.237,1.661006096,5.091,0.5876,5.124798021,6.5931,-0.683,6.628382654,1.1085,-1.237,1.661006096,5.4846,0.554,5.51250879
10/07/2019 01:30,5.5416,-0.6013,5.574127039,0.492,-1.6025,1.676326415,5.0496,1.0012,5.147898756,5.942,-0.8085,5.996752142,0.492,-1.6025,1.676326415,5.45,0.794,5.507534476
10/07/2019 02:00,5.4971,-0.5927,5.528960273,0.2525,-1.3655,1.388649164,5.2446,0.7728,5.301230895,5.8781,-0.7819,5.929875818,0.2525,-1.3655,1.388649164,5.6256,0.5836,5.655790336
10/07/2019 02:30,5.5261,-0.209,5.530050832,0.2605,-0.307,0.40262793,5.2656,0.098,5.266511878,5.8353,-0.2878,5.842392911,0.2605,-0.307,0.40262793,5.5748,0.0192,5.574833063
10/07/2019 03:00,5.4688,-0.153,5.470939813,0.471,-0.199,0.511313994,4.9978,0.046,4.998011689,5.8662,-0.1922,5.869347773,0.471,-0.199,0.511313994,5.3952,0.0068,5.395204285
10/07/2019 03:30,5.4455,-0.701,5.490434523,0.5735,-0.703,0.907254788,4.872,0.002,4.872000411,6.0091,-0.4802,6.028256369,0.5735,-0.703,0.907254788,5.4356,0.2228,5.440164262
10/07/2019 04:00,5.242,-0.8346,5.308024224,0.728,-0.849,1.118384996,4.514,0.0144,4.514022968,5.7584,-0.5342,5.78312547,0.728,-0.849,1.118384996,5.0304,0.3148,5.040240391
10/07/2019 04:30,5.4179,-0.9237,5.496076974,0.8915,-1.0735,1.395411946,4.5264,0.1498,4.528878117,5.8269,-0.4475,5.844058509,0.8915,-1.0735,1.395411946,4.9354,0.626,4.974942126
10/07/2019 05:00,5.7025,-0.844,5.76461987,1.0445,-0.844,1.342876111,4.658,0,4.658,6.0989,-0.0444,6.099061614,1.0445,-0.844,1.342876111,5.0544,0.7996,5.117257031
10/07/2019 05:30,6.075,-0.8779,6.138105034,1.467,-0.8895,1.715604631,4.608,0.0116,4.608014601,6.6088,0.0571,6.609046667,1.467,-0.8895,1.715604631,5.1418,0.9466,5.228207991
10/07/2019 06:00,6.4823,-0.8187,6.53379545,1.4615,-0.8255,1.678520926,5.0208,0.0068,5.020804605,7.0171,0.1479,7.018658477,1.4615,-0.8255,1.678520926,5.5556,0.9734,5.640230396
10/07/2019 06:30,7.0909,-0.6295,7.118787331,2.5175,-0.7745,2.633943147,4.5734,0.145,4.575698041,7.8561,0.2211,7.859210674,2.5175,-0.7745,2.633943147,5.3386,0.9956,5.430641704
10/07/2019 07:00,7.7987,-0.3701,7.80747691,1.4645,-0.6475,1.601254664,6.3342,0.2774,6.340271319,8.4907,0.3433,8.4976374,1.4645,-0.6475,1.601254664,7.0262,0.9908,7.09571498
10/07/2019 07:30,9.4997,0.4184,9.508909435,1.1285,-0.892,1.438463156,8.3712,1.3104,8.473142133,9.7149,0.7054,9.740475921,1.1285,-0.892,1.438463156,8.5864,1.5974,8.733724962
10/07/2019 08:00,10.0615,0.5373,10.07583612,1.1095,-0.9775,1.478680662,8.952,1.5148,9.079257846,10.2603,0.9041,10.30005597,1.1095,-0.9775,1.478680662,9.1508,1.8816,9.34224594
10/07/2019 08:30,10.2301,0.1186,10.23078746,1.4105,-0.468,1.486113808,8.8196,0.5866,8.839086136,10.6871,1.9262,10.85929799,1.4105,-0.468,1.486113808,9.2766,2.3942,9.580579377
10/07/2019 09:00,10.7746,2.4649,11.05295151,1.161,-0.5985,1.30618653,9.6136,3.0634,10.08988228,10.9396,0.1389,10.94048177,1.161,-0.5985,1.30618653,9.7786,0.7374,9.806364093
10/07/2019 09:30,10.7767,1.121,10.83484674,1.8775,-0.514,1.946587334,8.8992,1.635,9.048148188,11.0101,1.4694,11.10771976,1.8775,-0.514,1.946587334,9.1326,1.9834,9.345494012
10/07/2019 10:00,11.2968,0.9798,11.33921066,2.315,-0.684,2.413934755,8.9818,1.6638,9.134602437,11.438,1.9724,11.60681721,2.315,-0.684,2.413934755,9.123,2.6564,9.501872971
10/07/2019 10:30,11.3403,1.0855,11.39213388,2.6455,-0.6905,2.734128837,8.6948,1.776,8.874329442,11.8999,2.1521,12.0929382,2.6455,-0.6905,2.734128837,9.2544,2.8426,9.681130829
10/07/2019 11:00,11.4082,1.1701,11.46804958,2.697,-0.6185,2.767011249,8.7112,1.7886,8.892923895,12.0992,2.1943,12.29656835,2.697,-0.6185,2.767011249,9.4022,2.8128,9.813929319
10/07/2019 11:30,11.5287,1.1001,11.58106833,2.5065,-0.6605,2.592065296,9.0222,1.7606,9.19237756,12.0951,2.1303,12.28127119,2.5065,-0.6605,2.592065296,9.5886,2.7908,9.986481593
10/07/2019 12:00,11.2904,1.0228,11.33663319,3.094,-0.639,3.159296915,8.1964,1.6618,8.363166398,11.8626,2.0386,12.03649321,3.094,-0.639,3.159296915,8.7686,2.6776,9.16830888
10/07/2019 12:30,11.2276,0.9785,11.27015812,2.913,-0.6775,2.990748276,8.3146,1.656,8.477907121,11.8286,1.9587,11.98967404,2.913,-0.6775,2.990748276,8.9156,2.6362,9.297175582
10/07/2019 13:00,11.0764,0.9002,11.11292027,3.814,-0.801,3.897203741,7.2624,1.7012,7.458990227,11.7216,1.8622,11.86860124,3.814,-0.801,3.897203741,7.9076,2.6632,8.344026127
10/07/2019 13:30,10.7157,0.8519,10.74950976,4.0455,-0.8175,4.127272283,6.6702,1.6694,6.875933711,11.3099,1.8129,11.45427625,4.0455,-0.8175,4.127272283,7.2644,2.6304,7.725963469
10/07/2019 14:00,10.8014,0.9003,10.8388552,4.185,-0.8575,4.271947009,6.6164,1.7578,6.845919208,11.2996,1.8853,11.45579837,4.185,-0.8575,4.271947009,7.1146,2.7428,7.62499082
10/07/2019 14:30,10.4845,0.8056,10.51540449,4.7455,-0.884,4.827134372,5.739,1.6896,5.982547046,10.9299,1.7838,11.07450479,4.7455,-0.884,4.827134372,6.1844,2.6678,6.735277292
10/07/2019 15:00,10.2019,0.7402,10.2287174,6.0085,-0.986,6.088864282,4.1934,1.7262,4.534795475,10.4581,1.6724,10.59097622,6.0085,-0.986,6.088864282,4.4496,2.6584,5.183245192
10/07/2019 15:30,10.1723,0.7461,10.19962512,5.1255,-0.9665,5.215829033,5.0468,1.7126,5.329464232,10.7233,1.6735,10.85309933,5.1255,-0.9665,5.215829033,5.5978,2.64,6.189100487
10/07/2019 16:00,10.5685,0.6354,10.58758355,5.4575,-1.011,5.550353795,5.111,1.6464,5.369632572,11.2761,1.6328,11.39370296,5.4575,-1.011,5.550353795,5.8186,2.6438,6.391070677
10/07/2019 16:30,10.8315,0.3357,10.83670092,5.2355,-1.0775,5.345228386,5.596,1.4132,5.771685217,11.5879,1.3399,11.66510859,5.2355,-1.0775,5.345228386,6.3524,2.4174,6.796823414
10/07/2019 17:00,10.7343,0.171,10.73566195,4.2475,-1.127,4.394472124,6.4868,1.298,6.6153895,11.5167,1.1396,11.57294548,4.2475,-1.127,4.394472124,7.2692,2.2666,7.614377466
10/07/2019 17:30,11.0708,0.6551,11.0901654,3.191,-0.7985,3.289389495,7.8798,1.4536,8.012752399,11.1782,0.2941,11.18206824,3.191,-0.7985,3.289389495,7.9872,1.0926,8.061584125
10/07/2019 18:00,11.4019,0.687,11.42257819,2.1965,-0.635,2.286446424,9.2054,1.322,9.299842642,11.1957,0.3606,11.20150574,2.1965,-0.635,2.286446424,8.9992,0.9956,9.054105146
10/07/2019 18:30,11.4151,0.7247,11.43808105,1.9475,-0.4465,1.998028653,9.4676,1.1712,9.539767251,11.2797,0.4089,11.28710908,1.9475,-0.4465,1.998028653,9.3322,0.8554,9.371321465
10/07/2019 19:00,11.5336,0.7733,11.55949488,1.776,-0.3835,1.816933749,9.7576,1.1568,9.82593222,11.4778,0.4709,11.48745575,1.776,-0.3835,1.816933749,9.7018,0.8544,9.739349188
10/07/2019 19:30,11.5699,0.6433,11.58777032,1.6185,-0.5145,1.698308718,9.9514,1.1578,10.01852598,11.5603,0.3361,11.56518479,1.6185,-0.5145,1.698308718,9.9418,0.8506,9.978121446
10/07/2019 20:00,11.4075,0.5416,11.42034968,1.6385,-0.525,1.720554344,9.769,1.0666,9.827054318,11.2413,0.2248,11.24354752,1.6385,-0.525,1.720554344,9.6028,0.7498,9.632028233
10/07/2019 20:30,11.3239,0.5124,11.33548698,1.5905,-0.512,1.670878287,9.7334,1.0244,9.78715847,11.1369,0.1926,11.13856527,1.5905,-0.512,1.670878287,9.5464,0.7046,9.572367216
10/07/2019 21:00,11.3376,0.5102,11.34907387,1.412,-0.568,1.521961892,9.9256,1.0782,9.983989714,11.206,0.199,11.20776682,1.412,-0.568,1.521961892,9.794,0.767,9.823987225
10/07/2019 21:30,10.9145,0.4349,10.92316109,1.2885,-0.6375,1.43758078,9.626,1.0724,9.685552011,10.8607,0.1075,10.86123201,1.2885,-0.6375,1.43758078,9.5722,0.745,9.601147736
10/07/2019 22:00,10.4023,0.2476,10.40524632,1.1325,-0.702,1.332426452,9.2698,0.9496,9.31831166,10.4253,-0.0752,10.42557121,1.1325,-0.702,1.332426452,9.2928,0.6268,9.313914863
10/07/2019 22:30,9.81,0.1396,9.81099323,0.978,-0.76,1.238581447,8.832,0.8996,8.877697008,9.8014,-0.3184,9.806570273,0.978,-0.76,1.238581447,8.8234,0.4416,8.834443849
10/07/2019 23:00,9.2894,0.1604,9.29078471,0.946,-0.884,1.294747852,8.3434,1.0444,8.408513241,9.3028,-0.4558,9.313959495,0.946,-0.884,1.294747852,8.3568,0.4282,8.36776323
10/07/2019 23:30,8.8267,0.7951,8.862438541,1.1285,-0.9455,1.472237243,7.6982,1.7406,7.892526313,8.7779,-0.3301,8.784104645,1.1285,-0.9455,1.472237243,7.6494,0.6154,7.674114771
11/07/2019 00:00,7.6297,0.6196,7.654817192,0.7225,-0.785,1.066879211,6.9072,1.4046,7.048568152,7.8775,-0.5248,7.894961766,0.7225,-0.785,1.066879211,7.155,0.2602,7.159729676
11/07/2019 00:30,7.4014,0.5485,7.421696181,0.931,-0.8195,1.240298855,6.4704,1.368,6.613433311,7.4696,-0.6487,7.497715375,0.931,-0.8195,1.240298855,6.5386,0.1708,6.540830421
11/07/2019 01:00,7.279,0.0781,7.279418975,0.895,-0.2685,0.934407433,6.384,0.3466,6.393401877,7.5152,0.3267,7.522297783,0.895,-0.2685,0.934407433,6.6202,0.5952,6.646902367
11/07/2019 01:30,7.074,-0.1017,7.074731012,0.953,-0.4165,1.040039062,6.121,0.3148,6.129089658,6.9866,-0.4165,6.99900363,0.953,-0.4165,1.040039062,6.0336,0,6.0336
11/07/2019 02:00,6.9266,-0.1344,6.92790379,1.298,-0.622,1.439335958,5.6286,0.4876,5.649680674,6.8948,-0.622,6.922799364,1.298,-0.622,1.439335958,5.5968,0,5.5968
11/07/2019 02:30,6.8249,-0.0421,6.825029848,1.0745,-0.3695,1.136257233,5.7504,0.3274,5.759712746,6.8201,-0.3695,6.830102068,1.0745,-0.3695,1.136257233,5.7456,0,5.7456
11/07/2019 03:00,6.5943,0.0006,6.594300027,0.9245,-0.128,0.933318943,5.6698,0.1286,5.671258238,6.6011,-0.128,6.602340889,0.9245,-0.128,0.933318943,5.6766,0,5.6766
11/07/2019 03:30,6.4698,-0.23,6.473886934,1.304,-0.615,1.441749285,5.1658,0.385,5.180126894,6.4094,-0.615,6.438837889,1.304,-0.615,1.441749285,5.1054,0,5.1054
11/07/2019 04:00,6.4295,-0.3686,6.440057159,1.5325,-0.961,1.808888402,4.897,0.5924,4.932701771,6.3911,-0.961,6.462946713,1.5325,-0.961,1.808888402,4.8586,0,4.8586
11/07/2019 04:30,6.6738,0.1034,6.674600962,1.415,-0.968,1.71442381,5.2588,1.0714,5.366831039,6.6182,-0.8308,6.670142418,1.415,-0.968,1.71442381,5.2032,0.1372,5.205008557
11/07/2019 05:00,7.3999,0.6006,7.424233319,1.6965,-1.137,2.042273549,5.7034,1.7376,5.962216477,7.2963,-0.7462,7.334358058,1.6965,-1.137,2.042273549,5.5998,0.3908,5.613420052
11/07/2019 05:30,7.6882,0.821,7.73191181,1.574,-1.029,1.880509771,6.1142,1.85,6.387952852,7.7314,-0.6622,7.759707134,1.574,-1.029,1.880509771,6.1574,0.3668,6.168315572
11/07/2019 06:00,7.6559,0.6265,7.6814912,1.6635,-1.1985,2.050276689,5.9924,1.825,6.26414262,7.7193,-0.7415,7.754831703,1.6635,-1.1985,2.050276689,6.0558,0.457,6.073019236
11/07/2019 06:30,8.524,0.8758,8.568874001,1.83,-1.072,2.12086869,6.694,1.9478,6.971625409,8.5626,-0.4316,8.573470553,1.83,-1.072,2.12086869,6.7326,0.6404,6.762988609
11/07/2019 07:00,9.4009,1.2216,9.479938152,1.4395,-0.612,1.564194441,7.9614,1.8336,8.169821229,9.3883,-0.0686,9.388550626,1.4395,-0.612,1.564194441,7.9488,0.5434,7.967352446
11/07/2019 07:30,10.448,1.6459,10.57684692,1.878,-0.3155,1.904317266,8.57,1.9614,8.791586316,10.4258,0.1597,10.42702305,1.878,-0.3155,1.904317266,8.5478,0.4752,8.560998766
11/07/2019 08:00,11.1781,1.6943,11.30577605,2.9095,-0.1595,2.913868648,8.2686,1.8538,8.473861009,11.2135,0.4155,11.22119523,2.9095,-0.1595,2.913868648,8.304,0.575,8.323883769
11/07/2019 08:30,11.172,0.2031,11.17384596,3.13,-0.2395,3.139149606,8.042,0.4426,8.054170271,11.5886,1.8725,11.73890566,3.13,-0.2395,3.139149606,8.4586,2.112,8.718282971
11/07/2019 09:00,11.7804,2.7722,12.10218646,3.484,-0.606,3.536310507,8.2964,3.3782,8.957817156,11.5644,0.042,11.56447627,3.484,-0.606,3.536310507,8.0804,0.648,8.106341231
11/07/2019 09:30,11.6207,2.6946,11.92902082,2.4075,-0.531,2.465363513,9.2132,3.2256,9.761534183,11.3163,-0.0088,11.31630342,2.4075,-0.531,2.465363513,8.9088,0.5222,8.924091566
11/07/2019 10:00,11.6001,2.818,11.93748064,2.9985,-0.471,3.035266586,8.6016,3.289,9.20896539,11.0041,0.1126,11.00467608,2.9985,-0.471,3.035266586,8.0056,0.5836,8.026843733
11/07/2019 10:30,11.9731,2.8898,12.31690171,2.6025,-0.38,2.630096243,9.3706,3.2698,9.924703341,11.2061,0.218,11.20822025,2.6025,-0.38,2.630096243,8.6036,0.598,8.624357191
11/07/2019 11:00,12.2009,2.9597,12.55475149,3.3505,-0.2295,3.35835086,8.8504,3.1892,9.407474518,11.5595,0.4885,11.56981731,3.3505,-0.2295,3.35835086,8.209,0.718,8.240340102
11/07/2019 11:30,12.288,2.9472,12.63649207,3.673,-0.408,3.695591022,8.615,3.3552,9.245301079,11.5394,0.5068,11.55052374,3.673,-0.408,3.695591022,7.8664,0.9148,7.919413362
11/07/2019 12:00,12.4559,3.0361,12.82058298,3.9415,-0.3815,3.959919759,8.5144,3.4176,9.174693298,11.4285,0.6035,11.44442329,3.9415,-0.3815,3.959919759,7.487,0.985,7.551516007
11/07/2019 12:30,12.9431,2.9588,13.27698516,4.3915,-0.625,4.435752163,8.5516,3.5838,9.272188792,11.6915,0.5634,11.70506693,4.3915,-0.625,4.435752163,7.3,1.1884,7.396099956
11/07/2019 13:00,12.813,2.8778,13.13220095,4.293,-0.729,4.354456338,8.52,3.6068,9.251994717,11.4182,0.447,11.42694623,4.293,-0.729,4.354456338,7.1252,1.176,7.221596156
11/07/2019 13:30,12.686,2.6031,12.95031759,4.307,-0.5515,4.342165502,8.379,3.1546,8.953163807,11.219,0.1801,11.22044549,4.307,-0.5515,4.342165502,6.912,0.7316,6.950610229
11/07/2019 14:00,12.3259,2.5397,12.58482765,4.2715,-0.5515,4.306955363,8.0544,3.0912,8.627217211,11.1135,0.1147,11.11409188,4.2715,-0.5515,4.306955363,6.842,0.6662,6.874357166
11/07/2019 14:30,12.3666,2.4906,12.61490721,4.674,-0.831,4.747297863,7.6926,3.3216,8.379088335,11.058,0.0542,11.05813283,4.674,-0.831,4.747297863,6.384,0.8852,6.445078358
11/07/2019 15:00,11.9813,2.395,12.21832946,4.0565,-0.772,4.129306994,7.9248,3.167,8.534186783,10.9465,-0.0242,10.94652675,4.0565,-0.772,4.129306994,6.89,0.7478,6.930462094
11/07/2019 15:30,11.8432,2.358,12.07565941,4.311,-0.765,4.378349689,7.5322,3.123,8.153966264,11.0944,-0.044,11.09448725,4.311,-0.765,4.378349689,6.7834,0.721,6.821609529
11/07/2019 16:00,11.8363,2.2488,12.048033,3.8645,-0.708,3.928819702,7.9718,2.9568,8.502485606,11.0367,-0.158,11.0378309,3.8645,-0.708,3.928819702,7.1722,0.55,7.193257457
11/07/2019 16:30,11.9869,2.0694,12.16421752,3.8855,-0.898,3.987921044,8.1014,2.9674,8.627754327,10.9281,-0.3624,10.93410734,3.8855,-0.898,3.987921044,7.0426,0.5356,7.062937216
11/07/2019 17:00,12.0074,1.8819,12.15397887,4.384,-0.9885,4.494061443,7.6234,2.8704,8.145883851,11.13,-0.5353,11.14286525,4.384,-0.9885,4.494061443,6.746,0.4532,6.761205975
11/07/2019 17:30,11.823,1.6369,11.93577692,3.687,-1.1165,3.852342307,8.136,2.7534,8.58927864,10.8976,-0.7537,10.92363261,3.687,-1.1165,3.852342307,7.2106,0.3628,7.219721338
11/07/2019 18:00,11.6708,1.6789,11.7909405,2.979,-1.0485,3.158131291,8.6918,2.7274,9.109670576,10.6734,-0.7029,10.69651981,2.979,-1.0485,3.158131291,7.6944,0.3456,7.702157537
11/07/2019 18:30,11.959,1.7097,12.08059415,3.723,-1.1195,3.887674015,8.236,2.8292,8.708390703,11.0162,-0.6703,11.03657395,3.723,-1.1195,3.887674015,7.2932,0.4492,7.307020383
11/07/2019 19:00,11.8511,1.5438,11.95122963,3.6815,-1.173,3.863854455,8.1696,2.7168,8.609492807,11.0169,-0.8312,11.04821158,3.6815,-1.173,3.863854455,7.3354,0.3418,7.343358932
11/07/2019 19:30,11.6777,1.541,11.77893706,2.9215,-0.956,3.073938557,8.7562,2.497,9.105275803,10.9327,-0.8216,10.96352844,2.9215,-0.956,3.073938557,8.0112,0.1344,8.012327302
11/07/2019 20:00,11.7198,1.4695,11.81156816,2.617,-0.9775,2.793598978,9.1028,2.447,9.425962913,11.0842,-0.8777,11.11889594,2.617,-0.9775,2.793598978,8.4672,0.0998,8.467788134
11/07/2019 20:30,11.4235,1.4522,11.51543473,2.3035,-0.971,2.499790641,9.12,2.4232,9.436434615,10.8273,-0.8818,10.86314856,2.3035,-0.971,2.499790641,8.5238,0.0892,8.524266718
11/07/2019 21:00,11.3766,1.4186,11.46470469,3.257,-0.968,3.397804144,8.1196,2.3866,8.463082401,10.747,-0.894,10.78412004,3.257,-0.968,3.397804144,7.49,0.074,7.490365545
11/07/2019 21:30,10.9245,1.3658,11.00954631,1.8265,-0.971,2.068560671,9.098,2.3368,9.393308163,10.3993,-0.9672,10.44418098,1.8265,-0.971,2.068560671,8.5728,0.0038,8.572800842
11/07/2019 22:00,10.751,1.3565,10.83623981,2.133,-1.0225,2.365416507,8.618,2.379,8.940333607,10.2442,-0.9381,10.287063,2.133,-1.0225,2.365416507,8.1112,0.0844,8.111639095
11/07/2019 22:30,10.2169,1.1798,10.28479332,1.7315,-0.623,1.84016881,8.4854,1.8028,8.674796885,9.7119,-0.623,9.731861621,1.7315,-0.623,1.84016881,7.9804,0,7.9804
11/07/2019 23:00,9.4314,1.0968,9.494960569,1.591,-0.876,1.816220526,7.8404,1.9728,8.084788927,9.0224,-0.876,9.064826405,1.591,-0.876,1.816220526,7.4314,0,7.4314
11/07/2019 23:30,8.7851,0.9947,8.841233517,1.5985,-1.2105,2.005121567,7.1866,2.2052,7.51732177,8.3013,-0.9379,8.35411504,1.5985,-1.2105,2.005121567,6.7028,0.2726,6.708340972
12/07/2019 00:00,8.2279,0.7202,8.25935993,1.8985,-1.388,2.351775127,6.3294,2.1082,6.671267616,7.8737,-0.7208,7.906624079,1.8985,-1.388,2.351775127,5.9752,0.6672,6.012334894
12/07/2019 00:30,7.816,0.2546,7.820145597,1.672,-1.436,2.204014519,6.144,1.6906,6.372351557,7.4598,-0.5758,7.481989153,1.672,-1.436,2.204014519,5.7878,0.8602,5.851373589
12/07/2019 01:00,7.5991,-0.1952,7.601606662,1.4465,-0.946,1.728374453,6.1526,0.7508,6.19824067,7.3899,-0.5936,7.413702379,1.4465,-0.946,1.728374453,5.9434,0.3524,5.953838201
12/07/2019 01:30,7.3813,0.0453,7.381439005,1.1115,-0.2215,1.133355416,6.2698,0.2668,6.275474028,7.0961,-0.2205,7.099525017,1.1115,-0.2215,1.133355416,5.9846,0.001,5.984600084
12/07/2019 02:00,7.2138,0.0046,7.213801467,1.11,-0.414,1.184692365,6.1038,0.4186,6.118137004,7.0764,-0.391,7.087193941,1.11,-0.414,1.184692365,5.9664,0.023,5.966444331
12/07/2019 02:30,7.0323,-0.2264,7.035943451,1.6015,-1.122,1.955424826,5.4308,0.8956,5.504151887,6.8201,-0.8426,6.871953054,1.6015,-1.122,1.955424826,5.2186,0.2794,5.226074083
12/07/2019 03:00,6.7334,-0.1577,6.735246458,1.317,-0.7845,1.532947895,5.4164,0.6268,5.452546854,6.5126,-0.6501,6.544966674,1.317,-0.7845,1.532947895,5.1956,0.1344,5.197338042
12/07/2019 03:30,6.8806,-0.1022,6.881358965,1.279,-0.804,1.51071407,5.6016,0.7018,5.645391554,6.657,-0.6532,6.688969969,1.279,-0.804,1.51071407,5.378,0.1508,5.380113813
12/07/2019 04:00,6.8254,-0.1504,6.827056856,1.313,-0.93,1.608996271,5.5124,0.7796,5.567255151,6.592,-0.7466,6.634144674,1.313,-0.93,1.608996271,5.279,0.1834,5.282184828
12/07/2019 04:30,6.9066,-0.141,6.908039126,1.398,-1.076,1.764137183,5.5086,0.935,5.58738749,6.7328,-0.7572,6.775245212,1.398,-1.076,1.764137183,5.3348,0.3188,5.344317027
12/07/2019 05:00,6.9736,0.5298,6.99369609,1.321,-1.083,1.708194954,5.6526,1.6128,5.878180892,6.9102,-0.867,6.964377434,1.321,-1.083,1.708194954,5.5892,0.216,5.593372206
12/07/2019 05:30,7.1383,0.5632,7.160483303,1.5665,-1.302,2.036940414,5.5718,1.8652,5.875706449,7.0721,-0.8978,7.128859884,1.5665,-1.302,2.036940414,5.5056,0.4042,5.520417466
12/07/2019 06:00,7.5689,0.3714,7.578006675,2.7275,-1.59,3.157112011,4.8414,1.9614,5.223623639,7.5247,-0.8018,7.567297624,2.7275,-1.59,3.157112011,4.7972,0.7882,4.861521066
12/07/2019 06:30,8.6616,0.6052,8.682717409,3.827,-1.145,3.994615626,4.8346,1.7502,5.141649268,8.7058,-0.5354,8.722247807,3.827,-1.145,3.994615626,4.8788,0.6096,4.916736885
12/07/2019 07:00,9.9263,1.0665,9.983428967,3.6325,-0.8045,3.720520998,6.2938,1.871,6.566015492,9.9139,-0.0941,9.914346576,3.6325,-0.8045,3.720520998,6.2814,0.7104,6.32144399
12/07/2019 07:30,10.684,1.1847,10.74948232,3.96,-0.3955,3.979701025,6.724,1.5802,6.907185247,10.5878,-0.2871,10.5916918,3.96,-0.3955,3.979701025,6.6278,0.1084,6.628686401
12/07/2019 08:00,11.5737,1.5507,11.67712303,4.4965,-0.2695,4.504569069,7.0772,1.8202,7.307522691,11.3501,-0.1859,11.3516223,4.4965,-0.2695,4.504569069,6.8536,0.0836,6.854109856
12/07/2019 08:30,12.2818,2.1433,12.46741136,4.885,-0.5015,4.910674826,7.3968,2.6448,7.855419612,11.7192,0.5881,11.73394692,4.885,-0.5015,4.910674826,6.8342,1.0896,6.920514273
12/07/2019 09:00,12.4144,2.2723,12.62064478,7.145,-0.8755,7.198439084,5.2694,3.1478,6.138014435,11.9922,0.7449,12.0153126,7.145,-0.8755,7.198439084,4.8472,1.6204,5.110875072
12/07/2019 09:30,12.2721,2.1658,12.46174659,6.1425,-0.672,6.179149638,6.1296,2.8378,6.754635815,11.9601,0.7354,11.98268773,6.1425,-0.672,6.179149638,5.8176,1.4074,5.985419327
12/07/2019 10:00,11.8593,1.608,11.9678177,4.9665,-0.55,4.99686124,6.8928,2.158,7.222718037,11.5847,0.9928,11.62716328,4.9665,-0.55,4.99686124,6.6182,1.5428,6.795645891
12/07/2019 10:30,11.9176,1.7725,12.04869063,4.537,-0.6035,4.576962011,7.3806,2.376,7.753620597,11.6468,1.1495,11.70338842,4.537,-0.6035,4.576962011,7.1098,1.753,7.322722516
12/07/2019 11:00,11.9157,1.6845,12.03417827,4.6215,-0.4765,4.645999839,7.2942,2.161,7.607580078,11.4443,1.0529,11.49263246,4.6215,-0.4765,4.645999839,6.8228,1.5294,6.99211443
12/07/2019 11:30,11.7284,2.3652,11.96451159,5.808,-1.206,5.931888401,5.9204,3.5712,6.914087474,11.2944,1.5626,11.40198185,5.808,-1.206,5.931888401,5.4864,2.7686,6.145382894
12/07/2019 12:00,11.4245,2.2337,11.64081681,5.9265,-1.3375,6.075550057,5.498,3.5712,6.556025735,10.7063,1.5781,10.82198038,5.9265,-1.3375,6.075550057,4.7798,2.9156,5.598858044
12/07/2019 12:30,11.6968,2.1257,11.88838638,5.714,-1.4685,5.899685437,5.9828,3.5942,6.979410396,10.1848,1.4211,10.28346616,5.714,-1.4685,5.899685437,4.4708,2.8896,5.32332986
12/07/2019 13:00,11.7824,2.0884,11.96605049,6.871,-1.505,7.033894085,4.9114,3.5934,6.08558736,10.2532,1.3828,10.34602562,6.871,-1.505,7.033894085,3.3822,2.8878,4.44732118
12/07/2019 13:30,11.7085,2.0005,11.8781721,7.7725,-1.7955,7.977191016,3.936,3.796,5.468245788,10.5201,1.2967,10.59971391,7.7725,-1.7955,7.977191016,2.7476,3.0922,4.136545249
12/07/2019 14:00,11.4778,1.8625,11.62793185,6.574,-2.0265,6.8792571,4.9038,3.889,6.258719952,10.0512,1.1549,10.11733243,6.574,-2.0265,6.8792571,3.4772,3.1814,4.712984808
12/07/2019 14:30,11.1073,1.6645,11.23132555,6.6365,-2.0835,6.95586835,4.4708,3.748,5.834000055,9.6519,0.9655,9.700070302,6.6365,-2.0835,6.95586835,3.0154,3.049,4.288244181
12/07/2019 15:00,12.257,0.0561,12.25712838,9.713,-2.5215,10.03495547,2.544,2.5776,3.621596024,11.2712,-0.5535,11.28478231,9.713,-2.5215,10.03495547,1.5582,1.968,2.510181515
12/07/2019 15:30,10.5688,1.3883,10.65959241,6.003,-2.0985,6.359222535,4.5658,3.4868,5.744937239,9.2834,0.6865,9.308748456,6.003,-2.0985,6.359222535,3.2804,2.785,4.30316734
12/07/2019 16:00,10.7817,1.387,10.87054846,6.1765,-2.12,6.530203079,4.6052,3.507,5.788515875,9.3437,0.6592,9.366924486,6.1765,-2.12,6.530203079,3.1672,2.7792,4.213681108
12/07/2019 16:30,11.0899,1.4632,11.18601074,6.5405,-2.059,6.856939642,4.5494,3.5222,5.753514856,9.4377,0.7318,9.466029396,6.5405,-2.059,6.856939642,2.8972,2.7908,4.022726995
12/07/2019 17:00,11.2069,1.4316,11.29796823,5.6235,-1.965,5.956926829,5.5834,3.3966,6.535384237,9.4875,0.6914,9.512659471,5.6235,-1.965,5.956926829,3.864,2.6564,4.689025161
12/07/2019 17:30,11.5551,1.3347,11.63192848,5.2075,-1.9975,5.577460219,6.3476,3.3322,7.169071251,10.1881,0.5973,10.205594,5.2075,-1.9975,5.577460219,4.9806,2.5948,5.615991756
12/07/2019 18:00,11.3397,1.271,11.41070712,4.2625,-1.949,4.686950741,7.0772,3.22,7.775291624,10.2569,0.5644,10.27241671,4.2625,-1.949,4.686950741,5.9944,2.5134,6.50000084
12/07/2019 18:30,11.0609,0.6788,11.08170918,4.5885,-1.414,4.801429813,6.4724,2.0928,6.802335893,10.0269,-0.1602,10.02817968,4.5885,-1.414,4.801429813,5.4384,1.2538,5.581058054
12/07/2019 19:00,10.9554,0.588,10.97116827,3.858,-1.189,4.037063908,7.0974,1.777,7.316475638,9.9934,-0.0868,9.993776954,3.858,-1.189,4.037063908,6.1354,1.1022,6.233616767
12/07/2019 19:30,10.9148,0.4416,10.92372966,3.324,-1.272,3.559067294,7.5908,1.7136,7.7818166,9.6178,-0.263,9.621395213,3.324,-1.272,3.559067294,6.2938,1.009,6.374166568
12/07/2019 20:00,10.8892,0.3994,10.89652224,3.165,-1.391,3.4571818,7.7242,1.7904,7.928984664,9.5222,-0.3004,9.526937231,3.165,-1.391,3.4571818,6.3572,1.0906,6.450069783
12/07/2019 20:30,10.6026,0.1546,10.60372708,5.096,-1.563,5.330308152,5.5066,1.7176,5.76825739,10.016,-0.4936,10.02815521,5.096,-1.563,5.330308152,4.92,1.0694,5.034879975
12/07/2019 21:00,10.645,0.0448,10.64509427,5.507,-1.763,5.782319431,5.138,1.8078,5.446759113,9.877,-0.6206,9.896477826,5.507,-1.763,5.782319431,4.37,1.1424,4.516854853
12/07/2019 21:30,10.4576,-0.1222,10.45831395,6.009,-1.95,6.317482173,4.4486,1.8278,4.809458888,9.5362,-0.818,9.571219068,6.009,-1.95,6.317482173,3.5272,1.132,3.704397905
12/07/2019 22:00,10.6316,-0.092,10.63199805,7.018,-2.133,7.334985549,3.6136,2.041,4.150154932,9.6772,-0.8198,9.711862431,7.018,-2.133,7.334985549,2.6592,1.3132,2.965777955
12/07/2019 22:30,10.4991,0.38,10.50597453,6.6715,-2.21,7.028016239,3.8276,2.59,4.621538895,9.7377,-0.842,9.774035261,6.6715,-2.21,7.028016239,3.0662,1.368,3.357529812
12/07/2019 23:00,9.553,0.4809,9.565096644,6.479,-2.2975,6.874296128,3.074,2.7784,4.143547099,9.3408,-0.7489,9.370773493,6.479,-2.2975,6.874296128,2.8618,1.5486,3.253930116
12/07/2019 23:30,9.2253,-0.1344,9.22627896,5.0195,-1.631,5.277834902,4.2058,1.4966,4.464142157,8.6973,-0.7574,8.73021661,5.0195,-1.631,5.277834902,3.6778,0.8736,3.780130924
13/07/2019 00:00,8.1201,-0.3221,8.126485859,2.7805,-1.4435,3.132869691,5.3396,1.1214,5.456085238,7.3309,-0.9837,7.39660466,2.7805,-1.4435,3.132869691,4.5504,0.4598,4.573571493
13/07/2019 00:30,7.7558,-0.3405,7.763270824,4.032,-1.4435,4.282606245,3.7238,1.103,3.883721854,7.1722,-1.0067,7.242506315,4.032,-1.4435,4.282606245,3.1402,0.4368,3.170433768
13/07/2019 01:00,7.6112,-0.451,7.624550245,4.471,-1.534,4.726837949,3.1402,1.083,3.321708151,7.0132,-1.1,7.098941769,4.471,-1.534,4.726837949,2.5422,0.434,2.578979806
13/07/2019 01:30,7.5238,-0.4942,7.540013268,4.877,-1.678,5.1575976,2.6468,1.1838,2.899471103,7.0342,-1.1414,7.126202607,4.877,-1.678,5.1575976,2.1572,0.5366,2.222937561
13/07/2019 02:00,7.1121,-0.6145,7.138597668,4.8465,-1.6945,5.134188592,2.2656,1.08,2.50984927,6.7157,-1.2549,6.831939732,4.8465,-1.6945,5.134188592,1.8692,0.4396,1.920197073
13/07/2019 02:30,6.9852,-0.6431,7.014741382,4.205,-1.5485,4.481057604,2.7802,0.9054,2.923911969,6.439,-1.2615,6.561410157,4.205,-1.5485,4.481057604,2.234,0.287,2.252359874
13/07/2019 03:00,6.8338,-0.7116,6.870749377,4.86,-1.662,5.136325924,1.9738,0.9504,2.19069546,6.3442,-1.3472,6.485662763,4.86,-1.662,5.136325924,1.4842,0.3148,1.517217414
13/07/2019 03:30,6.8438,-0.1582,6.845628217,3.955,-1.338,4.175196882,2.8888,1.1798,3.120431618,6.2428,-1.2142,6.359782503,3.955,-1.338,4.175196882,2.2878,0.1238,2.291147154
13/07/2019 04:00,6.7531,0.061,6.753375497,4.4175,-1.236,4.587156227,2.3356,1.297,2.67156066,6.4499,-1.236,6.56726016,4.4175,-1.236,4.587156227,2.0324,0,2.0324
13/07/2019 04:30,6.501,0.0193,6.501028649,3.476,-1.1365,3.657076462,3.025,1.1558,3.238286374,6.3398,-1.1365,6.440861456,3.476,-1.1365,3.657076462,2.8638,0,2.8638
13/07/2019 05:00,6.329,0.057,6.32925667,2.61,-1.167,2.859018888,3.719,1.224,3.915244181,6.2552,-1.167,6.363129422,2.61,-1.167,2.859018888,3.6452,0,3.6452
13/07/2019 05:30,6.1511,0.0769,6.151580677,1.7225,-1.0165,2.000069624,4.4286,1.0934,4.561581033,5.9983,-1.0165,6.083820768,1.7225,-1.0165,2.000069624,4.2758,0,4.2758
13/07/2019 06:00,6.2646,0.1764,6.267083063,1.356,-0.8,1.574400203,4.9086,0.9764,5.004768818,6.0792,-0.8,6.131612564,1.356,-0.8,1.574400203,4.7232,0,4.7232
13/07/2019 06:30,6.766,0.3953,6.77753776,1.531,-0.6895,1.679098344,5.235,1.0848,5.346215114,6.7142,-0.6895,6.749510493,1.531,-0.6895,1.679098344,5.1832,0,5.1832
13/07/2019 07:00,7.2322,0.4902,7.248793891,1.379,-0.464,1.454969759,5.8532,0.9542,5.930467762,7.0996,-0.464,7.114746388,1.379,-0.464,1.454969759,5.7206,0,5.7206
13/07/2019 07:30,7.5954,0.5887,7.618180153,1.845,-0.4645,1.902573323,5.7504,1.0532,5.846052549,7.6242,-0.2129,7.627171956,1.845,-0.4645,1.902573323,5.7792,0.2516,5.784674165
13/07/2019 08:00,8.3193,0.9462,8.372935383,1.9055,-0.514,1.97360742,6.4138,1.4602,6.577918704,8.2117,-0.514,8.227770834,1.9055,-0.514,1.97360742,6.3062,0,6.3062
13/07/2019 08:30,9.0576,1.0488,9.11811928,2.519,-0.375,2.546759902,6.5386,1.4238,6.6918231,8.6582,-0.375,8.666317109,2.519,-0.375,2.546759902,6.1392,0,6.1392
13/07/2019 09:00,9.7772,0.5398,9.792089863,2.939,-0.451,2.973402428,6.8382,0.9908,6.909606637,9.3586,0.2546,9.362062546,2.939,-0.451,2.973402428,6.4196,0.7056,6.458261029
13/07/2019 09:30,10.4175,0.8688,10.45366537,3.2145,-0.817,3.316700054,7.203,1.6858,7.397643587,10.1447,0.2496,10.14777011,3.2145,-0.817,3.316700054,6.9302,1.0666,7.011797744
13/07/2019 10:00,10.5442,1.4137,10.6385479,3.323,-0.9845,3.46577109,7.2212,2.3982,7.60901391,10.0228,-0.4439,10.03262513,3.323,-0.9845,3.46577109,6.6998,0.5406,6.721574845
13/07/2019 10:30,10.5962,1.4693,10.6975837,3.086,-0.7695,3.180491511,7.5102,2.2388,7.836793316,10.1738,-0.3711,10.18056588,3.086,-0.7695,3.180491511,7.0878,0.3984,7.098988055
13/07/2019 11:00,10.5307,1.4961,10.63644479,2.8535,-0.9625,3.011456209,7.6772,2.4586,8.061272468,10.1159,-0.3645,10.12246477,2.8535,-0.9625,3.011456209,7.2624,0.598,7.286978644
13/07/2019 11:30,10.5358,1.4111,10.62987699,3.596,-1.5755,3.92599239,6.9398,2.9866,7.555170653,10.172,-0.4609,10.18243649,3.596,-1.5755,3.92599239,6.576,1.1146,6.669790788
13/07/2019 12:00,10.4902,1.2641,10.56608938,4.182,-1.6495,4.495550495,6.3082,2.9136,6.948557563,10.2858,-0.6241,10.30471651,4.182,-1.6495,4.495550495,6.1038,1.0254,6.189331111
13/07/2019 12:30,10.1473,0.5476,10.1620649,3.8515,-0.928,3.961721375,6.2958,1.4756,6.466412684,9.8409,-0.7724,9.871165816,3.8515,-0.928,3.961721375,5.9894,0.1556,5.991420843
13/07/2019 13:00,9.978,0.5025,9.990645137,3.259,-0.9845,3.404456087,6.719,1.487,6.881579034,9.403,-0.9845,9.454398408,3.259,-0.9845,3.404456087,6.144,0,6.144
13/07/2019 13:30,9.6567,0.4726,9.668257633,3.7805,-0.836,3.871831124,5.8762,1.3086,6.020146211,9.3351,-0.836,9.372459016,3.7805,-0.836,3.871831124,5.5546,0,5.5546
13/07/2019 14:00,9.437,0.311,9.442123172,2.86,-0.816,2.974131134,6.577,1.127,6.672859807,9.2478,-0.6864,9.273238366,2.86,-0.816,2.974131134,6.3878,0.1296,6.389114571
13/07/2019 14:30,9.399,0.1363,9.399988228,3.398,-1.1175,3.577039313,6.001,1.2538,6.130580351,9.2896,-0.4935,9.302699093,3.398,-1.1175,3.577039313,5.8916,0.624,5.924552857
13/07/2019 15:00,9.1584,0.4494,9.169419334,2.901,-1.006,3.070478302,6.2574,1.4554,6.424425571,9.1574,-0.4876,9.170372322,2.901,-1.006,3.070478302,6.2564,0.5184,6.277840355
13/07/2019 15:30,9.3638,0.7001,9.389935593,3.43,-1.4235,3.71365753,5.9338,2.1236,6.302353481,9.3178,-0.6267,9.338851628,3.43,-1.4235,3.71365753,5.8878,0.7968,5.941471121
13/07/2019 16:00,9.2549,0.6897,9.280563566,2.7845,-1.2245,3.041848205,6.4704,1.9142,6.747609784,9.2271,-0.5265,9.242108886,2.7845,-1.2245,3.041848205,6.4426,0.698,6.480300823
13/07/2019 16:30,9.4467,0.7401,9.475647149,2.7045,-1.2635,2.985088357,6.7422,2.0036,7.033610296,9.2613,-0.4677,9.273102015,2.7045,-1.2635,2.985088357,6.5568,0.7958,6.604916644
13/07/2019 17:00,9.7007,0.7446,9.729234793,3.4895,-1.089,3.65547962,6.2112,1.8336,6.476194438,9.4253,-0.4582,9.436430858,3.4895,-1.089,3.65547962,5.9358,0.6308,5.969223591
13/07/2019 17:30,9.8456,0.7218,9.872022822,2.611,-1.062,2.818716907,7.2346,1.7838,7.45126698,9.358,-0.4994,9.371316042,2.611,-1.062,2.818716907,6.747,0.5626,6.770415627
13/07/2019 18:00,9.9423,0.6453,9.963219428,3.2155,-1.2105,3.4358042,6.7268,1.8558,6.97809658,9.3681,-0.5797,9.386018842,3.2155,-1.2105,3.4358042,6.1526,0.6308,6.184852092
13/07/2019 18:30,10.1138,0.6486,10.13457608,3.194,-1.09,3.374868294,6.9198,1.7386,7.134869445,9.555,-0.5726,9.57214165,3.194,-1.09,3.374868294,6.361,0.5174,6.382007816
13/07/2019 19:00,10.1397,0.6334,10.15946414,3.2815,-1.137,3.472896666,6.8582,1.7704,7.083023606,9.7539,-0.5936,9.771945874,3.2815,-1.137,3.472896666,6.4724,0.5434,6.495170923
13/07/2019 19:30,10.099,0.6258,10.11837075,3.16,-1.133,3.356976169,6.939,1.7588,7.15842849,9.7198,-0.583,9.737268664,3.16,-1.133,3.356976169,6.5598,0.55,6.582816725
13/07/2019 20:00,9.8991,0.6166,9.918284951,2.5905,-1.121,2.822646143,7.3086,1.7376,7.512315736,9.7905,-0.5806,9.807700373,2.5905,-1.121,2.822646143,7.2,0.5404,7.22025153
13/07/2019 20:30,9.8547,0.656,9.876509914,2.3205,-1.218,2.620733533,7.5342,1.874,7.763764914,9.4571,-0.5584,9.473571184,2.3205,-1.218,2.620733533,7.1366,0.6596,7.167016933
13/07/2019 21:00,9.7614,0.5848,9.77890183,2.497,-1.296,2.813294332,7.2644,1.8808,7.503926705,9.3698,-0.6346,9.39126558,2.497,-1.296,2.813294332,6.8728,0.6614,6.904551383
13/07/2019 21:30,9.5195,0.3861,9.527326669,2.6525,-1.3275,2.966144383,6.867,1.7136,7.077578255,9.1123,-0.8351,9.150486506,2.6525,-1.3275,2.966144383,6.4598,0.4924,6.47853948
13/07/2019 22:00,9.5894,0.3543,9.595942937,2.853,-1.4035,3.179531609,6.7364,1.7578,6.96196422,9.1928,-0.8697,9.233848056,2.853,-1.4035,3.179531609,6.3398,0.5338,6.362232822
13/07/2019 22:30,9.2991,0.3173,9.304511814,3.1465,-1.4875,3.480390567,6.1526,1.8048,6.411847612,9.1149,-0.9047,9.159687991,3.1465,-1.4875,3.480390567,5.9684,0.5828,5.996787006
13/07/2019 23:00,8.8392,0.242,8.842512123,3.273,-1.417,3.5665695,5.5662,1.659,5.808172126,8.675,-0.9678,8.728817895,3.273,-1.417,3.5665695,5.402,0.4492,5.420644301
13/07/2019 23:30,8.329,0.1456,8.330272526,3.24,-1.592,3.609995014,5.089,1.7376,5.377469178,8.306,-1.0764,8.375456582,3.24,-1.592,3.609995014,5.066,0.5156,5.092170398
14/07/2019 00:00,7.8146,0.1721,7.816494839,2.335,-1.4705,2.759455608,5.4796,1.6426,5.720502681,7.7734,-1.0423,7.84296735,2.335,-1.4705,2.759455608,5.4384,0.4282,5.455231416
14/07/2019 00:30,7.4975,-0.1762,7.499570167,2.0735,-1.62,2.631311888,5.424,1.4438,5.612872209,7.4543,-1.066,7.530135755,2.0735,-1.62,2.631311888,5.3808,0.554,5.409244369
14/07/2019 01:00,7.0493,-0.7088,7.084844947,1.9085,-1.115,2.210338718,5.1408,0.4062,5.156822964,6.8987,-1.0266,6.974666246,1.9085,-1.115,2.210338718,4.9902,0.0884,4.990982929
14/07/2019 01:30,6.7062,-0.5742,6.730737261,1.19,-0.653,1.357390511,5.5162,0.0788,5.516762808,6.6102,-0.653,6.642375557,1.19,-0.653,1.357390511,5.4202,0,5.4202
14/07/2019 02:00,6.44,-0.6407,6.471792371,1.185,-0.6935,1.373013929,5.255,0.0528,5.255265249,6.3834,-0.6935,6.420960817,1.185,-0.6935,1.373013929,5.1984,0,5.1984
14/07/2019 02:30,6.2613,-0.4072,6.274527036,1.0935,-0.438,1.177958509,5.1678,0.0308,5.167891783,6.1999,-0.437,6.215281893,1.0935,-0.438,1.177958509,5.1064,0.001,5.106400098
14/07/2019 03:00,6.147,-0.5994,6.176154901,1.129,-0.752,1.356519443,5.018,0.1526,5.020319787,6.1364,-0.7184,6.178309115,1.129,-0.752,1.356519443,5.0074,0.0336,5.007512728
14/07/2019 03:30,6.0578,-0.34,6.067333915,1.06,-0.34,1.113193604,4.9978,0,4.9978,6.0838,-0.34,6.093293234,1.06,-0.34,1.113193604,5.0238,0,5.0238
