Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/07/2019 04:00,6.1013,0.161,6.10342385,1.0535,0.161,1.065731322,5.0478,0,5.0478,6.1665,0.161,6.168601401,1.0535,0.161,1.065731322,5.113,0,5.113
14/07/2019 04:30,5.9654,0.1306,5.966829436,1.053,0.123,1.060159422,4.9124,0.0076,4.912405879,6.0364,0.123,6.037653018,1.053,0.123,1.060159422,4.9834,0,4.9834
14/07/2019 05:00,6.0147,0.119,6.015877084,1.0515,0.117,1.057989249,4.9632,0.002,4.963200403,6.1011,0.117,6.102221744,1.0515,0.117,1.057989249,5.0496,0,5.0496
14/07/2019 05:30,6.0152,0.135,6.016714722,1.052,0.113,1.058051511,4.9632,0.022,4.963248759,6.116,0.113,6.117043812,1.052,0.113,1.058051511,5.064,0,5.064
14/07/2019 06:00,6.0448,0.1735,6.047289417,1.097,0.1735,1.110635516,4.9478,0,4.9478,6.1428,0.1735,6.145249717,1.097,0.1735,1.110635516,5.0458,0,5.0458
14/07/2019 06:30,6.5722,0.3522,6.581630321,1.221,0.141,1.229114315,5.3512,0.2112,5.355366176,6.669,0.141,6.670490387,1.221,0.141,1.229114315,5.448,0,5.448
14/07/2019 07:00,6.6246,0.3487,6.633770937,1.407,0.1395,1.4138986,5.2176,0.2092,5.221792259,6.7082,0.1395,6.709650325,1.407,0.1395,1.4138986,5.3012,0,5.3012
14/07/2019 07:30,6.9494,0.2669,6.954523418,1.75,0.1345,1.755161032,5.1994,0.1324,5.201085475,7.032,0.1345,7.033286163,1.75,0.1345,1.755161032,5.282,0,5.282
14/07/2019 08:00,7.4165,0.2301,7.420068616,2.3995,0.0995,2.401562096,5.017,0.1306,5.018699569,7.5087,0.0995,7.509359223,2.3995,0.0995,2.401562096,5.1092,0,5.1092
14/07/2019 08:30,8.1233,0.2875,8.128386011,3.0545,0.0475,3.05486931,5.0688,0.24,5.074478637,8.3613,0.3423,8.36830371,3.0545,0.0475,3.05486931,5.3068,0.2948,5.314981964
14/07/2019 09:00,8.3473,0.117,8.348119925,2.3895,0.092,2.391270426,5.9578,0.025,5.957852452,8.9425,1.1192,9.012264693,2.3895,0.092,2.391270426,6.553,1.0272,6.633019587
14/07/2019 09:30,9.2128,0.7724,9.24512226,3.328,0.016,3.328038461,5.8848,0.7564,5.93321262,9.2992,0.016,9.299213765,3.328,0.016,3.328038461,5.9712,0,5.9712
14/07/2019 10:00,9.7543,0.8585,9.792006472,3.0075,0.0675,3.008257386,6.7468,0.791,6.79301047,9.8513,0.0675,9.851531248,3.0075,0.0675,3.008257386,6.8438,0,6.8438
14/07/2019 10:30,10.1088,1.0216,10.16029055,2.828,0.074,2.82896801,7.2808,0.9476,7.342206371,10.2,0.074,10.20026843,2.828,0.074,2.82896801,7.372,0,7.372
14/07/2019 11:00,10.3974,1.0785,10.45318559,2.676,0.0715,2.676955033,7.7214,1.007,7.786787975,10.4904,0.0715,10.49064366,2.676,0.0715,2.676955033,7.8144,0,7.8144
14/07/2019 11:30,10.57,1.0694,10.62395954,2.148,0.096,2.150144181,8.422,0.9734,8.478065319,10.6662,0.096,10.66663201,2.148,0.096,2.150144181,8.5182,0,8.5182
14/07/2019 12:00,10.628,0.9606,10.67132308,2.731,0.065,2.731773417,7.897,0.8956,7.947622812,10.7258,0.065,10.72599695,2.731,0.065,2.731773417,7.9948,0,7.9948
14/07/2019 12:30,10.5274,0.9831,10.57320369,2.954,0.0355,2.954213305,7.5734,0.9476,7.632452641,10.6292,0.0355,10.62925928,2.954,0.0355,2.954213305,7.6752,0,7.6752
14/07/2019 13:00,10.7262,1.0095,10.77359999,3.842,-0.0445,3.842257702,6.8842,1.054,6.964418543,10.826,-0.0445,10.82609146,3.842,-0.0445,3.842257702,6.984,0,6.984
14/07/2019 13:30,10.2538,0.9331,10.29616871,3.361,-0.0165,3.361040501,6.8928,0.9496,6.957904282,10.3594,-0.0165,10.35941314,3.361,-0.0165,3.361040501,6.9984,0,6.9984
14/07/2019 14:00,10.3453,0.8827,10.38288936,4.4375,-0.1665,4.440622535,5.9078,1.0492,6.000243452,10.4395,-0.1261,10.44026156,4.4375,-0.1665,4.440622535,6.002,0.0404,6.002135966
14/07/2019 14:30,9.6952,0.8676,9.733942305,4.01,-0.057,4.010405092,5.6852,0.9246,5.759894461,9.8016,-0.057,9.801765737,4.01,-0.057,4.010405092,5.7916,0,5.7916
14/07/2019 15:00,9.5294,0.9056,9.57233387,3.852,-0.064,3.852531635,5.6774,0.9696,5.75960024,9.6208,-0.0602,9.620988342,3.852,-0.064,3.852531635,5.7688,0.0038,5.768801252
14/07/2019 15:30,9.312,0.8691,9.352469129,3.357,-0.0055,3.357004506,5.955,0.8746,6.0188828,9.3992,-0.0055,9.399201609,3.357,-0.0055,3.357004506,6.0422,0,6.0422
14/07/2019 16:00,9.1233,0.8781,9.165460299,2.5195,0.0765,2.520661124,6.6038,0.8016,6.65227307,9.2213,0.0765,9.221617317,2.5195,0.0765,2.520661124,6.7018,0,6.7018
14/07/2019 16:30,9.4692,0.9284,9.51460326,2.055,0.098,2.057335413,7.4142,0.8304,7.460558009,9.5632,0.098,9.56370212,2.055,0.098,2.057335413,7.5082,0,7.5082
14/07/2019 17:00,10.1584,0.7647,10.18714173,4.311,-0.1195,4.312655939,5.8474,0.8842,5.913873215,10.2554,-0.1195,10.25609621,4.311,-0.1195,4.312655939,5.9444,0,5.9444
14/07/2019 17:30,10.0035,0.8363,10.03839678,2.0575,0.0895,2.059445678,7.946,0.7468,7.981016617,10.1013,0.0895,10.10169649,2.0575,0.0895,2.059445678,8.0438,0,8.0438
14/07/2019 18:00,10.0739,0.7758,10.10372836,2.0915,-0.26,2.107598693,7.9824,1.0358,8.049322419,10.1785,-0.1716,10.17994641,2.0915,-0.26,2.107598693,8.087,0.0884,8.087483141
14/07/2019 18:30,9.9625,0.5946,9.980228224,2.4265,-0.833,2.565500195,7.536,1.4276,7.670028537,10.0673,-0.5834,10.08418985,2.4265,-0.833,2.565500195,7.6408,0.2496,7.644875722
14/07/2019 19:00,9.9572,0.6188,9.976409438,2.523,-0.853,2.663294576,7.4342,1.4718,7.578490937,9.9688,-0.5986,9.986756,2.523,-0.853,2.663294576,7.4458,0.2544,7.450144764
14/07/2019 19:30,10.3301,0.5608,10.34531114,2.3035,-0.739,2.419138948,8.0266,1.2998,8.131161516,10.1803,-0.5922,10.19750994,2.3035,-0.739,2.419138948,7.8768,0.1468,7.878167838
14/07/2019 20:00,10.4022,0.6324,10.4214056,1.573,-0.512,1.654228823,8.8292,1.1444,8.903057003,10.3042,-0.4332,10.31330208,1.573,-0.512,1.654228823,8.7312,0.0788,8.731555582
14/07/2019 20:30,10.1013,0.5794,10.11790324,1.3365,-0.538,1.44072074,8.7648,1.1174,8.835740026,10.0303,-0.5072,10.04311555,1.3365,-0.538,1.44072074,8.6938,0.0308,8.693854558
14/07/2019 21:00,9.7375,0.5478,9.752896549,1.1945,-0.56,1.319253672,8.543,1.1078,8.614526675,9.7625,-0.5532,9.778161202,1.1945,-0.56,1.319253672,8.568,0.0068,8.568002698
14/07/2019 21:30,9.6475,0.4536,9.658157651,1.1245,-0.711,1.330421456,8.523,1.1646,8.602198682,9.5927,-0.6802,9.616785603,1.1245,-0.711,1.330421456,8.4682,0.0308,8.468256012
14/07/2019 22:00,9.6163,0.4602,9.627305424,1.1625,-0.691,1.352363579,8.4538,1.1512,8.531822542,9.5673,-0.666,9.59045282,1.1625,-0.691,1.352363579,8.4048,0.025,8.404837181
14/07/2019 22:30,9.149,0.3379,9.155237704,1.154,-0.9485,1.493776506,7.995,1.2864,8.097829954,9.1978,-0.8217,9.234430991,1.154,-0.9485,1.493776506,8.0438,0.1268,8.044799356
14/07/2019 23:00,8.6966,0.3269,8.702741819,0.981,-0.9595,1.372224927,7.7156,1.2864,7.82210383,8.7408,-0.8155,8.778759872,0.981,-0.9595,1.372224927,7.7598,0.144,7.761136002
14/07/2019 23:30,7.8591,-0.0932,7.859652604,1.0795,-0.962,1.445947527,6.7796,0.8688,6.835041302,7.9359,-0.6576,7.963099056,1.0795,-0.962,1.445947527,6.8564,0.3044,6.863153817
15/07/2019 00:00,7.1205,-0.3541,7.129299198,1.1915,-0.3685,1.247182625,5.929,0.0144,5.929017487,7.0821,-0.3685,7.091680524,1.1915,-0.3685,1.247182625,5.8906,0,5.8906
15/07/2019 00:30,6.8475,-0.2135,6.850827578,1.1365,-0.2135,1.156379912,5.711,0,5.711,6.6441,-0.2135,6.647529395,1.1365,-0.2135,1.156379912,5.5076,0,5.5076
15/07/2019 01:00,6.3899,-0.326,6.398210532,1.0445,-0.326,1.094192054,5.3454,0,5.3454,6.3005,-0.326,6.308928296,1.0445,-0.326,1.094192054,5.256,0,5.256
15/07/2019 01:30,6.195,-0.364,6.205684571,1.033,-0.364,1.095255678,5.162,0,5.162,6.0864,-0.364,6.09727488,1.033,-0.364,1.095255678,5.0534,0,5.0534
15/07/2019 02:00,6.108,-0.3075,6.115735463,1.141,-0.3075,1.181709461,4.967,0,4.967,5.9794,-0.3075,5.987301613,1.141,-0.3075,1.181709461,4.8384,0,4.8384
15/07/2019 02:30,6.0646,-0.3725,6.076029082,1.276,-0.3725,1.329260039,4.7886,0,4.7886,5.9532,-0.3725,5.964842537,1.276,-0.3725,1.329260039,4.6772,0,4.6772
15/07/2019 03:00,6.0139,-0.5004,6.034682541,1.2925,-0.512,1.3902159,4.7214,0.0116,4.72141425,5.8381,-0.512,5.860508136,1.2925,-0.512,1.3902159,4.5456,0,4.5456
15/07/2019 03:30,6.1884,-0.2655,6.194092735,1.037,-0.2655,1.070448154,5.1514,0,5.1514,5.8428,-0.2655,5.848829121,1.037,-0.2655,1.070448154,4.8058,0,4.8058
15/07/2019 04:00,6.104,-0.463,6.12153453,1.066,-0.464,1.162605694,5.038,0.001,5.038000099,5.7432,-0.464,5.761913071,1.066,-0.464,1.162605694,4.6772,0,4.6772
15/07/2019 04:30,6.0736,-0.184,6.076386505,0.925,-0.184,0.943123004,5.1486,0,5.1486,5.7952,-0.184,5.798120302,0.925,-0.184,0.943123004,4.8702,0,4.8702
15/07/2019 05:00,6.2365,-0.226,6.240593582,0.9055,-0.228,0.933763487,5.331,0.002,5.331000375,6.0559,-0.228,6.060190493,0.9055,-0.228,0.933763487,5.1504,0,5.1504
15/07/2019 05:30,6.3766,-0.4214,6.390509019,1.036,-0.527,1.16233601,5.3406,0.1056,5.341643916,6.1548,-0.527,6.177320782,1.036,-0.527,1.16233601,5.1188,0,5.1188
15/07/2019 06:00,6.7291,-0.4757,6.745893366,1.3165,-0.7705,1.525399128,5.4126,0.2948,5.420622271,6.4007,-0.7705,6.446908619,1.3165,-0.7705,1.525399128,5.0842,0,5.0842
15/07/2019 06:30,8.0613,-0.0349,8.061375546,1.2175,-0.4775,1.307789165,6.8438,0.4426,6.858096908,7.5689,-0.4775,7.58394709,1.2175,-0.4775,1.307789165,6.3514,0,6.3514
15/07/2019 07:00,8.9,0.3424,8.906583956,1.266,-0.176,1.278175262,7.634,0.5184,7.65158118,8.4142,-0.176,8.416040497,1.266,-0.176,1.278175262,7.1482,0,7.1482
15/07/2019 07:30,10.1276,1.3461,10.21666614,1.454,0.2565,1.476451235,8.6736,1.0896,8.74177128,9.833,0.3697,9.839947515,1.454,0.2565,1.476451235,8.379,0.1132,8.379764629
15/07/2019 08:00,10.4335,1.2496,10.50806464,1.8625,0.089,1.86462523,8.571,1.1606,8.649221546,10.2807,0.4894,10.29234205,1.8625,0.089,1.86462523,8.4182,0.4004,8.427716856
15/07/2019 08:30,11.187,2.3549,11.43217053,2.62,0.1535,2.624492761,8.567,2.2014,8.845318025,11.1016,0.8179,11.13168824,2.62,0.1535,2.624492761,8.4816,0.6644,8.507582848
15/07/2019 09:00,11.2221,2.5857,11.51613533,2.7885,0.0945,2.790100805,8.4336,2.4912,8.793843665,11.2251,1.0325,11.27248536,2.7885,0.0945,2.790100805,8.4366,0.938,8.488584308
15/07/2019 09:30,11.3518,2.5954,11.6447183,3.474,0.014,3.474028209,7.8778,2.5814,8.289955295,11.4104,1.0432,11.45798824,3.474,0.014,3.474028209,7.9364,1.0292,8.00285559
15/07/2019 10:00,11.3435,2.7724,11.67737959,3.8565,-0.028,3.856601645,7.487,2.8004,7.993585501,11.3677,0.9292,11.40561335,3.8565,-0.028,3.856601645,7.5112,0.9572,7.571945409
15/07/2019 10:30,11.1494,2.807,11.49732009,3.452,0.046,3.452306475,7.6974,2.761,8.177596698,11.1934,0.957,11.23423574,3.452,0.046,3.452306475,7.7414,0.911,7.794818469
15/07/2019 11:00,11.3744,2.8181,11.71830461,4.757,-0.1425,4.759133876,6.6174,2.9606,7.249492059,11.4184,0.9701,11.45953544,4.757,-0.1425,4.759133876,6.6614,1.1126,6.753675201
15/07/2019 11:30,11.1754,2.8867,11.54220958,5.018,-0.1805,5.021245289,6.1574,3.0672,6.879047216,11.2254,1.0013,11.26996925,5.018,-0.1805,5.021245289,6.2074,1.1818,6.31889753
15/07/2019 12:00,11.1019,2.8697,11.46679387,4.0305,-0.1045,4.031854474,7.0714,2.9742,7.671412099,11.1317,1.0255,11.17883693,4.0305,-0.1045,4.031854474,7.1012,1.13,7.190545281
15/07/2019 12:30,11.7505,2.7529,12.0686664,4.4555,-0.2645,4.463344094,7.295,3.0174,7.894411172,11.7747,0.9057,11.80948147,4.4555,-0.2645,4.463344094,7.3192,1.1702,7.412156008
15/07/2019 13:00,11.322,2.7732,11.65668573,2.201,0.067,2.202019528,9.121,2.7062,9.513998079,11.3478,0.9666,11.38889285,2.201,0.067,2.202019528,9.1468,0.8996,9.190931966
15/07/2019 13:30,10.8635,2.8142,11.22209222,1.9605,0.081,1.962172584,8.903,2.7332,9.313097833,10.9021,0.971,10.94525584,1.9605,0.081,1.962172584,8.9416,0.89,8.985783803
15/07/2019 14:00,11.2681,2.7242,11.59272803,3.2405,-0.005,3.240503857,8.0276,2.7292,8.478849828,11.2863,0.8714,11.31988982,3.2405,-0.005,3.240503857,8.0458,0.8764,8.093390797
15/07/2019 14:30,11.0722,2.5669,11.36585186,4.239,-0.1155,4.240573222,6.8332,2.6824,7.340837282,11.1088,0.6899,11.13020213,4.239,-0.1155,4.240573222,6.8698,0.8054,6.916850526
15/07/2019 15:00,11.1612,2.5673,11.45265972,5.091,-0.1975,5.094829462,6.0702,2.7648,6.670190933,11.1938,0.6933,11.21524959,5.091,-0.1975,5.094829462,6.1028,0.8908,6.167470509
15/07/2019 15:30,10.5544,2.5477,10.85753815,2.306,0.1055,2.308412062,8.2484,2.4422,8.602351039,10.5756,0.6979,10.59860273,2.306,0.1055,2.308412062,8.2696,0.5924,8.290791393
15/07/2019 16:00,10.9673,2.4143,11.22989376,1.6475,0.1035,1.650747861,9.3198,2.3108,9.602003368,10.9999,0.5605,11.01417088,1.6475,0.1035,1.650747861,9.3524,0.457,9.363558873
15/07/2019 16:30,11.1009,2.1931,11.31546148,2.0855,-0.0525,2.086160708,9.0154,2.2456,9.290864143,11.1469,0.3239,11.15160485,2.0855,-0.0525,2.086160708,9.0614,0.3764,9.069214239
15/07/2019 17:00,10.929,1.7826,11.07342331,3.681,-0.771,3.760877823,7.248,2.5536,7.684684571,10.9482,-0.073,10.94844337,3.681,-0.771,3.760877823,7.2672,0.698,7.300643796
15/07/2019 17:30,11.2504,1.8522,11.40184832,3.389,-0.111,3.390817306,7.8614,1.9632,8.102824458,11.2064,0.031,11.20644288,3.389,-0.111,3.390817306,7.8174,0.142,7.818689581
15/07/2019 18:00,10.928,1.4209,11.01998824,1.373,-0.3215,1.410138734,9.555,1.7424,9.712568289,10.784,0.1105,10.78456611,1.373,-0.3215,1.410138734,9.411,0.432,9.420909988
15/07/2019 18:30,11.0964,1.1326,11.15405199,1.504,0.116,1.508466771,9.5924,1.0166,9.646119081,10.9466,0.116,10.9472146,1.504,0.116,1.508466771,9.4426,0,9.4426
15/07/2019 19:00,11.1225,1.0666,11.17352414,2.2625,0.071,2.263613759,8.86,0.9956,8.91576241,11.0821,0.071,11.08232744,2.2625,0.071,2.263613759,8.8196,0,8.8196
15/07/2019 19:30,10.9165,1.0277,10.9647681,1.4135,0.1185,1.418458494,9.503,0.9092,9.546394798,10.9165,0.1185,10.91714315,1.4135,0.1185,1.418458494,9.503,0,9.503
15/07/2019 20:00,10.6773,0.9847,10.72261019,1.1415,0.0075,1.141524638,9.5358,0.9772,9.585739485,10.7061,0.0075,10.70610263,1.1415,0.0075,1.141524638,9.5646,0,9.5646
15/07/2019 20:30,10.5907,0.8256,10.62283116,1.1645,-0.312,1.205572167,9.4262,1.1376,9.494597422,10.5821,-0.312,10.58669847,1.1645,-0.312,1.205572167,9.4176,0,9.4176
15/07/2019 21:00,10.5741,0.8645,10.60938033,1.0095,-0.3585,1.071266773,9.5646,1.223,9.642473861,10.4665,-0.3585,10.4726379,1.0095,-0.3585,1.071266773,9.457,0,9.457
15/07/2019 21:30,10.4426,0.8988,10.48120872,1.071,-0.405,1.145017904,9.3716,1.3038,9.461859278,10.3342,-0.405,10.34213298,1.071,-0.405,1.145017904,9.2632,0,9.2632
15/07/2019 22:00,10.151,0.6876,10.17426139,1.101,-0.549,1.230285333,9.05,1.2366,9.134094348,10.196,-0.549,10.21076966,1.101,-0.549,1.230285333,9.095,0,9.095
15/07/2019 22:30,9.4761,0.4972,9.489134789,0.8025,0.093,0.807870813,8.6736,0.4042,8.683012991,9.5175,0.093,9.517954363,0.8025,0.093,0.807870813,8.715,0,8.715
15/07/2019 23:00,8.6877,0.3774,8.695893401,0.7935,-0.02,0.793752008,7.8942,0.3974,7.904196379,8.7241,-0.02,8.724122925,0.7935,-0.02,0.793752008,7.9306,0,7.9306
15/07/2019 23:30,8.1776,0.3499,8.18508227,0.797,0.1425,0.809638963,7.3806,0.2074,7.383513467,8.214,0.1425,8.215235983,0.797,0.1425,0.809638963,7.417,0,7.417
16/07/2019 00:00,7.7234,0.2735,7.728241055,0.774,0.1755,0.793647434,6.9494,0.098,6.950090961,7.7878,0.1755,7.789777217,0.774,0.1755,0.793647434,7.0138,0,7.0138
16/07/2019 00:30,7.113,0.2074,7.11602303,0.775,0.17,0.793426115,6.338,0.0374,6.338110346,7.6986,1.155,7.784758632,0.775,0.17,0.793426115,6.9236,0.985,6.99331552
16/07/2019 01:00,7.0001,0.1495,7.001696242,0.7745,0.1495,0.788796869,6.2256,0,6.2256,7.5175,1.0913,7.59629791,0.7745,0.1495,0.788796869,6.743,0.9418,6.808453293
16/07/2019 01:30,6.9381,0.7026,6.973584327,0.7625,0.167,0.780573667,6.1756,0.5356,6.198782358,7.0131,0.1978,7.015888857,0.7625,0.167,0.780573667,6.2506,0.0308,6.250675883
16/07/2019 02:00,6.9393,0.8987,6.997252759,0.7625,0.1615,0.779415486,6.1768,0.7372,6.220636791,6.9871,0.1615,6.988966208,0.7625,0.1615,0.779415486,6.2246,0,6.2246
16/07/2019 02:30,7.0943,0.9535,7.15809016,0.7505,0.1595,0.767261689,6.3438,0.794,6.393296054,7.1385,0.1595,7.140281682,0.7505,0.1595,0.767261689,6.388,0,6.388
16/07/2019 03:00,7.0673,1.0001,7.137711769,0.6305,0.1495,0.647981867,6.4368,0.8506,6.492758628,7.1105,0.1495,7.112071463,0.6305,0.1495,0.647981867,6.48,0,6.48
16/07/2019 03:30,6.8071,0.9337,6.870837365,0.4875,0.1485,0.509616032,6.3196,0.7852,6.368193088,6.8543,0.1485,6.855908455,0.4875,0.1485,0.509616032,6.3668,0,6.3668
16/07/2019 04:00,6.7182,0.877,6.775200384,0.482,0.156,0.506616226,6.2362,0.721,6.27774095,6.7594,0.156,6.76119992,0.482,0.156,0.506616226,6.2774,0,6.2774
16/07/2019 04:30,6.7892,0.8352,6.840379791,0.914,0.142,0.924964864,5.8752,0.6932,5.915953117,6.8306,0.142,6.832075846,0.914,0.142,0.924964864,5.9166,0,5.9166
16/07/2019 05:00,6.8721,0.8539,6.924947915,0.8355,0.1655,0.85173382,6.0366,0.6884,6.075724987,6.9171,0.1655,6.919079611,0.8355,0.1655,0.85173382,6.0816,0,6.0816
16/07/2019 05:30,7.2408,0.8556,7.291175214,0.756,0.172,0.775319289,6.4848,0.6836,6.520731554,7.285,0.172,7.287030191,0.756,0.172,0.775319289,6.529,0,6.529
16/07/2019 06:00,7.6787,0.9729,7.740088378,0.6035,0.1655,0.625781511,7.0752,0.8074,7.121119982,7.7229,0.1655,7.72467311,0.6035,0.1655,0.625781511,7.1194,0,7.1194
16/07/2019 06:30,8.4515,0.7635,8.485916833,0.6485,0.1615,0.66830719,7.803,0.602,7.826187642,8.5149,0.1615,8.516431428,0.6485,0.1615,0.66830719,7.8664,0,7.8664
16/07/2019 07:00,9.2612,0.8379,9.29902693,0.842,0.1515,0.85552104,8.4192,0.6864,8.447134047,9.313,0.1515,9.314232188,0.842,0.1515,0.85552104,8.471,0,8.471
16/07/2019 07:30,10.4334,0.8094,10.46474863,1.157,0.147,1.16630099,9.2764,0.6624,9.300019931,10.713,1.202,10.78022138,1.157,0.147,1.16630099,9.556,1.055,9.614060589
16/07/2019 08:00,11.1042,1.4882,11.20348146,1.913,0.103,1.915770863,9.1912,1.3852,9.294995238,11.2058,0.871,11.2395994,1.913,0.103,1.915770863,9.2928,0.768,9.324481532
16/07/2019 08:30,11.3328,1.7137,11.46163704,2.446,0.0835,2.44742482,8.8868,1.6302,9.035085295,11.4412,1.1001,11.493967,2.446,0.0835,2.44742482,8.9952,1.0166,9.052463676
16/07/2019 09:00,11.4293,1.8981,11.58583972,2.8565,0.0645,2.857228115,8.5728,1.8336,8.766697714,11.5233,1.2627,11.59227563,2.8565,0.0645,2.857228115,8.6668,1.1982,8.749234565
16/07/2019 09:30,11.4945,1.9139,11.65274832,3.2385,0.0015,3.238500347,8.256,1.9124,8.474597911,11.5857,1.3349,11.66234978,3.2385,0.0015,3.238500347,8.3472,1.3334,8.453029244
16/07/2019 10:00,11.7633,2.1194,11.95270192,3.6695,-0.033,3.669648382,8.0938,2.1524,8.375107414,11.8487,1.5318,11.94730526,3.6695,-0.033,3.669648382,8.1792,1.5648,8.327539353
16/07/2019 10:30,11.8061,2.3354,12.03486977,3.9235,-0.079,3.924295255,7.8826,2.4144,8.24407121,11.8685,1.6154,11.9779301,3.9235,-0.079,3.924295255,7.945,1.6944,8.123670129
16/07/2019 11:00,12.0286,2.996,12.39609753,4.12,-0.076,4.120700911,7.9086,3.072,8.484287711,12.1082,1.9344,12.26174582,4.12,-0.076,4.120700911,7.9882,2.0104,8.237296122
16/07/2019 11:30,12.4662,3.299,12.8953303,4.934,-0.156,4.936465537,7.5322,3.455,8.286800459,12.5094,1.5346,12.6031776,4.934,-0.156,4.936465537,7.5754,1.6906,7.76175325
16/07/2019 12:00,12.9688,3.3365,13.39111667,3.554,-0.0705,3.554699179,9.4148,3.407,10.01229784,12.9908,1.5251,13.08001585,3.554,-0.0705,3.554699179,9.4368,1.5956,9.570743628
16/07/2019 12:30,12.185,3.0344,12.55714173,1.671,-0.438,1.727450433,10.514,3.4724,11.0725678,12.214,1.2276,12.27553656,1.671,-0.438,1.727450433,10.543,1.6656,10.67375624
16/07/2019 13:00,12.4155,3.285,12.84273589,0.8565,-0.195,0.878417469,11.559,3.48,12.07149042,12.4425,1.4572,12.52753919,0.8565,-0.195,0.878417469,11.586,1.6522,11.70321156
16/07/2019 13:30,12.735,3.3466,13.1673823,0.257,-0.001,0.257001946,12.478,3.3476,12.91924571,12.73,1.5264,12.82118547,0.257,-0.001,0.257001946,12.473,1.5274,12.56617204
16/07/2019 14:00,12.7325,3.4299,13.18638579,0.2145,0.0805,0.229108053,12.518,3.3494,12.95834883,12.7435,1.5675,12.83954238,0.2145,0.0805,0.229108053,12.529,1.487,12.61693346
16/07/2019 14:30,12.3385,3.3046,12.77336931,0.3245,0.078,0.33374279,12.014,3.2266,12.43974049,12.2825,1.4528,12.36812169,0.3245,0.078,0.33374279,11.958,1.3748,12.03677029
16/07/2019 15:00,11.813,3.0509,12.20061309,0.598,-0.0125,0.59813063,11.215,3.0634,11.62586102,11.768,1.1991,11.82893338,0.598,-0.0125,0.59813063,11.17,1.2116,11.23551844
16/07/2019 15:30,11.7311,2.9466,12.09550159,1.7385,0.077,1.74020437,9.9926,2.8696,10.39647339,11.7231,1.0726,11.77206627,1.7385,0.077,1.74020437,9.9846,0.9956,10.03411464
16/07/2019 16:00,11.7566,2.7197,12.06707967,2.553,0.0605,2.553716752,9.2036,2.6592,9.580062505,11.7806,0.8467,11.81098799,2.553,0.0605,2.553716752,9.2276,0.7862,9.261031919
16/07/2019 16:30,12.0602,2.3957,12.29584493,2.727,0.0455,2.727379557,9.3332,2.3502,9.624555173,12.0898,0.4707,12.09895956,2.727,0.0455,2.727379557,9.3628,0.4252,9.372449993
16/07/2019 17:00,11.833,2.1655,12.029517,1.661,0.1025,1.664159623,10.172,2.063,10.37909211,11.863,0.2667,11.86599755,1.661,0.1025,1.664159623,10.202,0.1642,10.2033213
16/07/2019 17:30,11.536,1.3089,11.61001788,1.518,0.1165,1.522463875,10.018,1.1924,10.08871358,11.552,0.1905,11.55357063,1.518,0.1165,1.522463875,10.034,0.074,10.03427287
16/07/2019 18:00,11.4765,1.2852,11.54823758,1.4605,0.114,1.464942405,10.016,1.1712,10.08424342,11.4541,0.114,11.45466729,1.4605,0.114,1.464942405,9.9936,0,9.9936
16/07/2019 18:30,11.7884,1.3182,11.86187278,2.307,-0.073,2.308154674,9.4814,1.3912,9.582921444,11.8244,-0.073,11.82462534,2.307,-0.073,2.308154674,9.5174,0,9.5174
16/07/2019 19:00,11.6872,1.2686,11.75584917,1.923,-0.038,1.923375418,9.7642,1.3066,9.851233689,11.7208,-0.038,11.7208616,1.923,-0.038,1.923375418,9.7978,0,9.7978
16/07/2019 19:30,11.1453,1.0508,11.19472611,1.5855,0.084,1.587723606,9.5598,0.9668,9.608562758,11.1693,0.084,11.16961586,1.5855,0.084,1.587723606,9.5838,0,9.5838
16/07/2019 20:00,11.0452,1.0777,11.09765202,1.211,0.1225,1.21718004,9.8342,0.9552,9.88048059,11.076,0.1225,11.0766774,1.211,0.1225,1.21718004,9.865,0,9.865
16/07/2019 20:30,10.7671,0.8738,10.80249827,1.1775,-0.353,1.229274278,9.5896,1.2268,9.667753948,10.7325,-0.353,10.73830365,1.1775,-0.353,1.229274278,9.555,0,9.555
16/07/2019 21:00,10.8046,0.7984,10.83405851,1.436,-0.707,1.600607697,9.3686,1.5054,9.488777325,10.6626,-0.707,10.68601365,1.436,-0.707,1.600607697,9.2266,0,9.2266
16/07/2019 21:30,10.4691,0.7022,10.49262311,1.3605,-0.783,1.569729037,9.1086,1.4852,9.228890128,10.3529,-0.783,10.38246731,1.3605,-0.783,1.569729037,8.9924,0,8.9924
16/07/2019 22:00,10.1,0.6097,10.11838594,1.077,-0.7095,1.289697348,9.023,1.3192,9.118926343,10.1366,-0.7095,10.16139999,1.077,-0.7095,1.289697348,9.0596,0,9.0596
16/07/2019 22:30,9.7527,0.556,9.768535883,0.5615,-0.047,0.563463619,9.1912,0.603,9.21095904,9.7997,-0.047,9.799812707,0.5615,-0.047,0.563463619,9.2382,0,9.2382
16/07/2019 23:00,9.2037,0.3006,9.208607606,0.4705,0.146,0.492631962,8.7332,0.1546,8.734568301,9.3131,0.146,9.314244339,0.4705,0.146,0.492631962,8.8426,0,8.8426
16/07/2019 23:30,8.4345,0.2877,8.439405284,0.5355,0.1465,0.555177899,7.899,0.1412,7.900261922,8.5353,0.1465,8.536557171,0.5355,0.1465,0.555177899,7.9998,0,7.9998
17/07/2019 00:00,8.0123,0.2096,8.015041076,0.7595,0.152,0.774560682,7.2528,0.0576,7.253028719,8.1141,0.152,8.11552357,0.7595,0.152,0.774560682,7.3546,0,7.3546
17/07/2019 00:30,7.5763,0.2076,7.579143715,0.7565,0.15,0.771227755,6.8198,0.0576,6.82004324,7.6723,0.15,7.673766174,0.7565,0.15,0.771227755,6.9158,0,6.9158
17/07/2019 01:00,7.3774,0.8216,7.423008643,0.763,0.139,0.775557864,6.6144,0.6826,6.649528564,7.4302,0.139,7.431500053,0.763,0.139,0.775557864,6.6672,0,6.6672
17/07/2019 01:30,7.1746,0.8662,7.226699634,0.756,0.151,0.770932552,6.4186,0.7152,6.45832308,7.2456,0.151,7.247173267,0.756,0.151,0.770932552,6.4896,0,6.4896
17/07/2019 02:00,6.9265,0.7776,6.970011765,0.7595,-0.023,0.759848176,6.167,0.8006,6.218749823,7.0063,-0.023,7.006337752,0.7595,-0.023,0.759848176,6.2468,0,6.2468
17/07/2019 02:30,6.6572,0.4904,6.675238123,0.757,-0.026,0.757446368,5.9002,0.5164,5.922755187,6.759,0.0076,6.759004273,0.757,-0.026,0.757446368,6.002,0.0336,6.002094048
17/07/2019 03:00,6.3465,-0.1076,6.347412072,0.7545,-0.122,0.764299843,5.592,0.0144,5.592018541,6.4501,-0.122,6.451253677,0.7545,-0.122,0.764299843,5.6956,0,5.6956
17/07/2019 03:30,6.3931,-0.0879,6.393704249,0.8655,-0.1925,0.886649029,5.5276,0.1046,5.528589596,6.5017,-0.1925,6.504549111,0.8655,-0.1925,0.886649029,5.6362,0,5.6362
17/07/2019 04:00,6.2816,-0.0993,6.282384822,0.822,-0.1905,0.843785666,5.4596,0.0912,5.460361673,6.3766,-0.1905,6.379444945,0.822,-0.1905,0.843785666,5.5546,0,5.5546
17/07/2019 04:30,6.366,-0.0866,6.366589005,0.775,-0.221,0.805894534,5.591,0.1344,5.592615163,6.4698,-0.221,6.473573437,0.775,-0.221,0.805894534,5.6948,0,5.6948
17/07/2019 05:00,6.3643,-0.2053,6.367610429,0.8605,-0.3425,0.926156844,5.5038,0.1372,5.505509811,6.4621,-0.3425,6.471170115,0.8605,-0.3425,0.926156844,5.6016,0,5.6016
17/07/2019 05:30,6.5119,-0.1458,6.51353201,0.8315,-0.308,0.886710917,5.6804,0.1622,5.682715284,6.6079,-0.308,6.61507418,0.8315,-0.308,0.886710917,5.7764,0,5.7764
17/07/2019 06:00,7.0007,-0.0746,7.00109746,0.8865,-0.136,0.896871368,6.1142,0.0614,6.114508288,7.0939,-0.136,7.095203535,0.8865,-0.136,0.896871368,6.2074,0,6.2074
17/07/2019 06:30,8.1568,0.1406,8.158011682,1.36,-0.204,1.375214892,6.7968,0.3446,6.80553006,8.2614,-0.204,8.263918318,1.36,-0.204,1.375214892,6.9014,0,6.9014
17/07/2019 07:00,8.8045,0.6477,8.828291768,1.6045,-0.0695,1.606004514,7.2,0.7172,7.235632373,8.8765,0.0063,8.876502236,1.6045,-0.0695,1.606004514,7.272,0.0758,7.272395042
17/07/2019 07:30,10.0993,1.5427,10.21644673,1.6685,-0.2755,1.691092103,8.4308,1.8182,8.62462984,10.1885,0.3619,10.1949254,1.6685,-0.2755,1.691092103,8.52,0.6374,8.543809382
17/07/2019 08:00,10.6557,1.8384,10.8131243,1.9975,-0.193,2.006802245,8.6582,2.0314,8.893312836,10.7173,0.4204,10.7255422,1.9975,-0.193,2.006802245,8.7198,0.6134,8.741348386
17/07/2019 08:30,11.1583,1.8507,11.31073602,2.4875,0.1525,2.492170239,8.6708,1.6982,8.835533707,11.1919,0.8121,11.22132488,2.4875,0.1525,2.492170239,8.7044,0.6596,8.729355733
17/07/2019 09:00,11.0798,2.0424,11.26647087,2.698,0.036,2.698240167,8.3818,2.0064,8.618596881,11.101,0.6696,11.12117643,2.698,0.036,2.698240167,8.403,0.6336,8.426853384
17/07/2019 09:30,11.6231,2.8504,11.96750742,2.9735,0.027,2.97362258,8.6496,2.8234,9.098745393,11.5579,1.0138,11.60227749,2.9735,0.027,2.97362258,8.5844,0.9868,8.640931524
17/07/2019 10:00,11.818,2.9857,12.18932026,3.417,-0.2955,3.429753526,8.401,3.2812,9.019039552,11.698,1.1455,11.75395143,3.417,-0.2955,3.429753526,8.281,1.441,8.405441214
17/07/2019 10:30,12.0111,3.004,12.38105566,3.8145,-0.576,3.857743673,8.1966,3.58,8.944308333,11.6961,1.155,11.75299027,3.8145,-0.576,3.857743673,7.8816,1.731,8.06944729
17/07/2019 11:00,12.0128,3.0233,12.38740113,3.749,-0.6065,3.797741862,8.2638,3.6298,9.025842813,11.5174,1.1581,11.57547832,3.749,-0.6065,3.797741862,7.7684,1.7646,7.96629473
17/07/2019 11:30,12.2142,3.067,12.59337805,4.248,-0.656,4.298353173,7.9662,3.723,8.793240099,11.4894,1.1786,11.54969308,4.248,-0.656,4.298353173,7.2414,1.8346,7.470182804
17/07/2019 12:00,12.4079,3.067,12.78133293,4.1345,-0.56,4.172252419,8.2734,3.627,9.033508541,11.4997,1.1796,11.56004136,4.1345,-0.56,4.172252419,7.3652,1.7396,7.56785169
17/07/2019 12:30,12.2224,2.7408,12.52593495,4.478,-0.649,4.52478563,7.7444,3.3898,8.453784679,11.2978,0.8544,11.33006109,4.478,-0.649,4.52478563,6.8198,1.5034,6.983543771
17/07/2019 13:00,11.9673,2.6221,12.25119087,5.6985,-1.0605,5.79634044,6.2688,3.6826,7.270446768,10.8241,0.6475,10.8434495,5.6985,-1.0605,5.79634044,5.1256,1.708,5.402688161
17/07/2019 13:30,12.1922,2.7184,12.49157474,6.532,-1.09,6.622320137,5.6602,3.8084,6.822153223,10.5736,0.685,10.59576528,6.532,-1.09,6.622320137,4.0416,1.775,4.414199311
17/07/2019 14:00,12.036,2.7065,12.33654888,5.796,-0.9915,5.880194576,6.24,3.698,7.253468412,10.7458,0.7307,10.77061466,5.796,-0.9915,5.880194576,4.9498,1.7222,5.240848489
17/07/2019 14:30,11.8727,2.63,12.16050596,6.1135,-1.184,6.227097097,5.7592,3.814,6.907603104,10.8271,0.6554,10.84691862,6.1135,-1.184,6.227097097,4.7136,1.8394,5.059784316
17/07/2019 15:00,11.7611,2.5153,12.02706146,4.8375,-1.1155,4.964448257,6.9236,3.6308,7.817860679,11.0699,0.6135,11.08688722,4.8375,-1.1155,4.964448257,6.2324,1.729,6.467785615
17/07/2019 15:30,11.4043,2.239,11.62201271,5.4465,-1.36,5.613729798,5.9578,3.599,6.960472817,11.0789,0.3238,11.0836308,5.4465,-1.36,5.613729798,5.6324,1.6838,5.878699873
17/07/2019 16:00,11.5926,2.2025,11.79997377,4.333,-1.1835,4.491721413,7.2596,3.386,8.010417477,11.1798,0.3257,11.18454329,4.333,-1.1835,4.491721413,6.8468,1.5092,7.011159311
17/07/2019 16:30,11.6744,1.8869,11.82590407,5.923,-1.4905,6.107660702,5.7514,3.3774,6.669740079,10.868,-0.0591,10.86816069,5.923,-1.4905,6.107660702,4.945,1.4314,5.148002618
17/07/2019 17:00,12.069,1.7545,12.19586123,5.828,-1.5345,6.026630423,6.241,3.289,7.054615652,10.944,-0.1867,10.9455924,5.828,-1.5345,6.026630423,5.116,1.3478,5.290559596
17/07/2019 17:30,11.852,1.5737,11.9560209,5.635,-1.5155,5.835234807,6.217,3.0892,6.942207548,11.206,-0.3289,11.21082563,5.635,-1.5155,5.835234807,5.571,1.1866,5.695968799
17/07/2019 18:00,11.7982,1.5717,11.90242682,5.253,-1.4715,5.455210468,6.5452,3.0432,7.218082105,11.3624,-0.3205,11.36691928,5.253,-1.4715,5.455210468,6.1094,1.151,6.216877782
17/07/2019 18:30,11.7323,1.4694,11.82395871,4.9835,-1.573,5.225858901,6.7488,3.0424,7.402871011,10.7503,-0.4602,10.76014564,4.9835,-1.573,5.225858901,5.7668,1.1128,5.873185344
17/07/2019 19:00,12.1744,1.5455,12.272106,3.902,-1.3375,4.124864877,8.2724,2.883,8.760381884,11.0732,-0.3765,11.07959884,3.902,-1.3375,4.124864877,7.1712,0.961,7.235304447
17/07/2019 19:30,12.2958,1.4579,12.38192917,4.037,-1.5095,4.309983672,8.2588,2.9674,8.775718785,10.9116,-0.4967,10.92289913,4.037,-1.5095,4.309983672,6.8746,1.0128,6.948804861
17/07/2019 20:00,12.2809,1.3349,12.35323694,4.8475,-1.6595,5.123689735,7.4334,2.9944,8.013854685,10.8465,-0.6035,10.86327642,4.8475,-1.6595,5.123689735,5.999,1.056,6.09123444
17/07/2019 20:30,11.9062,1.3628,11.98394018,3.461,-1.475,3.762199623,8.4452,2.8378,8.909237447,10.6544,-0.5698,10.66962564,3.461,-1.475,3.762199623,7.1934,0.9052,7.250130385
17/07/2019 21:00,11.7564,0.6637,11.77511947,3.291,-1.3275,3.548652878,8.4654,1.9912,8.696428842,10.5016,-0.3109,10.50620109,3.291,-1.3275,3.548652878,7.2106,1.0166,7.281911007
17/07/2019 21:30,11.8159,0.7546,11.83997103,3.3265,-0.985,3.469268979,8.4894,1.7396,8.665801782,9.8669,-0.985,9.915943758,3.3265,-0.985,3.469268979,6.5404,0,6.5404
17/07/2019 22:00,10.981,0.3517,10.98663069,3.588,-1.2765,3.808306218,7.393,1.6282,7.570170688,9.0726,-1.1709,9.147845515,3.588,-1.2765,3.808306218,5.4846,0.1056,5.485616512
17/07/2019 22:30,10.6373,0.0703,10.6375323,3.3615,-1.3505,3.622641647,7.2758,1.4208,7.413227251,8.5207,-0.6699,8.546993302,3.3615,-1.3505,3.622641647,5.1592,0.6806,5.203898635
17/07/2019 23:00,9.8847,0.0045,9.884701024,3.6225,-1.3645,3.870964544,6.2622,1.369,6.410094371,8.1085,-0.7309,8.14137501,3.6225,-1.3645,3.870964544,4.486,0.6336,4.530523696
17/07/2019 23:30,9.4761,0.1643,9.477524239,3.5595,-1.4995,3.862452653,5.9166,1.6638,6.146087048,7.3563,-0.5885,7.379802297,3.5595,-1.4995,3.862452653,3.7968,0.911,3.904562874
18/07/2019 00:00,8.9232,0.1193,8.923997464,5.184,-1.7345,5.466474755,3.7392,1.8538,4.173510642,7.1934,-0.7937,7.237054874,5.184,-1.7345,5.466474755,2.0094,0.9408,2.218736803
18/07/2019 00:30,8.2406,0.7441,8.274126732,4.269,-1.1635,4.424713917,3.9716,1.9076,4.4059669,7.0962,-0.8169,7.143065172,4.269,-1.1635,4.424713917,2.8272,0.3466,2.848366444
18/07/2019 01:00,7.9304,0.6429,7.956416566,4.315,-1.2455,4.491157451,3.6154,1.8884,4.078868927,6.8562,-0.9403,6.920378785,4.315,-1.2455,4.491157451,2.5412,0.3052,2.559461756
18/07/2019 01:30,7.5271,0.532,7.545876915,3.9375,-1.343,4.160234999,3.5896,1.875,4.049796681,6.7283,-1.0358,6.807562158,3.9375,-1.343,4.160234999,2.7908,0.3072,2.80765676
18/07/2019 02:00,7.1868,0.5464,7.207540995,2.333,-1.22,2.63273413,4.8538,1.7664,5.165224429,6.3612,-0.9896,6.437714936,2.333,-1.22,2.63273413,4.0282,0.2304,4.034783687
18/07/2019 02:30,6.9462,0.4331,6.959688933,2.511,-1.2785,2.817744355,4.4352,1.7116,4.754006058,6.3482,-1.0837,6.440034855,2.511,-1.2785,2.817744355,3.8372,0.1948,3.842141445
18/07/2019 03:00,6.9387,0.6151,6.965910256,2.0695,-1.0785,2.333665036,4.8692,1.6936,5.155326333,6.3023,-0.9115,6.367873863,2.0695,-1.0785,2.333665036,4.2328,0.167,4.23609311
18/07/2019 03:30,6.8188,0.6244,6.847328589,2.038,-1.119,2.324995699,4.7808,1.7434,5.088761362,6.3158,-0.8954,6.378955306,2.038,-1.119,2.324995699,4.2778,0.2236,4.283639784
18/07/2019 04:00,6.7752,0.6599,6.807261053,1.883,-0.9865,2.125763686,4.8922,1.6464,5.161807222,6.4104,-0.8357,6.464644047,1.883,-0.9865,2.125763686,4.5274,0.1508,4.52991075
18/07/2019 04:30,6.5675,0.5621,6.591510651,1.5975,-1.1755,1.98338259,4.97,1.7376,5.264993235,6.1805,-0.9585,6.254382663,1.5975,-1.1755,1.98338259,4.583,0.217,4.588134479
18/07/2019 05:00,6.867,0.5036,6.885441305,1.848,-1.091,2.146016076,5.019,1.5946,5.26622352,5.955,-1.0248,6.042535895,1.848,-1.091,2.146016076,4.107,0.0662,4.107533498
18/07/2019 05:30,7.1709,0.5464,7.191686851,2.6165,-1.196,2.876888641,4.5544,1.7424,4.876322089,6.8261,-0.9618,6.893525981,2.6165,-1.196,2.876888641,4.2096,0.2342,4.216109795
18/07/2019 06:00,7.3827,0.6381,7.410224754,2.1305,-1.1745,2.432792737,5.2522,1.8126,5.556178867,7.3415,-0.8701,7.392881459,2.1305,-1.1745,2.432792737,5.211,0.3044,5.219883175
18/07/2019 06:30,8.3605,0.8929,8.408045591,2.1165,-1.0415,2.358875686,6.244,1.9344,6.536775915,8.3335,-0.6057,8.355482915,2.1165,-1.0415,2.358875686,6.217,0.4358,6.232255662
18/07/2019 07:00,9.3007,1.1593,9.372672883,2.2985,-1.0065,2.509211928,7.0022,2.1658,7.329494831,8.8793,-0.3537,8.88634189,2.2985,-1.0065,2.509211928,6.5808,0.6528,6.613098856
18/07/2019 07:30,10.1843,1.4731,10.2902862,1.7315,-0.4105,1.779495013,8.4528,1.8836,8.66012568,9.5459,-0.0389,9.545979259,1.7315,-0.4105,1.779495013,7.8144,0.3716,7.823230402
18/07/2019 08:00,10.8462,1.6813,10.97573798,2.904,-0.4615,2.940441846,7.9422,2.1428,8.226185792,10.5014,0.1941,10.50319365,2.904,-0.4615,2.940441846,7.5974,0.6556,7.625634277
18/07/2019 08:30,11.128,1.4284,11.21930081,3.255,-0.437,3.284203709,7.873,1.8654,8.090973128,10.911,0.5816,10.92648981,3.255,-0.437,3.284203709,7.656,1.0186,7.723463081
18/07/2019 09:00,11.1946,1.5193,11.29722717,3.261,-0.2595,3.271308798,7.9336,1.7788,8.130568147,11.1762,0.9157,11.21365029,3.261,-0.2595,3.271308798,7.9152,1.1752,8.001967638
18/07/2019 09:30,11.5058,1.5941,11.61570439,3.438,-0.2185,3.44493632,8.0678,1.8126,8.268912601,11.4282,0.9825,11.47035577,3.438,-0.2185,3.44493632,7.9902,1.201,8.0799565
18/07/2019 10:00,11.9625,2.5044,12.22184215,3.4665,-0.73,3.542530487,8.496,3.2344,9.09083931,11.7647,1.7286,11.89101442,3.4665,-0.73,3.542530487,8.2982,2.4586,8.654758067
18/07/2019 10:30,11.6055,2.4159,11.85429049,3.9495,-0.7685,4.02357335,7.656,3.1844,8.291847765,11.2839,1.7785,11.42319839,3.9495,-0.7685,4.02357335,7.3344,2.547,7.764060301
18/07/2019 11:00,12.0205,2.3915,12.25608798,5.3485,-0.8265,5.411982493,6.672,3.218,7.407503493,11.8151,1.7377,11.94220203,5.3485,-0.8265,5.411982493,6.4666,2.5642,6.956438543
18/07/2019 11:30,11.6968,2.3157,11.92382475,4.658,-0.8245,4.730408465,7.0388,3.1402,7.707500339,11.5394,1.6793,11.66095197,4.658,-0.8245,4.730408465,6.8814,2.5038,7.322750877
18/07/2019 12:00,11.9589,2.5168,12.22086623,2.8925,-0.609,2.955915636,9.0664,3.1258,9.590111292,11.7389,1.886,11.8894394,2.8925,-0.609,2.955915636,8.8464,2.495,9.191507926
18/07/2019 12:30,12.4701,2.4679,12.7119599,3.5295,-0.7385,3.605932958,8.9406,3.2064,9.498175052,12.1081,1.8295,12.24553616,3.5295,-0.7385,3.605932958,8.5786,2.568,8.954719536
18/07/2019 13:00,12.0868,2.4253,12.32772543,3.467,-0.7475,3.54666678,8.6198,3.1728,9.185184368,11.5896,1.3819,11.6716955,3.467,-0.7475,3.54666678,8.1226,2.1294,8.397081345
18/07/2019 13:30,11.8941,2.3712,12.1281575,5.3065,-1.107,5.42073715,6.5876,3.4782,7.449452933,11.0781,0.7574,11.1039612,5.3065,-1.107,5.42073715,5.7716,1.8644,6.065257943
18/07/2019 14:00,11.5021,2.4605,11.7623282,5.3455,-1.0935,5.456199456,6.1566,3.554,7.108772015,10.8501,0.8353,10.88220548,5.3455,-1.0935,5.456199456,5.5046,1.9288,5.832742974
18/07/2019 14:30,11.5577,2.5087,11.82683411,4.5305,-0.9935,4.638153997,7.0272,3.5022,7.851556832,10.7351,0.9045,10.77313753,4.5305,-0.9935,4.638153997,6.2046,1.898,6.488410064
18/07/2019 15:00,11.432,2.5056,11.70336086,3.894,-0.961,4.010829964,7.538,3.4666,8.296912652,10.6026,0.8976,10.64052689,3.894,-0.961,4.010829964,6.7086,1.8586,6.961300735
18/07/2019 15:30,11.1989,2.2626,11.42517921,4.0805,-1.129,4.233806945,7.1184,3.3916,7.885085232,10.5643,0.6634,10.58510907,4.0805,-1.129,4.233806945,6.4838,1.7924,6.726987454
18/07/2019 16:00,11.2396,1.9294,11.40399897,4.629,-1.329,4.816002699,6.6106,3.2584,7.370020551,10.293,0.3002,10.2973768,4.629,-1.329,4.816002699,5.664,1.6292,5.893656644
18/07/2019 16:30,11.3323,1.6055,11.44546432,6.6925,-1.7075,6.906888771,4.6398,3.313,5.701202771,9.9901,-0.0909,9.990513541,6.6925,-1.7075,6.906888771,3.2976,1.6166,3.672541534
18/07/2019 17:00,11.0641,1.4559,11.1594782,6.4245,-1.8505,6.685697458,4.6396,3.3064,5.697207133,9.5983,-0.2789,9.602351176,6.4245,-1.8505,6.685697458,3.1738,1.5716,3.541600344
18/07/2019 17:30,11.3826,1.5352,11.48566157,5.084,-1.655,5.346595272,6.2986,3.1902,7.060434689,10.075,-0.1218,10.07573621,5.084,-1.655,5.346595272,4.991,1.5332,5.221185999
18/07/2019 18:00,11.6171,1.5289,11.71727561,5.1755,-1.6515,5.4326101,6.4416,3.1804,7.183951191,10.1877,-0.1423,10.18869376,5.1755,-1.6515,5.4326101,5.0122,1.5092,5.234485025
18/07/2019 18:30,11.6561,0.2126,11.65803868,5.2615,-1.409,5.446894826,6.3946,1.6216,6.597006573,10.5013,0.3594,10.50744831,5.2615,-1.409,5.446894826,5.2398,1.7684,5.530166598
18/07/2019 19:00,11.6373,0.7238,11.65978721,4.7905,-0.962,4.886136945,6.8468,1.6858,7.051282995,10.1973,-0.8352,10.23144595,4.7905,-0.962,4.886136945,5.4068,0.1268,5.408286649
18/07/2019 19:30,11.4624,0.724,11.48524226,3.645,-0.742,3.719756578,7.8174,1.466,7.95367203,10.223,-0.7352,10.24940233,3.645,-0.742,3.719756578,6.578,0.0068,6.578003515
18/07/2019 20:00,11.422,0.7767,11.44837748,3.911,-0.7325,3.979004555,7.511,1.5092,7.661123001,10.657,-0.7249,10.68162577,3.911,-0.7325,3.979004555,6.746,0.0076,6.746004281
18/07/2019 20:30,11.0105,0.6522,11.02979941,2.5155,-0.81,2.642695641,8.495,1.4622,8.619921916,10.2733,-0.809,10.30510426,2.5155,-0.81,2.642695641,7.7578,0.001,7.757800064
18/07/2019 21:00,11.0764,0.6733,11.09684504,2.326,-0.9615,2.516894565,8.7504,1.6348,8.90180157,10.2778,-0.8789,10.31531086,2.326,-0.9615,2.516894565,7.9518,0.0826,7.952228996
18/07/2019 21:30,10.6289,0.5365,10.64243146,2.3105,-1.1225,2.568738309,8.3184,1.659,8.482220202,10.1903,-0.8805,10.22826937,2.3105,-1.1225,2.568738309,7.8798,0.242,7.883515208
18/07/2019 22:00,10.5575,0.3575,10.56355113,2.4665,-1.1825,2.735311408,8.091,1.54,8.236254064,10.2857,-0.2743,10.28935688,2.4665,-1.1825,2.735311408,7.8192,0.9082,7.871767011
18/07/2019 22:30,10.2647,0.2128,10.26690557,2.8735,-1.206,3.11631806,7.3912,1.4188,7.526143161,9.8699,-0.415,9.878620906,2.8735,-1.206,3.11631806,6.9964,0.791,7.040972515
18/07/2019 23:00,9.484,0.1743,9.485601535,1.998,-1.1295,2.295163229,7.486,1.3038,7.598690048,9.079,-0.4603,9.090660982,1.998,-1.1295,2.295163229,7.081,0.6692,7.112551556
18/07/2019 23:30,8.7954,0.1544,8.796755113,1.435,-1.156,1.842704805,7.3604,1.3104,7.476137794,8.419,-0.485,8.432958318,1.435,-1.156,1.842704805,6.984,0.671,7.016159705
19/07/2019 00:00,8.0533,0.2555,8.057351993,1.4255,-1.4005,1.998361954,6.6278,1.656,6.83154952,7.6041,-0.6623,7.632887927,1.4255,-1.4005,1.998361954,6.1786,0.7382,6.222542664
19/07/2019 00:30,7.6197,0.437,7.63222098,1.7185,-1.077,2.028095474,5.9012,1.514,6.092319545,7.1915,-0.7736,7.232988954,1.7185,-1.077,2.028095474,5.473,0.3034,5.481403156
19/07/2019 01:00,7.2189,0.3841,7.229111288,1.5155,-1.1165,1.882368853,5.7034,1.5006,5.897505568,7.0125,-0.8141,7.059597372,1.5155,-1.1165,1.882368853,5.497,0.3024,5.505311504
19/07/2019 01:30,7.0311,0.3414,7.039383579,1.9305,-1.403,2.38647004,5.1006,1.7444,5.390644833,6.7181,-0.8654,6.773609434,1.9305,-1.403,2.38647004,4.7876,0.5376,4.817689023
19/07/2019 02:00,6.6872,0.4625,6.703174628,1.172,-1.3175,1.763346322,5.5152,1.78,5.795328381,6.525,-0.7491,6.567859302,1.172,-1.3175,1.763346322,5.353,0.5684,5.38309275
19/07/2019 02:30,6.7137,0.4301,6.727462649,1.3425,-1.4995,2.012661546,5.3712,1.9296,5.707288813,6.4967,-0.7863,6.544110221,1.3425,-1.4995,2.012661546,5.1542,0.7132,5.203309704
19/07/2019 03:00,6.7824,0.0813,6.78288725,1.322,-1.4125,1.93464215,5.4604,1.4938,5.66104289,6.5002,-0.7233,6.540318259,1.322,-1.4125,1.93464215,5.1782,0.6892,5.223863693
19/07/2019 03:30,6.5096,-0.5066,6.529282941,1.601,-1.005,1.89029786,4.9086,0.4984,4.93383791,6.0286,-0.8486,6.088032516,1.601,-1.005,1.89029786,4.4276,0.1564,4.430361466
19/07/2019 04:00,6.5591,-0.3859,6.57044227,1.7705,-1.2855,2.187962637,4.7886,0.8996,4.87236802,6.1433,-0.9217,6.212058095,1.7705,-1.2855,2.187962637,4.3728,0.3638,4.387907278
19/07/2019 04:30,6.9206,-0.2428,6.924857847,2.9,-1.15,3.119695498,4.0206,0.9072,4.121678808,6.1132,-0.885,6.176927978,2.9,-1.15,3.119695498,3.2132,0.265,3.224109061
19/07/2019 05:00,7.0976,-0.2629,7.10246733,4.182,-1.3755,4.402399829,2.9156,1.1126,3.120673344,6.2576,-0.9281,6.326051483,4.182,-1.3755,4.402399829,2.0756,0.4474,2.123271561
19/07/2019 05:30,7.3506,-0.3144,7.357320689,4.629,-1.116,4.761627558,2.7216,0.8016,2.837193881,6.6066,-0.949,6.674411177,4.629,-1.116,4.761627558,1.9776,0.167,1.984638698
19/07/2019 06:00,7.5265,-0.1633,7.528271325,3.1585,-0.9995,3.312872243,4.368,0.8362,4.447319917,6.5531,-0.8047,6.602322447,3.1585,-0.9995,3.312872243,3.3946,0.1948,3.40018473
19/07/2019 06:30,8.5075,0.1374,8.508609464,2.2185,-1.055,2.456576327,6.289,1.1924,6.401042006,7.3305,-0.5106,7.348261196,2.2185,-1.055,2.456576327,5.112,0.5444,5.140906084
19/07/2019 07:00,9.1681,0.3459,9.174622849,2.7755,-0.8205,2.894239192,6.3926,1.1664,6.49814002,8.3743,-0.2743,8.378791141,2.7755,-0.8205,2.894239192,5.5988,0.5462,5.625379621
19/07/2019 07:30,10.3578,0.8871,10.3957187,4.714,-0.6105,4.753367885,5.6438,1.4976,5.839116731,9.8136,-0.2083,9.815810402,4.714,-0.6105,4.753367885,5.0996,0.4022,5.115435954
19/07/2019 08:00,11.3992,1.6458,11.51739633,6.435,-1.094,6.527331844,4.9642,2.7398,5.670078102,10.707,0.012,10.70700672,6.435,-1.094,6.527331844,4.272,1.106,4.412847153
19/07/2019 08:30,11.8997,1.7637,12.02969234,5.6865,-0.7775,5.739406633,6.2132,2.5412,6.712790156,11.2535,0.0011,11.25350005,5.6865,-0.7775,5.739406633,5.567,0.7786,5.621183769
19/07/2019 09:00,11.7645,1.5497,11.86612954,6.3865,-0.7985,6.436224398,5.378,2.3482,5.868298496,11.0857,-0.1437,11.08663133,6.3865,-0.7985,6.436224398,4.6992,0.6548,4.74460153
19/07/2019 09:30,12.6815,2.2969,12.88783115,5.3125,-1.2205,5.450896853,7.369,3.5174,8.165431021,11.3587,0.4029,11.36584331,5.3125,-1.2205,5.450896853,6.0462,1.6234,6.260348393
19/07/2019 10:00,12.6063,2.4853,12.84894999,4.1765,-1.0965,4.318039428,8.4298,3.5818,9.159193157,11.1797,0.5865,11.19507366,4.1765,-1.0965,4.318039428,7.0032,1.683,7.202589759
19/07/2019 10:30,12.7591,2.4225,12.98703735,5.2605,-1.1055,5.375406078,7.4986,3.528,8.287085492,11.7195,0.5295,11.7314556,5.2605,-1.1055,5.375406078,6.459,1.635,6.662725118
19/07/2019 11:00,12.8012,2.4412,13.03189084,6.322,-1.18,6.431180607,6.4792,3.6212,7.422474121,12.0226,0.5384,12.03464936,6.322,-1.18,6.431180607,5.7006,1.7184,5.953968334
19/07/2019 11:30,13.2202,2.4972,13.45398439,5.665,-1.291,5.810241475,7.5552,3.7882,8.451716174,11.4164,0.5456,11.42942992,5.665,-1.291,5.810241475,5.7514,1.8366,6.037524453
19/07/2019 12:00,13.8539,2.3692,14.05502237,6.8065,-1.299,6.929346524,7.0474,3.6682,7.944906419,11.4337,0.3964,11.44056942,6.8065,-1.299,6.929346524,4.6272,1.6954,4.928017959
19/07/2019 12:30,14.3177,2.3912,14.51600395,7.1945,-1.516,7.352488439,7.1232,3.9072,8.124419369,10.8705,0.4204,10.87862613,7.1945,-1.516,7.352488439,3.676,1.9364,4.154831039
19/07/2019 13:00,14.3217,2.287,14.50315345,8.9015,-1.915,9.105159375,5.4202,4.202,6.858233886,11.1153,0.3056,11.11950023,8.9015,-1.915,9.105159375,2.2138,2.2206,3.135597997
19/07/2019 13:30,14.0617,2.1584,14.22638736,9.5075,-2.055,9.727054089,4.5542,4.2134,6.204311179,11.0205,0.009,11.02050367,9.5075,-2.055,9.727054089,1.513,2.064,2.55915318
19/07/2019 14:00,13.7606,1.9786,13.90212107,8.614,-1.97,8.836396098,5.1466,3.9486,6.486827693,10.2288,-0.3178,10.2337357,8.614,-1.97,8.836396098,1.6148,1.6522,2.310269222
19/07/2019 14:30,13.8027,1.8644,13.92804777,9.7525,-2.159,9.988620388,4.0502,4.0234,5.708928761,10.3555,-0.5798,10.37171868,9.7525,-2.159,9.988620388,0.603,1.5792,1.69040872
19/07/2019 15:00,13.7256,1.7384,13.83524954,10.836,-2.384,11.09514993,2.8896,4.1224,5.034279484,10.9108,-1.9654,11.08640401,10.836,-2.384,11.09514993,0.0748,0.4186,0.425230526
19/07/2019 15:30,13.6661,1.6862,13.76973346,11.9045,-2.631,12.19177105,1.7616,4.3172,4.662772823,11.9045,-2.631,12.19177105,11.9045,-2.631,12.19177105,0,0,0
19/07/2019 16:00,13.7016,1.7395,13.81157858,11.508,-2.5565,11.78854343,2.1936,4.296,4.82363939,11.509,-2.5449,11.78700967,11.508,-2.5565,11.78854343,0.001,0.0116,0.011643024
19/07/2019 16:30,13.9229,1.7102,14.02754178,10.8345,-2.533,11.12665625,3.0884,4.2432,5.248138794,10.9929,-1.8082,11.14062106,10.8345,-2.533,11.12665625,0.1584,0.7248,0.741906733
19/07/2019 17:00,14.4028,1.7867,14.51319898,11.229,-2.5065,11.50534586,3.1738,4.2932,5.33896738,11.4172,-1.8585,11.56747501,11.229,-2.5065,11.50534586,0.1882,0.648,0.674776437
19/07/2019 17:30,13.7407,0.9367,13.77259029,10.3105,-1.9145,10.48674022,3.4302,2.8512,4.460449919,10.9709,-1.4365,11.06454604,10.3105,-1.9145,10.48674022,0.6604,0.478,0.815237487
19/07/2019 18:00,13.3011,0.961,13.33577078,8.1775,-1.559,8.324781514,5.1236,2.52,5.709787821,10.3221,-1.0368,10.37403984,8.1775,-1.559,8.324781514,2.1446,0.5222,2.207261199
19/07/2019 18:30,13.9459,0.907,13.97536317,10.0925,-2.022,10.29305787,3.8534,2.929,4.840220301,10.5639,-1.5602,10.67849274,10.0925,-2.022,10.29305787,0.4714,0.4618,0.659906963
19/07/2019 19:00,13.8179,0.8796,13.84586785,10.2495,-2.058,10.45407166,3.5684,2.9376,4.622009554,10.5547,-1.6298,10.6797912,10.2495,-2.058,10.45407166,0.3052,0.4282,0.525834841
19/07/2019 19:30,13.0117,0.8012,13.03634375,7.6655,-1.717,7.855442651,5.3462,2.5182,5.909584222,10.0645,-1.2254,10.13882466,7.6655,-1.717,7.855442651,2.399,0.4916,2.448851069
19/07/2019 20:00,12.7025,0.4246,12.70959446,7.8525,-1.842,8.06565064,4.85,2.2666,5.353501243,9.4875,-0.3876,9.495414157,7.8525,-1.842,8.06565064,1.635,1.4544,2.188265148
19/07/2019 20:30,13.0936,0.3608,13.09857006,8.785,-2.069,9.025352403,4.3086,2.4298,4.946510083,9.2104,-0.9814,9.262538212,8.785,-2.069,9.025352403,0.4254,1.0876,1.167835142
19/07/2019 21:00,12.2718,0.3025,12.27552775,8.737,-2.0505,8.974392417,3.5348,2.353,4.24634196,9.6442,-0.6373,9.665233827,8.737,-2.0505,8.974392417,0.9072,1.4132,1.679329056
19/07/2019 21:30,11.9937,0.1803,11.99505514,8.5425,-2.0835,8.792910696,3.4512,2.2638,4.127417095,9.6917,-0.6089,9.710808828,8.5425,-2.0835,8.792910696,1.1492,1.4746,1.869520206
19/07/2019 22:00,11.2764,0.1926,11.27804468,6.485,-1.882,6.752566105,4.7914,2.0746,5.221252639,9.4552,-0.7462,9.484599173,6.485,-1.882,6.752566105,2.9702,1.1358,3.179957497
19/07/2019 22:30,10.7316,0.6822,10.75326162,5.779,-1.811,6.056117733,4.9526,2.4932,5.544753646,9.0152,-0.9662,9.066828193,5.779,-1.811,6.056117733,3.2362,0.8448,3.344649082
19/07/2019 23:00,10.4955,0.012,10.49550686,7.1085,-1.478,7.260527271,3.387,1.49,3.700252559,8.2327,-1.1296,8.309834261,7.1085,-1.478,7.260527271,1.1242,0.3484,1.176948682
19/07/2019 23:30,9.7934,-0.0344,9.793460416,6.468,-1.294,6.596170101,3.3254,1.2596,3.555963627,7.2534,-1.2796,7.36540479,6.468,-1.294,6.596170101,0.7854,0.0144,0.785531998
20/07/2019 00:00,9.2372,-0.0491,9.237330494,6.838,-1.2655,6.954116353,2.3992,1.2164,2.689942304,7.2912,-1.2483,7.397286687,6.838,-1.2655,6.954116353,0.4532,0.0172,0.453526273
20/07/2019 00:30,8.7421,-0.2276,8.745062274,4.3645,-0.868,4.449975758,4.3776,0.6404,4.424194155,6.4553,-0.868,6.513395588,4.3645,-0.868,4.449975758,2.0908,0,2.0908
20/07/2019 01:00,8.2928,-0.3478,8.300090161,5.597,-1.111,5.706201013,2.6958,0.7632,2.801751574,6.7058,-1.111,6.797210799,5.597,-1.111,5.706201013,1.1088,0,1.1088
