Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/07/2019 01:30,8.541,-0.5928,8.561547339,7.942,-1.643,8.110167261,0.599,1.0502,1.209016559,7.944,-1.643,8.1121258,7.942,-1.643,8.110167261,0.002,0,0.002
20/07/2019 02:00,8.5252,-0.4673,8.537997677,6.969,-1.9285,7.230910956,1.5562,1.4612,2.134681213,6.9824,-1.9257,7.243081544,6.969,-1.9285,7.230910956,0.0134,0.0028,0.013689412
20/07/2019 02:30,8.2881,-0.2896,8.293158009,6.0695,-1.508,6.254030241,2.2186,1.2184,2.531142928,6.2971,-1.507,6.474914471,6.0695,-1.508,6.254030241,0.2276,0.001,0.227602197
20/07/2019 03:00,7.7525,-0.4543,7.765799685,6.3125,-1.7925,6.562066176,1.44,1.3382,1.965802442,6.4201,-1.7915,6.665369927,6.3125,-1.7925,6.562066176,0.1076,0.001,0.107604647
20/07/2019 03:30,7.9779,-0.288,7.983096668,6.3775,-1.968,6.674243796,1.6004,1.68,2.32027588,6.3957,-1.9334,6.68154279,6.3775,-1.968,6.674243796,0.0182,0.0346,0.039094757
20/07/2019 04:00,7.7899,0.1077,7.790644473,6.0485,-1.9065,6.341852608,1.7414,2.0142,2.662606918,6.0581,-1.8729,6.341003865,6.0485,-1.9065,6.341852608,0.0096,0.0336,0.034944527
20/07/2019 04:30,8.1513,-0.3231,8.157700981,7.3535,-1.6365,7.533398602,0.7978,1.3134,1.536718712,7.3563,-1.6365,7.536131762,7.3535,-1.6365,7.533398602,0.0028,0,0.0028
20/07/2019 05:00,8.6207,-1.1245,8.693731577,8.3635,-1.7475,8.544114261,0.2572,0.623,0.67400359,8.3635,-1.7475,8.544114261,8.3635,-1.7475,8.544114261,0,0,0
20/07/2019 05:30,9.8436,-1.4216,9.945723077,9.571,-1.938,9.765238604,0.2726,0.5164,0.583934688,9.571,-1.938,9.765238604,9.571,-1.938,9.765238604,0,0,0
20/07/2019 06:00,8.9683,-0.9208,9.015446607,8.5775,-1.874,8.779828145,0.3908,0.9532,1.030201378,8.5775,-1.874,8.779828145,8.5775,-1.874,8.779828145,0,0,0
20/07/2019 06:30,9.9032,-1.7625,10.05881586,9.862,-1.8835,10.04024981,0.0412,0.121,0.127821907,9.862,-1.8835,10.04024981,9.862,-1.8835,10.04024981,0,0,0
20/07/2019 07:00,9.3438,-0.7116,9.370857645,9.098,-1.59,9.23589216,0.2458,0.8784,0.912142642,9.098,-1.59,9.23589216,9.098,-1.59,9.23589216,0,0,0
20/07/2019 07:30,9.1788,0.3191,9.184345064,8.192,-1.3925,8.309507822,0.9868,1.7116,1.975689449,8.4618,-1.3925,8.575611669,8.192,-1.3925,8.309507822,0.2698,0,0.2698
20/07/2019 08:00,9.5312,0.1642,9.532614284,7.426,-1.223,7.526035145,2.1052,1.3872,2.521148722,8.4408,-0.3906,8.44983272,7.426,-1.223,7.526035145,1.0148,0.8324,1.312520019
20/07/2019 08:30,10.6804,0.8171,10.71161036,9.441,-1.7875,9.60872714,1.2394,2.6046,2.884450298,9.634,-1.5695,9.761008465,9.441,-1.7875,9.60872714,0.193,0.218,0.291158033
20/07/2019 09:00,11.1528,1.0911,11.20604511,8.723,-1.6325,8.874445631,2.4298,2.7236,3.649921232,9.7386,-0.9921,9.789003645,8.723,-1.6325,8.874445631,1.0156,0.6404,1.200647958
20/07/2019 09:30,11.0321,1.1977,11.0969237,7.1325,-1.4635,7.281098028,3.8996,2.6612,4.721108514,9.9885,-0.6869,10.01209088,7.1325,-1.4635,7.281098028,2.856,0.7766,2.959703289
20/07/2019 10:00,11.4926,1.2323,11.55847819,7.544,-1.3395,7.661996884,3.9486,2.5718,4.712281528,10.451,-0.6377,10.47043754,7.544,-1.3395,7.661996884,2.907,0.7018,2.990513708
20/07/2019 10:30,11.0787,1.0839,11.13159615,6.7865,-1.1145,6.877404489,4.2922,2.1984,4.822441643,10.1937,-0.4847,10.20521699,6.7865,-1.1145,6.877404489,3.4072,0.6298,3.464918452
20/07/2019 11:00,11.5533,1.1021,11.60574708,7.1285,-1.1145,7.215096846,4.4248,2.2166,4.948956516,10.2533,-0.4953,10.26525611,7.1285,-1.1145,7.215096846,3.1248,0.6192,3.185558613
20/07/2019 11:30,11.543,1.192,11.60438335,6.721,-1.162,6.820710007,4.822,2.354,5.36591092,9.9668,-0.4152,9.975444515,6.721,-1.162,6.820710007,3.2458,0.7468,3.330604732
20/07/2019 12:00,11.6253,1.1876,11.68580309,7.1765,-1.245,7.283692556,4.4488,2.4326,5.070440237,10.1737,-0.4098,10.18195009,7.1765,-1.245,7.283692556,2.9972,0.8352,3.111393077
20/07/2019 12:30,11.5692,1.0546,11.61716703,7.038,-1.26,7.149898181,4.5312,2.3146,5.088137832,10.3616,-0.5102,10.37415339,7.038,-1.26,7.149898181,3.3236,0.7498,3.407127382
20/07/2019 13:00,11.4018,0.9957,11.44519383,6.236,-1.2085,6.352020801,5.1658,2.2042,5.616403411,10.3764,-0.5481,10.39086573,6.236,-1.2085,6.352020801,4.1404,0.6604,4.192736615
20/07/2019 13:30,10.8191,0.9944,10.8647023,4.5685,-0.989,4.674324898,6.2506,1.9834,6.557734054,9.9647,-0.533,9.978944588,4.5685,-0.989,4.674324898,5.3962,0.456,5.415432618
20/07/2019 14:00,10.3314,1.0318,10.38279525,3.981,-0.68,4.038658317,6.3504,1.7118,6.577069211,9.455,-0.6436,9.476879548,3.981,-0.68,4.038658317,5.474,0.0364,5.474121022
20/07/2019 14:30,10.0016,0.9736,10.04887554,3.51,-0.93,3.631115531,6.4916,1.9036,6.76495111,9.0656,-0.93,9.113177457,3.51,-0.93,3.631115531,5.5556,0,5.5556
20/07/2019 15:00,9.943,0.9101,9.984564638,4.183,-1.0685,4.317311808,5.76,1.9786,6.090357786,9.1184,-1.0685,9.180790315,4.183,-1.0685,4.317311808,4.9354,0,4.9354
20/07/2019 15:30,10.125,0.9163,10.16637746,4.892,-1.3195,5.066827829,5.233,2.2358,5.690614259,9.5558,-1.3109,9.645297945,4.892,-1.3195,5.066827829,4.6638,0.0086,4.663807929
20/07/2019 16:00,10.1807,0.9748,10.22726198,4.6145,-1.193,4.766220646,5.5662,2.1678,5.973436137,9.7563,-1.192,9.828848035,4.6145,-1.193,4.766220646,5.1418,0.001,5.141800097
20/07/2019 16:30,10.3511,1.0193,10.4011655,5.8785,-1.4105,6.045351313,4.4726,2.4298,5.089997917,9.9077,-1.3749,10.00264312,5.8785,-1.4105,6.045351313,4.0292,0.0356,4.029357269
20/07/2019 17:00,10.176,1.137,10.23932346,3.453,-1.002,3.595443366,6.723,2.139,7.055072643,9.6296,-1.002,9.681590787,3.453,-1.002,3.595443366,6.1766,0,6.1766
20/07/2019 17:30,10.06,1.0542,10.11508466,2.353,-0.741,2.466919131,7.707,1.7952,7.913317385,9.4686,-0.741,9.497550577,2.353,-0.741,2.466919131,7.1156,0,7.1156
20/07/2019 18:00,10.4059,1.0877,10.4625927,2.3985,-0.6855,2.49453653,8.0074,1.7732,8.201383603,10.4185,-0.6855,10.44102737,2.3985,-0.6855,2.49453653,8.02,0,8.02
20/07/2019 18:30,11.1305,1.0345,11.1784713,3.6165,-0.9565,3.740850772,7.514,1.991,7.77330541,10.5977,-0.9565,10.64077711,3.6165,-0.9565,3.740850772,6.9812,0,6.9812
20/07/2019 19:00,11.0609,0.9965,11.10569768,3.9425,-0.8285,4.028612478,7.1184,1.825,7.348621882,10.5359,-0.8285,10.56842472,3.9425,-0.8285,4.028612478,6.5934,0,6.5934
20/07/2019 19:30,10.918,1.0054,10.96419414,3.573,-0.788,3.658862255,7.345,1.7934,7.560774336,10.1432,-0.788,10.17376284,3.573,-0.788,3.658862255,6.5702,0,6.5702
20/07/2019 20:00,10.4238,0.9826,10.47000999,3.292,-0.827,3.394288291,7.1318,1.8096,7.357800174,9.6886,-0.827,9.723831496,3.292,-0.827,3.394288291,6.3966,0,6.3966
20/07/2019 20:30,10.2396,0.8693,10.27643375,2.933,-1.0305,3.108764907,7.3066,1.8998,7.54954592,9.436,-1.0305,9.492103363,2.933,-1.0305,3.108764907,6.503,0,6.503
20/07/2019 21:00,9.8534,0.78,9.884224378,2.924,-1.047,3.105798609,6.9294,1.827,7.166206344,9.238,-1.047,9.297142195,2.924,-1.047,3.105798609,6.314,0,6.314
20/07/2019 21:30,9.5089,0.7382,9.537511125,2.2205,-0.601,2.30039589,7.2884,1.3392,7.4104137,9.2853,-0.601,9.304729824,2.2205,-0.601,2.30039589,7.0648,0,7.0648
20/07/2019 22:00,9.367,0.702,9.393268494,1.616,-0.38,1.660077107,7.751,1.082,7.826156464,9.2318,-0.38,9.239617483,1.616,-0.38,1.660077107,7.6158,0,7.6158
20/07/2019 22:30,9.134,0.6666,9.158291956,1.91,-0.449,1.962065493,7.224,1.1156,7.309633326,8.9794,-0.449,8.990618742,1.91,-0.449,1.962065493,7.0694,0,7.0694
20/07/2019 23:00,8.7063,0.5928,8.726458132,1.7395,-0.492,1.807740095,6.9668,1.0848,7.050751256,8.2829,-0.492,8.297499407,1.7395,-0.492,1.807740095,6.5434,0,6.5434
20/07/2019 23:30,8.3797,0.4993,8.394562084,1.7835,-0.8995,1.997491552,6.5962,1.3988,6.742884834,7.4859,-0.8995,7.539747944,1.7835,-0.8995,1.997491552,5.7024,0,5.7024
21/07/2019 00:00,7.8094,0.3952,7.819393288,1.961,-1.091,2.244059268,5.8484,1.4862,6.034283139,7.1632,-1.091,7.245806735,1.961,-1.091,2.244059268,5.2022,0,5.2022
21/07/2019 00:30,7.5582,0.4426,7.571147997,2.399,-1.175,2.671296689,5.1592,1.6176,5.406845143,6.818,-1.175,6.918507715,2.399,-1.175,2.671296689,4.419,0,4.419
21/07/2019 01:00,7.1527,0.3972,7.163720062,2.5245,-1.231,2.808640463,4.6282,1.6282,4.906248106,6.6583,-1.231,6.771138744,2.5245,-1.231,2.808640463,4.1338,0,4.1338
21/07/2019 01:30,6.7635,0.3944,6.774989565,1.9135,-1.205,2.261306536,4.85,1.5994,5.106914955,6.3151,-1.205,6.429036709,1.9135,-1.205,2.261306536,4.4016,0,4.4016
21/07/2019 02:00,6.4342,0.1574,6.436124952,2.047,-1.276,2.412132874,4.3872,1.4334,4.615426243,6.129,-1.276,6.260416679,2.047,-1.276,2.412132874,4.082,0,4.082
21/07/2019 02:30,6.444,0.1638,6.446081479,2.198,-1.426,2.620053435,4.246,1.5898,4.533870316,6.1936,-1.426,6.355639776,2.198,-1.426,2.620053435,3.9956,0,3.9956
21/07/2019 03:00,6.1976,0.2164,6.201376841,1.794,-1.358,2.250022222,4.4036,1.5744,4.676582975,6.1314,-1.358,6.279986462,1.794,-1.358,2.250022222,4.3374,0,4.3374
21/07/2019 03:30,6.1911,0.2128,6.194756093,1.7165,-1.16,2.071707569,4.4746,1.3728,4.680451367,6.0989,-1.16,6.208234951,1.7165,-1.16,2.071707569,4.3824,0,4.3824
21/07/2019 04:00,6.1017,0.1711,6.104098467,1.9525,-1.2555,2.321322145,4.1492,1.4266,4.387601646,5.8203,-1.2555,5.954172683,1.9525,-1.2555,2.321322145,3.8678,0,3.8678
21/07/2019 04:30,5.8814,0.1669,5.883767634,1.403,-0.9305,1.683519899,4.4784,1.0974,4.610895067,5.4014,-0.9305,5.480962708,1.403,-0.9305,1.683519899,3.9984,0,3.9984
21/07/2019 05:00,6.0582,0.1462,6.059963835,1.982,-1.149,2.290965953,4.0762,1.2952,4.277025775,5.4572,-1.149,5.576847931,1.982,-1.149,2.290965953,3.4752,0,3.4752
21/07/2019 05:30,5.9133,0.1851,5.91619632,1.7085,-1.1225,2.044254999,4.2048,1.3076,4.40342603,5.4573,-1.1225,5.571546423,1.7085,-1.1225,2.044254999,3.7488,0,3.7488
21/07/2019 06:00,6.0393,0.1931,6.042386292,1.9295,-1.0655,2.204146207,4.1098,1.2586,4.298200786,5.5583,-1.0655,5.659504319,1.9295,-1.0655,2.204146207,3.6288,0,3.6288
21/07/2019 06:30,6.2816,0.1512,6.283419451,2.262,-1.286,2.602006918,4.0196,1.4372,4.268808733,5.9446,-1.2744,6.079668126,2.262,-1.286,2.602006918,3.6826,0.0116,3.68261827
21/07/2019 07:00,6.3937,0.1373,6.395174038,1.5735,-1.3065,2.045200357,4.8202,1.4438,5.031787603,6.2371,-1.2825,6.36759159,1.5735,-1.3065,2.045200357,4.6636,0.024,4.663661754
21/07/2019 07:30,6.8287,0.2727,6.834142886,1.9595,-0.8995,2.156093806,4.8692,1.1722,5.008309244,6.7193,-0.8995,6.779239835,1.9595,-0.8995,2.156093806,4.7598,0,4.7598
21/07/2019 08:00,7.5374,0.4156,7.548849059,2.29,-0.914,2.4656634,5.2474,1.3296,5.413228512,7.402,-0.9102,7.457752211,2.29,-0.914,2.4656634,5.112,0.0038,5.112001412
21/07/2019 08:30,8.4118,0.5755,8.431463662,3.078,-0.8185,3.184968799,5.3338,1.394,5.512953695,8.1036,-0.7935,8.142356858,3.078,-0.8185,3.184968799,5.0256,0.025,5.025662181
21/07/2019 09:00,9.3184,0.5916,9.337160656,3.928,-0.93,4.036593118,5.3904,1.5216,5.601042646,8.5514,-0.8858,8.597155553,3.928,-0.93,4.036593118,4.6234,0.0442,4.623611273
21/07/2019 09:30,10.1847,0.8664,10.22148536,3.2505,-0.709,3.326925195,6.9342,1.5754,7.110908156,9.0287,-0.659,9.052718083,3.2505,-0.709,3.326925195,5.7782,0.05,5.778416326
21/07/2019 10:00,10.756,0.8732,10.79138611,3.318,-0.662,3.383395927,7.438,1.5352,7.594779986,9.5658,-0.4662,9.577153652,3.318,-0.662,3.383395927,6.2478,0.1958,6.250867338
21/07/2019 10:30,10.8447,0.2804,10.8483244,4.0315,-0.576,4.072440086,6.8132,0.8564,6.866812594,9.8433,-0.4042,9.851595431,4.0315,-0.576,4.072440086,5.8118,0.1718,5.814338697
21/07/2019 11:00,11.2184,0.4389,11.22698231,4.006,-0.3915,4.025084875,7.2124,0.8304,7.260046689,10.1548,-0.3665,10.16141158,4.006,-0.3915,4.025084875,6.1488,0.025,6.148850823
21/07/2019 11:30,11.2315,0.4839,11.24191939,5.6855,-0.7285,5.731982423,5.546,1.2124,5.676973644,10.1783,-0.7017,10.2024592,5.6855,-0.7285,5.731982423,4.4928,0.0268,4.492879932
21/07/2019 12:00,10.9696,0.3777,10.97610047,5.608,-0.8655,5.674394615,5.3616,1.2432,5.503844184,9.9982,-0.8347,10.03298198,5.608,-0.8655,5.674394615,4.3902,0.0308,4.390308039
21/07/2019 12:30,11.0685,0.3845,11.07517641,6.3635,-1.0325,6.446719204,4.705,1.417,4.91374745,9.9031,-0.9135,9.945143129,6.3635,-1.0325,6.446719204,3.5396,0.119,3.541599802
21/07/2019 13:00,10.7112,0.3626,10.71733569,6.584,-1.113,6.677411549,4.1272,1.4756,4.383055464,9.611,-0.9334,9.656218544,6.584,-1.113,6.677411549,3.027,0.1796,3.032323393
21/07/2019 13:30,10.3055,0.1863,10.3071838,6.5605,-1.2355,6.675823582,3.745,1.4218,4.005813306,9.3215,-1.0733,9.383087719,6.5605,-1.2355,6.675823582,2.761,0.1622,2.765760264
21/07/2019 14:00,10.3676,0.2436,10.37046145,6.493,-1.327,6.62721495,3.8746,1.5706,4.180826416,9.1542,-1.0524,9.214495287,6.493,-1.327,6.62721495,2.6612,0.2746,2.675329998
21/07/2019 14:30,10.1076,0.2783,10.11143059,5.319,-1.1455,5.440949481,4.7886,1.4238,4.995787866,8.9862,-1.0255,9.044525454,5.319,-1.1455,5.440949481,3.6672,0.12,3.669162825
21/07/2019 15:00,10.1215,0.2038,10.12355158,6.4725,-1.458,6.634683131,3.649,1.6618,4.009586043,8.7823,-1.1488,8.857117744,6.4725,-1.458,6.634683131,2.3098,0.3092,2.330403544
21/07/2019 15:30,10.0061,0.0687,10.00633584,6.5165,-1.4655,6.679256134,3.4896,1.5342,3.811965084,8.7177,-0.7311,8.748302721,6.5165,-1.4655,6.679256134,2.2012,0.7344,2.320479433
21/07/2019 16:00,10.2192,-0.0622,10.21938929,6.405,-1.433,6.56334625,3.8142,1.3708,4.053049997,8.5958,-0.519,8.611453921,6.405,-1.433,6.56334625,2.1908,0.914,2.373815629
21/07/2019 16:30,10.4947,0.0737,10.49495878,5.8405,-1.2435,5.971409591,4.6542,1.3172,4.83700253,8.5841,-0.3911,8.593004831,5.8405,-1.2435,5.971409591,2.7436,0.8524,2.872964796
21/07/2019 17:00,10.3064,0.0525,10.30653371,5.418,-1.0735,5.523325651,4.8884,1.126,5.01640614,8.8664,-0.3737,8.874271838,5.418,-1.0735,5.523325651,3.4484,0.6998,3.518690467
21/07/2019 17:30,10.3691,0.0074,10.36910264,4.7665,-1.067,4.884466322,5.6026,1.0744,5.704687732,8.6565,-0.4218,8.666770303,4.7665,-1.067,4.884466322,3.89,0.6452,3.943143802
21/07/2019 18:00,10.503,-0.0231,10.5030254,3.782,-0.8065,3.867035848,6.721,0.7834,6.766502535,8.3632,-0.4629,8.376000875,3.782,-0.8065,3.867035848,4.5812,0.3436,4.594067305
21/07/2019 18:30,10.7046,-0.0146,10.70460996,3.156,-0.631,3.2184619,7.5486,0.6164,7.573725036,8.6846,-0.44,8.695739023,3.156,-0.631,3.2184619,5.5286,0.191,5.531898314
21/07/2019 19:00,10.8977,-0.0587,10.89785809,4.0115,-0.8775,4.106353431,6.8862,0.8188,6.934708637,9.3041,-0.4801,9.316478563,4.0115,-0.8775,4.106353431,5.2926,0.3974,5.307498612
21/07/2019 19:30,10.9657,-0.0888,10.96605954,4.4405,-0.973,4.545851873,6.5252,0.8842,6.584834446,9.0677,-0.5246,9.082862349,4.4405,-0.973,4.545851873,4.6272,0.4484,4.648875391
21/07/2019 20:00,11.1912,-0.1314,11.19197138,4.669,-1.126,4.80285717,6.5222,0.9946,6.597599715,8.6224,-0.5884,8.642453142,4.669,-1.126,4.80285717,3.9534,0.5376,3.989785122
21/07/2019 20:30,11.4618,-0.1332,11.46257395,5.093,-1.24,5.241779183,6.3688,1.1068,6.464257086,7.9846,-0.594,8.006664297,5.093,-1.24,5.241779183,2.8916,0.646,2.962881462
21/07/2019 21:00,11.2747,-0.1778,11.27610185,4.8725,-1.133,5.002493903,6.4022,0.9552,6.473065107,8.2989,-0.627,8.322551905,4.8725,-1.133,5.002493903,3.4264,0.506,3.463560734
21/07/2019 21:30,11.3864,-0.1381,11.38723744,4.24,-0.9905,4.354157812,7.1464,0.8524,7.197056254,7.9244,-0.5671,7.944665995,4.24,-0.9905,4.354157812,3.6844,0.4234,3.708648126
21/07/2019 22:00,11.3462,-0.2387,11.34871059,4.581,-1.1555,4.724483173,6.7652,0.9168,6.827038397,7.7722,-0.6803,7.801916491,4.581,-1.1555,4.724483173,3.1912,0.4752,3.226386908
21/07/2019 22:30,10.9524,-0.3589,10.95827883,4.815,-1.2785,4.981845767,6.1374,0.9196,6.205911933,7.4628,-0.8205,7.507769582,4.815,-1.2785,4.981845767,2.6478,0.458,2.68711906
21/07/2019 23:00,10.2347,0.1774,10.23623734,5.0325,-1.755,5.32973557,5.2022,1.9324,5.549509402,7.0571,-1.0724,7.13811615,5.0325,-1.755,5.32973557,2.0246,0.6826,2.136573874
21/07/2019 23:30,9.6501,0.3409,9.656119449,5.4615,-1.9325,5.793318436,4.1886,2.2734,4.765786139,6.9197,-1.1395,7.01289586,5.4615,-1.9325,5.793318436,1.4582,0.793,1.659878381
22/07/2019 00:00,9.2471,-0.1239,9.247930018,6.7415,-1.5055,6.907557636,2.5056,1.3816,2.861267188,6.9653,-1.3797,7.100632097,6.7415,-1.5055,6.907557636,0.2238,0.1258,0.25673348
22/07/2019 00:30,8.9048,0.3114,8.91024315,6.113,-1.789,6.369402641,2.7918,2.1004,3.49368393,6.3654,-1.4338,6.52488311,6.113,-1.789,6.369402641,0.2524,0.3552,0.435743962
22/07/2019 01:00,8.5685,0.2293,8.571567578,5.5195,-1.7475,5.789528176,3.049,1.9768,3.633750024,5.7557,-1.4335,5.931526342,5.5195,-1.7475,5.789528176,0.2362,0.314,0.392920399
22/07/2019 01:30,8.7964,0.1495,8.797670329,5.539,-1.8905,5.852735365,3.2574,2.04,3.843469105,5.5822,-1.8415,5.878101657,5.539,-1.8905,5.852735365,0.0432,0.049,0.065324115
22/07/2019 02:00,8.3955,0.0627,8.395734128,5.2745,-1.9015,5.60678629,3.121,1.9642,3.687644592,5.3157,-1.7709,5.602923639,5.2745,-1.9015,5.60678629,0.0412,0.1306,0.136944514
22/07/2019 02:30,8.18,0.1404,8.181204811,6.165,-2.061,6.50038045,2.015,2.2014,2.984357043,6.167,-2.0504,6.498925231,6.165,-2.061,6.50038045,0.002,0.0106,0.010787029
22/07/2019 03:00,8.8396,-1.493,8.964796549,8.663,-2.408,8.991442209,0.1766,0.915,0.93188656,8.663,-2.408,8.991442209,8.663,-2.408,8.991442209,0,0,0
22/07/2019 03:30,8.5993,-0.8653,8.64272553,8.0405,-2.2055,8.337497856,0.5588,1.3402,1.452030812,8.0405,-2.2055,8.337497856,8.0405,-2.2055,8.337497856,0,0,0
22/07/2019 04:00,8.0124,-0.1763,8.014339365,6.653,-2.0945,6.974907831,1.3594,1.9182,2.351054997,6.7222,-1.9735,7.005902875,6.653,-2.0945,6.974907831,0.0692,0.121,0.139390244
22/07/2019 04:30,7.5076,-0.043,7.507723141,5.914,-2.13,6.285880686,1.5936,2.087,2.625857947,5.9456,-2.0426,6.286682282,5.914,-2.13,6.285880686,0.0316,0.0874,0.092937183
22/07/2019 05:00,7.6646,-1.0359,7.734286132,7.222,-1.8165,7.446942745,0.4426,0.7806,0.897346711,7.222,-1.8165,7.446942745,7.222,-1.8165,7.446942745,0,0,0
22/07/2019 05:30,7.842,-0.5646,7.862298465,6.353,-1.562,6.542205515,1.489,0.9974,1.792185191,6.3684,-1.562,6.557161166,6.353,-1.562,6.542205515,0.0154,0,0.0154
22/07/2019 06:00,8.0337,-0.5451,8.052171738,6.6935,-1.5915,6.880102797,1.3402,1.0464,1.700320264,6.7165,-1.5915,6.902481039,6.6935,-1.5915,6.880102797,0.023,0,0.023
22/07/2019 06:30,8.7497,-0.1209,8.750535235,6.2825,-1.4505,6.447771437,2.4672,1.3296,2.802661592,6.8911,-1.4053,7.032931629,6.2825,-1.4505,6.447771437,0.6086,0.0452,0.610276167
22/07/2019 07:00,9.6385,0.2445,9.641600619,6.9955,-1.2445,7.105336058,2.643,1.489,3.0335738,7.7607,-1.1207,7.841200991,6.9955,-1.2445,7.105336058,0.7652,0.1238,0.775149973
22/07/2019 07:30,10.4984,0.7899,10.52807411,7.122,-1.0255,7.195452331,3.3764,1.8154,3.833504157,8.6138,-0.4639,8.626282725,7.122,-1.0255,7.195452331,1.4918,0.5616,1.594008093
22/07/2019 08:00,11.3759,1.6442,11.49410694,7.4955,-1.377,7.620934933,3.8804,3.0212,4.917840339,9.4923,0.0322,9.492354615,7.4955,-1.377,7.620934933,1.9968,1.4092,2.443983404
22/07/2019 08:30,11.986,1.9501,12.14360268,6.802,-1.2025,6.907474955,5.184,3.1526,6.067350555,10.068,0.3441,10.07387854,6.802,-1.2025,6.907474955,3.266,1.5466,3.613686146
22/07/2019 09:00,11.6264,1.8172,11.76755679,6.644,-1.085,6.732010175,4.9824,2.9022,5.766027627,10.9592,0.7228,10.98300981,6.644,-1.085,6.732010175,4.3152,1.8078,4.678577976
22/07/2019 09:30,11.6481,1.858,11.79535492,4.5795,-0.688,4.630892382,7.0686,2.546,7.513136626,11.2977,0.9344,11.3362749,4.5795,-0.688,4.630892382,6.7182,1.6224,6.911323535
22/07/2019 10:00,11.5553,1.8029,11.69510182,4.6615,-0.6385,4.705025452,6.8938,2.4414,7.313337979,11.5429,0.8783,11.57626673,4.6615,-0.6385,4.705025452,6.8814,1.5168,7.046584151
22/07/2019 10:30,11.882,1.8364,12.02307319,6.262,-0.843,6.318488189,5.62,2.6794,6.226040825,11.9164,0.9042,11.95065549,6.262,-0.843,6.318488189,5.6544,1.7472,5.918187831
22/07/2019 11:00,11.9154,1.8781,12.06250458,5.97,-0.5565,5.995881274,5.9454,2.4346,6.424566781,11.996,1.1917,12.05504728,5.97,-0.5565,5.995881274,6.026,1.7482,6.274462466
22/07/2019 11:30,12.284,1.272,12.34968178,8.158,-0.82,8.199107512,4.126,2.092,4.626050151,12.1968,1.2374,12.25940818,8.158,-0.82,8.199107512,4.0388,2.0574,4.532637224
22/07/2019 12:00,11.9028,1.3502,11.97913552,6.086,-0.47,6.104121231,5.8168,1.8202,6.094939727,12.0438,1.3474,12.11893581,6.086,-0.47,6.104121231,5.9578,1.8174,6.228830035
22/07/2019 12:30,11.8993,1.2675,11.96661593,5.1725,-0.5125,5.197827671,6.7268,1.78,6.95832151,12.1325,1.2769,12.19950941,5.1725,-0.5125,5.197827671,6.96,1.7894,7.186344854
22/07/2019 13:00,11.812,1.309,11.88431003,3.891,-0.252,3.899151831,7.921,1.561,8.073348871,12.291,1.3446,12.36432894,3.891,-0.252,3.899151831,8.4,1.5966,8.550387802
22/07/2019 13:30,11.8108,1.38,11.89114783,3.55,-0.301,3.562737852,8.2608,1.681,8.430099504,12.3186,1.404,12.39835158,3.55,-0.301,3.562737852,8.7686,1.705,8.932825475
22/07/2019 14:00,11.6807,1.3223,11.75530645,3.6915,-0.3865,3.711678125,7.9892,1.7088,8.169902942,12.2509,1.3425,12.3242386,3.6915,-0.3865,3.711678125,8.5594,1.729,8.73228317
22/07/2019 14:30,11.3406,1.1127,11.39505637,4.68,-0.5385,4.710879138,6.6606,1.6512,6.862219306,11.6238,1.1013,11.67585492,4.68,-0.5385,4.710879138,6.9438,1.6398,7.134795195
22/07/2019 15:00,11.3394,1.0212,11.38529059,5.398,-0.679,5.440537198,5.9414,1.7002,6.179879772,10.99,0.979,11.03351898,5.398,-0.679,5.440537198,5.592,1.658,5.832617594
22/07/2019 15:30,10.9888,0.8428,11.02107242,5.389,-0.844,5.454691284,5.5998,1.6868,5.848337736,10.7544,0.7928,10.78358248,5.389,-0.844,5.454691284,5.3654,1.6368,5.609512581
22/07/2019 16:00,10.9318,0.7903,10.96032962,4.924,-0.7525,4.98116776,6.0078,1.5428,6.202732678,10.491,0.7135,10.51523482,4.924,-0.7525,4.98116776,5.567,1.466,5.756791207
22/07/2019 16:30,10.6859,0.4637,10.69595608,5.9455,-0.8985,6.013008606,4.7404,1.3622,4.932238944,10.7293,0.4099,10.73712701,5.9455,-0.8985,6.013008606,4.7838,1.3084,4.959501285
22/07/2019 17:00,10.7417,0.4245,10.75008461,5.0095,-0.7275,5.062049634,5.7322,1.152,5.846812879,11.2505,0.3661,11.25645501,5.0095,-0.7275,5.062049634,6.241,1.0936,6.336090432
22/07/2019 17:30,10.8106,0.2798,10.81422029,5.282,-0.806,5.343141398,5.5286,1.0858,5.634215083,11.4692,0.225,11.47140679,5.282,-0.806,5.343141398,6.1872,1.031,6.272511845
22/07/2019 18:00,10.8542,0.2658,10.857454,5.024,-0.866,5.098091015,5.8302,1.1318,5.939040603,11.456,0.1988,11.45772479,5.024,-0.866,5.098091015,6.432,1.0648,6.519541628
22/07/2019 18:30,10.9222,0.2975,10.92625092,4.275,-0.8825,4.365138171,6.6472,1.18,6.75112345,11.453,0.1841,11.45447955,4.275,-0.8825,4.365138171,7.178,1.0666,7.256811942
22/07/2019 19:00,10.8333,0.3514,10.83899769,3.7225,-0.649,3.778651512,7.1108,1.0004,7.180827028,11.4927,0.2486,11.49538843,3.7225,-0.649,3.778651512,7.7702,0.8976,7.821872781
22/07/2019 19:30,10.6436,0.3042,10.64794622,3.459,-0.388,3.480693178,7.1846,0.6922,7.217867968,11.5846,0.1938,11.58622094,3.459,-0.388,3.480693178,8.1256,0.5818,8.146402065
22/07/2019 20:00,10.6171,0.1923,10.61884135,4.7495,-0.6055,4.787941155,5.8676,0.7978,5.921588858,11.6749,0.0905,11.67525076,4.7495,-0.6055,4.787941155,6.9254,0.696,6.960285997
22/07/2019 20:30,10.4695,0.1659,10.47081435,4.2775,-0.5695,4.315244663,6.192,0.7354,6.235517393,11.5909,0.0689,11.59110478,4.2775,-0.5695,4.315244663,7.3134,0.6384,7.341210671
22/07/2019 21:00,10.1687,0.2004,10.1706745,3.5225,-0.51,3.559228322,6.6462,0.7104,6.684058842,11.2967,0.0728,11.29693457,3.5225,-0.51,3.559228322,7.7742,0.5828,7.796014461
22/07/2019 21:30,9.9061,0.0496,9.906224173,3.7965,-0.775,3.874795124,6.1096,0.8246,6.164996133,11.1415,-0.0876,11.14184437,3.7965,-0.775,3.874795124,7.345,0.6874,7.377095889
22/07/2019 22:00,9.865,-0.0881,9.865393383,3.65,-0.8225,3.741524589,6.215,0.7344,6.258240037,11.114,-0.2283,11.11634458,3.65,-0.8225,3.741524589,7.464,0.5942,7.487614416
22/07/2019 22:30,9.4531,-0.1047,9.453679797,2.9145,-0.7805,3.017199115,6.5386,0.6758,6.573431037,10.7329,-0.2621,10.7360998,2.9145,-0.7805,3.017199115,7.8184,0.5184,7.835567441
22/07/2019 23:00,8.6835,-0.0448,8.683615566,2.0355,-0.785,2.181624452,6.648,0.7402,6.689080657,9.9277,-0.2724,9.931436404,2.0355,-0.785,2.181624452,7.8922,0.5126,7.908829218
22/07/2019 23:30,7.9337,-0.1621,7.935355827,1.5765,-1.0905,1.916909622,6.3572,0.9284,6.424633717,9.1203,-0.3657,9.127628859,1.5765,-1.0905,1.916909622,7.5438,0.7248,7.578539007
23/07/2019 00:00,7.2387,-0.368,7.24804813,1.9375,-1.182,2.269588123,5.3012,0.814,5.363330816,8.3609,-0.5714,8.380402542,1.9375,-1.182,2.269588123,6.4234,0.6106,6.452356153
23/07/2019 00:30,7.0014,-0.2814,7.007052727,1.752,-1.323,2.195411806,5.2494,1.0416,5.351740924,8.0468,-0.6846,8.075869452,1.752,-1.323,2.195411806,6.2948,0.6384,6.327089505
23/07/2019 01:00,6.6326,0.4193,6.645840447,1.27,-1.0755,1.6642116,5.3626,1.4948,5.567037435,7.6434,-0.7501,7.68011807,1.27,-1.0755,1.6642116,6.3734,0.3254,6.381701397
23/07/2019 01:30,6.2975,-0.1822,6.300135164,1.0405,-0.45,1.133640265,5.257,0.2678,5.263816661,7.2767,-0.3982,7.287587127,1.0405,-0.45,1.133640265,6.2362,0.0518,6.236415131
23/07/2019 02:00,6.0582,-0.125,6.059489437,0.902,-0.125,0.910620118,5.1562,0,5.1562,7.0528,-0.125,7.053907629,0.902,-0.125,0.910620118,6.1508,0,6.1508
23/07/2019 02:30,6.0222,-0.209,6.025825573,0.869,-0.209,0.893779615,5.1532,0,5.1532,7.0006,-0.209,7.003719109,0.869,-0.209,0.893779615,6.1316,0,6.1316
23/07/2019 03:00,5.9979,0.1795,6.00058536,0.8475,0.1795,0.866300468,5.1504,0,5.1504,6.9359,0.1795,6.938222327,0.8475,0.1795,0.866300468,6.0884,0,6.0884
23/07/2019 03:30,6.0178,0.1155,6.018908297,0.852,0.1155,0.859793144,5.1658,0,5.1658,6.9634,0.1155,6.964357817,0.852,0.1155,0.859793144,6.1114,0,6.1114
23/07/2019 04:00,5.9716,0.1025,5.97247962,0.85,0.1025,0.856157842,5.1216,0,5.1216,6.9134,0.1025,6.914159805,0.85,0.1025,0.856157842,6.0634,0,6.0634
23/07/2019 04:30,6.0666,0.1125,6.067643019,0.849,0.1125,0.856421187,5.2176,0,5.2176,7.0122,0.1125,7.013102387,0.849,0.1125,0.856421187,6.1632,0,6.1632
23/07/2019 05:00,6.182,0.0455,6.182167439,0.851,0.0455,0.852215495,5.331,0,5.331,7.1132,0.0455,7.11334552,0.851,0.0455,0.852215495,6.2622,0,6.2622
23/07/2019 05:30,6.1455,0.0233,6.14554417,0.8625,0.0195,0.862720407,5.283,0.0038,5.283001367,7.1083,0.0195,7.108326747,0.8625,0.0195,0.862720407,6.2458,0,6.2458
23/07/2019 06:00,6.3293,-0.2536,6.334378537,1.0435,-0.318,1.09087866,5.2858,0.0644,5.286192297,7.2855,-0.318,7.292436784,1.0435,-0.318,1.09087866,6.242,0,6.242
23/07/2019 06:30,7.1906,0.2268,7.194175881,1.324,-0.451,1.398705473,5.8666,0.6778,5.905625149,8.0748,-0.4078,8.085090963,1.324,-0.451,1.398705473,6.7508,0.0432,6.750938222
23/07/2019 07:00,8.4665,1.0454,8.530796177,1.6495,-0.96,1.908520435,6.817,2.0054,7.105850981,9.4121,0.6922,9.437519126,1.6495,-0.96,1.908520435,7.7626,1.6522,7.936480555
23/07/2019 07:30,9.081,1.2194,9.162504972,1.929,-0.666,2.040734427,7.152,1.8854,7.396339443,9.969,0.3392,9.974769052,1.929,-0.666,2.040734427,8.04,1.0052,8.102593846
23/07/2019 08:00,9.8614,1.5251,9.978634174,2.093,-0.9115,2.282866893,7.7684,2.4366,8.141563616,10.8242,1.1487,10.88498127,2.093,-0.9115,2.282866893,8.7312,2.0602,8.970968592
23/07/2019 08:30,10.2628,1.8294,10.4245752,2.124,-0.61,2.209858819,8.1388,2.4394,8.496513273,11.2104,1.1344,11.26764978,2.124,-0.61,2.209858819,9.0864,1.7444,9.252329238
23/07/2019 09:00,10.4305,1.9124,10.60436721,2.5545,-1.029,2.753962827,7.876,2.9414,8.407330727,11.4691,0.9486,11.50826211,2.5545,-1.029,2.753962827,8.9146,1.9776,9.131319451
23/07/2019 09:30,10.8388,2.0662,11.03398241,2.647,-0.93,2.805620965,8.1918,2.9962,8.722545596,11.4196,1.0284,11.46581313,2.647,-0.93,2.805620965,8.7726,1.9584,8.988539443
23/07/2019 10:00,10.9467,2.3421,11.19444832,3.3685,-0.9345,3.495723459,7.5782,3.2766,8.256223277,11.0869,1.2169,11.15348364,3.3685,-0.9345,3.495723459,7.7184,2.1514,8.012628815
23/07/2019 10:30,10.9374,2.3207,11.18089295,3.988,-0.9385,4.096941085,6.9494,3.2592,7.675711368,11.042,1.2523,11.1127863,3.988,-0.9385,4.096941085,7.054,2.1908,7.386373985
23/07/2019 11:00,11.0877,2.3685,11.3378518,4.4435,-1.0385,4.563241666,6.6442,3.407,7.466796009,10.9841,1.2665,11.05687456,4.4435,-1.0385,4.563241666,6.5406,2.305,6.934873709
23/07/2019 11:30,11.3514,2.2896,11.58000648,4.832,-1.176,4.973047355,6.5194,3.4656,7.383289221,10.9934,1.154,11.05380295,4.832,-1.176,4.973047355,6.1614,2.33,6.587241453
23/07/2019 12:00,10.8856,2.1716,11.10009612,5.066,-1.127,5.18984441,5.8196,3.2986,6.689432421,10.5226,1.0532,10.5751757,5.066,-1.127,5.18984441,5.4566,2.1802,5.876032301
23/07/2019 12:30,10.95,2.0609,11.14225331,5.357,-1.3135,5.515680488,5.593,3.3744,6.532091882,10.4336,0.9349,10.475402,5.357,-1.3135,5.515680488,5.0766,2.2484,5.552222088
23/07/2019 13:00,10.7148,1.969,10.89421406,5.595,-1.439,5.777088021,5.1198,3.408,6.150350888,10.2982,0.8304,10.33162559,5.595,-1.439,5.777088021,4.7032,2.2694,5.222094082
23/07/2019 13:30,10.7807,2.0614,10.97601305,5.9825,-1.623,6.198744651,4.7982,3.6844,6.049588961,10.1527,0.898,10.1923364,5.9825,-1.623,6.198744651,4.1702,2.521,4.872987691
23/07/2019 14:00,10.8421,2.187,11.06047474,6.2735,-1.68,6.494551736,4.5686,3.867,5.985465309,9.9273,1.0512,9.982800545,6.2735,-1.68,6.494551736,3.6538,2.7312,4.561765873
23/07/2019 14:30,10.8086,2.1005,11.01080988,6.764,-1.8615,7.0154742,4.0446,3.962,5.661822424,9.9724,0.9541,10.01793734,6.764,-1.8615,7.0154742,3.2084,2.8156,4.268657157
23/07/2019 15:00,10.8797,1.733,11.01685804,8.2175,-2.156,8.495624889,2.6622,3.889,4.712921582,9.7507,0.536,9.765420958,8.2175,-2.156,8.495624889,1.5332,2.692,3.097993906
23/07/2019 15:30,10.9841,1.6233,11.10340289,8.7185,-2.1985,8.991420605,2.2656,3.8218,4.442870536,9.3119,-0.1671,9.313399166,8.7185,-2.1985,8.991420605,0.5934,2.0314,2.11629618
23/07/2019 16:00,11.1556,1.4534,11.24987924,9.297,-2.328,9.584038449,1.8586,3.7814,4.21347599,9.7568,-0.476,9.768404283,9.297,-2.328,9.584038449,0.4598,1.852,1.908224316
23/07/2019 16:30,11.5546,1.4619,11.64671339,7.944,-2.2255,8.24984765,3.6106,3.6874,5.160751023,9.8986,0.3377,9.904358801,7.944,-2.2255,8.24984765,1.9546,2.5632,3.223422932
23/07/2019 17:00,11.1343,1.1986,11.19862842,6.8315,-2.292,7.205737731,4.3028,3.4906,5.540611537,10.0677,0.0456,10.06780327,6.8315,-2.292,7.205737731,3.2362,2.3376,3.992162847
23/07/2019 17:30,10.8153,1.112,10.87231613,6.2015,-2.3,6.614272617,4.6138,3.412,5.738370364,9.7747,-0.0574,9.774868534,6.2015,-2.3,6.614272617,3.5732,2.2426,4.218650614
23/07/2019 18:00,11.1874,0.8023,11.21613142,7.477,-2.4195,7.858721859,3.7104,3.2218,4.913966158,10.2688,-0.0579,10.26896323,7.477,-2.4195,7.858721859,2.7918,2.3616,3.656679067
23/07/2019 18:30,10.9326,0.1036,10.93309086,7.635,-1.924,7.873690431,3.2976,2.0276,3.871088674,10.4604,-0.0874,10.46076512,7.635,-1.924,7.873690431,2.8254,1.8366,3.369864199
23/07/2019 19:00,10.5011,0.1689,10.50245821,4.6805,-1.5525,4.931261147,5.8206,1.7214,6.069810732,10.5777,0.0363,10.57776229,4.6805,-1.5525,4.931261147,5.8972,1.5888,6.107475197
23/07/2019 19:30,10.4488,0.1503,10.44988093,3.771,-1.6565,4.118790265,6.6778,1.8068,6.917914359,10.566,0.0331,10.56605185,3.771,-1.6565,4.118790265,6.795,1.6896,7.001912107
23/07/2019 20:00,10.1114,0.7118,10.1364229,3.23,-1.574,3.593101168,6.8814,2.2858,7.251106647,10.7556,-0.035,10.75565695,3.23,-1.574,3.593101168,7.5256,1.539,7.681352509
23/07/2019 20:30,10.1384,0.9122,10.17935476,2.634,-1.438,3.000966511,7.5044,2.3502,7.863806928,10.6664,-0.1544,10.66751744,2.634,-1.438,3.000966511,8.0324,1.2836,8.134314889
23/07/2019 21:00,10.1215,0.9825,10.16907412,1.9835,-1.2005,2.318506524,8.138,2.183,8.425706677,11.0037,-0.0533,11.00382909,1.9835,-1.2005,2.318506524,9.0202,1.1472,9.09285851
23/07/2019 21:30,10.0697,0.9904,10.11828791,1.6015,-1.164,1.979822782,8.4682,2.1544,8.7379546,10.8857,-0.0542,10.88583493,1.6015,-1.164,1.979822782,9.2842,1.1098,9.350295486
23/07/2019 22:00,9.9235,0.9585,9.969682768,1.0665,-0.8175,1.343773977,8.857,1.776,9.033306427,10.6915,-0.0801,10.69180005,1.0665,-0.8175,1.343773977,9.625,0.7374,9.65320588
23/07/2019 22:30,9.6514,0.7736,9.682353997,1.236,-1.083,1.643345673,8.4154,1.8566,8.617767734,10.358,-0.2728,10.36159176,1.236,-1.083,1.643345673,9.122,0.8102,9.157909589
23/07/2019 23:00,8.8449,0.8044,8.881402782,0.7185,-1.035,1.25994732,8.1264,1.8394,8.331972715,9.6945,-0.245,9.697595333,0.7185,-1.035,1.25994732,8.976,0.79,9.010697864
23/07/2019 23:30,7.919,0.6926,7.949229885,0.715,-1.141,1.346516246,7.204,1.8336,7.433687171,8.9356,-0.3912,8.944159256,0.715,-1.141,1.346516246,8.2206,0.7498,8.254723763
24/07/2019 00:00,7.4572,0.522,7.475447534,1.123,-1.399,1.793970457,6.3342,1.921,6.619088354,8.3768,-0.2096,8.379421842,1.123,-1.399,1.793970457,7.2538,1.1894,7.350665739
24/07/2019 00:30,6.9668,-0.1204,6.967840297,1.152,-0.853,1.433427012,5.8148,0.7326,5.860768021,7.515,-0.4546,7.528737355,1.152,-0.853,1.433427012,6.363,0.3984,6.375460106
24/07/2019 01:00,6.394,-0.3878,6.405749358,1.402,-0.718,1.575159674,4.992,0.3302,5.002908758,7.4202,-0.5912,7.443714495,1.402,-0.718,1.575159674,6.0182,0.1268,6.019535653
24/07/2019 01:30,6.3137,-0.1467,6.315404071,1.1105,-0.2495,1.138182982,5.2032,0.1028,5.204215414,7.2757,-0.2457,7.279847456,1.1105,-0.2495,1.138182982,6.1652,0.0038,6.165201171
24/07/2019 02:00,6.2726,-0.4775,6.290748525,1.773,-0.6925,1.903440372,4.4996,0.215,4.504733639,7.1854,-0.6301,7.212974364,1.773,-0.6925,1.903440372,5.4124,0.0624,5.412759695
24/07/2019 02:30,6.08,0.2414,6.084790379,0.847,-0.035,0.847722832,5.233,0.2764,5.240294454,6.9882,-0.035,6.988287647,0.847,-0.035,0.847722832,6.1412,0,6.1412
24/07/2019 03:00,6.1389,0.3371,6.148148471,1.5145,-0.8465,1.735013689,4.6244,1.1836,4.773466698,6.9807,-0.6939,7.015102971,1.5145,-0.8465,1.735013689,5.4662,0.1526,5.468329654
24/07/2019 03:30,6.1209,0.2046,6.124318572,2.0745,-0.769,2.212444632,4.0464,0.9736,4.161880575,6.7085,-0.7652,6.751999947,2.0745,-0.769,2.212444632,4.634,0.0038,4.634001558
24/07/2019 04:00,5.8526,0.2109,5.856398686,1.256,-0.5935,1.389164587,4.5966,0.8044,4.666453784,6.6926,-0.5935,6.718864265,1.256,-0.5935,1.389164587,5.4366,0,5.4366
24/07/2019 04:30,5.9484,0.3267,5.957364808,1.304,-0.5065,1.398913239,4.6444,0.8332,4.718545708,6.8798,-0.5045,6.898272848,1.304,-0.5065,1.398913239,5.5758,0.002,5.575800359
24/07/2019 05:00,6.0292,0.216,6.033067929,2.409,-0.934,2.583725411,3.6202,1.15,3.798466538,6.9038,-0.886,6.960420278,2.409,-0.934,2.583725411,4.4948,0.048,4.495056289
24/07/2019 05:30,6.2678,0.3303,6.276497027,1.751,-0.5425,1.833114085,4.5168,0.8728,4.60035456,7.1846,-0.5425,7.205052631,1.751,-0.5425,1.833114085,5.4336,0,5.4336
24/07/2019 06:00,6.3251,0.3585,6.335251555,1.1765,-0.3355,1.223402019,5.1486,0.694,5.195162939,7.3003,-0.3355,7.308005223,1.1765,-0.3355,1.223402019,6.1238,0,6.1238
24/07/2019 06:30,7.2623,0.9743,7.327363904,1.2555,-0.3005,1.290961076,6.0068,1.2748,6.140583138,8.3499,-0.2449,8.353490649,1.2555,-0.3005,1.290961076,7.0944,0.0556,7.09461787
24/07/2019 07:00,8.2924,1.2703,8.389133439,1.676,-0.5625,1.767875066,6.6164,1.8328,6.865559322,9.407,-0.3445,9.413305968,1.676,-0.5625,1.767875066,7.731,0.218,7.734072989
24/07/2019 07:30,8.6422,0.9769,8.697238323,1.303,-0.1205,1.308559991,7.3392,1.0974,7.420791292,9.7838,0.0005,9.783800013,1.303,-0.1205,1.308559991,8.4808,0.121,8.481663141
24/07/2019 08:00,9.2709,1.1792,9.345592515,1.6245,-0.232,1.640982709,7.6464,1.4112,7.775533319,10.5563,1.1292,10.61652308,1.6245,-0.232,1.640982709,8.9318,1.3612,9.034927597
24/07/2019 08:30,9.6793,1.393,9.77902334,1.9695,-0.241,1.984190326,7.7098,1.634,7.881051455,11.0771,1.418,11.16749159,1.9695,-0.241,1.984190326,9.1076,1.659,9.257465029
24/07/2019 09:00,10.2576,1.6394,10.38778081,2.449,-0.223,2.459131961,7.8086,1.8624,8.027625285,11.6018,1.148,11.65845904,2.449,-0.223,2.459131961,9.1528,1.371,9.254911606
24/07/2019 09:30,10.1404,1.682,10.27895112,2.036,-0.193,2.045127135,8.1044,1.875,8.318468871,11.3316,0.7776,11.358249,2.036,-0.193,2.045127135,9.2956,0.9706,9.346135229
24/07/2019 10:00,10.3807,1.773,10.53102376,2.7525,-0.244,2.763293732,7.6282,2.017,7.890356408,11.3493,0.836,11.38004862,2.7525,-0.244,2.763293732,8.5968,1.08,8.664373621
24/07/2019 10:30,10.6703,1.8201,10.8244199,4.0405,-0.2575,4.048696889,6.6298,2.0776,6.94770968,11.6227,0.9253,11.65947406,4.0405,-0.2575,4.048696889,7.5822,1.1828,7.67390205
24/07/2019 11:00,10.4556,1.8686,10.62126345,4.638,-0.735,4.695877873,5.8176,2.6036,6.3736334,11.4454,0.9556,11.48522322,4.638,-0.735,4.695877873,6.8074,1.6906,7.014187274
24/07/2019 11:30,10.5284,1.8955,10.69766922,5.235,-0.9625,5.322746589,5.2934,2.858,6.015666843,11.1582,0.9663,11.19996263,5.235,-0.9625,5.322746589,5.9232,1.9288,6.229331239
24/07/2019 12:00,10.4521,1.9445,10.63143803,5.0915,-0.5755,5.123921594,5.3606,2.52,5.923380147,11.2941,1.0441,11.34225902,5.0915,-0.5755,5.123921594,6.2026,1.6196,6.410565569
24/07/2019 12:30,10.6745,1.9234,10.84640115,4.8155,-0.274,4.823288945,5.859,2.1974,6.257511307,11.0835,0.9778,11.12654776,4.8155,-0.274,4.823288945,6.268,1.2518,6.391778097
24/07/2019 13:00,10.8508,1.9366,11.02226293,5.516,-0.788,5.572001436,5.3348,2.7246,5.990286821,11.421,0.992,11.46400039,5.516,-0.788,5.572001436,5.905,1.78,6.167448824
24/07/2019 13:30,10.7717,1.7602,10.91456939,6.2125,-0.973,6.288233874,4.5592,2.7332,5.315701918,11.2373,0.7964,11.26548553,6.2125,-0.973,6.288233874,5.0248,1.7694,5.327231119
24/07/2019 14:00,10.5921,1.8266,10.74844407,4.7985,-0.752,4.85706766,5.7936,2.5786,6.341528122,11.1567,0.9078,11.19357207,4.7985,-0.752,4.85706766,6.3582,1.6598,6.571274099
24/07/2019 14:30,10.3048,1.2626,10.38186215,3.937,-0.451,3.962747784,6.3678,1.7136,6.594338617,11.115,0.9382,11.15452573,3.937,-0.451,3.962747784,7.178,1.3892,7.311194201
24/07/2019 15:00,10.5536,0.9768,10.598708,4.016,-1.095,4.162605074,6.5376,2.0718,6.858029527,10.617,0.7858,10.64604014,4.016,-1.095,4.162605074,6.601,1.8808,6.863716897
24/07/2019 15:30,10.4875,1.0013,10.53519141,3.6495,-1.2115,3.84533256,6.838,2.2128,7.187122362,10.0719,0.6633,10.09371767,3.6495,-1.2115,3.84533256,6.4224,1.8748,6.690448176
24/07/2019 16:00,10.6048,1.6744,10.73617243,2.967,-1.196,3.198984995,7.6378,2.8704,8.159361801,10.0854,0.4888,10.09723817,2.967,-1.196,3.198984995,7.1184,1.6848,7.315064566
24/07/2019 16:30,10.5371,1.5277,10.64726931,3.9025,-1.4225,4.153674578,6.6346,2.9502,7.26096393,9.9353,0.2365,9.938114426,3.9025,-1.4225,4.153674578,6.0328,1.659,6.256752899
24/07/2019 17:00,10.5862,1.3231,10.66856242,4.064,-1.6635,4.391278658,6.5222,2.9866,7.173483979,9.97,0.0291,9.970042468,4.064,-1.6635,4.391278658,5.906,1.6926,6.143755428
24/07/2019 17:30,10.5833,0.5707,10.59867621,4.2905,-1.2285,4.462914126,6.2928,1.7992,6.544956263,9.7607,0.0531,9.760844436,4.2905,-1.2285,4.462914126,5.4702,1.2816,5.618325961
24/07/2019 18:00,10.5678,0.4169,10.57602016,4.272,-1.1815,4.432372531,6.2958,1.5984,6.495535405,9.9178,0.0215,9.917823304,4.272,-1.1815,4.432372531,5.6458,1.203,5.772544209
24/07/2019 18:30,10.6674,0.5991,10.68421001,3.162,-1.0415,3.329108927,7.5054,1.6406,7.68261658,10.2612,-0.0449,10.26129823,3.162,-1.0415,3.329108927,7.0992,0.9966,7.168811073
24/07/2019 19:00,11.0428,0.664,11.06274504,2.832,-0.991,3.000384142,8.2108,1.655,8.375933479,10.5966,0.017,10.59661364,2.832,-0.991,3.000384142,7.7646,1.008,7.829755881
24/07/2019 19:30,10.9907,0.6493,11.00986271,2.8115,-0.9185,2.95773131,8.1792,1.5678,8.328103594,10.7307,0.0251,10.73072936,2.8115,-0.9185,2.95773131,7.9192,0.9436,7.975218467
24/07/2019 20:00,10.7213,0.65,10.74098569,1.6175,-0.696,1.760886779,9.1038,1.346,9.202765369,10.6751,0.023,10.67512478,1.6175,-0.696,1.760886779,9.0576,0.719,9.086092601
24/07/2019 20:30,10.7289,0.6899,10.75105842,1.0665,-0.2405,1.093280614,9.6624,0.9304,9.707091115,10.7213,0.1089,10.72185305,1.0665,-0.2405,1.093280614,9.6548,0.3494,9.661120194
24/07/2019 21:00,10.3261,0.6031,10.34369715,0.8585,0.0905,0.863256914,9.4676,0.5126,9.481466581,10.3453,0.0905,10.34569584,0.8585,0.0905,0.863256914,9.4868,0,9.4868
24/07/2019 21:30,10.2702,0.541,10.28443917,0.818,-0.397,0.909248591,9.4522,0.938,9.498627735,10.249,-0.0782,10.24929833,0.818,-0.397,0.909248591,9.431,0.3188,9.436386726
24/07/2019 22:00,10.1867,0.3594,10.19303808,1.2145,-0.854,1.48469736,8.9722,1.2134,9.053878307,10.1099,-0.2656,10.11338822,1.2145,-0.854,1.48469736,8.8954,0.5884,8.914839074
24/07/2019 22:30,9.9183,0.5196,9.931901079,1.2965,-1.147,1.731046288,8.6218,1.6666,8.781400276,9.6563,-0.3992,9.664548118,1.2965,-1.147,1.731046288,8.3598,0.7478,8.393179426
24/07/2019 23:00,9.5231,0.954,9.570765362,1.7125,-1.351,2.181251304,7.8106,2.305,8.14361697,9.2495,-0.488,9.262364398,1.7125,-1.351,2.181251304,7.537,0.863,7.586246635
24/07/2019 23:30,8.5961,0.1557,8.597509971,2.6835,-1.3305,2.995229958,5.9126,1.4862,6.096525994,8.4723,-0.5145,8.487907725,2.6835,-1.3305,2.995229958,5.7888,0.816,5.846029545
25/07/2019 00:00,8.1553,-0.1233,8.156232033,2.3415,-1.2725,2.66493499,5.8138,1.1492,5.926291512,7.5535,-0.7647,7.592109611,2.3415,-1.2725,2.66493499,5.212,0.5078,5.236678799
25/07/2019 00:30,7.71,-0.1599,7.711657929,1.422,-1.2285,1.879174353,6.288,1.0686,6.378154119,6.9516,-0.7965,6.997081878,1.422,-1.2285,1.879174353,5.5296,0.432,5.546449329
25/07/2019 01:00,7.3107,0.379,7.320517433,1.4095,-1.279,1.903294841,5.9012,1.658,6.129692116,6.6781,-0.9468,6.744883235,1.4095,-1.279,1.903294841,5.2686,0.3322,5.279062682
25/07/2019 01:30,7.3781,0.508,7.395567836,1.8975,-1.128,2.207462401,5.4806,1.636,5.719569246,6.3941,-0.959,6.465616429,1.8975,-1.128,2.207462401,4.4966,0.169,4.499774723
25/07/2019 02:00,7.3966,0.5365,7.416031541,2.176,-1.0485,2.415435416,5.2206,1.585,5.455904083,6.4106,-0.9343,6.478326084,2.176,-1.0485,2.415435416,4.2346,0.1142,4.236139611
25/07/2019 02:30,7.0649,0.4729,7.080709457,2.5365,-1.1255,2.774992342,4.5284,1.5984,4.802217105,6.2065,-1.0075,6.287741924,2.5365,-1.1255,2.774992342,3.67,0.118,3.671896513
25/07/2019 03:00,7.2213,0.4742,7.236852861,2.3645,-1.203,2.652935968,4.8568,1.6772,5.13823959,6.1517,-1.0168,6.235166007,2.3645,-1.203,2.652935968,3.7872,0.1862,3.791774556
25/07/2019 03:30,6.9643,0.3777,6.974534521,2.5685,-1.2035,2.836477481,4.3958,1.5812,4.671536266,5.9621,-1.1027,6.063215624,2.5685,-1.2035,2.836477481,3.3936,0.1008,3.3950967
25/07/2019 04:00,7.0251,0.4449,7.039173675,3.2675,-1.2735,3.506901553,3.7576,1.7184,4.131882903,6.0257,-1.0441,6.115488967,3.2675,-1.2735,3.506901553,2.7582,0.2294,2.76772318
25/07/2019 04:30,7.3113,0.4769,7.32683706,4.4255,-1.3385,4.62348705,2.8858,1.8154,3.409328204,5.9549,-1.0735,6.050887229,4.4255,-1.3385,4.62348705,1.5294,0.265,1.552188571
25/07/2019 05:00,7.4212,0.4401,7.434238189,4.042,-1.3705,4.268024631,3.3792,1.8106,3.833701214,5.913,-1.0883,6.012317847,4.042,-1.3705,4.268024631,1.871,0.2822,1.892162213
25/07/2019 05:30,7.5183,0.46,7.532359185,3.5275,-1.246,3.741092387,3.9908,1.706,4.340152145,5.8969,-1.0492,5.989511687,3.5275,-1.246,3.741092387,2.3694,0.1968,2.377558958
25/07/2019 06:00,7.7791,0.4844,7.794167061,4.9345,-1.33,5.11059588,2.8446,1.8144,3.373988222,6.2593,-1.0948,6.354323216,4.9345,-1.33,5.11059588,1.3248,0.2352,1.345516288
25/07/2019 06:30,8.7025,0.5906,8.722517676,5.4135,-1.195,5.543826048,3.289,1.7856,3.742444169,7.0379,-0.9752,7.105142606,5.4135,-1.195,5.543826048,1.6244,0.2198,1.639203282
25/07/2019 07:00,9.4439,0.8474,9.48184233,3.8375,-0.798,3.919593123,5.6064,1.6454,5.842864205,7.4415,-0.5954,7.465281201,3.8375,-0.798,3.919593123,3.604,0.2026,3.60969012
25/07/2019 07:30,9.6358,0.5899,9.65383984,3.701,-0.6015,3.749560408,5.9348,1.1914,6.053204523,7.9874,0.3085,7.993355429,3.701,-0.6015,3.749560408,4.2864,0.91,4.381931647
25/07/2019 08:00,10.3445,1.6801,10.48004849,3.6465,-0.5855,3.693206263,6.698,2.2656,7.070795384,8.7893,0.1249,8.790187398,3.6465,-0.5855,3.693206263,5.1428,0.7104,5.191633654
25/07/2019 08:30,10.465,1.9538,10.64582357,3.216,-0.33,3.232886636,7.249,2.2838,7.600246275,9.53,0.4648,9.54132795,3.216,-0.33,3.232886636,6.314,0.7948,6.363827704
25/07/2019 09:00,10.4082,1.0743,10.46349596,3.978,-0.4925,4.008371271,6.4302,1.5668,6.618333195,10.1028,1.2173,10.17587279,3.978,-0.4925,4.008371271,6.1248,1.7098,6.358977204
25/07/2019 09:30,10.2846,0.2609,10.28790873,3.532,-0.4965,3.566726265,6.7526,0.7574,6.79494382,10.6102,2.2867,10.85381688,3.532,-0.4965,3.566726265,7.0782,2.7832,7.605729254
25/07/2019 10:00,10.5249,1.1723,10.58998618,3.7645,-0.3945,3.785114331,6.7604,1.5668,6.939587192,10.8291,1.8961,10.99384382,3.7645,-0.3945,3.785114331,7.0646,2.2906,7.426669612
25/07/2019 10:30,10.9701,3.2657,11.44586784,4.1655,-0.5485,4.201457188,6.8046,3.8142,7.800686047,10.7493,0.5133,10.76154856,4.1655,-0.5485,4.201457188,6.5838,1.0618,6.668871095
25/07/2019 11:00,10.866,2.7269,11.20294335,4.671,-0.6245,4.712562069,6.195,3.3514,7.043430056,10.7046,0.7599,10.73153806,4.671,-0.6245,4.712562069,6.0336,1.3844,6.19038709
25/07/2019 11:30,10.8654,2.6502,11.18393836,4.132,-0.683,4.188067932,6.7334,3.3332,7.513248152,10.6226,0.7878,10.6517726,4.132,-0.683,4.188067932,6.4906,1.4708,6.655158976
25/07/2019 12:00,10.8543,2.5115,11.1410709,4.1745,-0.7535,4.241958569,6.6798,3.265,7.43504896,10.4607,0.6463,10.48064636,4.1745,-0.7535,4.241958569,6.2862,1.3998,6.440166961
25/07/2019 12:30,10.8995,2.3763,11.15553235,5.1855,-0.8465,5.254138607,5.714,3.2228,6.560200899,10.1899,0.4995,10.20213518,5.1855,-0.8465,5.254138607,5.0044,1.346,5.182251958
25/07/2019 13:00,10.7974,2.4247,11.06630096,5.719,-0.9095,5.790867919,5.0784,3.3342,6.075116147,10.2042,0.5373,10.21833592,5.719,-0.9095,5.790867919,4.4852,1.4468,4.712775115
25/07/2019 13:30,10.8366,2.4481,11.10968466,5.567,-1.0645,5.667861082,5.2696,3.5126,6.333012152,10.1202,0.5273,10.13392783,5.567,-1.0645,5.667861082,4.5532,1.5918,4.82342798
25/07/2019 14:00,11.03,2.5343,11.31740149,5.941,-1.0725,6.037030499,5.089,3.6068,6.237541763,9.8714,0.5797,9.888406851,5.941,-1.0725,6.037030499,3.9304,1.6522,4.263544183
25/07/2019 14:30,10.9954,2.2711,11.22749822,6.081,-1.2665,6.211488006,4.9144,3.5376,6.055240798,9.8164,0.3041,9.821109192,6.081,-1.2665,6.211488006,3.7354,1.5706,4.052159612
25/07/2019 15:00,11.7219,1.0373,11.76770712,8.3465,-1.4885,8.478189341,3.3754,2.5258,4.21580251,10.7649,-0.4085,10.77264797,8.3465,-1.4885,8.478189341,2.4184,1.08,2.648595583
25/07/2019 15:30,11.0584,2.2923,11.29348705,6.768,-1.3375,6.898893408,4.2904,3.6298,5.619873682,9.3486,0.3369,9.354668544,6.768,-1.3375,6.898893408,2.5806,1.6744,3.076217112
25/07/2019 16:00,11.1801,2.2424,11.40276255,7.2105,-1.447,7.354258579,3.9696,3.6894,5.419353884,9.5405,0.2772,9.544526185,7.2105,-1.447,7.354258579,2.33,1.7242,2.898579935
25/07/2019 16:30,11.0216,1.8792,11.18065558,7.005,-1.478,7.159225447,4.0166,3.3572,5.234870333,9.7612,-0.085,9.761570081,7.005,-1.478,7.159225447,2.7562,1.393,3.088217518
25/07/2019 17:00,10.9464,1.5654,11.05776425,7.62,-1.642,7.794906286,3.3264,3.2074,4.620860496,9.9472,-0.3844,9.954624614,7.62,-1.642,7.794906286,2.3272,1.2576,2.645263238
25/07/2019 17:30,11.0642,1.5017,11.16564483,5.499,-1.3975,5.673800071,5.5652,2.8992,6.275094555,9.5474,-0.4721,9.559065078,5.499,-1.3975,5.673800071,4.0484,0.9254,4.15281925
25/07/2019 18:00,10.8717,1.653,10.99664812,3.5325,-1.111,3.70309023,7.3392,2.764,7.842420075,10.0999,-0.246,10.10289543,3.5325,-1.111,3.70309023,6.5674,0.865,6.62412015
25/07/2019 18:30,10.8858,1.5584,10.99678372,3.39,-1.194,3.594125207,7.4958,2.7524,7.985156442,10.4432,-0.3184,10.44805268,3.39,-1.194,3.594125207,7.0532,0.8756,7.107341669
25/07/2019 19:00,11.0842,1.6843,11.21143863,2.64,-1.0325,2.834723311,8.4442,2.7168,8.870485662,10.5092,-0.1935,10.51098125,2.64,-1.0325,2.834723311,7.8692,0.839,7.913799949
25/07/2019 19:30,10.9879,1.7994,11.13426184,1.2555,-0.782,1.479122797,9.7324,2.5814,10.06892426,10.4457,-0.0812,10.4460156,1.2555,-0.782,1.479122797,9.1902,0.7008,9.216881071
25/07/2019 20:00,10.9528,1.8799,11.11295874,1.176,-0.7765,1.409229665,9.7768,2.6564,10.1312526,10.729,-0.0133,10.72900824,1.176,-0.7765,1.409229665,9.553,0.7632,9.583437966
25/07/2019 20:30,10.7001,1.8626,10.8610045,0.7525,-0.5,0.903469009,9.9476,2.3626,10.22431536,10.5773,-0.0392,10.57737264,0.7525,-0.5,0.903469009,9.8248,0.4608,9.83560022
25/07/2019 21:00,10.5395,1.0773,10.5944153,0.4525,-0.0325,0.453665626,10.087,1.1098,10.147868,9.9345,0.0279,9.934539177,0.4525,-0.0325,0.453665626,9.482,0.0604,9.482192371
25/07/2019 21:30,10.4875,0.9071,10.52665601,0.3985,-0.1365,0.421229747,10.089,1.0436,10.14283106,9.6817,-0.1365,9.682662193,0.3985,-0.1365,0.421229747,9.2832,0,9.2832
