Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/07/2019 22:00,10.312,0.8523,10.3471619,0.729,-0.2355,0.766094805,9.583,1.0878,9.644542386,9.9912,-0.2355,9.99397507,0.729,-0.2355,0.766094805,9.2622,0,9.2622
25/07/2019 22:30,9.9127,0.6038,9.931072235,1.5165,-0.888,1.757360592,8.3962,1.4918,8.527698498,9.8253,-0.888,9.865346628,1.5165,-0.888,1.757360592,8.3088,0,8.3088
25/07/2019 23:00,9.1777,0.4618,9.189310993,1.2635,-0.963,1.588647617,7.9142,1.4248,8.041431258,8.8745,-0.9602,8.926294544,1.2635,-0.963,1.588647617,7.611,0.0028,7.611000515
25/07/2019 23:30,8.5177,0.0912,8.51818823,1.1275,-1.201,1.647318199,7.3902,1.2922,7.502322099,8.1231,-0.5472,8.141509777,1.1275,-1.201,1.647318199,6.9956,0.6538,7.02608524
26/07/2019 00:00,7.985,0.7946,8.024438557,0.856,-1.375,1.619679289,7.129,2.1696,7.451832336,7.5022,-0.6722,7.532254489,0.856,-1.375,1.619679289,6.6462,0.7028,6.683255365
26/07/2019 00:30,7.2715,0.7519,7.310271258,0.5975,-0.9915,1.157617597,6.674,1.7434,6.897950388,7.1879,-0.7255,7.224420853,0.5975,-0.9915,1.157617597,6.5904,0.266,6.595765927
26/07/2019 01:00,7.1081,0.6681,7.139428774,0.6425,-1.0205,1.205913139,6.4656,1.6886,6.682466111,7.0697,-0.6385,7.098474508,0.6425,-1.0205,1.205913139,6.4272,0.382,6.438542059
26/07/2019 01:30,6.772,0.0467,6.772161021,0.939,-1.1975,1.521751376,5.833,1.2442,5.964220204,6.6558,-0.6167,6.684309428,0.939,-1.1975,1.521751376,5.7168,0.5808,5.746227535
26/07/2019 02:00,6.5989,-0.1489,6.600579703,0.8745,-1.0225,1.345457729,5.7244,0.8736,5.790676327,6.3801,-0.7787,6.427445037,0.8745,-1.0225,1.345457729,5.5056,0.2438,5.510995355
26/07/2019 02:30,6.7658,-0.105,6.76661471,1.049,-1.039,1.476455892,5.7168,0.934,5.792595121,6.5316,-0.7414,6.573543376,1.049,-1.039,1.476455892,5.4826,0.2976,5.490671045
26/07/2019 03:00,6.6654,-0.0659,6.665725765,1.514,-1.3475,2.02680839,5.1514,1.2816,5.308429195,6.4244,-0.8415,6.479277553,1.514,-1.3475,2.02680839,4.9104,0.506,4.936401945
26/07/2019 03:30,7.0183,0.5706,7.041457182,1.9715,-1.289,2.355490023,5.0468,1.8596,5.378503732,6.4193,-0.8916,6.480923009,1.9715,-1.289,2.355490023,4.4478,0.3974,4.465518066
26/07/2019 04:00,7.0562,0.546,7.077292875,2.042,-1.061,2.301192082,5.0142,1.607,5.265420272,6.2698,-0.8392,6.325713294,2.042,-1.061,2.301192082,4.2278,0.2218,4.233614068
26/07/2019 04:30,6.7906,0.4813,6.807635276,1.618,-0.7025,1.763924672,5.1726,1.1838,5.30633331,6.013,-0.7025,6.053897526,1.618,-0.7025,1.763924672,4.395,0,4.395
26/07/2019 05:00,6.8879,0.5659,6.91110767,1.2075,-0.4835,1.300703079,5.6804,1.0494,5.776520105,6.0555,-0.4835,6.074771806,1.2075,-0.4835,1.300703079,4.848,0,4.848
26/07/2019 05:30,6.8806,0.6305,6.909427372,1.036,-0.0435,1.036912846,5.8446,0.674,5.883334527,6.2872,-0.0435,6.287350483,1.036,-0.0435,1.036912846,5.2512,0,5.2512
26/07/2019 06:00,7.0354,0.7452,7.074756264,1.139,-0.208,1.157836344,5.8964,0.9532,5.972949288,6.6428,-0.208,6.64605566,1.139,-0.208,1.157836344,5.5038,0,5.5038
26/07/2019 06:30,7.4013,0.0878,7.401820758,1.1535,-0.229,1.176011586,6.2478,0.3168,6.25582665,7.4021,0.8462,7.450311326,1.1535,-0.229,1.176011586,6.2486,1.0752,6.340430348
26/07/2019 07:00,8.2119,0.7068,8.242261088,1.6925,-0.473,1.757351772,6.5194,1.1798,6.625292778,7.8405,-0.0486,7.840650624,1.6925,-0.473,1.757351772,6.148,0.4244,6.16263088
26/07/2019 07:30,9.0609,0.6888,9.087043207,2.0135,-0.179,2.021440885,7.0474,0.8678,7.100628395,8.4839,-0.177,8.485746179,2.0135,-0.179,2.021440885,6.4704,0.002,6.470400309
26/07/2019 08:00,9.6987,1.1313,9.764457045,3.2705,-0.5065,3.309488253,6.4282,1.6378,6.633561945,9.0239,-0.1973,9.026056642,3.2705,-0.5065,3.309488253,5.7534,0.3092,5.761702544
26/07/2019 08:30,10.3129,1.6665,10.44668027,3.1225,-0.6855,3.196860413,7.1904,2.352,7.565299476,9.4719,-0.2209,9.474475522,3.1225,-0.6855,3.196860413,6.3494,0.4646,6.366375226
26/07/2019 09:00,10.453,1.8227,10.61072308,2.771,-0.9595,2.93241901,7.682,2.7822,8.170297476,9.4584,-0.1023,9.458953211,2.771,-0.9595,2.93241901,6.6874,0.8572,6.742114698
26/07/2019 09:30,11.1509,1.931,11.31686051,4.5095,-0.948,4.608068386,6.6414,2.879,7.238565808,10.2609,0.0254,10.26093144,4.5095,-0.948,4.608068386,5.7514,0.9734,5.833190338
26/07/2019 10:00,11.3608,2.0176,11.53856518,4.326,-0.824,4.403777015,7.0348,2.8416,7.587035099,10.1638,0.0976,10.1642686,4.326,-0.824,4.403777015,5.8378,0.9216,5.910097749
26/07/2019 10:30,11.3767,2.1778,11.58326878,3.8175,-0.782,3.896771773,7.5592,2.9598,8.117999796,10.2591,0.2596,10.26238398,3.8175,-0.782,3.896771773,6.4416,1.0416,6.525269429
26/07/2019 11:00,11.4452,2.2035,11.65538568,3.409,-0.6805,3.476256787,8.0362,2.884,8.538030595,10.491,0.2853,10.49487861,3.409,-0.6805,3.476256787,7.082,0.9658,7.147551584
26/07/2019 11:30,11.6694,2.2469,11.88374756,5.245,-0.8155,5.308018957,6.4244,3.0624,7.116966286,10.4272,0.3241,10.43223565,5.245,-0.8155,5.308018957,5.1822,1.1396,5.306023464
26/07/2019 12:00,11.568,2.3089,11.7961707,5.398,-0.8745,5.468377662,6.17,3.1834,6.942833396,10.245,0.3659,10.25153197,5.398,-0.8745,5.468377662,4.847,1.2404,5.003199093
26/07/2019 12:30,11.3267,2.139,11.52690131,5.7145,-0.837,5.77547221,5.6122,2.976,6.352429837,10.1257,0.3918,10.13327725,5.7145,-0.837,5.77547221,4.4112,1.2288,4.579152201
26/07/2019 13:00,11.0098,1.9312,11.17789021,5.125,-0.921,5.207097656,5.8848,2.8522,6.53956542,9.9904,0.3068,9.995109724,5.125,-0.921,5.207097656,4.8654,1.2278,5.017928856
26/07/2019 13:30,10.4584,2.0125,10.65027168,5.451,-1.2515,5.592821582,5.0074,3.264,5.977269507,9.964,0.3797,9.971232025,5.451,-1.2515,5.592821582,4.513,1.6312,4.798748008
26/07/2019 14:00,10.5932,1.9546,10.77201687,4.646,-1.15,4.786211028,5.9472,3.1046,6.708779993,9.9712,0.3342,9.97679904,4.646,-1.15,4.786211028,5.3252,1.4842,5.528164676
26/07/2019 14:30,10.3545,1.7969,10.50925877,4.9765,-1.1935,5.117616095,5.378,2.9904,6.153484879,9.7871,0.1755,9.788673386,4.9765,-1.1935,5.117616095,4.8106,1.369,5.001603079
26/07/2019 15:00,10.17,1.7523,10.31985733,5.582,-1.4005,5.755008623,4.588,3.1528,5.566856549,9.6544,0.1077,9.655000707,5.582,-1.4005,5.755008623,4.0724,1.5082,4.342707566
26/07/2019 15:30,10.3727,1.6743,10.50695892,3.9675,-1.1625,4.134303146,6.4052,2.8368,7.005285239,9.7429,0.0663,9.743125582,3.9675,-1.1625,4.134303146,5.7754,1.2288,5.904675656
26/07/2019 16:00,10.4314,1.5708,10.54900557,3.386,-1.124,3.567684403,7.0454,2.6948,7.543182896,10.0562,-0.0056,10.05620156,3.386,-1.124,3.567684403,6.6702,1.1184,6.763311807
26/07/2019 16:30,10.3995,1.5253,10.51076307,3.3905,-1.0955,3.563090021,7.009,2.6208,7.482958883,9.9839,-0.0549,9.984050942,3.3905,-1.0955,3.563090021,6.5934,1.0406,6.675011005
26/07/2019 17:00,10.5801,1.5746,10.69662943,3.0325,-0.862,3.152633859,7.5476,2.4366,7.931159141,10.2441,0.0116,10.24410657,3.0325,-0.862,3.152633859,7.2116,0.8736,7.264320444
26/07/2019 17:30,10.7638,1.5408,10.87352082,3.412,-0.985,3.551333412,7.3518,2.5258,7.77358533,10.3212,-0.0298,10.32124302,3.412,-0.985,3.551333412,6.9092,0.9552,6.974915891
26/07/2019 18:00,10.661,1.523,10.76923628,2.91,-1.021,3.083916503,7.751,2.544,8.157814474,10.423,-0.0486,10.4231133,2.91,-1.021,3.083916503,7.513,0.9724,7.575667017
26/07/2019 18:30,10.6668,1.4748,10.76827086,2.258,-0.86,2.416229294,8.4088,2.3348,8.726924343,10.4132,-0.1006,10.41368593,2.258,-0.86,2.416229294,8.1552,0.7594,8.19048078
26/07/2019 19:00,10.8751,1.4739,10.97452419,2.1045,-0.9675,2.316241892,8.7706,2.4414,9.104057245,10.6101,-0.1015,10.61058548,2.1045,-0.9675,2.316241892,8.5056,0.866,8.54957235
26/07/2019 19:30,10.7074,1.3414,10.79109673,1.981,-0.955,2.199178483,8.7264,2.2964,9.023497654,10.453,-0.2254,10.45542989,1.981,-0.955,2.199178483,8.472,0.7296,8.50335817
26/07/2019 20:00,10.6962,1.3566,10.78188564,1.769,-0.936,2.001363785,8.9272,2.2926,9.216882043,10.5818,-0.2228,10.58414527,1.769,-0.936,2.001363785,8.8128,0.7132,8.841611735
26/07/2019 20:30,10.3209,1.2914,10.40137927,1.1405,-0.357,1.195068722,9.1804,1.6484,9.327216451,10.3403,-0.2062,10.34235575,1.1405,-0.357,1.195068722,9.1998,0.1508,9.201035848
26/07/2019 21:00,10.1478,1.3691,10.23974021,0.974,-0.2995,1.019007483,9.1738,1.6686,9.324314044,10.1708,-0.1411,10.1717787,0.974,-0.2995,1.019007483,9.1968,0.1584,9.198163991
26/07/2019 21:30,9.844,1.0887,9.904019572,1.227,-0.9025,1.523166193,8.617,1.9912,8.844069563,9.9428,-0.4897,9.954851979,1.227,-0.9025,1.523166193,8.7158,0.4128,8.725570095
26/07/2019 22:00,9.6479,0.7129,9.674202852,1.5465,-1.1235,1.911521514,8.1014,1.8364,8.306927646,9.7343,-0.5369,9.749095245,1.5465,-1.1235,1.911521514,8.1878,0.5866,8.208786049
26/07/2019 22:30,9.1995,0.6148,9.220020569,1.6375,-1.073,1.957737278,7.562,1.6878,7.748065103,9.2927,-0.6718,9.316951676,1.6375,-1.073,1.957737278,7.6552,0.4012,7.665706
26/07/2019 23:00,8.846,0.6978,8.873479635,1.859,-1.303,2.270174002,6.987,2.0008,7.267831151,8.915,-0.5648,8.932873224,1.859,-1.303,2.270174002,7.056,0.7382,7.094510218
26/07/2019 23:30,8.0656,0.2612,8.069828301,1.382,-0.743,1.569067558,6.6836,1.0042,6.75861869,8.1452,-0.5068,8.160951494,1.382,-0.743,1.569067558,6.7632,0.2362,6.767323302
27/07/2019 00:00,7.7837,-0.1637,7.785421208,1.3785,-0.7955,1.591566053,6.4052,0.6318,6.436284509,7.7991,-0.6803,7.828714384,1.3785,-0.7955,1.591566053,6.4206,0.1152,6.42163339
27/07/2019 00:30,7.1409,-0.3309,7.148562626,1.8915,-0.8925,2.091489541,5.2494,0.5616,5.27935554,7.1273,-0.8455,7.177274938,1.8915,-0.8925,2.091489541,5.2358,0.047,5.236010947
27/07/2019 01:00,7.1209,-0.3351,7.128780318,2.5185,-1.1645,2.774689622,4.6024,0.8294,4.676536124,7.1141,-0.9609,7.17870097,2.5185,-1.1645,2.774689622,4.5956,0.2036,4.60010786
27/07/2019 01:30,6.6642,-0.4497,6.679355637,1.991,-1.1045,2.27684019,4.6732,0.6548,4.718851691,6.5846,-1.0575,6.668977689,1.991,-1.1045,2.27684019,4.5936,0.047,4.593840437
27/07/2019 02:00,6.4215,-0.4948,6.440534861,2.0975,-1.161,2.397379246,4.324,0.6662,4.375019822,6.4281,-1.112,6.523573684,2.0975,-1.161,2.397379246,4.3306,0.049,4.330877204
27/07/2019 02:30,6.2004,-0.5612,6.225745385,2.055,-1.14,2.350026596,4.1454,0.5788,4.185612333,6.1744,-1.1198,6.275122899,2.055,-1.14,2.350026596,4.1194,0.0202,4.119449526
27/07/2019 03:00,6.1144,-0.5811,6.141951202,1.829,-1.1465,2.15863458,4.2854,0.5654,4.322537486,6.1538,-1.1253,6.255841632,1.829,-1.1465,2.15863458,4.3248,0.0212,4.32485196
27/07/2019 03:30,5.7878,-0.2642,5.793826929,1.726,-1.107,2.050493843,4.0618,0.8428,4.148316656,5.8742,-1.0984,5.976011061,1.726,-1.107,2.050493843,4.1482,0.0086,4.148208915
27/07/2019 04:00,5.9971,0.1151,5.998204433,1.9095,-1.1885,2.249160399,4.0876,1.3036,4.290436658,6.0557,-1.1885,6.171226356,1.9095,-1.1885,2.249160399,4.1462,0,4.1462
27/07/2019 04:30,5.9635,0.1129,5.964568606,1.9765,-1.2705,2.349621778,3.987,1.3834,4.22018537,6.0451,-1.2705,6.177167981,1.9765,-1.2705,2.349621778,4.0686,0,4.0686
27/07/2019 05:00,5.7939,0.0653,5.794267969,1.7205,-1.2355,2.118154975,4.0734,1.3008,4.276057553,5.8457,-1.2355,5.974836294,1.7205,-1.2355,2.118154975,4.1252,0,4.1252
27/07/2019 05:30,5.837,0.1281,5.838405485,1.422,-1.0345,1.758486352,4.415,1.1626,4.565508051,5.9236,-1.0345,6.013254294,1.422,-1.0345,1.758486352,4.5016,0,4.5016
27/07/2019 06:00,6.108,0.1805,6.110666433,1.809,-1.2375,2.19177719,4.299,1.418,4.526822837,6.2068,-1.2375,6.328962987,1.809,-1.2375,2.19177719,4.3978,0,4.3978
27/07/2019 06:30,6.3269,0.2174,6.330633963,1.8685,-1.288,2.269413195,4.4584,1.5054,4.705694393,6.4439,-1.2266,6.559603248,1.8685,-1.288,2.269413195,4.5754,0.0614,4.575811963
27/07/2019 07:00,6.7252,0.3234,6.732971305,1.692,-1.229,2.091244845,5.0332,1.5524,5.26716698,6.8386,-1.1416,6.933231607,1.692,-1.229,2.091244845,5.1466,0.0874,5.147342064
27/07/2019 07:30,7.5252,0.5271,7.54363768,1.84,-0.8295,2.018333533,5.6852,1.3566,5.844815018,7.6124,-0.8295,7.657460676,1.84,-0.8295,2.018333533,5.7724,0,5.7724
27/07/2019 08:00,7.9979,0.6344,8.023021112,2.1995,-0.869,2.364944238,5.7984,1.5034,5.990129725,8.0777,-0.821,8.119315137,2.1995,-0.869,2.364944238,5.8782,0.048,5.878395975
27/07/2019 08:30,8.6505,0.8965,8.696830601,2.1225,-0.5465,2.191727287,6.528,1.443,6.685583969,8.7235,-0.5407,8.740240771,2.1225,-0.5465,2.191727287,6.601,0.0058,6.601002548
27/07/2019 09:00,9.1045,0.9626,9.155245437,2.3865,-0.848,2.532683606,6.718,1.8106,6.957714881,9.1727,-0.5638,9.190010649,2.3865,-0.848,2.532683606,6.7862,0.2842,6.792148414
27/07/2019 09:30,9.51,1.1077,9.574293671,2.354,-0.2535,2.36761024,7.156,1.3612,7.284312009,9.5704,-0.2055,9.572606041,2.354,-0.2535,2.36761024,7.2164,0.048,7.216559635
27/07/2019 10:00,9.6481,1.1459,9.715910684,3.1345,-0.5965,3.190752654,6.5136,1.7424,6.742621354,9.7001,-0.3353,9.705893369,3.1345,-0.5965,3.190752654,6.5656,0.2612,6.57079362
27/07/2019 10:30,9.5167,1.0679,9.576428839,4.2175,-0.7505,4.283754953,5.2992,1.8184,5.602508295,9.5541,-0.4069,9.562760816,4.2175,-0.7505,4.283754953,5.3366,0.3436,5.34765
27/07/2019 11:00,9.6491,1.1284,9.714855499,4.3365,-0.711,4.394400215,5.3126,1.8394,5.622020199,9.6157,-0.3548,9.622243477,4.3365,-0.711,4.394400215,5.2792,0.3562,5.291203179
27/07/2019 11:30,9.4561,1.2935,9.544158918,3.1335,-0.5545,3.182183606,6.3226,1.848,6.587137069,9.2929,-0.2175,9.295444941,3.1335,-0.5545,3.182183606,6.1594,0.337,6.168612272
27/07/2019 12:00,9.2578,1.2332,9.339574031,4.307,-0.707,4.364641795,4.9508,1.9402,5.31740507,9.1734,-0.2568,9.176993723,4.307,-0.707,4.364641795,4.8664,0.4502,4.887180066
27/07/2019 12:30,9.2939,1.0167,9.349345223,4.9815,-0.7795,5.04211885,4.3124,1.7962,4.671523114,9.2659,-0.4675,9.277686083,4.9815,-0.7795,5.04211885,4.2844,0.312,4.295745262
27/07/2019 13:00,9.321,1.0238,9.377057504,4.928,-0.755,4.985499875,4.393,1.7788,4.73947027,9.2192,-0.4738,9.231366913,4.928,-0.755,4.985499875,4.2912,0.2812,4.300403572
27/07/2019 13:30,9.0734,0.9845,9.126654798,4.836,-0.8435,4.909010924,4.2374,1.828,4.614882746,8.9362,-0.5191,8.95126445,4.836,-0.8435,4.909010924,4.1002,0.3244,4.113012935
27/07/2019 14:00,9.419,1.0164,9.473680909,4.809,-0.942,4.900392331,4.61,1.9584,5.008735425,8.987,-0.511,9.001515983,4.809,-0.942,4.900392331,4.178,0.431,4.20017202
27/07/2019 14:30,9.2832,1.0299,9.340155044,2.853,-0.7845,2.958893247,6.4302,1.8144,6.681281269,8.5074,-0.5263,8.52366391,2.853,-0.7845,2.958893247,5.6544,0.2582,5.660292095
27/07/2019 15:00,9.8313,1.0237,9.88445352,4.1145,-1.1545,4.273403854,5.7168,2.1782,6.117708515,8.3367,-0.5909,8.357615072,4.1145,-1.1545,4.273403854,4.2222,0.5636,4.259649962
27/07/2019 15:30,9.9534,0.9819,10.00171481,4.851,-1.1945,4.995901445,5.1024,2.1764,5.547179709,8.2024,-0.6425,8.227525266,4.851,-1.1945,4.995901445,3.3514,0.552,3.396555014
27/07/2019 16:00,9.9032,0.836,9.93842373,7,-1.542,7.167828402,2.9032,2.378,3.752792859,7.9916,-0.9016,8.042297751,7,-1.542,7.167828402,0.9916,0.6404,1.180416333
27/07/2019 16:30,9.7461,0.8539,9.783435512,5.7755,-1.4395,5.952189555,3.9706,2.2934,4.585340546,7.8769,-0.8175,7.919208285,5.7755,-1.4395,5.952189555,2.1014,0.622,2.19152138
27/07/2019 17:00,9.9725,0.794,10.00405879,5.9135,-1.512,6.103738711,4.059,2.306,4.668309865,7.7711,-0.8986,7.822881641,5.9135,-1.512,6.103738711,1.8576,0.6134,1.956255944
27/07/2019 17:30,10.103,0.7785,10.13294978,6.552,-1.6255,6.750626212,3.551,2.404,4.288218395,8.4174,-0.8987,8.465239775,6.552,-1.6255,6.750626212,1.8654,0.7268,2.001987862
27/07/2019 18:00,10.3954,0.7527,10.42261476,7.212,-1.8085,7.435295303,3.1834,2.5612,4.085802369,8.6712,-0.9579,8.723948753,7.212,-1.8085,7.435295303,1.4592,0.8506,1.689018946
27/07/2019 18:30,10.087,0.7001,10.11126644,6.007,-1.5445,6.202380934,4.08,2.2446,4.656675763,8.5376,-0.9253,8.587595347,6.007,-1.5445,6.202380934,2.5306,0.6192,2.605253347
27/07/2019 19:00,10.1882,0.7293,10.21426932,4.505,-1.4125,4.721247849,5.6832,2.1418,6.073390279,8.588,-0.8681,8.631763528,4.505,-1.4125,4.721247849,4.083,0.5444,4.119133448
27/07/2019 19:30,10.2318,0.6944,10.2553363,5.042,-1.576,5.282569451,5.1898,2.2704,5.664692419,8.4596,-0.9232,8.509825521,5.042,-1.576,5.282569451,3.4176,0.6528,3.479387532
27/07/2019 20:00,10.105,0.6677,10.12703551,4.511,-1.5615,4.773615323,5.594,2.2292,6.021807755,9.1018,-0.8857,9.144792383,4.511,-1.5615,4.773615323,4.5908,0.6758,4.640274807
27/07/2019 20:30,9.6964,0.5894,9.714296954,3.874,-1.609,4.194848865,5.8224,2.1984,6.223608625,9.1916,-0.935,9.239033259,3.874,-1.609,4.194848865,5.3176,0.674,5.360144192
27/07/2019 21:00,9.4901,0.5367,9.505264063,3.1655,-1.2355,3.3980657,6.3246,1.7722,6.568200515,9.0523,-0.9647,9.103558721,3.1655,-1.2355,3.3980657,5.8868,0.2708,5.893025274
27/07/2019 21:30,9.2296,0.5435,9.245588592,1.589,-0.7055,1.738577364,7.6406,1.249,7.742013263,8.6796,-0.7055,8.708225216,1.589,-0.7055,1.738577364,7.0906,0,7.0906
27/07/2019 22:00,9.2799,0.4099,9.288948381,2.0425,-0.9005,2.232197684,7.2374,1.3104,7.35507355,8.5629,-0.9005,8.610119434,2.0425,-0.9005,2.232197684,6.5204,0,6.5204
27/07/2019 22:30,9.1706,0.4239,9.180391907,1.768,-1.0095,2.035906248,7.4026,1.4334,7.540100949,8.272,-0.9999,8.332213632,1.768,-1.0095,2.035906248,6.504,0.0096,6.504007085
27/07/2019 23:00,8.745,0.2447,8.748422892,3.608,-1.4575,3.891268463,5.137,1.7022,5.411677544,8.023,-1.2741,8.123537395,3.608,-1.4575,3.891268463,4.415,0.1834,4.418807595
27/07/2019 23:30,8.5032,0.2323,8.506372525,4.066,-1.1895,4.236421397,4.4372,1.4218,4.659426905,7.714,-1.1751,7.802990197,4.066,-1.1895,4.236421397,3.648,0.0144,3.648028421
28/07/2019 00:00,7.8632,0.1618,7.864864492,2.996,-1.215,3.232992577,4.8672,1.3768,5.058182883,7.2018,-1.214,7.303404633,2.996,-1.215,3.232992577,4.2058,0.001,4.205800119
28/07/2019 00:30,7.4549,0.1326,7.456079182,3.1455,-1.268,3.391459015,4.3094,1.4006,4.531292169,7.1381,-1.2478,7.246342281,3.1455,-1.268,3.391459015,3.9926,0.0202,3.992651099
28/07/2019 01:00,7.2026,0.0845,7.203095655,4.309,-1.5995,4.596289944,2.8936,1.684,3.347951159,7.2352,-1.4143,7.372134259,4.309,-1.5995,4.596289944,2.9262,0.1852,2.932054822
28/07/2019 01:30,7.023,0.1335,7.024268734,5.223,-1.7385,5.504735348,1.8,1.872,2.596995187,7.0182,-1.4773,7.171997388,5.223,-1.7385,5.504735348,1.7952,0.2612,1.814102665
28/07/2019 02:00,6.9693,-0.3643,6.978814869,6.5325,-2.0405,6.843770635,0.4368,1.6762,1.732178016,6.8225,-1.6497,7.019117918,6.5325,-2.0405,6.843770635,0.29,0.3908,0.486646319
28/07/2019 02:30,6.8134,0.0145,6.813415429,6.057,-1.9805,6.372568497,0.7564,1.995,2.133580549,6.5792,-1.4745,6.74240483,6.057,-1.9805,6.372568497,0.5222,0.506,0.727137429
28/07/2019 03:00,6.6873,-0.3823,6.698218762,5.7005,-2.2005,6.110474654,0.9868,1.8182,2.068725569,6.5539,-1.6101,6.748779684,5.7005,-2.2005,6.110474654,0.8534,0.5904,1.037720444
28/07/2019 03:30,7.7194,-1.9537,7.962793483,7.633,-2.4655,8.021307827,0.0864,0.5118,0.519041617,7.6734,-2.3215,8.016884046,7.633,-2.4655,8.021307827,0.0404,0.144,0.149559888
28/07/2019 04:00,11.1435,-2.9005,11.51479451,11.1435,-2.9005,11.51479451,0,0,0,11.1435,-2.9005,11.51479451,11.1435,-2.9005,11.51479451,0,0,0
28/07/2019 04:30,10.1665,-2.7605,10.53461354,10.1665,-2.7605,10.53461354,0,0,0,10.1665,-2.7605,10.53461354,10.1665,-2.7605,10.53461354,0,0,0
28/07/2019 05:00,8.6615,-2.6165,9.048074629,8.6615,-2.6165,9.048074629,0,0,0,8.6615,-2.6165,9.048074629,8.6615,-2.6165,9.048074629,0,0,0
28/07/2019 05:30,7.6823,-2.4236,8.055530414,7.6765,-2.536,8.084549972,0.0058,0.1124,0.112549545,7.6785,-2.5206,8.08163267,7.6765,-2.536,8.084549972,0.002,0.0154,0.015529327
28/07/2019 06:00,6.3398,-0.4967,6.359227542,5.397,-2.2065,5.830630433,0.9428,1.7098,1.9525081,6.2102,-1.6305,6.420678647,5.397,-2.2065,5.830630433,0.8132,0.576,0.996529096
28/07/2019 06:30,6.4037,-0.051,6.403903082,4.0335,-1.997,4.500792291,2.3702,1.946,3.066718774,6.0581,-1.4104,6.220112842,4.0335,-1.997,4.500792291,2.0246,0.5866,2.107867339
28/07/2019 07:00,6.6433,-0.0126,6.643311949,4.1645,-1.755,4.519190774,2.4788,1.7424,3.029918679,6.1499,-1.4276,6.313423142,4.1645,-1.755,4.519190774,1.9854,0.3274,2.012213686
28/07/2019 07:30,7.0692,0.1101,7.07005733,4.386,-1.7025,4.704838175,2.6832,1.8126,3.238067479,6.309,-1.4453,6.472431776,4.386,-1.7025,4.704838175,1.923,0.2572,1.940123924
28/07/2019 08:00,7.75,0.2855,7.755256943,5.709,-1.6345,5.938372778,2.041,1.92,2.802156491,6.9502,-1.2869,7.068337262,5.709,-1.6345,5.938372778,1.2412,0.3476,1.288954305
28/07/2019 08:30,8.4601,0.3556,8.467570098,5.1145,-1.313,5.280348402,3.3456,1.6686,3.738618103,7.4435,-1.1604,7.533406959,5.1145,-1.313,5.280348402,2.329,0.1526,2.33399395
28/07/2019 09:00,8.8631,0.7032,8.890952247,3.2125,-0.851,3.32330517,5.6506,1.5542,5.860445205,7.7745,-0.7924,7.814777541,3.2125,-0.851,3.32330517,4.562,0.0586,4.56237635
28/07/2019 09:30,9.1534,0.7927,9.187660467,4.842,-0.7665,4.902293978,4.3114,1.5592,4.584678244,8.349,-0.7655,8.384019993,4.842,-0.7665,4.902293978,3.507,0.001,3.507000143
28/07/2019 10:00,9.8549,0.9135,9.897147885,6.3105,-0.9365,6.379611469,3.5444,1.85,3.998158496,8.5435,-0.9365,8.594674194,6.3105,-0.9365,6.379611469,2.233,0,2.233
28/07/2019 10:30,10.4336,0.9882,10.48029333,7.039,-0.928,7.099908802,3.3946,1.9162,3.898093329,8.6748,-0.928,8.724295905,7.039,-0.928,7.099908802,1.6358,0,1.6358
28/07/2019 11:00,10.5599,1.0457,10.6115492,6.3675,-1.1805,6.476004671,4.1924,2.2262,4.746807791,8.9009,-0.0169,8.900916044,6.3675,-1.1805,6.476004671,2.5334,1.1636,2.787845139
28/07/2019 11:30,10.4888,1.9685,10.67192193,5.513,-1.1745,5.636720611,4.9758,3.143,5.885323665,9.093,-0.5505,9.10964869,5.513,-1.1745,5.636720611,3.58,0.624,3.633975234
28/07/2019 12:00,10.6254,1.349,10.71069214,5.93,-1.103,6.03170863,4.6954,2.452,5.297082703,9.1902,-0.5538,9.20687083,5.93,-1.103,6.03170863,3.2602,0.5492,3.306134401
28/07/2019 12:30,10.825,1.3106,10.90404959,6.549,-1.098,6.640406991,4.276,2.4086,4.907701087,9.3446,-0.5796,9.362557627,6.549,-1.098,6.640406991,2.7956,0.5184,2.843258328
28/07/2019 13:00,10.3857,1.2087,10.4557984,6.2635,-1.2375,6.384578177,4.1222,2.4462,4.793373267,9.0455,-0.7115,9.073439397,6.2635,-1.2375,6.384578177,2.782,0.526,2.831289459
28/07/2019 13:30,10.4508,1.1968,10.51910409,6.603,-1.329,6.735417582,3.8478,2.5258,4.602741626,9.027,-0.7156,9.055319561,6.603,-1.329,6.735417582,2.424,0.6134,2.500407079
28/07/2019 14:00,9.9324,1.1254,9.995953927,5.717,-1.264,5.855064901,4.2154,2.3894,4.845495797,8.7794,-0.7524,8.81158159,5.717,-1.264,5.855064901,3.0624,0.5116,3.1048395
28/07/2019 14:30,9.8194,1.092,9.879933216,5.411,-1.31,5.567317217,4.4084,2.402,5.020318173,8.4792,-0.8012,8.516968597,5.411,-1.31,5.567317217,3.0682,0.5088,3.110101072
28/07/2019 15:00,9.801,1.1109,9.863756881,5.79,-1.3555,5.946551963,4.011,2.4664,4.708635679,8.4502,-0.7823,8.486334505,5.79,-1.3555,5.946551963,2.6602,0.5732,2.721253807
28/07/2019 15:30,10.0462,1.011,10.09694288,6.717,-1.51,6.884634268,3.3292,2.521,4.176004507,8.7052,-0.958,8.757754909,6.717,-1.51,6.884634268,1.9882,0.552,2.063405738
28/07/2019 16:00,9.897,0.8574,9.934069849,6.393,-1.631,6.597773109,3.504,2.4884,4.297691306,8.5396,-1.0618,8.605358063,6.393,-1.631,6.597773109,2.1466,0.5692,2.220783691
28/07/2019 16:30,10.0165,0.8815,10.0552133,6.7245,-1.6875,6.933004868,3.292,2.569,4.175766397,8.8155,-1.0443,8.877139333,6.7245,-1.6875,6.933004868,2.091,0.6432,2.187689932
28/07/2019 17:00,9.6903,0.8627,9.728626079,4.9315,-1.5315,5.163834283,4.7588,2.3942,5.327135354,8.6937,-1.0189,8.753203808,4.9315,-1.5315,5.163834283,3.7622,0.5126,3.796960311
28/07/2019 17:30,9.9293,0.8444,9.965139731,5.5315,-1.476,5.725038712,4.3978,2.3204,4.972414001,8.8369,-1.0324,8.897002381,5.5315,-1.476,5.725038712,3.3054,0.4436,3.335033751
28/07/2019 18:00,9.7947,0.7953,9.826934933,4.2335,-1.1545,4.388096683,5.5612,1.9498,5.893103213,8.9221,-1.0287,8.981207719,4.2335,-1.1545,4.388096683,4.6886,0.1258,4.690287369
28/07/2019 18:30,9.9627,0.8033,9.995032875,3.8685,-1.1695,4.041413428,6.0942,1.9728,6.405561137,9.2725,-1.0063,9.32694462,3.8685,-1.1695,4.041413428,5.404,0.1632,5.406463746
28/07/2019 19:00,10.047,0.8452,10.08248839,3.179,-1.024,3.339852841,6.868,1.8692,7.117817969,9.4372,-0.952,9.48509609,3.179,-1.024,3.339852841,6.2582,0.072,6.258614163
28/07/2019 19:30,10.3278,0.9243,10.36907823,2.378,-1.0255,2.589697714,7.9498,1.9498,8.185416305,9.796,-0.8709,9.834636893,2.378,-1.0255,2.589697714,7.418,0.1546,7.41961085
28/07/2019 20:00,10.1734,0.944,10.21710348,1.828,-0.907,2.040645241,8.3454,1.851,8.548210465,9.8364,-0.7986,9.868765218,1.828,-0.907,2.040645241,8.0084,0.1084,8.009133606
28/07/2019 20:30,9.9861,0.8379,10.02119103,1.4055,-0.8105,1.622448921,8.5806,1.6484,8.737500725,9.7605,-0.8029,9.793467652,1.4055,-0.8105,1.622448921,8.355,0.0076,8.355003457
28/07/2019 21:00,9.9483,0.8397,9.983675124,1.2085,-0.8145,1.457354624,8.7398,1.6542,8.894969459,9.7689,-0.8021,9.801773902,1.2085,-0.8145,1.457354624,8.5604,0.0124,8.560408981
28/07/2019 21:30,9.9549,0.8856,9.994214395,1.1045,-0.494,1.209940598,8.8504,1.3796,8.957280632,9.8733,-0.492,9.885550915,1.1045,-0.494,1.209940598,8.7688,0.002,8.768800228
28/07/2019 22:00,9.7406,-0.0115,9.740606789,1.066,-0.3465,1.120900642,8.6746,0.335,8.681066188,9.8116,-0.3465,9.817716476,1.066,-0.3465,1.120900642,8.7456,0,8.7456
28/07/2019 22:30,9.3107,-0.0857,9.311094403,1.0095,-0.3555,1.070266556,8.3012,0.2698,8.305583272,9.4153,-0.3555,9.422009039,1.0095,-0.3555,1.070266556,8.4058,0,8.4058
28/07/2019 23:00,8.6006,-0.2033,8.603002456,0.934,-0.3925,1.013120057,7.6666,0.1892,7.668934228,8.688,-0.3925,8.696861517,0.934,-0.3925,1.013120057,7.754,0,7.754
28/07/2019 23:30,8.1589,-0.1699,8.160668797,0.9415,-0.5405,1.085616184,7.2174,0.3706,7.226908545,8.2711,-0.5405,8.288741488,0.9415,-0.5405,1.085616184,7.3296,0,7.3296
29/07/2019 00:00,7.5759,-0.2154,7.578961536,0.9115,-0.464,1.022804111,6.6644,0.2486,6.669035112,7.7121,-0.464,7.726045716,0.9115,-0.464,1.022804111,6.8006,0,6.8006
29/07/2019 00:30,7.0229,0.1131,7.023810648,0.9105,0.0065,0.910523201,6.1124,0.1066,6.113329479,7.1419,0.0065,7.141902958,0.9105,0.0065,0.910523201,6.2314,0,6.2314
29/07/2019 01:00,6.8089,0.209,6.812106885,0.9135,0.209,0.93710365,5.8954,0,5.8954,6.9155,0.209,6.918657475,0.9135,0.209,0.93710365,6.002,0,6.002
29/07/2019 01:30,6.6547,-0.1095,6.655600825,0.9475,-0.1095,0.953806322,5.7072,0,5.7072,6.7633,-0.1095,6.764186362,0.9475,-0.1095,0.953806322,5.8158,0,5.8158
29/07/2019 02:00,6.4206,-0.6182,6.450292676,1.131,-0.623,1.291235842,5.2896,0.0048,5.289602178,6.5282,-0.623,6.55785973,1.131,-0.623,1.291235842,5.3972,0,5.3972
29/07/2019 02:30,6.4156,-0.4655,6.432465593,1.053,-0.4655,1.151303283,5.3626,0,5.3626,6.5232,-0.4655,6.539788107,1.053,-0.4655,1.151303283,5.4702,0,5.4702
29/07/2019 03:00,6.2408,-0.2825,6.24719064,0.956,-0.2825,0.996866215,5.2848,0,5.2848,6.3474,-0.2825,6.353683421,0.956,-0.2825,0.996866215,5.3914,0,5.3914
29/07/2019 03:30,6.4291,-0.093,6.42977261,1.0165,-0.093,1.020745438,5.4126,0,5.4126,6.5317,-0.093,6.532362045,1.0165,-0.093,1.020745438,5.5152,0,5.5152
29/07/2019 04:00,6.3723,-0.7152,6.412309906,1.4235,-0.864,1.665187152,4.9488,0.1488,4.951036546,6.4741,-0.862,6.531233789,1.4235,-0.864,1.665187152,5.0506,0.002,5.050600396
29/07/2019 04:30,6.4081,-0.6302,6.439013717,1.2605,-0.78,1.48231584,5.1476,0.1498,5.149779199,6.5099,-0.7714,6.555444758,1.2605,-0.78,1.48231584,5.2494,0.0086,5.249407045
29/07/2019 05:00,6.3538,-0.5279,6.375692343,1.09,-0.5355,1.214438245,5.2638,0.0076,5.263805487,6.4574,-0.5355,6.479565958,1.09,-0.5355,1.214438245,5.3674,0,5.3674
29/07/2019 05:30,6.3924,-0.5005,6.411963663,1.049,-0.5265,1.173713445,5.3434,0.026,5.343463255,6.4914,-0.5265,6.5127165,1.049,-0.5265,1.173713445,5.4424,0,5.4424
29/07/2019 06:00,6.4474,-0.172,6.44969385,0.839,-0.172,0.856449064,5.6084,0,5.6084,6.549,-0.172,6.551258276,0.839,-0.172,0.856449064,5.71,0,5.71
29/07/2019 06:30,7.2617,0.155,7.263354039,0.9305,0.155,0.943321393,6.3312,0,6.3312,7.3655,0.155,7.367130734,0.9305,0.155,0.943321393,6.435,0,6.435
29/07/2019 07:00,8.1209,0.1278,8.121905543,1.0745,0.125,1.081746389,7.0464,0.0028,7.046400556,8.2275,0.125,8.228449505,1.0745,0.125,1.081746389,7.153,0,7.153
29/07/2019 07:30,8.9987,0.844,9.038193276,1.3205,0.125,1.326403125,7.6782,0.719,7.711790728,9.0763,0.125,9.077160717,1.3205,0.125,1.326403125,7.7558,0,7.7558
29/07/2019 08:00,9.3789,0.8819,9.420271377,1.8295,0.1005,1.832258306,7.5494,0.7814,7.589731637,9.4567,0.1043,9.457275156,1.8295,0.1005,1.832258306,7.6272,0.0038,7.627200947
29/07/2019 08:30,10.2521,1.8656,10.4204615,2.3705,0.079,2.371816024,7.8816,1.7866,8.081556664,10.2483,0.2028,10.25030637,2.3705,0.079,2.371816024,7.8778,0.1238,7.878772701
29/07/2019 09:00,10.6992,2.3624,10.95690715,2.951,0.044,2.951328006,7.7482,2.3184,8.087619044,10.7184,0.5106,10.73055501,2.951,0.044,2.951328006,7.7674,0.4666,7.781402079
29/07/2019 09:30,10.912,2.3319,11.15838257,3.734,-0.3475,3.750134964,7.178,2.6794,7.661779712,10.9428,0.4801,10.95332679,3.734,-0.3475,3.750134964,7.2088,0.8276,7.256150439
29/07/2019 10:00,11.1569,2.3793,11.40778182,4.6135,-0.8165,4.685195247,6.5434,3.1958,7.282116533,11.1607,0.5227,11.17293336,4.6135,-0.8165,4.685195247,6.5472,1.3392,6.682760244
29/07/2019 10:30,11.4476,2.3586,11.68805115,5.294,-0.942,5.377155382,6.1536,3.3006,6.982890041,11.4266,0.5056,11.43778033,5.294,-0.942,5.377155382,6.1326,1.4476,6.301137082
29/07/2019 11:00,11.0468,2.3797,11.30021072,4.252,-0.7595,4.319299046,6.7948,3.1392,7.484910399,11.0142,0.5395,11.02740504,4.252,-0.7595,4.319299046,6.7622,1.299,6.885836902
29/07/2019 11:30,11.024,2.4375,11.2902605,4.687,-0.7335,4.744047981,6.337,3.171,7.086099774,10.9884,0.5885,11.00414771,4.687,-0.7335,4.744047981,6.3014,1.322,6.438581052
29/07/2019 12:00,11.0763,2.4149,11.33649698,4.1335,-0.7185,4.195481438,6.9428,3.1334,7.617129866,10.9103,0.5623,10.92478043,4.1335,-0.7185,4.195481438,6.7768,1.2808,6.896772207
29/07/2019 12:30,11.169,2.3804,11.41984523,5.216,-1.31,5.3779881,5.953,3.6904,7.004088889,10.9366,0.4794,10.94710208,5.216,-1.31,5.3779881,5.7206,1.7894,5.993931658
29/07/2019 13:00,11.0358,2.2975,11.27241713,5.704,-1.3995,5.873177696,5.3318,3.697,6.488135344,10.7614,0.5485,10.77536924,5.704,-1.3995,5.873177696,5.0574,1.948,5.419593966
29/07/2019 13:30,10.8516,1.5204,10.95759274,6.687,-1.327,6.817396717,4.1646,2.8474,5.044955889,10.5338,-0.3766,10.54052987,6.687,-1.327,6.817396717,3.8468,0.9504,3.962465192
29/07/2019 14:00,10.9867,1.477,11.08553589,7.2955,-1.474,7.442915843,3.6912,2.951,4.725818283,10.3657,-0.49,10.377275,7.2955,-1.474,7.442915843,3.0702,0.984,3.224032264
29/07/2019 14:30,10.7851,1.3605,10.87057231,7.8925,-1.5225,8.038007371,2.8926,2.883,4.083971567,9.8509,-0.6431,9.87186955,7.8925,-1.5225,8.038007371,1.9584,0.8794,2.146782458
29/07/2019 15:00,11.1579,1.2859,11.23175281,9.1285,-1.6795,9.281714955,2.0294,2.9654,3.593335709,10.0395,-0.6715,10.06193185,9.1285,-1.6795,9.281714955,0.911,1.008,1.358670306
29/07/2019 15:30,10.8166,1.2149,10.8846138,7.446,-1.6075,7.617543715,3.3706,2.8224,4.396235449,9.2528,-0.7935,9.286762089,7.446,-1.6075,7.617543715,1.8068,0.814,1.981696808
29/07/2019 16:00,10.5983,0.8958,10.63609047,7.4505,-1.655,7.632101627,3.1478,2.5508,4.051570742,9.6479,-0.6988,9.673174032,7.4505,-1.655,7.632101627,2.1974,0.9562,2.396431764
29/07/2019 16:30,10.9618,0.5631,10.9762535,7.69,-1.8725,7.914692429,3.2718,2.4356,4.07882613,9.5554,-0.1935,9.557359019,7.69,-1.8725,7.914692429,1.8654,1.679,2.509732687
29/07/2019 17:00,10.6409,0.5216,10.65367633,5.0575,-1.481,5.269883039,5.5834,2.0026,5.931674495,9.6617,-0.1792,9.66336171,5.0575,-1.481,5.269883039,4.6042,1.3018,4.78469862
29/07/2019 17:30,10.9085,0.458,10.91811047,5.0775,-1.345,5.252621369,5.831,1.803,6.103390042,10.0627,-0.2102,10.0648952,5.0775,-1.345,5.252621369,4.9852,1.1348,5.112728242
29/07/2019 18:00,11.0016,0.4207,11.00964082,4.941,-1.5225,5.170250212,6.0606,1.9432,6.364503013,10.2018,-0.2571,10.20503913,4.941,-1.5225,5.170250212,5.2608,1.2654,5.410845941
29/07/2019 18:30,12.092,0.4448,12.10017814,6.645,-1.815,6.888414186,5.447,2.2598,5.897160761,10.777,-0.2646,10.78024778,6.645,-1.815,6.888414186,4.132,1.5504,4.413294026
29/07/2019 19:00,12.1837,0.447,12.19189709,5.5125,-1.666,5.758750928,6.6712,2.113,6.997833839,10.8915,-0.2616,10.8946412,5.5125,-1.666,5.758750928,5.379,1.4044,5.559314738
29/07/2019 19:30,11.3128,0.539,11.32563309,1.851,-1.165,2.187104479,9.4618,1.704,9.614014523,10.9498,-0.1194,10.95045097,1.851,-1.165,2.187104479,9.0988,1.0456,9.158681171
29/07/2019 20:00,10.5357,0.4282,10.54439803,1.6815,-0.743,1.838339264,8.8542,1.1712,8.931325046,10.5587,-0.2072,10.56073281,1.6815,-0.743,1.838339264,8.8772,0.5358,8.893354906
29/07/2019 20:30,10.2134,0.2248,10.21587366,1.896,-0.908,2.102208363,8.3174,1.1328,8.394187191,10.102,-0.4174,10.1106195,1.896,-0.908,2.102208363,8.206,0.4906,8.220652307
29/07/2019 21:00,9.9238,0.1432,9.924833131,2.428,-1.219,2.716826273,7.4958,1.3622,7.618569845,9.7288,-0.5,9.741639977,2.428,-1.219,2.716826273,7.3008,0.719,7.336118977
29/07/2019 21:30,9.983,0.0951,9.98345296,2.663,-1.1655,2.906881362,7.32,1.2606,7.427752847,9.5396,-0.5531,9.555620742,2.663,-1.1655,2.906881362,6.8766,0.6124,6.903814983
29/07/2019 22:00,9.9955,-0.1381,9.996453964,5.2905,-1.8095,5.591393431,4.705,1.6714,4.993055473,9.4849,-0.8083,9.519279222,5.2905,-1.8095,5.591393431,4.1944,1.0012,4.312237563
29/07/2019 22:30,9.5395,-0.2016,9.541629987,4.8585,-1.9,5.216801918,4.681,1.6984,4.979590702,8.6957,-0.9658,8.749169568,4.8585,-1.9,5.216801918,3.8372,0.9342,3.949282654
29/07/2019 23:00,9.2136,0.546,9.229763863,4.184,-1.975,4.626713845,5.0296,2.521,5.626039207,7.5748,-0.9996,7.640470876,4.184,-1.975,4.626713845,3.3908,0.9754,3.528304097
29/07/2019 23:30,8.3737,-0.4049,8.383483506,5.1865,-1.7865,5.485559634,3.1872,1.3816,3.473767753,7.0345,-0.7477,7.074125072,5.1865,-1.7865,5.485559634,1.848,1.0388,2.119955056
30/07/2019 00:00,7.9196,-0.0265,7.919644336,4.861,-1.9215,5.226995624,3.0586,1.895,3.598063223,6.7254,-1.0113,6.801009693,4.861,-1.9215,5.226995624,1.8644,0.9102,2.074717186
30/07/2019 00:30,7.9674,0.5172,7.984169249,5.502,-1.33,5.660468532,2.4654,1.8472,3.080640356,6.5724,-1.064,6.65796799,5.502,-1.33,5.660468532,1.0704,0.266,1.102956101
30/07/2019 01:00,7.5881,0.4964,7.604319468,4.2415,-1.175,4.40124383,3.3466,1.6714,3.740763227,6.3095,-1.0396,6.394572574,4.2415,-1.175,4.40124383,2.068,0.1354,2.072427842
30/07/2019 01:30,7.7571,0.4275,7.768871003,5.5125,-1.4465,5.699124363,2.2446,1.874,2.924056285,6.4207,-1.1173,6.517188641,5.5125,-1.4465,5.699124363,0.9082,0.3292,0.966022712
30/07/2019 02:00,7.0502,0.6008,7.075753012,3.384,-1.519,3.709287937,3.6662,2.1198,4.234923196,5.9444,-1.0582,6.037853807,3.384,-1.519,3.709287937,2.5604,0.4608,2.601535085
30/07/2019 02:30,6.8807,0.5112,6.89966361,2.9945,-1.672,3.429666784,3.8862,2.1832,4.457455853,6.0387,-1.1268,6.142928937,2.9945,-1.672,3.429666784,3.0442,0.5452,3.092635879
30/07/2019 03:00,6.9508,0.4989,6.9686815,3.826,-1.7485,4.206605312,3.1248,2.2474,3.849049467,5.651,-1.2377,5.784954822,3.826,-1.7485,4.206605312,1.825,0.5108,1.895136312
30/07/2019 03:30,6.9272,0.5023,6.945387328,4.051,-1.7605,4.417008179,2.8762,2.2628,3.659616138,5.4324,-1.2469,5.573663909,4.051,-1.7605,4.417008179,1.3814,0.5136,1.473787949
30/07/2019 04:00,7.1856,0.4894,7.202246852,3.788,-1.713,4.157320411,3.3976,2.2024,4.048981541,5.3154,-1.2742,5.465991475,3.788,-1.713,4.157320411,1.5274,0.4388,1.589180984
30/07/2019 04:30,6.9955,0.5034,7.013589082,3.5395,-1.698,3.92571831,3.456,2.2014,4.097572203,5.0679,-1.242,5.217870678,3.5395,-1.698,3.92571831,1.5284,0.456,1.594974157
30/07/2019 05:00,7.4902,0.5393,7.509589904,5.573,-1.9835,5.915454442,1.9172,2.5228,3.168623625,5.6096,-1.8165,5.896378924,5.573,-1.9835,5.915454442,0.0366,0.167,0.170963622
30/07/2019 05:30,7.6369,0.5283,7.65515137,4.9815,-1.8545,5.31549739,2.6554,2.3828,3.567756298,5.4643,-1.5309,5.674700811,4.9815,-1.8545,5.31549739,0.4828,0.3236,0.581216655
30/07/2019 06:00,7.3499,-0.0445,7.350034711,4.9855,-1.7985,5.299982311,2.3644,1.754,2.943960489,5.8399,-1.2225,5.966484581,4.9855,-1.7985,5.299982311,0.8544,0.576,1.030424844
30/07/2019 06:30,8.2791,-0.0488,8.279243821,4.6435,-1.004,4.750800801,3.6356,0.9552,3.758988481,6.7535,-0.5028,6.772190937,4.6435,-1.004,4.750800801,2.11,0.5012,2.168709626
30/07/2019 07:00,8.7591,0.1699,8.760747618,3.6125,-0.8545,3.712186216,5.1466,1.0244,5.247560092,7.2347,-0.2833,7.240244677,3.6125,-0.8545,3.712186216,3.6222,0.5712,3.666960905
30/07/2019 07:30,9.6722,1.2203,9.748876085,3.772,-1.3535,4.007486276,5.9002,2.5738,6.437142726,8.118,-0.3907,8.127396292,3.772,-1.3535,4.007486276,4.346,0.9628,4.451370557
30/07/2019 08:00,10.1166,1.2471,10.19317683,3.892,-1.2365,4.083698844,6.2246,2.4836,6.701784398,8.7814,-0.3523,8.788464101,3.892,-1.2365,4.083698844,4.8894,0.8842,4.96870627
30/07/2019 08:30,10.3869,1.4619,10.48927277,3.0045,-0.7145,3.088289251,7.3824,2.1764,7.696528225,9.4069,-0.0905,9.407335322,3.0045,-0.7145,3.088289251,6.4024,0.624,6.432736724
30/07/2019 09:00,10.8323,1.6792,10.96168034,2.4985,-0.695,2.593362152,8.3338,2.3742,8.665393706,10.1113,0.1374,10.1122335,2.4985,-0.695,2.593362152,7.6128,0.8324,7.658172994
30/07/2019 09:30,11.0632,1.7446,11.19991176,3.026,-0.688,3.103227352,8.0372,2.4326,8.397268997,10.1934,0.2076,10.19551378,3.026,-0.688,3.103227352,7.1674,0.8956,7.223137969
30/07/2019 10:00,11.4887,1.9521,11.65336527,3.0195,-0.7005,3.099690388,8.4692,2.6526,8.874887909,10.9875,0.4343,10.99607988,3.0195,-0.7005,3.099690388,7.968,1.1348,8.04840326
30/07/2019 10:30,11.2465,1.9597,11.41596191,2.3185,-0.6535,2.408838828,8.928,2.6132,9.302580193,11.1947,0.4621,11.20423333,2.3185,-0.6535,2.408838828,8.8762,1.1156,8.94603207
30/07/2019 11:00,11.0566,1.9807,11.23261217,2.02,-0.4885,2.078228152,9.0366,2.4692,9.36787533,11.1486,0.4965,11.15965027,2.02,-0.4885,2.078228152,9.1286,0.985,9.181588259
30/07/2019 11:30,11.3052,2.0837,11.4956232,2.069,-0.4095,2.10913519,9.2362,2.4932,9.566788211,11.4194,0.5985,11.43507318,2.069,-0.4095,2.10913519,9.3504,1.008,9.404575703
30/07/2019 12:00,11.4442,2.1247,11.63976219,2.159,-0.4385,2.2030804,9.2852,2.5632,9.632493617,11.5008,0.6387,11.51852153,2.159,-0.4385,2.2030804,9.3418,1.0772,9.403700712
30/07/2019 12:30,11.4329,2.0503,11.61528874,2.1055,-0.3795,2.13942761,9.3274,2.4298,9.638688645,11.4261,0.3655,11.43194434,2.1055,-0.3795,2.13942761,9.3206,0.745,9.350326698
30/07/2019 13:00,11.4156,2.1197,11.61073001,3.314,-0.4665,3.346672713,8.1016,2.5862,8.504372581,11.4194,-0.2745,11.42269874,3.314,-0.4665,3.346672713,8.1054,0.192,8.107673721
30/07/2019 13:30,11.4796,2.1035,11.67072956,4.102,-0.7525,4.170450845,7.3776,2.856,7.91111356,11.3894,-0.3023,11.39341115,4.102,-0.7525,4.170450845,7.2874,0.4502,7.301292954
30/07/2019 14:00,11.2136,2.0172,11.39359122,4.531,-0.79,4.599354411,6.6826,2.8072,7.248276664,10.7796,-0.3944,10.78681267,4.531,-0.79,4.599354411,6.2486,0.3956,6.261110231
30/07/2019 14:30,11.1213,2.0944,11.31679394,2.2595,-0.706,2.367229657,8.8618,2.8004,9.293747328,10.2601,-0.3536,10.26619136,2.2595,-0.706,2.367229657,8.0006,0.3524,8.008357267
30/07/2019 15:00,11.1004,2.0064,11.28027132,2.375,-0.792,2.503575244,8.7254,2.7984,9.163167996,9.866,-0.479,9.877621019,2.375,-0.792,2.503575244,7.491,0.313,7.497536262
30/07/2019 15:30,11.8177,1.9877,11.98369662,4.5485,-1.2715,4.722876719,7.2692,3.2592,7.966407803,9.3293,-0.5543,9.34575235,4.5485,-1.2715,4.722876719,4.7808,0.7172,4.834296689
30/07/2019 16:00,12.2262,1.796,12.35741002,9.109,-2.092,9.346140647,3.1172,3.888,4.983320162,10.261,-0.8402,10.29534152,9.109,-2.092,9.346140647,1.152,1.2518,1.701207583
30/07/2019 16:30,12.0706,1.4752,12.16041115,9.156,-2.215,9.420114702,2.9146,3.6902,4.702389733,10.6182,-0.4284,10.62683856,9.156,-2.215,9.420114702,1.4622,1.7866,2.308672432
30/07/2019 17:00,11.6093,1.3227,11.68440763,7.3565,-1.9885,7.620513401,4.2528,3.3112,5.389837964,10.4017,-0.3171,10.40653234,7.3565,-1.9885,7.620513401,3.0452,1.6714,3.473733006
30/07/2019 17:30,11.7968,1.3737,11.8765122,5.84,-1.5745,6.048524634,5.9568,2.9482,6.646453903,10.787,-0.2217,10.78927801,5.84,-1.5745,6.048524634,4.947,1.3528,5.128633038
30/07/2019 18:00,12.0093,1.2478,12.07395094,5.5465,-1.592,5.770452864,6.4628,2.8398,7.05919598,10.1593,-0.3718,10.16610111,5.5465,-1.592,5.770452864,4.6128,1.2202,4.771458046
30/07/2019 18:30,12.4964,1.2767,12.561448,5.738,-1.5065,5.932468816,6.7584,2.7832,7.309047325,10.2788,-0.3487,10.28471298,5.738,-1.5065,5.932468816,4.5408,1.1578,4.686082103
30/07/2019 19:00,12.3862,1.313,12.45559792,6.177,-1.377,6.328622125,6.2092,2.69,6.766850422,10.6056,-0.2902,10.60956961,6.177,-1.377,6.328622125,4.4286,1.0868,4.560003531
30/07/2019 19:30,12.6965,1.1336,12.74700597,6.3605,-1.613,6.561838862,6.336,2.7466,6.905701091,10.2101,-0.4974,10.22220861,6.3605,-1.613,6.561838862,3.8496,1.1156,4.00798996
30/07/2019 20:00,12.653,1.0632,12.69759045,7.733,-1.838,7.948429593,4.92,2.9012,5.711686392,10.1772,-0.5948,10.19456654,7.733,-1.838,7.948429593,2.4442,1.2432,2.742199825
30/07/2019 20:30,12.7059,0.99,12.74441034,9.1385,-2.132,9.383901441,3.5674,3.122,4.740593503,10.3137,-0.7908,10.34397275,9.1385,-2.132,9.383901441,1.1752,1.3412,1.78323091
30/07/2019 21:00,12.3688,1.0245,12.41115682,8.881,-2.1185,9.130180899,3.4878,3.143,4.695018407,10.1876,-0.6189,10.20638187,8.881,-2.1185,9.130180899,1.3066,1.4996,1.988970518
30/07/2019 21:30,11.9472,0.8713,11.97892948,8.661,-2.1815,8.931509573,3.2862,3.0528,4.485387194,10.1568,-0.8451,10.19189777,8.661,-2.1815,8.931509573,1.4958,1.3364,2.005837132
30/07/2019 22:00,11.5244,0.5193,11.53609413,10.02,-2.5605,10.34198048,1.5044,3.0798,3.42759207,10.4454,-1.2903,10.52479241,10.02,-2.5605,10.34198048,0.4254,1.2702,1.339542161
30/07/2019 22:30,10.8473,0.642,10.86628185,8.6595,-2.408,8.988070107,2.1878,3.05,3.75352752,9.7961,-0.8902,9.836464367,8.6595,-2.408,8.988070107,1.1366,1.5178,1.896200517
30/07/2019 23:00,9.6216,0.0192,9.621619157,6.368,-1.778,6.611558666,3.2536,1.7972,3.716966613,8.3764,-0.7468,8.409624677,6.368,-1.778,6.611558666,2.0084,1.0312,2.257663394
30/07/2019 23:30,8.644,-0.3399,8.650680205,5.214,-1.3575,5.387819805,3.43,1.0176,3.577766029,7.7034,-0.7451,7.739350462,5.214,-1.3575,5.387819805,2.4894,0.6124,2.56361973
31/07/2019 00:00,8.2154,-0.4667,8.228645457,5.751,-1.5555,5.95764897,2.4644,1.0888,2.694207267,7.6326,-0.8691,7.681921476,5.751,-1.5555,5.95764897,1.8816,0.6864,2.002888794
31/07/2019 00:30,7.9315,-0.5214,7.94861939,5.9135,-1.803,6.182256162,2.018,1.2816,2.390569505,7.0309,-1.0858,7.114247427,5.9135,-1.803,6.182256162,1.1174,0.7172,1.327764512
31/07/2019 01:00,7.5696,-0.3591,7.578113022,5.353,-1.8855,5.675360715,2.2166,1.5264,2.691321705,6.5012,-1.2251,6.615623285,5.353,-1.8855,5.675360715,1.1482,0.6604,1.324572157
31/07/2019 01:30,7.5916,0.2115,7.594545596,6.186,-1.5165,6.369173278,1.4056,1.728,2.227486332,6.9194,-1.2919,7.038970235,6.186,-1.5165,6.369173278,0.7334,0.2246,0.767020678
31/07/2019 02:00,7.392,0.3181,7.398841234,5.736,-1.3025,5.882023653,1.656,1.6206,2.317041294,6.625,-1.1941,6.731753101,5.736,-1.3025,5.882023653,0.889,0.1084,0.89558448
31/07/2019 02:30,6.9284,0.5262,6.948353258,4.464,-0.931,4.560050109,2.4644,1.4572,2.86298781,6.1324,-0.931,6.202668036,4.464,-0.931,4.560050109,1.6684,0,1.6684
31/07/2019 03:00,6.9346,0.5375,6.955399587,5.197,-1.0245,5.297018902,1.7376,1.562,2.33647122,6.1426,-1.0245,6.227450121,5.197,-1.0245,5.297018902,0.9456,0,0.9456
31/07/2019 03:30,6.7261,0.5185,6.7460554,3.5945,-0.8265,3.688296694,3.1316,1.345,3.408217065,5.8773,-0.8265,5.935129109,3.5945,-0.8265,3.688296694,2.2828,0,2.2828
31/07/2019 04:00,6.4651,0.4622,6.48160064,2.9285,-0.903,3.0645589,3.5366,1.3652,3.790951147,5.3957,-0.903,5.470739209,2.9285,-0.903,3.0645589,2.4672,0,2.4672
31/07/2019 04:30,6.5698,0.481,6.587384385,3.444,-0.89,3.557138738,3.1258,1.371,3.413248693,5.4706,-0.89,5.542523285,3.444,-0.89,3.557138738,2.0266,0,2.0266
31/07/2019 05:00,6.8008,0.517,6.820422981,2.954,-0.779,3.054988871,3.8468,1.296,4.059247004,5.9262,-0.779,5.977180559,2.954,-0.779,3.054988871,2.9722,0,2.9722
31/07/2019 05:30,6.6336,0.4928,6.651879494,3.478,-0.761,3.56028159,3.1556,1.2538,3.395559718,6.0988,-0.761,6.146094894,3.478,-0.761,3.56028159,2.6208,0,2.6208
31/07/2019 06:00,7.2219,0.5885,7.245838244,3.7515,-0.8755,3.85230483,3.4704,1.464,3.766559725,6.6843,-0.8755,6.741392048,3.7515,-0.8755,3.85230483,2.9328,0,2.9328
31/07/2019 06:30,7.729,0.7505,7.765351972,3.001,-1.0725,3.186888333,4.728,1.823,5.067278658,7.3364,-0.7941,7.379251979,3.001,-1.0725,3.186888333,4.3354,0.2784,4.344329605
31/07/2019 07:00,8.6778,1.1148,8.749113777,2.529,-1.1,2.757868924,6.1488,2.2148,6.535524499,7.9962,-0.6988,8.026676515,2.529,-1.1,2.757868924,5.4672,0.4012,5.481900882
31/07/2019 07:30,9.487,1.3476,9.582233287,2.619,-0.606,2.688195863,6.868,1.9536,7.140446552,8.8216,-0.3478,8.828453511,2.619,-0.606,2.688195863,6.2026,0.2582,6.207971811
31/07/2019 08:00,9.9994,1.0023,10.04950773,2.906,-0.4915,2.947271323,7.0934,1.4938,7.248983515,9.7268,0.4233,9.736006426,2.906,-0.4915,2.947271323,6.8208,0.9148,6.881872687
31/07/2019 08:30,10.8611,1.7816,11.00625239,3.3865,-0.773,3.473602057,7.4746,2.5546,7.899090221,10.5865,0.2946,10.59059826,3.3865,-0.773,3.473602057,7.2,1.0676,7.278720338
31/07/2019 09:00,11.3481,2.0788,11.53693127,4.6665,-1.309,4.846617712,6.6816,3.3878,7.491392888,11.3117,0.4978,11.32264818,4.6665,-1.309,4.846617712,6.6452,1.8068,6.886451138
31/07/2019 09:30,11.3197,2.1056,11.51386814,5.1785,-1.455,5.37902289,6.1412,3.5606,7.098747058,11.3485,0.515,11.36017946,5.1785,-1.455,5.37902289,6.17,1.97,6.476866526
31/07/2019 10:00,11.6346,2.2074,11.84215065,6.055,-1.529,6.245067334,5.5796,3.7364,6.715103955,11.3226,0.5936,11.3381494,6.055,-1.529,6.245067334,5.2676,2.1226,5.679176042
31/07/2019 10:30,11.8422,2.2752,12.05878252,5.388,-1.562,5.609847413,6.4542,3.8372,7.508715035,11.174,0.6374,11.19216488,5.388,-1.562,5.609847413,5.786,2.1994,6.189923777
31/07/2019 11:00,12.0424,2.4824,12.29559708,6.508,-1.565,6.693525902,5.5344,4.0474,6.856459007,11.3512,0.8438,11.38251905,6.508,-1.565,6.693525902,4.8432,2.4088,5.409149996
31/07/2019 11:30,11.5378,2.2572,11.75652077,6.514,-1.556,6.697263023,5.0238,3.8132,6.307064347,10.691,0.6002,10.70783456,6.514,-1.556,6.697263023,4.177,2.1562,4.700694357
31/07/2019 12:00,11.5244,2.2209,11.73644717,7.164,-1.5615,7.33220146,4.3604,3.7824,5.772316512,10.7478,0.5755,10.76319679,7.164,-1.5615,7.33220146,3.5838,2.137,4.172576116
31/07/2019 12:30,11.616,2.2151,11.82531708,7.342,-1.8045,7.560501587,4.274,4.0196,5.867219116,10.8864,0.5687,10.90124418,7.342,-1.8045,7.560501587,3.5444,2.3732,4.265542123
31/07/2019 13:00,11.7337,2.2305,11.94382041,7.1755,-1.8985,7.422405439,4.5582,4.129,6.150270583,11.0675,0.5937,11.08341265,7.1755,-1.8985,7.422405439,3.892,2.4922,4.621550047
31/07/2019 13:30,11.7622,2.194,11.96507354,7.278,-1.887,7.518647019,4.4842,4.081,6.063217845,11.1334,0.56,11.14747485,7.278,-1.887,7.518647019,3.8554,2.447,4.566390058
31/07/2019 14:00,11.1532,2.0334,11.33704484,6.094,-1.775,6.347240424,5.0592,3.8084,6.332409905,10.5408,0.3668,10.54718004,6.094,-1.775,6.347240424,4.4468,2.1418,4.935720563
31/07/2019 14:30,11.0579,1.996,11.2365995,5.0655,-1.607,5.314295744,5.9924,3.603,6.99217182,10.5519,0.3726,10.55847642,5.0655,-1.607,5.314295744,5.4864,1.9796,5.83261529
31/07/2019 15:00,10.8078,1.7795,10.95331736,5.256,-1.8445,5.570252799,5.5518,3.624,6.629921511,10.3642,0.4423,10.37363345,5.256,-1.8445,5.570252799,5.1082,2.2868,5.59670988
31/07/2019 15:30,10.3862,1.0074,10.43494155,5.208,-1.361,5.382897454,5.1782,2.3684,5.694126254,10.0004,0.5082,10.01330452,5.208,-1.361,5.382897454,4.7924,1.8692,5.144026283
31/07/2019 16:00,10.3987,0.8307,10.43182746,5.2425,-1.1325,5.363428241,5.1562,1.9632,5.517295776,10.1021,0.4755,10.11328456,5.2425,-1.1325,5.363428241,4.8596,1.608,5.118727983
31/07/2019 16:30,10.5528,0.7508,10.57947487,4.21,-1.154,4.365296783,6.3428,1.9048,6.62264108,10.1986,0.3916,10.20611545,4.21,-1.154,4.365296783,5.9886,1.5456,6.184837049
31/07/2019 17:00,10.6673,0.5757,10.68282359,4.7795,-1.3135,4.956702785,5.8878,1.8892,6.183467108,10.1527,0.2091,10.15485303,4.7795,-1.3135,4.956702785,5.3732,1.5226,5.584764006
31/07/2019 17:30,10.7053,0.5013,10.71703083,4.1705,-1.2565,4.355670155,6.5348,1.7578,6.7670874,10.2905,0.1509,10.29160634,4.1705,-1.2565,4.355670155,6.12,1.4074,6.279743208
