Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/07/2019 18:00,10.7342,0.3229,10.73905555,3.538,-1.2985,3.768759245,7.1962,1.6214,7.376600328,10.3954,-0.0159,10.39541216,3.538,-1.2985,3.768759245,6.8574,1.2826,6.976316902
31/07/2019 18:30,11.0812,0.5573,11.09520512,2.252,-1.1775,2.541261547,8.8292,1.7348,8.998016653,10.7942,0.2155,10.79635095,2.252,-1.1775,2.541261547,8.5422,1.393,8.655034942
31/07/2019 19:00,11.4267,1.1714,11.48658569,2.0255,-1.389,2.456007176,9.4012,2.5604,9.743624049,11.0697,0.842,11.10167654,2.0255,-1.389,2.456007176,9.0442,2.231,9.315305397
31/07/2019 19:30,11.2915,1.0467,11.33990975,2.2915,-1.2995,2.634325815,9,2.3462,9.30078784,11.1303,0.7243,11.15384188,2.2915,-1.2995,2.634325815,8.8388,2.0238,9.067532844
31/07/2019 20:00,11.3491,0.9967,11.392782,2.7945,-1.2805,3.073908017,8.5546,2.2772,8.852503657,11.1389,0.6645,11.15870304,2.7945,-1.2805,3.073908017,8.3444,1.945,8.56808242
31/07/2019 20:30,11.3318,0.9302,11.36991483,2.423,-1.419,2.807933404,8.9088,2.3492,9.213330455,11.0438,0.596,11.05987045,2.423,-1.419,2.807933404,8.6208,2.015,8.853158625
31/07/2019 21:00,11.0418,0.7602,11.06793799,1.892,-1.419,2.365,9.1498,2.1792,9.405729779,10.9074,0.4338,10.91602296,1.892,-1.419,2.365,9.0154,1.8528,9.203820131
31/07/2019 21:30,10.8627,0.8208,10.89366623,1.2425,-1.104,1.66211379,9.6202,1.9248,9.810866582,10.8741,0.4762,10.88452191,1.2425,-1.104,1.66211379,9.6316,1.5802,9.760366315
31/07/2019 22:00,10.3586,0.3646,10.36501457,0.869,-0.029,0.869483755,9.4896,0.3936,9.497759163,10.4346,0.0506,10.43472269,0.869,-0.029,0.869483755,9.5656,0.0796,9.565931189
31/07/2019 22:30,9.4569,-0.0408,9.456988012,1.3515,-0.829,1.585494639,8.1054,0.7882,8.143633612,9.5441,-0.5246,9.558506681,1.3515,-0.829,1.585494639,8.1926,0.3044,8.198253114
31/07/2019 23:00,9.1178,-0.0355,9.117869109,3.376,-0.9705,3.512726327,5.7418,0.935,5.817430037,9.2302,-0.6211,9.251073303,3.376,-0.9705,3.512726327,5.8542,0.3494,5.864617464
31/07/2019 23:30,8.6373,-0.0263,8.637340041,2.2505,-0.9075,2.426583298,6.3868,0.8812,6.447303908,8.6959,-0.6195,8.717938808,2.2505,-0.9075,2.426583298,6.4454,0.288,6.451831148
01/08/2019 00:00,7.9041,-0.2603,7.908384974,2.4935,-1.1215,2.734100309,5.4106,0.8612,5.478709501,7.9579,-0.8451,8.002647463,2.4935,-1.1215,2.734100309,5.4644,0.2764,5.47138596
01/08/2019 00:30,7.4496,0.0922,7.450170535,0.861,-0.023,0.861307146,6.5886,0.1152,6.589607044,7.4254,-0.023,7.425435621,0.861,-0.023,0.861307146,6.5644,0,6.5644
01/08/2019 01:00,6.9569,-0.1654,6.958865911,1.2055,-0.535,1.318884093,5.7514,0.3696,5.763263496,6.9541,-0.535,6.974649225,1.2055,-0.535,1.318884093,5.7486,0,5.7486
01/08/2019 01:30,7.0317,-0.0989,7.032395474,1.4185,-0.5885,1.535732561,5.6132,0.4896,5.634511727,7.0739,-0.5885,7.098337373,1.4185,-0.5885,1.535732561,5.6554,0,5.6554
01/08/2019 02:00,6.9792,-0.2075,6.982283931,2.378,-0.7095,2.481587043,4.6012,0.502,4.628503585,6.9322,-0.6865,6.966109322,2.378,-0.7095,2.481587043,4.5542,0.023,4.554258078
01/08/2019 02:30,6.6884,-0.1779,6.6907655,1.202,-0.3775,1.259885015,5.4864,0.1996,5.49002961,6.7106,-0.3775,6.721209609,1.202,-0.3775,1.259885015,5.5086,0,5.5086
01/08/2019 03:00,6.6586,-0.3227,6.666415022,2.017,-0.9055,2.210931761,4.6416,0.5828,4.678045147,6.6798,-0.8671,6.735843707,2.017,-0.9055,2.210931761,4.6628,0.0384,4.662958117
01/08/2019 03:30,6.5908,-0.32,6.598563832,2.169,-1.014,2.394317648,4.4218,0.694,4.475930209,6.5698,-0.9112,6.632688556,2.169,-1.014,2.394317648,4.4008,0.1028,4.402000509
01/08/2019 04:00,6.8037,-0.328,6.811601698,3.3035,-1.29,3.546436557,3.5002,0.962,3.629992292,6.8075,-0.9424,6.872421263,3.3035,-1.29,3.546436557,3.504,0.3476,3.521198909
01/08/2019 04:30,6.5549,-0.4053,6.567418222,3.6585,-1.2885,3.878769715,2.8964,0.8832,3.028064596,6.5193,-1.0111,6.597241522,3.6585,-1.2885,3.878769715,2.8608,0.2774,2.874217702
01/08/2019 05:00,6.5553,-0.417,6.568549847,3.5005,-1.426,3.779811669,3.0548,1.009,3.217123566,6.4871,-1.017,6.566335006,3.5005,-1.426,3.779811669,2.9866,0.409,3.014475172
01/08/2019 05:30,6.7322,-0.3995,6.744043082,3.52,-1.4325,3.800323177,3.2122,1.033,3.374213662,6.7486,-1.0101,6.823774906,3.52,-1.4325,3.800323177,3.2286,0.4224,3.256114206
01/08/2019 06:00,6.9379,-0.4125,6.950151988,3.4215,-1.3745,3.687263552,3.5164,0.962,3.64561558,6.9697,-1.0097,7.042457822,3.4215,-1.3745,3.687263552,3.5482,0.3648,3.566903739
01/08/2019 06:30,7.5883,-0.1654,7.590102374,2.6375,-0.847,2.770165203,4.9508,0.6816,4.997499295,7.5651,-0.7712,7.604307164,2.6375,-0.847,2.770165203,4.9276,0.0758,4.928182971
01/08/2019 07:00,8.3531,0.1153,8.35389572,2.3665,-0.5855,2.437854077,5.9866,0.7008,6.02747876,8.3311,-0.4847,8.345187913,2.3665,-0.5855,2.437854077,5.9646,0.1008,5.965451684
01/08/2019 07:30,9.1561,0.8562,9.196045109,2.4955,-0.458,2.537180374,6.6606,1.3142,6.789014214,9.0313,-0.219,9.033954875,2.4955,-0.458,2.537180374,6.5358,0.239,6.540168395
01/08/2019 08:00,9.9208,1.6848,10.06284372,2.882,-0.624,2.948779409,7.0388,2.3088,7.407783939,9.723,-0.0768,9.723303309,2.882,-0.624,2.948779409,6.841,0.5472,6.862849907
01/08/2019 08:30,10.6113,2.0352,10.80470854,2.9945,-0.648,3.063810414,7.6168,2.6832,8.075593135,10.2147,0.2458,10.21765696,2.9945,-0.648,3.063810414,7.2202,0.8938,7.275312123
01/08/2019 09:00,10.6917,2.2776,10.93160147,2.9425,-0.348,2.963006961,7.7492,2.6256,8.181923735,10.4239,0.5006,10.43591355,2.9425,-0.348,2.963006961,7.4814,0.8486,7.529373674
01/08/2019 09:30,10.8607,2.0065,11.04449396,3.0905,0.1335,3.093382049,7.7702,1.873,7.992755285,10.9135,1.0493,10.96382747,3.0905,0.1335,3.093382049,7.823,0.9158,7.87642169
01/08/2019 10:00,10.9282,1.5757,11.04121306,3.563,0.0225,3.563071042,7.3652,1.5532,7.527190796,11.3622,2.0183,11.54006602,3.563,0.0225,3.563071042,7.7992,1.9958,8.050511678
01/08/2019 10:30,11.1762,3.3185,11.65846854,4.025,-0.1165,4.026685641,7.1512,3.435,7.933403207,11.1694,0.5929,11.18512525,4.025,-0.1165,4.026685641,7.1444,0.7094,7.179533392
01/08/2019 11:00,11.1479,2.7642,11.4854898,2.4675,0.03,2.467682364,8.6804,2.7342,9.100834786,11.1603,0.7288,11.18407106,2.4675,0.03,2.467682364,8.6928,0.6988,8.720842464
01/08/2019 11:30,11.2725,2.5437,11.55593639,3.7135,-0.0925,3.714651868,7.559,2.6362,8.005500074,11.3101,0.7015,11.33183411,3.7135,-0.0925,3.714651868,7.5966,0.794,7.637981904
01/08/2019 12:00,11.4145,2.5757,11.70149737,4.6435,-0.2015,4.647869888,6.771,2.7772,7.318420652,11.4969,0.7307,11.52009688,4.6435,-0.2015,4.647869888,6.8534,0.9322,6.916508397
01/08/2019 12:30,11.1389,2.599,11.43808962,3.9475,-0.307,3.959419812,7.1914,2.906,7.756356745,11.1755,0.75,11.20063839,3.9475,-0.307,3.959419812,7.228,1.057,7.304877343
01/08/2019 13:00,11.2448,2.644,11.55146151,2.909,0.05,2.909429669,8.3358,2.594,8.730085775,11.3062,0.7422,11.33053482,2.909,0.05,2.909429669,8.3972,0.6922,8.425681496
01/08/2019 13:30,11.2036,2.4138,11.46067552,2.412,0.007,2.412010158,8.7916,2.4068,9.115092803,11.3094,0.537,11.32214191,2.412,0.007,2.412010158,8.8974,0.53,8.913171532
01/08/2019 14:00,10.9125,2.2916,11.15051958,3.3975,-0.071,3.398241788,7.515,2.3626,7.877633132,10.9767,0.4638,10.98649413,3.3975,-0.071,3.398241788,7.5792,0.5348,7.598044727
01/08/2019 14:30,10.6946,2.2167,10.92191504,4.325,-0.1805,4.328764864,6.3696,2.3972,6.805760207,10.7464,0.3389,10.75174247,4.325,-0.1805,4.328764864,6.4214,0.5194,6.442371793
01/08/2019 15:00,10.6481,2.2096,10.8749421,2.4025,-0.223,2.412827232,8.2456,2.4326,8.596944929,10.6999,0.3166,10.70458292,2.4025,-0.223,2.412827232,8.2974,0.5396,8.314927235
01/08/2019 15:30,10.3836,2.0739,10.58868312,2.984,-0.0535,2.984479561,7.3996,2.1274,7.699344837,10.451,0.2133,10.45317645,2.984,-0.0535,2.984479561,7.467,0.2668,7.471764935
01/08/2019 16:00,10.0824,1.9738,10.27378587,3.42,-0.382,3.44126779,6.6624,2.3558,7.06663763,10.1428,0.1152,10.14345419,3.42,-0.382,3.44126779,6.7228,0.4972,6.741160707
01/08/2019 16:30,10.3808,1.7584,10.52867414,3.844,-0.465,3.872022856,6.5368,2.2234,6.904582667,10.3768,-0.0118,10.37680671,3.844,-0.465,3.872022856,6.5328,0.4532,6.548501056
01/08/2019 17:00,10.3839,1.7079,10.52341682,4.4625,-0.2035,4.467137618,5.9214,1.9114,6.22225264,10.4453,-0.1641,10.44658896,4.4625,-0.2035,4.467137618,5.9828,0.0394,5.982929734
01/08/2019 17:30,10.503,1.6465,10.63127327,3.375,-0.0825,3.376008183,7.128,1.729,7.334700062,10.553,-0.0825,10.55332247,3.375,-0.0825,3.376008183,7.178,0,7.178
01/08/2019 18:00,10.6291,1.6205,10.75192016,3.1085,-0.0625,3.109128254,7.5206,1.683,7.706614909,10.6973,-0.0625,10.69748258,3.1085,-0.0625,3.109128254,7.5888,0,7.5888
01/08/2019 18:30,10.9312,1.639,11.05339108,2.391,0.004,2.391003346,8.5402,1.635,8.69529994,10.9436,0.004,10.94360073,2.391,0.004,2.391003346,8.5526,0,8.5526
01/08/2019 19:00,11.3672,1.7795,11.50564453,1.678,0.0025,1.678001862,9.6892,1.777,9.850803299,11.281,0.0111,11.28100546,1.678,0.0025,1.678001862,9.603,0.0086,9.603003851
01/08/2019 19:30,10.9758,1.5775,11.08858385,1.323,0.1135,1.32785965,9.6528,1.464,9.763188201,10.9422,0.1711,10.94353764,1.323,0.1135,1.32785965,9.6192,0.0576,9.619372454
01/08/2019 20:00,10.2496,0.7751,10.2788657,1.405,-0.1945,1.418398833,8.8446,0.9696,8.897588062,10.284,-0.1945,10.28583911,1.405,-0.1945,1.418398833,8.879,0,8.879
01/08/2019 20:30,10.3053,0.7046,10.32935958,1.5625,-0.505,1.642081377,8.7428,1.2096,8.826079764,10.3369,-0.505,10.34922831,1.5625,-0.505,1.642081377,8.7744,0,8.7744
01/08/2019 21:00,10.477,0.7478,10.50365336,1.859,-0.6,1.953428012,8.618,1.3478,8.722756952,10.5086,-0.6,10.52571489,1.859,-0.6,1.953428012,8.6496,0,8.6496
01/08/2019 21:30,10.3936,0.6146,10.41175557,1.602,-0.717,1.755133328,8.7916,1.3316,8.891872082,10.437,-0.717,10.46159921,1.602,-0.717,1.755133328,8.835,0,8.835
01/08/2019 22:00,10.3334,0.5788,10.34959734,1.583,-0.77,1.760337752,8.7504,1.3488,8.853742802,10.3574,-0.77,10.38598261,1.583,-0.77,1.760337752,8.7744,0,8.7744
01/08/2019 22:30,9.6352,0.3863,9.642940772,1.573,-0.9895,1.858343146,8.0622,1.3758,8.17874651,9.7282,-0.9895,9.778393809,1.573,-0.9895,1.858343146,8.1552,0,8.1552
01/08/2019 23:00,8.9602,0.1634,8.961689774,1.281,-1.003,1.626951136,7.6792,1.1664,7.767277618,9.0686,-0.8302,9.106521729,1.281,-1.003,1.626951136,7.7876,0.1728,7.789516904
01/08/2019 23:30,8.3493,-0.005,8.349301497,1.2145,-0.868,1.492794108,7.1348,0.863,7.186803186,8.3887,-0.6252,8.41196545,1.2145,-0.868,1.492794108,7.1742,0.2428,7.178307424
02/08/2019 00:00,7.6496,-0.0956,7.650197352,1.159,-0.949,1.497959278,6.4906,0.8534,6.546463161,7.5402,-0.7628,7.578685894,1.159,-0.949,1.497959278,6.3812,0.1862,6.38391603
02/08/2019 00:30,7.4571,0.5785,7.479505509,1.1105,-0.9585,1.466946659,6.3466,1.537,6.530061298,7.1969,-0.8923,7.252004475,1.1105,-0.9585,1.466946659,6.0864,0.0662,6.086760008
02/08/2019 01:00,7.211,0.6373,7.239107147,0.945,-0.6175,1.128862813,6.266,1.2548,6.390405233,6.8682,-0.6175,6.89590295,0.945,-0.6175,1.128862813,5.9232,0,5.9232
02/08/2019 01:30,6.8956,0.668,6.927880149,0.957,-0.484,1.072429485,5.9386,1.152,6.049303593,6.6114,-0.484,6.629092393,0.957,-0.484,1.072429485,5.6544,0,5.6544
02/08/2019 02:00,6.9512,0.662,6.982651748,1.053,-0.637,1.230681925,5.8982,1.299,6.039550003,6.9658,-0.6274,6.993997455,1.053,-0.637,1.230681925,5.9128,0.0096,5.912807793
02/08/2019 02:30,6.7134,0.6839,6.748144839,1.055,-0.3905,1.124951221,5.6584,1.0744,5.759498756,6.7268,-0.3905,6.738124998,1.055,-0.3905,1.124951221,5.6718,0,5.6718
02/08/2019 03:00,6.5987,0.664,6.63202365,1.1055,-0.704,1.310628189,5.4932,1.368,5.660977852,6.6639,-0.6828,6.698789372,1.1055,-0.704,1.310628189,5.5584,0.0212,5.558440429
02/08/2019 03:30,6.584,0.6812,6.619145673,1.089,-0.779,1.338940626,5.495,1.4602,5.685702159,6.6782,-0.7732,6.722811427,1.089,-0.779,1.338940626,5.5892,0.0058,5.589203009
02/08/2019 04:00,6.3907,0.4979,6.410066373,1.1605,-1.0055,1.53550985,5.2302,1.5034,5.441985263,6.4195,-0.9585,6.490662717,1.1605,-1.0055,1.53550985,5.259,0.047,5.259210017
02/08/2019 04:30,6.4755,0.6758,6.510668621,0.9545,-0.34,1.013247378,5.521,1.0158,5.61366998,6.4755,-0.34,6.484419808,0.9545,-0.34,1.013247378,5.521,0,5.521
02/08/2019 05:00,6.6568,0.6637,6.689804476,1.012,-0.5795,1.166175051,5.6448,1.2432,5.780079003,6.5906,-0.5795,6.61602816,1.012,-0.5795,1.166175051,5.5786,0,5.5786
02/08/2019 05:30,6.9951,0.8671,7.048637203,0.8905,-0.2945,0.937934166,6.1046,1.1616,6.214133545,6.9807,-0.2945,6.986909384,0.8905,-0.2945,0.937934166,6.0902,0,6.0902
02/08/2019 06:00,7.032,0.7747,7.074544797,0.886,-0.3245,0.943555112,6.146,1.0992,6.243521173,7.0732,-0.3245,7.080639695,0.886,-0.3245,0.943555112,6.1872,0,6.1872
02/08/2019 06:30,7.9558,1.0058,8.019126341,0.893,-0.225,0.920909333,7.0628,1.2308,7.169240719,7.9212,-0.225,7.924394894,0.893,-0.225,0.920909333,7.0282,0,7.0282
02/08/2019 07:00,8.4087,1.1159,8.482421146,1.0195,-0.1225,1.026833239,7.3892,1.2384,7.492256749,8.4009,-0.1225,8.401793086,1.0195,-0.1225,1.026833239,7.3814,0,7.3814
02/08/2019 07:30,9.0166,1.2734,9.106076165,1.254,0.179,1.266711096,7.7626,1.0944,7.839366691,9.0532,0.18,9.054989246,1.254,0.179,1.266711096,7.7992,0.001,7.799200064
02/08/2019 08:00,9.5018,1.2599,9.584964854,1.669,0.1185,1.673201497,7.8328,1.1414,7.91552587,9.639,0.5389,9.654052735,1.669,0.1185,1.673201497,7.97,0.4204,7.981079887
02/08/2019 08:30,10.0348,1.0737,10.09207822,2.182,0.0185,2.182078424,7.8528,1.0552,7.923377744,10.341,1.1589,10.40573545,2.182,0.0185,2.182078424,8.159,1.1404,8.238312519
02/08/2019 09:00,10.2838,2.0699,10.49004425,2.767,-0.0105,2.767019922,7.5168,2.0804,7.799381155,10.3098,0.1489,10.31087519,2.767,-0.0105,2.767019922,7.5428,0.1594,7.544484091
02/08/2019 09:30,10.5639,2.1555,10.78156591,3.3955,-0.0555,3.395953548,7.1684,2.211,7.501631793,10.5907,0.3103,10.59524481,3.3955,-0.0555,3.395953548,7.1952,0.3658,7.204492535
02/08/2019 10:00,10.454,2.1604,10.67489785,3.879,-0.108,3.880503189,6.575,2.2684,6.955304706,10.4992,0.2972,10.50340557,3.879,-0.108,3.880503189,6.6202,0.4052,6.632588867
02/08/2019 10:30,10.4452,2.1753,10.669308,4.329,-0.1595,4.331937355,6.1162,2.3348,6.546693324,10.4932,0.3291,10.49835954,4.329,-0.1595,4.331937355,6.1642,0.4886,6.183533909
02/08/2019 11:00,10.5576,2.2106,10.78655043,4.641,-0.197,4.645179222,5.9166,2.4076,6.387698593,10.6036,0.3714,10.6101023,4.641,-0.197,4.645179222,5.9626,0.5684,5.989630817
02/08/2019 11:30,10.6458,2.2937,10.89009262,4.81,-0.2245,4.815236261,5.8358,2.5182,6.355933675,10.6948,0.4639,10.70485639,4.81,-0.2245,4.815236261,5.8848,0.6884,5.924927476
02/08/2019 12:00,10.585,2.3144,10.83506679,4.607,-0.269,4.614846693,5.978,2.5834,6.51232981,10.6388,0.4874,10.64995888,4.607,-0.269,4.614846693,6.0318,0.7564,6.079042046
02/08/2019 12:30,10.5607,2.331,10.81489461,4.6845,-0.31,4.694746026,5.8762,2.641,6.44240696,10.6327,0.4734,10.64323338,4.6845,-0.31,4.694746026,5.9482,0.7834,5.999566551
02/08/2019 13:00,10.4151,2.2428,10.65384719,4.3075,-0.524,4.339254804,6.1076,2.7668,6.705069724,10.4927,0.3516,10.49858923,4.3075,-0.524,4.339254804,6.1852,0.8756,6.246869168
02/08/2019 13:30,10.6483,2.0635,10.84639687,5.0265,-0.9125,5.108655254,5.6218,2.976,6.360912768,10.7367,0.1579,10.73786102,5.0265,-0.9125,5.108655254,5.7102,1.0704,5.809659215
02/08/2019 14:00,10.4989,1.9889,10.685627,2.8265,-0.1865,2.832646201,7.6724,2.1754,7.974840871,10.5681,0.1053,10.56862459,2.8265,-0.1865,2.832646201,7.7416,0.2918,7.747097379
02/08/2019 14:30,10.5043,2.0088,10.69465268,1.4995,-0.4,1.551934358,9.0048,2.4088,9.321413009,10.5389,0.1308,10.53971166,1.4995,-0.4,1.551934358,9.0394,0.5308,9.054971066
02/08/2019 15:00,10.197,1.8882,10.37034755,1.053,-0.17,1.066634427,9.144,2.0582,9.372775642,10.151,0.0806,10.15131998,1.053,-0.17,1.066634427,9.098,0.2506,9.101450673
02/08/2019 15:30,9.9511,1.4355,10.0541062,1.0605,-0.1715,1.074277664,8.8906,1.607,9.034667529,9.9445,0.0953,9.944956628,1.0605,-0.1715,1.074277664,8.884,0.2668,8.888005302
02/08/2019 16:00,10.1785,1.1582,10.2441832,1.2025,0.035,1.203009248,8.976,1.1232,9.046002114,10.1815,0.035,10.18156016,1.2025,0.035,1.203009248,8.979,0,8.979
02/08/2019 16:30,10.2801,0.9952,10.32815952,1.0285,0.061,1.030307357,9.2516,0.9342,9.298646794,10.3491,0.061,10.34927977,1.0285,0.061,1.030307357,9.3206,0,9.3206
02/08/2019 17:00,10.7405,0.9533,10.78272327,1.0205,0.0615,1.022351456,9.72,0.8918,9.760825131,10.7579,0.0615,10.75807579,1.0205,0.0615,1.022351456,9.7374,0,9.7374
02/08/2019 17:30,10.8718,0.9024,10.909187,1.051,0.048,1.052095528,9.8208,0.8544,9.857895922,10.942,0.048,10.94210528,1.051,0.048,1.052095528,9.891,0,9.891
02/08/2019 18:00,10.6068,0.8577,10.64142169,1.098,-0.1435,1.10733746,9.5088,1.0012,9.561363861,10.651,-0.1435,10.65196664,1.098,-0.1435,1.10733746,9.553,0,9.553
02/08/2019 18:30,10.6884,0.795,10.71792515,1.411,-0.648,1.552683161,9.2774,1.443,9.38895094,10.6616,-0.648,10.6812742,1.411,-0.648,1.552683161,9.2506,0,9.2506
02/08/2019 19:00,10.4186,0.6678,10.43998002,1.262,-0.493,1.354877485,9.1566,1.1608,9.229885167,10.4368,-0.493,10.44843736,1.262,-0.493,1.354877485,9.1748,0,9.1748
02/08/2019 19:30,10.4024,0.6592,10.42326582,1.028,0.09,1.031932168,9.3744,0.5692,9.391664602,10.46,0.09,10.46038718,1.028,0.09,1.031932168,9.432,0,9.432
02/08/2019 20:00,10.2091,0.6241,10.22815837,0.9575,0.0845,0.961221358,9.2516,0.5396,9.267322737,10.2743,0.0845,10.27464748,0.9575,0.0845,0.961221358,9.3168,0,9.3168
02/08/2019 20:30,10.0296,0.5563,10.04501597,0.924,0.0965,0.92902543,9.1056,0.4598,9.117201731,10.0824,0.0965,10.0828618,0.924,0.0965,0.92902543,9.1584,0,9.1584
02/08/2019 21:00,9.9158,0.5735,9.93237091,0.84,0.0945,0.845298912,9.0758,0.479,9.088431473,9.96,0.0945,9.960448296,0.84,0.0945,0.845298912,9.12,0,9.12
02/08/2019 21:30,9.9802,0.5964,9.998004051,0.837,0.104,0.843436423,9.1432,0.4924,9.156449312,10.031,0.104,10.03153911,0.837,0.104,0.843436423,9.194,0,9.194
02/08/2019 22:00,9.4535,0.4566,9.464520369,0.8355,-0.155,0.849755994,8.618,0.6116,8.639674679,9.5025,-0.155,9.503764057,0.8355,-0.155,0.849755994,8.667,0,8.667
02/08/2019 22:30,8.9367,0.3836,8.944929058,0.8285,-0.179,0.847616216,8.1082,0.5626,8.127694999,8.9895,-0.179,8.991281958,0.8285,-0.179,0.847616216,8.161,0,8.161
02/08/2019 23:00,8.6471,0.3485,8.654119866,0.8355,-0.1775,0.85414665,7.8116,0.526,7.829289276,8.7065,-0.1775,8.708309164,0.8355,-0.1775,0.85414665,7.871,0,7.871
02/08/2019 23:30,8.068,0.2387,8.071530319,0.889,-0.2385,0.920436445,7.179,0.4772,7.194842656,8.1216,-0.2385,8.125101157,0.889,-0.2385,0.920436445,7.2326,0,7.2326
03/08/2019 00:00,7.4006,0.1719,7.402596164,0.913,-0.3005,0.961181174,6.4876,0.4724,6.504776362,7.4612,-0.3005,7.46724887,0.913,-0.3005,0.961181174,6.5482,0,6.5482
03/08/2019 00:30,6.7933,0.0421,6.793430452,0.9045,-0.4965,1.031810302,5.8888,0.5386,5.913379355,6.8451,-0.4965,6.863082854,0.9045,-0.4965,1.031810302,5.9406,0,5.9406
03/08/2019 01:00,6.5745,-0.2147,6.578004739,0.8365,-0.3135,0.893316573,5.738,0.0988,5.738850533,6.6667,-0.3135,6.674067061,0.8365,-0.3135,0.893316573,5.8302,0,5.8302
03/08/2019 01:30,6.3052,-0.3867,6.317047089,0.933,-0.4625,1.041343003,5.3722,0.0758,5.37273473,6.3752,-0.4625,6.391954419,0.933,-0.4625,1.041343003,5.4422,0,5.4422
03/08/2019 02:00,6.3283,-0.3889,6.340238489,1.0915,-0.5925,1.24194545,5.2368,0.2036,5.240756358,6.3513,-0.5925,6.378876699,1.0915,-0.5925,1.24194545,5.2598,0,5.2598
03/08/2019 02:30,6.2384,-0.4628,6.255543014,1.258,-0.987,1.598978737,4.9804,0.5242,5.007910722,6.1694,-0.9842,6.247411144,1.258,-0.987,1.598978737,4.9114,0.0028,4.911400798
03/08/2019 03:00,6.1894,-0.4265,6.204077257,0.99,-0.6405,1.179126902,5.1994,0.214,5.203802106,6.081,-0.6405,6.114638276,0.99,-0.6405,1.179126902,5.091,0,5.091
03/08/2019 03:30,5.9896,-0.3755,6.00135888,0.867,-0.5175,1.009700574,5.1226,0.142,5.124567763,5.8388,-0.5175,5.861688467,0.867,-0.5175,1.009700574,4.9718,0,4.9718
03/08/2019 04:00,6.1393,0.3463,6.14905913,0.7585,0.2455,0.797240553,5.3808,0.1008,5.381744074,5.9387,0.2455,5.943772198,0.7585,0.2455,0.797240553,5.1802,0,5.1802
03/08/2019 04:30,6.1171,0.3144,6.125174264,0.7575,-0.155,0.77319548,5.3596,0.4694,5.380116032,5.8935,-0.155,5.89553791,0.7575,-0.155,0.77319548,5.136,0,5.136
03/08/2019 05:00,6.0933,0.3185,6.101618403,0.7575,-0.2575,0.800070309,5.3358,0.576,5.366799571,5.8119,-0.2575,5.817601556,0.7575,-0.2575,0.800070309,5.0544,0,5.0544
03/08/2019 05:30,6.1654,0.3248,6.173949481,0.724,-0.354,0.805910665,5.4414,0.6788,5.483575786,5.907,-0.354,5.917597908,0.724,-0.354,0.805910665,5.183,0,5.183
03/08/2019 06:00,6.125,0.2732,6.13108989,1.013,-0.537,1.146533035,5.112,0.8102,5.175806028,5.885,-0.537,5.909449551,1.013,-0.537,1.146533035,4.872,0,4.872
03/08/2019 06:30,6.5974,0.2686,6.602865493,1.16,-0.869,1.449400221,5.4374,1.1376,5.555128488,6.3998,-0.869,6.458529325,1.16,-0.869,1.449400221,5.2398,0,5.2398
03/08/2019 07:00,6.9532,0.4067,6.965084,1.365,-0.6705,1.520787707,5.5882,1.0772,5.691075389,6.8428,-0.6705,6.875571401,1.365,-0.6705,1.520787707,5.4778,0,5.4778
03/08/2019 07:30,7.4584,0.5195,7.476470478,1.253,-0.4165,1.320409501,6.2054,0.936,6.275594407,7.4134,-0.4165,7.425090694,1.253,-0.4165,1.320409501,6.1604,0,6.1604
03/08/2019 08:00,8.0406,0.6315,8.065360538,1.671,-0.7105,1.815778414,6.3696,1.342,6.509436854,7.9456,-0.7105,7.977303405,1.671,-0.7105,1.815778414,6.2746,0,6.2746
03/08/2019 08:30,8.5517,0.8283,8.591720071,1.3305,-0.0445,1.331243967,7.2212,0.8728,7.273754827,8.3847,-0.0445,8.384818086,1.3305,-0.0445,1.331243967,7.0542,0,7.0542
03/08/2019 09:00,8.9066,0.8503,8.947096381,1.506,-0.1875,1.517627178,7.4006,1.0378,7.473012057,8.7406,-0.1875,8.742610858,1.506,-0.1875,1.517627178,7.2346,0,7.2346
03/08/2019 09:30,9.4274,0.9574,9.475889695,1.395,0.004,1.395005735,8.0324,0.9534,8.088783674,9.314,0.004,9.314000859,1.395,0.004,1.395005735,7.919,0,7.919
03/08/2019 10:00,9.5947,0.971,9.643708264,1.8465,0.085,1.848455369,7.7482,0.886,7.798692149,9.5765,0.085,9.576877218,1.8465,0.085,1.848455369,7.73,0,7.73
03/08/2019 10:30,9.5136,1.0877,9.575577071,2.255,-0.2015,2.263984817,7.2586,1.2892,7.372198492,9.528,-0.2015,9.530130442,2.255,-0.2015,2.263984817,7.273,0,7.273
03/08/2019 11:00,9.4608,1.1109,9.525798415,2.878,-0.3955,2.905048063,6.5828,1.5064,6.752962076,9.4704,-0.3955,9.478654779,2.878,-0.3955,2.905048063,6.5924,0,6.5924
03/08/2019 11:30,9.4525,1.1389,9.520863903,2.9985,-0.3875,3.023434884,6.454,1.5264,6.632044403,9.4057,-0.3875,9.41367881,2.9985,-0.3875,3.023434884,6.4072,0,6.4072
03/08/2019 12:00,9.6638,1.1873,9.736462999,3.655,-0.4975,3.688703194,6.0088,1.6848,6.240531106,9.6234,-0.4975,9.636251025,3.655,-0.4975,3.688703194,5.9684,0,5.9684
03/08/2019 12:30,9.7571,1.1853,9.828831899,4.3935,-0.5985,4.434077638,5.3636,1.7838,5.652446143,9.5795,-0.5985,9.598178082,4.3935,-0.5985,4.434077638,5.186,0,5.186
03/08/2019 13:00,9.4981,1.0456,9.555479212,3.9195,-0.668,3.976016128,5.5786,1.7136,5.835854943,9.3387,-0.668,9.362560637,3.9195,-0.668,3.976016128,5.4192,0,5.4192
03/08/2019 13:30,9.584,0.9659,9.632549964,4.664,-0.8715,4.744724254,4.92,1.8374,5.251898586,9.2692,-0.8715,9.310079532,4.664,-0.8715,4.744724254,4.6052,0,4.6052
03/08/2019 14:00,9.2412,0.9067,9.285573883,5.216,-1.0565,5.321921481,4.0252,1.9632,4.478436031,8.7882,-1.0565,8.851477362,5.216,-1.0565,5.321921481,3.5722,0,3.5722
03/08/2019 14:30,9.3163,0.8739,9.357197599,5.7575,-1.2035,5.881940029,3.5588,2.0774,4.120758207,8.7979,-1.2035,8.87983427,5.7575,-1.2035,5.881940029,3.0404,0,3.0404
03/08/2019 15:00,9.4581,0.9128,9.502045014,5.9465,-1.304,6.087797488,3.5116,2.2168,4.152774591,8.8351,-1.304,8.930812282,5.9465,-1.304,6.087797488,2.8886,0,2.8886
03/08/2019 15:30,9.4685,0.9079,9.51192802,6.8985,-1.4345,7.046069294,2.57,2.3424,3.47731761,8.6679,-1.4325,8.785473616,6.8985,-1.4345,7.046069294,1.7694,0.002,1.76940113
03/08/2019 16:00,9.8223,0.933,9.866512367,7.1545,-1.49,7.308007269,2.6678,2.423,3.6038987,8.6435,-1.49,8.77098582,7.1545,-1.49,7.308007269,1.489,0,1.489
03/08/2019 16:30,10.043,0.8644,10.08013077,7.856,-1.601,8.017476972,2.187,2.4654,3.295628341,8.5684,-1.5982,8.71617587,7.856,-1.601,8.017476972,0.7124,0.0028,0.712405503
03/08/2019 17:00,10.1848,0.8304,10.21859654,5.257,-1.367,5.431826396,4.9278,2.1974,5.395533301,8.0862,-1.367,8.200934059,5.257,-1.367,5.431826396,2.8292,0,2.8292
03/08/2019 17:30,10.0705,0.9138,10.11187424,3.1825,-0.967,3.326168253,6.888,1.8808,7.140164749,9.1547,-0.967,9.205629858,3.1825,-0.967,3.326168253,5.9722,0,5.9722
03/08/2019 18:00,9.8539,0.9318,9.897858175,1.8735,-0.731,2.01106023,7.9804,1.6628,8.151790478,9.3837,-0.731,9.412129764,1.8735,-0.731,2.01106023,7.5102,0,7.5102
03/08/2019 18:30,9.9569,0.9647,10.00352456,2.1425,-0.7615,2.273804851,7.8144,1.7262,8.002787877,9.8283,-0.7615,9.857756496,2.1425,-0.7615,2.273804851,7.6858,0,7.6858
03/08/2019 19:00,9.9831,0.9098,10.02447114,2.0495,-0.752,2.183106559,7.9336,1.6618,8.105774991,9.7305,-0.752,9.759515062,2.0495,-0.752,2.183106559,7.681,0,7.681
03/08/2019 19:30,9.9742,1.0267,10.02690274,1.721,-0.6505,1.839834571,8.2532,1.6772,8.421894685,9.7226,-0.6505,9.744336869,1.721,-0.6505,1.839834571,8.0016,0,8.0016
03/08/2019 20:00,9.7809,0.9286,9.82488182,1.6525,-0.857,1.861506178,8.1284,1.7856,8.322214484,9.6293,-0.857,9.667360937,1.6525,-0.857,1.861506178,7.9768,0,7.9768
03/08/2019 20:30,9.7985,0.9145,9.841082893,1.8985,-1.0055,2.148332493,7.9,1.92,8.12996925,9.6121,-1.0055,9.664548446,1.8985,-1.0055,2.148332493,7.7136,0,7.7136
03/08/2019 21:00,9.6409,0.878,9.680797323,1.5645,-0.995,1.854099579,8.0764,1.873,8.290739772,9.4337,-0.995,9.486027656,1.5645,-0.995,1.854099579,7.8692,0,7.8692
03/08/2019 21:30,9.7257,0.8814,9.76555715,1.9515,-1.031,2.207105174,7.7742,1.9124,8.005963989,9.6095,-1.031,9.664649567,1.9515,-1.031,2.207105174,7.658,0,7.658
03/08/2019 22:00,9.5509,0.7721,9.582057672,1.7565,-1.1585,2.104142224,7.7944,1.9306,8.029936969,9.5163,-1.1585,9.586557669,1.7565,-1.1585,2.104142224,7.7598,0,7.7598
03/08/2019 22:30,9.1586,0.6303,9.18026318,2.261,-1.1295,2.527427793,6.8976,1.7598,7.118551945,9.1856,-1.1295,9.254783499,2.261,-1.1295,2.527427793,6.9246,0,6.9246
03/08/2019 23:00,8.8806,0.5582,8.898125848,2.773,-1.264,3.047494873,6.1076,1.8222,6.373632449,8.8316,-1.264,8.921594844,2.773,-1.264,3.047494873,6.0586,0,6.0586
03/08/2019 23:30,8.467,0.492,8.481282509,3.304,-1.546,3.647811947,5.163,2.038,5.550676806,8.2644,-1.546,8.407759711,3.304,-1.546,3.647811947,4.9604,0,4.9604
04/08/2019 00:00,7.9427,0.4969,7.958228,2.5955,-1.2225,2.868993987,5.3472,1.7194,5.616839343,7.7103,-1.2225,7.806614653,2.5955,-1.2225,2.868993987,5.1148,0,5.1148
04/08/2019 00:30,7.6283,0.5538,7.648375993,2.0575,-1.493,2.542116294,5.5708,2.0468,5.93491389,7.3895,-1.493,7.538816834,2.0575,-1.493,2.542116294,5.332,0,5.332
04/08/2019 01:00,7.071,0.37,7.080673767,2.411,-1.626,2.908057255,4.66,1.996,5.069478869,7.0776,-1.4186,7.218368771,2.411,-1.626,2.908057255,4.6666,0.2074,4.671206517
04/08/2019 01:30,7.0401,0.2081,7.043174967,1.9645,-1.6755,2.581968338,5.0756,1.8836,5.413840072,6.9815,-1.0111,7.054336642,1.9645,-1.6755,2.581968338,5.017,0.6644,5.060801948
04/08/2019 02:00,6.8102,0.0087,6.810205557,1.848,-1.7885,2.571737982,4.9622,1.7972,5.277627941,6.5232,-1.2289,6.637946478,1.848,-1.7885,2.571737982,4.6752,0.5596,4.708571673
04/08/2019 02:30,6.4233,-0.0472,6.423473416,1.5905,-1.782,2.388559032,4.8328,1.7348,5.13473338,6.2455,-1.278,6.374916019,1.5905,-1.782,2.388559032,4.655,0.504,4.682204716
04/08/2019 03:00,6.2263,-0.3188,6.234456282,1.6615,-1.78,2.434950153,4.5648,1.4612,4.79296406,6.1237,-1.3096,6.262168462,1.6615,-1.78,2.434950153,4.4622,0.4704,4.486926008
04/08/2019 03:30,6.0555,-0.847,6.114449219,1.7365,-1.232,2.129144488,4.319,0.385,4.33612569,6.0191,-1.1754,6.132791369,1.7365,-1.232,2.129144488,4.2826,0.0566,4.282974004
04/08/2019 04:00,6.2127,-0.7695,6.260173443,1.4895,-1.1305,1.869930614,4.7232,0.361,4.736975748,6.0111,-1.1171,6.114019596,1.4895,-1.1305,1.869930614,4.5216,0.0134,4.521619856
04/08/2019 04:30,6.0789,-0.8249,6.134613698,1.5965,-1.1705,1.979616756,4.4824,0.3456,4.495703407,5.9501,-1.1455,6.059361374,1.5965,-1.1705,1.979616756,4.3536,0.025,4.353671779
04/08/2019 05:00,6.012,-0.799,6.064861499,1.405,-1.017,1.734449192,4.607,0.218,4.612154919,6.0112,-1.0142,6.096156747,1.405,-1.017,1.734449192,4.6062,0.0028,4.606200851
04/08/2019 05:30,6.1175,-0.7985,6.169392879,1.5305,-0.9925,1.824139934,4.587,0.194,4.591100631,6.1855,-0.9925,6.26462022,1.5305,-0.9925,1.824139934,4.655,0,4.655
04/08/2019 06:00,5.8093,-0.861,5.872758082,1.4575,-1.149,1.855938375,4.3518,0.288,4.361319438,5.9129,-1.149,6.023502919,1.4575,-1.149,1.855938375,4.4554,0,4.4554
04/08/2019 06:30,6.0806,-0.7508,6.126777048,1.152,-0.794,1.399121153,4.9286,0.0432,4.928789324,6.098,-0.794,6.149474774,1.152,-0.794,1.399121153,4.946,0,4.946
04/08/2019 07:00,6.3821,-0.7553,6.426638196,1.5215,-0.8925,1.763949687,4.8606,0.1372,4.862535984,6.3341,-0.8925,6.396669372,1.5215,-0.8925,1.763949687,4.8126,0,4.8126
04/08/2019 07:30,6.7391,-0.7011,6.775471203,1.7105,-0.8605,1.914750767,5.0286,0.1594,5.031125751,6.7053,-0.8595,6.760161858,1.7105,-0.8605,1.914750767,4.9948,0.001,4.9948001
04/08/2019 08:00,7.2236,-0.5041,7.241167984,1.695,-0.5175,1.77223905,5.5286,0.0134,5.528616239,7.243,-0.5175,7.261463713,1.695,-0.5175,1.77223905,5.548,0,5.548
04/08/2019 08:30,7.5789,-0.22,7.582092403,1.8505,-0.221,1.863649981,5.7284,0.001,5.728400087,7.6461,-0.221,7.649293184,1.8505,-0.221,1.863649981,5.7956,0,5.7956
04/08/2019 09:00,8.192,-0.1525,8.193419326,1.951,-0.1525,1.956951009,6.241,0,6.241,8.2822,-0.1525,8.283603871,1.951,-0.1525,1.956951009,6.3312,0,6.3312
04/08/2019 09:30,8.7571,-0.0298,8.757150704,2.0965,-0.075,2.097841093,6.6606,0.0452,6.660753366,8.7493,-0.075,8.749621448,2.0965,-0.075,2.097841093,6.6528,0,6.6528
04/08/2019 10:00,9.5914,0.7545,9.621030309,2.162,0.1325,2.166056382,7.4294,0.622,7.455391898,9.557,0.1325,9.557918458,2.162,0.1325,2.166056382,7.395,0,7.395
04/08/2019 10:30,9.7857,0.8665,9.823988332,1.9915,-0.1185,1.995022431,7.7942,0.985,7.856193648,9.7657,-0.1185,9.766418931,1.9915,-0.1185,1.995022431,7.7742,0,7.7742
04/08/2019 11:00,9.9504,0.8425,9.986003525,2.397,-0.4315,2.435528947,7.5534,1.274,7.660086655,9.9446,-0.3095,9.949415029,2.397,-0.4315,2.435528947,7.5476,0.122,7.548585944
04/08/2019 11:30,10.2322,0.8358,10.26627871,2.41,-0.704,2.510720215,7.8222,1.5398,7.972314399,10.2436,-0.3882,10.25095314,2.41,-0.704,2.510720215,7.8336,0.3158,7.839962921
04/08/2019 12:00,10.5888,1.0104,10.63689774,1.557,-0.037,1.557439565,9.0318,1.0474,9.092329624,10.532,0.0062,10.53200182,1.557,-0.037,1.557439565,8.975,0.0432,8.975103968
04/08/2019 12:30,10.8951,0.9891,10.93990506,1.9335,-0.1725,1.941179667,8.9616,1.1616,9.036569544,10.7675,-0.1533,10.76859123,1.9335,-0.1725,1.941179667,8.834,0.0192,8.834020865
04/08/2019 13:00,10.9996,0.9795,11.04312548,2.419,-0.2915,2.436500205,8.5806,1.271,8.67422258,10.9142,-0.1657,10.91545776,2.419,-0.2915,2.436500205,8.4952,0.1258,8.496131395
04/08/2019 13:30,10.9025,0.9554,10.9442814,1.5645,-0.331,1.599131405,9.338,1.2864,9.426190586,10.8103,-0.1314,10.81109856,1.5645,-0.331,1.599131405,9.2458,0.1996,9.247954249
04/08/2019 14:00,10.7892,0.9393,10.83001021,1.599,0.0435,1.599591589,9.1902,0.8958,9.233755123,10.7824,0.0463,10.78249941,1.599,0.0435,1.599591589,9.1834,0.0028,9.183400427
04/08/2019 14:30,10.3804,0.7987,10.41108188,1.604,-0.0865,1.606330679,8.7764,0.8852,8.820928296,10.3794,-0.0865,10.37976043,1.604,-0.0865,1.606330679,8.7754,0,8.7754
04/08/2019 15:00,10.1711,0.6755,10.19350653,1.6155,-0.5465,1.705433229,8.5556,1.222,8.642428788,9.9215,-0.4957,9.933875414,1.6155,-0.5465,1.705433229,8.306,0.0508,8.306155346
04/08/2019 15:30,9.9158,0.6361,9.936182006,3.502,-0.8135,3.59524495,6.4138,1.4496,6.575573785,9.5154,-0.5811,9.533127208,3.502,-0.8135,3.59524495,6.0134,0.2324,6.017889108
04/08/2019 16:00,9.7426,0.5125,9.75607047,5.651,-1.2875,5.795813769,4.0916,1.8,4.470032501,8.796,-0.7519,8.828078478,5.651,-1.2875,5.795813769,3.145,0.5356,3.190280922
04/08/2019 16:30,10.076,0.5748,10.09238183,6.717,-1.76,6.943751796,3.359,2.3348,4.090742236,8.8838,-0.7972,8.919497199,6.717,-1.76,6.943751796,2.1668,0.9628,2.371076987
04/08/2019 17:00,10.1239,0.5406,10.13832331,6.1225,-1.603,6.328871562,4.0014,2.1436,4.539407772,9.1705,-0.7524,9.20131382,6.1225,-1.603,6.328871562,3.048,0.8506,3.164462728
04/08/2019 17:30,9.972,0.5413,9.986680614,4.93,-1.4595,5.14150175,5.042,2.0008,5.424478283,9.3258,-0.6943,9.351609387,4.93,-1.4595,5.14150175,4.3958,0.7652,4.461904154
04/08/2019 18:00,10.1047,0.5139,10.1177594,4.1055,-1.3715,4.328526597,5.9992,1.8854,6.288492172,9.2483,-0.7389,9.277770535,4.1055,-1.3715,4.328526597,5.1428,0.6326,5.18156102
04/08/2019 18:30,10.0726,0.6165,10.091449,2.575,-1.0435,2.778401924,7.4976,1.66,7.679166996,9.6146,-0.5999,9.633297108,2.575,-1.0435,2.778401924,7.0396,0.4436,7.053562867
04/08/2019 19:00,10.1302,0.6033,10.14814874,2.119,-0.7445,2.245983359,8.0112,1.3478,8.123785465,9.8164,-0.5265,9.830509204,2.119,-0.7445,2.245983359,7.6974,0.218,7.700486398
04/08/2019 19:30,10.4091,0.5463,10.42342585,3.1765,-1.1375,3.374027045,7.2326,1.6838,7.426014086,10.1269,-0.6633,10.14859944,3.1765,-1.1375,3.374027045,6.9504,0.4742,6.966557672
04/08/2019 20:00,10.4005,0.4953,10.41228708,4.0135,-1.3825,4.244936808,6.387,1.8778,6.657319419,10.1797,-0.7133,10.20466016,4.0135,-1.3825,4.244936808,6.1662,0.6692,6.202406878
04/08/2019 20:30,10.2296,0.5127,10.24244001,2.897,-1.1405,3.113414404,7.3326,1.6532,7.516654375,9.9914,-0.6913,10.0152868,2.897,-1.1405,3.113414404,7.0944,0.4492,7.108606896
04/08/2019 21:00,10.1721,0.5015,10.18445485,2.5295,-1.1555,2.780926195,7.6426,1.657,7.8201652,9.9311,-0.7081,9.95631221,2.5295,-1.1555,2.780926195,7.4016,0.4474,7.415109529
04/08/2019 21:30,10.4135,0.5149,10.42622196,2.6125,-1.2265,2.886080127,7.801,1.7414,7.993001624,9.7617,-0.7177,9.788047823,2.6125,-1.2265,2.886080127,7.1492,0.5088,7.167282475
04/08/2019 22:00,10.3448,0.3845,10.35194316,2.829,-1.1775,3.064269448,7.5158,1.562,7.676398481,8.7676,-0.8867,8.812323567,2.829,-1.1775,3.064269448,5.9386,0.2908,5.945715651
04/08/2019 22:30,10.3963,0.314,10.4010408,4.4615,-1.415,4.680513567,5.9348,1.729,6.181528293,8.2305,-0.9936,8.290257608,4.4615,-1.415,4.680513567,3.769,0.4214,3.792484537
04/08/2019 23:00,9.1083,0.0634,9.108520651,3.7265,-1.944,4.203086753,5.3818,2.0074,5.743990425,8.3077,-1.0454,8.373215658,3.7265,-1.944,4.203086753,4.5812,0.8986,4.668498195
04/08/2019 23:30,8.0092,-0.5908,8.03096067,3.406,-1.331,3.656828817,4.6032,0.7402,4.662332708,7.5494,-1.331,7.665833377,3.406,-1.331,3.656828817,4.1434,0,4.1434
05/08/2019 00:00,7.6207,-0.6475,7.648158258,3.9995,-1.4145,4.242264784,3.6212,0.767,3.701537308,7.0197,-1.4145,7.160795929,3.9995,-1.4145,4.242264784,3.0202,0,3.0202
05/08/2019 00:30,7.8781,-0.7397,7.912750198,6.7375,-1.3935,6.880098001,1.1406,0.6538,1.314694946,7.1887,-1.3935,7.32251664,6.7375,-1.3935,6.880098001,0.4512,0,0.4512
05/08/2019 01:00,8.0881,-1.0039,8.15016422,7.5275,-1.6845,7.71367594,0.5606,0.6806,0.881753208,7.5275,-1.6845,7.71367594,7.5275,-1.6845,7.71367594,0,0,0
05/08/2019 01:30,8.0235,-1.2468,8.119794486,7.6155,-1.771,7.818713529,0.408,0.5242,0.664266242,7.6155,-1.771,7.818713529,7.6155,-1.771,7.818713529,0,0,0
05/08/2019 02:00,7.1566,-0.9548,7.220011537,6.02,-1.599,6.228739921,1.1366,0.6442,1.30646592,6.1784,-1.599,6.381961106,6.02,-1.599,6.228739921,0.1584,0,0.1584
05/08/2019 02:30,6.6494,-0.693,6.685414674,5.217,-1.243,5.363034402,1.4324,0.55,1.534362982,5.7786,-1.243,5.910775496,5.217,-1.243,5.363034402,0.5616,0,0.5616
05/08/2019 03:00,6.1125,-0.7019,6.152667703,2.8925,-1.0455,3.075650582,3.22,0.3436,3.238280556,5.3299,-1.0455,5.431473489,2.8925,-1.0455,3.075650582,2.4374,0,2.4374
05/08/2019 03:30,6.7867,-0.7228,6.825081445,2.8055,-0.936,2.957520287,3.9812,0.2132,3.986904524,4.4097,-0.936,4.507943,2.8055,-0.936,2.957520287,1.6042,0,1.6042
05/08/2019 04:00,6.4671,-0.6585,6.500538798,3.7695,-1.0895,3.923791597,2.6976,0.431,2.731813822,5.2469,-1.0895,5.358821686,3.7695,-1.0895,3.923791597,1.4774,0,1.4774
05/08/2019 04:30,6.3821,-0.6588,6.416012613,3.1065,-0.965,3.2529321,3.2756,0.3062,3.289880515,5.4191,-0.965,5.504350081,3.1065,-0.965,3.2529321,2.3126,0,2.3126
05/08/2019 05:00,5.9097,-0.5924,5.939317457,1.7855,-0.696,1.916357548,4.1242,0.1036,4.125501012,5.2099,-0.696,5.256184358,1.7855,-0.696,1.916357548,3.4244,0,3.4244
05/08/2019 05:30,6.2361,-0.4896,6.255289871,2.2415,-0.695,2.346773796,3.9946,0.2054,3.999877288,5.8501,-0.695,5.891238835,2.2415,-0.695,2.346773796,3.6086,0,3.6086
05/08/2019 06:00,6.3601,-0.5064,6.380228285,1.8835,-0.875,2.076823837,4.4766,0.3686,4.491749494,6.1891,-0.875,6.250646671,1.8835,-0.875,2.076823837,4.3056,0,4.3056
05/08/2019 06:30,7.2687,-0.1195,7.269682245,1.8955,-0.9595,2.12451418,5.3732,0.84,5.438462856,6.8539,-0.9595,6.920735905,1.8955,-0.9595,2.12451418,4.9584,0,4.9584
05/08/2019 07:00,8.1754,0.1896,8.177598261,1.919,-0.878,2.110318696,6.2564,1.0676,6.346834701,8.206,-0.8732,8.252327807,1.919,-0.878,2.110318696,6.287,0.0048,6.287001832
05/08/2019 07:30,8.9541,0.5592,8.971544541,1.9835,-0.372,2.01808232,6.9706,0.9312,7.032524284,8.9657,-0.372,8.973414093,1.9835,-0.372,2.01808232,6.9822,0,6.9822
05/08/2019 08:00,9.6254,1.4383,9.73226757,1.978,-0.3655,2.011485583,7.6474,1.8038,7.857252777,9.5332,0.2633,9.536835383,1.978,-0.3655,2.011485583,7.5552,0.6288,7.581321552
05/08/2019 08:30,10.4953,1.7981,10.64821514,2.7125,-0.5165,2.76123677,7.7828,2.3146,8.119688972,10.3791,0.6067,10.3968169,2.7125,-0.5165,2.76123677,7.6666,1.1232,7.748440733
05/08/2019 09:00,10.8477,2.1104,11.05108065,3.2435,-0.449,3.274430218,7.6042,2.5594,8.023365005,10.6403,0.6588,10.66067547,3.2435,-0.449,3.274430218,7.3968,1.1078,7.479296162
05/08/2019 09:30,11.3403,2.1905,11.54992183,3.9665,-0.5735,4.007745563,7.3738,2.764,7.874809359,11.0063,0.7033,11.02874746,3.9665,-0.5735,4.007745563,7.0398,1.2768,7.154648998
05/08/2019 10:00,11.5107,2.2869,11.73567749,2.8765,-0.4145,2.906211021,8.6342,2.7014,9.046931612,11.1401,0.8115,11.16961773,2.8765,-0.4145,2.906211021,8.2636,1.226,8.354050572
05/08/2019 10:30,11.1758,2.2154,11.39326568,4.135,-0.656,4.186712433,7.0408,2.8714,7.603801852,10.8982,0.7208,10.92201062,4.135,-0.656,4.186712433,6.7632,1.3768,6.90191658
05/08/2019 11:00,11.8279,2.2975,12.04897193,7.0365,-0.9185,7.096194367,4.7914,3.216,5.770629945,11.1021,0.7605,11.12811685,7.0365,-0.9185,7.096194367,4.0656,1.679,4.398652562
05/08/2019 11:30,11.9998,2.3412,12.22605486,7.507,-0.99,7.571997689,4.4928,3.3312,5.593044366,10.653,0.788,10.68210433,7.507,-0.99,7.571997689,3.146,1.778,3.613668496
05/08/2019 12:00,11.7697,2.344,12.00084056,6.9255,-0.895,6.983092098,4.8442,3.239,5.82729737,10.3239,0.7688,10.35248592,6.9255,-0.895,6.983092098,3.3984,1.6638,3.783827824
05/08/2019 12:30,12.4838,2.3708,12.70692548,7.005,-1.354,7.134657735,5.4788,3.7248,6.625057319,10.342,1.264,10.41895676,7.005,-1.354,7.134657735,3.337,2.618,4.241402245
05/08/2019 13:00,13.0223,2.2748,13.21949365,7.1615,-1.717,7.364453221,5.8608,3.9918,7.091081996,10.7789,1.551,10.88991672,7.1615,-1.717,7.364453221,3.6174,3.268,4.874977616
05/08/2019 13:30,13.0316,2.1312,13.20471931,8.606,-1.849,8.802388142,4.4256,3.9802,5.952136373,10.9686,1.391,11.05644911,8.606,-1.849,8.802388142,2.3626,3.24,4.009922538
05/08/2019 14:00,12.9218,2.0669,13.08606094,5.619,-1.5475,5.828200172,7.3028,3.6144,8.148298914,10.6388,1.3593,10.7252861,5.619,-1.5475,5.828200172,5.0198,2.9068,5.800679122
05/08/2019 14:30,12.4916,2.1228,12.67068863,6.05,-1.482,6.228870203,6.4416,3.6048,7.381652498,10.276,1.4202,10.37367553,6.05,-1.482,6.228870203,4.226,2.9022,5.126581789
05/08/2019 15:00,12.3326,2.0599,12.50344796,5.816,-1.5345,6.015026704,6.5166,3.5944,7.442162785,10.6046,1.3543,10.69072821,5.816,-1.5345,6.015026704,4.7886,2.8888,5.592482043
05/08/2019 15:30,12.11,1.8977,12.25778794,5.962,-1.7235,6.206117647,6.148,3.6212,7.135194002,9.5774,1.1853,9.650467701,5.962,-1.7235,6.206117647,3.6154,2.9088,4.640283892
05/08/2019 16:00,12.166,1.8416,12.30459453,6.408,-1.647,6.616273347,5.758,3.4886,6.732376546,10.1924,1.111,10.25277225,6.408,-1.647,6.616273347,3.7844,2.758,4.682760656
05/08/2019 16:30,11.917,1.5648,12.01929649,5.891,-1.777,6.153178853,6.026,3.3418,6.890595275,9.4872,0.7968,9.520601561,5.891,-1.777,6.153178853,3.5962,2.5738,4.422341109
05/08/2019 17:00,11.7342,1.2427,11.79982004,8.14,-2.2115,8.435065634,3.5942,3.4542,4.984954491,9.6952,0.2625,9.698752976,8.14,-2.2115,8.435065634,1.5552,2.474,2.922212011
05/08/2019 17:30,11.876,1.1283,11.92947765,7.29,-2.3575,7.661716926,4.586,3.4858,5.760399087,10.0702,0.3555,10.07647301,7.29,-2.3575,7.661716926,2.7802,2.713,3.884569608
05/08/2019 18:00,11.8232,1.0447,11.8692652,5.13,-2.0015,5.506623489,6.6932,3.0462,7.353792265,10.0722,0.3073,10.07688673,5.13,-2.0015,5.506623489,4.9422,2.3088,5.454896725
05/08/2019 18:30,12.1567,1.0277,12.20006238,4.2855,-1.8035,4.649529277,7.8712,2.8312,8.364895868,10.2779,0.3037,10.28238601,4.2855,-1.8035,4.649529277,5.9924,2.1072,6.352098047
05/08/2019 19:00,11.8125,1.0018,11.85490445,4.9935,-1.765,5.296250301,6.819,2.7668,7.358936285,10.3763,0.2636,10.37964771,4.9935,-1.765,5.296250301,5.3828,2.0286,5.752369407
05/08/2019 19:30,11.6854,0.929,11.72227001,4.927,-1.76,5.231914468,6.7584,2.689,7.273698616,10.4144,0.2148,10.41661492,4.927,-1.76,5.231914468,5.4874,1.9748,5.831928823
05/08/2019 20:00,11.5538,0.879,11.58718842,4.78,-1.763,5.094758974,6.7738,2.642,7.270799849,10.0966,0.157,10.09782058,4.78,-1.763,5.094758974,5.3166,1.92,5.652666235
05/08/2019 20:30,11.2214,0.8271,11.2518404,4.604,-1.7995,4.94317876,6.6174,2.6266,7.119621501,9.934,0.1043,9.934547523,4.604,-1.7995,4.94317876,5.33,1.9038,5.659801625
05/08/2019 21:00,10.9366,0.8329,10.96826978,3.632,-1.6815,4.002357586,7.3046,2.5144,7.72524359,9.777,0.1319,9.777889681,3.632,-1.6815,4.002357586,6.145,1.8134,6.406984046
05/08/2019 21:30,11.1474,0.7103,11.17000684,4.172,-1.7905,4.539986151,6.9754,2.5008,7.41014209,9.7766,-0.0107,9.776605855,4.172,-1.7905,4.539986151,5.6046,1.7798,5.880410632
05/08/2019 22:00,10.3715,0.4671,10.38201304,2.6675,-1.6065,3.113904061,7.704,2.0736,7.978184816,9.1543,-0.3575,9.161278008,2.6675,-1.6065,3.113904061,6.4868,1.249,6.605949988
05/08/2019 22:30,9.8214,-0.0767,9.821699489,3.564,-1.1375,3.741123127,6.2574,1.0608,6.346680345,8.6156,-0.7649,8.649487578,3.564,-1.1375,3.741123127,5.0516,0.3726,5.065322627
05/08/2019 23:00,9.4213,-0.1345,9.422260023,3.9665,-1.5285,4.250815745,5.4548,1.394,5.63010471,7.4533,-0.8767,7.504684123,3.9665,-1.5285,4.250815745,3.4868,0.6518,3.54719854
05/08/2019 23:30,8.7956,0.2502,8.79915788,3.239,-1.738,3.675835279,5.5566,1.9882,5.901588159,7.0628,-0.9336,7.124236998,3.239,-1.738,3.675835279,3.8238,0.8044,3.907493544
06/08/2019 00:00,8.0709,-0.4875,8.085609628,3.7095,-1.2345,3.909524332,4.3614,0.747,4.424908921,6.1883,-0.9293,6.257687702,3.7095,-1.2345,3.909524332,2.4788,0.3052,2.497518064
06/08/2019 00:30,8.1661,-0.5277,8.183132438,5.9475,-1.2985,6.087598747,2.2186,0.7708,2.34868444,6.1117,-1.2447,6.237159208,5.9475,-1.2985,6.087598747,0.1642,0.0538,0.17278912
06/08/2019 01:00,7.6889,-0.5676,7.709821851,5.5615,-1.373,5.728473728,2.1274,0.8054,2.274752716,6.2613,-1.2174,6.378553163,5.5615,-1.373,5.728473728,0.6998,0.1556,0.716890089
06/08/2019 01:30,7.0143,-0.6149,7.041200643,4.4415,-1.2245,4.607203327,2.5728,0.6096,2.644033283,5.7635,-1.0373,5.856101394,4.4415,-1.2245,4.607203327,1.322,0.1872,1.335188316
06/08/2019 02:00,7.2825,-0.8423,7.331048734,5.4115,-1.4865,5.611952824,1.871,0.6442,1.97879626,6.2909,-1.3435,6.432761076,5.4115,-1.4865,5.611952824,0.8794,0.143,0.890950818
06/08/2019 02:30,7.9465,-0.8516,7.992001302,7.2245,-1.802,7.445844764,0.722,0.9504,1.193542693,7.2245,-1.802,7.445844764,7.2245,-1.802,7.445844764,0,0,0
06/08/2019 03:00,7.1267,-0.8483,7.177009529,5.8605,-1.6825,6.097234332,1.2662,0.8342,1.516295512,6.0737,-1.4915,6.254150937,5.8605,-1.6825,6.097234332,0.2132,0.191,0.286243323
06/08/2019 03:30,7.1192,-0.7634,7.160013142,5.658,-1.638,5.890331739,1.4612,0.8746,1.702947621,6.016,-1.3442,6.164343407,5.658,-1.638,5.890331739,0.358,0.2938,0.463122489
06/08/2019 04:00,7.1901,-0.6885,7.222989011,5.6165,-1.6225,5.846159295,1.5736,0.934,1.829910643,5.7951,-1.5159,5.990086545,5.6165,-1.6225,5.846159295,0.1786,0.1066,0.207994038
06/08/2019 04:30,7.0064,-0.6052,7.03248946,4.352,-1.472,4.594201563,2.6544,0.8668,2.792343389,5.4666,-1.2358,5.604544335,4.352,-1.472,4.594201563,1.1146,0.2362,1.139352272
06/08/2019 05:00,6.6261,-0.7487,6.668264609,4.5745,-1.3285,4.763503175,2.0516,0.5798,2.131954643,5.7401,-1.2507,5.874776464,4.5745,-1.3285,4.763503175,1.1656,0.0778,1.168193563
06/08/2019 05:30,7.6075,-0.5427,7.626832864,5.4445,-1.3865,5.618270419,2.163,0.8438,2.321759557,6.0551,-1.1589,6.165004884,5.4445,-1.3865,5.618270419,0.6106,0.2276,0.651639563
06/08/2019 06:00,7.3758,-0.4139,7.387404067,3.556,-1.2895,3.782584599,3.8198,0.8756,3.918870679,6.0952,-0.8709,6.157104015,3.556,-1.2895,3.782584599,2.5392,0.4186,2.573472868
06/08/2019 06:30,9.1421,-0.0402,9.142188384,7.2575,-1.605,7.432854852,1.8846,1.5648,2.449554286,7.8037,-0.8926,7.85458264,7.2575,-1.605,7.432854852,0.5462,0.7124,0.897690481
06/08/2019 07:00,9.7914,0.1793,9.793041532,7.641,-1.7225,7.832744554,2.1504,1.9018,2.870725239,8.6134,-0.7557,8.646487267,7.641,-1.7225,7.832744554,0.9724,0.9668,1.371227188
06/08/2019 07:30,11.4898,0.5309,11.5020589,8.46,-1.5485,8.600549532,3.0298,2.0794,3.674723445,9.0436,-0.9859,9.097180869,8.46,-1.5485,8.600549532,0.5836,0.5626,0.810621811
06/08/2019 08:00,11.2234,0.8242,11.25362223,7.225,-1.238,7.330298016,3.9984,2.0622,4.498874459,9.2688,0.2654,9.272598913,7.225,-1.238,7.330298016,2.0438,1.5034,2.53718939
06/08/2019 08:30,12.2149,1.5899,12.31793668,8.2145,-1.6165,8.372041716,4.0004,3.2064,5.126811984,10.7883,1.2107,10.85602189,8.2145,-1.6165,8.372041716,2.5738,2.8272,3.82328475
06/08/2019 09:00,13.3719,1.8753,13.50275749,7.6705,-1.3475,7.787960356,5.7014,3.2228,6.5492291,9.6759,0.6215,9.695839472,7.6705,-1.3475,7.787960356,2.0054,1.969,2.810443054
06/08/2019 09:30,13.29,2.2111,13.4726784,7.17,-0.9915,7.238229911,6.12,3.2026,6.907318348,9.8274,-0.1169,9.828095256,7.17,-0.9915,7.238229911,2.6574,0.8746,2.797623978
06/08/2019 10:00,13.3216,2.5924,13.57149823,7.093,-1.238,7.200228677,6.2286,3.8304,7.312142102,10.2294,0.2682,10.2329153,7.093,-1.238,7.200228677,3.1364,1.5062,3.479316513
06/08/2019 10:30,13.6987,3.0379,14.03150805,6.5025,-1.4665,6.665817917,7.1962,4.5044,8.489694565,10.6661,0.4795,10.67687264,6.5025,-1.4665,6.665817917,4.1636,1.946,4.595920034
06/08/2019 11:00,13.4281,3.0476,13.7695946,7.0075,-1.377,7.141511412,6.4206,4.4246,7.797511752,11.3227,0.5326,11.33521936,7.0075,-1.377,7.141511412,4.3152,1.9096,4.718847656
06/08/2019 11:30,13.4598,2.5566,13.70045326,7.741,-1.413,7.86890399,5.7188,3.9696,6.96149392,11.6684,0.605,11.68407393,7.741,-1.413,7.86890399,3.9274,2.018,4.415517496
06/08/2019 12:00,13.7965,2.5903,14.03755913,10.6485,-1.8315,10.80485745,3.148,4.4218,5.42791113,11.9877,0.2873,11.99114226,10.6485,-1.8315,10.80485745,1.3392,2.1188,2.506545447
06/08/2019 12:30,13.9306,2.5008,14.15328997,9.767,-1.726,9.91833479,4.1636,4.2268,5.933077043,11.0122,-0.1266,11.01292769,9.767,-1.726,9.91833479,1.2452,1.5994,2.026969018
06/08/2019 13:00,13.7709,2.423,13.98243955,9.8205,-1.732,9.972063189,3.9504,4.155,5.733208976,10.8343,-0.1086,10.83484427,9.8205,-1.732,9.972063189,1.0138,1.6234,1.9139535
06/08/2019 13:30,13.1973,2.4266,13.41853624,8.6805,-1.687,8.842909547,4.5168,4.1136,6.109270595,9.7691,0.3166,9.774228889,8.6805,-1.687,8.842909547,1.0886,2.0036,2.280233085
06/08/2019 14:00,13.372,2.4758,13.59926357,10.537,-1.947,10.71537111,2.835,4.4228,5.253416492,10.9594,-0.915,10.99753033,10.537,-1.947,10.71537111,0.4224,1.032,1.115098991
06/08/2019 14:30,13.2169,2.4087,13.43459271,10.1285,-1.8355,10.29347232,3.0884,4.2442,5.248947342,10.3253,-0.9311,10.36719669,10.1285,-1.8355,10.29347232,0.1968,0.9044,0.925564476
06/08/2019 15:00,13.7334,2.3227,13.92843174,9.926,-1.8015,10.08815534,3.8074,4.1242,5.612960039,10.432,-0.6563,10.45262425,9.926,-1.8015,10.08815534,0.506,1.1452,1.252006006
