Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/08/2019 15:30,13.7931,2.1997,13.96740089,9.8695,-1.9255,10.0555746,3.9236,4.1252,5.693146055,10.2353,-0.8397,10.26968657,9.8695,-1.9255,10.0555746,0.3658,1.0858,1.145762314
06/08/2019 16:00,12.5883,2.1379,12.76855173,7.7815,-1.7635,7.978826637,4.8068,3.9014,6.190819671,10.1805,0.1153,10.1811529,7.7815,-1.7635,7.978826637,2.399,1.8788,3.047144637
06/08/2019 16:30,13.0692,1.9607,13.21545811,7.911,-1.7815,8.109109893,5.1582,3.7422,6.372682958,9.9146,-0.0505,9.91472861,7.911,-1.7815,8.109109893,2.0036,1.731,2.647786615
06/08/2019 17:00,13.013,1.4744,13.09625994,10.661,-2.211,10.88785755,2.352,3.6854,4.371964908,11.3226,-1.0176,11.36823559,10.661,-2.211,10.88785755,0.6616,1.1934,1.364521205
06/08/2019 17:30,13.2226,1.5883,13.31765173,7.286,-2.0415,7.566605464,5.9366,3.6298,6.958352362,10.4464,-0.4517,10.45616114,7.286,-2.0415,7.566605464,3.1604,1.5898,3.537738289
06/08/2019 18:00,13.5182,1.4694,13.59782584,11.336,-2.507,11.60990719,2.1822,3.9764,4.535830001,11.5118,-2.0038,11.68489425,11.336,-2.507,11.60990719,0.1758,0.5032,0.533025215
06/08/2019 18:30,12.9741,1.3524,13.0443956,9.7225,-2.409,10.01650075,3.2516,3.7614,4.972024992,10.9455,-0.9306,10.98498915,9.7225,-2.409,10.01650075,1.223,1.4784,1.918696318
06/08/2019 19:00,12.8352,1.2888,12.89974281,8.325,-2.268,8.628409413,4.5102,3.5568,5.743929864,10.9938,-0.73,11.01800973,8.325,-2.268,8.628409413,2.6688,1.538,3.080249574
06/08/2019 19:30,12.5222,1.2406,12.58350433,6.767,-2.18,7.109478814,5.7552,3.4206,6.694985541,10.1164,-0.7774,10.14622589,6.767,-2.18,7.109478814,3.3494,1.4026,3.631221161
06/08/2019 20:00,12.0582,1.1911,12.11688518,6.301,-2.2045,6.675509063,5.7572,3.3956,6.683969719,10.3408,-0.8211,10.37334805,6.301,-2.2045,6.675509063,4.0398,1.3834,4.270102996
06/08/2019 20:30,11.4464,0.9374,11.48471992,5.524,-2.197,5.944862067,5.9224,3.1344,6.700692884,9.7712,-1.0652,9.829089504,5.524,-2.197,5.944862067,4.2472,1.1318,4.395415689
06/08/2019 21:00,11.5984,1.0121,11.64247521,5.824,-2.2135,6.230454097,5.7744,3.2256,6.614241508,9.6928,-0.9981,9.744053338,5.824,-2.2135,6.230454097,3.8688,1.2154,4.055220167
06/08/2019 21:30,11.6522,0.9608,11.69174501,6.043,-2.238,6.444105291,5.6092,3.1988,6.457201103,9.6132,-1.0552,9.670939007,6.043,-2.238,6.444105291,3.5702,1.1828,3.76102963
06/08/2019 22:00,11.4311,0.3943,11.4378984,7.2655,-2.3975,7.650849397,4.1656,2.7918,5.014615698,9.0233,-0.9661,9.074871465,7.2655,-2.3975,7.650849397,1.7578,1.4314,2.266884823
06/08/2019 22:30,10.159,0.3092,10.16370433,5.263,-2.037,5.643450895,4.896,2.3462,5.429131647,8.4464,-1.0068,8.506192991,5.263,-2.037,5.643450895,3.1834,1.0302,3.345944949
06/08/2019 23:00,9.4893,-0.0461,9.489411979,5.6455,-2.0765,6.0152741,3.8438,2.0304,4.347105083,8.1061,-0.9073,8.156718121,5.6455,-2.0765,6.0152741,2.4606,1.1692,2.724257881
06/08/2019 23:30,8.5153,-0.5354,8.532115051,5.4865,-1.412,5.665282539,3.0288,0.8766,3.153102758,7.4719,-0.956,7.532809941,5.4865,-1.412,5.665282539,1.9854,0.456,2.037093312
07/08/2019 00:00,7.9587,-0.6798,7.987680122,6.2575,-1.541,6.444453992,1.7012,0.8612,1.906763457,7.1437,-1.1522,7.23602201,6.2575,-1.541,6.444453992,0.8862,0.3888,0.967737506
07/08/2019 00:30,8.2708,-0.6617,8.297227219,7.566,-1.8185,7.781471471,0.7048,1.1568,1.354595615,7.7168,-1.5555,7.872012607,7.566,-1.8185,7.781471471,0.1508,0.263,0.303166027
07/08/2019 01:00,7.5517,-0.0714,7.55203753,6.2865,-1.784,6.534733219,1.2652,1.7126,2.129255692,6.9709,-0.7846,7.014915821,6.2865,-1.784,6.534733219,0.6844,0.9994,1.21128185
07/08/2019 01:30,7.7659,-0.1298,7.766984669,6.4765,-1.855,6.736918973,1.2894,1.7252,2.153803009,6.9863,-0.9708,7.053427559,6.4765,-1.855,6.736918973,0.5098,0.8842,1.020639839
07/08/2019 02:00,7.5357,-0.0288,7.535755034,5.5695,-1.804,5.854378383,1.9662,1.7752,2.649014436,6.4613,-0.652,6.494112849,5.5695,-1.804,5.854378383,0.8918,1.152,1.456849766
07/08/2019 02:30,7.411,-0.0606,7.41124776,6.137,-1.853,6.410645677,1.274,1.7924,2.199039281,6.6256,-0.9112,6.687963876,6.137,-1.853,6.410645677,0.4886,0.9418,1.060998209
07/08/2019 03:00,7.1709,-0.0214,7.170931932,5.4485,-1.761,5.726017224,1.7224,1.7396,2.448033889,6.3471,-0.4814,6.365329871,5.4485,-1.761,5.726017224,0.8986,1.2796,1.563604208
07/08/2019 03:30,7.1181,-0.0619,7.11836914,5.1625,-1.6585,5.422363737,1.9556,1.5966,2.524579751,6.3557,-0.4651,6.372694917,5.1625,-1.6585,5.422363737,1.1932,1.1934,1.68758105
07/08/2019 04:00,6.8748,-0.0765,6.875225617,3.941,-1.4195,4.188849633,2.9338,1.343,3.226582006,6.3824,-0.4633,6.399193437,3.941,-1.4195,4.188849633,2.4414,0.9562,2.621974905
07/08/2019 04:30,6.9289,-0.0778,6.929336768,3.5985,-1.441,3.876297621,3.3304,1.3632,3.598593948,6.2127,-0.4704,6.230482923,3.5985,-1.441,3.876297621,2.6142,0.9706,2.788567016
07/08/2019 05:00,7.0273,0.0007,7.027300035,3.7805,-1.3405,4.011124593,3.2468,1.3412,3.512908721,6.1623,-0.4017,6.175378869,3.7805,-1.3405,4.011124593,2.3818,0.9388,2.560139973
07/08/2019 05:30,6.9669,0.0394,6.967011409,3.6645,-1.224,3.863513459,3.3024,1.2634,3.535820318,6.3505,-0.9292,6.418119887,3.6645,-1.224,3.863513459,2.686,0.2948,2.702129353
07/08/2019 06:00,7.4053,0.2643,7.410015019,3.8455,-1.6155,4.171056281,3.5598,1.8798,4.025645797,6.8783,-1.0011,6.950770612,3.8455,-1.6155,4.171056281,3.0328,0.6144,3.094408376
07/08/2019 06:30,8.6026,0.7182,8.632527903,3.91,-1.511,4.191804027,4.6926,2.2292,5.195173472,8.3078,-0.5146,8.323722364,3.91,-1.511,4.191804027,4.3978,0.9964,4.509263554
07/08/2019 07:00,9.1326,0.9994,9.187120502,3.147,-1.536,3.501843086,5.9856,2.5354,6.50043541,8.8782,-0.214,8.880778752,3.147,-1.536,3.501843086,5.7312,1.322,5.881695116
07/08/2019 07:30,9.4068,1.2641,9.491355807,2.176,-0.9775,2.385473171,7.2308,2.2416,7.5702866,9.2368,0.0641,9.237022413,2.176,-0.9775,2.385473171,7.0608,1.0416,7.137214246
07/08/2019 08:00,10.2316,1.3823,10.32455286,3.956,-1.1175,4.11080798,6.2756,2.4998,6.755157689,9.9186,0.1709,9.920072216,3.956,-1.1175,4.11080798,5.9626,1.2884,6.100210924
07/08/2019 08:30,10.6537,1.5793,10.77012127,2.4255,-0.7065,2.52630016,8.2282,2.2858,8.53979841,10.3887,0.3869,10.39590204,2.4255,-0.7065,2.52630016,7.9632,1.0934,8.037915016
07/08/2019 09:00,11.0934,1.9259,11.25933454,3.254,-0.6335,3.315092495,7.8394,2.5594,8.246618745,11.1856,0.6673,11.2054869,3.254,-0.6335,3.315092495,7.9316,1.3008,8.037559281
07/08/2019 09:30,11.6327,2.1286,11.82584658,3.8115,-0.954,3.929077277,7.8212,3.0826,8.406758721,11.6865,1.5132,11.78405942,3.8115,-0.954,3.929077277,7.875,2.4672,8.252436055
07/08/2019 10:00,12.0598,2.2107,12.26074918,4.444,-1.0725,4.57158531,7.6158,3.2832,8.293359505,11.861,1.5733,11.96489005,4.444,-1.0725,4.57158531,7.417,2.6458,7.874779149
07/08/2019 10:30,11.8556,2.1739,12.05326066,3.466,-1.1035,3.637426047,8.3896,3.2774,9.007038299,11.6548,1.5269,11.75439435,3.466,-1.1035,3.637426047,8.1888,2.6304,8.600898186
07/08/2019 11:00,12.21,2.3079,12.42620225,3.617,-0.8785,3.722156801,8.593,3.1864,9.16475826,11.8816,1.6693,11.99829076,3.617,-0.8785,3.722156801,8.2646,2.5478,8.648404361
07/08/2019 11:30,12.6522,2.5142,12.89958784,4.664,-1.011,4.772317781,7.9882,3.5252,8.731458886,12.1616,1.5974,12.26605892,4.664,-1.011,4.772317781,7.4976,2.6084,7.938372397
07/08/2019 12:00,12.6535,2.603,12.91846242,4.2525,-0.998,4.36803849,8.401,3.601,9.140240806,11.8365,1.6084,11.94527868,4.2525,-0.998,4.36803849,7.584,2.6064,8.019375098
07/08/2019 12:30,12.9188,2.4939,13.15731472,6.698,-1.3365,6.830039257,6.2208,3.8304,7.305499079,11.5902,1.4503,11.68058672,6.698,-1.3365,6.830039257,4.8922,2.7868,5.63026421
07/08/2019 13:00,12.6928,2.4961,12.93590689,7.935,-1.4275,8.062380619,4.7578,3.9236,6.166952067,10.5884,0.7499,10.61492179,7.935,-1.4275,8.062380619,2.6534,2.1774,3.432433877
07/08/2019 13:30,12.3499,2.5649,12.61343498,6.6725,-1.3835,6.814420628,5.6774,3.9484,6.915398276,9.9931,0.5749,10.00962325,6.6725,-1.3835,6.814420628,3.3206,1.9584,3.855089483
07/08/2019 14:00,12.4952,2.6044,12.76373466,7.387,-1.563,7.550545543,5.1082,4.1674,6.592490425,10.0636,0.6076,10.08192555,7.387,-1.563,7.550545543,2.6766,2.1706,3.446112581
07/08/2019 14:30,11.9766,2.507,12.23617573,6.469,-1.43,6.625168753,5.5076,3.937,6.770053675,9.5536,0.4978,9.566560395,6.469,-1.43,6.625168753,3.0846,1.9278,3.637467526
07/08/2019 15:00,12.2049,2.3715,12.43316517,8.2505,-1.6595,8.415740639,3.9544,4.031,5.646790271,9.5821,0.1799,9.583788626,8.2505,-1.6595,8.415740639,1.3316,1.8394,2.270804025
07/08/2019 15:30,12.1569,2.3003,12.37261483,9.2165,-1.8815,9.406588888,2.9404,4.1818,5.112084056,10.3571,-0.1467,10.35813889,9.2165,-1.8815,9.406588888,1.1406,1.7348,2.076174222
07/08/2019 16:00,11.3903,2.0148,11.56712381,7.5935,-1.732,7.788521442,3.7968,3.7468,5.334247883,9.8773,0.0642,9.87750864,7.5935,-1.732,7.788521442,2.2838,1.7962,2.905525233
07/08/2019 16:30,10.8287,1.6072,10.94732093,6.9205,-1.821,7.156071635,3.9082,3.4282,5.198709694,9.5491,-0.3886,9.557003755,6.9205,-1.821,7.156071635,2.6286,1.4324,2.993544341
07/08/2019 17:00,11.2836,1.4853,11.38093779,7.215,-1.9545,7.475044833,4.0686,3.4398,5.327826011,10.027,-0.5173,10.04033507,7.215,-1.9545,7.475044833,2.812,1.4372,3.157987942
07/08/2019 17:30,11.4002,1.5149,11.50041226,6.002,-1.9565,6.312835833,5.3982,3.4714,6.418035618,10.1022,-0.4885,10.11400401,6.002,-1.9565,6.312835833,4.1002,1.468,4.355073368
07/08/2019 18:00,10.9858,0.8824,11.02118103,5.463,-1.632,5.701560576,5.5228,2.5144,6.068239217,9.8454,-0.8476,9.881817997,5.463,-1.632,5.701560576,4.3824,0.7844,4.452045948
07/08/2019 18:30,11.2362,0.5658,11.25043644,5.839,-1.215,5.96407126,5.3972,1.7808,5.683398321,10.0266,-1.2102,10.09937085,5.839,-1.215,5.96407126,4.1876,0.0048,4.187602751
07/08/2019 19:00,10.9988,0.6048,11.01541577,4.344,-1.007,4.45919107,6.6548,1.6118,6.847208357,10.0436,-1.007,10.09395611,4.344,-1.007,4.45919107,5.6996,0,5.6996
07/08/2019 19:30,11.0671,0.6559,11.08651917,4.1225,-1.0875,4.263527002,6.9446,1.7434,7.16009167,10.1023,-1.0875,10.16066541,4.1225,-1.0875,4.263527002,5.9798,0,5.9798
07/08/2019 20:00,10.9097,0.7414,10.93486296,2.8265,-0.931,2.975880248,8.0832,1.6724,8.254395435,10.2415,-0.931,10.28372905,2.8265,-0.931,2.975880248,7.415,0,7.415
07/08/2019 20:30,10.9555,0.6516,10.97486049,2.7455,-0.989,2.918200002,8.21,1.6406,8.372315591,10.1807,-0.989,10.2286252,2.7455,-0.989,2.918200002,7.4352,0,7.4352
07/08/2019 21:00,10.925,0.6497,10.94430149,3.074,-1.0525,3.249189476,7.851,1.7022,8.033410598,10.034,-1.0525,10.08904913,3.074,-1.0525,3.249189476,6.96,0,6.96
07/08/2019 21:30,10.8972,0.528,10.90998404,2.79,-1.131,3.010525037,8.1072,1.659,8.275202284,10.0304,-1.131,10.09396281,2.79,-1.131,3.010525037,7.2404,0,7.2404
07/08/2019 22:00,10.431,0.3188,10.43587056,3.131,-1.417,3.436720821,7.3,1.7358,7.503532611,9.7214,-1.1808,9.792849769,3.131,-1.417,3.436720821,6.5904,0.2362,6.594631347
07/08/2019 22:30,9.9354,-0.1037,9.935941166,3.61,-1.8625,4.062143061,6.3254,1.7588,6.565368428,9.4584,-0.7633,9.489149459,3.61,-1.8625,4.062143061,5.8484,1.0992,5.950800215
07/08/2019 23:00,9.2562,-0.2522,9.259635159,4.555,-1.985,4.968727201,4.7012,1.7328,5.01037696,8.9874,-0.8848,9.030848786,4.555,-1.985,4.968727201,4.4324,1.1002,4.566903743
07/08/2019 23:30,8.4604,-0.3327,8.466939084,4.339,-1.8495,4.716733112,4.1214,1.5168,4.39165347,8.2884,-0.9547,8.343202422,4.339,-1.8495,4.716733112,3.9494,0.8948,4.049497179
08/08/2019 00:00,8.3799,0.0491,8.380043844,6.0855,-2.4095,6.545150915,2.2944,2.4586,3.362883483,8.0171,-0.9571,8.07402829,6.0855,-2.4095,6.545150915,1.9316,1.4524,2.416721813
08/08/2019 00:30,8.3609,0.3349,8.367604605,5.9925,-2.5845,6.526078187,2.3684,2.9194,3.759283831,7.7579,-0.8565,7.805037134,5.9925,-2.5845,6.526078187,1.7654,1.728,2.470348388
08/08/2019 01:00,7.7055,0.0369,7.705588353,3.6235,-2.1405,4.208502406,4.082,2.1774,4.626423539,6.9183,-0.3433,6.926812382,3.6235,-2.1405,4.208502406,3.2948,1.7972,3.753083383
08/08/2019 01:30,6.9788,0.1012,6.979533715,1.597,-1.696,2.329554678,5.3818,1.7972,5.673949161,6.2426,-0.281,6.248921168,1.597,-1.696,2.329554678,4.6456,1.415,4.856317984
08/08/2019 02:00,6.9704,0.1587,6.972206383,1.556,-1.4445,2.123138302,5.4144,1.6032,5.646767004,6.6152,-0.1849,6.617783545,1.556,-1.4445,2.123138302,5.0592,1.2596,5.213645251
08/08/2019 02:30,6.6684,0.1262,6.669594066,1.518,-1.262,1.97407396,5.1504,1.3882,5.33420279,6.4984,-0.2156,6.50197554,1.518,-1.262,1.97407396,4.9804,1.0464,5.089139133
08/08/2019 03:00,6.5415,0.0769,6.541951992,1.6935,-1.2345,2.095693799,4.848,1.3114,5.022237943,6.4551,-0.2447,6.45973638,1.6935,-1.2345,2.095693799,4.7616,0.9898,4.863387564
08/08/2019 03:30,6.691,0.0709,6.691375629,1.913,-1.2885,2.306469434,4.778,1.3594,4.967620392,6.7496,-0.2661,6.754843401,1.913,-1.2885,2.306469434,4.8366,1.0224,4.943480689
08/08/2019 04:00,6.4785,0.062,6.478796667,1.3665,-1.258,1.857386941,5.112,1.32,5.279672717,6.5813,-0.2568,6.586308217,1.3665,-1.258,1.857386941,5.2148,1.0012,5.310041476
08/08/2019 04:30,6.4525,0.1149,6.453522934,0.9045,-0.9825,1.335449924,5.548,1.0974,5.655492088,6.5551,-0.2077,6.558389688,0.9045,-0.9825,1.335449924,5.6506,0.7748,5.703472223
08/08/2019 05:00,6.4231,0.1164,6.424154619,0.8705,-0.906,1.256425983,5.5526,1.0224,5.64594266,6.4933,-0.2004,6.496391695,0.8705,-0.906,1.256425983,5.6228,0.7056,5.666899611
08/08/2019 05:30,6.7013,0.1932,6.704084421,0.6715,-0.642,0.929018972,6.0298,0.8352,6.087367829,6.8453,-0.1198,6.846348233,0.6715,-0.642,0.929018972,6.1738,0.5222,6.195845324
08/08/2019 06:00,7.0526,0.5908,7.077302551,0.613,0.25,0.662018882,6.4396,0.3408,6.448611696,7.1766,0.2616,7.181366313,0.613,0.25,0.662018882,6.5636,0.0116,6.56361025
08/08/2019 06:30,7.6196,0.1394,7.620875049,0.648,-0.113,0.657778838,6.9716,0.2524,6.976167452,7.7558,-0.0554,7.75599786,0.648,-0.113,0.657778838,7.1078,0.0576,7.108033385
08/08/2019 07:00,8.5374,0.47,8.550327407,0.939,-0.203,0.960692459,7.5984,0.673,7.628146011,8.6566,0.0552,8.656775993,0.939,-0.203,0.960692459,7.7176,0.2582,7.721917961
08/08/2019 07:30,9.8173,1.5811,9.943804931,1.2695,-0.3505,1.316996773,8.5478,1.9316,8.763330611,9.9499,0.7621,9.979043362,1.2695,-0.3505,1.316996773,8.6804,1.1126,8.751412624
08/08/2019 08:00,10.3863,1.8747,10.55413321,1.5735,0.0765,1.575358531,8.8128,1.7982,8.994385309,10.5179,0.7179,10.54237169,1.5735,0.0765,1.575358531,8.9444,0.6414,8.967367803
08/08/2019 08:30,10.9138,2.2969,11.15288214,1.668,0.0725,1.669574871,9.2458,2.2244,9.509614766,11.0242,0.8433,11.05640722,1.668,0.0725,1.669574871,9.3562,0.7708,9.387897053
08/08/2019 09:00,10.8546,2.0444,11.04544759,2.539,0.059,2.539685414,8.3156,1.9854,8.549328425,10.9294,0.8174,10.95992368,2.539,0.059,2.539685414,8.3904,0.7584,8.42460579
08/08/2019 09:30,10.5745,1.6046,10.69555008,2.2475,0.057,2.248222687,8.327,1.5476,8.469592361,10.6619,1.0006,10.70874932,2.2475,0.057,2.248222687,8.4144,0.9436,8.467142866
08/08/2019 10:00,11.2021,2.3545,11.44686484,2.5725,0.0235,2.572607335,8.6296,2.331,8.938878966,11.2827,1.6287,11.39964837,2.5725,0.0235,2.572607335,8.7102,1.6052,8.856875921
08/08/2019 10:30,11.3154,2.4172,11.57070149,3.311,-0.024,3.311086982,8.0044,2.4412,8.368385555,11.4154,1.8192,11.55944833,3.311,-0.024,3.311086982,8.1044,1.8432,8.31135883
08/08/2019 11:00,11.3721,2.4621,11.63557454,3.6575,-0.2835,3.668470867,7.7146,2.7456,8.188612368,11.4441,1.8603,11.59431503,3.6575,-0.2835,3.668470867,7.7866,2.1438,8.076324535
08/08/2019 11:30,11.0297,2.5691,11.32495284,2.9945,-0.2525,3.005126703,8.0352,2.8216,8.516211928,11.0729,1.5455,11.18023634,2.9945,-0.2525,3.005126703,8.0784,1.798,8.276070962
08/08/2019 12:00,11.2492,2.5935,11.54429482,4.221,-0.7435,4.285981014,7.0282,3.337,7.780177648,11.2722,1.0633,11.32223917,4.221,-0.7435,4.285981014,7.0512,1.8068,7.279007328
08/08/2019 12:30,11.2392,2.5251,11.51936399,3.324,-0.6775,3.392341706,7.9152,3.2026,8.538561811,11.245,1.0015,11.28950961,3.324,-0.6775,3.392341706,7.921,1.679,8.096992158
08/08/2019 13:00,11.2388,2.4968,11.51280312,4.346,-0.844,4.427194597,6.8928,3.3408,7.65974128,11.2906,0.959,11.33125454,4.346,-0.844,4.427194597,6.9446,1.803,7.174836455
08/08/2019 13:30,11.3638,2.57,11.65078755,3.152,-0.935,3.287754401,8.2118,3.505,8.928532032,11.4062,1.0408,11.45358735,3.152,-0.935,3.287754401,8.2542,1.9758,8.487379058
08/08/2019 14:00,10.9267,2.3539,11.1773708,4.4265,-1.0945,4.559806191,6.5002,3.4484,7.358264918,10.8567,0.8053,10.88652575,4.4265,-1.0945,4.559806191,6.4302,1.8998,6.704976665
08/08/2019 14:30,10.4823,2.1882,10.70826001,4.8395,-1.169,4.978686699,5.6428,3.3572,6.565971648,10.2971,0.633,10.31653805,4.8395,-1.169,4.978686699,5.4576,1.802,5.747399565
08/08/2019 15:00,10.4866,2.2185,10.71869963,5.052,-1.0955,5.16941237,5.4346,3.314,6.365333704,10.2534,0.5251,10.26683698,5.052,-1.0955,5.16941237,5.2014,1.6206,5.448018568
08/08/2019 15:30,10.7899,2.2018,11.01225977,4.1275,-1.071,4.26418776,6.6624,3.2728,7.422856162,10.3205,0.3248,10.32560968,4.1275,-1.071,4.26418776,6.193,1.3958,6.348346764
08/08/2019 16:00,10.8237,2.0149,11.00964594,4.7085,-1.3125,4.888008644,6.1152,3.3274,6.961843276,10.3361,0.1285,10.33689874,4.7085,-1.3125,4.888008644,5.6276,1.441,5.809161967
08/08/2019 16:30,11.0961,1.7122,11.22742464,5.3275,-1.475,5.527918347,5.7686,3.1872,6.590522726,10.5499,-0.1914,10.55163608,5.3275,-1.475,5.527918347,5.2224,1.2836,5.377833274
08/08/2019 17:00,11.0728,1.6142,11.18984099,5.784,-1.6,6.001221209,5.2888,3.2142,6.188900313,10.4362,-0.303,10.44059766,5.784,-1.6,6.001221209,4.6522,1.297,4.829614254
08/08/2019 17:30,11.2815,1.5269,11.38436058,4.5365,-1.7035,4.845796581,6.745,3.2304,7.47867028,10.4309,-0.4075,10.43885679,4.5365,-1.7035,4.845796581,5.8944,1.296,6.035194062
08/08/2019 18:00,11.2911,1.3464,11.37109195,4.9455,-2.004,5.336102159,6.3456,3.3504,7.175780064,10.2871,-0.6234,10.30597176,4.9455,-2.004,5.336102159,5.3416,1.3806,5.517132128
08/08/2019 18:30,11.7855,1.5439,11.88619525,4.3185,-1.8815,4.710571568,7.467,3.4254,8.215196538,10.4423,-0.4213,10.45079533,4.3185,-1.8815,4.710571568,6.1238,1.4602,6.29548334
08/08/2019 19:00,12.1216,1.4803,12.21165323,4.36,-1.8385,4.73177369,7.7616,3.3188,8.441378323,10.7172,-0.4887,10.72833648,4.36,-1.8385,4.73177369,6.3572,1.3498,6.498919286
08/08/2019 19:30,11.7721,1.3611,11.85052453,4.0305,-1.7435,4.391437407,7.7416,3.1046,8.340917918,10.2351,-0.6069,10.25307757,4.0305,-1.7435,4.391437407,6.2046,1.1366,6.307845965
08/08/2019 20:00,11.8643,1.5089,11.95986596,3.5535,-1.7225,3.948970562,8.3108,3.2314,8.916913289,10.3753,-0.4513,10.38511058,3.5535,-1.7225,3.948970562,6.8218,1.2712,6.939229401
08/08/2019 20:30,11.8685,1.4399,11.9555261,4.1655,-2.0065,4.623573564,7.703,3.4464,8.438831789,10.0675,-0.5483,10.08241981,4.1655,-2.0065,4.623573564,5.902,1.4582,6.079469651
08/08/2019 21:00,11.7473,0.7639,11.77211113,4.6625,-1.6015,4.929879157,7.0848,2.3654,7.469237458,10.2297,-0.9765,10.27620136,4.6625,-1.6015,4.929879157,5.5672,0.625,5.602172868
08/08/2019 21:30,11.9006,0.5831,11.91487667,7.856,-1.7345,8.045198957,4.0446,2.3176,4.661551128,10.4,-1.3909,10.49259752,7.856,-1.7345,8.045198957,2.544,0.3436,2.567098938
08/08/2019 22:00,11.09,0.4344,11.09850456,6.626,-1.31,6.75425614,4.464,1.7444,4.792726506,9.9178,-1.3042,10.00318422,6.626,-1.31,6.75425614,3.2918,0.0058,3.29180511
08/08/2019 22:30,10.6192,0.3366,10.62453332,6.329,-1.642,6.538532328,4.2902,1.9786,4.724476056,8.7474,-1.5662,8.886506018,6.329,-1.642,6.538532328,2.4184,0.0758,2.419587609
08/08/2019 23:00,10.6083,-0.6278,10.62686039,9.7855,-2.303,10.0528513,0.8228,1.6752,1.866358722,9.9851,-2.2166,10.22817372,9.7855,-2.303,10.0528513,0.1996,0.0864,0.217497402
08/08/2019 23:30,9.6366,-0.507,9.649927904,9.146,-2.476,9.475225169,0.4906,1.969,2.029199192,9.1584,-2.3406,9.452761444,9.146,-2.476,9.475225169,0.0124,0.1354,0.135966614
09/08/2019 00:00,9.4002,-1.0994,9.464271784,9.023,-2.144,9.274225844,0.3772,1.0446,1.110616495,9.0278,-2.1142,9.272055569,9.023,-2.144,9.274225844,0.0048,0.0298,0.030184102
09/08/2019 00:30,9.5665,-1.1327,9.633324013,9.3015,-2.1965,9.557327791,0.265,1.0638,1.09630992,9.3015,-2.1965,9.557327791,9.3015,-2.1965,9.557327791,0,0,0
09/08/2019 01:00,9.3277,-1.2304,9.408499957,8.9465,-2.274,9.230977102,0.3812,1.0436,1.111042033,8.9493,-2.2576,9.229665663,8.9465,-2.274,9.230977102,0.0028,0.0164,0.016637307
09/08/2019 01:30,9.4012,-1.8796,9.587254956,9.237,-2.424,9.549761515,0.1642,0.5444,0.568623777,9.237,-2.424,9.549761515,9.237,-2.424,9.549761515,0,0,0
09/08/2019 02:00,9.8335,-2.6534,10.18519778,9.8095,-2.757,10.18957012,0.024,0.1036,0.106343594,9.8095,-2.757,10.18957012,9.8095,-2.757,10.18957012,0,0,0
09/08/2019 02:30,9.9672,-2.2133,10.20998397,9.923,-2.6635,10.27424748,0.0442,0.4502,0.452364543,9.923,-2.6635,10.27424748,9.923,-2.6635,10.27424748,0,0,0
09/08/2019 03:00,11.5085,-2.899,11.86801471,11.5085,-2.899,11.86801471,0,0,0,11.5085,-2.899,11.86801471,11.5085,-2.899,11.86801471,0,0,0
09/08/2019 03:30,11.34,-2.8975,11.70431998,11.34,-2.8975,11.70431998,0,0,0,11.34,-2.8975,11.70431998,11.34,-2.8975,11.70431998,0,0,0
09/08/2019 04:00,10.2435,-2.8025,10.61994814,10.2435,-2.8025,10.61994814,0,0,0,10.2435,-2.8025,10.61994814,10.2435,-2.8025,10.61994814,0,0,0
09/08/2019 04:30,8.7665,-2.514,9.119852973,8.7665,-2.514,9.119852973,0,0,0,8.7665,-2.514,9.119852973,8.7665,-2.514,9.119852973,0,0,0
09/08/2019 05:00,8.2465,-2.416,8.593126221,8.2465,-2.416,8.593126221,0,0,0,8.2465,-2.416,8.593126221,8.2465,-2.416,8.593126221,0,0,0
09/08/2019 05:30,8.521,-2.199,8.800172839,8.521,-2.199,8.800172839,0,0,0,8.521,-2.199,8.800172839,8.521,-2.199,8.800172839,0,0,0
09/08/2019 06:00,8.3674,-1.7767,8.553949126,8.255,-2.1905,8.540685877,0.1124,0.4138,0.42879389,8.3202,-2.0043,8.558209306,8.255,-2.1905,8.540685877,0.0652,0.1862,0.197285276
09/08/2019 06:30,7.8906,0.5152,7.907401558,5.409,-1.833,5.711144369,2.4816,2.3482,3.416486763,7.639,-0.6906,7.670153151,5.409,-1.833,5.711144369,2.23,1.1424,2.505589304
09/08/2019 07:00,8.7742,0.9668,8.827303545,5.396,-1.462,5.590550957,3.3782,2.4288,4.160685602,8.8444,-0.3292,8.850524504,5.396,-1.462,5.590550957,3.4484,1.1328,3.629696737
09/08/2019 07:30,9.7044,1.2395,9.783237685,6.065,-1.4965,6.24689821,3.6394,2.736,4.553122924,9.7686,-0.0527,9.768742153,6.065,-1.4965,6.24689821,3.7036,1.4438,3.97507376
09/08/2019 08:00,10.2979,1.5592,10.41526999,5.7715,-1.103,5.875952795,4.5264,2.6622,5.251248023,10.1251,0.1258,10.12588148,5.7715,-1.103,5.875952795,4.3536,1.2288,4.523691236
09/08/2019 08:30,10.8292,1.8123,10.97979981,6.539,-1.0245,6.618770373,4.2902,2.8368,5.143272332,10.1334,0.1937,10.13525112,6.539,-1.0245,6.618770373,3.5944,1.2182,3.795223656
09/08/2019 09:00,11.5941,1.9748,11.76107945,8.2225,-1.173,8.305747122,3.3716,3.1478,4.612627386,10.5899,0.3852,10.59690337,8.2225,-1.173,8.305747122,2.3674,1.5582,2.834178893
09/08/2019 09:30,11.2433,2.0367,11.42628294,7.8985,-1.0545,7.968580332,3.3448,3.0912,4.554470823,10.6259,0.4527,10.63553892,7.8985,-1.0545,7.968580332,2.7274,1.5072,3.116145472
09/08/2019 10:00,11.9823,2.1766,12.17838663,9.5765,-1.314,9.666227198,2.4058,3.4906,4.239358678,11.1547,0.3642,11.16064397,9.5765,-1.314,9.666227198,1.5782,1.6782,2.303707985
09/08/2019 10:30,12.8314,2.3021,13.03627594,9.361,-1.3065,9.451733346,3.4704,3.6086,5.006562705,10.657,0.5771,10.67261418,9.361,-1.3065,9.451733346,1.296,1.8836,2.286386879
09/08/2019 11:00,13.3884,1.646,13.489202,12.15,-1.859,12.29139459,1.2384,3.505,3.717345768,12.1904,-1.3828,12.26857726,12.15,-1.859,12.29139459,0.0404,0.4762,0.477910661
09/08/2019 11:30,14.2552,3.3045,14.63319676,12.579,-2.3345,12.79379268,1.6762,5.639,5.882853682,12.5828,-2.2653,12.78508662,12.579,-2.3345,12.79379268,0.0038,0.0692,0.069304257
09/08/2019 12:00,14.3858,2.5674,14.61310317,12.867,-2.632,13.13343493,1.5188,5.1994,5.416688453,12.867,-2.632,13.13343493,12.867,-2.632,13.13343493,0,0,0
09/08/2019 12:30,14.1634,2.553,14.39165413,12.156,-2.73,12.45878148,2.0074,5.283,5.65152579,12.3182,-2.178,12.50926598,12.156,-2.73,12.45878148,0.1622,0.552,0.575337153
09/08/2019 13:00,14.534,1.7115,14.63442477,12.399,-2.8245,12.71664269,2.135,4.536,5.01333432,12.5218,-2.2697,12.72584038,12.399,-2.8245,12.71664269,0.1228,0.5548,0.568227842
09/08/2019 13:30,13.6615,-0.5022,13.67072738,13.3005,-2.982,13.63068686,0.361,2.4798,2.505938754,13.3361,-2.7352,13.613702,13.3005,-2.982,13.63068686,0.0356,0.2468,0.249354366
09/08/2019 14:00,13.0277,-1.4977,13.11350726,12.6265,-2.9415,12.96460275,0.4012,1.4438,1.498505883,12.7753,-2.5105,13.01963518,12.6265,-2.9415,12.96460275,0.1488,0.431,0.4559632
09/08/2019 14:30,12.0738,0.5146,12.08476146,10.315,-2.833,10.69696751,1.7588,3.3476,3.781508059,11.5236,-1.3028,11.59701017,10.315,-2.833,10.69696751,1.2086,1.5302,1.949929742
09/08/2019 15:00,12.3275,-0.4516,12.33576908,12.0145,-3.037,12.39240006,0.313,2.5854,2.604277666,12.0471,-2.6702,12.3394727,12.0145,-3.037,12.39240006,0.0326,0.3668,0.368245842
09/08/2019 15:30,13.0568,-2.3484,13.26631105,12.934,-3.177,13.31847157,0.1228,0.8286,0.837650166,12.9792,-2.9428,13.30863271,12.934,-3.177,13.31847157,0.0452,0.2342,0.238521865
09/08/2019 16:00,12.9143,-2.601,13.1736231,12.8355,-3.272,13.24598219,0.0788,0.671,0.67561116,12.8365,-3.2452,13.24035707,12.8355,-3.272,13.24598219,0.001,0.0268,0.02681865
09/08/2019 16:30,13.7695,-3.2635,14.15095624,13.7695,-3.2635,14.15095624,0,0,0,13.7695,-3.2635,14.15095624,13.7695,-3.2635,14.15095624,0,0,0
09/08/2019 17:00,12.2012,-0.8943,12.23393044,11.869,-2.3555,12.1004769,0.3322,1.4612,1.498486663,11.916,-2.0733,12.09502496,11.869,-2.3555,12.1004769,0.047,0.2822,0.28608712
09/08/2019 17:30,11.9187,1.0924,11.96865688,10.0025,-2.379,10.2815197,1.9162,3.4714,3.965153263,11.0989,-0.6164,11.11600334,10.0025,-2.379,10.2815197,1.0964,1.7626,2.075777377
09/08/2019 18:00,12.0049,0.7142,12.02612596,11.3625,-2.38,11.60908292,0.6424,3.0942,3.160182178,11.4749,-1.8864,11.62892235,11.3625,-2.38,11.60908292,0.1124,0.4936,0.506235834
09/08/2019 18:30,12.4306,1.2531,12.4936014,11.439,-2.4075,11.68960124,0.9916,3.6606,3.792527247,11.6108,-1.1815,11.67075914,11.439,-2.4075,11.68960124,0.1718,1.226,1.237978691
09/08/2019 19:00,12.4661,0.9325,12.50092818,11.3755,-2.4045,11.62684912,1.0906,3.337,3.510694712,11.9227,-0.9491,11.96041664,11.3755,-2.4045,11.62684912,0.5472,1.4554,1.554868805
09/08/2019 19:30,11.8714,1.0605,11.91867435,10.079,-2.2495,10.32697881,1.7924,3.31,3.764146352,11.4076,-0.3015,11.41158359,10.079,-2.2495,10.32697881,1.3286,1.948,2.357940194
09/08/2019 20:00,12.1325,1.1422,12.18614693,10.9805,-2.36,11.23125016,1.152,3.5022,3.68680198,11.3213,-0.9074,11.35760575,10.9805,-2.36,11.23125016,0.3408,1.4526,1.492042694
09/08/2019 20:30,12.0602,-0.7914,12.08613826,11.629,-2.529,11.90081854,0.4312,1.7376,1.790303661,11.6876,-2.1872,11.89049358,11.629,-2.529,11.90081854,0.0586,0.3418,0.346786966
09/08/2019 21:00,12.3418,-2.2671,12.54829748,12.315,-2.6935,12.60611626,0.0268,0.4264,0.427241384,12.315,-2.6935,12.60611626,12.315,-2.6935,12.60611626,0,0,0
09/08/2019 21:30,12.4664,-2.4639,12.70755414,12.429,-2.8095,12.74257946,0.0374,0.3456,0.347617779,12.429,-2.8095,12.74257946,12.429,-2.8095,12.74257946,0,0,0
09/08/2019 22:00,12.3665,-3.1075,12.75095598,12.3665,-3.1075,12.75095598,0,0,0,12.3665,-3.1075,12.75095598,12.3665,-3.1075,12.75095598,0,0,0
09/08/2019 22:30,12.052,-3.328,12.50305115,12.052,-3.328,12.50305115,0,0,0,12.052,-3.328,12.50305115,12.052,-3.328,12.50305115,0,0,0
09/08/2019 23:00,11.9183,-3.2381,12.35035087,11.9145,-3.3015,12.3634628,0.0038,0.0634,0.063513778,11.9145,-3.3015,12.3634628,11.9145,-3.3015,12.3634628,0,0,0
09/08/2019 23:30,11.0511,-2.4547,11.32044007,11.0175,-2.7475,11.35491358,0.0336,0.2928,0.294721564,11.0223,-2.7245,11.35403001,11.0175,-2.7475,11.35491358,0.0048,0.023,0.023495531
10/08/2019 00:00,10.314,-1.582,10.43462122,10.217,-1.896,10.39143421,0.097,0.314,0.328641142,10.2314,-1.896,10.40559282,10.217,-1.896,10.39143421,0.0144,0,0.0144
10/08/2019 00:30,10.6075,-1.8635,10.76994376,10.6075,-1.8635,10.76994376,0,0,0,10.6075,-1.8635,10.76994376,10.6075,-1.8635,10.76994376,0,0,0
10/08/2019 01:00,10.967,-2.2407,11.19356179,10.966,-2.2475,11.19394534,0.001,0.0068,0.006873136,10.966,-2.2475,11.19394534,10.966,-2.2475,11.19394534,0,0,0
10/08/2019 01:30,10.967,-2.093,11.16493341,10.967,-2.093,11.16493341,0,0,0,10.967,-2.093,11.16493341,10.967,-2.093,11.16493341,0,0,0
10/08/2019 02:00,10.377,-1.7685,10.52661965,10.377,-1.7685,10.52661965,0,0,0,10.377,-1.7685,10.52661965,10.377,-1.7685,10.52661965,0,0,0
10/08/2019 02:30,10.4125,-1.8125,10.5690734,10.4125,-1.8125,10.5690734,0,0,0,10.4125,-1.8125,10.5690734,10.4125,-1.8125,10.5690734,0,0,0
10/08/2019 03:00,9.6465,-1.8845,9.828850518,9.6465,-1.8845,9.828850518,0,0,0,9.6465,-1.8845,9.828850518,9.6465,-1.8845,9.828850518,0,0,0
10/08/2019 03:30,8.879,-1.7065,9.041503373,8.879,-1.7065,9.041503373,0,0,0,8.879,-1.7065,9.041503373,8.879,-1.7065,9.041503373,0,0,0
10/08/2019 04:00,7.872,-1.505,8.014574786,7.872,-1.505,8.014574786,0,0,0,7.872,-1.505,8.014574786,7.872,-1.505,8.014574786,0,0,0
10/08/2019 04:30,10.127,-2.002,10.32299051,10.127,-2.002,10.32299051,0,0,0,10.127,-2.002,10.32299051,10.127,-2.002,10.32299051,0,0,0
10/08/2019 05:00,10.0355,-1.9355,10.22044131,10.0345,-1.9375,10.21983838,0.001,0.002,0.002236068,10.0345,-1.9375,10.21983838,10.0345,-1.9375,10.21983838,0,0,0
10/08/2019 05:30,9.919,-1.9437,10.10764714,9.918,-1.9475,10.1073973,0.001,0.0038,0.003929377,9.92,-1.9455,10.10897474,9.918,-1.9475,10.1073973,0.002,0.002,0.002828427
10/08/2019 06:00,10.1875,-1.8615,10.35617393,10.1875,-1.8615,10.35617393,0,0,0,10.1875,-1.8615,10.35617393,10.1875,-1.8615,10.35617393,0,0,0
10/08/2019 06:30,10.33,-2.3415,10.59204996,10.33,-2.3415,10.59204996,0,0,0,10.33,-2.3415,10.59204996,10.33,-2.3415,10.59204996,0,0,0
10/08/2019 07:00,10.1185,-2.6305,10.45483489,10.1185,-2.6305,10.45483489,0,0,0,10.1185,-2.6305,10.45483489,10.1185,-2.6305,10.45483489,0,0,0
10/08/2019 07:30,9.7814,-1.8754,9.959563802,9.767,-2.173,10.00580921,0.0144,0.2976,0.297948183,9.767,-2.173,10.00580921,9.767,-2.173,10.00580921,0,0,0
10/08/2019 08:00,10.924,-2.428,11.19057461,10.924,-2.428,11.19057461,0,0,0,10.924,-2.428,11.19057461,10.924,-2.428,11.19057461,0,0,0
10/08/2019 08:30,11.895,-2.459,12.14651003,11.895,-2.459,12.14651003,0,0,0,11.895,-2.459,12.14651003,11.895,-2.459,12.14651003,0,0,0
10/08/2019 09:00,10.7916,-0.047,10.79170235,9.991,-1.967,10.18278793,0.8006,1.92,2.080230843,10.3884,-1.5724,10.50672624,9.991,-1.967,10.18278793,0.3974,0.3946,0.560032071
10/08/2019 09:30,10.9893,1.0796,11.04220316,9.5425,-1.737,9.699302823,1.4468,2.8166,3.166459506,10.3681,-1.33,10.45305685,9.5425,-1.737,9.699302823,0.8256,0.407,0.920469641
10/08/2019 10:00,11.7232,-0.154,11.72421145,11.488,-2.077,11.67424828,0.2352,1.923,1.937330132,11.49,-2.0568,11.67264007,11.488,-2.077,11.67424828,0.002,0.0202,0.020298768
10/08/2019 10:30,11.8729,0.7065,11.89390166,11.5225,-1.9335,11.68359656,0.3504,2.64,2.663152298,11.5321,-1.8595,11.68105606,11.5225,-1.9335,11.68359656,0.0096,0.074,0.074620105
10/08/2019 11:00,11.5596,1.1419,11.61586363,10.279,-1.5375,10.39335111,1.2806,2.6794,2.969700443,10.6774,-0.4143,10.68543472,10.279,-1.5375,10.39335111,0.3984,1.1232,1.191763735
10/08/2019 11:30,11.4281,0.9518,11.46766728,10.3855,-1.551,10.5006767,1.0426,2.5028,2.711276932,10.6793,-0.7744,10.70734065,10.3855,-1.551,10.5006767,0.2938,0.7766,0.830316807
10/08/2019 12:00,11.7837,0.054,11.78382373,10.9465,-1.94,11.11707975,0.8372,1.994,2.16262337,11.2373,-1.318,11.31432876,10.9465,-1.94,11.11707975,0.2908,0.622,0.686621176
10/08/2019 12:30,12.3677,-0.2217,12.36968691,11.9175,-2.2915,12.13580564,0.4502,2.0698,2.118195477,11.9789,-1.9479,12.13624158,11.9175,-2.2915,12.13580564,0.0614,0.3436,0.349042863
10/08/2019 13:00,12.4558,-0.5286,12.46701133,12.186,-2.323,12.40543933,0.2698,1.7944,1.814569756,12.2032,-2.202,12.40027799,12.186,-2.323,12.40543933,0.0172,0.121,0.122216366
10/08/2019 13:30,13.704,-2.79,13.98512481,13.704,-2.79,13.98512481,0,0,0,13.704,-2.79,13.98512481,13.704,-2.79,13.98512481,0,0,0
10/08/2019 14:00,14.005,-2.7495,14.27234302,14.003,-2.7755,14.27541275,0.002,0.026,0.02607681,14.003,-2.7755,14.27541275,14.003,-2.7755,14.27541275,0,0,0
10/08/2019 14:30,13.7506,-2.3237,13.94555779,13.692,-2.8815,13.99192289,0.0586,0.5578,0.560869682,13.692,-2.8815,13.99192289,13.692,-2.8815,13.99192289,0,0,0
10/08/2019 15:00,13.6272,-2.5503,13.86378772,13.61,-2.9305,13.92192265,0.0172,0.3802,0.38058886,13.61,-2.9305,13.92192265,13.61,-2.9305,13.92192265,0,0,0
10/08/2019 15:30,13.3379,-0.9398,13.37096857,12.8445,-2.83,13.15256934,0.4934,1.8902,1.953535155,12.8445,-2.83,13.15256934,12.8445,-2.83,13.15256934,0,0,0
10/08/2019 16:00,12.7745,0.8179,12.80065665,11.7205,-2.6035,12.00617893,1.054,3.4214,3.580068988,11.7205,-2.6035,12.00617893,11.7205,-2.6035,12.00617893,0,0,0
10/08/2019 16:30,12.7584,0.8713,12.78811692,11.42,-2.5445,11.70003762,1.3384,3.4158,3.668651551,11.42,-2.5445,11.70003762,11.42,-2.5445,11.70003762,0,0,0
10/08/2019 17:00,12.8776,0.8411,12.90503898,11.497,-2.5315,11.77240423,1.3806,3.3726,3.644240267,11.497,-2.5315,11.77240423,11.497,-2.5315,11.77240423,0,0,0
10/08/2019 17:30,13.0462,0.9562,13.08119463,11.009,-2.399,11.2673547,2.0372,3.3552,3.925245327,11.009,-2.399,11.2673547,11.009,-2.399,11.2673547,0,0,0
10/08/2019 18:00,13.1853,0.978,13.2215211,9.9165,-2.145,10.14583645,3.2688,3.123,4.520860807,10.0385,-1.688,10.17943153,9.9165,-2.145,10.14583645,0.122,0.457,0.473004228
10/08/2019 18:30,13.4289,1.046,13.46957576,9.2115,-1.978,9.421476331,4.2174,3.024,5.189512382,9.6119,-0.8144,9.646339667,9.2115,-1.978,9.421476331,0.4004,1.1636,1.230562928
10/08/2019 19:00,13.6163,1.0365,13.65569324,9.0265,-1.8705,9.218268411,4.5898,2.907,5.432946994,9.6793,-0.6503,9.701120481,9.0265,-1.8705,9.218268411,0.6528,1.2202,1.383848214
10/08/2019 19:30,13.3039,1.0076,13.34200184,8.7775,-1.929,8.986965408,4.5264,2.9366,5.395545989,9.4505,-0.702,9.476537039,8.7775,-1.929,8.986965408,0.673,1.227,1.399449177
10/08/2019 20:00,12.8663,0.9375,12.90041015,10.5315,-2.4225,10.80652574,2.3348,3.36,4.091563398,10.6217,-2.3361,10.87556316,10.5315,-2.4225,10.80652574,0.0902,0.0864,0.124903963
10/08/2019 20:30,12.6603,0.8448,12.68845472,10.5905,-2.498,10.88111641,2.0698,3.3428,3.931715132,10.5905,-2.498,10.88111641,10.5905,-2.498,10.88111641,0,0,0
10/08/2019 21:00,12.348,0.8056,12.37425131,10.066,-2.348,10.33622078,2.282,3.1536,3.892649093,10.066,-2.348,10.33622078,10.066,-2.348,10.33622078,0,0,0
10/08/2019 21:30,12.0223,0.763,12.04648772,9.3505,-2.288,9.626359346,2.6718,3.051,4.055504437,9.4839,-1.8598,9.664533887,9.3505,-2.288,9.626359346,0.1334,0.4282,0.448498383
10/08/2019 22:00,11.8385,0.6945,11.85885376,10.3735,-2.6645,10.71023167,1.465,3.359,3.664574464,10.3735,-2.6645,10.71023167,10.3735,-2.6645,10.71023167,0,0,0
10/08/2019 22:30,11.1594,0.0004,11.15940001,8.888,-1.887,9.086105491,2.2714,1.8874,2.9532248,8.888,-1.887,9.086105491,8.888,-1.887,9.086105491,0,0,0
10/08/2019 23:00,10.9485,-0.2684,10.95178939,10.1065,-1.909,10.28521382,0.842,1.6406,1.844053242,10.1065,-1.909,10.28521382,10.1065,-1.909,10.28521382,0,0,0
10/08/2019 23:30,10.6488,-0.6828,10.67066808,10.213,-1.88,10.38459287,0.4358,1.1972,1.274052385,10.213,-1.88,10.38459287,10.213,-1.88,10.38459287,0,0,0
11/08/2019 00:00,9.581,-0.463,9.59218067,9.053,-1.877,9.245536112,0.528,1.414,1.509364105,9.053,-1.877,9.245536112,9.053,-1.877,9.245536112,0,0,0
11/08/2019 00:30,9.3655,-0.8614,9.40503058,9.0315,-1.619,9.175464743,0.334,0.7576,0.827957583,9.0315,-1.619,9.175464743,9.0315,-1.619,9.175464743,0,0,0
11/08/2019 01:00,9.1911,-1.3446,9.288932574,9.0845,-1.574,9.219849036,0.1066,0.2294,0.252958336,9.0845,-1.574,9.219849036,9.0845,-1.574,9.219849036,0,0,0
11/08/2019 01:30,8.5399,-0.4716,8.552911701,7.7115,-1.18,7.801258376,0.8284,0.7084,1.089989505,7.7115,-1.18,7.801258376,7.7115,-1.18,7.801258376,0,0,0
11/08/2019 02:00,8.2574,-0.653,8.283179568,7.643,-1.207,7.737719173,0.6144,0.554,0.827286746,7.643,-1.207,7.737719173,7.643,-1.207,7.737719173,0,0,0
11/08/2019 02:30,7.7047,-0.9051,7.757680588,7.5175,-1.3525,7.638197595,0.1872,0.4474,0.484985154,7.5175,-1.3525,7.638197595,7.5175,-1.3525,7.638197595,0,0,0
11/08/2019 03:00,7.4893,-0.8912,7.542138419,7.2205,-1.401,7.355162898,0.2688,0.5098,0.57632411,7.2205,-1.401,7.355162898,7.2205,-1.401,7.355162898,0,0,0
11/08/2019 03:30,6.9629,-0.7128,6.999289982,6.1555,-0.949,6.228224566,0.8074,0.2362,0.841240275,6.1565,-0.949,6.229212892,6.1555,-0.949,6.228224566,0.001,0,0.001
11/08/2019 04:00,7.4102,-0.9294,7.468256048,6.959,-1.203,7.062215658,0.4512,0.2736,0.527672626,6.959,-1.203,7.062215658,6.959,-1.203,7.062215658,0,0,0
11/08/2019 04:30,6.951,-0.7327,6.989510018,5.872,-1.3145,6.017332819,1.079,0.5818,1.225859796,5.872,-1.3145,6.017332819,5.872,-1.3145,6.017332819,0,0,0
11/08/2019 05:00,7.1581,-0.7486,7.197138151,6.0435,-1.436,6.211762089,1.1146,0.6874,1.309523547,6.0435,-1.436,6.211762089,6.0435,-1.436,6.211762089,0,0,0
11/08/2019 05:30,7.3775,-0.4198,7.389434233,7.0185,-1.59,7.196349231,0.359,1.1702,1.224029836,7.0185,-1.59,7.196349231,7.0185,-1.59,7.196349231,0,0,0
11/08/2019 06:00,7.3977,-0.4029,7.408663422,7.0425,-1.5895,7.219647948,0.3552,1.1866,1.238622864,7.0425,-1.5895,7.219647948,7.0425,-1.5895,7.219647948,0,0,0
11/08/2019 06:30,7.6433,-0.1735,7.645268938,7.1575,-1.4915,7.311250133,0.4858,1.318,1.404679907,7.1575,-1.4915,7.311250133,7.1575,-1.4915,7.311250133,0,0,0
11/08/2019 07:00,7.5676,-0.5835,7.590062056,7.32,-1.6185,7.496795465,0.2476,1.035,1.064204285,7.32,-1.6185,7.496795465,7.32,-1.6185,7.496795465,0,0,0
11/08/2019 07:30,7.5434,0.2618,7.547941627,6.498,-1.451,6.658033118,1.0454,1.7128,2.006625276,6.737,-1.451,6.891485326,6.498,-1.451,6.658033118,0.239,0,0.239
11/08/2019 08:00,8.4923,-0.9453,8.544749931,8.2475,-1.8535,8.453207586,0.2448,0.9082,0.940613778,8.2879,-1.8535,8.492629078,8.2475,-1.8535,8.453207586,0.0404,0,0.0404
11/08/2019 08:30,8.6746,-0.3076,8.680052011,7.967,-1.788,8.165171952,0.7076,1.4804,1.640817455,8.1532,-1.788,8.346952392,7.967,-1.788,8.165171952,0.1862,0,0.1862
11/08/2019 09:00,8.9011,0.2978,8.906080285,5.4115,-1.173,5.537170871,3.4896,1.4708,3.786893291,8.0131,-1.173,8.098499899,5.4115,-1.173,5.537170871,2.6016,0,2.6016
11/08/2019 09:30,9.2076,0.5276,9.222703482,4.636,-0.876,4.71803688,4.5716,1.4036,4.7822191,8.8062,-0.876,8.849662956,4.636,-0.876,4.71803688,4.1702,0,4.1702
11/08/2019 10:00,9.6715,0.7906,9.703760127,4.2485,-0.635,4.295692872,5.423,1.4256,5.607251052,9.1033,-0.635,9.125420313,4.2485,-0.635,4.295692872,4.8548,0,4.8548
11/08/2019 10:30,10.1624,0.5354,10.17649384,3.667,-0.225,3.673896297,6.4954,0.7604,6.539757589,9.6824,-0.225,9.685013927,3.667,-0.225,3.673896297,6.0154,0,6.0154
11/08/2019 11:00,10.3948,0.5346,10.40853804,3.959,-0.557,3.997990745,6.4358,1.0916,6.527718759,10.3508,-0.0222,10.35082381,3.959,-0.557,3.997990745,6.3918,0.5348,6.414134258
11/08/2019 11:30,11.5045,1.21,11.56795662,4.9765,-0.808,5.041668003,6.528,2.018,6.832796499,11.4527,-0.5632,11.46653965,4.9765,-0.808,5.041668003,6.4762,0.2448,6.480825062
11/08/2019 12:00,11.3049,1.0736,11.35576422,4.9995,-0.903,5.080394596,6.3054,1.9766,6.607951023,11.3451,-0.688,11.36594202,4.9995,-0.903,5.080394596,6.3456,0.215,6.349241243
11/08/2019 12:30,11.1903,1.1099,11.24520752,4.2745,-0.8015,4.348994424,6.9158,1.9114,7.175077672,11.0953,-0.6469,11.11414242,4.2745,-0.8015,4.348994424,6.8208,0.1546,6.822551854
11/08/2019 13:00,10.9555,0.8553,10.98883608,3.6795,-0.6405,3.734830719,7.276,1.4958,7.428162198,10.8057,-0.5003,10.81727565,3.6795,-0.6405,3.734830719,7.1262,0.1402,7.127579006
11/08/2019 13:30,10.8653,0.3636,10.87138211,3.9465,-0.945,4.058064471,6.9188,1.3086,7.041464862,10.8029,-0.5466,10.81671946,3.9465,-0.945,4.058064471,6.8564,0.3984,6.86796502
11/08/2019 14:00,10.5484,0.2744,10.55196844,3.356,-0.916,3.478762999,7.1924,1.1904,7.290244846,10.4448,-0.6232,10.46337542,3.356,-0.916,3.478762999,7.0888,0.2928,7.094844415
11/08/2019 14:30,10.3136,0.2978,10.31789852,2.96,-0.953,3.10963165,7.3536,1.2508,7.459218029,10.1562,-0.6102,10.17451436,2.96,-0.953,3.10963165,7.1962,0.3428,7.204360227
11/08/2019 15:00,10.2331,-0.0002,10.2331,6.0445,-1.449,6.21575267,4.1886,1.4488,4.432086574,10.1533,-0.898,10.19293407,6.0445,-1.449,6.21575267,4.1088,0.551,4.145580591
11/08/2019 15:30,9.7444,0.0047,9.744401133,3.154,-1.4335,3.464482393,6.5904,1.4382,6.745501568,9.517,-0.9075,9.560169729,3.154,-1.4335,3.464482393,6.363,0.526,6.384703987
11/08/2019 16:00,9.5705,-0.0156,9.570512714,2.4635,-1.229,2.753047993,7.107,1.2134,7.209839704,9.4399,-0.8622,9.479193048,2.4635,-1.229,2.753047993,6.9764,0.3668,6.986036015
11/08/2019 16:30,10.0028,-0.0363,10.00286587,3.639,-1.4725,3.925630809,6.3638,1.4362,6.523850158,9.7294,-0.9541,9.776069311,3.639,-1.4725,3.925630809,6.0904,0.5184,6.112422656
11/08/2019 17:00,10.234,0.0139,10.23400944,3.609,-1.4655,3.895198487,6.625,1.4794,6.788169809,9.995,-0.9019,10.03560903,3.609,-1.4655,3.895198487,6.386,0.5636,6.410822175
11/08/2019 17:30,10.2953,0.0647,10.2955033,2.7295,-1.0845,2.937058137,7.5658,1.1492,7.652580629,9.9545,-0.8551,9.991159405,2.7295,-1.0845,2.937058137,7.225,0.2294,7.228640907
11/08/2019 18:00,10.3704,0.1407,10.37135443,1.904,-0.6945,2.02670823,8.4664,0.8352,8.507495989,9.7904,-0.6743,9.813593259,1.904,-0.6945,2.02670823,7.8864,0.0202,7.88642587
11/08/2019 18:30,10.5018,0.0869,10.50215953,2.575,-0.8625,2.715608818,7.9268,0.9494,7.983452799,9.9286,-0.7943,9.960321805,2.575,-0.8625,2.715608818,7.3536,0.0682,7.353916249
11/08/2019 19:00,10.4985,0.0897,10.49888319,2.0025,-0.7945,2.154352919,8.496,0.8842,8.541886539,9.8793,-0.7657,9.908928549,2.0025,-0.7945,2.154352919,7.8768,0.0288,7.876852651
11/08/2019 19:30,10.5242,0.1111,10.5247864,1.985,-0.7375,2.11757674,8.5392,0.8486,8.581262063,9.9828,-0.7317,10.00957945,1.985,-0.7375,2.11757674,7.9978,0.0058,7.997802103
11/08/2019 20:00,10.3319,0.0823,10.33222778,2.1805,-0.6655,2.279796153,8.1514,0.7478,8.185629286,10.0669,-0.6617,10.08862342,2.1805,-0.6655,2.279796153,7.8864,0.0038,7.886400916
11/08/2019 20:30,10.1338,0.0095,10.13380445,2.331,-0.9285,2.509118022,7.8028,0.938,7.858977786,9.9372,-0.8421,9.972816866,2.331,-0.9285,2.509118022,7.6062,0.0864,7.6066907
11/08/2019 21:00,9.9796,-0.0153,9.979611728,2.097,-0.9245,2.291748077,7.8826,0.9092,7.934861524,9.969,-0.8881,10.00848053,2.097,-0.9245,2.291748077,7.872,0.0364,7.872084156
11/08/2019 21:30,10.1456,-0.083,10.1459395,2.382,-0.994,2.581077294,7.7636,0.911,7.816866761,10.23,-0.947,10.2737388,2.382,-0.994,2.581077294,7.848,0.047,7.848140735
11/08/2019 22:00,9.7242,-0.1803,9.725871361,1.927,-1.0855,2.211705055,7.7972,0.9052,7.849567815,9.7788,-1.0461,9.834594788,1.927,-1.0855,2.211705055,7.8518,0.0394,7.851898853
11/08/2019 22:30,9.0932,-0.1751,9.094885719,1.006,-1.0315,1.440842896,8.0872,0.8564,8.13241814,9.0508,-0.9903,9.104816018,1.006,-1.0315,1.440842896,8.0448,0.0412,8.044905499
11/08/2019 23:00,8.4631,-0.161,8.464631274,0.8935,-0.855,1.236675887,7.5696,0.694,7.60134726,8.5111,-0.7898,8.547666772,0.8935,-0.855,1.236675887,7.6176,0.0652,7.617879022
11/08/2019 23:30,7.7546,-0.4795,7.769410622,1.24,-0.9595,1.567877626,6.5146,0.48,6.532259422,7.8612,-0.9471,7.918046719,1.24,-0.9595,1.567877626,6.6212,0.0124,6.621211611
12/08/2019 00:00,7.3632,-0.526,7.381963847,1.128,-0.84,1.406408191,6.2352,0.314,6.243101396,7.488,-0.84,7.534968082,1.128,-0.84,1.406408191,6.36,0,6.36
12/08/2019 00:30,7.0152,-0.4768,7.031384592,0.947,-0.831,1.259908727,6.0682,0.3542,6.078528513,7.1266,-0.83,7.17477021,0.947,-0.831,1.259908727,6.1796,0.001,6.179600081
12/08/2019 01:00,6.5641,-0.258,6.56916835,1.0595,-0.979,1.442560657,5.5046,0.721,5.551617977,6.6583,-0.9694,6.728498737,1.0595,-0.979,1.442560657,5.5988,0.0096,5.59880823
12/08/2019 01:30,6.5486,0.2099,6.551963062,0.802,-0.0905,0.807089989,5.7466,0.3004,5.754446257,6.6312,-0.0905,6.631817525,0.802,-0.0905,0.807089989,5.8292,0,5.8292
12/08/2019 02:00,6.447,0.2324,6.451187391,0.808,0.12,0.816862289,5.639,0.1124,5.640120102,6.523,0.12,6.524103693,0.808,0.12,0.816862289,5.715,0,5.715
12/08/2019 02:30,6.247,0.1655,6.249191888,0.869,-0.3405,0.933328051,5.378,0.506,5.401751568,6.3324,-0.3405,6.341547919,0.869,-0.3405,0.933328051,5.4634,0,5.4634
12/08/2019 03:00,6.1921,0.077,6.192578737,1.0935,-0.739,1.31979667,5.0986,0.816,5.16348506,6.2805,-0.739,6.323828053,1.0935,-0.739,1.31979667,5.187,0,5.187
12/08/2019 03:30,6.1498,0.1235,6.151039936,0.909,-0.4985,1.036717536,5.2408,0.622,5.277581704,6.2562,-0.4985,6.276029054,0.909,-0.4985,1.036717536,5.3472,0,5.3472
12/08/2019 04:00,6.2092,0.3163,6.217251027,0.79,0.0225,0.790320346,5.4192,0.2938,5.427158288,6.3188,0.0225,6.318840059,0.79,0.0225,0.790320346,5.5288,0,5.5288
12/08/2019 04:30,6.1116,0.0924,6.112298448,1.352,-0.88,1.613165832,4.7596,0.9724,4.857916623,6.1894,-0.88,6.251645572,1.352,-0.88,1.613165832,4.8374,0,4.8374
12/08/2019 05:00,6.1112,0.0163,6.111221738,1.673,-1.0195,1.959160343,4.4382,1.0358,4.557466498,6.184,-1.0195,6.267474471,1.673,-1.0195,1.959160343,4.511,0,4.511
12/08/2019 05:30,6.2842,0.0624,6.284509798,1.633,-1.035,1.933368563,4.6512,1.0974,4.77890659,6.3726,-1.035,6.456102211,1.633,-1.035,1.933368563,4.7396,0,4.7396
12/08/2019 06:00,6.7057,0.145,6.707267513,1.9095,-1.225,2.268659351,4.7962,1.37,4.988029114,6.7643,-1.2106,6.871776106,1.9095,-1.225,2.268659351,4.8548,0.0144,4.854821356
12/08/2019 06:30,7.6975,0.5989,7.720763399,2.2265,-0.9305,2.413116761,5.471,1.5294,5.680748662,7.8311,-0.8431,7.876353523,2.2265,-0.9305,2.413116761,5.6046,0.0874,5.605281431
12/08/2019 07:00,8.5307,0.8854,8.576524684,2.3915,-1.075,2.622002527,6.1392,1.9604,6.444605868,8.6219,-0.5402,8.638806379,2.3915,-1.075,2.622002527,6.2304,0.5348,6.253310739
12/08/2019 07:30,9.4776,1.1836,9.551220379,2.384,-0.677,2.478262496,7.0936,1.8606,7.333552572,9.6176,-0.2374,9.620529534,2.384,-0.677,2.478262496,7.2336,0.4396,7.246945365
12/08/2019 08:00,9.715,1.0381,9.770305861,2.609,-0.2665,2.62257569,7.106,1.3046,7.224764159,9.7936,-0.2655,9.797198131,2.609,-0.2665,2.62257569,7.1846,0.001,7.18460007
12/08/2019 08:30,10.2932,1.5162,10.40426973,2.907,-0.257,2.918338226,7.3862,1.7732,7.596064026,10.3508,0.1884,10.35251444,2.907,-0.257,2.918338226,7.4438,0.4454,7.457113356
12/08/2019 09:00,10.6948,2.1641,10.91155699,3.417,-0.3695,3.436920024,7.2778,2.5336,7.70619892,10.7534,0.2189,10.75562777,3.417,-0.3695,3.436920024,7.3364,0.5884,7.359957848
12/08/2019 09:30,10.9128,2.1999,11.13232967,3.347,-0.2375,3.355415809,7.5658,2.4374,7.948726212,10.7966,-0.1531,10.79768545,3.347,-0.2375,3.355415809,7.4496,0.0844,7.450078088
12/08/2019 10:00,10.9649,2.3052,11.20459634,4.0865,-0.331,4.099883322,6.8784,2.6362,7.366270223,10.8669,-0.0516,10.86702251,4.0865,-0.331,4.099883322,6.7804,0.2794,6.786154177
12/08/2019 10:30,11.1985,2.2488,11.42206215,3.8515,-0.471,3.880192424,7.347,2.7198,7.834265826,10.9757,0.3478,10.98120919,3.8515,-0.471,3.880192424,7.1242,0.8188,7.171098875
12/08/2019 11:00,11.3353,2.4635,11.59990769,3.9125,-0.8225,3.998019822,7.4228,3.286,8.117620085,11.0041,0.9075,11.04145702,3.9125,-0.8225,3.998019822,7.0916,1.73,7.299567834
12/08/2019 11:30,11.5603,2.5635,11.8411177,4.6665,-0.9415,4.760529855,6.8938,3.505,7.733660417,10.9689,0.8431,11.00125378,4.6665,-0.9415,4.760529855,6.3024,1.7846,6.550194113
12/08/2019 12:00,11.7375,2.6062,12.02335996,5.9305,-1.084,6.02875495,5.807,3.6902,6.88032158,11.0915,0.6806,11.11236197,5.9305,-1.084,6.02875495,5.161,1.7646,5.454331688
12/08/2019 12:30,11.773,2.5259,12.04091773,5.221,-0.9485,5.306457693,6.552,3.4744,7.416209231,11.0838,0.6163,11.10092105,5.221,-0.9485,5.306457693,5.8628,1.5648,6.068032867
12/08/2019 13:00,11.36,2.437,11.61845812,5.048,-0.925,5.132049201,6.312,3.362,7.151530466,11.0414,0.5678,11.05598982,5.048,-0.925,5.132049201,5.9934,1.4928,6.176511588
12/08/2019 13:30,10.925,2.35,11.17488814,4.274,-0.773,4.343340304,6.651,3.123,7.347715972,10.5352,0.4788,10.54607455,4.274,-0.773,4.343340304,6.2612,1.2518,6.385109919
12/08/2019 14:00,10.7257,2.2557,10.96032951,4.2965,-0.7165,4.355833388,6.4292,2.9722,7.082978574,10.1199,0.3895,10.12739287,4.2965,-0.7165,4.355833388,5.8234,1.106,5.927497243
