Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/08/2019 14:30,10.8097,2.2649,11.04442783,3.2275,-0.7265,3.308256112,7.5822,2.9914,8.150965023,9.9023,0.3603,9.908852677,3.2275,-0.7265,3.308256112,6.6748,1.0868,6.762698373
12/08/2019 15:00,10.9819,2.2134,11.20273481,4.6055,-1.378,4.807235614,6.3764,3.5914,7.318239605,10.2859,0.2694,10.28942735,4.6055,-1.378,4.807235614,5.6804,1.6474,5.91446286
12/08/2019 15:30,10.7537,1.8732,10.91562833,4.5875,-1.529,4.835596887,6.1662,3.4022,7.042512853,10.1459,0.0982,10.14637522,4.5875,-1.529,4.835596887,5.5584,1.6272,5.791682864
12/08/2019 16:00,9.7743,1.227,9.851013628,3.3815,-0.983,3.5214814,6.3928,2.21,6.764021869,9.0743,-0.6758,9.099429989,3.3815,-0.983,3.5214814,5.6928,0.3072,5.701082676
12/08/2019 16:30,10.4348,1.0622,10.48872346,3.372,-1.049,3.531399864,7.0628,2.1112,7.371587975,9.707,-0.8358,9.742915921,3.372,-1.049,3.531399864,6.335,0.2132,6.338586533
12/08/2019 17:00,10.5207,0.8217,10.5527399,3.1575,-1.1665,3.366085041,7.3632,1.9882,7.626903269,10.0349,-0.8333,10.06943925,3.1575,-1.1665,3.366085041,6.8774,0.3332,6.885466796
12/08/2019 17:30,11.0463,0.4173,11.05417943,4.1525,-1.5565,4.434630593,6.8938,1.9738,7.170799459,10.6469,-0.2385,10.64957097,4.1525,-1.5565,4.434630593,6.4944,1.318,6.626790729
12/08/2019 18:00,11.5013,0.483,11.51143739,2.5655,-1.366,2.906500688,8.9358,1.849,9.125093021,10.7045,-0.1918,10.70621817,2.5655,-1.366,2.906500688,8.139,1.1742,8.223263746
12/08/2019 18:30,11.5357,0.4319,11.5437824,2.9475,-1.5035,3.308816782,8.5882,1.9354,8.803576114,10.6371,-0.2563,10.64018732,2.9475,-1.5035,3.308816782,7.6896,1.2472,7.790087034
12/08/2019 19:00,11.6683,0.4752,11.67797242,2.7125,-1.319,3.016192509,8.9558,1.7942,9.133756471,10.7699,-0.2074,10.7718968,2.7125,-1.319,3.016192509,8.0574,1.1116,8.133716821
12/08/2019 19:30,11.6496,0.4411,11.65794791,2.52,-1.4405,2.902660891,9.1296,1.8816,9.321481359,10.8318,-0.2279,10.83419723,2.52,-1.4405,2.902660891,8.3118,1.2126,8.399786783
12/08/2019 20:00,11.2457,0.3473,11.25106154,2.5625,-1.4815,2.959940624,8.6832,1.8288,8.873695492,10.7811,-0.3015,10.78531499,2.5625,-1.4815,2.959940624,8.2186,1.18,8.302878173
12/08/2019 20:30,10.9132,0.3045,10.91744725,1.797,-1.5465,2.370837668,9.1162,1.851,9.30222035,10.5802,-0.3389,10.58562635,1.797,-1.5465,2.370837668,8.7832,1.2076,8.865827655
12/08/2019 21:00,11.2217,0.3126,11.22605316,2.8495,-1.716,3.326305195,8.3722,2.0286,8.614461724,10.7205,-0.3508,10.72623797,2.8495,-1.716,3.326305195,7.871,1.3652,7.988517512
12/08/2019 21:30,10.9552,0.6247,10.97299673,2.485,-1.7965,3.066372001,8.4702,2.4212,8.809455005,10.8006,-0.4083,10.80831482,2.485,-1.7965,3.066372001,8.3156,1.3882,8.430676284
12/08/2019 22:00,10.4415,0.6318,10.46059719,2.4245,-1.893,3.075979397,8.017,2.5248,8.405171268,10.0661,-0.6026,10.08412098,2.4245,-1.893,3.075979397,7.6416,1.2904,7.749785979
12/08/2019 22:30,9.6828,0.5352,9.697579847,2.045,-1.38,2.467068098,7.6378,1.9152,7.874260593,9.4178,-0.6792,9.442259766,2.045,-1.38,2.467068098,7.3728,0.7008,7.406031358
12/08/2019 23:00,8.9266,0.4631,8.938604431,2.241,-1.2995,2.590517564,6.6856,1.7626,6.914044122,8.866,-0.7407,8.896886674,2.241,-1.2995,2.590517564,6.625,0.5588,6.648524832
12/08/2019 23:30,8.4001,0.1763,8.401949875,2.4635,-1.8685,3.0919451,5.9366,2.0448,6.27888737,8.2379,-0.8499,8.281625832,2.4635,-1.8685,3.0919451,5.7744,1.0186,5.863551937
13/08/2019 00:00,7.6174,-0.4607,7.631318841,2.416,-1.0195,2.622295988,5.2014,0.5588,5.231330557,7.409,-0.9273,7.466804289,2.416,-1.0195,2.622295988,4.993,0.0922,4.993851203
13/08/2019 00:30,6.9122,-0.386,6.922969366,2.043,-0.843,2.210090043,4.8692,0.457,4.890598904,6.7882,-0.794,6.834478418,2.043,-0.843,2.210090043,4.7452,0.049,4.745452986
13/08/2019 01:00,6.7281,0.1113,6.729020531,1.8425,-0.7345,1.983506113,4.8856,0.8458,4.958272381,6.4563,-0.7345,6.497945825,1.8425,-0.7345,1.983506113,4.6138,0,4.6138
13/08/2019 01:30,6.482,-0.2038,6.485203038,2.952,-1.037,3.128845314,3.53,0.8332,3.626999068,6.3226,-1.037,6.407077318,2.952,-1.037,3.128845314,3.3706,0,3.3706
13/08/2019 02:00,6.4317,-0.2372,6.436072462,2.6935,-1.033,2.884793103,3.7382,0.7958,3.821967671,6.3271,-1.033,6.410872282,2.6935,-1.033,2.884793103,3.6336,0,3.6336
13/08/2019 02:30,6.2316,-0.2251,6.235664244,2.546,-1.0545,2.75573697,3.6856,0.8294,3.777770734,6.1624,-1.0545,6.25197121,2.546,-1.0545,2.75573697,3.6164,0,3.6164
13/08/2019 03:00,6.3174,-0.1768,6.319873496,2.151,-1.038,2.388356129,4.1664,0.8612,4.254474633,6.3126,-1.038,6.397371551,2.151,-1.038,2.388356129,4.1616,0,4.1616
13/08/2019 03:30,6.1684,-0.19,6.171325511,1.979,-1.1,2.264164526,4.1894,0.91,4.287093696,6.1444,-1.1,6.2420871,1.979,-1.1,2.264164526,4.1654,0,4.1654
13/08/2019 04:00,6.3145,-0.3621,6.324873648,2.1155,-1.4545,2.567276865,4.199,1.0924,4.338771573,6.2907,-1.1387,6.392929233,2.1155,-1.4545,2.567276865,4.1752,0.3158,4.187126064
13/08/2019 04:30,6.4152,-0.3858,6.426790232,2.265,-1.341,2.632205539,4.1502,0.9552,4.258704859,6.4036,-0.9944,6.480349089,2.265,-1.341,2.632205539,4.1386,0.3466,4.153088191
13/08/2019 05:00,6.3438,-0.4101,6.3570418,1.728,-1.2425,2.12833039,4.6158,0.8324,4.690255793,6.2862,-1.0237,6.369008724,1.728,-1.2425,2.12833039,4.5582,0.2188,4.563448332
13/08/2019 05:30,6.3089,-0.3981,6.321447842,1.3735,-1.1065,1.763758629,4.9354,0.7084,4.985980718,6.3041,-1.0029,6.383375692,1.3735,-1.1065,1.763758629,4.9306,0.1036,4.931688283
13/08/2019 06:00,6.745,-0.3324,6.753185527,1.249,-1.446,1.910737292,5.496,1.1136,5.6076841,6.8486,-0.94,6.912808544,1.249,-1.446,1.910737292,5.5996,0.506,5.622415509
13/08/2019 06:30,7.7367,0.128,7.737758777,1.0215,-1.166,1.550167168,6.7152,1.294,6.838738702,7.8165,-0.4844,7.831495107,1.0215,-1.166,1.550167168,6.795,0.6816,6.829099762
13/08/2019 07:00,8.6182,0.4456,8.629712081,1.231,-0.692,1.412170316,7.3872,1.1376,7.474279738,8.7114,-0.1726,8.713109704,1.231,-0.692,1.412170316,7.4804,0.5194,7.498410533
13/08/2019 07:30,9.5202,0.8097,9.554570745,1.27,-0.3385,1.31433719,8.2502,1.1482,8.329715678,9.6404,0.1827,9.642131064,1.27,-0.3385,1.31433719,8.3704,0.5212,8.386611091
13/08/2019 08:00,10.0729,1.0149,10.12389927,1.5625,-0.0085,1.56252312,8.5104,1.0234,8.571712531,10.1805,0.4053,10.18856459,1.5625,-0.0085,1.56252312,8.618,0.4138,8.627928746
13/08/2019 08:30,10.6757,1.3579,10.76171282,2.0895,0.1185,2.092857496,8.5862,1.2394,8.675191226,10.7717,0.7435,10.79732898,2.0895,0.1185,2.092857496,8.6822,0.625,8.70466667
13/08/2019 09:00,10.7918,1.5341,10.90029404,2.913,-0.1075,2.91498289,7.8788,1.6416,8.048002237,10.8658,0.4339,10.87445993,2.913,-0.1075,2.91498289,7.9528,0.5414,7.971207048
13/08/2019 09:30,11.1564,2.3118,11.39340512,3.488,-0.479,3.520736429,7.6684,2.7908,8.160448713,11.1748,0.672,11.19498723,3.488,-0.479,3.520736429,7.6868,1.151,7.772496075
13/08/2019 10:00,11.2351,2.5662,11.52444595,3.6625,-0.601,3.71148316,7.5726,3.1672,8.208253566,11.1275,0.7268,11.15121045,3.6625,-0.601,3.71148316,7.465,1.3278,7.582168413
13/08/2019 10:30,11.346,2.5519,11.6294415,3.978,-1.1615,4.144100174,7.368,3.7134,8.250864413,11.0964,0.6519,11.11553267,3.978,-1.1615,4.144100174,7.1184,1.8134,7.345749664
13/08/2019 11:00,10.9149,2.6887,11.24118097,2.8805,-0.7405,2.974158789,8.0344,3.4292,8.735616521,10.7793,0.8205,10.81048235,2.8805,-0.7405,2.974158789,7.8988,1.561,8.051568943
13/08/2019 11:30,11.3153,2.6096,11.61232217,4.8555,-0.786,4.918706766,6.4598,3.3956,7.29788431,11.2195,0.7222,11.24272,4.8555,-0.786,4.918706766,6.364,1.5082,6.540272413
13/08/2019 12:00,10.7457,2.5616,11.0468033,3.7435,-0.81,3.830129534,7.0022,3.3716,7.771646634,10.6267,0.6916,10.64918135,3.7435,-0.81,3.830129534,6.8832,1.5016,7.045086572
13/08/2019 12:30,10.8235,2.4559,11.09863041,4.7965,-1.0875,4.918238353,6.027,3.5434,6.991452822,10.8139,0.5685,10.82883306,4.7965,-1.0875,4.918238353,6.0174,1.656,6.241108776
13/08/2019 13:00,11.339,2.3308,11.57607661,5.049,-1.037,5.154393272,6.29,3.3678,7.134856469,11.3504,0.4414,11.35897945,5.049,-1.037,5.154393272,6.3014,1.4784,6.472504038
13/08/2019 13:30,11.359,2.3354,11.59659321,4.565,-1.111,4.698249248,6.794,3.4464,7.618143406,11.1688,0.449,11.17782154,4.565,-1.111,4.698249248,6.6038,1.56,6.78555631
13/08/2019 14:00,11.3962,2.4488,11.65632858,5.039,-1.206,5.181308425,6.3572,3.6548,7.332909033,11.136,0.5402,11.14909467,5.039,-1.206,5.181308425,6.097,1.7462,6.342130828
13/08/2019 14:30,10.8287,2.265,11.06304518,5.8185,-1.504,6.009738617,5.0102,3.769,6.269566575,10.4055,0.2874,10.40946824,5.8185,-1.504,6.009738617,4.587,1.7914,4.92439671
13/08/2019 15:00,10.7945,2.1105,10.9988836,5.2465,-1.6105,5.488121035,5.548,3.721,6.680280308,9.9621,0.1213,9.962838456,5.2465,-1.6105,5.488121035,4.7156,1.7318,5.023546019
13/08/2019 15:30,10.4305,0.6279,10.44938221,5.7735,-1.5715,5.983553668,4.657,2.1994,5.150243621,9.8237,0.8861,9.863582255,5.7735,-1.5715,5.983553668,4.0502,2.4576,4.737501219
13/08/2019 16:00,10.2202,1.0766,10.2767483,5.376,-1.092,5.485785267,4.8442,2.1686,5.307456981,9.3918,-0.8232,9.427808095,5.376,-1.092,5.485785267,4.0158,0.2688,4.024786091
13/08/2019 16:30,10.504,0.9325,10.54531044,4.841,-1.2275,4.994200361,5.663,2.16,6.060954463,9.333,-0.9895,9.385307627,4.841,-1.2275,4.994200361,4.492,0.238,4.498300568
13/08/2019 17:00,10.8267,0.8324,10.85865197,5.9555,-1.365,6.109926779,4.8712,2.1974,5.343889613,9.7225,-1.0846,9.782809587,5.9555,-1.365,6.109926779,3.767,0.2804,3.777421496
13/08/2019 17:30,11.0016,0.6645,11.02164973,6.386,-1.4495,6.548438459,4.6156,2.114,5.076687834,9.772,-1.2517,9.851839264,6.386,-1.4495,6.548438459,3.386,0.1978,3.391772522
13/08/2019 18:00,11.2511,0.6901,11.2722442,5.2645,-1.2865,5.419413483,5.9866,1.9766,6.304468821,10.2739,-1.1953,10.34319889,5.2645,-1.2865,5.419413483,5.0094,0.0912,5.010230114
13/08/2019 18:30,11.0669,0.6644,11.08682565,3.8525,-1.175,4.027701733,7.2144,1.8394,7.445197091,10.4699,-1.1242,10.53008222,3.8525,-1.175,4.027701733,6.6174,0.0508,6.617594986
13/08/2019 19:00,11.3326,0.8036,11.3610561,2.731,-0.984,2.902863586,8.6016,1.7876,8.785387659,10.9006,-0.983,10.944833,2.731,-0.984,2.902863586,8.1696,0.001,8.169600061
13/08/2019 19:30,11.2661,0.6832,11.28679633,2.9285,-0.991,3.091632781,8.3376,1.6742,8.504029598,10.9129,-0.991,10.95780395,2.9285,-0.991,3.091632781,7.9844,0,7.9844
13/08/2019 20:00,11.0403,0.6104,11.05716113,2.2755,-1.109,2.531359566,8.7648,1.7194,8.931856212,10.7495,-1.107,10.80634995,2.2755,-1.109,2.531359566,8.474,0.002,8.474000236
13/08/2019 20:30,10.8141,0.5742,10.82933352,1.7315,-1.007,2.003033013,9.0826,1.5812,9.219209088,10.6327,-1.007,10.68027894,1.7315,-1.007,2.003033013,8.9012,0,8.9012
13/08/2019 21:00,10.8982,0.6336,10.91660259,1.157,-0.889,1.459099037,9.7412,1.5226,9.859477075,10.7378,-0.889,10.77453803,1.157,-0.889,1.459099037,9.5808,0,9.5808
13/08/2019 21:30,10.7711,0.344,10.77659182,0.9915,-0.809,1.279669196,9.7796,1.153,9.847333911,10.6991,-0.5892,10.71531136,0.9915,-0.809,1.279669196,9.7076,0.2198,9.710088043
13/08/2019 22:00,10.1514,0.0654,10.15161067,1.088,-1.007,1.482495531,9.0634,1.0724,9.126623763,10.206,-0.5644,10.22159397,1.088,-1.007,1.482495531,9.118,0.4426,9.12873588
13/08/2019 22:30,9.5223,-0.0332,9.522357877,0.9735,-0.855,1.295657073,8.5488,0.8218,8.588209166,9.5551,-0.6534,9.577414451,0.9735,-0.855,1.295657073,8.5816,0.2016,8.583967679
13/08/2019 23:00,8.4608,0.0506,8.460951306,1.064,-0.248,1.092520023,7.3968,0.2986,7.40282461,8.5876,-0.1914,8.589732692,1.064,-0.248,1.092520023,7.5236,0.0566,7.523812898
13/08/2019 23:30,7.6704,-0.3684,7.679241806,1.726,-1.097,2.045112466,5.9444,0.7286,5.988885482,7.6896,-1.097,7.767454999,1.726,-1.097,2.045112466,5.9636,0,5.9636
14/08/2019 00:00,7.3149,-0.4412,7.328193464,2.2115,-1.405,2.620068177,5.1034,0.9638,5.193611653,7.2813,-1.3128,7.3987008,2.2115,-1.405,2.620068177,5.0698,0.0922,5.070638311
14/08/2019 00:30,7.1544,-0.4202,7.166729198,2.266,-0.93,2.449419523,4.8884,0.5098,4.914911047,7.0948,-0.7572,7.135092072,2.266,-0.93,2.449419523,4.8288,0.1728,4.83189086
14/08/2019 01:00,6.9395,-0.4269,6.952618489,2.4745,-0.8705,2.623150873,4.465,0.4436,4.486981832,6.8089,-0.8695,6.864193285,2.4745,-0.8705,2.623150873,4.3344,0.001,4.334400115
14/08/2019 01:30,6.8737,-0.4204,6.88654397,3.3505,-0.98,3.490881013,3.5232,0.5596,3.56736463,6.6165,-0.9694,6.68713755,3.3505,-0.98,3.490881013,3.266,0.0106,3.266017201
14/08/2019 02:00,6.8067,-0.4186,6.819559432,3.0415,-1.01,3.204812358,3.7652,0.5914,3.811362617,6.4821,-0.9918,6.557536706,3.0415,-1.01,3.204812358,3.4406,0.0182,3.440648137
14/08/2019 02:30,6.5968,-0.1635,6.598825842,3.136,-0.8845,3.2583487,3.4608,0.721,3.535106454,6.212,-0.8817,6.274260027,3.136,-0.8845,3.2583487,3.076,0.0028,3.076001274
14/08/2019 03:00,6.6123,-0.9534,6.680679819,3.1745,-1.013,3.332209365,3.4378,0.0596,3.438316594,6.7975,0.7074,6.834209611,3.1745,-1.013,3.332209365,3.623,1.7204,4.01072377
14/08/2019 03:30,6.597,-1.3143,6.726648013,4.003,-1.3335,4.219269042,2.594,0.0192,2.594071055,6.551,0.5759,6.576265035,4.003,-1.3335,4.219269042,2.548,1.9094,3.184040257
14/08/2019 04:00,6.7742,-1.5968,6.959853151,5.339,-1.639,5.584911996,1.4352,0.0422,1.435820281,6.8212,0.7236,6.859472749,5.339,-1.639,5.584911996,1.4822,2.3626,2.789049229
14/08/2019 04:30,6.8024,-1.5576,6.978449937,4.604,-1.596,4.87278483,2.1984,0.0384,2.198735346,6.2062,0.4268,6.220858195,4.604,-1.596,4.87278483,1.6022,2.0228,2.580458231
14/08/2019 05:00,6.9147,-1.6565,7.110349382,5.4765,-1.6785,5.727950288,1.4382,0.022,1.438368256,6.3127,0.2185,6.316480313,5.4765,-1.6785,5.727950288,0.8362,1.897,2.073123113
14/08/2019 05:30,7.2272,-1.5431,7.390099962,5.625,-1.5815,5.843095691,1.6022,0.0384,1.602660101,6.4698,0.4979,6.488930301,5.625,-1.5815,5.843095691,0.8448,2.0794,2.24445793
14/08/2019 06:00,7.1988,-1.3616,7.326436787,4.912,-1.738,5.2104115,2.2868,0.3764,2.317570107,6.5958,0.6314,6.625952279,4.912,-1.738,5.2104115,1.6838,2.3694,2.906757437
14/08/2019 06:30,8.7316,1.0873,8.799037439,5.987,-1.6075,6.199050351,2.7446,2.6948,3.846397821,7.787,-1.3981,7.911513927,5.987,-1.6075,6.199050351,1.8,0.2094,1.812139167
14/08/2019 07:00,9.919,1.0517,9.974599435,7.974,-1.9685,8.213383484,1.945,3.0202,3.592301914,8.9388,-1.4943,9.0628405,7.974,-1.9685,8.213383484,0.9648,0.4742,1.07503706
14/08/2019 07:30,10.6536,0.7777,10.68194787,9.734,-1.8345,9.905359471,0.9196,2.6122,2.769341619,10.0008,-1.5541,10.12083136,9.734,-1.8345,9.905359471,0.2668,0.2804,0.387048317
14/08/2019 08:00,11.3844,0.8083,11.41305885,9.716,-1.7885,9.879240267,1.6684,2.5968,3.086572338,10.6434,0.7287,10.66831605,9.716,-1.7885,9.879240267,0.9274,2.5172,2.682604443
14/08/2019 08:30,11.8216,2.1063,12.00777774,8.402,-1.6445,8.561424195,3.4196,3.7508,5.075644274,10.8826,0.2515,10.88550573,8.402,-1.6445,8.561424195,2.4806,1.896,3.122209532
14/08/2019 09:00,12.2932,1.7982,12.42402066,7.5,-1.341,7.618942249,4.7932,3.1392,5.729689597,11.5734,0.6462,11.59142623,7.5,-1.341,7.618942249,4.0734,1.9872,4.532278831
14/08/2019 09:30,12.1976,1.9388,12.35072432,5.611,-1.909,5.926854309,6.5866,3.8478,7.628162583,11.3202,0.6082,11.3365266,5.611,-1.909,5.926854309,5.7092,2.5172,6.239492005
14/08/2019 10:00,12.4609,2.29,12.66957493,5.1255,-1.696,5.398811559,7.3354,3.986,8.348430341,11.0421,0.6176,11.05935813,5.1255,-1.696,5.398811559,5.9166,2.3136,6.352865536
14/08/2019 10:30,12.6503,2.2588,12.85038005,5.5645,-1.778,5.841655951,7.0858,4.0368,8.155017834,10.9617,0.574,10.97671822,5.5645,-1.778,5.841655951,5.3972,2.352,5.887416398
14/08/2019 11:00,13.2724,1.6333,13.37251923,8.646,-1.5645,8.786408609,4.6264,3.1978,5.624011184,11.1248,0.0723,11.12503494,8.646,-1.5645,8.786408609,2.4788,1.6368,2.970448397
14/08/2019 11:30,13.8527,1.6552,13.95123594,9.9925,-1.51,10.10594658,3.8602,3.1652,4.991957039,11.4317,-0.1478,11.43265541,9.9925,-1.51,10.10594658,1.4392,1.3622,1.981637071
14/08/2019 12:00,14.01,1.7428,14.11798328,9.471,-1.358,9.567863137,4.539,3.1008,5.497042991,11.056,-0.0034,11.05600052,9.471,-1.358,9.567863137,1.585,1.3546,2.08498589
14/08/2019 12:30,14.1311,1.7897,14.24398165,8.4565,-1.2785,8.552599283,5.6746,3.0682,6.45096399,11.2397,0.1165,11.24030375,8.4565,-1.2785,8.552599283,2.7832,1.395,3.113234209
14/08/2019 13:00,14.2389,1.7317,14.34381602,8.4405,-1.3855,8.553458394,5.7984,3.1172,6.583189075,11.0641,0.0613,11.06426981,8.4405,-1.3855,8.553458394,2.6236,1.4468,2.996081975
14/08/2019 13:30,13.1466,1.6904,13.25483096,6.944,-1.279,7.060805691,6.2026,2.9694,6.876742188,11.3226,0.136,11.32341674,6.944,-1.279,7.060805691,4.3786,1.415,4.601560926
14/08/2019 14:00,13.0652,1.3806,13.13794152,7.91,-1.535,8.057563217,5.1552,2.9156,5.922567889,11.2518,0.0376,11.25186282,7.91,-1.535,8.057563217,3.3418,1.5726,3.693331558
14/08/2019 14:30,12.4578,1.4049,12.53676692,7.508,-1.5365,7.663608566,4.9498,2.9414,5.75780809,10.555,0.0485,10.55511143,7.508,-1.5365,7.663608566,3.047,1.585,3.434593717
14/08/2019 15:00,12.9901,1.5936,13.08748482,9.5705,-1.776,9.733891629,3.4196,3.3696,4.800819547,11.3639,0.3188,11.36837089,9.5705,-1.776,9.733891629,1.7934,2.0948,2.75762046
14/08/2019 15:30,13.1445,1.2698,13.20569091,9.3025,-1.881,9.490767474,3.842,3.1508,4.968752825,11.1093,0.83,11.14026241,9.3025,-1.881,9.490767474,1.8068,2.711,3.257920693
14/08/2019 16:00,12.1851,0.9052,12.21867624,7.5395,-1.685,7.725495793,4.6456,2.5902,5.31890359,10.7017,0.4952,10.71315107,7.5395,-1.685,7.725495793,3.1622,2.1802,3.840934897
14/08/2019 16:30,12.4123,0.6856,12.43122032,8.1575,-2.062,8.414074533,4.2548,2.7476,5.064842426,10.7467,0.2286,10.74913107,8.1575,-2.062,8.414074533,2.5892,2.2906,3.456993636
14/08/2019 17:00,12.9562,0.6379,12.97189403,7.727,-1.9715,7.974543325,5.2292,2.6094,5.844099674,11.3904,0.2009,11.39217157,7.727,-1.9715,7.974543325,3.6634,2.1724,4.259086912
14/08/2019 17:30,12.7063,0.5887,12.71993032,6.1005,-1.7865,6.356703745,6.6058,2.3752,7.019841072,11.0071,0.1537,11.00817306,6.1005,-1.7865,6.356703745,4.9066,1.9402,5.276277059
14/08/2019 18:00,12.8361,0.5354,12.84726105,6.9965,-2.001,7.277019531,5.8396,2.5364,6.366651641,11.5565,0.089,11.5568427,6.9965,-2.001,7.277019531,4.56,2.09,5.016143937
14/08/2019 18:30,12.9053,0.5646,12.91764457,6.1775,-1.966,6.482797409,6.7278,2.5306,7.187992014,11.6389,-0.1592,11.63998874,6.1775,-1.966,6.482797409,5.4614,1.8068,5.752513903
14/08/2019 19:00,12.4084,0.6073,12.42325255,4.446,-1.6815,4.753352317,7.9624,2.2888,8.284830668,11.6768,-0.0687,11.6770021,4.446,-1.6815,4.753352317,7.2308,1.6128,7.408481118
14/08/2019 19:30,12.1297,0.6289,12.14599264,2.7495,-1.4765,3.120865665,9.3802,2.1054,9.61357692,11.1381,-0.0671,11.13830212,2.7495,-1.4765,3.120865665,8.3886,1.4094,8.506175305
14/08/2019 20:00,12.1556,0.5863,12.16973126,3.674,-1.6275,4.018337001,8.4816,2.2138,8.765754331,11.309,-0.0943,11.30939315,3.674,-1.6275,4.018337001,7.635,1.5332,7.78742109
14/08/2019 20:30,11.8472,0.4903,11.85734127,2.992,-1.6265,3.405519968,8.8552,2.1168,9.104691608,10.843,-0.1969,10.84478762,2.992,-1.6265,3.405519968,7.851,1.4296,7.980097566
14/08/2019 21:00,11.6149,0.3665,11.62068089,3.4895,-1.7465,3.902162541,8.1254,2.113,8.395647334,10.8479,-0.3093,10.85230855,3.4895,-1.7465,3.902162541,7.3584,1.4372,7.497439189
14/08/2019 21:30,11.1597,0.4016,11.16692378,3.1255,-1.792,3.602778685,8.0342,2.1936,8.328280171,10.4657,-0.6082,10.48335746,3.1255,-1.792,3.602778685,7.3402,1.1838,7.435046636
14/08/2019 22:00,10.6006,-0.0772,10.6008811,4.733,-1.621,5.002892164,5.8676,1.5438,6.067293317,9.5282,-1.3378,9.621658073,4.733,-1.621,5.002892164,4.7952,0.2832,4.803555483
14/08/2019 22:30,10.2645,-0.2153,10.26675773,5.2985,-1.7935,5.593813056,4.966,1.5782,5.210745747,8.9639,-0.9563,9.014766381,5.2985,-1.7935,5.593813056,3.6654,0.8372,3.75979534
14/08/2019 23:00,10.1179,-0.1452,10.11894181,6.9345,-1.473,7.089218522,3.1834,1.3278,3.449215621,8.5685,-0.8826,8.613836254,6.9345,-1.473,7.089218522,1.634,0.5904,1.737391194
14/08/2019 23:30,9.2475,-0.1996,9.249653854,6.2955,-1.51,6.47405748,2.952,1.3104,3.229775868,7.8345,-0.9992,7.897961186,6.2955,-1.51,6.47405748,1.539,0.5108,1.621554082
15/08/2019 00:00,8.3478,-0.2752,8.352334996,4.694,-1.24,4.85502173,3.6538,0.9648,3.779033406,7.314,-0.9596,7.376681379,4.694,-1.24,4.85502173,2.62,0.2804,2.63496189
15/08/2019 00:30,8.1167,-0.3772,8.125459909,6.2715,-1.606,6.473866561,1.8452,1.2288,2.216915082,7.1863,-1.151,7.277891775,6.2715,-1.606,6.473866561,0.9148,0.455,1.021706435
15/08/2019 01:00,7.9379,-0.4159,7.948787909,5.9555,-1.6275,6.173875323,1.9824,1.2116,2.323334741,6.9087,-1.2119,7.014188285,5.9555,-1.6275,6.173875323,0.9532,0.4156,1.039862299
15/08/2019 01:30,7.7213,-0.4809,7.736261274,5.6775,-1.5695,5.890444508,2.0438,1.0886,2.315635636,6.5483,-1.2451,6.665621269,5.6775,-1.5695,5.890444508,0.8708,0.3244,0.929262073
15/08/2019 02:00,7.2271,-0.3386,7.2350276,4.9815,-1.437,5.184622575,2.2456,1.0984,2.499840379,6.2651,-1.0674,6.355377311,4.9815,-1.437,5.184622575,1.2836,0.3696,1.335751893
15/08/2019 02:30,7.1501,-0.463,7.165074948,5.6065,-1.641,5.841722627,1.5436,1.178,1.941747914,6.1807,-1.3616,6.328902515,5.6065,-1.641,5.841722627,0.5742,0.2794,0.638568712
15/08/2019 03:00,7.2354,-0.7982,7.279295048,6.355,-1.668,6.570254866,0.8804,0.8698,1.237600986,6.523,-1.5422,6.702828495,6.355,-1.668,6.570254866,0.168,0.1258,0.209880061
15/08/2019 03:30,7.7165,-1.3208,7.828721792,7.4515,-1.746,7.653324,0.265,0.4252,0.501019002,7.4515,-1.746,7.653324,7.4515,-1.746,7.653324,0,0,0
15/08/2019 04:00,7.9416,-1.1657,8.026697145,7.574,-1.5785,7.73673951,0.3676,0.4128,0.552750938,7.574,-1.5785,7.73673951,7.574,-1.5785,7.73673951,0,0,0
15/08/2019 04:30,8.0529,-1.0301,8.118516146,7.2455,-1.5235,7.403939661,0.8074,0.4934,0.946223187,7.2561,-1.5235,7.414313148,7.2455,-1.5235,7.403939661,0.0106,0,0.0106
15/08/2019 05:00,7.9312,-0.7594,7.967472736,7.073,-1.513,7.233014448,0.8582,0.7536,1.142112166,7.0806,-1.513,7.240446489,7.073,-1.513,7.233014448,0.0076,0,0.0076
15/08/2019 05:30,10.2713,-1.9049,10.44644665,10.2645,-1.9405,10.44631516,0.0068,0.0356,0.03624362,10.2645,-1.9405,10.44631516,10.2645,-1.9405,10.44631516,0,0,0
15/08/2019 06:00,9.9628,-1.5404,10.08118128,9.909,-1.694,10.05275669,0.0538,0.1536,0.162749501,9.909,-1.694,10.05275669,9.909,-1.694,10.05275669,0,0,0
15/08/2019 06:30,10.4184,-1.5317,10.53039237,10.379,-2.0635,10.58213935,0.0394,0.5318,0.533257536,10.379,-2.0635,10.58213935,10.379,-2.0635,10.58213935,0,0,0
15/08/2019 07:00,11.0387,1.131,11.09648857,10.3455,-2.276,10.59290075,0.6932,3.407,3.476805321,10.3455,-2.276,10.59290075,10.3455,-2.276,10.59290075,0,0,0
15/08/2019 07:30,11.8347,0.6345,11.85169669,11.4315,-2.5845,11.72001845,0.4032,3.219,3.244153393,11.4335,-2.5499,11.71438911,11.4315,-2.5845,11.72001845,0.002,0.0346,0.034657755
15/08/2019 08:00,11.8826,1.805,12.01891042,9.305,-2.229,9.568253028,2.5776,4.034,4.78718892,10.003,-0.8754,10.04123171,9.305,-2.229,9.568253028,0.698,1.3536,1.522969783
15/08/2019 08:30,11.7028,1.8699,11.85124693,7.089,-1.5555,7.257651221,4.6138,3.4254,5.746348023,10.2532,0.2771,10.25694373,7.089,-1.5555,7.257651221,3.1642,1.8326,3.656580971
15/08/2019 09:00,12.1078,2.0007,12.27198522,6.439,-1.2575,6.560642289,5.6688,3.2582,6.538437174,10.6958,0.4187,10.70399212,6.439,-1.2575,6.560642289,4.2568,1.6762,4.574930893
15/08/2019 09:30,12.2042,2.0952,12.38274447,5.319,-1.141,5.44000386,6.8852,3.2362,7.607822913,10.693,0.5208,10.70567521,5.319,-1.141,5.44000386,5.374,1.6618,5.625073799
15/08/2019 10:00,12.35,2.3684,12.57504746,4.738,-0.885,4.819944917,7.612,3.2534,8.278113043,10.6142,0.7874,10.64336603,4.738,-0.885,4.819944917,5.8762,1.6724,6.109553846
15/08/2019 10:30,12.616,2.4499,12.85167172,4.84,-0.9485,4.932063691,7.776,3.3984,8.486182803,9.9204,0.8545,9.957133443,4.84,-0.9485,4.932063691,5.0804,1.803,5.390850875
15/08/2019 11:00,12.0781,2.4949,12.33308662,3.5965,-0.6435,3.653615264,8.4816,3.1384,9.043621682,9.8087,0.9099,9.850812845,3.5965,-0.6435,3.653615264,6.2122,1.5534,6.403474088
15/08/2019 11:30,11.7658,2.5255,12.03379408,4.082,-0.5725,4.121951025,7.6838,3.098,8.284828691,10.3298,0.9521,10.37358484,4.082,-0.5725,4.121951025,6.2478,1.5246,6.431128206
15/08/2019 12:00,11.7906,2.5572,12.06472214,4.699,-0.533,4.729132056,7.0916,3.0902,7.735640025,10.3774,0.9916,10.42466792,4.699,-0.533,4.729132056,5.6784,1.5246,5.87950948
15/08/2019 12:30,11.9763,2.4829,12.23096701,5.2995,-0.6765,5.342504328,6.6768,3.1594,7.3865734,10.2617,0.8863,10.29990362,5.2995,-0.6765,5.342504328,4.9622,1.5628,5.202477552
15/08/2019 13:00,11.7554,2.3156,11.98129511,6.003,-0.983,6.082951422,5.7524,3.2986,6.631053289,10.0764,0.7066,10.10114452,6.003,-0.983,6.082951422,4.0734,1.6896,4.409913346
15/08/2019 13:30,11.3426,2.3483,11.58313807,5.356,-0.9685,5.4428603,5.9866,3.3168,6.844015035,9.7308,0.7347,9.758496438,5.356,-0.9685,5.4428603,4.3748,1.7032,4.694652839
15/08/2019 14:00,11.4144,2.2705,11.63802808,6.669,-1.1135,6.761319638,4.7454,3.384,5.828402625,10.2384,0.6703,10.26031855,6.669,-1.1135,6.761319638,3.5694,1.7838,3.990308108
15/08/2019 14:30,10.8876,2.1547,11.09876416,6.075,-1.0595,6.166698083,4.8126,3.2142,5.787244629,9.819,0.5543,9.834633165,6.075,-1.0595,6.166698083,3.744,1.6138,4.07699478
15/08/2019 15:00,11.5113,1.3078,11.58535146,7.8795,-1.362,7.996346932,3.6318,2.6698,4.507527402,10.5973,-0.1052,10.59782215,7.8795,-1.362,7.996346932,2.7178,1.2568,2.994325146
15/08/2019 15:30,10.7372,2.103,10.94120984,4.335,-0.849,4.417355091,6.4022,2.952,7.04999779,9.3972,0.5266,9.411943232,4.335,-0.849,4.417355091,5.0622,1.3756,5.245773937
15/08/2019 16:00,11.0259,1.9221,11.19218206,4.6495,-1.0395,4.764284889,6.3764,2.9616,7.030615302,10.0495,0.3621,10.05602141,4.6495,-1.0395,4.764284889,5.4,1.4016,5.578932027
15/08/2019 16:30,11.1673,1.6527,11.28893292,5.1855,-1.1265,5.306450085,5.9818,2.7792,6.59589902,10.5385,0.1053,10.53902606,5.1855,-1.1265,5.306450085,5.353,1.2318,5.492899074
15/08/2019 17:00,11.1509,1.583,11.26270215,3.0225,-0.89,3.150810412,8.1284,2.473,8.496270685,10.5019,0.0624,10.50208538,3.0225,-0.89,3.150810412,7.4794,0.9524,7.539793772
15/08/2019 17:30,11.1447,1.4958,11.24463231,3.6865,-1.081,3.841723995,7.4582,2.5768,7.890794984,10.5775,-0.0278,10.57753653,3.6865,-1.081,3.841723995,6.891,1.0532,6.971019383
15/08/2019 18:00,11.2826,1.4344,11.37341488,3.425,-1.077,3.590341766,7.8576,2.5114,8.249182246,10.7172,-0.094,10.71761223,3.425,-1.077,3.590341766,7.2922,0.983,7.358156688
15/08/2019 18:30,11.4269,1.3524,11.50665153,3.9245,-1.136,4.085608431,7.5024,2.4884,7.904311502,10.6763,-0.1828,10.67786484,3.9245,-1.136,4.085608431,6.7518,0.9532,6.818753074
15/08/2019 19:00,11.4603,1.401,11.54561722,2.4555,-0.929,2.625361166,9.0048,2.33,9.301361354,10.7163,-0.1264,10.71704543,2.4555,-0.929,2.625361166,8.2608,0.8026,8.29969779
15/08/2019 19:30,11.6052,1.4457,11.69490126,2.463,-0.9265,2.63149601,9.1422,2.3722,9.444953874,10.9648,-0.0759,10.96506269,2.463,-0.9265,2.63149601,8.5018,0.8506,8.544245057
15/08/2019 20:00,11.3824,1.3202,11.45870664,2.414,-0.983,2.606469835,8.9684,2.3032,9.259423783,10.8764,-0.1862,10.87799372,2.414,-0.983,2.606469835,8.4624,0.7968,8.499829645
15/08/2019 20:30,11.1984,1.2407,11.26692057,2.109,-1.0135,2.339885307,9.0894,2.2542,9.364753601,10.8316,-0.2523,10.83453801,2.109,-1.0135,2.339885307,8.7226,0.7612,8.755751036
15/08/2019 21:00,11.2762,1.3028,11.35121026,1.294,-0.864,1.555934446,9.9822,2.1668,10.21466295,10.9104,-0.192,10.91208927,1.294,-0.864,1.555934446,9.6164,0.672,9.639851293
15/08/2019 21:30,11.2368,1.1522,11.29571773,2.037,-1.148,2.33822005,9.1998,2.3002,9.482997421,10.8988,-0.355,10.90458007,2.037,-1.148,2.33822005,8.8618,0.793,8.897210138
15/08/2019 22:00,10.7005,0.8619,10.73515588,3.0185,-1.7475,3.487850126,7.682,2.6094,8.113081558,10.3951,-0.6521,10.41553352,3.0185,-1.7475,3.487850126,7.3766,1.0954,7.457488097
15/08/2019 22:30,9.9306,0.032,9.930651558,2.671,-1.507,3.066804526,7.2596,1.539,7.420937485,9.4496,-0.9818,9.500466904,2.671,-1.507,3.066804526,6.7786,0.5252,6.798915575
15/08/2019 23:00,9.0571,-0.1488,9.058322243,2.1345,-0.986,2.351230795,6.9226,0.8372,6.973040556,8.5771,-0.7604,8.610740536,2.1345,-0.986,2.351230795,6.4426,0.2256,6.446548698
15/08/2019 23:30,8.3213,-0.158,8.322799871,2.0285,-0.589,2.112281527,6.2928,0.431,6.307542536,7.9613,-0.5736,7.981936773,2.0285,-0.589,2.112281527,5.9328,0.0154,5.932819987
16/08/2019 00:00,8.0801,-0.1266,8.081091731,2.6675,-0.548,2.723207713,5.4126,0.4214,5.428979344,7.5915,-0.548,7.611253264,2.6675,-0.548,2.723207713,4.924,0,4.924
16/08/2019 00:30,7.4143,0.052,7.414482348,2.9475,-0.574,3.002870668,4.4668,0.626,4.51045211,7.0477,-0.574,7.071036083,2.9475,-0.574,3.002870668,4.1002,0,4.1002
16/08/2019 01:00,6.9746,-0.0144,6.974614865,2.259,-0.598,2.336810861,4.7156,0.5836,4.751575772,6.7278,-0.598,6.754324307,2.259,-0.598,2.336810861,4.4688,0,4.4688
16/08/2019 01:30,6.6596,-0.1219,6.66071556,2.332,-0.8285,2.474800244,4.3276,0.7066,4.384906535,6.4552,-0.8285,6.50815022,2.332,-0.8285,2.474800244,4.1232,0,4.1232
16/08/2019 02:00,6.6865,-0.137,6.687903352,3.3505,-0.93,3.477175614,3.336,0.793,3.428956838,6.1001,-0.93,6.170585062,3.3505,-0.93,3.477175614,2.7496,0,2.7496
16/08/2019 02:30,7.2253,-0.156,7.226983886,5.0805,-0.924,5.16384123,2.1448,0.768,2.278155183,5.7467,-0.924,5.82051002,5.0805,-0.924,5.16384123,0.6662,0,0.6662
16/08/2019 03:00,7.1549,0.4645,7.169961943,5.1735,-1.5275,5.394289434,1.9814,1.992,2.809628082,6.0365,-1.2261,6.159760828,5.1735,-1.5275,5.394289434,0.863,0.3014,0.914117585
16/08/2019 03:30,6.9391,0.46,6.95433022,4.5265,-1.486,4.764178654,2.4126,1.946,3.099605581,5.6775,-1.4054,5.848859326,4.5265,-1.486,4.764178654,1.151,0.0806,1.153818599
16/08/2019 04:00,7.4567,-0.0825,7.457156371,6.5255,-1.9555,6.812204526,0.9312,1.873,2.091712801,6.5333,-1.9287,6.812040266,6.5255,-1.9555,6.812204526,0.0078,0.0268,0.027912005
16/08/2019 04:30,7.2731,0.2966,7.279145222,5.8715,-1.637,6.095431178,1.4016,1.9336,2.388156511,6.2747,-1.6092,6.477760781,5.8715,-1.637,6.095431178,0.4032,0.0278,0.404157247
16/08/2019 05:00,7.0214,0.475,7.037448612,5.161,-1.565,5.39306462,1.8604,2.04,2.760921614,5.807,-1.4392,5.982687159,5.161,-1.565,5.39306462,0.646,0.1258,0.658134971
16/08/2019 05:30,7.4165,0.3631,7.425383078,5.9025,-1.5195,6.094947621,1.514,1.8826,2.415859839,6.4295,-1.3227,6.564145454,5.9025,-1.5195,6.094947621,0.527,0.1968,0.5625471
16/08/2019 06:00,9.2014,-1.1961,9.278815505,8.993,-1.9065,9.192866324,0.2084,0.7104,0.740336896,8.993,-1.9065,9.192866324,8.993,-1.9065,9.192866324,0,0,0
16/08/2019 06:30,9.2554,0.0521,9.255546638,8.352,-1.6605,8.515466179,0.9034,1.7126,1.93626711,8.449,-1.4657,8.575189647,8.352,-1.6605,8.515466179,0.097,0.1948,0.21761443
16/08/2019 07:00,10.157,-0.9635,10.20259679,9.269,-2.1185,9.50801784,0.888,1.155,1.456903909,9.3372,-1.8525,9.519194298,9.269,-2.1185,9.50801784,0.0682,0.266,0.274603787
16/08/2019 07:30,10.6478,-0.0511,10.64792262,8.988,-2.1795,9.248479024,1.6598,2.1284,2.699078102,9.5324,-0.7625,9.562847694,8.988,-2.1795,9.248479024,0.5444,1.417,1.517979038
16/08/2019 08:00,11.7092,1.6646,11.82692935,10.392,-2.281,10.63939026,1.3172,3.9456,4.159660467,10.3996,-2.2224,10.6344131,10.392,-2.281,10.63939026,0.0076,0.0586,0.059090778
16/08/2019 08:30,12.2674,1.9163,12.41617125,10.595,-1.9795,10.77833221,1.6724,3.8958,4.239596608,10.6776,-1.8211,10.83178411,10.595,-1.9795,10.77833221,0.0826,0.1584,0.178642996
16/08/2019 09:00,12.6699,2.0791,12.83935445,10.7795,-1.7215,10.9160974,1.8904,3.8006,4.244781799,10.7911,-1.6763,10.92052292,10.7795,-1.7215,10.9160974,0.0116,0.0452,0.046664762
16/08/2019 09:30,12.8162,0.737,12.83737323,10.851,-1.711,10.98506814,1.9652,2.448,3.139222044,10.9508,-0.6762,10.97165744,10.851,-1.711,10.98506814,0.0998,1.0348,1.039601404
16/08/2019 10:00,13.3081,0.3506,13.31271745,10.2745,-1.772,10.42618503,3.0336,2.1226,3.702453203,10.5309,0.4216,10.53933591,10.2745,-1.772,10.42618503,0.2564,2.1936,2.208533885
16/08/2019 10:30,13.722,2.3677,13.92477243,10.576,-1.8025,10.72850326,3.146,4.1702,5.223780627,10.6116,-1.5183,10.71966835,10.576,-1.8025,10.72850326,0.0356,0.2842,0.286421019
16/08/2019 11:00,13.4602,2.458,13.68279021,11.112,-2.295,11.34652233,2.3482,4.753,5.301419832,11.1676,-1.8774,11.32430662,11.112,-2.295,11.34652233,0.0556,0.4176,0.421285082
16/08/2019 11:30,13.0358,2.3608,13.24784731,8.613,-2.179,8.884357602,4.4228,4.5398,6.338055213,10.5974,0.2268,10.59982665,8.613,-2.179,8.884357602,1.9844,2.4058,3.118608183
16/08/2019 12:00,13.7398,2.463,13.95881345,8.932,-2.291,9.221133607,4.8078,4.754,6.761320643,10.926,0.4672,10.93598426,8.932,-2.291,9.221133607,1.994,2.7582,3.403483986
16/08/2019 12:30,13.9909,1.971,14.12905247,10.2305,-2.137,10.45131089,3.7604,4.108,5.569225454,10.7279,-0.7852,10.75659693,10.2305,-2.137,10.45131089,0.4974,1.3518,1.440406193
16/08/2019 13:00,14.1512,1.6524,14.24734667,10.098,-1.772,10.25229672,4.0532,3.4244,5.306123406,10.8784,-0.7986,10.90767384,10.098,-1.772,10.25229672,0.7804,0.9734,1.247610404
16/08/2019 13:30,13.6242,1.5053,13.70710596,9.763,-1.8845,9.943214231,3.8612,3.3898,5.138055029,10.605,-0.8967,10.64284247,9.763,-1.8845,9.943214231,0.842,0.9878,1.297964884
16/08/2019 14:00,13.9517,1.4599,14.02787371,12.5395,-2.3715,12.76178171,1.4122,3.8314,4.083372969,12.5395,-2.3715,12.76178171,12.5395,-2.3715,12.76178171,0,0,0
16/08/2019 14:30,13.8009,-0.5081,13.81025005,13.5475,-2.5405,13.78364598,0.2534,2.0324,2.04813606,13.5475,-2.5405,13.78364598,13.5475,-2.5405,13.78364598,0,0,0
16/08/2019 15:00,13.4182,-0.1662,13.41922925,13.113,-2.477,13.34489783,0.3052,2.3108,2.330867581,13.113,-2.477,13.34489783,13.113,-2.477,13.34489783,0,0,0
16/08/2019 15:30,13.1714,-1.2214,13.22790973,13.06,-2.504,13.29788013,0.1114,1.2826,1.287428724,13.06,-2.504,13.29788013,13.06,-2.504,13.29788013,0,0,0
16/08/2019 16:00,13.1435,0.981,13.18005892,12.4005,-2.547,12.65936844,0.743,3.528,3.605389438,12.4005,-2.547,12.65936844,12.4005,-2.547,12.65936844,0,0,0
16/08/2019 16:30,13.3349,0.9279,13.36714466,12.3365,-2.4985,12.58696685,0.9984,3.4264,3.568896121,12.3365,-2.4985,12.58696685,12.3365,-2.4985,12.58696685,0,0,0
16/08/2019 17:00,13.73,0.9018,13.75958369,11.018,-2.246,11.24459159,2.712,3.1478,4.154947514,11.0228,-2.2316,11.2464287,11.018,-2.246,11.24459159,0.0048,0.0144,0.015178933
16/08/2019 17:30,13.8491,0.807,13.8725924,10.4095,-2.098,10.61881793,3.4396,2.905,4.502207587,10.4259,-2.048,10.62514446,10.4095,-2.098,10.61881793,0.0164,0.05,0.052620908
16/08/2019 18:00,13.9008,0.7972,13.92364063,9.575,-2.005,9.782670903,4.3258,2.8022,5.154111997,9.863,-1.7324,10.01398915,9.575,-2.005,9.782670903,0.288,0.2726,0.396553603
16/08/2019 18:30,13.6872,0.6938,13.70477297,8.677,-1.954,8.894292833,5.0102,2.6478,5.66682882,9.4142,-1.5076,9.534150167,8.677,-1.954,8.894292833,0.7372,0.4464,0.861821791
16/08/2019 19:00,14.137,0.7937,14.159263,10.32,-2.2965,10.57243171,3.817,3.0902,4.911092041,10.4036,-2.1237,10.6181446,10.32,-2.2965,10.57243171,0.0836,0.1728,0.191960413
16/08/2019 19:30,13.5447,0.7857,13.56746928,9.4435,-2.2835,9.715660786,4.1012,3.0692,5.122482804,9.6567,-1.8813,9.838249061,9.4435,-2.2835,9.715660786,0.2132,0.4022,0.455213225
16/08/2019 20:00,13.3164,0.5957,13.32971746,10.346,-2.5225,10.64907143,2.9704,3.1182,4.306558649,10.4112,-2.1069,10.62224614,10.346,-2.5225,10.64907143,0.0652,0.4156,0.420683254
16/08/2019 20:30,12.7999,0.4019,12.80620801,10.8175,-2.5925,11.1238196,1.9824,2.9944,3.591147605,10.8627,-2.3793,11.12022121,10.8175,-2.5925,11.1238196,0.0452,0.2132,0.217938707
16/08/2019 21:00,12.6677,0.3753,12.6732582,11.0385,-2.7235,11.36951778,1.6292,3.0988,3.500979017,11.0491,-2.6639,11.36569285,11.0385,-2.7235,11.36951778,0.0106,0.0596,0.060535279
16/08/2019 21:30,12.6592,0.4602,12.66756207,11.485,-2.896,11.84449412,1.1742,3.3562,3.555674912,11.485,-2.896,11.84449412,11.485,-2.896,11.84449412,0,0,0
16/08/2019 22:00,12.2898,0.678,12.30848764,11.158,-3.163,11.59765205,1.1318,3.841,4.004279241,11.158,-3.163,11.59765205,11.158,-3.163,11.59765205,0,0,0
16/08/2019 22:30,11.3374,0.6078,11.35368044,10.124,-2.591,10.45029459,1.2134,3.1988,3.421207535,10.124,-2.591,10.45029459,10.124,-2.591,10.45029459,0,0,0
16/08/2019 23:00,11.3579,-2.1023,11.55082498,11.1255,-3.0825,11.54463323,0.2324,0.9802,1.007373714,11.1255,-3.0825,11.54463323,11.1255,-3.0825,11.54463323,0,0,0
16/08/2019 23:30,10.4791,-0.8596,10.51429736,10.0115,-2.916,10.42752071,0.4676,2.0564,2.108893245,10.0115,-2.916,10.42752071,10.0115,-2.916,10.42752071,0,0,0
17/08/2019 00:00,10.5462,-2.13,10.75914655,10.478,-2.657,10.80963149,0.0682,0.527,0.531394618,10.478,-2.657,10.80963149,10.478,-2.657,10.80963149,0,0,0
17/08/2019 00:30,10.3442,-2.4596,10.63259638,10.303,-2.787,10.67329274,0.0412,0.3274,0.329982121,10.303,-2.787,10.67329274,10.303,-2.787,10.67329274,0,0,0
17/08/2019 01:00,9.9601,-2.512,10.27198793,9.9255,-2.874,10.33321955,0.0346,0.362,0.363649777,9.9255,-2.874,10.33321955,9.9255,-2.874,10.33321955,0,0,0
17/08/2019 01:30,9.686,-1.9783,9.885963124,9.541,-2.5995,9.888785631,0.145,0.6212,0.637898456,9.541,-2.5995,9.888785631,9.541,-2.5995,9.888785631,0,0,0
17/08/2019 02:00,9.7567,-2.289,10.02161244,9.7355,-2.409,10.02911966,0.0212,0.12,0.121858278,9.7355,-2.409,10.02911966,9.7355,-2.409,10.02911966,0,0,0
17/08/2019 02:30,9.5252,-2.31,9.801302722,9.506,-2.48,9.824176098,0.0192,0.17,0.1710808,9.506,-2.48,9.824176098,9.506,-2.48,9.824176098,0,0,0
17/08/2019 03:00,9.7532,-2.4933,10.06684931,9.734,-2.6305,10.08316846,0.0192,0.1372,0.138536926,9.734,-2.6305,10.08316846,9.734,-2.6305,10.08316846,0,0,0
17/08/2019 03:30,9.3133,-2.472,9.635784394,9.2825,-2.642,9.651164191,0.0308,0.17,0.17276759,9.2825,-2.642,9.651164191,9.2825,-2.642,9.651164191,0,0,0
17/08/2019 04:00,10.0635,-2.7315,10.42761356,10.0635,-2.7315,10.42761356,0,0,0,10.0635,-2.7315,10.42761356,10.0635,-2.7315,10.42761356,0,0,0
17/08/2019 04:30,9.1182,-2.2283,9.38652716,9.025,-2.7255,9.427564651,0.0932,0.4972,0.505859743,9.025,-2.7255,9.427564651,9.025,-2.7255,9.427564651,0,0,0
17/08/2019 05:00,10.7605,-2.9555,11.15900267,10.7605,-2.9555,11.15900267,0,0,0,10.7605,-2.9555,11.15900267,10.7605,-2.9555,11.15900267,0,0,0
17/08/2019 05:30,11.015,-2.741,11.35091653,11.015,-2.741,11.35091653,0,0,0,11.015,-2.741,11.35091653,11.015,-2.741,11.35091653,0,0,0
17/08/2019 06:00,10.6825,-2.7031,11.01919035,10.6815,-2.7175,11.0217625,0.001,0.0144,0.01443468,10.6815,-2.7175,11.0217625,10.6815,-2.7175,11.0217625,0,0,0
17/08/2019 06:30,10.3734,-2.2033,10.60480827,10.262,-2.5335,10.57011193,0.1114,0.3302,0.348485294,10.262,-2.5335,10.57011193,10.262,-2.5335,10.57011193,0,0,0
17/08/2019 07:00,10.4815,-2.6818,10.81914477,10.4795,-2.703,10.82248258,0.002,0.0212,0.021294131,10.4795,-2.703,10.82248258,10.4795,-2.703,10.82248258,0,0,0
17/08/2019 07:30,9.5761,-1.3495,9.670720835,9.2055,-2.2365,9.473286784,0.3706,0.887,0.96130815,9.2055,-2.2365,9.473286784,9.2055,-2.2365,9.473286784,0,0,0
17/08/2019 08:00,8.8064,-0.4475,8.817762597,7.614,-2.0805,7.89312842,1.1924,1.633,2.022005628,7.8914,-1.9769,8.135252152,7.614,-2.0805,7.89312842,0.2774,0.1036,0.29611437
17/08/2019 08:30,9.2035,-0.1356,9.204498879,6.6325,-1.592,6.820888523,2.571,1.4564,2.954850582,8.0945,-1.4336,8.220470741,6.6325,-1.592,6.820888523,1.462,0.1584,1.470555868
17/08/2019 09:00,9.933,0.1079,9.93358603,7.868,-1.4425,7.999139344,2.065,1.5504,2.582240337,8.996,-1.1881,9.074116905,7.868,-1.4425,7.999139344,1.128,0.2544,1.156331855
17/08/2019 09:30,10.4651,0.3576,10.47120794,7.6445,-1.144,7.72962588,2.8206,1.5016,3.195400901,9.2459,-0.953,9.294884389,7.6445,-1.144,7.72962588,1.6014,0.191,1.612750123
17/08/2019 10:00,10.5506,0.5205,10.56343129,7.876,-1.0145,7.941069591,2.6746,1.535,3.083781795,9.2796,-0.8235,9.316068291,7.876,-1.0145,7.941069591,1.4036,0.191,1.416535901
17/08/2019 10:30,10.8866,0.7852,10.91487969,7.803,-1.349,7.918750533,3.0836,2.1342,3.750119811,9.3334,-0.4638,9.344916586,7.803,-1.349,7.918750533,1.5304,0.8852,1.767965837
17/08/2019 11:00,11.9365,0.5244,11.94801354,10.4255,-1.723,10.5669191,1.511,2.2474,2.708122553,10.8989,-1.1394,10.95829611,10.4255,-1.723,10.5669191,0.4734,0.5836,0.75146292
17/08/2019 11:30,12.9977,-1.7235,13.11147046,12.8805,-2.1545,13.05944679,0.1172,0.431,0.446650691,12.8805,-2.1545,13.05944679,12.8805,-2.1545,13.05944679,0,0,0
17/08/2019 12:00,11.5272,0.494,11.53778037,10.21,-1.952,10.39492203,1.3172,2.446,2.778116599,10.4318,-1.6534,10.56201604,10.21,-1.952,10.39492203,0.2218,0.2986,0.371963977
17/08/2019 12:30,11.4042,0.3638,11.41000123,9.463,-1.827,9.637753784,1.9412,2.1908,2.927091061,9.8508,-1.1818,9.921436987,9.463,-1.827,9.637753784,0.3878,0.6452,0.752776115
17/08/2019 13:00,10.7117,0.7497,10.73790329,8.5295,-1.8835,8.734983829,2.1822,2.6332,3.419903373,8.8607,-1.3037,8.95609503,8.5295,-1.8835,8.734983829,0.3312,0.5798,0.667728598
17/08/2019 13:30,11.4056,-0.7804,11.4322673,10.601,-2.326,10.8531782,0.8046,1.5456,1.742486878,10.6374,-2.1792,10.8583236,10.601,-2.326,10.8531782,0.0364,0.1468,0.151245496
17/08/2019 14:00,11.4193,-0.9994,11.46294957,10.3845,-2.476,10.6755991,1.0348,1.4766,1.803096947,10.5169,-2.117,10.72785508,10.3845,-2.476,10.6755991,0.1324,0.359,0.38263659
17/08/2019 14:30,11.3031,-1.5365,11.40705492,11.1015,-2.4995,11.37940255,0.2016,0.963,0.983875785,11.1015,-2.4995,11.37940255,11.1015,-2.4995,11.37940255,0,0,0
17/08/2019 15:00,11.936,-2.1771,12.13292464,11.841,-2.6705,12.13840398,0.095,0.4934,0.502462496,11.841,-2.6705,12.13840398,11.841,-2.6705,12.13840398,0,0,0
17/08/2019 15:30,11.4838,-1.1122,11.53753229,11.118,-2.655,11.43061455,0.3658,1.5428,1.585572919,11.118,-2.655,11.43061455,11.118,-2.655,11.43061455,0,0,0
17/08/2019 16:00,11.5742,-2.0346,11.75166809,11.291,-2.912,11.66046418,0.2832,0.8774,0.921972342,11.291,-2.912,11.66046418,11.291,-2.912,11.66046418,0,0,0
17/08/2019 16:30,10.9269,-1.0507,10.97729995,10.1435,-2.9035,10.55087222,0.7834,1.8528,2.01161214,10.2011,-2.7777,10.57251429,10.1435,-2.9035,10.55087222,0.0576,0.1258,0.138359676
17/08/2019 17:00,11.8617,-1.7165,11.9852534,11.6255,-2.8705,11.97464073,0.2362,1.154,1.177924633,11.6255,-2.8705,11.97464073,11.6255,-2.8705,11.97464073,0,0,0
17/08/2019 17:30,11.6115,-1.1413,11.66745465,10.9655,-2.6735,11.28670867,0.646,1.5322,1.662814734,10.9953,-2.5285,11.28228409,10.9655,-2.6735,11.28670867,0.0298,0.145,0.148030537
17/08/2019 18:00,10.8563,0.298,10.86038921,8.9775,-2.366,9.284043421,1.8788,2.664,3.259875065,9.2347,-1.8428,9.416772055,8.9775,-2.366,9.284043421,0.2572,0.5232,0.583000926
17/08/2019 18:30,11.1253,0.5003,11.13654346,8.5535,-2.3145,8.861110117,2.5718,2.8148,3.812775142,9.2015,-1.5129,9.325045236,8.5535,-2.3145,8.861110117,0.648,0.8016,1.030760185
17/08/2019 19:00,11.7252,0.6666,11.74413345,9.015,-2.177,9.274133598,2.7102,2.8436,3.928262338,9.7734,-1.1066,9.835848266,9.015,-2.177,9.274133598,0.7584,1.0704,1.311840966
17/08/2019 19:30,11.3321,0.5936,11.34763638,6.8595,-1.866,7.108776002,4.4726,2.4596,5.104290638,9.9161,-0.738,9.943524687,6.8595,-1.866,7.108776002,3.0566,1.128,3.258095695
17/08/2019 20:00,11.3227,0.5856,11.33783324,7.1275,-1.945,7.388117571,4.1952,2.5306,4.899350916,10.1189,-0.7498,10.14664167,7.1275,-1.945,7.388117571,2.9914,1.1952,3.221331557
17/08/2019 20:30,10.8279,0.5524,10.84198156,4.7885,-1.791,5.112476235,6.0394,2.3434,6.478107434,9.9945,-0.7254,10.02079016,4.7885,-1.791,5.112476235,5.206,1.0656,5.313938216
17/08/2019 21:00,10.5231,0.4363,10.53214087,2.9305,-1.5155,3.299177246,7.5926,1.9518,7.839457762,9.3021,-0.8377,9.339743342,2.9305,-1.5155,3.299177246,6.3716,0.6778,6.407550187
17/08/2019 21:30,10.1688,0.4082,10.17698977,2.77,-1.218,3.025958361,7.3988,1.6262,7.57540546,8.9812,-0.8724,9.02347135,2.77,-1.218,3.025958361,6.2112,0.3456,6.220807407
17/08/2019 22:00,9.9514,0.5847,9.968562386,3.24,-1.1415,3.435203378,6.7114,1.7262,6.929838122,8.542,-1.1415,8.61793399,3.24,-1.1415,3.435203378,5.302,0,5.302
17/08/2019 22:30,9.6922,0.6264,9.7124208,2.831,-1.357,3.139428292,6.8612,1.9834,7.142124404,8.1686,-1.357,8.280547987,2.831,-1.357,3.139428292,5.3376,0,5.3376
17/08/2019 23:00,9.0368,0.5542,9.053777768,2.24,-1.458,2.672707242,6.7968,2.0122,7.08840173,7.7966,-1.4216,7.925144675,2.24,-1.458,2.672707242,5.5566,0.0364,5.556719223
17/08/2019 23:30,8.7145,0.4822,8.727830606,2.0155,-1.265,2.379593505,6.699,1.7472,6.923099656,7.5355,-1.0864,7.613410879,2.0155,-1.265,2.379593505,5.52,0.1786,5.522888552
18/08/2019 00:00,8.4016,0.3145,8.407484333,3.444,-1.8465,3.907774079,4.9576,2.161,5.408116008,6.879,-1.3021,7.001150292,3.444,-1.8465,3.907774079,3.435,0.5444,3.47787239
18/08/2019 00:30,8.2201,0.1644,8.221743816,2.9045,-1.961,3.504517263,5.3156,2.1254,5.724764495,6.3115,-1.3024,6.444476551,2.9045,-1.961,3.504517263,3.407,0.6586,3.470072472
18/08/2019 01:00,7.684,-0.0011,7.684000079,2.981,-1.8875,3.528316489,4.703,1.8864,5.067219549,6.0454,-1.3173,6.187256294,2.981,-1.8875,3.528316489,3.0644,0.5702,3.116997818
18/08/2019 01:30,7.2604,0.0235,7.260438032,2.06,-1.6105,2.61482509,5.2004,1.634,5.451065599,5.4334,-1.3013,5.587058014,2.06,-1.6105,2.61482509,3.3734,0.3092,3.38754073
18/08/2019 02:00,7.4102,-0.019,7.410224358,2.399,-1.843,3.025202473,5.0112,1.824,5.332832403,5.2436,-1.3524,5.415194061,2.399,-1.843,3.025202473,2.8446,0.4906,2.886596182
18/08/2019 02:30,6.733,-0.5574,6.756033138,2.389,-1.313,2.726039251,4.344,0.7556,4.409225256,4.957,-1.0682,5.070788917,2.389,-1.313,2.726039251,2.568,0.2448,2.57964165
18/08/2019 03:00,6.4308,-0.721,6.471091843,2.057,-0.963,2.271259122,4.3738,0.242,4.380489749,5.0772,-0.963,5.167719888,2.057,-0.963,2.271259122,3.0202,0,3.0202
18/08/2019 03:30,6.4919,-0.6281,6.522213981,2.0145,-0.9555,2.229616671,4.4774,0.3274,4.489354243,5.1385,-0.9555,5.226582296,2.0145,-0.9555,2.229616671,3.124,0,3.124
18/08/2019 04:00,6.4644,-0.6542,6.497418333,2.126,-1.021,2.358456487,4.3384,0.3668,4.353878363,5.1538,-1.021,5.253959977,2.126,-1.021,2.358456487,3.0278,0,3.0278
18/08/2019 04:30,6.419,-0.7788,6.466072258,2.818,-1.232,3.075540278,3.601,0.4532,3.629406458,5.3276,-1.232,5.468194013,2.818,-1.232,3.075540278,2.5096,0,2.5096
18/08/2019 05:00,6.2119,-0.7822,6.260953478,2.4265,-1.101,2.664601893,3.7854,0.3188,3.798800679,5.3641,-1.101,5.475926388,2.4265,-1.101,2.664601893,2.9376,0,2.9376
18/08/2019 05:30,6.297,-0.7127,6.337203665,2.791,-0.9805,2.95821927,3.506,0.2678,3.516212855,5.8976,-0.9805,5.978550494,2.791,-0.9805,2.95821927,3.1066,0,3.1066
18/08/2019 06:00,6.0153,-0.8037,6.068753396,2.5515,-1.0725,2.767744298,3.4638,0.2688,3.474214138,5.4403,-1.0725,5.545008597,2.5515,-1.0725,2.767744298,2.8888,0,2.8888
18/08/2019 06:30,6.3501,-0.7166,6.390405744,2.6675,-0.874,2.807032641,3.6826,0.1574,3.685962224,5.4275,-0.874,5.497420509,2.6675,-0.874,2.807032641,2.76,0,2.76
18/08/2019 07:00,6.5761,-0.855,6.631449028,4.4045,-1.336,4.602664038,2.1716,0.481,2.224231903,5.9731,-1.336,6.120687838,4.4045,-1.336,4.602664038,1.5686,0,1.5686
18/08/2019 07:30,7.063,-0.6322,7.091237257,4.087,-1.215,4.263776964,2.976,0.5828,3.032528951,6.4812,-1.215,6.594101792,4.087,-1.215,4.263776964,2.3942,0,2.3942
18/08/2019 08:00,7.5501,-0.6146,7.575073806,5.0205,-1.447,5.224866434,2.5296,0.8324,2.663036973,6.8301,-1.4442,6.981115932,5.0205,-1.447,5.224866434,1.8096,0.0028,1.809602166
18/08/2019 08:30,8.2693,-0.474,8.282873806,4.1345,-1.362,4.353060332,4.1348,0.888,4.229079692,8.1291,-1.362,8.242409284,4.1345,-1.362,4.353060332,3.9946,0,3.9946
18/08/2019 09:00,8.5641,-0.4,8.573436231,5.1435,-1.266,5.297013144,3.4206,0.866,3.528520988,7.9871,-1.266,8.086811634,5.1435,-1.266,5.297013144,2.8436,0,2.8436
18/08/2019 09:30,9.041,-0.257,9.044652011,4.65,-1.143,4.788418215,4.391,0.886,4.479495172,8.636,-1.143,8.711311325,4.65,-1.143,4.788418215,3.986,0,3.986
18/08/2019 10:00,9.6844,-0.0864,9.684785404,4.894,-0.816,4.961561448,4.7904,0.7296,4.845642199,9.1498,-0.816,9.186114306,4.894,-0.816,4.961561448,4.2558,0,4.2558
18/08/2019 10:30,9.9811,-0.1278,9.981918155,5.3155,-1.298,5.471685686,4.6656,1.1702,4.81011345,8.9617,-1.2624,9.050177935,5.3155,-1.298,5.471685686,3.6462,0.0356,3.646373788
18/08/2019 11:00,10.5226,-0.0621,10.52278324,5.616,-1.2305,5.749224839,4.9066,1.1684,5.0437964,9.8036,-1.2123,9.878271319,5.616,-1.2305,5.749224839,4.1876,0.0182,4.18763955
