Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/08/2019 11:30,11.1025,0.1444,11.103439,7.0935,-1.481,7.24645453,4.009,1.6254,4.325968812,9.1835,-1.194,9.260794148,7.0935,-1.481,7.24645453,2.09,0.287,2.109613472
18/08/2019 12:00,11.7479,0.1731,11.74917521,8.0355,-1.4435,8.164125948,3.7124,1.6166,4.049112164,9.3163,-1.2573,9.400757894,8.0355,-1.4435,8.164125948,1.2808,0.1862,1.294263914
18/08/2019 12:30,12.0992,0.0944,12.09956826,9.608,-1.577,9.736559608,2.4912,1.6714,2.999942566,9.995,-1.5078,10.10809012,9.608,-1.577,9.736559608,0.387,0.0692,0.393138195
18/08/2019 13:00,12.7086,-0.4001,12.71489654,11.762,-1.9035,11.91503069,0.9466,1.5034,1.776587493,11.762,-1.9035,11.91503069,11.762,-1.9035,11.91503069,0,0,0
18/08/2019 13:30,12.594,-0.3158,12.59795879,11.203,-1.917,11.36583028,1.391,1.6012,2.121019198,11.3066,-1.797,11.44851137,11.203,-1.917,11.36583028,0.1036,0.12,0.158533782
18/08/2019 14:00,11.8978,0.126,11.89846716,9.662,-1.702,9.810761846,2.2358,1.828,2.887972583,9.7446,-1.6376,9.881242985,9.662,-1.702,9.810761846,0.0826,0.0644,0.104738341
18/08/2019 14:30,12.3553,-0.7929,12.38071599,11.7245,-2.1005,11.91117125,0.6308,1.3076,1.451801088,11.7245,-2.1005,11.91117125,11.7245,-2.1005,11.91117125,0,0,0
18/08/2019 15:00,12.4809,-1.4887,12.56937121,12.0605,-2.2135,12.26194285,0.4204,0.7248,0.837896891,12.0605,-2.2135,12.26194285,12.0605,-2.2135,12.26194285,0,0,0
18/08/2019 15:30,12.1176,-1.8464,12.25746396,11.988,-2.192,12.18675543,0.1296,0.3456,0.369100962,11.989,-2.1892,12.18723585,11.988,-2.192,12.18675543,0.001,0.0028,0.002973214
18/08/2019 16:00,12.2026,-1.612,12.30861449,11.903,-2.286,12.12052825,0.2996,0.674,0.737588069,11.903,-2.286,12.12052825,11.903,-2.286,12.12052825,0,0,0
18/08/2019 16:30,12.732,-1.6337,12.83638577,12.395,-2.4565,12.63607602,0.337,0.8228,0.889139382,12.395,-2.4565,12.63607602,12.395,-2.4565,12.63607602,0,0,0
18/08/2019 17:00,12.9631,-1.5244,13.05242341,12.4735,-2.326,12.68851757,0.4896,0.8016,0.93929267,12.4735,-2.326,12.68851757,12.4735,-2.326,12.68851757,0,0,0
18/08/2019 17:30,12.5229,-0.7439,12.54497555,11.7185,-2.2915,11.94044449,0.8044,1.5476,1.744168891,11.7185,-2.2915,11.94044449,11.7185,-2.2915,11.94044449,0,0,0
18/08/2019 18:00,12.0833,-0.127,12.08396739,9.4385,-1.975,9.642920058,2.6448,1.848,3.22646417,9.5719,-1.8522,9.749457136,9.4385,-1.975,9.642920058,0.1334,0.1228,0.181315747
18/08/2019 18:30,12.3303,-0.1121,12.33080956,10.4515,-2.0735,10.65519847,1.8788,1.9614,2.716059535,10.4679,-2.0523,10.6671864,10.4515,-2.0735,10.65519847,0.0164,0.0212,0.026802985
18/08/2019 19:00,11.675,-0.212,11.67692464,7.952,-1.845,8.163230304,3.723,1.633,4.065392724,9.321,-1.5752,9.453163282,7.952,-1.845,8.163230304,1.369,0.2698,1.395332591
18/08/2019 19:30,11.7473,-0.2266,11.7494853,8.2645,-1.995,8.501881277,3.4828,1.7684,3.906038197,9.1583,-1.6706,9.309423358,8.2645,-1.995,8.501881277,0.8938,0.3244,0.950848989
18/08/2019 20:00,11.3233,-0.1929,11.32494297,6.5645,-1.1625,6.666638321,4.7588,0.9696,4.85657303,9.2649,-1.1567,9.336826383,6.5645,-1.1625,6.666638321,2.7004,0.0058,2.700406229
18/08/2019 20:30,11.2774,-0.1628,11.27857503,6.654,-1.069,6.739323186,4.6234,0.9062,4.711371987,9.2874,-1.0574,9.347400362,6.654,-1.069,6.739323186,2.6334,0.0116,2.633425549
18/08/2019 21:00,10.8818,-0.2396,10.88443749,6.221,-0.951,6.293269579,4.6608,0.7114,4.714779592,9.871,-0.951,9.916705199,6.221,-0.951,6.293269579,3.65,0,3.65
18/08/2019 21:30,10.4748,-0.3873,10.48195766,5.956,-1.1245,6.061223989,4.5188,0.7372,4.578538771,9.5004,-1.1245,9.566718372,5.956,-1.1245,6.061223989,3.5444,0,3.5444
18/08/2019 22:00,10.3512,-0.437,10.36042038,7.428,-1.47,7.572059429,2.9232,1.033,3.100352761,9.301,-1.47,9.416448428,7.428,-1.47,7.572059429,1.873,0,1.873
18/08/2019 22:30,9.4553,-0.5234,9.469775375,6.0385,-1.374,6.192847346,3.4168,0.8506,3.521085429,8.8187,-1.374,8.925096397,6.0385,-1.374,6.192847346,2.7802,0,2.7802
18/08/2019 23:00,8.999,-0.5835,9.017897385,7.364,-1.7355,7.56574228,1.635,1.152,2.000082248,8.1646,-1.7231,8.344445264,7.364,-1.7355,7.56574228,0.8006,0.0124,0.800696022
18/08/2019 23:30,8.7664,-0.6109,8.787659971,7.121,-1.8215,7.350272325,1.6454,1.2106,2.042766144,7.7614,-1.7763,7.962070814,7.121,-1.8215,7.350272325,0.6404,0.0452,0.641993146
19/08/2019 00:00,7.8952,-0.6996,7.926135452,6.145,-1.531,6.332849753,1.7502,0.8314,1.937634124,7.0388,-1.531,7.203378821,6.145,-1.531,6.332849753,0.8938,0,0.8938
19/08/2019 00:30,7.4267,-0.7883,7.468419497,6.2805,-1.2155,6.39703998,1.1462,0.4272,1.223222907,6.9563,-1.2155,7.061695968,6.2805,-1.2155,6.39703998,0.6758,0,0.6758
19/08/2019 01:00,7.3195,-0.9814,7.385000082,6.5715,-1.327,6.704143588,0.748,0.3456,0.823980194,6.8979,-1.327,7.024382778,6.5715,-1.327,6.704143588,0.3264,0,0.3264
19/08/2019 01:30,7.1495,-0.9759,7.215797327,5.9715,-1.4175,6.137435825,1.178,0.4416,1.258051891,6.5551,-1.4175,6.706611832,5.9715,-1.4175,6.137435825,0.5836,0,0.5836
19/08/2019 02:00,6.7474,-0.8568,6.801581654,5.221,-1.31,5.382837635,1.5264,0.4532,1.592258522,5.8008,-1.31,5.946879908,5.221,-1.31,5.382837635,0.5798,0,0.5798
19/08/2019 02:30,6.4702,-0.8687,6.528256102,5.252,-1.2795,5.405610442,1.2182,0.4108,1.285600202,5.994,-1.2795,6.129042034,5.252,-1.2795,5.405610442,0.742,0,0.742
19/08/2019 03:00,6.6058,-0.857,6.661159256,5.087,-1.384,5.271909047,1.5188,0.527,1.607632558,5.8338,-1.384,5.995721678,5.087,-1.384,5.271909047,0.7468,0,0.7468
19/08/2019 03:30,6.6257,-0.9099,6.687885951,5.6665,-1.4015,5.837244598,0.9592,0.4916,1.077838207,6.0573,-1.4015,6.217321412,5.6665,-1.4015,5.837244598,0.3908,0,0.3908
19/08/2019 04:00,6.3376,-0.8007,6.387980452,4.454,-1.3075,4.641947032,1.8836,0.5068,1.950588424,5.2096,-1.3075,5.371171977,4.454,-1.3075,4.641947032,0.7556,0,0.7556
19/08/2019 04:30,6.5963,-0.7662,6.640650279,5.0285,-1.347,5.205787284,1.5678,0.5808,1.67192269,5.3011,-1.347,5.469558502,5.0285,-1.347,5.205787284,0.2726,0,0.2726
19/08/2019 05:00,6.4792,-0.816,6.530381967,4.588,-1.319,4.77383546,1.8912,0.503,1.956948247,5.3388,-1.319,5.499322362,4.588,-1.319,4.77383546,0.7508,0,0.7508
19/08/2019 05:30,6.7097,-0.8308,6.760939486,4.8675,-1.571,5.114743126,1.8422,0.7402,1.985345532,5.8937,-1.571,6.09948692,4.8675,-1.571,5.114743126,1.0262,0,1.0262
19/08/2019 06:00,6.6594,-0.6249,6.688655199,3.788,-1.0655,3.935001175,2.8714,0.4406,2.905007112,6.259,-1.0655,6.349044908,3.788,-1.0655,3.935001175,2.471,0,2.471
19/08/2019 06:30,7.751,-0.173,7.752930414,3.406,-1.207,3.613541891,4.345,1.034,4.466338657,7.462,-1.1906,7.556386197,3.406,-1.207,3.613541891,4.056,0.0164,4.056033156
19/08/2019 07:00,8.8779,0.1545,8.879244262,4.2035,-1.0465,4.33180961,4.6744,1.201,4.826221748,8.6321,-0.9899,8.688673801,4.2035,-1.0465,4.33180961,4.4286,0.0566,4.428961675
19/08/2019 07:30,9.5005,0.4842,9.512830803,3.9335,-0.569,3.97444125,5.567,1.0532,5.665749663,9.3393,-0.5662,9.356447346,3.9335,-0.569,3.97444125,5.4058,0.0028,5.405800725
19/08/2019 08:00,10.1705,1.3196,10.25575031,3.1385,-0.44,3.169192681,7.032,1.7596,7.248807913,10.1839,0.1168,10.18456977,3.1385,-0.44,3.169192681,7.0454,0.5568,7.067367784
19/08/2019 08:30,10.5655,1.467,10.66685892,3.2945,-0.381,3.316457636,7.271,1.848,7.502169353,10.6069,-0.0498,10.60701691,3.2945,-0.381,3.316457636,7.3124,0.3312,7.319896666
19/08/2019 09:00,10.7498,1.3325,10.83207073,3.783,-0.4195,3.806188284,6.9668,1.752,7.183718135,10.7508,-0.2169,10.75298778,3.783,-0.4195,3.806188284,6.9678,0.2026,6.970744838
19/08/2019 09:30,11.2879,1.4992,11.38702275,4.2915,-0.251,4.298833941,6.9964,1.7502,7.211990918,11.1507,-0.0158,11.15071119,4.2915,-0.251,4.298833941,6.8592,0.2352,6.863231286
19/08/2019 10:00,11.6197,1.6312,11.73363718,4.7345,-0.237,4.740428172,6.8852,1.8682,7.134153789,11.5929,0.0932,11.59327463,4.7345,-0.237,4.740428172,6.8584,0.3302,6.866344195
19/08/2019 10:30,11.4202,1.6093,11.53303145,5.161,-0.3395,5.172154411,6.2592,1.9488,6.555562987,11.4624,0.0705,11.4626168,5.161,-0.3395,5.172154411,6.3014,0.41,6.314724219
19/08/2019 11:00,11.503,1.5711,11.60979605,6.343,-0.6495,6.376166501,5.16,2.2206,5.617531874,11.0892,-0.0025,11.08920028,6.343,-0.6495,6.376166501,4.7462,0.647,4.790096392
19/08/2019 11:30,11.7507,1.6544,11.86659133,7.5295,-0.736,7.565386061,4.2212,2.3904,4.851035106,11.6605,0.0742,11.66073608,7.5295,-0.736,7.565386061,4.131,0.8102,4.209701301
19/08/2019 12:00,11.6979,1.5967,11.80636757,8.1555,-0.8695,8.201719972,3.5424,2.4662,4.316334116,11.4819,0.0147,11.48190941,8.1555,-0.8695,8.201719972,3.3264,0.8842,3.441910313
19/08/2019 12:30,11.817,1.645,11.93094774,6.776,-0.613,6.803671435,5.041,2.258,5.523607969,11.8094,0.058,11.80954243,6.776,-0.613,6.803671435,5.0334,0.671,5.077928373
19/08/2019 13:00,10.9888,1.6251,11.1083156,6.159,-0.7385,6.20311722,4.8298,2.3636,5.377134274,11.4246,0.0563,11.42473872,6.159,-0.7385,6.20311722,5.2656,0.7948,5.325246511
19/08/2019 13:30,11.5401,1.3384,11.61745336,9.0835,-1.152,9.156258857,2.4566,2.4904,3.498138894,11.3193,-0.2332,11.32170194,9.0835,-1.152,9.156258857,2.2358,0.9188,2.417228802
19/08/2019 14:00,11.5991,0.77,11.62462992,10.2435,-1.249,10.31936496,1.3556,2.019,2.431874248,11.3687,-0.5886,11.38392681,10.2435,-1.249,10.31936496,1.1252,0.6604,1.304685096
19/08/2019 14:30,11.8374,-0.1065,11.83787908,11.225,-1.5725,11.33460989,0.6124,1.466,1.588769889,11.5908,-1.1319,11.64593673,11.225,-1.5725,11.33460989,0.3658,0.4406,0.572658712
19/08/2019 15:00,12.3322,-0.5324,12.34368691,11.81,-1.648,11.92442888,0.5222,1.1156,1.23176954,12.0568,-1.289,12.12550812,11.81,-1.648,11.92442888,0.2468,0.359,0.435650364
19/08/2019 15:30,12.3455,-0.7551,12.36857091,12.1045,-1.6825,12.22087258,0.241,0.9274,0.958202359,12.1775,-1.5653,12.27768994,12.1045,-1.6825,12.22087258,0.073,0.1172,0.138075487
19/08/2019 16:00,11.2688,0.8376,11.29988616,9.656,-1.67,9.799348754,1.6128,2.5076,2.981473059,10.4988,-1.0086,10.54713589,9.656,-1.67,9.799348754,0.8428,0.6614,1.071336455
19/08/2019 16:30,11.5588,0.7776,11.58492638,9.872,-2.041,10.080777,1.6868,2.8186,3.284783128,10.5258,-1.1414,10.58750488,9.872,-2.041,10.080777,0.6538,0.8996,1.112085698
19/08/2019 17:00,11.5641,0.6944,11.58492987,8.8425,-1.89,9.042229053,2.7216,2.5844,3.753162656,10.5897,-0.2542,10.59275053,8.8425,-1.89,9.042229053,1.7472,1.6358,2.39343884
19/08/2019 17:30,11.9389,0.6663,11.95747837,9.5715,-1.8585,9.750263304,2.3674,2.5248,3.461097774,10.9223,-0.3235,10.92708971,9.5715,-1.8585,9.750263304,1.3508,1.535,2.044721409
19/08/2019 18:00,11.868,0.6283,11.88461968,7.236,-1.3935,7.368957745,4.632,2.0218,5.054018128,10.9964,-0.1061,10.99691185,7.236,-1.3935,7.368957745,3.7604,1.2874,3.974670668
19/08/2019 18:30,11.515,0.5724,11.52921796,5.537,-1.219,5.669596987,5.978,1.7914,6.240640829,10.9082,-0.1256,10.90892307,5.537,-1.219,5.669596987,5.3712,1.0934,5.481360506
19/08/2019 19:00,11.7242,0.4886,11.73437666,5.443,-1.372,5.613255116,6.2812,1.8606,6.550977469,11.182,-0.2112,11.18399434,5.443,-1.372,5.613255116,5.739,1.1608,5.855217984
19/08/2019 19:30,11.8017,0.5137,11.81287478,5.2295,-1.5675,5.459370522,6.5722,2.0812,6.893852789,11.2747,-0.1669,11.27593525,5.2295,-1.5675,5.459370522,6.0452,1.4006,6.205330241
19/08/2019 20:00,11.7181,0.487,11.72821541,5.0335,-1.433,5.233508503,6.6846,1.92,6.954874345,11.3013,-0.1792,11.30272066,5.0335,-1.433,5.233508503,6.2678,1.2538,6.391973974
19/08/2019 20:30,11.3875,0.4708,11.39722812,3.7285,-1.262,3.936287115,7.659,1.7328,7.852571352,11.3423,-0.1638,11.3434827,3.7285,-1.262,3.936287115,7.6138,1.0982,7.69259343
19/08/2019 21:00,11.3535,0.383,11.35995824,3.5795,-1.298,3.807574589,7.774,1.681,7.953668147,11.5207,-0.2448,11.52330055,3.5795,-1.298,3.807574589,7.9412,1.0532,8.010735776
19/08/2019 21:30,11.0513,0.2802,11.05485159,3.1245,-1.277,3.375385793,7.9268,1.5572,8.078306139,11.0369,-0.3486,11.04240389,3.1245,-1.277,3.375385793,7.9124,0.9284,7.966680634
19/08/2019 22:00,10.6241,0.0673,10.62431316,3.5575,-1.3815,3.816326571,7.0666,1.4488,7.213588358,10.4783,-0.5731,10.49396086,3.5575,-1.3815,3.816326571,6.9208,0.8084,6.967853558
19/08/2019 22:30,10.0891,-0.0942,10.08953975,3.8625,-1.469,4.132416636,6.2266,1.3748,6.376568246,9.7329,-0.747,9.761524031,3.8625,-1.469,4.132416636,5.8704,0.722,5.914632716
19/08/2019 23:00,9.2669,-0.1868,9.268782544,4.1165,-1.743,4.47030438,5.1504,1.5562,5.380369746,8.9915,-0.83,9.029727142,4.1165,-1.743,4.47030438,4.875,0.913,4.959757454
19/08/2019 23:30,8.787,0.5618,8.804941126,4.034,-1.679,4.369461866,4.753,2.2408,5.254730596,8.546,-0.957,8.59941655,4.034,-1.679,4.369461866,4.512,0.722,4.569401274
20/08/2019 00:00,7.8499,0.3645,7.858357988,3.5845,-1.6525,3.947074423,4.2654,2.017,4.718254567,7.7865,-1.1321,7.868369123,3.5845,-1.6525,3.947074423,4.202,0.5204,4.234102049
21/08/2019 00:30,7.2133,0.3396,7.221289708,2.0225,-1.519,2.529400571,5.1908,1.8586,5.513510551,7.0425,-1.519,7.204454681,2.0225,-1.519,2.529400571,5.02,0,5.02
21/08/2019 01:00,7.0502,0.2693,7.055341418,2.228,-1.7255,2.818037305,4.8222,1.9948,5.218509354,6.7986,-1.6027,6.984955923,2.228,-1.7255,2.818037305,4.5706,0.1228,4.572249359
21/08/2019 01:30,7.0177,0.1517,7.01933944,2.1025,-1.6915,2.698458541,4.9152,1.8432,5.249435901,6.7211,-1.3671,6.858727843,2.1025,-1.6915,2.698458541,4.6186,0.3244,4.629978544
21/08/2019 02:00,6.816,0.1874,6.818575713,1.872,-1.725,2.54558618,4.944,1.9124,5.300981962,6.3764,-1.2824,6.504077699,1.872,-1.725,2.54558618,4.5044,0.4426,4.526092589
21/08/2019 02:30,6.8115,0.0531,6.811706971,1.9615,-1.7555,2.632349236,4.85,1.8086,5.176247092,6.1491,-1.1911,6.263397642,1.9615,-1.7555,2.632349236,4.1876,0.5644,4.225463421
21/08/2019 03:00,6.906,0.0442,6.906141444,2.32,-1.895,2.995567559,4.586,1.9392,4.979145774,6.3646,-1.1884,6.474598653,2.32,-1.895,2.995567559,4.0446,0.7066,4.105858341
21/08/2019 03:30,6.791,0.0073,6.791003924,2.157,-1.8945,2.870849918,4.634,1.9018,5.009071694,6.3638,-1.2187,6.479442887,2.157,-1.8945,2.870849918,4.2068,0.6758,4.260736073
21/08/2019 04:00,6.6222,0.0277,6.622257933,1.969,-1.9125,2.744925728,4.6532,1.9402,5.041492466,6.1816,-1.2011,6.297207299,1.969,-1.9125,2.744925728,4.2126,0.7114,4.272246332
21/08/2019 04:30,6.1904,-0.045,6.190563558,1.834,-1.945,2.673308998,4.3564,1.9,4.752706698,5.8604,-1.2586,5.994027204,1.834,-1.945,2.673308998,4.0264,0.6864,4.084487963
21/08/2019 05:00,6.5093,-0.0174,6.509323256,2.0645,-2.02,2.888349053,4.4448,2.0026,4.875105517,6.3817,-1.2098,6.495360724,2.0645,-2.02,2.888349053,4.3172,0.8102,4.392566434
21/08/2019 05:30,6.8673,0.042,6.867428434,1.9385,-1.856,2.68375078,4.9288,1.898,5.281616556,6.7529,-1.1284,6.84652795,1.9385,-1.856,2.68375078,4.8144,0.7276,4.869070663
21/08/2019 06:00,7.0644,-0.5421,7.085169001,2.079,-1.4225,2.519076666,4.9854,0.8804,5.062540599,6.9644,-0.9973,7.035444169,2.079,-1.4225,2.519076666,4.8854,0.4252,4.903868697
21/08/2019 06:30,8.049,-0.0556,8.049192032,1.855,-0.813,2.025337996,6.194,0.7574,6.240135476,8.0538,-0.6574,8.080585944,1.855,-0.813,2.025337996,6.1988,0.1556,6.200752599
21/08/2019 07:00,8.8765,0.326,8.882484351,1.6745,-0.562,1.766293931,7.202,0.888,7.256538293,8.9985,-0.2788,9.002817986,1.6745,-0.562,1.766293931,7.324,0.2832,7.329473258
21/08/2019 07:30,9.4281,0.6455,9.45017142,1.4735,-0.1235,1.47866646,7.9546,0.769,7.991684563,9.6211,-0.0919,9.621538901,1.4735,-0.1235,1.47866646,8.1476,0.0316,8.147661279
21/08/2019 08:00,10.1847,1.2364,10.25947362,1.3315,0.141,1.338944827,8.8532,1.0954,8.920709131,10.4505,0.3176,10.45532496,1.3315,0.141,1.338944827,9.119,0.1766,9.120709871
21/08/2019 08:30,10.8898,2.0686,11.08453202,1.355,-0.103,1.358909121,9.5348,2.1716,9.778970171,11.0492,0.354,11.05486936,1.355,-0.103,1.358909121,9.6942,0.457,9.704965875
21/08/2019 09:00,11.3296,2.2946,11.55962912,1.717,-0.31,1.744760442,9.6126,2.6046,9.959217837,11.465,0.553,11.47832889,1.717,-0.31,1.744760442,9.748,0.863,9.786126558
21/08/2019 09:30,11.2662,2.3935,11.51764319,2.316,-0.2465,2.329080988,8.9502,2.64,9.331435047,11.3918,0.2527,11.39460243,2.316,-0.2465,2.329080988,9.0758,0.4992,9.089518484
21/08/2019 10:00,11.8507,2.2277,12.05826429,2.8055,-0.5545,2.859772806,9.0452,2.7822,9.463417981,12.0071,1.6363,12.11808269,2.8055,-0.5545,2.859772806,9.2016,2.1908,9.458807916
21/08/2019 10:30,11.9778,2.7025,12.27889242,3.43,-0.8275,3.528407041,8.5478,3.53,9.248015184,11.8722,1.1463,11.92741114,3.43,-0.8275,3.528407041,8.4422,1.9738,8.669868931
21/08/2019 11:00,12.467,2.6592,12.74744812,6.055,-0.963,6.131100554,6.412,3.6222,7.364378917,12.0848,1.0416,12.12960517,6.055,-0.963,6.131100554,6.0298,2.0046,6.354282745
21/08/2019 11:30,11.7548,2.5966,12.03817489,3.253,-0.894,3.373610084,8.5018,3.4906,9.190478312,11.5196,0.9964,11.56261204,3.253,-0.894,3.373610084,8.2666,1.8904,8.47999338
21/08/2019 12:00,12.2519,2.5534,12.51514703,4.0495,-1.3,4.253051875,8.2024,3.8534,9.062453162,11.5529,0.8974,11.58770146,4.0495,-1.3,4.253051875,7.5034,2.1974,7.818540677
21/08/2019 12:30,11.9993,2.1371,12.18812524,4.8885,-1.4495,5.098870708,7.1108,3.5866,7.964118043,11.2879,0.6241,11.30513986,4.8885,-1.4495,5.098870708,6.3994,2.0736,6.726970887
21/08/2019 13:00,11.7407,1.731,11.86761971,4.4965,-0.959,4.59762909,7.2442,2.69,7.727517948,11.1541,0.1008,11.15455546,4.4965,-0.959,4.59762909,6.6576,1.0598,6.741425205
21/08/2019 13:30,11.5373,1.7615,11.67099711,4.5705,-0.8775,4.653974269,6.9668,2.639,7.449874042,10.9507,0.1517,10.9517507,4.5705,-0.8775,4.653974269,6.3802,1.0292,6.462677826
21/08/2019 14:00,11.2409,1.7328,11.37367261,4.7245,-0.889,4.807413156,6.5164,2.6218,7.024051836,10.5287,0.1104,10.52927879,4.7245,-0.889,4.807413156,5.8042,0.9994,5.889612721
21/08/2019 14:30,11.3233,1.6757,11.4466193,5.0765,-0.8895,5.153839588,6.2468,2.5652,6.752981658,10.3633,0.0503,10.36342207,5.0765,-0.8895,5.153839588,5.2868,0.9398,5.369681395
21/08/2019 15:00,11.4062,1.8841,11.56076257,5.913,-1.1975,6.033040299,5.4932,3.0816,6.298531956,10.5778,-0.1089,10.57836056,5.913,-1.1975,6.033040299,4.6648,1.0886,4.790136637
21/08/2019 15:30,10.8758,0.5161,10.88803861,5.04,-1.0545,5.149132961,5.8358,1.5706,6.043454807,10.2672,0.8357,10.30115481,5.04,-1.0545,5.149132961,5.2272,1.8902,5.558459848
21/08/2019 16:00,11.0397,-0.7108,11.06255905,6.5795,-1.115,6.673308419,4.4602,0.4042,4.478477607,10.5855,1.4954,10.69060482,6.5795,-1.115,6.673308419,4.006,2.6104,4.781445823
21/08/2019 16:30,10.9011,-0.9369,10.94128707,5.5145,-1.1875,5.640910077,5.3866,0.2506,5.392426163,10.8685,1.2461,10.93970098,5.5145,-1.1875,5.640910077,5.354,2.4336,5.881132966
21/08/2019 17:00,11.2916,-0.9923,11.33511755,5.543,-1.1055,5.65216589,5.7486,0.1132,5.749714445,11.5814,1.2053,11.64395011,5.543,-1.1055,5.65216589,6.0384,2.3108,6.465452126
21/08/2019 17:30,11.457,-0.1201,11.45762947,5.6,-1.1645,5.719795473,5.857,1.0444,5.949388234,11.4166,-0.0067,11.41660197,5.6,-1.1645,5.719795473,5.8166,1.1578,5.93071129
21/08/2019 18:00,11.7101,0.664,11.72891035,5.2195,-0.875,5.292334575,6.4906,1.539,6.670562897,11.7907,-0.7962,11.81755224,5.2195,-0.875,5.292334575,6.5712,0.0788,6.571672457
21/08/2019 18:30,11.8687,0.561,11.88195105,5.3445,-0.834,5.409180737,6.5242,1.395,6.671672252,11.8379,-0.832,11.8671016,5.3445,-0.834,5.409180737,6.4934,0.002,6.493400308
21/08/2019 19:00,11.6859,0.5696,11.69977363,3.9905,-0.641,4.041654519,7.6954,1.2106,7.790040662,11.7857,-0.639,11.80301002,3.9905,-0.641,4.041654519,7.7952,0.002,7.795200257
21/08/2019 19:30,11.727,0.5933,11.74199872,4.216,-0.8775,4.306351385,7.511,1.4708,7.653651001,11.8616,-0.8459,11.89172407,4.216,-0.8775,4.306351385,7.6456,0.0316,7.645665303
21/08/2019 20:00,11.7955,0.6926,11.81581631,3.8995,-0.686,3.959380791,7.896,1.3786,8.015444714,11.8071,-0.6706,11.82612848,3.8995,-0.686,3.959380791,7.9076,0.0154,7.907614996
21/08/2019 20:30,11.9334,0.5127,11.9444086,4.356,-1.1175,4.497059289,7.5774,1.6302,7.750776916,11.7806,-0.9735,11.82075457,4.356,-1.1175,4.497059289,7.4246,0.144,7.425996308
21/08/2019 21:00,11.9166,0.456,11.92532144,4.18,-0.939,4.284170982,7.7366,1.395,7.861361495,11.6086,-0.9226,11.64520437,4.18,-0.939,4.284170982,7.4286,0.0164,7.428618103
21/08/2019 21:30,11.4807,0.3003,11.48462679,4.2825,-1.1435,4.432538607,7.1982,1.4438,7.341569429,11.1801,-1.1003,11.23411305,4.2825,-1.1435,4.432538607,6.8976,0.0432,6.897735281
21/08/2019 22:00,10.8972,0.1628,10.89841602,4.396,-1.069,4.524110631,6.5012,1.2318,6.616867286,10.4018,-1.0662,10.45630076,4.396,-1.069,4.524110631,6.0058,0.0028,6.005800653
21/08/2019 22:30,10.3202,0.052,10.320331,4.85,-1.124,4.978541554,5.4702,1.176,5.595182217,9.9506,-1.1212,10.01356729,4.85,-1.124,4.978541554,5.1006,0.0028,5.100600769
21/08/2019 23:00,9.2898,-0.0965,9.290301195,4.674,-1.4175,4.88421767,4.6158,1.321,4.801109313,8.8384,-1.3119,8.935233414,4.674,-1.4175,4.88421767,4.1644,0.1056,4.165738676
21/08/2019 23:30,8.5609,-0.3472,8.567937713,4.5155,-1.386,4.723424208,4.0454,1.0388,4.176645376,8.4747,-0.8868,8.520971443,4.5155,-1.386,4.723424208,3.9592,0.4992,3.99054699
22/08/2019 00:00,7.7065,-0.3464,7.71428125,3.4315,-0.765,3.515738507,4.275,0.4186,4.295445374,7.5297,-0.765,7.568461342,3.4315,-0.765,3.515738507,4.0982,0,4.0982
22/08/2019 00:30,7.2284,-0.3086,7.234984487,3.615,-0.779,3.697981341,3.6134,0.4704,3.64389019,7.1066,-0.779,7.149168103,3.615,-0.779,3.697981341,3.4916,0,3.4916
22/08/2019 01:00,7.4291,-0.2647,7.433814156,4.3195,-0.9675,4.42652646,3.1096,0.7028,3.18803074,6.8953,-0.9675,6.962845563,4.3195,-0.9675,4.42652646,2.5758,0,2.5758
22/08/2019 01:30,7.0836,-0.2668,7.088622659,4.167,-1.03,4.292410628,2.9166,0.7632,3.014801785,6.426,-1.03,6.50802397,4.167,-1.03,4.292410628,2.259,0,2.259
22/08/2019 02:00,6.9297,-0.3442,6.938242986,4.1975,-1.165,4.356171628,2.7322,0.8208,2.85282833,5.9947,-1.165,6.106852961,4.1975,-1.165,4.356171628,1.7972,0,1.7972
22/08/2019 02:30,6.9227,-0.4075,6.934683233,4.3095,-1.4395,4.543561434,2.6132,1.032,2.809597523,5.6795,-1.4395,5.859085296,4.3095,-1.4395,4.543561434,1.37,0,1.37
22/08/2019 03:00,7.0457,-0.2487,7.050087955,4.2885,-1.6445,4.592996027,2.7572,1.3958,3.09037368,5.7429,-1.5639,5.95203189,4.2885,-1.6445,4.592996027,1.4544,0.0806,1.456631635
22/08/2019 03:30,6.9514,0.2026,6.954351783,4.658,-1.366,4.854165222,2.2934,1.5686,2.778522903,5.7756,-1.3084,5.921947815,4.658,-1.366,4.854165222,1.1176,0.0576,1.119083339
22/08/2019 04:00,7.3639,0.077,7.364302561,6.4115,-1.603,6.608853248,0.9524,1.68,1.931182477,6.5527,-1.5646,6.73690214,6.4115,-1.603,6.608853248,0.1412,0.0384,0.146328398
22/08/2019 04:30,7.4719,0.1279,7.472994582,6.2595,-1.5435,6.446994067,1.2124,1.6714,2.064822443,6.6531,-1.3995,6.798701336,6.2595,-1.5435,6.446994067,0.3936,0.144,0.419114495
22/08/2019 05:00,7.384,0.0251,7.38404266,6.42,-1.4955,6.591882906,0.964,1.5206,1.800422273,6.7358,-1.4197,6.883788908,6.42,-1.4955,6.591882906,0.3158,0.0758,0.32476958
22/08/2019 05:30,7.6327,-0.3338,7.639995532,6.8475,-1.314,6.972435174,0.7852,0.9802,1.255918421,7.1999,-1.314,7.318822037,6.8475,-1.314,6.972435174,0.3524,0,0.3524
22/08/2019 06:00,7.7189,0.5745,7.740249832,5.7825,-1.2505,5.916169073,1.9364,1.825,2.660877667,6.7963,-1.2505,6.910386671,5.7825,-1.2505,5.916169073,1.0138,0,1.0138
22/08/2019 06:30,8.5487,0.9133,8.597347764,5.1435,-1.1355,5.267347767,3.4052,2.0488,3.974036799,7.9707,-1.1335,8.050893164,5.1435,-1.1355,5.267347767,2.8272,0.002,2.827200707
22/08/2019 07:00,9.5373,1.1309,9.604115061,5.4035,-1.1895,5.532876512,4.1338,2.3204,4.74052303,8.5707,-1.1751,8.650881949,5.4035,-1.1895,5.532876512,3.1672,0.0144,3.167232735
22/08/2019 07:30,10.3166,1.4413,10.41679323,6.226,-0.9395,6.296486024,4.0906,2.3808,4.732992394,9.6522,-0.8665,9.691015792,6.226,-0.9395,6.296486024,3.4262,0.073,3.426977595
22/08/2019 08:00,10.9146,1.7528,11.05444711,5.601,-1.083,5.704742764,5.3136,2.8358,6.022964934,10.163,0.02,10.16301968,5.601,-1.083,5.704742764,4.562,1.103,4.69344788
22/08/2019 08:30,11.7578,2.1602,11.9545943,5.033,-0.572,5.065399589,6.7248,2.7322,7.258639809,10.8536,-0.164,10.85483897,5.033,-0.572,5.065399589,5.8206,0.408,5.834882035
22/08/2019 09:00,12.1286,2.3471,12.35361552,4.147,-0.7105,4.207424301,7.9816,3.0576,8.547213366,11.3442,0.5893,11.35949595,4.147,-0.7105,4.207424301,7.1972,1.2998,7.313628913
22/08/2019 09:30,12.3089,2.4057,12.54178662,4.4225,-0.9275,4.518712483,7.8864,3.3332,8.561864703,11.3375,0.4607,11.34685643,4.4225,-0.9275,4.518712483,6.915,1.3882,7.052965634
22/08/2019 10:00,12.7849,2.3393,12.99715325,6.5785,-1.2425,6.694809071,6.2064,3.5818,7.165800179,11.7587,0.3683,11.76446644,6.5785,-1.2425,6.694809071,5.1802,1.6108,5.424863932
22/08/2019 10:30,13.0391,2.5722,13.29038531,7.5815,-1.287,7.68996172,5.4576,3.8592,6.684221899,12.0253,0.565,12.03856574,7.5815,-1.287,7.68996172,4.4438,1.852,4.814276938
22/08/2019 11:00,13.1788,2.604,13.43359912,6.983,-1.14,7.075442672,6.1958,3.744,7.239162496,11.9444,0.6168,11.96031495,6.983,-1.14,7.075442672,4.9614,1.7568,5.263253386
22/08/2019 11:30,13.278,2.6308,13.53611438,6.798,-0.976,6.867705585,6.48,3.6068,7.416158456,12.0386,0.6638,12.05688685,6.798,-0.976,6.867705585,5.2406,1.6398,5.491159477
22/08/2019 12:00,12.8641,1.9179,13.00628345,7.7655,-1.4335,7.896702635,5.0986,3.3514,6.101442774,11.8225,0.0805,11.82277406,7.7655,-1.4335,7.896702635,4.057,1.514,4.33029387
22/08/2019 12:30,12.9277,1.8106,13.05387681,7.8465,-1.319,7.956589926,5.0812,3.1296,5.967661988,11.8719,-0.1698,11.87311424,7.8465,-1.319,7.956589926,4.0254,1.1492,4.186228111
22/08/2019 13:00,13.6889,1.8809,13.81751671,9.9035,-1.4705,10.01207683,3.7854,3.3514,5.055802124,12.1873,-0.0823,12.18757788,9.9035,-1.4705,10.01207683,2.2838,1.3882,2.672609526
22/08/2019 13:30,13.4726,1.8206,13.59505554,8.708,-1.576,8.849465521,4.7646,3.3966,5.851350675,12.3916,0.5206,12.40253099,8.708,-1.576,8.849465521,3.6836,2.0966,4.238471484
22/08/2019 14:00,12.7627,1.3569,12.83462851,7.7045,-1.7065,7.891226932,5.0582,3.0634,5.913527441,11.7605,0.6071,11.77615942,7.7045,-1.7065,7.891226932,4.056,2.3136,4.669462599
22/08/2019 14:30,12.1962,1.1526,12.25054208,7.665,-1.693,7.849743563,4.5312,2.8456,5.350627328,11.2296,0.418,11.23737693,7.665,-1.693,7.849743563,3.5646,2.111,4.142788211
22/08/2019 15:00,11.8246,1.0307,11.86943586,8.07,-1.7985,8.267980542,3.7546,2.8292,4.70121195,10.833,0.3031,10.83723944,8.07,-1.7985,8.267980542,2.763,2.1016,3.471439408
22/08/2019 15:30,11.6642,0.8792,11.69728833,8.669,-2.259,8.958495521,2.9952,3.1382,4.338147333,10.8896,0.168,10.89089584,8.669,-2.259,8.958495521,2.2206,2.427,3.289588631
22/08/2019 16:00,11.4057,0.9022,11.44132673,6.9225,-1.927,7.185703532,4.4832,2.8292,5.301269176,11.1657,0.162,11.16687514,6.9225,-1.927,7.185703532,4.2432,2.089,4.729552541
22/08/2019 16:30,12.016,0.7885,12.04184322,8.536,-2.0445,8.777429934,3.48,2.833,4.487347658,11.9652,0.1041,11.96565284,8.536,-2.0445,8.777429934,3.4292,2.1486,4.04671405
22/08/2019 17:00,11.6428,0.5384,11.65524201,6.261,-1.829,6.522680584,5.3818,2.3674,5.879485862,11.7792,-0.124,11.77985266,6.261,-1.829,6.522680584,5.5182,1.705,5.775600076
22/08/2019 17:30,12.1859,0.5473,12.19818413,6.8215,-1.8095,7.05741826,5.3644,2.3568,5.85929122,11.7395,-0.1563,11.74054044,6.8215,-1.8095,7.05741826,4.918,1.6532,5.18842888
22/08/2019 18:00,12.0844,0.6583,12.10231723,5.106,-1.4605,5.310771719,6.9784,2.1188,7.292967846,11.8808,-0.0079,11.88080263,5.106,-1.4605,5.310771719,6.7748,1.4526,6.9287778
22/08/2019 18:30,12.5651,0.512,12.57552711,7.6585,-1.815,7.870631947,4.9066,2.327,5.430437603,11.9113,-0.1994,11.9129689,7.6585,-1.815,7.870631947,4.2528,1.6156,4.549337446
22/08/2019 19:00,12.4236,0.5447,12.43553517,6.318,-1.6145,6.521022485,6.1056,2.1592,6.476148238,12.0118,-0.1129,12.01233057,6.318,-1.6145,6.521022485,5.6938,1.5016,5.888476968
22/08/2019 19:30,12.2922,0.6087,12.30726194,4.569,-1.2825,4.745583974,7.7232,1.8912,7.95138074,11.7508,-0.0747,11.75103743,4.569,-1.2825,4.745583974,7.1818,1.2078,7.282652819
22/08/2019 20:00,11.9191,0.5328,11.9310025,2.8115,-1.227,3.067582313,9.1076,1.7598,9.276059174,11.6089,-0.1288,11.60961449,2.8115,-1.227,3.067582313,8.7974,1.0982,8.865680459
22/08/2019 20:30,11.7101,0.5417,11.72262261,2.1965,-1.2515,2.528015922,9.5136,1.7932,9.681123447,11.3531,-0.1129,11.35366135,2.1965,-1.2515,2.528015922,9.1566,1.1386,9.22711946
22/08/2019 21:00,11.9829,0.477,11.99239015,2.8485,-1.373,3.16213239,9.1344,1.85,9.319858548,11.7209,-0.1682,11.72210681,2.8485,-1.373,3.16213239,8.8724,1.2048,8.953827383
22/08/2019 21:30,11.3852,0.6783,11.40538776,2.294,-1.5335,2.759358304,9.0912,2.2118,9.356386946,11.4236,-0.2999,11.42753591,2.294,-1.5335,2.759358304,9.1296,1.2336,9.21256561
22/08/2019 22:00,10.6769,0.7526,10.703392,2.5045,-1.704,3.029213801,8.1724,2.4566,8.533639629,10.6665,-0.4724,10.67695575,2.5045,-1.704,3.029213801,8.162,1.2316,8.254397771
22/08/2019 22:30,9.9926,0.1744,9.994121778,2.155,-1.256,2.494305715,7.8376,1.4304,7.967058298,10.2094,-0.6808,10.23207393,2.155,-1.256,2.494305715,8.0544,0.5752,8.074912656
22/08/2019 23:00,9.3075,-0.1359,9.308492094,2.3005,-1.0125,2.513455092,7.007,0.8766,7.061619967,9.4669,-0.7379,9.495614357,2.3005,-1.0125,2.513455092,7.1664,0.2746,7.171659091
22/08/2019 23:30,8.6738,-0.2055,8.676234015,2.281,-1.1435,2.55157858,6.3928,0.938,6.461248783,8.81,-0.8055,8.846746874,2.281,-1.1435,2.55157858,6.529,0.338,6.537743112
23/08/2019 00:00,8.0795,-0.267,8.083910517,1.4565,-0.964,1.746621954,6.623,0.697,6.659574911,8.0969,-0.8046,8.136778894,1.4565,-0.964,1.746621954,6.6404,0.1594,6.642312889
23/08/2019 00:30,7.5795,-0.2486,7.583575819,1.3375,-0.649,1.486642946,6.242,0.4004,6.254828867,7.5757,-0.6442,7.603040453,1.3375,-0.649,1.486642946,6.2382,0.0048,6.238201847
23/08/2019 01:00,7.2079,-0.3079,7.214473288,1.2885,-0.7035,1.468041042,5.9194,0.3956,5.932604463,7.3097,-0.6919,7.342372893,1.2885,-0.7035,1.468041042,6.0212,0.0116,6.021211174
23/08/2019 01:30,6.9846,-0.0397,6.984712825,0.518,-0.1155,0.530720501,6.4666,0.0758,6.46704424,7.0922,-0.1155,7.093140425,0.518,-0.1155,0.530720501,6.5742,0,6.5742
23/08/2019 02:00,6.8596,-0.2186,6.863082261,0.558,-0.401,0.687142634,6.3016,0.1824,6.304239234,6.8978,-0.401,6.909446131,0.558,-0.401,0.687142634,6.3398,0,6.3398
23/08/2019 02:30,6.6856,-0.2342,6.689700815,0.844,-0.359,0.917178827,5.8416,0.1248,5.842932962,6.6646,-0.357,6.67415479,0.844,-0.359,0.917178827,5.8206,0.002,5.820600344
23/08/2019 03:00,6.5521,-0.3341,6.560612564,1.1175,-0.6865,1.311521445,5.4346,0.3524,5.446013489,6.6491,-0.6605,6.681825429,1.1175,-0.6865,1.311521445,5.5316,0.026,5.531661103
23/08/2019 03:30,6.4352,-0.3783,6.446309792,0.896,-0.7595,1.174587694,5.5392,0.3812,5.552301332,6.5822,-0.7595,6.625873308,0.896,-0.7595,1.174587694,5.6862,0,5.6862
23/08/2019 04:00,6.6108,-0.3348,6.619272443,0.99,-0.857,1.309407881,5.6208,0.5222,5.645005357,6.7396,-0.8206,6.7893735,0.99,-0.857,1.309407881,5.7496,0.0364,5.749715221
23/08/2019 04:30,6.5226,-0.3236,6.530622307,1.113,-0.696,1.312701413,5.4096,0.3724,5.422402965,6.6638,-0.696,6.700048242,1.113,-0.696,1.312701413,5.5508,0,5.5508
23/08/2019 05:00,6.6352,-0.309,6.642391139,1.214,-0.886,1.502927809,5.4212,0.577,5.451819737,6.7446,-0.8716,6.800684945,1.214,-0.886,1.502927809,5.5306,0.0144,5.530618747
23/08/2019 05:30,6.7545,-0.2491,6.759091733,1.1135,-0.4075,1.185722775,5.641,0.1584,5.643223508,6.9111,-0.4075,6.923103311,1.1135,-0.4075,1.185722775,5.7976,0,5.7976
23/08/2019 06:00,7.0803,0.148,7.081846658,1.0505,0.123,1.057676345,6.0298,0.025,6.029851826,7.2079,0.123,7.208949397,1.0505,0.123,1.057676345,6.1574,0,6.1574
23/08/2019 06:30,7.9784,0.2386,7.981966958,1.073,-0.013,1.073078748,6.9054,0.2516,6.909982035,8.1156,0.0494,8.115750349,1.073,-0.013,1.073078748,7.0426,0.0624,7.042876438
23/08/2019 07:00,2.6037,0.0898,2.605248113,1.0465,-0.084,1.049865825,1.5572,0.1738,1.566868942,13.0805,0.302,13.08398579,1.0465,-0.084,1.049865825,12.034,0.386,12.04018904
23/08/2019 07:30,1.0315,-0.051,1.032760016,1.0315,-0.051,1.032760016,0,0,0,15.7615,0.8264,15.78314985,1.0315,-0.051,1.032760016,14.73,0.8774,14.75610825
23/08/2019 08:00,1.0185,0.08,1.021637044,1.0185,0.08,1.021637044,0,0,0,19.0155,1.0102,19.04231457,1.0185,0.08,1.021637044,17.997,0.9302,18.02102331
23/08/2019 08:30,1.034,-0.0205,1.034203196,1.034,-0.0205,1.034203196,0,0,0,20.077,1.5799,20.13906684,1.034,-0.0205,1.034203196,19.043,1.6004,19.11013158
23/08/2019 09:00,0.585,0.017,0.585246956,0.585,0.017,0.585246956,0,0,0,21.448,1.937,21.53528902,0.585,0.017,0.585246956,20.863,1.92,20.95116152
23/08/2019 09:30,0.6415,0.0455,0.643111577,0.6415,0.0455,0.643111577,0,0,0,22.1675,2.1767,22.27411231,0.6415,0.0455,0.643111577,21.526,2.1312,21.63124336
23/08/2019 10:00,1.2698,0.2504,1.29425353,0.902,0.212,0.926578653,0.3678,0.0384,0.369799135,21.475,2.2654,21.59415806,0.902,0.212,0.926578653,20.573,2.0534,20.67522142
23/08/2019 10:30,10.2817,0.6379,10.30146938,2.3425,-0.2665,2.357610761,7.9392,0.9044,7.990546665,12.4425,1.6103,12.54626926,2.3425,-0.2665,2.357610761,10.1,1.8768,10.27289532
23/08/2019 11:00,10.2183,0.5832,10.23492927,2.8445,-0.349,2.865829941,7.3738,0.9322,7.432491055,12.3679,1.5596,12.46584544,2.8445,-0.349,2.865829941,9.5234,1.9086,9.712770023
23/08/2019 11:30,10.2497,0.7223,10.27511885,2.1875,-0.2165,2.198187549,8.0622,0.9388,8.116675075,12.2805,1.6959,12.3970463,2.1875,-0.2165,2.198187549,10.093,1.9124,10.27258111
23/08/2019 12:00,10.4156,0.6924,10.43858904,1.887,-0.185,1.89604694,8.5286,0.8774,8.573613516,12.335,1.6342,12.44278243,1.887,-0.185,1.89604694,10.448,1.8192,10.60519649
23/08/2019 12:30,10.4409,0.6815,10.46311785,2.5295,-0.1125,2.532000494,7.9114,0.794,7.951143689,12.0587,1.6079,12.16542593,2.5295,-0.1125,2.532000494,9.5292,1.7204,9.683255073
23/08/2019 13:00,8.3119,0.4651,8.324902379,2.8485,-0.0225,2.848588861,5.4634,0.4876,5.485115616,13.0895,1.3763,13.16165688,2.8485,-0.0225,2.848588861,10.241,1.3988,10.33608835
23/08/2019 13:30,1.0165,-0.042,1.017367313,1.0165,-0.042,1.017367313,0,0,0,19.4995,1.687,19.57233939,1.0165,-0.042,1.017367313,18.483,1.729,18.56369387
23/08/2019 14:00,1.041,0.02,1.041192105,1.041,0.02,1.041192105,0,0,0,18.965,1.4946,19.02380231,1.041,0.02,1.041192105,17.924,1.4746,17.98455507
23/08/2019 14:30,1.1095,-0.2025,1.127828223,1.1095,-0.2025,1.127828223,0,0,0,18.7255,1.6139,18.79492015,1.1095,-0.2025,1.127828223,17.616,1.8164,17.70939765
23/08/2019 15:00,1.237,-0.2475,1.261517043,1.237,-0.2475,1.261517043,0,0,0,18.074,1.6063,18.14523838,1.237,-0.2475,1.261517043,16.837,1.8538,16.93874681
23/08/2019 15:30,5.7973,0.7855,5.850273288,1.8815,-0.9195,2.094163914,3.9158,1.705,4.270891551,12.8455,0.8719,12.8750565,1.8815,-0.9195,2.094163914,10.964,1.7914,11.10938387
23/08/2019 16:00,9.5998,1.8264,9.771995549,4.002,-1.383,4.234228737,5.5978,3.2094,6.452566404,9.7264,0.01,9.726405141,4.002,-1.383,4.234228737,5.7244,1.393,5.891451804
23/08/2019 16:30,9.7158,1.6586,9.856354478,3.757,-1.522,4.053582736,5.9588,3.1806,6.754518029,9.761,-0.1674,9.76243534,3.757,-1.522,4.053582736,6.004,1.3546,6.154913254
23/08/2019 17:00,9.9504,1.6792,10.09109374,3.455,-1.484,3.760223531,6.4954,3.1632,7.224683758,9.9734,-0.1822,9.97506413,3.455,-1.484,3.760223531,6.5184,1.3018,6.647121317
23/08/2019 17:30,10.3185,1.6136,10.44390479,3.4755,-1.469,3.773203049,6.843,3.0826,7.505269599,10.3329,-0.2334,10.33553569,3.4755,-1.469,3.773203049,6.8574,1.2356,6.967829082
23/08/2019 18:00,10.4574,1.5565,10.57260171,3.097,-1.5435,3.460318085,7.3604,3.1,7.986581757,10.4142,-0.2819,10.41801465,3.097,-1.5435,3.460318085,7.3172,1.2616,7.425163325
23/08/2019 18:30,10.8703,1.4729,10.96963338,2.8215,-1.5645,3.226224186,8.0488,3.0374,8.602847215,10.8471,-0.2253,10.84943955,2.8215,-1.5645,3.226224186,8.0256,1.3392,8.136566352
23/08/2019 19:00,10.6426,0.9846,10.68804809,2.303,-0.805,2.439638088,8.3396,1.7896,8.529454632,10.7184,-0.7906,10.74751817,2.303,-0.805,2.439638088,8.4154,0.0144,8.41541232
23/08/2019 19:30,10.6287,0.9058,10.66722726,1.7995,-0.805,1.971351123,8.8292,1.7108,8.993420333,10.7363,-0.779,10.76452408,1.7995,-0.805,1.971351123,8.9368,0.026,8.936837821
23/08/2019 20:00,10.7411,0.8048,10.77120849,1.9215,-1.003,2.167526528,8.8196,1.8078,9.002970899,10.9071,-0.7802,10.93496879,1.9215,-1.003,2.167526528,8.9856,0.2228,8.988361764
23/08/2019 20:30,10.6185,0.3816,10.62535462,2.1205,-1.21,2.441438152,8.498,1.5916,8.645761653,10.8699,-0.2682,10.87320823,2.1205,-1.21,2.441438152,8.7494,0.9418,8.799942477
23/08/2019 21:00,10.6728,0.281,10.67649853,1.982,-1.065,2.250010889,8.6908,1.346,8.794414173,10.983,-0.368,10.98916343,1.982,-1.065,2.250010889,9.001,0.697,9.027946057
23/08/2019 21:30,10.317,0.1818,10.31860166,1.747,-1.046,2.036203575,8.57,1.2278,8.657505001,10.626,-0.4642,10.63613453,1.747,-1.046,2.036203575,8.879,0.5818,8.898040921
23/08/2019 22:00,9.8278,0.1278,9.828630916,1.617,-1.15,1.984235117,8.2108,1.2778,8.309633535,10.2024,-0.5184,10.21556187,1.617,-1.15,1.984235117,8.5854,0.6316,8.608601032
23/08/2019 22:30,9.3924,-0.0044,9.392401031,1.814,-1.263,2.210376665,7.5784,1.2586,7.682201541,9.7494,-0.6514,9.771137207,1.814,-1.263,2.210376665,7.9354,0.6116,7.958933831
23/08/2019 23:00,8.8246,-0.1422,8.825745634,1.758,-1.181,2.117858588,7.0666,1.0388,7.142544435,9.0952,-0.797,9.130053233,1.758,-1.181,2.117858588,7.3372,0.384,7.347241648
23/08/2019 23:30,8.11,-0.3268,8.116581684,2.06,-1.355,2.465689559,6.05,1.0282,6.136749566,8.324,-0.969,8.380211036,2.06,-1.355,2.465689559,6.264,0.386,6.275881771
24/08/2019 00:00,7.7578,0.1983,7.760333996,1.801,-1.5605,2.383015159,5.9568,1.7588,6.211025976,7.9662,-0.9337,8.02073177,1.801,-1.5605,2.383015159,6.1652,0.6268,6.196980658
24/08/2019 00:30,7.3539,0.3591,7.362662427,1.3155,-1.1905,1.774212642,6.0384,1.5496,6.234062457,7.5815,-0.8517,7.629189678,1.3155,-1.1905,1.774212642,6.266,0.3388,6.275152703
24/08/2019 01:00,6.9942,0.1119,6.995095085,1.816,-1.2205,2.188030221,5.1782,1.3324,5.34687245,7.2218,-1.0611,7.299337535,1.816,-1.2205,2.188030221,5.4058,0.1594,5.408149591
24/08/2019 01:30,6.7142,0.0215,6.714234423,1.919,-1.4185,2.386357737,4.7952,1.44,5.006749748,6.9284,-1.1669,7.02597909,1.919,-1.4185,2.386357737,5.0094,0.2516,5.015714398
24/08/2019 02:00,6.4124,-0.0553,6.412638447,1.623,-1.5655,2.254976552,4.7894,1.5102,5.021857863,6.6506,-1.2459,6.766294937,1.623,-1.5655,2.254976552,5.0276,0.3196,5.0377481
24/08/2019 02:30,6.1832,-0.069,6.183584983,1.292,-1.221,1.777668417,4.8912,1.152,5.025031486,6.4108,-1.199,6.521959647,1.292,-1.221,1.777668417,5.1188,0.022,5.118847276
24/08/2019 03:00,6.1346,-0.1125,6.13563146,1.541,-1.4335,2.104662265,4.5936,1.321,4.779770074,6.3554,-1.3067,6.488341394,1.541,-1.4335,2.104662265,4.8144,0.1268,4.816069518
24/08/2019 03:30,6.0802,-0.1629,6.082381807,1.689,-1.2755,2.116511576,4.3912,1.1126,4.529957638,6.2374,-1.2573,6.36285801,1.689,-1.2755,2.116511576,4.5484,0.0182,4.548436413
24/08/2019 04:00,5.9033,-0.1604,5.905478732,1.2875,-1.108,1.698623045,4.6158,0.9476,4.712064876,6.1193,-1.1052,6.218303589,1.2875,-1.108,1.698623045,4.8318,0.0028,4.831800811
24/08/2019 04:30,5.9413,-0.0868,5.941934023,1.4015,-1.016,1.73102809,4.5398,0.9292,4.63391807,6.0863,-1.015,6.170354341,1.4015,-1.016,1.73102809,4.6848,0.001,4.684800107
24/08/2019 05:00,5.9307,-0.1669,5.93304796,1.4205,-1.0165,1.746737673,4.5102,0.8496,4.589523309,6.0919,-1.0165,6.176124825,1.4205,-1.0165,1.746737673,4.6714,0,4.6714
24/08/2019 05:30,6.0055,-0.1692,6.007883062,1.4905,-0.989,1.788773672,4.515,0.8198,4.588823056,6.2061,-0.989,6.284409138,1.4905,-0.989,1.788773672,4.7156,0,4.7156
24/08/2019 06:00,6.2557,-0.1627,6.257815416,2.3745,-1.2215,2.6702645,3.8812,1.0588,4.023030062,6.5937,-1.2099,6.703785326,2.3745,-1.2215,2.6702645,4.2192,0.0116,4.219215946
24/08/2019 06:30,6.5604,-0.1051,6.561241816,2.846,-1.2245,3.098244059,3.7144,1.1194,3.879410228,6.9682,-1.1717,7.066023785,2.846,-1.2245,3.098244059,4.1222,0.0528,4.122538136
24/08/2019 07:00,6.9756,0.0548,6.97581525,2.143,-0.984,2.358114713,4.8326,1.0388,4.942987781,7.402,-0.982,7.466855295,2.143,-0.984,2.358114713,5.259,0.002,5.25900038
24/08/2019 07:30,7.5711,0.3067,7.577309556,1.6815,-0.9375,1.925187913,5.8896,1.2442,6.019586514,7.8439,-0.8579,7.890675486,1.6815,-0.9375,1.925187913,6.1624,0.0796,6.162914077
24/08/2019 08:00,8.0636,0.3936,8.073200476,2.054,-1.155,2.356467908,6.0096,1.5486,6.205920892,8.3256,-0.8036,8.364292458,2.054,-1.155,2.356467908,6.2716,0.3514,6.28143682
24/08/2019 08:30,8.4414,0.5328,8.458197787,2.211,-0.721,2.325588528,6.2304,1.2538,6.355304761,8.6614,-0.6326,8.68447078,2.211,-0.721,2.325588528,6.4504,0.0884,6.451005714
24/08/2019 09:00,8.6533,0.492,8.667275517,2.3125,-0.325,2.335226167,6.3408,0.817,6.393217784,8.7551,-0.3154,8.760779256,2.3125,-0.325,2.335226167,6.4426,0.0096,6.442607152
24/08/2019 09:30,8.8586,0.3918,8.867260073,2.534,-0.215,2.543104599,6.3246,0.6068,6.353642373,9.062,-0.215,9.064550127,2.534,-0.215,2.543104599,6.528,0,6.528
24/08/2019 10:00,9.0236,0.4498,9.03480365,2.943,-0.301,2.958352582,6.0806,0.7508,6.126777048,9.2206,-0.301,9.225511658,2.943,-0.301,2.958352582,6.2776,0,6.2776
24/08/2019 10:30,9.0929,0.572,9.110873416,3.1975,-0.291,3.210714445,5.8954,0.863,5.958230455,9.0805,-0.291,9.085161597,3.1975,-0.291,3.210714445,5.883,0,5.883
24/08/2019 11:00,9.1989,0.6817,9.224124679,3.2295,-0.2485,3.239046542,5.9694,0.9302,6.041440921,8.9905,-0.2485,8.99393365,3.2295,-0.2485,3.239046542,5.761,0,5.761
24/08/2019 11:30,9.4105,0.7196,9.437973003,4.0355,-0.369,4.052335284,5.375,1.0886,5.484129371,9.0785,-0.369,9.085995997,4.0355,-0.369,4.052335284,5.043,0,5.043
24/08/2019 12:00,9.1621,0.5519,9.178707426,4.4205,-0.4955,4.448183955,4.7416,1.0474,4.855905407,8.6781,-0.4955,8.692234457,4.4205,-0.4955,4.448183955,4.2576,0,4.2576
24/08/2019 12:30,9.1167,0.422,9.126461685,4.7055,-0.752,4.76521083,4.4112,1.174,4.564752068,8.2815,-0.752,8.315572515,4.7055,-0.752,4.76521083,3.576,0,3.576
24/08/2019 13:00,8.918,0.2954,8.922891076,5.173,-1.042,5.276901837,3.745,1.3374,3.976639757,7.8706,-1.042,7.939276312,5.173,-1.042,5.276901837,2.6976,0,2.6976
24/08/2019 13:30,9.0334,0.3139,9.038852182,5.707,-1.1445,5.820629627,3.3264,1.4584,3.632061057,8.275,-1.1157,8.349874939,5.707,-1.1445,5.820629627,2.568,0.0288,2.56816149
24/08/2019 14:00,8.8377,0.2131,8.840268825,6.1525,-1.0905,6.248395514,2.6852,1.3036,2.984907369,8.0523,-1.0877,8.125430855,6.1525,-1.0905,6.248395514,1.8998,0.0028,1.899802063
24/08/2019 14:30,8.8249,0.2592,8.828705718,6.4575,-1.18,6.564427336,2.3674,1.4392,2.770537746,8.0301,-1.1752,8.115639288,6.4575,-1.18,6.564427336,1.5726,0.0048,1.572607325
24/08/2019 15:00,8.6814,0.2705,8.685613174,6.628,-1.2425,6.743455364,2.0534,1.513,2.550611801,7.684,-1.2329,7.782281054,6.628,-1.2425,6.743455364,1.056,0.0096,1.056043635
24/08/2019 15:30,8.8018,0.1823,8.803687667,7.378,-1.5065,7.530234143,1.4238,1.6888,2.208902868,7.738,-1.4691,7.876223639,7.378,-1.5065,7.530234143,0.36,0.0374,0.361937508
24/08/2019 16:00,8.9531,0.1703,8.954719521,7.4065,-1.5375,7.564400075,1.5466,1.7078,2.304029601,7.9029,-1.4309,8.031394849,7.4065,-1.5375,7.564400075,0.4964,0.1066,0.507716968
24/08/2019 16:30,9.0942,0.0859,9.094605679,6.648,-1.3925,6.792272098,2.4462,1.4784,2.858244391,8.1888,-1.3657,8.301902308,6.648,-1.3925,6.792272098,1.5408,0.0268,1.541033056
24/08/2019 17:00,9.2837,0.1011,9.284250476,6.3365,-1.1835,6.446076675,2.9472,1.2846,3.214993779,8.3679,-1.1797,8.45064746,6.3365,-1.1835,6.446076675,2.0314,0.0038,2.031403554
24/08/2019 17:30,9.6918,0.1218,9.69256532,6.231,-1.374,6.380692517,3.4608,1.4958,3.770219394,8.7232,-1.348,8.826739049,6.231,-1.374,6.380692517,2.4922,0.026,2.492335619
24/08/2019 18:00,9.8875,0.0885,9.88789606,5.8095,-1.3285,5.959463273,4.078,1.417,4.317171875,8.8729,-1.3257,8.971389798,5.8095,-1.3285,5.959463273,3.0634,0.0028,3.06340128
24/08/2019 18:30,10.0565,0.0836,10.05684748,5.5645,-1.342,5.724039155,4.492,1.4256,4.712791037,9.1789,-1.3392,9.276080091,5.5645,-1.342,5.724039155,3.6144,0.0028,3.614401085
24/08/2019 19:00,10.0274,0.0969,10.02786819,4.59,-1.2655,4.761259313,5.4374,1.3624,5.605484147,9.4486,-1.2655,9.532970797,4.59,-1.2655,4.761259313,4.8586,0,4.8586
24/08/2019 19:30,9.8924,0.0536,9.892545209,4.093,-1.255,4.281083274,5.7994,1.3086,5.945205995,9.6198,-1.255,9.701318315,4.093,-1.255,4.281083274,5.5268,0,5.5268
24/08/2019 20:00,10.0761,0.0579,10.07626635,4.2565,-1.3485,4.465002184,5.8196,1.4064,5.987128287,9.8707,-1.3465,9.962117282,4.2565,-1.3485,4.465002184,5.6142,0.002,5.614200356
24/08/2019 20:30,9.8845,0.0465,9.884609375,3.8115,-1.2015,3.996390184,6.073,1.248,6.199905886,9.8873,-1.2015,9.960035318,3.8115,-1.2015,3.996390184,6.0758,0,6.0758
24/08/2019 21:00,10.18,-0.0093,10.18000425,4.182,-1.2765,4.372479417,5.998,1.2672,6.130399648,10.0236,-1.2765,10.10455388,4.182,-1.2765,4.372479417,5.8416,0,5.8416
24/08/2019 21:30,10.2134,-0.0901,10.21379741,5.085,-1.5455,5.314677342,5.1284,1.4554,5.330916968,9.8554,-1.5081,9.970119095,5.085,-1.5455,5.314677342,4.7704,0.0374,4.770546606
24/08/2019 22:00,9.5316,-0.1969,9.533633524,3.52,-1.6475,3.886470925,6.0116,1.4506,6.18413898,9.1994,-1.3623,9.29972159,3.52,-1.6475,3.886470925,5.6794,0.2852,5.686556374
24/08/2019 22:30,9.1487,-0.3265,9.154524233,2.9825,-1.6495,3.408248304,6.1662,1.323,6.306532442,8.9009,-0.9545,8.951932253,2.9825,-1.6495,3.408248304,5.9184,0.695,5.95906734
24/08/2019 23:00,8.6784,-0.3689,8.686237032,2.951,-1.6245,3.368590395,5.7274,1.2556,5.863415568,8.4806,-0.9967,8.538968746,2.951,-1.6245,3.368590395,5.5296,0.6278,5.565124347
24/08/2019 23:30,8.1655,0.0052,8.165501656,2.5005,-1.482,2.906686129,5.665,1.4872,5.856960717,7.9447,-0.9118,7.996851714,2.5005,-1.482,2.906686129,5.4442,0.5702,5.473978597
25/08/2019 00:00,7.9768,0.3323,7.983718528,2.404,-1.0875,2.638536005,5.5728,1.4198,5.750820105,7.5726,-1.0615,7.646636712,2.404,-1.0875,2.638536005,5.1686,0.026,5.168665394
25/08/2019 00:30,7.7209,0.2255,7.724192324,3.1205,-1.3385,3.39545321,4.6004,1.564,4.858989212,7.2255,-1.2589,7.334349287,3.1205,-1.3385,3.39545321,4.105,0.0796,4.105771689
25/08/2019 01:00,7.2442,0.1423,7.245597486,3.289,-1.2565,3.52083985,3.9552,1.3988,4.195265007,6.9744,-1.2421,7.084141993,3.289,-1.2565,3.52083985,3.6854,0.0144,3.685428133
25/08/2019 01:30,7.0628,0.1697,7.064838422,2.714,-1.1965,2.966042523,4.3488,1.3662,4.558351004,6.5454,-1.1811,6.651109559,2.714,-1.1965,2.966042523,3.8314,0.0154,3.831430949
25/08/2019 02:00,6.5645,0.2428,6.568988666,2.8435,-0.864,2.971866122,3.721,1.1068,3.882118911,6.0893,-0.864,6.150290277,2.8435,-0.864,2.971866122,3.2458,0,3.2458
25/08/2019 02:30,6.4694,0.2502,6.474236357,2.71,-0.924,2.863193322,3.7594,1.1742,3.93850657,6.0584,-0.924,6.128457111,2.71,-0.924,2.863193322,3.3484,0,3.3484
25/08/2019 03:00,6.3778,0.1744,6.380184026,3.177,-1.09,3.358783857,3.2008,1.2644,3.441486307,6.2692,-1.09,6.36325142,3.177,-1.09,3.358783857,3.0922,0,3.0922
25/08/2019 03:30,6.0786,0.0655,6.078952888,3.071,-1.3505,3.354831032,3.0076,1.416,3.324261386,6.121,-1.3505,6.268212764,3.071,-1.3505,3.354831032,3.05,0,3.05
25/08/2019 04:00,6.1632,0.1411,6.164814957,2.326,-1.4555,2.743857914,3.8372,1.5966,4.156108204,5.999,-1.4555,6.173044731,2.326,-1.4555,2.743857914,3.673,0,3.673
25/08/2019 04:30,6.1751,0.1836,6.177828823,2.2755,-1.459,2.703068858,3.8996,1.6426,4.231431781,6.0609,-1.459,6.234034794,2.2755,-1.459,2.703068858,3.7854,0,3.7854
25/08/2019 05:00,6.1525,0.3171,6.160666251,1.7825,-1.3475,2.234516167,4.37,1.6646,4.676301226,6.2119,-1.3475,6.356371438,1.7825,-1.3475,2.234516167,4.4294,0,4.4294
25/08/2019 05:30,5.988,0.2565,5.993491157,1.378,-1.4485,1.999258925,4.61,1.705,4.915193282,6.0628,-1.4485,6.233433732,1.378,-1.4485,1.999258925,4.6848,0,4.6848
25/08/2019 06:00,6.0652,0.1359,6.066722332,1.146,-1.0555,1.55801035,4.9192,1.1914,5.06141903,6.1562,-1.0047,6.237645432,1.146,-1.0555,1.55801035,5.0102,0.0508,5.010457532
25/08/2019 06:30,6.0052,-0.479,6.024273237,1.091,-0.482,1.192730062,4.9142,0.003,4.914200916,6.1022,-0.482,6.121206486,1.091,-0.482,1.192730062,5.0112,0,5.0112
25/08/2019 07:00,6.1643,-0.4942,6.1840786,1.0955,-0.501,1.204624942,5.0688,0.0068,5.068804561,6.2623,-0.501,6.282308675,1.0955,-0.501,1.204624942,5.1668,0,5.1668
25/08/2019 07:30,6.6604,-0.2425,6.664813156,1.079,-0.2425,1.105914667,5.5814,0,5.5814,6.7602,-0.2425,6.764548048,1.079,-0.2425,1.105914667,5.6812,0,5.6812
