Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/08/2019 08:00,7.2565,0.0334,7.256576866,1.3725,-0.172,1.383235428,5.884,0.2054,5.887583983,7.3447,-0.172,7.346713693,1.3725,-0.172,1.383235428,5.9722,0,5.9722
25/08/2019 08:30,7.6556,0.1121,7.656420689,1.859,0.1025,1.861823636,5.7966,0.0096,5.796607949,7.7246,0.1025,7.725280021,1.859,0.1025,1.861823636,5.8656,0,5.8656
25/08/2019 09:00,8.4122,0.5,8.42704627,2.32,0.044,2.320417204,6.0922,0.456,6.10924192,8.4852,0.0786,8.485564035,2.32,0.044,2.320417204,6.1652,0.0346,6.165297089
25/08/2019 09:30,8.8601,1.0161,8.918174209,2.7515,0.0225,2.751591994,6.1086,0.9936,6.188879941,8.8985,0.0225,8.898528446,2.7515,0.0225,2.751591994,6.147,0,6.147
25/08/2019 10:00,9.1993,1.1969,9.276836212,3.1695,-0.0155,3.1695379,6.0298,1.2124,6.150479802,9.2339,-0.0155,9.233913009,3.1695,-0.0155,3.1695379,6.0644,0,6.0644
25/08/2019 10:30,9.1833,0.6025,9.203043254,3.5395,-0.0485,3.53983227,5.6438,0.651,5.68122165,9.2525,0.0005,9.252500014,3.5395,-0.0485,3.53983227,5.713,0.049,5.713210131
25/08/2019 11:00,9.2956,0.4822,9.30809842,3.812,-0.088,3.813015604,5.4836,0.5702,5.513165787,9.358,-0.088,9.358413754,3.812,-0.088,3.813015604,5.546,0,5.546
25/08/2019 11:30,9.471,0.5372,9.486222896,4.045,-0.128,4.04702471,5.426,0.6652,5.466623001,9.519,-0.128,9.519860556,4.045,-0.128,4.04702471,5.474,0,5.474
25/08/2019 12:00,9.7909,0.6056,9.809611316,4.2315,-0.147,4.23405258,5.5594,0.7526,5.610110081,9.8187,-0.147,9.819800339,4.2315,-0.147,4.23405258,5.5872,0,5.5872
25/08/2019 12:30,9.484,0.5352,9.499089169,4.323,-0.156,4.325813796,5.161,0.6912,5.207079646,9.5042,-0.156,9.50548019,4.323,-0.156,4.325813796,5.1812,0,5.1812
25/08/2019 13:00,9.2831,0.4855,9.295786995,4.3765,-0.2115,4.381607525,4.9066,0.697,4.955858408,9.3427,-0.2115,9.345093661,4.3765,-0.2115,4.381607525,4.9662,0,4.9662
25/08/2019 13:30,9.3281,0.4768,9.340277718,4.3965,-0.13,4.398421563,4.9316,0.6068,4.96879108,9.3829,-0.13,9.383800531,4.3965,-0.13,4.398421563,4.9864,0,4.9864
25/08/2019 14:00,8.6609,0.1605,8.66238703,4.6375,-1.2325,4.798485438,4.0234,1.393,4.257721992,8.6915,-1.2191,8.776581172,4.6375,-1.2325,4.798485438,4.054,0.0134,4.054022146
25/08/2019 14:30,8.6736,0.5212,8.689245445,4.56,-1.348,4.755071398,4.1136,1.8692,4.51836404,8.7178,-0.9284,8.767095494,4.56,-1.348,4.755071398,4.1578,0.4196,4.178919119
25/08/2019 15:00,8.8301,0.9291,8.878845241,4.3095,-0.4965,4.338006743,4.5206,1.4256,4.740059042,8.8149,-0.2767,8.819241742,4.3095,-0.4965,4.338006743,4.5054,0.2198,4.510758384
25/08/2019 15:30,8.7518,0.9774,8.806208832,4.208,-0.144,4.210463157,4.5438,1.1214,4.680134229,8.7382,-0.144,8.739386434,4.208,-0.144,4.210463157,4.5302,0,4.5302
25/08/2019 16:00,8.715,0.847,8.7560627,4.01,-0.115,4.011648664,4.705,0.962,4.80233995,8.7506,-0.115,8.75135563,4.01,-0.115,4.011648664,4.7406,0,4.7406
25/08/2019 16:30,8.8713,0.8668,8.913546204,3.7315,-0.075,3.732253642,5.1398,0.9418,5.225373793,8.9145,-0.075,8.914815492,3.7315,-0.075,3.732253642,5.183,0,5.183
25/08/2019 17:00,9.0421,0.8677,9.083637801,3.3915,-0.0385,3.391718517,5.6506,0.9062,5.722803404,9.1027,-0.0385,9.102781418,3.3915,-0.0385,3.391718517,5.7112,0,5.7112
25/08/2019 17:30,9.3279,0.8352,9.365216359,2.9775,-0.023,2.977588832,6.3504,0.8582,6.408126669,9.2963,-0.023,9.296328452,2.9775,-0.023,2.977588832,6.3188,0,6.3188
25/08/2019 18:00,9.2571,0.7004,9.283558616,2.6455,-0.537,2.699451657,6.6116,1.2374,6.726396756,9.2273,-0.4016,9.236035288,2.6455,-0.537,2.699451657,6.5818,0.1354,6.583192569
25/08/2019 18:30,9.3914,0.6916,9.416830917,2.13,-0.397,2.166681564,7.2614,1.0886,7.342545875,9.4394,-0.3788,9.446997502,2.13,-0.397,2.166681564,7.3094,0.0182,7.309422658
25/08/2019 19:00,9.3376,0.6432,9.359726492,1.645,-0.216,1.65912055,7.6926,0.8592,7.740434058,9.3462,-0.216,9.348695654,1.645,-0.216,1.65912055,7.7012,0,7.7012
25/08/2019 19:30,9.4521,0.557,9.468497421,1.4945,-0.689,1.645676533,7.9576,1.246,8.05455857,9.4673,-0.5978,9.486154865,1.4945,-0.689,1.645676533,7.9728,0.0912,7.973321596
25/08/2019 20:00,9.3663,0.4522,9.377209635,1.5595,-0.84,1.771338548,7.8068,1.2922,7.913021362,9.3835,-0.721,9.411158975,1.5595,-0.84,1.771338548,7.824,0.119,7.82490492
25/08/2019 20:30,9.6088,0.4896,9.621265281,1.419,-0.815,1.636394207,8.1898,1.3046,8.293057651,9.5282,-0.6816,9.552548027,1.419,-0.815,1.636394207,8.1092,0.1334,8.110297171
25/08/2019 21:00,9.8608,0.4922,9.873076394,1.188,-0.682,1.369842327,8.6728,1.1742,8.751925815,9.9366,-0.6446,9.957486064,1.188,-0.682,1.369842327,8.7486,0.0374,8.748679942
25/08/2019 21:30,9.6568,0.5801,9.674208094,0.964,0.0905,0.968238736,8.6928,0.4896,8.706576824,9.7452,0.0905,9.745620211,0.964,0.0905,0.968238736,8.7812,0,8.7812
25/08/2019 22:00,9.5274,0.595,9.545961228,0.969,0.092,0.973357591,8.5584,0.503,8.573168583,9.6186,0.092,9.619039971,0.969,0.092,0.973357591,8.6496,0,8.6496
25/08/2019 22:30,9.1386,0.5026,9.152410432,0.967,0.107,0.972901845,8.1716,0.3956,8.181170205,9.227,0.107,9.227620387,0.967,0.107,0.972901845,8.26,0,8.26
25/08/2019 23:00,8.5096,0.2954,8.514725675,0.964,0.091,0.968285598,7.5456,0.2044,7.548367951,8.5758,0.1188,8.576622825,0.964,0.091,0.968285598,7.6118,0.0278,7.611850766
25/08/2019 23:30,7.9311,0.093,7.93164524,0.9585,0.093,0.963001168,6.9726,0,6.9726,8.0155,0.093,8.016039499,0.9585,0.093,0.963001168,7.057,0,7.057
26/08/2019 00:00,7.5243,0.089,7.524826343,0.9665,0.089,0.970589125,6.5578,0,6.5578,7.5953,0.089,7.595821423,0.9665,0.089,0.970589125,6.6288,0,6.6288
26/08/2019 00:30,7.1754,0.093,7.176002659,0.966,0.093,0.970466383,6.2094,0,6.2094,7.2646,0.093,7.26519526,0.966,0.093,0.970466383,6.2986,0,6.2986
26/08/2019 01:00,6.7566,0.0935,6.757246911,0.96,0.0935,0.964542508,5.7966,0,5.7966,6.8296,0.0935,6.830239997,0.96,0.0935,0.964542508,5.8696,0,5.8696
26/08/2019 01:30,6.5221,0.108,6.522994129,0.9675,0.108,0.973509245,5.5546,0,5.5546,6.5999,0.108,6.600783591,0.9675,0.108,0.973509245,5.6324,0,5.6324
26/08/2019 02:00,6.5997,0.087,6.60027341,0.9665,0.087,0.970407775,5.6332,0,5.6332,6.6795,0.087,6.68006656,0.9665,0.087,0.970407775,5.713,0,5.713
26/08/2019 02:30,6.3654,0.1015,6.366209187,0.975,0.1015,0.980268968,5.3904,0,5.3904,6.4442,0.1015,6.444999293,0.975,0.1015,0.980268968,5.4692,0,5.4692
26/08/2019 03:00,6.2953,0.085,6.295873815,0.9595,0.085,0.963257624,5.3358,0,5.3358,6.3711,0.085,6.371666988,0.9595,0.085,0.963257624,5.4116,0,5.4116
26/08/2019 03:30,6.2104,0.089,6.211037688,0.963,0.089,0.967103924,5.2474,0,5.2474,6.2882,0.089,6.288829799,0.963,0.089,0.967103924,5.3252,0,5.3252
26/08/2019 04:00,6.2038,0.1055,6.204696986,0.965,0.1055,0.970749839,5.2388,0,5.2388,6.2882,0.1055,6.289084949,0.965,0.1055,0.970749839,5.3232,0,5.3232
26/08/2019 04:30,6.1429,0.0995,6.143705776,0.9685,0.0995,0.97359771,5.1744,0,5.1744,6.2495,0.0995,6.250292033,0.9685,0.0995,0.97359771,5.281,0,5.281
26/08/2019 05:00,5.936,0.099,5.936825499,0.966,0.099,0.97105973,4.97,0,4.97,6.0444,0.099,6.045210696,0.966,0.099,0.97105973,5.0784,0,5.0784
26/08/2019 05:30,5.9966,0.1115,5.997636519,0.969,0.1115,0.975393895,5.0276,0,5.0276,6.1002,0.1115,6.101218918,0.969,0.1115,0.975393895,5.1312,0,5.1312
26/08/2019 06:00,6.0754,0.103,6.076273049,0.969,0.103,0.974458824,5.1064,0,5.1064,6.1704,0.103,6.171259609,0.969,0.103,0.974458824,5.2014,0,5.2014
26/08/2019 06:30,6.4023,0.092,6.402960978,0.9705,0.092,0.974850886,5.4318,0,5.4318,6.4933,0.092,6.493951716,0.9705,0.092,0.974850886,5.5228,0,5.5228
26/08/2019 07:00,6.6562,0.1005,6.656958667,1.022,0.1005,1.026929525,5.6342,0,5.6342,6.7398,0.1005,6.740549257,1.022,0.1005,1.026929525,5.7178,0,5.7178
26/08/2019 07:30,6.8517,0.095,6.852358564,1.1665,0.095,1.170362017,5.6852,0,5.6852,6.9391,0.095,6.93975027,1.1665,0.095,1.170362017,5.7726,0,5.7726
26/08/2019 08:00,7.2869,0.0855,7.287401585,1.4135,0.0855,1.416083507,5.8734,0,5.8734,7.3685,0.0855,7.368996031,1.4135,0.0855,1.416083507,5.955,0,5.955
26/08/2019 08:30,7.7516,0.073,7.751943728,1.838,0.073,1.839449102,5.9136,0,5.9136,7.8256,0.073,7.825940478,1.838,0.073,1.839449102,5.9876,0,5.9876
26/08/2019 09:00,8.0002,0.0475,8.000341011,2.316,0.0475,2.316487049,5.6842,0,5.6842,8.0798,0.0475,8.079939622,2.316,0.0475,2.316487049,5.7638,0,5.7638
26/08/2019 09:30,8.5878,0.0431,8.587908153,2.654,0.0335,2.654211418,5.9338,0.0096,5.933807766,8.6762,0.0335,8.676264674,2.654,0.0335,2.654211418,6.0222,0,6.0222
26/08/2019 10:00,8.7777,0.1936,8.779834751,3.0185,-0.006,3.018505963,5.7592,0.1996,5.76265779,8.8477,-0.006,8.847702034,3.0185,-0.006,3.018505963,5.8292,0,5.8292
26/08/2019 10:30,8.8462,0.3375,8.852635805,3.354,-0.0215,3.35406891,5.4922,0.359,5.503920588,8.946,0.0333,8.946061977,3.354,-0.0215,3.35406891,5.592,0.0548,5.592268506
26/08/2019 11:00,9.026,1.0986,9.092612274,3.768,-0.064,3.768543485,5.258,1.1626,5.384997935,9.1018,-0.064,9.102025008,3.768,-0.064,3.768543485,5.3338,0,5.3338
26/08/2019 11:30,9.0875,1.1254,9.156919865,3.9985,-0.114,4.000124779,5.089,1.2394,5.237750792,9.1643,-0.114,9.165009028,3.9985,-0.114,4.000124779,5.1658,0,5.1658
26/08/2019 12:00,8.7994,1.0641,8.863506596,3.959,-0.1245,3.960957113,4.8404,1.1886,4.984199246,8.8878,-0.1245,8.888671953,3.959,-0.1245,3.960957113,4.9288,0,4.9288
26/08/2019 12:30,9.031,1.1628,9.10555132,3.915,-0.115,3.916688652,5.116,1.2778,5.273161181,9.1028,-0.115,9.103526396,3.915,-0.115,3.916688652,5.1878,0,5.1878
26/08/2019 13:00,9.079,1.1495,9.151480276,4.301,-0.1495,4.303597478,4.778,1.299,4.951432621,9.1174,-0.1495,9.11862561,4.301,-0.1495,4.303597478,4.8164,0,4.8164
26/08/2019 13:30,8.9708,1.0789,9.035445636,4.379,-0.7135,4.436746922,4.5918,1.7924,4.929231685,8.8718,-0.3083,8.877155182,4.379,-0.7135,4.436746922,4.4928,0.4052,4.511035234
26/08/2019 14:00,8.9756,1.1865,9.053683096,4.287,-0.2775,4.29597198,4.6886,1.464,4.911849546,8.8874,-0.1201,8.888211449,4.287,-0.2775,4.29597198,4.6004,0.1574,4.603091887
26/08/2019 14:30,8.7128,1.0054,8.770616455,4.458,-0.835,4.535525218,4.2548,1.8404,4.63577342,8.5582,-0.3474,8.565248041,4.458,-0.835,4.535525218,4.1002,0.4876,4.129091159
26/08/2019 15:00,8.7265,0.8327,8.766138919,4.5505,-1.2065,4.707726893,4.176,2.0392,4.647290893,8.6277,-0.5335,8.64417894,4.5505,-1.2065,4.707726893,4.0772,0.673,4.13237085
26/08/2019 15:30,8.5755,0.7726,8.610232924,4.3745,-1.253,4.550413086,4.201,2.0256,4.663845662,8.5257,-0.58,8.545405812,4.3745,-1.253,4.550413086,4.1512,0.673,4.205400152
26/08/2019 16:00,8.7244,0.9798,8.779246175,3.883,-0.371,3.900683273,4.8414,1.3508,5.026312227,8.8068,-0.2778,8.811180345,3.883,-0.371,3.900683273,4.9238,0.0932,4.924681988
26/08/2019 16:30,9.1029,0.9732,9.154775074,3.5685,-0.053,3.568893561,5.5344,1.0262,5.628736075,9.1885,-0.053,9.188652853,3.5685,-0.053,3.568893561,5.62,0,5.62
26/08/2019 17:00,9.2657,0.9511,9.314386061,3.2475,-0.0705,3.248265152,6.0182,1.0216,6.104293391,9.3425,-0.0667,9.342738097,3.2475,-0.0705,3.248265152,6.095,0.0038,6.095001185
26/08/2019 17:30,9.7755,0.9873,9.825230864,2.2645,0.0675,2.265505793,7.511,0.9198,7.567109953,9.8389,0.0675,9.83913154,2.2645,0.0675,2.265505793,7.5744,0,7.5744
26/08/2019 18:00,10.0371,0.8339,10.07168137,2.4405,-0.9325,2.612584257,7.5966,1.7664,7.799262819,9.9967,-0.5543,10.0120557,2.4405,-0.9325,2.612584257,7.5562,0.3782,7.56565884
26/08/2019 18:30,10.3857,0.8662,10.4217593,1.5795,-0.928,1.831940024,8.8062,1.7942,8.987119231,10.3855,-0.5766,10.40149402,1.5795,-0.928,1.831940024,8.806,0.3514,8.813008451
26/08/2019 19:00,10.2799,0.892,10.31852741,1.3865,-0.429,1.451352214,8.8934,1.321,8.990973505,10.3271,-0.359,10.33333806,1.3865,-0.429,1.451352214,8.9406,0.07,8.940874027
26/08/2019 19:30,10.3781,0.9072,10.41767591,1.1525,-0.239,1.177020497,9.2256,1.1462,9.296529987,10.4445,-0.191,10.44624628,1.1525,-0.239,1.177020497,9.292,0.048,9.292123977
26/08/2019 20:00,10.4461,0.9627,10.49036684,0.9085,0.1025,0.914263912,9.5376,0.8602,9.576312328,10.5075,0.1025,10.50799993,0.9085,0.1025,0.914263912,9.599,0,9.599
26/08/2019 20:30,10.6174,0.9873,10.66320515,0.832,0.0925,0.837126185,9.7854,0.8948,9.826226142,10.6798,0.0925,10.68020057,0.832,0.0925,0.837126185,9.8478,0,9.8478
26/08/2019 21:00,10.782,0.8958,10.81914884,0.821,0.098,0.826828277,9.961,0.7978,9.99289777,10.847,0.098,10.84744269,0.821,0.098,0.826828277,10.026,0,10.026
26/08/2019 21:30,10.4561,0.8061,10.4871266,0.8225,-0.1165,0.830709636,9.6336,0.9226,9.677677393,10.5015,-0.1165,10.50214619,0.8225,-0.1165,0.830709636,9.679,0,9.679
26/08/2019 22:00,9.959,0.7546,9.987547355,0.863,-0.549,1.022824521,9.096,1.3036,9.188938402,10.0176,-0.501,10.03012018,0.863,-0.549,1.022824521,9.1546,0.048,9.154725838
26/08/2019 22:30,9.2768,0.4351,9.286997914,1.305,-1.1145,1.716139636,7.9718,1.5496,8.1210132,9.3488,-0.8851,9.390605063,1.305,-1.1145,1.716139636,8.0438,0.2294,8.047070448
26/08/2019 23:00,8.6001,0.1195,8.600930197,0.9585,0.1195,0.965920545,7.6416,0,7.6416,8.6635,0.1195,8.664324123,0.9585,0.1195,0.965920545,7.705,0,7.705
26/08/2019 23:30,8.0505,-0.1991,8.052961633,0.9905,-0.3825,1.061789292,7.06,0.1834,7.06238172,8.1263,-0.3825,8.135297041,0.9905,-0.3825,1.061789292,7.1358,0,7.1358
27/08/2019 00:00,7.3456,-0.1822,7.347859294,1.025,-0.329,1.076506386,6.3206,0.1468,6.322304532,7.4224,-0.3156,7.429106617,1.025,-0.329,1.076506386,6.3974,0.0134,6.397414034
27/08/2019 00:30,6.9145,0.1035,6.915274579,0.9635,0.1035,0.969043085,5.951,0,5.951,6.9943,0.1035,6.995065742,0.9635,0.1035,0.969043085,6.0308,0,6.0308
27/08/2019 01:00,6.6946,0.0675,6.694940284,0.969,0.0675,0.971348161,5.7256,0,5.7256,6.778,0.0675,6.778336097,0.969,0.0675,0.971348161,5.809,0,5.809
27/08/2019 01:30,6.5266,-0.4409,6.541475397,0.996,-0.4505,1.093145118,5.5306,0.0096,5.530608332,6.6034,-0.4505,6.618749263,0.996,-0.4505,1.093145118,5.6074,0,5.6074
27/08/2019 02:00,6.2691,0.086,6.26968985,0.9525,0.086,0.956374534,5.3166,0,5.3166,6.3497,0.086,6.350282363,0.9525,0.086,0.956374534,5.3972,0,5.3972
27/08/2019 02:30,6.247,-0.2845,6.253474974,0.868,-0.2845,0.913435411,5.379,0,5.379,6.3266,-0.2845,6.33299359,0.868,-0.2845,0.913435411,5.4586,0,5.4586
27/08/2019 03:00,6.057,-0.521,6.079365921,0.895,-0.523,1.036606965,5.162,0.002,5.162000387,6.1358,-0.523,6.158049256,0.895,-0.523,1.036606965,5.2408,0,5.2408
27/08/2019 03:30,6.1638,-0.5004,6.1840788,0.878,-0.51,1.015373823,5.2858,0.0096,5.285808718,6.2426,-0.51,6.26339802,0.878,-0.51,1.015373823,5.3646,0,5.3646
27/08/2019 04:00,6.1115,0.0415,6.111640901,0.8545,0.0415,0.85550716,5.257,0,5.257,6.1921,0.0415,6.192239067,0.8545,0.0415,0.85550716,5.3376,0,5.3376
27/08/2019 04:30,6.0781,-0.4459,6.094434052,1.0965,-0.5745,1.237886303,4.9816,0.1286,4.983259628,6.1499,-0.5745,6.176675502,1.0965,-0.5745,1.237886303,5.0534,0,5.0534
27/08/2019 05:00,6.1901,-0.6626,6.225461972,1.5725,-1.013,1.870541432,4.6176,0.3504,4.630875718,6.2689,-1.013,6.350218595,1.5725,-1.013,1.870541432,4.6964,0,4.6964
27/08/2019 05:30,6.2798,-0.6081,6.309173769,1.256,-0.7905,1.484057361,5.0238,0.1824,5.027110124,6.3652,-0.7905,6.414098634,1.256,-0.7905,1.484057361,5.1092,0,5.1092
27/08/2019 06:00,6.7012,-0.4755,6.71804895,1.403,-0.7135,1.574004844,5.2982,0.238,5.303542895,6.7868,-0.7135,6.82420226,1.403,-0.7135,1.574004844,5.3838,0,5.3838
27/08/2019 06:30,7.7904,0.0461,7.790536398,1.009,-0.1775,1.024493655,6.7814,0.2236,6.785085329,7.8914,-0.1775,7.893395987,1.009,-0.1775,1.024493655,6.8824,0,6.8824
27/08/2019 07:00,8.6358,0.4134,8.645689169,0.951,0.086,0.954880621,7.6848,0.3274,7.691771044,8.726,0.0918,8.726482868,0.951,0.086,0.954880621,7.775,0.0058,7.775002163
27/08/2019 07:30,9.6159,1.5942,9.747153761,1.0815,0.11,1.087079689,8.5344,1.4842,8.662495772,9.6437,0.1158,9.644395229,1.0815,0.11,1.087079689,8.5622,0.0058,8.562201964
27/08/2019 08:00,9.9843,1.8154,10.14800097,1.2915,0.071,1.293450134,8.6928,1.7444,8.866098533,10.0189,0.0882,10.01928822,1.2915,0.071,1.293450134,8.7274,0.0172,8.727416949
27/08/2019 08:30,10.5138,1.5606,10.62899162,1.411,0.085,1.413557922,9.1028,1.4756,9.221624759,10.5724,0.5074,10.58456879,1.411,0.085,1.413557922,9.1614,0.4224,9.171132521
27/08/2019 09:00,11.2096,2.2731,11.43774959,1.337,0.0795,1.339361508,9.8726,2.1936,10.11336303,11.272,0.7035,11.29393183,1.337,0.0795,1.339361508,9.935,0.624,9.954576887
27/08/2019 09:30,11.2732,2.3399,11.51347777,1.652,0.0685,1.653419563,9.6212,2.2714,9.885683962,11.328,0.7703,11.35415986,1.652,0.0685,1.653419563,9.676,0.7018,9.701417383
27/08/2019 10:00,11.4935,2.4853,11.7591351,1.8185,0.0565,1.819377503,9.675,2.4288,9.97520398,11.5299,0.7679,11.55544306,1.8185,0.0565,1.819377503,9.7114,0.7114,9.737421626
27/08/2019 10:30,11.5513,2.6593,11.85345554,1.8955,0.0615,1.896497429,9.6558,2.5978,9.999151888,11.5791,0.7739,11.60493335,1.8955,0.0615,1.896497429,9.6836,0.7124,9.709769447
27/08/2019 11:00,11.6581,2.7413,11.97606034,2.2155,0.0495,2.21605291,9.4426,2.6918,9.818782104,11.7003,0.8655,11.73226791,2.2155,0.0495,2.21605291,9.4848,0.816,9.519836503
27/08/2019 11:30,11.8067,2.8737,12.15139155,2.2075,0.0455,2.207968863,9.5992,2.8282,10.00716523,11.8451,0.9969,11.88697622,2.2075,0.0455,2.207968863,9.6376,0.9514,9.684446072
27/08/2019 12:00,11.2351,2.7285,11.56166875,1.4335,0.0385,1.434016911,9.8016,2.69,10.16402787,11.2639,0.8689,11.29736387,1.4335,0.0385,1.434016911,9.8304,0.8304,9.865410702
27/08/2019 12:30,11.3529,2.8328,11.70098689,2.4095,-0.099,2.411532967,8.9434,2.9318,9.411687139,11.3711,0.9494,11.41066499,2.4095,-0.099,2.411532967,8.9616,1.0484,9.022716726
27/08/2019 13:00,11.0292,1.9859,11.20656287,3.062,-0.1185,3.064292129,7.9672,2.1044,8.240435377,11.0944,0.4509,11.10355899,3.062,-0.1185,3.064292129,8.0324,0.5694,8.052556496
27/08/2019 13:30,11.073,1.8735,11.23037538,3.152,-0.1195,3.154264455,7.921,1.993,8.16788161,11.1508,0.3183,11.15534202,3.152,-0.1195,3.154264455,7.9988,0.4378,8.01077214
27/08/2019 14:00,10.9605,1.887,11.12175028,2.2245,-0.345,2.251094234,8.736,2.232,9.016624646,11.0211,0.3654,11.02715568,2.2245,-0.345,2.251094234,8.7966,0.7104,8.825238791
27/08/2019 14:30,10.4556,1.7412,10.59959192,3.123,-0.487,3.160743267,7.3326,2.2282,7.663673923,10.4978,0.2244,10.5001981,3.123,-0.487,3.160743267,7.3748,0.7114,7.409032663
27/08/2019 15:00,10.6043,1.7753,10.75187744,3.6635,-0.7745,3.744473595,6.9408,2.5498,7.394334634,10.6131,0.2575,10.61622333,3.6635,-0.7745,3.744473595,6.9496,1.032,7.025807011
27/08/2019 15:30,10.5797,1.7979,10.73137906,2.9265,-0.7395,3.01848679,7.6532,2.5374,8.062869774,10.5115,0.2695,10.51495423,2.9265,-0.7395,3.01848679,7.585,1.009,7.65181717
27/08/2019 16:00,10.791,1.7409,10.93052669,2.844,-0.6495,2.917222352,7.947,2.3904,8.298724068,10.6432,0.3183,10.64795854,2.844,-0.6495,2.917222352,7.7992,0.9678,7.85901759
27/08/2019 16:30,11.2014,1.2534,11.27130753,2.379,-0.372,2.407908844,8.8224,1.6254,8.970878827,10.9288,0.636,10.94729032,2.379,-0.372,2.407908844,8.5498,1.008,8.609015277
27/08/2019 17:00,11.2023,0.8102,11.23156041,2.1735,-1.08,2.427035692,9.0288,1.8902,9.224537142,10.9509,0.1814,10.95240233,2.1735,-1.08,2.427035692,8.7774,1.2614,8.867574681
27/08/2019 17:30,11.3208,0.6908,11.34185687,2.196,-0.947,2.391490121,9.1248,1.6378,9.270618312,11.1768,0.0688,11.17701175,2.196,-0.947,2.391490121,8.9808,1.0158,9.038064963
27/08/2019 18:00,11.4705,0.6833,11.49083414,2.1085,-0.9565,2.315310886,9.362,1.6398,9.504524609,11.3523,0.0487,11.35240446,2.1085,-0.9565,2.315310886,9.2438,1.0052,9.298293686
27/08/2019 18:30,11.6305,0.7434,11.65423416,1.3985,-0.736,1.580347509,10.232,1.4794,10.3383968,11.6395,0.1222,11.64014145,1.3985,-0.736,1.580347509,10.241,0.8582,10.27689585
27/08/2019 19:00,11.8635,0.9161,11.89881807,1.1625,0.0165,1.162617091,10.701,0.8996,10.73874672,11.9505,0.2891,11.95399636,1.1625,0.0165,1.162617091,10.788,0.2726,10.79144359
27/08/2019 19:30,11.6925,0.7457,11.71625472,1.3185,-0.9775,1.641325227,10.374,1.7232,10.51614446,11.7705,0.0709,11.77071353,1.3185,-0.9775,1.641325227,10.452,1.0484,10.50444889
27/08/2019 20:00,11.8177,1.1739,11.875861,2.4225,-1.5525,2.877283875,9.3952,2.7264,9.782793057,11.9153,-0.0501,11.91540533,2.4225,-1.5525,2.877283875,9.4928,1.5024,9.610955083
27/08/2019 20:30,11.7648,1.125,11.81846623,2.207,-1.277,2.549819209,9.5578,2.402,9.85500608,11.8676,-0.0626,11.8677651,2.207,-1.277,2.549819209,9.6606,1.2144,9.736629793
27/08/2019 21:00,11.6012,1.0518,11.64878211,2.294,-1.331,2.652168358,9.3072,2.3828,9.607377773,11.633,-0.1464,11.63392118,2.294,-1.331,2.652168358,9.339,1.1846,9.413830154
27/08/2019 21:30,11.0286,0.8464,11.06103119,2.786,-1.666,3.246128771,8.2426,2.5124,8.61699533,11.0766,-0.3756,11.08296634,2.786,-1.666,3.246128771,8.2906,1.2904,8.390421951
27/08/2019 22:00,10.3832,0.4511,10.39299444,2.8,-1.6945,3.272816868,7.5832,2.1456,7.88089599,10.4138,-0.4571,10.42382707,2.8,-1.6945,3.272816868,7.6138,1.2374,7.713696209
27/08/2019 22:30,9.621,-0.0825,9.621353712,2.731,-1.3795,3.059637438,6.89,1.297,7.011013407,9.643,-0.6901,9.667661921,2.731,-1.3795,3.059637438,6.912,0.6894,6.946295154
27/08/2019 23:00,8.9976,-0.1353,8.998617219,2.841,-1.6455,3.283131318,6.1566,1.5102,6.339118835,8.987,-0.7777,9.020586804,2.841,-1.6455,3.283131318,6.146,0.8678,6.206963254
27/08/2019 23:30,8.3467,0.3336,8.353363984,2.2325,-1.162,2.516803578,6.1142,1.4956,6.294462725,8.3545,-0.8184,8.394489193,2.2325,-1.162,2.516803578,6.122,0.3436,6.131634771
28/08/2019 00:00,7.9534,0.2447,7.957163417,1.983,-1.0705,2.253499334,5.9704,1.3152,6.113544569,7.7854,-0.9005,7.837305239,1.983,-1.0705,2.253499334,5.8024,0.17,5.804889815
28/08/2019 00:30,7.4054,0.1079,7.406186034,2.376,-1.3705,2.742926585,5.0294,1.4784,5.242187608,7.2192,-1.0393,7.293626884,2.376,-1.3705,2.742926585,4.8432,0.3312,4.854511271
28/08/2019 01:00,7.0559,0.1545,7.057591307,1.8335,-1.3125,2.254856647,5.2224,1.467,5.424532308,7.0137,-0.9967,7.084165341,1.8335,-1.3125,2.254856647,5.1802,0.3158,5.189817114
28/08/2019 01:30,7.1062,0.2923,7.112209061,1.423,-1.2975,1.925729797,5.6832,1.5898,5.901374948,7.067,-0.8645,7.119680418,1.423,-1.2975,1.925729797,5.644,0.433,5.660585217
28/08/2019 02:00,6.8351,0.2577,6.839956235,1.3985,-1.1555,1.814106529,5.4366,1.4132,5.617272808,6.6641,-0.8839,6.722462943,1.3985,-1.1555,1.814106529,5.2656,0.2716,5.27259992
28/08/2019 02:30,6.6455,0.1345,6.646860951,1.6755,-1.4735,2.231255812,4.97,1.608,5.223654276,6.4601,-1.0347,6.542438085,1.6755,-1.4735,2.231255812,4.7846,0.4388,4.80467924
28/08/2019 03:00,6.545,0.1626,6.547019456,1.434,-1.409,2.010382302,5.111,1.5716,5.347171922,6.2802,-1.0192,6.362364394,1.434,-1.409,2.010382302,4.8462,0.3898,4.861851343
28/08/2019 03:30,6.6249,0.1787,6.627309688,1.8825,-1.2345,2.251176692,4.7424,1.4132,4.948483808,6.0999,-1.0051,6.182152216,1.8825,-1.2345,2.251176692,4.2174,0.2294,4.22363435
28/08/2019 04:00,6.6438,0.2277,6.647700785,1.838,-1.2345,2.21409897,4.8058,1.4622,5.023319866,6.1608,-0.9551,6.234394329,1.838,-1.2345,2.21409897,4.3228,0.2794,4.331819964
28/08/2019 04:30,6.6463,0.199,6.649278509,1.8165,-1.172,2.161771554,4.8298,1.371,5.020618392,6.0013,-0.9848,6.08156499,1.8165,-1.172,2.161771554,4.1848,0.1872,4.188984946
28/08/2019 05:00,6.6315,0.2421,6.635917771,1.4695,-0.9465,1.747939501,5.162,1.1886,5.297075982,5.9565,-0.8783,6.020905508,1.4695,-0.9465,1.747939501,4.487,0.0682,4.487518272
28/08/2019 05:30,6.7271,0.2673,6.732408462,1.4105,-0.6735,1.563045905,5.3166,0.9408,5.399198107,6.1079,-0.6735,6.144920232,1.4105,-0.6735,1.563045905,4.6974,0,4.6974
28/08/2019 06:00,7.1518,0.3228,7.159081162,1.7,-0.668,1.826533328,5.4518,0.9908,5.541101685,6.6086,-0.668,6.642275059,1.7,-0.668,1.826533328,4.9086,0,4.9086
28/08/2019 06:30,8.2438,0.4998,8.258936886,2.526,-0.489,2.572896617,5.7178,0.9888,5.802668548,7.421,-0.4756,7.436224604,2.526,-0.489,2.572896617,4.895,0.0134,4.895018341
28/08/2019 07:00,9.1278,0.9036,9.172416574,2.668,-0.352,2.691120213,6.4598,1.2556,6.580695054,8.0384,-0.0996,8.039017024,2.668,-0.352,2.691120213,5.3704,0.2524,5.376327922
28/08/2019 07:30,10.3343,1.5663,10.45232281,3.5865,-0.5985,3.636094677,6.7478,2.1648,7.086548093,9.2035,0.1427,9.204606213,3.5865,-0.5985,3.636094677,5.617,0.7412,5.665692053
28/08/2019 08:00,10.8381,1.2942,10.91509804,3.6515,-0.286,3.662683204,7.1866,1.5802,7.35827776,9.8157,0.4216,9.824750025,3.6515,-0.286,3.662683204,6.1642,0.7076,6.204680443
28/08/2019 08:30,11.4776,2.0918,11.66665886,3.188,-0.916,3.316986584,8.2896,3.0078,8.81840853,10.6818,0.4366,10.69071891,3.188,-0.916,3.316986584,7.4938,1.3526,7.614891017
28/08/2019 09:00,11.5951,2.4333,11.84767036,2.8955,-1.1955,3.132593255,8.6996,3.6288,9.426093019,11.5451,0.5843,11.55987632,2.8955,-1.1955,3.132593255,8.6496,1.7798,8.830813564
28/08/2019 09:30,12.0034,2.5524,12.27177075,2.77,-1.229,3.030402779,9.2334,3.7814,9.97770823,11.9948,0.693,12.01480237,2.77,-1.229,3.030402779,9.2248,1.922,9.422898654
28/08/2019 10:00,12.1112,2.5449,12.37568913,2.851,-1.2885,3.128647192,9.2602,3.8334,10.02228814,12.0258,0.7015,12.0462429,2.851,-1.2885,3.128647192,9.1748,1.99,9.388133736
28/08/2019 10:30,12.0254,2.5461,12.29198399,2.146,-1.2785,2.49797483,9.8794,3.8246,10.59387132,11.6856,0.6415,11.70319485,2.146,-1.2785,2.49797483,9.5396,1.92,9.730897603
28/08/2019 11:00,11.9075,2.5899,12.18589916,1.4695,-1.0265,1.792521269,10.438,3.6164,11.0467277,11.8495,0.7121,11.87087767,1.4695,-1.0265,1.792521269,10.38,1.7386,10.52459643
28/08/2019 11:30,12.1485,2.6252,12.42890692,1.4415,-0.97,1.737475827,10.707,3.5952,11.29448149,12.0765,0.7734,12.1012396,1.4415,-0.97,1.737475827,10.635,1.7434,10.7769508
28/08/2019 12:00,12.3035,2.7312,12.60299828,1.4165,-1.032,1.752568472,10.887,3.7632,11.51904698,12.2325,0.8592,12.2626376,1.4165,-1.032,1.752568472,10.816,1.8912,10.98009533
28/08/2019 12:30,12.4835,2.7084,12.77392668,1.3595,-0.907,1.634285547,11.124,3.6154,11.69677277,12.4845,0.8402,12.51274056,1.3595,-0.907,1.634285547,11.125,1.7472,11.26136461
28/08/2019 13:00,12.5245,2.7234,12.81717628,0.9915,-0.772,1.256605049,11.533,3.4954,12.05105432,12.4905,0.861,12.52014022,0.9915,-0.772,1.256605049,11.499,1.633,11.61437428
28/08/2019 13:30,12.6195,2.7917,12.92460325,0.7545,-0.7805,1.0855646,11.865,3.5722,12.39107896,12.5705,0.9283,12.60472971,0.7545,-0.7805,1.0855646,11.816,1.7088,11.93892179
28/08/2019 14:00,12.2135,1.9349,12.3658166,1.6285,0.0945,1.631239559,10.585,1.8404,10.74380273,12.1445,0.2473,12.14701764,1.6285,0.0945,1.631239559,10.516,0.1528,10.51711005
28/08/2019 14:30,11.7239,1.738,11.8520241,1.8485,0.009,1.84852191,9.8754,1.729,10.0256155,11.7343,0.0474,11.73439573,1.8485,0.009,1.84852191,9.8858,0.0384,9.885874579
28/08/2019 15:00,11.682,1.8614,11.82936744,1.006,-0.077,1.008942516,10.676,1.9384,10.85054702,11.47,0.0698,11.47021238,1.006,-0.077,1.008942516,10.464,0.1468,10.46502968
28/08/2019 15:30,11.849,1.888,11.99847261,0.916,0.162,0.930215029,10.933,1.726,11.0684039,11.49,0.1792,11.49139733,0.916,0.162,0.930215029,10.574,0.0172,10.57401399
28/08/2019 16:00,11.7495,1.5911,11.85674278,1.1405,-0.4625,1.230709755,10.609,2.0536,10.80593142,11.0501,-0.2821,11.0537003,1.1405,-0.4625,1.230709755,9.9096,0.1804,9.911241916
28/08/2019 16:30,11.674,1.262,11.74201516,2.154,-0.924,2.343819959,9.52,2.186,9.767752863,11.1166,-0.6082,11.13322518,2.154,-0.924,2.343819959,8.9626,0.3158,8.96816193
28/08/2019 17:00,11.6027,1.0382,11.64905604,2.7955,-1.144,3.020522513,8.8072,2.1822,9.073520192,11.3127,-0.8128,11.34186163,2.7955,-1.144,3.020522513,8.5172,0.3312,8.523637092
28/08/2019 17:30,11.2904,0.7084,11.31260194,2.901,-1.253,3.160033228,8.3894,1.9614,8.615632439,11.3462,-0.868,11.37935316,2.901,-1.253,3.160033228,8.4452,0.385,8.45397114
28/08/2019 18:00,11.4466,0.7076,11.46845017,2.772,-1.32,3.070241684,8.6746,2.0276,8.908414389,11.5004,-0.8304,11.53034103,2.772,-1.32,3.070241684,8.7284,0.4896,8.742120722
28/08/2019 18:30,11.2504,0.6992,11.27210632,2.715,-1.167,2.955184258,8.5354,1.8662,8.73703357,11.3004,-0.8224,11.33028605,2.715,-1.167,2.955184258,8.5854,0.3446,8.592312978
28/08/2019 19:00,11.1943,0.7487,11.21930943,2.1135,-0.8815,2.289961681,9.0808,1.6302,9.225967737,11.1941,-0.8171,11.223882,2.1135,-0.8815,2.289961681,9.0806,0.0644,9.080828361
28/08/2019 19:30,11.1573,0.5737,11.17203988,2.7045,-1.2725,2.988908915,8.4528,1.8462,8.652068093,11.2169,-1.0017,11.26153846,2.7045,-1.2725,2.988908915,8.5124,0.2708,8.516706312
28/08/2019 20:00,10.9662,0.5909,10.98210842,1.824,-1.1755,2.169971486,9.1422,1.7664,9.31128293,11.0132,-0.9413,11.05335333,1.824,-1.1755,2.169971486,9.1892,0.2342,9.192183978
28/08/2019 20:30,11.1474,0.6542,11.1665798,1.198,-1.022,1.574702512,9.9494,1.6762,10.08960885,11.1504,-0.8752,11.18469469,1.198,-1.022,1.574702512,9.9524,0.1468,9.953482607
28/08/2019 21:00,11.296,0.5663,11.31018619,1.696,-1.0955,2.0190434,9.6,1.6618,9.742770614,11.1558,-0.9697,11.1978655,1.696,-1.0955,2.0190434,9.4598,0.1258,9.460636431
28/08/2019 21:30,10.8316,0.4286,10.84007641,1.555,-1.214,1.97276988,9.2766,1.6426,9.420904538,10.6606,-0.9308,10.70115793,1.555,-1.214,1.97276988,9.1056,0.2832,9.110002942
28/08/2019 22:00,10.2407,0.4576,10.2509187,1.5815,-1.569,2.227757449,8.6592,2.0266,8.893191339,10.0065,-0.4122,10.01498633,1.5815,-1.569,2.227757449,8.425,1.1568,8.504046757
28/08/2019 22:30,9.833,0.5899,9.850678708,2.297,-1.8025,2.919797125,7.536,2.3924,7.906634794,9.618,-0.6409,9.639329687,2.297,-1.8025,2.919797125,7.321,1.1616,7.412580897
28/08/2019 23:00,9.1602,0.3458,9.166724698,3.138,-2.155,3.806713675,6.0222,2.5008,6.520804665,9.093,-0.7438,9.123370399,3.138,-2.155,3.806713675,5.955,1.4112,6.119927323
28/08/2019 23:30,8.5204,-0.4895,8.534449391,4.522,-1.9085,4.908243703,3.9984,1.419,4.242730673,8.5666,-0.9033,8.614092317,4.522,-1.9085,4.908243703,4.0446,1.0052,4.167639164
29/08/2019 00:00,7.9217,-0.634,7.947030067,4.6615,-1.598,4.927797302,3.2602,0.964,3.39973529,8.0033,-0.9624,8.060956807,4.6615,-1.598,4.927797302,3.3418,0.6356,3.401707601
29/08/2019 00:30,7.3783,-0.3715,7.387646658,4.2055,-0.8265,4.285945928,3.1728,0.455,3.205258935,7.4235,-0.8141,7.468005829,4.2055,-0.8265,4.285945928,3.218,0.0124,3.218023891
29/08/2019 01:00,6.8867,-0.3517,6.895674715,3.6255,-0.7885,3.710253698,3.2612,0.4368,3.290322124,6.9731,-0.7885,7.01753916,3.6255,-0.7885,3.710253698,3.3476,0,3.3476
29/08/2019 01:30,6.5489,-0.3407,6.557756301,2.6925,-0.6335,2.766022144,3.8564,0.2928,3.867499554,6.6113,-0.6335,6.641581885,2.6925,-0.6335,2.766022144,3.9188,0,3.9188
29/08/2019 02:00,6.3302,-0.3673,6.340847051,2.591,-0.7715,2.703422507,3.7392,0.4042,3.760983153,6.4234,-0.7715,6.469565659,2.591,-0.7715,2.703422507,3.8324,0,3.8324
29/08/2019 02:30,6.3176,-0.462,6.334470283,3.405,-0.92,3.527098666,2.9126,0.458,2.948389859,6.3618,-0.92,6.42797785,3.405,-0.92,3.527098666,2.9568,0,2.9568
29/08/2019 03:00,6.2511,-0.4187,6.265106615,2.8075,-0.8815,2.942634619,3.4436,0.4628,3.474559656,6.2703,-0.8815,6.331958965,2.8075,-0.8815,2.942634619,3.4628,0,3.4628
29/08/2019 03:30,6.0334,-0.4953,6.053696197,1.819,-0.8485,2.007165476,4.2144,0.3532,4.229174577,6.1006,-0.8485,6.159324038,1.819,-0.8485,2.007165476,4.2816,0,4.2816
29/08/2019 04:00,5.8475,-0.4692,5.866293966,1.3095,-0.715,1.491983663,4.538,0.2458,4.544651982,5.8887,-0.715,5.931948473,1.3095,-0.715,1.491983663,4.5792,0,4.5792
29/08/2019 04:30,6.0156,-0.4244,6.030552107,1.398,-0.769,1.595545361,4.6176,0.3446,4.630440467,5.96,-0.769,6.009406044,1.398,-0.769,1.595545361,4.562,0,4.562
29/08/2019 05:00,6.0485,-0.4274,6.063581698,1.1995,-0.583,1.333675092,4.849,0.1556,4.851495889,5.9775,-0.583,6.005863406,1.1995,-0.583,1.333675092,4.778,0,4.778
29/08/2019 05:30,6.2176,-0.3166,6.225655413,1.361,-0.429,1.427011563,4.8566,0.1124,4.857900505,6.0046,-0.429,6.019905494,1.361,-0.429,1.427011563,4.6436,0,4.6436
29/08/2019 06:00,6.5193,-0.3167,6.526987926,1.4705,-0.7775,1.663393068,5.0488,0.4608,5.069784816,6.1929,-0.7775,6.241515574,1.4705,-0.7775,1.663393068,4.7224,0,4.7224
29/08/2019 06:30,7.7725,0.2294,7.775884555,1.7005,-0.338,1.733765916,6.072,0.5674,6.098452817,7.2205,-0.338,7.228406757,1.7005,-0.338,1.733765916,5.52,0,5.52
29/08/2019 07:00,8.9198,0.6943,8.94678068,1.64,-0.0525,1.640840105,7.2798,0.7468,7.318005075,8.2486,-0.0525,8.248767072,1.64,-0.0525,1.640840105,6.6086,0,6.6086
29/08/2019 07:30,10.0394,1.4033,10.13700169,2.367,-0.5475,2.429494855,7.6724,1.9508,7.916523378,9.1476,-0.0695,9.147864014,2.367,-0.5475,2.429494855,6.7806,0.478,6.797427481
29/08/2019 08:00,10.7986,1.1381,10.85840843,2.964,-0.4325,2.995388497,7.8346,1.5706,7.990478178,9.2414,-0.3893,9.249596124,2.964,-0.4325,2.995388497,6.2774,0.0432,6.277548646
29/08/2019 08:30,11.4264,1.4167,11.51388969,2.912,-0.3095,2.928401313,8.5144,1.7262,8.687621873,9.9624,-0.1491,9.963515673,2.912,-0.3095,2.928401313,7.0504,0.1604,7.052224353
29/08/2019 09:00,12.5094,1.4645,12.5948342,4.624,-0.4075,4.641921181,7.8854,1.872,8.104561503,10.3226,-0.0485,10.32271394,4.624,-0.4075,4.641921181,5.6986,0.359,5.709896931
29/08/2019 09:30,12.7533,2.1358,12.93090494,4.2505,-0.869,4.338422668,8.5028,3.0048,9.018116815,11.3257,0.33,11.33050663,4.2505,-0.869,4.338422668,7.0752,1.199,7.176075253
29/08/2019 10:00,12.6943,2.436,12.9259177,4.0475,-1.285,4.246584657,8.6468,3.721,9.413447362,10.6841,0.4872,10.69520251,4.0475,-1.285,4.246584657,6.6366,1.7722,6.869144954
29/08/2019 10:30,12.7987,2.5295,13.04626736,4.1655,-1.4805,4.420777138,8.6332,4.01,9.519046288,11.1275,0.5711,11.14214573,4.1655,-1.4805,4.420777138,6.962,2.0516,7.257996043
29/08/2019 11:00,13.5097,2.6198,13.76137152,6.2905,-1.728,6.52352468,7.2192,4.3478,8.427349137,11.5841,0.6308,11.60126206,6.2905,-1.728,6.52352468,5.2936,2.3588,5.795354899
29/08/2019 11:30,13.7142,2.6174,13.96173572,6.469,-1.888,6.7388801,7.2452,4.5054,8.53179654,11.4072,0.61,11.42349823,6.469,-1.888,6.7388801,4.9382,2.498,5.534060285
29/08/2019 12:00,13.4197,2.4905,13.64884385,8.7455,-2.0935,8.99258097,4.6742,4.584,6.546846694,11.4469,0.4361,11.45520418,8.7455,-2.0935,8.99258097,2.7014,2.5296,3.700869914
29/08/2019 12:30,13.0122,1.0715,13.05624223,8.361,-2.0505,8.608767116,4.6512,3.122,5.601834114,11.2824,1.2299,11.34923803,8.361,-2.0505,8.608767116,2.9214,3.2804,4.392675963
29/08/2019 13:00,12.7854,1.576,12.8821671,9.555,-1.618,9.691024146,3.2304,3.194,4.542809721,10.659,-0.5514,10.67325269,9.555,-1.618,9.691024146,1.104,1.0666,1.535073796
29/08/2019 13:30,12.5581,1.6678,12.66836345,10.8195,-1.792,10.96689766,1.7386,3.4598,3.872072572,11.1997,-1.2476,11.26897448,10.8195,-1.792,10.96689766,0.3802,0.5444,0.664020632
29/08/2019 14:00,12.4159,1.4532,12.5006545,10.2435,-1.735,10.38939446,2.1724,3.1882,3.857971099,10.8301,-0.9872,10.87500022,10.2435,-1.735,10.38939446,0.5866,0.7478,0.950423274
29/08/2019 14:30,12.5044,1.2988,12.57167057,9.223,-1.61,9.362469172,3.2814,2.9088,4.385054549,10.1552,-0.696,10.1790227,9.223,-1.61,9.362469172,0.9322,0.914,1.305523971
29/08/2019 15:00,12.4301,1.3507,12.50327063,7.8355,-1.4295,7.964830852,4.5946,2.7802,5.37027571,9.8957,-0.5635,9.911730966,7.8355,-1.4295,7.964830852,2.0602,0.866,2.234810963
29/08/2019 15:30,12.8636,1.2186,12.92119154,8.749,-1.651,8.903415187,4.1146,2.8696,5.016426748,10.0192,-0.5662,10.03518565,8.749,-1.651,8.903415187,1.2702,1.0848,1.670388901
29/08/2019 16:00,12.1784,1.1298,12.23069395,6.713,-1.586,6.89780871,5.4654,2.7158,6.102963772,9.9224,-0.529,9.936491471,6.713,-1.586,6.89780871,3.2094,1.057,3.378978745
29/08/2019 16:30,12.5408,0.8735,12.57118399,8.12,-2.1025,8.387783155,4.4208,2.976,5.329169601,10.5104,-0.8073,10.54135861,8.12,-2.1025,8.387783155,2.3904,1.2952,2.718741474
29/08/2019 17:00,12.4724,0.6117,12.48739119,7.201,-1.9505,7.460485993,5.2714,2.5622,5.861102866,10.6744,-0.3549,10.68029819,7.201,-1.9505,7.460485993,3.4734,1.5956,3.822361432
29/08/2019 17:30,12.5123,0.407,12.5189177,5.8355,-1.658,6.066467197,6.6768,2.065,6.988839907,10.1353,-0.3398,10.14099453,5.8355,-1.658,6.066467197,4.2998,1.3182,4.497324903
29/08/2019 18:00,12.4135,0.4494,12.42163204,5.8865,-1.606,6.101648814,6.527,2.0554,6.842981672,10.4743,-0.2908,10.47833599,5.8865,-1.606,6.101648814,4.5878,1.3152,4.77259467
29/08/2019 18:30,13.0391,0.468,13.04749604,6.7875,-1.836,7.031433158,6.2516,2.304,6.662651016,10.5565,-0.275,10.56008131,6.7875,-1.836,7.031433158,3.769,1.561,4.079470799
29/08/2019 19:00,12.7288,0.5778,12.74190733,5.548,-1.538,5.757234406,7.1808,2.1158,7.48602019,11.0162,-0.146,11.01716744,5.548,-1.538,5.757234406,5.4682,1.392,5.642594726
29/08/2019 19:30,12.7712,0.4967,12.78085523,6.127,-1.8015,6.386355083,6.6442,2.2982,7.030442154,10.76,-0.2443,10.76277299,6.127,-1.8015,6.386355083,4.633,1.5572,4.887694839
29/08/2019 20:00,12.4,0.423,12.40721278,5.605,-1.715,5.861505779,6.795,2.138,7.123416947,11.1116,-0.275,11.11500245,5.605,-1.715,5.861505779,5.5066,1.44,5.691769809
29/08/2019 20:30,12.5843,0.3437,12.58899266,5.7855,-1.7865,6.055046862,6.7988,2.1302,7.124705852,10.7641,-0.3905,10.77118095,5.7855,-1.7865,6.055046862,4.9786,1.396,5.1706164
29/08/2019 21:00,12.5999,0.2614,12.60261124,6.0325,-1.986,6.351004035,6.5674,2.2474,6.941293073,10.5427,-0.4884,10.55400672,6.0325,-1.986,6.351004035,4.5102,1.4976,4.752337299
29/08/2019 21:30,11.9355,0.1485,11.93642377,5.2385,-2.1065,5.646169011,6.697,2.255,7.066458377,9.7457,-0.6483,9.767239189,5.2385,-2.1065,5.646169011,4.5072,1.4582,4.737214274
29/08/2019 22:00,11.7118,0.7206,11.73394749,5.179,-2.241,5.643059631,6.5328,2.9616,7.172764488,9.0526,-0.725,9.081585311,5.179,-2.241,5.643059631,3.8736,1.516,4.15969145
29/08/2019 22:30,10.5565,0.2941,10.56059596,5.4915,-2.2825,5.946963805,5.065,2.5766,5.682701168,8.7537,-0.8915,8.798979256,5.4915,-2.2825,5.946963805,3.2622,1.391,3.546382642
29/08/2019 23:00,9.9728,-0.2683,9.976408408,6.245,-2.0885,6.584972077,3.7278,1.8202,4.148448009,8.1766,-1.2581,8.272823168,6.245,-2.0885,6.584972077,1.9316,0.8304,2.102532454
29/08/2019 23:30,8.9585,-0.34,8.964949651,5.3355,-1.66,5.587768808,3.623,1.32,3.855973159,7.1749,-1.0072,7.245249606,5.3355,-1.66,5.587768808,1.8394,0.6528,1.951804345
30/08/2019 00:00,8.6001,0.8365,8.640685867,5.9015,-1.7065,6.143276365,2.6986,2.543,3.708003635,6.9719,-1.2869,7.089675678,5.9015,-1.7065,6.143276365,1.0704,0.4196,1.149704449
30/08/2019 00:30,8.2008,0.5225,8.217428241,5.17,-1.6655,5.431647103,3.0308,2.188,3.73806001,6.3882,-1.2747,6.514135348,5.17,-1.6655,5.431647103,1.2182,0.3908,1.279349788
30/08/2019 01:00,8.0718,0.4,8.081704971,4.611,-1.835,4.962715587,3.4608,2.235,4.119752619,5.6824,-1.3426,5.838856439,4.611,-1.835,4.962715587,1.0714,0.4924,1.179133461
30/08/2019 01:30,7.9268,0.4373,7.938853162,5.041,-1.9665,5.410989119,2.8858,2.4038,3.755808312,5.908,-1.2869,6.046534182,5.041,-1.9665,5.410989119,0.867,0.6796,1.101610258
30/08/2019 02:00,7.6814,0.3838,7.690982278,5.075,-2.238,5.546554696,2.6064,2.6218,3.696911711,5.8794,-1.4038,6.044666972,5.075,-2.238,5.546554696,0.8044,0.8342,1.158856764
30/08/2019 02:30,7.4019,-0.181,7.404112682,4.7225,-1.839,5.067931259,2.6794,1.658,3.150896438,5.2965,-1.6346,5.542998233,4.7225,-1.839,5.067931259,0.574,0.2044,0.609307279
30/08/2019 03:00,7.5236,0.3082,7.529909973,4.97,-1.607,5.223346533,2.5536,1.9152,3.192,5.498,-1.5274,5.706220707,4.97,-1.607,5.223346533,0.528,0.0796,0.533966441
30/08/2019 03:30,7.6244,0.2984,7.630237082,5.209,-1.875,5.536181536,2.4154,2.1734,3.249280647,5.4806,-1.6014,5.709768675,5.209,-1.875,5.536181536,0.2716,0.2736,0.385517211
30/08/2019 04:00,7.3183,-0.0038,7.318300987,5.3915,-1.873,5.707574025,1.9268,1.8692,2.684486334,5.9367,-1.6522,6.162318698,5.3915,-1.873,5.707574025,0.5452,0.2208,0.588213975
30/08/2019 04:30,7.131,0.1548,7.132680004,5.402,-1.866,5.715204283,1.729,2.0208,2.659525078,5.5854,-1.6288,5.818048006,5.402,-1.866,5.715204283,0.1834,0.2372,0.299832286
30/08/2019 05:00,7.2252,0.2693,7.230216977,5.573,-1.5865,5.7944207,1.6522,1.8558,2.484704908,5.8246,-1.4837,6.010601538,5.573,-1.5865,5.7944207,0.2516,0.1028,0.271791096
30/08/2019 05:30,7.7558,0.269,7.760463558,5.709,-1.437,5.887074825,2.0468,1.706,2.664549913,6.214,-1.3958,6.368834559,5.709,-1.437,5.887074825,0.505,0.0412,0.506677846
30/08/2019 06:00,8.1026,0.3887,8.11191805,5.211,-1.4095,5.398260021,2.8916,1.7982,3.405124638,6.0376,-1.1897,6.153698063,5.211,-1.4095,5.398260021,0.8266,0.2198,0.855324266
30/08/2019 06:30,9.6376,0.8192,9.672353509,5.163,-1.433,5.358176742,4.4746,2.2522,5.009436096,7.156,-0.7706,7.197371768,5.163,-1.433,5.358176742,1.993,0.6624,2.100195886
30/08/2019 07:00,10.278,1.0527,10.33176951,6.367,-1.3685,6.512409788,3.911,2.4212,4.599796782,7.9242,-0.6687,7.952364763,6.367,-1.3685,6.512409788,1.5572,0.6998,1.707217584
30/08/2019 07:30,10.8734,1.3945,10.96245674,6.635,-1.5595,6.815809948,4.2384,2.954,5.166251113,8.3996,-0.2951,8.40478222,6.635,-1.5595,6.815809948,1.7646,1.2644,2.170834061
30/08/2019 08:00,11.5206,1.4761,11.61477919,7.475,-1.5595,7.635945603,4.0456,3.0356,5.057840124,8.9938,-0.1309,8.99475254,7.475,-1.5595,7.635945603,1.5188,1.4286,2.085102252
30/08/2019 08:30,11.9151,1.6988,12.03559427,8.1345,-1.574,8.285382686,3.7806,3.2728,5.000415603,9.6313,0.0552,9.631458183,8.1345,-1.574,8.285382686,1.4968,1.6292,2.212397541
30/08/2019 09:00,12.0707,1.5767,12.17324038,7.5855,-1.3485,7.704431355,4.4852,2.9252,5.354793561,10.1631,-0.0351,10.16316061,7.5855,-1.3485,7.704431355,2.5776,1.3134,2.892929539
30/08/2019 09:30,12.1234,1.2138,12.18401157,7.597,-1.263,7.701271194,4.5264,2.4768,5.159732086,10.2256,-0.4336,10.23478892,7.597,-1.263,7.701271194,2.6286,0.8294,2.756345827
30/08/2019 10:00,12.5096,1.3574,12.58302932,7.627,-1.372,7.749420172,4.8826,2.7294,5.593693513,10.6482,-0.3266,10.65320754,7.627,-1.372,7.749420172,3.0212,1.0454,3.196953331
30/08/2019 10:30,12.5903,1.4402,12.67240428,7.3515,-1.077,7.42997182,5.2388,2.5172,5.812170101,10.6337,-0.21,10.63577339,7.3515,-1.077,7.42997182,3.2822,0.867,3.394779203
30/08/2019 11:00,12.7985,1.4521,12.88061321,7.4475,-1.4155,7.580824263,5.351,2.8676,6.070941505,10.5829,-0.2261,10.585315,7.4475,-1.4155,7.580824263,3.1354,1.1894,3.353416992
30/08/2019 11:30,13.095,1.5601,13.18760543,7.479,-1.1395,7.565309065,5.616,2.6996,6.231155283,10.7066,-0.1007,10.70707355,7.479,-1.1395,7.565309065,3.2276,1.0388,3.390649967
30/08/2019 12:00,13.2318,1.5634,13.32384144,7.083,-1.119,7.17084723,6.1488,2.6824,6.70842837,10.154,-0.0966,10.15445949,7.083,-1.119,7.17084723,3.071,1.0224,3.236717899
30/08/2019 12:30,13.311,1.4008,13.38450453,7.959,-1.271,8.059846276,5.352,2.6718,5.98184079,9.9136,-0.2582,9.916961843,7.959,-1.271,8.059846276,1.9546,1.0128,2.201414318
30/08/2019 13:00,13.3641,1.3665,13.43378171,8.7705,-1.2755,8.862763141,4.5936,2.642,5.299181537,10.2143,-0.3615,10.22069502,8.7705,-1.2755,8.862763141,1.4438,0.914,1.708787418
30/08/2019 13:30,13.0214,1.2173,13.07817561,9,-1.5245,9.128203561,4.0214,2.7418,4.867147542,9.9428,-0.6835,9.966265303,9,-1.5245,9.128203561,0.9428,0.841,1.263389425
30/08/2019 14:00,12.8395,1.1635,12.8921097,9.9315,-1.4775,10.04080169,2.908,2.641,3.928275067,10.0899,-1.1971,10.16066585,9.9315,-1.4775,10.04080169,0.1584,0.2804,0.322047698
30/08/2019 14:30,11.9788,0.94,12.01562522,9.956,-1.415,10.05605096,2.0228,2.355,3.104471749,9.9924,-1.3718,10.08612378,9.956,-1.415,10.05605096,0.0364,0.0432,0.056490707
30/08/2019 15:00,11.8155,0.7234,11.83762425,10.5445,-1.547,10.65737722,1.271,2.2704,2.601952567,10.5445,-1.547,10.65737722,10.5445,-1.547,10.65737722,0,0,0
30/08/2019 15:30,11.6306,0.3028,11.634541,10.132,-1.839,10.29754073,1.4986,2.1418,2.614021653,10.229,-1.6816,10.36630212,10.132,-1.839,10.29754073,0.097,0.1574,0.184888507
30/08/2019 16:00,11.5656,0.6636,11.58462206,8.962,-1.77,9.135115982,2.6036,2.4336,3.563866148,9.3488,-1.504,9.469006148,8.962,-1.77,9.135115982,0.3868,0.266,0.469436087
30/08/2019 16:30,11.2505,0.7139,11.27312749,8.2255,-1.6765,8.394611516,3.025,2.3904,3.855468475,8.7939,-1.1379,8.867214536,8.2255,-1.6765,8.394611516,0.5684,0.5386,0.783050777
30/08/2019 17:00,11.4442,0.6438,11.46229436,8.065,-1.572,8.216776071,3.3792,2.2158,4.040886324,9.119,-1.0632,9.18077095,8.065,-1.572,8.216776071,1.054,0.5088,1.17038175
30/08/2019 17:30,11.2905,0.5493,11.30385424,8.0485,-1.4965,8.186443947,3.242,2.0458,3.83351818,9.5875,-1.1461,9.655760015,8.0485,-1.4965,8.186443947,1.539,0.3504,1.578385618
30/08/2019 18:00,11.1906,0.4757,11.20070618,7.65,-1.4885,7.79346728,3.5406,1.9642,4.048941837,9.621,-1.1707,9.691964687,7.65,-1.4885,7.79346728,1.971,0.3178,1.996456321
30/08/2019 18:30,11.1685,0.4098,11.17601576,6.9675,-1.371,7.101105354,4.201,1.7808,4.562855426,10.0041,-1.1848,10.07401449,6.9675,-1.371,7.101105354,3.0366,0.1862,3.042303404
30/08/2019 19:00,11.4813,0.4799,11.49132515,6.3165,-1.2875,6.446381039,5.1648,1.7674,5.458833374,10.1709,-1.0849,10.22859789,6.3165,-1.2875,6.446381039,3.8544,0.2026,3.85972099
30/08/2019 19:30,11.5268,0.4326,11.53491487,6.358,-1.38,6.506040578,5.1688,1.8126,5.47740926,10.2076,-1.1516,10.27235515,6.358,-1.38,6.506040578,3.8496,0.2284,3.85636963
30/08/2019 20:00,11.1725,0.4451,11.18136263,4.9055,-1.6305,5.169377187,6.267,2.0756,6.601772819,9.9667,-1.1563,10.03355065,4.9055,-1.6305,5.169377187,5.0612,0.4742,5.083366117
30/08/2019 20:30,11.5646,0.8831,11.59826878,5.865,-1.9375,6.176741151,5.6996,2.8206,6.359341516,10.8234,-0.6857,10.84509899,5.865,-1.9375,6.176741151,4.9584,1.2518,5.113974364
30/08/2019 21:00,11.4455,0.8365,11.4760273,5.5145,-2.0225,5.873688492,5.931,2.859,6.584120442,10.6803,-0.7293,10.70517102,5.5145,-2.0225,5.873688492,5.1658,1.2932,5.325209468
30/08/2019 21:30,10.6342,0.7025,10.65737847,4.353,-1.9135,4.755006966,6.2812,2.616,6.804184701,9.8922,-0.8555,9.929123883,4.353,-1.9135,4.755006966,5.5392,1.058,5.639335124
30/08/2019 22:00,10.2294,0.3463,10.23526004,4.503,-2.1065,4.97135306,5.7264,2.4528,6.229597483,9.3242,-1.0763,9.386113537,4.503,-2.1065,4.97135306,4.8212,1.0302,4.93003869
30/08/2019 22:30,9.7868,-0.2224,9.789326637,4.358,-1.983,4.787948726,5.4288,1.7606,5.707151812,8.5226,-1.0728,8.589855098,4.358,-1.983,4.787948726,4.1646,0.9102,4.262904784
30/08/2019 23:00,9.33,0.2382,9.333040193,3.69,-1.676,4.052786202,5.64,1.9142,5.955985363,7.84,-1.0242,7.906616573,3.69,-1.676,4.052786202,4.15,0.6518,4.200874104
30/08/2019 23:30,9.1205,0.2297,9.123392041,5.6885,-2.0255,6.038350975,3.432,2.2552,4.106647177,7.7573,-1.1049,7.835592339,5.6885,-2.0255,6.038350975,2.0688,0.9206,2.26438464
31/08/2019 00:00,8.5748,0.1589,8.576272165,5.736,-1.9905,6.071555505,2.8388,2.1494,3.560717035,7.2664,-1.2705,7.376634681,5.736,-1.9905,6.071555505,1.5304,0.72,1.691308417
31/08/2019 00:30,8.202,-0.1721,8.203805362,7.025,-2.1065,7.334028037,1.177,1.9344,2.264339277,7.4196,-1.5333,7.576375984,7.025,-2.1065,7.334028037,0.3946,0.5732,0.695893239
31/08/2019 01:00,8.0811,-0.4366,8.092885565,7.3735,-2.471,7.77652514,0.7076,2.0344,2.153945477,7.4445,-2.207,7.764755582,7.3735,-2.471,7.77652514,0.071,0.264,0.273380687
31/08/2019 01:30,7.4692,-0.1496,7.470698013,5.556,-1.916,5.877090437,1.9132,1.7664,2.603939938,5.8804,-1.556,6.082782271,5.556,-1.916,5.877090437,0.3244,0.36,0.484598143
31/08/2019 02:00,7.3274,-0.0906,7.327960093,5.726,-2.096,6.097564432,1.6014,2.0054,2.566341973,6.0504,-1.9012,6.342073919,5.726,-2.096,6.097564432,0.3244,0.1948,0.378394503
31/08/2019 02:30,7.1637,-0.0879,7.164239255,5.9415,-2.0185,6.275011116,1.2222,1.9306,2.284948402,6.0731,-1.8639,6.352689731,5.9415,-2.0185,6.275011116,0.1316,0.1546,0.203026402
31/08/2019 03:00,7.0236,-0.9897,7.092986892,6.055,-2.1695,6.431932466,0.9686,1.1798,1.526471094,6.4842,-1.9257,6.764108968,6.055,-2.1695,6.431932466,0.4292,0.2438,0.493610251
31/08/2019 03:30,7.6392,-1.588,7.80250733,7.426,-2.359,7.791685119,0.2132,0.771,0.799934522,7.4336,-2.3466,7.79518701,7.426,-2.359,7.791685119,0.0076,0.0124,0.014543727
31/08/2019 04:00,8.0013,-2.0801,8.267261802,7.8995,-2.5265,8.293690524,0.1018,0.4464,0.457860459,7.8995,-2.5265,8.293690524,7.8995,-2.5265,8.293690524,0,0,0
31/08/2019 04:30,7.3812,-1.5456,7.541285885,7.123,-2.566,7.571095363,0.2582,1.0204,1.052560402,7.1258,-2.5544,7.569807461,7.123,-2.566,7.571095363,0.0028,0.0116,0.011933147
31/08/2019 05:00,8.3459,-2.6607,8.759758633,8.3085,-2.8365,8.779345334,0.0374,0.1758,0.179734248,8.3085,-2.8365,8.779345334,8.3085,-2.8365,8.779345334,0,0,0
31/08/2019 05:30,8.3712,-2.6213,8.77201249,8.35,-2.7825,8.801409333,0.0212,0.1612,0.162588068,8.35,-2.7825,8.801409333,8.35,-2.7825,8.801409333,0,0,0
