Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/08/2019 06:00,9.5945,-2.686,9.963384277,9.5945,-2.686,9.963384277,0,0,0,9.5945,-2.686,9.963384277,9.5945,-2.686,9.963384277,0,0,0
31/08/2019 06:30,8.3254,-1.1148,8.399706197,7.901,-2.288,8.225615175,0.4244,1.1732,1.247603142,7.902,-2.2822,8.224964489,7.901,-2.288,8.225615175,0.001,0.0058,0.005885576
31/08/2019 07:00,9.2317,-0.7764,9.264290683,8.8305,-1.915,9.035759805,0.4012,1.1386,1.207216385,8.8381,-1.8834,9.03654841,8.8305,-1.915,9.035759805,0.0076,0.0316,0.032501077
31/08/2019 07:30,9.345,-0.9771,9.395943242,9.035,-2.1695,9.291821955,0.31,1.1924,1.232038051,9.0378,-2.1523,9.290544878,9.035,-2.1695,9.291821955,0.0028,0.0172,0.017426417
31/08/2019 08:00,9.8965,0.1214,9.897244577,8.9835,-1.861,9.174235295,0.913,1.9824,2.182539521,8.9835,-1.861,9.174235295,8.9835,-1.861,9.174235295,0,0,0
31/08/2019 08:30,10.3706,-0.2499,10.37361048,7.671,-1.7945,7.878100739,2.6996,1.5446,3.110245862,8.3468,-0.0789,8.347172902,7.671,-1.7945,7.878100739,0.6758,1.7156,1.843905909
31/08/2019 09:00,10.9046,0.5619,10.91906739,6.959,-1.6365,7.148832999,3.9456,2.1984,4.516715833,8.8732,0.0771,8.873534958,6.959,-1.6365,7.148832999,1.9142,1.7136,2.56916068
31/08/2019 09:30,11.4879,1.9384,11.65028931,7.1985,-1.795,7.418923591,4.2894,3.7334,5.68658315,9.1531,-0.8378,9.191362709,7.1985,-1.795,7.418923591,1.9546,0.9572,2.176394495
31/08/2019 10:00,11.6265,1.9302,11.78563423,7.0425,-1.789,7.266176935,4.584,3.7192,5.903008101,9.2361,-0.853,9.275405771,7.0425,-1.789,7.266176935,2.1936,0.936,2.384947999
31/08/2019 10:30,12.1105,1.5402,12.2080476,8.9895,-1.962,9.201117011,3.121,3.5022,4.691060204,9.6567,-1.2122,9.732485999,8.9895,-1.962,9.201117011,0.6672,0.7498,1.003671201
31/08/2019 11:00,12.1814,1.3644,12.2575729,8.995,-1.816,9.17648522,3.1864,3.1804,4.502009454,10.22,-0.6602,10.24130187,8.995,-1.816,9.17648522,1.225,1.1558,1.684190797
31/08/2019 11:30,11.9116,1.4308,11.99722481,7.966,-1.694,8.144126227,3.9456,3.1248,5.033103853,10.2864,-0.4478,10.29614247,7.966,-1.694,8.144126227,2.3204,1.2462,2.63386989
31/08/2019 12:00,11.2696,1.2705,11.34099001,7.971,-1.6355,8.137057284,3.2986,2.906,4.396088939,10.251,-0.6265,10.27012674,7.971,-1.6355,8.137057284,2.28,1.009,2.493287188
31/08/2019 12:30,11.0139,1.1656,11.07540593,6.1975,-1.532,6.384044976,4.8164,2.6976,5.520394435,10.5223,-0.6688,10.54353312,6.1975,-1.532,6.384044976,4.3248,0.8632,4.410103092
31/08/2019 13:00,10.8769,1.075,10.92989381,7.1905,-1.711,7.391265876,3.6864,2.786,4.620751125,10.4373,-0.7846,10.4667487,7.1905,-1.711,7.391265876,3.2468,0.9264,3.376377822
31/08/2019 13:30,10.4662,1.0732,10.52107887,5.814,-1.513,6.007642216,4.6522,2.5862,5.322724423,9.9392,-0.793,9.970784605,5.814,-1.513,6.007642216,4.1252,0.72,4.187561945
31/08/2019 14:00,10.1451,1.0195,10.19619705,4.8775,-1.5275,5.111092104,5.2676,2.547,5.851052791,9.6315,-0.8363,9.66773965,4.8775,-1.5275,5.111092104,4.754,0.6912,4.803985162
31/08/2019 14:30,10.0598,0.8605,10.09653586,5.423,-1.8525,5.730679301,4.6368,2.713,5.372176769,8.7188,-1.0913,8.786831575,5.423,-1.8525,5.730679301,3.2958,0.7612,3.382561615
31/08/2019 15:00,10.2117,-0.5635,10.22723565,7.9345,-1.9295,8.165736984,2.2772,1.366,2.655484107,8.6181,-1.0789,8.685371196,7.9345,-1.9295,8.165736984,0.6836,0.8506,1.091251263
31/08/2019 15:30,9.7155,-0.1229,9.716277305,8.1765,-1.7445,8.360528243,1.539,1.6216,2.235644775,8.6575,-1.7417,8.830958336,8.1765,-1.7445,8.360528243,0.481,0.0028,0.48100815
31/08/2019 16:00,9.9161,-0.2644,9.919624316,7.7445,-1.524,7.893025798,2.1716,1.2596,2.510465837,8.6239,-1.524,8.757524034,7.7445,-1.524,7.893025798,0.8794,0,0.8794
31/08/2019 16:30,9.9795,0.0984,9.979985111,7.6495,-1.668,7.829244807,2.33,1.7664,2.923879095,8.4587,-1.667,8.621397491,7.6495,-1.668,7.829244807,0.8092,0.001,0.809200618
31/08/2019 17:00,10.0364,0.0338,10.03645691,6.855,-1.412,6.998911987,3.1814,1.4458,3.494516218,9.1042,-1.412,9.213045188,6.855,-1.412,6.998911987,2.2492,0,2.2492
31/08/2019 17:30,9.8672,-0.0138,9.86720965,5.984,-1.448,6.156700415,3.8832,1.4342,4.139585955,8.916,-1.448,9.032815729,5.984,-1.448,6.156700415,2.932,0,2.932
31/08/2019 18:00,9.4088,-0.0379,9.408876333,4.865,-1.3185,5.040502678,4.5438,1.2806,4.72081082,8.656,-1.3185,8.755842521,4.865,-1.3185,5.040502678,3.791,0,3.791
31/08/2019 18:30,9.7889,0.0391,9.788978089,4.2075,-1.0285,4.331381823,5.5814,1.0676,5.682587062,9.0719,-1.0285,9.130015436,4.2075,-1.0285,4.331381823,4.8644,0,4.8644
31/08/2019 19:00,9.7867,0.1207,9.787444272,3.4065,-0.8585,3.513013592,6.3802,0.9792,6.454903925,9.1627,-0.8585,9.202830735,3.4065,-0.8585,3.513013592,5.7562,0,5.7562
31/08/2019 19:30,9.8207,0.0276,9.820738783,2.9385,-0.844,3.057305717,6.8822,0.8716,6.93717258,9.1775,-0.844,9.216227116,2.9385,-0.844,3.057305717,6.239,0,6.239
31/08/2019 20:00,9.9871,-0.0176,9.987115508,3.7855,-0.897,3.890323798,6.2016,0.8794,6.263640069,9.4457,-0.897,9.488195692,3.7855,-0.897,3.890323798,5.6602,0,5.6602
31/08/2019 20:30,10.3555,-0.0171,10.35551412,4.3545,-0.8975,4.446029296,6.001,0.8804,6.065237436,9.7671,-0.8975,9.808249011,4.3545,-0.8975,4.446029296,5.4126,0,5.4126
31/08/2019 21:00,10.2646,-0.051,10.2647267,3.248,-0.913,3.373881,7.0166,0.862,7.069350717,9.2644,-0.913,9.309279046,3.248,-0.913,3.373881,6.0164,0,6.0164
31/08/2019 21:30,9.8166,-0.1007,9.817116483,2.607,-1.0635,2.815578315,7.2096,0.9628,7.273604059,8.631,-1.0635,8.696274677,2.607,-1.0635,2.815578315,6.024,0,6.024
31/08/2019 22:00,9.4126,-0.1897,9.414511397,2.442,-1.1545,2.701154244,6.9706,0.9648,7.037052181,8.0312,-1.1545,8.113756448,2.442,-1.1545,2.701154244,5.5892,0,5.5892
31/08/2019 22:30,8.6423,-0.3217,8.64828539,2.3725,-0.9765,2.565601002,6.2698,0.6548,6.30389999,7.6939,-0.9765,7.755620508,2.3725,-0.9765,2.565601002,5.3214,0,5.3214
31/08/2019 23:00,8.1975,-0.4009,8.207297184,3.0845,-1.2035,3.310974554,5.113,0.8026,5.175609699,7.8539,-1.2035,7.945574709,3.0845,-1.2035,3.310974554,4.7694,0,4.7694
31/08/2019 23:30,7.9729,-0.4604,7.986181977,3.2305,-1.263,3.468616331,4.7424,0.8026,4.809836226,7.6359,-1.263,7.739647137,3.2305,-1.263,3.468616331,4.4054,0,4.4054
01/09/2019 00:00,7.2905,-0.4855,7.306647692,1.6975,-1.0395,1.990494034,5.593,0.554,5.620370539,6.9527,-1.0395,7.029978488,1.6975,-1.0395,1.990494034,5.2552,0,5.2552
01/09/2019 00:30,6.8316,-0.5467,6.853439972,1.734,-1.2715,2.150225163,5.0976,0.7248,5.148869857,6.4936,-1.2715,6.616914176,1.734,-1.2715,2.150225163,4.7596,0,4.7596
01/09/2019 01:00,6.8639,-0.7413,6.903814084,2.3385,-1.4105,2.730950842,4.5254,0.6692,4.574611874,6.4953,-1.3981,6.64406545,2.3385,-1.4105,2.730950842,4.1568,0.0124,4.156818495
01/09/2019 01:30,6.4622,-0.8026,6.511850398,2.24,-1.155,2.520243044,4.2222,0.3524,4.236880763,6.3518,-1.155,6.455957577,2.24,-1.155,2.520243044,4.1118,0,4.1118
01/09/2019 02:00,6.2376,-0.8103,6.290011117,1.86,-1.0945,2.158131194,4.3776,0.2842,4.386815633,6.2588,-1.0945,6.353779009,1.86,-1.0945,2.158131194,4.3988,0,4.3988
01/09/2019 02:30,5.9907,-0.8069,6.044797275,1.8435,-1.0805,2.136813632,4.1472,0.2736,4.156215201,5.8555,-1.0805,5.95435643,1.8435,-1.0805,2.136813632,4.012,0,4.012
01/09/2019 03:00,6.1118,-0.7997,6.163896441,2.124,-1.1875,2.433419867,3.9878,0.3878,4.006611746,5.8018,-1.1875,5.922080672,2.124,-1.1875,2.433419867,3.6778,0,3.6778
01/09/2019 03:30,5.9625,-0.8742,6.026245256,2.4065,-1.241,2.70764164,3.556,0.3668,3.574867584,5.7867,-1.241,5.918274908,2.4065,-1.241,2.70764164,3.3802,0,3.3802
01/09/2019 04:00,5.8972,-0.9018,5.965753186,2.64,-1.279,2.933503196,3.2572,0.3772,3.278968082,5.7966,-1.279,5.936026664,2.64,-1.279,2.933503196,3.1566,0,3.1566
01/09/2019 04:30,5.8053,-0.8744,5.870782184,2.5115,-1.292,2.824339967,3.2938,0.4176,3.320166893,5.7169,-1.292,5.861075807,2.5115,-1.292,2.824339967,3.2054,0,3.2054
01/09/2019 05:00,5.7552,-0.9488,5.832885091,2.928,-1.546,3.311087435,2.8272,0.5972,2.889586074,5.7524,-1.5268,5.951573237,2.928,-1.546,3.311087435,2.8244,0.0192,2.824465259
01/09/2019 05:30,5.6913,-0.8954,5.761305134,2.4455,-1.479,2.857955782,3.2458,0.5836,3.297848784,5.7431,-1.4732,5.929040045,2.4455,-1.479,2.857955782,3.2976,0.0058,3.297605101
01/09/2019 06:00,6.0091,-0.928,6.080334432,3.2895,-1.602,3.658854226,2.7196,0.674,2.801874401,5.8509,-1.5348,6.04885459,3.2895,-1.602,3.658854226,2.5614,0.0672,2.562281366
01/09/2019 06:30,6.4107,-0.804,6.460920251,2.9095,-1.43,3.241926935,3.5012,0.626,3.556722851,6.0439,-1.4002,6.203973505,2.9095,-1.43,3.241926935,3.1344,0.0298,3.134541657
01/09/2019 07:00,6.4561,-0.7458,6.499034147,2.4165,-1.051,2.635160953,4.0396,0.3052,4.051112835,6.0953,-1.051,6.185247213,2.4165,-1.051,2.635160953,3.6788,0,3.6788
01/09/2019 07:30,6.8699,-0.6803,6.903501583,1.9115,-1.2265,2.271152681,4.9584,0.5462,4.988393028,6.5321,-1.2237,6.645733376,1.9115,-1.2265,2.271152681,4.6206,0.0028,4.620600848
01/09/2019 08:00,7.5921,-0.5283,7.61045881,2.5905,-1.1235,2.823639938,5.0016,0.5952,5.036890469,7.4559,-1.0841,7.53430273,2.5905,-1.1235,2.823639938,4.8654,0.0394,4.865559528
01/09/2019 08:30,8.1004,-0.4178,8.111167425,2.97,-1.155,3.186679306,5.1304,0.7372,5.183094443,8.0322,-1.0226,8.097033259,2.97,-1.155,3.186679306,5.0622,0.1324,5.063931141
01/09/2019 09:00,8.9213,-0.18,8.923115694,3.5875,-0.972,3.71684547,5.3338,0.792,5.392280263,8.8329,-0.7762,8.866939091,3.5875,-0.972,3.71684547,5.2454,0.1958,5.249053134
01/09/2019 09:30,9.2863,-0.0767,9.286616746,4.1685,-0.7795,4.240756124,5.1178,0.7028,5.165830493,9.1577,-0.6767,9.182668032,4.1685,-0.7795,4.240756124,4.9892,0.1028,4.990258959
01/09/2019 10:00,9.8549,-0.006,9.854901827,4.1255,-0.8,4.202350562,5.7294,0.794,5.784155976,9.5573,-0.6138,9.576989805,4.1255,-0.8,4.202350562,5.4318,0.1862,5.434990495
01/09/2019 10:30,10.5162,0.1533,10.51731731,5.457,-0.6685,5.497794217,5.0592,0.8218,5.125510695,9.707,-0.6369,9.727871844,5.457,-0.6685,5.497794217,4.25,0.0316,4.250117476
01/09/2019 11:00,10.3974,0.2755,10.40104932,5.415,-0.8055,5.474582655,4.9824,1.081,5.098320386,9.3674,-0.8055,9.401968571,5.415,-0.8055,5.474582655,3.9524,0,3.9524
01/09/2019 11:30,10.6713,0.3658,10.67756776,5.9375,-0.768,5.986963358,4.7338,1.1338,4.867685783,9.2053,-0.768,9.23728164,5.9375,-0.768,5.986963358,3.2678,0,3.2678
01/09/2019 12:00,11.1013,0.4579,11.11073958,6.6315,-0.9025,6.692630163,4.4698,1.3604,4.672237173,9.6181,-0.8977,9.659902324,6.6315,-0.9025,6.692630163,2.9866,0.0048,2.986603857
01/09/2019 12:30,11.1088,0.4368,11.11738421,6.76,-0.984,6.831241176,4.3488,1.4208,4.575011921,9.641,-0.9802,9.690700338,6.76,-0.984,6.831241176,2.881,0.0038,2.881002506
01/09/2019 13:00,10.8512,0.3314,10.85625936,6.173,-0.979,6.250149598,4.6782,1.3104,4.858261356,9.3718,-0.979,9.422795564,6.173,-0.979,6.250149598,3.1988,0,3.1988
01/09/2019 13:30,10.4016,0.218,10.40388421,6.192,-0.96,6.2659767,4.2096,1.178,4.37131744,8.9194,-0.96,8.970913909,6.192,-0.96,6.2659767,2.7274,0,2.7274
01/09/2019 14:00,9.7027,0.0135,9.702709392,5.6975,-1.1405,5.810528935,4.0052,1.154,4.16813424,8.4317,-1.1405,8.508484303,5.6975,-1.1405,5.810528935,2.7342,0,2.7342
01/09/2019 14:30,9.6673,0.0426,9.66739386,5.0295,-1.074,5.14289279,4.6378,1.1166,4.770323301,8.0391,-1.074,8.110524324,5.0295,-1.074,5.14289279,3.0096,0,3.0096
01/09/2019 15:00,9.3719,-0.0193,9.371919873,5.3955,-1.3365,5.558565687,3.9764,1.3172,4.188886821,7.6833,-1.3365,7.798674961,5.3955,-1.3365,5.558565687,2.2878,0,2.2878
01/09/2019 15:30,9.5795,-0.0708,9.57976163,6.4345,-1.509,6.609074916,3.145,1.4382,3.458242941,8.0799,-1.5062,8.219088906,6.4345,-1.509,6.609074916,1.6454,0.0028,1.645402382
01/09/2019 16:00,9.5651,-0.1617,9.566466688,5.4715,-1.6345,5.710420519,4.0936,1.4728,4.350482824,8.1787,-1.6221,8.338005883,5.4715,-1.6345,5.710420519,2.7072,0.0124,2.707228398
01/09/2019 16:30,9.9516,-0.095,9.952053434,5.979,-1.582,6.184752622,3.9726,1.487,4.241782616,8.813,-1.5446,8.947332461,5.979,-1.582,6.184752622,2.834,0.0374,2.834246771
01/09/2019 17:00,9.9159,-0.0818,9.916237394,5.3875,-1.4,5.566431195,4.5284,1.3182,4.716360652,8.6987,-1.3962,8.810037238,5.3875,-1.4,5.566431195,3.3112,0.0038,3.31120218
01/09/2019 17:30,9.8388,-0.0635,9.839004914,4.431,-1.1435,4.576172336,5.4078,1.08,5.514589816,8.7846,-1.1435,8.858712627,4.431,-1.1435,4.576172336,4.3536,0,4.3536
01/09/2019 18:00,10.2757,-0.0902,10.27609588,4.4745,-1.007,4.58641464,5.8012,0.9168,5.873197058,9.4185,-1.007,9.472179857,4.4745,-1.007,4.58641464,4.944,0,4.944
01/09/2019 18:30,10.222,-0.0257,10.22203231,3.426,-0.7765,3.512894569,6.796,0.7508,6.837347193,9.6794,-0.7765,9.710496208,3.426,-0.7765,3.512894569,6.2534,0,6.2534
01/09/2019 19:00,10.3148,0.0845,10.31514611,1.957,-0.4415,2.006183254,8.3578,0.526,8.374335606,10.0556,-0.4415,10.06528756,1.957,-0.4415,2.006183254,8.0986,0,8.0986
01/09/2019 19:30,10.6403,0.178,10.64178876,1.4185,-0.231,1.437185879,9.2218,0.409,9.230865411,10.3331,-0.231,10.33568172,1.4185,-0.231,1.437185879,8.9146,0,8.9146
01/09/2019 20:00,10.6678,0.13,10.66859207,1.542,-0.205,1.555567099,9.1258,0.335,9.131946706,10.5498,-0.205,10.55179156,1.542,-0.205,1.555567099,9.0078,0,9.0078
01/09/2019 20:30,10.9848,0.2026,10.98666818,1.62,-0.213,1.633942777,9.3648,0.4156,9.37401741,10.791,-0.213,10.79310196,1.62,-0.213,1.633942777,9.171,0,9.171
01/09/2019 21:00,10.7291,0.0152,10.72911077,1.5525,-0.486,1.626792012,9.1766,0.5012,9.190276873,10.7321,-0.486,10.74309855,1.5525,-0.486,1.626792012,9.1796,0,9.1796
01/09/2019 21:30,10.2931,-0.0724,10.29335462,1.4965,-0.656,1.633967028,8.7966,0.5836,8.81593787,10.2815,-0.656,10.30240643,1.4965,-0.656,1.633967028,8.785,0,8.785
01/09/2019 22:00,9.686,-0.2361,9.688877087,1.788,-1.0165,2.056748952,7.898,0.7804,7.936461942,9.563,-1.0165,9.616872738,1.788,-1.0165,2.056748952,7.775,0,7.775
01/09/2019 22:30,9.2198,-0.3836,9.227776601,1.488,-1.048,1.820013187,7.7318,0.6644,7.760293719,9.1556,-1.026,9.212908735,1.488,-1.048,1.820013187,7.6676,0.022,7.667631561
01/09/2019 23:00,8.629,-0.3441,8.63585814,1.164,-0.9105,1.477804537,7.465,0.5664,7.486456703,8.56,-0.8913,8.606277691,1.164,-0.9105,1.477804537,7.396,0.0192,7.396024922
01/09/2019 23:30,8.2969,0.197,8.299238436,1.3225,-1.22,1.79927937,6.9744,1.417,7.116891482,7.9791,-1.1268,8.058269979,1.3225,-1.22,1.79927937,6.6566,0.0932,6.657252421
02/09/2019 00:00,7.8112,0.0607,7.811435843,1.597,-1.3775,2.10900812,6.2142,1.4382,6.378455995,7.2304,-1.3247,7.350749231,1.597,-1.3775,2.10900812,5.6334,0.0528,5.633647433
02/09/2019 00:30,7.5433,-0.0314,7.543365353,3.0265,-1.528,3.390351936,4.5168,1.4966,4.758286856,7.0327,-1.4484,7.180301655,3.0265,-1.528,3.390351936,4.0062,0.0796,4.006990716
02/09/2019 01:00,7.1062,-0.152,7.107825437,3.583,-1.787,4.003905344,3.5232,1.635,3.884091044,6.6972,-1.5528,6.87485823,3.583,-1.787,4.003905344,3.1142,0.2342,3.122993961
02/09/2019 01:30,6.8198,-0.1758,6.8220655,3.262,-1.732,3.693300421,3.5578,1.5562,3.883258848,6.359,-1.5842,6.553363307,3.262,-1.732,3.693300421,3.097,0.1478,3.100524768
02/09/2019 02:00,7.0365,-0.0701,7.036849171,4.2975,-1.9325,4.712012574,2.739,1.8624,3.312197875,6.3481,-1.6225,6.552166043,4.2975,-1.9325,4.712012574,2.0506,0.31,2.073899795
02/09/2019 02:30,6.9491,-0.068,6.949432697,4.3715,-1.988,4.802307388,2.5776,1.92,3.214097348,6.3655,-1.6452,6.574669063,4.3715,-1.988,4.802307388,1.994,0.3428,2.023251798
02/09/2019 03:00,6.7083,-0.1132,6.709255035,4.3485,-1.918,4.752701995,2.3598,1.8048,2.970851575,6.3493,-1.6464,6.55928681,4.3485,-1.918,4.752701995,2.0008,0.2716,2.019150118
02/09/2019 03:30,6.8013,-0.0936,6.801944035,4.1325,-1.979,4.581920694,2.6688,1.8854,3.267602577,6.5403,-1.6132,6.736314892,4.1325,-1.979,4.581920694,2.4078,0.3658,2.435428192
02/09/2019 04:00,6.8066,-0.176,6.808875058,3.604,-1.712,3.989957393,3.2026,1.536,3.551892842,6.6328,-1.566,6.815158974,3.604,-1.712,3.989957393,3.0288,0.146,3.032316844
02/09/2019 04:30,6.6352,-0.0883,6.635787514,2.798,-1.7185,3.283602633,3.8372,1.6302,4.16913131,6.6312,-1.5015,6.799067266,2.798,-1.7185,3.283602633,3.8332,0.217,3.839337344
02/09/2019 05:00,6.7603,0.0769,6.760737364,2.0745,-1.5465,2.58751087,4.6858,1.6234,4.959047207,6.7009,-1.3459,6.834728058,2.0745,-1.5465,2.58751087,4.6264,0.2006,4.630746951
02/09/2019 05:30,6.921,0.1278,6.922179847,1.496,-1.411,2.05643794,5.425,1.5388,5.639018571,6.896,-1.3082,7.018988762,1.496,-1.411,2.05643794,5.4,0.1028,5.400978415
02/09/2019 06:00,7.3124,0.2202,7.315714716,1.607,-1.048,1.918528863,5.7054,1.2682,5.844648869,7.4026,-1.047,7.476275527,1.607,-1.048,1.918528863,5.7956,0.001,5.795600086
02/09/2019 06:30,8.3786,0.6887,8.406857061,1.455,-0.8205,1.670402721,6.9236,1.5092,7.086178208,8.488,-0.6919,8.516153452,1.455,-0.8205,1.670402721,7.033,0.1286,7.034175642
02/09/2019 07:00,9.3176,0.9402,9.364915686,1.725,-0.639,1.839550489,7.5926,1.5792,7.755091708,9.3964,-0.4528,9.407303588,1.725,-0.639,1.839550489,7.6714,0.1862,7.673659388
02/09/2019 07:30,10.2537,0.9656,10.29906535,1.6415,-0.152,1.648522444,8.6122,1.1176,8.684412392,10.3007,-0.0848,10.30104905,1.6415,-0.152,1.648522444,8.6592,0.0672,8.65946075
02/09/2019 08:00,10.719,1.2791,10.79504784,1.671,-0.0745,1.672659933,9.048,1.3536,9.148690451,10.7978,0.1003,10.79826583,1.671,-0.0745,1.672659933,9.1268,0.1748,9.128473765
02/09/2019 08:30,11.23,1.623,11.3466748,2.013,-0.224,2.025424647,9.217,1.847,9.400239252,11.2858,0.3616,11.29159139,2.013,-0.224,2.025424647,9.2728,0.5856,9.291272636
02/09/2019 09:00,11.3625,1.5045,11.46167206,2.2195,-0.1785,2.22666623,9.143,1.683,9.296608952,11.4029,0.6355,11.42059493,2.2195,-0.1785,2.22666623,9.1834,0.814,9.219405163
02/09/2019 09:30,11.5474,1.4804,11.64190839,3.086,-0.289,3.099502702,8.4614,1.7694,8.644424002,11.5484,0.6086,11.56442547,3.086,-0.289,3.099502702,8.4624,0.8976,8.509870711
02/09/2019 10:00,11.8624,1.6195,11.97243977,3.613,-0.3945,3.634473724,8.2494,2.014,8.491689841,11.8834,0.7373,11.90625075,3.613,-0.3945,3.634473724,8.2704,1.1318,8.347483896
02/09/2019 10:30,12.026,1.6968,12.1451145,4.559,-0.472,4.583368303,7.467,2.1688,7.775588881,11.7678,0.7972,11.79477192,4.559,-0.472,4.583368303,7.2088,1.2692,7.319676638
02/09/2019 11:00,12.2476,1.8341,12.38416847,4.917,-0.3365,4.928500913,7.3306,2.1706,7.645207696,11.4584,0.9049,11.49407563,4.917,-0.3365,4.928500913,6.5414,1.2414,6.65815199
02/09/2019 11:30,12.097,2.1053,12.27883126,4.419,-0.4475,4.441600753,7.678,2.5528,8.091258977,11.3464,0.6691,11.36611137,4.419,-0.4475,4.441600753,6.9274,1.1166,7.016813117
02/09/2019 12:00,12.4031,2.4467,12.64212128,5.6485,-0.8145,5.706922332,6.7546,3.2612,7.500669743,11.7225,0.5497,11.73538139,5.6485,-0.8145,5.706922332,6.074,1.3642,6.225312654
02/09/2019 12:30,12.5172,2.2145,12.71158157,6.545,-1.2665,6.666411872,5.9722,3.481,6.91263581,11.2078,0.6479,11.22651127,6.545,-1.2665,6.666411872,4.6628,1.9144,5.040499102
02/09/2019 13:00,12.4219,1.4528,12.50656737,7.5615,-1.671,7.74393461,4.8604,3.1238,5.777682459,11.0599,-0.2636,11.06304086,7.5615,-1.671,7.74393461,3.4984,1.4074,3.770885482
02/09/2019 13:30,11.9056,1.4001,11.98764328,5.965,-1.3705,6.120416264,5.9406,2.7706,6.554918208,10.3992,-0.2521,10.40225529,5.965,-1.3705,6.120416264,4.4342,1.1184,4.573067701
02/09/2019 14:00,12.1647,1.2019,12.22393102,6.6495,-1.5505,6.82787672,5.5152,2.7524,6.163857299,10.1545,0.0575,10.1546628,6.6495,-1.5505,6.82787672,3.505,1.608,3.856253233
02/09/2019 14:30,12.4243,1.0364,12.46745184,9.2475,-1.716,9.405366141,3.1768,2.7524,4.203303939,10.4561,-0.0656,10.45630578,9.2475,-1.716,9.405366141,1.2086,1.6504,2.045613385
02/09/2019 15:00,12.6225,1.0753,12.66821915,9.1175,-2.0515,9.34545122,3.505,3.1268,4.697010032,10.0823,-0.3129,10.08715419,9.1175,-2.0515,9.34545122,0.9648,1.7386,1.988358368
02/09/2019 15:30,11.8756,1.0539,11.92227246,8.048,-2.1085,8.319619958,3.8276,3.1624,4.965007102,10.4836,0.3233,10.48858388,8.048,-2.1085,8.319619958,2.4356,2.4318,3.441772596
02/09/2019 16:00,11.8189,1.718,11.94311187,6.4995,-2.074,6.82238787,5.3194,3.792,6.532631963,10.9213,0.111,10.92186407,6.4995,-2.074,6.82238787,4.4218,2.185,4.932194262
02/09/2019 16:30,12.1623,1.4739,12.25128248,5.2665,-2.2135,5.712758047,6.8958,3.6874,7.819781097,10.6963,0.1309,10.69710094,5.2665,-2.2135,5.712758047,5.4298,2.3444,5.91429957
02/09/2019 17:00,12,0.7359,12.02254336,5.591,-1.8225,5.880543108,6.409,2.5584,6.900774707,10.4236,-0.4199,10.43205411,5.591,-1.8225,5.880543108,4.8326,1.4026,5.03202837
02/09/2019 17:30,11.9619,0.4791,11.97149065,5.5155,-1.3545,5.679384694,6.4464,1.8336,6.702101306,10.7427,-0.8101,10.77320126,5.5155,-1.3545,5.679384694,5.2272,0.5444,5.2554725
02/09/2019 18:00,12.1801,0.5725,12.19354716,4.8465,-1.2755,5.011532949,7.3336,1.848,7.562856138,10.8015,-0.7005,10.82419062,4.8465,-1.2755,5.011532949,5.955,0.575,5.982695881
02/09/2019 18:30,12.9448,0.4551,12.9527975,7.034,-1.4775,7.187500417,5.9108,1.9326,6.218721685,10.7224,-0.8449,10.75563656,7.034,-1.4775,7.187500417,3.6884,0.6326,3.742255646
02/09/2019 19:00,13.4949,0.4919,13.5038621,9.6165,-1.8025,9.783970487,3.8784,2.2944,4.506246545,11.0883,-0.8165,11.11832133,9.6165,-1.8025,9.783970487,1.4718,0.986,1.771550519
02/09/2019 19:30,12.6742,0.3819,12.67995242,6.845,-1.4595,6.998868855,5.8292,1.8414,6.113127399,10.9866,-0.9037,11.02370415,6.845,-1.4595,6.998868855,4.1416,0.5558,4.178727581
02/09/2019 20:00,12.8643,0.4205,12.87117068,5.8955,-1.4535,6.072032814,6.9688,1.874,7.216373704,10.8183,-0.8737,10.85352323,5.8955,-1.4535,6.072032814,4.9228,0.5798,4.956826392
02/09/2019 20:30,12.756,0.2717,12.75889325,5.941,-1.4995,6.127314359,6.815,1.7712,7.041404295,10.8562,-1.0175,10.90377846,5.941,-1.4995,6.127314359,4.9152,0.482,4.938776674
02/09/2019 21:00,12.8721,0.2644,12.87481517,6.4555,-1.552,6.639441562,6.4166,1.8164,6.668737851,11.0079,-1.026,11.05561117,6.4555,-1.552,6.639441562,4.5524,0.526,4.582687177
02/09/2019 21:30,12.2171,0.161,12.2181608,5.9675,-1.667,6.195962012,6.2496,1.828,6.511457914,10.5247,-0.948,10.56730874,5.9675,-1.667,6.195962012,4.5572,0.719,4.613570509
02/09/2019 22:00,11.7274,0.0658,11.72758459,6.553,-1.618,6.749795034,5.1744,1.6838,5.441470187,9.626,-0.6638,9.64886037,6.553,-1.618,6.749795034,3.073,0.9542,3.21773626
02/09/2019 22:30,11.2068,-0.0692,11.20701365,7.84,-2.114,8.120012069,3.3668,2.0448,3.939105137,9.3626,-0.771,9.394291871,7.84,-2.114,8.120012069,1.5226,1.343,2.030261008
02/09/2019 23:00,9.9947,-0.1902,9.996509597,5.1295,-2.115,5.548422771,4.8652,1.9248,5.232114876,8.1325,-0.9736,8.190570994,5.1295,-2.115,5.548422771,3.003,1.1414,3.212600654
02/09/2019 23:30,8.821,-0.2173,8.823676121,3.995,-0.8125,4.076785652,4.826,0.5952,4.862565068,7.2044,-0.7529,7.243634293,3.995,-0.8125,4.076785652,3.2094,0.0596,3.209953352
03/09/2019 00:00,8.1988,0.423,8.20970465,3.032,-1.115,3.230518379,5.1668,1.538,5.390850233,6.825,-1.0238,6.901361564,3.032,-1.115,3.230518379,3.793,0.0912,3.794096261
03/09/2019 00:30,8.0048,0.3977,8.014673314,3.125,-1.2785,3.376416332,4.8798,1.6762,5.159660307,6.5302,-1.1067,6.623314648,3.125,-1.2785,3.376416332,3.4052,0.1718,3.409531094
03/09/2019 01:00,7.4454,0.4,7.456137147,2.895,-1.428,3.228034851,4.5504,1.828,4.903847893,6.69,-1.0718,6.775312188,2.895,-1.428,3.228034851,3.795,0.3562,3.811679871
03/09/2019 01:30,7.3074,0.2781,7.312689954,4.679,-1.7235,4.98633064,2.6284,2.0016,3.303768927,6.888,-1.2781,7.005575181,4.679,-1.7235,4.98633064,2.209,0.4454,2.253455604
03/09/2019 02:00,6.701,0.2842,6.707023978,2.401,-1.561,2.863829953,4.3,1.8452,4.679184014,6.434,-1.1838,6.541998046,2.401,-1.561,2.863829953,4.033,0.3772,4.050601047
03/09/2019 02:30,6.5848,0.1971,6.587749195,2.789,-1.8045,3.321858102,3.7958,2.0016,4.291211973,6.199,-1.2985,6.333537973,2.789,-1.8045,3.321858102,3.41,0.506,3.447337523
03/09/2019 03:00,6.5002,0.2661,6.505644415,1.894,-1.5695,2.459789879,4.6062,1.8356,4.958478174,6.288,-1.1923,6.400040882,1.894,-1.5695,2.459789879,4.394,0.3772,4.410160523
03/09/2019 03:30,6.5754,0.3086,6.582637702,1.616,-1.334,2.095474171,4.9594,1.6426,5.224345234,6.44,-1.1238,6.537317985,1.616,-1.334,2.095474171,4.824,0.2102,4.828577434
03/09/2019 04:00,6.4716,0.2871,6.477965187,2.071,-1.2845,2.437002513,4.4006,1.5716,4.672815738,6.3084,-1.1425,6.41102307,2.071,-1.2845,2.437002513,4.2374,0.142,4.239778622
03/09/2019 04:30,6.7545,0.2774,6.760193859,3.3925,-1.394,3.667736666,3.362,1.6714,3.754546838,6.5221,-1.1636,6.625085159,3.3925,-1.394,3.667736666,3.1296,0.2304,3.138069521
03/09/2019 05:00,6.9191,0.3276,6.926851129,2.6125,-1.219,2.882900839,4.3066,1.5466,4.575890637,6.8673,-1.0932,6.953768441,2.6125,-1.219,2.882900839,4.2548,0.1258,4.256659333
03/09/2019 05:30,7.147,0.3885,7.157551345,2.732,-1.1475,2.963204389,4.415,1.536,4.674561049,7.005,-1.0169,7.078425716,2.732,-1.1475,2.963204389,4.273,0.1306,4.274995364
03/09/2019 06:00,7.6078,0.4966,7.623990582,3.091,-0.786,3.189369373,4.5168,1.2826,4.695374852,7.2796,-0.7726,7.320484063,3.091,-0.786,3.189369373,4.1886,0.0134,4.188621434
03/09/2019 06:30,8.673,0.7129,8.70225002,2.719,-0.6965,2.80679056,5.954,1.4094,6.118539398,8.2448,-0.4065,8.254814916,2.719,-0.6965,2.80679056,5.5258,0.29,5.533404525
03/09/2019 07:00,9.7371,1.4479,9.844162271,2.2835,-1.2325,2.594885065,7.4536,2.6804,7.920902545,9.5431,-0.3377,9.549073196,2.2835,-1.2325,2.594885065,7.2596,0.8948,7.314537525
03/09/2019 07:30,10.5811,1.4366,10.67817853,1.8365,-0.373,1.873996065,8.7446,1.8096,8.929875773,10.3257,0.1242,10.32644693,1.8365,-0.373,1.873996065,8.4892,0.4972,8.503747673
03/09/2019 08:00,10.8213,1.1819,10.88565208,2.6555,-0.1275,2.658559102,8.1658,1.3094,8.27011596,10.6907,-0.0939,10.69111237,2.6555,-0.1275,2.658559102,8.0352,0.0336,8.035270251
03/09/2019 08:30,11.1323,1.3453,11.2132928,2.2925,-0.5085,2.348218154,8.8398,1.8538,9.032089375,10.7751,-0.1763,10.7765422,2.2925,-0.5085,2.348218154,8.4826,0.3322,8.489102402
03/09/2019 09:00,11.4186,1.2358,11.48527873,4.185,-0.809,4.26247651,7.2336,2.0448,7.517058999,11.0462,-0.2954,11.05014912,4.185,-0.809,4.26247651,6.8612,0.5136,6.880396093
03/09/2019 09:30,11.8369,1.1819,11.8957593,7.5505,-1.1835,7.642690789,4.2864,2.3654,4.895747351,11.3617,-0.3857,11.36824487,7.5505,-1.1835,7.642690789,3.8112,0.7978,3.893806657
03/09/2019 10:00,12.0196,1.2444,12.08384523,7.476,-1.338,7.594789003,4.5436,2.5824,5.226192756,11.462,-0.354,11.46746528,7.476,-1.338,7.594789003,3.986,0.984,4.10566097
03/09/2019 10:30,11.9159,1.2372,11.97995562,6.2825,-1.137,6.384557561,5.6334,2.3742,6.113266001,11.4791,-0.3278,11.48377941,6.2825,-1.137,6.384557561,5.1966,0.8092,5.259225818
03/09/2019 11:00,12.0332,1.3698,12.11091468,5.222,-0.845,5.289925236,6.8112,2.2148,7.162247167,11.1462,-0.1922,11.14785698,5.222,-0.845,5.289925236,5.9242,0.6528,5.960058178
03/09/2019 11:30,12.0613,1.5434,12.15964807,4.5665,-0.634,4.610301319,7.4948,2.1774,7.80468435,11.4171,-0.0072,11.41710227,4.5665,-0.634,4.610301319,6.8506,0.6268,6.87921497
03/09/2019 12:00,12.5043,1.6099,12.60750953,5.5395,-0.7325,5.587720152,6.9648,2.3424,7.348147848,11.4915,0.0499,11.49160834,5.5395,-0.7325,5.587720152,5.952,0.7824,6.003203625
03/09/2019 12:30,13.0158,1.5501,13.10777859,7.562,-1.0765,7.63823908,5.4538,2.6266,6.053343043,11.2514,-0.0829,11.2517054,7.562,-1.0765,7.63823908,3.6894,0.9936,3.820852434
03/09/2019 13:00,12.9673,1.5416,13.05861401,7.2725,-1.298,7.38742582,5.6948,2.8396,6.363495517,11.6597,-0.072,11.6599223,7.2725,-1.298,7.38742582,4.3872,1.226,4.55528263
03/09/2019 13:30,12.6013,1.4659,12.68627701,7.0025,-1.2375,7.111006434,5.5988,2.7034,6.217309145,11.1593,-0.1709,11.16060855,7.0025,-1.2375,7.111006434,4.1568,1.0666,4.291459169
03/09/2019 14:00,12.3825,1.5256,12.47612767,4.6785,-0.956,4.775175206,7.704,2.4816,8.093822,10.6257,-0.0728,10.62594938,4.6785,-0.956,4.775175206,5.9472,0.8832,6.012422979
03/09/2019 14:30,12.2575,1.33,12.32944469,4.9105,-1.289,5.076862343,7.347,2.619,7.799844229,10.4373,-0.2954,10.44147942,4.9105,-1.289,5.076862343,5.5268,0.9936,5.615403743
03/09/2019 15:00,12.6208,1.2845,12.68599751,8.125,-1.7405,8.309330012,4.4958,3.025,5.418749177,10.9138,-0.3841,10.92055691,8.125,-1.7405,8.309330012,2.7888,1.3564,3.101165329
03/09/2019 15:30,12.789,1.0848,12.83492548,9.404,-2.068,9.62869877,3.385,3.1528,4.625837528,10.6214,-0.9966,10.66805275,9.404,-2.068,9.62869877,1.2174,1.0714,1.621715363
03/09/2019 16:00,13.5244,1.1682,13.57475917,11.327,-2.286,11.55537645,2.1974,3.4542,4.093905763,11.3856,-2.115,11.58037618,11.327,-2.286,11.55537645,0.0586,0.171,0.180762164
03/09/2019 16:30,13.4013,1.0851,13.44515837,9.8925,-2.2845,10.15285657,3.5088,3.3696,4.864759151,11.0417,-1.3321,11.12176377,9.8925,-2.2845,10.15285657,1.1492,0.9524,1.492557001
03/09/2019 17:00,12.7529,0.7898,12.77733315,7.6485,-1.733,7.84237472,5.1044,2.5228,5.693805336,10.6361,-0.8728,10.67185097,7.6485,-1.733,7.84237472,2.9876,0.8602,3.108970537
03/09/2019 17:30,12.8871,0.789,12.91123028,5.6515,-1.276,5.793757697,7.2356,2.065,7.524502134,10.6417,-0.8316,10.67414341,5.6515,-1.276,5.793757697,4.9902,0.4444,5.009948842
03/09/2019 18:00,12.9388,0.7041,12.9579436,5.925,-1.4905,6.109600253,7.0138,2.1946,7.349126451,10.94,-0.9107,10.97784016,5.925,-1.4905,6.109600253,5.015,0.5798,5.048405
03/09/2019 18:30,13.3426,0.808,13.36704301,5.532,-1.182,5.656867331,7.8106,1.99,8.060122354,11.196,-0.8048,11.22488838,5.532,-1.182,5.656867331,5.664,0.3772,5.676546119
03/09/2019 19:00,13.6465,0.7684,13.66811621,6.5685,-1.406,6.717293223,7.078,2.1744,7.404464826,11.1449,-0.8588,11.17793959,6.5685,-1.406,6.717293223,4.5764,0.5472,4.608998243
03/09/2019 19:30,13.9655,0.8788,13.99312259,6.2095,-1.263,6.336644163,7.756,2.1418,8.046293758,11.2841,-0.7466,11.30877201,6.2095,-1.263,6.336644163,5.0746,0.5164,5.100807203
03/09/2019 20:00,14.0396,0.9044,14.06869957,5.939,-1.224,6.063818681,8.1006,2.1284,8.375548156,11.3198,-0.718,11.34254804,5.939,-1.224,6.063818681,5.3808,0.506,5.404539263
03/09/2019 20:30,14.7677,0.6981,14.78419111,8.3905,-1.8105,8.583612322,6.3772,2.5086,6.852864642,11.2907,-0.9437,11.33006956,8.3905,-1.8105,8.583612322,2.9002,0.8668,3.02696255
03/09/2019 21:00,14.6298,0.5439,14.63990694,8.744,-2.2535,9.029717507,5.8858,2.7974,6.516754438,10.7236,-1.0851,10.77835975,8.744,-2.2535,9.029717507,1.9796,1.1684,2.298689783
03/09/2019 21:30,13.4522,0.4056,13.45831327,8.126,-1.96,8.35903559,5.3262,2.3656,5.827904409,10.1162,-1.237,10.19154902,8.126,-1.96,8.35903559,1.9902,0.723,2.117457211
03/09/2019 22:00,13.0909,0.2893,13.09409628,9.8605,-2.4525,10.16091613,3.2304,2.7418,4.237092328,10.0755,-2.2461,10.32282255,9.8605,-2.4525,10.16091613,0.215,0.2064,0.298036843
03/09/2019 22:30,12.5101,0.0228,12.51012078,10.6775,-2.911,11.06720052,1.8326,2.9338,3.459133591,10.6775,-2.911,11.06720052,10.6775,-2.911,11.06720052,0,0,0
03/09/2019 23:00,11.708,0.1655,11.70916967,9.306,-2.6895,9.686849139,2.402,2.855,3.731035915,9.3166,-2.6837,9.69542579,9.306,-2.6895,9.686849139,0.0106,0.0058,0.012083046
03/09/2019 23:30,10.6236,-0.0078,10.62360286,8.69,-1.876,8.890189874,1.9336,1.8682,2.688676291,8.69,-1.876,8.890189874,8.69,-1.876,8.890189874,0,0,0
04/09/2019 00:00,10.3937,0.4496,10.40341962,7.3745,-2.056,7.655742044,3.0192,2.5056,3.923467854,7.4013,-1.9542,7.654942151,7.3745,-2.056,7.655742044,0.0268,0.1018,0.105268609
04/09/2019 00:30,9.8977,-0.3629,9.904350645,9.0385,-2.5335,9.386858074,0.8592,2.1706,2.334465463,9.0385,-2.5335,9.386858074,9.0385,-2.5335,9.386858074,0,0,0
04/09/2019 01:00,9.3994,-1.0383,9.456573759,9.05,-2.9795,9.527849718,0.3494,1.9412,1.972393926,9.05,-2.9795,9.527849718,9.05,-2.9795,9.527849718,0,0,0
04/09/2019 01:30,9.2306,-2.445,9.548926712,9.123,-3.069,9.625377395,0.1076,0.624,0.633209097,9.123,-3.069,9.625377395,9.123,-3.069,9.625377395,0,0,0
04/09/2019 02:00,8.3345,-1.6403,8.494378985,8.1415,-2.7155,8.582421715,0.193,1.0752,1.092384566,8.1415,-2.7155,8.582421715,8.1415,-2.7155,8.582421715,0,0,0
04/09/2019 02:30,7.7294,-1.0335,7.798188675,6.325,-2.2795,6.723224319,1.4044,1.246,1.877459816,7.1208,-2.2103,7.4559519,6.325,-2.2795,6.723224319,0.7958,0.0692,0.79880303
04/09/2019 03:00,6.9108,-0.5287,6.93099418,4.434,-1.6655,4.736480365,2.4768,1.1368,2.725225216,5.944,-1.6435,6.167027505,4.434,-1.6655,4.736480365,1.51,0.022,1.510160256
04/09/2019 03:30,6.7536,-0.565,6.777192484,4.436,-1.837,4.80131909,2.3176,1.272,2.643719683,5.973,-1.4204,6.139565551,4.436,-1.837,4.80131909,1.537,0.4166,1.592458653
04/09/2019 04:00,6.9344,-0.5747,6.958173859,5.526,-1.9505,5.860130225,1.4084,1.3758,1.968861651,6.1404,-1.4609,6.3117938,5.526,-1.9505,5.860130225,0.6144,0.4896,0.785617922
04/09/2019 04:30,7.3777,-0.4569,7.391834339,5.4865,-1.9045,5.807650342,1.8912,1.4476,2.381634565,5.8657,-1.4763,6.048627793,5.4865,-1.9045,5.807650342,0.3792,0.4282,0.571968426
04/09/2019 05:00,7.6635,-0.8167,7.706895039,6.8205,-2.0695,7.127555717,0.843,1.2528,1.510018821,6.9607,-1.8755,7.208941999,6.8205,-2.0695,7.127555717,0.1402,0.194,0.239357557
04/09/2019 05:30,7.6613,-0.6885,7.692174591,6.5025,-1.9165,6.77904702,1.1588,1.228,1.688431651,6.8365,-1.5815,7.01704172,6.5025,-1.9165,6.77904702,0.334,0.335,0.473054965
04/09/2019 06:00,7.7443,-0.3476,7.752097023,5.5065,-1.587,5.730629219,2.2378,1.2394,2.558097183,6.8381,-1.0638,6.92035274,5.5065,-1.587,5.730629219,1.3316,0.5232,1.430698011
04/09/2019 06:30,9.3028,0.2323,9.305699927,4.999,-1.1885,5.138339542,4.3038,1.4208,4.532258497,7.9914,-0.4617,8.004726157,4.999,-1.1885,5.138339542,2.9924,0.7268,3.079398643
04/09/2019 07:00,10.5909,0.9826,10.63638405,5.3185,-0.997,5.4111414,5.2724,1.9796,5.631786388,9.1383,-0.0822,9.138669691,5.3185,-0.997,5.4111414,3.8198,0.9148,3.927815052
04/09/2019 07:30,11.8825,1.7019,12.00376065,7.2975,-1.5525,7.460815136,4.585,3.2544,5.622574531,9.9155,-0.6865,9.939236515,7.2975,-1.5525,7.460815136,2.618,0.866,2.757513373
04/09/2019 08:00,12.1578,1.9062,12.30632761,6.488,-1.112,6.582604955,5.6698,3.0182,6.423096082,10.7466,-0.297,10.75070326,6.488,-1.112,6.582604955,4.2586,0.815,4.335885026
04/09/2019 08:30,12.2085,2.0999,12.38777834,5.6345,-1.5875,5.853865945,6.574,3.6874,7.537532405,11.0489,0.4593,11.05844237,5.6345,-1.5875,5.853865945,5.4144,2.0468,5.788360528
04/09/2019 09:00,12.0864,2.1676,12.27923266,5.325,-1.444,5.517314655,6.7614,3.6116,7.665519194,10.8854,0.5298,10.89828524,5.325,-1.444,5.517314655,5.5604,1.9738,5.900333431
04/09/2019 09:30,12.3487,2.2369,12.54966586,5.8475,-1.3775,6.00755878,6.5012,3.6144,7.438379447,11.0411,0.5905,11.05687928,5.8475,-1.3775,6.00755878,5.1936,1.968,5.553962996
04/09/2019 10:00,12.9193,2.3795,13.13660279,6.8665,-1.5805,7.046048715,6.0528,3.96,7.233117436,11.1539,0.7121,11.17660823,6.8665,-1.5805,7.046048715,4.2874,2.2926,4.861873458
04/09/2019 10:30,12.8126,2.1508,12.99186897,7.807,-1.937,8.043706733,5.0056,4.0878,6.462672837,10.5066,0.439,10.51576743,7.807,-1.937,8.043706733,2.6996,2.376,3.596278098
04/09/2019 11:00,12.648,2.1663,12.83217673,8.517,-1.8725,8.720409695,4.131,4.0388,5.777288849,10.3824,0.3155,10.3871926,8.517,-1.8725,8.720409695,1.8654,2.188,2.875249756
04/09/2019 11:30,12.6982,2.3607,12.91577283,7.541,-2.0025,7.802351392,5.1572,4.3632,6.755310954,10.52,0.6903,10.54262368,7.541,-2.0025,7.802351392,2.979,2.6928,4.015670908
04/09/2019 12:00,13.2019,2.3798,13.41467896,9.6105,-2.45,9.917873273,3.5914,4.8298,6.018730929,10.8845,-0.1096,10.88505179,9.6105,-2.45,9.917873273,1.274,2.3404,2.664685377
04/09/2019 12:30,13.3746,2.2711,13.56605397,9.812,-2.0585,10.02560553,3.5626,4.3296,5.606920271,10.798,-0.0857,10.79834008,9.812,-2.0585,10.02560553,0.986,1.9728,2.205478597
04/09/2019 13:00,13.6777,2.2928,13.86854027,9.7215,-2.104,9.946576207,3.9562,4.3968,5.914674013,10.7737,-0.0006,10.77370002,9.7215,-2.104,9.946576207,1.0522,2.1034,2.351896341
04/09/2019 13:30,12.9132,2.0939,13.08186345,8.672,-2.0505,8.911124186,4.2412,4.1444,5.929909679,10.571,0.2871,10.57489799,8.672,-2.0505,8.911124186,1.899,2.3376,3.011739491
04/09/2019 14:00,13.2317,2.0742,13.39328901,7.1865,-1.978,7.453741762,6.0452,4.0522,7.277689735,9.8879,0.4528,9.898262183,7.1865,-1.978,7.453741762,2.7014,2.4308,3.634054292
04/09/2019 14:30,13.2287,2.009,13.38038059,7.7875,-1.977,8.034530805,5.4412,3.986,6.744987282,10.1089,0.379,10.11600219,7.7875,-1.977,8.034530805,2.3214,2.356,3.307511748
04/09/2019 15:00,12.7909,1.9318,12.93595663,8.4765,-2.109,8.734926059,4.3144,4.0408,5.91118533,10.2477,-0.2092,10.24983512,8.4765,-2.109,8.734926059,1.7712,1.8998,2.597381274
04/09/2019 15:30,12.3043,1.4122,12.38507599,8.9635,-2.206,9.230967893,3.3408,3.6182,4.924664037,10.6541,-0.7064,10.67749258,8.9635,-2.206,9.230967893,1.6906,1.4996,2.259851438
04/09/2019 16:00,12.4561,1.5323,12.54999484,9.4935,-2.4595,9.806920133,2.9626,3.9918,4.971062864,11.2341,-0.7363,11.25820325,9.4935,-2.4595,9.806920133,1.7406,1.7232,2.449307371
04/09/2019 16:30,12.5735,1.7455,12.69408021,5.6575,-1.8575,5.954629501,6.916,3.603,7.79824756,11.0825,0.0875,11.08284542,5.6575,-1.8575,5.954629501,5.425,1.945,5.763128491
04/09/2019 17:00,13.1588,1.6199,13.25813311,7.537,-2.0215,7.803385884,5.6218,3.6414,6.69809146,11.4712,-0.0227,11.47122246,7.537,-2.0215,7.803385884,3.9342,1.9988,4.412837078
04/09/2019 17:30,13.3438,1.5576,13.43440048,9.28,-2.219,9.541612076,4.0638,3.7766,5.54771827,11.8,-0.1194,11.80060407,9.28,-2.219,9.541612076,2.52,2.0996,3.280048805
04/09/2019 18:00,13.3084,1.4779,13.39020907,8.588,-2.1135,8.844242548,4.7204,3.5914,5.931300879,11.1848,-0.1895,11.1864052,8.588,-2.1135,8.844242548,2.5968,1.924,3.231895147
04/09/2019 18:30,13.6973,1.4419,13.77298453,5.6515,-1.8125,5.935032308,8.0458,3.2544,8.679056227,10.3585,-0.2199,10.36083386,5.6515,-1.8125,5.935032308,4.707,1.5926,4.969127062
04/09/2019 19:00,14.47,1.4893,14.54643992,8.852,-2.2835,9.141787366,5.618,3.7728,6.767270043,10.775,-0.3347,10.78019708,8.852,-2.2835,9.141787366,1.923,1.9488,2.737836818
04/09/2019 19:30,14.82,1.5045,14.89617133,9.994,-2.5295,10.30914188,4.826,4.034,6.2899469,10.9866,-0.5951,11.00270528,9.994,-2.5295,10.30914188,0.9926,1.9344,2.17420287
04/09/2019 20:00,14.5557,1.4313,14.62590244,8.5605,-2.3185,8.868912137,5.9952,3.7498,7.071309856,10.7675,-0.3197,10.77224509,8.5605,-2.3185,8.868912137,2.207,1.9988,2.977591382
04/09/2019 20:30,15.3367,1.3224,15.3936061,9.0745,-2.437,9.396037423,6.2622,3.7594,7.30398776,10.9389,-0.2932,10.94282868,9.0745,-2.437,9.396037423,1.8644,2.1438,2.84110292
04/09/2019 21:00,15.3797,1.3396,15.43793057,11.1085,-2.705,11.43310095,4.2712,4.0446,5.882341252,11.3111,-1.7564,11.44665559,11.1085,-2.705,11.43310095,0.2026,0.9486,0.969994186
04/09/2019 21:30,14.981,1.2428,15.03246197,11.023,-2.771,11.36595662,3.958,4.0138,5.637051928,11.0758,-2.3918,11.33110996,11.023,-2.771,11.36595662,0.0528,0.3792,0.382858303
04/09/2019 22:00,13.5452,0.6363,13.56013719,11.557,-3.1615,11.98162473,1.9882,3.7978,4.286749827,11.557,-3.1615,11.98162473,11.557,-3.1615,11.98162473,0,0,0
04/09/2019 22:30,12.3217,-0.1456,12.32256021,9.4915,-2.707,9.869975747,2.8302,2.5614,3.81717199,9.5567,-2.4458,9.864707422,9.4915,-2.707,9.869975747,0.0652,0.2612,0.269214561
04/09/2019 23:00,11.8645,-0.2553,11.86724645,11.0485,-3.1315,11.48371214,0.816,2.8762,2.989712769,11.0485,-3.1315,11.48371214,11.0485,-3.1315,11.48371214,0,0,0
04/09/2019 23:30,11.8975,-2.3611,12.12952181,11.6835,-3.2675,12.13180648,0.214,0.9064,0.931320009,11.6835,-3.2675,12.13180648,11.6835,-3.2675,12.13180648,0,0,0
05/09/2019 00:00,10.2262,-1.1412,10.28967948,8.769,-2.467,9.109415459,1.4572,1.3258,1.970070425,8.7854,-2.4516,9.121052336,8.769,-2.467,9.109415459,0.0164,0.0154,0.022497111
05/09/2019 00:30,10.3962,-2.4432,10.67942886,10.281,-2.832,10.66391978,0.1152,0.3888,0.405507682,10.281,-2.832,10.66391978,10.281,-2.832,10.66391978,0,0,0
05/09/2019 01:00,11.0454,-2.6449,11.35765632,11.033,-2.7255,11.36465746,0.0124,0.0806,0.081548268,11.033,-2.7255,11.36465746,11.033,-2.7255,11.36465746,0,0,0
05/09/2019 01:30,8.5693,-1.7773,8.751668286,8.3955,-2.3705,8.723742918,0.1738,0.5932,0.618136457,8.3955,-2.3705,8.723742918,8.3955,-2.3705,8.723742918,0,0,0
05/09/2019 02:00,8.0043,-1.1021,8.079817009,6.0545,-1.9085,6.348176313,1.9498,0.8064,2.10997654,6.5719,-1.6521,6.776378385,6.0545,-1.9085,6.348176313,0.5174,0.2564,0.577445859
05/09/2019 02:30,7.6783,-0.6202,7.703307013,4.6725,-1.61,4.942100388,3.0058,0.9898,3.164575434,5.8831,-1.0484,5.975785151,4.6725,-1.61,4.942100388,1.2106,0.5616,1.334521233
05/09/2019 03:00,8.2115,-1.6088,8.367614337,7.5385,-2.23,7.861417318,0.673,0.6212,0.915870318,7.7593,-1.9852,8.009229397,7.5385,-2.23,7.861417318,0.2208,0.2448,0.329666013
05/09/2019 03:30,9.0253,-2.1877,9.286660938,8.9495,-2.4095,9.268184315,0.0758,0.2218,0.23439471,8.9495,-2.4095,9.268184315,8.9495,-2.4095,9.268184315,0,0,0
05/09/2019 04:00,10.7407,-2.6592,11.06498898,10.7205,-2.711,11.05796732,0.0202,0.0518,0.055599281,10.7205,-2.711,11.05796732,10.7205,-2.711,11.05796732,0,0,0
05/09/2019 04:30,10.1852,-2.9077,10.59212058,10.144,-3.0075,10.58044386,0.0412,0.0998,0.107969811,10.144,-3.0075,10.58044386,10.144,-3.0075,10.58044386,0,0,0
05/09/2019 05:00,8.2996,-0.8786,8.345974965,6.276,-2.355,6.703297771,2.0236,1.4764,2.504937907,6.3172,-2.2418,6.703184548,6.276,-2.355,6.703297771,0.0412,0.1132,0.120464435
05/09/2019 05:30,7.3642,-0.8287,7.41068049,5.181,-2.2295,5.64033964,2.1832,1.4008,2.593955065,6.4732,-1.6237,6.673733582,5.181,-2.2295,5.64033964,1.2922,0.6058,1.427156081
05/09/2019 06:00,8.177,-1.0121,8.239397758,7.551,-2.2495,7.878949882,0.626,1.2374,1.386735288,7.7824,-1.8367,7.996200138,7.551,-2.2495,7.878949882,0.2314,0.4128,0.473233346
05/09/2019 06:30,9.6328,0.0573,9.632970421,8.572,-1.8925,8.778424702,1.0608,1.9498,2.21968842,9.4418,-0.6897,9.46695692,8.572,-1.8925,8.778424702,0.8698,1.2028,1.484344933
05/09/2019 07:00,10.8832,0.641,10.9020605,7.528,-1.327,7.644063906,3.3552,1.968,3.889780333,10.5568,-0.0328,10.55685095,7.528,-1.327,7.644063906,3.0288,1.2942,3.293718731
05/09/2019 07:30,12.3913,1.3819,12.46811787,8.6415,-1.2755,8.735125786,3.7498,2.6574,4.595952001,11.8451,0.2769,11.84833607,8.6415,-1.2755,8.735125786,3.2036,1.5524,3.55991555
05/09/2019 08:00,13.1032,1.4319,13.18120586,10.97,-1.6085,11.08729779,2.1332,3.0404,3.714104791,12.6472,0.7167,12.66749094,10.97,-1.6085,11.08729779,1.6772,2.3252,2.86697661
05/09/2019 08:30,13.2131,2.0521,13.37150425,9.9615,-2.0145,10.16315367,3.2516,4.0666,5.206739682,12.9347,0.5707,12.94728398,9.9615,-2.0145,10.16315367,2.9732,2.5852,3.939946355
05/09/2019 09:00,13.0791,1.6286,13.18010602,12.0615,-2.461,12.31000826,1.0176,4.0896,4.214301593,13.0245,-0.1194,13.02504728,12.0615,-2.461,12.31000826,0.963,2.3416,2.531888536
05/09/2019 09:30,12.5869,1.6881,12.69959579,8.6615,-1.9015,8.867766602,3.9254,3.5896,5.31920984,12.2107,-0.2119,12.21253848,8.6615,-1.9015,8.867766602,3.5492,1.6896,3.930848356
05/09/2019 10:00,13.0214,2.07,13.18490644,9.215,-1.749,9.379510968,3.8064,3.819,5.39197941,12.4004,0.1758,12.40164609,9.215,-1.749,9.379510968,3.1854,1.9248,3.721777559
05/09/2019 10:30,12.6505,2.012,12.80950016,6.1475,-1.324,6.288460245,6.503,3.336,7.308755366,11.9545,0.1228,11.9551307,6.1475,-1.324,6.288460245,5.807,1.4468,5.984519967
05/09/2019 11:00,12.202,2.0531,12.37352107,4.209,-1.0505,4.338113789,7.993,3.1036,8.574402717,11.3216,0.1525,11.32262703,4.209,-1.0505,4.338113789,7.1126,1.203,7.213618216
05/09/2019 11:30,12.3525,2.0511,12.52163198,4.3855,-0.8385,4.464940369,7.967,2.8896,8.474837884,10.8301,0.1379,10.83097791,4.3855,-0.8385,4.464940369,6.4446,0.9764,6.518145911
05/09/2019 12:00,13.0286,2.0768,13.19308592,5.986,-1.076,6.081938178,7.0426,3.1528,7.716110588,10.9484,0.1308,10.9491813,5.986,-1.076,6.081938178,4.9624,1.2068,5.107032406
05/09/2019 12:30,13.1788,1.9307,13.31947341,5.635,-1.1845,5.758147727,7.5438,3.1152,8.161702609,10.7258,-0.0439,10.72588984,5.635,-1.1845,5.758147727,5.0908,1.1406,5.217011884
05/09/2019 13:00,12.702,1.7238,12.81843557,8.669,-1.692,8.832577483,4.033,3.4158,5.285146984,11.481,-0.205,11.48283005,8.669,-1.692,8.832577483,2.812,1.487,3.180961018
05/09/2019 13:30,12.309,1.674,12.42230884,7.242,-1.517,7.399179211,5.067,3.191,5.988068971,11.6954,-0.2316,11.69769292,7.242,-1.517,7.399179211,4.4534,1.2854,4.63519414
05/09/2019 14:00,11.382,1.5351,11.48505359,4.589,-1.3555,4.785007968,6.793,2.8906,7.382439797,10.1954,-0.2159,10.19768572,4.589,-1.3555,4.785007968,5.6064,1.1396,5.721049652
05/09/2019 14:30,11.5231,1.1684,11.58218426,6.0395,-1.726,6.281292562,5.4836,2.8944,6.200598384,10.4249,0.4552,10.43483335,6.0395,-1.726,6.281292562,4.3854,2.1812,4.897894098
05/09/2019 15:00,10.9482,1.4103,11.03866067,5.842,-2.0045,6.176324494,5.1062,3.4148,6.142811855,9.849,0.3553,9.855406592,5.842,-2.0045,6.176324494,4.007,2.3598,4.650237095
05/09/2019 15:30,10.4792,1.5962,10.60007015,6.067,-2.288,6.484090761,4.4122,3.8842,5.878309151,9.9502,0.2714,9.953900642,6.067,-2.288,6.484090761,3.8832,2.5594,4.650781719
05/09/2019 16:00,10.6631,1.5369,10.77328934,5.4425,-1.9815,5.791990029,5.2206,3.5184,6.295538334,10.0169,0.2409,10.01979633,5.4425,-1.9815,5.791990029,4.5744,2.2224,5.085685511
05/09/2019 16:30,11.156,1.2363,11.22429391,5.85,-2.0825,6.209614018,5.306,3.3188,6.258439857,10.5512,-0.0799,10.55150252,5.85,-2.0825,6.209614018,4.7012,2.0026,5.109959706
05/09/2019 17:00,11.5367,1.1385,11.59274036,5.4915,-1.8625,5.798748011,6.0452,3.001,6.749106907,11.0691,-0.1249,11.06980464,5.4915,-1.8625,5.798748011,5.5776,1.7376,5.841992427
05/09/2019 17:30,11.5459,1.0217,11.59101711,4.3045,-1.6415,4.606869056,7.2414,2.6632,7.71560161,11.2347,-0.1929,11.23635593,4.3045,-1.6415,4.606869056,6.9302,1.4486,7.079979802
05/09/2019 18:00,11.551,1.0785,11.60123973,2.766,-1.0315,2.952075245,8.785,2.11,9.034839512,11.3408,-0.1347,11.34159992,2.766,-1.0315,2.952075245,8.5748,0.8968,8.621568609
05/09/2019 18:30,11.6554,1.0678,11.70421061,1.993,-1.218,2.335716806,9.6624,2.2858,9.929091368,11.3992,-0.1514,11.40020538,1.993,-1.218,2.335716806,9.4062,1.0666,9.466479493
05/09/2019 19:00,12.0139,1.0685,12.06132188,2.7345,-1.4775,3.108133926,9.2794,2.546,9.622337573,12.0043,-0.1373,12.00508516,2.7345,-1.4775,3.108133926,9.2698,1.3402,9.366180015
05/09/2019 19:30,11.948,1.118,12.00019283,1.313,-0.66,1.469547209,10.635,1.778,10.78260214,11.945,-0.0686,11.94519698,1.313,-0.66,1.469547209,10.632,0.5914,10.64843547
05/09/2019 20:00,12.0915,1.1578,12.14680506,1.0865,-0.576,1.229739098,11.005,1.7338,11.14073999,12.0485,-0.0346,12.04854968,1.0865,-0.576,1.229739098,10.962,0.5414,10.9753614
05/09/2019 20:30,12.53,1.1693,12.58444129,0.997,0.0355,0.997631821,11.533,1.1338,11.58859748,12.451,0.0931,12.45134806,0.997,0.0355,0.997631821,11.454,0.0576,11.45414483
05/09/2019 21:00,12.1925,1.129,12.24465995,1.0935,-0.36,1.151235098,11.099,1.489,11.19843391,12.0945,-0.0442,12.09458077,1.0935,-0.36,1.151235098,11.001,0.3158,11.00553182
05/09/2019 21:30,11.236,0.7215,11.2591411,1.159,-0.7445,1.377519964,10.077,1.466,10.18307837,11.1128,-0.1233,11.11348401,1.159,-0.7445,1.377519964,9.9538,0.6212,9.973165189
05/09/2019 22:00,10.3177,-0.0184,10.31771641,2.1955,-1.012,2.417511996,8.1222,0.9936,8.182748548,9.9149,-0.7326,9.941928624,2.1955,-1.012,2.417511996,7.7194,0.2794,7.72445472
05/09/2019 22:30,9.8693,-0.3111,9.874202029,3.3855,-1.6215,3.753781094,6.4838,1.3104,6.614893091,9.4537,-0.9619,9.502509947,3.3855,-1.6215,3.753781094,6.0682,0.6596,6.103943266
05/09/2019 23:00,9.076,-0.4668,9.087996382,3.938,-1.757,4.312179611,5.138,1.2902,5.297514515,8.6324,-1.1206,8.704830505,3.938,-1.757,4.312179611,4.6944,0.6364,4.737340638
05/09/2019 23:30,8.6209,-0.4586,8.633089295,4.2835,-1.674,4.598983393,4.3374,1.2154,4.504468439,8.2791,-1.1076,8.352860263,4.2835,-1.674,4.598983393,3.9956,0.5664,4.035545604
06/09/2019 00:00,8.1018,-0.6301,8.126265394,5.098,-1.9625,5.462692582,3.0038,1.3324,3.286046896,7.81,-1.2761,7.913566276,5.098,-1.9625,5.462692582,2.712,0.6864,2.797514783
06/09/2019 00:30,7.8827,-0.4571,7.895941977,5.3875,-1.7945,5.678502135,2.4952,1.3374,2.831017803,7.5735,-1.1561,7.661231589,5.3875,-1.7945,5.678502135,2.186,0.6384,2.277312135
06/09/2019 01:00,7.8764,0.1022,7.877063019,5.483,-2.293,5.943158924,2.3934,2.3952,3.386051772,7.3492,-1.2198,7.449741786,5.483,-2.293,5.943158924,1.8662,1.0732,2.152779757
06/09/2019 01:30,7.9585,0.1928,7.960835012,6.8305,-1.592,7.013572146,1.128,1.7848,2.111372786,7.2751,-1.1792,7.370046991,6.8305,-1.592,7.013572146,0.4446,0.4128,0.606690201
