Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/09/2019 02:00,8.0124,-0.0277,8.012447881,7.229,-1.6385,7.412362866,0.7834,1.6108,1.791198537,7.347,-1.5339,7.505415259,7.229,-1.6385,7.412362866,0.118,0.1046,0.157686905
06/09/2019 02:30,7.8086,0.1335,7.80974111,6.671,-1.7895,6.906848142,1.1376,1.923,2.234292452,6.8928,-1.5457,7.063984735,6.671,-1.7895,6.906848142,0.2218,0.2438,0.329596238
06/09/2019 03:00,8.5614,-1.4008,8.675241242,8.377,-2.189,8.658282162,0.1844,0.7882,0.809482921,8.377,-2.189,8.658282162,8.377,-2.189,8.658282162,0,0,0
06/09/2019 03:30,9.143,-2.0063,9.36053891,9.096,-2.2185,9.362636287,0.047,0.2122,0.217342679,9.096,-2.2185,9.362636287,9.096,-2.2185,9.362636287,0,0,0
06/09/2019 04:00,7.9107,-1.8839,8.131928043,7.8695,-2.3025,8.199422937,0.0412,0.4186,0.420622634,7.8695,-2.3025,8.199422937,7.8695,-2.3025,8.199422937,0,0,0
06/09/2019 04:30,7.2381,-0.2823,7.243603033,6.4365,-1.7425,6.668196045,0.8016,1.4602,1.665757065,6.9991,-1.5265,7.163630578,6.4365,-1.7425,6.668196045,0.5626,0.216,0.602639826
06/09/2019 05:00,8.2057,-1.4375,8.330661363,8.0205,-2.0885,8.287958283,0.1852,0.651,0.67683088,8.0435,-2.0395,8.298039076,8.0205,-2.0885,8.287958283,0.023,0.049,0.054129474
06/09/2019 05:30,8.4312,-0.5627,8.449956493,7.619,-2.1275,7.910462518,0.8122,1.5648,1.763028043,7.9108,-1.7809,8.108782982,7.619,-2.1275,7.910462518,0.2918,0.3466,0.453077035
06/09/2019 06:00,8.8017,-0.6992,8.829428267,8.0875,-2.192,8.379291154,0.7142,1.4928,1.654851498,8.2651,-1.904,8.481573793,8.0875,-2.192,8.379291154,0.1776,0.288,0.338357444
06/09/2019 06:30,9.4483,0.4696,9.459962846,6.7075,-1.702,6.920069382,2.7408,2.1716,3.496831594,8.9721,-1.0156,9.029397642,6.7075,-1.702,6.920069382,2.2646,0.6864,2.366338547
06/09/2019 07:00,10.1056,0.6561,10.12687605,5.583,-1.0335,5.677852697,4.5226,1.6896,4.827904195,9.2252,-0.7963,9.259503698,5.583,-1.0335,5.677852697,3.6422,0.2372,3.649915709
06/09/2019 07:30,11.4418,1.2888,11.51415619,7.955,-1.477,8.090955073,3.4868,2.7658,4.450553211,10.6526,-0.35,10.65834822,7.955,-1.477,8.090955073,2.6976,1.127,2.923555158
06/09/2019 08:00,12.0416,1.4268,12.12583559,7.541,-1.292,7.650878708,4.5006,2.7188,5.258067497,10.7484,-0.3674,10.75467737,7.541,-1.292,7.650878708,3.2074,0.9246,3.338008376
06/09/2019 08:30,12.728,1.4211,12.80708824,8.548,-1.9225,8.761524425,4.18,3.3436,5.352761994,10.3902,-0.5545,10.40498565,8.548,-1.9225,8.761524425,1.8422,1.368,2.294585984
06/09/2019 09:00,12.9,1.5245,12.98976906,8.077,-1.9085,8.299415717,4.823,3.433,5.920035304,10.6172,-0.4417,10.6263839,8.077,-1.9085,8.299415717,2.5402,1.4668,2.933277737
06/09/2019 09:30,12.8554,1.5157,12.94444497,7.321,-1.7695,7.531810622,5.5344,3.2852,6.436002051,10.5342,-0.4551,10.54402606,7.321,-1.7695,7.531810622,3.2132,1.3144,3.471642493
06/09/2019 10:00,13.6053,1.6068,13.69985381,7.7445,-1.858,7.964260433,5.8608,3.4648,6.808363657,10.3817,-0.343,10.38736463,7.7445,-1.858,7.964260433,2.6372,1.515,3.041389294
06/09/2019 10:30,13.3209,1.4059,13.39488453,7.5235,-2.0145,7.78853404,5.7974,3.4204,6.731194762,10.0897,-0.0859,10.09006565,7.5235,-2.0145,7.78853404,2.5662,1.9286,3.210121555
06/09/2019 11:00,13.6649,1.3813,13.73453609,6.8315,-1.6745,7.033728919,6.8334,3.0558,7.485537335,10.5075,0.4059,10.51533694,6.8315,-1.6745,7.033728919,3.676,2.0804,4.223865547
06/09/2019 11:30,12.9919,1.2739,13.05420571,5.4405,-1.4545,5.631572649,7.5514,2.7284,8.029184798,10.4517,0.2995,10.4559903,5.4405,-1.4545,5.631572649,5.0112,1.754,5.309297641
06/09/2019 12:00,13.0201,1.4376,13.09922508,6.6015,-1.453,6.759512649,6.4186,2.8906,7.039459803,11.1001,0.4412,11.10886481,6.6015,-1.453,6.759512649,4.4986,1.8942,4.881126468
06/09/2019 12:30,12.6909,1.3906,12.76685988,8.2365,-1.405,8.355474687,4.4544,2.7956,5.258997882,11.8107,0.3518,11.81593829,8.2365,-1.405,8.355474687,3.5742,1.7568,3.982618721
06/09/2019 13:00,12.1386,1.2598,12.20379883,6.295,-1.316,6.431087078,5.8436,2.5758,6.386110444,11.1632,0.2546,11.16610296,6.295,-1.316,6.431087078,4.8682,1.5706,5.115286463
06/09/2019 13:30,12.0894,1.175,12.14636643,6.913,-1.608,7.097551197,5.1764,2.783,5.877091624,11.0506,0.147,11.05157769,6.913,-1.608,7.097551197,4.1376,1.755,4.494414173
06/09/2019 14:00,11.2505,0.9578,11.29119706,6.5695,-1.808,6.813750381,4.681,2.7658,5.437040614,10.6783,-0.0474,10.6784052,6.5695,-1.808,6.813750381,4.1088,1.7606,4.470117426
06/09/2019 14:30,10.9791,0.8009,11.00827314,4.2255,-1.7105,4.558580974,6.7536,2.5114,7.205431487,9.9395,0.0205,9.93952114,4.2255,-1.7105,4.558580974,5.714,1.731,5.970440269
06/09/2019 15:00,11.0953,0.6494,11.11428821,6.4795,-1.838,6.735143967,4.6158,2.4874,5.24335469,9.5601,-0.6418,9.581618822,6.4795,-1.838,6.735143967,3.0806,1.1962,3.30469224
06/09/2019 15:30,11.1282,0.4516,11.13735955,5.877,-1.192,5.996665157,5.2512,1.6436,5.502410599,8.6486,-0.8838,8.693640457,5.877,-1.192,5.996665157,2.7716,0.3082,2.788683166
06/09/2019 16:00,11.028,0.4324,11.03647379,8.481,-1.432,8.601045576,2.547,1.8644,3.15645313,9.5476,-1.0432,9.604422523,8.481,-1.432,8.601045576,1.0666,0.3888,1.135253716
06/09/2019 16:30,10.9884,0.3269,10.99326149,7.879,-1.3415,7.992387832,3.1094,1.6684,3.528728797,9.3708,-1.0045,9.424484755,7.879,-1.3415,7.992387832,1.4918,0.337,1.529390807
06/09/2019 17:00,11.243,0.3367,11.24804054,8.169,-1.1025,8.243061764,3.074,1.4392,3.394226368,9.7186,-0.9653,9.766421558,8.169,-1.1025,8.243061764,1.5496,0.1372,1.555661917
06/09/2019 17:30,11.1551,0.4066,11.16250776,4.6675,-0.613,4.707581677,6.4876,1.0196,6.567232135,10.1145,-0.613,10.13305873,4.6675,-0.613,4.707581677,5.447,0,5.447
06/09/2019 18:00,11.5118,0.4681,11.52131316,4.139,-0.5035,4.169512352,7.3728,0.9716,7.436543982,10.5144,-0.5035,10.52644858,4.139,-0.5035,4.169512352,6.3754,0,6.3754
06/09/2019 18:30,11.4458,0.3855,11.45229007,3.688,-0.6005,3.736568513,7.7578,0.986,7.820208235,10.5722,-0.6005,10.58924044,3.688,-0.6005,3.736568513,6.8842,0,6.8842
06/09/2019 19:00,11.3962,0.3961,11.40308159,3.265,-0.4315,3.293389933,8.1312,0.8276,8.173208379,10.995,-0.4315,11.00346388,3.265,-0.4315,3.293389933,7.73,0,7.73
06/09/2019 19:30,11.1513,0.3084,11.15556374,2.6235,-0.568,2.684283191,8.5278,0.8764,8.572715427,10.9515,-0.568,10.96621978,2.6235,-0.568,2.684283191,8.328,0,8.328
06/09/2019 20:00,11.085,0.1853,11.08654866,2.924,-0.4215,2.954223798,8.161,0.6068,8.183527799,11.058,-0.4215,11.06603028,2.924,-0.4215,2.954223798,8.134,0,8.134
06/09/2019 20:30,11.2999,-0.0401,11.29997115,3.6525,-0.6325,3.706860194,7.6474,0.5924,7.670310588,11.2913,-0.6325,11.30900137,3.6525,-0.6325,3.706860194,7.6388,0,7.6388
06/09/2019 21:00,11.1241,-0.1296,11.12485492,3.3115,-0.766,3.398939283,7.8126,0.6364,7.83847713,11.1643,-0.766,11.19054737,3.3115,-0.766,3.398939283,7.8528,0,7.8528
06/09/2019 21:30,10.5909,-0.2238,10.59326433,2.8215,-0.701,2.907277636,7.7694,0.4772,7.784041123,10.4507,-0.701,10.47418405,2.8215,-0.701,2.907277636,7.6292,0,7.6292
06/09/2019 22:00,9.9306,-0.3447,9.936580622,1.883,-0.8995,2.08681318,8.0476,0.5548,8.066701234,9.5688,-0.8995,9.610985053,1.883,-0.8995,2.08681318,7.6858,0,7.6858
06/09/2019 22:30,9.495,-0.4531,9.505804785,2.631,-1.3335,2.949641207,6.864,0.8804,6.920231222,9.3934,-1.2539,9.476720359,2.631,-1.3335,2.949641207,6.7624,0.0796,6.762868468
06/09/2019 23:00,8.9947,-0.4397,9.00544081,2.5175,-1.7185,3.048122127,6.4772,1.2788,6.602230629,8.8343,-1.1175,8.904698913,2.5175,-1.7185,3.048122127,6.3168,0.601,6.345326094
06/09/2019 23:30,8.3217,-0.0341,8.321769866,2.1605,-1.4435,2.59835573,6.1612,1.4094,6.320347601,8.0329,-1.1967,8.121549932,2.1605,-1.4435,2.59835573,5.8724,0.2468,5.877583857
07/09/2019 00:00,7.8954,-0.0281,7.895450004,1.805,-1.4605,2.321871067,6.0904,1.4324,6.256575894,7.7368,-1.1783,7.826012083,1.805,-1.4605,2.321871067,5.9318,0.2822,5.93850891
07/09/2019 00:30,7.6385,-0.1129,7.639334307,2.3085,-1.7305,2.885100085,5.33,1.6176,5.570056531,7.4283,-1.2717,7.53636927,2.3085,-1.7305,2.885100085,5.1198,0.4588,5.140316088
07/09/2019 01:00,7.226,-0.131,7.227187351,2.09,-1.501,2.573150015,5.136,1.37,5.315580495,7.0716,-1.2792,7.186367594,2.09,-1.501,2.573150015,4.9816,0.2218,4.98653525
07/09/2019 01:30,6.9464,-0.2076,6.949501473,2.132,-1.567,2.645923846,4.8144,1.3594,5.002640875,6.7516,-1.3596,6.887133999,2.132,-1.567,2.645923846,4.6196,0.2074,4.624253336
07/09/2019 02:00,6.9803,-0.1884,6.982842018,2.1005,-1.733,2.723121233,4.8798,1.5446,5.118421358,6.4657,-1.372,6.609664174,2.1005,-1.733,2.723121233,4.3652,0.361,4.38010183
07/09/2019 02:30,6.7818,-0.2062,6.784934022,2.024,-1.17,2.337835751,4.7578,0.9638,4.854438307,6.1184,-1.1662,6.228550473,2.024,-1.17,2.337835751,4.0944,0.0038,4.094401763
07/09/2019 03:00,6.6607,-0.2572,6.665663983,2.6545,-1.296,2.953978038,4.0062,1.0388,4.138688667,6.2689,-1.2892,6.400089363,2.6545,-1.296,2.953978038,3.6144,0.0068,3.614406397
07/09/2019 03:30,6.5777,-0.2391,6.582044219,2.4505,-1.1645,2.713118224,4.1272,0.9254,4.229674337,6.2041,-1.1617,6.311925514,2.4505,-1.1645,2.713118224,3.7536,0.0028,3.753601044
07/09/2019 04:00,6.6749,-0.2281,6.67879627,2.1985,-1.2985,2.553332039,4.4764,1.0704,4.602598518,6.2295,-1.2927,6.362212158,2.1985,-1.2985,2.553332039,4.031,0.0058,4.031004173
07/09/2019 04:30,6.6129,-0.2479,6.617544924,2.2525,-1.4095,2.657150071,4.3604,1.1616,4.512471908,6.3153,-1.3701,6.462212322,2.2525,-1.4095,2.657150071,4.0628,0.0394,4.062991041
07/09/2019 05:00,6.5861,-0.2664,6.591485581,2.9535,-1.499,3.312123677,3.6326,1.2326,3.836024703,6.2223,-1.4106,6.380188841,2.9535,-1.499,3.312123677,3.2688,0.0884,3.269995107
07/09/2019 05:30,6.7975,-0.3304,6.805524992,3.8445,-1.659,4.187178197,2.953,1.3286,3.238114723,6.2781,-1.4766,6.449409831,3.8445,-1.659,4.187178197,2.4336,0.1824,2.44042593
07/09/2019 06:00,6.9035,-0.2688,6.90873112,3.8805,-1.609,4.200852443,3.023,1.3402,3.306760505,6.5627,-1.418,6.714145909,3.8805,-1.609,4.200852443,2.6822,0.191,2.688991975
07/09/2019 06:30,6.9923,-0.0636,6.992589238,2.4765,-1.089,2.705360096,4.5158,1.0254,4.630755316,6.8195,-1.0534,6.900379106,2.4765,-1.089,2.705360096,4.343,0.0356,4.343145906
07/09/2019 07:00,7.3981,0.0569,7.39831881,2.4895,-1.0165,2.68903003,4.9086,1.0734,5.024593667,7.1427,-0.9925,7.211325782,2.4895,-1.0165,2.68903003,4.6532,0.024,4.653261892
07/09/2019 07:30,8.0525,0.424,8.063655018,2.9155,-0.654,2.987951849,5.137,1.078,5.248890645,7.8815,-0.6454,7.907881095,2.9155,-0.654,2.987951849,4.966,0.0086,4.966007447
07/09/2019 08:00,8.638,0.1574,8.639433937,3.095,-0.676,3.167964804,5.543,0.8334,5.605301469,8.6238,-0.3016,8.629072314,3.095,-0.676,3.167964804,5.5288,0.3744,5.541462334
07/09/2019 08:30,9.3821,0.8528,9.420778537,2.0245,-0.663,2.130297925,7.3576,1.5158,7.512118702,9.1977,-0.663,9.221564634,2.0245,-0.663,2.130297925,7.1732,0,7.1732
07/09/2019 09:00,9.8697,0.9693,9.917183097,3.0115,-0.7665,3.107515808,6.8582,1.7358,7.07445467,9.7853,-0.7665,9.815274746,3.0115,-0.7665,3.107515808,6.7738,0,6.7738
07/09/2019 09:30,10.3443,1.1243,10.40521951,3.5925,-0.7315,3.666217192,6.7518,1.8558,7.002199432,10.0197,-0.7315,10.04636652,3.5925,-0.7315,3.666217192,6.4272,0,6.4272
07/09/2019 10:00,10.4825,1.2587,10.55779958,3.6425,-0.6555,3.701011551,6.84,1.9142,7.102799564,10.0149,-0.6555,10.03632912,3.6425,-0.6555,3.701011551,6.3724,0,6.3724
07/09/2019 10:30,10.6035,1.1849,10.66949859,4.5765,-0.7485,4.637305737,6.027,1.9334,6.32951535,10.1869,-0.7485,10.21436165,4.5765,-0.7485,4.637305737,5.6104,0,5.6104
07/09/2019 11:00,10.7283,1.0378,10.77837881,5.3245,-0.696,5.369796667,5.4038,1.7338,5.675131442,10.3655,-0.6212,10.38409744,5.3245,-0.696,5.369796667,5.041,0.0748,5.041554923
07/09/2019 11:30,11.0274,1.5257,11.13244408,3.092,-1.2045,3.318325519,7.9354,2.7302,8.391934533,10.3132,-0.3817,10.3202611,3.092,-1.2045,3.318325519,7.2212,0.8228,7.267924689
07/09/2019 12:00,11.1038,1.4343,11.19605247,3.133,-1.5745,3.506385496,7.9708,3.0088,8.519772889,10.5038,-0.4599,10.51386335,3.133,-1.5745,3.506385496,7.3708,1.1146,7.454597628
07/09/2019 12:30,10.8961,1.3725,10.98220158,2.2705,-1.4625,2.700754802,8.6256,2.835,9.079548467,10.2049,-0.5351,10.21891951,2.2705,-1.4625,2.700754802,7.9344,0.9274,7.988414994
07/09/2019 13:00,10.7095,1.2144,10.77813331,2.5215,-1.343,2.856853383,8.188,2.5574,8.578090624,10.0307,-0.6902,10.05441786,2.5215,-1.343,2.856853383,7.5092,0.6528,7.53752164
07/09/2019 13:30,10.6123,0.4556,10.62207525,3.2875,-0.994,3.434485733,7.3248,1.4496,7.466862474,9.7675,-0.9336,9.812016368,3.2875,-0.994,3.434485733,6.48,0.0604,6.480281488
07/09/2019 14:00,10.101,0.357,10.10730676,2.971,-1.13,3.17863823,7.13,1.487,7.283410534,9.3386,-1.13,9.406718342,2.971,-1.13,3.17863823,6.3676,0,6.3676
07/09/2019 14:30,10.1054,0.5584,10.12081616,3.084,-1.472,3.417285472,7.0214,2.0304,7.309075326,9.3106,-0.968,9.360785029,3.084,-1.472,3.417285472,6.2266,0.504,6.246964348
07/09/2019 15:00,10.0478,0.6422,10.06830203,4.139,-1.613,4.442194278,5.9088,2.2552,6.324543025,8.9736,-0.919,9.020535348,4.139,-1.613,4.442194278,4.8346,0.694,4.884157364
07/09/2019 15:30,9.7213,0.5358,9.736054403,3.9325,-1.918,4.375303447,5.7888,2.4538,6.287395318,9.0455,-0.9186,9.092023769,3.9325,-1.918,4.375303447,5.113,0.9994,5.209757131
07/09/2019 16:00,9.4735,0.2311,9.476318349,2.8735,-1.5825,3.280443339,6.6,1.8136,6.844643523,8.6999,-0.7781,8.734626473,2.8735,-1.5825,3.280443339,5.8264,0.8044,5.881666118
07/09/2019 16:30,10.0552,-0.0397,10.05527837,3.289,-1.1955,3.499534433,6.7662,1.1558,6.864206879,9.195,-1.1687,9.268974306,3.289,-1.1955,3.499534433,5.906,0.0268,5.906060806
07/09/2019 17:00,10.2939,0.0108,10.29390567,2.7395,-1.075,2.94287024,7.5544,1.0858,7.63203256,9.2561,-1.0682,9.317533925,2.7395,-1.075,2.94287024,6.5166,0.0068,6.516603548
07/09/2019 17:30,10.4663,0.0389,10.46637229,3.0955,-1.0825,3.279317993,7.3708,1.1214,7.455617386,9.3527,-1.0815,9.415022015,3.0955,-1.0825,3.279317993,6.2572,0.001,6.25720008
07/09/2019 18:00,10.6612,-0.0027,10.66120034,3.44,-0.9205,3.561027977,7.2212,0.9178,7.279291606,9.0744,-0.9205,9.12096791,3.44,-0.9205,3.561027977,5.6344,0,5.6344
07/09/2019 18:30,10.8723,-0.0428,10.87238424,3.1155,-0.903,3.243724595,7.7568,0.8602,7.804350728,9.5523,-0.903,9.594886361,3.1155,-0.903,3.243724595,6.4368,0,6.4368
07/09/2019 19:00,10.9488,-0.046,10.94889663,3.193,-0.864,3.30783086,7.7558,0.818,7.798817708,9.8564,-0.864,9.894196125,3.193,-0.864,3.30783086,6.6634,0,6.6634
07/09/2019 19:30,10.8851,-0.22,10.887323,3.6005,-1.25,3.811312143,7.2846,1.03,7.357057643,10.0653,-1.25,10.14262116,3.6005,-1.25,3.811312143,6.4648,0,6.4648
07/09/2019 20:00,10.6053,-0.2138,10.60745486,3.4015,-1.121,3.581458257,7.2038,0.9072,7.260698746,10.0533,-1.121,10.11560586,3.4015,-1.121,3.581458257,6.6518,0,6.6518
07/09/2019 20:30,10.7064,-0.1753,10.70783503,2.964,-0.9625,3.116360417,7.7424,0.7872,7.782315953,10.6632,-0.9625,10.70655129,2.964,-0.9625,3.116360417,7.6992,0,7.6992
07/09/2019 21:00,10.5298,-0.2318,10.53235108,2.989,-0.945,3.134827906,7.5408,0.7132,7.574451721,10.6066,-0.945,10.6486144,2.989,-0.945,3.134827906,7.6176,0,7.6176
07/09/2019 21:30,10.0659,-0.399,10.07380483,2.7075,-1.287,2.997820083,7.3584,0.888,7.411787541,10.1025,-1.287,10.18414823,2.7075,-1.287,2.997820083,7.395,0,7.395
07/09/2019 22:00,9.5323,-0.4415,9.542518826,2.2755,-1.0435,2.503356247,7.2568,0.602,7.281727147,9.5879,-1.0435,9.644517544,2.2755,-1.0435,2.503356247,7.3124,0,7.3124
07/09/2019 22:30,9.1319,-0.5555,9.14878013,2.1815,-1.2265,2.502647498,6.9504,0.671,6.982714455,8.8727,-1.2265,8.957070254,2.1815,-1.2265,2.502647498,6.6912,0,6.6912
07/09/2019 23:00,8.5151,-0.5892,8.535460424,1.6165,-1.194,2.009653764,6.8986,0.6048,6.92506065,8.2223,-1.194,8.308540984,1.6165,-1.194,2.009653764,6.6058,0,6.6058
07/09/2019 23:30,7.962,-0.6191,7.986033359,1.505,-1.4965,2.122389514,6.457,0.8774,6.516339445,7.8296,-1.2353,7.926449536,1.505,-1.4965,2.122389514,6.3246,0.2612,6.329991359
08/09/2019 00:00,7.4929,-0.7215,7.527556885,1.4055,-1.3195,1.927825329,6.0874,0.598,6.116701951,7.4285,-1.2015,7.525039169,1.4055,-1.3195,1.927825329,6.023,0.118,6.024155791
08/09/2019 00:30,7.1605,-0.7064,7.195259635,1.3275,-0.882,1.593794294,5.833,0.1756,5.835642583,7.1403,-0.882,7.194567957,1.3275,-0.882,1.593794294,5.8128,0,5.8128
08/09/2019 01:00,6.892,-0.623,6.92010065,1.153,-0.623,1.31054874,5.739,0,5.739,6.939,-0.623,6.96691108,1.153,-0.623,1.31054874,5.786,0,5.786
08/09/2019 01:30,6.6213,-0.224,6.625087901,0.9985,-0.224,1.023317277,5.6228,0,5.6228,6.6789,-0.224,6.682655251,0.9985,-0.224,1.023317277,5.6804,0,5.6804
08/09/2019 02:00,6.4745,-0.2055,6.477760454,1.0005,-0.2055,1.021386558,5.474,0,5.474,6.5733,-0.2055,6.576511472,1.0005,-0.2055,1.021386558,5.5728,0,5.5728
08/09/2019 02:30,6.3551,0.064,6.355422253,0.9935,0.064,0.995559265,5.3616,0,5.3616,6.4271,0.064,6.427418643,0.9935,0.064,0.995559265,5.4336,0,5.4336
08/09/2019 03:00,6.1939,0.123,6.195121162,0.9955,0.123,1.003069913,5.1984,0,5.1984,6.2659,0.123,6.267107132,0.9955,0.123,1.003069913,5.2704,0,5.2704
08/09/2019 03:30,6.1971,0.1285,6.198432113,1.0005,0.1285,1.008718246,5.1966,0,5.1966,6.2777,0.1285,6.279015014,1.0005,0.1285,1.008718246,5.2772,0,5.2772
08/09/2019 04:00,6.115,0.1035,6.115875837,1.002,0.1035,1.007331251,5.113,0,5.113,6.1984,0.1035,6.199264054,1.002,0.1035,1.007331251,5.1964,0,5.1964
08/09/2019 04:30,6.1325,0.0915,6.133182575,0.9945,0.0915,0.998700406,5.138,0,5.138,6.2169,0.0915,6.21757331,0.9945,0.0915,0.998700406,5.2224,0,5.2224
08/09/2019 05:00,6.0377,0.1035,6.038587048,1.0005,0.1035,1.005839202,5.0372,0,5.0372,6.1251,0.1035,6.125974393,1.0005,0.1035,1.005839202,5.1246,0,5.1246
08/09/2019 05:30,6.1559,0.1015,6.156736722,1.0045,0.1015,1.009615026,5.1514,0,5.1514,6.2337,0.1015,6.23452628,1.0045,0.1015,1.009615026,5.2292,0,5.2292
08/09/2019 06:00,6.2913,0.1295,6.292632672,1.0065,0.1295,1.014796778,5.2848,0,5.2848,6.3691,0.1295,6.370416396,1.0065,0.1295,1.014796778,5.3626,0,5.3626
08/09/2019 06:30,6.6713,0.128,6.672527834,1.0045,0.128,1.012622462,5.6668,0,5.6668,6.7693,0.128,6.770510061,1.0045,0.128,1.012622462,5.7648,0,5.7648
08/09/2019 07:00,6.8592,0.1295,6.860422355,1.007,0.1295,1.015292692,5.8522,0,5.8522,6.9446,0.1295,6.945807326,1.007,0.1295,1.015292692,5.9376,0,5.9376
08/09/2019 07:30,7.1385,0.1205,7.139516965,1.1875,0.1205,1.193598132,5.951,0,5.951,7.2221,0.1205,7.223105195,1.1875,0.1205,1.193598132,6.0346,0,6.0346
08/09/2019 08:00,7.8654,0.113,7.866211678,1.322,0.113,1.326820636,6.5434,0,6.5434,7.9584,0.113,7.959202194,1.322,0.113,1.326820636,6.6364,0,6.6364
08/09/2019 08:30,8.5891,0.1035,8.589723573,2.0285,0.1035,2.03113872,6.5606,0,6.5606,8.6747,0.1035,8.67531742,2.0285,0.1035,2.03113872,6.6462,0,6.6462
08/09/2019 09:00,9.0497,0.095,9.050198622,2.3305,0.095,2.332435476,6.7192,0,6.7192,9.1409,0.095,9.141393647,2.3305,0.095,2.332435476,6.8104,0,6.8104
08/09/2019 09:30,9.6041,0.1091,9.604719653,2.3935,0.0975,2.395485024,7.2106,0.0116,7.210609331,9.7029,0.0975,9.703389854,2.3935,0.0975,2.395485024,7.3094,0,7.3094
08/09/2019 10:00,10.0177,0.1911,10.01952257,3.1085,0.0375,3.108726186,6.9092,0.1536,6.910907147,10.1099,0.0375,10.10996955,3.1085,0.0375,3.108726186,7.0014,0,7.0014
08/09/2019 10:30,10.4234,0.2816,10.42720318,4.143,-0.087,4.143913368,6.2804,0.3686,6.291207366,10.5116,-0.087,10.51196002,4.143,-0.087,4.143913368,6.3686,0,6.3686
08/09/2019 11:00,10.7128,0.4106,10.72066585,4.561,-0.102,4.562140397,6.1518,0.5126,6.173119309,10.8002,-0.102,10.80068165,4.561,-0.102,4.562140397,6.2392,0,6.2392
08/09/2019 11:30,10.9747,0.5373,10.98784471,3.9725,-0.0655,3.973039957,7.0022,0.6028,7.028098796,11.0487,-0.0655,11.04889415,3.9725,-0.0655,3.973039957,7.0762,0,7.0762
08/09/2019 12:00,11.0106,0.4299,11.01898935,5.166,-0.1855,5.169329381,5.8446,0.6154,5.876909589,11.0874,-0.1855,11.08895166,5.166,-0.1855,5.169329381,5.9214,0,5.9214
08/09/2019 12:30,10.9241,-0.0234,10.92412506,5.1295,-0.199,5.133358671,5.7946,0.1756,5.797260087,11.4099,1.1968,11.47249529,5.1295,-0.199,5.133358671,6.2804,1.3958,6.433636748
08/09/2019 13:00,10.7718,-0.188,10.77344046,4.719,-0.188,4.722743376,6.0528,0,6.0528,11.3728,1.446,11.46435763,4.719,-0.188,4.722743376,6.6538,1.634,6.851496949
08/09/2019 13:30,10.5794,-0.21,10.58148403,4.997,-0.21,5.001410701,5.5824,0,5.5824,11.1728,1.448,11.26624,4.997,-0.21,5.001410701,6.1758,1.658,6.394487442
08/09/2019 14:00,9.9595,-0.1785,9.961099462,4.8225,-0.1785,4.825802369,5.137,0,5.137,10.5211,1.3269,10.60444288,4.8225,-0.1785,4.825802369,5.6986,1.5054,5.894087811
08/09/2019 14:30,10.0798,-0.5105,10.09271907,5.033,-0.5105,5.0588239,5.0468,0,5.0468,10.6548,1.2099,10.72327474,5.033,-0.5105,5.0588239,5.6218,1.7204,5.879150568
08/09/2019 15:00,10.1824,-0.991,10.23051078,5.079,-0.991,5.174777483,5.1034,0,5.1034,10.768,1.1546,10.82972415,5.079,-0.991,5.174777483,5.689,2.1456,6.080157922
08/09/2019 15:30,9.9348,-0.792,9.966319032,4.218,-0.792,4.291711547,5.7168,0,5.7168,10.4898,1.0944,10.54673482,4.218,-0.792,4.291711547,6.2718,1.8864,6.549349601
08/09/2019 16:00,10.1425,-0.8055,10.17443544,4.5735,-0.8055,4.643891956,5.569,0,5.569,10.6907,1.0935,10.7464789,4.5735,-0.8055,4.643891956,6.1172,1.899,6.405180469
08/09/2019 16:30,10.2306,-0.3845,10.23782285,4.315,-0.3845,4.332097096,5.9156,0,5.9156,10.7356,1.1651,10.7986372,4.315,-0.3845,4.332097096,6.4206,1.5496,6.604950001
08/09/2019 17:00,10.2622,-0.378,10.26915931,3.618,-0.378,3.637692675,6.6442,0,6.6442,10.8124,1.1368,10.8719965,3.618,-0.378,3.637692675,7.1944,1.5148,7.352143252
08/09/2019 17:30,10.1741,-0.0265,10.17413451,2.3875,-0.0265,2.387647064,7.7866,0,7.7866,10.7375,1.1409,10.79794235,2.3875,-0.0265,2.387647064,8.35,1.1674,8.431211227
08/09/2019 18:00,10.4173,0.2549,10.4204181,2.3465,-0.3595,2.373879209,8.0708,0.6144,8.09415221,10.7745,0.3807,10.78122362,2.3465,-0.3595,2.373879209,8.428,0.7402,8.460442071
08/09/2019 18:30,10.8573,0.8751,10.8925095,1.8505,-0.4535,1.905259169,9.0068,1.3286,9.104264067,10.8621,-0.4535,10.87156284,1.8505,-0.4535,1.905259169,9.0116,0,9.0116
08/09/2019 19:00,11.2008,0.8783,11.23518275,1.859,-0.5675,1.943691655,9.3418,1.4458,9.453018824,11.0596,-0.5675,11.07415046,1.859,-0.5675,1.943691655,9.2006,0,9.2006
08/09/2019 19:30,11.4908,0.9027,11.52620284,1.739,-0.6545,1.858088063,9.7518,1.5572,9.875346833,11.4446,-0.6545,11.46329967,1.739,-0.6545,1.858088063,9.7056,0,9.7056
08/09/2019 20:00,11.6961,0.793,11.72295203,2.2315,-0.718,2.34416643,9.4646,1.511,9.584454818,11.6155,-0.718,11.63767005,2.2315,-0.718,2.34416643,9.384,0,9.384
08/09/2019 20:30,11.825,0.1126,11.82553609,1.624,-0.669,1.756398873,10.201,0.7816,10.23089925,11.712,-0.667,11.7309775,1.624,-0.669,1.756398873,10.088,0.002,10.0880002
08/09/2019 21:00,11.1703,0.0263,11.17033096,1.6125,-0.7695,1.786697092,9.5578,0.7958,9.590872665,11.1431,-0.7695,11.16963777,1.6125,-0.7695,1.786697092,9.5306,0,9.5306
08/09/2019 21:30,10.4502,-0.113,10.45081093,1.331,-0.953,1.637000305,9.1192,0.84,9.157805886,10.499,-0.953,10.54216344,1.331,-0.953,1.637000305,9.168,0,9.168
08/09/2019 22:00,9.8788,-0.0019,9.878800183,0.995,-0.3485,1.054266214,8.8838,0.3466,8.8905587,9.9634,-0.3485,9.969493057,0.995,-0.3485,1.054266214,8.9684,0,8.9684
08/09/2019 22:30,9.1735,0.1625,9.174939155,1.0115,-0.1255,1.019255856,8.162,0.288,8.167079527,9.2609,-0.0641,9.261121834,1.0115,-0.1255,1.019255856,8.2494,0.0614,8.249628496
08/09/2019 23:00,8.5972,0.4654,8.609787744,1.066,-0.871,1.3765889,7.5312,1.3364,7.648852097,8.677,-0.871,8.720606057,1.066,-0.871,1.3765889,7.611,0,7.611
08/09/2019 23:30,7.9771,0.1228,7.97804514,1.1015,-0.914,1.431327443,6.8756,1.0368,6.953332266,8.0827,-0.8238,8.124572957,1.1015,-0.914,1.431327443,6.9812,0.0902,6.981782686
09/09/2019 00:00,7.1914,-0.3834,7.20161298,1.199,-0.61,1.345251278,5.9924,0.2266,5.99668286,7.2758,-0.61,7.301326293,1.199,-0.61,1.345251278,6.0768,0,6.0768
09/09/2019 00:30,6.8761,-0.4312,6.889607003,1.2515,-0.774,1.471505437,5.6246,0.3428,5.635036557,6.9241,-0.774,6.967225905,1.2515,-0.774,1.471505437,5.6726,0,5.6726
09/09/2019 01:00,6.5982,-0.596,6.625062961,1.392,-1.076,1.759386257,5.2062,0.48,5.228280639,6.604,-1.076,6.691083021,1.392,-1.076,1.759386257,5.212,0,5.212
09/09/2019 01:30,6.4802,-0.6169,6.509497496,1.302,-0.7455,1.500324715,5.1782,0.1286,5.179796637,6.4458,-0.7455,6.488767825,1.302,-0.7455,1.500324715,5.1438,0,5.1438
09/09/2019 02:00,6.235,-0.7076,6.275023726,1.627,-1.057,1.940200505,4.608,0.3494,4.621227581,6.1064,-1.057,6.197206626,1.627,-1.057,1.940200505,4.4794,0,4.4794
09/09/2019 02:30,6.2338,-0.6885,6.271705884,1.548,-1.0945,1.895846579,4.6858,0.406,4.703355998,6.1656,-1.0945,6.261992783,1.548,-1.0945,1.895846579,4.6176,0,4.6176
09/09/2019 03:00,6.2458,-0.6783,6.282524057,1.536,-1.2005,1.94948615,4.7098,0.5222,4.738661085,5.98,-1.2005,6.099311457,1.536,-1.2005,1.94948615,4.444,0,4.444
09/09/2019 03:30,6.1448,-0.7249,6.187410367,1.724,-1.3085,2.164335522,4.4208,0.5836,4.459154808,5.8712,-1.3085,6.015244109,1.724,-1.3085,2.164335522,4.1472,0,4.1472
09/09/2019 04:00,6.3325,-0.6689,6.367729851,2.2745,-1.3765,2.658590322,4.058,0.7076,4.119230724,5.7161,-1.3765,5.879502654,2.2745,-1.3765,2.658590322,3.4416,0,3.4416
09/09/2019 04:30,6.3922,-0.6853,6.428830137,2.679,-1.3755,3.011484891,3.7132,0.6902,3.776801594,5.8182,-1.3755,5.978582733,2.679,-1.3755,3.011484891,3.1392,0,3.1392
09/09/2019 05:00,6.9517,-0.611,6.978499401,4.0515,-1.38,4.280076197,2.9002,0.769,3.000420144,6.4361,-1.38,6.58238431,4.0515,-1.38,4.280076197,2.3846,0,2.3846
09/09/2019 05:30,7.2295,-0.5078,7.247311991,4.8775,-1.101,5.00022072,2.352,0.5932,2.425652539,6.9031,-1.101,6.99034982,4.8775,-1.101,5.00022072,2.0256,0,2.0256
09/09/2019 06:00,7.5138,-0.4639,7.52810691,5.013,-1.1935,5.153116654,2.5008,0.7296,2.605056007,7.079,-1.1935,7.178905435,5.013,-1.1935,5.153116654,2.066,0,2.066
09/09/2019 06:30,8.7846,0.0234,8.784631166,3.351,-0.709,3.425183499,5.4336,0.7324,5.48273825,8.249,-0.709,8.279413143,3.351,-0.709,3.425183499,4.898,0,4.898
09/09/2019 07:00,9.6234,0.3549,9.62994193,3.006,-0.4285,3.036387368,6.6174,0.7834,6.663610007,9.1078,-0.4285,9.117874373,3.006,-0.4285,3.036387368,6.1018,0,6.1018
09/09/2019 07:30,11.1511,0.8336,11.18221446,3.4135,-0.472,3.445978272,7.7376,1.3056,7.846976814,10.0701,0.0484,10.07021631,3.4135,-0.472,3.445978272,6.6566,0.5204,6.676910941
09/09/2019 08:00,11.9098,1.5069,12.00475254,4.776,-1.3615,4.966272068,7.1338,2.8684,7.688876446,10.8528,-0.0051,10.8528012,4.776,-1.3615,4.966272068,6.0768,1.3564,6.226340755
09/09/2019 08:30,13.1181,2.1305,13.28998036,4.9685,-1.9025,5.320291204,8.1496,4.033,9.092913128,11.0915,0.1577,11.09262104,4.9685,-1.9025,5.320291204,6.123,2.0602,6.460305956
09/09/2019 09:00,13.0691,2.2315,13.25824148,4.1775,-1.7065,4.512609943,8.8916,3.938,9.724628248,11.2911,0.2845,11.29468368,4.1775,-1.7065,4.512609943,7.1136,1.991,7.386974073
09/09/2019 09:30,12.6945,2.2828,12.89812025,2.2935,-1.205,2.590785064,10.401,3.4878,10.97021193,11.4337,0.382,11.44007953,2.2935,-1.205,2.590785064,9.1402,1.587,9.276951279
09/09/2019 10:00,12.5175,2.3239,12.73139103,2.0555,-0.9305,2.256304612,10.462,3.2544,10.95648499,11.9905,0.4635,11.99945509,2.0555,-0.9305,2.256304612,9.935,1.394,10.03232082
09/09/2019 10:30,12.6615,2.223,12.85516671,3.7855,-1.187,3.96723824,8.876,3.41,9.508494939,12.3689,0.3386,12.37353374,3.7855,-1.187,3.96723824,8.5834,1.5256,8.717924691
09/09/2019 11:00,13.0768,2.3922,13.29380755,3.592,-0.942,3.713465767,9.4848,3.3342,10.05377147,12.8628,0.5346,12.87390465,3.592,-0.942,3.713465767,9.2708,1.4766,9.387655735
09/09/2019 11:30,13.2228,2.4761,13.45263956,4.384,-0.9425,4.484167955,8.8388,3.4186,9.476877724,13.1278,0.6261,13.14272171,4.384,-0.9425,4.484167955,8.7438,1.5686,8.883385864
09/09/2019 12:00,13.2921,2.7047,13.56448762,3.6345,-0.6515,3.692430433,9.6576,3.3562,10.22415357,13.2431,0.8653,13.27133911,3.6345,-0.6515,3.692430433,9.6086,1.5168,9.727583266
09/09/2019 12:30,13.1943,2.5052,13.4300253,3.8305,-0.73,3.899439735,9.3638,3.2352,9.906930376,13.1781,0.6784,13.19555024,3.8305,-0.73,3.899439735,9.3476,1.4084,9.453106173
09/09/2019 13:00,13.1395,2.521,13.37915921,2.3295,-0.699,2.432112508,10.81,3.22,11.27938385,13.1655,0.6978,13.18397949,2.3295,-0.699,2.432112508,10.836,1.3968,10.92565541
09/09/2019 13:30,12.7585,2.5136,13.00374974,1.5535,-0.425,1.610585996,11.205,2.9386,11.5839283,12.7875,0.6762,12.80536617,1.5535,-0.425,1.610585996,11.234,1.1012,11.2878429
09/09/2019 14:00,12.7685,2.6332,13.03719044,1.4705,0.115,1.474989915,11.298,2.5182,11.57523802,12.7865,0.7756,12.81000147,1.4705,0.115,1.474989915,11.316,0.6606,11.33526569
09/09/2019 14:30,12.2865,2.4154,12.52167079,1.4385,-0.218,1.454924826,10.848,2.6334,11.1630596,12.3105,0.548,12.32269103,1.4385,-0.218,1.454924826,10.872,0.766,10.89895133
09/09/2019 15:00,12.2885,2.4391,12.52822577,1.3715,-0.1385,1.378475426,10.917,2.5776,11.21717035,12.2915,0.5787,12.30511544,1.3715,-0.1385,1.378475426,10.92,0.7172,10.94352666
09/09/2019 15:30,12.082,2.3717,12.31258238,1.387,0.0935,1.390147924,10.695,2.2782,10.93495406,12.104,0.5245,12.11535869,1.387,0.0935,1.390147924,10.717,0.431,10.72566315
09/09/2019 16:00,12.491,2.2668,12.69501726,1.413,0.079,1.415206699,11.078,2.1878,11.29196851,12.509,0.4256,12.51623811,1.413,0.079,1.415206699,11.096,0.3466,11.10141196
09/09/2019 16:30,13.034,2.1737,13.21401255,1.317,0.0905,1.320105772,11.717,2.0832,11.90074835,13.042,0.3141,13.0457818,1.317,0.0905,1.320105772,11.725,0.2236,11.72713187
09/09/2019 17:00,12.8675,2.0323,13.02700271,1.4585,0.0815,1.460775308,11.409,1.9508,11.57457998,12.8685,0.1775,12.8697241,1.4585,0.0815,1.460775308,11.41,0.096,11.41040385
09/09/2019 17:30,12.9935,1.9648,13.14121308,1.3795,0.064,1.380983798,11.614,1.9008,11.76851888,12.8925,0.1082,12.89295402,1.3795,0.064,1.380983798,11.513,0.0442,11.51308484
09/09/2019 18:00,13.1275,1.9196,13.26710671,1.1745,-0.374,1.232609529,11.953,2.2936,12.17106445,13.0755,0.0648,13.07566057,1.1745,-0.374,1.232609529,11.901,0.4388,11.90908672
09/09/2019 18:30,13.357,1.7752,13.4744493,1.881,-1.243,2.254597525,11.476,3.0182,11.86625919,13.011,-0.1016,13.01139668,1.881,-1.243,2.254597525,11.13,1.1414,11.18837316
09/09/2019 19:00,13.2688,1.6586,13.3720607,3.442,-1.64,3.812737075,9.8268,3.2986,10.36565291,12.6224,-0.224,12.62438742,3.442,-1.64,3.812737075,9.1804,1.416,9.288961199
09/09/2019 19:30,13.2894,1.0556,13.33125814,5.377,-1.688,5.635731807,7.9124,2.7436,8.374569524,12.5876,-0.6636,12.60507988,5.377,-1.688,5.635731807,7.2106,1.0244,7.283004031
09/09/2019 20:00,12.9455,0.9202,12.9781639,4.2785,-1.142,4.428287056,8.667,2.0622,8.908959414,12.2773,-0.948,12.31384584,4.2785,-1.142,4.428287056,7.9988,0.194,8.001152257
09/09/2019 20:30,12.958,0.8884,12.98841863,3.791,-1.19,3.973384074,9.167,2.0784,9.39966146,12.2822,-0.9942,12.32237276,3.791,-1.19,3.973384074,8.4912,0.1958,8.493457192
09/09/2019 21:00,12.5676,0.7515,12.59004853,3.702,-1.2645,3.912002588,8.8656,2.016,9.091926053,11.7536,-1.1465,11.80938505,3.702,-1.2645,3.912002588,8.0516,0.118,8.052464626
09/09/2019 21:30,11.7818,0.627,11.79847195,3.806,-1.44,4.069304117,7.9758,2.067,8.239288479,11.4706,-1.2682,11.54049373,3.806,-1.44,4.069304117,7.6646,0.1718,7.666525184
09/09/2019 22:00,10.7969,0.2389,10.79954271,1.9995,-1.4345,2.46085158,8.7974,1.6734,8.955138989,10.7817,-0.5791,10.79724093,1.9995,-1.4345,2.46085158,8.7822,0.8554,8.82376031
09/09/2019 22:30,10.0695,0.2451,10.07248253,3.7545,-1.9725,4.24111147,6.315,2.2176,6.693054218,10.1011,-0.8339,10.13546301,3.7545,-1.9725,4.24111147,6.3466,1.1386,6.447925366
09/09/2019 23:00,10.0251,0.3293,10.03050689,6.1985,-1.9575,6.500246803,3.8266,2.2868,4.457838243,9.5547,-0.9571,9.602516988,6.1985,-1.9575,6.500246803,3.3562,1.0004,3.502124869
09/09/2019 23:30,9.3593,0.2153,9.361776038,6.2605,-2.5025,6.742133676,3.0988,2.7178,4.121771255,9.1703,-0.9251,9.216843934,6.2605,-2.5025,6.742133676,2.9098,1.5774,3.309852988
10/09/2019 00:00,8.3092,-0.5285,8.325990445,6.054,-2.0145,6.380370385,2.2552,1.486,2.700763418,8.2534,-1.2339,8.345125569,6.054,-2.0145,6.380370385,2.1994,0.7806,2.333815914
10/09/2019 00:30,7.8766,-0.6195,7.900924491,6.424,-2.1795,6.783656555,1.4526,1.56,2.131583158,8.0704,-1.0131,8.133740085,6.424,-2.1795,6.783656555,1.6464,1.1664,2.017702139
10/09/2019 01:00,7.5398,-0.5489,7.55975365,5.157,-1.4965,5.369744989,2.3828,0.9476,2.564309186,7.365,-1.0703,7.442363004,5.157,-1.4965,5.369744989,2.208,0.4262,2.248757533
10/09/2019 01:30,7.503,-0.5077,7.520157464,4.381,-1.0175,4.497606836,3.122,0.5098,3.163349497,7.2534,-1.0021,7.322295813,4.381,-1.0175,4.497606836,2.8724,0.0154,2.872441282
10/09/2019 02:00,7.4967,0.2164,7.499822655,3.6125,-1.047,3.761165411,3.8842,1.2634,4.084505992,7.1097,-0.9654,7.174944686,3.6125,-1.047,3.761165411,3.4972,0.0816,3.498151855
10/09/2019 02:30,6.9861,0.3765,6.99623795,2.6565,-1.1845,2.908613501,4.3296,1.561,4.602407757,6.6473,-1.1845,6.752009889,2.6565,-1.1845,2.908613501,3.9908,0,3.9908
10/09/2019 03:00,7.2392,0.3964,7.2500448,3.764,-1.493,4.049289444,3.4752,1.8894,3.955609612,6.932,-1.493,7.090957129,3.764,-1.493,4.049289444,3.168,0,3.168
10/09/2019 03:30,7.0151,0.4451,7.029206358,2.5655,-1.5345,2.989394671,4.4496,1.9796,4.870087917,6.9451,-1.5345,7.112601793,2.5655,-1.5345,2.989394671,4.3796,0,4.3796
10/09/2019 04:00,6.961,0.4838,6.977792161,2.619,-1.228,2.89260177,4.342,1.7118,4.667250073,6.9784,-1.228,7.085622807,2.619,-1.228,2.89260177,4.3594,0,4.3594
10/09/2019 04:30,6.8564,0.4863,6.873624128,2.33,-1.0545,2.557512512,4.5264,1.5408,4.781460195,6.9592,-1.0545,7.03863871,2.33,-1.0545,2.557512512,4.6292,0,4.6292
10/09/2019 05:00,6.7193,0.4771,6.736216809,2.0315,-0.9725,2.252276293,4.6878,1.4496,4.906812509,6.9429,-0.9725,7.010678759,2.0315,-0.9725,2.252276293,4.9114,0,4.9114
10/09/2019 05:30,7.107,0.5403,7.127508196,1.73,-0.7585,1.888973862,5.377,1.2988,5.53163723,7.1292,-0.7585,7.169436163,1.73,-0.7585,1.888973862,5.3992,0,5.3992
10/09/2019 06:00,7.6156,0.7006,7.647758085,1.723,-0.945,1.965134601,5.8926,1.6456,6.118066208,7.629,-0.945,7.68730551,1.723,-0.945,1.965134601,5.906,0,5.906
10/09/2019 06:30,9.1147,0.524,9.129749837,2.2315,-0.535,2.294736859,6.8832,1.059,6.964188628,9.2223,0.1926,9.224310925,2.2315,-0.535,2.294736859,6.9908,0.7276,7.028562186
10/09/2019 07:00,10.2438,1.2767,10.32305194,2.053,-0.9025,2.242613487,8.1908,2.1792,8.475736976,10.3282,0.0825,10.32852949,2.053,-0.9025,2.242613487,8.2752,0.985,8.333616264
10/09/2019 07:30,11.3066,1.8699,11.46018017,2.007,-1.0245,2.253363985,9.2996,2.8944,9.739615574,11.3786,0.0219,11.37862108,2.007,-1.0245,2.253363985,9.3716,1.0464,9.429837725
10/09/2019 08:00,11.9384,2.1671,12.13349566,2.109,-1.2045,2.428724202,9.8294,3.3716,10.39157307,12.0346,0.3103,12.03859972,2.109,-1.2045,2.428724202,9.9256,1.5148,10.0405256
10/09/2019 08:30,11.9033,2.3515,12.13334674,2.3225,-1.2245,2.625529756,9.5808,3.576,10.22641211,12.1069,0.4901,12.11681582,2.3225,-1.2245,2.625529756,9.7844,1.7146,9.933495685
10/09/2019 09:00,11.903,2.344,12.13160109,3.739,-1.403,3.993561068,8.164,3.747,8.982811642,12.1054,0.4864,12.11516794,3.739,-1.403,3.993561068,8.3664,1.8894,8.577090493
10/09/2019 09:30,12.1149,2.3912,12.34862905,3.9135,-1.278,4.116887933,8.2014,3.6692,8.98476436,12.2943,0.5354,12.30595245,3.9135,-1.278,4.116887933,8.3808,1.8134,8.574743623
10/09/2019 10:00,11.8177,2.4709,12.0732506,3.3515,-1.1215,3.534163904,8.4662,3.5924,9.196840773,11.8841,0.6161,11.90005933,3.3515,-1.1215,3.534163904,8.5326,1.7376,8.707727403
10/09/2019 10:30,11.6358,2.4932,11.89991126,3.327,-1.317,3.578186412,8.3088,3.8102,9.140775759,11.677,0.6318,11.69407971,3.327,-1.317,3.578186412,8.35,1.9488,8.574399188
10/09/2019 11:00,11.6277,2.5802,11.9105348,3.2555,-1.162,3.456663746,8.3722,3.7422,9.170484921,11.6825,0.6996,11.70342883,3.2555,-1.162,3.456663746,8.427,1.8616,8.630172858
10/09/2019 11:30,12.2355,2.723,12.53483902,3.6425,-1,3.777274977,8.593,3.723,9.364847997,12.2663,0.8556,12.29610373,3.6425,-1,3.777274977,8.6238,1.8556,8.821177801
10/09/2019 12:00,12.4016,2.8197,12.7181127,4.444,-0.4175,4.463568332,7.9576,3.2372,8.590859189,12.3352,0.9333,12.37045706,4.444,-0.4175,4.463568332,7.8912,1.3508,8.005978896
10/09/2019 12:30,12.1122,2.7081,12.41125273,4.675,-0.7595,4.736292353,7.4372,3.4676,8.205863367,12.0756,0.8361,12.10451067,4.675,-0.7595,4.736292353,7.4006,1.5956,7.570655171
10/09/2019 13:00,11.8315,2.6342,12.12119639,4.2485,-0.555,4.284597677,7.583,3.1892,8.226353119,11.8221,0.742,11.84536249,4.2485,-0.555,4.284597677,7.5736,1.297,7.683854889
10/09/2019 13:30,11.7693,2.617,12.05674548,4.3465,-0.936,4.446139702,7.4228,3.553,8.229323717,11.6799,0.7402,11.70333115,4.3465,-0.936,4.446139702,7.3334,1.6762,7.522526304
10/09/2019 14:00,11.5349,2.4252,11.78709095,5.6125,-1.365,5.776104332,5.9224,3.7902,7.031389464,11.3275,0.5176,11.33931947,5.6125,-1.365,5.776104332,5.715,1.8826,6.017092966
10/09/2019 14:30,11.3321,2.334,11.56996311,4.6485,-1.605,4.917781741,6.6836,3.939,7.757978471,11.1611,0.4302,11.16938786,4.6485,-1.605,4.917781741,6.5126,2.0352,6.823195571
10/09/2019 15:00,10.9843,2.2337,11.20911514,4.4035,-1.6005,4.685340169,6.5808,3.8342,7.616299514,10.6379,0.3185,10.6426669,4.4035,-1.6005,4.685340169,6.2344,1.919,6.523059433
10/09/2019 15:30,11.125,2.1441,11.32973035,5.314,-1.7325,5.589289065,5.811,3.8766,6.985395376,10.8792,0.2049,10.88112938,5.314,-1.7325,5.589289065,5.5652,1.9374,5.892789645
10/09/2019 16:00,11.1981,2.0364,11.38175595,4.7815,-1.555,5.027998334,6.4166,3.5914,7.353292427,10.8853,0.1222,10.8859859,4.7815,-1.555,5.027998334,6.1038,1.6772,6.330037463
10/09/2019 16:30,11.4453,1.7565,11.57929982,4.4565,-1.5305,4.711987107,6.9888,3.287,7.723191985,11.2571,-0.1375,11.25793972,4.4565,-1.5305,4.711987107,6.8006,1.393,6.941801593
10/09/2019 17:00,11.1734,1.5294,11.27758538,3.763,-1.532,4.062904503,7.4104,3.0614,8.01786743,10.8104,-0.3618,10.81645263,3.763,-1.532,4.062904503,7.0474,1.1702,7.143893532
10/09/2019 17:30,11.4976,1.4375,11.58711405,3.423,-1.2275,3.636438539,8.0746,2.665,8.503022413,11.0272,-0.4469,11.03625206,3.423,-1.2275,3.636438539,7.6042,0.7806,7.644160778
10/09/2019 18:00,11.9905,1.5818,12.09438636,2.5825,-0.922,2.742150661,9.408,2.5038,9.735475255,11.5029,-0.2864,11.50646485,2.5825,-0.922,2.742150661,8.9204,0.6356,8.943015348
10/09/2019 18:30,12.4013,1.5607,12.49912102,2.7005,-1.0025,2.880573988,9.7008,2.5632,10.0337189,11.5681,-0.3343,11.57292937,2.7005,-1.0025,2.880573988,8.8676,0.6682,8.892739792
10/09/2019 19:00,12.6048,1.4919,12.69278333,3.479,-1.0935,3.646804526,9.1258,2.5854,9.484962773,11.7206,-0.3965,11.72730475,3.479,-1.0935,3.646804526,8.2416,0.697,8.271020467
10/09/2019 19:30,12.6405,1.5187,12.73140565,2.0755,-0.9235,2.271684947,10.565,2.4422,10.84359561,12.1385,-0.3417,12.14330849,2.0755,-0.9235,2.271684947,10.063,0.5818,10.07980457
10/09/2019 20:00,12.838,1.593,12.93645597,2.021,-0.81,2.177278347,10.817,2.403,11.08069935,12.574,-0.2608,12.57670436,2.021,-0.81,2.177278347,10.553,0.5492,10.56728109
10/09/2019 20:30,12.9775,1.5754,13.0727729,2.3625,-0.982,2.558462478,10.615,2.5574,10.91872336,12.5435,-0.287,12.5467829,2.3625,-0.982,2.558462478,10.181,0.695,10.20469431
10/09/2019 21:00,12.605,1.3653,12.67872506,3.537,-1.5235,3.85115843,9.068,2.8888,9.517026292,12.1672,-0.5175,12.17820028,3.537,-1.5235,3.85115843,8.6302,1.006,8.688635568
10/09/2019 21:30,11.904,1.1753,11.96187887,3.645,-1.6385,3.996336729,8.259,2.8138,8.725167703,11.4384,-0.7053,11.46012402,3.645,-1.6385,3.996336729,7.7934,0.9332,7.849072926
10/09/2019 22:00,10.9065,0.2638,10.90968985,4.9045,-1.687,5.186529596,6.002,1.9508,6.311071592,10.1673,-1.375,10.2598545,4.9045,-1.687,5.186529596,5.2628,0.312,5.272040197
10/09/2019 22:30,10.3754,-0.147,10.37644131,6.878,-2.263,7.240721856,3.4974,2.116,4.08769651,9.6994,-1.2464,9.779155041,6.878,-2.263,7.240721856,2.8214,1.0166,2.998962074
10/09/2019 23:00,9.9899,0.3014,9.994445656,7.4075,-2.424,7.79402542,2.5824,2.7254,3.754543237,9.0789,-1.1116,9.146697752,7.4075,-2.424,7.79402542,1.6714,1.3124,2.12508158
10/09/2019 23:30,10.071,-1.5755,10.19349014,9.734,-3.0175,10.19097945,0.337,1.442,1.480855496,9.737,-2.9973,10.1878838,9.734,-3.0175,10.19097945,0.003,0.0202,0.020421557
11/09/2019 00:00,8.8977,0.391,8.906286897,7.0295,-1.651,7.220780515,1.8682,2.042,2.767658801,7.2071,-1.6424,7.391871764,7.0295,-1.651,7.220780515,0.1776,0.0086,0.177808099
11/09/2019 00:30,8.7104,-1.611,8.858125601,8.432,-1.898,8.642975645,0.2784,0.287,0.39984442,8.4628,-1.6714,8.626271605,8.432,-1.898,8.642975645,0.0308,0.2266,0.228683624
11/09/2019 01:00,7.9608,-1.7273,8.146035964,7.285,-2.0365,7.564294894,0.6758,0.3092,0.743175807,7.5672,-1.3185,7.681208114,7.285,-2.0365,7.564294894,0.2822,0.718,0.771466681
11/09/2019 01:30,7.2125,-1.6544,7.399810512,5.8685,-1.758,6.126161625,1.344,0.1036,1.347987003,7.0857,0.1034,7.086454406,5.8685,-1.758,6.126161625,1.2172,1.8614,2.224047167
11/09/2019 02:00,9.2854,-2.346,9.577179604,9.248,-2.369,9.546604894,0.0374,0.023,0.043906264,9.2528,-2.3104,9.53688922,9.248,-2.369,9.546604894,0.0048,0.0586,0.058796258
11/09/2019 02:30,8.4757,-1.9331,8.693351833,8.1445,-2.1615,8.426444238,0.3312,0.2284,0.402318282,8.1637,-2.0607,8.419767347,8.1445,-2.1615,8.426444238,0.0192,0.1008,0.10261228
11/09/2019 03:00,8.0387,-1.6638,8.209075961,7.1065,-2.378,7.493812531,0.9322,0.7142,1.174341722,7.1151,-2.1898,7.444452435,7.1065,-2.378,7.493812531,0.0086,0.1882,0.188396391
11/09/2019 03:30,8.909,-2.4214,9.232196865,8.764,-2.648,9.155304473,0.145,0.2266,0.269021486,8.764,-2.648,9.155304473,8.764,-2.648,9.155304473,0,0,0
11/09/2019 04:00,10.906,-3.0425,11.32243977,10.906,-3.0425,11.32243977,0,0,0,10.906,-3.0425,11.32243977,10.906,-3.0425,11.32243977,0,0,0
11/09/2019 04:30,11.113,-3.0035,11.51172364,11.113,-3.0035,11.51172364,0,0,0,11.113,-3.0035,11.51172364,11.113,-3.0035,11.51172364,0,0,0
11/09/2019 05:00,10.913,-2.9275,11.29884177,10.913,-2.9275,11.29884177,0,0,0,10.913,-2.9275,11.29884177,10.913,-2.9275,11.29884177,0,0,0
11/09/2019 05:30,9.9835,-2.4845,10.28800333,9.9835,-2.4845,10.28800333,0,0,0,9.9835,-2.4845,10.28800333,9.9835,-2.4845,10.28800333,0,0,0
11/09/2019 06:00,9.9374,-1.4073,10.03655379,9.826,-1.9805,10.02360495,0.1114,0.5732,0.583924824,9.826,-1.9805,10.02360495,9.826,-1.9805,10.02360495,0,0,0
11/09/2019 06:30,10.806,0.6317,10.82444829,10.301,-1.9785,10.48928326,0.505,2.6102,2.658602836,10.301,-1.9785,10.48928326,10.301,-1.9785,10.48928326,0,0,0
11/09/2019 07:00,11.2698,0.6307,11.28743436,8.29,-1.5495,8.433566876,2.9798,2.1802,3.692218856,9.5736,-0.4667,9.584968745,8.29,-1.5495,8.433566876,1.2836,1.0828,1.679310811
11/09/2019 07:30,12.1168,1.5774,12.21904387,6.974,-1.461,7.125391007,5.1428,3.0384,5.973296109,10.2322,0.101,10.23269846,6.974,-1.461,7.125391007,3.2582,1.562,3.613268775
11/09/2019 08:00,12.71,1.122,12.75942726,6.997,-2.213,7.33862235,5.713,3.335,6.61517906,10.4656,0.4404,10.47486208,6.997,-2.213,7.33862235,3.4686,2.6534,4.367117759
11/09/2019 08:30,13.3909,1.7213,13.50107686,6.9895,-2.3175,7.363689055,6.4014,4.0388,7.569004386,10.5751,0.6911,10.5976582,6.9895,-2.3175,7.363689055,3.5856,3.0086,4.680619758
11/09/2019 09:00,13.6505,2.2481,13.83438122,6.9805,-2.3955,7.380094884,6.67,4.6436,8.127233291,10.5787,0.6545,10.59892749,6.9805,-2.3955,7.380094884,3.5982,3.05,4.716942149
11/09/2019 09:30,13.1459,2.0885,13.31076703,7.1755,-2.0665,7.467142861,5.9704,4.155,7.273905496,10.6057,0.5457,10.6197298,7.1755,-2.0665,7.467142861,3.4302,2.6122,4.311596094
11/09/2019 10:00,13.0249,2.1593,13.20267384,7.2985,-2.0015,7.567965678,5.7264,4.1608,7.078411799,10.8745,0.6213,10.89223411,7.2985,-2.0015,7.567965678,3.576,2.6228,4.434732894
11/09/2019 10:30,13.1717,2.3461,13.37900841,6.8895,-1.7175,7.100353266,6.2822,4.0636,7.481903621,11.3315,0.7441,11.35590494,6.8895,-1.7175,7.100353266,4.442,2.4616,5.078468131
11/09/2019 11:00,13.1567,2.4595,13.38461412,6.6795,-1.5025,6.846402449,6.4772,3.962,7.592862691,11.4825,0.8323,11.51262479,6.6795,-1.5025,6.846402449,4.803,2.3348,5.340421335
11/09/2019 11:30,13.3149,2.5001,13.5475851,6.4105,-1.3485,6.550798615,6.9044,3.8486,7.904584829,11.7817,0.8921,11.81542624,6.4105,-1.3485,6.550798615,5.3712,2.2406,5.819800495
11/09/2019 12:00,12.978,1.7385,13.09392478,5.944,-1.1185,6.048320283,7.034,2.857,7.592075145,11.706,0.9791,11.74687502,5.944,-1.1185,6.048320283,5.762,2.0976,6.131930345
11/09/2019 12:30,13.3664,1.7376,13.47886875,6.821,-1.344,6.952149092,6.5454,3.0816,7.234536593,12.3008,1.035,12.3442661,6.821,-1.344,6.952149092,5.4798,2.379,5.973930786
11/09/2019 13:00,13.1416,1.5991,13.23853358,7.203,-1.6505,7.389679239,5.9386,3.2496,6.769554647,12.1586,0.8983,12.19173888,7.203,-1.6505,7.389679239,4.9556,2.5488,5.572643251
11/09/2019 13:30,12.8048,1.4827,12.89035695,7.18,-1.7755,7.396269347,5.6248,3.2582,6.500326321,12.0568,0.8157,12.08436149,7.18,-1.7755,7.396269347,4.8768,2.5912,5.522453773
11/09/2019 14:00,12.3453,1.4905,12.43495164,6.7255,-1.7245,6.943072123,5.6198,3.215,6.474440288,11.5265,0.7965,11.55398695,6.7255,-1.7245,6.943072123,4.801,2.521,5.422641607
11/09/2019 14:30,11.8557,1.3284,11.92988973,6.4375,-1.81,6.687114942,5.4182,3.1384,6.261505075,10.9909,0.616,11.00814875,6.4375,-1.81,6.687114942,4.5534,2.426,5.159353405
11/09/2019 15:00,11.8795,1.5269,11.97722605,5.8045,-1.9685,6.129209778,6.075,3.4954,7.008812036,10.9281,0.6725,10.9487728,5.8045,-1.9685,6.129209778,5.1236,2.641,5.76421356
11/09/2019 15:30,12.4437,2.1736,12.63211014,6.9525,-2.229,7.301075075,5.4912,4.4026,7.038193248,11.3725,0.5868,11.38762884,6.9525,-2.229,7.301075075,4.42,2.8158,5.240718428
11/09/2019 16:00,11.8077,1.8876,11.95762573,6.3865,-2.177,6.747348461,5.4212,4.0646,6.77572008,10.8055,0.2902,10.8093962,6.3865,-2.177,6.747348461,4.419,2.4672,5.061090479
11/09/2019 16:30,12.3353,1.5948,12.4379666,8.5115,-2.563,8.889015764,3.8238,4.1578,5.648782814,11.5623,0.0214,11.5623198,8.5115,-2.563,8.889015764,3.0508,2.5844,3.998312644
11/09/2019 17:00,12.246,1.4916,12.33650625,7.899,-2.264,8.217049166,4.347,3.7556,5.744644494,11.38,-0.0876,11.38033715,7.899,-2.264,8.217049166,3.481,2.1764,4.105371842
11/09/2019 17:30,12.3861,1.5196,12.4789686,6.0165,-1.827,6.287781902,6.3696,3.3466,7.195243965,11.3637,-0.072,11.36392809,6.0165,-1.827,6.287781902,5.3472,1.755,5.627839092
11/09/2019 18:00,12.3917,1.4663,12.47815149,4.6435,-1.6335,4.922439893,7.7482,3.0998,8.345259929,11.2627,-0.1119,11.26325587,4.6435,-1.6335,4.922439893,6.6192,1.5216,6.791838867
11/09/2019 18:30,12.3185,1.4964,12.40905537,2.8365,-1.35,3.141374261,9.482,2.8464,9.900016008,11.3479,-0.0684,11.34810614,2.8365,-1.35,3.141374261,8.5114,1.2816,8.607347357
11/09/2019 19:00,12.404,1.4647,12.49017863,2.705,-1.3885,3.040552129,9.699,2.8532,10.10996297,11.6838,-0.0751,11.68404136,2.705,-1.3885,3.040552129,8.9788,1.3134,9.074352263
11/09/2019 19:30,11.8877,1.2619,11.95448882,2.1965,-1.1555,2.481892927,9.6912,2.4174,9.988151991,11.3099,-0.2645,11.31299245,2.1965,-1.1555,2.481892927,9.1134,0.891,9.15685211
11/09/2019 20:00,11.9945,1.3768,12.07326006,1.4085,-0.768,1.604274369,10.586,2.1448,10.80109083,11.5795,-0.1402,11.58034871,1.4085,-0.768,1.604274369,10.171,0.6278,10.1903569
11/09/2019 20:30,12.306,1.3373,12.37844931,1.56,-0.7785,1.743462718,10.746,2.1158,10.95231143,12.102,-0.1661,12.10313981,1.56,-0.7785,1.743462718,10.542,0.6124,10.55977262
11/09/2019 21:00,11.9185,1.2669,11.98564466,1.5175,-0.8125,1.721325797,10.401,2.0794,10.60682353,11.7425,-0.2337,11.74482533,1.5175,-0.8125,1.721325797,10.225,0.5788,10.24136878
11/09/2019 21:30,11.1885,1.0904,11.2415081,1.3055,-0.821,1.542196891,9.883,1.9114,10.06613823,11.0495,-0.3814,11.05608051,1.3055,-0.821,1.542196891,9.744,0.4396,9.753911224
11/09/2019 22:00,10.5016,0.9307,10.54276079,1.612,-0.9405,1.866302293,8.8896,1.8712,9.084402985,10.4806,-0.5873,10.49704233,1.612,-0.9405,1.866302293,8.8686,0.3532,8.875630468
11/09/2019 22:30,9.5212,0.6719,9.544878158,1.464,-0.9275,1.73307595,8.0572,1.5994,8.214411251,9.456,-0.8305,9.492400447,1.464,-0.9275,1.73307595,7.992,0.097,7.992588629
11/09/2019 23:00,9.0172,0.6232,9.038709757,1.363,-1.196,1.813335325,7.6542,1.8192,7.867418019,8.733,-0.8974,8.778987172,1.363,-1.196,1.813335325,7.37,0.2986,7.376046499
