Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/09/2019 23:30,8.278,0.4197,8.288632703,2.3,-1.6905,2.854433438,5.978,2.1102,6.339513234,7.8998,-1.1261,7.979657966,2.3,-1.6905,2.854433438,5.5998,0.5644,5.628170875
12/09/2019 00:00,7.8594,0.2074,7.862136041,2.993,-2.16,3.691022758,4.8664,2.3674,5.411693979,7.6002,-1.201,7.694507199,2.993,-2.16,3.691022758,4.6072,0.959,4.70595079
12/09/2019 00:30,7.3418,0.0644,7.342082443,2.849,-1.68,3.307446296,4.4928,1.7444,4.819562553,6.9742,-1.1636,7.07060327,2.849,-1.68,3.307446296,4.1252,0.5164,4.157396301
12/09/2019 01:00,7.1184,-0.0289,7.118458665,2.521,-1.7655,3.07773151,4.5974,1.7366,4.914454834,6.8362,-1.2433,6.948339753,2.521,-1.7655,3.07773151,4.3152,0.5222,4.346681939
12/09/2019 01:30,7.0242,-0.0065,7.024203007,3.476,-1.9275,3.974648695,3.5482,1.921,4.034843769,6.4982,-1.2833,6.623704562,3.476,-1.9275,3.974648695,3.0222,0.6442,3.090094898
12/09/2019 02:00,7.2065,-0.0925,7.207093624,4.8545,-2.3235,5.381897667,2.352,2.231,3.241799655,6.6171,-1.3645,6.756320941,4.8545,-2.3235,5.381897667,1.7626,0.959,2.006599053
12/09/2019 02:30,6.8917,-0.1363,6.893047699,4.8055,-2.3195,5.336001359,2.0862,2.1832,3.01970076,6.2389,-1.4449,6.404030701,4.8055,-2.3195,5.336001359,1.4334,0.8746,1.679154764
12/09/2019 03:00,6.5433,-0.1595,6.545243704,3.9245,-2.2935,4.545529947,2.6188,2.134,3.37817546,6.1181,-1.4621,6.290380276,3.9245,-2.2935,4.545529947,2.1936,0.8314,2.345870184
12/09/2019 03:30,6.5444,-0.1709,6.546631055,4.13,-2.3685,4.760954972,2.4144,2.1976,3.264777652,6.1778,-1.5113,6.35997174,4.13,-2.3685,4.760954972,2.0478,0.8572,2.219972225
12/09/2019 04:00,6.852,-0.1514,6.853672443,4.545,-2.562,5.217362265,2.307,2.4106,3.336651219,6.4208,-1.4474,6.581917608,4.545,-2.562,5.217362265,1.8758,1.1146,2.181962144
12/09/2019 04:30,6.7467,-0.0693,6.747055905,3.5585,-2.3455,4.261958763,3.1882,2.2762,3.917359529,6.2937,-1.3825,6.443754025,3.5585,-2.3455,4.261958763,2.7352,0.963,2.899773791
12/09/2019 05:00,6.9206,-0.0404,6.920717919,3.622,-2.258,4.268190249,3.2986,2.2176,3.97473417,6.4914,-1.3402,6.628303705,3.622,-2.258,4.268190249,2.8694,0.9178,3.012609035
12/09/2019 05:30,7.2106,-0.0244,7.210641284,3.839,-2.1,4.375833749,3.3716,2.0756,3.959267852,6.8352,-1.2888,6.955642636,3.839,-2.1,4.375833749,2.9962,0.8112,3.1040715
12/09/2019 06:00,7.6094,0.0704,7.609725653,3.491,-1.987,4.016870673,4.1184,2.0574,4.603706476,7.2418,-1.149,7.332384894,3.491,-1.987,4.016870673,3.7508,0.838,3.843272647
12/09/2019 06:30,8.7055,0.033,8.705562546,3.5705,-1.889,4.039404814,5.135,1.922,5.482910632,7.9759,-1.0596,8.045976197,3.5705,-1.889,4.039404814,4.4054,0.8294,4.48279528
12/09/2019 07:00,9.6706,0.2712,9.674401987,3.708,-0.924,3.821392416,5.9626,1.1952,6.081208909,8.7654,-0.9,8.811483255,3.708,-0.924,3.821392416,5.0574,0.024,5.057456946
12/09/2019 07:30,10.93,0.6902,10.95177045,4.164,-0.677,4.21867574,6.766,1.3672,6.902752483,10.0258,-0.4926,10.03789422,4.164,-0.677,4.21867574,5.8618,0.1844,5.864699702
12/09/2019 08:00,11.7361,1.3731,11.81615195,4.5955,-1.3005,4.775973252,7.1406,2.6736,7.624716737,10.8787,0.2623,10.88186174,4.5955,-1.3005,4.775973252,6.2832,1.5628,6.474638683
12/09/2019 08:30,12.4338,2.0649,12.60409435,5.226,-1.4315,5.418511627,7.2078,3.4964,8.011066958,11.0782,0.4885,11.08896512,5.226,-1.4315,5.418511627,5.8522,1.92,6.159110718
12/09/2019 09:00,12.8286,2.1936,13.01479385,6.795,-1.631,6.988003005,6.0336,3.8246,7.143661115,11.622,0.5914,11.63703734,6.795,-1.631,6.988003005,4.827,2.2224,5.314037143
12/09/2019 09:30,12.928,1.6486,13.0326922,6.997,-1.553,7.167274098,5.931,3.2016,6.739955754,11.6732,0.6896,11.69355149,6.997,-1.553,7.167274098,4.6762,2.2426,5.186145119
12/09/2019 10:00,13.4548,1.521,13.54049792,6.994,-1.409,7.134515891,6.4608,2.93,7.094141008,11.77,0.7876,11.79632204,6.994,-1.409,7.134515891,4.776,2.1966,5.256921871
12/09/2019 10:30,13.0799,1.5255,13.16855855,5.4565,-1.0935,5.564991869,7.6234,2.619,8.060731267,11.7435,0.8361,11.77322621,5.4565,-1.0935,5.564991869,6.287,1.9296,6.576452323
12/09/2019 11:00,13.3185,1.5728,13.41104553,5.9005,-1.266,6.034787175,7.418,2.8388,7.942638695,11.4359,0.8672,11.46873335,5.9005,-1.266,6.034787175,5.5354,2.1332,5.932216736
12/09/2019 11:30,14.3064,1.7072,14.40790105,8.94,-1.676,9.095744939,5.3664,3.3832,6.343838838,11.318,0.9928,11.36146011,8.94,-1.676,9.095744939,2.378,2.6688,3.574545767
12/09/2019 12:00,14.4405,1.6339,14.53264152,9.3035,-1.7675,9.469908579,5.137,3.4014,6.161030024,10.2587,0.6565,10.27968472,9.3035,-1.7675,9.469908579,0.9552,2.424,2.605414178
12/09/2019 12:30,13.9987,1.4712,14.07579593,9.0355,-1.789,9.210905561,4.9632,3.2602,5.938203287,10.3363,0.2136,10.33850679,9.0355,-1.789,9.210905561,1.3008,2.0026,2.387988149
12/09/2019 13:00,13.689,1.4836,13.76916083,9.294,-2.106,9.529620769,4.395,3.5896,5.674614803,11.0028,0.7318,11.02710928,9.294,-2.106,9.529620769,1.7088,2.8378,3.312567928
12/09/2019 13:30,13.1812,1.436,13.25919038,9.275,-2.285,9.552321707,3.9062,3.721,5.394834515,10.6402,0.3436,10.64574643,9.275,-2.285,9.552321707,1.3652,2.6286,2.961977211
12/09/2019 14:00,13.2527,1.4833,13.33545036,9.4375,-2.2205,9.695206367,3.8152,3.7038,5.317319389,10.4533,-0.0777,10.45358877,9.4375,-2.2205,9.695206367,1.0158,2.1428,2.371379657
12/09/2019 14:30,13.0053,1.441,13.08488858,8.2725,-2.017,8.514842644,4.7328,3.458,5.861498088,10.4143,0.7028,10.43798699,8.2725,-2.017,8.514842644,2.1418,2.7198,3.461880888
12/09/2019 15:00,12.9469,1.3344,13.01548474,10.0255,-2.28,10.28149066,2.9214,3.6144,4.647414907,10.4201,-0.8668,10.45609039,10.0255,-2.28,10.28149066,0.3946,1.4132,1.467257101
12/09/2019 15:30,13.1096,1.2862,13.17254427,9.212,-2.285,9.491162679,3.8976,3.5712,5.286279902,10.6434,0.4904,10.65469172,9.212,-2.285,9.491162679,1.4314,2.7754,3.12277939
12/09/2019 16:00,13.6346,1.1083,13.67957039,8.923,-1.8985,9.122731567,4.7116,3.0068,5.589277306,10.5704,0.2299,10.5728998,8.923,-1.8985,9.122731567,1.6474,2.1284,2.691470475
12/09/2019 16:30,14.1595,0.9722,14.19283668,10.4375,-1.999,10.62720129,3.722,2.9712,4.762490256,11.2699,-0.4428,11.27859556,10.4375,-1.999,10.62720129,0.8324,1.5562,1.764836593
12/09/2019 17:00,13.7385,0.7886,13.7611145,10.0925,-1.91,10.27164331,3.646,2.6986,4.536050921,11.1427,-0.1024,11.14317051,10.0925,-1.91,10.27164331,1.0502,1.8076,2.09053529
12/09/2019 17:30,13.6535,0.7093,13.67191167,9.1175,-1.9585,9.325477387,4.536,2.6678,5.262361907,11.1671,-0.0163,11.1671119,9.1175,-1.9585,9.325477387,2.0496,1.9422,2.823650297
12/09/2019 18:00,13.6756,0.6402,13.69057674,9.705,-2.067,9.922676756,3.9706,2.7072,4.805683739,11.4906,-0.0778,11.49086338,9.705,-2.067,9.922676756,1.7856,1.9892,2.673066404
12/09/2019 18:30,13.8976,0.6222,13.91152107,10.07,-2.039,10.27435745,3.8276,2.6612,4.661813724,12.0122,-0.095,12.01257565,10.07,-2.039,10.27435745,1.9422,1.944,2.747958668
12/09/2019 19:00,13.5999,0.5728,13.61195724,8.1355,-1.664,8.303930169,5.4644,2.2368,5.904484872,11.8421,-0.1548,11.84311173,8.1355,-1.664,8.303930169,3.7066,1.5092,4.002070489
12/09/2019 19:30,13.245,0.634,13.2601652,5.972,-1.356,6.124011757,7.273,1.99,7.540333481,12.0796,-0.0676,12.07978915,5.972,-1.356,6.124011757,6.1076,1.2884,6.242015085
12/09/2019 20:00,13.3545,0.7613,13.37618211,4.4745,-1.0445,4.594793847,8.88,1.8058,9.061750032,12.2821,0.0739,12.28232232,4.4745,-1.0445,4.594793847,7.8076,1.1184,7.887295881
12/09/2019 20:30,13.0875,0.7578,13.10942093,3.0045,-0.856,3.124060859,10.083,1.6138,10.21132898,12.3079,0.0954,12.30826972,3.0045,-0.856,3.124060859,9.3034,0.9514,9.351920312
12/09/2019 21:00,12.6223,0.6383,12.63842887,2.7055,-1.0715,2.909955756,9.9168,1.7098,10.06311772,12.0655,-0.0079,12.06550259,2.7055,-1.0715,2.909955756,9.36,1.0636,9.420235929
12/09/2019 21:30,11.7666,0.5424,11.77909476,2.157,-1.178,2.457708892,9.6096,1.7204,9.762386405,11.3144,-0.1018,11.31485796,2.157,-1.178,2.457708892,9.1574,1.0762,9.220421964
12/09/2019 22:00,10.8827,0.3421,10.88807567,1.8165,-1.3735,2.277317391,9.0662,1.7156,9.227094115,10.5813,-0.3329,10.58653542,1.8165,-1.3735,2.277317391,8.7648,1.0406,8.826356406
12/09/2019 22:30,10.1849,0.6641,10.20652815,1.9135,-1.5795,2.481189735,8.2714,2.2436,8.570285813,9.6751,-0.6155,9.694658336,1.9135,-1.5795,2.481189735,7.7616,0.964,7.821235872
12/09/2019 23:00,9.7195,0.6036,9.738224336,2.4215,-1.302,2.749339239,7.298,1.9056,7.542686216,8.8007,-0.6732,8.826410297,2.4215,-1.302,2.749339239,6.3792,0.6288,6.410115606
12/09/2019 23:30,8.911,0.3838,8.919261373,3.486,-1.76,3.905098718,5.425,2.1438,5.833224103,8.1892,-0.8778,8.236111308,3.486,-1.76,3.905098718,4.7032,0.8822,4.785223828
13/09/2019 00:00,8.2197,0.352,8.227233562,2.2265,-1.45,2.657028839,5.9932,1.802,6.258246579,7.8655,-0.8904,7.915737642,2.2265,-1.45,2.657028839,5.639,0.5596,5.666698612
13/09/2019 00:30,7.3932,0.3623,7.40207184,1.374,-1.7055,2.190115579,6.0192,2.0678,6.364476843,7.5536,-0.8539,7.601711529,1.374,-1.7055,2.190115579,6.1796,0.8516,6.238002783
13/09/2019 01:00,7.0149,-0.1005,7.015619877,2.1725,-1.9765,2.937057797,4.8424,1.876,5.19309289,7.1405,-1.1317,7.229625519,2.1725,-1.9765,2.937057797,4.968,0.8448,5.039316525
13/09/2019 01:30,6.9969,-0.5925,7.021941744,2.4715,-1.6495,2.971390668,4.5254,1.057,4.647202832,6.8885,-1.1291,6.980422556,2.4715,-1.6495,2.971390668,4.417,0.5204,4.447550467
13/09/2019 02:00,6.996,-0.5052,7.014217208,2.242,-1.64,2.777798409,4.754,1.1348,4.887564531,6.5822,-1.135,6.679339925,2.242,-1.64,2.777798409,4.3402,0.505,4.369480637
13/09/2019 02:30,6.681,-0.2386,6.685259229,2.169,-1.598,2.694098179,4.512,1.3594,4.712336189,6.6118,-1.1862,6.717363298,2.169,-1.598,2.694098179,4.4428,0.4118,4.46184391
13/09/2019 03:00,6.7078,0.2408,6.712120789,1.949,-1.419,2.410842591,4.7588,1.6598,5.039951734,6.6146,-1.201,6.722747516,1.949,-1.419,2.410842591,4.6656,0.218,4.670690244
13/09/2019 03:30,6.8174,0.2525,6.822074392,1.669,-1.2115,2.062351389,5.1484,1.464,5.352505821,6.5314,-1.1703,6.635419207,1.669,-1.2115,2.062351389,4.8624,0.0412,4.862574544
13/09/2019 04:00,6.8703,0.1944,6.873049792,1.9925,-1.404,2.437472513,4.8778,1.5984,5.133012312,6.5037,-1.2408,6.621004329,1.9925,-1.404,2.437472513,4.5112,0.1632,4.514151048
13/09/2019 04:30,6.7718,0.1767,6.774104969,2.349,-1.4305,2.750296575,4.4228,1.6072,4.705767916,6.48,-1.2597,6.601306241,2.349,-1.4305,2.750296575,4.131,0.1708,4.134529434
13/09/2019 05:00,7.0445,0.2353,7.048428643,2.4085,-1.5465,2.862260383,4.636,1.7818,4.966619297,6.8005,-1.1981,6.905233078,2.4085,-1.5465,2.862260383,4.392,0.3484,4.405796927
13/09/2019 05:30,7.1311,0.2788,7.136547951,2.2265,-1.359,2.60848294,4.9046,1.6378,5.170830688,6.9219,-1.1622,7.018789671,2.2265,-1.359,2.60848294,4.6954,0.1968,4.699522465
13/09/2019 06:00,7.5432,0.4294,7.555412007,2.027,-1.172,2.341433962,5.5162,1.6014,5.743948503,7.4578,-1.0068,7.525451952,2.027,-1.172,2.341433962,5.4308,0.1652,5.433312036
13/09/2019 06:30,8.6293,0.7668,8.663301953,1.7135,-0.657,1.835137938,6.9158,1.4238,7.060842448,8.4941,-0.6254,8.517092225,1.7135,-0.657,1.835137938,6.7806,0.0316,6.780673633
13/09/2019 07:00,9.5691,0.5736,9.58627622,1.3045,-0.206,1.320665079,8.2646,0.7796,8.301288413,9.2245,-0.1138,9.225201932,1.3045,-0.206,1.320665079,7.92,0.0922,7.920536651
13/09/2019 07:30,11.0253,1.119,11.08194031,1.7785,-0.201,1.789822128,9.2468,1.32,9.340541218,10.8131,0.277,10.81664738,1.7785,-0.201,1.789822128,9.0346,0.478,9.047236106
13/09/2019 08:00,11.5492,1.4444,11.63917145,2.026,0.037,2.02633783,9.5232,1.4074,9.626635601,11.1594,0.0398,11.15947097,2.026,0.037,2.02633783,9.1334,0.0028,9.133400429
13/09/2019 08:30,11.9741,2.2629,12.18604888,2.4115,-0.9955,2.608898714,9.5626,3.2584,10.10249916,11.6333,0.5721,11.64735881,2.4115,-0.9955,2.608898714,9.2218,1.5676,9.354088144
13/09/2019 09:00,11.9296,2.5112,12.19104104,2.798,-0.989,2.967646374,9.1316,3.5002,9.779443675,11.7856,0.643,11.8031274,2.798,-0.989,2.967646374,8.9876,1.632,9.134570475
13/09/2019 09:30,12.1432,2.6755,12.4344524,3.362,-0.7605,3.446941289,8.7812,3.436,9.42950526,12.0212,0.8139,12.0487212,3.362,-0.7605,3.446941289,8.6592,1.5744,8.801163559
13/09/2019 10:00,12.1705,2.746,12.47644125,3.7715,-0.614,3.821152738,8.399,3.36,9.046148407,12.0717,0.878,12.10358727,3.7715,-0.614,3.821152738,8.3002,1.492,8.433230937
13/09/2019 10:30,12.0508,2.6404,12.33667268,4.316,-0.9,4.408838396,7.7348,3.5404,8.50656001,11.7924,0.7734,11.81773436,4.316,-0.9,4.408838396,7.4764,1.6734,7.661385287
13/09/2019 11:00,12.0185,2.5909,12.29459658,5.2465,-1.3385,5.414549335,6.772,3.9294,7.829442404,11.7823,0.6987,11.80299856,5.2465,-1.3385,5.414549335,6.5358,2.0372,6.845937882
13/09/2019 11:30,11.901,2.6713,12.19711624,5.372,-1.2955,5.526002556,6.529,3.9668,7.639590515,11.8578,0.7627,11.88230332,5.372,-1.2955,5.526002556,6.4858,2.0582,6.804541783
13/09/2019 12:00,11.8049,2.6955,12.10873174,5.3065,-1.2165,5.444154158,6.4984,3.912,7.585047565,11.8335,0.7891,11.85978082,5.3065,-1.2165,5.444154158,6.527,2.0056,6.828188659
13/09/2019 12:30,11.7661,2.7109,12.07435663,5.3225,-0.8315,5.387058427,6.4436,3.5424,7.353133939,11.8189,0.8149,11.84695991,5.3225,-0.8315,5.387058427,6.4964,1.6464,6.70177931
13/09/2019 13:00,11.5463,2.631,11.8422635,5.2785,-0.923,5.358590416,6.2678,3.554,7.205292002,11.5973,0.734,11.62050443,5.2785,-0.923,5.358590416,6.3188,1.657,6.532448426
13/09/2019 13:30,11.3327,2.4592,11.59645437,5.2635,-0.442,5.282025771,6.0692,2.9012,6.726971836,11.3413,0.5796,11.35610064,5.2635,-0.442,5.282025771,6.0778,1.0216,6.163060879
13/09/2019 14:00,10.7626,1.9803,10.94326948,5.232,-0.3285,5.242302571,5.5306,2.3088,5.993170597,10.8088,0.3425,10.81422506,5.232,-0.3285,5.242302571,5.5768,0.671,5.617022275
13/09/2019 14:30,10.284,1.3204,10.36841898,5.147,-0.23,5.152136353,5.137,1.5504,5.365865183,10.3194,-0.2242,10.32183521,5.147,-0.23,5.152136353,5.1724,0.0058,5.172403252
13/09/2019 15:00,10.1309,1.2696,10.21014295,5.0305,-0.182,5.03379124,5.1004,1.4516,5.302944722,10.1455,-0.182,10.14713232,5.0305,-0.182,5.03379124,5.115,0,5.115
13/09/2019 15:30,10.0236,1.209,10.09624871,4.779,-0.182,4.782464323,5.2446,1.391,5.425929428,10.0418,-0.182,10.04344917,4.779,-0.182,4.782464323,5.2628,0,5.2628
13/09/2019 16:00,10.0749,1.0981,10.13456628,4.4915,-0.1835,4.495246879,5.5834,1.2816,5.728599665,10.1019,-0.1835,10.10356649,4.4915,-0.1835,4.495246879,5.6104,0,5.6104
13/09/2019 16:30,10.3675,1.0175,10.41731071,4.1525,-0.2085,4.157731172,6.215,1.226,6.334769214,10.3743,-0.2085,10.37639498,4.1525,-0.2085,4.157731172,6.2218,0,6.2218
13/09/2019 17:00,10.7133,1.0877,10.76837444,3.6735,-0.0835,3.67444887,7.0398,1.1712,7.13656034,10.7171,-0.0835,10.71742528,3.6735,-0.0835,3.67444887,7.0436,0,7.0436
13/09/2019 17:30,10.9298,0.9,10.96679206,3.124,-0.036,3.124207419,7.8058,0.936,7.861717983,10.9288,0.0322,10.92884744,3.124,-0.036,3.124207419,7.8048,0.0682,7.805097967
13/09/2019 18:00,11.0261,0.6129,11.04312128,2.5435,-0.3385,2.565925661,8.4826,0.9514,8.535787294,11.0683,0.0157,11.06831113,2.5435,-0.3385,2.565925661,8.5248,0.3542,8.532155219
13/09/2019 18:30,11.2717,0.6363,11.28964564,2.0085,-0.7145,2.131802641,9.2632,1.3508,9.361171662,11.2657,0.0199,11.26571758,2.0085,-0.7145,2.131802641,9.2572,0.7344,9.286285328
13/09/2019 19:00,11.4118,0.5316,11.42417515,1.757,-1.373,2.229838111,9.6548,1.9046,9.840867045,11.429,-0.0838,11.42930722,1.757,-1.373,2.229838111,9.672,1.2892,9.757541731
13/09/2019 19:30,11.3715,0.3934,11.37830285,1.9395,-1.589,2.507305576,9.432,1.9824,9.638077285,11.3323,-0.22,11.33443529,1.9395,-1.589,2.507305576,9.3928,1.369,9.492041553
13/09/2019 20:00,11.7935,1.0131,11.83693431,1.5795,-1.7825,2.381622661,10.214,2.7956,10.58967305,11.8015,-0.1619,11.80261047,1.5795,-1.7825,2.381622661,10.222,1.6206,10.34966803
13/09/2019 20:30,11.7065,0.8262,11.7356188,1.4965,-2.002,2.499503201,10.21,2.8282,10.59447097,11.7265,-0.2106,11.72839096,1.4965,-2.002,2.499503201,10.23,1.7914,10.38566387
13/09/2019 21:00,11.3241,0.6189,11.34099987,1.4275,-1.9895,2.44864585,9.8966,2.6084,10.23457093,11.4315,0.2753,11.43481449,1.4275,-1.9895,2.44864585,10.004,2.2648,10.25716018
13/09/2019 21:30,10.6148,0.4372,10.62379983,1.561,-2.082,2.602200031,9.0538,2.5192,9.397747766,10.7396,0.077,10.73987603,1.561,-2.082,2.602200031,9.1786,2.159,9.429102765
13/09/2019 22:00,9.8668,-0.0215,9.866823424,1.63,-1.5355,2.23934371,8.2368,1.514,8.374787773,9.8966,-0.7665,9.926238654,1.63,-1.5355,2.23934371,8.2666,0.769,8.302291043
13/09/2019 22:30,9.253,-0.2906,9.257562172,1.717,-1.17,2.077736509,7.536,0.8794,7.587136506,9.1974,-0.9002,9.241348754,1.717,-1.17,2.077736509,7.4804,0.2698,7.485263937
13/09/2019 23:00,8.8764,-0.2611,8.880239308,1.565,-1.4745,2.150203537,7.3114,1.2134,7.411404018,8.8314,-0.9581,8.8832191,1.565,-1.4745,2.150203537,7.2664,0.5164,7.284726345
13/09/2019 23:30,8.2689,0.2507,8.272699541,1.6985,-0.9935,1.967725718,6.5704,1.2442,6.687166051,8.2447,-0.8821,8.291753644,1.6985,-0.9935,1.967725718,6.5462,0.1114,6.547147806
14/09/2019 00:00,7.8171,0.2924,7.822566725,1.4465,-0.707,1.610034549,6.3706,0.9994,6.448514924,7.8641,-0.707,7.895816475,1.4465,-0.707,1.610034549,6.4176,0,6.4176
14/09/2019 00:30,7.442,0.3409,7.44980381,1.152,-0.8025,1.403962339,6.29,1.1434,6.393079349,7.5198,-0.8025,7.562499474,1.152,-0.8025,1.403962339,6.3678,0,6.3678
14/09/2019 01:00,7.07,0.2338,7.073864746,1.141,-1.02,1.530451241,5.929,1.2538,6.060120085,7.0786,-0.9758,7.145541519,1.141,-1.02,1.530451241,5.9376,0.0442,5.937764512
14/09/2019 01:30,6.8622,0.0558,6.862426865,1.223,-0.884,1.50903446,5.6392,0.9398,5.716974784,6.7718,-0.882,6.828996942,1.223,-0.884,1.50903446,5.5488,0.002,5.54880036
14/09/2019 02:00,6.7193,0.0489,6.719477934,1.4365,-0.7815,1.635320917,5.2828,0.8304,5.347666781,6.5073,-0.7815,6.55405947,1.4365,-0.7815,1.635320917,5.0708,0,5.0708
14/09/2019 02:30,6.5968,-0.0194,6.596828526,1.743,-0.941,1.980790246,4.8538,0.9216,4.940518293,6.5268,-0.941,6.594285347,1.743,-0.941,1.980790246,4.7838,0,4.7838
14/09/2019 03:00,6.4425,-0.017,6.442522429,1.3285,-0.927,1.619951002,5.114,0.91,5.194333066,6.4531,-0.927,6.519342652,1.3285,-0.927,1.619951002,5.1246,0,5.1246
14/09/2019 03:30,6.3212,-0.0171,6.321223129,1.357,-0.6545,1.506591932,4.9642,0.6374,5.004953586,6.3192,-0.6545,6.353003926,1.357,-0.6545,1.506591932,4.9622,0,4.9622
14/09/2019 04:00,6.3869,0.0151,6.38691785,1.2855,-0.7605,1.493609889,5.1014,0.7756,5.160022996,6.4033,-0.7605,6.448302966,1.2855,-0.7605,1.493609889,5.1178,0,5.1178
14/09/2019 04:30,6.3238,-0.0589,6.324074292,1.469,-0.8585,1.70146503,4.8548,0.7996,4.920207638,6.2402,-0.8585,6.298977559,1.469,-0.8585,1.70146503,4.7712,0,4.7712
14/09/2019 05:00,6.3812,-0.0784,6.381681597,1.295,-0.974,1.620401493,5.0862,0.8956,5.164448644,6.1698,-0.974,6.246207493,1.295,-0.974,1.620401493,4.8748,0,4.8748
14/09/2019 05:30,6.2754,-0.1235,6.276615124,1.149,-0.6765,1.333361635,5.1264,0.553,5.156140607,6.168,-0.6765,6.204988014,1.149,-0.6765,1.333361635,5.019,0,5.019
14/09/2019 06:00,6.5801,-0.1066,6.580963423,1.2165,-0.72,1.413602579,5.3636,0.6134,5.398561338,6.5821,-0.72,6.621362429,1.2165,-0.72,1.413602579,5.3656,0,5.3656
14/09/2019 06:30,7.2883,0.0593,7.288541238,1.2795,-0.7145,1.465479614,6.0088,0.7738,6.058419256,7.2315,-0.7145,7.266711946,1.2795,-0.7145,1.465479614,5.952,0,5.952
14/09/2019 07:00,7.8697,0.3621,7.878026054,1.2265,-0.5605,1.348503801,6.6432,0.9226,6.706958849,7.5951,-0.5605,7.61575369,1.2265,-0.5605,1.348503801,6.3686,0,6.3686
14/09/2019 07:30,8.4639,0.6269,8.487084707,1.4665,-0.5375,1.561899004,6.9974,1.1644,7.093619254,8.2451,-0.5375,8.262601301,1.4665,-0.5375,1.561899004,6.7786,0,6.7786
14/09/2019 08:00,8.8964,0.7449,8.927530956,1.778,-0.5895,1.873177581,7.1184,1.3344,7.242392003,8.6814,-0.5895,8.701391625,1.778,-0.5895,1.873177581,6.9034,0,6.9034
14/09/2019 08:30,9.4288,0.9354,9.475085361,2.316,-0.783,2.444779131,7.1128,1.7184,7.317432774,9.207,-0.783,9.240234737,2.316,-0.783,2.444779131,6.891,0,6.891
14/09/2019 09:00,9.8501,1.1605,9.918227173,2.9305,-0.4275,2.961517601,6.9196,1.588,7.099479429,9.8367,-0.4275,9.845985128,2.9305,-0.4275,2.961517601,6.9062,0,6.9062
14/09/2019 09:30,10.2548,1.2,10.3247723,3.409,-0.336,3.425518501,6.8458,1.536,7.016001257,10.181,-0.336,10.18654294,3.409,-0.336,3.425518501,6.772,0,6.772
14/09/2019 10:00,10.355,1.2455,10.42963543,3.947,-0.6255,3.996255654,6.408,1.871,6.675560276,10.2772,-0.6255,10.29621727,3.947,-0.6255,3.996255654,6.3302,0,6.3302
14/09/2019 10:30,10.3675,1.3393,10.45364916,4.2205,-0.5855,4.260918974,6.147,1.9248,6.441309187,10.2589,-0.5855,10.27559436,4.2205,-0.5855,4.260918974,6.0384,0,6.0384
14/09/2019 11:00,10.296,1.3206,10.38034683,4.822,-0.659,4.866822886,5.474,1.9796,5.820952857,10.2422,-0.659,10.26337868,4.822,-0.659,4.866822886,5.4202,0,5.4202
14/09/2019 11:30,9.96,1.2847,10.04251234,4.847,-0.4875,4.871454121,5.113,1.7722,5.411419577,9.9532,-0.4875,9.965131534,4.847,-0.4875,4.871454121,5.1062,0,5.1062
14/09/2019 12:00,9.9005,1.3568,9.993037901,4.9565,-0.136,4.958365482,4.944,1.4928,5.164454264,9.9333,-0.136,9.934230966,4.9565,-0.136,4.958365482,4.9768,0,4.9768
14/09/2019 12:30,9.6483,1.196,9.722145282,5.0835,-0.175,5.086511304,4.5648,1.371,4.766239612,9.6895,-0.175,9.69108019,5.0835,-0.175,5.086511304,4.606,0,4.606
14/09/2019 13:00,9.4723,1.1053,9.536569372,5.1705,-0.2695,5.177518759,4.3018,1.3748,4.516144183,9.5261,-0.2695,9.529911409,5.1705,-0.2695,5.177518759,4.3556,0,4.3556
14/09/2019 13:30,9.1488,1.041,9.20783484,5.182,-0.135,5.183758193,3.9668,1.176,4.137448276,9.214,-0.135,9.214988931,5.182,-0.135,5.183758193,4.032,0,4.032
14/09/2019 14:00,9.1979,0.9418,9.245991112,5.0995,-0.577,5.132039483,4.0984,1.5188,4.370770641,9.2381,-0.577,9.256101804,5.0995,-0.577,5.132039483,4.1386,0,4.1386
14/09/2019 14:30,8.7926,0.8189,8.830651843,5.28,-0.8785,5.352584633,3.5126,1.6974,3.901221029,8.8408,-0.8785,8.884340543,5.28,-0.8785,5.352584633,3.5608,0,3.5608
14/09/2019 15:00,8.7843,0.7571,8.816866048,4.8395,-0.9565,4.933117929,3.9448,1.7136,4.300915251,8.8187,-0.9565,8.870420618,4.8395,-0.9565,4.933117929,3.9792,0,3.9792
14/09/2019 15:30,8.6469,0.7025,8.675389666,4.6725,-0.9075,4.759812234,3.9744,1.61,4.288117927,8.6699,-0.9075,8.717265756,4.6725,-0.9075,4.759812234,3.9974,0,3.9974
14/09/2019 16:00,8.7518,0.7361,8.782701546,4.329,-0.5005,4.357836763,4.4228,1.2366,4.592421954,8.7864,-0.5005,8.800643454,4.329,-0.5005,4.357836763,4.4574,0,4.4574
14/09/2019 16:30,9.0847,0.7483,9.115466361,4.1705,-0.7435,4.236255717,4.9142,1.4918,5.135642986,9.1165,-0.7435,9.146767981,4.1705,-0.7435,4.236255717,4.946,0,4.946
14/09/2019 17:00,9.238,0.8198,9.274304073,3.666,-0.004,3.666002182,5.572,0.8238,5.632568725,9.2714,-0.004,9.271400863,3.666,-0.004,3.666002182,5.6054,0,5.6054
14/09/2019 17:30,9.5643,0.7623,9.59463057,3.1755,-0.4175,3.202827891,6.3888,1.1798,6.496821798,9.5913,-0.4175,9.600382385,3.1755,-0.4175,3.202827891,6.4158,0,6.4158
14/09/2019 18:00,9.8451,0.7387,9.872774266,2.7315,-0.6265,2.802426538,7.1136,1.3652,7.243416045,9.8683,-0.6265,9.888167026,2.7315,-0.6265,2.802426538,7.1368,0,7.1368
14/09/2019 18:30,10.2403,0.8375,10.27449027,2.0055,-0.4115,2.047281734,8.2348,1.249,8.328981453,10.2577,-0.4115,10.26595059,2.0055,-0.4115,2.047281734,8.2522,0,8.2522
14/09/2019 19:00,10.3387,0.8716,10.3753749,1.4395,-0.245,1.460200414,8.8992,1.1166,8.968977433,10.2869,-0.245,10.28981713,1.4395,-0.245,1.460200414,8.8474,0,8.8474
14/09/2019 19:30,10.4634,0.6409,10.4830097,1.112,-0.1175,1.118190614,9.3514,0.7584,9.382102777,10.3838,-0.1175,10.38446478,1.112,-0.1175,1.118190614,9.2718,0,9.2718
14/09/2019 20:00,10.6829,0.2251,10.68527128,1.2115,-0.0715,1.21360805,9.4714,0.2966,9.476042925,10.6839,-0.0715,10.68413925,1.2115,-0.0715,1.21360805,9.4724,0,9.4724
14/09/2019 20:30,10.7764,0.1195,10.77706255,1.595,-0.1455,1.601622693,9.1814,0.265,9.185223512,10.7544,-0.1455,10.75538421,1.595,-0.1455,1.601622693,9.1594,0,9.1594
14/09/2019 21:00,10.3587,0.0219,10.35872315,1.2405,-0.1365,1.24798738,9.1182,0.1584,9.119575747,10.3501,-0.1365,10.35100006,1.2405,-0.1365,1.24798738,9.1096,0,9.1096
14/09/2019 21:30,9.6766,-0.1354,9.677547247,1.652,-0.383,1.695816323,8.0246,0.2476,8.028418955,9.6958,-0.383,9.703361615,1.652,-0.383,1.695816323,8.0438,0,8.0438
14/09/2019 22:00,9.3147,-0.3487,9.321224586,2.7915,-0.8085,2.906225129,6.5232,0.4598,6.539384855,9.2899,-0.8085,9.32501551,2.7915,-0.8085,2.906225129,6.4984,0,6.4984
14/09/2019 22:30,8.9389,-0.4873,8.952172613,3.2325,-1.1535,3.432144883,5.7064,0.6662,5.745156517,8.8457,-1.1535,8.920592511,3.2325,-1.1535,3.432144883,5.6132,0,5.6132
14/09/2019 23:00,8.435,-0.4348,8.446198911,2.097,-0.812,2.248722526,6.338,0.3772,6.349214427,8.4302,-0.812,8.469215787,2.097,-0.812,2.248722526,6.3332,0,6.3332
14/09/2019 23:30,8.07,-0.4731,8.083855739,2.67,-0.5835,2.73301523,5.4,0.1104,5.401128415,8.0298,-0.5835,8.05097263,2.67,-0.5835,2.73301523,5.3598,0,5.3598
15/09/2019 00:00,7.5765,-0.5569,7.596939506,2.3445,-0.8045,2.478689271,5.232,0.2476,5.237855454,7.4873,-0.8045,7.53039717,2.3445,-0.8045,2.478689271,5.1428,0,5.1428
15/09/2019 00:30,7.3705,-0.7083,7.404455357,4.8955,-1.3295,5.072818792,2.475,0.6212,2.551766925,7.4251,-1.3295,7.543187672,4.8955,-1.3295,5.072818792,2.5296,0,2.5296
15/09/2019 01:00,7.0207,-0.71,7.056509654,4.3635,-1.288,4.549623748,2.6572,0.578,2.71933739,6.9411,-1.288,7.059590159,4.3635,-1.288,4.549623748,2.5776,0,2.5776
15/09/2019 01:30,7.0698,-0.7387,7.108287398,5.551,-1.7755,5.828035797,1.5188,1.0368,1.838942,6.7866,-1.7755,7.015008183,5.551,-1.7755,5.828035797,1.2356,0,1.2356
15/09/2019 02:00,7.894,-1.9364,8.128030571,7.752,-2.402,8.115608911,0.142,0.4656,0.48677239,7.8192,-2.353,8.165567809,7.752,-2.402,8.115608911,0.0672,0.049,0.083167542
15/09/2019 02:30,7.8111,-2.0728,8.081446841,7.7045,-2.451,8.084968847,0.1066,0.3782,0.392936127,7.7381,-2.354,8.088232663,7.7045,-2.451,8.084968847,0.0336,0.097,0.102654566
15/09/2019 03:00,7.5847,-1.8552,7.8082931,7.4935,-2.58,7.925209287,0.0912,0.7248,0.730515215,7.5185,-2.4964,7.92211179,7.4935,-2.58,7.925209287,0.025,0.0836,0.087258008
15/09/2019 03:30,9.2333,-2.832,9.657849289,9.2285,-2.903,9.674327948,0.0048,0.071,0.071162069,9.2285,-2.903,9.674327948,9.2285,-2.903,9.674327948,0,0,0
15/09/2019 04:00,7.5328,-1.446,7.670331925,7.238,-2.6,7.690815561,0.2948,1.154,1.191059629,7.452,-2.1824,7.764996701,7.238,-2.6,7.690815561,0.214,0.4176,0.469239555
15/09/2019 04:30,6.8257,-0.3046,6.832493077,5.9925,-2.383,6.448933652,0.8332,2.0784,2.239189318,6.7913,-1.6976,7.000257242,5.9925,-2.383,6.448933652,0.7988,0.6854,1.052546721
15/09/2019 05:00,6.7197,-0.1466,6.721298956,5.4065,-2.228,5.847582941,1.3132,2.0814,2.461040471,6.6717,-1.6924,6.883007965,5.4065,-2.228,5.847582941,1.2652,0.5356,1.373898977
15/09/2019 05:30,6.5936,-0.1383,6.595050254,5.07,-2.1235,5.496740148,1.5236,1.9852,2.502473976,6.61,-1.6925,6.823243822,5.07,-2.1235,5.496740148,1.54,0.431,1.5991751
15/09/2019 06:00,6.7816,-0.045,6.781749299,4.54,-1.897,4.920387078,2.2416,1.852,2.907692308,6.8286,-1.611,7.016060074,4.54,-1.897,4.920387078,2.2886,0.286,2.306401084
15/09/2019 06:30,6.9576,-0.138,6.958968441,3.469,-1.749,3.884966152,3.4886,1.611,3.842609915,7.0258,-1.5512,7.195004314,3.469,-1.749,3.884966152,3.5568,0.1978,3.56229576
15/09/2019 07:00,7.1225,-0.1033,7.123249058,3.0895,-1.7075,3.529952762,4.033,1.6042,4.340339461,7.1879,-1.4935,7.341420071,3.0895,-1.7075,3.529952762,4.0984,0.214,4.103983255
15/09/2019 07:30,7.2294,0.0883,7.229939229,1.697,-1.1655,2.058688721,5.5324,1.2538,5.672694615,7.3102,-1.1329,7.397464866,1.697,-1.1655,2.058688721,5.6132,0.0326,5.613294665
15/09/2019 08:00,7.9346,0.3362,7.941719436,1.349,-0.717,1.527707433,6.5856,1.0532,6.669284639,8.0124,-0.717,8.044416869,1.349,-0.717,1.527707433,6.6634,0,6.6634
15/09/2019 08:30,8.5638,0.3965,8.57297397,1.764,-0.6595,1.88325151,6.7998,1.056,6.881309181,8.6358,-0.6135,8.657564547,1.764,-0.6595,1.88325151,6.8718,0.046,6.871953961
15/09/2019 09:00,9.2968,0.4522,9.307791096,2.404,-0.911,2.570824187,6.8928,1.3632,7.02630814,9.3728,-0.8966,9.41558662,2.404,-0.911,2.570824187,6.9688,0.0144,6.968814878
15/09/2019 09:30,10.1283,0.661,10.1498464,2.8245,-0.659,2.900358814,7.3038,1.32,7.422121963,10.1945,-0.6466,10.21498516,2.8245,-0.659,2.900358814,7.37,0.0124,7.370010431
15/09/2019 10:00,10.3402,0.3475,10.34603752,2.71,-0.5655,2.768373214,7.6302,0.913,7.684628881,10.4064,-0.5607,10.4214944,2.71,-0.5655,2.768373214,7.6964,0.0048,7.696401497
15/09/2019 10:30,10.4629,0.3559,10.4689513,2.4775,-0.5445,2.536628964,7.9854,0.9004,8.036002322,10.5339,-0.5445,10.54796328,2.4775,-0.5445,2.536628964,8.0564,0,8.0564
15/09/2019 11:00,10.4552,0.4315,10.4641005,2.18,-0.4315,2.222294366,8.2752,0.863,8.320078367,10.5272,-0.4315,10.53603968,2.18,-0.4315,2.222294366,8.3472,0,8.3472
15/09/2019 11:30,10.5637,0.3917,10.57095959,2.5275,-0.4435,2.566115449,8.0362,0.8352,8.079484481,10.6309,-0.4435,10.64014695,2.5275,-0.4435,2.566115449,8.1034,0,8.1034
15/09/2019 12:00,10.7181,0.3966,10.72543515,2.5715,-0.358,2.596300493,8.1466,0.7546,8.18147375,10.7815,-0.358,10.78744206,2.5715,-0.358,2.596300493,8.21,0,8.21
15/09/2019 12:30,10.9822,0.4568,10.9916961,3.186,-0.266,3.197084922,7.7962,0.7228,7.829634364,11.06,-0.266,11.06319827,3.186,-0.266,3.197084922,7.874,0,7.874
15/09/2019 13:00,10.9021,0.3344,10.90722732,3.7605,-0.592,3.806812873,7.1416,0.9264,7.201435101,10.9663,-0.592,10.98226751,3.7605,-0.592,3.806812873,7.2058,0,7.2058
15/09/2019 13:30,10.6713,0.2936,10.67533815,2.9875,-0.532,3.034498352,7.6838,0.8256,7.728026773,10.7491,-0.532,10.76225696,2.9875,-0.532,3.034498352,7.7616,0,7.7616
15/09/2019 14:00,10.4354,0.1382,10.43631508,3.245,-0.843,3.35271144,7.1904,0.9812,7.257038349,10.5046,-0.843,10.53837132,3.245,-0.843,3.35271144,7.2596,0,7.2596
15/09/2019 14:30,10.2589,0.0479,10.25901182,3.5225,-1.0965,3.689216516,6.7364,1.1444,6.832915653,10.3175,-1.0965,10.37560208,3.5225,-1.0965,3.689216516,6.795,0,6.795
15/09/2019 15:00,10.282,0.029,10.2820409,5.022,-1.22,5.168063854,5.26,1.249,5.406255728,10.3078,-1.22,10.37974667,5.022,-1.22,5.168063854,5.2858,0,5.2858
15/09/2019 15:30,10.0516,0.0037,10.05160068,3.896,-1.0245,4.02845085,6.1556,1.0282,6.240881877,10.0296,-1.0245,10.08178935,3.896,-1.0245,4.02845085,6.1336,0,6.1336
15/09/2019 16:00,9.9704,0.0365,9.97046681,2.971,-0.7785,3.071303184,6.9994,0.815,7.046688964,9.9118,-0.7785,9.942325759,2.971,-0.7785,3.071303184,6.9408,0,6.9408
15/09/2019 16:30,10.1433,0.0556,10.14345238,2.7205,-0.578,2.781223517,7.4228,0.6336,7.449792534,10.1221,-0.578,10.13858927,2.7205,-0.578,2.781223517,7.4016,0,7.4016
15/09/2019 17:00,10.2552,0.0911,10.25560463,1.98,-0.3025,2.002974351,8.2752,0.3936,8.284555269,10.2216,-0.3025,10.22607514,1.98,-0.3025,2.002974351,8.2416,0,8.2416
15/09/2019 17:30,10.5343,0.4087,10.5422252,1.6465,-0.2585,1.666668683,8.8878,0.6672,8.912807901,10.4719,-0.2125,10.47405585,1.6465,-0.2585,1.666668683,8.8254,0.046,8.82551988
15/09/2019 18:00,11.0224,0.9017,11.0592208,1.672,-0.7505,1.832712266,9.3504,1.6522,9.495248549,10.8918,-0.7323,10.91639,1.672,-0.7505,1.832712266,9.2198,0.0182,9.219817963
15/09/2019 18:30,11.0805,0.9199,11.11861935,1.5295,-0.5595,1.628622271,9.551,1.4794,9.664896552,10.9375,-0.5595,10.95180106,1.5295,-0.5595,1.628622271,9.408,0,9.408
15/09/2019 19:00,11.3545,0.9701,11.3958661,1.4635,-0.5295,1.556342668,9.891,1.4996,10.00403324,11.2449,-0.5151,11.25669152,1.4635,-0.5295,1.556342668,9.7814,0.0144,9.7814106
15/09/2019 19:30,11.5405,0.985,11.58245938,1.4655,-0.72,1.632816661,10.075,1.705,10.21825083,11.4705,-0.6932,11.49142709,1.4655,-0.72,1.632816661,10.005,0.0268,10.00503589
15/09/2019 20:00,11.659,0.9527,11.69785956,1.387,-0.6975,1.552506119,10.272,1.6502,10.40370819,11.62,-0.6879,11.64034391,1.387,-0.6975,1.552506119,10.233,0.0096,10.2330045
15/09/2019 20:30,11.549,0.8609,11.58104269,1.49,-0.8345,1.707773477,10.059,1.6954,10.20087556,11.508,-0.8143,11.53677375,1.49,-0.8345,1.707773477,10.018,0.0202,10.01802037
15/09/2019 21:00,11.0882,0.8518,11.12086968,1.131,-0.523,1.246069821,9.9572,1.3748,10.0516619,11.0654,-0.523,11.07775276,1.131,-0.523,1.246069821,9.9344,0,9.9344
15/09/2019 21:30,10.0647,0.0221,10.06472426,1.1895,-0.4695,1.278804324,8.8752,0.4916,8.888804509,10.0599,-0.4695,10.07084993,1.1895,-0.4695,1.278804324,8.8704,0,8.8704
15/09/2019 22:00,9.3696,-0.1896,9.371518144,1.126,-0.661,1.305678751,8.2436,0.4714,8.257067211,9.334,-0.661,9.35737554,1.126,-0.661,1.305678751,8.208,0,8.208
15/09/2019 22:30,8.815,-0.2448,8.818398496,1.157,-0.814,1.414653668,7.658,0.5692,7.679124471,8.8034,-0.814,8.840952865,1.157,-0.814,1.414653668,7.6464,0,7.6464
15/09/2019 23:00,8.3675,-0.2627,8.371622754,1.5725,-1.4435,2.134583917,6.795,1.1808,6.896833595,8.3309,-1.2015,8.417095524,1.5725,-1.4435,2.134583917,6.7584,0.242,6.762731294
15/09/2019 23:30,7.7932,0.196,7.795664323,1.891,-1.461,2.389644743,5.9022,1.657,6.130384477,7.7528,-1.2998,7.861004254,1.891,-1.461,2.389644743,5.8618,0.1612,5.864016088
16/09/2019 00:00,7.1368,-0.436,7.15010561,1.754,-1.35,2.213372088,5.3828,0.914,5.459847236,7.0964,-1.35,7.22366894,1.754,-1.35,2.213372088,5.3424,0,5.3424
16/09/2019 00:30,6.8514,-0.6659,6.883683953,1.581,-1.1815,1.973702929,5.2704,0.5156,5.295560359,6.8706,-1.1795,6.971109281,1.581,-1.1815,1.973702929,5.2896,0.002,5.289600378
16/09/2019 01:00,6.6032,-0.695,6.639674332,1.688,-1.2,2.071073152,4.9152,0.505,4.941074381,6.6032,-1.198,6.710995026,1.688,-1.2,2.071073152,4.9152,0.002,4.915200407
16/09/2019 01:30,6.2811,-0.7371,6.324202212,1.3515,-0.9415,1.647110956,4.9296,0.2044,4.933835782,6.2081,-0.9415,6.279086547,1.3515,-0.9415,1.647110956,4.8566,0,4.8566
16/09/2019 02:00,6.1901,-0.8085,6.24267653,2.0275,-1.2905,2.4033615,4.1626,0.482,4.190413197,6.1153,-1.2857,6.248993405,2.0275,-1.2905,2.4033615,4.0878,0.0048,4.087802818
16/09/2019 02:30,6.0927,-0.8337,6.149475504,1.9955,-1.3685,2.419671982,4.0972,0.5348,4.131955818,5.8941,-1.3657,6.050252168,1.9955,-1.3685,2.419671982,3.8986,0.0028,3.898601005
16/09/2019 03:00,5.9801,-0.7787,6.030586182,1.5285,-1.2415,1.969171018,4.4516,0.4628,4.475592296,5.8457,-1.2367,5.97508455,1.5285,-1.2415,1.969171018,4.3172,0.0048,4.317202668
16/09/2019 03:30,6.0657,-0.8009,6.118345961,1.5805,-1.3145,2.055697084,4.4852,0.5136,4.514510383,5.8967,-1.3145,6.041438665,1.5805,-1.3145,2.055697084,4.3162,0,4.3162
16/09/2019 04:00,5.9573,-0.7924,6.009768802,1.3695,-1.019,1.707012375,4.5878,0.2266,4.59339269,5.7971,-1.019,5.885977354,1.3695,-1.019,1.707012375,4.4276,0,4.4276
16/09/2019 04:30,6.135,-0.7777,6.184095915,1.478,-1.1645,1.881633399,4.657,0.3868,4.673035763,5.9546,-1.1645,6.067398241,1.478,-1.1645,1.881633399,4.4766,0,4.4766
16/09/2019 05:00,6.1456,-0.7781,6.194662135,1.6,-1.2005,2.00030004,4.5456,0.4224,4.56518358,6.0122,-1.2005,6.130884854,1.6,-1.2005,2.00030004,4.4122,0,4.4122
16/09/2019 05:30,6.3712,-0.3748,6.3822147,1.072,-0.488,1.177848887,5.2992,0.1132,5.300408935,6.2292,-0.488,6.248285896,1.072,-0.488,1.177848887,5.1572,0,5.1572
16/09/2019 06:00,6.7966,-0.1993,6.799521457,1.024,-0.2405,1.051863228,5.7726,0.0412,5.772747024,6.6612,-0.2405,6.665540165,1.024,-0.2405,1.051863228,5.6372,0,5.6372
16/09/2019 06:30,8.2079,-0.0691,8.208190862,1.0635,-0.4685,1.162120691,7.1444,0.3994,7.155555305,7.9823,-0.4675,7.995978335,1.0635,-0.4685,1.162120691,6.9188,0.001,6.918800072
16/09/2019 07:00,9.4101,0.2801,9.41426779,1.2155,-0.3775,1.272771189,8.1946,0.6576,8.220943189,9.2305,-0.3189,9.236007117,1.2155,-0.3775,1.272771189,8.015,0.0586,8.015214218
16/09/2019 07:30,10.4976,0.9625,10.54163232,1.607,-0.2375,1.62445537,8.8906,1.2,8.971218889,10.371,0.0341,10.37105606,1.607,-0.2375,1.62445537,8.764,0.2716,8.768207488
16/09/2019 08:00,11.7707,1.9406,11.92959793,2.0775,-0.636,2.172671685,9.6932,2.5766,10.02980527,11.6449,0.1724,11.6461761,2.0775,-0.636,2.172671685,9.5674,0.8084,9.601492244
16/09/2019 08:30,11.9745,1.5431,12.0735168,2.5415,-0.3135,2.560762484,9.433,1.8566,9.613971737,12.1761,0.7319,12.19807726,2.5415,-0.3135,2.560762484,9.6346,1.0454,9.691149484
16/09/2019 09:00,11.9903,1.4996,12.08371194,1.9985,-0.334,2.02621772,9.9918,1.8336,10.15864933,12.1875,0.8584,12.21769237,1.9985,-0.334,2.02621772,10.189,1.1924,10.25853492
16/09/2019 09:30,12.1176,1.7118,12.23791195,2.292,-0.094,2.293926764,9.8256,1.8058,9.99016161,12.0604,0.4878,12.07026085,2.292,-0.094,2.293926764,9.7684,0.5818,9.78571049
16/09/2019 10:00,12.2975,2.3472,12.51949896,1.5935,-0.458,1.658012741,10.704,2.8052,11.06547618,12.2235,1.2518,12.28743079,1.5935,-0.458,1.658012741,10.63,1.7098,10.76662974
16/09/2019 10:30,12.358,2.419,12.59252655,1.589,-0.367,1.630831076,10.769,2.786,11.12354067,12.231,1.2948,12.29934421,1.589,-0.367,1.630831076,10.642,1.6618,10.77096761
16/09/2019 11:00,12.393,2.4734,12.63741099,2.135,-0.232,2.14756816,10.258,2.7054,10.60875832,12.269,1.427,12.35170798,2.135,-0.232,2.14756816,10.134,1.659,10.26889658
16/09/2019 11:30,12.403,2.4784,12.64819653,1.375,-0.132,1.381321469,11.028,2.6104,11.33273895,12.206,1.4578,12.29274651,1.375,-0.132,1.381321469,10.831,1.5898,10.94705554
16/09/2019 12:00,12.606,2.6483,12.88117731,1.949,-0.1625,1.955762575,10.657,2.8108,11.02144481,12.453,1.2363,12.51421778,1.949,-0.1625,1.955762575,10.504,1.3988,10.59672862
16/09/2019 12:30,12.552,2.6179,12.82209438,1.481,-0.1345,1.487094903,11.071,2.7524,11.40801239,12.369,1.2077,12.42781961,1.481,-0.1345,1.487094903,10.888,1.3422,10.9704168
16/09/2019 13:00,12.5305,2.5925,12.79587772,1.7075,-0.1905,1.718093857,10.823,2.783,11.17508022,12.3525,1.1823,12.40895199,1.7075,-0.1905,1.718093857,10.645,1.3728,10.73315447
16/09/2019 13:30,11.9693,2.3759,12.20282932,2.1445,-0.1135,2.147501455,9.8248,2.4894,10.1352754,11.7861,0.9561,11.8248163,2.1445,-0.1135,2.147501455,9.6416,1.0696,9.700747122
16/09/2019 14:00,11.806,2.2726,12.0227429,2.565,-0.259,2.578043056,9.241,2.5316,9.581496729,11.617,0.8566,11.64853864,2.565,-0.259,2.578043056,9.052,1.1156,9.120486136
16/09/2019 14:30,11.457,2.251,11.67603743,2.119,-0.196,2.128045347,9.338,2.447,9.65329234,11.265,0.836,11.29597809,2.119,-0.196,2.128045347,9.146,1.032,9.204039331
16/09/2019 15:00,11.6724,2.2498,11.88724198,1.864,-0.277,1.884469421,9.8084,2.5268,10.12864398,11.513,0.8232,11.54239261,1.864,-0.277,1.884469421,9.649,1.1002,9.711521047
16/09/2019 15:30,11.435,2.325,11.66896953,1.359,-0.125,1.364736605,10.076,2.45,10.36958418,11.2892,0.908,11.32565674,1.359,-0.125,1.364736605,9.9302,1.033,9.983784906
16/09/2019 16:00,11.821,2.0117,11.990954,1.689,-0.6245,1.800755744,10.132,2.6362,10.46933496,11.6336,0.5929,11.64869861,1.689,-0.6245,1.800755744,9.9446,1.2174,10.01883885
16/09/2019 16:30,11.8989,1.6995,12.01965563,2.1385,-0.7525,2.267032973,9.7604,2.452,10.06368283,11.6349,0.2891,11.63849117,2.1385,-0.7525,2.267032973,9.4964,1.0416,9.553352475
16/09/2019 17:00,11.6259,1.3476,11.70374199,2.3925,-0.942,2.571268218,9.2334,2.2896,9.513040719,11.3599,-0.0262,11.35993021,2.3925,-0.942,2.571268218,8.9674,0.9158,9.014041957
16/09/2019 17:30,11.4435,1.3504,11.52290208,1.9165,-0.825,2.086527558,9.527,2.1754,9.772210301,11.2305,-0.033,11.23054848,1.9165,-0.825,2.086527558,9.314,0.792,9.347612529
16/09/2019 18:00,11.523,1.2507,11.5906764,1.802,-0.8095,1.975473171,9.721,2.0602,9.936914261,11.3004,0.1515,11.3014155,1.802,-0.8095,1.975473171,9.4984,0.961,9.54689078
16/09/2019 18:30,11.6735,1.1467,11.72968555,2.0265,-0.6985,2.143502857,9.647,1.8452,9.821882306,11.4941,0.1223,11.49475063,2.0265,-0.6985,2.143502857,9.4676,0.8208,9.5031133
16/09/2019 19:00,11.8475,1.1487,11.90305708,1.7765,-0.9825,2.030088299,10.071,2.1312,10.29403004,11.5099,0.1407,11.51075994,1.7765,-0.9825,2.030088299,9.7334,1.1232,9.797992335
16/09/2019 19:30,11.8335,1.1666,11.89086531,1.3655,-0.837,1.601611454,10.468,2.0036,10.65802219,11.5535,0.1624,11.55464132,1.3655,-0.837,1.601611454,10.188,0.9994,10.23690111
16/09/2019 20:00,12.3665,1.216,12.42614092,1.4745,-0.876,1.715087826,10.892,2.092,11.09108327,12.1765,0.203,12.17819204,1.4745,-0.876,1.715087826,10.702,1.079,10.75625609
16/09/2019 20:30,12.3335,1.1401,12.38608293,1.8805,-0.9365,2.100788542,10.453,2.0766,10.65727341,12.1465,0.0879,12.14681805,1.8805,-0.9365,2.100788542,10.266,1.0244,10.31698364
16/09/2019 21:00,11.9315,1.0889,11.9810849,1.6205,-1.0625,1.937763272,10.311,2.1514,10.53305478,11.8635,0.0215,11.86351948,1.6205,-1.0625,1.937763272,10.243,1.084,10.30019927
16/09/2019 21:30,10.7805,0.2873,10.78432759,1.4875,-1.2565,1.94716422,9.293,1.5438,9.420359199,10.8457,-0.1055,10.84621311,1.4875,-1.2565,1.94716422,9.3582,1.151,9.428717211
16/09/2019 22:00,9.7596,-0.1601,9.760913081,1.157,-0.9175,1.476636465,8.6026,0.7574,8.635877577,9.8104,-0.3415,9.816342008,1.157,-0.9175,1.476636465,8.6534,0.576,8.672549081
16/09/2019 22:30,9.0573,-0.1535,9.058600639,1.2515,-0.9925,1.597281597,7.8058,0.839,7.850760131,9.0889,-0.6489,9.112034593,1.2515,-0.9925,1.597281597,7.8374,0.3436,7.84492828
16/09/2019 23:00,8.3624,0.0731,8.362719496,1.073,-0.8475,1.367327777,7.2894,0.9206,7.347302683,8.3672,-0.5143,8.382991133,1.073,-0.8475,1.367327777,7.2942,0.3332,7.301806344
16/09/2019 23:30,7.7926,0.0929,7.793153737,1.134,-0.9285,1.465628961,6.6586,1.0214,6.736483647,7.7974,-0.4879,7.812649561,1.134,-0.9285,1.465628961,6.6634,0.4406,6.677950877
17/09/2019 00:00,7.4401,0.1241,7.441134915,1.0235,-0.2935,1.06475091,6.4166,0.4176,6.430174595,7.3749,-0.2867,7.380470642,1.0235,-0.2935,1.06475091,6.3514,0.0068,6.35140364
17/09/2019 00:30,7.1414,0.0396,7.141509793,1.343,-1.266,1.845644874,5.7984,1.3056,5.943570806,7.0454,-0.5576,7.067430857,1.343,-1.266,1.845644874,5.7024,0.7084,5.746233229
17/09/2019 01:00,6.801,0.0239,6.801041994,1.305,-1.6205,2.08063578,5.496,1.6444,5.736729675,6.802,-0.7153,6.839507153,1.305,-1.6205,2.08063578,5.497,0.9052,5.571031865
17/09/2019 01:30,6.6048,-0.4456,6.619814378,1.413,-0.58,1.527405971,5.1918,0.1344,5.193539313,6.5664,-0.5752,6.591544887,1.413,-0.58,1.527405971,5.1534,0.0048,5.153402235
17/09/2019 02:00,6.4216,-0.4831,6.439746281,1.493,-0.7115,1.653868571,4.9286,0.2284,4.933889391,6.344,-0.7115,6.383773825,1.493,-0.7115,1.653868571,4.851,0,4.851
17/09/2019 02:30,6.3042,-0.4978,6.323823407,1.845,-0.707,1.97582236,4.4592,0.2092,4.464104533,6.3282,-0.707,6.367571298,1.845,-0.707,1.97582236,4.4832,0,4.4832
17/09/2019 03:00,6.2557,-0.4994,6.27560219,1.5545,-0.751,1.726404139,4.7012,0.2516,4.707927782,6.2863,-0.751,6.331000607,1.5545,-0.751,1.726404139,4.7318,0,4.7318
17/09/2019 03:30,6.1077,-0.5524,6.132629538,1.6985,-0.828,1.889573034,4.4092,0.2756,4.417804885,6.1049,-0.826,6.160525952,1.6985,-0.828,1.889573034,4.4064,0.002,4.406400454
17/09/2019 04:00,6.0726,-0.4835,6.09181771,1.163,-0.6775,1.345947714,4.9096,0.194,4.913431404,6.0792,-0.6775,6.116835693,1.163,-0.6775,1.345947714,4.9162,0,4.9162
17/09/2019 04:30,5.9208,-0.3337,5.930196315,1.041,-0.3395,1.094961757,4.8798,0.0058,4.879803447,5.8794,-0.3395,5.889193885,1.041,-0.3395,1.094961757,4.8384,0,4.8384
17/09/2019 05:00,5.9215,-0.4334,5.937339287,1.1205,-0.539,1.243399071,4.801,0.1056,4.802161218,5.8945,-0.539,5.919092097,1.1205,-0.539,1.243399071,4.774,0,4.774
17/09/2019 05:30,6.4985,-0.4447,6.513697901,1.2415,-0.6635,1.407676987,5.257,0.2188,5.261551334,6.4217,-0.6635,6.45588593,1.2415,-0.6635,1.407676987,5.1802,0,5.1802
17/09/2019 06:00,6.9429,-0.1646,6.944850867,1.0475,-0.275,1.082996422,5.8954,0.1104,5.89643361,6.8651,-0.274,6.870565771,1.0475,-0.275,1.082996422,5.8176,0.001,5.817600086
17/09/2019 06:30,8.3815,0.0901,8.381984267,1.0105,0.0075,1.010527832,7.371,0.0826,7.371462796,8.4217,0.0267,8.421742324,1.0105,0.0075,1.010527832,7.4112,0.0192,7.41122487
17/09/2019 07:00,9.2071,0.1874,9.209006959,1.2505,-0.257,1.276635911,7.9566,0.4444,7.969000873,9.1533,0.0406,9.153390041,1.2505,-0.257,1.276635911,7.9028,0.2976,7.908401457
17/09/2019 07:30,10.4052,1.2374,10.4785183,1.578,-0.243,1.596600451,8.8272,1.4804,8.950477306,10.3448,0.0412,10.34488204,1.578,-0.243,1.596600451,8.7668,0.2842,8.771405354
17/09/2019 08:00,10.9608,1.2927,11.03676628,1.522,-0.1185,1.526606121,9.4388,1.4112,9.543711588,10.9868,0.3433,10.99216217,1.522,-0.1185,1.526606121,9.4648,0.4618,9.476059217
17/09/2019 08:30,11.4314,2.0233,11.60907614,2.008,-0.2605,2.024826968,9.4234,2.2838,9.696195646,11.3824,0.7465,11.40685285,2.008,-0.2605,2.024826968,9.3744,1.007,9.428330942
17/09/2019 09:00,11.6992,2.2421,11.91210699,2.822,-0.6505,2.896003151,8.8772,2.8926,9.33658474,11.5274,0.8183,11.55640799,2.822,-0.6505,2.896003151,8.7054,1.4688,8.828440553
17/09/2019 09:30,11.9074,2.3763,12.14219817,3.25,-0.5565,3.297300752,8.6574,2.9328,9.140672328,11.7354,0.9459,11.77345913,3.25,-0.5565,3.297300752,8.4854,1.5024,8.617378889
17/09/2019 10:00,12.0125,2.4637,12.26254353,4.0935,-0.8455,4.1799058,7.919,3.3092,8.582619975,11.8205,1.0199,11.86441808,4.0935,-0.8455,4.1799058,7.727,1.8654,7.94897768
17/09/2019 10:30,12.0169,2.271,12.2296086,5.1615,-0.972,5.252224886,6.8554,3.243,7.58376939,11.6887,1.1804,11.748151,5.1615,-0.972,5.252224886,6.5272,2.1524,6.872929914
17/09/2019 11:00,11.9852,2.2916,12.20231329,5.438,-1.078,5.5438189,6.5472,3.3696,7.36342529,11.558,1.203,11.62043773,5.438,-1.078,5.5438189,6.12,2.281,6.531260292
17/09/2019 11:30,11.7676,2.3176,11.99365163,5.47,-1.028,5.565759966,6.2976,3.3456,7.131115279,11.4374,1.2396,11.5043786,5.47,-1.028,5.565759966,5.9674,2.2676,6.383719333
17/09/2019 12:00,11.5001,2.1964,11.70796622,5.5355,-0.939,5.614577566,5.9646,3.1354,6.738485462,11.2063,1.1192,11.26204992,5.5355,-0.939,5.614577566,5.6708,2.0582,6.032757237
17/09/2019 12:30,11.3575,2.1542,11.55999065,5.2835,-0.627,5.320573395,6.074,2.7812,6.680460272,11.2749,1.0934,11.32779297,5.2835,-0.627,5.320573395,5.9914,1.7204,6.233510257
17/09/2019 13:00,11.1539,2.1103,11.35177745,5.3065,-0.6055,5.340933673,5.8474,2.7158,6.44729838,11.0329,1.0409,11.08189312,5.3065,-0.6055,5.340933673,5.7264,1.6464,5.958379807
17/09/2019 13:30,11.0189,2.1656,11.22969192,5.2435,-0.248,5.249361509,5.7754,2.4136,6.259449666,10.9067,1.098,10.96182963,5.2435,-0.248,5.249361509,5.6632,1.346,5.820957846
17/09/2019 14:00,10.9863,2.0746,11.180463,5.3155,-0.765,5.370266776,5.6708,2.8396,6.342026553,10.8471,1.0004,10.89313447,5.3155,-0.765,5.370266776,5.5316,1.7654,5.806482216
17/09/2019 14:30,10.8204,1.917,10.988901,5.166,-0.939,5.250645389,5.6544,2.856,6.334743512,10.6178,0.8408,10.65103852,5.166,-0.939,5.250645389,5.4518,1.7798,5.73496393
17/09/2019 15:00,10.661,1.9587,10.83943849,4.061,-0.9175,4.163355288,6.6,2.8762,7.199480984,10.3568,0.8903,10.39499593,4.061,-0.9175,4.163355288,6.2958,1.8078,6.550209041
17/09/2019 15:30,10.8605,1.7963,11.00804951,5.2205,-1.2835,5.375964332,5.64,3.0798,6.426100531,10.6417,0.7115,10.66545879,5.2205,-1.2835,5.375964332,5.4212,1.995,5.776628293
17/09/2019 16:00,10.9944,1.6771,11.12157794,4.596,-0.9965,4.702789412,6.3984,2.6736,6.934526626,10.8408,0.6019,10.85749641,4.596,-0.9965,4.702789412,6.2448,1.5984,6.446115854
17/09/2019 16:30,10.9457,1.3395,11.02735729,4.1565,-0.9885,4.272426067,6.7892,2.328,7.177243248,10.7565,0.2643,10.75974659,4.1565,-0.9885,4.272426067,6.6,1.2528,6.717849942
17/09/2019 17:00,11.1036,1.1775,11.16586043,3.964,-1.1275,4.121231885,7.1396,2.305,7.502460474,10.8464,0.1157,10.84701708,3.964,-1.1275,4.121231885,6.8824,1.2432,6.993781238
17/09/2019 17:30,11.3959,1.0776,11.44673572,3.7975,-1.048,3.939455578,7.5984,2.1256,7.890111401,11.0379,0.0158,11.03791131,3.7975,-1.048,3.939455578,7.2404,1.0638,7.318132453
17/09/2019 18:00,11.5159,1.1143,11.56968527,3.0545,-1.0035,3.215117805,8.4614,2.1178,8.722406021,11.2539,0.0487,11.25400537,3.0545,-1.0035,3.215117805,8.1994,1.0522,8.266636874
17/09/2019 18:30,11.6747,1.067,11.72335742,2.4605,-1.119,2.703002266,9.2142,2.186,9.469956581,11.4405,0.0024,11.44050025,2.4605,-1.119,2.703002266,8.98,1.1214,9.04974795
17/09/2019 19:00,11.8508,1.1075,11.90243743,2.125,-1.0765,2.382116129,9.7258,2.184,9.968000885,11.5292,0.0429,11.52927981,2.125,-1.0765,2.382116129,9.4042,1.1194,9.470587838
17/09/2019 19:30,11.9082,1.0833,11.95737288,1.999,-1.0555,2.260548882,9.9092,2.1388,10.13739168,11.5866,0.0207,11.58661849,1.999,-1.0555,2.260548882,9.5876,1.0762,9.647812198
