Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/09/2019 20:00,12.529,1.0781,12.57529883,2.21,-0.9035,2.387553612,10.319,1.9816,10.50754489,12.1374,0.0211,12.13741834,2.21,-0.9035,2.387553612,9.9274,0.9246,9.970363881
17/09/2019 20:30,12.3395,1.0393,12.38319041,1.8455,-0.8155,2.017649747,10.494,1.8548,10.65665609,12.0035,-0.0129,12.00350693,1.8455,-0.8155,2.017649747,10.158,0.8026,10.18965803
17/09/2019 21:00,11.7438,0.9302,11.78058192,2.025,-0.961,2.241460684,9.7188,1.8912,9.901096448,11.4866,-0.122,11.48724787,2.025,-0.961,2.241460684,9.4616,0.839,9.498725997
17/09/2019 21:30,11.0366,0.854,11.06959148,2,-1.308,2.389741409,9.0366,2.162,9.291629758,10.8446,-0.3384,10.84987851,2,-1.308,2.389741409,8.8446,0.9696,8.897588062
17/09/2019 22:00,10.482,0.7601,10.50952311,1.935,-1.5305,2.467114762,8.547,2.2906,8.848618952,10.0768,-0.6905,10.10043011,1.935,-1.5305,2.467114762,8.1418,0.84,8.185017241
17/09/2019 22:30,9.7277,0.694,9.752424483,2.0275,-1.585,2.573515349,7.7002,2.279,8.0303749,9.2323,-0.7738,9.264671054,2.0275,-1.585,2.573515349,7.2048,0.8112,7.250323336
17/09/2019 23:00,8.6751,-0.2672,8.679214011,1.7985,-1.474,2.32535551,6.8766,1.2068,6.981689896,8.6367,-0.5024,8.651300055,1.7985,-1.474,2.32535551,6.8382,0.9716,6.906879599
17/09/2019 23:30,7.8664,0.1037,7.867083491,1.322,-0.9975,1.656106956,6.5444,1.1012,6.636400591,7.7982,-0.8813,7.847841291,1.322,-0.9975,1.656106956,6.4762,0.1162,6.477242382
18/09/2019 00:00,7.4388,0.6379,7.466100846,1.505,-1.6335,2.221113966,5.9338,2.2714,6.353679281,7.5138,-1.3973,7.642619821,1.505,-1.6335,2.221113966,6.0088,0.2362,6.013440603
18/09/2019 00:30,6.8227,-0.0179,6.822723481,1.3065,-1.1575,1.74549377,5.5162,1.1396,5.632685913,6.9455,-1.0259,7.020857573,1.3065,-1.1575,1.74549377,5.639,0.1316,5.640535397
18/09/2019 01:00,6.4355,-0.6437,6.467612383,1.2715,-1.0105,1.624137463,5.164,0.3668,5.177010551,6.5305,-1.0105,6.608217649,1.2715,-1.0105,1.624137463,5.259,0,5.259
18/09/2019 01:30,6.3651,-0.6303,6.396231398,1.1955,-1.0115,1.565998883,5.1696,0.3812,5.183635558,6.4017,-1.0115,6.481118356,1.1955,-1.0115,1.565998883,5.2062,0,5.2062
18/09/2019 02:00,6.0822,-0.6492,6.116748931,1.093,-0.895,1.412683262,4.9892,0.2458,4.995251173,6.0782,-0.895,6.143739923,1.093,-0.895,1.412683262,4.9852,0,4.9852
18/09/2019 02:30,5.9845,-0.6367,6.018274432,1.1605,-0.7365,1.374478992,4.824,0.0998,4.825032232,5.9961,-0.7365,6.041162757,1.1605,-0.7365,1.374478992,4.8356,0,4.8356
18/09/2019 03:00,5.8547,-0.7366,5.900855163,1.3715,-1.086,1.749402255,4.4832,0.3494,4.496794703,5.8547,-1.086,5.954570353,1.3715,-1.086,1.749402255,4.4832,0,4.4832
18/09/2019 03:30,5.8462,-0.6123,5.878177075,1.169,-0.7985,1.415684728,4.6772,0.1862,4.680904857,5.7702,-0.7985,5.825187576,1.169,-0.7985,1.415684728,4.6012,0,4.6012
18/09/2019 04:00,5.7621,-0.5666,5.789890497,1.1195,-0.603,1.271569601,4.6426,0.0364,4.642742694,5.7487,-0.603,5.780238809,1.1195,-0.603,1.271569601,4.6292,0,4.6292
18/09/2019 04:30,6.126,-0.6207,6.157365061,1.086,-0.6995,1.291780264,5.04,0.0788,5.040615978,6.1452,-0.6995,6.18488345,1.086,-0.6995,1.291780264,5.0592,0,5.0592
18/09/2019 05:00,6.1637,-0.637,6.1965286,1.0805,-0.663,1.267694462,5.0832,0.026,5.083266493,6.1829,-0.663,6.218345552,1.0805,-0.663,1.267694462,5.1024,0,5.1024
18/09/2019 05:30,6.7413,-0.0146,6.74131581,1.0215,-0.124,1.028998664,5.7198,0.1094,5.720846126,6.7613,-0.124,6.762436964,1.0215,-0.124,1.028998664,5.7398,0,5.7398
18/09/2019 06:00,7.3893,0.7295,7.425222201,1.0225,0.1535,1.033957688,6.3668,0.576,6.392802065,7.4229,0.1535,7.424486963,1.0225,0.1535,1.033957688,6.4004,0,6.4004
18/09/2019 06:30,8.4129,0.962,8.467722859,0.7915,0.146,0.804852937,7.6214,0.816,7.664958836,8.4101,0.146,8.41136719,0.7915,0.146,0.804852937,7.6186,0,7.6186
18/09/2019 07:00,9.4331,0.4289,9.442845483,0.9255,0.1245,0.933836442,8.5076,0.3044,8.51304394,9.4283,0.1313,9.429214208,0.9255,0.1245,0.933836442,8.5028,0.0068,8.502802719
18/09/2019 07:30,10.7058,1.1572,10.7681598,1.051,0.108,1.056534429,9.6548,1.0492,9.711641657,10.6674,0.2674,10.67075094,1.051,0.108,1.056534429,9.6164,0.1594,9.617721004
18/09/2019 08:00,11.3515,0.5457,11.36460913,1.3235,0.0945,1.326869436,10.028,0.4512,10.03814552,11.3815,0.9125,11.41802078,1.3235,0.0945,1.326869436,10.058,0.818,10.09120845
18/09/2019 08:30,12.0005,1.7534,12.12791869,1.8055,0.085,1.807499723,10.195,1.6684,10.3306139,11.9755,1.3608,12.05256723,1.8055,0.085,1.807499723,10.17,1.2758,10.24971051
18/09/2019 09:00,11.8492,2.0479,12.02486736,2.414,0.0635,2.414835036,9.4352,1.9844,9.64162032,11.8164,1.0129,11.85973336,2.414,0.0635,2.414835036,9.4024,0.9494,9.450210903
18/09/2019 09:30,11.9623,2.1684,12.15724392,3.0025,0.044,3.002822381,8.9598,2.1244,9.208207828,11.9325,1.1326,11.98613111,3.0025,0.044,3.002822381,8.93,1.0886,8.996107489
18/09/2019 10:00,11.8254,2.2029,12.02883426,3.529,-0.0195,3.529053875,8.2964,2.2224,8.588906492,11.7986,1.1691,11.85638042,3.529,-0.0195,3.529053875,8.2696,1.1886,8.354582821
18/09/2019 10:30,11.7702,2.1163,11.95894367,3.972,-0.0735,3.972679983,7.7982,2.1898,8.099823904,11.7422,1.0795,11.79171663,3.972,-0.0735,3.972679983,7.7702,1.153,7.855279565
18/09/2019 11:00,11.4394,1.9025,11.59652442,4.344,-0.1135,4.345482511,7.0954,2.016,7.376242754,11.4184,0.9561,11.45835877,4.344,-0.1135,4.345482511,7.0744,1.0696,7.154801152
18/09/2019 11:30,11.1373,1.4053,11.22560998,4.6255,-0.1625,4.628353541,6.5118,1.5678,6.69787549,11.1467,0.9367,11.18598801,4.6255,-0.1625,4.628353541,6.5212,1.0992,6.613190613
18/09/2019 12:00,11.2729,1.6363,11.39103824,4.7305,-0.1675,4.733464535,6.5424,1.8038,6.786508101,11.2873,0.9605,11.32809346,4.7305,-0.1675,4.733464535,6.5568,1.128,6.653120339
18/09/2019 12:30,11.1228,2.0522,11.31053512,4.806,-0.2,4.810159665,6.3168,2.2522,6.706293095,11.1478,0.3828,11.15437047,4.806,-0.2,4.810159665,6.3418,0.5828,6.368522833
18/09/2019 13:00,10.9616,1.9964,11.14191579,4.998,-0.201,5.002040084,5.9636,2.1974,6.355555973,10.9942,0.328,10.99909167,4.998,-0.201,5.002040084,5.9962,0.529,6.019489633
18/09/2019 13:30,10.692,2.0032,10.87803632,4.979,-0.203,4.983136562,5.713,2.2062,6.124188717,10.7266,0.35,10.73230858,4.979,-0.203,4.983136562,5.7476,0.553,5.774141907
18/09/2019 14:00,10.6446,1.8922,10.81147215,4.944,-0.242,4.949919191,5.7006,2.1342,6.087006654,10.7088,0.5856,10.72479952,4.944,-0.242,4.949919191,5.7648,0.8276,5.82390254
18/09/2019 14:30,10.5418,1.4598,10.64239462,4.87,-0.176,4.87317925,5.6718,1.6358,5.902978645,10.5868,0.8378,10.61989845,4.87,-0.176,4.87317925,5.7168,1.0138,5.805996269
18/09/2019 15:00,10.522,1.5214,10.63142239,4.714,-0.223,4.71927166,5.808,1.7444,6.064305019,10.548,0.9146,10.58757749,4.714,-0.223,4.71927166,5.834,1.1376,5.943878343
18/09/2019 15:30,10.2653,1.5885,10.38747883,4.4055,-0.1655,4.408607547,5.8598,1.754,6.116679822,10.3077,-0.0531,10.30783677,4.4055,-0.1655,4.408607547,5.9022,0.1124,5.903270162
18/09/2019 16:00,10.5485,1.5453,10.66108833,3.7295,-0.1165,3.731319137,6.819,1.6618,7.018571097,10.5629,-0.1165,10.56354243,3.7295,-0.1165,3.731319137,6.8334,0,6.8334
18/09/2019 16:30,10.8933,1.2068,10.95994303,3.9265,-0.17,3.930178399,6.9668,1.3768,7.101540712,10.9077,-0.17,10.90902467,3.9265,-0.17,3.930178399,6.9812,0,6.9812
18/09/2019 17:00,10.9681,1.1474,11.02795286,3.4675,-0.117,3.469473339,7.5006,1.2644,7.606425423,10.9719,-0.117,10.9725238,3.4675,-0.117,3.469473339,7.5044,0,7.5044
18/09/2019 17:30,10.9657,1.1048,11.02121407,2.8315,0.018,2.831557213,8.1342,1.0868,8.206481821,10.9801,0.018,10.98011475,2.8315,0.018,2.831557213,8.1486,0,8.1486
18/09/2019 18:00,11.3831,1.1795,11.44404587,2.0865,0.0515,2.087135477,9.2966,1.128,9.364782729,11.3947,0.0515,11.39481638,2.0865,0.0515,2.087135477,9.3082,0,9.3082
18/09/2019 18:30,11.368,1.08,11.41918666,1.501,-0.143,1.507796405,9.867,1.223,9.94250562,11.367,-0.143,11.36789945,1.501,-0.143,1.507796405,9.866,0,9.866
18/09/2019 19:00,11.5,1.0972,11.55222264,1.036,0.07,1.038362172,10.464,1.0272,10.51429674,11.493,0.07,11.49321317,1.036,0.07,1.038362172,10.457,0,10.457
18/09/2019 19:30,11.4515,1.097,11.50392373,0.8115,0.089,0.81636588,10.64,1.008,10.68764071,11.4445,0.089,11.44484606,0.8115,0.089,0.81636588,10.633,0,10.633
18/09/2019 20:00,12.092,1.0733,12.13954023,0.793,0.0835,0.797384004,11.299,0.9898,11.34227072,12.216,0.5453,12.22816454,0.793,0.0835,0.797384004,11.423,0.4618,11.43233083
18/09/2019 20:30,12.73,1.7948,12.85590164,0.978,0.06,0.979838762,11.752,1.7348,11.87935331,12.717,0.06,12.71714154,0.978,0.06,0.979838762,11.739,0,11.739
18/09/2019 21:00,12.168,1.7586,12.29442548,0.918,0.07,0.920664977,11.25,1.6886,11.37602171,12.158,0.07,12.15820151,0.918,0.07,0.920664977,11.24,0,11.24
18/09/2019 21:30,11.271,1.5006,11.37045476,0.894,0.073,0.896975473,10.377,1.4276,10.47473965,11.284,0.1258,11.28470122,0.894,0.073,0.896975473,10.39,0.0528,10.39013416
18/09/2019 22:00,9.9734,0.344,9.979330817,0.906,-0.092,0.910659102,9.0674,0.436,9.077876335,10.0164,-0.092,10.0168225,0.906,-0.092,0.910659102,9.1104,0,9.1104
18/09/2019 22:30,9.2005,0.1677,9.20202823,0.9925,-0.5465,1.133013018,8.208,0.7142,8.239013633,9.2399,-0.5465,9.256047443,0.9925,-0.5465,1.133013018,8.2474,0,8.2474
18/09/2019 23:00,8.4975,-0.1599,8.49900431,1.1545,-1.2005,1.665554112,7.343,1.0406,7.416366857,8.5177,-0.9903,8.575074774,1.1545,-1.2005,1.665554112,7.3632,0.2102,7.366199718
18/09/2019 23:30,8.0133,-0.0281,8.013349269,1.6945,-1.6285,2.350179248,6.3188,1.6004,6.518321379,8.0009,-1.0103,8.064434692,1.6945,-1.6285,2.350179248,6.3064,0.6182,6.336627826
19/09/2019 00:00,7.6756,0.4987,7.691783737,2.191,-1.6365,2.734705331,5.4846,2.1352,5.885568469,7.5814,-1.2189,7.678759221,2.191,-1.6365,2.734705331,5.3904,0.4176,5.406551759
19/09/2019 00:30,7.294,0.47,7.309126897,1.387,-1.546,2.076989408,5.907,2.016,6.241546683,7.2056,-1.26,7.314934816,1.387,-1.546,2.076989408,5.8186,0.286,5.825624598
19/09/2019 01:00,6.8917,0.3586,6.901023319,1.0375,-0.661,1.230173667,5.8542,1.0196,5.942326295,6.8839,-0.5016,6.902150518,1.0375,-0.661,1.230173667,5.8464,0.1594,5.848572588
19/09/2019 01:30,6.6187,-0.0645,6.619014273,1.3455,-1.0035,1.678506032,5.2732,0.939,5.356151533,6.5487,-1.0035,6.625140296,1.3455,-1.0035,1.678506032,5.2032,0,5.2032
19/09/2019 02:00,6.3292,-0.4298,6.343776531,1.123,-0.787,1.37131251,5.2062,0.3572,5.218439449,6.2582,-0.787,6.307490487,1.123,-0.787,1.37131251,5.1352,0,5.1352
19/09/2019 02:30,6.431,-0.4869,6.449405601,1.003,-0.4955,1.118717681,5.428,0.0086,5.428006813,6.4088,-0.4955,6.427926391,1.003,-0.4955,1.118717681,5.4058,0,5.4058
19/09/2019 03:00,6.4475,-0.542,6.470241128,0.9995,-0.636,1.184692471,5.448,0.094,5.448810879,6.4889,-0.6216,6.518604894,0.9995,-0.636,1.184692471,5.4894,0.0144,5.489418887
19/09/2019 03:30,6.1915,-0.1788,6.194081182,1.0075,-0.628,1.187198488,5.184,0.4492,5.203425472,6.2645,-0.628,6.295899003,1.0075,-0.628,1.187198488,5.257,0,5.257
19/09/2019 04:00,6.4485,0.3716,6.459198001,1.0475,-0.647,1.231204796,5.401,1.0186,5.496212056,6.5081,-0.647,6.540181543,1.0475,-0.647,1.231204796,5.4606,0,5.4606
19/09/2019 04:30,6.2116,0.3015,6.218912832,1.111,-0.8265,1.384710529,5.1006,1.128,5.223840001,6.2662,-0.8265,6.320471872,1.111,-0.8265,1.384710529,5.1552,0,5.1552
19/09/2019 05:00,6.5655,0.5611,6.589432712,1.1905,-0.6755,1.36879162,5.375,1.2366,5.515415176,6.5761,-0.6755,6.610702796,1.1905,-0.6755,1.36879162,5.3856,0,5.3856
19/09/2019 05:30,6.8747,0.7193,6.912227758,0.9965,-0.1015,1.001655879,5.8782,0.8208,5.935229387,6.8497,-0.1015,6.850451981,0.9965,-0.1015,1.001655879,5.8532,0,5.8532
19/09/2019 06:00,7.357,0.7341,7.39353446,0.994,0.1235,1.001642776,6.363,0.6106,6.392229764,7.3598,0.1235,7.360836114,0.994,0.1235,1.001642776,6.3658,0,6.3658
19/09/2019 06:30,8.1375,0.2085,8.140170668,0.9835,0.1145,0.990142666,7.154,0.094,7.15461753,8.1251,0.1145,8.125906735,0.9835,0.1145,0.990142666,7.1416,0,7.1416
19/09/2019 07:00,9.077,0.3465,9.083611135,0.962,0.0805,0.965362238,8.115,0.266,8.119358411,9.0702,0.0805,9.07055722,0.962,0.0805,0.965362238,8.1082,0,8.1082
19/09/2019 07:30,10.5462,1.6434,10.67347638,1,0.093,1.00431519,9.5462,1.5504,9.671280918,10.5214,0.188,10.52307949,1,0.093,1.00431519,9.5214,0.095,9.521873921
19/09/2019 08:00,10.9162,1.2658,10.98934357,1.222,0.015,1.222092059,9.6942,1.2508,9.774559544,10.8932,0.3184,10.8978523,1.222,0.015,1.222092059,9.6712,0.3034,9.675957885
19/09/2019 08:30,11.3884,1.3126,11.46379402,1.675,-0.066,1.676299794,9.7134,1.3786,9.810742965,11.3874,0.8412,11.41842792,1.675,-0.066,1.676299794,9.7124,0.9072,9.754677114
19/09/2019 09:00,11.1198,1.4816,11.21806983,2.258,-0.016,2.258056687,8.8618,1.4976,8.987452642,11.0978,1.0716,11.14941664,2.258,-0.016,2.258056687,8.8398,1.0876,8.906454839
19/09/2019 09:30,11.6826,1.6752,11.80209464,2.936,0.001,2.93600017,8.7466,1.6742,8.905389222,11.674,2.2456,11.88801898,2.936,0.001,2.93600017,8.738,2.2446,9.021689041
19/09/2019 10:00,11.6028,1.6523,11.71985764,3.462,-0.0325,3.462152546,8.1408,1.6848,8.313313159,11.5942,2.2361,11.8078625,3.462,-0.0325,3.462152546,8.1322,2.2686,8.44270234
19/09/2019 10:30,11.5499,1.6791,11.67131384,3.9275,-0.0865,3.928452431,7.6224,1.7656,7.824214026,11.5355,2.2713,11.75697937,3.9275,-0.0865,3.928452431,7.608,2.3578,7.964978647
19/09/2019 11:00,11.3559,1.5229,11.45756035,4.3055,-0.1495,4.308094765,7.0504,1.6724,7.24603767,11.3559,2.1027,11.54893121,4.3055,-0.1495,4.308094765,7.0504,2.2522,7.401388045
19/09/2019 11:30,11.19,1.5726,11.29996331,4.205,-0.238,4.21172993,6.985,1.8106,7.215850425,11.191,2.165,11.39849578,4.205,-0.238,4.21172993,6.986,2.403,7.387733414
19/09/2019 12:00,11.2117,1.7551,11.34824184,4.4445,-0.2715,4.452784803,6.7672,2.0266,7.064142085,11.1837,1.8339,11.33306379,4.4445,-0.2715,4.452784803,6.7392,2.1054,7.060419662
19/09/2019 12:30,10.9814,1.5185,11.0858914,4.581,-0.2615,4.588457611,6.4004,1.78,6.643306418,10.9688,1.7709,11.11083526,4.581,-0.2615,4.588457611,6.3878,2.0324,6.703330411
19/09/2019 13:00,10.9026,1.5219,11.00830897,4.533,-0.2445,4.539589106,6.3696,1.7664,6.609990402,10.8912,1.7869,11.03681336,4.533,-0.2445,4.539589106,6.3582,2.0314,6.674825331
19/09/2019 13:30,10.7346,1.5834,10.85075079,3.426,-0.205,3.432127766,7.3086,1.7884,7.524228101,10.7278,1.8494,10.88604488,3.426,-0.205,3.432127766,7.3018,2.0544,7.585304384
19/09/2019 14:00,10.6402,1.429,10.73572993,4.501,-0.373,4.516428899,6.1392,1.802,6.39820136,10.622,1.69,10.75560245,4.501,-0.373,4.516428899,6.121,2.063,6.459304142
19/09/2019 14:30,10.928,1.357,11.01193139,4.81,-0.229,4.815448162,6.118,1.586,6.320231008,10.906,1.6084,11.02396419,4.81,-0.229,4.815448162,6.096,1.8374,6.366887368
19/09/2019 15:00,10.8376,1.3841,10.92562614,4.084,-0.1615,4.087191976,6.7536,1.5456,6.928202676,10.8146,1.6337,10.9373008,4.084,-0.1615,4.087191976,6.7306,1.7952,6.965896884
19/09/2019 15:30,10.145,1.1715,10.21241584,2.485,-0.0065,2.485008501,7.66,1.178,7.75005058,10.1392,1.4365,10.24045453,2.485,-0.0065,2.485008501,7.6542,1.443,7.789032459
19/09/2019 16:00,10.5888,1.0218,10.63798668,2.664,-0.134,2.667367991,7.9248,1.1558,8.008640876,10.5822,1.283,10.65969258,2.664,-0.134,2.667367991,7.9182,1.417,8.043990318
19/09/2019 16:30,10.8325,0.7305,10.85710304,2.9375,-0.0375,2.937739352,7.895,0.768,7.932266322,10.8297,0.9897,10.87482911,2.9375,-0.0375,2.937739352,7.8922,1.0272,7.958766279
19/09/2019 17:00,11.1403,0.6665,11.16021982,3.2115,-0.0755,3.212387352,7.9288,0.742,7.963443567,11.1373,0.9287,11.17595343,3.2115,-0.0755,3.212387352,7.9258,1.0042,7.989162865
19/09/2019 17:30,11.4123,0.6065,11.42840468,2.8635,-0.0155,2.86354195,8.5488,0.622,8.571398103,11.4113,0.8687,11.44431769,2.8635,-0.0155,2.86354195,8.5478,0.8842,8.593409945
19/09/2019 18:00,11.3057,0.5571,11.31941752,2.1425,-0.0035,2.142502859,9.1632,0.5606,9.180332597,11.3077,0.8201,11.3374002,2.1425,-0.0035,2.142502859,9.1652,0.8236,9.202130623
19/09/2019 18:30,11.5616,0.5139,11.5730155,1.593,0.0175,1.593096121,9.9686,0.4964,9.980951804,11.5694,0.7731,11.59520159,1.593,0.0175,1.593096121,9.9764,0.7556,10.00497318
19/09/2019 19:00,11.9135,0.6099,11.9291014,1.2325,-0.1245,1.238772174,10.681,0.7344,10.70621802,11.9065,0.7759,11.9317544,1.2325,-0.1245,1.238772174,10.674,0.9004,10.71190908
19/09/2019 19:30,12.0415,1.1195,12.09342807,1.1865,-0.3945,1.250364947,10.855,1.514,10.96007395,11.9945,0.1863,11.99594673,1.1865,-0.3945,1.250364947,10.808,0.5808,10.82359426
19/09/2019 20:00,12.7315,1.2292,12.79070072,1.2975,-0.447,1.372339335,11.434,1.6762,11.55621056,12.6865,0.2038,12.68813685,1.2975,-0.447,1.372339335,11.389,0.6508,11.40757913
19/09/2019 20:30,12.6395,1.0817,12.685702,1.4925,-0.6445,1.625711075,11.147,1.7262,11.27986593,12.5935,0.0543,12.59361706,1.4925,-0.6445,1.625711075,11.101,0.6988,11.12297273
19/09/2019 21:00,12.124,0.9972,12.16494077,1.648,-0.898,1.876781287,10.476,1.8952,10.64604899,12.077,-0.0368,12.07705607,1.648,-0.898,1.876781287,10.429,0.8612,10.46449743
19/09/2019 21:30,11.5076,0.9343,11.54546553,1.745,-1.1585,2.094551802,9.7626,2.0928,9.984396356,11.4508,-0.1073,11.45130272,1.745,-1.1585,2.094551802,9.7058,1.0512,9.762559863
19/09/2019 22:00,10.6752,0.9326,10.71585917,1.654,-1.333,2.124289293,9.0212,2.2656,9.301343602,10.5964,-0.5228,10.60928899,1.654,-1.333,2.124289293,8.9424,0.8102,8.979027887
19/09/2019 22:30,9.8461,0.737,9.873644424,1.8905,-1.447,2.380714021,7.9556,2.184,8.249934991,9.6983,-0.7126,9.724444542,1.8905,-1.447,2.380714021,7.8078,0.7344,7.842262696
19/09/2019 23:00,8.8005,-0.2806,8.804972266,2.2245,-1.665,2.778601312,6.576,1.3844,6.720144296,8.7075,-0.3326,8.713849839,2.2245,-1.665,2.778601312,6.483,1.3324,6.618502758
19/09/2019 23:30,8.075,0.1182,8.075865046,2.461,-1.268,2.768455345,5.614,1.3862,5.782607235,7.7746,-1.268,7.877323731,2.461,-1.268,2.768455345,5.3136,0,5.3136
20/09/2019 00:00,7.5876,-0.0477,7.587749933,2.822,-1.4235,3.16070186,4.7656,1.3758,4.960218644,7.2774,-1.4235,7.415315436,2.822,-1.4235,3.16070186,4.4554,0,4.4554
20/09/2019 00:30,6.9288,-0.4392,6.942705962,2.437,-1.331,2.776784111,4.4918,0.8918,4.579473166,6.3692,-1.331,6.50678643,2.437,-1.331,2.776784111,3.9322,0,3.9322
20/09/2019 01:00,6.6209,-0.4321,6.634985096,1.7575,-1.2845,2.176866211,4.8634,0.8524,4.937534336,5.9527,-1.1463,6.062065735,1.7575,-1.2845,2.176866211,4.1952,0.1382,4.197475703
20/09/2019 01:30,6.6848,-0.5539,6.707708718,1.759,-1.2095,2.134706362,4.9258,0.6556,4.969237064,6.223,-1.0617,6.312918175,1.759,-1.2095,2.134706362,4.464,0.1478,4.466446108
20/09/2019 02:00,6.5352,-0.6174,6.564299033,2.146,-1.419,2.572717824,4.3892,0.8016,4.461797754,6.0878,-1.131,6.191968172,2.146,-1.419,2.572717824,3.9418,0.288,3.952307078
20/09/2019 02:30,6.4055,-0.5918,6.432779919,2.1115,-1.789,2.767481391,4.294,1.1972,4.457771174,5.9497,-1.335,6.097635205,2.1115,-1.789,2.767481391,3.8382,0.454,3.86495734
20/09/2019 03:00,6.5425,-0.3738,6.553169667,2.9425,-1.954,3.532197935,3.6,1.5802,3.931543214,6.3285,-1.6564,6.541679693,2.9425,-1.954,3.532197935,3.386,0.2976,3.399053068
20/09/2019 03:30,6.4569,0.0791,6.457384488,2.6505,-1.8065,3.207583592,3.8064,1.8856,4.247842784,6.1103,-1.6663,6.333428912,2.6505,-1.8065,3.207583592,3.4598,0.1402,3.462639467
20/09/2019 04:00,6.6004,0.3263,6.608460626,3.342,-1.8885,3.838671157,3.2584,2.2148,3.939861622,6.1424,-1.6955,6.372110954,3.342,-1.8885,3.838671157,2.8004,0.193,2.807042778
20/09/2019 04:30,6.5607,0.3194,6.568470206,3.2545,-1.95,3.793978156,3.3062,2.2694,4.010129025,5.7803,-1.734,6.034784511,3.2545,-1.95,3.793978156,2.5258,0.216,2.535019061
20/09/2019 05:00,6.6953,0.3247,6.703168816,2.6075,-1.7855,3.160232033,4.0878,2.1102,4.600331823,5.5855,-1.6875,5.834849313,2.6075,-1.7855,3.160232033,2.978,0.098,2.979612055
20/09/2019 05:30,7.0137,0.4617,7.028880037,3.2995,-1.7425,3.731354513,3.7142,2.2042,4.319002116,5.6219,-1.6311,5.85373785,3.2995,-1.7425,3.731354513,2.3224,0.1114,2.325070261
20/09/2019 06:00,7.4179,0.5516,7.4383804,4.5455,-1.907,4.929322393,2.8724,2.4586,3.780925247,6.0997,-1.5316,6.289049105,4.5455,-1.907,4.929322393,1.5542,0.3754,1.598894243
20/09/2019 06:30,8.6219,0.927,8.671590893,4.4305,-1.713,4.750126235,4.1914,2.64,4.953527426,7.0245,-1.3654,7.155970752,4.4305,-1.713,4.750126235,2.594,0.3476,2.617185847
20/09/2019 07:00,9.7967,1.1827,9.867832091,4.3975,-1.3605,4.603147456,5.3992,2.5432,5.968184555,8.1031,-1.0351,8.168944951,4.3975,-1.3605,4.603147456,3.7056,0.3254,3.719859745
20/09/2019 07:30,10.8298,0.8963,10.86682666,4.415,-0.7665,4.481043098,6.4148,1.6628,6.626806386,9.3168,-0.0791,9.317135775,4.415,-0.7665,4.481043098,4.9018,0.6874,4.949763833
20/09/2019 08:00,11.2646,1.4251,11.35438784,4.27,-0.7955,4.343468689,6.9946,2.2206,7.338630221,10.3122,-0.0237,10.31222723,4.27,-0.7955,4.343468689,6.0422,0.7718,6.091293465
20/09/2019 08:30,11.6284,2.1192,11.81992788,4.533,-0.9,4.621481256,7.0954,3.0192,7.711048554,10.6666,0.2962,10.67071179,4.533,-0.9,4.621481256,6.1336,1.1962,6.249155415
20/09/2019 09:00,11.7001,2.1033,11.88764951,5.4005,-1.0445,5.500580015,6.2996,3.1478,7.042272716,10.6257,0.2803,10.62939644,5.4005,-1.0445,5.500580015,5.2252,1.3248,5.390529666
20/09/2019 09:30,11.8415,2.0769,12.02225586,6.4135,-1.2055,6.525811252,5.428,3.2824,6.343290452,10.5031,0.2259,10.50552904,6.4135,-1.2055,6.525811252,4.0896,1.4314,4.332866732
20/09/2019 10:00,11.7688,2.1364,11.96113951,5.741,-1.092,5.843932323,6.0278,3.2284,6.837904606,10.3578,0.2798,10.36157849,5.741,-1.092,5.843932323,4.6168,1.3718,4.816292919
20/09/2019 10:30,11.672,2.1321,11.86513525,6.776,-1.1435,6.871809678,4.896,3.2756,5.890702111,10.6554,0.2697,10.65881266,6.776,-1.1435,6.871809678,3.8794,1.4132,4.128786577
20/09/2019 11:00,10.7456,2.0265,10.93501813,6.798,-1.2355,6.909360625,3.9476,3.262,5.120955942,11.17,0.4917,11.180817,6.798,-1.2355,6.909360625,4.372,1.7272,4.70080885
20/09/2019 11:30,10.7199,1.8551,10.8792303,8.1335,-1.9715,8.369028289,2.5864,3.8266,4.618693811,11.3285,0.4977,11.33942757,8.1335,-1.9715,8.369028289,3.195,2.4692,4.037941758
20/09/2019 12:00,11.5417,1.9099,11.6986562,7.1785,-1.8735,7.41895306,4.3632,3.7834,5.775086995,10.3589,0.0455,10.35899993,7.1785,-1.8735,7.41895306,3.1804,1.919,3.714499315
20/09/2019 12:30,11.7697,1.3881,11.85127249,8.8445,-1.8635,9.038684224,2.9252,3.2516,4.373750976,10.1463,-0.5607,10.16178076,8.8445,-1.8635,9.038684224,1.3018,1.3028,1.841730458
20/09/2019 13:00,11.8229,1.1608,11.87974836,9.5295,-2.23,9.786943867,2.2934,3.3908,4.093556913,10.0355,-1.1472,10.10085779,9.5295,-2.23,9.786943867,0.506,1.0828,1.195195315
20/09/2019 13:30,11.8718,0.9108,11.90668686,8.818,-2.193,9.086604041,3.0538,3.1038,4.354224257,9.4026,-0.269,9.406447138,8.818,-2.193,9.086604041,0.5846,1.924,2.010853839
20/09/2019 14:00,11.6385,0.7646,11.66358844,9.9805,-2.487,10.28569634,1.658,3.2516,3.649913226,9.9863,-2.3976,10.27008634,9.9805,-2.487,10.28569634,0.0058,0.0894,0.089587946
20/09/2019 14:30,11.5358,0.8442,11.5666484,9.392,-2.61,9.747910751,2.1438,3.4542,4.065387568,9.4074,-2.4016,9.709112077,9.392,-2.61,9.747910751,0.0154,0.2084,0.208968227
20/09/2019 15:00,11.4699,1.4021,11.55527976,9.4645,-2.8095,9.872692161,2.0054,4.2116,4.664676165,9.4991,-2.4947,9.821223391,9.4645,-2.8095,9.872692161,0.0346,0.3148,0.316695753
20/09/2019 15:30,10.9905,1.3178,11.06922252,8.7335,-2.649,9.126402536,2.257,3.9668,4.56394032,8.8765,-1.9126,9.08021426,8.7335,-2.649,9.126402536,0.143,0.7364,0.750155957
20/09/2019 16:00,10.9265,0.6986,10.94881017,9.5315,-2.671,9.898673308,1.395,3.3696,3.646947924,9.5623,-2.4194,9.863623961,9.5315,-2.671,9.898673308,0.0308,0.2516,0.253478204
20/09/2019 16:30,11.1992,1.0846,11.25159712,9.451,-2.789,9.853929267,1.7482,3.8736,4.249821196,9.474,-2.6892,9.848272571,9.451,-2.789,9.853929267,0.023,0.0998,0.102416014
20/09/2019 17:00,11.8538,0.79,11.88009573,8.293,-2.427,8.640843593,3.5608,3.217,4.798790018,8.8008,-1.0456,8.86269485,8.293,-2.427,8.640843593,0.5078,1.3814,1.471776749
20/09/2019 17:30,11.8454,0.2629,11.84831708,7.2,-1.7185,7.402245757,4.6454,1.9814,5.050315547,8.9866,-1.0627,9.049216035,7.2,-1.7185,7.402245757,1.7866,0.6558,1.903158743
20/09/2019 18:00,12.0866,0.275,12.08972806,7.134,-1.765,7.34909389,4.9526,2.04,5.356290392,9.032,-1.0604,9.094034977,7.134,-1.765,7.34909389,1.898,0.7046,2.024565425
20/09/2019 18:30,12.4121,0.3281,12.41643572,6.6635,-1.8215,6.907973256,5.7486,2.1496,6.13735954,9.2767,-1.0113,9.331660655,6.6635,-1.8215,6.907973256,2.6132,0.8102,2.735916351
20/09/2019 19:00,12.5722,0.3287,12.57649619,6.382,-1.8985,6.658395171,6.1902,2.2272,6.578677366,9.4904,-1.0067,9.543643804,6.382,-1.8985,6.658395171,3.1084,0.8918,3.233799283
20/09/2019 19:30,12.5329,0.2565,12.53552451,7.4515,-2.0005,7.715364703,5.0814,2.257,5.560096668,10.2059,-1.0529,10.2600679,7.4515,-2.0005,7.715364703,2.7544,0.9476,2.91284485
20/09/2019 20:00,13.0422,0.2297,13.04422259,8.151,-1.8305,8.354012883,4.8912,2.0602,5.307378023,10.6788,-1.0749,10.73276197,8.151,-1.8305,8.354012883,2.5278,0.7556,2.638314651
20/09/2019 20:30,12.3788,-0.1428,12.37962363,7.863,-1.964,8.104570624,4.5158,1.8212,4.869211341,10.5088,-1.41,10.60297022,7.863,-1.964,8.104570624,2.6458,0.554,2.703178433
20/09/2019 21:00,11.7476,-0.2707,11.75071846,6.767,-2.0525,7.071424556,4.9806,1.7818,5.289724719,9.5914,-1.5667,9.718513407,6.767,-2.0525,7.071424556,2.8244,0.4858,2.865874561
20/09/2019 21:30,11.3441,-0.3836,11.35058385,5.8875,-2.032,6.228296737,5.4566,1.6484,5.700149658,8.6083,-1.432,8.726594576,5.8875,-2.032,6.228296737,2.7208,0.6,2.786171682
20/09/2019 22:00,10.9529,-0.0285,10.95293708,6.6185,-2.4045,7.04174428,4.3344,2.376,4.942914055,8.5021,-1.1593,8.58077391,6.6185,-2.4045,7.04174428,1.8836,1.2452,2.257979628
20/09/2019 22:30,10.6253,0.2938,10.62936115,7.4025,-1.897,7.641702379,3.2228,2.1908,3.896927569,8.1965,-1.319,8.301949967,7.4025,-1.897,7.641702379,0.794,0.578,0.982099791
20/09/2019 23:00,9.8672,0.2317,9.869919996,7.569,-2.0685,7.846556777,2.2982,2.3002,3.25156013,7.834,-1.6663,8.009251631,7.569,-2.0685,7.846556777,0.265,0.4022,0.481653236
20/09/2019 23:30,9.5312,-0.6475,9.553168568,6.992,-1.7535,7.208524554,2.5392,1.106,2.769615973,7.1476,-1.1467,7.238999009,6.992,-1.7535,7.208524554,0.1556,0.6068,0.626432438
21/09/2019 00:00,9.081,0.2767,9.085214576,6.847,-2.2415,7.204563224,2.234,2.5182,3.366316569,6.869,-2.2069,7.21481591,6.847,-2.2415,7.204563224,0.022,0.0346,0.041001951
21/09/2019 00:30,9.0852,0.1295,9.086122896,7.6,-2.2695,7.93162217,1.4852,2.399,2.821527962,7.6,-2.2695,7.93162217,7.6,-2.2695,7.93162217,0,0,0
21/09/2019 01:00,9.3278,0.2318,9.330679722,8.051,-2.437,8.411751898,1.2768,2.6688,2.958498214,8.051,-2.437,8.411751898,8.051,-2.437,8.411751898,0,0,0
21/09/2019 01:30,8.739,0.1225,8.739858537,7.151,-2.2775,7.50491887,1.588,2.4,2.877801939,7.151,-2.2775,7.50491887,7.151,-2.2775,7.50491887,0,0,0
21/09/2019 02:00,8.5144,0.102,8.515010943,6.482,-2.204,6.846454557,2.0324,2.306,3.073806396,6.482,-2.204,6.846454557,6.482,-2.204,6.846454557,0,0,0
21/09/2019 02:30,8.1861,0.059,8.186312614,6.4015,-2.416,6.842240733,1.7846,2.475,3.051298438,6.4015,-2.416,6.842240733,6.4015,-2.416,6.842240733,0,0,0
21/09/2019 03:00,8.5661,-0.71,8.595473763,8.0995,-2.773,8.561041365,0.4666,2.063,2.11510864,8.0995,-2.773,8.561041365,8.0995,-2.773,8.561041365,0,0,0
21/09/2019 03:30,8.2763,-1.0285,8.339961267,7.9095,-2.5665,8.31547428,0.3668,1.538,1.581134479,7.9095,-2.5665,8.31547428,7.9095,-2.5665,8.31547428,0,0,0
21/09/2019 04:00,7.9715,0.083,7.97193209,6.6035,-2.483,7.054892008,1.368,2.566,2.907882391,6.6035,-2.483,7.054892008,6.6035,-2.483,7.054892008,0,0,0
21/09/2019 04:30,7.8613,0.0314,7.861362709,5.2875,-2.312,5.770875172,2.5738,2.3434,3.480800195,5.3585,-2.1958,5.790946373,5.2875,-2.312,5.770875172,0.071,0.1162,0.1361743
21/09/2019 05:00,7.6861,-0.0377,7.686192458,4.5565,-2.2035,5.061334261,3.1296,2.1658,3.805927719,4.7657,-1.9577,5.1521341,4.5565,-2.2035,5.061334261,0.2092,0.2458,0.322772799
21/09/2019 05:30,8.0021,-0.0942,8.002654438,4.4845,-2.044,4.928354315,3.5176,1.9498,4.02184408,4.4845,-2.044,4.928354315,4.4845,-2.044,4.928354315,0,0,0
21/09/2019 06:00,8.4202,0.0174,8.420217978,6.219,-2.112,6.567838686,2.2012,2.1294,3.062617475,6.219,-2.112,6.567838686,6.219,-2.112,6.567838686,0,0,0
21/09/2019 06:30,9.0341,0.1989,9.036289284,4.2205,-1.7115,4.554322397,4.8136,1.9104,5.178838974,5.0403,-1.4465,5.243756892,4.2205,-1.7115,4.554322397,0.8198,0.265,0.86156662
21/09/2019 07:00,9.3215,0.363,9.328565337,2.8655,-1.484,3.226971684,6.456,1.847,6.715008935,5.2713,-1.1816,5.402109056,2.8655,-1.484,3.226971684,2.4058,0.3024,2.424730789
21/09/2019 07:30,9.591,0.4157,9.600004557,3.396,-1.4515,3.693192149,6.195,1.8672,6.470275175,5.4976,-1.1481,5.616203288,3.396,-1.4515,3.693192149,2.1016,0.3034,2.123387416
21/09/2019 08:00,10.0186,0.6318,10.03850174,3.695,-0.913,3.806125852,6.3236,1.5448,6.50955636,6.2322,-0.8622,6.291558287,3.695,-0.913,3.806125852,2.5372,0.0508,2.53770851
21/09/2019 08:30,9.7055,0.8432,9.74205915,3.8265,-0.739,3.897207109,5.879,1.5822,6.088185102,7.5495,-0.739,7.585583119,3.8265,-0.739,3.897207109,3.723,0,3.723
21/09/2019 09:00,9.5592,0.1192,9.559943163,3.876,-1.005,4.004172948,5.6832,1.1242,5.793322698,8.319,0.0242,8.319035199,3.876,-1.005,4.004172948,4.443,1.0292,4.560647064
21/09/2019 09:30,10.1356,-0.949,10.17993067,4.987,-1.765,5.290122305,5.1486,0.816,5.212862741,9.2206,1.1506,9.292111962,4.987,-1.765,5.290122305,4.2336,2.9156,5.140436978
21/09/2019 10:00,10.3334,-0.8427,10.36770461,5.952,-1.7345,6.199580167,4.3814,0.8918,4.471238441,8.9664,1.2319,9.050630175,5.952,-1.7345,6.199580167,3.0144,2.9664,4.229200435
21/09/2019 10:30,10.8371,0.0817,10.83740796,5.5205,-1.7375,5.787471512,5.3166,1.8192,5.619228079,8.2441,-0.0143,8.244112402,5.5205,-1.7375,5.787471512,2.7236,1.7232,3.222951318
21/09/2019 11:00,10.8245,1.1186,10.88214438,6.1425,-1.747,6.386103292,4.682,2.8656,5.489333963,8.1019,-1.5098,8.241376077,6.1425,-1.747,6.386103292,1.9594,0.2372,1.973705196
21/09/2019 11:30,10.8856,1.1237,10.94344503,6.84,-1.5355,7.010232539,4.0456,2.6592,4.841303957,8.1562,-1.4751,8.288517265,6.84,-1.5355,7.010232539,1.3162,0.0604,1.31758514
21/09/2019 12:00,10.5829,1.0499,10.63485131,6.7535,-1.6275,6.946835143,3.8294,2.6774,4.672555523,8.0937,-1.5891,8.248225173,6.7535,-1.6275,6.946835143,1.3402,0.0384,1.340750014
21/09/2019 12:30,10.3335,1.0268,10.38438927,7.0655,-1.549,7.233304311,3.268,2.5758,4.161077942,8.1523,-1.4694,8.283666558,7.0655,-1.549,7.233304311,1.0868,0.0796,1.089711154
21/09/2019 13:00,10.3141,1.0176,10.36417718,7.5695,-1.491,7.714947262,2.7446,2.5086,3.718319932,8.3519,-1.4738,8.48093863,7.5695,-1.491,7.714947262,0.7824,0.0172,0.782589036
21/09/2019 13:30,10.26,0.9952,10.30815323,7.981,-1.546,8.129358954,2.279,2.5412,3.413434991,8.4582,-1.546,8.598329096,7.981,-1.546,8.129358954,0.4772,0,0.4772
21/09/2019 14:00,11.1045,-1.9803,11.27969451,11.0765,-2.2385,11.30043072,0.028,0.2582,0.259713766,11.0765,-2.2385,11.30043072,11.0765,-2.2385,11.30043072,0,0,0
21/09/2019 14:30,12.4745,-2.532,12.72887168,12.4745,-2.532,12.72887168,0,0,0,12.4745,-2.532,12.72887168,12.4745,-2.532,12.72887168,0,0,0
21/09/2019 15:00,12.03,-2.3551,12.25836025,12.007,-2.5845,12.28200673,0.023,0.2294,0.230550125,12.007,-2.5845,12.28200673,12.007,-2.5845,12.28200673,0,0,0
21/09/2019 15:30,10.6701,-1.8301,10.82590874,10.5895,-2.5865,10.90080238,0.0806,0.7564,0.760682141,10.5895,-2.5865,10.90080238,10.5895,-2.5865,10.90080238,0,0,0
21/09/2019 16:00,10.8208,-1.3727,10.90752116,10.718,-2.5075,11.00741024,0.1028,1.1348,1.139446743,10.718,-2.5075,11.00741024,10.718,-2.5075,11.00741024,0,0,0
21/09/2019 16:30,11.2311,0.0411,11.2311752,9.8525,-2.4635,10.1558155,1.3786,2.5046,2.858943707,9.8525,-2.4635,10.1558155,9.8525,-2.4635,10.1558155,0,0,0
21/09/2019 17:00,11.3187,0.7403,11.34288384,6.9035,-1.6925,7.107944042,4.4152,2.4328,5.041081916,8.2533,-0.9907,8.312547587,6.9035,-1.6925,7.107944042,1.3498,0.7018,1.521342591
21/09/2019 17:30,11.5274,0.685,11.54773466,5.658,-1.617,5.884526574,5.8694,2.302,6.304685588,8.5948,-0.945,8.646595402,5.658,-1.617,5.884526574,2.9368,0.672,3.012702813
21/09/2019 18:00,11.7012,0.6752,11.72066451,5.487,-1.625,5.722568829,6.2142,2.3002,6.626250952,8.9122,-0.9396,8.961593441,5.487,-1.625,5.722568829,3.4252,0.6854,3.493102947
21/09/2019 18:30,11.5046,0.6143,11.52098892,5.829,-1.8375,6.111763023,5.6756,2.4518,6.182536583,8.857,-1.0263,8.916262709,5.829,-1.8375,6.111763023,3.028,0.8112,3.134777415
21/09/2019 19:00,11.7015,0.6093,11.71735246,6.2025,-1.7275,6.438576124,5.499,2.3368,5.974917174,9.3245,-0.9999,9.377958214,6.2025,-1.7275,6.438576124,3.122,0.7276,3.205664636
21/09/2019 19:30,12.0897,0.6459,12.10694152,5.9735,-1.8185,6.24416884,6.1162,2.4644,6.594025311,9.1905,-0.9853,9.243165385,5.9735,-1.8185,6.24416884,3.217,0.8332,3.323147791
21/09/2019 20:00,12.163,0.6321,12.17941375,5.487,-1.7565,5.761289895,6.676,2.3886,7.090443284,9.6918,-0.9769,9.740909652,5.487,-1.7565,5.761289895,4.2048,0.7796,4.27646106
21/09/2019 20:30,11.4305,0.5687,11.44463848,4.2045,-1.3245,4.408187893,7.226,1.8932,7.469891715,9.5527,-0.9961,9.604493349,4.2045,-1.3245,4.408187893,5.3482,0.3284,5.358273024
21/09/2019 21:00,10.8841,0.4919,10.89520988,4.3205,-1.3015,4.512274648,6.5636,1.7934,6.80419933,9.3491,-1.0519,9.408090371,4.3205,-1.3015,4.512274648,5.0286,0.2496,5.034790772
21/09/2019 21:30,10.4379,0.4135,10.44608724,4.1325,-1.3855,4.358573907,6.3054,1.799,6.557016864,8.8241,-1.1263,8.895689546,4.1325,-1.3855,4.358573907,4.6916,0.2592,4.698754644
21/09/2019 22:00,10.113,0.3948,10.12070334,3.534,-1.506,3.841509078,6.579,1.9008,6.848085984,8.385,-1.1672,8.46584791,3.534,-1.506,3.841509078,4.851,0.3388,4.862816719
21/09/2019 22:30,9.7175,0.2804,9.721544651,3.3585,-1.489,3.67377779,6.359,1.7694,6.600580078,8.3515,-1.2548,8.445239801,3.3585,-1.489,3.67377779,4.993,0.2342,4.998489636
21/09/2019 23:00,9.3367,0.1842,9.338516827,5.2135,-2.138,5.634858139,4.1232,2.3222,4.73216558,8.3979,-1.3248,8.501753904,5.2135,-2.138,5.634858139,3.1844,0.8132,3.286593616
21/09/2019 23:30,8.9328,-0.1826,8.934666116,5.376,-2.598,5.970844161,3.5568,2.4154,4.299416635,8.0448,-1.3826,8.162744012,5.376,-2.598,5.970844161,2.6688,1.2154,2.932522907
22/09/2019 00:00,8.2572,-0.8578,8.301636747,4.347,-1.741,4.682679788,3.9102,0.8832,4.008703815,7.3864,-1.2552,7.492291505,4.347,-1.741,4.682679788,3.0394,0.4858,3.077978882
22/09/2019 00:30,7.5231,-0.8163,7.567257053,3.1905,-1.3895,3.4799426,4.3326,0.5732,4.370352503,7.0949,-1.1619,7.189410102,3.1905,-1.3895,3.4799426,3.9044,0.2276,3.911028141
22/09/2019 01:00,7.2365,-0.8933,7.291427648,3.7535,-1.6315,4.092744128,3.483,0.7382,3.560369116,6.9685,-1.2293,7.076098554,3.7535,-1.6315,4.092744128,3.215,0.4022,3.24006016
22/09/2019 01:30,6.8686,-0.9034,6.92775559,3.666,-1.489,3.956851905,3.2026,0.5856,3.255698715,6.7524,-1.2442,6.866071613,3.666,-1.489,3.956851905,3.0864,0.2448,3.096093022
22/09/2019 02:00,6.5656,-0.8974,6.626645465,3.172,-1.217,3.397450956,3.3936,0.3196,3.408616306,6.39,-1.1738,6.496915148,3.172,-1.217,3.397450956,3.218,0.0432,3.218289956
22/09/2019 02:30,6.3374,-1.0012,6.415998769,3.031,-1.366,3.324592757,3.3064,0.3648,3.326463588,6.1002,-1.2872,6.234526757,3.031,-1.366,3.324592757,3.0692,0.0788,3.070211406
22/09/2019 03:00,6.2412,-1.0412,6.32745406,4.397,-1.692,4.711313299,1.8442,0.6508,1.955662108,6.1242,-1.3608,6.273563762,4.397,-1.692,4.711313299,1.7272,0.3312,1.758668041
22/09/2019 03:30,7.4803,-1.9761,7.736915361,7.3775,-2.2525,7.713706146,0.1028,0.2764,0.294897948,7.3853,-2.2113,7.709247939,7.3775,-2.2525,7.713706146,0.0078,0.0412,0.041931849
22/09/2019 04:00,7.4601,-1.4207,7.594174116,7.1875,-2.3865,7.573343944,0.2726,0.9658,1.003533956,7.1875,-2.3865,7.573343944,7.1875,-2.3865,7.573343944,0,0,0
22/09/2019 04:30,8.6694,-2.3815,8.990552742,8.654,-2.5035,9.008841671,0.0154,0.122,0.122968126,8.654,-2.5035,9.008841671,8.654,-2.5035,9.008841671,0,0,0
22/09/2019 05:00,6.8497,-0.8758,6.905462746,4.4545,-1.829,4.81537239,2.3952,0.9532,2.577900945,5.5125,-1.6956,5.767383775,4.4545,-1.829,4.81537239,1.058,0.1334,1.066376838
22/09/2019 05:30,6.8475,-0.8889,6.904954704,4.0895,-2.0045,4.554341939,2.758,1.1156,2.975084429,5.4565,-1.5985,5.685823995,4.0895,-2.0045,4.554341939,1.367,0.406,1.426017181
22/09/2019 06:00,6.8492,-0.8639,6.903467524,4.524,-2.1445,5.006541346,2.3252,1.2806,2.65452282,5.5608,-1.5599,5.775446706,4.524,-2.1445,5.006541346,1.0368,0.5846,1.190256863
22/09/2019 06:30,7.4312,-0.6186,7.456902802,5.422,-2.387,5.924175301,2.0092,1.7684,2.676587977,6.1228,-1.497,6.303149121,5.422,-2.387,5.924175301,0.7008,0.89,1.132793291
22/09/2019 07:00,8.1932,-0.1159,8.194019713,6.154,-2.2135,6.53997693,2.0392,2.0976,2.925450803,6.9748,-1.5665,7.148549314,6.154,-2.2135,6.53997693,0.8208,0.647,1.045141923
22/09/2019 07:30,7.6761,0.0817,7.676534772,3.4915,-1.1175,3.665975791,4.1846,1.1992,4.353040064,7.2471,-1.0627,7.324601675,3.4915,-1.1175,3.665975791,3.7556,0.0548,3.755999787
22/09/2019 08:00,7.7322,0.3409,7.739711212,1.087,-0.0115,1.087060831,6.6452,0.3524,6.65453746,7.6842,-0.0115,7.684208605,1.087,-0.0115,1.087060831,6.5972,0,6.5972
22/09/2019 08:30,8.0834,0.0317,8.083462157,1.249,0.0125,1.249062548,6.8344,0.0192,6.834426969,8.0996,0.0125,8.099609646,1.249,0.0125,1.249062548,6.8506,0,6.8506
22/09/2019 09:00,8.9807,-0.3603,8.987924598,2.4565,-1.0995,2.691336564,6.5242,0.7392,6.565942604,9.0449,-1.0995,9.11148266,2.4565,-1.0995,2.691336564,6.5884,0,6.5884
22/09/2019 09:30,9.6614,-0.1767,9.663015722,2.447,-0.8775,2.599579822,7.2144,0.7008,7.248357607,9.5952,-0.8775,9.635241008,2.447,-0.8775,2.599579822,7.1482,0,7.1482
22/09/2019 10:00,10.3631,-0.0922,10.36351014,3.6085,-0.767,3.689113884,6.7546,0.6748,6.788223346,10.1077,-0.767,10.13675926,3.6085,-0.767,3.689113884,6.4992,0,6.4992
22/09/2019 10:30,10.6919,0.1753,10.69333698,2.1325,-0.2605,2.148352043,8.5594,0.4358,8.570487151,10.4163,-0.2605,10.4195569,2.1325,-0.2605,2.148352043,8.2838,0,8.2838
22/09/2019 11:00,11.0766,0.0889,11.07695675,3.339,-0.5995,3.392391671,7.7376,0.6884,7.76816248,10.7158,-0.5649,10.73067946,3.339,-0.5995,3.392391671,7.3768,0.0346,7.376881143
22/09/2019 11:30,11.7656,0.1778,11.76694337,4.558,-0.979,4.661952917,7.2076,1.1568,7.299841368,11.2714,-0.9704,11.31309569,4.558,-0.979,4.661952917,6.7134,0.0086,6.713405508
22/09/2019 12:00,11.7695,0.1845,11.77094603,4.7615,-1.0155,4.868585267,7.008,1.2,7.109997468,11.2587,-0.9761,11.30093345,4.7615,-1.0155,4.868585267,6.4972,0.0394,6.497319463
22/09/2019 12:30,12.2327,0.2617,12.23549902,4.1475,-0.8875,4.241392755,8.0852,1.1492,8.166463107,11.5107,-0.8799,11.54428164,4.1475,-0.8875,4.241392755,7.3632,0.0076,7.363203922
22/09/2019 13:00,11.9947,0.14,11.995517,5.2815,-0.94,5.364498322,6.7132,1.08,6.799518677,11.3679,-0.9362,11.40638509,5.2815,-0.94,5.364498322,6.0864,0.0038,6.086401186
22/09/2019 13:30,11.8461,0.055,11.84622768,4.9235,-1.025,5.029063258,6.9226,1.08,7.006339327,10.9985,-1.025,11.04615894,4.9235,-1.025,5.029063258,6.075,0,6.075
22/09/2019 14:00,11.1567,0.0067,11.15670201,6.1215,-1.2615,6.250131559,5.0352,1.2682,5.192453204,10.3255,-1.2135,10.39656349,6.1215,-1.2615,6.250131559,4.204,0.048,4.204274016
22/09/2019 14:30,10.7149,-0.0146,10.71490995,4.7475,-1.158,4.886688066,5.9674,1.1434,6.075954766,9.7807,-1.136,9.846450553,4.7475,-1.158,4.886688066,5.0332,0.022,5.033248081
22/09/2019 15:00,10.5158,-0.0743,10.51606248,5.039,-1.2955,5.20286856,5.4768,1.2212,5.611298217,9.963,-1.2543,10.04164516,5.039,-1.2955,5.20286856,4.924,0.0412,4.924172361
22/09/2019 15:30,10.3955,-0.0909,10.39589741,4.5625,-1.2565,4.732356548,5.833,1.1656,5.948320129,9.7119,-1.2315,9.789667709,4.5625,-1.2565,4.732356548,5.1494,0.025,5.149460686
22/09/2019 16:00,10.6725,-0.1696,10.6738475,5.6795,-1.338,5.834977656,4.993,1.1684,5.127885291,10.0283,-1.3236,10.11527152,5.6795,-1.338,5.834977656,4.3488,0.0144,4.348823841
22/09/2019 16:30,10.6767,-0.2321,10.6792225,5.5445,-1.4455,5.729829884,5.1322,1.2134,5.273690966,10.1401,-1.4195,10.23897496,5.5445,-1.4455,5.729829884,4.5956,0.026,4.595673548
22/09/2019 17:00,10.8506,-0.1847,10.85217188,4.118,-1.1535,4.276503975,6.7326,0.9688,6.801946501,10.4484,-1.1535,10.51188017,4.118,-1.1535,4.276503975,6.3304,0,6.3304
22/09/2019 17:30,11.2364,-0.1261,11.23710755,3.755,-0.9555,3.874661953,7.4814,0.8294,7.527233909,10.7102,-0.9555,10.75273753,3.755,-0.9555,3.874661953,6.9552,0,6.9552
22/09/2019 18:00,11.2048,-0.0938,11.20519261,2.92,-0.809,3.029996865,8.2848,0.7152,8.315613151,10.7546,-0.809,10.78498503,2.92,-0.809,3.029996865,7.8346,0,7.8346
22/09/2019 18:30,11.6455,0.1068,11.64598972,2.4265,-0.592,2.497672166,9.219,0.6988,9.245446579,10.9197,-0.592,10.93573555,2.4265,-0.592,2.497672166,8.4932,0,8.4932
22/09/2019 19:00,11.7564,0.0794,11.75666812,3.124,-0.653,3.191517664,8.6324,0.7324,8.663413849,11.2254,-0.653,11.244377,3.124,-0.653,3.191517664,8.1014,0,8.1014
22/09/2019 19:30,11.5508,0.071,11.55101821,2.041,-0.407,2.081184759,9.5098,0.478,9.521805503,11.3032,-0.407,11.31052515,2.041,-0.407,2.081184759,9.2622,0,9.2622
22/09/2019 20:00,11.7441,0.0528,11.74421869,2.1825,-0.457,2.229833009,9.5616,0.5098,9.57518097,11.6923,-0.457,11.70122764,2.1825,-0.457,2.229833009,9.5098,0,9.5098
22/09/2019 20:30,11.429,-0.0348,11.42905298,2.142,-0.608,2.226618063,9.287,0.5732,9.304672334,11.1776,-0.608,11.19412372,2.142,-0.608,2.226618063,9.0356,0,9.0356
22/09/2019 21:00,10.8963,-0.0667,10.89650414,1.7945,-0.2405,1.810544255,9.1018,0.1738,9.103459215,10.5267,-0.2405,10.52944695,1.7945,-0.2405,1.810544255,8.7322,0,8.7322
22/09/2019 21:30,10.0732,-0.1876,10.07494675,1.607,-0.395,1.654833526,8.4662,0.2074,8.468740001,9.889,-0.395,9.896885672,1.607,-0.395,1.654833526,8.282,0,8.282
22/09/2019 22:00,9.4282,-0.4355,9.438252777,1.656,-1.0855,1.980062183,7.7722,0.65,7.799332846,9.1844,-1.0539,9.244669197,1.656,-1.0855,1.980062183,7.5284,0.0316,7.528466319
22/09/2019 22:30,9.1918,-0.4949,9.20511343,2.011,-1.2965,2.392704171,7.1808,0.8016,7.225403186,8.8404,-1.1333,8.912745988,2.011,-1.2965,2.392704171,6.8294,0.1632,6.831349691
22/09/2019 23:00,8.5901,-0.5469,8.607491947,1.9815,-1.3235,2.382854276,6.6086,0.7766,6.654074054,8.2629,-1.1871,8.347737587,1.9815,-1.3235,2.382854276,6.2814,0.1364,6.282880782
22/09/2019 23:30,8.0491,-0.5619,8.068689015,1.9665,-1.4595,2.448930889,6.0826,0.8976,6.148472048,7.7879,-1.1917,7.878549061,1.9665,-1.4595,2.448930889,5.8214,0.2678,5.827556503
23/09/2019 00:00,7.776,-0.357,7.784190709,2.039,-1.823,2.735114257,5.737,1.466,5.921344864,7.4852,-1.2134,7.582912277,2.039,-1.823,2.735114257,5.4462,0.6096,5.480210452
23/09/2019 00:30,7.6036,-0.0258,7.603643771,2.19,-1.509,2.659545262,5.4136,1.4832,5.613104952,7.158,-1.2498,7.266289565,2.19,-1.509,2.659545262,4.968,0.2592,4.974757144
23/09/2019 01:00,7.1901,-0.0799,7.190543931,1.9255,-1.5045,2.443577398,5.2646,1.4246,5.453943373,6.6765,-1.3087,6.803554067,1.9255,-1.5045,2.443577398,4.751,0.1958,4.75503298
23/09/2019 01:30,6.9933,-0.0841,6.993805666,2.1885,-1.7565,2.80621177,4.8048,1.6724,5.087536221,6.7813,-1.2899,6.902888649,2.1885,-1.7565,2.80621177,4.5928,0.4666,4.616440988
23/09/2019 02:00,6.7628,-0.1774,6.765126355,2.389,-1.847,3.019723497,4.3738,1.6696,4.681633326,6.516,-1.3776,6.660032865,2.389,-1.847,3.019723497,4.127,0.4694,4.153608715
23/09/2019 02:30,6.4969,-0.2237,6.500750057,1.8025,-1.6915,2.471877525,4.6944,1.4678,4.918518903,6.4135,-1.4333,6.571706867,1.8025,-1.6915,2.471877525,4.611,0.2582,4.618223494
23/09/2019 03:00,6.3533,-0.2128,6.356862806,1.6225,-1.555,2.247338704,4.7308,1.3422,4.917516597,6.1951,-1.3938,6.349956098,1.6225,-1.555,2.247338704,4.5726,0.1612,4.575440547
23/09/2019 03:30,6.6792,-0.2221,6.682891668,3.272,-2.0395,3.85558611,3.4072,1.8174,3.861600005,5.7642,-1.6295,5.99009782,3.272,-2.0395,3.85558611,2.4922,0.41,2.525700069
23/09/2019 04:00,7.5254,-0.7324,7.560955953,6.453,-2.545,6.936730786,1.0724,1.8126,2.106077045,6.6364,-2.1994,6.991363624,6.453,-2.545,6.936730786,0.1834,0.3456,0.391247901
23/09/2019 04:30,6.987,-0.2437,6.991248722,4.348,-2.1675,4.858308373,2.639,1.9238,3.265781291,5.9704,-1.6223,6.186883985,4.348,-2.1675,4.858308373,1.6224,0.5452,1.711556251
23/09/2019 05:00,6.8168,-0.2587,6.821707113,2.851,-2.0405,3.505972226,3.9658,1.7818,4.347686842,5.563,-1.5345,5.770758984,2.851,-2.0405,3.505972226,2.712,0.506,2.758800464
23/09/2019 05:30,6.9048,-0.1286,6.905997466,1.741,-1.606,2.368610774,5.1638,1.4774,5.370990709,5.6492,-1.412,5.822989322,1.741,-1.606,2.368610774,3.9082,0.194,3.913012042
23/09/2019 06:00,7.4587,0.0807,7.459136557,1.7005,-1.4285,2.220881019,5.7582,1.5092,5.952692826,6.4853,-1.1827,6.592260263,1.7005,-1.4285,2.220881019,4.7848,0.2458,4.791109337
23/09/2019 06:30,8.2828,0.0933,8.283325463,1.39,-0.8265,1.617158697,6.8928,0.9198,6.953899904,7.894,-0.7997,7.934403323,1.39,-0.8265,1.617158697,6.504,0.0268,6.504055215
23/09/2019 07:00,9.4353,0.0961,9.435789384,2.0615,-0.5835,2.142487923,7.3738,0.6796,7.405051154,9.3277,-0.5807,9.345758384,2.0615,-0.5835,2.142487923,7.2662,0.0028,7.266200539
23/09/2019 07:30,10.6522,0.5654,10.66719466,4.225,-0.793,4.298775872,6.4272,1.3584,6.569181867,10.6158,-0.7872,10.64494685,4.225,-0.793,4.298775872,6.3908,0.0058,6.390802632
23/09/2019 08:00,11.4805,1.4,11.56554712,4.1605,-1.07,4.295888761,7.32,2.47,7.725496748,11.6275,-0.1944,11.62912497,4.1605,-1.07,4.295888761,7.467,0.8756,7.518162299
23/09/2019 08:30,12.0001,2.0919,12.18106915,4.8115,-2.0285,5.221622784,7.1886,4.1204,8.285750788,12.2515,0.1603,12.25254865,4.8115,-2.0285,5.221622784,7.44,2.1888,7.755285001
23/09/2019 09:00,11.9622,2.4288,12.2062811,4.911,-1.559,5.152514144,7.0512,3.9878,8.100738872,12.0612,0.2142,12.06310188,4.911,-1.559,5.152514144,7.1502,1.7732,7.366790229
23/09/2019 09:30,12.699,2.7461,12.99252347,6.341,-1.7505,6.578186015,6.358,4.4966,7.78739851,11.9974,0.0611,11.99755558,6.341,-1.7505,6.578186015,5.6564,1.8116,5.939423837
23/09/2019 10:00,12.7445,2.7151,13.03050453,6.7895,-1.5455,6.963180344,5.955,4.2606,7.322208503,11.9409,0.0367,11.9409564,6.7895,-1.5455,6.963180344,5.1514,1.5822,5.388903302
23/09/2019 10:30,12.7011,2.7872,13.00332362,6.7365,-1.796,6.971803802,5.9646,4.5832,7.522112429,11.9809,0.0952,11.98127822,6.7365,-1.796,6.971803802,5.2444,1.8912,5.574977022
23/09/2019 11:00,12.8362,2.866,13.15226165,6.242,-1.646,6.455376054,6.5942,4.512,7.990094971,11.7428,0.1876,11.74429843,6.242,-1.646,6.455376054,5.5008,1.8336,5.798352318
23/09/2019 11:30,12.7886,2.1416,12.96667808,6.154,-1.707,6.386357726,6.6346,3.8486,7.670048182,11.6194,0.8072,11.64740435,6.154,-1.707,6.386357726,5.4654,2.5142,6.015962001
23/09/2019 12:00,12.748,-0.0157,12.74800967,6.1,-1.4615,6.272637583,6.648,1.4458,6.803399271,11.8064,2.5303,12.07449788,6.1,-1.4615,6.272637583,5.7064,3.9918,6.964012364
23/09/2019 12:30,13.3051,-0.161,13.30607406,8.2085,-1.841,8.412416612,5.0966,1.68,5.366351792,12.3729,2.3974,12.6030227,8.2085,-1.841,8.412416612,4.1644,4.2384,5.941907263
23/09/2019 13:00,13.4168,-0.2413,13.4189697,8.514,-2.0865,8.765938526,4.9028,1.8452,5.238531367,12.574,2.3295,12.7879649,8.514,-2.0865,8.765938526,4.06,4.416,5.998721197
23/09/2019 13:30,13.203,-0.2236,13.20489326,9.386,-2.16,9.631334072,3.817,1.9364,4.280085742,12.1076,2.3252,12.32884961,9.386,-2.16,9.631334072,2.7216,4.4852,5.246344022
23/09/2019 14:00,13.44,-0.1092,13.44044362,12.144,-2.421,12.38297125,1.296,2.3118,2.650289652,12.4782,-0.546,12.49013976,12.144,-2.421,12.38297125,0.3342,1.875,1.904551034
23/09/2019 14:30,15.7759,-1.5135,15.84833439,14.8955,-2.9545,15.18568374,0.8804,1.441,1.68866372,14.9953,-1.8667,15.11104202,14.8955,-2.9545,15.18568374,0.0998,1.0878,1.092368473
23/09/2019 15:00,13.5912,-1.5005,13.67377847,13.38,-2.4615,13.60453536,0.2112,0.961,0.983934164,13.38,-2.4615,13.60453536,13.38,-2.4615,13.60453536,0,0,0
23/09/2019 15:30,13.5041,-0.3885,13.50968723,12.6795,-2.5225,12.92798231,0.8246,2.134,2.287776466,12.7371,-1.6989,12.84990185,12.6795,-2.5225,12.92798231,0.0576,0.8236,0.825611725
23/09/2019 16:00,13.7801,-0.2904,13.78315959,12.0885,-2.368,12.31824891,1.6916,2.0776,2.679166348,12.7289,0.535,12.74013816,12.0885,-2.368,12.31824891,0.6404,2.903,2.972796858
