Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/09/2019 16:30,14.2569,-0.6088,14.26989261,11.5755,-2.285,11.7988739,2.6814,1.6762,3.162206888,12.9839,1.8844,13.11993226,11.5755,-2.285,11.7988739,1.4084,4.1694,4.400850704
23/09/2019 17:00,14.2709,-0.7672,14.29150736,12.3835,-2.334,12.60153277,1.8874,1.5668,2.452986139,12.9931,1.1134,13.04071728,12.3835,-2.334,12.60153277,0.6096,3.4474,3.500882592
23/09/2019 17:30,14.1143,-0.8352,14.13898948,11.2775,-2.21,11.49200184,2.8368,1.3748,3.152381525,13.0103,1.657,13.11539382,11.2775,-2.21,11.49200184,1.7328,3.867,4.237485674
23/09/2019 18:00,13.7167,-0.8695,13.74423112,6.4215,-1.8565,6.684478626,7.2952,0.987,7.361665032,13.0283,1.6831,13.13656829,6.4215,-1.8565,6.684478626,6.6068,3.5396,7.495236781
23/09/2019 18:30,13.3699,-0.6191,13.38422619,6.1335,-1.9795,6.445016874,7.2364,1.3604,7.363163255,13.0301,1.2029,13.08550627,6.1335,-1.9795,6.445016874,6.8966,3.1824,7.595443458
23/09/2019 19:00,13.5376,-0.4239,13.54423512,5.82,-1.4435,5.996339904,7.7176,1.0196,7.784660167,13.1458,1.1793,13.19859107,5.82,-1.4435,5.996339904,7.3258,2.6228,7.781158364
23/09/2019 19:30,13.6288,2.1145,13.79185628,3.832,-1.2485,4.030257591,9.7968,3.363,10.35794667,12.954,-0.6273,12.96917967,3.832,-1.2485,4.030257591,9.122,0.6212,9.143127115
23/09/2019 20:00,13.326,1.8194,13.44962796,4.445,-1.387,4.656371334,8.881,3.2064,9.44209521,12.7232,-0.693,12.74205899,4.445,-1.387,4.656371334,8.2782,0.694,8.307239688
23/09/2019 20:30,13.5466,1.6698,13.64912465,6.358,-1.816,6.61226285,7.1886,3.4858,7.989165889,12.3042,-0.7706,12.32830735,6.358,-1.816,6.61226285,5.9462,1.0454,6.037396426
23/09/2019 21:00,12.7978,1.5152,12.88718417,6.527,-1.939,6.808924291,6.2708,3.4542,7.159219949,11.3972,-0.928,11.4349181,6.527,-1.939,6.808924291,4.8702,1.011,4.974029457
23/09/2019 21:30,12.0821,0.0523,12.0822132,6.1905,-1.9925,6.503256607,5.8916,2.0448,6.236357719,10.8935,-0.0177,10.89351438,6.1905,-1.9925,6.503256607,4.703,1.9748,5.10078857
23/09/2019 22:00,11.405,-0.2135,11.40699817,6.771,-1.8935,7.030774015,4.634,1.68,4.929133392,9.942,-0.9057,9.98316866,6.771,-1.8935,7.030774015,3.171,0.9878,3.321293399
23/09/2019 22:30,10.7814,-0.2267,10.78378314,7.407,-2.0355,7.681595489,3.3744,1.8088,3.828620221,9.3914,-0.7549,9.421691354,7.407,-2.0355,7.681595489,1.9844,1.2806,2.361732356
23/09/2019 23:00,9.6222,-0.3831,9.629823386,5.332,-1.8395,5.640388661,4.2902,1.4564,4.530664079,8.647,-0.6529,8.671613887,5.332,-1.8395,5.640388661,3.315,1.1866,3.520972104
23/09/2019 23:30,8.7423,-0.3244,8.748316675,3.8645,-1.605,4.184541223,4.8778,1.2806,5.043101149,8.0991,-0.9368,8.153098494,3.8645,-1.605,4.184541223,4.2346,0.6682,4.286995265
24/09/2019 00:00,7.9649,-0.3644,7.973231426,3.7235,-1.41,3.981526372,4.2414,1.0456,4.368381087,7.4561,-0.9664,7.518467674,3.7235,-1.41,3.981526372,3.7326,0.4436,3.758867345
24/09/2019 00:30,7.4922,-0.3498,7.500361383,2.576,-1.283,2.877822962,4.9162,0.9332,5.003986878,6.9364,-0.947,7.000746672,2.576,-1.283,2.877822962,4.3604,0.336,4.373326441
24/09/2019 01:00,7.3238,-0.2525,7.328151383,3.455,-1.7905,3.891389887,3.8688,1.538,4.163298865,6.9436,-1.1051,7.030990469,3.455,-1.7905,3.891389887,3.4886,0.6854,3.555292269
24/09/2019 01:30,7.1135,0.6181,7.140303205,3.0775,-1.5525,3.446920727,4.036,2.1706,4.582663021,6.7985,-1.3241,6.92624307,3.0775,-1.5525,3.446920727,3.721,0.2284,3.72800316
24/09/2019 02:00,7.0164,0.7655,7.058035081,3.4,-1.4185,3.68403885,3.6164,2.184,4.224713595,6.567,-1.3725,6.708892997,3.4,-1.4185,3.68403885,3.167,0.046,3.167334052
24/09/2019 02:30,7.4848,-0.0922,7.485367852,6.712,-2.164,7.052222345,0.7728,2.0718,2.211238359,7.1872,-1.902,7.434611479,6.712,-2.164,7.052222345,0.4752,0.262,0.542640802
24/09/2019 03:00,7.2383,0.5401,7.258422342,5.5285,-2.0165,5.884775654,1.7098,2.5566,3.07564946,6.4847,-1.4923,6.654193669,5.5285,-2.0165,5.884775654,0.9562,0.5242,1.09046049
24/09/2019 03:30,7.0561,0.4468,7.070231782,4.1385,-1.72,4.481694127,2.9176,2.1668,3.634200325,6.5165,-1.5088,6.688890019,4.1385,-1.72,4.481694127,2.378,0.2112,2.38736035
24/09/2019 04:00,7.6764,-0.6222,7.701574501,6.752,-2.309,7.135894128,0.9244,1.6868,1.923488913,7.3626,-2.043,7.64079366,6.752,-2.309,7.135894128,0.6106,0.266,0.666024294
24/09/2019 04:30,6.8295,0.3587,6.83891336,3.3035,-1.7725,3.748982329,3.526,2.1312,4.120035126,6.4965,-1.5881,6.687792899,3.3035,-1.7725,3.748982329,3.193,0.1844,3.19832024
24/09/2019 05:00,6.6448,0.4931,6.663070962,2.031,-1.5085,2.529927519,4.6138,2.0016,5.029269629,6.5316,-1.4173,6.683602161,2.031,-1.5085,2.529927519,4.5006,0.0912,4.501523942
24/09/2019 05:30,6.9051,0.7034,6.940834069,1.7565,-1.017,2.029675159,5.1486,1.7204,5.428430539,6.8695,-0.9392,6.933406586,1.7565,-1.017,2.029675159,5.113,0.0778,5.113591873
24/09/2019 06:00,7.1143,0.2302,7.118023358,1.0625,-0.126,1.069944975,6.0518,0.3562,6.062273639,7.0549,-0.126,7.056025086,1.0625,-0.126,1.069944975,5.9924,0,5.9924
24/09/2019 06:30,8.6023,1.2029,8.685996414,1.0345,0.0385,1.035216161,7.5678,1.1644,7.65685472,8.5647,0.1537,8.56607902,1.0345,0.0385,1.035216161,7.5302,0.1152,7.531081136
24/09/2019 07:00,9.8088,1.3133,9.896328326,1.187,-0.2035,1.204317753,8.6218,1.5168,8.754205702,9.7446,-0.2035,9.74672465,1.187,-0.2035,1.204317753,8.5576,0,8.5576
24/09/2019 07:30,10.9576,1.8848,11.11851918,2.114,-0.64,2.2087544,8.8436,2.5248,9.196949277,10.9018,-0.3424,10.90717567,2.114,-0.64,2.2087544,8.7878,0.2976,8.792837688
24/09/2019 08:00,11.818,2.8191,12.14958636,1.042,-0.1675,1.055376828,10.776,2.9866,11.18221604,11.625,-0.0783,11.62526369,1.042,-0.1675,1.055376828,10.583,0.0892,10.58337591
24/09/2019 08:30,12.1535,3.029,12.52527059,1.6555,-0.333,1.688659009,10.498,3.362,11.02320498,12.1275,0.077,12.12774444,1.6555,-0.333,1.688659009,10.472,0.41,10.48002309
24/09/2019 09:00,12.3845,3.0614,12.75727284,1.8105,-0.553,1.89307138,10.574,3.6144,11.17467509,12.2535,0.2284,12.25562845,1.8105,-0.553,1.89307138,10.443,0.7814,10.47219342
24/09/2019 09:30,12.608,2.5668,12.86662839,2.251,-0.586,2.32602601,10.357,3.1528,10.82624574,11.8304,0.639,11.84764471,2.251,-0.586,2.32602601,9.5794,1.225,9.657408004
24/09/2019 10:00,12.8389,2.3127,13.04553312,4.0515,-1.0445,4.183973291,8.7874,3.3572,9.40686933,11.9149,0.3659,11.92051697,4.0515,-1.0445,4.183973291,7.8634,1.4104,7.988885261
24/09/2019 10:30,12.6575,2.3522,12.87420487,4.4705,-1.174,4.622082458,8.187,3.5262,8.91409308,12.0239,0.4062,12.03075931,4.4705,-1.174,4.622082458,7.5534,1.5802,7.716921899
24/09/2019 11:00,13.2492,2.379,13.46108991,7.084,-1.559,7.253518939,6.1652,3.938,7.315567992,11.9752,0.3946,11.98169955,7.084,-1.559,7.253518939,4.8912,1.9536,5.266914695
24/09/2019 11:30,13.343,2.3634,13.55069403,7.991,-1.541,8.138228431,5.352,3.9044,6.624820251,12.1852,0.3782,12.19106781,7.991,-1.541,8.138228431,4.1942,1.9192,4.612444285
24/09/2019 12:00,13.0251,2.4154,13.24716525,8.2135,-1.705,8.388599838,4.8116,4.1204,6.33476051,11.9423,0.4176,11.94959912,8.2135,-1.705,8.388599838,3.7288,2.1226,4.290615364
24/09/2019 12:30,12.697,2.5446,12.94947096,6.12,-1.307,6.258006791,6.577,3.8516,7.62179451,11.3232,0.5536,11.33672489,6.12,-1.307,6.258006791,5.2032,1.8606,5.525859444
24/09/2019 13:00,12.9109,2.3519,13.12336742,7.7825,-1.8145,7.991227471,5.1284,4.1664,6.60752416,11.2135,0.3581,11.21921645,7.7825,-1.8145,7.991227471,3.431,2.1726,4.061028412
24/09/2019 13:30,13.2701,2.5086,13.50513339,10.0215,-2.109,10.2410128,3.2486,4.6176,5.645850841,11.6477,0.2508,11.65039982,10.0215,-2.109,10.2410128,1.6262,2.3598,2.865865049
24/09/2019 14:00,12.9508,2.5876,13.20677456,8.913,-1.914,9.116192462,4.0378,4.5016,6.047167221,11.5608,0.5042,11.57178959,8.913,-1.914,9.116192462,2.6478,2.4182,3.585880098
24/09/2019 14:30,12.5309,2.5165,12.78108865,8.4095,-1.9705,8.637277378,4.1214,4.487,6.092545196,10.9373,0.5275,10.95001313,8.4095,-1.9705,8.637277378,2.5278,2.498,3.553839732
24/09/2019 15:00,12.6047,2.2614,12.80595143,8.1705,-2.077,8.430361751,4.4342,4.3384,6.203534815,11.3673,0.302,11.37131097,8.1705,-2.077,8.430361751,3.1968,2.379,3.984867782
24/09/2019 15:30,12.7646,2.0205,12.92352248,7.543,-2.3695,7.906413805,5.2216,4.39,6.82181842,11.2036,0.3751,11.20987747,7.543,-2.3695,7.906413805,3.6606,2.7446,4.575240051
24/09/2019 16:00,13.0774,1.9139,13.21670927,6.368,-2.1115,6.708938534,6.7094,4.0254,7.824314252,11.2112,0.2685,11.21441473,6.368,-2.1115,6.708938534,4.8432,2.38,5.396386406
24/09/2019 16:30,13.8388,1.821,13.95809537,8.29,-2.284,8.59888109,5.5488,4.105,6.902188525,11.3716,0.2024,11.37340109,8.29,-2.284,8.59888109,3.0816,2.4864,3.959601434
24/09/2019 17:00,14.279,1.5093,14.35854545,7.92,-2.4335,8.285428308,6.359,3.9428,7.482148945,11.856,-0.1161,11.85656844,7.92,-2.4335,8.285428308,3.936,2.3174,4.567541873
24/09/2019 17:30,13.5032,1.4112,13.57674098,6.784,-2.255,7.148963631,6.7192,3.6662,7.654323685,11.9738,-0.2246,11.9759063,6.784,-2.255,7.148963631,5.1898,2.0304,5.572840227
24/09/2019 18:00,13.6746,1.3866,13.74472061,7.522,-2.467,7.916222142,6.1526,3.8536,7.259801631,12.0388,-0.255,12.04150034,7.522,-2.467,7.916222142,4.5168,2.212,5.029356444
24/09/2019 18:30,13.9015,1.2675,13.95916396,7.4435,-2.5495,7.868013885,6.458,3.817,7.501683344,12.0411,-0.3867,12.04730784,7.4435,-2.5495,7.868013885,4.5976,2.1628,5.080908344
24/09/2019 19:00,13.8465,1.3515,13.91230083,5.8025,-2.1765,6.197270246,8.044,3.528,8.783662106,12.0167,-0.2785,12.01992684,5.8025,-2.1765,6.197270246,6.2142,1.898,6.497590757
24/09/2019 19:30,14.5741,1.5137,14.65249735,6.9325,-1.8215,7.167804301,7.6416,3.3352,8.337722087,12.8317,-0.0829,12.83196779,6.9325,-1.8215,7.167804301,5.8992,1.7386,6.150064276
24/09/2019 20:00,14.5833,1.495,14.65972933,7.7355,-2.057,8.004324409,6.8478,3.552,7.714212133,12.6219,-0.1186,12.62245719,7.7355,-2.057,8.004324409,4.8864,1.9384,5.256833602
24/09/2019 20:30,14.2938,1.8426,14.41207456,7.568,-2.176,7.874617451,6.7258,4.0186,7.834891933,12.0896,-0.738,12.11210437,7.568,-2.176,7.874617451,4.5216,1.438,4.744756112
24/09/2019 21:00,13.6281,1.699,13.73359788,7.3265,-2.145,7.634043964,6.3016,3.844,7.381497041,11.3009,-0.9938,11.34451318,7.3265,-2.145,7.634043964,3.9744,1.1512,4.137767127
24/09/2019 21:30,12.2747,-0.9109,12.30845234,6.5205,-2.0495,6.835010644,5.7542,1.1386,5.865767435,11.2745,0.6741,11.29463417,6.5205,-2.0495,6.835010644,4.754,2.7236,5.478915309
24/09/2019 22:00,11.506,0.4949,11.51663849,6.467,-1.8985,6.73991033,5.039,2.3934,5.578519926,9.542,-1.7651,9.703882832,6.467,-1.8985,6.73991033,3.075,0.1334,3.077892227
24/09/2019 22:30,10.9905,0.523,11.00293685,7.0525,-2.264,7.406986719,3.938,2.787,4.824439138,9.5081,-1.7716,9.671738839,7.0525,-2.264,7.406986719,2.4556,0.4924,2.504481807
24/09/2019 23:00,10.1028,0.3791,10.10991022,6.859,-2.3445,7.248624783,3.2438,2.7236,4.235591505,8.948,-1.4267,9.061025157,6.859,-2.3445,7.248624783,2.089,0.9178,2.281726942
24/09/2019 23:30,9.2122,0.384,9.220199826,6.794,-2.38,7.198807957,2.4182,2.764,3.672517834,8.3108,-1.4468,8.435794383,6.794,-2.38,7.198807957,1.5168,0.9332,1.780883062
25/09/2019 00:00,8.4468,0.5502,8.464700247,5.222,-2.303,5.707284205,3.2248,2.8532,4.305819931,7.4674,-1.4074,7.598870806,5.222,-2.303,5.707284205,2.2454,0.8956,2.41742022
25/09/2019 00:30,7.8214,0.5335,7.839573981,5.288,-2.2295,5.7387816,2.5334,2.763,3.748637694,7.1256,-1.4087,7.263512308,5.288,-2.2295,5.7387816,1.8376,0.8208,2.012582023
25/09/2019 01:00,7.862,0.5072,7.878343471,5.628,-2.198,6.041985435,2.234,2.7052,3.508398928,6.8376,-1.4482,6.98928158,5.628,-2.198,6.041985435,1.2096,0.7498,1.423141665
25/09/2019 01:30,7.6786,0.591,7.701310211,5.772,-2.149,6.159073388,1.9066,2.74,3.338071833,6.6284,-1.5154,6.799420837,5.772,-2.149,6.159073388,0.8564,0.6336,1.065302736
25/09/2019 02:00,7.9228,-0.7451,7.957759349,7.147,-2.3945,7.537455754,0.7758,1.6494,1.822741342,7.4484,-2.1641,7.756416142,7.147,-2.3945,7.537455754,0.3014,0.2304,0.379375961
25/09/2019 02:30,7.1206,0.4093,7.132353809,4.761,-1.9965,5.162667261,2.3596,2.4058,3.369805009,6.418,-1.5127,6.593859666,4.761,-1.9965,5.162667261,1.657,0.4838,1.726184069
25/09/2019 03:00,7.051,0.4354,7.064430208,4.699,-2.051,5.127104641,2.352,2.4864,3.422585128,6.6278,-1.4866,6.792474689,4.699,-2.051,5.127104641,1.9288,0.5644,2.009680771
25/09/2019 03:30,6.8978,0.462,6.913254577,3.435,-1.842,3.89771587,3.4628,2.304,4.159254722,6.3976,-1.4494,6.559729119,3.435,-1.842,3.89771587,2.9626,0.3926,2.988500212
25/09/2019 04:00,6.9041,0.4992,6.922123767,3.8225,-1.945,4.288884616,3.0816,2.4442,3.933239403,6.1505,-1.395,6.306716677,3.8225,-1.945,4.288884616,2.328,0.55,2.392087791
25/09/2019 04:30,7.1808,0.4489,7.194817569,5.257,-2.0605,5.646389045,1.9238,2.5094,3.161976407,6.7586,-1.4557,6.913590706,5.257,-2.0605,5.646389045,1.5016,0.6048,1.618822288
25/09/2019 05:00,6.9269,0.4308,6.940283298,3.6465,-1.738,4.039505694,3.2804,2.1688,3.932520515,6.4737,-1.4538,6.634932263,3.6465,-1.738,4.039505694,2.8272,0.2842,2.841448483
25/09/2019 05:30,7.2805,0.3156,7.28733721,5.0695,-2.044,5.466055822,2.211,2.3596,3.233609927,6.8349,-1.49,6.995424076,5.0695,-2.044,5.466055822,1.7654,0.554,1.850284616
25/09/2019 06:00,8.0048,0.5145,8.021317429,6.057,-2.4165,6.521251509,1.9478,2.931,3.519188236,7.307,-1.5035,7.460077831,6.057,-2.4165,6.521251509,1.25,0.913,1.547924094
25/09/2019 06:30,9.4894,1.0062,9.542596649,7.072,-2.039,7.360075068,2.4174,3.0452,3.888067103,8.6436,-1.1664,8.721944159,7.072,-2.039,7.360075068,1.5716,0.8726,1.797597652
25/09/2019 07:00,10.3033,1.3122,10.38652299,5.0655,-1.542,5.295002762,5.2378,2.8542,5.964981683,9.1725,-0.8912,9.215692795,5.0655,-1.542,5.295002762,4.107,0.6508,4.158243576
25/09/2019 07:30,11.3083,1.3868,11.39301817,5.3985,-1.07,5.503517262,5.9098,2.4568,6.400125177,10.0719,-0.5968,10.08956589,5.3985,-1.07,5.503517262,4.6734,0.4732,4.697295584
25/09/2019 08:00,12.3279,1.5307,12.4225666,6.4055,-1.0575,6.492205827,5.9224,2.5882,6.463250034,11.4331,-0.4479,11.44187004,6.4055,-1.0575,6.492205827,5.0276,0.6096,5.064422368
25/09/2019 08:30,12.6834,1.8899,12.82343002,7.22,-1.1975,7.318634179,5.4634,3.0874,6.27541061,11.9778,0.1253,11.97845536,7.22,-1.1975,7.318634179,4.7578,1.3228,4.938264946
25/09/2019 09:00,12.8527,2.1558,13.03224351,7.7425,-1.834,7.956749478,5.1102,3.9898,6.483259063,11.9349,0.569,11.94845593,7.7425,-1.834,7.956749478,4.1924,2.403,4.832248624
25/09/2019 09:30,13.0125,2.2192,13.20037897,7.0835,-1.736,7.293124725,5.929,3.9552,7.127176723,12.2723,0.6304,12.28848044,7.0835,-1.736,7.293124725,5.1888,2.3664,5.702937348
25/09/2019 10:00,12.6625,2.099,12.83529148,5.0775,-1.526,5.301856491,7.585,3.625,8.406714578,11.8359,0.5438,11.84838585,5.0775,-1.526,5.301856491,6.7584,2.0698,7.068241832
25/09/2019 10:30,13.0724,2.208,13.25756032,6.242,-1.968,6.544890221,6.8304,4.176,8.005831635,12.3802,0.4454,12.38820944,6.242,-1.968,6.544890221,6.1382,2.4134,6.595604506
25/09/2019 11:00,13.0084,2.8215,13.31087273,6.031,-1.8105,6.296893778,6.9774,4.632,8.374934911,12.4256,0.1317,12.42629793,6.031,-1.8105,6.296893778,6.3946,1.9422,6.683041972
25/09/2019 11:30,12.7048,2.831,13.01639366,5.068,-1.468,5.276329027,7.6368,4.299,8.763681603,12.0328,0.164,12.03391756,5.068,-1.468,5.276329027,6.9648,1.632,7.153451128
25/09/2019 12:00,12.9131,2.8715,13.22851707,5.2925,-1.4515,5.48793299,7.6206,4.323,8.761385356,12.5291,0.2123,12.53089854,5.2925,-1.4515,5.48793299,7.2366,1.6638,7.425403019
25/09/2019 12:30,12.5613,2.8419,12.87876754,3.7935,-1.3975,4.042727854,8.7678,4.2394,9.738933679,12.3625,0.1731,12.36371182,3.7935,-1.3975,4.042727854,8.569,1.5706,8.711747549
25/09/2019 13:00,12.5499,2.8924,12.87889622,3.4165,-1.275,3.646655625,9.1334,4.1674,10.03923395,12.3533,0.2342,12.35551984,3.4165,-1.275,3.646655625,8.9368,1.5092,9.063337072
25/09/2019 13:30,12.5028,2.764,12.80467508,3.882,-1.51,4.165336001,8.6208,4.274,9.622123915,12.2552,0.0932,12.25555438,3.882,-1.51,4.165336001,8.3732,1.6032,8.525299319
25/09/2019 14:00,12.1618,2.7431,12.46731635,3.465,-1.5395,3.791607212,8.6968,4.2826,9.694069991,11.7344,0.0493,11.73450356,3.465,-1.5395,3.791607212,8.2694,1.5888,8.420644975
25/09/2019 14:30,11.6688,-0.3465,11.67394345,3.913,-1.3765,4.148050295,7.7558,1.03,7.823895043,11.717,2.1659,11.915503,3.913,-1.3765,4.148050295,7.804,3.5424,8.570356688
25/09/2019 15:00,11.9663,-0.3027,11.97012794,3.7545,-1.3405,3.986628964,8.2118,1.0378,8.277118344,11.6505,2.3027,11.87588218,3.7545,-1.3405,3.986628964,7.896,3.6432,8.69596011
25/09/2019 15:30,11.4655,-0.378,11.47172935,3.8805,-1.314,4.096934982,7.585,0.936,7.642533677,10.8789,2.1794,11.09505519,3.8805,-1.314,4.096934982,6.9984,3.4934,7.821856948
25/09/2019 16:00,11.9835,-0.5398,11.99565156,5.3125,-1.71,5.580927902,6.671,1.1702,6.772858262,11.4277,2.013,11.60364151,5.3125,-1.71,5.580927902,6.1152,3.723,7.159357516
25/09/2019 16:30,11.8267,-0.7545,11.85074273,4.3425,-1.4275,4.571111736,7.4842,0.673,7.514398089,11.4503,1.7645,11.58545771,4.3425,-1.4275,4.571111736,7.1078,3.192,7.791641986
25/09/2019 17:00,11.9976,-0.8334,12.02651077,3.251,-1.371,3.528263312,8.7466,0.5376,8.763105917,11.8526,1.7096,11.97526029,3.251,-1.371,3.528263312,8.6016,3.0806,9.136608721
25/09/2019 17:30,12.2252,-0.8541,12.25499906,2.653,-1.1785,2.902976274,9.5722,0.3244,9.577695349,12.3692,1.6987,12.48529897,2.653,-1.1785,2.902976274,9.7162,2.8772,10.13325329
25/09/2019 18:00,12.0395,0.5291,12.05112057,1.6405,-0.8705,1.857151179,10.399,1.3996,10.49276328,12.1495,0.1971,12.15109866,1.6405,-0.8705,1.857151179,10.509,1.0676,10.56308907
25/09/2019 18:30,12.6335,1.5321,12.72606195,1.6055,-0.7605,1.776510766,11.028,2.2926,11.26378261,12.5415,-0.7605,12.5645367,1.6055,-0.7605,1.776510766,10.936,0,10.936
25/09/2019 19:00,12.8295,1.5582,12.92377876,1.6075,-0.792,1.792015695,11.222,2.3502,11.46545786,12.4325,-0.792,12.45770124,1.6075,-0.792,1.792015695,10.825,0,10.825
25/09/2019 19:30,13.348,1.4582,13.42741417,2.513,-0.985,2.699146902,10.835,2.4432,11.10704512,12.54,-0.985,12.57862572,2.513,-0.985,2.699146902,10.027,0,10.027
25/09/2019 20:00,13.6678,1.0171,13.7055919,4.995,-1.2245,5.142900471,8.6728,2.2416,8.957802766,12.5432,-0.6561,12.56034766,4.995,-1.2245,5.142900471,7.5482,0.5684,7.56957078
25/09/2019 20:30,13.5681,0.5917,13.58099578,5.2785,-1.6115,5.519012095,8.2896,2.2032,8.577386455,12.6033,-0.1475,12.60416309,5.2785,-1.6115,5.519012095,7.3248,1.464,7.469671414
25/09/2019 21:00,12.9239,0.243,12.92618429,4.9135,-1.534,5.147391402,8.0104,1.777,8.205134804,11.7161,-0.0392,11.71616558,4.9135,-1.534,5.147391402,6.8026,1.4948,6.964897257
25/09/2019 21:30,12.3428,0.1202,12.34338527,4.2,-1.601,4.494797103,8.1428,1.7212,8.322723189,10.8164,-0.1716,10.81776111,4.2,-1.601,4.494797103,6.6164,1.4294,6.769042275
25/09/2019 22:00,11.4829,-0.0528,11.48302139,3.5945,-1.73,3.98915157,7.8884,1.6772,8.064729035,9.7683,-0.4176,9.777222236,3.5945,-1.73,3.98915157,6.1738,1.3124,6.311750962
25/09/2019 22:30,11.6335,0.4821,11.64348499,7.1935,-2.5515,7.632600769,4.44,3.0336,5.377390534,9.5053,-0.8243,9.540974719,7.1935,-2.5515,7.632600769,2.3118,1.7272,2.885764904
25/09/2019 23:00,10.9427,0.3651,10.94878903,8.5925,-2.9565,9.086910834,2.3502,3.3216,4.068963824,9.0533,-1.6297,9.198813129,8.5925,-2.9565,9.086910834,0.4608,1.3268,1.404540808
25/09/2019 23:30,10.0524,-0.3176,10.05741595,7.013,-2.253,7.366015069,3.0394,1.9354,3.603293704,8.0536,-1.197,8.142068654,7.013,-2.253,7.366015069,1.0406,1.056,1.48256007
26/09/2019 00:00,9.0137,-0.4091,9.022979026,5.2725,-1.7475,5.554548812,3.7412,1.3384,3.973398042,6.8671,-1.1389,6.960901926,5.2725,-1.7475,5.554548812,1.5946,0.6086,1.706793227
26/09/2019 00:30,8.7037,-0.4153,8.713602457,5.1565,-1.6325,5.408747406,3.5472,1.2172,3.75022715,6.1847,-1.1775,6.295793861,5.1565,-1.6325,5.408747406,1.0282,0.455,1.124375489
26/09/2019 01:00,8.5231,-0.4729,8.53620923,6.2095,-1.4195,6.369683705,2.3136,0.9466,2.499759292,6.4333,-1.3245,6.56823029,6.2095,-1.4195,6.369683705,0.2238,0.095,0.243128443
26/09/2019 01:30,9.2863,-1.6038,9.423775365,8.8735,-2.104,9.119529497,0.4128,0.5002,0.648539806,8.8831,-2.0896,9.125562655,8.8735,-2.104,9.119529497,0.0096,0.0144,0.017306646
26/09/2019 02:00,9.0784,-1.611,9.220231427,8.729,-2.161,8.992517,0.3494,0.55,0.651598312,8.7472,-2.1014,8.996076356,8.729,-2.161,8.992517,0.0182,0.0596,0.062316932
26/09/2019 02:30,8.504,-1.569,8.64753011,8.146,-2.075,8.406125207,0.358,0.506,0.619838689,8.2458,-1.9982,8.484457607,8.146,-2.075,8.406125207,0.0998,0.0768,0.125929663
26/09/2019 03:00,7.7507,-0.829,7.794908049,6.7465,-2.1,7.065781079,1.0042,1.271,1.619832905,7.0277,-1.8244,7.260647537,6.7465,-2.1,7.065781079,0.2812,0.2756,0.393736968
26/09/2019 03:30,7.7523,-0.6515,7.779627725,5.8725,-1.9235,6.179490958,1.8798,1.272,2.269720696,6.5561,-1.5885,6.74579717,5.8725,-1.9235,6.179490958,0.6836,0.335,0.761271279
26/09/2019 04:00,7.8127,-0.5247,7.830299572,6.0395,-1.9725,6.353449181,1.7732,1.4478,2.289183933,6.2593,-1.8131,6.5166071,6.0395,-1.9725,6.353449181,0.2198,0.1594,0.271515009
26/09/2019 04:30,9.9047,-2.3165,10.1719838,9.8355,-2.5355,10.15705767,0.0692,0.219,0.229672898,9.8355,-2.5355,10.15705767,9.8355,-2.5355,10.15705767,0,0,0
26/09/2019 05:00,11.114,-2.681,11.43279305,11.114,-2.681,11.43279305,0,0,0,11.114,-2.681,11.43279305,11.114,-2.681,11.43279305,0,0,0
26/09/2019 05:30,9.8605,-1.9521,10.05187319,9.8385,-2.0385,10.04746558,0.022,0.0864,0.08915694,9.8385,-2.0385,10.04746558,9.8385,-2.0385,10.04746558,0,0,0
26/09/2019 06:00,10.4795,-2.291,10.72700337,10.4775,-2.317,10.7306335,0.002,0.026,0.02607681,10.4775,-2.317,10.7306335,10.4775,-2.317,10.7306335,0,0,0
26/09/2019 06:30,10.58,-1.1214,10.63926398,10.341,-1.753,10.48853136,0.239,0.6316,0.675307012,10.341,-1.753,10.48853136,10.341,-1.753,10.48853136,0,0,0
26/09/2019 07:00,10.7549,-0.208,10.75691117,9.8295,-1.578,9.955358067,0.9254,1.37,1.653258951,9.9485,-1.3178,10.0353998,9.8295,-1.578,9.955358067,0.119,0.2602,0.286120674
26/09/2019 07:30,11.9359,0.7853,11.96170577,9.1875,-1.5475,9.316915396,2.7484,2.3328,3.604949154,10.3865,-0.1267,10.38727275,9.1875,-1.5475,9.316915396,1.199,1.4208,1.859105602
26/09/2019 08:00,12.7571,1.7105,12.87126298,8.8095,-1.7465,8.980954988,3.9476,3.457,5.247322628,11.3757,-0.0541,11.37582864,8.8095,-1.7465,8.980954988,2.5662,1.6924,3.074020202
26/09/2019 08:30,12.508,2.3273,12.72267225,5.858,-1.3035,6.001272886,6.65,3.6308,7.576622509,11.2062,0.0339,11.20625128,5.858,-1.3035,6.001272886,5.3482,1.3374,5.512883275
26/09/2019 09:00,13.1356,2.4288,13.358258,7.174,-1.391,7.307609527,5.9616,3.8198,7.080363451,10.631,0.1662,10.63229907,7.174,-1.391,7.307609527,3.457,1.5572,3.791532782
26/09/2019 09:30,13.3496,2.3483,13.55456872,10.866,-1.8325,11.01943793,2.4836,4.1808,4.862854882,11.7656,-0.1275,11.76629082,10.866,-1.8325,11.01943793,0.8996,1.705,1.927772072
26/09/2019 10:00,12.9709,2.2228,13.1599805,10.1715,-1.573,10.29241183,2.7994,3.7958,4.716432762,11.7967,0.0524,11.79681638,10.1715,-1.573,10.29241183,1.6252,1.6254,2.298521307
26/09/2019 10:30,13.0669,2.2214,13.25437639,9.9075,-1.493,10.01936152,3.1594,3.7144,4.876328098,11.6721,0.5086,11.68317561,9.9075,-1.493,10.01936152,1.7646,2.0016,2.668373235
26/09/2019 11:00,13.6643,1.9938,13.80899464,11.6645,-1.754,11.79563802,1.9998,3.7478,4.247964793,11.9747,-1.0454,12.02024547,11.6645,-1.754,11.79563802,0.3102,0.7086,0.773523109
26/09/2019 11:30,13.4432,1.8582,13.57101814,11.649,-1.907,11.80406074,1.7942,3.7652,4.170837408,11.8602,-1.1524,11.91605513,11.649,-1.907,11.80406074,0.2112,0.7546,0.783598494
26/09/2019 12:00,13.7546,0.2627,13.75710843,13.169,-2.0855,13.33311184,0.5856,2.3482,2.42011789,13.2006,-1.9185,13.33928344,13.169,-2.0855,13.33311184,0.0316,0.167,0.169963408
26/09/2019 12:30,13.7927,-0.2882,13.79571066,13.1475,-2.26,13.34032819,0.6452,1.9718,2.074675464,13.1955,-2.018,13.34891547,13.1475,-2.26,13.34032819,0.048,0.242,0.24671441
26/09/2019 13:00,14.0565,0.2086,14.05804774,13.3855,-2.083,13.54660471,0.671,2.2916,2.387817321,13.3855,-2.083,13.54660471,13.3855,-2.083,13.54660471,0,0,0
26/09/2019 13:30,13.7563,1.7246,13.86398337,11.4735,-1.86,11.62328707,2.2828,3.5846,4.249768582,11.6675,-1.3118,11.74101254,11.4735,-1.86,11.62328707,0.194,0.5482,0.581514609
26/09/2019 14:00,12.9648,2.1014,13.13399867,10.629,-1.801,10.78050286,2.3358,3.9024,4.54804215,10.7298,-1.2366,10.80082347,10.629,-1.801,10.78050286,0.1008,0.5644,0.57333062
26/09/2019 14:30,12.6937,1.3981,12.77046214,10.9215,-1.5865,11.03612905,1.7722,2.9846,3.47109925,11.0425,-1.1285,11.10001435,10.9215,-1.5865,11.03612905,0.121,0.458,0.473714049
26/09/2019 15:00,12.4324,1.7577,12.55603755,10.186,-2.0325,10.38680183,2.2464,3.7902,4.405897071,10.4288,-1.1541,10.49246474,10.186,-2.0325,10.38680183,0.2428,0.8784,0.911338795
26/09/2019 15:30,13.0256,1.0783,13.07015632,11.864,-2.8385,12.19883512,1.1616,3.9168,4.08541758,11.8698,-2.7771,12.19034193,11.864,-2.8385,12.19883512,0.0058,0.0614,0.061673333
26/09/2019 16:00,13.3971,-1.4854,13.47919514,13.1715,-2.578,13.42141931,0.2256,1.0926,1.115647848,13.1715,-2.578,13.42141931,13.1715,-2.578,13.42141931,0,0,0
26/09/2019 16:30,12.9747,1.3074,13.04040394,10.8925,-2.188,11.11008102,2.0822,3.4954,4.068584275,11.0499,-2.044,11.2373585,10.8925,-2.188,11.11008102,0.1574,0.144,0.21333251
26/09/2019 17:00,13.3627,1.2496,13.42100039,11.5165,-2.218,11.72814121,1.8462,3.4676,3.928448065,11.5923,-2.12,11.78455851,11.5165,-2.218,11.72814121,0.0758,0.098,0.123893664
26/09/2019 17:30,13.4257,1.1224,13.47253511,10.3355,-2.179,10.56269858,3.0902,3.3014,4.522010394,11.0143,-1.8978,11.17660276,10.3355,-2.179,10.56269858,0.6788,0.2812,0.734740008
26/09/2019 18:00,13.57,1.108,13.61515935,9.729,-2.135,9.960505308,3.841,3.243,5.026960314,10.8378,-1.6406,10.9612717,9.729,-2.135,9.960505308,1.1088,0.4944,1.214029983
26/09/2019 18:30,14.2413,1.1321,14.2862268,10.8015,-2.3565,11.05556396,3.4398,3.4886,4.899240145,11.3861,-1.8093,11.52895657,10.8015,-2.3565,11.05556396,0.5846,0.5472,0.800740282
26/09/2019 19:00,14.5656,1.3445,14.62752144,10.141,-2.0885,10.35382602,4.4246,3.433,5.600229831,12.0438,-1.3617,12.12053404,10.141,-2.0885,10.35382602,1.9028,0.7268,2.036881459
26/09/2019 19:30,15.1624,1.4497,15.23154634,10.585,-2.0985,10.79101141,4.5774,3.5482,5.791572671,12.5646,-1.2527,12.62689314,10.585,-2.0985,10.79101141,1.9796,0.8458,2.152717771
26/09/2019 20:00,15.6467,1.4075,15.70987833,11.1885,-2.3625,11.4352061,4.4582,3.77,5.838531257,12.6583,-1.1519,12.71060315,11.1885,-2.3625,11.4352061,1.4698,1.2106,1.904170265
26/09/2019 20:30,14.9896,1.0429,15.02583604,11.379,-2.5725,11.66616463,3.6106,3.6154,5.109554728,11.9722,-1.7343,12.09716369,11.379,-2.5725,11.66616463,0.5932,0.8382,1.026871696
26/09/2019 21:00,14.3628,0.9962,14.39730663,10.637,-2.529,10.93350859,3.7258,3.5252,5.129192985,11.4318,-1.4778,11.52692258,10.637,-2.529,10.93350859,0.7948,1.0512,1.317849946
26/09/2019 21:30,13.66,0.8875,13.68880039,10.848,-2.7825,11.19917007,2.812,3.67,4.623445036,11.2234,-1.9367,11.3892719,10.848,-2.7825,11.19917007,0.3754,0.8458,0.925366306
26/09/2019 22:00,12.5259,0.4769,12.53497525,9.5345,-2.6595,9.898466068,2.9914,3.1364,4.334221836,10.4245,-1.7187,10.56523213,9.5345,-2.6595,9.898466068,0.89,0.9408,1.295069357
26/09/2019 22:30,11.8434,-0.0046,11.84340089,9.667,-1.915,9.854852307,2.1764,1.9104,2.895918701,9.956,-1.579,10.08043536,9.667,-1.915,9.854852307,0.289,0.336,0.443189576
26/09/2019 23:00,11.243,-1.1002,11.29670257,10.57,-2.281,10.81331869,0.673,1.1808,1.35912385,10.572,-2.2656,10.81203623,10.57,-2.281,10.81331869,0.002,0.0154,0.015529327
26/09/2019 23:30,10.3193,-1.5282,10.43184297,9.9765,-2.133,10.20197242,0.3428,0.6048,0.695194131,9.9765,-2.133,10.20197242,9.9765,-2.133,10.20197242,0,0,0
27/09/2019 00:00,10.596,-2.3404,10.85139107,10.501,-2.52,10.7991389,0.095,0.1796,0.203177656,10.501,-2.52,10.7991389,10.501,-2.52,10.7991389,0,0,0
27/09/2019 00:30,11.4129,-2.4475,11.67238376,11.3035,-2.7095,11.62370434,0.1094,0.262,0.283923159,11.3035,-2.7095,11.62370434,11.3035,-2.7095,11.62370434,0,0,0
27/09/2019 01:00,10.2409,-2.3389,10.50459357,10.1285,-2.5655,10.44836363,0.1124,0.2266,0.252945291,10.1285,-2.5655,10.44836363,10.1285,-2.5655,10.44836363,0,0,0
27/09/2019 01:30,10.7925,-2.8041,11.15083105,10.7915,-2.8205,11.15399895,0.001,0.0164,0.01643046,10.7915,-2.8205,11.15399895,10.7915,-2.8205,11.15399895,0,0,0
27/09/2019 02:00,10.765,-2.7525,11.11132221,10.765,-2.7525,11.11132221,0,0,0,10.765,-2.7525,11.11132221,10.765,-2.7525,11.11132221,0,0,0
27/09/2019 02:30,10.6325,-2.7585,10.98450629,10.6325,-2.7585,10.98450629,0,0,0,10.6325,-2.7585,10.98450629,10.6325,-2.7585,10.98450629,0,0,0
27/09/2019 03:00,10.4899,-2.4074,10.76260084,10.4755,-2.441,10.75614156,0.0144,0.0336,0.036555711,10.4755,-2.441,10.75614156,10.4755,-2.441,10.75614156,0,0,0
27/09/2019 03:30,9.7274,-2.007,9.932288747,9.687,-2.126,9.917552369,0.0404,0.119,0.12567084,9.687,-2.126,9.917552369,9.687,-2.126,9.917552369,0,0,0
27/09/2019 04:00,8.6531,-1.6098,8.801567795,8.4015,-1.918,8.617652015,0.2516,0.3082,0.397856507,8.4043,-1.9056,8.617631336,8.4015,-1.918,8.617652015,0.0028,0.0124,0.012712199
27/09/2019 04:30,10.0023,-2.2233,10.24641733,9.9245,-2.4115,10.21327727,0.0778,0.1882,0.203646949,9.9245,-2.4115,10.21327727,9.9245,-2.4115,10.21327727,0,0,0
27/09/2019 05:00,9.5965,-2.196,9.844553228,9.5735,-2.291,9.843809387,0.023,0.095,0.097744565,9.5735,-2.291,9.843809387,9.5735,-2.291,9.843809387,0,0,0
27/09/2019 05:30,9.2428,-1.5621,9.373873706,8.83,-2.1545,9.089046718,0.4128,0.5924,0.722039888,8.8568,-2.1007,9.102518703,8.83,-2.1545,9.089046718,0.0268,0.0538,0.060105574
27/09/2019 06:00,10.0898,-1.8863,10.2646087,9.844,-2.3125,10.11197272,0.2458,0.4262,0.492000081,9.844,-2.3125,10.11197272,9.844,-2.3125,10.11197272,0,0,0
27/09/2019 06:30,11.1551,-1.4381,11.24741693,10.7385,-1.9065,10.90642584,0.4166,0.4684,0.626860527,10.7413,-1.8969,10.90750912,10.7385,-1.9065,10.90642584,0.0028,0.0096,0.01
27/09/2019 07:00,11.7135,0.8417,11.74370219,10.3195,-1.6485,10.45034126,1.394,2.4902,2.853827612,10.3319,-1.5919,10.45381764,10.3195,-1.6485,10.45034126,0.0124,0.0566,0.057942385
27/09/2019 07:30,12.8025,1.2062,12.85919611,10.1125,-1.936,10.2961523,2.69,3.1422,4.136365656,10.5897,-0.8742,10.62572217,10.1125,-1.936,10.2961523,0.4772,1.0618,1.164104411
27/09/2019 08:00,13.7973,1.6505,13.89566974,9.8795,-2.2385,10.12992609,3.9178,3.889,5.520278783,10.6139,-0.1293,10.61468755,9.8795,-2.2385,10.12992609,0.7344,2.1092,2.233398308
27/09/2019 08:30,14.2202,1.7552,14.32811275,10.074,-2.276,10.32790647,4.1462,4.0312,5.782866753,11.1608,-0.162,11.16197566,10.074,-2.276,10.32790647,1.0868,2.114,2.377000261
27/09/2019 09:00,14.3885,1.7392,14.49323114,10.7625,-2.144,10.97397568,3.626,3.8832,5.312919935,11.0803,-0.847,11.11262602,10.7625,-2.144,10.97397568,0.3178,1.297,1.335367305
27/09/2019 09:30,14.5775,1.6637,14.67213018,11.0015,-2.0505,11.19095852,3.576,3.7142,5.15587603,11.3039,-0.2015,11.3056958,11.0015,-2.0505,11.19095852,0.3024,1.849,1.873565254
27/09/2019 10:00,14.3606,1.657,14.45588051,10.772,-2.091,10.97306999,3.5886,3.748,5.188983904,11.206,-0.3736,11.21222605,10.772,-2.091,10.97306999,0.434,1.7174,1.771388935
27/09/2019 10:30,14.5283,1.7709,14.63583232,11.3065,-2.3215,11.54236997,3.2218,4.0924,5.208429034,11.7673,-0.3093,11.77136423,11.3065,-2.3215,11.54236997,0.4608,2.0122,2.064288129
27/09/2019 11:00,12.9537,0.076,12.95392295,12.7185,-2.732,13.00861508,0.2352,2.808,2.81783304,13.7543,0.891,13.78312916,12.7185,-2.732,13.00861508,1.0358,3.623,3.76815746
27/09/2019 11:30,13.1589,0.1493,13.15974695,12.7615,-2.8315,13.07185046,0.3974,2.9808,3.007173989,13.8637,0.1695,13.86473613,12.7615,-2.8315,13.07185046,1.1022,3.001,3.197005762
27/09/2019 12:00,13.3028,-2.0948,13.46672473,13.202,-2.883,13.51312299,0.1008,0.7882,0.79461933,13.8682,-0.386,13.87357082,13.202,-2.883,13.51312299,0.6662,2.497,2.584343522
27/09/2019 12:30,14.9032,-0.9662,14.93448736,14.235,-3.322,14.61748641,0.6682,2.3558,2.44873128,14.2388,-3.2864,14.61313965,14.235,-3.322,14.61748641,0.0038,0.0356,0.035802235
27/09/2019 13:00,15.0934,1.4554,15.16340703,12.464,-2.81,12.77683044,2.6294,4.2654,5.010726646,12.4812,-2.665,12.76254592,12.464,-2.81,12.77683044,0.0172,0.145,0.146016574
27/09/2019 13:30,14.4266,1.2472,14.48041075,11.486,-2.541,11.76371017,2.9406,3.7882,4.795580007,11.7462,-1.5694,11.85057934,11.486,-2.541,11.76371017,0.2602,0.9716,1.005838257
27/09/2019 14:00,14.0685,1.0768,14.10964884,12.1715,-2.746,12.47741673,1.897,3.8228,4.267599892,12.2723,-2.3648,12.4980649,12.1715,-2.746,12.47741673,0.1008,0.3812,0.394302016
27/09/2019 14:30,13.8807,0.7688,13.90197417,12.2975,-2.715,12.59363852,1.5832,3.4838,3.826667569,12.2995,-2.6766,12.58737017,12.2975,-2.715,12.59363852,0.002,0.0384,0.038452048
27/09/2019 15:00,13.1576,0.6301,13.17267869,11.372,-2.4045,11.62342481,1.7856,3.0346,3.520960738,11.4286,-2.1185,11.623293,11.372,-2.4045,11.62342481,0.0566,0.286,0.29154684
27/09/2019 15:30,13.5135,0.4639,13.52146018,11.0385,-2.6205,11.34528547,2.475,3.0844,3.954636312,11.0797,-2.3363,11.32334093,11.0385,-2.6205,11.34528547,0.0412,0.2842,0.28717082
27/09/2019 16:00,12.3845,0.1717,12.38569018,10.6555,-2.7065,10.99385385,1.729,2.8782,3.357599774,11.0577,-1.7033,11.18811692,10.6555,-2.7065,10.99385385,0.4022,1.0032,1.080821484
27/09/2019 16:30,12.3074,0.9683,12.34543234,10.106,-2.7115,10.46343482,2.2014,3.6798,4.288017024,10.6984,-1.9877,10.88148491,10.106,-2.7115,10.46343482,0.5924,0.7238,0.935320373
27/09/2019 17:00,13.2631,1.1779,13.3153021,9.1985,-2.1715,9.451339297,4.0646,3.3494,5.266825754,10.3755,-0.8247,10.40822417,9.1985,-2.1715,9.451339297,1.177,1.3468,1.788630549
27/09/2019 17:30,12.8282,1.1795,12.88231095,6.589,-1.7005,6.804896858,6.2392,2.88,6.871827751,10.431,-0.4429,10.44039853,6.589,-1.7005,6.804896858,3.842,1.2576,4.042588497
27/09/2019 18:00,12.6263,1.1817,12.6814773,6.8595,-1.7935,7.090090444,5.7668,2.9752,6.48905211,10.6775,-0.4609,10.68744287,6.8595,-1.7935,7.090090444,3.818,1.3326,4.043877689
27/09/2019 18:30,12.722,1.1097,12.77030611,8.256,-2.1525,8.531986419,4.466,3.2622,5.530560988,11.5498,-0.4849,11.5599744,8.256,-2.1525,8.531986419,3.2938,1.6676,3.691884099
27/09/2019 19:00,12.8137,1.0329,12.85526313,6.6025,-1.8145,6.84729264,6.2112,2.8474,6.832766072,11.7097,-0.5491,11.72256733,6.6025,-1.8145,6.84729264,5.1072,1.2654,5.26162798
27/09/2019 19:30,13.0338,1.1508,13.08450546,5.322,-1.426,5.509733206,7.7118,2.5768,8.130913693,12.0066,-0.39,12.01293235,5.322,-1.426,5.509733206,6.6846,1.036,6.764404864
27/09/2019 20:00,12.5897,1.106,12.63818745,3.6875,-1.316,3.915292103,8.9022,2.422,9.225792586,12.0261,-0.4308,12.0338136,3.6875,-1.316,3.915292103,8.3386,0.8852,8.385453416
27/09/2019 20:30,12.4634,0.8683,12.49360974,4.384,-1.8275,4.749653908,8.0794,2.6958,8.517279026,11.3978,-0.7149,11.4201982,4.384,-1.8275,4.749653908,7.0138,1.1126,7.101497673
27/09/2019 21:00,11.8179,0.7485,11.84157982,3.3785,-1.6795,3.772927577,8.4394,2.428,8.781722858,10.5037,-0.8433,10.53749821,3.3785,-1.6795,3.772927577,7.1252,0.8362,7.174099629
27/09/2019 21:30,11.0046,0.1348,11.00542558,3.673,-1.741,4.064727543,7.3316,1.8758,7.567759523,9.627,-1.2198,9.703970375,3.673,-1.741,4.064727543,5.954,0.5212,5.976768813
27/09/2019 22:00,10.5833,-0.2006,10.58520095,4.7215,-1.993,5.124901097,5.8618,1.7924,6.129714267,9.2163,-1.035,9.274233698,4.7215,-1.993,5.124901097,4.4948,0.958,4.59575794
27/09/2019 22:30,10.283,0.3929,10.29050336,5.097,-1.5925,5.339987383,5.186,1.9854,5.553054039,8.9908,-1.1317,9.061745391,5.097,-1.5925,5.339987383,3.8938,0.4608,3.920971191
27/09/2019 23:00,9.4123,0.3461,9.418661078,4.4405,-1.2735,4.619506738,4.9718,1.6196,5.228948212,8.2997,-1.1717,8.381998627,4.4405,-1.2735,4.619506738,3.8592,0.1018,3.860542433
27/09/2019 23:30,9.1238,0.2195,9.126439979,7.414,-1.9185,7.658200719,1.7098,2.138,2.737601147,8.2156,-1.9117,8.435086262,7.414,-1.9185,7.658200719,0.8016,0.0068,0.801628842
28/09/2019 00:00,8.6539,-0.1681,8.655532498,7.7275,-2.1985,8.034155743,0.9264,2.0304,2.231757406,8.0049,-2.1927,8.299780557,7.7275,-2.1985,8.034155743,0.2774,0.0058,0.277460628
28/09/2019 00:30,8.5075,-1.0073,8.566925326,8.0525,-2.0355,8.305782112,0.455,1.0282,1.124375489,8.1811,-2.0355,8.430519406,8.0525,-2.0355,8.305782112,0.1286,0,0.1286
28/09/2019 01:00,8.8147,-1.6705,8.971594415,8.6495,-2.2965,8.949176638,0.1652,0.626,0.647431108,8.6889,-2.2965,8.987262957,8.6495,-2.2965,8.949176638,0.0394,0,0.0394
28/09/2019 01:30,9.1062,-2.2823,9.387852349,9.089,-2.4475,9.412766716,0.0172,0.1652,0.166092986,9.089,-2.4475,9.412766716,9.089,-2.4475,9.412766716,0,0,0
28/09/2019 02:00,8.8331,-2.4008,9.153551019,8.7295,-2.686,9.133387447,0.1036,0.2852,0.303433683,8.7391,-2.686,9.142563361,8.7295,-2.686,9.133387447,0.0096,0,0.0096
28/09/2019 02:30,8.636,-2.4954,8.989300149,8.611,-2.671,9.015739681,0.025,0.1756,0.177370685,8.611,-2.671,9.015739681,8.611,-2.671,9.015739681,0,0,0
28/09/2019 03:00,10.9615,-3.0248,11.37118715,10.9605,-3.042,11.37481095,0.001,0.0172,0.017229045,10.9605,-3.042,11.37481095,10.9605,-3.042,11.37481095,0,0,0
28/09/2019 03:30,11.0455,-3.0945,11.47078901,11.0455,-3.0945,11.47078901,0,0,0,11.0455,-3.0945,11.47078901,11.0455,-3.0945,11.47078901,0,0,0
28/09/2019 04:00,11.0295,-2.937,11.41384419,11.0275,-2.986,11.42462044,0.002,0.049,0.049040799,11.0275,-2.986,11.42462044,11.0275,-2.986,11.42462044,0,0,0
28/09/2019 04:30,10.5321,-2.885,10.92008953,10.5225,-2.979,10.93606178,0.0096,0.094,0.094488941,10.5225,-2.979,10.93606178,10.5225,-2.979,10.93606178,0,0,0
28/09/2019 05:00,11.772,-3.0585,12.16282888,11.772,-3.0585,12.16282888,0,0,0,11.772,-3.0585,12.16282888,11.772,-3.0585,12.16282888,0,0,0
28/09/2019 05:30,10.355,-2.6778,10.69563639,10.329,-2.839,10.71205685,0.026,0.1612,0.163283312,10.329,-2.839,10.71205685,10.329,-2.839,10.71205685,0,0,0
28/09/2019 06:00,11.2415,-2.818,11.58932467,11.2415,-2.818,11.58932467,0,0,0,11.2415,-2.818,11.58932467,11.2415,-2.818,11.58932467,0,0,0
28/09/2019 06:30,10.077,-1.6806,10.21618057,10.003,-2.032,10.20730292,0.074,0.3514,0.359107171,10.003,-2.032,10.20730292,10.003,-2.032,10.20730292,0,0,0
28/09/2019 07:00,10.1076,-1.6468,10.24087535,9.907,-2.051,10.11707715,0.2006,0.4042,0.451240512,9.907,-2.051,10.11707715,9.907,-2.051,10.11707715,0,0,0
28/09/2019 07:30,10.381,-0.8156,10.41299017,10.189,-2.27,10.43880362,0.192,1.4544,1.467018527,10.189,-2.27,10.43880362,10.189,-2.27,10.43880362,0,0,0
28/09/2019 08:00,10.8784,-0.7535,10.90446463,10.122,-1.9995,10.3176007,0.7564,1.246,1.457620307,10.122,-1.9995,10.3176007,10.122,-1.9995,10.3176007,0,0,0
28/09/2019 08:30,11.7416,0.1397,11.74243104,9.598,-1.9225,9.788647008,2.1436,2.0622,2.974506648,9.6728,-1.8533,9.848745135,9.598,-1.9225,9.788647008,0.0748,0.0692,0.101900343
28/09/2019 09:00,12.3622,0.9519,12.3987944,9.34,-1.7775,9.507634104,3.0222,2.7294,4.072261927,9.5484,-1.5049,9.666264354,9.34,-1.7775,9.507634104,0.2084,0.2726,0.343134551
28/09/2019 09:30,12.894,1.0991,12.94075951,9.027,-1.5775,9.163800262,3.867,2.6766,4.702964656,9.65,-1.2713,9.733380897,9.027,-1.5775,9.163800262,0.623,0.3062,0.694181129
28/09/2019 10:00,12.9995,1.2493,13.0593932,9.5165,-1.5895,9.648330555,3.483,2.8388,4.493336671,10.1049,-1.4657,10.21064545,9.5165,-1.5895,9.648330555,0.5884,0.1238,0.601282795
28/09/2019 10:30,13.322,1.3146,13.38670449,9.65,-1.602,9.782070537,3.672,2.9166,4.689364516,9.9246,-1.484,10.03493603,9.65,-1.602,9.782070537,0.2746,0.118,0.298879842
28/09/2019 11:00,13.8136,1.3829,13.88264951,10.563,-1.7305,10.70381237,3.2506,3.1134,4.501073196,10.659,-1.6325,10.78328972,10.563,-1.7305,10.70381237,0.096,0.098,0.137186005
28/09/2019 11:30,13.6957,1.3037,13.75760997,10.2885,-1.5455,10.40393207,3.4072,2.8492,4.441503403,10.9403,-1.5033,11.04310079,10.2885,-1.5455,10.40393207,0.6518,0.0422,0.653164665
28/09/2019 12:00,12.7396,1.1887,12.79493712,9.681,-1.5705,9.807559903,3.0586,2.7592,4.119249762,10.473,-1.4861,10.577912,9.681,-1.5705,9.807559903,0.792,0.0844,0.796484375
28/09/2019 12:30,12.8596,0.9026,12.89123729,10.398,-1.867,10.56428384,2.4616,2.7696,3.70542288,10.6208,-1.7538,10.76462759,10.398,-1.867,10.56428384,0.2228,0.1132,0.249908143
28/09/2019 13:00,13.2828,-0.685,13.30045115,12.124,-2.078,12.30079103,1.1588,1.393,1.811978598,12.197,-2.0224,12.36353148,12.124,-2.078,12.30079103,0.073,0.0556,0.09176252
28/09/2019 13:30,12.8317,0.9061,12.86365197,11.1565,-1.9875,11.3321511,1.6752,2.8936,3.34353346,11.1863,-1.9539,11.35566083,11.1565,-1.9875,11.3321511,0.0298,0.0336,0.044911023
28/09/2019 14:00,11.811,0.9749,11.85116665,9.314,-2.2805,9.589122809,2.497,3.2554,4.102759822,9.6788,-2.0789,9.899545174,9.314,-2.2805,9.589122809,0.3648,0.2016,0.416799232
28/09/2019 14:30,11.6704,0.9579,11.70964596,8.802,-2.4185,9.128217036,2.8684,3.3764,4.430326796,9.7928,-1.7359,9.945465331,8.802,-2.4185,9.128217036,0.9908,0.6826,1.203173886
28/09/2019 15:00,11.2178,0.918,11.25529923,6.481,-2.104,6.813969254,4.7368,3.022,5.618697201,9.7584,-1.6404,9.895316201,6.481,-2.104,6.813969254,3.2774,0.4636,3.310026544
28/09/2019 15:30,10.9569,0.8731,10.99163142,5.2785,-1.7805,5.57070395,5.6784,2.6536,6.2678401,10.0161,-1.5865,10.14096847,5.2785,-1.7805,5.57070395,4.7376,0.194,4.74157039
28/09/2019 16:00,11.1829,0.835,11.21403038,5.1445,-1.804,5.451632439,6.0384,2.639,6.589885853,10.1443,-1.6542,10.2782878,5.1445,-1.804,5.451632439,4.9998,0.1498,5.00204359
28/09/2019 16:30,11.5696,0.8521,11.60093611,4.909,-1.6565,5.180952929,6.6606,2.5086,7.11734967,10.4368,-1.5873,10.5568137,4.909,-1.6565,5.180952929,5.5278,0.0692,5.528233125
28/09/2019 17:00,11.4535,0.9018,11.4889471,3.4875,-1.289,3.718087849,7.966,2.1908,8.261764983,10.6971,-1.289,10.77448233,3.4875,-1.289,3.718087849,7.2096,0,7.2096
28/09/2019 17:30,11.728,0.961,11.76730662,3.252,-1.107,3.435251519,8.476,2.068,8.724631797,11.314,-1.107,11.36802731,3.252,-1.107,3.435251519,8.062,0,8.062
28/09/2019 18:00,11.726,1.0041,11.76891213,3.229,-1.0215,3.386724561,8.497,2.0256,8.735105286,11.3958,-1.0215,11.44149116,3.229,-1.0215,3.386724561,8.1668,0,8.1668
28/09/2019 18:30,11.9442,1.0286,11.98840822,2.541,-0.876,2.687760592,9.4032,1.9046,9.594147768,11.109,-0.876,11.14348496,2.541,-0.876,2.687760592,8.568,0,8.568
28/09/2019 19:00,11.861,1.0166,11.9044864,3.029,-0.937,3.170616659,8.832,1.9536,9.045483788,11.4002,-0.937,11.43864192,3.029,-0.937,3.170616659,8.3712,0,8.3712
28/09/2019 19:30,12.5846,0.9356,12.61933059,5.013,-1.379,5.19921244,7.5716,2.3146,7.917480642,11.7484,-1.3636,11.82726966,5.013,-1.379,5.19921244,6.7354,0.0154,6.735417605
28/09/2019 20:00,12.4368,0.9286,12.47141901,6.72,-1.695,6.930470763,5.7168,2.6236,6.290077837,11.1678,-1.5424,11.27380835,6.72,-1.695,6.930470763,4.4478,0.1526,4.450417014
28/09/2019 20:30,12.2176,0.8663,12.24827439,6.902,-1.8045,7.133990766,5.3156,2.6708,5.948846611,11.1712,-1.6193,11.28795118,6.902,-1.8045,7.133990766,4.2692,0.1852,4.273215146
28/09/2019 21:00,11.8136,0.7668,11.83845966,6.02,-1.756,6.270880002,5.7936,2.5228,6.319044295,10.7864,-1.6802,10.91647823,6.02,-1.756,6.270880002,4.7664,0.0758,4.767002685
28/09/2019 21:30,11.1184,0.6489,11.13731969,5.462,-1.7695,5.741478403,5.6564,2.4184,6.151708667,10.2284,-1.7291,10.37352174,5.462,-1.7695,5.741478403,4.7664,0.0404,4.766571212
28/09/2019 22:00,11.465,-0.3405,11.47005515,9.305,-2.5735,9.654321688,2.16,2.233,3.106748944,10.5386,-2.2787,10.78214096,9.305,-2.5735,9.654321688,1.2336,0.2948,1.268335918
28/09/2019 22:30,12.3642,-2.7386,12.66386085,12.346,-3.115,12.7329078,0.0182,0.3764,0.376839754,12.346,-3.115,12.7329078,12.346,-3.115,12.7329078,0,0,0
28/09/2019 23:00,12.4146,-3.3369,12.85523997,12.403,-3.5375,12.8976089,0.0116,0.2006,0.200935114,12.403,-3.5375,12.8976089,12.403,-3.5375,12.8976089,0,0,0
28/09/2019 23:30,12.3465,-3.2515,12.76747095,12.3465,-3.2515,12.76747095,0,0,0,12.3465,-3.2515,12.76747095,12.3465,-3.2515,12.76747095,0,0,0
29/09/2019 00:00,12.5815,-3.295,13.00581283,12.5815,-3.295,13.00581283,0,0,0,12.5815,-3.295,13.00581283,12.5815,-3.295,13.00581283,0,0,0
29/09/2019 00:30,12.6615,-2.7515,12.95701874,12.6615,-2.7515,12.95701874,0,0,0,12.6615,-2.7515,12.95701874,12.6615,-2.7515,12.95701874,0,0,0
29/09/2019 01:00,12.6795,-2.8005,12.98508839,12.6795,-2.8005,12.98508839,0,0,0,12.6795,-2.8005,12.98508839,12.6795,-2.8005,12.98508839,0,0,0
29/09/2019 01:30,12.6095,-2.841,12.92558592,12.6095,-2.841,12.92558592,0,0,0,12.6095,-2.841,12.92558592,12.6095,-2.841,12.92558592,0,0,0
29/09/2019 02:00,12.5805,-2.813,12.89115779,12.5805,-2.813,12.89115779,0,0,0,12.5805,-2.813,12.89115779,12.5805,-2.813,12.89115779,0,0,0
29/09/2019 02:30,12.389,-2.8535,12.71337026,12.389,-2.8535,12.71337026,0,0,0,12.389,-2.8535,12.71337026,12.389,-2.8535,12.71337026,0,0,0
29/09/2019 03:00,11.0795,-2.6635,11.39515478,11.0795,-2.6635,11.39515478,0,0,0,11.0795,-2.6635,11.39515478,11.0795,-2.6635,11.39515478,0,0,0
29/09/2019 03:30,10.798,-2.734,11.1387414,10.798,-2.734,11.1387414,0,0,0,10.798,-2.734,11.1387414,10.798,-2.734,11.1387414,0,0,0
29/09/2019 04:00,10.7588,-2.8965,11.14187999,10.755,-2.9465,11.15131774,0.0038,0.05,0.050144192,10.755,-2.9465,11.15131774,10.755,-2.9465,11.15131774,0,0,0
29/09/2019 04:30,10.922,-2.8895,11.29775616,10.922,-2.8895,11.29775616,0,0,0,10.922,-2.8895,11.29775616,10.922,-2.8895,11.29775616,0,0,0
29/09/2019 05:00,11.6415,-2.9995,12.02171046,11.6415,-2.9995,12.02171046,0,0,0,11.6415,-2.9995,12.02171046,11.6415,-2.9995,12.02171046,0,0,0
29/09/2019 05:30,10.9761,-2.8283,11.33463948,10.9645,-2.8965,11.34063369,0.0116,0.0682,0.069179477,10.9645,-2.8965,11.34063369,10.9645,-2.8965,11.34063369,0,0,0
29/09/2019 06:00,11.254,-2.831,11.60461447,11.254,-2.831,11.60461447,0,0,0,11.254,-2.831,11.60461447,11.254,-2.831,11.60461447,0,0,0
29/09/2019 06:30,11.897,-2.9615,12.26006082,11.897,-2.9615,12.26006082,0,0,0,11.897,-2.9615,12.26006082,11.897,-2.9615,12.26006082,0,0,0
29/09/2019 07:00,11.8405,-2.9515,12.20281904,11.8405,-2.9515,12.20281904,0,0,0,11.8405,-2.9515,12.20281904,11.8405,-2.9515,12.20281904,0,0,0
29/09/2019 07:30,10.6553,-2.3369,10.90855259,10.5805,-2.6355,10.90379936,0.0748,0.2986,0.30782625,10.5805,-2.6355,10.90379936,10.5805,-2.6355,10.90379936,0,0,0
29/09/2019 08:00,10.1653,-0.7082,10.18993971,9.7285,-2.107,9.954052504,0.4368,1.3988,1.465413143,9.7285,-2.107,9.954052504,9.7285,-2.107,9.954052504,0,0,0
29/09/2019 08:30,10.895,0.4729,10.90525834,8.901,-1.7285,9.067277058,1.994,2.2014,2.970218504,9.118,-1.6363,9.263660275,8.901,-1.7285,9.067277058,0.217,0.0922,0.235774977
29/09/2019 09:00,11.5805,0.2484,11.58316377,9.2255,-1.543,9.353646308,2.355,1.7914,2.958908407,9.4291,-1.4672,9.542567927,9.2255,-1.543,9.353646308,0.2036,0.0758,0.217252388
29/09/2019 09:30,12.0515,0.0777,12.05175048,9.5535,-1.7205,9.707187157,2.498,1.7982,3.077909557,9.8655,-1.5525,9.986908756,9.5535,-1.7205,9.707187157,0.312,0.168,0.354355753
29/09/2019 10:00,12.6458,0.1242,12.6464099,8.945,-1.314,9.040996682,3.7008,1.4382,3.970433211,10.6174,-1.0922,10.67342886,8.945,-1.314,9.040996682,1.6724,0.2218,1.687043864
29/09/2019 10:30,12.8682,0.9856,12.9058893,9.608,-1.857,9.785811821,3.2602,2.8426,4.325422384,10.759,-0.5054,10.77086395,9.608,-1.857,9.785811821,1.151,1.3516,1.775281262
29/09/2019 11:00,13.1284,1.0049,13.16680335,10.447,-1.8665,10.61242815,2.6814,2.8714,3.928720392,11.5088,-0.5531,11.52208302,10.447,-1.8665,10.61242815,1.0618,1.3134,1.688916457
29/09/2019 11:30,13.0935,1.1786,13.14643831,6.4185,-1.231,6.535480338,6.675,2.4096,7.096604622,11.8377,-0.0934,11.83806846,6.4185,-1.231,6.535480338,5.4192,1.1376,5.537315451
29/09/2019 12:00,13.285,0.7729,13.30746405,4.571,-0.7545,4.632851309,8.714,1.5274,8.846849539,10.7458,-0.0497,10.74591493,4.571,-0.7545,4.632851309,6.1748,0.7048,6.214893248
29/09/2019 12:30,14.4606,0.706,14.47782402,7.896,-1.382,8.01603019,6.5646,2.088,6.888665848,10.9786,-0.0178,10.97861443,7.896,-1.382,8.01603019,3.0826,1.3642,3.370973806
29/09/2019 13:00,14.4498,0.5829,14.46155221,9.762,-1.5925,9.891041414,4.6878,2.1754,5.167962268,10.8958,-0.1899,10.89745473,9.762,-1.5925,9.891041414,1.1338,1.4026,1.803549057
29/09/2019 13:30,14.0338,0.5904,14.04621353,9.347,-1.515,9.468982733,4.6868,2.1054,5.137976586,10.5318,-0.291,10.53581949,9.347,-1.515,9.468982733,1.1848,1.224,1.703504341
