Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/09/2019 14:00,14.1269,0.4786,14.13500483,12.7905,-2.242,12.9855094,1.3364,2.7206,3.031110245,12.8347,-2.1662,13.0162186,12.7905,-2.242,12.9855094,0.0442,0.0758,0.087745541
29/09/2019 14:30,14.2349,0.3223,14.23854822,13.0675,-2.1095,13.2366743,1.1674,2.4318,2.697494022,13.0675,-2.1095,13.2366743,13.0675,-2.1095,13.2366743,0,0,0
29/09/2019 15:00,14.0595,0.4581,14.06696115,12.1845,-1.9535,12.34010545,1.875,2.4116,3.054740506,12.1845,-1.9535,12.34010545,12.1845,-1.9535,12.34010545,0,0,0
29/09/2019 15:30,14.1506,0.4087,14.15650084,12.343,-2.0105,12.50566908,1.8076,2.4192,3.0199249,12.343,-2.0105,12.50566908,12.343,-2.0105,12.50566908,0,0,0
29/09/2019 16:00,13.4971,0.0872,13.49738168,12.7165,-2.237,12.9117598,0.7806,2.3242,2.451783433,12.7165,-2.237,12.9117598,12.7165,-2.237,12.9117598,0,0,0
29/09/2019 16:30,13.9033,-0.6014,13.91630098,13.4165,-2.314,13.61459027,0.4868,1.7126,1.780441799,13.4165,-2.314,13.61459027,13.4165,-2.314,13.61459027,0,0,0
29/09/2019 17:00,13.9935,0.2604,13.99592264,12.8405,-2.253,13.0366579,1.153,2.5134,2.765246564,12.8405,-2.253,13.0366579,12.8405,-2.253,13.0366579,0,0,0
29/09/2019 17:30,13.6375,0.3952,13.64322503,11.1415,-1.763,11.28012372,2.496,2.1582,3.299673202,11.1779,-1.6824,11.30380105,11.1415,-1.763,11.28012372,0.0364,0.0806,0.088438227
29/09/2019 18:00,13.3841,0.2983,13.38742379,9.5545,-1.7015,9.704822126,3.8296,1.9998,4.320305105,10.3551,-1.3501,10.44274227,9.5545,-1.7015,9.704822126,0.8006,0.3514,0.874323922
29/09/2019 18:30,13.2119,0.1923,13.21329939,6.6435,-1.4205,6.793667088,6.5684,1.6128,6.763505186,10.4077,-1.3533,10.49531515,6.6435,-1.4205,6.793667088,3.7642,0.0672,3.764799793
29/09/2019 19:00,12.9768,0.3233,12.98082667,5.314,-1.1485,5.436694607,7.6628,1.4718,7.8028648,10.79,-1.1331,10.8493325,5.314,-1.1485,5.436694607,5.476,0.0154,5.476021654
29/09/2019 19:30,13.405,0.3262,13.40896832,6.685,-1.371,6.82413848,6.72,1.6972,6.93100915,12.1608,-1.2606,12.22596291,6.685,-1.371,6.82413848,5.4758,0.1104,5.476912798
29/09/2019 20:00,13.3587,0.3048,13.3621768,5.4885,-1.093,5.596273872,7.8702,1.3978,7.993365554,11.9043,-1.093,11.9543719,5.4885,-1.093,5.596273872,6.4158,0,6.4158
29/09/2019 20:30,12.5499,0.2067,12.55160208,3.8705,-0.7255,3.937908138,8.6794,0.9322,8.729317339,11.7647,-0.7255,11.78704867,3.8705,-0.7255,3.937908138,7.8942,0,7.8942
29/09/2019 21:00,11.805,0.1174,11.80558375,3.477,-0.759,3.558877632,8.328,0.8764,8.37398716,11.5276,-0.759,11.55256001,3.477,-0.759,3.558877632,8.0506,0,8.0506
29/09/2019 21:30,11.0485,0.0082,11.04850304,2.3115,-0.781,2.439875663,8.737,0.7892,8.77257121,10.8259,-0.781,10.85403482,2.3115,-0.781,2.439875663,8.5144,0,8.5144
29/09/2019 22:00,10.219,-0.1702,10.22041726,1.916,-1.087,2.202867449,8.303,0.9168,8.353462231,10.149,-1.017,10.19982794,1.916,-1.087,2.202867449,8.233,0.07,8.233297578
29/09/2019 22:30,9.5094,-0.391,9.51743502,1.31,-1.017,1.658429679,8.1994,0.626,8.223261905,9.47,-0.9488,9.517411488,1.31,-1.017,1.658429679,8.16,0.0682,8.160284997
29/09/2019 23:00,8.8309,-0.2181,8.833592838,1.2775,-1.2175,1.764741482,7.5534,0.9994,7.61922909,8.7809,-1.0313,8.84125469,1.2775,-1.2175,1.764741482,7.5034,0.1862,7.50570996
29/09/2019 23:30,8.2305,-0.7427,8.263941768,1.6555,-1.0585,1.964968829,6.575,0.3158,6.582579634,7.9897,-1.0393,8.05701251,1.6555,-1.0585,1.964968829,6.3342,0.0192,6.334229099
30/09/2019 00:00,7.5897,-0.857,7.637931336,1.7145,-1.215,2.101365092,5.8752,0.358,5.886097097,7.5023,-1.1738,7.59357042,1.7145,-1.215,2.101365092,5.7878,0.0412,5.787946638
30/09/2019 00:30,7.2927,-0.6349,7.320284919,1.4405,-1.3895,2.001437109,5.8522,0.7546,5.900649625,7.2371,-1.2099,7.337538717,1.4405,-1.3895,2.001437109,5.7966,0.1796,5.799381667
30/09/2019 01:00,7.1081,-0.1498,7.109678308,1.6475,-1.081,1.970486552,5.4606,0.9312,5.539430097,7.1263,-1.081,7.20782302,1.6475,-1.081,1.970486552,5.4788,0,5.4788
30/09/2019 01:30,7.1417,-0.1193,7.142696366,1.7965,-1.0985,2.10573372,5.3452,0.9792,5.43415087,7.1351,-1.0899,7.21786215,1.7965,-1.0985,2.10573372,5.3386,0.0086,5.338606927
30/09/2019 02:00,6.9345,-0.0535,6.934706374,1.3395,-0.9875,1.664156393,5.595,0.934,5.672422851,7.0399,-0.9875,7.108821862,1.3395,-0.9875,1.664156393,5.7004,0,5.7004
30/09/2019 02:30,6.8655,-0.0476,6.865665009,1.1745,-0.856,1.453336248,5.691,0.8084,5.748129397,6.9393,-0.856,6.991896773,1.1745,-0.856,1.453336248,5.7648,0,5.7648
30/09/2019 03:00,6.7313,-0.1136,6.73225851,1.4445,-1.135,1.837064302,5.2868,1.0214,5.384562396,6.7707,-1.1082,6.860793375,1.4445,-1.135,1.837064302,5.3262,0.0268,5.326267425
30/09/2019 03:30,6.7231,-0.0697,6.723461289,1.2135,-0.9375,1.53345639,5.5096,0.8678,5.577523554,6.7989,-0.9375,6.863231561,1.2135,-0.9375,1.53345639,5.5854,0,5.5854
30/09/2019 04:00,6.6422,-0.0278,6.642258176,1.031,-0.502,1.146719233,5.6112,0.4742,5.631201566,6.7498,-0.502,6.768441773,1.031,-0.502,1.146719233,5.7188,0,5.7188
30/09/2019 04:30,6.6792,-0.0156,6.679218218,1.066,-0.677,1.262808378,5.6132,0.6614,5.652031865,6.7896,-0.677,6.823268803,1.066,-0.677,1.262808378,5.7236,0,5.7236
30/09/2019 05:00,6.8253,0.0476,6.82546598,1.1785,-0.752,1.397986499,5.6468,0.7996,5.703131631,6.9433,-0.752,6.983904273,1.1785,-0.752,1.397986499,5.7648,0,5.7648
30/09/2019 05:30,6.8559,-0.0471,6.856061786,1.2225,-0.8285,1.476793317,5.6334,0.7814,5.687335186,6.9605,-0.8285,7.009634263,1.2225,-0.8285,1.476793317,5.738,0,5.738
30/09/2019 06:00,7.1921,0.0271,7.192151057,1.3255,-1.0375,1.683257705,5.8666,1.0646,5.962412995,7.3043,-1.0347,7.377221874,1.3255,-1.0375,1.683257705,5.9788,0.0028,5.978800656
30/09/2019 06:30,8.7299,0.4403,8.740996402,1.3945,-0.9335,1.6781098,7.3354,1.3738,7.462936393,8.8489,-0.7329,8.879198929,1.3945,-0.9335,1.6781098,7.4544,0.2006,7.457098613
30/09/2019 07:00,9.9678,0.8206,10.00152094,1.753,-0.703,1.888708024,8.2148,1.5236,8.354896528,10.082,-0.3218,10.08713434,1.753,-0.703,1.888708024,8.329,0.3812,8.337718779
30/09/2019 07:30,11.2617,0.997,11.30574614,1.9985,-0.155,2.004501746,9.2632,1.152,9.334558278,11.3681,0.2396,11.37062469,1.9985,-0.155,2.004501746,9.3696,0.3946,9.377905593
30/09/2019 08:00,11.859,1.2129,11.92086437,1.366,-0.0975,1.369475173,10.493,1.3104,10.57450695,11.945,0.6139,11.96076495,1.366,-0.0975,1.369475173,10.579,0.7114,10.60289258
30/09/2019 08:30,12.363,1.6652,12.47464068,1.233,0.087,1.236065532,11.13,1.5782,11.24133512,12.398,0.448,12.40609157,1.233,0.087,1.236065532,11.165,0.361,11.17083462
30/09/2019 09:00,12.207,1.7656,12.3340258,1.397,0.076,1.39906576,10.81,1.6896,10.94124527,12.213,0.077,12.21324273,1.397,0.076,1.39906576,10.816,0.001,10.81600005
30/09/2019 09:30,12.7325,2.2444,12.9288007,1.4245,-0.126,1.430061625,11.308,2.3704,11.55377255,12.6895,0.6064,12.70398092,1.4245,-0.126,1.430061625,11.265,0.7324,11.28878358
30/09/2019 10:00,13.2985,2.6898,13.5677974,1.7365,-0.121,1.740710559,11.562,2.8108,11.89875795,13.2505,0.8534,13.27795322,1.7365,-0.121,1.740710559,11.514,0.9744,11.55515692
30/09/2019 10:30,13.256,2.7178,13.53173946,1.502,-0.455,1.569404027,11.754,3.1728,12.17469408,13.223,0.8736,13.25182651,1.502,-0.455,1.569404027,11.721,1.3286,11.79605947
30/09/2019 11:00,13.49,2.6314,13.74424847,2.121,-0.674,2.225514997,11.369,3.3054,11.83975634,13.431,0.791,13.45427226,2.121,-0.674,2.225514997,11.31,1.465,11.40448706
30/09/2019 11:30,13.652,2.6368,13.90430934,2.798,-0.657,2.874100381,10.854,3.2938,11.34277014,13.458,0.8042,13.48200659,2.798,-0.657,2.874100381,10.66,1.4612,10.75967962
30/09/2019 12:00,13.6715,2.7076,13.93703735,2.9735,-0.734,3.062753377,10.698,3.4416,11.2379631,13.4035,0.8664,13.43147279,2.9735,-0.734,3.062753377,10.43,1.6004,10.55206995
30/09/2019 12:30,13.78,2.7988,14.06135418,3.275,-0.879,3.390909318,10.505,3.6778,11.13019487,13.521,0.9402,13.55364958,3.275,-0.879,3.390909318,10.246,1.8192,10.40624835
30/09/2019 13:00,13.756,2.8518,14.04849811,2.176,-0.897,2.353632299,11.58,3.7488,12.17168441,13.551,0.9788,13.58630378,2.176,-0.897,2.353632299,11.375,1.8758,11.52862744
30/09/2019 13:30,13.495,2.7121,13.76482878,3.099,-1.0935,3.286265852,10.396,3.8056,11.07065524,13.139,0.8545,13.16675705,3.099,-1.0935,3.286265852,10.04,1.948,10.22723345
30/09/2019 14:00,13.5442,2.6202,13.79531811,3.95,-1.288,4.154689399,9.5942,3.9082,10.35966703,12.9382,0.7386,12.95926499,3.95,-1.288,4.154689399,8.9882,2.0266,9.21383996
30/09/2019 14:30,13.8446,2.5125,14.07073578,5.937,-1.6185,6.153658363,7.9076,4.131,8.921619739,12.7118,0.6059,12.72623173,5.937,-1.6185,6.153658363,6.7748,2.2244,7.130629033
30/09/2019 15:00,14.2793,2.5392,14.50330808,7.6995,-2.089,7.977858187,6.5798,4.6282,8.044501431,12.8663,0.6028,12.88041317,7.6995,-2.089,7.977858187,5.1668,2.6918,5.825942798
30/09/2019 15:30,14.3771,2.4559,14.5853505,9.0845,-2.3125,9.374209113,5.2926,4.7684,7.123851018,13.1817,0.5521,13.19325696,9.0845,-2.3125,9.374209113,4.0972,2.8646,4.999298051
30/09/2019 16:00,14.7761,2.3885,14.9679011,9.1015,-2.1745,9.357657426,5.6746,4.563,7.281624418,13.5935,0.4703,13.60163315,9.1015,-2.1745,9.357657426,4.492,2.6448,5.212775752
30/09/2019 16:30,15.0645,2.1159,15.21236974,9.6615,-2.3375,9.940245897,5.403,4.4534,7.00179838,14.0315,0.2085,14.03304901,9.6615,-2.3375,9.940245897,4.37,2.546,5.057570168
30/09/2019 17:00,15.0717,1.936,15.19553345,10.7335,-2.387,10.99571695,4.3382,4.323,6.124402684,14.1243,0.0494,14.12438639,10.7335,-2.387,10.99571695,3.3908,2.4364,4.175352632
30/09/2019 17:30,15.2462,1.9697,15.37290905,10.186,-2.1545,10.41136236,5.0602,4.1242,6.527989712,13.908,0.0517,13.90809609,10.186,-2.1545,10.41136236,3.722,2.2062,4.326731149
30/09/2019 18:00,14.9295,2.0048,15.06350535,6.9385,-1.673,7.137346233,7.991,3.6778,8.79672063,13.8353,0.0926,13.83560988,6.9385,-1.673,7.137346233,6.8968,1.7656,7.11921299
30/09/2019 18:30,14.6218,1.9396,14.74988418,4.871,-1.409,5.070692458,9.7508,3.3486,10.30976346,13.3124,0.0378,13.31245367,4.871,-1.409,5.070692458,8.4414,1.4468,8.564488554
30/09/2019 19:00,15.7212,2.1025,15.86116754,6.604,-1.6675,6.811268035,9.1172,3.77,9.865912823,13.0072,0.1565,13.00814145,6.604,-1.6675,6.811268035,6.4032,1.824,6.657923568
30/09/2019 19:30,16.2824,1.8986,16.39271886,10.337,-2.503,10.63572179,5.9454,4.4016,7.397422776,12.9674,-0.0704,12.9675911,10.337,-2.503,10.63572179,2.6304,2.4326,3.582812711
30/09/2019 20:00,16.1491,1.8513,16.25486827,11.6035,-2.8615,11.95112524,4.5456,4.7128,6.547744894,12.8457,-0.1399,12.84646179,11.6035,-2.8615,11.95112524,1.2422,2.7216,2.991683038
30/09/2019 20:30,15.6676,1.6614,15.75544159,11.624,-2.77,11.94948852,4.0436,4.4314,5.999000493,12.4094,-0.4794,12.41865664,11.624,-2.77,11.94948852,0.7854,2.2906,2.421508109
30/09/2019 21:00,14.612,1.528,14.69167547,10.769,-2.889,11.14978394,3.843,4.417,5.854787614,11.9642,-0.5494,11.97680767,10.769,-2.889,11.14978394,1.1952,2.3396,2.627209775
30/09/2019 21:30,13.7461,0.7396,13.76598247,10.2565,-2.656,10.5948161,3.4896,3.3956,4.869025315,11.3519,-0.8416,11.38305425,10.2565,-2.656,10.5948161,1.0954,1.8144,2.119421742
30/09/2019 22:00,12.4967,0.3715,12.50222073,8.2735,-2.0995,8.535730929,4.2232,2.471,4.892980609,9.9181,-1.6511,10.05459292,8.2735,-2.0995,8.535730929,1.6446,0.4484,1.70463243
30/09/2019 22:30,11.2624,0.0853,11.26272302,7.24,-2.0835,7.533828525,4.0224,2.1688,4.569835358,9.2838,-1.8915,9.474529787,7.24,-2.0835,7.533828525,2.0438,0.192,2.052798685
30/09/2019 23:00,10.8516,0.2425,10.85430923,7.364,-2.4925,7.774384365,3.4876,2.735,4.432107711,9.0776,-1.3607,9.179015538,7.364,-2.4925,7.774384365,1.7136,1.1318,2.053630006
30/09/2019 23:30,9.9509,-0.4338,9.960351061,7.8925,-2.397,8.248464418,2.0584,1.9632,2.844497284,8.5617,-1.8364,8.756430314,7.8925,-2.397,8.248464418,0.6692,0.5606,0.872983963
01/10/2019 00:00,9.0783,-0.4076,9.087445661,6.2175,-1.959,6.518817933,2.8608,1.5514,3.254384519,7.5481,-0.857,7.596595462,6.2175,-1.959,6.518817933,1.3306,1.102,1.727686418
01/10/2019 00:30,8.8876,-0.4344,8.898209771,6.622,-2.196,6.976625259,2.2656,1.7616,2.869874199,7.3516,-1.2848,7.463024427,6.622,-2.196,6.976625259,0.7296,0.9112,1.167305273
01/10/2019 01:00,8.884,-0.8797,8.927448017,7.585,-2.3965,7.954585926,1.299,1.5168,1.997018588,7.895,-2.2093,8.198294426,7.585,-2.3965,7.954585926,0.31,0.1872,0.362137874
01/10/2019 01:30,9.0976,-0.7259,9.126513933,8.226,-2.5855,8.622753983,0.8716,1.8596,2.053728005,8.226,-2.5855,8.622753983,8.226,-2.5855,8.622753983,0,0,0
01/10/2019 02:00,8.6585,-1.3732,8.76671549,8.2995,-2.745,8.741666045,0.359,1.3718,1.417997264,8.2995,-2.745,8.741666045,8.2995,-2.745,8.741666045,0,0,0
01/10/2019 02:30,9.2672,-0.5775,9.285176471,8.889,-2.3535,9.195285925,0.3782,1.776,1.815822469,8.889,-2.3535,9.195285925,8.889,-2.3535,9.195285925,0,0,0
01/10/2019 03:00,9.1953,0.1137,9.196002924,7.7505,-2.2135,8.060386622,1.4448,2.3272,2.739216472,7.7525,-2.2011,8.058914161,7.7505,-2.2135,8.060386622,0.002,0.0124,0.012560255
01/10/2019 03:30,8.1283,0.3157,8.134428522,6.1565,-2.1995,6.537606022,1.9718,2.5152,3.195970319,6.4225,-1.9153,6.702005695,6.1565,-2.1995,6.537606022,0.266,0.2842,0.389262945
01/10/2019 04:00,8.597,-0.3642,8.604710956,7.252,-2.41,7.64196336,1.345,2.0458,2.448330582,7.3864,-2.2286,7.71528113,7.252,-2.41,7.64196336,0.1344,0.1814,0.225763859
01/10/2019 04:30,8.7197,0.1663,8.721285672,7.4515,-2.1435,7.753672968,1.2682,2.3098,2.635053563,7.4745,-2.1119,7.767127645,7.4515,-2.1435,7.753672968,0.023,0.0316,0.039084012
01/10/2019 05:00,8.1711,0.3525,8.178699864,5.3975,-1.6395,5.641007578,2.7736,1.992,3.414809066,5.9505,-1.4005,6.113088458,5.3975,-1.6395,5.641007578,0.553,0.239,0.602436719
01/10/2019 05:30,8.6378,0.2949,8.642832571,6.667,-1.5935,6.854788928,1.9708,1.8884,2.72948845,6.737,-1.5571,6.914602621,6.667,-1.5935,6.854788928,0.07,0.0364,0.078898416
01/10/2019 06:00,8.632,0.4119,8.641821892,5.101,-1.3575,5.278542152,3.531,1.7694,3.949523688,7.1094,-1.1559,7.202754554,5.101,-1.3575,5.278542152,2.0084,0.2016,2.018492784
01/10/2019 06:30,9.7063,0.5018,9.719262468,4.4185,-0.944,4.518216269,5.2878,1.4458,5.481894424,8.3133,-0.7356,8.345781225,4.4185,-0.944,4.518216269,3.8948,0.2084,3.900371469
01/10/2019 07:00,10.7399,1.1687,10.80330096,3.7425,-0.9635,3.864536001,6.9974,2.1322,7.315045017,9.8981,-0.3549,9.904460491,3.7425,-0.9635,3.864536001,6.1556,0.6086,6.185612768
01/10/2019 07:30,12.095,1.0611,12.14145618,3.74,-0.5575,3.781323346,8.355,1.6186,8.510340238,10.9008,0.2527,10.90372863,3.74,-0.5575,3.781323346,7.1608,0.8102,7.20648879
01/10/2019 08:00,12.5827,1.1389,12.63413758,3.4195,-0.5315,3.460559565,9.1632,1.6704,9.314207986,11.1447,0.4553,11.15399642,3.4195,-0.5315,3.460559565,7.7252,0.9868,7.787970806
01/10/2019 08:30,12.978,1.4977,13.0641337,2.816,-0.3205,2.834179996,10.162,1.8182,10.32337616,12.0004,0.8431,12.02997996,2.816,-0.3205,2.834179996,9.1844,1.1636,9.257816607
01/10/2019 09:00,12.505,1.5863,12.60521212,1.869,-0.1225,1.873010211,10.636,1.7088,10.77239497,12.058,0.9557,12.09581442,1.869,-0.1225,1.873010211,10.189,1.0782,10.24588875
01/10/2019 09:30,12.7444,1.3225,12.81283488,4.656,-0.5525,4.688666362,8.0884,1.875,8.302881401,12.2674,0.6887,12.28671683,4.656,-0.5525,4.688666362,7.6114,1.2412,7.71193798
01/10/2019 10:00,12.5504,1.6956,12.66442259,3.748,-0.161,3.751456384,8.8024,1.8566,8.996066325,12.4822,0.1444,12.48303522,3.748,-0.161,3.751456384,8.7342,0.3054,8.739537677
01/10/2019 10:30,12.8411,1.8408,12.9723704,4.2405,-0.397,4.259043232,8.6006,2.2378,8.886960628,12.7481,0.033,12.74814271,4.2405,-0.397,4.259043232,8.5076,0.43,8.518459823
01/10/2019 11:00,12.9067,1.9419,13.05196845,3.7915,-0.3275,3.805618018,9.1152,2.2694,9.393457691,12.7983,0.1209,12.79887103,3.7915,-0.3275,3.805618018,9.0068,0.4484,9.017954801
01/10/2019 11:30,12.8257,2.0461,12.98788303,3.4225,-0.2915,3.434891337,9.4032,2.3376,9.689403697,12.7807,0.2135,12.78248312,3.4225,-0.2915,3.434891337,9.3582,0.505,9.371815845
01/10/2019 12:00,12.8144,1.9992,12.96941201,4.039,-0.327,4.052215443,8.7754,2.3262,9.078482891,12.8126,0.178,12.81383638,4.039,-0.327,4.052215443,8.7736,0.505,8.78812164
01/10/2019 12:30,12.8317,1.9885,12.98486262,3.0935,-0.1495,3.097110347,9.7382,2.138,9.970134565,12.8011,0.1509,12.80198938,3.0935,-0.1495,3.097110347,9.7076,0.3004,9.712246801
01/10/2019 13:00,12.3804,1.9695,12.53607731,2.597,-0.1455,2.601072711,9.7834,2.115,10.00940261,12.3832,0.1589,12.38421945,2.597,-0.1455,2.601072711,9.7862,0.3044,9.79093304
01/10/2019 13:30,12.2265,1.9839,12.38641035,1.8585,0.0225,1.858636194,10.368,1.9614,10.55189623,12.2675,0.1559,12.26849058,1.8585,0.0225,1.858636194,10.409,0.1334,10.40985478
01/10/2019 14:00,11.8147,1.7766,11.94752877,3.6835,-0.297,3.695454133,8.1312,2.0736,8.391437922,11.8381,-0.0464,11.83819093,3.6835,-0.297,3.695454133,8.1546,0.2506,8.158449701
01/10/2019 14:30,11.527,1.6115,11.63910053,4.856,-0.3595,4.869289091,6.671,1.971,6.956082374,11.5608,-0.2097,11.56270171,4.856,-0.3595,4.869289091,6.7048,0.1498,6.706473222
01/10/2019 15:00,11.3032,1.6668,11.42543445,3.293,-0.405,3.317811628,8.0102,2.0718,8.273793524,11.3196,-0.1948,11.32127604,3.293,-0.405,3.317811628,8.0266,0.2102,8.029351879
01/10/2019 15:30,11.2636,1.5846,11.37451723,4.124,-0.393,4.142683309,7.1396,1.9776,7.408426953,11.2972,0.1898,11.29879427,4.124,-0.393,4.142683309,7.1732,0.5828,7.196836394
01/10/2019 16:00,11.8377,1.2662,11.9052259,4.2365,-0.987,4.349954166,7.6012,2.2532,7.928124096,11.8339,0.3128,11.83803333,4.2365,-0.987,4.349954166,7.5974,1.2998,7.707786115
01/10/2019 16:30,11.8737,1.1371,11.92802365,2.0835,-0.6275,2.175943129,9.7902,1.7646,9.947956031,11.6739,0.1915,11.67547059,2.0835,-0.6275,2.175943129,9.5904,0.819,9.625306913
01/10/2019 17:00,12.4966,1.0147,12.53772817,3.293,-0.7545,3.378330838,9.2036,1.7692,9.372103371,11.884,0.0519,11.88411333,3.293,-0.7545,3.378330838,8.591,0.8064,8.62876364
01/10/2019 17:30,13.9651,0.8706,13.99221077,8.4815,-1.758,8.661778469,5.4836,2.6286,6.081069554,12.5597,-0.1874,12.561098,8.4815,-1.758,8.661778469,4.0782,1.5706,4.370183017
01/10/2019 18:00,14.1094,0.8557,14.13532422,7.257,-1.3755,7.386206689,6.8524,2.2312,7.206499788,12.5822,-0.1707,12.58335787,7.257,-1.3755,7.386206689,5.3252,1.2048,5.459789197
01/10/2019 18:30,14.2274,0.9837,14.26136657,5.689,-1.1455,5.803179409,8.5384,2.1292,8.799873135,12.5598,-0.0327,12.55984257,5.689,-1.1455,5.803179409,6.8708,1.1128,6.960331636
01/10/2019 19:00,14.5186,1.02,14.5543858,4.79,-0.926,4.878685889,9.7286,1.946,9.921319164,12.6072,0.009,12.60720321,4.79,-0.926,4.878685889,7.8172,0.935,7.872918191
01/10/2019 19:30,15.4941,1.0366,15.52873705,8.3805,-1.47,8.508447582,7.1136,2.5066,7.542303927,12.9761,0.0046,12.97610082,8.3805,-1.47,8.508447582,4.5956,1.4746,4.826384208
01/10/2019 20:00,15.1771,0.8647,15.20171275,8.3975,-1.3865,8.511191955,6.7796,2.2512,7.143589966,12.3777,-0.1625,12.37876664,8.3975,-1.3865,8.511191955,3.9802,1.224,4.16415274
01/10/2019 20:30,14.8972,0.8305,14.9203317,9.595,-1.4775,9.70809102,5.3022,2.308,5.782749246,11.7896,-0.6623,11.80818824,9.595,-1.4775,9.70809102,2.1946,0.8152,2.341115162
01/10/2019 21:00,14.1929,0.74,14.21217824,7.5285,-1.396,7.656835394,6.6644,2.136,6.998337185,10.8837,-1.1724,10.94666376,7.5285,-1.396,7.656835394,3.3552,0.2236,3.362642413
01/10/2019 21:30,12.6284,0.5889,12.64212363,4.646,-1.1515,4.786571659,7.9824,1.7404,8.169926678,10.215,-1.1439,10.27884878,4.646,-1.1515,4.786571659,5.569,0.0076,5.569005186
01/10/2019 22:00,11.6986,0.464,11.70779817,4.655,-1.626,4.930811394,7.0436,2.09,7.347135562,9.7622,-1.4302,9.866408712,4.655,-1.626,4.930811394,5.1072,0.1958,5.110951915
01/10/2019 22:30,10.8923,-0.122,10.89298321,4.1905,-2.091,4.683222315,6.7018,1.969,6.985061506,9.2105,-0.819,9.24684115,4.1905,-2.091,4.683222315,5.02,1.272,5.178646928
01/10/2019 23:00,10.1778,-0.2529,10.18094157,3.641,-1.6585,4.000937796,6.5368,1.4056,6.686214594,7.9648,-1.0259,8.030598349,3.641,-1.6585,4.000937796,4.3238,0.6326,4.369831713
01/10/2019 23:30,9.4542,-0.4298,9.463964586,4.924,-1.96,5.299752447,4.5302,1.5302,4.781654952,8.164,-0.8724,8.210479752,4.924,-1.96,5.299752447,3.24,1.0876,3.417670809
02/10/2019 00:00,8.8433,-0.7592,8.875828949,5.7895,-2.108,6.161328935,3.0538,1.3488,3.338406189,8.4199,-1.2314,8.509468959,5.7895,-2.108,6.161328935,2.6304,0.8766,2.772621813
02/10/2019 00:30,8.9625,-1.4705,9.082333208,8.3615,-2.0005,8.597481172,0.601,0.53,0.801312049,8.6591,-1.7721,8.838571786,8.3615,-2.0005,8.597481172,0.2976,0.2284,0.375143066
02/10/2019 01:00,7.9202,-0.653,7.947073489,6.579,-1.807,6.822645381,1.3412,1.154,1.769331354,7.5582,-1.2732,7.664686913,6.579,-1.807,6.822645381,0.9792,0.5338,1.115246645
02/10/2019 01:30,7.6091,-0.4721,7.62373145,3.4005,-1.4215,3.685656319,4.2086,0.9494,4.314356768,7.1359,-1.1085,7.221484685,3.4005,-1.4215,3.685656319,3.7354,0.313,3.748490651
02/10/2019 02:00,7.2461,-0.437,7.259265404,2.3625,-1.135,2.62099814,4.8836,0.698,4.933229466,6.9831,-1.0476,7.061242905,2.3625,-1.135,2.62099814,4.6206,0.0874,4.621426524
02/10/2019 02:30,7.0624,-0.3155,7.069443685,1.454,-0.9375,1.730035332,5.6084,0.622,5.642786064,6.9424,-0.8943,6.999763585,1.454,-0.9375,1.730035332,5.4884,0.0432,5.488570014
02/10/2019 03:00,7.0166,-0.3836,7.02707795,1.487,-1.07,1.831957696,5.5296,0.6864,5.572039225,6.8468,-0.9904,6.918060595,1.487,-1.07,1.831957696,5.3598,0.0796,5.360391049
02/10/2019 03:30,6.8561,-0.5184,6.875670569,1.8055,-1.174,2.153626302,5.0506,0.6556,5.092972778,6.5805,-1.126,6.67614082,1.8055,-1.174,2.153626302,4.775,0.048,4.77524125
02/10/2019 04:00,6.756,-0.505,6.774847674,1.81,-1.248,2.198545883,4.946,0.743,5.001496276,6.5476,-1.1174,6.642262304,1.81,-1.248,2.198545883,4.7376,0.1306,4.739399764
02/10/2019 04:30,6.8261,-0.5193,6.845824545,1.6545,-1.2365,2.065502965,5.1716,0.7172,5.221093985,6.6485,-1.1357,6.744802943,1.6545,-1.2365,2.065502965,4.994,0.1008,4.995017181
02/10/2019 05:00,6.9849,-0.573,7.008363362,1.6665,-1.198,2.052419609,5.3184,0.625,5.354997998,6.4415,-1.1654,6.546073587,1.6665,-1.198,2.052419609,4.775,0.0326,4.775111282
02/10/2019 05:30,7.26,-0.4448,7.273613066,1.452,-0.824,1.6695149,5.808,0.3792,5.820365679,6.7772,-0.824,6.827108893,1.452,-0.824,1.6695149,5.3252,0,5.3252
02/10/2019 06:00,7.7459,-0.1353,7.747081573,1.4665,-0.3455,1.506649428,6.2794,0.2102,6.282917189,7.3629,-0.3455,7.371001741,1.4665,-0.3455,1.506649428,5.8964,0,5.8964
02/10/2019 06:30,9.0276,0.7194,9.056218754,1.385,-0.662,1.535079477,7.6426,1.3814,7.766440673,9.0334,-0.4488,9.044541835,1.385,-0.662,1.535079477,7.6484,0.2132,7.65137091
02/10/2019 07:00,10.2267,1.3337,10.3132996,1.1605,-0.6075,1.309891789,9.0662,1.9412,9.271690239,10.3449,-0.3877,10.35216245,1.1605,-0.6075,1.309891789,9.1844,0.2198,9.187029738
02/10/2019 07:30,11.46,1.3298,11.53689594,1.07,0.074,1.072555826,10.39,1.2558,10.46561673,11.564,0.4004,11.57092979,1.07,0.074,1.072555826,10.494,0.3264,10.49907486
02/10/2019 08:00,12.381,1.4501,12.46563079,1.026,0.0715,1.028488332,11.355,1.3786,11.43838113,12.49,0.7733,12.51391597,1.026,0.0715,1.028488332,11.464,0.7018,11.48546121
02/10/2019 08:30,12.425,1.5892,12.52621977,1.006,-0.016,1.006127229,11.419,1.6052,11.53127174,12.522,0.92,12.55575103,1.006,-0.016,1.006127229,11.516,0.936,11.55397559
02/10/2019 09:00,12.303,1.715,12.42195774,0.998,-0.301,1.042403473,11.305,2.016,11.48334799,12.4,1.045,12.44395536,0.998,-0.301,1.042403473,11.402,1.346,11.48117241
02/10/2019 09:30,12.157,1.6871,12.27350624,0.993,-0.0295,0.993438096,11.164,1.7166,11.29520303,12.251,1.0131,12.29281793,0.993,-0.0295,0.993438096,11.258,1.0426,11.30617436
02/10/2019 10:00,12.2815,1.613,12.38696941,1.3005,0.051,1.301499616,10.981,1.562,11.09153754,12.3735,0.942,12.40930563,1.3005,0.051,1.301499616,11.073,0.891,11.10878976
02/10/2019 10:30,12.5415,1.7728,12.66617709,1.8675,-0.345,1.899100116,10.674,2.1178,10.88206565,12.6435,1.1018,12.69141661,1.8675,-0.345,1.899100116,10.776,1.4468,10.87269085
02/10/2019 11:00,12.3455,1.9348,12.49619227,1.2965,-0.114,1.301502305,11.049,2.0488,11.23734766,12.4505,1.2704,12.51514548,1.2965,-0.114,1.301502305,11.154,1.3844,11.23958537
02/10/2019 11:30,12.3655,1.8892,12.50898345,1.1595,-0.458,1.246677284,11.206,2.3472,11.44918267,12.4675,1.2258,12.52761517,1.1595,-0.458,1.246677284,11.308,1.6838,11.43267451
02/10/2019 12:00,12.338,1.8989,12.48327141,1.108,-0.4465,1.19458204,11.23,2.3454,11.47230583,12.442,1.2605,12.50568768,1.108,-0.4465,1.19458204,11.334,1.707,11.46182381
02/10/2019 12:30,12.0485,1.7303,12.17211117,1.1815,-0.5285,1.294316229,10.867,2.2588,11.09927324,12.1675,1.0787,12.21522206,1.1815,-0.5285,1.294316229,10.986,1.6072,11.1029405
02/10/2019 13:00,11.8585,1.814,11.9964419,1.3605,-0.732,1.544922085,10.498,2.546,10.80232012,11.9195,1.1524,11.97507854,1.3605,-0.732,1.544922085,10.559,1.8844,10.72583071
02/10/2019 13:30,11.7875,1.7489,11.91653504,1.5925,-0.9055,1.831935179,10.195,2.6544,10.53488796,11.4717,1.0885,11.52322581,1.5925,-0.9055,1.831935179,9.8792,1.994,10.07842392
02/10/2019 14:00,11.9389,1.6471,12.05198206,2.1695,-1.1715,2.465591714,9.7694,2.8186,10.16787501,11.3741,0.9731,11.41565042,2.1695,-1.1715,2.465591714,9.2046,2.1446,9.451135927
02/10/2019 14:30,11.5962,1.5204,11.69544658,2.143,-1.257,2.484451247,9.4532,2.7774,9.852763115,11.4166,0.8676,11.449519,2.143,-1.257,2.484451247,9.2736,2.1246,9.513862629
02/10/2019 15:00,11.7065,2.0228,11.87997736,1.6395,-1.149,2.002039273,10.067,3.1718,10.55484743,11.6955,0.795,11.72248887,1.6395,-1.149,2.002039273,10.056,1.944,10.24218102
02/10/2019 15:30,11.7036,2.1717,11.90338329,1.864,-0.8995,2.069685061,9.8396,3.0712,10.30776395,11.609,0.5857,11.62376555,1.864,-0.8995,2.069685061,9.745,1.4852,9.857527278
02/10/2019 16:00,12.3192,2.2151,12.51676303,2.725,-1.1315,2.950579138,9.5942,3.3466,10.16112224,12.2282,0.6407,12.24497333,2.725,-1.1315,2.950579138,9.5032,1.7722,9.667031762
02/10/2019 16:30,12.4528,2.0304,12.61724027,2.484,-0.867,2.630958951,9.9688,2.8974,10.38132459,12.2654,0.4414,12.27333985,2.484,-0.867,2.630958951,9.7814,1.3084,9.868520483
02/10/2019 17:00,12.5247,1.7128,12.64127343,2.6405,-0.983,2.817539574,9.8842,2.6958,10.24523046,12.3413,0.1326,12.34201233,2.6405,-0.983,2.817539574,9.7008,1.1156,9.76473676
02/10/2019 17:30,12.5085,1.651,12.61698749,1.8245,-0.532,1.900480005,10.684,2.183,10.90473957,12.3785,0.0756,12.37873086,1.8245,-0.532,1.900480005,10.554,0.6076,10.57147548
02/10/2019 18:00,12.57,1.537,12.6636199,1.364,-0.674,1.521437478,11.206,2.211,11.42203822,12.436,-0.0222,12.43601982,1.364,-0.674,1.521437478,11.072,0.6518,11.09116889
02/10/2019 18:30,12.933,1.5778,13.02888874,1.193,-0.615,1.342190001,11.74,2.1928,11.94303026,12.839,0.033,12.83904241,1.193,-0.615,1.342190001,11.646,0.648,11.66401389
02/10/2019 19:00,13.6525,1.7437,13.76340241,1.1035,-0.4605,1.195730948,12.549,2.2042,12.74111057,13.5995,0.2057,13.60105557,1.1035,-0.4605,1.195730948,12.496,0.6662,12.51374598
02/10/2019 19:30,14.1135,1.8722,14.23713507,1.0295,-0.163,1.042323966,13.084,2.0352,13.24134038,14.1345,0.2902,14.13747878,1.0295,-0.163,1.042323966,13.105,0.4532,13.11283399
02/10/2019 20:00,13.8455,1.7182,13.95170533,1.2755,-1.089,1.677146759,12.57,2.8072,12.87964564,13.8955,0.1244,13.89605684,1.2755,-1.089,1.677146759,12.62,1.2134,12.67819938
02/10/2019 20:30,13.603,1.5739,13.69374931,1.288,-1.4895,1.969150642,12.315,3.0634,12.69029726,13.67,0.0023,13.67000019,1.288,-1.4895,1.969150642,12.382,1.4918,12.47154326
02/10/2019 21:00,12.949,1.3597,13.02019144,1.045,-1.1335,1.541702711,11.904,2.4932,12.16228853,13.056,0.0579,13.05612839,1.045,-1.1335,1.541702711,12.011,1.1914,12.06994428
02/10/2019 21:30,12.199,0.901,12.23222801,1.027,-1.045,1.465180535,11.172,1.946,11.34021605,12.325,-0.0744,12.32522456,1.027,-1.045,1.465180535,11.298,0.9706,11.339615
02/10/2019 22:00,11.1165,0.1774,11.11791541,1.0195,-0.051,1.020774828,10.097,0.2284,10.09958294,11.2395,-0.0002,11.2395,1.0195,-0.051,1.020774828,10.22,0.0508,10.22012625
02/10/2019 22:30,10.3352,0.2604,10.33847993,1.011,0.173,1.025694886,9.3242,0.0874,9.324609611,10.4096,0.173,10.41103747,1.011,0.173,1.025694886,9.3986,0,9.3986
02/10/2019 23:00,9.3726,0.103,9.373165941,1.01,0.103,1.015238396,8.3626,0,8.3626,9.4752,0.103,9.475759813,1.01,0.103,1.015238396,8.4652,0,8.4652
02/10/2019 23:30,8.6897,0.111,8.690408914,1.0125,0.111,1.018566272,7.6772,0,7.6772,8.7905,0.111,8.791200785,1.0125,0.111,1.018566272,7.778,0,7.778
03/10/2019 00:00,8.0477,0.1065,8.048404658,1.0195,0.1065,1.02504756,7.0282,0,7.0282,8.1735,0.1065,8.174193813,1.0195,0.1065,1.02504756,7.154,0,7.154
03/10/2019 00:30,7.8212,0.112,7.822001882,1.01,0.112,1.016190927,6.8112,0,6.8112,7.9528,0.112,7.953588614,1.01,0.112,1.016190927,6.9428,0,6.9428
03/10/2019 01:00,7.4485,0.1181,7.449436211,1.0135,0.1105,1.019506008,6.435,0.0076,6.435004488,7.5637,0.1105,7.564507118,1.0135,0.1105,1.019506008,6.5502,0,6.5502
03/10/2019 01:30,7.3843,0.5198,7.402572427,1.0165,0.037,1.017173166,6.3678,0.4828,6.38607647,7.4745,0.037,7.474591577,1.0165,0.037,1.017173166,6.458,0,6.458
03/10/2019 02:00,7.166,0.3657,7.175325253,1.023,-0.5905,1.181193993,6.143,0.9562,6.216974139,7.2448,-0.5905,7.268825028,1.023,-0.5905,1.181193993,6.2218,0,6.2218
03/10/2019 02:30,7.0304,0.2891,7.03634159,1.208,-1.2335,1.726495366,5.8224,1.5226,6.01819346,7.1062,-1.0713,7.1864986,1.208,-1.2335,1.726495366,5.8982,0.1622,5.900429822
03/10/2019 03:00,7.0287,0.1922,7.031327366,1.3665,-1.511,2.037263667,5.6622,1.7032,5.91281651,7.1285,-1.245,7.236403613,1.3665,-1.511,2.037263667,5.762,0.266,5.768136614
03/10/2019 03:30,6.9665,0.2573,6.971249927,1.1815,-1.1405,1.642157879,5.785,1.3978,5.951476274,6.9791,-1.0493,7.057539748,1.1815,-1.1405,1.642157879,5.7976,0.0912,5.798317273
03/10/2019 04:00,6.8911,0.2973,6.897510167,1.2855,-0.9115,1.575862462,5.6056,1.2088,5.73445279,6.9245,-0.9115,6.984234568,1.2855,-0.9115,1.575862462,5.639,0,5.639
03/10/2019 04:30,6.8624,0.2052,6.865467267,1.47,-1.157,1.870708155,5.3924,1.3622,5.561795268,6.9458,-1.1416,7.038990567,1.47,-1.157,1.870708155,5.4758,0.0154,5.475821655
03/10/2019 05:00,6.839,0.1868,6.841550646,1.436,-1.045,1.775984516,5.403,1.2318,5.541636964,6.933,-1.043,7.011015476,1.436,-1.045,1.775984516,5.497,0.002,5.497000364
03/10/2019 05:30,7.1804,0.294,7.186416364,1.668,-1.097,1.996405019,5.5124,1.391,5.685194347,7.2908,-1.072,7.369189144,1.668,-1.097,1.996405019,5.6228,0.025,5.622855577
03/10/2019 06:00,7.7232,0.4007,7.733587701,1.44,-0.7715,1.633649978,6.2832,1.1722,6.391608176,7.9144,-0.7715,7.95191421,1.44,-0.7715,1.633649978,6.4744,0,6.4744
03/10/2019 06:30,8.6938,0.3239,8.699831587,1.68,-0.4595,1.741706132,7.0138,0.7834,7.057414966,8.8732,-0.4595,8.885089673,1.68,-0.4595,1.741706132,7.1932,0,7.1932
03/10/2019 07:00,9.9683,0.6607,9.990171639,1.9015,-0.7025,2.027118275,8.0668,1.3632,8.181172073,10.1239,-0.7025,10.14824406,1.9015,-0.7025,2.027118275,8.2224,0,8.2224
03/10/2019 07:30,11.2747,1.0891,11.32717965,2.1835,-0.3605,2.213059534,9.0912,1.4496,9.206044623,11.3851,-0.3605,11.39080604,2.1835,-0.3605,2.213059534,9.2016,0,9.2016
03/10/2019 08:00,12.0367,1.5052,12.13044822,2.1055,0,2.1055,9.9312,1.5052,10.04461848,12.0359,0,12.0359,2.1055,0,2.1055,9.9304,0,9.9304
03/10/2019 08:30,12.834,2.1493,13.01272633,1.91,-0.1615,1.916815654,10.924,2.3108,11.16573207,12.671,0.7725,12.69452627,1.91,-0.1615,1.916815654,10.761,0.934,10.80145717
03/10/2019 09:00,12.7475,2.4608,12.9828461,2.6905,-0.375,2.716507915,10.057,2.8358,10.44916316,12.7025,0.9738,12.73977208,2.6905,-0.375,2.716507915,10.012,1.3488,10.10244552
03/10/2019 09:30,12.9945,1.9294,13.13695606,2.9165,-0.293,2.931180863,10.078,2.2224,10.32013303,12.7215,1.1528,12.77362557,2.9165,-0.293,2.931180863,9.805,1.4458,9.91102228
03/10/2019 10:00,13.1335,1.7252,13.24632543,4.4475,-0.721,4.505562923,8.686,2.4462,9.023884443,12.8331,1.0752,12.87806316,4.4475,-0.721,4.505562923,8.3856,1.7962,8.575816101
03/10/2019 10:30,13.4836,1.7446,13.59599566,4.667,-0.835,4.741108942,8.8166,2.5796,9.186227284,12.9028,1.0918,12.94891019,4.667,-0.835,4.741108942,8.2358,1.9268,8.458188924
03/10/2019 11:00,13.3856,1.5963,13.48044736,5.621,-1.0025,5.70969765,7.7646,2.5988,8.18796523,12.5388,0.9367,12.573739,5.621,-1.0025,5.70969765,6.9178,1.9392,7.184459164
03/10/2019 11:30,13.5613,1.7399,13.67245807,6.2325,-0.9395,6.302913334,7.3288,2.6794,7.803236111,13.1187,1.0899,13.16389652,6.2325,-0.9395,6.302913334,6.8862,2.0294,7.179012105
03/10/2019 12:00,13.6977,1.7206,13.80534134,6.9565,-1.027,7.031900259,6.7412,2.7476,7.279634826,12.9143,1.0466,12.95663984,6.9565,-1.027,7.031900259,5.9578,2.0736,6.308343507
03/10/2019 12:30,13.7475,1.6349,13.84437266,7.8685,-1.1155,7.947177644,5.879,2.7504,6.490557847,12.1261,0.9073,12.15999566,7.8685,-1.1155,7.947177644,4.2576,2.0228,4.713690444
03/10/2019 13:00,13.5706,1.6239,13.6674151,9.12,-1.2485,9.20506123,4.4506,2.8724,5.297029556,12.0682,0.9183,12.10308746,9.12,-1.2485,9.20506123,2.9482,2.1668,3.658812031
03/10/2019 13:30,13.7402,1.5993,13.83296268,9.639,-1.5055,9.755862404,4.1012,3.1048,5.143891958,12.3462,0.9013,12.37905473,9.639,-1.5055,9.755862404,2.7072,2.4068,3.622377407
03/10/2019 14:00,13.9812,1.4801,14.05932607,11.391,-1.7465,11.52411139,2.5902,3.2266,4.137642275,11.967,-0.0117,11.96700572,11.391,-1.7465,11.52411139,0.576,1.7348,1.827924244
03/10/2019 14:30,13.5371,1.3548,13.60472563,9.5185,-1.411,9.622513354,4.0186,2.7658,4.878400927,11.6085,0.6262,11.62537736,9.5185,-1.411,9.622513354,2.09,2.0372,2.918609916
03/10/2019 15:00,13.2698,1.3521,13.3385069,8.27,-1.2285,8.360748307,4.9998,2.5806,5.62649948,12.0476,0.6465,12.06493382,8.27,-1.2285,8.360748307,3.7776,1.875,4.217331711
03/10/2019 15:30,13.4383,1.2818,13.49929325,8.3695,-1.365,8.480079908,5.0688,2.6468,5.71824131,11.6085,0.533,11.62072981,8.3695,-1.365,8.480079908,3.239,1.898,3.754134388
03/10/2019 16:00,13.487,1.012,13.52491453,9.215,-1.388,9.318946775,4.272,2.4,4.899998367,11.6314,0.2076,11.6332525,9.215,-1.388,9.318946775,2.4164,1.5956,2.89567407
03/10/2019 16:30,13.5321,0.9076,13.56250228,9.8955,-1.479,10.0054166,3.6366,2.3866,4.349795296,12.2763,-0.0754,12.27653155,9.8955,-1.479,10.0054166,2.3808,1.4036,2.763747745
03/10/2019 17:00,14.0794,0.8931,14.10769761,11.59,-1.6365,11.70496614,2.4894,2.5296,3.549082772,12.7526,-0.0679,12.75278076,11.59,-1.6365,11.70496614,1.1626,1.5686,1.952471439
03/10/2019 17:30,14.0861,0.7685,14.10704808,10.5255,-1.6345,10.65165436,3.5606,2.403,4.295611873,12.4829,-0.2473,12.4853494,10.5255,-1.6345,10.65165436,1.9574,1.3872,2.399112044
03/10/2019 18:00,14.3468,0.8593,14.3725108,9.491,-1.4045,9.594357782,4.8558,2.2638,5.357572592,12.6994,-0.1545,12.70033978,9.491,-1.4045,9.594357782,3.2084,1.25,3.443302275
03/10/2019 18:30,14.498,1.0638,14.53697611,9.362,-1.485,9.479043675,5.136,2.5488,5.733661783,12.94,-0.7274,12.96042865,9.362,-1.485,9.479043675,3.578,0.7576,3.657327133
03/10/2019 19:00,14.8093,1.1311,14.85243259,8.8985,-1.3035,8.9934651,5.9108,2.4346,6.392560817,13.3087,-0.7439,13.32947422,8.8985,-1.3035,8.9934651,4.4102,0.5596,4.445561404
03/10/2019 19:30,14.8958,1.1337,14.93887992,7.063,-1.1425,7.154807842,7.8328,2.2762,8.156827955,13.3462,-0.7373,13.36655026,7.063,-1.1425,7.154807842,6.2832,0.4052,6.296252003
03/10/2019 20:00,14.2799,1.0638,14.31946977,5.7465,-1.198,5.870048232,8.5334,2.2618,8.828060648,13.1511,-0.8092,13.17597191,5.7465,-1.198,5.870048232,7.4046,0.3888,7.41480051
03/10/2019 20:30,13.7719,0.9207,13.80264171,5.7405,-1.4505,5.920919734,8.0314,2.3712,8.374125351,11.8865,-0.9973,11.92826431,5.7405,-1.4505,5.920919734,6.146,0.4532,6.162686609
03/10/2019 21:00,13.4127,0.8032,13.43672771,7.0345,-1.691,7.234892622,6.3782,2.4942,6.848537718,11.2961,-1.1458,11.35406239,7.0345,-1.691,7.234892622,4.2616,0.5452,4.296333041
03/10/2019 21:30,12.705,0.7165,12.72518751,8.336,-1.9695,8.565502101,4.369,2.686,5.128621355,11.074,-1.2821,11.14797095,8.336,-1.9695,8.565502101,2.738,0.6874,2.822970556
03/10/2019 22:00,12.3385,0.2546,12.3411265,9.6245,-2.563,9.959918135,2.714,2.8176,3.91211781,10.6883,-2.06,10.88500606,9.6245,-2.563,9.959918135,1.0638,0.503,1.176724029
03/10/2019 22:30,11.8727,0.0133,11.87270745,10.3885,-2.3675,10.65485751,1.4842,2.3808,2.80554064,10.3895,-2.3589,10.65392507,10.3885,-2.3675,10.65485751,0.001,0.0086,0.008657944
03/10/2019 23:00,11.651,-2.0196,11.82474461,11.507,-3.116,11.92143049,0.144,1.0964,1.10581597,11.507,-3.116,11.92143049,11.507,-3.116,11.92143049,0,0,0
03/10/2019 23:30,10.6842,-1.434,10.78000397,10.355,-2.324,10.61258691,0.3292,0.89,0.948932369,10.355,-2.324,10.61258691,10.355,-2.324,10.61258691,0,0,0
04/10/2019 00:00,9.8058,0.5389,9.820597072,8.001,-2.0435,8.257838292,1.8048,2.5824,3.150570234,8.0078,-2.0311,8.261369623,8.001,-2.0435,8.257838292,0.0068,0.0124,0.014142136
04/10/2019 00:30,10.6449,-2.4095,10.91419197,10.5355,-2.9125,10.93066405,0.1094,0.503,0.514759517,10.5355,-2.9125,10.93066405,10.5355,-2.9125,10.93066405,0,0,0
04/10/2019 01:00,9.9968,-1.6414,10.13065665,9.873,-2.637,10.21909477,0.1238,0.9956,1.003267562,9.873,-2.637,10.21909477,9.873,-2.637,10.21909477,0,0,0
04/10/2019 01:30,9.6624,-2.3524,9.94463471,9.577,-2.889,10.00326197,0.0854,0.5366,0.543353218,9.577,-2.889,10.00326197,9.577,-2.889,10.00326197,0,0,0
04/10/2019 02:00,8.7207,-0.7112,8.749652218,8.1245,-2.49,8.497505531,0.5962,1.7788,1.876055404,8.1513,-2.4544,8.512800423,8.1245,-2.49,8.497505531,0.0268,0.0356,0.044560072
04/10/2019 02:30,10.1426,-2.2111,10.38081394,9.989,-2.6815,10.34265746,0.1536,0.4704,0.49484252,9.989,-2.6815,10.34265746,9.989,-2.6815,10.34265746,0,0,0
04/10/2019 03:00,9.5003,-2.6926,9.874502258,9.4965,-2.754,9.887771652,0.0038,0.0614,0.061517477,9.4965,-2.754,9.887771652,9.4965,-2.754,9.887771652,0,0,0
04/10/2019 03:30,8.4213,-2.0888,8.676484261,8.2975,-2.661,8.713749322,0.1238,0.5722,0.585439391,8.2975,-2.661,8.713749322,8.2975,-2.661,8.713749322,0,0,0
04/10/2019 04:00,9.446,-2.3074,9.723734404,9.376,-2.748,9.770408385,0.07,0.4406,0.446125946,9.376,-2.748,9.770408385,9.376,-2.748,9.770408385,0,0,0
04/10/2019 04:30,10.445,-2.991,10.86481044,10.443,-3.016,10.86979784,0.002,0.025,0.025079872,10.443,-3.016,10.86979784,10.443,-3.016,10.86979784,0,0,0
04/10/2019 05:00,10.5915,-2.855,10.96954408,10.5915,-2.855,10.96954408,0,0,0,10.5915,-2.855,10.96954408,10.5915,-2.855,10.96954408,0,0,0
04/10/2019 05:30,10.5937,-2.5413,10.89425011,10.5765,-2.6325,10.89919302,0.0172,0.0912,0.092807758,10.5765,-2.6325,10.89919302,10.5765,-2.6325,10.89919302,0,0,0
04/10/2019 06:00,10.5024,-1.8739,10.66826635,10.417,-2.3885,10.68732058,0.0854,0.5146,0.521638112,10.417,-2.3885,10.68732058,10.417,-2.3885,10.68732058,0,0,0
04/10/2019 06:30,10.05,0.5644,10.06583565,7.892,-2.209,8.195324582,2.158,2.7734,3.514073357,8.3778,-1.3786,8.49046941,7.892,-2.209,8.195324582,0.4858,0.8304,0.962063304
04/10/2019 07:00,11.4086,1.1045,11.46194025,8.302,-2.2805,8.609522882,3.1066,3.385,4.594473698,8.7964,-1.7871,8.976100455,8.302,-2.2805,8.609522882,0.4944,0.4934,0.698480436
04/10/2019 07:30,12.2437,0.6918,12.26322865,8.7175,-1.807,8.902811649,3.5262,2.4988,4.321815345,10.1133,-0.9862,10.16127095,8.7175,-1.807,8.902811649,1.3958,0.8208,1.619249913
04/10/2019 08:00,12.7809,1.0326,12.82254528,8.7575,-1.308,8.85464117,4.0234,2.3406,4.654691818,10.6957,-0.54,10.70932297,8.7575,-1.308,8.85464117,1.9382,0.768,2.084812519
04/10/2019 08:30,13.3436,1.316,13.40833759,11.124,-1.542,11.23036687,2.2196,2.858,3.618672154,12.1628,-0.2086,12.16458868,11.124,-1.542,11.23036687,1.0388,1.3334,1.690284296
04/10/2019 09:00,13.4723,1.5058,13.5561905,10.3225,-1.503,10.43134772,3.1498,3.0088,4.355929003,11.6761,-0.064,11.6762754,10.3225,-1.503,10.43134772,1.3536,1.439,1.975589522
04/10/2019 09:30,13.3164,1.4969,13.40026935,10.082,-1.5425,10.19931519,3.2344,3.0394,4.438388865,11.616,-0.1945,11.61762825,10.082,-1.5425,10.19931519,1.534,1.348,2.042121446
04/10/2019 10:00,13.4479,1.5078,13.53216447,8.3705,-1.427,8.491266057,5.0774,2.9348,5.864558108,11.3351,-0.0992,11.33553407,8.3705,-1.427,8.491266057,2.9646,1.3278,3.248369745
04/10/2019 10:30,13.651,1.4933,13.73243408,7.82,-1.4875,7.960217098,5.831,2.9808,6.548719695,11.2136,-0.1291,11.21434313,7.82,-1.4875,7.960217098,3.3936,1.3584,3.655375702
04/10/2019 11:00,13.871,1.6774,13.97205467,7.318,-1.167,7.41046645,6.553,2.8444,7.143697947,11.2502,0.0858,11.25052717,7.318,-1.167,7.41046645,3.9322,1.2528,4.126948592
04/10/2019 11:30,13.2003,1.6529,13.30338297,6.3805,-1.0505,6.466400119,6.8198,2.7034,7.336078217,11.3063,0.0717,11.30652734,6.3805,-1.0505,6.466400119,4.9258,1.1222,5.05201331
04/10/2019 12:00,13.6419,1.6533,13.74171883,8.8505,-1.3525,8.953245585,4.7914,3.0058,5.656177826,11.8227,0.0521,11.8228148,8.8505,-1.3525,8.953245585,2.9722,1.4046,3.287381024
04/10/2019 12:30,13.2914,1.5462,13.38103316,6.963,-1.307,7.084604294,6.3284,2.8532,6.94185831,11.382,-0.059,11.38215292,6.963,-1.307,7.084604294,4.419,1.248,4.591847667
04/10/2019 13:00,12.9483,1.254,13.00888115,7.1595,-1.557,7.326847156,5.7888,2.811,6.435209899,11.8865,0.2622,11.88939154,7.1595,-1.557,7.326847156,4.727,1.8192,5.06497953
04/10/2019 13:30,12.665,1.1208,12.71449636,6.447,-1.765,6.684237728,6.218,2.8858,6.855024846,11.2548,0.5572,11.26858442,6.447,-1.765,6.684237728,4.8078,2.3222,5.339246546
04/10/2019 14:00,12.4046,1.4949,12.49435181,6.559,-1.8115,6.80455827,5.8456,3.3064,6.715900559,11.0124,0.1403,11.01329369,6.559,-1.8115,6.80455827,4.4534,1.9518,4.862334295
04/10/2019 14:30,12.3499,1.4763,12.43782504,7.1015,-1.4815,7.254387948,5.2484,2.9578,6.024473703,10.9061,-0.0991,10.90655023,7.1015,-1.4815,7.254387948,3.8046,1.3824,4.047963799
04/10/2019 15:00,11.8117,1.3713,11.8910353,5.2895,-1.3475,5.458439933,6.5222,2.7188,7.066184705,10.5639,-0.1599,10.56511009,5.2895,-1.3475,5.458439933,5.2744,1.1876,5.406448846
04/10/2019 15:30,11.3074,1.2416,11.37536221,4.932,-1.313,5.103782225,6.3754,2.5546,6.868166154,10.5586,-0.2578,10.56174677,4.932,-1.313,5.103782225,5.6266,1.0552,5.724689913
04/10/2019 16:00,11.3689,1.2428,11.43662708,4.0835,-1.113,4.232462788,7.2854,2.3558,7.656817015,11.0955,-0.2134,11.09755197,4.0835,-1.113,4.232462788,7.012,0.8996,7.069471279
04/10/2019 16:30,11.4416,1.1122,11.49552954,3.319,-1.359,3.586452565,8.1226,2.4712,8.490197889,11.2726,-0.3442,11.27785371,3.319,-1.359,3.586452565,7.9536,1.0148,8.018077825
04/10/2019 17:00,12.0165,1.388,12.09639683,2.1745,-0.917,2.359944756,9.842,2.305,10.10831287,12.0375,-0.0644,12.03767227,2.1745,-0.917,2.359944756,9.863,0.8526,9.899782612
04/10/2019 17:30,11.898,1.1557,11.95399709,1.767,-0.6175,1.871789318,10.131,1.7732,10.28500847,11.971,-0.1049,11.9714596,1.767,-0.6175,1.871789318,10.204,0.5126,10.21686717
04/10/2019 18:00,11.992,0.5047,12.0026158,1.497,-0.4035,1.550426151,10.495,0.9082,10.53422291,12.1,-0.0847,12.10029645,1.497,-0.4035,1.550426151,10.603,0.3188,10.60779159
04/10/2019 18:30,12.302,0.6725,12.3203677,1.116,-0.0245,1.116268897,11.186,0.697,11.20769401,12.41,0.0725,12.41021177,1.116,-0.0245,1.116268897,11.294,0.097,11.29441654
04/10/2019 19:00,12.6795,1.0167,12.72019651,0.9895,0.1115,0.995762271,11.69,0.9052,11.72499412,12.7125,0.1191,12.7130579,0.9895,0.1115,0.995762271,11.723,0.0076,11.72300246
04/10/2019 19:30,12.938,1.4973,13.02435224,0.987,0.0995,0.992002646,11.951,1.3978,12.03246632,12.99,0.1591,12.99097428,0.987,0.0995,0.992002646,12.003,0.0596,12.00314797
04/10/2019 20:00,12.5595,1.594,12.66024787,0.9875,0.103,0.992857115,11.572,1.491,11.66765893,12.5775,0.103,12.57792174,0.9875,0.103,0.992857115,11.59,0,11.59
04/10/2019 20:30,12.0585,1.4895,12.15014537,0.9895,0.0975,0.994291959,11.069,1.392,11.15618326,12.0765,0.0975,12.07689358,0.9895,0.0975,0.994291959,11.087,0,11.087
04/10/2019 21:00,11.636,1.4229,11.72267633,0.991,0.0895,0.995033291,10.645,1.3334,10.72818627,11.659,0.0895,11.65934352,0.991,0.0895,0.995033291,10.668,0,10.668
04/10/2019 21:30,10.504,0.6219,10.52239401,0.987,0.0555,0.988559179,9.517,0.5664,9.533839623,10.5798,0.0939,10.58021669,0.987,0.0555,0.988559179,9.5928,0.0384,9.592876857
04/10/2019 22:00,9.9393,0.2888,9.943494855,1.1225,-0.388,1.187665883,8.8168,0.6768,8.842738291,9.9881,-0.388,9.995633327,1.1225,-0.388,1.187665883,8.8656,0,8.8656
04/10/2019 22:30,9.3786,0.1072,9.379212643,1.519,-1.042,1.842043702,7.8596,1.1492,7.943171457,9.39,-1.042,9.447638012,1.519,-1.042,1.842043702,7.871,0,7.871
04/10/2019 23:00,8.7535,0.1505,8.754793687,1.0225,-0.1615,1.035175589,7.731,0.312,7.737293131,8.8187,-0.1615,8.82017868,1.0225,-0.1615,1.035175589,7.7962,0,7.7962
04/10/2019 23:30,8.0938,0.141,8.095028069,0.983,0.069,0.985418693,7.1108,0.072,7.111164507,8.161,0.069,8.161291687,0.983,0.069,0.985418693,7.178,0,7.178
05/10/2019 00:00,7.7492,0.051,7.749367822,0.984,0.051,0.98532076,6.7652,0,6.7652,7.8192,0.051,7.81936632,0.984,0.051,0.98532076,6.8352,0,6.8352
05/10/2019 00:30,7.2033,-0.092,7.203887485,0.9795,-0.092,0.983811085,6.2238,0,6.2238,7.2907,-0.092,7.291280442,0.9795,-0.092,0.983811085,6.3112,0,6.3112
05/10/2019 01:00,6.6445,-0.1195,6.645574505,0.9795,-0.1195,0.986762636,5.665,0,5.665,6.7031,-0.1195,6.704165113,0.9795,-0.1195,0.986762636,5.7236,0,5.7236
05/10/2019 01:30,6.4954,-0.106,6.496264862,0.983,-0.106,0.98869864,5.5124,0,5.5124,6.5492,-0.106,6.550057759,0.983,-0.106,0.98869864,5.5662,0,5.5662
05/10/2019 02:00,6.4514,-0.151,6.453166894,1.012,-0.151,1.023203303,5.4394,0,5.4394,6.5012,-0.151,6.502953363,1.012,-0.151,1.023203303,5.4892,0,5.4892
05/10/2019 02:30,6.4474,-0.237,6.451754471,1.053,-0.237,1.079341466,5.3944,0,5.3944,6.4348,-0.237,6.439162992,1.053,-0.237,1.079341466,5.3818,0,5.3818
05/10/2019 03:00,6.309,-0.1725,6.311357798,0.982,-0.1725,0.997035732,5.327,0,5.327,6.2562,-0.1725,6.258577689,0.982,-0.1725,0.997035732,5.2742,0,5.2742
05/10/2019 03:30,6.1486,-0.3225,6.157051909,1.096,-0.3225,1.142463238,5.0526,0,5.0526,6.1072,-0.3225,6.115709124,1.096,-0.3225,1.142463238,5.0112,0,5.0112
05/10/2019 04:00,6.0183,-0.4195,6.032902713,1.0935,-0.4195,1.171205575,4.9248,0,4.9248,5.9839,-0.4195,5.998586455,1.0935,-0.4195,1.171205575,4.8904,0,4.8904
05/10/2019 04:30,6.0927,-0.2465,6.097684441,1.0555,-0.2465,1.083901518,5.0372,0,5.0372,6.0063,-0.2465,6.011356082,1.0555,-0.2465,1.083901518,4.9508,0,4.9508
05/10/2019 05:00,6.074,-0.34,6.083508527,1.056,-0.34,1.109385415,5.018,0,5.018,6.0096,-0.34,6.01921026,1.056,-0.34,1.109385415,4.9536,0,4.9536
05/10/2019 05:30,6.0836,-0.352,6.093774935,1.03,-0.352,1.088487023,5.0536,0,5.0536,6.024,-0.352,6.034275433,1.03,-0.352,1.088487023,4.994,0,4.994
05/10/2019 06:00,6.3147,-0.389,6.3266703,1.1125,-0.389,1.17854879,5.2022,0,5.2022,6.1871,-0.389,6.199316689,1.1125,-0.389,1.17854879,5.0746,0,5.0746
05/10/2019 06:30,6.9017,-0.2761,6.907220432,1.1925,-0.2885,1.226901993,5.7092,0.0124,5.709213466,6.7059,-0.2885,6.712103028,1.1925,-0.2885,1.226901993,5.5134,0,5.5134
05/10/2019 07:00,7.6571,-0.1473,7.658516678,1.1175,-0.1655,1.129688674,6.5396,0.0182,6.539625326,7.5571,-0.1655,7.558912002,1.1175,-0.1655,1.129688674,6.4396,0,6.4396
05/10/2019 07:30,7.9867,-0.0632,7.986950052,1.0035,-0.117,1.010297605,6.9832,0.0538,6.98340724,8.0059,-0.117,8.006754886,1.0035,-0.117,1.010297605,7.0024,0,7.0024
05/10/2019 08:00,8.5828,0.1124,8.583535961,1.043,0.004,1.04300767,7.5398,0.1084,7.540579195,8.5714,0.004,8.571400933,1.043,0.004,1.04300767,7.5284,0,7.5284
05/10/2019 08:30,9.5444,0.2487,9.547639659,1.272,-0.1565,1.281591296,8.2724,0.4052,8.28231784,9.5636,-0.1161,9.564304688,1.272,-0.1565,1.281591296,8.2916,0.0404,8.291698422
05/10/2019 09:00,10.0921,0.4511,10.10217668,1.2705,-0.3965,1.330932943,8.8216,0.8476,8.862226149,10.0671,-0.3965,10.07490519,1.2705,-0.3965,1.330932943,8.7966,0,8.7966
05/10/2019 09:30,10.8123,0.6371,10.83105386,1.5675,-0.4025,1.618351785,9.2448,1.0396,9.303069128,10.8075,-0.4025,10.81499249,1.5675,-0.4025,1.618351785,9.24,0,9.24
05/10/2019 10:00,10.9357,0.7045,10.95836916,1.6535,-0.2345,1.670045658,9.2822,0.939,9.329574365,10.9685,-0.2345,10.97100645,1.6535,-0.2345,1.670045658,9.315,0,9.315
05/10/2019 10:30,11.1638,0.8986,11.1999068,2.158,-0.433,2.201011813,9.0058,1.3316,9.1037131,11.1666,-0.433,11.17499193,2.158,-0.433,2.201011813,9.0086,0,9.0086
05/10/2019 11:00,11.1993,0.7971,11.2276306,2.6475,-0.8705,2.786938553,8.5518,1.6676,8.71287398,11.1283,-0.8695,11.16221712,2.6475,-0.8705,2.786938553,8.4808,0.001,8.480800059
