Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/10/2019 11:30,11.2546,0.8491,11.2865846,2.411,-0.8895,2.569850433,8.8436,1.7386,9.012879169,11.1508,-0.8895,11.18622148,2.411,-0.8895,2.569850433,8.7398,0,8.7398
05/10/2019 12:00,11.2274,0.7327,11.2512826,3.628,-1.2085,3.823984342,7.5994,1.9412,7.843413657,11.1458,-1.1201,11.20194098,3.628,-1.2085,3.823984342,7.5178,0.0884,7.518319719
05/10/2019 12:30,10.9928,0.4309,11.00124205,3.546,-1.3825,3.805971919,7.4468,1.8134,7.664414511,10.8996,-0.6731,10.92036372,3.546,-1.3825,3.805971919,7.3536,0.7094,7.38773858
05/10/2019 13:00,10.863,0.3379,10.86825402,3.83,-1.4315,4.088776376,7.033,1.7694,7.252162806,10.767,-0.2987,10.7711425,3.83,-1.4315,4.088776376,6.937,1.1328,7.028883613
05/10/2019 13:30,10.5662,0.1512,10.56728176,3.344,-1.646,3.727150654,7.2222,1.7972,7.442452598,10.476,-0.5084,10.48832906,3.344,-1.646,3.727150654,7.132,1.1376,7.222157417
05/10/2019 14:00,10.3028,0.5621,10.31812213,3.121,-1.6565,3.533360051,7.1818,2.2186,7.516677271,10.1684,-0.6033,10.18628143,3.121,-1.6565,3.533360051,7.0474,1.0532,7.125663267
05/10/2019 14:30,10.0431,0.7627,10.07201911,3.4095,-1.7285,3.822617232,6.6336,2.4912,7.085952752,9.7763,-0.6225,9.796098608,3.4095,-1.7285,3.822617232,6.3668,1.106,6.462149661
05/10/2019 15:00,10.1682,0.6596,10.18957131,3.595,-1.869,4.051812681,6.5732,2.5286,7.042781851,9.8802,-0.5662,9.896410181,3.595,-1.869,4.051812681,6.2852,1.3028,6.418802605
05/10/2019 15:30,10.5937,0.6203,10.61184488,3.9995,-1.7395,4.361405794,6.5942,2.3598,7.003722559,10.0859,-0.6153,10.10465105,3.9995,-1.7395,4.361405794,6.0864,1.1242,6.189353003
05/10/2019 16:00,10.536,0.6377,10.55528101,3.119,-1.5645,3.489386945,7.417,2.2022,7.737026163,10.3746,-0.5843,10.39104093,3.119,-1.5645,3.489386945,7.2556,0.9802,7.321511005
05/10/2019 16:30,10.7865,0.6584,10.80657544,2.5065,-1.422,2.881774844,8.28,2.0804,8.537356977,10.6713,-0.557,10.68582672,2.5065,-1.422,2.881774844,8.1648,0.865,8.210492314
05/10/2019 17:00,11.1851,0.8385,11.21648538,1.5725,-0.8175,1.772304291,9.6126,1.656,9.754199852,11.0843,-0.3663,11.09035086,1.5725,-0.8175,1.772304291,9.5118,0.4512,9.522495507
05/10/2019 17:30,11.4095,0.817,11.43871406,1.4265,-0.552,1.529577147,9.983,1.369,10.07643042,11.3213,-0.386,11.32787843,1.4265,-0.552,1.529577147,9.8948,0.166,9.896192351
05/10/2019 18:00,11.6855,0.8739,11.71813174,1.6335,-0.5575,1.726015209,10.052,1.4314,10.15340386,11.7195,-0.4635,11.72866201,1.6335,-0.5575,1.726015209,10.086,0.094,10.08643802
05/10/2019 18:30,12.221,0.9637,12.25893791,2.282,-0.7115,2.390346471,9.939,1.6752,10.07918727,12.2178,-0.4447,12.22589035,2.282,-0.7115,2.390346471,9.9358,0.2668,9.939381464
05/10/2019 19:00,12.1884,0.2291,12.19055296,2.646,-0.6715,2.729876966,9.5424,0.9006,9.584804543,12.271,-0.4191,12.27815482,2.646,-0.6715,2.729876966,9.625,0.2524,9.628308821
05/10/2019 19:30,12.4275,0.125,12.42812863,4.1695,-1.101,4.312415941,8.258,1.226,8.348511245,12.2681,-0.5078,12.27860491,4.1695,-1.101,4.312415941,8.0986,0.5932,8.120296066
05/10/2019 20:00,11.8298,0.1627,11.83091879,2.968,-0.9595,3.119240973,8.8618,1.1222,8.932571415,11.4746,-0.4843,11.4848157,2.968,-0.9595,3.119240973,8.5066,0.4752,8.519862593
05/10/2019 20:30,11.5455,0.0151,11.54550987,2.8335,-1.2455,3.095156297,8.712,1.2606,8.802730052,10.7267,-0.6475,10.74622488,2.8335,-1.2455,3.095156297,7.8932,0.598,7.915820251
05/10/2019 21:00,11.1359,-0.16,11.13704938,3.6795,-1.599,4.011922388,7.4564,1.439,7.593985907,10.2345,-0.831,10.2681815,3.6795,-1.599,4.011922388,6.555,0.768,6.599837043
05/10/2019 21:30,10.7039,-0.2824,10.70762462,3.5335,-1.734,3.936035855,7.1704,1.4516,7.31585803,9.6823,-0.9458,9.728384806,3.5335,-1.734,3.936035855,6.1488,0.7882,6.199112895
05/10/2019 22:00,10.285,-0.3311,10.29032809,3.9,-1.6395,4.230598096,6.385,1.3084,6.517678694,9.2616,-0.9887,9.314223653,3.9,-1.6395,4.230598096,5.3616,0.6508,5.400953175
05/10/2019 22:30,10.1737,-0.424,10.1825315,6.2865,-1.938,6.57844406,3.8872,1.514,4.171632755,8.9831,-1.122,9.052898409,6.2865,-1.938,6.57844406,2.6966,0.816,2.817358259
05/10/2019 23:00,9.6647,-0.4504,9.67518921,5.7075,-2.068,6.070599661,3.9572,1.6176,4.275051064,8.4667,-1.1368,8.542676579,5.7075,-2.068,6.070599661,2.7592,0.9312,2.91209857
05/10/2019 23:30,8.8146,-0.4973,8.828617131,4.146,-1.3795,4.369477801,4.6686,0.8822,4.75122119,7.8574,-1.1741,7.944636277,4.146,-1.3795,4.369477801,3.7114,0.2054,3.71707938
06/10/2019 00:00,8.4156,-0.617,8.438187741,4.131,-1.767,4.493044625,4.2846,1.15,4.436248095,7.0254,-1.3456,7.153103139,4.131,-1.767,4.493044625,2.8944,0.4214,2.924915267
06/10/2019 00:30,8.1508,-0.5014,8.166207357,3.992,-1.667,4.326078247,4.1588,1.1656,4.319055545,6.632,-1.2312,6.745315222,3.992,-1.667,4.326078247,2.64,0.4358,2.675728245
06/10/2019 01:00,7.235,-0.6002,7.259852963,3.107,-1.589,3.48975214,4.128,0.9888,4.244774369,6.3874,-1.2934,6.517036314,3.107,-1.589,3.48975214,3.2804,0.2956,3.293691473
06/10/2019 01:30,7.2162,-0.5175,7.234732109,3.166,-1.5515,3.525720955,4.0502,1.034,4.180104788,6.1652,-1.2309,6.286875683,3.166,-1.5515,3.525720955,2.9992,0.3206,3.016286624
06/10/2019 02:00,7.1323,-0.6344,7.16045855,3.9595,-1.747,4.327776479,3.1728,1.1126,3.362222271,5.5877,-1.364,5.751772535,3.9595,-1.747,4.327776479,1.6282,0.383,1.672639901
06/10/2019 02:30,6.9054,-0.0348,6.905487687,2.951,-1.928,3.524994326,3.9544,1.8932,4.384231472,5.8436,-1.4394,6.018266637,2.951,-1.928,3.524994326,2.8926,0.4886,2.933575416
06/10/2019 03:00,6.1068,-0.8844,6.17050805,2.836,-1.52,3.217653804,3.2708,0.6356,3.331984394,5.4214,-1.494,5.623487704,2.836,-1.52,3.217653804,2.5854,0.026,2.585530731
06/10/2019 03:30,6.3231,-0.793,6.372632314,3.1935,-1.488,3.523150046,3.1296,0.695,3.205841724,5.5397,-1.488,5.736063118,3.1935,-1.488,3.523150046,2.3462,0,2.3462
06/10/2019 04:00,6.4011,-0.8222,6.453688407,3.8695,-1.641,4.203083541,2.5316,0.8188,2.660720203,5.4535,-1.641,5.6950455,3.8695,-1.641,4.203083541,1.584,0,1.584
06/10/2019 04:30,6.4367,-0.8666,6.494775011,3.1985,-1.529,3.545171822,3.2382,0.6624,3.305255361,4.7797,-1.529,5.018303806,3.1985,-1.529,3.545171822,1.5812,0,1.5812
06/10/2019 05:00,6.8603,-0.8146,6.908493993,4.2645,-1.718,4.597551984,2.5958,0.9034,2.74851036,4.8309,-1.718,5.127291567,4.2645,-1.718,4.597551984,0.5664,0,0.5664
06/10/2019 05:30,6.7207,-0.9505,6.787581214,5.4275,-1.7885,5.714585593,1.2932,0.838,1.540977041,5.6119,-1.7885,5.890004572,5.4275,-1.7885,5.714585593,0.1844,0,0.1844
06/10/2019 06:00,7.3672,-1.3535,7.490500523,7.081,-1.9555,7.34605617,0.2862,0.602,0.666569156,7.081,-1.9555,7.34605617,7.081,-1.9555,7.34605617,0,0,0
06/10/2019 06:30,7.8909,-1.9649,8.131859247,7.8515,-2.1445,8.139098998,0.0394,0.1796,0.183870933,7.8515,-2.1445,8.139098998,7.8515,-2.1445,8.139098998,0,0,0
06/10/2019 07:00,7.2861,-1.1816,7.381289303,6.6755,-1.893,6.938713804,0.6106,0.7114,0.937508571,6.7917,-1.893,7.050577132,6.6755,-1.893,6.938713804,0.1162,0,0.1162
06/10/2019 07:30,7.6693,-0.8541,7.716712338,6.1505,-1.8785,6.430972905,1.5188,1.0244,1.831979476,6.7131,-1.8785,6.970973667,6.1505,-1.8785,6.430972905,0.5626,0,0.5626
06/10/2019 08:00,8.3918,-0.6431,8.416405697,5.964,-1.6205,6.180235938,2.4278,0.9774,2.617159453,7.141,-1.6195,7.322339875,5.964,-1.6205,6.180235938,1.177,0.001,1.177000425
06/10/2019 08:30,9.2347,-0.4206,9.244273279,6.7155,-1.589,6.900931912,2.5192,1.1684,2.776963666,8.0615,-1.563,8.211622936,6.7155,-1.589,6.900931912,1.346,0.026,1.346251091
06/10/2019 09:00,10.1506,-0.2159,10.1528958,7.91,-1.5005,8.051062057,2.2406,1.2846,2.582728309,9.0372,-1.4353,9.15046829,7.91,-1.5005,8.051062057,1.1272,0.0652,1.129084089
06/10/2019 09:30,10.3925,-0.173,10.39393983,6.8875,-1.108,6.976053343,3.505,0.935,3.627568056,8.8987,-1.108,8.96741466,6.8875,-1.108,6.976053343,2.0112,0,2.0112
06/10/2019 10:00,11.1965,0.515,11.20833785,7.5705,-1.478,7.713426881,3.626,1.993,4.13762311,9.9609,-0.496,9.973241439,7.5705,-1.478,7.713426881,2.3904,0.982,2.584247697
06/10/2019 10:30,11.5233,0.8547,11.5549537,8.0595,-1.8765,8.275070544,3.4638,2.7312,4.411050201,10.2665,-0.4653,10.27703879,8.0595,-1.8765,8.275070544,2.207,1.4112,2.61960578
06/10/2019 11:00,11.9895,0.9286,12.02540678,7.0215,-1.796,7.247556709,4.968,2.7246,5.666080582,10.6667,-0.403,10.67431018,7.0215,-1.796,7.247556709,3.6452,1.393,3.902298302
06/10/2019 11:30,12.2088,0.8737,12.24002243,7.331,-1.7165,7.529271761,4.8778,2.5902,5.522867813,10.6278,-0.4953,10.63933527,7.331,-1.7165,7.529271761,3.2968,1.2212,3.515710409
06/10/2019 12:00,12.5512,0.861,12.58069722,9.435,-1.922,9.628775052,3.1162,2.783,4.178012858,10.83,-0.816,10.86069777,9.435,-1.922,9.628775052,1.395,1.106,1.780241838
06/10/2019 12:30,12.4642,0.6497,12.48112141,9.278,-2.0135,9.493969994,3.1862,2.6632,4.15265032,10.7584,-0.9431,10.79965778,9.278,-2.0135,9.493969994,1.4804,1.0704,1.826838887
06/10/2019 13:00,12.4049,0.2999,12.40852465,10.1075,-2.0445,10.31220328,2.2974,2.3444,3.282416506,11.4045,-1.4109,11.49144286,10.1075,-2.0445,10.31220328,1.297,0.6336,1.443488123
06/10/2019 13:30,11.9152,0.8563,11.94592988,6.688,-1.7885,6.923010635,5.2272,2.6448,5.858206797,10.0328,-0.4905,10.04478303,6.688,-1.7885,6.923010635,3.3448,1.298,3.587825392
06/10/2019 14:00,12.1266,0.8152,12.15396966,7.15,-1.965,7.415101146,4.9766,2.7802,5.700531519,9.5712,-0.5336,9.586062716,7.15,-1.965,7.415101146,2.4212,1.4314,2.81267051
06/10/2019 14:30,12.022,0.7003,12.0423795,8.013,-2.2115,8.312574887,4.009,2.9118,4.954862283,8.9346,-1.2043,9.015398807,8.013,-2.2115,8.312574887,0.9216,1.0072,1.36521002
06/10/2019 15:00,11.6309,-0.0111,11.6309053,8.0645,-1.9965,8.307958383,3.5664,1.9854,4.081791533,8.7029,-1.8285,8.892911821,8.0645,-1.9965,8.307958383,0.6384,0.168,0.660135259
06/10/2019 15:30,11.4016,-0.148,11.40256053,7.911,-1.876,8.13039341,3.4906,1.728,3.894903383,8.4112,-1.658,8.573053682,7.911,-1.876,8.13039341,0.5002,0.218,0.545640944
06/10/2019 16:00,11.2451,-0.1235,11.24577815,5.2345,-1.3945,5.417067519,6.0106,1.271,6.143513112,7.8591,-1.3081,7.967218989,5.2345,-1.3945,5.417067519,2.6246,0.0864,2.626021729
06/10/2019 16:30,10.6188,-0.0759,10.61907125,3.842,-1.0735,3.989156082,6.7768,0.9976,6.849833867,8.8426,-1.0697,8.907066456,3.842,-1.0735,3.989156082,5.0006,0.0038,5.000601444
06/10/2019 17:00,11.5659,-0.1234,11.56655828,6.1505,-1.287,6.283710627,5.4154,1.1636,5.539000101,9.2841,-1.2822,9.372222236,6.1505,-1.287,6.283710627,3.1336,0.0048,3.133603676
06/10/2019 17:30,11.8044,-0.1364,11.80518803,6.194,-1.251,6.319069314,5.6104,1.1146,5.72004557,10.3258,-1.2482,10.40096865,6.194,-1.251,6.319069314,4.1318,0.0028,4.131800949
06/10/2019 18:00,11.2664,-0.0943,11.26679464,4.437,-1.0045,4.549284477,6.8294,0.9102,6.889787254,10.4034,-1.0025,10.4515902,4.437,-1.0045,4.549284477,5.9664,0.002,5.966400335
06/10/2019 18:30,11.6213,-0.0035,11.62130053,3.7455,-0.8195,3.834103611,7.8758,0.816,7.917959437,10.9331,-0.8195,10.96377015,3.7455,-0.8195,3.834103611,7.1876,0,7.1876
06/10/2019 19:00,12.5435,0.0965,12.54387119,4.7675,-0.7185,4.821337833,7.776,0.815,7.818593288,11.9331,-0.7185,11.95471112,4.7675,-0.7185,4.821337833,7.1656,0,7.1656
06/10/2019 19:30,13.141,0.2129,13.1427245,2.415,-0.4005,2.447983915,10.726,0.6134,10.74352529,11.6694,-0.4005,11.67627066,2.415,-0.4005,2.447983915,9.2544,0,9.2544
06/10/2019 20:00,11.9405,0.1013,11.94092969,1.6335,-0.3605,1.672806773,10.307,0.4618,10.31734017,11.7265,-0.3605,11.73204,1.6335,-0.3605,1.672806773,10.093,0,10.093
06/10/2019 20:30,11.6455,0.126,11.64618162,1.3725,-0.28,1.400769878,10.273,0.406,10.28101965,11.6365,-0.28,11.63986822,1.3725,-0.28,1.400769878,10.264,0,10.264
06/10/2019 21:00,10.9883,-0.0863,10.98863889,1.5585,-0.4155,1.612935988,9.4298,0.3292,9.435544535,10.9213,-0.4155,10.92920097,1.5585,-0.4155,1.612935988,9.3628,0,9.3628
06/10/2019 21:30,10.5172,-0.155,10.51834211,1.399,-0.466,1.474570107,9.1182,0.311,9.123502192,10.6514,-0.466,10.6615889,1.399,-0.466,1.474570107,9.2524,0,9.2524
06/10/2019 22:00,9.7017,-0.35,9.708011274,1.4495,-0.566,1.556086839,8.2522,0.216,8.255026399,9.8227,-0.566,9.838993408,1.4495,-0.566,1.556086839,8.3732,0,8.3732
06/10/2019 22:30,9.2677,-0.3801,9.275491324,1.5215,-0.9235,1.779835526,7.7462,0.5434,7.765236506,9.3627,-0.9235,9.408134966,1.5215,-0.9235,1.779835526,7.8412,0,7.8412
06/10/2019 23:00,8.4761,-0.4626,8.488714271,1.1715,-0.719,1.374544743,7.3046,0.2564,7.309098585,8.5981,-0.719,8.628110141,1.1715,-0.719,1.374544743,7.4266,0,7.4266
06/10/2019 23:30,7.9242,-0.2154,7.927127021,1.062,-0.272,1.096279162,6.8622,0.0566,6.862433417,8.048,-0.272,8.05259511,1.062,-0.272,1.096279162,6.986,0,6.986
07/10/2019 00:00,7.3656,-0.0295,7.365659075,0.994,-0.0295,0.994437655,6.3716,0,6.3716,7.4884,-0.0295,7.488458106,0.994,-0.0295,0.994437655,6.4944,0,6.4944
07/10/2019 00:30,6.8338,0.0895,6.834386051,0.993,0.0895,0.9970252,5.8408,0,5.8408,6.945,0.0895,6.945576668,0.993,0.0895,0.9970252,5.952,0,5.952
07/10/2019 01:00,6.6534,-0.1505,6.655101938,0.999,-0.1505,1.010272859,5.6544,0,5.6544,6.7668,-0.1505,6.768473424,0.999,-0.1505,1.010272859,5.7678,0,5.7678
07/10/2019 01:30,6.513,-0.6097,6.541475605,1.279,-0.7815,1.498860651,5.234,0.1718,5.236818809,6.5706,-0.7603,6.614441809,1.279,-0.7815,1.498860651,5.2916,0.0212,5.291642467
07/10/2019 02:00,6.5609,-0.786,6.607813921,2.3195,-1.099,2.566686824,4.2414,0.313,4.252933454,6.5763,-1.0346,6.657185505,2.3195,-1.099,2.566686824,4.2568,0.0644,4.257287117
07/10/2019 02:30,6.3677,-0.8463,6.423692628,2.0285,-0.9605,2.244409165,4.3392,0.1142,4.34070251,6.3505,-0.9567,6.422158916,2.0285,-0.9605,2.244409165,4.322,0.0038,4.322001671
07/10/2019 03:00,6.2393,-0.8666,6.299195191,1.8395,-1.313,2.260028595,4.3998,0.4464,4.422387703,6.2393,-1.1988,6.353423166,1.8395,-1.313,2.260028595,4.3998,0.1142,4.401281822
07/10/2019 03:30,6.234,-0.9041,6.299218429,2.058,-1.4695,2.528793042,4.176,0.5654,4.214101703,6.2752,-1.2785,6.404115652,2.058,-1.4695,2.528793042,4.2172,0.191,4.221523047
07/10/2019 04:00,5.9847,-0.8852,6.049811,1.5725,-1.512,2.181490374,4.4122,0.6268,4.45649942,5.9415,-1.4746,6.121753622,1.5725,-1.512,2.181490374,4.369,0.0374,4.369160075
07/10/2019 04:30,6.0531,-0.8131,6.107466841,1.7205,-1.3815,2.206504589,4.3326,0.5684,4.369725543,5.9369,-1.3421,6.086707979,1.7205,-1.3815,2.206504589,4.2164,0.0394,4.216584082
07/10/2019 05:00,6.3061,-0.8527,6.363489177,2.7685,-1.6725,3.234478088,3.5376,0.8198,3.631347656,6.0383,-1.4815,6.217387646,2.7685,-1.6725,3.234478088,3.2698,0.191,3.275373725
07/10/2019 05:30,6.8465,-0.8167,6.895038879,3.5355,-1.6875,3.917577887,3.311,0.8708,3.423596594,6.2149,-1.4763,6.387835604,3.5355,-1.6875,3.917577887,2.6794,0.2112,2.687710885
07/10/2019 06:00,7.7312,-0.6598,7.759303415,4.519,-1.615,4.798915086,3.2122,0.9552,3.35121409,6.7002,-1.3366,6.832216302,4.519,-1.615,4.798915086,2.1812,0.2784,2.198895177
07/10/2019 06:30,9.0944,-0.2453,9.097707593,3.822,-1.1065,3.978947882,5.2724,0.8612,5.342271727,8.0594,-0.8953,8.108975919,3.822,-1.1065,3.978947882,4.2374,0.2112,4.242660038
07/10/2019 07:00,9.9499,-0.073,9.950167788,3.4035,-1.056,3.563558369,6.5464,0.983,6.619791686,8.9091,-0.719,8.938065999,3.4035,-1.056,3.563558369,5.5056,0.337,5.51590431
07/10/2019 07:30,11.178,0.8235,11.20829319,4.121,-0.6665,4.174549467,7.057,1.49,7.212582686,10.2746,-0.2911,10.2787229,4.121,-0.6665,4.174549467,6.1536,0.3754,6.165039993
07/10/2019 08:00,12.0102,1.5032,12.10390492,4.836,-1.037,4.945934189,7.1742,2.5402,7.610634775,10.814,-0.2142,10.81612119,4.836,-1.037,4.945934189,5.978,0.8228,6.03435861
07/10/2019 08:30,13.1205,1.993,13.27100483,6.5445,-1.803,6.788320061,6.576,3.796,7.592983076,11.8957,0.0566,11.89583465,6.5445,-1.803,6.788320061,5.3512,1.8596,5.665108437
07/10/2019 09:00,13.0545,1.3372,13.1228074,7.3405,-1.395,7.471878295,5.714,2.7322,6.333617674,11.6585,-0.4014,11.66540802,7.3405,-1.395,7.471878295,4.318,0.9936,4.430842466
07/10/2019 09:30,13.2995,1.5033,13.38419258,8.4495,-1.1665,8.529640819,4.85,2.6698,5.536274202,11.8365,-0.4225,11.8440381,8.4495,-1.1665,8.529640819,3.387,0.744,3.467752154
07/10/2019 10:00,13.3995,1.5764,13.49191007,7.6835,-0.934,7.740059964,5.716,2.5104,6.242977187,12.4375,-0.286,12.44078785,7.6835,-0.934,7.740059964,4.754,0.648,4.797959983
07/10/2019 10:30,13.4686,1.6474,13.56897611,7.099,-0.912,7.157342035,6.3696,2.5594,6.864570818,12.6364,-0.215,12.63822891,7.099,-0.912,7.157342035,5.5374,0.697,5.581093778
07/10/2019 11:00,13.4232,1.6797,13.52788566,7.162,-0.8615,7.213627815,6.2612,2.5412,6.757242254,12.2732,-0.1885,12.27464747,7.162,-0.8615,7.213627815,5.1112,0.673,5.155317104
07/10/2019 11:30,13.599,1.7097,13.7060525,8.75,-1.1925,8.830886493,4.849,2.9022,5.651156151,12.0284,-0.2363,12.03072085,8.75,-1.1925,8.830886493,3.2784,0.9562,3.415
07/10/2019 12:00,13.9152,1.7818,14.02881329,8.928,-1.105,8.996121887,4.9872,2.8868,5.762445495,12.6096,-0.1278,12.61024762,8.928,-1.105,8.996121887,3.6816,0.9772,3.809081044
07/10/2019 12:30,14.005,1.6618,14.103248,9.348,-1.103,9.412848294,4.657,2.7648,5.415881095,12.421,-0.2562,12.42364196,9.348,-1.103,9.412848294,3.073,0.8468,3.187538116
07/10/2019 13:00,13.8096,1.5742,13.89903442,9.093,-1.208,9.172890112,4.7166,2.7822,5.476034368,11.829,-0.4102,11.83611022,9.093,-1.208,9.172890112,2.736,0.7978,2.849944006
07/10/2019 13:30,14.2361,1.7534,14.34367299,9.6885,-1.238,9.767275784,4.5476,2.9914,5.443265538,12.1749,-0.2328,12.17712552,9.6885,-1.238,9.767275784,2.4864,1.0052,2.681904547
07/10/2019 14:00,13.6509,1.6662,13.75221049,7.6565,-1.162,7.744174343,5.9944,2.8282,6.628087703,11.6991,-0.2998,11.70294069,7.6565,-1.162,7.744174343,4.0426,0.8622,4.133521937
07/10/2019 14:30,12.9607,1.497,13.04686757,5.6685,-1.002,5.756378744,7.2922,2.499,7.708513595,11.0589,-0.4414,11.06770542,5.6685,-1.002,5.756378744,5.3904,0.5606,5.419472716
07/10/2019 15:00,13.1041,1.4611,13.18530432,7.7885,-1.4025,7.913768919,5.3156,2.8636,6.03786455,11.5921,-0.5087,11.60325636,7.7885,-1.4025,7.913768919,3.8036,0.8938,3.907205062
07/10/2019 15:30,12.7762,1.3321,12.84545744,8.028,-1.7495,8.216418578,4.7482,3.0816,5.660535469,11.3612,-0.6657,11.38068636,8.028,-1.7495,8.216418578,3.3332,1.0838,3.504974277
07/10/2019 16:00,12.7802,1.2907,12.84520994,7.096,-1.5405,7.261291638,5.6842,2.8312,6.350261654,11.6216,-0.6591,11.64027488,7.096,-1.5405,7.261291638,4.5256,0.8814,4.610631336
07/10/2019 16:30,12.9315,1.001,12.97018478,6.5495,-1.856,6.807399375,6.382,2.857,6.992308131,11.7153,-0.463,11.72444553,6.5495,-1.856,6.807399375,5.1658,1.393,5.350321359
07/10/2019 17:00,13.3581,0.6531,13.37405605,7.8765,-1.9255,8.108440201,5.4816,2.5786,6.0578145,11.7405,-0.0851,11.74080842,7.8765,-1.9255,8.108440201,3.864,1.8404,4.279902821
07/10/2019 17:30,13.1207,0.54,13.13180751,5.1335,-1.358,5.31008345,7.9872,1.898,8.209614354,11.7249,-0.1628,11.72603018,5.1335,-1.358,5.31008345,6.5914,1.1952,6.698884758
07/10/2019 18:00,13.4519,0.6406,13.46714454,4.7495,-1.337,4.934097613,8.7024,1.9776,8.924274061,12.1405,-0.0534,12.14061744,4.7495,-1.337,4.934097613,7.391,1.2836,7.501633819
07/10/2019 18:30,14.4818,0.6867,14.49807188,7.73,-1.7565,7.92705445,6.7518,2.4432,7.180252745,12.7192,-0.0449,12.71927925,7.73,-1.7565,7.92705445,4.9892,1.7116,5.274627115
07/10/2019 19:00,15.5248,0.8756,15.54947235,9.375,-1.92,9.569588549,6.1498,2.7956,6.755399278,13.3302,0.148,13.33102157,9.375,-1.92,9.569588549,3.9552,2.068,4.463208604
07/10/2019 19:30,15.4446,0.7702,15.46379246,9.576,-2.06,9.795068964,5.8686,2.8302,6.515404669,13.5112,0.0338,13.51124228,9.576,-2.06,9.795068964,3.9352,2.0938,4.457555101
07/10/2019 20:00,14.7415,0.6452,14.75561267,8.0715,-2.063,8.330971207,6.67,2.7082,7.19883652,13.0367,-0.0902,13.03701204,8.0715,-2.063,8.330971207,4.9652,1.9728,5.34276622
07/10/2019 20:30,14.188,0.4806,14.19613752,8.836,-2.219,9.110370849,5.352,2.6996,5.994309315,12.4918,-0.2576,12.49445577,8.836,-2.219,9.110370849,3.6558,1.9614,4.14873036
07/10/2019 21:00,13.4136,0.2189,13.41538602,8.241,-2.3155,8.560118063,5.1726,2.5344,5.76011928,12.0436,-0.5221,12.05491142,8.241,-2.3155,8.560118063,3.8026,1.7934,4.204289514
07/10/2019 21:30,12.4607,0.0602,12.46084542,7.1615,-2.238,7.503047797,5.2992,2.2982,5.77609244,11.1159,-0.6798,11.1366674,7.1615,-2.238,7.503047797,3.9544,1.5582,4.25032547
07/10/2019 22:00,11.694,0.086,11.69431623,7.922,-2.366,8.267771163,3.772,2.452,4.498920759,10.202,-1.1256,10.26390663,7.922,-2.366,8.267771163,2.28,1.2404,2.595571644
07/10/2019 22:30,10.928,-0.2881,10.931797,8.262,-2.0545,8.513613466,2.666,1.7664,3.19808145,9.3746,-1.6811,9.524138931,8.262,-2.0545,8.513613466,1.1126,0.3734,1.173586946
07/10/2019 23:00,10.3688,-0.3809,10.37579386,8.921,-2.5265,9.271862987,1.4478,2.1456,2.588382545,9.1178,-2.2693,9.395956542,8.921,-2.5265,9.271862987,0.1968,0.2572,0.323855029
07/10/2019 23:30,9.9246,-0.3925,9.932358301,9.148,-2.0975,9.385382797,0.7766,1.705,1.873534777,9.2478,-1.8651,9.434002483,9.148,-2.0975,9.385382797,0.0998,0.2324,0.252922518
08/10/2019 00:00,9.3318,0.0314,9.331852828,8.27,-1.784,8.460233803,1.0618,1.8154,2.103115879,8.3574,-1.6736,8.523325156,8.27,-1.784,8.460233803,0.0874,0.1104,0.140808096
08/10/2019 00:30,8.658,0.3027,8.663289865,7.121,-1.7805,7.340219428,1.537,2.0832,2.588839748,7.3966,-1.5463,7.556502845,7.121,-1.7805,7.340219428,0.2756,0.2342,0.361669739
08/10/2019 01:00,8.022,0.2165,8.02492095,6.076,-1.5595,6.272943189,1.946,1.776,2.634595225,7.3028,-1.3579,7.427972822,6.076,-1.5595,6.272943189,1.2268,0.2016,1.243254117
08/10/2019 01:30,7.6735,0.2088,7.676340254,5.4415,-1.309,5.596731479,2.232,1.5178,2.699174103,6.9613,-1.283,7.078544108,5.4415,-1.309,5.596731479,1.5198,0.026,1.520022381
08/10/2019 02:00,7.7171,-0.1318,7.718225421,6.6505,-1.471,6.811240067,1.0666,1.3392,1.712043282,7.3917,-1.471,7.536648452,6.6505,-1.471,6.811240067,0.7412,0,0.7412
08/10/2019 02:30,7.3336,0.2392,7.337499956,6.026,-1.462,6.200816075,1.3076,1.7012,2.145669872,6.9812,-1.462,7.132643089,6.026,-1.462,6.200816075,0.9552,0,0.9552
08/10/2019 03:00,7.6867,-0.3567,7.694971851,6.8285,-1.7055,7.038262747,0.8582,1.3488,1.598677166,7.3623,-1.7055,7.557260849,6.8285,-1.7055,7.038262747,0.5338,0,0.5338
08/10/2019 03:30,7.3597,-0.1962,7.362314754,6.6665,-1.571,6.849106748,0.6932,1.3748,1.539675706,7.0323,-1.571,7.205642531,6.6665,-1.571,6.849106748,0.3658,0,0.3658
08/10/2019 04:00,8.195,-1.8109,8.392698244,8.146,-2.0835,8.408227414,0.049,0.2726,0.276968879,8.146,-2.0835,8.408227414,8.146,-2.0835,8.408227414,0,0,0
08/10/2019 04:30,8.9387,-1.7711,9.112472381,8.9185,-1.9285,9.124623526,0.0202,0.1574,0.158690895,8.9185,-1.9285,9.124623526,8.9185,-1.9285,9.124623526,0,0,0
08/10/2019 05:00,8.468,-1.3121,8.56905073,8.371,-1.7365,8.549214774,0.097,0.4244,0.435343956,8.3796,-1.7365,8.557635679,8.371,-1.7365,8.549214774,0.0086,0,0.0086
08/10/2019 05:30,7.9989,-0.264,8.003255413,7.2645,-1.607,7.440121588,0.7344,1.343,1.530683625,7.3221,-1.607,7.496372283,7.2645,-1.607,7.440121588,0.0576,0,0.0576
08/10/2019 06:00,8.5462,0.3831,8.554782291,7.256,-1.5235,7.414215282,1.2902,1.9066,2.302116331,7.4538,-1.5235,7.60790291,7.256,-1.5235,7.414215282,0.1978,0,0.1978
08/10/2019 06:30,9.9877,-0.3387,9.993441298,7.9525,-1.5895,8.10979448,2.0352,1.2508,2.38883647,9.0411,0.0915,9.041562999,7.9525,-1.5895,8.10979448,1.0886,1.681,2.002700916
08/10/2019 07:00,10.8598,-0.2843,10.86352072,6.486,-1.4105,6.637597928,4.3738,1.1262,4.516464644,9.8738,0.9751,9.921831809,6.486,-1.4105,6.637597928,3.3878,2.3856,4.143461862
08/10/2019 07:30,12.5891,1.4027,12.66700462,7.3215,-1.5235,7.47832966,5.2676,2.9262,6.025799217,10.3283,-0.0517,10.3284294,7.3215,-1.5235,7.47832966,3.0068,1.4718,3.347691963
08/10/2019 08:00,13.2083,1.701,13.31737924,8.2845,-1.946,8.509985679,4.9238,3.647,6.127349789,11.0387,0.0326,11.03874814,8.2845,-1.946,8.509985679,2.7542,1.9786,3.391235114
08/10/2019 08:30,14.2424,2.0904,14.39498975,10.412,-2.128,10.6272352,3.8304,4.2184,5.697970053,11.8654,0.3958,11.87199961,10.412,-2.128,10.6272352,1.4534,2.5238,2.912376693
08/10/2019 09:00,13.8012,2.0658,13.95495077,9.459,-1.804,9.629491004,4.3422,3.8698,5.816360793,11.956,0.427,11.96362257,9.459,-1.804,9.629491004,2.497,2.231,3.348487718
08/10/2019 09:30,13.8425,1.9491,13.9790485,8.4425,-1.6875,8.609498388,5.4,3.6366,6.510365547,11.2303,0.2661,11.23345215,8.4425,-1.6875,8.609498388,2.7878,1.9536,3.404171235
08/10/2019 10:00,14.0288,2.3417,14.22289662,10.063,-1.6385,10.19552114,3.9658,3.9802,5.61867971,11.8582,0.6463,11.87579938,10.063,-1.6385,10.19552114,1.7952,2.2848,2.905693391
08/10/2019 10:30,14.324,2.2757,14.50364735,9.958,-1.6085,10.08707273,4.366,3.8842,5.843711632,11.5488,0.2299,11.55108806,9.958,-1.6085,10.08707273,1.5908,1.8384,2.431123033
08/10/2019 11:00,14.8251,2.3493,15.01008996,10.3995,-1.7375,10.54364768,4.4256,4.0868,6.023941368,11.9029,0.6751,11.92202954,10.3995,-1.7375,10.54364768,1.5034,2.4126,2.842683648
08/10/2019 11:30,14.5824,2.3075,14.76383914,10.751,-1.7235,10.88827136,3.8314,4.031,5.561347585,12.3726,0.1005,12.37300816,10.751,-1.7235,10.88827136,1.6216,1.824,2.440607006
08/10/2019 12:00,14.0346,2.2391,14.21209224,8.886,-1.7055,9.048189114,5.1486,3.9446,6.485981122,12.3938,0.3739,12.39943868,8.886,-1.7055,9.048189114,3.5078,2.0794,4.077813777
08/10/2019 12:30,14.0254,2.2685,14.20767178,7.48,-1.5755,7.644121941,6.5454,3.844,7.590691481,11.754,0.5971,11.76915649,7.48,-1.5755,7.644121941,4.274,2.1726,4.794503807
08/10/2019 13:00,14.23,2.2249,14.40288443,9.359,-1.9655,9.563162199,4.871,4.1904,6.425425524,11.8868,0.5517,11.89959609,9.359,-1.9655,9.563162199,2.5278,2.5172,3.567361585
08/10/2019 13:30,14.5619,2.1347,14.71753633,10.7785,-2.0605,10.97368318,3.7834,4.1952,5.649231682,11.6483,-0.2527,11.65104073,10.7785,-2.0605,10.97368318,0.8698,1.8078,2.006163722
08/10/2019 14:00,13.5161,1.8521,13.64240571,9.7865,-2.1175,10.01296103,3.7296,3.9696,5.446800925,11.3493,-0.5517,11.36270141,9.7865,-2.1175,10.01296103,1.5628,1.5658,2.212255293
08/10/2019 14:30,13.2727,2.0519,13.43037077,8.4995,-2.0665,8.74710938,4.7732,4.1184,6.304336349,10.5809,0.1147,10.58152167,8.4995,-2.0665,8.74710938,2.0814,2.1812,3.014939369
08/10/2019 15:00,13.9316,2.0879,14.08718584,10.801,-2.5845,11.10591019,3.1306,4.6724,5.624231336,11.3492,-0.8325,11.3796923,10.801,-2.5845,11.10591019,0.5482,1.752,1.835763394
08/10/2019 15:30,13.822,2.1097,13.98207846,9.524,-2.4715,9.839455689,4.298,4.5812,6.281735225,10.6818,0.2723,10.68527017,9.524,-2.4715,9.839455689,1.1578,2.7438,2.97807644
08/10/2019 16:00,14.2773,1.9382,14.40825855,10.9385,-2.593,11.24163828,3.3388,4.5312,5.628441958,11.8247,-0.6652,11.84339568,10.9385,-2.593,11.24163828,0.8862,1.9278,2.121735912
08/10/2019 16:30,14.2517,1.6603,14.3480852,9.5725,-2.4735,9.88690844,4.6792,4.1338,6.243653985,10.9779,-0.4057,10.98539398,9.5725,-2.4735,9.88690844,1.4054,2.0678,2.500189193
08/10/2019 17:00,14.1754,1.5651,14.2615393,8.329,-2.1155,8.593461541,5.8464,3.6806,6.908488208,11.332,-0.1139,11.3325724,8.329,-2.1155,8.593461541,3.003,2.0016,3.608934962
08/10/2019 17:30,14.8342,1.667,14.92757109,9.51,-2.465,9.824272238,5.3242,4.132,6.739475472,12.1538,-0.0082,12.15380277,9.51,-2.465,9.824272238,2.6438,2.4568,3.609091947
08/10/2019 18:00,14.8827,1.5902,14.96741445,9.4595,-2.463,9.774891777,5.4232,4.0532,6.77048953,12.3693,-0.0918,12.36964065,9.4595,-2.463,9.774891777,2.9098,2.3712,3.753601668
08/10/2019 18:30,15.7957,1.5853,15.87505322,9.9425,-2.5945,10.27544337,5.8532,4.1798,7.192404207,12.4501,-0.0677,12.45028407,9.9425,-2.5945,10.27544337,2.5076,2.5268,3.559884268
08/10/2019 19:00,16.1444,1.7264,16.23644383,9.243,-2.177,9.495913753,6.9014,3.9034,7.928798996,12.8392,0.079,12.83944304,9.243,-2.177,9.495913753,3.5962,2.256,4.24525505
08/10/2019 19:30,16.1466,1.0561,16.18110128,9.847,-2.0255,10.05316165,6.2996,3.0816,7.012932248,13.2474,-0.4405,13.25472169,9.847,-2.0255,10.05316165,3.4004,1.585,3.751658988
08/10/2019 20:00,15.5888,1.0092,15.62143304,9.606,-1.676,9.751113372,5.9828,2.6852,6.557758373,13.0208,-0.6536,13.03719393,9.606,-1.676,9.751113372,3.4148,1.0224,3.564570213
08/10/2019 20:30,15.1371,0.8821,15.16277998,10.2315,-1.8635,10.39981848,4.9056,2.7456,5.621675081,12.4347,-0.7807,12.45918362,10.2315,-1.8635,10.39981848,2.2032,1.0828,2.454902458
08/10/2019 21:00,14.2186,0.7229,14.23696493,9.722,-1.8105,9.889145274,4.4966,2.5334,5.161155599,12.0712,-0.9465,12.10825056,9.722,-1.8105,9.889145274,2.3492,0.864,2.503045473
08/10/2019 21:30,13.2865,0.5214,13.29672667,8.8945,-1.701,9.055690545,4.392,2.2224,4.922268355,10.9865,-1.1432,11.04581769,8.8945,-1.701,9.055690545,2.092,0.5578,2.165087721
08/10/2019 22:00,11.8951,0.0632,11.89526789,7.8515,-2.168,8.145322354,4.0436,2.2312,4.618328096,10.1737,-1.0314,10.22584753,7.8515,-2.168,8.145322354,2.3222,1.1366,2.585434664
08/10/2019 22:30,11.4856,0.3031,11.48959864,8.618,-2.6815,9.025539665,2.8676,2.9846,4.138957226,9.314,-1.2271,9.394486171,8.618,-2.6815,9.025539665,0.696,1.4544,1.612357082
08/10/2019 23:00,10.2125,-0.3377,10.21808189,6.9945,-2.1425,7.315281027,3.218,1.8048,3.689556483,8.3557,-1.3101,8.457782481,6.9945,-2.1425,7.315281027,1.3612,0.8324,1.59554229
08/10/2019 23:30,9.1468,-0.4355,9.157161705,6.188,-1.9485,6.487526204,2.9588,1.513,3.323201234,8.0984,-1.1479,8.179349422,6.188,-1.9485,6.487526204,1.9104,0.8006,2.071373583
09/10/2019 00:00,8.3835,-0.6651,8.409841274,6.1275,-1.6655,6.349814682,2.256,1.0004,2.467860644,7.6713,-1.4341,7.804196724,6.1275,-1.6655,6.349814682,1.5438,0.2314,1.561045931
09/10/2019 00:30,7.857,-0.5006,7.872931434,5.77,-1.574,5.980834056,2.087,1.0734,2.346861001,7.0364,-1.2936,7.154322185,5.77,-1.574,5.980834056,1.2664,0.2804,1.297070977
09/10/2019 01:00,7.3586,-0.5018,7.375689608,4.753,-1.507,4.986186719,2.6056,1.0052,2.792772529,6.7786,-1.171,6.879001305,4.753,-1.507,4.986186719,2.0256,0.336,2.053278198
09/10/2019 01:30,7.2769,-0.6678,7.307477708,4.7915,-1.672,5.074845441,2.4854,1.0042,2.680602693,6.8507,-1.3178,6.976294671,4.7915,-1.672,5.074845441,2.0592,0.3542,2.089440662
09/10/2019 02:00,7.2315,-0.4741,7.247024428,4.8045,-1.4485,5.018104473,2.427,0.9744,2.61529814,6.7975,-1.1461,6.893442642,4.8045,-1.4485,5.018104473,1.993,0.3024,2.015811192
09/10/2019 02:30,6.917,-0.4405,6.931012137,2.259,-1.1355,2.528327758,4.658,0.695,4.709563568,6.4956,-1.0213,6.575399079,2.259,-1.1355,2.528327758,4.2366,0.1142,4.238138884
09/10/2019 03:00,6.7299,-0.5641,6.753500042,2.8955,-1.5145,3.26766438,3.8344,0.9504,3.95042827,6.2297,-1.2159,6.347249396,2.8955,-1.5145,3.26766438,3.3342,0.2986,3.347544115
09/10/2019 03:30,6.931,-0.6085,6.957660041,3.739,-1.6905,4.103402399,3.192,1.082,3.370398789,6.6276,-1.2605,6.746402153,3.739,-1.6905,4.103402399,2.8886,0.43,2.920429756
09/10/2019 04:00,6.9429,-0.6164,6.970208703,3.7865,-1.682,4.143272408,3.1564,1.0656,3.331420766,6.5869,-1.2414,6.702859507,3.7865,-1.682,4.143272408,2.8004,0.4406,2.834848941
09/10/2019 04:30,7.0087,-0.5714,7.031953758,3.2205,-1.492,3.549321661,3.7882,0.9206,3.898456566,6.3415,-1.2308,6.459836754,3.2205,-1.492,3.549321661,3.121,0.2612,3.131910989
09/10/2019 05:00,6.9424,-0.5493,6.964097088,3.278,-1.5265,3.616004183,3.6644,0.9772,3.792459255,6.5842,-1.1847,6.689933014,3.278,-1.5265,3.616004183,3.3062,0.3418,3.323820946
09/10/2019 05:30,7.533,-0.4818,7.548391898,4.317,-1.675,4.630563033,3.216,1.1932,3.430216063,7.1846,-1.1114,7.270054135,4.317,-1.675,4.630563033,2.8676,0.5636,2.922460388
09/10/2019 06:00,7.9193,-0.449,7.932018248,3.0905,-1.817,3.585063354,4.8288,1.368,5.018837858,7.5315,-1.0942,7.610569354,3.0905,-1.817,3.585063354,4.441,0.7228,4.499435613
09/10/2019 06:30,8.946,0.0007,8.946000027,2.536,-1.1955,2.803661222,6.41,1.1962,6.52065905,8.7636,-0.6281,8.78607959,2.536,-1.1955,2.803661222,6.2276,0.5674,6.25339464
09/10/2019 07:00,10.3194,0.3568,10.32556645,2.984,-0.682,3.060944299,7.3354,1.0388,7.408589515,10.0074,-0.2672,10.01096652,2.984,-0.682,3.060944299,7.0234,0.4148,7.035638322
09/10/2019 07:30,11.4876,0.9676,11.52827843,3.558,-0.438,3.584858156,7.9296,1.4056,8.053214732,10.9356,-0.3382,10.94082842,3.558,-0.438,3.584858156,7.3776,0.0998,7.378274988
09/10/2019 08:00,12.52,1.2697,12.58421782,4.429,-0.5725,4.465847876,8.091,1.8422,8.298070971,11.8402,-0.4535,11.84888173,4.429,-0.5725,4.465847876,7.4112,0.119,7.412155317
09/10/2019 08:30,13.1519,1.8216,13.27745082,3.5615,-0.207,3.567510512,9.5904,2.0286,9.802601192,12.7189,0.082,12.71916433,3.5615,-0.207,3.567510512,9.1574,0.289,9.161959166
09/10/2019 09:00,13.2098,1.9587,13.35422486,6.508,-0.5585,6.531920564,6.7018,2.5172,7.158939801,12.6924,0.1807,12.69368624,6.508,-0.5585,6.531920564,6.1844,0.7392,6.228420345
09/10/2019 09:30,13.6048,1.9959,13.75042544,6.686,-0.5655,6.709872298,6.9188,2.5614,7.377707191,12.5142,0.1919,12.51567127,6.686,-0.5655,6.709872298,5.8282,0.7574,5.87720767
09/10/2019 10:00,14.1206,2.1827,14.28830024,5.832,-0.4515,5.849450936,8.2886,2.6342,8.69712019,12.9294,0.3761,12.93486898,5.832,-0.4515,5.849450936,7.0974,0.8276,7.145488683
09/10/2019 10:30,14.2695,2.1069,14.42420389,6.9975,-0.6195,7.024869145,7.272,2.7264,7.766288751,13.1819,0.3059,13.18544889,6.9975,-0.6195,7.024869145,6.1844,0.9254,6.253252635
09/10/2019 11:00,14.0577,1.886,14.18364993,7.6775,-0.874,7.727087566,6.3802,2.76,6.951586297,12.8107,0.0514,12.81080311,7.6775,-0.874,7.727087566,5.1332,0.9254,5.215947412
09/10/2019 11:30,13.7934,1.8124,13.91196166,9.122,-0.941,9.170407025,4.6714,2.7534,5.422470795,12.2804,-0.0606,12.28054952,9.122,-0.941,9.170407025,3.1584,0.8804,3.278809955
09/10/2019 12:00,14.0355,2.4,14.23921558,6.8555,-1.032,6.932741467,7.18,3.432,7.958079165,12.9515,0.7124,12.97107806,6.8555,-1.032,6.932741467,6.096,1.7444,6.340674046
09/10/2019 12:30,13.5747,2.4085,13.78670926,6.9335,-1.3385,7.061515737,6.6412,3.747,7.625322711,12.3989,0.5517,12.41116812,6.9335,-1.3385,7.061515737,5.4654,1.8902,5.783031489
09/10/2019 13:00,13.6036,2.4739,13.8267174,7.398,-1.3835,7.526252471,6.2056,3.8574,7.306778094,12.273,0.5951,12.2874193,7.398,-1.3835,7.526252471,4.875,1.9786,5.261224473
09/10/2019 13:30,13.5291,2.7031,13.7964958,7.3985,-1.2675,7.506287931,6.1306,3.9706,7.304103006,12.3253,0.7937,12.35082911,7.3985,-1.2675,7.506287931,4.9268,2.0612,5.3405902
09/10/2019 14:00,13.3928,2.4668,13.61808335,8.801,-1.669,8.957854766,4.5918,4.1358,6.17976285,12.4682,0.5842,12.4818789,8.801,-1.669,8.957854766,3.6672,2.2532,4.304098754
09/10/2019 14:30,13.2237,2.2518,13.41405401,8.3775,-1.713,8.550840617,4.8462,3.9648,6.261413058,12.0611,0.376,12.0669594,8.3775,-1.713,8.550840617,3.6836,2.089,4.234717223
09/10/2019 15:00,13.3883,2.2225,13.57151735,9.2795,-1.7155,9.43673993,4.1088,3.938,5.691228465,11.6959,0.3427,11.70091963,9.2795,-1.7155,9.43673993,2.4164,2.0582,3.174141805
09/10/2019 15:30,13.1313,2.2537,13.32329551,7.4625,-1.9435,7.711426489,5.6688,4.1972,7.05349426,11.6855,0.3395,11.69043072,7.4625,-1.9435,7.711426489,4.223,2.283,4.800606003
09/10/2019 16:00,13.4962,2.2176,13.67717676,5.483,-1.802,5.771524322,8.0132,4.0196,8.964851276,12.4546,0.3532,12.45960719,5.483,-1.802,5.771524322,6.9716,2.1552,7.297129134
09/10/2019 16:30,13.865,1.9948,14.00776399,5.941,-1.924,6.244778379,7.924,3.9188,8.840066145,12.806,0.1054,12.80643374,5.941,-1.924,6.244778379,6.865,2.0294,7.158679303
09/10/2019 17:00,14.0317,1.9454,14.16591635,5.1555,-1.669,5.418924363,8.8762,3.6144,9.583883023,12.8385,0.0888,12.8388071,5.1555,-1.669,5.418924363,7.683,1.7578,7.881519513
09/10/2019 17:30,13.6316,1.6015,13.72535321,5.532,-1.6155,5.76306032,8.0996,3.217,8.715079412,12.7858,-0.2465,12.78817594,5.532,-1.6155,5.76306032,7.2538,1.369,7.381854472
09/10/2019 18:00,13.9455,1.5335,14.02956138,6.0945,-1.3265,6.237189471,7.851,2.86,8.355704698,13.3185,-0.1419,13.3192559,6.0945,-1.3265,6.237189471,7.224,1.1846,7.320481757
09/10/2019 18:30,14.231,1.6674,14.32834895,4.144,-1.082,4.28292657,10.087,2.7494,10.45498777,13.3294,0.12,13.32994015,4.144,-1.082,4.28292657,9.1854,1.202,9.263712925
09/10/2019 19:00,15.138,1.7227,15.23570606,7.224,-1.3695,7.352666608,7.914,3.0922,8.496652096,13.7444,0.1569,13.74529552,7.224,-1.3695,7.352666608,6.5204,1.5264,6.696679261
09/10/2019 19:30,15.4225,1.6465,15.51014083,6.3965,-1.4245,6.553198646,9.026,3.071,9.534134308,13.8741,0.0857,13.87436468,6.3965,-1.4245,6.553198646,7.4776,1.5102,7.628578229
09/10/2019 20:00,14.8085,1.514,14.88569341,6.4555,-1.366,6.598441956,8.353,2.88,8.835553689,13.5787,-0.0374,13.57875151,6.4555,-1.366,6.598441956,7.1232,1.3286,7.246044176
09/10/2019 20:30,14.5392,0.7222,14.55712573,8.88,-1.627,9.027819726,5.6592,2.3492,6.127420769,13.0608,-0.1822,13.0620708,8.88,-1.627,9.027819726,4.1808,1.4448,4.4234077
09/10/2019 21:00,13.689,0.4698,13.69705928,9.56,-1.938,9.754457648,4.129,2.4078,4.779763785,12.3882,-0.2388,12.39050139,9.56,-1.938,9.754457648,2.8282,1.6992,3.299393259
09/10/2019 21:30,12.9867,0.3383,12.99110556,9.7245,-2.2145,9.973460307,3.2622,2.5528,4.142310548,11.5399,-0.3645,11.54565512,9.7245,-2.2145,9.973460307,1.8154,1.85,2.591944668
09/10/2019 22:00,12.1585,0.0943,12.15886568,9.8045,-2.5515,10.13105979,2.354,2.6458,3.541408426,10.7271,-0.8119,10.75778118,9.8045,-2.5515,10.13105979,0.9226,1.7396,1.969111201
09/10/2019 22:30,11.5543,0.145,11.5552098,10.9015,-3.047,11.31931585,0.6528,3.192,3.258068729,10.9073,-3.0134,11.31590796,10.9015,-3.047,11.31931585,0.0058,0.0336,0.034096921
09/10/2019 23:00,10.5896,-1.2011,10.65749827,10.291,-2.7275,10.64631097,0.2986,1.5264,1.555332415,10.291,-2.7275,10.64631097,10.291,-2.7275,10.64631097,0,0,0
09/10/2019 23:30,10.3477,-1.8716,10.51559708,10.2575,-2.32,10.51659195,0.0902,0.4484,0.457382335,10.2575,-2.32,10.51659195,10.2575,-2.32,10.51659195,0,0,0
10/10/2019 00:00,9.9039,-2.2661,10.1598447,9.8915,-2.3025,10.15594794,0.0124,0.0364,0.038454129,9.8943,-2.2939,10.15672928,9.8915,-2.3025,10.15594794,0.0028,0.0086,0.009044335
10/10/2019 00:30,8.8001,-1.9317,9.009618466,8.6715,-2.5125,9.028154213,0.1286,0.5808,0.594866876,8.6735,-2.5009,9.02685455,8.6715,-2.5125,9.028154213,0.002,0.0116,0.011771151
10/10/2019 01:00,8.3418,-1.7254,8.51837029,8.075,-2.601,8.483562106,0.2668,0.8756,0.915345618,8.0952,-2.5012,8.472795553,8.075,-2.601,8.483562106,0.0202,0.0998,0.101823769
10/10/2019 01:30,8.4817,-1.4344,8.60213568,8.1765,-2.403,8.522297886,0.3052,0.9686,1.015545666,8.1813,-2.3876,8.522576104,8.1765,-2.403,8.522297886,0.0048,0.0154,0.016130716
10/10/2019 02:00,8.6424,-1.0784,8.709421584,8.315,-2.144,8.586964598,0.3274,1.0656,1.114761912,8.315,-2.144,8.586964598,8.315,-2.144,8.586964598,0,0,0
10/10/2019 02:30,8.2499,-1.1261,8.326400856,7.9245,-2.2435,8.235957291,0.3254,1.1174,1.163816102,7.9361,-2.2311,8.243754631,7.9245,-2.2435,8.235957291,0.0116,0.0124,0.016979988
10/10/2019 03:00,8.3349,-1.7006,8.506620855,8.1535,-2.482,8.522903628,0.1814,0.7814,0.802179481,8.1641,-2.4666,8.528578098,8.1535,-2.482,8.522903628,0.0106,0.0154,0.018695454
10/10/2019 03:30,9.677,-2.5615,10.01027528,9.675,-2.5845,10.0142531,0.002,0.023,0.023086793,9.675,-2.5845,10.0142531,9.675,-2.5845,10.0142531,0,0,0
10/10/2019 04:00,8.2892,-1.2663,8.385365367,8.006,-2.4385,8.369128882,0.2832,1.1722,1.205924989,8.006,-2.4385,8.369128882,8.006,-2.4385,8.369128882,0,0,0
10/10/2019 04:30,9.4911,-2.1368,9.728663498,9.4095,-2.448,9.72272566,0.0816,0.3112,0.321720375,9.4095,-2.448,9.72272566,9.4095,-2.448,9.72272566,0,0,0
10/10/2019 05:00,10.3215,-2.443,10.60667767,10.3215,-2.443,10.60667767,0,0,0,10.3215,-2.443,10.60667767,10.3215,-2.443,10.60667767,0,0,0
10/10/2019 05:30,10.8285,-2.1965,11.04902822,10.8285,-2.1965,11.04902822,0,0,0,10.8285,-2.1965,11.04902822,10.8285,-2.1965,11.04902822,0,0,0
10/10/2019 06:00,8.9406,-1.0214,8.998754709,7.731,-1.799,7.937553905,1.2096,0.7776,1.437982587,8.0526,-0.8946,8.102140206,7.731,-1.799,7.937553905,0.3216,0.9044,0.959878076
10/10/2019 06:30,10.0575,-0.9745,10.10460076,6.8905,-1.7195,7.101807552,3.167,0.745,3.25344648,8.7145,1.0559,8.778236444,6.8905,-1.7195,7.101807552,1.824,2.7754,3.321117457
10/10/2019 07:00,11.8059,1.0838,11.85554289,6.8955,-1.587,7.07576775,4.9104,2.6708,5.589740674,9.7937,0.1314,9.794581443,6.8955,-1.587,7.07576775,2.8982,1.7184,3.369341449
10/10/2019 07:30,12.4092,1.1818,12.4653478,5.884,-1.106,5.987043678,6.5252,2.2878,6.914641269,11.1246,-0.4252,11.13272295,5.884,-1.106,5.987043678,5.2406,0.6808,5.284635938
10/10/2019 08:00,12.6543,1.3654,12.72775022,6.2405,-0.809,6.292719702,6.4138,2.1744,6.772358954,11.6943,-0.474,11.70390228,6.2405,-0.809,6.292719702,5.4538,0.335,5.464079011
10/10/2019 08:30,13.3393,1.7656,13.45564074,6.5915,-0.859,6.647236512,6.7478,2.6246,7.240257592,12.0731,-0.113,12.07362881,6.5915,-0.859,6.647236512,5.4816,0.746,5.532129297
10/10/2019 09:00,12.8464,1.8779,12.98293115,5.653,-0.7275,5.699619746,7.1934,2.6054,7.65069361,12.1878,0.0385,12.18786081,5.653,-0.7275,5.699619746,6.5348,0.766,6.579541552
10/10/2019 09:30,12.1675,1.6164,12.27439633,5.3285,-0.777,5.384852946,6.839,2.3934,7.24570801,11.9055,-0.081,11.90577554,5.3285,-0.777,5.384852946,6.577,0.696,6.613723989
10/10/2019 10:00,12.7325,1.8675,12.86872614,7.2355,-0.7285,7.272081717,5.497,2.596,6.079163183,12.7267,0.1759,12.72791553,7.2355,-0.7285,7.272081717,5.4912,0.9044,5.565178955
10/10/2019 10:30,13.2308,1.9642,13.37580466,6.623,-0.817,6.673201481,6.6078,2.7812,7.169246423,12.9782,0.2822,12.98126774,6.623,-0.817,6.673201481,6.3552,1.0992,6.44955872
10/10/2019 11:00,13.7913,2.0512,13.94300459,8.5285,-1.088,8.59761922,5.2628,3.1392,6.127939334,13.3987,0.3348,13.40288225,8.5285,-1.088,8.59761922,4.8702,1.4228,5.073776491
10/10/2019 11:30,14.0308,2.0933,14.18609367,9.562,-1.3195,9.652612302,4.4688,3.4128,5.622933156,13.328,0.3673,13.33306016,9.562,-1.3195,9.652612302,3.766,1.6868,4.126505815
10/10/2019 12:00,14.3631,2.0196,14.50439333,11.8305,-1.591,11.93700177,2.5326,3.6106,4.410271547,13.5221,0.209,13.52371507,11.8305,-1.591,11.93700177,1.6916,1.8,2.470123592
10/10/2019 12:30,14.2852,1.9935,14.4236258,10.043,-1.5615,10.16366721,4.2422,3.555,5.534824825,13.3694,0.2693,13.37211198,10.043,-1.5615,10.16366721,3.3264,1.8308,3.796941611
10/10/2019 13:00,14.066,1.9072,14.19470915,9.766,-1.475,9.876759641,4.3,3.3822,5.470765654,13.271,0.181,13.27223425,9.766,-1.475,9.876759641,3.505,1.656,3.876514027
10/10/2019 13:30,13.8401,1.8155,13.95866785,9.5355,-1.4975,9.65237103,4.3046,3.313,5.431901155,13.0723,0.0529,13.07240704,9.5355,-1.4975,9.65237103,3.5368,1.5504,3.861695793
10/10/2019 14:00,14.0584,1.9841,14.19772036,10.753,-1.5785,10.86824141,3.3054,3.5626,4.859813568,13.2106,0.2839,13.2136502,10.753,-1.5785,10.86824141,2.4576,1.8624,3.083558256
10/10/2019 14:30,13.8018,1.7956,13.91811275,11.563,-1.672,11.68325952,2.2388,3.4676,4.127526523,12.9512,0.1242,12.95179552,11.563,-1.672,11.68325952,1.3882,1.7962,2.270117548
10/10/2019 15:00,13.9303,1.7579,14.04077884,12.0535,-1.8845,12.19992633,1.8768,3.6424,4.097493868,12.9983,0.0673,12.99847423,12.0535,-1.8845,12.19992633,0.9448,1.9518,2.168448819
10/10/2019 15:30,13.5548,1.548,13.64290684,12.661,-2.147,12.84174949,0.8938,3.695,3.801565919,12.804,-1.5538,12.89793435,12.661,-2.147,12.84174949,0.143,0.5932,0.610192789
10/10/2019 16:00,13.7669,1.4407,13.84207904,11.8065,-2.0385,11.98119045,1.9604,3.4792,3.99349481,12.7885,-0.2855,12.79168646,11.8065,-2.0385,11.98119045,0.982,1.753,2.009311574
10/10/2019 16:30,14.7001,1.5008,14.77651314,12.0275,-1.938,12.18263519,2.6726,3.4388,4.355242381,12.9107,-0.7188,12.93069402,12.0275,-1.938,12.18263519,0.8832,1.2192,1.505486925
10/10/2019 17:00,14.8665,1.2949,14.92278755,11.6505,-1.8415,11.79513766,3.216,3.1364,4.492177752,12.3859,-0.9439,12.42181412,11.6505,-1.8415,11.79513766,0.7354,0.8976,1.160387401
10/10/2019 17:30,14.9958,1.2096,15.04450563,11.363,-1.703,11.48990766,3.6328,2.9126,4.656229655,12.5746,-0.7152,12.59492264,11.363,-1.703,11.48990766,1.2116,0.9878,1.563241312
10/10/2019 18:00,15.6233,1.4852,15.69373512,11.9725,-2.857,12.30866383,3.6508,4.3422,5.673009914,12.7453,-0.0942,12.74564811,11.9725,-2.857,12.30866383,0.7728,2.7628,2.868847099
10/10/2019 18:30,16.5687,1.7598,16.66189412,12.0615,-2.951,12.41725345,4.5072,4.7108,6.51970003,12.9409,0.075,12.94111733,12.0615,-2.951,12.41725345,0.8794,3.026,3.151193482
10/10/2019 19:00,16.9141,1.6753,16.99686468,11.8845,-2.7935,12.20839803,5.0296,4.4688,6.728079191,13.0787,0.0097,13.0787036,11.8845,-2.7935,12.20839803,1.1942,2.8032,3.046972904
10/10/2019 19:30,17.3116,1.6617,17.39116849,12.166,-3.0165,12.53438583,5.1456,4.6782,6.954333512,12.7642,0.0085,12.76420283,12.166,-3.0165,12.53438583,0.5982,3.025,3.083580425
10/10/2019 20:00,16.9953,1.5904,17.06955167,12.0935,-2.915,12.43985399,4.9018,4.5054,6.657797864,12.5591,-0.1828,12.56043027,12.0935,-2.915,12.43985399,0.4656,2.7322,2.771588029
10/10/2019 20:30,16.3965,1.1244,16.43500799,12.0505,-3.018,12.42267581,4.346,4.1424,6.003931525,12.1397,-2.178,12.33353153,12.0505,-3.018,12.42267581,0.0892,0.84,0.844722818
10/10/2019 21:00,15.5802,0.4957,15.58808361,12.031,-2.8835,12.37172313,3.5492,3.3792,4.900593156,12.0818,-2.5023,12.33820881,12.031,-2.8835,12.37172313,0.0508,0.3812,0.384569994
10/10/2019 21:30,14.1551,0.0785,14.15531767,10.7625,-2.6835,11.09200516,3.3926,2.762,4.374743279,10.7789,-2.5309,11.07204317,10.7625,-2.6835,11.09200516,0.0164,0.1526,0.153478728
10/10/2019 22:00,13.3525,-0.0166,13.35251032,11.7165,-3.031,12.10220365,1.636,3.0144,3.429738089,11.7165,-3.031,12.10220365,11.7165,-3.031,12.10220365,0,0,0
10/10/2019 22:30,12.3694,-1.111,12.41919391,12.14,-3.319,12.58552188,0.2294,2.208,2.219884763,12.14,-3.319,12.58552188,12.14,-3.319,12.58552188,0,0,0
10/10/2019 23:00,11.6164,-2.0329,11.7929399,11.457,-3.0775,11.86313008,0.1594,1.0446,1.056691781,11.457,-3.0775,11.86313008,11.457,-3.0775,11.86313008,0,0,0
10/10/2019 23:30,11.5818,-2.766,11.90751222,11.578,-2.816,11.91553356,0.0038,0.05,0.050144192,11.578,-2.816,11.91553356,11.578,-2.816,11.91553356,0,0,0
11/10/2019 00:00,11.4124,-3.0175,11.80458301,11.396,-3.1385,11.82027911,0.0164,0.121,0.122106347,11.396,-3.1385,11.82027911,11.396,-3.1385,11.82027911,0,0,0
11/10/2019 00:30,11.6784,-3.0951,12.08158394,11.663,-3.2055,12.09548673,0.0154,0.1104,0.111468919,11.663,-3.2055,12.09548673,11.663,-3.2055,12.09548673,0,0,0
11/10/2019 01:00,11.606,-3.2706,12.05802888,11.605,-3.283,12.0604359,0.001,0.0124,0.012440257,11.605,-3.283,12.0604359,11.605,-3.283,12.0604359,0,0,0
11/10/2019 01:30,11.9305,-3.3775,12.39936839,11.9305,-3.3775,12.39936839,0,0,0,11.9305,-3.3775,12.39936839,11.9305,-3.3775,12.39936839,0,0,0
11/10/2019 02:00,11.883,-3.1855,12.30256474,11.883,-3.1855,12.30256474,0,0,0,11.883,-3.1855,12.30256474,11.883,-3.1855,12.30256474,0,0,0
11/10/2019 02:30,11.1845,-3.235,11.64294916,11.1835,-3.261,11.64924003,0.001,0.026,0.026019224,11.1835,-3.261,11.64924003,11.1835,-3.261,11.64924003,0,0,0
11/10/2019 03:00,10.618,-3.2494,11.10407693,10.616,-3.305,11.1185647,0.002,0.0556,0.05563596,10.616,-3.305,11.1185647,10.616,-3.305,11.1185647,0,0,0
11/10/2019 03:30,10.6866,-2.1954,10.90977547,10.677,-2.206,10.90251187,0.0096,0.0106,0.014301049,10.677,-2.206,10.90251187,10.677,-2.206,10.90251187,0,0,0
11/10/2019 04:00,11.0375,-2.105,11.23643321,11.0375,-2.105,11.23643321,0,0,0,11.0375,-2.105,11.23643321,11.0375,-2.105,11.23643321,0,0,0
11/10/2019 04:30,10.4591,-2.057,10.65945692,10.4495,-2.151,10.66859181,0.0096,0.094,0.094488941,10.4495,-2.151,10.66859181,10.4495,-2.151,10.66859181,0,0,0
11/10/2019 05:00,10.4201,-2.3465,10.68103676,10.3855,-2.5125,10.68509553,0.0346,0.166,0.169567568,10.3855,-2.5125,10.68509553,10.3855,-2.5125,10.68509553,0,0,0
11/10/2019 05:30,11.6775,-2.6345,11.97098979,11.6775,-2.6345,11.97098979,0,0,0,11.6775,-2.6345,11.97098979,11.6775,-2.6345,11.97098979,0,0,0
11/10/2019 06:00,11.0188,-1.993,11.19758914,11.012,-2.04,11.19936355,0.0068,0.047,0.047489367,11.012,-2.04,11.19936355,11.012,-2.04,11.19936355,0,0,0
11/10/2019 06:30,11.6524,-1.1415,11.70817868,11.468,-2.5095,11.73936175,0.1844,1.368,1.380372182,11.468,-2.5095,11.73936175,11.468,-2.5095,11.73936175,0,0,0
11/10/2019 07:00,12.7913,0.7934,12.8158823,11.6325,-2.027,11.80778494,1.1588,2.8204,3.049175889,11.6325,-2.027,11.80778494,11.6325,-2.027,11.80778494,0,0,0
11/10/2019 07:30,14.5904,1.1835,14.63832109,11.861,-2.1525,12.05473257,2.7294,3.336,4.310280775,11.861,-2.1525,12.05473257,11.861,-2.1525,12.05473257,0,0,0
