Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/10/2019 08:00,15.0467,1.1597,15.09132483,11.8575,-2.2955,12.07764987,3.1892,3.4552,4.702063768,11.8911,-1.8577,12.03533583,11.8575,-2.2955,12.07764987,0.0336,0.4378,0.439087463
11/10/2019 08:30,15.5247,2.298,15.69385593,12.1225,-2.6,12.3981856,3.4022,4.898,5.963670752,12.1301,-2.4492,12.37489017,12.1225,-2.6,12.3981856,0.0076,0.1508,0.15099139
11/10/2019 09:00,15.9455,2.4648,16.13487556,11.8875,-2.917,12.24016116,4.058,5.3818,6.740262253,11.9719,-2.031,12.14295477,11.8875,-2.917,12.24016116,0.0844,0.886,0.890010876
11/10/2019 09:30,16.0991,2.4717,16.28773532,11.6935,-2.8255,12.03002047,4.4056,5.2972,6.88982142,11.9075,-1.4249,11.99245164,11.6935,-2.8255,12.03002047,0.214,1.4006,1.416854389
11/10/2019 10:00,15.8079,2.4784,16.00100525,11.4705,-2.745,11.79437982,4.3374,5.2234,6.789473199,11.7565,-0.6742,11.77581581,11.4705,-2.745,11.79437982,0.286,2.0708,2.090456563
11/10/2019 10:30,16.0846,2.4638,16.27220537,11.301,-2.751,11.63101896,4.7836,5.2148,7.076508178,11.4872,-0.276,11.49051521,11.301,-2.751,11.63101896,0.1862,2.475,2.481994247
11/10/2019 11:00,16.4525,2.5501,16.64895691,12.2485,-2.9355,12.59535281,4.204,5.4856,6.911253386,12.2849,-2.3777,12.51288237,12.2485,-2.9355,12.59535281,0.0364,0.5578,0.558986404
11/10/2019 11:30,16.2396,2.4816,16.42811452,12.101,-2.878,12.43853227,4.1386,5.3596,6.771508113,12.2766,-1.079,12.32392586,12.101,-2.878,12.43853227,0.1756,1.799,1.807549822
11/10/2019 12:00,16.2102,2.464,16.39639839,12.205,-2.769,12.51516624,4.0052,5.233,6.589834295,12.4748,-0.321,12.47892928,12.205,-2.769,12.51516624,0.2698,2.448,2.462822779
11/10/2019 12:30,15.8347,2.5038,16.03142971,12.7915,-2.9,13.11611498,3.0432,5.4038,6.201783669,13.4423,0.0174,13.44231126,12.7915,-2.9,13.11611498,0.6508,2.9174,2.989107459
11/10/2019 13:00,14.4814,2.2662,14.65764676,10.963,-2.725,11.29659214,3.5184,4.9912,6.106653421,13.5156,0.6582,13.53161744,10.963,-2.725,11.29659214,2.5526,3.3832,4.238137445
11/10/2019 13:30,14.2646,2.2119,14.43507239,10.153,-2.8175,10.53668426,4.1116,5.0294,6.496161861,13.3066,0.5877,13.31957187,10.153,-2.8175,10.53668426,3.1536,3.4052,4.641183039
11/10/2019 14:00,13.5428,2.0999,13.70463469,7.01,-2.3305,7.387241045,6.5328,4.4304,7.89340991,12.701,0.4641,12.70947638,7.01,-2.3305,7.387241045,5.691,2.7946,6.340131715
11/10/2019 14:30,12.5296,1.9337,12.67793642,4.741,-1.9985,5.145005661,7.7886,3.9322,8.724934773,11.92,0.3113,11.92406423,4.741,-1.9985,5.145005661,7.179,2.3098,7.541433354
11/10/2019 15:00,12.6431,1.5979,12.74367537,6.9905,-2.2815,7.353389185,5.6526,3.8794,6.855773561,11.7157,0.1839,11.71714324,6.9905,-2.2815,7.353389185,4.7252,2.4654,5.329700948
11/10/2019 15:30,12.4879,0.8844,12.51917768,8.8225,-1.988,9.043707771,3.6654,2.8724,4.656805656,11.0305,-0.4808,11.04097364,8.8225,-1.988,9.043707771,2.208,1.5072,2.673371624
11/10/2019 16:00,12.3771,0.7572,12.40024017,7.5925,-1.856,7.816059893,4.7846,2.6132,5.451716372,10.8853,-0.609,10.90232255,7.5925,-1.856,7.816059893,3.2928,1.247,3.521014178
11/10/2019 16:30,12.7162,0.6187,12.73124236,6.337,-1.8015,6.588093142,6.3792,2.4202,6.822870414,11.2398,-0.0495,11.239909,6.337,-1.8015,6.588093142,4.9028,1.752,5.206433697
11/10/2019 17:00,12.7381,0.4429,12.74579743,5.0235,-1.5885,5.268670088,7.7146,2.0314,7.977571004,11.7761,0.0503,11.77620742,5.0235,-1.5885,5.268670088,6.7526,1.6388,6.948616567
11/10/2019 17:30,13.3366,0.6058,13.3503518,5.84,-1.73,6.090853799,7.4966,2.3358,7.852068084,12.0888,0.192,12.09032462,5.84,-1.73,6.090853799,6.2488,1.922,6.537704906
11/10/2019 18:00,13.047,0.5089,13.05692108,4.286,-1.4275,4.517471887,8.761,1.9364,8.972444815,12.017,0.1115,12.01751727,4.286,-1.4275,4.517471887,7.731,1.539,7.882695097
11/10/2019 18:30,13.4638,0.5395,13.47460466,4.674,-1.2635,4.841767059,8.7898,1.803,8.972814109,12.6064,0.1553,12.60735654,4.674,-1.2635,4.841767059,7.9324,1.4188,8.058285376
11/10/2019 19:00,13.531,0.5048,13.54041299,4.049,-1.276,4.245300578,9.482,1.7808,9.647775528,13.2468,0.1516,13.24766745,4.049,-1.276,4.245300578,9.1978,1.4276,9.307930307
11/10/2019 19:30,13.661,0.4977,13.67006314,3.578,-1.3485,3.823680982,10.083,1.8462,10.25062649,13.226,0.1453,13.2267981,3.578,-1.3485,3.823680982,9.648,1.4938,9.762957669
11/10/2019 20:00,13.1819,0.3447,13.18640609,3.3285,-1.1605,3.525006738,9.8534,1.5052,9.967703778,12.3449,-0.0247,12.34492471,3.3285,-1.1605,3.525006738,9.0164,1.1358,9.087657047
11/10/2019 20:30,12.7338,0.0849,12.73408302,4.208,-1.5885,4.497843511,8.5258,1.6734,8.688471281,11.7248,-0.3079,11.72884212,4.208,-1.5885,4.497843511,7.5168,1.2806,7.625104498
11/10/2019 21:00,12.3485,0.0526,12.34861203,4.6915,-1.712,4.994108154,7.657,1.7646,7.857700819,11.2455,-0.3516,11.25099519,4.6915,-1.712,4.994108154,6.554,1.3604,6.69369884
11/10/2019 21:30,11.7256,-0.0972,11.72600287,4.155,-1.833,4.541355965,7.5706,1.7358,7.767044869,10.3356,-0.6838,10.3581953,4.155,-1.833,4.541355965,6.1806,1.1492,6.286531397
11/10/2019 22:00,10.8699,-0.142,10.87082748,3.6555,-1.558,3.973668865,7.2144,1.416,7.352048923,9.7353,-1.267,9.817400628,3.6555,-1.558,3.973668865,6.0798,0.291,6.086760143
11/10/2019 22:30,10.3684,-0.0669,10.36861583,3.344,-1.7355,3.767531851,7.0244,1.6686,7.219862971,9.0666,-1.1383,9.137776669,3.344,-1.7355,3.767531851,5.7226,0.5972,5.753676963
11/10/2019 23:00,10.2126,0.44,10.22207409,4.515,-1.937,4.912961836,5.6976,2.377,6.173554467,8.909,-1.099,8.976529508,4.515,-1.937,4.912961836,4.394,0.838,4.473195726
11/10/2019 23:30,9.7501,0.3617,9.756806696,4.9165,-2.1095,5.349949766,4.8336,2.4712,5.428675566,8.0721,-1.2263,8.164717393,4.9165,-2.1095,5.349949766,3.1556,0.8832,3.27686643
12/10/2019 00:00,9.2321,0.229,9.234939708,5.6215,-2.411,6.116713435,3.6106,2.64,4.472810343,7.3341,-1.2196,7.434813177,5.6215,-2.411,6.116713435,1.7126,1.1914,2.08624848
12/10/2019 00:30,6.9626,-0.3933,6.973699424,5.394,-1.9025,5.719680258,1.5686,1.5092,2.176738524,6.2888,-1.5453,6.47587504,5.394,-1.9025,5.719680258,0.8948,0.3572,0.963461925
12/10/2019 01:00,9.2416,-0.224,9.244314283,6.591,-1.905,6.860780276,2.6506,1.681,3.138700585,8.08,-1.4922,8.216633182,6.591,-1.905,6.860780276,1.489,0.4128,1.545161752
12/10/2019 01:30,8.1973,-0.3184,8.203481325,5.1935,-1.743,5.478183207,3.0038,1.4246,3.324499902,7.0857,-1.5462,7.252439516,5.1935,-1.743,5.478183207,1.8922,0.1968,1.902406655
12/10/2019 02:00,7.0681,0.0573,7.068332257,4.6315,-1.5105,4.871591372,2.4366,1.5678,2.897415469,6.6101,-1.2053,6.719089976,4.6315,-1.5105,4.871591372,1.9786,0.3052,2.00200025
12/10/2019 02:30,7.3309,-0.2084,7.333861559,4.7715,-1.684,5.059947455,2.5594,1.4756,2.954305962,6.9163,-1.4104,7.058642493,4.7715,-1.684,5.059947455,2.1448,0.2736,2.162180381
12/10/2019 03:00,7.5867,-0.0976,7.587327767,4.8055,-1.649,5.080554227,2.7812,1.5514,3.184637405,7.1613,-1.3062,7.279448889,4.8055,-1.649,5.080554227,2.3558,0.3428,2.380610317
12/10/2019 03:30,7.8184,-0.3963,7.828437408,4.181,-1.8805,4.584434671,3.6374,1.4842,3.928552965,7.3654,-1.5647,7.529767809,4.181,-1.8805,4.584434671,3.1844,0.3158,3.200020781
12/10/2019 04:00,7.7652,-0.2984,7.770931321,3.353,-1.772,3.792438925,4.4122,1.4736,4.651774479,7.3802,-1.4772,7.526584344,3.353,-1.772,3.792438925,4.0272,0.2948,4.037975592
12/10/2019 04:30,7.8466,-0.6103,7.870298447,2.581,-1.6605,3.069009816,5.2656,1.0502,5.369307534,7.742,-1.6585,7.917650299,2.581,-1.6605,3.069009816,5.161,0.002,5.161000388
12/10/2019 05:00,7.6888,-0.6377,7.715199721,1.396,-1.1475,1.807089442,6.2928,0.5098,6.313416498,7.6254,-1.1475,7.711256798,1.396,-1.1475,1.807089442,6.2294,0,6.2294
12/10/2019 05:30,6.6505,0.3026,6.657380642,0.4845,-0.355,0.60063737,6.166,0.6576,6.200967163,6.5969,-0.355,6.60644493,0.4845,-0.355,0.60063737,6.1124,0,6.1124
12/10/2019 06:00,7.4645,0.1114,7.465331219,0.5265,-0.575,0.779632766,6.938,0.6864,6.971871267,7.4529,-0.575,7.475048054,0.5265,-0.575,0.779632766,6.9264,0,6.9264
12/10/2019 06:30,7.8311,0.5166,7.848120971,0.4755,-0.31,0.567626858,7.3556,0.8266,7.401899683,7.8599,-0.31,7.866010934,0.4755,-0.31,0.567626858,7.3844,0,7.3844
12/10/2019 07:00,8.2421,0.4017,8.251883137,0.4775,-0.3115,0.570121478,7.7646,0.7132,7.7972859,8.2881,-0.3115,8.293951643,0.4775,-0.3115,0.570121478,7.8106,0,7.8106
12/10/2019 07:30,9.1557,0.651,9.178814928,0.5695,-0.211,0.607331252,8.5862,0.862,8.629361184,9.2317,-0.1774,9.233404337,0.5695,-0.211,0.607331252,8.6622,0.0336,8.662265166
12/10/2019 08:00,9.2315,1.3367,9.327773536,0.4235,0.1895,0.463963899,8.808,1.1472,8.882394488,9.3161,0.1895,9.318027123,0.4235,0.1895,0.463963899,8.8926,0,8.8926
12/10/2019 08:30,10.4927,1.4677,10.59485236,1.0865,0.1305,1.094309143,9.4062,1.3372,9.500773773,10.5541,0.1305,10.55490678,1.0865,0.1305,1.094309143,9.4676,0,9.4676
12/10/2019 09:00,10.9745,1.6474,11.09745813,1.2065,0.096,1.210313286,9.768,1.5514,9.890433052,11.0169,0.096,11.01731826,1.2065,0.096,1.210313286,9.8104,0,9.8104
12/10/2019 09:30,11.274,1.7831,11.41413692,1.53,-0.0045,1.530006618,9.744,1.7876,9.906616464,11.2932,0.1011,11.29365253,1.53,-0.0045,1.530006618,9.7632,0.1056,9.763771075
12/10/2019 10:00,11.3303,1.8398,11.47870037,1.8465,-0.208,1.858178207,9.4838,2.0478,9.702368127,11.3649,0.0244,11.36492619,1.8465,-0.208,1.858178207,9.5184,0.2324,9.521236701
12/10/2019 10:30,11.9009,1.5499,12.00140037,2.3555,-0.3395,2.379840436,9.5454,1.8894,9.730595743,11.9315,-0.2175,11.93348225,2.3555,-0.3395,2.379840436,9.576,0.122,9.57677712
12/10/2019 11:00,11.8998,1.9186,12.05347527,2.269,-0.205,2.278241866,9.6308,2.1236,9.862149137,11.918,0.1434,11.91886268,2.269,-0.205,2.278241866,9.649,0.3484,9.655287855
12/10/2019 11:30,12.2496,1.2746,12.31573406,2.324,-0.438,2.364914375,9.9256,1.7126,10.07226559,12.3024,-0.3248,12.30668683,2.324,-0.438,2.364914375,9.9784,0.1132,9.979042078
12/10/2019 12:00,11.0048,2.1235,11.20780421,1.929,-0.0875,1.930983493,9.0758,2.211,9.341234749,10.8608,0.3397,10.86611121,1.929,-0.0875,1.930983493,8.9318,0.4272,8.942010461
12/10/2019 12:30,12.6001,1.3435,12.67152368,2.7485,-0.8685,2.882454596,9.8516,2.212,10.09687905,12.3323,-0.4499,12.34050377,2.7485,-0.8685,2.882454596,9.5838,0.4186,9.592937423
12/10/2019 13:00,11.0946,1.3183,11.17264803,1.94,-0.8685,2.125533404,9.1546,2.1868,9.4121621,10.8776,-0.4701,10.88775348,1.94,-0.8685,2.125533404,8.9376,0.3984,8.946475078
12/10/2019 13:30,10.9925,1.3183,11.07126782,2.5185,-0.8975,2.673639561,8.474,2.2158,8.758906646,10.7295,-0.4847,10.74044246,2.5185,-0.8975,2.673639561,8.211,0.4128,8.22137001
12/10/2019 14:00,11.8955,1.219,11.95779584,2.9405,-1.085,3.134288635,8.955,2.304,9.246644851,10.8941,-0.6166,10.91153566,2.9405,-1.085,3.134288635,7.9536,0.4684,7.967380468
12/10/2019 14:30,11.56,1.0311,11.60589364,2.68,-1.0685,2.885150299,8.88,2.0996,9.124840829,10.863,-0.7825,10.89114665,2.68,-1.0685,2.885150299,8.183,0.286,8.187996397
12/10/2019 15:00,11.2873,1.0278,11.33399815,2.2315,-1.041,2.462371469,9.0558,2.0688,9.289103675,11.1039,-0.7578,11.12972848,2.2315,-1.041,2.462371469,8.8724,0.2832,8.87691861
12/10/2019 15:30,11.2153,1.0365,11.26309399,1.8495,-1.0035,2.104201155,9.3658,2.04,9.585395643,10.9111,-0.7511,10.93692162,1.8495,-1.0035,2.104201155,9.0616,0.2524,9.065114468
12/10/2019 16:00,11.3632,1.0008,11.40718698,1.623,-1.021,1.917438395,9.7402,2.0218,9.947822439,10.8352,-0.7964,10.86442875,1.623,-1.021,1.917438395,9.2122,0.2246,9.214937547
12/10/2019 16:30,11.53,1.2165,11.59399725,1.715,-0.8735,1.924636914,9.815,2.09,10.03505481,11.293,-0.5557,11.30666403,1.715,-0.8735,1.924636914,9.578,0.3178,9.583270884
12/10/2019 17:00,12.3295,0.8983,12.36218076,1.8165,-0.9805,2.064231697,10.513,1.8788,10.67956265,12.0055,-0.8595,12.03622742,1.8165,-0.9805,2.064231697,10.189,0.121,10.18971845
12/10/2019 17:30,12.514,0.4881,12.52351539,1.714,-0.6765,1.842674212,10.8,1.1646,10.86260987,12.331,-0.4913,12.34078347,1.714,-0.6765,1.842674212,10.617,0.1852,10.61861517
12/10/2019 18:00,12.3585,0.4651,12.36724869,1.5265,-0.5045,1.607707218,10.832,0.9696,10.87530911,12.3425,-0.1445,12.34334584,1.5265,-0.5045,1.607707218,10.816,0.36,10.82198947
12/10/2019 18:30,12.9005,0.4805,12.9094454,1.8885,-0.4785,1.948177225,11.012,0.959,11.05367925,12.8595,-0.1357,12.86021597,1.8885,-0.4785,1.948177225,10.971,0.3428,10.97635426
12/10/2019 19:00,13.0925,0.5513,13.10410195,2.0085,-0.5115,2.07260814,11.084,1.0628,11.13483722,13.0425,-0.0679,13.04267674,2.0085,-0.5115,2.07260814,11.034,0.4436,11.04291343
12/10/2019 19:30,12.33,0.5325,12.34149327,1.43,-0.6665,1.577695234,10.9,1.199,10.96574671,12.23,-0.0953,12.2303713,1.43,-0.6665,1.577695234,10.8,0.5712,10.81509452
12/10/2019 20:00,11.5655,0.2509,11.56822117,1.1635,-0.9165,1.481115964,10.402,1.1674,10.46730275,11.3205,-0.3655,11.32639883,1.1635,-0.9165,1.481115964,10.157,0.551,10.17193443
12/10/2019 20:30,10.8859,0.0971,10.88633305,1.1895,-1.1355,1.644466631,9.6964,1.2326,9.774429688,10.7169,-0.5327,10.73013117,1.1895,-1.1355,1.644466631,9.5274,0.6028,9.546450576
12/10/2019 21:00,10.2202,0.0499,10.22032182,1.295,-1.2865,1.825406051,8.9252,1.3364,9.024697225,10.0694,-0.5877,10.08653596,1.295,-1.2865,1.825406051,8.7744,0.6988,8.802182502
12/10/2019 21:30,10.4396,-0.0641,10.43979679,1.598,-1.4985,2.190686251,8.8416,1.4344,8.957197883,10.3514,-0.7257,10.37680695,1.598,-1.4985,2.190686251,8.7534,0.7728,8.787447377
12/10/2019 22:00,8.8892,0.264,8.893119399,1.239,-1.607,2.029179637,7.6502,1.871,7.875671466,8.7884,-0.6336,8.811210105,1.239,-1.607,2.029179637,7.5494,0.9734,7.61189516
12/10/2019 22:30,9.7789,0.1999,9.780942962,2.1785,-1.9055,2.894268906,7.6004,2.1054,7.886620906,9.6993,-1.0357,9.754439757,2.1785,-1.9055,2.894268906,7.5208,0.8698,7.570930239
12/10/2019 23:00,8.8696,0.1908,8.871651977,1.707,-1.902,2.555670753,7.1626,2.0928,7.462080849,8.7458,-1.037,8.807064587,1.707,-1.902,2.555670753,7.0388,0.865,7.091750873
12/10/2019 23:30,7.7254,-1.1528,7.810938036,1.519,-2.014,2.522609165,6.2064,0.8612,6.265865176,7.6506,-1.7452,7.847127079,1.519,-2.014,2.522609165,6.1316,0.2688,6.137489063
13/10/2019 00:00,7.3185,-0.5998,7.343037675,1.6045,-1.532,2.218432836,5.714,0.9322,5.789541678,7.2369,-1.2248,7.339813121,1.6045,-1.532,2.218432836,5.6324,0.3072,5.640771366
13/10/2019 00:30,7.337,-1.2692,7.445967878,1.623,-1.658,2.320149349,5.714,0.3888,5.727212362,7.2564,-1.656,7.442961572,1.623,-1.658,2.320149349,5.6334,0.002,5.633400355
13/10/2019 01:00,6.668,-0.8284,6.719261162,1.314,-1.079,1.700246159,5.354,0.2506,5.359861599,6.6478,-1.079,6.734796644,1.314,-1.079,1.700246159,5.3338,0,5.3338
13/10/2019 01:30,7.0068,-0.7786,7.049926539,1.459,-0.983,1.759252682,5.5478,0.2044,5.551564122,7.005,-0.983,7.073635133,1.459,-0.983,1.759252682,5.546,0,5.546
13/10/2019 02:00,6.6677,-0.8517,6.721875942,1.1755,-0.9305,1.499209959,5.4922,0.0788,5.492765267,6.6985,-0.9305,6.762819863,1.1755,-0.9305,1.499209959,5.523,0,5.523
13/10/2019 02:30,6.4144,-0.7123,6.453828217,1.07,-0.8275,1.352647866,5.3444,0.1152,5.34564144,6.4326,-0.8275,6.485607066,1.07,-0.8275,1.352647866,5.3626,0,5.3626
13/10/2019 03:00,6.1791,-0.5405,6.202694339,1.0345,-0.8505,1.339231309,5.1446,0.31,5.153931428,6.0563,-0.8505,6.115727262,1.0345,-0.8505,1.339231309,5.0218,0,5.0218
13/10/2019 03:30,6.3654,-1.07,6.454705041,1.335,-1.096,1.727264022,5.0304,0.026,5.030467191,6.0832,-1.096,6.181143765,1.335,-1.096,1.727264022,4.7482,0,4.7482
13/10/2019 04:00,6.3563,-0.7408,6.399322959,1.3825,-0.759,1.577145285,4.9738,0.0182,4.973833298,6.1721,-0.759,6.218593041,1.3825,-0.759,1.577145285,4.7896,0,4.7896
13/10/2019 04:30,6.3009,-0.7206,6.34197171,1.3875,-0.76,1.582010193,4.9134,0.0394,4.91355797,6.1713,-0.76,6.217921171,1.3875,-0.76,1.582010193,4.7838,0,4.7838
13/10/2019 05:00,6.0803,-0.7497,6.126344602,1.3705,-0.8015,1.58766259,4.7098,0.0518,4.710084848,5.9593,-0.8015,6.01295757,1.3705,-0.8015,1.58766259,4.5888,0,4.5888
13/10/2019 05:30,6.7668,-0.8625,6.821545902,1.55,-0.8625,1.773811222,5.2168,0,5.2168,6.5036,-0.8625,6.5605426,1.55,-0.8625,1.773811222,4.9536,0,4.9536
13/10/2019 06:00,6.8291,-0.6015,6.855538568,1.1775,-0.6015,1.322236174,5.6516,0,5.6516,6.5257,-0.6015,6.553362705,1.1775,-0.6015,1.322236174,5.3482,0,5.3482
13/10/2019 06:30,7.0177,-0.4615,7.032858277,1.1185,-0.4615,1.209968801,5.8992,0,5.8992,6.8497,-0.4615,6.865229227,1.1185,-0.4615,1.209968801,5.7312,0,5.7312
13/10/2019 07:00,7.4613,-0.443,7.474439557,1.0695,-0.444,1.158000972,6.3918,0.001,6.391800078,7.3413,-0.444,7.354714249,1.0695,-0.444,1.158000972,6.2718,0,6.2718
13/10/2019 07:30,7.6855,-0.0048,7.685501499,0.8455,-0.145,0.857843371,6.84,0.1402,6.841436694,7.4311,-0.145,7.432514528,0.8455,-0.145,0.857843371,6.5856,0,6.5856
13/10/2019 08:00,7.9879,0.0343,7.987973642,0.9175,-0.2605,0.953764384,7.0704,0.2948,7.076543167,7.7537,-0.2605,7.758074757,0.9175,-0.2605,0.953764384,6.8362,0,6.8362
13/10/2019 08:30,10.239,0.9175,10.28002564,1.623,-0.3325,1.656709163,8.616,1.25,8.706202157,9.9308,-0.2883,9.934983922,1.623,-0.3325,1.656709163,8.3078,0.0442,8.307917578
13/10/2019 09:00,10.8975,-0.1549,10.89860084,1.3215,-0.5255,1.42215066,9.576,0.3706,9.583168597,10.5721,-0.5255,10.58515227,1.3215,-0.5255,1.42215066,9.2506,0,9.2506
13/10/2019 09:30,10.7635,0.4879,10.77455236,1.1375,-0.0085,1.137531758,9.626,0.4964,9.638790845,10.4927,0.0069,10.49270227,1.1375,-0.0085,1.137531758,9.3552,0.0154,9.355212675
13/10/2019 10:00,11.921,0.2901,11.9245293,1.353,-0.2695,1.379579374,10.568,0.5596,10.58280568,11.646,-0.2695,11.64911783,1.353,-0.2695,1.379579374,10.293,0,10.293
13/10/2019 10:30,11.3085,1.1644,11.36828921,1.0195,0.144,1.029619469,10.289,1.0204,10.3394747,11.1235,0.144,11.12443204,1.0195,0.144,1.029619469,10.104,0,10.104
13/10/2019 11:00,11.561,1.2292,11.62616246,1.305,-0.232,1.325461806,10.256,1.4612,10.35956763,11.2604,-0.232,11.26278971,1.305,-0.232,1.325461806,9.9554,0,9.9554
13/10/2019 11:30,12.522,0.9321,12.55664344,2.095,-0.6595,2.196352715,10.427,1.5916,10.5477732,12.15,-0.6575,12.16777738,2.095,-0.6595,2.196352715,10.055,0.002,10.0550002
13/10/2019 12:00,11.5842,1.2414,11.65052632,2.439,-0.671,2.529616967,9.1452,1.9124,9.343016472,10.8496,-0.5952,10.86591382,2.439,-0.671,2.529616967,8.4106,0.0758,8.410941564
13/10/2019 12:30,9.0767,1.6956,9.233717683,3.8945,-1.048,4.033042803,5.1822,2.7436,5.86366249,7.6923,-0.282,7.69746733,3.8945,-1.048,4.033042803,3.7978,0.766,3.874279396
13/10/2019 13:00,11.714,1.1166,11.76709784,8.929,-1.897,9.128288449,2.785,3.0136,4.103414427,9.9026,-1.419,10.00375168,8.929,-1.897,9.128288449,0.9736,0.478,1.084610972
13/10/2019 13:30,13.0458,0.699,13.06451295,11.145,-2.327,11.38533943,1.9008,3.026,3.57347403,11.1594,-2.2982,11.39359169,11.145,-2.327,11.38533943,0.0144,0.0288,0.032199379
13/10/2019 14:00,14.6513,0.627,14.66471004,11.6205,-2.444,11.87472763,3.0308,3.071,4.314717794,11.9297,-2.014,12.09850975,11.6205,-2.444,11.87472763,0.3092,0.43,0.529626888
13/10/2019 14:30,12.6716,0.5981,12.68570732,10.405,-2.5565,10.71446299,2.2666,3.1546,3.884453207,10.6382,-1.6705,10.7685593,10.405,-2.5565,10.71446299,0.2332,0.886,0.916175878
13/10/2019 15:00,13.5245,0.226,13.52638815,10.8845,-2.797,11.23812926,2.64,3.023,4.013493366,11.3577,-1.6738,11.48037263,10.8845,-2.797,11.23812926,0.4732,1.1232,1.218809452
13/10/2019 15:30,11.5164,0.1869,11.5179165,10.202,-2.8775,10.60003822,1.3144,3.0644,3.334395705,10.2366,-2.7153,10.59060119,10.202,-2.8775,10.60003822,0.0346,0.1622,0.165849329
13/10/2019 16:00,13.3832,-0.1063,13.38362215,11.706,-3.0045,12.0854233,1.6772,2.8982,3.348516549,11.9288,-2.3565,12.15933229,11.706,-3.0045,12.0854233,0.2228,0.648,0.68523269
13/10/2019 16:30,14.6972,-0.344,14.70122525,11.271,-2.959,11.65294478,3.4262,2.615,4.310112695,13.6096,-1.04,13.64927881,11.271,-2.959,11.65294478,2.3386,1.919,3.025162964
13/10/2019 17:00,15.5332,-0.2911,15.53592744,9.367,-2.4915,9.692691125,6.1662,2.2004,6.547043806,13.9502,-1.0053,13.9863758,9.367,-2.4915,9.692691125,4.5832,1.4862,4.818144112
13/10/2019 17:30,13.9488,-0.2717,13.95144589,6.718,-2.1005,7.038723197,7.2308,1.8288,7.458483631,12.8178,-0.9619,12.85384178,6.718,-2.1005,7.038723197,6.0998,1.1386,6.205156726
13/10/2019 18:00,14.8104,-0.0094,14.81040298,5.624,-1.699,5.875029957,9.1864,1.6896,9.340486771,13.7542,-0.6928,13.77163714,5.624,-1.699,5.875029957,8.1302,1.0062,8.192227443
13/10/2019 18:30,14.607,-0.0892,14.60727235,4.023,-1.341,4.240614342,10.584,1.2518,10.6577699,13.6884,-0.7476,13.70880011,4.023,-1.341,4.240614342,9.6654,0.5934,9.683598542
13/10/2019 19:00,13.965,0.3617,13.96968331,2.977,-0.7845,3.078631068,10.988,1.1462,11.04762049,13.1,-0.3007,13.10345071,2.977,-0.7845,3.078631068,10.123,0.4838,10.13455433
13/10/2019 19:30,13.381,0.5149,13.39090299,2.509,-0.7495,2.618555184,10.872,1.2644,10.94527713,12.2562,-0.1553,12.25718387,2.509,-0.7495,2.618555184,9.7472,0.5942,9.765294746
13/10/2019 20:00,13.087,0.2916,13.09024826,2.084,-0.992,2.308055459,11.003,1.2836,11.07761879,11.9846,-0.3824,11.99069918,2.084,-0.992,2.308055459,9.9006,0.6096,9.9193494
13/10/2019 20:30,12.116,0.348,12.12099666,1.463,-1.047,1.799049193,10.653,1.395,10.74394872,11.0458,-0.3308,11.05075229,1.463,-1.047,1.799049193,9.5828,0.7162,9.609526434
13/10/2019 21:00,11.2044,0.2855,11.20803683,1.353,-1.3005,1.876675052,9.8514,1.586,9.978250245,10.476,-0.4979,10.48782534,1.353,-1.3005,1.876675052,9.123,0.8026,9.158236498
13/10/2019 21:30,10.6338,0.0438,10.6338902,1.413,-1.546,2.094441453,9.2208,1.5898,9.356848651,10.1328,-0.802,10.16448916,1.413,-1.546,2.094441453,8.7198,0.744,8.75148262
13/10/2019 22:00,9.4213,-0.744,9.450631179,1.2785,-1.561,2.017742117,8.1428,0.817,8.183683818,9.2417,-1.0896,9.305710454,1.2785,-1.561,2.017742117,7.9632,0.4714,7.977140603
13/10/2019 22:30,9.6037,-0.6758,9.627448225,1.8065,-1.247,2.195097094,7.7972,0.5712,7.818094223,9.5373,-1.0262,9.592349959,1.8065,-1.247,2.195097094,7.7308,0.2208,7.733952501
13/10/2019 23:00,8.7716,-0.5847,8.791065956,1.395,-1.0945,1.773120202,7.3766,0.5098,7.394195264,8.764,-0.9179,8.811937154,1.395,-1.0945,1.773120202,7.369,0.1766,7.371115829
13/10/2019 23:30,7.9867,-0.5131,8.003164905,1.1745,-1.1045,1.612256338,6.8122,0.5914,6.837822958,8.0367,-0.9595,8.093774592,1.1745,-1.1045,1.612256338,6.8622,0.145,6.863731772
14/10/2019 00:00,7.4551,-0.3535,7.463476285,1.0835,-1.1955,1.613441198,6.3716,0.842,6.426993898,7.4771,-0.9593,7.538387155,1.0835,-1.1955,1.613441198,6.3936,0.2362,6.397961503
14/10/2019 00:30,6.7699,0.2112,6.773193593,1.1155,-1.463,1.839757932,5.6544,1.6742,5.897048838,6.7257,-1.2202,6.835490365,1.1155,-1.463,1.839757932,5.6102,0.2428,5.615451529
14/10/2019 01:00,6.9304,-0.9441,6.994409837,1.445,-1.7015,2.232291928,5.4854,0.7574,5.537442363,6.823,-1.7015,7.031957853,1.445,-1.7015,2.232291928,5.378,0,5.378
14/10/2019 01:30,6.66,0.1108,6.660921606,1.379,-0.59,1.499913664,5.281,0.7008,5.327295903,6.6216,-0.59,6.647833223,1.379,-0.59,1.499913664,5.2426,0,5.2426
14/10/2019 02:00,6.9126,-0.4589,6.927815527,1.528,-0.5425,1.621446962,5.3846,0.0836,5.385248938,6.8656,-0.5425,6.887000044,1.528,-0.5425,1.621446962,5.3376,0,5.3376
14/10/2019 02:30,6.5488,-0.2917,6.555293306,1.36,-0.3665,1.408517749,5.1888,0.0748,5.189339118,6.5296,-0.3665,6.539877553,1.36,-0.3665,1.408517749,5.1696,0,5.1696
14/10/2019 03:00,6.1025,-0.3549,6.112811159,1.1095,-0.4825,1.20987458,4.993,0.1276,4.994630193,5.9623,-0.4825,5.981791332,1.1095,-0.4825,1.20987458,4.8528,0,4.8528
14/10/2019 03:30,6.4262,-0.5611,6.450649553,1.247,-0.6245,1.394635884,5.1792,0.0634,5.179588034,6.4224,-0.6245,6.452691067,1.247,-0.6245,1.394635884,5.1754,0,5.1754
14/10/2019 04:00,6.3319,-0.4734,6.349572046,1.1095,-0.531,1.230020833,5.2224,0.0576,5.222717637,6.3923,-0.531,6.414316822,1.1095,-0.531,1.230020833,5.2828,0,5.2828
14/10/2019 04:30,6.4185,-0.3571,6.428426142,1.0895,-0.5145,1.204873645,5.329,0.1574,5.331324016,6.4445,-0.5145,6.465005066,1.0895,-0.5145,1.204873645,5.355,0,5.355
14/10/2019 05:00,6.3278,-0.1744,6.330202856,1.137,-0.545,1.260870334,5.1908,0.3706,5.204012779,6.3586,-0.545,6.381913425,1.137,-0.545,1.260870334,5.2216,0,5.2216
14/10/2019 05:30,6.4456,-0.2128,6.449111815,1.515,-0.687,1.663488503,4.9306,0.4742,4.953350583,6.268,-0.687,6.305536694,1.515,-0.687,1.663488503,4.753,0,4.753
14/10/2019 06:00,9.0984,0.5797,9.116848943,2.362,-0.7115,2.46683527,6.7364,1.2912,6.859029261,9.0274,-0.5647,9.045044878,2.362,-0.7115,2.46683527,6.6654,0.1468,6.667016379
14/10/2019 06:30,9.9242,1.0428,9.978836479,2.035,-0.762,2.172986194,7.8892,1.8048,8.093008074,9.886,-0.452,9.896327602,2.035,-0.762,2.172986194,7.851,0.31,7.857117856
14/10/2019 07:00,10.4753,0.4896,10.48673535,2.2585,-0.842,2.410349819,8.2168,1.3316,8.323999087,10.5049,-0.7076,10.52870466,2.2585,-0.842,2.410349819,8.2464,0.1344,8.247495154
14/10/2019 07:30,10.8089,2.0591,11.00328187,3.2095,-0.4215,3.237059236,7.5994,2.4806,7.994013805,10.6621,0.4175,10.67027097,3.2095,-0.4215,3.237059236,7.4526,0.839,7.499677844
14/10/2019 08:00,13.2174,2.9097,13.53388403,5.135,-0.9025,5.213706095,8.0824,3.8122,8.936333622,13.0838,2.2635,13.27814952,5.135,-0.9025,5.213706095,7.9488,3.166,8.55610761
14/10/2019 08:30,13.9583,2.2457,14.13779712,5.2895,-2.0205,5.662263726,8.6688,4.2662,9.66170564,13.4543,1.8743,13.58422574,5.2895,-2.0205,5.662263726,8.1648,3.8948,9.046182956
14/10/2019 09:00,13.965,1.7878,14.07897204,4.918,-2.322,5.438603497,9.047,4.1098,9.936733117,13.7826,1.4248,13.85604986,4.918,-2.322,5.438603497,8.8646,3.7468,9.623909985
14/10/2019 09:30,15.037,1.9217,15.15929747,4.625,-2.0585,5.06241516,10.412,3.9802,11.14682628,14.704,1.5743,14.78803694,4.625,-2.0585,5.06241516,10.079,3.6328,10.71370509
14/10/2019 10:00,14.0325,2.0779,14.18551108,3.3715,-1.7785,3.811833483,10.661,3.8564,11.33705173,13.6665,1.7333,13.77597732,3.3715,-1.7785,3.811833483,10.295,3.5118,10.87748888
14/10/2019 10:30,13.533,2.2469,13.71825968,3.223,-1.6095,3.602529563,10.31,3.8564,11.00763012,13.1466,1.8791,13.28021492,3.223,-1.6095,3.602529563,9.9236,3.4886,10.51894324
14/10/2019 11:00,13.7,1.9359,13.83610165,3.386,-1.6565,3.769481165,10.314,3.5924,10.92171844,13.2568,1.5749,13.35002083,3.386,-1.6565,3.769481165,9.8708,3.2314,10.38627164
14/10/2019 11:30,12.6167,2.3045,12.82543719,3.2215,-1.3675,3.499731204,9.3952,3.672,10.0872874,11.7675,1.9119,11.9218043,3.2215,-1.3675,3.499731204,8.546,3.2794,9.153610236
14/10/2019 12:00,13.2952,2.301,13.49284788,4.084,-1.515,4.355947773,9.2112,3.816,9.970359143,12.104,1.8988,12.25203075,4.084,-1.515,4.355947773,8.02,3.4138,8.716331249
14/10/2019 12:30,13.9938,2.1915,14.16436058,4.51,-1.7455,4.835997338,9.4838,3.937,10.26851652,13.3074,1.8199,13.43126691,4.51,-1.7455,4.835997338,8.7974,3.5654,9.492435089
14/10/2019 13:00,13.9249,2.0239,14.07121214,4.0225,-1.9025,4.449720497,9.9024,3.9264,10.65242426,13.1081,1.6361,13.20981108,4.0225,-1.9025,4.449720497,9.0856,3.5386,9.75037524
14/10/2019 13:30,13.5405,1.816,13.66173475,3.8665,-1.882,4.300203048,9.674,3.698,10.35671183,12.6917,1.433,12.77234269,3.8665,-1.882,4.300203048,8.8252,3.315,9.427267899
14/10/2019 14:00,10.0618,1.8605,10.23236432,3.673,-1.8365,4.106538841,6.3888,3.697,7.381366705,8.9012,1.1241,8.971898475,3.673,-1.8365,4.106538841,5.2282,2.9606,6.008263277
14/10/2019 14:30,16.4191,1.454,16.48335405,7.3855,-2.076,7.671726419,9.0336,3.53,9.698805543,15.2413,1.0738,15.27907956,7.3855,-2.076,7.671726419,7.8558,3.1498,8.46373639
14/10/2019 15:00,13.7243,1.7337,13.83337002,4.4755,-1.7655,4.811142328,9.2488,3.4992,9.888614771,12.4963,1.3429,12.56824944,4.4755,-1.7655,4.811142328,8.0208,3.1084,8.602056917
14/10/2019 15:30,14.511,1.371,14.57562218,4.09,-1.796,4.466958249,10.421,3.167,10.89160824,13.1458,0.9736,13.18180392,4.09,-1.796,4.466958249,9.0558,2.7696,9.469857327
14/10/2019 16:00,13.1065,1.3551,13.17636666,3.0235,-1.5835,3.413066729,10.083,2.9386,10.50248823,12.2903,0.9837,12.3296042,3.0235,-1.5835,3.413066729,9.2668,2.5672,9.615825398
14/10/2019 16:30,13.875,1.2216,13.928673,3.475,-1.549,3.804605893,10.4,2.7706,10.76272384,13.148,0.8452,13.17513822,3.475,-1.549,3.804605893,9.673,2.3942,9.964894512
14/10/2019 17:00,13.3625,1.3856,13.43414655,3.1505,-1.458,3.471514691,10.212,2.8436,10.60051909,12.5931,1.014,12.63385783,3.1505,-1.458,3.471514691,9.4426,2.472,9.760813427
14/10/2019 17:30,15.2195,1.3011,15.27501363,3.8555,-1.5175,4.143390701,11.364,2.8186,11.70833045,14.6255,0.9373,14.65550346,3.8555,-1.5175,4.143390701,10.77,2.4548,11.0462185
14/10/2019 18:00,15.596,1.3198,15.65174393,3.025,-1.421,3.342134946,12.571,2.7408,12.8663136,15.413,0.982,15.44425113,3.025,-1.421,3.342134946,12.388,2.403,12.61891251
14/10/2019 18:30,14.9855,1.4929,15.05967997,2.1465,-1.1635,2.441555754,12.839,2.6564,13.11092605,14.9425,1.1559,14.98714152,2.1465,-1.1635,2.441555754,12.796,2.3194,13.00450816
14/10/2019 19:00,13.6195,1.9205,13.75423936,2.1315,-1.0585,2.379855983,11.488,2.979,11.86796465,13.7385,1.5479,13.82542501,2.1315,-1.0585,2.379855983,11.607,2.6064,11.8960401
14/10/2019 19:30,14.4845,1.4402,14.55592375,3.3205,-1.532,3.656876297,11.164,2.9722,11.55287275,14.5465,1.1148,14.58915492,3.3205,-1.532,3.656876297,11.226,2.6468,11.53380363
14/10/2019 20:00,14.568,1.275,14.62368794,2.929,-1.651,3.36226739,11.639,2.926,12.00115815,14.635,0.9324,14.66467166,2.929,-1.651,3.36226739,11.706,2.5834,11.98767665
14/10/2019 20:30,13.6145,0.9547,13.64793253,1.9235,-1.6825,2.55551531,11.691,2.6372,11.98475302,13.4675,0.5015,13.47683414,1.9235,-1.6825,2.55551531,11.544,2.184,11.74877832
14/10/2019 21:00,12.3245,0.0553,12.32462406,1.3445,-1.4125,1.95008628,10.98,1.4678,11.0776729,12.2065,-0.8345,12.23499213,1.3445,-1.4125,1.95008628,10.862,0.578,10.8773677
14/10/2019 21:30,11.1285,0.9789,11.17147069,1.0445,-0.7645,1.294388079,10.084,1.7434,10.23359661,10.9125,-0.3997,10.9198176,1.0445,-0.7645,1.294388079,9.868,0.3648,9.874740657
14/10/2019 22:00,10.2744,-0.917,10.31524039,1.041,-0.918,1.387949927,9.2334,0.001,9.233400054,10.3502,-0.918,10.39083077,1.041,-0.918,1.387949927,9.3092,0,9.3092
14/10/2019 22:30,9.4191,0.1669,9.420578561,0.9625,0.1515,0.974350296,8.4566,0.0154,8.456614022,9.5305,0.1515,9.531704071,0.9625,0.1515,0.974350296,8.568,0,8.568
14/10/2019 23:00,8.6855,0.0735,8.685810987,0.9585,0.0735,0.961313945,7.727,0,7.727,8.7595,0.0735,8.75980836,0.9585,0.0735,0.961313945,7.801,0,7.801
14/10/2019 23:30,8.1284,0.1025,8.129046242,0.962,0.1005,0.967235364,7.1664,0.002,7.166400279,8.2168,0.1005,8.217414587,0.962,0.1005,0.967235364,7.2548,0,7.2548
15/10/2019 00:00,7.8194,0.0225,7.819432371,0.964,0.0225,0.964262542,6.8554,0,6.8554,7.9106,0.0225,7.910631998,0.964,0.0225,0.964262542,6.9466,0,6.9466
15/10/2019 00:30,7.5617,0.1035,7.56240829,0.9655,0.1035,0.971031668,6.5962,0,6.5962,7.6491,0.1035,7.649800197,0.9655,0.1035,0.971031668,6.6836,0,6.6836
15/10/2019 01:00,7.4293,0.1005,7.429979727,0.9685,0.1005,0.973700416,6.4608,0,6.4608,7.5195,0.1005,7.520171574,0.9685,0.1005,0.973700416,6.551,0,6.551
15/10/2019 01:30,7.7143,0.105,7.715014549,0.9675,0.105,0.973180995,6.7468,0,6.7468,7.8027,0.105,7.803406454,0.9675,0.105,0.973180995,6.8352,0,6.8352
15/10/2019 02:00,7.6108,0.1265,7.611851213,0.667,0.1265,0.678889719,6.9438,0,6.9438,7.6962,0.1265,7.69723955,0.667,0.1265,0.678889719,7.0292,0,7.0292
15/10/2019 02:30,6.9677,0.1979,6.970509859,0.4185,0.1595,0.447864377,6.5492,0.0384,6.549312575,7.0617,0.1595,7.063501054,0.4185,0.1595,0.447864377,6.6432,0,6.6432
15/10/2019 03:00,6.9248,0.0175,6.924822113,0.461,-0.0285,0.461880125,6.4638,0.046,6.463963679,7.013,-0.0285,7.01305791,0.461,-0.0285,0.461880125,6.552,0,6.552
15/10/2019 03:30,7.0117,-0.1945,7.014397133,0.4865,-0.1945,0.523939405,6.5252,0,6.5252,7.0981,-0.1945,7.100764315,0.4865,-0.1945,0.523939405,6.6116,0,6.6116
15/10/2019 04:00,7.2163,0.159,7.218051447,0.4185,0.159,0.447686553,6.7978,0,6.7978,7.3093,0.159,7.311029168,0.4185,0.159,0.447686553,6.8908,0,6.8908
15/10/2019 04:30,7.1764,0.157,7.17811716,0.419,0.157,0.447448321,6.7574,0,6.7574,7.2648,0.157,7.26649627,0.419,0.157,0.447448321,6.8458,0,6.8458
15/10/2019 05:00,7.5533,0.159,7.554973322,0.4185,0.159,0.447686553,7.1348,0,7.1348,7.6377,0.159,7.639354835,0.4185,0.159,0.447686553,7.2192,0,7.2192
15/10/2019 05:30,7.5862,0.1505,7.587692712,0.437,0.1505,0.462189626,7.1492,0,7.1492,7.6822,0.1505,7.683674062,0.437,0.1505,0.462189626,7.2452,0,7.2452
15/10/2019 06:00,9.1811,0.2644,9.184906345,0.8405,0.131,0.850647547,8.3406,0.1334,8.341666735,9.2723,0.131,9.273225345,0.8405,0.131,0.850647547,8.4318,0,8.4318
15/10/2019 06:30,10.643,0.6692,10.66401789,0.876,0.124,0.884732728,9.767,0.5452,9.782204866,10.739,0.1278,10.73976042,0.876,0.124,0.884732728,9.863,0.0038,9.863000732
15/10/2019 07:00,11.728,1.0719,11.77688217,0.876,0.1195,0.884113256,10.852,0.9524,10.8937124,11.818,0.2779,11.82126695,0.876,0.1195,0.884113256,10.942,0.1584,10.94314647
15/10/2019 07:30,12.5275,1.6017,12.62947739,0.8835,0.1175,0.891279137,11.644,1.4842,11.7382105,12.5495,0.1175,12.55005006,0.8835,0.1175,0.891279137,11.666,0,11.666
15/10/2019 08:00,12.9625,1.9951,13.11513745,0.8755,0.1115,0.882571527,12.087,1.8836,12.23288674,13.0245,1.0033,13.06308582,0.8755,0.1115,0.882571527,12.149,0.8918,12.18168741
15/10/2019 08:30,12.8135,1.7567,12.93335908,0.8865,0.1055,0.892755566,11.927,1.6512,12.04075539,12.9105,1.1499,12.96160793,0.8865,0.1055,0.892755566,12.024,1.0444,12.06927286
15/10/2019 09:00,12.674,1.8575,12.8093943,0.986,0.1255,0.993954853,11.688,1.732,11.81563236,12.755,1.2517,12.81627005,0.986,0.1255,0.993954853,11.769,1.1262,11.82276141
15/10/2019 09:30,13.2795,1.9929,13.42820802,1.3015,0.0105,1.301542354,11.978,1.9824,12.14093875,13.3695,1.3949,13.44207113,1.3015,0.0105,1.301542354,12.068,1.3844,12.14714729
15/10/2019 10:00,13.6485,1.9779,13.79107105,1.6195,0.0165,1.619584052,12.029,1.9614,12.18785998,13.7505,1.3701,13.81858981,1.6195,0.0165,1.619584052,12.131,1.3536,12.20628502
15/10/2019 10:30,13.575,2.3864,13.7831611,1.605,0.14,1.611094349,11.97,2.2464,12.17896601,13.645,1.7836,13.7610775,1.605,0.14,1.611094349,12.04,1.6436,12.15166741
15/10/2019 11:00,13.5075,2.2839,13.69922463,1.7545,-0.0125,1.754544528,11.753,2.2964,11.97524371,13.5245,1.6781,13.62821044,1.7545,-0.0125,1.754544528,11.77,1.6906,11.89079595
15/10/2019 11:30,13.729,1.8868,13.85804659,1.889,-0.184,1.897940199,11.84,2.0708,12.01972598,13.759,1.281,13.81850361,1.889,-0.184,1.897940199,11.87,1.465,11.96006375
15/10/2019 12:00,13.354,2.0378,13.50858782,1.777,-0.034,1.777325238,11.577,2.0718,11.76092191,13.389,1.429,13.46504222,1.777,-0.034,1.777325238,11.612,1.463,11.70379908
15/10/2019 12:30,12.3845,1.8585,12.52317302,1.9155,-0.2525,1.932070521,10.469,2.111,10.67971357,12.4205,1.2375,12.48199609,1.9155,-0.2525,1.932070521,10.505,1.49,10.61014255
15/10/2019 13:00,12.642,1.5602,12.73791145,2.838,-0.595,2.899701536,9.804,2.1552,10.0380926,12.6742,0.9344,12.70859744,2.838,-0.595,2.899701536,9.8362,1.5294,9.95439073
15/10/2019 13:30,13.1338,1.48,13.21692485,3.237,-0.732,3.318733644,9.8968,2.212,10.14098586,13.081,0.8492,13.10853545,3.237,-0.732,3.318733644,9.844,1.5812,9.970182016
15/10/2019 14:00,12.6112,1.506,12.70080318,3.16,-0.702,3.237036299,9.4512,2.208,9.705691394,12.1994,0.862,12.2298162,3.16,-0.702,3.237036299,9.0394,1.564,9.173704179
15/10/2019 14:30,12.8577,1.4621,12.94056358,3.0475,-0.9235,3.184353702,9.8102,2.3856,10.09609387,11.6867,0.7863,11.7131219,3.0475,-0.9235,3.184353702,8.6392,1.7098,8.806769707
15/10/2019 15:00,12.045,1.569,12.14676031,2.85,-0.902,2.989331698,9.195,2.471,9.521232378,10.5656,0.8674,10.60114551,2.85,-0.902,2.989331698,7.7156,1.7694,7.91588654
15/10/2019 15:30,13.1806,1.3742,13.25204294,3.666,-1.022,3.805790325,9.5146,2.3962,9.811696469,11.9566,0.686,11.97626317,3.666,-1.022,3.805790325,8.2906,1.708,8.464709821
15/10/2019 16:00,12.0552,1.2989,12.12497374,3.827,-1.1175,3.986820193,8.2282,2.4164,8.575678644,10.2332,0.5721,10.24917951,3.827,-1.1175,3.986820193,6.4062,1.6896,6.625265776
15/10/2019 16:30,14.4394,0.8376,14.46367333,5.758,-1.407,5.927411999,8.6814,2.2446,8.966879899,12.5376,0.1184,12.53815905,5.758,-1.407,5.927411999,6.7796,1.5254,6.949087805
15/10/2019 17:00,15.2882,0.5238,15.29717051,5.453,-1.355,5.618828526,9.8352,1.8788,10.01304392,13.9884,-0.1626,13.98934499,5.453,-1.355,5.618828526,8.5354,1.1924,8.618287006
15/10/2019 17:30,14.7565,0.8,14.77816945,3.7165,-1.025,3.855255796,11.04,1.825,11.18982685,13.8295,0.1386,13.83019451,3.7165,-1.025,3.855255796,10.113,1.1636,10.1797217
15/10/2019 18:00,13.8685,0.6957,13.8859386,2.5415,-0.9085,2.698998796,11.327,1.6042,11.44003438,13.0945,0.0449,13.09457698,2.5415,-0.9085,2.698998796,10.553,0.9534,10.59597945
15/10/2019 18:30,14.5375,0.8396,14.56172498,2.2455,-0.757,2.369666485,12.292,1.5966,12.39525698,13.7015,0.1818,13.70270606,2.2455,-0.757,2.369666485,11.456,0.9388,11.49440218
15/10/2019 19:00,14.9615,0.8599,14.98619065,2.2705,-0.6415,2.359383924,12.691,1.5014,12.77950245,13.7665,0.1957,13.76789093,2.2705,-0.6415,2.359383924,11.496,0.8372,11.52644437
15/10/2019 19:30,13.0685,1.1382,13.11797208,2.0145,-0.589,2.098840454,11.054,1.7272,11.18812477,12.4305,0.5122,12.44104815,2.0145,-0.589,2.098840454,10.416,1.1012,10.47404876
15/10/2019 20:00,14.0625,0.7607,14.08305971,3.4115,-0.9635,3.544949153,10.651,1.7242,10.78965554,13.2847,0.1195,13.28523746,3.4115,-0.9635,3.544949153,9.8732,1.083,9.932420009
15/10/2019 20:30,12.4018,1.0625,12.4472306,3.067,-1.1495,3.275338036,9.3348,2.212,9.593301571,11.4354,0.4133,11.44286634,3.067,-1.1495,3.275338036,8.3684,1.5628,8.513075966
15/10/2019 21:00,13.4701,0.8946,13.49977419,4.1465,-1.685,4.475789009,9.3236,2.5796,9.673874773,12.8921,-0.1758,12.89329857,4.1465,-1.685,4.475789009,8.7456,1.5092,8.874863605
15/10/2019 21:30,12.0771,0.1496,12.07802652,3.2575,-1.852,3.747160291,8.8196,2.0016,9.043878964,11.4167,-1.0284,11.46292482,3.2575,-1.852,3.747160291,8.1592,0.8236,8.200662266
15/10/2019 22:00,9.6659,0.044,9.666000145,2.6175,-1.683,3.111879697,7.0484,1.727,7.256891315,8.9391,-0.6078,8.959739374,2.6175,-1.683,3.111879697,6.3216,1.0752,6.412385017
15/10/2019 22:30,9.024,-0.8649,9.065353165,3.791,-1.9075,4.243846987,5.233,1.0426,5.3358508,8.3068,-1.8471,8.509682994,3.791,-1.9075,4.243846987,4.5158,0.0604,4.516203915
15/10/2019 23:00,7.0802,0.255,7.084790543,4.66,-0.992,4.764416439,2.4202,1.247,2.722568096,6.245,-0.992,6.32329732,4.66,-0.992,4.764416439,1.585,0,1.585
15/10/2019 23:30,7.7276,-0.2361,7.73120592,7.018,-1.3785,7.152103624,0.7096,1.1424,1.344845686,7.1648,-1.3785,7.296205952,7.018,-1.3785,7.152103624,0.1468,0,0.1468
16/10/2019 00:00,8.312,-1.6365,8.471568701,8.312,-1.6365,8.471568701,0,0,0,8.312,-1.6365,8.471568701,8.312,-1.6365,8.471568701,0,0,0
16/10/2019 00:30,10.566,-2.315,10.81663446,10.566,-2.315,10.81663446,0,0,0,10.566,-2.315,10.81663446,10.566,-2.315,10.81663446,0,0,0
16/10/2019 01:00,11.576,-2.852,11.92215081,11.576,-2.852,11.92215081,0,0,0,11.576,-2.852,11.92215081,11.576,-2.852,11.92215081,0,0,0
16/10/2019 01:30,11.3294,-0.6323,11.34703079,10.644,-2.7635,10.99689357,0.6854,2.1312,2.23870199,10.6708,-2.6791,11.00197934,10.644,-2.7635,10.99689357,0.0268,0.0844,0.088552809
16/10/2019 02:00,9.3383,0.1903,9.340238807,7.9395,-2.2875,8.262464312,1.3988,2.4778,2.845370675,8.1919,-1.9121,8.412095578,7.9395,-2.2875,8.262464312,0.2524,0.3754,0.452361493
16/10/2019 02:30,8.0307,0.4651,8.044156917,6.8355,-2.1145,7.155080048,1.1952,2.5796,2.84303345,7.2847,-1.5837,7.454861486,6.8355,-2.1145,7.155080048,0.4492,0.5308,0.695362697
16/10/2019 03:00,9.6417,0.1765,9.64331536,6.7185,-2.1775,7.062559628,2.9232,2.354,3.753187211,9.1397,-1.6851,9.29374403,6.7185,-2.1775,7.062559628,2.4212,0.4924,2.470762473
16/10/2019 03:30,9.0553,0.3031,9.060371278,4.7275,-1.8925,5.092230602,4.3278,2.1956,4.852886996,8.3525,-1.4979,8.485750448,4.7275,-1.8925,5.092230602,3.625,0.3946,3.646413877
16/10/2019 04:00,7.4752,0.5345,7.494284842,3.306,-1.7935,3.761153846,4.1692,2.328,4.775124359,6.1054,-1.3547,6.25388849,3.306,-1.7935,3.761153846,2.7994,0.4388,2.833581797
16/10/2019 04:30,5.9019,0.7504,5.949413733,3.4155,-1.928,3.92209437,2.4864,2.6784,3.654587736,4.2987,-1.161,4.452723065,3.4155,-1.928,3.92209437,0.8832,0.767,1.169756915
16/10/2019 05:00,7.4055,0.2592,7.410034743,5.2175,-2.283,5.695120302,2.188,2.5422,3.354120576,5.9673,-1.7474,6.217883567,5.2175,-2.283,5.695120302,0.7498,0.5356,0.921448534
16/10/2019 05:30,10.7882,0.0788,10.78848778,5.991,-2.086,6.343774665,4.7972,2.1648,5.263030199,9.037,-1.8066,9.215811009,5.991,-2.086,6.343774665,3.046,0.2794,3.0587874
16/10/2019 06:00,9.8315,0.988,9.881018988,3.4945,-1.578,3.834268411,6.337,2.566,6.836806638,7.5707,-0.9166,7.625985448,3.4945,-1.578,3.834268411,4.0762,0.6614,4.129510431
16/10/2019 06:30,9.792,1.1415,9.858310517,3.623,-1.5495,3.940441504,6.169,2.691,6.73038201,8.3078,-0.6029,8.329647607,3.623,-1.5495,3.940441504,4.6848,0.9466,4.779477231
16/10/2019 07:00,11.867,0.7915,11.89336627,4.786,-1.3945,4.985020186,7.081,2.186,7.410746049,10.8522,-0.9405,10.89287772,4.786,-1.3945,4.985020186,6.0662,0.454,6.083165166
16/10/2019 07:30,13.7428,1.1445,13.79037462,5.239,-0.8475,5.307106297,8.5038,1.992,8.73399556,12.8576,-0.7025,12.87677693,5.239,-0.8475,5.307106297,7.6186,0.145,7.619979722
16/10/2019 08:00,12.8985,1.7273,13.01364159,4.3555,-0.4635,4.38009275,8.543,2.1908,8.819436129,11.6995,-0.1351,11.70028001,4.3555,-0.4635,4.38009275,7.344,0.3284,7.351338828
16/10/2019 08:30,12.7125,1.5472,12.80630642,4.5775,-0.511,4.605933917,8.135,2.0582,8.391329587,11.6729,-0.149,11.67385092,4.5775,-0.511,4.605933917,7.0954,0.362,7.104628432
16/10/2019 09:00,12.679,2.9709,13.02241482,4.54,-0.4275,4.560082921,8.139,3.3984,8.820002469,11.762,1.0739,11.81092313,4.54,-0.4275,4.560082921,7.222,1.5014,7.376414167
16/10/2019 09:30,12.6979,2.842,13.01205704,4.7835,-1.119,4.912640151,7.9144,3.961,8.850268265,12.1171,0.924,12.15227914,4.7835,-1.119,4.912640151,7.3336,2.043,7.61285347
16/10/2019 10:00,14.3327,2.2741,14.51198884,5.2655,-1.6005,5.503370831,9.0672,3.8746,9.860357042,13.9429,0.3791,13.94805281,5.2655,-1.6005,5.503370831,8.6774,1.9796,8.900341955
16/10/2019 10:30,12.8633,2.5471,13.11305477,3.9785,-1.5225,4.259867193,8.8848,4.0696,9.772477434,12.3785,0.6317,12.39460799,3.9785,-1.5225,4.259867193,8.4,2.1542,8.671826661
16/10/2019 11:00,12.1844,2.2153,12.38414944,4.18,-1.6785,4.504415861,8.0044,3.8938,8.901241363,11.5942,0.2867,11.5977442,4.18,-1.6785,4.504415861,7.4142,1.9652,7.670226377
16/10/2019 11:30,13.1457,2.0498,13.30455217,4.9635,-1.579,5.208605692,8.1822,3.6288,8.950786908,12.4457,0.1432,12.4465238,4.9635,-1.579,5.208605692,7.4822,1.7222,7.677844078
16/10/2019 12:00,13.1965,2.2055,13.37953073,4.9615,-1.2295,5.111570453,8.235,3.435,8.922692979,12.4851,0.3055,12.48883711,4.9615,-1.2295,5.111570453,7.5236,1.535,7.678592447
16/10/2019 12:30,12.9121,2.4705,13.14631875,4.7675,-1.0835,4.889072356,8.1446,3.554,8.886249218,12.3399,0.5649,12.35282332,4.7675,-1.0835,4.889072356,7.5724,1.6484,7.749739629
16/10/2019 13:00,14.1036,2.02,14.24752375,4.3,-1.318,4.497457504,9.8036,3.338,10.35629359,13.6006,0.1296,13.60121746,4.3,-1.318,4.497457504,9.3006,1.4476,9.41258233
16/10/2019 13:30,10.2125,2.0926,10.42468853,2.5065,-1.184,2.772074719,7.706,3.2766,8.373681601,9.7575,0.4778,9.769191322,2.5065,-1.184,2.772074719,7.251,1.6618,7.438990539
16/10/2019 14:00,13.3627,0.9444,13.39603085,4.4375,-1.351,4.638599708,8.9252,2.2954,9.215641931,12.8721,-0.9132,12.90445244,4.4375,-1.351,4.638599708,8.4346,0.4378,8.445954416
16/10/2019 14:30,10.2445,1.8101,10.40318424,2.6825,-0.7935,2.797400311,7.562,2.6036,7.997660718,9.7471,-0.0601,9.747285285,2.6825,-0.7935,2.797400311,7.0646,0.7334,7.102566347
16/10/2019 15:00,12.5224,1.6197,12.62671493,4.441,-1.0885,4.572451558,8.0814,2.7082,8.523108189,12.1632,-0.2457,12.16568135,4.441,-1.0885,4.572451558,7.7222,0.8428,7.768055399
16/10/2019 15:30,14.171,1.3024,14.23072334,4.162,-1.137,4.314511908,10.009,2.4394,10.30197813,13.8398,-0.562,13.85120601,4.162,-1.137,4.314511908,9.6778,0.575,9.694866572
16/10/2019 16:00,12.6495,1.086,12.6960327,2.1355,-1.029,2.370485446,10.514,2.115,10.72461752,12.3175,-0.7756,12.34189457,2.1355,-1.029,2.370485446,10.182,0.2534,10.1851527
16/10/2019 16:30,11.5736,1.3613,11.65338383,1.773,-0.8265,1.956177714,9.8006,2.1878,10.041824,11.2192,-0.4991,11.23029605,1.773,-0.8265,1.956177714,9.4462,0.3274,9.451872047
16/10/2019 17:00,13.188,0.8834,13.21755422,2.771,-1.053,2.964329604,10.417,1.9364,10.59544874,12.898,-0.9618,12.93381086,2.771,-1.053,2.964329604,10.127,0.0912,10.12741065
16/10/2019 17:30,13.214,0.9455,13.24778345,2.16,-0.9025,2.340962676,11.054,1.848,11.20740916,12.97,-0.8573,12.99830232,2.16,-0.9025,2.340962676,10.81,0.0452,10.8100945
16/10/2019 18:00,13.353,0.8433,13.37960253,1.638,-0.8675,1.853537226,11.715,1.7108,11.83925934,12.817,-0.8589,12.84574631,1.638,-0.8675,1.853537226,11.179,0.0086,11.17900331
16/10/2019 18:30,14.192,0.9277,14.22228854,1.596,-0.5575,1.690568617,12.596,1.4852,12.68325806,13.52,-0.5575,13.53148943,1.596,-0.5575,1.690568617,11.924,0,11.924
16/10/2019 19:00,14.3555,1.242,14.40912712,1.7245,-0.151,1.731098279,12.631,1.393,12.70758081,13.6865,-0.151,13.68733295,1.7245,-0.151,1.731098279,11.962,0,11.962
16/10/2019 19:30,14.204,1.0972,14.24631404,1.577,-0.144,1.583560861,12.627,1.2412,12.68785665,13.675,-0.144,13.67575815,1.577,-0.144,1.583560861,12.098,0,12.098
16/10/2019 20:00,13.2575,1.0118,13.29605376,1.1375,-0.053,1.138734056,12.12,1.0648,12.16668398,13.0775,-0.053,13.0776074,1.1375,-0.053,1.138734056,11.94,0,11.94
16/10/2019 20:30,12.3225,1.0128,12.36405152,1.0135,-0.047,1.014589203,11.309,1.0598,11.35854995,12.2025,-0.047,12.20259051,1.0135,-0.047,1.014589203,11.189,0,11.189
16/10/2019 21:00,11.484,1.0252,11.52967003,1.12,-0.197,1.137193475,10.364,1.2222,10.43581664,11.427,-0.197,11.428698,1.12,-0.197,1.137193475,10.307,0,10.307
16/10/2019 21:30,10.82,0.7588,10.84657446,1.361,-0.541,1.464582534,9.459,1.2998,9.547887779,10.6734,-0.541,10.68710197,1.361,-0.541,1.464582534,9.3124,0,9.3124
16/10/2019 22:00,10.0953,0.463,10.10591169,1.4005,-0.834,1.630017255,8.6948,1.297,8.791004268,9.9379,-0.834,9.97283372,1.4005,-0.834,1.630017255,8.5374,0,8.5374
16/10/2019 22:30,9.6213,-0.0815,9.621645178,1.4565,-0.9965,1.764767548,8.1648,0.915,8.215910421,9.3957,-0.9283,9.44144689,1.4565,-0.9965,1.764767548,7.9392,0.0682,7.939492923
16/10/2019 23:00,8.5545,-0.2659,8.558631495,1.1605,-0.8765,1.454308255,7.394,0.6106,7.41916898,8.4873,-0.8007,8.524985735,1.1605,-0.8765,1.454308255,7.3268,0.0758,7.327192087
16/10/2019 23:30,7.7753,-0.1914,7.777655434,1.1225,-0.803,1.380150445,6.6528,0.6116,6.680853419,7.7551,-0.7656,7.7927992,1.1225,-0.803,1.380150445,6.6326,0.0374,6.632705445
17/10/2019 00:00,7.7692,-0.2795,7.774225935,1.39,-0.9295,1.672145403,6.3792,0.65,6.412229927,7.7222,-0.8699,7.771042327,1.39,-0.9295,1.672145403,6.3322,0.0596,6.332480478
17/10/2019 00:30,7.1135,-0.1129,7.114395875,1.3305,-0.9405,1.629346648,5.783,0.8276,5.841918414,7.1097,-0.7379,7.147889933,1.3305,-0.9405,1.629346648,5.7792,0.2026,5.782750159
17/10/2019 01:00,6.9623,-0.4067,6.974168494,1.6055,-1.2255,2.019772388,5.3568,0.8188,5.419016486,6.7905,-1.0459,6.870574726,1.6055,-1.2255,2.019772388,5.185,0.1796,5.188109594
17/10/2019 01:30,6.6256,-0.4752,6.642619242,1.982,-1.271,2.354520121,4.6436,0.7958,4.711296913,6.3606,-1.1222,6.458836211,1.982,-1.271,2.354520121,4.3786,0.1488,4.38112764
17/10/2019 02:00,6.4576,-0.3391,6.466497241,2.631,-1.3385,2.95190502,3.8266,0.9994,3.954954857,6.0976,-0.9909,6.17758922,2.631,-1.3385,2.95190502,3.4666,0.3476,3.483983542
17/10/2019 02:30,8.6615,-0.9809,8.716865667,3.5455,-1.5885,3.885087193,5.116,0.6076,5.151954363,8.1775,-1.5539,8.323827933,3.5455,-1.5885,3.885087193,4.632,0.0346,4.632129225
17/10/2019 03:00,6.3068,-0.4582,6.323422608,1.863,-1.161,2.195151475,4.4438,0.7028,4.499031705,5.703,-1.1014,5.808381096,1.863,-1.161,2.195151475,3.84,0.0596,3.840462493
17/10/2019 03:30,6.9574,-0.5616,6.980029321,2.694,-1.274,2.980052349,4.2634,0.7124,4.322510072,6.7932,-1.2,6.898374174,2.694,-1.274,2.980052349,4.0992,0.074,4.099867881
17/10/2019 04:00,6.9506,-0.3984,6.962008541,2.789,-1.296,3.075408428,4.1616,0.8976,4.257299651,6.6818,-1.0512,6.763983492,2.789,-1.296,3.075408428,3.8928,0.2448,3.900489569
