Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/10/2019 04:30,6.7173,-0.5952,6.743617896,2.8705,-1.49,3.234172267,3.8468,0.8948,3.949498358,6.5013,-1.227,6.616073661,2.8705,-1.49,3.234172267,3.6308,0.263,3.640312849
17/10/2019 05:00,8.1641,-0.5521,8.182746679,3.3295,-1.5005,3.651995413,4.8346,0.9484,4.926745348,7.8483,-1.1885,7.93777961,3.3295,-1.5005,3.651995413,4.5188,0.312,4.529558195
17/10/2019 05:30,8.3524,0.531,8.36926202,2.624,-1.438,2.992193176,5.7284,1.969,6.057353181,7.9376,-0.9648,7.99601981,2.624,-1.438,2.992193176,5.3136,0.4732,5.334628684
17/10/2019 06:00,9.1993,0.4346,9.209560123,2.2095,-1.618,2.738578874,6.9898,2.0526,7.284948236,8.9497,-1.0872,9.015494103,2.2095,-1.618,2.738578874,6.7402,0.5308,6.761068309
17/10/2019 06:30,10.8553,0.8125,10.88566463,2.4005,-1.2535,2.708073577,8.4548,2.066,8.703562434,10.7545,-0.6929,10.77679826,2.4005,-1.2535,2.708073577,8.354,0.5606,8.372788565
17/10/2019 07:00,12.812,0.8411,12.83957917,2.164,-0.8975,2.342733926,10.648,1.7386,10.78900523,12.697,-0.2179,12.69886961,2.164,-0.8975,2.342733926,10.533,0.6796,10.55490148
17/10/2019 07:30,13.404,1.6869,13.50973159,1.501,-0.4385,1.563740148,11.903,2.1254,12.09126686,13.191,0.2499,13.19336693,1.501,-0.4385,1.563740148,11.69,0.6884,11.71025169
17/10/2019 08:00,13.943,2.5989,14.18314247,1.66,-0.2995,1.686801781,12.283,2.8984,12.62033326,13.496,0.7575,13.51724167,1.66,-0.2995,1.686801781,11.836,1.057,11.88310334
17/10/2019 08:30,13.786,2.424,13.99748449,1.86,-0.598,1.953766619,11.926,3.022,12.30292486,13.497,0.5742,13.50920851,1.86,-0.598,1.953766619,11.637,1.1722,11.6958891
17/10/2019 09:00,13.8345,2.4549,14.05062007,2.0565,-0.6585,2.159355112,11.778,3.1134,12.18255078,13.3675,0.5933,13.38065997,2.0565,-0.6585,2.159355112,11.311,1.2518,11.38005818
17/10/2019 09:30,13.5775,2.7557,13.85432744,2.4815,-0.6495,2.565091129,11.096,3.4052,11.60674817,13.1805,0.9105,13.21191093,2.4815,-0.6495,2.565091129,10.699,1.56,10.81213212
17/10/2019 10:00,13.8835,2.7007,14.14373899,3.2405,-0.7285,3.321378103,10.643,3.4292,11.18180941,12.8817,0.8315,12.90850832,3.2405,-0.7285,3.321378103,9.6412,1.56,9.766592929
17/10/2019 10:30,13.3735,2.6671,13.63685905,3.7675,-0.8705,3.866759173,9.606,3.5376,10.23669135,12.1561,0.7807,12.18114361,3.7675,-0.8705,3.866759173,8.3886,1.6512,8.549565568
17/10/2019 11:00,13.7673,2.886,14.06653992,4.7125,-1,4.817432537,9.0548,3.886,9.853446049,12.4089,0.9652,12.44638141,4.7125,-1,4.817432537,7.6964,1.9652,7.943335823
17/10/2019 11:30,14.9757,2.4812,15.17985322,5.4255,-1.33,5.586139118,9.5502,3.8112,10.28258554,13.0605,0.5508,13.07210927,5.4255,-1.33,5.586139118,7.635,1.8808,7.863245745
17/10/2019 12:00,15.7725,2.3289,15.94351064,5.3635,-1.3365,5.527509792,10.409,3.6654,11.03550806,14.0487,0.4155,14.05484301,5.3635,-1.3365,5.527509792,8.6852,1.752,8.860146897
17/10/2019 12:30,13.5108,2.9913,13.83797645,4.619,-1.2395,4.782417929,8.8918,4.2308,9.847018629,11.2076,1.0377,11.25553726,4.619,-1.2395,4.782417929,6.5886,2.2772,6.97103219
17/10/2019 13:00,13.3785,2.9273,13.69501178,6.3435,-1.7335,6.576094168,7.035,4.6608,8.43885547,10.5263,0.9689,10.57079746,6.3435,-1.7335,6.576094168,4.1828,2.7024,4.979837507
17/10/2019 13:30,12.0724,3.4006,12.54220563,8.479,-1.915,8.692563834,3.5934,5.3156,6.416239313,9.3124,0.3392,9.318575556,8.479,-1.915,8.692563834,0.8334,2.2542,2.403325446
17/10/2019 14:00,16.568,2.7773,16.79916722,11.646,-2.3405,11.87885753,4.922,5.1178,7.1005606,13.3298,0.0999,13.33017434,11.646,-2.3405,11.87885753,1.6838,2.4404,2.964917301
17/10/2019 14:30,17.5192,2.9059,17.75856479,10.731,-2.3685,10.98927446,6.7882,5.2744,8.596450116,14.3204,0.9369,14.35101522,10.731,-2.3685,10.98927446,3.5894,3.3054,4.879493982
17/10/2019 15:00,15.5695,3.0981,15.87474579,9.6185,-2.4085,9.915463403,5.951,5.5066,8.107838464,11.8977,1.1147,11.94980424,9.6185,-2.4085,9.915463403,2.2792,3.5232,4.196151913
17/10/2019 15:30,16.3685,2.2319,16.51996277,9.8895,-2.7025,10.25210791,6.479,4.9344,8.144061908,14.4005,0.2869,14.40335766,9.8895,-2.7025,10.25210791,4.511,2.9894,5.411620216
17/10/2019 16:00,15.0816,2.3552,15.26439077,8.566,-2.491,8.920842841,6.5156,4.8462,8.120264639,13.607,0.4294,13.61377366,8.566,-2.491,8.920842841,5.041,2.9204,5.825840468
17/10/2019 16:30,16.2012,1.8055,16.30149416,8.548,-2.5385,8.916966202,7.6532,4.344,8.800102627,14.043,-0.1913,14.04430293,8.548,-2.5385,8.916966202,5.495,2.3472,5.975313619
17/10/2019 17:00,13.9867,2.1363,14.14890648,7.5815,-2.2615,7.911606948,6.4052,4.3978,7.769635248,12.6101,0.1827,12.61142344,7.5815,-2.2615,7.911606948,5.0286,2.4442,5.59114761
17/10/2019 17:30,16.6529,1.4252,16.71377496,8.5235,-2.384,8.850621913,8.1294,3.8092,8.977591492,15.8397,-0.4582,15.84632586,8.5235,-2.384,8.850621913,7.3162,1.9258,7.56541394
17/10/2019 18:00,15.4379,1.6055,15.52115932,6.6605,-1.9255,6.933239539,8.7774,3.531,9.461010081,14.7505,-0.2657,14.75289283,6.6605,-1.9255,6.933239539,8.09,1.6598,8.258512944
17/10/2019 18:30,15.0467,1.5743,15.12883344,6.4135,-1.6955,6.633830153,8.6332,3.2698,9.231670178,14.2405,-0.2813,14.24327806,6.4135,-1.6955,6.633830153,7.827,1.4142,7.953734383
17/10/2019 19:00,16.0111,1.7577,16.10729128,6.9975,-1.4535,7.146864242,9.0136,3.2112,9.568531256,15.5703,-0.0681,15.57044892,6.9975,-1.4535,7.146864242,8.5728,1.3854,8.684021707
17/10/2019 19:30,13.583,2.4911,13.80954265,6.575,-1.3815,6.718568839,7.008,3.8726,8.006815519,13.3516,0.6009,13.36511516,6.575,-1.3815,6.718568839,6.7766,1.9824,7.060610265
17/10/2019 20:00,13.5672,1.7548,13.68021341,8.505,-2.069,8.753044385,5.0622,3.8238,6.344077181,13.594,-0.1558,13.59489278,8.505,-2.069,8.753044385,5.089,1.9132,5.43675043
17/10/2019 20:30,14.4791,1.5866,14.56576934,9.6215,-2.24,9.878808747,4.8576,3.8266,6.183780827,13.3387,-0.3756,13.34398715,9.6215,-2.24,9.878808747,3.7172,1.8644,4.158553018
17/10/2019 21:00,15.3701,0.0402,15.37015257,9.5275,-2.45,9.837466963,5.8426,2.4902,6.351147203,14.1029,-0.7488,14.12276495,9.5275,-2.45,9.837466963,4.5754,1.7012,4.881430794
17/10/2019 21:30,13.1427,0.4704,13.15111552,7.2645,-2.163,7.579678704,5.8782,2.6334,6.441120306,12.5283,-0.8458,12.55681801,7.2645,-2.163,7.579678704,5.2638,1.3172,5.426104153
17/10/2019 22:00,12.0205,0.5674,12.03388395,6.2585,-2.135,6.612642985,5.762,2.7024,6.364244634,11.2017,-0.7392,11.2260634,6.2585,-2.135,6.612642985,4.9432,1.3958,5.136485557
17/10/2019 22:30,8.4076,-0.089,8.408071049,5.662,-2.032,6.015585425,2.7456,1.943,3.363564829,7.6032,-1.1468,7.68920025,5.662,-2.032,6.015585425,1.9412,0.8852,2.133503335
17/10/2019 23:00,14.0481,-1.2763,14.10595815,7.6745,-2.2565,7.999358881,6.3736,0.9802,6.448532314,13.9759,-2.2527,14.15628617,7.6745,-2.2565,7.999358881,6.3014,0.0038,6.301401146
17/10/2019 23:30,8.6628,-0.543,8.679801429,2.489,-1.193,2.760139489,6.1738,0.65,6.207922876,8.6974,-0.9166,8.745565866,2.489,-1.193,2.760139489,6.2084,0.2764,6.214549663
18/10/2019 00:00,5.9512,-0.0485,5.951397625,2.234,-1.1025,2.491237092,3.7172,1.054,3.863740654,5.9934,-0.4305,6.008841303,2.234,-1.1025,2.491237092,3.7594,0.672,3.818988395
18/10/2019 00:30,8.4384,-0.7129,8.468460366,4.15,-1.7575,4.506806658,4.2884,1.0446,4.413792442,8.4364,-1.3197,8.538996021,4.15,-1.7575,4.506806658,4.2864,0.4378,4.308699781
18/10/2019 01:00,8.0404,-0.7111,8.071783903,3.178,-1.5925,3.554678642,4.8624,0.8814,4.941639376,7.9848,-1.3285,8.094562576,3.178,-1.5925,3.554678642,4.8068,0.264,4.814044271
18/10/2019 01:30,6.802,-0.609,6.829208226,2.41,-1.403,2.788639274,4.392,0.794,4.463193924,6.5524,-1.2226,6.665485468,2.41,-1.403,2.788639274,4.1424,0.1804,4.146326316
18/10/2019 02:00,7.3486,-0.6683,7.37892586,2.901,-1.3345,3.193225838,4.4476,0.6662,4.497217829,7.0214,-1.2779,7.136742,2.901,-1.3345,3.193225838,4.1204,0.0566,4.120788725
18/10/2019 02:30,6.9563,-0.6111,6.983090498,2.5805,-1.3445,2.909752653,4.3758,0.7334,4.436834592,6.9841,-1.2331,7.092121574,2.5805,-1.3445,2.909752653,4.4036,0.1114,4.405008844
18/10/2019 03:00,7.8002,-0.7194,7.833304309,2.521,-1.497,2.931970327,5.2792,0.7776,5.336161017,7.7558,-1.3472,7.871936323,2.521,-1.497,2.931970327,5.2348,0.1498,5.236942914
18/10/2019 03:30,6.5726,-0.5787,6.598027315,1.714,-1.3755,2.197679742,4.8586,0.7968,4.923503245,6.466,-1.1231,6.56281263,1.714,-1.3755,2.197679742,4.752,0.2524,4.758698326
18/10/2019 04:00,6.4636,-0.2763,6.469502813,1.867,-1.3535,2.306003307,4.5966,1.0772,4.721132428,6.1142,-0.9119,6.181828471,1.867,-1.3535,2.306003307,4.2472,0.4416,4.27009583
18/10/2019 04:30,6.9157,-0.7397,6.955146482,2.5255,-1.7045,3.046878813,4.3902,0.9648,4.494963301,6.3617,-1.3857,6.510867176,2.5255,-1.7045,3.046878813,3.8362,0.3188,3.849423837
18/10/2019 05:00,8.1427,0.1864,8.144833224,2.7685,-1.626,3.210680341,5.3742,1.8124,5.671579974,7.4505,-1.2938,7.562001633,2.7685,-1.626,3.210680341,4.682,0.3322,4.693770429
18/10/2019 05:30,7.1385,0.2968,7.144667416,2.3135,-1.676,2.856791601,4.825,1.9728,5.212731035,6.5605,-1.172,6.664363754,2.3135,-1.676,2.856791601,4.247,0.504,4.27680079
18/10/2019 06:00,9.1371,0.089,9.137533442,3.1715,-1.737,3.616017319,5.9656,1.826,6.238802718,8.6617,-1.3616,8.768067144,3.1715,-1.737,3.616017319,5.4902,0.3754,5.50301928
18/10/2019 06:30,10.0552,-0.0462,10.05530614,3.221,-1.249,3.454684067,6.8342,1.2028,6.939237529,9.5456,-1.0694,9.605316014,3.221,-1.249,3.454684067,6.3246,0.1796,6.327149541
18/10/2019 07:00,9.5243,1.1835,9.59754983,3.3745,-0.7165,3.449727888,6.1498,1.9,6.436617127,9.0741,-0.0617,9.074309764,3.3745,-0.7165,3.449727888,5.6996,0.6548,5.737090134
18/10/2019 07:30,10.7545,1.9774,10.93477851,5.9315,-0.964,6.009325108,4.823,2.9414,5.649173653,10.0567,1.29,10.13909833,5.9315,-0.964,6.009325108,4.1252,2.254,4.700828761
18/10/2019 08:00,15.3617,1.2261,15.41055314,8.8145,-1.6915,8.975331888,6.5472,2.9176,7.167860043,14.5917,-0.0249,14.59172125,8.8145,-1.6915,8.975331888,5.7772,1.6666,6.012785993
18/10/2019 08:30,14.5045,1.9702,14.63769819,7.2775,-1.075,7.356468667,7.227,3.0452,7.842370308,13.5723,0.1576,13.57321499,7.2775,-1.075,7.356468667,6.2948,1.2326,6.414344066
18/10/2019 09:00,15.3369,2.4116,15.52534432,6.6115,-0.933,6.677006908,8.7254,3.3446,9.344461157,14.5085,0.6444,14.52280357,6.6115,-0.933,6.677006908,7.897,1.5774,8.052999426
18/10/2019 09:30,15.74,2.0564,15.87376392,5.149,-1.294,5.309108871,10.591,3.3504,11.10830595,14.8586,0.1796,14.8596854,5.149,-1.294,5.309108871,9.7096,1.4736,9.820785565
18/10/2019 10:00,12.5245,2.5231,12.77611576,3.6245,-1.1595,3.805448791,8.9,3.6826,9.631798522,12.0629,0.6387,12.07979694,3.6245,-1.1595,3.805448791,8.4384,1.7982,8.627868671
18/10/2019 10:30,16.8305,1.7239,16.91855672,5.3095,-1.3655,5.482278769,11.521,3.0894,11.92802722,16.2055,-0.1425,16.20612651,5.3095,-1.3655,5.482278769,10.896,1.223,10.96442178
18/10/2019 11:00,11.2379,2.8645,11.59723056,2.7285,-0.8575,2.860073163,8.5094,3.722,9.287796959,10.3951,0.9819,10.44137116,2.7285,-0.8575,2.860073163,7.6666,1.8394,7.884170719
18/10/2019 11:30,17.038,2.1134,17.16857314,5.993,-1.332,6.139240425,11.045,3.4454,11.56990951,16.077,0.2472,16.07890036,5.993,-1.332,6.139240425,10.084,1.5792,10.20690593
18/10/2019 12:00,15.2555,2.3298,15.43237662,3.7835,-1.061,3.929452029,11.472,3.3908,11.96262131,13.9165,0.4462,13.92365134,3.7835,-1.061,3.929452029,10.133,1.5072,10.24447855
18/10/2019 12:30,14.277,2.6464,14.52019841,3.619,-1.112,3.785987982,10.658,3.7584,11.30126252,12.3394,0.7206,12.360423,3.619,-1.112,3.785987982,8.7204,1.8326,8.910880928
18/10/2019 13:00,13.9914,2.0881,14.14635768,4.529,-1.4505,4.755606297,9.4624,3.5386,10.10241079,12.331,0.5109,12.34157931,4.529,-1.4505,4.755606297,7.802,1.9614,8.044768111
18/10/2019 13:30,7.3239,2.8679,7.865390112,4.8575,-1.6615,5.133798642,2.4664,4.5294,5.15738241,5.1033,-1.1997,5.242418429,4.8575,-1.6615,5.133798642,0.2458,0.4618,0.523141358
18/10/2019 14:00,15.1751,2.318,15.3511167,12.7665,-2.268,12.96639295,2.4086,4.586,5.18003378,12.7713,-2.2324,12.96494171,12.7665,-2.268,12.96639295,0.0048,0.0356,0.035922138
18/10/2019 14:30,16.6828,1.8972,16.79033006,13.172,-2.589,13.42402715,3.5108,4.4862,5.696639982,13.243,-2.2434,13.43167497,13.172,-2.589,13.42402715,0.071,0.3456,0.352817743
18/10/2019 15:00,14.5015,1.3299,14.56235339,11.8365,-2.6435,12.12810061,2.665,3.9734,4.784363339,11.8633,-2.4793,12.11960459,11.8365,-2.6435,12.12810061,0.0268,0.1642,0.166372714
18/10/2019 15:30,16.369,0.7458,16.38598116,12.934,-3.126,13.30639816,3.435,3.8718,5.175911537,12.935,-3.0856,13.2979379,12.934,-3.126,13.30639816,0.001,0.0404,0.040412374
18/10/2019 16:00,17.2722,0.3298,17.27534836,12.835,-3.034,13.18872173,4.4372,3.3638,5.568114069,13.2786,-1.7284,13.39061554,12.835,-3.034,13.18872173,0.4436,1.3056,1.378902578
18/10/2019 16:30,17.2824,0.2561,17.28429741,11.772,-2.7085,12.07956772,5.5104,2.9646,6.257264684,12.469,-0.4803,12.47824704,11.772,-2.7085,12.07956772,0.697,2.2282,2.334670049
18/10/2019 17:00,16.371,0.6338,16.38326413,10.848,-2.35,11.0996218,5.523,2.9838,6.27746696,11.758,-0.1592,11.75907771,10.848,-2.35,11.0996218,0.91,2.1908,2.372278365
18/10/2019 17:30,16.8156,0.3791,16.81987278,10.78,-2.4615,11.05745822,6.0356,2.8406,6.670642827,12.7058,-0.2583,12.70842526,10.78,-2.4615,11.05745822,1.9258,2.2032,2.926225535
18/10/2019 18:00,15.8426,0.4587,15.84923911,9.856,-2.2985,10.12046631,5.9866,2.7572,6.591018996,12.306,-0.2095,12.30778316,9.856,-2.2985,10.12046631,2.45,2.089,3.219692687
18/10/2019 18:30,15.9686,0.6102,15.98025438,10.005,-2.169,10.2374111,5.9636,2.7792,6.579397966,12.9552,-0.0752,12.95541825,10.005,-2.169,10.2374111,2.9502,2.0938,3.617689661
18/10/2019 19:00,17.6392,0.265,17.64119048,10.42,-2.087,10.62694542,7.2192,2.352,7.592677567,14.792,-0.454,14.7989655,10.42,-2.087,10.62694542,4.372,1.633,4.667019713
18/10/2019 19:30,15.4806,0.8229,15.50245596,8.916,-1.5425,9.048445295,6.5646,2.3654,6.977756826,12.4018,0.0799,12.40205738,8.916,-1.5425,9.048445295,3.4858,1.6224,3.844864549
18/10/2019 20:00,14.3515,0.6235,14.36503757,9.1195,-1.7795,9.291496139,5.232,2.403,5.757450217,11.6107,-0.1051,11.61117567,9.1195,-1.7795,9.291496139,2.4912,1.6744,3.001615032
18/10/2019 20:30,14.5449,0.2853,14.54769783,9.8745,-2.0745,10.09005949,4.6704,2.3598,5.232713655,12.9005,-0.4329,12.90776133,9.8745,-2.0745,10.09005949,3.026,1.6416,3.442604619
18/10/2019 21:00,15.6476,-0.2817,15.65013548,9.326,-2.2045,9.583010813,6.3216,1.9228,6.607555251,14.4668,-0.9901,14.50064137,9.326,-2.2045,9.583010813,5.1408,1.2144,5.282290412
18/10/2019 21:30,12.1941,0.181,12.19544324,6.3775,-2.003,6.684647728,5.8166,2.184,6.213106434,11.3437,-0.6226,11.36077288,6.3775,-2.003,6.684647728,4.9662,1.3804,5.154478305
18/10/2019 22:00,10.4465,-0.1518,10.44760286,5.9315,-2.333,6.373819989,4.515,2.1812,5.014265494,9.5297,-1.466,9.6418016,5.9315,-2.333,6.373819989,3.5982,0.867,3.701179844
18/10/2019 22:30,10.8954,-0.6884,10.9171258,6.778,-2.186,7.121789101,4.1174,1.4976,4.381299866,10.2686,-1.8874,10.44061419,6.778,-2.186,7.121789101,3.4906,0.2986,3.503348444
18/10/2019 23:00,11.6586,-0.9293,11.69557833,6.006,-1.9585,6.317258761,5.6526,1.0292,5.745532125,11.2668,-1.5591,11.37416261,6.006,-1.9585,6.317258761,5.2608,0.3994,5.275939442
18/10/2019 23:30,9.2871,-0.5777,9.30505044,3.3505,-1.5685,3.699465164,5.9366,0.9908,6.018712836,8.5633,-1.2411,8.652770429,3.3505,-1.5685,3.699465164,5.2128,0.3274,5.223071376
19/10/2019 00:00,8.6958,-1.4308,8.812725247,2.495,-1.57,2.947867874,6.2008,0.1392,6.202362234,7.8114,-1.5632,7.966276684,2.495,-1.57,2.947867874,5.3164,0.0068,5.316404349
19/10/2019 00:30,7.7639,-0.7141,7.796671214,1.7245,-0.7515,1.881130644,6.0394,0.0374,6.039515802,7.3665,-0.7515,7.40473325,1.7245,-0.7515,1.881130644,5.642,0,5.642
19/10/2019 01:00,7.0627,-0.4623,7.07781411,1.4245,-0.6015,1.546286681,5.6382,0.1392,5.639918074,7.0213,-0.6015,7.047017521,1.4245,-0.6015,1.546286681,5.5968,0,5.5968
19/10/2019 01:30,7.2337,-0.807,7.278575732,1.4545,-0.807,1.66337586,5.7792,0,5.7792,7.2165,-0.807,7.261482028,1.4545,-0.807,1.66337586,5.762,0,5.762
19/10/2019 02:00,6.6907,-0.529,6.711580104,1.1755,-0.53,1.289457347,5.5152,0.001,5.515200091,6.6849,-0.53,6.705877125,1.1755,-0.53,1.289457347,5.5094,0,5.5094
19/10/2019 02:30,6.6808,-0.4765,6.697771338,1.321,-0.5015,1.412990888,5.3598,0.025,5.359858304,6.7336,-0.5015,6.752249344,1.321,-0.5015,1.412990888,5.4126,0,5.4126
19/10/2019 03:00,6.668,-0.5966,6.694636328,1.269,-0.753,1.475591407,5.399,0.1564,5.401264848,6.5682,-0.753,6.611222295,1.269,-0.753,1.475591407,5.2992,0,5.2992
19/10/2019 03:30,6.2299,-0.4109,6.243435979,1.2475,-0.8515,1.510400113,4.9824,0.4406,5.001843472,6.0217,-0.8505,6.081465378,1.2475,-0.8515,1.510400113,4.7742,0.001,4.774200105
19/10/2019 04:00,7.0401,-0.6349,7.068670739,1.8225,-1.2465,2.208001019,5.2176,0.6116,5.253323169,6.8039,-1.1629,6.902564134,1.8225,-1.2465,2.208001019,4.9814,0.0836,4.982101456
19/10/2019 04:30,5.7364,-0.5596,5.76363055,1.497,-1.392,2.044180276,4.2394,0.8324,4.320347454,5.4254,-1.1914,5.554673629,1.497,-1.392,2.044180276,3.9284,0.2006,3.933518389
19/10/2019 05:00,6.6141,-0.917,6.677365334,2.6175,-1.735,3.140307509,3.9966,0.818,4.079452851,6.1543,-1.5612,6.349232547,2.6175,-1.735,3.140307509,3.5368,0.1738,3.541067732
19/10/2019 05:30,7.635,-0.8089,7.677730407,3.076,-1.6825,3.506077901,4.559,0.8736,4.641945493,7.2866,-1.4445,7.428399546,3.076,-1.6825,3.506077901,4.2106,0.238,4.217320993
19/10/2019 06:00,7.6244,-0.9562,7.684126092,2.687,-1.657,3.156836708,4.9374,0.7008,4.986886744,7.394,-1.5716,7.559177373,2.687,-1.657,3.156836708,4.707,0.0854,4.707774651
19/10/2019 06:30,8.8905,-0.5476,8.907348428,2.9365,-1.28,3.203347039,5.954,0.7324,5.998877042,8.5843,-1.1542,8.66154629,2.9365,-1.28,3.203347039,5.6478,0.1258,5.649200871
19/10/2019 07:00,9.3781,-0.5624,9.39494829,2.3805,-1.122,2.63166568,6.9976,0.5596,7.019940023,9.0833,-1.0952,9.149087492,2.3805,-1.122,2.63166568,6.7028,0.0268,6.702853577
19/10/2019 07:30,9.8038,-0.2676,9.807451463,2.07,-0.88,2.249288776,7.7338,0.6124,7.75800852,9.4688,-0.8214,9.504360652,2.07,-0.88,2.249288776,7.3988,0.0586,7.399032058
19/10/2019 08:00,10.1863,-0.1266,10.18708669,2.0665,-0.741,2.195336705,8.1198,0.6144,8.143011691,9.7505,-0.741,9.778616019,2.0665,-0.741,2.195336705,7.684,0,7.684
19/10/2019 08:30,10.2647,0.4709,10.27549575,2.6135,-0.4305,2.64871903,7.6512,0.9014,7.704114706,9.6599,-0.4305,9.669488004,2.6135,-0.4305,2.64871903,7.0464,0,7.0464
19/10/2019 09:00,12.1053,1.6573,12.21822129,3.7945,-0.4825,3.82505379,8.3108,2.1398,8.581849491,11.6349,0.0811,11.63518265,3.7945,-0.4825,3.82505379,7.8404,0.5636,7.860630835
19/10/2019 09:30,12.54,1.3966,12.61753112,4.187,-0.918,4.286454596,8.353,2.3146,8.667755313,12.1704,-0.3756,12.17619446,4.187,-0.918,4.286454596,7.9834,0.5424,8.001804379
19/10/2019 10:00,12.8435,1.2592,12.9050795,3.9625,-1.018,4.091177123,8.881,2.2772,9.168304142,12.7081,-0.4958,12.71776801,3.9625,-1.018,4.091177123,8.7456,0.5222,8.761176416
19/10/2019 10:30,12.0322,1.7136,12.15361106,3.563,-0.84,3.660678762,8.4692,2.5536,8.845802485,11.9754,-0.0548,11.97552538,3.563,-0.84,3.660678762,8.4124,0.7852,8.448965191
19/10/2019 11:00,12.0899,1.8056,12.22398762,4.0575,-1.059,4.193421902,8.0324,2.8646,8.527917854,11.9583,0.0182,11.95831385,4.0575,-1.059,4.193421902,7.9008,1.0772,7.973894938
19/10/2019 11:30,11.429,1.1424,11.48595311,4.47,-1.442,4.69683553,6.959,2.5844,7.423395743,11.168,-0.6384,11.18623165,4.47,-1.442,4.69683553,6.698,0.8036,6.746034165
19/10/2019 12:00,12.3522,1.1533,12.40592382,5.37,-1.3745,5.543117377,6.9822,2.5278,7.425691192,12.114,-0.6315,12.13044881,5.37,-1.3745,5.543117377,6.744,0.743,6.78480545
19/10/2019 12:30,14.0207,1.1002,14.06379993,5.2875,-1.371,5.462352721,8.7332,2.4712,9.076101128,13.7269,-0.6942,13.74444241,5.2875,-1.371,5.462352721,8.4394,0.6768,8.466494587
19/10/2019 13:00,11.5124,1.4977,11.60941252,2.879,-1.2325,3.131724325,8.6334,2.7302,9.054810191,10.922,-0.3233,10.92678392,2.879,-1.2325,3.131724325,8.043,0.9092,8.094225944
19/10/2019 13:30,11.3601,0.955,11.40017092,3.4525,-1.591,3.801451992,7.9076,2.546,8.30736142,11.0701,-0.845,11.10230332,3.4525,-1.591,3.801451992,7.6176,0.746,7.654041139
19/10/2019 14:00,12.3892,0.916,12.42301625,3.922,-1.532,4.210594732,8.4672,2.448,8.813976392,12.348,-0.8908,12.38009001,3.922,-1.532,4.210594732,8.426,0.6412,8.450361734
19/10/2019 14:30,10.8296,1.1409,10.88953116,2.924,-1.3975,3.240799631,7.9056,2.5384,8.303131091,10.7644,-0.6515,10.78409753,2.924,-1.3975,3.240799631,7.8404,0.746,7.875810318
19/10/2019 15:00,10.5688,0.7128,10.5928097,3.075,-1.618,3.474701282,7.4938,2.3308,7.847908453,10.5334,-0.8904,10.57096626,3.075,-1.618,3.474701282,7.4584,0.7276,7.493806264
19/10/2019 15:30,11.302,-0.3849,11.30855216,3.692,-1.5265,3.995130317,7.61,1.1416,7.695151107,11.3202,-1.5265,11.42265863,3.692,-1.5265,3.995130317,7.6282,0,7.6282
19/10/2019 16:00,11.8455,0.1999,11.8471866,3.1565,-0.8245,3.262405937,8.689,1.0244,8.749178039,11.7437,-0.8245,11.77260761,3.1565,-0.8245,3.262405937,8.5872,0,8.5872
19/10/2019 16:30,11.3211,0.1993,11.32285413,2.2865,-0.6925,2.389066449,9.0346,0.8918,9.078507829,11.1513,-0.6925,11.17278157,2.2865,-0.6925,2.389066449,8.8648,0,8.8648
19/10/2019 17:00,11.2706,0.4161,11.2782784,2.209,-0.5045,2.265877589,9.0616,0.9206,9.10824346,11.0314,-0.5045,11.04293015,2.209,-0.5045,2.265877589,8.8224,0,8.8224
19/10/2019 17:30,12.1857,0.3182,12.1898538,2.5915,-0.539,2.646959246,9.5942,0.8572,9.632417427,11.8219,-0.539,11.83418103,2.5915,-0.539,2.646959246,9.2304,0,9.2304
19/10/2019 18:00,13.057,1.1504,13.1075806,2.627,-0.376,2.653771844,10.43,1.5264,10.54110037,12.3768,-0.0736,12.37701883,2.627,-0.376,2.653771844,9.7498,0.3024,9.754488495
19/10/2019 18:30,14.4345,0.7718,14.45511901,2.7735,-0.552,2.82789785,11.661,1.3238,11.73590079,13.8675,-0.2218,13.86927365,2.7735,-0.552,2.82789785,11.094,0.3302,11.09891292
19/10/2019 19:00,13.5205,0.6483,13.53603388,1.9665,-0.6315,2.065409039,11.554,1.2798,11.62466361,12.9815,-0.2677,12.98425991,1.9665,-0.6315,2.065409039,11.015,0.3638,11.0210061
19/10/2019 19:30,12.0175,0.5146,12.02851277,1.5945,-0.77,1.770686378,10.423,1.2846,10.50186299,11.7455,-0.3784,11.7515938,1.5945,-0.77,1.770686378,10.151,0.3916,10.15855066
19/10/2019 20:00,12.2164,0.4699,12.22543394,2.268,-0.8385,2.418037686,9.9484,1.3084,10.03407062,12.1636,-0.4305,12.17121585,2.268,-0.8385,2.418037686,9.8956,0.408,9.904007439
19/10/2019 20:30,12.455,-0.4379,12.46269559,1.943,-1.1235,2.244437847,10.512,0.6856,10.53433393,12.423,-1.0015,12.46330338,1.943,-1.1235,2.244437847,10.48,0.122,10.48071009
19/10/2019 21:00,10.7792,0.8969,10.81644961,1.061,-0.4355,1.146900715,9.7182,1.3324,9.809113161,10.7218,-0.1609,10.72300723,1.061,-0.4355,1.146900715,9.6608,0.2746,9.664701847
19/10/2019 21:30,9.6247,0.3056,9.629550428,1.1555,-1.12,1.609217279,8.4692,1.4256,8.588345824,9.6631,-0.9116,9.70600413,1.1555,-1.12,1.609217279,8.5076,0.2084,8.510152074
19/10/2019 22:00,9.5064,-0.6338,9.527504574,1.738,-1.423,2.246235295,7.7684,0.7892,7.808384929,9.6072,-1.423,9.712014252,1.738,-1.423,2.246235295,7.8692,0,7.8692
19/10/2019 22:30,9.5104,-0.5463,9.526077464,2.125,-1.0915,2.388932241,7.3854,0.5452,7.405496351,9.6246,-1.0915,9.686294307,2.125,-1.0915,2.388932241,7.4996,0,7.4996
19/10/2019 23:00,8.5577,-0.1771,8.55953233,2.0795,-0.8655,2.252423251,6.4782,0.6884,6.514673422,8.7161,-0.8655,8.758966232,2.0795,-0.8655,2.252423251,6.6366,0,6.6366
19/10/2019 23:30,7.8797,-0.181,7.881778549,2.2895,-1.142,2.558510162,5.5902,0.961,5.67220037,8.0197,-0.9856,8.080036847,2.2895,-1.142,2.558510162,5.7302,0.1564,5.732333992
20/10/2019 00:00,7.9492,-0.5106,7.965581774,2.625,-1.533,3.039854273,5.3242,1.0224,5.421476496,7.8906,-1.1298,7.971073729,2.625,-1.533,3.039854273,5.2656,0.4032,5.281014448
20/10/2019 00:30,7.8978,-0.5283,7.915449812,2.685,-1.6995,3.177660342,5.2128,1.1712,5.342751471,6.8822,-1.2723,6.998815909,2.685,-1.6995,3.177660342,4.1972,0.4272,4.218884649
20/10/2019 01:00,5.4926,0.2426,5.497955031,2.747,-1.832,3.301852965,2.7456,2.0746,3.441262053,4.883,-1.3472,5.065435503,2.747,-1.832,3.301852965,2.136,0.4848,2.190325784
20/10/2019 01:30,8.5485,-0.6202,8.570968457,5.0435,-2.237,5.517341865,3.505,1.6168,3.859930989,8.3727,-2.0882,8.629176353,5.0435,-2.237,5.517341865,3.3292,0.1488,3.33252368
20/10/2019 02:00,7.6199,-0.2634,7.624451165,3.7185,-1.808,4.134743795,3.9014,1.5446,4.196035167,6.9605,-1.7292,7.172077306,3.7185,-1.808,4.134743795,3.242,0.0788,3.242957514
20/10/2019 02:30,7.2652,-0.0892,7.265747565,3.38,-1.775,3.817725108,3.8852,1.6858,4.235174221,6.7716,-1.5436,6.94530543,3.38,-1.775,3.817725108,3.3916,0.2314,3.399484743
20/10/2019 03:00,8.4648,-0.9708,8.520287066,3.302,-1.853,3.786398421,5.1628,0.8822,5.237631209,8.2288,-1.853,8.434853789,3.302,-1.853,3.786398421,4.9268,0,4.9268
20/10/2019 03:30,6.6486,0.0757,6.649030941,1.67,-1.0705,1.983650738,4.9786,1.1462,5.108838655,6.1408,-1.0215,6.225181675,1.67,-1.0705,1.983650738,4.4708,0.049,4.471068512
20/10/2019 04:00,6.3949,-0.2037,6.398143457,1.9145,-1.4355,2.392900019,4.4804,1.2318,4.646645607,6.0503,-1.3567,6.200545539,1.9145,-1.4355,2.392900019,4.1358,0.0788,4.136550626
20/10/2019 04:30,6.0817,-0.3087,6.089529586,2.2215,-1.5625,2.715965482,3.8602,1.2538,4.058713895,5.9915,-1.4549,6.165614832,2.2215,-1.5625,2.715965482,3.77,0.1076,3.771535199
20/10/2019 05:00,8.1279,-0.5245,8.144805624,2.9775,-1.6065,3.383245262,5.1504,1.082,5.262826632,7.6719,-1.5969,7.836334553,2.9775,-1.6065,3.383245262,4.6944,0.0096,4.694409816
20/10/2019 05:30,6.7755,-0.0855,6.776039441,1.7125,-1.3335,2.170455828,5.063,1.248,5.214544371,6.3139,-1.2653,6.439434548,1.7125,-1.3335,2.170455828,4.6014,0.0682,4.601905388
20/10/2019 06:00,6.9663,-0.3179,6.973549749,2.1375,-1.4815,2.600720765,4.8288,1.1636,4.967018663,6.4469,-1.4681,6.611946553,2.1375,-1.4815,2.600720765,4.3094,0.0134,4.309420833
20/10/2019 06:30,6.7002,-0.0732,6.700599845,2.597,-1.301,2.904653163,4.1032,1.2278,4.282959617,6.343,-1.2194,6.459147417,2.597,-1.301,2.904653163,3.746,0.0816,3.746888651
20/10/2019 07:00,7.6728,-0.0189,7.672823278,3.802,-1.3495,4.034396392,3.8708,1.3306,4.093114829,7.2638,-1.2957,7.378457083,3.802,-1.3495,4.034396392,3.4618,0.0538,3.462218029
20/10/2019 07:30,9.4392,-0.2783,9.443301728,4.933,-1.3315,5.109538262,4.5062,1.0532,4.627641805,8.8364,-1.2335,8.922078637,4.933,-1.3315,5.109538262,3.9034,0.098,3.904630016
20/10/2019 08:00,10.4401,-0.4818,10.45121138,5.2695,-1.054,5.373876278,5.1706,0.5722,5.202164665,9.8545,-1.054,9.910705638,5.2695,-1.054,5.373876278,4.585,0,4.585
20/10/2019 08:30,12.3664,0.3482,12.37130115,5.607,-0.678,5.647843217,6.7594,1.0262,6.83685416,11.6148,-0.34,11.61977534,5.607,-0.678,5.647843217,6.0078,0.338,6.017300461
20/10/2019 09:00,12.931,0.108,12.931451,4.672,-0.855,4.749590403,8.259,0.963,8.314953397,11.3028,-0.783,11.32988865,4.672,-0.855,4.749590403,6.6308,0.072,6.631190892
20/10/2019 09:30,11.0623,0.8076,11.09174013,4.5495,-0.592,4.587855082,6.5128,1.3996,6.661489623,9.5357,-0.5594,9.55209416,4.5495,-0.592,4.587855082,4.9862,0.0326,4.986306569
20/10/2019 10:00,11.5517,0.416,11.55918807,6.2785,-1.052,6.366024368,5.2732,1.468,5.473724714,10.2991,-0.9886,10.34643855,6.2785,-1.052,6.366024368,4.0206,0.0634,4.02109984
20/10/2019 10:30,13.5809,1.1519,13.62966318,7.8505,-1.0955,7.926567384,5.7304,2.2474,6.155346531,12.2273,-0.4763,12.23657333,7.8505,-1.0955,7.926567384,4.3768,0.6192,4.420383115
20/10/2019 11:00,15.5702,0.235,15.57197332,8.232,-1.758,8.417623655,7.3382,1.993,7.604027107,14.0102,-1.3864,14.07862951,8.232,-1.758,8.417623655,5.7782,0.3716,5.790136596
20/10/2019 11:30,13.0732,0.4167,13.07983934,6.284,-1.4525,6.449683112,6.7892,1.8692,7.041814062,12.5308,-1.1501,12.58346847,6.284,-1.4525,6.449683112,6.2468,0.3024,6.254115125
20/10/2019 12:00,13.9221,0.3961,13.92773361,6.3255,-1.3925,6.476959665,7.5966,1.7886,7.804320696,13.0561,-1.1929,13.11048274,6.3255,-1.3925,6.476959665,6.7306,0.1996,6.733558979
20/10/2019 12:30,13.5404,0.5161,13.55023215,5.602,-1.3185,5.755071351,7.9384,1.8346,8.147634732,12.0196,-1.1025,12.0700576,5.602,-1.3185,5.755071351,6.4176,0.216,6.421233975
20/10/2019 13:00,11.8256,0.6312,11.8424334,5.552,-1.38,5.720935588,6.2736,2.0112,6.588093988,10.9982,-0.9442,11.03865557,5.552,-1.38,5.720935588,5.4462,0.4358,5.463608339
20/10/2019 13:30,12.2194,0.345,12.22426936,6.758,-1.743,6.979155608,5.4614,2.088,5.846933723,10.9504,-0.7946,10.97919165,6.758,-1.743,6.979155608,4.1924,0.9484,4.298334598
20/10/2019 14:00,12.1227,-0.1215,12.12330885,7.5165,-2.0405,7.78854367,4.6062,1.919,4.989953851,10.9803,-0.8425,11.01257437,7.5165,-2.0405,7.78854367,3.4638,1.198,3.66512134
20/10/2019 14:30,12.8076,-0.1988,12.8091428,8.044,-2.021,8.293996443,4.7636,1.8222,5.10022527,11.9156,-0.914,11.95060331,8.044,-2.021,8.293996443,3.8716,1.107,4.026752483
20/10/2019 15:00,13.1811,-0.2153,13.18285824,7.4345,-1.9615,7.688905806,5.7466,1.7462,6.006049117,12.2567,-0.8987,12.2896036,7.4345,-1.9615,7.688905806,4.8222,1.0628,4.937930405
20/10/2019 15:30,12.7344,-0.3246,12.73853636,6.289,-1.899,6.569453706,6.4454,1.5744,6.634901395,11.9176,-1.0004,11.95951462,6.289,-1.899,6.569453706,5.6286,0.8986,5.699878939
20/10/2019 16:00,12.16,-0.1466,12.16088367,5.464,-1.721,5.728624355,6.696,1.5744,6.878600974,10.9524,-0.8464,10.98505615,5.464,-1.721,5.728624355,5.4884,0.8746,5.557648758
20/10/2019 16:30,13.2548,-0.3591,13.25966349,5.855,-1.6455,6.081833215,7.3998,1.2864,7.510783248,12.311,-1.0397,12.35482485,5.855,-1.6455,6.081833215,6.456,0.6058,6.484360388
20/10/2019 17:00,13.2216,-0.3589,13.22647027,5.121,-1.3785,5.303291737,8.1006,1.0196,8.164514959,12.6744,-1.0137,12.7148733,5.121,-1.3785,5.303291737,7.5534,0.3648,7.562204083
20/10/2019 17:30,11.8267,0.1281,11.82739373,4.1995,-1.0855,4.337523545,7.6272,1.2136,7.723147338,10.8129,-0.5537,10.82706747,4.1995,-1.0855,4.337523545,6.6134,0.5318,6.63474723
20/10/2019 18:00,14.3496,-0.1615,14.35050879,5.531,-1.1945,5.658514933,8.8186,1.033,8.878896044,13.692,-1.0725,13.73394045,5.531,-1.1945,5.658514933,8.161,0.122,8.161911847
20/10/2019 18:30,13.5706,0.6801,13.58763115,4.369,-0.7715,4.436594781,9.2016,1.4516,9.31539506,12.6452,-0.7715,12.66871325,4.369,-0.7715,4.436594781,8.2762,0,8.2762
20/10/2019 19:00,13.9809,0.4919,13.98955076,4.9425,-0.8925,5.022435913,9.0384,1.3844,9.143808721,13.1275,-0.8925,13.15780424,4.9425,-0.8925,5.022435913,8.185,0,8.185
20/10/2019 19:30,14.1544,0.1003,14.15475537,4.993,-0.8655,5.067458855,9.1614,0.9658,9.212166933,13.4814,-0.8655,13.50915379,4.993,-0.8655,5.067458855,8.4884,0,8.4884
20/10/2019 20:00,12.874,0.4292,12.88115246,4.087,-0.526,4.120709284,8.787,0.9552,8.838765527,11.987,-0.526,11.99853512,4.087,-0.526,4.120709284,7.9,0,7.9
20/10/2019 20:30,11.1184,0.4993,11.12960552,3.974,-0.6585,4.028187961,7.1444,1.1578,7.237606801,10.141,-0.6585,10.16235717,3.974,-0.6585,4.028187961,6.167,0,6.167
20/10/2019 21:00,9.9494,0.6418,9.970078616,5.086,-1.045,5.192246238,4.8634,1.6868,5.147616322,8.6304,-1.043,8.693195797,5.086,-1.045,5.192246238,3.5444,0.002,3.544400564
20/10/2019 21:30,11.6645,-0.0243,11.66452531,7.1985,-1.7505,7.408282696,4.466,1.7262,4.787997749,10.1169,-1.7485,10.26688453,7.1985,-1.7505,7.408282696,2.9184,0.002,2.918400685
20/10/2019 22:00,11.7832,-0.2403,11.78565002,7.273,-1.8935,7.515442186,4.5102,1.6532,4.803641773,10.637,-1.3175,10.71828229,7.273,-1.8935,7.515442186,3.364,0.576,3.41295649
20/10/2019 22:30,11.3618,-0.6118,11.37825991,6.197,-2.071,6.53390006,5.1648,1.4592,5.366975282,10.1936,-1.3434,10.28174132,6.197,-2.071,6.53390006,3.9966,0.7276,4.062291634
20/10/2019 23:00,9.1451,-0.4611,9.156717055,4.7215,-1.9195,5.096767848,4.4236,1.4584,4.657807158,7.4835,-1.2715,7.59074993,4.7215,-1.9195,5.096767848,2.762,0.648,2.836996299
20/10/2019 23:30,8.4812,-1.0252,8.54293793,5.006,-1.993,5.388143001,3.4752,0.9678,3.607443954,7.1306,-1.993,7.403884478,5.006,-1.993,5.388143001,2.1246,0,2.1246
21/10/2019 00:00,8.0565,-0.504,8.072249268,5.2475,-1.681,5.510173976,2.809,1.177,3.045621447,6.6491,-1.3354,6.781874665,5.2475,-1.681,5.510173976,1.4016,0.3456,1.443579551
21/10/2019 00:30,8.0309,-1.071,8.101999495,5.6165,-2.008,5.964657262,2.4144,0.937,2.589844852,6.8281,-1.505,6.991993608,5.6165,-2.008,5.964657262,1.2116,0.503,1.31186263
21/10/2019 01:00,8.1952,-0.9806,8.253658546,5.797,-1.834,6.080194487,2.3982,0.8534,2.545516608,6.9654,-1.3886,7.102464862,5.797,-1.834,6.080194487,1.1684,0.4454,1.250415819
21/10/2019 01:30,9.1469,-1.2969,9.238383474,5.6975,-1.8335,5.985250914,3.4494,0.5366,3.490888128,8.0659,-1.7163,8.246479764,5.6975,-1.8335,5.985250914,2.3684,0.1172,2.371298041
21/10/2019 02:00,5.6465,-0.2843,5.65365269,4.2075,-1.4305,4.444028184,1.439,1.1462,1.839699823,4.5147,-1.2097,4.673958727,4.2075,-1.4305,4.444028184,0.3072,0.2208,0.378317962
21/10/2019 02:30,8.5141,-0.9723,8.56943791,6.8255,-2.0265,7.119982619,1.6886,1.0542,1.990655068,7.3227,-1.6645,7.509493694,6.8255,-2.0265,7.119982619,0.4972,0.362,0.615021821
21/10/2019 03:00,7.6161,-0.9982,7.681235737,6.1185,-2.059,6.455658235,1.4976,1.0608,1.835239058,6.3825,-1.6962,6.604044268,6.1185,-2.059,6.455658235,0.264,0.3628,0.448686795
21/10/2019 03:30,9.0668,-1.2246,9.149126046,6.395,-2.058,6.717989952,2.6718,0.8334,2.798762369,7.2446,-1.8334,7.472990347,6.395,-2.058,6.717989952,0.8496,0.2246,0.878786277
21/10/2019 04:00,8.6769,-1.1368,8.751051814,5.2035,-1.85,5.522582027,3.4734,0.7132,3.545865451,7.0679,-1.5822,7.242828677,5.2035,-1.85,5.522582027,1.8644,0.2678,1.883535028
21/10/2019 04:30,7.5815,-1.041,7.652635053,4.0745,-1.712,4.419558151,3.507,0.671,3.570614793,6.6407,-1.4528,6.797758773,4.0745,-1.712,4.419558151,2.5662,0.2592,2.579257079
21/10/2019 05:00,7.3946,-0.875,7.446189237,3.807,-1.621,4.137739721,3.5876,0.746,3.66434029,6.8176,-1.261,6.933238115,3.807,-1.621,4.137739721,3.0106,0.36,3.032047552
21/10/2019 05:30,6.8038,-0.408,6.816022186,3.916,-1.633,4.242846332,2.8878,1.225,3.136879634,6.4264,-1.0254,6.507692534,3.916,-1.633,4.242846332,2.5104,0.6076,2.582883257
21/10/2019 06:00,10.097,-0.9442,10.14105136,5.007,-1.958,5.376226651,5.09,1.0138,5.189979811,9.4836,-1.596,9.616958197,5.007,-1.958,5.376226651,4.4766,0.362,4.491212705
21/10/2019 06:30,9.8487,-0.1953,9.850636212,4.1405,-1.2735,4.33192134,5.7082,1.0782,5.809136122,9.1459,-1.0507,9.206055469,4.1405,-1.2735,4.33192134,5.0054,0.2228,5.010356175
21/10/2019 07:00,11.1782,0.8487,11.21037229,4.992,-0.8255,5.059793894,6.1862,1.6742,6.408745281,10.322,0.0423,10.32208667,4.992,-0.8255,5.059793894,5.33,0.8678,5.400183038
21/10/2019 07:30,14.7489,0.8868,14.77553605,6.2155,-0.921,6.28336544,8.5334,1.8078,8.722789485,13.4943,-0.247,13.49656036,6.2155,-0.921,6.28336544,7.2788,0.674,7.309938812
21/10/2019 08:00,12.6772,1.4112,12.75550412,4.642,-0.647,4.686872411,8.0352,2.0582,8.294614294,12.0994,-0.2908,12.10289408,4.642,-0.647,4.686872411,7.4574,0.3562,7.465902035
21/10/2019 08:30,14.2814,2.7676,14.54709578,5.073,-0.605,5.108948424,9.2084,3.3726,9.806582551,12.9162,0.881,12.94621116,5.073,-0.605,5.108948424,7.8432,1.486,7.98273025
21/10/2019 09:00,14.2226,2.3149,14.40975755,4.708,-1.0595,4.825743906,9.5146,3.3744,10.09525574,14.2878,0.7493,14.30743441,4.708,-1.0595,4.825743906,9.5798,1.8088,9.749067929
21/10/2019 09:30,13.0428,2.3816,13.25845581,3.725,-1.23,3.922821051,9.3178,3.6116,9.993250292,13.5698,0.8196,13.59452891,3.725,-1.23,3.922821051,9.8448,2.0496,10.05589117
21/10/2019 10:00,13.6052,2.5196,13.83654043,3.984,-1.357,4.208765258,9.6212,3.8766,10.37282589,13.8462,0.946,13.87847868,3.984,-1.357,4.208765258,9.8622,2.303,10.12752674
21/10/2019 10:30,13.8286,2.0955,13.9864684,3.955,-1.6025,4.26732132,9.8736,3.698,10.54339513,13.995,0.6143,14.00847563,3.955,-1.6025,4.26732132,10.04,2.2168,10.28181901
21/10/2019 11:00,13.7565,2.2881,13.94549009,3.6255,-1.3945,3.884440822,10.131,3.6826,10.77955026,14.0955,0.8577,14.12157107,3.6255,-1.3945,3.884440822,10.47,2.2522,10.70949601
21/10/2019 11:30,13.0119,2.3794,13.22766366,3.0375,-1.354,3.325616071,9.9744,3.7334,10.65020802,13.2925,0.953,13.32661867,3.0375,-1.354,3.325616071,10.255,2.307,10.51129269
21/10/2019 12:00,12.1659,2.1278,12.35057309,3.1965,-1.405,3.49165251,8.9694,3.5328,9.640062873,12.3781,1.0142,12.41957975,3.1965,-1.405,3.49165251,9.1816,2.4192,9.494962201
21/10/2019 12:30,13.2094,2.0641,13.36969548,4.242,-1.4515,4.483460299,8.9674,3.5156,9.631910824,13.3044,0.9659,13.33941611,4.242,-1.4515,4.483460299,9.0624,2.4174,9.379281237
21/10/2019 13:00,14.4615,2.1647,14.62261633,4.0855,-1.4085,4.321479203,10.376,3.5732,10.97402088,14.5675,1.0577,14.60584765,4.0855,-1.4085,4.321479203,10.482,2.4662,10.76821556
21/10/2019 13:30,12.845,2.3098,13.05102299,2.588,-1.294,2.893471963,10.257,3.6038,10.87167988,12.768,1.202,12.8244543,2.588,-1.294,2.893471963,10.18,2.496,10.48152737
21/10/2019 14:00,12.896,2.0789,13.06248985,2.807,-1.4175,3.144607328,10.089,3.4964,10.67767456,12.7922,0.9711,12.82900682,2.807,-1.4175,3.144607328,9.9852,2.3886,10.26691916
21/10/2019 14:30,12.4108,1.7383,12.53194492,2.566,-1.3665,2.907177024,9.8448,3.1048,10.32278403,12.3378,0.6313,12.35394061,2.566,-1.3665,2.907177024,9.7718,1.9978,9.973930022
21/10/2019 15:00,9.8583,2.5967,10.19455393,2.2195,-1.0245,2.444540959,7.6388,3.6212,8.45365926,9.8651,1.4869,9.976525929,2.2195,-1.0245,2.444540959,7.6456,2.5114,8.04750454
21/10/2019 15:30,12.9861,1.765,13.10549573,4.7185,-1.835,5.062752932,8.2676,3.6,9.017383754,12.8621,0.4922,12.87151418,4.7185,-1.835,5.062752932,8.1436,2.3272,8.46959744
21/10/2019 16:00,13.3152,1.568,13.40720609,4.271,-1.866,4.660836513,9.0442,3.434,9.674187803,13.2442,0.3036,13.24767929,4.271,-1.866,4.660836513,8.9732,2.1696,9.231764858
21/10/2019 16:30,13.4233,1.2993,13.48603587,3.5065,-1.8745,3.976090102,9.9168,3.1738,10.41229699,13.4319,0.0225,13.43191885,3.5065,-1.8745,3.976090102,9.9254,1.897,10.10505686
21/10/2019 17:00,13.946,1.2054,13.99799647,3.008,-1.691,3.450731082,10.938,2.8964,11.31498904,14.048,-0.0848,14.04825594,3.008,-1.691,3.450731082,11.04,1.6062,11.15623048
21/10/2019 17:30,13.713,1.2897,13.77351426,2.094,-1.4435,2.54333015,11.619,2.7332,11.9361444,13.783,-0.0333,13.78304023,2.094,-1.4435,2.54333015,11.689,1.4102,11.77375832
21/10/2019 18:00,14.1345,1.1682,14.18269303,1.4305,-1.421,2.016326176,12.704,2.5892,12.96516767,14.1945,-0.1096,14.19492312,1.4305,-1.421,2.016326176,12.764,1.3114,12.83119114
21/10/2019 18:30,14.5085,1.4933,14.58514714,1.1205,-1.1045,1.573353266,13.388,2.5978,13.63770908,14.5555,0.2107,14.55702493,1.1205,-1.1045,1.573353266,13.435,1.3152,13.49922131
21/10/2019 19:00,14.6265,1.4889,14.70208575,1.0395,-1.0925,1.508017407,13.587,2.5814,13.83004682,14.5605,0.1891,14.56172789,1.0395,-1.0925,1.508017407,13.521,1.2816,13.58160298
21/10/2019 19:30,13.897,1.5685,13.98523512,0.942,-1.0715,1.426701178,12.955,2.64,13.22125656,13.977,0.2543,13.9793132,0.942,-1.0715,1.426701178,13.035,1.3258,13.10225059
21/10/2019 20:00,13.384,1.3094,13.44789888,0.996,-1.225,1.578809995,12.388,2.5344,12.64459281,13.481,0.0192,13.48101367,0.996,-1.225,1.578809995,12.485,1.2442,12.54684258
21/10/2019 20:30,12.607,-0.0322,12.60704112,1.067,-1.265,1.65490604,11.54,1.2328,11.60566223,12.727,-0.6208,12.74213175,1.067,-1.265,1.65490604,11.66,0.6442,11.67778205
21/10/2019 21:00,11.6395,0.6414,11.65715893,1.1575,-0.811,1.413339043,10.482,1.4524,10.58214486,11.7385,-0.0066,11.73850186,1.1575,-0.811,1.413339043,10.581,0.8044,10.61153242
21/10/2019 21:30,11.2607,0.4245,11.26869845,1.4185,-1.3075,1.929170418,9.8422,1.732,9.993434086,11.3429,-0.5299,11.35527078,1.4185,-1.3075,1.929170418,9.9244,0.7776,9.95481678
21/10/2019 22:00,10.2395,-1.364,10.32994948,1.0915,-1.438,1.805329956,9.148,0.074,9.148299295,10.3411,-1.4246,10.43876594,1.0915,-1.438,1.805329956,9.2496,0.0134,9.249609706
21/10/2019 22:30,9.4695,0.1128,9.470171809,0.8985,0.108,0.904967541,8.571,0.0048,8.571001344,9.5663,0.108,9.566909621,0.8985,0.108,0.904967541,8.6678,0,8.6678
21/10/2019 23:00,8.2256,0.1518,8.227000583,0.897,0.076,0.900213863,7.3286,0.0758,7.328991991,8.2852,0.076,8.285548566,0.897,0.076,0.900213863,7.3882,0,7.3882
21/10/2019 23:30,7.5581,0.086,7.558589261,0.9005,0.086,0.904597286,6.6576,0,6.6576,7.6301,0.086,7.630584644,0.9005,0.086,0.904597286,6.7296,0,6.7296
22/10/2019 00:00,7.196,0.0965,7.196647014,0.905,0.0965,0.910130348,6.291,0,6.291,7.2756,0.0965,7.276239936,0.905,0.0965,0.910130348,6.3706,0,6.3706
22/10/2019 00:30,7.0601,0.111,7.060972526,0.9035,0.111,0.910292947,6.1566,0,6.1566,7.1435,0.111,7.14436234,0.9035,0.111,0.910292947,6.24,0,6.24
22/10/2019 01:00,6.8871,0.0995,6.887818716,0.8995,0.0995,0.904986464,5.9876,0,5.9876,6.9609,0.0995,6.961611097,0.8995,0.0995,0.904986464,6.0614,0,6.0614
22/10/2019 01:30,7.0136,0.1055,7.014393431,0.906,0.1055,0.912121839,6.1076,0,6.1076,7.0866,0.1055,7.087385259,0.906,0.1055,0.912121839,6.1806,0,6.1806
22/10/2019 02:00,6.9381,0.113,6.939020148,0.9055,0.113,0.912523561,6.0326,0,6.0326,7.0179,0.113,7.018809686,0.9055,0.113,0.912523561,6.1124,0,6.1124
22/10/2019 02:30,6.838,0.091,6.838605487,0.906,0.091,0.91055862,5.932,0,5.932,6.9138,0.091,6.914398849,0.906,0.091,0.91055862,6.0078,0,6.0078
22/10/2019 03:00,6.7773,-0.0285,6.777359924,0.9145,-0.0285,0.914943987,5.8628,0,5.8628,6.8531,-0.0285,6.853159261,0.9145,-0.0285,0.914943987,5.9386,0,5.9386
22/10/2019 03:30,6.7559,0.159,6.757770772,0.9075,0.159,0.92132364,5.8484,0,5.8484,6.8403,0.159,6.842147696,0.9075,0.159,0.92132364,5.9328,0,5.9328
22/10/2019 04:00,6.7774,0.0295,6.777464202,0.929,0.0295,0.929468262,5.8484,0,5.8484,6.8562,0.0295,6.856263464,0.929,0.0295,0.929468262,5.9272,0,5.9272
22/10/2019 04:30,6.7718,-0.071,6.772172195,0.934,-0.071,0.936694721,5.8378,0,5.8378,6.8486,-0.071,6.848968022,0.934,-0.071,0.936694721,5.9146,0,5.9146
22/10/2019 05:00,6.9737,-0.0115,6.973709482,0.9275,-0.0115,0.927571291,6.0462,0,6.0462,7.0563,-0.0115,7.056309371,0.9275,-0.0115,0.927571291,6.1288,0,6.1288
22/10/2019 05:30,7.5401,-0.1571,7.541736433,0.9525,-0.1725,0.96799406,6.5876,0.0154,6.587618,7.6197,-0.1725,7.621652337,0.9525,-0.1725,0.96799406,6.6672,0,6.6672
22/10/2019 06:00,9.2296,0.2852,9.234005371,0.917,-0.165,0.931726355,8.3126,0.4502,8.324782207,9.32,-0.1074,9.320618797,0.917,-0.165,0.931726355,8.403,0.0576,8.403197413
22/10/2019 06:30,10.3006,0.7429,10.32735497,0.903,0.0065,0.903023394,9.3976,0.7364,9.426408156,10.3676,0.0065,10.36760204,0.903,0.0065,0.903023394,9.4646,0,9.4646
22/10/2019 07:00,12.147,1.4061,12.22811213,0.966,0.0785,0.969184322,11.181,1.3276,11.25954185,12.253,0.6535,12.27041447,0.966,0.0785,0.969184322,11.287,0.575,11.30163678
22/10/2019 07:30,13.073,1.3207,13.13954251,0.95,-0.1155,0.956995428,12.123,1.4362,12.20777619,13.107,0.0457,13.10707967,0.95,-0.1155,0.956995428,12.157,0.1612,12.1580687
22/10/2019 08:00,13.477,2.8465,13.77432725,0.893,0.1815,0.911258059,12.584,2.665,12.86309764,13.486,1.1771,13.537273,0.893,0.1815,0.911258059,12.593,0.9956,12.63229466
22/10/2019 08:30,13.305,2.0548,13.46273479,0.969,-0.231,0.996153603,12.336,2.2858,12.54598652,13.317,0.3902,13.32271538,0.969,-0.231,0.996153603,12.348,0.6212,12.36361571
22/10/2019 09:00,13.327,2.151,13.49947147,1.046,-0.276,1.081800351,12.281,2.427,12.51851788,13.313,0.3172,13.31677832,1.046,-0.276,1.081800351,12.267,0.5932,12.28133442
22/10/2019 09:30,13.253,2.0154,13.40536632,1.204,-0.446,1.283951712,12.049,2.4614,12.29784091,13.227,0.1856,13.2283021,1.204,-0.446,1.283951712,12.023,0.6316,12.03957838
22/10/2019 10:00,13.095,2.306,13.29649055,1.489,-0.383,1.537468699,11.606,2.689,11.91343599,13.103,0.4694,13.11140516,1.489,-0.383,1.537468699,11.614,0.8524,11.64523859
22/10/2019 10:30,13.3855,1.6198,13.48315105,2.0615,-0.568,2.138318557,11.324,2.1878,11.5334056,13.4135,0.0234,13.41352041,2.0615,-0.568,2.138318557,11.352,0.5914,11.36739451
22/10/2019 11:00,12.951,2.265,13.14757111,2.364,0.032,2.364216572,10.587,2.233,10.81992874,13.044,1.6564,13.14874887,2.364,0.032,2.364216572,10.68,1.6244,10.80282719
22/10/2019 11:30,12.5851,2.1461,12.76677278,2.9635,-0.3125,2.979930956,9.6216,2.4586,9.930755284,12.6605,1.5345,12.75315453,2.9635,-0.3125,2.979930956,9.697,1.847,9.871333142
22/10/2019 12:00,13.2051,1.8637,13.33596805,3.6685,-0.5545,3.710170144,9.5366,2.4182,9.838416072,13.2215,1.2359,13.27913819,3.6685,-0.5545,3.710170144,9.553,1.7904,9.719328226
22/10/2019 12:30,12.9197,1.5733,13.01514199,3.3945,-0.6865,3.463222849,9.5252,2.2598,9.789592999,12.7161,0.9475,12.75135112,3.3945,-0.6865,3.463222849,9.3216,1.634,9.463729844
22/10/2019 13:00,12.3258,1.8375,12.46201235,3.103,-0.5385,3.149379502,9.2228,2.376,9.523939093,11.9388,1.2001,11.99896602,3.103,-0.5385,3.149379502,8.8358,1.7386,9.005225794
22/10/2019 13:30,12.0194,1.558,12.11995629,3.241,-0.794,3.33684237,8.7784,2.352,9.088025669,11.4578,0.9062,11.49357992,3.241,-0.794,3.33684237,8.2168,1.7002,8.390857065
22/10/2019 14:00,11.1307,1.4168,11.22050822,3.4065,-0.868,3.515347245,7.7242,2.2848,8.055034244,10.6891,0.7582,10.71595661,3.4065,-0.868,3.515347245,7.2826,1.6262,7.461956124
22/10/2019 14:30,10.9211,1.3177,11.0003072,4.0685,-1.0335,4.197715391,6.8526,2.3512,7.244740727,10.3613,0.6629,10.382484,4.0685,-1.0335,4.197715391,6.2928,1.6964,6.517446187
22/10/2019 15:00,12.7502,1.1124,12.79863406,5.265,-1.229,5.406539189,7.4852,2.3414,7.842854901,12.2136,0.4568,12.22213939,5.265,-1.229,5.406539189,6.9486,1.6858,7.150172278
22/10/2019 15:30,12.4215,0.8346,12.44950679,4.6895,-1.242,4.851182768,7.732,2.0766,8.00600347,11.9011,0.1788,11.90244305,4.6895,-1.242,4.851182768,7.2116,1.4208,7.350227697
22/10/2019 16:00,13.2671,0.7173,13.28647665,4.6635,-1.1615,4.805966552,8.6036,1.8788,8.806351253,12.8515,0.0731,12.8517079,4.6635,-1.1615,4.805966552,8.188,1.2346,8.280554399
22/10/2019 16:30,13.7927,0.5457,13.80349093,4.2685,-1.1545,4.421873189,9.5242,1.7002,9.674764373,13.5267,-0.0849,13.52696643,4.2685,-1.1545,4.421873189,9.2582,1.0696,9.319780652
22/10/2019 17:00,14.0055,0.7102,14.02349508,3.2905,-0.943,3.422957676,10.715,1.6532,10.84178469,13.8935,0.0872,13.89377364,3.2905,-0.943,3.422957676,10.603,1.0302,10.65293016
22/10/2019 17:30,13.992,0.7281,14.01093122,2.311,-0.8655,2.467754293,11.681,1.5936,11.78920362,14.012,0.0917,14.01230006,2.311,-0.8655,2.467754293,11.701,0.9572,11.74008658
22/10/2019 18:00,14.8035,0.5827,14.81496377,1.5895,-0.7795,1.770347565,13.214,1.3622,13.28402743,14.8265,-0.0441,14.82656559,1.5895,-0.7795,1.770347565,13.237,0.7354,13.25741235
22/10/2019 18:30,15.0415,1.0325,15.07689552,0.9955,-0.3635,1.059788894,14.046,1.396,14.11520216,15.0285,0.4247,15.03449974,0.9955,-0.3635,1.059788894,14.033,0.7882,14.05511822
22/10/2019 19:00,14.332,1.0598,14.37113079,0.941,-0.29,0.984673042,13.391,1.3498,13.45885735,14.33,0.4482,14.33700747,0.941,-0.29,0.984673042,13.389,0.7382,13.40933482
22/10/2019 19:30,14.0115,0.8391,14.0366029,1.0045,-0.4445,1.098453686,13.007,1.2836,13.07018278,14.0525,0.2207,14.05423298,1.0045,-0.4445,1.098453686,13.048,0.6652,13.06494528
22/10/2019 20:00,13.8145,0.7944,13.83732205,1.0305,-0.445,1.122477283,12.784,1.2394,12.84393897,13.8845,0.1876,13.88576732,1.0305,-0.445,1.122477283,12.854,0.6326,12.86955705
22/10/2019 20:30,13.2605,0.8349,13.28675725,1.0035,-0.4795,1.112174672,12.257,1.3144,12.32727449,13.3395,0.2261,13.34141602,1.0035,-0.4795,1.112174672,12.336,0.7056,12.35616313
22/10/2019 21:00,12.548,0.6794,12.56637929,1.001,-0.656,1.196802824,11.547,1.3354,11.62396241,12.636,0.0708,12.63619835,1.001,-0.656,1.196802824,11.635,0.7268,11.6576783
22/10/2019 21:30,11.737,0.9341,11.77411193,0.961,-0.8305,1.27013828,10.776,1.7646,10.9195233,11.814,0.0037,11.81400058,0.961,-0.8305,1.27013828,10.853,0.8342,10.88501257
22/10/2019 22:00,10.5752,-0.302,10.57951129,1.015,-1.144,1.529366209,9.5602,0.842,9.597207304,10.673,-0.9308,10.71351099,1.015,-1.144,1.529366209,9.658,0.2132,9.660352905
22/10/2019 22:30,9.8388,-0.0501,9.838927556,1.097,-0.8325,1.37712209,8.7418,0.7824,8.776742961,9.9088,-0.6905,9.932829793,1.097,-0.8325,1.37712209,8.8118,0.142,8.812944073
22/10/2019 23:00,9.3328,0.3311,9.338671375,1.119,-0.9505,1.468200003,8.2138,1.2816,8.313182844,9.3636,-0.6357,9.385154205,1.119,-0.9505,1.468200003,8.2446,0.3148,8.250607747
