Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/10/2019 23:30,8.8364,0.3702,8.844151344,1.114,-1.115,1.576141174,7.7224,1.4852,7.863922736,8.8776,-1.0306,8.937220939,1.114,-1.115,1.576141174,7.7636,0.0844,7.764058753
23/10/2019 00:00,8.0357,0.3984,8.045570026,0.9835,-0.937,1.358396573,7.0522,1.3354,7.177521717,8.1221,-0.6538,8.148371791,0.9835,-0.937,1.358396573,7.1386,0.2832,7.144215296
23/10/2019 00:30,7.4975,-1.13,7.582176881,1.0175,-1.13,1.520594045,6.48,0,6.48,7.5657,-1.13,7.649621983,1.0175,-1.13,1.520594045,6.5482,0,6.5482
23/10/2019 01:00,7.3699,0.014,7.369913297,0.9235,0.014,0.923606112,6.4464,0,6.4464,7.4419,0.014,7.441913169,0.9235,0.014,0.923606112,6.5184,0,6.5184
23/10/2019 01:30,7.1692,-0.157,7.170918884,0.931,-0.157,0.944145116,6.2382,0,6.2382,7.243,-0.157,7.244701374,0.931,-0.157,0.944145116,6.312,0,6.312
23/10/2019 02:00,7.4151,0.1737,7.417134197,0.9955,0.0115,0.995566422,6.4196,0.1622,6.421648776,7.5083,0.0307,7.508362763,0.9955,0.0115,0.995566422,6.5128,0.0192,6.512828301
23/10/2019 02:30,7.2114,0.7664,7.252010681,0.907,0.128,0.915987445,6.3044,0.6384,6.336640586,7.269,0.128,7.27012689,0.907,0.128,0.915987445,6.362,0,6.362
23/10/2019 03:00,6.9121,0.5625,6.934950083,0.9255,-0.3745,0.998398968,5.9866,0.937,6.059484183,6.9399,-0.3745,6.949997285,0.9255,-0.3745,0.998398968,6.0144,0,6.0144
23/10/2019 03:30,7.4158,0.215,7.418916002,1.243,-0.745,1.449163207,6.1728,0.96,6.247004069,7.4034,-0.745,7.440790049,1.243,-0.745,1.449163207,6.1604,0,6.1604
23/10/2019 04:00,7.6847,-0.0091,7.684705388,1.0625,-0.7205,1.283754844,6.6222,0.7114,6.660302005,7.6731,-0.7205,7.706853045,1.0625,-0.7205,1.283754844,6.6106,0,6.6106
23/10/2019 04:30,7.6206,0.1036,7.621304174,0.916,-0.314,0.968324326,6.7046,0.4176,6.717592643,7.6226,-0.314,7.629064606,0.916,-0.314,0.968324326,6.7066,0,6.7066
23/10/2019 05:00,7.7394,0.5831,7.761334806,0.908,0.1195,0.915829815,6.8314,0.4636,6.847112597,7.7318,0.1195,7.73272342,0.908,0.1195,0.915829815,6.8238,0,6.8238
23/10/2019 05:30,8.1042,1.1844,8.190290654,0.906,0.044,0.907067803,7.1982,1.1404,7.287976084,8.06,0.0622,8.060239999,0.906,0.044,0.907067803,7.154,0.0182,7.154023151
23/10/2019 06:00,9.7465,0.9217,9.789984328,0.9845,-0.6105,1.158425872,8.762,1.5322,8.89495817,9.6361,-0.5069,9.649423341,0.9845,-0.6105,1.158425872,8.6516,0.1036,8.652220265
23/10/2019 06:30,10.7452,0.254,10.74820167,1.006,-0.587,1.164733875,9.7392,0.841,9.775443603,10.6856,-0.5582,10.70016984,1.006,-0.587,1.164733875,9.6796,0.0288,9.679642845
23/10/2019 07:00,12.0845,1.471,12.17370039,1.1875,-0.16,1.198230466,10.897,1.631,11.01838328,12.1455,0.8154,12.17284056,1.1875,-0.16,1.198230466,10.958,0.9754,11.00132579
23/10/2019 07:30,13.3465,1.4169,13.42150021,1.4995,-0.3265,1.534634321,11.847,1.7434,11.97459196,13.3745,0.6709,13.39131648,1.4995,-0.3265,1.534634321,11.875,0.9974,11.91681299
23/10/2019 08:00,13.708,2.0149,13.8552909,1.479,-0.2055,1.493208375,12.229,2.2204,12.42894272,13.688,0.6509,13.70346726,1.479,-0.2055,1.493208375,12.209,0.8564,12.23899922
23/10/2019 08:30,13.5225,2.3284,13.72149601,1.4415,-0.302,1.472795386,12.081,2.6304,12.36404324,13.5165,1.2954,13.57843266,1.4415,-0.302,1.472795386,12.075,1.5974,12.18020163
23/10/2019 09:00,13.276,1.8216,13.40038815,1.506,-0.735,1.675786681,11.77,2.5566,12.04446361,13.302,1.2052,13.35648573,1.506,-0.735,1.675786681,11.796,1.9402,11.95449673
23/10/2019 09:30,13.9025,1.4155,13.97437464,1.8195,-0.8425,2.005090148,12.083,2.258,12.29217039,13.9175,0.8001,13.94047941,1.8195,-0.8425,2.005090148,12.098,1.6426,12.20900237
23/10/2019 10:00,13.312,1.856,13.44076188,1.726,-0.472,1.789374192,11.586,2.328,11.81757082,13.318,1.2446,13.37602905,1.726,-0.472,1.789374192,11.592,1.7166,11.71841199
23/10/2019 10:30,12.495,2.0217,12.65749959,2.208,-0.4935,2.2624779,10.287,2.5152,10.59002361,12.534,1.4055,12.61255669,2.208,-0.4935,2.2624779,10.326,1.899,10.49916554
23/10/2019 11:00,13.3451,2.2529,13.53392967,3.7285,-0.5475,3.768483581,9.6166,2.8004,10.01604891,13.3419,1.6231,13.44026597,3.7285,-0.5475,3.768483581,9.6134,2.1706,9.855402778
23/10/2019 11:30,13.0752,2.0436,13.23393955,4.246,-0.775,4.316148862,8.8292,2.8186,9.268186371,12.962,1.4186,13.03939684,4.246,-0.775,4.316148862,8.716,2.1936,8.987799339
23/10/2019 12:00,13.8298,1.659,13.92895003,4.897,-1.007,4.999465771,8.9328,2.666,9.322149529,13.564,1.0274,13.60285436,4.897,-1.007,4.999465771,8.667,2.0344,8.902565493
23/10/2019 12:30,14.6526,1.7883,14.76132459,4.707,-0.9285,4.797703748,9.9456,2.7168,10.30999329,13.994,1.1355,14.03999274,4.707,-0.9285,4.797703748,9.287,2.064,9.513593695
23/10/2019 13:00,13.976,1.7221,14.0816975,3.752,-1.0755,3.903101875,10.224,2.7976,10.59984631,13.5988,1.0855,13.64205526,3.752,-1.0755,3.903101875,9.8468,2.161,10.08114037
23/10/2019 13:30,13.3488,1.6562,13.45115088,3.501,-1.074,3.662031813,9.8478,2.7302,10.21925422,12.721,0.9978,12.76007233,3.501,-1.074,3.662031813,9.22,2.0718,9.449907684
23/10/2019 14:00,12.5285,1.611,12.63165204,2.9025,-1.007,3.072223177,9.626,2.618,9.975660379,12.0071,0.9562,12.0451139,2.9025,-1.007,3.072223177,9.1046,1.9632,9.313855024
23/10/2019 14:30,12.5561,1.495,12.64478834,3.0675,-1.074,3.250081884,9.4886,2.569,9.830223342,12.1145,0.8538,12.14454959,3.0675,-1.074,3.250081884,9.047,1.9278,9.250114693
23/10/2019 15:00,12.3873,1.5106,12.47906702,2.8985,-0.996,3.064852076,9.4888,2.5066,9.814294116,12.1357,0.8818,12.16769435,2.8985,-0.996,3.064852076,9.2372,1.8778,9.426133708
23/10/2019 15:30,12.848,1.2653,12.91015446,2.934,-1.1625,3.1559091,9.914,2.4278,10.20693925,12.6454,0.6375,12.66145913,2.934,-1.1625,3.1559091,9.7114,1.8,9.876805656
23/10/2019 16:00,12.638,0.7846,12.66233158,2.655,-1.385,2.994536692,9.983,2.1696,10.21603902,12.3568,0.1548,12.35776959,2.655,-1.385,2.994536692,9.7018,1.5398,9.823233036
23/10/2019 16:30,12.742,0.6548,12.7588137,2.782,-1.341,3.088333693,9.96,1.9958,10.1579928,12.4704,0.027,12.47042923,2.782,-1.341,3.088333693,9.6884,1.368,9.784504002
23/10/2019 17:00,14.6215,0.2437,14.62353076,3.1885,-1.2895,3.439381122,11.433,1.5332,11.5353453,14.5165,-0.3861,14.5216337,3.1885,-1.2895,3.439381122,11.328,0.9034,11.36396566
23/10/2019 17:30,14.1375,0.6579,14.15279968,2.0115,-0.7495,2.14659789,12.126,1.4074,12.20740147,14.1645,0.0319,14.16453592,2.0115,-0.7495,2.14659789,12.153,0.7814,12.17809488
23/10/2019 18:00,14.778,0.6698,14.79317126,1.429,-0.538,1.526920103,13.349,1.2078,13.40352871,14.844,0.064,14.84413797,1.429,-0.538,1.526920103,13.415,0.602,13.42850062
23/10/2019 18:30,14.573,0.9996,14.60724235,0.96,-0.161,0.973406904,13.613,1.1606,13.66238491,14.59,0.4016,14.59552611,0.96,-0.161,0.973406904,13.63,0.5626,13.64160616
23/10/2019 19:00,14.71,1.1373,14.75389953,1.163,-0.1405,1.171456038,13.547,1.2778,13.60712982,14.724,0.5343,14.73369107,1.163,-0.1405,1.171456038,13.561,0.6748,13.57777876
23/10/2019 19:30,13.985,1.2248,14.03853126,1.008,-0.342,1.06443788,12.977,1.5668,13.07124291,14.032,0.6208,14.04572592,1.008,-0.342,1.06443788,13.024,0.9628,13.05953904
23/10/2019 20:00,13.464,0.8632,13.49164224,1.218,-0.72,1.414893636,12.246,1.5832,12.34791635,13.468,0.2534,13.47038365,1.218,-0.72,1.414893636,12.25,0.9734,12.28861292
23/10/2019 20:30,12.807,0.3781,12.81258009,1.426,-0.9285,1.701642809,11.381,1.3066,11.45575683,12.714,-0.2345,12.7161624,1.426,-0.9285,1.701642809,11.288,0.694,11.30931386
23/10/2019 21:00,12.28,0.5141,12.29075664,1.396,-0.8185,1.618257782,10.884,1.3326,10.96527605,12.189,-0.1081,12.18947934,1.396,-0.8185,1.618257782,10.793,0.7104,10.81635415
23/10/2019 21:30,10.6794,1.2524,10.75258528,1.185,-0.97,1.531380097,9.4944,2.2224,9.75103549,10.6234,0.2406,10.62612422,1.185,-0.97,1.531380097,9.4384,1.2106,9.51572104
23/10/2019 22:00,10.874,-0.4864,10.88487303,1.704,-1.819,2.492464042,9.17,1.3326,9.266321965,10.7896,-1.4022,10.88033239,1.704,-1.819,2.492464042,9.0856,0.4168,9.095155282
23/10/2019 22:30,9.3951,-0.0844,9.395479092,1.2235,-1.201,1.714454213,8.1716,1.1166,8.247535518,9.5371,-0.5002,9.550208189,1.2235,-1.201,1.714454213,8.3136,0.7008,8.343084897
23/10/2019 23:00,8.2166,-1.0689,8.285835068,1.438,-1.2695,1.918195571,6.7786,0.2006,6.781567542,8.6188,-0.4659,8.631383218,1.438,-1.2695,1.918195571,7.1808,0.8036,7.225625343
23/10/2019 23:30,7.7585,0.5635,7.778936592,1.7325,-0.7075,1.871393198,6.026,1.271,6.158580762,7.7479,-0.7075,7.780135645,1.7325,-0.7075,1.871393198,6.0154,0,6.0154
24/10/2019 00:00,7.5939,0.7439,7.630249303,2.0605,-0.8555,2.231040228,5.5334,1.5994,5.75991284,7.5863,-0.8555,7.634384582,2.0605,-0.8555,2.231040228,5.5258,0,5.5258
24/10/2019 00:30,7.6673,0.2057,7.670058786,2.3105,-1.2315,2.61820597,5.3568,1.4372,5.546246486,7.5953,-1.2315,7.694489869,2.3105,-1.2315,2.61820597,5.2848,0,5.2848
24/10/2019 01:00,7.5609,0.3929,7.571101586,2.1905,-1.1335,2.466396663,5.3704,1.5264,5.583107837,7.5147,-1.1335,7.599706464,2.1905,-1.1335,2.466396663,5.3242,0,5.3242
24/10/2019 01:30,7.0759,0.136,7.077206851,2.0925,-1.208,2.416158159,4.9834,1.344,5.161454404,6.9723,-1.208,7.076173492,2.0925,-1.208,2.416158159,4.8798,0,4.8798
24/10/2019 02:00,7.4172,0.2837,7.422623628,2.381,-1.0785,2.613871315,5.0362,1.3622,5.217173495,7.3202,-1.0785,7.399222276,2.381,-1.0785,2.613871315,4.9392,0,4.9392
24/10/2019 02:30,7.5296,0.3535,7.5378935,2.358,-1.0655,2.587557584,5.1716,1.419,5.362742541,7.3932,-1.0655,7.46958476,2.358,-1.0655,2.587557584,5.0352,0,5.0352
24/10/2019 03:00,6.684,0.0269,6.68405413,1.861,-1.1645,2.195308919,4.823,1.1914,4.967973728,6.6572,-1.1645,6.758281741,1.861,-1.1645,2.195308919,4.7962,0,4.7962
24/10/2019 03:30,6.8298,0.3021,6.836478074,1.806,-1.0495,2.088800194,5.0238,1.3516,5.202440677,6.679,-1.0495,6.760953428,1.806,-1.0495,2.088800194,4.873,0,4.873
24/10/2019 04:00,6.9291,0.3011,6.935638977,1.8075,-1.2215,2.181540396,5.1216,1.5226,5.343135533,6.8687,-1.2215,6.976467727,1.8075,-1.2215,2.181540396,5.0612,0,5.0612
24/10/2019 04:30,7.2777,0.1664,7.279602067,1.8555,-1.287,2.258151733,5.4222,1.4534,5.613610638,7.3055,-1.287,7.417998332,1.8555,-1.287,2.258151733,5.45,0,5.45
24/10/2019 05:00,7.4381,-0.1116,7.438937167,1.5455,-1.135,1.917497132,5.8926,1.0234,5.980809504,7.4783,-1.135,7.5639405,1.5455,-1.135,1.917497132,5.9328,0,5.9328
24/10/2019 05:30,7.5799,0.2863,7.585304984,1.2035,-0.6785,1.381584055,6.3764,0.9648,6.448977904,7.5991,-0.6785,7.629330446,1.2035,-0.6785,1.381584055,6.3956,0,6.3956
24/10/2019 06:00,8.8,0.1675,8.801593961,1.167,-0.6255,1.324061649,7.633,0.793,7.674082225,8.97,-0.1637,8.971493615,1.167,-0.6255,1.324061649,7.803,0.4618,7.816653263
24/10/2019 06:30,10.0496,0.4892,10.06149973,1.159,-0.392,1.223497037,8.8906,0.8812,8.934163744,9.9948,-0.392,10.00248424,1.159,-0.392,1.223497037,8.8358,0,8.8358
24/10/2019 07:00,11.9435,1.0275,11.98761646,1.3205,-0.1245,1.326356098,10.623,1.152,10.68528114,11.9225,-0.1245,11.92315002,1.3205,-0.1245,1.326356098,10.602,0,10.602
24/10/2019 07:30,12.742,1.7017,12.85512921,1.012,0.0755,1.014812421,11.73,1.6262,11.84218841,12.754,0.0755,12.75422347,1.012,0.0755,1.014812421,11.742,0,11.742
24/10/2019 08:00,12.7465,1.9544,12.89546205,0.9465,0.041,0.947387592,11.8,1.9134,11.95412479,12.7495,0.1668,12.75059106,0.9465,0.041,0.947387592,11.803,0.1258,11.80367039
24/10/2019 08:30,12.7225,2.0959,12.89398321,1.2105,-0.0315,1.210909782,11.512,2.1274,11.70691995,12.7655,0.4187,12.7723647,1.2105,-0.0315,1.210909782,11.555,0.4502,11.56376691
24/10/2019 09:00,13.671,3.2732,14.05738522,1.696,0.034,1.696340768,11.975,3.2392,12.40536342,13.682,1.4192,13.75540812,1.696,0.034,1.696340768,11.986,1.3852,12.06577702
24/10/2019 09:30,13.8155,3.0082,14.1392117,1.6085,-0.493,1.682355863,12.207,3.5012,12.69918306,13.7805,1.1718,13.83023122,1.6085,-0.493,1.682355863,12.172,1.6648,12.28532226
24/10/2019 10:00,12.3865,3.2915,12.81637057,1.5685,-0.4765,1.639281702,10.818,3.768,11.45543312,12.3455,1.4455,12.4298367,1.5685,-0.4765,1.639281702,10.777,1.922,10.94704586
24/10/2019 10:30,14.335,2.9038,14.62615053,2.984,-0.774,3.082747476,11.351,3.6778,11.93194929,14.28,1.0346,14.31742984,2.984,-0.774,3.082747476,11.296,1.8086,11.43987106
24/10/2019 11:00,12.315,3.2034,12.72481813,2.173,-0.604,2.255381342,10.142,3.8074,10.83311861,12.172,1.3344,12.24492578,2.173,-0.604,2.255381342,9.999,1.9384,10.18515565
24/10/2019 11:30,13.3795,3.0371,13.71987597,3.3465,-0.7885,3.438138232,10.033,3.8256,10.73761167,13.0367,1.1593,13.08814438,3.3465,-0.7885,3.438138232,9.6902,1.9478,9.884022505
24/10/2019 12:00,13.5135,2.8828,13.81756918,3.3035,-0.918,3.428678499,10.21,3.8008,10.89450231,13.2953,1.0108,13.33366861,3.3035,-0.918,3.428678499,9.9918,1.9288,10.17626339
24/10/2019 12:30,11.9439,3.2755,12.38489594,2.8565,-0.8025,2.96708586,9.0874,4.078,9.960467999,11.6607,1.3901,11.74326626,2.8565,-0.8025,2.96708586,8.8042,2.1926,9.073115915
24/10/2019 13:00,11.4753,2.8928,11.83430614,3.9555,-1.196,4.132359647,7.5198,4.0888,8.559537223,11.0299,0.967,11.07220768,3.9555,-1.196,4.132359647,7.0744,2.163,7.397682364
24/10/2019 13:30,14.6343,1.7634,14.74015997,5.4095,-1.66,5.658470664,9.2248,3.4234,9.839542804,13.7317,0.0056,13.73170114,5.4095,-1.66,5.658470664,8.3222,1.6656,8.48723961
24/10/2019 14:00,10.973,1.0613,11.02420458,3.363,-1.4155,3.648754479,7.61,2.4768,8.002914359,10.1148,-0.8423,10.14981026,3.363,-1.4155,3.648754479,6.7518,0.5732,6.776087476
24/10/2019 14:30,10.7867,2.3798,11.04610089,4.0945,-0.965,4.206679837,6.6922,3.3448,7.481525772,9.7767,-0.1942,9.778628561,4.0945,-0.965,4.206679837,5.6822,0.7708,5.73424184
24/10/2019 15:00,13.5318,1.8978,13.66423273,5.749,-1.395,5.915828429,7.7828,3.2928,8.450710484,12.0496,-0.5954,12.06430111,5.749,-1.395,5.915828429,6.3006,0.7996,6.351135373
24/10/2019 15:30,12.5228,1.8409,12.65738649,4.668,-1.3205,4.851179676,7.8548,3.1614,8.467132513,11.2892,-0.6225,11.30634967,4.668,-1.3205,4.851179676,6.6212,0.698,6.657889564
24/10/2019 16:00,13.0599,1.7313,13.17415605,5.0025,-1.2255,5.150422944,8.0574,2.9568,8.582794475,12.1449,-0.7195,12.16619399,5.0025,-1.2255,5.150422944,7.1424,0.506,7.160301234
24/10/2019 16:30,13.1587,1.2772,13.22053802,4.6205,-1.357,4.815648373,8.5382,2.6342,8.935315824,12.0903,-1.1718,12.14695309,4.6205,-1.357,4.815648373,7.4698,0.1852,7.472095495
24/10/2019 17:00,14.3925,1.3286,14.45369275,4.2445,-1.178,4.40493635,10.148,2.5066,10.45298749,13.4595,-1.0868,13.50330606,4.2445,-1.178,4.40493635,9.215,0.0912,9.215451288
24/10/2019 17:30,12.844,1.4859,12.92966491,2.835,-1.0265,3.015116457,10.009,2.5124,10.31950749,11.527,-0.9277,11.56427068,2.835,-1.0265,3.015116457,8.692,0.0988,8.692561501
24/10/2019 18:00,14.535,1.2103,14.58530257,3.444,-1.0525,3.601234823,11.091,2.2628,11.31947635,13.4022,-1.0449,13.442871,3.444,-1.0525,3.601234823,9.9582,0.0076,9.9582029
24/10/2019 18:30,14.7255,1.7068,14.82408569,3.4685,-0.556,3.512780701,11.257,2.2628,11.4821737,13.6575,-0.556,13.66881276,3.4685,-0.556,3.512780701,10.189,0,10.189
24/10/2019 19:00,13.9245,1.8315,14.04443279,3.6245,-0.4745,3.65542754,10.3,2.306,10.55498157,12.5145,-0.4745,12.52349234,3.6245,-0.4745,3.65542754,8.89,0,8.89
24/10/2019 19:30,15.369,1.676,15.46011439,4.603,-0.632,4.646184779,10.766,2.308,11.01061397,14.1732,-0.632,14.18728382,4.603,-0.632,4.646184779,9.5702,0,9.5702
24/10/2019 20:00,12.8079,1.2769,12.87139371,3.3545,-0.7045,3.427680046,9.4534,1.9814,9.658815534,11.1767,-0.7045,11.19888133,3.3545,-0.7045,3.427680046,7.8222,0,7.8222
24/10/2019 20:30,11.9923,0.6896,12.01211087,4.3285,-0.835,4.408303217,7.6638,1.5246,7.813976939,10.6521,-0.833,10.68462088,4.3285,-0.835,4.408303217,6.3236,0.002,6.323600316
24/10/2019 21:00,14.3022,0.3059,14.30547097,5.523,-1.0045,5.613603945,8.7792,1.3104,8.876457672,13.1176,-1.0045,13.15600433,5.523,-1.0045,5.613603945,7.5946,0,7.5946
24/10/2019 21:30,10.8463,0.7993,10.87571166,3.5665,-0.8605,3.668839394,7.2798,1.6598,7.46662066,9.2219,-0.8585,9.261774229,3.5665,-0.8605,3.668839394,5.6554,0.002,5.655400354
24/10/2019 22:00,10.6503,0.1846,10.6518997,4.1665,-1.388,4.391613172,6.4838,1.5726,6.671786357,9.4733,-1.388,9.574442902,4.1665,-1.388,4.391613172,5.3068,0,5.3068
24/10/2019 22:30,9.8892,0.1785,9.890810831,4.42,-1.4565,4.653793318,5.4692,1.635,5.708359978,8.9648,-0.9449,9.014459221,4.42,-1.4565,4.653793318,4.5448,0.5116,4.573504302
24/10/2019 23:00,10.2861,-0.196,10.2879672,4.3715,-1.851,4.747232167,5.9146,1.655,6.141784607,9.3069,-1.0946,9.371047795,4.3715,-1.851,4.747232167,4.9354,0.7564,4.993026549
24/10/2019 23:30,9.3231,0.2725,9.32708153,3.2185,-1.8405,3.707584456,6.1046,2.113,6.459946607,8.4361,-1.1243,8.510689379,3.2185,-1.8405,3.707584456,5.2176,0.7162,5.266525629
25/10/2019 00:00,7.3046,-1.0526,7.380050672,2.519,-1.835,3.116502206,4.7856,0.7824,4.849135709,6.7134,-1.835,6.959666986,2.519,-1.835,3.116502206,4.1944,0,4.1944
25/10/2019 00:30,7.4399,-0.5999,7.464046625,2.9355,-1.3775,3.24263265,4.5044,0.7776,4.571026266,6.6411,-1.1913,6.747103445,2.9355,-1.3775,3.24263265,3.7056,0.1862,3.710275165
25/10/2019 01:00,7.5303,-0.8813,7.581695574,3.1335,-1.5005,3.474236967,4.3968,0.6192,4.440186807,7.0705,-1.2451,7.179292741,3.1335,-1.5005,3.474236967,3.937,0.2554,3.945275423
25/10/2019 01:30,7.2219,-0.6774,7.253599821,3.0775,-1.36,3.364610862,4.1444,0.6826,4.200237389,6.9205,-1.0182,6.995001893,3.0775,-1.36,3.364610862,3.843,0.3418,3.858170064
25/10/2019 02:00,5.7498,-0.6453,5.785897694,3.393,-1.4545,3.691614721,2.3568,0.8092,2.491848888,5.5272,-1.0253,5.621492678,3.393,-1.4545,3.691614721,2.1342,0.4292,2.176929553
25/10/2019 02:30,7.8899,-1.0468,7.959039656,4.9925,-1.737,5.286040602,2.8974,0.6902,2.978473233,7.5835,-1.3904,7.709908197,4.9925,-1.737,5.286040602,2.591,0.3466,2.614079677
25/10/2019 03:00,6.9614,-0.9001,7.019349683,4.476,-1.5375,4.732703482,2.4854,0.6374,2.565831623,6.4086,-1.2715,6.53351867,4.476,-1.5375,4.732703482,1.9326,0.266,1.950820022
25/10/2019 03:30,8.0901,-0.8561,8.135270445,4.7175,-1.5925,4.979042328,3.3726,0.7364,3.452059634,7.4737,-1.2393,7.575754496,4.7175,-1.5925,4.979042328,2.7562,0.3532,2.778738685
25/10/2019 04:00,7.8133,-1.1506,7.897565274,3.7775,-1.691,4.138718068,4.0358,0.5404,4.07181947,7.2901,-1.5192,7.446712473,3.7775,-1.691,4.138718068,3.5126,0.1718,3.516798828
25/10/2019 04:30,6.9395,-0.7728,6.982397875,3.1215,-1.391,3.417402998,3.818,0.6182,3.867724814,6.6227,-1.1222,6.717104148,3.1215,-1.391,3.417402998,3.5012,0.2688,3.511503222
25/10/2019 05:00,6.9641,-1.0788,7.047162425,3.3545,-1.458,3.6576542,3.6096,0.3792,3.629463431,6.6263,-1.4062,6.773865228,3.3545,-1.458,3.6576542,3.2718,0.0518,3.27221003
25/10/2019 05:30,7.8582,-0.699,7.889227354,3.734,-1.18,3.916012768,4.1242,0.481,4.152154458,7.4876,-1.0524,7.561196963,3.734,-1.18,3.916012768,3.7536,0.1276,3.755768193
25/10/2019 06:00,8.6809,-0.6167,8.70277793,3.5795,-1.1955,3.773862809,5.1014,0.5788,5.134130053,8.2923,-1.1455,8.371045905,3.5795,-1.1955,3.773862809,4.7128,0.05,4.713065228
25/10/2019 06:30,11.9126,1.1774,11.97064366,4.483,-0.612,4.524580975,7.4296,1.7894,7.642048712,11.4506,-0.5612,11.46434411,4.483,-0.612,4.524580975,6.9676,0.0508,6.967785186
25/10/2019 07:00,10.9377,1.6312,11.05866605,3.0955,-0.549,3.143806809,7.8422,2.1802,8.13961749,10.4213,0.4618,10.43152687,3.0955,-0.549,3.143806809,7.3258,1.0108,7.395205358
25/10/2019 07:30,13.2301,2.2347,13.41750462,4.1205,-1.1205,4.270133546,9.1096,3.3552,9.707841119,12.6405,-0.1921,12.64195961,4.1205,-1.1205,4.270133546,8.52,0.9284,8.570433277
25/10/2019 08:00,12.1156,1.8436,12.25506525,4.09,-1.404,4.324270574,8.0256,3.2476,8.657780381,11.5762,-0.5506,11.58928673,4.09,-1.404,4.324270574,7.4862,0.8534,7.534685262
25/10/2019 08:30,11.4868,2.8351,11.8314989,5.699,-1.0885,5.802019756,5.7878,3.9236,6.992371972,10.7324,0.4091,10.74019425,5.699,-1.0885,5.802019756,5.0334,1.4976,5.251468492
25/10/2019 09:00,14.1355,2.6635,14.38424807,8.2535,-1.5865,8.404596629,5.882,4.25,7.256750237,11.5347,0.1463,11.53562776,8.2535,-1.5865,8.404596629,3.2812,1.7328,3.710642704
25/10/2019 09:30,18.6558,1.6294,18.72682082,9.194,-1.867,9.381648309,9.4618,3.4964,10.08714391,17.7524,-0.7898,17.76996032,9.194,-1.867,9.381648309,8.5584,1.0772,8.625924321
25/10/2019 10:00,11.2348,3.0659,11.64562037,4.627,-1.0775,4.750803643,6.6078,4.1434,7.799409234,9.955,0.5679,9.971185256,4.627,-1.0775,4.750803643,5.328,1.6454,5.576282378
25/10/2019 10:30,14.6173,2.4703,14.82456884,8.0865,-1.8535,8.296200606,6.5308,4.3238,7.832406723,13.1861,-0.0391,13.18615797,8.0865,-1.8535,8.296200606,5.0996,1.8144,5.412759695
25/10/2019 11:00,15.5319,2.2436,15.69310863,8.5535,-1.894,8.760684805,6.9784,4.1376,8.11281704,14.2117,-0.2264,14.21350322,8.5535,-1.894,8.760684805,5.6582,1.6676,5.898823357
25/10/2019 11:30,12.4081,2.8841,12.73887665,8.0525,-1.6395,8.217707497,4.3556,4.5236,6.279666259,9.9947,0.4141,10.00327481,8.0525,-1.6395,8.217707497,1.9422,2.0536,2.826555112
25/10/2019 12:00,16.2733,2.8038,16.51307322,11.4215,-2.004,11.59597681,4.8518,4.8078,6.830439523,11.9275,-0.0186,11.9275145,11.4215,-2.004,11.59597681,0.506,1.9854,2.048865335
25/10/2019 12:30,17.7208,2.1636,17.85239249,12.219,-2.143,12.40549918,5.5018,4.3066,6.986888206,13.899,-0.3334,13.90299811,12.219,-2.143,12.40549918,1.68,1.8096,2.469220962
25/10/2019 13:00,15.0807,2.7052,15.32141049,10.8365,-1.922,11.00562657,4.2442,4.6272,6.278870398,10.8537,-1.8164,11.00464051,10.8365,-1.922,11.00562657,0.0172,0.1056,0.106991588
25/10/2019 13:30,17.197,2.4669,17.37303671,12.779,-2.2515,12.97582727,4.418,4.7184,6.463901497,12.779,-2.2515,12.97582727,12.779,-2.2515,12.97582727,0,0,0
25/10/2019 14:00,16.6065,2.2409,16.75701271,12.7915,-2.4755,13.02883619,3.815,4.7164,6.06618941,12.7915,-2.4755,13.02883619,12.7915,-2.4755,13.02883619,0,0,0
25/10/2019 14:30,16.9247,2.2535,17.07406608,12.8235,-2.5735,13.07918402,4.1012,4.827,6.334016928,12.8235,-2.5735,13.07918402,12.8235,-2.5735,13.07918402,0,0,0
25/10/2019 15:00,16.5079,1.9797,16.6261834,12.7485,-2.7915,13.05054499,3.7594,4.7712,6.074326119,12.7485,-2.7915,13.05054499,12.7485,-2.7915,13.05054499,0,0,0
25/10/2019 15:30,15.9896,1.7847,16.08889251,12.812,-2.8665,13.12875342,3.1776,4.6512,5.633010137,12.812,-2.8665,13.12875342,12.812,-2.8665,13.12875342,0,0,0
25/10/2019 16:00,16.2341,1.6691,16.31967823,12.8655,-2.8535,13.17814678,3.3686,4.5226,5.639270939,12.8655,-2.8535,13.17814678,12.8655,-2.8535,13.17814678,0,0,0
25/10/2019 16:30,16.5313,1.397,16.59022268,12.8515,-2.874,13.16893801,3.6798,4.271,5.637585391,12.8515,-2.874,13.16893801,12.8515,-2.874,13.16893801,0,0,0
25/10/2019 17:00,17.0045,1.6376,17.08317166,12.8035,-2.576,13.06006846,4.201,4.2136,5.950027392,12.8035,-2.576,13.06006846,12.8035,-2.576,13.06006846,0,0,0
25/10/2019 17:30,17.3429,1.76,17.4319758,12.7905,-2.414,13.01630847,4.5524,4.174,6.176295148,12.8653,-1.6642,12.97249034,12.7905,-2.414,13.01630847,0.0748,0.7498,0.753521785
25/10/2019 18:00,17.8691,1.7694,17.95648939,12.7445,-2.35,12.95935107,5.1246,4.1194,6.575027112,13.3377,-0.6988,13.35599351,12.7445,-2.35,12.95935107,0.5932,1.6512,1.754522066
25/10/2019 18:30,17.317,2.0884,17.44247412,12.709,-2.247,12.90611057,4.608,4.3354,6.326875782,12.9182,-0.928,12.95148931,12.709,-2.247,12.90611057,0.2092,1.319,1.335487042
25/10/2019 19:00,17.1033,1.9768,17.21716031,12.6815,-2.491,12.92383547,4.4218,4.4678,6.285980598,12.8331,-1.8554,12.96653249,12.6815,-2.491,12.92383547,0.1516,0.6356,0.653429353
25/10/2019 19:30,16.3294,1.9665,16.44738358,12.591,-2.6665,12.87025653,3.7384,4.633,5.953177602,12.591,-2.6665,12.87025653,12.591,-2.6665,12.87025653,0,0,0
25/10/2019 20:00,15.5237,-1.3735,15.58434355,12.6215,-2.9795,12.96841095,2.9022,1.606,3.316926415,12.6215,-2.9795,12.96841095,12.6215,-2.9795,12.96841095,0,0,0
25/10/2019 20:30,15.2605,-1.212,15.3085533,12.5705,-2.845,12.88842486,2.69,1.633,3.146869714,12.5705,-2.845,12.88842486,12.5705,-2.845,12.88842486,0,0,0
25/10/2019 21:00,14.4665,-0.7224,14.48452567,12.5445,-2.892,12.87354435,1.922,2.1696,2.898490669,12.5445,-2.892,12.87354435,12.5445,-2.892,12.87354435,0,0,0
25/10/2019 21:30,13.3758,0.1129,13.37627646,12.411,-2.7595,12.71407729,0.9648,2.8724,3.030102441,12.411,-2.7595,12.71407729,12.411,-2.7595,12.71407729,0,0,0
25/10/2019 22:00,12.512,-2.5443,12.7680698,12.486,-3.0195,12.84591672,0.026,0.4752,0.475910748,12.486,-3.0195,12.84591672,12.486,-3.0195,12.84591672,0,0,0
25/10/2019 22:30,12.702,-0.9703,12.73900648,12.463,-3.2205,12.8723731,0.239,2.2502,2.262856832,12.605,-2.6137,12.87312909,12.463,-3.2205,12.8723731,0.142,0.6068,0.623193581
25/10/2019 23:00,11.2373,-1.7244,11.36883752,10.9705,-3.032,11.38177905,0.2668,1.3076,1.33454112,11.3267,-2.0076,11.50324261,10.9705,-3.032,11.38177905,0.3562,1.0244,1.08456157
25/10/2019 23:30,10.5763,-2.1414,10.79090894,10.1155,-2.584,10.44032549,0.4608,0.4426,0.638929887,10.7481,-1.7622,10.89160238,10.1155,-2.584,10.44032549,0.6326,0.8218,1.037081482
26/10/2019 00:00,11.0468,-0.7709,11.07366593,9.24,-1.9065,9.434635247,1.8068,1.1356,2.134036926,11.3654,-1.2201,11.43070257,9.24,-1.9065,9.434635247,2.1254,0.6864,2.23348833
26/10/2019 00:30,8.3998,0.0298,8.399852861,6.403,-1.658,6.614179692,1.9968,1.6878,2.614551411,8.518,-1.658,8.677861949,6.403,-1.658,6.614179692,2.115,0,2.115
26/10/2019 01:00,7.3233,0.2995,7.329421747,5.7815,-1.4055,5.949888444,1.5418,1.705,2.298732747,7.4509,-1.4055,7.582304469,5.7815,-1.4055,5.949888444,1.6694,0,1.6694
26/10/2019 01:30,9.4736,-0.3677,9.480733107,6.101,-1.5745,6.300892893,3.3726,1.2068,3.58201019,9.5504,-1.5745,9.679317662,6.101,-1.5745,6.300892893,3.4494,0,3.4494
26/10/2019 02:00,5.3962,0.8084,5.456416865,4.055,-1.054,4.189742355,1.3412,1.8624,2.295071066,5.4864,-1.054,5.586725424,4.055,-1.054,4.189742355,1.4314,0,1.4314
26/10/2019 02:30,7.8814,0.1159,7.882252138,6.115,-1.7495,6.360343957,1.7664,1.8654,2.569024352,7.9602,-1.7495,8.150186151,6.115,-1.7495,6.360343957,1.8452,0,1.8452
26/10/2019 03:00,6.8472,-0.2181,6.850672628,5.58,-1.7205,5.839222572,1.2672,1.5024,1.965452009,6.902,-1.7205,7.113207733,5.58,-1.7205,5.839222572,1.322,0,1.322
26/10/2019 03:30,6.1975,-1.9095,6.484997803,6.1975,-1.9095,6.484997803,0,0,0,6.1975,-1.9095,6.484997803,6.1975,-1.9095,6.484997803,0,0,0
26/10/2019 04:00,11.116,-2.655,11.42866926,11.116,-2.655,11.42866926,0,0,0,11.116,-2.655,11.42866926,11.116,-2.655,11.42866926,0,0,0
26/10/2019 04:30,11.299,-2.7075,11.61886213,11.299,-2.7075,11.61886213,0,0,0,11.299,-2.7075,11.61886213,11.299,-2.7075,11.61886213,0,0,0
26/10/2019 05:00,10.804,-2.4725,11.08330602,10.804,-2.4725,11.08330602,0,0,0,10.804,-2.4725,11.08330602,10.804,-2.4725,11.08330602,0,0,0
26/10/2019 05:30,10.8165,-2.5445,11.1117574,10.8165,-2.5445,11.1117574,0,0,0,10.8165,-2.5445,11.1117574,10.8165,-2.5445,11.1117574,0,0,0
26/10/2019 06:00,11.9335,-3.1275,12.33651809,11.9335,-3.1275,12.33651809,0,0,0,11.9335,-3.1275,12.33651809,11.9335,-3.1275,12.33651809,0,0,0
26/10/2019 06:30,12.238,-3.0615,12.61512688,12.238,-3.0615,12.61512688,0,0,0,12.238,-3.0615,12.61512688,12.238,-3.0615,12.61512688,0,0,0
26/10/2019 07:00,12.286,-2.61,12.56017102,12.286,-2.61,12.56017102,0,0,0,12.286,-2.61,12.56017102,12.286,-2.61,12.56017102,0,0,0
26/10/2019 07:30,12.5205,-2.6025,12.78811661,12.5205,-2.6025,12.78811661,0,0,0,12.5205,-2.6025,12.78811661,12.5205,-2.6025,12.78811661,0,0,0
26/10/2019 08:00,12.6609,-1.2332,12.72081645,12.6005,-2.343,12.8164835,0.0604,1.1098,1.111442396,12.6005,-2.343,12.8164835,12.6005,-2.343,12.8164835,0,0,0
26/10/2019 08:30,13.4613,0.3648,13.46624212,12.6655,-2.472,12.90448272,0.7958,2.8368,2.946308178,12.6655,-2.472,12.90448272,12.6655,-2.472,12.90448272,0,0,0
26/10/2019 09:00,13.7998,0.511,13.8092578,12.715,-2.297,12.92081398,1.0848,2.808,3.010258301,12.9368,-0.834,12.96365497,12.715,-2.297,12.92081398,0.2218,1.463,1.479717622
26/10/2019 09:30,14.7955,0.474,14.80309077,12.5895,-2.217,12.78321553,2.206,2.691,3.479643229,14.1907,-0.4198,14.19690806,12.5895,-2.217,12.78321553,1.6012,1.7972,2.407024985
26/10/2019 10:00,14.8423,0.9174,14.87062514,11.7415,-1.93,11.89906392,3.1008,2.8474,4.209827479,14.4037,-1.0372,14.44099573,11.7415,-1.93,11.89906392,2.6622,0.8928,2.807917499
26/10/2019 10:30,13.8128,0.9654,13.84649562,10.88,-1.811,11.0296927,2.9328,2.7764,4.038528544,13.5392,-0.9882,13.5752155,10.88,-1.811,11.0296927,2.6592,0.8228,2.783584825
26/10/2019 11:00,13.9688,0.7782,13.99045992,10.843,-1.858,11.00103691,3.1258,2.6362,4.089031191,13.773,-1.1236,13.81875559,10.843,-1.858,11.00103691,2.93,0.7344,3.020636251
26/10/2019 11:30,16.6538,0.4861,16.66089276,10.815,-1.7095,10.94927464,5.8388,2.1956,6.237968002,16.2142,-1.3265,16.26837066,10.815,-1.7095,10.94927464,5.3992,0.383,5.412767281
26/10/2019 12:00,18.0275,0.3746,18.03139156,7.8445,-1.317,7.954286219,10.183,1.6916,10.32254811,16.7697,-1.3122,16.82096035,7.8445,-1.317,7.954286219,8.9252,0.0048,8.925201291
26/10/2019 12:30,12.854,0.9515,12.88916864,2.997,-0.8015,3.102323524,9.857,1.753,10.0116661,10.9622,-0.7669,10.98899288,2.997,-0.8015,3.102323524,7.9652,0.0346,7.965275149
26/10/2019 13:00,10.9219,0.8899,10.95809389,2.8395,-0.9965,3.00928106,8.0824,1.8864,8.299620155,10.0511,-0.9369,10.09467151,2.8395,-0.9965,3.00928106,7.2116,0.0596,7.211846277
26/10/2019 13:30,10.9612,0.8001,10.99036239,4.294,-1.2285,4.466279016,6.6672,2.0286,6.968986569,10.4612,-1.0653,10.51530169,4.294,-1.2285,4.466279016,6.1672,0.1632,6.169358968
26/10/2019 14:00,10.4881,0.6802,10.51013385,5.6805,-1.524,5.881382172,4.8076,2.2042,5.288810396,9.9419,-1.2092,10.01516551,5.6805,-1.524,5.881382172,4.2614,0.3148,4.273011701
26/10/2019 14:30,11.2245,0.7872,11.25207021,7.5275,-1.727,7.723068383,3.697,2.5142,4.470907138,11.0681,-1.1538,11.12807675,7.5275,-1.727,7.723068383,3.5406,0.5732,3.586698566
26/10/2019 15:00,13.4195,0.1602,13.42045619,8.5925,-2.069,8.838089004,4.827,2.2292,5.31688458,12.9739,-1.7262,13.08823318,8.5925,-2.069,8.838089004,4.3814,0.3428,4.394789847
26/10/2019 15:30,13.2132,0.1265,13.21380553,7.314,-1.8675,7.548652347,5.8992,1.994,6.227085726,12.3992,-0.8825,12.43056583,7.314,-1.8675,7.548652347,5.0852,0.985,5.179718529
26/10/2019 16:00,10.8994,0.3055,10.9036806,6.23,-1.8545,6.500159248,4.6694,2.16,5.144793131,9.7522,-0.4029,9.760519108,6.23,-1.8545,6.500159248,3.5222,1.4516,3.8095978
26/10/2019 16:30,13.0315,-0.0158,13.03150958,8.5645,-1.978,8.789945634,4.467,1.9622,4.878966882,12.5715,-0.704,12.59119646,8.5645,-1.978,8.789945634,4.007,1.274,4.204655158
26/10/2019 17:00,16.0315,-0.4627,16.03817582,8.6605,-1.7905,8.843650293,7.371,1.3278,7.489639099,15.4017,-1.1203,15.44239084,8.6605,-1.7905,8.843650293,6.7412,0.6702,6.774433222
26/10/2019 17:30,10.4358,0.6773,10.45775583,5.655,-1.0585,5.753211907,4.7808,1.7358,5.086162628,9.759,0.0091,9.759004243,5.655,-1.0585,5.753211907,4.104,1.0676,4.240587903
26/10/2019 18:00,14.2875,0.0518,14.2875939,8.5995,-1.585,8.744348189,5.688,1.6368,5.918822369,14.0167,-0.5856,14.02892748,8.5995,-1.585,8.744348189,5.4172,0.9994,5.508616541
26/10/2019 18:30,12.2743,0.7285,12.29589983,8.3085,-1.3335,8.414831817,3.9658,2.062,4.469833737,11.9173,0.0911,11.9176482,8.3085,-1.3335,8.414831817,3.6088,1.4246,3.879809609
26/10/2019 19:00,13.546,0.5035,13.55535423,10.447,-1.6845,10.58193504,3.099,2.188,3.793566264,12.991,-0.1791,12.99223452,10.447,-1.6845,10.58193504,2.544,1.5054,2.956038762
26/10/2019 19:30,15.7237,0.125,15.72419685,11.1415,-1.819,11.28901162,4.5822,1.944,4.977518743,15.2129,-0.5402,15.22248805,11.1415,-1.819,11.28901162,4.0714,1.2788,4.267508336
26/10/2019 20:00,14.3598,0.0081,14.35980228,8.834,-1.8525,9.026146035,5.5258,1.8606,5.830634442,13.827,-0.6313,13.84140414,8.834,-1.8525,9.026146035,4.993,1.2212,5.140172997
26/10/2019 20:30,15.8336,-0.6507,15.84696499,7.374,-1.9055,7.616219945,8.4596,1.2548,8.552155003,14.6374,-1.3429,14.69887272,7.374,-1.9055,7.616219945,7.2634,0.5626,7.285156026
26/10/2019 21:00,12.3964,-0.2131,12.39823151,3.791,-1.2825,4.002060376,8.6054,1.0694,8.671593021,11.5622,-0.8869,11.59616577,3.791,-1.2825,4.002060376,7.7712,0.3956,7.781262674
26/10/2019 21:30,10.2764,-0.0137,10.27640913,2.821,-1.1265,3.037604854,7.4554,1.1128,7.537991311,9.6206,-0.6677,9.643742409,2.821,-1.1265,3.037604854,6.7996,0.4588,6.815061086
26/10/2019 22:00,10.1094,-0.3141,10.11427838,3.468,-1.3615,3.725681985,6.6414,1.0474,6.723484269,9.5688,-0.9651,9.617346383,3.468,-1.3615,3.725681985,6.1008,0.3964,6.113664498
26/10/2019 22:30,9.7228,-0.4514,9.733272923,3.716,-1.473,3.997297212,6.0068,1.0216,6.093054472,9.094,-1.1168,9.162318388,3.716,-1.473,3.997297212,5.378,0.3562,5.389783153
26/10/2019 23:00,8.6068,-0.3663,8.614591222,3.752,-1.6095,4.082645496,4.8548,1.2432,5.011449818,7.567,-1.0709,7.642402489,3.752,-1.6095,4.082645496,3.815,0.5386,3.85283207
26/10/2019 23:30,8.5614,-0.7367,8.593037696,4.536,-1.8435,4.896303529,4.0254,1.1068,4.174787587,7.5456,-1.4279,7.679516767,4.536,-1.8435,4.896303529,3.0096,0.4156,3.03815989
27/10/2019 00:00,8.5088,-0.6858,8.536392627,4.687,-1.837,5.034137265,3.8218,1.1512,3.991417878,7.5238,-1.3742,7.64826726,4.687,-1.837,5.034137265,2.8368,0.4628,2.87430306
27/10/2019 00:30,8.2913,-0.7918,8.329021727,4.4695,-1.943,4.873569457,3.8218,1.1512,3.991417878,7.3063,-1.4802,7.454730829,4.4695,-1.943,4.873569457,2.8368,0.4628,2.87430306
27/10/2019 01:00,7.9955,-0.7901,8.034443245,4.7055,-1.8155,5.043587067,3.29,1.0254,3.446091287,7.2813,-1.4517,7.424605214,4.7055,-1.8155,5.043587067,2.5758,0.3638,2.601364273
27/10/2019 01:30,7.6571,-0.7542,7.694153498,3.6855,-1.673,4.047448486,3.9716,0.9188,4.076493591,7.2213,-1.3984,7.355453504,3.6855,-1.673,4.047448486,3.5358,0.2746,3.546447067
27/10/2019 02:00,7.4018,-0.7609,7.440807218,3.341,-1.4895,3.657990056,4.0608,0.7286,4.125645962,7.0898,-1.3791,7.222685155,3.341,-1.4895,3.657990056,3.7488,0.1104,3.750425256
27/10/2019 02:30,7.1245,-0.7884,7.167989593,2.8515,-1.468,3.207191334,4.273,0.6796,4.32670604,6.9651,-1.3604,7.09671094,2.8515,-1.468,3.207191334,4.1136,0.1076,4.115007013
27/10/2019 03:00,7.4558,-1.0379,7.52769487,4.473,-1.8415,4.83723591,2.9828,0.8036,3.089153412,7.0516,-1.6331,7.238237228,4.473,-1.8415,4.83723591,2.5786,0.2084,2.587007638
27/10/2019 03:30,9.1963,-2.6117,9.559963942,9.1915,-2.6415,9.563534624,0.0048,0.0298,0.030184102,9.1915,-2.6415,9.563534624,9.1915,-2.6415,9.563534624,0,0,0
27/10/2019 04:00,7.5574,-0.9707,7.619485104,5.84,-2.2465,6.25718485,1.7174,1.2758,2.139422445,7.233,-1.6869,7.427107149,5.84,-2.2465,6.25718485,1.393,0.5596,1.501199907
27/10/2019 04:30,7.3614,-0.9244,7.419213255,5.332,-2.061,5.71646263,2.0294,1.1366,2.326010301,7.109,-1.5926,7.285208011,5.332,-2.061,5.71646263,1.777,0.4684,1.837696264
27/10/2019 05:00,8.0092,-1.4664,8.142334653,7.437,-2.414,7.818974677,0.5722,0.9476,1.106959168,7.7558,-2.0598,8.02466259,7.437,-2.414,7.818974677,0.3188,0.3542,0.476540743
27/10/2019 05:30,8.5661,-1.8488,8.763340154,8.0755,-2.493,8.451553067,0.4906,0.6442,0.809741934,8.1101,-2.4162,8.462372271,8.0755,-2.493,8.451553067,0.0346,0.0768,0.084234197
27/10/2019 06:00,7.8164,-1.4368,7.947358253,6.984,-2.414,7.389428395,0.8324,0.9772,1.283670363,7.3564,-2.1462,7.66308002,6.984,-2.414,7.389428395,0.3724,0.2678,0.458692272
27/10/2019 06:30,7.3513,-0.658,7.380689378,5.6415,-2.147,6.036234857,1.7098,1.489,2.267275246,6.9183,-1.6104,7.103257214,5.6415,-2.147,6.036234857,1.2768,0.5366,1.38497574
27/10/2019 07:00,8.4968,-1.9521,8.718159476,8.273,-2.7105,8.70570728,0.2238,0.7584,0.790731939,8.4276,-2.4273,8.770189682,8.273,-2.7105,8.70570728,0.1546,0.2832,0.322650585
27/10/2019 07:30,11.6955,-2.8275,12.03243435,11.6955,-2.8275,12.03243435,0,0,0,11.6955,-2.8275,12.03243435,11.6955,-2.8275,12.03243435,0,0,0
27/10/2019 08:00,10.4888,-1.4554,10.58929245,9.788,-2.543,10.11295175,0.7008,1.0876,1.293829355,10.2316,-2.422,10.51435792,9.788,-2.543,10.11295175,0.4436,0.121,0.459806438
27/10/2019 08:30,10.0311,0.264,10.03457339,4.5955,-1.442,4.816428578,5.4356,1.706,5.697032856,9.2371,-1.4296,9.347072941,4.5955,-1.442,4.816428578,4.6416,0.0124,4.641616563
27/10/2019 09:00,10.5944,0.413,10.6024469,3.885,-0.93,3.994762196,6.7094,1.343,6.842492043,10.123,-0.93,10.16562979,3.885,-0.93,3.994762196,6.238,0,6.238
27/10/2019 09:30,11.3187,0.1677,11.31994227,3.7835,-0.7415,3.855475911,7.5352,0.9092,7.589853996,11.0939,-0.7415,11.11865277,3.7835,-0.7415,3.855475911,7.3104,0,7.3104
27/10/2019 10:00,11.9414,0.3693,11.94710913,4.032,-0.4535,4.057423598,7.9094,0.8228,7.952082004,11.8176,-0.4535,11.82629832,4.032,-0.4535,4.057423598,7.7856,0,7.7856
27/10/2019 10:30,11.7132,0.3799,11.71935912,4.375,-0.4505,4.398133155,7.3382,0.8304,7.385035098,11.7268,-0.4505,11.73545008,4.375,-0.4505,4.398133155,7.3518,0,7.3518
27/10/2019 11:00,11.8725,0.448,11.88094947,4.0475,-0.415,4.068719854,7.825,0.863,7.872445236,11.9071,-0.415,11.91432983,4.0475,-0.415,4.068719854,7.8596,0,7.8596
27/10/2019 11:30,12.0817,0.6144,12.09731219,4.1165,-0.118,4.118190895,7.9652,0.7324,7.99880121,12.1565,-0.118,12.15707268,4.1165,-0.118,4.118190895,8.04,0,8.04
27/10/2019 12:00,11.5675,0.4153,11.57495271,4.5575,-0.5235,4.587467548,7.01,0.9388,7.072584071,11.6443,-0.5235,11.65606172,4.5575,-0.5235,4.587467548,7.0868,0,7.0868
27/10/2019 12:30,12.0619,0.6264,12.07815419,4.8235,-0.301,4.832882499,7.2384,0.9274,7.297568453,12.1511,-0.1686,12.15226963,4.8235,-0.301,4.832882499,7.3276,0.1324,7.328796048
27/10/2019 13:00,12.2762,1.3577,12.35104998,4.528,-0.8225,4.602096289,7.7482,2.1802,8.049091581,12.3328,-0.4365,12.3405222,4.528,-0.8225,4.602096289,7.8048,0.386,7.814339322
27/10/2019 13:30,12.0695,1.267,12.13581968,4.2945,-0.705,4.35198291,7.775,1.972,8.021185012,12.1099,-0.4478,12.11817655,4.2945,-0.705,4.35198291,7.8154,0.2572,7.819631002
27/10/2019 14:00,11.9291,1.2742,11.99695847,3.3245,-0.352,3.343083046,8.6046,1.6262,8.756921126,11.9347,-0.3318,11.93931134,3.3245,-0.352,3.343083046,8.6102,0.0202,8.610223695
27/10/2019 14:30,11.7487,1.2447,11.81445004,3.3035,-0.5525,3.349383301,8.4452,1.7972,8.634311257,11.7813,-0.4805,11.79109452,3.3035,-0.5525,3.349383301,8.4778,0.072,8.478105734
27/10/2019 15:00,11.2984,0.8812,11.33271177,4.344,-1.346,4.547752412,6.9544,2.2272,7.302335188,11.3126,-0.912,11.3493023,4.344,-1.346,4.547752412,6.9686,0.434,6.982101543
27/10/2019 15:30,11.4257,0.8533,11.45751899,4.2555,-1.2435,4.433460556,7.1702,2.0968,7.47049786,11.3145,-0.9353,11.35309193,4.2555,-1.2435,4.433460556,7.059,0.3082,7.065724891
27/10/2019 16:00,11.3738,0.8156,11.4030053,3.545,-1.425,3.820687111,7.8288,2.2406,8.14311966,11.225,-0.9854,11.26816925,3.545,-1.425,3.820687111,7.68,0.4396,7.692570972
27/10/2019 16:30,11.6663,0.8112,11.69446883,3.5965,-1.248,3.806877493,8.0698,2.0592,8.328383798,11.3639,-0.9792,11.40600964,3.5965,-1.248,3.806877493,7.7674,0.2688,7.772049678
27/10/2019 17:00,11.8098,0.8893,11.84323564,2.659,-0.9875,2.836447999,9.1508,1.8768,9.341280366,11.4028,-0.8733,11.43619258,2.659,-0.9875,2.836447999,8.7438,0.1142,8.744545733
27/10/2019 17:30,12.0197,1.0681,12.06706367,2.1115,-0.6695,2.215098756,9.9082,1.7376,10.05940759,11.5319,-0.6675,11.55120227,2.1115,-0.6695,2.215098756,9.4204,0.002,9.420400212
27/10/2019 18:00,12.3045,0.9524,12.34130406,1.9385,-0.525,2.008334447,10.366,1.4774,10.47075292,12.0585,-0.525,12.06992325,1.9385,-0.525,2.008334447,10.12,0,10.12
27/10/2019 18:30,12.9575,0.3759,12.96295133,1.8845,-0.3355,1.914131788,11.073,0.7114,11.0958289,12.6385,-0.3355,12.64295229,1.8845,-0.3355,1.914131788,10.754,0,10.754
27/10/2019 19:00,13.207,0.4194,13.21365753,1.822,-0.267,1.841459476,11.385,0.6864,11.40567271,13.065,-0.267,13.06772796,1.822,-0.267,1.841459476,11.243,0,11.243
27/10/2019 19:30,13.095,0.4858,13.10400804,1.283,-0.169,1.294082687,11.812,0.6548,11.83013555,13.094,-0.169,13.09509057,1.283,-0.169,1.294082687,11.811,0,11.811
27/10/2019 20:00,12.5645,0.5194,12.57523108,1.0495,0.023,1.049751995,11.515,0.4964,11.52569468,12.5825,0.023,12.58252102,1.0495,0.023,1.049751995,11.533,0,11.533
27/10/2019 20:30,12.2265,0.4475,12.23468669,1.3085,-0.2255,1.327788575,10.918,0.673,10.93872264,12.2455,-0.2255,12.24757611,1.3085,-0.2255,1.327788575,10.937,0,10.937
27/10/2019 21:00,11.6375,0.2928,11.64118285,1.3375,-0.53,1.438682123,10.3,0.8228,10.33281181,11.6725,-0.53,11.68452636,1.3375,-0.53,1.438682123,10.335,0,10.335
27/10/2019 21:30,11.4459,0.1718,11.44718926,1.5135,-0.72,1.676031697,9.9324,0.8918,9.972355639,11.4733,-0.72,11.49586938,1.5135,-0.72,1.676031697,9.9598,0,9.9598
27/10/2019 22:00,11.1695,0.1165,11.17010754,1.7125,-0.7465,1.868132356,9.457,0.863,9.496294962,11.1033,-0.7465,11.12836615,1.7125,-0.7465,1.868132356,9.3908,0,9.3908
27/10/2019 22:30,10.8089,0.0023,10.80890024,1.7485,-0.9375,1.983975428,9.0604,0.9398,9.109010495,10.5901,-0.9375,10.63151561,1.7485,-0.9375,1.983975428,8.8416,0,8.8416
27/10/2019 23:00,9.8316,-0.2005,9.833644228,1.538,-1.3505,2.046776551,8.2936,1.15,8.372950553,9.8766,-1.3505,9.968504292,1.538,-1.3505,2.046776551,8.3386,0,8.3386
27/10/2019 23:30,9.45,0.4049,9.458670309,1.601,-1.3415,2.088737238,7.849,1.7464,8.040939868,9.428,-1.3415,9.522962052,1.601,-1.3415,2.088737238,7.827,0,7.827
28/10/2019 00:00,8.7387,-0.2695,8.742854679,2.0205,-1.4715,2.499546459,6.7182,1.202,6.824882068,8.8691,-1.1297,8.940758184,2.0205,-1.4715,2.499546459,6.8486,0.3418,6.857123974
28/10/2019 00:30,7.6583,-0.6453,7.685438893,1.6535,-0.8545,1.861244879,6.0048,0.2092,6.008443033,7.7467,-0.8545,7.793685338,1.6535,-0.8545,1.861244879,6.0932,0,6.0932
28/10/2019 01:00,7.7614,-0.8135,7.803916466,1.959,-0.9575,2.180478675,5.8024,0.144,5.804186572,7.8524,-0.9575,7.910562054,1.959,-0.9575,2.180478675,5.8934,0,5.8934
28/10/2019 01:30,7.343,-0.8464,7.391619712,2.038,-1.024,2.280793721,5.305,0.1776,5.307972001,7.389,-1.024,7.459617752,2.038,-1.024,2.280793721,5.351,0,5.351
28/10/2019 02:00,8.1031,-1.3715,8.218347879,2.9785,-1.6095,3.385550546,5.1246,0.238,5.130123698,8.1731,-1.6095,8.330069259,2.9785,-1.6095,3.385550546,5.1946,0,5.1946
28/10/2019 02:30,7.5773,-1.0793,7.653781012,3.7295,-1.7005,4.098886495,3.8478,0.6212,3.897621618,7.6549,-1.7005,7.841504592,3.7295,-1.7005,4.098886495,3.9254,0,3.9254
28/10/2019 03:00,6.0919,-0.9661,6.16803006,3.0065,-1.6305,3.420171414,3.0854,0.6644,3.156124288,6.0977,-1.5749,6.297797655,3.0065,-1.6305,3.420171414,3.0912,0.0556,3.091699985
28/10/2019 03:30,5.9317,-0.9379,6.00539102,2.0955,-1.4995,2.576746107,3.8362,0.5616,3.877089759,5.8905,-1.2729,6.026463694,2.0955,-1.4995,2.576746107,3.795,0.2266,3.80175914
28/10/2019 04:00,6.5851,-0.8987,6.646142016,1.9895,-1.4065,2.436463113,4.5956,0.5078,4.623570071,6.5947,-1.2365,6.709619985,1.9895,-1.4065,2.436463113,4.6052,0.17,4.608336689
28/10/2019 04:30,7.1646,-1.088,7.246739761,2.617,-1.495,3.013920039,4.5476,0.407,4.565776468,7.253,-1.4394,7.394449362,2.617,-1.495,3.013920039,4.636,0.0556,4.636333396
28/10/2019 05:00,6.5751,-0.8566,6.630663886,2.4355,-1.349,2.784144617,4.1396,0.4924,4.168782307,6.6873,-1.206,6.795176031,2.4355,-1.349,2.784144617,4.2518,0.143,4.254204067
28/10/2019 05:30,6.7371,-0.9367,6.801905858,2.2375,-1.3235,2.599626608,4.4996,0.3868,4.516194681,6.8619,-1.2707,6.978563613,2.2375,-1.3235,2.599626608,4.6244,0.0528,4.624701417
28/10/2019 06:00,7.3846,-0.811,7.428999809,2.405,-1.292,2.730071244,4.9796,0.481,5.002776945,7.4768,-1.1538,7.56530189,2.405,-1.292,2.730071244,5.0718,0.1382,5.073682536
28/10/2019 06:30,7.5928,0.1108,7.593608397,2.093,-0.447,2.140200458,5.4998,0.5578,5.52801419,7.663,-0.2272,7.666367382,2.093,-0.447,2.140200458,5.57,0.2198,5.574335121
28/10/2019 07:00,8.4736,-0.4427,8.485156466,1.717,-0.6155,1.823987185,6.7566,0.1728,6.758809318,8.485,-0.5963,8.505927268,1.717,-0.6155,1.823987185,6.768,0.0192,6.768027234
28/10/2019 07:30,9.7867,0.4823,9.798576947,1.7735,-0.2925,1.797458901,8.0132,0.7748,8.050570743,9.8721,-0.2897,9.876349756,1.7735,-0.2925,1.797458901,8.0986,0.0028,8.098600484
28/10/2019 08:00,11.55,0.718,11.57229554,2.594,-0.075,2.595084006,8.956,0.793,8.99103915,11.7218,-0.075,11.72203994,2.594,-0.075,2.595084006,9.1278,0,9.1278
28/10/2019 08:30,12.4209,0.7388,12.44285266,3.1185,-0.3,3.132896783,9.3024,1.0388,9.36022175,12.4517,-0.2884,12.45503944,3.1185,-0.3,3.132896783,9.3332,0.0116,9.333207209
28/10/2019 09:00,13.2885,1.6282,13.38787763,3.3495,-0.36,3.368790621,9.939,1.9882,10.13590944,13.3645,0.6182,13.37879036,3.3495,-0.36,3.368790621,10.015,0.9782,10.06265871
28/10/2019 09:30,13.629,1.9992,13.77484815,3.249,-0.133,3.251721083,10.38,2.1322,10.59672954,13.638,1.3762,13.70725977,3.249,-0.133,3.251721083,10.389,1.5092,10.49804771
28/10/2019 10:00,14.481,1.9003,14.60515324,3.734,-0.1675,3.737754975,10.747,2.0678,10.94412198,14.273,0.6831,14.28933709,3.734,-0.1675,3.737754975,10.539,0.8506,10.57327014
28/10/2019 10:30,14.697,2.1988,14.86056965,4.177,-0.234,4.18354933,10.52,2.4328,10.79763473,14.371,0.3842,14.37613476,4.177,-0.234,4.18354933,10.194,0.6182,10.21272771
28/10/2019 11:00,14.432,2.276,14.61036618,4.197,-0.171,4.200482115,10.235,2.447,10.52345162,13.7288,0.4376,13.73577239,4.197,-0.171,4.200482115,9.5318,0.6086,9.55120962
28/10/2019 11:30,13.0248,2.2137,13.21158139,3.085,-0.0865,3.086212444,9.9398,2.3002,10.20247735,12.4566,0.3829,12.46248354,3.085,-0.0865,3.086212444,9.3716,0.4694,9.383348172
28/10/2019 12:00,14.17,2.0241,14.31383529,3.5,-0.0975,3.501357772,10.67,2.1216,10.8788826,13.3986,0.1655,13.39962209,3.5,-0.0975,3.501357772,9.8986,0.263,9.902093262
28/10/2019 12:30,15.5405,1.8836,15.6542355,5.1065,-0.408,5.122773297,10.434,2.2916,10.6826863,14.9743,0.0394,14.97435183,5.1065,-0.408,5.122773297,9.8678,0.4474,9.877937214
28/10/2019 13:00,14.5684,1.964,14.70018961,5.798,-0.654,5.834768204,8.7704,2.618,9.152805043,14.1012,0.114,14.1016608,5.798,-0.654,5.834768204,8.3032,0.768,8.33864223
28/10/2019 13:30,13.2223,2.1258,13.39209629,4.9845,-0.593,5.019650312,8.2378,2.7188,8.674861514,12.2401,0.2394,12.24244095,4.9845,-0.593,5.019650312,7.2556,0.8324,7.303192529
28/10/2019 14:00,12.9892,2.0967,13.15733512,4.304,-0.4695,4.329531874,8.6852,2.5662,9.056383466,11.9572,0.2121,11.959081,4.304,-0.4695,4.329531874,7.6532,0.6816,7.683491967
28/10/2019 14:30,13.707,1.808,13.82572649,4.464,-0.571,4.500370763,9.243,2.379,9.544249054,13.1692,-0.0314,13.16923743,4.464,-0.571,4.500370763,8.7052,0.5396,8.721907773
28/10/2019 15:00,13.8782,1.6973,13.98160443,5.218,-0.6865,5.262965538,8.6602,2.3838,8.982291828,13.5028,-0.1451,13.50357959,5.218,-0.6865,5.262965538,8.2848,0.5414,8.302471018
28/10/2019 15:30,12.8345,1.7668,12.95553829,4.7445,-0.593,4.781414984,8.09,2.3598,8.427144003,12.3151,-0.0784,12.31534955,4.7445,-0.593,4.781414984,7.5706,0.5146,7.58806942
28/10/2019 16:00,12.3299,1.7404,12.45212537,3.4585,-0.528,3.49857203,8.8714,2.2684,9.156821311,11.6953,-0.1066,11.69578581,3.4585,-0.528,3.49857203,8.2368,0.4214,8.247572503
28/10/2019 16:30,13.844,1.3992,13.91452826,3.676,-0.685,3.739278139,10.168,2.0842,10.37940815,13.2396,-0.4412,13.24694929,3.676,-0.685,3.739278139,9.5636,0.2438,9.56670703
28/10/2019 17:00,15.1815,1.4115,15.24697591,4.8865,-0.6045,4.923748826,10.295,2.016,10.49053292,14.6335,-0.4327,14.63989589,4.8865,-0.6045,4.923748826,9.747,0.1718,9.74851395
28/10/2019 17:30,14.5834,1.6276,14.67394416,4.841,-0.304,4.850535744,9.7424,1.9316,9.932040894,13.8074,-0.1754,13.80851404,4.841,-0.304,4.850535744,8.9664,0.1286,8.967322171
28/10/2019 18:00,16.9405,0.7277,16.95612242,6.1315,-0.9495,6.204582379,10.809,1.6772,10.93834909,15.4435,-0.9495,15.47266113,6.1315,-0.9495,6.204582379,9.312,0,9.312
28/10/2019 18:30,16.4228,1.3246,16.47613198,6.492,-0.965,6.56332911,9.9308,2.2896,10.19132262,14.9698,-0.5398,14.97952923,6.492,-0.965,6.56332911,8.4778,0.4252,8.488456154
28/10/2019 19:00,15.4275,0.9952,15.45956595,6.0175,-1.139,6.124347088,9.41,2.1342,9.648984902,13.9875,-0.8846,14.0154441,6.0175,-1.139,6.124347088,7.97,0.2544,7.974059152
28/10/2019 19:30,14.5198,0.9096,14.54826327,5.178,-1.263,5.32980797,9.3418,2.1726,9.591111406,13.1998,-0.9884,13.23675393,5.178,-1.263,5.32980797,8.0218,0.2746,8.026498639
28/10/2019 20:00,14.9527,1.0105,14.98680578,5.3575,-1.1975,5.489700584,9.5952,2.208,9.845970091,13.5215,-0.9047,13.55173215,5.3575,-1.1975,5.489700584,8.164,0.2928,8.169248915
28/10/2019 20:30,13.4801,0.7469,13.50077611,4.9485,-1.1885,5.089222387,8.5316,1.9354,8.748369661,12.0861,-1.1443,12.14014974,4.9485,-1.1885,5.089222387,7.1376,0.0442,7.137736854
