Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/10/2019 21:00,13.5181,0.5217,13.52816316,4.8195,-1.3475,5.004331774,8.6986,1.8692,8.897165313,11.7921,-1.3407,11.86807056,4.8195,-1.3475,5.004331774,6.9726,0.0068,6.972603316
28/10/2019 21:30,13.9025,0.1725,13.90357014,5.3795,-1.7965,5.671545865,8.523,1.969,8.747484781,11.8393,-1.7283,11.96478355,5.3795,-1.7965,5.671545865,6.4598,0.0682,6.460160004
28/10/2019 22:00,12.6423,0.156,12.64326245,5.2435,-2.004,5.613404337,7.3988,2.16,7.707648243,10.7175,-1.6364,10.84170702,5.2435,-2.004,5.613404337,5.474,0.3676,5.486328988
28/10/2019 22:30,11.422,0.5546,11.43545649,4.629,-1.331,4.816554993,6.793,1.8856,7.049846549,9.3052,-0.3182,9.310638983,4.629,-1.331,4.816554993,4.6762,1.0128,4.784622271
28/10/2019 23:00,11.5494,-0.3171,11.55375232,5.319,-1.5565,5.542062184,6.2304,1.2394,6.352479557,9.7034,-1.5565,9.827444419,5.319,-1.5565,5.542062184,4.3844,0,4.3844
28/10/2019 23:30,11.1121,-0.6461,11.13086751,6.0615,-2.0045,6.384340412,5.0506,1.3584,5.230087085,8.9157,-2.0017,9.137642441,6.0615,-2.0045,6.384340412,2.8542,0.0028,2.854201373
29/10/2019 00:00,9.2484,-0.4114,9.257545707,5.39,-1.981,5.742513474,3.8584,1.5696,4.165440519,6.7206,-1.7832,6.953147963,5.39,-1.981,5.742513474,1.3306,0.1978,1.345221617
29/10/2019 00:30,11.0013,-1.0494,11.05123713,7.1565,-2.478,7.573372845,3.8448,1.4286,4.101631992,8.6167,-2.3216,8.923975877,7.1565,-2.478,7.573372845,1.4602,0.1564,1.468552008
29/10/2019 01:00,10.8902,-0.7336,10.9148809,9.025,-2.356,9.32745201,1.8652,1.6224,2.472074594,9.4216,-1.5764,9.552569472,9.025,-2.356,9.32745201,0.3966,0.7796,0.874681496
29/10/2019 01:30,10.9834,-1.7333,11.11932572,10.777,-2.6645,11.10149941,0.2064,0.9312,0.953799979,10.777,-2.6645,11.10149941,10.777,-2.6645,11.10149941,0,0,0
29/10/2019 02:00,10.2158,-2.7659,10.58360867,10.21,-2.8235,10.59321728,0.0058,0.0576,0.057891277,10.21,-2.8235,10.59321728,10.21,-2.8235,10.59321728,0,0,0
29/10/2019 02:30,9.5494,-2.6365,9.906673135,9.535,-2.7315,9.918534027,0.0144,0.095,0.096085171,9.535,-2.7315,9.918534027,9.535,-2.7315,9.918534027,0,0,0
29/10/2019 03:00,9.779,-2.299,10.0456081,9.657,-2.781,10.04945819,0.122,0.482,0.497200161,9.657,-2.781,10.04945819,9.657,-2.781,10.04945819,0,0,0
29/10/2019 03:30,9.5149,-2.8149,9.92254927,9.4755,-3.0185,9.944669049,0.0394,0.2036,0.207377241,9.4755,-3.0185,9.944669049,9.4755,-3.0185,9.944669049,0,0,0
29/10/2019 04:00,10.563,-1.9419,10.74001604,10.515,-2.4555,10.79790282,0.048,0.5136,0.515838114,10.515,-2.4555,10.79790282,10.515,-2.4555,10.79790282,0,0,0
29/10/2019 04:30,10.3081,-2.0453,10.50905218,10.2765,-2.2305,10.51577779,0.0316,0.1852,0.187876555,10.2765,-2.2305,10.51577779,10.2765,-2.2305,10.51577779,0,0,0
29/10/2019 05:00,10.1123,-1.8437,10.279,10.0355,-2.1365,10.26040411,0.0768,0.2928,0.302704608,10.0355,-2.1365,10.26040411,10.0355,-2.1365,10.26040411,0,0,0
29/10/2019 05:30,8.7862,-1.0015,8.843094068,8.623,-1.7455,8.79789175,0.1632,0.744,0.76168907,8.623,-1.7455,8.79789175,8.623,-1.7455,8.79789175,0,0,0
29/10/2019 06:00,8.2545,0.2751,8.259082895,7.0525,-1.5565,7.222219084,1.202,1.8316,2.190790396,7.0669,-1.5363,7.231963309,7.0525,-1.5565,7.222219084,0.0144,0.0202,0.024807257
29/10/2019 06:30,10.6044,0.1667,10.60571017,8.046,-1.6565,8.214749433,2.5584,1.8232,3.141571072,8.6432,-1.4425,8.762745716,8.046,-1.6565,8.214749433,0.5972,0.214,0.634384615
29/10/2019 07:00,12.6764,0.2559,12.67898268,10.093,-2.1375,10.31685782,2.5834,2.3934,3.52169265,10.9138,-2.0319,11.10133542,10.093,-2.1375,10.31685782,0.8208,0.1056,0.827565103
29/10/2019 07:30,12.4377,1.2223,12.49761572,10.0665,-1.9265,10.24918653,2.3712,3.1488,3.941767482,10.1971,-1.1835,10.26555019,10.0665,-1.9265,10.24918653,0.1306,0.743,0.754390721
29/10/2019 08:00,12.5618,1.9634,12.71431315,9.076,-1.553,9.207908829,3.4858,3.5164,4.951350381,9.8708,-0.1562,9.872035812,9.076,-1.553,9.207908829,0.7948,1.3968,1.607095915
29/10/2019 08:30,13.564,0.9606,13.59797222,8.618,-2.051,8.858697703,4.946,3.0116,5.790738343,10.488,-0.85,10.52238775,8.618,-2.051,8.858697703,1.87,1.201,2.222453824
29/10/2019 09:00,14.7871,2.1269,14.9392781,8.6065,-2.0655,8.850883148,6.1806,4.1924,7.468335432,11.8993,0.4431,11.90754711,8.6065,-2.0655,8.850883148,3.2928,2.5086,4.139517581
29/10/2019 09:30,14.411,2.574,14.63907091,7.617,-1.89,7.847979931,6.794,4.464,8.129313132,11.4052,0.9142,11.44178084,7.617,-1.89,7.847979931,3.7882,2.8042,4.713172698
29/10/2019 10:00,16.1498,2.2953,16.31209496,8.293,-2.0795,8.549746736,7.8568,4.3748,8.992673756,13.1986,0.6267,13.2134702,8.293,-2.0795,8.549746736,4.9056,2.7062,5.6025378
29/10/2019 10:30,16.6742,2.2986,16.8318896,8.976,-2.273,9.259325299,7.6982,4.5716,8.953312784,13.2576,0.656,13.27381986,8.976,-2.273,9.259325299,4.2816,2.929,5.187594776
29/10/2019 11:00,17.4244,2.394,17.58809118,10.591,-2.43,10.86619441,6.8334,4.824,8.364587949,14.2324,0.7456,14.25191668,10.591,-2.43,10.86619441,3.6414,3.1756,4.831586626
29/10/2019 11:30,16.4578,3.0007,16.72911777,10.716,-2.1805,10.93559492,5.7418,5.1812,7.733892983,13.1294,1.3227,13.19585843,10.716,-2.1805,10.93559492,2.4134,3.5032,4.254046286
29/10/2019 12:00,17.3259,2.3131,17.47962363,11.8595,-2.3785,12.09566048,5.4664,4.6916,7.203654595,13.5473,0.5159,13.55711954,11.8595,-2.3785,12.09566048,1.6878,2.8944,3.350555208
29/10/2019 12:30,16.8281,2.372,16.99445008,12.2105,-2.644,12.49348015,4.6176,5.016,6.817806521,13.1063,0.0326,13.10634054,12.2105,-2.644,12.49348015,0.8958,2.6766,2.822524615
29/10/2019 13:00,16.1947,2.4955,16.38584231,11.9515,-2.6425,12.24014536,4.2432,5.138,6.663616904,12.6119,0.1271,12.61254043,11.9515,-2.6425,12.24014536,0.6604,2.7696,2.847246445
29/10/2019 13:30,15.2128,2.6449,15.44100968,10.84,-2.5565,11.13738265,4.3728,5.2014,6.795288206,11.7876,0.6269,11.80425844,10.84,-2.5565,11.13738265,0.9476,3.1834,3.321442656
29/10/2019 14:00,15.3947,2.8527,15.65677762,9.6365,-2.4485,9.942700061,5.7582,5.3012,7.826850496,11.6813,1.1755,11.74029684,9.6365,-2.4485,9.942700061,2.0448,3.624,4.161079552
29/10/2019 14:30,17.3175,2.3928,17.48202786,10.7665,-2.678,11.09455751,6.551,5.0708,8.284238869,13.6551,0.7224,13.67419532,10.7665,-2.678,11.09455751,2.8886,3.4004,4.461695879
29/10/2019 15:00,14.6753,2.5238,14.89073526,9.5105,-2.52,9.838699622,5.1648,5.0438,7.219077329,11.1137,0.8352,11.14503866,9.5105,-2.52,9.838699622,1.6032,3.3552,3.718550427
29/10/2019 15:30,16.0629,2.3046,16.22738234,9.6645,-2.629,10.01569774,6.3984,4.9336,8.079599713,12.4187,0.6408,12.43522152,9.6645,-2.629,10.01569774,2.7542,3.2698,4.275185339
29/10/2019 16:00,15.9381,2.1098,16.07713555,9.8535,-2.769,10.23517578,6.0846,4.8788,7.79904139,12.1893,0.4308,12.19691039,9.8535,-2.769,10.23517578,2.3358,3.1998,3.961651383
29/10/2019 16:30,15.6979,2.5022,15.89607087,9.8505,-2.295,10.11431536,5.8474,4.7972,7.563412894,12.3025,0.8164,12.3295586,9.8505,-2.295,10.11431536,2.452,3.1114,3.961453516
29/10/2019 17:00,16.1853,1.3786,16.24390575,10.2525,-2.016,10.44882827,5.9328,3.3946,6.835307235,12.8945,-0.1372,12.8952299,10.2525,-2.016,10.44882827,2.642,1.8788,3.241921258
29/10/2019 17:30,16.1723,1.5366,16.24513548,10.1405,-1.569,10.26116471,6.0318,3.1056,6.784346881,12.7949,-0.13,12.7955604,10.1405,-1.569,10.26116471,2.6544,1.439,3.019364231
29/10/2019 18:00,16.6176,1.3593,16.67310188,9.815,-1.3585,9.908569385,6.8026,2.7178,7.325421735,13.3508,-0.2947,13.35405215,9.815,-1.3585,9.908569385,3.5358,1.0638,3.692364023
29/10/2019 18:30,16.88,0.8472,16.90124693,10.063,-1.501,10.17432897,6.817,2.3482,7.210099322,13.9338,-0.7752,13.95534727,10.063,-1.501,10.17432897,3.8708,0.7258,3.93825828
29/10/2019 19:00,17.1684,0.8032,17.18717803,10.649,-1.643,10.77500116,6.5194,2.4462,6.963222731,14.5784,-0.829,14.6019515,10.649,-1.643,10.77500116,3.9294,0.814,4.012826979
29/10/2019 19:30,16.3146,0.8948,16.33911993,10.306,-1.701,10.44543139,6.0086,2.5958,6.545338158,13.6334,-0.764,13.65479006,10.306,-1.701,10.44543139,3.3274,0.937,3.456813527
29/10/2019 20:00,16.5551,0.8355,16.57616953,10.3015,-1.7845,10.45491954,6.2536,2.62,6.780259063,13.4599,-0.8341,13.48571951,10.3015,-1.7845,10.45491954,3.1584,0.9504,3.298295123
29/10/2019 20:30,16.7575,0.7072,16.77241599,10.5425,-1.953,10.72187088,6.215,2.6602,6.76039119,12.7765,-0.9478,12.81160712,10.5425,-1.953,10.72187088,2.234,1.0052,2.449731218
29/10/2019 21:00,15.7092,0.5277,15.71806069,10.167,-2.1115,10.38394536,5.5422,2.6392,6.138514273,11.658,-1.1131,11.71101856,10.167,-2.1115,10.38394536,1.491,0.9984,1.794403399
29/10/2019 21:30,15.1828,0.4067,15.18824614,10.235,-2.2305,10.47522579,4.9478,2.6372,5.60674136,11.3948,-1.2897,11.46755393,10.235,-2.2305,10.47522579,1.1598,0.9408,1.493399036
29/10/2019 22:00,14.1984,-0.1102,14.19882765,10.174,-2.731,10.53416523,4.0244,2.6208,4.802539745,10.5282,-2.1502,10.74552722,10.174,-2.731,10.53416523,0.3542,0.5808,0.68028397
29/10/2019 22:30,13.0777,-0.2298,13.07971886,9.6245,-2.892,10.04961015,3.4532,2.6622,4.360263648,9.6783,-2.7356,10.05748469,9.6245,-2.892,10.04961015,0.0538,0.1564,0.165394679
29/10/2019 23:00,12.9459,0.1929,12.94733707,9.5925,-2.5355,9.921936127,3.3534,2.7284,4.323130593,9.5983,-2.4903,9.916095854,9.5925,-2.5355,9.921936127,0.0058,0.0452,0.045570605
29/10/2019 23:30,11.5699,-0.212,11.57184212,9.1575,-2.467,9.483980981,2.4124,2.255,3.302226334,9.1671,-2.445,9.487557505,9.1575,-2.467,9.483980981,0.0096,0.022,0.024003333
30/10/2019 00:00,11.0586,-0.4514,11.06780899,8.961,-2.501,9.303468278,2.0976,2.0496,2.932709655,8.9648,-2.4924,9.304821159,8.961,-2.501,9.303468278,0.0038,0.0086,0.009402127
30/10/2019 00:30,12.2793,-0.6873,12.29851982,10.5925,-2.7235,10.93702466,1.6868,2.0362,2.644126449,10.5925,-2.7235,10.93702466,10.5925,-2.7235,10.93702466,0,0,0
30/10/2019 01:00,9.9074,-1.4156,10.00802169,9.509,-2.537,9.841618261,0.3984,1.1214,1.190067443,9.509,-2.537,9.841618261,9.509,-2.537,9.841618261,0,0,0
30/10/2019 01:30,11.2125,-1.3707,11.29597162,10.4205,-2.9825,10.83891722,0.792,1.6118,1.795873949,10.4205,-2.9825,10.83891722,10.4205,-2.9825,10.83891722,0,0,0
30/10/2019 02:00,10.7658,-2.5066,11.05375471,10.665,-3.003,11.07972175,0.1008,0.4964,0.506530947,10.665,-3.003,11.07972175,10.665,-3.003,11.07972175,0,0,0
30/10/2019 02:30,10.6432,-2.6641,10.97156028,10.622,-2.8475,10.99705143,0.0212,0.1834,0.184621234,10.622,-2.8475,10.99705143,10.622,-2.8475,10.99705143,0,0,0
30/10/2019 03:00,8.3482,-2.4336,8.695680088,8.331,-2.544,8.710769025,0.0172,0.1104,0.111731822,8.331,-2.544,8.710769025,8.331,-2.544,8.710769025,0,0,0
30/10/2019 03:30,10.5074,-0.8431,10.54117035,9.627,-2.7545,10.0133111,0.8804,1.9114,2.104413011,9.627,-2.7545,10.0133111,9.627,-2.7545,10.0133111,0,0,0
30/10/2019 04:00,10.1243,-2.2975,10.38171261,10.0455,-2.8985,10.45530356,0.0788,0.601,0.60614391,10.0455,-2.8985,10.45530356,10.0455,-2.8985,10.45530356,0,0,0
30/10/2019 04:30,10.2737,-2.796,10.64737187,10.2045,-3.156,10.68139299,0.0692,0.36,0.366590562,10.2045,-3.156,10.68139299,10.2045,-3.156,10.68139299,0,0,0
30/10/2019 05:00,9.3366,-1.8533,9.518761498,9.279,-2.4015,9.584729691,0.0576,0.5482,0.551217743,9.279,-2.4015,9.584729691,9.279,-2.4015,9.584729691,0,0,0
30/10/2019 05:30,10.5656,-0.9915,10.61202034,10.147,-2.2155,10.38605071,0.4186,1.224,1.293600387,10.147,-2.2155,10.38605071,10.147,-2.2155,10.38605071,0,0,0
30/10/2019 06:00,10.7982,-1.7202,10.93435921,10.585,-2.395,10.85256882,0.2132,0.6748,0.707678797,10.585,-2.395,10.85256882,10.585,-2.395,10.85256882,0,0,0
30/10/2019 06:30,10.4265,-1.1131,10.48574718,10.2805,-1.9685,10.46726672,0.146,0.8554,0.867770223,10.2805,-1.9685,10.46726672,10.2805,-1.9685,10.46726672,0,0,0
30/10/2019 07:00,11.7455,0.4577,11.75441447,10.4955,-1.5765,10.61324043,1.25,2.0342,2.387565631,10.4955,-1.5765,10.61324043,10.4955,-1.5765,10.61324043,0,0,0
30/10/2019 07:30,14.1272,0.3342,14.13115245,11.85,-1.992,12.01626248,2.2772,2.3262,3.255279754,11.8596,-1.9468,12.01832527,11.85,-1.992,12.01626248,0.0096,0.0452,0.046208224
30/10/2019 08:00,13.6529,1.2849,13.71322888,11.2845,-2.0185,11.46360687,2.3684,3.3034,4.064698036,11.2903,-2.0031,11.46661605,11.2845,-2.0185,11.46360687,0.0058,0.0154,0.016456002
30/10/2019 08:30,14.11,2.5384,14.33651194,10.53,-1.628,10.65510601,3.58,4.1664,5.493203888,10.5694,-1.1662,10.6335431,10.53,-1.628,10.65510601,0.0394,0.4618,0.463477723
30/10/2019 09:00,15.8088,1.5517,15.88477039,10.427,-2.0925,10.63489,5.3818,3.6442,6.499535743,11.8132,1.2099,11.87499694,10.427,-2.0925,10.63489,1.3862,3.3024,3.581535453
30/10/2019 09:30,16.381,3.8389,16.82481246,10.26,-2.1025,10.47320898,6.121,5.9414,8.530350225,12.158,1.0251,12.20113905,10.26,-2.1025,10.47320898,1.898,3.1276,3.658454012
30/10/2019 10:00,16.7224,3.3701,17.05861178,10.634,-2.4715,10.91742956,6.0884,5.8416,8.437588821,12.58,0.5171,12.59062319,10.634,-2.4715,10.91742956,1.946,2.9886,3.566321068
30/10/2019 10:30,15.8352,3.9413,16.31831501,10.151,-2.1595,10.37816175,5.6842,6.1008,8.338458507,12.0816,1.0853,12.13024875,10.151,-2.1595,10.37816175,1.9306,3.2448,3.775704358
30/10/2019 11:00,16.0739,2.0382,16.20260845,10.6825,-2.041,10.87572927,5.3914,4.0792,6.760700156,13.5135,2.2224,13.69502625,10.6825,-2.041,10.87572927,2.831,4.2634,5.117728066
30/10/2019 11:30,16.4101,0.9327,16.43658454,11.1405,-2.1585,11.34768093,5.2696,3.0912,6.109353616,13.2823,2.8893,13.59292271,11.1405,-2.1585,11.34768093,2.1418,5.0478,5.483392388
30/10/2019 12:00,15.1501,1.3828,15.21307549,10.0545,-1.937,10.23938178,5.0956,3.3198,6.081629009,11.9313,3.3362,12.38895275,10.0545,-1.937,10.23938178,1.8768,5.2732,5.597232931
30/10/2019 12:30,14.764,1.3413,14.82480292,8.691,-1.7605,8.86751607,6.073,3.1018,6.819273586,11.6324,3.3113,12.09452097,8.691,-1.7605,8.86751607,2.9414,5.0718,5.863018779
30/10/2019 13:00,15.6389,1.0774,15.67596836,8.3035,-1.652,8.466239794,7.3354,2.7294,7.82673096,12.5315,3.0712,12.90235489,8.3035,-1.652,8.466239794,4.228,4.7232,6.339132609
30/10/2019 13:30,15.6639,0.6699,15.67821831,8.1595,-1.6265,8.320032602,7.5044,2.2964,7.847896044,12.0389,2.6869,12.33509403,8.1595,-1.6265,8.320032602,3.8794,4.3134,5.801307087
30/10/2019 14:00,15.9629,0.9476,15.99100129,8.1225,-1.584,8.275509788,7.8404,2.5316,8.238984811,12.5741,2.9674,12.91949897,8.1225,-1.584,8.275509788,4.4516,4.5514,6.366473476
30/10/2019 14:30,14.4772,0.9173,14.50623173,6.875,-1.4875,7.034079986,7.6022,2.4048,7.973487811,11.1816,2.9323,11.55969558,6.875,-1.4875,7.034079986,4.3066,4.4198,6.171015767
30/10/2019 15:00,15.395,0.4475,15.40150256,7.042,-1.6645,7.236043411,8.353,2.112,8.615866352,12.2924,2.4569,12.53552773,7.042,-1.6645,7.236043411,5.2504,4.1214,6.67477626
30/10/2019 15:30,14.7434,0.5009,14.75190647,6.494,-1.6735,6.706164198,8.2494,2.1744,8.531155591,11.6386,2.5151,11.90725569,6.494,-1.6735,6.706164198,5.1446,4.1886,6.634099722
30/10/2019 16:00,14.5903,0.3468,14.594421,6.1825,-1.603,6.386933165,8.4078,1.9498,8.630922366,11.6295,2.3542,11.86539202,6.1825,-1.603,6.386933165,5.447,3.9572,6.732699372
30/10/2019 16:30,14.1638,0.1482,14.16457531,5.569,-1.527,5.774555394,8.5948,1.6752,8.756533679,11.5354,2.1288,11.73018511,5.569,-1.527,5.774555394,5.9664,3.6558,6.997342538
30/10/2019 17:00,15.7475,0.6524,15.76100828,6.0715,-1.761,6.321727078,9.676,2.4134,9.972435789,12.9595,1.1266,13.00837683,6.0715,-1.761,6.321727078,6.888,2.8876,7.4687869
30/10/2019 17:30,17.0427,2.4569,17.21888443,7.2535,-1.8575,7.487560918,9.7892,4.3144,10.6977794,13.9227,-0.2513,13.92496776,7.2535,-1.8575,7.487560918,6.6692,1.6062,6.859891186
30/10/2019 18:00,16.3741,1.7422,16.46652397,7.3865,-1.925,7.633217359,8.9876,3.6672,9.706972216,13.3989,-0.1882,13.40022166,7.3865,-1.925,7.633217359,6.0124,1.7368,6.258228823
30/10/2019 18:30,15.9138,1.8723,16.02356196,6.693,-1.9025,6.958143089,9.2208,3.7748,9.963546943,12.673,-0.0621,12.67315215,6.693,-1.9025,6.958143089,5.98,1.8404,6.25679408
30/10/2019 19:00,16.6079,1.7398,16.69877979,6.7015,-2.084,7.018059436,9.9064,3.8238,10.61876676,13.6337,-0.1938,13.63507734,6.7015,-2.084,7.018059436,6.9322,1.8902,7.185280292
30/10/2019 19:30,16.6191,1.6185,16.69772521,6.9135,-2.3175,7.291590259,9.7056,3.936,10.47333602,13.6547,-0.3263,13.65859816,6.9135,-2.3175,7.291590259,6.7412,1.9912,7.029129027
30/10/2019 20:00,16.91,1.7112,16.99636154,7.692,-2.415,8.06220125,9.218,4.1262,10.09935891,13.8408,-0.2522,13.84309754,7.692,-2.415,8.06220125,6.1488,2.1628,6.518086014
30/10/2019 20:30,16.8146,1.0302,16.84612968,8.86,-2.251,9.141476959,7.9546,3.2812,8.604762321,13.854,0.4362,13.86086528,8.86,-2.251,9.141476959,4.994,2.6872,5.671073958
30/10/2019 21:00,14.8063,0.0747,14.80648844,8.5375,-2.3725,8.86101927,6.2688,2.4472,6.729534997,11.8515,-0.6799,11.87098632,8.5375,-2.3725,8.86101927,3.314,1.6926,3.721221676
30/10/2019 21:30,14.7185,0.3969,14.72385044,8.7655,-2.5945,9.141412391,5.953,2.9914,6.662333147,11.9565,-1.6077,12.06410343,8.7655,-2.5945,9.141412391,3.191,0.9868,3.340098088
30/10/2019 22:00,13.6527,0.0894,13.6529927,8.6875,-2.855,9.144598474,4.9652,2.9444,5.772581953,11.0347,-1.2038,11.1001684,8.6875,-2.855,9.144598474,2.3472,1.6512,2.869809973
30/10/2019 22:30,13.7829,0.5613,13.79432456,9.4945,-2.9255,9.934992728,4.2884,3.4868,5.527037977,11.1017,-1.0237,11.14879835,9.4945,-2.9255,9.934992728,1.6072,1.9018,2.489966883
30/10/2019 23:00,13.2303,0.7659,13.25245037,10.1535,-2.7315,10.51449735,3.0768,3.4974,4.658165411,10.6239,-1.5429,10.73535242,10.1535,-2.7315,10.51449735,0.4704,1.1886,1.278298134
30/10/2019 23:30,10.7896,-0.4113,10.79743654,9.507,-2.8765,9.932638182,1.2826,2.4652,2.778897947,9.533,-2.7383,9.918486573,9.507,-2.8765,9.932638182,0.026,0.1382,0.140624464
31/10/2019 00:00,9.9365,0.1767,9.938070997,8.5895,-2.4365,8.928384092,1.347,2.6132,2.939935924,8.5963,-2.3991,8.92479997,8.5895,-2.4365,8.928384092,0.0068,0.0374,0.038013156
31/10/2019 00:30,9.9661,0.5954,9.983869509,8.2015,-2.274,8.510915242,1.7646,2.8694,3.368570842,8.2025,-2.2664,8.509851656,8.2015,-2.274,8.510915242,0.001,0.0076,0.007665507
31/10/2019 01:00,9.5554,0.4545,9.566202978,7.931,-2.1605,8.220007375,1.6244,2.615,3.078457464,7.9426,-2.1201,8.220688461,7.931,-2.1605,8.220007375,0.0116,0.0404,0.042032368
31/10/2019 01:30,9.2914,0.1636,9.292840197,7.691,-2.174,7.992356161,1.6004,2.3376,2.83295851,7.6978,-2.1672,7.9970545,7.691,-2.174,7.992356161,0.0068,0.0068,0.009616652
31/10/2019 02:00,8.4109,0.2717,8.415287262,6.6215,-2.2235,6.984856083,1.7894,2.4952,3.070500839,6.6349,-2.1631,6.978602985,6.6215,-2.2235,6.984856083,0.0134,0.0604,0.06186857
31/10/2019 02:30,8.1797,0.4452,8.191806585,5.5895,-2.072,5.961182286,2.5902,2.5172,3.611846049,5.7853,-1.6678,6.020901339,5.5895,-2.072,5.961182286,0.1958,0.4042,0.449127243
31/10/2019 03:00,9.2873,0.1137,9.287995961,5.7985,-2.2825,6.231565494,3.4888,2.3962,4.232434274,6.3937,-1.4877,6.564499294,5.7985,-2.2825,6.231565494,0.5952,0.7948,0.992960261
31/10/2019 03:30,8.3634,0.1444,8.364646491,5.444,-2.247,5.88949446,2.9194,2.3914,3.773816413,5.8654,-1.6154,6.083784539,5.444,-2.247,5.88949446,0.4214,0.6316,0.759273679
31/10/2019 04:00,8.833,0.1887,8.835015376,5.565,-2.3275,6.032120792,3.268,2.5162,4.124449835,6.1064,-1.6075,6.314441956,5.565,-2.3275,6.032120792,0.5414,0.72,0.900840696
31/10/2019 04:30,8.4769,0.7206,8.507473066,5.6045,-1.691,5.854049987,2.8724,2.4116,3.750532805,6.0663,-1.0008,6.14830028,5.6045,-1.691,5.854049987,0.4618,0.6902,0.830442822
31/10/2019 05:00,7.7804,0.2621,7.784813458,4.404,-1.6205,4.692679006,3.3764,1.8826,3.865780609,5.3476,-1.3171,5.507411204,4.404,-1.6205,4.692679006,0.9436,0.3034,0.99117734
31/10/2019 05:30,7.6978,0.5793,7.719566913,3.826,-1.1555,3.996680654,3.8718,1.7348,4.242683853,5.1038,-0.9981,5.200478637,3.826,-1.1555,3.996680654,1.2778,0.1574,1.287457805
31/10/2019 06:00,7.6752,0.3919,7.685198804,2.974,-0.8695,3.098500645,4.7012,1.2614,4.867485121,5.4134,-0.8571,5.480832051,2.974,-0.8695,3.098500645,2.4394,0.0124,2.439431516
31/10/2019 06:30,8.6468,0.7162,8.676410126,2.859,-0.383,2.884539825,5.7878,1.0992,5.891253642,6.9256,-0.383,6.936182261,2.859,-0.383,2.884539825,4.0666,0,4.0666
31/10/2019 07:00,8.794,0.3043,8.799263292,2.121,-0.4935,2.177655448,6.673,0.7978,6.720521843,7.8714,-0.4935,7.8868549,2.121,-0.4935,2.177655448,5.7504,0,5.7504
31/10/2019 07:30,10.1228,0.5344,10.13689613,1.886,-0.536,1.960686614,8.2368,1.0704,8.30605986,9.2522,-0.4668,9.263968215,1.886,-0.536,1.960686614,7.3662,0.0692,7.366525034
31/10/2019 08:00,10.4912,1.2405,10.56428501,1.399,-0.2955,1.429867564,9.0922,1.536,9.22103014,9.7828,-0.2581,9.786204139,1.399,-0.2955,1.429867564,8.3838,0.0374,8.38388342
31/10/2019 08:30,11.7765,1.3262,11.85093915,1.3745,-0.374,1.424474026,10.402,1.7002,10.54003245,10.8871,-0.2338,10.88961013,1.3745,-0.374,1.424474026,9.5126,0.1402,9.513633102
31/10/2019 09:00,12.665,1.6724,12.77494214,1.272,-0.266,1.299515294,11.393,1.9384,11.55672287,11.605,0.095,11.60538883,1.272,-0.266,1.299515294,10.333,0.361,10.33930414
31/10/2019 09:30,13.194,1.8945,13.3293198,1.104,-0.1195,1.110448671,12.09,2.014,12.25660214,12.294,0.3279,12.29837202,1.104,-0.1195,1.110448671,11.19,0.4474,11.19894043
31/10/2019 10:00,13.46,1.7699,13.57586631,1.17,-0.0235,1.17023598,12.29,1.7934,12.42016037,12.449,0.2097,12.45076604,1.17,-0.0235,1.17023598,11.279,0.2332,11.28141052
31/10/2019 10:30,14.5915,2.0713,14.73777989,1.3995,0.0485,1.400340137,13.192,2.0228,13.34618237,13.3755,0.5113,13.38526906,1.3995,0.0485,1.400340137,11.976,0.4628,11.98493888
31/10/2019 11:00,14.9295,2.2733,15.10158479,1.7885,0.0825,1.790401771,13.141,2.1908,13.32236787,13.8405,0.7209,13.85926178,1.7885,0.0825,1.790401771,12.052,0.6384,12.06889633
31/10/2019 11:30,14.342,2.2621,14.51929958,1.417,-0.0285,1.41728658,12.925,2.2906,13.12640367,13.401,0.7183,13.4202368,1.417,-0.0285,1.41728658,11.984,0.7468,12.00724641
31/10/2019 12:00,14.7455,2.0717,14.89032273,1.5605,-0.0835,1.562732383,13.185,2.1552,13.35998174,13.7075,0.5223,13.71744705,1.5605,-0.0835,1.562732383,12.147,0.6058,12.16209697
31/10/2019 12:30,14.435,2.1351,14.59204842,1.267,0.0105,1.267043508,13.168,2.1246,13.33829634,13.183,0.5731,13.19545121,1.267,0.0105,1.267043508,11.916,0.5626,11.92927386
31/10/2019 13:00,14.9225,1.9092,15.04413676,1.4075,-0.102,1.411191075,13.515,2.0112,13.66382635,13.5795,0.3464,13.58391745,1.4075,-0.102,1.411191075,12.172,0.4484,12.18025642
31/10/2019 13:30,14.4365,1.8647,14.55642945,1.2695,-0.1935,1.284162178,13.167,2.0582,13.32689297,13.0365,0.2933,13.03979897,1.2695,-0.1935,1.284162178,11.767,0.4868,11.77706514
31/10/2019 14:00,14.9355,1.8731,15.05249693,1.7055,-0.2265,1.720474499,13.23,2.0996,13.39556718,13.8355,0.3015,13.83878472,1.7055,-0.2265,1.720474499,12.13,0.528,12.14148607
31/10/2019 14:30,13.8735,1.6562,13.97200775,1.4755,-0.33,1.511952463,12.398,1.9862,12.55608993,12.7535,0.0886,12.75380775,1.4755,-0.33,1.511952463,11.278,0.4186,11.28576581
31/10/2019 15:00,13.77,1.5238,13.85405596,1.341,-0.402,1.399958928,12.429,1.9258,12.57731079,12.706,-0.0488,12.70609371,1.341,-0.402,1.399958928,11.365,0.3532,11.37048703
31/10/2019 15:30,13.8075,1.6213,13.90236203,1.2655,-0.3735,1.319466748,12.542,1.9948,12.69964531,12.9495,0.0489,12.94959233,1.2655,-0.3735,1.319466748,11.684,0.4224,11.69163281
31/10/2019 16:00,13.728,1.6189,13.82312632,1.091,-0.2445,1.11806138,12.637,1.8634,12.77364586,12.732,0.0425,12.73207093,1.091,-0.2445,1.11806138,11.641,0.287,11.64453735
31/10/2019 16:30,13.906,1.4865,13.985225,1.141,-0.0985,1.145243751,12.765,1.585,12.86302647,13.076,-0.0399,13.07606088,1.141,-0.0985,1.145243751,11.935,0.0586,11.93514386
31/10/2019 17:00,14.0705,1.3267,14.13290852,1.3575,-0.0105,1.357540607,12.713,1.3372,12.78313236,13.5505,-0.0105,13.55050407,1.3575,-0.0105,1.357540607,12.193,0,12.193
31/10/2019 17:30,14.1725,1.1671,14.22047393,1.3655,-0.0225,1.365685359,12.807,1.1896,12.86213035,13.6235,-0.0225,13.62351858,1.3655,-0.0225,1.365685359,12.258,0,12.258
31/10/2019 18:00,14.6705,1.0027,14.70472637,1.7045,-0.0735,1.706083966,12.966,1.0762,13.01058655,14.0015,-0.0735,14.00169292,1.7045,-0.0735,1.706083966,12.297,0,12.297
31/10/2019 18:30,14.3615,0.765,14.38186035,1.9195,-0.246,1.935199279,12.442,1.011,12.48300785,13.7825,-0.246,13.78469522,1.9195,-0.246,1.935199279,11.863,0,11.863
31/10/2019 19:00,14.075,0.7341,14.09413097,1.831,-0.3805,1.870117978,12.244,1.1146,12.29462765,13.402,-0.3805,13.40740035,1.831,-0.3805,1.870117978,11.571,0,11.571
31/10/2019 19:30,13.915,0.9383,13.94659929,1.846,-0.2675,1.865280743,12.069,1.2058,12.12908548,13.36,-0.2675,13.36267774,1.846,-0.2675,1.865280743,11.514,0,11.514
31/10/2019 20:00,14.3795,0.8009,14.40178673,2.2715,-0.3895,2.30465236,12.108,1.1904,12.16637646,13.8755,-0.3895,13.88096576,2.2715,-0.3895,2.30465236,11.604,0,11.604
31/10/2019 20:30,13.8665,0.4879,13.87508085,2.6215,-0.6305,2.696255274,11.245,1.1184,11.30047979,13.4805,-0.6305,13.49523659,2.6215,-0.6305,2.696255274,10.859,0,10.859
31/10/2019 21:00,12.693,0.4101,12.69962326,2.03,-0.8745,2.210350707,10.663,1.2846,10.74010084,12.163,-0.8745,12.19439704,2.03,-0.8745,2.210350707,10.133,0,10.133
31/10/2019 21:30,13.1675,0.2868,13.17062301,2.4435,-1.039,2.655223766,10.724,1.3258,10.80564305,12.3529,-1.0284,12.39563411,2.4435,-1.039,2.655223766,9.9094,0.0106,9.909405669
31/10/2019 22:00,13.6279,-0.2612,13.63040292,3.6895,-1.537,3.996846163,9.9384,1.2758,10.0199531,12.6165,-1.467,12.70150232,3.6895,-1.537,3.996846163,8.927,0.07,8.927274444
31/10/2019 22:30,10.6246,-0.2261,10.62700552,2.311,-1.7045,2.871592111,8.3136,1.4784,8.444028157,9.607,-1.0585,9.665136898,2.311,-1.7045,2.871592111,7.296,0.646,7.324543126
31/10/2019 23:00,10.9461,0.1725,10.94745913,2.0295,-1.7515,2.680787664,8.9166,1.924,9.121816242,10.1425,-0.8223,10.17577926,2.0295,-1.7515,2.680787664,8.113,0.9292,8.166038308
31/10/2019 23:30,9.9311,0.4979,9.943573383,1.7845,-1.3655,2.247004784,8.1466,1.8634,8.356994144,9.3579,-0.5379,9.373346725,1.7845,-1.3655,2.247004784,7.5734,0.8276,7.618484713
01/11/2019 00:00,9.826,-0.1956,9.82794665,2.239,-1.148,2.516152817,7.587,0.9524,7.646543975,9.4352,-0.8274,9.471409072,2.239,-1.148,2.516152817,7.1962,0.3206,7.203338032
01/11/2019 00:30,8.6299,-0.0219,8.629927788,2.1595,-0.7285,2.27906834,6.4704,0.7066,6.508867776,8.4139,-0.6229,8.436925839,2.1595,-0.7285,2.27906834,6.2544,0.1056,6.255291418
01/11/2019 01:00,9.6543,-0.6715,9.677624747,3.6515,-0.9355,3.769431323,6.0028,0.264,6.008602486,9.4115,-0.9191,9.456271837,3.6515,-0.9355,3.769431323,5.76,0.0164,5.760023347
01/11/2019 01:30,10.2915,-1.1311,10.35347089,5.4175,-1.5525,5.635562306,4.874,0.4214,4.892182944,9.6463,-1.5525,9.770432945,5.4175,-1.5525,5.635562306,4.2288,0,4.2288
01/11/2019 02:00,9.9676,-1.3253,10.05532047,6.67,-2.2785,7.048436866,3.2976,0.9532,3.432601929,8.7322,-2.0049,8.959405162,6.67,-2.2785,7.048436866,2.0622,0.2736,2.080270607
01/11/2019 02:30,9.168,-0.7185,9.196111474,7.297,-2.3965,7.680457099,1.871,1.678,2.513229993,7.8144,-1.7273,8.003025219,7.297,-2.3965,7.680457099,0.5174,0.6692,0.845890891
01/11/2019 03:00,9.2327,-0.8813,9.274666516,8.2065,-2.6555,8.62544622,1.0262,1.7742,2.049602908,8.3083,-2.3445,8.632759069,8.2065,-2.6555,8.62544622,0.1018,0.311,0.327237284
01/11/2019 03:30,8.184,-1.5169,8.323391233,7.846,-2.5585,8.252614025,0.338,1.0416,1.09506829,7.846,-2.5585,8.252614025,7.846,-2.5585,8.252614025,0,0,0
01/11/2019 04:00,7.8934,0.0302,7.893457772,7.302,-2.08,7.592470217,0.5914,2.1102,2.191505875,7.3088,-2.0454,7.589612546,7.302,-2.08,7.592470217,0.0068,0.0346,0.035261877
01/11/2019 04:30,8.3228,-0.0715,8.323107118,7.336,-2.0185,7.608629197,0.9868,1.947,2.182792533,7.3668,-1.9811,7.628531933,7.336,-2.0185,7.608629197,0.0308,0.0374,0.048449974
01/11/2019 05:00,6.2773,0.253,6.282396381,5.4095,-1.693,5.668239519,0.8678,1.946,2.130725895,5.4325,-1.6162,5.667817807,5.4095,-1.693,5.668239519,0.023,0.0768,0.080170069
01/11/2019 05:30,6.433,0.464,6.449712009,3.721,-1.192,3.907263109,2.712,1.656,3.177621752,5.5892,-1.0356,5.684331447,3.721,-1.192,3.907263109,1.8682,0.1564,1.874735235
01/11/2019 06:00,7.5778,0.2903,7.583358552,3.254,-0.9395,3.386912495,4.3238,1.2298,4.49529248,6.618,-0.9337,6.683540954,3.254,-0.9395,3.386912495,3.364,0.0058,3.364005
01/11/2019 06:30,7.6977,0.718,7.731113069,2.5195,-0.432,2.556267641,5.1782,1.15,5.304361907,6.8261,-0.432,6.839756224,2.5195,-0.432,2.556267641,4.3066,0,4.3066
01/11/2019 07:00,9.9353,0.6137,9.954235972,3.1595,-0.3215,3.17581525,6.7758,0.9352,6.840033968,9.1259,-0.3215,9.13156137,3.1595,-0.3215,3.17581525,5.9664,0,5.9664
01/11/2019 07:30,9.7255,0.1555,9.726743057,2.6685,-0.5415,2.722887163,7.057,0.697,7.091336827,9.0103,-0.4099,9.019618844,2.6685,-0.5415,2.722887163,6.3418,0.1316,6.343165282
01/11/2019 08:00,11.645,1.0126,11.6889428,3.242,-0.413,3.268200269,8.403,1.4256,8.523071299,10.781,-0.411,10.78883135,3.242,-0.413,3.268200269,7.539,0.002,7.539000265
01/11/2019 08:30,12.952,1.339,13.02103011,4.121,-0.293,4.131402909,8.831,1.632,8.98053367,11.3872,-0.293,11.39096892,4.121,-0.293,4.131402909,7.2662,0,7.2662
01/11/2019 09:00,14.758,0.721,14.77560168,5.83,-0.958,5.908186185,8.928,1.679,9.084504665,13.3056,-0.958,13.3400433,5.83,-0.958,5.908186185,7.4756,0,7.4756
01/11/2019 09:30,14.091,0.8676,14.11768433,6,-1.785,6.259890175,8.091,2.6526,8.514726523,12.5818,-0.4688,12.59053075,6,-1.785,6.259890175,6.5818,1.3162,6.71211395
01/11/2019 10:00,12.7479,1.0228,12.78886524,4.6425,-1.981,5.047491184,8.1054,3.0038,8.644091832,11.3347,0.3116,11.33898226,4.6425,-1.981,5.047491184,6.6922,2.2926,7.074005626
01/11/2019 10:30,15.731,1.871,15.84187495,5.634,-1.805,5.916078177,10.097,3.676,10.74534248,13.7836,0.694,13.80106028,5.634,-1.805,5.916078177,8.1496,2.499,8.52414108
01/11/2019 11:00,14.5079,1.6528,14.6017434,5.9895,-1.593,6.197722102,8.5184,3.2458,9.115829979,12.7719,0.162,12.77292737,5.9895,-1.593,6.197722102,6.7824,1.755,7.005781524
01/11/2019 11:30,14.1609,1.4687,14.2368595,5.8635,-1.4785,6.047031875,8.2974,2.9472,8.805273113,12.2735,-0.1805,12.27482719,5.8635,-1.4785,6.047031875,6.41,1.298,6.540099693
01/11/2019 12:00,14.2285,1.417,14.29888462,5.8045,-1.488,5.99219194,8.424,2.905,8.910824934,12.1923,-0.2266,12.19440556,5.8045,-1.488,5.99219194,6.3878,1.2614,6.511153415
01/11/2019 12:30,13.8449,1.4995,13.92586645,5.0705,-1.4035,5.261157905,8.7744,2.903,9.242159075,11.6053,-0.1429,11.60617975,5.0705,-1.4035,5.261157905,6.5348,1.2606,6.65527786
01/11/2019 13:00,14.3795,1.2387,14.43275434,4.9205,-1.5925,5.171786587,9.459,2.8312,9.873620128,11.8747,-0.3887,11.88106004,4.9205,-1.5925,5.171786587,6.9542,1.2038,7.057622268
01/11/2019 13:30,14.2834,0.8778,14.3103476,5.341,-1.841,5.649385984,8.9424,2.7188,9.346571093,12.6072,-0.449,12.61519294,5.341,-1.841,5.649385984,7.2662,1.392,7.39833268
01/11/2019 14:00,13.3688,1.046,13.40965807,4.82,-1.836,5.157838307,8.5488,2.882,9.021524563,11.9136,-0.2884,11.91709023,4.82,-1.836,5.157838307,7.0936,1.5476,7.260456371
01/11/2019 14:30,13.8568,1.6463,13.95425419,5.068,-1.9855,5.443053761,8.7888,3.6318,9.509625475,12.964,-0.8201,12.98991378,5.068,-1.9855,5.443053761,7.896,1.1654,7.981539523
01/11/2019 15:00,13.2145,1.7469,13.32946623,5.5565,-1.7245,5.817954323,7.658,3.4714,8.408066482,12.4811,-0.7175,12.50170642,5.5565,-1.7245,5.817954323,6.9246,1.007,6.997437685
01/11/2019 15:30,10.4746,0.8717,10.51080901,3.431,-1.1175,3.608402313,7.0436,1.9892,7.319099507,9.5606,0.6787,9.584659934,3.431,-1.1175,3.608402313,6.1296,1.7962,6.38735709
01/11/2019 16:00,12.0742,0.7734,12.0989443,3.363,-1.138,3.55032576,8.7112,1.9114,8.918433461,10.9854,-0.7434,11.01052482,3.363,-1.138,3.55032576,7.6224,0.3946,7.632607085
01/11/2019 16:30,12.0404,0.8134,12.06784371,3.289,-1.077,3.460845272,8.7514,1.8904,8.95324601,10.9478,-0.6882,10.96940947,3.289,-1.077,3.460845272,7.6588,0.3888,7.668662392
01/11/2019 17:00,13.6665,0.6891,13.68386207,4.7365,-1.0985,4.862214979,8.93,1.7876,9.107162772,12.5875,-0.8125,12.61369543,4.7365,-1.0985,4.862214979,7.851,0.286,7.856207546
01/11/2019 17:30,14.6642,0.8119,14.68665868,6.217,-1.1255,6.318056604,8.4472,1.9374,8.666527944,13.4776,-0.6973,13.49562629,6.217,-1.1255,6.318056604,7.2606,0.4282,7.273215767
01/11/2019 18:00,15.5812,0.5731,15.59173618,7.207,-1.4055,7.342770543,8.3742,1.9786,8.604770979,13.5152,-0.9869,13.55118455,7.207,-1.4055,7.342770543,6.3082,0.4186,6.322073489
01/11/2019 18:30,16.0975,0.4893,16.10493467,8.4425,-1.7515,8.622271076,7.655,2.2408,7.976227783,13.5401,-1.0967,13.5844418,8.4425,-1.7515,8.622271076,5.0976,0.6548,5.13948332
01/11/2019 19:00,17.9367,0.458,17.94254639,11.0055,-2.133,11.21029523,6.9312,2.591,7.399649616,14.4337,-1.1942,14.48301796,11.0055,-2.133,11.21029523,3.4282,0.9388,3.55441988
01/11/2019 19:30,15.5926,0.9014,15.618633,10.159,-2.064,10.36655087,5.4336,2.9654,6.190121656,10.7822,-0.8246,10.81368587,10.159,-2.064,10.36655087,0.6232,1.2394,1.387260105
01/11/2019 20:00,16.6576,0.6637,16.67081688,11.005,-2.1895,11.22069228,5.6526,2.8532,6.331874683,12.4478,-0.9615,12.48487914,11.005,-2.1895,11.22069228,1.4428,1.228,1.89463871
01/11/2019 20:30,14.2081,0.613,14.22131761,10.2115,-2.41,10.49203661,3.9966,3.023,5.011121687,10.9931,-1.0814,11.04616103,10.2115,-2.41,10.49203661,0.7816,1.3286,1.54145273
01/11/2019 21:00,15.1867,0.4133,15.19232286,10.8465,-2.5705,11.14692929,4.3402,2.9838,5.266915462,11.8997,-1.6949,12.01979809,10.8465,-2.5705,11.14692929,1.0532,0.8756,1.369637032
01/11/2019 21:30,14.6692,0.1772,14.67027023,11.17,-2.795,11.51437905,3.4992,2.9722,4.591118979,11.3044,-2.3582,11.54775158,11.17,-2.795,11.51437905,0.1344,0.4368,0.457009409
01/11/2019 22:00,14.3154,0.1306,14.31599572,11.754,-3.119,12.16078439,2.5614,3.2496,4.137713151,11.8048,-2.951,12.16806082,11.754,-3.119,12.16078439,0.0508,0.168,0.175512507
01/11/2019 22:30,13.1889,0.6807,13.20645432,11.4935,-3.2765,11.95140136,1.6954,3.9572,4.305091521,11.4945,-3.2649,11.94918835,11.4935,-3.2765,11.95140136,0.001,0.0116,0.011643024
01/11/2019 23:00,13.3078,0.8664,13.33597352,11.741,-3.11,12.14591211,1.5668,3.9764,4.27394656,11.742,-3.084,12.14024794,11.741,-3.11,12.14591211,0.001,0.026,0.026019224
01/11/2019 23:30,12.2363,0.2979,12.23992574,11.4865,-3.1475,11.90993025,0.7498,3.4454,3.526043278,11.4865,-3.1475,11.90993025,11.4865,-3.1475,11.90993025,0,0,0
02/11/2019 00:00,12.3557,0.1367,12.35645618,11.7835,-3.1265,12.19122121,0.5722,3.2632,3.312987637,11.7835,-3.1265,12.19122121,11.7835,-3.1265,12.19122121,0,0,0
02/11/2019 00:30,11.6721,-1.3704,11.75227274,11.5655,-2.29,11.79003351,0.1066,0.9196,0.925757917,11.5655,-2.29,11.79003351,11.5655,-2.29,11.79003351,0,0,0
02/11/2019 01:00,11.9903,-2.6774,12.28559176,11.9845,-2.733,12.2921735,0.0058,0.0556,0.055901699,11.9845,-2.733,12.2921735,11.9845,-2.733,12.2921735,0,0,0
02/11/2019 01:30,10.3365,-2.574,10.65216918,10.3365,-2.574,10.65216918,0,0,0,10.3365,-2.574,10.65216918,10.3365,-2.574,10.65216918,0,0,0
02/11/2019 02:00,11.4942,-1.1569,11.55227472,11.045,-2.7985,11.39401717,0.4492,1.6416,1.701949235,11.045,-2.7985,11.39401717,11.045,-2.7985,11.39401717,0,0,0
02/11/2019 02:30,12.182,-1.4689,12.27024006,12.014,-2.6545,12.30376228,0.168,1.1856,1.197443677,12.014,-2.6545,12.30376228,12.014,-2.6545,12.30376228,0,0,0
02/11/2019 03:00,12.093,-2.837,12.42132111,12.093,-2.837,12.42132111,0,0,0,12.093,-2.837,12.42132111,12.093,-2.837,12.42132111,0,0,0
02/11/2019 03:30,11.5135,-2.993,11.89616456,11.5135,-2.993,11.89616456,0,0,0,11.5135,-2.993,11.89616456,11.5135,-2.993,11.89616456,0,0,0
02/11/2019 04:00,11.466,-3.134,11.88659379,11.466,-3.134,11.88659379,0,0,0,11.466,-3.134,11.88659379,11.466,-3.134,11.88659379,0,0,0
02/11/2019 04:30,11.7595,-3.0735,12.15451531,11.7595,-3.0735,12.15451531,0,0,0,11.7595,-3.0735,12.15451531,11.7595,-3.0735,12.15451531,0,0,0
02/11/2019 05:00,12.5055,-3.0102,12.86269156,12.5035,-3.04,12.86775475,0.002,0.0298,0.029867039,12.5035,-3.04,12.86775475,12.5035,-3.04,12.86775475,0,0,0
02/11/2019 05:30,12.6215,-3.1015,12.9969829,12.6215,-3.1015,12.9969829,0,0,0,12.6215,-3.1015,12.9969829,12.6215,-3.1015,12.9969829,0,0,0
02/11/2019 06:00,12.6135,-2.884,12.93900453,12.6135,-2.884,12.93900453,0,0,0,12.6135,-2.884,12.93900453,12.6135,-2.884,12.93900453,0,0,0
02/11/2019 06:30,12.6315,-2.691,12.91496315,12.6315,-2.691,12.91496315,0,0,0,12.6315,-2.691,12.91496315,12.6315,-2.691,12.91496315,0,0,0
02/11/2019 07:00,12.5225,-3.2012,12.92519585,12.5215,-3.232,12.93189028,0.001,0.0308,0.030816229,12.5215,-3.232,12.93189028,12.5215,-3.232,12.93189028,0,0,0
02/11/2019 07:30,11.853,-2.422,12.09792102,11.853,-2.422,12.09792102,0,0,0,11.853,-2.422,12.09792102,11.853,-2.422,12.09792102,0,0,0
02/11/2019 08:00,8.9865,-1.2012,9.066425078,8.7945,-1.568,8.933188359,0.192,0.3668,0.414012367,8.7945,-1.568,8.933188359,8.7945,-1.568,8.933188359,0,0,0
02/11/2019 08:30,10.5014,0.04,10.50147618,8.617,-1.783,8.799532829,1.8844,1.823,2.621887175,9.7508,-1.6514,9.889652299,8.617,-1.783,8.799532829,1.1338,0.1316,1.141411845
02/11/2019 09:00,14.6573,-0.1458,14.65802514,12.0345,-2.18,12.23035528,2.6228,2.0342,3.319194101,14.6093,-1.5156,14.6877054,12.0345,-2.18,12.23035528,2.5748,0.6644,2.65913941
02/11/2019 09:30,12.5709,0.9679,12.60810681,11.8385,-2.1665,12.03510717,0.7324,3.1344,3.218831018,11.8597,-2.0821,12.0410807,11.8385,-2.1665,12.03510717,0.0212,0.0844,0.087021836
02/11/2019 10:00,11.0684,1.5553,11.17713902,9.996,-1.7885,10.15474019,1.0724,3.3438,3.511558087,10.0708,-1.6387,10.20325195,9.996,-1.7885,10.15474019,0.0748,0.1498,0.167436794
02/11/2019 10:30,9.7124,1.653,9.852061853,7.225,-1.398,7.359010056,2.4874,3.051,3.936465389,8.9242,-0.9324,8.972776348,7.225,-1.398,7.359010056,1.6992,0.4656,1.761835407
02/11/2019 11:00,14.9641,0.642,14.97786543,9.7425,-1.974,9.940471933,5.2216,2.616,5.840253638,14.1997,-1.783,14.31120432,9.7425,-1.974,9.940471933,4.4572,0.191,4.46129049
02/11/2019 11:30,14.0606,1.0731,14.10148985,11,-2.0815,11.19520622,3.0606,3.1546,4.395312676,12.417,-1.4709,12.50381685,11,-2.0815,11.19520622,1.417,0.6106,1.542958638
02/11/2019 12:00,13.0971,1.3517,13.16666705,10.4725,-2.0255,10.66657895,2.6246,3.3772,4.277149167,10.8469,-1.7019,10.97960396,10.4725,-2.0255,10.66657895,0.3744,0.3236,0.494865962
02/11/2019 12:30,12.2208,1.7086,12.33966234,8.904,-1.64,9.053773578,3.3168,3.3486,4.713203178,10.1904,-0.846,10.22545687,8.904,-1.64,9.053773578,1.2864,0.794,1.511707961
02/11/2019 13:00,12.8413,1.3238,12.90935444,8.3255,-1.588,8.475594035,4.5158,2.9118,5.373176796,11.3677,-1.1934,11.4301709,8.3255,-1.588,8.475594035,3.0422,0.3946,3.067684795
02/11/2019 13:30,12.2964,1.2611,12.36089908,7.41,-1.5325,7.56681282,4.8864,2.7936,5.628597154,10.7346,-1.2445,10.80649885,7.41,-1.5325,7.56681282,3.3246,0.288,3.337050968
02/11/2019 14:00,12.8919,1.188,12.94652191,7.0685,-1.5,7.225904251,5.8234,2.688,6.413839066,10.8039,-1.2984,10.8816404,7.0685,-1.5,7.225904251,3.7354,0.2016,3.740836233
02/11/2019 14:30,15.4872,0.505,15.49543122,9.516,-2.065,9.737478164,5.9712,2.57,6.500779141,12.975,-1.9066,13.11433371,9.516,-2.065,9.737478164,3.459,0.1584,3.462624952
02/11/2019 15:00,13.689,1.3923,13.75962283,9.558,-1.7815,9.722607996,4.131,3.1738,5.209430625,10.4442,-1.3053,10.52545114,9.558,-1.7815,9.722607996,0.8862,0.4762,1.006040198
02/11/2019 15:30,13.7066,1.1966,13.75873305,9.28,-1.716,9.437322502,4.4266,2.9126,5.298870287,9.806,-1.5028,9.920486069,9.28,-1.716,9.437322502,0.526,0.2132,0.567565186
02/11/2019 16:00,14.2941,1.0624,14.33352673,9.4585,-1.834,9.634665446,4.8356,2.8964,5.636679902,10.5827,-1.5086,10.68968724,9.4585,-1.834,9.634665446,1.1242,0.3254,1.170346444
02/11/2019 16:30,15.1081,1.2282,15.15794052,10.0835,-1.843,10.25054249,5.0246,3.0712,5.888877193,11.3267,-1.3092,11.4021111,10.0835,-1.843,10.25054249,1.2432,0.5338,1.352955535
02/11/2019 17:00,14.2756,0.7127,14.29337947,9.37,-2.1875,9.621956986,4.9056,2.9002,5.698778062,10.0238,-1.1719,10.09207194,9.37,-2.1875,9.621956986,0.6538,1.0156,1.207848418
02/11/2019 17:30,15.7636,0.142,15.76423956,10.283,-2.666,10.62297722,5.4806,2.808,6.158071156,12.108,-1.391,12.18763902,10.283,-2.666,10.62297722,1.825,1.275,2.226263686
02/11/2019 18:00,14.7745,1.663,14.86779806,9.4185,-1.893,9.606851266,5.356,3.556,6.428986856,11.4893,0.5254,11.50130687,9.4185,-1.893,9.606851266,2.0708,2.4184,3.183845348
02/11/2019 18:30,15.1207,0.8387,15.14394223,9.1495,-1.3675,9.251130012,5.9712,2.2062,6.365732313,11.6177,-0.4479,11.62633079,9.1495,-1.3675,9.251130012,2.4682,0.9196,2.633946734
02/11/2019 19:00,14.6405,0.4216,14.64656911,8.5925,-1.341,8.696512936,6.048,1.7626,6.299608143,11.4275,-0.859,11.45973984,8.5925,-1.341,8.696512936,2.835,0.482,2.875682354
02/11/2019 19:30,14.2779,0.3824,14.28301992,8.0465,-1.24,8.141484032,6.2314,1.6224,6.439140294,11.0119,-0.8982,11.0484707,8.0465,-1.24,8.141484032,2.9654,0.3418,2.9850334
02/11/2019 20:00,15.0404,0.2467,15.04242311,8.665,-1.2615,8.756346684,6.3754,1.5082,6.55136569,12.0606,-1.0187,12.10354585,8.665,-1.2615,8.756346684,3.3956,0.2428,3.404269555
02/11/2019 20:30,13.4586,0.0977,13.45895461,8.049,-1.2905,8.151796811,5.4096,1.3882,5.584878817,10.116,-1.1571,10.18196132,8.049,-1.2905,8.151796811,2.067,0.1334,2.07130021
02/11/2019 21:00,11.5517,0.2402,11.55419703,6.2025,-1.052,6.291081803,5.3492,1.2922,5.503064735,8.5949,-0.9762,8.650160256,6.2025,-1.052,6.291081803,2.3924,0.0758,2.39360051
02/11/2019 21:30,13.3393,-0.2942,13.34254392,7.2345,-1.235,7.339156304,6.1048,0.9408,6.176867141,11.0189,-1.2312,11.08747089,7.2345,-1.235,7.339156304,3.7844,0.0038,3.784401908
02/11/2019 22:00,9.9781,0.0942,9.978544646,5.3125,-0.886,5.385875254,4.6656,0.9802,4.767453765,7.9861,-0.886,8.035097337,5.3125,-0.886,5.385875254,2.6736,0,2.6736
02/11/2019 22:30,11.3664,-0.7079,11.38842269,5.639,-1.2935,5.785452726,5.7274,0.5856,5.757259602,9.6066,-1.2935,9.693291794,5.639,-1.2935,5.785452726,3.9676,0,3.9676
02/11/2019 23:00,10.2781,-0.7486,10.30532588,5.5125,-1.553,5.727081739,4.7656,0.8044,4.833011765,8.6883,-1.553,8.826005092,5.5125,-1.553,5.727081739,3.1758,0,3.1758
02/11/2019 23:30,10.0974,-0.6367,10.11745391,5.597,-1.6475,5.834437869,4.5004,1.0108,4.612517404,8.8314,-1.6465,8.983573243,5.597,-1.6475,5.834437869,3.2344,0.001,3.234400155
03/11/2019 00:00,8.6362,-0.7885,8.672121003,4.869,-1.8005,5.191238894,3.7672,1.012,3.900761444,7.1038,-1.8005,7.328422388,4.869,-1.8005,5.191238894,2.2348,0,2.2348
03/11/2019 00:30,8.1874,-0.2067,8.19000877,4.164,-1.3385,4.373840218,4.0234,1.1318,4.179559642,6.6006,-1.3357,6.734390459,4.164,-1.3385,4.373840218,2.4366,0.0028,2.436601609
03/11/2019 01:00,8.2423,-0.5246,8.258977809,3.8665,-1.311,4.082712732,4.3758,0.7864,4.445902675,7.2179,-1.311,7.335993553,3.8665,-1.311,4.082712732,3.3514,0,3.3514
03/11/2019 01:30,7.5817,-0.6759,7.611768237,3.4105,-1.3075,3.652542471,4.1712,0.6316,4.218747207,6.4855,-1.3075,6.615985679,3.4105,-1.3075,3.652542471,3.075,0,3.075
03/11/2019 02:00,7.7668,-0.9439,7.8239459,3.391,-1.5535,3.729911963,4.3758,0.6096,4.418058148,6.8412,-1.5535,7.015367395,3.391,-1.5535,3.729911963,3.4502,0,3.4502
03/11/2019 02:30,7.3261,-0.9031,7.381553415,3.2835,-1.7105,3.702321231,4.0426,0.8074,4.122439753,6.6321,-1.7105,6.84912846,3.2835,-1.7105,3.702321231,3.3486,0,3.3486
03/11/2019 03:00,5.4065,-0.519,5.431353722,1.6375,-1.359,2.127977267,3.769,0.84,3.861471352,4.9831,-1.359,5.165091152,1.6375,-1.359,2.127977267,3.3456,0,3.3456
03/11/2019 03:30,6.5717,-0.6308,6.601904993,1.3905,-1.177,1.821762677,5.1812,0.5462,5.209910544,6.1589,-1.1472,6.264831765,1.3905,-1.177,1.821762677,4.7684,0.0298,4.768493116
03/11/2019 04:00,7.0886,-1.2579,7.199344579,1.726,-1.6995,2.422266759,5.3626,0.4416,5.380751743,6.6594,-1.6871,6.869782731,1.726,-1.6995,2.422266759,4.9334,0.0124,4.933415584
03/11/2019 04:30,6.4422,-0.6766,6.477632932,1.549,-1.53,2.177223232,4.8932,0.8534,4.967061284,6.1216,-1.2976,6.257615546,1.549,-1.53,2.177223232,4.5726,0.2324,4.578501995
03/11/2019 05:00,6.2775,-0.3865,6.289386973,1.0905,-1.1085,1.554979903,5.187,0.722,5.23700802,6.0951,-0.9761,6.172763985,1.0905,-1.1085,1.554979903,5.0046,0.1324,5.006351058
03/11/2019 05:30,6.3374,0.6996,6.375898283,0.922,0.043,0.923002167,5.4154,0.6566,5.455060102,6.3086,0.043,6.308746544,0.922,0.043,0.923002167,5.3866,0,5.3866
03/11/2019 06:00,6.8238,0.2237,6.827465718,0.917,0.1095,0.923514618,5.9068,0.1142,5.907903848,6.7038,0.1095,6.704694228,0.917,0.1095,0.923514618,5.7868,0,5.7868
03/11/2019 06:30,7.0668,-0.4414,7.080571742,0.987,-0.548,1.128925595,6.0798,0.1066,6.080734462,6.8758,-0.548,6.897603181,0.987,-0.548,1.128925595,5.8888,0,5.8888
03/11/2019 07:00,9.0432,-0.8153,9.079877771,2.734,-1.5785,3.156963454,6.3092,0.7632,6.355193064,8.3798,-1.5785,8.527174813,2.734,-1.5785,3.156963454,5.6458,0,5.6458
03/11/2019 07:30,9.1459,-0.0675,9.146149084,4.1615,-1.7005,4.495529168,4.9844,1.633,5.245086497,8.6103,-1.4969,8.739449393,4.1615,-1.7005,4.495529168,4.4488,0.2036,4.453456455
03/11/2019 08:00,8.8137,0.355,8.820846484,4.5725,-1.4,4.782024284,4.2412,1.755,4.589967586,7.8539,-1.1312,7.934945409,4.5725,-1.4,4.782024284,3.2814,0.2688,3.292391137
03/11/2019 08:30,9.0041,0.5322,9.019814502,4.8175,-1.166,4.95659785,4.1866,1.6982,4.517909118,8.7343,-1.0728,8.799937291,4.8175,-1.166,4.95659785,3.9168,0.0932,3.917908687
03/11/2019 09:00,7.6361,0.2867,7.64148023,2.6335,-1.1045,2.855738521,5.0026,1.3912,5.192441064,7.1935,-0.8933,7.248753489,2.6335,-1.1045,2.855738521,4.56,0.2112,4.564888327
03/11/2019 09:30,11.0002,-0.825,11.03109356,3.396,-0.849,3.500516676,7.6042,0.024,7.604237874,10.9618,0.5814,10.97720753,3.396,-0.849,3.500516676,7.5658,1.4304,7.699829466
03/11/2019 10:00,11.5002,-0.7101,11.52210233,4.398,-0.7255,4.457438081,7.1022,0.0154,7.102216696,11.9628,0.6175,11.97872656,4.398,-0.7255,4.457438081,7.5648,1.343,7.683088444
03/11/2019 10:30,11.581,-0.314,11.58525602,4.789,-0.939,4.880188726,6.792,0.625,6.820695639,11.8354,-0.0424,11.83547595,4.789,-0.939,4.880188726,7.0464,0.8966,7.103213676
03/11/2019 11:00,11.468,1.5125,11.56731085,4.724,-0.6955,4.77492369,6.744,2.208,7.096252532,11.1878,-0.6955,11.20939736,4.724,-0.6955,4.77492369,6.4638,0,6.4638
03/11/2019 11:30,11.4908,1.4118,11.57720449,4.575,-0.609,4.615355458,6.9158,2.0208,7.204992872,11.3844,-0.609,11.40067736,4.575,-0.609,4.615355458,6.8094,0,6.8094
03/11/2019 12:00,10.6312,1.3025,10.71069184,3.385,-0.6425,3.445436293,7.2462,1.945,7.502695478,10.6618,-0.6425,10.68114158,3.385,-0.6425,3.445436293,7.2768,0,7.2768
03/11/2019 12:30,12.1551,1.334,12.22808292,2.9975,-0.634,3.063814983,9.1576,1.968,9.366678267,12.0225,-0.634,12.03920522,2.9975,-0.634,3.063814983,9.025,0,9.025
03/11/2019 13:00,12.779,1.5541,12.87315299,2.768,-0.4275,2.800817782,10.011,1.9816,10.20523687,12.5802,-0.4275,12.58746155,2.768,-0.4275,2.800817782,9.8122,0,9.8122
03/11/2019 13:30,12.9365,1.1966,12.99172367,2.5775,-0.639,2.655527678,10.359,1.8356,10.52037587,12.6825,-0.639,12.69858761,2.5775,-0.639,2.655527678,10.105,0,10.105
03/11/2019 14:00,11.633,1.4114,11.71830785,1.542,-0.524,1.628600626,10.091,1.9354,10.27492356,11.3714,-0.524,11.38346669,1.542,-0.524,1.628600626,9.8294,0,9.8294
03/11/2019 14:30,13.0105,0.8704,13.03958229,2.2045,-0.968,2.40766365,10.806,1.8384,10.96126592,13.0795,-0.968,13.11527141,2.2045,-0.968,2.40766365,10.875,0,10.875
03/11/2019 15:00,12.838,1.3661,12.9104792,2.606,-0.8285,2.73452889,10.232,2.1946,10.46470703,12.664,-0.8285,12.69107199,2.606,-0.8285,2.73452889,10.058,0,10.058
03/11/2019 15:30,11.5887,1.3126,11.66279925,2.2545,-0.691,2.358018501,9.3342,2.0036,9.546816359,11.2341,-0.691,11.25533135,2.2545,-0.691,2.358018501,8.9796,0,8.9796
03/11/2019 16:00,11.6009,1.193,11.66208085,1.7695,-0.633,1.879313505,9.8314,1.826,9.999535087,11.1449,-0.633,11.16286186,1.7695,-0.633,1.879313505,9.3754,0,9.3754
03/11/2019 16:30,12.1675,1.2278,12.22929062,1.6435,-0.482,1.712721883,10.524,1.7098,10.66198818,11.5901,-0.482,11.60011819,1.6435,-0.482,1.712721883,9.9466,0,9.9466
03/11/2019 17:00,12.1925,1.5732,12.29357615,1.2965,-0.15,1.305148363,10.896,1.7232,11.03142032,11.9745,-0.15,11.97543946,1.2965,-0.15,1.305148363,10.678,0,10.678
03/11/2019 17:30,12.8965,0.8705,12.92584552,1.2325,-0.1385,1.240257433,11.664,1.009,11.70756068,12.6695,-0.1385,12.670257,1.2325,-0.1385,1.240257433,11.437,0,11.437
