Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/11/2019 18:00,13.9685,0.4107,13.97453637,1.3685,-0.6185,1.501777114,12.6,1.0292,12.64196396,13.9795,-0.4909,13.98811649,1.3685,-0.6185,1.501777114,12.611,0.1276,12.61164552
03/11/2019 18:30,15.378,1.598,15.46080489,2.513,-0.491,2.560517526,12.865,2.089,13.03350091,15.271,-0.2242,15.2726457,2.513,-0.491,2.560517526,12.758,0.2668,12.76078941
03/11/2019 19:00,19.257,0.0519,19.25706994,7.845,-1.9575,8.085532218,11.412,2.0094,11.58755506,19.361,-1.6609,19.43211028,7.845,-1.9575,8.085532218,11.516,0.2966,11.5198189
03/11/2019 19:30,13.5053,1.2973,13.56746533,6.4905,-1.9495,6.776956581,7.0148,3.2468,7.729756094,11.8431,-0.6459,11.8607,6.4905,-1.9495,6.776956581,5.3526,1.3036,5.509056155
03/11/2019 20:00,15.3702,0.8076,15.39140233,7.215,-2.324,7.580052836,8.1552,3.1316,8.735800227,13.0874,-1.1624,13.13891976,7.215,-2.324,7.580052836,5.8724,1.1616,5.986183786
03/11/2019 20:30,12.5506,1.2548,12.61317103,5.701,-2.086,6.070650459,6.8496,3.3408,7.620890027,11.0098,-0.7228,11.03350062,5.701,-2.086,6.070650459,5.3088,1.3632,5.481028341
03/11/2019 21:00,11.2778,1.3202,11.35480959,3.854,-1.627,4.18335332,7.4238,2.9472,7.987414743,9.83,-0.6324,9.850321302,3.854,-1.627,4.18335332,5.976,0.9946,6.058201479
03/11/2019 21:30,10.0179,1.3051,10.10255445,1.9635,-0.6015,2.053566288,8.0544,1.9066,8.276985135,9.0897,-0.0763,9.09002023,1.9635,-0.6015,2.053566288,7.1262,0.5252,7.145527376
03/11/2019 22:00,10.1977,-0.0838,10.19804431,1.1785,-0.776,1.411041548,9.0192,0.6922,9.04572327,9.6583,-0.776,9.689423868,1.1785,-0.776,1.411041548,8.4798,0,8.4798
03/11/2019 22:30,10.381,0.0146,10.38101027,1.119,-0.789,1.369190272,9.262,0.8036,9.296796059,9.5728,-0.789,9.605260061,1.119,-0.789,1.369190272,8.4538,0,8.4538
03/11/2019 23:00,9.6957,-0.1137,9.696366648,1.0565,-0.8645,1.365119958,8.6392,0.7508,8.671763216,9.3155,-0.8645,9.355527804,1.0565,-0.8645,1.365119958,8.259,0,8.259
03/11/2019 23:30,8.9895,-0.683,9.01540899,1.3095,-1.162,1.750723922,7.68,0.479,7.694923067,8.9301,-1.16,9.005125541,1.3095,-1.162,1.750723922,7.6206,0.002,7.620600262
04/11/2019 00:00,8.8358,-1.052,8.898205754,1.919,-1.723,2.5790095,6.9168,0.671,6.949270698,8.831,-1.6308,8.980315676,1.919,-1.723,2.5790095,6.912,0.0922,6.912614906
04/11/2019 00:30,6.9816,0.0434,6.981734893,1.163,-1.458,1.865028954,5.8186,1.5014,6.009185296,6.898,-1.1604,6.994921884,1.163,-1.458,1.865028954,5.735,0.2976,5.742716322
04/11/2019 01:00,7.9563,0.0007,7.956300031,1.6355,-1.3875,2.144764906,6.3208,1.3882,6.471445888,7.5377,-1.1965,7.63207269,1.6355,-1.3875,2.144764906,5.9022,0.191,5.905289649
04/11/2019 01:30,10.0814,-0.8445,10.11670926,4.595,-2.0945,5.049847052,5.4864,1.25,5.626996087,9.4326,-2.0331,9.649219573,4.595,-2.0945,5.049847052,4.8376,0.0614,4.837989636
04/11/2019 02:00,6.8464,-0.25,6.850962922,3.973,-2.146,4.515533745,2.8734,1.896,3.442563516,6.135,-1.5882,6.337239481,3.973,-2.146,4.515533745,2.162,0.5578,2.232797537
04/11/2019 02:30,6.9994,-0.1348,7.000697922,3.554,-2.049,4.102355055,3.4454,1.9142,3.941439179,6.1566,-1.45,6.325047317,3.554,-2.049,4.102355055,2.6026,0.599,2.670641825
04/11/2019 03:00,5.8762,-0.1191,5.877406847,2.135,-1.8855,2.848391695,3.7412,1.7664,4.137238983,5.0256,-1.3911,5.214577123,2.135,-1.8855,2.848391695,2.8906,0.4944,2.932575612
04/11/2019 03:30,6.0355,0.0395,6.035629255,1.3785,-1.5955,2.108526144,4.657,1.635,4.935673612,5.4931,-1.2019,5.623051771,1.3785,-1.5955,2.108526144,4.1146,0.3936,4.133382891
04/11/2019 04:00,6.2273,0.7336,6.270361573,0.9665,-0.667,1.174313097,5.2608,1.4006,5.444051524,5.9797,-0.4914,5.999857169,0.9665,-0.667,1.174313097,5.0132,0.1756,5.016274474
04/11/2019 04:30,6.6244,-0.0026,6.62440051,1.091,-0.572,1.231854293,5.5334,0.5694,5.56261916,6.5016,-0.5624,6.525878969,1.091,-0.572,1.231854293,5.4106,0.0096,5.410608517
04/11/2019 05:00,6.1752,-0.0908,6.175867524,0.921,-0.111,0.92766481,5.2542,0.0202,5.25423883,6.2346,-0.111,6.235588036,0.921,-0.111,0.92766481,5.3136,0,5.3136
04/11/2019 05:30,6.6937,-0.3545,6.703080631,1.0095,-0.3555,1.070266556,5.6842,0.001,5.684200088,6.8167,-0.3555,6.825963605,1.0095,-0.3555,1.070266556,5.8072,0,5.8072
04/11/2019 06:00,6.6831,-0.2745,6.688734997,0.9395,-0.3705,1.009916086,5.7436,0.096,5.744402228,6.7801,-0.3637,6.789847841,0.9395,-0.3705,1.009916086,5.8406,0.0068,5.840603958
04/11/2019 06:30,8.4876,-0.6512,8.512544578,1.874,-0.798,2.036830872,6.6136,0.1468,6.615229036,8.478,-0.798,8.515473445,1.874,-0.798,2.036830872,6.604,0,6.604
04/11/2019 07:00,8.5118,0.4426,8.523299478,1.256,-0.285,1.287928958,7.2558,0.7276,7.292190028,8.4492,-0.095,8.449734057,1.256,-0.285,1.287928958,7.1932,0.19,7.195708877
04/11/2019 07:30,10.3218,0.4722,10.33259542,1.051,-0.221,1.073984171,9.2708,0.6932,9.296679992,10.3458,-0.1308,10.34662681,1.051,-0.221,1.073984171,9.2948,0.0902,9.295237656
04/11/2019 08:00,12.11,1.4906,12.20139289,1.164,-0.296,1.201046211,10.946,1.7866,11.09084557,12.01,0.2474,12.01254789,1.164,-0.296,1.201046211,10.846,0.5434,10.85960402
04/11/2019 08:30,12.9665,2.1317,13.1405581,1.3085,-0.2895,1.340142716,11.658,2.4212,11.90677007,13.0205,0.6475,13.03658991,1.3085,-0.2895,1.340142716,11.712,0.937,11.74942182
04/11/2019 09:00,14.075,2.2435,14.25268105,2.201,-0.4945,2.255865965,11.874,2.738,12.18558657,14.143,0.7603,14.16342138,2.201,-0.4945,2.255865965,11.942,1.2548,12.0077428
04/11/2019 09:30,12.998,2.5666,13.24897881,1.78,-0.346,1.813316299,11.218,2.9126,11.58994231,12.896,1.093,12.9422357,1.78,-0.346,1.813316299,11.116,1.439,11.20875448
04/11/2019 10:00,12.945,2.5637,13.1964231,1.032,-0.3115,1.077987129,11.913,2.8752,12.25505382,12.842,1.0969,12.88876075,1.032,-0.3115,1.077987129,11.81,1.4084,11.8936828
04/11/2019 10:30,14.318,2.1045,14.47183624,1.339,-0.3465,1.383106377,12.979,2.451,13.20840043,14.363,1.3719,14.42837062,1.339,-0.3465,1.383106377,13.024,1.7184,13.13687461
04/11/2019 11:00,15.0785,2.4516,15.27650172,1.4355,-0.078,1.43761756,13.643,2.5296,13.87552973,15.1895,1.7932,15.29498207,1.4355,-0.078,1.43761756,13.754,1.8712,13.88070263
04/11/2019 11:30,14.159,2.5322,14.38364758,1.214,0.159,1.224368,12.945,2.3732,13.16074098,14.25,1.91,14.37743371,1.214,0.159,1.224368,13.036,1.751,13.15307177
04/11/2019 12:00,14.6855,2.2241,14.85296371,1.5915,0.0795,1.59348439,13.094,2.1446,13.26846431,14.7845,1.5829,14.86899501,1.5915,0.0795,1.59348439,13.193,1.5034,13.27838321
04/11/2019 12:30,13.14,2.0168,13.29387386,1.314,0.113,1.318849878,11.826,1.9038,11.97826074,13.241,1.3822,13.312947,1.314,0.113,1.318849878,11.927,1.2692,11.99434023
04/11/2019 13:00,14.487,1.8406,14.60345772,2.399,0.027,2.399151933,12.088,1.8136,12.22329289,14.564,1.227,14.61559527,2.399,0.027,2.399151933,12.165,1.2,12.22404291
04/11/2019 13:30,12.3075,2.1511,12.49407009,1.0755,0.1495,1.085840918,11.232,2.0016,11.40895379,12.3935,1.5435,12.48924475,1.0755,0.1495,1.085840918,11.318,1.394,11.40352402
04/11/2019 14:00,13.195,1.9613,13.33996712,0.964,0.1305,0.972793015,12.231,1.8308,12.36726282,13.266,1.3507,13.3345846,0.964,0.1305,0.972793015,12.302,1.2202,12.36236596
04/11/2019 14:30,14.179,1.1597,14.22634686,1.81,-0.6585,1.926063927,12.369,1.8182,12.50192034,14.174,0.5531,14.18478747,1.81,-0.6585,1.926063927,12.364,1.2116,12.42322303
04/11/2019 15:00,13.1875,1.4735,13.26956512,1.9515,-0.7585,2.093722642,11.236,2.232,11.45554538,13.1235,0.8543,13.15127677,1.9515,-0.7585,2.093722642,11.172,1.6128,11.28781236
04/11/2019 15:30,12.594,1.8906,12.73511697,1.267,-0.474,1.352761989,11.327,2.3646,11.5711824,12.426,1.2656,12.490285,1.267,-0.474,1.352761989,11.159,1.7396,11.29378099
04/11/2019 16:00,13.2845,1.7042,13.39336544,1.4555,-0.358,1.498880999,11.829,2.0622,12.00741062,12.9185,1.062,12.96207878,1.4555,-0.358,1.498880999,11.463,1.42,11.55061769
04/11/2019 16:30,13.8345,1.0836,13.8768721,1.9645,-0.633,2.06396445,11.87,1.7166,11.99348221,13.3735,0.446,13.38093488,1.9645,-0.633,2.06396445,11.409,1.079,11.45990934
04/11/2019 17:00,13.5745,1.2934,13.63597939,1.9405,-0.449,1.991768373,11.634,1.7424,11.76375424,12.8965,0.6378,12.91226166,1.9405,-0.449,1.991768373,10.956,1.0868,11.00977158
04/11/2019 17:30,14.535,1.0598,14.57358573,2.402,-0.552,2.464611126,12.133,1.6118,12.23959102,13.657,0.3956,13.66272844,2.402,-0.552,2.464611126,11.255,0.9476,11.29482053
04/11/2019 18:00,15.8485,0.8296,15.87019812,3.5445,-0.79,3.631470811,12.304,1.6196,12.4101378,15.1315,0.1776,15.13254222,3.5445,-0.79,3.631470811,11.587,0.9676,11.62733068
04/11/2019 18:30,15.205,0.8123,15.22668238,3.975,-0.9935,4.097275589,11.23,1.8058,11.37426102,15.075,0.1757,15.07602386,3.975,-0.9935,4.097275589,11.1,1.1692,11.161408
04/11/2019 19:00,14.23,0.9444,14.26130399,3.274,-0.945,3.407653298,10.956,1.8894,11.11772316,13.906,0.2974,13.9091798,3.274,-0.945,3.407653298,10.632,1.2424,10.70434406
04/11/2019 19:30,16.236,0.6659,16.24964981,4.252,-1.8425,4.634038223,11.984,2.5084,12.24370559,15.547,-0.6309,15.55979575,4.252,-1.8425,4.634038223,11.295,1.2116,11.35979751
04/11/2019 20:00,16.873,1.3117,16.92390871,5.889,-2.2595,6.307587594,10.984,3.5712,11.54996647,15.8764,-0.3289,15.87980643,5.889,-2.2595,6.307587594,9.9874,1.9306,10.17228466
04/11/2019 20:30,14.176,2.248,14.35313485,4.574,-1.451,4.798632826,9.602,3.699,10.28984961,12.9692,1.0238,13.00954707,4.574,-1.451,4.798632826,8.3952,2.4748,8.75237214
04/11/2019 21:00,13.6937,0.54,13.7043431,3.9535,-1.576,4.256047257,9.7402,2.116,9.967394446,12.3679,-0.781,12.3925345,3.9535,-1.576,4.256047257,8.4144,0.795,8.451872713
04/11/2019 21:30,14.1796,0.3766,14.18460023,4.207,-1.795,4.573934193,9.9726,2.1716,10.20630184,12.9566,-0.3838,12.96228321,4.207,-1.795,4.573934193,8.7496,1.4112,8.862673727
04/11/2019 22:00,12.4345,0.1658,12.43560533,3.6725,-2.046,4.20397101,8.762,2.2118,9.036852507,11.7087,-0.5302,11.72069826,3.6725,-2.046,4.20397101,8.0362,1.5158,8.177906828
04/11/2019 22:30,12.9984,0.9485,13.03296032,4.583,-1.7655,4.911301177,8.4154,2.714,8.842214268,12.1786,-0.3927,12.18492968,4.583,-1.7655,4.911301177,7.5956,1.3728,7.718660454
04/11/2019 23:00,12.5027,-0.3347,12.50717919,5.9335,-2.0195,6.26775897,6.5692,1.6848,6.781809469,11.6273,-1.0277,11.67262921,5.9335,-2.0195,6.26775897,5.6938,0.9918,5.779535075
04/11/2019 23:30,11.2906,-0.3508,11.29604838,6.718,-2.1,7.038574003,4.5726,1.7492,4.895750341,10.4314,-1.0382,10.48293686,6.718,-2.1,7.038574003,3.7134,1.0618,3.862222003
05/11/2019 00:00,9.2447,-0.1462,9.245855965,6.0095,-1.926,6.310591593,3.2352,1.7798,3.692452719,8.3461,-0.8844,8.39282721,6.0095,-1.926,6.310591593,2.3366,1.0416,2.55824747
05/11/2019 00:30,9.0751,-0.6098,9.095564636,6.0865,-2.07,6.428870993,2.9886,1.4602,3.326246233,8.6987,-1.2942,8.79444912,6.0865,-2.07,6.428870993,2.6122,0.7758,2.724968712
05/11/2019 01:00,9.3284,-0.4612,9.339794002,6.528,-2.025,6.834867153,2.8004,1.5638,3.207446118,8.7014,-1.1744,8.780294831,6.528,-2.025,6.834867153,2.1734,0.8506,2.333921147
05/11/2019 01:30,8.9431,-0.7073,8.97102619,6.8445,-2.2375,7.200943445,2.0986,1.5302,2.597235838,8.5189,-1.4475,8.641001878,6.8445,-2.2375,7.200943445,1.6744,0.79,1.85140902
05/11/2019 02:00,10.5456,-0.3605,10.55176002,8.999,-2.0415,9.227660768,1.5466,1.681,2.284235662,10.2346,-1.0517,10.28849406,8.999,-2.0415,9.227660768,1.2356,0.9898,1.583164995
05/11/2019 02:30,9.2812,-1.5712,9.413253576,8.901,-2.057,9.135592482,0.3802,0.4858,0.616890331,9.1324,-1.937,9.335560977,8.901,-2.057,9.135592482,0.2314,0.12,0.260664459
05/11/2019 03:00,6.5752,-1.5614,6.758048905,6.386,-1.93,6.671273941,0.1892,0.3686,0.414321856,6.458,-1.8032,6.705020078,6.386,-1.93,6.671273941,0.072,0.1268,0.145815774
05/11/2019 03:30,6.161,-0.1958,6.164110531,4.243,-1.581,4.527980786,1.918,1.3852,2.365904275,5.6062,-0.9062,5.678967941,4.243,-1.581,4.527980786,1.3632,0.6748,1.521075041
05/11/2019 04:00,10.3793,-0.9881,10.42622703,6.3665,-2.1085,6.706570994,4.0128,1.1204,4.166276515,9.3981,-1.6419,9.54044649,6.3665,-2.1085,6.706570994,3.0316,0.4666,3.067297527
05/11/2019 04:30,9.7144,-0.7425,9.742734401,8.185,-2.2795,8.496490172,1.5294,1.537,2.168278894,8.9512,-1.4405,9.066367613,8.185,-2.2795,8.496490172,0.7662,0.839,1.136214522
05/11/2019 05:00,8.7082,-1.2064,8.791367823,8.327,-2.154,8.601083943,0.3812,0.9476,1.021400607,8.3626,-2.0052,8.599645679,8.327,-2.154,8.601083943,0.0356,0.1488,0.152999346
05/11/2019 05:30,8.6475,-1.3522,8.752582538,8.5015,-2.149,8.768905476,0.146,0.7968,0.810065578,8.6887,-1.6518,8.844317437,8.5015,-2.149,8.768905476,0.1872,0.4972,0.531273639
05/11/2019 06:00,9.1943,-1.1193,9.262180358,8.7355,-2.1235,8.989895022,0.4588,1.0042,1.104044872,8.7681,-1.9727,8.987275611,8.7355,-2.1235,8.989895022,0.0326,0.1508,0.154283505
05/11/2019 06:30,10.457,0.6449,10.47686714,9.499,-1.8435,9.676233423,0.958,2.4884,2.666439304,9.5682,-1.5967,9.700510406,9.499,-1.8435,9.676233423,0.0692,0.2468,0.256317928
05/11/2019 07:00,10.9741,1.0749,11.02661693,8.9945,-1.4835,9.116019005,1.9796,2.5584,3.234845703,9.4879,-0.8959,9.530104051,8.9945,-1.4835,9.116019005,0.4934,0.5876,0.767279167
05/11/2019 07:30,13.4225,1.3482,13.4900389,9.5085,-1.41,9.612474824,3.914,2.7582,4.788221302,11.7731,0.0358,11.77315443,9.5085,-1.41,9.612474824,2.2646,1.4458,2.686773306
05/11/2019 08:00,13.132,1.3501,13.20121941,8.643,-1.5885,8.787763154,4.489,2.9386,5.365304368,11.6604,-0.1859,11.66188179,8.643,-1.5885,8.787763154,3.0174,1.4026,3.32745992
05/11/2019 08:30,11.7737,2.8956,12.12454168,5.5405,-1.148,5.65818383,6.2332,4.0436,7.429904656,10.2801,0.9218,10.32134542,5.5405,-1.148,5.65818383,4.7396,2.0698,5.171835284
05/11/2019 09:00,13.4129,2.8468,13.71167957,4.4685,-0.926,4.563438205,8.9444,3.7728,9.707538885,12.3665,0.9404,12.40220442,4.4685,-0.926,4.563438205,7.898,1.8664,8.115531588
05/11/2019 09:30,16.3456,2.0162,16.46947788,6.592,-1.629,6.790294913,9.7536,3.6452,10.41250191,15.355,0.1192,15.35546266,6.592,-1.629,6.790294913,8.763,1.7482,8.93567973
05/11/2019 10:00,16.5895,2.6089,16.79338767,8.3585,-1.7495,8.539629529,8.231,4.3584,9.313700208,15.4827,0.6641,15.49693609,8.3585,-1.7495,8.539629529,7.1242,2.4136,7.521947261
05/11/2019 10:30,12.1001,2.9948,12.46520144,4.9835,-1.57,5.224956674,7.1166,4.5648,8.454785308,10.3095,1.0096,10.35881665,4.9835,-1.57,5.224956674,5.326,2.5796,5.917821572
05/11/2019 11:00,14.9753,2.6714,15.21170563,5.3935,-1.666,5.644944486,9.5818,4.3374,10.51779112,13.3539,0.7302,13.37384901,5.3935,-1.666,5.644944486,7.9604,2.3962,8.313226967
05/11/2019 11:30,16.0863,2.4245,16.26798229,7.1025,-1.9905,7.37615052,8.9838,4.415,10.01003933,14.3063,0.4699,14.31401501,7.1025,-1.9905,7.37615052,7.2038,2.4604,7.612378249
05/11/2019 12:00,12.9775,2.8648,13.28994301,6.0895,-1.728,6.329928455,6.888,4.5928,8.278789515,12.0319,0.916,12.0667176,6.0895,-1.728,6.329928455,5.9424,2.644,6.504064403
05/11/2019 12:30,14.5709,2.5136,14.78611889,6.5145,-1.89,6.783126879,8.0564,4.4036,9.181354689,13.4841,0.5552,13.49552518,6.5145,-1.89,6.783126879,6.9696,2.4452,7.386090116
05/11/2019 13:00,14.0812,2.5808,14.31575084,6.261,-1.913,6.546731245,7.8202,4.4938,9.019410539,12.8592,0.6186,12.87407048,6.261,-1.913,6.546731245,6.5982,2.5316,7.067194762
05/11/2019 13:30,15.8269,2.6251,16.04312668,7.1235,-1.9465,7.384653986,8.7034,4.5716,9.831006974,13.8771,0.6465,13.89215126,7.1235,-1.9465,7.384653986,6.7536,2.593,7.234276879
05/11/2019 14:00,13.6223,3.4598,14.05479539,5.1705,-1.252,5.319922391,8.4518,4.7118,9.676465392,11.4201,1.485,11.51624544,5.1705,-1.252,5.319922391,6.2496,2.737,6.822658511
05/11/2019 14:30,14.9278,2.7202,15.17361858,5.393,-1.356,5.560861894,9.5348,4.0762,10.36956207,13.8142,0.8136,13.83813812,5.393,-1.356,5.560861894,8.4212,2.1696,8.696193052
05/11/2019 15:00,15.3823,2.3352,15.55854467,6.3285,-1.668,6.544626517,9.0538,4.0032,9.899338598,14.1045,0.421,14.11078174,6.3285,-1.668,6.544626517,7.776,2.089,8.051713917
05/11/2019 15:30,15.2874,2.5128,15.49253893,6.918,-1.839,7.15825712,8.3694,4.3518,9.433187139,13.7868,0.5544,13.79794237,6.918,-1.839,7.15825712,6.8688,2.3934,7.27384197
05/11/2019 16:00,14.1552,2.8533,14.43991025,6.168,-1.5675,6.364061616,7.9872,4.4208,9.129010707,12.6048,0.8921,12.63632959,6.168,-1.5675,6.364061616,6.4368,2.4596,6.890720311
05/11/2019 16:30,17.1895,1.9002,17.29420915,8.1195,-2.126,8.393220851,9.07,4.0262,9.923466453,15.7073,-0.013,15.70730538,8.1195,-2.126,8.393220851,7.5878,2.113,7.87651432
05/11/2019 17:00,16.1818,1.9277,16.29621669,8.929,-2.1955,9.194958469,7.2528,4.1232,8.342894347,14.5682,-0.0431,14.56826376,8.929,-2.1955,9.194958469,5.6392,2.1524,6.036008814
05/11/2019 17:30,13.7619,2.3666,13.96390659,6.9305,-1.727,7.142433706,6.8314,4.0936,7.964018265,12.2921,0.3946,12.29843208,6.9305,-1.727,7.142433706,5.3616,2.1216,5.766102767
05/11/2019 18:00,13.7113,2.1815,13.88375633,5.0405,-1.3235,5.211361866,8.6708,3.505,9.35242202,12.9067,0.3143,12.9105263,5.0405,-1.3235,5.211361866,7.8662,1.6378,8.034892114
05/11/2019 18:30,16.022,1.6143,16.10311922,5.791,-1.5385,5.991883114,10.231,3.1528,10.70576989,15.5638,-0.2299,15.56549789,5.791,-1.5385,5.991883114,9.7728,1.3086,9.860023012
05/11/2019 19:00,14.1226,1.7336,14.22860498,4.71,-1.589,4.970816935,9.4126,3.3226,9.981818948,13.8944,-0.1144,13.89487095,4.71,-1.589,4.970816935,9.1844,1.4746,9.302023894
05/11/2019 19:30,15.9175,1.3457,15.97428292,5.7665,-1.9615,6.090977303,10.151,3.3072,10.67615909,15.7505,-0.5167,15.75897297,5.7665,-1.9615,6.090977303,9.984,1.4448,10.08799797
05/11/2019 20:00,14.3909,1.6822,14.48888538,5.1075,-1.963,5.471738778,9.2834,3.6452,9.973414591,13.5603,-0.2398,13.56242014,5.1075,-1.963,5.471738778,8.4528,1.7232,8.626659033
05/11/2019 20:30,14.594,1.6007,14.6815216,5.017,-2.0175,5.407457374,9.577,3.6182,10.23769018,13.6254,-0.3057,13.62882892,5.017,-2.0175,5.407457374,8.6084,1.7118,8.776947636
05/11/2019 21:00,11.2505,2.0899,11.44296431,2.2265,-1.4285,2.645357159,9.024,3.5184,9.685644767,11.0413,0.2237,11.04356588,2.2265,-1.4285,2.645357159,8.8148,1.6522,8.968303289
05/11/2019 21:30,13.253,1.7095,13.36279908,1.975,-1.3175,2.374116941,11.278,3.027,11.67715774,12.923,-0.1607,12.92399913,1.975,-1.3175,2.374116941,10.948,1.1568,11.00894592
05/11/2019 22:00,12.5725,1.408,12.65109561,1.8775,-1.091,2.171471218,10.695,2.499,10.98307908,12.1115,-0.247,12.11401838,1.8775,-1.091,2.171471218,10.234,0.844,10.26874345
05/11/2019 22:30,11.2043,0.305,11.20845054,1.4915,-1.182,1.903075471,9.7128,1.487,9.82596829,10.8405,-1.0726,10.89343431,1.4915,-1.182,1.903075471,9.349,0.1094,9.349640066
05/11/2019 23:00,10.8273,-0.3082,10.83168558,1.5345,-1.516,2.157068902,9.2928,1.2078,9.37096114,10.7581,-0.9284,10.79808512,1.5345,-1.516,2.157068902,9.2236,0.5876,9.242297913
05/11/2019 23:30,9.7738,-0.0491,9.773923329,1.223,-1.6015,2.015075991,8.5508,1.5524,8.690576874,9.7604,-0.8171,9.794542387,1.223,-1.6015,2.015075991,8.5374,0.7844,8.573358859
06/11/2019 00:00,9.3218,0.7843,9.354735792,1.204,-1.1915,1.693897355,8.1178,1.9758,8.3547868,9.3478,-0.3429,9.354087088,1.204,-1.1915,1.693897355,8.1438,0.8486,8.187893526
06/11/2019 00:30,8.1917,0.4315,8.203056817,0.9715,-0.3135,1.020830299,7.2202,0.745,7.258533808,8.3415,0.0897,8.341982279,0.9715,-0.3135,1.020830299,7.37,0.4032,7.381020948
06/11/2019 01:00,8.1,0.1206,8.10089775,0.921,-0.104,0.926853279,7.179,0.2246,7.182512524,8.2324,-0.034,8.23247021,0.921,-0.104,0.926853279,7.3114,0.07,7.311735085
06/11/2019 01:30,7.9166,0.0569,7.91680448,0.92,0.0205,0.920228368,6.9966,0.0364,6.996694685,8.025,0.0205,8.025026184,0.92,0.0205,0.920228368,7.105,0,7.105
06/11/2019 02:00,7.735,0.1245,7.736001891,0.919,0.1015,0.924588152,6.816,0.023,6.816038806,7.8302,0.1015,7.830857826,0.919,0.1015,0.924588152,6.9112,0,6.9112
06/11/2019 02:30,7.6953,0.111,7.696100512,0.9205,0.111,0.927168404,6.7748,0,6.7748,7.8057,0.111,7.806489191,0.9205,0.111,0.927168404,6.8852,0,6.8852
06/11/2019 03:00,7.4601,0.1155,7.460994053,0.9185,0.1155,0.925733493,6.5416,0,6.5416,7.5541,0.1155,7.554982929,0.9185,0.1155,0.925733493,6.6356,0,6.6356
06/11/2019 03:30,7.47,0.104,7.470723927,0.916,0.104,0.921885025,6.554,0,6.554,7.5584,0.104,7.559115461,0.916,0.104,0.921885025,6.6424,0,6.6424
06/11/2019 04:00,7.4384,0.0855,7.43889137,0.919,0.0855,0.922968716,6.5194,0,6.5194,7.5296,0.0855,7.530085419,0.919,0.0855,0.922968716,6.6106,0,6.6106
06/11/2019 04:30,7.405,0.2744,7.410082345,0.921,0.117,0.928401853,6.484,0.1574,6.485910172,7.4914,0.117,7.492313592,0.921,0.117,0.928401853,6.5704,0,6.5704
06/11/2019 05:00,7.6544,0.4504,7.667639762,0.921,0.101,0.926521451,6.7334,0.3494,6.742459189,7.7294,0.101,7.730059855,0.921,0.101,0.926521451,6.8084,0,6.8084
06/11/2019 05:30,7.827,-0.1882,7.829262305,0.984,-0.602,1.15354237,6.843,0.4138,6.855499941,7.9094,-0.602,7.932276619,0.984,-0.602,1.15354237,6.9254,0,6.9254
06/11/2019 06:00,8.439,-0.0893,8.439472465,1.428,-1.0925,1.797982272,7.011,1.0032,7.082409988,8.5272,-1.0925,8.596900377,1.428,-1.0925,1.797982272,7.0992,0,7.0992
06/11/2019 06:30,8.3375,0.8406,8.379768172,1.4475,-0.632,1.579455682,6.89,1.4726,7.045612164,8.3029,-0.5658,8.322155854,1.4475,-0.632,1.579455682,6.8554,0.0662,6.855719627
06/11/2019 07:00,9.56,0.6858,9.584566847,1.255,-0.326,1.296649914,8.305,1.0118,8.366406889,9.4198,-0.2002,9.421927196,1.255,-0.326,1.296649914,8.1648,0.1258,8.165769081
06/11/2019 07:30,11.1052,0.8529,11.137904,1.293,-0.3375,1.336321537,9.8122,1.1904,9.88414493,11.11,0.0061,11.11000167,1.293,-0.3375,1.336321537,9.817,0.3436,9.823011247
06/11/2019 08:00,12.548,1.5314,12.64110319,1.507,-0.164,1.515897424,11.041,1.6954,11.17041012,12.601,0.5406,12.61259091,1.507,-0.164,1.515897424,11.094,0.7046,11.11635269
06/11/2019 08:30,12.8055,1.5174,12.89508949,1.2825,-0.008,1.282524951,11.523,1.5254,11.62352675,12.8815,0.7004,12.90052721,1.2825,-0.008,1.282524951,11.599,0.7084,11.62061236
06/11/2019 09:00,13.3085,1.5755,13.40143173,1.2945,-0.2725,1.322870553,12.014,1.848,12.15529926,13.2405,-0.1199,13.24104287,1.2945,-0.2725,1.322870553,11.946,0.1526,11.94697463
06/11/2019 09:30,13.6905,2.7332,13.96066519,1.2355,-0.142,1.243633487,12.455,2.8752,12.78255843,13.5545,0.9754,13.58955023,1.2355,-0.142,1.243633487,12.319,1.1174,12.36957331
06/11/2019 10:00,13.8495,1.827,13.96948744,1.3465,-0.477,1.42849265,12.503,2.304,12.71351348,13.7885,0.6222,13.80253111,1.3465,-0.477,1.42849265,12.442,1.0992,12.49046055
06/11/2019 10:30,14.0605,1.5254,14.14300199,1.4305,-0.772,1.625519686,12.63,2.2974,12.83724841,14.0265,0.9052,14.05567819,1.4305,-0.772,1.625519686,12.596,1.6772,12.70717183
06/11/2019 11:00,14.1,1.4041,14.16973877,1.636,-1.0325,1.934567717,12.464,2.4366,12.69993368,14.199,0.7763,14.22020544,1.636,-1.0325,1.934567717,12.563,1.8088,12.6925461
06/11/2019 11:30,13.9825,1.9188,14.11354313,1.5405,-0.893,1.780614852,12.442,2.8118,12.75576667,14.0965,1.2612,14.15280671,1.5405,-0.893,1.780614852,12.556,2.1542,12.739455
06/11/2019 12:00,14.8675,1.7631,14.97167585,2.0635,-1.0805,2.329272955,12.804,2.8436,13.11596268,14.9845,1.1083,15.02543075,2.0635,-1.0805,2.329272955,12.921,2.1888,13.10507865
06/11/2019 12:30,14.8025,1.7419,14.9046376,2.5095,-1.3435,2.846503557,12.293,3.0854,12.67428665,14.8955,1.0997,14.93603898,2.5095,-1.3435,2.846503557,12.386,2.4432,12.62466721
06/11/2019 13:00,14.0705,1.8116,14.18664389,2.3175,-1.39,2.702388989,11.753,3.2016,12.18126642,14.1275,1.154,14.17455369,2.3175,-1.39,2.702388989,11.81,2.544,12.0808955
06/11/2019 13:30,13.8855,2.7917,14.16335762,1.6595,-1.3545,2.142104222,12.226,4.1462,12.90992062,13.9245,1.2261,13.97837693,1.6595,-1.3545,2.142104222,12.265,2.5806,12.53354385
06/11/2019 14:00,14.1,2.9522,14.40574486,1.423,-1.076,1.784013733,12.677,4.0282,13.30160608,14.151,1.6956,14.252223,1.423,-1.076,1.784013733,12.728,2.7716,13.02627155
06/11/2019 14:30,17.5075,1.9403,17.61469047,4.8895,-1.6915,5.173817015,12.618,3.6318,13.13026638,17.5275,0.7431,17.54324525,4.8895,-1.6915,5.173817015,12.638,2.4346,12.87036601
06/11/2019 15:00,10.5481,3.6306,11.15543231,1.2825,-0.15,1.291242135,9.2656,3.7806,10.00721139,10.6225,3.307,11.1253654,1.2825,-0.15,1.291242135,9.34,3.457,9.959239379
06/11/2019 15:30,13.2185,1.7082,13.32841662,1.1655,-0.11,1.170679397,12.053,1.8182,12.18936669,13.1805,1.2542,13.24003768,1.1655,-0.11,1.170679397,12.015,1.3642,12.09219859
06/11/2019 16:00,13.219,1.7173,13.33008178,0.967,0.1045,0.972630068,12.252,1.6128,12.35769509,13.267,1.3843,13.33902453,0.967,0.1045,0.972630068,12.3,1.2798,12.36640158
06/11/2019 16:30,13.987,0.7938,14.00950704,1.15,-0.557,1.277790671,12.837,1.3508,12.90787471,14.066,0.4548,14.07335067,1.15,-0.557,1.277790671,12.916,1.0118,12.95557005
06/11/2019 17:00,14.7355,1.1254,14.77841282,1.4105,-0.667,1.560256149,13.325,1.7924,13.44501107,14.8345,0.8066,14.85641255,1.4105,-0.667,1.560256149,13.424,1.4736,13.50463894
06/11/2019 17:30,14.846,1.0337,14.88194381,1.355,-0.5965,1.480485478,13.491,1.6302,13.58913658,14.952,0.7341,14.97001025,1.355,-0.5965,1.480485478,13.597,1.3306,13.66195101
06/11/2019 18:00,14.7885,0.8224,14.8113495,1.2865,-0.632,1.433354893,13.502,1.4544,13.58010616,14.8745,0.5162,14.88345433,1.2865,-0.632,1.433354893,13.588,1.1482,13.63642575
06/11/2019 18:30,15.323,0.8027,15.34401044,1.663,-0.7055,1.80646042,13.66,1.5082,13.74300794,15.335,0.4927,15.34291297,1.663,-0.7055,1.80646042,13.672,1.1982,13.72440408
06/11/2019 19:00,16.4075,0.5787,16.41770233,2.8925,-1.0475,3.076331013,13.515,1.6262,13.61248513,16.2995,0.2581,16.30154336,2.8925,-1.0475,3.076331013,13.407,1.3056,13.47042094
06/11/2019 19:30,17.0705,0.3977,17.07513208,4.5185,-1.5175,4.766513243,12.552,1.9152,12.69727117,16.6465,0.0647,16.64662573,4.5185,-1.5175,4.766513243,12.128,1.5822,12.23077025
06/11/2019 20:00,15.849,0.9439,15.87708248,4.785,-1.3545,4.973016715,11.064,2.2984,11.30020967,15.492,0.6135,15.50414287,4.785,-1.3545,4.973016715,10.707,1.968,10.88636179
06/11/2019 20:30,14.7095,0.6441,14.72359518,4.3035,-1.3565,4.51222833,10.406,2.0006,10.5965672,14.1233,0.3015,14.1265178,4.3035,-1.3565,4.51222833,9.8198,1.658,9.958786876
06/11/2019 21:00,14.687,0.3193,14.69047043,4.341,-1.5125,4.596948689,10.346,1.8318,10.50691236,14.2444,-0.0283,14.24442811,4.341,-1.5125,4.596948689,9.9034,1.4842,10.01399926
06/11/2019 21:30,14.5678,-0.1697,14.56878838,5.116,-1.9255,5.466352189,9.4518,1.7558,9.613498681,14.1592,-0.5085,14.16832795,5.116,-1.9255,5.466352189,9.0432,1.417,9.153543316
06/11/2019 22:00,12.2446,0.2056,12.246326,3.907,-2.086,4.429000452,8.3376,2.2916,8.646791562,11.5112,-0.3934,11.51792034,3.907,-2.086,4.429000452,7.6042,1.6926,7.790298608
06/11/2019 22:30,11.4691,0.3597,11.47473916,3.1755,-1.9645,3.734040774,8.2936,2.3242,8.61311248,10.9861,-0.4063,10.99361055,3.1755,-1.9645,3.734040774,7.8106,1.5582,7.964512515
06/11/2019 23:00,10.3553,0.5294,10.36882358,2.4325,-1.648,2.938189962,7.9228,2.1774,8.216558318,10.1433,-0.4374,10.15272641,2.4325,-1.648,2.938189962,7.7108,1.2106,7.805253936
06/11/2019 23:30,9.0703,0.3631,9.077564855,1.2895,-1.2305,1.782397402,7.7808,1.5936,7.942317647,8.7469,-0.2829,8.751473706,1.2895,-1.2305,1.782397402,7.4574,0.9476,7.517363934
07/11/2019 00:00,10.494,0.0939,10.4944201,2.405,-1.5765,2.875652491,8.089,1.6704,8.259670524,10.1512,-1.0159,10.20190738,2.405,-1.5765,2.875652491,7.7462,0.5606,7.76645909
07/11/2019 00:30,9.9019,-0.0549,9.902052192,3.2145,-1.8635,3.715594502,6.6874,1.8086,6.927651313,8.7729,-1.2933,8.86771669,3.2145,-1.8635,3.715594502,5.5584,0.5702,5.587570009
07/11/2019 01:00,9.0073,0.5192,9.022251489,3.5075,-1.421,3.784415047,5.4998,1.9402,5.831995892,7.9255,-0.7116,7.957381781,3.5075,-1.421,3.784415047,4.418,0.7094,4.474591865
07/11/2019 01:30,9.8681,-0.1951,9.870028451,4.8195,-1.6725,5.101454351,5.0486,1.4774,5.260330096,9.3345,-1.3845,9.436616475,4.8195,-1.6725,5.101454351,4.515,0.288,4.524176058
07/11/2019 02:00,9.0638,-0.049,9.063932449,5.385,-1.852,5.694570133,3.6788,1.803,4.096874228,8.1422,-1.2876,8.24338126,5.385,-1.852,5.694570133,2.7572,0.5644,2.814373678
07/11/2019 02:30,8.0315,0.253,8.035483884,4.6725,-1.742,4.986664241,3.359,1.995,3.906776932,6.4351,-1.0412,6.518788956,4.6725,-1.742,4.986664241,1.7626,0.7008,1.896807687
07/11/2019 03:00,8.2403,-0.0513,8.240459683,4.3235,-1.8975,4.721563142,3.9168,1.8462,4.330101232,6.6793,-1.3129,6.807110613,4.3235,-1.8975,4.721563142,2.3558,0.5846,2.427251697
07/11/2019 03:30,9.4358,0.0211,9.435823592,5.277,-1.9795,5.636057953,4.1588,2.0006,4.614977551,7.8114,-1.2567,7.911843328,5.277,-1.9795,5.636057953,2.5344,0.7228,2.635455027
07/11/2019 04:00,7.6658,0.5336,7.684348938,4.85,-1.494,5.074892708,2.8158,2.0276,3.469854666,6.7192,-0.7702,6.763198702,4.85,-1.494,5.074892708,1.8692,0.7238,2.004443833
07/11/2019 04:30,8.0291,0.0831,8.029530025,5.2355,-1.4175,5.423999124,2.7936,1.5006,3.171119884,7.6385,-1.1247,7.720856969,5.2355,-1.4175,5.423999124,2.403,0.2928,2.420772777
07/11/2019 05:00,9.8661,-0.1558,9.867330077,7.1655,-1.64,7.350781608,2.7006,1.4842,3.08157265,9.2967,-1.3798,9.398535999,7.1655,-1.64,7.350781608,2.1312,0.2602,2.147025263
07/11/2019 05:30,8.4009,0.445,8.412677684,6.9205,-1.378,7.056359136,1.4804,1.823,2.348385224,7.6933,-0.897,7.745416315,6.9205,-1.378,7.056359136,0.7728,0.481,0.910264159
07/11/2019 06:00,8.4674,0.4471,8.479195786,6.918,-1.3405,7.046677533,1.5494,1.7876,2.365619183,7.828,-1.3289,7.939997431,6.918,-1.3405,7.046677533,0.91,0.0116,0.910073931
07/11/2019 06:30,8.9372,0.4672,8.949403314,6.827,-1.331,6.955536644,2.1102,1.7982,2.772447886,8.1642,-1.331,8.271984202,6.827,-1.331,6.955536644,1.3372,0,1.3372
07/11/2019 07:00,8.8471,1.3998,8.957154596,5.1155,-0.744,5.169320676,3.7316,2.1438,4.303570262,8.2155,-0.1766,8.217397873,5.1155,-0.744,5.169320676,3.1,0.5674,3.151498494
07/11/2019 07:30,10.6309,0.8453,10.66445343,3.9425,-0.7195,4.007616062,6.6884,1.5648,6.869009652,10.0673,-0.6311,10.08706184,3.9425,-0.7195,4.007616062,6.1248,0.0884,6.125437911
07/11/2019 08:00,11.4352,0.1988,11.43692793,2.63,-0.745,2.733482211,8.8052,0.9438,8.855636932,11.2,1.0722,11.25120495,2.63,-0.745,2.733482211,8.57,1.8172,8.760543125
07/11/2019 08:30,12.6235,-0.0906,12.62382512,2.0095,-0.465,2.062599149,10.614,0.3744,10.62060127,12.7915,2.7982,13.09398318,2.0095,-0.465,2.062599149,10.782,3.2632,11.26498994
07/11/2019 09:00,13.3335,0.0476,13.33358496,1.9695,-0.416,2.012954607,11.364,0.4636,11.37345246,13.7445,2.9258,14.05245836,1.9695,-0.416,2.012954607,11.775,3.3418,12.24002664
07/11/2019 09:30,13.9735,0.2748,13.97620182,2.4695,-0.378,2.498262246,11.504,0.6528,11.52250684,14.5385,3.1674,14.87952973,2.4695,-0.378,2.498262246,12.069,3.5454,12.5789754
07/11/2019 10:00,14.1305,0.4808,14.13867741,3.2315,-0.627,3.291765674,10.899,1.1078,10.95515503,14.6265,2.3856,14.81977023,3.2315,-0.627,3.291765674,11.395,3.0126,11.78650855
07/11/2019 10:30,13.7805,2.9078,14.08394409,2.9565,-0.673,3.03213147,10.824,3.5808,11.4009256,13.7835,1.0416,13.82280011,2.9565,-0.673,3.03213147,10.827,1.7146,10.9619242
07/11/2019 11:00,13.6735,2.9646,13.99119207,2.9545,-0.62,3.018852472,10.719,3.5846,11.30249168,13.6885,1.0542,13.72903383,2.9545,-0.62,3.018852472,10.734,1.6742,10.86377934
07/11/2019 11:30,13.8625,2.6955,14.12213251,3.4035,-0.7385,3.482699312,10.459,3.434,11.00831672,13.8795,0.8157,13.90344874,3.4035,-0.7385,3.482699312,10.476,1.5542,10.59066162
07/11/2019 12:00,12.2375,2.7177,12.53564117,2.3875,-0.7335,2.497634581,9.85,3.4512,10.43711078,12.2425,0.8793,12.27403661,2.3875,-0.7335,2.497634581,9.855,1.6128,9.986097778
07/11/2019 12:30,15.0555,2.6817,15.29246858,3.7105,-0.9605,3.832801912,11.345,3.6422,11.9153114,14.9935,0.8291,15.016406,3.7105,-0.9605,3.832801912,11.283,1.7896,11.42404294
07/11/2019 13:00,14.8005,2.7491,15.05364909,3.9355,-1.1475,4.099380014,10.865,3.8966,11.54260441,14.4695,0.8849,14.49653332,3.9355,-1.1475,4.099380014,10.534,2.0324,10.72827133
07/11/2019 13:30,13.9205,2.8101,14.20130213,3.8925,-1.1375,4.055300544,10.028,3.9476,10.77702787,13.3533,0.9247,13.38527889,3.8925,-1.1375,4.055300544,9.4608,2.0622,9.68294405
07/11/2019 14:00,12.967,2.8733,13.28152634,2.951,-0.9735,3.107427111,10.016,3.8468,10.72931155,12.361,0.9887,12.40047776,2.951,-0.9735,3.107427111,9.41,1.9622,9.612404946
07/11/2019 14:30,14.0065,2.6573,14.25634194,3.2855,-1.1405,3.477822667,10.721,3.7978,11.37379118,13.7145,0.7863,13.73702216,3.2855,-1.1405,3.477822667,10.429,1.9268,10.60549854
07/11/2019 15:00,13.2785,2.9955,13.61218507,3.0295,-0.8215,3.138906259,10.249,3.817,10.9367038,13.0955,1.1235,13.14360576,3.0295,-0.8215,3.138906259,10.066,1.945,10.25218908
07/11/2019 15:30,12.2535,2.6199,12.53044845,1.7955,-0.8255,1.976175726,10.458,3.4454,11.01092844,12.2785,0.7047,12.2987058,1.7955,-0.8255,1.976175726,10.483,1.5302,10.59409274
07/11/2019 16:00,13.274,2.6801,13.54186147,1.395,-0.7655,1.591230734,11.879,3.4456,12.3686216,13.218,0.7985,13.24209675,1.395,-0.7655,1.591230734,11.823,1.564,11.92599786
07/11/2019 16:30,13.496,2.865,13.79674748,1.013,-0.522,1.139584573,12.483,3.387,12.9343364,13.418,1.0034,13.4554649,1.013,-0.522,1.139584573,12.405,1.5254,12.49843471
07/11/2019 17:00,14.021,2.8231,14.30238912,0.97,-0.0195,0.970195985,13.051,2.8426,13.35698228,13.961,0.9675,13.99448382,0.97,-0.0195,0.970195985,12.991,0.987,13.02844004
07/11/2019 17:30,14.6275,1.74,14.73062647,1.2505,-0.471,1.336260173,13.377,2.211,13.55848996,14.5015,-0.1158,14.50196235,1.2505,-0.471,1.336260173,13.251,0.3552,13.25575981
07/11/2019 18:00,15.277,1.3778,15.33900459,1.48,-1.172,1.887851689,13.797,2.5498,14.03063395,15.002,-0.452,15.00880768,1.48,-1.172,1.887851689,13.522,0.72,13.54115519
07/11/2019 18:30,15.275,2.1804,15.42983374,1.594,-0.977,1.869589527,13.681,3.1574,14.04061736,15.133,0.2412,15.13492208,1.594,-0.977,1.869589527,13.539,1.2182,13.59369458
07/11/2019 19:00,15.0615,2.2483,15.22838255,1.4945,-0.7105,1.654793189,13.567,2.9588,13.88589163,15.0425,0.3551,15.04669074,1.4945,-0.7105,1.654793189,13.548,1.0656,13.58984207
07/11/2019 19:30,14.942,2.4389,15.1397357,0.993,-0.3365,1.048466142,13.949,2.7754,14.22242758,14.935,0.5515,14.94517906,0.993,-0.3365,1.048466142,13.942,0.888,13.97025082
07/11/2019 20:00,15.226,2.4151,15.41634795,0.938,-0.0425,0.938962326,14.288,2.4576,14.49781852,15.217,0.5507,15.2269616,0.938,-0.0425,0.938962326,14.279,0.5932,14.2913165
07/11/2019 20:30,14.929,2.2784,15.10185908,0.946,0.105,0.95180933,13.983,2.1734,14.1508995,14.925,0.3844,14.92994938,0.946,0.105,0.95180933,13.979,0.2794,13.98179192
07/11/2019 21:00,14.2405,1.7647,14.3494253,0.9445,0.1115,0.951058621,13.296,1.6532,13.39838372,14.2615,0.1863,14.26271678,0.9445,0.1115,0.951058621,13.317,0.0748,13.31721007
07/11/2019 21:30,13.647,1.2008,13.69972736,0.944,0.116,0.951100415,12.703,1.0848,12.74923527,13.658,0.116,13.6584926,0.944,0.116,0.951100415,12.714,0,12.714
07/11/2019 22:00,13.1555,-0.1397,13.15624173,1.1575,-0.9855,1.520202783,11.998,0.8458,12.02777542,13.2165,-0.9759,13.25248102,1.1575,-0.9855,1.520202783,12.059,0.0096,12.05900382
07/11/2019 22:30,12.7195,0.3004,12.72304682,1.6965,-1.562,2.306069437,11.023,1.8624,11.1792246,12.7485,-0.9102,12.78095131,1.6965,-1.562,2.306069437,11.052,0.6518,11.07120351
07/11/2019 23:00,11.1439,0.1477,11.14487876,1.7965,-1.5745,2.388820316,9.3474,1.7222,9.504728276,11.1569,-0.6683,11.17689771,1.7965,-1.5745,2.388820316,9.3604,0.9062,9.404163259
07/11/2019 23:30,10.2674,0.4808,10.27865124,1.829,-0.964,2.067495345,8.4384,1.4448,8.561193935,10.2704,-0.1298,10.27122019,1.829,-0.964,2.067495345,8.4414,0.8342,8.482518706
08/11/2019 00:00,9.3019,0.4655,9.31354035,1.5815,-0.9765,1.858680849,7.7204,1.442,7.853912411,9.2193,-0.9361,9.266702526,1.5815,-0.9765,1.858680849,7.6378,0.0404,7.637906847
08/11/2019 00:30,9.0486,0.1388,9.049664491,1.622,-1.21,2.023606681,7.4266,1.3488,7.548089096,8.7376,-1.1888,8.818100657,1.622,-1.21,2.023606681,7.1156,0.0212,7.115631581
08/11/2019 01:00,8.9689,0.2123,8.971412291,2.1105,-1.2085,2.432012027,6.8584,1.4208,7.00402193,8.6845,-1.1893,8.765556157,2.1105,-1.2085,2.432012027,6.574,0.0192,6.574028038
08/11/2019 01:30,10.3193,-0.2296,10.32185393,4.2395,-1.565,4.519135454,6.0798,1.3354,6.224729809,10.4105,-1.5622,10.52705938,4.2395,-1.565,4.519135454,6.171,0.0028,6.171000635
08/11/2019 02:00,8.3771,0.1269,8.378061113,4.2855,-1.4955,4.538945968,4.0916,1.6224,4.40151932,8.3531,-1.2959,8.453025282,4.2855,-1.4955,4.538945968,4.0676,0.1996,4.072494312
08/11/2019 02:30,6.7127,0.2524,6.717443491,2.7555,-1.347,3.067114157,3.9572,1.5994,4.26819777,6.5793,-1.1848,6.685128236,2.7555,-1.347,3.067114157,3.8238,0.1622,3.827238597
08/11/2019 03:00,10.2384,-0.2758,10.24211405,4.969,-1.787,5.280561523,5.2694,1.5112,5.481815557,9.2122,-1.7496,9.376872026,4.969,-1.787,5.280561523,4.2432,0.0374,4.243364821
08/11/2019 03:30,10.173,-0.3078,10.17765542,6.859,-2.249,7.218301878,3.314,1.9412,3.840683981,8.7694,-1.9966,8.993819429,6.859,-2.249,7.218301878,1.9104,0.2524,1.927001277
08/11/2019 04:00,11.264,-0.1118,11.26455482,8.578,-2.46,8.923770728,2.686,2.3482,3.567721856,8.6606,-2.3198,8.965905665,8.578,-2.46,8.923770728,0.0826,0.1402,0.162723078
08/11/2019 04:30,10.9405,-0.8382,10.97256212,9.8835,-2.739,10.25600767,1.057,1.9008,2.174922904,9.8835,-2.739,10.25600767,9.8835,-2.739,10.25600767,0,0,0
08/11/2019 05:00,9.3866,-0.752,9.416674761,9.063,-2.505,9.402818407,0.3236,1.753,1.782617727,9.063,-2.505,9.402818407,9.063,-2.505,9.402818407,0,0,0
08/11/2019 05:30,9.7792,0.156,9.780444194,8.801,-2.224,9.077652615,0.9782,2.38,2.573183872,8.801,-2.224,9.077652615,8.801,-2.224,9.077652615,0,0,0
08/11/2019 06:00,11.0264,-0.1961,11.02814364,9.884,-2.4685,10.18758795,1.1424,2.2724,2.543399206,9.884,-2.4685,10.18758795,9.884,-2.4685,10.18758795,0,0,0
08/11/2019 06:30,11.3513,0.7914,11.37885432,10.7445,-1.816,10.89688654,0.6068,2.6074,2.677076951,10.7445,-1.816,10.89688654,10.7445,-1.816,10.89688654,0,0,0
08/11/2019 07:00,9.3428,1.4168,9.449615552,8.354,-1.424,8.474496563,0.9888,2.8408,3.007967766,8.4106,-1.3962,8.52570037,8.354,-1.424,8.474496563,0.0566,0.0278,0.063058703
08/11/2019 07:30,11.6599,0.6921,11.68042253,7.7115,-1.3595,7.830419689,3.9484,2.0516,4.44959831,9.8695,0.1505,9.870647421,7.7115,-1.3595,7.830419689,2.158,1.51,2.63383067
08/11/2019 08:00,12.8632,1.8737,12.99894865,7.059,-1.1235,7.147848155,5.8042,2.9972,6.53237671,11.667,0.2485,11.66964615,7.059,-1.1235,7.147848155,4.608,1.372,4.807915141
08/11/2019 08:30,12.5986,1.7499,12.71954685,5.773,-0.7405,5.820298038,6.8256,2.4904,7.265735167,12.5372,0.8301,12.5646508,5.773,-0.7405,5.820298038,6.7642,1.5706,6.944147608
08/11/2019 09:00,12.8881,1.4481,12.96919871,4.9805,-0.6505,5.022801061,7.9076,2.0986,8.18133606,13.0417,0.8135,13.06704715,4.9805,-0.6505,5.022801061,8.0612,1.464,8.193060566
08/11/2019 09:30,14.7381,1.3642,14.80110243,6.0405,-0.768,6.089126723,8.6976,2.1322,8.955139452,14.4963,0.7056,14.5134622,6.0405,-0.768,6.089126723,8.4558,1.4736,8.583242429
08/11/2019 10:00,16.5821,1.2507,16.62919995,8.5305,-1.1445,8.606933862,8.0516,2.3952,8.400312232,14.9759,0.5519,14.98606601,8.5305,-1.1445,8.606933862,6.4454,1.6964,6.664904659
08/11/2019 10:30,12.8665,1.7547,12.9855995,7.1505,-1.0275,7.22394674,5.716,2.7822,6.357145023,11.5579,1.0221,11.60300568,7.1505,-1.0275,7.22394674,4.4074,2.0496,4.860661984
08/11/2019 11:00,12.6722,1.5112,12.76198959,5.91,-1.005,5.994841533,6.7622,2.5162,7.215165367,11.9562,0.818,11.98414963,5.91,-1.005,5.994841533,6.0462,1.823,6.315050549
08/11/2019 11:30,14.179,1.4007,14.24801746,6.497,-1.0925,6.588214117,7.682,2.4932,8.076457778,13.2468,0.6961,13.26507691,6.497,-1.0925,6.588214117,6.7498,1.7886,6.982756619
08/11/2019 12:00,14.3488,1.3164,14.40905862,7.168,-1.102,7.252215386,7.1808,2.4184,7.577106783,12.7832,0.581,12.79639649,7.168,-1.102,7.252215386,5.6152,1.683,5.861992839
08/11/2019 12:30,13.348,1.5037,13.43243156,6.769,-1.0345,6.847594559,6.579,2.5382,7.051645215,11.9472,0.7771,11.97244638,6.769,-1.0345,6.847594559,5.1782,1.8116,5.485950219
08/11/2019 13:00,12.6709,1.7404,12.78986704,5.7165,-0.724,5.76216524,6.9544,2.4644,7.378139787,11.5083,1.0396,11.55516062,5.7165,-0.724,5.76216524,5.7918,1.7636,6.054356465
08/11/2019 13:30,11.6743,1.4789,11.76760068,4.1585,-0.5795,4.198683425,7.5158,2.0584,7.79257725,11.0783,0.8269,11.10911763,4.1585,-0.5795,4.198683425,6.9198,1.4064,7.061274177
08/11/2019 14:00,13.6408,0.9805,13.67599374,5.044,-0.7985,5.106812925,8.5968,1.779,8.778941351,12.6846,0.3055,12.68827835,5.044,-0.7985,5.106812925,7.6406,1.104,7.719947173
08/11/2019 14:30,11.8103,1.3711,11.88962158,3.9345,-0.6085,3.981276491,7.8758,1.9796,8.120778399,10.8225,0.6923,10.84462012,3.9345,-0.6085,3.981276491,6.888,1.3008,7.00975211
08/11/2019 15:00,12.0654,1.037,12.10988217,3.552,-0.642,3.609552327,8.5134,1.679,8.677385583,11.6756,0.4064,11.68267077,3.552,-0.642,3.609552327,8.1236,1.0484,8.19097183
08/11/2019 15:30,11.5777,0.8192,11.60664577,3.0835,-0.691,3.15997678,8.4942,1.5102,8.627406197,11.5181,0.1884,11.51964071,3.0835,-0.691,3.15997678,8.4346,0.8794,8.480319659
08/11/2019 16:00,12.1348,0.9148,12.16923293,3.035,-0.577,3.089361423,9.0998,1.4918,9.221270372,11.963,0.2956,11.96665151,3.035,-0.577,3.089361423,8.928,0.8726,8.970541498
08/11/2019 16:30,12.3415,0.7137,12.36211915,2.7655,-0.5795,2.825563749,9.576,1.2932,9.662926174,11.9969,0.1001,11.9973176,2.7655,-0.5795,2.825563749,9.2314,0.6796,9.256381697
08/11/2019 17:00,14.312,0.5939,14.32431713,3.971,-0.5945,4.015254818,10.341,1.1884,10.40906218,13.973,-0.0099,13.97300351,3.971,-0.5945,4.015254818,10.002,0.5846,10.01906987
08/11/2019 17:30,15.2299,0.7737,15.24953985,5.4435,-0.7125,5.489931557,9.7864,1.4862,9.89860674,15.1541,-0.3199,15.15747614,5.4435,-0.7125,5.489931557,9.7106,0.3926,9.718533177
08/11/2019 18:00,15.6248,0.814,15.64598898,6.402,-0.987,6.477636374,9.2228,1.801,9.397001694,15.548,-0.9092,15.57456095,6.402,-0.987,6.477636374,9.146,0.0778,9.146330895
08/11/2019 18:30,13.6079,1.5312,13.69377654,5.0255,-0.625,5.064215166,8.5824,2.1562,8.849112283,13.4975,-0.2784,13.50037084,5.0255,-0.625,5.064215166,8.472,0.3466,8.479086953
08/11/2019 19:00,12.7455,1.641,12.85070625,2.8795,-0.115,2.881795491,9.866,1.756,10.02105244,12.5785,0.0358,12.57855095,2.8795,-0.115,2.881795491,9.699,0.1508,9.700172248
08/11/2019 19:30,13.7495,0.8507,13.77579184,2.2425,-0.3195,2.265146022,11.507,1.1702,11.56634847,13.5905,-0.2245,13.59235412,2.2425,-0.3195,2.265146022,11.348,0.095,11.34839764
08/11/2019 20:00,13.6935,0.8682,13.72099535,1.7285,-0.423,1.779505901,11.965,1.2912,12.0344681,13.4485,-0.3376,13.45273675,1.7285,-0.423,1.779505901,11.72,0.0854,11.72031114
08/11/2019 20:30,14.399,0.2271,14.40079079,2.377,-1.0825,2.611883468,12.022,1.3096,12.09311937,14.057,-1.0825,14.09861891,2.377,-1.0825,2.611883468,11.68,0,11.68
08/11/2019 21:00,12.5545,0.502,12.56453239,1.9975,-1.155,2.307386238,10.557,1.657,10.68624808,12.5055,-1.0926,12.55313925,1.9975,-1.155,2.307386238,10.508,0.0624,10.50818527
08/11/2019 21:30,11.5725,0.8624,11.60458918,1.1185,-0.688,1.313158882,10.454,1.5504,10.56834217,11.5865,-0.688,11.60690856,1.1185,-0.688,1.313158882,10.468,0,10.468
08/11/2019 22:00,12.039,-0.3568,12.04428608,1.15,-1.315,1.746918716,10.889,0.9582,10.93107809,12.157,-0.881,12.18888059,1.15,-1.315,1.746918716,11.007,0.434,11.01555287
08/11/2019 22:30,11.181,0.4137,11.18865089,1.045,-1.4315,1.772347948,10.136,1.8452,10.30258507,11.276,-0.7759,11.30266326,1.045,-1.4315,1.772347948,10.231,0.6556,10.25198383
08/11/2019 23:00,10.4569,0.635,10.47616259,1.0175,-0.877,1.34329269,9.4394,1.512,9.559728885,10.5611,-0.2818,10.56485894,1.0175,-0.877,1.34329269,9.5436,0.5952,9.562142229
08/11/2019 23:30,9.7345,0.5974,9.7528138,0.9475,-0.019,0.947690482,8.787,0.6164,8.808593416,9.8371,0.0894,9.837506227,0.9475,-0.019,0.947690482,8.8896,0.1084,8.890260892
09/11/2019 00:00,8.9296,-0.2675,8.93360579,0.951,-0.3175,1.002600244,7.9786,0.05,7.978756668,9.0476,-0.3079,9.052837576,0.951,-0.3175,1.002600244,8.0966,0.0096,8.096605691
09/11/2019 00:30,8.0938,-0.1492,8.095175049,0.987,-0.152,0.998635569,7.1068,0.0028,7.106800552,8.211,-0.152,8.212406773,0.987,-0.152,0.998635569,7.224,0,7.224
09/11/2019 01:00,8.1945,-0.6545,8.220596116,1.3765,-0.6545,1.524179287,6.818,0,6.818,8.3011,-0.6545,8.326862042,1.3765,-0.6545,1.524179287,6.9246,0,6.9246
09/11/2019 01:30,7.8612,-0.7632,7.898160525,1.36,-0.792,1.573805579,6.5012,0.0288,6.501263791,7.96,-0.792,7.99930397,1.36,-0.792,1.573805579,6.6,0,6.6
09/11/2019 02:00,7.6516,-1.0014,7.716850687,1.521,-1.033,1.838621766,6.1306,0.0316,6.13068144,7.6958,-1.033,7.764819807,1.521,-1.033,1.838621766,6.1748,0,6.1748
09/11/2019 02:30,7.2875,-0.8758,7.339937458,1.4305,-1.089,1.797846281,5.857,0.2132,5.86087905,7.2213,-1.089,7.302951095,1.4305,-1.089,1.797846281,5.7908,0,5.7908
09/11/2019 03:00,7.3588,-1.1685,7.450995215,1.762,-1.3385,2.212741795,5.5968,0.17,5.599381237,7.2878,-1.3385,7.409697098,1.762,-1.3385,2.212741795,5.5258,0,5.5258
09/11/2019 03:30,6.9644,-0.997,7.035401649,1.623,-1.38,2.13038236,5.3414,0.383,5.355113721,6.881,-1.38,7.018016885,1.623,-1.38,2.13038236,5.258,0,5.258
09/11/2019 04:00,7.6953,-1.1391,7.77915104,2.4095,-1.5865,2.884904245,5.2858,0.4474,5.304700595,7.6973,-1.5845,7.858693755,2.4095,-1.5865,2.884904245,5.2878,0.002,5.287800378
09/11/2019 04:30,7.9862,-1.4467,8.116177138,3.358,-1.9565,3.886393733,4.6282,0.5098,4.656192788,7.8364,-1.8289,8.04698951,3.358,-1.9565,3.886393733,4.4784,0.1276,4.480217441
09/11/2019 05:00,6.5495,-0.9796,6.62235354,2.6605,-1.906,3.272781119,3.889,0.9264,3.997816649,6.1319,-1.6152,6.341062107,2.6605,-1.906,3.272781119,3.4714,0.2908,3.483558899
09/11/2019 05:30,6.6326,-0.6856,6.667940471,1.987,-1.611,2.558024628,4.6456,0.9254,4.736872863,6.189,-1.3412,6.332656507,1.987,-1.611,2.558024628,4.202,0.2698,4.210652686
09/11/2019 06:00,7.8751,-0.8346,7.919201801,2.5365,-1.522,2.958093347,5.3386,0.6874,5.382673009,7.5459,-1.451,7.684140018,2.5365,-1.522,2.958093347,5.0094,0.071,5.009903129
09/11/2019 06:30,8.5737,-0.7146,8.603428668,3.4865,-1.379,3.749309703,5.0872,0.6644,5.130402635,8.1311,-1.331,8.239317217,3.4865,-1.379,3.749309703,4.6446,0.048,4.644848023
09/11/2019 07:00,8.5877,-0.5334,8.604249348,3.6505,-1.287,3.870725933,4.9372,0.7536,4.994382524,8.0925,-1.1698,8.176612275,3.6505,-1.287,3.870725933,4.442,0.1172,4.443545863
09/11/2019 07:30,8.4565,-0.0649,8.456749036,2.9105,-0.9125,3.050191224,5.546,0.8476,5.610395865,7.8257,-0.7051,7.857400747,2.9105,-0.9125,3.050191224,4.9152,0.2074,4.919573742
09/11/2019 08:00,10.334,-0.1055,10.33453851,3.256,-0.7795,3.348007803,7.078,0.674,7.110018284,9.3828,-0.7305,9.411193659,3.256,-0.7795,3.348007803,6.1268,0.049,6.126995939
09/11/2019 08:30,11.1909,-0.2547,11.19379806,3.6145,-1.0015,3.750681605,7.5764,0.7468,7.613116786,10.1243,-0.8795,10.16242937,3.6145,-1.0015,3.750681605,6.5098,0.122,6.510943099
09/11/2019 09:00,13.9582,0.1344,13.95884704,5.78,-0.864,5.844219024,8.1782,0.9984,8.238917271,12.358,-0.5376,12.36968786,5.78,-0.864,5.844219024,6.578,0.3264,6.586092997
09/11/2019 09:30,13.1933,0.4382,13.20057514,6.1535,-0.851,6.212065941,7.0398,1.2892,7.156872269,11.5469,-0.753,11.57142639,6.1535,-0.851,6.212065941,5.3934,0.098,5.394290274
09/11/2019 10:00,12.8786,0.6237,12.89369379,5.452,-1.0545,5.553041892,7.4266,1.6782,7.613852034,12.0328,-0.8375,12.06191038,5.452,-1.0545,5.553041892,6.5808,0.217,6.584376784
09/11/2019 10:30,13.4406,1.5603,13.5308634,5.174,-1.0365,5.276799053,8.2666,2.5968,8.664874252,13.2418,-0.8857,13.27138771,5.174,-1.0365,5.276799053,8.0678,0.1508,8.069209223
09/11/2019 11:00,11.3757,2.1453,11.5762197,2.6905,-0.4305,2.724723931,8.6852,2.5758,9.059108382,11.3603,-0.2587,11.36324521,2.6905,-0.4305,2.724723931,8.6698,0.1718,8.67150202
09/11/2019 11:30,12.9135,1.2837,12.97714791,1.9995,-0.3665,2.032811477,10.914,1.6502,11.03805037,12.9275,-0.3655,12.93266587,1.9995,-0.3665,2.032811477,10.928,0.001,10.92800005
09/11/2019 12:00,13.778,1.1631,13.82700566,2.458,-0.2385,2.469543733,11.32,1.4016,11.4064404,13.799,-0.2327,13.80096193,2.458,-0.2385,2.469543733,11.341,0.0058,11.34100148
09/11/2019 12:30,12.9175,1.0851,12.96299534,2.3365,-0.0325,2.336726022,10.581,1.1176,10.63985859,12.9385,-0.0325,12.93854082,2.3365,-0.0325,2.336726022,10.602,0,10.602
09/11/2019 13:00,13.0745,0.9094,13.10608861,2.3565,0.004,2.356503395,10.718,0.9054,10.75617372,13.1335,0.004,13.13350061,2.3565,0.004,2.356503395,10.777,0,10.777
