Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/11/2019 13:30,12.0345,0.7838,12.05999721,1.5415,0.057,1.542553484,10.493,0.7268,10.51814086,12.0955,0.057,12.09563431,1.5415,0.057,1.542553484,10.554,0,10.554
09/11/2019 14:00,12.3175,0.6467,12.33446501,1.2075,0.0525,1.208640765,11.11,0.5942,11.12587856,12.3785,0.0525,12.37861133,1.2075,0.0525,1.208640765,11.171,0,11.171
09/11/2019 14:30,13.3195,0.3375,13.32377523,2.1805,-0.2375,2.193396111,11.139,0.575,11.153831,13.3705,-0.2375,13.37260919,2.1805,-0.2375,2.193396111,11.19,0,11.19
09/11/2019 15:00,11.2958,0.259,11.2987689,1.33,-0.511,1.424788054,9.9658,0.77,9.995502471,11.364,-0.511,11.37548315,1.33,-0.511,1.424788054,10.034,0,10.034
09/11/2019 15:30,12.2195,-0.2199,12.22147848,1.9375,-1.0935,2.224780551,10.282,0.8736,10.31904555,12.2915,-1.0935,12.34004516,1.9375,-1.0935,2.224780551,10.354,0,10.354
09/11/2019 16:00,11.6386,0.1626,11.63973577,1.75,-1.192,2.11739557,9.8886,1.3546,9.98094941,11.4914,-1.192,11.55305752,1.75,-1.192,2.11739557,9.7414,0,9.7414
09/11/2019 16:30,12.085,0.2935,12.08856349,1.903,-1.1475,2.222198292,10.182,1.441,10.2834627,11.922,-1.1455,11.97690504,1.903,-1.1475,2.222198292,10.019,0.002,10.0190002
09/11/2019 17:00,13.428,0.5533,13.43939451,2.85,-0.9175,2.994045132,10.578,1.4708,10.67976295,12.937,-0.9099,12.96895859,2.85,-0.9175,2.994045132,10.087,0.0076,10.08700286
09/11/2019 17:30,15.087,0.2633,15.0892974,4.547,-1.0375,4.663862696,10.54,1.3008,10.61996613,14.64,-1.0375,14.67671647,4.547,-1.0375,4.663862696,10.093,0,10.093
09/11/2019 18:00,16.3875,0.1353,16.38805853,6.5035,-1.4535,6.663945866,9.884,1.5888,10.01088115,15.9037,-1.3479,15.96071766,6.5035,-1.4535,6.663945866,9.4002,0.1056,9.400793126
09/11/2019 18:30,13.2973,0.7184,13.316692,4.9405,-1.146,5.071671938,8.3568,1.8644,8.562248163,12.5677,-0.8512,12.59649256,4.9405,-1.146,5.071671938,7.6272,0.2948,7.632895052
09/11/2019 19:00,13.9411,0.3801,13.94628069,4.5455,-1.2165,4.705469424,9.3956,1.5966,9.53029018,13.8739,-1.1281,13.91968789,4.5455,-1.2165,4.705469424,9.3284,0.0884,9.328818849
09/11/2019 19:30,14.3767,0.2508,14.37888742,4.9975,-1.337,5.173255769,9.3792,1.5878,9.512649551,14.2741,-1.2698,14.33046834,4.9975,-1.337,5.173255769,9.2766,0.0672,9.276843396
09/11/2019 20:00,11.6801,0.3685,11.68591153,2.8355,-1.2645,3.104677197,8.8446,1.633,8.994089068,11.1905,-1.1637,11.25084388,2.8355,-1.2645,3.104677197,8.355,0.1008,8.355608035
09/11/2019 20:30,12.671,0.4371,12.67853688,2.579,-1.0595,2.788150148,10.092,1.4966,10.20236617,12.372,-1.0519,12.41663713,2.579,-1.0595,2.788150148,9.793,0.0076,9.793002949
09/11/2019 21:00,11.6738,0.5423,11.68638934,1.792,-0.6625,1.910541873,9.8818,1.2048,9.954974349,11.4574,-0.6625,11.47653785,1.792,-0.6625,1.910541873,9.6654,0,9.6654
09/11/2019 21:30,11.196,0.0258,11.19602973,1.19,-0.724,1.392937902,10.006,0.7498,10.03405382,11.0186,-0.724,11.04236034,1.19,-0.724,1.392937902,9.8286,0,9.8286
09/11/2019 22:00,10.9059,0.5982,10.92229363,0.9525,-0.07,0.955068715,9.9534,0.6682,9.975803867,10.9115,-0.07,10.91172453,0.9525,-0.07,0.955068715,9.959,0,9.959
09/11/2019 22:30,11.6693,-1.2741,11.73864955,1.9885,-1.4345,2.451922205,9.6808,0.1604,9.682128733,11.7047,-1.4345,11.79227681,1.9885,-1.4345,2.451922205,9.7162,0,9.7162
09/11/2019 23:00,10.4702,-0.7838,10.49949668,2.624,-1.307,2.93148853,7.8462,0.5232,7.863624653,10.281,-0.4286,10.28992998,2.624,-1.307,2.93148853,7.657,0.8784,7.707219704
09/11/2019 23:30,10.5575,-0.9587,10.6009392,3.4755,-1.5175,3.792348415,7.082,0.5588,7.104011644,9.6253,-1.2113,9.701218881,3.4755,-1.5175,3.792348415,6.1498,0.3062,6.157418167
10/11/2019 00:00,11.6063,-1.2158,11.66980588,5.8415,-2.027,6.183191025,5.7648,0.8112,5.821594668,10.3881,-2.027,10.58401392,5.8415,-2.027,6.183191025,4.5466,0,4.5466
10/11/2019 00:30,9.7119,-0.3562,9.718429917,6.3125,-2.019,6.627519691,3.3994,1.6628,3.784286485,8.4005,-2.018,8.639486342,6.3125,-2.019,6.627519691,2.088,0.001,2.088000239
10/11/2019 01:00,12.2138,-0.178,12.21509699,9.521,-2.268,9.787403384,2.6928,2.09,3.408705303,10.9024,-2.268,11.13580485,9.521,-2.268,9.787403384,1.3814,0,1.3814
10/11/2019 01:30,9.0064,-1.7687,9.178428005,8.919,-2.3045,9.21190975,0.0874,0.5358,0.542881571,8.919,-2.3045,9.21190975,8.919,-2.3045,9.21190975,0,0,0
10/11/2019 02:00,7.1803,-0.8004,7.224773232,6.8395,-2.106,7.156395479,0.3408,1.3056,1.349346508,6.8395,-2.106,7.156395479,6.8395,-2.106,7.156395479,0,0,0
10/11/2019 02:30,7.4458,-0.4251,7.457925157,5.663,-2.0235,6.013661218,1.7828,1.5984,2.394422352,6.2688,-2.0235,6.587291226,5.663,-2.0235,6.013661218,0.6058,0,0.6058
10/11/2019 03:00,11.6181,-0.4148,11.62550243,8.9215,-2.38,9.233502166,2.6966,1.9652,3.336714342,9.5283,-2.38,9.821043778,8.9215,-2.38,9.233502166,0.6068,0,0.6068
10/11/2019 03:30,9.3091,-1.2539,9.393168157,8.8405,-2.3195,9.139722124,0.4686,1.0656,1.164083038,8.8405,-2.3195,9.139722124,8.8405,-2.3195,9.139722124,0,0,0
10/11/2019 04:00,8.8721,-1.9623,9.086516368,8.7645,-2.4885,9.110932581,0.1076,0.5262,0.537088633,8.7645,-2.4885,9.110932581,8.7645,-2.4885,9.110932581,0,0,0
10/11/2019 04:30,9.9511,-1.6867,10.09303463,9.7025,-2.4835,10.01530222,0.2486,0.7968,0.834680897,9.7025,-2.4835,10.01530222,9.7025,-2.4835,10.01530222,0,0,0
10/11/2019 05:00,10.4688,-2.6109,10.7894658,10.463,-2.6455,10.79226757,0.0058,0.0346,0.035082759,10.463,-2.6455,10.79226757,10.463,-2.6455,10.79226757,0,0,0
10/11/2019 05:30,9.6445,-2.6,9.988812755,9.6445,-2.6,9.988812755,0,0,0,9.6445,-2.6,9.988812755,9.6445,-2.6,9.988812755,0,0,0
10/11/2019 06:00,7.3632,-2.0549,7.644562005,7.321,-2.2345,7.654412535,0.0422,0.1796,0.184491192,7.321,-2.2345,7.654412535,7.321,-2.2345,7.654412535,0,0,0
10/11/2019 06:30,7.425,0.0473,7.425150658,6.367,-1.9975,6.672982485,1.058,2.0448,2.302296905,6.4208,-1.9975,6.724334829,6.367,-1.9975,6.672982485,0.0538,0,0.0538
10/11/2019 07:00,8.3289,0.5912,8.349855846,5.8405,-1.637,6.065575756,2.4884,2.2282,3.340211041,6.4347,-1.637,6.639663628,5.8405,-1.637,6.065575756,0.5942,0,0.5942
10/11/2019 07:30,10.6913,0.1592,10.69248523,7.1555,-1.565,7.324643694,3.5358,1.7242,3.933795531,8.0751,-1.4556,8.20524292,7.1555,-1.565,7.324643694,0.9196,0.1094,0.92608451
10/11/2019 08:00,10.0813,0.4195,10.09002428,6.7395,-1.3835,6.880038699,3.3418,1.803,3.797161603,7.1225,-1.0571,7.200518499,6.7395,-1.3835,6.880038699,0.383,0.3264,0.50321562
10/11/2019 08:30,9.4142,1.0069,9.467893602,5.122,-0.8095,5.185573666,4.2922,1.8164,4.660717734,6.4824,-0.6827,6.518250459,5.122,-0.8095,5.185573666,1.3604,0.1268,1.3662966
10/11/2019 09:00,12.6713,-0.4068,12.67782828,6.9305,-1.387,7.067927507,5.7408,0.9802,5.823879865,10.6457,-1.3266,10.72803785,6.9305,-1.387,7.067927507,3.7152,0.0604,3.715690945
10/11/2019 09:30,14.7902,0.5814,14.80162295,9.465,-1.591,9.597786516,5.3252,2.1724,5.751267408,12.7914,-1.2722,12.8545092,9.465,-1.591,9.597786516,3.3264,0.3188,3.341641872
10/11/2019 10:00,10.8249,1.2835,10.90072623,7.3755,-1.2395,7.478927764,3.4494,2.523,4.27362719,9.7361,-0.4197,9.745141933,7.3755,-1.2395,7.478927764,2.3606,0.8198,2.498900638
10/11/2019 10:30,10.7761,1.374,10.86334236,5.2705,-0.788,5.329081933,5.5056,2.162,5.914885913,9.6491,-0.1956,9.651082332,5.2705,-0.788,5.329081933,4.3786,0.5924,4.418492471
10/11/2019 11:00,13.1779,0.6688,13.19486043,6.1055,-0.826,6.161120535,7.0724,1.4948,7.228642251,12.3945,-0.6974,12.41410476,6.1055,-0.826,6.161120535,6.289,0.1286,6.290314695
10/11/2019 11:30,12.539,0.4235,12.54614974,6.034,-0.8965,6.100235098,6.505,1.32,6.637576742,12.06,-0.8965,12.0932755,6.034,-0.8965,6.100235098,6.026,0,6.026
10/11/2019 12:00,11.0098,0.7379,11.0345001,4.5,-0.5495,4.533425884,6.5098,1.2874,6.635879354,10.6834,-0.5495,10.69752241,4.5,-0.5495,4.533425884,6.1834,0,6.1834
10/11/2019 12:30,12.3347,0.7679,12.35857979,4.1305,-0.3525,4.145514021,8.2042,1.1204,8.28034986,12.1763,-0.3525,12.18140131,4.1305,-0.3525,4.145514021,8.0458,0,8.0458
10/11/2019 13:00,12.6178,0.7793,12.64184264,3.779,-0.2595,3.787899319,8.8388,1.0388,8.899634312,12.4718,-0.2595,12.47449941,3.779,-0.2595,3.787899319,8.6928,0,8.6928
10/11/2019 13:30,12.1339,0.5777,12.14764448,3.3105,-0.2565,3.320422036,8.8234,0.8342,8.862746595,12.1223,-0.2565,12.12501338,3.3105,-0.2565,3.320422036,8.8118,0,8.8118
10/11/2019 14:00,12.2842,0.7838,12.30917999,3.289,-0.013,3.289025692,8.9952,0.7968,9.030421545,12.2938,-0.013,12.29380687,3.289,-0.013,3.289025692,9.0048,0,9.0048
10/11/2019 14:30,11.5149,0.5527,11.5281568,2.6655,0.0075,2.665510551,8.8494,0.5452,8.866178624,11.5427,0.0075,11.54270244,2.6655,0.0075,2.665510551,8.8772,0,8.8772
10/11/2019 15:00,10.8948,0.5969,10.91113911,1.338,0.1255,1.343872855,9.5568,0.4714,9.568419107,10.8968,0.1255,10.89752268,1.338,0.1255,1.343872855,9.5588,0,9.5588
10/11/2019 15:30,12.2225,0.4872,12.23220626,1.2605,0.086,1.26343035,10.962,0.4012,10.96933933,12.2515,0.086,12.25180184,1.2605,0.086,1.26343035,10.991,0,10.991
10/11/2019 16:00,12.536,0.369,12.54142962,1.13,-0.085,1.133192393,11.406,0.454,11.41503184,12.531,-0.085,12.53128828,1.13,-0.085,1.133192393,11.401,0,11.401
10/11/2019 16:30,13.205,0.2073,13.20662706,1.238,-0.3975,1.300250072,11.967,0.6048,11.98227324,13.233,-0.1987,13.23449171,1.238,-0.3975,1.300250072,11.995,0.1988,11.9966473
10/11/2019 17:00,13.8025,0.95,13.83515472,1.4535,-0.296,1.483333493,12.349,1.246,12.41170081,13.7605,-0.296,13.76368324,1.4535,-0.296,1.483333493,12.307,0,12.307
10/11/2019 17:30,14.595,0.9177,14.62382297,1.74,-0.2815,1.762623684,12.855,1.1992,12.91081352,14.408,-0.2815,14.41074968,1.74,-0.2815,1.762623684,12.668,0,12.668
10/11/2019 18:00,16.418,0.6303,16.4300944,3.411,-0.5495,3.45497775,13.007,1.1798,13.06039728,16.11,-0.5495,16.11936879,3.411,-0.5495,3.45497775,12.699,0,12.699
10/11/2019 18:30,17.091,0.4434,17.0967507,5.553,-0.894,5.624503978,11.538,1.3374,11.61525216,15.998,-0.894,16.02295978,5.553,-0.894,5.624503978,10.445,0,10.445
10/11/2019 19:00,12.2264,1.0682,12.27297471,2.67,-0.536,2.723269359,9.5564,1.6042,9.69011035,11.292,-0.536,11.30471406,2.67,-0.536,2.723269359,8.622,0,8.622
10/11/2019 19:30,13.898,0.5162,13.90758306,2.473,-0.703,2.570979969,11.425,1.2192,11.4898683,13.618,-0.703,13.63613336,2.473,-0.703,2.570979969,11.145,0,11.145
10/11/2019 20:00,13.699,0.5225,13.70896084,2.393,-0.7975,2.522390781,11.306,1.32,11.38279561,13.489,-0.7975,13.51255443,2.393,-0.7975,2.522390781,11.096,0,11.096
10/11/2019 20:30,13.9285,0.2583,13.93089484,3.1795,-1.0445,3.346670061,10.749,1.3028,10.82766313,13.6535,-1.0445,13.69339412,3.1795,-1.0445,3.346670061,10.474,0,10.474
10/11/2019 21:00,13.231,0.1166,13.23151377,3.364,-1.333,3.618478271,9.867,1.4496,9.972914778,12.7978,-1.333,12.86703438,3.364,-1.333,3.618478271,9.4338,0,9.4338
10/11/2019 21:30,11.3064,0.2376,11.30889626,2.341,-1.14,2.603820462,8.9654,1.3776,9.070621749,10.8178,-1.14,10.87770182,2.341,-1.14,2.603820462,8.4768,0,8.4768
10/11/2019 22:00,14.446,-0.5808,14.45767079,5.133,-1.753,5.424084992,9.313,1.1722,9.386480802,13.7778,-1.753,13.88887259,5.133,-1.753,5.424084992,8.6448,0,8.6448
10/11/2019 22:30,14.0758,-0.8441,14.10108685,7.688,-2.2785,8.018535169,6.3878,1.4344,6.546868885,13.0774,-1.8005,13.20076479,7.688,-2.2785,8.018535169,5.3894,0.478,5.410556012
10/11/2019 23:00,13.044,-0.6844,13.0619424,8.989,-2.471,9.322443993,4.055,1.7866,4.431135809,10.932,-1.461,11.02919512,8.989,-2.471,9.322443993,1.943,1.01,2.189828532
10/11/2019 23:30,12.1058,-0.5062,12.11637867,10.155,-2.553,10.47099967,1.9508,2.0468,2.827545027,10.3682,-2.05,10.56892006,10.155,-2.553,10.47099967,0.2132,0.503,0.546317893
11/11/2019 00:00,11.2659,0.2649,11.26901392,10.4575,-1.9355,10.63510538,0.8084,2.2004,2.344199377,10.4575,-1.9355,10.63510538,10.4575,-1.9355,10.63510538,0,0,0
11/11/2019 00:30,11.146,-0.9457,11.18604776,10.812,-2.0815,11.01053978,0.334,1.1358,1.18389089,10.812,-2.0815,11.01053978,10.812,-2.0815,11.01053978,0,0,0
11/11/2019 01:00,10.9656,-1.9121,11.13106059,10.933,-2.2125,11.15462439,0.0326,0.3004,0.30216373,10.933,-2.2125,11.15462439,10.933,-2.2125,11.15462439,0,0,0
11/11/2019 01:30,10.4058,-2.2988,10.65669532,10.402,-2.437,10.68365916,0.0038,0.1382,0.138252233,10.402,-2.437,10.68365916,10.402,-2.437,10.68365916,0,0,0
11/11/2019 02:00,10.9098,-1.7433,11.04820487,10.643,-2.6255,10.96205725,0.2668,0.8822,0.921661044,10.643,-2.6255,10.96205725,10.643,-2.6255,10.96205725,0,0,0
11/11/2019 02:30,10.9151,-1.9858,11.09426923,10.7385,-2.655,11.06184466,0.1766,0.6692,0.692109962,10.7385,-2.655,11.06184466,10.7385,-2.655,11.06184466,0,0,0
11/11/2019 03:00,10.0269,-2.4584,10.32387786,9.9905,-2.638,10.33291509,0.0364,0.1796,0.183251521,9.9905,-2.638,10.33291509,9.9905,-2.638,10.33291509,0,0,0
11/11/2019 03:30,8.438,-2.0529,8.684137402,8.364,-2.4445,8.713901322,0.074,0.3916,0.398530501,8.364,-2.4445,8.713901322,8.364,-2.4445,8.713901322,0,0,0
11/11/2019 04:00,7.9074,-1.7141,8.09105145,7.436,-2.4025,7.814480293,0.4714,0.6884,0.834333578,7.8132,-2.2893,8.141682181,7.436,-2.4025,7.814480293,0.3772,0.1132,0.393819857
11/11/2019 04:30,8.7285,-1.0395,8.790180459,8.2495,-2.5975,8.648771965,0.479,1.558,1.629970859,8.4319,-2.4909,8.792128321,8.2495,-2.5975,8.648771965,0.1824,0.1066,0.211265993
11/11/2019 05:00,8.2948,-1.4057,8.413067189,8.074,-2.2785,8.389340752,0.2208,0.8728,0.900295774,8.0864,-2.2641,8.397381364,8.074,-2.2785,8.389340752,0.0124,0.0144,0.019003158
11/11/2019 05:30,8.2463,-1.2647,8.34271717,7.8585,-1.8945,8.083634857,0.3878,0.6298,0.739619416,7.8701,-1.8589,8.086654637,7.8585,-1.8945,8.083634857,0.0116,0.0356,0.037442222
11/11/2019 06:00,8.006,-1.3933,8.126335022,7.334,-2.0345,7.610962242,0.672,0.6412,0.928827993,7.36,-2.0095,7.629396454,7.334,-2.0345,7.610962242,0.026,0.025,0.036069378
11/11/2019 06:30,8.7133,0.2852,8.717966273,7.2675,-1.319,7.386224831,1.4458,1.6042,2.1595822,7.4547,-1.319,7.57048962,7.2675,-1.319,7.386224831,0.1872,0,0.1872
11/11/2019 07:00,11.2784,-0.4199,11.28621383,8.406,-1.7035,8.576872871,2.8724,1.2836,3.146158089,9.368,-1.6047,9.504445596,8.406,-1.7035,8.576872871,0.962,0.0988,0.967060205
11/11/2019 07:30,12.1956,0.4246,12.20298916,8.751,-1.914,8.957867882,3.4446,2.3386,4.163450386,10.2506,-1.4032,10.34619595,8.751,-1.914,8.957867882,1.4996,0.5108,1.584208572
11/11/2019 08:00,13.4943,1.3297,13.55965466,8.8805,-1.4745,9.002079232,4.6138,2.8042,5.399137716,11.2239,-0.6661,11.243648,8.8805,-1.4745,9.002079232,2.3434,0.8084,2.478917933
11/11/2019 08:30,14.159,1.486,14.23676498,8.88,-1.2,8.960714257,5.279,2.686,5.923042884,12.0424,-0.4608,12.05121298,8.88,-1.2,8.960714257,3.1624,0.7392,3.247643823
11/11/2019 09:00,14.8049,1.2781,14.85996647,9.1225,-1.2995,9.214592042,5.6824,2.5776,6.239686813,12.7591,-0.6381,12.77504616,9.1225,-1.2995,9.214592042,3.6366,0.6614,3.696256149
11/11/2019 09:30,16.2448,0.8969,16.26954076,10.89,-1.8795,11.05100087,5.3548,2.7764,6.031772542,14.4458,-1.0309,14.4825375,10.89,-1.8795,11.05100087,3.5558,0.8486,3.655658026
11/11/2019 10:00,14.9911,1.8187,15.10101814,10.8285,-2.1375,11.03745072,4.1626,3.9562,5.7427134,13.0539,0.0513,13.0540008,10.8285,-2.1375,11.03745072,2.2254,2.1888,3.121418043
11/11/2019 10:30,12.7331,2.7001,13.01623508,8.3785,-1.9695,8.606868914,4.3546,4.6696,6.384959304,10.6749,0.7607,10.70196966,8.3785,-1.9695,8.606868914,2.2964,2.7302,3.567554485
11/11/2019 11:00,15.4561,2.4366,15.64698203,8.6765,-2.084,8.923267801,6.7796,4.5206,8.148545914,13.0781,0.4754,13.08673774,8.6765,-2.084,8.923267801,4.4016,2.5594,5.09162164
11/11/2019 11:30,14.5965,2.7374,14.85096532,7.9695,-1.934,8.200810097,6.627,4.6714,8.107965649,11.4207,0.779,11.44723676,7.9695,-1.934,8.200810097,3.4512,2.713,4.389891848
11/11/2019 12:00,16.8235,2.3413,16.98563622,9.2165,-2.2235,9.480918969,7.607,4.5648,8.871518925,14.1903,0.3791,14.19536301,9.2165,-2.2235,9.480918969,4.9738,2.6026,5.613574013
11/11/2019 12:30,15.7932,2.8316,16.04503427,9.199,-2.076,9.430343419,6.5942,4.9076,8.219976362,12.6896,0.8598,12.71869507,9.199,-2.076,9.430343419,3.4906,2.9358,4.561053606
11/11/2019 13:00,16.649,2.3585,16.81522296,10.166,-2.3235,10.42814501,6.483,4.682,7.996900212,13.4492,0.3961,13.45503162,10.166,-2.3235,10.42814501,3.2832,2.7196,4.263288215
11/11/2019 13:30,14.9239,2.6321,15.15423181,9.2425,-2.2275,9.507132191,5.6814,4.8596,7.476230208,11.6599,0.5787,11.67425208,9.2425,-2.2275,9.507132191,2.4174,2.8062,3.703860311
11/11/2019 14:00,15.2694,2.6011,15.48936079,8.872,-2.1625,9.131746287,6.3974,4.7636,7.976127614,12.0708,0.6465,12.08810055,8.872,-2.1625,9.131746287,3.1988,2.809,4.257088493
11/11/2019 14:30,15.4919,2.4676,15.68719272,9.1655,-2.174,9.419801816,6.3264,4.6416,7.846514355,12.7819,0.5198,12.79246496,9.1655,-2.174,9.419801816,3.6164,2.6938,4.509424287
11/11/2019 15:00,13.6317,2.5293,13.86436451,7.8995,-1.9875,8.145689443,5.7322,4.5168,7.297917448,11.6657,0.5681,11.67952457,7.8995,-1.9875,8.145689443,3.7662,2.5556,4.551412286
11/11/2019 15:30,14.7871,2.2298,14.95427479,7.9625,-2.096,8.233748979,6.8246,4.3258,8.080081113,12.2653,0.2752,12.26838698,7.9625,-2.096,8.233748979,4.3028,2.3712,4.912909248
11/11/2019 16:00,13.7745,2.4702,13.99423947,6.9785,-1.87,7.224704994,6.796,4.3402,8.063681048,12.1337,0.5156,12.14464981,6.9785,-1.87,7.224704994,5.1552,2.3856,5.680420266
11/11/2019 16:30,15.867,1.9323,15.98422573,8.113,-2.1525,8.393689609,7.754,4.0848,8.764137553,14.8484,-0.0185,14.84841152,8.113,-2.1525,8.393689609,6.7354,2.134,7.065378204
11/11/2019 17:00,14.4969,2.2063,14.6638286,6.9675,-1.9245,7.228399304,7.5294,4.1308,8.588094841,12.2533,0.2107,12.2551114,6.9675,-1.9245,7.228399304,5.2858,2.1352,5.700768429
11/11/2019 17:30,16.5267,1.7619,16.62035212,7.5325,-2.0235,7.799558225,8.9942,3.7854,9.758323975,14.3409,-0.1965,14.34224617,7.5325,-2.0235,7.799558225,6.8084,1.827,7.049272272
11/11/2019 18:00,17.9916,1.6039,18.06295008,8.978,-2.3025,9.268548444,9.0136,3.9064,9.82369309,15.7892,-0.3469,15.79301036,8.978,-2.3025,9.268548444,6.8112,1.9556,7.08638249
11/11/2019 18:30,16.852,2.2358,16.99966781,8.906,-1.97,9.121279296,7.946,4.2058,8.990420993,14.8628,0.2496,14.86489569,8.906,-1.97,9.121279296,5.9568,2.2196,6.356893141
11/11/2019 19:00,16.2029,2.1093,16.33961795,8.3635,-1.7365,8.541871253,7.8394,3.8458,8.731916743,14.7139,0.1663,14.71483975,8.3635,-1.7365,8.541871253,6.3504,1.9028,6.629345971
11/11/2019 19:30,15.4149,1.8836,15.5295554,7.1175,-1.702,7.31816987,8.2974,3.5856,9.038991875,13.7723,-0.0382,13.77235298,7.1175,-1.702,7.31816987,6.6548,1.6638,6.859635084
11/11/2019 20:00,15.1587,1.8985,15.27712303,6.2345,-1.5845,6.432700094,8.9242,3.483,9.579803476,13.6457,-0.0091,13.64570303,6.2345,-1.5845,6.432700094,7.4112,1.5754,7.576791577
11/11/2019 20:30,15.8667,1.13,15.90688747,6.7735,-1.892,7.03277799,9.0932,3.022,9.582211135,14.2251,-0.5884,14.23726394,6.7735,-1.892,7.03277799,7.4516,1.3036,7.564768041
11/11/2019 21:00,16.5092,0.2131,16.51057529,8.809,-2.1965,9.078716498,7.7002,2.4096,8.06841076,14.9636,-0.8275,14.98646327,8.809,-2.1965,9.078716498,6.1546,1.369,6.305018807
11/11/2019 21:30,13.3397,0.4271,13.34653552,7.7515,-2.1985,8.057242363,5.5882,2.6256,6.174281707,11.7441,-0.3073,11.74811977,7.7515,-2.1985,8.057242363,3.9926,1.8912,4.417860591
11/11/2019 22:00,13.1041,0.5846,13.1171336,7.4535,-1.973,7.710213437,5.6506,2.5576,6.202467099,11.8091,-0.5244,11.82073763,7.4535,-1.973,7.710213437,4.3556,1.4486,4.590173561
11/11/2019 22:30,11.7413,-0.2035,11.7430634,6.9845,-2.0785,7.287208142,4.7568,1.875,5.113000219,10.3167,-1.4919,10.42401384,6.9845,-2.0785,7.287208142,3.3322,0.5866,3.383438547
11/11/2019 23:00,11.3987,-0.4699,11.40838147,6.8655,-2.2065,7.211361349,4.5332,1.7366,4.854449691,9.2061,-1.1457,9.277117316,6.8655,-2.2065,7.211361349,2.3406,1.0608,2.569767499
11/11/2019 23:30,9.7001,0.7148,9.726401136,6.1605,-1.091,6.256360064,3.5396,1.8058,3.973623258,8.1631,-0.1838,8.165168954,6.1605,-1.091,6.256360064,2.0026,0.9072,2.198503718
12/11/2019 00:00,11.047,-1.0033,11.09246681,7.78,-1.7415,7.972529225,3.267,0.7382,3.349362363,9.5752,-1.6139,9.710258918,7.78,-1.7415,7.972529225,1.7952,0.1276,1.799729091
12/11/2019 00:30,10.7677,0.0399,10.76777393,9.2835,-1.8685,9.46967077,1.4842,1.9084,2.417610432,9.5399,-1.7217,9.694015829,9.2835,-1.8685,9.46967077,0.2564,0.1468,0.295450842
12/11/2019 01:00,9.4402,-0.8975,9.482767649,9.085,-1.9095,9.283502316,0.3552,1.012,1.072525543,9.0908,-1.8999,9.287209734,9.085,-1.9095,9.283502316,0.0058,0.0096,0.01121606
12/11/2019 01:30,10.158,-0.7221,10.18363356,9.751,-2.1075,9.97614942,0.407,1.3854,1.44394673,9.751,-2.1075,9.97614942,9.751,-2.1075,9.97614942,0,0,0
12/11/2019 02:00,9.0329,-1.7424,9.199415208,8.9445,-2.231,9.218537913,0.0884,0.4886,0.496532496,8.9445,-2.231,9.218537913,8.9445,-2.231,9.218537913,0,0,0
12/11/2019 02:30,7.9801,-1.5005,8.119944351,7.8035,-2.2925,8.133275386,0.1766,0.792,0.811450282,7.8035,-2.2925,8.133275386,7.8035,-2.2925,8.133275386,0,0,0
12/11/2019 03:00,9.0756,-0.7704,9.10823976,8.344,-2.342,8.666446792,0.7316,1.5716,1.733541208,8.514,-2.1884,8.790750284,8.344,-2.342,8.666446792,0.17,0.1536,0.229113422
12/11/2019 03:30,9.5618,-1.0736,9.621883194,9.076,-2.529,9.421762945,0.4858,1.4554,1.534337251,9.0828,-2.506,9.42217023,9.076,-2.529,9.421762945,0.0068,0.023,0.023984161
12/11/2019 04:00,9.2158,-2.0712,9.445678328,9.113,-2.725,9.511697745,0.1028,0.6538,0.661832517,9.113,-2.725,9.511697745,9.113,-2.725,9.511697745,0,0,0
12/11/2019 04:30,10.0597,-1.0757,10.1170497,9.8245,-1.9665,10.01937735,0.2352,0.8908,0.92132713,9.8245,-1.9665,10.01937735,9.8245,-1.9665,10.01937735,0,0,0
12/11/2019 05:00,7.8094,-1.724,7.99743111,7.77,-1.866,7.990923351,0.0394,0.142,0.147364718,7.77,-1.866,7.990923351,7.77,-1.866,7.990923351,0,0,0
12/11/2019 05:30,7.8111,-0.751,7.847119485,7.1995,-1.641,7.384150679,0.6116,0.89,1.079886364,7.2005,-1.641,7.385125676,7.1995,-1.641,7.384150679,0.001,0,0.001
12/11/2019 06:00,9.6437,-0.9003,9.685633164,8.3305,-1.8085,8.524547055,1.3132,0.9082,1.596659475,8.4409,-1.8085,8.632465758,8.3305,-1.8085,8.524547055,0.1104,0,0.1104
12/11/2019 06:30,10.129,-0.6219,10.14807374,9.264,-1.5455,9.392032062,0.865,0.9236,1.265409799,9.4416,-1.5455,9.567255657,9.264,-1.5455,9.392032062,0.1776,0,0.1776
12/11/2019 07:00,11.9803,0.2403,11.98270972,10.1765,-1.9255,10.35706051,1.8038,2.1658,2.818578379,10.3311,-1.7901,10.48504102,10.1765,-1.9255,10.35706051,0.1546,0.1354,0.205509902
12/11/2019 07:30,12.5566,-0.4609,12.565056,10.073,-2.2235,10.31548745,2.4836,1.7626,3.045493018,10.7546,0.5365,10.76797351,10.073,-2.2235,10.31548745,0.6816,2.76,2.842917262
12/11/2019 08:00,14.9947,2.0104,15.12887095,10.4855,-1.941,10.66363874,4.5092,3.9514,5.995535556,11.8449,-0.3906,11.85133851,10.4855,-1.941,10.66363874,1.3594,1.5504,2.061967148
12/11/2019 08:30,15.1801,2.5573,15.39399946,10.2975,-1.6265,10.42516228,4.8826,4.1838,6.429927309,11.9075,-0.2421,11.9099609,10.2975,-1.6265,10.42516228,1.61,1.3844,2.123361335
12/11/2019 09:00,16.2761,2.4747,16.463158,10.6495,-1.6015,10.76924568,5.6266,4.0762,6.947951785,12.7567,-0.3257,12.76085716,10.6495,-1.6015,10.76924568,2.1072,1.2758,2.463322447
12/11/2019 09:30,17.0011,2.5932,17.19773495,11.7095,-1.605,11.81898537,5.2916,4.1982,6.754695685,13.6295,-0.2004,13.6309732,11.7095,-1.605,11.81898537,1.92,1.4046,2.378928574
12/11/2019 10:00,14.6256,2.3402,14.81164108,10.369,-1.808,10.52544655,4.2566,4.1482,5.943585349,11.4866,-0.3066,11.49069115,10.369,-1.808,10.52544655,1.1176,1.5014,1.871692208
12/11/2019 10:30,16.0982,0.6523,16.1114102,10.34,-1.8255,10.49990715,5.7582,2.4778,6.268680888,12.9926,2.6175,13.25363954,10.34,-1.8255,10.49990715,2.6526,4.443,5.174604889
12/11/2019 11:00,15.4161,1.0244,15.45009821,9.2375,-1.849,9.42073284,6.1786,2.8734,6.814068206,11.8439,2.3348,12.0718374,9.2375,-1.849,9.42073284,2.6064,4.1838,4.929249781
12/11/2019 11:30,16.7666,2.9901,17.03113542,9.244,-1.6775,9.394974308,7.5226,4.6676,8.853022112,12.918,0.8713,12.94735061,9.244,-1.6775,9.394974308,3.674,2.5488,4.471538599
12/11/2019 12:00,18.1064,2.612,18.29383134,10.529,-1.78,10.67840068,7.5774,4.392,8.758233541,14.226,0.7362,14.24503655,10.529,-1.78,10.67840068,3.697,2.5162,4.472032138
12/11/2019 12:30,18.0223,2.4931,18.1939233,11.1065,-2.1495,11.31259,6.9158,4.6426,8.329587289,14.6921,0.8899,14.71902593,11.1065,-2.1495,11.31259,3.5856,3.0394,4.700476542
12/11/2019 13:00,17.4592,2.6663,17.66161998,11.388,-2.4055,11.63928581,6.0712,5.0718,7.910918068,14.6204,0.1559,14.62123117,11.388,-2.4055,11.63928581,3.2324,2.5614,4.12421868
12/11/2019 13:30,17.2101,2.8123,17.43836498,11.5105,-2.4765,11.77389751,5.6996,5.2888,7.775400028,14.4001,0.1953,14.40142431,11.5105,-2.4765,11.77389751,2.8896,2.6718,3.935518187
12/11/2019 14:00,16.5118,2.6252,16.71918701,11.346,-2.675,11.65707257,5.1658,5.3002,7.401189748,14.177,0.6246,14.19075242,11.346,-2.675,11.65707257,2.831,3.2996,4.347633973
12/11/2019 14:30,15.6969,2.9107,15.96448697,10.3775,-2.4855,10.67099885,5.3194,5.3962,7.57726803,13.1327,1.2269,13.18988601,10.3775,-2.4855,10.67099885,2.7552,3.7124,4.623098615
12/11/2019 15:00,14.5739,2.7633,14.83355615,8.6295,-2.2365,8.914606133,5.9444,4.9998,7.767489388,12.0913,1.0919,12.14050169,8.6295,-2.2365,8.914606133,3.4618,3.3284,4.802322959
12/11/2019 15:30,17.5243,2.1812,17.65952219,10.1515,-2.542,10.46492791,7.3728,4.7232,8.755957862,15.0359,0.5166,15.04477199,10.1515,-2.542,10.46492791,4.8844,3.0586,5.763019809
12/11/2019 16:00,15.4098,2.6276,15.6322173,9.209,-2.326,9.498208094,6.2008,4.9536,7.936502605,12.6074,0.9544,12.64347318,9.209,-2.326,9.498208094,3.3984,3.2804,4.723361803
12/11/2019 16:30,15.5845,2.7997,15.83398119,8.2145,-1.8265,8.41511215,7.37,4.6262,8.701645042,12.7889,1.1515,12.84063532,8.2145,-1.8265,8.41511215,4.5744,2.978,5.458353173
12/11/2019 17:00,17.6285,1.501,17.69228683,8.7235,-1.814,8.910109329,8.905,3.315,9.502012945,13.9643,0.0082,13.96430241,8.7235,-1.814,8.910109329,5.2408,1.8222,5.548549133
12/11/2019 17:30,18.4126,1.344,18.46158646,9.212,-1.779,9.382205764,9.2006,3.123,9.716180801,13.6136,-0.2496,13.61588797,9.212,-1.779,9.382205764,4.4016,1.5294,4.659736787
12/11/2019 18:00,20.7262,0.6039,20.73499606,11.755,-2.2645,11.97113133,8.9712,2.8684,9.418606479,16.1048,-0.9617,16.13348846,11.755,-2.2645,11.97113133,4.3498,1.3028,4.540710063
12/11/2019 18:30,18.9073,0.9825,18.93281013,12.5175,-2.4765,12.76012768,6.3898,3.459,7.265963463,15.4359,-0.6313,15.44880411,12.5175,-2.4765,12.76012768,2.9184,1.8452,3.452799096
12/11/2019 19:00,18.5106,1.1251,18.54476105,12.454,-2.4845,12.69940378,6.0566,3.6096,7.050646475,14.8272,-0.4195,14.83313319,12.454,-2.4845,12.69940378,2.3732,2.065,3.145839036
12/11/2019 19:30,17.9275,1.2302,17.9696591,11.9245,-2.509,12.18559729,6.003,3.7392,7.072314023,14.4791,-0.348,14.48328142,11.9245,-2.509,12.18559729,2.5546,2.161,3.346027818
12/11/2019 20:00,15.5951,1.5023,15.66729234,9.7045,-2.1265,9.934753268,5.8906,3.6288,6.918623982,12.8467,0.1621,12.84772265,9.7045,-2.1265,9.934753268,3.1422,2.2886,3.887301223
12/11/2019 20:30,17.9572,0.6123,17.96763599,10.809,-2.4655,11.08662127,7.1482,3.0778,7.782648398,15.4622,-0.7269,15.47927687,10.809,-2.4655,11.08662127,4.6532,1.7386,4.967393703
12/11/2019 21:00,16.7709,0.5785,16.7808745,11.1395,-2.6405,11.44817455,5.6314,3.219,6.486495738,14.5121,-0.7647,14.53223357,11.1395,-2.6405,11.44817455,3.3726,1.8758,3.85915229
12/11/2019 21:30,16.0223,0.0745,16.0224732,11.4115,-3.0705,11.81737291,4.6108,3.145,5.581263445,13.7281,-0.8739,13.75588713,11.4115,-3.0705,11.81737291,2.3166,2.1966,3.192442187
12/11/2019 22:00,13.5786,0.4155,13.58495558,10.086,-2.8285,10.47510421,3.4926,3.244,4.766737958,11.0922,-0.2615,11.09528202,10.086,-2.8285,10.47510421,1.0062,2.567,2.757159306
12/11/2019 22:30,12.8566,0.6139,12.87124845,9.58,-2.3065,9.853747625,3.2766,2.9204,4.389173467,11.3906,-0.5141,11.40219572,9.58,-2.3065,9.853747625,1.8106,1.7924,2.547738236
12/11/2019 23:00,9.4306,0.6934,9.456057314,6.708,-1.289,6.830723607,2.7226,1.9824,3.367856963,8.4668,0.3162,8.472702325,6.708,-1.289,6.830723607,1.7588,1.6052,2.38118552
12/11/2019 23:30,10.9673,-0.5648,10.98183356,6.5715,-1.377,6.714219333,4.3958,0.8122,4.4702043,9.8961,-0.9622,9.942767424,6.5715,-1.377,6.714219333,3.3246,0.4148,3.350376725
13/11/2019 00:00,9.7932,-0.5983,9.811459072,5.959,-1.3845,6.1177219,3.8342,0.7862,3.913974972,7.8868,-1.0495,7.956322297,5.959,-1.3845,6.1177219,1.9278,0.335,1.956690533
13/11/2019 00:30,8.1426,-0.5573,8.161649224,4.506,-1.2225,4.668890901,3.6366,0.6652,3.696938003,6.7486,-0.9815,6.819600004,4.506,-1.2225,4.668890901,2.2426,0.241,2.255512305
13/11/2019 01:00,8.2752,-0.3057,8.280844615,3.719,-0.9595,3.840781333,4.5562,0.6538,4.60287007,7.654,-0.6773,7.683908595,3.719,-0.9595,3.840781333,3.935,0.2822,3.945106062
13/11/2019 01:30,8.6591,-0.4454,8.670547501,3.7535,-0.815,3.840961761,4.9056,0.3696,4.919503585,8.2953,-0.7786,8.331759721,3.7535,-0.815,3.840961761,4.5418,0.0364,4.541945861
13/11/2019 02:00,9.1276,-0.7143,9.155506881,4.174,-0.9475,4.280190679,4.9536,0.2332,4.959086125,8.6408,-0.9447,8.692288693,4.174,-0.9475,4.280190679,4.4668,0.0028,4.466800878
13/11/2019 02:30,8.0369,-0.7652,8.073245484,4.0135,-1.056,4.150098583,4.0234,0.2908,4.033895413,7.8583,-1.0012,7.921823043,4.0135,-1.056,4.150098583,3.8448,0.0548,3.845190513
13/11/2019 03:00,8.3757,-0.8423,8.417946292,4.4425,-1.1955,4.600546326,3.9332,0.3532,3.949026776,8.3143,-1.1687,8.396037409,4.4425,-1.1955,4.600546326,3.8718,0.0268,3.871892752
13/11/2019 03:30,8.2357,-0.8702,8.281545902,4.6865,-1.33,4.871568767,3.5492,0.4598,3.57885969,8.2741,-1.1744,8.357029746,4.6865,-1.33,4.871568767,3.5876,0.1556,3.590972726
13/11/2019 04:00,8.1973,-0.8927,8.245765009,4.9265,-1.4495,5.135314255,3.2708,0.5568,3.31785456,8.2233,-1.2259,8.314174264,4.9265,-1.4495,5.135314255,3.2968,0.2236,3.30437395
13/11/2019 04:30,8.8569,-1.0812,8.922649329,5.9365,-1.684,6.17072834,2.9204,0.6028,2.981963112,8.6735,-1.4162,8.788357337,5.9365,-1.684,6.17072834,2.737,0.2678,2.750070152
13/11/2019 05:00,7.8341,-0.6898,7.86441014,5.5435,-1.551,5.75638717,2.2906,0.8612,2.447144009,7.3465,-1.0652,7.423322254,5.5435,-1.551,5.75638717,1.803,0.4858,1.867300361
13/11/2019 05:30,6.7378,-0.7812,6.782936111,3.826,-1.578,4.138642289,2.9118,0.7968,3.018852345,6.299,-1.1354,6.400510461,3.826,-1.578,4.138642289,2.473,0.4426,2.512294521
13/11/2019 06:00,8.8594,-0.8808,8.903076828,4.428,-1.666,4.731040055,4.4314,0.7852,4.500427202,8.51,-1.2302,8.598458701,4.428,-1.666,4.731040055,4.082,0.4358,4.105197394
13/11/2019 06:30,8.2424,0.1789,8.24434127,3.762,-0.8425,3.855184853,4.4804,1.0214,4.595350054,7.7874,-0.1763,7.789395384,3.762,-0.8425,3.855184853,4.0254,0.6662,4.08015534
13/11/2019 07:00,9.931,0.3615,9.937577333,3.375,-0.3815,3.396493376,6.556,0.743,6.597968248,9.546,-0.0339,9.546060193,3.375,-0.3815,3.396493376,6.171,0.3476,6.180782051
13/11/2019 07:30,11.4057,0.3526,11.4111489,3.2715,-0.495,3.308736504,8.1342,0.8476,8.178241584,11.0801,-0.4298,11.08843289,3.2715,-0.495,3.308736504,7.8086,0.0652,7.808872198
13/11/2019 08:00,12.5376,1.3508,12.61015759,2.546,-0.284,2.56179078,9.9916,1.6348,10.1244576,12.1998,0.4764,12.20909812,2.546,-0.284,2.56179078,9.6538,0.7604,9.683700873
13/11/2019 08:30,13.113,1.3891,13.18637053,1.957,-0.4245,2.002510737,11.156,1.8136,11.30245464,12.75,-0.4081,12.75652953,1.957,-0.4245,2.002510737,10.793,0.0164,10.79301246
13/11/2019 09:00,14.323,2.3942,14.52172588,1.962,-0.412,2.004791261,12.361,2.8062,12.67553074,14.039,0.7208,14.05749173,1.962,-0.412,2.004791261,12.077,1.1328,12.13001092
13/11/2019 09:30,13.9605,2.7018,14.21953879,1.4255,-0.134,1.431784289,12.535,2.8358,12.85176979,13.7325,1.3088,13.79472775,1.4255,-0.134,1.431784289,12.307,1.4428,12.39128407
13/11/2019 10:00,14.452,1.6437,14.54517287,1.407,-0.4385,1.473747349,13.045,2.0822,13.21013179,14.534,1.0073,14.56886438,1.407,-0.4385,1.473747349,13.127,1.4458,13.20637977
13/11/2019 10:30,15.2305,2.9271,15.5092245,1.5225,-0.5905,1.633002296,13.708,3.5176,14.15212965,15.2645,1.8383,15.37479454,1.5225,-0.5905,1.633002296,13.742,2.4288,13.95498597
13/11/2019 11:00,15.3875,2.5518,15.59765494,1.8495,-0.984,2.094971659,13.538,3.5358,13.99211655,15.4275,1.5706,15.50724155,1.8495,-0.984,2.094971659,13.578,2.5546,13.81622471
13/11/2019 11:30,14.809,3.6676,15.25640098,1.504,-0.349,1.543961463,13.305,4.0166,13.89806104,14.823,2.653,15.05854369,1.504,-0.349,1.543961463,13.319,3.002,13.6531229
13/11/2019 12:00,15.486,2.2376,15.64682235,1.866,-1.084,2.158011121,13.62,3.3216,14.01918067,15.443,1.2382,15.49255912,1.866,-1.084,2.158011121,13.577,2.3222,13.77416211
13/11/2019 12:30,15.8325,2.7464,16.06893802,2.4605,-1.3,2.782815166,13.372,4.0464,13.97081733,15.7785,1.7528,15.87555889,2.4605,-1.3,2.782815166,13.318,3.0528,13.66340777
13/11/2019 13:00,15.319,2.719,15.55842929,2.533,-1.264,2.830862943,12.786,3.983,13.39201572,15.091,1.7256,15.18933759,2.533,-1.264,2.830862943,12.558,2.9896,12.90895318
13/11/2019 13:30,17.715,2.2526,17.85764351,4.654,-1.697,4.953738487,13.061,3.9496,13.64511125,17.241,1.2434,17.2857781,4.654,-1.697,4.953738487,12.587,2.9404,12.9258857
13/11/2019 14:00,16.652,2.3861,16.82208599,5.518,-1.8505,5.820023561,11.134,4.2366,11.91279713,16.113,1.3895,16.1728006,5.518,-1.8505,5.820023561,10.595,3.24,11.07933324
13/11/2019 14:30,15.17,2.0777,15.31162099,5.127,-2.1185,5.547447273,10.043,4.1962,10.8843899,14.3374,1.0669,14.37704122,5.127,-2.1185,5.547447273,9.2104,3.1854,9.745678084
13/11/2019 15:00,17.848,1.9877,17.95834222,7.631,-2.6185,8.067757015,10.217,4.6062,11.20732651,16.9152,0.9479,16.94173856,7.631,-2.6185,8.067757015,9.2842,3.5664,9.945631131
13/11/2019 15:30,16.5068,3.059,16.78785058,8.247,-2.148,8.522142512,8.2598,5.207,9.764074203,15.1014,1.9868,15.23153493,8.247,-2.148,8.522142512,6.8544,4.1348,8.004959113
13/11/2019 16:00,15.7199,1.9106,15.83558172,7.8575,-2.014,8.111504315,7.8624,3.9246,8.787480806,13.4169,0.989,13.4533017,7.8575,-2.014,8.111504315,5.5594,3.003,6.318618311
13/11/2019 16:30,18.5806,1.239,18.62186396,9.858,-2.316,10.12640213,8.7226,3.555,9.419223734,15.3214,0.1714,15.32235869,9.858,-2.316,10.12640213,5.4634,2.4874,6.002990781
13/11/2019 17:00,16.3627,1.4344,16.42545143,9.0235,-2.251,9.300029745,7.3392,3.6854,8.212553184,13.0191,0.366,13.02424358,9.0235,-2.251,9.300029745,3.9956,2.617,4.776348852
13/11/2019 17:30,19.6496,1.1633,19.68400485,10.593,-2.2745,10.83443581,9.0566,3.4378,9.687129214,15.7914,0.1361,15.79198649,10.593,-2.2745,10.83443581,5.1984,2.4106,5.730126955
13/11/2019 18:00,14.241,1.9607,14.37534088,7.209,-1.4895,7.361269676,7.032,3.4502,7.83280946,12.8202,0.9095,12.85242072,7.209,-1.4895,7.361269676,5.6112,2.399,6.102521318
13/11/2019 18:30,11.0151,2.3942,11.27229443,1.2365,-0.364,1.288964022,9.7786,2.7582,10.16015183,10.4411,1.416,10.53667999,1.2365,-0.364,1.288964022,9.2046,1.78,9.375129928
13/11/2019 19:00,15.7505,1.9513,15.87091119,0.9455,0.0465,0.946642752,14.805,1.9048,14.92703212,15.7545,0.9815,15.78504395,0.9455,0.0465,0.946642752,14.809,0.935,14.83848732
13/11/2019 19:30,16.166,1.3382,16.22129265,0.992,-0.169,1.006292701,15.174,1.5072,15.24866971,16.219,0.3494,16.22276306,0.992,-0.169,1.006292701,15.227,0.5184,15.23582185
13/11/2019 20:00,15.696,0.7444,15.71364208,1.106,-0.808,1.369707998,14.59,1.5524,14.67235652,15.744,-0.2512,15.74600386,1.106,-0.808,1.369707998,14.638,0.5568,14.64858595
13/11/2019 20:30,15.1515,0.9431,15.1808231,1.1665,-1.0135,1.545284602,13.985,1.9566,14.12120776,15.2215,0.0453,15.22156741,1.1665,-1.0135,1.545284602,14.055,1.0588,14.09482467
13/11/2019 21:00,14.601,0.6453,14.61525275,1.287,-1.2095,1.766142477,13.314,1.8548,13.4425771,14.735,-0.0239,14.73501938,1.287,-1.2095,1.766142477,13.448,1.1856,13.50016116
13/11/2019 21:30,13.9275,0.3433,13.93173037,1.5075,-1.3925,2.052221357,12.42,1.7358,12.54070977,14.0695,-0.3019,14.07273868,1.5075,-1.3925,2.052221357,12.562,1.0906,12.60925265
13/11/2019 22:00,12.508,1.019,12.54943923,1.116,-0.923,1.448235133,11.392,1.942,11.55634146,12.618,-0.08,12.6182536,1.116,-0.923,1.448235133,11.502,0.843,11.53285104
13/11/2019 22:30,11.7975,1.0119,11.84081703,0.9345,0.0345,0.935136621,10.863,0.9774,10.90688222,11.9005,0.1151,11.9010566,0.9345,0.0345,0.935136621,10.966,0.0806,10.9662962
13/11/2019 23:00,11.5845,0.2334,11.58685099,0.9345,0.077,0.937666918,10.65,0.1564,10.65114834,11.6715,0.0942,11.67188014,0.9345,0.077,0.937666918,10.737,0.0172,10.73701378
13/11/2019 23:30,10.6487,0.065,10.64889838,0.9325,0.065,0.93476267,9.7162,0,9.7162,10.7425,0.065,10.74269665,0.9325,0.065,0.93476267,9.81,0,9.81
14/11/2019 00:00,9.4684,0.139,9.469420234,0.934,0.065,0.936259045,8.5344,0.074,8.534720813,9.529,0.0718,9.529270499,0.934,0.065,0.936259045,8.595,0.0068,8.59500269
14/11/2019 00:30,8.7994,-0.0477,8.799529286,0.937,-0.1485,0.948694498,7.8624,0.1008,7.863046127,8.8878,-0.1437,8.888961611,0.937,-0.1485,0.948694498,7.9508,0.0048,7.950801449
14/11/2019 01:00,8.6269,-0.1477,8.628164283,1.0025,-0.1505,1.013733939,7.6244,0.0028,7.624400514,8.6759,-0.1505,8.677205256,1.0025,-0.1505,1.013733939,7.6734,0,7.6734
14/11/2019 01:30,8.3511,-0.2505,8.35485616,0.9455,-0.2505,0.978120903,7.4056,0,7.4056,8.3539,-0.2505,8.357654902,0.9455,-0.2505,0.978120903,7.4084,0,7.4084
14/11/2019 02:00,8.0847,-0.33,8.091432141,0.9385,-0.33,0.994827749,7.1462,0,7.1462,8.1769,-0.33,8.183556294,0.9385,-0.33,0.994827749,7.2384,0,7.2384
14/11/2019 02:30,7.702,-0.0655,7.70227851,0.957,-0.0655,0.959238891,6.745,0,6.745,7.8096,-0.0655,7.809874673,0.957,-0.0655,0.959238891,6.8526,0,6.8526
14/11/2019 03:00,7.6916,0.0965,7.692205328,0.937,0.0965,0.941956076,6.7546,0,6.7546,7.731,0.0965,7.731602243,0.937,0.0965,0.941956076,6.794,0,6.794
14/11/2019 03:30,7.5986,0.078,7.599000326,0.937,0.078,0.940240927,6.6616,0,6.6616,7.4632,0.078,7.463607589,0.937,0.078,0.940240927,6.5262,0,6.5262
14/11/2019 04:00,7.4537,-0.1585,7.45538503,0.9785,-0.1585,0.991254004,6.4752,0,6.4752,7.5009,-0.1585,7.502574429,0.9785,-0.1585,0.991254004,6.5224,0,6.5224
14/11/2019 04:30,8.5615,-1.1118,8.633387602,1.9345,-1.129,2.23985072,6.627,0.0172,6.627022321,8.6699,-1.129,8.743100538,1.9345,-1.129,2.23985072,6.7354,0,6.7354
14/11/2019 05:00,8.1286,-0.7447,8.162641487,2.357,-1.2995,2.691495727,5.7716,0.5548,5.798203998,8.1354,-1.2995,8.23853345,2.357,-1.2995,2.691495727,5.7784,0,5.7784
14/11/2019 05:30,9.0996,-0.4914,9.112858724,3.523,-1.223,3.729243623,5.5766,0.7316,5.624384955,9.141,-1.223,9.222451409,3.523,-1.223,3.729243623,5.618,0,5.618
14/11/2019 06:00,9.4656,-0.9443,9.512585655,4.726,-1.5385,4.970116523,4.7396,0.5942,4.776701979,9.1402,-1.5385,9.268777605,4.726,-1.5385,4.970116523,4.4142,0,4.4142
14/11/2019 06:30,9.3753,0.0372,9.375373802,5.4305,-0.893,5.503433406,3.9448,0.9302,4.052988907,9.2101,-0.893,9.253290821,5.4305,-0.893,5.503433406,3.7796,0,3.7796
14/11/2019 07:00,12.4547,-0.5825,12.46831417,7.7305,-1.4245,7.860650768,4.7242,0.842,4.798648731,12.1129,-1.4245,12.19637432,7.7305,-1.4245,7.860650768,4.3824,0,4.3824
14/11/2019 07:30,14.255,0.4019,14.26066438,9.715,-1.7245,9.866870084,4.54,2.1264,5.013300007,13.052,-0.9363,13.08554018,9.715,-1.7245,9.866870084,3.337,0.7882,3.428823157
14/11/2019 08:00,15.9833,0.8216,16.00440269,10.8395,-1.732,10.97700252,5.1438,2.5536,5.742782549,12.4947,-0.0366,12.49475361,10.8395,-1.732,10.97700252,1.6552,1.6954,2.369402499
14/11/2019 08:30,17.6826,0.4507,17.68834286,12.635,-2.3765,12.85655386,5.0476,2.8272,5.78544083,13.7554,-0.5485,13.76633144,12.635,-2.3765,12.85655386,1.1204,1.828,2.144033619
14/11/2019 09:00,17.7045,2.1353,17.83280198,12.7355,-2.4285,12.96497484,4.969,4.5638,6.74679416,12.7825,-0.8513,12.81081644,12.7355,-2.4285,12.96497484,0.047,1.5772,1.577900136
14/11/2019 09:30,17.9911,2.6451,18.18450531,12.6745,-2.1425,12.85430887,5.3166,4.7876,7.15453348,12.6917,-1.4253,12.77148108,12.6745,-2.1425,12.85430887,0.0172,0.7172,0.717406217
14/11/2019 10:00,18.0256,2.353,18.17852756,12.377,-2.113,12.55607017,5.6486,4.466,7.200822034,13.1566,0.9964,13.19427666,12.377,-2.113,12.55607017,0.7796,3.1094,3.205642606
14/11/2019 10:30,17.8887,1.2004,17.92893047,12.1335,-2.799,12.45215737,5.7552,3.9994,7.008389787,13.4525,0.512,13.46223979,12.1335,-2.799,12.45215737,1.319,3.311,3.564054152
14/11/2019 11:00,18.8719,2.1572,18.99479196,12.4695,-2.758,12.77086505,6.4024,4.9152,8.071549839,14.3943,1.4642,14.46857817,12.4695,-2.758,12.77086505,1.9248,4.2222,4.640240067
14/11/2019 11:30,19.0216,2.0914,19.13622796,12.486,-2.917,12.82221061,6.5356,5.0084,8.233962468,14.311,1.4098,14.38027319,12.486,-2.917,12.82221061,1.825,4.3268,4.695936886
14/11/2019 12:00,19.2974,2.0301,19.40389015,12.538,-3.0705,12.90850163,6.7594,5.1006,8.467916433,14.3668,1.3667,14.43166003,12.538,-3.0705,12.90850163,1.8288,4.4372,4.799297165
14/11/2019 12:30,19.119,1.9864,19.22191317,12.661,-3.139,13.04431838,6.458,5.1254,8.244724929,13.9638,1.323,14.02633378,12.661,-3.139,13.04431838,1.3028,4.462,4.64830419
14/11/2019 13:00,19.3563,2.014,19.46079509,12.7015,-3.172,13.09158838,6.6548,5.186,8.436880883,14.0935,1.3574,14.15871735,12.7015,-3.172,13.09158838,1.392,4.5294,4.73847321
14/11/2019 13:30,19.0202,2.711,19.21243163,12.421,-3.146,12.81321806,6.5992,5.857,8.823485119,13.7794,1.2508,13.83605309,12.421,-3.146,12.81321806,1.3584,4.3968,4.601858407
14/11/2019 14:00,18.4139,2.7539,18.61869164,11.8465,-3.0725,12.23845654,6.5674,5.8264,8.779389484,13.2213,1.1583,13.27194155,11.8465,-3.0725,12.23845654,1.3748,4.2308,4.448566475
14/11/2019 14:30,18.5966,2.6749,18.78799142,12.032,-2.9325,12.38420689,6.5646,5.6074,8.633476004,13.5998,1.0707,13.64188251,12.032,-2.9325,12.38420689,1.5678,4.0032,4.299256573
14/11/2019 15:00,18.689,2.2988,18.82984871,12.469,-2.939,12.81068624,6.22,5.2378,8.131601862,13.551,0.7072,13.56944114,12.469,-2.939,12.81068624,1.082,3.6462,3.803353578
14/11/2019 15:30,17.8761,2.2898,18.02215679,12.1765,-2.923,12.52242314,5.6996,5.2128,7.723906007,12.6671,0.6022,12.68140636,12.1765,-2.923,12.52242314,0.4906,3.5252,3.559174539
14/11/2019 16:00,17.735,2.4313,17.90087832,11.328,-2.7815,11.66448997,6.407,5.2128,8.259717479,12.5712,0.8387,12.59914629,11.328,-2.7815,11.66448997,1.2432,3.6202,3.827713976
14/11/2019 16:30,19.1315,2.1501,19.25194074,11.6635,-2.8275,12.00133278,7.468,4.9776,8.974827339,13.9205,0.5747,13.93235803,11.6635,-2.8275,12.00133278,2.257,3.4022,4.082770363
14/11/2019 17:00,19.5402,2.0204,19.64437406,11.891,-2.889,12.23691963,7.6492,4.9094,9.089140168,14.3602,0.449,14.36721772,11.891,-2.889,12.23691963,2.4692,3.338,4.152010674
14/11/2019 17:30,18.9798,2.1925,19.10601644,11.438,-2.7305,11.7593994,7.5418,4.923,9.006368649,14.3718,0.5939,14.38406592,11.438,-2.7305,11.7593994,2.9338,3.3244,4.433826541
14/11/2019 18:00,18.7137,1.9376,18.81374129,11.5395,-2.683,11.84730135,7.1742,4.6206,8.533410221,14.8833,0.3104,14.88653644,11.5395,-2.683,11.84730135,3.3438,2.9934,4.487921791
14/11/2019 18:30,18.5622,1.6722,18.63736896,12.136,-2.954,12.49034075,6.4262,4.6262,7.918192526,16.0836,0.0548,16.08369336,12.136,-2.954,12.49034075,3.9476,3.0088,4.963509162
14/11/2019 19:00,18.7254,1.8788,18.81941802,12.663,-3.025,13.01930083,6.0624,4.9038,7.797432154,16.3428,0.2314,16.34443813,12.663,-3.025,13.01930083,3.6798,3.2564,4.913763222
14/11/2019 19:30,17.6174,2.0433,17.73549711,12.083,-2.9305,12.43329077,5.5344,4.9738,7.440985808,15.9596,0.3979,15.96455939,12.083,-2.9305,12.43329077,3.8766,3.3284,5.109429921
14/11/2019 20:00,17.7143,1.5594,17.78280498,11.7085,-2.703,12.0164546,6.0058,4.2624,7.36462405,15.4851,0.1914,15.48628283,11.7085,-2.703,12.0164546,3.7766,2.8944,4.758178109
14/11/2019 20:30,15.8847,1.0921,15.9221976,9.5765,-2.4195,9.877415274,6.3082,3.5116,7.219745273,12.1839,0.2897,12.18734365,9.5765,-2.4195,9.877415274,2.6074,2.7092,3.760093004
14/11/2019 21:00,18.4669,0.1147,18.4672562,11.0095,-2.8585,11.3745379,7.4574,2.9732,8.028245948,15.0463,-0.2673,15.04867413,11.0095,-2.8585,11.3745379,4.0368,2.5912,4.796881454
14/11/2019 21:30,16.0956,0.6688,16.10948891,10.516,-2.79,10.87981415,5.5796,3.4588,6.564696002,12.8316,0.0718,12.83180088,10.516,-2.79,10.87981415,2.3156,2.8618,3.681290888
14/11/2019 22:00,15.2051,0.552,15.2151165,10.0095,-2.762,10.38358003,5.1956,3.314,6.162536439,12.6485,-0.1564,12.64946691,10.0095,-2.762,10.38358003,2.639,2.6056,3.708567427
14/11/2019 22:30,12.5446,1.005,12.58479297,8.093,-2.019,8.3410437,4.4516,3.024,5.381572127,10.569,0.3052,10.5734057,8.093,-2.019,8.3410437,2.476,2.3242,3.395950771
14/11/2019 23:00,13.7325,-0.4634,13.74031644,8.9095,-2.442,9.23810339,4.823,1.9786,5.213078453,11.9805,-1.8236,12.11849402,8.9095,-2.442,9.23810339,3.071,0.6184,3.13264418
14/11/2019 23:30,9.343,0.1736,9.34461267,6.318,-2.094,6.655971755,3.025,2.2676,3.780560112,8.3062,-1.0054,8.366826615,6.318,-2.094,6.655971755,1.9882,1.0886,2.266713303
15/11/2019 00:00,12.6389,0.3464,12.64364608,7.8455,-1.998,8.095917135,4.7934,2.3444,5.335999899,11.1623,-0.943,11.20206188,7.8455,-1.998,8.095917135,3.3168,1.055,3.480544101
15/11/2019 00:30,11.1887,0.0325,11.1887472,8.0495,-2.1025,8.319552662,3.1392,2.135,3.796419582,8.7339,-1.6705,8.892220165,8.0495,-2.1025,8.319552662,0.6844,0.432,0.809337606
15/11/2019 01:00,9.6682,0.2188,9.670675503,7.441,-1.922,7.685217303,2.2272,2.1408,3.089246588,8.0574,-1.657,8.226016275,7.441,-1.922,7.685217303,0.6164,0.265,0.670950043
15/11/2019 01:30,11.3646,-0.3096,11.36881636,9.149,-2.197,9.40909188,2.2156,1.8874,2.91052609,10.037,-1.7334,10.18558023,9.149,-2.197,9.40909188,0.888,0.4636,1.001732978
15/11/2019 02:00,7.7439,0.0104,7.743906984,6.9575,-2.091,7.264921696,0.7864,2.1014,2.243726124,6.9595,-2.0804,7.263794078,6.9575,-2.091,7.264921696,0.002,0.0106,0.010787029
15/11/2019 02:30,10.4089,-0.3262,10.41401007,7.8735,-2.302,8.203121738,2.5354,1.9758,3.214348892,8.6761,-1.8028,8.861421954,7.8735,-2.302,8.203121738,0.8026,0.4992,0.945181147
15/11/2019 03:00,10.8069,-0.273,10.81034766,9.1355,-2.531,9.479626641,1.6714,2.258,2.809295634,9.3103,-2.0452,9.532288767,9.1355,-2.531,9.479626641,0.1748,0.4858,0.516291274
15/11/2019 03:30,9.2543,-0.8795,9.295998534,8.4585,-2.3435,8.777141591,0.7958,1.464,1.666311387,8.4777,-2.2783,8.778499199,8.4585,-2.3435,8.777141591,0.0192,0.0652,0.067968228
15/11/2019 04:00,8.8178,-0.2541,8.821460403,7.299,-2.3565,7.669973484,1.5188,2.1024,2.593615083,7.3114,-2.2615,7.653166156,7.299,-2.3565,7.669973484,0.0124,0.095,0.095805845
15/11/2019 04:30,11.3559,-0.2239,11.35810706,9.1105,-2.4645,9.437953724,2.2454,2.2406,3.172082836,9.2017,-2.2745,9.478640891,9.1105,-2.4645,9.437953724,0.0912,0.19,0.210754454
15/11/2019 05:00,10.244,-1.5147,10.35537793,9.764,-2.5515,10.0918704,0.48,1.0368,1.142521002,9.765,-2.5429,10.09066724,9.764,-2.5515,10.0918704,0.001,0.0086,0.008657944
15/11/2019 05:30,8.6688,-1.9353,8.882200151,8.519,-2.3885,8.847502091,0.1498,0.4532,0.477315703,8.521,-2.3761,8.846089091,8.519,-2.3885,8.847502091,0.002,0.0124,0.012560255
15/11/2019 06:00,9.1242,-0.0345,9.124265225,7.952,-2.4565,8.322781762,1.1722,2.422,2.690750237,8.2938,-1.6693,8.460122986,7.952,-2.4565,8.322781762,0.3418,0.7872,0.858202237
15/11/2019 06:30,9.4907,0.9925,9.542454754,7.1175,-1.6725,7.311365297,2.3732,2.665,3.568515551,7.7981,-0.7979,7.838814197,7.1175,-1.6725,7.311365297,0.6806,0.8746,1.108215466
15/11/2019 07:00,11.6932,0.9852,11.73463017,7.329,-1.338,7.45013322,4.3642,2.3232,4.9440368,10.0708,-0.3424,10.076619,7.329,-1.338,7.45013322,2.7418,0.9956,2.916965307
15/11/2019 07:30,13.9655,1.0098,14.00196009,8.8785,-1.394,8.987268676,5.087,2.4038,5.62635081,12.9471,-1.0254,12.98764196,8.8785,-1.394,8.987268676,4.0686,0.3686,4.085262772
15/11/2019 08:00,13.3912,1.2846,13.45267388,8.14,-1.201,8.228122568,5.2512,2.4856,5.809759788,12.007,-0.0394,12.00706464,8.14,-1.201,8.228122568,3.867,1.1616,4.037697804
15/11/2019 08:30,15.5077,0.8883,15.53312062,9.0795,-1.5435,9.209761805,6.4282,2.4318,6.872801938,14.5669,-0.4097,14.57266035,9.0795,-1.5435,9.209761805,5.4874,1.1338,5.603308059
15/11/2019 09:00,16.3146,0.4797,16.32165081,10.208,-1.9875,10.39968366,6.1066,2.4672,6.586170314,15.9172,0.5509,15.92673057,10.208,-1.9875,10.39968366,5.7092,2.5384,6.24807484
15/11/2019 09:30,13.3294,2.3586,13.5364655,7.817,-1.565,7.972121048,5.5124,3.9236,6.766179921,12.3366,0.429,12.34405689,7.817,-1.565,7.972121048,4.5196,1.994,4.939921068
