Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/11/2019 10:00,14.3164,2.1261,14.47341045,6.476,-1.2945,6.604112828,7.8404,3.4206,8.55408537,13.6166,0.2473,13.6188455,6.476,-1.2945,6.604112828,7.1406,1.5418,7.305156781
15/11/2019 10:30,15.0762,2.2358,15.2410829,6.009,-1.079,6.105106223,9.0672,3.3148,9.654119063,14.314,0.365,14.3186529,6.009,-1.079,6.105106223,8.305,1.444,8.429600287
15/11/2019 11:00,17.4554,1.8823,17.55659541,7.599,-1.2945,7.708471395,9.8564,3.1768,10.35570757,16.3514,0.0073,16.35140163,7.599,-1.2945,7.708471395,8.7524,1.3018,8.848682896
15/11/2019 11:30,15.221,2.1221,15.36821881,7.037,-1.2255,7.142913919,8.184,3.3476,8.842187612,14.3704,0.2443,14.37247643,7.037,-1.2255,7.142913919,7.3334,1.4698,7.479242448
15/11/2019 12:00,15.5865,1.8451,15.69532976,7.0875,-1.3325,7.211671963,8.499,3.1776,9.073595911,14.6475,-0.0317,14.6475343,7.0875,-1.3325,7.211671963,7.56,1.3008,7.671093836
15/11/2019 12:30,18.1605,1.5701,18.2282466,9.7835,-1.8255,9.952352611,8.377,3.3956,9.039039128,17.3205,-0.3201,17.32345763,9.7835,-1.8255,9.952352611,7.537,1.5054,7.685870033
15/11/2019 13:00,14.79,2.1045,14.93897655,8.502,-1.7855,8.68746305,6.288,3.89,7.393987016,13.6188,0.1701,13.61986224,8.502,-1.7855,8.68746305,5.1168,1.9556,5.477774512
15/11/2019 13:30,16.6659,1.3558,16.7209574,9.4495,-2.323,9.73084679,7.2164,3.6788,8.099999901,14.9253,-0.6074,14.93765426,9.4495,-2.323,9.73084679,5.4758,1.7156,5.738263588
15/11/2019 14:00,17.0355,1.2101,17.07842505,10.7955,-2.5675,11.09661554,6.24,3.7776,7.294371924,15.1299,0.1619,15.13076619,10.7955,-2.5675,11.09661554,4.3344,2.7294,5.122172168
15/11/2019 14:30,15.007,1.4768,15.07948896,9.967,-2.418,10.25611101,5.04,3.8948,6.369542137,12.875,0.7482,12.89672161,9.967,-2.418,10.25611101,2.908,3.1662,4.298986676
15/11/2019 15:00,14.7846,1.1877,14.83222938,8.99,-2.2875,9.276462486,5.7946,3.4752,6.756804289,11.7836,0.4649,11.79276732,8.99,-2.2875,9.276462486,2.7936,2.7524,3.921722418
15/11/2019 15:30,14.8612,0.9713,14.89290734,8.577,-2.2035,8.855526029,6.2842,3.1748,7.040633827,11.8958,0.2513,11.89845407,8.577,-2.2035,8.855526029,3.3188,2.4548,4.128011202
15/11/2019 16:00,15.0012,0.9361,15.03037873,8.884,-2.0725,9.122538695,6.1172,3.0086,6.817023529,13.0274,0.2105,13.02910054,8.884,-2.0725,9.122538695,4.1434,2.283,4.730734886
15/11/2019 16:30,15.8651,0.5851,15.87588549,10.0475,-2.3805,10.32564945,5.8176,2.9656,6.529873898,15.0231,-0.0909,15.023375,10.0475,-2.3805,10.32564945,4.9756,2.2896,5.477121828
15/11/2019 17:00,15.9983,0.9654,16.02740154,10.9735,-2.124,11.17716772,5.0248,3.0894,5.898559773,15.0555,0.2492,15.05756225,10.9735,-2.124,11.17716772,4.082,2.3732,4.721737206
15/11/2019 17:30,16.5078,0.9713,16.5363504,11.197,-2.0815,11.38883011,5.3108,3.0528,6.125698693,14.9238,0.2735,14.92630593,11.197,-2.0815,11.38883011,3.7268,2.355,4.408521662
15/11/2019 18:00,16.9433,0.9586,16.97039566,11.0565,-2.125,11.25885506,5.8868,3.0836,6.645525051,14.7045,0.2644,14.70687688,11.0565,-2.125,11.25885506,3.648,2.3894,4.360864176
15/11/2019 18:30,16.2878,0.7786,16.30639895,10.308,-2.186,10.53724157,5.9798,2.9646,6.674343503,13.647,0.0874,13.64727987,10.308,-2.186,10.53724157,3.339,2.2734,4.039463895
15/11/2019 19:00,16.3683,0.8642,16.39109778,9.7375,-2.058,9.95260118,6.6308,2.9222,7.246154945,13.3011,0.176,13.30226436,9.7375,-2.058,9.95260118,3.5636,2.234,4.205948283
15/11/2019 19:30,15.2154,0.8117,15.23703561,8.217,-2.0155,8.460574995,6.9984,2.8272,7.547891255,12.6148,0.0927,12.6151406,8.217,-2.0155,8.460574995,4.3978,2.1082,4.877002366
15/11/2019 20:00,18.2959,0.2724,18.29792771,9.9765,-2.406,10.26252348,8.3194,2.6784,8.739922363,14.7353,-0.415,14.7411428,9.9765,-2.406,10.26252348,4.7588,1.991,5.158513201
15/11/2019 20:30,16.3618,0.5659,16.37158337,10.09,-2.5215,10.40029145,6.2718,3.0874,6.990530309,13.212,-0.1253,13.21259415,10.09,-2.5215,10.40029145,3.122,2.3962,3.935563294
15/11/2019 21:00,15.5748,0.221,15.57636787,9.787,-2.708,10.15473451,5.7878,2.929,6.486730289,11.7196,-0.4586,11.72856931,9.787,-2.708,10.15473451,1.9326,2.2494,2.965593216
15/11/2019 21:30,15.0451,0.1764,15.04613409,9.1755,-2.79,9.590302407,5.8696,2.9664,6.576604984,10.7719,-0.4716,10.78221852,9.1755,-2.79,9.590302407,1.5964,2.3184,2.814866164
15/11/2019 22:00,16.9824,-0.2218,16.98384836,11.567,-3.169,11.99325018,5.4154,2.9472,6.165431453,13.4506,-1.079,13.493809,11.567,-3.169,11.99325018,1.8836,2.09,2.813547398
15/11/2019 22:30,13.26,1.0738,13.30340732,10.688,-2.7,11.0237627,2.572,3.7738,4.566919141,11.0566,-1.4088,11.14599125,10.688,-2.7,11.0237627,0.3686,1.2912,1.342781963
15/11/2019 23:00,11.2617,0.0917,11.26207333,8.9865,-2.6165,9.359661025,2.2752,2.7082,3.537072558,9.2639,-2.0491,9.487816083,8.9865,-2.6165,9.359661025,0.2774,0.5674,0.631580177
15/11/2019 23:30,10.0939,0.4201,10.10263833,6.6225,-2.0145,6.92211792,3.4714,2.4346,4.240034802,6.9893,-0.8203,7.037272666,6.6225,-2.0145,6.92211792,0.3668,1.1942,1.249262134
16/11/2019 00:00,11.4276,0.0384,11.42766452,6.856,-1.585,7.036828902,4.5716,1.6234,4.85128376,8.2652,-0.8746,8.31134503,6.856,-1.585,7.036828902,1.4092,0.7104,1.578135862
16/11/2019 00:30,10.8102,0.0429,10.81028512,7.144,-1.7235,7.348958311,3.6662,1.7664,4.069544373,8.6158,-1.0649,8.681360587,7.144,-1.7235,7.348958311,1.4718,0.6586,1.612435797
16/11/2019 01:00,12.0237,-0.0192,12.02371533,9.0975,-1.966,9.307505694,2.9262,1.9468,3.514637489,10.3581,-1.3266,10.44270574,9.0975,-1.966,9.307505694,1.2606,0.6394,1.413486724
16/11/2019 01:30,10.7905,0.0352,10.79055741,9.5185,-2.026,9.731727403,1.272,2.0612,2.422091955,9.7423,-1.8446,9.91538998,9.5185,-2.026,9.731727403,0.2238,0.1814,0.288084016
16/11/2019 02:00,8.623,-1.1361,8.697519888,7.927,-2.0125,8.178476952,0.696,0.8764,1.119148319,7.927,-2.0125,8.178476952,7.927,-2.0125,8.178476952,0,0,0
16/11/2019 02:30,10.8322,-2.1196,11.03762932,9.324,-2.448,9.640004149,1.5082,0.3284,1.543539374,9.421,-1.8116,9.593598676,9.324,-2.448,9.640004149,0.097,0.6364,0.64374992
16/11/2019 03:00,11.1387,-2.3721,11.38848085,10.9965,-2.6255,11.30558546,0.1422,0.2534,0.290572538,10.9965,-2.6255,11.30558546,10.9965,-2.6255,11.30558546,0,0,0
16/11/2019 03:30,11.7855,-2.9015,12.13740963,11.7855,-2.9015,12.13740963,0,0,0,11.7855,-2.9015,12.13740963,11.7855,-2.9015,12.13740963,0,0,0
16/11/2019 04:00,10.2865,-2.828,10.66816133,10.2865,-2.828,10.66816133,0,0,0,10.2865,-2.828,10.66816133,10.2865,-2.828,10.66816133,0,0,0
16/11/2019 04:30,11.4686,-2.7674,11.79776626,11.364,-2.898,11.72769798,0.1046,0.1306,0.167324595,11.364,-2.898,11.72769798,11.364,-2.898,11.72769798,0,0,0
16/11/2019 05:00,10.551,-2.4495,10.83160428,10.551,-2.4495,10.83160428,0,0,0,10.551,-2.4495,10.83160428,10.551,-2.4495,10.83160428,0,0,0
16/11/2019 05:30,7.417,-1.932,7.664496918,7.417,-1.932,7.664496918,0,0,0,7.417,-1.932,7.664496918,7.417,-1.932,7.664496918,0,0,0
16/11/2019 06:00,7.3752,0.1994,7.377895052,6.037,-1.637,6.255009033,1.3382,1.8364,2.272255311,6.5026,-1.637,6.70548848,6.037,-1.637,6.255009033,0.4656,0,0.4656
16/11/2019 06:30,8.9406,0.6354,8.963150201,6.364,-1.469,6.531344195,2.5766,2.1044,3.326765234,7.7368,-1.469,7.875026047,6.364,-1.469,6.531344195,1.3728,0,1.3728
16/11/2019 07:00,7.407,-0.7581,7.445694367,4.741,-1.3025,4.91666424,2.666,0.5444,2.721015869,6.7886,0.3257,6.796408644,4.741,-1.3025,4.91666424,2.0476,1.6282,2.616046827
16/11/2019 07:30,7.9955,-0.4261,8.006845912,3.1935,-0.8505,3.304813535,4.802,0.4244,4.820717722,7.5127,0.7777,7.552845727,3.1935,-0.8505,3.304813535,4.3192,1.6282,4.615899033
16/11/2019 08:00,9.2421,1.0524,9.301825529,2.3455,-0.545,2.407985725,6.8966,1.5974,7.079179212,8.7421,-0.5124,8.757103755,2.3455,-0.545,2.407985725,6.3966,0.0326,6.396683072
16/11/2019 08:30,9.7378,1.2215,9.814112853,1.593,-0.3175,1.624332247,8.1448,1.539,8.288925626,9.3364,-0.3175,9.341797001,1.593,-0.3175,1.624332247,7.7434,0,7.7434
16/11/2019 09:00,10.6631,0.596,10.67974333,1.4855,-0.222,1.501996754,9.1776,0.818,9.213982079,10.4203,-0.222,10.42266454,1.4855,-0.222,1.501996754,8.9348,0,8.9348
16/11/2019 09:30,11.207,0.6905,11.22825183,1.055,-0.1985,1.073511644,10.152,0.889,10.19085006,11.077,-0.1985,11.07877842,1.055,-0.1985,1.073511644,10.022,0,10.022
16/11/2019 10:00,12.4795,0.9738,12.51743611,1.3105,-0.136,1.31753795,11.169,1.1098,11.22400183,12.4315,-0.136,12.43224389,1.3105,-0.136,1.31753795,11.121,0,11.121
16/11/2019 10:30,12.7755,1.2177,12.83340148,1.4745,0.0685,1.476090275,11.301,1.1492,11.35928086,12.8085,0.0685,12.80868317,1.4745,0.0685,1.476090275,11.334,0,11.334
16/11/2019 11:00,12.82,1.0573,12.86352531,1.57,0.0685,1.571493637,11.25,0.9888,11.29337086,12.856,0.0685,12.85618249,1.57,0.0685,1.571493637,11.286,0,11.286
16/11/2019 11:30,12.7825,1.0221,12.8232989,1.6745,0.0525,1.675322805,11.108,0.9696,11.15023713,12.8175,0.0525,12.81760752,1.6745,0.0525,1.675322805,11.143,0,11.143
16/11/2019 12:00,12.7215,1.0357,12.76359028,1.6615,0.0545,1.662393606,11.06,0.9812,11.10343881,12.7435,0.0545,12.74361654,1.6615,0.0545,1.662393606,11.082,0,11.082
16/11/2019 12:30,13.0455,0.9728,13.08172046,2.0275,0.032,2.027752512,11.018,0.9408,11.05809335,13.0795,0.032,13.07953915,2.0275,0.032,2.027752512,11.052,0,11.052
16/11/2019 13:00,12.93,0.914,12.96226431,2.084,0.027,2.084174897,10.846,0.887,10.88220956,12.962,0.027,12.96202812,2.084,0.027,2.084174897,10.878,0,10.878
16/11/2019 13:30,13.2525,0.805,13.27692665,2.8935,-0.034,2.893699751,10.359,0.839,10.39292076,13.2915,-0.034,13.29154349,2.8935,-0.034,2.893699751,10.398,0,10.398
16/11/2019 14:00,12.5143,0.7635,12.53756901,3.0605,-0.0295,3.060642171,9.4538,0.793,9.487000761,12.5391,-0.0295,12.5391347,3.0605,-0.0295,3.060642171,9.4786,0,9.4786
16/11/2019 14:30,11.0049,0.7834,11.0327485,1.7265,0.05,1.727223856,9.2784,0.7334,9.307340228,11.0319,0.05,11.03201331,1.7265,0.05,1.727223856,9.3054,0,9.3054
16/11/2019 15:00,11.5555,0.7564,11.58022976,1.0965,0.069,1.098668854,10.459,0.6874,10.48156476,11.5755,0.069,11.57570565,1.0965,0.069,1.098668854,10.479,0,10.479
16/11/2019 15:30,12.2335,0.8214,12.26104483,1.0275,0.065,1.029553908,11.206,0.7564,11.23149932,12.2605,0.065,12.2606723,1.0275,0.065,1.029553908,11.233,0,11.233
16/11/2019 16:00,12.205,0.5998,12.21972934,0.97,-0.078,0.973131029,11.235,0.6778,11.25542704,12.241,-0.078,12.24124851,0.97,-0.078,0.973131029,11.271,0,11.271
16/11/2019 16:30,12.7885,0.6425,12.80462957,1.1495,-0.2435,1.175007447,11.639,0.886,11.67267394,12.8075,-0.2435,12.80981454,1.1495,-0.2435,1.175007447,11.658,0,11.658
16/11/2019 17:00,12.8515,0.9503,12.88658692,1.0375,-0.0855,1.041017051,11.814,1.0358,11.85932029,12.8645,-0.0855,12.86478412,1.0375,-0.0855,1.041017051,11.827,0,11.827
16/11/2019 17:30,13.908,0.5962,13.92077291,0.98,-0.455,1.080474433,12.928,1.0512,12.97066712,13.912,-0.455,13.91943853,0.98,-0.455,1.080474433,12.932,0,12.932
16/11/2019 18:00,14.1085,1.4926,14.18723465,0.9475,0.116,0.954574382,13.161,1.3766,13.23279821,14.1615,0.331,14.16536774,0.9475,0.116,0.954574382,13.214,0.215,13.21574898
16/11/2019 18:30,14.3345,0.2926,14.33748601,0.9445,-0.249,0.976770828,13.39,0.5416,13.40094887,14.4495,-0.247,14.45161096,0.9445,-0.249,0.976770828,13.505,0.002,13.50500015
16/11/2019 19:00,14.2035,0.1984,14.2048856,1.0095,-0.583,1.165752654,13.194,0.7814,13.21711852,14.3265,-0.3872,14.33173144,1.0095,-0.583,1.165752654,13.317,0.1958,13.31843935
16/11/2019 19:30,13.6365,0.1172,13.63700363,1.0315,-0.888,1.361079076,12.605,1.0052,12.64501689,13.7515,-0.552,13.76257448,1.0315,-0.888,1.361079076,12.72,0.336,12.72443696
16/11/2019 20:00,13.4325,1.1783,13.48408125,0.9465,-0.1005,0.951820624,12.486,1.2788,12.55131569,13.5545,0.5149,13.56427633,0.9465,-0.1005,0.951820624,12.608,0.6154,12.62300999
16/11/2019 20:30,12.9225,0.5621,12.93471927,0.9505,0.0695,0.953037512,11.972,0.4926,11.98212998,13.0185,0.0983,13.01887112,0.9505,0.0695,0.953037512,12.068,0.0288,12.06803437
16/11/2019 21:00,12.403,0.2187,12.404928,0.949,0.0575,0.950740369,11.454,0.1612,11.45513428,12.513,0.0575,12.51313211,0.949,0.0575,0.950740369,11.564,0,11.564
16/11/2019 21:30,11.956,0.1293,11.95669915,0.947,0.0745,0.949925918,11.009,0.0548,11.00913639,12.059,0.0745,12.05923013,0.947,0.0745,0.949925918,11.112,0,11.112
16/11/2019 22:00,11.616,0.0937,11.61637791,0.948,0.0735,0.950845019,10.668,0.0202,10.66801912,11.727,0.0735,11.72723033,0.948,0.0735,0.950845019,10.779,0,10.779
16/11/2019 22:30,11.071,0.1653,11.07223397,0.951,0.0895,0.955202204,10.12,0.0758,10.12028387,11.155,0.0895,11.15535904,0.951,0.0895,0.955202204,10.204,0,10.204
16/11/2019 23:00,10.4813,-0.0095,10.48130431,0.9505,-0.0095,0.950547474,9.5308,0,9.5308,10.5879,-0.0095,10.58790426,0.9505,-0.0095,0.950547474,9.6374,0,9.6374
16/11/2019 23:30,9.8103,0.124,9.811083635,0.9505,0.124,0.95855425,8.8598,0,8.8598,9.9303,0.124,9.931074166,0.9505,0.124,0.95855425,8.9798,0,8.9798
17/11/2019 00:00,8.9513,0.094,8.951793546,0.9545,0.094,0.959117433,7.9968,0,7.9968,9.0627,0.094,9.06318748,0.9545,0.094,0.959117433,8.1082,0,8.1082
17/11/2019 00:30,8.3912,0.081,8.391590936,0.956,0.081,0.959425349,7.4352,0,7.4352,8.4968,0.081,8.497186078,0.956,0.081,0.959425349,7.5408,0,7.5408
17/11/2019 01:00,8.3856,0.0945,8.386132458,0.956,0.0945,0.960659279,7.4296,0,7.4296,8.4652,0.0945,8.465727452,0.956,0.0945,0.960659279,7.5092,0,7.5092
17/11/2019 01:30,8.2472,0.088,8.247669479,0.954,0.088,0.958050103,7.2932,0,7.2932,8.3298,0.088,8.330264824,0.954,0.088,0.958050103,7.3758,0,7.3758
17/11/2019 02:00,7.937,0.1015,7.937648975,0.953,0.1015,0.958389926,6.984,0,6.984,8.0302,0.1015,8.030841443,0.953,0.1015,0.958389926,7.0772,0,7.0772
17/11/2019 02:30,7.7768,0.093,7.777356057,0.956,0.093,0.960512884,6.8208,0,6.8208,7.9122,0.093,7.912746542,0.956,0.093,0.960512884,6.9562,0,6.9562
17/11/2019 03:00,7.5088,0.093,7.509375902,0.95,0.093,0.954541251,6.5588,0,6.5588,7.649,0.093,7.649565347,0.95,0.093,0.954541251,6.699,0,6.699
17/11/2019 03:30,7.1841,-0.194,7.186718918,0.9595,-0.194,0.978915854,6.2246,0,6.2246,7.3031,-0.194,7.30567626,0.9595,-0.194,0.978915854,6.3436,0,6.3436
17/11/2019 04:00,7.059,-0.4195,7.07145397,1.035,-0.4195,1.116783439,6.024,0,6.024,7.1974,-0.4195,7.2096149,1.035,-0.4195,1.116783439,6.1624,0,6.1624
17/11/2019 04:30,7.2309,-0.692,7.263936867,1.3115,-0.692,1.482867577,5.9194,0,5.9194,7.3537,-0.692,7.386187629,1.3115,-0.692,1.482867577,6.0422,0,6.0422
17/11/2019 05:00,7.024,-0.8305,7.0729277,1.313,-0.8305,1.553608461,5.711,0,5.711,7.1748,-0.8305,7.22270623,1.313,-0.8305,1.553608461,5.8618,0,5.8618
17/11/2019 05:30,7.0516,-0.751,7.091478235,1.449,-0.751,1.632054533,5.6026,0,5.6026,7.2004,-0.751,7.239458623,1.449,-0.751,1.632054533,5.7514,0,5.7514
17/11/2019 06:00,6.9831,-0.744,7.022622132,1.5495,-0.744,1.718861905,5.4336,0,5.4336,7.1089,-0.744,7.147726576,1.5495,-0.744,1.718861905,5.5594,0,5.5594
17/11/2019 06:30,6.9212,-0.592,6.946472014,1.404,-0.592,1.523706008,5.5172,0,5.5172,7.0402,-0.592,7.065046358,1.404,-0.592,1.523706008,5.6362,0,5.6362
17/11/2019 07:00,7.2405,-0.456,7.254845019,1.2405,-0.456,1.321656631,6,0,6,7.3067,-0.456,7.320915304,1.2405,-0.456,1.321656631,6.0662,0,6.0662
17/11/2019 07:30,7.785,-0.201,7.787594365,1.327,-0.201,1.342136357,6.458,0,6.458,7.833,-0.201,7.835578473,1.327,-0.201,1.342136357,6.506,0,6.506
17/11/2019 08:00,8.258,-0.064,8.258247998,1.344,-0.064,1.345522947,6.914,0,6.914,8.3952,-0.064,8.395443945,1.344,-0.064,1.345522947,7.0512,0,7.0512
17/11/2019 08:30,9.1981,-0.4185,9.207615645,1.6545,-0.4185,1.706608479,7.5436,0,7.5436,9.3211,-0.4185,9.330490205,1.6545,-0.4185,1.706608479,7.6666,0,7.6666
17/11/2019 09:00,9.7788,0.3649,9.785605829,1.542,-0.4675,1.611310104,8.2368,0.8324,8.278753771,9.92,-0.4675,9.93100983,1.542,-0.4675,1.611310104,8.378,0,8.378
17/11/2019 09:30,10.8582,0.3436,10.86363513,1.599,-0.312,1.629154689,9.2592,0.6556,9.282380945,11.0252,-0.3044,11.02940136,1.599,-0.312,1.629154689,9.4262,0.0076,9.426203064
17/11/2019 10:00,11.4002,0.4485,11.4090189,1.468,-0.0575,1.469125675,9.9322,0.506,9.945080836,11.646,-0.0575,11.64614195,1.468,-0.0575,1.469125675,10.178,0,10.178
17/11/2019 10:30,12.158,0.5775,12.17170778,1.548,0.0715,1.549650364,10.61,0.506,10.62205893,12.295,0.0715,12.2952079,1.548,0.0715,1.549650364,10.747,0,10.747
17/11/2019 11:00,12.83,0.8521,12.85826483,1.605,-0.1885,1.616031327,11.225,1.0406,11.27313059,12.912,-0.1367,12.9127236,1.605,-0.1885,1.616031327,11.307,0.0518,11.30711865
17/11/2019 11:30,13.2315,1.2219,13.28780011,1.6055,-0.5475,1.69628609,11.626,1.7694,11.75987467,13.2015,-0.4553,13.20934897,1.6055,-0.5475,1.69628609,11.596,0.0922,11.59636654
17/11/2019 12:00,14.1255,1.6263,14.21881155,2.0645,-0.5165,2.128128873,12.061,2.1428,12.24986991,13.9115,-0.1411,13.91221555,2.0645,-0.5165,2.128128873,11.847,0.3754,11.85294622
17/11/2019 12:30,14.023,1.3249,14.08544955,2.291,-0.4675,2.338212405,11.732,1.7924,11.86813051,13.926,-0.0959,13.9263302,2.291,-0.4675,2.338212405,11.635,0.3716,11.64093259
17/11/2019 13:00,14.2885,0.3227,14.29214356,2.7895,-0.7785,2.896096079,11.499,1.1012,11.55160779,14.2305,-0.3061,14.23379175,2.7895,-0.7785,2.896096079,11.441,0.4724,11.45074857
17/11/2019 13:30,13.0405,0.4868,13.04958292,2.0435,-0.838,2.208650323,10.997,1.3248,11.07651137,12.9425,-0.1382,12.94323783,2.0435,-0.838,2.208650323,10.899,0.6998,10.92144318
17/11/2019 14:00,14.033,0.4235,14.03938892,2.404,-0.9465,2.58361728,11.629,1.37,11.70942104,13.851,-0.2063,13.85253625,2.404,-0.9465,2.58361728,11.447,0.7402,11.4709069
17/11/2019 14:30,13.704,0.2253,13.70585189,2.765,-1.1245,2.984916289,10.939,1.3498,11.02196357,13.502,-0.3969,13.50783231,2.765,-1.1245,2.984916289,10.737,0.7276,10.76162491
17/11/2019 15:00,13.006,0.4268,13.01300097,2.604,-0.994,2.787266044,10.402,1.4208,10.49858451,12.73,-0.1992,12.73155845,2.604,-0.994,2.787266044,10.126,0.7948,10.15714443
17/11/2019 15:30,12.761,0.3819,12.7667133,2.343,-0.9285,2.520270075,10.418,1.3104,10.50008915,12.675,-0.2507,12.67747907,2.343,-0.9285,2.520270075,10.332,0.6778,10.35420865
17/11/2019 16:00,13.3455,0.2452,13.34775237,2.6525,-0.977,2.826709262,10.693,1.2222,10.76262151,13.2775,-0.3722,13.2827158,2.6525,-0.977,2.826709262,10.625,0.6048,10.6421994
17/11/2019 16:30,14.5455,0.2966,14.5485237,4.0005,-0.915,4.103806191,10.545,1.2116,10.61437702,14.4455,-0.3236,14.4491241,4.0005,-0.915,4.103806191,10.445,0.5914,10.46172925
17/11/2019 17:00,13.9155,0.6509,13.93071466,3.8975,-0.6135,3.94548964,10.018,1.2644,10.09747648,13.7107,0.0269,13.71072639,3.8975,-0.6135,3.94548964,9.8132,0.6404,9.834073744
17/11/2019 17:30,15.5925,0.4325,15.59849712,4.5295,-0.6975,4.582889536,11.063,1.13,11.12056064,15.0795,-0.4143,15.08519025,4.5295,-0.6975,4.582889536,10.55,0.2832,10.55380037
17/11/2019 18:00,16.5975,0.4131,16.60264009,5.8315,-0.9425,5.907173478,10.766,1.3556,10.85100951,16.2295,-0.9339,16.25634767,5.8315,-0.9425,5.907173478,10.398,0.0086,10.39800356
17/11/2019 18:30,15.4687,0.4077,15.47407183,5.8625,-1.1505,5.974324774,9.6062,1.5582,9.731755529,15.1239,-1.1053,15.16423553,5.8625,-1.1505,5.974324774,9.2614,0.0452,9.261510298
17/11/2019 19:00,18.1613,0.2251,18.16269495,8.5315,-1.5145,8.664883294,9.6298,1.7396,9.785665854,17.3933,-1.3349,17.4444502,8.5315,-1.5145,8.664883294,8.8618,0.1796,8.863619768
17/11/2019 19:30,16.7407,-0.0299,16.7407267,9.5915,-2.0315,9.804277867,7.1492,2.0016,7.424113631,15.2277,-1.6167,15.31328071,9.5915,-2.0315,9.804277867,5.6362,0.4148,5.651443133
17/11/2019 20:00,16.3127,0.12,16.31314137,9.9305,-2.306,10.19472737,6.3822,2.426,6.827734093,14.2381,-1.4996,14.31685342,9.9305,-2.306,10.19472737,4.3076,0.8064,4.382430686
17/11/2019 20:30,17.0279,-0.086,17.02811717,11.7105,-2.654,12.00747793,5.3174,2.568,5.905028938,15.2127,-1.744,15.31234069,11.7105,-2.654,12.00747793,3.5022,0.91,3.618494831
17/11/2019 21:00,12.812,0.4107,12.81858099,9.377,-2.5365,9.714008506,3.435,2.9472,4.526059306,11.4728,-1.2481,11.54048931,9.377,-2.5365,9.714008506,2.0958,1.2884,2.460152881
17/11/2019 21:30,10.9481,0.2916,10.95198266,6.0905,-2.168,6.464859956,4.8576,2.4596,5.444805774,9.3661,-0.7452,9.395698604,6.0905,-2.168,6.464859956,3.2756,1.4228,3.57126241
17/11/2019 22:00,14.7708,-0.7282,14.78873923,7.755,-2.678,8.204371335,7.0158,1.9498,7.281701016,13.1896,-1.4262,13.26648388,7.755,-2.678,8.204371335,5.4346,1.2518,5.576905988
17/11/2019 22:30,13.3973,-0.1143,13.39778757,8.7615,-2.9645,9.249440118,4.6358,2.8502,5.441900558,12.1465,-1.4505,12.23280068,8.7615,-2.9645,9.249440118,3.385,1.514,3.708156011
17/11/2019 23:00,9.7534,0.9396,9.798553961,6.523,-2.262,6.904069307,3.2304,3.2016,4.548156409,8.4708,-0.5062,8.485911329,6.523,-2.262,6.904069307,1.9478,1.7558,2.622357428
17/11/2019 23:30,10.1501,-0.3238,10.15526349,5.9165,-2.095,6.276463754,4.2336,1.7712,4.589174043,8.9089,-1.3558,9.01147562,5.9165,-2.095,6.276463754,2.9924,0.7392,3.082348845
18/11/2019 00:00,9.2051,-0.9354,9.252504481,4.9945,-2.313,5.504089321,4.2106,1.3776,4.430229579,7.9023,-1.6132,8.065281119,4.9945,-2.313,5.504089321,2.9078,0.6998,2.990822776
18/11/2019 00:30,10.6507,-0.5252,10.66364129,6.2875,-2.45,6.747974233,4.3632,1.9248,4.768896023,9.2415,-1.6992,9.396414363,6.2875,-2.45,6.747974233,2.954,0.7508,3.047920051
18/11/2019 01:00,7.5975,0.0456,7.597636844,4.9805,-2.198,5.443949325,2.617,2.2436,3.447090071,6.8669,-1.2486,6.979492644,4.9805,-2.198,5.443949325,1.8864,0.9494,2.111839322
18/11/2019 01:30,7.6435,-0.1142,7.644353072,4.3295,-1.968,4.755795859,3.314,1.8538,3.797258279,7.1673,-1.3152,7.286970587,4.3295,-1.968,4.755795859,2.8378,0.6528,2.911916324
18/11/2019 02:00,8.7455,-0.52,8.760945739,5.2185,-2.2,5.663280167,3.527,1.68,3.906677489,9.0039,-1.6874,9.160651394,5.2185,-2.2,5.663280167,3.7854,0.5126,3.819949204
18/11/2019 02:30,8.3218,0.4523,8.334082465,5.51,-1.5205,5.715944388,2.8118,1.9728,3.434844841,8.1826,-0.7985,8.221468543,5.51,-1.5205,5.715944388,2.6726,0.722,2.768406538
18/11/2019 03:00,8.6981,-0.5241,8.713875396,5.9765,-1.7655,6.23181695,2.7216,1.2414,2.991350952,7.8985,-1.7261,8.08490714,5.9765,-1.7655,6.23181695,1.922,0.0394,1.922403797
18/11/2019 03:30,6.2394,-0.0112,6.239410052,3.992,-1.479,4.257171009,2.2474,1.4678,2.684258482,5.7806,-1.2284,5.909678749,3.992,-1.479,4.257171009,1.7886,0.2506,1.806070408
18/11/2019 04:00,6.5621,-0.1752,6.564438396,2.7115,-1.311,3.011802326,3.8506,1.1358,4.014618537,6.2933,-1.2976,6.425682116,2.7115,-1.311,3.011802326,3.5818,0.0134,3.581825066
18/11/2019 04:30,6.2724,-0.0364,6.272505617,1.698,-1.029,1.985458385,4.5744,0.9926,4.680853567,6.7736,-1.028,6.851163475,1.698,-1.029,1.985458385,5.0756,0.001,5.075600099
18/11/2019 05:00,8.1196,-0.3393,8.126686203,2.325,-1.1995,2.616185248,5.7946,0.8602,5.858099794,8.3616,-1.1995,8.447198045,2.325,-1.1995,2.616185248,6.0366,0,6.0366
18/11/2019 05:30,7.914,0.0599,7.914226684,2.703,-0.9125,2.852869652,5.211,0.9724,5.300951118,8.1452,-0.9125,8.196153933,2.703,-0.9125,2.852869652,5.4422,0,5.4422
18/11/2019 06:00,8.0825,0.0592,8.082716801,2.7315,-0.846,2.85951189,5.351,0.9052,5.427023866,8.2909,-0.846,8.333950972,2.7315,-0.846,2.85951189,5.5594,0,5.5594
18/11/2019 06:30,8.4368,0.6948,8.465361261,2.621,-0.319,2.640341266,5.8158,1.0138,5.903500663,8.6038,-0.319,8.609711693,2.621,-0.319,2.640341266,5.9828,0,5.9828
18/11/2019 07:00,9.5224,-0.1693,9.523904885,2.404,-0.5495,2.466002078,7.1184,0.3802,7.128546177,9.6492,-0.5495,9.664833723,2.404,-0.5495,2.466002078,7.2452,0,7.2452
18/11/2019 07:30,10.8352,1.0073,10.88192135,2.052,-0.2235,2.064135715,8.7832,1.2308,8.86901747,10.9666,-0.0565,10.96674554,2.052,-0.2235,2.064135715,8.9146,0.167,8.916164094
18/11/2019 08:00,12.6705,1.1833,12.72563433,1.9825,-0.3355,2.010688066,10.688,1.5188,10.79537389,12.7875,-0.0015,12.78750009,1.9825,-0.3355,2.010688066,10.805,0.334,10.81016101
18/11/2019 08:30,13.8515,1.6532,13.94980726,2.0995,-0.287,2.119025543,11.752,1.9402,11.91108224,13.9795,0.72,13.99802916,2.0995,-0.287,2.119025543,11.88,1.007,11.92260244
18/11/2019 09:00,14.1365,1.302,14.19633179,2.3185,-0.52,2.376098115,11.818,1.822,11.95762552,14.2145,0.6406,14.22892753,2.3185,-0.52,2.376098115,11.896,1.1606,11.95248126
18/11/2019 09:30,14.7095,1.221,14.76008913,2.7935,-1.11,3.005951139,11.916,2.331,12.14185394,14.8185,0.5192,14.82759289,2.7935,-1.11,3.005951139,12.025,1.6292,12.13486373
18/11/2019 10:00,13.5875,2.2127,13.76648821,2.3195,-0.6165,2.400031771,11.268,2.8292,11.61775351,13.6935,1.5473,13.78064148,2.3195,-0.6165,2.400031771,11.374,2.1638,11.57799233
18/11/2019 10:30,13.557,2.5583,13.79627297,1.798,0.0545,1.798825798,11.759,2.5038,12.02260768,13.666,1.8939,13.79660876,1.798,0.0545,1.798825798,11.868,1.8394,12.00969676
18/11/2019 11:00,14.823,1.7386,14.92461252,2.256,-0.314,2.277747133,12.567,2.0526,12.73352488,14.933,1.0818,14.97213346,2.256,-0.314,2.277747133,12.677,1.3958,12.75361073
18/11/2019 11:30,16.398,1.6067,16.47652539,4.093,-0.7405,4.159445786,12.305,2.3472,12.52686604,16.505,0.9385,16.53166075,4.093,-0.7405,4.159445786,12.412,1.679,12.52504631
18/11/2019 12:00,14.716,1.8148,14.82747973,4.421,-0.833,4.49879206,10.295,2.6478,10.63004562,14.817,1.1534,14.86182427,4.421,-0.833,4.49879206,10.396,1.9864,10.58407299
18/11/2019 12:30,14.1183,1.9301,14.24962038,4.5295,-0.7205,4.586446391,9.5888,2.6506,9.948405189,14.2275,1.2485,14.2821745,4.5295,-0.7205,4.586446391,9.698,1.969,9.895866056
18/11/2019 13:00,13.6485,1.8285,13.77043806,4.0955,-0.6695,4.149861504,9.553,2.498,9.87419936,13.7513,1.1623,13.80033307,4.0955,-0.6695,4.149861504,9.6558,1.8318,9.828019377
18/11/2019 13:30,13.9779,1.6536,14.07537145,4.0995,-0.852,4.187099742,9.8784,2.5056,10.19121278,14.0797,0.996,14.11488463,4.0995,-0.852,4.187099742,9.9802,1.848,10.14985202
18/11/2019 14:00,13.0006,2.3926,13.21893094,3.435,-0.135,3.437651815,9.5656,2.5276,9.893910507,13.11,1.739,13.2248335,3.435,-0.135,3.437651815,9.675,1.874,9.854821206
18/11/2019 14:30,13.2675,1.5497,13.35769914,3.1255,-0.3175,3.14158503,10.142,1.8672,10.31244878,13.3455,0.9229,13.37737323,3.1255,-0.3175,3.14158503,10.22,1.2404,10.29499841
18/11/2019 15:00,12.96,1.8828,13.09605039,2.582,-0.045,2.582392108,10.378,1.9278,10.55553394,13.066,1.249,13.12556121,2.582,-0.045,2.582392108,10.484,1.294,10.56355489
18/11/2019 15:30,12.931,1.7036,13.04273798,1.835,-0.034,1.835314959,11.096,1.7376,11.23122744,13.033,1.0336,13.07392129,1.835,-0.034,1.835314959,11.198,1.0676,11.24877655
18/11/2019 16:00,13.082,1.6551,13.18628378,1.305,0.0375,1.305538682,11.777,1.6176,11.88757161,13.188,1.0273,13.22795106,1.305,0.0375,1.305538682,11.883,0.9898,11.92415167
18/11/2019 16:30,13.8155,1.5504,13.90222214,0.9905,0.044,0.991476803,12.825,1.5064,12.91316638,13.9145,0.9148,13.94453905,0.9905,0.044,0.991476803,12.924,0.8708,12.95330339
18/11/2019 17:00,14.701,1.398,14.7673222,1.127,0.007,1.127021739,13.574,1.391,13.64508545,14.811,0.7346,14.82920626,1.127,0.007,1.127021739,13.684,0.7276,13.70333017
18/11/2019 17:30,15.964,1.3387,16.02003164,1.792,-0.0265,1.79219593,14.172,1.3652,14.23760356,16.069,0.6925,16.08391486,1.792,-0.0265,1.79219593,14.277,0.719,14.29509321
18/11/2019 18:00,15.8595,1.2567,15.90921227,1.7935,-0.1095,1.796839587,14.066,1.3662,14.13219227,15.9285,0.6143,15.94034117,1.7935,-0.1095,1.796839587,14.135,0.7238,14.1535194
18/11/2019 18:30,15.3685,1.2577,15.41987683,1.1995,-0.2005,1.216141645,14.169,1.4582,14.24383755,15.4625,0.6241,15.47508989,1.1995,-0.2005,1.216141645,14.263,0.8246,14.2868168
18/11/2019 19:00,15.688,1.2774,15.73992042,0.965,-0.229,0.991799375,14.723,1.5064,14.79986385,15.813,0.6446,15.82613276,0.965,-0.229,0.991799375,14.848,0.8736,14.87367745
18/11/2019 19:30,15.7605,1.4571,15.82771306,0.9435,0.0555,0.945130943,14.817,1.4016,14.88314387,15.8865,0.8167,15.90747878,0.9435,0.0555,0.945130943,14.943,0.7612,14.96237529
18/11/2019 20:00,15.6755,1.2292,15.72362022,0.9415,0.057,0.94322386,14.734,1.1722,14.78055509,15.7935,0.5274,15.80230341,0.9415,0.057,0.94322386,14.852,0.4704,14.85944751
18/11/2019 20:30,15.1845,1.1647,15.22910261,0.9445,0.0645,0.946699794,14.24,1.1002,14.28243817,15.3085,0.4993,15.31664039,0.9445,0.0645,0.946699794,14.364,0.4348,14.37057922
18/11/2019 21:00,14.3365,0.9381,14.36715921,0.9465,0.0655,0.948763669,13.39,0.8726,13.41840269,14.3835,0.0655,14.38364914,0.9465,0.0655,0.948763669,13.437,0,13.437
18/11/2019 21:30,13.878,0.7333,13.89735993,0.939,0.0565,0.940698278,12.939,0.6768,12.95668859,13.978,0.1025,13.97837581,0.939,0.0565,0.940698278,13.039,0.046,13.03908114
18/11/2019 22:00,13.203,0.4993,13.21243768,0.94,0.0645,0.9422103,12.263,0.4348,12.27070577,13.333,0.0923,13.33331948,0.94,0.0645,0.9422103,12.393,0.0278,12.39303118
18/11/2019 22:30,12.322,0.4179,12.32908449,0.939,0.0895,0.943255665,11.383,0.3284,11.38773619,12.403,0.0895,12.40332291,0.939,0.0895,0.943255665,11.464,0,11.464
18/11/2019 23:00,11.363,0.156,11.36407079,0.938,0.06,0.939917018,10.425,0.096,10.42544201,11.451,0.06,11.45115719,0.938,0.06,0.939917018,10.513,0,10.513
18/11/2019 23:30,10.4819,-0.7613,10.50951023,0.9815,-0.7795,1.253380429,9.5004,0.0182,9.500417433,10.5959,-0.7795,10.62453373,0.9815,-0.7795,1.253380429,9.6144,0,9.6144
19/11/2019 00:00,9.8251,-0.1072,9.825684803,0.9595,-0.735,1.208662587,8.8656,0.6278,8.887800414,9.9289,-0.6726,9.951655439,0.9595,-0.735,1.208662587,8.9694,0.0624,8.969617055
19/11/2019 00:30,8.8841,-0.3017,8.889221321,0.9525,-0.6665,1.162531075,7.9316,0.3648,7.939984736,8.9857,-0.6579,9.009752322,0.9525,-0.6665,1.162531075,8.0332,0.0086,8.033204603
19/11/2019 01:00,8.7541,0.029,8.754148035,0.9665,-0.929,1.340583175,7.7876,0.958,7.846303446,8.8319,-0.929,8.8806249,0.9665,-0.929,1.340583175,7.8654,0,7.8654
19/11/2019 01:30,8.4096,-0.0917,8.410099943,1.03,-1.1045,1.510238475,7.3796,1.0128,7.448775738,8.4662,-1.1045,8.537942533,1.03,-1.1045,1.510238475,7.4362,0,7.4362
19/11/2019 02:00,8.149,0.0465,8.149132669,1.165,-1.0585,1.574054399,6.984,1.105,7.070875547,8.2056,-1.0585,8.273590128,1.165,-1.0585,1.574054399,7.0406,0,7.0406
19/11/2019 02:30,8.0216,0.0529,8.021774428,1.124,-0.9965,1.502127907,6.8976,1.0494,6.976971128,8.0726,-0.9965,8.133872572,1.124,-0.9965,1.502127907,6.9486,0,6.9486
19/11/2019 03:00,7.948,-0.1096,7.948755636,1.109,-1.157,1.602663408,6.839,1.0474,6.91874033,7.9634,-1.157,8.047011157,1.109,-1.157,1.602663408,6.8544,0,6.8544
19/11/2019 03:30,7.8213,0.5056,7.837624962,0.9985,-0.802,1.280705372,6.8228,1.3076,6.94697183,7.8415,-0.7992,7.882121725,0.9985,-0.802,1.280705372,6.843,0.0028,6.843000573
19/11/2019 04:00,7.8564,0.4815,7.871141163,0.999,-0.5265,1.129248976,6.8574,1.008,6.931089291,7.8908,-0.5265,7.908345395,0.999,-0.5265,1.129248976,6.8918,0,6.8918
19/11/2019 04:30,8.0089,-0.0153,8.008914614,1.1075,-0.8275,1.38250226,6.9014,0.8122,6.949028047,8.0657,-0.8275,8.108037539,1.1075,-0.8275,1.38250226,6.9582,0,6.9582
19/11/2019 05:00,7.9276,0.0564,7.927800623,1.246,-0.99,1.591419492,6.6816,1.0464,6.763041588,7.9324,-0.99,7.993939564,1.246,-0.99,1.591419492,6.6864,0,6.6864
19/11/2019 05:30,8.0148,0.2795,8.019672019,1.24,-0.9435,1.55813743,6.7748,1.223,6.88430418,7.939,-0.9435,7.994867932,1.24,-0.9435,1.55813743,6.699,0,6.699
19/11/2019 06:00,8.5146,0.2627,8.518651563,1.327,-0.9795,1.649348129,7.1876,1.2422,7.294152082,8.3552,-0.9795,8.412418635,1.327,-0.9795,1.649348129,7.0282,0,7.0282
19/11/2019 06:30,8.7325,0.7129,8.761551384,1.3405,-0.6005,1.468856868,7.392,1.3134,7.507774874,8.6317,-0.5851,8.651507782,1.3405,-0.6005,1.468856868,7.2912,0.0154,7.291216263
19/11/2019 07:00,10.4058,0.9695,10.45086618,1.422,-0.3525,1.465039334,8.9838,1.322,9.080547695,10.3396,-0.3449,10.34535085,1.422,-0.3525,1.465039334,8.9176,0.0076,8.917603239
19/11/2019 07:30,11.6536,0.568,11.66743403,1.686,-0.322,1.716473128,9.9676,0.89,10.00725486,11.622,-0.18,11.62339382,1.686,-0.322,1.716473128,9.936,0.142,9.937014642
19/11/2019 08:00,12.653,1.1262,12.70302072,1.545,-0.574,1.648181119,11.108,1.7002,11.23736375,12.585,-0.1218,12.58558939,1.545,-0.574,1.648181119,11.04,0.4522,11.04925721
19/11/2019 08:30,15.463,2.067,15.60054031,2.889,-0.601,2.950851064,12.574,2.668,12.85393714,15.339,0.3906,15.34397241,2.889,-0.601,2.950851064,12.45,0.9916,12.48942635
19/11/2019 09:00,14.9195,1.7664,15.02370291,3.2075,-0.694,3.281720928,11.712,2.4604,11.96764439,14.7065,0.6394,14.72039315,3.2075,-0.694,3.281720928,11.499,1.3334,11.57605099
19/11/2019 09:30,14.5625,1.4671,14.63621497,3.2205,-0.7045,3.296655957,11.342,2.1716,11.54802193,14.2865,0.8393,14.31113227,3.2205,-0.7045,3.296655957,11.066,1.5438,11.17316761
19/11/2019 10:00,14.16,1.6922,14.26075527,2.833,-0.417,2.86352545,11.327,2.1092,11.52170359,13.612,1.0662,13.65369278,2.833,-0.417,2.86352545,10.779,1.4832,10.88056631
19/11/2019 10:30,15.436,1.4556,15.50447895,3.618,-0.621,3.670907926,11.818,2.0766,11.99905794,15.082,0.82,15.10427502,3.618,-0.621,3.670907926,11.464,1.441,11.55421036
19/11/2019 11:00,14.292,1.7787,14.40225808,3.114,-0.4255,3.142935928,11.178,2.2042,11.39325158,14.019,1.1375,14.0650726,3.114,-0.4255,3.142935928,10.905,1.563,11.01644198
19/11/2019 11:30,15.2975,1.5348,15.37430055,3.4775,-0.538,3.518870593,11.82,2.0728,12.00037082,15.1545,0.904,15.18143887,3.4775,-0.538,3.518870593,11.677,1.442,11.76569985
19/11/2019 12:00,15.052,1.7234,15.15034031,3.474,-0.524,3.513296458,11.578,2.2474,11.79410407,15.027,1.0918,15.06661064,3.474,-0.524,3.513296458,11.553,1.6158,11.6654455
19/11/2019 12:30,14.452,1.7516,14.55776104,3.013,-0.542,3.061361299,11.439,2.2936,11.6666757,14.47,1.1284,14.51393078,3.013,-0.542,3.061361299,11.457,1.6704,11.57812961
19/11/2019 13:00,15.2835,1.7405,15.38228567,3.2655,-0.5875,3.317928043,12.018,2.328,12.24140139,15.1625,1.1253,15.20420029,3.2655,-0.5875,3.317928043,11.897,1.7128,12.01966276
19/11/2019 13:30,14.5325,1.6949,14.63100278,2.7665,-0.6965,2.85282921,11.766,2.3914,12.00656279,14.3055,1.0805,14.34624726,2.7665,-0.6965,2.85282921,11.539,1.777,11.67502677
19/11/2019 14:00,14.659,1.8308,14.77288427,2.567,-0.551,2.625469482,12.092,2.3818,12.3243432,14.314,1.2184,14.36576119,2.567,-0.551,2.625469482,11.747,1.7694,11.87951116
19/11/2019 14:30,15.02,1.5692,15.10174787,3.132,-0.565,3.182553849,11.888,2.1342,12.07805256,14.501,0.9576,14.53258404,3.132,-0.565,3.182553849,11.369,1.5226,11.47050442
19/11/2019 15:00,14.376,1.5498,14.45929653,3.034,-0.517,3.077733744,11.342,2.0668,11.52877384,13.767,0.9336,13.79861942,3.034,-0.517,3.077733744,10.733,1.4506,10.83058306
19/11/2019 15:30,14.4285,1.4358,14.49976324,3.0825,-0.611,3.142471519,11.346,2.0468,11.52914161,13.7965,0.806,13.82002345,3.0825,-0.611,3.142471519,10.714,1.417,10.80729777
19/11/2019 16:00,15.4445,1.3674,15.50491416,3.8905,-0.758,3.963654154,11.554,2.1254,11.74786113,14.4275,0.7482,14.44688754,3.8905,-0.758,3.963654154,10.537,1.5062,10.6441067
19/11/2019 16:30,15.48,1.0437,15.51514453,4.295,-0.9675,4.402622088,11.185,2.0112,11.36438078,14.2178,0.3967,14.22333321,4.295,-0.9675,4.402622088,9.9228,1.3642,10.01613705
19/11/2019 17:00,22.183,0.1747,22.18368791,10.859,-1.8835,11.02113666,11.324,2.0582,11.50952489,20.926,-0.4789,20.93147919,10.859,-1.8835,11.02113666,10.067,1.4046,10.16451623
19/11/2019 17:30,21.2026,-0.0308,21.20262237,15.498,-2.618,15.7175675,5.7046,2.5872,6.26386981,20.4426,-0.7364,20.4558593,15.498,-2.618,15.7175675,4.9446,1.8816,5.290509212
19/11/2019 18:00,16.7302,0.4296,16.73571475,14.84,-2.581,15.06277401,1.8902,3.0106,3.554795128,16.139,-0.3922,16.1437648,14.84,-2.581,15.06277401,1.299,2.1888,2.545239957
19/11/2019 18:30,8.2907,1.8824,8.501713724,5.5835,-1.207,5.712470678,2.7072,3.0894,4.107715204,7.5141,1.2342,7.614784859,5.5835,-1.207,5.712470678,1.9306,2.4412,3.112342173
19/11/2019 19:00,16.6195,0.876,16.6425706,5.6045,-1.287,5.750372966,11.015,2.163,11.22536387,15.3553,0.229,15.35700749,5.6045,-1.287,5.750372966,9.7508,1.516,9.867945918
19/11/2019 19:30,15.918,0.7932,15.93775048,5.264,-1.387,5.443662829,10.654,2.1802,10.8747868,15.0972,0.15,15.09794515,5.264,-1.387,5.443662829,9.8332,1.537,9.952597211
19/11/2019 20:00,15.823,0.7767,15.84205138,5.278,-1.4045,5.461675956,10.545,2.1812,10.76822448,14.9836,0.1249,14.98412056,5.278,-1.4045,5.461675956,9.7056,1.5294,9.825361862
19/11/2019 20:30,15.5175,0.9756,15.5481382,5.2785,-1.15,5.40232008,10.239,2.1256,10.45730828,14.5089,0.3428,14.51294908,5.2785,-1.15,5.40232008,9.2304,1.4928,9.35033347
19/11/2019 21:00,15.0077,0.4706,15.01507654,5.2405,-1.342,5.409602966,9.7672,1.8126,9.933967717,13.6223,-0.1774,13.62345507,5.2405,-1.342,5.409602966,8.3818,1.1646,8.462320273
19/11/2019 21:30,14.8099,0.0651,14.81004308,5.7235,-1.7445,5.983454897,9.0864,1.8096,9.26484307,13.2567,-0.6165,13.27102736,5.7235,-1.7445,5.983454897,7.5332,1.128,7.617183616
19/11/2019 22:00,15.8267,-0.3636,15.83087609,7.9845,-2.346,8.322016357,7.8422,1.9824,8.088881913,14.1583,-1.072,14.19882541,7.9845,-2.346,8.322016357,6.1738,1.274,6.303878365
19/11/2019 22:30,14.8924,-0.7239,14.90998353,9.861,-3.0355,10.31763448,5.0314,2.3116,5.53701007,13.5734,-1.4351,13.6490549,9.861,-3.0355,10.31763448,3.7124,1.6004,4.042671631
19/11/2019 23:00,13.5707,0.8304,13.59608262,10.5035,-2.641,10.83043828,3.0672,3.4714,4.632314087,11.7957,-0.5558,11.80878707,10.5035,-2.641,10.83043828,1.2922,2.0852,2.45312859
19/11/2019 23:30,10.9023,-0.1408,10.90320916,9.4825,-2.679,9.853671765,1.4198,2.5382,2.908314165,9.5171,-2.4784,9.834513662,9.4825,-2.679,9.853671765,0.0346,0.2006,0.203562079
20/11/2019 00:00,11.2632,-0.6423,11.28149917,9.877,-2.9935,10.32066719,1.3862,2.3512,2.729412369,10.0374,-2.2217,10.28033801,9.877,-2.9935,10.32066719,0.1604,0.7718,0.788291444
20/11/2019 00:30,10.7051,-0.2815,10.70880051,10.1885,-2.4445,10.47764823,0.5166,2.163,2.223835551,10.1885,-2.4445,10.47764823,10.1885,-2.4445,10.47764823,0,0,0
20/11/2019 01:00,9.8207,-1.0137,9.872878819,9.4395,-1.8835,9.625576996,0.3812,0.8698,0.949665983,9.4615,-1.7799,9.627462088,9.4395,-1.8835,9.625576996,0.022,0.1036,0.105910151
20/11/2019 01:30,11.1223,-0.7587,11.14814706,10.6355,-2.2025,10.86116322,0.4868,1.4438,1.523657665,10.6451,-2.1861,10.86725297,10.6355,-2.2025,10.86116322,0.0096,0.0164,0.019003158
20/11/2019 02:00,11.1611,-2.2302,11.38173736,11.1525,-2.38,11.4036247,0.0086,0.1498,0.150046659,11.1525,-2.38,11.4036247,11.1525,-2.38,11.4036247,0,0,0
20/11/2019 02:30,11.0415,-2.5909,11.34140578,11.0395,-2.6485,11.35275792,0.002,0.0576,0.057634712,11.0395,-2.6485,11.35275792,11.0395,-2.6485,11.35275792,0,0,0
20/11/2019 03:00,10.9255,-2.8536,11.29201413,10.9245,-2.867,11.29444063,0.001,0.0134,0.013437262,10.9245,-2.867,11.29444063,10.9245,-2.867,11.29444063,0,0,0
20/11/2019 03:30,11.2335,-2.7305,11.56058617,11.2335,-2.7305,11.56058617,0,0,0,11.2335,-2.7305,11.56058617,11.2335,-2.7305,11.56058617,0,0,0
20/11/2019 04:00,11.3705,-2.8805,11.72968672,11.3705,-2.8805,11.72968672,0,0,0,11.3705,-2.8805,11.72968672,11.3705,-2.8805,11.72968672,0,0,0
20/11/2019 04:30,12.0145,-2.794,12.33509815,12.0145,-2.794,12.33509815,0,0,0,12.0145,-2.794,12.33509815,12.0145,-2.794,12.33509815,0,0,0
20/11/2019 05:00,12.2,-2.809,12.51920449,12.2,-2.809,12.51920449,0,0,0,12.2,-2.809,12.51920449,12.2,-2.809,12.51920449,0,0,0
20/11/2019 05:30,12.042,-2.7955,12.36222408,12.042,-2.7955,12.36222408,0,0,0,12.042,-2.7955,12.36222408,12.042,-2.7955,12.36222408,0,0,0
20/11/2019 06:00,12.505,-3.0465,12.87074929,12.505,-3.0465,12.87074929,0,0,0,12.505,-3.0465,12.87074929,12.505,-3.0465,12.87074929,0,0,0
20/11/2019 06:30,12.1995,-2.674,12.48911831,12.1995,-2.674,12.48911831,0,0,0,12.1995,-2.674,12.48911831,12.1995,-2.674,12.48911831,0,0,0
20/11/2019 07:00,11.5977,-1.2712,11.66715881,11.2415,-2.331,11.48063079,0.3562,1.0598,1.118058353,11.2415,-2.331,11.48063079,11.2415,-2.331,11.48063079,0,0,0
20/11/2019 07:30,13.6264,-0.3777,13.63163359,11.572,-2.3015,11.79864764,2.0544,1.9238,2.814527634,11.5922,-1.9521,11.75541557,11.572,-2.3015,11.79864764,0.0202,0.3494,0.349983428
20/11/2019 08:00,14.4061,0.6647,14.42142653,11.0375,-2.4065,11.29679815,3.3686,3.0712,4.558479505,11.6817,0.6511,11.69983103,11.0375,-2.4065,11.29679815,0.6442,3.0576,3.124725812
20/11/2019 08:30,16.1634,2.0976,16.29893939,11.398,-2.403,11.64855412,4.7654,4.5006,6.55472635,13.248,0.427,13.25487959,11.398,-2.403,11.64855412,1.85,2.83,3.381035344
20/11/2019 09:00,16.5574,2.1369,16.69472481,11.693,-2.3395,11.92474357,4.8644,4.4764,6.610638723,13.0744,0.4667,13.08272694,11.693,-2.3395,11.92474357,1.3814,2.8062,3.127782665
20/11/2019 09:30,15.3604,2.6423,15.58600775,10.641,-1.9485,10.81792648,4.7194,4.5908,6.583933551,11.794,0.9747,11.83420788,10.641,-1.9485,10.81792648,1.153,2.9232,3.142372868
20/11/2019 10:00,15.5219,2.6335,15.74371944,9.6495,-1.7355,9.804326111,5.8724,4.369,7.319374479,11.9267,0.9929,11.96795819,9.6495,-1.7355,9.804326111,2.2772,2.7284,3.553843891
20/11/2019 10:30,17.4015,2.3736,17.56263588,10.6055,-1.933,10.78021889,6.796,4.3066,8.045646,14.1373,0.7388,14.15659128,10.6055,-1.933,10.78021889,3.5318,2.6718,4.428558059
20/11/2019 11:00,16.9586,2.8517,17.19669465,10.638,-1.7545,10.78171203,6.3206,4.6062,7.820937463,13.4662,1.2119,13.52062292,10.638,-1.7545,10.78171203,2.8282,2.9664,4.098566115
20/11/2019 11:30,18.4142,2.6707,18.60686433,11.985,-1.9825,12.14786118,6.4292,4.6532,7.936427589,15.0148,1.0349,15.05042315,11.985,-1.9825,12.14786118,3.0298,3.0174,4.276025117
20/11/2019 12:00,17.1424,3.0048,17.40375536,11.892,-2.015,12.06150443,5.2504,5.0198,7.263958439,14.004,1.348,14.06872844,11.892,-2.015,12.06150443,2.112,3.363,3.971185339
20/11/2019 12:30,14.9933,3.014,15.29324167,9.6615,-1.931,9.852580538,5.3318,4.945,7.271940335,11.7725,1.357,11.85045169,9.6615,-1.931,9.852580538,2.111,3.288,3.907334769
20/11/2019 13:00,16.1148,2.6693,16.33437913,8.786,-1.8745,8.983737877,7.3288,4.5438,8.623075315,12.8958,1.0353,12.93729121,8.786,-1.8745,8.983737877,4.1098,2.9098,5.035612384
20/11/2019 13:30,18.5585,2.3347,18.7047787,10.4955,-2.1265,10.70875915,8.063,4.4612,9.214894163,15.4231,0.6893,15.43849566,10.4955,-2.1265,10.70875915,4.9276,2.8158,5.67538293
20/11/2019 14:00,18.0095,2.3955,18.16811797,11.4325,-2.3075,11.66304474,6.577,4.703,8.085489348,14.8021,0.7435,14.820761,11.4325,-2.3075,11.66304474,3.3696,3.051,4.545635837
20/11/2019 14:30,14.7278,2.7935,14.99038809,9.349,-2.0095,9.562525359,5.3788,4.803,7.211123244,11.6694,1.1259,11.72358935,9.349,-2.0095,9.562525359,2.3204,3.1354,3.900639604
20/11/2019 15:00,15.7102,1.9086,15.8257113,9.138,-2.352,9.435833191,6.5722,4.2606,7.832402262,12.6334,0.2524,12.63592107,9.138,-2.352,9.435833191,3.4954,2.6044,4.358981592
20/11/2019 15:30,15.8591,2.5078,16.05615501,8.7445,-2.201,9.017243551,7.1146,4.7088,8.531724949,12.6565,0.8576,12.68552206,8.7445,-2.201,9.017243551,3.912,3.0586,4.965760562
20/11/2019 16:00,15.0369,2.4764,15.2394527,7.5105,-2.001,7.772490672,7.5264,4.4774,8.757500084,11.5291,0.8234,11.55846592,7.5105,-2.001,7.772490672,4.0186,2.8244,4.911861289
20/11/2019 16:30,19.2241,2.0033,19.32819784,10.0455,-2.1575,10.27457427,9.1786,4.1608,10.07764628,15.2843,0.3607,15.28855556,10.0455,-2.1575,10.27457427,5.2388,2.5182,5.812603262
20/11/2019 17:00,15.7125,2.2101,15.86717361,8.4165,-1.9775,8.645691326,7.296,4.1876,8.412348647,12.2787,0.5733,12.29207658,8.4165,-1.9775,8.645691326,3.8622,2.5508,4.628516985
20/11/2019 17:30,16.8465,1.6198,16.92419317,8.3505,-1.747,8.531287081,8.496,3.3668,9.138783193,14.2727,0.1356,14.27334413,8.3505,-1.747,8.531287081,5.9222,1.8826,6.21422848
20/11/2019 18:00,15.9301,1.0728,15.96618257,7.3245,-1.883,7.562670775,8.6056,2.9558,9.099071656,13.1373,-0.562,13.14931539,7.3245,-1.883,7.562670775,5.8128,1.321,5.961013743
20/11/2019 18:30,14.8753,1.4687,14.94762957,4.9345,-1.5765,5.180216453,9.9408,3.0452,10.39676621,11.4127,-0.0317,11.41274402,4.9345,-1.5765,5.180216453,6.4782,1.5448,6.65984101
20/11/2019 19:00,16.196,1.2873,16.24707842,4.112,-1.3325,4.322510873,12.084,2.6198,12.36472434,12.6398,0.6067,12.65435217,4.112,-1.3325,4.322510873,8.5278,1.9392,8.745505673
20/11/2019 19:30,16.5085,1.064,16.54275274,4.1095,-1.312,4.313853759,12.399,2.376,12.62460205,13.4061,0.3814,13.41152427,4.1095,-1.312,4.313853759,9.2966,1.6934,9.449570102
20/11/2019 20:00,16.937,0.5874,16.94718289,4.924,-1.732,5.219731794,12.013,2.3194,12.23485943,14.1804,-0.0922,14.18069974,4.924,-1.732,5.219731794,9.2564,1.6398,9.400525783
20/11/2019 20:30,16.4635,0.7838,16.48214715,5.6365,-1.837,5.928296657,10.827,2.6208,11.1396823,13.8235,0.0908,13.82379821,5.6365,-1.837,5.928296657,8.187,1.9278,8.410908503
20/11/2019 21:00,16.1539,0.3949,16.15872616,6.6325,-2.0675,6.947273746,9.5214,2.4624,9.834656665,13.5869,-0.3069,13.59036568,6.6325,-2.0675,6.947273746,6.9544,1.7606,7.173798974
20/11/2019 21:30,15.4011,0.1731,15.40207274,7.1315,-2.3575,7.511065071,8.2696,2.5306,8.648133933,12.5007,-0.5613,12.51329526,7.1315,-2.3575,7.511065071,5.3692,1.7962,5.661682001
20/11/2019 22:00,12.737,0.8179,12.7632335,5.706,-2.0535,6.064264032,7.031,2.8714,7.594728366,9.979,-0.2113,9.981236832,5.706,-2.0535,6.064264032,4.273,1.8422,4.653195659
20/11/2019 22:30,14.044,0.6401,14.05857973,6.529,-2.1555,6.875610609,7.515,2.7956,8.018142201,11.3204,-0.9717,11.36202698,6.529,-2.1555,6.875610609,4.7914,1.1838,4.93547327
20/11/2019 23:00,12.0233,0.2247,12.02539949,6.3795,-2.0285,6.694238754,5.6438,2.2532,6.076955544,9.7875,-1.1299,9.852503756,6.3795,-2.0285,6.694238754,3.408,0.8986,3.524478112
20/11/2019 23:30,11.837,-0.6298,11.85374274,6.721,-2.236,7.083186924,5.116,1.6062,5.362213576,9.167,-1.5016,9.289170661,6.721,-2.236,7.083186924,2.446,0.7344,2.553871445
21/11/2019 00:00,9.8008,-0.6179,9.820258706,5.593,-2.2355,6.023214196,4.2078,1.6176,4.50801626,6.793,-0.9385,6.857523697,5.593,-2.2355,6.023214196,1.2,1.297,1.766977363
21/11/2019 00:30,8.8874,-0.2896,8.892117122,4.335,-2.011,4.778738955,4.5524,1.7214,4.86698713,6.1678,-0.9434,6.239532066,4.335,-2.011,4.778738955,1.8328,1.0676,2.12106709
21/11/2019 01:00,8.6122,0.3121,8.617853285,3.986,-1.8095,4.377497716,4.6262,2.1216,5.089490446,6.8794,-1.2143,6.985747551,3.986,-1.8095,4.377497716,2.8934,0.5952,2.953984868
21/11/2019 01:30,9.0097,-0.0693,9.009966514,4.1165,-2.0325,4.590928937,4.8932,1.9632,5.272339185,7.2615,-1.5851,7.432491121,4.1165,-2.0325,4.590928937,3.145,0.4474,3.176663621
21/11/2019 02:00,8.3224,0.354,8.329925435,3.652,-1.806,4.074155127,4.6704,2.16,5.145700745,6.5446,-1.1926,6.652374307,3.652,-1.806,4.074155127,2.8926,0.6134,2.956923117
21/11/2019 02:30,10.289,0.1759,10.29050348,5.417,-1.7345,5.687915194,4.872,1.9104,5.233164641,8.1742,-1.3621,8.286909077,5.417,-1.7345,5.687915194,2.7572,0.3724,2.78223536
21/11/2019 03:00,8.5785,0.084,8.578911251,5.4105,-1.812,5.705861394,3.168,1.896,3.692023835,6.4281,-1.5374,6.609392436,5.4105,-1.812,5.705861394,1.0176,0.2746,1.053999488
21/11/2019 03:30,7.796,0.0682,7.796298304,4.889,-1.822,5.217471131,2.907,1.8902,3.467492616,5.3978,-1.6088,5.632449048,4.889,-1.822,5.217471131,0.5088,0.2132,0.551662651
21/11/2019 04:00,8.3884,-0.0464,8.388528329,5.038,-1.883,5.378395021,3.3504,1.8366,3.820769519,5.7618,-1.6506,5.993564849,5.038,-1.883,5.378395021,0.7238,0.2324,0.760194843
21/11/2019 04:30,8.0289,0.292,8.034208064,4.9415,-1.652,5.210328804,3.0874,1.944,3.648448267,5.6797,-1.3266,5.832568872,4.9415,-1.652,5.210328804,0.7382,0.3254,0.806736884
21/11/2019 05:00,8.2454,0.1917,8.247628147,5.255,-1.6025,5.493908559,2.9904,1.7942,3.48735513,6.6048,-1.4143,6.754526448,5.255,-1.6025,5.493908559,1.3498,0.1882,1.362857028
21/11/2019 05:30,7.8446,0.5093,7.86111542,4.907,-1.2515,5.064079507,2.9376,1.7608,3.424895677,6.135,-1.0893,6.230954942,4.907,-1.2515,5.064079507,1.228,0.1622,1.23866575
21/11/2019 06:00,8.1424,-0.032,8.14246288,4.697,-1.497,4.929788839,3.4454,1.465,3.743929241,6.426,-1.4816,6.594589795,4.697,-1.497,4.929788839,1.729,0.0154,1.729068582
21/11/2019 06:30,8.8597,0.988,8.914618785,4.3505,-0.956,4.454299749,4.5092,1.944,4.910399234,6.6201,-0.956,6.688771188,4.3505,-0.956,4.454299749,2.2696,0,2.2696
21/11/2019 07:00,11.347,1.271,11.41796173,4.527,-0.651,4.573568629,6.82,1.922,7.085653393,8.7442,-0.651,8.768399776,4.527,-0.651,4.573568629,4.2172,0,4.2172
21/11/2019 07:30,13.2224,0.7692,13.24475483,5.385,-0.714,5.432128588,7.8374,1.4832,7.976510578,10.691,-0.714,10.71481577,5.385,-0.714,5.432128588,5.306,0,5.306
