Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/11/2019 08:00,14.9227,1.2647,14.97619582,6.4055,-0.8405,6.460407921,8.5172,2.1052,8.773514853,12.6427,-0.1109,12.64318639,6.4055,-0.8405,6.460407921,6.2372,0.7296,6.279727701
21/11/2019 08:30,15.1449,1.1553,15.18890102,6.2015,-1.1775,6.312298195,8.9434,2.3328,9.242638119,11.6735,-0.2953,11.67723445,6.2015,-1.1775,6.312298195,5.472,0.8822,5.542658283
21/11/2019 09:00,16.3608,1.5873,16.43761838,6.54,-1.6125,6.735856015,9.8208,3.1998,10.32893183,12.6562,0.0041,12.65620066,6.54,-1.6125,6.735856015,6.1162,1.6166,6.326238851
21/11/2019 09:30,15.307,2.6941,15.54227859,5.19,-1.3985,5.375118813,10.117,4.0926,10.91343501,11.742,1.0601,11.78975725,5.19,-1.3985,5.375118813,6.552,2.4586,6.998101025
21/11/2019 10:00,17.53,2.4565,17.7012794,5.861,-1.5745,6.068803115,11.669,4.031,12.34562765,14.1564,0.8379,14.18117546,5.861,-1.5745,6.068803115,8.2954,2.4124,8.639058683
21/11/2019 10:30,18.863,2.259,18.9977854,7.544,-1.944,7.790447484,11.319,4.203,12.07414469,14.9716,0.6366,14.98512816,7.544,-1.944,7.790447484,7.4276,2.5806,7.863125213
21/11/2019 11:00,17.2926,2.7077,17.50330409,7.643,-1.9225,7.881082112,9.6496,4.6302,10.70296838,13.8966,1.0603,13.93699134,7.643,-1.9225,7.881082112,6.2536,2.9828,6.928535834
21/11/2019 11:30,15.7207,2.9416,15.99354304,5.8875,-1.725,6.135004584,9.8332,4.6666,10.88434554,12.0939,1.3038,12.16397598,5.8875,-1.725,6.135004584,6.2064,3.0288,6.906014075
21/11/2019 12:00,16.816,2.8032,17.04804347,5.682,-1.681,5.925443865,11.134,4.4842,12.00308317,13.984,1.1694,14.03280985,5.682,-1.681,5.925443865,8.302,2.8504,8.777698113
21/11/2019 12:30,18.0415,2.5391,18.21929612,6.7045,-1.9355,6.978286358,11.337,4.4746,12.18809313,15.1593,0.9013,15.18606987,6.7045,-1.9355,6.978286358,8.4548,2.8368,8.918019807
21/11/2019 13:00,16.638,2.6434,16.84667942,6.381,-1.884,6.653316241,10.257,4.5274,11.21175275,13.8786,0.9922,13.91402166,6.381,-1.884,6.653316241,7.4976,2.8762,8.03035069
21/11/2019 13:30,16.1375,2.6903,16.36021456,5.3715,-1.7815,5.659218541,10.766,4.4718,11.65777643,12.9641,1.0333,13.00521425,5.3715,-1.7815,5.659218541,7.5926,2.8148,8.097572093
21/11/2019 14:00,16.775,2.607,16.9763681,5.178,-1.836,5.49386749,11.597,4.443,12.41896364,14.082,0.9596,14.11465749,5.178,-1.836,5.49386749,8.904,2.7956,9.332555671
21/11/2019 14:30,17.7415,2.1368,17.86971562,6.2405,-2.142,6.597878769,11.501,4.2788,12.27115033,14.3209,0.4922,14.3293558,6.2405,-2.142,6.597878769,8.0804,2.6342,8.498933686
21/11/2019 15:00,16.1855,2.3909,16.36113728,6.5755,-2.0405,6.884826832,9.61,4.4314,10.58250471,13.8515,0.7225,13.87033015,6.5755,-2.0405,6.884826832,7.276,2.763,7.782952203
21/11/2019 15:30,15.7366,3.1069,16.04036805,6.128,-1.2515,6.254489288,9.6086,4.3584,10.55086937,13.6544,1.6113,13.74914278,6.128,-1.2515,6.254489288,7.5264,2.8628,8.052472962
21/11/2019 16:00,15.197,2.1301,15.3455575,5.104,-0.9285,5.187767174,10.093,3.0586,10.54626393,12.423,0.5039,12.43321536,5.104,-0.9285,5.187767174,7.319,1.4324,7.457850277
21/11/2019 16:30,15.9685,2.0079,16.0942429,4.5295,-0.5985,4.568869937,11.439,2.6064,11.73217976,13.9481,0.4173,13.95434101,4.5295,-0.5985,4.568869937,9.4186,1.0158,9.473218862
21/11/2019 17:00,18.6095,1.3305,18.65700192,6.2065,-0.8775,6.268225307,12.403,2.208,12.59800274,16.9035,-0.2351,16.90513485,6.2065,-0.8775,6.268225307,10.697,0.6424,10.71627206
21/11/2019 17:30,16.924,1.1014,16.95980124,6.104,-1.028,6.189959612,10.82,2.1294,11.0275448,14.7894,-0.4866,14.79740288,6.104,-1.028,6.189959612,8.6854,0.5414,8.702257588
21/11/2019 18:00,16.869,1.0818,16.90365204,6.431,-1.084,6.521718869,10.438,2.1658,10.66032521,14.5258,-0.5156,14.53494785,6.431,-1.084,6.521718869,8.0948,0.5684,8.114731394
21/11/2019 18:30,15.6385,1.2357,15.6872444,5.5825,-0.9905,5.669691041,10.056,2.2262,10.29947098,13.1493,-0.3703,13.15451301,5.5825,-0.9905,5.669691041,7.5668,0.6202,7.592174279
21/11/2019 19:00,16.8225,0.9555,16.84961384,5.9145,-1.1345,6.022325174,10.908,2.09,11.10641995,14.2089,-0.6459,14.2235729,5.9145,-1.1345,6.022325174,8.2944,0.4886,8.30877857
21/11/2019 19:30,16.937,1.0082,16.96698076,6.351,-1.197,6.462817497,10.586,2.2052,10.81324665,14.3114,-0.5998,14.32396349,6.351,-1.197,6.462817497,7.9604,0.5972,7.982769945
21/11/2019 20:00,15.7419,1.2034,15.78783035,5.8675,-1.069,5.964085617,9.8744,2.2724,10.13250103,13.5715,-0.395,13.57724704,5.8675,-1.069,5.964085617,7.704,0.674,7.733426925
21/11/2019 20:30,14.105,1.0798,14.14627135,4.076,-1.038,4.206093199,10.029,2.1178,10.25016672,11.7062,-0.5292,11.71815562,4.076,-1.038,4.206093199,7.6302,0.5088,7.647145185
21/11/2019 21:00,13.2825,1.0303,13.32239935,2.4035,-0.8735,2.557306102,10.879,1.9038,11.04432413,11.3479,-0.5749,11.36245327,2.4035,-0.8735,2.557306102,8.9444,0.2986,8.949382846
21/11/2019 21:30,13.507,0.7096,13.52562683,2.024,-0.933,2.22869132,11.483,1.6426,11.59988895,12.143,-0.859,12.17334506,2.024,-0.933,2.22869132,10.119,0.074,10.11927058
21/11/2019 22:00,12.3725,0.2934,12.37597834,1.5245,-1.09,1.874086511,10.848,1.3834,10.93585386,11.3361,-1.0766,11.3871081,1.5245,-1.09,1.874086511,9.8116,0.0134,9.81160915
21/11/2019 22:30,12.224,0.0185,12.224014,1.402,-1.1845,1.835386676,10.822,1.203,10.88865892,10.8782,-0.7505,10.90405821,1.402,-1.1845,1.835386676,9.4762,0.434,9.486133166
21/11/2019 23:00,11.7668,0.8326,11.79621995,1.792,-0.569,1.880166216,9.9748,1.4016,10.07279095,10.794,-0.1014,10.79447627,1.792,-0.569,1.880166216,9.002,0.4676,9.014136329
21/11/2019 23:30,10.2554,-0.2133,10.25761795,1.768,-0.6665,1.889456602,8.4874,0.4532,8.499491102,9.4412,-0.6665,9.464696492,1.768,-0.6665,1.889456602,7.6732,0,7.6732
22/11/2019 00:00,9.6903,-0.5421,9.705451381,1.7865,-1.0105,2.05248447,7.9038,0.4684,7.917667144,8.5345,-1.0105,8.594114294,1.7865,-1.0105,2.05248447,6.748,0,6.748
22/11/2019 00:30,9.0296,-0.37,9.037177444,1.846,-1.088,2.142769236,7.1836,0.718,7.219392839,8.0428,-1.088,8.116056668,1.846,-1.088,2.142769236,6.1968,0,6.1968
22/11/2019 01:00,8.4547,-0.3234,8.460882912,1.7595,-1.051,2.049497804,6.6952,0.7276,6.73461987,7.8911,-1.051,7.960782638,1.7595,-1.051,2.049497804,6.1316,0,6.1316
22/11/2019 01:30,8.5105,-0.6492,8.535225298,1.8595,-1.255,2.243382547,6.651,0.6058,6.678532372,7.9075,-1.255,8.006471211,1.8595,-1.255,2.243382547,6.048,0,6.048
22/11/2019 02:00,8.2007,-0.7705,8.236816784,2.0385,-1.4925,2.526467593,6.1622,0.722,6.204352733,7.4059,-1.4925,7.554793912,2.0385,-1.4925,2.526467593,5.3674,0,5.3674
22/11/2019 02:30,7.3835,-0.1852,7.385822316,1.6215,-1.344,2.106086003,5.762,1.1588,5.877368581,6.6787,-1.344,6.812589059,1.6215,-1.344,2.106086003,5.0572,0,5.0572
22/11/2019 03:00,7.9065,-0.2463,7.910335387,2.0745,-1.3005,2.44843838,5.832,1.0542,5.926513447,7.3517,-0.9809,7.416849581,2.0745,-1.3005,2.44843838,5.2772,0.3196,5.286869017
22/11/2019 03:30,6.9096,-1.368,7.043720335,2.001,-1.368,2.423927598,4.9086,0,4.9086,6.6426,-0.2476,6.647212989,2.001,-1.368,2.423927598,4.6416,1.1204,4.774908033
22/11/2019 04:00,7.3293,-1.355,7.453500083,2.3295,-1.355,2.694920268,4.9998,0,4.9998,6.6707,-0.2192,6.674300497,2.3295,-1.355,2.694920268,4.3412,1.1358,4.487322039
22/11/2019 04:30,6.978,-1.081,7.061235374,2.321,-1.081,2.560390986,4.657,0,4.657,6.3328,-0.0068,6.332803651,2.321,-1.081,2.560390986,4.0118,1.0742,4.153124713
22/11/2019 05:00,7.6703,-1.1505,7.756104199,2.8395,-1.1505,3.063724939,4.8308,0,4.8308,7.2259,-0.2635,7.230702805,2.8395,-1.1505,3.063724939,4.3864,0.887,4.475184238
22/11/2019 05:30,8.3769,-1.1905,8.461072264,3.9245,-1.1905,4.101096256,4.4524,0,4.4524,7.8711,-0.2641,7.875529444,3.9245,-1.1905,4.101096256,3.9466,0.9264,4.053870807
22/11/2019 06:00,7.0912,-0.8405,7.140837324,3.229,-0.8405,3.336597256,3.8622,0,3.8622,6.637,0.1319,6.638310524,3.229,-0.8405,3.336597256,3.408,0.9724,3.544012664
22/11/2019 06:30,7.8127,-0.6515,7.839817188,2.9685,-0.6515,3.039151938,4.8442,0,4.8442,7.6457,0.1779,7.647769407,2.9685,-0.6515,3.039151938,4.6772,0.8294,4.75016886
22/11/2019 07:00,11.0593,0.5858,11.07480375,4.0475,-0.836,4.132935065,7.0118,1.4218,7.154498898,10.3787,-0.7554,10.40615409,4.0475,-0.836,4.132935065,6.3312,0.0806,6.331713023
22/11/2019 07:30,11.7099,1.3901,11.79212178,4.0385,-0.5655,4.077900501,7.6714,1.9556,7.916738553,10.7567,-0.5655,10.77155444,4.0385,-0.5655,4.077900501,6.7182,0,6.7182
22/11/2019 08:00,12.6664,1.4136,12.74503644,3.773,-0.446,3.799269009,8.8934,1.8596,9.085740241,11.8698,-0.3846,11.87602918,3.773,-0.446,3.799269009,8.0968,0.0614,8.097032802
22/11/2019 08:30,16.4393,0.2466,16.44114947,6.7595,-1.348,6.892600688,9.6798,1.5946,9.81026387,15.5895,-1.3442,15.64734431,6.7595,-1.348,6.892600688,8.83,0.0038,8.830000818
22/11/2019 09:00,13.1574,1.3132,13.22277085,5.535,-1.37,5.702028148,7.6224,2.6832,8.0808752,12.1158,-0.5684,12.12912562,5.535,-1.37,5.702028148,6.5808,0.8016,6.629441243
22/11/2019 09:30,14.2402,1.4349,14.31231058,5.699,-1.2935,5.843949285,8.5412,2.7284,8.966396378,13.523,-0.4343,13.52997212,5.699,-1.2935,5.843949285,7.824,0.8592,7.871035551
22/11/2019 10:00,14.0032,1.3925,14.07226586,5.392,-1.2745,5.540578873,8.6112,2.667,9.014746499,13.0922,-0.4661,13.10049427,5.392,-1.2745,5.540578873,7.7002,0.8084,7.742518363
22/11/2019 10:30,15.3844,1.3987,15.44785179,6.25,-1.3845,6.401510779,9.1344,2.7832,9.549003383,14.17,-0.4687,14.17774946,6.25,-1.3845,6.401510779,7.92,0.9158,7.972771766
22/11/2019 11:00,12.349,1.7807,12.47672607,4.113,-1.0475,4.244293257,8.236,2.8282,8.708065873,11.2602,-0.0933,11.26058653,4.113,-1.0475,4.244293257,7.1472,0.9542,7.210614778
22/11/2019 11:30,15.727,1.5822,15.8063875,5.259,-1.03,5.358916028,10.468,2.6122,10.78900426,14.235,-0.2984,14.23812725,5.259,-1.03,5.358916028,8.976,0.7316,9.005765629
22/11/2019 12:00,13.5412,1.6726,13.64410819,4.384,-0.881,4.471645894,9.1572,2.5536,9.50658639,12.7158,-0.1706,12.71694437,4.384,-0.881,4.471645894,8.3318,0.7104,8.362030818
22/11/2019 12:30,12.4379,1.7363,12.55850684,2.5555,-0.7185,2.654585184,9.8824,2.4548,10.18272423,11.7361,-0.1195,11.73670837,2.5555,-0.7185,2.654585184,9.1806,0.599,9.200120508
22/11/2019 13:00,15.2135,1.3423,15.27260134,3.6835,-0.9665,3.808187824,11.53,2.3088,11.75888844,14.7885,-0.5191,14.79760782,3.6835,-0.9665,3.808187824,11.105,0.4474,11.11400881
22/11/2019 13:30,14.001,1.3398,14.06495876,3.47,-0.995,3.609837254,10.531,2.3348,10.78671646,13.3776,-0.515,13.38750936,3.47,-0.995,3.609837254,9.9076,0.48,9.919220623
22/11/2019 14:00,12.5275,1.5514,12.62319683,2.0065,-0.767,2.148099451,10.521,2.3184,10.77341262,11.8283,-0.31,11.83236159,2.0065,-0.767,2.148099451,9.8218,0.457,9.832426162
22/11/2019 14:30,13.681,1.0266,13.71946313,2.001,-1.001,2.237409663,11.68,2.0276,11.85468522,12.697,-0.8522,12.72556694,2.001,-1.001,2.237409663,10.696,0.1488,10.69703498
22/11/2019 15:00,12.807,1.1094,12.85496081,1.46,-0.924,1.727824065,11.347,2.0334,11.52775453,12.028,-0.7608,12.0520372,1.46,-0.924,1.727824065,10.568,0.1632,10.56926006
22/11/2019 15:30,13.8195,0.8261,13.84416922,1.9995,-1.1785,2.320961546,11.82,2.0046,11.98877897,13.0635,-1.0527,13.10584639,1.9995,-1.1785,2.320961546,11.064,0.1258,11.06471516
22/11/2019 16:00,13.6555,1.0655,13.6970059,2.2705,-1.0695,2.509780967,11.385,2.135,11.58345587,12.9515,-0.8083,12.97669839,2.2705,-1.0695,2.509780967,10.681,0.2612,10.6841933
22/11/2019 16:30,13.4565,1.2447,13.51394355,1.8325,-0.8645,2.026182741,11.624,2.1092,11.81380974,12.7785,-0.6235,12.79370214,1.8325,-0.8645,2.026182741,10.946,0.241,10.94865275
22/11/2019 17:00,14.017,1.2127,14.0693614,1.488,-0.7285,1.65676077,12.529,1.9412,12.6784896,13.584,-0.6229,13.59827417,1.488,-0.7285,1.65676077,12.096,0.1056,12.09646094
22/11/2019 17:30,17.709,0.3991,17.7134966,4.36,-1.4845,4.605794204,13.349,1.8836,13.48123696,16.839,-1.4087,16.89782106,4.36,-1.4845,4.605794204,12.479,0.0758,12.47923021
22/11/2019 18:00,16.753,0.776,16.77096255,5.745,-1.767,6.010600136,11.008,2.543,11.29791631,15.3986,-1.1296,15.43997662,5.745,-1.767,6.010600136,9.6536,0.6374,9.674619978
22/11/2019 18:30,14.7358,0.9211,14.76455983,5.087,-1.7535,5.380737055,9.6488,2.6746,10.01263335,13.0878,-1.0075,13.12652144,5.087,-1.7535,5.380737055,8.0008,0.746,8.035503509
22/11/2019 19:00,16.7975,0.3823,16.80184988,6.4525,-1.8075,6.700881472,10.345,2.1898,10.57422569,14.4695,-0.7669,14.48980903,6.4525,-1.8075,6.700881472,8.017,1.0406,8.08425243
22/11/2019 19:30,17.5873,-1.313,17.63624366,8.4155,-1.963,8.641412457,9.1718,0.65,9.194803709,15.1711,0.652,15.18510386,8.4155,-1.963,8.641412457,6.7556,2.615,7.244056623
22/11/2019 20:00,17.4371,-0.2329,17.4386553,10.0355,-2.0925,10.25133243,7.4016,1.8596,7.631631197,14.1347,-1.0413,14.17300426,10.0355,-2.0925,10.25133243,4.0992,1.0512,4.23183909
22/11/2019 20:30,14.5981,0.6462,14.61239536,8.6125,-1.943,8.82895267,5.9856,2.5892,6.521607471,10.3433,-1.6828,10.47929724,8.6125,-1.943,8.82895267,1.7308,0.2602,1.750249319
22/11/2019 21:00,15.3289,0.2483,15.33091087,8.5955,-1.8935,8.801588635,6.7334,2.1418,7.065832067,11.0003,-1.3329,11.08075911,8.5955,-1.8935,8.801588635,2.4048,0.5606,2.469278316
22/11/2019 21:30,13.9957,-0.0897,13.99598745,8.0935,-2.0865,8.358123264,5.9022,1.9968,6.230824591,10.3313,-1.6871,10.4681453,8.0935,-2.0865,8.358123264,2.2378,0.3994,2.273162819
22/11/2019 22:00,12.3063,-0.067,12.30648238,6.9235,-2.06,7.223465391,5.3828,1.993,5.739911571,9.2823,-1.6242,9.423328442,6.9235,-2.06,7.223465391,2.3588,0.4358,2.3987203
22/11/2019 22:30,11.9482,-0.1154,11.94875727,6.553,-2.169,6.902635004,5.3952,2.0536,5.772820455,10.01,-1.786,10.16808222,6.553,-2.169,6.902635004,3.457,0.383,3.478151521
22/11/2019 23:00,11.5942,0.4323,11.60225654,6.221,-2.0945,6.564127608,5.3732,2.5268,5.937676017,9.3132,-1.7277,9.472098053,6.221,-2.0945,6.564127608,3.0922,0.3668,3.113879105
22/11/2019 23:30,10.5578,0.43,10.56655293,5.657,-1.517,5.856871008,4.9008,1.947,5.273390716,8.6984,-0.8614,8.740948033,5.657,-1.517,5.856871008,3.0414,0.6556,3.111257836
23/11/2019 00:00,10.4578,-1.5958,10.57885431,5.915,-1.737,6.164770393,4.5428,0.1412,4.54499387,9.0044,-0.6254,9.026092428,5.915,-1.737,6.164770393,3.0894,1.1116,3.283298177
23/11/2019 00:30,9.0196,-1.308,9.113948001,5.506,-1.451,5.693982525,3.5136,0.143,3.516508774,7.6718,-0.2864,7.677144013,5.506,-1.451,5.693982525,2.1658,1.1646,2.459061366
23/11/2019 01:00,8.4878,-1.2085,8.573401955,4.714,-1.2105,4.866940132,3.7738,0.002,3.77380053,6.9844,-0.3435,6.992841741,4.714,-1.2105,4.866940132,2.2704,0.867,2.430309684
23/11/2019 01:30,8.4466,-1.3025,8.546435386,4.21,-1.3025,4.406881692,4.2366,0,4.2366,6.7204,-0.6411,6.750909966,4.21,-1.3025,4.406881692,2.5104,0.6614,2.596065893
23/11/2019 02:00,7.989,-1.527,8.133624653,3.502,-1.527,3.820436232,4.487,0,4.487,6.213,-0.8454,6.270252799,3.502,-1.527,3.820436232,2.711,0.6816,2.795371095
23/11/2019 02:30,8.3105,-1.524,8.449081977,3.8465,-1.524,4.137407189,4.464,0,4.464,7.1767,-0.6782,7.208673812,3.8465,-1.524,4.137407189,3.3302,0.8458,3.435929231
23/11/2019 03:00,7.9185,-1.773,8.114565377,3.7425,-1.773,4.141235957,4.176,0,4.176,6.3385,-0.9772,6.413384605,3.7425,-1.773,4.141235957,2.596,0.7958,2.715237308
23/11/2019 03:30,9.0564,-1.9423,9.262338271,5.249,-1.9605,5.603174212,3.8074,0.0182,3.807443499,7.912,-0.9601,7.9700399,5.249,-1.9605,5.603174212,2.663,1.0004,2.844708976
23/11/2019 04:00,8.4717,-2.068,8.720454397,6.1245,-2.162,6.494901404,2.3472,0.094,2.349081489,7.8477,-0.9274,7.902307641,6.1245,-2.162,6.494901404,1.7232,1.2346,2.11982438
23/11/2019 04:30,8.0147,-1.9207,8.241632398,6.6495,-2.1645,6.992918597,1.3652,0.2438,1.386798284,7.7133,-0.6975,7.744772633,6.6495,-2.1645,6.992918597,1.0638,1.467,1.812114632
23/11/2019 05:00,6.8328,-1.9333,7.10104251,5.892,-2.2175,6.295472202,0.9408,0.2842,0.982789031,6.255,-1.3015,6.388969185,5.892,-2.2175,6.295472202,0.363,0.916,0.985304521
23/11/2019 05:30,8.1195,-1.7605,8.308167096,6.4175,-2.0475,6.736212771,1.702,0.287,1.726028099,7.2537,-0.5797,7.276827316,6.4175,-2.0475,6.736212771,0.8362,1.4678,1.689280107
23/11/2019 06:00,8.1023,-1.7623,8.291740865,6.4615,-1.9715,6.755575068,1.6408,0.2092,1.65408261,7.0173,-0.6227,7.044874348,6.4615,-1.9715,6.755575068,0.5558,1.3488,1.458826611
23/11/2019 06:30,7.7343,-1.5118,7.880668482,5.8805,-1.748,6.134801077,1.8538,0.2362,1.868787008,6.6657,-0.4146,6.67858141,5.8805,-1.748,6.134801077,0.7852,1.3334,1.547415458
23/11/2019 07:00,7.6224,-1.6674,7.802640868,4.726,-1.939,5.108306667,2.8964,0.2716,2.90910631,6.669,-0.5018,6.68785199,4.726,-1.939,5.108306667,1.943,1.4372,2.416773229
23/11/2019 07:30,10.2757,-1.45,10.3775002,6.0095,-1.976,6.326030845,4.2662,0.526,4.29850421,9.4445,0.0112,9.444506641,6.0095,-1.976,6.326030845,3.435,1.9872,3.968398775
23/11/2019 08:00,8.3458,-0.9121,8.39549308,4.404,-1.5255,4.660725936,3.9418,0.6134,3.989241382,7.475,1.2133,7.572827866,4.404,-1.5255,4.660725936,3.071,2.7388,4.114859225
23/11/2019 08:30,10.0987,-0.8303,10.13277552,4.2495,-1.1115,4.392457456,5.8492,0.2812,5.855955437,8.9143,1.1513,8.9883389,4.2495,-1.1115,4.392457456,4.6648,2.2628,5.184652629
23/11/2019 09:00,10.9914,-0.6794,11.01237751,4.47,-1.047,4.590981268,6.5214,0.3676,6.53175227,10.134,0.6446,10.15448005,4.47,-1.047,4.590981268,5.664,1.6916,5.911210245
23/11/2019 09:30,11.7445,1.3512,11.82197199,4.2055,-0.875,4.295562274,7.539,2.2262,7.860819769,10.4579,-0.8366,10.49130935,4.2055,-0.875,4.295562274,6.2524,0.0384,6.252517918
23/11/2019 10:00,12.4563,1.6566,12.56597522,3.9555,-0.636,4.006304563,8.5008,2.2926,8.80452244,11.2267,-0.636,11.24470048,3.9555,-0.636,4.006304563,7.2712,0,7.2712
23/11/2019 10:30,13.0568,1.718,13.1693413,3.931,-0.516,3.964721554,9.1258,2.234,9.395263788,12.1996,-0.516,12.21050761,3.931,-0.516,3.964721554,8.2686,0,8.2686
23/11/2019 11:00,12.2355,1.0655,12.28180567,3.2335,-0.5175,3.274649371,9.002,1.583,9.140125437,11.6527,-0.5175,11.66418551,3.2335,-0.5175,3.274649371,8.4192,0,8.4192
23/11/2019 11:30,13.5326,0.7382,13.55271936,3.584,-0.677,3.647380567,9.9486,1.4152,10.04875281,12.6156,-0.677,12.63375211,3.584,-0.677,3.647380567,9.0316,0,9.0316
23/11/2019 12:00,13.7367,0.8305,13.76178248,4.3815,-0.6815,4.434183634,9.3552,1.512,9.476598073,12.9439,-0.6815,12.96182817,4.3815,-0.6815,4.434183634,8.5624,0,8.5624
23/11/2019 12:30,13.164,0.7923,13.18782148,4.188,-0.7025,4.246510361,8.976,1.4948,9.099615544,12.3086,-0.7025,12.32863091,4.188,-0.7025,4.246510361,8.1206,0,8.1206
23/11/2019 13:00,12.1053,0.9028,12.13891824,3.1235,-0.542,3.17017606,8.9818,1.4448,9.097262131,11.3067,-0.542,11.31968325,3.1235,-0.542,3.17017606,8.1832,0,8.1832
23/11/2019 13:30,13.0159,0.7142,13.03547983,3.1105,-0.6,3.167839998,9.9054,1.3142,9.992200498,12.4743,-0.6,12.48872133,3.1105,-0.6,3.167839998,9.3638,0,9.3638
23/11/2019 14:00,12.924,0.7331,12.94477546,2.895,-0.6445,2.965873438,10.029,1.3776,10.12317256,12.3386,-0.6445,12.35542109,2.895,-0.6445,2.965873438,9.4436,0,9.4436
23/11/2019 14:30,12.4038,0.6024,12.41841939,2.411,-0.758,2.527347424,9.9928,1.3604,10.08497595,12.0302,-0.758,12.05405641,2.411,-0.758,2.527347424,9.6192,0,9.6192
23/11/2019 15:00,12.4595,0.4063,12.46612289,2.4225,-0.9655,2.607814506,10.037,1.3718,10.13031116,12.2001,-0.9655,12.23824457,2.4225,-0.9655,2.607814506,9.7776,0,9.7776
23/11/2019 15:30,12.5181,0.6003,12.5324853,2.6035,-0.9635,2.776066372,9.9146,1.5638,10.0371691,12.3611,-0.9635,12.39859369,2.6035,-0.9635,2.776066372,9.7576,0,9.7576
23/11/2019 16:00,12.3169,0.8201,12.34417229,2.7715,-0.7275,2.865391509,9.5454,1.5476,9.670042757,12.3407,-0.7275,12.36212493,2.7715,-0.7275,2.865391509,9.5692,0,9.5692
23/11/2019 16:30,11.958,1.0563,12.00456304,2.162,-0.3395,2.188493603,9.796,1.3958,9.894941821,11.8658,-0.3395,11.87065583,2.162,-0.3395,2.188493603,9.7038,0,9.7038
23/11/2019 17:00,12.855,1.1163,12.90337749,1.76,-0.0905,1.76232524,11.095,1.2068,11.16043867,12.859,-0.0905,12.85931846,1.76,-0.0905,1.76232524,11.099,0,11.099
23/11/2019 17:30,13.0895,1.0453,13.1311714,1.1845,0.1045,1.189100711,11.905,0.9408,11.94211579,12.9995,0.1045,12.99992002,1.1845,0.1045,1.189100711,11.815,0,11.815
23/11/2019 18:00,14.3575,0.7039,14.37474457,1.4155,-0.1245,1.420964637,12.942,0.8284,12.96848528,14.1925,-0.1245,14.19304606,1.4155,-0.1245,1.420964637,12.777,0,12.777
23/11/2019 18:30,14.584,0.7172,14.60162429,1.95,-0.215,1.96181676,12.634,0.9322,12.66834452,14.5,-0.215,14.50159388,1.95,-0.215,1.96181676,12.55,0,12.55
23/11/2019 19:00,13.583,0.7852,13.60567632,1.712,-0.12,1.716200454,11.871,0.9052,11.90546211,13.472,-0.12,13.47253443,1.712,-0.12,1.716200454,11.76,0,11.76
23/11/2019 19:30,13.1615,0.6884,13.17949076,1.1965,-0.142,1.20489678,11.965,0.8304,11.99378127,13.0595,-0.142,13.06027198,1.1965,-0.142,1.20489678,11.863,0,11.863
23/11/2019 20:00,13.3295,0.4911,13.33854375,1.2805,-0.3125,1.318080612,12.049,0.8036,12.07576805,13.2535,-0.3125,13.25718366,1.2805,-0.3125,1.318080612,11.973,0,11.973
23/11/2019 20:30,12.8665,-0.5046,12.87639093,1.4275,-0.517,1.518237547,11.439,0.0124,11.43900672,13.3895,0.395,13.39532513,1.4275,-0.517,1.518237547,11.962,0.912,11.99671572
23/11/2019 21:00,12.334,-0.6385,12.35051571,1.597,-0.6385,1.719910245,10.737,0,10.737,12.891,0.3195,12.89495875,1.597,-0.6385,1.719910245,11.294,0.958,11.33455778
23/11/2019 21:30,11.3895,-0.854,11.42147216,1.3365,-0.854,1.586047997,10.053,0,10.053,11.9305,0.177,11.93181291,1.3365,-0.854,1.586047997,10.594,1.031,10.64404984
23/11/2019 22:00,10.6896,-0.5355,10.70300464,1.01,-0.5355,1.143179885,9.6796,0,9.6796,11.276,0.5723,11.29051386,1.01,-0.5355,1.143179885,10.266,1.1078,10.32559813
23/11/2019 22:30,10.6986,0.1377,10.69948612,0.946,-0.2415,0.976339208,9.7526,0.3792,9.759969232,10.8952,0.1301,10.89597674,0.946,-0.2415,0.976339208,9.9492,0.3716,9.956137163
23/11/2019 23:00,10.4639,0.3966,10.47141322,0.9455,0.1,0.950773501,9.5184,0.2966,9.52302001,10.5167,0.1,10.51717542,0.9455,0.1,0.950773501,9.5712,0,9.5712
23/11/2019 23:30,9.7707,0.1766,9.772295843,0.9405,0.169,0.955563316,8.8302,0.0076,8.830203271,9.8359,0.169,9.837351768,0.9405,0.169,0.955563316,8.8954,0,8.8954
24/11/2019 00:00,9.08,0.0944,9.0804907,0.941,0.082,0.944566038,8.139,0.0124,8.139009446,9.196,0.082,9.196365586,0.941,0.082,0.944566038,8.255,0,8.255
24/11/2019 00:30,8.0763,0.1555,8.077796849,0.9435,0.1555,0.956228268,7.1328,0,7.1328,8.6677,0.1727,8.669420314,0.9435,0.1555,0.956228268,7.7242,0.0172,7.72421915
24/11/2019 01:00,7.6794,0.1275,7.680458359,0.944,0.1275,0.952571388,6.7354,0,6.7354,8.2764,0.1275,8.277382026,0.944,0.1275,0.952571388,7.3324,0,7.3324
24/11/2019 01:30,7.4435,0.114,7.444372925,0.9385,0.114,0.945398461,6.505,0,6.505,8.0329,0.114,8.033708883,0.9385,0.114,0.945398461,7.0944,0,7.0944
24/11/2019 02:00,7.2156,0.1205,7.216606101,0.943,0.1205,0.950667792,6.2726,0,6.2726,7.8022,0.1205,7.803130467,0.943,0.1205,0.950667792,6.8592,0,6.8592
24/11/2019 02:30,7.1546,0.1225,7.155648637,0.951,0.1225,0.958857263,6.2036,0,6.2036,7.7422,0.1225,7.74316906,0.951,0.1225,0.958857263,6.7912,0,6.7912
24/11/2019 03:00,6.9656,0.131,6.96683173,0.952,0.131,0.960970863,6.0136,0,6.0136,7.5492,0.131,7.550336525,0.952,0.131,0.960970863,6.5972,0,6.5972
24/11/2019 03:30,6.8003,0.131,6.801561666,0.9405,0.131,0.949579512,5.8598,0,5.8598,7.3859,0.131,7.387061649,0.9405,0.131,0.949579512,6.4454,0,6.4454
24/11/2019 04:00,6.7449,0.122,6.746003262,0.9455,0.122,0.953338476,5.7994,0,5.7994,7.3325,0.122,7.333514863,0.9455,0.122,0.953338476,6.387,0,6.387
24/11/2019 04:30,6.6413,0.1305,6.642582024,0.9465,0.1305,0.955454081,5.6948,0,5.6948,6.8247,0.1305,6.825947578,0.9465,0.1305,0.955454081,5.8782,0,5.8782
24/11/2019 05:00,6.4915,0.1275,6.492751997,0.9465,0.1275,0.955048952,5.545,0,5.545,6.5731,0.1275,6.574336458,0.9465,0.1275,0.955048952,5.6266,0,5.6266
24/11/2019 05:30,6.4397,0.1255,6.440922786,0.9465,0.1255,0.954784007,5.4932,0,5.4932,6.5203,0.1255,6.521507674,0.9465,0.1255,0.954784007,5.5738,0,5.5738
24/11/2019 06:00,6.6852,0.014,6.685214659,0.954,0.014,0.95410272,5.7312,0,5.7312,6.7756,0.014,6.775614464,0.954,0.014,0.95410272,5.8216,0,5.8216
24/11/2019 06:30,6.9069,0.2085,6.910046299,0.9415,0.2085,0.964310375,5.9654,0,5.9654,6.9933,0.2085,6.996407445,0.9415,0.2085,0.964310375,6.0518,0,6.0518
24/11/2019 07:00,7.3204,0.188,7.322813678,0.945,0.188,0.963519071,6.3754,0,6.3754,7.404,0.188,7.406386433,0.945,0.188,0.963519071,6.459,0,6.459
24/11/2019 07:30,7.7456,0.0855,7.746071883,0.943,0.0855,0.946868127,6.8026,0,6.8026,7.8204,0.0855,7.820867369,0.943,0.0855,0.946868127,6.8774,0,6.8774
24/11/2019 08:00,8.2602,0.091,8.260701244,0.943,0.091,0.947380599,7.3172,0,7.3172,8.3332,0.091,8.333696853,0.943,0.091,0.947380599,7.3902,0,7.3902
24/11/2019 08:30,8.8069,0.0877,8.807336652,0.9905,-0.2455,1.020470725,7.8164,0.3332,7.823498655,8.8683,-0.2455,8.871697422,0.9905,-0.2455,1.020470725,7.8778,0,7.8778
24/11/2019 09:00,9.8002,1.0535,9.856661823,1.019,0.0945,1.023372488,8.7812,0.959,8.833411257,9.8424,0.0945,9.842853652,1.019,0.0945,1.023372488,8.8234,0,8.8234
24/11/2019 09:30,10.4319,0.3047,10.43634896,1.1055,0.0945,1.109531658,9.3264,0.2102,9.328768461,10.4733,0.0945,10.47372633,1.1055,0.0945,1.109531658,9.3678,0,9.3678
24/11/2019 10:00,11.465,0.5346,11.47745713,1.335,0.091,1.338097904,10.13,0.4436,10.13970813,11.493,0.091,11.49336026,1.335,0.091,1.338097904,10.158,0,10.158
24/11/2019 10:30,11.942,0.6493,11.95963856,1.452,0.0905,1.4548176,10.49,0.5588,10.50487303,11.962,0.0905,11.96234234,1.452,0.0905,1.4548176,10.51,0,10.51
24/11/2019 11:00,12.4285,0.7475,12.45095854,1.5495,0.0775,1.551436915,10.879,0.67,10.89961197,12.4345,0.0775,12.43474151,1.5495,0.0775,1.551436915,10.885,0,10.885
24/11/2019 11:30,12.5615,0.8403,12.58957451,1.4625,0.0185,1.462617004,11.099,0.8218,11.12938256,12.5825,0.0185,12.5825136,1.4625,0.0185,1.462617004,11.12,0,11.12
24/11/2019 12:00,12.797,1.0671,12.84141392,1.17,0.0995,1.174223254,11.627,0.9676,11.66719241,12.813,0.0995,12.81338633,1.17,0.0995,1.174223254,11.643,0,11.643
24/11/2019 12:30,13.5605,1.0101,13.59806833,1.1945,0.0885,1.197773977,12.366,0.9216,12.40029445,13.5525,0.0885,13.55278896,1.1945,0.0885,1.197773977,12.358,0,12.358
24/11/2019 13:00,14.091,0.8606,14.11725587,1.546,-0.107,1.549698358,12.545,0.9676,12.58226032,14,-0.107,14.00040889,1.546,-0.107,1.549698358,12.454,0,12.454
24/11/2019 13:30,13.6515,0.8421,13.67744803,1.4885,-0.2225,1.505037707,12.163,1.0646,12.20950213,13.5065,-0.2225,13.50833256,1.4885,-0.2225,1.505037707,12.018,0,12.018
24/11/2019 14:00,13.3485,0.9242,13.38045582,1.2995,-0.222,1.318326306,12.049,1.1462,12.1033952,13.1595,-0.222,13.16137243,1.2995,-0.222,1.318326306,11.86,0,11.86
24/11/2019 14:30,13.628,0.6489,13.64344001,1.651,-0.4225,1.70420282,11.977,1.0714,12.02482544,13.449,-0.4225,13.45563478,1.651,-0.4225,1.70420282,11.798,0,11.798
24/11/2019 15:00,13.978,0.64,13.99264392,2.479,-0.515,2.531929304,11.499,1.155,11.55686056,13.774,-0.515,13.78362438,2.479,-0.515,2.531929304,11.295,0,11.295
24/11/2019 15:30,13.445,0.4975,13.45420125,2.727,-0.7025,2.816031827,10.718,1.2,10.7849675,13.213,-0.7025,13.23166185,2.727,-0.7025,2.816031827,10.486,0,10.486
24/11/2019 16:00,12.571,0.7229,12.59176816,2.139,-0.5665,2.212745636,10.432,1.2894,10.51138318,12.387,-0.5665,12.39994723,2.139,-0.5665,2.212745636,10.248,0,10.248
24/11/2019 16:30,12.862,1.0216,12.90250792,1.858,-0.19,1.867689482,11.004,1.2116,11.07050092,12.647,-0.19,12.64842714,1.858,-0.19,1.867689482,10.789,0,10.789
24/11/2019 17:00,14.381,0.7493,14.40050733,2.473,-0.1945,2.480636864,11.908,0.9438,11.94534313,14.064,-0.1945,14.06534487,2.473,-0.1945,2.480636864,11.591,0,11.591
24/11/2019 17:30,14.308,0.9868,14.34198864,2.288,-0.024,2.288125871,12.02,1.0108,12.06242582,14.11,-0.024,14.11002041,2.288,-0.024,2.288125871,11.822,0,11.822
24/11/2019 18:00,15.918,0.7443,15.93539163,3.247,-0.2245,3.254751795,12.671,0.9688,12.70798231,15.628,-0.2245,15.62961242,3.247,-0.2245,3.254751795,12.381,0,12.381
24/11/2019 18:30,14.2745,0.9985,14.30937988,2.6555,-0.0795,2.656689764,11.619,1.078,11.66890076,13.9695,-0.0795,13.96972621,2.6555,-0.0795,2.656689764,11.314,0,11.314
24/11/2019 19:00,16.5695,0.3982,16.5742841,4.4325,-0.561,4.467860478,12.137,0.9592,12.1748443,16.0195,-0.561,16.02932005,4.4325,-0.561,4.467860478,11.587,0,11.587
24/11/2019 19:30,15.3,0.2664,15.30231907,4.973,-1.066,5.085969426,10.327,1.3324,10.41259904,14.7648,-1.066,14.80323191,4.973,-1.066,5.085969426,9.7918,0,9.7918
24/11/2019 20:00,14.228,0.7264,14.24653084,4.533,-0.969,4.635412603,9.695,1.6954,9.842124067,13.6368,-0.9556,13.67024088,4.533,-0.969,4.635412603,9.1038,0.0134,9.103809862
24/11/2019 20:30,13.619,0.413,13.62526073,4.114,-1.149,4.271439687,9.505,1.562,9.63249028,12.9288,-1.1452,12.97942034,4.114,-1.149,4.271439687,8.8148,0.0038,8.814800819
24/11/2019 21:00,14.8097,-0.173,14.81071042,5.4985,-1.781,5.77974595,9.3112,1.608,9.449026904,13.9705,-1.781,14.083566,5.4985,-1.781,5.77974595,8.472,0,8.472
24/11/2019 21:30,13.8595,0.0989,13.85985287,6.0815,-1.9315,6.380856878,7.778,2.0304,8.038644672,12.6873,-1.7923,12.81327127,6.0815,-1.9315,6.380856878,6.6058,0.1392,6.607266476
24/11/2019 22:00,15.463,-0.3566,15.46711132,8.621,-2.414,8.952599455,6.842,2.0574,7.144638463,14.191,-2.246,14.36763714,8.621,-2.414,8.952599455,5.57,0.168,5.572532997
24/11/2019 22:30,12.0045,-0.0222,12.00452053,8.0185,-2.379,8.363969348,3.986,2.3568,4.630626549,10.0461,-1.9124,10.22650473,8.0185,-2.379,8.363969348,2.0276,0.4666,2.080595424
24/11/2019 23:00,13.0728,-0.879,13.10231815,9.442,-2.034,9.658598242,3.6308,1.155,3.810083154,11.1432,-0.4394,11.15185987,9.442,-2.034,9.658598242,1.7012,1.5946,2.331701224
24/11/2019 23:30,11.7003,-1.0119,11.74397555,9.6325,-2.3675,9.919179023,2.0678,1.3556,2.472538817,10.0031,-1.3297,10.09109071,9.6325,-2.3675,9.919179023,0.3706,1.0378,1.101986025
25/11/2019 00:00,11.6954,0.1172,11.69598722,10.386,-2.589,10.70382721,1.3094,2.7062,3.006334446,10.4072,-2.5006,10.7034019,10.386,-2.589,10.70382721,0.0212,0.0884,0.090906545
25/11/2019 00:30,10.9035,-0.0048,10.90350106,10.3985,-2.308,10.65155699,0.505,2.3032,2.357913323,10.3985,-2.308,10.65155699,10.3985,-2.308,10.65155699,0,0,0
25/11/2019 01:00,10.3321,-0.5931,10.34910904,9.9865,-2.1215,10.20935573,0.3456,1.5284,1.566986254,9.9865,-2.1215,10.20935573,9.9865,-2.1215,10.20935573,0,0,0
25/11/2019 01:30,10.8697,-0.6677,10.89018831,10.3685,-2.3075,10.62216308,0.5012,1.6398,1.714685242,10.3685,-2.3075,10.62216308,10.3685,-2.3075,10.62216308,0,0,0
25/11/2019 02:00,11.2339,-1.18,11.29570313,11.0775,-2.503,11.35676077,0.1564,1.323,1.332212431,11.0775,-2.503,11.35676077,11.0775,-2.503,11.35676077,0,0,0
25/11/2019 02:30,9.5213,-2.2367,9.780489792,9.5165,-2.2915,9.788500626,0.0048,0.0548,0.055009817,9.5165,-2.2915,9.788500626,9.5165,-2.2915,9.788500626,0,0,0
25/11/2019 03:00,9.1098,-1.0744,9.172937992,8.891,-2.406,9.210793505,0.2188,1.3316,1.349456187,8.891,-2.406,9.210793505,8.891,-2.406,9.210793505,0,0,0
25/11/2019 03:30,7.6162,-1.0441,7.687434374,7.381,-2.4265,7.769624396,0.2352,1.3824,1.402265595,7.381,-2.4265,7.769624396,7.381,-2.4265,7.769624396,0,0,0
25/11/2019 04:00,9.0779,0.1692,9.079476695,7.6255,-2.538,8.036771382,1.4524,2.7072,3.07219752,7.6571,-2.5304,8.064372547,7.6255,-2.538,8.036771382,0.0316,0.0076,0.032501077
25/11/2019 04:30,8.5371,0.2592,8.541033957,7.4705,-2.379,7.840153777,1.0666,2.6382,2.845651911,7.4781,-2.3762,7.846547397,7.4705,-2.379,7.840153777,0.0076,0.0028,0.008099383
25/11/2019 05:00,9.3477,0.5146,9.3618539,7.3825,-2.229,7.711663066,1.9652,2.7436,3.374811402,7.5053,-2.227,7.82873279,7.3825,-2.229,7.711663066,0.1228,0.002,0.122816286
25/11/2019 05:30,7.969,0.7074,8.000335978,6.573,-1.831,6.823260951,1.396,2.5384,2.896945039,6.8706,-1.8042,7.103540103,6.573,-1.831,6.823260951,0.2976,0.0268,0.298804284
25/11/2019 06:00,6.801,0.4885,6.818521339,4.639,-1.6725,4.931285558,2.162,2.161,3.056822697,5.8938,-1.6705,6.125965123,4.639,-1.6725,4.931285558,1.2548,0.002,1.254801594
25/11/2019 06:30,7.7241,0.9649,7.784134687,3.4655,-1.0655,3.625600709,4.2586,2.0304,4.717859485,7.1039,-1.0655,7.18336171,3.4655,-1.0655,3.625600709,3.6384,0,3.6384
25/11/2019 07:00,10.579,0.79,10.60845611,3.859,-1.206,4.043057877,6.72,1.996,7.010165191,9.8956,-1.206,9.968818153,3.859,-1.206,4.043057877,6.0366,0,6.0366
25/11/2019 07:30,11.3698,1.9733,11.53976884,3.729,-0.4585,3.757081747,7.6408,2.4318,8.018445977,10.5392,-0.3893,10.54638759,3.729,-0.4585,3.757081747,6.8102,0.0692,6.810551569
25/11/2019 08:00,13.3661,0.164,13.36710609,4.4015,-1.492,4.647501076,8.9646,1.656,9.116270573,12.6153,-1.4132,12.69420846,4.4015,-1.492,4.647501076,8.2138,0.0788,8.21417798
25/11/2019 08:30,13.0914,1.585,13.18700038,3.958,-1.295,4.164467433,9.1334,2.88,9.576711104,12.7458,0.0288,12.74583254,3.958,-1.295,4.164467433,8.7878,1.3238,8.886949717
25/11/2019 09:00,13.8324,2.2888,14.02048128,3.833,-1.172,4.00817577,9.9994,3.4608,10.58135799,13.3304,-0.1246,13.33098231,3.833,-1.172,4.00817577,9.4974,1.0474,9.554980561
25/11/2019 09:30,13.792,2.5635,14.02821429,3.517,-0.9895,3.65354612,10.275,3.553,10.87195631,13.144,0.1577,13.144946,3.517,-0.9895,3.65354612,9.627,1.1472,9.695112008
25/11/2019 10:00,14.266,2.5572,14.49337876,3.602,-0.873,3.706282909,10.664,3.4302,11.20210552,13.5216,0.1426,13.52235192,3.602,-0.873,3.706282909,9.9196,1.0156,9.971454634
25/11/2019 10:30,15.8465,2.5169,16.04513471,4.8465,-1.0265,4.954014988,11,3.5434,11.55662942,14.9625,0.1111,14.96291247,4.8465,-1.0265,4.954014988,10.116,1.1376,10.17976374
25/11/2019 11:00,13.9045,3.2289,14.27448477,3.6875,-0.6275,3.740509658,10.217,3.8564,10.92057279,12.6851,0.7905,12.70970701,3.6875,-0.6275,3.740509658,8.9976,1.418,9.108651369
25/11/2019 11:30,15.015,2.9628,15.3045225,3.904,-0.643,3.956597655,11.111,3.6058,11.68144317,14.02,0.5542,14.03094928,3.904,-0.643,3.956597655,10.116,1.1972,10.18659628
25/11/2019 12:00,15.319,2.8294,15.57810211,4.362,-0.765,4.42857415,10.957,3.5944,11.53150295,14.496,0.4264,14.50226992,4.362,-0.765,4.42857415,10.134,1.1914,10.20379292
25/11/2019 12:30,14.845,2.9033,15.1262413,4.126,-0.8465,4.211939963,10.719,3.7498,11.35596588,13.5948,0.4755,13.60311315,4.126,-0.8465,4.211939963,9.4688,1.322,9.560641058
25/11/2019 13:00,16.0235,2.6159,16.23562395,4.8645,-0.9535,4.957067934,11.159,3.5694,11.71596762,14.3973,0.1707,14.39831191,4.8645,-0.9535,4.957067934,9.5328,1.1242,9.598859384
25/11/2019 13:30,14.019,2.5909,14.25640641,3.855,-1.0035,3.983470503,10.164,3.5944,10.78084446,12.808,0.1629,12.80903589,3.855,-1.0035,3.983470503,8.953,1.1664,9.02865981
25/11/2019 14:00,14.908,2.4893,15.11439971,3.974,-1.0685,4.11513891,10.934,3.5578,11.49827365,13.8688,0.0595,13.86892763,3.974,-1.0685,4.11513891,9.8948,1.128,9.958888042
25/11/2019 14:30,14.1915,2.5621,14.42092329,3.4585,-1.0015,3.600586688,10.733,3.5636,11.30913498,12.8243,0.1141,12.82480757,3.4585,-1.0015,3.600586688,9.3658,1.1156,9.432007899
25/11/2019 15:00,14.6455,2.3459,14.83219192,3.4625,-1.0285,3.612024156,11.183,3.3744,11.68101299,13.1519,-0.1021,13.1522963,3.4625,-1.0285,3.612024156,9.6894,0.9264,9.733585635
25/11/2019 15:30,13.591,2.3322,13.78964966,2.883,-0.93,3.02928853,10.708,3.2622,11.19389176,12.461,-0.1006,12.46140607,2.883,-0.93,3.02928853,9.578,0.8294,9.613843579
25/11/2019 16:00,14.2085,2.248,14.38523466,3.1495,-0.896,3.274471904,11.059,3.144,11.49722649,13.2865,-0.1606,13.28747059,3.1495,-0.896,3.274471904,10.137,0.7354,10.1636402
25/11/2019 16:30,13.9905,2.3898,14.1931404,2.8295,-0.615,2.895564755,11.161,3.0048,11.55840577,13.0035,-0.0218,13.00351827,2.8295,-0.615,2.895564755,10.174,0.5932,10.19127873
25/11/2019 17:00,14.8265,1.9422,14.95316833,2.9395,-0.649,3.010292552,11.887,2.5912,12.16614509,13.9565,-0.458,13.9640129,2.9395,-0.649,3.010292552,11.017,0.191,11.01865554
25/11/2019 17:30,15.136,2.0728,15.27727056,2.45,-0.621,2.527477201,12.686,2.6938,12.96885324,14.109,-0.3262,14.11277037,2.45,-0.621,2.527477201,11.659,0.2948,11.66272644
25/11/2019 18:00,15.679,1.9712,15.80242609,2.447,-0.64,2.529309985,13.232,2.6112,13.48718612,14.691,-0.4268,14.69719835,2.447,-0.64,2.529309985,12.244,0.2132,12.24585604
25/11/2019 18:30,16.01,1.9009,16.12245393,2.562,-0.8255,2.691708426,13.448,2.7264,13.72158741,14.868,-0.5135,14.8768648,2.562,-0.8255,2.691708426,12.306,0.312,12.30995451
25/11/2019 19:00,15.879,2.0545,16.01135882,2.604,-0.8055,2.725737744,13.275,2.86,13.57958854,14.979,-0.3649,14.98344396,2.604,-0.8055,2.725737744,12.375,0.4406,12.38284109
25/11/2019 19:30,16.504,1.4668,16.56905303,3.308,-1.274,3.544846964,13.196,2.7408,13.47762593,15.143,-0.9552,15.17309646,3.308,-1.274,3.544846964,11.835,0.3188,11.83929299
25/11/2019 20:00,15.4465,1.7692,15.54748954,3.5115,-1.202,3.711527482,11.935,2.9712,12.29927861,14.3765,-0.674,14.39229058,3.5115,-1.202,3.711527482,10.865,0.528,10.87782189
25/11/2019 20:30,16.6155,1.241,16.66178025,5.3025,-1.592,5.536331841,11.313,2.833,11.66232644,15.5515,-1.1926,15.5971615,5.3025,-1.592,5.536331841,10.249,0.3994,10.25677929
25/11/2019 21:00,13.3336,1.6272,13.4325228,4.062,-1.443,4.310695188,9.2716,3.0702,9.766713603,12.2542,-0.8218,12.28172516,4.062,-1.443,4.310695188,8.1922,0.6212,8.215718488
25/11/2019 21:30,13.7935,1.3487,13.8592797,3.7835,-1.5495,4.088498808,10.01,2.8982,10.42111622,12.6501,-1.1021,12.69801774,3.7835,-1.5495,4.088498808,8.8666,0.4474,8.877880508
25/11/2019 22:00,12.8452,0.9752,12.88216512,3.323,-1.54,3.662503106,9.5222,2.5152,9.848782863,11.8036,-0.8872,11.83689557,3.323,-1.54,3.662503106,8.4806,0.6528,8.505687756
25/11/2019 22:30,11.6238,-1.2737,11.69337582,3.004,-1.3985,3.31358088,8.6198,0.1248,8.620703398,11.311,0.5935,11.32656008,3.004,-1.3985,3.31358088,8.307,1.992,8.542500395
25/11/2019 23:00,10.8954,-0.0261,10.89543126,2.695,-1.5035,3.086022886,8.2004,1.4774,8.332422872,10.3866,-1.4767,10.49104868,2.695,-1.5035,3.086022886,7.6916,0.0268,7.69164669
25/11/2019 23:30,10.0113,-0.0654,10.01151361,2.3005,-1.418,2.702410822,7.7108,1.3526,7.828535201,9.1109,-1.0292,9.16884679,2.3005,-1.418,2.702410822,6.8104,0.3888,6.821489104
26/11/2019 00:00,8.5415,-1.0455,8.605247963,1.7975,-1.0455,2.079441391,6.744,0,6.744,8.1853,0.5279,8.202305438,1.7975,-1.0455,2.079441391,6.3878,1.5734,6.578721487
26/11/2019 00:30,9.5466,-0.2484,9.549831104,2.742,-0.736,2.839059703,6.8046,0.4876,6.822047707,9.078,-0.2866,9.082522973,2.742,-0.736,2.839059703,6.336,0.4494,6.351917534
26/11/2019 01:00,9.6352,0.1848,9.636972039,3.666,-0.973,3.792925652,5.9692,1.1578,6.080448132,8.874,-0.973,8.927183486,3.666,-0.973,3.792925652,5.208,0,5.208
26/11/2019 01:30,9.7036,-0.9322,9.748274196,4.794,-1.082,4.914586453,4.9096,0.1498,4.911884791,9.067,-0.362,9.074223548,4.794,-1.082,4.914586453,4.273,0.72,4.333235396
26/11/2019 02:00,8.6908,-1.206,8.774077766,4.749,-1.206,4.899738462,3.9418,0,3.9418,7.4984,-0.4082,7.509502633,4.749,-1.206,4.899738462,2.7494,0.7978,2.862810717
26/11/2019 02:30,6.2869,0.173,6.289279816,2.5975,-1.026,2.792791122,3.6894,1.199,3.879339294,5.7089,-0.811,5.766217149,2.5975,-1.026,2.792791122,3.1114,0.215,3.118819482
26/11/2019 03:00,7.1184,0.4321,7.131502574,1.966,-0.9695,2.192050695,5.1524,1.4016,5.339635598,6.6536,-0.9695,6.723862224,1.966,-0.9695,2.192050695,4.6876,0,4.6876
26/11/2019 03:30,8.4996,0.1156,8.500386081,2.847,-1.217,3.096207034,5.6526,1.3326,5.807556243,7.8918,-1.217,7.985085863,2.847,-1.217,3.096207034,5.0448,0,5.0448
26/11/2019 04:00,8.762,0.0621,8.762220062,3.814,-1.4835,4.092354854,4.948,1.5456,5.183780798,8.1148,-1.4835,8.249287926,3.814,-1.4835,4.092354854,4.3008,0,4.3008
26/11/2019 04:30,8.996,0.2071,8.998383544,4.962,-1.6055,5.215273171,4.034,1.8126,4.422519051,8.085,-1.6055,8.242866931,4.962,-1.6055,5.215273171,3.123,0,3.123
26/11/2019 05:00,10.4616,-0.1778,10.46311079,7.261,-2.164,7.576609862,3.2006,1.9862,3.766806446,9.3558,-2.164,9.602806342,7.261,-2.164,7.576609862,2.0948,0,2.0948
26/11/2019 05:30,10.5938,-0.7363,10.61935667,9.073,-2.5545,9.42575192,1.5208,1.8182,2.370376316,9.7576,-2.5517,10.08572906,9.073,-2.5545,9.42575192,0.6846,0.0028,0.684605726
26/11/2019 06:00,11.9433,-1.1561,11.99912422,11.4565,-2.9975,11.84214501,0.4868,1.8414,1.904659602,11.4575,-2.9937,11.84215124,11.4565,-2.9975,11.84214501,0.001,0.0038,0.003929377
26/11/2019 06:30,11.8271,-2.0881,12.01001482,11.7925,-2.3455,12.02349477,0.0346,0.2574,0.259715075,11.7925,-2.3455,12.02349477,11.7925,-2.3455,12.02349477,0,0,0
26/11/2019 07:00,12.877,-0.8196,12.90305674,12.227,-2.392,12.45877976,0.65,1.5724,1.701452838,12.227,-2.392,12.45877976,12.227,-2.392,12.45877976,0,0,0
26/11/2019 07:30,14.0909,1.5303,14.17375324,12.2775,-2.3145,12.4937551,1.8134,3.8448,4.250988897,12.2775,-2.3145,12.4937551,12.2775,-2.3145,12.4937551,0,0,0
26/11/2019 08:00,14.42,0.6582,14.43501393,11.396,-2.051,11.57909396,3.024,2.7092,4.060091211,11.396,-2.051,11.57909396,11.396,-2.051,11.57909396,0,0,0
26/11/2019 08:30,14.1711,-0.2431,14.17318499,10.2725,-1.8885,10.4446488,3.8986,1.6454,4.231598176,10.7659,-0.1125,10.76648778,10.2725,-1.8885,10.4446488,0.4934,1.776,1.843263291
26/11/2019 09:00,15.3238,0.7252,15.34095048,10.349,-2.415,10.6270422,4.9748,3.1402,5.882983179,12.991,-0.0726,12.99120286,10.349,-2.415,10.6270422,2.642,2.3424,3.530864166
26/11/2019 09:30,15.3838,1.0205,15.4176108,10.003,-2.2905,10.26189063,5.3808,3.311,6.317889651,13.0338,2.0315,13.19116881,10.003,-2.2905,10.26189063,3.0308,4.322,5.278771887
26/11/2019 10:00,16.2435,0.8841,16.26754207,10.4325,-2.3175,10.68680787,5.811,3.2016,6.634603497,13.8617,1.9047,13.99194801,10.4325,-2.3175,10.68680787,3.4292,4.2222,5.43933686
26/11/2019 10:30,17.1192,1.0018,17.14848716,10.884,-2.266,11.11738333,6.2352,3.2678,7.039619015,13.309,2.0338,13.46349967,10.884,-2.266,11.11738333,2.425,4.2998,4.936487115
26/11/2019 11:00,15.9477,1.2419,15.99598234,10.1435,-2.0145,10.34160541,5.8042,3.2564,6.65528952,12.1183,2.2643,12.32802699,10.1435,-2.0145,10.34160541,1.9748,4.2788,4.712532703
26/11/2019 11:30,15.9499,1.1596,15.99199744,9.5485,-1.852,9.726446229,6.4014,3.0116,7.074436834,12.4851,2.1896,12.67564871,9.5485,-1.852,9.726446229,2.9366,4.0416,4.995813259
26/11/2019 12:00,16.6159,0.859,16.63808925,9.8315,-1.974,10.02771501,6.7844,2.833,7.352140665,13.0611,1.9064,13.19949598,9.8315,-1.974,10.02771501,3.2296,3.8804,5.048546357
26/11/2019 12:30,16.1143,0.9315,16.1412006,9.6035,-2.0225,9.814159083,6.5108,2.954,7.149589683,12.6169,1.9711,12.7699413,9.6035,-2.0225,9.814159083,3.0134,3.9936,5.002941187
26/11/2019 13:00,15.953,0.822,15.9741633,9.664,-2.082,9.885728097,6.289,2.904,6.927101631,13.3226,1.8608,13.45192356,9.664,-2.082,9.885728097,3.6586,3.9428,5.378756901
26/11/2019 13:30,16.6634,0.4192,16.66867206,10.338,-2.361,10.60417677,6.3254,2.7802,6.909428138,13.8498,2.3008,14.03960971,10.338,-2.361,10.60417677,3.5118,4.6618,5.836533087
26/11/2019 14:00,16.1216,0.7657,16.13977333,10.494,-2.2295,10.72822009,5.6276,2.9952,6.375037631,13.4652,2.7425,13.741649,10.494,-2.2295,10.72822009,2.9712,4.972,5.792133755
26/11/2019 14:30,12.8112,2.6963,13.09186309,8.042,-1.6295,8.205427122,4.7692,4.3258,6.438774284,10.704,1.0691,10.75725759,8.042,-1.6295,8.205427122,2.662,2.6986,3.79060496
26/11/2019 15:00,14.653,2.3128,14.83440099,7.62,-1.845,7.840180164,7.033,4.1578,8.170091177,11.942,-0.549,11.95461271,7.62,-1.845,7.840180164,4.322,1.296,4.512128101
26/11/2019 15:30,14.3829,2.3857,14.57941621,7.2415,-1.9535,7.500365624,7.1414,4.3392,8.356329972,12.3919,-0.4463,12.39993425,7.2415,-1.9535,7.500365624,5.1504,1.5072,5.366402147
26/11/2019 16:00,16.2234,2.4013,16.40015089,8.647,-2.0225,8.880378103,7.5764,4.4238,8.77335987,14.1612,-0.4337,14.16783968,8.647,-2.0225,8.880378103,5.5142,1.5888,5.73852656
26/11/2019 16:30,14.4176,2.4755,14.62857785,7.806,-1.7985,8.01050799,6.6116,4.274,7.872758764,11.8476,-0.3825,11.8537729,7.806,-1.7985,8.01050799,4.0416,1.416,4.28247435
26/11/2019 17:00,16.5031,2.1342,16.64052641,8.6705,-1.753,8.845935748,7.8326,3.8872,8.744137842,13.6011,-0.695,13.61884526,8.6705,-1.753,8.845935748,4.9306,1.058,5.042834556
26/11/2019 17:30,15.9526,2.1901,16.1022354,7.83,-1.6375,7.999394118,8.1226,3.8276,8.979262359,12.6406,-0.6237,12.65597764,7.83,-1.6375,7.999394118,4.8106,1.0138,4.916265127
26/11/2019 18:00,16.198,2.2431,16.35257477,7.031,-1.4135,7.17167646,9.167,3.6566,9.869377516,12.937,-0.5447,12.94846196,7.031,-1.4135,7.17167646,5.906,0.8688,5.969560238
26/11/2019 18:30,15.83,2.2451,15.98841374,5.804,-1.3195,5.952100155,10.026,3.5646,10.64081995,12.7392,-0.5303,12.75023273,5.804,-1.3195,5.952100155,6.9352,0.7892,6.979959576
26/11/2019 19:00,16.0345,2.0628,16.16664264,5.1285,-1.329,5.297900834,10.906,3.3918,11.42125839,13.2281,-0.703,13.2467671,5.1285,-1.329,5.297900834,8.0996,0.626,8.123755053
26/11/2019 19:30,18.422,1.5818,18.4897857,7.403,-1.785,7.615158173,11.019,3.3668,11.52187933,16.1996,-1.1734,16.24204137,7.403,-1.785,7.615158173,8.7966,0.6116,8.817835682
26/11/2019 20:00,16.9869,1.6024,17.06231102,8.0505,-2.086,8.316366169,8.9364,3.6884,9.667654293,14.3309,-1.1884,14.38009003,8.0505,-2.086,8.316366169,6.2804,0.8976,6.344218622
26/11/2019 20:30,16.0339,1.6738,16.12102837,8.0965,-2.197,8.389286099,7.9374,3.8708,8.830934911,13.4227,-1.163,13.47298943,8.0965,-2.197,8.389286099,5.3262,1.034,5.425639358
26/11/2019 21:00,15.1029,1.358,15.1638304,7.9345,-2.336,8.271226405,7.1684,3.694,8.064216922,12.4235,-1.4998,12.51370258,7.9345,-2.336,8.271226405,4.489,0.8362,4.566218506
26/11/2019 21:30,16.1922,1.2518,16.24051551,9.115,-2.449,9.438263929,7.0772,3.7008,7.98640598,12.8984,-1.5034,12.98572039,9.115,-2.449,9.438263929,3.7834,0.9456,3.89977883
26/11/2019 22:00,16.94,0.085,16.94021325,11.899,-2.461,12.15083215,5.041,2.546,5.64745934,14.2376,-0.4162,14.24368197,11.899,-2.461,12.15083215,2.3386,2.0448,3.106486279
26/11/2019 22:30,12.3235,0.499,12.33359855,10.4025,-2.239,10.64072964,1.921,2.738,3.344680104,10.4197,-2.1786,10.64501978,10.4025,-2.239,10.64072964,0.0172,0.0604,0.062801274
26/11/2019 23:00,10.0552,-0.0228,10.05522585,8.017,-2.325,8.347329753,2.0382,2.3022,3.074798218,8.1562,-2.159,8.437113217,8.017,-2.325,8.347329753,0.1392,0.166,0.216639424
26/11/2019 23:30,10.7651,-0.08,10.76539725,7.3005,-2.218,7.629995036,3.4646,2.138,4.071178842,8.4113,-1.1936,8.495566411,7.3005,-2.218,7.629995036,1.1108,1.0244,1.511049966
27/11/2019 00:00,10.0293,0.0316,10.02934978,7.2405,-1.875,7.479335883,2.7888,1.9066,3.378243478,8.4059,-0.6528,8.431210035,7.2405,-1.875,7.479335883,1.1654,1.2222,1.688765822
27/11/2019 00:30,9.6496,-0.6579,9.672001477,7.552,-1.9915,7.810171333,2.0976,1.3336,2.485641712,8.4776,-1.6401,8.63479182,7.552,-1.9915,7.810171333,0.9256,0.3514,0.990059251
27/11/2019 01:00,9.5014,-0.5577,9.517753477,7.999,-1.8125,8.201777688,1.5024,1.2548,1.957480217,8.8274,-1.4103,8.939347675,7.999,-1.8125,8.201777688,0.8284,0.4022,0.920875344
27/11/2019 01:30,6.6059,-0.6045,6.633500966,5.5825,-1.4465,5.766859501,1.0234,0.842,1.325259054,6.2141,-1.1605,6.321534549,5.5825,-1.4465,5.766859501,0.6316,0.286,0.693335821
27/11/2019 02:00,7.0999,-0.5361,7.12011118,4.2745,-1.4885,4.526254798,2.8254,0.9524,2.981602073,6.3491,-1.1841,6.458572878,4.2745,-1.4885,4.526254798,2.0746,0.3044,2.096812943
27/11/2019 02:30,7.6087,-0.5645,7.629611782,3.7985,-1.4985,4.083393748,3.8102,0.934,3.923006505,6.9369,-1.2029,7.040422574,3.7985,-1.4985,4.083393748,3.1384,0.2956,3.152290266
27/11/2019 03:00,6.5154,-0.5857,6.541672695,2.635,-1.5035,3.033766182,3.8804,0.9178,3.987462978,6.1534,-1.1973,6.268800432,2.635,-1.5035,3.033766182,3.5184,0.3062,3.531698883
27/11/2019 03:30,7.254,-0.6568,7.283673677,2.476,-1.542,2.916905895,4.778,0.8852,4.859306848,6.9736,-1.2722,7.088694506,2.476,-1.542,2.916905895,4.4976,0.2698,4.505685053
27/11/2019 04:00,6.7091,-0.7196,6.747580824,1.9715,-1.623,2.553613371,4.7376,0.9034,4.822964371,6.4297,-1.3426,6.568380078,1.9715,-1.623,2.553613371,4.4582,0.2804,4.467009223
27/11/2019 04:30,6.6432,-0.5214,6.663629957,1.49,-1.513,2.123503944,5.1532,0.9916,5.247736731,6.3218,-1.1406,6.423871387,1.49,-1.513,2.123503944,4.8318,0.3724,4.846129693
27/11/2019 05:00,7.1359,-0.4327,7.149006791,1.3855,-1.3725,1.950222167,5.7504,0.9398,5.826690673,6.8173,-1.0663,6.90018659,1.3855,-1.3725,1.950222167,5.4318,0.3062,5.440423667
