Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/11/2019 05:30,7.3381,-0.6231,7.364507127,1.5435,-1.4795,2.138062791,5.7946,0.8564,5.857543011,7.1941,-1.2481,7.301563423,1.5435,-1.4795,2.138062791,5.6506,0.2314,5.655336093
27/11/2019 06:00,7.6816,-0.6136,7.706067968,1.597,-1.66,2.303477588,6.0846,1.0464,6.173921778,7.599,-1.2472,7.700669376,1.597,-1.66,2.303477588,6.002,0.4128,6.01617884
27/11/2019 06:30,7.9256,-0.0843,7.926048312,1.363,-1.3755,1.936432093,6.5626,1.2912,6.688416569,7.8334,-0.6949,7.864161848,1.363,-1.3755,1.936432093,6.4704,0.6806,6.506096566
27/11/2019 07:00,9.3222,0.5928,9.341029102,1.14,-0.828,1.408965578,8.1822,1.4208,8.304641442,9.0976,-0.0196,9.097621113,1.14,-0.828,1.408965578,7.9576,0.8084,7.99855664
27/11/2019 07:30,10.7661,1.123,10.82451099,0.9885,-0.151,0.999966624,9.7776,1.274,9.86025039,10.5443,0.5104,10.5566458,0.9885,-0.151,0.999966624,9.5558,0.6614,9.57866189
27/11/2019 08:00,12.185,1.1844,12.24242739,0.912,-0.272,0.951697431,11.273,1.4564,11.36668949,11.811,0.1628,11.81212194,0.912,-0.272,0.951697431,10.899,0.4348,10.90766941
27/11/2019 08:30,13.44,2.4085,13.65410093,0.94,-0.1845,0.95793541,12.5,2.593,12.76611331,12.935,0.6479,12.95121614,0.94,-0.1845,0.95793541,11.995,0.8324,12.02384775
27/11/2019 09:00,13.784,2.6319,14.03301655,1.065,0.0255,1.065305238,12.719,2.6064,12.98330782,13.364,0.4095,13.37027248,1.065,0.0255,1.065305238,12.299,0.384,12.30499317
27/11/2019 09:30,13.946,2.9053,14.24540923,1.181,0.1875,1.195791474,12.765,2.7178,13.05111726,13.678,0.5993,13.69112284,1.181,0.1875,1.195791474,12.497,0.4118,12.50378296
27/11/2019 10:00,14.157,2.2068,14.32796619,1.289,0.114,1.294031298,12.868,2.0928,13.0370716,13.964,0.5902,13.97646708,1.289,0.114,1.294031298,12.675,0.4762,12.68394227
27/11/2019 10:30,14.377,2.3447,14.56694021,1.451,0.0915,1.453882131,12.926,2.2532,13.12091408,14.088,0.5455,14.09855717,1.451,0.0915,1.453882131,12.637,0.454,12.64515263
27/11/2019 11:00,13.9455,2.3417,14.14074005,1.2935,0.1605,1.303419541,12.652,2.1812,12.83864235,13.7265,0.5493,13.73748641,1.2935,0.1605,1.303419541,12.433,0.3888,12.43907772
27/11/2019 11:30,14.455,2.0991,14.60661651,1.684,-0.1685,1.692409008,12.771,2.2676,12.97075367,14.458,0.2741,14.46059801,1.684,-0.1685,1.692409008,12.774,0.4426,12.78166541
27/11/2019 12:00,14.3815,2.5474,14.6053685,1.8115,-0.562,1.896675051,12.57,3.1094,12.94887132,14.4425,1.0018,14.4772031,1.8115,-0.562,1.896675051,12.631,1.5638,12.72743617
27/11/2019 12:30,14.339,2.9584,14.64100582,1.951,-0.755,2.091990918,12.388,3.7134,12.93258998,14.341,1.0768,14.38136917,1.951,-0.755,2.091990918,12.39,1.8318,12.52467929
27/11/2019 13:00,15.165,2.647,15.39427926,3.333,-0.98,3.474088226,11.832,3.627,12.37543345,15.104,0.7778,15.12401365,3.333,-0.98,3.474088226,11.771,1.7578,11.90152519
27/11/2019 13:30,12.7175,2.8486,13.03262553,2.2055,-0.882,2.375321926,10.512,3.7306,11.15434984,12.7105,0.9748,12.74782512,2.2055,-0.882,2.375321926,10.505,1.8568,10.6678363
27/11/2019 14:00,15.0525,2.7662,15.30456202,3.2555,-1.168,3.458685335,11.797,3.9342,12.43572027,15.0335,0.8932,15.06001091,3.2555,-1.168,3.458685335,11.778,2.0612,11.95699918
27/11/2019 14:30,12.4885,2.8766,12.81551637,2.0355,-1.143,2.334461233,10.453,4.0196,11.19921395,12.4325,0.9978,12.47247614,2.0355,-1.143,2.334461233,10.397,2.1408,10.61511345
27/11/2019 15:00,13.177,2.4613,13.40489935,1.786,-1.2915,2.204034539,11.391,3.7528,11.99326431,12.81,0.5691,12.82263525,1.786,-1.2915,2.204034539,11.024,1.8606,11.17991093
27/11/2019 15:30,13.5815,2.1737,13.75434891,1.8735,-1.5645,2.440832338,11.708,3.7382,12.29029712,13.2405,0.2893,13.24366017,1.8735,-1.5645,2.440832338,11.367,1.8538,11.51717255
27/11/2019 16:00,13.104,2.4358,13.32846344,1.378,-1.412,1.972974404,11.726,3.8478,12.34117664,12.87,0.5416,12.88139086,1.378,-1.412,1.972974404,11.492,1.9536,11.65686995
27/11/2019 16:30,14.1465,2.0611,14.29585938,1.7575,-1.5265,2.327876393,12.389,3.5876,12.89799189,13.8035,0.1679,13.80452109,1.7575,-1.5265,2.327876393,12.046,1.6944,12.16458414
27/11/2019 17:00,14.9375,2.0221,15.07374521,2.2295,-1.4925,2.68295108,12.708,3.5146,13.18505507,14.3325,0.1185,14.33298987,2.2295,-1.4925,2.68295108,12.103,1.611,12.20974734
27/11/2019 17:30,15.1235,2.0635,15.26362619,2.0285,-1.3915,2.459895221,13.095,3.455,13.54311818,14.3555,0.1637,14.35643333,2.0285,-1.3915,2.459895221,12.327,1.5552,12.42471634
27/11/2019 18:00,15.21,2.1169,15.35660658,1.744,-1.2345,2.13670921,13.466,3.3514,13.87678053,14.578,0.2267,14.57976258,1.744,-1.2345,2.13670921,12.834,1.4612,12.91691377
27/11/2019 18:30,15.756,2.0243,15.88550681,2.131,-1.1965,2.443925787,13.625,3.2208,14.00050634,15.153,0.1427,15.15367191,2.131,-1.1965,2.443925787,13.022,1.3392,13.09068144
27/11/2019 19:00,15.4975,2.1349,15.64385836,1.9995,-1.0505,2.258661219,13.498,3.1854,13.86876985,14.9445,0.2629,14.94681226,1.9995,-1.0505,2.258661219,12.945,1.3134,13.0114582
27/11/2019 19:30,15.6,1.8591,15.71038678,2.049,-1.1285,2.3392121,13.551,2.9876,13.87643163,15.065,-0.0033,15.06500036,2.049,-1.1285,2.3392121,13.016,1.1252,13.06454481
27/11/2019 20:00,14.946,1.6659,15.03855508,1.966,-1.3265,2.371657279,12.98,2.9924,13.32046763,14.75,-0.1955,14.75129554,1.966,-1.3265,2.371657279,12.784,1.131,12.83393225
27/11/2019 20:30,14.5415,1.7208,14.64296332,1.8385,-1.381,2.299400628,12.703,3.1018,13.07621399,14.4625,-0.1482,14.4632593,1.8385,-1.381,2.299400628,12.624,1.2328,12.68405187
27/11/2019 21:00,13.9635,1.8564,14.08636054,1.8605,-0.846,2.043814143,12.103,2.7024,12.4010312,13.9095,0.1802,13.91066721,1.8605,-0.846,2.043814143,12.049,1.0262,12.0926212
27/11/2019 21:30,13.1365,0.569,13.14881718,1.9105,-0.99,2.151769098,11.226,1.559,11.33373535,13.0955,-0.99,13.13286794,1.9105,-0.99,2.151769098,11.185,0,11.185
27/11/2019 22:00,12.9305,0.1049,12.9309255,2.4545,-1.4485,2.850039035,10.476,1.5534,10.59054425,12.9165,-1.4485,12.99746608,2.4545,-1.4485,2.850039035,10.462,0,10.462
27/11/2019 22:30,11.4214,0.0189,11.42141564,2.365,-1.5575,2.831789408,9.0564,1.5764,9.192574064,11.46,-1.5019,11.55799739,2.365,-1.5575,2.831789408,9.095,0.0556,9.095169947
27/11/2019 23:00,10.9579,0.1483,10.95890347,2.5905,-1.4675,2.977288448,8.3674,1.6158,8.521982891,11.0155,-1.2333,11.08432538,2.5905,-1.4675,2.977288448,8.425,0.2342,8.428254543
27/11/2019 23:30,9.7997,0.1797,9.801347468,2.4605,-1.1135,2.700729994,7.3392,1.2932,7.452262937,9.7651,-1.1125,9.828267104,2.4605,-1.1135,2.700729994,7.3046,0.001,7.304600068
28/11/2019 00:00,9.1365,-0.1837,9.138346565,2.4375,-1.1035,2.675652911,6.699,0.9198,6.761851303,9.1499,-1.1035,9.21620216,2.4375,-1.1035,2.675652911,6.7124,0,6.7124
28/11/2019 00:30,8.9869,-0.5411,9.003175041,2.8285,-1.3245,3.123253512,6.1584,0.7834,6.208027555,8.9793,-1.3245,9.076460144,2.8285,-1.3245,3.123253512,6.1508,0,6.1508
28/11/2019 01:00,8.5073,-0.3205,8.513335042,3.1235,-1.2095,3.349498843,5.3838,0.889,5.456704449,8.4639,-1.2095,8.549882658,3.1235,-1.2095,3.349498843,5.3404,0,5.3404
28/11/2019 01:30,7.4792,-0.5582,7.500001325,2.733,-1.285,3.020018874,4.7462,0.7268,4.801526078,7.365,-1.285,7.476259091,2.733,-1.285,3.020018874,4.632,0,4.632
28/11/2019 02:00,7.1683,-0.4516,7.182511222,2.2175,-1.211,2.526623686,4.9508,0.7594,5.008703325,6.9811,-1.211,7.085356604,2.2175,-1.211,2.526623686,4.7636,0,4.7636
28/11/2019 02:30,8.8216,-0.9002,8.867411494,3.509,-1.576,3.846668299,5.3126,0.6758,5.355410759,8.3964,-1.576,8.54302692,3.509,-1.576,3.846668299,4.8874,0,4.8874
28/11/2019 03:00,8.6654,-0.9826,8.720932285,4.76,-1.883,5.118914826,3.9054,0.9004,4.00785096,8.4062,-1.883,8.614516089,4.76,-1.883,5.118914826,3.6462,0,3.6462
28/11/2019 03:30,8.1326,-0.3895,8.141921948,5.315,-1.9275,5.653713934,2.8176,1.538,3.210033296,7.6958,-1.9247,7.932831003,5.315,-1.9275,5.653713934,2.3808,0.0028,2.380801647
28/11/2019 04:00,8.1485,-0.0064,8.148502513,5.9145,-2.154,6.294523513,2.234,2.1476,3.098861365,7.7827,-2.152,8.07474602,5.9145,-2.154,6.294523513,1.8682,0.002,1.868201071
28/11/2019 04:30,6.3828,0.3509,6.39243824,4.697,-1.9705,5.093591979,1.6858,2.3214,2.868940501,6.0832,-1.9215,6.379458009,4.697,-1.9705,5.093591979,1.3862,0.049,1.387065766
28/11/2019 05:00,7.0114,0.198,7.014195175,4.141,-1.939,4.572483133,2.8704,2.137,3.578542323,6.684,-1.939,6.9595673,4.141,-1.939,4.572483133,2.543,0,2.543
28/11/2019 05:30,9.5579,-0.103,9.55845497,6.1355,-2.291,6.549277918,3.4224,2.188,4.062039606,9.3419,-2.2882,9.618053589,6.1355,-2.291,6.549277918,3.2064,0.0028,3.206401223
28/11/2019 06:00,7.2067,0.0432,7.206829478,5.3165,-1.85,5.629180424,1.8902,1.8932,2.675268637,7.3153,-1.1156,7.399876854,5.3165,-1.85,5.629180424,1.9988,0.7344,2.129447064
28/11/2019 06:30,7.5005,-0.1866,7.50282079,4.4285,-0.945,4.528204639,3.072,0.7584,3.164230485,7.6435,-0.224,7.646781562,4.4285,-0.945,4.528204639,3.215,0.721,3.294854473
28/11/2019 07:00,10.6721,0.2857,10.67592352,5.0925,-0.6685,5.136190076,5.5796,0.9542,5.66060366,10.4417,-0.6589,10.46246855,5.0925,-0.6685,5.136190076,5.3492,0.0096,5.349208614
28/11/2019 07:30,9.7577,0.6751,9.781025984,3.4485,-0.3645,3.467709979,6.3092,1.0396,6.394276566,9.3507,-0.3319,9.356588486,3.4485,-0.3645,3.467709979,5.9022,0.0326,5.90229003
28/11/2019 08:00,13.2792,1.0498,13.32063184,3.898,-0.757,3.970825229,9.3812,1.8068,9.553608726,12.7272,-0.4604,12.73552465,3.898,-0.757,3.970825229,8.8292,0.2966,8.834180449
28/11/2019 08:30,14.8455,2.1773,15.00431623,5.2955,-0.6615,5.336656491,9.55,2.8388,9.962995806,14.5865,-0.3409,14.59048303,5.2955,-0.6615,5.336656491,9.291,0.3206,9.296529748
28/11/2019 09:00,11.8774,2.4654,12.1305741,3.079,-0.308,3.094366656,8.7984,2.7734,9.22516071,11.6576,0.4648,11.66686234,3.079,-0.308,3.094366656,8.5786,0.7728,8.613338366
28/11/2019 09:30,12.891,2.3876,13.11024465,2.122,0.191,2.13057856,10.769,2.1966,10.99074213,12.369,0.838,12.39735476,2.122,0.191,2.13057856,10.247,0.647,10.26740561
28/11/2019 10:00,15.341,1.1501,15.38405054,3.529,-0.4435,3.556758812,11.812,1.5936,11.91901443,15.071,0.1441,15.07168888,3.529,-0.4435,3.556758812,11.542,0.5876,11.5569476
28/11/2019 10:30,14.422,-0.162,14.42290983,4.131,-0.617,4.176822955,10.291,0.455,10.30105364,14.546,1.7398,14.64967645,4.131,-0.617,4.176822955,10.415,2.3568,10.67832998
28/11/2019 11:00,13.3729,0.2228,13.37475586,3.4625,-0.476,3.495065414,9.9104,0.6988,9.935006271,13.6105,2.1544,13.77995463,3.4625,-0.476,3.495065414,10.148,2.6304,10.4833634
28/11/2019 11:30,13.2685,0.3656,13.27353591,2.8545,-0.338,2.874441554,10.414,0.7036,10.43774156,13.5945,2.302,13.78802503,2.8545,-0.338,2.874441554,10.74,2.64,11.05971067
28/11/2019 12:00,13.044,0.3908,13.0498529,2.27,-0.308,2.29079986,10.774,0.6988,10.79663825,13.502,2.332,13.701906,2.27,-0.308,2.29079986,11.232,2.64,11.5380858
28/11/2019 12:30,13.4585,0.5679,13.47047633,1.9865,-0.1445,1.991748604,11.472,0.7124,11.49409839,13.9885,2.4859,14.20766804,1.9865,-0.1445,1.991748604,12.002,2.6304,12.28686324
28/11/2019 13:00,13.967,0.0727,13.96718921,2.37,-0.4245,2.407716813,11.597,0.4972,11.60765337,14.53,1.9967,14.66655075,2.37,-0.4245,2.407716813,12.16,2.4212,12.39870193
28/11/2019 13:30,13.257,0.2706,13.25976144,2.135,-0.173,2.141997666,11.122,0.4436,11.13084296,13.799,2.1972,13.97283396,2.135,-0.173,2.141997666,11.664,2.3702,11.90238396
28/11/2019 14:00,13.3895,0.2507,13.3918468,2.0145,-0.1275,2.018530778,11.375,0.3782,11.38128553,13.9515,2.1775,14.12040575,2.0145,-0.1275,2.018530778,11.937,2.305,12.15750772
28/11/2019 14:30,13.4245,0.1704,13.42558142,2.0695,-0.155,2.075296425,11.355,0.3254,11.35966153,13.9345,2.0992,14.09173271,2.0695,-0.155,2.075296425,11.865,2.2542,12.07723655
28/11/2019 15:00,13.13,0.1284,13.13062781,1.974,-0.152,1.979843428,11.156,0.2804,11.15952329,13.564,2.0532,13.71851764,1.974,-0.152,1.979843428,11.59,2.2052,11.79792384
28/11/2019 15:30,12.789,-0.0172,12.78901157,1.542,-0.309,1.572655398,11.247,0.2918,11.25078469,13.273,1.898,13.40801749,1.542,-0.309,1.572655398,11.731,2.207,11.93680066
28/11/2019 16:00,13.032,-0.2004,13.03354074,1.509,-0.572,1.613773528,11.523,0.3716,11.52899022,13.588,1.7234,13.69685554,1.509,-0.572,1.613773528,12.079,2.2954,12.2951658
28/11/2019 16:30,13.2975,-0.3033,13.3009585,1.4455,-0.5875,1.560328972,11.852,0.2842,11.85540694,13.7945,1.6445,13.89217803,1.4455,-0.5875,1.560328972,12.349,2.232,12.54908861
28/11/2019 17:00,13.423,-0.1971,13.42444701,1.119,-0.3305,1.16678672,12.304,0.1334,12.30472314,13.842,1.7499,13.95217238,1.119,-0.3305,1.16678672,12.723,2.0804,12.89196623
28/11/2019 17:30,14.6205,-0.4505,14.62743896,1.2385,-0.4505,1.317889411,13.382,0,13.382,14.8505,1.4187,14.91811181,1.2385,-0.4505,1.317889411,13.612,1.8692,13.7397399
28/11/2019 18:00,15.0085,-0.6127,15.02100108,1.6575,-0.6175,1.768788427,13.351,0.0048,13.35100086,15.3705,1.2757,15.42334856,1.6575,-0.6175,1.768788427,13.713,1.8932,13.84306957
28/11/2019 18:30,14.597,-0.6235,14.6103101,1.648,-0.6705,1.77917797,12.949,0.047,12.9490853,15.168,1.2937,15.22307077,1.648,-0.6705,1.77917797,13.52,1.9642,13.6619355
28/11/2019 19:00,14.6985,-0.6846,14.71443439,1.7615,-0.773,1.923645303,12.937,0.0884,12.93730202,15.2865,1.27,15.33916498,1.7615,-0.773,1.923645303,13.525,2.043,13.67843098
28/11/2019 19:30,14.6605,-0.6883,14.6766487,1.7865,-0.8755,1.989493026,12.874,0.1872,12.87536096,15.2265,1.2683,15.27923058,1.7865,-0.8755,1.989493026,13.44,2.1438,13.60990369
28/11/2019 20:00,14.5595,-0.7495,14.57877877,1.9205,-0.9915,2.161340441,12.639,0.242,12.64131658,15.1535,1.1551,15.19746091,1.9205,-0.9915,2.161340441,13.233,2.1466,13.40597555
28/11/2019 20:30,14.0305,-0.7158,14.04874727,1.7275,-0.949,1.971004122,12.303,0.2332,12.30520992,14.6095,1.2054,14.6591432,1.7275,-0.949,1.971004122,12.882,2.1544,13.06090974
28/11/2019 21:00,13.5575,-0.6733,13.5742086,1.4915,-0.7645,1.676016856,12.066,0.0912,12.06634466,14.1565,1.2361,14.21036366,1.4915,-0.7645,1.676016856,12.665,2.0006,12.82203671
28/11/2019 21:30,16.024,-0.2901,16.02662578,4.01,-1.4805,4.274573692,12.014,1.1904,12.07283099,15.836,-0.9189,15.86263765,4.01,-1.4805,4.274573692,11.826,0.5616,11.83932728
28/11/2019 22:00,12.0503,0.5183,12.06144125,2.9275,-1.6215,3.346568168,9.1228,2.1398,9.370390807,11.6401,-1.3537,11.71855075,2.9275,-1.6215,3.346568168,8.7126,0.2678,8.716714725
28/11/2019 22:30,11.9941,0.0278,11.99413222,2.6485,-1.73,3.163455745,9.3456,1.7578,9.509474234,11.4249,-0.628,11.44214683,2.6485,-1.73,3.163455745,8.7764,1.102,8.845315198
28/11/2019 23:00,12.0654,0.4365,12.07329323,3.072,-1.3865,3.370395563,8.9934,1.823,9.176304951,11.2522,-0.3217,11.25679776,3.072,-1.3865,3.370395563,8.1802,1.0648,8.249210331
28/11/2019 23:30,10.0553,0.165,10.05665367,2.3185,-1.395,2.705820994,7.7368,1.56,7.892507475,9.1863,-0.9658,9.236930081,2.3185,-1.395,2.705820994,6.8678,0.4292,6.881198259
29/11/2019 00:00,10.2633,-0.1232,10.26403942,2.7965,-1.352,3.106173892,7.4668,1.2288,7.567235405,9.5397,-1.305,9.628546157,2.7965,-1.352,3.106173892,6.7432,0.047,6.743363793
29/11/2019 00:30,8.134,-0.0257,8.1340406,1.939,-0.9915,2.177795502,6.195,0.9658,6.269832106,7.6626,-0.9905,7.726352892,1.939,-0.9915,2.177795502,5.7236,0.001,5.723600087
29/11/2019 01:00,8.6207,-0.2615,8.624665254,2.0475,-0.8365,2.211784008,6.5732,0.575,6.598301542,8.1569,-0.8365,8.199679863,2.0475,-0.8365,2.211784008,6.1094,0,6.1094
29/11/2019 01:30,7.9752,-0.5231,7.99233687,1.858,-0.8005,2.023107573,6.1172,0.2774,6.123486474,7.453,-0.8005,7.495866144,1.858,-0.8005,2.023107573,5.595,0,5.595
29/11/2019 02:00,8.0723,-0.5715,8.092505146,1.9245,-0.8815,2.116776441,6.1478,0.31,6.155610842,7.6403,-0.8815,7.690983444,1.9245,-0.8815,2.116776441,5.7158,0,5.7158
29/11/2019 02:30,7.7189,-0.6895,7.749634021,1.9905,-1.0255,2.239138339,5.7284,0.336,5.738245599,7.3253,-1.0255,7.396733762,1.9905,-1.0255,2.239138339,5.3348,0,5.3348
29/11/2019 03:00,6.9798,-0.4827,6.996471063,1.453,-0.8945,1.706264707,5.5268,0.4118,5.542120305,6.66,-0.8945,6.719801355,1.453,-0.8945,1.706264707,5.207,0,5.207
29/11/2019 03:30,6.9943,-0.6146,7.021251003,1.2755,-0.894,1.557605935,5.7188,0.2794,5.725621172,6.8561,-0.894,6.914140815,1.2755,-0.894,1.557605935,5.5806,0,5.5806
29/11/2019 04:00,6.6994,-0.1728,6.701628175,0.995,-0.406,1.074644592,5.7044,0.2332,5.709164702,6.6878,-0.406,6.700112301,0.995,-0.406,1.074644592,5.6928,0,5.6928
29/11/2019 04:30,7.0493,-0.7458,7.088642192,1.0685,-0.839,1.358533492,5.9808,0.0932,5.981526133,7.1003,-0.839,7.149697972,1.0685,-0.839,1.358533492,6.0318,0,6.0318
29/11/2019 05:00,7.6202,-0.7099,7.653195806,1.53,-1.0545,1.858190047,6.0902,0.3446,6.09994141,7.5934,-1.0545,7.666269876,1.53,-1.0545,1.858190047,6.0634,0,6.0634
29/11/2019 05:30,7.5154,-0.7033,7.548236089,1.785,-1.1565,2.126903207,5.7304,0.4532,5.748293173,7.3992,-1.1565,7.489035511,1.785,-1.1565,2.126903207,5.6142,0,5.6142
29/11/2019 06:00,7.9453,-0.7334,7.979076867,2.0605,-1.319,2.446512058,5.8848,0.5856,5.913864929,7.7745,-1.319,7.885595174,2.0605,-1.319,2.446512058,5.714,0,5.714
29/11/2019 06:30,8.122,0.0703,8.122304235,1.714,-0.7285,1.862393151,6.408,0.7988,6.457595949,8.002,-0.3081,8.007929171,1.714,-0.7285,1.862393151,6.288,0.4204,6.302037778
29/11/2019 07:00,9.6341,0.2816,9.638214636,1.6315,-0.374,1.673818464,8.0026,0.6556,8.029409575,9.5803,-0.0342,9.580361044,1.6315,-0.374,1.673818464,7.9488,0.3398,7.95605967
29/11/2019 07:30,10.3955,0.798,10.42608384,1.1555,0.053,1.156714853,9.24,0.745,9.269985167,10.3879,0.483,10.39912282,1.1555,0.053,1.156714853,9.2324,0.43,9.242408223
29/11/2019 08:00,12.0445,0.9523,12.08208821,1.1355,0.0855,1.138714407,10.909,0.8668,10.94338262,11.9705,0.1565,11.97152298,1.1355,0.0855,1.138714407,10.835,0.071,10.83523262
29/11/2019 08:30,12.678,1.5674,12.77452256,0.956,0.089,0.960133845,11.722,1.4784,11.81486143,12.64,0.16,12.64101262,0.956,0.089,0.960133845,11.684,0.071,11.68421572
29/11/2019 09:00,13.704,2.3788,13.90892898,1.081,-0.028,1.081362566,12.623,2.4068,12.85040136,13.6,0.0852,13.60026687,1.081,-0.028,1.081362566,12.519,0.1132,12.51951178
29/11/2019 09:30,13.6915,2.6179,13.93953273,1.1435,-0.0365,1.144082383,12.548,2.6544,12.82568296,13.5655,0.2591,13.56797417,1.1435,-0.0365,1.144082383,12.422,0.2956,12.42551662
29/11/2019 10:00,14.8065,2.3993,14.99963609,2.1905,-0.0795,2.191942175,12.616,2.4788,12.8572122,14.6335,0.3419,14.63749356,2.1905,-0.0795,2.191942175,12.443,0.4214,12.45013361
29/11/2019 10:30,14.3515,1.9398,14.48200181,2.9035,-0.105,2.90539795,11.448,2.0448,11.62918359,13.9835,0.401,13.98924849,2.9035,-0.105,2.90539795,11.08,0.506,11.09154795
29/11/2019 11:00,13.7815,1.9126,13.91358261,3.2525,-0.139,3.255468822,10.529,2.0516,10.72701746,13.6405,0.387,13.64598876,3.2525,-0.139,3.255468822,10.388,0.526,10.40130857
29/11/2019 11:30,13.7245,1.9964,13.86894059,3.4495,-0.155,3.452980633,10.275,2.1514,10.49781629,13.6855,0.47,13.69356821,3.4495,-0.155,3.452980633,10.236,0.625,10.25506319
29/11/2019 12:00,13.4134,1.846,13.53983071,3.611,-0.171,3.615046611,9.8024,2.017,10.00776372,13.3618,0.3272,13.36580559,3.611,-0.171,3.615046611,9.7508,0.4982,9.763519032
29/11/2019 12:30,13.3298,1.8602,13.45897143,3.722,-0.153,3.725143353,9.6078,2.0132,9.816455322,13.2702,0.3462,13.27471516,3.722,-0.153,3.725143353,9.5482,0.4992,9.561240708
29/11/2019 13:00,12.6772,1.6933,12.78978752,3.582,-0.1575,3.585460954,9.0952,1.8508,9.281601353,12.5762,0.1813,12.57750675,3.582,-0.1575,3.585460954,8.9942,0.3388,9.000578819
29/11/2019 13:30,12.6193,1.6161,12.72236266,3.4475,-0.0985,3.448906856,9.1718,1.7146,9.330689599,12.5569,0.0945,12.55725559,3.4475,-0.0985,3.448906856,9.1094,0.193,9.111444307
29/11/2019 14:00,12.4244,1.6289,12.53072347,3.001,0.0315,3.001165315,9.4234,1.5974,9.557832093,12.3668,0.1179,12.36736199,3.001,0.0315,3.001165315,9.3658,0.0864,9.366198514
29/11/2019 14:30,12.303,1.3981,12.38218448,2.753,0.0415,2.753312777,9.55,1.3566,9.645872877,12.2906,0.0415,12.29067006,2.753,0.0415,2.753312777,9.5376,0,9.5376
29/11/2019 15:00,11.8955,1.2409,11.9600482,2.2195,0.0735,2.220716664,9.676,1.1674,9.746168414,11.8761,0.0735,11.87632744,2.2195,0.0735,2.220716664,9.6566,0,9.6566
29/11/2019 15:30,11.692,1.1542,11.7488315,1.636,0.104,1.639302291,10.056,1.0502,10.11069019,11.5874,0.104,11.5878667,1.636,0.104,1.639302291,9.9514,0,9.9514
29/11/2019 16:00,11.859,1.0611,11.90637704,1.128,0.1155,1.133897813,10.731,0.9456,10.77258188,11.761,0.1155,11.76156713,1.128,0.1155,1.133897813,10.633,0,10.633
29/11/2019 16:30,12.5205,1.0289,12.56270494,0.9295,0.1045,0.935355815,11.591,0.9244,11.62780273,12.3535,0.1045,12.35394198,0.9295,0.1045,0.935355815,11.424,0,11.424
29/11/2019 17:00,13.685,0.8046,13.70863254,1.133,-0.211,1.152479935,12.552,1.0156,12.59301979,13.563,-0.211,13.56464117,1.133,-0.211,1.152479935,12.43,0,12.43
29/11/2019 17:30,14.46,1.1513,14.50576064,1.221,-0.2245,1.241467378,13.239,1.3758,13.31029476,14.298,-0.2245,14.29976238,1.221,-0.2245,1.241467378,13.077,0,13.077
29/11/2019 18:00,14.8465,1.0831,14.88595539,1.4055,-0.2985,1.436848113,13.441,1.3816,13.51182073,14.6505,-0.2985,14.65354061,1.4055,-0.2985,1.436848113,13.245,0,13.245
29/11/2019 18:30,14.8665,1.19,14.91405117,1.5255,-0.249,1.545687954,13.341,1.439,13.41838299,14.5885,-0.2432,14.59052701,1.5255,-0.249,1.545687954,13.063,0.0058,13.06300129
29/11/2019 19:00,14.952,0.9998,14.98538969,1.816,-0.302,1.840939977,13.136,1.3018,13.20034769,14.615,-0.302,14.61811989,1.816,-0.302,1.840939977,12.799,0,12.799
29/11/2019 19:30,14.3615,0.9123,14.3904473,1.7205,-0.3885,1.763817593,12.641,1.3008,12.70775203,14.1265,-0.3885,14.13184116,1.7205,-0.3885,1.763817593,12.406,0,12.406
29/11/2019 20:00,14.1175,0.778,14.13892111,1.7225,-0.565,1.812796527,12.395,1.343,12.46754483,13.9025,-0.565,13.91397611,1.7225,-0.565,1.812796527,12.18,0,12.18
29/11/2019 20:30,13.3635,0.7249,13.38314658,1.4235,-0.6365,1.559321808,11.94,1.3614,12.01736285,12.9745,-0.6365,12.99010325,1.4235,-0.6365,1.559321808,11.551,0,11.551
29/11/2019 21:00,13.4795,0.7548,13.5006164,1.4245,-0.549,1.526630686,12.055,1.3038,12.1253008,12.7385,-0.549,12.75032483,1.4245,-0.549,1.526630686,11.314,0,11.314
29/11/2019 21:30,12.6235,0.4814,12.63267581,0.9935,-0.587,1.153954613,11.63,1.0684,11.67897164,11.9685,-0.587,11.98288618,0.9935,-0.587,1.153954613,10.975,0,10.975
29/11/2019 22:00,12.3565,-0.0167,12.35651129,1.0485,-1.0295,1.469429311,11.308,1.0128,11.35326507,11.9645,-0.9633,12.00321653,1.0485,-1.0295,1.469429311,10.916,0.0662,10.91620073
29/11/2019 22:30,11.887,-0.0511,11.88710983,1.421,-1.1735,1.842917049,10.466,1.1224,10.52601243,11.394,-0.7127,11.4162681,1.421,-1.1735,1.842917049,9.973,0.4608,9.983639899
29/11/2019 23:00,11.2016,1.0776,11.25331348,1.442,-0.661,1.58628024,9.7596,1.7386,9.913249826,10.7464,-0.085,10.74673615,1.442,-0.661,1.58628024,9.3044,0.576,9.322211935
29/11/2019 23:30,9.9125,-0.0883,9.912893278,1.1995,-0.5155,1.305580522,8.713,0.4272,8.723466561,9.2443,-0.5155,9.258662038,1.1995,-0.5155,1.305580522,8.0448,0,8.0448
30/11/2019 00:00,9.8042,-0.6893,9.828401301,1.622,-0.8505,1.831456865,8.1822,0.1612,8.183787771,9.1312,-0.8505,9.170723182,1.622,-0.8505,1.831456865,7.5092,0,7.5092
30/11/2019 00:30,8.6202,-0.4912,8.634183544,1.349,-0.902,1.622776941,7.2712,0.4108,7.282795211,8.0046,-0.902,8.055260713,1.349,-0.902,1.622776941,6.6556,0,6.6556
30/11/2019 01:00,8.5736,-0.5241,8.589604052,1.558,-0.9215,1.810117745,7.0156,0.3974,7.026846385,7.9372,-0.9215,7.990513506,1.558,-0.9215,1.810117745,6.3792,0,6.3792
30/11/2019 01:30,8.1815,-0.712,8.212422678,1.6735,-1.121,2.014259976,6.508,0.409,6.520839286,7.3155,-1.121,7.400890571,1.6735,-1.121,2.014259976,5.642,0,5.642
30/11/2019 02:00,7.7986,-0.5781,7.819997543,1.834,-1.0975,2.137302564,5.9646,0.5194,5.98717208,6.7732,-1.0975,6.861540971,1.834,-1.0975,2.137302564,4.9392,0,4.9392
30/11/2019 02:30,9.508,-0.7773,9.539720084,3.917,-1.3945,4.157826265,5.591,0.6172,5.624963719,8.887,-1.3945,8.995743396,3.917,-1.3945,4.157826265,4.97,0,4.97
30/11/2019 03:00,9.2367,-0.4444,9.2473844,5.3785,-1.748,5.655419193,3.8582,1.3036,4.072478385,8.5839,-1.6078,8.733175828,5.3785,-1.748,5.655419193,3.2054,0.1402,3.208464617
30/11/2019 03:30,7.0703,0.0626,7.070577123,4.3285,-1.628,4.624532003,2.7418,1.6906,3.221117135,6.3129,-1.2258,6.43080804,4.3285,-1.628,4.624532003,1.9844,0.4022,2.024748923
30/11/2019 04:00,9.1361,-0.2817,9.140441899,4.8315,-1.8015,5.156432342,4.3046,1.5198,4.565016232,6.5683,-1.6555,6.773717232,4.8315,-1.8015,5.156432342,1.7368,0.146,1.74292577
30/11/2019 04:30,7.5606,0.1104,7.561405988,4.043,-1.703,4.387032938,3.5176,1.8134,3.957515549,5.629,-1.489,5.822607835,4.043,-1.703,4.387032938,1.586,0.214,1.600372457
30/11/2019 05:00,8.0244,-0.1456,8.025720822,4.551,-1.794,4.891833705,3.4734,1.6484,3.844701564,6.9924,-1.6184,7.177247127,4.551,-1.794,4.891833705,2.4414,0.1756,2.447706951
30/11/2019 05:30,7.851,0.1004,7.85164194,4.778,-1.766,5.093921868,3.073,1.8664,3.595382867,6.9246,-1.4962,7.084398323,4.778,-1.766,5.093921868,2.1466,0.2698,2.163488757
30/11/2019 06:00,6.7142,0.2014,6.717219931,3.526,-1.615,3.878260048,3.1882,1.8164,3.669322581,5.494,-1.3722,5.662770421,3.526,-1.615,3.878260048,1.968,0.2428,1.982921037
30/11/2019 06:30,9.1584,0.2984,9.163259961,4.199,-1.396,4.424976497,4.9594,1.6944,5.240862498,7.295,-1.2386,7.399402338,4.199,-1.396,4.424976497,3.096,0.1574,3.09999851
30/11/2019 07:00,8.0132,0.3074,8.019094026,2.999,-1.364,3.294616366,5.0142,1.6714,5.285430881,6.191,-1.2142,6.308943068,2.999,-1.364,3.294616366,3.192,0.1498,3.195513111
30/11/2019 07:30,10.4633,0.2818,10.46709406,4.1675,-1.498,4.428550581,6.2958,1.7798,6.54253664,8.4473,-1.2542,8.539900171,4.1675,-1.498,4.428550581,4.2798,0.2438,4.286738443
30/11/2019 08:00,10.6588,0.6729,10.68001928,4.843,-1.3585,5.029927559,5.8158,2.0314,6.160366515,8.996,-0.8373,9.034881698,4.843,-1.3585,5.029927559,4.153,0.5212,4.185577432
30/11/2019 08:30,11.4454,1.0187,11.49064536,5.405,-1.0155,5.499569551,6.0404,2.0342,6.373727465,9.5302,-0.4999,9.543301947,5.405,-1.0155,5.499569551,4.1252,0.5156,4.157297006
30/11/2019 09:00,12.4689,1.0461,12.51270524,6.0925,-0.8855,6.156514152,6.3764,1.9316,6.662548726,10.5277,-0.7443,10.55397791,6.0925,-0.8855,6.156514152,4.4352,0.1412,4.437447068
30/11/2019 09:30,10.5888,1.5897,10.70746616,4.22,-0.4485,4.243766281,6.3688,2.0382,6.686992798,8.6034,-0.4485,8.615082345,4.22,-0.4485,4.243766281,4.3834,0,4.3834
30/11/2019 10:00,12.4329,0.9752,12.47108726,4.0905,-0.413,4.111296541,8.3424,1.3882,8.457111623,10.5619,-0.413,10.56997165,4.0905,-0.413,4.111296541,6.4714,0,6.4714
30/11/2019 10:30,12.5351,0.7022,12.55475276,3.8635,-0.493,3.894827499,8.6716,1.1952,8.753579245,10.7391,-0.493,10.75041012,3.8635,-0.493,3.894827499,6.8756,0,6.8756
30/11/2019 11:00,13.4598,0.8675,13.48772673,3.494,-0.4995,3.529523516,9.9658,1.367,10.05911818,10.3964,-0.4995,10.40839244,3.494,-0.4995,3.529523516,6.9024,0,6.9024
30/11/2019 11:30,15.0775,0.6388,15.0910262,4.8245,-0.734,4.880016009,10.253,1.3728,10.34449558,11.9919,-0.734,12.01434233,4.8245,-0.734,4.880016009,7.1674,0,7.1674
30/11/2019 12:00,14.5017,0.7089,14.51901657,5.7495,-0.8665,5.81442796,8.7522,1.5754,8.892856122,12.2765,-0.8665,12.30704166,5.7495,-0.8665,5.81442796,6.527,0,6.527
30/11/2019 12:30,13.1686,0.7659,13.19085398,5.143,-0.8825,5.218165889,8.0256,1.6484,8.193136025,10.7658,-0.8805,10.80174661,5.143,-0.8825,5.218165889,5.6228,0.002,5.622800356
30/11/2019 13:00,13.7423,0.7783,13.764322,4.9985,-0.7895,5.060465641,8.7438,1.5678,8.883244637,10.9533,-0.7895,10.98171622,4.9985,-0.7895,5.060465641,5.9548,0,5.9548
30/11/2019 13:30,13.4613,0.6967,13.47931707,4.8875,-0.7645,4.946930008,8.5738,1.4612,8.69742214,11.3013,-0.7645,11.32712858,4.8875,-0.7645,4.946930008,6.4138,0,6.4138
30/11/2019 14:00,14.4297,0.5533,14.44030412,5.3645,-0.8675,5.43418959,9.0652,1.4208,9.175866372,11.3483,-0.8675,11.38140893,5.3645,-0.8675,5.43418959,5.9838,0,5.9838
30/11/2019 14:30,14.4294,0.5445,14.43966982,5.486,-0.8985,5.559091495,8.9434,1.443,9.059064663,10.5424,-0.8985,10.58061907,5.486,-0.8985,5.559091495,5.0564,0,5.0564
30/11/2019 15:00,15.0324,0.458,15.03937544,6.353,-1.029,6.435794434,8.6794,1.487,8.805859036,11.1664,-1.029,11.21371169,6.353,-1.029,6.435794434,4.8134,0,4.8134
30/11/2019 15:30,15.7483,0.3671,15.75257805,8.2295,-1.2535,8.324417848,7.5188,1.6206,7.691469157,12.5371,-1.2535,12.59960867,8.2295,-1.2535,8.324417848,4.3076,0,4.3076
30/11/2019 16:00,12.1349,0.7624,12.15882609,6.4545,-1.007,6.532581362,5.6804,1.7694,5.949598349,9.4075,-0.9994,9.460436386,6.4545,-1.007,6.532581362,2.953,0.0076,2.95300978
30/11/2019 16:30,13.3161,0.7544,13.33745248,6.1065,-0.774,6.155356874,7.2096,1.5284,7.369826234,10.9517,-0.774,10.97901675,6.1065,-0.774,6.155356874,4.8452,0,4.8452
30/11/2019 17:00,14.4466,0.4803,14.45458196,6.277,-0.9665,6.350972465,8.1696,1.4468,8.296721907,11.8374,-0.9665,11.87679085,6.277,-0.9665,6.350972465,5.5604,0,5.5604
30/11/2019 17:30,14.9898,0.8085,15.01158807,5.986,-1.0875,6.083983255,9.0038,1.896,9.201262437,12.1866,-0.6305,12.20289924,5.986,-1.0875,6.083983255,6.2006,0.457,6.217418223
30/11/2019 18:00,16.5132,0.646,16.525831,6.844,-1.276,6.961933065,9.6692,1.922,9.858372718,13.8252,-0.9314,13.85653856,6.844,-1.276,6.961933065,6.9812,0.3446,6.98969975
30/11/2019 18:30,15.2772,0.5819,15.28827811,6.329,-1.2345,6.448273509,8.9482,1.8164,9.130695056,12.2158,-1.0185,12.25818551,6.329,-1.2345,6.448273509,5.8868,0.216,5.890761431
30/11/2019 19:00,16.4929,0.2068,16.49419645,7.1865,-1.456,7.332511047,9.3064,1.6628,9.453781508,13.4025,-1.383,13.47366673,7.1865,-1.456,7.332511047,6.216,0.073,6.216428637
30/11/2019 19:30,17.666,-0.103,17.66630026,9.627,-1.95,9.822506248,8.039,1.847,8.248450157,15.0856,-1.7128,15.18252322,9.627,-1.95,9.822506248,5.4586,0.2372,5.463751257
30/11/2019 20:00,13.4105,0.4739,13.41887072,8.1275,-1.6995,8.303285886,5.283,2.1734,5.712596306,11.0393,-1.1965,11.1039523,8.1275,-1.6995,8.303285886,2.9118,0.503,2.954926097
30/11/2019 20:30,12.6459,0.1704,12.64704799,6.5585,-1.644,6.761409487,6.0874,1.8144,6.352045822,10.0367,-1.453,10.1413291,6.5585,-1.644,6.761409487,3.4782,0.191,3.483440288
30/11/2019 21:00,13.0191,0.0498,13.01919525,5.9495,-1.661,6.177011514,7.0696,1.7108,7.273656632,10.1985,-1.5708,10.31876034,5.9495,-1.661,6.177011514,4.249,0.0902,4.249957299
30/11/2019 21:30,13.0678,0.0053,13.06780107,5.454,-1.5835,5.679224265,7.6138,1.5888,7.777804053,9.7472,-0.8175,9.781421885,5.454,-1.5835,5.679224265,4.2932,0.766,4.361000142
30/11/2019 22:00,14.5954,-0.5464,14.60562406,7.113,-1.995,7.387475482,7.4824,1.4486,7.621335298,11.8986,-1.2788,11.9671221,7.113,-1.995,7.387475482,4.7856,0.7162,4.838895514
30/11/2019 22:30,11.5029,-0.1208,11.50353429,5.6815,-1.867,5.980395576,5.8214,1.7462,6.077656818,8.6201,-0.8916,8.666087616,5.6815,-1.867,5.980395576,2.9386,0.9754,3.096251786
30/11/2019 23:00,11.2383,-0.0493,11.23840813,4.9905,-1.4625,5.200384265,6.2478,1.4132,6.405633386,8.8411,-0.7261,8.870866385,4.9905,-1.4625,5.200384265,3.8506,0.7364,3.920383313
30/11/2019 23:30,11.8531,-0.802,11.88020133,5.8175,-1.715,6.065025247,6.0356,0.913,6.104263785,9.5731,-1.715,9.725506085,5.8175,-1.715,6.065025247,3.7556,0,3.7556
01/12/2019 00:00,10.4969,-0.736,10.52267103,6.0645,-1.767,6.31668024,4.4324,1.031,4.550728597,8.6767,-1.767,8.854795982,6.0645,-1.767,6.31668024,2.6122,0,2.6122
01/12/2019 00:30,8.2288,-0.6334,8.253141523,4.768,-1.629,5.038597523,3.4608,0.9956,3.601160369,6.8072,-1.629,6.999400892,4.768,-1.629,5.038597523,2.0392,0,2.0392
01/12/2019 01:00,8.2012,-0.6512,8.227012999,4.172,-1.398,4.399998636,4.0292,0.7468,4.097824164,6.9982,-1.398,7.136470223,4.172,-1.398,4.399998636,2.8262,0,2.8262
01/12/2019 01:30,8.7879,-0.9479,8.838874409,4.4555,-1.5115,4.704903028,4.3324,0.5636,4.368905437,8.0603,-1.5115,8.200796811,4.4555,-1.5115,4.704903028,3.6048,0,3.6048
01/12/2019 02:00,9.7565,-1.2244,9.833028405,6.0085,-1.859,6.289511368,3.748,0.6346,3.801344652,9.2361,-1.859,9.421328155,6.0085,-1.859,6.289511368,3.2276,0,3.2276
01/12/2019 02:30,7.7856,-0.9427,7.842464578,5.422,-1.7655,5.702199071,2.3636,0.8228,2.502719481,6.983,-1.4371,7.129343968,5.422,-1.7655,5.702199071,1.561,0.3284,1.595170072
01/12/2019 03:00,7.8049,-1.307,7.913577763,5.2675,-1.931,5.610286735,2.5374,0.624,2.613001102,7.4429,-1.6786,7.629839996,5.2675,-1.931,5.610286735,2.1754,0.2524,2.189993361
01/12/2019 03:30,6.6575,-0.9212,6.720931162,4.0145,-1.743,4.376557923,2.643,0.8218,2.767815789,5.6647,-1.3542,5.824318306,4.0145,-1.743,4.376557923,1.6502,0.3888,1.695383579
01/12/2019 04:00,7.5499,-1.1426,7.635870924,3.8625,-1.803,4.262594896,3.6874,0.6604,3.746070864,6.4487,-1.5668,6.636308758,3.8625,-1.803,4.262594896,2.5862,0.2362,2.596963781
01/12/2019 04:30,9.3018,-0.9455,9.349730129,5.694,-1.8335,5.981919278,3.6078,0.888,3.715476395,9.0032,-1.5867,9.14194876,5.694,-1.8335,5.981919278,3.3092,0.2468,3.318390405
01/12/2019 05:00,6.6852,-0.2801,6.691065315,4.385,-1.7605,4.725207429,2.3002,1.4804,2.735416641,5.7924,-1.6751,6.029747737,4.385,-1.7605,4.725207429,1.4074,0.0854,1.409988624
01/12/2019 05:30,7.5321,-0.3346,7.539528339,4.1635,-1.695,4.495303911,3.3686,1.3604,3.632926385,6.2141,-1.5722,6.409902624,4.1635,-1.695,4.495303911,2.0506,0.1228,2.054273643
01/12/2019 06:00,7.3696,-0.2537,7.373965544,3.665,-1.6015,3.999628389,3.7046,1.3478,3.942160068,6.1552,-1.4699,6.328277258,3.665,-1.6015,3.999628389,2.4902,0.1316,2.493674919
01/12/2019 06:30,9.3853,-0.5375,9.400678823,5.4905,-1.7895,5.774764108,3.8948,1.252,4.091084335,8.6345,-1.7223,8.804595819,5.4905,-1.7895,5.774764108,3.144,0.0672,3.144718086
01/12/2019 07:00,8.4625,-0.25,8.466191957,5.9165,-1.859,6.201681486,2.546,1.609,3.011809589,8.3991,-1.4922,8.530623755,5.9165,-1.859,6.201681486,2.4826,0.3668,2.509550757
01/12/2019 07:30,6.2568,0.3647,6.26741991,3.489,-1.3855,3.754028669,2.7678,1.7502,3.274739208,6.1118,-0.9093,6.179071591,3.489,-1.3855,3.754028669,2.6228,0.4762,2.665679328
01/12/2019 08:00,9.3008,0.1137,9.301494951,3.466,-1.2775,3.693935875,5.8348,1.3912,5.998360483,8.2468,-1.1133,8.321607244,3.466,-1.2775,3.693935875,4.7808,0.1642,4.783618952
01/12/2019 08:30,9.3029,0.6312,9.324288812,3.0485,-0.732,3.135151711,6.2544,1.3632,6.40123688,8.1327,-0.5938,8.154349007,3.0485,-0.732,3.135151711,5.0842,0.1382,5.086077947
01/12/2019 09:00,10.6456,0.5579,10.66020881,3.36,-0.4875,3.395181328,7.2856,1.0454,7.360219326,10.102,-0.4855,10.11365979,3.36,-0.4875,3.395181328,6.742,0.002,6.742000297
01/12/2019 09:30,11.7048,0.9374,11.74227669,3.684,-0.325,3.698307856,8.0208,1.2624,8.119537327,10.983,-0.325,10.98780752,3.684,-0.325,3.698307856,7.299,0,7.299
01/12/2019 10:00,12.3028,0.6153,12.31817689,3.777,-0.0385,3.777196215,8.5258,0.6538,8.550831543,11.3544,-0.0385,11.35446527,3.777,-0.0385,3.777196215,7.5774,0,7.5774
01/12/2019 10:30,14.7618,0.2256,14.76352379,5.9,-0.312,5.908243732,8.8618,0.5376,8.878091743,13.8526,-0.312,13.85611312,5.9,-0.312,5.908243732,7.9526,0,7.9526
01/12/2019 11:00,14.8486,-0.2105,14.85009199,7.637,-0.4045,7.647704835,7.2116,0.194,7.214208935,13.757,-0.4045,13.76294552,7.637,-0.4045,7.647704835,6.12,0,6.12
01/12/2019 11:30,12.5436,-0.0322,12.54364133,6.722,-0.419,6.735046028,5.8216,0.3868,5.834435774,11.3436,-0.419,11.35133569,6.722,-0.419,6.735046028,4.6216,0,4.6216
01/12/2019 12:00,15.4477,-0.316,15.45093173,8.8025,-0.699,8.830209921,6.6452,0.383,6.656228064,14.2659,-0.699,14.28301452,8.8025,-0.699,8.830209921,5.4634,0,5.4634
01/12/2019 12:30,12.9283,0.0676,12.92847673,8.1225,-0.517,8.138936985,4.8058,0.5846,4.841226167,12.2937,-0.517,12.30456617,8.1225,-0.517,8.138936985,4.1712,0,4.1712
01/12/2019 13:00,13.3978,-0.0299,13.39783336,7.245,-0.4255,7.257484085,6.1528,0.3956,6.165504618,12.4022,-0.4255,12.40949697,7.245,-0.4255,7.257484085,5.1572,0,5.1572
01/12/2019 13:30,14.2166,-0.1438,14.21732725,7.631,-0.499,7.647297693,6.5856,0.3552,6.595172052,13.3162,-0.499,13.32554627,7.631,-0.499,7.647297693,5.6852,0,5.6852
01/12/2019 14:00,13.1162,-0.0663,13.11636757,6.662,-0.4225,6.675383903,6.4542,0.3562,6.464021665,12.1168,-0.4225,12.12416383,6.662,-0.4225,6.675383903,5.4548,0,5.4548
01/12/2019 14:30,11.9227,0.0461,11.92278912,4.9905,-0.1795,4.993727115,6.9322,0.2256,6.935869967,11.0875,-0.1795,11.0889529,4.9905,-0.1795,4.993727115,6.097,0,6.097
01/12/2019 15:00,13.3781,-0.1832,13.37935431,5.2795,-0.212,5.283754749,8.0986,0.0288,8.098651209,12.4699,-0.212,12.47170197,5.2795,-0.212,5.283754749,7.1904,0,7.1904
01/12/2019 15:30,15.2533,-0.9817,15.28485838,7.2325,-1.0085,7.302474136,8.0208,0.0268,8.020844773,14.2511,-1.0085,14.28673943,7.2325,-1.0085,7.302474136,7.0186,0,7.0186
01/12/2019 16:00,13.8467,0.1661,13.8476962,7.2505,-1.1645,7.343419537,6.5962,1.3306,6.729067603,13.1603,-0.7555,13.18196785,7.2505,-1.1645,7.343419537,5.9098,0.409,5.923935942
01/12/2019 16:30,13.3542,0.658,13.37040095,6.566,-0.879,6.624575232,6.7882,1.537,6.960030764,12.7398,-0.8454,12.76781912,6.566,-0.879,6.624575232,6.1738,0.0336,6.173891431
01/12/2019 17:00,16.1637,0.474,16.17064852,7.8625,-0.919,7.916025976,8.3012,1.393,8.417266209,15.0405,-0.919,15.06855007,7.8625,-0.919,7.916025976,7.178,0,7.178
01/12/2019 17:30,11.7543,1.3258,11.82883401,3.3945,-0.435,3.422258794,8.3598,1.7608,8.543223787,10.2825,-0.3746,10.28932123,3.3945,-0.435,3.422258794,6.888,0.0604,6.888264815
01/12/2019 18:00,15.867,1.066,15.90276847,3.602,-0.4,3.624141829,12.265,1.466,12.35230266,15.345,-0.4,15.35021254,3.602,-0.4,3.624141829,11.743,0,11.743
01/12/2019 18:30,14.633,1.0167,14.6682776,2.633,-0.3455,2.65557136,12,1.3622,12.07706872,14.179,-0.3455,14.18320878,2.633,-0.3455,2.65557136,11.546,0,11.546
01/12/2019 19:00,15.48,0.8188,15.5016397,2.776,-0.46,2.813854296,12.704,1.2788,12.76820056,14.968,-0.46,14.97506674,2.776,-0.46,2.813854296,12.192,0,12.192
01/12/2019 19:30,16.257,0.9143,16.28269,3.779,-0.4365,3.804125819,12.478,1.3508,12.55090214,15.846,-0.4365,15.85201086,3.779,-0.4365,3.804125819,12.067,0,12.067
01/12/2019 20:00,14.8005,0.7622,14.82011299,3.5285,-0.531,3.568231109,11.272,1.2932,11.34593981,14.7915,-0.531,14.80102811,3.5285,-0.531,3.568231109,11.263,0,11.263
01/12/2019 20:30,15.558,0.3151,15.56119057,4.527,-0.9655,4.628814022,11.031,1.2806,11.1050843,15.591,-0.9655,15.62086653,4.527,-0.9655,4.628814022,11.064,0,11.064
01/12/2019 21:00,12.8683,0.5699,12.88091343,3.2535,-0.9575,3.391469962,9.6148,1.5274,9.735364903,12.9645,-0.9575,12.99981025,3.2535,-0.9575,3.391469962,9.711,0,9.711
01/12/2019 21:30,14.2825,0.1564,14.2833563,4.2105,-1.154,4.365778997,10.072,1.3104,10.15688595,14.4135,-1.154,14.45962303,4.2105,-1.154,4.365778997,10.203,0,10.203
01/12/2019 22:00,12.7172,-0.0206,12.71721668,4.073,-1.33,4.284650394,8.6442,1.3094,8.742809731,12.8368,-1.33,12.90551565,4.073,-1.33,4.284650394,8.7638,0,8.7638
01/12/2019 22:30,11.3705,-0.3995,11.37751601,3.0925,-1.5305,3.450505253,8.278,1.131,8.354905445,11.5357,-1.1043,11.58843617,3.0925,-1.5305,3.450505253,8.4432,0.4262,8.453950123
01/12/2019 23:00,9.7933,0.2793,9.797281938,1.3385,-0.9255,1.62730836,8.4548,1.2048,8.540209955,9.9671,-0.3869,9.974606459,1.3385,-0.9255,1.62730836,8.6286,0.5386,8.645393451
01/12/2019 23:30,10.1338,1.4551,10.23773503,0.939,0.2435,0.970058375,9.1948,1.2116,9.274282808,10.3778,0.4471,10.38742659,0.939,0.2435,0.970058375,9.4388,0.2036,9.440995625
02/12/2019 00:00,9.6787,0.0045,9.678701046,0.9675,0.0045,0.967510465,8.7112,0,8.7112,9.7553,0.0045,9.755301038,0.9675,0.0045,0.967510465,8.7878,0,8.7878
02/12/2019 00:30,9.0688,-0.5105,9.083157143,0.977,-0.5105,1.102333548,8.0918,0,8.0918,9.0612,-0.5105,9.075569166,0.977,-0.5105,1.102333548,8.0842,0,8.0842
02/12/2019 01:00,8.6341,-0.4399,8.645299001,1.0635,-0.4505,1.154981602,7.5706,0.0106,7.570607421,8.5745,-0.4505,8.586326368,1.0635,-0.4505,1.154981602,7.511,0,7.511
02/12/2019 01:30,8.5705,-0.4375,8.581659309,1.0355,-0.4375,1.124129219,7.535,0,7.535,8.4611,-0.4375,8.472403405,1.0355,-0.4375,1.124129219,7.4256,0,7.4256
02/12/2019 02:00,8.6912,-0.501,8.705627975,1.156,-0.501,1.259895631,7.5352,0,7.5352,8.6498,-0.501,8.664296916,1.156,-0.501,1.259895631,7.4938,0,7.4938
02/12/2019 02:30,8.683,-0.8831,8.727792081,1.601,-0.8955,1.834426682,7.082,0.0124,7.082010856,8.7482,-0.8955,8.793914003,1.601,-0.8955,1.834426682,7.1472,0,7.1472
02/12/2019 03:00,8.0201,-0.8733,8.067506238,1.6745,-0.9645,1.932410541,6.3456,0.0912,6.346255337,8.1439,-0.9645,8.200815049,1.6745,-0.9645,1.932410541,6.4694,0,6.4694
02/12/2019 03:30,7.4273,-0.7851,7.468679087,1.2775,-0.9435,1.588143098,6.1498,0.1584,6.151839611,7.4791,-0.9435,7.538377084,1.2775,-0.9435,1.588143098,6.2016,0,6.2016
02/12/2019 04:00,8.0037,-0.8877,8.05277747,1.5485,-1.0125,1.850137427,6.4552,0.1248,6.456406282,8.0133,-1.0125,8.077012637,1.5485,-1.0125,1.850137427,6.4648,0,6.4648
02/12/2019 04:30,7.4303,-0.7118,7.464316267,1.3065,-0.875,1.572439903,6.1238,0.1632,6.125974264,7.4131,-0.875,7.464561381,1.3065,-0.875,1.572439903,6.1066,0,6.1066
02/12/2019 05:00,7.2899,-0.4583,7.304291951,0.9635,-0.5735,1.121264688,6.3264,0.1152,6.327448775,7.2131,-0.5735,7.235863035,0.9635,-0.5735,1.121264688,6.2496,0,6.2496
02/12/2019 05:30,7.8598,-0.081,7.860217366,0.939,-0.081,0.942487135,6.9208,0,6.9208,7.8444,-0.081,7.844818185,0.939,-0.081,0.942487135,6.9054,0,6.9054
02/12/2019 06:00,8.3372,-0.5257,8.353757498,0.972,-0.5295,1.106866862,7.3652,0.0038,7.36520098,8.3478,-0.5295,8.364576205,0.972,-0.5295,1.106866862,7.3758,0,7.3758
02/12/2019 06:30,9.1046,-0.3976,9.113277507,1.388,-0.462,1.462869782,7.7166,0.0644,7.716868725,9.1976,-0.462,9.209195934,1.388,-0.462,1.462869782,7.8096,0,7.8096
02/12/2019 07:00,10.5273,0.087,10.52765949,1.7855,-0.251,1.803056086,8.7418,0.338,8.748331912,10.6531,-0.2414,10.65583472,1.7855,-0.251,1.803056086,8.8676,0.0096,8.867605196
02/12/2019 07:30,11.1659,0.597,11.18184832,1.4055,-0.053,1.406498934,9.7604,0.65,9.782019636,11.2551,-0.0242,11.25512602,1.4055,-0.053,1.406498934,9.8496,0.0288,9.849642105
02/12/2019 08:00,13.324,0.8416,13.35055304,1.529,-0.222,1.545032362,11.795,1.0636,11.84285734,13.404,0.0304,13.40403447,1.529,-0.222,1.545032362,11.875,0.2524,11.87768204
02/12/2019 08:30,13.873,1.0524,13.91286005,1.164,-0.525,1.276918557,12.709,1.5774,12.80651677,13.913,-0.2168,13.91468905,1.164,-0.525,1.276918557,12.749,0.3082,12.75272474
02/12/2019 09:00,14.798,2.0611,14.94084794,1.304,-0.2545,1.32860312,13.494,2.3156,13.69123951,14.814,0.4453,14.82069121,1.304,-0.2545,1.32860312,13.51,0.6998,13.52811221
02/12/2019 09:30,15.398,1.7677,15.4991344,1.962,-0.2205,1.974351602,13.436,1.9882,13.58230596,15.5,1.1359,15.54156584,1.962,-0.2205,1.974351602,13.538,1.3564,13.60578057
02/12/2019 10:00,15.419,1.5868,15.50043532,2.554,-0.434,2.590612283,12.865,2.0208,13.02274386,15.517,0.9764,15.54768941,2.554,-0.434,2.590612283,12.963,1.4104,13.03950142
02/12/2019 10:30,15.1965,1.6885,15.29001781,2.8545,-0.5205,2.901566904,12.342,2.209,12.53812765,15.2885,1.0481,15.32438403,2.8545,-0.5205,2.901566904,12.434,1.5686,12.53255209
02/12/2019 11:00,14.91,2.169,15.06693934,2.768,-0.353,2.790418069,12.142,2.522,12.40115511,15.004,1.5326,15.08207143,2.768,-0.353,2.790418069,12.236,1.8856,12.38043551
02/12/2019 11:30,14.917,1.9584,15.04500647,2.611,-0.384,2.639086395,12.306,2.3424,12.5269499,15.014,1.3056,15.07065982,2.611,-0.384,2.639086395,12.403,1.6896,12.51755396
02/12/2019 12:00,14.1165,2.2785,14.29920048,1.7625,0.0195,1.762607869,12.354,2.259,12.55883741,14.2075,1.6303,14.30073195,1.7625,0.0195,1.762607869,12.445,1.6108,12.54881276
02/12/2019 12:30,15.232,1.8952,15.34944973,1.897,-0.018,1.897085396,13.335,1.9132,13.47154628,15.34,1.255,15.39125157,1.897,-0.018,1.897085396,13.443,1.273,13.50313956
02/12/2019 13:00,15.1525,1.9568,15.27832852,1.7665,-0.019,1.766602176,13.386,1.9758,13.53103032,15.2575,1.3116,15.31377161,1.7665,-0.019,1.766602176,13.491,1.3306,13.55645888
02/12/2019 13:30,15.059,1.927,15.18179205,1.589,-0.017,1.589090935,13.47,1.944,13.60955679,15.158,1.281,15.21203224,1.589,-0.017,1.589090935,13.569,1.298,13.63094146
02/12/2019 14:00,15.371,1.9111,15.48934938,1.784,-0.0195,1.784106569,13.587,1.9306,13.7234757,15.467,1.2669,15.51879907,1.784,-0.0195,1.784106569,13.683,1.2864,13.74333708
02/12/2019 14:30,14.566,1.8292,14.68040628,1.512,-0.014,1.512064813,13.054,1.8432,13.18348597,14.662,1.1802,14.7094227,1.512,-0.014,1.512064813,13.15,1.1942,13.20411351
02/12/2019 15:00,14.251,1.6915,14.35103387,1.221,0.0085,1.221029586,13.03,1.683,13.13824147,14.35,1.0367,14.38739889,1.221,0.0085,1.221029586,13.129,1.0282,13.16920029
02/12/2019 15:30,14.622,1.189,14.67026261,1.224,-0.491,1.318808932,13.398,1.68,13.50291835,14.726,0.541,14.73593421,1.224,-0.491,1.318808932,13.502,1.032,13.54138206
02/12/2019 16:00,14.216,1.314,14.27659805,1.101,-0.654,1.280592441,13.115,1.968,13.2618343,14.324,0.6834,14.34029329,1.101,-0.654,1.280592441,13.223,1.3374,13.29046153
02/12/2019 16:30,14.593,1.9066,14.71702322,0.943,-0.19,0.961950622,13.65,2.0966,13.81007717,14.705,1.2452,14.75762678,0.943,-0.19,0.961950622,13.762,1.4352,13.83663409
02/12/2019 17:00,15.5215,1.5993,15.60367658,1.2255,0.0345,1.225985522,14.296,1.5648,14.38138432,15.6335,0.9349,15.66142906,1.2255,0.0345,1.225985522,14.408,0.9004,14.43610696
02/12/2019 17:30,16.476,1.2868,16.5261741,1.786,-0.038,1.78640421,14.69,1.3248,14.74961678,16.596,0.6244,16.60774191,1.786,-0.038,1.78640421,14.81,0.6624,14.82480603
02/12/2019 18:00,16.2435,1.2782,16.29371313,1.7865,-0.036,1.786862684,14.457,1.3142,14.51661016,16.3645,0.6158,16.37608225,1.7865,-0.036,1.786862684,14.578,0.6518,14.59256411
02/12/2019 18:30,15.5005,1.3482,15.55902129,1.0195,0.033,1.020033946,14.481,1.3152,14.54060219,15.6225,0.7022,15.63827328,1.0195,0.033,1.020033946,14.603,0.6692,14.6183254
02/12/2019 19:00,16.054,1.3337,16.10930389,0.94,0.0655,0.942279285,15.114,1.2682,15.16711335,16.172,0.6867,16.18657286,0.94,0.0655,0.942279285,15.232,0.6212,15.2446618
02/12/2019 19:30,16.161,0.9236,16.18737032,1.017,-0.24,1.044934926,15.144,1.1636,15.18863723,16.275,0.2842,16.27748121,1.017,-0.24,1.044934926,15.258,0.5242,15.26700199
02/12/2019 20:00,15.7855,0.711,15.80150408,1.0895,-0.611,1.249132199,14.696,1.322,14.75534141,15.8995,0.062,15.89962088,1.0895,-0.611,1.249132199,14.81,0.673,14.82528344
02/12/2019 20:30,15.138,1.1162,15.17909571,0.981,-0.416,1.065559477,14.157,1.5322,14.23967295,15.26,0.4816,15.26759767,0.981,-0.416,1.065559477,14.279,0.8976,14.30718445
02/12/2019 21:00,14.663,0.5959,14.6751036,1.045,-0.4015,1.119476328,13.618,0.9974,13.65447658,14.752,-0.0291,14.7520287,1.045,-0.4015,1.119476328,13.707,0.3724,13.71205786
02/12/2019 21:30,14.0025,0.1066,14.00290576,1.0755,-0.382,1.141325655,12.927,0.4886,12.93623048,14.1175,-0.382,14.12266725,1.0755,-0.382,1.141325655,13.042,0,13.042
02/12/2019 22:00,13.4995,-0.1472,13.50030252,1.2365,-0.897,1.527593287,12.263,0.7498,12.28590123,13.6035,-0.897,13.63304153,1.2365,-0.897,1.527593287,12.367,0,12.367
02/12/2019 22:30,12.7175,0.1481,12.71836231,1.4155,-0.8705,1.661749229,11.302,1.0186,11.34780816,12.8285,-0.6525,12.84508344,1.4155,-0.8705,1.661749229,11.413,0.218,11.41508182
02/12/2019 23:00,12.052,-0.3033,12.05581581,1.664,-1.1895,2.045435467,10.388,0.8862,10.42573232,12.155,-0.9515,12.19218509,1.664,-1.1895,2.045435467,10.491,0.238,10.4936993
02/12/2019 23:30,10.9389,0.7783,10.96655297,1.7335,-0.3285,1.764351014,9.2054,1.1068,9.271698625,11.0665,0.1179,11.06712802,1.7335,-0.3285,1.764351014,9.333,0.4464,9.34366962
03/12/2019 00:00,9.2545,-0.2256,9.257249354,1.2865,-0.316,1.324740824,7.968,0.0904,7.968512795,9.3793,-0.316,9.384621702,1.2865,-0.316,1.324740824,8.0928,0,8.0928
03/12/2019 00:30,8.6754,-0.2745,8.679741667,1.003,-0.2745,1.039884248,7.6724,0,7.6724,8.7992,-0.2745,8.803480612,1.003,-0.2745,1.039884248,7.7962,0,7.7962
03/12/2019 01:00,8.7021,-0.0865,8.7025299,1.2045,-0.0865,1.207601963,7.4976,0,7.4976,8.8289,-0.0865,8.829323726,1.2045,-0.0865,1.207601963,7.6244,0,7.6244
03/12/2019 01:30,8.4591,-0.232,8.462280828,1.3925,-0.232,1.411694106,7.0666,0,7.0666,8.5397,-0.232,8.542850817,1.3925,-0.232,1.411694106,7.1472,0,7.1472
03/12/2019 02:00,7.9226,-0.2434,7.926338014,1.166,-0.467,1.256043391,6.7566,0.2236,6.760298848,8.2326,-0.3518,8.240113227,1.166,-0.467,1.256043391,7.0666,0.1152,7.067538935
