Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/12/2019 02:30,7.842,0.3204,7.84854255,1.051,-0.364,1.112248623,6.791,0.6844,6.825399941,7.894,-0.364,7.90238774,1.051,-0.364,1.112248623,6.843,0,6.843
03/12/2019 03:00,7.6744,0.1483,7.67583274,1.032,-0.3845,1.101301162,6.6424,0.5328,6.663734208,7.7204,-0.3845,7.72996872,1.032,-0.3845,1.101301162,6.6884,0,6.6884
03/12/2019 03:30,7.9899,-0.0132,7.989910904,1.2795,-0.594,1.410658091,6.7104,0.5808,6.735487867,8.0351,-0.594,8.057026003,1.2795,-0.594,1.410658091,6.7556,0,6.7556
03/12/2019 04:00,7.6132,0.037,7.613289909,1.21,-0.682,1.388965082,6.4032,0.719,6.443440947,7.6748,-0.682,7.705042442,1.21,-0.682,1.388965082,6.4648,0,6.4648
03/12/2019 04:30,7.3458,0.4395,7.358935921,1.03,-0.3545,1.089298054,6.3158,0.794,6.365513777,7.4178,-0.3545,7.426266026,1.03,-0.3545,1.089298054,6.3878,0,6.3878
03/12/2019 05:00,7.6845,0.1341,7.685669981,1.1325,-0.4045,1.202570788,6.552,0.5386,6.57410024,7.7547,-0.4045,7.765242581,1.1325,-0.4045,1.202570788,6.6222,0,6.6222
03/12/2019 05:30,7.7703,0.2484,7.774269397,1.1415,-0.366,1.198740276,6.6288,0.6144,6.65721239,7.8443,-0.366,7.852833787,1.1415,-0.366,1.198740276,6.7028,0,6.7028
03/12/2019 06:00,7.9157,0.7583,7.951938467,0.9355,0.0565,0.93720462,6.9802,0.7018,7.015391313,7.9753,0.0565,7.975500131,0.9355,0.0565,0.93720462,7.0398,0,7.0398
03/12/2019 06:30,8.7895,0.4404,8.800526258,1.0355,-0.008,1.035530902,7.754,0.4484,7.766954265,8.8221,-0.008,8.822103627,1.0355,-0.008,1.035530902,7.7866,0,7.7866
03/12/2019 07:00,10.0857,0.2547,10.08891553,1.3795,-0.1725,1.390243324,8.7062,0.4272,8.716674726,10.0925,-0.1725,10.09397407,1.3795,-0.1725,1.390243324,8.713,0,8.713
03/12/2019 07:30,10.8227,0.1632,10.82393041,1.0315,-0.05,1.032711116,9.7912,0.2132,9.793520903,11.2325,0.7488,11.25743122,1.0315,-0.05,1.032711116,10.201,0.7988,10.23222764
03/12/2019 08:00,12.8195,1.0487,12.86232296,1.0295,-0.0245,1.029791484,11.79,1.0732,11.83874395,12.9915,0.2731,12.99437016,1.0295,-0.0245,1.029791484,11.962,0.2976,11.96570139
03/12/2019 08:30,14.2365,1.4754,14.31274737,1.5085,-0.076,1.510413271,12.728,1.5514,12.82220051,14.2425,-0.076,14.24270277,1.5085,-0.076,1.510413271,12.734,0,12.734
03/12/2019 09:00,14.4575,0.373,14.46231085,1.8965,-0.108,1.899572649,12.561,0.481,12.57020612,14.9035,1.5308,14.98191112,1.8965,-0.108,1.899572649,13.007,1.6388,13.10983274
03/12/2019 09:30,13.9025,-0.3656,13.90730634,1.5305,-0.57,1.633196329,12.372,0.2044,12.37368835,14.3955,1.5392,14.47755355,1.5305,-0.57,1.633196329,12.865,2.1092,13.0367538
03/12/2019 10:00,15.008,2.9001,15.28563522,1.5,-0.1095,1.503991439,13.508,3.0096,13.83921082,14.985,0.9945,15.01796442,1.5,-0.1095,1.503991439,13.485,1.104,13.53011607
03/12/2019 10:30,15.407,2.1961,15.56272805,1.737,-0.0225,1.737145719,13.67,2.2186,13.84886587,15.461,0.7427,15.47882826,1.737,-0.0225,1.737145719,13.724,0.7652,13.74531582
03/12/2019 11:00,14.6745,1.6287,14.7646068,1.9275,-0.1705,1.935026227,12.747,1.7992,12.87334959,14.7475,0.3843,14.75250632,1.9275,-0.1705,1.935026227,12.82,0.5548,12.83199918
03/12/2019 11:30,15.1295,1.7667,15.23230118,2.4315,-0.2195,2.441387413,12.698,1.9862,12.85240034,15.1445,0.6243,15.15736226,2.4315,-0.2195,2.441387413,12.713,0.8438,12.740972
03/12/2019 12:00,15.307,1.189,15.35310946,3.156,-0.71,3.23487805,12.151,1.899,12.29849592,15.407,0.8672,15.43138636,3.156,-0.71,3.23487805,12.251,1.5772,12.35210755
03/12/2019 12:30,15.031,1.3246,15.08925201,3.9,-1.014,4.029664502,11.131,2.3386,11.37401472,15.062,0.7756,15.08195609,3.9,-1.014,4.029664502,11.162,1.7896,11.30455272
03/12/2019 13:00,14.441,1.5453,14.52344426,3.935,-1.1015,4.086260791,10.506,2.6468,10.8342783,14.352,0.9175,14.38129724,3.935,-1.1015,4.086260791,10.417,2.019,10.61085529
03/12/2019 13:30,12.803,1.799,12.9287745,2.041,-0.89,2.226607509,10.762,2.689,11.09285198,12.61,1.1586,12.66311391,2.041,-0.89,2.226607509,10.569,2.0486,10.76571052
03/12/2019 14:00,14.825,1.6042,14.91154193,2.486,-0.963,2.666001688,12.339,2.5672,12.60323121,14.687,0.9686,14.71890468,2.486,-0.963,2.666001688,12.201,1.9316,12.35295428
03/12/2019 14:30,14.5165,1.6124,14.60577304,2.8635,-0.968,3.022690234,11.653,2.5804,11.93527851,14.4515,0.9704,14.48404392,2.8635,-0.968,3.022690234,11.588,1.9384,11.74900585
03/12/2019 15:00,12.813,1.4124,12.89061064,1.846,-0.906,2.056344329,10.967,2.3184,11.20937409,12.815,0.774,12.83835274,1.846,-0.906,2.056344329,10.969,1.68,11.09690772
03/12/2019 15:30,13.3695,1.6132,13.46647484,1.2895,-0.736,1.484757977,12.08,2.3492,12.30630491,13.4195,0.9632,13.45402299,1.2895,-0.736,1.484757977,12.13,1.6992,12.24843584
03/12/2019 16:00,13.797,1.331,13.86105227,1.165,-0.806,1.416637215,12.632,2.137,12.81148676,13.857,0.704,13.87487171,1.165,-0.806,1.416637215,12.692,1.51,12.78150867
03/12/2019 16:30,14.1105,1.6172,14.20287105,1.0105,-0.47,1.114455136,13.1,2.0872,13.2652329,14.1785,0.995,14.21337002,1.0105,-0.47,1.114455136,13.168,1.465,13.24924334
03/12/2019 17:00,15.048,1.2691,15.10142109,1.247,-0.3975,1.308822085,13.801,1.6666,13.90126457,15.113,0.6519,15.12705334,1.247,-0.3975,1.308822085,13.866,1.0494,13.9056534
03/12/2019 17:30,16.4745,0.908,16.49950345,2.3115,-0.629,2.395552807,14.163,1.537,14.2461552,16.5295,0.2936,16.53210728,2.3115,-0.629,2.395552807,14.218,0.9226,14.24790212
03/12/2019 18:00,15.8375,1.1423,15.87864149,2.4975,-0.5215,2.551366007,13.34,1.6638,13.44335637,15.8965,0.5269,15.90522983,2.4975,-0.5215,2.551366007,13.399,1.0484,13.43995326
03/12/2019 18:30,15.3945,0.9605,15.42443485,2.2035,-0.6005,2.283859124,13.191,1.561,13.2830419,15.4615,0.3441,15.46532855,2.2035,-0.6005,2.283859124,13.258,0.9446,13.29160762
03/12/2019 19:00,14.821,1.3252,14.88012755,1.223,-0.256,1.249505902,13.598,1.5812,13.68962371,14.865,0.7088,14.88188907,1.223,-0.256,1.249505902,13.642,0.9648,13.67607411
03/12/2019 19:30,15.429,0.9698,15.45944867,1.071,-0.379,1.136081863,14.358,1.3488,14.42121442,15.528,0.3582,15.53213093,1.071,-0.379,1.136081863,14.457,0.7372,14.47578367
03/12/2019 20:00,15.6445,0.8188,15.66591248,1.1305,-0.651,1.304542544,14.514,1.4698,14.58823183,15.7675,0.2082,15.76887452,1.1305,-0.651,1.304542544,14.637,0.8592,14.66219607
03/12/2019 20:30,15.497,0.7569,15.51547314,1.448,-0.8165,1.662340594,14.049,1.5734,14.13683092,15.566,0.1397,15.56662687,1.448,-0.8165,1.662340594,14.118,0.9562,14.15034425
03/12/2019 21:00,14.8405,0.4337,14.84683589,1.3625,-1.1465,1.780693264,13.478,1.5802,13.57031746,14.7395,-0.1837,14.74064469,1.3625,-1.1465,1.780693264,13.377,0.9628,13.41160366
03/12/2019 21:30,14.228,0.8803,14.25520649,1.261,-0.8515,1.521569338,12.967,1.7318,13.08213363,14.095,0.2553,14.09731191,1.261,-0.8515,1.521569338,12.834,1.1068,12.88163663
03/12/2019 22:00,13.4875,0.5764,13.49981086,1.2855,-0.735,1.480788726,12.202,1.3114,12.27226849,13.3145,-0.0476,13.31458509,1.2855,-0.735,1.480788726,12.029,0.6874,12.04862481
03/12/2019 22:30,12.637,-0.1095,12.6374744,1.454,-1.0445,1.79027826,11.183,0.935,11.22201916,12.508,-0.7353,12.52959417,1.454,-1.0445,1.79027826,11.054,0.3092,11.05832359
03/12/2019 23:00,11.7775,0.0544,11.77762564,1.6055,-1.015,1.899435508,10.172,1.0694,10.22805946,11.6595,-0.581,11.67396682,1.6055,-1.015,1.899435508,10.054,0.434,10.06336286
03/12/2019 23:30,10.8334,0.041,10.83347758,1.798,-0.871,1.997860105,9.0354,0.912,9.081310322,10.74,-0.5532,10.75423778,1.798,-0.871,1.997860105,8.942,0.3178,8.947645547
04/12/2019 00:00,9.4143,-0.4108,9.42325852,1.4395,-0.96,1.730248609,7.9748,0.5492,7.99368849,9.1877,-0.96,9.237717862,1.4395,-0.96,1.730248609,7.7482,0,7.7482
04/12/2019 00:30,9.0892,-0.2924,9.093902045,1.559,-0.83,1.766176945,7.5302,0.5376,7.54936592,9.0124,-0.83,9.050538866,1.559,-0.83,1.766176945,7.4534,0,7.4534
04/12/2019 01:00,8.2275,-0.032,8.22756223,1.3355,-0.56,1.448157536,6.892,0.528,6.912195599,8.2659,-0.3324,8.272580768,1.3355,-0.56,1.448157536,6.9304,0.2276,6.934136278
04/12/2019 01:30,8.1085,-0.4153,8.119128422,1.2915,-0.6275,1.435872035,6.817,0.2122,6.820301888,7.9501,-0.6275,7.974825782,1.2915,-0.6275,1.435872035,6.6586,0,6.6586
04/12/2019 02:00,8.1454,-0.473,8.159121899,1.481,-0.736,1.653800774,6.6644,0.263,6.669587421,7.9986,-0.736,8.032390551,1.481,-0.736,1.653800774,6.5176,0,6.5176
04/12/2019 02:30,7.7192,-0.0291,7.719254851,1.317,-0.3775,1.370034762,6.4022,0.3484,6.411672746,7.5666,-0.3775,7.576010943,1.317,-0.3775,1.370034762,6.2496,0,6.2496
04/12/2019 03:00,8.041,-0.4078,8.051334165,1.585,-0.477,1.655220227,6.456,0.0692,6.456370857,7.9518,-0.477,7.966093914,1.585,-0.477,1.655220227,6.3668,0,6.3668
04/12/2019 03:30,8.2991,-0.2662,8.303368187,2.0975,-0.39,2.133449378,6.2016,0.1238,6.202835561,8.1609,-0.39,8.170213511,2.0975,-0.39,2.133449378,6.0634,0,6.0634
04/12/2019 04:00,7.5646,-0.3774,7.574008445,1.792,-0.458,1.849602119,5.7726,0.0806,5.773162662,7.4972,-0.458,7.511176462,1.792,-0.458,1.849602119,5.7052,0,5.7052
04/12/2019 04:30,7.408,0.003,7.408000607,1.361,-0.167,1.371207497,6.047,0.17,6.049389143,7.3918,-0.167,7.393686242,1.361,-0.167,1.371207497,6.0308,0,6.0308
04/12/2019 05:00,7.7136,-0.126,7.714629023,1.269,-0.127,1.275339171,6.4446,0.001,6.444600078,7.6664,-0.127,7.667451856,1.269,-0.127,1.275339171,6.3974,0,6.3974
04/12/2019 05:30,7.8653,-0.3585,7.873465967,1.3295,-0.3585,1.376986746,6.5358,0,6.5358,7.8125,-0.3585,7.820721098,1.3295,-0.3585,1.376986746,6.483,0,6.483
04/12/2019 06:00,7.9741,-0.2135,7.976957632,1.0995,-0.2135,1.12003683,6.8746,0,6.8746,8.3897,0.2713,8.394085405,1.0995,-0.2135,1.12003683,7.2902,0.4848,7.306301874
04/12/2019 06:30,8.712,-0.1545,8.713369856,1.317,-0.1545,1.326031391,7.395,0,7.395,9.2246,0.3005,9.229493237,1.317,-0.1545,1.326031391,7.9076,0.455,7.920679438
04/12/2019 07:00,10.439,0.1192,10.43968053,1.223,-0.451,1.303506809,9.216,0.5702,9.233622477,10.6934,-0.045,10.69349468,1.223,-0.451,1.303506809,9.4704,0.406,9.4790987
04/12/2019 07:30,11.791,1.8729,11.93882052,1.002,-0.1315,1.010592029,10.789,2.0044,10.97361109,11.799,-0.1315,11.79973276,1.002,-0.1315,1.010592029,10.797,0,10.797
04/12/2019 08:00,13.4755,2.034,13.62814207,0.9655,0.041,0.966370141,12.51,1.993,12.66776022,13.4265,0.041,13.4265626,0.9655,0.041,0.966370141,12.461,0,12.461
04/12/2019 08:30,14.591,1.5516,14.67326629,1.171,-0.114,1.176536017,13.42,1.6656,13.52296651,14.535,-0.1034,14.53536778,1.171,-0.114,1.176536017,13.364,0.0106,13.3640042
04/12/2019 09:00,15.385,2.227,15.54534509,1.383,-0.316,1.418641956,14.002,2.543,14.23105242,15.289,0.5806,15.30002018,1.383,-0.316,1.418641956,13.906,0.8966,13.93487451
04/12/2019 09:30,15.9965,2.9534,16.26685538,1.9555,-0.329,1.982982917,14.041,3.2824,14.41956417,15.8495,1.1196,15.88899476,1.9555,-0.329,1.982982917,13.894,1.4486,13.96931201
04/12/2019 10:00,15.9325,2.9659,16.20620619,2.3635,-0.4585,2.407561941,13.569,3.4244,13.99443734,15.7535,0.4363,15.7595406,2.3635,-0.4585,2.407561941,13.39,0.8948,13.41986464
04/12/2019 10:30,15.7095,3.1961,16.031327,2.7375,-0.3405,2.758595023,12.972,3.5366,13.44545736,15.5355,0.3997,15.54064092,2.7375,-0.3405,2.758595023,12.798,0.7402,12.81938766
04/12/2019 11:00,15.7355,3.3476,16.087647,3.2025,-0.096,3.203938553,12.533,3.4436,12.99747937,15.5865,0.5424,15.59593473,3.2025,-0.096,3.203938553,12.384,0.6384,12.40044397
04/12/2019 11:30,15.5715,3.2329,15.90356107,3.4245,-0.0705,3.425225613,12.147,3.3034,12.58817145,15.4545,0.4171,15.46012751,3.4245,-0.0705,3.425225613,12.03,0.4876,12.03987765
04/12/2019 12:00,15.333,3.17,15.65725995,3.558,-0.098,3.559349379,11.775,3.268,12.22008384,15.181,0.3522,15.18508498,3.558,-0.098,3.559349379,11.623,0.4502,11.63171565
04/12/2019 12:30,14.692,2.3846,14.88425951,3.454,-0.098,3.455389992,11.238,2.4826,11.50895072,14.726,0.648,14.74025034,3.454,-0.098,3.455389992,11.272,0.746,11.2966588
04/12/2019 13:00,14.2895,0.218,14.2911628,3.3545,-0.12,3.356645684,10.935,0.338,10.94022253,14.8255,2.1658,14.98286154,3.3545,-0.12,3.356645684,11.471,2.2858,11.69652609
04/12/2019 13:30,14.082,0.2914,14.08501466,3.289,-0.033,3.289165548,10.793,0.3244,10.79787407,14.642,2.2318,14.81111391,3.289,-0.033,3.289165548,11.353,2.2648,11.57669763
04/12/2019 14:00,13.9555,0.2465,13.95767683,2.9925,-0.0645,2.993195032,10.963,0.311,10.96741036,14.5195,2.1905,14.6838064,2.9925,-0.0645,2.993195032,11.527,2.255,11.74549931
04/12/2019 14:30,13.498,0.1786,13.49918153,2.415,-0.12,2.417979528,11.083,0.2986,11.08702174,14.055,2.1284,14.21524223,2.415,-0.12,2.417979528,11.64,2.2484,11.85516354
04/12/2019 15:00,13.4855,0.1152,13.48599204,2.1345,-0.024,2.134634922,11.351,0.1392,11.35185349,14.0195,2.0392,14.16702922,2.1345,-0.024,2.134634922,11.885,2.0632,12.06275339
04/12/2019 15:30,12.737,0.0327,12.73704198,0.99,0.0125,0.990078911,11.747,0.0202,11.74701737,13.282,1.9297,13.42144799,0.99,0.0125,0.990078911,12.292,1.9172,12.44061573
04/12/2019 16:00,13.7205,0.0349,13.72054439,0.8845,0.0195,0.884714926,12.836,0.0154,12.83600924,14.2765,1.9203,14.4050687,0.8845,0.0195,0.884714926,13.392,1.9008,13.52622285
04/12/2019 16:30,14.618,1.2049,14.66757335,0.908,-0.0585,0.909882547,13.71,1.2634,13.76808918,14.881,0.8487,14.90518208,0.908,-0.0585,0.909882547,13.973,0.9072,14.00241911
04/12/2019 17:00,16.1975,-0.7539,16.21503535,2.1865,-0.7645,2.316299311,14.011,0.0106,14.01100401,16.8165,1.1785,16.85774405,2.1865,-0.7645,2.316299311,14.63,1.943,14.75846025
04/12/2019 17:30,25.8885,-1.8888,25.95731106,12.2525,-2.195,12.44756126,13.636,0.3062,13.63943747,26.4985,0.372,26.50111104,12.2525,-2.195,12.44756126,14.246,2.567,14.47542763
04/12/2019 18:00,16.3191,1.0681,16.35401671,11.3605,-1.9895,11.53338938,4.9586,3.0576,5.825515575,16.3951,-1.2233,16.44067416,11.3605,-1.9895,11.53338938,5.0346,0.7662,5.092569057
04/12/2019 18:30,16.5627,1.1165,16.60028926,10.7815,-1.7615,10.92445076,5.7812,2.878,6.457953038,16.5895,-1.1289,16.62786593,10.7815,-1.7615,10.92445076,5.808,0.6326,5.842349421
04/12/2019 19:00,17.291,0.7083,17.30550115,10.978,-1.8205,11.12792453,6.313,2.5288,6.800646913,17.3092,-0.8375,17.32944924,10.978,-1.8205,11.12792453,6.3312,0.983,6.407057237
04/12/2019 19:30,12.6775,1.4432,12.75938214,6.3415,-1.194,6.452926332,6.336,2.6372,6.862923564,12.7245,-0.0968,12.72486819,6.3415,-1.194,6.452926332,6.383,1.0972,6.476614613
04/12/2019 20:00,11.883,1.4352,11.96935621,1.745,-0.72,1.887703631,10.138,2.1552,10.36455166,11.899,-0.0988,11.89941017,1.745,-0.72,1.887703631,10.154,0.6212,10.1729841
04/12/2019 20:30,15.4085,1.1685,15.45274294,1.7475,-0.5855,1.842977618,13.661,1.754,13.77314187,15.2385,-0.3733,15.24307171,1.7475,-0.5855,1.842977618,13.491,0.2122,13.49266874
04/12/2019 21:00,15.6805,0.6574,15.69427459,2.5415,-0.872,2.686932498,13.139,1.5294,13.22771278,15.4905,-0.8452,15.51354097,2.5415,-0.872,2.686932498,12.949,0.0268,12.94902773
04/12/2019 21:30,13.634,0.6846,13.65117699,1.745,-0.984,2.003317499,11.889,1.6686,12.00552152,13.546,-0.8544,13.57291845,1.745,-0.984,2.003317499,11.801,0.1296,11.80171162
04/12/2019 22:00,13.2635,0.8465,13.29048511,1.3015,-0.7855,1.520168576,11.962,1.632,12.07281525,13.2405,-0.4543,13.24829154,1.3015,-0.7855,1.520168576,11.939,0.3312,11.94359303
04/12/2019 22:30,13.0085,0.1695,13.00960424,1.5475,-0.9115,1.795992344,11.461,1.081,11.51186701,12.9445,-0.4535,12.95244157,1.5475,-0.9115,1.795992344,11.397,0.458,11.40619888
04/12/2019 23:00,12.446,-0.1578,12.44700031,2.02,-1.117,2.308265366,10.426,0.9592,10.47003059,12.288,-0.7916,12.31347126,2.02,-1.117,2.308265366,10.268,0.3254,10.27315478
04/12/2019 23:30,10.6907,-0.0859,10.6910451,1.9305,-0.9375,2.146097971,8.7602,0.8516,8.801495702,10.5469,-0.6313,10.5657768,1.9305,-0.9375,2.146097971,8.6164,0.3062,8.62183898
05/12/2019 00:00,10.1901,-1.058,10.24487687,2.4975,-1.058,2.712355111,7.6926,0,7.6926,10.5981,0.0824,10.59842032,2.4975,-1.058,2.712355111,8.1006,1.1404,8.180478746
05/12/2019 00:30,8.5556,-0.5932,8.576140018,1.993,-0.839,2.162399131,6.5626,0.2458,6.567201565,8.7726,-0.1246,8.773484822,1.993,-0.839,2.162399131,6.7796,0.7144,6.81713602
05/12/2019 01:00,9.1971,0.168,9.198634269,2.3465,-0.407,2.381535482,6.8506,0.575,6.874688746,8.9455,-0.407,8.954754003,2.3465,-0.407,2.381535482,6.599,0,6.599
05/12/2019 01:30,8.4828,-0.516,8.498479384,2.286,-0.564,2.35454709,6.1968,0.048,6.1969859,8.4608,-0.2232,8.46374355,2.286,-0.564,2.35454709,6.1748,0.3408,6.184197578
05/12/2019 02:00,7.8437,-0.5255,7.861283606,1.9205,-0.5255,1.991097813,5.9232,0,5.9232,8.0625,0.0985,8.063101667,1.9205,-0.5255,1.991097813,6.142,0.624,6.173616444
05/12/2019 02:30,8.2466,-0.6195,8.269836263,2.332,-0.6195,2.412882975,5.9146,0,5.9146,8.6402,-0.1683,8.641838978,2.332,-0.6195,2.412882975,6.3082,0.4512,6.324315669
05/12/2019 03:00,8.3752,-0.7395,8.407784208,2.93,-0.7395,3.021880251,5.4452,0,5.4452,8.7102,-0.2383,8.713459183,2.93,-0.7395,3.021880251,5.7802,0.5012,5.801888786
05/12/2019 03:30,7.3613,-0.636,7.388723414,2.5105,-0.636,2.589808149,4.8508,0,4.8508,7.6589,-0.0638,7.659165728,2.5105,-0.636,2.589808149,5.1484,0.5722,5.180099941
05/12/2019 04:00,7.8439,-0.7925,7.883833044,2.6415,-0.7925,2.757821332,5.2024,0,5.2024,8.2431,-0.2847,8.248015016,2.6415,-0.7925,2.757821332,5.6016,0.5078,5.624569619
05/12/2019 04:30,6.7265,-0.6185,6.75487561,1.7335,-0.6185,1.840533754,4.993,0,4.993,7.0299,0.0275,7.029953788,1.7335,-0.6185,1.840533754,5.2964,0.646,5.335650753
05/12/2019 05:00,7.4502,-0.6365,7.477339921,1.551,-0.6365,1.676524157,5.8992,0,5.8992,7.645,-0.0769,7.645386753,1.551,-0.6365,1.676524157,6.094,0.5596,6.119639545
05/12/2019 05:30,7.214,-0.502,7.231445222,1.26,-0.502,1.356320021,5.954,0,5.954,7.5624,0.0616,7.562650879,1.26,-0.502,1.356320021,6.3024,0.5636,6.327550136
05/12/2019 06:00,7.7812,-0.4515,7.794288017,1.305,-0.4515,1.380897263,6.4762,0,6.4762,8.0538,0.0679,8.054086221,1.305,-0.4515,1.380897263,6.7488,0.5194,6.768757478
05/12/2019 06:30,8.7387,-0.444,8.749972211,1.7085,-0.444,1.765250195,7.0302,0,7.0302,8.7789,0.1032,8.779506561,1.7085,-0.444,1.765250195,7.0704,0.5472,7.091543132
05/12/2019 07:00,10.7039,1.0897,10.75922494,1.8105,-0.2025,1.821789368,8.8934,1.2922,8.986787212,10.0657,-0.1343,10.0665959,1.8105,-0.2025,1.821789368,8.2552,0.0682,8.255481711
05/12/2019 07:30,13.2475,1.0554,13.28947423,2.9485,-0.474,2.98635702,10.299,1.5294,10.4119386,11.9149,-0.474,11.92432464,2.9485,-0.474,2.98635702,8.9664,0,8.9664
05/12/2019 08:00,14.5955,1.7015,14.69434321,3.8685,-0.4375,3.893160477,10.727,2.139,10.93818312,12.8235,-0.3683,12.82878783,3.8685,-0.4375,3.893160477,8.955,0.0692,8.955267368
05/12/2019 08:30,15.5965,2.0662,15.73276818,4.5555,-0.282,4.564220005,11.041,2.3482,11.28794597,13.4335,-0.1994,13.43497981,4.5555,-0.282,4.564220005,8.878,0.0826,8.878384243
05/12/2019 09:00,15.5085,1.9102,15.62569795,4.7035,-0.293,4.71261724,10.805,2.2032,11.02733491,13.6123,0.0516,13.6123978,4.7035,-0.293,4.71261724,8.9088,0.3446,8.91546222
05/12/2019 09:30,15.49,1.9082,15.60709221,4.531,-0.346,4.544191567,10.959,2.2542,11.18843593,13.172,0.0448,13.17207619,4.531,-0.346,4.544191567,8.641,0.3908,8.649832694
05/12/2019 10:00,16.434,1.8864,16.54191225,4.978,-0.722,5.030086282,11.456,2.6084,11.7491994,13.789,-0.1786,13.7901566,4.978,-0.722,5.030086282,8.811,0.5434,8.827740626
05/12/2019 10:30,18.055,2.9701,18.2976643,6.298,-0.9295,6.366221348,11.757,3.8996,12.386845,14.9592,0.1189,14.95967252,6.298,-0.9295,6.366221348,8.6612,1.0484,8.724421356
05/12/2019 11:00,19.3175,2.9771,19.54556038,8.5775,-1.2075,8.662076108,10.74,4.1846,11.52642517,16.1951,0.1049,16.19543973,8.5775,-1.2075,8.662076108,7.6176,1.3124,7.729826875
05/12/2019 11:30,18.9637,3.0448,19.20658025,10.1265,-1.426,10.22641082,8.8372,4.4708,9.903744569,15.5611,0.1378,15.56171013,10.1265,-1.426,10.22641082,5.4346,1.5638,5.65511694
05/12/2019 12:00,17.2206,1.2535,17.26616132,9.938,-1.5305,10.05516157,7.2826,2.784,7.796596614,14.3232,1.8239,14.4388597,9.938,-1.5305,10.05516157,4.3852,3.3544,5.521048669
05/12/2019 12:30,16.8128,0.6384,16.824916,9.51,-1.564,9.637748492,7.3028,2.2024,7.627676815,14.0326,2.5622,14.26459714,9.51,-1.564,9.637748492,4.5226,4.1262,6.122045181
05/12/2019 13:00,17.837,1.7146,17.91921935,10.154,-1.368,10.24573765,7.683,3.0826,8.278339916,14.4346,1.1798,14.48273473,10.154,-1.368,10.24573765,4.2806,2.5478,4.981447701
05/12/2019 13:30,18.1904,2.2276,18.3262886,10.496,-1.312,10.57768217,7.6944,3.5396,8.469507631,13.859,0.3142,13.86256119,10.496,-1.312,10.57768217,3.363,1.6262,3.735544865
05/12/2019 14:00,18.4569,1.9396,18.55853458,11.0475,-1.575,11.15920612,7.4094,3.5146,8.200708599,14.1993,0.035,14.19934314,11.0475,-1.575,11.15920612,3.1518,1.61,3.539200932
05/12/2019 14:30,17.6144,2.2399,17.75624508,10.736,-1.4475,10.83314138,6.8784,3.6874,7.804441384,12.8576,0.3947,12.86365678,10.736,-1.4475,10.83314138,2.1216,1.8422,2.809784227
05/12/2019 15:00,18.5633,1.5887,18.6311587,11.8145,-1.7655,11.94568543,6.7488,3.3542,7.536375726,13.7921,-0.2487,13.7943421,11.8145,-1.7655,11.94568543,1.9776,1.5168,2.492304957
05/12/2019 15:30,17.181,1.7956,17.27457497,11.828,-1.838,11.96995522,5.353,3.6336,6.469749451,12.9166,-0.0994,12.91698246,11.828,-1.838,11.96995522,1.0886,1.7386,2.051287381
05/12/2019 16:00,17.2332,2.0261,17.3518951,11.838,-1.6555,11.95319724,5.3952,3.6816,6.531643101,12.9738,0.1281,12.9744324,11.838,-1.6555,11.95319724,1.1358,1.7836,2.114537916
05/12/2019 16:30,17.4698,1.9383,17.57699971,11.512,-1.4975,11.60899006,5.9578,3.4358,6.877506996,13.0634,0.0885,13.06369977,11.512,-1.4975,11.60899006,1.5514,1.586,2.218611719
05/12/2019 17:00,18.8994,1.7722,18.9823079,11.777,-1.371,11.8565328,7.1224,3.1432,7.785132497,13.9688,-0.0626,13.96894027,11.777,-1.371,11.8565328,2.1918,1.3084,2.552625668
05/12/2019 17:30,18.8476,1.5498,18.91121111,11.952,-1.41,12.0348828,6.8956,2.9598,7.503979971,13.922,-0.3002,13.92523623,11.952,-1.41,12.0348828,1.97,1.1098,2.261096203
05/12/2019 18:00,18.8021,1.4292,18.8563405,11.8765,-1.494,11.97009976,6.9256,2.9232,7.517249071,13.7899,-0.411,13.79602345,11.8765,-1.494,11.97009976,1.9134,1.083,2.198633339
05/12/2019 18:30,18.9307,1.4156,18.98355409,11.9255,-1.594,12.03155793,7.0052,3.0096,7.624337296,14.0145,-0.44,14.02140543,11.9255,-1.594,12.03155793,2.089,1.154,2.386553373
05/12/2019 19:00,17.1992,1.773,17.2903444,10.724,-1.276,10.79964592,6.4752,3.049,7.157137419,12.8466,-0.1172,12.8471346,10.724,-1.276,10.79964592,2.1226,1.1588,2.418315157
05/12/2019 19:30,18.1789,1.2692,18.22315214,10.7485,-1.463,10.84760901,7.4304,2.7322,7.916802448,13.9137,-0.62,13.92750687,10.7485,-1.463,10.84760901,3.1652,0.843,3.275536603
05/12/2019 20:00,18.1756,1.3351,18.22456933,10.775,-1.5315,10.88329533,7.4006,2.8666,7.93638935,13.7002,-0.5677,13.71195695,10.775,-1.5315,10.88329533,2.9252,0.9638,3.079887251
05/12/2019 20:30,17.821,1.1814,17.8601161,10.738,-1.741,10.87822251,7.083,2.9224,7.662200125,13.5864,-0.7512,13.6071513,10.738,-1.741,10.87822251,2.8484,0.9898,3.015474523
05/12/2019 21:00,17.2144,1.1405,17.25213922,10.768,-1.8365,10.92348645,6.4464,2.977,7.100605746,13.1662,-0.8535,13.1938351,10.768,-1.8365,10.92348645,2.3982,0.983,2.591843406
05/12/2019 21:30,16.6406,0.8752,16.66359935,10.703,-2.072,10.90171514,5.9376,2.9472,6.628806951,12.7412,-1.1562,12.79355212,10.703,-2.072,10.90171514,2.0382,0.9158,2.234490743
05/12/2019 22:00,15.7081,0.8654,15.7319205,10.7545,-1.985,10.93615541,4.9536,2.8504,5.71514944,11.8787,-0.7062,11.89967361,10.7545,-1.985,10.93615541,1.1242,1.2788,1.702690541
05/12/2019 22:30,14.5196,0.7122,14.53705655,10.741,-1.661,10.86867066,3.7786,2.3732,4.462050672,11.0866,-0.4878,11.09732618,10.741,-1.661,10.86867066,0.3456,1.1732,1.223044398
05/12/2019 23:00,13.4258,0.1883,13.42712041,10.758,-1.7155,10.89392052,2.6678,1.9038,3.277439745,10.7734,-1.6665,10.90153062,10.758,-1.7155,10.89392052,0.0154,0.049,0.051363022
05/12/2019 23:30,12.6674,-0.2348,12.66957591,10.779,-2.055,10.97314294,1.8884,1.8202,2.62281959,10.779,-2.055,10.97314294,10.779,-2.055,10.97314294,0,0,0
06/12/2019 00:00,11.5714,-0.091,11.57175782,10.593,-2.133,10.80561604,0.9784,2.042,2.264294716,10.593,-2.133,10.80561604,10.593,-2.133,10.80561604,0,0,0
06/12/2019 00:30,11.3976,0.7003,11.41909392,10.572,-1.8725,10.73654694,0.8256,2.5728,2.702020577,10.572,-1.8725,10.73654694,10.572,-1.8725,10.73654694,0,0,0
06/12/2019 01:00,10.7591,-0.0941,10.7595115,10.5115,-1.8115,10.66645042,0.2476,1.7174,1.735156627,10.5115,-1.8115,10.66645042,10.5115,-1.8115,10.66645042,0,0,0
06/12/2019 01:30,10.5334,-1.4435,10.63184875,10.472,-1.9715,10.65596529,0.0614,0.528,0.53155805,10.472,-1.9715,10.65596529,10.472,-1.9715,10.65596529,0,0,0
06/12/2019 02:00,10.4685,-1.9352,10.64586733,10.4435,-2.18,10.66860311,0.025,0.2448,0.246073241,10.4435,-2.18,10.66860311,10.4435,-2.18,10.66860311,0,0,0
06/12/2019 02:30,10.1782,-1.7117,10.32112746,10.137,-2.0985,10.3519308,0.0412,0.3868,0.38898802,10.137,-2.0985,10.3519308,10.137,-2.0985,10.3519308,0,0,0
06/12/2019 03:00,9.8809,-2.0037,10.08201361,9.8645,-2.1525,10.09661411,0.0164,0.1488,0.149701035,9.8645,-2.1525,10.09661411,9.8645,-2.1525,10.09661411,0,0,0
06/12/2019 03:30,10.5273,-1.639,10.65412438,10.4245,-2.071,10.62822851,0.1028,0.432,0.444062878,10.4245,-2.071,10.62822851,10.4245,-2.071,10.62822851,0,0,0
06/12/2019 04:00,10.3254,-1.9693,10.51151881,10.312,-2.1555,10.53487182,0.0134,0.1862,0.186681547,10.312,-2.1555,10.53487182,10.312,-2.1555,10.53487182,0,0,0
06/12/2019 04:30,10.6012,-2.02,10.79193409,10.584,-2.141,10.79837659,0.0172,0.121,0.122216366,10.584,-2.141,10.79837659,10.584,-2.141,10.79837659,0,0,0
06/12/2019 05:00,10.6628,-2.0555,10.85911525,10.658,-2.1285,10.86846246,0.0048,0.073,0.073157638,10.658,-2.1285,10.86846246,10.658,-2.1285,10.86846246,0,0,0
06/12/2019 05:30,10.58,-2.0405,10.77497287,10.578,-2.0655,10.77777223,0.002,0.025,0.025079872,10.578,-2.0655,10.77777223,10.578,-2.0655,10.77777223,0,0,0
06/12/2019 06:00,10.5419,-1.7328,10.6833633,10.5285,-2.014,10.71939869,0.0134,0.2812,0.281519093,10.5285,-2.014,10.71939869,10.5285,-2.014,10.71939869,0,0,0
06/12/2019 06:30,11.6238,0.3312,11.62851753,11.188,-1.922,11.35189094,0.4358,2.2532,2.294957926,11.188,-1.922,11.35189094,11.188,-1.922,11.35189094,0,0,0
06/12/2019 07:00,13.1509,1.0842,13.19551668,11.9865,-1.912,12.13803634,1.1644,2.9962,3.214504907,11.9865,-1.912,12.13803634,11.9865,-1.912,12.13803634,0,0,0
06/12/2019 07:30,13.381,1.6332,13.48030056,11.914,-1.749,12.04169411,1.467,3.3822,3.686646964,11.914,-1.749,12.04169411,11.914,-1.749,12.04169411,0,0,0
06/12/2019 08:00,14.8018,0.5981,14.81387886,11.866,-1.7665,11.99676949,2.9358,2.3646,3.769649161,11.8986,-1.2961,11.96898313,11.866,-1.7665,11.99676949,0.0326,0.4704,0.471528281
06/12/2019 08:30,15.8357,1.7281,15.92971199,11.6635,-1.5955,11.77212184,4.1722,3.3236,5.334188767,11.9861,-0.1247,11.98674865,11.6635,-1.5955,11.77212184,0.3226,1.4708,1.505763394
06/12/2019 09:00,16.908,2.2498,17.05702389,11.89,-1.86,12.03460427,5.018,4.1098,6.486199198,12.7396,-0.3306,12.74388891,11.89,-1.86,12.03460427,0.8496,1.5294,1.749538373
06/12/2019 09:30,16.8872,0.8584,16.90900276,12.019,-1.797,12.1525952,4.8682,2.6554,5.545315176,13.1806,2.618,13.43808544,12.019,-1.797,12.1525952,1.1616,4.415,4.565253504
06/12/2019 10:00,17.2832,0.7319,17.29869012,12.223,-1.8275,12.35886262,5.0602,2.5594,5.670639505,13.2866,2.5107,13.52173635,12.223,-1.8275,12.35886262,1.0636,4.3382,4.466679326
06/12/2019 10:30,16.8691,1.1024,16.90508268,12.0605,-1.647,12.17243892,4.8086,2.7494,5.539118551,12.9879,2.1076,13.15779329,12.0605,-1.647,12.17243892,0.9274,3.7546,3.86743997
06/12/2019 11:00,16.5259,1.2619,16.57400864,11.2295,-1.3685,11.31257983,5.2964,2.6304,5.913616247,13.2667,2.2825,13.46161711,11.2295,-1.3685,11.31257983,2.0372,3.651,4.180907179
06/12/2019 11:30,17.6675,0.8698,17.68889788,11.4495,-1.464,11.54271832,6.218,2.3338,6.641546991,14.2269,1.9172,14.35549858,11.4495,-1.464,11.54271832,2.7774,3.3812,4.375667286
06/12/2019 12:00,17.9981,0.1122,17.99844972,12.3465,-2.308,12.56037126,5.6516,2.4202,6.14800379,14.4681,1.1442,14.51327362,12.3465,-2.308,12.56037126,2.1216,3.4522,4.052020656
06/12/2019 12:30,17.7693,1.6377,17.84460938,12.4105,-2.0315,12.57567106,5.3588,3.6692,6.494595144,13.3513,1.8383,13.4772608,12.4105,-2.0315,12.57567106,0.9408,3.8698,3.982518886
06/12/2019 13:00,17.5745,2.6472,17.77275212,12.2225,-2.125,12.40585069,5.352,4.7722,7.170620394,12.8821,-0.1358,12.88281577,12.2225,-2.125,12.40585069,0.6596,1.9892,2.095707231
06/12/2019 13:30,17.2251,2.6708,17.43092776,12.0285,-2.134,12.21633203,5.1966,4.8048,7.077482222,12.9001,-0.1342,12.90079802,12.0285,-2.134,12.21633203,0.8716,1.9998,2.181487245
06/12/2019 14:00,15.4482,2.8589,15.71051216,10.222,-1.9315,10.40288307,5.2262,4.7904,7.089506231,11.4374,0.0501,11.43750973,10.222,-1.9315,10.40288307,1.2154,1.9816,2.324636686
06/12/2019 14:30,16.6741,1.9788,16.79110658,10.8525,-2.012,11.03743178,5.8216,3.9908,7.058152109,13.7941,-0.1764,13.79522786,10.8525,-2.012,11.03743178,2.9416,1.8356,3.467338737
06/12/2019 15:00,14.598,-0.681,14.61387577,10.613,-1.999,10.79961897,3.985,1.318,4.197302586,12.8776,1.505,12.96524611,10.613,-1.999,10.79961897,2.2646,3.504,4.172101288
06/12/2019 15:30,14.4315,0.506,14.44036801,9.9175,-1.8,10.07952411,4.514,2.306,5.068908364,11.6119,0.3774,11.61803135,9.9175,-1.8,10.07952411,1.6944,2.1774,2.758996578
06/12/2019 16:00,16.2351,0.7971,16.25465596,11.5445,-1.9715,11.71163065,4.6906,2.7686,5.446730608,13.8399,-0.8483,13.86587339,11.5445,-1.9715,11.71163065,2.2954,1.1232,2.555472442
06/12/2019 16:30,14.3233,1.3441,14.38622701,10.5005,-1.6665,10.63191998,3.8228,3.0106,4.865954398,11.7985,-0.2457,11.80105803,10.5005,-1.6665,10.63191998,1.298,1.4208,1.924441904
06/12/2019 17:00,14.7192,1.4041,14.78601858,9.228,-1.2715,9.315186324,5.4912,2.6756,6.108364167,11.8478,-0.1963,11.84942608,9.228,-1.2715,9.315186324,2.6198,1.0752,2.831855766
06/12/2019 17:30,16.538,0.8961,16.56225948,9.791,-1.3475,9.883290811,6.747,2.2436,7.110256673,14.0036,-0.6639,14.01932866,9.791,-1.3475,9.883290811,4.2126,0.6836,4.267705205
06/12/2019 18:00,17.2229,0.6432,17.23490617,11.1595,-1.729,11.29264722,6.0634,2.3722,6.510925618,15.4777,-0.915,15.50472258,11.1595,-1.729,11.29264722,4.3182,0.814,4.394251613
06/12/2019 18:30,14.7458,1.2183,14.79604246,10.325,-1.5685,10.44345811,4.4208,2.7868,5.225870921,13.8022,-0.4079,13.80822607,10.325,-1.5685,10.44345811,3.4772,1.1606,3.665775798
06/12/2019 19:00,13.8781,1.4253,13.95109815,8.7075,-1.0795,8.774159589,5.1706,2.5048,5.74535703,12.8855,-0.1501,12.88637421,8.7075,-1.0795,8.774159589,4.178,0.9294,4.280124807
06/12/2019 19:30,13.2399,0.9672,13.2751809,6.6255,-0.95,6.693261555,6.6144,1.9172,6.886649635,12.0429,-0.5536,12.0556175,6.6255,-0.95,6.693261555,5.4174,0.3964,5.431883257
06/12/2019 20:00,16.3764,0.5906,16.38704627,7.888,-1.194,7.977855602,8.4884,1.7846,8.673968626,14.5668,-0.9502,14.59775813,7.888,-1.194,7.977855602,6.6788,0.2438,6.683248303
06/12/2019 20:30,13.7363,0.5413,13.74696124,6.8455,-1.3125,6.970188412,6.8908,1.8538,7.135804025,12.1063,-0.9947,12.14709545,6.8455,-1.3125,6.970188412,5.2608,0.3178,5.270390259
06/12/2019 21:00,13.7279,0.4767,13.73617419,6.5105,-1.3455,6.648080964,7.2174,1.8222,7.443875039,12.2149,-1.0825,12.26277245,6.5105,-1.3455,6.648080964,5.7044,0.263,5.710459558
06/12/2019 21:30,11.1578,0.4264,11.16594455,4.262,-1.245,4.440120381,6.8958,1.6714,7.095465848,9.8436,-1.075,9.902125325,4.262,-1.245,4.440120381,5.5816,0.17,5.584188263
06/12/2019 22:00,11.4275,-0.012,11.4275063,3.0745,-1.336,3.352230041,8.353,1.324,8.45728,10.2909,-1.2448,10.36591288,3.0745,-1.336,3.352230041,7.2164,0.0912,7.216976264
06/12/2019 22:30,12.1401,-0.1933,12.14163881,3.3215,-1.4115,3.608974162,8.8186,1.2182,8.902343354,11.2703,-0.7079,11.29251011,3.3215,-1.4115,3.608974162,7.9488,0.7036,7.979879347
06/12/2019 23:00,10.4828,-0.0997,10.4832741,2.411,-1.3525,2.764448815,8.0718,1.2528,8.168443125,9.6878,-0.7611,9.717651056,2.411,-1.3525,2.764448815,7.2768,0.5914,7.300792573
06/12/2019 23:30,10.5948,-0.2001,10.59668944,2.379,-1.3185,2.719941773,8.2158,1.1184,8.291573325,9.5426,-0.8701,9.582186012,2.379,-1.3185,2.719941773,7.1636,0.4484,7.177619906
07/12/2019 00:00,10.1215,-0.2598,10.12483374,2.5355,-1.287,2.843436169,7.586,1.0272,7.655229313,9.3477,-0.9212,9.392981674,2.5355,-1.287,2.843436169,6.8122,0.3658,6.822014254
07/12/2019 00:30,8.725,-0.3446,8.731802458,2.054,-1.199,2.378343331,6.671,0.8544,6.72549183,8.2528,-0.9994,8.313092577,2.054,-1.199,2.378343331,6.1988,0.1996,6.202012706
07/12/2019 01:00,8.4017,-0.1637,8.403294627,1.6385,-0.9135,1.875943629,6.7632,0.7498,6.804636234,7.6165,-0.8213,7.660653101,1.6385,-0.9135,1.875943629,5.978,0.0922,5.978710968
07/12/2019 01:30,8.444,-0.5865,8.464343935,1.673,-0.9955,1.946779199,6.771,0.409,6.783341507,7.8026,-0.9955,7.865849414,1.673,-0.9955,1.946779199,6.1296,0,6.1296
07/12/2019 02:00,8.1035,-0.5576,8.12266151,1.6695,-1.027,1.960091643,6.434,0.4694,6.451100089,7.5525,-1.027,7.622006642,1.6695,-1.027,1.960091643,5.883,0,5.883
07/12/2019 02:30,7.8974,-0.7426,7.932236855,1.831,-1.261,2.22321434,6.0664,0.5184,6.088509466,7.4644,-1.2446,7.567449803,1.831,-1.261,2.22321434,5.6334,0.0164,5.633423872
07/12/2019 03:00,7.6227,-0.4548,7.636255518,1.6255,-1.147,1.989436918,5.9972,0.6922,6.037014882,7.1071,-1.077,7.188240356,1.6255,-1.147,1.989436918,5.4816,0.07,5.482046932
07/12/2019 03:30,7.875,-0.9111,7.927529767,2.04,-1.4555,2.506008829,5.835,0.5444,5.860340976,7.44,-1.4287,7.575934509,2.04,-1.4555,2.506008829,5.4,0.0268,5.400066503
07/12/2019 04:00,7.0348,-0.0278,7.03485493,1.534,-0.889,1.772985336,5.5008,0.8612,5.567806218,6.5184,-0.7268,6.558793853,1.534,-0.889,1.772985336,4.9844,0.1622,4.98703842
07/12/2019 04:30,8.0476,0.1434,8.048877519,2.131,-0.374,2.163570429,5.9166,0.5174,5.939179937,7.557,-0.3232,7.563908199,2.131,-0.374,2.163570429,5.426,0.0508,5.426237798
07/12/2019 05:00,7.5427,-0.3915,7.55285347,2.3415,-0.3915,2.374003896,5.2012,0,5.2012,7.0897,-0.3915,7.100501274,2.3415,-0.3915,2.374003896,4.7482,0,4.7482
07/12/2019 05:30,7.4517,-0.335,7.45922636,2.3185,-0.335,2.342577053,5.1332,0,5.1332,6.9265,-0.335,6.934596401,2.3185,-0.335,2.342577053,4.608,0,4.608
07/12/2019 06:00,8.0753,-0.5845,8.096425776,2.9115,-0.5845,2.969591302,5.1638,0,5.1638,7.6347,-0.5845,7.657041487,2.9115,-0.5845,2.969591302,4.7232,0,4.7232
07/12/2019 06:30,8.3286,-0.3803,8.337278096,3.495,-0.4705,3.526527364,4.8336,0.0902,4.83444154,7.9716,-0.4705,7.985472861,3.495,-0.4705,3.526527364,4.4766,0,4.4766
07/12/2019 07:00,8.5347,-0.3534,8.542013559,3.8335,-0.508,3.867012574,4.7012,0.1546,4.703741341,8.0603,-0.508,8.076292472,3.8335,-0.508,3.867012574,4.2268,0,4.2268
07/12/2019 07:30,10.507,-0.5964,10.52391286,5.634,-0.968,5.716553157,4.873,0.3716,4.887147999,10.294,-0.8662,10.33037939,5.634,-0.968,5.716553157,4.66,0.1018,4.661111803
07/12/2019 08:00,10.3176,0.8364,10.35144602,6.083,-0.884,6.146897185,4.2346,1.7204,4.57073444,10.117,-0.884,10.1555475,6.083,-0.884,6.146897185,4.034,0,4.034
07/12/2019 08:30,8.6656,0.4661,8.678126098,4.189,-0.6965,4.24650836,4.4766,1.1626,4.625103925,8.4264,-0.2751,8.430889453,4.189,-0.6965,4.24650836,4.2374,0.4214,4.258302094
07/12/2019 09:00,9.7662,-0.46,9.77702728,3.336,-0.463,3.367976395,6.4302,0.003,6.4302007,9.9572,0.5718,9.973604518,3.336,-0.463,3.367976395,6.6212,1.0348,6.701574478
07/12/2019 09:30,10.461,0.6309,10.48000743,2.158,-0.4175,2.19801507,8.303,1.0484,8.368927743,10.2834,0.0281,10.28343839,2.158,-0.4175,2.19801507,8.1254,0.4456,8.137609263
07/12/2019 10:00,12.6855,1.4154,12.76421825,2.6265,-0.448,2.66443357,10.059,1.8634,10.23013883,12.1487,-0.448,12.1569575,2.6265,-0.448,2.66443357,9.5222,0,9.5222
07/12/2019 10:30,13.871,1.4238,13.94388208,3.864,-0.573,3.9062546,10.007,1.9968,10.20427652,13.5168,-0.573,13.52893977,3.864,-0.573,3.9062546,9.6528,0,9.6528
07/12/2019 11:00,13.783,1.3341,13.84741535,4.832,-0.7425,4.888714581,8.951,2.0766,9.188725078,13.2782,-0.7425,13.29894362,4.832,-0.7425,4.888714581,8.4462,0,8.4462
07/12/2019 11:30,12.6369,1.4661,12.72166227,4.1965,-0.8035,4.272730333,8.4404,2.2696,8.740219466,11.8641,-0.8025,11.89120999,4.1965,-0.8035,4.272730333,7.6676,0.001,7.667600065
07/12/2019 12:00,13.4236,1.3868,13.49504543,4.458,-0.923,4.552547968,8.9656,2.3098,9.258356193,12.3964,-0.9162,12.4302114,4.458,-0.923,4.552547968,7.9384,0.0068,7.938402912
07/12/2019 12:30,13.7189,1.4428,13.79456013,5.1375,-0.868,5.210309996,8.5814,2.3108,8.887081782,12.5487,-0.8612,12.57821677,5.1375,-0.868,5.210309996,7.4112,0.0068,7.41120312
07/12/2019 13:00,13.3455,1.1889,13.39835264,5.3745,-1.0125,5.469040729,7.971,2.2014,8.269401608,11.8449,-1.0115,11.88801027,5.3745,-1.0125,5.469040729,6.4704,0.001,6.470400077
07/12/2019 13:30,13.4311,1.2336,13.48763197,5.6695,-1.012,5.75911228,7.7616,2.2456,8.079922891,11.4997,-1.011,11.54405566,5.6695,-1.012,5.75911228,5.8302,0.001,5.830200086
07/12/2019 14:00,13.9319,0.9121,13.96172497,6.4995,-1.3055,6.62931599,7.4324,2.2176,7.756179441,12.1731,-1.3045,12.24279722,6.4995,-1.3055,6.62931599,5.6736,0.001,5.673600088
07/12/2019 14:30,13.1327,1.3923,13.20629806,6.1045,-1.1065,6.20397151,7.0282,2.4988,7.459195445,11.1963,-1.0297,11.24354996,6.1045,-1.1065,6.20397151,5.0918,0.0768,5.092379157
07/12/2019 15:00,17.0107,0.597,17.0211728,9.8885,-1.615,10.01951382,7.1222,2.212,7.457793027,15.1109,-1.592,15.19453069,9.8885,-1.615,10.01951382,5.2224,0.023,5.222450647
07/12/2019 15:30,10.1867,1.7119,10.329543,6.4005,-1.0615,6.487925901,3.7862,2.7734,4.693299266,8.2523,-0.8427,8.295215403,6.4005,-1.0615,6.487925901,1.8518,0.2188,1.864681388
07/12/2019 16:00,12.4683,1.2059,12.52647994,5.6685,-0.9705,5.750979264,6.7998,2.1764,7.139607622,10.7461,-0.9599,10.78888656,5.6685,-0.9705,5.750979264,5.0776,0.0106,5.077611064
07/12/2019 16:30,16.5686,0.829,16.5893263,8.591,-1.334,8.693954049,7.9776,2.163,8.265631903,14.7284,-1.3254,14.78791573,8.591,-1.334,8.693954049,6.1374,0.0086,6.137406025
07/12/2019 17:00,14.5662,1.4632,14.63950603,8.259,-1.101,8.33206349,6.3072,2.5642,6.808516247,12.053,-1.0108,12.09531007,8.259,-1.101,8.33206349,3.794,0.0902,3.795072073
07/12/2019 17:30,15.3323,0.5916,15.34370926,8.1005,-1.149,8.181583053,7.2318,1.7406,7.43832102,12.6097,-1.0694,12.65496545,8.1005,-1.149,8.181583053,4.5092,0.0796,4.509902527
07/12/2019 18:00,14.821,0.6609,14.83572815,6.685,-1.3705,6.824038046,8.136,2.0314,8.385766629,11.7376,-1.2179,11.80061584,6.685,-1.3705,6.824038046,5.0526,0.1526,5.054903908
07/12/2019 18:30,17.8286,0.6686,17.84113236,8.267,-1.574,8.415507412,9.5616,2.2426,9.821071699,13.834,-1.236,13.88910551,8.267,-1.574,8.415507412,5.567,0.338,5.577251384
07/12/2019 19:00,18.1869,0.5012,18.1938048,9.8665,-1.849,10.03825798,8.3204,2.3502,8.645952591,13.5865,-1.394,13.65782626,9.8665,-1.849,10.03825798,3.72,0.455,3.747722642
07/12/2019 19:30,17.8169,0.4906,17.82365322,10.8905,-2.064,11.08436224,6.9264,2.5546,7.382479131,12.8999,-1.4006,12.97571194,10.8905,-2.064,11.08436224,2.0094,0.6634,2.11607843
07/12/2019 20:00,16.4075,0.7155,16.42309339,10.7435,-1.9505,10.91912279,5.664,2.666,6.260068051,11.8293,-0.7227,11.85135578,10.7435,-1.9505,10.91912279,1.0858,1.2278,1.639040719
07/12/2019 20:30,16.622,0.131,16.62251621,11.245,-2.297,11.47720497,5.377,2.428,5.899772284,12.2012,-0.9146,12.23543112,11.245,-2.297,11.47720497,0.9562,1.3824,1.680877211
07/12/2019 21:00,16.003,0.149,16.00369364,11.416,-2.514,11.689536,4.587,2.663,5.303973793,11.6138,-1.793,11.75139138,11.416,-2.514,11.689536,0.1978,0.721,0.747640181
07/12/2019 21:30,15.7555,0.1653,15.7563671,11.7965,-2.4565,12.0495562,3.959,2.6218,4.7484225,11.8225,-2.3489,12.05358193,11.7965,-2.4565,12.0495562,0.026,0.1076,0.110696703
07/12/2019 22:00,15.5497,0.0844,15.54992905,12.2675,-2.428,12.50546841,3.2822,2.5124,4.1333994,12.2675,-2.428,12.50546841,12.2675,-2.428,12.50546841,0,0,0
07/12/2019 22:30,14.5637,0.055,14.56380385,12.5745,-2.368,12.79552556,1.9892,2.423,3.134939495,12.5745,-2.368,12.79552556,12.5745,-2.368,12.79552556,0,0,0
07/12/2019 23:00,13.4986,-0.2706,13.50131202,12.289,-2.543,12.54935735,1.2096,2.2724,2.574283186,12.289,-2.543,12.54935735,12.289,-2.543,12.54935735,0,0,0
07/12/2019 23:30,13.6412,0.0602,13.64133283,12.375,-2.36,12.59802465,1.2662,2.4202,2.731415472,12.375,-2.36,12.59802465,12.375,-2.36,12.59802465,0,0,0
08/12/2019 00:00,11.6234,-1.5416,11.72518478,11.319,-1.87,11.47243047,0.3044,0.3284,0.447778874,11.319,-1.87,11.47243047,11.319,-1.87,11.47243047,0,0,0
08/12/2019 00:30,11.5911,-1.7105,11.71662961,10.7885,-1.7105,10.92325695,0.8026,0,0.8026,10.7885,-1.7105,10.92325695,10.7885,-1.7105,10.92325695,0,0,0
08/12/2019 01:00,12.1086,-1.646,12.21996358,10.805,-1.646,10.9296542,1.3036,0,1.3036,10.805,-1.646,10.9296542,10.805,-1.646,10.9296542,0,0,0
08/12/2019 01:30,11.6805,-1.8575,11.827273,10.6225,-1.8575,10.7836827,1.058,0,1.058,10.6225,-1.8575,10.7836827,10.6225,-1.8575,10.7836827,0,0,0
08/12/2019 02:00,11.4686,-1.904,11.62557534,10.621,-1.904,10.79031311,0.8476,0,0.8476,10.621,-1.904,10.79031311,10.621,-1.904,10.79031311,0,0,0
08/12/2019 02:30,11.285,-2.0065,11.46199229,10.758,-2.0065,10.94351892,0.527,0,0.527,10.758,-2.0065,10.94351892,10.758,-2.0065,10.94351892,0,0,0
08/12/2019 03:00,10.7195,-1.7175,10.85621879,10.6245,-1.7675,10.77051793,0.095,0.05,0.107354553,10.6245,-1.7675,10.77051793,10.6245,-1.7675,10.77051793,0,0,0
08/12/2019 03:30,10.7547,-1.2337,10.82522923,10.7095,-1.6465,10.83532891,0.0452,0.4128,0.415267239,10.7095,-1.6465,10.83532891,10.7095,-1.6465,10.83532891,0,0,0
08/12/2019 04:00,10.8181,-1.5417,10.92740255,10.8085,-1.5925,10.9251878,0.0096,0.0508,0.05169913,10.8085,-1.5925,10.9251878,10.8085,-1.5925,10.9251878,0,0,0
08/12/2019 04:30,10.747,-1.6256,10.86924948,10.745,-1.639,10.86928452,0.002,0.0134,0.013548432,10.745,-1.639,10.86928452,10.745,-1.639,10.86928452,0,0,0
08/12/2019 05:00,10.7168,-1.5724,10.83153932,10.71,-1.653,10.83681268,0.0068,0.0806,0.08088634,10.71,-1.653,10.83681268,10.71,-1.653,10.83681268,0,0,0
08/12/2019 05:30,10.7439,-1.5448,10.85439055,10.7315,-1.563,10.84472504,0.0124,0.0182,0.022022716,10.7315,-1.563,10.84472504,10.7315,-1.563,10.84472504,0,0,0
08/12/2019 06:00,10.36,-1.5465,10.47479175,10.36,-1.5465,10.47479175,0,0,0,10.36,-1.5465,10.47479175,10.36,-1.5465,10.47479175,0,0,0
08/12/2019 06:30,9.8359,-1.1262,9.900164405,9.7975,-1.324,9.886555631,0.0384,0.1978,0.201492928,9.7975,-1.324,9.886555631,9.7975,-1.324,9.886555631,0,0,0
08/12/2019 07:00,9.7788,-1.1423,9.845292212,9.703,-1.3075,9.790697894,0.0758,0.1652,0.181759952,9.703,-1.3075,9.790697894,9.703,-1.3075,9.790697894,0,0,0
08/12/2019 07:30,10.4677,-0.8556,10.50260894,10.2555,-1.349,10.34384267,0.2122,0.4934,0.537096267,10.2555,-1.349,10.34384267,10.2555,-1.349,10.34384267,0,0,0
08/12/2019 08:00,10.7529,-0.1415,10.75383098,10.3065,-1.4595,10.40932671,0.4464,1.318,1.391544811,10.3065,-1.4595,10.40932671,10.3065,-1.4595,10.40932671,0,0,0
08/12/2019 08:30,11.3944,0.6676,11.41394065,10.468,-1.457,10.56891068,0.9264,2.1246,2.317788196,10.468,-1.457,10.56891068,10.468,-1.457,10.56891068,0,0,0
08/12/2019 09:00,12.2681,0.9117,12.30192971,10.4105,-1.4385,10.50941447,1.8576,2.3502,2.995683194,10.4105,-1.4385,10.50941447,10.4105,-1.4385,10.50941447,0,0,0
08/12/2019 09:30,13.7176,0.0656,13.71775685,10.754,-1.696,10.88691563,2.9636,1.7616,3.447631001,10.7616,-1.6518,10.88762958,10.754,-1.696,10.88691563,0.0076,0.0442,0.044848634
08/12/2019 10:00,14.0317,1.6459,14.12790118,10.0765,-1.4195,10.17599295,3.9552,3.0654,5.004026798,10.3049,-0.8175,10.33727577,10.0765,-1.4195,10.17599295,0.2284,0.602,0.64387154
08/12/2019 10:30,15.6652,1.3246,15.72110226,10.726,-1.52,10.83316556,4.9392,2.8446,5.699775943,11.9672,-0.2432,11.96967093,10.726,-1.52,10.83316556,1.2412,1.2768,1.780672817
08/12/2019 11:00,15.4285,1.5102,15.50223585,10.3625,-1.411,10.45812255,5.066,2.9212,5.847885553,11.3705,-0.1534,11.37153472,10.3625,-1.411,10.45812255,1.008,1.2576,1.61171392
08/12/2019 11:30,15.4549,1.5327,15.53071484,10.3535,-1.3445,10.44043306,5.1014,2.8772,5.856838891,11.8263,-0.3125,11.83042805,10.3535,-1.3445,10.44043306,1.4728,1.032,1.798378114
08/12/2019 12:00,15.0798,1.0481,15.11617947,9.818,-1.7205,9.967609756,5.2618,2.7686,5.945728315,11.3924,-0.7249,11.41543945,9.818,-1.7205,9.967609756,1.5744,0.9956,1.862781447
08/12/2019 12:30,16.4085,1.6266,16.48892658,10.5015,-1.454,10.60167997,5.907,3.0806,6.662037628,12.8517,-0.1724,12.85285628,10.5015,-1.454,10.60167997,2.3502,1.2816,2.676927082
08/12/2019 13:00,14.5534,1.0688,14.5925935,8.826,-1.41,8.937917878,5.7274,2.4788,6.240798042,11.0168,-0.8896,11.05265897,8.826,-1.41,8.937917878,2.1908,0.5204,2.25175949
08/12/2019 13:30,15.8626,0.7819,15.88185903,8.916,-1.5855,9.055874682,6.9466,2.3674,7.338925965,12.4862,-1.1487,12.53892747,8.916,-1.5855,9.055874682,3.5702,0.4368,3.596821135
08/12/2019 14:00,16.0886,0.696,16.1036476,9.262,-1.659,9.409406198,6.8266,2.355,7.221391317,12.3514,-1.0696,12.39762583,9.262,-1.659,9.409406198,3.0894,0.5894,3.14512078
08/12/2019 14:30,15.9489,0.5067,15.95694695,9.4765,-1.7475,9.636275655,6.4724,2.2542,6.853712819,11.8881,-0.5351,11.90013671,9.4765,-1.7475,9.636275655,2.4116,1.2124,2.699208832
08/12/2019 15:00,14.584,0.5976,14.59623862,8.678,-1.692,8.841410973,5.906,2.2896,6.334280082,10.718,-0.4142,10.72600045,8.678,-1.692,8.841410973,2.04,1.2778,2.407150357
08/12/2019 15:30,15.5319,0.773,15.55112364,9.2305,-1.266,9.316913987,6.3014,2.039,6.623078058,12.3103,-0.2694,12.31324744,9.2305,-1.266,9.316913987,3.0798,0.9966,3.23703253
08/12/2019 16:00,14.051,0.83,14.07549292,8.051,-0.898,8.100926182,6,1.728,6.243875719,10.4732,-0.73,10.4986103,8.051,-0.898,8.100926182,2.4222,0.168,2.428019119
08/12/2019 16:30,14.9294,0.4667,14.93669285,7.953,-0.9485,8.009360852,6.9764,1.4152,7.11849338,11.7344,-0.9427,11.77220568,7.953,-0.9485,8.009360852,3.7814,0.0058,3.781404448
08/12/2019 17:00,16.465,0.9788,16.49406786,8.616,-1.067,8.681816918,7.849,2.0458,8.111232868,13.465,-0.9614,13.49927831,8.616,-1.067,8.681816918,4.849,0.1056,4.850149726
08/12/2019 17:30,15.7717,1.1624,15.81447738,7.7335,-1.135,7.816344878,8.0382,2.2974,8.360066148,12.4951,-0.9718,12.53283365,7.7335,-1.135,7.816344878,4.7616,0.1632,4.764395953
08/12/2019 18:00,16.9745,0.7376,16.99051806,8.4035,-1.315,8.505764942,8.571,2.0526,8.813353945,13.8199,-1.1538,13.86798076,8.4035,-1.315,8.505764942,5.4164,0.1612,5.418798243
08/12/2019 18:30,16.3301,0.9736,16.35909725,8.2555,-1.271,8.352767281,8.0746,2.2446,8.380775282,13.1247,-0.9494,13.15899352,8.2555,-1.271,8.352767281,4.8692,0.3216,4.879808931
08/12/2019 19:00,16.2242,0.812,16.24450706,8.237,-1.37,8.350153831,7.9872,2.182,8.279884531,13.376,-1.106,13.42164714,8.237,-1.37,8.350153831,5.139,0.264,5.145776618
08/12/2019 19:30,16.659,0.751,16.67591923,8.906,-1.461,9.025040554,7.753,2.212,8.062378867,13.9182,-1.1778,13.96794559,8.906,-1.461,9.025040554,5.0122,0.2832,5.020194327
08/12/2019 20:00,16.0122,0.7478,16.02965233,8.962,-1.489,9.084853604,7.0502,2.2368,7.396525825,13.0142,-1.1818,13.06774858,8.962,-1.489,9.084853604,4.0522,0.3072,4.063827836
08/12/2019 20:30,15.7523,0.6181,15.76442206,8.9765,-1.5515,9.109594091,6.7758,2.1696,7.114677069,12.0389,-1.3077,12.1097148,8.9765,-1.5515,9.109594091,3.0624,0.2438,3.072089224
08/12/2019 21:00,11.4799,0.792,11.50718767,5.4155,-1.321,5.574287511,6.0644,2.113,6.421971376,8.5557,-1.1492,8.632535151,5.4155,-1.321,5.574287511,3.1402,0.1718,3.144896068
08/12/2019 21:30,12.5847,0.4761,12.5937026,4.3555,-1.2135,4.521389444,8.2292,1.6896,8.400861908,11.3433,-1.2029,11.40690244,4.3555,-1.2135,4.521389444,6.9878,0.0106,6.98780804
08/12/2019 22:00,14.9452,-0.1692,14.94615776,7.007,-1.47,7.15953553,7.9382,1.3008,8.044072344,14.6486,-1.3414,14.70988905,7.007,-1.47,7.15953553,7.6416,0.1286,7.642682024
08/12/2019 22:30,14.2757,-1.155,14.32234742,9.5255,-1.686,9.67355913,4.7502,0.531,4.779786715,13.4827,-0.5638,13.49448294,9.5255,-1.686,9.67355913,3.9572,1.1222,4.113242599
08/12/2019 23:00,13.0278,-0.338,13.03218389,9.566,-1.995,9.771815645,3.4618,1.657,3.837930203,9.6602,-1.995,9.864050336,9.566,-1.995,9.771815645,0.0942,0,0.0942
08/12/2019 23:30,11.9808,0.2386,11.98317565,9.167,-1.91,9.363866135,2.8138,2.1486,3.540332244,9.168,-1.9062,9.364070826,9.167,-1.91,9.363866135,0.001,0.0038,0.003929377
