Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/12/2019 00:00,11.0588,-0.0087,11.05880342,9.18,-1.6475,9.326663726,1.8788,1.6388,2.493101458,9.182,-1.6437,9.327961926,9.18,-1.6475,9.326663726,0.002,0.0038,0.004294182
09/12/2019 00:30,10.0932,-0.0539,10.09334392,8.991,-1.3855,9.097125439,1.1022,1.3316,1.728584218,8.991,-1.3855,9.097125439,8.991,-1.3855,9.097125439,0,0,0
09/12/2019 01:00,9.9331,-1.467,10.04084482,8.8685,-1.467,8.989014476,1.0646,0,1.0646,8.8685,-1.467,8.989014476,8.8685,-1.467,8.989014476,0,0,0
09/12/2019 01:30,10.4871,-0.1159,10.48774042,9.2045,-1.7565,9.3705983,1.2826,1.6406,2.082457952,9.2045,-1.7565,9.3705983,9.2045,-1.7565,9.3705983,0,0,0
09/12/2019 02:00,10.0839,0.1583,10.08514244,9.3255,-1.8865,9.514401321,0.7584,2.0448,2.180912103,9.3255,-1.8865,9.514401321,9.3255,-1.8865,9.514401321,0,0,0
09/12/2019 02:30,10.5421,0.3476,10.54782907,9.5005,-1.846,9.678182487,1.0416,2.1936,2.428335133,9.5005,-1.846,9.678182487,9.5005,-1.846,9.678182487,0,0,0
09/12/2019 03:00,9.4934,0.0148,9.493411536,8.521,-1.478,8.648232478,0.9724,1.4928,1.781576156,8.521,-1.478,8.648232478,8.521,-1.478,8.648232478,0,0,0
09/12/2019 03:30,8.0915,-1.148,8.172531814,7.3215,-1.148,7.410955826,0.77,0,0.77,7.3291,-1.1134,7.413188678,7.3215,-1.148,7.410955826,0.0076,0.0346,0.03542485
09/12/2019 04:00,9.9113,-1.3985,10.009479,8.1565,-1.3985,8.27552382,1.7548,0,1.7548,8.3207,-0.8359,8.362581976,8.1565,-1.3985,8.27552382,0.1642,0.5626,0.586072009
09/12/2019 04:30,9.3308,-1.34,9.426527921,8.195,-1.34,8.303831947,1.1358,0,1.1358,8.195,-1.34,8.303831947,8.195,-1.34,8.303831947,0,0,0
09/12/2019 05:00,9.5088,-1.3275,9.601017326,8.229,-1.3275,8.335388248,1.2798,0,1.2798,8.229,-1.3275,8.335388248,8.229,-1.3275,8.335388248,0,0,0
09/12/2019 05:30,9.4196,-1.146,9.48905581,7.849,-1.146,7.932220181,1.5706,0,1.5706,7.849,-1.146,7.932220181,7.849,-1.146,7.932220181,0,0,0
09/12/2019 06:00,8.7175,-1.0475,8.780208568,6.9655,-1.0475,7.043823287,1.752,0,1.752,7.1335,-0.7815,7.176180356,6.9655,-1.0475,7.043823287,0.168,0.266,0.314610871
09/12/2019 06:30,11.0339,-0.9625,11.07580044,8.2615,-0.9625,8.317378704,2.7724,0,2.7724,8.6627,0.0187,8.662720184,8.2615,-0.9625,8.317378704,0.4012,0.9812,1.060054187
09/12/2019 07:00,11.278,-0.2548,11.28087794,8.158,-1.065,8.227222435,3.12,0.8102,3.223480113,8.6006,-0.2278,8.603616286,8.158,-1.065,8.227222435,0.4426,0.8372,0.946994509
09/12/2019 07:30,13.1289,0.6467,13.14481784,8.1425,-0.9825,8.201561589,4.9864,1.6292,5.245805715,9.6219,0.1071,9.622496039,8.1425,-0.9825,8.201561589,1.4794,1.0896,1.837349319
09/12/2019 08:00,14.833,1.5031,14.9089637,8.185,-0.8335,8.22732929,6.648,2.3366,7.046673226,10.6888,0.0219,10.68882244,8.185,-0.8335,8.22732929,2.5038,0.8554,2.645888055
09/12/2019 08:30,15.4892,1.4307,15.55513482,8.054,-0.6805,8.082697338,7.4352,2.1112,7.729124432,11.942,-0.0047,11.94200092,8.054,-0.6805,8.082697338,3.888,0.6758,3.946295686
09/12/2019 09:00,15.4358,1.7537,15.53510172,7.604,-0.5685,7.625221849,7.8318,2.3222,8.168825135,11.9356,0.1717,11.93683493,7.604,-0.5685,7.625221849,4.3316,0.7402,4.394388991
09/12/2019 09:30,16.8264,1.824,16.92497306,8.102,-0.625,8.126070945,8.7244,2.449,9.061608928,12.5162,0.286,12.51946718,8.102,-0.625,8.126070945,4.4142,0.911,4.507225603
09/12/2019 10:00,17.0927,1.8822,17.19601902,8.4545,-0.705,8.483843189,8.6382,2.5872,9.01732239,12.8571,0.3356,12.86147922,8.4545,-0.705,8.483843189,4.4026,1.0406,4.523907064
09/12/2019 10:30,17.146,1.8737,17.24807432,9.174,-0.9295,9.22096775,7.972,2.8032,8.450486036,13.4786,0.2887,13.4816915,9.174,-0.9295,9.22096775,4.3046,1.2182,4.473655373
09/12/2019 11:00,16.4462,2.172,16.58900475,9.273,-0.806,9.307962452,7.1732,2.978,7.766806438,13.184,0.5342,13.19481814,9.273,-0.806,9.307962452,3.911,1.3402,4.134254109
09/12/2019 11:30,17.4916,2.0992,17.61711416,10.16,-0.823,10.19327862,7.3316,2.9222,7.892503494,13.69,0.4816,13.69846847,10.16,-0.823,10.19327862,3.53,1.3046,3.763360355
09/12/2019 12:00,16.7932,2.1637,16.93201594,10.195,-0.8345,10.2290965,6.5982,2.9982,7.247444134,12.8082,0.5633,12.82058088,10.195,-0.8345,10.2290965,2.6132,1.3978,2.963555142
09/12/2019 12:30,16.8377,2.0031,16.95643096,10.1195,-1.1045,10.17959727,6.7182,3.1076,7.402120575,12.9457,0.3873,12.95149218,10.1195,-1.1045,10.17959727,2.8262,1.4918,3.195758702
09/12/2019 13:00,16.8507,2.1399,16.98603139,10.3515,-1.0185,10.40148521,6.4992,3.1584,7.226001052,12.6901,0.5895,12.7037848,10.3515,-1.0185,10.40148521,2.3386,1.608,2.838082797
09/12/2019 13:30,17.5609,1.3967,17.61635546,11.3805,-1.5055,11.47964766,6.1804,2.9022,6.827891988,13.6547,0.1141,13.65517671,11.3805,-1.5055,11.47964766,2.2742,1.6196,2.791968804
09/12/2019 14:00,15.061,1.9307,15.1842459,10.453,-1.4235,10.54948156,4.608,3.3542,5.699501876,12.3808,0.6213,12.3963794,10.453,-1.4235,10.54948156,1.9278,2.0448,2.810270428
09/12/2019 14:30,11.6846,2.1199,11.87534644,6.633,-1.0645,6.717875352,5.0516,3.1844,5.97152124,9.8672,0.7941,9.899102517,6.633,-1.0645,6.717875352,3.2342,1.8586,3.730206911
09/12/2019 15:00,12.1061,1.8887,12.25254443,3.4795,-0.6525,3.540152045,8.6266,2.5412,8.993104303,9.0293,0.5571,9.046469969,3.4795,-0.6525,3.540152045,5.5498,1.2096,5.680089101
09/12/2019 15:30,18.2305,1.1058,18.26400624,7.0385,-1.156,7.132798767,11.192,2.2618,11.41825745,15.7141,-0.2026,15.71540599,7.0385,-1.156,7.132798767,8.6756,0.9534,8.727829451
09/12/2019 16:00,13.5567,1.7837,13.67354016,5.1935,-0.7315,5.244762578,8.3632,2.5152,8.733232236,10.6925,0.4609,10.70242893,5.1935,-0.7315,5.244762578,5.499,1.1924,5.626794715
09/12/2019 16:30,14.7274,1.4768,14.80125836,4.749,-0.475,4.772695884,9.9784,1.9518,10.16749673,12.4416,0.2134,12.44343,4.749,-0.475,4.772695884,7.6926,0.6884,7.723340554
09/12/2019 17:00,13.03,1.299,13.09459052,2.698,-0.265,2.710983032,10.332,1.564,10.4497043,11.9256,0.0432,11.92567824,2.698,-0.265,2.710983032,9.2276,0.3082,9.232745475
09/12/2019 17:30,15.6105,1.2335,15.6591581,2.7425,-0.1835,2.748632114,12.868,1.417,12.9457836,14.0265,-0.0203,14.02651469,2.7425,-0.1835,2.748632114,11.284,0.1632,11.28518012
09/12/2019 18:00,16.431,0.9516,16.45853285,3.672,-0.308,3.684894571,12.759,1.2596,12.82102465,16.463,-0.238,16.46472025,3.672,-0.308,3.684894571,12.791,0.07,12.79119154
09/12/2019 18:30,13.3665,1.3803,13.43757978,1.3075,0.0765,1.309736042,12.059,1.3038,12.12927761,13.3925,0.1715,13.39359804,1.3075,0.0765,1.309736042,12.085,0.095,12.08537339
09/12/2019 19:00,15.4865,0.9179,15.51367857,1.0675,-0.1085,1.072999767,14.419,1.0264,14.45548539,15.4715,-0.1047,15.47185426,1.0675,-0.1085,1.072999767,14.404,0.0038,14.4040005
09/12/2019 19:30,15.9315,1.0431,15.96561148,1.5705,-0.0925,1.573221694,14.361,1.1356,14.40582897,16.0235,-0.0925,16.02376699,1.5705,-0.0925,1.573221694,14.453,0,14.453
09/12/2019 20:00,15.4895,0.9269,15.51720831,1.8375,-0.0265,1.837691079,13.652,0.9534,13.68525029,15.5485,-0.0265,15.54852258,1.8375,-0.0265,1.837691079,13.711,0,13.711
09/12/2019 20:30,14.812,0.7486,14.8309051,1.659,-0.221,1.673655281,13.153,0.9696,13.18868959,14.91,-0.221,14.91163777,1.659,-0.221,1.673655281,13.251,0,13.251
09/12/2019 21:00,14.884,0.7344,14.90210721,2.122,-0.215,2.132864037,12.762,0.9494,12.7972655,14.982,-0.215,14.98354261,2.122,-0.215,2.132864037,12.86,0,12.86
09/12/2019 21:30,13.2545,0.59,13.26762489,1.3395,-0.249,1.362446788,11.915,0.839,11.94450275,13.3535,-0.249,13.35582132,1.3395,-0.249,1.362446788,12.014,0,12.014
09/12/2019 22:00,13.1105,0.2772,13.11343014,1.2695,-0.463,1.351295397,11.841,0.7402,11.86411299,13.1895,-0.463,13.197624,1.2695,-0.463,1.351295397,11.92,0,11.92
09/12/2019 22:30,12.361,0.1682,12.36214432,1.157,-0.547,1.279788264,11.204,0.7152,11.22680395,12.434,-0.547,12.44602607,1.157,-0.547,1.279788264,11.277,0,11.277
09/12/2019 23:00,13.1635,-0.6376,13.17893266,2.8515,-1.226,3.103889214,10.312,0.5884,10.32877333,13.1535,-1.226,13.21051241,2.8515,-1.226,3.103889214,10.302,0,10.302
09/12/2019 23:30,12.5326,0.2991,12.53616862,4.554,-1.2225,4.715233001,7.9786,1.5216,8.122396476,12.4484,-1.0477,12.49241121,4.554,-1.2225,4.715233001,7.8944,0.1748,7.896334998
10/12/2019 00:00,11.2042,-1.286,11.27776102,5.806,-1.286,5.946716069,5.3982,0,5.3982,11.4508,0.1674,11.45202355,5.806,-1.286,5.946716069,5.6448,1.4534,5.828905438
10/12/2019 00:30,8.5934,-1.239,8.682260337,4.857,-1.239,5.012541272,3.7364,0,3.7364,8.7604,0.0762,8.760731396,4.857,-1.239,5.012541272,3.9034,1.3152,4.119014761
10/12/2019 01:00,8.4401,-1.1755,8.521566069,4.1825,-1.1755,4.344549056,4.2576,0,4.2576,8.5917,0.1043,8.592333058,4.1825,-1.1755,4.344549056,4.4092,1.2798,4.591179879
10/12/2019 01:30,10.0232,-1.4055,10.12126319,5.539,-1.4055,5.714538586,4.4842,0,4.4842,9.9954,-0.2851,9.999465144,5.539,-1.4055,5.714538586,4.4564,1.1204,4.595084017
10/12/2019 02:00,9.1649,-1.626,9.308021702,5.7905,-1.626,6.014463089,3.3744,0,3.3744,8.8605,-0.306,8.865782326,5.7905,-1.626,6.014463089,3.07,1.32,3.341751038
10/12/2019 02:30,10.7706,-2.0025,10.95517369,7.761,-2.0025,8.015181049,3.0096,0,3.0096,10.2466,-0.4597,10.25690673,7.761,-2.0025,8.015181049,2.4856,1.5428,2.92548102
10/12/2019 03:00,9.4549,-2.071,9.679058581,8.1415,-2.071,8.400777538,1.3134,0,1.3134,8.9077,-1.1398,8.98032646,8.1415,-2.071,8.400777538,0.7662,0.9312,1.205900444
10/12/2019 03:30,9.2272,-2.0465,9.451422226,8.389,-2.0465,8.635014954,0.8382,0,0.8382,8.4428,-1.7009,8.612428963,8.389,-2.0465,8.635014954,0.0538,0.3456,0.349762491
10/12/2019 04:00,8.0861,-1.8435,8.293582185,7.2615,-1.8435,7.491853876,0.8246,0,0.8246,7.2615,-1.8435,7.491853876,7.2615,-1.8435,7.491853876,0,0,0
10/12/2019 04:30,10.4516,-1.892,10.62146913,8.833,-1.892,9.033357792,1.6186,0,1.6186,8.952,-1.3756,9.057073443,8.833,-1.892,9.033357792,0.119,0.5164,0.52993392
10/12/2019 05:00,10.5111,-1.7931,10.66294663,9.8735,-1.9055,10.05569155,0.6376,0.1124,0.647431479,9.8735,-1.9055,10.05569155,9.8735,-1.9055,10.05569155,0,0,0
10/12/2019 05:30,12.6819,-1.3537,12.75394415,12.3055,-2.1495,12.49182455,0.3764,0.7958,0.880326417,12.3055,-2.1495,12.49182455,12.3055,-2.1495,12.49182455,0,0,0
10/12/2019 06:00,12.315,-2.0385,12.48257615,12.315,-2.0385,12.48257615,0,0,0,12.315,-2.0385,12.48257615,12.315,-2.0385,12.48257615,0,0,0
10/12/2019 06:30,10.4355,-1.5035,10.54325246,10.4355,-1.5035,10.54325246,0,0,0,10.4355,-1.5035,10.54325246,10.4355,-1.5035,10.54325246,0,0,0
10/12/2019 07:00,8.6566,0.4611,8.668871713,7.52,-1.2295,7.619847128,1.1366,1.6906,2.037151914,7.5862,-1.2295,7.685187095,7.52,-1.2295,7.619847128,0.0662,0,0.0662
10/12/2019 07:30,14.2595,0.9599,14.29177205,8.8595,-1.3355,8.959592653,5.4,2.2954,5.867611197,10.6633,-1.0955,10.71942569,8.8595,-1.3355,8.959592653,1.8038,0.24,1.819696249
10/12/2019 08:00,14.6749,0.783,14.69577419,8.9255,-1.332,9.024343425,5.7494,2.115,6.126077486,11.0269,0.2126,11.02894929,8.9255,-1.332,9.024343425,2.1014,1.5446,2.608001365
10/12/2019 08:30,17.3035,-0.4455,17.30923402,10.6305,-2.0305,10.82268268,6.673,1.585,6.858655408,13.8859,0.7353,13.90535454,10.6305,-2.0305,10.82268268,3.2554,2.7658,4.271683368
10/12/2019 09:00,17.9756,0.5375,17.98363427,11.894,-2.1045,12.07874812,6.0816,2.642,6.63068794,14.5004,1.8939,14.6235583,11.894,-2.1045,12.07874812,2.6064,3.9984,4.772894669
10/12/2019 09:30,16.2701,0.6077,16.28144506,11.4345,-2.0305,11.6133854,4.8356,2.6382,5.508459549,12.8381,1.9151,12.98015484,11.4345,-2.0305,11.6133854,1.4036,3.9456,4.187821906
10/12/2019 10:00,16.1606,0.6326,16.17297669,10.915,-1.969,11.09117604,5.2456,2.6016,5.855308866,12.932,1.9478,13.07786484,10.915,-1.969,11.09117604,2.017,3.9168,4.405634034
10/12/2019 10:30,16.7709,0.7952,16.7897418,10.7585,-1.82,10.91135749,6.0124,2.6152,6.556540612,13.2507,2.1468,13.42347946,10.7585,-1.82,10.91135749,2.4922,3.9668,4.684715902
10/12/2019 11:00,17.715,0.8337,17.73460687,11.111,-1.7755,11.25196522,6.604,2.6092,7.100756343,14.1044,2.2201,14.27805811,11.111,-1.7755,11.25196522,2.9934,3.9956,4.992520698
10/12/2019 11:30,17.5512,0.7063,17.56540581,11.361,-1.8665,11.51330288,6.1902,2.5728,6.703571875,14.2794,2.0581,14.42695533,11.361,-1.8665,11.51330288,2.9184,3.9246,4.890761057
10/12/2019 12:00,17.4165,0.932,17.44141899,11.4905,-1.756,11.62390323,5.926,2.688,6.507136083,14.2583,2.2674,14.43745897,11.4905,-1.756,11.62390323,2.7678,4.0234,4.883488958
10/12/2019 12:30,17.9434,0.9037,17.96614253,11.495,-1.7565,11.62842712,6.4484,2.6602,6.9755664,14.5748,2.2593,14.74887221,11.495,-1.7565,11.62842712,3.0798,4.0158,5.060811959
10/12/2019 13:00,18.0771,0.8033,18.09493949,11.4695,-1.8415,11.61639154,6.6076,2.6448,7.117256831,14.5099,2.1627,14.67018982,11.4695,-1.8415,11.61639154,3.0404,4.0042,5.027688316
10/12/2019 13:30,18.3535,0.5208,18.36088764,11.9665,-2.054,12.14150066,6.387,2.5748,6.886462375,14.7697,1.8868,14.88972976,11.9665,-2.054,12.14150066,2.8032,3.9408,4.836097071
10/12/2019 14:00,18.7686,0.716,18.78225231,12.563,-2.167,12.74852376,6.2056,2.883,6.842598948,15.0772,2.082,15.22027213,12.563,-2.167,12.74852376,2.5142,4.249,4.937124937
10/12/2019 14:30,17.8928,0.6549,17.90478109,12.729,-2.3345,12.94130331,5.1638,2.9894,5.966686082,14.674,1.9855,14.80771712,12.729,-2.3345,12.94130331,1.945,4.32,4.737660288
10/12/2019 15:00,17.2872,0.561,17.29630032,12.637,-2.439,12.87021717,4.6502,3,5.533928084,14.1922,1.8552,14.31294197,12.637,-2.439,12.87021717,1.5552,4.2942,4.567143602
10/12/2019 15:30,17.7136,0.9625,17.7397303,12.638,-2.2555,12.83769155,5.0756,3.218,6.009762005,13.8438,2.2643,14.02775295,12.638,-2.2555,12.83769155,1.2058,4.5198,4.677878331
10/12/2019 16:00,18.054,2.9228,18.28905891,12.656,-1.832,12.78790679,5.398,4.7548,7.193505894,13.9626,0.7082,13.98054884,12.656,-1.832,12.78790679,1.3066,2.5402,2.856539795
10/12/2019 16:30,18.5989,2.5135,18.76797175,12.5805,-1.8325,12.71326223,6.0184,4.346,7.423533832,14.4487,0.3765,14.45360453,12.5805,-1.8325,12.71326223,1.8682,2.209,2.893069692
10/12/2019 17:00,18.0849,2.2289,18.22173436,12.1655,-1.7465,12.29022589,5.9194,3.9754,7.130434876,15.0119,0.0871,15.01215268,12.1655,-1.7465,12.29022589,2.8464,1.8336,3.385865018
10/12/2019 17:30,17.2812,2.2024,17.42097699,11.187,-1.58,11.298025,6.0942,3.7824,7.172574391,14.4578,0.004,14.45780055,11.187,-1.58,11.298025,3.2708,1.584,3.634169594
10/12/2019 18:00,17.7392,1.7745,17.82773308,11.308,-1.6595,11.42912089,6.4312,3.434,7.290589101,15.2374,-0.4297,15.24345764,11.308,-1.6595,11.42912089,3.9294,1.2298,4.117352596
10/12/2019 18:30,17.09,1.7792,17.18236458,10.92,-1.651,11.04410254,6.17,3.4302,7.059403094,14.6516,-0.4318,14.65796145,10.92,-1.651,11.04410254,3.7316,1.2192,3.925721233
10/12/2019 19:00,16.9127,1.7409,17.00206323,10.5085,-1.6345,10.63485602,6.4042,3.3754,7.239275019,14.8803,-0.4633,14.8875107,10.5085,-1.6345,10.63485602,4.3718,1.1712,4.525963398
10/12/2019 19:30,17.3101,1.468,17.37223607,10.4605,-1.917,10.63470494,6.8496,3.385,7.640369439,14.7797,-0.7266,14.79754979,10.4605,-1.917,10.63470494,4.3192,1.1904,4.480238922
10/12/2019 20:00,16.524,1.7326,16.61458633,9.516,-1.903,9.704414717,7.008,3.6356,7.894913005,13.717,-0.5062,13.726337,9.516,-1.903,9.704414717,4.201,1.3968,4.427126748
10/12/2019 20:30,16.3099,1.7422,16.40268572,8.9265,-1.711,9.089000124,7.3834,3.4532,8.151023604,13.4337,-0.4812,13.44231562,8.9265,-1.711,9.089000124,4.5072,1.2298,4.671965312
10/12/2019 21:00,15.8076,1.2643,15.85807908,8.715,-1.8835,8.916209803,7.0926,3.1478,7.759743527,13.5698,-0.9387,13.60222885,8.715,-1.8835,8.916209803,4.8548,0.9448,4.945880112
10/12/2019 21:30,14.8341,1.2487,14.88656356,8.2955,-1.8925,8.508635408,6.5386,3.1412,7.253993893,12.9333,-0.9757,12.97005163,8.2955,-1.8925,8.508635408,4.6378,0.9168,4.727548104
10/12/2019 22:00,15.1097,-0.324,15.1131734,9.2345,-1.958,9.439796303,5.8752,1.634,6.098190801,13.5421,-0.2568,13.54453464,9.2345,-1.958,9.439796303,4.3076,1.7012,4.631360405
10/12/2019 22:30,13.8074,0.0285,13.80742941,9.568,-2.0825,9.792008489,4.2394,2.111,4.735908926,12.2024,-1.3961,12.28200558,9.568,-2.0825,9.792008489,2.6344,0.6864,2.722353452
10/12/2019 23:00,11.6831,-0.0522,11.68321661,8.5745,-2.1,8.827913131,3.1086,2.0478,3.722482881,10.3775,-1.3416,10.46386147,8.5745,-2.1,8.827913131,1.803,0.7584,1.956011135
10/12/2019 23:30,10.6366,1.1691,10.70065673,7.41,-1.0275,7.480899428,3.2266,2.1966,3.903331797,9.3088,0.1649,9.310260439,7.41,-1.0275,7.480899428,1.8988,1.1924,2.242155035
11/12/2019 00:00,10.821,-0.4242,10.82931146,7.389,-1.271,7.497517056,3.432,0.8468,3.534924927,9.264,-1.271,9.350782695,7.389,-1.271,7.497517056,1.875,0,1.875
11/12/2019 00:30,9.5527,-0.2569,9.556153771,6.9385,-1.2515,7.050463424,2.6142,0.9946,2.797011048,8.7453,-1.2515,8.834394396,6.9385,-1.2515,7.050463424,1.8068,0,1.8068
11/12/2019 01:00,8.8548,-0.0758,8.855124431,6.471,-1.009,6.549192469,2.3838,0.9332,2.559954039,8.3574,-1.009,8.418088605,6.471,-1.009,6.549192469,1.8864,0,1.8864
11/12/2019 01:30,8.259,-0.5122,8.274867361,5.692,-1.093,5.795991115,2.567,0.5808,2.631884808,7.7964,-1.093,7.872642629,5.692,-1.093,5.795991115,2.1044,0,2.1044
11/12/2019 02:00,7.6138,-0.3462,7.621666805,4.606,-0.975,4.708063402,3.0078,0.6288,3.072824479,7.0396,-0.975,7.10679908,4.606,-0.975,4.708063402,2.4336,0,2.4336
11/12/2019 02:30,7.4566,-0.4011,7.467380047,3.603,-0.9425,3.724233512,3.8536,0.5414,3.891445351,7.0148,-0.9425,7.077833375,3.603,-0.9425,3.724233512,3.4118,0,3.4118
11/12/2019 03:00,8.08,-0.4554,8.092823312,3.497,-0.994,3.635525409,4.583,0.5386,4.614539951,7.6356,-0.994,7.700027491,3.497,-0.994,3.635525409,4.1386,0,4.1386
11/12/2019 03:30,8.1607,-0.5822,8.181441275,3.6055,-1.092,3.767239606,4.5552,0.5098,4.583638629,7.7403,-1.092,7.81695005,3.6055,-1.092,3.767239606,4.1348,0,4.1348
11/12/2019 04:00,7.4387,-0.6149,7.464071255,3.2175,-1.1755,3.42550821,4.2212,0.5606,4.258262768,7.1765,-1.1755,7.272135347,3.2175,-1.1755,3.42550821,3.959,0,3.959
11/12/2019 04:30,7.9326,0.1122,7.933393448,3.122,-0.433,3.15188404,4.8106,0.5452,4.841396018,6.9332,-0.433,6.946707943,3.122,-0.433,3.15188404,3.8112,0,3.8112
11/12/2019 05:00,8.9368,-0.5026,8.950921796,3.773,-0.543,3.811873293,5.1638,0.0404,5.163958036,7.4834,-0.543,7.503074341,3.773,-0.543,3.811873293,3.7104,0,3.7104
11/12/2019 05:30,7.4347,-0.478,7.450050207,3.1915,-0.888,3.312735463,4.2432,0.41,4.262962144,6.5237,-0.8678,6.581165439,3.1915,-0.888,3.312735463,3.3322,0.0202,3.332261226
11/12/2019 06:00,9.1667,0.2294,9.16956996,3.9115,-1.011,4.040043719,5.2552,1.2404,5.399603615,8.2681,-1.011,8.329681783,3.9115,-1.011,4.040043719,4.3566,0,4.3566
11/12/2019 06:30,8.6732,0.7431,8.70497535,3.327,-0.7815,3.417553401,5.3462,1.5246,5.559339853,8.0656,-0.7815,8.103372484,3.327,-0.7815,3.417553401,4.7386,0,4.7386
11/12/2019 07:00,12.7147,0.9075,12.74704485,5.7085,-0.7745,5.760800509,7.0062,1.682,7.205273238,11.6951,-0.7745,11.72071731,5.7085,-0.7745,5.760800509,5.9866,0,5.9866
11/12/2019 07:30,13.1252,0.8989,13.15594528,6.528,-0.9155,6.59188321,6.5972,1.8144,6.842155742,11.4548,-0.9155,11.49132644,6.528,-0.9155,6.59188321,4.9268,0,4.9268
11/12/2019 08:00,13.6692,1.6931,13.7736566,5.872,-0.8365,5.93128285,7.7972,2.5296,8.197268082,11.515,-0.0119,11.51500615,5.872,-0.8365,5.93128285,5.643,0.8246,5.702930313
11/12/2019 08:30,15.3916,2.0418,15.52643867,6.595,-0.891,6.654915927,8.7966,2.9328,9.272620309,14.4728,-0.3794,14.47777207,6.595,-0.891,6.654915927,7.8778,0.5116,7.894394682
11/12/2019 09:00,14.4961,2.6191,14.73080446,5.6035,-0.6575,5.641942795,8.8926,3.2766,9.477048186,13.3873,0.2075,13.388908,5.6035,-0.6575,5.641942795,7.7838,0.865,7.831715485
11/12/2019 09:30,14.2765,2.7284,14.53487595,4.7225,-0.5,4.748895266,9.554,3.2284,10.08471529,13.0525,0.0836,13.05276772,4.7225,-0.5,4.748895266,8.33,0.5836,8.35041849
11/12/2019 10:00,16.821,2.1247,16.95465691,6.533,-0.8025,6.582104166,10.288,2.9272,10.69632852,15.6396,-0.3599,15.64374048,6.533,-0.8025,6.582104166,9.1066,0.4426,9.117349303
11/12/2019 10:30,16.1557,1.8472,16.26095908,7.1025,-0.956,7.166550234,9.0532,2.8032,9.477254902,15.1435,-0.0172,15.14350977,7.1025,-0.956,7.166550234,8.041,0.9388,8.095617731
11/12/2019 11:00,15.0719,2.1264,15.22116114,6.1275,-0.816,6.181594636,8.9444,2.9424,9.415944409,13.3391,0.238,13.34122306,6.1275,-0.816,6.181594636,7.2116,1.054,7.288215869
11/12/2019 11:30,17.3767,1.8027,17.46995793,7.6835,-0.9775,7.745429523,9.6932,2.7802,10.08402887,16.3667,-0.0501,16.36677668,7.6835,-0.9775,7.745429523,8.6832,0.9274,8.732584554
11/12/2019 12:00,13.5971,2.4614,13.81809026,4.8995,-0.508,4.925765347,8.6976,2.9694,9.190515879,11.8019,0.6018,11.81723347,4.8995,-0.508,4.925765347,6.9024,1.1098,6.991050121
11/12/2019 12:30,13.967,2.5313,14.19452601,2.959,-0.1645,2.963569005,11.008,2.6958,11.33328733,13.311,0.6977,13.32927253,2.959,-0.1645,2.963569005,10.352,0.8622,10.38784351
11/12/2019 13:00,15.7055,2.0081,15.83335706,3.3585,-0.2345,3.366676774,12.347,2.2426,12.54901047,15.6265,0.1821,15.627561,3.3585,-0.2345,3.366676774,12.268,0.4166,12.27507147
11/12/2019 13:30,14.926,1.9855,15.05747941,3.165,-0.2685,3.176368563,11.761,2.254,11.97504225,14.499,0.1635,14.49992184,3.165,-0.2685,3.176368563,11.334,0.432,11.34222994
11/12/2019 14:00,15.2895,1.8847,15.40522328,3.4945,-0.4185,3.519470486,11.795,2.3032,12.01776831,15.0185,0.0567,15.01860703,3.4945,-0.4185,3.519470486,11.524,0.4752,11.53379344
11/12/2019 14:30,15.4385,1.7195,15.53396158,4.1565,-0.5865,4.197674892,11.282,2.306,11.5152577,14.8975,-0.1199,14.89798249,4.1565,-0.5865,4.197674892,10.741,0.4666,10.75113001
11/12/2019 15:00,15.446,1.5329,15.52187806,4.967,-0.8095,5.032532091,10.479,2.3424,10.73761048,14.6108,-0.3171,14.61424063,4.967,-0.8095,5.032532091,9.6438,0.4924,9.656362472
11/12/2019 15:30,13.5299,1.4532,13.60771782,3.9955,-0.969,4.11132354,9.5344,2.4222,9.83726772,12.8977,-0.4074,12.90413267,3.9955,-0.969,4.11132354,8.9022,0.5616,8.919896827
11/12/2019 16:00,13.761,1.4416,13.83630484,3.464,-1.019,3.610769586,10.297,2.4606,10.58691463,13.3194,-0.418,13.32595739,3.464,-1.019,3.610769586,9.8554,0.601,9.873708025
11/12/2019 16:30,16.0765,1.6543,16.16139105,4.8175,-0.8725,4.895871986,11.259,2.5268,11.53905539,14.9815,-0.2427,14.98346574,4.8175,-0.8725,4.895871986,10.164,0.6298,10.18349371
11/12/2019 17:00,16.3485,1.2487,16.39611856,5.8435,-0.9315,5.917278471,10.505,2.1802,10.72885348,15.3663,-0.6281,15.37913149,5.8435,-0.9315,5.917278471,9.5228,0.3034,9.527631993
11/12/2019 17:30,18.943,0.9722,18.96793141,8.667,-1.281,8.761155746,10.276,2.2532,10.52012767,17.6516,-0.9076,17.67491783,8.667,-1.281,8.761155746,8.9846,0.3734,8.992355905
11/12/2019 18:00,16.6181,1.4501,16.68124808,8.5955,-0.9825,8.651469615,8.0226,2.4326,8.383296101,14.8269,-0.4555,14.8338951,8.5955,-0.9825,8.651469615,6.2314,0.527,6.253644934
11/12/2019 18:30,17.4241,1.1741,17.46361279,9.2775,-0.9955,9.330757016,8.1466,2.1696,8.430554888,15.4099,-0.7161,15.42652966,9.2775,-0.9955,9.330757016,6.1324,0.2794,6.138761611
11/12/2019 19:00,14.6186,1.4218,14.68757915,7.118,-0.815,7.164506194,7.5006,2.2368,7.827022077,13.2774,-0.4454,13.28486853,7.118,-0.815,7.164506194,6.1594,0.3696,6.170479116
11/12/2019 19:30,16.4527,1.2235,16.49812988,6.8585,-0.8195,6.907286189,9.5942,2.043,9.809307959,15.1519,-0.6391,15.16537248,6.8585,-0.8195,6.907286189,8.2934,0.1804,8.29536182
11/12/2019 20:00,15.3161,1.4046,15.38037127,5.4405,-0.622,5.47594049,9.8756,2.0266,10.08139787,13.6083,-0.4722,13.61649007,5.4405,-0.622,5.47594049,8.1678,0.1498,8.169173574
11/12/2019 20:30,14.048,1.4567,14.12332393,3.371,-0.2945,3.38383972,10.677,1.7512,10.81965944,12.447,-0.2877,12.45032451,3.371,-0.2945,3.38383972,9.076,0.0068,9.076002547
11/12/2019 21:00,13.782,1.3758,13.85049998,1.959,0.027,1.959186055,11.823,1.3488,11.89968867,12.585,0.027,12.58502896,1.959,0.027,1.959186055,10.626,0,10.626
11/12/2019 21:30,15.59,0.3623,15.59420922,3.087,-0.6775,3.160470732,12.503,1.0398,12.54616248,14.911,-0.6775,14.9263836,3.087,-0.6775,3.160470732,11.824,0,11.824
11/12/2019 22:00,15.1775,0.041,15.17755538,4.3575,-1.397,4.575960582,10.82,1.438,10.9151383,14.4615,-1.397,14.52881933,4.3575,-1.397,4.575960582,10.104,0,10.104
11/12/2019 22:30,13.0833,0.1833,13.08458397,4.3695,-1.4535,4.604909608,8.7138,1.6368,8.866195615,12.7317,-1.4199,12.81063234,4.3695,-1.4535,4.604909608,8.3622,0.0336,8.362267503
11/12/2019 23:00,13.4912,-0.1876,13.49250426,5.576,-1.523,5.780251292,7.9152,1.3354,8.027059499,13.2504,-0.8788,13.27951014,5.576,-1.523,5.780251292,7.6744,0.6442,7.701390069
11/12/2019 23:30,12.0671,-0.0558,12.06722901,6.3185,-1.299,6.450646731,5.7486,1.2432,5.881492005,11.9605,-1.2568,12.02635051,6.3185,-1.299,6.450646731,5.642,0.0422,5.642157818
12/12/2019 00:00,8.7007,0.207,8.70316204,4.2895,-0.897,4.382284707,4.4112,1.104,4.547252076,8.5405,-0.5246,8.556596602,4.2895,-0.897,4.382284707,4.251,0.3724,4.267280488
12/12/2019 00:30,8.6732,0.7377,8.704516042,3.159,-0.6265,3.220525307,5.5142,1.3642,5.680443933,8.3554,-0.6265,8.378855018,3.159,-0.6265,3.220525307,5.1964,0,5.1964
12/12/2019 01:00,8.5668,0.5728,8.585928143,2.395,-0.486,2.4438128,6.1718,1.0588,6.261962367,8.423,-0.486,8.437009245,2.395,-0.486,2.4438128,6.028,0,6.028
12/12/2019 01:30,8.9191,-0.384,8.927362478,2.3295,-0.673,2.424767875,6.5896,0.289,6.59593429,8.6405,-0.673,8.666670021,2.3295,-0.673,2.424767875,6.311,0,6.311
12/12/2019 02:00,8.6409,-0.544,8.658007208,2.3625,-0.785,2.489504218,6.2784,0.241,6.283023759,8.3529,-0.785,8.3897058,2.3625,-0.785,2.489504218,5.9904,0,5.9904
12/12/2019 02:30,8.2022,-0.5542,8.220901561,2.18,-0.873,2.34830343,6.0222,0.3188,6.030632328,7.704,-0.873,7.753305424,2.18,-0.873,2.34830343,5.524,0,5.524
12/12/2019 03:00,8.208,-0.6731,8.23555266,2.257,-1.0955,2.508818298,5.951,0.4224,5.965972072,7.776,-1.0955,7.852789075,2.257,-1.0955,2.508818298,5.519,0,5.519
12/12/2019 03:30,9.7336,-0.6032,9.752272515,3.749,-1.184,3.931520953,5.9846,0.5808,6.012717006,9.5474,-1.184,9.620535472,3.749,-1.184,3.931520953,5.7984,0,5.7984
12/12/2019 04:00,10.9545,-1.0757,11.00718859,6.4645,-1.7775,6.704421414,4.49,0.7018,4.544515732,10.8067,-1.7775,10.95190719,6.4645,-1.7775,6.704421414,4.3422,0,4.3422
12/12/2019 04:30,8.7971,-0.0528,8.797258451,6.5295,-1.777,6.76698598,2.2676,1.7242,2.848662037,7.9869,-1.776,8.181976999,6.5295,-1.777,6.76698598,1.4574,0.001,1.457400343
12/12/2019 05:00,7.7406,0.6051,7.764214987,5.136,-1.5195,5.356059769,2.6046,2.1246,3.361229882,6.6778,-1.5147,6.847432287,5.136,-1.5195,5.356059769,1.5418,0.0048,1.541807472
12/12/2019 05:30,8.6745,0.5333,8.690877927,4.6195,-1.3935,4.825103367,4.055,1.9268,4.489496992,7.2835,-1.3935,7.415606145,4.6195,-1.3935,4.825103367,2.664,0,2.664
12/12/2019 06:00,10.367,0.1237,10.36773797,5.711,-1.7225,5.965109157,4.656,1.8462,5.008671524,8.9156,-1.7225,9.08046968,5.711,-1.7225,5.965109157,3.2046,0,3.2046
12/12/2019 06:30,9.9222,1.1646,9.990312608,5.87,-1.104,5.972915201,4.0522,2.2686,4.644014513,8.3852,-1.104,8.457564368,5.87,-1.104,5.972915201,2.5152,0,2.5152
12/12/2019 07:00,9.9479,1.5921,10.07449735,4.7735,-0.4345,4.793234034,5.1744,2.0266,5.557114622,8.9899,-0.4345,9.000394006,4.7735,-0.4345,4.793234034,4.2164,0,4.2164
12/12/2019 07:30,12.4163,0.8219,12.4434732,4.9965,-0.4445,5.016232899,7.4198,1.2664,7.527097781,11.3969,-0.4445,11.40556486,4.9965,-0.4445,5.016232899,6.4004,0,6.4004
12/12/2019 08:00,15.8726,0.6747,15.88693334,7.293,-1.0715,7.371293051,8.5796,1.7462,8.755498307,15.1094,-1.0005,15.14248885,7.293,-1.0715,7.371293051,7.8164,0.071,7.816722456
12/12/2019 08:30,12.9249,1.5326,13.01544862,5.6115,-1.263,5.751878063,7.3134,2.7956,7.829508217,12.4611,0.0148,12.46110879,5.6115,-1.263,5.751878063,6.8496,1.2778,6.967768151
12/12/2019 09:00,13.1304,2.57,13.37954798,3.633,-0.962,3.758208749,9.4974,3.532,10.13289844,12.3392,0.9764,12.37777095,3.633,-0.962,3.758208749,8.7062,1.9384,8.91937851
12/12/2019 09:30,15.4625,2.5624,15.6733787,3.8835,-0.863,3.978233433,11.579,3.4254,12.07504063,14.7575,0.986,14.79040237,3.8835,-0.863,3.978233433,10.874,1.849,11.03008055
12/12/2019 10:00,16.223,2.5771,16.42641694,4.489,-0.7935,4.558592244,11.734,3.3706,12.20850934,15.13,0.9961,15.16275421,4.489,-0.7935,4.558592244,10.641,1.7896,10.79043786
12/12/2019 10:30,22.3075,1.6887,22.37132683,10.6315,-1.7645,10.7769315,11.676,3.4532,12.17594211,20.8285,0.1133,20.82880815,10.6315,-1.7645,10.7769315,10.197,1.8778,10.36845899
12/12/2019 11:00,18.1527,2.7565,18.36079545,10.5205,-1.6635,10.65120427,7.6322,4.42,8.81968689,13.8985,1.1475,13.94578999,10.5205,-1.6635,10.65120427,3.378,2.811,4.394610904
12/12/2019 11:30,17.1057,2.7299,17.32216287,9.5745,-1.5815,9.704235802,7.5312,4.3114,8.677968852,12.7665,1.1363,12.81696922,9.5745,-1.5815,9.704235802,3.192,2.7178,4.192290644
12/12/2019 12:00,16.2836,2.7625,16.51626578,8.615,-1.5585,8.75483565,7.6686,4.321,8.802185351,13.8452,1.1171,13.8901935,8.615,-1.5585,8.75483565,5.2302,2.6756,5.874847011
12/12/2019 12:30,16.6904,2.6055,16.89254517,8.42,-1.6695,8.583916953,8.2704,4.275,9.309948505,14.6552,0.9725,14.68743147,8.42,-1.6695,8.583916953,6.2352,2.642,6.771844877
12/12/2019 13:00,16.1173,2.5266,16.31413702,7.8325,-1.708,8.016565365,8.2848,4.2346,9.30428655,14.3673,0.885,14.3945314,7.8325,-1.708,8.016565365,6.5348,2.593,7.030452335
12/12/2019 13:30,17.5163,2.3487,17.67306304,8.3665,-1.8975,8.578975959,9.1498,4.2462,10.08707363,14.9167,0.7021,14.9332141,8.3665,-1.8975,8.578975959,6.5502,2.5996,7.047200877
12/12/2019 14:00,18.1824,2.1121,18.3046616,10.173,-2.1495,10.3976093,8.0094,4.2616,9.07258083,16.0626,0.3033,16.06546326,10.173,-2.1495,10.3976093,5.8896,2.4528,6.379938558
12/12/2019 14:30,15.1125,2.095,15.25702072,8.8245,-2.131,9.078158472,6.288,4.226,7.576148098,12.5781,-0.4528,12.58624755,8.8245,-2.131,9.078158472,3.7536,1.6782,4.111674622
12/12/2019 15:00,17.0294,1.9088,17.13604335,9.839,-2.37,10.12041605,7.1904,4.2788,8.367196759,14.0938,0.2422,14.09588093,9.839,-2.37,10.12041605,4.2548,2.6122,4.992685838
12/12/2019 15:30,16.7793,2.0499,16.90405272,10.7025,-2.4285,10.97456689,6.0768,4.4784,7.548745909,13.9819,0.3737,13.98689313,10.7025,-2.4285,10.97456689,3.2794,2.8022,4.313558763
12/12/2019 16:00,16.0512,2.2233,16.20444644,10.701,-2.3895,10.96453881,5.3502,4.6128,7.064174678,13.655,0.5463,13.66592363,10.701,-2.3895,10.96453881,2.954,2.9358,4.164737403
12/12/2019 16:30,14.5024,2.3449,14.69075089,8.485,-2.0885,8.738252528,6.0174,4.4334,7.474231621,11.7922,0.6793,11.81174963,8.485,-2.0885,8.738252528,3.3072,2.7678,4.312573325
12/12/2019 17:00,15.1659,2.0062,15.29801821,7.1085,-1.832,7.34077627,8.0574,3.8382,8.924879495,12.4625,0.328,12.46681556,7.1085,-1.832,7.34077627,5.354,2.16,5.773293341
12/12/2019 17:30,17.595,2.1583,17.72688026,8.161,-1.4005,8.280297172,9.434,3.5588,10.08292683,15.7182,0.4993,15.72612831,8.161,-1.4005,8.280297172,7.5572,1.8998,7.792336741
12/12/2019 18:00,18.3442,0.6457,18.35556052,10.092,-1.7265,10.23861642,8.2522,2.3722,8.586392588,16.4664,-0.8269,16.48714932,10.092,-1.7265,10.23861642,6.3744,0.8996,6.437565962
12/12/2019 18:30,15.65,1.3347,15.70681139,8.856,-1.4445,8.973032723,6.794,2.7792,7.340462427,13.2884,-0.3165,13.29216863,8.856,-1.4445,8.973032723,4.4324,1.128,4.573680549
12/12/2019 19:00,16.1421,1.3564,16.19898804,8.0665,-1.058,8.13558764,8.0756,2.4144,8.428798415,13.4319,-0.264,13.43449417,8.0665,-1.058,8.13558764,5.3654,0.794,5.423831963
12/12/2019 19:30,16.8958,1.0066,16.92575851,8.489,-0.925,8.539247391,8.4068,1.9316,8.625854439,14.8222,-0.588,14.83385846,8.489,-0.925,8.539247391,6.3332,0.337,6.342159825
12/12/2019 20:00,14.899,1.0842,14.93839652,7.076,-0.856,7.127588091,7.823,1.9402,8.060006516,13.365,-0.5066,13.37459788,7.076,-0.856,7.127588091,6.289,0.3494,6.298698386
12/12/2019 20:30,15.6668,0.7713,15.68577464,7.093,-0.9875,7.161410842,8.5738,1.7588,8.752338195,14.5312,-0.8099,14.55375249,7.093,-0.9875,7.161410842,7.4382,0.1776,7.440319953
12/12/2019 21:00,18.4897,0.3964,18.49394871,9.9735,-1.398,10.07100324,8.5162,1.7944,8.703191012,16.7319,-1.184,16.7737394,9.9735,-1.398,10.07100324,6.7584,0.214,6.761787231
12/12/2019 21:30,16.0935,0.7036,16.10887318,10.1175,-1.565,10.23782356,5.976,2.2686,6.392114045,13.5533,-0.9486,13.58645586,10.1175,-1.565,10.23782356,3.4358,0.6164,3.490654752
12/12/2019 22:00,16.0479,0.3775,16.05233941,11.1375,-1.9045,11.29916043,4.9104,2.282,5.414753195,13.7027,-1.2767,13.76204746,11.1375,-1.9045,11.29916043,2.5652,0.6278,2.640905882
12/12/2019 22:30,15.8749,0.557,15.88466868,12.1165,-1.846,12.25631626,3.7584,2.403,4.460939314,12.8893,-1.4668,12.97249231,12.1165,-1.846,12.25631626,0.7728,0.3792,0.860820818
12/12/2019 23:00,14.4247,0.0824,14.42493535,12.4635,-1.97,12.61823016,1.9612,2.0524,2.838776356,12.4683,-1.9604,12.62147666,12.4635,-1.97,12.61823016,0.0048,0.0096,0.010733126
12/12/2019 23:30,13.2639,0.1187,13.26443112,12.2885,-1.9685,12.44516872,0.9754,2.0872,2.303868269,12.2885,-1.9685,12.44516872,12.2885,-1.9685,12.44516872,0,0,0
13/12/2019 00:00,12.8355,-0.2442,12.83782279,12.2815,-2.076,12.45572231,0.554,1.8318,1.913741686,12.2815,-2.076,12.45572231,12.2815,-2.076,12.45572231,0,0,0
13/12/2019 00:30,11.6563,-0.9144,11.69211089,11.4815,-2.074,11.66731838,0.1748,1.1596,1.172700814,11.4815,-2.074,11.66731838,11.4815,-2.074,11.66731838,0,0,0
13/12/2019 01:00,12.0696,-1.343,12.14408882,11.845,-2.064,12.02348207,0.2246,0.721,0.755172934,11.845,-2.064,12.02348207,11.845,-2.064,12.02348207,0,0,0
13/12/2019 01:30,12.1097,-2.1332,12.29615291,12.0885,-2.308,12.30685566,0.0212,0.1748,0.176080891,12.0885,-2.308,12.30685566,12.0885,-2.308,12.30685566,0,0,0
13/12/2019 02:00,11.9793,-2.3518,12.20797247,11.9755,-2.396,12.21283817,0.0038,0.0442,0.044363048,11.9755,-2.396,12.21283817,11.9755,-2.396,12.21283817,0,0,0
13/12/2019 02:30,12.276,-2.565,12.54110844,12.276,-2.565,12.54110844,0,0,0,12.276,-2.565,12.54110844,12.276,-2.565,12.54110844,0,0,0
13/12/2019 03:00,12.1615,-2.4733,12.41045104,12.1605,-2.4915,12.41311131,0.001,0.0182,0.018227452,12.1605,-2.4915,12.41311131,12.1605,-2.4915,12.41311131,0,0,0
13/12/2019 03:30,12.3855,-2.559,12.64709814,12.3855,-2.559,12.64709814,0,0,0,12.3855,-2.559,12.64709814,12.3855,-2.559,12.64709814,0,0,0
13/12/2019 04:00,12.1885,-2.4465,12.43160869,12.1885,-2.4465,12.43160869,0,0,0,12.1885,-2.4465,12.43160869,12.1885,-2.4465,12.43160869,0,0,0
13/12/2019 04:30,12.365,-2.288,12.57490235,12.365,-2.288,12.57490235,0,0,0,12.365,-2.288,12.57490235,12.365,-2.288,12.57490235,0,0,0
13/12/2019 05:00,12.314,-2.1675,12.50330565,12.314,-2.1675,12.50330565,0,0,0,12.314,-2.1675,12.50330565,12.314,-2.1675,12.50330565,0,0,0
13/12/2019 05:30,11.9185,-2.041,12.09199418,11.9185,-2.041,12.09199418,0,0,0,11.9185,-2.041,12.09199418,11.9185,-2.041,12.09199418,0,0,0
13/12/2019 06:00,11.8815,-1.8089,12.01840927,11.8795,-1.8425,12.02153595,0.002,0.0336,0.033659471,11.8795,-1.8425,12.02153595,11.8795,-1.8425,12.02153595,0,0,0
13/12/2019 06:30,11.2721,-1.7333,11.40458536,11.1895,-1.9925,11.36551655,0.0826,0.2592,0.272043011,11.1895,-1.9925,11.36551655,11.1895,-1.9925,11.36551655,0,0,0
13/12/2019 07:00,12.0618,0.6273,12.07810103,10.472,-1.8995,10.64287951,1.5898,2.5268,2.985327835,10.4836,-1.8659,10.64835442,10.472,-1.8995,10.64287951,0.0116,0.0336,0.035546027
13/12/2019 07:30,13.5047,1.49,13.58664867,10.3635,-1.584,10.48385369,3.1412,3.074,4.395066944,10.7407,-0.7574,10.7673716,10.3635,-1.584,10.48385369,0.3772,0.8266,0.90859639
13/12/2019 08:00,13.8871,1.0797,13.92900924,9.9175,-1.6995,10.06206274,3.9696,2.7792,4.845789595,11.5179,-0.3535,11.52332342,9.9175,-1.6995,10.06206274,1.6004,1.346,2.091171002
13/12/2019 08:30,16.7199,0.8947,16.74382107,11.1135,-2.2955,11.34809246,5.6064,3.1902,6.450511375,13.8765,-0.1163,13.87698735,11.1135,-2.2955,11.34809246,2.763,2.1792,3.518960307
13/12/2019 09:00,16.0409,2.1365,16.18255558,11.0785,-2.1865,11.29220725,4.9624,4.323,6.581317707,13.5237,0.4747,13.53202874,11.0785,-2.1865,11.29220725,2.4452,2.6612,3.61399896
13/12/2019 09:30,15.856,2.0144,15.98344592,10.597,-2.27,10.83740324,5.259,4.2844,6.783300403,12.8982,0.3576,12.90315624,10.597,-2.27,10.83740324,2.3012,2.6276,3.492821667
13/12/2019 10:00,15.8594,2.0632,15.99304107,9.823,-2.325,10.09440211,6.0364,4.3882,7.462869703,12.3872,0.414,12.39411634,9.823,-2.325,10.09440211,2.5642,2.739,3.75196517
13/12/2019 10:30,16.6774,2.4153,16.85139,10.155,-2.1275,10.37546535,6.5224,4.5428,7.948505117,13.8232,0.7573,13.84392869,10.155,-2.1275,10.37546535,3.6682,2.8848,4.666665006
13/12/2019 11:00,16.8559,1.9409,16.96727608,10.7185,-1.8665,10.87980076,6.1374,3.8074,7.22246312,13.7801,0.4443,13.78726073,10.7185,-1.8665,10.87980076,3.0616,2.3108,3.835777783
13/12/2019 11:30,15.8304,1.565,15.90757018,10.369,-1.796,10.5233919,5.4614,3.361,6.41273818,12.5924,-0.0622,12.59255362,10.369,-1.796,10.5233919,2.2234,1.7338,2.819498182
13/12/2019 12:00,15.8589,1.5382,15.93332258,10.1065,-1.844,10.27334796,5.7524,3.3822,6.673033988,13.0231,-0.114,13.02359895,10.1065,-1.844,10.27334796,2.9166,1.73,3.391084717
13/12/2019 12:30,16.3582,1.394,16.41748894,10.263,-1.992,10.4545317,6.0952,3.386,6.972550397,13.0816,-0.2544,13.08407345,10.263,-1.992,10.4545317,2.8186,1.7376,3.311156855
13/12/2019 13:00,15.9728,1.2339,16.02038854,9.97,-2.2165,10.21341139,6.0028,3.4504,6.923790003,12.61,-0.4135,12.61677781,9.97,-2.2165,10.21341139,2.64,1.803,3.196937441
13/12/2019 13:30,15.5058,1.1164,15.54593782,9.451,-2.164,9.695581313,6.0548,3.2804,6.886336268,12.0094,-0.1874,12.01086205,9.451,-2.164,9.695581313,2.5584,1.9766,3.23301069
13/12/2019 14:00,14.26,1.2899,14.31822063,7.542,-1.7995,7.753706485,6.718,3.0894,7.39431649,10.615,0.9125,10.65414855,7.542,-1.7995,7.753706485,3.073,2.712,4.098569629
13/12/2019 14:30,16.7205,0.5998,16.73125459,8.8945,-1.998,9.116146897,7.826,2.5978,8.245898425,13.5535,0.1774,13.55466093,8.8945,-1.998,9.116146897,4.659,2.1754,5.141852406
13/12/2019 15:00,13.8661,0.749,13.88631449,7.4025,-1.987,7.66454012,6.4636,2.736,7.018819057,10.7751,0.3372,10.78037494,7.4025,-1.987,7.66454012,3.3726,2.3242,4.095892626
13/12/2019 15:30,13.8204,0.6924,13.8377337,6.845,-1.845,7.08929122,6.9754,2.5374,7.422573942,11.816,0.271,11.81910728,6.845,-1.845,7.08929122,4.971,2.116,5.402619457
13/12/2019 16:00,12.1918,0.8977,12.22480481,5.156,-1.3305,5.324900586,7.0358,2.2282,7.380200328,10.9428,0.4829,10.95344988,5.156,-1.3305,5.324900586,5.7868,1.8134,6.064278506
13/12/2019 16:30,14.4961,0.3122,14.49946151,5.9145,-1.438,6.086801644,8.5816,1.7502,8.758256596,14.2599,-0.0584,14.26001959,5.9145,-1.438,6.086801644,8.3454,1.3796,8.458664039
13/12/2019 17:00,13.7745,0.6578,13.79019765,5.0845,-1.292,5.246084659,8.69,1.9498,8.906055246,12.9959,0.2594,12.99848857,5.0845,-1.292,5.246084659,7.9114,1.5514,8.062077395
13/12/2019 17:30,13.9179,0.7391,13.93751087,3.9665,-1.1185,4.121184842,9.9514,1.8576,10.12329194,13.4927,0.3685,13.49773113,3.9665,-1.1185,4.121184842,9.5262,1.487,9.641558766
13/12/2019 18:00,12.75,0.966,12.78654199,1.725,-0.74,1.877025573,11.025,1.706,11.15621177,12.162,0.6022,12.1768998,1.725,-0.74,1.877025573,10.437,1.3422,10.52294967
13/12/2019 18:30,14.389,0.8412,14.41356786,1.527,-0.498,1.606154725,12.862,1.3392,12.93153126,14.193,0.5024,14.20188913,1.527,-0.498,1.606154725,12.666,1.0004,12.70544593
13/12/2019 19:00,14.2795,0.6485,14.29421815,1.3685,-0.4555,1.442314979,12.911,1.104,12.95811472,14.2995,0.3231,14.30314979,1.3685,-0.4555,1.442314979,12.931,0.7786,12.95441928
13/12/2019 19:30,14.1705,0.7214,14.18885084,1.1515,-0.326,1.19675739,13.019,1.0474,13.06106457,14.1735,0.4074,14.1793539,1.1515,-0.326,1.19675739,13.022,0.7334,13.04263622
13/12/2019 20:00,14.031,0.6983,14.04836588,1.017,-0.1975,1.035999638,13.014,0.8958,13.04479412,14.055,0.3727,14.05994062,1.017,-0.1975,1.035999638,13.038,0.5702,13.05046252
13/12/2019 20:30,13.742,0.6055,13.7553333,0.957,-0.1845,0.974622619,12.785,0.79,12.80938426,13.978,0.2533,13.98029488,0.957,-0.1845,0.974622619,13.021,0.4378,13.02835791
13/12/2019 21:00,13.281,0.4466,13.28850678,0.947,-0.137,0.956858401,12.334,0.5836,12.34779919,13.511,0.1202,13.51153467,0.947,-0.137,0.956858401,12.564,0.2572,12.56663232
13/12/2019 21:30,13.341,-0.2153,13.34273717,1.252,-0.6645,1.417414636,12.089,0.4492,12.09734275,13.472,-0.4937,13.48104312,1.252,-0.6645,1.417414636,12.22,0.1708,12.22119358
13/12/2019 22:00,13.107,-0.7787,13.1301113,1.999,-1.4565,2.473336461,11.108,0.6778,11.12866015,13.088,-1.1205,13.13587699,1.999,-1.4565,2.473336461,11.089,0.336,11.09408928
13/12/2019 22:30,13.0007,0.3797,13.0062436,3.0705,-1.4145,3.380647941,9.9302,1.7942,10.09098735,13.0069,-0.7463,13.02829272,3.0705,-1.4145,3.380647941,9.9364,0.6682,9.958842111
13/12/2019 23:00,12.7675,-0.4527,12.77552322,4.5835,-1.5165,4.827861276,8.184,1.0638,8.252849595,12.2991,-1.2851,12.36605607,4.5835,-1.5165,4.827861276,7.7156,0.2314,7.7190692
13/12/2019 23:30,11.4773,-0.717,11.49967409,5.0895,-1.797,5.397427095,6.3878,1.08,6.478455745,10.9283,-1.3852,11.01573965,5.0895,-1.797,5.397427095,5.8388,0.4118,5.853303741
14/12/2019 00:00,10.0102,-0.2449,10.0131953,4.875,-1.4795,5.094560359,5.1352,1.2346,5.281525935,9.0914,-0.9333,9.13917955,4.875,-1.4795,5.094560359,4.2164,0.5462,4.251630675
14/12/2019 00:30,13.0919,-0.9983,13.12990664,7.9875,-1.9085,8.212340014,5.1044,0.9102,5.184916914,11.0115,-1.7127,11.14389849,7.9875,-1.9085,8.212340014,3.024,0.1958,3.030332266
14/12/2019 01:00,12.5539,-0.7519,12.57639689,10.3045,-2.0085,10.49841857,2.2494,1.2566,2.576595413,10.6079,-1.8251,10.76376014,10.3045,-2.0085,10.49841857,0.3034,0.1834,0.354523793
14/12/2019 01:30,9.8068,-1.6699,9.9479592,9.49,-2.2305,9.748601451,0.3168,0.5606,0.643921268,9.49,-2.2305,9.748601451,9.49,-2.2305,9.748601451,0,0,0
14/12/2019 02:00,9.8654,-1.3047,9.951299375,9.18,-2.2715,9.456855304,0.6854,0.9668,1.185105649,9.18,-2.2715,9.456855304,9.18,-2.2715,9.456855304,0,0,0
14/12/2019 02:30,11.9894,-0.725,12.0113004,10.848,-1.974,11.02614076,1.1414,1.249,1.691979598,10.8614,-1.9606,11.03693627,10.848,-1.974,11.02614076,0.0134,0.0134,0.018950462
14/12/2019 03:00,10.4359,-1.3663,10.52496007,10.3505,-1.5075,10.45970394,0.0854,0.1412,0.165016969,10.3505,-1.5075,10.45970394,10.3505,-1.5075,10.45970394,0,0,0
14/12/2019 03:30,11.634,-1.9666,11.79904537,11.588,-2.124,11.78104919,0.046,0.1574,0.163984024,11.588,-2.124,11.78104919,11.588,-2.124,11.78104919,0,0,0
14/12/2019 04:00,11.055,-2.064,11.2460269,11.055,-2.064,11.2460269,0,0,0,11.055,-2.064,11.2460269,11.055,-2.064,11.2460269,0,0,0
14/12/2019 04:30,8.6964,-1.695,8.860045031,8.684,-1.741,8.856801737,0.0124,0.046,0.047641998,8.684,-1.741,8.856801737,8.684,-1.741,8.856801737,0,0,0
14/12/2019 05:00,7.8784,-0.6185,7.902640623,7.359,-1.6525,7.542256774,0.5194,1.034,1.157122448,7.4042,-1.6525,7.586364998,7.359,-1.6525,7.542256774,0.0452,0,0.0452
14/12/2019 05:30,8.4885,-0.6242,8.511419264,7.6245,-1.924,7.863509156,0.864,1.2998,1.560761365,7.6273,-1.924,7.866224081,7.6245,-1.924,7.863509156,0.0028,0,0.0028
14/12/2019 06:00,7.801,-0.8205,7.844030931,7.394,-1.9735,7.652838575,0.407,1.153,1.222725644,7.5438,-1.9735,7.797667644,7.394,-1.9735,7.652838575,0.1498,0,0.1498
14/12/2019 06:30,8.0215,0.0896,8.0220004,6.6295,-1.529,6.803536672,1.392,1.6186,2.134837221,7.1623,-1.529,7.323686387,6.6295,-1.529,6.803536672,0.5328,0,0.5328
14/12/2019 07:00,10.1508,-0.1152,10.15145367,7.745,-1.992,7.997067525,2.4058,1.8768,3.051270535,8.679,-1.992,8.904667596,7.745,-1.992,7.997067525,0.934,0,0.934
14/12/2019 07:30,11.3949,0.5451,11.40793058,9.3875,-1.8175,9.561823179,2.0074,2.3626,3.100247332,9.9673,-1.7839,10.12567867,9.3875,-1.8175,9.561823179,0.5798,0.0336,0.580772761
14/12/2019 08:00,8.0569,-1.2385,8.151534816,7.1055,-1.2385,7.212628682,0.9514,0,0.9514,7.8927,-0.5857,7.914401922,7.1055,-1.2385,7.212628682,0.7872,0.6528,1.022659122
14/12/2019 08:30,12.8897,-1.4338,12.9692,9.6535,-1.645,9.79265476,3.2362,0.2112,3.243084316,12.3041,-0.6696,12.32230664,9.6535,-1.645,9.79265476,2.6506,0.9754,2.824373474
14/12/2019 09:00,13.187,0.3986,13.19302281,10.232,-1.892,10.40545472,2.955,2.2906,3.738833155,11.1384,-1.4542,11.23292714,10.232,-1.892,10.40545472,0.9064,0.4378,1.006593165
14/12/2019 09:30,15.4266,1.0669,15.46344926,12.103,-1.7555,12.22965205,3.3236,2.8224,4.360304888,13.0842,-0.8311,13.1105689,12.103,-1.7555,12.22965205,0.9812,0.9244,1.348061126
14/12/2019 10:00,14.034,1.2678,14.09114874,11.537,-1.739,11.66732574,2.497,3.0068,3.90843386,11.5658,-1.6708,11.68585907,11.537,-1.739,11.66732574,0.0288,0.0682,0.074031615
14/12/2019 10:30,13.8295,0.3078,13.83292489,10.9965,-1.861,11.15286211,2.833,2.1688,3.567854038,11.3853,-0.6158,11.40194131,10.9965,-1.861,11.15286211,0.3888,1.2452,1.304487823
14/12/2019 11:00,13.0853,-0.4513,13.09308015,9.8635,-1.7445,10.01658188,3.2218,1.2932,3.471651117,11.1893,0.6287,11.20694866,9.8635,-1.7445,10.01658188,1.3258,2.3732,2.71842305
14/12/2019 11:30,15.1146,-0.7493,15.13316172,10.783,-1.9465,10.95727846,4.3316,1.1972,4.494001157,12.9066,0.8807,12.93661301,10.783,-1.9465,10.95727846,2.1236,2.8272,3.535920927
14/12/2019 12:00,14.6664,-0.6332,14.68006237,10.88,-1.96,11.05513455,3.7864,1.3268,4.012134494,11.9294,0.6166,11.94532461,10.88,-1.96,11.05513455,1.0494,2.5766,2.782104944
14/12/2019 12:30,16.1057,-1.0177,16.13782159,12.4165,-2.3465,12.63627851,3.6892,1.3288,3.921212323,13.3795,0.6325,13.394442,12.4165,-2.3465,12.63627851,0.963,2.979,3.130784247
14/12/2019 13:00,14.0889,-0.3796,14.09401289,11.1705,-2.195,11.38411592,2.9184,1.8154,3.436966063,11.3193,-0.847,11.3509454,11.1705,-2.195,11.38411592,0.1488,1.348,1.356187834
14/12/2019 13:30,11.8166,0.3758,11.82257422,8.732,-1.597,8.87683688,3.0846,1.9728,3.66151567,9.4952,0.5418,9.510645103,8.732,-1.597,8.87683688,0.7632,2.1388,2.270889623
14/12/2019 14:00,13.7539,1.1447,13.80145294,8.6735,-1.7305,8.844446421,5.0804,2.8752,5.837571344,11.0121,-1.6545,11.13569561,8.6735,-1.7305,8.844446421,2.3386,0.076,2.339834601
14/12/2019 14:30,11.5306,1.4814,11.62537235,6.717,-1.461,6.874053389,4.8136,2.9424,5.641671979,9.6412,-1.3526,9.735618327,6.717,-1.461,6.874053389,2.9242,0.1084,2.926208502
14/12/2019 15:00,13.3762,1.0199,13.415026,7.07,-1.5885,7.24625643,6.3062,2.6084,6.824361435,11.9488,-1.5847,12.05342671,7.07,-1.5885,7.24625643,4.8788,0.0038,4.87880148
14/12/2019 15:30,15.0684,0.9258,15.09681371,8.596,-1.838,8.790304887,6.4724,2.7638,7.037794555,12.6348,-1.8016,12.76259901,8.596,-1.838,8.790304887,4.0388,0.0364,4.038964026
14/12/2019 16:00,11.518,1.7077,11.6439067,6.141,-1.3145,6.280110767,5.377,3.0222,6.168129525,9.1114,-1.1667,9.185793316,6.141,-1.3145,6.280110767,2.9704,0.1478,2.974074814
14/12/2019 16:30,15.6046,1.3678,15.66443162,7.843,-1.133,7.924414048,7.7616,2.5008,8.15453464,13.8594,-1.133,13.90563402,7.843,-1.133,7.924414048,6.0164,0,6.0164
14/12/2019 17:00,17.8859,0.3416,17.88916179,11.2485,-1.518,11.3504659,6.6374,1.8596,6.89298128,16.4787,-1.4998,16.54681098,11.2485,-1.518,11.3504659,5.2302,0.0182,5.230231666
14/12/2019 17:30,16.271,-0.1303,16.27152172,11.54,-2.2605,11.75931377,4.731,2.1302,5.188459602,13.7796,-2.0263,13.92778762,11.54,-2.2605,11.75931377,2.2396,0.2342,2.251812115
14/12/2019 18:00,14.1816,1.1357,14.22700225,8.888,-1.9575,9.1010082,5.2936,3.0932,6.131075534,10.7208,-0.8603,10.75526237,8.888,-1.9575,9.1010082,1.8328,1.0972,2.136118836
14/12/2019 18:30,15.0997,1.0288,15.13470745,7.7105,-1.519,7.858700354,7.3892,2.5478,7.816109101,11.5343,-0.9266,11.57145903,7.7105,-1.519,7.858700354,3.8238,0.5924,3.869416519
14/12/2019 19:00,16.695,0.6646,16.70822307,8.245,-1.459,8.373094171,8.45,2.1236,8.712759434,13.5942,-1.169,13.64437007,8.245,-1.459,8.373094171,5.3492,0.29,5.357055221
14/12/2019 19:30,14.1759,0.3454,14.18010726,7.1755,-1.638,7.360084527,7.0004,1.9834,7.275951877,12.0609,-1.5372,12.15846588,7.1755,-1.638,7.360084527,4.8854,0.1008,4.886439788
14/12/2019 20:00,16.0369,-0.0965,16.03719034,8.8665,-2.1145,9.115148518,7.1704,2.018,7.448956985,14.9337,-1.9657,15.06251547,8.8665,-2.1145,9.115148518,6.0672,0.1488,6.069024409
14/12/2019 20:30,16.4326,-0.1878,16.4336731,10.757,-2.558,11.0569622,5.6756,2.3702,6.150632764,15.1664,-1.7208,15.26370996,10.757,-2.558,11.0569622,4.4094,0.8372,4.488174707
14/12/2019 21:00,14.2645,0.69,14.28117853,9.6805,-1.954,9.875737757,4.584,2.644,5.29186092,10.8211,-0.3038,10.82536372,9.6805,-1.954,9.875737757,1.1406,1.6502,2.006023031
