Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/12/2019 21:30,14.5768,-0.2809,14.57950627,10.273,-2.1175,10.48896254,4.3038,1.8366,4.679294178,12.1576,-1.6835,12.27360623,10.273,-2.1175,10.48896254,1.8846,0.434,1.933926876
14/12/2019 22:00,14.7919,-0.4423,14.79851124,10.9155,-2.3595,11.16760406,3.8764,1.9172,4.324596259,11.7239,-1.9631,11.88711878,10.9155,-2.3595,11.16760406,0.8084,0.3964,0.90035744
14/12/2019 22:30,13.5977,-0.1876,13.59899405,10.7455,-2.365,11.00268128,2.8522,2.1774,3.588330475,10.8357,-2.2152,11.0598149,10.7455,-2.365,11.00268128,0.0902,0.1498,0.174860173
14/12/2019 23:00,11.7216,-0.0763,11.72184833,9.6,-2.1375,9.835085472,2.1216,2.0612,2.957994591,9.6682,-1.9157,9.856165468,9.6,-2.1375,9.835085472,0.0682,0.2218,0.232048443
14/12/2019 23:30,13.1294,-2.1372,13.30220915,11.049,-2.142,11.25471301,2.0804,0.0048,2.080405537,11.1776,-1.5304,11.2818822,11.049,-2.142,11.25471301,0.1286,0.6116,0.624974015
15/12/2019 00:00,12.4382,-1.3005,12.50600334,11.553,-1.8525,11.7005797,0.8852,0.552,1.043208052,11.6318,-1.6221,11.74435948,11.553,-1.8525,11.7005797,0.0788,0.2304,0.243502772
15/12/2019 00:30,10.8167,-1.4801,10.9174949,10.7975,-1.5435,10.90726357,0.0192,0.0634,0.06624349,10.7975,-1.5435,10.90726357,10.7975,-1.5435,10.90726357,0,0,0
15/12/2019 01:00,11.9613,-1.5317,12.05897187,11.6945,-1.9925,11.86302603,0.2668,0.4608,0.53246491,11.6945,-1.9925,11.86302603,11.6945,-1.9925,11.86302603,0,0,0
15/12/2019 01:30,11.2957,-2.0675,11.48335294,11.2505,-2.1655,11.45701272,0.0452,0.098,0.107921453,11.2505,-2.1655,11.45701272,11.2505,-2.1655,11.45701272,0,0,0
15/12/2019 02:00,11.4008,-1.6853,11.52468988,11.203,-2.3025,11.43716378,0.1978,0.6172,0.648120884,11.203,-2.3025,11.43716378,11.203,-2.3025,11.43716378,0,0,0
15/12/2019 02:30,10.5554,-1.291,10.63405615,10.375,-2.013,10.56848116,0.1804,0.722,0.744196318,10.375,-2.013,10.56848116,10.375,-2.013,10.56848116,0,0,0
15/12/2019 03:00,11.441,-0.9123,11.47731555,11.2,-2.3695,11.44790506,0.241,1.4572,1.476994529,11.2,-2.3695,11.44790506,11.2,-2.3695,11.44790506,0,0,0
15/12/2019 03:30,9.7189,-1.831,9.889872507,9.6815,-2.119,9.910681271,0.0374,0.288,0.29041825,9.6815,-2.119,9.910681271,9.6815,-2.119,9.910681271,0,0,0
15/12/2019 04:00,9.3458,-0.8932,9.388385584,8.959,-2.099,9.201602143,0.3868,1.2058,1.266320607,8.959,-2.099,9.201602143,8.959,-2.099,9.201602143,0,0,0
15/12/2019 04:30,8.9644,-1.1631,9.039539201,8.088,-2.0675,8.348071649,0.8764,0.9044,1.259371399,8.0996,-2.0675,8.359310762,8.088,-2.0675,8.348071649,0.0116,0,0.0116
15/12/2019 05:00,10.4462,-0.8702,10.48238248,9.034,-2.219,9.302532827,1.4122,1.3488,1.95283647,9.1626,-2.2122,9.425872246,9.034,-2.219,9.302532827,0.1286,0.0068,0.128779657
15/12/2019 05:30,8.927,-1.1096,8.995695702,8.493,-2.107,8.750457017,0.434,0.9974,1.087732853,8.4998,-2.0898,8.752934598,8.493,-2.107,8.750457017,0.0068,0.0172,0.018495405
15/12/2019 06:00,8.2803,-0.8282,8.321615428,7.5335,-2.058,7.809544561,0.7468,1.2298,1.438790562,7.5633,-2.0302,7.831042008,7.5335,-2.058,7.809544561,0.0298,0.0278,0.040753896
15/12/2019 06:30,7.6971,-0.0256,7.697142572,6.5605,-1.697,6.77642747,1.1366,1.6714,2.021246526,6.5989,-1.6798,6.809347197,6.5605,-1.697,6.77642747,0.0384,0.0172,0.042076121
15/12/2019 07:00,6.5587,0.2204,6.56240214,4.8355,-1.403,5.03492495,1.7232,1.6234,2.367455554,5.8089,-1.356,5.96506959,4.8355,-1.403,5.03492495,0.9734,0.047,0.974534022
15/12/2019 07:30,9.8575,-0.393,9.865330975,6.3065,-1.785,6.554248031,3.551,1.392,3.814087702,9.2461,-1.7678,9.413579662,6.3065,-1.785,6.554248031,2.9396,0.0172,2.939650319
15/12/2019 08:00,7.9933,0.414,8.004014049,5.1315,-1.434,5.328099872,2.8618,1.848,3.406611695,6.9017,-1.1662,6.999534651,5.1315,-1.434,5.328099872,1.7702,0.2678,1.790342113
15/12/2019 08:30,10.5311,0.2346,10.53371275,6.0565,-1.361,6.20753681,4.4746,1.5956,4.750577283,9.4905,-1.264,9.574303434,6.0565,-1.361,6.20753681,3.434,0.097,3.435369704
15/12/2019 09:00,13.1592,0.3142,13.16295052,8.486,-1.311,8.586670892,4.6732,1.6252,4.947734156,12.0716,-1.1594,12.12714867,8.486,-1.311,8.586670892,3.5856,0.1516,3.588803411
15/12/2019 09:30,8.3748,1.3414,8.48154638,4.983,-0.595,5.018397553,3.3918,1.9364,3.905630833,7.2198,-0.595,7.244276157,4.983,-0.595,5.018397553,2.2368,0,2.2368
15/12/2019 10:00,9.6238,0.9952,9.675120127,2.463,-0.2,2.471106837,7.1608,1.1952,7.259859481,9.0948,-0.2,9.096998793,2.463,-0.2,2.471106837,6.6318,0,6.6318
15/12/2019 10:30,12.995,-0.4453,13.00262731,3.397,-0.5345,3.438793284,9.598,0.0892,9.598414486,13.0874,0.0617,13.08754544,3.397,-0.5345,3.438793284,9.6904,0.5962,9.708723222
15/12/2019 11:00,15.5418,0.37,15.54620363,5.791,-0.949,5.868243519,9.7508,1.319,9.839606783,15.1058,-0.6926,15.1216695,5.791,-0.949,5.868243519,9.3148,0.2564,9.318328176
15/12/2019 11:30,16.6152,0.8564,16.63725614,8.531,-1.269,8.624866492,8.0842,2.1254,8.358924261,15.5362,-1.2662,15.58771224,8.531,-1.269,8.624866492,7.0052,0.0028,7.00520056
15/12/2019 12:00,17.575,0.9634,17.6013853,10.927,-1.595,11.04279648,6.648,2.5584,7.1232938,15.7578,-1.4424,15.82367778,10.927,-1.595,11.04279648,4.8308,0.1526,4.833209637
15/12/2019 12:30,17.5031,1.4128,17.56002601,12.0425,-1.665,12.15705685,5.4606,3.0778,6.26825376,14.2179,-1.0678,14.25794085,12.0425,-1.665,12.15705685,2.1754,0.5972,2.255884084
15/12/2019 13:00,16.6279,1.3976,16.68653182,12.3395,-1.757,12.46396042,4.2884,3.1546,5.323708831,13.6019,-1.1906,13.6539083,12.3395,-1.757,12.46396042,1.2624,0.5664,1.38364111
15/12/2019 13:30,16.8085,1.3858,16.86553035,12.5095,-1.957,12.66165231,4.299,3.3428,5.445705908,12.9685,-1.3148,13.03497953,12.5095,-1.957,12.66165231,0.459,0.6422,0.789368
15/12/2019 14:00,16.3386,1.3367,16.39318812,12.345,-2.0925,12.52108547,3.9936,3.4292,5.263862992,12.8068,-1.2947,12.87207731,12.345,-2.0925,12.52108547,0.4618,0.7978,0.921815643
15/12/2019 14:30,16.4781,1.3456,16.53294949,12.4335,-2.122,12.61327897,4.0446,3.4676,5.327573455,12.9961,-1.2128,13.05256676,12.4335,-2.122,12.61327897,0.5626,0.9092,1.069188197
15/12/2019 15:00,16.2155,1.3517,16.27174032,12.4925,-2.0785,12.66422988,3.723,3.4302,5.062311828,12.5329,-1.8443,12.66787373,12.4925,-2.0785,12.66422988,0.0404,0.2342,0.237658999
15/12/2019 15:30,16.0015,1.3153,16.05546687,12.2095,-2.1005,12.38886559,3.792,3.4158,5.10362162,12.2585,-1.8663,12.39975395,12.2095,-2.1005,12.38886559,0.049,0.2342,0.23927106
15/12/2019 16:00,15.3355,1.6621,15.42530832,11.5195,-1.7345,11.64935065,3.816,3.3966,5.108693332,11.7451,-1.0741,11.79411145,11.5195,-1.7345,11.64935065,0.2256,0.6604,0.697870704
15/12/2019 16:30,15.1699,1.4724,15.24118853,10.8335,-1.471,10.93291193,4.3364,2.9434,5.240989269,12.2361,-0.9306,12.27143674,10.8335,-1.471,10.93291193,1.4026,0.5404,1.503103097
15/12/2019 17:00,16.8673,0.3076,16.87010454,11.6075,-1.626,11.72083326,5.2598,1.9336,5.603954407,14.1785,-1.3112,14.23899953,11.6075,-1.626,11.72083326,2.571,0.3148,2.590200772
15/12/2019 17:30,16.8587,0.43,16.86418292,12.0855,-1.993,12.24872888,4.7732,2.423,5.352977418,14.8129,-1.4958,14.88823106,12.0855,-1.993,12.24872888,2.7274,0.4972,2.772348932
15/12/2019 18:00,15.1839,1.2682,15.23676969,9.3855,-1.657,9.530648417,5.7984,2.9252,6.494477469,11.0809,-0.6134,11.09786486,9.3855,-1.657,9.530648417,1.6954,1.0436,1.990849598
15/12/2019 18:30,17.1785,0.7193,17.19355271,9.7385,-1.7585,9.895994366,7.44,2.4778,7.841753174,14.0807,-1.2103,14.13261966,9.7385,-1.7585,9.895994366,4.3422,0.5482,4.376668148
15/12/2019 19:00,17.7604,0.5068,17.7676294,11.074,-1.994,11.25208923,6.6864,2.5008,7.13876359,15.301,-1.4352,15.3681619,11.074,-1.994,11.25208923,4.227,0.5588,4.263776078
15/12/2019 19:30,16.0381,0.6489,16.05122185,10.3135,-2.1515,10.53552251,5.7246,2.8004,6.372855351,13.1589,-1.3547,13.22844894,10.3135,-2.1515,10.53552251,2.8454,0.7968,2.954858948
15/12/2019 20:00,14.0011,0.9048,14.03030521,8.4455,-1.907,8.658124465,5.5556,2.8118,6.226629152,12.3067,-1.0708,12.35319706,8.4455,-1.907,8.658124465,3.8612,0.8362,3.950708276
15/12/2019 20:30,14.6356,0.452,14.64257803,8.216,-1.927,8.438956393,6.4196,2.379,6.846232917,13.2714,-1.4748,13.35309301,8.216,-1.927,8.438956393,5.0554,0.4522,5.075584104
15/12/2019 21:00,13.1872,0.4495,13.19485862,6.617,-1.8335,6.866324435,6.5702,2.283,6.955545776,10.9072,-1.4899,11.00848826,6.617,-1.8335,6.866324435,4.2902,0.3436,4.303937383
15/12/2019 21:30,14.7849,0.041,14.78495685,7.2085,-1.783,7.425736411,7.5764,1.824,7.792869366,12.1785,-1.2396,12.24142436,7.2085,-1.783,7.425736411,4.97,0.5434,4.999618341
15/12/2019 22:00,16.548,-2.2517,16.70049271,10.739,-2.2575,10.97371529,5.809,0.0058,5.809002896,15.6504,-0.2281,15.65206216,10.739,-2.2575,10.97371529,4.9114,2.0294,5.314161676
15/12/2019 22:30,12.3944,-1.2061,12.45294457,9.957,-2.2035,10.19790475,2.4374,0.9974,2.633576564,11.1936,-0.6301,11.21132048,9.957,-2.2035,10.19790475,1.2366,1.5734,2.001191425
15/12/2019 23:00,11.9672,-0.5393,11.97934557,9.425,-2.3335,9.709575029,2.5422,1.7942,3.111580704,10.3448,-1.6767,10.47980009,9.425,-2.3335,9.709575029,0.9198,0.6568,1.130229304
15/12/2019 23:30,11.1954,-0.061,11.19556618,8.998,-1.887,9.19373553,2.1974,1.826,2.857068911,9.334,-1.2918,9.422966796,8.998,-1.887,9.19373553,0.336,0.5952,0.683490336
16/12/2019 00:00,8.3801,-0.5647,8.399104839,6.6885,-1.7225,6.90673863,1.6916,1.1578,2.049880826,7.1003,-1.7215,7.306012753,6.6885,-1.7225,6.90673863,0.4118,0.001,0.411801214
16/12/2019 00:30,13.1082,-1.4351,13.18652415,9.971,-2.1935,10.2094213,3.1372,0.7584,3.227567877,11.387,-2.1935,11.59634474,9.971,-2.1935,10.2094213,1.416,0,1.416
16/12/2019 01:00,9.608,-1.5807,9.73715957,9.389,-1.9225,9.583805468,0.219,0.3418,0.405941178,9.389,-1.9225,9.583805468,9.389,-1.9225,9.583805468,0,0,0
16/12/2019 01:30,7.3746,-1.3101,7.490065899,6.811,-1.7305,7.027400035,0.5636,0.4204,0.703122408,6.8466,-1.7305,7.061909218,6.811,-1.7305,7.027400035,0.0356,0,0.0356
16/12/2019 02:00,8.2694,-0.8609,8.314091963,6.119,-1.6635,6.341087702,2.1504,0.8026,2.295296695,6.6038,-1.6635,6.810095938,6.119,-1.6635,6.341087702,0.4848,0,0.4848
16/12/2019 02:30,8.2772,-0.9788,8.334871881,6.028,-1.672,6.255586943,2.2492,0.6932,2.353598708,6.8526,-1.672,7.053631034,6.028,-1.672,6.255586943,0.8246,0,0.8246
16/12/2019 03:00,9.1688,-1.0906,9.233433912,6.739,-1.777,6.969350759,2.4298,0.6864,2.524890691,7.7758,-1.777,7.976264454,6.739,-1.777,6.969350759,1.0368,0,1.0368
16/12/2019 03:30,7.3154,-0.3393,7.323264412,5.404,-0.8875,5.476392266,1.9114,0.5482,1.988460007,6.1212,-0.8875,6.185203771,5.404,-0.8875,5.476392266,0.7172,0,0.7172
16/12/2019 04:00,7.6994,-0.8364,7.744696593,4.853,-0.894,4.934657536,2.8464,0.0576,2.84698274,5.8034,-0.894,5.871855547,4.853,-0.894,4.934657536,0.9504,0,0.9504
16/12/2019 04:30,8.1225,-0.8594,8.167837817,5.0285,-0.894,5.107352372,3.094,0.0346,3.094193459,6.5203,-0.894,6.581302917,5.0285,-0.894,5.107352372,1.4918,0,1.4918
16/12/2019 05:00,7.0964,-0.651,7.126197721,4.27,-0.724,4.330944008,2.8264,0.073,2.827342561,6.0336,-0.724,6.076882833,4.27,-0.724,4.330944008,1.7636,0,1.7636
16/12/2019 05:30,8.522,-0.6088,8.543718244,4.587,-0.628,4.629789736,3.935,0.0192,3.935046841,6.751,-0.628,6.780146385,4.587,-0.628,4.629789736,2.164,0,2.164
16/12/2019 06:00,7.1834,-0.6269,7.210703098,3.373,-0.6625,3.437446036,3.8104,0.0356,3.810566299,5.8076,-0.6625,5.845265093,3.373,-0.6625,3.437446036,2.4346,0,2.4346
16/12/2019 06:30,9.4559,-0.0941,9.456368205,4.2805,-0.3945,4.298640541,5.1754,0.3004,5.184110851,8.5535,-0.3945,8.562592627,4.2805,-0.3945,4.298640541,4.273,0,4.273
16/12/2019 07:00,9.8253,-0.2456,9.828369114,3.8655,-0.55,3.904432129,5.9598,0.3044,5.967568634,9.2837,-0.55,9.299977725,3.8655,-0.55,3.904432129,5.4182,0,5.4182
16/12/2019 07:30,11.0747,0.1865,11.07627024,3.6365,-0.5095,3.672018859,7.4382,0.696,7.470691751,10.2837,-0.4299,10.29268185,3.6365,-0.5095,3.672018859,6.6472,0.0796,6.647676587
16/12/2019 08:00,12.2602,0.9375,12.29599164,3.142,-0.2385,3.151038916,9.1182,1.176,9.193723252,11.7648,0.2693,11.76788178,3.142,-0.2385,3.151038916,8.6228,0.5078,8.637739327
16/12/2019 08:30,12.1345,0.9958,12.17529087,1.7015,-0.282,1.724710483,10.433,1.2778,10.51095913,11.5645,-0.0112,11.56450542,1.7015,-0.282,1.724710483,9.863,0.2708,9.866716862
16/12/2019 09:00,13.355,1.7855,13.47382779,0.996,0.0095,0.996045305,12.359,1.776,12.48595439,12.94,0.2505,12.94242443,0.996,0.0095,0.996045305,11.944,0.241,11.94643114
16/12/2019 09:30,14.1455,1.6783,14.24471345,1.0995,-0.0085,1.099532855,13.046,1.6868,13.15459654,13.9805,0.1575,13.98138715,1.0995,-0.0085,1.099532855,12.881,0.166,12.88206959
16/12/2019 10:00,14.4285,1.7501,14.53425135,1.2855,0.0345,1.285962869,13.143,1.7156,13.25449857,14.3125,0.2293,14.31433669,1.2855,0.0345,1.285962869,13.027,0.1948,13.0284564
16/12/2019 10:30,14.5615,1.6604,14.65585925,1.4505,-0.105,1.454295448,13.111,1.7654,13.22932191,14.4915,0.1234,14.49202539,1.4505,-0.105,1.454295448,13.041,0.2284,13.04299994
16/12/2019 11:00,14.626,1.8766,14.74589786,1.609,0.041,1.609522289,13.017,1.8356,13.14578702,14.48,0.3424,14.4840477,1.609,0.041,1.609522289,12.871,0.3014,12.87452846
16/12/2019 11:30,14.903,1.7056,15.00028268,1.812,-0.106,1.815097794,13.091,1.8116,13.21575482,14.741,0.1532,14.74179607,1.812,-0.106,1.815097794,12.929,0.2592,12.93159795
16/12/2019 12:00,14.6465,1.8157,14.75861541,1.7505,-0.1235,1.754851133,12.896,1.9392,13.04098588,14.5195,0.2941,14.52247827,1.7505,-0.1235,1.754851133,12.769,0.4176,12.77582681
16/12/2019 12:30,14.7685,1.891,14.88907228,1.6485,-0.103,1.651714639,13.12,1.994,13.27066072,14.7515,0.3694,14.75612444,1.6485,-0.103,1.651714639,13.103,0.4724,13.11151291
16/12/2019 13:00,14.8835,1.9471,15.01032214,1.7005,-0.0055,1.700508894,13.183,1.9526,13.32682017,14.9345,0.4245,14.9405318,1.7005,-0.0055,1.700508894,13.234,0.43,13.24098395
16/12/2019 13:30,16.913,1.3103,16.96368047,3.941,-0.4715,3.969104842,12.972,1.7818,13.09379988,16.952,-0.2133,16.95334188,3.941,-0.4715,3.969104842,13.011,0.2582,13.0135617
16/12/2019 14:00,12.313,1.9833,12.47170589,1.56,-0.1075,1.56369954,10.753,2.0908,10.95438057,12.372,0.4503,12.38019201,1.56,-0.1075,1.56369954,10.812,0.5578,10.82637912
16/12/2019 14:30,14.3085,1.6113,14.39893954,1.4615,-0.2175,1.477595513,12.847,1.8288,12.97651411,14.3445,0.0685,14.34466355,1.4615,-0.2175,1.477595513,12.883,0.286,12.88617418
16/12/2019 15:00,13.985,1.7268,14.09120517,1.207,-0.151,1.216408648,12.778,1.8778,12.91523971,14.044,0.1926,14.0453206,1.207,-0.151,1.216408648,12.837,0.3436,12.84159764
16/12/2019 15:30,14.0475,1.8401,14.16750593,1.0485,0.0535,1.049864039,12.999,1.7866,13.12120195,14.0935,0.3069,14.09684113,1.0485,0.0535,1.049864039,13.045,0.2534,13.04746092
16/12/2019 16:00,14.2315,1.6841,14.33079848,0.9075,0.0415,0.908448402,13.324,1.6426,13.42486912,14.2445,0.1481,14.24526988,0.9075,0.0415,0.908448402,13.337,0.1066,13.33742601
16/12/2019 16:30,14.6945,1.5809,14.77929549,0.8815,0.0275,0.881928852,13.813,1.5534,13.90007268,14.6885,0.0601,14.68862295,0.8815,0.0275,0.881928852,13.807,0.0326,13.80703849
16/12/2019 17:00,15.7875,1.4489,15.85384709,1.1455,-0.0065,1.145518442,14.642,1.4554,14.71415486,15.7815,0.0003,15.7815,1.1455,-0.0065,1.145518442,14.636,0.0068,14.63600158
16/12/2019 17:30,16.394,1.2969,16.44521771,1.705,-0.0375,1.70541234,14.689,1.3344,14.74948624,16.387,-0.0375,16.38704291,1.705,-0.0375,1.70541234,14.682,0,14.682
16/12/2019 18:00,15.9915,1.3798,16.05091649,1.6145,0.031,1.614797588,14.377,1.3488,14.44013125,16.0355,0.031,16.03552996,1.6145,0.031,1.614797588,14.421,0,14.421
16/12/2019 18:30,15.648,1.2643,15.69899228,1.091,-0.0355,1.091577414,14.557,1.2998,14.61491461,15.706,-0.0355,15.70604012,1.091,-0.0355,1.091577414,14.615,0,14.615
16/12/2019 19:00,15.822,1.4903,15.89203191,0.89,0.0675,0.892556021,14.932,1.4228,14.99963279,15.866,0.0943,15.86628023,0.89,0.0675,0.892556021,14.976,0.0268,14.97602398
16/12/2019 19:30,15.872,1.3537,15.92962296,0.89,0.0615,0.892122329,14.982,1.2922,15.03762298,15.91,0.0615,15.91011886,0.89,0.0615,0.892122329,15.02,0,15.02
16/12/2019 20:00,15.562,1.1808,15.60673357,0.89,0.073,0.892988802,14.672,1.1078,14.71376243,15.66,0.073,15.66017015,0.89,0.073,0.892988802,14.77,0,14.77
16/12/2019 20:30,15.1555,1.0805,15.1939679,0.8895,0.0695,0.892211018,14.266,1.011,14.30177881,15.2505,0.0695,15.25065836,0.8895,0.0695,0.892211018,14.361,0,14.361
16/12/2019 21:00,14.6325,0.9629,14.66414787,0.8905,0.0855,0.89459516,13.742,0.8774,13.76998165,14.7245,0.0855,14.72474823,0.8905,0.0855,0.89459516,13.834,0,13.834
16/12/2019 21:30,14.101,0.8662,14.12757953,0.89,0.077,0.893324689,13.211,0.7892,13.23455166,14.202,0.077,14.20220874,0.89,0.077,0.893324689,13.312,0,13.312
16/12/2019 22:00,13.224,0.5972,13.237478,0.888,0.072,0.890914137,12.336,0.5252,12.34717502,13.323,0.072,13.32319455,0.888,0.072,0.890914137,12.435,0,12.435
16/12/2019 22:30,12.4445,0.2553,12.44711848,0.8865,0.0825,0.890330557,11.558,0.1728,11.55929167,12.5895,0.0825,12.58977031,0.8865,0.0825,0.890330557,11.703,0,11.703
16/12/2019 23:00,11.5755,0.1836,11.57695596,0.8835,0.079,0.887024943,10.692,0.1046,10.69251164,11.6765,0.079,11.67676724,0.8835,0.079,0.887024943,10.793,0,10.793
16/12/2019 23:30,10.3976,0.1563,10.39877471,0.882,0.0805,0.885665992,9.5156,0.0758,9.515901902,10.4818,0.0805,10.48210911,0.882,0.0805,0.885665992,9.5998,0,9.5998
17/12/2019 00:00,9.5336,0.086,9.533987883,0.884,0.086,0.888173406,8.6496,0,8.6496,9.645,0.086,9.645383403,0.884,0.086,0.888173406,8.761,0,8.761
17/12/2019 00:30,9.096,0.1618,9.097438939,0.886,0.108,0.892558121,8.21,0.0538,8.210176273,9.1756,0.108,9.176235577,0.886,0.108,0.892558121,8.2896,0,8.2896
17/12/2019 01:00,8.2156,0.0985,8.216190456,0.884,0.0985,0.88947077,7.3316,0,7.3316,8.3126,0.0985,8.313183566,0.884,0.0985,0.88947077,7.4286,0,7.4286
17/12/2019 01:30,7.8955,0.0965,7.896089697,0.8835,0.0965,0.888754466,7.012,0,7.012,7.9981,0.0965,7.998682133,0.8835,0.0965,0.888754466,7.1146,0,7.1146
17/12/2019 02:00,7.7697,0.1145,7.770543632,0.8865,0.1145,0.893863804,6.8832,0,6.8832,7.8705,0.1145,7.871332829,0.8865,0.1145,0.893863804,6.984,0,6.984
17/12/2019 02:30,7.7242,0.1155,7.725063488,0.888,0.1155,0.895479899,6.8362,0,6.8362,7.8212,0.1155,7.82205278,0.888,0.1155,0.895479899,6.9332,0,6.9332
17/12/2019 03:00,7.6176,0.1195,7.618537262,0.888,0.1195,0.896004604,6.7296,0,6.7296,7.7156,0.1195,7.716525359,0.888,0.1195,0.896004604,6.8276,0,6.8276
17/12/2019 03:30,7.4741,0.1265,7.475170437,0.8855,0.1265,0.894490078,6.5886,0,6.5886,7.5749,0.1265,7.575956194,0.8855,0.1265,0.894490078,6.6894,0,6.6894
17/12/2019 04:00,7.6484,0.1125,7.649227334,0.886,0.1125,0.893113795,6.7624,0,6.7624,7.7586,0.1125,7.759415584,0.886,0.1125,0.893113795,6.8726,0,6.8726
17/12/2019 04:30,7.4615,0.1215,7.462489162,0.8865,0.1215,0.894787405,6.575,0,6.575,7.5681,0.1215,7.569075231,0.8865,0.1215,0.894787405,6.6816,0,6.6816
17/12/2019 05:00,7.7232,0.1155,7.7240636,0.886,0.1155,0.893496642,6.8372,0,6.8372,7.8316,0.1155,7.832451647,0.886,0.1155,0.893496642,6.9456,0,6.9456
17/12/2019 05:30,7.7768,0.1195,7.777718077,0.884,0.1195,0.892040498,6.8928,0,6.8928,7.8872,0.1195,7.888105228,0.884,0.1195,0.892040498,7.0032,0,7.0032
17/12/2019 06:00,8.0604,0.114,8.061206123,0.89,0.114,0.897271419,7.1704,0,7.1704,8.1688,0.114,8.169595427,0.89,0.114,0.897271419,7.2788,0,7.2788
17/12/2019 06:30,8.5607,0.111,8.561419595,0.8865,0.111,0.893422213,7.6742,0,7.6742,8.6693,0.111,8.670010582,0.8865,0.111,0.893422213,7.7828,0,7.7828
17/12/2019 07:00,9.9892,0.356,9.995541638,0.873,0.093,0.877939633,9.1162,0.263,9.119992952,10.0544,0.093,10.0548301,0.873,0.093,0.877939633,9.1814,0,9.1814
17/12/2019 07:30,11.7535,1.074,11.80246746,0.8935,-0.102,0.899303202,10.86,1.176,10.92348736,11.8265,-0.0424,11.82657601,0.8935,-0.102,0.899303202,10.933,0.0596,10.93316245
17/12/2019 08:00,13.208,1.2391,13.26599536,0.921,-0.3545,0.986869419,12.287,1.5936,12.38991243,13.266,0.0487,13.26608939,0.921,-0.3545,0.986869419,12.345,0.4032,12.3515827
17/12/2019 08:30,14.439,2.803,14.70855295,0.863,0.041,0.863973379,13.576,2.762,13.85411202,14.446,0.9318,14.47602042,0.863,0.041,0.863973379,13.583,0.8908,13.61217887
17/12/2019 09:00,14.987,2.6916,15.22678165,0.913,0.063,0.915171022,14.074,2.6286,14.31736756,14.989,0.8042,15.01055824,0.913,0.063,0.915171022,14.076,0.7412,14.09550118
17/12/2019 09:30,15.373,2.7815,15.6226077,1.111,0.0225,1.111227812,14.262,2.759,14.52641473,15.375,0.9029,15.40148868,1.111,0.0225,1.111227812,14.264,0.8804,14.29114412
17/12/2019 10:00,15.471,2.6611,15.69819398,1.306,0.0355,1.306482396,14.165,2.6256,14.40628336,15.474,0.7987,15.49459898,1.306,0.0355,1.306482396,14.168,0.7632,14.18854109
17/12/2019 10:30,15.721,2.3875,15.90125773,1.528,-0.4215,1.585069793,14.193,2.809,14.46830087,15.722,0.5049,15.73010515,1.528,-0.4215,1.585069793,14.194,0.9264,14.22419955
17/12/2019 11:00,15.537,2.7507,15.77861589,1.602,-0.4615,1.667149138,13.935,3.2122,14.30043544,15.538,0.8805,15.56292788,1.602,-0.4615,1.667149138,13.936,1.342,14.00046642
17/12/2019 11:30,15.9785,2.9845,16.25483628,1.9135,-0.4265,1.960455177,14.065,3.411,14.47270348,15.9865,1.0875,16.02344652,1.9135,-0.4265,1.960455177,14.073,1.514,14.15420521
17/12/2019 12:00,15.3335,2.9043,15.60612638,1.7155,-0.4375,1.770408569,13.618,3.3418,14.02203806,15.3405,1.0005,15.37309144,1.7155,-0.4375,1.770408569,13.625,1.438,13.70067403
17/12/2019 12:30,15.523,2.6655,15.75018791,1.788,-0.6475,1.901630945,13.735,3.313,14.1289134,15.525,0.7781,15.54448663,1.788,-0.6475,1.901630945,13.737,1.4256,13.81077494
17/12/2019 13:00,14.9845,3.4434,15.37505264,1.6635,0.092,1.666042091,13.321,3.3514,13.73611746,14.9905,1.5464,15.0700512,1.6635,0.092,1.666042091,13.327,1.4544,13.40612578
17/12/2019 13:30,15.2035,2.6196,15.42753112,1.7825,-0.006,1.782510098,13.421,2.6256,13.6754165,15.2485,0.8716,15.27338989,1.7825,-0.006,1.782510098,13.466,0.8776,13.49456697
17/12/2019 14:00,14.359,1.9328,14.48849878,1.37,-0.019,1.370131745,12.989,1.9518,13.13482563,14.377,0.0818,14.3772327,1.37,-0.019,1.370131745,13.007,0.1008,13.00739058
17/12/2019 14:30,14.6875,1.9137,14.81164758,1.5805,0.0235,1.580674698,13.107,1.8902,13.24259435,14.6995,0.0907,14.69977982,1.5805,0.0235,1.580674698,13.119,0.0672,13.11917211
17/12/2019 15:00,14.08,1.6254,14.17350786,1.278,-0.168,1.288994957,12.802,1.7934,12.92700613,14.086,-0.1402,14.0866977,1.278,-0.168,1.288994957,12.808,0.0278,12.80803017
17/12/2019 15:30,14.2425,2.0098,14.38360533,1.0215,0.011,1.021559225,13.221,1.9988,13.37123938,14.2475,0.1646,14.24845077,1.0215,0.011,1.021559225,13.226,0.1536,13.22689189
17/12/2019 16:00,14.3005,1.6655,14.39715911,0.8805,-0.0895,0.885037005,13.42,1.755,13.53426854,14.3075,-0.0809,14.30772872,0.8805,-0.0895,0.885037005,13.427,0.0086,13.42700275
17/12/2019 16:30,14.824,1.797,14.93252105,0.873,-0.004,0.873009164,13.951,1.801,14.06676942,14.823,0.0056,14.82300106,0.873,-0.004,0.873009164,13.95,0.0096,13.9500033
17/12/2019 17:00,18.982,1.0852,19.01299511,4.421,-0.546,4.454588309,14.561,1.6312,14.65208294,18.982,-0.546,18.98985097,4.421,-0.546,4.454588309,14.561,0,14.561
17/12/2019 17:30,23.555,-0.0841,23.55515013,11.714,-1.9725,11.87891208,11.841,1.8884,11.99063533,23.551,-1.7383,23.61506485,11.714,-1.9725,11.87891208,11.837,0.2342,11.83931665
17/12/2019 18:00,17.313,0.9258,17.33773557,11.748,-1.935,11.90628947,5.565,2.8608,6.257267905,17.3852,-0.9596,17.41166308,11.748,-1.935,11.90628947,5.6372,0.9754,5.720963992
17/12/2019 18:30,8.9917,2.1909,9.254766972,3.5205,-0.6335,3.577043821,5.4712,2.8244,6.157212421,9.0587,0.3083,9.063944758,3.5205,-0.6335,3.577043821,5.5382,0.9418,5.617708294
17/12/2019 19:00,13.962,1.6221,14.05591165,1.11,-0.2835,1.145631813,12.852,1.9056,12.99250612,13.98,-0.1347,13.98064892,1.11,-0.2835,1.145631813,12.87,0.1488,12.87086017
17/12/2019 19:30,15.8475,1.4982,15.91816131,0.9765,-0.179,0.992770492,14.871,1.6772,14.96528118,15.8055,-0.179,15.80651357,0.9765,-0.179,0.992770492,14.829,0,14.829
17/12/2019 20:00,15.677,1.5305,15.75153197,0.895,0.0395,0.895871224,14.782,1.491,14.85700525,15.647,0.0395,15.64704986,0.895,0.0395,0.895871224,14.752,0,14.752
17/12/2019 20:30,15.496,1.0712,15.53298057,0.936,-0.268,0.973611832,14.56,1.3392,14.62145877,15.472,-0.268,15.47432092,0.936,-0.268,0.973611832,14.536,0,14.536
17/12/2019 21:00,15.257,1.359,15.31740611,1.118,-0.107,1.123108632,14.139,1.466,14.21479782,15.236,-0.107,15.23637572,1.118,-0.107,1.123108632,14.118,0,14.118
17/12/2019 21:30,14.609,0.8132,14.63161561,1.462,-0.266,1.486001346,13.147,1.0792,13.19121987,14.551,-0.266,14.55343111,1.462,-0.266,1.486001346,13.089,0,13.089
17/12/2019 22:00,13.337,0.447,13.34448868,1.254,-0.54,1.365326335,12.083,0.987,12.12324453,13.254,-0.54,13.26499589,1.254,-0.54,1.365326335,12,0,12
17/12/2019 22:30,12.8795,0.0528,12.87960823,1.4735,-0.985,1.772407191,11.406,1.0378,11.45311594,12.7865,-0.985,12.82438331,1.4735,-0.985,1.772407191,11.313,0,11.313
17/12/2019 23:00,11.4685,-0.0789,11.4687714,1.3865,-1.2915,1.894823079,10.082,1.2126,10.15466015,11.3817,-1.2915,11.45473994,1.3865,-1.2915,1.894823079,9.9952,0,9.9952
17/12/2019 23:30,10.7468,-0.0087,10.74680352,1.319,-1.1405,1.743703315,9.4278,1.1318,9.49549283,10.728,-0.7287,10.75272001,1.319,-1.1405,1.743703315,9.409,0.4118,9.418007233
18/12/2019 00:00,9.6217,-0.2862,9.625955606,1.2475,-0.987,1.590731043,8.3742,0.7008,8.403472275,9.6543,-0.8276,9.689707439,1.2475,-0.987,1.590731043,8.4068,0.1594,8.408311043
18/12/2019 00:30,8.9591,0.1069,8.959737743,1.0265,-0.4365,1.115452599,7.9326,0.5434,7.951190245,8.9869,-0.4337,8.997358907,1.0265,-0.4365,1.115452599,7.9604,0.0028,7.960400492
18/12/2019 01:00,8.8781,-0.0429,8.878203648,1.2825,-0.2215,1.301487034,7.5956,0.1786,7.597699475,8.8983,-0.1687,8.899899021,1.2825,-0.2215,1.301487034,7.6158,0.0528,7.615983028
18/12/2019 01:30,8.5063,-0.2325,8.509476831,1.3245,-0.2325,1.344751464,7.1818,0,7.1818,8.5255,-0.2325,8.528669679,1.3245,-0.2325,1.344751464,7.201,0,7.201
18/12/2019 02:00,7.8129,-0.319,7.819409659,1.1725,-0.319,1.215120262,6.6404,0,6.6404,7.8089,-0.319,7.81541299,1.1725,-0.319,1.215120262,6.6364,0,6.6364
18/12/2019 02:30,7.8065,-0.3985,7.816664538,1.2535,-0.3985,1.315319163,6.553,0,6.553,7.8373,-0.3985,7.847424644,1.2535,-0.3985,1.315319163,6.5838,0,6.5838
18/12/2019 03:00,7.686,-0.4442,7.698825212,1.275,-0.447,1.35108623,6.411,0.0028,6.411000611,7.6226,-0.447,7.635695107,1.275,-0.447,1.35108623,6.3476,0,6.3476
18/12/2019 03:30,7.5796,-0.4678,7.594022189,1.328,-0.488,1.414824371,6.2516,0.0202,6.251632635,7.5912,-0.488,7.606869359,1.328,-0.488,1.414824371,6.2632,0,6.2632
18/12/2019 04:00,7.4863,-0.6542,7.514829694,1.3835,-0.659,1.532433767,6.1028,0.0048,6.102801888,7.6379,-0.659,7.666276633,1.3835,-0.659,1.532433767,6.2544,0,6.2544
18/12/2019 04:30,7.5144,-0.6417,7.541749548,1.474,-0.7445,1.651349827,6.0404,0.1028,6.0412747,7.689,-0.7445,7.724959628,1.474,-0.7445,1.651349827,6.215,0,6.215
18/12/2019 05:00,7.5605,-0.4214,7.572234691,1.3905,-0.67,1.543499352,6.17,0.2486,6.175006232,7.5585,-0.67,7.588136942,1.3905,-0.67,1.543499352,6.168,0,6.168
18/12/2019 05:30,7.6171,-0.3219,7.623898741,1.2215,-0.5495,1.339407518,6.3956,0.2276,6.399648515,7.5671,-0.5495,7.587025284,1.2215,-0.5495,1.339407518,6.3456,0,6.3456
18/12/2019 06:00,8.0793,-0.0094,8.079305468,1.1865,-0.261,1.214867585,6.8928,0.2516,6.897390405,8.2023,-0.261,8.206451504,1.1865,-0.261,1.214867585,7.0158,0,7.0158
18/12/2019 06:30,9.6191,0.1165,9.619805459,2.0945,0.0195,2.094590771,7.5246,0.097,7.52522519,9.5855,0.0195,9.585519835,2.0945,0.0195,2.094590771,7.491,0,7.491
18/12/2019 07:00,10.8363,0.1343,10.83713219,2.7905,-0.1105,2.792686968,8.0458,0.2448,8.049523258,10.6895,-0.1105,10.69007112,2.7905,-0.1105,2.792686968,7.899,0,7.899
18/12/2019 07:30,11.4235,0.1173,11.42410222,2.5455,-0.1505,2.549945195,8.878,0.2678,8.882038102,10.9455,-0.0957,10.94591836,2.5455,-0.1505,2.549945195,8.4,0.0548,8.40017875
18/12/2019 08:00,14.8225,0.8503,14.84686891,4.2155,-0.4275,4.237121252,10.607,1.2778,10.68368952,14.3265,-0.3987,14.33204675,4.2155,-0.4275,4.237121252,10.111,0.0288,10.11104102
18/12/2019 08:30,15.3685,1.103,15.40803041,4.9895,-0.749,5.045404964,10.379,1.852,10.54293816,14.7255,-0.4552,14.73253397,4.9895,-0.749,5.045404964,9.736,0.2938,9.740431943
18/12/2019 09:00,17.0305,1.3377,17.08295559,7.0205,-0.9625,7.086171498,10.01,2.3002,10.27088215,16.4699,-0.2233,16.47141369,7.0205,-0.9625,7.086171498,9.4494,0.7392,9.478268671
18/12/2019 09:30,15.5134,1.6875,15.60491063,6.747,-0.9805,6.81787278,8.7664,2.668,9.163405096,14.0748,0.0909,14.07509353,6.747,-0.9805,6.81787278,7.3278,1.0714,7.405710688
18/12/2019 10:00,19.2307,1.3219,19.27607953,9.7805,-1.3345,9.871123062,9.4502,2.6564,9.816452567,16.9287,-0.2967,16.93129985,9.7805,-1.3345,9.871123062,7.1482,1.0378,7.223142812
18/12/2019 10:30,18.8479,1.3807,18.89840382,11.8215,-1.6865,11.94119527,7.0264,3.0672,7.666681994,16.1435,-0.2829,16.14597859,11.8215,-1.6865,11.94119527,4.322,1.4036,4.544202566
18/12/2019 11:00,16.689,1.8998,16.79678425,11.482,-1.563,11.58789424,5.207,3.4628,6.253305753,14.1086,0.2496,14.11080771,11.482,-1.563,11.58789424,2.6266,1.8126,3.1913236
18/12/2019 11:30,17.8431,1.6305,17.91744256,12.1695,-1.6805,12.28498313,5.6736,3.311,6.569053049,14.5945,-0.0005,14.59450001,12.1695,-1.6805,12.28498313,2.425,1.68,2.950088982
18/12/2019 12:00,17.7281,1.7453,17.81380368,12.5075,-1.6945,12.62176242,5.2206,3.4398,6.251950768,14.1615,0.1333,14.16212735,12.5075,-1.6945,12.62176242,1.654,1.8278,2.465069743
18/12/2019 12:30,17.6974,1.9257,17.8018619,12.904,-1.6495,13.00899943,4.7934,3.5752,5.979861085,14.6224,0.2993,14.6254628,12.904,-1.6495,13.00899943,1.7184,1.9488,2.598214772
18/12/2019 13:00,17.7605,2.0491,17.87831567,12.8175,-1.5135,12.90654828,4.943,3.5626,6.093058982,14.2989,0.4325,14.30543944,12.8175,-1.5135,12.90654828,1.4814,1.946,2.445702754
18/12/2019 13:30,17.7877,1.6051,17.85997249,12.6545,-1.7665,12.77720206,5.1332,3.3716,6.141451685,13.8393,0.0307,13.83933405,12.6545,-1.7665,12.77720206,1.1848,1.7972,2.15259817
18/12/2019 14:00,17.6464,1.7626,17.73420964,12.589,-1.704,12.7038001,5.0574,3.4666,6.131444391,13.551,0.166,13.55201671,12.589,-1.704,12.7038001,0.962,1.87,2.102936994
18/12/2019 14:30,17.7878,1.8061,17.87925687,12.672,-1.6625,12.78059037,5.1158,3.4686,6.180824832,13.8308,0.2115,13.83241703,12.672,-1.6625,12.78059037,1.1588,1.874,2.203336888
18/12/2019 15:00,18.2511,1.7607,18.33583147,12.6695,-1.6455,12.77591095,5.5816,3.4062,6.538842176,13.9205,0.2083,13.92205837,12.6695,-1.6455,12.77591095,1.251,1.8538,2.236420229
18/12/2019 15:30,17.8079,1.4937,17.87043486,12.6585,-1.8625,12.79478521,5.1494,3.3562,6.146576185,13.2307,-0.0663,13.23086612,12.6585,-1.8625,12.79478521,0.5722,1.7962,1.885138531
18/12/2019 16:00,18.3945,1.9357,18.4960689,12.6805,-1.6145,12.78286707,5.714,3.5502,6.727088229,13.6089,0.3843,13.61432502,12.6805,-1.6145,12.78286707,0.9284,1.9988,2.203889289
18/12/2019 16:30,18.7873,1.6774,18.86203361,12.6855,-1.6,12.78600447,6.1018,3.2774,6.926277066,14.0899,0.1818,14.09107282,12.6855,-1.6,12.78600447,1.4044,1.7818,2.268733259
18/12/2019 17:00,19.5817,1.4494,19.63526764,12.6745,-1.805,12.80238162,6.9072,3.2544,7.635478453,14.8221,-0.0252,14.82212142,12.6745,-1.805,12.80238162,2.1476,1.7798,2.789242514
18/12/2019 17:30,19.3791,1.3792,19.42811647,12.6465,-1.856,12.7819677,6.7326,3.2352,7.469566373,14.6893,-0.0944,14.68960333,12.6465,-1.856,12.7819677,2.0428,1.7616,2.697455542
18/12/2019 18:00,19.2576,1.434,19.31091696,12.649,-1.809,12.77770253,6.6086,3.243,7.36142941,14.6248,-0.0588,14.6249182,12.649,-1.809,12.77770253,1.9758,1.7502,2.639504817
18/12/2019 18:30,19.2944,1.3685,19.34287113,12.581,-1.8715,12.71943683,6.7134,3.24,7.454350378,14.8534,-0.1405,14.85406449,12.581,-1.8715,12.71943683,2.2724,1.731,2.85659986
18/12/2019 19:00,18.837,1.4406,18.89200618,12.595,-1.859,12.73145341,6.242,3.2996,7.060447872,14.7522,-0.0802,14.752418,12.595,-1.859,12.73145341,2.1572,1.7788,2.796004521
18/12/2019 19:30,18.982,1.323,19.02804911,12.646,-1.917,12.79047321,6.336,3.24,7.116354123,14.6072,-0.1774,14.60827719,12.646,-1.917,12.79047321,1.9612,1.7396,2.62154794
18/12/2019 20:00,18.4471,1.1655,18.48388186,12.6045,-2.0285,12.76668448,5.8426,3.194,6.658649319,14.4171,-0.3609,14.42161646,12.6045,-2.0285,12.76668448,1.8126,1.6676,2.463008023
18/12/2019 20:30,18.0375,1.1408,18.07353952,12.5885,-2.152,12.77111727,5.449,3.2928,6.366642195,14.3473,-0.421,14.35347548,12.5885,-2.152,12.77111727,1.7588,1.731,2.467739541
18/12/2019 21:00,17.3482,1.2123,17.39050645,12.453,-2.0545,12.62133825,4.8952,3.2668,5.885147855,14.0352,-0.3765,14.04024898,12.453,-2.0545,12.62133825,1.5822,1.678,2.306304585
18/12/2019 21:30,16.5218,0.9029,16.5464529,12.171,-2.1595,12.36109547,4.3508,3.0624,5.320503209,12.9382,-0.7175,12.95807954,12.171,-2.1595,12.36109547,0.7672,1.442,1.633389066
18/12/2019 22:00,15.6901,0.6707,15.70442856,11.8165,-2.3505,12.04800907,3.8736,3.0212,4.912476606,12.2447,-1.0257,12.28758473,11.8165,-2.3505,12.04800907,0.4282,1.3248,1.3922824
18/12/2019 22:30,14.6269,0.3678,14.63152352,11.4455,-2.42,11.69854137,3.1814,2.7878,4.230027754,11.4781,-2.2242,11.69161431,11.4455,-2.42,11.69854137,0.0326,0.1958,0.19849534
18/12/2019 23:00,14.6515,0.1622,14.65239779,11.8425,-2.403,12.08384108,2.809,2.5652,3.80404154,11.9029,-2.1524,12.09594371,11.8425,-2.403,12.08384108,0.0604,0.2506,0.257776104
18/12/2019 23:30,11.2655,0.5361,11.27824869,9.7055,-2.2125,9.954490771,1.56,2.7486,3.160443317,9.7055,-2.2125,9.954490771,9.7055,-2.2125,9.954490771,0,0,0
19/12/2019 00:00,11.2395,-0.0794,11.23978045,8.9365,-2.249,9.215152373,2.303,2.1696,3.164012193,9.1919,-1.9782,9.402356133,8.9365,-2.249,9.215152373,0.2554,0.2708,0.372238902
21/12/2019 00:30,9.1601,-0.034,9.1601631,2.2845,-1.166,2.56485794,6.8756,1.132,6.96816327,8.8605,-1.166,8.936890748,2.2845,-1.166,2.56485794,6.576,0,6.576
21/12/2019 01:00,8.7053,0.0119,8.705308134,2.2675,-1.1055,2.522634833,6.4378,1.1174,6.534053229,8.2771,-1.1055,8.350599659,2.2675,-1.1055,2.522634833,6.0096,0,6.0096
21/12/2019 01:30,8.527,-0.3474,8.534073808,2.43,-1.321,2.765852671,6.097,0.9736,6.174245376,8.0114,-1.321,8.119579482,2.43,-1.321,2.765852671,5.5814,0,5.5814
21/12/2019 02:00,8.7724,-0.2933,8.777301786,3.258,-1.4145,3.551812812,5.5144,1.1212,5.627228163,8.3402,-1.4145,8.459299397,3.258,-1.4145,3.551812812,5.0822,0,5.0822
21/12/2019 02:30,9.0368,-0.3818,9.044861828,4.494,-1.602,4.770999895,4.5428,1.2202,4.703819712,8.8284,-1.6,8.972215254,4.494,-1.602,4.770999895,4.3344,0.002,4.334400461
21/12/2019 03:00,12.2283,-0.931,12.26368957,8.6935,-2.325,8.999031462,3.5348,1.394,3.799743023,11.5371,-2.3048,11.76506606,8.6935,-2.325,8.999031462,2.8436,0.0202,2.843671746
21/12/2019 03:30,6.7057,-0.8292,6.756773278,5.8195,-2.037,6.165707522,0.8862,1.2078,1.498042483,6.0911,-2.0072,6.413294867,5.8195,-2.037,6.165707522,0.2716,0.0298,0.27322994
21/12/2019 04:00,6.2819,-0.0596,6.282182723,3.8215,-1.441,4.084157594,2.4604,1.3814,2.821672221,5.6195,-1.32,5.772450108,3.8215,-1.441,4.084157594,1.798,0.121,1.802066869
21/12/2019 04:30,8.1623,-1.1008,8.236194627,4.8185,-1.435,5.027640326,3.3438,0.3342,3.360459504,8.0153,-0.1466,8.016640546,4.8185,-1.435,5.027640326,3.1968,1.2884,3.446665751
21/12/2019 05:00,9.0705,-1.4313,9.18273325,6.8825,-1.4965,7.043317294,2.188,0.0652,2.188971229,9.0061,-0.0431,9.00620313,6.8825,-1.4965,7.043317294,2.1236,1.4534,2.573334125
21/12/2019 05:30,8.189,-1.022,8.252527189,7.492,-1.455,7.631978053,0.697,0.433,0.820547378,7.8386,-1.455,7.972494902,7.492,-1.455,7.631978053,0.3466,0,0.3466
21/12/2019 06:00,7.2955,-0.9707,7.359794748,6.6965,-1.2625,6.814471256,0.599,0.2918,0.666294409,6.7311,-1.2625,6.848475265,6.6965,-1.2625,6.814471256,0.0346,0,0.0346
21/12/2019 06:30,9.4447,-0.8634,9.48408233,8.4675,-1.211,8.553658705,0.9772,0.3476,1.037181566,8.8765,-1.211,8.958726095,8.4675,-1.211,8.553658705,0.409,0,0.409
21/12/2019 07:00,7.8594,-1.1119,7.937662752,7.22,-1.3625,7.347435352,0.6394,0.2506,0.686755211,7.3794,-1.3625,7.504128904,7.22,-1.3625,7.347435352,0.1594,0,0.1594
21/12/2019 07:30,7.1753,0.2479,7.179581081,5.1315,-0.9895,5.226031238,2.0438,1.2374,2.389200117,6.5667,-0.9809,6.63955674,5.1315,-0.9895,5.226031238,1.4352,0.0086,1.435225766
21/12/2019 08:00,8.4164,0.3409,8.423301121,4.203,-0.8245,4.283107429,4.2134,1.1654,4.371601162,7.6762,-0.8245,7.720352757,4.203,-0.8245,4.283107429,3.4732,0,3.4732
21/12/2019 08:30,8.7256,0.4757,8.738557424,3.052,-0.6955,3.130243481,5.6736,1.1712,5.79322418,7.9232,-0.6955,7.953666984,3.052,-0.6955,3.130243481,4.8712,0,4.8712
21/12/2019 09:00,11.0821,0.1076,11.08262235,3.6085,-1.009,3.746912496,7.4736,1.1166,7.556552952,10.4985,-0.9648,10.54273879,3.6085,-1.009,3.746912496,6.89,0.0442,6.890141772
21/12/2019 09:30,12.1273,0.9877,12.16745481,4.1535,-0.8105,4.231840321,7.9738,1.7982,8.174044879,11.2345,-0.7913,11.26233306,4.1535,-0.8105,4.231840321,7.081,0.0192,7.08102603
21/12/2019 10:00,12.8401,1.0188,12.88045502,4.6685,-0.714,4.722783951,8.1716,1.7328,8.353301288,11.6131,-0.712,11.63490591,4.6685,-0.714,4.722783951,6.9446,0.002,6.944600288
21/12/2019 10:30,14.6616,0.751,14.68082135,6.8,-0.93,6.863300955,7.8616,1.681,8.03931064,13.8166,-0.93,13.84786393,6.8,-0.93,6.863300955,7.0166,0,7.0166
21/12/2019 11:00,13.3257,0.6443,13.34126692,7.0175,-1.1125,7.105136346,6.3082,1.7568,6.548261867,12.2093,-1.1125,12.25988021,7.0175,-1.1125,7.105136346,5.1918,0,5.1918
21/12/2019 11:30,11.2127,0.5285,11.22514826,4.9025,-0.8875,4.982184511,6.3102,1.416,6.467123011,9.7323,-0.8751,9.771564015,4.9025,-0.8875,4.982184511,4.8298,0.0124,4.829815918
21/12/2019 12:00,13.268,0.3825,13.27351236,5.297,-0.8675,5.367566045,7.971,1.25,8.068416263,12.2522,-0.8675,12.28287267,5.297,-0.8675,5.367566045,6.9552,0,6.9552
21/12/2019 12:30,14.2829,0.4078,14.28872049,6.4685,-0.919,6.533456455,7.8144,1.3268,7.926237796,13.2971,-0.919,13.32881951,6.4685,-0.919,6.533456455,6.8286,0,6.8286
21/12/2019 13:00,11.6603,0.6552,11.67869355,4.7885,-0.735,4.844580193,6.8718,1.3902,7.011012144,10.7847,-0.735,10.80971688,4.7885,-0.735,4.844580193,5.9962,0,5.9962
21/12/2019 13:30,11.6726,0.7014,11.69365438,3.429,-0.515,3.467458147,8.2436,1.2164,8.332860848,11.1504,-0.515,11.16228674,3.429,-0.515,3.467458147,7.7214,0,7.7214
21/12/2019 14:00,13.2281,0.3646,13.2331237,3.8075,-0.653,3.863090117,9.4206,1.0176,9.475400473,12.5071,-0.653,12.52413508,3.8075,-0.653,3.863090117,8.6996,0,8.6996
21/12/2019 14:30,12.8108,0.2931,12.8141525,4.072,-0.7265,4.136301035,8.7388,1.0196,8.798079881,12.4192,-0.7265,12.4404313,4.072,-0.7265,4.136301035,8.3472,0,8.3472
21/12/2019 15:00,13.3588,0.0836,13.35906158,5.046,-0.91,5.127398561,8.3128,0.9936,8.371970186,12.968,-0.91,12.99988938,5.046,-0.91,5.127398561,7.922,0,7.922
21/12/2019 15:30,12.7254,0.0929,12.7257391,5.244,-1.0485,5.347792839,7.4814,1.1414,7.567968018,12.4652,-1.0485,12.50921913,5.244,-1.0485,5.347792839,7.2212,0,7.2212
21/12/2019 16:00,14.7335,0.1456,14.73421941,7.0285,-1.209,7.131724423,7.705,1.3546,7.82316855,14.1853,-1.2062,14.23649025,7.0285,-1.209,7.131724423,7.1568,0.0028,7.156800548
21/12/2019 16:30,15.0542,0.3587,15.05847281,8.648,-1.1735,8.727256513,6.4062,1.5322,6.586883579,14.4886,-1.0987,14.53019861,8.648,-1.1735,8.727256513,5.8406,0.0748,5.841078959
21/12/2019 17:00,11.4337,0.6742,11.4535602,5.7005,-0.884,5.768635562,5.7332,1.5582,5.941175766,10.4651,-0.7812,10.49421705,5.7005,-0.884,5.768635562,4.7646,0.1028,4.765708866
21/12/2019 17:30,12.3525,0.1141,12.35302696,3.5175,-1.1435,3.698702272,8.835,1.2576,8.924056407,11.4567,-0.6559,11.47545989,3.5175,-1.1435,3.698702272,7.9392,0.4876,7.954159314
21/12/2019 18:00,16.662,-0.142,16.66260508,5.685,-1.653,5.920442044,10.977,1.511,11.08050766,15.6018,-0.8254,15.62361829,5.685,-1.653,5.920442044,9.9168,0.8276,9.951273486
21/12/2019 18:30,12.7594,0.2852,12.76258702,4.043,-1.585,4.342588399,8.7164,1.8702,8.914778573,11.725,-0.4214,11.73257018,4.043,-1.585,4.342588399,7.682,1.1636,7.76962605
21/12/2019 19:00,14.717,0.3258,14.72060578,4.601,-1.479,4.832870989,10.116,1.8048,10.27573642,13.169,-0.3922,13.17483897,4.601,-1.479,4.832870989,8.568,1.0868,8.636652027
21/12/2019 19:30,13.7528,0.3014,13.75610227,4.444,-1.253,4.617265966,9.3088,1.5544,9.437685988,12.0252,-0.6126,12.04079374,4.444,-1.253,4.617265966,7.5812,0.6404,7.608199892
21/12/2019 20:00,12.059,0.0706,12.05920666,3.418,-1.213,3.626857179,8.641,1.2836,8.735817647,11.3026,-1.187,11.3647585,3.418,-1.213,3.626857179,7.8846,0.026,7.884642868
21/12/2019 20:30,11.9525,0.0159,11.95251058,2.5895,-1.2255,2.864849123,9.363,1.2414,9.444937425,11.0605,-1.2197,11.12754817,2.5895,-1.2255,2.864849123,8.471,0.0058,8.471001986
21/12/2019 21:00,12.8406,-0.212,12.84234995,3.135,-1.435,3.447818151,9.7056,1.223,9.782351474,12.1198,-1.434,12.20433972,3.135,-1.435,3.447818151,8.9848,0.001,8.984800056
21/12/2019 21:30,11.771,0.0178,11.77101346,2.816,-1.427,3.156926512,8.955,1.4448,9.070803274,11.3236,-0.9364,11.36225162,2.816,-1.427,3.156926512,8.5076,0.4906,8.521733751
21/12/2019 22:00,11.4519,-0.2119,11.45386028,2.6045,-1.5445,3.028019237,8.8474,1.3326,8.947195623,11.0563,-0.8735,11.09075164,2.6045,-1.5445,3.028019237,8.4518,0.671,8.478393966
21/12/2019 22:30,10.8896,0.0828,10.88991478,2.36,-1.243,2.667329938,8.5296,1.3258,8.632023042,10.4616,-0.5864,10.47802174,2.36,-1.243,2.667329938,8.1016,0.6566,8.128163761
21/12/2019 23:00,11.0676,-0.5993,11.08381389,3.044,-1.5825,3.430778665,8.0236,0.9832,8.083615478,10.579,-1.4817,10.68225987,3.044,-1.5825,3.430778665,7.535,0.1008,7.535674199
21/12/2019 23:30,9.4108,-0.3933,9.419014892,2.637,-1.4695,3.018807587,6.7738,1.0762,6.858758844,9.2486,-1.0635,9.309545328,2.637,-1.4695,3.018807587,6.6116,0.406,6.624053937
22/12/2019 00:00,9.8967,-0.0589,9.896875269,3.2985,-1.6325,3.680374777,6.5982,1.5736,6.783248499,9.5905,-1.5125,9.709034272,3.2985,-1.6325,3.680374777,6.292,0.12,6.293144206
22/12/2019 00:30,10.2067,-0.2649,10.21013697,4.5205,-1.9075,4.906472919,5.6862,1.6426,5.918699621,9.2341,-1.7731,9.402791416,4.5205,-1.9075,4.906472919,4.7136,0.1344,4.7155157
22/12/2019 01:00,10.2249,-0.2101,10.22705833,6.0085,-1.9775,6.32554966,4.2164,1.7674,4.571841174,9.1179,-1.7299,9.280552485,6.0085,-1.9775,6.32554966,3.1094,0.2476,3.119242555
22/12/2019 01:30,9.4671,-0.1687,9.468602965,6.9115,-2.0465,7.208120039,2.5556,1.8778,3.171312694,8.6309,-1.7509,8.806706854,6.9115,-2.0465,7.208120039,1.7194,0.2956,1.744624808
22/12/2019 02:00,7.2443,0.0059,7.244302403,5.3175,-1.9555,5.665667348,1.9268,1.9614,2.749481442,5.7437,-1.6839,5.985449766,5.3175,-1.9555,5.665667348,0.4262,0.2716,0.505384012
22/12/2019 02:30,11.8511,-0.5331,11.8630842,9.1045,-2.2995,9.390400444,2.7466,1.7664,3.265575067,10.5531,-2.1671,10.77331156,9.1045,-2.2995,9.390400444,1.4486,0.1324,1.454638003
22/12/2019 03:00,6.58,-1.5545,6.761129362,6.533,-1.7475,6.76268033,0.047,0.193,0.198640379,6.533,-1.7447,6.761957342,6.533,-1.7475,6.76268033,0,0.0028,0.0028
22/12/2019 03:30,6.6995,-0.6748,6.733398495,5.5485,-1.824,5.840618824,1.151,1.1492,1.626487516,5.9277,-1.824,6.201983819,5.5485,-1.824,5.840618824,0.3792,0,0.3792
22/12/2019 04:00,6.1569,-0.0585,6.157177914,4.5105,-1.5725,4.776752715,1.6464,1.514,2.236700463,5.2469,-1.5591,5.473641605,4.5105,-1.5725,4.776752715,0.7364,0.0134,0.736521907
22/12/2019 04:30,8.1957,-0.589,8.21683756,5.9895,-1.791,6.25154311,2.2062,1.202,2.512393767,7.3699,-1.791,7.584398922,5.9895,-1.791,6.25154311,1.3804,0,1.3804
22/12/2019 05:00,5.4617,-0.0317,5.461791993,4.3135,-1.4795,4.560175709,1.1482,1.4478,1.847833347,4.4451,-1.4795,4.684851573,4.3135,-1.4795,4.560175709,0.1316,0,0.1316
22/12/2019 05:30,9.5596,-0.6864,9.584210824,6.67,-1.799,6.908350092,2.8896,1.1126,3.096395795,7.4764,-1.799,7.689795703,6.67,-1.799,6.908350092,0.8064,0,0.8064
22/12/2019 06:00,10.2205,-1.2392,10.29535026,9.2345,-1.966,9.441458905,0.986,0.7268,1.224922136,9.4831,-1.966,9.684747886,9.2345,-1.966,9.441458905,0.2486,0,0.2486
22/12/2019 06:30,6.4268,-1.4633,6.59128251,6.423,-1.4835,6.592093844,0.0038,0.0202,0.020554318,6.423,-1.4835,6.592093844,6.423,-1.4835,6.592093844,0,0,0
22/12/2019 07:00,5.4275,-0.1707,5.430183675,4.1795,-1.0655,4.3131787,1.248,0.8948,1.535633758,5.1865,-1.0655,5.294815625,4.1795,-1.0655,4.3131787,1.007,0,1.007
22/12/2019 07:30,7.3923,-0.0449,7.392436358,4.1235,-0.8725,4.214796377,3.2688,0.8276,3.371939383,7.4183,-0.8725,7.46943312,4.1235,-0.8725,4.214796377,3.2948,0,3.2948
22/12/2019 08:00,7.6892,0.0018,7.689200211,3.852,-0.769,3.928010311,3.8372,0.7708,3.913851873,7.7632,-0.769,7.801194475,3.852,-0.769,3.928010311,3.9112,0,3.9112
22/12/2019 08:30,7.6336,-0.2484,7.637640442,3.136,-0.57,3.187380743,4.4976,0.3216,4.509083313,7.6644,-0.57,7.68556617,3.136,-0.57,3.187380743,4.5284,0,4.5284
22/12/2019 09:00,10.2249,-0.4074,10.23301299,4.3785,-0.632,4.423876835,5.8464,0.2246,5.850712616,10.3277,-0.632,10.34701944,4.3785,-0.632,4.423876835,5.9492,0,5.9492
22/12/2019 09:30,10.9633,-0.3122,10.96774433,5.3195,-0.727,5.368948617,5.6438,0.4148,5.659022661,10.9577,-0.727,10.9817903,5.3195,-0.727,5.368948617,5.6382,0,5.6382
22/12/2019 10:00,10.4139,-0.2405,10.4166767,4.7075,-1.0785,4.829463583,5.7064,0.838,5.767603052,10.1239,-0.9825,10.1714629,4.7075,-1.0785,4.829463583,5.4164,0.096,5.417250683
22/12/2019 10:30,12.5692,0.831,12.59664041,5.472,-0.943,5.552659993,7.0972,1.774,7.315553557,12.0106,-0.6934,12.03059915,5.472,-0.943,5.552659993,6.5386,0.2496,6.543362295
22/12/2019 11:00,11.8664,0.3609,11.87188687,5.18,-0.8065,5.242408058,6.6864,1.1674,6.787545044,11.2578,-0.5541,11.27142793,5.18,-0.8065,5.242408058,6.0778,0.2524,6.083038599
22/12/2019 11:30,12.9675,0.0772,12.9677298,5.8365,-0.829,5.895080428,7.131,0.9062,7.188348867,12.2157,-0.589,12.22989156,5.8365,-0.829,5.895080428,6.3792,0.24,6.383713076
22/12/2019 12:00,12.5738,0.3538,12.57877661,5.439,-0.732,5.488036534,7.1348,1.0858,7.216947601,11.5264,-0.3106,11.53058408,5.439,-0.732,5.488036534,6.0874,0.4214,6.101968266
22/12/2019 12:30,14.5107,0.0871,14.51096141,6.8585,-0.9555,6.924738443,7.6522,1.0426,7.722899689,13.7417,-0.5695,13.75349589,6.8585,-0.9555,6.924738443,6.8832,0.386,6.894014668
22/12/2019 13:00,15.0181,0.1033,15.01845526,8.3575,-1.1505,8.43631771,6.6606,1.2538,6.777581191,14.1165,-0.5745,14.12818539,8.3575,-1.1505,8.43631771,5.759,0.576,5.787733321
22/12/2019 13:30,12.7193,0.314,12.72317525,6.9795,-1.15,7.073607301,5.7398,1.464,5.92356312,10.9127,-0.4032,10.92014613,6.9795,-1.15,7.073607301,3.9332,0.7468,4.003470055
22/12/2019 14:00,13.4597,0.191,13.46105513,6.9355,-1.225,7.042853488,6.5242,1.416,6.67609479,12.3587,-0.5002,12.36881828,6.9355,-1.225,7.042853488,5.4232,0.7248,5.471419677
22/12/2019 14:30,13.5784,0.1628,13.57937592,7.13,-1.284,7.244691574,6.4484,1.4468,6.6087134,12.0174,-0.5324,12.02918753,7.13,-1.284,7.244691574,4.8874,0.7516,4.944854024
22/12/2019 15:00,13.4819,0.1943,13.48330004,7.3445,-1.3245,7.462973972,6.1374,1.5188,6.322533685,11.9477,-0.5171,11.95888489,7.3445,-1.3245,7.462973972,4.6032,0.8074,4.673472478
22/12/2019 15:30,12.3516,0.2888,12.35497584,6.534,-1.23,6.648763494,5.8176,1.5188,6.012588727,10.7542,-0.4246,10.76257882,6.534,-1.23,6.648763494,4.2202,0.8054,4.29636558
22/12/2019 16:00,12.8198,0.4616,12.82810768,6.14,-0.99,6.219300604,6.6798,1.4516,6.835705567,11.1858,-0.2508,11.18861128,6.14,-0.99,6.219300604,5.0458,0.7392,5.099658251
22/12/2019 16:30,12.2338,0.6221,12.24960697,5.003,-0.5875,5.037376822,7.2308,1.2096,7.331275523,10.9636,-0.1113,10.96416493,5.003,-0.5875,5.037376822,5.9606,0.4762,5.979591859
22/12/2019 17:00,12.1205,0.4442,12.12863693,3.5765,-0.703,3.644936385,8.544,1.1472,8.62067305,11.4553,-0.703,11.47685092,3.5765,-0.703,3.644936385,7.8788,0,7.8788
22/12/2019 17:30,14.788,0.1838,14.78914218,4.6,-1.48,4.83222516,10.188,1.6638,10.32296345,14.346,-1.0404,14.38367645,4.6,-1.48,4.83222516,9.746,0.4396,9.755909192
22/12/2019 18:00,15.786,1.1419,15.82724649,5.935,-1.7075,6.175741352,9.851,2.8494,10.25481747,15.1146,-0.7591,15.13365012,5.935,-1.7075,6.175741352,9.1796,0.9484,9.228462424
22/12/2019 18:30,15.129,1.5219,15.205355,6.608,-1.5655,6.790909678,8.521,3.0874,9.063083347,14.3724,-0.3799,14.37742,6.608,-1.5655,6.790909678,7.7644,1.1856,7.854397158
