Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/12/2019 19:00,16.0525,0.8408,16.07450469,8.4195,-1.615,8.572992783,7.633,2.4558,8.018331662,15.1819,-0.8998,15.20854127,8.4195,-1.615,8.572992783,6.7624,0.7152,6.800115058
22/12/2019 19:30,13.8288,0.4321,13.83554913,8.037,-1.7135,8.217630513,5.7918,2.1456,6.176450971,12.8688,-1.4409,12.94921643,8.037,-1.7135,8.217630513,4.8318,0.2726,4.83948365
22/12/2019 20:00,14.6604,0.2579,14.66266826,8.572,-1.9925,8.800524999,6.0884,2.2504,6.490987191,13.638,-1.6489,13.73731834,8.572,-1.9925,8.800524999,5.066,0.3436,5.077638916
22/12/2019 20:30,12.0956,0.5407,12.10767921,6.924,-1.9025,7.180618514,5.1716,2.4432,5.719674187,11.0924,-1.4157,11.1823765,6.924,-1.9025,7.180618514,4.1684,0.4868,4.196728821
22/12/2019 21:00,11.8894,0.14,11.89022424,5.708,-1.926,6.024179612,6.1814,2.066,6.517519617,11.2866,-1.1234,11.34237044,5.708,-1.926,6.024179612,5.5786,0.8026,5.636039808
22/12/2019 21:30,12.0753,0.0464,12.07538915,5.3715,-1.744,5.647525852,6.7038,1.7904,6.938765495,11.5903,-0.6236,11.60706384,5.3715,-1.744,5.647525852,6.2188,1.1204,6.318921554
22/12/2019 22:00,13.5887,-0.3819,13.59406544,7.2105,-1.8075,7.433597144,6.3782,1.4256,6.535577297,13.1895,-1.2247,13.24623721,7.2105,-1.8075,7.433597144,5.979,0.5828,6.007336917
22/12/2019 22:30,12.2623,-0.6534,12.27969596,8.1775,-1.961,8.409341666,4.0848,1.3076,4.28898692,11.6575,-1.939,11.81765743,8.1775,-1.961,8.409341666,3.48,0.022,3.48006954
22/12/2019 23:00,12.0467,-0.7577,12.07050497,9.0975,-1.9875,9.312070795,2.9492,1.2298,3.195338586,10.6105,-1.9751,10.79276286,9.0975,-1.9875,9.312070795,1.513,0.0124,1.513050812
22/12/2019 23:30,8.9481,-0.5412,8.96445152,7.5195,-1.795,7.730776497,1.4286,1.2538,1.900766267,7.9497,-1.795,8.149831599,7.5195,-1.795,7.730776497,0.4302,0,0.4302
23/12/2019 00:00,12.0482,-0.97,12.08718426,9.893,-1.909,10.07550148,2.1552,0.939,2.350873889,10.8414,-1.909,11.00818945,9.893,-1.909,10.07550148,0.9484,0,0.9484
23/12/2019 00:30,10.4729,-1.6663,10.6046306,10.2405,-2.0195,10.43773062,0.2324,0.3532,0.422800189,10.2405,-2.0195,10.43773062,10.2405,-2.0195,10.43773062,0,0,0
23/12/2019 01:00,10.7393,-2.0133,10.92638739,10.6165,-2.2265,10.84745936,0.1228,0.2132,0.246036745,10.6165,-2.2265,10.84745936,10.6165,-2.2265,10.84745936,0,0,0
23/12/2019 01:30,10.978,-2.3459,11.22585101,10.976,-2.3565,11.22611546,0.002,0.0106,0.010787029,10.976,-2.3565,11.22611546,10.976,-2.3565,11.22611546,0,0,0
23/12/2019 02:00,11.1065,-2.4895,11.38208911,11.1065,-2.4895,11.38208911,0,0,0,11.1065,-2.4895,11.38208911,11.1065,-2.4895,11.38208911,0,0,0
23/12/2019 02:30,10.9213,-2.5183,11.20788243,10.9185,-2.5375,11.20948476,0.0028,0.0192,0.019403093,10.9185,-2.5375,11.20948476,10.9185,-2.5375,11.20948476,0,0,0
23/12/2019 03:00,10.575,-2.3875,10.84116143,10.575,-2.3875,10.84116143,0,0,0,10.575,-2.3875,10.84116143,10.575,-2.3875,10.84116143,0,0,0
23/12/2019 03:30,11.052,-2.3915,11.30778388,11.052,-2.3915,11.30778388,0,0,0,11.052,-2.3915,11.30778388,11.052,-2.3915,11.30778388,0,0,0
23/12/2019 04:00,11.2865,-1.9035,11.44588985,11.2865,-1.9035,11.44588985,0,0,0,11.2865,-1.9035,11.44588985,11.2865,-1.9035,11.44588985,0,0,0
23/12/2019 04:30,10.6425,-1.7015,10.77765784,10.6425,-1.7015,10.77765784,0,0,0,10.6425,-1.7015,10.77765784,10.6425,-1.7015,10.77765784,0,0,0
23/12/2019 05:00,8.8315,-1.772,9.007517763,8.8315,-1.772,9.007517763,0,0,0,8.8315,-1.772,9.007517763,8.8315,-1.772,9.007517763,0,0,0
23/12/2019 05:30,8.5017,-1.7318,8.676291496,8.4815,-1.824,8.675414587,0.0202,0.0922,0.094386863,8.4815,-1.824,8.675414587,8.4815,-1.824,8.675414587,0,0,0
23/12/2019 06:00,8.9309,-0.9487,8.981147282,8.6755,-1.6495,8.830920139,0.2554,0.7008,0.745888598,8.6755,-1.6495,8.830920139,8.6755,-1.6495,8.830920139,0,0,0
23/12/2019 06:30,9.4996,-0.9956,9.551629155,9.227,-1.657,9.374602818,0.2726,0.6614,0.715374531,9.2308,-1.657,9.378343011,9.227,-1.657,9.374602818,0.0038,0,0.0038
23/12/2019 07:00,9.8857,-1.3597,9.978769893,9.4585,-1.9625,9.659949715,0.4272,0.6028,0.738828586,9.4757,-1.9625,9.676791655,9.4585,-1.9625,9.659949715,0.0172,0,0.0172
23/12/2019 07:30,9.5907,-1.3678,9.687745007,8.8285,-1.649,8.981181061,0.7622,0.2812,0.812417553,8.8371,-1.5732,8.976040032,8.8285,-1.649,8.981181061,0.0086,0.0758,0.076286303
23/12/2019 08:00,11.8649,-0.6497,11.88267487,10.1225,-1.7125,10.26633637,1.7424,1.0628,2.04095605,10.3269,-1.0021,10.37540688,10.1225,-1.7125,10.26633637,0.2044,0.7104,0.739220887
23/12/2019 08:30,12.6483,0.7417,12.67002809,10.8665,-1.7035,10.99921518,1.7818,2.4452,3.025527108,10.8837,-1.6689,11.01091063,10.8665,-1.7035,10.99921518,0.0172,0.0346,0.038639358
23/12/2019 09:00,12.3631,1.0394,12.40671568,10.7215,-1.666,10.85016674,1.6416,2.7054,3.164496756,10.7589,-1.6622,10.8865439,10.7215,-1.666,10.85016674,0.0374,0.0038,0.037592552
23/12/2019 09:30,13.4329,-0.7611,13.45444446,11.3505,-2.4575,11.61349028,2.0824,1.6964,2.685919344,11.8909,-1.0261,11.93509045,11.3505,-2.4575,11.61349028,0.5404,1.4314,1.530012457
23/12/2019 10:00,14.0832,0.7844,14.10502767,11.926,-2.569,12.19955889,2.1572,3.3534,3.98733036,12.3186,-1.174,12.37441643,11.926,-2.569,12.19955889,0.3926,1.395,1.449192796
23/12/2019 10:30,13.5805,1.1653,13.63040367,12.1155,-2.6065,12.39270683,1.465,3.7718,4.046319345,12.4111,-1.2135,12.4702841,12.1155,-2.6065,12.39270683,0.2956,1.393,1.424018385
23/12/2019 11:00,13.2215,1.3484,13.29008069,11.9735,-2.486,12.22885515,1.248,3.8344,4.032384823,12.0763,-1.8678,12.21988946,11.9735,-2.486,12.22885515,0.1028,0.6182,0.626688982
23/12/2019 11:30,12.29,1.3756,12.36674474,10.847,-2.307,11.08961938,1.443,3.6826,3.955223351,10.9498,-1.8146,11.0991393,10.847,-2.307,11.08961938,0.1028,0.4924,0.503016501
23/12/2019 12:00,11.6297,1.38,11.71129037,9.3055,-2.174,9.556076928,2.3242,3.554,4.246506993,9.8843,-0.8204,9.918288292,9.3055,-2.174,9.556076928,0.5788,1.3536,1.472155698
23/12/2019 12:30,11.7359,1.6331,11.84898158,7.7845,-1.7385,7.9762662,3.9514,3.3716,5.194347747,9.6315,-0.0767,9.631805394,7.7845,-1.7385,7.9762662,1.847,1.6618,2.484549907
23/12/2019 13:00,12.4885,1.0872,12.53573437,7.2765,-1.766,7.487737192,5.212,2.8532,5.941859493,10.4915,-0.6052,10.50894092,7.2765,-1.766,7.487737192,3.215,1.1608,3.418140085
23/12/2019 13:30,10.8508,1.5234,10.95721717,4.796,-1.324,4.975398677,6.0548,2.8474,6.690910984,8.3778,-0.1298,8.378805457,4.796,-1.324,4.975398677,3.5818,1.1942,3.775633044
23/12/2019 14:00,11.8804,1.3053,11.95189158,3.874,-1.0555,4.015215592,8.0064,2.3608,8.347204179,10.114,-0.2741,10.11771352,3.874,-1.0555,4.015215592,6.24,0.7814,6.288734846
23/12/2019 14:30,13.0723,0.8453,13.0996015,4.7625,-1.2505,4.923937093,8.3098,2.0958,8.5700148,12.4819,-0.6697,12.49985303,4.7625,-1.2505,4.923937093,7.7194,0.5808,7.741218573
23/12/2019 15:00,11.3349,1.1344,11.3915241,3.7135,-1.11,3.875846004,7.6214,2.2444,7.945002789,10.8645,-0.3832,10.87125579,3.7135,-1.11,3.875846004,7.151,0.7268,7.187839678
23/12/2019 15:30,11.3788,1.1783,11.43964511,2.855,-0.9395,3.005608965,8.5238,2.1178,8.782951855,10.9316,-0.3433,10.93698923,2.855,-0.9395,3.005608965,8.0766,0.5962,8.098575307
23/12/2019 16:00,12.7605,0.9822,12.79824508,3.2315,-0.98,3.376831688,9.529,1.9622,9.728929532,12.3737,-0.526,12.38487496,3.2315,-0.98,3.376831688,9.1422,0.454,9.153465838
23/12/2019 16:30,12.9415,1.2013,12.99713599,3.3405,-0.8435,3.445349402,9.601,2.0448,9.816333737,12.4433,-0.3097,12.44715345,3.3405,-0.8435,3.445349402,9.1028,0.5338,9.11843793
23/12/2019 17:00,14.1005,1.0883,14.14243604,3.8495,-0.9095,3.955482335,10.251,1.9978,10.44385972,13.0627,-0.4247,13.06960219,3.8495,-0.9095,3.955482335,9.2132,0.4848,9.225946308
23/12/2019 17:30,15.1105,1.2169,15.15942136,4.6395,-0.8865,4.723435455,10.471,2.1034,10.68017474,13.8969,-0.3181,13.90054018,4.6395,-0.8865,4.723435455,9.2574,0.5684,9.274833331
23/12/2019 18:00,14.2602,1.2641,14.31611864,4.266,-0.8095,4.342124624,9.9942,2.0736,10.20704906,13.0184,-0.2739,13.02128103,4.266,-0.8095,4.342124624,8.7524,0.5356,8.768772612
23/12/2019 18:30,13.725,0.7251,13.74414039,3.474,-0.7715,3.558635729,10.251,1.4966,10.35967242,12.7054,-0.1773,12.70663702,3.474,-0.7715,3.558635729,9.2314,0.5942,9.250503748
23/12/2019 19:00,14.3025,0.6133,14.3156433,3.2125,-0.6415,3.275924068,11.09,1.2548,11.16076265,13.2685,-0.0453,13.26857733,3.2125,-0.6415,3.275924068,10.056,0.5962,10.07365825
23/12/2019 19:30,14.478,0.4979,14.48655889,3.354,-0.5985,3.406980812,11.124,1.0964,11.17790092,13.463,-0.1627,13.46398308,3.354,-0.5985,3.406980812,10.109,0.4358,10.11838933
23/12/2019 20:00,13.5165,0.2474,13.51876396,3.0375,-0.707,3.118694478,10.479,0.9544,10.52237237,12.8965,-0.4046,12.90284517,3.0375,-0.707,3.118694478,9.859,0.3024,9.863636589
23/12/2019 20:30,15.0065,-0.1006,15.0068372,4.5005,-1.077,4.627572717,10.506,0.9764,10.55127447,14.2857,-0.7554,14.3056581,4.5005,-1.077,4.627572717,9.7852,0.3216,9.79048342
23/12/2019 21:00,11.9585,0.1913,11.96003001,2.9805,-0.9915,3.141090973,8.978,1.1828,9.055578382,11.0993,-0.4683,11.10917483,2.9805,-0.9915,3.141090973,8.1188,0.5232,8.135640828
23/12/2019 21:30,12.7737,-0.1951,12.77518985,3.1075,-1.1725,3.321341973,9.6662,0.9774,9.715489344,12.2025,-0.8393,12.23132988,3.1075,-1.1725,3.321341973,9.095,0.3332,9.10110143
23/12/2019 22:00,11.0597,-0.067,11.05990294,2.0165,-1.099,2.296535053,9.0432,1.032,9.101894871,10.5673,-0.7092,10.59107143,2.0165,-1.099,2.296535053,8.5508,0.3898,8.559680174
23/12/2019 22:30,11.9354,-0.4183,11.94272783,2.585,-1.2755,2.882555333,9.3504,0.8572,9.38960979,11.8356,-1.0615,11.88310606,2.585,-1.2755,2.882555333,9.2506,0.214,9.253074968
23/12/2019 23:00,9.8926,-0.144,9.893648001,1.841,-0.96,2.07626612,8.0516,0.816,8.092843663,9.7832,-0.7584,9.812551799,1.841,-0.96,2.07626612,7.9422,0.2016,7.944758234
23/12/2019 23:30,9.7514,-0.7163,9.777672916,1.837,-1.0245,2.103370925,7.9144,0.3082,7.920398639,9.2942,-1.0245,9.350494847,1.837,-1.0245,2.103370925,7.4572,0,7.4572
24/12/2019 00:00,10.1453,-0.4458,10.15508984,3.1345,-0.731,3.218610143,7.0108,0.2852,7.016598583,9.9861,-0.6926,10.01008931,3.1345,-0.731,3.218610143,6.8516,0.0384,6.851707606
24/12/2019 00:30,9.2456,-0.5874,9.264240828,4.004,-0.597,4.048261973,5.2416,0.0096,5.241608791,9.0968,-0.597,9.116368753,4.004,-0.597,4.048261973,5.0928,0,5.0928
24/12/2019 01:00,7.6825,-1.0824,7.758375862,3.7465,-1.238,3.945745335,3.936,0.1556,3.939074429,7.3973,-1.2284,7.498600793,3.7465,-1.238,3.945745335,3.6508,0.0096,3.650812622
24/12/2019 01:30,7.3857,-0.1487,7.387196774,3.2125,-1.3545,3.486377274,4.1732,1.2058,4.343909746,6.7847,-1.3545,6.918585429,3.2125,-1.3545,3.486377274,3.5722,0,3.5722
24/12/2019 02:00,9.8338,-0.7539,9.862656217,5.581,-1.6275,5.813460007,4.2528,0.8736,4.341599337,8.8392,-1.3615,8.94344111,5.581,-1.6275,5.813460007,3.2582,0.266,3.26904011
24/12/2019 02:30,11.799,-1.8134,11.9375383,9.641,-2.231,9.895768894,2.158,0.4176,2.198034067,9.8994,-1.8652,10.07358384,9.641,-2.231,9.895768894,0.2584,0.3658,0.447861809
24/12/2019 03:00,11.5472,-2.3557,11.78503926,11.284,-2.5045,11.5585975,0.2632,0.1488,0.30235026,11.2868,-2.5045,11.561331,11.284,-2.5045,11.5585975,0.0028,0,0.0028
24/12/2019 03:30,11.2625,-2.508,11.53836948,11.2625,-2.508,11.53836948,0,0,0,11.2625,-2.508,11.53836948,11.2625,-2.508,11.53836948,0,0,0
24/12/2019 04:00,11.2875,-2.5965,11.58229116,11.2875,-2.5965,11.58229116,0,0,0,11.2875,-2.5965,11.58229116,11.2875,-2.5965,11.58229116,0,0,0
24/12/2019 04:30,11.421,-2.593,11.71165616,11.421,-2.593,11.71165616,0,0,0,11.421,-2.593,11.71165616,11.421,-2.593,11.71165616,0,0,0
24/12/2019 05:00,11.9295,-2.5865,12.20667655,11.9295,-2.5865,12.20667655,0,0,0,11.9295,-2.5865,12.20667655,11.9295,-2.5865,12.20667655,0,0,0
24/12/2019 05:30,11.752,-2.555,12.02653437,11.752,-2.555,12.02653437,0,0,0,11.752,-2.555,12.02653437,11.752,-2.555,12.02653437,0,0,0
24/12/2019 06:00,11.2835,-2.519,11.56126002,11.2835,-2.519,11.56126002,0,0,0,11.2835,-2.519,11.56126002,11.2835,-2.519,11.56126002,0,0,0
24/12/2019 06:30,11.332,-2.2345,11.55020408,11.332,-2.2345,11.55020408,0,0,0,11.332,-2.2345,11.55020408,11.332,-2.2345,11.55020408,0,0,0
24/12/2019 07:00,10.836,-2.172,11.05153745,10.836,-2.172,11.05153745,0,0,0,10.836,-2.172,11.05153745,10.836,-2.172,11.05153745,0,0,0
24/12/2019 07:30,10.6419,-1.3315,10.72487426,10.5815,-1.6675,10.71208189,0.0604,0.336,0.341385647,10.5815,-1.6675,10.71208189,10.5815,-1.6675,10.71208189,0,0,0
24/12/2019 08:00,12.1364,-0.3823,12.14241979,11.475,-1.7225,11.60356115,0.6614,1.3402,1.494518652,11.475,-1.7225,11.60356115,11.475,-1.7225,11.60356115,0,0,0
24/12/2019 08:30,11.9593,0.2522,11.96195893,11.4735,-1.475,11.56792234,0.4858,1.7272,1.794218905,11.4735,-1.475,11.56792234,11.4735,-1.475,11.56792234,0,0,0
24/12/2019 09:00,11.7469,-0.5588,11.76018355,11.1105,-1.681,11.2369467,0.6364,1.1222,1.290092167,11.1125,-1.681,11.2389242,11.1105,-1.681,11.2369467,0.002,0,0.002
24/12/2019 09:30,10.1524,1.0576,10.20733773,8.769,-1.257,8.858634771,1.3834,2.3146,2.696510471,9.2096,-1.235,9.292037299,8.769,-1.257,8.858634771,0.4406,0.022,0.441148909
24/12/2019 10:00,11.9836,0.8431,12.01322132,7.702,-1.0125,7.768266232,4.2816,1.8556,4.666406532,10.0424,-1.0125,10.09331234,7.702,-1.0125,7.768266232,2.3404,0,2.3404
24/12/2019 10:30,17.1421,-0.2212,17.14352711,11.1305,-1.716,11.26200188,6.0116,1.4948,6.19465589,14.7421,-1.716,14.84163631,11.1305,-1.716,11.26200188,3.6116,0,3.6116
24/12/2019 11:00,16.2733,0.1187,16.2737329,12.6415,-2.5885,12.90379225,3.6318,2.7072,4.529779584,13.6639,-2.3121,13.85813731,12.6415,-2.5885,12.90379225,1.0224,0.2764,1.05910279
24/12/2019 11:30,15.7098,1.2807,15.7619164,12.533,-2.6285,12.80566676,3.1768,3.9092,5.03725152,12.5694,-2.3703,12.7909397,12.533,-2.6285,12.80566676,0.0364,0.2582,0.26075314
24/12/2019 12:00,15.5069,1.3398,15.56467191,12.3945,-2.579,12.65997122,3.1124,3.9188,5.004400783,12.4213,-2.315,12.63518574,12.3945,-2.579,12.65997122,0.0268,0.264,0.265356816
24/12/2019 12:30,16.583,1.3321,16.63641726,12.96,-2.6165,13.22148525,3.623,3.9486,5.358877771,13.0224,-2.2641,13.21775513,12.96,-2.6165,13.22148525,0.0624,0.3524,0.357881992
24/12/2019 13:00,15.3364,1.3942,15.39964151,12.13,-2.585,12.40238384,3.2064,3.9792,5.110287037,12.13,-2.585,12.40238384,12.13,-2.585,12.40238384,0,0,0
24/12/2019 13:30,15.6113,1.3573,15.67019307,11.7405,-2.6085,12.02678729,3.8708,3.9658,5.541720155,11.8625,-1.8011,11.99845271,11.7405,-2.6085,12.02678729,0.122,0.8074,0.816565221
24/12/2019 14:00,14.9656,1.365,15.02772133,11.114,-2.572,11.40772458,3.8516,3.937,5.50770293,11.5768,-0.7096,11.59852708,11.114,-2.572,11.40772458,0.4628,1.8624,1.919040802
24/12/2019 14:30,14.2337,1.3004,14.29297925,10.5645,-2.533,10.86391961,3.6692,3.8334,5.306409728,12.1331,-0.684,12.15236486,10.5645,-2.533,10.86391961,1.5686,1.849,2.424728224
24/12/2019 15:00,13.135,1.313,13.20046189,9.559,-2.382,9.851314887,3.576,3.695,5.142061941,12.1482,-0.6462,12.16537454,9.559,-2.382,9.851314887,2.5892,1.7358,3.117203599
24/12/2019 15:30,10.2048,2.0779,10.41420239,5.998,-1.2735,6.131705004,4.2068,3.3514,5.378573064,9.4292,0.2203,9.431773149,5.998,-1.2735,6.131705004,3.4312,1.4938,3.74226828
24/12/2019 16:00,14.983,0.1996,14.98432945,7.879,-1.421,8.006115288,7.104,1.6206,7.28650536,14.2026,-1.419,14.27331103,7.879,-1.421,8.006115288,6.3236,0.002,6.323600316
24/12/2019 16:30,13.0165,0.6726,13.033866,7.0625,-1.135,7.153120386,5.954,1.8076,6.222341501,11.9413,-1.109,11.99268638,7.0625,-1.135,7.153120386,4.8788,0.026,4.878869279
24/12/2019 17:00,13.8526,0.7179,13.87118983,6.762,-0.9045,6.822225755,7.0906,1.6224,7.273842872,12.953,-0.8767,12.98263501,6.762,-0.9045,6.822225755,6.191,0.0278,6.191062416
24/12/2019 17:30,15.5541,0.4218,15.55981819,7.6015,-1.001,7.667124836,7.9526,1.4228,8.078874092,14.1257,-1.001,14.16112289,7.6015,-1.001,7.667124836,6.5242,0,6.5242
24/12/2019 18:00,15.6592,0.3268,15.66260971,8.079,-1.168,8.16299363,7.5802,1.4948,7.726180109,13.8832,-1.168,13.93224556,8.079,-1.168,8.16299363,5.8042,0,5.8042
24/12/2019 18:30,15.5497,0.3465,15.55356012,8.4265,-1.3355,8.531674074,7.1232,1.682,7.319091627,13.8821,-1.3355,13.94619162,8.4265,-1.3355,8.531674074,5.4556,0,5.4556
24/12/2019 19:00,14.8786,0.3423,14.88253699,8.172,-1.4395,8.297815631,6.7066,1.7818,6.939257511,12.7522,-1.4367,12.83287621,8.172,-1.4395,8.297815631,4.5802,0.0028,4.580200856
24/12/2019 19:30,16.3504,-0.1438,16.35103234,9.541,-1.939,9.736036257,6.8094,1.7952,7.042064427,13.5952,-1.9274,13.73114466,9.541,-1.939,9.736036257,4.0542,0.0116,4.054216595
24/12/2019 20:00,17.2567,-0.0638,17.25681794,11.9295,-2.411,12.17069806,5.3272,2.3472,5.821375068,14.2287,-1.9588,14.36289668,11.9295,-2.411,12.17069806,2.2992,0.4522,2.343246782
24/12/2019 20:30,14.8993,0.4468,14.90599781,11.7495,-2.368,11.9857488,3.1498,2.8148,4.224256039,11.9723,-2.0954,12.15428601,11.7495,-2.368,11.9857488,0.2228,0.2726,0.352066187
24/12/2019 21:00,13.447,0.2144,13.4487091,11.043,-2.466,11.31499028,2.404,2.6804,3.600522207,11.9454,-1.7672,12.07541208,11.043,-2.466,11.31499028,0.9024,0.6988,1.141335709
24/12/2019 21:30,11.4711,0.35,11.47643826,9.0125,-2.245,9.287905106,2.4586,2.595,3.574736208,9.9341,-1.4798,10.04371201,9.0125,-2.245,9.287905106,0.9216,0.7652,1.197863765
24/12/2019 22:00,11.3307,-0.1208,11.33134392,7.7565,-1.99,8.007708302,3.5742,1.8692,4.033461823,9.8753,-1.0896,9.935229149,7.7565,-1.99,8.007708302,2.1188,0.9004,2.302180184
24/12/2019 22:30,8.6982,-0.1649,8.699762942,4.766,-1.6625,5.047639275,3.9322,1.4976,4.207731289,7.7478,-1.3909,7.871658507,4.766,-1.6625,5.047639275,2.9818,0.2716,2.994143918
24/12/2019 23:00,11.657,-0.8007,11.68446702,5.871,-1.8365,6.151534219,5.786,1.0358,5.877982446,11.1838,-1.5697,11.29342023,5.871,-1.8365,6.151534219,5.3128,0.2668,5.319494908
24/12/2019 23:30,9.8713,-0.8916,9.911483958,5.5935,-1.988,5.936277137,4.2778,1.0964,4.416069044,9.3817,-1.437,9.491114997,5.5935,-1.988,5.936277137,3.7882,0.551,3.828062204
25/12/2019 00:00,10.8358,-0.3952,10.84300441,6.915,-1.626,7.10359775,3.9208,1.2308,4.109445374,10.0822,-1.1518,10.14777809,6.915,-1.626,7.10359775,3.1672,0.4742,3.202502378
25/12/2019 00:30,9.5607,0.2589,9.564204813,7.3105,-1.2455,7.415839838,2.2502,1.5044,2.706772876,8.6699,-1.1955,8.751936144,7.3105,-1.2455,7.415839838,1.3594,0.05,1.360319213
25/12/2019 01:00,9.6219,-0.2559,9.625302303,8.1195,-1.2755,8.219074188,1.5024,1.0196,1.815706452,9.0171,-1.2755,9.106865139,8.1195,-1.2755,8.219074188,0.8976,0,0.8976
25/12/2019 01:30,7.3996,-0.6127,7.424922993,6.69,-1.2215,6.800600139,0.7096,0.6088,0.934970374,7.2352,-1.2215,7.337586885,6.69,-1.2215,6.800600139,0.5452,0,0.5452
25/12/2019 02:00,5.5564,0.0524,5.556647075,4.704,-1.067,4.823495102,0.8524,1.1194,1.406997555,5.376,-1.067,5.480863527,4.704,-1.067,4.823495102,0.672,0,0.672
25/12/2019 02:30,6.2698,-0.2541,6.27494692,3.985,-1.0375,4.117843034,2.2848,0.7834,2.415372973,6.0384,-1.0375,6.126881818,3.985,-1.0375,4.117843034,2.0534,0,2.0534
25/12/2019 03:00,6.6522,-0.3528,6.66154882,3.874,-1.138,4.037687457,2.7782,0.7852,2.887028625,6.299,-1.138,6.400972192,3.874,-1.138,4.037687457,2.425,0,2.425
25/12/2019 03:30,4.6313,-0.3016,4.641110023,2.0115,-1.157,2.320513144,2.6198,0.8554,2.755913859,4.4163,-1.157,4.565342779,2.0115,-1.157,2.320513144,2.4048,0,2.4048
25/12/2019 04:00,5.985,-0.4115,5.999129708,1.88,-1.3215,2.297990916,4.105,0.91,4.204655158,5.815,-1.3215,5.963269845,1.88,-1.3215,2.297990916,3.935,0,3.935
25/12/2019 04:30,5.2279,0.2094,5.232092007,1.0605,-0.861,1.366009242,4.1674,1.0704,4.302671138,5.0955,-0.861,5.167730764,1.0605,-0.861,1.366009242,4.035,0,4.035
25/12/2019 05:00,6.0399,-0.4509,6.056707259,1.2755,-1.0825,1.672933501,4.7644,0.6316,4.80608218,5.9219,-1.0825,6.020025404,1.2755,-1.0825,1.672933501,4.6464,0,4.6464
25/12/2019 05:30,6.3567,-0.3686,6.367377863,1.6815,-1.176,2.051930372,4.6752,0.8074,4.744406159,5.9919,-1.176,6.106213361,1.6815,-1.176,2.051930372,4.3104,0,4.3104
25/12/2019 06:00,6.1642,-0.3155,6.17226878,1.8,-1.1575,2.140048189,4.3642,0.842,4.44468285,5.881,-1.1575,5.993827429,1.8,-1.1575,2.140048189,4.081,0,4.081
25/12/2019 06:30,5.9583,-0.1401,5.959946887,1.5105,-0.9945,1.808491222,4.4478,0.8544,4.529119583,5.8681,-0.9945,5.951775186,1.5105,-0.9945,1.808491222,4.3576,0,4.3576
25/12/2019 07:00,7.1603,-0.4597,7.175041476,1.9725,-1.2075,2.312749986,5.1878,0.7478,5.241419052,7.1815,-1.2075,7.282307224,1.9725,-1.2075,2.312749986,5.209,0,5.209
25/12/2019 07:30,7.2478,-0.6327,7.275363505,2.2,-0.8315,2.351891207,5.0478,0.1988,5.051713202,7.7288,-0.2823,7.733953887,2.2,-0.8315,2.351891207,5.5288,0.5492,5.556010266
25/12/2019 08:00,7.787,-0.62,7.811643169,2.193,-0.62,2.278957876,5.594,0,5.594,8.3534,-0.1708,8.355145971,2.193,-0.62,2.278957876,6.1604,0.4492,6.176755524
25/12/2019 08:30,9.4313,-0.5135,9.44526876,2.8965,-0.5135,2.94166526,6.5348,0,6.5348,9.9315,-0.1803,9.93313648,2.8965,-0.5135,2.94166526,7.035,0.3332,7.042886286
25/12/2019 09:00,9.2188,0.0064,9.218802222,2.11,-0.346,2.138180535,7.1088,0.3524,7.11752929,9.5616,-0.1512,9.562795407,2.11,-0.346,2.138180535,7.4516,0.1948,7.454145799
25/12/2019 09:30,11.9402,-0.0563,11.94033273,3.017,-0.3375,3.035818712,8.9232,0.2812,8.927629679,11.992,-0.3375,11.99674832,3.017,-0.3375,3.035818712,8.975,0,8.975
25/12/2019 10:00,11.7286,-0.1345,11.72937118,2.981,-0.2525,2.991674656,8.7476,0.118,8.748395839,11.6844,-0.2525,11.68712795,2.981,-0.2525,2.991674656,8.7034,0,8.7034
25/12/2019 10:30,11.8466,0.0449,11.84668509,2.787,-0.1145,2.789351045,9.0596,0.1594,9.061002181,11.8062,-0.1145,11.80675521,2.787,-0.1145,2.789351045,9.0192,0,9.0192
25/12/2019 11:00,12.2721,0.3233,12.27635782,2.7345,0.0785,2.735626528,9.5376,0.2448,9.540741103,12.2463,0.0785,12.24655159,2.7345,0.0785,2.735626528,9.5118,0,9.5118
25/12/2019 11:30,12.9033,0.132,12.90397516,3.1075,-0.013,3.107527192,9.7958,0.145,9.796873105,12.9303,-0.013,12.93030654,3.1075,-0.013,3.107527192,9.8228,0,9.8228
25/12/2019 12:00,12.0171,0.2863,12.02050998,2.3345,0.0185,2.334573301,9.6826,0.2678,9.68630268,12.0459,0.0185,12.04591421,2.3345,0.0185,2.334573301,9.7114,0,9.7114
25/12/2019 12:30,12.6345,0.3449,12.63920671,1.5705,0.0665,1.571907281,11.064,0.2784,11.06750209,12.7205,0.1087,12.72096443,1.5705,0.0665,1.571907281,11.15,0.0422,11.15007986
25/12/2019 13:00,14.771,0.4721,14.77854253,1.958,0.0545,1.958758344,12.813,0.4176,12.81980338,14.853,0.0545,14.85309999,1.958,0.0545,1.958758344,12.895,0,12.895
25/12/2019 13:30,15.545,0.3922,15.54994681,3.135,-0.035,3.135195369,12.41,0.4272,12.41735076,15.623,-0.035,15.6230392,3.135,-0.035,3.135195369,12.488,0,12.488
25/12/2019 14:00,12.9185,0.3825,12.92416142,2.4035,0.0235,2.403614882,10.515,0.359,10.52112665,12.9955,0.0235,12.99552125,2.4035,0.0235,2.403614882,10.592,0,10.592
25/12/2019 14:30,12.5645,0.284,12.56770927,2.0195,0.046,2.020023824,10.545,0.238,10.54768548,12.6335,0.046,12.63358375,2.0195,0.046,2.020023824,10.614,0,10.614
25/12/2019 15:00,11.6048,0.1661,11.60598864,1.676,0.0615,1.677127977,9.9288,0.1046,9.929350966,11.682,0.0615,11.68216188,1.676,0.0615,1.677127977,10.006,0,10.006
25/12/2019 15:30,10.4883,-0.8082,10.51939276,1.1695,-0.812,1.423753578,9.3188,0.0038,9.318800775,10.5211,-0.812,10.55238784,1.1695,-0.812,1.423753578,9.3516,0,9.3516
25/12/2019 16:00,10.4778,-0.7251,10.50285975,1.445,-1.2695,1.923448791,9.0328,0.5444,9.049190417,10.4968,-1.2695,10.57328901,1.445,-1.2695,1.923448791,9.0518,0,9.0518
25/12/2019 16:30,10.2814,-0.4578,10.29158719,1.699,-1.342,2.165078521,8.5824,0.8842,8.627827038,10.2162,-1.3248,10.30173954,1.699,-1.342,2.165078521,8.5172,0.0172,8.517217367
25/12/2019 17:00,10.5193,-0.4165,10.5275422,2.0155,-1.3785,2.441823601,8.5038,0.962,8.558040572,10.2503,-1.3381,10.33727051,2.0155,-1.3785,2.441823601,8.2348,0.0404,8.234899101
25/12/2019 17:30,11.5526,-0.4497,11.56134927,2.854,-1.4385,3.196028512,8.6986,0.9888,8.754619775,11.0256,-1.3819,11.11186316,2.854,-1.4385,3.196028512,8.1716,0.0566,8.171796016
25/12/2019 18:00,11.6971,-0.4402,11.70538015,3.6435,-1.455,3.92327889,8.0536,1.0148,8.117283536,10.9511,-1.381,11.03783277,3.6435,-1.455,3.92327889,7.3076,0.074,7.307974669
25/12/2019 18:30,10.3802,-0.4048,10.38809006,2.993,-1.408,3.30764463,7.3872,1.0032,7.455007316,9.3684,-1.3812,9.469669054,2.993,-1.408,3.30764463,6.3754,0.0268,6.375456329
25/12/2019 19:00,11.9095,-0.6346,11.92639541,3.9665,-1.612,4.281549515,7.943,0.9774,8.002909456,11.0091,-1.5918,11.12358351,3.9665,-1.612,4.281549515,7.0426,0.0202,7.042628969
25/12/2019 19:30,10.8246,-0.5729,10.83974998,3.904,-1.6845,4.25191207,6.9206,1.1116,7.009305167,10.1632,-1.5425,10.27958854,3.904,-1.6845,4.25191207,6.2592,0.142,6.260810542
25/12/2019 20:00,11.6175,-0.5782,11.63187953,4.6785,-1.762,4.999300576,6.939,1.1838,7.039254466,10.8801,-1.5488,10.98978423,4.6785,-1.762,4.999300576,6.2016,0.2132,6.205263637
25/12/2019 20:30,11.0103,-0.3803,11.0168659,4.7175,-1.5795,4.974899647,6.2928,1.1992,6.406044995,9.8373,-1.3721,9.932528867,4.7175,-1.5795,4.974899647,5.1198,0.2074,5.123999102
25/12/2019 21:00,10.4552,-0.4421,10.46454296,4.456,-1.4175,4.67602847,5.9992,0.9754,6.077977114,9.5142,-1.2783,9.599690231,4.456,-1.4175,4.67602847,5.0582,0.1392,5.060115007
25/12/2019 21:30,12.4542,-1.1502,12.50720023,6.626,-1.925,6.89996384,5.8282,0.7748,5.879475341,11.186,-1.925,11.35042823,6.626,-1.925,6.89996384,4.56,0,4.56
25/12/2019 22:00,12.6974,-1.1932,12.75334046,8.747,-2.422,9.076127643,3.9504,1.2288,4.137101594,10.6814,-2.1648,10.89856252,8.747,-2.422,9.076127643,1.9344,0.2572,1.95142389
25/12/2019 22:30,9.2838,-0.1417,9.284881331,7.021,-2.0165,7.304841768,2.2628,1.8748,2.938560682,7.217,-1.6603,7.405517206,7.021,-2.0165,7.304841768,0.196,0.3562,0.406564189
25/12/2019 23:00,12.1498,-1.1378,12.20295984,8.735,-2.36,9.048194571,3.4148,1.2222,3.626931469,9.6096,-2.2564,9.870955026,8.735,-2.36,9.048194571,0.8746,0.1036,0.880714551
25/12/2019 23:30,11.3823,-0.8514,11.41409809,9.6475,-2.493,9.964401901,1.7348,1.6416,2.388384726,9.6475,-2.493,9.964401901,9.6475,-2.493,9.964401901,0,0,0
26/12/2019 00:00,9.7413,-1.2808,9.825139914,9.3775,-2.55,9.718024812,0.3638,1.2692,1.320310221,9.3775,-2.55,9.718024812,9.3775,-2.55,9.718024812,0,0,0
27/12/2019 00:30,6.6058,-0.2225,6.609546118,0.864,-0.2225,0.892189582,5.7418,0,5.7418,6.673,-0.2225,6.676708414,0.864,-0.2225,0.892189582,5.809,0,5.809
27/12/2019 01:00,6.9788,-0.2015,6.981708365,0.948,-0.2015,0.969178131,6.0308,0,6.0308,7.0622,-0.2015,7.065074033,0.948,-0.2015,0.969178131,6.1142,0,6.1142
27/12/2019 01:30,6.7422,-0.351,6.751330376,0.987,-0.351,1.047554295,5.7552,0,5.7552,6.8652,-0.351,6.874167007,0.987,-0.351,1.047554295,5.8782,0,5.8782
27/12/2019 02:00,6.7143,-0.6595,6.746611352,1.2585,-0.6595,1.420831623,5.4558,0,5.4558,6.8591,-0.6595,6.890732404,1.2585,-0.6595,1.420831623,5.6006,0,5.6006
27/12/2019 02:30,5.9307,-0.5875,5.959728076,1.0145,-0.5875,1.172333784,4.9162,0,4.9162,6.0785,-0.5875,6.106825567,1.0145,-0.5875,1.172333784,5.064,0,5.064
27/12/2019 03:00,5.7831,0.026,5.783158446,0.8025,0.026,0.802921073,4.9806,0,4.9806,5.8983,0.026,5.898357304,0.8025,0.026,0.802921073,5.0958,0,5.0958
27/12/2019 03:30,5.9021,0.142,5.903807958,0.8025,0.142,0.81496641,5.0996,0,5.0996,6.0087,0.142,6.010377666,0.8025,0.142,0.81496641,5.2062,0,5.2062
27/12/2019 04:00,5.747,0.127,5.748403083,0.801,0.127,0.811005549,4.946,0,4.946,5.8544,0.127,5.855777349,0.801,0.127,0.811005549,5.0534,0,5.0534
27/12/2019 04:30,5.7168,-0.2,5.720297391,0.863,-0.2,0.885871887,4.8538,0,4.8538,5.8272,-0.2,5.83063117,0.863,-0.2,0.885871887,4.9642,0,4.9642
27/12/2019 05:00,5.8101,-0.8445,5.871153401,1.0485,-0.8445,1.346303272,4.7616,0,4.7616,5.9195,-0.8445,5.97943647,1.0485,-0.8445,1.346303272,4.871,0,4.871
27/12/2019 05:30,5.6975,-0.685,5.738530409,1.1145,-0.685,1.308180129,4.583,0,4.583,5.8023,-0.685,5.842594483,1.1145,-0.685,1.308180129,4.6878,0,4.6878
27/12/2019 06:00,5.3424,0.0185,5.342432031,0.789,0.0185,0.789216859,4.5534,0,4.5534,5.4498,0.0185,5.4498314,0.789,0.0185,0.789216859,4.6608,0,4.6608
27/12/2019 06:30,5.8725,-0.0455,5.872676264,0.7815,-0.0455,0.782823416,5.091,0,5.091,5.9741,-0.0455,5.974273266,0.7815,-0.0455,0.782823416,5.1926,0,5.1926
27/12/2019 07:00,6.2382,-0.4805,6.256677992,0.795,-0.4805,0.928926935,5.4432,0,5.4432,6.3468,-0.4805,6.364962725,0.795,-0.4805,0.928926935,5.5518,0,5.5518
27/12/2019 07:30,6.8895,-0.677,6.922682952,1.0305,-0.677,1.232987936,5.859,0,5.859,6.9759,-0.677,7.008673898,1.0305,-0.677,1.232987936,5.9454,0,5.9454
27/12/2019 08:00,6.9811,-0.5185,7.000328525,0.9205,-0.5185,1.05648592,6.0606,0,6.0606,7.0569,-0.5185,7.075922545,0.9205,-0.5185,1.05648592,6.1364,0,6.1364
27/12/2019 08:30,7.3598,-0.0585,7.360032492,0.753,-0.0585,0.755268992,6.6068,0,6.6068,7.4328,-0.0585,7.433030209,0.753,-0.0585,0.755268992,6.6798,0,6.6798
27/12/2019 09:00,8.2826,-0.173,8.284406542,0.855,-0.173,0.872326774,7.4276,0,7.4276,8.3844,-0.173,8.386184613,0.855,-0.173,0.872326774,7.5294,0,7.5294
27/12/2019 09:30,8.7929,0.0675,8.793159083,0.7875,0.0675,0.790387563,8.0054,0,8.0054,8.8985,0.0675,8.898756009,0.7875,0.0675,0.790387563,8.111,0,8.111
27/12/2019 10:00,9.5268,-0.035,9.526864292,0.858,-0.035,0.858713573,8.6688,0,8.6688,9.5892,-0.035,9.589263874,0.858,-0.035,0.858713573,8.7312,0,8.7312
27/12/2019 10:30,10.1482,0.2941,10.15246069,0.889,-0.1475,0.901153289,9.2592,0.4416,9.269724656,10.2298,-0.1149,10.23044525,0.889,-0.1475,0.901153289,9.3408,0.0326,9.340856888
27/12/2019 11:00,10.8641,0.8312,10.89585069,0.9155,-0.125,0.923994183,9.9486,0.9562,9.994446478,10.8689,-0.125,10.86961877,0.9155,-0.125,0.923994183,9.9534,0,9.9534
27/12/2019 11:30,11.372,0.7855,11.3990962,1.21,-0.2245,1.230650336,10.162,1.01,10.21206855,11.318,-0.2245,11.32022633,1.21,-0.2245,1.230650336,10.108,0,10.108
27/12/2019 12:00,11.0615,0.989,11.10562485,1.0865,-0.114,1.092464301,9.975,1.103,10.03579763,11.0175,-0.114,11.01808977,1.0865,-0.114,1.092464301,9.931,0,9.931
27/12/2019 12:30,11.649,0.449,11.65764993,1.352,-0.467,1.430382117,10.297,0.916,10.33766245,11.544,-0.467,11.55344213,1.352,-0.467,1.430382117,10.192,0,10.192
27/12/2019 13:00,12.0395,-0.015,12.03950934,1.8125,-0.688,1.938685186,10.227,0.673,10.24911986,12.0125,-0.688,12.03218601,1.8125,-0.688,1.938685186,10.2,0,10.2
27/12/2019 13:30,11.7106,0.2134,11.71254421,1.814,-0.689,1.940442475,9.8966,0.9024,9.937656531,11.6602,-0.689,11.68053873,1.814,-0.689,1.940442475,9.8462,0,9.8462
27/12/2019 14:00,11.3241,0.1532,11.32513625,1.4735,-0.729,1.643971791,9.8506,0.8822,9.890025136,11.1495,-0.729,11.17330709,1.4735,-0.729,1.643971791,9.676,0,9.676
27/12/2019 14:30,10.7858,0.1912,10.78749457,0.914,-0.667,1.131496796,9.8718,0.8582,9.909033378,10.5006,-0.667,10.52176265,0.914,-0.667,1.131496796,9.5866,0,9.5866
27/12/2019 15:00,11.357,-0.0115,11.35700582,1.148,-0.7805,1.388194601,10.209,0.769,10.23792176,11.1474,-0.7805,11.17469047,1.148,-0.7805,1.388194601,9.9994,0,9.9994
27/12/2019 15:30,10.9437,-0.0111,10.94370563,0.9475,-0.8635,1.281947152,9.9962,0.8524,10.03247727,10.7761,-0.8635,10.81064121,0.9475,-0.8635,1.281947152,9.8286,0,9.8286
27/12/2019 16:00,11.2855,0.1475,11.28646386,0.9745,-0.7645,1.238592144,10.311,0.912,10.35125427,10.9815,-0.7645,11.00807897,0.9745,-0.7645,1.238592144,10.007,0,10.007
27/12/2019 16:30,11.767,0.1783,11.76835077,1.319,-0.6655,1.47737986,10.448,0.8438,10.48201805,11.479,-0.6655,11.49827514,1.319,-0.6655,1.47737986,10.16,0,10.16
27/12/2019 17:00,11.897,0.4652,11.90609172,1.197,-0.324,1.240074595,10.7,0.7892,10.72906504,11.575,-0.324,11.57953371,1.197,-0.324,1.240074595,10.378,0,10.378
27/12/2019 17:30,12.608,0.2539,12.61055626,1.236,-0.3375,1.281250268,11.372,0.5914,11.38736747,12.255,-0.3375,12.25964646,1.236,-0.3375,1.281250268,11.019,0,11.019
27/12/2019 18:00,12.901,0.1634,12.90203474,1.365,-0.425,1.42963282,11.536,0.5884,11.55099609,12.631,-0.425,12.63814804,1.365,-0.425,1.42963282,11.266,0,11.266
27/12/2019 18:30,12.7155,0.1443,12.71631876,1.2975,-0.5105,1.394315782,11.418,0.6548,11.43676034,12.1045,-0.5105,12.11526023,1.2975,-0.5105,1.394315782,10.807,0,10.807
27/12/2019 19:00,12.477,0.1119,12.47750178,1.04,-0.6445,1.223511443,11.437,0.7564,11.46198543,11.71,-0.6445,11.72772272,1.04,-0.6445,1.223511443,10.67,0,10.67
27/12/2019 19:30,12.7715,0.0778,12.77173696,1.3555,-0.767,1.557456019,11.416,0.8448,11.44721551,12.4045,-0.767,12.4281901,1.3555,-0.767,1.557456019,11.049,0,11.049
27/12/2019 20:00,11.7855,0.1091,11.78600497,1.0505,-0.7385,1.284107667,10.735,0.8476,10.76840985,11.4995,-0.7385,11.5231889,1.0505,-0.7385,1.284107667,10.449,0,10.449
27/12/2019 20:30,11.414,0.1057,11.41448941,0.924,-0.6575,1.134055664,10.49,0.7632,10.51772667,11.392,-0.6575,11.41095834,0.924,-0.6575,1.134055664,10.468,0,10.468
27/12/2019 21:00,11.569,-0.3715,11.57496321,1.284,-1.0435,1.654553792,10.285,0.672,10.30693014,11.572,-1.0435,11.61895332,1.284,-1.0435,1.654553792,10.288,0,10.288
27/12/2019 21:30,11.1434,-0.439,11.15204396,1.554,-1.329,2.044787764,9.5894,0.89,9.630612253,11.1178,-1.2618,11.18917406,1.554,-1.329,2.044787764,9.5638,0.0672,9.564036087
27/12/2019 22:00,10.4006,-0.4805,10.41169346,1.46,-1.4165,2.034225221,8.9406,0.936,8.98946185,10.413,-1.1265,10.47375631,1.46,-1.4165,2.034225221,8.953,0.29,8.957695518
27/12/2019 22:30,10.3961,-0.2068,10.39815664,1.8185,-1.256,2.210085575,8.5776,1.0492,8.641530096,10.2081,-1.0534,10.26230759,1.8185,-1.256,2.210085575,8.3896,0.2026,8.392045932
27/12/2019 23:00,9.4041,-0.7298,9.432375356,1.8795,-1.279,2.273403011,7.5246,0.5492,7.544615683,9.1975,-1.1954,9.274857811,1.8795,-1.279,2.273403011,7.318,0.0836,7.318477503
27/12/2019 23:30,8.3378,-0.6803,8.365507572,1.443,-1.1555,1.848629019,6.8948,0.4752,6.911156349,8.2034,-1.1527,8.283989911,1.443,-1.1555,1.848629019,6.7604,0.0028,6.76040058
28/12/2019 00:00,7.9104,0.0304,7.910458414,1.294,-0.511,1.391242969,6.6164,0.5414,6.638513608,7.8306,-0.4562,7.843877536,1.294,-0.511,1.391242969,6.5366,0.0548,6.536829706
28/12/2019 00:30,7.158,-0.337,7.165928621,1.155,-0.337,1.203160006,6.003,0,6.003,7.1934,-0.337,7.201289646,1.155,-0.337,1.203160006,6.0384,0,6.0384
28/12/2019 01:00,7.0847,-0.3875,7.095289306,1.2795,-0.3875,1.336890609,5.8052,0,5.8052,6.9617,-0.3875,6.972476113,1.2795,-0.3875,1.336890609,5.6822,0,5.6822
28/12/2019 01:30,7.3371,-0.224,7.340518538,1.7825,-0.224,1.796519482,5.5546,0,5.5546,7.1039,-0.224,7.107430704,1.7825,-0.224,1.796519482,5.3214,0,5.3214
28/12/2019 02:00,6.9424,-0.5255,6.962260266,2.152,-0.5255,2.215232324,4.7904,0,4.7904,6.6516,-0.5255,6.672325892,2.152,-0.5255,2.215232324,4.4996,0,4.4996
28/12/2019 02:30,5.862,-0.488,5.88227745,1.638,-0.488,1.709148326,4.224,0,4.224,5.5328,-0.488,5.554279417,1.638,-0.488,1.709148326,3.8948,0,3.8948
28/12/2019 03:00,5.9493,-0.671,5.987020251,1.5265,-0.671,1.667466117,4.4228,0,4.4228,5.6853,-0.671,5.724760003,1.5265,-0.671,1.667466117,4.1588,0,4.1588
28/12/2019 03:30,5.6244,-0.7502,5.674211434,1.407,-0.755,1.596769864,4.2174,0.0048,4.217402732,5.5178,-0.755,5.569213754,1.407,-0.755,1.596769864,4.1108,0,4.1108
28/12/2019 04:00,5.3249,-0.8466,5.39178,1.2055,-0.887,1.496662704,4.1194,0.0404,4.119598102,5.3335,-0.887,5.406754225,1.2055,-0.887,1.496662704,4.128,0,4.128
28/12/2019 04:30,5.3097,-0.7703,5.365284352,1.0655,-0.7905,1.326717943,4.2442,0.0202,4.24424807,5.0477,-0.7905,5.109223575,1.0655,-0.7905,1.326717943,3.9822,0,3.9822
28/12/2019 05:00,5.3704,-0.6569,5.410426394,0.938,-0.6895,1.164153877,4.4324,0.0326,4.432519884,4.7636,-0.6895,4.813241653,0.938,-0.6895,1.164153877,3.8256,0,3.8256
28/12/2019 05:30,5.8991,-0.7805,5.950509311,1.3545,-0.8035,1.574891266,4.5446,0.023,4.544658201,5.4115,-0.8035,5.470826674,1.3545,-0.8035,1.574891266,4.057,0,4.057
28/12/2019 06:00,5.4826,-0.549,5.51001849,1.269,-0.619,1.411921386,4.2136,0.07,4.21418141,5.0908,-0.619,5.128294613,1.269,-0.619,1.411921386,3.8218,0,3.8218
28/12/2019 06:30,5.5157,-0.7456,5.565866137,1.0565,-0.761,1.302041954,4.4592,0.0154,4.459226592,5.1395,-0.761,5.195534741,1.0565,-0.761,1.302041954,4.083,0,4.083
28/12/2019 07:00,6.0039,-0.5539,6.029396356,1.0685,-0.6335,1.242181347,4.9354,0.0796,4.936041868,5.9099,-0.6335,5.94375641,1.0685,-0.6335,1.242181347,4.8414,0,4.8414
28/12/2019 07:30,6.2057,-0.4923,6.225196525,0.9055,-0.5365,1.052502969,5.3002,0.0442,5.300384296,6.0675,-0.5365,6.091172999,0.9055,-0.5365,1.052502969,5.162,0,5.162
28/12/2019 08:00,6.9322,-0.5085,6.950825065,1.081,-0.5345,1.205923401,5.8512,0.026,5.851257766,6.7268,-0.5345,6.748001815,1.081,-0.5345,1.205923401,5.6458,0,5.6458
28/12/2019 08:30,7.6744,-0.4787,7.689315252,1.537,-0.5575,1.634984786,6.1374,0.0788,6.137905848,7.396,-0.5575,7.416982018,1.537,-0.5575,1.634984786,5.859,0,5.859
28/12/2019 09:00,8.0369,-0.1942,8.039245938,1.7815,-0.343,1.814219185,6.2554,0.1488,6.257169536,7.8421,-0.343,7.849597532,1.7815,-0.343,1.814219185,6.0606,0,6.0606
28/12/2019 09:30,8.3113,-0.3058,8.31692379,1.5385,-0.351,1.578031448,6.7728,0.0452,6.772950825,8.1703,-0.351,8.177836088,1.5385,-0.351,1.578031448,6.6318,0,6.6318
28/12/2019 10:00,9.7339,0.0776,9.734209314,1.7735,-0.339,1.805608831,7.9604,0.4166,7.971293729,9.5227,-0.3064,9.52762805,1.7735,-0.339,1.805608831,7.7492,0.0326,7.749268572
28/12/2019 10:30,10.0337,0.0278,10.03373851,1.7595,-0.099,1.762282965,8.2742,0.1268,8.275171532,9.8581,-0.099,9.858597091,1.7595,-0.099,1.762282965,8.0986,0,8.0986
28/12/2019 11:00,10.3949,0.0628,10.3950897,1.8115,-0.134,1.816449352,8.5834,0.1968,8.585655817,10.1453,-0.134,10.1461849,1.8115,-0.134,1.816449352,8.3338,0,8.3338
28/12/2019 11:30,11.4745,-0.7375,11.49817622,2.3065,-1.2675,2.631824177,9.168,0.53,9.183306812,11.0695,-1.2253,11.13710871,2.3065,-1.2675,2.631824177,8.763,0.0422,8.763101611
28/12/2019 12:00,11.6577,0.6173,11.67403223,2.4475,-1.4035,2.821359335,9.2102,2.0208,9.429285057,11.2383,-0.9513,11.27849097,2.4475,-1.4035,2.821359335,8.7908,0.4522,8.802422932
28/12/2019 12:30,11.9086,0.8756,11.9407466,2.586,-1.368,2.925546103,9.3226,2.2436,9.588775298,11.563,-0.6912,11.58364047,2.586,-1.368,2.925546103,8.977,0.6768,9.002476728
28/12/2019 13:00,11.6453,0.8963,11.67974168,2.3525,-1.3155,2.695328644,9.2928,2.2118,9.552391904,11.2843,-0.6781,11.30465595,2.3525,-1.3155,2.695328644,8.9318,0.6374,8.954514504
28/12/2019 13:30,11.4768,0.8246,11.50638533,1.968,-1.347,2.384833956,9.5088,2.1716,9.753621071,11.2772,-0.7594,11.30273985,1.968,-1.347,2.384833956,9.3092,0.5876,9.327726325
28/12/2019 14:00,11.9362,0.8362,11.96545448,2.125,-1.347,2.515955882,9.8112,2.1832,10.05116947,11.7874,-0.7518,11.81135056,2.125,-1.347,2.515955882,9.6624,0.5952,9.680714684
28/12/2019 14:30,13.3445,0.5532,13.35596161,3.9625,-1.267,4.160131639,9.382,1.8202,9.556937378,13.0797,-0.738,13.10050366,3.9625,-1.267,4.160131639,9.1172,0.529,9.132533977
28/12/2019 15:00,12.8361,-0.5428,12.84757156,5.3605,-1.621,5.60023225,7.4756,1.0782,7.552953767,12.0257,-1.621,12.13445926,5.3605,-1.621,5.60023225,6.6652,0,6.6652
28/12/2019 15:30,10.5932,-0.2638,10.59648417,4.332,-1.51,4.587627273,6.2612,1.2462,6.384014402,9.7618,-1.4898,9.874828772,4.332,-1.51,4.587627273,5.4298,0.0202,5.429837574
28/12/2019 16:00,11.8512,-0.2428,11.85368691,4.728,-1.44,4.942426934,7.1232,1.1972,7.223106401,11.2926,-1.44,11.38404211,4.728,-1.44,4.942426934,6.5646,0,6.5646
28/12/2019 16:30,10.9033,-0.0801,10.90359422,3.8655,-1.2005,4.047627762,7.0378,1.1204,7.126424419,10.2409,-1.1995,10.31090845,3.8655,-1.2005,4.047627762,6.3754,0.001,6.375400078
28/12/2019 17:00,12.6289,0.179,12.63016849,4.0685,-0.857,4.157780808,8.5604,1.036,8.622861715,11.6757,-0.857,11.70710978,4.0685,-0.857,4.157780808,7.6072,0,7.6072
28/12/2019 17:30,12.734,-0.121,12.73457487,3.732,-0.961,3.853744283,9.002,0.84,9.041106348,11.8814,-0.961,11.92020079,3.732,-0.961,3.853744283,8.1494,0,8.1494
28/12/2019 18:00,13.1563,0.0138,13.15630724,3.6225,-1.046,3.770493635,9.5338,1.0598,9.592524093,12.6273,-1.046,12.67054937,3.6225,-1.046,3.770493635,9.0048,0,9.0048
28/12/2019 18:30,13.5677,-0.1303,13.56832567,3.9705,-1.2065,4.149760535,9.5972,1.0762,9.657352343,13.1953,-1.2065,13.2503428,3.9705,-1.2065,4.149760535,9.2248,0,9.2248
28/12/2019 19:00,13.9201,-0.2557,13.92244829,4.6225,-1.3895,4.826822609,9.2976,1.1338,9.366475762,12.9553,-1.3895,13.02960123,4.6225,-1.3895,4.826822609,8.3328,0,8.3328
28/12/2019 19:30,12.9884,-0.3563,12.99328612,4.573,-1.6035,4.84598197,8.4154,1.2472,8.50731832,11.9938,-1.5853,12.09811616,4.573,-1.6035,4.84598197,7.4208,0.0182,7.420822318
28/12/2019 20:00,11.9332,0.1132,11.9337369,3.777,-1.249,3.978156608,8.1562,1.3622,8.269170894,11.1488,-0.7642,11.17496054,3.777,-1.249,3.978156608,7.3718,0.4848,7.387724026
28/12/2019 20:30,11.8216,-0.5842,11.8360262,3.46,-1.501,3.771551537,8.3616,0.9168,8.411710694,11.2198,-1.501,11.31975764,3.46,-1.501,3.771551537,7.7598,0,7.7598
28/12/2019 21:00,11.713,-0.5244,11.72473302,3.598,-1.59,3.933662924,8.115,1.0656,8.184664218,11.2386,-1.2406,11.30686598,3.598,-1.59,3.933662924,7.6406,0.3494,7.648584753
28/12/2019 21:30,10.7523,-0.0156,10.75231132,2.9725,-1.228,3.216168567,7.7798,1.2124,7.873703182,10.0237,-0.7404,10.0510076,2.9725,-1.228,3.216168567,7.0512,0.4876,7.068038993
28/12/2019 22:00,10.5853,0.1224,10.58600764,2.5645,-1.236,2.846815106,8.0208,1.3584,8.13501587,9.7319,-1.236,9.810075107,2.5645,-1.236,2.846815106,7.1674,0,7.1674
28/12/2019 22:30,11.2106,-0.1468,11.21156111,3.28,-1.439,3.581776235,7.9306,1.2922,8.035184951,10.219,-1.437,10.31954117,3.28,-1.439,3.581776235,6.939,0.002,6.939000288
28/12/2019 23:00,10.0425,-0.2184,10.04487455,3.4655,-1.575,3.806614671,6.577,1.3566,6.715451776,9.6143,-1.5682,9.741355949,3.4655,-1.575,3.806614671,6.1488,0.0068,6.14880376
28/12/2019 23:30,9.2684,-0.0889,9.268826343,3.538,-1.4665,3.829891154,5.7304,1.3776,5.8936632,8.9754,-1.4501,9.091787237,3.538,-1.4665,3.829891154,5.4374,0.0164,5.437424732
29/12/2019 00:00,8.759,0.234,8.762125142,3.791,-0.559,3.83199191,4.968,0.793,5.030891869,8.4356,-0.4812,8.449313629,3.791,-0.559,3.83199191,4.6446,0.0778,4.645251554
29/12/2019 00:30,8.4698,-0.757,8.503561668,4.48,-0.757,4.543506245,3.9898,0,3.9898,8.1376,-0.757,8.172734106,4.48,-0.757,4.543506245,3.6576,0,3.6576
29/12/2019 01:00,7.3488,-0.431,7.361428016,4.196,-0.431,4.218077406,3.1528,0,3.1528,6.9906,-0.431,7.003873882,4.196,-0.431,4.218077406,2.7946,0,2.7946
29/12/2019 01:30,6.909,-0.5165,6.928279242,3.596,-0.5165,3.632903556,3.313,0,3.313,6.2572,-0.5165,6.278481034,3.596,-0.5165,3.632903556,2.6612,0,2.6612
29/12/2019 02:00,7.2324,-0.5875,7.256222572,3.784,-0.5875,3.829335745,3.4484,0,3.4484,6.5142,-0.5875,6.540638951,3.784,-0.5875,3.829335745,2.7302,0,2.7302
29/12/2019 02:30,6.0921,-0.538,6.115809547,3.2505,-0.538,3.294722181,2.8416,0,2.8416,5.6727,-0.538,5.698154902,3.2505,-0.538,3.294722181,2.4222,0,2.4222
29/12/2019 03:00,6.4625,-0.491,6.481125462,3.3635,-0.491,3.399148901,3.099,0,3.099,6.2061,-0.491,6.225492608,3.3635,-0.491,3.399148901,2.8426,0,2.8426
29/12/2019 03:30,6.6029,-0.6405,6.633892421,3.8525,-0.6405,3.905380455,2.7504,0,2.7504,6.4349,-0.6405,6.466697632,3.8525,-0.6405,3.905380455,2.5824,0,2.5824
29/12/2019 04:00,5.833,-0.7015,5.87503117,3.573,-0.7015,3.641212882,2.26,0,2.26,5.3328,-0.7015,5.378741311,3.573,-0.7015,3.641212882,1.7598,0,1.7598
29/12/2019 04:30,5.4349,-0.525,5.460198074,2.9965,-0.525,3.042143529,2.4384,0,2.4384,4.7159,-0.525,4.745032962,2.9965,-0.525,3.042143529,1.7194,0,1.7194
29/12/2019 05:00,6.4363,-0.479,6.454099371,3.4305,-0.479,3.463779908,3.0058,0,3.0058,5.4263,-0.479,5.447400544,3.4305,-0.479,3.463779908,1.9958,0,1.9958
29/12/2019 05:30,5.737,-0.3545,5.747942175,3.313,-0.3545,3.331912251,2.424,0,2.424,5.5066,-0.3545,5.517999077,3.313,-0.3545,3.331912251,2.1936,0,2.1936
29/12/2019 06:00,5.7936,-0.3645,5.805054798,3.046,-0.3645,3.06773145,2.7476,0,2.7476,5.3636,-0.3645,5.375971095,3.046,-0.3645,3.06773145,2.3176,0,2.3176
29/12/2019 06:30,6.8459,-0.9026,6.905145442,3.8275,-0.964,3.947030814,3.0184,0.0614,3.019024432,6.4473,-0.941,6.51560882,3.8275,-0.964,3.947030814,2.6198,0.023,2.61990096
29/12/2019 07:00,6.4443,-0.2283,6.448342685,3.7995,-0.8935,3.903145206,2.6448,0.6652,2.727170343,5.9903,-0.8935,6.056569684,3.7995,-0.8935,3.903145206,2.1908,0,2.1908
29/12/2019 07:30,5.7778,-0.8763,5.843874958,2.987,-1.2335,3.23167004,2.7908,0.3572,2.813566505,5.652,-0.7267,5.698525852,2.987,-1.2335,3.23167004,2.665,0.5068,2.712760815
29/12/2019 08:00,6.4695,-0.9906,6.544900199,2.7465,-1.055,2.942156904,3.723,0.0644,3.72355695,6.7113,0.0606,6.71157359,2.7465,-1.055,2.942156904,3.9648,1.1156,4.118762241
29/12/2019 08:30,7.3216,-0.9026,7.377026048,2.896,-1.254,3.155840934,4.4256,0.3514,4.439528952,6.9184,-1.254,7.031128968,2.896,-1.254,3.155840934,4.0224,0,4.0224
29/12/2019 09:00,8.2935,-0.3801,8.302205626,3.4225,-0.9955,3.564340963,4.871,0.6154,4.909720782,7.8183,-0.9955,7.881423421,3.4225,-0.9955,3.564340963,4.3958,0,4.3958
29/12/2019 09:30,8.3664,-0.0532,8.366569142,3.333,-0.539,3.376301231,5.0334,0.4858,5.056789218,8.0074,-0.539,8.02552028,3.333,-0.539,3.376301231,4.6744,0,4.6744
29/12/2019 10:00,9.0523,-0.4082,9.061498912,3.0945,-0.751,3.184325871,5.9578,0.3428,5.967653867,8.9533,-0.63,8.975437643,3.0945,-0.751,3.184325871,5.8588,0.121,5.860049355
29/12/2019 10:30,9.2951,-0.6499,9.317792336,2.5195,-0.9935,2.708306205,6.7756,0.3436,6.78430662,9.3461,-0.9935,9.398756698,2.5195,-0.9935,2.708306205,6.8266,0,6.8266
29/12/2019 11:00,10.9403,-0.3876,10.94716392,3.0595,-1.076,3.243195376,7.8808,0.6884,7.910809263,10.9335,-1.006,10.97968389,3.0595,-1.076,3.243195376,7.874,0.07,7.874311144
29/12/2019 11:30,11.118,0.0996,11.11844612,3.365,-0.796,3.457866539,7.753,0.8956,7.804556897,11.0422,-0.5444,11.0556118,3.365,-0.796,3.457866539,7.6772,0.2516,7.681321657
29/12/2019 12:00,11.1958,0.0884,11.19614899,3.172,-0.648,3.237512625,8.0238,0.7364,8.057521418,11.0392,-0.5404,11.05241914,3.172,-0.648,3.237512625,7.8672,0.1076,7.86793579
29/12/2019 12:30,11.3192,0.2713,11.32245081,2.848,-0.4295,2.880203856,8.4712,0.7008,8.500138239,11.1492,-0.3469,11.15459548,2.848,-0.4295,2.880203856,8.3012,0.0826,8.30161094
29/12/2019 13:00,12.1221,0.142,12.12293168,3.0665,-0.484,3.104461024,9.0556,0.626,9.077211431,12.0531,-0.4724,12.06235389,3.0665,-0.484,3.104461024,8.9866,0.0116,8.986607487
29/12/2019 13:30,12.2738,0.2,12.27542938,3.556,-0.425,3.581307164,8.7178,0.625,8.740175161,12.342,-0.399,12.34844788,3.556,-0.425,3.581307164,8.786,0.026,8.78603847
29/12/2019 14:00,11.8918,-0.1603,11.89288036,3.798,-0.6365,3.850965626,8.0938,0.4762,8.107796549,11.8668,-0.6365,11.88385773,3.798,-0.6365,3.850965626,8.0688,0,8.0688
29/12/2019 14:30,11.3317,-0.2549,11.33456655,3.8965,-0.7925,3.976275707,7.4352,0.5376,7.454610171,11.4163,-0.7905,11.44363561,3.8965,-0.7925,3.976275707,7.5198,0.002,7.519800266
29/12/2019 15:00,9.7293,-0.18,9.730964931,2.6925,-0.733,2.790491937,7.0368,0.553,7.05849582,9.8407,-0.7244,9.867326479,2.6925,-0.733,2.790491937,7.1482,0.0086,7.148205173
29/12/2019 15:30,9.7237,0.7987,9.756447272,1.5195,0.2285,1.536584687,8.2042,0.5702,8.223990861,9.8437,0.2553,9.847010093,1.5195,0.2285,1.536584687,8.3242,0.0268,8.324243142
29/12/2019 16:00,10.629,-0.0022,10.62900023,1.146,-0.007,1.146021379,9.483,0.0048,9.483001215,10.7028,-0.007,10.70280229,1.146,-0.007,1.146021379,9.5568,0,9.5568
29/12/2019 16:30,11.2595,-0.5375,11.27232214,1.2165,-0.6085,1.360200169,10.043,0.071,10.04325097,11.2755,-0.6085,11.29190739,1.2165,-0.6085,1.360200169,10.059,0,10.059
29/12/2019 17:00,11.947,0.3281,11.95150445,1.493,-0.5435,1.588849033,10.454,0.8716,10.49027181,11.895,-0.5435,11.90741018,1.493,-0.5435,1.588849033,10.402,0,10.402
29/12/2019 17:30,12.256,0.4499,12.26425481,1.291,-0.4275,1.359940164,10.965,0.8774,11.00004799,12.175,-0.4275,12.18250308,1.291,-0.4275,1.359940164,10.884,0,10.884
29/12/2019 18:00,12.934,0.2771,12.93696798,1.456,-0.5265,1.548269437,11.478,0.8036,11.50609651,12.842,-0.5265,12.85278827,1.456,-0.5265,1.548269437,11.386,0,11.386
29/12/2019 18:30,13.6365,0.2175,13.63823443,2.2675,-0.6455,2.357589129,11.369,0.863,11.40170733,13.5865,-0.6455,13.60182534,2.2675,-0.6455,2.357589129,11.319,0,11.319
29/12/2019 19:00,12.783,0.2851,12.78617891,2.339,-0.6365,2.424057188,10.444,0.9216,10.48458309,12.78,-0.6365,12.79584043,2.339,-0.6365,2.424057188,10.441,0,10.441
