Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/12/2019 19:30,11.9415,0.0858,11.94180823,1.8575,-0.759,2.006585969,10.084,0.8448,10.11932523,11.9425,-0.759,11.96659464,1.8575,-0.759,2.006585969,10.085,0,10.085
29/12/2019 20:00,11.6595,0.1387,11.66032495,1.4395,-0.7225,1.610641642,10.22,0.8612,10.25622082,11.6645,-0.7225,11.68685443,1.4395,-0.7225,1.610641642,10.225,0,10.225
29/12/2019 20:30,11.265,-0.1218,11.26565845,1.114,-0.884,1.422129389,10.151,0.7622,10.17957513,11.26,-0.884,11.29464723,1.114,-0.884,1.422129389,10.146,0,10.146
29/12/2019 21:00,11.0995,-0.2449,11.10220142,0.9665,-1.0465,1.424529571,10.133,0.8016,10.16465698,11.1415,-1.0273,11.18876077,0.9665,-1.0465,1.424529571,10.175,0.0192,10.17501811
29/12/2019 21:30,10.8154,0.4261,10.82379039,0.895,-0.2335,0.924957972,9.9204,0.6596,9.942303974,10.921,-0.1817,10.92251143,0.895,-0.2335,0.924957972,10.026,0.0518,10.02613381
29/12/2019 22:00,10.3192,0.145,10.32021868,0.891,-0.046,0.89218664,9.4282,0.191,9.430134476,10.3568,-0.046,10.35690215,0.891,-0.046,0.89218664,9.4658,0,9.4658
29/12/2019 22:30,9.619,-0.5185,9.632964406,0.929,-0.5185,1.063900019,8.69,0,8.69,9.737,-0.5185,9.750795416,0.929,-0.5185,1.063900019,8.808,0,8.808
29/12/2019 23:00,9.2286,-0.497,9.24197311,0.891,-0.497,1.020240168,8.3376,0,8.3376,9.2708,-0.497,9.284112324,0.891,-0.497,1.020240168,8.3798,0,8.3798
29/12/2019 23:30,8.6875,-0.4085,8.697098855,0.9355,-0.4085,1.020799931,7.752,0,7.752,8.6905,-0.4085,8.700095545,0.9355,-0.4085,1.020799931,7.755,0,7.755
30/12/2019 00:00,8.1006,-0.798,8.139811076,1.105,-0.798,1.36302201,6.9956,0,6.9956,8.0594,-0.798,8.098810552,1.105,-0.798,1.36302201,6.9544,0,6.9544
30/12/2019 00:30,7.401,-0.76,7.439919422,1.134,-0.76,1.36512124,6.267,0,6.267,7.4422,-0.76,7.480905082,1.134,-0.76,1.36512124,6.3082,0,6.3082
30/12/2019 01:00,6.8122,-0.2235,6.815865396,0.889,-0.2235,0.916664197,5.9232,0,5.9232,6.8738,-0.2235,6.877432565,0.889,-0.2235,0.916664197,5.9848,0,5.9848
30/12/2019 01:30,6.8589,-0.536,6.879811423,0.9135,-0.536,1.059140335,5.9454,0,5.9454,6.9087,-0.536,6.92946114,0.9135,-0.536,1.059140335,5.9952,0,5.9952
30/12/2019 02:00,6.6194,-0.817,6.669628577,1.011,-0.817,1.299849991,5.6084,0,5.6084,6.6866,-0.817,6.736327528,1.011,-0.817,1.299849991,5.6756,0,5.6756
30/12/2019 02:30,6.3062,-1.1,6.401418471,1.054,-1.126,1.542333297,5.2522,0.026,5.252264354,6.3946,-1.126,6.492979683,1.054,-1.126,1.542333297,5.3406,0,5.3406
30/12/2019 03:00,6.1152,-0.9073,6.182140756,1.08,-1.0695,1.51994416,5.0352,0.1622,5.037811815,6.1882,-1.0695,6.279940246,1.08,-1.0695,1.51994416,5.1082,0,5.1082
30/12/2019 03:30,6.0788,-0.3429,6.088463669,1.106,-1.0225,1.506234461,4.9728,0.6796,5.019023411,6.1268,-1.0225,6.211536403,1.106,-1.0225,1.506234461,5.0208,0,5.0208
30/12/2019 04:00,6.1229,0.1014,6.123739574,1.4755,-0.296,1.504897422,4.6474,0.3974,4.664359926,6.2141,-0.2508,6.219159063,1.4755,-0.296,1.504897422,4.7386,0.0452,4.738815569
30/12/2019 04:30,6.5948,-0.42,6.60816064,2.459,-0.42,2.49461039,4.1358,0,4.1358,6.686,-0.42,6.699178756,2.459,-0.42,2.49461039,4.227,0,4.227
30/12/2019 05:00,7.4372,-0.6165,7.462708362,4.106,-0.6165,4.152024597,3.3312,0,3.3312,7.5102,-0.6165,7.535461253,4.106,-0.6165,4.152024597,3.4042,0,3.4042
30/12/2019 05:30,7.0169,-0.6245,7.044635254,5.1295,-0.6245,5.167375591,1.8874,0,1.8874,7.0947,-0.6245,7.122132289,5.1295,-0.6245,5.167375591,1.9652,0,1.9652
30/12/2019 06:00,5.4257,-0.8826,5.497017669,4.2555,-0.922,4.354235208,1.1702,0.0394,1.1708631,5.5065,-0.9028,5.580017033,4.2555,-0.922,4.354235208,1.251,0.0192,1.251147329
30/12/2019 06:30,6.9625,-0.7885,7.007006386,4.6095,-1.2935,4.787549739,2.353,0.505,2.406581393,6.9943,-1.2935,7.112901991,4.6095,-1.2935,4.787549739,2.3848,0,2.3848
30/12/2019 07:00,4.746,-0.606,4.784532579,2.417,-1.086,2.649770745,2.329,0.48,2.377948906,4.771,-1.086,4.893039648,2.417,-1.086,2.649770745,2.354,0,2.354
30/12/2019 07:30,6.6528,-0.2964,6.659399432,2.038,-0.664,2.143441159,4.6148,0.3676,4.62941776,6.6796,-0.664,6.712522042,2.038,-0.664,2.143441159,4.6416,0,4.6416
30/12/2019 08:00,6.8526,-0.1602,6.854472321,1.417,-0.284,1.44517992,5.4356,0.1238,5.437009638,6.9168,-0.284,6.922627987,1.417,-0.284,1.44517992,5.4998,0,5.4998
30/12/2019 08:30,7.595,-0.138,7.596253616,1.09,-0.139,1.098827102,6.505,0.001,6.505000077,7.643,-0.139,7.644263863,1.09,-0.139,1.098827102,6.553,0,6.553
30/12/2019 09:00,8.858,-0.1885,8.860005432,1.511,-0.1885,1.522712465,7.347,0,7.347,8.9002,-0.1885,8.902195925,1.511,-0.1885,1.522712465,7.3892,0,7.3892
30/12/2019 09:30,9.1002,-0.2858,9.104686797,1.471,-0.473,1.545176365,7.6292,0.1872,7.631496346,9.1606,-0.4414,9.171228179,1.471,-0.473,1.545176365,7.6896,0.0316,7.689664929
30/12/2019 10:00,9.9777,-0.0501,9.97782578,1.6295,-0.2325,1.64600319,8.3482,0.1824,8.350192393,10.0545,-0.2325,10.0571878,1.6295,-0.2325,1.64600319,8.425,0,8.425
30/12/2019 10:30,10.024,-0.4662,10.03483525,1.385,-0.567,1.496567406,8.639,0.1008,8.639588048,10.1268,-0.567,10.14266076,1.385,-0.567,1.496567406,8.7418,0,8.7418
30/12/2019 11:00,11.2333,-0.0935,11.23368912,2.1085,-0.7405,2.234751105,9.1248,0.647,9.147709224,11.2747,-0.7405,11.29899112,2.1085,-0.7405,2.234751105,9.1662,0,9.1662
30/12/2019 11:30,11.7526,0.0912,11.75295385,3.028,-0.719,3.112192957,8.7246,0.8102,8.762138392,11.7996,-0.719,11.82148557,3.028,-0.719,3.112192957,8.7716,0,8.7716
30/12/2019 12:00,11.3356,-0.2079,11.33750633,3.354,-1.0575,3.516763036,7.9816,0.8496,8.026690396,11.3796,-1.0575,11.42863082,3.354,-1.0575,3.516763036,8.0256,0,8.0256
30/12/2019 12:30,12.1188,-0.0947,12.11917,4.578,-1.2015,4.733041966,7.5408,1.1068,7.621592411,12.1582,-1.2015,12.21742319,4.578,-1.2015,4.733041966,7.5802,0,7.5802
30/12/2019 13:00,10.5642,0.2185,10.56645938,3.826,-1.0575,3.969456166,6.7382,1.276,6.8579527,10.593,-1.0575,10.64565429,3.826,-1.0575,3.969456166,6.767,0,6.767
30/12/2019 13:30,10.7188,0.2796,10.72244606,3.418,-0.834,3.518277988,7.3008,1.1136,7.385241066,10.7276,-0.834,10.75997016,3.418,-0.834,3.518277988,7.3096,0,7.3096
30/12/2019 14:00,10.6226,0.4863,10.63372552,3.028,-0.4085,3.055430616,7.5946,0.8948,7.64713124,10.6418,-0.4085,10.64963753,3.028,-0.4085,3.055430616,7.6138,0,7.6138
30/12/2019 14:30,10.4509,-0.2718,10.4544338,2.7825,-0.747,2.88102677,7.6684,0.4752,7.683109631,10.4971,-0.747,10.52364563,2.7825,-0.747,2.88102677,7.7146,0,7.7146
30/12/2019 15:00,9.5144,0.054,9.51455324,1.652,-0.689,1.789923183,7.8624,0.743,7.89742887,9.5058,-0.689,9.530737361,1.652,-0.689,1.789923183,7.8538,0,7.8538
30/12/2019 15:30,10.0693,0.1481,10.07038907,1.1575,-0.5315,1.273694822,8.9118,0.6796,8.937675056,10.0069,-0.5315,10.02100493,1.1575,-0.5315,1.273694822,8.8494,0,8.8494
30/12/2019 16:00,10.4842,0.4196,10.49259328,0.913,-0.116,0.920339611,9.5712,0.5356,9.586174253,10.4026,-0.116,10.40324674,0.913,-0.116,0.920339611,9.4896,0,9.4896
30/12/2019 16:30,11.1215,0.1607,11.12266096,0.8925,-0.0755,0.895687725,10.229,0.2362,10.23172671,11.0645,-0.0755,11.06475759,0.8925,-0.0755,0.895687725,10.172,0,10.172
30/12/2019 17:00,11.924,0.0877,11.92432251,1.116,-0.2185,1.137188749,10.808,0.3062,10.81233659,11.911,-0.2185,11.91300396,1.116,-0.2185,1.137188749,10.795,0,10.795
30/12/2019 17:30,12.8005,0.2831,12.80363018,1.4075,-0.2525,1.429969405,11.393,0.5356,11.40558268,12.7635,-0.2525,12.76599736,1.4075,-0.2525,1.429969405,11.356,0,11.356
30/12/2019 18:00,13.69,0.1703,13.6910592,2.054,-0.4085,2.094227363,11.636,0.5788,11.65038649,13.555,-0.4085,13.56115398,2.054,-0.4085,2.094227363,11.501,0,11.501
30/12/2019 18:30,12.5615,0.3377,12.5660385,1.5245,-0.3765,1.570303315,11.037,0.7142,11.06008366,12.4675,-0.3765,12.47318358,1.5245,-0.3765,1.570303315,10.943,0,10.943
30/12/2019 19:00,12.946,0.2914,12.94927913,1.417,-0.418,1.477366914,11.529,0.7094,11.55080471,12.871,-0.418,12.87778572,1.417,-0.418,1.477366914,11.454,0,11.454
30/12/2019 19:30,12.891,0.2998,12.89448568,1.441,-0.353,1.483607091,11.45,0.6528,11.46859398,12.772,-0.353,12.77687728,1.441,-0.353,1.483607091,11.331,0,11.331
30/12/2019 20:00,12.284,0.0707,12.28420345,1.216,-0.4785,1.306758681,11.068,0.5492,11.08161742,12.233,-0.4785,12.24235481,1.216,-0.4785,1.306758681,11.017,0,11.017
30/12/2019 20:30,11.9435,0.1542,11.94449538,1.1095,-0.439,1.193193719,10.834,0.5932,10.85022775,11.9855,-0.439,11.99353706,1.1095,-0.439,1.193193719,10.876,0,10.876
30/12/2019 21:00,11.311,0.5363,11.32370693,0.889,0.0995,0.894550865,10.422,0.4368,10.43114942,11.372,0.0995,11.37243528,0.889,0.0995,0.894550865,10.483,0,10.483
30/12/2019 21:30,11.1405,0.055,11.14063577,0.8915,0.055,0.893194968,10.249,0,10.249,11.2025,0.055,11.20263501,0.8915,0.055,0.893194968,10.311,0,10.311
30/12/2019 22:00,10.8518,0.0625,10.85197998,0.892,0.0625,0.894186921,9.9598,0,9.9598,10.943,0.0625,10.94317848,0.892,0.0625,0.894186921,10.051,0,10.051
30/12/2019 22:30,10.0279,0.1213,10.02863361,0.8895,0.0675,0.892057453,9.1384,0.0538,9.138558366,10.1067,0.0675,10.1069254,0.8895,0.0675,0.892057453,9.2172,0,9.2172
30/12/2019 23:00,9.4067,0.0905,9.407135331,0.8915,0.0905,0.896081749,8.5152,0,8.5152,9.5123,0.0905,9.512730499,0.8915,0.0905,0.896081749,8.6208,0,8.6208
30/12/2019 23:30,8.6799,0.0655,8.680147134,0.8905,0.0655,0.89290565,7.7894,0,7.7894,8.8115,0.0655,8.811743443,0.8905,0.0655,0.89290565,7.921,0,7.921
31/12/2019 00:00,8.0621,-0.4815,8.076465728,1.0165,-0.4815,1.124773088,7.0456,0,7.0456,8.1445,-0.4815,8.158720641,1.0165,-0.4815,1.124773088,7.128,0,7.128
31/12/2019 00:30,7.3116,-0.7442,7.349376042,0.992,-0.748,1.242404121,6.3196,0.0038,6.319601142,7.091,-0.748,7.130342558,0.992,-0.748,1.242404121,6.099,0,6.099
31/12/2019 01:00,7.2401,-0.6549,7.269659003,1.2055,-0.6645,1.376513894,6.0346,0.0096,6.034607636,7.2823,-0.6645,7.312554515,1.2055,-0.6645,1.376513894,6.0768,0,6.0768
31/12/2019 01:30,7.3513,-1.178,7.445085338,1.7775,-1.178,2.132414184,5.5738,0,5.5738,7.3205,-1.178,7.414674925,1.7775,-1.178,2.132414184,5.543,0,5.543
31/12/2019 02:00,6.6503,-1.365,6.788940646,1.8685,-1.46,2.371263851,4.7818,0.095,4.782743589,6.6935,-1.46,6.85087894,1.8685,-1.46,2.371263851,4.825,0,4.825
31/12/2019 02:30,6.5844,-1.4194,6.73565288,2.198,-1.716,2.788522906,4.3864,0.2966,4.396416327,6.397,-1.716,6.623161254,2.198,-1.716,2.788522906,4.199,0,4.199
31/12/2019 03:00,6.2611,-0.7332,6.303884156,2.3615,-1.292,2.691829536,3.8996,0.5588,3.939433665,5.7503,-1.292,5.893658803,2.3615,-1.292,2.691829536,3.3888,0,3.3888
31/12/2019 03:30,5.7931,-0.2024,5.796634659,2.3245,-0.526,2.383270075,3.4686,0.3236,3.483662286,5.4091,-0.48,5.43035568,2.3245,-0.526,2.383270075,3.0846,0.046,3.084942975
31/12/2019 04:00,5.3578,-0.494,5.380525703,1.872,-0.494,1.936083676,3.4858,0,3.4858,4.991,-0.494,5.015388021,1.872,-0.494,1.936083676,3.119,0,3.119
31/12/2019 04:30,6.3171,-0.59,6.344592375,2.3675,-0.59,2.439909066,3.9496,0,3.9496,5.7987,-0.59,5.828638065,2.3675,-0.59,2.439909066,3.4312,0,3.4312
31/12/2019 05:00,6.1224,-0.6435,6.156124918,2.461,-0.6435,2.543740012,3.6614,0,3.6614,5.0022,-0.6435,5.043421169,2.461,-0.6435,2.543740012,2.5412,0,2.5412
31/12/2019 05:30,5.7597,-0.596,5.790454221,1.9225,-0.596,2.012764827,3.8372,0,3.8372,4.1507,-0.596,4.193271574,1.9225,-0.596,2.012764827,2.2282,0,2.2282
31/12/2019 06:00,6.6523,-0.6865,6.687628693,2.6355,-0.6865,2.723443133,4.0168,0,4.0168,5.6403,-0.6865,5.681924528,2.6355,-0.6865,2.723443133,3.0048,0,3.0048
31/12/2019 06:30,7.1623,-0.57,7.184945462,3.7005,-0.57,3.744142125,3.4618,0,3.4618,6.0727,-0.57,6.099392207,3.7005,-0.57,3.744142125,2.3722,0,2.3722
31/12/2019 07:00,7.1546,-0.617,7.181155211,3.833,-0.617,3.882341819,3.3216,0,3.3216,5.4074,-0.617,5.442486909,3.833,-0.617,3.882341819,1.5744,0,1.5744
31/12/2019 07:30,7.3607,-0.5217,7.379164951,3.4505,-0.7195,3.524717081,3.9102,0.1978,3.915199724,5.1383,-0.6791,5.182982124,3.4505,-0.7195,3.524717081,1.6878,0.0404,1.688283448
31/12/2019 08:00,8.5194,-0.142,8.520583334,4.089,-0.814,4.169234582,4.4304,0.672,4.481074443,6.9432,-0.814,6.990752623,4.089,-0.814,4.169234582,2.8542,0,2.8542
31/12/2019 08:30,8.057,-0.4149,8.067675688,3.21,-1.1665,3.41538025,4.847,0.7516,4.904927274,5.612,-0.9687,5.694991105,3.21,-1.1665,3.41538025,2.402,0.1978,2.410130461
31/12/2019 09:00,10.5531,0.3386,10.55853065,4.3745,-1.085,4.507047287,6.1786,1.4236,6.340483808,8.3231,-1.085,8.39352242,4.3745,-1.085,4.507047287,3.9486,0,3.9486
31/12/2019 09:30,10.5918,0.3357,10.59711856,4.536,-1.0075,4.646541967,6.0558,1.3432,6.202975083,7.8202,-1.0075,7.884832547,4.536,-1.0075,4.646541967,3.2842,0,3.2842
31/12/2019 10:00,11.5659,0.0417,11.56597517,4.7805,-0.9625,4.876431738,6.7854,1.0042,6.859305417,8.3009,-0.9625,8.356515246,4.7805,-0.9625,4.876431738,3.5204,0,3.5204
31/12/2019 10:30,11.4766,0.0427,11.47667943,4.266,-0.7475,4.330994372,7.2106,0.7902,7.253769255,7.8556,-0.7475,7.891084058,4.266,-0.7475,4.330994372,3.5896,0,3.5896
31/12/2019 11:00,13.3546,-0.1326,13.35525829,5.305,-0.821,5.368152941,8.0496,0.6884,8.078982282,9.5454,-0.821,9.580642054,5.305,-0.821,5.368152941,4.2404,0,4.2404
31/12/2019 11:30,11.409,-0.1472,11.40994955,4.229,-1.111,4.372500658,7.18,0.9638,7.244398556,8.284,-1.111,8.35816828,4.229,-1.111,4.372500658,4.055,0,4.055
31/12/2019 12:00,12.242,0.2599,12.24475855,3.844,-1.0995,3.998154105,8.398,1.3594,8.507312875,9.3842,-1.0995,9.448391921,3.844,-1.0995,3.998154105,5.5402,0,5.5402
31/12/2019 12:30,13.6608,0.0956,13.66113451,4.823,-1.237,4.979106145,8.8378,1.3326,8.937702814,11.3424,-1.237,11.4096541,4.823,-1.237,4.979106145,6.5194,0,6.5194
31/12/2019 13:00,11.8857,0.2318,11.88796012,4.3535,-1.192,4.513737503,7.5322,1.4238,7.665588254,10.3833,-1.192,10.45149668,4.3535,-1.192,4.513737503,6.0298,0,6.0298
31/12/2019 13:30,13.8078,-0.0097,13.80780341,5.545,-1.4055,5.720354469,8.2628,1.3958,8.379864049,11.9588,-1.4055,12.0411099,5.545,-1.4055,5.720354469,6.4138,0,6.4138
31/12/2019 14:00,14.2489,-0.1296,14.24948937,7.0835,-1.728,7.291224606,7.1654,1.5984,7.341514811,12.6035,-1.728,12.72140701,7.0835,-1.728,7.291224606,5.52,0,5.52
31/12/2019 14:30,10.9966,0.319,11.00122596,5.247,-1.532,5.466080223,5.7496,1.851,6.040207046,9.1052,-1.4946,9.227052411,5.247,-1.532,5.466080223,3.8582,0.0374,3.858381267
31/12/2019 15:00,12.6604,0.094,12.66074896,5.205,-1.565,5.435186289,7.4554,1.659,7.637752952,10.3574,-1.565,10.47496825,5.205,-1.565,5.435186289,5.1524,0,5.1524
31/12/2019 15:30,11.8063,0.2253,11.80844951,4.4305,-1.4385,4.65817695,7.3758,1.6638,7.561127963,9.7615,-1.4385,9.866922747,4.4305,-1.4385,4.65817695,5.331,0,5.331
31/12/2019 16:00,12.1006,0.208,12.10238755,4.099,-1.327,4.308448677,8.0016,1.535,8.147504376,10.2854,-1.327,10.37065004,4.099,-1.327,4.308448677,6.1864,0,6.1864
31/12/2019 16:30,12.4713,0.3408,12.47595561,3.9215,-1.13,4.081061412,8.5498,1.4708,8.675386601,10.5061,-1.13,10.56669472,3.9215,-1.13,4.081061412,6.5846,0,6.5846
31/12/2019 17:00,13.2138,0.4525,13.22154555,4.138,-0.9185,4.238712806,9.0758,1.371,9.178768253,11.6068,-0.9185,11.64308587,4.138,-0.9185,4.238712806,7.4688,0,7.4688
31/12/2019 17:30,13.3134,0.3259,13.31738827,3.769,-0.9125,3.877888246,9.5444,1.2384,9.624406783,11.98,-0.9125,12.01470167,3.769,-0.9125,3.877888246,8.211,0,8.211
31/12/2019 18:00,14.7519,0.0815,14.75212513,4.9185,-1.1415,5.049224148,9.8334,1.223,9.909161648,13.2591,-1.1415,13.30814619,4.9185,-1.1415,5.049224148,8.3406,0,8.3406
31/12/2019 18:30,13.1777,0.2306,13.17971751,4.5675,-1.149,4.709804375,8.6102,1.3796,8.720025241,11.4065,-1.149,11.46422449,4.5675,-1.149,4.709804375,6.839,0,6.839
31/12/2019 19:00,12.8473,0.0702,12.84749179,4.2485,-1.269,4.433972626,8.5988,1.3392,8.702460461,11.0991,-1.269,11.17140912,4.2485,-1.269,4.433972626,6.8506,0,6.8506
31/12/2019 19:30,11.9007,0.0306,11.90073934,3.6505,-1.349,3.891779959,8.2502,1.3796,8.364753206,10.2821,-1.349,10.37021607,3.6505,-1.349,3.891779959,6.6316,0,6.6316
31/12/2019 20:00,11.5843,-0.1405,11.58515199,3.4205,-1.4865,3.729544543,8.1638,1.346,8.274016343,10.0869,-1.4865,10.19584395,3.4205,-1.4865,3.729544543,6.6664,0,6.6664
31/12/2019 20:30,11.0692,-0.237,11.07173688,3.078,-1.486,3.417935049,7.9912,1.249,8.088218496,9.3632,-1.2796,9.450232293,3.078,-1.486,3.417935049,6.2852,0.2064,6.288588077
31/12/2019 21:00,10.0517,-0.5132,10.06479245,2.4235,-1.552,2.87785619,7.6282,1.0388,7.698606412,9.0053,-1.1892,9.083480871,2.4235,-1.552,2.87785619,6.5818,0.3628,6.591791492
31/12/2019 21:30,10.6862,-0.3171,10.69090374,2.888,-1.3165,3.173911821,7.7982,0.9994,7.861979623,9.5782,-0.9959,9.629835515,2.888,-1.3165,3.173911821,6.6902,0.3206,6.697877306
31/12/2019 22:00,9.3613,-0.2669,9.36510402,2.4445,-0.8765,2.596889004,6.9168,0.6096,6.943611049,8.1411,-0.7555,8.176080324,2.4445,-0.8765,2.596889004,5.6966,0.121,5.69788492
31/12/2019 22:30,9.2787,-0.8338,9.316088027,2.5595,-0.927,2.722199341,6.7192,0.0932,6.719846343,8.4971,-0.927,8.547516447,2.5595,-0.927,2.722199341,5.9376,0,5.9376
31/12/2019 23:00,9.1599,-0.8576,9.199959009,2.7615,-0.966,2.925583403,6.3984,0.1084,6.399318176,8.2047,-0.966,8.261371441,2.7615,-0.966,2.925583403,5.4432,0,5.4432
31/12/2019 23:30,8.9644,-1.115,9.033476206,3.141,-1.212,3.366723184,5.8234,0.097,5.824207805,8.0592,-1.212,8.149825068,3.141,-1.212,3.366723184,4.9182,0,4.9182
01/01/2020 00:00,8.2136,-0.9509,8.268460302,3.088,-1.1755,3.304170736,5.1256,0.2246,5.130518543,7.2996,-1.1755,7.393643243,3.088,-1.1755,3.304170736,4.2116,0,4.2116
01/01/2020 00:30,7.209,-0.9797,7.275265843,2.504,-1.0825,2.727970354,4.705,0.1028,4.70612291,6.562,-1.0825,6.650687953,2.504,-1.0825,2.727970354,4.058,0,4.058
01/01/2020 01:00,7.3663,-0.7463,7.404008332,2.2245,-0.7645,2.352203329,5.1418,0.0182,5.14183221,6.7393,-0.7645,6.782523479,2.2245,-0.7645,2.352203329,4.5148,0,4.5148
01/01/2020 01:30,7.9985,-0.9935,8.05996554,2.5255,-0.9935,2.713888815,5.473,0,5.473,7.7989,-0.9935,7.861926193,2.5255,-0.9935,2.713888815,5.2734,0,5.2734
01/01/2020 02:00,6.5882,-1.1157,6.682003123,1.936,-1.1205,2.236876449,4.6522,0.0048,4.652202476,6.5604,-1.1205,6.655401446,1.936,-1.1205,2.236876449,4.6244,0,4.6244
01/01/2020 02:30,5.9984,-0.473,6.017020156,1.041,-0.495,1.152695103,4.9574,0.022,4.957448816,5.8612,-0.495,5.882065151,1.041,-0.495,1.152695103,4.8202,0,4.8202
01/01/2020 03:00,6.4025,-0.4364,6.417355469,0.9765,-0.447,1.073946577,5.426,0.0106,5.426010354,6.4543,-0.447,6.469760234,0.9765,-0.447,1.073946577,5.4778,0,5.4778
01/01/2020 03:30,6.1394,-0.3173,6.147593972,0.943,-0.3345,1.000569463,5.1964,0.0172,5.196428466,6.2364,-0.3163,6.244415957,0.943,-0.3345,1.000569463,5.2934,0.0182,5.293431288
01/01/2020 04:00,5.8567,-0.014,5.856716733,0.8915,-0.014,0.89160992,4.9652,0,4.9652,5.9699,-0.014,5.969916416,0.8915,-0.014,0.89160992,5.0784,0,5.0784
01/01/2020 04:30,5.7294,0.135,5.73099026,0.892,0.135,0.902157968,4.8374,0,4.8374,5.8342,0.135,5.835761702,0.892,0.135,0.902157968,4.9422,0,4.9422
01/01/2020 05:00,5.69,0.095,5.690793003,0.891,0.095,0.896050222,4.799,0,4.799,5.7986,0.095,5.799378153,0.891,0.095,0.896050222,4.9076,0,4.9076
01/01/2020 05:30,5.6013,0.088,5.601991225,0.8915,0.088,0.895832713,4.7098,0,4.7098,5.7395,0.088,5.740174584,0.8915,0.088,0.895832713,4.848,0,4.848
01/01/2020 06:00,5.6071,0.0975,5.607947633,0.8915,0.0975,0.896815756,4.7156,0,4.7156,5.7145,0.0975,5.715331705,0.8915,0.0975,0.896815756,4.823,0,4.823
01/01/2020 06:30,5.6834,0.111,5.684483843,0.893,0.111,0.899872213,4.7904,0,4.7904,5.7526,0.111,5.753670807,0.893,0.111,0.899872213,4.8596,0,4.8596
01/01/2020 07:00,5.8981,0.103,5.898999289,0.8925,0.103,0.898423759,5.0056,0,5.0056,5.9921,0.103,5.992985184,0.8925,0.103,0.898423759,5.0996,0,5.0996
01/01/2020 07:30,6.0374,0.0835,6.037977394,0.888,0.0835,0.891917177,5.1494,0,5.1494,6.1594,0.0835,6.159965959,0.888,0.0835,0.891917177,5.2714,0,5.2714
01/01/2020 08:00,6.2334,0.0975,6.234162479,0.889,0.0975,0.894330616,5.3444,0,5.3444,6.2306,0.0975,6.231362821,0.889,0.0975,0.894330616,5.3416,0,5.3416
01/01/2020 08:30,6.4557,0.1065,6.456578408,0.8925,0.1065,0.898831742,5.5632,0,5.5632,6.4989,0.1065,6.49977257,0.8925,0.1065,0.898831742,5.6064,0,5.6064
01/01/2020 09:00,6.7818,0.109,6.782675891,0.893,0.109,0.899627701,5.8888,0,5.8888,6.8968,0.109,6.897661288,0.893,0.109,0.899627701,6.0038,0,6.0038
01/01/2020 09:30,7.3874,0.1015,7.388097252,0.939,0.1015,0.944469825,6.4484,0,6.4484,7.5228,0.1015,7.523484704,0.939,0.1015,0.944469825,6.5838,0,6.5838
01/01/2020 10:00,8.1581,0.1357,8.159228524,0.9735,0.0945,0.978075917,7.1846,0.0412,7.184718129,8.2773,0.0945,8.277839425,0.9735,0.0945,0.978075917,7.3038,0,7.3038
01/01/2020 10:30,8.7725,0.083,8.772892639,1.0205,0.083,1.023869743,7.752,0,7.752,8.8877,0.083,8.88808755,1.0205,0.083,1.023869743,7.8672,0,7.8672
01/01/2020 11:00,9.4099,-0.007,9.409902604,1.0405,-0.007,1.040523546,8.3694,0,8.3694,9.5193,-0.007,9.519302574,1.0405,-0.007,1.040523546,8.4788,0,8.4788
01/01/2020 11:30,9.9274,0.0025,9.927400315,1.13,0.0025,1.130002765,8.7974,0,8.7974,10.0322,0.0025,10.03220031,1.13,0.0025,1.130002765,8.9022,0,8.9022
01/01/2020 12:00,10.5105,-0.018,10.51051541,1.2205,-0.018,1.220632725,9.29,0,9.29,10.5777,-0.018,10.57771532,1.2205,-0.018,1.220632725,9.3572,0,9.3572
01/01/2020 12:30,10.7916,0.0595,10.79176403,1.328,0.0595,1.329332257,9.4636,0,9.4636,10.8206,0.0595,10.82076359,1.328,0.0595,1.329332257,9.4926,0,9.4926
01/01/2020 13:00,11.2356,0.0959,11.23600926,1.313,-0.1565,1.322293935,9.9226,0.2524,9.925809615,11.296,-0.1249,11.29669049,1.313,-0.1565,1.322293935,9.983,0.0316,9.983050013
01/01/2020 13:30,11.487,0.2629,11.49000807,1.219,-0.1335,1.226288404,10.268,0.3964,10.27564874,11.563,-0.1335,11.56377063,1.219,-0.1335,1.226288404,10.344,0,10.344
01/01/2020 14:00,11.7555,0.0322,11.7555441,1.2795,-0.229,1.299831239,10.476,0.2612,10.47925577,11.8215,-0.229,11.82371783,1.2795,-0.229,1.299831239,10.542,0,10.542
01/01/2020 14:30,11.357,0.3618,11.36276147,1.183,0.116,1.188673631,10.174,0.2458,10.17696878,11.334,0.116,11.3345936,1.183,0.116,1.188673631,10.151,0,10.151
01/01/2020 15:00,11.157,0.1224,11.15767139,1.055,0.109,1.060615859,10.102,0.0134,10.10200889,11.133,0.109,11.13353358,1.055,0.109,1.060615859,10.078,0,10.078
01/01/2020 15:30,11.0395,0.066,11.03969729,0.9755,0.066,0.977730152,10.064,0,10.064,11.0065,0.066,11.00669788,0.9755,0.066,0.977730152,10.031,0,10.031
01/01/2020 16:00,11.0045,0.0805,11.00479443,0.9005,0.0795,0.904002489,10.104,0.001,10.10400005,10.9975,0.0795,10.99778735,0.9005,0.0795,0.904002489,10.097,0,10.097
01/01/2020 16:30,11.122,-0.221,11.12419548,0.9,-0.221,0.926736748,10.222,0,10.222,11.118,-0.221,11.12019627,0.9,-0.221,0.926736748,10.218,0,10.218
01/01/2020 17:00,11.5895,0.0889,11.58984096,0.9305,-0.0455,0.931611775,10.659,0.1344,10.6598473,11.5715,-0.0455,11.57158945,0.9305,-0.0455,0.931611775,10.641,0,10.641
01/01/2020 17:30,12.053,-0.0549,12.05312503,1.039,-0.1105,1.04485944,11.014,0.0556,11.01414034,12.025,-0.1105,12.02550769,1.039,-0.1105,1.04485944,10.986,0,10.986
01/01/2020 18:00,12.122,-0.217,12.12394214,1.063,-0.458,1.157468358,11.059,0.241,11.06162565,12.044,-0.458,12.05270509,1.063,-0.458,1.157468358,10.981,0,10.981
01/01/2020 18:30,12.5705,0.1197,12.5710699,1.4605,-0.5225,1.551150057,11.11,0.6422,11.12854532,12.4925,-0.5225,12.50342203,1.4605,-0.5225,1.551150057,11.032,0,11.032
01/01/2020 19:00,12.5075,-0.2146,12.50934089,1.9005,-0.854,2.083558554,10.607,0.6394,10.62625434,12.3965,-0.854,12.42588139,1.9005,-0.854,2.083558554,10.496,0,10.496
01/01/2020 19:30,11.3895,-0.1121,11.39005165,1.5035,-0.9895,1.799895136,9.886,0.8774,9.92485903,11.3175,-0.9895,11.36067412,1.5035,-0.9895,1.799895136,9.814,0,9.814
01/01/2020 20:00,11.5065,-0.1723,11.50778995,1.5045,-1.1495,1.893375425,10.002,0.9772,10.04962307,11.4579,-1.1495,11.51541674,1.5045,-1.1495,1.893375425,9.9534,0,9.9534
01/01/2020 20:30,11.1573,-0.2553,11.16022049,1.5685,-1.2575,2.010347855,9.5888,1.0022,9.641031598,11.1033,-1.2307,11.17129775,1.5685,-1.2575,2.010347855,9.5348,0.0268,9.534837664
01/01/2020 21:00,11.0455,-0.6493,11.06456781,1.7785,-1.4835,2.315995358,9.267,0.8342,9.304470895,11.0829,-1.2915,11.15789607,1.7785,-1.4835,2.315995358,9.3044,0.192,9.306380787
01/01/2020 21:30,10.4453,-0.3222,10.45026818,1.8485,-1.216,2.212602145,8.5968,0.8938,8.643138821,10.3945,-0.9578,10.43853491,1.8485,-1.216,2.212602145,8.546,0.2582,8.549899604
01/01/2020 22:00,10.0095,-0.6734,10.03212629,1.9205,-1.188,2.258243621,8.089,0.5146,8.105352192,9.9663,-1.0132,10.01766989,1.9205,-1.188,2.258243621,8.0458,0.1748,8.047698595
01/01/2020 22:30,9.2149,-1.0321,9.272519206,1.8295,-1.3845,2.294321359,7.3854,0.3524,7.393802737,9.1927,-1.3845,9.296374215,1.8295,-1.3845,2.294321359,7.3632,0,7.3632
01/01/2020 23:00,9.015,-0.9493,9.064843931,1.933,-1.4495,2.416100008,7.082,0.5002,7.099642529,9.0112,-1.4457,9.126432706,1.933,-1.4495,2.416100008,7.0782,0.0038,7.07820102
01/01/2020 23:30,8.5041,-1.0774,8.572077203,1.9895,-1.592,2.548053031,6.5146,0.5146,6.534892985,8.4033,-1.5786,8.550288232,1.9895,-1.592,2.548053031,6.4138,0.0134,6.413813998
02/01/2020 00:00,8.3779,0.1457,8.379166838,2.5325,-0.4515,2.572432409,5.8454,0.5972,5.875827516,8.3069,-0.3823,8.315692449,2.5325,-0.4515,2.572432409,5.7744,0.0692,5.774814629
02/01/2020 00:30,7.8337,-0.579,7.855068217,3.1305,-0.579,3.183594077,4.7032,0,4.7032,7.8115,-0.579,7.832928779,3.1305,-0.579,3.183594077,4.681,0,4.681
02/01/2020 01:00,7.888,-0.5144,7.904754984,3.833,-0.786,3.912759257,4.055,0.2716,4.064085575,7.8544,-0.7592,7.891006526,3.833,-0.786,3.912759257,4.0214,0.0268,4.021489301
02/01/2020 01:30,7.8589,-0.3244,7.865592449,4.5085,-0.885,4.594539939,3.3504,0.5606,3.396976968,7.7697,-0.885,7.819940095,4.5085,-0.885,4.594539939,3.2612,0,3.2612
02/01/2020 02:00,6.7062,-0.5146,6.725914927,4.165,-1.082,4.303248657,2.5412,0.5674,2.603774222,6.6178,-1.082,6.705669306,4.165,-1.082,4.303248657,2.4528,0,2.4528
02/01/2020 02:30,6.9194,-0.2399,6.923557494,4.287,-0.9935,4.400614872,2.6324,0.7536,2.738145854,6.7206,-0.9935,6.793637215,4.287,-0.9935,4.400614872,2.4336,0,2.4336
02/01/2020 03:00,6.4712,-0.4211,6.484886634,4.172,-1.0605,4.30467702,2.2992,0.6394,2.386451969,6.307,-1.0605,6.39553823,4.172,-1.0605,4.30467702,2.135,0,2.135
02/01/2020 03:30,5.1356,-0.1341,5.137350501,3.011,-0.7955,3.114312324,2.1246,0.6614,2.22516856,4.9934,-0.7955,5.056368639,3.011,-0.7955,3.114312324,1.9824,0,1.9824
02/01/2020 04:00,7.0695,-0.7102,7.105083693,3.9715,-1.219,4.154367972,3.098,0.5088,3.139503375,6.8957,-1.219,7.002616617,3.9715,-1.219,4.154367972,2.9242,0,2.9242
02/01/2020 04:30,8.7836,-0.5645,8.80172081,6.61,-1.5015,6.778392306,2.1736,0.937,2.366961335,8.7326,-1.5015,8.860745172,6.61,-1.5015,6.778392306,2.1226,0,2.1226
02/01/2020 05:00,7.4183,-1.0404,7.490901618,7.0305,-1.724,7.238791767,0.3878,0.6836,0.785937529,7.3867,-1.724,7.585216733,7.0305,-1.724,7.238791767,0.3562,0,0.3562
02/01/2020 05:30,6.0636,-1.14,6.169833463,5.911,-1.621,6.129238289,0.1526,0.481,0.504626357,5.958,-1.621,6.174577313,5.911,-1.621,6.129238289,0.047,0,0.047
02/01/2020 06:00,7.0347,-0.2132,7.037929975,6.1495,-1.684,6.375908269,0.8852,1.4708,1.716633822,6.4979,-1.684,6.712567349,6.1495,-1.684,6.375908269,0.3484,0,0.3484
02/01/2020 06:30,6.4949,0.5099,6.514884805,5.0895,-1.2335,5.236843754,1.4054,1.7434,2.239328632,5.2661,-1.2335,5.408634898,5.0895,-1.2335,5.236843754,0.1766,0,0.1766
02/01/2020 07:00,8.8243,0.6182,8.845927974,5.4845,-0.941,5.564640262,3.3398,1.5592,3.685833512,7.0233,-0.941,7.086058417,5.4845,-0.941,5.564640262,1.5388,0,1.5388
02/01/2020 07:30,9.9966,0.3994,10.00457555,6.049,-1.102,6.148561214,3.9476,1.5014,4.223475787,7.8452,-1.102,7.92221983,6.049,-1.102,6.148561214,1.7962,0,1.7962
02/01/2020 08:00,8.833,-0.3958,8.841863301,4.754,-0.899,4.838255574,4.079,0.5032,4.109921075,7.1396,0.708,7.174618607,4.754,-0.899,4.838255574,2.3856,1.607,2.87637556
02/01/2020 08:30,10.5811,0.5714,10.59651712,4.8575,-0.668,4.903216317,5.7236,1.2394,5.856253864,9.1439,0.0002,9.143900002,4.8575,-0.668,4.903216317,4.2864,0.6682,4.338169683
02/01/2020 09:00,10.3938,0.7281,10.41927099,4.101,-0.4375,4.124270511,6.2928,1.1656,6.399840248,8.6496,-0.2147,8.652264227,4.101,-0.4375,4.124270511,4.5486,0.2228,4.554053337
02/01/2020 09:30,12.5953,0.4593,12.60367163,4.7145,-1.0345,4.826665567,7.8808,1.4938,8.021125051,10.6991,-1.0345,10.74899675,4.7145,-1.0345,4.826665567,5.9846,0,5.9846
02/01/2020 10:00,14.0712,1.0902,14.11336974,6.37,-1.091,6.462753361,7.7012,2.1812,8.004131113,12.4142,-0.8184,12.44114706,6.37,-1.091,6.462753361,6.0442,0.2726,6.050344156
02/01/2020 10:30,13.903,1.0976,13.94625881,6.94,-1.193,7.041793025,6.963,2.2906,7.33008986,11.3522,-0.8378,11.38307312,6.94,-1.193,7.041793025,4.4122,0.3552,4.42647443
02/01/2020 11:00,14.6366,1.189,14.68481462,7.716,-1.187,7.806767897,6.9206,2.376,7.317108743,12.084,-0.7598,12.10786323,7.716,-1.187,7.806767897,4.368,0.4272,4.388840831
02/01/2020 11:30,14.1068,1.2681,14.16368186,7.885,-1.2165,7.978289118,6.2218,2.4846,6.699554642,12.3078,-0.6587,12.32541385,7.885,-1.2165,7.978289118,4.4228,0.5578,4.457835874
02/01/2020 12:00,14.5529,1.5436,14.63453448,7.9375,-1.133,8.017954555,6.6154,2.6766,7.136364951,11.9071,-0.414,11.91429504,7.9375,-1.133,8.017954555,3.9696,0.719,4.03418953
02/01/2020 12:30,15.3311,1.5532,15.40957681,8.4805,-1.13,8.555453246,6.8506,2.6832,7.357328496,12.5241,-0.3928,12.53025828,8.4805,-1.13,8.555453246,4.0436,0.7372,4.110251185
02/01/2020 13:00,16.044,1.4922,16.1132429,9.202,-1.167,9.275704448,6.842,2.6592,7.340593208,12.7204,-0.4508,12.72838547,9.202,-1.167,9.275704448,3.5184,0.7162,3.590554414
02/01/2020 13:30,15.2559,1.707,15.35110204,9.0255,-1.027,9.083742579,6.2304,2.734,6.803869499,12.1475,-0.26,12.15028215,9.0255,-1.027,9.083742579,3.122,0.767,3.214836388
02/01/2020 14:00,16.1833,1.3342,16.2382046,9.6035,-1.112,9.667665502,6.5798,2.4462,7.019805017,12.7581,-0.6012,12.77225732,9.6035,-1.112,9.667665502,3.1546,0.5108,3.195687375
02/01/2020 14:30,15.551,1.4826,15.62151413,9.787,-1.17,9.856686512,5.764,2.6526,6.345075473,12.4798,-0.5056,12.49003761,9.787,-1.17,9.856686512,2.6928,0.6644,2.773553533
02/01/2020 15:00,15.927,1.1524,15.9686366,10.692,-1.454,10.79041148,5.235,2.6064,5.847952288,13.0526,-0.829,13.07889933,10.692,-1.454,10.79041148,2.3606,0.625,2.441937215
02/01/2020 15:30,15.0534,1.4468,15.122767,10.72,-1.534,10.82919923,4.3334,2.9808,5.259612552,12.5382,-0.548,12.55016985,10.72,-1.534,10.82919923,1.8182,0.986,2.068344082
02/01/2020 16:00,16.0059,1.2688,16.05611062,11.5745,-1.76,11.70754672,4.4314,3.0288,5.367581895,13.4169,-0.7684,13.43888553,11.5745,-1.76,11.70754672,1.8424,0.9916,2.092297378
02/01/2020 16:30,14.762,1.3607,14.8245792,10.683,-1.8515,10.8422572,4.079,3.2122,5.191962041,12.1788,-0.5565,12.19150777,10.683,-1.8515,10.8422572,1.4958,1.295,1.978495044
02/01/2020 17:00,15.285,1.5171,15.36010473,9.763,-1.5905,9.891706589,5.522,3.1076,6.336376075,12.067,-0.4731,12.07627064,9.763,-1.5905,9.891706589,2.304,1.1174,2.560663734
02/01/2020 17:30,17.2186,1.1207,17.25503273,10.273,-1.6355,10.40237421,6.9456,2.7562,7.472482707,13.8106,-0.8195,13.83489258,10.273,-1.6355,10.40237421,3.5376,0.816,3.630491669
02/01/2020 18:00,17.1822,1.2458,17.22730433,10.465,-1.567,10.58166877,6.7172,2.8128,7.282349873,13.7242,-0.7106,13.74258411,10.465,-1.567,10.58166877,3.2592,0.8564,3.369837622
02/01/2020 18:30,17.8929,1.0634,17.92447182,10.8915,-1.617,11.01087922,7.0014,2.6804,7.496942451,13.6093,-0.8566,13.63623152,10.8915,-1.617,11.01087922,2.7178,0.7604,2.822170264
02/01/2020 19:00,17.7329,0.9785,17.75987626,10.9025,-1.6595,11.02807538,6.8304,2.638,7.322117737,13.1481,-0.9127,13.17974032,10.9025,-1.6595,11.02807538,2.2456,0.7468,2.366522681
02/01/2020 19:30,17.466,0.8959,17.48896203,10.767,-1.8305,10.92149345,6.699,2.7264,7.232555424,12.9078,-0.9981,12.9463317,10.767,-1.8305,10.92149345,2.1408,0.8324,2.296935872
02/01/2020 20:00,17.1595,0.8381,17.17995494,10.8955,-1.9835,11.07457415,6.264,2.8216,6.870161756,12.6791,-1.0533,12.72277555,10.8955,-1.9835,11.07457415,1.7836,0.9302,2.011591658
02/01/2020 20:30,16.7263,0.7617,16.74363457,10.8885,-2.1395,11.09670638,5.8378,2.9012,6.518962362,12.2499,-1.0863,12.29797128,10.8885,-2.1395,11.09670638,1.3614,1.0532,1.721232175
02/01/2020 21:00,15.4772,0.8551,15.50080372,10.705,-2.0365,10.89698845,4.7722,2.8916,5.579896361,11.6498,-1.1869,11.71010554,10.705,-2.0365,10.89698845,0.9448,0.8496,1.270616858
02/01/2020 21:30,14.5659,0.5557,14.57649633,10.3965,-2.1535,10.6171924,4.1694,2.7092,4.972289312,11.1865,-1.3845,11.27185089,10.3965,-2.1535,10.6171924,0.79,0.769,1.102479478
02/01/2020 22:00,13.0953,0.3564,13.10014897,9.3925,-2.325,9.675984769,3.7028,2.6814,4.571721098,10.2065,-1.6894,10.34537165,9.3925,-2.325,9.675984769,0.814,0.6356,1.032755228
02/01/2020 22:30,10.788,0.7048,10.81099843,7.04,-1.535,7.205402487,3.748,2.2398,4.366257899,8.3398,-0.118,8.34063475,7.04,-1.535,7.205402487,1.2998,1.417,1.922854399
02/01/2020 23:00,12.968,-0.6087,12.98227791,8.218,-1.9575,8.447918693,4.75,1.3488,4.937789125,10.713,-1.9555,10.89001144,8.218,-1.9575,8.447918693,2.495,0.002,2.495000802
02/01/2020 23:30,8.5565,-0.2532,8.560245469,5.6515,-1.868,5.952216079,2.905,1.6148,3.323643188,6.6807,-1.7604,6.90874523,5.6515,-1.868,5.952216079,1.0292,0.1076,1.034809354
03/01/2020 00:00,8.9023,0.4691,8.914650868,4.8175,-1.4395,5.027968427,4.0848,1.9086,4.508696597,8.0547,-1.1189,8.132043366,4.8175,-1.4395,5.027968427,3.2372,0.3206,3.253036766
03/01/2020 00:30,11.5832,-0.5173,11.59474543,7.796,-1.2335,7.892980315,3.7872,0.7162,3.854325658,10.6204,-1.1355,10.68092957,7.796,-1.2335,7.892980315,2.8244,0.098,2.826099673
03/01/2020 01:00,8.5281,-0.7589,8.561799975,7.1965,-1.0105,7.26709863,1.3316,0.2516,1.35516092,7.7139,-1.0105,7.779804847,7.1965,-1.0105,7.26709863,0.5174,0,0.5174
03/01/2020 01:30,8.1701,-0.9904,8.229910459,6.4305,-1.146,6.53181799,1.7396,0.1556,1.746545024,7.1563,-1.146,7.247478575,6.4305,-1.146,6.53181799,0.7258,0,0.7258
03/01/2020 02:00,8.0819,-1.2436,8.177019541,6.2165,-1.449,6.383139764,1.8654,0.2054,1.876674271,7.0325,-1.449,7.180226824,6.2165,-1.449,6.383139764,0.816,0,0.816
03/01/2020 02:30,10.1068,-1.0969,10.16614951,8.493,-1.6125,8.644721236,1.6138,0.5156,1.694164632,9.0008,-1.6125,9.144099567,8.493,-1.6125,8.644721236,0.5078,0,0.5078
03/01/2020 03:00,9.9574,-1.2942,10.04115374,9.63,-1.659,9.771856579,0.3274,0.3648,0.490173235,9.632,-1.659,9.773827551,9.63,-1.659,9.771856579,0.002,0,0.002
03/01/2020 03:30,5.5596,-1.1203,5.671351184,5.527,-1.2345,5.663189848,0.0326,0.1142,0.118761947,5.527,-1.2345,5.663189848,5.527,-1.2345,5.663189848,0,0,0
03/01/2020 04:00,5.9015,-0.0271,5.901562222,3.8115,-1.1445,3.979624668,2.09,1.1174,2.369954168,5.0143,-1.1445,5.143256239,3.8115,-1.1445,3.979624668,1.2028,0,1.2028
03/01/2020 04:30,5.9244,0.4179,5.939120791,2.622,-0.5585,2.680821936,3.3024,0.9764,3.443719315,5.338,-0.5585,5.367137622,2.622,-0.5585,2.680821936,2.716,0,2.716
03/01/2020 05:00,6.9516,0.0034,6.951600831,2.644,-0.589,2.708810994,4.3076,0.5924,4.348143917,6.0952,-0.589,6.123592413,2.644,-0.589,2.708810994,3.4512,0,3.4512
03/01/2020 05:30,9.3598,-1.1207,9.426655002,4.842,-1.2205,4.99345414,4.5178,0.0998,4.518902176,8.609,-0.4227,8.619370992,4.842,-1.2205,4.99345414,3.767,0.7978,3.850555004
03/01/2020 06:00,8.1511,0.0804,8.151496511,4.6595,-1.303,4.838258907,3.4916,1.3834,3.755671194,5.9201,-1.2128,6.043051204,4.6595,-1.303,4.838258907,1.2606,0.0902,1.263822931
03/01/2020 06:30,9.2757,0.2933,9.280335952,5.4415,-1.1555,5.562832237,3.8342,1.4488,4.098793857,7.5285,-1.1449,7.615057995,5.4415,-1.1555,5.562832237,2.087,0.0106,2.087026919
03/01/2020 07:00,10.2571,0.3469,10.26296448,6.0705,-1.3945,6.228611442,4.1866,1.7414,4.534323932,8.3025,-1.3945,8.418796618,6.0705,-1.3945,6.228611442,2.232,0,2.232
03/01/2020 07:30,11.6294,0.0794,11.62967105,7.702,-1.231,7.799754163,3.9274,1.3104,4.140243824,10.295,-1.0226,10.34566265,7.702,-1.231,7.799754163,2.593,0.2084,2.601361098
03/01/2020 08:00,14.4005,0.0705,14.40067257,10.4625,-1.7065,10.60075698,3.938,1.777,4.32036723,11.6193,-1.5587,11.72338169,10.4625,-1.7065,10.60075698,1.1568,0.1478,1.166203704
03/01/2020 08:30,14.6561,1.2999,14.71363338,12.5125,-1.7395,12.63283486,2.1436,3.0394,3.719270536,12.6201,-1.6627,12.72915925,12.5125,-1.7395,12.63283486,0.1076,0.0768,0.132196823
03/01/2020 09:00,9.0118,1.9949,9.229960198,8.043,-1.4765,8.177401864,0.9688,3.4714,3.604052081,8.043,-1.4765,8.177401864,8.043,-1.4765,8.177401864,0,0,0
03/01/2020 09:30,8.3416,2.3802,8.674539907,2.764,-0.906,2.908699366,5.5776,3.2862,6.473695405,6.5464,0.4072,6.559052127,2.764,-0.906,2.908699366,3.7824,1.3132,4.00387862
03/01/2020 10:00,15.236,1.881,15.35167278,4.821,-1.141,4.954182274,10.415,3.022,10.84457048,13.8498,-0.0206,13.84981532,4.821,-1.141,4.954182274,9.0288,1.1204,9.098050648
03/01/2020 10:30,13.2246,2.0849,13.38793685,4.072,-1.1245,4.224415255,9.1526,3.2094,9.698986293,11.5754,0.1609,11.57651821,4.072,-1.1245,4.224415255,7.5034,1.2854,7.612704166
03/01/2020 11:00,13.047,2.5651,13.29676453,2.866,-0.7585,2.964671693,10.181,3.3236,10.70976554,11.5368,0.6317,11.55408149,2.866,-0.7585,2.964671693,8.6708,1.3902,8.781539084
03/01/2020 11:30,13.1395,2.413,13.35923011,2.3475,-0.733,2.459277384,10.792,3.146,11.24120011,12.7415,0.5218,12.75218011,2.3475,-0.733,2.459277384,10.394,1.2548,10.46946794
03/01/2020 12:00,15.0935,2.327,15.27182606,3.3495,-0.817,3.447700574,11.744,3.144,12.15756028,13.7995,0.3964,13.80519226,3.3495,-0.817,3.447700574,10.45,1.2134,10.520211
03/01/2020 12:30,20.3955,1.4085,20.4440772,9.6175,-1.9035,9.804061327,10.778,3.312,11.27539924,19.1365,-0.5095,19.14328139,9.6175,-1.9035,9.804061327,9.519,1.394,9.620529975
03/01/2020 13:00,14.2701,2.297,14.45378715,8.8165,-1.881,9.014922809,5.4536,4.178,6.87003908,13.0243,0.3184,13.02819132,8.8165,-1.881,9.014922809,4.2078,2.1994,4.747940733
03/01/2020 13:30,12.6969,2.6776,12.9761632,7.0875,-1.365,7.217747658,5.6094,4.0426,6.914331719,11.2885,0.6684,11.3082709,7.0875,-1.365,7.217747658,4.201,2.0334,4.667238644
03/01/2020 14:00,13.3328,0.302,13.33621985,6.319,-1.044,6.40466213,7.0138,1.346,7.141785942,11.6912,1.7362,11.81941402,6.319,-1.044,6.40466213,5.3722,2.7802,6.048970564
03/01/2020 14:30,14.7278,1.1283,14.77095643,7.116,-1.2025,7.216887296,7.6118,2.3308,7.960661272,12.876,-0.8021,12.90095889,7.116,-1.2025,7.216887296,5.76,0.4004,5.773899909
03/01/2020 15:00,13.8084,0.9761,13.84285671,7.385,-1.3145,7.501075606,6.4234,2.2906,6.819597929,12.6468,-0.9305,12.680985,7.385,-1.3145,7.501075606,5.2618,0.384,5.275793328
03/01/2020 15:30,10.52,1.3747,10.6094392,4.593,-0.8765,4.675885077,5.927,2.2512,6.340128582,9.5448,-0.5261,9.559288062,4.593,-0.8765,4.675885077,4.9518,0.3504,4.964182047
03/01/2020 16:00,12.5784,0.9548,12.61458638,4.285,-0.853,4.369077019,8.2934,1.8078,8.488146111,11.7462,-0.8358,11.7758981,4.285,-0.853,4.369077019,7.4612,0.0172,7.461219825
03/01/2020 16:30,11.857,1.2131,11.91889511,2.975,-0.4995,3.016641386,8.882,1.7126,9.045602399,10.9364,-0.4841,10.94710911,2.975,-0.4995,3.016641386,7.9614,0.0154,7.961414894
03/01/2020 17:00,13.353,1.1015,13.3983548,2.949,-0.3395,2.968477935,10.404,1.441,10.50331838,12.4742,-0.3395,12.47881909,2.949,-0.3395,2.968477935,9.5252,0,9.5252
03/01/2020 17:30,14.2085,1.0397,14.24648898,2.8205,-0.3985,2.848512331,11.388,1.4382,11.47845648,13.4995,-0.3985,13.5053805,2.8205,-0.3985,2.848512331,10.679,0,10.679
03/01/2020 18:00,13.92,1.248,13.97583286,1.78,-0.241,1.796240797,12.14,1.489,12.23097384,13.034,-0.241,13.03622787,1.78,-0.241,1.796240797,11.254,0,11.254
03/01/2020 18:30,14.774,1.1399,14.8179097,1.64,-0.2215,1.654890404,13.134,1.3614,13.2043692,13.768,-0.2215,13.76978163,1.64,-0.2215,1.654890404,12.128,0,12.128
03/01/2020 19:00,15.5165,1.0352,15.5509939,2.2805,-0.232,2.292270545,13.236,1.2672,13.29652179,14.3075,-0.232,14.30938085,2.2805,-0.232,2.292270545,12.027,0,12.027
03/01/2020 19:30,14.42,1.0117,14.45544662,1.983,-0.2085,1.993931105,12.437,1.2202,12.49671385,13.369,-0.2085,13.37062576,1.983,-0.2085,1.993931105,11.386,0,11.386
03/01/2020 20:00,15.1065,0.7032,15.12285795,2.7635,-0.468,2.802847882,12.343,1.1712,12.39844177,14.1005,-0.468,14.1082644,2.7635,-0.468,2.802847882,11.337,0,11.337
03/01/2020 20:30,14.7475,0.4866,14.7555256,3.7715,-0.723,3.840174638,10.976,1.2096,11.04245028,14.0495,-0.723,14.06809082,3.7715,-0.723,3.840174638,10.278,0,10.278
03/01/2020 21:00,12.9274,0.2385,12.92959988,3.323,-0.9635,3.45986434,9.6044,1.202,9.679323497,12.2018,-0.9635,12.23978168,3.323,-0.9635,3.45986434,8.8788,0,8.8788
03/01/2020 21:30,14.2089,-0.1557,14.20975305,5.0265,-1.4805,5.23999833,9.1824,1.3248,9.277476209,13.9593,-1.4805,14.03759013,5.0265,-1.4805,5.23999833,8.9328,0,8.9328
03/01/2020 22:00,13.0469,-0.168,13.04798159,5.8785,-1.728,6.12721358,7.1684,1.56,7.33618147,12.5525,-1.535,12.64600653,5.8785,-1.728,6.12721358,6.674,0.193,6.676790022
03/01/2020 22:30,10.7792,0.0791,10.77949022,4.952,-1.2745,5.113379924,5.8272,1.3536,5.982348435,9.8894,-0.6707,9.912117375,4.952,-1.2745,5.113379924,4.9374,0.6038,4.974182667
03/01/2020 23:00,9.5376,-0.4466,9.548050341,3.408,-1.3,3.647528478,6.1296,0.8534,6.188722624,8.5642,-1.3,8.662304638,3.408,-1.3,3.647528478,5.1562,0,5.1562
03/01/2020 23:30,11.1472,-0.8486,11.17945391,4.552,-1.607,4.827333943,6.5952,0.7584,6.638662034,10.3226,-1.607,10.4469383,4.552,-1.607,4.827333943,5.7706,0,5.7706
04/01/2020 00:00,11.0595,-0.654,11.07882017,5.7075,-1.592,5.925370896,5.352,0.938,5.433575986,9.6185,-1.4884,9.732978825,5.7075,-1.592,5.925370896,3.911,0.1036,3.91237191
04/01/2020 00:30,11.5175,-0.2786,11.52086907,7.6985,-1.083,7.774303265,3.819,0.8044,3.902796479,10.0457,-0.9322,10.08885947,7.6985,-1.083,7.774303265,2.3472,0.1508,2.352039217
04/01/2020 01:00,6.9609,-0.1587,6.962708848,5.4595,-0.7855,5.515718494,1.5014,0.6268,1.626985003,5.8003,-0.7855,5.853246137,5.4595,-0.7855,5.515718494,0.3408,0,0.3408
04/01/2020 01:30,6.513,-0.3663,6.523292473,3.438,-0.6475,3.498442546,3.075,0.2812,3.087830701,5.549,-0.6475,5.586649913,3.438,-0.6475,3.498442546,2.111,0,2.111
04/01/2020 02:00,8.5815,-1.0044,8.640078797,3.9265,-1.181,4.100263802,4.655,0.1766,4.658348695,7.2933,-1.181,7.388300609,3.9265,-1.181,4.100263802,3.3668,0,3.3668
04/01/2020 02:30,7.1511,-0.6714,7.182548933,3.2265,-1.281,3.471492943,3.9246,0.6096,3.971661783,5.8867,-1.281,6.024466606,3.2265,-1.281,3.471492943,2.6602,0,2.6602
04/01/2020 03:00,8.4665,-0.755,8.500096897,4.0275,-1.475,4.289100284,4.439,0.72,4.497012453,7.1965,-1.475,7.346103542,4.0275,-1.475,4.289100284,3.169,0,3.169
04/01/2020 03:30,6.7618,-0.541,6.783407716,3.321,-1.453,3.624948275,3.4408,0.912,3.559613552,5.5838,-1.453,5.769751419,3.321,-1.453,3.624948275,2.2628,0,2.2628
04/01/2020 04:00,7.6414,-0.8286,7.686193591,3.74,-1.708,4.111552505,3.9014,0.8794,3.999283226,6.7036,-1.708,6.917768207,3.74,-1.708,4.111552505,2.9636,0,2.9636
04/01/2020 04:30,9.023,-1.1004,9.089851988,5.515,-1.9,5.83311452,3.508,0.7996,3.597975008,7.5992,-1.8002,7.809517314,5.515,-1.9,5.83311452,2.0842,0.0998,2.086588048
04/01/2020 05:00,6.9907,-0.8488,7.04204146,5.1225,-1.829,5.43923223,1.8682,0.9802,2.109730618,5.8473,-1.6418,6.073419509,5.1225,-1.829,5.43923223,0.7248,0.1872,0.748584584
04/01/2020 05:30,6.4939,-0.7971,6.542637513,4.0785,-1.7225,4.427320691,2.4154,0.9254,2.5866044,5.4273,-1.4911,5.628406924,4.0785,-1.7225,4.427320691,1.3488,0.2314,1.368505535
04/01/2020 06:00,7.9376,-0.7931,7.977123628,4.687,-1.6215,4.959559582,3.2506,0.8284,3.354496523,7.0208,-1.4611,7.171223456,4.687,-1.6215,4.959559582,2.3338,0.1604,2.339305581
04/01/2020 06:30,7.1761,-0.4411,7.18964397,4.3075,-1.2005,4.471661492,2.8686,0.7594,2.967415428,6.1979,-1.1055,6.295720345,4.3075,-1.2005,4.471661492,1.8904,0.095,1.892785556
04/01/2020 07:00,8.6873,-0.5443,8.70433477,4.9135,-1.1655,5.049838859,3.7738,0.6212,3.824585714,7.6235,-1.1491,7.709616272,4.9135,-1.1655,5.049838859,2.71,0.0164,2.710049623
04/01/2020 07:30,9.2606,-0.5871,9.279191709,5.337,-1.2715,5.486372321,3.9236,0.6844,3.982843246,8.555,-1.2235,8.642047052,5.337,-1.2715,5.486372321,3.218,0.048,3.218357966
04/01/2020 08:00,8.5974,-0.919,8.646377725,4.6,-1.662,4.891037109,3.9974,0.743,4.0658647,7.7892,-1.5776,7.947355434,4.6,-1.662,4.891037109,3.1892,0.0844,3.190316599
04/01/2020 08:30,9.3889,-0.4737,9.400842244,4.3565,-1.6295,4.651275363,5.0324,1.1558,5.163421676,8.4855,-1.1475,8.562737092,4.3565,-1.6295,4.651275363,4.129,0.482,4.157038008
04/01/2020 09:00,10.0268,-0.2099,10.02899677,4.358,-1.4205,4.583664936,5.6688,1.2106,5.796623655,9.5354,-0.8627,9.574346163,4.358,-1.4205,4.583664936,5.1774,0.5578,5.20736129
04/01/2020 09:30,11.3864,-0.0982,11.38682345,4.963,-1.303,5.131196547,6.4234,1.2048,6.535412045,10.7212,-0.7452,10.74706716,4.963,-1.303,5.131196547,5.7582,0.5578,5.78515411
04/01/2020 10:00,12.0732,0.2307,12.07540396,5.382,-1.0375,5.481088418,6.6912,1.2682,6.810322216,11.3062,-0.4385,11.3147002,5.382,-1.0375,5.481088418,5.9242,0.599,5.95440565
04/01/2020 10:30,13.0075,0.3306,13.0117006,6.0685,-0.879,6.131829519,6.939,1.2096,7.043639199,12.3863,-0.3222,12.39048992,6.0685,-0.879,6.131829519,6.3178,0.5568,6.342288473
04/01/2020 11:00,12.0919,0.7226,12.11347169,5.1145,-0.563,5.145393984,6.9774,1.2856,7.094848703,11.4649,0.0774,11.46516126,5.1145,-0.563,5.145393984,6.3504,0.6404,6.382608583
04/01/2020 11:30,14.8298,0.3139,14.83312176,6.76,-0.7335,6.799678099,8.0698,1.0474,8.137488482,13.7048,-0.6481,13.72011577,6.76,-0.7335,6.799678099,6.9448,0.0854,6.945325061
04/01/2020 12:00,15.0424,0.2744,15.04490256,8.21,-1.014,8.272381519,6.8324,1.2884,6.952817006,13.5592,-1.014,13.59706221,8.21,-1.014,8.272381519,5.3492,0,5.3492
04/01/2020 12:30,11.7984,1.008,11.84138111,6.098,-0.552,6.122932957,5.7004,1.56,5.91000509,9.8488,-0.552,9.864256963,6.098,-0.552,6.122932957,3.7508,0,3.7508
04/01/2020 13:00,11.3616,0.3572,11.36721366,3.98,-0.77,4.053800686,7.3816,1.1272,7.467168031,9.6872,-0.675,9.710688381,3.98,-0.77,4.053800686,5.7072,0.095,5.707990613
04/01/2020 13:30,13.1366,1.0812,13.18101866,4.052,-0.763,4.123211491,9.0846,1.8442,9.26989918,12.2438,-0.453,12.25217725,4.052,-0.763,4.123211491,8.1918,0.31,8.197663523
04/01/2020 14:00,11.6021,1.1814,11.66209374,2.6165,-0.585,2.681100007,8.9856,1.7664,9.157574806,11.2825,-0.3248,11.28717419,2.6165,-0.585,2.681100007,8.666,0.2602,8.669905423
04/01/2020 14:30,13.147,0.8672,13.17557,3.096,-0.715,3.177489732,10.051,1.5822,10.17477065,12.7104,-0.6296,12.72598383,3.096,-0.715,3.177489732,9.6144,0.0854,9.614779276
04/01/2020 15:00,12.1762,1.0448,12.22094323,2.407,-0.668,2.497973779,9.7692,1.7128,9.91821317,11.817,-0.4588,11.8259032,2.407,-0.668,2.497973779,9.41,0.2092,9.412325145
04/01/2020 15:30,12.4985,0.9034,12.53110665,2.1615,-0.696,2.270792428,10.337,1.5994,10.46000236,12.3385,-0.576,12.35193743,2.1615,-0.696,2.270792428,10.177,0.12,10.17770745
04/01/2020 16:00,13.0165,0.8797,13.04619271,2.4915,-0.7475,2.601216735,10.525,1.6272,10.65004248,12.8745,-0.6045,12.88868382,2.4915,-0.7475,2.601216735,10.383,0.143,10.38398469
04/01/2020 16:30,12.84,1.2194,12.89777253,2.254,-0.526,2.314560865,10.586,1.7454,10.72892432,12.63,-0.2658,12.63279659,2.254,-0.526,2.314560865,10.376,0.2602,10.37926202
04/01/2020 17:00,12.73,0.891,12.7611434,1.783,-0.213,1.795677588,10.947,1.104,11.00252812,12.599,-0.1198,12.59956956,1.783,-0.213,1.795677588,10.816,0.0932,10.81640154
04/01/2020 17:30,13.5455,0.5014,13.55477673,1.5945,-0.091,1.597094628,11.951,0.5924,11.96567335,13.4715,-0.0602,13.47163451,1.5945,-0.091,1.597094628,11.877,0.0308,11.87703994
04/01/2020 18:00,13.665,0.6026,13.67828029,1.338,-0.007,1.338018311,12.327,0.6096,12.34206389,13.466,-0.007,13.46600182,1.338,-0.007,1.338018311,12.128,0,12.128
04/01/2020 18:30,13.967,0.6086,13.98025332,1.458,-0.003,1.458003086,12.509,0.6116,12.52394249,13.738,-0.003,13.73800033,1.458,-0.003,1.458003086,12.28,0,12.28
04/01/2020 19:00,13.79,0.5627,13.80147569,1.306,-0.0815,1.308540504,12.484,0.6442,12.50060997,13.554,-0.0815,13.55424503,1.306,-0.0815,1.308540504,12.248,0,12.248
04/01/2020 19:30,14.52,0.2473,14.52210581,2.218,-0.4075,2.255123112,12.302,0.6548,12.31941423,14.377,-0.4075,14.38277391,2.218,-0.4075,2.255123112,12.159,0,12.159
