Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/01/2020 20:00,12.8915,0.3222,12.89552578,1.8475,-0.512,1.917133342,11.044,0.8342,11.07546052,12.7915,-0.512,12.8017427,1.8475,-0.512,1.917133342,10.944,0,10.944
04/01/2020 20:30,13.0805,0.1534,13.08139946,2.3845,-0.629,2.466065946,10.696,0.7824,10.72457765,12.7445,-0.629,12.76001259,2.3845,-0.629,2.466065946,10.36,0,10.36
04/01/2020 21:00,13.1521,-0.2226,13.15398362,3.2725,-1.028,3.430166213,9.8796,0.8054,9.912374353,12.7083,-1.028,12.7498107,3.2725,-1.028,3.430166213,9.4358,0,9.4358
04/01/2020 21:30,13.6825,-0.3567,13.68714876,5.1625,-1.4435,5.360512895,8.52,1.0868,8.589035699,13.3311,-1.4435,13.40902381,5.1625,-1.4435,5.360512895,8.1686,0,8.1686
04/01/2020 22:00,11.3962,-0.3294,11.40095956,4.991,-1.683,5.267121605,6.4052,1.3536,6.5466648,11.0132,-1.683,11.14105306,4.991,-1.683,5.267121605,6.0222,0,6.0222
04/01/2020 22:30,10.2096,-0.3578,10.21586771,4.199,-1.555,4.477680873,6.0106,1.1972,6.128670345,9.7508,-1.266,9.832642404,4.199,-1.555,4.477680873,5.5518,0.289,5.559316886
04/01/2020 23:00,9.8054,-0.3203,9.810630013,3.717,-1.1785,3.899352671,6.0884,0.8582,6.148586976,9.4732,-0.8741,9.513441493,3.717,-1.1785,3.899352671,5.7562,0.3044,5.764243038
04/01/2020 23:30,10.6373,-1.0586,10.68984496,4.6765,-1.507,4.913318761,5.9608,0.4484,5.977641609,10.1571,-1.507,10.26828756,4.6765,-1.507,4.913318761,5.4806,0,5.4806
05/01/2020 00:00,8.7906,-0.5197,8.805948924,4.486,-1.0745,4.612889143,4.3046,0.5548,4.340205548,8.2194,-1.0745,8.289335716,4.486,-1.0745,4.612889143,3.7334,0,3.7334
05/01/2020 00:30,8.6143,-0.9062,8.661833693,4.6015,-1.008,4.710612089,4.0128,0.1018,4.014091065,7.9951,-1.008,8.058392396,4.6015,-1.008,4.710612089,3.3936,0,3.3936
05/01/2020 01:00,7.3015,-0.712,7.336132922,3.6775,-0.808,3.765218486,3.624,0.096,3.6252713,6.6181,-0.808,6.667241679,3.6775,-0.808,3.765218486,2.9406,0,2.9406
05/01/2020 01:30,8.6577,-0.8174,8.696201013,4.1735,-0.825,4.254259895,4.4842,0.0076,4.48420644,7.7679,-0.825,7.811587253,4.1735,-0.825,4.254259895,3.5944,0,3.5944
05/01/2020 02:00,9.4772,-1.2091,9.554017095,6.048,-1.2495,6.175722974,3.4292,0.0404,3.429437971,8.7628,-1.2495,8.851435708,6.048,-1.2495,6.175722974,2.7148,0,2.7148
05/01/2020 02:30,6.9863,-0.8717,7.040472184,5.3265,-1.1145,5.441848261,1.6598,0.2428,1.677464718,6.0581,-1.1145,6.159763458,5.3265,-1.1145,5.441848261,0.7316,0,0.7316
05/01/2020 03:00,7.7774,-1.1455,7.861305299,5.697,-1.2675,5.836297221,2.0804,0.122,2.083974127,6.9814,-1.2675,7.095526916,5.697,-1.2675,5.836297221,1.2844,0,1.2844
05/01/2020 03:30,6.9457,-1.0346,7.022331924,5.3165,-1.24,5.459191538,1.6292,0.2054,1.642096769,6.0231,-1.24,6.149417339,5.3165,-1.24,5.459191538,0.7066,0,0.7066
05/01/2020 04:00,7.3587,-1.3168,7.475588802,5.5875,-1.431,5.767834711,1.7712,0.1142,1.774877765,6.4735,-1.431,6.629778522,5.5875,-1.431,5.767834711,0.886,0,0.886
05/01/2020 04:30,7.0527,-0.8953,7.1092995,5.5925,-1.1765,5.714911067,1.4602,0.2812,1.487029751,6.1647,-1.1765,6.275960352,5.5925,-1.1765,5.714911067,0.5722,0,0.5722
05/01/2020 05:00,7.0553,-1.0956,7.139859764,5.5605,-1.254,5.700147038,1.4948,0.1584,1.503169185,6.2747,-1.254,6.398779266,5.5605,-1.254,5.700147038,0.7142,0,0.7142
05/01/2020 05:30,7.3519,-1.1301,7.438249769,6.0405,-1.3385,6.187020486,1.3114,0.2084,1.32785561,6.5993,-1.3385,6.733672307,6.0405,-1.3385,6.187020486,0.5588,0,0.5588
05/01/2020 06:00,6.5829,-0.8782,6.641220343,5.5105,-1.217,5.643287982,1.0724,0.3388,1.124645366,5.6363,-1.217,5.766191697,5.5105,-1.217,5.643287982,0.1258,0,0.1258
05/01/2020 06:30,9.5131,-1.0225,9.567893073,7.8955,-1.2615,7.99564272,1.6176,0.239,1.635160775,8.3015,-1.2615,8.39680204,7.8955,-1.2615,7.99564272,0.406,0,0.406
05/01/2020 07:00,7.5442,-0.9092,7.598789264,7.139,-1.201,7.239317786,0.4052,0.2918,0.499333836,7.1418,-1.201,7.242079,7.139,-1.201,7.239317786,0.0028,0,0.0028
05/01/2020 07:30,8.705,-0.6795,8.731480129,7.529,-1.1105,7.610456704,1.176,0.431,1.252492315,7.8112,-1.1105,7.889743702,7.529,-1.1105,7.610456704,0.2822,0,0.2822
05/01/2020 08:00,8.3781,-1.1988,8.46343199,7.1455,-1.385,7.278488528,1.2326,0.1862,1.246584614,7.6131,-1.385,7.738056385,7.1455,-1.385,7.278488528,0.4676,0,0.4676
05/01/2020 08:30,10.0868,-1.0684,10.14322497,7.994,-1.7,8.172761834,2.0928,0.6316,2.186030741,8.6824,-1.7,8.847263405,7.994,-1.7,8.172761834,0.6884,0,0.6884
05/01/2020 09:00,9.4895,-0.1973,9.49155085,7.3775,-1.3205,7.494746593,2.112,1.1232,2.392095784,7.8163,-1.3205,7.927059098,7.3775,-1.3205,7.494746593,0.4388,0,0.4388
05/01/2020 09:30,10.4436,-0.3495,10.44944645,7.338,-1.1435,7.426562883,3.1056,0.794,3.20549331,8.7982,-1.1435,8.872199022,7.338,-1.1435,7.426562883,1.4602,0,1.4602
05/01/2020 10:00,11.2478,-0.4046,11.25507468,7.092,-1.141,7.1831988,4.1558,0.7364,4.220540084,9.5708,-1.141,9.638573216,7.092,-1.141,7.1831988,2.4788,0,2.4788
05/01/2020 10:30,13.2423,-0.1159,13.24280718,7.8585,-1.4455,7.990337446,5.3838,1.3296,5.545551244,11.4903,-1.0365,11.53695481,7.8585,-1.4455,7.990337446,3.6318,0.409,3.65475748
05/01/2020 11:00,11.9521,0.1526,11.95307413,6.6145,-1.442,6.769857772,5.3376,1.5946,5.570702193,10.0965,-0.5664,10.11237466,6.6145,-1.442,6.769857772,3.482,0.8756,3.590403788
05/01/2020 11:30,13.5037,0.2962,13.50694814,6.6645,-1.333,6.796502722,6.8392,1.6292,7.030572472,12.0453,-0.4056,12.05212693,6.6645,-1.333,6.796502722,5.3808,0.9274,5.460135475
05/01/2020 12:00,15.9435,0.3297,15.94690861,8.3585,-1.3695,8.46994997,7.585,1.6992,7.772998497,14.2779,-0.3711,14.28272186,8.3585,-1.3695,8.46994997,5.9194,0.9984,6.00300749
05/01/2020 12:30,15.2447,0.6609,15.2590192,9.0565,-1.1815,9.133243372,6.1882,1.8424,6.456644407,14.1215,-0.0295,14.12153081,9.0565,-1.1815,9.133243372,5.065,1.152,5.194355494
05/01/2020 13:00,14.7401,0.7691,14.76015118,8.6595,-1.0185,8.719190473,6.0806,1.7876,6.337918437,13.5631,0.0731,13.56329699,8.6595,-1.0185,8.719190473,4.9036,1.0916,5.023632502
05/01/2020 13:30,12.7472,0.2054,12.74885473,6.176,-1.368,6.325693638,6.5712,1.5734,6.756941394,11.5848,-0.5606,11.59835606,6.176,-1.368,6.325693638,5.4088,0.8074,5.468730401
05/01/2020 14:00,12.1155,0.8519,12.1454137,3.3995,-1.3015,3.640123968,8.716,2.1534,8.978072597,10.8549,-0.7821,10.88303884,3.3995,-1.3015,3.640123968,7.4554,0.5194,7.473470781
05/01/2020 14:30,13.6695,0.3743,13.67462361,2.8895,-1.3615,3.194196691,10.78,1.7358,10.91885533,12.5903,-0.3017,12.59391428,2.8895,-1.3615,3.194196691,9.7008,1.0598,9.758519185
05/01/2020 15:00,13.4525,0.4634,13.46047903,2.2795,-1.279,2.613802068,11.173,1.7424,11.30804522,12.3345,-0.2114,12.33631145,2.2795,-1.279,2.613802068,10.055,1.0676,10.11151793
05/01/2020 15:30,14.0395,0.6958,14.05673141,2.4395,-0.965,2.623430054,11.6,1.6608,11.71828727,13.0145,0.0382,13.01455606,2.4395,-0.965,2.623430054,10.575,1.0032,10.62247783
05/01/2020 16:00,13.6315,0.6907,13.64898746,2.4175,-0.6515,2.503748889,11.214,1.3422,11.29403811,12.6165,-0.3481,12.62130127,2.4175,-0.6515,2.503748889,10.199,0.3034,10.20351178
05/01/2020 16:30,14.2425,0.6122,14.25565134,2.8455,-0.368,2.869197492,11.397,0.9802,11.43907343,13.3625,-0.368,13.36756635,2.8455,-0.368,2.869197492,10.517,0,10.517
05/01/2020 17:00,14.84,0.6774,14.85545256,3.323,-0.103,3.324595915,11.517,0.7804,11.54340995,14.265,-0.103,14.26537185,3.323,-0.103,3.324595915,10.942,0,10.942
05/01/2020 17:30,15.402,0.2049,15.40336288,3.716,-0.3835,3.735736641,11.686,0.5884,11.70080384,14.742,-0.3835,14.74698736,3.716,-0.3835,3.735736641,11.026,0,11.026
05/01/2020 18:00,14.963,0.4238,14.96900048,3.331,-0.422,3.357624905,11.632,0.8458,11.66270988,14.223,-0.422,14.22925905,3.331,-0.422,3.357624905,10.892,0,10.892
05/01/2020 18:30,14.43,0.6413,14.44424334,2.845,-0.1565,2.849301186,11.585,0.7978,11.61243772,13.831,-0.1565,13.83188538,2.845,-0.1565,2.849301186,10.986,0,10.986
05/01/2020 19:00,15.316,0.1903,15.31718219,3.247,-0.3915,3.27051697,12.069,0.5818,12.08301503,14.721,-0.3915,14.72620498,3.247,-0.3915,3.27051697,11.474,0,11.474
05/01/2020 19:30,15.9045,-0.0939,15.90477719,4.4685,-0.7985,4.539283479,11.436,0.7046,11.45768551,15.1625,-0.7985,15.18351107,4.4685,-0.7985,4.539283479,10.694,0,10.694
05/01/2020 20:00,14.4116,0.0421,14.41166149,4.484,-0.9765,4.58909667,9.9276,1.0186,9.97971882,13.9224,-0.9765,13.95660324,4.484,-0.9765,4.58909667,9.4384,0,9.4384
05/01/2020 20:30,14.6082,-0.1258,14.60874166,4.894,-1.251,5.051359916,9.7142,1.1252,9.779149078,13.9508,-1.226,14.00456699,4.894,-1.251,5.051359916,9.0568,0.025,9.056834504
05/01/2020 21:00,13.7189,-0.2674,13.72150575,5.0625,-1.55,5.294469402,8.6564,1.2826,8.750904166,13.2139,-1.4808,13.29661317,5.0625,-1.55,5.294469402,8.1514,0.0692,8.151693726
05/01/2020 21:30,13.1656,-0.0952,13.16594419,5.213,-1.47,5.416296613,7.9526,1.3748,8.070558952,12.678,-0.7778,12.70183675,5.213,-1.47,5.416296613,7.465,0.6922,7.497023799
05/01/2020 22:00,12.7761,-0.3162,12.78001227,5.3005,-1.597,5.535856686,7.4756,1.2808,7.584526617,12.3451,-0.9422,12.38100298,5.3005,-1.597,5.535856686,7.0446,0.6548,7.074966586
05/01/2020 22:30,11.9744,-0.4922,11.98451151,5.383,-1.719,5.650809676,6.5914,1.2268,6.704594857,11.262,-1.143,11.31985393,5.383,-1.719,5.650809676,5.879,0.576,5.907149651
05/01/2020 23:00,11.1206,-0.5028,11.13196084,5.445,-1.723,5.711107949,5.6756,1.2202,5.805284093,10.4572,-1.1594,10.5212756,5.445,-1.723,5.711107949,5.0122,0.5636,5.043787644
05/01/2020 23:30,10.7846,-0.5098,10.79664268,5.688,-1.708,5.938906297,5.0966,1.1982,5.23555296,9.8794,-1.1762,9.949170357,5.688,-1.708,5.938906297,4.1914,0.5318,4.225002391
06/01/2020 00:00,9.1522,-0.7117,9.179830158,4.909,-1.8195,5.23534729,4.2432,1.1078,4.38542667,8.007,-1.3999,8.128454282,4.909,-1.8195,5.23534729,3.098,0.4196,3.126286641
06/01/2020 00:30,9.0157,-0.5926,9.035154744,4.7245,-1.69,5.017668806,4.2912,1.0974,4.429298387,8.1709,-1.2704,8.26907026,4.7245,-1.69,5.017668806,3.4464,0.4196,3.471849236
06/01/2020 01:00,10.2107,-1.0817,10.26783665,6.5195,-1.9255,6.797898977,3.6912,0.8438,3.786417288,9.8421,-1.7163,9.990626512,6.5195,-1.9255,6.797898977,3.3226,0.2092,3.329179388
06/01/2020 01:30,9.8344,-1.1835,9.905356915,7.538,-2.2635,7.870506734,2.2964,1.08,2.537686537,8.9628,-1.8575,9.15325571,7.538,-2.2635,7.870506734,1.4248,0.406,1.481516466
06/01/2020 02:00,9.1528,-0.7107,9.180350883,7.803,-2.2775,8.12858015,1.3498,1.5668,2.068047939,8.1304,-1.7419,8.314903473,7.803,-2.2775,8.12858015,0.3274,0.5356,0.627740488
06/01/2020 02:30,8.9704,0.3615,8.977681127,7.875,-1.4415,8.005844568,1.0954,1.803,2.109670628,8.137,-1.2303,8.229484011,7.875,-1.4415,8.005844568,0.262,0.2112,0.336525541
06/01/2020 03:00,9.9318,-1.1591,9.999208171,9.012,-1.5795,9.149369609,0.9198,0.4204,1.011320028,9.1118,-1.5795,9.247687251,9.012,-1.5795,9.149369609,0.0998,0,0.0998
06/01/2020 03:30,7.742,-1.137,7.825045239,7.645,-1.303,7.75524558,0.097,0.166,0.192262841,7.6498,-1.303,7.759977387,7.645,-1.303,7.75524558,0.0048,0,0.0048
06/01/2020 04:00,7.3877,-0.1503,7.389228741,6.5045,-1.2265,6.619125509,0.8832,1.0762,1.392209999,6.5391,-1.2265,6.653129419,6.5045,-1.2265,6.619125509,0.0346,0,0.0346
06/01/2020 04:30,8.3401,0.1432,8.341329286,6.5565,-1.151,6.656762971,1.7836,1.2942,2.203674795,6.8339,-1.151,6.930150807,6.5565,-1.151,6.656762971,0.2774,0,0.2774
06/01/2020 05:00,8.8294,-1.1568,8.904857697,7.156,-1.395,7.290703738,1.6734,0.2382,1.690268263,7.5736,-0.5924,7.596733161,7.156,-1.395,7.290703738,0.4176,0.8026,0.904741134
06/01/2020 05:30,10.1719,-1.9162,10.35081504,8.9295,-1.945,9.138872756,1.2424,0.0288,1.242733761,9.1867,-1.1472,9.258051886,8.9295,-1.945,9.138872756,0.2572,0.7978,0.838234263
06/01/2020 06:00,10.1179,-1.8454,10.28481412,9.5735,-1.975,9.775097301,0.5444,0.1296,0.559613724,9.5783,-1.9346,9.77171981,9.5735,-1.975,9.775097301,0.0048,0.0404,0.040684149
06/01/2020 06:30,10.266,-1.494,10.37414054,9.88,-1.76,10.03553686,0.386,0.266,0.468777133,9.88,-1.76,10.03553686,9.88,-1.76,10.03553686,0,0,0
06/01/2020 07:00,11.6415,-0.1143,11.6420611,10.0315,-1.6235,10.16202463,1.61,1.5092,2.206758854,10.1583,-1.0791,10.21545475,10.0315,-1.6235,10.16202463,0.1268,0.5444,0.558971913
06/01/2020 07:30,13.4511,1.2887,13.51269177,10.6815,-1.4915,10.78512932,2.7696,2.7802,3.924308372,11.0627,-0.7791,11.09010045,10.6815,-1.4915,10.78512932,0.3812,0.7124,0.807977227
06/01/2020 08:00,14.0418,1.3613,14.10763215,10.437,-1.4555,10.53800025,3.6048,2.8168,4.57481642,11.4566,0.1601,11.4577186,10.437,-1.4555,10.53800025,1.0196,1.6156,1.910431239
06/01/2020 08:30,15.025,0.888,15.05121819,10.103,-1.919,10.28363603,4.922,2.807,5.66615681,11.642,-0.044,11.64208315,10.103,-1.919,10.28363603,1.539,1.875,2.425725871
06/01/2020 09:00,15.0121,1.6921,15.10716217,8.9035,-1.6815,9.060891485,6.1086,3.3736,6.978264177,11.1383,0.4201,11.14621958,8.9035,-1.6815,9.060891485,2.2348,2.1016,3.067744057
06/01/2020 09:30,17.0561,1.5647,17.12772119,9.7485,-1.6685,9.890255027,7.3076,3.2332,7.990907333,13.1489,0.2535,13.15134341,9.7485,-1.6685,9.890255027,3.4004,1.922,3.905995924
06/01/2020 10:00,18.5538,1.5261,18.61645712,11.515,-1.8925,11.66948076,7.0388,3.4186,7.825057917,14.489,0.2503,14.49116183,11.515,-1.8925,11.66948076,2.974,2.1428,3.665551506
06/01/2020 10:30,18.2818,1.9266,18.38303563,12.565,-1.899,12.70769161,5.7168,3.8256,6.878736628,14.5868,0.6162,14.59980947,12.565,-1.899,12.70769161,2.0218,2.5152,3.227058456
06/01/2020 11:00,17.7696,2.2156,17.90719318,12.74,-1.733,12.85732822,5.0296,3.9486,6.394397401,13.8728,0.8916,13.90142188,12.74,-1.733,12.85732822,1.1328,2.6246,2.858629217
06/01/2020 11:30,18.0258,2.0694,18.14419692,13.029,-1.737,13.1442767,4.9968,3.8064,6.281456137,13.5446,0.7774,13.56689131,13.029,-1.737,13.1442767,0.5156,2.5144,2.566719837
06/01/2020 12:00,16.9916,2.1612,17.12849252,12.205,-1.796,12.33643551,4.7866,3.9572,6.210553228,12.7734,0.8546,12.80195644,12.205,-1.796,12.33643551,0.5684,2.6506,2.710859443
06/01/2020 12:30,17.5571,1.9967,17.67027366,11.9755,-2.0075,12.14259678,5.5816,4.0042,6.869343215,13.5095,0.7007,13.52765947,11.9755,-2.0075,12.14259678,1.534,2.7082,3.11247542
06/01/2020 13:00,17.5713,2.1247,17.6992919,11.7095,-1.9495,11.87067565,5.8618,4.0742,7.138613653,13.8821,0.8125,13.90585692,11.7095,-1.9495,11.87067565,2.1726,2.762,3.514090887
06/01/2020 13:30,17.3708,1.9617,17.48121734,11.677,-1.9685,11.84176175,5.6938,3.9302,6.918513603,14.0636,0.6361,14.07797813,11.677,-1.9685,11.84176175,2.3866,2.6046,3.532676141
06/01/2020 14:00,18.3677,1.8282,18.45845927,12.0335,-2.034,12.20419101,6.3342,3.8622,7.418805731,13.9957,0.5466,14.00636962,12.0335,-2.034,12.20419101,1.9622,2.5806,3.241870633
06/01/2020 14:30,16.2688,1.9158,16.38121311,10.574,-2.004,10.76222523,5.6948,3.9198,6.91343468,12.0188,0.6024,12.03388712,10.574,-2.004,10.76222523,1.4448,2.6064,2.980061744
06/01/2020 15:00,14.4032,1.8013,14.51540051,8.433,-1.8025,8.623485099,5.9702,3.6038,6.973568848,11.1672,0.4679,11.17699809,8.433,-1.8025,8.623485099,2.7342,2.2704,3.553950731
06/01/2020 15:30,15.1121,1.4762,15.18402887,7.8295,-1.761,8.025097585,7.2826,3.2372,7.969675439,13.0875,0.8224,13.11331377,7.8295,-1.761,8.025097585,5.258,2.5834,5.85837175
06/01/2020 16:00,14.8465,1.2961,14.9029674,7.4065,-1.7635,7.613552029,7.44,3.0596,8.044547977,13.5477,0.8987,13.57747535,7.4065,-1.7635,7.613552029,6.1412,2.6622,6.693403191
06/01/2020 16:30,16.0528,1.009,16.08447913,8.246,-1.944,8.472051227,7.8068,2.953,8.346636163,14.9796,0.6136,14.99216199,8.246,-1.944,8.472051227,6.7336,2.5576,7.202963746
06/01/2020 17:00,15.7514,1.4434,15.81739566,8.559,-1.717,8.729522896,7.1924,3.1604,7.856127922,14.9382,0.8002,14.95961695,8.559,-1.717,8.729522896,6.3792,2.5172,6.857877841
06/01/2020 17:30,15.3695,1.1922,15.41566966,7.9275,-1.586,8.084593512,7.442,2.7782,7.943661576,14.4297,0.4914,14.43806483,7.9275,-1.586,8.084593512,6.5022,2.0774,6.825994111
06/01/2020 18:00,13.7064,1.3797,13.77566597,5.314,-1.2335,5.455283517,8.3924,2.6132,8.789834583,12.5082,0.6789,12.52661057,5.314,-1.2335,5.455283517,7.1942,1.9124,7.444043753
06/01/2020 18:30,17.558,0.7026,17.57205198,6.913,-1.591,7.093719053,10.645,2.2936,10.88928951,16.4872,0.019,16.48721095,6.913,-1.591,7.093719053,9.5742,1.61,9.708625322
06/01/2020 19:00,14.539,1.4465,14.61077969,5.383,-1.1195,5.498178721,9.156,2.566,9.508769216,13.4604,0.7487,13.48120617,5.383,-1.1195,5.498178721,8.0774,1.8682,8.290630977
06/01/2020 19:30,16.2535,1.1237,16.29229769,5.8105,-0.9365,5.885485749,10.443,2.0602,10.64427889,15.5181,0.4507,15.52464357,5.8105,-0.9365,5.885485749,9.7076,1.3872,9.806213418
06/01/2020 20:00,15.1105,0.9479,15.14020227,5.3185,-0.9405,5.401016802,9.792,1.8884,9.972427917,14.6017,0.2903,14.60458548,5.3185,-0.9405,5.401016802,9.2832,1.2308,9.364436496
06/01/2020 20:30,14.2562,0.672,14.27202937,4.756,-1.105,4.882679695,9.5002,1.777,9.664963996,13.8464,0.003,13.84640032,4.756,-1.105,4.882679695,9.0904,1.108,9.157676352
06/01/2020 21:00,14.008,0.3109,14.0114497,4.578,-1.4785,4.810825943,9.43,1.7894,9.598273405,13.5224,-0.3601,13.52719386,4.578,-1.4785,4.810825943,8.9444,1.1184,9.014050694
06/01/2020 21:30,12.7657,0.8228,12.79218888,3.5755,-1.226,3.779851353,9.1902,2.0488,9.415803602,12.2817,0.1478,12.28258929,3.5755,-1.226,3.779851353,8.7062,1.3738,8.813923353
06/01/2020 22:00,11.8555,0.4693,11.86478498,2.2315,-1.2155,2.541069165,9.624,1.6848,9.770359617,11.7125,-0.1815,11.7139062,2.2315,-1.2155,2.541069165,9.481,1.034,9.537217466
06/01/2020 22:30,13.0516,-0.1586,13.0525636,3.417,-1.491,3.72813224,9.6346,1.3324,9.726294614,13.0008,-0.7988,13.02531697,3.417,-1.491,3.72813224,9.5838,0.6922,9.60876492
06/01/2020 23:00,11.4371,0.1273,11.43780843,3.5775,-1.2965,3.80518311,7.8596,1.4238,7.987522682,11.1251,-0.6649,11.14495141,3.5775,-1.2965,3.80518311,7.5476,0.6316,7.573980745
06/01/2020 23:30,9.5941,-0.6181,9.613989932,3.1275,-1.5225,3.478399416,6.4666,0.9044,6.529537114,9.1169,-1.5225,9.243152701,3.1275,-1.5225,3.478399416,5.9894,0,5.9894
07/01/2020 00:00,10.3661,0.206,10.36814666,4.0675,-0.898,4.165448385,6.2986,1.104,6.394621018,9.4667,-0.5284,9.481435305,4.0675,-0.898,4.165448385,5.3992,0.3696,5.411835622
07/01/2020 00:30,8.1553,-0.3095,8.16117077,3.5415,-0.6925,3.608570146,4.6138,0.383,4.629669474,7.6139,-0.6925,7.645327296,3.5415,-0.6925,3.608570146,4.0724,0,4.0724
07/01/2020 01:00,8.1194,0.1219,8.120315017,3.306,-0.6105,3.361896228,4.8134,0.7324,4.868801631,7.605,-0.5683,7.62620416,3.306,-0.6105,3.361896228,4.299,0.0422,4.299207118
07/01/2020 01:30,7.5361,-0.4622,7.550260396,2.8205,-0.541,2.871915955,4.7156,0.0788,4.716258347,6.9197,-0.541,6.940816169,2.8205,-0.541,2.871915955,4.0992,0,4.0992
07/01/2020 02:00,8.318,-0.9675,8.374077875,3.373,-0.9915,3.515707788,4.945,0.024,4.94505824,7.6584,-0.9915,7.722315897,3.373,-0.9915,3.515707788,4.2854,0,4.2854
07/01/2020 02:30,7.8374,-0.7474,7.872956593,3.62,-1.091,3.780830729,4.2174,0.3436,4.231373739,7.0636,-1.091,7.147357971,3.62,-1.091,3.780830729,3.4436,0,3.4436
07/01/2020 03:00,7.6006,-0.6457,7.627978032,3.198,-1.2015,3.416256175,4.4026,0.5558,4.437544411,6.4342,-1.2015,6.545420681,3.198,-1.2015,3.416256175,3.2362,0,3.2362
07/01/2020 03:30,9.2124,-0.6603,9.236033231,4.443,-1.3765,4.651344026,4.7694,0.7162,4.822874537,7.9902,-1.3765,8.107900363,4.443,-1.3765,4.651344026,3.5472,0,3.5472
07/01/2020 04:00,8.3601,-0.6309,8.383871828,4.5585,-1.4545,4.784923458,3.8016,0.8236,3.889791707,6.8625,-1.4545,7.01494665,4.5585,-1.4545,4.784923458,2.304,0,2.304
07/01/2020 04:30,8.8274,-0.6173,8.848957569,5.21,-1.5255,5.428742971,3.6174,0.9082,3.729666205,7.3192,-1.5255,7.476485731,5.21,-1.5255,5.428742971,2.1092,0,2.1092
07/01/2020 05:00,8.8647,-0.5033,8.878976122,5.5325,-1.5535,5.74647009,3.3322,1.0502,3.493776879,6.8919,-1.5535,7.06481761,5.5325,-1.5535,5.74647009,1.3594,0,1.3594
07/01/2020 05:30,7.7896,-0.2226,7.792779922,4.47,-1.364,4.673477934,3.3196,1.1414,3.510347293,5.3504,-1.364,5.521528426,4.47,-1.364,4.673477934,0.8804,0,0.8804
07/01/2020 06:00,8.7873,-0.4107,8.796892393,4.3905,-1.4025,4.609066771,4.3968,0.9918,4.507273841,6.1195,-1.4025,6.278159483,4.3905,-1.4025,4.609066771,1.729,0,1.729
07/01/2020 06:30,9.8395,-0.1502,9.840646335,4.6515,-1.258,4.818611444,5.188,1.1078,5.304956629,7.0573,-1.0016,7.128021174,4.6515,-1.258,4.818611444,2.4058,0.2564,2.419424436
07/01/2020 07:00,10.3116,0.503,10.32386088,4.276,-0.844,4.358498824,6.0356,1.347,6.184082499,7.6946,-0.2306,7.698054658,4.276,-0.844,4.358498824,3.4186,0.6134,3.47319529
07/01/2020 07:30,11.0857,1.0378,11.13417143,3.5315,-0.242,3.539781949,7.5542,1.2798,7.661842186,8.5217,0.336,8.528321458,3.5315,-0.242,3.539781949,4.9902,0.578,5.023562485
07/01/2020 08:00,14.3485,0.636,14.36258849,4.8645,-0.708,4.915752664,9.484,1.344,9.578757331,11.7141,-0.61,11.72997182,4.8645,-0.708,4.915752664,6.8496,0.098,6.850301027
07/01/2020 08:30,15.6515,1.7668,15.75090583,6.0495,-0.688,6.088496879,9.602,2.4548,9.910824741,12.8771,0.51,12.88719537,6.0495,-0.688,6.088496879,6.8276,1.198,6.931906358
07/01/2020 09:00,16.6054,1.4896,16.67207897,7.709,-0.898,7.761126529,8.8964,2.3876,9.211219611,14.2794,0.5584,14.29031402,7.709,-0.898,7.761126529,6.5704,1.4564,6.729877942
07/01/2020 09:30,16.0157,1.5235,16.08799859,8.5085,-1.1435,8.584996476,7.5072,2.667,7.966865183,13.4237,0.1265,13.42429603,8.5085,-1.1435,8.584996476,4.9152,1.27,5.076622011
07/01/2020 10:00,13.9793,2.0919,14.13495221,6.9395,-0.9475,7.003885814,7.0398,3.0394,7.667902999,11.2999,0.1681,11.30115028,6.9395,-0.9475,7.003885814,4.3604,1.1156,4.500850089
07/01/2020 10:30,16.0294,2.0305,16.15749345,7.544,-0.9955,7.609399204,8.4854,3.026,9.008811751,13.522,0.1219,13.52254945,7.544,-0.9955,7.609399204,5.978,1.1174,6.081534902
07/01/2020 11:00,17.113,1.8058,17.20801216,8.974,-1.272,9.063700127,8.139,3.0778,8.701504114,14.6516,-0.1046,14.65197337,8.974,-1.272,9.063700127,5.6776,1.1674,5.796375119
07/01/2020 11:30,17.0675,2.131,17.20002085,9.9615,-1.277,10.04301803,7.106,3.408,7.880970752,14.6511,0.189,14.652319,9.9615,-1.277,10.04301803,4.6896,1.466,4.913400468
07/01/2020 12:00,17.3887,2.1199,17.51744455,11.0085,-1.3545,11.09151669,6.3802,3.4744,7.264874906,14.8043,0.1681,14.80525434,11.0085,-1.3545,11.09151669,3.7958,1.5226,4.089793198
07/01/2020 12:30,17.8855,1.9688,17.9935345,12.4865,-1.613,12.59025223,5.399,3.5818,6.479081126,15.3349,0.0278,15.3349252,12.4865,-1.613,12.59025223,2.8484,1.6408,3.287188343
07/01/2020 13:00,16.9417,2.1259,17.07456148,12.5745,-1.5845,12.67393745,4.3672,3.7104,5.730576236,13.8889,0.2021,13.89037032,12.5745,-1.5845,12.67393745,1.3144,1.7866,2.218014184
07/01/2020 13:30,17.2239,2.159,17.35868694,12.7465,-1.611,12.8479019,4.4774,3.77,5.85320517,14.0943,0.237,14.09629247,12.7465,-1.611,12.8479019,1.3478,1.848,2.287284162
07/01/2020 14:00,17.1161,2.223,17.25985539,12.7585,-1.617,12.8605603,4.3576,3.84,5.808121707,13.6955,0.2906,13.69858272,12.7585,-1.617,12.8605603,0.937,1.9076,2.125301569
07/01/2020 14:30,15.7772,2.2327,15.93439642,11.631,-1.4845,11.72535293,4.1462,3.7172,5.568532148,11.8738,-0.1933,11.87537331,11.631,-1.4845,11.72535293,0.2428,1.2912,1.313830004
07/01/2020 15:00,16.0035,2.0697,16.13678005,10.8405,-1.5015,10.94399116,5.163,3.5712,6.277741508,11.9521,0.1381,11.95289781,10.8405,-1.5015,10.94399116,1.1116,1.6396,1.980894424
07/01/2020 15:30,17.5347,1.8413,17.63111142,11.6335,-1.6415,11.748738,5.9012,3.4828,6.852303064,13.0793,-0.0027,13.07930028,11.6335,-1.6415,11.748738,1.4458,1.6388,2.185406845
07/01/2020 16:00,17.4607,1.8445,17.55785365,12.1835,-1.7575,12.30960919,5.2772,3.602,6.389306992,12.8393,-0.1063,12.83974004,12.1835,-1.7575,12.30960919,0.6558,1.6512,1.776664031
07/01/2020 16:30,17.3185,1.7826,17.41000014,12.1545,-1.707,12.27378178,5.164,3.4896,6.232511866,12.6767,-0.1354,12.67742308,12.1545,-1.707,12.27378178,0.5222,1.5716,1.656085565
07/01/2020 17:00,17.659,1.6079,17.73205074,11.997,-1.5965,12.10276089,5.662,3.2044,6.505876064,13.0396,-0.2131,13.04134118,11.997,-1.5965,12.10276089,1.0426,1.3834,1.732284711
07/01/2020 17:30,17.7765,1.4101,17.83233956,11.7495,-1.6235,11.86113412,6.027,3.0336,6.747403794,13.1791,-0.4129,13.18556647,11.7495,-1.6235,11.86113412,1.4296,1.2106,1.873314848
07/01/2020 18:00,17.7643,1.3373,17.81456499,11.6845,-1.6955,11.80687344,6.0798,3.0328,6.794250796,13.6689,-0.5645,13.68055143,11.6845,-1.6955,11.80687344,1.9844,1.131,2.28407626
07/01/2020 18:30,18.046,1.3154,18.09387723,12.019,-1.818,12.1557182,6.027,3.1334,6.79285835,14.2962,-0.6142,14.30938769,12.019,-1.818,12.1557182,2.2772,1.2038,2.575805559
07/01/2020 19:00,18.0733,1.3002,18.12000808,12.2095,-1.935,12.36188154,5.8638,3.2352,6.697064243,14.0181,-0.5554,14.02909822,12.2095,-1.935,12.36188154,1.8086,1.3796,2.274715393
07/01/2020 19:30,17.5777,1.4218,17.63510852,12.0375,-2.016,12.20514901,5.5402,3.4378,6.520144544,14.2263,-0.4712,14.23410135,12.0375,-2.016,12.20514901,2.1888,1.5448,2.67903947
07/01/2020 20:00,17.19,1.3891,17.24603429,12.102,-2.0785,12.27919241,5.088,3.4676,6.157271617,14.6548,-0.5713,14.6659315,12.102,-2.0785,12.27919241,2.5528,1.5072,2.964530263
07/01/2020 20:30,16.8242,1.101,16.86018703,12.122,-2.331,12.34408543,4.7022,3.432,5.821452468,13.8146,-0.816,13.83867874,12.122,-2.331,12.34408543,1.6926,1.515,2.271589699
07/01/2020 21:00,15.9503,1.0098,15.98223283,11.6955,-2.454,11.95018143,4.2548,3.4638,5.486459102,12.7457,-0.6424,12.76187863,11.6955,-2.454,11.95018143,1.0502,1.8116,2.09399489
07/01/2020 21:30,15.843,1.0229,15.87598732,11.474,-2.2785,11.69804421,4.369,3.3014,5.476075507,12.433,0.0947,12.43336065,11.474,-2.2785,11.69804421,0.959,2.3732,2.559640451
07/01/2020 22:00,15.0996,0.901,15.12645765,11.559,-1.86,11.70769324,3.5406,2.761,4.489874092,12.1792,-0.276,12.1823269,11.559,-1.86,11.70769324,0.6202,1.584,1.701089075
07/01/2020 22:30,13.6501,0.1592,13.65102834,11.1905,-2.214,11.40741365,2.4596,2.3732,3.417851723,11.2117,-2.115,11.40944529,11.1905,-2.214,11.40741365,0.0212,0.099,0.101244457
07/01/2020 23:00,12.3627,0.7076,12.38293378,10.3505,-2.28,10.59864379,2.0122,2.9876,3.602041449,10.3889,-2.1004,10.59910012,10.3505,-2.28,10.59864379,0.0384,0.1796,0.18365925
07/01/2020 23:30,11.9091,0.4038,11.91594383,10.5035,-2.292,10.75066399,1.4056,2.6958,3.040238313,10.5333,-2.1538,10.75124473,10.5035,-2.292,10.75066399,0.0298,0.1382,0.141376377
08/01/2020 00:00,11.5546,-0.6362,11.57210143,11.114,-2.488,11.38907986,0.4406,1.8518,1.903494576,11.114,-2.488,11.38907986,11.114,-2.488,11.38907986,0,0,0
08/01/2020 00:30,11.695,-1.5129,11.79245061,11.574,-2.2195,11.78489102,0.121,0.7066,0.716885319,11.574,-2.2195,11.78489102,11.574,-2.2195,11.78489102,0,0,0
08/01/2020 01:00,11.7115,-2.039,11.88767232,11.7115,-2.039,11.88767232,0,0,0,11.7115,-2.039,11.88767232,11.7115,-2.039,11.88767232,0,0,0
08/01/2020 01:30,12.108,-2.323,12.32882772,12.108,-2.323,12.32882772,0,0,0,12.108,-2.323,12.32882772,12.108,-2.323,12.32882772,0,0,0
08/01/2020 02:00,11.9745,-2.489,12.23044444,11.9745,-2.489,12.23044444,0,0,0,11.9745,-2.489,12.23044444,11.9745,-2.489,12.23044444,0,0,0
08/01/2020 02:30,10.9735,-2.549,11.26566036,10.9735,-2.549,11.26566036,0,0,0,10.9735,-2.549,11.26566036,10.9735,-2.549,11.26566036,0,0,0
08/01/2020 03:00,10.1385,-2.3165,10.39977666,10.1385,-2.3165,10.39977666,0,0,0,10.1385,-2.3165,10.39977666,10.1385,-2.3165,10.39977666,0,0,0
08/01/2020 03:30,10.5359,-2.5308,10.83559585,10.5235,-2.572,10.8332468,0.0124,0.0412,0.043025574,10.5235,-2.572,10.8332468,10.5235,-2.572,10.8332468,0,0,0
08/01/2020 04:00,10.11,-2.558,10.42858878,10.11,-2.558,10.42858878,0,0,0,10.11,-2.558,10.42858878,10.11,-2.558,10.42858878,0,0,0
08/01/2020 04:30,6.7297,-1.4148,6.876810389,6.7115,-1.457,6.867829442,0.0182,0.0422,0.045957372,6.7115,-1.457,6.867829442,6.7115,-1.457,6.867829442,0,0,0
08/01/2020 05:00,7.2362,-0.5672,7.258395572,6.018,-1.147,6.126331121,1.2182,0.5798,1.3491402,6.8148,-1.147,6.910651781,6.018,-1.147,6.126331121,0.7968,0,0.7968
08/01/2020 05:30,8.9004,-0.4593,8.912243076,7.134,-0.9845,7.201610671,1.7664,0.5252,1.842825005,8.4608,-0.9845,8.517885705,7.134,-0.9845,7.201610671,1.3268,0,1.3268
08/01/2020 06:00,8.4268,-0.6606,8.452653465,7.197,-1.081,7.277731102,1.2298,0.4204,1.299670804,7.7808,-1.081,7.855533695,7.197,-1.081,7.277731102,0.5838,0,0.5838
08/01/2020 06:30,6.0058,0.6243,6.038160658,4.031,-0.6525,4.083468777,1.9748,1.2768,2.351606532,5.1322,-0.5239,5.158870812,4.031,-0.6525,4.083468777,1.1012,0.1286,1.108683634
08/01/2020 07:00,8.9493,0.9438,8.998929321,3.1355,-0.235,3.144294078,5.8138,1.1788,5.932102484,8.5241,-0.235,8.52733873,3.1355,-0.235,3.144294078,5.3886,0,5.3886
08/01/2020 07:30,10.229,0.6216,10.24786942,2.402,-0.252,2.415182809,7.827,0.8736,7.875601943,9.8286,-0.252,9.831830041,2.402,-0.252,2.415182809,7.4266,0,7.4266
08/01/2020 08:00,12.1455,1.1037,12.19554525,1.9245,-0.2595,1.941916708,10.221,1.3632,10.31150596,11.8077,0.5489,11.82045137,1.9245,-0.2595,1.941916708,9.8832,0.8084,9.916206573
08/01/2020 08:30,12.931,0.4336,12.93826766,1.466,-0.442,1.53118255,11.465,0.8756,11.49838686,12.869,1.4338,12.94862709,1.466,-0.442,1.53118255,11.403,1.8758,11.55625522
08/01/2020 09:00,14.2225,-0.0581,14.22261867,2.0285,-0.5505,2.10187119,12.194,0.4924,12.20393763,14.5495,2.8307,14.82230794,2.0285,-0.5505,2.10187119,12.521,3.3812,12.96950093
08/01/2020 09:30,13.468,-0.0281,13.46802931,1.929,-0.6445,2.033819375,11.539,0.6164,11.55545196,13.518,2.8653,13.81833087,1.929,-0.6445,2.033819375,11.589,3.5098,12.10882393
08/01/2020 10:00,14.309,0.1639,14.30993865,2.568,-0.4765,2.611833886,11.741,0.6404,11.75845199,14.64,3.0737,14.95918553,2.568,-0.4765,2.611833886,12.072,3.5502,12.58320722
08/01/2020 10:30,12.99,0.2687,12.99277875,1.855,-0.3015,1.879342239,11.135,0.5702,11.14958981,13.445,3.1709,13.81385651,1.855,-0.3015,1.879342239,11.59,3.4724,12.09899425
08/01/2020 11:00,13.2665,0.5453,13.27770215,1.4455,0.0855,1.448026416,11.821,0.4598,11.82993901,13.8125,3.4321,14.23251442,1.4455,0.0855,1.448026416,12.367,3.3466,12.81180786
08/01/2020 11:30,13.985,0.1965,13.98638042,1.525,-0.0675,1.526493122,12.46,0.264,12.46279648,14.599,3.0621,14.91667716,1.525,-0.0675,1.526493122,13.074,3.1296,13.44335792
08/01/2020 12:00,14.2085,2.5597,14.43722745,1.5915,-0.1215,1.596131104,12.617,2.6812,12.89874112,14.2365,1.0335,14.27396422,1.5915,-0.1215,1.596131104,12.645,1.155,12.69763954
08/01/2020 12:30,13.894,2.787,14.17076586,1.553,-0.024,1.553185436,12.341,2.811,12.65709295,13.861,0.9178,13.89135263,1.553,-0.024,1.553185436,12.308,0.9418,12.34398036
08/01/2020 13:00,13.779,2.7617,14.05303625,1.517,0.0515,1.517873924,12.262,2.7102,12.55793885,13.79,0.8493,13.81612864,1.517,0.0515,1.517873924,12.273,0.7978,12.29890295
08/01/2020 13:30,13.9335,2.6993,14.19255589,1.4235,0.0035,1.423504303,12.51,2.6958,12.79716522,13.9385,0.8127,13.96217259,1.4235,0.0035,1.423504303,12.515,0.8092,12.54113351
08/01/2020 14:00,13.9745,2.5583,14.20674309,1.3075,-0.2325,1.32801073,12.667,2.7908,12.97079233,13.9735,0.6959,13.99081767,1.3075,-0.2325,1.32801073,12.666,0.9284,12.69997963
08/01/2020 14:30,13.5855,2.7603,13.86308286,1.1945,-0.0785,1.197076648,12.391,2.8388,12.71202842,13.5905,0.9247,13.62192205,1.1945,-0.0785,1.197076648,12.396,1.0032,12.4365279
08/01/2020 15:00,13.571,2.7121,13.83934707,1.087,0.1075,1.092302728,12.484,2.6046,12.75281134,13.574,0.8515,13.60068117,1.087,0.1075,1.092302728,12.487,0.744,12.50914485
08/01/2020 15:30,13.6635,2.5548,13.90029623,1.1125,0.077,1.115161535,12.551,2.4778,12.79324407,13.6755,0.6108,13.68913353,1.1125,0.077,1.115161535,12.563,0.5338,12.57433543
08/01/2020 16:00,13.7465,2.647,13.99903108,0.9795,0.078,0.982600758,12.767,2.569,13.02290482,13.7495,0.75,13.7699401,0.9795,0.078,0.982600758,12.77,0.672,12.78766922
08/01/2020 16:30,14.1105,2.5587,14.34061212,0.9065,0.0635,0.908721354,13.204,2.4952,13.43769471,14.1055,0.6769,14.12173233,0.9065,0.0635,0.908721354,13.199,0.6134,13.21324565
08/01/2020 17:00,14.722,2.4323,14.92157389,0.906,0.0495,0.907351227,13.816,2.3828,14.01997118,14.709,0.5747,14.72022286,0.906,0.0495,0.907351227,13.803,0.5252,13.81298824
08/01/2020 17:30,15.4555,2.0619,15.59243124,1.1275,-0.2085,1.146616108,14.328,2.2704,14.50676739,15.4215,0.2167,15.42302244,1.1275,-0.2085,1.146616108,14.294,0.4252,14.30032276
08/01/2020 18:00,15.151,2.3016,15.32482181,0.976,-0.063,0.978031186,14.175,2.3646,14.37087186,15.026,0.464,15.03316241,0.976,-0.063,0.978031186,14.05,0.527,14.05988012
08/01/2020 18:30,15.5835,2.001,15.71144402,1.1075,-0.206,1.126495561,14.476,2.207,14.64327235,15.4755,0.1454,15.47618304,1.1075,-0.206,1.126495561,14.368,0.3514,14.37229647
08/01/2020 19:00,15.953,1.7067,16.04403421,1.637,-0.6195,1.75029976,14.316,2.3262,14.50376029,15.881,-0.1645,15.88185195,1.637,-0.6195,1.75029976,14.244,0.455,14.25126524
08/01/2020 19:30,16.105,1.9671,16.22468821,2.152,-0.7305,2.272605168,13.953,2.6976,14.21137765,16.045,0.1277,16.04550817,2.152,-0.7305,2.272605168,13.893,0.8582,13.91948118
08/01/2020 20:00,17.4035,1.5154,17.46935172,4.1015,-1.306,4.304409164,13.302,2.8214,13.59792271,16.9225,-0.3556,16.92623578,4.1015,-1.306,4.304409164,12.821,0.9504,12.85617755
08/01/2020 20:30,17.1065,1.6242,17.18343295,5.7905,-1.566,5.998520338,11.316,3.1902,11.75709284,15.9195,-0.2998,15.9223227,5.7905,-1.566,5.998520338,10.129,1.2662,10.20783539
08/01/2020 21:00,16.5687,1.2544,16.61611685,7.3755,-1.978,7.636130188,9.1932,3.2324,9.74491334,15.6521,-0.6598,15.66600046,7.3755,-1.978,7.636130188,8.2766,1.3182,8.380916346
08/01/2020 21:30,16.1462,1.5736,16.22269988,8.708,-2.016,8.938317515,7.4382,3.5896,8.259058506,14.6466,-0.405,14.65219835,8.708,-2.016,8.938317515,5.9386,1.611,6.153234187
08/01/2020 22:00,13.8351,0.8918,13.86381258,8.6875,-2.019,8.919025577,5.1476,2.9108,5.913589637,12.5141,-0.7394,12.53592482,8.6875,-2.019,8.919025577,3.8266,1.2796,4.034878402
08/01/2020 22:30,13.3569,0.4446,13.36429747,8.8525,-2.085,9.094722714,4.5044,2.5296,5.166090932,11.6701,-1.5338,11.77046203,8.8525,-2.085,9.094722714,2.8176,0.5512,2.871008743
08/01/2020 23:00,14.6247,-0.1973,14.62603081,10.6445,-2.3785,10.9069997,3.9802,2.1812,4.538681029,12.6039,-1.0105,12.64434282,10.6445,-2.3785,10.9069997,1.9594,1.368,2.389701312
08/01/2020 23:30,10.8659,0.003,10.86590041,9.2655,-2.35,9.558869716,1.6004,2.353,2.845679033,9.4173,-1.845,9.596330772,9.2655,-2.35,9.558869716,0.1518,0.505,0.527321761
09/01/2020 00:00,10.5676,0.0268,10.56763398,8.157,-2.185,8.444576603,2.4106,2.2118,3.271551864,8.1638,-2.1264,8.43618441,8.157,-2.185,8.444576603,0.0068,0.0586,0.05899322
09/01/2020 00:30,12.2441,-0.304,12.24787332,10.5755,-2.272,10.81680102,1.6686,1.968,2.580164716,10.7483,-1.9062,10.91602269,10.5755,-2.272,10.81680102,0.1728,0.3658,0.404560848
09/01/2020 01:00,12.1198,-2.1351,12.30642938,11.996,-2.7035,12.2968666,0.1238,0.5684,0.58172588,11.996,-2.7035,12.2968666,11.996,-2.7035,12.2968666,0,0,0
09/01/2020 01:30,12.0605,-2.661,12.35057008,12.0605,-2.661,12.35057008,0,0,0,12.0605,-2.661,12.35057008,12.0605,-2.661,12.35057008,0,0,0
09/01/2020 02:00,12.3154,-2.6771,12.60301319,12.299,-2.7625,12.60542769,0.0164,0.0854,0.086960451,12.299,-2.7625,12.60542769,12.299,-2.7625,12.60542769,0,0,0
09/01/2020 02:30,12.377,-2.6,12.64713916,12.377,-2.6,12.64713916,0,0,0,12.377,-2.6,12.64713916,12.377,-2.6,12.64713916,0,0,0
09/01/2020 03:00,12.4925,-2.492,12.73862709,12.4925,-2.492,12.73862709,0,0,0,12.4925,-2.492,12.73862709,12.4925,-2.492,12.73862709,0,0,0
09/01/2020 03:30,12.5545,-2.4955,12.80011682,12.5545,-2.4955,12.80011682,0,0,0,12.5545,-2.4955,12.80011682,12.5545,-2.4955,12.80011682,0,0,0
09/01/2020 04:00,12.4865,-2.5955,12.75340357,12.4865,-2.5955,12.75340357,0,0,0,12.4865,-2.5955,12.75340357,12.4865,-2.5955,12.75340357,0,0,0
09/01/2020 04:30,12.3695,-2.5015,12.6199062,12.3695,-2.5015,12.6199062,0,0,0,12.3695,-2.5015,12.6199062,12.3695,-2.5015,12.6199062,0,0,0
09/01/2020 05:00,12.415,-2.583,12.6808562,12.415,-2.583,12.6808562,0,0,0,12.415,-2.583,12.6808562,12.415,-2.583,12.6808562,0,0,0
09/01/2020 05:30,12.403,-2.7135,12.6963574,12.403,-2.7135,12.6963574,0,0,0,12.403,-2.7135,12.6963574,12.403,-2.7135,12.6963574,0,0,0
09/01/2020 06:00,12.405,-2.837,12.72527383,12.405,-2.837,12.72527383,0,0,0,12.405,-2.837,12.72527383,12.405,-2.837,12.72527383,0,0,0
09/01/2020 06:30,11.4335,-2.379,11.67838016,11.4335,-2.379,11.67838016,0,0,0,11.4335,-2.379,11.67838016,11.4335,-2.379,11.67838016,0,0,0
09/01/2020 07:00,11.3578,-0.7035,11.37956647,10.655,-1.9015,10.82334178,0.7028,1.198,1.388931906,10.655,-1.9015,10.82334178,10.655,-1.9015,10.82334178,0,0,0
09/01/2020 07:30,13.008,1.0519,13.05046197,10.728,-1.3185,10.80871992,2.28,2.3704,3.288950617,10.728,-1.3185,10.80871992,10.728,-1.3185,10.80871992,0,0,0
09/01/2020 08:00,14.6719,0.7938,14.69335796,10.7705,-1.492,10.87334973,3.9014,2.2858,4.521703617,11.0941,-0.3448,11.09945683,10.7705,-1.492,10.87334973,0.3236,1.1472,1.191966778
09/01/2020 08:30,16.8104,1.5777,16.88427332,12.018,-1.8515,12.15978521,4.7924,3.4292,5.892920363,13.6336,-0.0073,13.63360195,12.018,-1.8515,12.15978521,1.6156,1.8442,2.451782413
09/01/2020 09:00,15.6102,2.7321,15.84748291,10.838,-1.5255,10.94483414,4.7722,4.2576,6.39539292,11.6426,1.1617,11.70041374,10.838,-1.5255,10.94483414,0.8046,2.6872,2.8050713
09/01/2020 09:30,8.4078,3.693,9.183101319,3.242,-0.412,3.268074051,5.1658,4.105,6.598220566,5.8772,2.1214,6.248345205,3.242,-0.412,3.268074051,2.6352,2.5334,3.655460929
09/01/2020 10:00,16.131,2.1382,16.27209453,5.085,-0.763,5.141925126,11.046,2.9012,11.4206426,15.0796,0.6272,15.09263781,5.085,-0.763,5.141925126,9.9946,1.3902,10.09082183
09/01/2020 10:30,13.2347,2.5491,13.47795218,3.6905,-0.5595,3.732670693,9.5442,3.1086,10.03768637,12.7809,1.0553,12.82439328,3.6905,-0.5595,3.732670693,9.0904,1.6148,9.232710934
09/01/2020 11:00,16.418,1.9683,16.53556558,5.73,-0.7265,5.775872423,10.688,2.6948,11.02249024,16.186,0.7597,16.20381869,5.73,-0.7265,5.775872423,10.456,1.4862,10.56109495
09/01/2020 11:30,11.9161,2.0914,12.09823926,2.8895,-0.227,2.898402879,9.0266,2.3184,9.319575426,11.5587,1.4608,11.650643,2.8895,-0.227,2.898402879,8.6692,1.6878,8.831970192
09/01/2020 12:00,14.0875,2.1941,14.25733955,2.7645,0.0455,2.764874409,11.323,2.1486,11.52505145,14.1605,1.5115,14.24094072,2.7645,0.0455,2.764874409,11.396,1.466,11.4899074
09/01/2020 12:30,13.2515,1.9178,13.38955597,1.8165,0.065,1.817662579,11.435,1.8528,11.58413108,13.3445,1.2592,13.40377801,1.8165,0.065,1.817662579,11.528,1.1942,11.58968928
09/01/2020 13:00,13.759,1.8245,13.87944096,1.286,0.0005,1.286000097,12.473,1.824,12.60566162,13.862,1.1909,13.91306173,1.286,0.0005,1.286000097,12.576,1.1904,12.63221391
09/01/2020 13:30,14.2585,2.1216,14.4154781,1.1785,0.096,1.18240359,13.08,2.0256,13.23591536,14.2995,0.6174,14.31282233,1.1785,0.096,1.18240359,13.121,0.5214,13.13135556
09/01/2020 14:00,14.176,2.0342,14.32120615,1.004,0.116,1.01067898,13.172,1.9182,13.31093818,14.216,0.5404,14.22626754,1.004,0.116,1.01067898,13.212,0.4244,13.2188146
09/01/2020 14:30,14.041,1.8554,14.16305723,0.907,0.065,0.909326124,13.134,1.7904,13.25547012,14.086,0.3214,14.08966621,0.907,0.065,0.909326124,13.179,0.2564,13.18149392
09/01/2020 15:00,13.989,1.8021,14.10459802,0.91,0.0655,0.912354235,13.079,1.7366,13.1937872,14.042,0.3083,14.04538404,0.91,0.0655,0.912354235,13.132,0.2428,13.1342444
09/01/2020 15:30,14.1465,1.8142,14.26235548,0.9315,0.067,0.933906446,13.215,1.7472,13.33000123,14.1965,0.3128,14.19994564,0.9315,0.067,0.933906446,13.265,0.2458,13.26727714
09/01/2020 16:00,14.1045,1.7929,14.21799601,0.9345,0.0745,0.937464933,13.17,1.7184,13.28163388,14.0685,0.2829,14.0713441,0.9345,0.0745,0.937464933,13.134,0.2084,13.13565326
09/01/2020 16:30,14.4955,1.6335,14.58724931,0.9355,0.0735,0.938382918,13.56,1.56,13.64943955,14.5185,0.1273,14.51905808,0.9355,0.0735,0.938382918,13.583,0.0538,13.58310655
09/01/2020 17:00,14.988,1.5452,15.06744129,1.156,0.037,1.156591976,13.832,1.5082,13.91398186,15.041,0.039,15.04105056,1.156,0.037,1.156591976,13.885,0.002,13.88500014
09/01/2020 17:30,15.6755,1.4325,15.74081816,1.8755,-0.0805,1.877226811,13.8,1.513,13.88269315,15.5885,-0.0805,15.58870785,1.8755,-0.0805,1.877226811,13.713,0,13.713
09/01/2020 18:00,14.577,1.4924,14.65319715,1.25,-0.056,1.251253771,13.327,1.5484,13.41664904,14.159,-0.056,14.15911074,1.25,-0.056,1.251253771,12.909,0,12.909
09/01/2020 18:30,16.348,1.3187,16.40109977,2.342,-0.2375,2.354011523,14.006,1.5562,14.09218913,15.607,-0.2375,15.60880698,2.342,-0.2375,2.354011523,13.265,0,13.265
09/01/2020 19:00,18.056,1.193,18.09536916,4.847,-0.49,4.871704938,13.209,1.683,13.3157865,16.724,-0.49,16.73117677,4.847,-0.49,4.871704938,11.877,0,11.877
09/01/2020 19:30,17.947,1.1559,17.9841851,6.405,-0.7805,6.452379813,11.542,1.9364,11.70330761,15.9754,-0.6471,15.98850035,6.405,-0.7805,6.452379813,9.5704,0.1334,9.571329674
09/01/2020 20:00,15.715,1.1271,15.75536669,6.517,-0.9715,6.589013678,9.198,2.0986,9.434369399,15.302,-0.7411,15.31993581,6.517,-0.9715,6.589013678,8.785,0.2304,8.788020776
09/01/2020 20:30,17.4478,0.7203,17.46266179,8.393,-1.3505,8.500958725,9.0548,2.0708,9.28857447,16.3572,-1.1623,16.39844301,8.393,-1.3505,8.500958725,7.9642,0.1882,7.966423343
09/01/2020 21:00,16.3059,0.6253,16.31788512,9.6175,-1.5155,9.736172066,6.6884,2.1408,7.02265756,15.2105,-1.2543,15.26212891,9.6175,-1.5155,9.736172066,5.593,0.2612,5.599095859
09/01/2020 21:30,12.5602,0.9423,12.59549734,7.14,-1.4385,7.283466362,5.4202,2.3808,5.920031814,11.3938,-0.9911,11.43682463,7.14,-1.4385,7.283466362,4.2538,0.4474,4.277263284
09/01/2020 22:00,19.0718,-0.2914,19.07402604,12.036,-2.463,12.2854249,7.0358,2.1716,7.363309596,17.3246,-2.177,17.4608446,12.036,-2.463,12.2854249,5.2886,0.286,5.296327592
09/01/2020 22:30,12.9191,0.385,12.92483539,11.0595,-2.617,11.3649122,1.8596,3.002,3.531305164,11.1499,-2.3742,11.39987262,11.0595,-2.617,11.3649122,0.0904,0.2428,0.259082998
09/01/2020 23:00,12.035,0.5157,12.04604381,10.04,-2.2895,10.29773811,1.995,2.8052,3.442262634,10.2032,-1.7547,10.35298326,10.04,-2.2895,10.29773811,0.1632,0.5348,0.559146922
09/01/2020 23:30,12.2313,0.1332,12.23202526,10.5715,-2.239,10.8060045,1.6598,2.3722,2.895214824,10.6935,-1.9194,10.86439315,10.5715,-2.239,10.8060045,0.122,0.3196,0.342093788
10/01/2020 00:00,11.0554,-1.3032,11.131945,10.534,-2.535,10.83473032,0.5214,1.2318,1.337605772,10.5426,-2.4458,10.82258529,10.534,-2.535,10.83473032,0.0086,0.0892,0.089613615
10/01/2020 00:30,10.817,-0.9661,10.86005701,10.41,-2.4465,10.69361783,0.407,1.4804,1.535328356,10.41,-2.4465,10.69361783,10.41,-2.4465,10.69361783,0,0,0
10/01/2020 01:00,9.0299,-0.6408,9.052608389,8.5605,-1.715,8.730600509,0.4694,1.0742,1.172280683,8.5633,-1.6968,8.729790211,8.5605,-1.715,8.730600509,0.0028,0.0182,0.018414125
10/01/2020 01:30,6.1713,-0.8053,6.223620472,4.8705,-1.4745,5.088803445,1.3008,0.6692,1.462842876,5.7211,-1.3199,5.871381543,4.8705,-1.4745,5.088803445,0.8506,0.1546,0.864535436
10/01/2020 02:00,8.0643,-0.645,8.09005312,4.4825,-1.581,4.753142881,3.5818,0.936,3.702078773,7.8751,-1.3132,7.983839568,4.4825,-1.581,4.753142881,3.3926,0.2678,3.403153185
10/01/2020 02:30,8.1756,-0.5725,8.19562027,4.3,-1.5825,4.581954414,3.8756,1.01,4.00504374,7.8156,-1.2081,7.908420131,4.3,-1.5825,4.581954414,3.5156,0.3744,3.535479984
10/01/2020 03:00,9.6248,-0.8221,9.659845933,5.66,-1.7975,5.938569377,3.9648,0.9754,4.083019006,9.1698,-1.4769,9.287974249,5.66,-1.7975,5.938569377,3.5098,0.3206,3.524412064
10/01/2020 03:30,8.8523,-0.758,8.884693539,6.0875,-1.912,6.38070531,2.7648,1.154,2.9959698,8.5729,-1.4052,8.68730116,6.0875,-1.912,6.38070531,2.4854,0.5068,2.536544776
10/01/2020 04:00,7.9887,-0.3787,7.997670997,5.7095,-1.6795,5.951395677,2.2792,1.3008,2.624277668,7.7275,-1.0593,7.79976748,5.7095,-1.6795,5.951395677,2.018,0.6202,2.111154196
10/01/2020 04:30,8.4315,-0.7429,8.464165208,5.7165,-1.8115,5.996657777,2.715,1.0686,2.917727019,8.0637,-1.3949,8.183459152,5.7165,-1.8115,5.996657777,2.3472,0.4166,2.3838841
10/01/2020 05:00,7.4346,-0.5846,7.457548814,4.811,-1.848,5.153719531,2.6236,1.2634,2.911950638,7.2494,-1.2508,7.356514188,4.811,-1.848,5.153719531,2.4384,0.5972,2.51046657
10/01/2020 05:30,7.8638,-0.0642,7.86406206,4.69,-1.801,5.023912917,3.1738,1.7368,3.617938734,7.4846,-1.3306,7.601955901,4.69,-1.801,5.023912917,2.7946,0.4704,2.833913428
10/01/2020 06:00,9.1863,0.371,9.193788593,5.5315,-1.643,5.770350184,3.6548,2.014,4.172979636,8.8233,-1.1342,8.895899759,5.5315,-1.643,5.770350184,3.2918,0.5088,3.330889473
10/01/2020 06:30,8.6048,0.7403,8.636586544,5.165,-1.1855,5.299305167,3.4398,1.9258,3.942198585,8.3282,-0.7381,8.360843669,5.165,-1.1855,5.299305167,3.1632,0.4474,3.194683239
10/01/2020 07:00,7.5745,0.8014,7.616777022,2.7475,-0.632,2.819251718,4.827,1.4334,5.035331624,7.3835,-0.5638,7.404994442,2.7475,-0.632,2.819251718,4.636,0.0682,4.636501617
10/01/2020 07:30,10.5252,0.7523,10.55205147,2.367,-0.4275,2.405295252,8.1582,1.1798,8.243067104,10.3686,-0.4275,10.37740922,2.367,-0.4275,2.405295252,8.0016,0,8.0016
10/01/2020 08:00,15.7283,0.7316,15.74530595,5.8105,-1.033,5.901609886,9.9178,1.7646,10.07355796,15.6333,-0.7142,15.64960544,5.8105,-1.033,5.901609886,9.8228,0.3188,9.827971982
10/01/2020 08:30,12.5907,1.2519,12.65278547,4.8395,-0.8045,4.90591281,7.7512,2.0564,8.019344262,12.1145,-0.2957,12.1181083,4.8395,-0.8045,4.90591281,7.275,0.5088,7.29277056
10/01/2020 09:00,13.9967,1.5143,14.07837758,4.7615,-0.6545,4.806272204,9.2352,2.1688,9.486443616,12.7805,-0.0621,12.78065087,4.7615,-0.6545,4.806272204,8.019,0.5924,8.040851868
10/01/2020 09:30,11.6591,2.1179,11.84989929,1.9065,-0.0585,1.90739731,9.7526,2.1764,9.992493369,10.1097,0.5377,10.1239891,1.9065,-0.0585,1.90739731,8.2032,0.5962,8.224837061
10/01/2020 10:00,13.479,1.8336,13.60314412,1.925,0.047,1.925573681,11.554,1.7866,11.69131539,13.279,0.2208,13.28083558,1.925,0.047,1.925573681,11.354,0.1738,11.35533013
10/01/2020 10:30,14.263,1.7834,14.37406291,2.558,-0.082,2.559313971,11.705,1.8654,11.85271033,13.968,-0.01,13.96800358,2.558,-0.082,2.559313971,11.41,0.072,11.41022717
10/01/2020 11:00,13.2025,1.7678,13.32032744,1.9885,-0.04,1.988902273,11.214,1.8078,11.35878237,12.8955,-0.0218,12.89551843,1.9885,-0.04,1.988902273,10.907,0.0182,10.90701518
10/01/2020 11:30,14.1975,1.7956,14.31059697,2.2525,-0.109,2.25513575,11.945,1.9046,12.09588881,14.1335,-0.0216,14.13351651,2.2525,-0.109,2.25513575,11.881,0.0874,11.88132147
10/01/2020 12:00,14.2325,1.9315,14.36296447,2.8835,-0.1595,2.88790798,11.349,2.091,11.54002088,14.2595,0.1083,14.25991126,2.8835,-0.1595,2.88790798,11.376,0.2678,11.37915167
10/01/2020 12:30,14.1195,1.9201,14.24945838,3.1655,-0.1305,3.168188836,10.954,2.0506,11.14428447,14.0525,0.1085,14.05291886,3.1655,-0.1305,3.168188836,10.887,0.239,10.88962304
10/01/2020 13:00,13.2265,1.8113,13.34994794,2.7315,-0.2115,2.739675984,10.495,2.0228,10.68815909,13.1255,-0.0089,13.12550302,2.7315,-0.2115,2.739675984,10.394,0.2026,10.39597435
10/01/2020 13:30,14.8335,1.4215,14.90145578,4.0365,-0.6205,4.08391387,10.797,2.042,10.98840175,14.6945,-0.4007,14.69996227,4.0365,-0.6205,4.08391387,10.658,0.2198,10.66026623
10/01/2020 14:00,13.2299,1.7713,13.34794957,3.6035,-0.4925,3.636999931,9.6264,2.2638,9.889002346,12.5903,-0.0883,12.59060963,3.6035,-0.4925,3.636999931,8.9868,0.4042,8.995885275
10/01/2020 14:30,12.7554,1.4895,12.84207302,3.165,-0.5015,3.204485489,9.5904,1.991,9.794889135,12.1402,-0.3623,12.14560486,3.165,-0.5015,3.204485489,8.9752,0.1392,8.97627939
10/01/2020 15:00,13.4834,1.0674,13.52558384,3.943,-0.627,3.992540294,9.5404,1.6944,9.689696771,13.1408,-0.627,13.15574983,3.943,-0.627,3.992540294,9.1978,0,9.1978
10/01/2020 15:30,12.8824,1.0411,12.92440014,3.913,-0.7235,3.97932422,8.9694,1.7646,9.141331934,12.1874,-0.7207,12.20869064,3.913,-0.7235,3.97932422,8.2744,0.0028,8.274400474
10/01/2020 16:00,12.33,1.3862,12.40767708,3.231,-0.459,3.263440209,9.099,1.8452,9.284210469,11.249,-0.434,11.25736901,3.231,-0.459,3.263440209,8.018,0.025,8.018038975
10/01/2020 16:30,13.177,1.0612,13.21966242,3.163,-0.521,3.205621625,10.014,1.5822,10.13822237,12.3522,-0.521,12.36318267,3.163,-0.521,3.205621625,9.1892,0,9.1892
10/01/2020 17:00,15.688,0.9362,15.7159096,5.128,-0.67,5.171584283,10.56,1.6062,10.68145488,14.943,-0.67,14.95801287,5.128,-0.67,5.171584283,9.815,0,9.815
