Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/01/2020 17:30,14.7864,1.1908,14.83427213,5.223,-0.568,5.253794153,9.5634,1.7588,9.723785117,13.7316,-0.5642,13.74318596,5.223,-0.568,5.253794153,8.5086,0.0038,8.508600849
10/01/2020 18:00,16.4355,0.9712,16.46416988,6.3365,-0.656,6.370366414,10.099,1.6272,10.22925124,14.8623,-0.656,14.87677039,6.3365,-0.656,6.370366414,8.5258,0,8.5258
10/01/2020 18:30,15.6343,0.9037,15.66039623,6.2155,-0.7755,6.263692242,9.4188,1.6792,9.567314465,13.6459,-0.7755,13.66791817,6.2155,-0.7755,6.263692242,7.4304,0,7.4304
10/01/2020 19:00,16.4291,0.8973,16.45358545,6.6955,-0.9545,6.763193809,9.7336,1.8518,9.908185111,14.1845,-0.9411,14.21568533,6.6955,-0.9545,6.763193809,7.489,0.0134,7.489011988
10/01/2020 19:30,16.3649,0.9243,16.39098174,7.1105,-1.1455,7.202178872,9.2544,2.0698,9.483037035,14.5305,-0.9707,14.56288738,7.1105,-1.1455,7.202178872,7.42,0.1748,7.422058679
10/01/2020 20:00,15.327,0.7946,15.34758346,7.093,-1.401,7.230038036,8.234,2.1956,8.521702609,13.911,-1.1044,13.95477052,7.093,-1.401,7.230038036,6.818,0.2966,6.82444837
10/01/2020 20:30,15.2434,0.6591,15.25764256,7.453,-1.6325,7.629696275,7.7904,2.2916,8.120453357,13.6392,-1.2649,13.69772786,7.453,-1.6325,7.629696275,6.1862,0.3676,6.197112247
10/01/2020 21:00,15.6609,0.3712,15.66529854,8.8275,-1.856,9.020503991,6.8334,2.2272,7.187195239,13.7313,-1.5844,13.82240656,8.8275,-1.856,9.020503991,4.9038,0.2716,4.911315608
10/01/2020 21:30,15.2178,0.09,15.21806613,9.738,-2.287,10.00295021,5.4798,2.377,5.973134608,12.5528,-1.904,12.69637759,9.738,-2.287,10.00295021,2.8148,0.383,2.840737235
10/01/2020 22:00,13.475,0.1688,13.47605723,9.538,-2.21,9.790686595,3.937,2.3788,4.599854176,10.934,-0.7354,10.9587029,9.538,-2.21,9.790686595,1.396,1.4746,2.030581483
10/01/2020 22:30,13.609,-0.1069,13.60941985,10.029,-2.1605,10.25907409,3.58,2.0536,4.127187052,10.7184,-1.1813,10.78330043,10.029,-2.1605,10.25907409,0.6894,0.9792,1.197541231
10/01/2020 23:00,14.0458,-0.1024,14.04617327,10.97,-2.058,11.16137375,3.0758,1.9556,3.644848008,11.0814,-1.8824,11.24014483,10.97,-2.058,11.16137375,0.1114,0.1756,0.207955091
10/01/2020 23:30,12.5647,-0.1498,12.56559295,10.9855,-2.044,11.17403894,1.5792,1.8942,2.46614401,11.0249,-1.997,11.20430404,10.9855,-2.044,11.17403894,0.0394,0.047,0.061329927
11/01/2020 00:00,11.8868,-0.6536,11.90475565,11.135,-2.227,11.35551646,0.7518,1.5734,1.74378634,11.1378,-2.2174,11.35638374,11.135,-2.227,11.35551646,0.0028,0.0096,0.01
11/01/2020 00:30,10.8596,-0.8245,10.89085453,10.466,-2.0265,10.66038734,0.3936,1.202,1.26480234,10.466,-2.0265,10.66038734,10.466,-2.0265,10.66038734,0,0,0
11/01/2020 01:00,11.5509,-1.5772,11.65808092,11.1745,-2.376,11.42430857,0.3764,0.7988,0.883039297,11.1745,-2.376,11.42430857,11.1745,-2.376,11.42430857,0,0,0
11/01/2020 01:30,12.0087,-1.9586,12.16737398,11.8675,-2.595,12.1479044,0.1412,0.6364,0.651876062,11.8675,-2.595,12.1479044,11.8675,-2.595,12.1479044,0,0,0
11/01/2020 02:00,11.763,-2.621,12.05146506,11.761,-2.645,12.05475616,0.002,0.024,0.024083189,11.761,-2.645,12.05475616,11.761,-2.645,12.05475616,0,0,0
11/01/2020 02:30,12.112,-2.7219,12.41407603,12.111,-2.7305,12.41498898,0.001,0.0086,0.008657944,12.111,-2.7305,12.41498898,12.111,-2.7305,12.41498898,0,0,0
11/01/2020 03:00,11.093,-2.61,11.39590931,11.093,-2.61,11.39590931,0,0,0,11.093,-2.61,11.39590931,11.093,-2.61,11.39590931,0,0,0
11/01/2020 03:30,10.66,-2.3789,10.9222143,10.659,-2.3905,10.92377093,0.001,0.0116,0.011643024,10.659,-2.3905,10.92377093,10.659,-2.3905,10.92377093,0,0,0
11/01/2020 04:00,10.2782,-1.7134,10.42003526,10.21,-2.084,10.42051611,0.0682,0.3706,0.376823035,10.21,-2.084,10.42051611,10.21,-2.084,10.42051611,0,0,0
11/01/2020 04:30,10.5017,-1.8284,10.65967867,10.3885,-2.079,10.59448787,0.1132,0.2506,0.27498109,10.3885,-2.079,10.59448787,10.3885,-2.079,10.59448787,0,0,0
11/01/2020 05:00,10.9751,-2.0194,11.15933674,10.9665,-2.079,11.16182616,0.0086,0.0596,0.060217273,10.9665,-2.079,11.16182616,10.9665,-2.079,11.16182616,0,0,0
11/01/2020 05:30,11.089,-2.0665,11.27990883,11.089,-2.0665,11.27990883,0,0,0,11.089,-2.0665,11.27990883,11.089,-2.0665,11.27990883,0,0,0
11/01/2020 06:00,11.4773,-1.9675,11.64471861,11.4735,-1.9925,11.64522471,0.0038,0.025,0.025287151,11.4735,-1.9925,11.64522471,11.4735,-1.9925,11.64522471,0,0,0
11/01/2020 06:30,10.7845,-1.9775,10.96430328,10.7845,-1.9775,10.96430328,0,0,0,10.7845,-1.9775,10.96430328,10.7845,-1.9775,10.96430328,0,0,0
11/01/2020 07:00,11.5769,-1.5508,11.68030797,11.4425,-2.123,11.63778051,0.1344,0.5722,0.587772235,11.4425,-2.123,11.63778051,11.4425,-2.123,11.63778051,0,0,0
11/01/2020 07:30,10.5665,-1.6068,10.68797121,10.5415,-1.723,10.6813834,0.025,0.1162,0.118858908,10.5415,-1.723,10.6813834,10.5415,-1.723,10.6813834,0,0,0
11/01/2020 08:00,10.6095,-0.4763,10.62018606,10.0075,-1.4575,10.11307878,0.602,0.9812,1.151154829,10.0075,-1.4575,10.11307878,10.0075,-1.4575,10.11307878,0,0,0
11/01/2020 08:30,11.5831,-0.1696,11.58434158,9.9155,-1.481,10.02549257,1.6676,1.3114,2.121475835,9.9155,-1.481,10.02549257,9.9155,-1.481,10.02549257,0,0,0
11/01/2020 09:00,12.6438,0.0438,12.64387586,9.999,-1.404,10.09708953,2.6448,1.4478,3.015143758,9.999,-1.404,10.09708953,9.999,-1.404,10.09708953,0,0,0
11/01/2020 09:30,13.7423,-0.1403,13.74301617,10.3775,-1.6975,10.51541785,3.3648,1.5572,3.707661106,10.3775,-1.6975,10.51541785,10.3775,-1.6975,10.51541785,0,0,0
11/01/2020 10:00,14.3078,0.3523,14.31213667,10.224,-1.6695,10.35941148,4.0838,2.0218,4.556873674,10.2932,-1.5179,10.40451761,10.224,-1.6695,10.35941148,0.0692,0.1516,0.166646932
11/01/2020 10:30,16.4151,0.0973,16.41538837,11.7955,-1.8765,11.94382989,4.6196,1.9738,5.023603348,12.0125,-1.3859,12.09218239,11.7955,-1.8765,11.94382989,0.217,0.4906,0.536448842
11/01/2020 11:00,15.1008,0.6983,15.11693698,11.422,-1.7325,11.55264646,3.6788,2.4308,4.409348941,11.518,-1.5827,11.62623169,11.422,-1.7325,11.55264646,0.096,0.1498,0.177921443
11/01/2020 11:30,15.1461,0.7687,15.16559412,10.8645,-1.5045,10.96817581,4.2816,2.2732,4.847632082,11.1649,-0.9295,11.20352455,10.8645,-1.5045,10.96817581,0.3004,0.575,0.648741212
11/01/2020 12:00,14.7384,0.3858,14.74344859,9.829,-1.495,9.942045363,4.9094,1.8808,5.257339346,10.3158,-0.7212,10.3409796,9.829,-1.495,9.942045363,0.4868,0.7738,0.914188536
11/01/2020 12:30,15.4894,0.7351,15.50683347,9.354,-1.1215,9.420991362,6.1354,1.8566,6.410155748,10.8074,-0.5253,10.82015873,9.354,-1.1215,9.420991362,1.4534,0.5962,1.570931571
11/01/2020 13:00,15.5305,0.6349,15.54347221,8.7125,-1.2515,8.801926408,6.818,1.8864,7.074152173,10.7371,-0.5757,10.75252282,8.7125,-1.2515,8.801926408,2.0246,0.6758,2.134411113
11/01/2020 13:30,18.1779,0.8621,18.19833137,10.7465,-1.6455,10.87174928,7.4314,2.5076,7.843071064,13.4979,-0.6395,13.51304054,10.7465,-1.6455,10.87174928,2.7514,1.006,2.929545692
11/01/2020 14:00,16.3053,1.2866,16.35598201,10.6095,-1.655,10.73780775,5.6958,2.9416,6.410549758,11.8047,-0.164,11.80583915,10.6095,-1.655,10.73780775,1.1952,1.491,1.910911835
11/01/2020 14:30,16.211,1.3263,16.26516501,10.641,-1.7255,10.77999217,5.57,3.0518,6.351250526,11.6808,-1.0189,11.72515441,10.641,-1.7255,10.77999217,1.0398,0.7066,1.257166497
11/01/2020 15:00,15.6654,1.375,15.7256282,10.443,-1.745,10.58778891,5.2224,3.12,6.083408729,11.1688,-1.0702,11.21995639,10.443,-1.745,10.58778891,0.7258,0.6748,0.991030111
11/01/2020 15:30,16.3022,1.2704,16.35162503,10.304,-1.915,10.48044088,5.9982,3.1854,6.79155184,11.5828,-1.2122,11.64605876,10.304,-1.915,10.48044088,1.2788,0.7028,1.459197478
11/01/2020 16:00,15.9683,0.2323,15.96998961,10.3955,-1.7895,10.54839943,5.5728,2.0218,5.928218542,11.4035,-0.2371,11.40596461,10.3955,-1.7895,10.54839943,1.008,1.5524,1.850948341
11/01/2020 16:30,16.8915,-1.5375,16.96132891,11.6095,-1.9225,11.76760369,5.282,0.385,5.296012557,12.8969,0.7741,12.9201107,11.6095,-1.9225,11.76760369,1.2874,2.6966,2.988151656
11/01/2020 17:00,16.9751,0.0744,16.97526304,12.0205,-1.694,12.13927742,4.9546,1.7684,5.260731862,12.8875,0.4402,12.89501579,12.0205,-1.694,12.13927742,0.867,2.1342,2.303583869
11/01/2020 17:30,16.9787,0.8116,16.99808661,11.7485,-2.104,11.93541236,5.2302,2.9156,5.987964212,12.5233,-1.1882,12.57954141,11.7485,-2.104,11.93541236,0.7748,0.9158,1.199585212
11/01/2020 18:00,16.8287,0.3874,16.83315842,10.8795,-1.86,11.03735114,5.9492,2.2474,6.359543018,12.5643,0.4268,12.57154695,10.8795,-1.86,11.03735114,1.6848,2.2868,2.840423433
11/01/2020 18:30,17.2508,0.8319,17.27084706,10.91,-1.8945,11.07326647,6.3408,2.7264,6.902101245,13.093,-1.1265,13.14137174,10.91,-1.8945,11.07326647,2.183,0.768,2.314154921
11/01/2020 19:00,16.986,0.7092,17.00079882,10.911,-1.924,11.07933649,6.075,2.6332,6.62113036,12.3588,-1.2788,12.42478438,10.911,-1.924,11.07933649,1.4478,0.6452,1.58505769
11/01/2020 19:30,16.7655,0.6206,16.77698229,10.9335,-1.984,11.11205104,5.832,2.6046,6.387187578,12.1605,-1.3388,12.23397506,10.9335,-1.984,11.11205104,1.227,0.6452,1.386294355
11/01/2020 20:00,16.3392,0.4224,16.34465902,10.822,-2.236,11.05058279,5.5172,2.6584,6.124262111,11.756,-1.4488,11.84493805,10.822,-2.236,11.05058279,0.934,0.7872,1.221490827
11/01/2020 20:30,16.4909,0.2966,16.49356706,11.3405,-2.28,11.56742583,5.1504,2.5766,5.758948491,11.9089,-0.8064,11.93617108,11.3405,-2.28,11.56742583,0.5684,1.4736,1.579422527
11/01/2020 21:00,16.1471,-0.0994,16.14740595,12.0065,-2.584,12.28141271,4.1406,2.4846,4.828851367,12.2129,-1.9984,12.37531935,12.0065,-2.584,12.28141271,0.2064,0.5856,0.620909269
11/01/2020 21:30,15.6131,0.2576,15.61522492,12.2905,-2.442,12.53075234,3.3226,2.6996,4.281064228,12.2905,-2.442,12.53075234,12.2905,-2.442,12.53075234,0,0,0
11/01/2020 22:00,14.4888,0.4176,14.49481684,12.204,-1.97,12.36197864,2.2848,2.3876,3.30468528,12.204,-1.97,12.36197864,12.204,-1.97,12.36197864,0,0,0
11/01/2020 22:30,13.9282,0.0361,13.92824678,12.037,-1.8235,12.17433864,1.8912,1.8596,2.652310238,12.037,-1.8235,12.17433864,12.037,-1.8235,12.17433864,0,0,0
11/01/2020 23:00,12.1524,-0.1548,12.1533859,10.986,-1.71,11.11828656,1.1664,1.5552,1.944,10.986,-1.71,11.11828656,10.986,-1.71,11.11828656,0,0,0
11/01/2020 23:30,12.0606,-0.8133,12.08799112,10.511,-2.1805,10.7347893,1.5496,1.3672,2.066517844,10.511,-2.1805,10.7347893,10.511,-2.1805,10.7347893,0,0,0
12/01/2020 00:00,6.7634,-0.1085,6.764270235,5.69,-1.7675,5.958200756,1.0734,1.659,1.975972814,5.69,-1.7675,5.958200756,5.69,-1.7675,5.958200756,0,0,0
12/01/2020 00:30,12.1489,-0.0063,12.14890163,7.9605,-1.8485,8.172301542,4.1884,1.8422,4.575630601,10.0783,-1.5883,10.20268728,7.9605,-1.8485,8.172301542,2.1178,0.2602,2.13372465
12/01/2020 01:00,10.7052,-0.1384,10.7060946,8.74,-1.997,8.965244503,1.9652,1.8586,2.704885395,9.0578,-1.8904,9.252964552,8.74,-1.997,8.965244503,0.3178,0.1066,0.335202029
12/01/2020 01:30,12.4913,-0.6539,12.50840361,11.0215,-2.3695,11.27333103,1.4698,1.7156,2.259113853,11.1405,-2.3387,11.38333246,11.0215,-2.3695,11.27333103,0.119,0.0308,0.122921276
12/01/2020 02:00,11.163,-2.1616,11.37035987,11.114,-2.443,11.37933412,0.049,0.2814,0.285634312,11.114,-2.443,11.37933412,11.114,-2.443,11.37933412,0,0,0
12/01/2020 02:30,10.6355,-2.3984,10.90257689,10.6335,-2.43,10.90762221,0.002,0.0316,0.031663228,10.6335,-2.43,10.90762221,10.6335,-2.43,10.90762221,0,0,0
12/01/2020 03:00,11.0395,-2.5225,11.32402607,11.0395,-2.5225,11.32402607,0,0,0,11.0395,-2.5225,11.32402607,11.0395,-2.5225,11.32402607,0,0,0
12/01/2020 03:30,11.4435,-2.387,11.68980159,11.4435,-2.387,11.68980159,0,0,0,11.4435,-2.387,11.68980159,11.4435,-2.387,11.68980159,0,0,0
12/01/2020 04:00,11.4045,-2.5415,11.68425618,11.4045,-2.5415,11.68425618,0,0,0,11.4045,-2.5415,11.68425618,11.4045,-2.5415,11.68425618,0,0,0
12/01/2020 04:30,10.3645,-2.513,10.66480329,10.3645,-2.513,10.66480329,0,0,0,10.3645,-2.513,10.66480329,10.3645,-2.513,10.66480329,0,0,0
12/01/2020 05:00,10.7196,-2.4814,11.00305276,10.711,-2.54,11.00804801,0.0086,0.0586,0.059227696,10.711,-2.54,11.00804801,10.711,-2.54,11.00804801,0,0,0
12/01/2020 05:30,11.185,-2.5935,11.48174496,11.185,-2.5935,11.48174496,0,0,0,11.185,-2.5935,11.48174496,11.185,-2.5935,11.48174496,0,0,0
12/01/2020 06:00,10.134,-2.263,10.38359885,10.134,-2.263,10.38359885,0,0,0,10.134,-2.263,10.38359885,10.134,-2.263,10.38359885,0,0,0
12/01/2020 06:30,10.1679,-2.274,10.41908184,10.1515,-2.394,10.42996588,0.0164,0.12,0.121115482,10.1515,-2.394,10.42996588,10.1515,-2.394,10.42996588,0,0,0
12/01/2020 07:00,11.213,-1.4444,11.30564728,10.95,-2.367,11.20290985,0.263,0.9226,0.959353824,10.95,-2.367,11.20290985,10.95,-2.367,11.20290985,0,0,0
12/01/2020 07:30,11.7095,-1.8961,11.86202282,11.6835,-2.0765,11.86659279,0.026,0.1804,0.182263984,11.6835,-2.0765,11.86659279,11.6835,-2.0765,11.86659279,0,0,0
12/01/2020 08:00,11.98,-2.1579,12.17279477,11.978,-2.1925,12.17700867,0.002,0.0346,0.034657755,11.978,-2.1925,12.17700867,11.978,-2.1925,12.17700867,0,0,0
12/01/2020 08:30,11.6709,-1.6918,11.79288319,11.6315,-2.117,11.82258353,0.0394,0.4252,0.427021545,11.6315,-2.117,11.82258353,11.6315,-2.117,11.82258353,0,0,0
12/01/2020 09:00,10.3494,-0.9495,10.39286441,10.213,-1.7175,10.35640745,0.1364,0.768,0.780018564,10.213,-1.7175,10.35640745,10.213,-1.7175,10.35640745,0,0,0
12/01/2020 09:30,10.4744,-0.1767,10.47589033,9.046,-1.7895,9.22130285,1.4284,1.6128,2.154402562,9.694,-1.0579,9.751553128,9.046,-1.7895,9.22130285,0.648,0.7316,0.977313952
12/01/2020 10:00,11.6045,-0.5296,11.61657852,8.4585,-1.408,8.574886953,3.146,0.8784,3.266328606,10.7173,0.5024,10.72906916,8.4585,-1.408,8.574886953,2.2588,1.9104,2.958345078
12/01/2020 10:30,13.8512,-0.7026,13.86900819,9.417,-1.387,9.51859538,4.4342,0.6844,4.486706253,12.7962,0.4024,12.80252554,9.417,-1.387,9.51859538,3.3792,1.7894,3.823734431
12/01/2020 11:00,13.8715,-1.4245,13.94445096,10.1015,-1.5945,10.22656993,3.77,0.17,3.773830945,13.5413,0.4685,13.54940212,10.1015,-1.5945,10.22656993,3.4398,2.063,4.01100898
12/01/2020 11:30,13.4344,-0.9998,13.47155163,9.748,-1.522,9.866102979,3.6864,0.5222,3.723202627,12.8048,0.9798,12.84223155,9.748,-1.522,9.866102979,3.0568,2.5018,3.950067022
12/01/2020 12:00,14.5292,-0.9308,14.5589849,9.994,-1.452,10.09892767,4.5352,0.5212,4.565050764,13.7552,0.996,13.79121253,9.994,-1.452,10.09892767,3.7612,2.448,4.487686424
12/01/2020 12:30,14.7446,-0.9832,14.77734453,10.225,-1.49,10.33299206,4.5196,0.5068,4.547925945,14.3242,0.9562,14.35607969,10.225,-1.49,10.33299206,4.0992,2.4462,4.773608182
12/01/2020 13:00,12.36,-0.7597,12.38332524,8.088,-1.1965,8.176023254,4.272,0.4368,4.294272725,11.3098,1.1767,11.37084865,8.088,-1.1965,8.176023254,3.2218,2.3732,4.0015089
12/01/2020 13:30,14.752,-1.2249,14.80276609,8.438,-1.3785,8.549860013,6.314,0.1536,6.315868029,13.7266,0.6327,13.74117378,8.438,-1.3785,8.549860013,5.2886,2.0112,5.658110586
12/01/2020 14:00,12.5551,-1.1807,12.61049517,6.8825,-1.4515,7.033893552,5.6726,0.2708,5.679060081,11.6529,0.7171,11.67494372,6.8825,-1.4515,7.033893552,4.7704,2.1686,5.240185314
12/01/2020 14:30,13.405,-1.2421,13.46242316,6.47,-1.4465,6.629725654,6.935,0.2044,6.938011557,12.5718,0.6781,12.59007446,6.47,-1.4465,6.629725654,6.1018,2.1246,6.461105819
12/01/2020 15:00,12.6525,-1.173,12.70675746,5.7385,-1.317,5.887688107,6.914,0.144,6.915499404,12.2761,0.7758,12.30058929,5.7385,-1.317,5.887688107,6.5376,2.0928,6.864402785
12/01/2020 15:30,14.122,-1.3381,14.18525275,6.826,-1.3775,6.963604114,7.296,0.0394,7.296106384,13.9732,0.5473,13.98391417,6.826,-1.3775,6.963604114,7.1472,1.9248,7.40184591
12/01/2020 16:00,11.9842,-0.8204,12.01224816,5.631,-0.831,5.691987526,6.3532,0.0106,6.353208843,11.611,1.0258,11.65622523,5.631,-0.831,5.691987526,5.98,1.8568,6.261637664
12/01/2020 16:30,13.0397,-0.1723,13.04083829,5.2445,-0.8175,5.307832561,7.7952,0.6452,7.821855667,12.6625,0.1397,12.6632706,5.2445,-0.8175,5.307832561,7.418,0.9572,7.479502379
12/01/2020 17:00,14.8368,1.0943,14.87710075,6.237,-0.8795,6.298705363,8.5998,1.9738,8.823403339,13.703,-0.8795,13.73119548,6.237,-0.8795,6.298705363,7.466,0,7.466
12/01/2020 17:30,16.3939,-0.5183,16.40209109,7.9545,-1.4055,8.077716292,8.4394,0.8872,8.485905738,15.3207,-0.7651,15.33979226,7.9545,-1.4055,8.077716292,7.3662,0.6404,7.393985028
12/01/2020 18:00,15.1585,-1.115,15.1994522,7.6685,-1.357,7.787640288,7.49,0.242,7.49390846,14.3147,0.7598,14.33485027,7.6685,-1.357,7.787640288,6.6462,2.1168,6.975157108
12/01/2020 18:30,15.6324,-1.2242,15.68026133,7.864,-1.396,7.98694635,7.7684,0.1718,7.770299467,14.8212,0.6536,14.83560455,7.864,-1.396,7.98694635,6.9572,2.0496,7.252826484
12/01/2020 19:00,16.4729,-1.5663,16.54719705,8.9195,-1.7315,9.086009713,7.5534,0.1652,7.555206324,15.5723,0.2961,15.57511485,8.9195,-1.7315,9.086009713,6.6528,2.0276,6.954919813
12/01/2020 19:30,13.5606,-1.1608,13.6101921,6.735,-1.66,6.936557143,6.8256,0.4992,6.843830506,12.2704,0.7016,12.29044176,6.735,-1.66,6.936557143,5.5354,2.3616,6.018123272
12/01/2020 20:00,15.4884,-1.5399,15.56476234,7.482,-1.8125,7.698407644,8.0064,0.2726,8.011039366,14.249,0.3561,14.25344899,7.482,-1.8125,7.698407644,6.767,2.1686,7.105991483
12/01/2020 20:30,15.2926,-0.2406,15.29449257,8.152,-2.008,8.395663643,7.1406,1.7674,7.356077156,13.625,-1.36,13.692707,8.152,-2.008,8.395663643,5.473,0.648,5.511227903
12/01/2020 21:00,14.4918,0.0962,14.4921193,7.91,-2.086,8.180433729,6.5818,2.1822,6.934124896,11.6406,-1.63,11.75416813,7.91,-2.086,8.180433729,3.7306,0.456,3.75836565
12/01/2020 21:30,14.2625,0.1083,14.26291117,8.4525,-1.8915,8.661554624,5.81,1.9998,6.14453416,12.3693,-0.6311,12.38538936,8.4525,-1.8915,8.661554624,3.9168,1.2604,4.114599665
12/01/2020 22:00,11.1347,-0.0818,11.13500046,6.1735,-1.588,6.374468311,4.9612,1.5062,5.18479931,8.8213,-1.1032,8.890015969,6.1735,-1.588,6.374468311,2.6478,0.4848,2.691816465
12/01/2020 22:30,10.8187,-0.4589,10.82842827,4.5595,-1.6205,4.838911086,6.2592,1.1616,6.366074081,8.5129,-1.6205,8.665765209,4.5595,-1.6205,4.838911086,3.9534,0,3.9534
12/01/2020 23:00,10.3527,-0.1156,10.35334538,3.7555,-1.501,4.044351771,6.5972,1.3854,6.741096424,8.8925,-1.3302,8.991439723,3.7555,-1.501,4.044351771,5.137,0.1708,5.139838678
12/01/2020 23:30,12.1661,0.5122,12.17687719,5.3895,-1.237,5.529636448,6.7766,1.7492,6.998714753,10.8865,-1.0028,10.93258844,5.3895,-1.237,5.529636448,5.497,0.2342,5.50198679
13/01/2020 00:00,9.7967,0.3024,9.80136606,4.9535,-1.107,5.075688254,4.8432,1.4094,5.044104935,8.5237,-1.0936,8.59356868,4.9535,-1.107,5.075688254,3.5702,0.0134,3.570225147
13/01/2020 00:30,8.704,0.1191,8.704814806,4.454,-1.0685,4.580372065,4.25,1.1876,4.412810189,7.382,-1.0685,7.458928626,4.454,-1.0685,4.580372065,2.928,0,2.928
13/01/2020 01:00,9.4032,0.1609,9.404576495,4.967,-1.0335,5.073382624,4.4362,1.1944,4.594176945,7.9028,-1.0335,7.970092226,4.967,-1.0335,5.073382624,2.9358,0,2.9358
13/01/2020 01:30,7.987,0.2301,7.990313824,4.076,-0.9295,4.180639455,3.911,1.1596,4.079288315,6.9426,-0.9295,7.004546025,4.076,-0.9295,4.180639455,2.8666,0,2.8666
13/01/2020 02:00,10.4544,-0.5106,10.4668616,5.928,-1.56,6.129827404,4.5264,1.0494,4.646454274,9.507,-1.56,9.634139764,5.928,-1.56,6.129827404,3.579,0,3.579
13/01/2020 02:30,9.3997,0.0107,9.39970609,6.5945,-1.6165,6.789735083,2.8052,1.6272,3.242981172,8.2735,-1.6165,8.429939175,6.5945,-1.6165,6.789735083,1.679,0,1.679
13/01/2020 03:00,7.808,0.0969,7.808601258,5.888,-1.5525,6.089236426,1.92,1.6494,2.531189515,6.658,-1.5525,6.836608827,5.888,-1.5525,6.089236426,0.77,0,0.77
13/01/2020 03:30,7.2198,0.0384,7.219902118,4.766,-1.56,5.014813656,2.4538,1.5984,2.928483737,6.2704,-1.56,6.461541315,4.766,-1.56,5.014813656,1.5044,0,1.5044
13/01/2020 04:00,8.9436,-0.0728,8.943896287,5.598,-1.676,5.843507508,3.3456,1.6032,3.70989078,7.5276,-1.676,7.711921794,5.598,-1.676,5.843507508,1.9296,0,1.9296
13/01/2020 04:30,8.5775,-0.106,8.578154944,6.2015,-1.596,6.40357855,2.376,1.49,2.804545596,7.9065,-1.3684,8.024042672,6.2015,-1.596,6.40357855,1.705,0.2276,1.720124054
13/01/2020 05:00,8.0968,-1.5005,8.234662743,6.41,-1.5005,6.583281875,1.6868,0,1.6868,7.2002,-0.5981,7.224998522,6.41,-1.5005,6.583281875,0.7902,0.9024,1.199475635
13/01/2020 05:30,9.9865,-1.618,10.11672409,8.4505,-1.618,8.604003385,1.536,0,1.536,9.3231,-0.5408,9.338771774,8.4505,-1.618,8.604003385,0.8726,1.0772,1.386286623
13/01/2020 06:00,9.1507,-1.821,9.330131376,8.8885,-1.821,9.073118166,0.2622,0,0.2622,8.9019,-1.748,9.071897685,8.8885,-1.821,9.073118166,0.0134,0.073,0.074219674
13/01/2020 06:30,8.7524,-1.3665,8.858432593,8.284,-1.3665,8.39595011,0.4684,0,0.4684,8.4308,-0.9575,8.484998226,8.284,-1.3665,8.39595011,0.1468,0.409,0.434547167
13/01/2020 07:00,10.0506,-0.8554,10.08693559,8.023,-1.199,8.112097756,2.0276,0.3436,2.056507408,9.6646,0.2852,9.668807176,8.023,-1.199,8.112097756,1.6416,1.4842,2.213074829
13/01/2020 07:30,8.6993,1.9421,8.91344899,4.6135,-0.4435,4.634768009,4.0858,2.3856,4.731262939,7.7901,-0.3589,7.798363112,4.6135,-0.4435,4.634768009,3.1766,0.0846,3.177726344
13/01/2020 08:00,13.5696,0.7847,13.5922698,4.916,-0.7945,4.979787772,8.6536,1.5792,8.796514401,11.4162,-0.7321,11.43965003,4.916,-0.7945,4.979787772,6.5002,0.0624,6.500499504
13/01/2020 08:30,15.732,1.0071,15.76420231,6.346,-1.3295,6.48377099,9.386,2.3366,9.672471016,13.257,-0.6181,13.27140146,6.346,-1.3295,6.48377099,6.911,0.7114,6.947518331
13/01/2020 09:00,17.4925,2.096,17.61762675,8.3695,-1.407,8.48694169,9.123,3.503,9.772417204,14.5269,0.1568,14.52774621,8.3695,-1.407,8.48694169,6.1574,1.5638,6.352876923
13/01/2020 09:30,17.5301,1.9376,17.63685629,9.9345,-1.817,10.09929598,7.5956,3.7546,8.472907442,14.3103,0.0666,14.31045498,9.9345,-1.817,10.09929598,4.3758,1.8836,4.763987259
13/01/2020 10:00,17.2234,2.2249,17.36651052,10.754,-1.9425,10.9280292,6.4694,4.1674,7.695476536,13.8328,0.5689,13.8444936,10.754,-1.9425,10.9280292,3.0788,2.5114,3.973177494
13/01/2020 10:30,18.8815,2.4122,19.03496128,12.6155,-2.094,12.78810683,6.266,4.5062,7.718069347,15.3189,0.7658,15.33802943,12.6155,-2.094,12.78810683,2.7034,2.8598,3.935330685
13/01/2020 11:00,18.0073,2.7014,18.20880049,12.9635,-1.996,13.11626274,5.0438,4.6974,6.892422303,13.9965,1.0482,14.03569505,12.9635,-1.996,13.11626274,1.033,3.0442,3.214691687
13/01/2020 11:30,17.976,2.6853,18.17546181,12.983,-2.0495,13.14377188,4.993,4.7348,6.881015916,13.5906,1.0561,13.63157201,12.983,-2.0495,13.14377188,0.6076,3.1056,3.164479281
13/01/2020 12:00,18.1879,2.9877,18.43165911,12.9875,-1.9035,13.12625112,5.2004,4.8912,7.139187461,13.7449,1.3605,13.8120685,12.9875,-1.9035,13.12625112,0.7574,3.264,3.350723916
13/01/2020 12:30,18.7196,3.3148,19.01082121,12.996,-1.516,13.0841229,5.7236,4.8308,7.489741357,13.909,1.7384,14.01721497,12.996,-1.516,13.0841229,0.913,3.2544,3.380042657
13/01/2020 13:00,18.723,1.7158,18.80145469,12.987,-2.397,13.2063537,5.736,4.1128,7.058103133,13.9038,-0.1794,13.90495735,12.987,-2.397,13.2063537,0.9168,2.2176,2.399639973
13/01/2020 13:30,18.3751,1.9737,18.48079521,12.8665,-2.5805,13.12272085,5.5086,4.5542,7.147405935,13.5125,0.7901,13.53557957,12.8665,-2.5805,13.12272085,0.646,3.3706,3.431947022
13/01/2020 14:00,18.2295,1.9618,18.33475742,12.7785,-2.484,13.01769251,5.451,4.4458,7.034098282,13.3045,1.0796,13.34823046,12.7785,-2.484,13.01769251,0.526,3.5636,3.602210566
13/01/2020 14:30,18.3079,2.8211,18.52397926,12.7495,-2.3955,12.97259305,5.5584,5.2166,7.622907983,13.3975,1.4723,13.47815542,12.7495,-2.3955,12.97259305,0.648,3.8678,3.921706368
13/01/2020 15:00,21.685,2.7423,21.85770881,15.828,-2.4245,16.01261329,5.857,5.1668,7.81026704,16.549,1.3301,16.60236631,15.828,-2.4245,16.01261329,0.721,3.7546,3.823200513
13/01/2020 15:30,15.8286,0.4543,15.83511814,12.648,-2.3835,12.87062455,3.1806,2.8378,4.262549143,12.8188,-1.0693,12.86332134,12.648,-2.3835,12.87062455,0.1708,1.3142,1.325252534
13/01/2020 16:00,20.0558,2.2117,20.17738166,14.866,-2.5135,15.07699036,5.1898,4.7252,7.018656501,15.322,0.7371,15.3397197,14.866,-2.5135,15.07699036,0.456,3.2506,3.282428424
13/01/2020 16:30,16.9534,1.7432,17.04278492,12.669,-2.165,12.85265677,4.2844,3.9082,5.799147403,13.5608,0.1986,13.56225419,12.669,-2.165,12.85265677,0.8918,2.3636,2.526244683
13/01/2020 17:00,17.6964,3.0703,17.96077156,11.439,-1.7565,11.57307277,6.2574,4.8268,7.902724404,13.888,1.5153,13.97042154,11.439,-1.7565,11.57307277,2.449,3.2718,4.086841842
13/01/2020 17:30,18.9183,2.0445,19.02845383,11.5925,-2.1345,11.78737233,7.3258,4.179,8.433942532,14.6357,-0.2395,14.63765947,11.5925,-2.1345,11.78737233,3.0432,1.895,3.584981344
13/01/2020 18:00,18.3421,2.1167,18.46383089,11.5865,-2.1745,11.78878418,6.7556,4.2912,8.003282377,14.4425,-0.3735,14.44732877,11.5865,-2.1745,11.78878418,2.856,1.801,3.376438508
13/01/2020 18:30,17.2914,2.3164,17.4458655,10.482,-2.022,10.67524276,6.8094,4.3384,8.074010337,13.3324,-0.1778,13.33358551,10.482,-2.022,10.67524276,2.8504,1.8442,3.394974786
13/01/2020 19:00,18.6811,2.0495,18.79318886,10.9885,-2.0055,11.17001175,7.6926,4.055,8.695925469,14.5577,-0.4751,14.56545054,10.9885,-2.0055,11.17001175,3.5692,1.5304,3.883466596
13/01/2020 19:30,18.0178,0.7058,18.03161863,10.883,-1.99,11.06344381,7.1348,2.6958,7.627103558,13.8294,0.528,13.83947573,10.883,-1.99,11.06344381,2.9464,2.518,3.875770499
13/01/2020 20:00,15.5066,-0.2974,15.50945164,8.706,-1.677,8.866045624,6.8006,1.3796,6.939125054,11.85,1.996,12.01692623,8.706,-1.677,8.866045624,3.144,3.673,4.834838674
13/01/2020 20:30,17.6936,-0.7642,17.7100955,9.618,-1.66,9.760201023,8.0756,0.8958,8.125132184,14.0772,1.534,14.16053374,9.618,-1.66,9.760201023,4.4592,3.194,5.485079821
13/01/2020 21:00,16.6991,0.3374,16.70250818,9.7515,-1.429,9.855647784,6.9476,1.7664,7.16863409,12.7793,0.5918,12.79299557,9.7515,-1.429,9.855647784,3.0278,2.0208,3.640220526
13/01/2020 21:30,16.2791,0.5922,16.28986794,10.1725,-1.683,10.31078296,6.1066,2.2752,6.516678494,12.5563,-0.987,12.5950323,10.1725,-1.683,10.31078296,2.3838,0.696,2.483328098
13/01/2020 22:00,15.2936,0.3659,15.29797646,10.36,-1.7365,10.50452437,4.9336,2.1024,5.362881196,11.9622,-0.5297,11.97392212,10.36,-1.7365,10.50452437,1.6022,1.2068,2.005844231
13/01/2020 22:30,14.0596,-1.6477,14.15582097,10.403,-1.9865,10.59096744,3.6566,0.3388,3.672262109,10.9964,-0.5523,11.01026104,10.403,-1.9865,10.59096744,0.5934,1.4342,1.552112496
13/01/2020 23:00,13.1127,-1.7757,13.23238496,10.6945,-2.0705,10.89308499,2.4182,0.2948,2.436103093,10.8721,-1.0193,10.91977705,10.6945,-2.0705,10.89308499,0.1776,1.0512,1.066097181
13/01/2020 23:30,10.1498,-0.4359,10.15915591,8.896,-1.8395,9.084193759,1.2538,1.4036,1.882048724,8.9142,-1.7981,9.093740993,8.896,-1.8395,9.084193759,0.0182,0.0414,0.045223887
14/01/2020 00:00,11.2067,0.6373,11.22480629,8.7145,-2.0325,8.948383457,2.4922,2.6698,3.65224491,9.0841,-1.9883,9.29915102,8.7145,-2.0325,8.948383457,0.3696,0.0442,0.372233529
14/01/2020 00:30,12.5583,0.4559,12.56657247,10.8485,-2.2985,11.08932164,1.7098,2.7544,3.241933898,10.9569,-2.2553,11.18660072,10.8485,-2.2985,11.08932164,0.1084,0.0432,0.116691045
14/01/2020 01:00,11.3647,-1.0756,11.41548604,10.8655,-2.269,11.09988519,0.4992,1.1934,1.293601252,10.8655,-2.269,11.09988519,10.8655,-2.269,11.09988519,0,0,0
14/01/2020 01:30,9.0606,-1.6838,9.215728664,9.002,-2.086,9.240530288,0.0586,0.4022,0.406446552,9.002,-2.086,9.240530288,9.002,-2.086,9.240530288,0,0,0
14/01/2020 02:00,9.1061,-0.2181,9.10871148,8.5435,-2.1995,8.822085496,0.5626,1.9814,2.059724428,8.5493,-2.1995,8.827702461,8.5435,-2.1995,8.822085496,0.0058,0,0.0058
14/01/2020 02:30,8.7343,0.5307,8.750407932,8.0345,-1.7715,8.227478502,0.6998,2.3022,2.40620965,8.0441,-1.7715,8.23685359,8.0345,-1.7715,8.227478502,0.0096,0,0.0096
14/01/2020 03:00,12.2244,-1.0007,12.2652907,11.132,-1.8215,11.28003928,1.0924,0.8208,1.366400527,11.348,-1.4711,11.44295588,11.132,-1.8215,11.28003928,0.216,0.3504,0.411626238
14/01/2020 03:30,11.1378,-1.908,11.30004659,11.131,-1.931,11.29725285,0.0068,0.023,0.023984161,11.131,-1.931,11.29725285,11.131,-1.931,11.29725285,0,0,0
14/01/2020 04:00,9.3188,-1.7499,9.481676194,9.312,-1.7815,9.480880036,0.0068,0.0316,0.032323366,9.312,-1.7815,9.480880036,9.312,-1.7815,9.480880036,0,0,0
14/01/2020 04:30,10.7986,-1.4165,10.89110803,10.719,-1.8025,10.8694971,0.0796,0.386,0.394122012,10.719,-1.8025,10.8694971,10.719,-1.8025,10.8694971,0,0,0
14/01/2020 05:00,11.3245,-1.8425,11.47340867,11.3245,-1.8425,11.47340867,0,0,0,11.3245,-1.8425,11.47340867,11.3245,-1.8425,11.47340867,0,0,0
14/01/2020 05:30,10.4105,-1.6945,10.54750399,10.4105,-1.6945,10.54750399,0,0,0,10.4105,-1.6945,10.54750399,10.4105,-1.6945,10.54750399,0,0,0
14/01/2020 06:00,9.8496,-1.1052,9.911411968,9.722,-1.568,9.84763464,0.1276,0.4628,0.480068328,9.722,-1.568,9.84763464,9.722,-1.568,9.84763464,0,0,0
14/01/2020 06:30,10.4232,-0.6999,10.44667211,10.164,-1.6715,10.30052466,0.2592,0.9716,1.005580032,10.164,-1.6715,10.30052466,10.164,-1.6715,10.30052466,0,0,0
14/01/2020 07:00,12.1745,-0.9204,12.20924184,11.1185,-1.722,11.25105889,1.056,0.8016,1.325782245,11.4151,-1.026,11.46111618,11.1185,-1.722,11.25105889,0.2966,0.696,0.756562991
14/01/2020 07:30,12.9126,1.0201,12.95283146,11.054,-1.6315,11.17375086,1.8586,2.6516,3.238113111,11.0818,-1.5125,11.18454056,11.054,-1.6315,11.17375086,0.0278,0.119,0.122204092
14/01/2020 08:00,14.8477,1.422,14.91563875,12.0645,-1.626,12.17357943,2.7832,3.048,4.127530283,13.0081,-0.8216,13.03402057,12.0645,-1.626,12.17357943,0.9436,0.8044,1.239935611
14/01/2020 08:30,15.6658,1.3632,15.72499933,12.183,-1.92,12.33336487,3.4828,3.2832,4.786365853,12.8838,-0.6788,12.90166934,12.183,-1.92,12.33336487,0.7008,1.2412,1.42537647
14/01/2020 09:00,15.9545,1.7843,16.05396514,12.2555,-2.4475,12.49750121,3.699,4.2318,5.620563338,13.6907,-0.0043,13.69070068,12.2555,-2.4475,12.49750121,1.4352,2.4432,2.833553472
14/01/2020 09:30,14.5069,3.1542,14.84584539,10.1945,-2.121,10.41280324,4.3124,5.2752,6.813554784,11.4751,1.167,11.53428841,10.1945,-2.121,10.41280324,1.2806,3.288,3.528580502
14/01/2020 10:00,18.8274,2.6371,19.01118847,12.5,-2.2695,12.70435478,6.3274,4.9066,8.006916655,16.0972,0.6567,16.11058977,12.5,-2.2695,12.70435478,3.5972,2.9262,4.637078205
14/01/2020 10:30,16.3909,3.0271,16.66808139,11.5025,-2.2385,11.7182929,4.8884,5.2656,7.184914608,13.1115,1.0409,13.15275276,11.5025,-2.2385,11.7182929,1.609,3.2794,3.652854413
14/01/2020 11:00,17.3318,3.2758,17.63865519,11.684,-1.961,11.84742069,5.6478,5.2368,7.702059405,14.4786,1.2982,14.53668398,11.684,-1.961,11.84742069,2.7946,3.2592,4.293270758
14/01/2020 11:30,18.0884,3.2281,18.37418962,12.554,-1.9895,12.71066585,5.5344,5.2176,7.606111564,15.9208,1.2775,15.97197167,12.554,-1.9895,12.71066585,3.3668,3.267,4.691335763
14/01/2020 12:00,17.8356,3.3102,18.14017782,12.57,-2.086,12.741911,5.2656,5.3962,7.53959666,14.5706,1.3508,14.6330805,12.57,-2.086,12.741911,2.0006,3.4368,3.976681355
14/01/2020 12:30,17.5585,3.1538,17.83948925,11.6315,-2.11,11.82133208,5.927,5.2638,7.926974167,13.0485,1.2452,13.10777919,11.6315,-2.11,11.82133208,1.417,3.3552,3.64214992
14/01/2020 13:00,19.1869,2.7782,19.38699375,12.8085,-2.303,13.0138957,6.3784,5.0812,8.154911404,15.1269,0.8516,15.15085232,12.8085,-2.303,13.0138957,2.3184,3.1546,3.914904816
14/01/2020 13:30,14.5712,3.9289,15.09159119,8.909,-1.4635,9.028405909,5.6622,5.3924,7.819110346,10.6446,1.9973,10.83036086,8.909,-1.4635,9.028405909,1.7356,3.4608,3.871620333
14/01/2020 14:00,11.1929,3.7547,11.80587915,3.0915,-0.2255,3.099713293,8.1014,3.9802,9.026332256,8.3639,2.6555,8.775334949,3.0915,-0.2255,3.099713293,5.2724,2.881,6.008191305
14/01/2020 14:30,15.321,1.08,15.35901823,3.387,-0.171,3.391313905,11.934,1.251,11.99938986,14.331,2.1714,14.49456929,3.387,-0.171,3.391313905,10.944,2.3424,11.19187088
14/01/2020 15:00,15.901,2.2049,16.05314253,3.795,-0.1845,3.799482234,12.106,2.3894,12.33954895,13.61,0.3599,13.61475773,3.795,-0.1845,3.799482234,9.815,0.5444,9.830086284
14/01/2020 15:30,17.775,1.9494,17.8815767,5.934,-0.516,5.956392532,11.841,2.4654,12.09493605,14.9062,0.0878,14.90645858,5.934,-0.516,5.956392532,8.9722,0.6038,8.992493941
14/01/2020 16:00,18.046,1.8698,18.14260919,7.945,-0.754,7.980698027,10.101,2.6238,10.43621231,14.6122,-0.0052,14.61220093,7.945,-0.754,7.980698027,6.6672,0.7488,6.709117474
14/01/2020 16:30,18.3207,1.7443,18.40354941,9.0835,-0.9955,9.137887748,9.2372,2.7398,9.63495552,14.3693,-0.1085,14.36970963,9.0835,-0.9955,9.137887748,5.2858,0.887,5.359706208
14/01/2020 17:00,15.5416,2.2467,15.70315228,6.841,-0.6075,6.867920883,8.7006,2.8542,9.156795182,11.8946,0.3813,11.90071001,6.841,-0.6075,6.867920883,5.0536,0.9888,5.149426997
14/01/2020 17:30,19.3345,1.416,19.38628242,7.9685,-0.793,8.007861216,11.366,2.209,11.57867164,15.0389,-0.384,15.04380169,7.9685,-0.793,8.007861216,7.0704,0.409,7.08221979
14/01/2020 18:00,19.4725,1.3278,19.51771782,8.7255,-0.958,8.77793337,10.747,2.2858,10.9873969,14.7907,-0.456,14.79772761,8.7255,-0.958,8.77793337,6.0652,0.502,6.085939126
14/01/2020 18:30,19.4899,1.0033,19.51570683,10.3405,-1.3795,10.43211199,9.1494,2.3828,9.454589161,15.9249,-0.8525,15.94770191,10.3405,-1.3795,10.43211199,5.5844,0.527,5.609211385
14/01/2020 19:00,19.2892,1.1713,19.32472976,11.661,-1.6175,11.77264742,7.6282,2.7888,8.121997333,15.7958,-0.7333,15.8128121,11.661,-1.6175,11.77264742,4.1348,0.8842,4.22828342
14/01/2020 19:30,17.3024,1.3596,17.35573559,11.38,-1.652,11.49928276,5.9224,3.0116,6.644136988,14.3848,-0.6046,14.39750021,11.38,-1.652,11.49928276,3.0048,1.0474,3.182117188
14/01/2020 20:00,13.9856,1.4277,14.05828349,8.577,-1.6405,8.732477841,5.4086,3.0682,6.218263841,12.0368,-0.5499,12.04935452,8.577,-1.6405,8.732477841,3.4598,1.0906,3.62761966
14/01/2020 20:30,14.2326,0.9901,14.26699691,6.997,-1.9035,7.251297901,7.2356,2.8936,7.792742028,12.829,-0.7717,12.85218899,6.997,-1.9035,7.251297901,5.832,1.1318,5.940807625
14/01/2020 21:00,16.1768,1.118,16.21538721,7.433,-1.762,7.638987695,8.7438,2.88,9.205891507,14.157,0.327,14.16077604,7.433,-1.762,7.638987695,6.724,2.089,7.041029541
14/01/2020 21:30,15.0889,1.6524,15.17910831,7.2475,-1.699,7.443981277,7.8414,3.3514,8.527569168,13.2341,0.0502,13.23419521,7.2475,-1.699,7.443981277,5.9866,1.7492,6.236912714
14/01/2020 22:00,12.9086,1.987,13.06063256,5.722,-1.184,5.843213157,7.1866,3.171,7.855091378,11.4148,0.3972,11.42170858,5.722,-1.184,5.843213157,5.6928,1.5812,5.908313235
14/01/2020 22:30,15.2909,-0.0444,15.29096446,8.3395,-1.592,8.490095656,6.9514,1.5476,7.121588848,14.1917,-1.3308,14.25396006,8.3395,-1.592,8.490095656,5.8522,0.2612,5.858026142
14/01/2020 23:00,9.1824,0.2567,9.185987407,5.279,-1.6595,5.533695081,3.9034,1.9162,4.348373719,8.1188,-1.3303,8.227065791,5.279,-1.6595,5.533695081,2.8398,0.3292,2.858817357
14/01/2020 23:30,10.239,0.1438,10.24000974,4.071,-1.566,4.361811206,6.168,1.7098,6.40059685,8.7586,-0.749,8.790567386,4.071,-1.566,4.361811206,4.6876,0.817,4.758264679
15/01/2020 00:00,13.3488,-0.0654,13.34896021,7.173,-1.78,7.390556745,6.1758,1.7146,6.409396134,12.431,-0.938,12.46633888,7.173,-1.78,7.390556745,5.258,0.842,5.324990892
15/01/2020 00:30,10.2262,0.2731,10.22984604,7.447,-2.0445,7.722550696,2.7792,2.3176,3.618732154,9.0752,-1.3265,9.171633295,7.447,-2.0445,7.722550696,1.6282,0.718,1.779482857
15/01/2020 01:00,9.528,0.6973,9.553481632,7.103,-1.9255,7.359358617,2.425,2.6228,3.572072905,8.2426,-0.9501,8.297176916,7.103,-1.9255,7.359358617,1.1396,0.9754,1.500031106
15/01/2020 01:30,9.6376,0.4929,9.650196069,7.176,-1.9215,7.428804631,2.4616,2.4144,3.4480142,8.4942,-1.2735,8.589134758,7.176,-1.9215,7.428804631,1.3182,0.648,1.468861886
15/01/2020 02:00,7.9114,0.5037,7.927418473,5.641,-1.8205,5.927486925,2.2704,2.3242,3.249095536,6.8036,-1.4759,6.961842699,5.641,-1.8205,5.927486925,1.1626,0.3446,1.21259553
15/01/2020 02:30,6.6196,0.7828,6.665724267,3.2,-1.502,3.534968741,3.4196,2.2848,4.112660356,5.2314,-0.8272,5.296395548,3.2,-1.502,3.534968741,2.0314,0.6748,2.140546893
15/01/2020 03:00,8.6874,1.4207,8.802801102,3.272,-0.3265,3.288249724,5.4154,1.7472,5.690278113,7.1832,0.1755,7.185343589,3.272,-0.3265,3.288249724,3.9112,0.502,3.943284093
15/01/2020 03:30,8.2488,-0.7271,8.280783529,3.633,-0.7915,3.718220172,4.6158,0.0644,4.616249235,7.0794,-0.7915,7.123508729,3.633,-0.7915,3.718220172,3.4464,0,3.4464
15/01/2020 04:00,10.6112,-0.1518,10.61228574,6.269,-1.369,6.416737645,4.3422,1.2172,4.509576109,9.964,-1.3556,10.05579173,6.269,-1.369,6.416737645,3.695,0.0134,3.695024298
15/01/2020 04:30,8.4809,0.6237,8.503803061,6.2815,-1.2695,6.40850002,2.1994,1.8932,2.901993556,7.1379,-1.2695,7.249913562,6.2815,-1.2695,6.40850002,0.8564,0,0.8564
15/01/2020 05:00,7.984,0.8358,8.027628394,5.466,-0.992,5.555287571,2.518,1.8278,3.111458957,6.3664,-0.992,6.44322225,5.466,-0.992,5.555287571,0.9004,0,0.9004
15/01/2020 05:30,8.8261,0.472,8.838711739,5.7415,-1.015,5.830527185,3.0846,1.487,3.424313969,7.0951,-1.015,7.167333466,5.7415,-1.015,5.830527185,1.3536,0,1.3536
15/01/2020 06:00,10.9926,0.2287,10.99497878,8.029,-1.4005,8.150229521,2.9636,1.6292,3.381895563,9.7886,-1.4005,9.888280448,8.029,-1.4005,8.150229521,1.7596,0,1.7596
15/01/2020 06:30,8.3184,-0.4448,8.330283645,6.911,-1.426,7.056585364,1.4074,0.9812,1.715671355,7.5428,-0.5658,7.563991108,6.911,-1.426,7.056585364,0.6318,0.8602,1.067293437
15/01/2020 07:00,9.4305,-0.2084,9.432802384,5.8795,-1.081,5.978049954,3.551,0.8726,3.656642143,8.4753,1.1386,8.551439648,5.8795,-1.081,5.978049954,2.5958,2.2196,3.415377256
15/01/2020 07:30,11.2685,1.7267,11.40002566,5.3885,-0.7665,5.442743288,5.88,2.4932,6.386739876,10.0675,-0.2547,10.07072134,5.3885,-0.7665,5.442743288,4.679,0.5118,4.706907715
15/01/2020 08:00,12.3683,1.7565,12.49240318,4.9475,-0.5255,4.975329788,7.4208,2.282,7.763748878,11.2875,-0.4075,11.29485336,4.9475,-0.5255,4.975329788,6.34,0.118,6.341098012
15/01/2020 08:30,13.3461,1.517,13.43203909,4.7915,-0.356,4.804706885,8.5546,1.873,8.757243297,12.0049,-0.31,12.00890187,4.7915,-0.356,4.804706885,7.2134,0.046,7.21354667
15/01/2020 09:00,15.7361,1.0754,15.77280344,6.1485,-1.269,6.278089936,9.5876,2.3444,9.870070168,14.2615,-0.6412,14.27590697,6.1485,-1.269,6.278089936,8.113,0.6278,8.13725395
15/01/2020 09:30,15.458,2.1874,15.61199804,6.529,-1.669,6.738946654,8.929,3.8564,9.726194629,13.7962,0.5102,13.80563068,6.529,-1.669,6.738946654,7.2672,2.1792,7.586903748
15/01/2020 10:00,18.0817,2.2162,18.21700901,9.1585,-2.03,9.380779405,8.9232,4.2462,9.881989308,16.2079,0.5496,16.21721562,9.1585,-2.03,9.380779405,7.0494,2.5796,7.50655557
15/01/2020 10:30,17.2445,2.9874,17.50135249,10.5735,-1.758,10.71865039,6.671,4.7454,8.186639247,15.4973,1.3304,15.55430074,10.5735,-1.758,10.71865039,4.9238,3.0884,5.812230295
15/01/2020 11:00,13.3567,2.1571,13.52976405,8.4375,-1.5745,8.583149568,4.9192,3.7316,6.174412296,11.2293,0.6709,11.24932377,8.4375,-1.5745,8.583149568,2.7918,2.2454,3.582731974
15/01/2020 11:30,16.0406,1.7821,16.13929146,9.337,-1.7545,9.500412583,6.7036,3.5366,7.579300266,13.8702,0.3335,13.87420882,9.337,-1.7545,9.500412583,4.5332,2.088,4.990956445
15/01/2020 12:00,15.4829,2.1463,15.63095634,10.0205,-1.4845,10.12986478,5.4624,3.6308,6.559003156,14.1043,0.8023,14.12710033,10.0205,-1.4845,10.12986478,4.0838,2.2868,4.680478253
15/01/2020 12:30,16.1835,2.0294,16.31024637,11.0935,-1.156,11.15356796,5.09,3.1854,6.004571022,14.0763,1.4196,14.14770249,11.0935,-1.156,11.15356796,2.9828,2.5756,3.940915021
15/01/2020 13:00,15.7098,1.353,15.76795564,11.722,-1.506,11.81834675,3.9878,2.859,4.906773873,14.5136,0.0416,14.51365962,11.722,-1.506,11.81834675,2.7916,1.5476,3.191879747
15/01/2020 13:30,14.9922,1.465,15.063608,11.299,-1.656,11.41970827,3.6932,3.121,4.835324936,13.076,-0.046,13.07608091,11.299,-1.656,11.41970827,1.777,1.61,2.397880105
15/01/2020 14:00,17.6497,1.5461,17.71728916,12.6595,-1.7535,12.78036394,4.9902,3.2996,5.982428955,14.4595,-0.4345,14.46602677,12.6595,-1.7535,12.78036394,1.8,1.319,2.231537811
15/01/2020 14:30,16.8854,1.2818,16.93398194,14.036,-1.965,14.17287977,2.8494,3.2468,4.319813723,14.565,-0.882,14.59168081,14.036,-1.965,14.17287977,0.529,1.083,1.205292496
15/01/2020 15:00,12.9684,0.5119,12.97849915,10.431,-1.7375,10.57471831,2.5374,2.2494,3.390899456,11.1298,-0.6105,11.14653122,10.431,-1.7375,10.57471831,0.6988,1.127,1.326065775
15/01/2020 15:30,16.9563,1.1511,16.99532703,11.8385,-2.0055,12.00716921,5.1178,3.1566,6.01298598,14.1243,-0.2793,14.12706123,11.8385,-2.0055,12.00716921,2.2858,1.7262,2.864375688
15/01/2020 16:00,13.5301,2.1573,13.70100541,9.4635,-1.4215,9.569665329,4.0666,3.5788,5.4171067,10.4475,0.3421,10.45309948,9.4635,-1.4215,9.569665329,0.984,1.7636,2.019539789
15/01/2020 16:30,15.7457,1.4381,15.81123651,9.1015,-1.3115,9.195506212,6.6442,2.7496,7.190667132,12.3779,0.1189,12.37847105,9.1015,-1.3115,9.195506212,3.2764,1.4304,3.575030226
15/01/2020 17:00,18.3036,1.2571,18.34671833,10.874,-1.3225,10.95412627,7.4296,2.5796,7.86468641,15.174,-0.0649,15.17413879,10.874,-1.3225,10.95412627,4.3,1.2576,4.480129212
15/01/2020 17:30,16.0534,1.3045,16.10631466,9.488,-1.2635,9.571759308,6.5654,2.568,7.049758943,12.5236,0.0019,12.52360014,9.488,-1.2635,9.571759308,3.0356,1.2654,3.288784657
15/01/2020 18:00,16.7444,1.0425,16.77682144,9.096,-1.3085,9.189634827,7.6484,2.351,8.001576317,13.6196,-0.2669,13.62221494,9.096,-1.3085,9.189634827,4.5236,1.0416,4.64197022
15/01/2020 18:30,17.7916,0.9827,17.81871852,9.669,-1.3405,9.761480485,8.1226,2.3232,8.448306872,14.757,-0.3229,14.76053229,9.669,-1.3405,9.761480485,5.088,1.0176,5.188762257
15/01/2020 19:00,16.414,1.1055,16.45118617,8.71,-1.1515,8.785786945,7.704,2.257,8.02780574,13.1452,-0.2077,13.14684077,8.71,-1.1515,8.785786945,4.4352,0.9438,4.534507413
15/01/2020 19:30,16.8781,0.8155,16.89778979,8.5415,-1.2255,8.628967059,8.3366,2.041,8.582807266,13.6219,-0.4729,13.63010616,8.5415,-1.2255,8.628967059,5.0804,0.7526,5.135841793
15/01/2020 20:00,17.3504,0.8266,17.37007909,8.887,-1.32,8.984496035,8.4634,2.1466,8.731381971,14.0096,-0.457,14.0170518,8.887,-1.32,8.984496035,5.1226,0.863,5.194785824
15/01/2020 20:30,15.17,0.9198,15.19785946,7.275,-1.272,7.385364514,7.895,2.1918,8.193595806,12.0942,-0.3868,12.10038379,7.275,-1.272,7.385364514,4.8192,0.8852,4.899823229
15/01/2020 21:00,17.2847,0.6736,17.29782041,8.5515,-1.45,8.673560529,8.7332,2.1236,8.987683751,14.8319,-0.6302,14.8452824,8.5515,-1.45,8.673560529,6.2804,0.8198,6.333679515
15/01/2020 21:30,16.0688,0.3415,16.07242843,9.126,-1.9635,9.334838416,6.9428,2.305,7.315428685,13.882,-0.9863,13.91699363,9.126,-1.9635,9.334838416,4.756,0.9772,4.855353318
15/01/2020 22:00,14.9977,0.2837,15.00038303,9.4075,-2.3045,9.685647965,5.5902,2.5882,6.160285325,13.3905,-0.5275,13.40088603,9.4075,-2.3045,9.685647965,3.983,1.777,4.36142385
15/01/2020 22:30,13.9844,0.8034,14.00745855,9.34,-1.854,9.522232721,4.6444,2.6574,5.350908906,11.934,0.1256,11.93466092,9.34,-1.854,9.522232721,2.594,1.9796,3.263074035
15/01/2020 23:00,13.5111,-0.3024,13.51448367,10.0925,-2.188,10.32695019,3.4186,1.8856,3.904140535,11.8369,-1.561,11.93938535,10.0925,-2.188,10.32695019,1.7444,0.627,1.853661339
15/01/2020 23:30,11.9913,-0.1884,11.99277992,9.8485,-2.312,10.11623923,2.1428,2.1236,3.01683092,10.3583,-0.9296,10.39992957,9.8485,-2.312,10.11623923,0.5098,1.3824,1.47340619
16/01/2020 00:00,11.6523,-0.1927,11.65389328,10.1805,-2.4565,10.47267743,1.4718,2.2638,2.700182527,10.3975,-1.8873,10.56739833,10.1805,-2.4565,10.47267743,0.217,0.5692,0.609161424
16/01/2020 00:30,10.6956,-0.2031,10.69752817,9.895,-2.4475,10.19319779,0.8006,2.2444,2.382916641,9.896,-2.4359,10.19138974,9.895,-2.4475,10.19319779,0.001,0.0116,0.011643024
16/01/2020 01:00,11.5563,0.4817,11.56633497,10.7575,-2.3225,11.00535381,0.7988,2.8042,2.915753604,10.7603,-2.3061,11.00464235,10.7575,-2.3225,11.00535381,0.0028,0.0164,0.016637307
16/01/2020 01:30,11.4952,-1.8543,11.64379884,11.285,-2.6675,11.59598125,0.2102,0.8132,0.839927544,11.285,-2.6675,11.59598125,11.285,-2.6675,11.59598125,0,0,0
16/01/2020 02:00,10.7557,-2.3518,11.00981588,10.7375,-2.538,11.03337438,0.0182,0.1862,0.187087359,10.7375,-2.538,11.03337438,10.7375,-2.538,11.03337438,0,0,0
16/01/2020 02:30,8.5607,-0.847,8.602499258,8.4235,-1.685,8.590377014,0.1372,0.838,0.849157135,8.4235,-1.685,8.590377014,8.4235,-1.685,8.590377014,0,0,0
16/01/2020 03:00,7.2889,0.8291,7.335902809,5.9065,-1.3625,6.061612698,1.3824,2.1916,2.591165823,5.9881,-1.2693,6.12114892,5.9065,-1.3625,6.061612698,0.0816,0.0932,0.12387413
16/01/2020 03:30,9.6524,0.5141,9.666081138,6.133,-1.3225,6.273969656,3.5194,1.8366,3.969795451,7.4252,-1.0633,7.500946736,6.133,-1.3225,6.273969656,1.2922,0.2592,1.317939862
16/01/2020 04:00,10.2511,0.2452,10.2540321,7.1675,-1.503,7.323391649,3.0836,1.7482,3.544685064,7.9183,-1.3754,8.036865064,7.1675,-1.503,7.323391649,0.7508,0.1276,0.761565756
16/01/2020 04:30,10.8881,0.2666,10.89136342,8.6905,-1.686,8.852535583,2.1976,1.9526,2.939743615,8.8365,-1.6246,8.984601127,8.6905,-1.686,8.852535583,0.146,0.0614,0.158385479
16/01/2020 05:00,11.7978,0.047,11.79789362,10.71,-1.875,10.87288945,1.0878,1.922,2.208482022,10.7504,-1.8442,10.90743663,10.71,-1.875,10.87288945,0.0404,0.0308,0.050801575
16/01/2020 05:30,11.7091,-1.9339,11.86772902,11.6995,-2.0405,11.87610797,0.0096,0.1066,0.107031397,11.6995,-2.0405,11.87610797,11.6995,-2.0405,11.87610797,0,0,0
16/01/2020 06:00,11.9955,-1.9309,12.14991338,11.9935,-1.9645,12.15332475,0.002,0.0336,0.033659471,11.9935,-1.9645,12.15332475,11.9935,-1.9645,12.15332475,0,0,0
16/01/2020 06:30,12.4914,-1.8329,12.62515728,12.476,-1.9635,12.62956485,0.0154,0.1306,0.131504829,12.476,-1.9635,12.62956485,12.476,-1.9635,12.62956485,0,0,0
16/01/2020 07:00,11.2461,0.0167,11.2461124,10.8055,-1.6815,10.93555085,0.4406,1.6982,1.754426288,10.8055,-1.6815,10.93555085,10.8055,-1.6815,10.93555085,0,0,0
16/01/2020 07:30,12.179,1.0657,12.2255371,9.108,-1.7135,9.267780007,3.071,2.7792,4.141858718,9.5026,-0.7899,9.535373552,9.108,-1.7135,9.267780007,0.3946,0.9236,1.00436354
16/01/2020 08:00,17.2169,0.4841,17.22370455,11.4435,-1.9045,11.60089706,5.7734,2.3886,6.248004283,13.4143,0.9207,13.44585932,11.4435,-1.9045,11.60089706,1.9708,2.8252,3.444678168
16/01/2020 08:30,17.5525,1.7403,17.63856288,12.5115,-2.4405,12.7473006,5.041,4.1808,6.549104491,13.4303,-0.0309,13.43033555,12.5115,-2.4405,12.7473006,0.9188,2.4096,2.578830277
16/01/2020 09:00,16.3496,2.5631,16.54928705,12.259,-2.3925,12.49028171,4.0906,4.9556,6.425805764,12.8378,0.8851,12.86827536,12.259,-2.3925,12.49028171,0.5788,3.2776,3.328313567
16/01/2020 09:30,17.2139,2.8849,17.45396807,12.4455,-2.1455,12.62907916,4.7684,5.0304,6.931274249,13.1147,1.2299,13.17224393,12.4455,-2.1455,12.62907916,0.6692,3.3754,3.441097761
16/01/2020 10:00,17.7704,2.8276,17.99395559,12.811,-2.033,12.97130718,4.9594,4.8606,6.944140027,13.7288,1.1878,13.78008775,12.811,-2.033,12.97130718,0.9178,3.2208,3.349016196
16/01/2020 10:30,17.3718,2.8257,17.60011408,12.565,-1.9235,12.7113759,4.8068,4.7492,6.757235151,13.0008,1.1255,13.04942722,12.565,-1.9235,12.7113759,0.4358,3.049,3.079987442
16/01/2020 11:00,18.1534,2.7412,18.35919685,12.402,-2.03,12.56704038,5.7514,4.7712,7.472814155,13.1758,1.1534,13.22618755,12.402,-2.03,12.56704038,0.7738,3.1834,3.276095542
16/01/2020 11:30,18.3677,2.8911,18.59383937,12.3725,-2.0855,12.54703417,5.9952,4.9766,7.791596152,13.3805,1.3187,13.44532446,12.3725,-2.0855,12.54703417,1.008,3.4042,3.550301627
16/01/2020 12:00,18.4013,2.4384,18.56215602,12.3455,-1.992,12.5051763,6.0558,4.4304,7.503409745,13.1787,1.056,13.22094058,12.3455,-1.992,12.5051763,0.8332,3.048,3.159830097
16/01/2020 12:30,18.5625,2.1848,18.69063288,12.3715,-2.142,12.55556356,6.191,4.3268,7.553123807,13.2825,0.6382,13.29782334,12.3715,-2.142,12.55556356,0.911,2.7802,2.925650875
16/01/2020 13:00,19.1389,2.1537,19.2596967,12.4025,-2.3065,12.61514758,6.7364,4.4602,8.079137887,13.9635,0.9451,13.99544734,12.4025,-2.3065,12.61514758,1.561,3.2516,3.606885576
16/01/2020 13:30,18.6402,2.3445,18.787063,12.333,-2.1705,12.52253805,6.3072,4.515,7.756674341,14.0246,1.7627,14.13493956,12.333,-2.1705,12.52253805,1.6916,3.9332,4.281538602
16/01/2020 14:00,18.164,2.0305,18.27713944,12.046,-2.3125,12.2659599,6.118,4.343,7.502771021,13.4102,1.3721,13.48021226,12.046,-2.3125,12.2659599,1.3642,3.6846,3.929035352
