Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/01/2020 14:30,18.1515,2.1683,18.28054915,11.9315,-2.3255,12.15601261,6.22,4.4938,7.673502358,13.4195,1.4953,13.5025517,11.9315,-2.3255,12.15601261,1.488,3.8208,4.100323968
16/01/2020 15:00,17.9919,1.9816,18.10069623,12.2145,-2.423,12.45250735,5.7774,4.4046,7.2649055,13.7957,1.273,13.85430863,12.2145,-2.423,12.45250735,1.5812,3.696,4.02002605
16/01/2020 15:30,17.0785,1.8798,17.18164166,11.9685,-2.468,12.22031163,5.11,4.3478,6.709356515,13.2367,1.1522,13.28675249,11.9685,-2.468,12.22031163,1.2682,3.6202,3.835906579
16/01/2020 16:00,17.2136,2.1994,17.353541,11.924,-2.088,12.10543349,5.2896,4.2874,6.80894022,13.3804,1.2778,13.44127513,11.924,-2.088,12.10543349,1.4564,3.3658,3.667384708
16/01/2020 16:30,17.8634,1.7579,17.94968724,12.037,-2.0255,12.20622871,5.8264,3.7834,6.947017527,13.7362,0.5177,13.74595227,12.037,-2.0255,12.20622871,1.6992,2.5432,3.058618459
16/01/2020 17:00,18.1545,1.9884,18.26306669,12.0575,-1.508,12.1514349,6.097,3.4964,7.028386868,13.2901,0.8132,13.31495596,12.0575,-1.508,12.1514349,1.2326,2.3212,2.628168982
16/01/2020 17:30,17.7563,1.3533,17.80779634,11.7245,-1.5295,11.8238433,6.0318,2.8828,6.685293343,12.9957,0.0853,12.99597994,11.7245,-1.5295,11.8238433,1.2712,1.6148,2.055122498
16/01/2020 18:00,17.992,1.3106,18.03967118,11.463,-1.58,11.57137714,6.529,2.8906,7.140266757,13.3082,-0.1198,13.30873921,11.463,-1.58,11.57137714,1.8452,1.4602,2.353071839
16/01/2020 18:30,17.6017,1.3477,17.65321892,10.9825,-1.5745,11.09478961,6.6192,2.9222,7.235541547,13.4603,-0.1815,13.46152363,10.9825,-1.5745,11.09478961,2.4778,1.393,2.84252385
16/01/2020 19:00,16.0257,1.7028,16.11591103,8.8775,-1.207,8.959177153,7.1482,2.9098,7.717752217,11.8219,0.1688,11.82310505,8.8775,-1.207,8.959177153,2.9444,1.3758,3.249971846
16/01/2020 19:30,17.6161,1.3385,17.66687752,8.7715,-1.2805,8.864473617,8.8446,2.619,9.224213254,13.8451,-0.1823,13.84630013,8.7715,-1.2805,8.864473617,5.0736,1.0982,5.191094316
16/01/2020 20:00,14.4576,1.761,14.56445395,6.644,-0.857,6.699043588,7.8136,2.618,8.240526012,12.3302,0.2134,12.33204653,6.644,-0.857,6.699043588,5.6862,1.0704,5.786071776
16/01/2020 20:30,13.9303,1.3949,13.99996443,5.0925,-0.6585,5.1348981,8.8378,2.0534,9.07321114,12.8925,-0.1075,12.89294817,5.0925,-0.6585,5.1348981,7.8,0.551,7.819437384
16/01/2020 21:00,14.7669,1.0462,14.80391401,5.0805,-0.631,5.119535257,9.6864,1.6772,9.830531257,13.8731,-0.4554,13.88057249,5.0805,-0.631,5.119535257,8.7926,0.1756,8.794353309
16/01/2020 21:30,13.8602,0.582,13.87241392,4.481,-1.026,4.596959539,9.3792,1.608,9.516042068,12.9262,-0.9166,12.95865742,4.481,-1.026,4.596959539,8.4452,0.1094,8.44590856
16/01/2020 22:00,14.8331,0.0378,14.83314816,5.8465,-1.719,6.093974339,8.9866,1.7568,9.156709333,13.8443,-1.4636,13.9214499,5.8465,-1.719,6.093974339,7.9978,0.2554,8.001876905
16/01/2020 22:30,14.8237,0.4587,14.83079524,7.7735,-1.5295,7.922542048,7.0502,1.9882,7.325179812,13.3847,-0.3929,13.39046543,7.7735,-1.5295,7.922542048,5.6112,1.1366,5.725157203
16/01/2020 23:00,11.1939,0.9437,11.23360881,6.3295,-0.9265,6.39695025,4.8644,1.8702,5.211529085,9.5821,0.0173,9.582115617,6.3295,-0.9265,6.39695025,3.2526,0.9438,3.386763234
16/01/2020 23:30,11.9389,0.6616,11.95721739,6.5685,-1.295,6.694939675,5.3704,1.9566,5.715722152,10.7321,-1.1826,10.79706039,6.5685,-1.295,6.694939675,4.1636,0.1124,4.165116892
17/01/2020 00:00,9.8436,0.8489,9.880136242,5.274,-1.4445,5.468240691,4.5696,2.2934,5.112819938,8.0658,-1.4425,8.193774215,5.274,-1.4445,5.468240691,2.7918,0.002,2.791800716
17/01/2020 00:30,11.9433,0.4479,11.95169567,7.0905,-1.7755,7.309417932,4.8528,2.2234,5.337899905,10.1001,-1.7679,10.25365742,7.0905,-1.7755,7.309417932,3.0096,0.0076,3.009609596
17/01/2020 01:00,7.7278,1.1971,7.819970668,4.938,-1.2635,5.097085074,2.7898,2.4606,3.719883923,6.3752,-1.2625,6.499006177,4.938,-1.2635,5.097085074,1.4372,0.001,1.437200348
17/01/2020 01:30,9.3548,0.2598,9.358406867,5.195,-1.641,5.448018539,4.1598,1.9008,4.573508137,8.147,-1.641,8.310625127,5.195,-1.641,5.448018539,2.952,0,2.952
17/01/2020 02:00,10.4024,0.0555,10.40254805,6.86,-1.9855,7.14155517,3.5424,2.041,4.088310013,9.4444,-1.9769,9.649084152,6.86,-1.9855,7.14155517,2.5844,0.0086,2.584414309
17/01/2020 02:30,7.9974,1.1938,8.086010463,5.773,-1.43,5.947472488,2.2244,2.6238,3.439808396,6.901,-1.3734,7.036336302,5.773,-1.43,5.947472488,1.128,0.0566,1.129419125
17/01/2020 03:00,11.5977,-1.0534,11.64544103,8.6225,-1.736,8.795521716,2.9752,0.6826,3.052500254,10.6021,-0.7626,10.6294912,8.6225,-1.736,8.795521716,1.9796,0.9734,2.205974551
17/01/2020 03:30,9.3685,-0.4177,9.377807075,8.4315,-1.7445,8.610079703,0.937,1.3268,1.624305156,8.4949,-1.7369,8.670648627,8.4315,-1.7445,8.610079703,0.0634,0.0076,0.063853896
17/01/2020 04:00,8.2413,-0.6049,8.263469592,7.6615,-1.7895,7.867712024,0.5798,1.1846,1.318880283,7.6691,-1.7847,7.874023679,7.6615,-1.7895,7.867712024,0.0076,0.0048,0.008988882
17/01/2020 04:30,10.069,-0.8016,10.10085757,8.821,-1.992,9.043124737,1.248,1.1904,1.724690163,9.2204,-1.992,9.433124623,8.821,-1.992,9.043124737,0.3994,0,0.3994
17/01/2020 05:00,5.3842,-0.6826,5.42729697,4.646,-1.322,4.830424412,0.7382,0.6394,0.976612308,4.8524,-1.3114,5.026485424,4.646,-1.322,4.830424412,0.2064,0.0106,0.206672011
17/01/2020 05:30,10.9336,-0.4709,10.94373591,7.131,-1.4655,7.280030992,3.8026,0.9946,3.930521075,9.6826,-1.4617,9.792308699,7.131,-1.4655,7.280030992,2.5516,0.0038,2.55160283
17/01/2020 06:00,9.9496,-0.3201,9.954747821,7.85,-1.5805,8.007526475,2.0996,1.2604,2.448862658,8.9742,-1.5267,9.103135643,7.85,-1.5805,8.007526475,1.1242,0.0538,1.125486597
17/01/2020 06:30,8.5515,0.5553,8.569510508,6.3425,-0.8935,6.405126736,2.209,1.4488,2.641723384,6.8763,-0.7985,6.922507056,6.3425,-0.8935,6.405126736,0.5338,0.095,0.542187643
17/01/2020 07:00,10.0698,0.5065,10.08253015,5.721,-0.6465,5.757412896,4.3488,1.153,4.499052171,9.224,-0.6187,9.244726372,5.721,-0.6465,5.757412896,3.503,0.0278,3.503110309
17/01/2020 07:30,12.9857,0.0674,12.98587491,7.2315,-1.103,7.315135081,5.7542,1.1704,5.872022973,12.4175,-0.9618,12.45469251,7.2315,-1.103,7.315135081,5.186,0.1412,5.187921881
17/01/2020 08:00,10.9017,1.2721,10.9756686,4.8785,-0.8745,4.956259931,6.0232,2.1466,6.394281023,9.7429,-0.3109,9.747859212,4.8785,-0.8745,4.956259931,4.8644,0.5636,4.896941119
17/01/2020 08:30,18.4679,1.0547,18.49799239,8.9245,-1.2445,9.010853483,9.5434,2.2992,9.816455786,15.8471,-0.5465,15.85652045,8.9245,-1.2445,9.010853483,6.9226,0.698,6.957700393
17/01/2020 09:00,16.8072,1.5806,16.8813586,9.753,-1.261,9.834181715,7.0542,2.8416,7.605026509,12.7272,0.0148,12.72720861,9.753,-1.261,9.834181715,2.9742,1.2758,3.23628356
17/01/2020 09:30,15.871,1.8653,15.98023733,9.991,-1.1425,10.05611194,5.88,3.0078,6.604639342,13.1388,0.2553,13.14128013,9.991,-1.1425,10.05611194,3.1478,1.3978,3.444196522
17/01/2020 10:00,14.6889,2.0141,14.82634082,8.8165,-0.9275,8.86515248,5.8724,2.9416,6.567959525,12.4445,0.3675,12.44992516,8.8165,-0.9275,8.86515248,3.628,1.295,3.852195348
17/01/2020 10:30,13.2947,2.2675,13.48668248,6.4825,-0.4915,6.501105944,6.8122,2.759,7.349704065,12.1071,0.6999,12.1273134,6.4825,-0.4915,6.501105944,5.6246,1.1914,5.749396414
17/01/2020 11:00,14.9017,1.9963,15.03482213,6.4115,-0.3385,6.420429464,8.4902,2.3348,8.805383983,14.7607,0.4833,14.76861007,6.4115,-0.3385,6.420429464,8.3492,0.8218,8.389546822
17/01/2020 11:30,11.473,2.1252,11.66817055,3.312,-0.007,3.312007397,8.161,2.1322,8.434939113,11.2416,0.6256,11.258994,3.312,-0.007,3.312007397,7.9296,0.6326,7.954793456
17/01/2020 12:00,15.4775,1.6103,15.56104342,4.4285,-0.2435,4.435189342,11.049,1.8538,11.20343588,14.7865,0.0925,14.78678932,4.4285,-0.2435,4.435189342,10.358,0.336,10.36344827
17/01/2020 12:30,14.6405,1.8518,14.75714754,4.3305,-0.193,4.33479864,10.31,2.0448,10.51081857,13.4605,0.2938,13.46370598,4.3305,-0.193,4.33479864,9.13,0.4868,9.142968568
17/01/2020 13:00,15.1315,1.625,15.21850575,4.8095,-0.32,4.820133842,10.322,1.945,10.50365217,15.0315,0.1024,15.03184879,4.8095,-0.32,4.820133842,10.222,0.4224,10.23072362
17/01/2020 13:30,13.8684,1.6436,13.96545522,4.372,-0.31,4.382976614,9.4964,1.9536,9.695265129,13.737,0.1134,13.73746805,4.372,-0.31,4.382976614,9.365,0.4234,9.37456626
17/01/2020 14:00,12.8136,1.8287,12.94343419,3.155,-0.1375,3.157994815,9.6586,1.9662,9.856698048,12.5918,0.2983,12.59533287,3.155,-0.1375,3.157994815,9.4368,0.4358,9.446857461
17/01/2020 14:30,14.503,1.7123,14.60373172,3.481,-0.1395,3.483794088,11.022,1.8518,11.17647741,13.938,0.1811,13.93917649,3.481,-0.1395,3.483794088,10.457,0.3206,10.46191347
17/01/2020 15:00,14.6125,1.2208,14.66340714,4.1815,-0.372,4.19801456,10.431,1.5928,10.55190849,14.2065,-0.3068,14.2098124,4.1815,-0.372,4.19801456,10.025,0.0652,10.02521202
17/01/2020 15:30,15.9215,1.1199,15.96083764,5.8335,-0.6485,5.86943562,10.088,1.7684,10.24182516,14.2505,-0.4545,14.25774598,5.8335,-0.6485,5.86943562,8.417,0.194,8.419235417
17/01/2020 16:00,13.2999,0.9776,13.33578051,4.6725,-0.811,4.742359882,8.6274,1.7886,8.81085244,11.2091,-0.5662,11.22339099,4.6725,-0.811,4.742359882,6.5366,0.2448,6.541182355
17/01/2020 16:30,14.1437,0.9143,14.17322102,4.3575,-1.1075,4.496038534,9.7862,2.0218,9.99286674,12.9803,-0.6093,12.99459251,4.3575,-1.1075,4.496038534,8.6228,0.4982,8.637180274
17/01/2020 17:00,13.6335,1.1149,13.67901035,3.3255,-0.9675,3.46338079,10.308,2.0824,10.51623762,12.5925,-0.1735,12.59369519,3.3255,-0.9675,3.46338079,9.267,0.794,9.300952908
17/01/2020 17:30,15.112,1.0867,15.15102178,3.822,-0.8515,3.9157038,11.29,1.9382,11.45516125,14.42,-0.1785,14.42110475,3.822,-0.8515,3.9157038,10.598,0.673,10.61934711
17/01/2020 18:00,13.91,1.0812,13.95195662,2.651,-0.714,2.745468448,11.259,1.7952,11.40122029,13.64,-0.1496,13.64082036,2.651,-0.714,2.745468448,10.989,0.5644,11.00348437
17/01/2020 18:30,14.065,0.9159,14.09478974,1.659,-0.7815,1.833854752,12.406,1.6974,12.52158148,13.917,-0.3149,13.92056217,1.659,-0.7815,1.833854752,12.258,0.4666,12.26687734
17/01/2020 19:00,14.674,0.9095,14.70215856,1.647,-0.7945,1.828616759,13.027,1.704,13.1379734,14.532,-0.3269,14.53567637,1.647,-0.7945,1.828616759,12.885,0.4676,12.89348187
17/01/2020 19:30,15.017,1.304,15.07351004,1.641,-0.547,1.72976588,13.376,1.851,13.50346537,14.796,0.0588,14.79611684,1.641,-0.547,1.72976588,13.155,0.6058,13.16894144
17/01/2020 20:00,16.5295,0.6823,16.5435759,3.3835,-0.9775,3.521871449,13.146,1.6598,13.250368,16.3555,-0.5627,16.3651768,3.3835,-0.9775,3.521871449,12.972,0.4148,12.97863025
17/01/2020 20:30,15.6725,0.6986,15.68806228,4.3945,-1.182,4.550687228,11.278,1.8806,11.43371945,15.2265,-0.5474,15.23633647,4.3945,-1.182,4.550687228,10.832,0.6346,10.85057331
17/01/2020 21:00,14.4979,0.4195,14.50396789,4.8535,-1.3605,5.040577596,9.6444,1.78,9.807285627,14.1877,-0.8297,14.21193982,4.8535,-1.3605,5.040577596,9.3342,0.5308,9.349280094
17/01/2020 21:30,13.2398,0.0366,13.23985059,4.523,-1.536,4.776696034,8.7168,1.5726,8.857520703,12.9922,-0.6404,13.00797344,4.523,-1.536,4.776696034,8.4692,0.8956,8.516422254
17/01/2020 22:00,13.3064,-0.0893,13.30669965,5.083,-1.6435,5.342095212,8.2234,1.5542,8.368981133,13.0836,-0.5779,13.09635664,5.083,-1.6435,5.342095212,8.0006,1.0656,8.071251682
17/01/2020 22:30,12.404,0.2262,12.40606233,5.206,-1.424,5.397241147,7.198,1.6502,7.38473859,11.665,-0.7798,11.69103558,5.206,-1.424,5.397241147,6.459,0.6442,6.491045728
17/01/2020 23:00,14.2471,-0.8737,14.27386458,7.8285,-1.9825,8.07562496,6.4186,1.1088,6.513667431,13.1739,-1.8375,13.30143028,7.8285,-1.9825,8.07562496,5.3454,0.145,5.347366283
17/01/2020 23:30,12.9998,0.0279,12.99982994,9.155,-1.7155,9.314341912,3.8448,1.7434,4.221602847,12.1358,-0.6653,12.15402262,9.155,-1.7155,9.314341912,2.9808,1.0502,3.160393754
18/01/2020 00:00,8.0594,-0.3595,8.067413998,6.437,-1.7275,6.664774959,1.6224,1.368,2.122170059,7.5266,-1.0823,7.604017415,6.437,-1.7275,6.664774959,1.0896,0.6452,1.266298227
18/01/2020 00:30,8.6377,-0.3517,8.644857094,5.2355,-1.5555,5.461688429,3.4022,1.2038,3.608891697,8.1953,-0.9919,8.255107976,5.2355,-1.5555,5.461688429,2.9598,0.5636,3.012982078
18/01/2020 01:00,9.9584,-0.2824,9.962403341,5.838,-1.351,5.99228212,4.1204,1.0686,4.256712595,9.3544,-0.919,9.399434045,5.838,-1.351,5.99228212,3.5164,0.432,3.542836852
18/01/2020 01:30,9.7473,-0.4497,9.757668132,6.3565,-1.2965,6.487372696,3.3908,0.8468,3.494938466,9.1703,-1.0699,9.232501725,6.3565,-1.2965,6.487372696,2.8138,0.2266,2.822909492
18/01/2020 02:00,8.1854,-0.939,8.239083333,5.532,-1.635,5.768556925,2.6534,0.696,2.743163787,7.623,-1.5466,7.778309621,5.532,-1.635,5.768556925,2.091,0.0884,2.092867784
18/01/2020 02:30,8.3333,-0.9673,8.38925254,5.3995,-1.8515,5.708121626,2.9338,0.8842,3.064146224,7.8341,-1.5933,7.994481078,5.3995,-1.8515,5.708121626,2.4346,0.2582,2.448253337
18/01/2020 03:00,8.9195,-0.7429,8.950384386,6.0625,-1.8545,6.339800983,2.857,1.1116,3.065632652,8.6785,-1.4301,8.795541385,6.0625,-1.8545,6.339800983,2.616,0.4244,2.650202136
18/01/2020 03:30,6.246,0.6336,6.278054234,4.061,-1.035,4.190816865,2.185,1.6686,2.749263712,6.1184,-0.6202,6.149753377,4.061,-1.035,4.190816865,2.0574,0.4148,2.09879818
18/01/2020 04:00,6.4258,-0.0652,6.426130771,2.894,-1.129,3.106425116,3.5318,1.0638,3.688533812,6.4192,-1.129,6.517727337,2.894,-1.129,3.106425116,3.5252,0,3.5252
18/01/2020 04:30,6.9381,0.1867,6.940611536,2.3205,-1.0585,2.550518085,4.6176,1.2452,4.782546686,6.9823,-1.0585,7.062077282,2.3205,-1.0585,2.550518085,4.6618,0,4.6618
18/01/2020 05:00,6.4796,0.1873,6.482306492,1.524,-0.8985,1.769146192,4.9556,1.0858,5.073158089,6.4844,-0.8985,6.546353612,1.524,-0.8985,1.769146192,4.9604,0,4.9604
18/01/2020 05:30,7.8751,0.0973,7.875701067,1.9635,-1.0585,2.230639931,5.9116,1.1558,6.023527887,7.7495,-1.0585,7.821455907,1.9635,-1.0585,2.230639931,5.786,0,5.786
18/01/2020 06:00,7.4348,0.3224,7.441786936,1.715,-1.014,1.992340583,5.7198,1.3364,5.873846866,7.3128,-1.014,7.382766408,1.715,-1.014,1.992340583,5.5978,0,5.5978
18/01/2020 06:30,7.3733,0.741,7.41044087,1.2225,-0.606,1.36445676,6.1508,1.347,6.296566496,7.3887,-0.606,7.413509539,1.2225,-0.606,1.36445676,6.1662,0,6.1662
18/01/2020 07:00,8.8959,0.3559,8.903016434,1.8725,-0.7665,2.0233088,7.0234,1.1224,7.112519196,8.9621,-0.7665,8.994818434,1.8725,-0.7665,2.0233088,7.0896,0,7.0896
18/01/2020 07:30,9.2755,0.4693,9.287364682,2.2205,-0.9015,2.396523002,7.055,1.3708,7.186940771,9.3611,-0.9015,9.404408299,2.2205,-0.9015,2.396523002,7.1406,0,7.1406
18/01/2020 08:00,9.2611,1.1386,9.330829715,1.8335,-0.503,1.901244658,7.4276,1.6416,7.606845096,9.3253,-0.503,9.338855877,1.8335,-0.503,1.901244658,7.4918,0,7.4918
18/01/2020 08:30,9.8765,1.2559,9.956030186,1.4275,-0.1505,1.435411613,8.449,1.4064,8.565253175,9.9283,-0.1505,9.929440626,1.4275,-0.1505,1.435411613,8.5008,0,8.5008
18/01/2020 09:00,11.2617,0.4982,11.27271441,1.8325,-0.341,1.863957416,9.4292,0.8392,9.466470793,11.3155,-0.341,11.32063696,1.8325,-0.341,1.863957416,9.483,0,9.483
18/01/2020 09:30,12.3985,0.8859,12.43010945,2.0785,-0.1615,2.084764855,10.32,1.0474,10.37301532,12.4875,0.1447,12.48833833,2.0785,-0.1615,2.084764855,10.409,0.3062,10.41350275
18/01/2020 10:00,13.1795,0.7018,13.19817198,2.6045,-0.219,2.613691116,10.575,0.9208,10.61501284,13.2205,-0.1642,13.22151965,2.6045,-0.219,2.613691116,10.616,0.0548,10.61614144
18/01/2020 10:30,13.0565,0.8792,13.08606835,2.8085,-0.148,2.812396887,10.248,1.0272,10.29935162,13.1025,-0.148,13.10333584,2.8085,-0.148,2.812396887,10.294,0,10.294
18/01/2020 11:00,13.4655,0.9762,13.50083911,3.0655,-0.221,3.073455913,10.4,1.1972,10.46868128,13.4915,-0.221,13.49330994,3.0655,-0.221,3.073455913,10.426,0,10.426
18/01/2020 11:30,13.901,1.1918,13.95199585,3.646,-0.208,3.651928258,10.255,1.3998,10.35009493,13.982,-0.208,13.98354705,3.646,-0.208,3.651928258,10.336,0,10.336
18/01/2020 12:00,13.3695,0.8289,13.39517098,3.9645,-0.4105,3.985695736,9.405,1.2394,9.486313159,13.4281,-0.4105,13.43437307,3.9645,-0.4105,3.985695736,9.4636,0,9.4636
18/01/2020 12:30,12.1578,0.9753,12.1968566,3.125,-0.4455,3.156595516,9.0328,1.4208,9.143858512,12.2048,-0.4359,12.2125817,3.125,-0.4455,3.156595516,9.0798,0.0096,9.079805075
18/01/2020 13:00,11.839,0.9871,11.88007944,2.169,-0.3665,2.199746179,9.67,1.3536,9.764278415,11.867,-0.3549,11.87230572,2.169,-0.3665,2.199746179,9.698,0.0116,9.698006938
18/01/2020 13:30,14.12,0.6666,14.13572621,3.658,-0.639,3.713392654,10.462,1.3056,10.54315111,14.15,-0.639,14.16442096,3.658,-0.639,3.713392654,10.492,0,10.492
18/01/2020 14:00,11.1596,0.8046,11.18856797,2.267,-0.623,2.35104615,8.8926,1.4276,9.006463042,11.1642,-0.6106,11.18088521,2.267,-0.623,2.35104615,8.8972,0.0124,8.897208641
18/01/2020 14:30,12.6905,0.5383,12.70191155,2.4195,-0.8115,2.55196248,10.271,1.3498,10.3593147,12.6445,-0.8019,12.66990228,2.4195,-0.8115,2.55196248,10.225,0.0096,10.22500451
18/01/2020 15:00,13.3278,0.5868,13.34071164,3.458,-0.881,3.568462554,9.8698,1.4678,9.978345999,13.4354,-0.8666,13.46331938,3.458,-0.881,3.568462554,9.9774,0.0144,9.977410391
18/01/2020 15:30,12.7997,0.4662,12.80818732,3.8255,-0.973,3.947300248,8.9742,1.4392,9.088870242,12.9053,-0.973,12.94192787,3.8255,-0.973,3.947300248,9.0798,0,9.0798
18/01/2020 16:00,12.2726,0.5316,12.284108,3.74,-0.87,3.839856768,8.5326,1.4016,8.646950059,12.3292,-0.87,12.35985731,3.74,-0.87,3.839856768,8.5892,0,8.5892
18/01/2020 16:30,11.7712,0.8742,11.80361703,2.631,-0.564,2.690772566,9.1402,1.4382,9.252657741,11.534,-0.542,11.54672767,2.631,-0.564,2.690772566,8.903,0.022,8.903027182
18/01/2020 17:00,13.31,1.085,13.3541501,2.831,-0.113,2.833254313,10.479,1.198,10.5472577,13.085,-0.113,13.08548792,2.831,-0.113,2.833254313,10.254,0,10.254
18/01/2020 17:30,14.2385,0.6866,14.25504478,2.9965,-0.382,3.020750941,11.242,1.0686,11.29267329,14.0645,-0.382,14.06968671,2.9965,-0.382,3.020750941,11.068,0,11.068
18/01/2020 18:00,16.0595,0.8771,16.08343386,3.9825,-0.5765,4.024010251,12.077,1.4536,12.16416384,15.6675,-0.5765,15.67810283,3.9825,-0.5765,4.024010251,11.685,0,11.685
18/01/2020 18:30,14.172,1.3884,14.23984686,2.609,-0.259,2.621824174,11.563,1.6474,11.67976437,13.666,-0.259,13.66845408,2.609,-0.259,2.621824174,11.057,0,11.057
18/01/2020 19:00,15.3605,0.7352,15.37808438,2.7425,-0.533,2.793813746,12.618,1.2682,12.68157148,14.7395,-0.533,14.74913385,2.7425,-0.533,2.793813746,11.997,0,11.997
18/01/2020 19:30,16.2285,0.395,16.23330642,4.0915,-1.021,4.216967305,12.137,1.416,12.21932179,15.6875,-1.021,15.7206901,4.0915,-1.021,4.216967305,11.596,0,11.596
18/01/2020 20:00,14.068,0.7357,14.08722395,3.604,-0.9895,3.737368894,10.464,1.7252,10.60526336,13.958,-0.9761,13.99208831,3.604,-0.9895,3.737368894,10.354,0.0134,10.35400867
18/01/2020 20:30,13.804,0.6753,13.82050817,3.227,-1.0815,3.403405831,10.577,1.7568,10.72190632,13.654,-1.0815,13.69676452,3.227,-1.0815,3.403405831,10.427,0,10.427
18/01/2020 21:00,16.141,0.0966,16.14128906,5.952,-1.689,6.187004526,10.189,1.7856,10.34427805,16.419,-1.689,16.50564394,5.952,-1.689,6.187004526,10.467,0,10.467
18/01/2020 21:30,13.8646,-0.028,13.86462827,6.502,-1.899,6.773640454,7.3626,1.871,7.596612387,14.1858,-1.129,14.23065573,6.502,-1.899,6.773640454,7.6838,0.77,7.722284794
18/01/2020 22:00,11.288,0.021,11.28801953,4.808,-1.803,5.134946251,6.48,1.824,6.731818179,11.459,-0.6154,11.47551298,4.808,-1.803,5.134946251,6.651,1.1876,6.756196767
18/01/2020 22:30,11.3204,0.0727,11.32063344,3.769,-1.8225,4.186510152,7.5514,1.8952,7.785590857,11.6622,-0.7243,11.68467027,3.769,-1.8225,4.186510152,7.8932,1.0982,7.969231423
18/01/2020 23:00,11.8722,0.4383,11.88028786,4.055,-1.6815,4.389814034,7.8172,2.1198,8.099516521,12.049,-0.7839,12.07447308,4.055,-1.6815,4.389814034,7.994,0.8976,8.044235312
18/01/2020 23:30,9.8518,0.1423,9.852827641,3.102,-1.2535,3.345693687,6.7498,1.3958,6.892608917,9.9526,-0.7851,9.983517855,3.102,-1.2535,3.345693687,6.8506,0.4684,6.866594419
19/01/2020 00:00,10.3493,0.3656,10.35575559,3.3105,-0.607,3.365688525,7.0388,0.9726,7.105677744,10.3695,-0.2518,10.37255675,3.3105,-0.607,3.365688525,7.059,0.3552,7.067930959
19/01/2020 00:30,11.4188,-0.6177,11.43549504,5.22,-0.8645,5.291101988,6.1988,0.2468,6.203711122,11.2172,-0.8645,11.25046382,5.22,-0.8645,5.291101988,5.9972,0,5.9972
19/01/2020 01:00,10.4619,-0.4951,10.47360853,6.4855,-0.8445,6.540251562,3.9764,0.3494,3.991721097,10.3477,-0.8445,10.38210362,6.4855,-0.8445,6.540251562,3.8622,0,3.8622
19/01/2020 01:30,9.165,-0.8003,9.199875276,6.621,-1.1095,6.713317455,2.544,0.3092,2.562721335,8.901,-1.1095,8.969882455,6.621,-1.1095,6.713317455,2.28,0,2.28
19/01/2020 02:00,8.6589,-0.579,8.678236584,6.3905,-1.516,6.567857052,2.2684,0.937,2.454303885,8.5151,-1.4748,8.641872659,6.3905,-1.516,6.567857052,2.1246,0.0412,2.124999435
19/01/2020 02:30,8.6481,0.0788,8.648458999,6.3105,-1.652,6.523152171,2.3376,1.7308,2.908615203,8.7557,-1.651,8.909999074,6.3105,-1.652,6.523152171,2.4452,0.001,2.445200204
19/01/2020 03:00,7.9809,0.2823,7.98589119,5.8745,-1.5255,6.069341027,2.1064,1.8078,2.775799308,8.1075,-1.5245,8.249585232,5.8745,-1.5255,6.069341027,2.233,0.001,2.233000224
19/01/2020 03:30,5.7149,0.5415,5.740496865,3.2515,-1.0925,3.430132432,2.4634,1.634,2.956060818,5.7879,-1.0905,5.889734855,3.2515,-1.0925,3.430132432,2.5364,0.002,2.536400789
19/01/2020 04:00,6.9164,0.1853,6.918881777,2.124,-1.0915,2.388042766,4.7924,1.2768,4.959568126,6.9182,-1.0915,7.003774946,2.124,-1.0915,2.388042766,4.7942,0,4.7942
19/01/2020 04:30,7.2055,0.1649,7.207386646,1.4955,-1.1005,1.856776912,5.71,1.2654,5.848532907,7.2345,-1.1005,7.317724407,1.4955,-1.1005,1.856776912,5.739,0,5.739
19/01/2020 05:00,7.4788,0.2392,7.482624278,1.254,-1.076,1.652359525,6.2248,1.3152,6.36222336,7.5564,-1.076,7.632624513,1.254,-1.076,1.652359525,6.3024,0,6.3024
19/01/2020 05:30,7.3638,0.1772,7.365931732,1.164,-1.043,1.562928341,6.1998,1.2202,6.31873469,7.4222,-1.043,7.495125205,1.164,-1.043,1.562928341,6.2582,0,6.2582
19/01/2020 06:00,7.3685,0.4471,7.382051927,1.0345,-0.6915,1.24433215,6.334,1.1386,6.435523752,7.4263,-0.6915,7.458425031,1.0345,-0.6915,1.24433215,6.3918,0,6.3918
19/01/2020 06:30,7.5049,0.4662,7.519366094,0.9385,-0.348,1.000942681,6.5664,0.8142,6.616685772,7.5711,-0.348,7.579093561,0.9385,-0.348,1.000942681,6.6326,0,6.6326
19/01/2020 07:00,7.9182,0.286,7.923363379,0.938,-0.338,0.997039618,6.9802,0.624,7.008035962,8.0046,-0.338,8.011732969,0.938,-0.338,0.997039618,7.0666,0,7.0666
19/01/2020 07:30,8.2403,0.3316,8.246969301,0.9155,-0.35,0.980122569,7.3248,0.6816,7.356444359,8.2835,-0.35,8.29089092,0.9155,-0.35,0.980122569,7.368,0,7.368
19/01/2020 08:00,8.7103,0.5375,8.726868415,0.8825,-0.2785,0.925401805,7.8278,0.816,7.870216569,8.7449,-0.2785,8.749333589,0.8825,-0.2785,0.925401805,7.8624,0,7.8624
19/01/2020 08:30,9.3925,0.8635,9.432109441,0.8925,-0.0005,0.89250014,8.5,0.864,8.543798687,9.4251,-0.0005,9.425100013,0.8925,-0.0005,0.89250014,8.5326,0,8.5326
19/01/2020 09:00,10.4986,0.8737,10.5348922,1.057,0.0875,1.060615505,9.4416,0.7862,9.474276806,10.5274,0.0875,10.52776363,1.057,0.0875,1.060615505,9.4704,0,9.4704
19/01/2020 09:30,11.4806,0.2141,11.48259619,1.581,0.0835,1.583203477,9.8996,0.1306,9.90046143,11.5352,0.0835,11.53550221,1.581,0.0835,1.583203477,9.9542,0,9.9542
19/01/2020 10:00,12.554,0.3838,12.55986538,2.233,0.066,2.233975157,10.321,0.3178,10.32589162,12.607,0.066,12.60717276,2.233,0.066,2.233975157,10.374,0,10.374
19/01/2020 10:30,13.377,0.6168,13.39121246,2.86,0.038,2.860252436,10.517,0.5788,10.532915,13.432,0.038,13.43205375,2.86,0.038,2.860252436,10.572,0,10.572
19/01/2020 11:00,13.7415,0.6995,13.75929222,3.2875,0.0015,3.287500342,10.454,0.698,10.47727636,13.7975,0.0015,13.79750008,3.2875,0.0015,3.287500342,10.51,0,10.51
19/01/2020 11:30,13.625,0.765,13.64645925,3.564,-0.025,3.564087681,10.061,0.79,10.09196814,13.684,-0.025,13.68402284,3.564,-0.025,3.564087681,10.12,0,10.12
19/01/2020 12:00,13.7423,0.7387,13.76213962,3.7515,-0.0475,3.751800701,9.9908,0.7862,10.02168624,13.7935,-0.0475,13.79358179,3.7515,-0.0475,3.751800701,10.042,0,10.042
19/01/2020 12:30,13.8309,0.8808,13.85891783,3.8325,-0.059,3.832954115,9.9984,0.9398,10.04247114,13.8865,-0.059,13.88662534,3.8325,-0.059,3.832954115,10.054,0,10.054
19/01/2020 13:00,13.6979,0.8242,13.72267358,3.8205,-0.059,3.820955541,9.8774,0.8832,9.916807601,13.7559,-0.059,13.75602653,3.8205,-0.059,3.820955541,9.9354,0,9.9354
19/01/2020 13:30,13.4562,0.7589,13.47758315,3.716,-0.0465,3.716290926,9.7402,0.8054,9.77344183,13.5138,-0.0465,13.51388,3.716,-0.0465,3.716290926,9.7978,0,9.7978
19/01/2020 14:00,13.1729,0.6955,13.19124765,3.5585,-0.0505,3.558858314,9.6144,0.746,9.643298365,13.2287,-0.0505,13.22879639,3.5585,-0.0505,3.558858314,9.6702,0,9.6702
19/01/2020 14:30,12.6969,0.5555,12.70904599,3.2725,-0.0195,3.272558097,9.4244,0.575,9.441924611,12.7545,-0.0195,12.75451491,3.2725,-0.0195,3.272558097,9.482,0,9.482
19/01/2020 15:00,12.395,0.5395,12.40673548,2.867,0.0105,2.867019227,9.528,0.529,9.542673892,12.4536,0.0105,12.45360443,2.867,0.0105,2.867019227,9.5866,0,9.5866
19/01/2020 15:30,12.2076,0.4998,12.21782705,2.308,0.038,2.308312804,9.8996,0.4618,9.910365251,12.2632,0.038,12.26325888,2.308,0.038,2.308312804,9.9552,0,9.9552
19/01/2020 16:00,12.355,0.4733,12.36406235,1.68,0.0625,1.681162172,10.675,0.4108,10.68290137,12.407,0.0625,12.40715742,1.68,0.0625,1.681162172,10.727,0,10.727
19/01/2020 16:30,12.483,0.4592,12.49144322,1.104,0.081,1.106967479,11.379,0.3782,11.38528332,12.529,0.081,12.52926183,1.104,0.081,1.106967479,11.425,0,11.425
19/01/2020 17:00,13.1665,0.5362,13.17741373,0.8855,0.037,0.886272672,12.281,0.4992,12.29114159,13.1885,0.037,13.1885519,0.8855,0.037,0.886272672,12.303,0,12.303
19/01/2020 17:30,14.1365,0.8543,14.1622901,0.8825,0.0075,0.882531869,13.254,0.8468,13.28102354,14.1285,0.0075,14.12850199,0.8825,0.0075,0.882531869,13.246,0,13.246
19/01/2020 18:00,14.9965,1.0418,15.03264313,0.8865,0.099,0.89201079,14.11,0.9428,14.14146286,14.9825,0.099,14.98282708,0.8865,0.099,0.89201079,14.096,0,14.096
19/01/2020 18:30,15.084,0.9251,15.11234151,0.895,0.0975,0.900295091,14.189,0.8276,14.21311517,15.071,0.0975,15.07131538,0.895,0.0975,0.900295091,14.176,0,14.176
19/01/2020 19:00,15.307,0.9323,15.33536541,0.896,-0.0065,0.896023577,14.411,0.9388,14.44154654,15.294,-0.0065,15.29400138,0.896,-0.0065,0.896023577,14.398,0,14.398
19/01/2020 19:30,15.2925,1.2265,15.34160547,0.8925,0.1215,0.900732202,14.4,1.105,14.44233447,15.2815,0.1215,15.281983,0.8925,0.1215,0.900732202,14.389,0,14.389
19/01/2020 20:00,15.113,0.9586,15.14337092,0.894,0.01,0.894055927,14.219,0.9486,14.25060711,15.102,0.01,15.10200331,0.894,0.01,0.894055927,14.208,0,14.208
19/01/2020 20:30,14.5565,0.8694,14.58243973,0.8955,-0.035,0.896183714,13.661,0.9044,13.69090429,14.5505,-0.035,14.55054209,0.8955,-0.035,0.896183714,13.655,0,13.655
19/01/2020 21:00,14.0365,0.97,14.06997627,0.8925,0.082,0.896259031,13.144,0.888,13.1739622,14.0385,0.082,14.03873948,0.8925,0.082,0.896259031,13.146,0,13.146
19/01/2020 21:30,13.414,0.6108,13.42789904,0.892,0.078,0.89540382,12.522,0.5328,12.53332996,13.446,0.078,13.44622624,0.892,0.078,0.89540382,12.554,0,12.554
19/01/2020 22:00,12.736,-0.0118,12.73600547,0.917,-0.128,0.925890382,11.819,0.1162,11.8195712,12.841,-0.128,12.84163794,0.917,-0.128,0.925890382,11.924,0,11.924
19/01/2020 22:30,11.8205,-0.4108,11.82763615,1.0315,-0.528,1.158782227,10.789,0.1172,10.78963655,11.9115,-0.528,11.92319656,1.0315,-0.528,1.158782227,10.88,0,10.88
19/01/2020 23:00,10.9845,-0.1516,10.98554609,0.9715,-0.407,1.053309665,10.013,0.2554,10.01625669,11.0935,-0.407,11.10096353,0.9715,-0.407,1.053309665,10.122,0,10.122
19/01/2020 23:30,10.1329,0.4244,10.14178376,0.8925,0.124,0.901072833,9.2404,0.3004,9.245281625,10.2211,0.124,10.22185214,0.8925,0.124,0.901072833,9.3286,0,9.3286
20/01/2020 00:00,9.3815,-0.101,9.382043661,0.9105,-0.149,0.922611104,8.471,0.048,8.471135992,9.4631,-0.149,9.464272957,0.9105,-0.149,0.922611104,8.5526,0,8.5526
20/01/2020 00:30,8.7717,-0.087,8.772131434,0.9045,-0.087,0.908674447,7.8672,0,7.8672,8.8707,-0.087,8.871126619,0.9045,-0.087,0.908674447,7.9662,0,7.9662
20/01/2020 01:00,8.5615,-0.2345,8.564710882,0.9765,-0.2345,1.004262167,7.585,0,7.585,8.6173,-0.2345,8.620490099,0.9765,-0.2345,1.004262167,7.6408,0,7.6408
20/01/2020 01:30,8.4528,-0.3597,8.460449866,0.934,-0.4385,1.031813089,7.5188,0.0788,7.519212916,8.5506,-0.3943,8.559686493,0.934,-0.4385,1.031813089,7.6166,0.0442,7.616728248
20/01/2020 02:00,8.2845,0.0868,8.284954707,0.8935,0.034,0.89414666,7.391,0.0528,7.391188595,8.3691,0.034,8.369169063,0.8935,0.034,0.89414666,7.4756,0,7.4756
20/01/2020 02:30,8.4088,-0.785,8.445362185,1.228,-0.785,1.457466638,7.1808,0,7.1808,8.5048,-0.785,8.540951237,1.228,-0.785,1.457466638,7.2768,0,7.2768
20/01/2020 03:00,8.1755,-0.5822,8.196203822,1.3325,-0.949,1.635896467,6.843,0.3668,6.852823596,8.2791,-0.949,8.333312535,1.3325,-0.949,1.635896467,6.9466,0,6.9466
20/01/2020 03:30,7.9268,-0.6875,7.956557955,1.249,-1.0935,1.660043147,6.6778,0.406,6.690130704,8.0324,-1.0935,8.106490733,1.249,-1.0935,1.660043147,6.7834,0,6.7834
20/01/2020 04:00,8.1001,-0.1144,8.100907811,1.3695,-0.964,1.67476155,6.7306,0.8496,6.784010357,8.2029,-0.9592,8.258791258,1.3695,-0.964,1.67476155,6.8334,0.0048,6.833401686
20/01/2020 04:30,7.548,-0.4218,7.559776401,1.256,-0.899,1.544583115,6.292,0.4772,6.310070034,7.6872,-0.897,7.739357392,1.256,-0.899,1.544583115,6.4312,0.002,6.431200311
20/01/2020 05:00,7.8283,-0.6253,7.853233791,1.5345,-0.7655,1.714841246,6.2938,0.1402,6.295361346,7.9531,-0.7655,7.989855434,1.5345,-0.7655,1.714841246,6.4186,0,6.4186
20/01/2020 05:30,7.599,-0.6973,7.630925782,1.548,-0.7635,1.726046422,6.051,0.0662,6.051362114,7.7324,-0.7635,7.770002703,1.548,-0.7635,1.726046422,6.1844,0,6.1844
20/01/2020 06:00,8.018,-0.9092,8.069384651,1.73,-1.033,2.014941438,6.288,0.1238,6.289218587,8.1342,-1.033,8.199530391,1.73,-1.033,2.014941438,6.4042,0,6.4042
20/01/2020 06:30,7.7431,-0.0943,7.743674199,1.1315,-0.5215,1.24589506,6.6116,0.4272,6.625387113,7.8169,-0.5215,7.834276473,1.1315,-0.5215,1.24589506,6.6854,0,6.6854
20/01/2020 07:00,9.9447,0.2902,9.948933316,1.0935,-0.232,1.117839993,8.8512,0.5222,8.866590905,10.0273,-0.232,10.02998351,1.0935,-0.232,1.117839993,8.9338,0,8.9338
20/01/2020 07:30,11.0805,0.6007,11.09677073,0.8695,0.0055,0.869517395,10.211,0.5952,10.22833242,11.1705,0.0055,11.17050135,0.8695,0.0055,0.869517395,10.301,0,10.301
20/01/2020 08:00,12.863,0.6949,12.88175667,0.878,-0.1105,0.884926127,11.985,0.8054,12.01203123,12.97,-0.1105,12.9704707,0.878,-0.1105,0.884926127,12.092,0,12.092
20/01/2020 08:30,13.8375,1.1262,13.88325368,0.9805,-0.069,0.982924845,12.857,1.1952,12.91243401,13.9405,-0.0104,13.94050388,0.9805,-0.069,0.982924845,12.96,0.0586,12.96013248
20/01/2020 09:00,14.659,1.5044,14.73599336,1.37,0.001,1.370000365,13.289,1.5034,13.37377032,14.736,0.5808,14.74744129,1.37,0.001,1.370000365,13.366,0.5798,13.37856958
20/01/2020 09:30,14.8015,1.692,14.89789469,1.8195,0.009,1.819522259,12.982,1.683,13.09063837,14.8745,0.7338,14.89258919,1.8195,0.009,1.819522259,13.055,0.7248,13.07510459
20/01/2020 10:00,15.4815,2.0228,15.61308945,2.5455,-0.045,2.54589773,12.936,2.0678,13.10022492,15.4995,0.218,15.50103301,2.5455,-0.045,2.54589773,12.954,0.263,12.95666952
20/01/2020 10:30,15.428,2.2707,15.59420606,2.924,-0.1255,2.926692032,12.504,2.3962,12.73152742,15.431,0.4687,15.43811649,2.924,-0.1255,2.926692032,12.507,0.5942,12.52110709
20/01/2020 11:00,15.241,2.2993,15.41346364,3.255,-0.1325,3.257695696,11.986,2.4318,12.23020226,15.254,0.4943,15.2620067,3.255,-0.1325,3.257695696,11.999,0.6268,12.01536014
20/01/2020 11:30,15.6205,2.5359,15.82500582,3.7745,-0.1185,3.776359689,11.846,2.6544,12.13975104,15.6335,0.7263,15.6503621,3.7745,-0.1185,3.776359689,11.859,0.8448,11.88905245
20/01/2020 12:00,14.8845,2.4801,15.0897063,3.6225,-0.0965,3.623785107,11.262,2.5766,11.55298713,14.8965,0.6743,14.91175351,3.6225,-0.0965,3.623785107,11.274,0.7708,11.30031896
20/01/2020 12:30,14.974,2.4518,15.17339775,3.678,-0.099,3.67933214,11.296,2.5508,11.58042299,14.99,0.6152,15.00261881,3.678,-0.099,3.67933214,11.312,0.7142,11.33452362
20/01/2020 13:00,14.847,2.1731,15.00519152,3.655,-0.1445,3.65785528,11.192,2.3176,11.42944153,14.861,0.3557,14.86525625,3.655,-0.1445,3.65785528,11.206,0.5002,11.21715811
20/01/2020 13:30,14.7545,2.1683,14.91297405,3.6205,-0.1435,3.623342725,11.134,2.3118,11.37147199,14.7775,0.3393,14.78139475,3.6205,-0.1435,3.623342725,11.157,0.4828,11.16744128
20/01/2020 14:00,14.5015,2.4365,14.70476231,3.4495,-0.1775,3.454063766,11.052,2.614,11.356923,14.5205,0.5751,14.53188426,3.4495,-0.1775,3.454063766,11.071,0.7526,11.09655117
20/01/2020 14:30,13.508,2.3339,13.70814186,2.433,-0.1525,2.437774651,11.075,2.4864,11.35067443,13.534,0.4561,13.54168317,2.433,-0.1525,2.437774651,11.101,0.6086,11.11767039
20/01/2020 15:00,13.4625,2.3325,13.66306929,1.8725,0.0255,1.872673623,11.59,2.307,11.81737488,13.4225,0.4853,13.43127032,1.8725,0.0255,1.872673623,11.55,0.4598,11.55914859
20/01/2020 15:30,14.3405,1.9607,14.47391739,2.1525,-0.1015,2.154891761,12.188,2.0622,12.36123023,14.2325,0.1231,14.23303235,2.1525,-0.1015,2.154891761,12.08,0.2246,12.08208778
20/01/2020 16:00,13.6525,1.8559,13.77806667,1.6205,-0.2225,1.635703671,12.032,2.0784,12.21019126,13.5685,-0.0305,13.56853428,1.6205,-0.2225,1.635703671,11.948,0.192,11.94954259
20/01/2020 16:30,14.0765,1.7463,14.18440749,1.2155,-0.2505,1.241044117,12.861,1.9968,13.0150886,14.0085,-0.0901,14.00878975,1.2155,-0.2505,1.241044117,12.793,0.1604,12.79400552
20/01/2020 17:00,15.0505,1.4109,15.11648733,1.6125,-0.4505,1.67424804,13.438,1.8614,13.56630583,14.9965,-0.4083,15.00205723,1.6125,-0.4505,1.67424804,13.384,0.0422,13.38406653
20/01/2020 17:30,15.6405,1.112,15.67998037,2.2155,-0.76,2.34222976,13.425,1.872,13.55488875,15.5425,-0.7188,15.55911243,2.2155,-0.76,2.34222976,13.327,0.0412,13.32706368
20/01/2020 18:00,16,1.5515,16.0750475,2.34,-0.5155,2.396109399,13.66,2.067,13.81550176,15.885,-0.3023,15.8878762,2.34,-0.5155,2.396109399,13.545,0.2132,13.54667779
20/01/2020 18:30,15.379,1.589,15.46087197,1.603,-0.357,1.642272206,13.776,1.946,13.91276723,15.375,-0.259,15.37718134,1.603,-0.357,1.642272206,13.772,0.098,13.77234867
20/01/2020 19:00,16.7875,1.4669,16.85146735,2.2425,-0.3735,2.273391409,14.545,1.8404,14.6609719,16.8125,-0.3485,16.81611157,2.2425,-0.3735,2.273391409,14.57,0.025,14.57002145
20/01/2020 19:30,16.3005,1.3512,16.35640675,2.4205,-0.398,2.453003108,13.88,1.7492,13.98978558,16.1995,-0.397,16.2043639,2.4205,-0.398,2.453003108,13.779,0.001,13.77900004
20/01/2020 20:00,17.26,1.2513,17.30529837,3.68,-0.5535,3.721392515,13.58,1.8048,13.69940521,17.117,-0.5487,17.12579226,3.68,-0.5535,3.721392515,13.437,0.0048,13.43700086
20/01/2020 20:30,16.889,0.8779,16.91180148,5.032,-0.8635,5.105551513,11.857,1.7414,11.98419471,16.614,-0.8587,16.63617629,5.032,-0.8635,5.105551513,11.582,0.0048,11.58200099
20/01/2020 21:00,13.5845,1.0914,13.62827187,3.5345,-0.726,3.60829132,10.05,1.8174,10.21300361,13.2383,-0.7,13.25679399,3.5345,-0.726,3.60829132,9.7038,0.026,9.703834832
20/01/2020 21:30,14.479,1.0604,14.51777838,3.403,-0.684,3.471061077,11.076,1.7444,11.21252458,14.125,-0.6764,14.14118602,3.403,-0.684,3.471061077,10.722,0.0076,10.72200269
20/01/2020 22:00,13.8075,0.3786,13.81268961,3.5115,-1.121,3.686091867,10.296,1.4996,10.40463436,13.5155,-1.121,13.5619092,3.5115,-1.121,3.686091867,10.004,0,10.004
20/01/2020 22:30,12.1773,0.2947,12.18086546,2.9365,-1.2145,3.17774173,9.2408,1.5092,9.363229639,11.9955,-0.9687,12.03455026,2.9365,-1.2145,3.17774173,9.059,0.2458,9.062334061
20/01/2020 23:00,12.0971,-0.0561,12.09723008,3.1565,-1.3195,3.421194601,8.9406,1.2634,9.029424562,12.0097,-0.6993,12.03004217,3.1565,-1.3195,3.421194601,8.8532,0.6202,8.874897086
20/01/2020 23:30,12.1346,-0.4015,12.14124044,4.613,-1.5335,4.86121294,7.5216,1.132,7.606305973,12.1846,-1.0227,12.22744423,4.613,-1.5335,4.86121294,7.5716,0.5108,7.588810394
21/01/2020 00:00,9.0737,-0.2183,9.07632561,3.5355,-1.5085,3.84386947,5.5382,1.2902,5.686499387,9.0881,-1.1081,9.155405355,3.5355,-1.5085,3.84386947,5.5526,0.4004,5.567017776
21/01/2020 00:30,9.7822,-0.1732,9.783733187,3.666,-1.453,3.943445828,6.1162,1.2798,6.248663095,9.9004,-0.8002,9.932685448,3.666,-1.453,3.943445828,6.2344,0.6528,6.268483963
21/01/2020 01:00,8.0063,-0.0606,8.006529339,2.5075,-1.158,2.761977598,5.4988,1.0974,5.607235344,8.0697,-0.6704,8.097499259,2.5075,-1.158,2.761977598,5.5622,0.4876,5.583531374
21/01/2020 01:30,8.4015,-0.3995,8.410992956,2.0135,-1.2385,2.363908733,6.388,0.839,6.442861554,8.3727,-1.0129,8.433746006,2.0135,-1.2385,2.363908733,6.3592,0.2256,6.363200453
21/01/2020 02:00,7.9019,-0.3493,7.909616558,1.2395,-1.2545,1.763556208,6.6624,0.9052,6.723612184,7.8673,-0.9885,7.929157682,1.2395,-1.2545,1.763556208,6.6278,0.266,6.633135672
21/01/2020 02:30,8.0852,0.8336,8.128059301,0.914,-0.042,0.91496448,7.1712,0.8756,7.224457405,8.019,0.2192,8.021995365,0.914,-0.042,0.91496448,7.105,0.2612,7.109799606
21/01/2020 03:00,8.382,0.2055,8.384518725,0.893,0.1835,0.911658516,7.489,0.022,7.489032314,8.3646,0.1835,8.366612541,0.893,0.1835,0.911658516,7.4716,0,7.4716
21/01/2020 03:30,8.2764,0.1035,8.277047131,0.892,0.1035,0.897984549,7.3844,0,7.3844,8.3062,0.1035,8.30684481,0.892,0.1035,0.897984549,7.4142,0,7.4142
21/01/2020 04:00,8.1895,0.1055,8.190179516,0.8935,0.1055,0.899706897,7.296,0,7.296,8.2971,0.1055,8.297770704,0.8935,0.1055,0.899706897,7.4036,0,7.4036
21/01/2020 04:30,8.2155,0.0985,8.216090463,0.8935,0.0985,0.898912955,7.322,0,7.322,8.2759,0.0985,8.276486154,0.8935,0.0985,0.898912955,7.3824,0,7.3824
21/01/2020 05:00,8.3633,0.1,8.363897829,0.8925,0.1,0.898084768,7.4708,0,7.4708,8.4391,0.1,8.439692459,0.8925,0.1,0.898084768,7.5466,0,7.5466
21/01/2020 05:30,8.3176,0.1155,8.31840189,0.891,0.1155,0.898454924,7.4266,0,7.4266,8.452,0.1155,8.45278914,0.891,0.1155,0.898454924,7.561,0,7.561
21/01/2020 06:00,8.6372,0.0855,8.637623174,0.892,0.0855,0.896088305,7.7452,0,7.7452,8.7324,0.0855,8.73281856,0.892,0.0855,0.896088305,7.8404,0,7.8404
21/01/2020 06:30,9.1947,0.0845,9.195088273,0.8925,0.0825,0.896304915,8.3022,0.002,8.302200241,9.2877,0.0825,9.288066405,0.8925,0.0825,0.896304915,8.3952,0,8.3952
21/01/2020 07:00,10.492,0.3215,10.49692461,0.891,0.0825,0.894811293,9.601,0.239,9.603974282,10.5716,0.0825,10.57192191,0.891,0.0825,0.894811293,9.6806,0,9.6806
21/01/2020 07:30,11.4985,0.8156,11.52738937,0.8875,0.086,0.891657025,10.611,0.7296,10.63605365,11.5415,0.086,11.5418204,0.8875,0.086,0.891657025,10.654,0,10.654
21/01/2020 08:00,12.952,1.2265,13.00994259,0.88,0.0745,0.883147921,12.072,1.152,12.12684163,13.051,0.2041,13.05259583,0.88,0.0745,0.883147921,12.171,0.1296,12.17168999
21/01/2020 08:30,13.888,1.4587,13.96439579,0.894,0.0705,0.896775474,12.994,1.3882,13.06794304,14.072,0.7397,14.09142789,0.894,0.0705,0.896775474,13.178,0.6692,13.19498059
21/01/2020 09:00,14.74,1.7447,14.84289655,1.104,0.0655,1.105941341,13.636,1.6792,13.73900319,14.855,1.1195,14.89712406,1.104,0.0655,1.105941341,13.751,1.054,13.79133485
21/01/2020 09:30,15.432,1.9753,15.55790584,1.64,0.0505,1.640777331,13.792,1.9248,13.92566404,15.558,1.3417,15.61574599,1.64,0.0505,1.640777331,13.918,1.2912,13.97776525
21/01/2020 10:00,15.6905,1.8727,15.80186051,2.2785,0.0295,2.278690962,13.412,1.8432,13.53806228,15.8005,1.2325,15.84849698,2.2785,0.0295,2.278690962,13.522,1.203,13.57540766
21/01/2020 10:30,15.921,2.1036,16.05937029,2.867,-0.016,2.867044646,13.054,2.1196,13.22496201,16.024,1.4404,16.08860865,2.867,-0.016,2.867044646,13.157,1.4564,13.2373619
21/01/2020 11:00,15.852,2.2246,16.00733423,3.3,-0.045,3.300306804,12.552,2.2696,12.75553951,15.954,1.5708,16.03114246,3.3,-0.045,3.300306804,12.654,1.6158,12.75674432
21/01/2020 11:30,15.5005,2.2137,15.6577766,3.5935,-0.0615,3.594026224,11.907,2.2752,12.12242484,15.5975,1.5667,15.67598658,3.5935,-0.0615,3.594026224,12.004,1.6282,12.11391973
21/01/2020 12:00,15.241,2.2009,15.39909224,3.763,-0.0925,3.76413672,11.478,2.2934,11.70487794,15.331,1.5473,15.40888375,3.763,-0.0925,3.76413672,11.568,1.6398,11.68364532
21/01/2020 12:30,15.1445,2.1698,15.29914744,3.8765,-0.117,3.878265237,11.268,2.2868,11.49770752,15.2435,1.517,15.3187983,3.8765,-0.117,3.878265237,11.367,1.634,11.48384278
21/01/2020 13:00,14.8255,2.0001,14.95980783,3.8825,-0.1245,3.884495656,10.943,2.1246,11.14733933,14.9195,1.3433,14.97985097,3.8825,-0.1245,3.884495656,11.037,1.4678,11.13417289
21/01/2020 13:30,14.7045,2.0018,14.84013219,3.7975,-0.141,3.800116742,10.907,2.1428,11.11549553,14.8005,1.3452,14.86150609,3.7975,-0.141,3.800116742,11.003,1.4862,11.10291851
21/01/2020 14:00,14.6565,1.6946,14.75414048,3.7115,-0.596,3.759048849,10.945,2.2906,11.18212294,14.7485,1.06,14.78654294,3.7115,-0.596,3.759048849,11.037,1.656,11.16054233
21/01/2020 14:30,14.1385,1.5514,14.22336192,3.4765,-0.959,3.606346247,10.662,2.5104,10.95355432,14.2245,0.8928,14.25249073,3.4765,-0.959,3.606346247,10.748,1.8518,10.90635903
21/01/2020 15:00,13.523,2.8069,13.81123516,2.827,-0.3995,2.855088309,10.696,3.2064,11.16626244,13.53,1.5973,13.62395931,2.827,-0.3995,2.855088309,10.703,1.9968,10.88767281
21/01/2020 15:30,13.512,2.5805,13.75620312,2.218,0.0135,2.218041084,11.294,2.567,11.58205185,13.557,1.3931,13.62838863,2.218,0.0135,2.218041084,11.339,1.3796,11.42261866
21/01/2020 16:00,13.1555,1.3722,13.22687087,1.6545,-0.015,1.654567995,11.501,1.3872,11.5843569,13.1805,0.1876,13.181835,1.6545,-0.015,1.654567995,11.526,0.2026,11.52778048
21/01/2020 16:30,13.775,1.4513,13.8512417,1.344,0.0985,1.347604634,12.431,1.3528,12.50439238,13.857,0.2789,13.85980643,1.344,0.0985,1.347604634,12.513,0.1804,12.51430035
21/01/2020 17:00,15.0865,1.2738,15.14017994,1.8135,-0.052,1.814245367,13.273,1.3258,13.33905074,15.1545,0.117,15.15495164,1.8135,-0.052,1.814245367,13.341,0.169,13.34207038
21/01/2020 17:30,15.579,1.2513,15.62917121,2.301,-0.0975,2.303064752,13.278,1.3488,13.34633079,15.639,0.0869,15.63924143,2.301,-0.0975,2.303064752,13.338,0.1844,13.33927462
21/01/2020 18:00,15.921,1.306,15.9744758,2.213,-0.042,2.213398518,13.708,1.348,13.7741195,16.027,0.124,16.02747968,2.213,-0.042,2.213398518,13.814,0.166,13.81499736
21/01/2020 18:30,16.0125,1.4186,16.0752164,1.9035,0.039,1.903899485,14.109,1.3796,14.17628926,16.0955,0.2444,16.09735542,1.9035,0.039,1.903899485,14.192,0.2054,14.19348629
21/01/2020 19:00,15.33,1.4553,15.39892198,0.959,0.2255,0.985155445,14.371,1.2298,14.42352415,15.461,0.2831,15.46359165,0.959,0.2255,0.985155445,14.502,0.0576,14.50211439
21/01/2020 19:30,16.088,1.1443,16.12864429,0.933,-0.0835,0.936729016,15.155,1.2278,15.20465448,16.178,-0.0019,16.17800011,0.933,-0.0835,0.936729016,15.245,0.0816,15.24521838
21/01/2020 20:00,16.0465,1.4095,16.10828521,0.8935,-0.0815,0.897209284,15.153,1.491,15.22617779,16.1485,0.7805,16.16735082,0.8935,-0.0815,0.897209284,15.255,0.862,15.2793347
21/01/2020 20:30,15.526,1.4397,15.59260761,0.892,0.0755,0.895189505,14.634,1.3642,14.69744868,15.627,0.8003,15.64747932,0.892,0.0755,0.895189505,14.735,0.7248,14.75281533
21/01/2020 21:00,15.017,0.6798,15.03237895,0.992,-0.289,1.03324005,14.025,0.9688,14.05842091,15.125,0.0384,15.12504875,0.992,-0.289,1.03324005,14.133,0.3274,14.13679171
21/01/2020 21:30,14.222,0.4751,14.22993338,1.028,-0.6885,1.237261593,13.194,1.1636,13.24521049,14.333,-0.1557,14.33384566,1.028,-0.6885,1.237261593,13.305,0.5328,13.31566374
21/01/2020 22:00,13.2255,1.0568,13.26765527,0.8905,-0.293,0.937464266,12.335,1.3498,12.40863349,13.3415,0.4414,13.3487998,0.8905,-0.293,0.937464266,12.451,0.7344,12.47263983
21/01/2020 22:30,12.456,0.9031,12.48869591,0.907,-0.0705,0.909735813,11.549,0.9736,11.5899654,12.562,0.1907,12.5634474,0.907,-0.0705,0.909735813,11.655,0.2612,11.65792651
21/01/2020 23:00,11.5235,-0.7374,11.54706937,1.1385,-0.986,1.506113625,10.385,0.2486,10.38797511,11.6455,-0.9592,11.68493624,1.1385,-0.986,1.506113625,10.507,0.0268,10.50703418
21/01/2020 23:30,10.3941,0.1166,10.39475398,1.1175,-0.927,1.451941889,9.2766,1.0436,9.335116953,10.5057,-0.6198,10.52396715,1.1175,-0.927,1.451941889,9.3882,0.3072,9.393224743
22/01/2020 00:00,9.8677,0.1773,9.869292709,1.4205,-1.0755,1.781718412,8.4472,1.2528,8.539595756,10.0193,-0.9623,10.06540579,1.4205,-1.0755,1.781718412,8.5988,0.1132,8.599545086
22/01/2020 00:30,8.7289,0.1723,8.730600352,1.2045,-1.0335,1.58711767,7.5244,1.2058,7.620403467,8.8423,-0.9711,8.89546539,1.2045,-1.0335,1.58711767,7.6378,0.0624,7.638054896
22/01/2020 01:00,8.3361,0.5735,8.355804298,0.9335,-0.5805,1.099273624,7.4026,1.154,7.492009261,8.4561,-0.5345,8.472975715,0.9335,-0.5805,1.099273624,7.5226,0.046,7.522740642
22/01/2020 01:30,8.7201,-0.2099,8.722625867,1.1495,-0.9145,1.468897716,7.5706,0.7046,7.60331806,8.8065,-0.9145,8.853855234,1.1495,-0.9145,1.468897716,7.657,0,7.657
22/01/2020 02:00,8.2481,1.0974,8.320783639,0.8945,0.051,0.895952705,7.3536,1.0464,7.42767702,8.3125,0.0538,8.3126741,0.8945,0.051,0.895952705,7.418,0.0028,7.418000528
22/01/2020 02:30,8.097,0.2097,8.099715001,0.895,0.0245,0.895335272,7.202,0.1852,7.204380823,8.191,0.0245,8.191036641,0.895,0.0245,0.895335272,7.296,0,7.296
22/01/2020 03:00,7.5895,0.1085,7.590275522,0.8935,0.1085,0.900063609,6.696,0,6.696,7.6491,0.1085,7.64986948,0.8935,0.1085,0.900063609,6.7556,0,6.7556
22/01/2020 03:30,7.5731,0.1125,7.57393556,0.8925,0.1125,0.899562394,6.6806,0,6.6806,7.6643,0.1125,7.665125618,0.8925,0.1125,0.899562394,6.7718,0,6.7718
22/01/2020 04:00,7.4869,0.045,7.487035235,0.8935,0.045,0.894632466,6.5934,0,6.5934,7.5819,0.045,7.582033541,0.8935,0.045,0.894632466,6.6884,0,6.6884
22/01/2020 04:30,7.5153,-0.155,7.516898236,1.0045,-0.155,1.016388336,6.5108,0,6.5108,7.6449,-0.155,7.646471148,1.0045,-0.155,1.016388336,6.6404,0,6.6404
22/01/2020 05:00,7.6468,-0.4705,7.661261025,1.23,-0.4715,1.317274554,6.4168,0.001,6.416800078,7.8502,-0.4715,7.864346908,1.23,-0.4715,1.317274554,6.6202,0,6.6202
22/01/2020 05:30,7.7957,-0.3752,7.804723796,1.4875,-0.381,1.535518561,6.3082,0.0058,6.308202666,7.9427,-0.381,7.951832763,1.4875,-0.381,1.535518561,6.4552,0,6.4552
22/01/2020 06:00,7.9968,-0.1961,7.999204051,1.582,-0.2365,1.599580023,6.4148,0.0404,6.414927217,8.2128,-0.2365,8.216204482,1.582,-0.2365,1.599580023,6.6308,0,6.6308
22/01/2020 06:30,8.6438,-0.1585,8.645253073,1.774,-0.1845,1.783568404,6.8698,0.026,6.869849201,8.856,-0.1845,8.857921667,1.774,-0.1845,1.783568404,7.082,0,7.082
22/01/2020 07:00,9.8397,0.5892,9.857324826,1.3725,0.043,1.373173423,8.4672,0.5462,8.484798777,9.9617,0.044,9.961797172,1.3725,0.043,1.373173423,8.5892,0.001,8.589200058
22/01/2020 07:30,11.8455,0.5284,11.85727949,1.8285,-0.231,1.843033708,10.017,0.7594,10.04574424,11.8325,-0.135,11.8332701,1.8285,-0.231,1.843033708,10.004,0.096,10.00446061
22/01/2020 08:00,12.6355,1.4763,12.72145125,1.4515,0.0065,1.451514554,11.184,1.4698,11.28016702,12.6185,0.4077,12.62508462,1.4515,0.0065,1.451514554,11.167,0.4012,11.17420469
22/01/2020 08:30,13.359,1.6954,13.46615246,1.056,0.072,1.058451699,12.303,1.6234,12.40964289,13.356,0.072,13.35619407,1.056,0.072,1.058451699,12.3,0,12.3
22/01/2020 09:00,13.9155,2.0103,14.05995897,1.0115,0.1095,1.017409701,12.904,1.9008,13.04324563,14.0695,0.1939,14.07083606,1.0115,0.1095,1.017409701,13.058,0.0844,13.05827276
22/01/2020 09:30,14.318,2.0685,14.46664495,1.22,0.0255,1.220266467,13.098,2.043,13.25637405,14.411,0.2713,14.41355351,1.22,0.0255,1.220266467,13.191,0.2458,13.19328991
22/01/2020 10:00,14.8765,1.8113,14.98636247,1.5055,-0.4515,1.571745049,13.371,2.2628,13.56111739,14.7795,0.1495,14.7802561,1.5055,-0.4515,1.571745049,13.274,0.601,13.28759862
22/01/2020 10:30,15.3205,3.2072,15.65259889,1.3125,-0.292,1.34458925,14.008,3.4992,14.43843706,15.0145,1.3476,15.07485443,1.3125,-0.292,1.34458925,13.702,1.6396,13.79974971
22/01/2020 11:00,16.563,3.1092,16.85230232,1.957,-0.486,2.016443652,14.606,3.5952,15.0419646,16.316,1.2508,16.36387352,1.957,-0.486,2.016443652,14.359,1.7368,14.46365636
22/01/2020 11:30,17.131,3.0354,17.39783935,3.115,-0.675,3.187295091,14.016,3.7104,14.49880423,16.813,1.1682,16.85353554,3.115,-0.675,3.187295091,13.698,1.8432,13.82145398
