Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/01/2020 12:00,16.8585,3.1552,17.15121889,3.9015,-0.871,3.997542151,12.957,4.0262,13.5681294,16.7405,1.2688,16.78851374,3.9015,-0.871,3.997542151,12.839,2.1398,13.01609254
22/01/2020 12:30,16.627,2.9821,16.8923074,4.5,-1.0115,4.612280591,12.127,3.9936,12.76765327,16.52,1.1121,16.55739008,4.5,-1.0115,4.612280591,12.02,2.1236,12.20614915
22/01/2020 13:00,15.153,3.0559,15.45807018,3.695,-0.9705,3.820326589,11.458,4.0264,12.1448615,15.264,1.1847,15.30990562,3.695,-0.9705,3.820326589,11.569,2.1552,11.76803501
22/01/2020 13:30,14.152,3.1489,14.49809212,2.303,-0.6805,2.401434832,11.849,3.8294,12.45243371,14.252,1.2827,14.30960598,2.303,-0.6805,2.401434832,11.949,1.9632,12.10920126
22/01/2020 14:00,15.6605,3.2823,16.00077353,2.2085,-0.4655,2.257025144,13.452,3.7478,13.96432271,15.4745,1.4113,15.53872318,2.2085,-0.4655,2.257025144,13.266,1.8768,13.39810189
22/01/2020 14:30,14.702,3.1196,15.02932827,1.61,-0.37,1.651968523,13.092,3.4896,13.5490875,14.8,1.2428,14.85208914,1.61,-0.37,1.651968523,13.19,1.6128,13.2882363
22/01/2020 15:00,15.7605,2.5151,15.95992131,2.2315,-0.7145,2.343096776,13.529,3.2296,13.90913934,15.5475,0.6565,15.56135433,2.2315,-0.7145,2.343096776,13.316,1.371,13.38639223
22/01/2020 15:30,14.175,2.735,14.43644174,1.324,-0.578,1.444666051,12.851,3.313,13.27117817,13.772,0.8592,13.79877562,1.324,-0.578,1.444666051,12.448,1.4372,12.53069223
22/01/2020 16:00,14.8185,2.8908,15.0978365,1.0545,-0.406,1.129958517,13.764,3.2968,14.15332421,14.1215,1.0216,14.15840488,1.0545,-0.406,1.129958517,13.067,1.4276,13.14475297
22/01/2020 16:30,15.409,2.7059,15.6447811,1.05,-0.3815,1.117158113,14.359,3.0874,14.68716854,14.975,0.8415,14.99862485,1.05,-0.3815,1.117158113,13.925,1.223,13.97860344
22/01/2020 17:00,16.4365,2.3008,16.59675308,1.9785,-0.636,2.078210348,14.458,2.9368,14.75325585,16.3475,0.445,16.35355561,1.9785,-0.636,2.078210348,14.369,1.081,14.4096052
22/01/2020 17:30,15.956,2.3188,16.12360907,2.385,-0.591,2.457133696,13.571,2.9098,13.87944441,15.867,0.4534,15.87347664,2.385,-0.591,2.457133696,13.482,1.0444,13.52239237
22/01/2020 18:00,16.662,2.1571,16.80105129,2.712,-0.5645,2.770127118,13.95,2.7216,14.21300836,16.61,0.3207,16.61309569,2.712,-0.5645,2.770127118,13.898,0.8852,13.92616182
22/01/2020 18:30,16.7895,2.1338,16.92455059,2.8455,-0.611,2.910359299,13.944,2.7448,14.211582,16.7485,0.3058,16.75129147,2.8455,-0.611,2.910359299,13.903,0.9168,13.9331953
22/01/2020 19:00,16.4535,2.0555,16.58139748,2.6115,-0.7065,2.705378809,13.842,2.762,14.11487187,16.2915,0.2275,16.29308837,2.6115,-0.7065,2.705378809,13.68,0.934,13.71184729
22/01/2020 19:30,17.8875,2.0119,18.00028883,3.9195,-0.7885,3.998026075,13.968,2.8004,14.24595606,17.7355,0.1687,17.73630232,3.9195,-0.7885,3.998026075,13.816,0.9572,13.84911867
22/01/2020 20:00,17.074,1.7328,17.16170364,4.615,-1.059,4.734945195,12.459,2.7918,12.76796101,17.006,-0.1076,17.0063404,4.615,-1.059,4.734945195,12.391,0.9514,12.4274713
22/01/2020 20:30,14.541,1.5501,14.62338849,3.108,-1.3905,3.404872134,11.433,2.9406,11.8051098,14.354,-0.3019,14.3571745,3.108,-1.3905,3.404872134,11.246,1.0886,11.29856477
22/01/2020 21:00,13.513,2.0256,13.66397542,1.949,-1.031,2.204895009,11.564,3.0566,11.96114123,13.186,0.1344,13.18668493,1.949,-1.031,2.204895009,11.237,1.1654,11.29727074
22/01/2020 21:30,13.004,1.5991,13.10195164,1.202,-0.6435,1.363413455,11.802,2.2426,12.01317855,12.628,0.0093,12.62800342,1.202,-0.6435,1.363413455,11.426,0.6528,11.44463297
22/01/2020 22:00,12.557,0.8245,12.58403946,1.151,-0.6395,1.31672368,11.406,1.464,11.49957095,12.333,-0.6395,12.34956879,1.151,-0.6395,1.31672368,11.182,0,11.182
22/01/2020 22:30,11.96,0.3839,11.96615975,1.333,-0.8305,1.570547436,10.627,1.2144,10.69616269,11.814,-0.7729,11.83925548,1.333,-0.8305,1.570547436,10.481,0.0576,10.48115827
22/01/2020 23:00,11.329,0.0287,11.32903635,1.607,-0.9015,1.84259362,9.722,0.9302,9.766399339,11.2706,-0.6087,11.2870253,1.607,-0.9015,1.84259362,9.6636,0.2928,9.668034795
22/01/2020 23:30,9.6836,-0.4012,9.69190747,1.439,-1.104,1.81370808,8.2446,0.7028,8.274500408,9.5914,-0.9676,9.64008318,1.439,-1.104,1.81370808,8.1524,0.1364,8.153540993
23/01/2020 00:00,8.6866,0.5064,8.701348201,0.951,-0.346,1.01198666,7.7356,0.8524,7.78242206,8.3566,-0.152,8.357982266,0.951,-0.346,1.01198666,7.4056,0.194,7.408140614
23/01/2020 00:30,8.7063,0.118,8.707099614,1.1635,-0.096,1.167453746,7.5428,0.214,7.545835132,8.4433,-0.0644,8.443545597,1.1635,-0.096,1.167453746,7.2798,0.0316,7.279868584
23/01/2020 01:00,8.1026,0.028,8.102648379,1.111,0.028,1.111352779,6.9916,0,6.9916,7.88,0.028,7.880049746,1.111,0.028,1.111352779,6.769,0,6.769
23/01/2020 01:30,7.8299,-0.0821,7.830330416,0.9735,-0.2865,1.014782982,6.8564,0.2044,6.859446065,7.6763,-0.2807,7.681430477,0.9735,-0.2865,1.014782982,6.7028,0.0058,6.702802509
23/01/2020 02:00,7.9771,0.6026,7.999828196,0.9835,-0.271,1.020153542,6.9936,0.8736,7.047951328,7.8649,-0.271,7.869567524,0.9835,-0.271,1.020153542,6.8814,0,6.8814
23/01/2020 02:30,7.818,0.3275,7.824856564,1.169,-0.4875,1.266576981,6.649,0.815,6.69876302,7.7826,-0.4875,7.797853487,1.169,-0.4875,1.266576981,6.6136,0,6.6136
23/01/2020 03:00,7.4521,0.3707,7.461314422,1.1055,-0.6065,1.260941117,6.3466,0.9772,6.421390145,7.5923,-0.6065,7.616486168,1.1055,-0.6065,1.260941117,6.4868,0,6.4868
23/01/2020 03:30,7.1924,0.387,7.20280409,0.96,-0.621,1.143346404,6.2324,1.008,6.313388453,7.249,-0.621,7.275550976,0.96,-0.621,1.143346404,6.289,0,6.289
23/01/2020 04:00,7.2754,0.5391,7.295346049,0.926,-0.4775,1.041864794,6.3494,1.0166,6.430268728,7.214,-0.4775,7.229785768,0.926,-0.4775,1.041864794,6.288,0,6.288
23/01/2020 04:30,7.2288,0.0523,7.228989191,1.078,-0.3625,1.137317128,6.1508,0.4148,6.164770854,7.4918,-0.1389,7.493087511,1.078,-0.3625,1.137317128,6.4138,0.2236,6.417696425
23/01/2020 05:00,7.1024,-0.3316,7.11013673,1.064,-0.347,1.119153698,6.0384,0.0154,6.038419638,7.1332,-0.347,7.141635054,1.064,-0.347,1.119153698,6.0692,0,6.0692
23/01/2020 05:30,7.3897,-0.313,7.396325783,1.1775,-0.339,1.225327405,6.2122,0.026,6.212254409,7.4167,-0.339,7.424443406,1.1775,-0.339,1.225327405,6.2392,0,6.2392
23/01/2020 06:00,7.7206,-0.3531,7.728670259,1.396,-0.3665,1.443308093,6.3246,0.0134,6.324614195,7.706,-0.3665,7.71471051,1.396,-0.3665,1.443308093,6.31,0,6.31
23/01/2020 06:30,7.9332,-0.0057,7.933202048,1.217,-0.1325,1.224191672,6.7162,0.1268,6.717396868,7.9966,-0.1325,7.997697657,1.217,-0.1325,1.224191672,6.7796,0,6.7796
23/01/2020 07:00,9.4922,0.4467,9.502704969,1.193,0.0445,1.193829657,8.2992,0.4022,8.308940094,9.6122,0.0915,9.612635491,1.193,0.0445,1.193829657,8.4192,0.047,8.419331187
23/01/2020 07:30,10.8199,0.7747,10.84759863,0.9185,-0.0365,0.919224945,9.9014,0.8112,9.934574344,10.8353,-0.0365,10.83536148,0.9185,-0.0365,0.919224945,9.9168,0,9.9168
23/01/2020 08:00,12.4455,1.038,12.48871147,0.8705,-0.042,0.871512622,11.575,1.08,11.62527527,12.4995,0.196,12.50103661,0.8705,-0.042,0.871512622,11.629,0.238,11.63143521
23/01/2020 08:30,13.614,1.7525,13.72633426,0.893,-0.3615,0.963395687,12.721,2.114,12.895458,13.614,0.1569,13.6149041,0.893,-0.3615,0.963395687,12.721,0.5184,12.73155841
23/01/2020 09:00,13.8935,2.2128,14.06861138,0.8735,0.001,0.873500572,13.02,2.2118,13.20653093,13.9295,1.3306,13.99290773,0.8735,0.001,0.873500572,13.056,1.3296,13.12352743
23/01/2020 09:30,13.9035,1.9883,14.04495102,0.9245,0.0835,0.928263163,12.979,1.9048,13.11802973,13.8935,1.3257,13.95660499,0.9245,0.0835,0.928263163,12.969,1.2422,13.02835453
23/01/2020 10:00,14.3605,1.9541,14.49284192,0.9905,0.0715,0.993077288,13.37,1.8826,13.50189182,14.2675,1.3195,14.32838569,0.9905,0.0715,0.993077288,13.277,1.248,13.33552522
23/01/2020 10:30,14.51,2.0814,14.658524,1.076,0.049,1.077115128,13.434,2.0324,13.58686887,14.521,1.4362,14.59185086,1.076,0.049,1.077115128,13.445,1.3872,13.51637336
23/01/2020 11:00,14.505,1.8909,14.62773146,1.142,-0.1645,1.153786917,13.363,2.0554,13.52014934,14.548,1.2467,14.60132066,1.142,-0.1645,1.153786917,13.406,1.4112,13.48007127
23/01/2020 11:30,14.684,2.4534,14.88754606,1.244,0.108,1.248679302,13.44,2.3454,13.64311186,14.763,1.815,14.87415187,1.244,0.108,1.248679302,13.519,1.707,13.6263425
23/01/2020 12:00,14.8105,2.2656,14.98278524,1.2615,0.07,1.26344064,13.549,2.1956,13.72574444,14.9065,1.5926,14.99133473,1.2615,0.07,1.26344064,13.645,1.5226,13.72968812
23/01/2020 12:30,14.7195,2.2629,14.89242749,1.2625,0.0635,1.264095922,13.457,2.1994,13.63554947,14.7885,1.5891,14.87363342,1.2625,0.0635,1.264095922,13.526,1.5256,13.61176445
23/01/2020 13:00,14.6475,2.2436,14.81833315,1.2355,0.096,1.239224052,13.412,2.1476,13.58285426,14.7455,1.5562,14.82739116,1.2355,0.096,1.239224052,13.51,1.4602,13.5886822
23/01/2020 13:30,14.5875,2.0858,14.73586502,1.2965,0.065,1.298128364,13.291,2.0208,13.44374627,14.6885,1.411,14.75611579,1.2965,0.065,1.298128364,13.392,1.346,13.45947176
23/01/2020 14:00,14.779,2.155,14.93528928,1.389,0.067,1.390614972,13.39,2.088,13.55182069,14.876,1.481,14.94953969,1.389,0.067,1.390614972,13.487,1.414,13.56092051
23/01/2020 14:30,14.2325,2.0929,14.38555827,1.1615,0.0875,1.164791183,13.071,2.0054,13.22394306,14.3275,1.4259,14.39827931,1.1615,0.0875,1.164791183,13.166,1.3384,13.2338532
23/01/2020 15:00,14.1225,2.0672,14.27299275,1.1645,0.1,1.168785802,12.958,1.9672,13.1064732,14.2135,1.3452,14.27701458,1.1645,0.1,1.168785802,13.049,1.2452,13.10827693
23/01/2020 15:30,13.6825,2.0228,13.83121564,1.0515,0.098,1.056056935,12.631,1.9248,12.77681557,13.7455,0.601,13.75863261,1.0515,0.098,1.056056935,12.694,0.503,12.70396178
23/01/2020 16:00,13.7565,1.9037,13.88759756,0.9425,0.0835,0.946191577,12.814,1.8202,12.94263204,13.7885,0.3427,13.79275808,0.9425,0.0835,0.946191577,12.846,0.2592,12.84861474
23/01/2020 16:30,14.208,1.8212,14.32424635,0.861,0.07,0.863840842,13.347,1.7512,13.46139333,14.237,0.263,14.23942899,0.861,0.07,0.863840842,13.376,0.193,13.37739231
23/01/2020 17:00,14.719,1.7025,14.81713425,0.855,0.0705,0.857901655,13.864,1.632,13.95972493,14.755,0.1559,14.75582359,0.855,0.0705,0.857901655,13.9,0.0854,13.90026234
23/01/2020 17:30,14.864,1.5036,14.93985639,0.882,0.102,0.88787837,13.982,1.4016,14.05207481,14.898,0.102,14.89834917,0.882,0.102,0.88787837,14.016,0,14.016
23/01/2020 18:00,15.2925,1.4536,15.36142927,0.8835,0.102,0.889368456,14.409,1.3516,14.47225288,15.3255,0.102,15.32583943,0.8835,0.102,0.889368456,14.442,0,14.442
23/01/2020 18:30,15.512,1.4681,15.58131771,0.887,0.0885,0.891404089,14.625,1.3796,14.68992584,15.544,0.0885,15.54425194,0.887,0.0885,0.891404089,14.657,0,14.657
23/01/2020 19:00,15.597,1.5222,15.67110404,0.885,0.088,0.88936438,14.712,1.4342,14.78174122,15.631,0.088,15.63124771,0.885,0.088,0.88936438,14.746,0,14.746
23/01/2020 19:30,15.8695,1.4913,15.93941674,0.8905,-0.0995,0.896041573,14.979,1.5908,15.06323623,15.9005,-0.0303,15.90052887,0.8905,-0.0995,0.896041573,15.01,0.0692,15.01015951
23/01/2020 20:00,15.5855,1.6101,15.66844703,0.9045,-0.0075,0.904531094,14.681,1.6176,14.76984735,15.5615,0.0923,15.56177373,0.9045,-0.0075,0.904531094,14.657,0.0998,14.65733977
23/01/2020 20:30,15.1525,1.2961,15.20783125,0.9585,-0.1325,0.967614851,14.194,1.4286,14.26571183,15.1765,-0.0825,15.17672423,0.9585,-0.1325,0.967614851,14.218,0.05,14.21808792
23/01/2020 21:00,14.5315,1.1556,14.57737643,1.0325,-0.272,1.067726674,13.499,1.4276,13.57427872,14.5865,-0.271,14.58901721,1.0325,-0.272,1.067726674,13.554,0.001,13.55400004
23/01/2020 21:30,14.48,1.0119,14.51531404,1.468,-0.5145,1.555549501,13.012,1.5264,13.10122288,14.524,-0.5107,14.53297597,1.468,-0.5145,1.555549501,13.056,0.0038,13.05600055
23/01/2020 22:00,13.5515,0.5868,13.5641987,1.8165,-0.836,1.99964203,11.735,1.4228,11.82093841,13.6185,-0.8014,13.64205938,1.8165,-0.836,1.99964203,11.802,0.0346,11.80205072
23/01/2020 22:30,11.801,0.235,11.80333961,1.564,-0.99,1.850998649,10.237,1.225,10.31003366,11.914,-0.9872,11.95482998,1.564,-0.99,1.850998649,10.35,0.0028,10.35000038
23/01/2020 23:00,10.9074,0.0209,10.90742002,1.204,-1.1725,1.680586877,9.7034,1.1934,9.776511398,11.0062,-1.0199,11.05335399,1.204,-1.1725,1.680586877,9.8022,0.1526,9.803387761
23/01/2020 23:30,10.21,0.928,10.25208681,0.943,-0.515,1.074464518,9.267,1.443,9.37867464,10.303,0.063,10.30319261,0.943,-0.515,1.074464518,9.36,0.578,9.377829386
24/01/2020 00:00,9.3615,0.6849,9.386520668,0.8875,0.0965,0.892730923,8.474,0.5884,8.494403485,9.4727,0.1973,9.474754487,0.8875,0.0965,0.892730923,8.5852,0.1008,8.585791733
24/01/2020 00:30,8.8651,0.0915,8.86557219,0.8885,0.0915,0.893199026,7.9766,0,7.9766,8.9949,0.0915,8.995365377,0.8885,0.0915,0.893199026,8.1064,0,8.1064
24/01/2020 01:00,8.592,0.105,8.592641561,0.886,0.105,0.89220009,7.706,0,7.706,8.7158,0.105,8.716432449,0.886,0.105,0.89220009,7.8298,0,7.8298
24/01/2020 01:30,8.5746,0.089,8.575061875,0.886,0.089,0.89045887,7.6886,0,7.6886,8.7052,0.089,8.705654946,0.886,0.089,0.89045887,7.8192,0,7.8192
24/01/2020 02:00,8.2449,0.097,8.245470575,0.8865,0.097,0.891791035,7.3584,0,7.3584,8.3727,0.097,8.373261867,0.8865,0.097,0.891791035,7.4862,0,7.4862
24/01/2020 02:30,8.0405,0.107,8.041211927,0.8885,0.107,0.894919689,7.152,0,7.152,8.1693,0.107,8.170000703,0.8885,0.107,0.894919689,7.2808,0,7.2808
24/01/2020 03:00,7.897,0.111,7.897780068,0.887,0.111,0.893918341,7.01,0,7.01,8.0226,0.111,8.023367856,0.887,0.111,0.893918341,7.1356,0,7.1356
24/01/2020 03:30,7.8005,0.1402,7.80175982,0.8875,0.119,0.895442488,6.913,0.0212,6.913032507,7.9177,0.119,7.918594212,0.8875,0.119,0.895442488,7.0302,0,7.0302
24/01/2020 04:00,7.3756,0.1332,7.376802668,0.887,0.113,0.894168888,6.4886,0.0202,6.488631443,7.4842,0.113,7.485053015,0.887,0.113,0.894168888,6.5972,0,6.5972
24/01/2020 04:30,7.4185,0.1125,7.41935297,0.8885,0.1125,0.895593937,6.53,0,6.53,7.5261,0.1125,7.526940777,0.8885,0.1125,0.895593937,6.6376,0,6.6376
24/01/2020 05:00,7.5196,0.1185,7.520533652,0.886,0.1185,0.893889395,6.6336,0,6.6336,7.6252,0.1185,7.626120724,0.886,0.1185,0.893889395,6.7392,0,6.7392
24/01/2020 05:30,7.6159,0.114,7.616753167,0.8815,0.114,0.888840959,6.7344,0,6.7344,7.7157,0.114,7.716542133,0.8815,0.114,0.888840959,6.8342,0,6.8342
24/01/2020 06:00,8.1278,0.084,8.128234054,0.873,0.084,0.877031926,7.2548,0,7.2548,8.2296,0.084,8.230028685,0.873,0.084,0.877031926,7.3566,0,7.3566
24/01/2020 06:30,8.9249,0.7181,8.95374266,0.8695,0.0865,0.873792023,8.0554,0.6316,8.080123002,8.9815,0.0865,8.981916527,0.8695,0.0865,0.873792023,8.112,0,8.112
24/01/2020 07:00,10.0052,1.0631,10.06152119,0.862,0.0915,0.86684269,9.1432,0.9716,9.194678504,10.0502,0.0915,10.05061651,0.862,0.0915,0.86684269,9.1882,0,9.1882
24/01/2020 07:30,11.333,1.3059,11.40799123,0.866,0.0895,0.870612572,10.467,1.2164,10.53744362,11.379,0.1605,11.38013186,0.866,0.0895,0.870612572,10.513,0.071,10.51323975
24/01/2020 08:00,12.562,1.2855,12.62760287,0.867,0.0605,0.869108307,11.695,1.225,11.75898167,12.588,0.0931,12.58834428,0.867,0.0605,0.869108307,11.721,0.0326,11.72104534
24/01/2020 08:30,13.4325,1.7136,13.54136187,0.8705,0.095,0.875668459,12.562,1.6186,12.66584817,13.4325,0.095,13.43283593,0.8705,0.095,0.875668459,12.562,0,12.562
24/01/2020 09:00,14.055,2.0915,14.20976415,0.961,0.0965,0.965832931,13.094,1.995,13.24510706,14.051,0.2673,14.05354227,0.961,0.0965,0.965832931,13.09,0.1708,13.09111426
24/01/2020 09:30,14.1295,2.0856,14.28259422,1.0725,0.085,1.075863026,13.057,2.0006,13.20937733,14.1345,0.2646,14.13697646,1.0725,0.085,1.075863026,13.062,0.1796,13.06323467
24/01/2020 10:00,14.5825,2.1196,14.73573922,1.3805,0.067,1.382124904,13.202,2.0526,13.36061266,14.5735,0.33,14.57723575,1.3805,0.067,1.382124904,13.193,0.263,13.19562117
24/01/2020 10:30,14.759,2.3814,14.94988786,1.398,0.086,1.40064271,13.361,2.2954,13.55673936,14.795,0.589,14.80671962,1.398,0.086,1.40064271,13.397,0.503,13.40643942
24/01/2020 11:00,14.637,2.2431,14.80787853,1.402,0.0725,1.403873303,13.235,2.1706,13.41181305,14.647,0.4421,14.65367058,1.402,0.0725,1.403873303,13.245,0.3696,13.25015582
24/01/2020 11:30,14.7015,2.3628,14.89016206,1.3715,0.075,1.373549144,13.33,2.2878,13.52490033,14.7035,0.5262,14.71291265,1.3715,0.075,1.373549144,13.332,0.4512,13.33963288
24/01/2020 12:00,14.638,2.382,14.83054173,1.36,0.077,1.362178035,13.278,2.305,13.47658373,14.653,0.7038,14.66989241,1.36,0.077,1.362178035,13.293,0.6268,13.30776943
24/01/2020 12:30,14.92,2.4227,15.11541846,1.309,0.0735,1.311061879,13.611,2.3492,13.81224318,14.997,1.4953,15.07136129,1.309,0.0735,1.311061879,13.688,1.4218,13.7616445
24/01/2020 13:00,15.056,2.312,15.23248108,1.215,0.08,1.217630896,13.841,2.232,14.01981116,15.152,1.6458,15.24112075,1.215,0.08,1.217630896,13.937,1.5658,14.02468177
24/01/2020 13:30,14.981,2.1662,15.13680229,1.204,0.082,1.206789128,13.777,2.0842,13.93375824,15.079,1.4962,15.15304773,1.204,0.082,1.206789128,13.875,1.4142,13.94688448
24/01/2020 14:00,14.502,1.9019,14.62618295,1.168,0.0865,1.171198638,13.334,1.8154,13.45701427,14.597,1.2347,14.64912602,1.168,0.0865,1.171198638,13.429,1.1482,13.47799704
24/01/2020 14:30,14.1765,2.0086,14.31808738,0.6655,0.101,0.673120532,13.511,1.9076,13.64500124,14.2775,1.3424,14.34046875,0.6655,0.101,0.673120532,13.612,1.2414,13.66848997
24/01/2020 15:00,14.281,1.7833,14.39191161,0.826,0.0715,0.829088807,13.455,1.7118,13.56345399,14.374,1.1065,14.41652587,0.826,0.0715,0.829088807,13.548,1.035,13.58747692
24/01/2020 15:30,14.0765,1.9631,14.21272718,0.9845,0.0565,0.986119922,13.092,1.9066,13.23010157,14.1505,0.8419,14.17552277,0.9845,0.0565,0.986119922,13.166,0.7854,13.18940519
24/01/2020 16:00,13.953,2.2698,14.13641401,0.9,0.057,0.901803194,13.053,2.2128,13.23923309,13.994,0.656,14.00936729,0.9,0.057,0.901803194,13.094,0.599,13.10769381
24/01/2020 16:30,14.3835,2.3922,14.58107311,0.8935,0.093,0.898326917,13.49,2.2992,13.68453217,14.4275,0.7832,14.44874245,0.8935,0.093,0.898326917,13.534,0.6902,13.55158781
24/01/2020 17:00,14.7145,2.3172,14.89583586,0.9035,0.09,0.907971503,13.811,2.2272,13.98942961,14.7565,0.7054,14.77335038,0.9035,0.09,0.907971503,13.853,0.6154,13.8666624
24/01/2020 17:30,14.9545,2.1895,15.11393332,0.9035,0.0765,0.906732871,14.051,2.113,14.20898906,14.9935,0.5825,15.00481085,0.9035,0.0765,0.906732871,14.09,0.506,14.09908281
24/01/2020 18:00,15.2405,2.0556,15.37850226,0.9055,0.076,0.908683801,14.335,1.9796,14.47104147,15.2865,0.4572,15.29333561,0.9055,0.076,0.908683801,14.381,0.3812,14.38605138
24/01/2020 18:30,15.2155,1.9107,15.33499967,0.9085,0.0885,0.912800362,14.307,1.8222,14.42257473,15.2885,0.4985,15.29662494,0.9085,0.0885,0.912800362,14.38,0.41,14.38584374
24/01/2020 19:00,15.2295,1.387,15.29252887,0.9065,0.089,0.910858524,14.323,1.298,14.38169437,15.2795,0.089,15.2797592,0.9065,0.089,0.910858524,14.373,0,14.373
24/01/2020 19:30,15.19,1.2937,15.2449913,0.906,0.0945,0.910915062,14.284,1.1992,14.33425047,15.283,0.1013,15.28333572,0.906,0.0945,0.910915062,14.377,0.0068,14.37700161
24/01/2020 20:00,14.98,1.2692,15.03367116,0.907,0.098,0.912279014,14.073,1.1712,14.12165141,15.076,0.098,15.07631852,0.907,0.098,0.912279014,14.169,0,14.169
24/01/2020 20:30,14.2735,1.0375,14.31115678,0.9085,0.0985,0.913824108,13.365,0.939,13.39794559,14.3715,0.0985,14.37183755,0.9085,0.0985,0.913824108,13.463,0,13.463
24/01/2020 21:00,13.7965,0.8942,13.82544776,0.9065,0.109,0.913029709,12.89,0.7852,12.91389326,13.8985,0.109,13.89892741,0.9065,0.109,0.913029709,12.992,0,12.992
24/01/2020 21:30,13.3355,0.7862,13.35865527,0.9055,0.096,0.910574681,12.43,0.6902,12.4491476,13.4345,0.1132,13.43497691,0.9055,0.096,0.910574681,12.529,0.0172,12.52901181
24/01/2020 22:00,12.6975,0.6302,12.71312937,0.9055,0.109,0.912036869,11.792,0.5212,11.80351276,12.7985,0.1118,12.7989883,0.9055,0.109,0.912036869,11.893,0.0028,11.89300033
24/01/2020 22:30,11.8815,0.2763,11.88471219,0.9075,0.1045,0.913496853,10.974,0.1718,10.9753447,11.9905,0.1045,11.99095536,0.9075,0.1045,0.913496853,11.083,0,11.083
24/01/2020 23:00,11.166,0.1783,11.16742347,0.906,0.1015,0.91166784,10.26,0.0768,10.26028743,11.273,0.1015,11.27345693,0.906,0.1015,0.91166784,10.367,0,10.367
24/01/2020 23:30,10.5741,0.2536,10.57714062,0.9055,0.101,0.911115388,9.6686,0.1526,9.669804172,10.6641,0.101,10.66457828,0.9055,0.101,0.911115388,9.7586,0,9.7586
25/01/2020 00:00,9.6162,0.1045,9.616767788,0.907,0.1045,0.913000137,8.7092,0,8.7092,9.7218,0.1045,9.722361621,0.907,0.1045,0.913000137,8.8148,0,8.8148
25/01/2020 00:30,9.0033,0.1095,9.003965856,0.9075,0.1095,0.914082327,8.0958,0,8.0958,9.1107,0.1095,9.111358007,0.9075,0.1095,0.914082327,8.2032,0,8.2032
25/01/2020 01:00,8.8591,0.1,8.859664373,0.9065,0.1,0.911999041,7.9526,0,7.9526,8.9685,0.1,8.96905749,0.9065,0.1,0.911999041,8.062,0,8.062
25/01/2020 01:30,8.5382,0.0905,8.53867961,0.909,0.0905,0.913493979,7.6292,0,7.6292,8.6496,0.0905,8.650073434,0.909,0.0905,0.913493979,7.7406,0,7.7406
25/01/2020 02:00,8.2626,0.134,8.263686511,0.908,0.134,0.917834408,7.3546,0,7.3546,8.376,0.134,8.377071803,0.908,0.134,0.917834408,7.468,0,7.468
25/01/2020 02:30,7.835,-0.001,7.835000064,0.921,-0.001,0.921000543,6.914,0,6.914,7.9156,-0.001,7.915600063,0.921,-0.001,0.921000543,6.9946,0,6.9946
25/01/2020 03:00,7.541,-0.3365,7.548504041,0.989,-0.3365,1.044678539,6.552,0,6.552,7.6544,-0.3365,7.661792976,0.989,-0.3365,1.044678539,6.6654,0,6.6654
25/01/2020 03:30,7.3389,-0.3785,7.34865399,0.9405,-0.3785,1.013805948,6.3984,0,6.3984,7.4455,-0.3785,7.45511452,0.9405,-0.3785,1.013805948,6.505,0,6.505
25/01/2020 04:00,7.4158,-0.3585,7.424460377,0.978,-0.3585,1.041636333,6.4378,0,6.4378,7.5232,-0.3585,7.531736884,0.978,-0.3585,1.041636333,6.5452,0,6.5452
25/01/2020 04:30,7.2561,-0.307,7.262591563,0.9315,-0.307,0.980786037,6.3246,0,6.3246,7.3713,-0.307,7.3776902,0.9315,-0.307,0.980786037,6.4398,0,6.4398
25/01/2020 05:00,7.7475,-0.4945,7.763265196,1.3405,-0.4945,1.428800371,6.407,0,6.407,7.8599,-0.4945,7.875440195,1.3405,-0.4945,1.428800371,6.5194,0,6.5194
25/01/2020 05:30,7.5501,-0.4772,7.565165553,1.6325,-0.505,1.708824523,5.9176,0.0278,5.9176653,7.6623,-0.505,7.678923511,1.6325,-0.505,1.708824523,6.0298,0,6.0298
25/01/2020 06:00,7.3179,-0.2813,7.323304589,1.3275,-0.3255,1.366823507,5.9904,0.0442,5.990563062,7.4149,-0.3255,7.422040977,1.3275,-0.3255,1.366823507,6.0874,0,6.0874
25/01/2020 06:30,7.4635,-0.2607,7.468051737,1.1755,-0.2655,1.205110161,6.288,0.0048,6.288001832,7.5653,-0.2655,7.569957354,1.1755,-0.2655,1.205110161,6.3898,0,6.3898
25/01/2020 07:00,8.1233,-0.168,8.125037039,1.0875,-0.239,1.11345285,7.0358,0.071,7.03615823,8.1991,-0.239,8.20258263,1.0875,-0.239,1.11345285,7.1116,0,7.1116
25/01/2020 07:30,9.0912,0.0239,9.091231415,1.345,-0.0645,1.346545673,7.7462,0.0884,7.746704396,9.1826,-0.0645,9.182826526,1.345,-0.0645,1.346545673,7.8376,0,7.8376
25/01/2020 08:00,9.4864,0.0602,9.48659101,1.335,0.019,1.335135199,8.1514,0.0412,8.151504119,9.5632,0.019,9.563218874,1.335,0.019,1.335135199,8.2282,0,8.2282
25/01/2020 08:30,10.6471,-0.029,10.64713949,1.7815,-0.292,1.805271794,8.8656,0.263,8.869500119,10.7173,-0.2814,10.72099367,1.7815,-0.292,1.805271794,8.9358,0.0106,8.935806287
25/01/2020 09:00,11.3757,0.6389,11.39362733,1.9715,-0.1175,1.974998354,9.4042,0.7564,9.434570398,11.4563,-0.0915,11.45666539,1.9715,-0.1175,1.974998354,9.4848,0.026,9.484835636
25/01/2020 09:30,11.6639,0.4788,11.67372317,1.6875,-0.44,1.743919795,9.9764,0.9188,10.01862018,11.6831,-0.3172,11.68740525,1.6875,-0.44,1.743919795,9.9956,0.1228,9.996354295
25/01/2020 10:00,13.003,1.7074,13.1146187,1.688,-0.321,1.718250564,11.315,2.0284,11.49537435,12.915,-0.0608,12.91514311,1.688,-0.321,1.718250564,11.227,0.2602,11.23001483
25/01/2020 10:30,13.102,1.3621,13.17261251,1.327,-0.0395,1.327587756,11.775,1.4016,11.85812412,13.005,0.3569,13.00989633,1.327,-0.0395,1.327587756,11.678,0.3964,11.6847258
25/01/2020 11:00,13.917,1.0482,13.95641832,1.624,-0.029,1.624258908,12.293,1.0772,12.34010571,13.913,0.4164,13.91922979,1.624,-0.029,1.624258908,12.289,0.4454,12.29706884
25/01/2020 11:30,14.0085,1.1879,14.05877586,1.6455,-0.0255,1.645697572,12.363,1.2134,12.42240349,14.0245,0.2261,14.02632245,1.6455,-0.0255,1.645697572,12.379,0.2516,12.38155659
25/01/2020 12:00,13.7685,1.343,13.83384405,1.6045,0.143,1.610859786,12.164,1.2,12.22304774,13.7715,0.143,13.77224242,1.6045,0.143,1.610859786,12.167,0,12.167
25/01/2020 12:30,14.437,0.5803,14.44865797,1.891,-0.5525,1.970060215,12.546,1.1328,12.59703742,14.388,-0.5525,14.39860411,1.891,-0.5525,1.970060215,12.497,0,12.497
25/01/2020 13:00,14.302,0.7031,14.3192721,2.174,-0.8425,2.331540746,12.128,1.5456,12.22608945,14.281,-0.2655,14.28346776,2.174,-0.8425,2.331540746,12.107,0.577,12.12074164
25/01/2020 13:30,13.967,0.5021,13.97602209,2.203,-1.2375,2.52677962,11.764,1.7396,11.89192601,13.894,-0.1287,13.89459606,2.203,-1.2375,2.52677962,11.691,1.1088,11.7434628
25/01/2020 14:00,13.548,1.1744,13.59880581,1.774,-1.074,2.07377723,11.774,2.2484,11.98675847,13.413,0.3256,13.41695138,1.774,-1.074,2.07377723,11.639,1.3996,11.72284953
25/01/2020 14:30,13.1905,1.6299,13.2908188,1.4535,-0.6915,1.60960694,11.737,2.3214,11.96436655,13.1115,0.4021,13.1176643,1.4535,-0.6915,1.60960694,11.658,1.0936,11.70918123
25/01/2020 15:00,13.2685,1.2955,13.33159452,1.3745,-0.6255,1.51013261,11.894,1.921,12.04813168,13.1555,0.0869,13.15578701,1.3745,-0.6255,1.51013261,11.781,0.7124,11.80251985
25/01/2020 15:30,13.177,1.2157,13.23296095,1.3,-0.6065,1.434518125,11.877,1.8222,12.01597028,13.13,0.0175,13.13001166,1.3,-0.6065,1.434518125,11.83,0.624,11.84644571
25/01/2020 16:00,13.19,1.3691,13.26086478,1.123,-0.4865,1.223850992,12.067,1.8556,12.20883862,13.094,0.1721,13.09513094,1.123,-0.4865,1.223850992,11.971,0.6586,11.98910318
25/01/2020 16:30,13.4575,1.2527,13.51567843,1.0795,-0.5445,1.20904942,12.378,1.7972,12.50779005,13.3745,0.0517,13.37459992,1.0795,-0.5445,1.20904942,12.295,0.5962,12.30944676
25/01/2020 17:00,13.7405,1.4859,13.82060921,1.0425,-0.3995,1.11642577,12.698,1.8854,12.83720909,13.6935,0.2801,13.69636442,1.0425,-0.3995,1.11642577,12.651,0.6796,12.66924059
25/01/2020 17:30,14.4485,1.6549,14.54296552,1.0685,-0.2575,1.099089851,13.38,1.9124,13.51597846,14.4675,0.4509,14.47452476,1.0685,-0.2575,1.099089851,13.399,0.7084,13.41771335
25/01/2020 18:00,14.989,1.3676,15.05126077,1.111,-0.395,1.17912934,13.878,1.7626,13.98948329,14.932,0.1742,14.93301609,1.111,-0.395,1.17912934,13.821,0.5692,13.83271592
25/01/2020 18:30,15.2915,1.3181,15.3482038,1.4905,-0.5405,1.58547485,13.801,1.8586,13.92558778,15.2665,0.1065,15.26687147,1.4905,-0.5405,1.58547485,13.776,0.647,13.79118505
25/01/2020 19:00,15.178,1.173,15.22325895,1.792,-0.725,1.933103463,13.386,1.898,13.51988905,15.037,-0.0194,15.03701251,1.792,-0.725,1.933103463,13.245,0.7056,13.26378137
25/01/2020 19:30,15.5555,1.04,15.59022707,2.7525,-1,2.928524586,12.803,2.04,12.96450574,15.5285,-0.1676,15.52940443,2.7525,-1,2.928524586,12.776,0.8324,12.80308813
25/01/2020 20:00,14.4255,0.7641,14.44572252,2.8145,-1.4295,3.156719896,11.611,2.1936,11.81639547,14.3475,-0.4541,14.35468436,2.8145,-1.4295,3.156719896,11.533,0.9754,11.57417358
25/01/2020 20:30,14.3515,1.2279,14.40393317,3.3595,-1.2355,3.579483273,10.992,2.4634,11.26465284,14.3035,-0.0201,14.30351412,3.3595,-1.2355,3.579483273,10.944,1.2154,11.01128209
25/01/2020 21:00,13.226,0.2764,13.22888782,3.48,-1.205,3.682719783,9.746,1.4814,9.857944104,13.1146,-0.7826,13.13792967,3.48,-1.205,3.682719783,9.6346,0.4224,9.643854982
25/01/2020 21:30,13.2666,0.0312,13.26663669,3.992,-1.286,4.194026705,9.2746,1.3172,9.36766892,13.0574,-0.5986,13.07111383,3.992,-1.286,4.194026705,9.0654,0.6874,9.091424306
25/01/2020 22:00,12.6672,-0.4064,12.67371756,4.297,-1.667,4.609023541,8.3702,1.2606,8.464594521,12.1134,-1.0584,12.15955057,4.297,-1.667,4.609023541,7.8164,0.6086,7.840057584
25/01/2020 22:30,11.7612,-0.1523,11.76218605,4.063,-1.6625,4.389974402,7.6982,1.5102,7.844933861,11.025,-0.8109,11.05478104,4.063,-1.6625,4.389974402,6.962,0.8516,7.013890971
25/01/2020 23:00,11.262,-0.0627,11.26217454,4.229,-1.4585,4.473439756,7.033,1.3958,7.170170614,10.831,-0.7539,10.85720619,4.229,-1.4585,4.473439756,6.602,0.7046,6.639492839
25/01/2020 23:30,11.2531,0.4523,11.26218606,4.8365,-0.8485,4.910365007,6.4166,1.3008,6.547124269,10.7089,-0.4549,10.71855742,4.8365,-0.8485,4.910365007,5.8724,0.3936,5.885575819
26/01/2020 00:00,8.9026,-0.0903,8.903057949,3.709,-0.7605,3.786164451,5.1936,0.6702,5.236663919,8.3064,-0.7605,8.341141481,3.709,-0.7605,3.786164451,4.5974,0,4.5974
26/01/2020 00:30,10.7667,-0.4335,10.77542348,5.2725,-0.8435,5.33954572,5.4942,0.41,5.509476712,10.1215,-0.8435,10.15658675,5.2725,-0.8435,5.33954572,4.849,0,4.849
26/01/2020 01:00,8.9011,-0.325,8.907031279,4.8335,-0.734,4.888913811,4.0676,0.409,4.088110904,7.7165,-0.734,7.751330741,4.8335,-0.734,4.888913811,2.883,0,2.883
26/01/2020 01:30,9.22,-0.5246,9.234912298,4.944,-0.853,5.017045445,4.276,0.3284,4.288592142,7.6704,-0.853,7.717683925,4.944,-0.853,5.017045445,2.7264,0,2.7264
26/01/2020 02:00,9.4065,-0.7966,9.440170221,5.6135,-1.293,5.760488803,3.793,0.4964,3.825344685,8.3053,-1.293,8.405346935,5.6135,-1.293,5.760488803,2.6918,0,2.6918
26/01/2020 02:30,9.9575,-0.4372,9.967093362,6.9775,-1.307,7.098855911,2.98,0.8698,3.10434406,8.8389,-1.307,8.935009917,6.9775,-1.307,7.098855911,1.8614,0,1.8614
26/01/2020 03:00,7.8537,-0.4379,7.865898556,6.3195,-1.3605,6.464289636,1.5342,0.9226,1.790240319,6.9147,-1.3605,7.047271553,6.3195,-1.3605,6.464289636,0.5952,0,0.5952
26/01/2020 03:30,8.3487,-0.453,8.360980845,6.3865,-1.366,6.530952323,1.9622,0.913,2.164208363,7.2697,-1.366,7.396924637,6.3865,-1.366,6.530952323,0.8832,0,0.8832
26/01/2020 04:00,8.1158,-0.692,8.145248532,6.36,-1.578,6.552837859,1.7558,0.886,1.966679852,7.0628,-1.578,7.236934976,6.36,-1.578,6.552837859,0.7028,0,0.7028
26/01/2020 04:30,6.5124,-0.2974,6.519187106,4.817,-1.362,5.005849878,1.6954,1.0646,2.001937641,5.4046,-1.362,5.573575617,4.817,-1.362,5.005849878,0.5876,0,0.5876
26/01/2020 05:00,7.2163,-0.6717,7.247493814,4.2355,-1.4925,4.490770146,2.9808,0.8208,3.091744052,6.0163,-1.4925,6.198662916,4.2355,-1.4925,4.490770146,1.7808,0,1.7808
26/01/2020 05:30,7.8573,-0.5549,7.876869765,4.4935,-1.4995,4.737092199,3.3638,0.9446,3.493911791,6.5595,-1.4995,6.728710166,4.4935,-1.4995,4.737092199,2.066,0,2.066
26/01/2020 06:00,8.8792,-0.4878,8.892589133,5.787,-1.444,5.964436688,3.0922,0.9562,3.236667929,7.7676,-1.444,7.900680082,5.787,-1.444,5.964436688,1.9806,0,1.9806
26/01/2020 06:30,8.7176,-0.3303,8.723855103,6.785,-1.2835,6.905331075,1.9326,0.9532,2.154885844,7.8478,-1.2835,7.952064958,6.785,-1.2835,6.905331075,1.0628,0,1.0628
26/01/2020 07:00,9.3506,-0.3423,9.356863238,7.614,-1.3215,7.727830113,1.7366,0.9792,1.993642947,8.1036,-1.3215,8.210645237,7.614,-1.3215,7.727830113,0.4896,0,0.4896
26/01/2020 07:30,7.1345,-0.0467,7.134652839,5.5945,-1.1805,5.71769276,1.54,1.1338,1.912355208,5.9381,-1.1805,6.054305233,5.5945,-1.1805,5.71769276,0.3436,0,0.3436
26/01/2020 08:00,9.4239,-0.0937,9.424365809,5.4745,-1.0845,5.580886175,3.9494,0.9908,4.071786463,7.4761,-1.0845,7.554350499,5.4745,-1.0845,5.580886175,2.0016,0,2.0016
26/01/2020 08:30,11.3681,0.1347,11.368898,6.7245,-0.9155,6.786533762,4.6436,1.0502,4.760876075,9.2023,-0.9155,9.247727588,6.7245,-0.9155,6.786533762,2.4778,0,2.4778
26/01/2020 09:00,10.4941,-0.2987,10.49835018,6.2355,-1.2885,6.36723586,4.2586,0.9898,4.372113676,8.4887,-0.9535,8.542083466,6.2355,-1.2885,6.36723586,2.2532,0.335,2.277967348
26/01/2020 09:30,13.4722,-1.1227,13.51889892,7.669,-1.5125,7.816726761,5.8032,0.3898,5.816276668,11.5994,0.8117,11.62776579,7.669,-1.5125,7.816726761,3.9304,2.3242,4.566174526
26/01/2020 10:00,12.5244,-0.6404,12.54076184,7.015,-1.444,7.162077981,5.5094,0.8036,5.567698027,10.711,1.3688,10.79810791,7.015,-1.444,7.162077981,3.696,2.8128,4.644594691
26/01/2020 10:30,13.0899,1.2556,13.1499815,5.9215,-1.272,6.056578758,7.1684,2.5276,7.60096838,10.6313,0.0288,10.63133901,5.9215,-1.272,6.056578758,4.7098,1.3008,4.886133101
26/01/2020 11:00,18.4262,0.5284,18.43377479,9.548,-1.455,9.658225976,8.8782,1.9834,9.097049566,15.2428,-1.0334,15.27779,9.548,-1.455,9.658225976,5.6948,0.4216,5.710384716
26/01/2020 11:30,17.61,0.796,17.62798105,11.224,-1.699,11.35186227,6.386,2.495,6.856093713,13.9792,-1.148,14.02625883,11.224,-1.699,11.35186227,2.7552,0.551,2.809755868
26/01/2020 12:00,15.9164,1.4348,15.9809399,10.788,-1.332,10.86992033,5.1284,2.7668,5.827149286,12.6398,-0.541,12.65137246,10.788,-1.332,10.86992033,1.8518,0.791,2.013664381
26/01/2020 12:30,9.5312,2.346,9.8156757,4.162,-0.148,4.164630596,5.3692,2.494,5.920164241,7.8408,0.454,7.853932814,4.162,-0.148,4.164630596,3.6788,0.602,3.727730334
26/01/2020 13:00,13.89,0.7069,13.9079764,2.944,-0.6535,3.015658842,10.946,1.3604,11.03021324,13.217,-0.6535,13.23314593,2.944,-0.6535,3.015658842,10.273,0,10.273
26/01/2020 13:30,15.368,1.5229,15.44327195,3.123,-0.9145,3.254141861,12.245,2.4374,12.48522902,14.592,-0.1743,14.59304096,3.123,-0.9145,3.254141861,11.469,0.7402,11.49286113
26/01/2020 14:00,15.6565,1.7806,15.75742773,3.6405,-1.037,3.785314947,12.016,2.8176,12.34192553,14.5945,-0.1182,14.59497864,3.6405,-1.037,3.785314947,10.954,0.9188,10.99246603
26/01/2020 14:30,15.6585,1.3223,15.71423239,4.7865,-1.4215,4.993119716,10.872,2.7438,11.21288645,14.6983,-0.5757,14.70957013,4.7865,-1.4215,4.993119716,9.9118,0.8458,9.947821715
26/01/2020 15:00,13.188,1.8102,13.31165535,3.419,-1.187,3.619189136,9.769,2.9972,10.21844258,12.275,-0.0974,12.27538642,3.419,-1.187,3.619189136,8.856,1.0896,8.922777828
26/01/2020 15:30,12.8015,1.6208,12.90369695,2.4115,-1.048,2.629379442,10.39,2.6688,10.72728267,12.1959,-0.2618,12.19870961,2.4115,-1.048,2.629379442,9.7844,0.7862,9.815935707
26/01/2020 16:00,13.032,1.7879,13.15407201,1.906,-0.7455,2.046608475,11.126,2.5334,11.410784,12.516,-0.0947,12.51635826,1.906,-0.7455,2.046608475,10.61,0.6508,10.62994076
26/01/2020 16:30,13.168,1.5492,13.25881762,1.631,-0.704,1.776450675,11.537,2.2532,11.75496828,12.797,-0.3142,12.80085664,1.631,-0.704,1.776450675,11.166,0.3898,11.1728018
26/01/2020 17:00,14.4385,1.4109,14.50727132,2.3455,-0.8125,2.482242232,12.093,2.2234,12.29569667,14.1145,-0.4343,14.12118008,2.3455,-0.8125,2.482242232,11.769,0.3782,11.77507521
26/01/2020 17:30,14.3435,1.3253,14.40459692,2.5005,-0.8915,2.654669942,11.843,2.2168,12.0486867,14.0325,-0.3645,14.03723322,2.5005,-0.8915,2.654669942,11.532,0.527,11.54403539
26/01/2020 18:00,14.447,1.0492,14.48504849,2.006,-0.818,2.166370236,12.441,1.8672,12.5803385,14.027,-0.7584,14.0474873,2.006,-0.818,2.166370236,12.021,0.0596,12.02114775
26/01/2020 18:30,15.708,1.1667,15.75126829,2.727,-0.7015,2.815782529,12.981,1.8682,13.11474484,15.378,-0.6267,15.39076466,2.727,-0.7015,2.815782529,12.651,0.0748,12.65122113
26/01/2020 19:00,15.169,0.9032,15.1958656,2.868,-0.846,2.990173908,12.301,1.7492,12.42474554,14.817,-0.8364,14.84058806,2.868,-0.846,2.990173908,11.949,0.0096,11.94900386
26/01/2020 19:30,14.691,0.9799,14.72364374,2.725,-0.8105,2.842979995,11.966,1.7904,12.09920196,14.465,-0.7885,14.48647498,2.725,-0.8105,2.842979995,11.74,0.022,11.74002061
26/01/2020 20:00,13.5785,0.7294,13.59807658,1.6165,-1.017,1.9098066,11.962,1.7464,12.08881123,13.1145,-1.0132,13.15358067,1.6165,-1.017,1.9098066,11.498,0.0038,11.49800063
26/01/2020 20:30,14.582,0.4292,14.58831507,2.046,-1.249,2.397105963,12.536,1.6782,12.64783188,14.08,-0.6778,14.09630494,2.046,-1.249,2.397105963,12.034,0.5712,12.04754852
26/01/2020 21:00,15.078,0.3371,15.08176781,3.262,-1.3055,3.513541554,11.816,1.6426,11.9296266,14.405,-0.4003,14.41056089,3.262,-1.3055,3.513541554,11.143,0.9052,11.17970644
26/01/2020 21:30,15.0839,-0.1187,15.08436704,5.1085,-1.5885,5.349776117,9.9754,1.4698,10.08310057,14.1565,-0.9847,14.19070563,5.1085,-1.5885,5.349776117,9.048,0.6038,9.068124307
26/01/2020 22:00,16.0098,-0.2325,16.01148813,7.942,-1.8905,8.163905576,8.0678,1.658,8.236404606,14.6448,-0.9093,14.6730022,7.942,-1.8905,8.163905576,6.7028,0.9812,6.774236583
26/01/2020 22:30,14.0975,-0.4586,14.10495729,9.2945,-1.748,9.457443325,4.803,1.2894,4.973063579,12.8341,0.2748,12.83704163,9.2945,-1.748,9.457443325,3.5396,2.0228,4.076823273
26/01/2020 23:00,11.6627,-1.4955,11.75819253,8.6405,-1.4965,8.76913636,3.0222,0.001,3.022200165,10.3167,1.2405,10.39101242,8.6405,-1.4965,8.76913636,1.6762,2.737,3.209488346
26/01/2020 23:30,11.3557,-0.5005,11.36672436,8.5265,-1.3415,8.631386013,2.8292,0.841,2.951551057,9.1323,-0.6175,9.153152984,8.5265,-1.3415,8.631386013,0.6058,0.724,0.944017818
27/01/2020 00:00,11.9781,-0.5705,11.99167836,9.5675,-1.6285,9.70510528,2.4106,1.058,2.632557,9.8967,-1.6285,10.02978979,9.5675,-1.6285,9.70510528,0.3292,0,0.3292
27/01/2020 00:30,11.1862,-0.8161,11.21593017,10.328,-1.8655,10.49512621,0.8582,1.0494,1.355635497,10.33,-1.8655,10.49709437,10.328,-1.8655,10.49512621,0.002,0,0.002
27/01/2020 01:00,11.3283,-0.9343,11.36676284,10.8435,-1.8665,11.00296844,0.4848,0.9322,1.05072731,10.8435,-1.8665,11.00296844,10.8435,-1.8665,11.00296844,0,0,0
27/01/2020 01:30,10.5752,-1.2513,10.6489721,10.388,-1.7525,10.53479,0.1872,0.5012,0.535018953,10.388,-1.7525,10.53479,10.388,-1.7525,10.53479,0,0,0
27/01/2020 02:00,9.8242,-1.0903,9.884516161,9.495,-1.7835,9.661050525,0.3292,0.6932,0.767397472,9.495,-1.7835,9.661050525,9.495,-1.7835,9.661050525,0,0,0
27/01/2020 02:30,10.0108,-0.5928,10.02833628,8.997,-1.642,9.145609493,1.0138,1.0492,1.458976038,9.021,-1.642,9.169220523,8.997,-1.642,9.145609493,0.024,0,0.024
27/01/2020 03:00,9.7953,-0.712,9.82114281,9.0195,-1.94,9.22577803,0.7758,1.228,1.452532148,9.0339,-1.94,9.239856558,9.0195,-1.94,9.22577803,0.0144,0,0.0144
27/01/2020 03:30,10.6704,-1.2852,10.74751949,9.239,-1.865,9.425356545,1.4314,0.5798,1.544368479,9.7996,-1.865,9.975489219,9.239,-1.865,9.425356545,0.5606,0,0.5606
27/01/2020 04:00,9.7672,-1.0728,9.825939939,9.24,-2.053,9.465326672,0.5272,0.9802,1.112983324,9.2534,-2.053,9.478408124,9.24,-2.053,9.465326672,0.0134,0,0.0134
27/01/2020 04:30,7.2921,-0.9347,7.351760775,7.1135,-1.4915,7.268180962,0.1786,0.5568,0.584742849,7.1135,-1.4915,7.268180962,7.1135,-1.4915,7.268180962,0,0,0
27/01/2020 05:00,10.1643,-0.211,10.16648983,9.0565,-1.772,9.228227146,1.1078,1.561,1.914142586,9.1401,-1.772,9.310285281,9.0565,-1.772,9.228227146,0.0836,0,0.0836
27/01/2020 05:30,8.2932,-1.5445,8.435795546,8.153,-2.0025,8.395321033,0.1402,0.458,0.478978121,8.154,-2.0025,8.396292173,8.153,-2.0025,8.395321033,0.001,0,0.001
27/01/2020 06:00,9.3525,-0.0633,9.352714212,8.4425,-1.8845,8.65026858,0.91,1.8212,2.035895243,8.4915,-1.8845,8.698098212,8.4425,-1.8845,8.65026858,0.049,0,0.049
27/01/2020 06:30,10.1485,0.2888,10.15260842,9.3545,-1.54,9.480415088,0.794,1.8288,1.993726521,9.6405,-1.54,9.762727091,9.3545,-1.54,9.480415088,0.286,0,0.286
27/01/2020 07:00,7.8397,1.3565,7.956191824,6.2105,-0.8505,6.268465562,1.6292,2.207,2.743199162,7.0879,-0.6787,7.120320225,6.2105,-0.8505,6.268465562,0.8774,0.1718,0.894061519
27/01/2020 07:30,11.1888,1.0795,11.24075468,5.76,-0.6485,5.796391313,5.4288,1.728,5.697179428,10.0694,-0.6389,10.08964863,5.76,-0.6485,5.796391313,4.3094,0.0096,4.309410693
27/01/2020 08:00,11.4831,1.0328,11.52945191,4.2235,-0.51,4.254180562,7.2596,1.5428,7.421726484,10.6949,0.1994,10.69675869,4.2235,-0.51,4.254180562,6.4714,0.7094,6.510166382
27/01/2020 08:30,12.6663,1.6267,12.77032923,3.1815,-0.5795,3.233846394,9.4848,2.2062,9.738005416,12.0163,0.2873,12.01973406,3.1815,-0.5795,3.233846394,8.8348,0.8668,8.877219907
27/01/2020 09:00,14.509,1.4473,14.58100677,3.655,-1.0805,3.811365274,10.854,2.5278,11.14446449,14.12,0.3711,14.12487576,3.655,-1.0805,3.811365274,10.465,1.4516,10.56519605
27/01/2020 09:30,16.1815,1.4182,16.24352897,5.7225,-1.41,5.893649655,10.459,2.8282,10.83463872,15.7805,0.7692,15.79923571,5.7225,-1.41,5.893649655,10.058,2.1792,10.29136904
27/01/2020 10:00,13.0548,2.1281,13.22711657,3.904,-1.0735,4.048903339,9.1508,3.2016,9.694709031,12.5746,1.4677,12.65996479,3.904,-1.0735,4.048903339,8.6706,2.5412,9.035319684
27/01/2020 10:30,16.219,2.0487,16.34787854,4.773,-1.2365,4.930563989,11.446,3.2852,11.90812559,15.214,1.3863,15.27702928,4.773,-1.2365,4.930563989,10.441,2.6228,10.76538717
27/01/2020 11:00,15.604,2.0829,15.74240415,5.243,-1.2445,5.38867602,10.361,3.3274,10.88218323,14.988,1.4187,15.05499431,5.243,-1.2445,5.38867602,9.745,2.6632,10.10235909
27/01/2020 11:30,15.7885,2.2283,15.94496952,5.5485,-1.0655,5.649879866,10.24,3.2938,10.75670574,15.2185,1.5659,15.29884914,5.5485,-1.0655,5.649879866,9.67,2.6314,10.02163489
27/01/2020 12:00,15.947,2.2564,16.10584211,5.599,-1.069,5.700137016,10.348,3.3254,10.8691945,15.2874,1.598,15.37069298,5.599,-1.069,5.700137016,9.6884,2.667,10.0487802
27/01/2020 12:30,15.6255,2.169,15.77532286,5.4145,-1.171,5.539679706,10.211,3.34,10.74337568,15.2689,1.5208,15.34444981,5.4145,-1.171,5.539679706,9.8544,2.6918,10.21542885
27/01/2020 13:00,13.0625,2.4268,13.28601763,2.4205,-0.914,2.587318351,10.642,3.3408,11.15406243,12.8585,1.7788,12.98095342,2.4205,-0.914,2.587318351,10.438,2.6928,10.77975027
27/01/2020 13:30,16.3755,2.0734,16.50624087,3.1345,-0.989,3.286823885,13.241,3.0624,13.59052518,15.6055,1.4198,15.66995413,3.1345,-0.989,3.286823885,12.471,2.4088,12.70150221
27/01/2020 14:00,15.014,2.1676,15.16966334,2.617,-1.059,2.823148951,12.397,3.2266,12.81001782,14.427,1.5128,14.50609847,2.617,-1.059,2.823148951,11.81,2.5718,12.08678018
27/01/2020 14:30,14.717,2.2578,14.88918231,2.394,-0.867,2.546158872,12.323,3.1248,12.71301318,14.478,1.679,14.57503087,2.394,-0.867,2.546158872,12.084,2.546,12.34929844
27/01/2020 15:00,15.255,1.8756,15.36986989,3.053,-0.897,3.182046197,12.202,2.7726,12.51303779,15.014,1.2468,15.06567975,3.053,-0.897,3.182046197,11.961,2.1438,12.15160069
27/01/2020 15:30,14.46,1.8228,14.57443652,2.929,-1.042,3.108826949,11.531,2.8648,11.88154199,13.993,1.1824,14.04286718,2.929,-1.042,3.108826949,11.064,2.2244,11.28539106
27/01/2020 16:00,14.57,1.6051,14.65814606,3.119,-1.1175,3.313150653,11.451,2.7226,11.7702146,13.957,0.9705,13.99070117,3.119,-1.1175,3.313150653,10.838,2.088,11.03729985
27/01/2020 16:30,16.509,1.2625,16.55720349,5.039,-1.3075,5.2058695,11.47,2.57,11.75439492,16.033,0.6269,16.0452514,5.039,-1.3075,5.2058695,10.994,1.9344,11.16288222
27/01/2020 17:00,16.363,1.1421,16.40280956,6.04,-1.6315,6.256468033,10.323,2.7736,10.6891153,15.684,0.4893,15.69163059,6.04,-1.6315,6.256468033,9.644,2.1208,9.874438143
27/01/2020 17:30,16.965,1.39,17.02184846,6.956,-1.517,7.11949612,10.009,2.907,10.42260668,15.666,0.7044,15.68182819,6.956,-1.517,7.11949612,8.71,2.2214,8.988810709
27/01/2020 18:00,16.9553,1.1201,16.99225771,7.0165,-1.6265,7.202553332,9.9388,2.7466,10.31133149,15.5615,0.4271,15.56735998,7.0165,-1.6265,7.202553332,8.545,2.0536,8.788304612
27/01/2020 18:30,18.536,1.0256,18.56435163,8.388,-1.722,8.562933376,10.148,2.7476,10.51338241,16.2878,0.3324,16.29119144,8.388,-1.722,8.562933376,7.8998,2.0544,8.162560836
27/01/2020 19:00,18.8859,1.0885,18.91724216,9.5755,-1.8195,9.746834384,9.3104,2.908,9.753974173,16.6105,0.3799,16.61484379,9.5755,-1.8195,9.746834384,7.035,2.1994,7.370792723
27/01/2020 19:30,17.1642,1.4897,17.22872508,8.718,-1.6515,8.873047743,8.4462,3.1412,9.011405655,14.9974,0.7697,15.01713837,8.718,-1.6515,8.873047743,6.2794,2.4212,6.730012912
27/01/2020 20:00,15.6549,1.4235,15.7194862,6.4735,-1.3145,6.605612197,9.1814,2.738,9.580957674,11.9551,0.7333,11.97756841,6.4735,-1.3145,6.605612197,5.4816,2.0478,5.851617161
27/01/2020 20:30,16.4145,1.0924,16.45080995,6.2955,-1.373,6.443481144,10.119,2.4654,10.41500639,14.0629,0.405,14.06873063,6.2955,-1.373,6.443481144,7.7674,1.778,7.968298862
27/01/2020 21:00,12.7197,1.1805,12.77436293,3.5445,-1.0545,3.698033329,9.1752,2.235,9.443490882,11.1891,0.4863,11.19966279,3.5445,-1.0545,3.698033329,7.6446,1.5408,7.798331475
27/01/2020 21:30,17.024,0.4354,17.02956691,5.427,-1.476,5.624135934,11.597,1.9114,11.75346157,14.3302,-0.2394,14.33219957,5.427,-1.476,5.624135934,8.9032,1.2366,8.988667855
27/01/2020 22:00,12.8929,0.4569,12.9009933,4.2205,-1.6005,4.513781175,8.6724,2.0574,8.913103641,11.2035,-0.2439,11.20615453,4.2205,-1.6005,4.513781175,6.983,1.3566,7.113554144
27/01/2020 22:30,13.5567,0.5894,13.56950652,4.6295,-1.396,4.835399285,8.9272,1.9854,9.145310984,11.8593,-0.1028,11.85974554,4.6295,-1.396,4.835399285,7.2298,1.2932,7.344547248
27/01/2020 23:00,12.3141,0.0499,12.3142011,4.6705,-1.4755,4.898027205,7.6436,1.5254,7.794322685,10.4833,-1.2489,10.55743009,4.6705,-1.4755,4.898027205,5.8128,0.2266,5.81721509
27/01/2020 23:30,14.014,-0.4838,14.02234854,7.271,-1.899,7.514894677,6.743,1.4152,6.889908565,12.168,-1.7214,12.28915953,7.271,-1.899,7.514894677,4.897,0.1776,4.90021946
28/01/2020 00:00,11.1352,0.4324,11.14359228,7.419,-1.526,7.574314292,3.7162,1.9584,4.200651497,9.6646,-0.6648,9.687437855,7.419,-1.526,7.574314292,2.2456,0.8612,2.405074801
28/01/2020 00:30,8.3803,0.5786,8.400250356,5.6395,-1.474,5.828948126,2.7408,2.0526,3.424200841,8.1279,-0.9354,8.181548238,5.6395,-1.474,5.828948126,2.4884,0.5386,2.546021312
28/01/2020 01:00,10.148,0.3965,10.15574302,6.355,-1.5225,6.534832152,3.793,1.919,4.250812863,9.9166,-1.0781,9.975031587,6.355,-1.5225,6.534832152,3.5616,0.4444,3.58921801
28/01/2020 01:30,12.7356,-0.0064,12.73560161,9.534,-1.962,9.733786519,3.2016,1.9556,3.751614842,11.1756,-1.5944,11.28876197,9.534,-1.962,9.733786519,1.6416,0.3676,1.682254535
28/01/2020 02:00,11.5221,-0.8168,11.55101514,10.8885,-2.256,11.11975576,0.6336,1.4392,1.572496614,10.9961,-2.2042,11.21484342,10.8885,-2.256,11.11975576,0.1076,0.0518,0.119419429
28/01/2020 02:30,11.452,-2.1119,11.64510307,11.427,-2.2675,11.64980194,0.025,0.1556,0.157595558,11.427,-2.2675,11.64980194,11.427,-2.2675,11.64980194,0,0,0
28/01/2020 03:00,9.1593,-1.957,9.36603574,9.1535,-1.981,9.365411003,0.0058,0.024,0.024690889,9.1535,-1.981,9.365411003,9.1535,-1.981,9.365411003,0,0,0
28/01/2020 03:30,7.511,-0.9602,7.57212685,7.272,-1.949,7.528650942,0.239,0.9888,1.017274024,7.272,-1.949,7.528650942,7.272,-1.949,7.528650942,0,0,0
28/01/2020 04:00,7.6436,0.3506,7.651636513,6.075,-1.722,6.314341533,1.5686,2.0726,2.59926465,7.1626,-1.0942,7.245696129,6.075,-1.722,6.314341533,1.0876,0.6278,1.255789234
28/01/2020 04:30,8.4873,0.399,8.496673601,5.9615,-1.692,6.196962663,2.5258,2.091,3.279016109,8.0601,-1.1698,8.14454689,5.9615,-1.692,6.196962663,2.0986,0.5222,2.16259446
28/01/2020 05:00,9.2931,0.4606,9.304507508,6.5975,-1.688,6.810018374,2.6956,2.1486,3.447135234,8.4907,-1.1196,8.564198191,6.5975,-1.688,6.810018374,1.8932,0.5684,1.976685306
28/01/2020 05:30,7.8169,0.6022,7.840061891,5.6645,-1.551,5.873002746,2.1524,2.1532,3.04451901,6.7149,-0.998,6.788658631,5.6645,-1.551,5.873002746,1.0504,0.553,1.187075886
28/01/2020 06:00,8.8076,0.492,8.821331065,5.437,-1.503,5.64091996,3.3706,1.995,3.916754953,7.9378,-1.049,8.006813963,5.437,-1.503,5.64091996,2.5008,0.454,2.541675951
28/01/2020 06:30,10.2416,1.0626,10.29657658,6.222,-0.987,6.299797854,4.0196,2.0496,4.511988954,9.6856,-0.4322,9.695238223,6.222,-0.987,6.299797854,3.4636,0.5548,3.507752557
28/01/2020 07:00,13.8471,0.6653,13.86307334,9.5145,-1.2615,9.597764974,4.3326,1.9268,4.741727639,13.6081,-1.0877,13.6515009,9.5145,-1.2615,9.597764974,4.0936,0.1738,4.09728781
28/01/2020 07:30,12.8044,0.9673,12.84088504,9.934,-1.3675,10.0276823,2.8704,2.3348,3.700065837,12.1026,-0.5697,12.11600119,9.934,-1.3675,10.0276823,2.1686,0.7978,2.310694874
28/01/2020 08:00,14.7176,1.7432,14.82047557,10.722,-1.446,10.8190665,3.9956,3.1892,5.112320021,13.6482,-0.653,13.66381251,10.722,-1.446,10.8190665,2.9262,0.793,3.031747918
28/01/2020 08:30,14.6682,1.6072,14.75598804,10.567,-1.365,10.6547977,4.1012,2.9722,5.064959455,13.5814,-0.3646,13.58629306,10.567,-1.365,10.6547977,3.0144,1.0004,3.176067934
28/01/2020 09:00,16.0423,1.7097,16.13314797,11.3355,-1.5045,11.43490623,4.7068,3.2142,5.699565587,14.8577,-0.2545,14.85987953,11.3355,-1.5045,11.43490623,3.5222,1.25,3.737431316
28/01/2020 09:30,15.3702,2.224,15.530268,11.124,-1.259,11.19501929,4.2462,3.483,5.491948966,13.8024,0.2712,13.80506411,11.124,-1.259,11.19501929,2.6784,1.5302,3.084694247
