Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/01/2020 10:00,15.2868,2.134,15.43503192,10.766,-1.227,10.83569495,4.5208,3.361,5.633289771,13.8736,0.1814,13.87478587,10.766,-1.227,10.83569495,3.1076,1.4084,3.411857019
28/01/2020 10:30,14.5,2.212,14.66775184,9.557,-1.221,9.634681624,4.943,3.433,6.018200562,13.0168,0.2498,13.01919668,9.557,-1.221,9.634681624,3.4598,1.4708,3.759450582
28/01/2020 11:00,15.8985,2.3754,16.07497519,9.7295,-1.071,9.788269063,6.169,3.4464,7.06641592,14.4355,0.4286,14.44186131,9.7295,-1.071,9.788269063,4.706,1.4996,4.939153385
28/01/2020 11:30,12.7392,2.7524,13.03314706,6.742,-0.598,6.76846866,5.9972,3.3504,6.869613381,11.5776,0.8228,11.60680066,6.742,-0.598,6.76846866,4.8356,1.4208,5.040009921
28/01/2020 12:00,18.0694,1.9595,18.17533649,8.98,-0.9725,9.032505536,9.0894,2.932,9.550592461,17.141,0.0921,17.14124743,8.98,-0.9725,9.032505536,8.161,1.0646,8.230145452
28/01/2020 12:30,16.0362,2.6556,16.25459694,7.955,-0.738,7.989159468,8.0812,3.3936,8.764833963,13.5326,0.7404,13.55283937,7.955,-0.738,7.989159468,5.5776,1.4784,5.770206956
28/01/2020 13:00,15.2321,2.033,15.36717148,7.2755,-0.872,7.327570146,7.9566,2.905,8.470331077,14.3825,0.1696,14.38349994,7.2755,-0.872,7.327570146,7.107,1.0416,7.182922773
28/01/2020 13:30,16.4873,1.5515,16.5601393,6.9755,-0.9005,7.033384712,9.5118,2.452,9.822761487,14.9369,-0.3379,14.94072147,6.9755,-0.9005,7.033384712,7.9614,0.5626,7.981253581
28/01/2020 14:00,19.2723,1.2573,19.31326877,9.6205,-1.2665,9.703506711,9.6518,2.5238,9.976312429,17.9773,-0.6339,17.98847254,9.6205,-1.2665,9.703506711,8.3568,0.6326,8.380709338
28/01/2020 14:30,18.0296,1.2648,18.07390924,11.465,-1.431,11.55395975,6.5646,2.6958,7.096570355,17.1962,-0.6266,17.20761233,11.465,-1.431,11.55395975,5.7312,0.8044,5.787375295
28/01/2020 15:00,17.5094,2.1296,17.63843203,12.119,-1.407,12.20040204,5.3904,3.5366,6.447011069,15.5932,0.1742,15.59417301,12.119,-1.407,12.20040204,3.4742,1.5812,3.817100874
28/01/2020 15:30,16.733,2.2408,16.88237168,11.356,-1.438,11.44668424,5.377,3.6788,6.515036335,13.6274,0.2852,13.63038407,11.356,-1.438,11.44668424,2.2714,1.7232,2.851083338
28/01/2020 16:00,17.8449,1.9513,17.95126814,11.9715,-1.5615,12.07290746,5.8734,3.5128,6.843726426,15.3391,-0.0015,15.33910007,11.9715,-1.5615,12.07290746,3.3676,1.56,3.711378418
28/01/2020 16:30,15.24,2.0588,15.37843482,9.622,-1.308,9.710496795,5.618,3.3668,6.549600464,11.8436,0.1532,11.8445908,9.622,-1.308,9.710496795,2.2216,1.4612,2.659062241
28/01/2020 17:00,17.8546,1.7452,17.93968963,9.851,-1.301,9.936538733,8.0036,3.0462,8.563699399,14.6856,-0.173,14.68661896,9.851,-1.301,9.936538733,4.8346,1.128,4.96444772
28/01/2020 17:30,19.15,1.8781,19.24187516,10.893,-1.2055,10.95950178,8.257,3.0836,8.81400238,16.198,-0.0333,16.19803423,10.893,-1.2055,10.95950178,5.305,1.1722,5.432962161
28/01/2020 18:00,18.7119,2.0423,18.82302289,10.3705,-1.0095,10.41951825,8.3414,3.0518,8.882141476,15.6467,0.1511,15.64742957,10.3705,-1.0095,10.41951825,5.2762,1.1606,5.402340123
28/01/2020 18:30,19.1412,1.8854,19.23383141,10.289,-0.987,10.33623191,8.8522,2.8724,9.30656363,16.6106,0.0104,16.61060326,10.289,-0.987,10.33623191,6.3216,0.9974,6.399799475
28/01/2020 19:00,18.4835,2.0517,18.59702248,9.6735,-0.8945,9.714768783,8.81,2.9462,9.289574503,16.9839,0.1769,16.98482125,9.6735,-0.8945,9.714768783,7.3104,1.0714,7.388494171
28/01/2020 19:30,16.5329,1.7887,16.62937852,6.9675,-1.1375,7.059742382,9.5654,2.9262,10.00297574,14.7367,-0.0843,14.73694111,6.9675,-1.1375,7.059742382,7.7692,1.0532,7.840261404
28/01/2020 20:00,15.8365,1.5525,15.91241617,4.5725,-1.2335,4.735955923,11.264,2.786,11.60342587,14.9435,0.5013,14.95190603,4.5725,-1.2335,4.735955923,10.371,1.7348,10.51509258
28/01/2020 20:30,17.767,1.279,17.81297645,4.91,-1.435,5.115400766,12.857,2.714,13.14032895,16.662,0.535,16.67058694,4.91,-1.435,5.115400766,11.752,1.97,11.91597264
28/01/2020 21:00,18.247,1.2783,18.29172108,6.445,-1.2965,6.574111138,11.802,2.5748,12.0796026,17.17,0.6063,17.18070137,6.445,-1.2965,6.574111138,10.725,1.9028,10.89248699
28/01/2020 21:30,16.4532,0.5875,16.46368569,6.852,-1.5245,7.019544447,9.6012,2.112,9.830746942,15.0316,-0.5231,15.04069919,6.852,-1.5245,7.019544447,8.1796,1.0014,8.240670975
28/01/2020 22:00,17.0809,0.3227,17.08394802,8.5675,-1.9065,8.777060926,8.5134,2.2292,8.800415456,15.4871,-0.5251,15.49599937,8.5675,-1.9065,8.777060926,6.9196,1.3814,7.056141305
28/01/2020 22:30,15.798,0.6007,15.80941632,9.679,-1.6995,9.827071855,6.119,2.3002,6.537054462,14.1422,-0.1221,14.14272708,9.679,-1.6995,9.827071855,4.4632,1.5774,4.733745346
28/01/2020 23:00,14.6264,0.726,14.64440688,9.909,-1.65,10.04543583,4.7174,2.376,5.281972999,12.1852,-0.2734,12.18826676,9.909,-1.65,10.04543583,2.2762,1.3766,2.660096615
28/01/2020 23:30,13.3429,1.2165,13.39824066,9.8245,-1.3545,9.917432657,3.5184,2.571,4.357657577,10.8633,-0.4473,10.87250496,9.8245,-1.3545,9.917432657,1.0388,0.9072,1.37917268
29/01/2020 00:00,12.6473,0.7029,12.6668175,9.8315,-1.6665,9.971740796,2.8158,2.3694,3.680052445,10.1367,-1.6233,10.26585553,9.8315,-1.6665,9.971740796,0.3052,0.0432,0.308242242
29/01/2020 00:30,12.4972,0.713,12.51752279,10.412,-1.759,10.55953716,2.0852,2.472,3.234013457,10.5156,-1.7562,10.66124204,10.412,-1.759,10.55953716,0.1036,0.0028,0.103637831
29/01/2020 01:00,11.2898,1.0074,11.33465654,10.157,-1.553,10.27504054,1.1328,2.5604,2.799800707,10.158,-1.552,10.27587797,10.157,-1.553,10.27504054,0.001,0.001,0.001414214
29/01/2020 01:30,11.7025,0.7968,11.7295949,10.2855,-1.584,10.4067558,1.417,2.3808,2.770577131,10.2855,-1.584,10.4067558,10.2855,-1.584,10.4067558,0,0,0
29/01/2020 02:00,11.4115,0.4932,11.42215297,10.5205,-1.687,10.65489978,0.891,2.1802,2.355239487,10.5205,-1.687,10.65489978,10.5205,-1.687,10.65489978,0,0,0
29/01/2020 02:30,11.1158,-1.099,11.169996,10.773,-2.059,10.96799936,0.3428,0.96,1.019368353,10.773,-2.059,10.96799936,10.773,-2.059,10.96799936,0,0,0
29/01/2020 03:00,11.0692,-0.3423,11.07449132,10.761,-2.0435,10.95331061,0.3082,1.7012,1.728892327,10.761,-2.0435,10.95331061,10.761,-2.0435,10.95331061,0,0,0
29/01/2020 03:30,11.1192,-1.0627,11.1698675,10.909,-2.3405,11.15724972,0.2102,1.2778,1.294973699,10.909,-2.3405,11.15724972,10.909,-2.3405,11.15724972,0,0,0
29/01/2020 04:00,10.2859,-1.5044,10.39533348,10.1775,-2.19,10.41045658,0.1084,0.6856,0.694116647,10.1775,-2.19,10.41045658,10.1775,-2.19,10.41045658,0,0,0
29/01/2020 04:30,10.47,-0.8542,10.50478737,10.18,-2.034,10.38121168,0.29,1.1798,1.214918944,10.18,-2.034,10.38121168,10.18,-2.034,10.38121168,0,0,0
29/01/2020 05:00,11.3285,-1.4582,11.42196391,11.1855,-2.209,11.40153899,0.143,0.7508,0.764296827,11.1875,-2.208,11.40330743,11.1855,-2.209,11.40153899,0.002,0.001,0.002236068
29/01/2020 05:30,11.1995,-2.0606,11.38748755,11.1775,-2.266,11.40487888,0.022,0.2054,0.206574829,11.1775,-2.266,11.40487888,11.1775,-2.266,11.40487888,0,0,0
29/01/2020 06:00,10.9169,-1.3767,11.00336351,10.8285,-2.0775,11.02598832,0.0884,0.7008,0.706353453,10.8285,-2.0775,11.02598832,10.8285,-2.0775,11.02598832,0,0,0
29/01/2020 06:30,11.7514,-0.3181,11.75570455,11.426,-1.6035,11.53796725,0.3254,1.2854,1.325948083,11.4328,-1.5997,11.54417411,11.426,-1.6035,11.53796725,0.0068,0.0038,0.007789737
29/01/2020 07:00,11.9939,0.9587,12.03215454,10.9225,-1.5585,11.03312868,1.0714,2.5172,2.735725461,10.9263,-1.5469,11.03525855,10.9225,-1.5585,11.03312868,0.0038,0.0116,0.012206556
29/01/2020 07:30,13.7384,0.246,13.74060226,10.913,-1.507,11.01656108,2.8254,1.753,3.325040475,12.0976,0.6366,12.11433801,10.913,-1.507,11.01656108,1.1846,2.1436,2.449142323
29/01/2020 08:00,14.5694,1.4637,14.64273998,10.138,-1.3385,10.22597801,4.4314,2.8022,5.243055483,12.1714,-0.1673,12.17254974,10.138,-1.3385,10.22597801,2.0334,1.1712,2.346577295
29/01/2020 08:30,16.0105,1.3282,16.06549798,10.1055,-1.383,10.19969702,5.905,2.7112,6.49766346,13.7017,-0.3212,13.70546432,10.1055,-1.383,10.19969702,3.5962,1.0618,3.749676477
29/01/2020 09:00,17.4047,1.7699,17.49445993,10.7575,-1.4135,10.84996721,6.6472,3.1834,7.370163051,15.1621,0.1245,15.16261114,10.7575,-1.4135,10.84996721,4.4046,1.538,4.665398714
29/01/2020 09:30,17.1863,1.9098,17.29208616,11.2775,-1.456,11.37110119,5.9088,3.3658,6.800185812,15.4623,0.25,15.46432091,11.2775,-1.456,11.37110119,4.1848,1.706,4.519179908
29/01/2020 10:00,17.2464,1.5357,17.31463795,11.642,-1.9635,11.80641759,5.6044,3.4992,6.607094672,15.504,-0.1355,15.5045921,11.642,-1.9635,11.80641759,3.862,1.828,4.272777551
29/01/2020 10:30,16.7252,2.4701,16.90661732,11.159,-1.6185,11.27576265,5.5662,4.0886,6.906463089,15.243,1.0551,15.27947267,11.159,-1.6185,11.27576265,4.084,2.6736,4.881310578
29/01/2020 11:00,16.176,2.5089,16.36940913,9.837,-1.3935,9.93521068,6.339,3.9024,7.44389997,14.7618,1.8235,14.87400052,9.837,-1.3935,9.93521068,4.9248,3.217,5.882409714
29/01/2020 11:30,16.4933,2.2265,16.64290381,9.6455,-1.3535,9.740001668,6.8478,3.58,7.727144676,15.7723,1.5343,15.84675121,9.6455,-1.3535,9.740001668,6.1268,2.8878,6.773261185
29/01/2020 12:00,13.1253,2.4954,13.36040872,6.4975,-0.997,6.573546626,6.6278,3.4924,7.491634708,12.2873,1.8044,12.41908212,6.4975,-0.997,6.573546626,5.7898,2.8014,6.431922419
29/01/2020 12:30,14.9818,2.0605,15.12283014,6.045,-0.9425,6.118033283,8.9368,3.003,9.427852525,14.06,1.3817,14.12772787,6.045,-0.9425,6.118033283,8.015,2.3242,8.345186076
29/01/2020 13:00,16.5979,1.6534,16.68004844,7.4875,-1.049,7.560625454,9.1104,2.7024,9.50275507,14.5167,0.9402,14.547115,7.4875,-1.049,7.560625454,7.0292,1.9892,7.305242589
29/01/2020 13:30,17.1383,1.609,17.21366341,8.6395,-1.203,8.722853275,8.4988,2.812,8.951924119,14.0875,0.8966,14.11600325,8.6395,-1.203,8.722853275,5.448,2.0996,5.838580663
29/01/2020 14:00,13.9771,2.0776,14.13066687,6.4785,-1.006,6.556142025,7.4986,3.0836,8.107872157,10.7247,1.3854,10.81381169,6.4785,-1.006,6.556142025,4.2462,2.3914,4.873295435
29/01/2020 14:30,15.842,1.8589,15.9506888,7.201,-0.8705,7.253424795,8.641,2.7294,9.061815787,13.1904,1.1427,13.23980421,7.201,-0.8705,7.253424795,5.9894,2.0132,6.318693425
29/01/2020 15:00,18.1777,1.1453,18.21374452,10.0245,-1.3095,10.10966817,8.1532,2.4548,8.514735068,15.1731,0.4359,15.17936008,10.0245,-1.3095,10.10966817,5.1486,1.7454,5.436405349
29/01/2020 15:30,15.5497,1.48,15.61997343,9.7705,-1.28,9.85398753,5.7792,2.76,6.404432265,12.3953,0.7908,12.42050026,9.7705,-1.28,9.85398753,2.6248,2.0708,3.343319859
29/01/2020 16:00,16.2111,1.3877,16.27038643,10.1985,-1.2985,10.2808319,6.0126,2.6862,6.585364773,13.0459,0.6907,13.06417136,10.1985,-1.2985,10.2808319,2.8474,1.9892,3.473413796
29/01/2020 16:30,16.3787,1.4028,16.43866362,10.2605,-1.411,10.35706432,6.1182,2.8138,6.734229108,12.7825,-0.0574,12.78262888,10.2605,-1.411,10.35706432,2.522,1.3536,2.862292256
29/01/2020 17:00,17.0562,1.6047,17.13152126,10.387,-1.3435,10.47352669,6.6692,2.9482,7.291783861,13.2344,-0.3249,13.23838749,10.387,-1.3435,10.47352669,2.8474,1.0186,3.024108583
29/01/2020 17:30,17.1776,1.3538,17.23086522,10.373,-1.46,10.47524362,6.8046,2.8138,7.363426621,13.5736,-0.572,13.58564687,10.373,-1.46,10.47524362,3.2006,0.888,3.321503328
29/01/2020 18:00,17.8753,1.2458,17.91865976,11.0065,-1.571,11.11805213,6.8688,2.8168,7.423932629,14.8293,-0.6946,14.84555852,11.0065,-1.571,11.11805213,3.8228,0.8764,3.921973585
29/01/2020 18:30,15.0243,1.7049,15.12072335,8.6585,-1.2885,8.753847982,6.3658,2.9934,7.034476043,12.5869,-0.2623,12.58963275,8.6585,-1.2885,8.753847982,3.9284,1.0262,4.06022327
29/01/2020 19:00,17.1407,1.6561,17.22051868,8.4335,-1.0405,8.497444469,8.7072,2.6966,9.115206163,14.5929,-0.2543,14.59511558,8.4335,-1.0405,8.497444469,6.1594,0.7862,6.209373463
29/01/2020 19:30,17.1156,1.2744,17.16297931,8.275,-1.235,8.366651062,8.8406,2.5094,9.189847481,14.6158,-0.6178,14.62885117,8.275,-1.235,8.366651062,6.3408,0.6172,6.370767652
29/01/2020 20:00,16.1729,0.8152,16.19343217,7.3005,-1.725,7.501528194,8.8724,2.5402,9.228873051,13.2843,-0.7756,13.30692233,7.3005,-1.725,7.501528194,5.9838,0.9494,6.058648595
29/01/2020 20:30,17.3854,1.2733,17.43196564,7.987,-1.6385,8.153333751,9.3984,2.9118,9.839131151,14.1292,-0.0593,14.12932444,7.987,-1.6385,8.153333751,6.1422,1.5792,6.341962904
29/01/2020 21:00,17.0703,0.617,17.08144698,9.0005,-1.713,9.162061408,8.0698,2.33,8.399438793,13.8927,-0.634,13.90715892,9.0005,-1.713,9.162061408,4.8922,1.079,5.009776626
29/01/2020 21:30,14.7236,0.4115,14.72934925,7.801,-1.8215,8.010834117,6.9226,2.233,7.273835285,11.5766,-0.3363,11.58148372,7.801,-1.8215,8.010834117,3.7756,1.4852,4.057212639
29/01/2020 22:00,14.3202,0.4902,14.32858765,7.145,-1.665,7.336433057,7.1752,2.1552,7.491887751,11.323,-0.1856,11.32452102,7.145,-1.665,7.336433057,4.178,1.4794,4.432190018
29/01/2020 22:30,15.6429,-0.3745,15.64738223,8.6675,-2.2455,8.953648781,6.9754,1.871,7.221969687,12.6409,-1.0963,12.68835003,8.6675,-2.2455,8.953648781,3.9734,1.1492,4.1362505
29/01/2020 23:00,11.8263,0.7645,11.85098443,6.9725,-1.8505,7.2138829,4.8538,2.615,5.513401803,8.6219,-0.2741,8.626255875,6.9725,-1.8505,7.2138829,1.6494,1.5764,2.281569048
29/01/2020 23:30,9.6884,1.153,9.756767065,4.25,-1.394,4.472777213,5.4384,2.547,6.005281306,6.4178,-0.4628,6.434465066,4.25,-1.394,4.472777213,2.1678,0.9312,2.359341069
30/01/2020 00:00,10.6828,0.6792,10.7043696,4.412,-1.214,4.575974213,6.2708,1.8932,6.550354103,8.6196,-0.855,8.661901013,4.412,-1.214,4.575974213,4.2076,0.359,4.222887491
30/01/2020 00:30,10.2894,0.393,10.29690251,4.971,-1.192,5.111917938,5.3184,1.585,5.549558862,8.5394,-1.0836,8.607876702,4.971,-1.192,5.111917938,3.5684,0.1084,3.570046095
30/01/2020 01:00,9.4117,0.4225,9.421178437,4.9285,-1.0885,5.047270995,4.4832,1.511,4.730983327,8.0753,-1.0021,8.13723998,4.9285,-1.0885,5.047270995,3.1468,0.0864,3.147985896
30/01/2020 01:30,9.1419,0.2602,9.145602203,4.7355,-1.176,4.879337686,4.4064,1.4362,4.634547594,7.8747,-1.1644,7.960322069,4.7355,-1.176,4.879337686,3.1392,0.0116,3.139221432
30/01/2020 02:00,8.346,0.2333,8.34926014,4.023,-1.4265,4.268422572,4.323,1.6598,4.630687318,7.215,-1.4265,7.354667039,4.023,-1.4265,4.268422572,3.192,0,3.192
30/01/2020 02:30,7.9111,0.4706,7.925084704,3.4355,-1.291,3.670060115,4.4756,1.7616,4.809805601,7.0999,-1.291,7.216319076,3.4355,-1.291,3.670060115,3.6644,0,3.6644
30/01/2020 03:00,8.1809,0.2644,8.185171481,3.2925,-1.385,3.571943624,4.8884,1.6494,5.159164169,7.3053,-1.385,7.435430928,3.2925,-1.385,3.571943624,4.0128,0,4.0128
30/01/2020 03:30,7.4299,0.4565,7.443910683,2.3505,-1.2505,2.662442582,5.0794,1.707,5.358558888,6.3163,-1.2505,6.438897106,2.3505,-1.2505,2.662442582,3.9658,0,3.9658
30/01/2020 04:00,8.6384,0.0871,8.638839099,3.009,-1.5075,3.365506983,5.6294,1.5946,5.850888268,8.0212,-1.5075,8.161630088,3.009,-1.5075,3.365506983,5.0122,0,5.0122
30/01/2020 04:30,7.3776,0.4914,7.393947235,2.28,-1.275,2.612283484,5.0976,1.7664,5.39496939,6.8198,-1.0178,6.895330948,2.28,-1.275,2.612283484,4.5398,0.2572,4.547079929
30/01/2020 05:00,7.2668,0.5926,7.290922918,1.405,-0.954,1.69827589,5.8618,1.5466,6.062398106,6.5766,-0.8474,6.630969335,1.405,-0.954,1.69827589,5.1716,0.1066,5.172698534
30/01/2020 05:30,7.7868,0.8464,7.832665396,1.133,-0.465,1.224709762,6.6538,1.3114,6.78180097,7.2522,-0.4516,7.266247133,1.133,-0.465,1.224709762,6.1192,0.0134,6.119214672
30/01/2020 06:00,8.2291,0.0417,8.229205654,1.1895,-0.9405,1.516393913,7.0396,0.9822,7.107790444,8.0017,-0.9405,8.056782431,1.1895,-0.9405,1.516393913,6.8122,0,6.8122
30/01/2020 06:30,8.5336,1.1168,8.606368061,1.132,-0.52,1.24572228,7.4016,1.6368,7.580421941,8.3936,-0.52,8.409692085,1.132,-0.52,1.24572228,7.2616,0,7.2616
30/01/2020 07:00,10.1498,1.2641,10.22821533,1.36,-0.3275,1.398876782,8.7898,1.5916,8.932736121,9.9166,-0.3275,9.922006441,1.36,-0.3275,1.398876782,8.5566,0,8.5566
30/01/2020 07:30,12.5255,1.1375,12.57704482,2.7545,-0.5915,2.817293471,9.771,1.729,9.922796078,12.2883,-0.5915,12.30252775,2.7545,-0.5915,2.817293471,9.5338,0,9.5338
30/01/2020 08:00,15.1684,0.322,15.17181738,5.458,-1.429,5.641968185,9.7104,1.751,9.867009129,15.037,-0.5372,15.04659273,5.458,-1.429,5.641968185,9.579,0.8918,9.620423496
30/01/2020 08:30,13.4126,1.5686,13.50401217,5.025,-0.988,5.121207768,8.3876,2.5566,8.768582401,13.0276,0.9138,13.05960919,5.025,-0.988,5.121207768,8.0026,1.9018,8.22547567
30/01/2020 09:00,10.6307,2.0907,10.83433473,1.4405,-0.3525,1.483002529,9.1902,2.4432,9.509416506,10.3935,1.4283,10.49118121,1.4405,-0.3525,1.483002529,8.953,1.7808,9.128387461
30/01/2020 09:30,14.422,1.7794,14.53135742,2.143,-0.278,2.160956501,12.279,2.0574,12.45017011,14.154,1.1218,14.19838552,2.143,-0.278,2.160956501,12.011,1.3998,12.09229346
30/01/2020 10:00,13.353,2.0321,13.50674052,1.441,-0.1125,1.44538481,11.912,2.1446,12.10351408,13.131,1.3947,13.20486081,1.441,-0.1125,1.44538481,11.69,1.5072,11.78676172
30/01/2020 10:30,15.117,1.9986,15.2485439,2.204,-0.171,2.210623668,12.913,2.1696,13.09399607,14.954,1.3448,15.01434657,2.204,-0.171,2.210623668,12.75,1.5158,12.83978776
30/01/2020 11:00,14.5785,2.2809,14.75585196,2.0825,0.0075,2.082513505,12.496,2.2734,12.70111663,14.3805,1.6357,14.47322683,2.0825,0.0075,2.082513505,12.298,1.6282,12.40531496
30/01/2020 11:30,15.6285,2.0371,15.76070394,3.1815,-0.1085,3.183349572,12.447,2.1456,12.63057435,15.2275,1.0369,15.26276246,3.1815,-0.1085,3.183349572,12.046,1.1454,12.10033294
30/01/2020 12:00,14.713,1.9647,14.84359845,3.316,-0.3115,3.330598783,11.397,2.2762,11.62207793,14.106,0.1301,14.10659995,3.316,-0.3115,3.330598783,10.79,0.4416,10.79903285
30/01/2020 12:30,15.567,2.0928,15.70704622,4.006,-0.431,4.029118638,11.561,2.5238,11.83327036,14.65,0.2342,14.65187188,4.006,-0.431,4.029118638,10.644,0.6652,10.66476568
30/01/2020 13:00,18.9675,1.5051,19.02712228,7.7765,-1.0015,7.840724106,11.191,2.5066,11.46828342,17.3707,-0.3823,17.37490638,7.7765,-1.0015,7.840724106,9.5942,0.6192,9.614160508
30/01/2020 13:30,18.7823,1.4466,18.8379257,10.8865,-1.514,10.99127282,7.8958,2.9606,8.432603987,17.2829,-0.4618,17.28906856,10.8865,-1.514,10.99127282,6.3964,1.0522,6.482365139
30/01/2020 14:00,17.3334,1.7835,17.424914,12.085,-1.7715,12.21414906,5.2484,3.555,6.339063619,15.1792,-0.1769,15.18023077,12.085,-1.7715,12.21414906,3.0942,1.5946,3.480922694
30/01/2020 14:30,14.0545,2.1241,14.21410465,10.5245,-1.6055,10.64625429,3.53,3.7296,5.135252298,12.1489,0.2147,12.15079698,10.5245,-1.6055,10.64625429,1.6244,1.8202,2.439631816
30/01/2020 15:00,14.4903,1.6844,14.58787159,10.2605,-1.667,10.39503484,4.2298,3.3514,5.396581325,13.3431,-0.271,13.34585174,10.2605,-1.667,10.39503484,3.0826,1.396,3.383967902
30/01/2020 15:30,14.1376,1.8152,14.25365514,9.471,-1.66,9.61537524,4.6666,3.4752,5.81843369,12.521,-0.148,12.52187466,9.471,-1.66,9.61537524,3.05,1.512,3.404209747
30/01/2020 16:00,14.3928,1.9173,14.51994253,9.009,-1.5675,9.144350018,5.3838,3.4848,6.413199941,12.7752,-0.0535,12.77531202,9.009,-1.5675,9.144350018,3.7662,1.514,4.059120402
30/01/2020 16:30,15.4235,1.5459,15.5007793,9.3025,-1.6615,9.449713673,6.121,3.2074,6.910430939,13.6015,-0.4183,13.60793067,9.3025,-1.6615,9.449713673,4.299,1.2432,4.475147734
30/01/2020 17:00,13.9836,1.8159,14.10101279,7.805,-1.3215,7.916084086,6.1786,3.1374,6.929529329,12.27,-0.1387,12.27078391,7.805,-1.3215,7.916084086,4.465,1.1828,4.619008643
30/01/2020 17:30,12.8389,1.7002,12.9509858,5.3615,-0.888,5.434540114,7.4774,2.5882,7.912666428,11.1447,-0.2198,11.14686728,5.3615,-0.888,5.434540114,5.7832,0.6682,5.821674457
30/01/2020 18:00,16.584,1.2507,16.63109457,6.54,-0.9025,6.60197745,10.044,2.1532,10.27220552,15.0014,-0.6539,15.01564475,6.54,-0.9025,6.60197745,8.4614,0.2486,8.465051206
30/01/2020 18:30,17.8511,0.9995,17.87905958,8.3005,-1.1615,8.381371159,9.5506,2.161,9.792031524,15.6245,-0.9071,15.65080927,8.3005,-1.1615,8.381371159,7.324,0.2544,7.328416975
30/01/2020 19:00,13.9226,1.6458,14.0195381,5.368,-0.714,5.41527654,8.5546,2.3598,8.874110502,10.8362,-0.2512,10.83911121,5.368,-0.714,5.41527654,5.4682,0.4628,5.487749546
30/01/2020 19:30,16.6915,1.204,16.73486744,5.5795,-0.838,5.642079781,11.112,2.042,11.29806656,13.8769,-0.669,13.89301676,5.5795,-0.838,5.642079781,8.2974,0.169,8.299120903
30/01/2020 20:00,17.5135,1.2045,17.55487119,6.9335,-1.0295,7.009514427,10.58,2.234,10.81328609,15.2213,-0.6925,15.23704466,6.9335,-1.0295,7.009514427,8.2878,0.337,8.294648747
30/01/2020 20:30,15.4072,1.1481,15.44991733,6.982,-1.1905,7.082768827,8.4252,2.3386,8.743743192,14.135,-0.7537,14.15507996,6.982,-1.1905,7.082768827,7.153,0.4368,7.166324249
30/01/2020 21:00,13.8977,1.2025,13.94962622,5.9335,-1.0805,6.031078055,7.9642,2.283,8.284960509,12.7141,-0.6889,12.73274998,5.9335,-1.0805,6.031078055,6.7806,0.3916,6.791898624
30/01/2020 21:30,14.2462,0.5055,14.25516554,6.041,-1.5365,6.233338852,8.2052,2.042,8.455475802,13.2478,-1.3877,13.32028213,6.041,-1.5365,6.233338852,7.2068,0.1488,7.208335986
30/01/2020 22:00,12.1413,0.394,12.14769121,4.7205,-1.742,5.031668138,7.4208,2.136,7.72209613,11.1429,-0.9768,11.18563179,4.7205,-1.742,5.031668138,6.4224,0.7652,6.467824426
30/01/2020 22:30,16.0575,0.0826,16.05771245,8.1615,-1.8,8.357636164,7.896,1.8826,8.11732707,14.7079,-0.5318,14.71751112,8.1615,-1.8,8.357636164,6.5464,1.2682,6.668109492
30/01/2020 23:00,12.3281,0.1829,12.32945668,8.3105,-1.6085,8.464731685,4.0176,1.7914,4.398888919,10.8335,-1.1821,10.89780174,8.3105,-1.6085,8.464731685,2.523,0.4264,2.558778216
30/01/2020 23:30,12.4098,-0.281,12.41298099,9.353,-1.723,9.510380539,3.0568,1.442,3.379850624,10.9312,-1.5272,11.03736714,9.353,-1.723,9.510380539,1.5782,0.1958,1.59029962
31/01/2020 00:00,10.8761,-0.7367,10.90102188,9.4505,-2.1365,9.688992853,1.4256,1.3998,1.997942792,9.8239,-2.0731,10.04025671,9.4505,-2.1365,9.688992853,0.3734,0.0634,0.378744135
31/01/2020 00:30,9.9424,-0.8312,9.977084304,9.113,-1.988,9.327320784,0.8294,1.1568,1.423408093,9.279,-1.8564,9.462878101,9.113,-1.988,9.327320784,0.166,0.1316,0.211836163
31/01/2020 01:00,9.4782,-0.8053,9.512348991,8.933,-1.8595,9.12448515,0.5452,1.0542,1.186836417,9.1078,-1.6963,9.264418737,8.933,-1.8595,9.12448515,0.1748,0.1632,0.239142803
31/01/2020 01:30,10.5915,-0.6518,10.61153691,9.7755,-1.824,9.944213204,0.816,1.1722,1.428253773,9.7899,-1.7684,9.948335568,9.7755,-1.824,9.944213204,0.0144,0.0556,0.057434484
31/01/2020 02:00,11.1973,-1.7188,11.32845094,10.9065,-2.22,11.13014565,0.2908,0.5012,0.57945326,10.9093,-2.2162,11.13213227,10.9065,-2.22,11.13014565,0.0028,0.0038,0.004720169
31/01/2020 02:30,9.3306,-1.9957,9.541641098,9.319,-2.0495,9.541709032,0.0116,0.0538,0.055036352,9.319,-2.0495,9.541709032,9.319,-2.0495,9.541709032,0,0,0
31/01/2020 03:00,9.7378,-1.1524,9.805752118,9.207,-2.24,9.47557117,0.5308,1.0876,1.210215849,9.233,-2.1824,9.487421081,9.207,-2.24,9.47557117,0.026,0.0576,0.063196202
31/01/2020 03:30,9.0787,-0.9031,9.123507182,8.5555,-2.0935,8.807912494,0.5232,1.1904,1.300303964,8.5671,-2.0531,8.809677748,8.5555,-2.0935,8.807912494,0.0116,0.0404,0.042032368
31/01/2020 04:00,8.5636,-0.7467,8.596092476,7.763,-2.1955,8.06748965,0.8006,1.4488,1.655289038,7.7802,-2.1369,8.068324092,7.763,-2.1955,8.06748965,0.0172,0.0586,0.061072089
31/01/2020 04:30,9.0072,0.1787,9.008972501,7.789,-2.1195,8.072224058,1.2182,2.2982,2.601102551,7.86,-1.9909,8.10822316,7.789,-2.1195,8.072224058,0.071,0.1286,0.146897788
31/01/2020 05:00,10.1288,0.1745,10.13030304,8.658,-2.2275,8.939950797,1.4708,2.402,2.816532734,8.6608,-2.2111,8.938591603,8.658,-2.2275,8.939950797,0.0028,0.0164,0.016637307
31/01/2020 05:30,10.624,0.3004,10.62824615,9.543,-2.139,9.77978374,1.081,2.4394,2.668189154,9.543,-2.139,9.77978374,9.543,-2.139,9.77978374,0,0,0
31/01/2020 06:00,10.4626,0.0803,10.46290814,9.731,-1.9635,9.927119081,0.7316,2.0438,2.170796398,9.731,-1.9635,9.927119081,9.731,-1.9635,9.927119081,0,0,0
31/01/2020 06:30,12.3148,0.3142,12.3188076,11.16,-2.081,11.35236367,1.1548,2.3952,2.659049845,11.16,-2.081,11.35236367,11.16,-2.081,11.35236367,0,0,0
31/01/2020 07:00,11.7957,1.039,11.84137068,10.9365,-1.7,11.06783774,0.8592,2.739,2.870600223,10.9365,-1.7,11.06783774,10.9365,-1.7,11.06783774,0,0,0
31/01/2020 07:30,12.4704,1.0256,12.51250301,10.126,-1.411,10.22383475,2.3444,2.4366,3.381306097,10.2144,-1.0404,10.26724888,10.126,-1.411,10.22383475,0.0884,0.3706,0.38099727
31/01/2020 08:00,14.7826,0.8845,14.80903788,10.211,-1.5185,10.32329227,4.5716,2.403,5.164681555,11.2978,-0.3271,11.3025342,10.211,-1.5185,10.32329227,1.0868,1.1914,1.612627731
31/01/2020 08:30,16.5965,1.5092,16.66497815,11.1955,-1.585,11.30714134,5.401,3.0942,6.224538107,12.7297,-0.4348,12.73712342,11.1955,-1.585,11.30714134,1.5342,1.1502,1.917480034
31/01/2020 09:00,16.6642,1.9774,16.78111058,11.607,-1.539,11.70858531,5.0572,3.5164,6.159573102,12.7984,0.0652,12.79856608,11.607,-1.539,11.70858531,1.1914,1.6042,1.99822211
31/01/2020 09:30,16.1792,2.1675,16.32374249,11.286,-1.5045,11.38583841,4.8932,3.672,6.117760231,12.4582,0.2647,12.46101173,11.286,-1.5045,11.38583841,1.1722,1.7692,2.122291563
31/01/2020 10:00,16.7981,2.0816,16.9265833,11.3145,-1.48,11.4108856,5.4836,3.5616,6.538720327,12.7151,0.2096,12.71682744,11.3145,-1.48,11.4108856,1.4006,1.6896,2.194636307
31/01/2020 10:30,16.5013,2.2193,16.6498707,10.6165,-1.4615,10.71662515,5.8848,3.6808,6.941120924,12.2813,0.3559,12.28645573,10.6165,-1.4615,10.71662515,1.6648,1.8174,2.464650442
31/01/2020 11:00,16.5777,2.2694,16.73231346,10.0795,-1.274,10.15969469,6.4982,3.5434,7.401505712,11.8795,0.4396,11.8876309,10.0795,-1.274,10.15969469,1.8,1.7136,2.485241429
31/01/2020 11:30,17.8808,2.0235,17.99493153,10.819,-1.3625,10.9044563,7.0618,3.386,7.831603619,13.1134,0.1919,13.11480405,10.819,-1.3625,10.9044563,2.2944,1.5544,2.771359002
31/01/2020 12:00,18.5755,1.6705,18.65046301,12.4525,-1.7125,12.56970216,6.123,3.383,6.995414069,13.9185,-0.1775,13.91963177,12.4525,-1.7125,12.56970216,1.466,1.535,2.122588278
31/01/2020 12:30,17.1575,2.0794,17.28304691,11.9715,-2.064,12.14812365,5.186,4.1434,6.637948445,12.4793,-0.023,12.4793212,11.9715,-2.064,12.14812365,0.5078,2.041,2.103221776
31/01/2020 13:00,17.3756,2.7522,17.59221647,11.726,-2.161,11.92346414,5.6496,4.9132,7.48715663,12.5728,0.7296,12.59395156,11.726,-2.161,11.92346414,0.8468,2.8906,3.012082104
31/01/2020 13:30,17.9512,2.721,18.15625023,11.981,-2.322,12.20393564,5.9702,5.043,7.815058352,13.0648,0.7558,13.08664329,11.981,-2.322,12.20393564,1.0838,3.0778,3.263046932
31/01/2020 14:00,17.2194,2.6744,17.42584723,11.732,-2.38,11.97097423,5.4874,5.0544,7.460463667,12.4492,0.6094,12.46410643,11.732,-2.38,11.97097423,0.7172,2.9894,3.074229692
31/01/2020 14:30,17.3439,2.6673,17.54780204,12.0025,-2.0665,12.17909802,5.3414,4.7338,7.137185468,12.7101,0.7983,12.73514526,12.0025,-2.0665,12.17909802,0.7076,2.8648,2.950894237
31/01/2020 15:00,16.373,1.4657,16.43847333,11.835,-2.1805,12.03419317,4.538,3.6462,5.821358814,11.957,-1.5641,12.05886636,11.835,-2.1805,12.03419317,0.122,0.6164,0.628357351
31/01/2020 15:30,16.054,1.4844,16.12247994,11.662,-2.204,11.86843966,4.392,3.6884,5.735325497,11.7944,-1.6136,11.90426715,11.662,-2.204,11.86843966,0.1324,0.5904,0.605063567
31/01/2020 16:00,16.0642,1.3381,16.11983354,11.963,-2.2465,12.17210464,4.1012,3.5846,5.446943969,12.0466,-1.8309,12.18494015,11.963,-2.2465,12.17210464,0.0836,0.4156,0.423924899
31/01/2020 16:30,15.5068,1.4033,15.57016689,11.542,-2.1305,11.73698404,3.9648,3.5338,5.31106218,11.636,-1.7657,11.76920526,11.542,-2.1305,11.73698404,0.094,0.3648,0.376716127
31/01/2020 17:00,16.1461,1.4132,16.20782772,11.6485,-1.847,11.79402227,4.4976,3.2602,5.554935625,11.9969,-0.8208,12.02494583,11.6485,-1.847,11.79402227,0.3484,1.0262,1.08372921
31/01/2020 17:30,16.2166,1.4282,16.27936948,11.648,-1.619,11.75997725,4.5686,3.0472,5.491587548,12.3354,-0.5802,12.34903742,11.648,-1.619,11.75997725,0.6874,1.0388,1.245642083
31/01/2020 18:00,16.7873,0.5503,16.7963172,11.8155,-2.5045,12.07801973,4.9718,3.0548,5.835289049,13.4245,-1.2315,13.48086765,11.8155,-2.5045,12.07801973,1.609,1.273,2.051684674
31/01/2020 18:30,17.1421,2.5339,17.32836523,11.6825,-1.9685,11.84718526,5.4596,4.5024,7.076640299,13.5507,0.5755,13.56291527,11.6825,-1.9685,11.84718526,1.8682,2.544,3.156280602
31/01/2020 19:00,16.7867,1.2059,16.82995816,11.5105,-2.0505,11.69171333,5.2762,3.2564,6.200195755,13.2481,-0.5317,13.25876535,11.5105,-2.0505,11.69171333,1.7376,1.5188,2.307814377
31/01/2020 19:30,17.2921,1.1229,17.32852062,11.7835,-2.2545,11.99723479,5.5086,3.3774,6.461540429,13.5279,-0.7809,13.55042004,11.7835,-2.2545,11.99723479,1.7444,1.4736,2.283512277
31/01/2020 20:00,16.7818,1.0266,16.81317099,12.022,-2.463,12.27170946,4.7598,3.4896,5.901949186,13.0512,-0.8866,13.08127979,12.022,-2.463,12.27170946,1.0292,1.5764,1.882628375
31/01/2020 20:30,14.6349,1.1566,14.68053206,10.4455,-2.26,10.68719188,4.1894,3.4166,5.405943758,10.9889,0.0384,10.98896709,10.4455,-2.26,10.68719188,0.5434,2.2984,2.36176335
31/01/2020 21:00,13.6262,0.4931,13.63511914,9.263,-2.3035,9.545118189,4.3632,2.7966,5.182517323,11.3442,-0.2319,11.34657002,9.263,-2.3035,9.545118189,2.0812,2.0716,2.936480887
31/01/2020 21:30,14.7039,0.5607,14.71458663,10.0055,-2.1025,10.22401763,4.6984,2.6632,5.400703362,12.6455,-0.1593,12.64650334,10.0055,-2.1025,10.22401763,2.64,1.9432,3.278052202
31/01/2020 22:00,14.455,0.1124,14.455437,11.001,-2.206,11.22000165,3.454,2.3184,4.15993925,12.2634,-1.0598,12.30910864,11.001,-2.206,11.22000165,1.2624,1.1462,1.705118236
31/01/2020 22:30,13.5771,0.0369,13.57715014,11.6675,-2.2555,11.88351112,1.9096,2.2924,2.983566644,11.7549,-1.9367,11.91337404,11.6675,-2.2555,11.88351112,0.0874,0.3188,0.330563458
31/01/2020 23:00,12.6704,-0.2586,12.67303871,11.573,-2.507,11.84142635,1.0974,2.2484,2.501917129,11.573,-2.507,11.84142635,11.573,-2.507,11.84142635,0,0,0
31/01/2020 23:30,11.2991,-0.177,11.30048626,10.7355,-2.482,11.01867888,0.5636,2.305,2.372903277,10.7355,-2.482,11.01867888,10.7355,-2.482,11.01867888,0,0,0
01/02/2020 00:00,11.4735,0.3526,11.47891672,10.4635,-2.515,10.76150813,1.01,2.8676,3.040268041,10.4635,-2.515,10.76150813,10.4635,-2.515,10.76150813,0,0,0
01/02/2020 00:30,11.9771,-0.0214,11.97711912,11.1995,-2.551,11.48635718,0.7776,2.5296,2.646419831,11.1995,-2.551,11.48635718,11.1995,-2.551,11.48635718,0,0,0
01/02/2020 01:00,11.8895,-1.399,11.97152502,11.6955,-2.626,11.98668412,0.194,1.227,1.242241925,11.6955,-2.626,11.98668412,11.6955,-2.626,11.98668412,0,0,0
01/02/2020 01:30,11.8929,-2.2146,12.09733539,11.8325,-2.518,12.09745346,0.0604,0.3034,0.309353713,11.8325,-2.518,12.09745346,11.8325,-2.518,12.09745346,0,0,0
01/02/2020 02:00,11.6533,-1.9426,11.81410579,11.6495,-2.003,11.82044243,0.0038,0.0604,0.060519418,11.6495,-2.003,11.82044243,11.6495,-2.003,11.82044243,0,0,0
01/02/2020 02:30,10.9975,-1.903,11.16093254,10.9975,-1.903,11.16093254,0,0,0,10.9975,-1.903,11.16093254,10.9975,-1.903,11.16093254,0,0,0
01/02/2020 03:00,11.7874,-1.7381,11.91485587,11.749,-1.9455,11.908987,0.0384,0.2074,0.210924916,11.749,-1.9455,11.908987,11.749,-1.9455,11.908987,0,0,0
01/02/2020 03:30,11.636,-2.137,11.83060713,11.636,-2.137,11.83060713,0,0,0,11.636,-2.137,11.83060713,11.636,-2.137,11.83060713,0,0,0
01/02/2020 04:00,12.017,-2.0585,12.19203475,12.017,-2.0585,12.19203475,0,0,0,12.017,-2.0585,12.19203475,12.017,-2.0585,12.19203475,0,0,0
01/02/2020 04:30,12.1725,-2.106,12.35333932,12.1725,-2.106,12.35333932,0,0,0,12.1725,-2.106,12.35333932,12.1725,-2.106,12.35333932,0,0,0
01/02/2020 05:00,12.199,-2.2015,12.39605596,12.199,-2.2015,12.39605596,0,0,0,12.199,-2.2015,12.39605596,12.199,-2.2015,12.39605596,0,0,0
01/02/2020 05:30,11.8555,-1.9705,12.01814256,11.8555,-1.9705,12.01814256,0,0,0,11.8555,-1.9705,12.01814256,11.8555,-1.9705,12.01814256,0,0,0
01/02/2020 06:00,11.923,-1.949,12.08124704,11.923,-1.949,12.08124704,0,0,0,11.923,-1.949,12.08124704,11.923,-1.949,12.08124704,0,0,0
01/02/2020 06:30,11.8855,-2.029,12.05744381,11.8855,-2.029,12.05744381,0,0,0,11.8855,-2.029,12.05744381,11.8855,-2.029,12.05744381,0,0,0
01/02/2020 07:00,12.0486,-2.2998,12.26612579,12.038,-2.464,12.28758479,0.0106,0.1642,0.164541788,12.038,-2.464,12.28758479,12.038,-2.464,12.28758479,0,0,0
01/02/2020 07:30,11.6163,-1.8889,11.76887288,11.5645,-2.4005,11.81101437,0.0518,0.5116,0.514215713,11.5645,-2.4005,11.81101437,11.5645,-2.4005,11.81101437,0,0,0
01/02/2020 08:00,12.2362,0.7379,12.25842922,11.593,-2.3985,11.83851558,0.6432,3.1364,3.201673188,11.593,-2.3985,11.83851558,11.593,-2.3985,11.83851558,0,0,0
01/02/2020 08:30,12.5283,1.1271,12.57889722,11.8505,-2.0295,12.02302876,0.6778,3.1566,3.228550201,11.8505,-2.0295,12.02302876,11.8505,-2.0295,12.02302876,0,0,0
01/02/2020 09:00,13.6227,1.1867,13.67429019,12.1875,-2.0705,12.36212468,1.4352,3.2572,3.559375069,12.1875,-2.0705,12.36212468,12.1875,-2.0705,12.36212468,0,0,0
01/02/2020 09:30,13.6694,1.4347,13.74448473,12.021,-2.0185,12.18928969,1.6484,3.4532,3.826462178,12.021,-2.0185,12.18928969,12.021,-2.0185,12.18928969,0,0,0
01/02/2020 10:00,14.4629,1.6966,14.56207155,12.0255,-1.864,12.16910622,2.4374,3.5606,4.314949724,12.0331,-1.816,12.16936118,12.0255,-1.864,12.16910622,0.0076,0.048,0.048597942
01/02/2020 10:30,14.7355,1.653,14.82792532,12.0215,-1.805,12.15625301,2.714,3.458,4.395857141,12.0243,-1.7906,12.15689265,12.0215,-1.805,12.15625301,0.0028,0.0144,0.014669697
01/02/2020 11:00,14.6768,1.7852,14.78497201,11.742,-1.715,11.86658287,2.9348,3.5002,4.567762152,11.8802,-1.4442,11.96765916,11.742,-1.715,11.86658287,0.1382,0.2708,0.304026117
01/02/2020 11:30,15.7993,1.6014,15.8802507,12.4085,-1.896,12.55251721,3.3908,3.4974,4.871276157,13.0469,-1.1962,13.10162181,12.4085,-1.896,12.55251721,0.6384,0.6998,0.947245797
01/02/2020 12:00,16.0346,1.681,16.1224737,13.096,-1.968,13.24304497,2.9386,3.649,4.685143643,13.1508,-1.8604,13.28174043,13.096,-1.968,13.24304497,0.0548,0.1076,0.120750983
01/02/2020 12:30,15.588,1.7873,15.69013019,13.088,-1.9155,13.22742924,2.5,3.7028,4.467743036,13.088,-1.9155,13.22742924,13.088,-1.9155,13.22742924,0,0,0
01/02/2020 13:00,15.5642,1.4118,15.62809972,12.902,-2.097,13.07130495,2.6622,3.5088,4.404428031,12.902,-2.097,13.07130495,12.902,-2.097,13.07130495,0,0,0
01/02/2020 13:30,14.3294,1.6053,14.41903923,12.037,-1.9555,12.19480829,2.2924,3.5608,4.234901935,12.037,-1.9555,12.19480829,12.037,-1.9555,12.19480829,0,0,0
01/02/2020 14:00,13.8641,1.5682,13.95250945,11.0685,-1.956,11.24000126,2.7956,3.5242,4.498373595,11.4113,-1.1736,11.47149095,11.0685,-1.956,11.24000126,0.3428,0.7824,0.854202318
01/02/2020 14:30,15.6653,1.3868,15.72656473,11.8695,-2.1,12.05383882,3.7958,3.4868,5.154209142,12.7287,-1.6124,12.83041844,11.8695,-2.1,12.05383882,0.8592,0.4876,0.987916191
01/02/2020 15:00,12.6483,1.3345,12.71850554,10.0485,-2.1685,10.2798222,2.5998,3.503,4.362335274,10.3451,-1.9161,10.52105191,10.0485,-2.1685,10.2798222,0.2966,0.2524,0.389457726
01/02/2020 15:30,14.5307,1.1777,14.57834764,10.7885,-2.2265,11.01585378,3.7422,3.4042,5.05891673,11.8617,-1.6687,11.97850102,10.7885,-2.2265,11.01585378,1.0732,0.5578,1.20950365
01/02/2020 16:00,13.5814,1.4476,13.65832976,9.966,-2.089,10.18258695,3.6154,3.5366,5.057534648,10.7572,-1.5648,10.87041632,9.966,-2.089,10.18258695,0.7912,0.5242,0.949095928
01/02/2020 16:30,11.9498,1.4322,12.03531956,7.792,-1.9,8.020303236,4.1578,3.3322,5.328307206,8.918,-1.3432,9.018586931,7.792,-1.9,8.020303236,1.126,0.5568,1.256145788
01/02/2020 17:00,14.5196,1.3467,14.5819198,8.387,-1.7185,8.561250566,6.1326,3.0652,6.855963375,11.8662,-1.2097,11.92770206,8.387,-1.7185,8.561250566,3.4792,0.5088,3.516206774
01/02/2020 17:30,13.9002,-1.0912,13.94296516,8.168,-1.579,8.31922262,5.7322,0.4878,5.752918014,12.1588,0.8594,12.18913392,8.168,-1.579,8.31922262,3.9908,2.4384,4.676780859
01/02/2020 18:00,16.4467,1.0194,16.47826196,9.5155,-1.516,9.635507057,6.9312,2.5354,7.380364937,13.9929,-0.7038,14.01058831,9.5155,-1.516,9.635507057,4.4774,0.8122,4.550470261
01/02/2020 18:30,16.835,1.4284,16.89548909,10.379,-1.395,10.47232859,6.456,2.8234,7.046383722,13.2312,-1.0244,13.27079684,10.379,-1.395,10.47232859,2.8522,0.3706,2.876176142
01/02/2020 19:00,14.9477,0.7662,14.96732433,9.2365,-1.364,9.336671155,5.7112,2.1302,6.095535865,10.8475,-1.0588,10.89905105,9.2365,-1.364,9.336671155,1.611,0.3052,1.639654854
01/02/2020 19:30,12.9088,0.9271,12.94204898,6.233,-1.1025,6.329754754,6.6758,2.0296,6.977505414,8.8894,-0.9077,8.935622622,6.233,-1.1025,6.329754754,2.6564,0.1948,2.663532992
01/02/2020 20:00,13.224,0.6494,13.23993566,4.893,-1.166,5.030010437,8.331,1.8154,8.526502106,10.6472,-1.1554,10.70970667,4.893,-1.166,5.030010437,5.7542,0.0106,5.754209763
01/02/2020 20:30,11.5625,0.6386,11.5801216,3.0915,-1.077,3.273728952,8.471,1.7156,8.642981219,10.0227,-1.0742,10.08010024,3.0915,-1.077,3.273728952,6.9312,0.0028,6.931200566
01/02/2020 21:00,12.121,0.6754,12.13980256,2.303,-0.876,2.463977476,9.818,1.5514,9.9398172,9.9514,-0.876,9.989881779,2.303,-0.876,2.463977476,7.6484,0,7.6484
01/02/2020 21:30,11.9963,0.4144,12.00345538,2.0795,-0.898,2.265110207,9.9168,1.3124,10.00326527,10.2107,-0.898,10.25011212,2.0795,-0.898,2.265110207,8.1312,0,8.1312
01/02/2020 22:00,10.3863,0.5316,10.39989549,1.1885,-0.655,1.357039885,9.1978,1.1866,9.274025253,9.3101,-0.655,9.333112397,1.1885,-0.655,1.357039885,8.1216,0,8.1216
01/02/2020 22:30,11.3362,-0.4033,11.34337169,1.838,-1.2175,2.204665564,9.4982,0.8142,9.533033351,10.6594,-1.2155,10.72847839,1.838,-1.2175,2.204665564,8.8214,0.002,8.821400227
01/02/2020 23:00,10.3652,-0.5105,10.37776379,1.921,-1.4445,2.403501872,8.4442,0.934,8.495697125,9.7422,-1.1585,9.810840081,1.921,-1.4445,2.403501872,7.8212,0.286,7.826427374
01/02/2020 23:30,9.3972,0.0172,9.397215741,1.65,-1.08,1.972029412,7.7472,1.0972,7.824509932,9.09,-0.624,9.111392649,1.65,-1.08,1.972029412,7.44,0.456,7.453961095
02/02/2020 00:00,8.2361,-0.0499,8.236251163,1.2405,-0.5405,1.353137281,6.9956,0.4906,7.012781739,8.2793,-0.2391,8.282751795,1.2405,-0.5405,1.353137281,7.0388,0.3014,7.045249988
02/02/2020 00:30,8.87,-0.6755,8.895684361,2.002,-0.6765,2.11320994,6.868,0.001,6.868000073,8.8076,-0.6765,8.833542325,2.002,-0.6765,2.11320994,6.8056,0,6.8056
02/02/2020 01:00,8.5281,-0.5509,8.545875053,2.3975,-0.6825,2.492751993,6.1306,0.1316,6.132012306,8.3381,-0.6825,8.365985767,2.3975,-0.6825,2.492751993,5.9406,0,5.9406
02/02/2020 01:30,8.4896,-0.8565,8.532695964,2.79,-0.9275,2.940128611,5.6996,0.071,5.700042207,8.1208,-0.9275,8.173594613,2.79,-0.9275,2.940128611,5.3308,0,5.3308
02/02/2020 02:00,7.8553,-0.8475,7.900885668,2.8305,-1.0615,3.022997271,5.0248,0.214,5.029354933,7.3359,-1.0615,7.412301334,2.8305,-1.0615,3.022997271,4.5054,0,4.5054
02/02/2020 02:30,7.3469,-0.681,7.378394176,2.4365,-1.017,2.640231287,4.9104,0.336,4.921882177,6.2229,-1.017,6.305455845,2.4365,-1.017,2.640231287,3.7864,0,3.7864
02/02/2020 03:00,7.5456,-0.7538,7.583158564,2.328,-1.037,2.548519766,5.2176,0.2832,5.225280088,6.478,-1.037,6.560476583,2.328,-1.037,2.548519766,4.15,0,4.15
02/02/2020 03:30,7.8704,-0.8205,7.913053545,2.671,-1.1545,2.909830107,5.1994,0.334,5.210116732,7.1044,-1.1545,7.19759471,2.671,-1.1545,2.909830107,4.4334,0,4.4334
02/02/2020 04:00,7.0832,-0.8466,7.133614357,2.38,-1.243,2.685041713,4.7032,0.3964,4.719875337,6.3622,-1.243,6.48248701,2.38,-1.243,2.685041713,3.9822,0,3.9822
02/02/2020 04:30,7.884,-0.9876,7.945615757,2.962,-1.457,3.300953347,4.922,0.4694,4.944332145,7.3828,-1.457,7.525196665,2.962,-1.457,3.300953347,4.4208,0,4.4208
02/02/2020 05:00,9.1312,-1.0896,9.195979643,5.174,-1.705,5.447687675,3.9572,0.6154,4.004765786,8.7626,-1.705,8.926935855,5.174,-1.705,5.447687675,3.5886,0,3.5886
02/02/2020 05:30,9.3426,-1.1763,9.416361104,7.195,-2.0135,7.471426052,2.1476,0.8372,2.305014013,8.0706,-2.0135,8.317978517,7.195,-2.0135,7.471426052,0.8756,0,0.8756
02/02/2020 06:00,11.6504,-1.5708,11.75581698,10.506,-2.356,10.76692955,1.1444,0.7852,1.387872617,10.6164,-2.356,10.87468091,10.506,-2.356,10.76692955,0.1104,0,0.1104
02/02/2020 06:30,11.0988,-2.1526,11.3056202,11.096,-2.166,11.30543108,0.0028,0.0134,0.013689412,11.096,-2.166,11.30543108,11.096,-2.166,11.30543108,0,0,0
02/02/2020 07:00,9.601,-2.0425,9.815854891,9.601,-2.0425,9.815854891,0,0,0,9.601,-2.0425,9.815854891,9.601,-2.0425,9.815854891,0,0,0
02/02/2020 07:30,11.5211,-1.7841,11.65842005,11.1755,-2.3975,11.42977719,0.3456,0.6134,0.70405889,11.1755,-2.3975,11.42977719,11.1755,-2.3975,11.42977719,0,0,0
02/02/2020 08:00,10.8995,-1.8839,11.06111113,10.8265,-2.1585,11.03957538,0.073,0.2746,0.284137572,10.8265,-2.1585,11.03957538,10.8265,-2.1585,11.03957538,0,0,0
02/02/2020 08:30,10.0575,-1.3803,10.15177494,9.9375,-1.7135,10.0841454,0.12,0.3332,0.354150025,9.9375,-1.7135,10.0841454,9.9375,-1.7135,10.0841454,0,0,0
02/02/2020 09:00,8.744,-0.1123,8.74472111,7.928,-1.2095,8.01973031,0.816,1.0972,1.367371142,8.0816,-1.0607,8.150910566,7.928,-1.2095,8.01973031,0.1536,0.1488,0.213856026
02/02/2020 09:30,11.7351,-0.2234,11.73722623,8.2455,-1.242,8.338515111,3.4896,1.0186,3.635224081,10.2663,-0.6804,10.28882208,8.2455,-1.242,8.338515111,2.0208,0.5616,2.097385801
02/02/2020 10:00,14.6683,-0.1972,14.66962551,10.4655,-1.786,10.61680207,4.2028,1.5888,4.493085051,12.8299,-1.2234,12.88809689,10.4655,-1.786,10.61680207,2.3644,0.5626,2.430412747
02/02/2020 10:30,13.9165,1.3111,13.97812418,10.2655,-1.5335,10.3794081,3.651,2.8446,4.628342053,11.0951,-0.3191,11.09968778,10.2655,-1.5335,10.3794081,0.8296,1.2144,1.470715309
02/02/2020 11:00,14.7874,1.175,14.83400903,10.401,-1.488,10.50689988,4.3864,2.663,5.13147873,11.6846,-0.3216,11.68902493,10.401,-1.488,10.50689988,1.2836,1.1664,1.734392666
02/02/2020 11:30,15.0777,0.7749,15.09759939,10.4975,-1.3785,10.58762336,4.5802,2.1534,5.061162278,11.9337,-0.1037,11.93415055,10.4975,-1.3785,10.58762336,1.4362,1.2748,1.920360768
02/02/2020 12:00,14.3918,0.8224,14.41527832,9.585,-1.283,9.670486751,4.8068,2.1054,5.247669521,11.2354,0.0716,11.23562814,9.585,-1.283,9.670486751,1.6504,1.3546,2.135125598
02/02/2020 12:30,16.1765,0.5673,16.18644438,10.6785,-1.3355,10.76168772,5.498,1.9028,5.817959422,13.6479,-0.1451,13.64867131,10.6785,-1.3355,10.76168772,2.9694,1.1904,3.199123086
02/02/2020 13:00,15.8498,0.8012,15.87003722,10.734,-1.429,10.82870246,5.1158,2.2302,5.580788625,12.892,-0.4642,12.90035448,10.734,-1.429,10.82870246,2.158,0.9648,2.36385343
02/02/2020 13:30,15.678,0.5812,15.68876915,10.806,-1.694,10.93797385,4.872,2.2752,5.377073464,12.9152,-1.0556,12.95826695,10.806,-1.694,10.93797385,2.1092,0.6384,2.203696712
02/02/2020 14:00,15.878,0.8116,15.89872883,11.196,-1.743,11.33086338,4.682,2.5546,5.33358277,13.0978,-0.853,13.12554661,11.196,-1.743,11.33086338,1.9018,0.89,2.099748375
02/02/2020 14:30,16.1797,0.7562,16.19736184,12.1515,-1.712,12.2715075,4.0282,2.4682,4.724236074,13.2315,-1.1562,13.28191969,12.1515,-1.712,12.2715075,1.08,0.5558,1.214624897
02/02/2020 15:00,15.3671,0.6088,15.37915472,11.9465,-1.795,12.08059962,3.4206,2.4038,4.180760553,12.0215,-1.6146,12.12944333,11.9465,-1.795,12.08059962,0.075,0.1804,0.195369291
02/02/2020 15:30,15.144,0.5174,15.152836,11.662,-1.973,11.82772053,3.482,2.4904,4.280936365,11.7436,-1.7484,11.87303851,11.662,-1.973,11.82772053,0.0816,0.2246,0.238963847
02/02/2020 16:00,15.4234,0.8036,15.44432066,11.494,-1.799,11.63393472,3.9294,2.6026,4.713142383,11.5736,-1.629,11.68767975,11.494,-1.799,11.63393472,0.0796,0.17,0.187712972
02/02/2020 16:30,15.4634,0.5255,15.47232658,11.415,-1.8525,11.56434093,4.0484,2.378,4.695149259,11.5474,-1.5539,11.65148282,11.415,-1.8525,11.56434093,0.1324,0.2986,0.326636985
02/02/2020 17:00,13.7905,1.1081,13.83494763,9.5415,-1.3515,9.636740865,4.249,2.4596,4.909545107,10.0465,-0.8523,10.08258784,9.5415,-1.3515,9.636740865,0.505,0.4992,0.710088473
02/02/2020 17:30,16.826,0.1098,16.82635825,10.969,-1.818,11.11863683,5.857,1.9278,6.166105889,13.0724,-1.5088,13.15918383,10.969,-1.818,11.11863683,2.1034,0.3092,2.126004751
02/02/2020 18:00,16.9276,0.5083,16.93522987,11.303,-2.1365,11.50314919,5.6246,2.6448,6.215391556,13.2116,-1.0785,13.2555474,11.303,-2.1365,11.50314919,1.9086,1.058,2.182227752
02/02/2020 18:30,17.1384,0.6432,17.15046532,11.579,-2.425,11.83020989,5.5594,3.0682,6.349864534,13.4472,-1.319,13.51173375,11.579,-2.425,11.83020989,1.8682,1.106,2.171038286
02/02/2020 19:00,16.6527,1.0472,16.68559394,11.3505,-2.021,11.52901953,5.3022,3.0682,6.125942873,13.0411,0.1668,13.04216667,11.3505,-2.021,11.52901953,1.6906,2.1878,2.764886471
02/02/2020 19:30,16.6105,0.7663,16.62816664,11.5925,-1.8315,11.73628768,5.018,2.5978,5.650565356,13.2227,-0.6199,13.23722295,11.5925,-1.8315,11.73628768,1.6302,1.2116,2.031139237
02/02/2020 20:00,15.6381,0.0525,15.63818813,11.5015,-2.2055,11.71105172,4.1366,2.258,4.712751167,12.4557,-1.5479,12.55151214,11.5015,-2.2055,11.71105172,0.9542,0.6576,1.158850896
02/02/2020 20:30,16.0651,0.1293,16.06562033,12.1175,-2.2535,12.3252614,3.9476,2.3828,4.610995728,12.4631,-1.5747,12.56218698,12.1175,-2.2535,12.3252614,0.3456,0.6788,0.761714382
02/02/2020 21:00,15.1205,0.1531,15.12127507,12.1675,-2.2085,12.36630618,2.953,2.3616,3.78118547,12.1839,-2.1749,12.37649422,12.1675,-2.2085,12.36630618,0.0164,0.0336,0.037388768
02/02/2020 21:30,14.1525,-0.2033,14.15396012,11.7275,-2.3855,11.96765919,2.425,2.1822,3.26230315,11.7275,-2.3855,11.96765919,11.7275,-2.3855,11.96765919,0,0,0
02/02/2020 22:00,14.0318,-0.324,14.03554015,11.843,-2.506,12.10523379,2.1888,2.182,3.09062606,11.843,-2.506,12.10523379,11.843,-2.506,12.10523379,0,0,0
02/02/2020 22:30,13.2333,-0.2303,13.23530381,11.4775,-2.4095,11.72768931,1.7558,2.1792,2.798525733,11.4775,-2.4095,11.72768931,11.4775,-2.4095,11.72768931,0,0,0
02/02/2020 23:00,11.7588,0.4315,11.76671448,10.478,-1.5865,10.59742734,1.2808,2.018,2.390140716,10.478,-1.5865,10.59742734,10.478,-1.5865,10.59742734,0,0,0
02/02/2020 23:30,11.1514,-0.4767,11.16158433,10.394,-1.6555,10.52501384,0.7574,1.1788,1.401151027,10.394,-1.6555,10.52501384,10.394,-1.6555,10.52501384,0,0,0
03/02/2020 00:00,11.5627,-1.1552,11.62026326,11.1135,-2,11.29202738,0.4492,0.8448,0.956800753,11.1135,-2,11.29202738,11.1135,-2,11.29202738,0,0,0
03/02/2020 00:30,11.8263,-1.4957,11.92050713,11.5575,-1.7895,11.69521768,0.2688,0.2938,0.398210849,11.5575,-1.7895,11.69521768,11.5575,-1.7895,11.69521768,0,0,0
03/02/2020 01:00,11.3058,-1.797,11.44772129,11.299,-1.823,11.44511817,0.0068,0.026,0.026874523,11.299,-1.823,11.44511817,11.299,-1.823,11.44511817,0,0,0
03/02/2020 01:30,11.41,-2.2418,11.62814548,11.409,-2.262,11.63107583,0.001,0.0202,0.020224737,11.409,-2.262,11.63107583,11.409,-2.262,11.63107583,0,0,0
03/02/2020 02:00,11.212,-2.5535,11.49910024,11.212,-2.5535,11.49910024,0,0,0,11.212,-2.5535,11.49910024,11.212,-2.5535,11.49910024,0,0,0
03/02/2020 02:30,11.237,-2.6885,11.55414217,11.237,-2.6885,11.55414217,0,0,0,11.237,-2.6885,11.55414217,11.237,-2.6885,11.55414217,0,0,0
03/02/2020 03:00,10.487,-2.5005,10.78098647,10.487,-2.5005,10.78098647,0,0,0,10.487,-2.5005,10.78098647,10.487,-2.5005,10.78098647,0,0,0
03/02/2020 03:30,9.6895,-1.509,9.80629855,9.6895,-1.509,9.80629855,0,0,0,9.6895,-1.509,9.80629855,9.6895,-1.509,9.80629855,0,0,0
03/02/2020 04:00,7.8169,-1.3331,7.929759216,7.7785,-1.3495,7.894695213,0.0384,0.0164,0.041755479,7.7861,-1.3495,7.902183462,7.7785,-1.3495,7.894695213,0.0076,0,0.0076
03/02/2020 04:30,8.8627,-1.1591,8.93817454,8.6035,-1.3185,8.703944767,0.2592,0.1594,0.304290979,8.6793,-1.3185,8.778877533,8.6035,-1.3185,8.703944767,0.0758,0,0.0758
03/02/2020 05:00,8.6094,-1.1832,8.690323964,8.523,-1.309,8.622935115,0.0864,0.1258,0.152612581,8.524,-1.309,8.623923527,8.523,-1.309,8.622935115,0.001,0,0.001
03/02/2020 05:30,8.3062,-1.0889,8.377270537,8.24,-1.1695,8.322579543,0.0662,0.0806,0.104301486,8.2458,-1.1695,8.328322033,8.24,-1.1695,8.322579543,0.0058,0,0.0058
03/02/2020 06:00,7.8953,-1.4097,8.020163102,7.6745,-1.5595,7.831346659,0.2208,0.1498,0.266819565,7.7149,-1.5595,7.870941637,7.6745,-1.5595,7.831346659,0.0404,0,0.0404
03/02/2020 06:30,6.399,0.3231,6.407151833,5.392,-1.0085,5.48550237,1.007,1.3316,1.669493205,5.967,-1.0085,6.051624679,5.392,-1.0085,5.48550237,0.575,0,0.575
03/02/2020 07:00,10.7948,0.4214,10.80302203,6.638,-1.25,6.754668312,4.1568,1.6714,4.480241534,9.9798,-1.25,10.05777848,6.638,-1.25,6.754668312,3.3418,0,3.3418
