Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/02/2020 07:30,11.117,0.1462,11.1179613,6.698,-1.482,6.859994752,4.419,1.6282,4.7094157,10.3556,0.0012,10.35560007,6.698,-1.482,6.859994752,3.6576,1.4832,3.946887381
03/02/2020 08:00,11.7236,0.0092,11.72360361,5.882,-1.213,6.005771641,5.8416,1.2222,5.96808708,11.1476,2.0184,11.32885362,5.882,-1.213,6.005771641,5.2656,3.2314,6.178065176
03/02/2020 08:30,13.2006,0.1065,13.2010296,5.991,-1.1925,6.108529876,7.2096,1.299,7.325689944,12.8042,2.0917,12.97392564,5.991,-1.1925,6.108529876,6.8132,3.2842,7.563442594
03/02/2020 09:00,13.5882,0.4886,13.59698162,6.176,-0.983,6.253740081,7.4122,1.4716,7.556872065,13.1428,2.473,13.37344088,6.176,-0.983,6.253740081,6.9668,3.456,7.776904155
03/02/2020 09:30,13.1693,0.5036,13.17892543,5.7215,-1.286,5.864244048,7.4478,1.7896,7.659790663,12.6719,1.8638,12.80823173,5.7215,-1.286,5.864244048,6.9504,3.1498,7.630812552
03/02/2020 10:00,14.4644,2.5498,14.6874214,6.074,-1.295,6.210515357,8.3904,3.8448,9.22937155,13.6666,0.651,13.6820962,6.074,-1.295,6.210515357,7.5926,1.946,7.838015741
03/02/2020 10:30,14.4818,2.6239,14.71758752,5.981,-1.3535,6.132236399,8.5008,3.9774,9.385270982,13.566,0.7221,13.58520461,5.981,-1.3535,6.132236399,7.585,2.0756,7.863862941
03/02/2020 11:00,14.6878,2.8542,14.9625508,6.187,-1.219,6.305944021,8.5008,4.0732,9.426269616,13.6212,0.9286,13.6528161,6.187,-1.219,6.305944021,7.4342,2.1476,7.738185537
03/02/2020 11:30,14.8019,2.6983,15.0458322,6.4315,-1.2675,6.555207739,8.3704,3.9658,9.262352066,14.0021,0.8013,14.02500931,6.4315,-1.2675,6.555207739,7.5706,2.0688,7.848179267
03/02/2020 12:00,16.2944,2.7648,16.52729834,7.976,-1.298,8.080926927,8.3184,4.0628,9.25754408,15.3248,0.8476,15.34822207,7.976,-1.298,8.080926927,7.3488,2.1456,7.655616291
03/02/2020 12:30,14.0144,2.846,14.30045885,6.897,-1.306,7.019561596,7.1174,4.152,8.239932449,12.9796,0.9002,13.01077923,6.897,-1.306,7.019561596,6.0826,2.2062,6.470343206
03/02/2020 13:00,13.2105,3.0558,13.5593224,5.0485,-1.006,5.147755652,8.162,4.0618,9.116823089,12.3725,1.1522,12.426034,5.0485,-1.006,5.147755652,7.324,2.1582,7.635365298
03/02/2020 13:30,14.4004,2.7728,14.66492209,4.854,-1.002,4.956341393,9.5464,3.7748,10.26561581,14.0748,0.9064,14.10395533,4.854,-1.002,4.956341393,9.2208,1.9084,9.416217032
03/02/2020 14:00,13.5772,2.8105,13.86503769,3.719,-0.9325,3.834125357,9.8582,3.743,10.54486397,12.8592,0.9291,12.89272087,3.719,-0.9325,3.834125357,9.1402,1.8616,9.327851339
03/02/2020 14:30,13.526,2.8437,13.82169692,2.619,-0.8005,2.738605713,10.907,3.6442,11.49968881,12.4572,0.9391,12.4925474,2.619,-0.8005,2.738605713,9.8382,1.7396,9.990815152
03/02/2020 15:00,14.0155,2.6798,14.26939271,2.3575,-0.759,2.476668579,11.658,3.4388,12.15460034,12.9945,0.7742,13.01754262,2.3575,-0.759,2.476668579,10.637,1.5332,10.74692846
03/02/2020 15:30,13.836,2.7075,14.0984202,2.044,-0.6785,2.153670878,11.792,3.386,12.26850684,13.446,0.8297,13.47157445,2.044,-0.6785,2.153670878,11.402,1.5082,11.50131607
03/02/2020 16:00,14.5355,2.6896,14.78224301,2.4655,-0.632,2.545213989,12.07,3.3216,12.51870307,14.1265,0.8224,14.15041851,2.4655,-0.632,2.545213989,11.661,1.4544,11.75134887
03/02/2020 16:30,15.0565,2.3981,15.24628072,2.7425,-0.8315,2.865780609,12.314,3.2296,12.7304718,14.3335,0.5211,14.34296927,2.7425,-0.8315,2.865780609,11.591,1.3526,11.66965328
03/02/2020 17:00,16.875,1.9039,16.9820629,4.572,-1.4015,4.781985597,12.303,3.3054,12.73928876,16.32,0.0329,16.32003316,4.572,-1.4015,4.781985597,11.748,1.4344,11.83524429
03/02/2020 17:30,17.605,2.0817,17.7276479,6.901,-1.5385,7.070416059,10.704,3.6202,11.2996223,16.87,0.1713,16.87086968,6.901,-1.5385,7.070416059,9.969,1.7098,10.11456262
03/02/2020 18:00,17.147,2.1513,17.28142647,7.574,-1.5265,7.726297836,9.573,3.6778,10.25517147,15.4106,0.2207,15.41218028,7.574,-1.5265,7.726297836,7.8366,1.7472,8.029010362
03/02/2020 18:30,18.3835,1.9858,18.49044277,8.8575,-1.694,9.018034279,9.526,3.6798,10.21203232,15.8069,0.06,15.80701387,8.8575,-1.694,9.018034279,6.9494,1.754,7.167333979
03/02/2020 19:00,17.4429,2.0958,17.56835616,8.5715,-1.724,8.743156652,8.8714,3.8198,9.658809968,14.3459,0.176,14.34697957,8.5715,-1.724,8.743156652,5.7744,1.9,6.078955121
03/02/2020 19:30,15.9497,2.5149,16.14675361,6.9995,-1.3395,7.126518119,8.9502,3.8544,9.744869389,13.3355,0.5911,13.34859391,6.9995,-1.3395,7.126518119,6.336,1.9306,6.623602672
03/02/2020 20:00,17.0962,1.8644,17.19755918,7.474,-1.63,7.649678163,9.6222,3.4944,10.23706814,15.3922,-0.042,15.3922573,7.474,-1.63,7.649678163,7.9182,1.588,8.075867461
03/02/2020 20:30,16.9032,1.7875,16.99745059,8.364,-1.8855,8.573890963,8.5392,3.673,9.295636914,15.7446,-0.1305,15.74514082,8.364,-1.8855,8.573890963,7.3806,1.755,7.586387899
03/02/2020 21:00,15.5781,2.0139,15.70773672,8.3945,-1.4555,8.519748265,7.1836,3.4694,7.977521252,14.2159,0.2331,14.21781096,8.3945,-1.4555,8.519748265,5.8214,1.6886,6.061358587
03/02/2020 21:30,12.987,1.2353,13.04561747,6.673,-1.2675,6.792310745,6.314,2.5028,6.791951401,11.6516,-0.6751,11.67114144,6.673,-1.2675,6.792310745,4.9786,0.5924,5.013720746
03/02/2020 22:00,14.0437,0.415,14.04983041,7.1865,-1.625,7.367931002,6.8572,2.04,7.15421497,13.0733,-1.4666,13.15530647,7.1865,-1.625,7.367931002,5.8868,0.1584,5.888930701
03/02/2020 22:30,13.0883,0.2955,13.09163539,7.3695,-1.8675,7.60243951,5.7188,2.163,6.11418371,11.6799,-1.6111,11.79049224,7.3695,-1.8675,7.60243951,4.3104,0.2564,4.31801912
03/02/2020 23:00,13.9983,0.228,14.00015667,9.1225,-1.839,9.306015648,4.8758,2.067,5.295839371,12.4547,-0.8876,12.48628791,9.1225,-1.839,9.306015648,3.3322,0.9514,3.465359837
03/02/2020 23:30,11.604,-0.0639,11.60417594,8.939,-1.9485,9.148900111,2.665,1.8846,3.264037708,9.6148,-1.0193,9.668678893,8.939,-1.9485,9.148900111,0.6758,0.9292,1.148964003
04/02/2020 00:00,10.6246,-0.1926,10.62634556,8.527,-2.101,8.782023115,2.0976,1.9084,2.835827273,8.9082,-1.5144,9.036007669,8.527,-2.101,8.782023115,0.3812,0.5866,0.699580589
04/02/2020 00:30,7.9934,0.1362,7.994560276,6.252,-1.829,6.51404214,1.7414,1.9652,2.625735135,7.1428,-1.0726,7.222884645,6.252,-1.829,6.51404214,0.8908,0.7564,1.16861696
04/02/2020 01:00,9.1139,0.7957,9.148568833,6.0255,-1.5975,6.23367119,3.0884,2.3932,3.907124365,8.3219,-0.8459,8.364781313,6.0255,-1.5975,6.23367119,2.2964,0.7516,2.416268925
04/02/2020 01:30,9.8119,0.3393,9.817764822,6.7015,-1.7545,6.927364037,3.1104,2.0938,3.749478177,8.5381,-1.3177,8.639183115,6.7015,-1.7545,6.927364037,1.8366,0.4368,1.887827799
04/02/2020 02:00,12.0863,0.1332,12.08703396,9.4165,-1.878,9.601945441,2.6698,2.0112,3.342567498,10.4265,-1.3174,10.50939794,9.4165,-1.878,9.601945441,1.01,0.5606,1.155150363
04/02/2020 02:30,8.7025,-1.0322,8.763500618,8.1505,-1.709,8.327744668,0.552,0.6768,0.873362605,8.2015,-1.709,8.37766574,8.1505,-1.709,8.327744668,0.051,0,0.051
04/02/2020 03:00,10.1987,-0.7082,10.22325921,9.0995,-1.887,9.293097936,1.0992,1.1788,1.611772341,9.1647,-1.887,9.356949027,9.0995,-1.887,9.293097936,0.0652,0,0.0652
04/02/2020 03:30,10.7919,-1.0848,10.84628492,10.1055,-2.092,10.31976716,0.6864,1.0072,1.218850606,10.1093,-2.092,10.32348829,10.1055,-2.092,10.31976716,0.0038,0,0.0038
04/02/2020 04:00,10.3738,-1.2679,10.45099502,10.059,-2.1665,10.28966488,0.3148,0.8986,0.952145472,10.059,-2.1665,10.28966488,10.059,-2.1665,10.28966488,0,0,0
04/02/2020 04:30,10.9828,-0.9261,11.02177649,10.427,-1.9475,10.60731282,0.5558,1.0214,1.162829136,10.427,-1.9475,10.60731282,10.427,-1.9475,10.60731282,0,0,0
04/02/2020 05:00,11.046,-1.0827,11.09893487,10.614,-1.7615,10.75917647,0.432,0.6788,0.804607631,10.614,-1.7615,10.75917647,10.614,-1.7615,10.75917647,0,0,0
04/02/2020 05:30,10.9613,-1.1791,11.02453511,10.7185,-1.7205,10.85570645,0.2428,0.5414,0.593351329,10.7185,-1.7205,10.85570645,10.7185,-1.7205,10.85570645,0,0,0
04/02/2020 06:00,10.268,-0.8923,10.30669798,9.74,-1.7505,9.896052256,0.528,0.8582,1.007616614,9.74,-1.7505,9.896052256,9.74,-1.7505,9.896052256,0,0,0
04/02/2020 06:30,12.64,-0.4473,12.64791197,11.006,-1.8125,11.15424548,1.634,1.3652,2.129255043,11.006,-1.8125,11.15424548,11.006,-1.8125,11.15424548,0,0,0
04/02/2020 07:00,12.0976,0.6881,12.11715344,10.265,-1.3365,10.35164032,1.8326,2.0246,2.730829163,10.265,-1.3365,10.35164032,10.265,-1.3365,10.35164032,0,0,0
04/02/2020 07:30,12.6837,0.9444,12.71881036,9.2765,-1.426,9.385463667,3.4072,2.3704,4.150639469,9.8785,-0.6704,9.901222066,9.2765,-1.426,9.385463667,0.602,0.7556,0.966092832
04/02/2020 08:00,16.1115,1.4846,16.17975492,10.4715,-1.695,10.60779606,5.64,3.1796,6.474523624,12.7343,0.0214,12.73431798,10.4715,-1.695,10.60779606,2.2628,1.7164,2.840121969
04/02/2020 08:30,15.8112,2.2153,15.96563809,10.706,-1.6545,10.83308849,5.1052,3.8698,6.406123561,13.0628,0.5919,13.07620317,10.706,-1.6545,10.83308849,2.3568,2.2464,3.255889924
04/02/2020 09:00,17.3024,1.3751,17.3569567,12.604,-2.0225,12.76523882,4.6984,3.3976,5.798159046,15.5742,0.0099,15.57420315,12.604,-2.0225,12.76523882,2.9702,2.0324,3.59899122
04/02/2020 09:30,16.114,1.8659,16.22167004,12.511,-2.1075,12.68726437,3.603,3.9734,5.363722267,13.6736,0.5171,13.6833742,12.511,-2.1075,12.68726437,1.1626,2.6246,2.870568571
04/02/2020 10:00,16.3311,1.9746,16.45004171,12.4815,-2.187,12.67165385,3.8496,4.1616,5.669068241,14.2143,0.6336,14.2284143,12.4815,-2.187,12.67165385,1.7328,2.8206,3.310344423
04/02/2020 10:30,16.8625,2.56,17.0557177,12.5195,-1.857,12.65647381,4.343,4.417,6.19447641,15.0837,2.0934,15.22827401,12.5195,-1.857,12.65647381,2.5642,3.9504,4.709647736
04/02/2020 11:00,17.1633,2.3857,17.328313,12.6465,-1.6915,12.75911966,4.5168,4.0772,6.084820628,14.7001,1.9709,14.83163466,12.6465,-1.6915,12.75911966,2.0536,3.6624,4.198862551
04/02/2020 11:30,18.3748,2.0582,18.48971234,12.491,-1.802,12.6203124,5.8838,3.8602,7.037062347,13.236,0.8198,13.26136373,12.491,-1.802,12.6203124,0.745,2.6218,2.725593557
04/02/2020 12:00,18.5367,2.1746,18.6638188,12.5615,-1.554,12.65725872,5.9752,3.7286,7.043115291,12.8043,0.5216,12.81491963,12.5615,-1.554,12.65725872,0.2428,2.0756,2.089752904
04/02/2020 12:30,18.9139,1.8416,19.00334454,12.8285,-1.745,12.94663807,6.0854,3.5866,7.063695401,13.2605,1.5046,13.34558659,12.8285,-1.745,12.94663807,0.432,3.2496,3.278189159
04/02/2020 13:00,17.6608,1.8294,17.7552967,12.183,-1.571,12.28387276,5.4778,3.4004,6.447403586,12.2522,-0.1954,12.25375804,12.183,-1.571,12.28387276,0.0692,1.3756,1.377339464
04/02/2020 13:30,16.0541,1.8152,16.15639433,10.4975,-1.445,10.59648674,5.5566,3.2602,6.442414734,11.5659,1.4524,11.65673662,10.4975,-1.445,10.59648674,1.0684,2.8974,3.088107077
04/02/2020 14:00,17.143,1.5179,17.21006884,10.207,-1.7365,10.35366028,6.936,3.2544,7.661541318,13.0688,1.2051,13.12424472,10.207,-1.7365,10.35366028,2.8618,2.9416,4.104011428
04/02/2020 14:30,19.3385,1.414,19.39012579,12.2345,-2.02,12.4001367,7.104,3.434,7.89044815,14.8879,1.1412,14.93157406,12.2345,-2.02,12.4001367,2.6534,3.1612,4.127192387
04/02/2020 15:00,17.3981,1.476,17.46059734,12.2535,-2.198,12.44907492,5.1446,3.674,6.321802366,12.5905,-1.2388,12.651297,12.2535,-2.198,12.44907492,0.337,0.9592,1.016677746
04/02/2020 15:30,14.5644,1.632,14.65555087,9.82,-1.991,10.01980444,4.7444,3.623,5.969544401,10.371,-0.7382,10.39723907,9.82,-1.991,10.01980444,0.551,1.2528,1.368615666
04/02/2020 16:00,17.4177,1.0439,17.44895414,11.3465,-2.2345,11.56443049,6.0712,3.2784,6.899809852,14.4157,0.6599,14.43079605,11.3465,-2.2345,11.56443049,3.0692,2.8944,4.218713074
04/02/2020 16:30,18.3413,1.1295,18.37604571,12.7935,-2.2315,12.98665602,5.5478,3.361,6.486478693,14.2173,0.7665,14.23794724,12.7935,-2.2315,12.98665602,1.4238,2.998,3.318917058
04/02/2020 17:00,16.0467,0.8819,16.07091561,12.7385,-2.3275,12.94938757,3.3082,3.2094,4.609168645,13.9135,0.4517,13.92083026,12.7385,-2.3275,12.94938757,1.175,2.7792,3.017379267
04/02/2020 17:30,16.2365,0.7606,16.25430542,12.7565,-2.441,12.98794723,3.48,3.2016,4.72870411,14.5133,0.3306,14.5170649,12.7565,-2.441,12.98794723,1.7568,2.7716,3.281480276
04/02/2020 18:00,17.0402,1.0941,17.07528831,13.155,-2.3485,13.36298908,3.8852,3.4426,5.190980042,15.6942,0.4057,15.69944286,13.155,-2.3485,13.36298908,2.5392,2.7542,3.746085194
04/02/2020 18:30,17.3777,1.2008,17.41913827,12.8455,-2.236,13.03865661,4.5322,3.4368,5.68791975,15.3493,0.4846,15.35694786,12.8455,-2.236,13.03865661,2.5038,2.7206,3.697388105
04/02/2020 19:00,15.3301,1.6833,15.4222393,9.7725,-1.6355,9.908411401,5.5576,3.3188,6.473125304,12.0977,1.0141,12.14012949,9.7725,-1.6355,9.908411401,2.3252,2.6496,3.525185839
04/02/2020 19:30,11.2191,2.2532,11.44312523,2.7825,-0.454,2.819294637,8.4366,2.7072,8.860313279,8.3151,1.6072,8.469001113,2.7825,-0.454,2.819294637,5.5326,2.0612,5.904084027
04/02/2020 20:00,17.007,1.0765,17.0410358,3.081,-0.6315,3.145052186,13.926,1.708,14.03035067,14.922,0.4369,14.92839461,3.081,-0.6315,3.145052186,11.841,1.0684,11.88910255
04/02/2020 20:30,17.057,0.4426,17.06274139,4.743,-1.27,4.910086455,12.314,1.7126,12.43252166,16.731,-0.2236,16.73249407,4.743,-1.27,4.910086455,11.988,1.0464,12.03358205
04/02/2020 21:00,12.6645,1.3999,12.7416357,2.1035,-0.7755,2.241899306,10.561,2.1754,10.78272165,12.2965,0.7269,12.31796638,2.1035,-0.7755,2.241899306,10.193,1.5024,10.3031284
04/02/2020 21:30,14.799,0.6292,14.81236962,2.586,-1.022,2.780625829,12.213,1.6512,12.32411581,14.832,-0.0082,14.83200227,2.586,-1.022,2.780625829,12.246,1.0138,12.28789268
04/02/2020 22:00,13.846,0.4064,13.85196293,2.866,-1.242,3.12354286,10.98,1.6484,11.10304564,13.583,-0.2128,13.58466683,2.866,-1.242,3.12354286,10.717,1.0292,10.76630585
04/02/2020 22:30,12.8812,0.1005,12.88159205,3.23,-1.4865,3.555640906,9.6512,1.587,9.780809294,12.6242,-0.5417,12.63581673,3.23,-1.4865,3.555640906,9.3942,0.9448,9.441591004
04/02/2020 23:00,12.8414,0.0739,12.84161264,4.162,-1.6475,4.476214947,8.6794,1.7214,8.848457624,12.7454,-0.6011,12.7595667,4.162,-1.6475,4.476214947,8.5834,1.0464,8.646947931
04/02/2020 23:30,11.1258,0.6668,11.14576367,4.135,-1.402,4.366214493,6.9908,2.0688,7.290488192,10.9088,-0.419,10.91684379,4.135,-1.402,4.366214493,6.7738,0.983,6.844753863
05/02/2020 00:00,11.2152,-0.36,11.22097639,5.051,-1.682,5.323694676,6.1642,1.322,6.304367188,10.8668,-1.008,10.9134507,5.051,-1.682,5.323694676,5.8158,0.674,5.85472507
05/02/2020 00:30,6.9354,0.2088,6.938542397,2.357,-1.189,2.639918559,4.5784,1.3978,4.78702323,6.7126,-0.4182,6.72561447,2.357,-1.189,2.639918559,4.3556,0.7708,4.423277518
05/02/2020 01:00,8.3732,0.3553,8.380734832,1.563,-0.7555,1.736015337,6.8102,1.1108,6.900195699,8.3388,-0.2765,8.343382868,1.563,-0.7555,1.736015337,6.7758,0.479,6.792709816
05/02/2020 01:30,8.412,-0.2419,8.415477385,1.332,-0.8045,1.556099049,7.08,0.5626,7.102317844,8.3276,-0.7123,8.35800772,1.332,-0.8045,1.556099049,6.9956,0.0922,6.996207558
05/02/2020 02:00,8.2037,0.1861,8.205810557,1.0785,-0.4235,1.15866928,7.1252,0.6096,7.151229768,8.1759,-0.3735,8.184426862,1.0785,-0.4235,1.15866928,7.0974,0.05,7.097576119
05/02/2020 02:30,7.9777,-0.2626,7.9820208,1.0665,-0.565,1.206916422,6.9112,0.3024,6.917812602,8.1063,-0.5314,8.123699013,1.0665,-0.565,1.206916422,7.0398,0.0336,7.039880184
05/02/2020 03:00,8.3121,-0.5817,8.332429496,1.2935,-0.9965,1.632836336,7.0186,0.4148,7.030846677,8.3821,-0.9715,8.438211461,1.2935,-0.9965,1.632836336,7.0886,0.025,7.088644085
05/02/2020 03:30,8.0497,-0.4876,8.064454343,1.3545,-1.125,1.76076553,6.6952,0.6374,6.725472608,8.1503,-1.0502,8.217682771,1.3545,-1.125,1.76076553,6.7958,0.0748,6.796211642
05/02/2020 04:00,8.2858,-0.6388,8.310387902,1.632,-1.402,2.151517604,6.6538,0.7632,6.697427019,8.379,-1.2388,8.470080663,1.632,-1.402,2.151517604,6.747,0.1632,6.748973495
05/02/2020 04:30,7.841,-0.5096,7.857542438,1.649,-1.437,2.18727456,6.192,0.9274,6.261064986,7.9256,-1.1182,8.004093115,1.649,-1.437,2.18727456,6.2766,0.3188,6.284691003
05/02/2020 05:00,7.6865,-0.3278,7.693486537,1.4425,-1.329,1.961389112,6.244,1.0012,6.323759755,7.7815,-0.9374,7.837758673,1.4425,-1.329,1.961389112,6.339,0.3916,6.351084282
05/02/2020 05:30,8.0013,-0.2486,8.005161063,1.3005,-1.295,1.835299771,6.7008,1.0464,6.782011029,8.0503,-0.861,8.096212145,1.3005,-1.295,1.835299771,6.7498,0.434,6.763738318
05/02/2020 06:00,8.2429,0.4287,8.254040471,1.0765,-0.7925,1.336752969,7.1664,1.2212,7.269705524,8.3333,-0.3057,8.338905287,1.0765,-0.7925,1.336752969,7.2568,0.4868,7.273109409
05/02/2020 06:30,8.738,1.3444,8.840817573,0.937,0.128,0.945702384,7.801,1.2164,7.895266301,8.8782,0.4448,8.889335311,0.937,0.128,0.945702384,7.9412,0.3168,7.947516573
05/02/2020 07:00,10.401,0.2614,10.40428426,1.278,0.004,1.27800626,9.123,0.2574,9.126630471,10.519,0.004,10.51900076,1.278,0.004,1.27800626,9.241,0,9.241
05/02/2020 07:30,11.4975,0.9466,11.53640142,1.2525,0.049,1.253458117,10.245,0.8976,10.28424576,11.5695,0.1766,11.57084776,1.2525,0.049,1.253458117,10.317,0.1276,10.31778904
05/02/2020 08:00,12.7645,1.1125,12.81288869,1.2765,-0.0635,1.27807844,11.488,1.176,11.54803533,12.8065,0.0537,12.80661259,1.2765,-0.0635,1.27807844,11.53,0.1172,11.53059564
05/02/2020 08:30,13.6475,1.7363,13.75750682,1.4075,-0.1635,1.416964537,12.24,1.8998,12.38655885,13.5355,0.2887,13.53857851,1.4075,-0.1635,1.416964537,12.128,0.4522,12.13642735
05/02/2020 09:00,13.903,2.2443,14.08297879,1.14,-0.0175,1.140134312,12.763,2.2618,12.96186361,13.817,1.1345,13.86349809,1.14,-0.0175,1.140134312,12.677,1.152,12.72923537
05/02/2020 09:30,14.109,2.0164,14.25235945,1.068,0.084,1.071298278,13.041,1.9324,13.18339299,14.171,1.3752,14.23757058,1.068,0.084,1.071298278,13.103,1.2912,13.16646522
05/02/2020 10:00,15.25,2.2999,15.42245246,1.669,0.0735,1.670617625,13.581,2.2264,13.76228244,15.316,1.5163,15.39087462,1.669,0.0735,1.670617625,13.647,1.4428,13.72305654
05/02/2020 10:30,16.4405,2.8721,16.68948767,2.8875,-0.0165,2.887547142,13.553,2.8886,13.85741025,16.5255,2.2501,16.6779825,2.8875,-0.0165,2.887547142,13.638,2.2666,13.82506852
05/02/2020 11:00,15.192,2.8204,15.45158633,3.341,-0.197,3.346802952,11.851,3.0174,12.22910069,15.297,2.1924,15.45331119,3.341,-0.197,3.346802952,11.956,2.3894,12.19242258
05/02/2020 11:30,14.035,3.2434,14.40489044,2.79,0.036,2.790232248,11.245,3.2074,11.69347851,14.128,2.5964,14.36459804,2.79,0.036,2.790232248,11.338,2.5604,11.62350602
05/02/2020 12:00,15.4115,3.1489,15.72990475,3.2255,-0.0825,3.226554896,12.186,3.2314,12.60716233,15.5005,2.4749,15.69683504,3.2255,-0.0825,3.226554896,12.275,2.5574,12.53857726
05/02/2020 12:30,14.944,3.0467,15.25141032,3.589,-0.1205,3.591022313,11.355,3.1672,11.7884342,15.033,2.3793,15.22012344,3.589,-0.1205,3.591022313,11.444,2.4998,11.71384378
05/02/2020 13:00,14.572,2.7721,14.83333147,3.985,-0.1905,3.989550758,10.587,2.9626,10.99370582,14.67,2.0829,14.81713105,3.985,-0.1905,3.989550758,10.685,2.2734,10.92417377
05/02/2020 13:30,13.902,2.8201,14.18515308,3.872,-0.0695,3.872623691,10.03,2.8896,10.43794463,13.99,2.1347,14.15192722,3.872,-0.0695,3.872623691,10.118,2.2042,10.35530886
05/02/2020 14:00,14.0305,3.1181,14.37280341,3.6965,-0.0355,3.696670461,10.334,3.1536,10.80447819,14.1015,2.2935,14.28679266,3.6965,-0.0355,3.696670461,10.405,2.329,10.66246998
05/02/2020 14:30,12.9499,2.0473,13.11073405,3.2175,-0.0005,3.217500039,9.7324,2.0478,9.945506252,13.0365,1.3907,13.11046829,3.2175,-0.0005,3.217500039,9.819,1.3912,9.91706602
05/02/2020 15:00,12.7106,1.8547,12.84520395,2.815,0.0335,2.815199327,9.8956,1.8212,10.06179252,12.7952,1.1893,12.85035321,2.815,0.0335,2.815199327,9.9802,1.1558,10.04690329
05/02/2020 15:30,12.6605,1.8346,12.79273299,2.3595,0.045,2.359929077,10.301,1.7896,10.45529862,12.7455,1.176,12.79963852,2.3595,0.045,2.359929077,10.386,1.131,10.44739953
05/02/2020 16:00,12.8145,1.7209,12.92953623,1.8925,0.0755,1.894005412,10.922,1.6454,11.04524446,12.8975,1.0317,12.9386982,1.8925,0.0755,1.894005412,11.005,0.9562,11.04646294
05/02/2020 16:30,13.0875,1.5784,13.18233677,1.4045,0.076,1.406554745,11.683,1.5024,11.77920603,13.1645,0.9468,13.19850334,1.4045,0.076,1.406554745,11.76,0.8708,11.79219626
05/02/2020 17:00,13.6635,1.4422,13.73940221,1.0835,0.079,1.086376201,12.58,1.3632,12.65364431,13.7155,0.821,13.74005026,1.0835,0.079,1.086376201,12.632,0.742,12.65377367
05/02/2020 17:30,13.931,1.3897,14.00014382,0.939,0.0515,0.940411213,12.992,1.3382,13.0607367,13.936,0.7599,13.95670248,0.939,0.0515,0.940411213,12.997,0.7084,13.01629131
05/02/2020 18:00,14.474,0.9305,14.50387901,0.953,-0.1765,0.969206505,13.521,1.107,13.56624082,14.457,0.3151,14.4604335,0.953,-0.1765,0.969206505,13.504,0.4916,13.51294515
05/02/2020 18:30,15.513,1.0587,15.54908405,1.23,-0.3075,1.26785498,14.283,1.3662,14.34819123,15.416,0.4451,15.42242426,1.23,-0.3075,1.26785498,14.186,0.7526,14.20594956
05/02/2020 19:00,15.5005,1.1706,15.5446391,1.2485,-0.33,1.291376107,14.252,1.5006,14.33078171,15.3755,0.5522,15.38541274,1.2485,-0.33,1.291376107,14.127,0.8822,14.15451892
05/02/2020 19:30,15.219,1.33,15.27700432,1.041,-0.232,1.066538794,14.178,1.562,14.26378379,15.228,0.682,15.24326435,1.041,-0.232,1.066538794,14.187,0.914,14.21641182
05/02/2020 20:00,15.441,1.163,15.48473603,1.211,-0.301,1.247846946,14.23,1.464,14.30511083,15.507,0.5514,15.51680028,1.211,-0.301,1.247846946,14.296,0.8524,14.32138966
05/02/2020 20:30,15.1705,1.056,15.20720902,1.4435,-0.409,1.500324382,13.727,1.465,13.80495397,15.2575,0.4386,15.26380281,1.4435,-0.409,1.500324382,13.814,0.8476,13.83997911
05/02/2020 21:00,13.989,0.8024,14.01199368,1.213,-0.438,1.289656156,12.776,1.2404,12.83607293,14.06,0.1716,14.06104714,1.213,-0.438,1.289656156,12.847,0.6096,12.86145486
05/02/2020 21:30,13.7705,0.4936,13.77934364,1.2275,-0.767,1.447427114,12.543,1.2606,12.60618742,13.8455,-0.1122,13.84595461,1.2275,-0.767,1.447427114,12.618,0.6548,12.63497871
05/02/2020 22:00,12.828,0.7139,12.84784952,0.964,-0.6945,1.188118786,11.864,1.4084,11.94730457,12.895,0.0965,12.89536107,0.964,-0.6945,1.188118786,11.931,0.791,11.95719206
05/02/2020 22:30,12.235,0.1454,12.23586393,1.072,-0.996,1.463283978,11.163,1.1414,11.22120149,12.311,-0.4748,12.32015244,1.072,-0.996,1.463283978,11.239,0.5212,11.25107863
05/02/2020 23:00,11.2575,0.1891,11.25908811,0.9935,-1.0225,1.425674753,10.264,1.2116,10.33526345,11.3535,-0.4321,11.36171962,0.9935,-1.0225,1.425674753,10.36,0.5904,10.37680934
05/02/2020 23:30,10.5202,0.5762,10.53596766,0.988,-0.79,1.26500751,9.5322,1.3662,9.629607431,10.6216,-0.2534,10.62462226,0.988,-0.79,1.26500751,9.6336,0.5366,9.648532972
06/02/2020 00:00,9.6887,0.3126,9.693741613,1.0985,-0.444,1.184836803,8.5902,0.7566,8.623455201,9.7673,-0.349,9.773533153,1.0985,-0.444,1.184836803,8.6688,0.095,8.669320529
06/02/2020 00:30,8.8516,0.4038,8.860805663,1.063,-0.392,1.132975287,7.7886,0.7958,7.829149864,8.9014,-0.392,8.91002727,1.063,-0.392,1.132975287,7.8384,0,7.8384
06/02/2020 01:00,8.5712,0.4776,8.584495978,0.989,-0.301,1.033790114,7.5822,0.7786,7.622071556,8.624,-0.301,8.629251242,0.989,-0.301,1.033790114,7.635,0,7.635
06/02/2020 01:30,8.3907,0.3937,8.39993132,0.8845,0.0365,0.885252789,7.5062,0.3572,7.514694291,8.4521,0.0365,8.452178811,0.8845,0.0365,0.885252789,7.5676,0,7.5676
06/02/2020 02:00,8.3419,0.0635,8.342141683,0.8835,0.0635,0.885779036,7.4584,0,7.4584,8.4139,0.0635,8.414139615,0.8835,0.0635,0.885779036,7.5304,0,7.5304
06/02/2020 02:30,8.1163,0.0545,8.116482978,0.8855,0.0545,0.887175575,7.2308,0,7.2308,8.1883,0.0545,8.18848137,0.8855,0.0545,0.887175575,7.3028,0,7.3028
06/02/2020 03:00,8.1474,0.1655,8.149080746,0.884,0.1645,0.899175317,7.2634,0.001,7.263400069,8.2222,0.1645,8.223845396,0.884,0.1645,0.899175317,7.3382,0,7.3382
06/02/2020 03:30,7.9074,0.1385,7.908612837,0.882,0.1385,0.89280807,7.0254,0,7.0254,7.962,0.1385,7.963204521,0.882,0.1385,0.89280807,7.08,0,7.08
06/02/2020 04:00,7.7927,0.098,7.793316193,0.8835,0.098,0.888918585,6.9092,0,6.9092,7.8627,0.098,7.863310708,0.8835,0.098,0.888918585,6.9792,0,6.9792
06/02/2020 04:30,7.7136,0.109,7.714370095,0.884,0.109,0.890694673,6.8296,0,6.8296,7.7826,0.109,7.783363268,0.884,0.109,0.890694673,6.8986,0,6.8986
06/02/2020 05:00,7.8829,0.108,7.883639795,0.8815,0.108,0.888091352,7.0014,0,7.0014,7.9663,0.108,7.96703205,0.8815,0.108,0.888091352,7.0848,0,7.0848
06/02/2020 05:30,7.9898,0.0965,7.990382737,0.881,0.0965,0.886269288,7.1088,0,7.1088,8.0848,0.0965,8.08537589,0.881,0.0965,0.886269288,7.2038,0,7.2038
06/02/2020 06:00,8.227,0.083,8.227418672,0.882,0.083,0.885896721,7.345,0,7.345,8.3346,0.083,8.335013267,0.882,0.083,0.885896721,7.4526,0,7.4526
06/02/2020 06:30,8.8234,-0.1033,8.824004672,0.96,-0.1235,0.967911282,7.8634,0.0202,7.863425945,8.9386,-0.1235,8.939453127,0.96,-0.1235,0.967911282,7.9786,0,7.9786
06/02/2020 07:00,10.1606,0.4427,10.1702397,1.149,-0.0545,1.150291811,9.0116,0.4972,9.025305668,10.268,-0.0545,10.26814464,1.149,-0.0545,1.150291811,9.119,0,9.119
06/02/2020 07:30,11.553,0.7364,11.57644565,1.448,-0.19,1.460412271,10.105,0.9264,10.14737611,11.653,-0.0854,11.65331293,1.448,-0.19,1.460412271,10.205,0.1046,10.20553605
06/02/2020 08:00,12.9985,1.4099,13.07473978,1.5185,0.0765,1.520425763,11.48,1.3334,11.55717766,13.0485,0.3971,13.054541,1.5185,0.0765,1.520425763,11.53,0.3206,11.5344564
06/02/2020 08:30,13.698,1.353,13.76465811,1.589,-0.161,1.597135561,12.109,1.514,12.2032814,13.735,-0.0246,13.73502203,1.589,-0.161,1.597135561,12.146,0.1364,12.14676586
06/02/2020 09:00,15.337,2.1275,15.48385692,2.517,-0.4195,2.551718881,12.82,2.547,13.07056269,15.358,0.6375,15.3712254,2.517,-0.4195,2.551718881,12.841,1.057,12.88442975
06/02/2020 09:30,15.3065,2.5957,15.52503142,3.1995,-0.3755,3.221459374,12.107,2.9712,12.46625358,15.2805,1.0569,15.31700747,3.1995,-0.3755,3.221459374,12.081,1.4324,12.16562085
06/02/2020 10:00,15.651,2.6393,15.87197863,4.072,-0.3655,4.088370611,11.579,3.0048,11.96252749,15.607,1.0947,15.6453449,4.072,-0.3655,4.088370611,11.535,1.4602,11.62705505
06/02/2020 10:30,15.855,2.849,16.10893622,4.77,-0.486,4.794694568,11.085,3.335,11.57581315,15.751,1.3074,15.80516674,4.77,-0.486,4.794694568,10.981,1.7934,11.12648393
06/02/2020 11:00,15.534,2.692,15.76553266,5.522,-0.576,5.551960014,10.012,3.268,10.53185492,15.2206,1.1492,15.26392233,5.522,-0.576,5.551960014,9.6986,1.7252,9.850845497
06/02/2020 11:30,14.3966,2.9707,14.69990306,4.931,-0.5035,4.95663931,9.4656,3.4742,10.08303769,13.908,1.4185,13.98015044,4.931,-0.5035,4.95663931,8.977,1.922,9.18044732
06/02/2020 12:00,14.667,2.9884,14.96834739,4.582,-0.482,4.607282062,10.085,3.4704,10.66540675,14.28,1.4362,14.35204064,4.582,-0.482,4.607282062,9.698,1.9182,9.885883635
06/02/2020 12:30,14.0525,3.0553,14.38080715,3.4385,-0.4535,3.468276878,10.614,3.5088,11.17893883,13.2623,1.5079,13.34774751,3.4385,-0.4535,3.468276878,9.8238,1.9614,10.01769117
06/02/2020 13:00,15.277,2.7555,15.52351472,3.646,-0.7015,3.712871968,11.631,3.457,12.1338786,14.742,1.2079,14.79140245,3.646,-0.7015,3.712871968,11.096,1.9094,11.2590863
06/02/2020 13:30,15.779,2.6162,15.99441601,4.642,-0.93,4.734243762,11.137,3.5462,11.68795549,15.407,1.0544,15.44303754,4.642,-0.93,4.734243762,10.765,1.9844,10.94637238
06/02/2020 14:00,14.2559,2.5037,14.47408714,4.8615,-0.9255,4.948811221,9.3944,3.4292,10.00070817,13.9923,0.9389,14.02376528,4.8615,-0.9255,4.948811221,9.1308,1.8644,9.319200395
06/02/2020 14:30,13.8544,2.4252,14.0650629,5.008,-0.933,5.094168529,8.8464,3.3582,9.462362295,13.5702,0.8584,13.59732248,5.008,-0.933,5.094168529,8.5622,1.7914,8.747592972
06/02/2020 15:00,13.6897,2.5418,13.92367169,4.9565,-0.851,5.029025079,8.7332,3.3928,9.369091422,13.2365,0.9616,13.271383,4.9565,-0.851,5.029025079,8.28,1.8126,8.476079209
06/02/2020 15:30,13.1062,2.6373,13.36891281,4.108,-0.7995,4.185076373,8.9982,3.4368,9.63219588,12.6022,1.0515,12.64599134,4.108,-0.7995,4.185076373,8.4942,1.851,8.693539822
06/02/2020 16:00,13.45,2.5381,13.68738294,3.437,-0.8085,3.530813115,10.013,3.3466,10.55745711,12.8758,0.9569,12.91130835,3.437,-0.8085,3.530813115,9.4388,1.7654,9.602477941
06/02/2020 16:30,14.045,2.0833,14.19866768,3.163,-0.9705,3.30854035,10.882,3.0538,11.30237225,13.365,0.4955,13.37418204,3.163,-0.9705,3.30854035,10.202,1.466,10.30679194
06/02/2020 17:00,14.068,1.9438,14.20165421,2.444,-1.064,2.665564105,11.624,3.0078,12.00684125,13.115,0.353,13.11974977,2.444,-1.064,2.665564105,10.671,1.417,10.76467045
06/02/2020 17:30,14.4445,1.8442,14.56175312,2.2615,-1.029,2.484597201,12.183,2.8732,12.51721883,13.5545,0.2228,13.556331,2.2615,-1.029,2.484597201,11.293,1.2518,11.36216759
06/02/2020 18:00,15.1355,1.9592,15.2617766,2.2755,-0.892,2.444087611,12.86,2.8512,13.17227928,13.9955,0.3368,13.99955194,2.2755,-0.892,2.444087611,11.72,1.2288,11.78424157
06/02/2020 18:30,15.443,1.9776,15.56910886,2.037,-0.724,2.161838338,13.406,2.7016,13.67550652,13.786,0.3504,13.79045236,2.037,-0.724,2.161838338,11.749,1.0744,11.79802256
06/02/2020 19:00,15.7055,1.9324,15.8239344,2.0035,-0.652,2.106921036,13.702,2.5844,13.94359808,14.2565,0.3148,14.25997515,2.0035,-0.652,2.106921036,12.253,0.9668,12.29108259
06/02/2020 19:30,16.111,1.9415,16.22756122,1.972,-0.6255,2.068824364,14.139,2.567,14.37013605,14.27,0.3373,14.27398582,1.972,-0.6255,2.068824364,12.298,0.9628,12.33563082
06/02/2020 20:00,16.317,2.055,16.44589657,2.14,-0.492,2.195828773,14.177,2.547,14.40397646,14.238,0.4622,14.24550009,2.14,-0.492,2.195828773,12.098,0.9542,12.13557175
06/02/2020 20:30,15.319,1.7071,15.41382339,1.732,-0.6555,1.851892073,13.587,2.3626,13.79088278,13.226,-0.0967,13.2263535,1.732,-0.6555,1.851892073,11.494,0.5588,11.50757548
06/02/2020 21:00,15.0625,1.6765,15.15551248,2.4055,-0.7465,2.518668795,12.657,2.423,12.88683739,13.9695,-0.7465,13.98943146,2.4055,-0.7465,2.518668795,11.564,0,11.564
06/02/2020 21:30,15.292,1.324,15.34920975,3.429,-1.152,3.617339492,11.863,2.476,12.11863627,14.172,-1.1386,14.21766486,3.429,-1.152,3.617339492,10.743,0.0134,10.74300836
06/02/2020 22:00,12.7349,0.4476,12.74276358,2.8925,-0.955,3.04607637,9.8424,1.4026,9.94183708,11.7673,0.054,11.7674239,2.8925,-0.955,3.04607637,8.8748,1.009,8.931973804
06/02/2020 22:30,12.6753,0.0472,12.67538788,2.9745,-1.222,3.215732304,9.7008,1.2692,9.783475317,11.5157,-1.026,11.56131578,2.9745,-1.222,3.215732304,8.5412,0.196,8.543448568
06/02/2020 23:00,11.1901,0.0508,11.19021531,2.5165,-1.275,2.821063142,8.6736,1.3258,8.774342289,10.1389,-1.2194,10.21196502,2.5165,-1.275,2.821063142,7.6224,0.0556,7.622602779
06/02/2020 23:30,11.24,-0.3563,11.24564581,2.695,-1.5785,3.12324947,8.545,1.2222,8.63196373,9.7942,-1.0611,9.851511907,2.695,-1.5785,3.12324947,7.0992,0.5174,7.11802946
07/02/2020 00:00,10.4014,0.1612,10.40264906,2.825,-1.492,3.194790916,7.5764,1.6532,7.754670025,9.1706,-0.8594,9.210780245,2.825,-1.492,3.194790916,6.3456,0.6326,6.377054345
07/02/2020 00:30,9.0363,0.7111,9.064236366,2.1435,-0.9555,2.346821787,6.8928,1.6666,7.09142069,7.5781,-0.5791,7.600194499,2.1435,-0.9555,2.346821787,5.4346,0.3764,5.447619124
07/02/2020 01:00,9.3448,-0.1838,9.346607378,1.898,-0.945,2.120242675,7.4468,0.7612,7.485603228,7.3096,-0.945,7.37043263,1.898,-0.945,2.120242675,5.4116,0,5.4116
07/02/2020 01:30,9.3168,-0.2904,9.321324713,1.942,-0.923,2.150184411,7.3748,0.6326,7.401882044,7.0522,-0.923,7.112345172,1.942,-0.923,2.150184411,5.1102,0,5.1102
07/02/2020 02:00,9.8747,-0.595,9.89260962,3.0155,-1.218,3.25219376,6.8592,0.623,6.887434474,7.8319,-1.218,7.926044512,3.0155,-1.218,3.25219376,4.8164,0,4.8164
07/02/2020 02:30,8.6903,-0.2179,8.693031376,2.7315,-1.0685,2.933050375,5.9588,0.8506,6.019204084,6.0609,-1.0685,6.154364391,2.7315,-1.0685,2.933050375,3.3294,0,3.3294
07/02/2020 03:00,8.3161,-0.286,8.321016477,2.1125,-0.957,2.319160462,6.2036,0.671,6.239783166,5.6549,-0.957,5.735306706,2.1125,-0.957,2.319160462,3.5424,0,3.5424
07/02/2020 03:30,8.0534,-0.3799,8.06235546,2.134,-0.9885,2.351826577,5.9194,0.6086,5.950604198,6.9964,-0.9885,7.065886017,2.134,-0.9885,2.351826577,4.8624,0,4.8624
07/02/2020 04:00,9.202,-0.6915,9.227945397,3.487,-1.3155,3.726890024,5.715,0.624,5.748965211,8.0202,-1.3155,8.127370318,3.487,-1.3155,3.726890024,4.5332,0,4.5332
07/02/2020 04:30,7.868,-0.1076,7.868735715,3.019,-1.083,3.207374316,4.849,0.9754,4.946130423,6.2092,-1.083,6.302940079,3.019,-1.083,3.207374316,3.1902,0,3.1902
07/02/2020 05:00,9.0489,-0.4409,9.059634872,3.5615,-1.1685,3.748289543,5.4874,0.7276,5.535427763,7.0549,-1.1685,7.151014352,3.5615,-1.1685,3.748289543,3.4934,0,3.4934
07/02/2020 05:30,9.3821,-0.5621,9.398923173,4.8115,-1.4425,5.023080579,4.5706,0.8804,4.654620126,8.6535,-1.4425,8.772905363,4.8115,-1.4425,5.023080579,3.842,0,3.842
07/02/2020 06:00,10.0299,-0.4617,10.04052095,6.2685,-1.5245,6.451216358,3.7614,1.0628,3.908666499,9.2071,-1.3037,9.298942096,6.2685,-1.5245,6.451216358,2.9386,0.2208,2.94688354
07/02/2020 06:30,10.2435,-0.0619,10.24368702,6.7355,-1.2705,6.854278263,3.508,1.2086,3.710360893,8.6335,-0.8077,8.671199544,6.7355,-1.2705,6.854278263,1.898,0.4628,1.953608927
07/02/2020 07:00,10.5273,0.6517,10.54745269,6.0335,-0.7605,6.081240211,4.4938,1.4122,4.710472087,8.7753,-0.0837,8.775699162,6.0335,-0.7605,6.081240211,2.7418,0.6768,2.824097286
07/02/2020 07:30,14.8658,0.1749,14.86682884,8.594,-1.1385,8.669084049,6.2718,1.3134,6.407846346,12.7096,-0.9349,12.74393857,8.594,-1.1385,8.669084049,4.1156,0.2036,4.120633
07/02/2020 08:00,13.5629,0.6584,13.57887134,7.5955,-1.706,7.784732253,5.9674,2.3644,6.418742098,11.3203,-0.5454,11.33343078,7.5955,-1.706,7.784732253,3.7248,1.1606,3.901426329
07/02/2020 08:30,15.1089,1.3841,15.17216504,8.1815,-1.4815,8.314552574,6.9274,2.8656,7.496701549,13.4597,0.1419,13.46044798,8.1815,-1.4815,8.314552574,5.2782,1.6234,5.522211767
07/02/2020 09:00,17.7851,1.3127,17.83347872,10.9815,-1.7565,11.12108963,6.8036,3.0692,7.463843621,15.9283,-0.3347,15.93181612,10.9815,-1.7565,11.12108963,4.9468,1.4218,5.147071544
07/02/2020 09:30,16.494,1.9932,16.61399658,11.523,-1.577,11.63041091,4.971,3.5702,6.120226225,13.9788,0.3344,13.98279918,11.523,-1.577,11.63041091,2.4558,1.9114,3.111977442
07/02/2020 10:00,14.1221,2.3617,14.3182169,9.0205,-1.1395,9.092187883,5.1016,3.5012,6.187465071,11.4523,0.7095,11.47425664,9.0205,-1.1395,9.092187883,2.4318,1.849,3.054906257
07/02/2020 10:30,16.126,1.801,16.22625887,8.54,-1.249,8.630851696,7.586,3.05,8.176178569,12.8888,0.145,12.8896156,8.54,-1.249,8.630851696,4.3488,1.394,4.566760059
07/02/2020 11:00,15.2852,2.1171,15.43111958,7.034,-1.0145,7.106783115,8.2512,3.1316,8.825486955,11.5422,0.4831,11.55230568,7.034,-1.0145,7.106783115,4.5082,1.4976,4.750439243
07/02/2020 11:30,17.9187,1.6702,17.99637124,8.7555,-1.327,8.855490345,9.1632,2.9972,9.640925375,15.0157,0.0382,15.01574859,8.7555,-1.327,8.855490345,6.2602,1.3652,6.407329793
07/02/2020 12:00,17.4049,1.6011,17.47838852,10.4755,-1.4805,10.5796021,6.9294,3.0816,7.583722234,15.3131,0.2331,15.31487405,10.4755,-1.4805,10.5796021,4.8376,1.7136,5.132133934
07/02/2020 12:30,13.9694,2.0962,14.12579877,8.149,-1.309,8.253464848,5.8204,3.4052,6.743325826,11.435,0.7272,11.45809953,8.149,-1.309,8.253464848,3.286,2.0362,3.865734916
07/02/2020 13:00,16.8771,1.7321,16.96575005,8.9455,-1.3505,9.046867994,7.9316,3.0826,8.509565284,14.7229,1.0285,14.75878032,8.9455,-1.3505,9.046867994,5.7774,2.379,6.248039033
07/02/2020 13:30,15.3525,1.5041,15.42600315,9.2795,-1.4815,9.397018809,6.073,2.9856,6.767210382,14.0211,0.7669,14.04205757,9.2795,-1.4815,9.397018809,4.7416,2.2484,5.247673115
07/02/2020 14:00,11.1206,1.7344,11.25503833,5.828,-1.183,5.946854042,5.2926,2.9174,6.043412738,10.4332,1.0194,10.48288312,5.828,-1.183,5.946854042,4.6052,2.2024,5.104746105
07/02/2020 14:30,13.1889,1.9893,13.33808074,4.2715,-0.6575,4.321807319,8.9174,2.6468,9.30191233,12.1051,1.3191,12.17675945,4.2715,-0.6575,4.321807319,7.8336,1.9766,8.079123499
07/02/2020 15:00,14.248,1.3038,14.30752943,4.244,-0.672,4.296873282,10.004,1.9758,10.19724481,13.316,0.648,13.33175757,4.244,-0.672,4.296873282,9.072,1.32,9.167528784
07/02/2020 15:30,14.454,0.7257,14.47220634,4.422,-1.2155,4.586013983,10.032,1.9412,10.218086,13.2406,0.0739,13.24080623,4.422,-1.2155,4.586013983,8.8186,1.2894,8.912365473
07/02/2020 16:00,15.3299,0.9859,15.36157,5.5175,-1.2365,5.65435571,9.8124,2.2224,10.06092717,13.7985,0.2957,13.80166804,5.5175,-1.2365,5.65435571,8.281,1.5322,8.421555548
07/02/2020 16:30,15.8835,0.8082,15.90404853,6.8575,-1.446,7.008296673,9.026,2.2542,9.30323028,14.9705,0.136,14.97111774,6.8575,-1.446,7.008296673,8.113,1.582,8.265802623
07/02/2020 17:00,13.8658,1.439,13.94027011,5.315,-1.13,5.433794715,8.5508,2.569,8.928378444,12.8634,0.7556,12.88557298,5.315,-1.13,5.433794715,7.5484,1.8856,7.780348959
07/02/2020 17:30,15.953,0.9421,15.98079352,5.376,-1.1775,5.503442763,10.577,2.1196,10.78729035,13.3864,0.2405,13.38856024,5.376,-1.1775,5.503442763,8.0104,1.418,8.134938977
07/02/2020 18:00,15.1655,0.9626,15.19601885,4.5545,-1.207,4.711721474,10.611,2.1696,10.83053485,12.9727,0.2628,12.97536162,4.5545,-1.207,4.711721474,8.4182,1.4698,8.545548741
07/02/2020 18:30,18.5295,0.6997,18.54270612,6.9085,-1.5315,7.076218234,11.621,2.2312,11.83325376,16.2541,-0.0031,16.2541003,6.9085,-1.5315,7.076218234,9.3456,1.5284,9.469754269
07/02/2020 19:00,18.0185,0.8067,18.0365492,8.1555,-1.6635,8.323425527,9.863,2.4702,10.1676279,14.8747,0.0885,14.87496327,8.1555,-1.6635,8.323425527,6.7192,1.752,6.943857187
07/02/2020 19:30,18.3499,0.8074,18.36765431,9.3565,-1.873,9.542128759,8.9934,2.6804,9.384337362,15.0905,0.0768,15.09069543,9.3565,-1.873,9.542128759,5.734,1.9498,6.056440872
07/02/2020 20:00,18.7361,0.6337,18.74681357,10.9265,-2.1445,11.13495768,7.8096,2.7782,8.289043817,14.9701,-0.0805,14.97031644,10.9265,-2.1445,11.13495768,4.0436,2.064,4.539911559
07/02/2020 20:30,17.542,0.7172,17.55665514,11.494,-2.352,11.73217542,6.048,3.0692,6.782204114,13.8124,0.0106,13.81240407,11.494,-2.352,11.73217542,2.3184,2.3626,3.310114397
07/02/2020 21:00,15.426,0.7769,15.44555113,10.96,-2.3375,11.20649393,4.466,3.1144,5.444689464,12.6458,0.0433,12.64587413,10.96,-2.3375,11.20649393,1.6858,2.3808,2.917212759
07/02/2020 21:30,16.0854,0.6038,16.09672848,11.414,-2.329,11.6491904,4.6714,2.9328,5.515731484,12.6668,-0.2102,12.66854397,11.414,-2.329,11.6491904,1.2528,2.1188,2.461467302
07/02/2020 22:00,15.7191,0.0965,15.71939621,12.4465,-2.5665,12.70835491,3.2726,2.663,4.219179987,12.9275,-1.9385,13.07203268,12.4465,-2.5665,12.70835491,0.481,0.628,0.791040454
07/02/2020 22:30,14.4917,0.1495,14.49247112,12.3815,-2.6625,12.66453507,2.1102,2.812,3.515720131,12.3815,-2.6625,12.66453507,12.3815,-2.6625,12.66453507,0,0,0
07/02/2020 23:00,13.9287,0.1037,13.92908602,12.5145,-2.6775,12.7977231,1.4142,2.7812,3.120101774,12.5145,-2.6775,12.7977231,12.5145,-2.6775,12.7977231,0,0,0
07/02/2020 23:30,12.4978,0.939,12.53302541,11.847,-2.061,12.02493784,0.6508,3,3.069778598,11.847,-2.061,12.02493784,11.847,-2.061,12.02493784,0,0,0
08/02/2020 00:00,12.7076,0.1602,12.70860975,11.883,-2.356,12.11430662,0.8246,2.5162,2.647872278,11.883,-2.356,12.11430662,11.883,-2.356,12.11430662,0,0,0
08/02/2020 00:30,11.8039,-0.6768,11.82328691,11.6225,-2.256,11.83942745,0.1814,1.5792,1.589584411,11.6225,-2.256,11.83942745,11.6225,-2.256,11.83942745,0,0,0
08/02/2020 01:00,11.2341,-1.8393,11.38367372,11.1515,-2.2435,11.37493932,0.0826,0.4042,0.412553512,11.1515,-2.2435,11.37493932,11.1515,-2.2435,11.37493932,0,0,0
08/02/2020 01:30,11.9913,-0.933,12.02754192,11.7215,-2.347,11.95416125,0.2698,1.414,1.439509653,11.7215,-2.347,11.95416125,11.7215,-2.347,11.95416125,0,0,0
08/02/2020 02:00,11.0506,-2.2105,11.26951954,11.019,-2.4295,11.28365328,0.0316,0.219,0.221268073,11.019,-2.4295,11.28365328,11.019,-2.4295,11.28365328,0,0,0
08/02/2020 02:30,10.1085,-1.6306,10.23917129,9.9905,-2.459,10.28867199,0.118,0.8284,0.836761949,9.9905,-2.459,10.28867199,9.9905,-2.459,10.28867199,0,0,0
08/02/2020 03:00,9.9871,-1.7364,10.13692514,9.9275,-2.13,10.15343076,0.0596,0.3936,0.398086825,9.9275,-2.13,10.15343076,9.9275,-2.13,10.15343076,0,0,0
08/02/2020 03:30,8.878,-1.5957,9.020262884,8.853,-1.7195,9.01844162,0.025,0.1238,0.12629901,8.853,-1.7195,9.01844162,8.853,-1.7195,9.01844162,0,0,0
08/02/2020 04:00,9.7135,-1.0813,9.773499473,9.4035,-1.6055,9.539572448,0.31,0.5242,0.60900381,9.4103,-1.6055,9.546275522,9.4035,-1.6055,9.539572448,0.0068,0,0.0068
08/02/2020 04:30,7.236,-1.159,7.328231506,7.07,-1.425,7.212178936,0.166,0.266,0.313547445,7.07,-1.425,7.212178936,7.07,-1.425,7.212178936,0,0,0
08/02/2020 05:00,9.2926,-0.8828,9.334438955,8.321,-1.596,8.472677086,0.9716,0.7132,1.205263789,8.7654,-1.596,8.909514754,8.321,-1.596,8.472677086,0.4444,0,0.4444
08/02/2020 05:30,8.7391,-1.1916,8.819964817,8.1995,-1.662,8.366244334,0.5396,0.4704,0.715852164,8.3483,-1.662,8.512129985,8.1995,-1.662,8.366244334,0.1488,0,0.1488
08/02/2020 06:00,7.1176,-0.4242,7.130229688,6.194,-1.244,6.317687235,0.9236,0.8198,1.234953036,6.217,-1.244,6.34023856,6.194,-1.244,6.317687235,0.023,0,0.023
08/02/2020 06:30,8.5477,-0.1586,8.549171261,6.2495,-0.965,6.323565074,2.2982,0.8064,2.435570611,7.1999,-0.965,7.264281452,6.2495,-0.965,6.323565074,0.9504,0,0.9504
08/02/2020 07:00,7.9923,-0.3322,7.999200968,5.1085,-1.155,5.237441861,2.8838,0.8228,2.998883506,6.7319,-1.0532,6.813788069,5.1085,-1.155,5.237441861,1.6234,0.1018,1.6265887
08/02/2020 07:30,8.5304,0.9438,8.582452016,4.243,-0.717,4.303154424,4.2874,1.6608,4.597831598,6.8936,-0.6104,6.920571445,4.243,-0.717,4.303154424,2.6506,0.1066,2.652742717
08/02/2020 08:00,8.268,0.2932,8.273197099,2.435,-0.832,2.573217636,5.833,1.1252,5.940535669,6.275,-0.832,6.329916982,2.435,-0.832,2.573217636,3.84,0,3.84
08/02/2020 08:30,10.7849,0.5026,10.79660478,2.8015,-0.731,2.8953002,7.9834,1.2336,8.078146107,8.6845,-0.731,8.715210913,2.8015,-0.731,2.8953002,5.883,0,5.883
08/02/2020 09:00,12.1133,0.8162,12.14076683,3.3715,-0.427,3.398432175,8.7418,1.2432,8.829757272,10.0051,-0.427,10.01420766,3.3715,-0.427,3.398432175,6.6336,0,6.6336
08/02/2020 09:30,14.4231,0.5514,14.43363626,5.5315,-0.666,5.571449385,8.8916,1.2174,8.974553656,12.9801,-0.666,12.99717477,5.5315,-0.666,5.571449385,7.4486,0,7.4486
08/02/2020 10:00,14.512,0.2296,14.51381618,7.001,-1.39,7.137653746,7.511,1.6196,7.683633591,13.1546,-1.3122,13.2198854,7.001,-1.39,7.137653746,6.1536,0.0778,6.154091793
08/02/2020 10:30,15.3011,0.6362,15.31432048,8.4955,-1.783,8.680588071,6.8056,2.4192,7.222791704,13.4789,-1.2962,13.54108118,8.4955,-1.783,8.680588071,4.9834,0.4868,5.007119911
08/02/2020 11:00,14.0382,0.8421,14.06343456,8.522,-1.8785,8.726582736,5.5162,2.7206,6.150620034,12.1192,-1.1249,12.17129445,8.522,-1.8785,8.726582736,3.5972,0.7536,3.675290574
08/02/2020 11:30,14.7459,0.9201,14.77457786,9.4505,-1.8055,9.621422998,5.2954,2.7256,5.955682708,13.2415,-0.0305,13.24153513,9.4505,-1.8055,9.621422998,3.791,1.775,4.185965361
08/02/2020 12:00,13.4079,0.7889,13.43108877,8.6175,-1.7955,8.802563632,4.7904,2.5844,5.443074087,11.1183,0.0689,11.11851348,8.6175,-1.7955,8.802563632,2.5008,1.8644,3.119292869
08/02/2020 12:30,16.4804,0.2635,16.48250638,10.586,-2.2325,10.81884709,5.8944,2.496,6.401091107,14.2436,-0.4997,14.25236265,10.586,-2.2325,10.81884709,3.6576,1.7328,4.047299544
08/02/2020 13:00,16.0406,0.5083,16.04865157,11.757,-2.3055,11.9809173,4.2836,2.8138,5.125104818,13.0378,-0.6389,13.05344483,11.757,-2.3055,11.9809173,1.2808,1.6666,2.101904898
08/02/2020 13:30,15.7979,0.6128,15.80978078,12.2525,-2.3,12.46650537,3.5454,2.9128,4.588492672,12.2881,-2.0302,12.4546824,12.2525,-2.3,12.46650537,0.0356,0.2698,0.272138568
08/02/2020 14:00,15.7283,0.4861,15.73580993,12.3395,-2.4305,12.57658899,3.3888,2.9166,4.471076045,12.3395,-2.4305,12.57658899,12.3395,-2.4305,12.57658899,0,0,0
08/02/2020 14:30,15.5238,0.6124,15.53587462,12.111,-2.403,12.34709399,3.4128,3.0154,4.554101558,12.111,-2.403,12.34709399,12.111,-2.403,12.34709399,0,0,0
08/02/2020 15:00,15.6648,0.3259,15.66818974,12.589,-2.5445,12.84357432,3.0758,2.8704,4.207106108,12.589,-2.5445,12.84357432,12.589,-2.5445,12.84357432,0,0,0
08/02/2020 15:30,15.2943,0.4656,15.30138542,12.7205,-2.424,12.94939752,2.5738,2.8896,3.869655618,12.7205,-2.424,12.94939752,12.7205,-2.424,12.94939752,0,0,0
08/02/2020 16:00,15.6181,0.5071,15.62633028,12.5355,-2.4305,12.76895025,3.0826,2.9376,4.258158818,12.5355,-2.4305,12.76895025,12.5355,-2.4305,12.76895025,0,0,0
08/02/2020 16:30,15.2892,0.4444,15.29565716,12.604,-2.378,12.82636737,2.6852,2.8224,3.895669493,12.604,-2.378,12.82636737,12.604,-2.378,12.82636737,0,0,0
08/02/2020 17:00,15.6912,0.7302,15.70818097,12.551,-2.124,12.72945313,3.1402,2.8542,4.243502525,12.551,-2.124,12.72945313,12.551,-2.124,12.72945313,0,0,0
08/02/2020 17:30,16.0841,0.5282,16.09277068,12.5695,-2.154,12.75272701,3.5146,2.6822,4.421154827,12.5695,-2.154,12.75272701,12.5695,-2.154,12.75272701,0,0,0
08/02/2020 18:00,16.4125,0.2638,16.41461991,12.5935,-2.501,12.83944092,3.819,2.7648,4.714751323,12.5935,-2.501,12.83944092,12.5935,-2.501,12.83944092,0,0,0
08/02/2020 18:30,16.9442,0.8177,16.96391897,12.626,-2.5625,12.88341113,4.3182,3.3802,5.483849312,12.628,-2.5135,12.87571615,12.626,-2.5625,12.88341113,0.002,0.049,0.049040799
08/02/2020 19:00,16.8716,0.69,16.88570361,12.662,-2.624,12.93103321,4.2096,3.314,5.357548708,12.662,-2.624,12.93103321,12.662,-2.624,12.93103321,0,0,0
08/02/2020 19:30,17.0619,0.4399,17.06756994,12.6555,-2.8185,12.96555523,4.4064,3.2584,5.480285715,12.6565,-2.7935,12.96112011,12.6555,-2.8185,12.96555523,0.001,0.025,0.025019992
08/02/2020 20:00,16.555,1.0962,16.5912531,12.666,-2.45,12.90077734,3.889,3.5462,5.263065213,12.666,-2.45,12.90077734,12.666,-2.45,12.90077734,0,0,0
08/02/2020 20:30,15.8807,0.5957,15.89186871,12.6665,-2.2795,12.86997834,3.2142,2.8752,4.312523238,12.6665,-2.2795,12.86997834,12.6665,-2.2795,12.86997834,0,0,0
08/02/2020 21:00,15.3804,0.0286,15.38042659,12.677,-2.527,12.92640932,2.7034,2.5556,3.720142863,12.677,-2.527,12.92640932,12.677,-2.527,12.92640932,0,0,0
08/02/2020 21:30,14.9267,0.1181,14.9271672,12.6515,-2.4115,12.87927733,2.2752,2.5296,3.402265598,12.6515,-2.4115,12.87927733,12.6515,-2.4115,12.87927733,0,0,0
08/02/2020 22:00,14.5894,-0.1033,14.5897657,12.68,-2.4995,12.92400481,1.9094,2.3962,3.063916252,12.68,-2.4995,12.92400481,12.68,-2.4995,12.92400481,0,0,0
08/02/2020 22:30,13.9906,-0.4112,13.99664152,12.685,-2.793,12.98884421,1.3056,2.3818,2.716166895,12.685,-2.793,12.98884421,12.685,-2.793,12.98884421,0,0,0
08/02/2020 23:00,13.8147,0.2241,13.81651754,12.6665,-2.7165,12.95452023,1.1482,2.9406,3.156816688,12.6665,-2.7165,12.95452023,12.6665,-2.7165,12.95452023,0,0,0
08/02/2020 23:30,12.9491,-0.6783,12.96685319,12.6745,-2.6435,12.94724073,0.2746,1.9652,1.984292368,12.6745,-2.6435,12.94724073,12.6745,-2.6435,12.94724073,0,0,0
09/02/2020 00:00,12.1258,-2.5569,12.39244783,12.123,-2.6385,12.40680504,0.0028,0.0816,0.081648025,12.123,-2.6385,12.40680504,12.123,-2.6385,12.40680504,0,0,0
09/02/2020 00:30,12.405,-1.9931,12.56409458,12.286,-2.6535,12.56928233,0.119,0.6604,0.671035886,12.286,-2.6535,12.56928233,12.286,-2.6535,12.56928233,0,0,0
09/02/2020 01:00,8.8835,-1.2337,8.968756209,8.8605,-1.3575,8.963886796,0.023,0.1238,0.125918386,8.8605,-1.3575,8.963886796,8.8605,-1.3575,8.963886796,0,0,0
09/02/2020 01:30,11.2118,-0.8335,11.24273906,8.733,-1.5075,8.862158047,2.4788,0.674,2.568798443,8.733,-1.5075,8.862158047,8.733,-1.5075,8.862158047,0,0,0
09/02/2020 02:00,12.0068,-1.0083,12.04906283,9.6,-1.7455,9.757395669,2.4068,0.7372,2.517171047,9.6,-1.7455,9.757395669,9.6,-1.7455,9.757395669,0,0,0
09/02/2020 02:30,14.0682,-1.9558,14.20349974,12.631,-2.384,12.85401171,1.4372,0.4282,1.499632982,12.631,-2.384,12.85401171,12.631,-2.384,12.85401171,0,0,0
09/02/2020 03:00,12.5465,-2.471,12.78751357,12.5465,-2.471,12.78751357,0,0,0,12.5465,-2.471,12.78751357,12.5465,-2.471,12.78751357,0,0,0
09/02/2020 03:30,12.5455,-2.517,12.79550152,12.5455,-2.517,12.79550152,0,0,0,12.5455,-2.517,12.79550152,12.5455,-2.517,12.79550152,0,0,0
09/02/2020 04:00,12.5755,-2.6315,12.84787891,12.5755,-2.6315,12.84787891,0,0,0,12.5755,-2.6315,12.84787891,12.5755,-2.6315,12.84787891,0,0,0
09/02/2020 04:30,12.584,-2.666,12.86330486,12.584,-2.666,12.86330486,0,0,0,12.584,-2.666,12.86330486,12.584,-2.666,12.86330486,0,0,0
09/02/2020 05:00,12.619,-2.621,12.88832037,12.619,-2.621,12.88832037,0,0,0,12.619,-2.621,12.88832037,12.619,-2.621,12.88832037,0,0,0
