Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/02/2020 05:30,12.653,-2.493,12.89625752,12.653,-2.493,12.89625752,0,0,0,12.653,-2.493,12.89625752,12.653,-2.493,12.89625752,0,0,0
09/02/2020 06:00,11.924,-2.4175,12.16659699,11.924,-2.4175,12.16659699,0,0,0,11.924,-2.4175,12.16659699,11.924,-2.4175,12.16659699,0,0,0
09/02/2020 06:30,11.331,-1.79,11.4715152,11.331,-1.79,11.4715152,0,0,0,11.331,-1.79,11.4715152,11.331,-1.79,11.4715152,0,0,0
09/02/2020 07:00,12.6591,-1.9842,12.81365921,12.6485,-2.108,12.82295661,0.0106,0.1238,0.124252968,12.6485,-2.108,12.82295661,12.6485,-2.108,12.82295661,0,0,0
09/02/2020 07:30,12.5415,-2.1295,12.72100595,12.5415,-2.1295,12.72100595,0,0,0,12.5415,-2.1295,12.72100595,12.5415,-2.1295,12.72100595,0,0,0
09/02/2020 08:00,10.2105,-1.5026,10.32047077,10.2095,-1.516,10.32144109,0.001,0.0134,0.013437262,10.2095,-1.516,10.32144109,10.2095,-1.516,10.32144109,0,0,0
09/02/2020 08:30,6.962,0.1762,6.96422935,5.833,-0.443,5.849798116,1.129,0.6192,1.287652764,6.3754,-0.443,6.390772579,5.833,-0.443,5.849798116,0.5424,0,0.5424
09/02/2020 09:00,9.9113,0.8489,9.947587592,5.1045,-0.2945,5.112988412,4.8068,1.1434,4.940919935,8.5183,-0.2945,8.523389299,5.1045,-0.2945,5.112988412,3.4138,0,3.4138
09/02/2020 09:30,7.8984,0.7639,7.935254613,1.666,0.0495,1.666735207,6.2324,0.7144,6.273211069,6.3442,0.1099,6.345151822,1.666,0.0495,1.666735207,4.6782,0.0604,4.678589894
09/02/2020 10:00,13.05,0.6778,13.06759017,2.44,-0.215,2.449454021,10.61,0.8928,10.64749698,11.0502,-0.215,11.05229139,2.44,-0.215,2.449454021,8.6102,0,8.6102
09/02/2020 10:30,13.687,0.8107,13.71098842,2.986,-0.2885,2.999904707,10.701,1.0992,10.75730643,11.6828,-0.2885,11.68636163,2.986,-0.2885,2.999904707,8.6968,0,8.6968
09/02/2020 11:00,12.682,1.1924,12.73793318,1.682,0.025,1.68218578,11,1.1674,11.06177304,10.3786,0.025,10.37863011,1.682,0.025,1.68218578,8.6966,0,8.6966
09/02/2020 11:30,15.7095,0.9589,15.73873818,2.6425,-0.1615,2.647430547,13.067,1.1204,13.11494511,13.3085,-0.1587,13.30944619,2.6425,-0.1615,2.647430547,10.666,0.0028,10.66600037
09/02/2020 12:00,14.736,1.2267,14.78697024,2.788,-0.0415,2.788308851,11.948,1.2682,12.01511695,12.868,-0.0405,12.86806373,2.788,-0.0415,2.788308851,10.08,0.001,10.08000005
09/02/2020 12:30,14.517,1.2431,14.57012651,2.397,0.0315,2.397206969,12.12,1.2116,12.18040946,12.953,0.0315,12.9530383,2.397,0.0315,2.397206969,10.556,0,10.556
09/02/2020 13:00,14.9445,1.5406,15.0236989,0.9695,0.111,0.975833618,13.975,1.4296,14.04793156,13.7135,0.1178,13.71400595,0.9695,0.111,0.975833618,12.744,0.0068,12.74400181
09/02/2020 13:30,16.367,1.6466,16.44961947,1.25,0.078,1.252431236,15.117,1.5686,15.1981642,15.6,0.1452,15.60067572,1.25,0.078,1.252431236,14.35,0.0672,14.35015735
09/02/2020 14:00,20.5785,0.9625,20.60099678,5.2815,-0.6205,5.317824978,15.297,1.583,15.37868974,18.4605,-0.5409,18.46842259,5.2815,-0.6205,5.317824978,13.179,0.0796,13.17924039
09/02/2020 14:30,18.752,0.9309,18.77509198,7.315,-1.0515,7.390187904,11.437,1.9824,11.60753543,15.7744,-0.6243,15.78674906,7.315,-1.0515,7.390187904,8.4594,0.4272,8.470179939
09/02/2020 15:00,15.1837,2.0054,15.31555989,5.4855,-0.484,5.506810897,9.6982,2.4894,10.01260184,11.3271,0.5874,11.34232045,5.4855,-0.484,5.506810897,5.8416,1.0714,5.93903936
09/02/2020 15:30,15.4625,1.0881,15.50073766,4.8595,-0.3635,4.873076287,10.603,1.4516,10.70190411,12.3571,-0.2991,12.36071928,4.8595,-0.3635,4.873076287,7.4976,0.0644,7.497876574
09/02/2020 16:00,13.7355,1.1174,13.78087599,2.9335,-0.146,2.937130956,10.802,1.2634,10.87563256,10.1307,-0.146,10.131752,2.9335,-0.146,2.937130956,7.1972,0,7.1972
09/02/2020 16:30,16.922,0.8025,16.94101798,4.422,-0.1845,4.425847292,12.5,0.987,12.53890621,13.4402,-0.1845,13.4414663,4.422,-0.1845,4.425847292,9.0182,0,9.0182
09/02/2020 17:00,15.807,0.7832,15.82639097,4.742,-0.171,4.745082191,11.065,0.9542,11.10606693,11.9028,-0.171,11.90402826,4.742,-0.171,4.745082191,7.1608,0,7.1608
09/02/2020 17:30,15.5335,0.9518,15.56263299,3.8795,-0.181,3.883720027,11.654,1.1328,11.70892616,11.5297,-0.181,11.53112063,3.8795,-0.181,3.883720027,7.6502,0,7.6502
09/02/2020 18:00,15.9425,1.5955,16.02213864,2.9785,-0.0835,2.9796702,12.964,1.679,13.0722736,11.6895,0.3945,11.69615495,2.9785,-0.0835,2.9796702,8.711,0.478,8.724104825
09/02/2020 18:30,18.23,0.9505,18.2547624,4.166,-0.1545,4.168863904,14.064,1.105,14.1073428,14.248,0.3505,14.25231049,4.166,-0.1545,4.168863904,10.082,0.505,10.09463962
09/02/2020 19:00,16.196,1.0719,16.23143203,2.65,-0.0445,2.650373606,13.546,1.1164,13.59192646,11.5272,0.4903,11.53762254,2.65,-0.0445,2.650373606,8.8772,0.5348,8.893294715
09/02/2020 19:30,17.593,0.8892,17.61545701,2.774,-0.139,2.777480333,14.819,1.0282,14.85462744,12.891,0.3286,12.89518743,2.774,-0.139,2.777480333,10.117,0.4676,10.12780029
09/02/2020 20:00,20.0925,-0.1933,20.0934298,7.1075,-1.1275,7.196374955,12.985,0.9342,13.01856193,15.8027,-0.7973,15.82280047,7.1075,-1.1275,7.196374955,8.6952,0.3302,8.70146741
09/02/2020 20:30,17.61,0.1782,17.6109016,8.981,-1.449,9.09714032,8.629,1.6272,8.781083125,12.849,-0.4784,12.85790292,8.981,-1.449,9.09714032,3.868,0.9706,3.987917798
09/02/2020 21:00,15.4872,0.2623,15.48942107,8.723,-1.6615,8.879826082,6.7642,1.9238,7.032453916,10.7276,-0.3953,10.73488071,8.723,-1.6615,8.879826082,2.0046,1.2662,2.371008984
09/02/2020 21:30,16.0875,0.0447,16.0875621,10.0405,-1.9685,10.23164857,6.047,2.0132,6.373318071,11.8041,-0.6417,11.82152933,10.0405,-1.9685,10.23164857,1.7636,1.3268,2.206962437
09/02/2020 22:00,13.5179,0.3148,13.52156498,9.2515,-1.877,9.439988414,4.2664,2.1918,4.796473309,9.5347,-0.6366,9.555928194,9.2515,-1.877,9.439988414,0.2832,1.2404,1.272318514
09/02/2020 22:30,14.3352,0.1023,14.33556502,9.777,-1.7275,9.928443244,4.5582,1.8298,4.911756843,10.0046,-1.1601,10.07163607,9.777,-1.7275,9.928443244,0.2276,0.5674,0.611346481
09/02/2020 23:00,11.7846,-0.0936,11.78497171,9.04,-1.738,9.205555062,2.7446,1.6444,3.199512544,9.0448,-1.738,9.210268782,9.04,-1.738,9.205555062,0.0048,0,0.0048
09/02/2020 23:30,12.6762,-0.0579,12.67633223,9.609,-1.6775,9.754326591,3.0672,1.6196,3.468547246,9.6214,-1.6717,9.765547545,9.609,-1.6775,9.754326591,0.0124,0.0058,0.013689412
10/02/2020 00:00,11.229,-0.439,11.23757812,9.789,-1.902,9.972067238,1.44,1.463,2.052795411,9.789,-1.902,9.972067238,9.789,-1.902,9.972067238,0,0,0
10/02/2020 00:30,10.239,-0.356,10.24518702,9.469,-1.939,9.665489227,0.77,1.583,1.760337752,9.469,-1.939,9.665489227,9.469,-1.939,9.665489227,0,0,0
10/02/2020 01:00,10.4618,-0.5281,10.47512047,9.689,-1.7905,9.85305086,0.7728,1.2624,1.480159991,9.689,-1.7905,9.85305086,9.689,-1.7905,9.85305086,0,0,0
10/02/2020 01:30,9.6275,-0.6319,9.648215061,9.0275,-1.9385,9.233284275,0.6,1.3066,1.437777298,9.0275,-1.9385,9.233284275,9.0275,-1.9385,9.233284275,0,0,0
10/02/2020 02:00,10.9723,-0.2931,10.97621405,9.9575,-1.8925,10.13574677,1.0148,1.5994,1.894175124,9.9575,-1.8925,10.13574677,9.9575,-1.8925,10.13574677,0,0,0
10/02/2020 02:30,10.0776,-0.2279,10.08017659,9.61,-1.8675,9.789773044,0.4676,1.6396,1.704974463,9.61,-1.8675,9.789773044,9.61,-1.8675,9.789773044,0,0,0
10/02/2020 03:00,8.5238,-0.1957,8.526046266,8.041,-1.5705,8.192933007,0.4828,1.3748,1.457110456,8.041,-1.5705,8.192933007,8.041,-1.5705,8.192933007,0,0,0
10/02/2020 03:30,11.1416,-0.7603,11.16751121,9.597,-2.0055,9.804307178,1.5446,1.2452,1.984014163,9.597,-2.0055,9.804307178,9.597,-2.0055,9.804307178,0,0,0
10/02/2020 04:00,10.255,-0.8123,10.28712089,9.894,-2.0345,10.10101115,0.361,1.2222,1.274399404,9.894,-2.0345,10.10101115,9.894,-2.0345,10.10101115,0,0,0
10/02/2020 04:30,10.2501,-0.3331,10.25551099,9.8575,-1.8355,10.02693206,0.3926,1.5024,1.552849162,9.8575,-1.8355,10.02693206,9.8575,-1.8355,10.02693206,0,0,0
10/02/2020 05:00,10.5838,-0.1177,10.58445444,9.861,-1.7775,10.01992152,0.7228,1.6598,1.810352419,9.861,-1.7775,10.01992152,9.861,-1.7775,10.01992152,0,0,0
10/02/2020 05:30,10.5795,-0.0729,10.57975116,9.6415,-1.7405,9.797339562,0.938,1.6676,1.913304409,9.6415,-1.7405,9.797339562,9.6415,-1.7405,9.797339562,0,0,0
10/02/2020 06:00,10.6532,-0.1547,10.65432318,9.386,-1.7685,9.551156383,1.2672,1.6138,2.051864099,9.386,-1.7685,9.551156383,9.386,-1.7685,9.551156383,0,0,0
10/02/2020 06:30,10.0725,0.1743,10.07400798,8.2965,-1.5345,8.437215329,1.776,1.7088,2.464583827,8.3089,-1.4961,8.442519436,8.2965,-1.5345,8.437215329,0.0124,0.0384,0.040352447
10/02/2020 07:00,10.3061,0.8558,10.341571,6.2885,-0.949,6.359703865,4.0176,1.8048,4.404362928,6.8559,-0.1974,6.858741253,6.2885,-0.949,6.359703865,0.5674,0.7516,0.941724652
10/02/2020 07:30,14.884,0.5866,14.89555489,7.946,-1.03,8.012478768,6.938,1.6166,7.123850052,11.2032,-0.2312,11.20558538,7.946,-1.03,8.012478768,3.2572,0.7988,3.35371932
10/02/2020 08:00,16.3206,1.4412,16.38410943,9.4,-1.077,9.461497186,6.9206,2.5182,7.364511905,12.7908,-0.0382,12.79085704,9.4,-1.077,9.461497186,3.3908,1.0388,3.546354477
10/02/2020 08:30,16.4168,1.4839,16.48372778,9.932,-1.2195,10.00658804,6.4848,2.7034,7.02573858,12.3004,-0.2941,12.30391543,9.932,-1.2195,10.00658804,2.3684,0.9254,2.542770874
10/02/2020 09:00,16.8132,2.2397,16.96172015,9.663,-1.0935,9.72467538,7.1502,3.3332,7.88895318,12.1274,0.3533,12.13254514,9.663,-1.0935,9.72467538,2.4644,1.4468,2.857708453
10/02/2020 09:30,16.9035,2.4224,17.07619202,9.3425,-0.954,9.39108206,7.561,3.3764,8.280627872,12.0411,0.533,12.05289087,9.3425,-0.954,9.39108206,2.6986,1.487,3.081170388
10/02/2020 10:00,17.6867,2.5544,17.8702075,9.6055,-0.891,9.646735782,8.0812,3.4454,8.785019898,13.6231,0.6546,13.63881794,9.6055,-0.891,9.646735782,4.0176,1.5456,4.304647386
10/02/2020 10:30,18.2278,2.5179,18.40088349,10.349,-1.0045,10.39763537,7.8788,3.5224,8.630341314,14.547,0.6237,14.56036437,10.349,-1.0045,10.39763537,4.198,1.6282,4.502692443
10/02/2020 11:00,17.7137,2.0618,17.83328873,10.7115,-1.569,10.8258022,7.0022,3.6308,7.887554341,13.9833,0.159,13.98420394,10.7115,-1.569,10.8258022,3.2718,1.728,3.700089085
10/02/2020 11:30,19.1603,3.0412,19.40015447,11.7645,-1.85,11.9090705,7.3958,4.8912,8.866887564,15.2877,1.3018,15.34302625,11.7645,-1.85,11.9090705,3.5232,3.1518,4.727238251
10/02/2020 12:00,18.4732,3.4754,18.79727436,11.614,-1.82,11.75573885,6.8592,5.2954,8.665442043,13.9028,1.5976,13.99429075,11.614,-1.82,11.75573885,2.2888,3.4176,4.113221997
10/02/2020 12:30,17.536,3.5451,17.89075264,11.679,-1.6255,11.79157713,5.857,5.1706,7.81278141,14.7942,1.6203,14.88266528,11.679,-1.6255,11.79157713,3.1152,3.2458,4.498854152
10/02/2020 13:00,18.5082,3.1048,18.76681247,11.91,-1.822,12.04855942,6.5982,4.9268,8.234658553,14.1036,1.3508,14.16814009,11.91,-1.822,12.04855942,2.1936,3.1728,3.85727116
10/02/2020 13:30,18.8282,2.8842,19.0478273,12.16,-2.104,12.34068134,6.6682,4.9882,8.327486444,13.985,1.2954,14.0448669,12.16,-2.104,12.34068134,1.825,3.3994,3.858308614
10/02/2020 14:00,17.7005,3.2481,17.99605106,11.2675,-1.9935,11.44249092,6.433,5.2416,8.298063603,12.8189,1.6497,12.92461633,11.2675,-1.9935,11.44249092,1.5514,3.6432,3.95976618
10/02/2020 14:30,18.8772,3.0156,19.11655103,12.114,-2.131,12.30000638,6.7632,5.1466,8.498727305,14.6898,1.4048,14.75681833,12.114,-2.131,12.30000638,2.5758,3.5358,4.374543094
10/02/2020 15:00,17.0484,3.174,17.3413442,11.298,-1.988,11.4715713,5.7504,5.162,7.727440984,13.195,1.542,13.28479541,11.298,-1.988,11.4715713,1.897,3.53,4.007431721
10/02/2020 15:30,15.4682,3.4582,15.85005863,9.902,-1.628,10.03493837,5.5662,5.0862,7.540027379,13.072,1.8184,13.19786962,9.902,-1.628,10.03493837,3.17,3.4464,4.682581869
10/02/2020 16:00,16.4631,3.5374,16.83884973,9.3745,-1.086,9.43719483,7.0886,4.6234,8.46310094,13.2769,1.9256,13.4158119,9.3745,-1.086,9.43719483,3.9024,3.0116,4.929346845
10/02/2020 16:30,16.8533,2.6343,17.05793825,8.4725,-1.2605,8.565752536,8.3808,3.8948,9.241605687,13.1517,1.0225,13.19138807,8.4725,-1.2605,8.565752536,4.6792,2.283,5.206438479
10/02/2020 17:00,18.8616,2.1344,18.9819814,9.346,-1.721,9.503134062,9.5156,3.8554,10.26697387,15.4574,0.512,15.46587724,9.346,-1.721,9.503134062,6.1114,2.233,6.506573519
10/02/2020 17:30,16.2869,2.1004,16.42177797,9.0475,-1.683,9.202703149,7.2394,3.7834,8.168416488,13.9551,0.4042,13.96095246,9.0475,-1.683,9.202703149,4.9076,2.0872,5.333004932
10/02/2020 18:00,16.7837,2.1882,16.92574385,8.9415,-1.573,9.07880781,7.8422,3.7612,8.697512649,13.9555,0.5006,13.96447567,8.9415,-1.573,9.07880781,5.014,2.0736,5.425865181
10/02/2020 18:30,17.5635,2.0506,17.68280217,9.2355,-1.607,9.374268465,8.328,3.6576,9.095802425,14.5617,0.387,14.56684166,9.2355,-1.607,9.374268465,5.3262,1.994,5.68721746
10/02/2020 19:00,18.9384,1.9768,19.04129021,10.235,-1.728,10.37984629,8.7034,3.7048,9.459107495,15.228,0.3168,15.23129496,10.235,-1.728,10.37984629,4.993,2.0448,5.395484783
10/02/2020 19:30,18.4591,2.3403,18.6068637,9.7115,-1.6995,9.859083756,8.7476,4.0398,9.635376993,13.8223,0.7581,13.84307382,9.7115,-1.6995,9.859083756,4.1108,2.4576,4.789412741
10/02/2020 20:00,17.0066,2.1878,17.14674641,9.244,-1.633,9.387130818,7.7626,3.8208,8.651963442,13.6984,0.505,13.70770541,9.244,-1.633,9.387130818,4.4544,2.138,4.940923331
10/02/2020 20:30,16.2369,2.1285,16.37581857,8.5165,-1.5415,8.654882697,7.7204,3.67,8.548302531,12.8971,0.4659,12.90551244,8.5165,-1.5415,8.654882697,4.3806,2.0074,4.818642041
10/02/2020 21:00,16.8658,1.5257,16.9346677,9.18,-1.8055,9.355866088,7.6858,3.3312,8.376658945,13.5298,-0.1465,13.53059312,9.18,-1.8055,9.355866088,4.3498,1.659,4.655431348
10/02/2020 21:30,16.6642,1.8037,16.76153022,9.878,-1.7445,10.03086059,6.7862,3.5482,7.657821732,13.026,0.1611,13.02699617,9.878,-1.7445,10.03086059,3.148,1.9056,3.67983904
10/02/2020 22:00,13.8389,0.947,13.8712639,8.7345,-1.552,8.871312995,5.1044,2.499,5.683300129,10.1909,-0.5028,10.20329607,8.7345,-1.552,8.871312995,1.4564,1.0492,1.794971198
10/02/2020 22:30,12.4788,0.2426,12.48115797,7.505,-1.618,7.677431146,4.9738,1.8606,5.310416067,9.2368,-0.6052,9.256605278,7.505,-1.618,7.677431146,1.7318,1.0128,2.006214116
10/02/2020 23:00,13.0846,0.2259,13.08654989,8.344,-1.6365,8.502968202,4.7406,1.8624,5.093311508,10.6654,-0.6495,10.68515828,8.344,-1.6365,8.502968202,2.3214,0.987,2.522512034
10/02/2020 23:30,10.7165,0.1674,10.71780738,7.2605,-1.454,7.404659091,3.456,1.6214,3.81744338,7.7185,-1.0134,7.784742887,7.2605,-1.454,7.404659091,0.458,0.4406,0.635525263
11/02/2020 00:00,10.7031,-0.2465,10.70593816,6.8795,-1.5915,7.06118917,3.8236,1.345,4.053263125,7.4699,-1.0711,7.546301161,6.8795,-1.5915,7.06118917,0.5904,0.5204,0.787012274
11/02/2020 00:30,10.0168,-0.0809,10.01712669,6.603,-1.4355,6.757238286,3.4138,1.3546,3.672733532,6.9754,-1.0679,7.056671706,6.603,-1.4355,6.757238286,0.3724,0.3676,0.523270026
11/02/2020 01:00,10.6945,-0.126,10.69524222,7.0705,-1.303,7.189560435,3.624,1.177,3.810341848,7.3527,-1.1456,7.441410931,7.0705,-1.303,7.189560435,0.2822,0.1574,0.323127838
11/02/2020 01:30,10.378,-0.4772,10.38896548,7.329,-1.492,7.47932517,3.049,1.0148,3.213443642,7.355,-1.4508,7.496722326,7.329,-1.492,7.47932517,0.026,0.0412,0.048717964
11/02/2020 02:00,9.6224,-0.3684,9.629449637,7.11,-1.529,7.272547078,2.5124,1.1606,2.767516237,7.11,-1.529,7.272547078,7.11,-1.529,7.272547078,0,0,0
11/02/2020 02:30,10.0438,0.1936,10.0456657,7.302,-1.233,7.405369201,2.7418,1.4266,3.090736935,7.303,-1.2292,7.405723573,7.302,-1.233,7.405369201,0.001,0.0038,0.003929377
11/02/2020 03:00,9.7377,0.1412,9.73872367,7.4345,-1.032,7.505785385,2.3032,1.1732,2.584787898,7.4345,-1.032,7.505785385,7.4345,-1.032,7.505785385,0,0,0
11/02/2020 03:30,9.5901,-0.2962,9.594673129,7.8265,-1.047,7.896221327,1.7636,0.7508,1.916764357,7.8265,-1.047,7.896221327,7.8265,-1.047,7.896221327,0,0,0
11/02/2020 04:00,10.7882,-0.5142,10.80044725,9.326,-1.335,9.421066872,1.4622,0.8208,1.676824821,9.326,-1.335,9.421066872,9.326,-1.335,9.421066872,0,0,0
11/02/2020 04:30,9.5336,-0.5455,9.549193642,9.162,-1.1715,9.236593325,0.3716,0.626,0.727985275,9.162,-1.1715,9.236593325,9.162,-1.1715,9.236593325,0,0,0
11/02/2020 05:00,8.9648,-0.189,8.966792071,8.383,-0.958,8.437562029,0.5818,0.769,0.964288463,8.383,-0.958,8.437562029,8.383,-0.958,8.437562029,0,0,0
11/02/2020 05:30,9.0338,-0.3514,9.040631858,8.263,-1.179,8.346688565,0.7708,0.8276,1.130952873,8.263,-1.179,8.346688565,8.263,-1.179,8.346688565,0,0,0
11/02/2020 06:00,10.8397,0.177,10.84114501,9.1175,-1.552,9.248649104,1.7222,1.729,2.44037166,9.1203,-1.55,9.251074105,9.1175,-1.552,9.248649104,0.0028,0.002,0.00344093
11/02/2020 06:30,10.2929,0.9609,10.3376554,8.7905,-1.3115,8.887796268,1.5024,2.2724,2.724152624,8.7905,-1.3115,8.887796268,8.7905,-1.3115,8.887796268,0,0,0
11/02/2020 07:00,9.5505,1.5622,9.677423164,6.2855,-1.053,6.373093382,3.265,2.6152,4.183239897,6.7731,-0.957,6.84037518,6.2855,-1.053,6.373093382,0.4876,0.096,0.496960522
11/02/2020 07:30,12.7409,1.4902,12.82775229,6.3185,-0.93,6.386575158,6.4224,2.4202,6.863278357,10.1029,0.1442,10.10392904,6.3185,-0.93,6.386575158,3.7844,1.0742,3.933902515
11/02/2020 08:00,14.0519,1.5658,14.13886924,6.3335,-0.84,6.388960968,7.7184,2.4058,8.084650407,11.0893,0.3408,11.09453555,6.3335,-0.84,6.388960968,4.7558,1.1808,4.900196147
11/02/2020 08:30,14.6994,1.8195,14.8115813,6.548,-0.6515,6.580331014,8.1514,2.471,8.517697046,11.9616,0.8039,11.98858331,6.548,-0.6515,6.580331014,5.4136,1.4554,5.605823233
11/02/2020 09:00,15.5213,2.0498,15.65606699,6.8745,-0.644,6.90459892,8.6468,2.6938,9.056694136,12.7333,1.0436,12.77599428,6.8745,-0.644,6.90459892,5.8588,1.6876,6.097010021
11/02/2020 09:30,15.6222,2.332,15.7952954,6.672,-0.572,6.696474296,8.9502,2.904,9.40953219,12.4474,1.3308,12.51833836,6.672,-0.572,6.696474296,5.7754,1.9028,6.080780624
11/02/2020 10:00,16.901,2.2395,17.04872902,7.276,-0.5445,7.296345404,9.625,2.784,10.01954495,12.9958,1.2785,13.05853667,7.276,-0.5445,7.296345404,5.7198,1.823,6.003285854
11/02/2020 10:30,17.0035,2.1609,17.14025966,8.2685,-0.6855,8.296867029,8.735,2.8464,9.187067974,13.8529,1.1625,13.90159144,8.2685,-0.6855,8.296867029,5.5844,1.848,5.882229795
11/02/2020 11:00,15.6808,2.2786,15.84548853,8.115,-0.686,8.143943823,7.5658,2.9646,8.125895815,12.3976,1.2514,12.46059741,8.115,-0.686,8.143943823,4.2826,1.9374,4.700444822
11/02/2020 11:30,14.863,2.2994,15.03981414,7.254,-0.692,7.286932139,7.609,2.9914,8.175900865,11.5528,1.279,11.62338285,7.254,-0.692,7.286932139,4.2988,1.971,4.72911434
11/02/2020 12:00,16.2038,2.3074,16.36726089,7.388,-0.708,7.42184667,8.8158,3.0154,9.3172403,12.6384,1.309,12.70600785,7.388,-0.708,7.42184667,5.2504,2.017,5.624499014
11/02/2020 12:30,16.2461,2.4353,16.42761246,7.4045,-0.6895,7.4365335,8.8416,3.1248,9.377540488,12.6691,1.4389,12.75055011,7.4045,-0.6895,7.4365335,5.2646,2.1284,5.678564935
11/02/2020 13:00,16.2935,2.1127,16.4299009,7.6255,-0.8375,7.671352977,8.668,2.9502,9.15630406,12.6195,1.1143,12.66860074,7.6255,-0.8375,7.671352977,4.994,1.9518,5.361861546
11/02/2020 13:30,15.8677,2.3389,16.03915074,7.4495,-0.7265,7.484841515,8.4182,3.0654,8.958949068,12.1343,1.3367,12.20770262,7.4495,-0.7265,7.484841515,4.6848,2.0632,5.118998465
11/02/2020 14:00,16.4767,2.3799,16.64768954,7.6715,-0.7315,7.706296419,8.8052,3.1114,9.338755645,12.8949,1.3833,12.96888449,7.6715,-0.7315,7.706296419,5.2234,2.1148,5.635271653
11/02/2020 14:30,15.1525,2.1716,15.30732187,6.8955,-0.647,6.925787266,8.257,2.8186,8.724824065,11.8145,1.1674,11.87203576,6.8955,-0.647,6.925787266,4.919,1.8144,5.242957978
11/02/2020 15:00,16.4109,1.7922,16.50847115,7.7795,-0.797,7.820219258,8.6314,2.5892,9.011382946,13.0643,0.7958,13.08851528,7.7795,-0.797,7.820219258,5.2848,1.5928,5.519612566
11/02/2020 15:30,14.1166,1.8713,14.24008986,6.882,-0.7025,6.917761939,7.2346,2.5738,7.678794411,11.2164,0.8413,11.24790712,6.882,-0.7025,6.917761939,4.3344,1.5438,4.601123971
11/02/2020 16:00,15.0666,1.6563,15.1573667,6.802,-0.6755,6.83545933,8.2646,2.3318,8.587252436,11.5204,0.6579,11.53917019,6.802,-0.6755,6.83545933,4.7184,1.3334,4.903188159
11/02/2020 16:30,15.3581,1.5982,15.44103231,6.7535,-0.679,6.787547661,8.6046,2.2772,8.900830355,11.9327,0.3472,11.93775009,6.7535,-0.679,6.787547661,5.1792,1.0262,5.279886275
11/02/2020 17:00,15.4489,1.4657,15.5182727,6.6255,-0.8135,6.675255239,8.8234,2.2792,9.113020366,12.2991,-0.4151,12.30610291,6.6255,-0.8135,6.675255239,5.6736,0.3984,5.687570617
11/02/2020 17:30,16.732,1.1737,16.77311526,7.683,-1.0305,7.751801033,9.049,2.2042,9.313586776,13.6024,-0.7079,13.62080791,7.683,-1.0305,7.751801033,5.9194,0.3226,5.928184133
11/02/2020 18:00,16.6584,0.916,16.68356516,8.076,-1.436,8.202674686,8.5824,2.352,8.898847889,13.4846,-0.9666,13.51919941,8.076,-1.436,8.202674686,5.4086,0.4694,5.428930863
11/02/2020 18:30,14.2463,2.1114,14.40191215,5.1415,-1.41,5.331334003,9.1048,3.5214,9.762051065,11.6543,0.3382,11.65920614,5.1415,-1.41,5.331334003,6.5128,1.7482,6.743349841
11/02/2020 19:00,17.848,1.898,17.94863527,6.091,-1.393,6.248258157,11.757,3.291,12.2089201,15.6508,0.3764,15.65532553,6.091,-1.393,6.248258157,9.5598,1.7694,9.722168092
11/02/2020 19:30,16.935,-0.819,16.95479242,6.835,-1.466,6.99044927,10.1,0.647,10.120702,15.9588,2.0554,16.09061735,6.835,-1.466,6.99044927,9.1238,3.5214,9.779774251
11/02/2020 20:00,15.6919,-0.219,15.69342813,6.0475,-1.396,6.206534641,9.6444,1.177,9.715954938,14.0443,1.7038,14.14727171,6.0475,-1.396,6.206534641,7.9968,3.0998,8.576571009
11/02/2020 20:30,16.1622,0.9003,16.18725576,6.491,-1.6495,6.697307761,9.6712,2.5498,10.00167933,14.5954,-0.8805,14.62193494,6.491,-1.6495,6.697307761,8.1044,0.769,8.140802194
11/02/2020 21:00,15.1692,0.5774,15.18018509,6.486,-1.884,6.754084098,8.6832,2.4614,9.025322831,13.7734,-0.4344,13.78024858,6.486,-1.884,6.754084098,7.2874,1.4496,7.430177583
11/02/2020 21:30,15.3583,0.9935,15.39040029,7.1475,-1.4335,7.289833914,8.2108,2.427,8.561983744,13.7447,0.2493,13.7469607,7.1475,-1.4335,7.289833914,6.5972,1.6828,6.80844062
11/02/2020 22:00,13.4429,0.474,13.45125408,6.7325,-1.398,6.8761152,6.7104,1.872,6.966624158,11.6141,-1.0908,11.66521168,6.7325,-1.398,6.8761152,4.8816,0.3072,4.891256526
11/02/2020 22:30,11.6605,0.2462,11.66309885,5.5855,-1.334,5.742592294,6.075,1.5802,6.277153578,10.0765,-1.26,10.1549718,5.5855,-1.334,5.742592294,4.491,0.074,4.491609622
11/02/2020 23:00,10.6626,0.355,10.66850804,4.365,-1.085,4.497827253,6.2976,1.44,6.460136667,8.9702,-1.0774,9.034670929,4.365,-1.085,4.497827253,4.6052,0.0076,4.605206271
11/02/2020 23:30,11.5253,-0.3626,11.53100251,5.2795,-1.457,5.476857607,6.2458,1.0944,6.340956474,10.4501,-1.457,10.55118188,5.2795,-1.457,5.476857607,5.1706,0,5.1706
12/02/2020 00:00,9.6217,-0.3358,9.627557973,4.9475,-1.578,5.193056927,4.6742,1.2422,4.836445645,8.9583,-1.4888,9.081170868,4.9475,-1.578,5.193056927,4.0108,0.0892,4.011791779
12/02/2020 00:30,9.324,-0.3478,9.330484491,5.172,-1.398,5.357610288,4.152,1.0502,4.282758929,8.3208,-0.752,8.354712242,5.172,-1.398,5.357610288,3.1488,0.646,3.214382902
12/02/2020 01:00,7.6551,-0.1276,7.656163384,3.9945,-0.959,4.108005751,3.6606,0.8314,3.753827156,6.8929,-0.527,6.913016665,3.9945,-0.959,4.108005751,2.8984,0.432,2.930417472
12/02/2020 01:30,8.3203,-0.8687,8.36552639,3.8015,-1.3075,4.020069465,4.5188,0.4388,4.540054942,8.0437,-1.2239,8.136279303,3.8015,-1.3075,4.020069465,4.2422,0.0836,4.243023662
12/02/2020 02:00,8.1017,-0.6063,8.124354902,3.6175,-1.3705,3.868407489,4.4842,0.7642,4.548851644,7.7293,-0.9903,7.792481799,3.6175,-1.3705,3.868407489,4.1118,0.3802,4.129340296
12/02/2020 02:30,8.6321,-0.8635,8.675181996,4.1835,-1.6575,4.499886499,4.4486,0.794,4.518902296,8.4085,-1.2379,8.499133406,4.1835,-1.6575,4.499886499,4.225,0.4196,4.24578487
12/02/2020 03:00,9.2228,-0.4288,9.232762819,5.376,-1.455,5.569416576,3.8468,1.0262,3.981325995,9.0788,-0.855,9.118971128,5.376,-1.455,5.569416576,3.7028,0.6,3.751096885
12/02/2020 03:30,8.6144,-0.7768,8.649352901,5.932,-1.635,6.153198274,2.6824,0.8582,2.816341066,8.2342,-1.4324,8.357859738,5.932,-1.635,6.153198274,2.3022,0.2026,2.311097488
12/02/2020 04:00,8.3065,-0.7407,8.33945914,6.2155,-1.8265,6.478313245,2.091,1.0858,2.356107519,8.0817,-1.4213,8.205727791,6.2155,-1.8265,6.478313245,1.8662,0.4052,1.909683084
12/02/2020 04:30,8.0634,-0.4885,8.078183695,6.296,-1.6895,6.518744223,1.7674,1.201,2.136844346,7.7974,-1.1557,7.882581382,6.296,-1.6895,6.518744223,1.5014,0.5338,1.593469297
12/02/2020 05:00,9.173,-0.4047,9.181923061,6.939,-1.6105,7.123442374,2.234,1.2058,2.538643268,8.7564,-1.0941,8.824488414,6.939,-1.6105,7.123442374,1.8174,0.5164,1.88934161
12/02/2020 05:30,8.2488,-0.5492,8.267062482,6.827,-1.684,7.031627479,1.4218,1.1348,1.819144381,7.9138,-1.253,8.012380385,6.827,-1.684,7.031627479,1.0868,0.431,1.169142951
12/02/2020 06:00,10.0648,-0.1049,10.06534664,7.994,-1.3635,8.109449319,2.0708,1.2586,2.423280132,8.7928,-0.8537,8.834145999,7.994,-1.3635,8.109449319,0.7988,0.5098,0.947616737
12/02/2020 06:30,8.1962,0.2135,8.198980223,6.733,-0.9885,6.805176063,1.4632,1.202,1.893609844,7.1784,-0.8589,7.229601356,6.733,-0.9885,6.805176063,0.4454,0.1296,0.463872094
12/02/2020 07:00,10.2832,0.7963,10.31398545,6.398,-0.6515,6.431085153,3.8852,1.4478,4.146191491,9.2752,-0.6515,9.298052876,6.398,-0.6515,6.431085153,2.8772,0,2.8772
12/02/2020 07:30,10.7552,0.9421,10.7963827,5.193,-0.4595,5.213289676,5.5622,1.4016,5.736074564,9.872,-0.3367,9.877740171,5.193,-0.4595,5.213289676,4.679,0.1228,4.680611161
12/02/2020 08:00,11.4836,1.7839,11.62133246,3.216,0.0135,3.216028335,8.2676,1.7704,8.455029623,10.8816,0.8449,10.91435177,3.216,0.0135,3.216028335,7.6656,0.8314,7.710554411
12/02/2020 08:30,13.877,1.9095,14.00775925,3.379,0.0845,3.380056397,10.498,1.825,10.65545067,13.436,0.1171,13.43651028,3.379,0.0845,3.380056397,10.057,0.0326,10.05705284
12/02/2020 09:00,15.7785,1.6374,15.86323236,5.1045,-0.325,5.114835799,10.674,1.9624,10.85289315,15.5115,-0.1608,15.51233344,5.1045,-0.325,5.114835799,10.407,0.1642,10.40829528
12/02/2020 09:30,17.1069,1.5259,17.17481873,8.0465,-0.8665,8.093020728,9.0604,2.3924,9.370935168,16.7973,-0.3347,16.80063426,8.0465,-0.8665,8.093020728,8.7508,0.5318,8.766944273
12/02/2020 10:00,15.8065,1.9382,15.92488812,8.8475,-1.104,8.916113068,6.959,3.0422,7.594910259,15.1347,0.0452,15.1347675,8.8475,-1.104,8.916113068,6.2872,1.1492,6.391364837
12/02/2020 10:30,15.4692,2.0748,15.60772064,9.307,-1.293,9.396387497,6.1622,3.3678,7.022448695,14.73,0.1604,14.7308733,9.307,-1.293,9.396387497,5.423,1.4534,5.614383364
12/02/2020 11:00,15.7534,2.3513,15.92790706,10.002,-1.1585,10.06886916,5.7514,3.5098,6.737751702,14.5592,0.4015,14.56473504,10.002,-1.1585,10.06886916,4.5572,1.56,4.816811377
12/02/2020 11:30,15.2487,2.2178,15.40913653,9.8745,-1.29,9.958406009,5.3742,3.5078,6.417685446,13.3815,0.2346,13.38355631,9.8745,-1.29,9.958406009,3.507,1.5246,3.82406252
12/02/2020 12:00,14.5125,2.2871,14.69161266,9.1125,-1.2775,9.201611951,5.4,3.5646,6.470422951,12.0319,0.2873,12.03532961,9.1125,-1.2775,9.201611951,2.9194,1.5648,3.312324773
12/02/2020 12:30,14.181,2.2575,14.35956362,8.203,-1.1995,8.290235778,5.978,3.457,6.905601567,11.779,0.2799,11.78232511,8.203,-1.1995,8.290235778,3.576,1.4794,3.869935446
12/02/2020 13:00,14.2225,2.0358,14.36746282,7.5975,-1.187,7.689666784,6.625,3.2228,7.367296983,12.4677,0.087,12.46800354,7.5975,-1.187,7.689666784,4.8702,1.274,5.034076285
12/02/2020 13:30,15.4419,1.7054,15.53578658,8.3715,-1.527,8.509626387,7.0704,3.2324,7.774250184,13.9731,-0.2348,13.97507262,8.3715,-1.527,8.509626387,5.6016,1.2922,5.748713195
12/02/2020 14:00,14.4772,1.8958,14.60080058,8.146,-1.495,8.282049324,6.3312,3.3908,7.182034397,12.7128,0.4202,12.7197426,8.146,-1.495,8.282049324,4.5668,1.9152,4.952136234
12/02/2020 14:30,14.1019,1.7514,14.21024228,7.4385,-1.434,7.575462907,6.6634,3.1854,7.385639628,12.2299,0.6876,12.24921417,7.4385,-1.434,7.575462907,4.7914,2.1216,5.24010501
12/02/2020 15:00,14.2588,1.6382,14.35259826,7.363,-1.36,7.487547596,6.8958,2.9982,7.519392321,13.1548,0.6254,13.16965786,7.363,-1.36,7.487547596,5.7918,1.9854,6.122643253
12/02/2020 15:30,13.1982,1.8694,13.32993397,5.954,-1.05,6.04587595,7.2442,2.9194,7.81033482,11.598,0.849,11.62903285,5.954,-1.05,6.04587595,5.644,1.899,5.954908647
12/02/2020 16:00,12.3388,2.0644,12.51030506,3.839,-0.616,3.888107123,8.4998,2.6804,8.912415172,11.449,1.0842,11.50022133,3.839,-0.616,3.888107123,7.61,1.7002,7.79761374
12/02/2020 16:30,14.0885,1.8296,14.2068036,3.1915,-0.461,3.224622962,10.897,2.2906,11.13514514,13.0987,0.858,13.12677057,3.1915,-0.461,3.224622962,9.9072,1.319,9.994617193
12/02/2020 17:00,13.91,1.8723,14.03544111,1.992,-0.1755,1.999716042,11.918,2.0478,12.09265103,12.88,0.9035,12.91165025,1.992,-0.1755,1.999716042,10.888,1.079,10.94133379
12/02/2020 17:30,16.33,1.0175,16.36166881,3.33,-0.7585,3.415292411,13,1.776,13.12075364,15.685,0.0749,15.68517883,3.33,-0.7585,3.415292411,12.355,0.8334,12.38307638
12/02/2020 18:00,15.0585,1.6511,15.14874759,2.9115,-0.4235,2.942139443,12.147,2.0746,12.32288822,14.6835,0.7151,14.7009027,2.9115,-0.4235,2.942139443,11.772,1.1386,11.8269351
12/02/2020 18:30,15.5635,1.2554,15.61405013,2.8005,-0.394,2.828079958,12.763,1.6494,12.86913709,15.2945,0.3366,15.29820348,2.8005,-0.394,2.828079958,12.494,0.7306,12.51534308
12/02/2020 19:00,15.232,1.2487,15.28309771,2.171,-0.3335,2.196466082,13.061,1.5822,13.15648425,14.803,0.2991,14.8060214,2.171,-0.3335,2.196466082,12.632,0.6326,12.64783012
12/02/2020 19:30,16.829,1.2592,16.87604295,2.917,-0.511,2.961420267,13.912,1.7702,14.02417028,16.498,0.3126,16.50096127,2.917,-0.511,2.961420267,13.581,0.8236,13.60595009
12/02/2020 20:00,15.347,1.3526,15.40649005,2.319,-0.508,2.373989259,13.028,1.8606,13.16019059,14.915,0.429,14.92116839,2.319,-0.508,2.373989259,12.596,0.937,12.63080302
12/02/2020 20:30,16.321,1.3683,16.3782565,3.3,-0.4135,3.325805504,13.021,1.7818,13.14234577,15.745,0.4371,15.75106604,3.3,-0.4135,3.325805504,12.445,0.8506,12.47403485
12/02/2020 21:00,15.6905,1.1129,15.72991852,3.8805,-0.4645,3.908201696,11.81,1.5774,11.91487687,14.9045,0.1883,14.90568942,3.8805,-0.4645,3.908201696,11.024,0.6528,11.04331127
12/02/2020 21:30,15.5595,0.3845,15.56425008,5.1665,-1.0335,5.26885609,10.393,1.418,10.48928849,14.8583,-0.7359,14.87651262,5.1665,-1.0335,5.26885609,9.6918,0.2976,9.696368031
12/02/2020 22:00,14.696,0.1966,14.69731498,6.046,-1.64,6.264480505,8.65,1.8366,8.842827577,13.439,-1.5968,13.53353211,6.046,-1.64,6.264480505,7.393,0.0432,7.393126216
12/02/2020 22:30,13.0073,0.2085,13.00897096,5.9455,-1.9045,6.243083413,7.0618,2.113,7.371145653,11.4875,-1.6549,11.60609108,5.9455,-1.9045,6.243083413,5.542,0.2496,5.547617882
12/02/2020 23:00,14.805,-0.2314,14.80680826,8.711,-2.164,8.975768324,6.094,1.9326,6.393104,13.5446,-0.9516,13.57798703,8.711,-2.164,8.975768324,4.8336,1.2124,4.983332491
12/02/2020 23:30,14.1721,0.5857,14.18419765,11.0625,-2.4605,11.33282694,3.1096,3.0462,4.353038778,12.8933,-1.4313,12.97250186,11.0625,-2.4605,11.33282694,1.8308,1.0292,2.100257432
13/02/2020 00:00,13.2483,0.2404,13.25048094,12.3785,-2.728,12.67553732,0.8698,2.9684,3.093210403,12.3785,-2.728,12.67553732,12.3785,-2.728,12.67553732,0,0,0
13/02/2020 00:30,12.6693,-2.5844,12.93020827,12.6645,-2.641,12.93694095,0.0048,0.0566,0.056803169,12.6645,-2.641,12.93694095,12.6645,-2.641,12.93694095,0,0,0
13/02/2020 01:00,12.733,-1.9545,12.88213333,12.733,-1.9545,12.88213333,0,0,0,12.733,-1.9545,12.88213333,12.733,-1.9545,12.88213333,0,0,0
13/02/2020 01:30,12.731,-2.107,12.90417801,12.731,-2.107,12.90417801,0,0,0,12.731,-2.107,12.90417801,12.731,-2.107,12.90417801,0,0,0
13/02/2020 02:00,12.707,-2.3125,12.91570769,12.707,-2.3125,12.91570769,0,0,0,12.707,-2.3125,12.91570769,12.707,-2.3125,12.91570769,0,0,0
13/02/2020 02:30,11.092,-1.994,11.26980479,11.092,-1.994,11.26980479,0,0,0,11.092,-1.994,11.26980479,11.092,-1.994,11.26980479,0,0,0
13/02/2020 03:00,4.4647,-0.6023,4.50514277,4.1085,-0.9595,4.219053508,0.3562,0.3572,0.504450473,4.1287,-0.9595,4.238726689,4.1085,-0.9595,4.219053508,0.0202,0,0.0202
13/02/2020 03:30,7.7339,-0.5529,7.753638347,3.5665,-1.0675,3.722832054,4.1674,0.5146,4.199051788,6.9245,-1.0675,7.0063012,3.5665,-1.0675,3.722832054,3.358,0,3.358
13/02/2020 04:00,9.407,-0.6825,9.431725995,4.487,-1.3555,4.687275248,4.92,0.673,4.965816046,7.8538,-1.3555,7.969915601,4.487,-1.3555,4.687275248,3.3668,0,3.3668
13/02/2020 04:30,10.7845,-0.7313,10.80926639,7.1815,-1.6125,7.360305598,3.603,0.8812,3.709194311,9.8733,-1.6057,10.00301581,7.1815,-1.6125,7.360305598,2.6918,0.0068,2.691808589
13/02/2020 05:00,6.9672,-0.258,6.971975318,5.028,-1.432,5.227944912,1.9392,1.174,2.266886111,5.4572,-1.432,5.641954966,5.028,-1.432,5.227944912,0.4292,0,0.4292
13/02/2020 05:30,10.6702,-0.4522,10.67977775,6.834,-1.49,6.994544731,3.8362,1.0378,3.974098549,9.2944,-1.3432,9.39095616,6.834,-1.49,6.994544731,2.4604,0.1468,2.464775527
13/02/2020 06:00,12.2383,-0.7907,12.26381643,9.7835,-1.6845,9.927457504,2.4548,0.8938,2.612455068,10.9835,-1.3351,11.06434654,9.7835,-1.6845,9.927457504,1.2,0.3494,1.249832133
13/02/2020 06:30,9.9699,-0.951,10.01515387,9.4275,-1.553,9.554557303,0.5424,0.602,0.810309669,9.5131,-1.431,9.620126434,9.4275,-1.553,9.554557303,0.0856,0.122,0.149034761
13/02/2020 07:00,8.8183,0.3891,8.826880179,7.3035,-1.0855,7.383726871,1.5148,1.4746,2.11401613,7.7441,-0.5123,7.761026743,7.3035,-1.0855,7.383726871,0.4406,0.5732,0.722970677
13/02/2020 07:30,12.0448,0.6815,12.06406438,6.831,-0.8105,6.878914976,5.2138,1.492,5.423077949,9.8214,0.1523,9.822580784,6.831,-0.8105,6.878914976,2.9904,0.9628,3.141572218
13/02/2020 08:00,13.916,1.1075,13.96000044,6.857,-0.7885,6.902186701,7.059,1.896,7.309192637,11.297,0.1215,11.29765335,6.857,-0.7885,6.902186701,4.44,0.91,4.532295224
13/02/2020 08:30,15.1792,1.3428,15.23847842,7.023,-0.918,7.082743324,8.1562,2.2608,8.463735291,12.0218,0.4884,12.03171683,7.023,-0.918,7.082743324,4.9988,1.4064,5.19287612
13/02/2020 09:00,15.3328,2.3401,15.5103457,7.26,-1.0315,7.332911581,8.0728,3.3716,8.74858768,13.3176,0.5909,13.33070263,7.26,-1.0315,7.332911581,6.0576,1.6224,6.271100344
13/02/2020 09:30,13.2866,3.4655,13.73111175,4.95,-0.5175,4.976977622,8.3366,3.983,9.239220127,11.1948,1.5485,11.30138926,4.95,-0.5175,4.976977622,6.2448,2.066,6.577680673
13/02/2020 10:00,15.8025,3.0961,16.10294512,5.7305,-0.4925,5.751624684,10.072,3.5886,10.69220435,14.7373,1.2009,14.78614798,5.7305,-0.4925,5.751624684,9.0068,1.6934,9.164608546
13/02/2020 10:30,16.0077,3.1408,16.31291157,6.5005,-0.703,6.538402653,9.5072,3.8438,10.25483546,15.3709,1.2622,15.42263647,6.5005,-0.703,6.538402653,8.8704,1.9652,9.085483322
13/02/2020 11:00,15.2579,3.0973,15.56909695,6.3395,-0.7725,6.386393074,8.9184,3.8698,9.721790504,14.2201,1.2003,14.27066796,6.3395,-0.7725,6.386393074,7.8806,1.9728,8.123779675
13/02/2020 11:30,15.5474,3.0461,15.84299126,6.627,-0.9255,6.691313716,8.9204,3.9716,9.764586152,14.4578,1.1329,14.50211858,6.627,-0.9255,6.691313716,7.8308,2.0584,8.096816609
13/02/2020 12:00,17.2274,2.6056,17.42333097,8.378,-1.412,8.496153718,8.8494,4.0176,9.71869282,15.4436,0.6722,15.45822221,8.378,-1.412,8.496153718,7.0656,2.0842,7.366586251
13/02/2020 12:30,15.1385,2.8959,15.41299514,8.0825,-1.3925,8.20157683,7.056,4.2884,8.256967395,12.9853,0.9107,13.01719596,8.0825,-1.3925,8.20157683,4.9028,2.3032,5.416842076
13/02/2020 13:00,14.8678,3.0204,15.17149607,7.183,-1.242,7.289585242,7.6848,4.2624,8.787730355,12.0676,1.0274,12.11125594,7.183,-1.242,7.289585242,4.8846,2.2694,5.386046186
13/02/2020 13:30,15.6861,2.529,15.88866181,7.3445,-1.026,7.415817976,8.3416,3.555,9.06754187,12.9019,0.8508,12.92992205,7.3445,-1.026,7.415817976,5.5574,1.8768,5.865754257
13/02/2020 14:00,14.0163,2.259,14.1971739,6.4045,-0.888,6.465768651,7.6118,3.147,8.236692797,11.6115,0.3216,11.61595277,6.4045,-0.888,6.465768651,5.207,1.2096,5.345650677
13/02/2020 14:30,16.8095,1.6794,16.89318426,8.4065,-1.216,8.493991891,8.403,2.8954,8.887842829,14.0571,-0.2424,14.05918981,8.4065,-1.216,8.493991891,5.6506,0.9736,5.733862339
13/02/2020 15:00,12.9422,2.0064,13.09680044,6.657,-1.057,6.740393015,6.2852,3.0634,6.992006765,10.3032,0.0374,10.30326788,6.657,-1.057,6.740393015,3.6462,1.0944,3.806899762
13/02/2020 15:30,13.3635,1.8043,13.48475549,6.0195,-1.0085,6.1033968,7.344,2.8128,7.864234218,11.7219,-0.1129,11.72244369,6.0195,-1.0085,6.1033968,5.7024,0.8956,5.772301544
13/02/2020 16:00,11.6204,2.1398,11.81577083,3.637,-0.58,3.682956557,7.9834,2.7198,8.43397816,10.1976,0.2264,10.20011288,3.637,-0.58,3.682956557,6.5606,0.8064,6.609973776
13/02/2020 16:30,15.3105,1.3091,15.36636434,5.1175,-0.8625,5.189673641,10.193,2.1716,10.42176067,13.7067,-0.5995,13.71980412,5.1175,-0.8625,5.189673641,8.5892,0.263,8.593225567
13/02/2020 17:00,14.4859,1.0696,14.52533452,5.6095,-1.052,5.707293076,8.8764,2.1216,9.126426657,12.7741,-0.8532,12.8025615,5.6095,-1.052,5.707293076,7.1646,0.1988,7.167357574
13/02/2020 17:30,14.9823,1.2122,15.03125883,5.9505,-0.92,6.021200067,9.0318,2.1322,9.280069401,12.8127,-0.7116,12.83244544,5.9505,-0.92,6.021200067,6.8622,0.2084,6.865363749
13/02/2020 18:00,14.1988,1.4061,14.26825282,4.808,-0.6225,4.848130593,9.3908,2.0286,9.607410817,12.3354,-0.4651,12.34416507,4.808,-0.6225,4.848130593,7.5274,0.1574,7.529045459
13/02/2020 18:30,17.884,0.716,17.89832707,7.458,-1.085,7.536510399,10.426,1.801,10.58041006,16.6442,-1.0802,16.67921538,7.458,-1.085,7.536510399,9.1862,0.0048,9.186201254
13/02/2020 19:00,12.814,1.7326,12.93060319,4.11,-0.558,4.147705872,8.704,2.2906,9.000359124,10.9472,-0.1702,10.948523,4.11,-0.558,4.147705872,6.8372,0.3878,6.848189007
13/02/2020 19:30,13.91,1.6209,14.00412142,2.03,-0.2435,2.044551846,11.88,1.8644,12.02540591,12.038,-0.2023,12.03969972,2.03,-0.2435,2.044551846,10.008,0.0412,10.0080848
13/02/2020 20:00,16.849,1.0847,16.88387915,3.563,-0.6165,3.61594265,13.286,1.7012,13.3944719,15.801,-0.5905,15.81202995,3.563,-0.6165,3.61594265,12.238,0.026,12.23802762
13/02/2020 20:30,17.018,1.3319,17.07004047,4.918,-0.6785,4.96458319,12.1,2.0104,12.26587576,15.309,-0.5393,15.31849619,4.918,-0.6785,4.96458319,10.391,0.1392,10.39193233
13/02/2020 21:00,14.8915,1.1904,14.93900346,4.4885,-0.698,4.542448266,10.403,1.8884,10.57300636,12.7437,-0.6222,12.75888014,4.4885,-0.698,4.542448266,8.2552,0.0758,8.255547994
13/02/2020 21:30,15.4595,0.7673,15.47852995,5.7675,-1.0365,5.859896629,9.692,1.8038,9.858425759,15.1093,-0.9895,15.14166625,5.7675,-1.0365,5.859896629,9.3418,0.047,9.341918231
13/02/2020 22:00,10.9108,1.2008,10.97667879,2.914,-0.726,3.003077089,7.9968,1.9268,8.225653073,10.4126,-0.5618,10.42774463,2.914,-0.726,3.003077089,7.4986,0.1642,7.500397563
13/02/2020 22:30,12.1634,0.4816,12.17293055,2.643,-0.85,2.776319326,9.5204,1.3316,9.613073115,11.3906,-0.85,11.42227072,2.643,-0.85,2.776319326,8.7476,0,8.7476
13/02/2020 23:00,10.4461,0.1813,10.44767318,1.8445,-1.0235,2.109438906,8.6016,1.2048,8.68556651,9.9805,-1.0235,10.03284269,1.8445,-1.0235,2.109438906,8.136,0,8.136
13/02/2020 23:30,9.4157,0.8281,9.452045075,0.9475,-0.2835,0.989003792,8.4682,1.1116,8.540846902,9.2419,-0.0713,9.242175031,0.9475,-0.2835,0.989003792,8.2944,0.2122,8.297113968
14/02/2020 00:00,9.376,0.3843,9.383872468,0.902,-0.0805,0.905585032,8.474,0.4648,8.486737597,9.4748,-0.0201,9.47482132,0.902,-0.0805,0.905585032,8.5728,0.0604,8.573012773
14/02/2020 00:30,8.7813,0.0906,8.781767365,0.9035,-0.037,0.904257292,7.8778,0.1276,7.878833327,8.8965,-0.037,8.89657694,0.9035,-0.037,0.904257292,7.993,0,7.993
14/02/2020 01:00,8.8802,-0.4209,8.890169225,1.156,-0.4535,1.241772221,7.7242,0.0326,7.724268794,8.9694,-0.4535,8.980857343,1.156,-0.4535,1.241772221,7.8134,0,7.8134
14/02/2020 01:30,8.346,-0.0999,8.34659787,1.049,-0.2035,1.06855662,7.297,0.1036,7.297735399,8.4218,-0.2035,8.424258275,1.049,-0.2035,1.06855662,7.3728,0,7.3728
14/02/2020 02:00,8.1954,0.1533,8.19683366,0.909,0.0525,0.910514827,7.2864,0.1008,7.2870972,8.3222,0.0525,8.322365595,0.909,0.0525,0.910514827,7.4132,0,7.4132
14/02/2020 02:30,9.1668,-0.9522,9.216122128,1.988,-0.957,2.206352873,7.1788,0.0048,7.178801605,9.263,-0.957,9.312304656,1.988,-0.957,2.206352873,7.275,0,7.275
14/02/2020 03:00,8.4955,-0.7676,8.530107268,2.5895,-1.144,2.83094441,5.906,0.3764,5.91798217,8.4293,-1.0874,8.499149207,2.5895,-1.144,2.83094441,5.8398,0.0566,5.84007428
14/02/2020 03:30,9.365,-0.7744,9.396963358,4.06,-1.362,4.2823643,5.305,0.5876,5.337443092,9.2382,-1.1124,9.304932724,4.06,-1.362,4.2823643,5.1782,0.2496,5.184212129
14/02/2020 04:00,6.4691,-0.6437,6.501046416,2.7115,-1.2965,3.005519007,3.7576,0.6528,3.81388327,6.2195,-0.9969,6.298887986,2.7115,-1.2965,3.005519007,3.508,0.2996,3.520770393
14/02/2020 04:30,7.9923,-0.5681,8.012465095,2.9495,-1.2305,3.195884932,5.0428,0.6624,5.086118913,7.7045,-0.9223,7.759507558,2.9495,-1.2305,3.195884932,4.755,0.3082,4.764977675
14/02/2020 05:00,7.7665,-0.4768,7.781122059,2.7505,-1.193,2.998082596,5.016,0.7162,5.066872649,7.2865,-0.8416,7.334941909,2.7505,-1.193,2.998082596,4.536,0.3514,4.549590966
14/02/2020 05:30,7.5308,-0.2084,7.533682977,2.41,-0.819,2.545360682,5.1208,0.6106,5.157075237,7.0228,-0.577,7.04646357,2.41,-0.819,2.545360682,4.6128,0.242,4.619143626
14/02/2020 06:00,8.2624,-0.328,8.268907894,2.462,-0.786,2.584422566,5.8004,0.458,5.81845376,7.9782,-0.691,8.008068197,2.462,-0.786,2.584422566,5.5162,0.095,5.517017984
14/02/2020 06:30,9.3634,-0.0246,9.363432315,2.894,-0.569,2.949406211,6.4694,0.5444,6.492265223,8.8144,-0.3962,8.823299938,2.894,-0.569,2.949406211,5.9204,0.1728,5.922921239
14/02/2020 07:00,10.9539,0.3856,10.96068486,3.4235,-0.247,3.43239876,7.5304,0.6326,7.556924435,9.9987,-0.005,9.99870125,3.4235,-0.247,3.43239876,6.5752,0.242,6.579651894
14/02/2020 07:30,13.6107,-0.0473,13.61078219,5.3365,-1.0025,5.429847005,8.2742,0.9552,8.329153179,12.2851,-0.7817,12.30994463,5.3365,-1.0025,5.429847005,6.9486,0.2208,6.952107206
14/02/2020 08:00,14.5747,1.0806,14.61470412,6.3715,-1.111,6.467637378,8.2032,2.1916,8.490912837,11.9865,-0.5456,11.99891085,6.3715,-1.111,6.467637378,5.615,0.5654,5.64339456
14/02/2020 08:30,14.7116,1.1008,14.75272636,6.947,-1.403,7.087257439,7.7646,2.5038,8.15831034,12.0092,-0.8078,12.03633771,6.947,-1.403,7.087257439,5.0622,0.5952,5.097070912
14/02/2020 09:00,15.8238,1.7278,15.91784971,7.203,-1.663,7.39248118,8.6208,3.3908,9.263677309,12.3804,0.1572,12.38139798,7.203,-1.663,7.39248118,5.1774,1.8202,5.488041436
14/02/2020 09:30,16.1616,2.0719,16.29386646,7.319,-2.0485,7.600270604,8.8426,4.1204,9.755473895,12.841,0.4495,12.84886498,7.319,-2.0485,7.600270604,5.522,2.498,6.060733289
14/02/2020 10:00,15.9963,2.5628,16.20029498,7.1585,-2.001,7.432908129,8.8378,4.5638,9.94660642,12.8879,0.9156,12.92038273,7.1585,-2.001,7.432908129,5.7294,2.9166,6.429041913
14/02/2020 10:30,16.4235,2.6137,16.63017679,7.3475,-1.9685,7.606625303,9.076,4.5822,10.16712018,13.6585,0.9491,13.69143576,7.3475,-1.9685,7.606625303,6.311,2.9176,6.952777198
14/02/2020 11:00,16.1271,2.6096,16.33687138,7.4275,-1.913,7.669897343,8.6996,4.5226,9.804945228,13.6521,0.9392,13.68436813,7.4275,-1.913,7.669897343,6.2246,2.8522,6.846947495
14/02/2020 11:30,16.3498,2.3987,16.52482138,7.632,-2.1345,7.924866829,8.7178,4.5332,9.825982856,13.8318,0.7407,13.85161824,7.632,-2.1345,7.924866829,6.1998,2.8752,6.834054074
14/02/2020 12:00,17.0449,2.5209,17.23030913,7.9305,-2.2465,8.242547695,9.1144,4.7674,10.28593166,13.7031,0.8727,13.7308614,7.9305,-2.2465,8.242547695,5.7726,3.1192,6.561426628
14/02/2020 12:30,16.5796,2.5605,16.77615261,7.787,-2.2915,8.117163375,8.7926,4.852,10.04249564,13.0834,0.9111,13.11508516,7.787,-2.2915,8.117163375,5.2964,3.2026,6.189386054
14/02/2020 13:00,17.0445,2.8748,17.28523807,7.8245,-2.025,8.082290842,9.22,4.8998,10.44109381,12.9721,1.2448,13.03168851,7.8245,-2.025,8.082290842,5.1476,3.2698,6.098309421
14/02/2020 13:30,16.844,2.6984,17.05877189,7.556,-1.686,7.741817099,9.288,4.3844,10.27082798,12.2428,1.2958,12.31118392,7.556,-1.686,7.741817099,4.6868,2.9818,5.554928036
14/02/2020 14:00,16.1899,1.5682,16.26567285,7.2215,-1.813,7.445604828,8.9684,3.3812,9.584608078,11.7123,-0.0186,11.71231477,7.2215,-1.813,7.445604828,4.4908,1.7944,4.836026882
14/02/2020 14:30,16.0289,1.4075,16.09057772,7.1345,-1.9775,7.403485429,8.8944,3.385,9.516752406,11.6937,-0.1851,11.69516489,7.1345,-1.9775,7.403485429,4.5592,1.7924,4.898877667
14/02/2020 15:00,15.8172,0.9435,15.84531502,7.083,-2.2005,7.416946086,8.7342,3.144,9.282832846,11.618,0.3589,11.6235422,7.083,-2.2005,7.416946086,4.535,2.5594,5.207374901
14/02/2020 15:30,14.9749,0.992,15.00772115,6.9945,-2.153,7.318363154,7.9804,3.145,8.577750822,11.1121,0.5504,11.12572274,6.9945,-2.153,7.318363154,4.1176,2.7034,4.925748808
14/02/2020 16:00,14.3842,2.0928,14.53564658,6.993,-1.799,7.22069595,7.3912,3.8918,8.353199667,12.2624,0.4696,12.27138859,6.993,-1.799,7.22069595,5.2694,2.2686,5.736995932
14/02/2020 16:30,13.6843,2.14,13.85061972,5.8055,-1.39,5.969583759,7.8788,3.53,8.633445977,11.7373,0.5732,11.75128799,5.8055,-1.39,5.969583759,5.9318,1.9632,6.248232188
14/02/2020 17:00,13.9882,1.6439,14.08446472,5.256,-1.1585,5.382161113,8.7322,2.8024,9.170864877,12.7556,0.4015,12.76191732,5.256,-1.1585,5.382161113,7.4996,1.56,7.660130558
14/02/2020 17:30,14.9917,0.758,15.01085051,5.8285,-1.234,5.957698234,9.1632,1.992,9.377222309,13.8569,0.0802,13.85713209,5.8285,-1.234,5.957698234,8.0284,1.3142,8.13525219
14/02/2020 18:00,15.0919,1.0428,15.1278841,5.7165,-1.026,5.807843683,9.3754,2.0688,9.600940506,13.3621,0.346,13.36657893,5.7165,-1.026,5.807843683,7.6456,1.372,7.767727039
14/02/2020 18:30,15.175,0.6415,15.18855317,5.595,-1.1825,5.718595216,9.58,1.824,9.75209598,13.565,-0.0497,13.56509105,5.595,-1.1825,5.718595216,7.97,1.1328,8.050101604
14/02/2020 19:00,15.9765,0.9042,16.00206643,5.9495,-0.963,6.026932823,10.027,1.8672,10.19937081,13.9703,0.2082,13.97185132,5.9495,-0.963,6.026932823,8.0208,1.1712,8.105858504
14/02/2020 19:30,15.6936,0.6698,15.70788697,6.125,-1.088,6.22088169,9.5686,1.7578,9.728718662,14.2064,-0.007,14.20640172,6.125,-1.088,6.22088169,8.0814,1.081,8.153378868
14/02/2020 20:00,13.8758,0.7503,13.89607051,4.774,-1.1055,4.900327157,9.1018,1.8558,9.289066524,12.865,0.0907,12.86531972,4.774,-1.1055,4.900327157,8.091,1.1962,8.178947086
14/02/2020 20:30,14.7901,0.4981,14.79848511,5.2255,-1.1925,5.359842022,9.5646,1.6906,9.712862684,14.1161,-0.1471,14.11686642,5.2255,-1.1925,5.359842022,8.8906,1.0454,8.95185062
14/02/2020 21:00,13.9964,0.3605,14.00104186,5.22,-1.3185,5.383943002,8.7764,1.679,8.935560305,13.2208,-0.3085,13.22439885,5.22,-1.3185,5.383943002,8.0008,1.01,8.064297901
14/02/2020 21:30,13.1542,0.0142,13.15420766,4.806,-1.64,5.078113429,8.3482,1.6542,8.510512375,12.2642,-0.6646,12.28219422,4.806,-1.64,5.078113429,7.4582,0.9754,7.521712066
14/02/2020 22:00,12.7467,0.4613,12.75504444,4.5895,-1.4905,4.82546376,8.1572,1.9518,8.387457009,11.4669,-0.2493,11.46960968,4.5895,-1.4905,4.82546376,6.8774,1.2412,6.988505434
14/02/2020 22:30,11.2188,0.2071,11.22071138,3.842,-1.4355,4.101417346,7.3768,1.6426,7.557467367,10.0706,-0.9419,10.11455189,3.842,-1.4355,4.101417346,6.2286,0.4936,6.248127633
14/02/2020 23:00,10.5803,0.6225,10.59859681,3.2295,-0.9875,3.377103271,7.3508,1.61,7.52504888,9.7279,-0.5949,9.746073282,3.2295,-0.9875,3.377103271,6.4984,0.3926,6.510248637
14/02/2020 23:30,10.6368,0.5514,10.6510824,2.881,-1.023,3.057235679,7.7558,1.5744,7.913985658,9.6806,-0.6476,9.702236965,2.881,-1.023,3.057235679,6.7996,0.3754,6.809954869
15/02/2020 00:00,10.8632,0.0381,10.86326681,3.906,-1.3435,4.130596597,6.9572,1.3816,7.093056492,10.075,-1.1543,10.14090891,3.906,-1.3435,4.130596597,6.169,0.1892,6.171900651
15/02/2020 00:30,9.8871,0.1782,9.888705762,4.1895,-1.452,4.433984016,5.6976,1.6302,5.926229645,9.1133,-1.0172,9.169892733,4.1895,-1.452,4.433984016,4.9238,0.4348,4.942960396
15/02/2020 01:00,8.992,0.6074,9.012491263,3.732,-1.088,3.88736003,5.26,1.6954,5.526479997,8.1932,-0.5898,8.214401395,3.732,-1.088,3.88736003,4.4612,0.4982,4.488931797
15/02/2020 01:30,10.3654,-0.605,10.38304108,5.096,-1.809,5.407559246,5.2694,1.204,5.405200492,9.44,-1.7446,9.599855684,5.096,-1.809,5.407559246,4.344,0.0644,4.34447734
15/02/2020 02:00,10.9937,0.0104,10.99370492,6.9425,-1.949,7.210888104,4.0512,1.9594,4.500163308,9.6919,-1.275,9.775405394,6.9425,-1.949,7.210888104,2.7494,0.674,2.830808429
