Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/02/2020 02:30,8.214,0.2437,8.217614355,6.318,-1.7935,6.567630185,1.896,2.0372,2.782983981,7.0716,-1.1983,7.172408901,6.318,-1.7935,6.567630185,0.7536,0.5952,0.960299953
15/02/2020 03:00,8.4633,-0.0917,8.463796771,6.4625,-1.9245,6.742967188,2.0008,1.8328,2.713366264,7.4023,-1.4849,7.54976644,6.4625,-1.9245,6.742967188,0.9398,0.4396,1.037531783
15/02/2020 03:30,8.1327,0.5417,8.150720715,6.1945,-1.3015,6.329749798,1.9382,1.8432,2.674697269,6.7945,-0.7543,6.836241565,6.1945,-1.3015,6.329749798,0.6,0.5472,0.812051624
15/02/2020 04:00,7.9907,0.0418,7.990809329,6.0525,-1.31,6.192645335,1.9382,1.3518,2.363045171,6.9607,-1.1976,7.062973188,6.0525,-1.31,6.192645335,0.9082,0.1124,0.915128953
15/02/2020 04:30,8.2174,-0.2606,8.221531191,6.303,-1.377,6.451661646,1.9144,1.1164,2.216139959,7.7162,-1.355,7.834268788,6.303,-1.377,6.451661646,1.4132,0.022,1.413371232
15/02/2020 05:00,7.834,-0.2441,7.837802039,6.13,-1.4855,6.307425009,1.704,1.2414,2.108243335,7.2868,-1.4797,7.435520582,6.13,-1.4855,6.307425009,1.1568,0.0058,1.15681454
15/02/2020 05:30,12.9789,-0.6881,12.99712764,11.0435,-2.0235,11.22735252,1.9354,1.3354,2.351396674,12.3107,-1.9447,12.46335399,11.0435,-2.0235,11.22735252,1.2672,0.0788,1.269647699
15/02/2020 06:00,12.2054,-2.1038,12.38538508,12.164,-2.246,12.36961649,0.0414,0.1422,0.148104018,12.164,-2.2392,12.36838359,12.164,-2.246,12.36961649,0,0.0068,0.0068
15/02/2020 06:30,12.451,-1.933,12.60015436,12.451,-1.933,12.60015436,0,0,0,12.451,-1.933,12.60015436,12.451,-1.933,12.60015436,0,0,0
15/02/2020 07:00,12.625,-2.0205,12.78565779,12.625,-2.0205,12.78565779,0,0,0,12.625,-2.0205,12.78565779,12.625,-2.0205,12.78565779,0,0,0
15/02/2020 07:30,12.6415,-2.1975,12.83107667,12.6415,-2.1975,12.83107667,0,0,0,12.6415,-2.1975,12.83107667,12.6415,-2.1975,12.83107667,0,0,0
15/02/2020 08:00,12.7749,-0.4822,12.7839973,12.6645,-2.168,12.84872695,0.1104,1.6858,1.689411081,12.6645,-2.168,12.84872695,12.6645,-2.168,12.84872695,0,0,0
15/02/2020 08:30,13.4791,0.9242,13.51074692,12.6535,-2.024,12.81435282,0.8256,2.9482,3.061616991,12.6535,-2.024,12.81435282,12.6535,-2.024,12.81435282,0,0,0
15/02/2020 09:00,13.9377,0.6727,13.95392442,12.7425,-2.0355,12.90405233,1.1952,2.7082,2.960211188,12.7425,-2.0355,12.90405233,12.7425,-2.0355,12.90405233,0,0,0
15/02/2020 09:30,14.1715,-0.4145,14.17756053,11.9145,-2.0465,12.08898145,2.257,1.632,2.785224048,11.9145,-2.0465,12.08898145,11.9145,-2.0465,12.08898145,0,0,0
15/02/2020 10:00,15.5705,1.963,15.6937516,11.8955,-1.663,12.01118184,3.675,3.626,5.162702877,11.8955,-1.663,12.01118184,11.8955,-1.663,12.01118184,0,0,0
15/02/2020 10:30,16.4251,1.2367,16.47159181,12.4535,-1.8525,12.59052892,3.9716,3.0892,5.031576612,12.4535,-1.8525,12.59052892,12.4535,-1.8525,12.59052892,0,0,0
15/02/2020 11:00,16.0776,1.2322,16.12474926,12.297,-1.596,12.4001381,3.7806,2.8282,4.721403563,12.3374,-1.4548,12.42287736,12.297,-1.596,12.4001381,0.0404,0.1412,0.146865925
15/02/2020 11:30,16.9757,1.0928,17.01083779,12.7085,-1.648,12.81490836,4.2672,2.7408,5.071585598,12.7565,-1.4416,12.8376985,12.7085,-1.648,12.81490836,0.048,0.2064,0.211907905
15/02/2020 12:00,16.913,0.9953,16.94226051,12.857,-1.7945,12.98162853,4.056,2.7898,4.922816271,12.857,-1.7945,12.98162853,12.857,-1.7945,12.98162853,0,0,0
15/02/2020 12:30,16.7593,1.248,16.80570262,12.6755,-1.703,12.7893905,4.0838,2.951,5.038434622,12.6755,-1.703,12.7893905,12.6755,-1.703,12.7893905,0,0,0
15/02/2020 13:00,14.5115,1.7011,14.61086491,10.0685,-1.1665,10.13584799,4.443,2.8676,5.288041108,10.1357,-0.9101,10.17647761,10.0685,-1.1665,10.13584799,0.0672,0.2564,0.265059993
15/02/2020 13:30,14.9252,1.2465,14.97716119,8.424,-0.9155,8.473601138,6.5012,2.162,6.851265974,10.0636,-0.5487,10.07854735,8.424,-0.9155,8.473601138,1.6396,0.3668,1.68012809
15/02/2020 14:00,19.1777,0.3052,19.18012837,11.2125,-1.587,11.32425385,7.9652,1.8922,8.18686948,13.9505,-1.1962,14.00169078,11.2125,-1.587,11.32425385,2.738,0.3908,2.7657492
15/02/2020 14:30,16.8376,0.7553,16.85453209,11.357,-1.6755,11.4799281,5.4806,2.4308,5.995478713,11.4376,-1.1609,11.49636388,11.357,-1.6755,11.4799281,0.0806,0.5146,0.520873804
15/02/2020 15:00,16.4735,0.6065,16.48466089,11.4305,-1.8895,11.58561783,5.043,2.496,5.626887683,11.4401,-1.7915,11.57952332,11.4305,-1.8895,11.58561783,0.0096,0.098,0.098469081
15/02/2020 15:30,16.2904,0.7421,16.30729421,11.377,-1.8605,11.52812167,4.9134,2.6026,5.560128265,11.377,-1.8605,11.52812167,11.377,-1.8605,11.52812167,0,0,0
15/02/2020 16:00,16.0311,0.6562,16.04452448,11.2695,-1.812,11.41424436,4.7616,2.4682,5.363286847,11.2859,-1.6546,11.40654373,11.2695,-1.812,11.41424436,0.0164,0.1574,0.158252077
15/02/2020 16:30,13.8179,1.0732,13.85951365,8.7415,-1.37,8.848204465,5.0764,2.4432,5.633743267,9.0583,-0.4752,9.070755973,8.7415,-1.37,8.848204465,0.3168,0.8948,0.949225621
15/02/2020 17:00,6.9304,2.0801,7.235831685,0,0.0545,0.0545,6.9304,2.0256,7.220353144,2.5526,0.9069,2.708917564,0,0.0545,0.0545,2.5526,0.8524,2.691161927
15/02/2020 17:30,12.4135,0.9799,12.45211573,0.0735,0.0535,0.090909295,12.34,0.9264,12.37472492,10.2875,0.0659,10.28771107,0.0735,0.0535,0.090909295,10.214,0.0124,10.21400753
15/02/2020 18:00,12.9175,0.996,12.95584124,0.4565,0.035,0.457839765,12.461,0.961,12.49800152,11.3395,0.035,11.33955401,0.4565,0.035,0.457839765,10.883,0,10.883
15/02/2020 18:30,13.3025,1.0574,13.34445956,0.2295,0.037,0.232463438,13.073,1.0204,13.11276268,10.8365,0.037,10.83656317,0.2295,0.037,0.232463438,10.607,0,10.607
15/02/2020 19:00,14.816,1.0971,14.85656368,0.245,0.0315,0.2470167,14.571,1.0656,14.60991254,12.233,0.0315,12.23304056,0.245,0.0315,0.2470167,11.988,0,11.988
15/02/2020 19:30,14.922,0.9609,14.9529065,0.137,-0.0895,0.163643668,14.785,1.0504,14.82226586,11.635,-0.0895,11.63534423,0.137,-0.0895,0.163643668,11.498,0,11.498
15/02/2020 20:00,14.663,1.1076,14.70477292,0.238,-0.126,0.269295377,14.425,1.2336,14.47765153,11.119,-0.0502,11.11911332,0.238,-0.126,0.269295377,10.881,0.0758,10.88126402
15/02/2020 20:30,14.4175,1.0813,14.45799142,0.2675,-0.1255,0.295476733,14.15,1.2068,14.20136846,10.1613,-0.0833,10.16164143,0.2675,-0.1255,0.295476733,9.8938,0.0422,9.893889997
15/02/2020 21:00,13.867,0.857,13.89345666,0.266,-0.126,0.294333145,13.601,0.983,13.63647645,9.5234,-0.0722,9.523673682,0.266,-0.126,0.294333145,9.2574,0.0538,9.25755633
15/02/2020 21:30,13.3125,0.3118,13.31615093,0.2705,-0.126,0.298406183,13.042,0.4378,13.04934607,8.9009,0.0324,8.900958969,0.2705,-0.126,0.298406183,8.6304,0.1584,8.631853493
15/02/2020 22:00,12.6915,0.3257,12.69567851,0.2945,-0.0995,0.310854468,12.397,0.4252,12.40428974,8.4603,0.0061,8.460302199,0.2945,-0.0995,0.310854468,8.1658,0.1056,8.16648278
15/02/2020 22:30,11.228,0.3404,11.23315878,0.267,-0.082,0.279308074,10.961,0.4224,10.96913592,8.5078,0.5516,8.525662637,0.267,-0.082,0.279308074,8.2408,0.6336,8.265121512
15/02/2020 23:00,11.316,0.4552,11.32515179,0.548,-0.092,0.555668966,10.768,0.5472,10.78189463,8.203,-0.092,8.203515893,0.548,-0.092,0.555668966,7.655,0,7.655
15/02/2020 23:30,10.9775,0.2791,10.98104745,0.4785,-0.0675,0.483237519,10.499,0.3466,10.50471954,6.5823,-0.0675,6.58264609,0.4785,-0.0675,0.483237519,6.1038,0,6.1038
16/02/2020 00:00,9.7597,0.2021,9.761792279,0.5315,-0.0715,0.536287703,9.2282,0.2736,9.23225499,7.1459,-0.0715,7.146257696,0.5315,-0.0715,0.536287703,6.6144,0,6.6144
16/02/2020 00:30,8.338,0.174,8.339815346,0.586,-0.067,0.589817768,7.752,0.241,7.75574529,7.7074,-0.067,7.707691208,0.586,-0.067,0.589817768,7.1214,0,7.1214
16/02/2020 01:00,8.8802,0.1909,8.882251677,0.866,-0.0855,0.870210463,8.0142,0.2764,8.018964933,7.5274,-0.0855,7.52788556,0.866,-0.0855,0.870210463,6.6614,0,6.6614
16/02/2020 01:30,8.0184,0.1367,8.019565166,0.876,-0.0975,0.881409241,7.1424,0.2342,7.146238689,7.3504,-0.0975,7.35104662,0.876,-0.0975,0.881409241,6.4744,0,6.4744
16/02/2020 02:00,8.4309,0.2053,8.433399249,0.8805,-0.1095,0.887282649,7.5504,0.3148,7.556959653,6.7019,-0.1095,6.702794481,0.8805,-0.1095,0.887282649,5.8214,0,5.8214
16/02/2020 02:30,8.11,0.2026,8.112530232,0.883,-0.097,0.888311882,7.227,0.2996,7.233207391,6.4578,-0.097,6.458528458,0.883,-0.097,0.888311882,5.5748,0,5.5748
16/02/2020 03:00,8.322,0.1218,8.322891279,0.883,-0.101,0.88875756,7.439,0.2228,7.442335711,6.237,-0.101,6.237817727,0.883,-0.101,0.88875756,5.354,0,5.354
16/02/2020 03:30,7.6742,-0.0965,7.6748067,0.884,-0.0965,0.889251511,6.7902,0,6.7902,6.2256,-0.0965,6.226347855,0.884,-0.0965,0.889251511,5.3416,0,5.3416
16/02/2020 04:00,7.6174,-0.0995,7.618049817,0.884,-0.0995,0.889582065,6.7334,0,6.7334,6.0968,-0.0995,6.097611868,0.884,-0.0995,0.889582065,5.2128,0,5.2128
16/02/2020 04:30,7.8695,-0.098,7.87011018,0.8825,-0.098,0.887924687,6.987,0,6.987,5.3187,-0.098,5.319602776,0.8825,-0.098,0.887924687,4.4362,0,4.4362
16/02/2020 05:00,8.1115,-0.076,8.11185603,0.8845,-0.076,0.887759117,7.227,0,7.227,5.3995,-0.076,5.400034838,0.8845,-0.076,0.887759117,4.515,0,4.515
16/02/2020 05:30,7.9824,-0.0675,7.982685388,0.886,-0.0675,0.888567527,7.0964,0,7.0964,5.6534,-0.0675,5.653802951,0.886,-0.0675,0.888567527,4.7674,0,4.7674
16/02/2020 06:00,8.374,-0.075,8.374335854,0.884,-0.075,0.887175856,7.49,0,7.49,4.7806,-0.075,4.781188279,0.884,-0.075,0.887175856,3.8966,0,3.8966
16/02/2020 06:30,10.315,-0.096,10.31544672,0.882,-0.096,0.887209107,9.433,0,9.433,3.1688,-0.096,3.170253845,0.882,-0.096,0.887209107,2.2868,0,2.2868
16/02/2020 07:00,10.7457,-0.0765,10.7459723,0.8845,-0.0765,0.887802061,9.8612,0,9.8612,3.1781,-0.0765,3.179020582,0.8845,-0.0765,0.887802061,2.2936,0,2.2936
16/02/2020 07:30,10.8536,-0.0755,10.85386259,0.885,-0.0755,0.888214642,9.9686,0,9.9686,3.6824,-0.0755,3.683173904,0.885,-0.0755,0.888214642,2.7974,0,2.7974
16/02/2020 08:00,11.654,-0.025,11.65402681,0.883,-0.073,0.886012415,10.771,0.048,10.77110695,4.031,-0.073,4.031660948,0.883,-0.073,0.886012415,3.148,0,3.148
16/02/2020 08:30,12.5355,0.0996,12.53589568,0.8815,-0.078,0.884944207,11.654,0.1776,11.65535318,4.0091,-0.078,4.009858702,0.8815,-0.078,0.884944207,3.1276,0,3.1276
16/02/2020 09:00,13.6995,0.3147,13.70311411,0.8835,-0.0895,0.888021678,12.816,0.4042,12.82237239,4.4913,-0.0895,4.492191663,0.8835,-0.0895,0.888021678,3.6078,0,3.6078
16/02/2020 09:30,15.334,0.8792,15.3591845,0.885,-0.1,0.890631798,14.449,0.9792,14.48214189,5.1754,0.02,5.175438644,0.885,-0.1,0.890631798,4.2904,0.12,4.292077837
16/02/2020 10:00,15.964,-0.079,15.96419547,0.884,-0.079,0.887522957,15.08,0,15.08,5.9192,1.2026,6.040130412,0.884,-0.079,0.887522957,5.0352,1.2816,5.195742257
16/02/2020 10:30,17.1135,0.0249,17.11351811,0.8825,-0.0845,0.886536237,16.231,0.1094,16.23136868,6.2575,1.1511,6.362494594,0.8825,-0.0845,0.886536237,5.375,1.2356,5.515191054
16/02/2020 11:00,18.3565,0.1303,18.35696245,0.8835,-0.0905,0.888123021,17.473,0.2208,17.47439503,6.9921,1.1153,7.080491261,0.8835,-0.0905,0.888123021,6.1086,1.2058,6.226471521
16/02/2020 11:30,18.9725,0.1846,18.97339805,0.8835,-0.089,0.887971424,18.089,0.2736,18.09106901,7.0305,1.0698,7.111427585,0.8835,-0.089,0.887971424,6.147,1.1588,6.255271892
16/02/2020 12:00,19.643,0.3713,19.64650892,0.884,-0.0915,0.88872282,18.759,0.4628,18.76470796,7.6338,1.2381,7.7335499,0.884,-0.0915,0.88872282,6.7498,1.3296,6.879508427
16/02/2020 12:30,20.6665,0.5007,20.67256449,0.8825,-0.0935,0.887439294,19.784,0.5942,19.7929212,7.7273,1.4205,7.856779591,0.8825,-0.0935,0.887439294,6.8448,1.514,7.010241297
16/02/2020 13:00,21.406,0.6817,21.41685203,0.884,-0.0805,0.887657732,20.522,0.7622,20.53614942,8.037,1.4497,8.166700624,0.884,-0.0805,0.887657732,7.153,1.5302,7.314842516
16/02/2020 13:30,21.395,0.7815,21.40926826,0.886,0.0385,0.88683609,20.509,0.743,20.52245429,7.99,1.4585,8.122026979,0.886,0.0385,0.88683609,7.104,1.42,7.244530074
16/02/2020 14:00,21.435,1.6112,21.49546907,0.886,0.054,0.887644073,20.549,1.5572,20.60791772,7.8508,0.6464,7.877365905,0.886,0.054,0.887644073,6.9648,0.5924,6.989948269
16/02/2020 14:30,20.739,2.1566,20.85082839,0.887,0.059,0.888960067,19.852,2.0976,19.96251061,7.7078,0.059,7.708025807,0.887,0.059,0.888960067,6.8208,0,6.8208
16/02/2020 15:00,19.5675,1.7524,19.64581284,0.8865,0.055,0.888204509,18.681,1.6974,18.75795639,7.4309,0.055,7.431103539,0.8865,0.055,0.888204509,6.5444,0,6.5444
16/02/2020 15:30,18.7535,0.3954,18.75766786,0.8875,0.043,0.88854108,17.866,0.3524,17.86947514,7.1457,1.2334,7.251365668,0.8875,0.043,0.88854108,6.2582,1.1904,6.370409673
16/02/2020 16:00,18.974,0.0395,18.97404112,0.886,0.0395,0.886880065,18.088,0,18.088,7.3152,1.7463,7.520752272,0.886,0.0395,0.886880065,6.4292,1.7068,6.651900396
16/02/2020 16:30,19.19,1.0532,19.21887953,0.884,0.05,0.885412898,18.306,1.0032,18.33346793,6.8754,0.579,6.899736673,0.884,0.05,0.885412898,5.9914,0.529,6.014708219
16/02/2020 17:00,19.069,1.1783,19.10536971,0.885,0.0475,0.886273801,18.184,1.1308,18.21912634,6.8908,0.3567,6.900026053,0.885,0.0475,0.886273801,6.0058,0.3092,6.013754092
16/02/2020 17:30,19.834,1.3256,19.8782487,1.336,-0.03,1.336336784,18.498,1.3556,18.54760511,6.9606,-0.03,6.960664649,1.336,-0.03,1.336336784,5.6246,0,5.6246
16/02/2020 18:00,20.4145,0.8168,20.43083387,2.2165,-0.174,2.223319197,18.198,0.9908,18.22495236,7.8489,0.3982,7.858994494,2.2165,-0.174,2.223319197,5.6324,0.5722,5.661390518
16/02/2020 18:30,20.138,0.2824,20.13997998,2.264,-0.162,2.269788536,17.874,0.4444,17.87952369,7.524,1.1734,7.614948691,2.264,-0.162,2.269788536,5.26,1.3354,5.426867712
16/02/2020 19:00,19.591,1.4528,19.64479343,2.687,-0.258,2.699357887,16.904,1.7108,16.99035175,9.6182,-0.258,9.621659693,2.687,-0.258,2.699357887,6.9312,0,6.9312
16/02/2020 19:30,23.211,0.5154,23.21672152,6.559,-0.842,6.612824283,16.652,1.3574,16.70723313,12.346,-0.4474,12.35410388,6.559,-0.842,6.612824283,5.787,0.3946,5.800437756
16/02/2020 20:00,20.377,0.5574,20.38462224,6.83,-0.9,6.889042023,13.547,1.4574,13.62516876,7.5136,0.2116,7.516578977,6.83,-0.9,6.889042023,0.6836,1.1116,1.304976444
16/02/2020 20:30,20.1005,-0.5242,20.10733413,7.6995,-1.06,7.772123278,12.401,0.5358,12.41256954,8.1431,0.4712,8.156721587,7.6995,-1.06,7.772123278,0.4436,1.5312,1.594162601
16/02/2020 21:00,18.751,-0.7362,18.76544674,7.931,-1.243,8.027814771,10.82,0.5068,10.83186255,7.933,-1.2324,8.028156623,7.931,-1.243,8.027814771,0.002,0.0106,0.010787029
16/02/2020 21:30,17.3699,-0.9443,17.3955491,7.5735,-1.4905,7.718775324,9.7964,0.5462,9.811614923,7.5735,-1.4905,7.718775324,7.5735,-1.4905,7.718775324,0,0,0
16/02/2020 22:00,15.0158,-0.572,15.02669071,6.752,-1.194,6.856758709,8.2638,0.622,8.287175299,6.752,-1.194,6.856758709,6.752,-1.194,6.856758709,0,0,0
16/02/2020 22:30,15.1247,1.1502,15.16837203,6.6095,-1.268,6.730030776,8.5152,2.4182,8.851910657,6.6095,-1.268,6.730030776,6.6095,-1.268,6.730030776,0,0,0
16/02/2020 23:00,14.3237,-0.0646,14.32384567,6.4775,-1.161,6.580723915,7.8462,1.0964,7.922433174,6.4775,-1.161,6.580723915,6.4775,-1.161,6.580723915,0,0,0
16/02/2020 23:30,13.6341,-1.17,13.68420925,6.6645,-1.17,6.766421525,6.9696,0,6.9696,6.6645,-1.17,6.766421525,6.6645,-1.17,6.766421525,0,0,0
17/02/2020 00:00,12.65,-1.1925,12.70608343,6.625,-1.1925,6.731469472,6.025,0,6.025,6.625,-1.1925,6.731469472,6.625,-1.1925,6.731469472,0,0,0
17/02/2020 00:30,11.9914,-0.99,12.03219739,6.6,-0.99,6.673836977,5.3914,0,5.3914,6.6,-0.99,6.673836977,6.6,-0.99,6.673836977,0,0,0
17/02/2020 01:00,9.977,0.4232,9.985971522,4.886,-0.868,4.962501385,5.091,1.2912,5.252187967,4.886,-0.868,4.962501385,4.886,-0.868,4.962501385,0,0,0
17/02/2020 01:30,12.7797,0.2438,12.78202529,6.2085,-0.937,6.278808904,6.5712,1.1808,6.676448014,6.2085,-0.937,6.278808904,6.2085,-0.937,6.278808904,0,0,0
17/02/2020 02:00,11.4654,0.1257,11.46608903,6.6,-1.0705,6.686252332,4.8654,1.1962,5.01029057,6.6,-1.0705,6.686252332,6.6,-1.0705,6.686252332,0,0,0
17/02/2020 02:30,10.6927,0.2716,10.69614883,6.4035,-1.038,6.487083802,4.2892,1.3096,4.484672652,6.4035,-1.038,6.487083802,6.4035,-1.038,6.487083802,0,0,0
17/02/2020 03:00,11.2879,0.4088,11.29530008,6.6655,-1.037,6.745684491,4.6224,1.4458,4.843234394,6.6655,-1.037,6.745684491,6.6655,-1.037,6.745684491,0,0,0
17/02/2020 03:30,10.7335,0.3435,10.73899504,6.5315,-1.0265,6.611671082,4.202,1.37,4.419695012,6.5315,-1.0265,6.611671082,6.5315,-1.0265,6.611671082,0,0,0
17/02/2020 04:00,10.4655,0.158,10.46669261,6.4085,-1.186,6.517320634,4.057,1.344,4.27382557,6.4085,-1.186,6.517320634,6.4085,-1.186,6.517320634,0,0,0
17/02/2020 04:30,10.7404,0.2377,10.74302999,6.596,-1.2465,6.712747444,4.1444,1.4842,4.402147317,6.596,-1.2465,6.712747444,6.596,-1.2465,6.712747444,0,0,0
17/02/2020 05:00,10.8082,0.1841,10.80976781,6.636,-1.4345,6.7892773,4.1722,1.6186,4.475166902,6.636,-1.4345,6.7892773,6.636,-1.4345,6.7892773,0,0,0
17/02/2020 05:30,10.7456,0.7285,10.77026609,6.584,-1.2375,6.69928819,4.1616,1.966,4.602615622,6.584,-1.2375,6.69928819,6.584,-1.2375,6.69928819,0,0,0
17/02/2020 06:00,9.9534,0.6524,9.974758008,5.978,-1.116,6.081277826,3.9754,1.7684,4.350981926,5.978,-1.116,6.081277826,5.978,-1.116,6.081277826,0,0,0
17/02/2020 06:30,11.5776,0.7964,11.60495906,6.335,-0.996,6.412818491,5.2426,1.7924,5.540537205,6.335,-0.996,6.412818491,6.335,-0.996,6.412818491,0,0,0
17/02/2020 07:00,14.3151,0.6343,14.32914598,7.9685,-1.1935,8.05738385,6.3466,1.8278,6.60455785,7.9685,-1.1935,8.05738385,7.9685,-1.1935,8.05738385,0,0,0
17/02/2020 07:30,13.4055,-0.1689,13.40656397,7.7185,-1.0425,7.788584499,5.687,0.8736,5.753707149,7.7185,-1.0425,7.788584499,7.7185,-1.0425,7.788584499,0,0,0
17/02/2020 08:00,12.9778,0.0421,12.97786829,6.204,-0.8065,6.256201583,6.7738,0.8486,6.826748011,6.204,-0.8065,6.256201583,6.204,-0.8065,6.256201583,0,0,0
17/02/2020 08:30,16.8739,0.2463,16.87569746,7.4745,-0.9105,7.529751689,9.3994,1.1568,9.470317133,7.4755,-0.9047,7.530045308,7.4745,-0.9105,7.529751689,0.001,0.0058,0.005885576
17/02/2020 09:00,17.2616,1.0201,17.29171589,7.504,-0.8135,7.547966498,9.7576,1.8336,9.928385907,7.504,-0.8135,7.547966498,7.504,-0.8135,7.547966498,0,0,0
17/02/2020 09:30,17.5685,1.0204,17.59810809,7.0035,-0.96,7.068989479,10.565,1.9804,10.74900968,7.0035,-0.96,7.068989479,7.0035,-0.96,7.068989479,0,0,0
17/02/2020 10:00,17.775,1.3249,17.82430882,6.435,-0.9705,6.507771911,11.34,2.2954,11.56998104,6.4724,-0.6989,6.510024806,6.435,-0.9705,6.507771911,0.0374,0.2716,0.274162944
17/02/2020 10:30,18.449,1.3976,18.50186171,6.097,-1.084,6.192613745,12.352,2.4816,12.59881909,6.7382,0.5316,6.759137356,6.097,-1.084,6.192613745,0.6412,1.6156,1.738188943
17/02/2020 11:00,19.149,1.3887,19.19928875,6.306,-1.3175,6.442161303,12.843,2.7062,13.12502066,7.2688,0.8109,7.313891731,6.306,-1.3175,6.442161303,0.9628,2.1284,2.336037328
17/02/2020 11:30,18.199,1.4647,18.25784618,5.899,-1.3865,6.059751088,12.3,2.8512,12.62613723,6.7266,0.5537,6.749350432,5.899,-1.3865,6.059751088,0.8276,1.9402,2.109335867
17/02/2020 12:00,18.278,1.8018,18.36659378,5.715,-1.155,5.830544571,12.563,2.9568,12.90626341,6.916,1.5696,7.091875645,5.715,-1.155,5.830544571,1.201,2.7246,2.977557079
17/02/2020 12:30,17.7925,1.929,17.8967622,5.1455,-0.807,5.208398914,12.647,2.736,12.93956356,6.2295,1.4404,6.393858179,5.1455,-0.807,5.208398914,1.084,2.2474,2.495167882
17/02/2020 13:00,19.242,1.3486,19.28920128,6.046,-0.992,6.126840948,13.196,2.3406,13.40197091,7.9152,1.0556,7.985279106,6.046,-0.992,6.126840948,1.8692,2.0476,2.772467204
17/02/2020 13:30,19.2515,1.3653,19.29985224,6.7665,-1.2315,6.87765327,12.485,2.5968,12.75219962,8.1999,1.3491,8.310140241,6.7665,-1.2315,6.87765327,1.4334,2.5806,2.951970854
17/02/2020 14:00,19.139,1.0124,19.16575787,7.078,-1.789,7.30058936,12.061,2.8014,12.38206618,7.6136,-0.157,7.615218576,7.078,-1.789,7.30058936,0.5356,1.632,1.71764122
17/02/2020 14:30,17.9795,1.4266,18.03600864,6.7335,-1.826,6.976696801,11.246,3.2526,11.70691773,7.1233,-0.191,7.125860221,6.7335,-1.826,6.976696801,0.3898,1.635,1.680823917
17/02/2020 15:00,19.5125,1.1906,19.54878985,7.9655,-1.77,8.159784939,11.547,2.9606,11.92050172,8.5291,0.0714,8.529398852,7.9655,-1.77,8.159784939,0.5636,1.8414,1.925720364
17/02/2020 15:30,18.8665,0.9182,18.88883039,8.7715,-1.837,8.961795649,10.095,2.7552,10.46423203,8.9837,-1.02,9.041419451,8.7715,-1.837,8.961795649,0.2122,0.817,0.844107718
17/02/2020 16:00,18.157,1.21,18.19727312,8.128,-1.649,8.29358698,10.029,2.859,10.42855321,8.129,-1.5568,8.276730468,8.128,-1.649,8.29358698,0.001,0.0922,0.092205423
17/02/2020 16:30,18.3615,0.4907,18.36805566,8.5715,-1.7365,8.745630023,9.79,2.2272,10.04014541,8.5983,-1.5665,8.739833244,8.5715,-1.7365,8.745630023,0.0268,0.17,0.172099506
17/02/2020 17:00,17.943,0.8276,17.9620759,7.844,-1.464,7.979450608,10.099,2.2916,10.35573424,7.8574,-1.4102,7.982944244,7.844,-1.464,7.979450608,0.0134,0.0538,0.055443665
17/02/2020 17:30,17.4605,0.5822,17.47020369,7.1155,-1.215,7.21848774,10.345,1.7972,10.49995014,7.1885,-0.9308,7.248511633,7.1155,-1.215,7.21848774,0.073,0.2842,0.293425698
17/02/2020 18:00,18.525,0.511,18.53204646,7.005,-1.025,7.079593915,11.52,1.536,11.62194889,7.3084,0.3698,7.317749832,7.005,-1.025,7.079593915,0.3034,1.3948,1.427416758
17/02/2020 18:30,20.327,0.6321,20.3368257,8.133,-1.0615,8.201979715,12.194,1.6936,12.31104857,8.7618,0.4371,8.772696031,8.133,-1.0615,8.201979715,0.6288,1.4986,1.625174268
17/02/2020 19:00,20.319,1.2352,20.35650952,8.923,-0.943,8.972690678,11.396,2.1782,11.60230026,9.233,-0.2248,9.235736248,8.923,-0.943,8.972690678,0.31,0.7182,0.782247557
17/02/2020 19:30,18.987,1.1113,19.01949412,8.385,-1.0805,8.454330562,10.602,2.1918,10.82619006,8.4166,-0.9125,8.465920612,8.385,-1.0805,8.454330562,0.0316,0.168,0.170946073
17/02/2020 20:00,18.115,1.0024,18.14271288,7.048,-1.149,7.141043691,11.067,2.1514,11.27417451,7.2602,-0.3974,7.271068065,7.048,-1.149,7.141043691,0.2122,0.7516,0.78098105
17/02/2020 20:30,17.864,0.8368,17.88358829,6.534,-0.969,6.60546115,11.33,1.8058,11.47300369,7.5976,0.9146,7.652451824,6.534,-0.969,6.60546115,1.0636,1.8836,2.163144452
17/02/2020 21:00,16.6575,0.3183,16.66054084,6.0465,-0.9625,6.122627581,10.611,1.2808,10.68801991,7.4683,0.4881,7.484233194,6.0465,-0.9625,6.122627581,1.4218,1.4506,2.031195609
17/02/2020 21:30,17.081,-0.281,17.08331121,6.643,-1.48,6.805868718,10.438,1.199,10.50663814,8.299,0.2654,8.303242629,6.643,-1.48,6.805868718,1.656,1.7454,2.405983616
17/02/2020 22:00,17.1907,-0.0279,17.19072264,7.6155,-1.5255,7.766787656,9.5752,1.4976,9.691607751,8.2501,-0.5183,8.266364673,7.6155,-1.5255,7.766787656,0.6346,1.0072,1.190449075
17/02/2020 22:30,15.9465,-0.9055,15.97218809,8.6255,-1.8655,8.824927223,7.321,0.96,7.38367395,8.6283,-1.8347,8.821206549,8.6255,-1.8655,8.824927223,0.0028,0.0308,0.030927011
17/02/2020 23:00,14.5451,-0.0492,14.54518321,8.7975,-1.808,8.981362383,5.7476,1.7588,6.01068076,8.7975,-1.808,8.981362383,8.7975,-1.808,8.981362383,0,0,0
17/02/2020 23:30,12.2939,1.5142,12.38679857,7.4775,-1.604,7.647602386,4.8164,3.1182,5.737672019,7.4775,-1.604,7.647602386,7.4775,-1.604,7.647602386,0,0,0
18/02/2020 00:00,12.1596,0.7939,12.1854893,6.795,-1.5505,6.969653883,5.3646,2.3444,5.854497803,6.795,-1.5505,6.969653883,6.795,-1.5505,6.969653883,0,0,0
18/02/2020 00:30,11.0446,0.2226,11.04684298,5.992,-1.589,6.19911163,5.0526,1.8116,5.367556364,5.992,-1.589,6.19911163,5.992,-1.589,6.19911163,0,0,0
18/02/2020 01:00,10.2175,0.6375,10.23736844,4.7435,-1.1855,4.889396946,5.474,1.823,5.769575808,4.7435,-1.1855,4.889396946,4.7435,-1.1855,4.889396946,0,0,0
18/02/2020 01:30,10.904,0.0741,10.90425178,4.662,-1.2835,4.835454089,6.242,1.3576,6.38792938,4.7504,-1.2835,4.920739011,4.662,-1.2835,4.835454089,0.0884,0,0.0884
18/02/2020 02:00,10.7205,-0.2349,10.72307317,5.0785,-1.5895,5.321435192,5.642,1.3546,5.802336181,5.1179,-1.5867,5.358219602,5.0785,-1.5895,5.321435192,0.0394,0.0028,0.039499367
18/02/2020 02:30,11.3411,0.383,11.3475653,6.4115,-1.493,6.583037388,4.9296,1.876,5.274498285,6.4903,-1.4882,6.658733613,6.4115,-1.493,6.583037388,0.0788,0.0048,0.078946058
18/02/2020 03:00,10.5052,0.0998,10.50567404,6.91,-1.804,7.141604582,3.5952,1.9038,4.068158979,6.91,-1.804,7.141604582,6.91,-1.804,7.141604582,0,0,0
18/02/2020 03:30,8.8858,0.9307,8.934407878,5.859,-1.5825,6.068952731,3.0268,2.5132,3.934169859,5.859,-1.5825,6.068952731,5.859,-1.5825,6.068952731,0,0,0
18/02/2020 04:00,9.1357,0.628,9.157259333,4.5065,-1.535,4.760752803,4.6292,2.163,5.109604842,4.5065,-1.535,4.760752803,4.5065,-1.535,4.760752803,0,0,0
18/02/2020 04:30,11.2601,0.5492,11.27348538,5.2005,-1.393,5.383832209,6.0596,1.9422,6.363245477,5.2015,-1.393,5.384798162,5.2005,-1.393,5.383832209,0.001,0,0.001
18/02/2020 05:00,11.7152,0.5419,11.72772641,6.705,-1.3955,6.848682008,5.0102,1.9374,5.371742995,6.705,-1.3955,6.848682008,6.705,-1.3955,6.848682008,0,0,0
18/02/2020 05:30,11.717,0.5282,11.72889953,7.922,-1.581,8.07822041,3.795,2.1092,4.341744999,7.922,-1.581,8.07822041,7.922,-1.581,8.07822041,0,0,0
18/02/2020 06:00,9.4134,1.1006,9.477521824,6.686,-1.359,6.822717714,2.7274,2.4596,3.672647944,6.686,-1.359,6.822717714,6.686,-1.359,6.822717714,0,0,0
18/02/2020 06:30,10.9571,0.6706,10.97760196,6.6975,-1.333,6.828864858,4.2596,2.0036,4.707292759,6.6975,-1.333,6.828864858,6.6975,-1.333,6.828864858,0,0,0
18/02/2020 07:00,13.0765,-0.7349,13.09713443,7.7945,-1.3725,7.914416371,5.282,0.6376,5.320343763,7.7945,-1.3725,7.914416371,7.7945,-1.3725,7.914416371,0,0,0
18/02/2020 07:30,14.0033,-0.4552,14.01069655,8.2835,-1.35,8.392786918,5.7198,0.8948,5.789367762,8.2835,-1.35,8.392786918,8.2835,-1.35,8.392786918,0,0,0
18/02/2020 08:00,16.6767,-0.0735,16.67686197,9.8175,-1.7555,9.973218462,6.8592,1.682,7.062418045,9.8175,-1.7555,9.973218462,9.8175,-1.7555,9.973218462,0,0,0
18/02/2020 08:30,16.8039,1.2936,16.85361849,10.2605,-1.381,10.35301991,6.5434,2.6746,7.068915668,10.2605,-1.381,10.35301991,10.2605,-1.381,10.35301991,0,0,0
18/02/2020 09:00,17.316,1.1952,17.35719906,10.26,-1.467,10.36434701,7.056,2.6622,7.541514758,10.26,-1.467,10.36434701,10.26,-1.467,10.36434701,0,0,0
18/02/2020 09:30,17.8221,0.7836,17.8393183,10.2995,-2.346,10.56330518,7.5226,3.1296,8.147631982,10.2995,-2.346,10.56330518,10.2995,-2.346,10.56330518,0,0,0
18/02/2020 10:00,18.9742,1.6765,19.04812111,10.552,-2.5725,10.86105245,8.4222,4.249,9.433316163,10.552,-2.5725,10.86105245,10.552,-2.5725,10.86105245,0,0,0
18/02/2020 10:30,19.0808,2.5394,19.24903844,10.457,-1.963,10.6396531,8.6238,4.5024,9.728387955,10.457,-1.963,10.6396531,10.457,-1.963,10.6396531,0,0,0
18/02/2020 11:00,18.8251,1.9064,18.92138343,10.0065,-1.855,10.17698714,8.8186,3.7614,9.587274687,10.0065,-1.855,10.17698714,10.0065,-1.855,10.17698714,0,0,0
18/02/2020 11:30,19.0614,1.9727,19.16320733,9.495,-1.7195,9.64944067,9.5664,3.6922,10.25418694,9.495,-1.7195,9.64944067,9.495,-1.7195,9.64944067,0,0,0
18/02/2020 12:00,20.3999,1.6128,20.46355404,10.5915,-1.898,10.7602173,9.8084,3.5108,10.41779378,10.5915,-1.898,10.7602173,10.5915,-1.898,10.7602173,0,0,0
18/02/2020 12:30,19.3095,1.9842,19.41117822,10.5725,-1.807,10.72581024,8.737,3.7912,9.524093996,10.5725,-1.807,10.72581024,10.5725,-1.807,10.72581024,0,0,0
18/02/2020 13:00,19.2139,1.929,19.31048923,10.3895,-1.766,10.53852296,8.8244,3.695,9.566768543,10.3895,-1.766,10.53852296,10.3895,-1.766,10.53852296,0,0,0
18/02/2020 13:30,19.6925,1.8376,19.77805172,10.6205,-1.797,10.77145437,9.072,3.6346,9.772998576,10.6205,-1.797,10.77145437,10.6205,-1.797,10.77145437,0,0,0
18/02/2020 14:00,19.6757,2.1632,19.79425686,10.5825,-1.65,10.71035976,9.0932,3.8132,9.860364115,10.5825,-1.65,10.71035976,10.5825,-1.65,10.71035976,0,0,0
18/02/2020 14:30,19.7917,2.0737,19.90004072,10.4335,-1.5955,10.55478766,9.3582,3.6692,10.05181257,10.4335,-1.5955,10.55478766,10.4335,-1.5955,10.55478766,0,0,0
18/02/2020 15:00,21.189,1.7088,21.25779195,11.588,-1.968,11.75392564,9.601,3.6768,10.28095614,11.588,-1.968,11.75392564,11.588,-1.968,11.75392564,0,0,0
18/02/2020 15:30,19.8863,2.1487,20.00204588,11.2395,-1.9765,11.41196357,8.6468,4.1252,9.580418847,11.2395,-1.9765,11.41196357,11.2395,-1.9765,11.41196357,0,0,0
18/02/2020 16:00,18.4792,1.9329,18.5800144,9.795,-1.9475,9.986730258,8.6842,3.8804,9.511720864,9.795,-1.9475,9.986730258,9.795,-1.9475,9.986730258,0,0,0
18/02/2020 16:30,18.796,1.6487,18.8681697,9.075,-1.9005,9.271867409,9.721,3.5492,10.34865506,9.075,-1.9005,9.271867409,9.075,-1.9005,9.271867409,0,0,0
18/02/2020 17:00,20.49,1.2173,20.52612772,10.473,-1.9585,10.65455073,10.017,3.1758,10.50837736,10.547,-1.6753,10.67922465,10.473,-1.9585,10.65455073,0.074,0.2832,0.292708456
18/02/2020 17:30,19.8185,1.0092,19.84417867,11.1605,-2.084,11.35340549,8.658,3.0932,9.193957268,11.1605,-2.084,11.35340549,11.1605,-2.084,11.35340549,0,0,0
18/02/2020 18:00,18.4544,1.3849,18.50629156,10.181,-1.7975,10.33846058,8.2734,3.1824,8.864356565,10.181,-1.7975,10.33846058,10.181,-1.7975,10.33846058,0,0,0
18/02/2020 18:30,20.6992,0.8462,20.71648945,11.389,-1.908,11.54771774,9.3102,2.7542,9.709039174,11.389,-1.908,11.54771774,11.389,-1.908,11.54771774,0,0,0
18/02/2020 19:00,20.3161,1.1889,20.35085754,11.4745,-1.8255,11.61880375,8.8416,3.0144,9.34133277,11.4745,-1.8255,11.61880375,11.4745,-1.8255,11.61880375,0,0,0
18/02/2020 19:30,18.2741,1.4311,18.33005123,9.3615,-1.6515,9.506057779,8.9126,3.0826,9.430634206,9.3615,-1.6515,9.506057779,9.3615,-1.6515,9.506057779,0,0,0
18/02/2020 20:00,17.7258,1.0626,17.75762102,7.858,-1.538,8.007097352,9.8678,2.6006,10.20473406,8.122,-0.6308,8.146458902,7.858,-1.538,8.007097352,0.264,0.9072,0.944832176
18/02/2020 20:30,19.2975,0.2842,19.29959264,8.6665,-1.92,8.876633498,10.631,2.2042,10.85710176,9.3981,-0.2102,9.400450396,8.6665,-1.92,8.876633498,0.7316,1.7098,1.859745843
18/02/2020 21:00,16.832,0.2587,16.83398793,7.782,-2.0155,8.038766339,9.05,2.2742,9.331371048,7.8944,-1.5075,8.03704595,7.782,-2.0155,8.038766339,0.1124,0.508,0.520286229
18/02/2020 21:30,18.1247,0.2212,18.12604975,8.6975,-2.033,8.931942412,9.4272,2.2542,9.692962265,8.8963,-0.8694,8.938680554,8.6975,-2.033,8.931942412,0.1988,1.1636,1.180460249
18/02/2020 22:00,15.5402,-0.2713,15.54256799,8.078,-2.0935,8.344868258,7.4622,1.8222,7.681460908,8.1192,-1.7873,8.313594285,8.078,-2.0935,8.344868258,0.0412,0.3062,0.30895935
18/02/2020 22:30,16.4421,1.12,16.48020183,9.3015,-2.146,9.545848221,7.1406,3.266,7.852064974,9.3485,-2.1114,9.583969022,9.3015,-2.146,9.545848221,0.047,0.0346,0.058362317
18/02/2020 23:00,12.5244,1.2127,12.58297408,7.184,-2.2175,7.518454778,5.3404,3.4302,6.347136693,7.184,-2.2175,7.518454778,7.184,-2.2175,7.518454778,0,0,0
18/02/2020 23:30,11.9066,1.2345,11.97042663,5.847,-1.8635,6.136777758,6.0596,3.098,6.805612108,5.8576,-1.8463,6.141685554,5.847,-1.8635,6.136777758,0.0106,0.0172,0.02020396
19/02/2020 00:00,11.3975,0.5829,11.41239583,5.0375,-1.7105,5.319982754,6.36,2.2934,6.760864113,5.1277,-1.6097,5.374424749,5.0375,-1.7105,5.319982754,0.0902,0.1008,0.135265221
19/02/2020 00:30,13.1514,-0.1507,13.1522634,6.947,-2.1265,7.265177992,6.2044,1.9758,6.511402691,7.1956,-2.0133,7.471949963,6.947,-2.1265,7.265177992,0.2486,0.1132,0.27315966
19/02/2020 01:00,12.6666,0.2681,12.66943697,8.837,-2.1905,9.104441732,3.8296,2.4586,4.550884543,8.837,-2.1905,9.104441732,8.837,-2.1905,9.104441732,0,0,0
19/02/2020 01:30,10.8798,0.3675,10.88600497,8.593,-2.3915,8.919580778,2.2868,2.759,3.583508789,8.593,-2.3915,8.919580778,8.593,-2.3915,8.919580778,0,0,0
19/02/2020 02:00,9.8609,0.9173,9.903473537,7.5165,-1.9685,7.769991281,2.3444,2.8858,3.71807114,7.5165,-1.9685,7.769991281,7.5165,-1.9685,7.769991281,0,0,0
19/02/2020 02:30,9.321,0.4332,9.331061207,6.415,-1.893,6.688473219,2.906,2.3262,3.72237054,6.415,-1.893,6.688473219,6.415,-1.893,6.688473219,0,0,0
19/02/2020 03:00,9.8021,0.111,9.802728468,6.4535,-1.931,6.736202435,3.3486,2.042,3.922102237,6.4535,-1.931,6.736202435,6.4535,-1.931,6.736202435,0,0,0
19/02/2020 03:30,9.9497,0.1182,9.950402069,7.0705,-1.966,7.338741462,2.8792,2.0842,3.554389157,7.0705,-1.966,7.338741462,7.0705,-1.966,7.338741462,0,0,0
19/02/2020 04:00,8.2622,0.3402,8.269200982,5.796,-1.867,6.089277872,2.4662,2.2072,3.309663771,5.796,-1.867,6.089277872,5.796,-1.867,6.089277872,0,0,0
19/02/2020 04:30,10.7687,-0.2633,10.77191843,7.0285,-2.2055,7.366413137,3.7402,1.9422,4.214408248,7.0285,-2.2055,7.366413137,7.0285,-2.2055,7.366413137,0,0,0
19/02/2020 05:00,9.718,0.3429,9.724047738,7.077,-2.0965,7.381005436,2.641,2.4394,3.595212561,7.077,-2.0965,7.381005436,7.077,-2.0965,7.381005436,0,0,0
19/02/2020 05:30,9.0914,0.6811,9.116877271,6.244,-1.7795,6.492623218,2.8474,2.4606,3.763275052,6.244,-1.7795,6.492623218,6.244,-1.7795,6.492623218,0,0,0
19/02/2020 06:00,9.6058,0.6416,9.627203343,6.07,-1.457,6.242415318,3.5358,2.0986,4.111691088,6.07,-1.457,6.242415318,6.07,-1.457,6.242415318,0,0,0
19/02/2020 06:30,10.9027,0.6558,10.92240546,6.6095,-1.247,6.726105801,4.2932,1.9028,4.695978501,6.6095,-1.247,6.726105801,6.6095,-1.247,6.726105801,0,0,0
19/02/2020 07:00,9.7687,0.4817,9.780569236,5.0905,-1.1725,5.223786606,4.6782,1.6542,4.962049262,5.0973,-1.1225,5.219432301,5.0905,-1.1725,5.223786606,0.0068,0.05,0.050460281
19/02/2020 07:30,9.6883,1.287,9.773409123,2.2695,-0.703,2.375887045,7.4188,1.99,7.681060698,3.3965,-0.1404,3.399400596,2.2695,-0.703,2.375887045,1.127,0.5626,1.25962207
19/02/2020 08:00,14.83,1.1791,14.87679995,3.411,-1.0385,3.565585962,11.419,2.2176,11.63233901,7.3902,-0.8149,7.434992808,3.411,-1.0385,3.565585962,3.9792,0.2236,3.985477337
19/02/2020 08:30,14.972,-0.2249,14.97368906,3.795,-2.0355,4.306423719,11.177,1.8106,11.32270292,6.8948,-0.3843,6.905501686,3.795,-2.0355,4.306423719,3.0998,1.6512,3.512153396
19/02/2020 09:00,15.447,1.8562,15.55812609,3.424,-1.572,3.767619938,12.023,3.4282,12.50220318,6.5278,1.1084,6.62123277,3.424,-1.572,3.767619938,3.1038,2.6804,4.100989954
19/02/2020 09:30,17.8355,1.8931,17.93568755,4.3835,-1.4505,4.6172527,13.452,3.3436,13.86131181,8.1381,0.7565,8.173185662,4.3835,-1.4505,4.6172527,3.7546,2.207,4.355211839
19/02/2020 10:00,17.86,1.9306,17.96404232,4.639,-1.536,4.886677501,13.221,3.4666,13.66792437,7.5268,0.5424,7.546318043,4.639,-1.536,4.886677501,2.8878,2.0784,3.557967875
19/02/2020 10:30,17.2785,2.6462,17.47995814,3.3585,-1.192,3.563760128,13.92,3.8382,14.43946603,5.9851,1.2196,6.108096771,3.3585,-1.192,3.563760128,2.6266,2.4116,3.565787728
19/02/2020 11:00,20.0385,2.4397,20.18647117,3.9635,-1.2775,4.164293277,16.075,3.7172,16.49918788,7.6875,0.8249,7.731630893,3.9635,-1.2775,4.164293277,3.724,2.1024,4.276477728
19/02/2020 11:30,21.371,2.6304,21.53226986,5.415,-1.344,5.579297536,15.956,3.9744,16.44353342,8.3536,0.796,8.391439028,5.415,-1.344,5.579297536,2.9386,2.14,3.635240014
19/02/2020 12:00,20.9845,2.6237,21.14788505,6.3955,-1.5505,6.580765191,14.589,4.1742,15.17441487,7.8797,0.7709,7.917320184,6.3955,-1.5505,6.580765191,1.4842,2.3214,2.755312614
19/02/2020 12:30,20.7205,2.6496,20.88921972,6.8125,-1.874,7.065552508,13.908,4.5236,14.62516396,7.3395,-0.0164,7.339518323,6.8125,-1.874,7.065552508,0.527,1.8576,1.930908273
19/02/2020 13:00,20.4785,2.6077,20.64386256,6.8245,-2.0675,7.130803356,13.654,4.6752,14.43222821,6.8427,-1.5885,7.024661952,6.8245,-2.0675,7.130803356,0.0182,0.479,0.479345637
19/02/2020 13:30,20.6135,2.4943,20.76386079,6.8295,-2.2155,7.179868418,13.784,4.7098,14.56642963,6.8295,-2.2155,7.179868418,6.8295,-2.2155,7.179868418,0,0,0
19/02/2020 14:00,20.829,3.0032,21.04439239,6.824,-1.745,7.043578707,14.005,4.7482,14.78801637,6.825,-1.723,7.039130202,6.824,-1.745,7.043578707,0.001,0.022,0.022022716
19/02/2020 14:30,20.241,1.5037,20.29677794,6.808,-1.5645,6.985450898,13.433,3.0682,13.77894554,6.808,-1.5645,6.985450898,6.808,-1.5645,6.985450898,0,0,0
19/02/2020 15:00,19.725,2.3327,19.86245489,6.814,-1.4775,6.972345534,12.911,3.8102,13.46148376,6.814,-1.4775,6.972345534,6.814,-1.4775,6.972345534,0,0,0
19/02/2020 15:30,19.9995,2.3957,20.14247698,6.8235,-1.3675,6.959181597,13.176,3.7632,13.70287015,6.8235,-1.3675,6.959181597,6.8235,-1.3675,6.959181597,0,0,0
19/02/2020 16:00,19.4905,2.0248,19.59539245,6.8175,-1.487,6.977784408,12.673,3.5118,13.15057673,6.8175,-1.487,6.977784408,6.8175,-1.487,6.977784408,0,0,0
19/02/2020 16:30,19.1335,1.776,19.2157487,6.8115,-1.584,6.993253052,12.322,3.36,12.7718943,6.8115,-1.584,6.993253052,6.8115,-1.584,6.993253052,0,0,0
19/02/2020 17:00,19.2835,1.6944,19.35779852,6.8155,-1.536,6.986439454,12.468,3.2304,12.87969364,6.8155,-1.536,6.986439454,6.8155,-1.536,6.986439454,0,0,0
19/02/2020 17:30,24.648,1.038,24.66984694,11.769,-1.917,11.92410374,12.879,2.955,13.21365453,12.0272,-1.3276,12.10025048,11.769,-1.917,11.92410374,0.2582,0.5894,0.64347463
19/02/2020 18:00,21.6974,1.2924,21.73585665,12.03,-2.033,12.20057331,9.6674,3.3254,10.22335111,12.0472,-1.9966,12.21152895,12.03,-2.033,12.20057331,0.0172,0.0364,0.04025916
19/02/2020 18:30,21.6698,1.0386,21.69467497,11.752,-1.758,11.88276348,9.9178,2.7966,10.30454892,11.752,-1.758,11.88276348,11.752,-1.758,11.88276348,0,0,0
19/02/2020 19:00,22.3665,0.8176,22.38143856,11.6965,-1.712,11.82112754,10.67,2.5296,10.9657547,11.6965,-1.712,11.82112754,11.6965,-1.712,11.82112754,0,0,0
19/02/2020 19:30,22.6435,0.578,22.65087584,11.9145,-1.917,12.06773381,10.729,2.495,11.01528329,11.9145,-1.917,12.06773381,11.9145,-1.917,12.06773381,0,0,0
19/02/2020 20:00,22.0327,0.1493,22.03320584,12.0445,-2.3785,12.27710237,9.9882,2.5278,10.30310206,12.0445,-2.3785,12.27710237,12.0445,-2.3785,12.27710237,0,0,0
19/02/2020 20:30,20.9527,0.5672,20.96037579,11.5695,-2.14,11.76575243,9.3832,2.7072,9.765929248,11.5695,-2.14,11.76575243,11.5695,-2.14,11.76575243,0,0,0
19/02/2020 21:00,20.6515,-0.279,20.65338455,11.7735,-2.344,12.00456739,8.878,2.065,9.114993637,11.7735,-2.344,12.00456739,11.7735,-2.344,12.00456739,0,0,0
19/02/2020 21:30,18.9953,-0.39,18.9993032,11.0185,-2.454,11.28846572,7.9768,2.064,8.23950449,11.0185,-2.454,11.28846572,11.0185,-2.454,11.28846572,0,0,0
19/02/2020 22:00,18.4569,-0.4458,18.46228305,10.5935,-2.289,10.83797782,7.8634,1.8432,8.076536745,10.5935,-2.289,10.83797782,10.5935,-2.289,10.83797782,0,0,0
19/02/2020 22:30,18.8151,-1.0098,18.84217833,11.7725,-2.64,12.06488111,7.0426,1.6302,7.228815034,11.7725,-2.64,12.06488111,11.7725,-2.64,12.06488111,0,0,0
19/02/2020 23:00,16.5641,0.898,16.58842406,11.5135,-2.319,11.7447198,5.0506,3.217,5.988125697,11.5135,-2.319,11.7447198,11.5135,-2.319,11.7447198,0,0,0
19/02/2020 23:30,15.6646,-1.0222,15.69791661,11.721,-2.324,11.94917642,3.9436,1.3018,4.152910329,11.721,-2.324,11.94917642,11.721,-2.324,11.94917642,0,0,0
20/02/2020 00:00,14.8481,0.1746,14.84912653,11.9545,-2.284,12.17073236,2.8936,2.4586,3.797056086,11.9545,-2.284,12.17073236,11.9545,-2.284,12.17073236,0,0,0
20/02/2020 00:30,14.3155,-1.7154,14.4179103,12.1765,-2.569,12.44455356,2.139,0.8536,2.303031472,12.1765,-2.569,12.44455356,12.1765,-2.569,12.44455356,0,0,0
20/02/2020 01:00,13.7394,-0.6261,13.75365819,12.139,-2.5585,12.40569399,1.6004,1.9324,2.509073518,12.139,-2.5585,12.40569399,12.139,-2.5585,12.40569399,0,0,0
20/02/2020 01:30,13.5725,0.7387,13.59258746,12.1085,-2.5005,12.36399096,1.464,3.2392,3.554674759,12.1085,-2.5005,12.36399096,12.1085,-2.5005,12.36399096,0,0,0
20/02/2020 02:00,13.115,0.6635,13.13177281,11.817,-2.6985,12.12119595,1.298,3.362,3.603865702,11.817,-2.6985,12.12119595,11.817,-2.6985,12.12119595,0,0,0
20/02/2020 02:30,13.1369,0.4951,13.14622629,11.9195,-2.9015,12.26756628,1.2174,3.3966,3.608178809,11.9195,-2.9015,12.26756628,11.9195,-2.9015,12.26756628,0,0,0
20/02/2020 03:00,13.2983,0.6596,13.31464814,12.1155,-2.926,12.46382029,1.1828,3.5856,3.775651361,12.1155,-2.926,12.46382029,12.1155,-2.926,12.46382029,0,0,0
20/02/2020 03:30,12.5748,0.6018,12.58919212,11.946,-2.644,12.23509918,0.6288,3.2458,3.306146863,11.946,-2.644,12.23509918,11.946,-2.644,12.23509918,0,0,0
20/02/2020 04:00,12.3686,-1.3132,12.43811723,11.928,-2.254,12.13909799,0.4406,0.9408,1.038861396,11.928,-2.254,12.13909799,11.928,-2.254,12.13909799,0,0,0
20/02/2020 04:30,12.4061,-0.5115,12.41664002,12.0375,-2.5525,12.3051478,0.3686,2.041,2.074017107,12.0375,-2.5525,12.3051478,12.0375,-2.5525,12.3051478,0,0,0
20/02/2020 05:00,12.9135,0.3228,12.9175339,12.1195,-2.685,12.41335995,0.794,3.0078,3.110835393,12.1195,-2.685,12.41335995,12.1195,-2.685,12.41335995,0,0,0
20/02/2020 05:30,12.9833,0.8746,13.0127247,12.0675,-2.738,12.37421514,0.9158,3.6126,3.726871127,12.0675,-2.738,12.37421514,12.0675,-2.738,12.37421514,0,0,0
20/02/2020 06:00,13.4337,1.1204,13.48034094,12.3365,-2.59,12.60544851,1.0972,3.7104,3.869226796,12.3365,-2.59,12.60544851,12.3365,-2.59,12.60544851,0,0,0
20/02/2020 06:30,14.1001,1.3221,14.1619479,12.4095,-2.5525,12.66929148,1.6906,3.8746,4.227369575,12.4095,-2.5525,12.66929148,12.4095,-2.5525,12.66929148,0,0,0
20/02/2020 07:00,15.5426,1.0452,15.57770387,12.462,-2.528,12.71582589,3.0806,3.5732,4.717823078,12.462,-2.528,12.71582589,12.462,-2.528,12.71582589,0,0,0
20/02/2020 07:30,16.4781,0.6598,16.49130424,12.4565,-2.079,12.62880173,4.0216,2.7388,4.865623496,12.4565,-2.079,12.62880173,12.4565,-2.079,12.62880173,0,0,0
20/02/2020 08:00,17.5115,0.6063,17.52199281,12.4925,-1.9445,12.64292832,5.019,2.5508,5.630003698,12.4925,-1.9445,12.64292832,12.4925,-1.9445,12.64292832,0,0,0
20/02/2020 08:30,18.5558,1.1097,18.5889523,12.481,-1.8385,12.61568243,6.0748,2.9482,6.752412775,12.481,-1.8385,12.61568243,12.481,-1.8385,12.61568243,0,0,0
20/02/2020 09:00,19.7933,1.7564,19.87107611,12.4185,-1.546,12.51436208,7.3748,3.3024,8.080440632,12.4185,-1.546,12.51436208,12.4185,-1.546,12.51436208,0,0,0
20/02/2020 09:30,18.1833,0.9848,18.20994865,10.3525,-2.071,10.55761797,7.8308,3.0558,8.405911151,10.3525,-2.071,10.55761797,10.3525,-2.071,10.55761797,0,0,0
20/02/2020 10:00,18.869,2.6593,19.05547264,8.862,-1.6895,9.021610402,10.007,4.3488,10.91110033,8.9512,-1.2661,9.040298151,8.862,-1.6895,9.021610402,0.0892,0.4234,0.432694118
20/02/2020 10:30,21.336,2.0499,21.43424797,10.127,-2.0915,10.34072054,11.209,4.1414,11.94959727,10.4352,-0.6755,10.45704066,10.127,-2.0915,10.34072054,0.3082,1.416,1.449152594
20/02/2020 11:00,21.959,2.6257,22.11542406,11.72,-2.2205,11.92849614,10.239,4.8462,11.32796431,11.9638,-0.8813,11.99621608,11.72,-2.2205,11.92849614,0.2438,1.3392,1.361210887
20/02/2020 11:30,15.6556,3.5695,16.05737032,8.27,-1.4705,8.399718463,7.3856,5.04,8.941402986,9.1714,-0.2551,9.174947083,8.27,-1.4705,8.399718463,0.9014,1.2154,1.513181787
20/02/2020 12:00,18.3964,1.6975,18.47455112,10.484,-1.5915,10.60410903,7.9124,3.289,8.568756897,15.3608,2.1765,15.51422988,10.484,-1.5915,10.60410903,4.8768,3.768,6.162872889
20/02/2020 12:30,15.3364,2.2894,15.50633797,8.433,-1.109,8.50560815,6.9034,3.3984,7.694547038,11.0788,2.7254,11.40910227,8.433,-1.109,8.50560815,2.6458,3.8344,4.658635101
20/02/2020 13:00,15.1873,1.6008,15.27143222,7.3325,-1.333,7.452680407,7.8548,2.9338,8.384811595,13.0965,2.0174,13.25097034,7.3325,-1.333,7.452680407,5.764,3.3504,6.666999037
20/02/2020 13:30,16.0967,1.2915,16.14842788,7.7245,-1.7805,7.927047401,8.3722,3.072,8.918010812,13.9079,1.6995,14.01135192,7.7245,-1.7805,7.927047401,6.1834,3.48,7.095409471
20/02/2020 14:00,22.3002,0.7685,22.31343793,13.232,-2.8075,13.52656203,9.0682,3.576,9.747821666,17.7912,0.3451,17.79454668,13.232,-2.8075,13.52656203,4.5592,3.1526,5.543030886
20/02/2020 14:30,14.9343,2.4062,15.12690037,11.5185,-1.865,11.6685075,3.4158,4.2712,5.469080277,12.0667,-0.3866,12.07289147,11.5185,-1.865,11.6685075,0.5482,1.4784,1.576765614
20/02/2020 15:00,13.3912,0.4228,13.39787286,9.244,-1.865,9.430257738,4.1472,2.2878,4.736380124,10.539,0.753,10.56586627,9.244,-1.865,9.430257738,1.295,2.618,2.920778834
20/02/2020 15:30,16.386,0.0541,16.38608931,10.889,-2.1415,11.09758277,5.497,2.1956,5.919262484,14.4516,2.1585,14.61190832,10.889,-2.1415,11.09758277,3.5626,4.3,5.58409516
20/02/2020 16:00,14.5277,2.3316,14.71361362,10.3085,-1.686,10.4454664,4.2192,4.0176,5.8260414,12.2755,0.2916,12.27896294,10.3085,-1.686,10.4454664,1.967,1.9776,2.78926348
20/02/2020 16:30,14.5288,3.2192,14.88117193,8.957,-1.53,9.086734782,5.5718,4.7492,7.321192244,11.117,-0.4126,11.12465405,8.957,-1.53,9.086734782,2.16,1.1174,2.431909283
20/02/2020 17:00,19.5302,1.2182,19.56815585,10.099,-2.044,10.30377295,9.4312,3.2622,9.979453005,11.5294,-0.6376,11.54701685,10.099,-2.044,10.30377295,1.4304,1.4064,2.005992303
20/02/2020 17:30,17.1605,1.5025,17.22615066,8.9025,-1.9795,9.119919216,8.258,3.482,8.962080562,9.5927,-0.3445,9.598883974,8.9025,-1.9795,9.119919216,0.6902,1.635,1.774711537
20/02/2020 18:00,17.759,1.5773,17.82890788,7.411,-1.2855,7.521664128,10.348,2.8628,10.73670004,8.0082,0.6039,8.030937831,7.411,-1.2855,7.521664128,0.5972,1.8894,1.981534809
20/02/2020 18:30,19.861,0.8818,19.88056569,8.438,-1.261,8.531703523,11.423,2.1428,11.6222425,11.5032,0.7828,11.52980425,8.438,-1.261,8.531703523,3.0652,2.0438,3.684096834
20/02/2020 19:00,19.9555,0.6575,19.96632882,8.6135,-1.3615,8.720439467,11.342,2.019,11.52030056,11.1423,0.4559,11.15162294,8.6135,-1.3615,8.720439467,2.5288,1.8174,3.114124628
20/02/2020 19:30,20.319,0.6825,20.3304591,9.239,-1.5735,9.372034104,11.08,2.256,11.30733992,12.4224,0.4607,12.43093988,9.239,-1.5735,9.372034104,3.1834,2.0342,3.777830753
20/02/2020 20:00,17.6732,0.7209,17.68789685,7.797,-1.6245,7.964434019,9.8762,2.3454,10.15087324,10.584,0.6335,10.60294196,7.797,-1.6245,7.964434019,2.787,2.258,3.586911345
20/02/2020 20:30,17.919,0.7156,17.93328315,6.734,-1.385,6.874953163,11.185,2.1006,11.3805424,9.9952,1.0074,10.04583883,6.734,-1.385,6.874953163,3.2612,2.3924,4.04462646
20/02/2020 21:00,16.6675,0.5488,16.67653254,5.4375,-1.088,5.545281801,11.23,1.6368,11.34865694,9.4139,0.9578,9.462499355,5.4375,-1.088,5.545281801,3.9764,2.0458,4.471806637
20/02/2020 21:30,19.322,-0.5706,19.33042339,7.471,-1.833,7.692576291,11.851,1.2624,11.91804744,12.3498,0.0046,12.34980086,7.471,-1.833,7.692576291,4.8788,1.8376,5.213392677
20/02/2020 22:00,17.7949,-0.6818,17.80795657,8.7505,-2.236,9.031663537,9.0444,1.5542,9.17696622,11.1083,0.2436,11.1109707,8.7505,-2.236,9.031663537,2.3578,2.4796,3.421642442
20/02/2020 22:30,15.0269,0.9507,15.05694372,8.4575,-2.2645,8.755413554,6.5694,3.2152,7.31399531,9.5991,-1.5789,9.728085424,8.4575,-2.2645,8.755413554,1.1416,0.6856,1.331652327
20/02/2020 23:00,15.2863,-0.3095,15.28943288,9.3515,-2.4235,9.66042983,5.9348,2.114,6.300067225,10.3999,-1.0277,10.4505544,9.3515,-2.4235,9.66042983,1.0484,1.3958,1.74568044
20/02/2020 23:30,14.1479,0.0669,14.14805817,8.3735,-2.4675,8.729493599,5.7744,2.5344,6.306098534,8.3735,-2.4675,8.729493599,8.3735,-2.4675,8.729493599,0,0,0
21/02/2020 00:00,12.6761,-0.0871,12.67639924,8.9195,-2.6205,9.296477855,3.7566,2.5334,4.531021863,9.9793,-1.7709,10.13521166,8.9195,-2.6205,9.296477855,1.0598,0.8496,1.358306372
21/02/2020 00:30,7.486,1.629,7.661190312,6.235,-0.821,6.288820716,1.251,2.45,2.750909122,6.9262,-0.1182,6.927208506,6.235,-0.821,6.288820716,0.6912,0.7028,0.98574098
21/02/2020 01:00,7.1236,0.0627,7.123875929,4.233,-0.4845,4.260637188,2.8906,0.5472,2.941937491,6.7252,-0.4845,6.742629701,4.233,-0.4845,4.260637188,2.4922,0,2.4922
21/02/2020 01:30,10.316,-0.6948,10.3393715,5.972,-0.955,6.047876404,4.344,0.2602,4.351785845,9.719,-0.955,9.765806982,5.972,-0.955,6.047876404,3.747,0,3.747
21/02/2020 02:00,12.201,-1.2131,12.2611587,9.656,-1.7815,9.818965233,2.545,0.5684,2.607700819,11.4166,-1.7815,11.55476083,9.656,-1.7815,9.818965233,1.7606,0,1.7606
21/02/2020 02:30,10.1591,-1.5265,10.27314533,10.0505,-1.8135,10.21280238,0.1086,0.287,0.306859838,10.0505,-1.8135,10.21280238,10.0505,-1.8135,10.21280238,0,0,0
21/02/2020 03:00,8.8923,-1.5664,9.029208617,8.8855,-1.601,9.028583015,0.0068,0.0346,0.035261877,8.8855,-1.601,9.028583015,8.8855,-1.601,9.028583015,0,0,0
21/02/2020 03:30,10.2506,-1.2262,10.32367991,9.93,-1.808,10.09325339,0.3206,0.5818,0.664285782,9.9376,-1.808,10.10073056,9.93,-1.808,10.09325339,0.0076,0,0.0076
21/02/2020 04:00,9.8357,-1.8897,10.01558588,9.7935,-2.0165,9.998945669,0.0422,0.1268,0.133637869,9.7935,-2.0165,9.998945669,9.7935,-2.0165,9.998945669,0,0,0
21/02/2020 04:30,10.7218,-1.6616,10.84978847,10.647,-1.894,10.81415022,0.0748,0.2324,0.244140943,10.647,-1.894,10.81415022,10.647,-1.894,10.81415022,0,0,0
