Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/02/2020 05:00,10.1637,-1.5871,10.2868695,10.1425,-1.6495,10.27575576,0.0212,0.0624,0.065902959,10.1425,-1.6495,10.27575576,10.1425,-1.6495,10.27575576,0,0,0
21/02/2020 05:30,10.0708,-1.8433,10.23810371,10.043,-1.9575,10.23199175,0.0278,0.1142,0.117535016,10.043,-1.9575,10.23199175,10.043,-1.9575,10.23199175,0,0,0
21/02/2020 06:00,10.4861,-1.9261,10.66152683,10.4035,-2.4215,10.68159513,0.0826,0.4954,0.502238907,10.4035,-2.4215,10.68159513,10.4035,-2.4215,10.68159513,0,0,0
21/02/2020 06:30,10.7633,-1.2576,10.83652087,10.5675,-2.088,10.7718058,0.1958,0.8304,0.853171612,10.5703,-2.0784,10.77269644,10.5675,-2.088,10.7718058,0.0028,0.0096,0.01
21/02/2020 07:00,12.3574,0.501,12.36755173,11.168,-1.924,11.33251958,1.1894,2.425,2.700980814,11.1804,-1.827,11.32869247,11.168,-1.924,11.33251958,0.0124,0.097,0.097789365
21/02/2020 07:30,13.3984,0.6007,13.41185905,11.847,-2.1815,12.04617579,1.5514,2.7822,3.18551076,11.8682,-2.0595,12.04556813,11.847,-2.1815,12.04617579,0.0212,0.122,0.123828268
21/02/2020 08:00,13.3248,1.1095,13.37091191,11.642,-2.1305,11.83533668,1.6828,3.24,3.650947252,11.6728,-1.8713,11.82184518,11.642,-2.1305,11.83533668,0.0308,0.2592,0.261023524
21/02/2020 08:30,14.4874,1.9307,14.61548361,11.929,-2.0725,12.10769579,2.5584,4.0032,4.750896842,12.0912,-1.1961,12.15021698,11.929,-2.0725,12.10769579,0.1622,0.8764,0.891283232
21/02/2020 09:00,15.3409,0.7585,15.35963981,12.1085,-2.1715,12.30167405,3.2324,2.93,4.362718162,12.6393,1.4401,12.7210767,12.1085,-2.1715,12.30167405,0.5308,3.6116,3.650397677
21/02/2020 09:30,15.8765,0.6814,15.8911157,11.7945,-2.095,11.97911747,4.082,2.7764,4.936711553,12.8149,2.5928,13.07456591,11.7945,-2.095,11.97911747,1.0204,4.6878,4.797570739
21/02/2020 10:00,16.4145,0.5006,16.42213173,11.8545,-2.249,12.06595091,4.56,2.7496,5.324838041,13.6123,2.4348,13.8283391,11.8545,-2.249,12.06595091,1.7578,4.6838,5.002783553
21/02/2020 10:30,16.8292,2.5597,17.02275056,11.747,-2.3585,11.98142442,5.0822,4.9182,7.07230147,13.4204,0.8057,13.44456354,11.747,-2.3585,11.98142442,1.6734,3.1642,3.579445376
21/02/2020 11:00,17.7889,2.5051,17.96442287,12.2545,-2.4005,12.48740047,5.5344,4.9056,7.395572643,13.5927,0.8683,13.62040521,12.2545,-2.4005,12.48740047,1.3382,3.2688,3.532114477
21/02/2020 11:30,17.5255,2.5778,17.71406794,12.1235,-2.397,12.35819005,5.402,4.9748,7.343721062,12.8483,0.963,12.88433863,12.1235,-2.397,12.35819005,0.7248,3.36,3.437285999
21/02/2020 12:00,18.1395,2.6128,18.32670685,12.2795,-2.579,12.54740456,5.86,5.1918,7.829073204,13.4583,1.0018,13.49553416,12.2795,-2.579,12.54740456,1.1788,3.5808,3.769840591
21/02/2020 12:30,17.9533,2.769,18.16558124,12.1655,-2.677,12.45655327,5.7878,5.446,7.947172128,13.2965,1.1448,13.34569141,12.1655,-2.677,12.45655327,1.131,3.8218,3.985638749
21/02/2020 13:00,18.4918,2.4372,18.65171872,12.437,-3.007,12.79535142,6.0548,5.4442,8.142476078,13.686,0.8168,13.71035223,12.437,-3.007,12.79535142,1.249,3.8238,4.022616989
21/02/2020 13:30,17.6634,2.799,17.88379436,12.392,-2.699,12.68251809,5.2714,5.498,7.616801295,13.2118,1.1362,13.26056596,12.392,-2.699,12.68251809,0.8198,3.8352,3.921840267
21/02/2020 14:00,17.4967,1.6532,17.5746289,12.3905,-2.76,12.69417545,5.1062,4.4132,6.749045316,13.1269,0.4022,13.13306013,12.3905,-2.76,12.69417545,0.7364,3.1622,3.246812868
21/02/2020 14:30,17.3916,1.2499,17.43645608,12.628,-2.9445,12.96674455,4.7636,4.1944,6.347036814,13.1406,0.3291,13.14472043,12.628,-2.9445,12.96674455,0.5126,3.2736,3.313489961
21/02/2020 15:00,15.8561,1.6001,15.93663161,11.6225,-2.3935,11.86639577,4.2336,3.9936,5.81998367,11.7291,-1.2011,11.79043799,11.6225,-2.3935,11.86639577,0.1066,1.1924,1.197155512
21/02/2020 15:30,16.0985,1.3488,16.15490525,11.4445,-2.281,11.66959902,4.654,3.6298,5.90213216,11.7047,-1.3584,11.78326155,11.4445,-2.281,11.66959902,0.2602,0.9226,0.958590006
21/02/2020 16:00,16.6041,0.7649,16.62170896,12.0555,-2.6115,12.33511299,4.5486,3.3764,5.664789398,12.3617,-1.6063,12.4656258,12.0555,-2.6115,12.33511299,0.3062,1.0052,1.050802303
21/02/2020 16:30,14.9654,1.389,15.02972116,10.819,-2.093,11.0195921,4.1464,3.482,5.414513548,10.842,-1.8972,11.00674029,10.819,-2.093,11.0195921,0.023,0.1958,0.19714624
21/02/2020 17:00,17.1149,0.7961,17.1334053,11.9865,-1.9965,12.15163341,5.1284,2.7926,5.83944358,12.5231,-0.5585,12.53554769,11.9865,-1.9965,12.15163341,0.5366,1.438,1.534856202
21/02/2020 17:30,15.8947,1.6242,15.97746894,11.2655,-1.734,11.39816855,4.6292,3.3582,5.719003399,11.4201,-0.916,11.45677703,11.2655,-1.734,11.39816855,0.1546,0.818,0.832481327
21/02/2020 18:00,15.7932,1.5302,15.86715722,10.158,-1.756,10.30866141,5.6352,3.2862,6.523387884,10.9952,-0.7096,11.01807402,10.158,-1.756,10.30866141,0.8372,1.0464,1.340095817
21/02/2020 18:30,16.9874,0.4208,16.99261108,10.182,-2.151,10.40672499,6.8054,2.5718,7.275137415,12.4448,-0.2262,12.44685557,10.182,-2.151,10.40672499,2.2628,1.9248,2.970710164
21/02/2020 19:00,19.0891,0.0342,19.08913064,12.0705,-2.917,12.41796518,7.0186,2.9512,7.613824755,14.6241,-0.6542,14.6387253,12.0705,-2.917,12.41796518,2.5536,2.2628,3.411911019
21/02/2020 19:30,17.672,1.6991,17.75349331,12.054,-2.2465,12.26155285,5.618,3.9456,6.865106216,13.6218,0.8707,13.64959903,12.054,-2.2465,12.26155285,1.5678,3.1172,3.489259618
21/02/2020 20:00,16.4761,1.0957,16.51249314,11.1145,-2.2815,11.34624839,5.3616,3.3772,6.336579077,12.3117,-0.4719,12.3207405,11.1145,-2.2815,11.34624839,1.1972,1.8096,2.169778791
21/02/2020 20:30,16.4896,0.9051,16.5144214,10.646,-2.2745,10.88626043,5.8436,3.1796,6.652632345,12.255,-0.4735,12.26414397,10.646,-2.2745,10.88626043,1.609,1.801,2.415053209
21/02/2020 21:00,16.0901,0.2735,16.09242431,10.6555,-2.5605,10.95882478,5.4346,2.834,6.129146202,11.7365,-0.9717,11.77665628,10.6555,-2.5605,10.95882478,1.081,1.5888,1.921678027
21/02/2020 21:30,14.6151,0.8628,14.64054548,9.5395,-2.143,9.777244461,5.0756,3.0058,5.898859975,10.1069,-0.0838,10.1072474,9.5395,-2.143,9.777244461,0.5674,2.0592,2.135941806
21/02/2020 22:00,14.4034,0.1604,14.4042931,9.155,-2.231,9.422918126,5.2484,2.3914,5.767538168,10.114,-0.9052,10.15442677,9.155,-2.231,9.422918126,0.959,1.3258,1.636284401
21/02/2020 22:30,14.9016,0.0852,14.90184356,10.044,-2.384,10.32305149,4.8576,2.4692,5.449149145,10.7602,-0.8786,10.79601047,10.044,-2.384,10.32305149,0.7162,1.5054,1.667084761
21/02/2020 23:00,14.6821,0.8535,14.70688691,11.0955,-2.2425,11.31984658,3.5866,3.096,4.738028658,11.3383,-1.4907,11.43587484,11.0955,-2.2425,11.31984658,0.2428,0.7518,0.79003486
21/02/2020 23:30,13.1588,0.6628,13.17548182,11.09,-1.817,11.23786408,2.0688,2.4798,3.229449099,11.09,-1.817,11.23786408,11.09,-1.817,11.23786408,0,0,0
22/02/2020 00:00,12.1728,0.0727,12.17301709,10.702,-1.8435,10.85961768,1.4708,1.9162,2.415590007,10.702,-1.8435,10.85961768,10.702,-1.8435,10.85961768,0,0,0
22/02/2020 00:30,11.5337,0.1042,11.53417068,10.7465,-1.571,10.86072296,0.7872,1.6752,1.850939999,10.7465,-1.571,10.86072296,10.7465,-1.571,10.86072296,0,0,0
22/02/2020 01:00,11.4892,-0.2852,11.49273926,10.749,-1.8,10.89866969,0.7402,1.5148,1.685976002,10.749,-1.8,10.89866969,10.749,-1.8,10.89866969,0,0,0
22/02/2020 01:30,11.4338,-0.4151,11.44133255,10.782,-2.3515,11.03544635,0.6518,1.9364,2.043156431,10.782,-2.3515,11.03544635,10.782,-2.3515,11.03544635,0,0,0
22/02/2020 02:00,12.0045,0.1638,12.00561746,11.5495,-2.626,11.84427399,0.455,2.7898,2.826660404,11.5495,-2.626,11.84427399,11.5495,-2.626,11.84427399,0,0,0
22/02/2020 02:30,12.3796,-1.8149,12.51192864,12.227,-2.9785,12.58455368,0.1526,1.1636,1.173563684,12.227,-2.9785,12.58455368,12.227,-2.9785,12.58455368,0,0,0
22/02/2020 03:00,12.0325,-2.9595,12.39111361,12.0325,-2.9595,12.39111361,0,0,0,12.0325,-2.9595,12.39111361,12.0325,-2.9595,12.39111361,0,0,0
22/02/2020 03:30,11.2803,-2.7719,11.61587697,11.2775,-2.8035,11.62074088,0.0028,0.0316,0.031723808,11.2775,-2.8035,11.62074088,11.2775,-2.8035,11.62074088,0,0,0
22/02/2020 04:00,10.5389,-2.2034,10.76677225,10.5245,-2.428,10.80093904,0.0144,0.2246,0.225061147,10.5245,-2.428,10.80093904,10.5245,-2.428,10.80093904,0,0,0
22/02/2020 04:30,10.3217,-1.3548,10.4102341,10.2545,-1.876,10.42468926,0.0672,0.5212,0.5255143,10.2545,-1.876,10.42468926,10.2545,-1.876,10.42468926,0,0,0
22/02/2020 05:00,8.8464,-1.2341,8.932065594,8.806,-1.6545,8.960078473,0.0404,0.4204,0.422336738,8.806,-1.6545,8.960078473,8.806,-1.6545,8.960078473,0,0,0
22/02/2020 05:30,8.764,-0.4961,8.77803003,8.019,-1.3745,8.135945627,0.745,0.8784,1.151786248,8.019,-1.3745,8.135945627,8.019,-1.3745,8.135945627,0,0,0
22/02/2020 06:00,10.4108,-0.5473,10.42517597,9.158,-1.5765,9.292702311,1.2528,1.0292,1.621345269,9.158,-1.5765,9.292702311,9.158,-1.5765,9.292702311,0,0,0
22/02/2020 06:30,10.8034,-0.0896,10.80377155,10.212,-1.426,10.31108239,0.5914,1.3364,1.461409908,10.212,-1.426,10.31108239,10.212,-1.426,10.31108239,0,0,0
22/02/2020 07:00,11.0024,-0.2656,11.00560535,10.53,-1.552,10.64375892,0.4724,1.2864,1.370396556,10.53,-1.552,10.64375892,10.53,-1.552,10.64375892,0,0,0
22/02/2020 07:30,11.0207,-0.59,11.03648171,10.4995,-2.101,10.70764686,0.5212,1.511,1.598364927,10.4995,-2.101,10.70764686,10.4995,-2.101,10.70764686,0,0,0
22/02/2020 08:00,11.7271,1.0488,11.77390572,10.4695,-1.863,10.63396442,1.2576,2.9118,3.171771902,10.4695,-1.863,10.63396442,10.4695,-1.863,10.63396442,0,0,0
22/02/2020 08:30,12.4299,1.1824,12.48601152,10.6155,-1.616,10.73779755,1.8144,2.7984,3.335129671,10.6155,-1.616,10.73779755,10.6155,-1.616,10.73779755,0,0,0
22/02/2020 09:00,13.6888,0.5757,13.70090055,11.429,-1.7255,11.55852029,2.2598,2.3012,3.225246887,11.43,-1.7245,11.55935985,11.429,-1.7255,11.55852029,0.001,0.001,0.001414214
22/02/2020 09:30,15.0544,0.1281,15.054945,12.926,-2.4995,13.1654463,2.1284,2.6276,3.381474282,12.926,-2.4995,13.1654463,12.926,-2.4995,13.1654463,0,0,0
22/02/2020 10:00,14.7731,1.5818,14.85754269,12.8885,-2.433,13.1161321,1.8846,4.0148,4.435125274,12.8885,-2.433,13.1161321,12.8885,-2.433,13.1161321,0,0,0
22/02/2020 10:30,14.8696,1.7667,14.97418556,12.674,-2.2865,12.87860079,2.1956,4.0532,4.609673481,12.674,-2.2865,12.87860079,12.674,-2.2865,12.87860079,0,0,0
22/02/2020 11:00,15.7569,1.5595,15.83388575,13.2435,-2.4485,13.46794136,2.5134,4.008,4.730881901,13.2455,-2.4159,13.46402032,13.2435,-2.4485,13.46794136,0.002,0.0326,0.032661292
22/02/2020 11:30,15.0888,1.8911,15.20684532,13.017,-2.3215,13.22239204,2.0718,4.2126,4.69450253,13.017,-2.3215,13.22239204,13.017,-2.3215,13.22239204,0,0,0
22/02/2020 12:00,16.3285,1.4037,16.38872435,13.5695,-2.7205,13.83952494,2.759,4.1242,4.961966006,13.5705,-2.7041,13.83729117,13.5695,-2.7205,13.83952494,0.001,0.0164,0.01643046
22/02/2020 12:30,15.8635,1.7026,15.95460683,13.3415,-2.773,13.62663389,2.522,4.4756,5.137263801,13.3415,-2.773,13.62663389,13.3415,-2.773,13.62663389,0,0,0
22/02/2020 13:00,15.3179,1.654,15.40693923,12.6855,-2.76,12.98227677,2.6324,4.414,5.139350714,12.6855,-2.76,12.98227677,12.6855,-2.76,12.98227677,0,0,0
22/02/2020 13:30,15.5,1.7023,15.59319805,12.381,-2.5785,12.64665265,3.119,4.2808,5.296546954,12.3858,-2.5181,12.63917993,12.381,-2.5785,12.64665265,0.0048,0.0604,0.060590428
22/02/2020 14:00,15.2543,1.6624,15.34461607,12.1305,-2.431,12.37169314,3.1238,4.0934,5.149179546,12.2197,-1.8022,12.35188216,12.1305,-2.431,12.37169314,0.0892,0.6288,0.635095331
22/02/2020 14:30,15.8529,1.2475,15.90190852,12.3345,-2.6885,12.62410086,3.5184,3.936,5.279321411,12.5005,-1.3705,12.57540339,12.3345,-2.6885,12.62410086,0.166,1.318,1.328412587
22/02/2020 15:00,15.0481,1.3083,15.10486552,11.9875,-2.7535,12.29967148,3.0606,4.0618,5.085812777,11.9903,-2.6997,12.29047087,11.9875,-2.7535,12.29967148,0.0028,0.0538,0.053872813
22/02/2020 15:30,15.3491,1.2091,15.39664878,11.8595,-2.9075,12.21070418,3.4896,4.1166,5.396638187,11.9257,-2.4649,12.17776878,11.8595,-2.9075,12.21070418,0.0662,0.4426,0.447523407
22/02/2020 16:00,15.7396,1.4222,15.80372301,12.128,-2.772,12.44075432,3.6116,4.1942,5.534886467,12.297,-1.955,12.45143502,12.128,-2.772,12.44075432,0.169,0.817,0.834296111
22/02/2020 16:30,14.5084,1.4878,14.58448557,11.349,-2.524,11.62627959,3.1594,4.0118,5.106500524,11.3548,-2.4472,11.61551854,11.349,-2.524,11.62627959,0.0058,0.0768,0.077018699
22/02/2020 17:00,15.4614,1.4805,15.5321206,11.415,-2.3595,11.65630581,4.0464,3.84,5.578436426,12.2368,-0.6133,12.25215945,11.415,-2.3595,11.65630581,0.8218,1.7462,1.929914423
22/02/2020 17:30,15.7358,1.555,15.81244531,11.624,-2.19,11.82850269,4.1118,3.745,5.561647619,12.61,-0.0376,12.61005606,11.624,-2.19,11.82850269,0.986,2.1524,2.367492716
22/02/2020 18:00,15.4126,1.5203,15.48739974,11.753,-2.0395,11.9286449,3.6596,3.5598,5.105374443,12.7236,-0.0493,12.72369551,11.753,-2.0395,11.9286449,0.9706,1.9902,2.214262947
22/02/2020 18:30,15.3411,0.5444,15.35075635,11.5375,-2.327,11.76982732,3.8036,2.8714,4.76574348,12.7259,-0.4108,12.73252871,11.5375,-2.327,11.76982732,1.1884,1.9162,2.254798661
22/02/2020 19:00,15.5334,0.5443,15.54293338,11.823,-2.2455,12.0343508,3.7104,2.7898,4.642203378,13.071,-0.1931,13.07242627,11.823,-2.2455,12.0343508,1.248,2.0524,2.402051157
22/02/2020 19:30,15.707,0.4671,15.71394385,12.032,-2.2805,12.24621183,3.675,2.7476,4.588565218,12.7194,-0.3325,12.72374523,12.032,-2.2805,12.24621183,0.6874,1.948,2.065725722
22/02/2020 20:00,15.4111,0.2359,15.41290537,11.8235,-2.5875,12.10331808,3.5876,2.8234,4.565354457,12.7671,-0.5013,12.77693798,11.8235,-2.5875,12.10331808,0.9436,2.0862,2.289674955
22/02/2020 20:30,15.0391,0.3117,15.0423298,11.8115,-2.6615,12.10764694,3.2276,2.9732,4.388316306,12.4423,-0.4295,12.44971082,11.8115,-2.6615,12.10764694,0.6308,2.232,2.319425067
22/02/2020 21:00,14.2424,0.1611,14.2433111,11.418,-2.8035,11.7571398,2.8244,2.9646,4.09464144,11.5572,-1.7427,11.6878516,11.418,-2.8035,11.7571398,0.1392,1.0608,1.069894051
22/02/2020 21:30,14.1151,0.03,14.11513188,11.4645,-2.922,11.83101197,2.6506,2.952,3.967364914,11.5585,-2.1982,11.76567063,11.4645,-2.922,11.83101197,0.094,0.7238,0.729878373
22/02/2020 22:00,13.3153,-0.1556,13.31620912,11.2455,-3.149,11.67807652,2.0698,2.9934,3.639301526,11.2839,-2.8754,11.6444976,11.2455,-3.149,11.67807652,0.0384,0.2736,0.276281595
22/02/2020 22:30,12.4545,0.5356,12.4660113,10.6285,-2.762,10.9815143,1.826,3.2976,3.769408675,10.6439,-2.5748,10.95089961,10.6285,-2.762,10.9815143,0.0154,0.1872,0.187832372
22/02/2020 23:00,13.6005,-0.3987,13.60634271,11.8945,-2.9975,12.26638237,1.706,2.5988,3.108729232,11.9175,-2.9293,12.272229,11.8945,-2.9975,12.26638237,0.023,0.0682,0.071973884
22/02/2020 23:30,12.1262,-0.6003,12.14104965,11.599,-3.2135,12.03592054,0.5272,2.6132,2.665849598,11.599,-3.2135,12.03592054,11.599,-3.2135,12.03592054,0,0,0
23/02/2020 00:00,11.7266,-1.4623,11.81742226,11.405,-3.2595,11.86163417,0.3216,1.7972,1.825747628,11.405,-3.2595,11.86163417,11.405,-3.2595,11.86163417,0,0,0
23/02/2020 00:30,11.8751,-2.0439,12.04971067,11.7445,-3.2535,12.18681839,0.1306,1.2096,1.216629985,11.7445,-3.2535,12.18681839,11.7445,-3.2535,12.18681839,0,0,0
23/02/2020 01:00,10.4475,-2.6058,10.76756471,10.4255,-2.963,10.83837715,0.022,0.3572,0.35787685,10.4255,-2.963,10.83837715,10.4255,-2.963,10.83837715,0,0,0
23/02/2020 01:30,10.7612,-1.0342,10.81078143,10.237,-2.838,10.6231075,0.5242,1.8038,1.878424893,10.237,-2.838,10.6231075,10.237,-2.838,10.6231075,0,0,0
23/02/2020 02:00,12.2258,-1.9526,12.38074442,12.029,-2.951,12.38568698,0.1968,0.9984,1.017611321,12.029,-2.951,12.38568698,12.029,-2.951,12.38568698,0,0,0
23/02/2020 02:30,12.231,-2.992,12.59164108,12.231,-2.992,12.59164108,0,0,0,12.231,-2.992,12.59164108,12.231,-2.992,12.59164108,0,0,0
23/02/2020 03:00,11.5795,-2.872,11.93034804,11.5795,-2.872,11.93034804,0,0,0,11.5795,-2.872,11.93034804,11.5795,-2.872,11.93034804,0,0,0
23/02/2020 03:30,10.9183,-2.6186,11.22792683,10.9145,-2.681,11.2389533,0.0038,0.0624,0.062515598,10.9145,-2.681,11.2389533,10.9145,-2.681,11.2389533,0,0,0
23/02/2020 04:00,11.3474,-2.8032,11.68851646,11.334,-2.951,11.71187248,0.0134,0.1478,0.148406199,11.334,-2.951,11.71187248,11.334,-2.951,11.71187248,0,0,0
23/02/2020 04:30,9.6983,-2.4828,10.01105982,9.6955,-2.551,10.02548359,0.0028,0.0682,0.068257454,9.6955,-2.551,10.02548359,9.6955,-2.551,10.02548359,0,0,0
23/02/2020 05:00,10.1134,-1.4413,10.21558639,9.331,-2.5625,9.676464605,0.7824,1.1212,1.367201229,9.331,-2.5625,9.676464605,9.331,-2.5625,9.676464605,0,0,0
23/02/2020 05:30,8.8785,-0.0218,8.878526763,8.3285,-2.277,8.634155503,0.55,2.2552,2.321298568,8.3285,-2.277,8.634155503,8.3285,-2.277,8.634155503,0,0,0
23/02/2020 06:00,8.0973,0.3898,8.10667696,6.9635,-1.895,7.216741457,1.1338,2.2848,2.550649619,6.9635,-1.895,7.216741457,6.9635,-1.895,7.216741457,0,0,0
23/02/2020 06:30,10.316,0.1818,10.31760182,7.651,-1.914,7.886773548,2.665,2.0958,3.390369101,7.652,-1.9102,7.88682243,7.651,-1.914,7.886773548,0.001,0.0038,0.003929377
23/02/2020 07:00,11.0261,0.01,11.02610453,8.7135,-2.151,8.975070097,2.3126,2.161,3.165128711,8.7135,-2.151,8.975070097,8.7135,-2.151,8.975070097,0,0,0
23/02/2020 07:30,10.7703,0.1979,10.77211801,9.0615,-2.1955,9.323679665,1.7088,2.3934,2.940809582,9.0615,-2.1955,9.323679665,9.0615,-2.1955,9.323679665,0,0,0
23/02/2020 08:00,12.492,0.3833,12.49787914,10.834,-2.1175,11.03899281,1.658,2.5008,3.000494066,10.834,-2.1175,11.03899281,10.834,-2.1175,11.03899281,0,0,0
23/02/2020 08:30,12.4983,-0.0195,12.49831521,11.7215,-2.0145,11.89334993,0.7768,1.995,2.140897765,11.7215,-2.0145,11.89334993,11.7215,-2.0145,11.89334993,0,0,0
23/02/2020 09:00,12.0793,0.3603,12.0846723,11.6905,-2.3075,11.91605415,0.3888,2.6678,2.695982619,11.6905,-2.3075,11.91605415,11.6905,-2.3075,11.91605415,0,0,0
23/02/2020 09:30,12.9047,0.2898,12.9079536,11.4475,-2.212,11.65925385,1.4572,2.5018,2.895243527,11.4475,-2.212,11.65925385,11.4475,-2.212,11.65925385,0,0,0
23/02/2020 10:00,12.3403,1.3235,12.41106991,10.1265,-2.0355,10.32904945,2.2138,3.359,4.022908331,10.1419,-1.9751,10.33243222,10.1265,-2.0355,10.32904945,0.0154,0.0604,0.062332335
23/02/2020 10:30,12.7631,1.5107,12.85219577,8.9825,-1.8465,9.17032543,3.7806,3.3572,5.056058564,9.9847,-1.1659,10.05253982,8.9825,-1.8465,9.17032543,1.0022,0.6806,1.211454168
23/02/2020 11:00,17.8884,0.8803,17.91004698,12.688,-2.3205,12.89845201,5.2004,3.2008,6.106494968,15.1572,-1.6207,15.24360129,12.688,-2.3205,12.89845201,2.4692,0.6998,2.5664506
23/02/2020 11:30,14.8316,1.5392,14.91125398,12.707,-2.227,12.90067355,2.1246,3.7662,4.324140099,12.7686,-2.1138,12.94238372,12.707,-2.227,12.90067355,0.0616,0.1132,0.128875133
23/02/2020 12:00,17.2551,1.3553,17.30824411,14.6035,-2.4655,14.81016214,2.6516,3.8208,4.650752111,14.8665,-2.0691,15.0097967,14.6035,-2.4655,14.81016214,0.263,0.3964,0.475712056
23/02/2020 12:30,16.1458,0.8509,16.1682061,14.579,-2.5215,14.79544535,1.5668,3.3724,3.718594358,14.579,-2.5215,14.79544535,14.579,-2.5215,14.79544535,0,0,0
23/02/2020 13:00,12.6413,1.9401,12.78931013,10.8575,-2.2965,11.09771231,1.7838,4.2366,4.596816507,10.8575,-2.2965,11.09771231,10.8575,-2.2965,11.09771231,0,0,0
23/02/2020 13:30,13.7985,1.5793,13.88858491,9.3335,-2.2685,9.605223293,4.465,3.8478,5.894216643,10.1715,-1.5687,10.29175553,9.3335,-2.2685,9.605223293,0.838,0.6998,1.091771057
23/02/2020 14:00,11.2255,2.1506,11.42965138,6.0895,-1.581,6.291388658,5.136,3.7316,6.348490731,8.6565,-0.4338,8.667362614,6.0895,-1.581,6.291388658,2.567,1.1472,2.811682208
23/02/2020 14:30,14.1011,-0.0104,14.10110384,7.0375,-1.557,7.207680296,7.0636,1.5466,7.230934692,12.8139,-0.0806,12.81415349,7.0375,-1.557,7.207680296,5.7764,1.4764,5.962093082
23/02/2020 15:00,10.0304,-0.963,10.07652188,4.157,-1.107,4.301871453,5.8734,0.144,5.875164982,9.1932,1.2346,9.275729804,4.157,-1.107,4.301871453,5.0362,2.3416,5.553953637
23/02/2020 15:30,11.4164,-1.0045,11.4605065,2.954,-1.0045,3.120117987,8.4624,0,8.4624,10.6474,0.9521,10.68988406,2.954,-1.0045,3.120117987,7.6934,1.9566,7.938305053
23/02/2020 16:00,11.4625,-0.7,11.48385415,1.9315,-0.7,2.054432343,9.531,0,9.531,11.2465,1.1836,11.30861049,1.9315,-0.7,2.054432343,9.315,1.8836,9.503534814
23/02/2020 16:30,12.202,-0.417,12.20912335,1.788,-0.417,1.835982843,10.414,0,10.414,12.323,1.2044,12.3817167,1.788,-0.417,1.835982843,10.535,1.6214,10.65904137
23/02/2020 17:00,12.119,-0.0615,12.11915605,1.26,-0.0615,1.2615,10.859,0,10.859,12.285,1.3171,12.35540276,1.26,-0.0615,1.2615,11.025,1.3786,11.11085789
23/02/2020 17:30,12.4705,-0.0086,12.47050297,1.0805,-0.024,1.08076651,11.39,0.0154,11.39001041,12.8615,1.0782,12.90661449,1.0805,-0.024,1.08076651,11.781,1.1022,11.83244716
23/02/2020 18:00,13.335,1.2701,13.39534916,0.98,0.0595,0.981804589,12.355,1.2106,12.41416841,13.328,0.0595,13.32813281,0.98,0.0595,0.981804589,12.348,0,12.348
23/02/2020 18:30,13.936,1.1308,13.98180262,0.986,0.094,0.990470595,12.95,1.0368,12.99143773,13.941,0.094,13.9413169,0.986,0.094,0.990470595,12.955,0,12.955
23/02/2020 19:00,14.2925,1.0739,14.3327882,0.8975,0.0985,0.902888974,13.395,0.9754,13.43046649,14.2995,0.0985,14.29983925,0.8975,0.0985,0.902888974,13.402,0,13.402
23/02/2020 19:30,14.352,1.1021,14.39425331,0.888,0.0845,0.892011351,13.464,1.0176,13.5024,14.348,0.0845,14.34824882,0.888,0.0845,0.892011351,13.46,0,13.46
23/02/2020 20:00,14.14,1.0293,14.17741367,0.888,0.0905,0.892599714,13.252,0.9388,13.28521168,14.142,0.0905,14.14228957,0.888,0.0905,0.892599714,13.254,0,13.254
23/02/2020 20:30,13.72,0.9242,13.75109253,0.888,0.088,0.892349707,12.832,0.8362,12.85921671,13.703,0.088,13.70328256,0.888,0.088,0.892349707,12.815,0,12.815
23/02/2020 21:00,13.2155,0.8611,13.24352421,0.8895,0.0825,0.893317693,12.326,0.7786,12.35056654,13.2105,0.0825,13.21075761,0.8895,0.0825,0.893317693,12.321,0,12.321
23/02/2020 21:30,12.5045,0.7025,12.5242176,0.8895,0.0805,0.893135208,11.615,0.622,11.63164258,12.5065,0.0805,12.50675907,0.8895,0.0805,0.893135208,11.617,0,11.617
23/02/2020 22:00,12.096,0.4568,12.10462235,0.89,0.094,0.894950278,11.206,0.3628,11.21187138,12.153,0.094,12.15336353,0.89,0.094,0.894950278,11.263,0,11.263
23/02/2020 22:30,11.421,0.0881,11.42133979,0.895,-0.0395,0.895871224,10.526,0.1276,10.52677338,11.479,-0.0395,11.47906796,0.895,-0.0395,0.895871224,10.584,0,10.584
23/02/2020 23:00,11.0644,-1.2449,11.13421409,1.311,-1.3725,1.898019297,9.7534,0.1276,9.754234635,10.966,-1.3715,11.05143286,1.311,-1.3725,1.898019297,9.655,0.001,9.655000052
23/02/2020 23:30,10.2843,0.8014,10.31547713,1.5195,-1.135,1.896603609,8.7648,1.9364,8.976155302,9.8975,-0.7424,9.925304228,1.5195,-1.135,1.896603609,8.378,0.3926,8.387193736
24/02/2020 00:00,10.354,-0.521,10.36709974,2.696,-1.316,3.000045333,7.658,0.795,7.699155084,9.9248,-1.1932,9.996268368,2.696,-1.316,3.000045333,7.2288,0.1228,7.229842964
24/02/2020 00:30,10.6029,-0.6105,10.62046132,4.5655,-1.4045,4.776652646,6.0374,0.794,6.089387059,9.9011,-1.4035,10.00007967,4.5655,-1.4045,4.776652646,5.3356,0.001,5.335600094
24/02/2020 01:00,8.4959,-0.5864,8.516113067,4.2335,-1.362,4.447197573,4.2624,0.7756,4.332390693,7.4063,-1.361,7.530312124,4.2335,-1.362,4.447197573,3.1728,0.001,3.172800158
24/02/2020 01:30,8.9273,-0.792,8.96236293,4.8635,-1.514,5.093704767,4.0638,0.722,4.127439211,8.0873,-1.514,8.227795409,4.8635,-1.514,5.093704767,3.2238,0,3.2238
24/02/2020 02:00,9.2966,-0.9434,9.344344553,5.899,-1.744,6.151401222,3.3976,0.8006,3.490651246,8.348,-1.744,8.528226076,5.899,-1.744,6.151401222,2.449,0,2.449
24/02/2020 02:30,7.3265,-0.9241,7.384548941,5.0215,-1.9725,5.395017933,2.305,1.0484,2.532225811,6.5355,-1.9475,6.819495326,5.0215,-1.9725,5.395017933,1.514,0.025,1.514206393
24/02/2020 03:00,6.1636,-0.5907,6.191840716,3.129,-1.7985,3.609050187,3.0346,1.2078,3.26612584,4.9348,-1.4615,5.14667206,3.129,-1.7985,3.609050187,1.8058,0.337,1.836976494
24/02/2020 03:30,6.8613,-0.7705,6.904426692,2.3685,-1.6605,2.892585781,4.4928,0.89,4.580103911,5.3119,-1.2045,5.446751496,2.3685,-1.6605,2.892585781,2.9434,0.456,2.978512978
24/02/2020 04:00,13.1458,-1.5699,13.23920857,7.595,-2.4415,7.97777834,5.5508,0.8716,5.618813683,10.6374,-2.0363,10.83054922,7.595,-2.4415,7.97777834,3.0424,0.4052,3.069264537
24/02/2020 04:30,13.1534,-2.0242,13.30824245,11.65,-2.99,12.02757665,1.5034,0.9658,1.786891491,11.7008,-2.917,12.05892241,11.65,-2.99,12.02757665,0.0508,0.073,0.088936157
24/02/2020 05:00,10.8965,-2.6565,11.21564552,10.8965,-2.6565,11.21564552,0,0,0,10.8965,-2.6565,11.21564552,10.8965,-2.6565,11.21564552,0,0,0
24/02/2020 05:30,9.4965,-2.1339,9.733295509,9.4955,-2.1445,9.73464948,0.001,0.0106,0.010647065,9.4955,-2.1445,9.73464948,9.4955,-2.1445,9.73464948,0,0,0
24/02/2020 06:00,9.6272,-0.3911,9.635140842,9.103,-1.8435,9.287793131,0.5242,1.4524,1.544102134,9.103,-1.8435,9.287793131,9.103,-1.8435,9.287793131,0,0,0
24/02/2020 06:30,11.4019,-0.3355,11.40683496,9.9495,-1.7555,10.10318418,1.4524,1.42,2.031222725,9.9495,-1.7555,10.10318418,9.9495,-1.7555,10.10318418,0,0,0
24/02/2020 07:00,13.2156,0.1649,13.21662874,10.946,-1.7215,11.08054503,2.2696,1.8864,2.951201301,10.9488,-1.7091,11.0813918,10.946,-1.7215,11.08054503,0.0028,0.0124,0.012712199
24/02/2020 07:30,14.8207,0.4536,14.82763978,12.0635,-1.787,12.19513843,2.7572,2.2406,3.552807369,12.0635,-1.787,12.19513843,12.0635,-1.787,12.19513843,0,0,0
24/02/2020 08:00,15.0073,0.7131,15.02423259,12.0755,-2.4205,12.31570219,2.9318,3.1336,4.29125858,12.0755,-2.4205,12.31570219,12.0755,-2.4205,12.31570219,0,0,0
24/02/2020 08:30,15.3659,1.5972,15.44868702,11.5355,-2.36,11.77443673,3.8304,3.9572,5.507394665,11.5413,-2.2438,11.75739104,11.5355,-2.36,11.77443673,0.0058,0.1162,0.11634466
24/02/2020 09:00,16.914,2.0074,17.03270533,11.922,-2.279,12.13787152,4.992,4.2864,6.579763595,12.474,-1.0876,12.5213238,11.922,-2.279,12.13787152,0.552,1.1914,1.31306434
24/02/2020 09:30,17.0021,2.1425,17.13656064,12.0965,-2.2755,12.30866412,4.9056,4.418,6.601790315,12.6879,0.2157,12.68973337,12.0965,-2.2755,12.30866412,0.5914,2.4912,2.560435783
24/02/2020 10:00,17.1132,2.3436,17.27292897,12.172,-2.082,12.34877759,4.9412,4.4256,6.633354566,12.8574,0.4132,12.86403782,12.172,-2.082,12.34877759,0.6854,2.4952,2.587623659
24/02/2020 10:30,17.6964,2.6988,17.9010082,12.211,-1.845,12.349597,5.4854,4.5438,7.122901909,13.457,0.7786,13.47950544,12.211,-1.845,12.349597,1.246,2.6236,2.904443658
24/02/2020 11:00,17.8987,2.4985,18.07224291,12.2865,-1.8245,12.42122709,5.6122,4.323,7.084145526,13.3723,0.6035,13.38591123,12.2865,-1.8245,12.42122709,1.0858,2.428,2.65972661
24/02/2020 11:30,18.3168,2.597,18.49998841,12.361,-1.938,12.51200084,5.9558,4.535,7.48583854,14.0142,0.703,14.03182136,12.361,-1.938,12.51200084,1.6532,2.641,3.115758534
24/02/2020 12:00,17.8263,2.5442,18.00694103,12.0115,-2.109,12.19524552,5.8148,4.6532,7.447427024,13.8307,0.628,13.84495022,12.0115,-2.109,12.19524552,1.8192,2.737,3.2864354
24/02/2020 12:30,18.617,2.3839,18.76900818,12.497,-2.2395,12.69607692,6.12,4.6234,7.670086542,14.2394,0.4649,14.2469872,12.497,-2.2395,12.69607692,1.7424,2.7044,3.217100732
24/02/2020 13:00,18.0878,2.3154,18.23539377,12.655,-2.31,12.86410218,5.4328,4.6254,7.135099228,13.6506,0.3868,13.65607903,12.655,-2.31,12.86410218,0.9956,2.6968,2.874708611
24/02/2020 13:30,17.7969,2.4554,17.96548465,12.5735,-2.238,12.77112157,5.2234,4.6934,7.022244023,13.4039,0.5162,13.41383605,12.5735,-2.238,12.77112157,0.8304,2.7542,2.876661572
24/02/2020 14:00,17.4742,2.326,17.62832782,12.439,-2.261,12.6428178,5.0352,4.587,6.811300026,13.0332,0.3436,13.03772845,12.439,-2.261,12.6428178,0.5942,2.6046,2.671519193
24/02/2020 14:30,17.516,2.283,17.66415424,12.547,-2.398,12.7740993,4.969,4.681,6.826618636,13.317,0.3448,13.32146298,12.547,-2.398,12.7740993,0.77,2.7428,2.848833417
24/02/2020 15:00,16.8638,2.1466,16.99987182,12.296,-2.569,12.56150377,4.5678,4.7156,6.565186989,12.8624,0.1652,12.86346084,12.296,-2.569,12.56150377,0.5664,2.7342,2.792249738
24/02/2020 15:30,16.0781,2.253,16.23518736,11.7985,-2.499,12.06024889,4.2796,4.752,6.395035587,12.5425,0.3282,12.54679328,11.7985,-2.499,12.06024889,0.744,2.8272,2.923456146
24/02/2020 16:00,16.2941,1.8322,16.39678785,12.1055,-2.677,12.3979619,4.1886,4.5092,6.154449984,13.6281,0.7656,13.64958801,12.1055,-2.677,12.3979619,1.5226,3.4426,3.764280213
24/02/2020 16:30,15.7011,1.577,15.78009728,11.5875,-2.697,11.89722511,4.1136,4.274,5.93201323,12.9441,0.5056,12.95397067,11.5875,-2.697,11.89722511,1.3566,3.2026,3.478075663
24/02/2020 17:00,16.0852,1.3032,16.13790536,11.626,-2.799,11.9581887,4.4592,4.1022,6.059084871,13.6622,0.248,13.6644507,11.626,-2.799,11.9581887,2.0362,3.047,3.664740024
24/02/2020 17:30,15.5066,1.072,15.54361051,11.152,-2.913,11.52617339,4.3546,3.985,5.90277614,13.1824,0.0198,13.18241487,11.152,-2.913,11.52617339,2.0304,2.9328,3.567049201
24/02/2020 18:00,16.1276,1.792,16.22685261,10.789,-2.578,11.09272757,5.3386,4.37,6.899097764,13.1766,0.4614,13.18467586,10.789,-2.578,11.09272757,2.3876,3.0394,3.865046716
24/02/2020 18:30,15.6219,1.9818,15.74710421,10.3495,-2.272,10.59594895,5.2724,4.2538,6.774438442,14.0475,0.3998,14.05318812,10.3495,-2.272,10.59594895,3.698,2.6718,4.562205524
24/02/2020 19:00,16.756,1.6221,16.83433231,10.446,-2.3485,10.70674405,6.31,3.9706,7.455317858,15.318,0.0083,15.31800225,10.446,-2.3485,10.70674405,4.872,2.3568,5.412105897
24/02/2020 19:30,17.3299,1.8271,17.42594986,10.6915,-2.3135,10.93894211,6.6384,4.1406,7.823868795,15.6163,0.2103,15.61771596,10.6915,-2.3135,10.93894211,4.9248,2.5238,5.533825212
24/02/2020 20:00,16.6309,1.8679,16.73546788,10.4955,-2.2045,10.72452053,6.1354,4.0724,7.36393746,14.8001,0.2609,14.80239943,10.4955,-2.2045,10.72452053,4.3046,2.4654,4.960622775
24/02/2020 20:30,16.548,1.7001,16.63510277,10.569,-2.1265,10.78080532,5.979,3.8266,7.098683579,14.0962,0.1199,14.09670992,10.569,-2.1265,10.78080532,3.5272,2.2464,4.181800187
24/02/2020 21:00,14.5818,1.3865,14.64756886,9.394,-2.2165,9.651948417,5.1878,3.603,6.316239216,12.443,-0.1909,12.4444643,9.394,-2.2165,9.651948417,3.049,2.0256,3.660526787
24/02/2020 21:30,15.159,0.8511,15.18287365,9.371,-2.6385,9.735364567,5.788,3.4896,6.758568795,12.4652,-0.7491,12.48768841,9.371,-2.6385,9.735364567,3.0942,1.8894,3.625452523
24/02/2020 22:00,15.6998,1.3187,15.75508457,10.389,-2.3765,10.65734832,5.3108,3.6952,6.46986087,12.7248,-0.1223,12.72538771,10.389,-2.3765,10.65734832,2.3358,2.2542,3.246132973
24/02/2020 22:30,13.183,0.0154,13.18300899,9.918,-2.638,10.26283431,3.265,2.6534,4.207226707,10.493,-1.8806,10.66019256,9.918,-2.638,10.26283431,0.575,0.7574,0.950936254
24/02/2020 23:00,9.5761,1.1562,9.64564615,6.5635,-1.526,6.738561289,3.0126,2.6822,4.033603302,6.9101,-0.543,6.931401807,6.5635,-1.526,6.738561289,0.3466,0.983,1.042315
24/02/2020 23:30,10.4166,0.4623,10.42685364,5.556,-1.0555,5.655370567,4.8606,1.5178,5.092067282,7.7716,-0.5487,7.790945915,5.556,-1.0555,5.655370567,2.2156,0.5068,2.272824146
25/02/2020 00:00,12.4282,-0.4176,12.43521391,7.681,-1.37,7.802221543,4.7472,0.9524,4.841794461,9.962,-1.37,10.05576173,7.681,-1.37,7.802221543,2.281,0,2.281
25/02/2020 00:30,10.9186,-0.2171,10.92075814,8.629,-1.3615,8.735749725,2.2896,1.1444,2.55967176,8.942,-1.3615,9.045056454,8.629,-1.3615,8.735749725,0.313,0,0.313
25/02/2020 01:00,10.2382,-1.0973,10.29683478,9.016,-2.1755,9.274753703,1.2222,1.0782,1.629812284,9.038,-2.1755,9.296141363,9.016,-2.1755,9.274753703,0.022,0,0.022
25/02/2020 01:30,8.1936,0.0764,8.193956182,7.321,-2.122,7.62233068,0.8726,2.1984,2.365246989,7.3268,-2.1028,7.622582638,7.321,-2.122,7.62233068,0.0058,0.0192,0.020056919
25/02/2020 02:00,9.5507,0.2366,9.553630203,7.9465,-2.148,8.231692794,1.6042,2.3846,2.873982394,8.7069,-1.3426,8.809806035,7.9465,-2.148,8.231692794,0.7604,0.8054,1.107644943
25/02/2020 02:30,8.8146,-0.2358,8.817753387,7.941,-2.296,8.266262577,0.8736,2.0602,2.237766967,8.1838,-1.8524,8.390826431,7.941,-2.296,8.266262577,0.2428,0.4436,0.505700307
25/02/2020 03:00,9.2185,-0.5713,9.236185681,8.3285,-2.3895,8.664503592,0.89,1.8182,2.024339705,8.5051,-2.1091,8.762706706,8.3285,-2.3895,8.664503592,0.1766,0.2804,0.331378515
25/02/2020 03:30,11.1199,-1.0218,11.16674757,10.4575,-2.772,10.81865473,0.6624,1.7502,1.871356139,10.5237,-2.5848,10.8364871,10.4575,-2.772,10.81865473,0.0662,0.1872,0.19856052
25/02/2020 04:00,9.5301,-2.585,9.874463581,9.5205,-2.682,9.891058803,0.0096,0.097,0.097473894,9.5205,-2.682,9.891058803,9.5205,-2.682,9.891058803,0,0,0
25/02/2020 04:30,7.0928,-1.7495,7.305378983,6.992,-2.2785,7.353885113,0.1008,0.529,0.538518003,6.9948,-2.2709,7.354197023,6.992,-2.2785,7.353885113,0.0028,0.0076,0.008099383
25/02/2020 05:00,7.6544,0.6123,7.678850868,6.058,-1.9605,6.367332585,1.5964,2.5728,3.027836323,6.44,-1.3451,6.578973629,6.058,-1.9605,6.367332585,0.382,0.6154,0.724321172
25/02/2020 05:30,7.7856,0.6915,7.816248436,5.063,-1.6385,5.321527154,2.7226,2.33,3.583497002,5.997,-1.0999,6.097031164,5.063,-1.6385,5.321527154,0.934,0.5386,1.078167872
25/02/2020 06:00,9.8136,0.0564,9.813762068,6.01,-1.95,6.31843335,3.8036,2.0064,4.300350442,7.8426,-1.5016,7.985059632,6.01,-1.95,6.31843335,1.8326,0.4484,1.886659832
25/02/2020 06:30,11.599,0.5679,11.61289419,8.359,-1.8485,8.560948151,3.24,2.4164,4.041854644,9.7452,-1.0929,9.806291524,8.359,-1.8485,8.560948151,1.3862,0.7556,1.578759576
25/02/2020 07:00,9.7948,1.5256,9.912898789,7.508,-1.269,7.614487836,2.2868,2.7946,3.610989255,8.8002,-0.117,8.800977732,7.508,-1.269,7.614487836,1.2922,1.152,1.731151305
25/02/2020 07:30,10.9646,1.6634,11.09005648,6.704,-0.944,6.770136779,4.2606,2.6074,4.995122333,10.2062,-0.6666,10.22794574,6.704,-0.944,6.770136779,3.5022,0.2774,3.513168883
25/02/2020 08:00,13.5434,0.7909,13.56647362,7.358,-1.1955,7.454487524,6.1854,1.9864,6.496534316,13.1324,-0.0175,13.13241166,7.358,-1.1955,7.454487524,5.7744,1.178,5.893333468
25/02/2020 08:30,11.8366,1.7545,11.96592536,5.49,-0.6225,5.525179296,6.3466,2.377,6.777127751,11.6706,1.1209,11.72430472,5.49,-0.6225,5.525179296,6.1806,1.7434,6.421780121
25/02/2020 09:00,12.8548,1.6232,12.95687699,4.569,-0.535,4.600215865,8.2858,2.1582,8.562260734,12.875,0.665,12.89216235,4.569,-0.535,4.600215865,8.306,1.2,8.392236651
25/02/2020 09:30,13.4622,1.7763,13.57888326,3.985,-0.7975,4.06401664,9.4772,2.5738,9.820476887,13.2528,0.1971,13.25426559,3.985,-0.7975,4.06401664,9.2678,0.9946,9.321016361
25/02/2020 10:00,13.8455,2.1845,14.01677247,3.3715,-1.1015,3.546873905,10.474,3.286,10.9773618,13.2749,0.6265,13.2896754,3.3715,-1.1015,3.546873905,9.9034,1.728,10.05302519
25/02/2020 10:30,18.329,0.9248,18.35231582,6.991,-2.156,7.315901653,11.338,3.0808,11.74910944,17.333,0.0232,17.33301553,6.991,-2.156,7.315901653,10.342,2.1792,10.56910009
25/02/2020 11:00,15.4925,1.5434,15.5691888,7.5435,-2.41,7.919121937,7.949,3.9534,8.877836029,14.4153,0.924,14.44488318,7.5435,-2.41,7.919121937,6.8718,3.334,7.637878713
25/02/2020 11:30,18.9624,1.8895,19.05630667,11.339,-2.9585,11.71860244,7.6234,4.848,9.034341789,17.603,1.4807,17.66516576,11.339,-2.9585,11.71860244,6.264,4.4392,7.677512139
25/02/2020 12:00,13.6856,3.2481,14.06576699,9.045,-2.1145,9.288871581,4.6406,5.3626,7.091730897,11.6112,2.7269,11.92710984,9.045,-2.1145,9.288871581,2.5662,4.8414,5.479464974
25/02/2020 12:30,14.1552,2.3139,14.34307569,7.989,-1.6865,8.165072152,6.1662,4.0004,7.350185209,12.3706,1.7571,12.49476469,7.989,-1.6865,8.165072152,4.3816,3.4436,5.572862776
25/02/2020 13:00,13.1438,1.8381,13.27170261,5.771,-1.4605,5.952940555,7.3728,3.2986,8.077062696,11.2324,1.4435,11.32477382,5.771,-1.4605,5.952940555,5.4614,2.904,6.185475403
25/02/2020 13:30,16.3927,1.4416,16.45596621,6.6765,-1.639,6.874734413,9.7162,3.0806,10.19287196,14.8461,1.0606,14.88393623,6.6765,-1.639,6.874734413,8.1696,2.6996,8.604080678
25/02/2020 14:00,11.6845,2.3002,11.90875561,2.7565,-0.842,2.882231124,8.928,3.1422,9.464808759,10.5883,1.9266,10.76215055,2.7565,-0.842,2.882231124,7.8318,2.7686,8.306758525
25/02/2020 14:30,15.165,1.588,15.24791687,3.235,-0.932,3.366578233,11.93,2.52,12.19324813,14.701,1.256,14.75455648,3.235,-0.932,3.366578233,11.466,2.188,11.67289596
25/02/2020 15:00,18.521,0.89,18.5423715,7.261,-1.778,7.475520383,11.26,2.668,11.5717684,18.052,0.5298,18.05977276,7.261,-1.778,7.475520383,10.791,2.3078,11.03501798
25/02/2020 15:30,18.9415,1.1207,18.97462492,11.2185,-2.3055,11.45295038,7.723,3.4262,8.448880129,18.2771,0.7359,18.29190896,11.2185,-2.3055,11.45295038,7.0586,3.0414,7.68595784
25/02/2020 16:00,15.8212,1.5606,15.89798232,11.313,-2.364,11.55735545,4.5082,3.9246,5.977152533,14.4992,1.164,14.54584809,11.313,-2.364,11.55735545,3.1862,3.528,4.753804207
25/02/2020 16:30,17.3078,1.0506,17.33965689,11.877,-2.682,12.17605244,5.4308,3.7326,6.589832426,14.1532,0.6252,14.16700199,11.877,-2.682,12.17605244,2.2762,3.3072,4.014804887
25/02/2020 17:00,17.4821,1.2618,17.52757712,11.9275,-2.653,12.2189879,5.5546,3.9148,6.795530899,14.1297,0.8348,14.15433902,11.9275,-2.653,12.2189879,2.2022,3.4878,4.124855595
25/02/2020 17:30,16.4795,0.9366,16.50609402,11.6765,-2.77,12.00056466,4.803,3.7066,6.066934363,14.2715,0.5094,14.28058824,11.6765,-2.77,12.00056466,2.595,3.2794,4.181924122
25/02/2020 18:00,16.1692,1.1587,16.2106636,10.818,-2.4865,11.10008136,5.3512,3.6452,6.47478374,13.2804,0.7507,13.30160045,10.818,-2.4865,11.10008136,2.4624,3.2372,4.067293646
25/02/2020 18:30,16.461,1.0009,16.49140145,10.628,-2.2085,10.85503829,5.833,3.2094,6.657637521,14.518,0.6351,14.53188481,10.628,-2.2085,10.85503829,3.89,2.8436,4.818522695
25/02/2020 19:00,16.8968,0.7748,16.91455484,10.288,-2.206,10.5218525,6.6088,2.9808,7.249924557,14.9892,0.3918,14.99431972,10.288,-2.206,10.5218525,4.7012,2.5978,5.371205291
25/02/2020 19:30,17.4851,1.094,17.51929102,10.1565,-2.076,10.3664974,7.3286,3.17,7.984815462,15.6525,0.708,15.66850408,10.1565,-2.076,10.3664974,5.496,2.784,6.160898636
25/02/2020 20:00,17.9519,0.8728,17.97310472,10.8305,-2.085,11.02936785,7.1214,2.9578,7.711220318,16.1173,0.4754,16.12430974,10.8305,-2.085,11.02936785,5.2868,2.5604,5.874172486
25/02/2020 20:30,17.1184,0.5609,17.12758674,11.343,-2.3105,11.57592585,5.7754,2.8714,6.449820394,15.9002,0.1557,15.90096231,11.343,-2.3105,11.57592585,4.5572,2.4662,5.18171924
25/02/2020 21:00,16.8536,0.6207,16.86502598,11.634,-2.4015,11.87927431,5.2196,3.0222,6.031410863,14.6792,0.2117,14.68072646,11.634,-2.4015,11.87927431,3.0452,2.6132,4.012736881
25/02/2020 21:30,15.1009,0.7142,15.11777968,10.7885,-2.306,11.03219689,4.3124,3.0202,5.264826854,13.1693,0.2756,13.17218349,10.7885,-2.306,11.03219689,2.3808,2.5816,3.511818219
25/02/2020 22:00,15.1636,0.4655,15.1707434,11.001,-2.2255,11.22385189,4.1626,2.691,4.956684351,13.1122,0.0535,13.11230914,11.001,-2.2255,11.22385189,2.1112,2.279,3.106606901
25/02/2020 22:30,14.7569,-0.4607,14.76408961,11.5965,-2.8875,11.95058444,3.1604,2.4268,3.984656372,12.6439,-1.0029,12.68361209,11.5965,-2.8875,11.95058444,1.0474,1.8846,2.156099237
25/02/2020 23:00,13.6149,0.0536,13.61500551,11.6305,-2.96,12.00125536,1.9844,3.0136,3.608272207,11.8341,-1.6602,11.9499869,11.6305,-2.96,12.00125536,0.2036,1.2998,1.315649269
25/02/2020 23:30,11.5136,-0.3165,11.51794935,10.76,-3.0055,11.1718678,0.7536,2.689,2.792603438,10.8138,-2.7471,11.15727695,10.76,-3.0055,11.1718678,0.0538,0.2584,0.263941281
26/02/2020 00:00,11.7596,-0.2116,11.76150359,11.08,-2.794,11.42684716,0.6796,2.5824,2.670326931,11.1356,-2.458,11.40365518,11.08,-2.794,11.42684716,0.0556,0.336,0.340569171
26/02/2020 00:30,9.9271,-0.9327,9.97081961,9.7515,-1.7295,9.90368227,0.1756,0.7968,0.815920094,9.7639,-1.6835,9.907972318,9.7515,-1.7295,9.90368227,0.0124,0.046,0.047641998
26/02/2020 01:00,10.088,-1.1851,10.157372,9.561,-1.7735,9.724094984,0.527,0.5884,0.789900981,9.633,-1.7735,9.794896184,9.561,-1.7735,9.724094984,0.072,0,0.072
26/02/2020 01:30,10.883,-0.9376,10.92331373,9.996,-2.392,10.27821385,0.887,1.4544,1.70353995,9.996,-2.392,10.27821385,9.996,-2.392,10.27821385,0,0,0
26/02/2020 02:00,10.8605,-0.9867,10.90522981,10.2125,-2.5495,10.52592545,0.648,1.5628,1.69181791,10.2125,-2.5495,10.52592545,10.2125,-2.5495,10.52592545,0,0,0
26/02/2020 02:30,11.5722,-1.5064,11.66983521,11.216,-2.767,11.55227012,0.3562,1.2606,1.30995832,11.216,-2.767,11.55227012,11.216,-2.767,11.55227012,0,0,0
26/02/2020 03:00,12.0908,-2.819,12.41507977,12.084,-2.916,12.43085323,0.0068,0.097,0.097238058,12.084,-2.916,12.43085323,12.084,-2.916,12.43085323,0,0,0
26/02/2020 03:30,11.8795,-3.104,12.27832791,11.8795,-3.104,12.27832791,0,0,0,11.8795,-3.104,12.27832791,11.8795,-3.104,12.27832791,0,0,0
26/02/2020 04:00,11.0275,-2.9275,11.4094703,11.0275,-2.9275,11.4094703,0,0,0,11.0275,-2.9275,11.4094703,11.0275,-2.9275,11.4094703,0,0,0
26/02/2020 04:30,10.351,-2.7861,10.71940083,10.349,-2.8005,10.721222,0.002,0.0144,0.014538225,10.349,-2.8005,10.721222,10.349,-2.8005,10.721222,0,0,0
26/02/2020 05:00,10.7967,-2.733,11.13723574,10.7795,-2.949,11.17560832,0.0172,0.216,0.216683733,10.7795,-2.949,11.17560832,10.7795,-2.949,11.17560832,0,0,0
26/02/2020 05:30,11.4726,-2.1471,11.67178603,11.415,-2.6165,11.71103314,0.0576,0.4694,0.472920839,11.415,-2.6165,11.71103314,11.415,-2.6165,11.71103314,0,0,0
26/02/2020 06:00,10.8257,-2.2137,11.04971711,10.8045,-2.4565,11.08023522,0.0212,0.2428,0.243723778,10.8045,-2.4565,11.08023522,10.8045,-2.4565,11.08023522,0,0,0
26/02/2020 06:30,11.1191,-0.8242,11.14960495,10.9195,-2.174,11.1338114,0.1996,1.3498,1.364477995,10.9195,-2.174,11.1338114,10.9195,-2.174,11.1338114,0,0,0
26/02/2020 07:00,12.224,1.2768,12.29050016,10.736,-1.873,10.89815695,1.488,3.1498,3.483587811,10.7744,-1.7934,10.92263608,10.736,-1.873,10.89815695,0.0384,0.0796,0.088378278
26/02/2020 07:30,11.9678,0.7853,11.99353713,9.345,-1.4045,9.449954775,2.6228,2.1898,3.416768046,9.9296,0.0345,9.929659934,9.345,-1.4045,9.449954775,0.5846,1.439,1.553215426
26/02/2020 08:00,13.7947,1.6216,13.88968447,8.7845,-1.319,8.882972546,5.0102,2.9406,5.809408954,11.5713,0.0336,11.57134878,8.7845,-1.319,8.882972546,2.7868,1.3526,3.097705764
26/02/2020 08:30,15.3217,1.4772,15.39274539,9.2025,-1.378,9.305100228,6.1192,2.8552,6.752538462,12.9207,-0.4726,12.92934025,9.2025,-1.378,9.305100228,3.7182,0.9054,3.826847319
26/02/2020 09:00,15.9344,1.5886,16.01339294,9.801,-1.492,9.913912699,6.1334,3.0806,6.863577196,13.3742,-0.3534,13.37886831,9.801,-1.492,9.913912699,3.5732,1.1386,3.75022242
26/02/2020 09:30,15.0946,2.0803,15.23727657,9.373,-1.3815,9.474263626,5.7216,3.4618,6.687358656,12.8386,0.1335,12.83929407,9.373,-1.3815,9.474263626,3.4656,1.515,3.782275553
26/02/2020 10:00,16.7808,1.8862,16.88647385,10.51,-1.471,10.61244274,6.2708,3.3572,7.112926576,14.3348,-0.0616,14.33493235,10.51,-1.471,10.61244274,3.8248,1.4094,4.076211893
26/02/2020 10:30,15.8855,2.1452,16.02969099,10.0995,-1.429,10.20009516,5.786,3.5742,6.80093388,12.7241,0.1666,12.72519062,10.0995,-1.429,10.20009516,2.6246,1.5956,3.071557344
26/02/2020 11:00,14.929,2.4833,15.13412766,8.781,-1.0505,8.843614151,6.148,3.5338,7.0912373,11.424,0.5527,11.43736216,8.781,-1.0505,8.843614151,2.643,1.6032,3.091229406
26/02/2020 11:30,14.766,2.2601,14.93796532,7.851,-0.9655,7.910144831,6.915,3.2256,7.630315876,11.2936,0.2931,11.29740274,7.851,-0.9655,7.910144831,3.4426,1.2586,3.665456141
26/02/2020 12:00,18.6557,1.8238,18.74463627,10.6935,-1.422,10.78763302,7.9622,3.2458,8.598363012,15.1891,-0.101,15.1894358,10.6935,-1.422,10.78763302,4.4956,1.321,4.685665413
26/02/2020 12:30,11.4771,2.6233,11.77308487,6.9555,-1.0315,7.031569704,4.5216,3.6548,5.81398569,9.2403,0.6841,9.265588859,6.9555,-1.0315,7.031569704,2.2848,1.7156,2.857200448
26/02/2020 13:00,15.2134,2.1065,15.35854426,7.014,-0.9885,7.083313367,8.1994,3.095,8.76408497,12.4256,0.1779,12.42687345,7.014,-0.9885,7.083313367,5.4116,1.1664,5.535874233
26/02/2020 13:30,13.4882,2.3298,13.68793291,5.356,-0.819,5.4182559,8.1322,3.1488,8.720528555,11.1908,0.406,11.19816238,5.356,-0.819,5.4182559,5.8348,1.225,5.962006042
26/02/2020 14:00,14.0879,2.2087,14.25998885,4.8535,-0.8595,4.929016383,9.2344,3.0682,9.730775642,12.5087,0.3003,12.51230418,4.8535,-0.8595,4.929016383,7.6552,1.1598,7.742559207
26/02/2020 14:30,15.352,1.9664,15.47742333,5.824,-1.023,5.913163705,9.528,2.9894,9.985954955,13.6576,0.0628,13.65774438,5.824,-1.023,5.913163705,7.8336,1.0858,7.908492309
26/02/2020 15:00,13.4943,2.1104,13.65832789,5.2095,-0.884,5.28397069,8.2848,2.9944,8.809332688,12.1725,0.2038,12.17420596,5.2095,-0.884,5.28397069,6.963,1.0878,7.047458963
26/02/2020 15:30,13.0435,1.9069,13.18215308,4.6205,-0.9625,4.719685,8.423,2.8694,8.898336101,11.9961,0.0091,11.99610345,4.6205,-0.9625,4.719685,7.3756,0.9716,7.43931999
26/02/2020 16:00,12.0802,1.8496,12.22097591,3.156,-0.826,3.262301641,8.9242,2.6756,9.316661473,11.1366,-0.0456,11.13669336,3.156,-0.826,3.262301641,7.9806,0.7804,8.018665757
26/02/2020 16:30,13.709,1.3186,13.77226877,3.583,-1.094,3.746294836,10.126,2.4126,10.40944354,13.0622,-0.5564,13.07404489,3.583,-1.094,3.746294836,9.4792,0.5376,9.49443239
26/02/2020 17:00,12.5935,1.5171,12.68455102,2.5775,-0.9415,2.744071519,10.016,2.4586,10.31333942,11.6995,-0.3731,11.70544761,2.5775,-0.9415,2.744071519,9.122,0.5684,9.139691601
26/02/2020 17:30,12.5335,1.7839,12.65981522,1.3785,-0.4415,1.447475216,11.155,2.2254,11.37481561,12.0325,-0.0921,12.03285247,1.3785,-0.4415,1.447475216,10.654,0.3494,10.65972778
26/02/2020 18:00,14.3425,1.4697,14.41760467,1.7565,-0.2785,1.778441593,12.586,1.7482,12.70683278,14.2145,-0.2603,14.21688314,1.7565,-0.2785,1.778441593,12.458,0.0182,12.45801329
26/02/2020 18:30,16.1315,1.3053,16.18422381,3.2665,-0.3325,3.283379128,12.865,1.6378,12.9688324,15.8275,-0.3325,15.83099215,3.2665,-0.3325,3.283379128,12.561,0,12.561
26/02/2020 19:00,16.362,1.3266,16.41569102,4.142,-0.22,4.147838473,12.22,1.5466,12.31748235,15.955,-0.22,15.95651669,4.142,-0.22,4.147838473,11.813,0,11.813
26/02/2020 19:30,15.793,1.1746,15.83662004,4.215,-0.275,4.223961411,11.578,1.4496,11.66839424,15.305,-0.275,15.3074704,4.215,-0.275,4.223961411,11.09,0,11.09
26/02/2020 20:00,14.3095,1.2835,14.36694687,2.8545,-0.1835,2.860392019,11.455,1.467,11.54855463,13.6235,-0.1835,13.62473576,2.8545,-0.1835,2.860392019,10.769,0,10.769
26/02/2020 20:30,14.3915,1.2131,14.44253731,2.0855,-0.2125,2.096298285,12.306,1.4256,12.38829978,13.7455,-0.2125,13.74714248,2.0855,-0.2125,2.096298285,11.66,0,11.66
26/02/2020 21:00,14.029,1.2845,14.0876819,1.642,0.0105,1.642033572,12.387,1.274,12.45234295,13.491,0.0105,13.49100409,1.642,0.0105,1.642033572,11.849,0,11.849
26/02/2020 21:30,13.4875,1.0654,13.52951342,1.3495,0.09,1.352497782,12.138,0.9754,12.17712812,13.1715,0.09,13.17180748,1.3495,0.09,1.352497782,11.822,0,11.822
26/02/2020 22:00,12.806,0.5365,12.81723325,1.143,-0.2085,1.161861115,11.663,0.745,11.68677004,12.517,-0.2085,12.51873641,1.143,-0.2085,1.161861115,11.374,0,11.374
26/02/2020 22:30,12.3355,0.2763,12.338594,1.4065,-0.5685,1.517047956,10.929,0.8448,10.96160244,11.9985,-0.5685,12.01196048,1.4065,-0.5685,1.517047956,10.592,0,10.592
26/02/2020 23:00,11.5116,0.0926,11.51197243,1.669,-0.853,1.874345219,9.8426,0.9456,9.887918594,11.2452,-0.853,11.27750558,1.669,-0.853,1.874345219,9.5762,0,9.5762
26/02/2020 23:30,10.6594,-0.369,10.66578499,2.005,-1.473,2.487921623,8.6544,1.104,8.724531813,10.4742,-1.473,10.57726782,2.005,-1.473,2.487921623,8.4692,0,8.4692
27/02/2020 00:00,9.5551,-0.2847,9.559340464,2.0775,-1.6575,2.657689316,7.4776,1.3728,7.602570723,9.4225,-1.3225,9.514857461,2.0775,-1.6575,2.657689316,7.345,0.335,7.352635582
27/02/2020 00:30,9.2808,-0.3936,9.289142565,2.436,-1.679,2.958570094,6.8448,1.2854,6.964448306,9.2444,-1.029,9.301493018,2.436,-1.679,2.958570094,6.8084,0.65,6.839357467
27/02/2020 01:00,8.2476,-0.0702,8.247898751,1.974,-1.326,2.378014298,6.2736,1.2558,6.398053657,8.3082,-0.6962,8.337318615,1.974,-1.326,2.378014298,6.3342,0.6298,6.365433032
27/02/2020 01:30,8.2321,-0.3336,8.238856679,1.5505,-1.356,2.059802478,6.6816,1.0224,6.759369817,8.1765,-0.9662,8.233389016,1.5505,-1.356,2.059802478,6.626,0.3898,6.637455841
27/02/2020 02:00,8.3864,-0.4341,8.397627508,1.555,-1.4575,2.13127456,6.8314,1.0234,6.907631542,8.2934,-1.0773,8.363077116,1.555,-1.4575,2.13127456,6.7384,0.3802,6.749117468
27/02/2020 02:30,7.9716,-0.3867,7.980973841,1.334,-1.4975,2.005507978,6.6376,1.1108,6.72990419,7.8966,-1.0223,7.962498907,1.334,-1.4975,2.005507978,6.5626,0.4752,6.5797822
