Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/02/2020 03:00,7.6197,-0.1185,7.620621388,1.0255,-1.1525,1.542694558,6.5942,1.034,6.674775625,7.6073,-0.7483,7.644015056,1.0255,-1.1525,1.542694558,6.5818,0.4042,6.594199639
27/02/2020 03:30,7.6923,0.0744,7.69265979,0.9915,-0.684,1.204544831,6.7008,0.7584,6.743581482,7.6309,-0.4526,7.644310405,0.9915,-0.684,1.204544831,6.6394,0.2314,6.643431216
27/02/2020 04:00,7.56,-0.6183,7.585241914,1.007,-0.8075,1.290776995,6.553,0.1892,6.555730748,7.539,-0.8075,7.582122213,1.007,-0.8075,1.290776995,6.532,0,6.532
27/02/2020 04:30,7.6088,-0.7555,7.646215907,1.123,-0.9455,1.46802563,6.4858,0.19,6.488582406,7.508,-0.9455,7.567300328,1.123,-0.9455,1.46802563,6.385,0,6.385
27/02/2020 05:00,7.7902,-0.7785,7.829002382,1.167,-1.0685,1.582270915,6.6232,0.29,6.629545855,7.7066,-1.0435,7.776925859,1.167,-1.0685,1.582270915,6.5396,0.025,6.539647786
27/02/2020 05:30,8.1687,-0.5677,8.188402957,1.6195,-0.9815,1.893706023,6.5492,0.4138,6.562259602,8.1695,-0.8587,8.214505216,1.6195,-0.9815,1.893706023,6.55,0.1228,6.551151032
27/02/2020 06:00,9.2183,-0.5395,9.234073594,2.5405,-1.0665,2.755279024,6.6778,0.527,6.69856267,9.1781,-0.8649,9.218761935,2.5405,-1.0665,2.755279024,6.6376,0.2016,6.640660835
27/02/2020 06:30,9.1496,-0.0688,9.149858666,3.138,-0.642,3.202999844,6.0116,0.5732,6.038865191,9.4856,-0.4136,9.494612805,3.138,-0.642,3.202999844,6.3476,0.2284,6.351707827
27/02/2020 07:00,11.594,0.2715,11.59717846,4.994,-0.4265,5.012178992,6.6,0.698,6.636806762,12.0098,-0.1605,12.01087242,4.994,-0.4265,5.012178992,7.0158,0.266,7.020840807
27/02/2020 07:30,16.9518,-0.5214,16.95981666,10.493,-1.492,10.59854297,6.4588,0.9706,6.531321597,16.4528,-1.492,16.52031149,10.493,-1.492,10.59854297,5.9598,0,5.9598
27/02/2020 08:00,10.8765,1.3153,10.95574125,8.0425,-1.1875,8.129696335,2.834,2.5028,3.780947479,10.8611,-0.0307,10.86114339,8.0425,-1.1875,8.129696335,2.8186,1.1568,3.046751089
27/02/2020 08:30,16.6773,1.0509,16.7103778,10.4815,-1.4825,10.585823,6.1958,2.5334,6.693732382,14.8765,-0.8451,14.90048477,10.4815,-1.4825,10.585823,4.395,0.6374,4.440980045
27/02/2020 09:00,17.287,1.5678,17.3579482,12.172,-1.752,12.29744234,5.115,3.3198,6.097892836,14.4972,-0.3542,14.50152632,12.172,-1.752,12.29744234,2.3252,1.3978,2.713005691
27/02/2020 09:30,15.9385,1.8826,16.04929796,12.6275,-1.8,12.75514627,3.311,3.6826,4.952197872,13.8765,-0.0172,13.87651066,12.6275,-1.8,12.75514627,1.249,1.7828,2.176781303
27/02/2020 10:00,16.8533,1.4859,16.91867665,13.8705,-2.5375,14.10069773,2.9828,4.0234,5.008477154,15.2087,-0.3111,15.2118815,13.8705,-2.5375,14.10069773,1.3382,2.2264,2.597621258
27/02/2020 10:30,14.2025,2.9864,14.51308345,11.9665,-2.429,12.21053493,2.236,5.4154,5.85886108,12.8383,0.212,12.84005027,11.9665,-2.429,12.21053493,0.8718,2.641,2.781171739
27/02/2020 11:00,13.4889,3.1958,13.8623072,9.2985,-2.115,9.536001639,4.1904,5.3108,6.764913067,11.3125,1.2442,11.3807157,9.2985,-2.115,9.536001639,2.014,3.3592,3.916684904
27/02/2020 11:30,17.5041,2.6307,17.70068076,10.8925,-2.3115,11.13506123,6.6116,4.9422,8.254610554,14.1691,0.4803,14.1772382,10.8925,-2.3115,11.13506123,3.2766,2.7918,4.304678246
27/02/2020 12:00,15.7738,3.0555,16.06701113,10.73,-2.0795,10.92964868,5.0438,5.135,7.197787399,12.627,-0.2565,12.62960495,10.73,-2.0795,10.92964868,1.897,1.823,2.63095762
27/02/2020 12:30,17.7264,2.758,17.93967171,12.598,-1.755,12.71965522,5.1284,4.513,6.83137289,14.184,0.6392,14.19839542,12.598,-1.755,12.71965522,1.586,2.3942,2.871861703
27/02/2020 13:00,13.9526,1.839,14.0732714,10.825,-1.784,10.97102005,3.1276,3.623,4.786231373,11.3444,-1.325,11.42151638,10.825,-1.784,10.97102005,0.5194,0.459,0.693150316
27/02/2020 13:30,14.5453,1.9917,14.68102929,10.0245,-1.7035,10.16821088,4.5208,3.6952,5.838847119,10.9221,-0.7109,10.94521115,10.0245,-1.7035,10.16821088,0.8976,0.9926,1.338260259
27/02/2020 14:00,15.4392,1.6622,15.52841928,10.186,-1.887,10.35931296,5.2532,3.5492,6.339789498,11.5992,-0.5506,11.6122608,10.186,-1.887,10.35931296,1.4132,1.3364,1.945019074
27/02/2020 14:30,14.416,1.4159,14.48536602,9.999,-2.2465,10.2482566,4.417,3.6624,5.737862212,11.6252,-1.2883,11.69636661,9.999,-2.2465,10.2482566,1.6262,0.9582,1.887504617
27/02/2020 15:00,12.4858,1.4503,12.56974828,8.039,-2.2015,8.334993896,4.4468,3.6518,5.75410058,9.625,0.0045,9.625001052,8.039,-2.2015,8.334993896,1.586,2.206,2.716952705
27/02/2020 15:30,14.6555,2.0307,14.79552036,8.3435,-1.5685,8.489651612,6.312,3.5992,7.266057022,11.5913,1.3077,11.6648324,8.3435,-1.5685,8.489651612,3.2478,2.8762,4.338286676
27/02/2020 16:00,13.6391,1.7522,13.75119099,7.9645,-1.124,8.043421924,5.6746,2.8762,6.361887424,11.1047,0.3286,11.10956075,7.9645,-1.124,8.043421924,3.1402,1.4526,3.459899247
27/02/2020 16:30,13.071,1.8295,13.19841321,6.804,-0.5985,6.830272194,6.267,2.428,6.720898229,10.7276,0.2425,10.73034054,6.804,-0.5985,6.830272194,3.9236,0.841,4.012719522
27/02/2020 17:00,12.6072,1.5337,12.70014675,4.88,-0.4275,4.898689238,7.7272,1.9612,7.972197017,11.4042,0.0025,11.40420027,4.88,-0.4275,4.898689238,6.5242,0.43,6.538354964
27/02/2020 17:30,12.3497,1.6651,12.46144647,2.6095,-0.3125,2.628145068,9.7402,1.9776,9.938933434,11.6747,0.3663,11.68044502,2.6095,-0.3125,2.628145068,9.0652,0.6788,9.090578666
27/02/2020 18:00,13.9925,1.8219,14.11061217,1.8885,0.0035,1.888503243,12.104,1.8184,12.23982821,13.2525,0.8147,13.27751831,1.8885,0.0035,1.888503243,11.364,0.8112,11.39291628
27/02/2020 18:30,16.26,1.2689,16.30943614,3.083,-0.0905,3.084328006,13.177,1.3594,13.2469354,15.295,0.1447,15.29568446,3.083,-0.0905,3.084328006,12.212,0.2352,12.21426474
27/02/2020 19:00,14.16,0.7744,14.18115987,1.512,-0.945,1.783022434,12.648,1.7194,12.7643347,14.098,-0.6686,14.11384533,1.512,-0.945,1.783022434,12.586,0.2764,12.58903463
27/02/2020 19:30,16.506,0.9028,16.530671,2.184,-1.432,2.611604871,14.322,2.3348,14.51106388,16.51,0.225,16.51153309,2.184,-1.432,2.611604871,14.326,1.657,14.42150911
27/02/2020 20:00,16.671,1.0972,16.70706703,2.921,-1.66,3.359738234,13.75,2.7572,14.02371748,16.552,0.335,16.55538973,2.921,-1.66,3.359738234,13.631,1.995,13.77621813
27/02/2020 20:30,15.7265,1.9527,15.847266,3.1425,-1.5245,3.492764879,12.584,3.4772,13.0555726,15.4505,0.3571,15.45462619,3.1425,-1.5245,3.492764879,12.308,1.8816,12.45099524
27/02/2020 21:00,14.6695,1.8485,14.78550582,2.9545,-0.8375,3.07090809,11.715,2.686,12.01897754,14.2945,0.5353,14.30451944,2.9545,-0.8375,3.07090809,11.34,1.3728,11.42279212
27/02/2020 21:30,13.1015,0.7595,13.12349582,1.9715,-0.7075,2.094604617,11.13,1.467,11.22626336,12.7095,-0.4511,12.71750296,1.9715,-0.7075,2.094604617,10.738,0.2564,10.7410607
27/02/2020 22:00,13.788,-0.0648,13.78815227,2.538,-1.286,2.845213525,11.25,1.2212,11.3160872,13.469,-1.262,13.52799338,2.538,-1.286,2.845213525,10.931,0.024,10.93102635
27/02/2020 22:30,12.4488,-0.1804,12.45010705,2.624,-1.609,3.078028103,9.8248,1.4286,9.928121323,12.012,-1.4294,12.09674867,2.624,-1.609,3.078028103,9.388,0.1796,9.389717789
27/02/2020 23:00,10.7372,0.2397,10.73987523,1.647,-1.3185,2.109751466,9.0902,1.5582,9.222782838,10.2468,-0.3307,10.25213503,1.647,-1.3185,2.109751466,8.5998,0.9878,8.656345007
27/02/2020 23:30,11.3422,-0.6072,11.35844147,2.657,-1.764,3.189254615,8.6852,1.1568,8.761899639,11.2068,-1.3628,11.28935738,2.657,-1.764,3.189254615,8.5498,0.4012,8.559207994
28/02/2020 00:00,9.2748,-0.3728,9.282289312,2.286,-1.689,2.84227321,6.9888,1.3162,7.111659995,9.2124,-1.0064,9.267208572,2.286,-1.689,2.84227321,6.9264,0.6826,6.959954003
28/02/2020 00:30,8.9131,0.2934,8.91792774,2.1345,-1.138,2.41891179,6.7786,1.4314,6.928082269,8.8123,-0.636,8.83522084,2.1345,-1.138,2.41891179,6.6778,0.502,6.696642206
28/02/2020 01:00,9.0653,-0.6324,9.087331503,2.6765,-1.172,2.921854933,6.3888,0.5396,6.411546896,8.9511,-1.172,9.02750105,2.6765,-1.172,2.921854933,6.2746,0,6.2746
28/02/2020 01:30,8.269,-0.576,8.289037158,2.531,-1.106,2.762100107,5.738,0.53,5.762425184,8.0164,-1.106,8.092336187,2.531,-1.106,2.762100107,5.4854,0,5.4854
28/02/2020 02:00,9.3917,-0.2831,9.395965863,3.6355,-0.7545,3.712967883,5.7562,0.4714,5.775470232,9.2075,-0.7545,9.238361678,3.6355,-0.7545,3.712967883,5.572,0,5.572
28/02/2020 02:30,8.5282,-0.6762,8.554965908,3.923,-0.847,4.013394822,4.6052,0.1708,4.60836627,8.314,-0.847,8.357033265,3.923,-0.847,4.013394822,4.391,0,4.391
28/02/2020 03:00,6.2186,-0.5064,6.239184796,2.104,-0.662,2.205688101,4.1146,0.1556,4.117541077,5.8538,-0.662,5.891113514,2.104,-0.662,2.205688101,3.7498,0,3.7498
28/02/2020 03:30,7.6723,-0.751,7.708968043,1.9035,-0.773,2.054468605,5.7688,0.022,5.76884195,6.5769,-0.773,6.622170536,1.9035,-0.773,2.054468605,4.6734,0,4.6734
28/02/2020 04:00,8.4201,-0.7078,8.449796734,2.5785,-0.823,2.70665684,5.8416,0.1152,5.842735798,7.6847,-0.823,7.728644324,2.5785,-0.823,2.70665684,5.1062,0,5.1062
28/02/2020 04:30,9.0349,-0.9714,9.086970671,4.0025,-1.173,4.17084347,5.0324,0.2016,5.03643647,8.7727,-1.173,8.850773655,4.0025,-1.173,4.17084347,4.7702,0,4.7702
28/02/2020 05:00,8.0532,-0.6949,8.083125401,4.335,-1.1345,4.480994895,3.7182,0.4396,3.744096607,7.9926,-1.1345,8.072716086,4.335,-1.1345,4.480994895,3.6576,0,3.6576
28/02/2020 05:30,8.8028,-0.5291,8.818686674,5.102,-1.0015,5.199365947,3.7008,0.4724,3.730828648,8.27,-1.0015,8.330420293,5.102,-1.0015,5.199365947,3.168,0,3.168
28/02/2020 06:00,10.6376,-0.8087,10.66829553,7.245,-1.2695,7.35538274,3.3926,0.4608,3.423751072,9.7642,-1.2695,9.846381665,7.245,-1.2695,7.35538274,2.5192,0,2.5192
28/02/2020 06:30,12.4372,-0.9355,12.47233355,10.426,-1.8485,10.58859897,2.0112,0.913,2.20873141,11.3754,-1.8485,11.52461181,10.426,-1.8485,10.58859897,0.9494,0,0.9494
28/02/2020 07:00,12.4553,0.5515,12.46750377,11.4415,-2.1865,11.64854946,1.0138,2.738,2.919663412,11.4731,-2.0483,11.65450799,11.4415,-2.1865,11.64854946,0.0316,0.1382,0.14176671
28/02/2020 07:30,13.6351,1.5109,13.71855571,12.2315,-2.0825,12.40751379,1.4036,3.5934,3.85779944,12.3285,-1.7331,12.44972079,12.2315,-2.0825,12.40751379,0.097,0.3494,0.362614616
28/02/2020 08:00,14.2752,1.4972,14.35349933,12.216,-2.172,12.407588,2.0592,3.6692,4.207532921,12.4396,-1.2082,12.49813568,12.216,-2.172,12.407588,0.2236,0.9638,0.989397493
28/02/2020 08:30,14.9804,2.3018,15.15620887,12.087,-2.143,12.2755048,2.8934,4.4448,5.303584693,13.0364,-0.1818,13.03766759,12.087,-2.143,12.2755048,0.9494,1.9612,2.178913904
28/02/2020 09:00,15.7872,2.5613,15.9936219,12.262,-1.9305,12.41303646,3.5252,4.4918,5.709930147,13.727,0.0913,13.72730362,12.262,-1.9305,12.41303646,1.465,2.0218,2.496777972
28/02/2020 09:30,15.2027,2.8114,15.46046756,11.5365,-1.646,11.65333207,3.6662,4.4574,5.771432855,13.1667,0.3604,13.17163153,11.5365,-1.646,11.65333207,1.6302,2.0064,2.585187227
28/02/2020 10:00,13.9577,2.8645,14.24860518,9.2565,-1.3845,9.359467533,4.7012,4.249,6.336819584,12.1221,0.4385,12.13002847,9.2565,-1.3845,9.359467533,2.8656,1.823,3.396320415
28/02/2020 10:30,13.7315,2.8982,14.0340178,6.9865,-1.103,7.073032677,6.745,4.0012,7.842488536,11.6943,0.4542,11.70311711,6.9865,-1.103,7.073032677,4.7078,1.5572,4.958654321
28/02/2020 11:00,11.8498,3.3318,12.30929126,3.418,-0.395,3.44074832,8.4318,3.7268,9.218692395,10.478,0.9202,10.51832934,3.418,-0.395,3.44074832,7.06,1.3152,7.181458838
28/02/2020 11:30,13.5575,2.9151,13.86735787,2.0645,-0.1685,2.071364888,11.493,3.0836,11.89948058,12.5165,0.5391,12.52810445,2.0645,-0.1685,2.071364888,10.452,0.7076,10.47592486
28/02/2020 12:00,18.281,2.2466,18.41852797,5.343,-0.67,5.38484438,12.938,2.9166,13.2626694,16.789,-0.1478,16.78965056,5.343,-0.67,5.38484438,11.446,0.5222,11.45790595
28/02/2020 12:30,21.204,1.9509,21.29355834,10.564,-1.4965,10.66947085,10.64,3.4474,11.18455036,18.0852,-0.6585,18.09718435,10.564,-1.4965,10.66947085,7.5212,0.838,7.567740313
28/02/2020 13:00,18.3838,2.5863,18.5648337,11.929,-1.7645,12.05879352,6.4548,4.3508,7.78420861,14.592,-0.1939,14.59328822,11.929,-1.7645,12.05879352,2.663,1.5706,3.091658675
28/02/2020 13:30,17.265,2.6194,17.46257373,12.197,-1.883,12.34149497,5.068,4.5024,6.77910243,13.5162,-0.1424,13.51695011,12.197,-1.883,12.34149497,1.3192,1.7406,2.184027701
28/02/2020 14:00,17.0756,2.5606,17.26652217,12.075,-2.034,12.24511254,5.0006,4.5946,6.790901967,12.9908,-0.2062,12.99243638,12.075,-2.034,12.24511254,0.9158,1.8278,2.044392937
28/02/2020 14:30,16.9703,2.473,17.14954259,12.0695,-2.206,12.26944441,4.9008,4.679,6.775756905,12.9143,-0.3032,12.91785875,12.0695,-2.206,12.26944441,0.8448,1.9028,2.081906549
28/02/2020 15:00,16.5179,2.1765,16.66067744,12.1365,-2.3835,12.36833475,4.3814,4.56,6.32378573,12.4811,-0.9743,12.51907016,12.1365,-2.3835,12.36833475,0.3446,1.4092,1.45072182
28/02/2020 15:30,15.8038,2.5553,16.00904908,11.741,-2.1795,11.94157867,4.0628,4.7348,6.238964247,11.9992,-1.0457,12.04467887,11.741,-2.1795,11.94157867,0.2582,1.1338,1.162828311
28/02/2020 16:00,16.4109,2.553,16.60829455,11.9565,-1.889,12.10480125,4.4544,4.442,6.290710879,12.3319,-0.7562,12.35506358,11.9565,-1.889,12.10480125,0.3754,1.1328,1.193382168
28/02/2020 16:30,16.3952,2.0174,16.51885244,11.982,-2.004,12.14842953,4.4132,4.0214,5.970593957,12.3996,-1.1918,12.45674385,11.982,-2.004,12.14842953,0.4176,0.8122,0.913268088
28/02/2020 17:00,16.65,1.9889,16.76836972,11.991,-2.0345,12.16237112,4.659,4.0234,6.155812583,12.6918,-0.7845,12.71602247,11.991,-2.0345,12.16237112,0.7008,1.25,1.433045931
28/02/2020 17:30,16.5113,1.8366,16.61313117,11.5865,-2.181,11.78998487,4.9248,4.0176,6.355687595,12.3603,-0.8974,12.39283433,11.5865,-2.181,11.78998487,0.7738,1.2836,1.498797985
28/02/2020 18:00,17.3973,1.539,17.46523886,11.6095,-2.518,11.8794282,5.7878,4.057,7.068088698,13.0361,-0.6066,13.05020562,11.6095,-2.518,11.8794282,1.4266,1.9114,2.385086481
28/02/2020 18:30,17.67,2.017,17.78474596,11.743,-2.497,12.0055428,5.927,4.514,7.450203017,13.5498,0.0922,13.55011369,11.743,-2.497,12.0055428,1.8068,2.5892,3.157290433
28/02/2020 19:00,17.1859,1.9308,17.29402057,11.3365,-2.491,11.60695107,5.8494,4.4218,7.332652699,13.3717,0.0022,13.37170018,11.3365,-2.491,11.60695107,2.0352,2.4932,3.218397937
28/02/2020 19:30,17.6661,1.8578,17.76351626,11.3895,-2.636,11.69056056,6.2766,4.4938,7.719452442,13.9883,-0.067,13.98846045,11.3895,-2.636,11.69056056,2.5988,2.569,3.654247178
28/02/2020 20:00,17.5352,1.9455,17.64279483,11.153,-2.6385,11.46085037,6.3822,4.584,7.857832579,13.1518,0.0313,13.15183725,11.153,-2.6385,11.46085037,1.9988,2.6698,3.335121209
28/02/2020 20:30,17.7821,0.6184,17.79284966,11.9375,-2.543,12.20535765,5.8446,3.1614,6.644832513,13.7183,0.5896,13.73096439,11.9375,-2.543,12.20535765,1.7808,3.1326,3.603391652
28/02/2020 21:00,16.359,0.8761,16.3824428,11.991,-2.5665,12.2625855,4.368,3.4426,5.561557224,12.3318,-1.7235,12.45165625,11.991,-2.5665,12.2625855,0.3408,0.843,0.909281936
28/02/2020 21:30,15.6779,1.0169,15.71084447,12.0415,-2.2395,12.24798279,3.6364,3.2564,4.881346732,12.0569,-2.1703,12.25067507,12.0415,-2.2395,12.24798279,0.0154,0.0692,0.070892877
28/02/2020 22:00,15.1715,0.5085,15.18001925,12.4075,-2.2795,12.61515662,2.764,2.788,3.925893529,12.4103,-2.2699,12.61617977,12.4075,-2.2795,12.61515662,0.0028,0.0096,0.01
28/02/2020 22:30,14.0757,-0.036,14.07574604,12.3265,-2.796,12.63962888,1.7492,2.76,3.267613906,12.3265,-2.796,12.63962888,12.3265,-2.796,12.63962888,0,0,0
28/02/2020 23:00,13.5454,-0.1773,13.54656032,12.355,-3.2955,12.78695997,1.1904,3.1182,3.33769732,12.355,-3.2955,12.78695997,12.355,-3.2955,12.78695997,0,0,0
28/02/2020 23:30,13.0488,0.743,13.06993613,12.393,-2.879,12.72301419,0.6558,3.622,3.680890876,12.393,-2.879,12.72301419,12.393,-2.879,12.72301419,0,0,0
29/02/2020 00:00,12.6985,-2.0038,12.85562588,12.6015,-2.842,12.91800164,0.097,0.8382,0.843793956,12.6015,-2.842,12.91800164,12.6015,-2.842,12.91800164,0,0,0
29/02/2020 00:30,12.6045,-2.368,12.82500855,12.6045,-2.368,12.82500855,0,0,0,12.6045,-2.368,12.82500855,12.6045,-2.368,12.82500855,0,0,0
29/02/2020 01:00,12.4445,-2.25,12.64626744,12.4445,-2.25,12.64626744,0,0,0,12.4445,-2.25,12.64626744,12.4445,-2.25,12.64626744,0,0,0
29/02/2020 01:30,12.271,-2.2595,12.47729062,12.271,-2.2595,12.47729062,0,0,0,12.271,-2.2595,12.47729062,12.271,-2.2595,12.47729062,0,0,0
29/02/2020 02:00,12.348,-2.5225,12.60301989,12.348,-2.5225,12.60301989,0,0,0,12.348,-2.5225,12.60301989,12.348,-2.5225,12.60301989,0,0,0
29/02/2020 02:30,11.5505,-2.492,11.81626482,11.5505,-2.492,11.81626482,0,0,0,11.5505,-2.492,11.81626482,11.5505,-2.492,11.81626482,0,0,0
29/02/2020 03:00,8.6976,-2.208,8.973489275,8.686,-2.279,8.98000206,0.0116,0.071,0.071941365,8.686,-2.279,8.98000206,8.686,-2.279,8.98000206,0,0,0
29/02/2020 03:30,9.3451,-1.297,9.434675565,8.4485,-2.163,8.720993134,0.8966,0.866,1.246534219,8.5003,-2.1524,8.768576045,8.4485,-2.163,8.720993134,0.0518,0.0106,0.052873434
29/02/2020 04:00,9.2069,-1.2404,9.290080719,8.6415,-2.232,8.925096428,0.5654,0.9916,1.141467354,8.6645,-2.23,8.94686874,8.6415,-2.232,8.925096428,0.023,0.002,0.023086793
29/02/2020 04:30,8.4162,-1.3778,8.528232835,7.942,-2.044,8.200810936,0.4742,0.6662,0.817733502,8.0928,-2.0114,8.339013239,7.942,-2.044,8.200810936,0.1508,0.0326,0.154283505
29/02/2020 05:00,7.7331,-1.4405,7.866122034,7.1255,-2.0175,7.405609799,0.6076,0.577,0.837918111,7.4211,-2.0107,7.688669566,7.1255,-2.0175,7.405609799,0.2956,0.0068,0.295678203
29/02/2020 05:30,10.2386,-1.0293,10.29020838,9.076,-2.0805,9.311404634,1.1626,1.0512,1.567373663,9.195,-2.0795,9.427213016,9.076,-2.0805,9.311404634,0.119,0.001,0.119004202
29/02/2020 06:00,9.5649,-1.9612,9.76389356,9.2825,-2.256,9.552713868,0.2824,0.2948,0.408236206,9.2959,-2.256,9.565735351,9.2825,-2.256,9.552713868,0.0134,0,0.0134
29/02/2020 06:30,8.575,-1.5147,8.707751782,8.406,-1.9515,8.629553189,0.169,0.4368,0.468353755,8.406,-1.9515,8.629553189,8.406,-1.9515,8.629553189,0,0,0
29/02/2020 07:00,9.5528,-0.9605,9.600965998,8.85,-2.0385,9.081738944,0.7028,1.078,1.286861236,8.9056,-2.0309,9.134235938,8.85,-2.0385,9.081738944,0.0556,0.0076,0.056117021
29/02/2020 07:30,12.5478,-0.9646,12.58482173,10.912,-1.942,11.08346101,1.6358,0.9774,1.905558291,11.201,-1.8968,11.36046879,10.912,-1.942,11.08346101,0.289,0.0452,0.292513316
29/02/2020 08:00,10.705,-1.2636,10.77931862,10.537,-1.804,10.69031267,0.168,0.5404,0.565911795,10.537,-1.804,10.69031267,10.537,-1.804,10.69031267,0,0,0
29/02/2020 08:30,11.0544,-0.0571,11.05454747,9.96,-1.4875,10.07046455,1.0944,1.4304,1.801042898,9.962,-1.4865,10.07229498,9.96,-1.4875,10.07046455,0.002,0.001,0.002236068
29/02/2020 09:00,11.0877,0.4107,11.09530377,8.7415,-1.2665,8.832771054,2.3462,1.6772,2.884034376,8.9873,-1.1581,9.061608958,8.7415,-1.2665,8.832771054,0.2458,0.1084,0.268641397
29/02/2020 09:30,11.3622,0.6653,11.38166126,7.55,-1.2855,7.658655904,3.8122,1.9508,4.282346259,9.9798,-0.5991,9.997766193,7.55,-1.2855,7.658655904,2.4298,0.6864,2.524890691
29/02/2020 10:00,16.4676,0.6774,16.48152664,10.624,-2.148,10.83897043,5.8436,2.8254,6.490804736,14.7712,-1.5806,14.85552577,10.624,-2.148,10.83897043,4.1472,0.5674,4.185834517
29/02/2020 10:30,16.6442,1.6189,16.72274591,13.216,-2.0455,13.37335882,3.4282,3.6644,5.018005839,14.8472,-1.1681,14.89307911,13.216,-2.0455,13.37335882,1.6312,0.8774,1.852199827
29/02/2020 11:00,13.3268,0.5733,13.33912558,12.528,-2.3135,12.73982207,0.7988,2.8868,2.995278899,12.5396,-2.2741,12.74413979,12.528,-2.3135,12.73982207,0.0116,0.0394,0.041072132
29/02/2020 11:30,16.274,-0.2491,16.27590633,14.044,-2.7875,14.31796397,2.23,2.5384,3.378812596,14.378,-1.7737,14.48699057,14.044,-2.7875,14.31796397,0.334,1.0138,1.067401724
29/02/2020 12:00,15.2077,-0.4655,15.21482269,14.1805,-3.1045,14.51635286,1.0272,2.639,2.831865258,14.1825,-3.0861,14.51438319,14.1805,-3.1045,14.51635286,0.002,0.0184,0.018508376
29/02/2020 12:30,15.0899,-0.1359,15.09051195,13.4875,-3.1705,13.85513358,1.6024,3.0346,3.431688057,13.4875,-3.1705,13.85513358,13.4875,-3.1705,13.85513358,0,0,0
29/02/2020 13:00,14.5345,0.402,14.54005826,12.7575,-2.744,13.04926597,1.777,3.146,3.61317658,12.8507,-2.314,13.05737671,12.7575,-2.744,13.04926597,0.0932,0.43,0.439984363
29/02/2020 13:30,15.8254,1.155,15.86749225,13.171,-2.952,13.49776074,2.6544,4.107,4.890121508,13.171,-2.952,13.49776074,13.171,-2.952,13.49776074,0,0,0
29/02/2020 14:00,16.0539,1.9343,16.17000995,13.7815,-2.4405,13.99592021,2.2724,4.3748,4.929774518,13.7815,-2.4405,13.99592021,13.7815,-2.4405,13.99592021,0,0,0
29/02/2020 14:30,13.8911,0.6116,13.9045573,12.7315,-2.016,12.890126,1.1596,2.6276,2.872099218,12.7315,-2.016,12.890126,12.7315,-2.016,12.890126,0,0,0
29/02/2020 15:00,13.5021,0.8638,13.52970269,11.4735,-1.588,11.58287297,2.0286,2.4518,3.182222682,11.4745,-1.5746,11.58203417,11.4735,-1.588,11.58287297,0.001,0.0134,0.013437262
29/02/2020 15:30,15.096,0.4142,15.10168129,11.876,-1.502,11.97060483,3.22,1.9162,3.747028481,11.899,-1.4232,11.98380988,11.876,-1.502,11.97060483,0.023,0.0788,0.082088002
29/02/2020 16:00,14.1443,0.3286,14.1481165,11.0905,-1.603,11.20574849,3.0538,1.9316,3.613415697,11.1845,-1.3764,11.26887382,11.0905,-1.603,11.20574849,0.094,0.2266,0.245323378
29/02/2020 16:30,14.8713,0.2162,14.87287148,11.0985,-1.701,11.22809437,3.7728,1.9172,4.231982476,11.3001,-1.3708,11.3829413,11.0985,-1.701,11.22809437,0.2016,0.3302,0.386878017
29/02/2020 17:00,15.2616,0.4156,15.26725771,10.977,-1.564,11.08785935,4.2846,1.9796,4.719810729,11.1584,-0.989,11.20214317,10.977,-1.564,11.08785935,0.1814,0.575,0.602935287
29/02/2020 17:30,15.1943,0.2742,15.19677394,10.8225,-1.546,10.93236581,4.3718,1.8202,4.735584788,11.2709,-0.9662,11.31223803,10.8225,-1.546,10.93236581,0.4484,0.5798,0.732960163
29/02/2020 18:00,16.0878,0.4507,16.09411195,10.683,-1.8285,10.83835325,5.4048,2.2792,5.865715274,11.9618,-0.7159,11.98320375,10.683,-1.8285,10.83835325,1.2788,1.1126,1.69505404
29/02/2020 18:30,16.322,1.44,16.3853985,10.297,-1.73,10.4413174,6.025,3.17,6.808048546,12.2564,-0.0298,12.25643623,10.297,-1.73,10.4413174,1.9594,1.7002,2.594210554
29/02/2020 19:00,15.3604,0.8973,15.38658622,8.795,-1.3895,8.904085312,6.5654,2.2868,6.952260884,11.341,0.2885,11.34466894,8.795,-1.3895,8.904085312,2.546,1.678,3.049229411
29/02/2020 19:30,16.6301,0.5872,16.64046363,8.6485,-1.354,8.753848768,7.9816,1.9412,8.214267831,12.3753,-0.0954,12.37566771,8.6485,-1.354,8.753848768,3.7268,1.2586,3.933587701
29/02/2020 20:00,16.8804,0.1195,16.88082298,9.162,-1.7785,9.333022353,7.7184,1.898,7.94833961,12.6814,-0.5881,12.69502925,9.162,-1.7785,9.333022353,3.5194,1.1904,3.715269643
29/02/2020 20:30,15.8932,0.0989,15.89350771,9.227,-2.0295,9.447560492,6.6662,2.1284,6.997735991,11.9074,-0.6337,11.92425052,9.227,-2.0295,9.447560492,2.6804,1.3958,3.022052581
29/02/2020 21:00,15.3425,-0.029,15.34252741,9.1485,-2.283,9.429058344,6.194,2.254,6.591369509,11.1905,-0.625,11.20793983,9.1485,-2.283,9.429058344,2.042,1.658,2.630347506
29/02/2020 21:30,14.6596,0.4328,14.66598745,9.198,-1.997,9.412290529,5.4616,2.4298,5.977708809,10.877,-0.2008,10.87885332,9.198,-1.997,9.412290529,1.679,1.7962,2.45873452
29/02/2020 22:00,13.551,0.6166,13.56502107,8.823,-1.41,8.934955456,4.728,2.0266,5.144034561,9.857,-0.47,9.868198873,8.823,-1.41,8.934955456,1.034,0.94,1.397410462
29/02/2020 22:30,13.4849,-0.0339,13.48494261,9.0075,-1.4575,9.124656843,4.4774,1.4236,4.698270716,9.7305,-1.4555,9.838755536,9.0075,-1.4575,9.124656843,0.723,0.002,0.723002766
29/02/2020 23:00,12.6573,-0.3552,12.66228298,8.9525,-1.729,9.117932729,3.7048,1.3738,3.951312374,9.1897,-1.729,9.350937231,8.9525,-1.729,9.117932729,0.2372,0,0.2372
29/02/2020 23:30,11.7984,-0.3498,11.80358431,9.001,-1.88,9.195237952,2.7974,1.5302,3.188566888,9.0096,-1.88,9.203656456,9.001,-1.88,9.195237952,0.0086,0,0.0086
01/03/2020 00:00,10.3665,-0.5493,10.38104295,8.4445,-2.0325,8.685656941,1.922,1.4832,2.427749213,8.4445,-2.0325,8.685656941,8.4445,-2.0325,8.685656941,0,0,0
01/03/2020 00:30,10.619,-0.5738,10.6344914,8.767,-2.01,8.994464353,1.852,1.4362,2.34362421,8.7718,-1.9928,8.995316953,8.767,-2.01,8.994464353,0.0048,0.0172,0.017857211
01/03/2020 01:00,10.1173,-0.4613,10.12781107,8.6265,-1.8255,8.817536646,1.4908,1.3642,2.020773684,8.6265,-1.8255,8.817536646,8.6265,-1.8255,8.817536646,0,0,0
01/03/2020 01:30,10.4861,-0.8517,10.52063145,8.9625,-2.0315,9.189853018,1.5236,1.1798,1.926988583,8.9625,-2.0315,9.189853018,8.9625,-2.0315,9.189853018,0,0,0
01/03/2020 02:00,10.1329,-0.8648,10.16973655,9.0385,-2.252,9.314826152,1.0944,1.3872,1.766928182,9.0385,-2.252,9.314826152,9.0385,-2.252,9.314826152,0,0,0
01/03/2020 02:30,10.0283,-0.8982,10.06844398,9.0895,-2.39,9.398463186,0.9388,1.4918,1.762615296,9.0895,-2.39,9.398463186,9.0895,-2.39,9.398463186,0,0,0
01/03/2020 03:00,9.1277,-0.9467,9.176663238,8.7005,-2.3925,9.023455907,0.4272,1.4458,1.507593274,8.7005,-2.3925,9.023455907,8.7005,-2.3925,9.023455907,0,0,0
01/03/2020 03:30,8.8369,-0.4424,8.847966963,8.4395,-2.012,8.676018917,0.3974,1.5696,1.619126592,8.4395,-2.012,8.676018917,8.4395,-2.012,8.676018917,0,0,0
01/03/2020 04:00,8.7173,-0.3809,8.725617692,8.3535,-1.4965,8.48648776,0.3638,1.1156,1.173419703,8.3535,-1.4965,8.48648776,8.3535,-1.4965,8.48648776,0,0,0
01/03/2020 04:30,8.3542,-0.5782,8.374184908,7.904,-1.136,7.985218344,0.4502,0.5578,0.716813002,7.904,-1.136,7.985218344,7.904,-1.136,7.985218344,0,0,0
01/03/2020 05:00,6.985,-0.5042,7.003173755,6.506,-1.012,6.584237238,0.479,0.5078,0.698070082,6.506,-1.012,6.584237238,6.506,-1.012,6.584237238,0,0,0
01/03/2020 05:30,8.4443,-0.7021,8.473437726,6.9745,-1.0055,7.04660773,1.4698,0.3034,1.50078766,7.0101,-1.0055,7.081845258,6.9745,-1.0055,7.04660773,0.0356,0,0.0356
01/03/2020 06:00,5.7293,-0.2951,5.736894848,5.0255,-0.6675,5.069635736,0.7038,0.3724,0.796251342,5.0571,-0.6675,5.100962327,5.0255,-0.6675,5.069635736,0.0316,0,0.0316
01/03/2020 06:30,7.564,-0.5901,7.586983196,5.166,-0.7005,5.213276921,2.398,0.1104,2.400539973,6.4016,-0.7005,6.439812327,5.166,-0.7005,5.213276921,1.2356,0,1.2356
01/03/2020 07:00,9.0564,-0.7799,9.089918865,6.303,-1.2225,6.420460673,2.7534,0.4426,2.788746371,7.934,-1.1765,8.020754843,6.303,-1.2225,6.420460673,1.631,0.046,1.631648553
01/03/2020 07:30,8.4463,0.3458,8.453375736,6.3745,-1.22,6.490196472,2.0718,1.5658,2.596937596,7.7339,-1.22,7.829534418,6.3745,-1.22,6.490196472,1.3594,0,1.3594
01/03/2020 08:00,9.4191,0.4722,9.43092878,6.6945,-1.155,6.793405276,2.7246,1.6272,3.17351934,7.9983,-1.155,8.081264003,6.6945,-1.155,6.793405276,1.3038,0,1.3038
01/03/2020 08:30,8.6145,0.7105,8.643750372,5.8775,-0.9255,5.949920714,2.737,1.636,3.188677626,7.8503,-0.9255,7.904666997,5.8775,-0.9255,5.949920714,1.9728,0,1.9728
01/03/2020 09:00,11.7411,0.3214,11.74549817,7.6985,-1.014,7.764991838,4.0426,1.3354,4.25745322,11.5653,-1.014,11.60966667,7.6985,-1.014,7.764991838,3.8668,0,3.8668
01/03/2020 09:30,12.6126,-0.0685,12.61278601,8.739,-1.3655,8.845038793,3.8736,1.297,4.084970742,11.4252,-0.5667,11.43924578,8.739,-1.3655,8.845038793,2.6862,0.7988,2.802454617
01/03/2020 10:00,11.4516,1.3047,11.5256837,7.771,-1.1175,7.850939259,3.6806,2.4222,4.406117248,9.4626,-0.6835,9.48725308,7.771,-1.1175,7.850939259,1.6916,0.434,1.746386715
01/03/2020 10:30,15.6167,0.2615,15.61888924,10.4615,-1.8045,10.61598806,5.1552,2.066,5.553777367,13.9839,-1.2995,14.04415036,10.4615,-1.8045,10.61598806,3.5224,0.505,3.558416328
01/03/2020 11:00,11.1585,0.5381,11.17146695,8.1065,-1.7545,8.294191492,3.052,2.2926,3.817161086,9.4159,-1.0211,9.471104372,8.1065,-1.7545,8.294191492,1.3094,0.7334,1.500801093
01/03/2020 11:30,15.9606,0.7719,15.97925474,9.732,-1.5205,9.85006316,6.2286,2.2924,6.637059267,13.7228,-0.5729,13.73475352,9.732,-1.5205,9.85006316,3.9908,0.9476,4.101759427
01/03/2020 12:00,16.0608,0.5627,16.07065425,10.823,-1.7405,10.96205589,5.2378,2.3032,5.721824803,13.5312,-0.7939,13.55446977,10.823,-1.7405,10.96205589,2.7082,0.9466,2.868867163
01/03/2020 12:30,17.0702,0.4455,17.07601237,12.37,-2.0525,12.53912502,4.7002,2.498,5.322770335,13.908,-1.4563,13.98403639,12.37,-2.0525,12.53912502,1.538,0.5962,1.649514607
01/03/2020 13:00,14.4118,0.6824,14.4279468,11.24,-2.069,11.428839,3.1718,2.7514,4.198870943,11.8632,-1.3806,11.94326465,11.24,-2.069,11.428839,0.6232,0.6884,0.928586453
01/03/2020 13:30,14.7594,0.4536,14.76636859,10.807,-2.196,11.02785859,3.9524,2.6496,4.758344872,11.9542,-1.066,12.00163546,10.807,-2.196,11.02785859,1.1472,1.13,1.610269493
01/03/2020 14:00,15.6297,0.7491,15.64764113,11.1915,-2.1905,11.40385735,4.4382,2.9396,5.323426284,12.6805,-0.7937,12.70531542,11.1915,-2.1905,11.40385735,1.489,1.3968,2.041609963
01/03/2020 14:30,14.6331,0.6239,14.64639433,10.3015,-2.2495,10.54424737,4.3316,2.8734,5.19799828,11.6849,-1.0187,11.72922153,10.3015,-2.2495,10.54424737,1.3834,1.2308,1.851665251
01/03/2020 15:00,15.0284,0.0986,15.02872345,11.149,-2.576,11.44272594,3.8794,2.6746,4.712030297,12.6994,-1.0658,12.74404528,11.149,-2.576,11.44272594,1.5504,1.5102,2.164357688
01/03/2020 15:30,13.5892,0.4013,13.59512406,10.593,-2.3885,10.85894015,2.9962,2.7898,4.093922139,11.6088,-0.7497,11.63298274,10.593,-2.3885,10.85894015,1.0158,1.6388,1.928085859
01/03/2020 16:00,15.1982,0.3707,15.20272021,11.002,-2.4335,11.26791579,4.1962,2.8042,5.046942845,12.563,-0.1103,12.56348419,11.002,-2.4335,11.26791579,1.561,2.3232,2.798924658
01/03/2020 16:30,14.9673,0.1777,14.96835484,11.3625,-2.5075,11.63589113,3.6048,2.6852,4.494984102,12.6029,-1.0319,12.64507438,11.3625,-2.5075,11.63589113,1.2404,1.4756,1.927689685
01/03/2020 17:00,11.9042,0.8226,11.93258767,8.693,-1.877,8.893333346,3.2112,2.6996,4.195193154,10.0016,0.3368,10.0072692,8.693,-1.877,8.893333346,1.3086,2.2138,2.571642355
01/03/2020 17:30,12.7774,0.6239,12.79262295,6.712,-1.4815,6.87355703,6.0654,2.1054,6.420419482,10.3928,0.1995,10.39471462,6.712,-1.4815,6.87355703,3.6808,1.681,4.046486085
01/03/2020 18:00,13.3974,0.8501,13.42434344,5.68,-0.9595,5.760472225,7.7174,1.8096,7.926721575,11.9066,0.4461,11.914954,5.68,-0.9595,5.760472225,6.2266,1.4056,6.383279637
01/03/2020 18:30,13.0868,0.9843,13.12376397,3.767,-0.4345,3.791975639,9.3198,1.4188,9.427176962,11.5086,0.5927,11.5238521,3.767,-0.4345,3.791975639,7.7416,1.0272,7.80945007
01/03/2020 19:00,15.095,0.6317,15.108212,3.744,-0.3995,3.76525381,11.351,1.0312,11.39774427,13.895,-0.1739,13.89608816,3.744,-0.3995,3.76525381,10.151,0.2256,10.1535066
01/03/2020 19:30,15.404,0.3519,15.408019,4.204,-0.6255,4.250278373,11.2,0.9774,11.24256691,13.9308,-0.6217,13.94466563,4.204,-0.6255,4.250278373,9.7268,0.0038,9.726800742
01/03/2020 20:00,13.107,0.3694,13.11220444,2.627,-0.724,2.724941284,10.48,1.0934,10.53688396,11.8326,-0.7212,11.85455829,2.627,-0.724,2.724941284,9.2056,0.0028,9.205600426
01/03/2020 20:30,13.572,0.1231,13.57255826,2.268,-0.9205,2.447681403,11.304,1.0436,11.35207104,12.676,-0.9205,12.70937828,2.268,-0.9205,2.447681403,10.408,0,10.408
01/03/2020 21:00,12.81,0.1761,12.81121037,1.868,-0.9655,2.102763479,10.942,1.1416,11.00139148,12.488,-0.9473,12.52387805,1.868,-0.9655,2.102763479,10.62,0.0182,10.6200156
01/03/2020 21:30,11.6895,0.3291,11.69413174,1.1215,-0.7345,1.340616463,10.568,1.0636,10.62138734,11.5385,-0.7221,11.56107308,1.1215,-0.7345,1.340616463,10.417,0.0124,10.41700738
01/03/2020 22:00,11.928,-0.4875,11.93795796,1.323,-1.2315,1.807462655,10.605,0.744,10.63106584,11.865,-1.2315,11.92873913,1.323,-1.2315,1.807462655,10.542,0,10.542
01/03/2020 22:30,11.4615,-0.3418,11.46659537,1.6315,-1.395,2.146582691,9.83,1.0532,9.886259669,11.5623,-1.0206,11.60725659,1.6315,-1.395,2.146582691,9.9308,0.3744,9.937855101
01/03/2020 23:00,11.2522,-0.4493,11.26116669,2.447,-1.6195,2.934380556,8.8052,1.1702,8.882618706,11.3616,-1.2327,11.4282765,2.447,-1.6195,2.934380556,8.9146,0.3868,8.922987583
01/03/2020 23:30,9.4598,-0.1538,9.461050178,2.061,-1.473,2.53326864,7.3988,1.3192,7.515486018,9.3666,-1.1034,9.431367193,2.061,-1.473,2.53326864,7.3056,0.3696,7.314943303
02/03/2020 00:00,7.9894,-0.1143,7.990217572,1.255,-0.9485,1.573110692,6.7344,0.8342,6.785870099,7.9626,-0.7929,8.001980328,1.255,-0.9485,1.573110692,6.7076,0.1556,6.709404528
02/03/2020 00:30,8.0734,0.3838,8.082517553,0.885,-0.051,0.886468274,7.1884,0.4348,7.201537725,7.9986,-0.0462,7.998733425,0.885,-0.051,0.886468274,7.1136,0.0048,7.113601619
02/03/2020 01:00,7.924,0.1025,7.924662911,0.892,0.1025,0.89786984,7.032,0,7.032,7.9692,0.1025,7.969859151,0.892,0.1025,0.89786984,7.0772,0,7.0772
02/03/2020 01:30,7.877,0.103,7.877673387,0.892,0.103,0.897927057,6.985,0,6.985,7.9472,0.103,7.94786744,0.892,0.103,0.897927057,7.0552,0,7.0552
02/03/2020 02:00,7.8429,0.102,7.843563247,0.8915,0.102,0.897316137,6.9514,0,6.9514,7.9331,0.102,7.933755706,0.8915,0.102,0.897316137,7.0416,0,7.0416
02/03/2020 02:30,7.6831,0.0945,7.68368114,0.8835,0.0945,0.888539532,6.7996,0,6.7996,7.7811,0.0945,7.781673821,0.8835,0.0945,0.888539532,6.8976,0,6.8976
02/03/2020 03:00,7.4539,-0.058,7.45412565,0.8835,-0.058,0.885401745,6.5704,0,6.5704,7.5507,-0.058,7.550922758,0.8835,-0.058,0.885401745,6.6672,0,6.6672
02/03/2020 03:30,7.615,-1.3424,7.73241636,1.252,-1.351,1.841929695,6.363,0.0086,6.363005812,7.706,-1.351,7.82353098,1.252,-1.351,1.841929695,6.454,0,6.454
02/03/2020 04:00,7.7903,-1.0388,7.859254388,1.8085,-1.684,2.471139059,5.9818,0.6452,6.016495182,7.7941,-1.5716,7.950969838,1.8085,-1.684,2.471139059,5.9856,0.1124,5.986655253
02/03/2020 04:30,7.0666,-0.6045,7.092408322,1.701,-1.4685,2.247196754,5.3656,0.864,5.434717965,7.0762,-1.2199,7.18058232,1.701,-1.4685,2.247196754,5.3752,0.2486,5.380945735
02/03/2020 05:00,7.7538,-0.2479,7.757761845,2.159,-0.9545,2.36058282,5.5948,0.7066,5.639243797,7.7212,-0.7597,7.758483971,2.159,-0.9545,2.36058282,5.5622,0.1948,5.565610109
02/03/2020 05:30,7.6399,-0.7996,7.681629526,2.4155,-1.076,2.644317729,5.2244,0.2764,5.231706444,7.5967,-1.076,7.672524154,2.4155,-1.076,2.644317729,5.1812,0,5.1812
02/03/2020 06:00,7.3895,-0.1869,7.39186322,2.0835,-0.6525,2.18328388,5.306,0.4656,5.326388961,7.4193,-0.6525,7.447937214,2.0835,-0.6525,2.18328388,5.3358,0,5.3358
02/03/2020 06:30,8.8359,-0.6569,8.860284782,2.7245,-0.8845,2.864479097,6.1114,0.2276,6.115636657,8.8475,-0.8845,8.891602583,2.7245,-0.8845,2.864479097,6.123,0,6.123
02/03/2020 07:00,10.0876,0.237,10.09038368,2.804,-1.273,3.079439072,7.2836,1.51,7.438476253,10.051,-0.743,10.07842498,2.804,-1.273,3.079439072,7.247,0.53,7.266354588
02/03/2020 07:30,10.9571,1.3576,11.04088394,2.5695,-0.336,2.591375359,8.3876,1.6936,8.556875289,10.7929,0.6298,10.8112598,2.5695,-0.336,2.591375359,8.2234,0.9658,8.27992012
02/03/2020 08:00,12.1648,0.7002,12.18493492,2.415,-0.472,2.460692789,9.7498,1.1722,9.820012876,11.969,0.0858,11.96930753,2.415,-0.472,2.460692789,9.554,0.5578,9.570269424
02/03/2020 08:30,13.714,0.982,13.74911343,3.374,-0.437,3.402182388,10.34,1.419,10.43691338,13.417,0.3666,13.42200747,3.374,-0.437,3.402182388,10.043,0.8036,10.0750991
02/03/2020 09:00,14.6864,1.1572,14.73191966,4.803,-0.546,4.833934733,9.8834,1.7032,10.029082,14.1896,0.5408,14.19990186,4.803,-0.546,4.833934733,9.3866,1.0868,9.449306525
02/03/2020 09:30,14.5753,1.4573,14.64797233,5.8105,-0.4895,5.831082275,8.7648,1.9468,8.978404607,13.8063,0.8133,13.83023415,5.8105,-0.4895,5.831082275,7.9958,1.3028,8.101240984
02/03/2020 10:00,14.9164,1.4777,14.98941581,6.741,-0.6295,6.77032874,8.1754,2.1072,8.442597764,14.0946,0.6243,14.10841946,6.741,-0.6295,6.77032874,7.3536,1.2538,7.45972167
02/03/2020 10:30,13.725,1.8123,13.84413436,6.671,-0.6685,6.704411477,7.054,2.4808,7.477518615,12.793,0.0227,12.79302014,6.671,-0.6685,6.704411477,6.122,0.6912,6.160896156
02/03/2020 11:00,14.1131,1.9555,14.2479322,6.8765,-0.6355,6.905802814,7.2366,2.591,7.68645956,12.8631,0.1421,12.86388487,6.8765,-0.6355,6.905802814,5.9866,0.7776,6.036890037
02/03/2020 11:30,14.1747,2.0391,14.32061622,6.7125,-0.5895,6.738335588,7.4622,2.6286,7.911634901,12.3419,0.2073,12.34364083,6.7125,-0.5895,6.738335588,5.6294,0.7968,5.685510936
02/03/2020 12:00,12.5865,2.229,12.78234811,5.2185,-0.434,5.23651585,7.368,2.663,7.834474647,11.5863,0.4242,11.59406285,5.2185,-0.434,5.23651585,6.3678,0.8582,6.425370346
02/03/2020 12:30,14.7732,2.0566,14.91566431,5.899,-0.476,5.918173451,8.8742,2.5326,9.228514962,13.6356,0.2584,13.63804817,5.899,-0.476,5.918173451,7.7366,0.7344,7.771378444
02/03/2020 13:00,15.5395,1.9632,15.66302061,7.3305,-0.674,7.361420125,8.209,2.6372,8.622209974,14.3357,0.1622,14.33661757,7.3305,-0.674,7.361420125,7.0052,0.8362,7.05493143
02/03/2020 13:30,14.2614,2.055,14.4086972,6.782,-0.661,6.814135675,7.4794,2.716,7.957265885,12.2146,0.2308,12.21678034,6.782,-0.661,6.814135675,5.4326,0.8918,5.505311072
02/03/2020 14:00,14.7357,1.958,14.86521505,6.7715,-0.683,6.805857863,7.9642,2.641,8.390671167,12.6161,0.134,12.61681161,6.7715,-0.683,6.805857863,5.8446,0.817,5.90142679
02/03/2020 14:30,15.4906,1.8645,15.60240522,7.941,-0.7995,7.98114536,7.5496,2.664,8.005832634,13.2796,0.0213,13.27961708,7.941,-0.7995,7.98114536,5.3386,0.8208,5.401329707
02/03/2020 15:00,14.3539,1.7886,14.46490702,8.0525,-0.937,8.106832011,6.3014,2.7256,6.865605386,12.8573,-0.0768,12.85752937,8.0525,-0.937,8.106832011,4.8048,0.8602,4.881193202
02/03/2020 15:30,11.7039,1.8571,11.85032049,5.6405,-0.7465,5.689683866,6.0634,2.6036,6.598753861,9.9029,0.0061,9.902901879,5.6405,-0.7465,5.689683866,4.2624,0.7526,4.328332302
02/03/2020 16:00,14.626,1.7038,14.72490443,6.657,-0.679,6.691538687,7.969,2.3828,8.317613651,12.1098,-0.1404,12.11061387,6.657,-0.679,6.691538687,5.4528,0.5386,5.479335525
02/03/2020 16:30,13.15,0.9086,13.18135251,5.781,-1.142,5.892717964,7.369,2.0506,7.648994794,11.4834,-0.7474,11.50769666,5.781,-1.142,5.892717964,5.7024,0.3946,5.716036644
02/03/2020 17:00,14.7198,2.051,14.86200232,5.93,-1.117,6.034284465,8.7898,3.168,9.343276087,13.6628,0.2836,13.66574304,5.93,-1.117,6.034284465,7.7328,1.4006,7.858617957
02/03/2020 17:30,11.3712,2.2535,11.59234453,2.732,-0.6285,2.803361598,8.6392,2.882,9.107233424,9.839,0.7049,9.864218419,2.732,-0.6285,2.803361598,7.107,1.3334,7.231003012
02/03/2020 18:00,14.372,1.8159,14.48626511,2.485,-0.6725,2.574389491,11.887,2.4884,12.14466564,12.907,0.2875,12.9102016,2.485,-0.6725,2.574389491,10.422,0.96,10.46612077
02/03/2020 18:30,15.206,1.8702,15.32057714,2.931,-0.432,2.962665185,12.275,2.3022,12.48902518,14.17,0.6864,14.18661499,2.931,-0.432,2.962665185,11.239,1.1184,11.29450927
02/03/2020 19:00,14.855,1.2354,14.90628184,2.209,-0.434,2.251230108,12.646,1.6694,12.75571293,14.091,0.5778,14.10284134,2.209,-0.434,2.251230108,11.882,1.0118,11.9250016
02/03/2020 19:30,16.732,0.852,16.75367804,3.149,-0.831,3.25680242,13.583,1.683,13.68686882,15.572,0.1808,15.57304956,3.149,-0.831,3.25680242,12.423,1.0118,12.46413528
02/03/2020 20:00,16.328,0.8567,16.35045929,3.914,-1.1105,4.068489431,12.414,1.9672,12.56890098,15.116,0.1731,15.11699109,3.914,-1.1105,4.068489431,11.202,1.2836,11.2753019
02/03/2020 20:30,16.724,0.6717,16.73748359,5.441,-1.4375,5.627689335,11.283,2.1092,11.47844997,15.498,-0.0195,15.49801227,5.441,-1.4375,5.627689335,10.057,1.418,10.15647444
02/03/2020 21:00,15.1629,0.8351,15.18587924,5.6435,-1.3335,5.798906319,9.5194,2.1686,9.763288499,13.7681,0.1325,13.76873756,5.6435,-1.3335,5.798906319,8.1246,1.466,8.255802878
02/03/2020 21:30,15.711,0.1124,15.71140206,7.116,-1.85,7.352547586,8.595,1.9624,8.816180509,14.5022,-0.5856,14.51401847,7.116,-1.85,7.352547586,7.3862,1.2644,7.493641158
02/03/2020 22:00,13.8039,0.0583,13.80402311,7.3295,-2.2285,7.660795161,6.4744,2.2868,6.866389852,12.8543,-0.6617,12.87131988,7.3295,-2.2285,7.660795161,5.5248,1.5668,5.742671615
02/03/2020 22:30,10.4893,0.7671,10.51731225,4.9395,-1.5975,5.191403134,5.5498,2.3646,6.032546162,9.5169,0.0865,9.517293095,4.9395,-1.5975,5.191403134,4.5774,1.684,4.877340132
02/03/2020 23:00,11.3924,-0.4719,11.40216942,4.919,-1.9225,5.281341425,6.4734,1.4506,6.633939095,10.4544,-1.7275,10.59616608,4.919,-1.9225,5.281341425,5.5354,0.195,5.538833646
02/03/2020 23:30,9.4589,-0.1202,9.459663696,3.5895,-1.809,4.019576004,5.8694,1.6888,6.107528289,8.3531,-1.1102,8.426554673,3.5895,-1.809,4.019576004,4.7636,0.6988,4.814582682
03/03/2020 00:00,9.7889,-0.1613,9.790228848,3.5575,-1.7665,3.971942661,6.2314,1.6052,6.434828125,8.9115,-0.8477,8.951727629,3.5575,-1.7665,3.971942661,5.354,0.9188,5.43226559
03/03/2020 00:30,10.1794,-0.4866,10.19102369,4.717,-1.872,5.074886501,5.4624,1.3854,5.635347986,9.2962,-1.1722,9.369812553,4.717,-1.872,5.074886501,4.5792,0.6998,4.632363617
03/03/2020 01:00,9.4358,-0.1347,9.436761401,5.182,-1.7005,5.453881576,4.2538,1.5658,4.532829589,8.5468,-0.8471,8.588676769,5.182,-1.7005,5.453881576,3.3648,0.8534,3.471335564
03/03/2020 01:30,9.1768,-0.4874,9.189734327,5.116,-1.845,5.438518272,4.0608,1.3576,4.281725633,7.7446,-1.223,7.84057129,5.116,-1.845,5.438518272,2.6286,0.622,2.70118899
03/03/2020 02:00,6.7604,-0.3081,6.767417068,3.288,-1.6645,3.685309248,3.4724,1.3564,3.727919355,5.4566,-1.0137,5.549961374,3.288,-1.6645,3.685309248,2.1686,0.6508,2.264148096
03/03/2020 02:30,7.8327,-0.4941,7.84826886,2.8665,-1.8055,3.387720842,4.9662,1.3114,5.136429927,7.0041,-1.1719,7.101462273,2.8665,-1.8055,3.387720842,4.1376,0.6336,4.185831186
03/03/2020 03:00,9.2768,-0.2556,9.280320555,4.039,-1.83,4.434232854,5.2378,1.5744,5.469303813,8.479,-1.1686,8.559151065,4.039,-1.83,4.434232854,4.44,0.6614,4.488992087
03/03/2020 03:30,8.8366,0.1473,8.837827609,4.673,-2.0165,5.089518764,4.1636,2.1638,4.692291061,7.7048,-1.4281,7.836032966,4.673,-2.0165,5.089518764,3.0318,0.5884,3.08836944
03/03/2020 04:00,10.1753,-0.0918,10.17571409,6.2555,-2.393,6.697591302,3.9198,2.3012,4.545366155,8.5835,-1.7046,8.751121837,6.2555,-2.393,6.697591302,2.328,0.6884,2.427648772
03/03/2020 04:30,6.4315,0.9468,6.500817063,4.2465,-1.699,4.573769042,2.185,2.6458,3.431396602,5.5973,-0.596,5.628941578,4.2465,-1.699,4.573769042,1.3508,1.103,1.743923634
03/03/2020 05:00,8.9901,0.1935,8.992182175,5.2375,-1.6795,5.500193315,3.7526,1.873,4.19405958,7.9917,-1.3243,8.100681415,5.2375,-1.6795,5.500193315,2.7542,0.3552,2.777010025
03/03/2020 05:30,10.9506,0.0125,10.95060713,7.701,-2.0055,7.957853432,3.2496,2.018,3.825209035,9.816,-1.5773,9.941917888,7.701,-2.0055,7.957853432,2.115,0.4282,2.157911083
03/03/2020 06:00,10.1566,0.0961,10.15705463,8.776,-2.2165,9.051577114,1.3806,2.3126,2.693357592,9.163,-1.8383,9.345582694,8.776,-2.2165,9.051577114,0.387,0.3782,0.541113888
03/03/2020 06:30,9.0128,1.0846,9.077825786,7.879,-1.59,8.037831859,1.1338,2.6746,2.904993563,7.9376,-1.4134,8.062455787,7.879,-1.59,8.037831859,0.0586,0.1766,0.18606859
03/03/2020 07:00,7.7685,1.9065,7.999020846,4.5265,-0.7565,4.58928039,3.242,2.663,4.195489602,6.7307,-0.4417,6.745177639,4.5265,-0.7565,4.58928039,2.2042,0.3148,2.226566118
03/03/2020 07:30,10.6642,1.4648,10.76433002,3.35,-0.461,3.381570789,7.3142,1.9258,7.563479839,9.6516,-0.4476,9.661973314,3.35,-0.461,3.381570789,6.3016,0.0134,6.301614247
03/03/2020 08:00,13.4192,1.3841,13.49039145,3.701,-0.6685,3.760889955,9.7182,2.0526,9.932601774,12.5254,0.0861,12.52569592,3.701,-0.6685,3.760889955,8.8244,0.7546,8.856605248
03/03/2020 08:30,13.103,2.4755,13.33479318,2.849,-0.1645,2.853745127,10.254,2.64,10.58839535,11.6916,1.0653,11.74003299,2.849,-0.1645,2.853745127,8.8426,1.2298,8.927708709
03/03/2020 09:00,15.095,1.6815,15.18836618,3.86,-0.2865,3.870617812,11.235,1.968,11.40606194,13.559,0.2253,13.56087169,3.86,-0.2865,3.870617812,9.699,0.5118,9.712494028
03/03/2020 09:30,16.177,1.6183,16.25774351,6.025,-0.6175,6.056561009,10.152,2.2358,10.39528286,15.317,-0.2201,15.3185813,6.025,-0.6175,6.056561009,9.292,0.3974,9.300494114
03/03/2020 10:00,14.0484,1.9875,14.18829443,5.714,-0.5085,5.736581582,8.3344,2.496,8.700128698,13.0216,0.1347,13.02229667,5.714,-0.5085,5.736581582,7.3076,0.6432,7.335851961
03/03/2020 10:30,14.7703,1.9665,14.90063369,5.6925,-0.7245,5.738419338,9.0778,2.691,9.468259282,13.7719,0.1183,13.77240809,5.6925,-0.7245,5.738419338,8.0794,0.8428,8.123239268
03/03/2020 11:00,13.5307,2.1112,13.69441521,4.7005,-0.739,4.7582372,8.8302,2.8502,9.278796909,12.5245,0.2508,12.52701085,4.7005,-0.739,4.7582372,7.824,0.9898,7.88636038
03/03/2020 11:30,14.3144,2.0327,14.45800528,4.485,-0.8675,4.568126667,9.8294,2.9002,10.24832983,13.153,0.1655,13.15404118,4.485,-0.8675,4.568126667,8.668,1.033,8.729336344
03/03/2020 12:00,15.1858,2.1639,15.33919766,5.53,-0.8505,5.59502013,9.6558,3.0144,10.11538833,14.0184,0.2689,14.02097877,5.53,-0.8505,5.59502013,8.4884,1.1194,8.561891784
03/03/2020 12:30,14.4171,2.141,14.57520681,5.7405,-0.813,5.797784857,8.6766,2.954,9.165669837,12.7735,0.2324,12.77561396,5.7405,-0.813,5.797784857,7.033,1.0454,7.110270752
03/03/2020 13:00,13.8829,1.799,13.99897544,6.0425,-0.989,6.122901865,7.8404,2.788,8.321347016,12.1193,-0.124,12.11993434,6.0425,-0.989,6.122901865,6.0768,0.865,6.13805533
03/03/2020 13:30,13.2892,1.9057,13.4251454,5.397,-0.9465,5.479367778,7.8922,2.8522,8.391773691,11.0456,-0.0297,11.04563993,5.397,-0.9465,5.479367778,5.6486,0.9168,5.722517296
03/03/2020 14:00,13.9234,1.8101,14.04056728,5.558,-1.0815,5.662243924,8.3654,2.8916,8.85106026,11.3258,-0.1195,11.32643041,5.558,-1.0815,5.662243924,5.7678,0.962,5.84747474
03/03/2020 14:30,12.0984,1.6735,12.21359426,4.403,-1.1355,4.547061606,7.6954,2.809,8.192048716,9.9614,-0.2667,9.964969586,4.403,-1.1355,4.547061606,5.5584,0.8688,5.62588873
03/03/2020 15:00,13.676,1.4592,13.75362645,5.491,-1.296,5.641869991,8.185,2.7552,8.636281146,11.926,-0.4772,11.93554338,5.491,-1.296,5.641869991,6.435,0.8188,6.486883569
03/03/2020 15:30,11.4322,1.5726,11.53985561,4.138,-1.292,4.335009573,7.2942,2.8646,7.836535382,10.1034,-0.3598,10.10980453,4.138,-1.292,4.335009573,5.9654,0.9322,6.037797115
03/03/2020 16:00,11.7579,1.8278,11.89912036,2.9565,-1.037,3.133091325,8.8014,2.8648,9.255901955,10.6259,0.021,10.62592075,2.9565,-1.037,3.133091325,7.6694,1.058,7.742032056
03/03/2020 16:30,12.304,1.6404,12.41286946,1.828,-0.776,1.985890229,10.476,2.4164,10.75107274,11.3168,0.6602,11.33604103,1.828,-0.776,1.985890229,9.4888,1.4362,9.596874277
03/03/2020 17:00,14.0455,1.4069,14.11578683,2.3775,-0.6945,2.47686021,11.668,2.1014,11.85572039,13.4595,0.4441,13.46682461,2.3775,-0.6945,2.47686021,11.082,1.1386,11.14033814
03/03/2020 17:30,12.794,1.2964,12.85951356,1.354,-0.569,1.468699084,11.44,1.8654,11.59108783,12.272,0.3258,12.27632395,1.354,-0.569,1.468699084,10.918,0.8948,10.95460593
03/03/2020 18:00,13.6405,1.5958,13.73352897,0.8565,-0.161,0.871500574,12.784,1.7568,12.90414671,12.7475,0.6262,12.76287126,0.8565,-0.161,0.871500574,11.891,0.7872,11.91702836
03/03/2020 18:30,14.3045,1.4915,14.38204758,0.8245,0.0275,0.824958484,13.48,1.464,13.55926606,13.9835,0.5535,13.99445013,0.8245,0.0275,0.824958484,13.159,0.526,13.16950861
03/03/2020 19:00,15.6525,1.6046,15.734532,1.3235,0.131,1.329967387,14.329,1.4736,14.40457351,15.5495,0.3748,15.55401637,1.3235,0.131,1.329967387,14.226,0.2438,14.22808892
03/03/2020 19:30,15.9415,1.2275,15.98868908,1.5615,-0.1675,1.570458054,14.38,1.395,14.44750584,15.7675,-0.1675,15.76838966,1.5615,-0.1675,1.570458054,14.206,0,14.206
03/03/2020 20:00,15.4835,1.3531,15.54251112,1.3695,-0.2645,1.39480841,14.114,1.6176,14.20639383,15.1085,-0.2635,15.11079761,1.3695,-0.2645,1.39480841,13.739,0.001,13.73900004
03/03/2020 20:30,15.5315,1.1891,15.57695256,1.5715,-0.4995,1.648973165,13.96,1.6886,14.06175558,15.2415,0.1907,15.24269296,1.5715,-0.4995,1.648973165,13.67,0.6902,13.68741305
03/03/2020 21:00,14.3665,0.6937,14.38323823,1.3935,-0.7205,1.568745518,12.973,1.4142,13.04985405,14.0625,0.0599,14.06262757,1.3935,-0.7205,1.568745518,12.669,0.7804,12.69301324
03/03/2020 21:30,14.149,0.2441,14.15110546,1.618,-1.2545,2.047362755,12.531,1.4986,12.62029171,13.981,-0.3819,13.98621495,1.618,-1.2545,2.047362755,12.363,0.8726,12.39375648
03/03/2020 22:00,13.2215,0.2133,13.22322045,1.7495,-1.5205,2.317902177,11.472,1.7338,11.60227764,13.1755,-0.4107,13.18189951,1.7495,-1.5205,2.317902177,11.426,1.1098,11.47977056
03/03/2020 22:30,12.1495,0.0577,12.14963701,1.6175,-1.7655,2.394430308,10.532,1.8232,10.68864268,12.1385,-0.5789,12.15229639,1.6175,-1.7655,2.394430308,10.521,1.1866,10.58770327
03/03/2020 23:00,11.1598,1.1309,11.21695462,1.271,-1.2835,1.806325898,9.8888,2.4144,10.17927762,11.2074,0.0855,11.20772613,1.271,-1.2835,1.806325898,9.9364,1.369,10.0302645
