Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/03/2020 23:30,10.2887,-0.4144,10.29704205,1.2425,-1.6,2.025785342,9.0462,1.1856,9.123561903,10.3309,-1.3724,10.42165901,1.2425,-1.6,2.025785342,9.0884,0.2276,9.091249437
04/03/2020 00:00,8.9847,0.4123,8.994155068,0.7085,-1.1055,1.313050837,8.2762,1.5178,8.414226244,9.0125,-0.3433,9.019036043,0.7085,-1.1055,1.313050837,8.304,0.7622,8.338906693
04/03/2020 00:30,8.925,0.5952,8.944824651,0.692,-0.936,1.164027491,8.233,1.5312,8.374178314,9.0172,-0.6202,9.038503409,0.692,-0.936,1.164027491,8.3252,0.3158,8.331187471
04/03/2020 01:00,8.6448,0.6369,8.668229845,0.596,-0.6755,0.900841967,8.0488,1.3124,8.155095045,8.6966,-0.4719,8.709393846,0.596,-0.6755,0.900841967,8.1006,0.2036,8.103158231
04/03/2020 01:30,8.9522,0.5994,8.972244156,0.749,-0.568,0.940013298,8.2032,1.1674,8.285850168,8.9024,-0.4788,8.915266412,0.749,-0.568,0.940013298,8.1534,0.0892,8.153887919
04/03/2020 02:00,8.4767,0.0043,8.476701091,0.8465,-0.9855,1.299142987,7.6302,0.9898,7.694131275,8.5391,-0.9317,8.589778443,0.8465,-0.9855,1.299142987,7.6926,0.0538,7.692788129
04/03/2020 02:30,8.9573,-0.2938,8.962117034,1.7055,-1.584,2.327613853,7.2518,1.2902,7.365678467,9.0697,-1.486,9.190628601,1.7055,-1.584,2.327613853,7.3642,0.098,7.364852045
04/03/2020 03:00,7.7886,0.2551,7.792776525,1.348,-1.5065,2.02154551,6.4406,1.7616,6.677167283,7.8962,-0.9401,7.951965949,1.348,-1.5065,2.02154551,6.5482,0.5664,6.572650318
04/03/2020 03:30,7.502,0.6508,7.530175605,0.778,-1.085,1.335106363,6.724,1.7358,6.944435012,7.571,-0.5416,7.590347262,0.778,-1.085,1.335106363,6.793,0.5434,6.814699741
04/03/2020 04:00,7.855,0.1831,7.85713374,0.63,-1.2205,1.373506553,7.225,1.4036,7.360075948,7.88,-0.9239,7.933977011,0.63,-1.2205,1.373506553,7.25,0.2966,7.256064468
04/03/2020 04:30,8.1405,-0.2291,8.143723169,0.8645,-1.7555,1.956818975,7.276,1.5264,7.434384504,8.1567,-1.3983,8.275687149,0.8645,-1.7555,1.956818975,7.2922,0.3572,7.300943273
04/03/2020 05:00,7.8595,0.1307,7.860586666,0.8285,-1.8075,1.988333096,7.031,1.9382,7.293255805,7.8567,-1.0943,7.932542302,0.8285,-1.8075,1.988333096,7.0282,0.7132,7.064293983
04/03/2020 05:30,7.7071,0.9844,7.769712592,0.6145,-0.93,1.114679438,7.0926,1.9144,7.346421042,7.7521,-0.0536,7.7522853,0.6145,-0.93,1.114679438,7.1376,0.8764,7.191203705
04/03/2020 06:00,8.169,-0.287,8.174040005,0.823,-0.886,1.209266306,7.346,0.599,7.370381062,8.1814,-0.886,8.229234591,0.823,-0.886,1.209266306,7.3584,0,7.3584
04/03/2020 06:30,8.4432,0.1697,8.444905229,0.839,-0.4725,0.962900436,7.6042,0.6422,7.631269782,8.4614,-0.4725,8.474582362,0.839,-0.4725,0.962900436,7.6224,0,7.6224
04/03/2020 07:00,9.6469,0.6927,9.671737843,0.8475,0.0515,0.849063307,8.7994,0.6412,8.822730745,9.6305,0.0515,9.6306377,0.8475,0.0515,0.849063307,8.783,0,8.783
04/03/2020 07:30,10.8264,0.4808,10.8370709,0.922,-0.002,0.922002169,9.9044,0.4828,9.916160305,10.692,-0.002,10.69200019,0.922,-0.002,0.922002169,9.77,0,9.77
04/03/2020 08:00,13.6535,0.7601,13.67464128,2.1705,-0.3055,2.191894272,11.483,1.0656,11.53233681,13.4505,0.2589,13.45299147,2.1705,-0.3055,2.191894272,11.28,0.5644,11.29411118
04/03/2020 08:30,13.5235,1.0333,13.56291861,2.8005,-0.4605,2.838108613,10.723,1.4938,10.82654919,13.3145,0.4151,13.32096912,2.8005,-0.4605,2.838108613,10.514,0.8756,10.55039674
04/03/2020 09:00,13.515,1.5063,13.59868246,2.969,-0.3005,2.984168435,10.546,1.8068,10.69965617,13.328,0.8879,13.35754283,2.969,-0.3005,2.984168435,10.359,1.1884,10.42694469
04/03/2020 09:30,14.1165,1.6551,14.21319557,3.4345,-0.2745,3.445452147,10.682,1.9296,10.85488278,13.7525,0.6319,13.76700962,3.4345,-0.2745,3.445452147,10.318,0.9064,10.35773551
04/03/2020 10:00,13.74,2.1013,13.89975042,3.151,0.0075,3.151008926,10.589,2.0938,10.79402239,13.245,0.2945,13.24827367,3.151,0.0075,3.151008926,10.094,0.287,10.09807927
04/03/2020 10:30,14.7105,1.7469,14.81386073,3.6365,-0.2595,3.64574718,11.074,2.0064,11.25429327,14.1395,-0.0569,14.13961449,3.6365,-0.2595,3.64574718,10.503,0.2026,10.50495387
04/03/2020 11:00,13.559,2.1765,13.73257562,2.716,-0.1045,2.718009612,10.843,2.281,11.08032536,12.931,0.3543,12.93585287,2.716,-0.1045,2.718009612,10.215,0.4588,10.22529816
04/03/2020 11:30,13.849,2.2857,14.03635371,2.268,0.1765,2.274857413,11.581,2.1092,11.77150312,13.115,0.4521,13.12279008,2.268,0.1765,2.274857413,10.847,0.2756,10.85050065
04/03/2020 12:00,14.5465,2.0753,14.69379231,2.6325,0.1495,2.636741645,11.914,1.9258,12.06864125,14.0065,0.2667,14.00903891,2.6325,0.1495,2.636741645,11.374,0.1172,11.37460381
04/03/2020 12:30,13.979,2.0324,14.12597221,2.372,0.097,2.373982519,11.607,1.9354,11.76725211,13.415,0.2218,13.41683347,2.372,0.097,2.373982519,11.043,0.1248,11.04370518
04/03/2020 13:00,15.3355,1.9305,15.45653229,3.5015,-0.0405,3.501734213,11.834,1.971,11.99701617,14.7555,0.0997,14.75583682,3.5015,-0.0405,3.501734213,11.254,0.1402,11.25487326
04/03/2020 13:30,14.323,1.8721,14.44482909,3.52,-0.2015,3.525762648,10.803,2.0736,11.00021027,13.725,0.0231,13.72501944,3.52,-0.2015,3.525762648,10.205,0.2246,10.20747129
04/03/2020 14:00,14.305,2.1824,14.47051812,3.336,-0.111,3.337846162,10.969,2.2934,11.20618778,13.721,0.3354,13.72509869,3.336,-0.111,3.337846162,10.385,0.4464,10.39458984
04/03/2020 14:30,13.627,2.1948,13.80261845,2.645,0.026,2.645127785,10.982,2.1688,11.19410637,13.174,0.363,13.17900015,2.645,0.026,2.645127785,10.529,0.337,10.53439177
04/03/2020 15:00,13.85,1.9674,13.98903723,2.517,-0.062,2.517763492,11.333,2.0294,11.51326858,13.404,0.1406,13.40473738,2.517,-0.062,2.517763492,10.887,0.2026,10.88888496
04/03/2020 15:30,13.947,2.0282,14.09370087,2.699,-0.078,2.700126849,11.248,2.1062,11.4434952,13.53,0.1898,13.5313312,2.699,-0.078,2.700126849,10.831,0.2678,10.83431022
04/03/2020 16:00,12.998,2.1137,13.1687407,2.158,-0.0445,2.158458767,10.84,2.1582,11.05275654,12.465,0.2551,12.46761008,2.158,-0.0445,2.158458767,10.307,0.2996,10.31135341
04/03/2020 16:30,13.278,1.9953,13.42708107,1.464,0.0195,1.464129861,11.814,1.9758,11.97807921,12.424,0.1529,12.42494082,1.464,0.0195,1.464129861,10.96,0.1334,10.96081181
04/03/2020 17:00,15.0315,1.5595,15.11218159,2.0305,-0.2155,2.041903646,13.001,1.775,13.12160912,14.0635,-0.2155,14.06515099,2.0305,-0.2155,2.041903646,12.033,0,12.033
04/03/2020 17:30,13.9755,1.3747,14.04294842,1.4405,-0.3975,1.494338148,12.535,1.7722,12.6596571,13.1435,-0.3629,13.14850899,1.4405,-0.3975,1.494338148,11.703,0.0346,11.70305115
04/03/2020 18:00,14.831,1.577,14.9146066,1.558,-0.366,1.600412447,13.273,1.943,13.41446152,13.823,-0.2844,13.82592537,1.558,-0.366,1.600412447,12.265,0.0816,12.26527144
04/03/2020 18:30,15.379,1.6433,15.46654699,1.859,-0.2855,1.880795377,13.52,1.9288,13.65689091,14.426,-0.1971,14.42734641,1.859,-0.2855,1.880795377,12.567,0.0884,12.56731091
04/03/2020 19:00,15.6905,1.6287,15.7748044,1.8115,-0.2615,1.830277165,13.879,1.8902,14.00712308,14.8425,-0.1665,14.84343385,1.8115,-0.2615,1.830277165,13.031,0.095,13.03134629
04/03/2020 19:30,15.7445,1.424,15.80876517,1.7045,-0.38,1.746344826,14.04,1.804,14.15542355,15.0325,-0.3772,15.03723166,1.7045,-0.38,1.746344826,13.328,0.0028,13.32800029
04/03/2020 20:00,16.225,1.6003,16.30372918,2.599,-0.2535,2.611333615,13.626,1.8538,13.75152539,15.787,-0.2113,15.788414,2.599,-0.2535,2.611333615,13.188,0.0422,13.18806752
04/03/2020 20:30,14.627,1.3699,14.69100933,1.949,-0.2785,1.968797412,12.678,1.6484,12.78471378,13.877,-0.2785,13.87979435,1.949,-0.2785,1.968797412,11.928,0,11.928
04/03/2020 21:00,14.796,1.2909,14.85220653,2.067,-0.2605,2.083350487,12.729,1.5514,12.82319317,14.244,-0.2605,14.24638187,2.067,-0.2605,2.083350487,12.177,0,12.177
04/03/2020 21:30,14.0065,1.1494,14.05358184,1.9185,-0.331,1.946844434,12.088,1.4804,12.17831385,13.5955,-0.331,13.59952871,1.9185,-0.331,1.946844434,11.677,0,11.677
04/03/2020 22:00,12.9385,0.4311,12.94567995,1.8825,-0.8045,2.047199673,11.056,1.2356,11.12483004,12.5715,-0.8045,12.59721527,1.8825,-0.8045,2.047199673,10.689,0,10.689
04/03/2020 22:30,12.343,0.3178,12.34709058,2.136,-1.129,2.416016763,10.207,1.4468,10.30902902,11.9234,-1.129,11.97673196,2.136,-1.129,2.416016763,9.7874,0,9.7874
04/03/2020 23:00,11.7579,0.2375,11.76029841,2.8665,-1.2975,3.146478746,8.8914,1.535,9.022927405,11.8291,-1.2975,11.90004677,2.8665,-1.2975,3.146478746,8.9626,0,8.9626
04/03/2020 23:30,10.1002,0.0733,10.10046598,2.877,-1.4185,3.207689394,7.2232,1.4918,7.375641361,10.2662,-1.4185,10.36373507,2.877,-1.4185,3.207689394,7.3892,0,7.3892
05/03/2020 00:00,9.1634,-0.0483,9.163527293,2.548,-1.5325,2.973358413,6.6154,1.4842,6.779850057,8.9014,-1.5325,9.03235729,2.548,-1.5325,2.973358413,6.3534,0,6.3534
05/03/2020 00:30,8.7487,-0.0835,8.749098464,2.3185,-1.4985,2.760605821,6.4302,1.415,6.584048681,8.3503,-1.2863,8.448791498,2.3185,-1.4985,2.760605821,6.0318,0.2122,6.035531466
05/03/2020 01:00,9.5949,-0.2262,9.597565965,3.3875,-1.431,3.677351934,6.2074,1.2048,6.323239502,9.0689,-0.9116,9.114601569,3.3875,-1.431,3.677351934,5.6814,0.5194,5.705092665
05/03/2020 01:30,8.8652,-0.4184,8.875067865,3.566,-1.51,3.872525791,5.2992,1.0916,5.410463123,8.0962,-1.1212,8.173465843,3.566,-1.51,3.872525791,4.5302,0.3888,4.54685358
05/03/2020 02:00,8.8247,-0.4526,8.836298821,3.8135,-1.62,4.14332985,5.0112,1.1674,5.145381249,7.9829,-1.1582,8.066481243,3.8135,-1.62,4.14332985,4.1694,0.4618,4.194896375
05/03/2020 02:30,7.6047,-0.3447,7.61250814,2.7125,-1.5745,3.13635242,4.8922,1.2298,5.044405701,6.0073,-1.0781,6.103273949,2.7125,-1.5745,3.13635242,3.2948,0.4964,3.331984394
05/03/2020 03:00,8.9755,-0.51,8.989977767,3.2155,-1.687,3.631171884,5.76,1.177,5.879024494,7.3561,-1.2378,7.459514465,3.2155,-1.687,3.631171884,4.1406,0.4492,4.164894837
05/03/2020 03:30,8.0353,-0.5384,8.053317369,2.9425,-1.823,3.461449877,5.0928,1.2846,5.252314633,6.7749,-1.2586,6.890815915,2.9425,-1.823,3.461449877,3.8324,0.5644,3.873736842
05/03/2020 04:00,8.6066,-0.595,8.627142549,3.457,-1.965,3.976439865,5.1496,1.37,5.328722188,7.5064,-1.3046,7.61892526,3.457,-1.965,3.976439865,4.0494,0.6604,4.102897576
05/03/2020 04:30,8.2889,-0.5859,8.309581338,3.7855,-2.1105,4.334076661,4.5034,1.5246,4.754473338,7.7005,-1.2561,7.802274506,3.7855,-2.1105,4.334076661,3.915,0.8544,4.007146661
05/03/2020 05:00,9.4053,-0.5612,9.422028101,4.6945,-2.246,5.204118201,4.7108,1.6848,5.003017857,8.4231,-1.2784,8.519561032,4.6945,-2.246,5.204118201,3.7286,0.9676,3.852104324
05/03/2020 05:30,8.6382,0.1472,8.639454096,4.875,-1.961,5.25463091,3.7632,2.1082,4.313488319,7.5812,-0.9136,7.636049921,4.875,-1.961,5.25463091,2.7062,1.0474,2.901821014
05/03/2020 06:00,9.5683,0.3483,9.574637214,5.4835,-2.2275,5.91865935,4.0848,2.5758,4.829113447,8.6467,-1.3107,8.745476281,5.4835,-2.2275,5.91865935,3.1632,0.9168,3.293380707
05/03/2020 06:30,9.4505,1.1781,9.523647928,5.1765,-1.7355,5.459680623,4.274,2.9136,5.172633851,8.1133,-0.5317,8.130703646,5.1765,-1.7355,5.459680623,2.9368,1.2038,3.173945286
05/03/2020 07:00,12.0651,1.0789,12.1132433,6.7285,-1.5525,6.905285548,5.3366,2.6314,5.950089539,11.6025,-0.4743,11.61219044,6.7285,-1.5525,6.905285548,4.874,1.0782,4.991832453
05/03/2020 07:30,11.0459,1.8803,11.20479517,6.0155,-0.8855,6.080324868,5.0304,2.7658,5.740607442,10.3259,0.2973,10.330179,6.0155,-0.8855,6.080324868,4.3104,1.1828,4.469738695
05/03/2020 08:00,12.6645,1.5392,12.75769168,5.6305,-0.615,5.663987575,7.034,2.1542,7.356475626,11.6287,-0.2616,11.63164211,5.6305,-0.615,5.663987575,5.9982,0.3534,6.008601734
05/03/2020 08:30,16.9315,0.5555,16.94061016,8.4805,-1.7255,8.654260829,8.451,2.281,8.753420017,15.6171,-1.3281,15.67347001,8.4805,-1.7255,8.654260829,7.1366,0.3974,7.147656002
05/03/2020 09:00,17.0222,1.5818,17.09553696,10.018,-2.575,10.34364293,7.0042,4.1568,8.144802262,15.2674,0.0142,15.2674066,10.018,-2.575,10.34364293,5.2494,2.5892,5.853217662
05/03/2020 09:30,13.6034,3.1657,13.96689472,7.662,-1.9665,7.910332879,5.9414,5.1322,7.851096153,11.9082,1.5049,12.00291428,7.662,-1.9665,7.910332879,4.2462,3.4714,5.484599566
05/03/2020 10:00,13.5232,3.0061,13.85328753,5.056,-1.6615,5.322003218,8.4672,4.6676,9.668503793,11.7924,1.3569,11.87020958,5.056,-1.6615,5.322003218,6.7364,3.0184,7.38172226
05/03/2020 10:30,15.5935,2.7453,15.83331659,4.7005,-1.6535,4.982846827,10.893,4.3988,11.7476334,13.9357,1.1113,13.97993999,4.7005,-1.6535,4.982846827,9.2352,2.7648,9.640178322
05/03/2020 11:00,16.8,2.6465,17.00717385,5.464,-1.7235,5.729375904,11.336,4.37,12.14914795,15.1734,1.0077,15.20682501,5.464,-1.7235,5.729375904,9.7094,2.7312,10.08622337
05/03/2020 11:30,19.4245,2.3231,19.56292396,8.7465,-2.2725,9.036897615,10.678,4.5956,11.62493971,18.0375,0.6747,18.0501143,8.7465,-2.2725,9.036897615,9.291,2.9472,9.747239037
05/03/2020 12:00,18.8141,2.4909,18.97827552,10.9105,-2.6135,11.21915293,7.9036,5.1044,9.408602039,17.2571,0.8157,17.27636729,10.9105,-2.6135,11.21915293,6.3466,3.4292,7.213788478
05/03/2020 12:30,16.007,3.062,16.29723575,9.959,-2.436,10.25259855,6.048,5.498,8.173512586,14.7974,1.4174,14.86512931,9.959,-2.436,10.25259855,4.8384,3.8534,6.18537033
05/03/2020 13:00,13.5589,3.3645,13.97009769,6.7535,-1.8675,7.006947873,6.8054,5.232,8.584130309,12.2255,1.7163,12.34538521,6.7535,-1.8675,7.006947873,5.472,3.5838,6.541131893
05/03/2020 13:30,15.7825,2.6776,16.00802449,6.3015,-1.89,6.578829854,9.481,4.5676,10.52389333,13.9893,1.0208,14.02649447,6.3015,-1.89,6.578829854,7.6878,2.9108,8.220403
05/03/2020 14:00,13.9775,2.9505,14.28551562,4.3985,-1.5645,4.668453973,9.579,4.515,10.58973399,12.8685,1.3291,12.93695478,4.3985,-1.5645,4.668453973,8.47,2.8936,8.950632434
05/03/2020 14:30,16.124,2.2378,16.278548,5.31,-1.899,5.639352888,10.814,4.1368,11.57824297,15.0444,0.623,15.05729393,5.31,-1.899,5.639352888,9.7344,2.522,10.05579571
05/03/2020 15:00,15.7238,2.2931,15.89012882,5.797,-2.0385,6.144972844,9.9268,4.3316,10.83070251,14.294,0.6505,14.30879402,5.797,-2.0385,6.144972844,8.497,2.689,8.912335833
05/03/2020 15:30,15.1944,2.2595,15.36148208,5.942,-2.1555,6.320881604,9.2524,4.415,10.25178671,14.151,0.6285,14.16495017,5.942,-2.1555,6.320881604,8.209,2.784,8.668237249
05/03/2020 16:00,14.1476,2.5522,14.37596295,5.233,-1.98,5.595059338,8.9146,4.5322,10.00054649,13.6878,0.9394,13.71999786,5.233,-1.98,5.595059338,8.4548,2.9194,8.944637466
05/03/2020 16:30,11.7295,2.3684,11.96622283,2.5625,-1.727,3.090135151,9.167,4.0954,10.04022859,11.3033,0.7758,11.32989217,2.5625,-1.727,3.090135151,8.7408,2.5028,9.092062059
05/03/2020 17:00,13.753,2.024,13.9011361,1.946,-1.696,2.581343061,11.807,3.72,12.37916189,13.411,0.4392,13.4181898,1.946,-1.696,2.581343061,11.465,2.1352,11.6621312
05/03/2020 17:30,13.546,2.671,13.80682284,1.27,-0.761,1.480547534,12.276,3.432,12.74671722,13.411,1.255,13.46959339,1.27,-0.761,1.480547534,12.141,2.016,12.30723921
05/03/2020 18:00,14.356,1.3706,14.42127874,1.425,-0.49,1.506892498,12.931,1.8606,13.06417213,14.093,-0.155,14.09385235,1.425,-0.49,1.506892498,12.668,0.335,12.67242869
05/03/2020 18:30,14.8155,1.6175,14.9035347,1.6035,-0.1595,1.6114132,13.212,1.777,13.33096669,14.5625,0.1065,14.56288943,1.6035,-0.1595,1.6114132,12.959,0.266,12.96172971
05/03/2020 19:00,15.2805,1.5896,15.36295897,1.4485,-0.006,1.448512427,13.832,1.5956,13.92372663,15.1445,0.1102,15.14490093,1.4485,-0.006,1.448512427,13.696,0.1162,13.69649292
05/03/2020 19:30,15.2655,1.3261,15.32299029,1.2225,0.1155,1.227944013,14.043,1.2106,14.0950843,15.1275,0.1155,15.12794092,1.2225,0.1155,1.227944013,13.905,0,13.905
05/03/2020 20:00,15.1095,1.169,15.15465444,1.0365,-0.057,1.038066111,14.073,1.226,14.12630189,14.8295,-0.057,14.82960954,1.0365,-0.057,1.038066111,13.793,0,13.793
05/03/2020 20:30,14.9345,1.023,14.96949629,1.1435,-0.3,1.182198059,13.791,1.323,13.85431377,14.7855,-0.3,14.78854321,1.1435,-0.3,1.182198059,13.642,0,13.642
05/03/2020 21:00,13.822,0.9275,13.85308414,0.889,-0.4145,0.980882893,12.933,1.342,13.00244027,13.816,-0.4145,13.8222164,0.889,-0.4145,0.980882893,12.927,0,12.927
05/03/2020 21:30,13.2685,1.3815,13.34022618,0.5615,-0.0375,0.562750833,12.707,1.419,12.78598491,13.3155,-0.0375,13.3155528,0.5615,-0.0375,0.562750833,12.754,0,12.754
05/03/2020 22:00,12.9985,1.1563,13.04982881,0.5535,0.0915,0.561012032,12.445,1.0648,12.49046933,13.0245,0.0915,13.0248214,0.5535,0.0915,0.561012032,12.471,0,12.471
05/03/2020 22:30,12.1335,0.8437,12.16279787,0.5535,0.0815,0.559468051,11.58,0.7622,11.60505704,12.1555,0.0815,12.15577322,0.5535,0.0815,0.559468051,11.602,0,11.602
05/03/2020 23:00,11.3225,0.3889,11.32917691,0.5515,0.0855,0.558088255,10.771,0.3034,10.77527227,11.4085,0.0855,11.40882038,0.5515,0.0855,0.558088255,10.857,0,10.857
05/03/2020 23:30,10.3529,0.2266,10.35537957,0.5545,0.098,0.563093465,9.7984,0.1286,9.799243875,10.4339,0.098,10.43436022,0.5545,0.098,0.563093465,9.8794,0,9.8794
06/03/2020 00:00,9.5449,0.099,9.545413402,0.5545,0.099,0.563268364,8.9904,0,8.9904,9.6545,0.099,9.655007574,0.5545,0.099,0.563268364,9.1,0,9.1
06/03/2020 00:30,8.9335,0.112,8.934202049,0.5575,0.112,0.568638945,8.376,0,8.376,9.0641,0.112,9.064791934,0.5575,0.112,0.568638945,8.5066,0,8.5066
06/03/2020 01:00,8.6725,0.0895,8.672961807,0.5575,0.0895,0.56463838,8.115,0,8.115,8.7877,0.0895,8.788155753,0.5575,0.0895,0.56463838,8.2302,0,8.2302
06/03/2020 01:30,8.596,0.1025,8.596611091,0.556,0.1025,0.565369127,8.04,0,8.04,8.7084,0.1025,8.709003204,0.556,0.1025,0.565369127,8.1524,0,8.1524
06/03/2020 02:00,8.3479,0.0885,8.348369102,0.5555,0.0885,0.562505556,7.7924,0,7.7924,8.4621,0.0885,8.462562771,0.5555,0.0885,0.562505556,7.9066,0,7.9066
06/03/2020 02:30,8.1147,0.1035,8.115360025,0.5565,0.1035,0.566042843,7.5582,0,7.5582,8.2413,0.1035,8.241949887,0.5565,0.1035,0.566042843,7.6848,0,7.6848
06/03/2020 03:00,7.9952,0.091,7.995717856,0.557,0.091,0.564384621,7.4382,0,7.4382,8.1238,0.091,8.124309659,0.557,0.091,0.564384621,7.5668,0,7.5668
06/03/2020 03:30,7.8775,0.113,7.878310431,0.5585,0.113,0.569816857,7.319,0,7.319,7.9929,0.113,7.993698732,0.5585,0.113,0.569816857,7.4344,0,7.4344
06/03/2020 04:00,7.9323,0.114,7.93311914,0.5605,0.114,0.571975742,7.3718,0,7.3718,8.0447,0.114,8.045507696,0.5605,0.114,0.571975742,7.4842,0,7.4842
06/03/2020 04:30,7.7881,0.105,7.788807778,0.5535,0.105,0.563371325,7.2346,0,7.2346,7.9053,0.105,7.905997286,0.5535,0.105,0.563371325,7.3518,0,7.3518
06/03/2020 05:00,7.8957,0.102,7.896358812,0.5545,0.102,0.563803379,7.3412,0,7.3412,8.0089,0.102,8.009549501,0.5545,0.102,0.563803379,7.4544,0,7.4544
06/03/2020 05:30,7.8325,0.0905,7.83302282,0.5565,0.0905,0.563810695,7.276,0,7.276,7.9437,0.0905,7.944215502,0.5565,0.0905,0.563810695,7.3872,0,7.3872
06/03/2020 06:00,8.09,0.1658,8.091698811,0.556,0.111,0.566971781,7.534,0.0548,7.534199297,8.1766,0.111,8.177353396,0.556,0.111,0.566971781,7.6206,0,7.6206
06/03/2020 06:30,8.5723,0.1717,8.574019371,0.5495,0.1055,0.559535968,8.0228,0.0662,8.023073119,8.6769,0.1487,8.678174076,0.5495,0.1055,0.559535968,8.1274,0.0432,8.127514811
06/03/2020 07:00,10.0693,0.5418,10.08386581,0.5385,0.105,0.548641276,9.5308,0.4368,9.5408041,10.1443,0.105,10.14484339,0.5385,0.105,0.548641276,9.6058,0,9.6058
06/03/2020 07:30,11.173,0.7707,11.19954943,0.567,0.0815,0.572827417,10.606,0.6892,10.62836924,11.253,0.1717,11.25430984,0.567,0.0815,0.572827417,10.686,0.0902,10.68638068
06/03/2020 08:00,12.828,1.2743,12.89113744,0.848,0.0705,0.850925526,11.98,1.2038,12.0403295,12.897,0.3037,12.90057529,0.848,0.0705,0.850925526,12.049,0.2332,12.0512565
06/03/2020 08:30,14.1905,1.306,14.25047109,1.6945,0.057,1.695458419,12.496,1.249,12.55826489,14.2955,0.6398,14.30981007,1.6945,0.057,1.695458419,12.601,0.5828,12.61447014
06/03/2020 09:00,13.154,1.3436,13.22244217,1.004,-0.177,1.019482712,12.15,1.5206,12.24478356,13.251,0.6956,13.26924491,1.004,-0.177,1.019482712,12.247,0.8726,12.27804707
06/03/2020 09:30,14.1615,1.242,14.21585897,1.1995,-0.56,1.323782554,12.962,1.802,13.08665916,14.2595,0.5978,14.27202526,1.1995,-0.56,1.323782554,13.06,1.1578,13.11122042
06/03/2020 10:00,16.27,1.996,16.39197718,3.282,-0.165,3.286145006,12.988,2.161,13.16655099,16.368,1.3462,16.42326638,3.282,-0.165,3.286145006,13.086,1.5112,13.17296935
06/03/2020 10:30,14.799,1.8601,14.91544076,4.016,-0.1405,4.018456949,10.783,2.0006,10.96701825,14.888,1.0259,14.92330442,4.016,-0.1405,4.018456949,10.872,1.1664,10.93438946
06/03/2020 11:00,14.0531,2.3583,14.24960345,4.1915,-0.1665,4.194805657,9.8616,2.5248,10.17967434,14.1207,0.9509,14.15268099,4.1915,-0.1665,4.194805657,9.9292,1.1174,9.99187647
06/03/2020 11:30,11.7015,2.4046,11.94601203,2.1965,-0.005,2.196505691,9.505,2.4096,9.805671683,11.7841,1.1586,11.84091917,2.1965,-0.005,2.196505691,9.5876,1.1636,9.657952098
06/03/2020 12:00,12.897,2.0135,13.05322915,1.97,0.0215,1.970117319,10.927,1.992,11.10708751,12.988,0.7943,13.01226562,1.97,0.0215,1.970117319,11.018,0.7728,11.04506876
06/03/2020 12:30,12.904,1.511,12.99216445,1.986,0.071,1.987268729,10.918,1.44,11.01255302,13.004,0.309,13.0076707,1.986,0.071,1.987268729,11.018,0.238,11.02057022
06/03/2020 13:00,13.3665,1.4635,13.44638072,2.9485,-0.0025,2.94850106,10.418,1.466,10.52064066,13.4585,0.2587,13.46098614,2.9485,-0.0025,2.94850106,10.51,0.2612,10.51324524
06/03/2020 13:30,11.8623,1.3123,11.93466768,1.8815,-0.0865,1.883487324,9.9808,1.3988,10.07834362,11.9455,0.0979,11.94590117,1.8815,-0.0865,1.883487324,10.064,0.1844,10.06568921
06/03/2020 14:00,12.94,1.3061,13.00574862,1.855,-0.0465,1.855582725,11.085,1.3526,11.16721773,13.041,0.1387,13.04173756,1.855,-0.0465,1.855582725,11.186,0.1852,11.18753302
06/03/2020 14:30,12.762,1.2559,12.82364725,1.689,0.0155,1.68907112,11.073,1.2404,11.14225835,12.827,0.0875,12.82729844,1.689,0.0155,1.68907112,11.138,0.072,11.13823271
06/03/2020 15:00,12.675,0.6421,12.69125358,1.614,-0.4005,1.66294806,11.061,1.0426,11.11002861,12.753,-0.3823,12.75872887,1.614,-0.4005,1.66294806,11.139,0.0182,11.13901487
06/03/2020 15:30,13.2295,1.1891,13.28283212,2.4075,-0.0935,2.409314944,10.822,1.2826,10.89774044,13.3195,0.0515,13.31959956,2.4075,-0.0935,2.409314944,10.912,0.145,10.91296335
06/03/2020 16:00,11.2797,0.6443,11.29808632,1.4935,-0.2505,1.514362077,9.7862,0.8948,9.827022819,11.3513,-0.2015,11.3530883,1.4935,-0.2505,1.514362077,9.8578,0.049,9.857921781
06/03/2020 16:30,12.186,0.6191,12.20171631,1.291,-0.4225,1.358376697,10.895,1.0416,10.94467704,12.222,-0.4061,12.22874487,1.291,-0.4225,1.358376697,10.931,0.0164,10.9310123
06/03/2020 17:00,13.323,0.7643,13.34490478,1.557,-0.5125,1.639178224,11.766,1.2768,11.8350739,13.075,-0.3781,13.08046576,1.557,-0.5125,1.639178224,11.518,0.1344,11.51878411
06/03/2020 17:30,13.412,0.8329,13.43783712,1.547,-0.5025,1.626565477,11.865,1.3354,11.93991282,13.084,-0.3557,13.08883412,1.547,-0.5025,1.626565477,11.537,0.1468,11.53793392
06/03/2020 18:00,15.0985,0.6984,15.11464405,3.1515,-0.661,3.220073485,11.947,1.3594,12.02409154,14.7585,-0.494,14.76676533,3.1515,-0.661,3.220073485,11.607,0.167,11.60820132
06/03/2020 18:30,15.1385,1.1955,15.18563145,4.2085,-0.3155,4.220309527,10.93,1.511,11.03394857,14.6905,-0.0111,14.69050419,4.2085,-0.3155,4.220309527,10.482,0.3044,10.486419
06/03/2020 19:00,15.139,1.023,15.17352464,4.477,-0.203,4.481599938,10.662,1.226,10.73225605,14.654,-0.1234,14.65451956,4.477,-0.203,4.481599938,10.177,0.0796,10.17731129
06/03/2020 19:30,15.865,0.7122,15.88097774,5.331,-0.39,5.34524658,10.534,1.1022,10.59150607,15.945,-0.365,15.94917709,5.331,-0.39,5.34524658,10.614,0.025,10.61402944
06/03/2020 20:00,13.6767,0.8691,13.70428611,4.2225,-0.3415,4.236287113,9.4542,1.2106,9.531392868,13.7969,-0.2561,13.79927668,4.2225,-0.3415,4.236287113,9.5744,0.0854,9.57478086
06/03/2020 20:30,12.909,0.6358,12.92464787,2.765,-0.472,2.804997148,10.144,1.1078,10.2043107,12.85,-0.45,12.85787696,2.765,-0.472,2.804997148,10.085,0.022,10.085024
06/03/2020 21:00,12.0295,0.582,12.04357066,1.3665,-0.334,1.406726075,10.663,0.916,10.70227196,11.9045,-0.3292,11.90905088,1.3665,-0.334,1.406726075,10.538,0.0048,10.53800109
06/03/2020 21:30,12.6335,0.2274,12.63554641,1.2795,-0.436,1.351745631,11.354,0.6634,11.3733643,12.6295,-0.436,12.63702363,1.2795,-0.436,1.351745631,11.35,0,11.35
06/03/2020 22:00,13.1645,-0.4947,13.17379172,2.4425,-1.1965,2.719819571,10.722,0.7018,10.74494333,13.2205,-1.1965,13.27453323,2.4425,-1.1965,2.719819571,10.778,0,10.778
06/03/2020 22:30,11.6522,-0.589,11.667077,2.604,-1.646,3.080605785,9.0482,1.057,9.109729537,11.7084,-1.646,11.82353359,2.604,-1.646,3.080605785,9.1044,0,9.1044
06/03/2020 23:00,10.7917,-0.2676,10.79501731,2.4445,-1.606,2.924861749,8.3472,1.3384,8.453819397,10.7927,-0.9696,10.83616618,2.4445,-1.606,2.924861749,8.3482,0.6364,8.372421884
06/03/2020 23:30,10.3222,0.7158,10.34698905,2.477,-0.872,2.626007045,7.8452,1.5878,8.004265855,10.2184,-0.1318,10.21924996,2.477,-0.872,2.626007045,7.7414,0.7402,7.776706887
07/03/2020 00:00,8.8787,0.0437,8.878807543,1.8985,-0.9855,2.139044763,6.9802,1.0292,7.055667557,8.8711,-0.9845,8.925561913,1.8985,-0.9855,2.139044763,6.9726,0.001,6.972600072
07/03/2020 00:30,9.1491,0.0439,9.149205322,2.1325,-1.0525,2.378090095,7.0166,1.0964,7.101744048,9.2087,-1.0525,9.26865211,2.1325,-1.0525,2.378090095,7.0762,0,7.0762
07/03/2020 01:00,8.2309,0.1281,8.231896769,1.9035,-0.8445,2.082424669,6.3274,0.9726,6.401713952,8.2183,-0.8445,8.261575827,1.9035,-0.8445,2.082424669,6.3148,0,6.3148
07/03/2020 01:30,7.9403,-0.0627,7.940547549,1.5755,-0.8355,1.783328489,6.3648,0.7728,6.411544188,7.9683,-0.8355,8.011982597,1.5755,-0.8355,1.783328489,6.3928,0,6.3928
07/03/2020 02:00,8.4098,-0.383,8.418516796,1.998,-1.149,2.304822119,6.4118,0.766,6.457393843,8.3138,-1.149,8.392822615,1.998,-1.149,2.304822119,6.3158,0,6.3158
07/03/2020 02:30,8.3767,-0.3271,8.383083997,2.6915,-1.3015,2.989661268,5.6852,0.9744,5.768097988,8.2663,-1.3015,8.36813109,2.6915,-1.3015,2.989661268,5.5748,0,5.5748
07/03/2020 03:00,7.7496,-0.4277,7.761393396,2.77,-1.5365,3.167606707,4.9796,1.1088,5.101554038,7.5538,-1.5297,7.707131537,2.77,-1.5365,3.167606707,4.7838,0.0068,4.783804833
07/03/2020 03:30,9.7431,-0.5311,9.757564492,4.9075,-1.8155,5.232551624,4.8356,1.2844,5.003270003,9.3293,-1.6975,9.482475665,4.9075,-1.8155,5.232551624,4.4218,0.118,4.423374192
07/03/2020 04:00,11.0003,-0.894,11.03656813,7.9705,-2.505,8.354872545,3.0298,1.611,3.431473305,10.3149,-2.1574,10.5380993,7.9705,-2.505,8.354872545,2.3444,0.3476,2.370028928
07/03/2020 04:30,7.1944,-1.2062,7.294813898,6.677,-2.605,7.167171967,0.5174,1.3988,1.491423548,6.8978,-2.2422,7.253075601,6.677,-2.605,7.167171967,0.2208,0.3628,0.424707523
07/03/2020 05:00,5.5305,0.0944,5.531305597,4.2585,-2.3,4.839919653,1.272,2.3944,2.711297726,5.1071,-1.054,5.214727837,4.2585,-2.3,4.839919653,0.8486,1.246,1.507527101
07/03/2020 05:30,5.6716,0.6133,5.704663307,2.183,-1.4815,2.638243971,3.4886,2.0948,4.069215772,5.1964,-0.5607,5.22656268,2.183,-1.4815,2.638243971,3.0134,0.9208,3.150944652
07/03/2020 06:00,7.0437,0.269,7.048834704,1.6485,-1.102,1.982916098,5.3952,1.371,5.566670822,6.5723,-0.8744,6.630211358,1.6485,-1.102,1.982916098,4.9238,0.2276,4.929057537
07/03/2020 06:30,8.4261,0.2252,8.429108865,2.4655,-0.801,2.592352455,5.9606,1.0262,6.048292222,7.7119,-0.801,7.753386525,2.4655,-0.801,2.592352455,5.2464,0,5.2464
07/03/2020 07:00,8.9422,0.0639,8.942428308,3.327,-0.8425,3.432016208,5.6152,0.9064,5.687884668,7.8948,-0.8425,7.939626773,3.327,-0.8425,3.432016208,4.5678,0,4.5678
07/03/2020 07:30,8.7251,0.641,8.748614234,3.4845,-0.485,3.518091137,5.2406,1.126,5.360201895,7.6509,-0.485,7.666256962,3.4845,-0.485,3.518091137,4.1664,0,4.1664
07/03/2020 08:00,9.2173,0.4422,9.227901177,3.4755,-0.157,3.479044301,5.7418,0.5992,5.772980849,8.0653,-0.157,8.066827945,3.4755,-0.157,3.479044301,4.5898,0,4.5898
07/03/2020 08:30,11.4886,-0.4733,11.49834522,5.167,-0.6385,5.20630111,6.3216,0.1652,6.323758186,10.2484,-0.6385,10.26827078,5.167,-0.6385,5.20630111,5.0814,0,5.0814
07/03/2020 09:00,12.815,-0.6702,12.83251312,6.934,-1.371,7.068238607,5.881,0.7008,5.922607672,11.2406,-1.371,11.3239008,6.934,-1.371,7.068238607,4.3066,0,4.3066
07/03/2020 09:30,14.7761,0.4293,14.78233506,9.0285,-1.6895,9.185217608,5.7476,2.1188,6.125701527,12.4817,-1.0491,12.52571138,9.0285,-1.6895,9.185217608,3.4532,0.6404,3.512079498
07/03/2020 10:00,16.6894,0.6673,16.70273515,12.069,-2.0245,12.23762073,4.6204,2.6918,5.347324883,14.2972,-0.9829,14.33094624,12.069,-2.0245,12.23762073,2.2282,1.0416,2.459635298
07/03/2020 10:30,13.8805,0.7399,13.90020619,11.8125,-1.8935,11.96329798,2.068,2.6334,3.348345795,11.9133,-1.5939,12.01945232,11.8125,-1.8935,11.96329798,0.1008,0.2996,0.316102515
07/03/2020 11:00,14.6939,0.5105,14.7027653,12.1815,-2.0095,12.34613431,2.5124,2.52,3.558448224,12.7911,-1.1023,12.83850866,12.1815,-2.0095,12.34613431,0.6096,0.9072,1.092988564
07/03/2020 11:30,14.6527,0.3824,14.65768901,12.3985,-2.298,12.60966321,2.2542,2.6804,3.502279515,12.7115,-1.3496,12.78294381,12.3985,-2.298,12.60966321,0.313,0.9484,0.998714954
07/03/2020 12:00,14.6036,0.631,14.61722593,12.243,-2.346,12.46574366,2.3606,2.977,3.799336963,12.4532,-1.3552,12.52672173,12.243,-2.346,12.46574366,0.2102,0.9908,1.012851756
07/03/2020 12:30,14.4919,0.9343,14.52198616,12.1705,-2.0955,12.3495826,2.3214,3.0298,3.816881712,12.5247,-1.0135,12.56563935,12.1705,-2.0955,12.3495826,0.3542,1.082,1.138499732
07/03/2020 13:00,14.4915,0.471,14.49915216,11.9465,-2.413,12.18775743,2.545,2.884,3.846359448,12.3785,-1.3426,12.45109782,11.9465,-2.413,12.18775743,0.432,1.0704,1.154287728
07/03/2020 13:30,14.3801,0.8592,14.4057454,11.7075,-2.377,11.94636703,2.6726,3.2362,4.197115819,12.2173,-1.3564,12.29236512,11.7075,-2.377,11.94636703,0.5098,1.0206,1.14084197
07/03/2020 14:00,14.5801,0.6734,14.59564262,11.6875,-2.438,11.93907451,2.8926,3.1114,4.248287269,12.1281,-1.7324,12.25120481,11.6875,-2.438,11.93907451,0.4406,0.7056,0.831865205
07/03/2020 14:30,14.7747,0.6696,14.78986559,11.4665,-2.486,11.73289471,3.3082,3.1556,4.571870361,11.5529,-2.2162,11.76354712,11.4665,-2.486,11.73289471,0.0864,0.2698,0.283296664
07/03/2020 15:00,14.8118,0.5194,14.82090401,11.831,-2.592,12.11160704,2.9808,3.1114,4.308825664,11.9002,-2.376,12.13507874,11.831,-2.592,12.11160704,0.0692,0.216,0.226814109
07/03/2020 15:30,14.9871,0.4503,14.99386329,11.8555,-2.7455,12.1692502,3.1316,3.1958,4.474377744,11.8623,-2.7043,12.16665113,11.8555,-2.7455,12.1692502,0.0068,0.0412,0.041757395
07/03/2020 16:00,13.2417,1.0183,13.28079643,10.1505,-2.2525,10.39742307,3.0912,3.2708,4.500405546,10.1725,-2.1833,10.40416047,10.1505,-2.2525,10.39742307,0.022,0.0692,0.072612947
07/03/2020 16:30,16.2715,0.213,16.27289406,11.8085,-2.475,12.06508588,4.463,2.688,5.20996286,12.4537,-1.516,12.54563269,11.8085,-2.475,12.06508588,0.6452,0.959,1.155839106
07/03/2020 17:00,15.3169,0.5918,15.32832844,11.8945,-2.367,12.12772935,3.4224,2.9588,4.524082139,11.9493,-2.0704,12.12733799,11.8945,-2.367,12.12772935,0.0548,0.2966,0.30161996
07/03/2020 17:30,15.5902,0.3544,15.59422763,12.064,-2.542,12.32890344,3.5262,2.8964,4.563246585,12.1178,-2.2386,12.32284086,12.064,-2.542,12.32890344,0.0538,0.3034,0.308133088
07/03/2020 18:00,15.5982,0.8802,15.62301492,12.193,-2.092,12.37116458,3.4052,2.9722,4.519884941,12.193,-2.092,12.37116458,12.193,-2.092,12.37116458,0,0,0
07/03/2020 18:30,16.1612,0.5594,16.17087857,12.252,-2.098,12.43033016,3.9092,2.6574,4.726903786,12.2578,-2.072,12.43168713,12.252,-2.098,12.43033016,0.0058,0.026,0.026639069
07/03/2020 19:00,16.1937,0.4254,16.19928655,12.2135,-2.231,12.41559275,3.9802,2.6564,4.785232805,12.2135,-2.231,12.41559275,12.2135,-2.231,12.41559275,0,0,0
07/03/2020 19:30,16.3405,0.4875,16.34777038,12.3315,-2.2765,12.53987019,4.009,2.764,4.869473996,12.3383,-2.2035,12.53351743,12.3315,-2.2765,12.53987019,0.0068,0.073,0.073316028
07/03/2020 20:00,15.9887,0.6231,16.00083689,11.9815,-2.1695,12.17633247,4.0072,2.7926,4.884287727,11.9843,-2.1387,12.1736389,11.9815,-2.1695,12.17633247,0.0028,0.0308,0.030927011
07/03/2020 20:30,14.6438,0.2508,14.64594753,10.941,-2.254,11.17076528,3.7028,2.5048,4.470430726,10.9708,-2.1176,11.17330222,10.941,-2.254,11.17076528,0.0298,0.1364,0.139617334
07/03/2020 21:00,14.9962,0.2616,14.99848156,11.016,-2.267,11.246846,3.9802,2.5286,4.715486189,11.0524,-2.005,11.23278998,11.016,-2.267,11.246846,0.0364,0.262,0.264516465
07/03/2020 21:30,14.4695,0.0653,14.46964735,10.9435,-2.3875,11.20090838,3.526,2.4528,4.295218719,10.9435,-2.3875,11.20090838,10.9435,-2.3875,11.20090838,0,0,0
07/03/2020 22:00,14.2932,-0.4698,14.30091879,11.078,-2.916,11.45535421,3.2152,2.4462,4.039975926,11.078,-2.916,11.45535421,11.078,-2.916,11.45535421,0,0,0
07/03/2020 22:30,13.7305,-0.0607,13.73063417,11.1355,-2.7785,11.47690823,2.595,2.7178,3.757720298,11.1355,-2.7785,11.47690823,11.1355,-2.7785,11.47690823,0,0,0
07/03/2020 23:00,11.971,0.4719,11.9802976,9.857,-2.0865,10.07541221,2.114,2.5584,3.31879595,9.857,-2.0865,10.07541221,9.857,-2.0865,10.07541221,0,0,0
07/03/2020 23:30,13.5087,-0.7006,13.52685536,11.1345,-2.444,11.39957132,2.3742,1.7434,2.945550746,11.1345,-2.444,11.39957132,11.1345,-2.444,11.39957132,0,0,0
08/03/2020 00:00,13.4902,-1.4876,13.57197295,12.681,-3.061,13.04520916,0.8092,1.5734,1.76929144,12.681,-3.061,13.04520916,12.681,-3.061,13.04520916,0,0,0
08/03/2020 00:30,12.6485,-2.989,12.99687167,12.6485,-2.989,12.99687167,0,0,0,12.6485,-2.989,12.99687167,12.6485,-2.989,12.99687167,0,0,0
08/03/2020 01:00,12.607,-2.5205,12.85649133,12.607,-2.5205,12.85649133,0,0,0,12.607,-2.5205,12.85649133,12.607,-2.5205,12.85649133,0,0,0
08/03/2020 01:30,12.442,-2.7305,12.73809225,12.442,-2.7305,12.73809225,0,0,0,12.442,-2.7305,12.73809225,12.442,-2.7305,12.73809225,0,0,0
08/03/2020 02:00,12.2293,-2.8572,12.55863728,12.2255,-2.932,12.57217063,0.0038,0.0748,0.074896462,12.2255,-2.932,12.57217063,12.2255,-2.932,12.57217063,0,0,0
08/03/2020 02:30,12.2461,-2.8651,12.57679463,12.2145,-3.0975,12.60113156,0.0316,0.2324,0.234538526,12.2145,-3.0975,12.60113156,12.2145,-3.0975,12.60113156,0,0,0
08/03/2020 03:00,11.682,-3.124,12.09249767,11.682,-3.124,12.09249767,0,0,0,11.682,-3.124,12.09249767,11.682,-3.124,12.09249767,0,0,0
08/03/2020 03:30,11.4125,-2.5879,11.70223836,11.3895,-2.8855,11.74933277,0.023,0.2976,0.298487454,11.3895,-2.8855,11.74933277,11.3895,-2.8855,11.74933277,0,0,0
08/03/2020 04:00,12.1896,-2.5318,12.44975339,11.988,-3.297,12.43311518,0.2016,0.7652,0.791311317,11.988,-3.297,12.43311518,11.988,-3.297,12.43311518,0,0,0
08/03/2020 04:30,11.4755,-3.254,11.92793428,11.4755,-3.254,11.92793428,0,0,0,11.4755,-3.254,11.92793428,11.4755,-3.254,11.92793428,0,0,0
08/03/2020 05:00,11.6255,-3.2975,12.08411174,11.6255,-3.2975,12.08411174,0,0,0,11.6255,-3.2975,12.08411174,11.6255,-3.2975,12.08411174,0,0,0
08/03/2020 05:30,11.2025,-2.0395,11.38663982,11.2025,-2.0395,11.38663982,0,0,0,11.2025,-2.0395,11.38663982,11.2025,-2.0395,11.38663982,0,0,0
08/03/2020 06:00,11.4728,-1.7896,11.61153771,11.467,-1.854,11.61591172,0.0058,0.0644,0.064660653,11.467,-1.854,11.61591172,11.467,-1.854,11.61591172,0,0,0
08/03/2020 06:30,10.9241,-2.0844,11.12118178,10.9135,-2.118,11.11712221,0.0106,0.0336,0.035232371,10.9135,-2.118,11.11712221,10.9135,-2.118,11.11712221,0,0,0
08/03/2020 07:00,11.7006,-2.4607,11.95654987,11.689,-2.5115,11.95576653,0.0116,0.0508,0.052107581,11.689,-2.5115,11.95576653,11.689,-2.5115,11.95576653,0,0,0
08/03/2020 07:30,11.7895,-2.2685,12.00576539,11.7895,-2.2685,12.00576539,0,0,0,11.7895,-2.2685,12.00576539,11.7895,-2.2685,12.00576539,0,0,0
08/03/2020 08:00,11.6155,-2.0796,11.80019391,11.6145,-2.12,11.80639701,0.001,0.0404,0.040412374,11.6145,-2.12,11.80639701,11.6145,-2.12,11.80639701,0,0,0
08/03/2020 08:30,11.3066,-1.5547,11.41298802,11.248,-1.7745,11.38711352,0.0586,0.2198,0.227477471,11.248,-1.7745,11.38711352,11.248,-1.7745,11.38711352,0,0,0
08/03/2020 09:00,10.6628,-1.3215,10.74437835,10.129,-2.3795,10.40474225,0.5338,1.058,1.185034362,10.129,-2.3795,10.40474225,10.129,-2.3795,10.40474225,0,0,0
08/03/2020 09:30,8.8459,1.5411,8.979138935,5.6615,-1.5665,5.874223736,3.1844,3.1076,4.449447283,6.6465,-1.3207,6.776445288,5.6615,-1.5665,5.874223736,0.985,0.2458,1.015205713
08/03/2020 10:00,17.7909,0.399,17.79537366,10.4075,-2.048,10.60709009,7.3834,2.447,7.778329162,14.6853,-1.4836,14.76005098,10.4075,-2.048,10.60709009,4.2778,0.5644,4.31487198
08/03/2020 10:30,16.8446,0.9349,16.87052421,12.898,-2.1995,13.08419674,3.9466,3.1344,5.039852668,13.9876,-1.6321,14.08249638,12.898,-2.1995,13.08419674,1.0896,0.5674,1.228483179
08/03/2020 11:00,13.2558,0.9793,13.2919247,11.235,-1.7165,11.36536833,2.0208,2.6958,3.369120105,11.2534,-1.6167,11.36893709,11.235,-1.7165,11.36536833,0.0184,0.0998,0.101482018
08/03/2020 11:30,12.0662,0.8148,12.0936794,8.47,-1.282,8.566470919,3.5962,2.0968,4.162838536,9.8966,-0.4228,9.905627259,8.47,-1.282,8.566470919,1.4266,0.8592,1.665356478
08/03/2020 12:00,16.5999,-0.0281,16.59992378,10.6095,-1.7455,10.75212818,5.9904,1.7174,6.231721666,14.7491,-0.7433,14.76781791,10.6095,-1.7455,10.75212818,4.1396,1.0022,4.259189242
08/03/2020 12:30,16.2917,0.4151,16.29698736,11.7345,-1.8045,11.8724349,4.5572,2.2196,5.068993588,13.6517,-0.3223,13.65550403,11.7345,-1.8045,11.8724349,1.9172,1.4822,2.423339159
08/03/2020 13:00,15.7091,0.4381,15.71520774,11.8825,-1.8545,12.0263451,3.8266,2.2926,4.460816329,12.6515,-0.7657,12.67464985,11.8825,-1.8545,12.0263451,0.769,1.0888,1.332984036
08/03/2020 13:30,15.4952,0.5075,15.50350861,11.9,-1.9905,12.06532595,3.5952,2.498,4.37783817,12.2676,-1.3895,12.34604066,11.9,-1.9905,12.06532595,0.3676,0.601,0.704507459
08/03/2020 14:00,15.2697,0.6261,15.28253053,11.6945,-2.0495,11.87273265,3.5752,2.6756,4.465522411,11.9297,-1.6971,12.04980873,11.6945,-2.0495,11.87273265,0.2352,0.3524,0.423680068
08/03/2020 14:30,14.8154,0.3955,14.82067803,11.513,-2.2005,11.72140645,3.3024,2.596,4.200602547,11.607,-1.9739,11.77364558,11.513,-2.2005,11.72140645,0.094,0.2266,0.245323378
08/03/2020 15:00,14.9409,0.4445,14.9475106,11.7555,-2.2195,11.9631919,3.1854,2.664,4.152549718,12.0695,-1.8595,12.21190282,11.7555,-2.2195,11.9631919,0.314,0.36,0.47769865
08/03/2020 15:30,15.557,0.5533,15.56683622,12.291,-2.1665,12.48048089,3.266,2.7198,4.250184471,12.4494,-1.8525,12.58647356,12.291,-2.1665,12.48048089,0.1584,0.314,0.351691001
08/03/2020 16:00,13.8483,0.6102,13.86173715,11.5625,-1.952,11.72611232,2.2858,2.5622,3.433620608,11.5885,-1.881,11.74016581,11.5625,-1.952,11.72611232,0.026,0.071,0.075610846
08/03/2020 16:30,14.0535,0.846,14.07894095,10.6185,-1.577,10.73496489,3.435,2.423,4.203588229,10.8959,-1.2918,10.97220962,10.6185,-1.577,10.73496489,0.2774,0.2852,0.397856507
08/03/2020 17:00,14.7383,0.4062,14.74389655,10.4855,-1.677,10.61875884,4.2528,2.0832,4.735612957,11.8093,-1.4888,11.90277665,10.4855,-1.677,10.61875884,1.3238,0.1882,1.337110945
08/03/2020 17:30,15.1552,0.0408,15.15525492,10.336,-2.152,10.55765125,4.8192,2.1928,5.294625622,11.851,-1.7258,11.97600044,10.336,-2.152,10.55765125,1.515,0.4262,1.573807943
08/03/2020 18:00,13.0298,1.5266,13.11892509,7.742,-1.53,7.891733903,5.2878,3.0566,6.107669965,10.288,-0.258,10.29123452,7.742,-1.53,7.891733903,2.546,1.272,2.846067462
08/03/2020 18:30,13.8809,0.9478,13.91322068,6.7875,-1.197,6.892239495,7.0934,2.1448,7.410566146,11.8737,-0.9646,11.91281683,6.7875,-1.197,6.892239495,5.0862,0.2324,5.091506673
08/03/2020 19:00,16.795,0.1706,16.79586644,8.634,-1.737,8.80699296,8.161,1.9076,8.380981969,14.9834,-1.666,15.07573652,8.634,-1.737,8.80699296,6.3494,0.071,6.349796954
08/03/2020 19:30,15.6575,0.5935,15.66874432,8.5745,-1.8065,8.762733164,7.083,2.4,7.478561961,13.5099,-1.3323,13.57543448,8.5745,-1.8065,8.762733164,4.9354,0.4742,4.958128558
08/03/2020 20:00,17.5232,0.5941,17.53326818,10.52,-1.8645,10.68394872,7.0032,2.4586,7.422231753,15.4842,-1.3529,15.54319105,10.52,-1.8645,10.68394872,4.9642,0.5116,4.990492581
08/03/2020 20:30,15.2784,0.6286,15.29132579,10.845,-1.831,10.99848108,4.4334,2.4596,5.069977093,13.9314,-1.3356,13.99527539,10.845,-1.831,10.99848108,3.0864,0.4954,3.125905648
08/03/2020 21:00,15.0964,0.3019,15.09941842,11.289,-2.0655,11.47640237,3.8074,2.3674,4.483400219,13.7448,-1.6671,13.84553175,11.289,-2.0655,11.47640237,2.4558,0.3984,2.487905987
08/03/2020 21:30,14.3704,0.1991,14.37177919,11.332,-2.2135,11.54615981,3.0384,2.4126,3.879756864,12.1462,-1.8123,12.28065982,11.332,-2.2135,11.54615981,0.8142,0.4012,0.907680054
08/03/2020 22:00,12.3576,-0.1751,12.35884047,9.732,-2.5925,10.07138919,2.6256,2.4174,3.568977181,9.806,-2.5071,10.12142215,9.732,-2.5925,10.07138919,0.074,0.0854,0.113000708
08/03/2020 22:30,13.5355,-0.5573,13.54696806,10.7755,-3.0005,11.18545486,2.76,2.4432,3.686031232,11.6961,-2.1817,11.89783888,10.7755,-3.0005,11.18545486,0.9206,0.8188,1.232046184
08/03/2020 23:00,12.1396,-0.4694,12.14867172,11.002,-3.096,11.42931407,1.1376,2.6266,2.862369878,11.1488,-2.4086,11.40601137,11.002,-3.096,11.42931407,0.1468,0.6874,0.70290042
08/03/2020 23:30,8.6841,-1.6744,8.844049308,8.4805,-2.358,8.802218144,0.2036,0.6836,0.713275487,8.5007,-2.2678,8.798000758,8.4805,-2.358,8.802218144,0.0202,0.0902,0.092434193
09/03/2020 00:00,11.2116,0.0048,11.21160103,9.307,-1.824,9.484051086,1.9046,1.8288,2.640456514,9.6008,-1.5206,9.720472468,9.307,-1.824,9.484051086,0.2938,0.3034,0.422338727
09/03/2020 00:30,9.2883,-0.2002,9.290457305,8.8015,-1.596,8.945033161,0.4868,1.3958,1.478252982,8.8111,-1.596,8.954479282,8.8015,-1.596,8.945033161,0.0096,0,0.0096
09/03/2020 01:00,6.7577,-0.0389,6.757811961,6.0905,-1.0555,6.181283888,0.6672,1.0166,1.215989885,6.1981,-1.0555,6.287330424,6.0905,-1.0555,6.181283888,0.1076,0,0.1076
09/03/2020 01:30,9.8948,-0.8127,9.928119073,7.083,-1.3945,7.218969404,2.8118,0.5818,2.871360388,7.9786,-1.3945,8.099548642,7.083,-1.3945,7.218969404,0.8956,0,0.8956
09/03/2020 02:00,10.3583,-1.0522,10.41160428,8.7665,-1.946,8.97989077,1.5918,0.8938,1.82556996,9.0151,-1.946,9.222740591,8.7665,-1.946,8.97989077,0.2486,0,0.2486
09/03/2020 02:30,9.4297,-1.3558,9.526669708,8.7605,-1.998,8.985452924,0.6692,0.6422,0.92749635,8.8747,-1.998,9.096829343,8.7605,-1.998,8.985452924,0.1142,0,0.1142
09/03/2020 03:00,7.5452,-1.3877,7.671750408,7.261,-1.8945,7.504082306,0.2842,0.5068,0.581047227,7.2686,-1.8945,7.511436361,7.261,-1.8945,7.504082306,0.0076,0,0.0076
09/03/2020 03:30,8.5459,-1.0036,8.604627811,7.5255,-2.048,7.799195744,1.0204,1.0444,1.460132706,7.8269,-2.048,8.090405899,7.5255,-2.048,7.799195744,0.3014,0,0.3014
09/03/2020 04:00,8.2222,-1.0814,8.293009032,7.504,-2.124,7.798807088,0.7182,1.0426,1.266027646,7.6644,-2.124,7.953263692,7.504,-2.124,7.798807088,0.1604,0,0.1604
09/03/2020 04:30,6.1944,-0.5506,6.218822374,5.532,-1.644,5.771114277,0.6624,1.0934,1.278396386,5.6356,-1.644,5.870496006,5.532,-1.644,5.771114277,0.1036,0,0.1036
09/03/2020 05:00,7.7106,-0.5142,7.727726315,5.758,-1.627,5.983451596,1.9526,1.1128,2.247436451,6.7104,-1.627,6.904824195,5.758,-1.627,5.983451596,0.9524,0,0.9524
09/03/2020 05:30,8.2547,-0.4573,8.267357219,6.3885,-1.5575,6.575616967,1.8662,1.1002,2.166366192,7.3101,-1.5575,7.474180106,6.3885,-1.5575,6.575616967,0.9216,0,0.9216
09/03/2020 06:00,8.6251,-0.2484,8.628676177,6.8375,-1.362,6.971832632,1.7876,1.1136,2.106090862,7.4567,-1.362,7.580067209,6.8375,-1.362,6.971832632,0.6192,0,0.6192
09/03/2020 06:30,9.5694,-0.2696,9.573196985,7.873,-1.248,7.971300584,1.6964,0.9784,1.958325693,8.6794,-1.248,8.768665141,7.873,-1.248,7.971300584,0.8064,0,0.8064
09/03/2020 07:00,8.3549,-0.0196,8.35492299,6.4205,-1.306,6.551981094,1.9344,1.2864,2.323085948,7.6657,-1.1552,7.752254093,6.4205,-1.306,6.551981094,1.2452,0.1508,1.254298083
09/03/2020 07:30,10.411,0.7322,10.43671586,5.8,-0.873,5.865332812,4.611,1.6052,4.882416209,9.76,-0.1146,9.760672782,5.8,-0.873,5.865332812,3.96,0.7584,4.031968571
09/03/2020 08:00,12.909,0.737,12.93002127,6.263,-0.822,6.316712199,6.646,1.559,6.826404398,11.8406,-0.5464,11.85320047,6.263,-0.822,6.316712199,5.5776,0.2756,5.584404813
09/03/2020 08:30,12.2496,1.3014,12.31853653,5.496,-0.633,5.532332691,6.7536,1.9344,7.025170199,10.8894,-0.5466,10.90310983,5.496,-0.633,5.532332691,5.3934,0.0864,5.394092001
09/03/2020 09:00,12.2118,1.3651,12.28786219,4.261,-0.8065,4.336653462,7.9508,2.1716,8.242030527,11.4062,-0.4829,11.4164176,4.261,-0.8065,4.336653462,7.1452,0.3236,7.15252403
09/03/2020 09:30,12.7014,1.3802,12.77616977,3.615,-1.09,3.775754891,9.0864,2.4702,9.416185693,12.4894,-0.4728,12.49834598,3.615,-1.09,3.775754891,8.8744,0.6172,8.895836734
09/03/2020 10:00,12.326,1.8141,12.45878143,2.242,-1.0795,2.488349704,10.084,2.8936,10.49094738,11.9966,0.6303,12.01314653,2.242,-1.0795,2.488349704,9.7546,1.7098,9.903314455
09/03/2020 10:30,15.8625,1.2825,15.91426129,4.2275,-1.5495,4.502522238,11.635,2.832,11.97470037,15.2475,0.6019,15.25937547,4.2275,-1.5495,4.502522238,11.02,2.1514,11.22804177
09/03/2020 11:00,15.692,1.5463,15.76800265,5.393,-1.5785,5.619262518,10.299,3.1248,10.76261009,14.0042,0.8321,14.02889903,5.393,-1.5785,5.619262518,8.6112,2.4106,8.94224568
09/03/2020 11:30,14.2458,1.8806,14.36939365,4.954,-1.393,5.146121355,9.2918,3.2736,9.851599068,12.9642,1.1828,13.01804507,4.954,-1.393,5.146121355,8.0102,2.5758,8.414157693
09/03/2020 12:00,16.42,1.5902,16.496822,6.507,-1.667,6.717137634,9.913,3.2572,10.43441042,14.9262,0.8866,14.95250835,6.507,-1.667,6.717137634,8.4192,2.5536,8.797943032
09/03/2020 12:30,16.402,1.2248,16.44766667,7.906,-2.143,8.191293243,8.496,3.3678,9.139151648,14.8142,0.5076,14.82289376,7.906,-2.143,8.191293243,6.9082,2.6506,7.399250476
09/03/2020 13:00,17.8601,1.2432,17.90331585,10.2645,-2.377,10.53613256,7.5956,3.6202,8.414213415,15.6281,0.5232,15.63685543,10.2645,-2.377,10.53613256,5.3636,2.9002,6.097488417
09/03/2020 13:30,15.6064,1.6974,15.69843584,9.664,-2.208,9.913029809,5.9424,3.9054,7.110855569,13.1574,0.9822,13.19400969,9.664,-2.208,9.913029809,3.4934,3.1902,4.730879369
09/03/2020 14:00,14.0638,2.07,14.21532168,7.6,-1.696,7.786938808,6.4638,3.766,7.480873374,12.113,1.3626,12.18939899,7.6,-1.696,7.786938808,4.513,3.0586,5.451807311
09/03/2020 14:30,15.0859,1.5475,15.16506298,7.2485,-1.6705,7.438502706,7.8374,3.218,8.472329241,13.2611,0.8275,13.28689315,7.2485,-1.6705,7.438502706,6.0126,2.498,6.510864978
09/03/2020 15:00,17.2322,1.2327,17.27623414,8.811,-1.9045,9.014479533,8.4212,3.1372,8.986580734,14.7516,0.5023,14.76014932,8.811,-1.9045,9.014479533,5.9406,2.4068,6.409634514
09/03/2020 15:30,18.1438,0.5141,18.15108199,11.176,-2.8115,11.524214,6.9678,3.3256,7.720741687,15.3636,-0.2175,15.36513948,11.176,-2.8115,11.524214,4.1876,2.594,4.925934405
09/03/2020 16:00,15.6257,1.6617,15.71380754,10.3475,-2.4405,10.63140614,5.2782,4.1022,6.684866497,12.1649,0.9081,12.19874738,10.3475,-2.4405,10.63140614,1.8174,3.3486,3.80999537
09/03/2020 16:30,17.0781,1.4901,17.14298392,10.2775,-2.2625,10.52358839,6.8006,3.7526,7.76724965,13.0625,0.8087,13.08750939,10.2775,-2.2625,10.52358839,2.785,3.0712,4.14590092
09/03/2020 17:00,20.0982,1.3518,20.14360957,12.204,-2.372,12.43237709,7.8942,3.7238,8.728406503,15.4134,0.7384,15.43107689,12.204,-2.372,12.43237709,3.2094,3.1104,4.469321707
09/03/2020 17:30,18.4131,1.3801,18.46474824,12.1865,-2.2535,12.39310472,6.2266,3.6336,7.209271567,13.6295,0.7321,13.64914798,12.1865,-2.2535,12.39310472,1.443,2.9856,3.316030211
09/03/2020 18:00,18.4131,1.0763,18.44452963,12.0675,-2.3625,12.29658337,6.3456,3.4388,7.217477731,13.7801,0.4263,13.78669241,12.0675,-2.3625,12.29658337,1.7126,2.7888,3.272675389
09/03/2020 18:30,18.5204,0.8047,18.53787362,12.075,-2.6965,12.37241841,6.4454,3.5012,7.33495621,14.165,0.1471,14.16576378,12.075,-2.6965,12.37241841,2.09,2.8436,3.529045333
09/03/2020 19:00,18.7556,1.0865,18.78704377,11.905,-2.7535,12.21927933,6.8506,3.84,7.8534273,14.4578,0.4155,14.46376926,11.905,-2.7535,12.21927933,2.5528,3.169,4.069317982
09/03/2020 19:30,18.6486,1.5855,18.71587808,11.943,-2.3995,12.18166037,6.7056,3.985,7.800339503,15.1754,0.8829,15.20106173,11.943,-2.3995,12.18166037,3.2324,3.2824,4.606794929
09/03/2020 20:00,17.9704,1.0844,18.00308861,12.025,-2.459,12.27384642,5.9454,3.5434,6.92123289,14.9732,0.3884,14.97823664,12.025,-2.459,12.27384642,2.9482,2.8474,4.098727851
09/03/2020 20:30,17.146,0.6836,17.15962194,12.034,-2.733,12.34043942,5.112,3.4166,6.148633959,14.4196,-0.0324,14.4196364,12.034,-2.733,12.34043942,2.3856,2.7006,3.603377266
