Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/03/2020 21:00,16.2264,0.5392,16.23535628,11.917,-2.961,12.27934892,4.3094,3.5002,5.551786055,13.6258,-0.2114,13.6274398,11.917,-2.961,12.27934892,1.7088,2.7496,3.237328775
09/03/2020 21:30,15.4432,0.7438,15.46110166,11.632,-2.887,11.98491523,3.8112,3.6308,5.263834541,12.7302,-0.0204,12.73021635,11.632,-2.887,11.98491523,1.0982,2.8666,3.06976201
09/03/2020 22:00,14.956,0.435,14.96232472,11.453,-2.997,11.83863244,3.503,3.432,4.904042516,12.173,-0.5518,12.18550008,11.453,-2.997,11.83863244,0.72,2.4452,2.5490004
09/03/2020 22:30,14.097,0.4969,14.1057548,11.334,-2.7125,11.65406419,2.763,3.2094,4.234904646,11.4588,-1.8849,11.61279232,11.334,-2.7125,11.65406419,0.1248,0.8276,0.836956869
09/03/2020 23:00,12.6282,-0.3111,12.63203145,10.855,-2.9685,11.25357798,1.7732,2.6574,3.194685118,10.856,-2.9551,11.2510156,10.855,-2.9685,11.25357798,0.001,0.0134,0.013437262
09/03/2020 23:30,12.993,-0.0562,12.99312154,11.334,-2.942,11.70960802,1.659,2.8858,3.328681817,11.334,-2.942,11.70960802,11.334,-2.942,11.70960802,0,0,0
10/03/2020 00:00,11.3419,-0.4826,11.35216272,10.9655,-2.537,11.25515701,0.3764,2.0544,2.088596735,10.9655,-2.537,11.25515701,10.9655,-2.537,11.25515701,0,0,0
10/03/2020 00:30,10.1398,-0.7743,10.16932075,9.917,-1.9695,10.11067848,0.2228,1.1952,1.215788995,9.917,-1.9695,10.11067848,9.917,-1.9695,10.11067848,0,0,0
10/03/2020 01:00,9.4965,-0.1839,9.498280448,8.9665,-1.5155,9.093671563,0.53,1.3316,1.433198716,8.9665,-1.5155,9.093671563,8.9665,-1.5155,9.093671563,0,0,0
10/03/2020 01:30,10.604,-0.58,10.61985009,9.475,-1.852,9.654301062,1.129,1.272,1.700771884,9.475,-1.852,9.654301062,9.475,-1.852,9.654301062,0,0,0
10/03/2020 02:00,10.5785,-0.7613,10.60585876,9.7825,-2.1475,10.0154412,0.796,1.3862,1.598488799,9.7845,-2.1475,10.0173947,9.7825,-2.1475,10.0154412,0.002,0,0.002
10/03/2020 02:30,10.2298,-1.2591,10.30699475,9.791,-2.4285,10.08768027,0.4388,1.1694,1.249016333,9.791,-2.4285,10.08768027,9.791,-2.4285,10.08768027,0,0,0
10/03/2020 03:00,9.3979,-1.385,9.499407845,9.1675,-2.322,9.45699425,0.2304,0.937,0.96491096,9.1675,-2.322,9.45699425,9.1675,-2.322,9.45699425,0,0,0
10/03/2020 03:30,9.8697,-0.9821,9.918442342,9.3455,-2.4865,9.67062834,0.5242,1.5044,1.593111735,9.3455,-2.4865,9.67062834,9.3455,-2.4865,9.67062834,0,0,0
10/03/2020 04:00,9.5784,-1.1715,9.649775065,9.229,-2.5155,9.56567725,0.3494,1.344,1.388674317,9.229,-2.5155,9.56567725,9.229,-2.5155,9.56567725,0,0,0
10/03/2020 04:30,9.0672,-1.4087,9.175976871,8.785,-2.3025,9.081725125,0.2822,0.8938,0.937291459,8.785,-2.3025,9.081725125,8.785,-2.3025,9.081725125,0,0,0
10/03/2020 05:00,9.6955,-1.1123,9.759094812,9.1205,-2.7155,9.516168373,0.575,1.6032,1.703195597,9.1205,-2.7155,9.516168373,9.1205,-2.7155,9.516168373,0,0,0
10/03/2020 05:30,11.0754,-1.5752,11.18685569,10.771,-2.781,11.12422591,0.3044,1.2058,1.243628964,10.771,-2.781,11.12422591,10.771,-2.781,11.12422591,0,0,0
10/03/2020 06:00,11.4164,-2.2512,11.63624039,11.4,-2.352,11.64009897,0.0164,0.1008,0.102125413,11.4,-2.352,11.64009897,11.4,-2.352,11.64009897,0,0,0
10/03/2020 06:30,12.0116,-2.2061,12.21251046,12.002,-2.2665,12.21413223,0.0096,0.0604,0.061158156,12.002,-2.2665,12.21413223,12.002,-2.2665,12.21413223,0,0,0
10/03/2020 07:00,12.4621,-0.0224,12.46212013,12.0935,-1.856,12.23509208,0.3686,1.8336,1.870282043,12.0935,-1.856,12.23509208,12.0935,-1.856,12.23509208,0,0,0
10/03/2020 07:30,13.4482,0.0102,13.44820387,12.182,-2.674,12.4720247,1.2662,2.6842,2.967859848,12.182,-2.674,12.4720247,12.182,-2.674,12.4720247,0,0,0
10/03/2020 08:00,14.9286,1.6665,15.02132884,12.278,-2.7505,12.58231037,2.6506,4.417,5.151268714,12.2866,-2.5901,12.55663799,12.278,-2.7505,12.58231037,0.0086,0.1604,0.160630383
10/03/2020 08:30,15.9142,2.2452,16.0717978,12.535,-2.36,12.75522736,3.3792,4.6052,5.711992619,12.56,-1.5738,12.65821656,12.535,-2.36,12.75522736,0.025,0.7862,0.786597381
10/03/2020 09:00,16.1176,1.8183,16.21984108,12.555,-2.6755,12.83691261,3.5626,4.4938,5.73466278,12.6174,-1.6791,12.72863542,12.555,-2.6755,12.83691261,0.0624,0.9964,0.998352002
10/03/2020 09:30,16.7818,2.4994,16.96690342,12.793,-2.457,13.0268069,3.9888,4.9564,6.362108644,12.985,-0.4554,12.99298327,12.793,-2.457,13.0268069,0.192,2.0016,2.010787547
10/03/2020 10:00,16.7173,2.2372,16.86633283,12.9445,-2.44,13.17245916,3.7728,4.6772,6.009177954,12.9915,-1.526,13.08081604,12.9445,-2.44,13.17245916,0.047,0.914,0.915207627
10/03/2020 10:30,16.7864,2.2494,16.93644075,12.953,-2.636,13.21849859,3.8334,4.8854,6.209838059,13.0394,-1.1538,13.09034785,12.953,-2.636,13.21849859,0.0864,1.4822,1.484716067
10/03/2020 11:00,17.153,2.5054,17.33500615,12.976,-2.549,13.22399248,4.177,5.0544,6.557003001,13.1114,-0.1836,13.11268542,12.976,-2.549,13.22399248,0.1354,2.3654,2.369272108
10/03/2020 11:30,17.6525,2.23,17.79279788,13.3825,-2.813,13.67495065,4.27,5.043,6.607930765,13.5639,-0.7172,13.58284797,13.3825,-2.813,13.67495065,0.1814,2.0958,2.103635805
10/03/2020 12:00,17.1959,2.5984,17.39110863,13.4355,-2.744,13.71284785,3.7604,5.3424,6.533134464,13.4653,-2.023,13.61641778,13.4355,-2.744,13.71284785,0.0298,0.721,0.721615576
10/03/2020 12:30,16.9506,2.7086,17.16564459,13.171,-2.725,13.44993926,3.7796,5.4336,6.618865848,13.1834,-2.2758,13.37838934,13.171,-2.725,13.44993926,0.0124,0.4492,0.449371116
10/03/2020 13:00,17.0399,2.6677,17.24745823,12.8485,-2.6815,13.12533407,4.1914,5.3492,6.795717372,12.9771,-0.2699,12.97990641,12.8485,-2.6815,13.12533407,0.1286,2.4116,2.415026402
10/03/2020 13:30,17.3635,2.8967,17.60346566,12.7295,-2.5465,12.98171146,4.634,5.4432,7.148593025,13.3487,1.2725,13.40921504,12.7295,-2.5465,12.98171146,0.6192,3.819,3.868871882
10/03/2020 14:00,16.9286,2.5775,17.12369715,12.479,-2.6785,12.76322072,4.4496,5.256,6.886543121,12.984,0.9167,13.01632033,12.479,-2.6785,12.76322072,0.505,3.5952,3.630494187
10/03/2020 14:30,17.2877,2.3591,17.44792034,12.6135,-2.8815,12.93844753,4.6742,5.2406,7.022252772,13.1627,0.5937,13.17608254,12.6135,-2.8815,12.93844753,0.5492,3.4752,3.518328535
10/03/2020 15:00,16.3693,2.4945,16.55827626,12.4045,-2.7895,12.71428057,3.9648,5.284,6.606080157,12.5543,-1.2333,12.61473255,12.4045,-2.7895,12.71428057,0.1498,1.5562,1.563393258
10/03/2020 15:30,16.0294,2.567,16.23364264,12.055,-2.619,12.33621441,3.9744,5.186,6.53379303,12.489,0.793,12.51415079,12.055,-2.619,12.33621441,0.434,3.412,3.439491241
10/03/2020 16:00,16.1593,2.0957,16.29462902,12.1915,-2.7505,12.49791673,3.9678,4.8462,6.263313123,12.6917,0.1141,12.69221288,12.1915,-2.7505,12.49791673,0.5002,2.8646,2.907943122
10/03/2020 16:30,16.2456,1.9909,16.36713787,11.939,-2.7745,12.25714368,4.3066,4.7654,6.423070973,12.4498,0.0403,12.44986523,11.939,-2.7745,12.25714368,0.5108,2.8148,2.860771868
10/03/2020 17:00,16.3912,2.0711,16.52152816,11.856,-2.6455,12.14756792,4.5352,4.7166,6.543267884,13.2988,0.4467,13.3063001,11.856,-2.6455,12.14756792,1.4428,3.0922,3.412238661
10/03/2020 17:30,16.5329,1.9586,16.64851033,11.7405,-2.564,12.01721416,4.7924,4.5226,6.589461929,13.7547,0.3458,13.75904611,11.7405,-2.564,12.01721416,2.0142,2.9098,3.538917586
10/03/2020 18:00,16.1903,1.975,16.31031695,11.2405,-2.345,11.48250257,4.9498,4.32,6.569849316,13.5763,0.3766,13.58152235,11.2405,-2.345,11.48250257,2.3358,2.7216,3.586511982
10/03/2020 18:30,17.1901,1.8856,17.29320749,11.7565,-2.18,11.95690981,5.4336,4.0656,6.786244346,14.7019,0.3132,14.70523573,11.7565,-2.18,11.95690981,2.9454,2.4932,3.858941228
10/03/2020 19:00,17.305,1.8301,17.40150255,11.711,-2.1625,11.90898515,5.594,3.9926,6.872677117,14.6044,0.2827,14.60713588,11.711,-2.1625,11.90898515,2.8934,2.4452,3.788240568
10/03/2020 19:30,17.3329,1.9421,17.4413639,11.1715,-2.1255,11.37190233,6.1614,4.0676,7.382968219,14.6555,0.3897,14.66068028,11.1715,-2.1255,11.37190233,3.484,2.5152,4.297032353
10/03/2020 20:00,16.3626,1.8693,16.46903037,10.163,-2.0985,10.37739231,6.1996,3.9678,7.360603032,14.1096,0.2843,14.11246395,10.163,-2.0985,10.37739231,3.9466,2.3828,4.610139629
10/03/2020 20:30,16.731,1.3641,16.78651631,10.223,-2.4865,10.52104611,6.508,3.8506,7.561824142,14.8196,-0.2699,14.82205756,10.223,-2.4865,10.52104611,4.5966,2.2166,5.103140907
10/03/2020 21:00,15.7464,1.4405,15.81215207,10.115,-2.5215,10.42454734,5.6314,3.962,6.885499979,14.002,-0.1713,14.0030478,10.115,-2.5215,10.42454734,3.887,2.3502,4.542269151
10/03/2020 21:30,15.699,1.1694,15.74249337,10.463,-2.709,10.8080086,5.236,3.8784,6.515955997,13.6022,-0.4174,13.60860271,10.463,-2.709,10.8080086,3.1392,2.2916,3.886644723
10/03/2020 22:00,13.6554,1.3209,13.71913722,9.463,-2.6325,9.822343165,4.1924,3.9534,5.762429116,11.7824,-0.2641,11.7853595,9.463,-2.6325,9.822343165,2.3194,2.3684,3.314956247
10/03/2020 22:30,12.1033,0.5099,12.11403603,8.2835,-2.5025,8.653258259,3.8198,3.0124,4.864712304,10.3639,-0.6679,10.38539906,8.2835,-2.5025,8.653258259,2.0804,1.8346,2.773773841
10/03/2020 23:00,11.8858,0.4428,11.8940453,8.253,-1.87,8.462204736,3.6328,2.3128,4.306539177,10.438,-0.2264,10.44045502,8.253,-1.87,8.462204736,2.185,1.6436,2.734162753
10/03/2020 23:30,9.786,0.4857,9.798045749,6.929,-1.2375,7.038639588,2.857,1.7232,3.3364453,8.4554,-0.6125,8.477555391,6.929,-1.2375,7.038639588,1.5264,0.625,1.649400485
11/03/2020 00:00,10.1026,-0.2857,10.10663897,6.997,-1.1335,7.088217777,3.1056,0.8478,3.219241557,9.0976,-1.1335,9.167941318,6.997,-1.1335,7.088217777,2.1006,0,2.1006
11/03/2020 00:30,7.9694,-0.3881,7.978844401,5.555,-1.0495,5.653271199,2.4144,0.6614,2.503353215,7.1562,-1.0457,7.232197932,5.555,-1.0495,5.653271199,1.6012,0.0038,1.601204509
11/03/2020 01:00,9.7881,-0.324,9.793460962,6.1765,-1.382,6.329223985,3.6116,1.058,3.76337861,8.9509,-1.1976,9.030662023,6.1765,-1.382,6.329223985,2.7744,0.1844,2.780521304
11/03/2020 01:30,9.3494,0.3367,9.355460825,6.504,-1.4585,6.665526105,2.8454,1.7952,3.364378724,8.6026,-1.4527,8.724394767,6.504,-1.4585,6.665526105,2.0986,0.0058,2.098608015
11/03/2020 02:00,8.8002,0.2521,8.803810223,6.355,-1.6085,6.555402143,2.4452,1.8606,3.072594246,8.013,-1.6085,8.172847805,6.355,-1.6085,6.555402143,1.658,0,1.658
11/03/2020 02:30,8.2057,0.3449,8.212945178,5.9305,-1.6605,6.15857861,2.2752,2.0054,3.03284754,7.5241,-1.6605,7.705150294,5.9305,-1.6605,6.15857861,1.5936,0,1.5936
11/03/2020 03:00,9.2523,0.3029,9.257256813,6.6065,-1.7755,6.840924097,2.6458,2.0784,3.364521392,8.5439,-1.7755,8.726432688,6.6065,-1.7755,6.840924097,1.9374,0,1.9374
11/03/2020 03:30,7.8835,0.3113,7.889643841,5.9645,-1.9015,6.260268565,1.919,2.2128,2.929000656,5.9645,-1.9015,6.260268565,5.9645,-1.9015,6.260268565,0,0,0
11/03/2020 04:00,8.8055,0.1375,8.806573482,6.4255,-2.1455,6.774232097,2.38,2.283,3.297952243,8.4395,-2.1147,8.700408975,6.4255,-2.1455,6.774232097,2.014,0.0308,2.014235498
11/03/2020 04:30,9.4347,0.2529,9.438088922,7.7115,-2.1365,8.001991283,1.7232,2.3894,2.945954956,8.3509,-2.1279,8.617742699,7.7115,-2.1365,8.001991283,0.6394,0.0086,0.639457833
11/03/2020 05:00,9.5183,-0.6595,9.541120225,8.4595,-2.1265,8.722679777,1.0588,1.467,1.809183915,8.9519,-2.1227,9.200128744,8.4595,-2.1265,8.722679777,0.4924,0.0038,0.492414663
11/03/2020 05:30,9.1591,-0.4519,9.17024135,8.6915,-2.0925,8.9398394,0.4676,1.6406,1.705936142,8.7261,-2.0905,8.973015739,8.6915,-2.0925,8.9398394,0.0346,0.002,0.034657755
11/03/2020 06:00,10.6546,-0.5115,10.66687083,9.973,-2.1925,10.21115984,0.6816,1.681,1.813929315,10.0508,-2.1877,10.28613688,9.973,-2.1925,10.21115984,0.0778,0.0048,0.077947931
11/03/2020 06:30,8.9923,-0.109,8.992960596,8.5315,-1.79,8.717258299,0.4608,1.681,1.743013953,8.5391,-1.79,8.724696488,8.5315,-1.79,8.717258299,0.0076,0,0.0076
11/03/2020 07:00,11.6008,1.1018,11.65300493,8.786,-1.685,8.94611765,2.8148,2.7868,3.960978829,9.5338,-1.4334,9.640953169,8.786,-1.685,8.94611765,0.7478,0.2516,0.788991381
11/03/2020 07:30,11.9458,1.409,12.02860834,8.389,-1.495,8.52117046,3.5568,2.904,4.591736299,10.2264,-1.0428,10.27943037,8.389,-1.495,8.52117046,1.8374,0.4522,1.892227153
11/03/2020 08:00,14.9064,1.0095,14.94054387,9.922,-1.7275,10.07126309,4.9844,2.737,5.686423512,13.1562,-0.4767,13.16483351,9.922,-1.7275,10.07126309,3.2342,1.2508,3.467643332
11/03/2020 08:30,16.6046,1.2335,16.65035325,12.13,-1.9815,12.29077875,4.4746,3.215,5.50983395,14.2756,-0.0681,14.27576243,12.13,-1.9815,12.29077875,2.1456,1.9134,2.874838938
11/03/2020 09:00,15.2206,1.6356,15.30822824,11.826,-2.023,11.99778334,3.3946,3.6586,4.990857954,12.5182,-0.4188,12.52520358,11.826,-2.023,11.99778334,0.6922,1.6042,1.747168704
11/03/2020 09:30,16.1504,2.0374,16.27840345,12.391,-1.867,12.53086469,3.7594,3.9044,5.420094807,13.6908,0.0944,13.69112545,12.391,-1.867,12.53086469,1.2998,1.9614,2.352991713
11/03/2020 10:00,16.5474,1.7207,16.63662391,12.814,-2.1395,12.99138392,3.7334,3.8602,5.370234595,13.8556,-0.2887,13.8586074,12.814,-2.1395,12.99138392,1.0416,1.8508,2.123768161
11/03/2020 10:30,16.313,1.8651,16.41927425,12.448,-2.3955,12.67640029,3.865,4.2606,5.752472282,12.8206,-0.9055,12.85253728,12.448,-2.3955,12.67640029,0.3726,1.49,1.535881102
11/03/2020 11:00,16.1669,2.335,16.33465275,12.2145,-2.154,12.40297248,3.9524,4.489,5.981018873,13.0871,-0.018,13.08711238,12.2145,-2.154,12.40297248,0.8726,2.136,2.307363595
11/03/2020 11:30,17.1601,2.074,17.28497926,13.1195,-2.105,13.28729864,4.0406,4.179,5.812958744,14.1131,-0.1822,14.11427605,13.1195,-2.105,13.28729864,0.9936,1.9228,2.164347662
11/03/2020 12:00,14.5028,2.1322,14.65869997,11.306,-2.018,11.48468371,3.1968,4.1502,5.238672569,11.8686,-0.6076,11.88414253,11.306,-2.018,11.48468371,0.5626,1.4104,1.51846861
11/03/2020 12:30,15.8138,2.3119,15.98190076,10.84,-1.8325,10.99380081,4.9738,4.1444,6.474159235,12.6592,0.3505,12.66405128,10.84,-1.8325,10.99380081,1.8192,2.183,2.841650513
11/03/2020 13:00,16.8327,1.7126,16.91959775,11.2435,-2.136,11.44459647,5.5892,3.8486,6.786079767,13.3479,-0.214,13.34961537,11.2435,-2.136,11.44459647,2.1044,1.922,2.850014625
11/03/2020 13:30,16.7747,1.8974,16.88166718,11.3765,-2.223,11.59165567,5.3982,4.1204,6.791042586,12.9567,-0.035,12.95674727,11.3765,-2.223,11.59165567,1.5802,2.188,2.698958325
11/03/2020 14:00,16.797,2.6002,16.9970659,11.154,-1.644,11.27450451,5.643,4.2442,7.060926472,12.716,1.2198,12.77437153,11.154,-1.644,11.27450451,1.562,2.8638,3.26208437
11/03/2020 14:30,16.284,1.4587,16.3492037,11.051,-1.9715,11.22548054,5.233,3.4302,6.257040917,12.561,0.4535,12.56918387,11.051,-1.9715,11.22548054,1.51,2.425,2.856698269
11/03/2020 15:00,16.0873,1.6477,16.17146056,10.8015,-2.0925,11.00231605,5.2858,3.7402,6.475243446,12.1197,0.6215,12.13562484,10.8015,-2.0925,11.00231605,1.3182,2.714,3.017191946
11/03/2020 15:30,16.5843,1.8138,16.68319145,10.9605,-2.057,11.15185228,5.6238,3.8708,6.82716772,12.3391,0.7982,12.3648903,10.9605,-2.057,11.15185228,1.3786,2.8552,3.170600101
11/03/2020 16:00,15.8316,1.5185,15.90425732,10.732,-1.9845,10.91393899,5.0996,3.503,6.186835149,11.4126,0.3157,11.41696568,10.732,-1.9845,10.91393899,0.6806,2.3002,2.398778106
11/03/2020 16:30,17.6168,0.5574,17.62561593,12.356,-2.795,12.66817907,5.2608,3.3524,6.238156971,13.747,-0.4448,13.75419413,12.356,-2.795,12.66817907,1.391,2.3502,2.730992684
11/03/2020 17:00,16.7708,1.1154,16.80785084,12.327,-2.955,12.6762358,4.4438,4.0704,6.026235525,12.9204,-0.071,12.92059508,12.327,-2.955,12.6762358,0.5934,2.884,2.944414978
11/03/2020 17:30,16.5275,1.3955,16.58630991,11.4595,-2.7115,11.77592342,5.068,4.107,6.523194999,12.3033,0.5227,12.31439833,11.4595,-2.7115,11.77592342,0.8438,3.2342,3.34246138
11/03/2020 18:00,15.8427,1.4732,15.91104841,10.7355,-2.411,11.00290331,5.1072,3.8842,6.416424353,11.2999,-0.25,11.30266517,10.7355,-2.411,11.00290331,0.5644,2.161,2.233487936
11/03/2020 18:30,13.2513,2.0448,13.40813778,9.3355,-1.775,9.502746195,3.9158,3.8198,5.470316415,9.3605,-1.4198,9.467565278,9.3355,-1.775,9.502746195,0.025,0.3552,0.356078699
11/03/2020 19:00,15.5849,1.3967,15.64736013,9.5205,-1.6725,9.666290731,6.0644,3.0692,6.796832792,11.3867,0.3511,11.39211166,9.5205,-1.6725,9.666290731,1.8662,2.0236,2.752754875
11/03/2020 19:30,17.805,0.9199,17.8287476,9.332,-1.5665,9.462565522,8.473,2.4864,8.830283912,13.0598,0.3295,13.063956,9.332,-1.5665,9.462565522,3.7278,1.896,4.182261211
11/03/2020 20:00,17.5586,0.712,17.57302985,9.002,-1.668,9.155229544,8.5566,2.38,8.881430265,12.675,0.1024,12.67541363,9.002,-1.668,9.155229544,3.673,1.7704,4.077406671
11/03/2020 20:30,15.9517,1.0897,15.98887673,7.4595,-1.3565,7.581835695,8.4922,2.4462,8.837497116,11.1939,0.4311,11.2021982,7.4595,-1.3565,7.581835695,3.7344,1.7876,4.14020013
11/03/2020 21:00,16.5325,0.4457,16.53850673,7.4345,-1.5905,7.60272849,9.098,2.0362,9.323074302,12.0157,-0.2033,12.01741975,7.4345,-1.5905,7.60272849,4.5812,1.3872,4.786618564
11/03/2020 21:30,17.0733,0.152,17.0739766,8.5475,-1.986,8.775189585,8.5258,2.138,8.789784391,12.7993,-0.5248,12.81005447,8.5475,-1.986,8.775189585,4.2518,1.4612,4.495876853
11/03/2020 22:00,16.8864,-0.0461,16.88646293,10.367,-2.3435,10.62857852,6.5194,2.2974,6.912352937,12.8362,-0.7547,12.85836702,10.367,-2.3435,10.62857852,2.4692,1.5888,2.936193808
11/03/2020 22:30,14.4379,-0.0209,14.43791513,10.5355,-2.5995,10.85145891,3.9024,2.5786,4.677382144,10.7477,-1.4801,10.84913597,10.5355,-2.5995,10.85145891,0.2122,1.1194,1.13933542
11/03/2020 23:00,13.3672,-0.1244,13.36777884,10.633,-2.629,10.95318812,2.7342,2.5046,3.707946979,10.6474,-2.5492,10.94831254,10.633,-2.629,10.95318812,0.0144,0.0798,0.08108884
11/03/2020 23:30,12.0074,-0.1218,12.00801774,10.243,-2.421,10.52522161,1.7644,2.2992,2.898176668,10.243,-2.421,10.52522161,10.243,-2.421,10.52522161,0,0,0
12/03/2020 00:00,11.8906,-0.8019,11.91760932,10.681,-2.7595,11.0317089,1.2096,1.9576,2.301158387,10.681,-2.7595,11.0317089,10.681,-2.7595,11.0317089,0,0,0
12/03/2020 00:30,10.6674,-0.9618,10.71067141,10.459,-2.156,10.67890523,0.2084,1.1942,1.212247582,10.459,-2.156,10.67890523,10.459,-2.156,10.67890523,0,0,0
12/03/2020 01:00,10.3504,-0.0488,10.35051504,10.144,-1.725,10.28962395,0.2064,1.6762,1.688859793,10.144,-1.725,10.28962395,10.144,-1.725,10.28962395,0,0,0
12/03/2020 01:30,10.9478,0.1715,10.94914321,10.44,-1.9625,10.62285302,0.5078,2.134,2.193585385,10.44,-1.9625,10.62285302,10.44,-1.9625,10.62285302,0,0,0
12/03/2020 02:00,9.8213,-1.4276,9.924513865,9.7695,-2.114,9.995605347,0.0518,0.6864,0.6883518,9.7695,-2.114,9.995605347,9.7695,-2.114,9.995605347,0,0,0
12/03/2020 02:30,9.195,-1.5015,9.316787389,9.1,-2.1715,9.35550171,0.095,0.67,0.676701559,9.1,-2.1715,9.35550171,9.1,-2.1715,9.35550171,0,0,0
12/03/2020 03:00,8.2314,-1.0001,8.291932584,7.979,-2.1905,8.274220885,0.2524,1.1904,1.216863969,7.979,-2.1905,8.274220885,7.979,-2.1905,8.274220885,0,0,0
12/03/2020 03:30,6.7495,0.1168,6.750510536,6.0285,-1.663,6.253669423,0.721,1.7798,1.920293998,6.1159,-1.5776,6.316094883,6.0285,-1.663,6.253669423,0.0874,0.0854,0.122196236
12/03/2020 04:00,8.6665,-1.755,8.842411846,7.0085,-1.755,7.224894273,1.658,0,1.658,8.1403,-0.3208,8.14661873,7.0085,-1.755,7.224894273,1.1318,1.4342,1.826992304
12/03/2020 04:30,10.1439,-2.0585,10.35065841,8.7615,-2.0585,9.000072472,1.3824,0,1.3824,9.4949,-1.5227,9.616222819,8.7615,-2.0585,9.000072472,0.7334,0.5358,0.908271545
12/03/2020 05:00,8.7471,-1.7405,8.918581651,8.2565,-1.7405,8.437957839,0.4906,0,0.4906,8.2565,-1.7405,8.437957839,8.2565,-1.7405,8.437957839,0,0,0
12/03/2020 05:30,8.3094,-1.542,8.451265725,7.384,-1.542,7.543289733,0.9254,0,0.9254,7.4656,-1.4728,7.609489024,7.384,-1.542,7.543289733,0.0816,0.0692,0.106991588
12/03/2020 06:00,10.8243,-1.776,10.96903125,9.5015,-1.776,9.666058051,1.3228,0,1.3228,10.0929,-1.0464,10.14699874,9.5015,-1.776,9.666058051,0.5914,0.7296,0.939185881
12/03/2020 06:30,9.9534,-1.4842,10.06344977,9.578,-1.704,9.728396579,0.3754,0.2198,0.435014023,9.578,-1.704,9.728396579,9.578,-1.704,9.728396579,0,0,0
12/03/2020 07:00,11.8837,0.8826,11.91643019,9.9945,-1.721,10.14159116,1.8892,2.6036,3.216801144,10.0425,-1.6942,10.18440572,9.9945,-1.721,10.14159116,0.048,0.0268,0.054974903
12/03/2020 07:30,12.3661,1.5172,12.45882519,9.4965,-1.526,9.618325647,2.8696,3.0432,4.182782614,10.1233,-1.1872,10.19267613,9.4965,-1.526,9.618325647,0.6268,0.3388,0.712505214
12/03/2020 08:00,14.7704,1.2352,14.82195787,10.364,-1.687,10.50040309,4.4064,2.9222,5.287306857,12.3972,-0.2978,12.40077629,10.364,-1.687,10.50040309,2.0332,1.3892,2.462474138
12/03/2020 08:30,12.9935,2.2493,13.18675065,8.5305,-1.1405,8.606402878,4.463,3.3898,5.604383377,10.2855,0.7479,10.31265556,8.5305,-1.1405,8.606402878,1.755,1.8884,2.577999139
12/03/2020 09:00,11.921,1.6905,12.04026708,5.894,-0.7565,5.942350398,6.027,2.447,6.504808837,9.735,0.9859,9.784795543,5.894,-0.7565,5.942350398,3.841,1.7424,4.2177291
12/03/2020 09:30,17.6799,1.0625,17.71179749,9.7435,-1.1725,9.813793787,7.9364,2.235,8.245099754,15.9777,0.3473,15.98147411,9.7435,-1.1725,9.813793787,6.2342,1.5198,6.416778139
12/03/2020 10:00,13.5365,1.7897,13.65429816,8.5415,-1.0385,8.604400299,4.995,2.8282,5.740099323,11.4935,0.2469,11.49615161,8.5415,-1.0385,8.604400299,2.952,1.2854,3.219713832
12/03/2020 10:30,17.7377,1.5793,17.80786876,11.1405,-1.3055,11.21673172,6.5972,2.8848,7.200355469,14.7541,-0.4799,14.76190268,11.1405,-1.3055,11.21673172,3.6136,0.8256,3.706712873
12/03/2020 11:00,15.133,1.8578,15.24660978,10.45,-1.289,10.5291985,4.683,3.1468,5.64205984,11.3984,-0.403,11.40552198,10.45,-1.289,10.5291985,0.9484,0.886,1.297866927
12/03/2020 11:30,15.9693,1.8058,16.07107514,10.6825,-1.344,10.76671455,5.2868,3.1498,6.153981986,12.4115,-0.3062,12.4152765,10.6825,-1.344,10.76671455,1.729,1.0378,2.016548993
12/03/2020 12:00,16.8164,2.1349,16.95137478,11.735,-1.3135,11.8082813,5.0814,3.4484,6.141016896,13.5054,0.0527,13.50550282,11.735,-1.3135,11.8082813,1.7704,1.3662,2.236251015
12/03/2020 12:30,14.6351,2.1996,14.7994727,10.5195,-1.147,10.58184716,4.1156,3.3466,5.304516464,11.4967,-0.5528,11.50998257,10.5195,-1.147,10.58184716,0.9772,0.5942,1.143675426
12/03/2020 13:00,15.2843,1.5673,15.36444779,9.9965,-1.5575,10.11710524,5.2878,3.1248,6.142084653,11.7225,-0.6339,11.73962672,9.9965,-1.5575,10.11710524,1.726,0.9236,1.957578341
12/03/2020 13:30,18.1434,2.2537,18.28283696,11.599,-2.0405,11.77711515,6.5444,4.2942,7.827472453,14.0174,0.2097,14.01896847,11.599,-2.0405,11.77711515,2.4184,2.2502,3.303340521
12/03/2020 14:00,17.2668,2.6926,17.47548217,12.101,-2.212,12.30150987,5.1658,4.9046,7.123242997,13.085,0.3916,13.09085847,12.101,-2.212,12.30150987,0.984,2.6036,2.78334133
12/03/2020 14:30,15.6966,2.659,15.92022401,11.653,-2.287,11.87530118,4.0436,4.946,6.388553589,12.2348,-0.843,12.26380773,11.653,-2.287,11.87530118,0.5818,1.444,1.556800321
12/03/2020 15:00,15.5226,2.011,15.65232353,10.999,-2.429,11.26401536,4.5236,4.44,6.338498005,11.5644,-0.1634,11.56555433,10.999,-2.429,11.26401536,0.5654,2.2656,2.335084692
12/03/2020 15:30,16.836,1.4568,16.89891009,11.698,-2.556,11.97398597,5.138,4.0128,6.51932572,12.7866,0.3682,12.7919002,11.698,-2.556,11.97398597,1.0886,2.9242,3.120255695
12/03/2020 16:00,16.8667,2.0386,16.9894514,12.0945,-2.271,12.30586735,4.7722,4.3096,6.430127915,13.0037,0.6686,13.02087707,12.0945,-2.271,12.30586735,0.9092,2.9396,3.076994118
12/03/2020 16:30,16.9677,1.8648,17.06986591,11.5245,-2.245,11.74112964,5.4432,4.1098,6.820475224,12.5305,0.8636,12.56022433,11.5245,-2.245,11.74112964,1.006,3.1086,3.267327648
12/03/2020 17:00,18.0742,1.489,18.13543015,12.197,-2.259,12.40443026,5.8772,3.748,6.970579878,13.9328,0.4992,13.94174008,12.197,-2.259,12.40443026,1.7358,2.7582,3.258936771
12/03/2020 17:30,16.9112,1.3626,16.96600614,11.944,-2.199,12.14474113,4.9672,3.5616,6.112124868,12.689,0.3316,12.69333209,11.944,-2.199,12.14474113,0.745,2.5306,2.637984337
12/03/2020 18:00,16.2784,1.3796,16.33675619,11.225,-2.06,11.4124592,5.0534,3.4396,6.11291254,12.5584,0.366,12.56373219,11.225,-2.06,11.4124592,1.3334,2.426,2.768290368
12/03/2020 18:30,16.5666,1.554,16.63932545,10.532,-1.786,10.68236023,6.0346,3.34,6.897245621,13.2114,0.567,13.22356151,10.532,-1.786,10.68236023,2.6794,2.353,3.56592111
12/03/2020 19:00,16.4886,1.3938,16.54740488,10.119,-1.611,10.24643753,6.3696,3.0048,7.042771273,14.2028,0.359,14.20733644,10.119,-1.611,10.24643753,4.0838,1.97,4.534128631
12/03/2020 19:30,17.9645,0.9717,17.99076044,10.9075,-1.9765,11.08513006,7.057,2.9482,7.648080298,15.8977,-0.0201,15.89771271,10.9075,-1.9765,11.08513006,4.9902,1.9564,5.35999972
12/03/2020 20:00,14.4281,1.6487,14.52199302,8.0815,-1.5405,8.227015407,6.3466,3.1892,7.102839446,11.8965,0.6273,11.91302722,8.0815,-1.5405,8.227015407,3.815,2.1678,4.387890363
12/03/2020 20:30,16.5468,1.2652,16.59509932,8.26,-1.345,8.368788742,8.2868,2.6102,8.688164264,14.1756,0.242,14.17766551,8.26,-1.345,8.368788742,5.9156,1.587,6.124776923
12/03/2020 21:00,14.8563,0.7044,14.87298992,7.6995,-1.566,7.857140463,7.1568,2.2704,7.508295572,13.0381,-0.3102,13.04178959,7.6995,-1.566,7.857140463,5.3386,1.2558,5.4843125
12/03/2020 21:30,15.3759,0.4864,15.38359145,8.1355,-1.882,8.350346355,7.2404,2.3684,7.617920367,13.1765,-0.561,13.1884371,8.1355,-1.882,8.350346355,5.041,1.321,5.211211184
12/03/2020 22:00,12.9165,0.7684,12.93933579,7.0105,-1.745,7.22441245,5.906,2.5134,6.41856803,11.2691,-0.302,11.27314591,7.0105,-1.745,7.22441245,4.2586,1.443,4.496434472
12/03/2020 22:30,13.4509,0.1509,13.45174642,7.4105,-1.9785,7.670069915,6.0404,2.1294,6.404746406,11.5703,-0.9003,11.6052739,7.4105,-1.9785,7.670069915,4.1598,1.0782,4.297260904
12/03/2020 23:00,12.3837,-0.1678,12.3848368,7.4915,-2.228,7.815788908,4.8922,2.0602,5.308299622,10.4119,-1.1374,10.47384076,7.4915,-2.228,7.815788908,2.9204,1.0906,3.117393867
12/03/2020 23:30,11.3366,0.1938,11.33825639,7.556,-2.068,7.833885371,3.7806,2.2618,4.405527846,9.6614,-0.8852,9.701867294,7.556,-2.068,7.833885371,2.1054,1.1828,2.414896478
13/03/2020 00:00,10.1,0.3488,10.10602105,7.265,-1.383,7.395465773,2.835,1.7318,3.322101178,8.441,-0.9472,8.493978387,7.265,-1.383,7.395465773,1.176,0.4358,1.25415216
13/03/2020 00:30,11.355,-0.4309,11.36317296,8.737,-1.7875,8.917977644,2.618,1.3566,2.948607732,9.8296,-1.5101,9.944920219,8.737,-1.7875,8.917977644,1.0926,0.2774,1.127264618
13/03/2020 01:00,10.8124,0.0725,10.81264306,9.719,-1.7795,9.880565837,1.0934,1.852,2.15068072,9.9322,-1.7133,10.07888852,9.719,-1.7795,9.880565837,0.2132,0.0662,0.223241304
13/03/2020 01:30,9.9864,-1.2995,10.07059508,9.684,-2.0415,9.896846884,0.3024,0.742,0.801255115,9.684,-2.0415,9.896846884,9.684,-2.0415,9.896846884,0,0,0
13/03/2020 02:00,9.7317,-1.1643,9.801100927,9.3785,-2.0695,9.604118518,0.3532,0.9052,0.971667268,9.3785,-2.0695,9.604118518,9.3785,-2.0695,9.604118518,0,0,0
13/03/2020 02:30,9.1788,-1.2216,9.259734121,8.718,-2.218,8.995723873,0.4608,0.9964,1.097793059,8.718,-2.218,8.995723873,8.718,-2.218,8.995723873,0,0,0
13/03/2020 03:00,9.3633,-1.2044,9.440443117,8.9045,-2.221,9.177306863,0.4588,1.0166,1.115335376,8.9083,-2.221,9.180993949,8.9045,-2.221,9.177306863,0.0038,0,0.0038
13/03/2020 03:30,10.3361,-1.6776,10.47135641,10.0855,-2.34,10.3534009,0.2506,0.6624,0.708218977,10.0855,-2.34,10.3534009,10.0855,-2.34,10.3534009,0,0,0
13/03/2020 04:00,10.5483,-2.6475,10.8754719,10.5435,-2.6955,10.88260596,0.0048,0.048,0.048239403,10.5435,-2.6955,10.88260596,10.5435,-2.6955,10.88260596,0,0,0
13/03/2020 04:30,10.4465,-2.899,10.84128974,10.4465,-2.899,10.84128974,0,0,0,10.4465,-2.899,10.84128974,10.4465,-2.899,10.84128974,0,0,0
13/03/2020 05:00,9.365,-2.8265,9.782245512,9.365,-2.8265,9.782245512,0,0,0,9.365,-2.8265,9.782245512,9.365,-2.8265,9.782245512,0,0,0
13/03/2020 05:30,6.3294,-1.6064,6.530070851,5.932,-2.191,6.323693936,0.3974,0.5846,0.706883244,5.9838,-2.0978,6.3408696,5.932,-2.191,6.323693936,0.0518,0.0932,0.106627764
13/03/2020 06:00,8.3875,-0.2985,8.392809929,5.7255,-1.9785,6.057706868,2.662,1.68,3.147799867,6.6355,-1.3717,6.775796716,5.7255,-1.9785,6.057706868,0.91,0.6068,1.093757853
13/03/2020 06:30,9.3355,0.1484,9.336679432,6.0235,-1.5,6.207459404,3.312,1.6484,3.699535993,7.4183,-0.7388,7.454998345,6.0235,-1.5,6.207459404,1.3948,0.7612,1.588991026
13/03/2020 07:00,9.3316,0.2346,9.334548501,5.454,-1.265,5.598780314,3.8776,1.4996,4.157473021,8.0528,-0.4826,8.067248019,5.454,-1.265,5.598780314,2.5988,0.7824,2.714021223
13/03/2020 07:30,10.8729,0.6261,10.89091161,5.4315,-1.0145,5.525432336,5.4414,1.6406,5.68334429,10.2007,-0.0517,10.20083101,5.4315,-1.0145,5.525432336,4.7692,0.9628,4.865413906
13/03/2020 08:00,10.2831,0.5709,10.2989355,3.4805,-1.5555,3.8122776,6.8026,2.1264,7.127197466,10.0661,-0.6157,10.08491228,3.4805,-1.5555,3.8122776,6.5856,0.9398,6.65231925
13/03/2020 08:30,14.5264,1.9144,14.65200411,5.224,-1.509,5.437578229,9.3024,3.4234,9.912331377,14.1146,0.314,14.11809226,5.224,-1.509,5.437578229,8.8906,1.823,9.075576971
13/03/2020 09:00,12.6164,2.4261,12.8475488,4.728,-1.1625,4.868818157,7.8884,3.5886,8.666308587,12.3908,0.8257,12.41828109,4.728,-1.1625,4.868818157,7.6628,1.9882,7.916529737
13/03/2020 09:30,11.9144,2.7451,12.22654904,3.475,-0.7445,3.553857798,8.4394,3.4896,9.132402779,11.8674,1.1735,11.92527924,3.475,-0.7445,3.553857798,8.3924,1.918,8.608780504
13/03/2020 10:00,12.9419,2.4771,13.17682815,3.1325,-0.7005,3.209868611,9.8094,3.1776,10.31123029,12.9621,0.9123,12.99416514,3.1325,-0.7005,3.209868611,9.8296,1.6128,9.961032075
13/03/2020 10:30,14.0485,2.3581,14.2450338,3.9345,-0.9395,4.045114399,10.114,3.2976,10.63800553,13.8015,0.7933,13.82428035,3.9345,-0.9395,4.045114399,9.867,1.7328,10.01799805
13/03/2020 11:00,14.9217,2.3579,15.1068469,5.3835,-1.1365,5.502154533,9.5382,3.4944,10.1581539,14.4439,0.7845,14.46518882,5.3835,-1.1365,5.502154533,9.0604,1.921,9.261808093
13/03/2020 11:30,13.9071,2.4275,14.1173718,5.4735,-1.1965,5.602750619,8.4336,3.624,9.179269304,13.5135,0.8465,13.53998687,5.4735,-1.1965,5.602750619,8.04,2.043,8.29550776
13/03/2020 12:00,15.1109,2.1947,15.26944684,6.8625,-1.4495,7.01391164,8.2484,3.6442,9.01755489,14.8921,0.6203,14.90501307,6.8625,-1.4495,7.01391164,8.0296,2.0698,8.292077436
13/03/2020 12:30,13.6242,1.9518,13.76329717,6.884,-1.777,7.109654352,6.7402,3.7288,7.702872547,13.5542,0.3446,13.55857982,6.884,-1.777,7.109654352,6.6702,2.1216,6.999482452
13/03/2020 13:00,14.8171,1.7089,14.9153207,8.2275,-2.3365,8.552835115,6.5896,4.0454,7.732275818,13.6591,0.0319,13.65913725,8.2275,-2.3365,8.552835115,5.4316,2.3684,5.925503955
13/03/2020 13:30,13.5338,2.5674,13.77516915,7.891,-1.936,8.125021662,5.6428,4.5034,7.219543157,11.541,0.874,11.5740467,7.891,-1.936,8.125021662,3.65,2.81,4.606365161
13/03/2020 14:00,12.7553,1.9749,12.9072812,7.2265,-1.4505,7.370634471,5.5288,3.4254,6.503921479,11.9209,0.6721,11.93983146,7.2265,-1.4505,7.370634471,4.6944,2.1226,5.151972644
13/03/2020 14:30,10.8394,1.1385,10.89902631,5.471,-1.2355,5.60877003,5.3684,2.374,5.869888803,9.7574,-0.1737,9.75894597,5.471,-1.2355,5.60877003,4.2864,1.0618,4.415953374
13/03/2020 15:00,12.9855,0.0215,12.9855178,6.1685,-1.8985,6.454044817,6.817,1.92,7.08222345,11.2585,-1.3099,11.33444574,6.1685,-1.8985,6.454044817,5.09,0.5886,5.123919394
13/03/2020 15:30,9.5426,0.6663,9.565833495,3.535,-1.6935,3.9197152,6.0076,2.3598,6.454449148,8.3994,0.0153,8.399413935,3.535,-1.6935,3.9197152,4.8644,1.7088,5.15581078
13/03/2020 16:00,11.4297,0.7892,11.45691401,2.9615,-1.487,3.313857458,8.4682,2.2762,8.768779714,10.7989,0.1278,10.7996562,2.9615,-1.487,3.313857458,7.8374,1.6148,8.002025856
13/03/2020 16:30,11.8899,0.7315,11.91238071,2.6345,-1.3815,2.974749149,9.2554,2.113,9.493534545,11.2813,0.0787,11.28157451,2.6345,-1.3815,2.974749149,8.6468,1.4602,8.76922655
13/03/2020 17:00,11.8623,0.861,11.89350589,2.0415,-1.063,2.301671404,9.8208,1.924,10.00749163,11.6847,0.233,11.68702285,2.0415,-1.063,2.301671404,9.6432,1.296,9.729898367
13/03/2020 17:30,13.3995,0.7949,13.42305726,2.6635,-0.9735,2.835830478,10.736,1.7684,10.88066793,13.3905,0.1651,13.39151777,2.6635,-0.9735,2.835830478,10.727,1.1386,10.78725818
13/03/2020 18:00,12.571,0.369,12.57641451,1.748,-1.312,2.185600146,10.823,1.681,10.95276632,12.257,-0.2482,12.25951272,1.748,-1.312,2.185600146,10.509,1.0638,10.56270569
13/03/2020 18:30,13.948,0.8099,13.97149391,2.046,-1.1715,2.357653123,11.902,1.9814,12.06580084,13.45,0.1745,13.45113193,2.046,-1.1715,2.357653123,11.404,1.346,11.48315862
13/03/2020 19:00,14.338,0.7435,14.35726423,2.589,-1.1295,2.824657723,11.749,1.873,11.89735811,14.126,0.1223,14.12652941,2.589,-1.1295,2.824657723,11.537,1.2518,11.60471336
13/03/2020 19:30,16.426,0.4351,16.43176156,4.664,-1.4935,4.897288867,11.762,1.9286,11.91906632,16.086,-0.1983,16.08722222,4.664,-1.4935,4.897288867,11.422,1.2952,11.49520017
13/03/2020 20:00,15.5712,0.2615,15.57339564,5.802,-1.8505,6.089955193,9.7692,2.112,9.994889326,15.0836,-0.3683,15.08809577,5.802,-1.8505,6.089955193,9.2816,1.4822,9.399202913
13/03/2020 20:30,14.9759,0.1288,14.97645386,6.7275,-2.158,7.065141205,8.2484,2.2868,8.559530174,14.3471,-0.5124,14.35624715,6.7275,-2.158,7.065141205,7.6196,1.6456,7.795274435
13/03/2020 21:00,14.2016,-0.0406,14.20165803,7.205,-2.386,7.589797165,6.9966,2.3454,7.379248791,13.2886,-0.7108,13.30759657,7.205,-2.386,7.589797165,6.0836,1.6752,6.310030428
13/03/2020 21:30,13.6088,0.0588,13.60892703,7.435,-2.417,7.81799936,6.1738,2.4758,6.651720986,12.5346,-0.6468,12.55127672,7.435,-2.417,7.81799936,5.0996,1.7702,5.39810413
13/03/2020 22:00,11.2159,0.1482,11.21687907,6.0855,-2.199,6.470619078,5.1304,2.3472,5.641839416,10.2125,-0.9308,10.25483032,6.0855,-2.199,6.470619078,4.127,1.2682,4.317459929
13/03/2020 22:30,13.5698,-0.7145,13.58859751,7.757,-2.5625,8.169299557,5.8128,1.848,6.099487506,12.5254,-1.4325,12.60704967,7.757,-2.5625,8.169299557,4.7684,1.13,4.900463096
13/03/2020 23:00,8.2047,0.1114,8.205456237,4.5595,-2.089,5.015272799,3.6452,2.2004,4.257844901,7.3167,-0.5434,7.33685099,4.5595,-2.089,5.015272799,2.7572,1.5456,3.16085925
13/03/2020 23:30,10.9748,0.0296,10.97483992,5.259,-2.188,5.69600079,5.7158,2.2176,6.130915054,10.4728,-1.2058,10.54198717,5.259,-2.188,5.69600079,5.2138,0.9822,5.305509144
14/03/2020 00:00,9.6681,0.6812,9.692068461,5.2875,-1.859,5.604778073,4.3806,2.5402,5.063819942,9.3993,-0.8338,9.4362102,5.2875,-1.859,5.604778073,4.1118,1.0252,4.237680295
14/03/2020 00:30,7.7101,1.1117,7.789834331,3.3295,-1.4285,3.623007383,4.3806,2.5402,5.063819942,7.4413,-0.4033,7.452220916,3.3295,-1.4285,3.623007383,4.1118,1.0252,4.237680295
14/03/2020 01:00,6.4706,0.9413,6.538708592,2.693,-1.1275,2.919504282,3.7776,2.0688,4.306993754,6.4524,-0.5313,6.474237055,2.693,-1.1275,2.919504282,3.7594,0.5962,3.806381852
14/03/2020 01:30,8.3501,0.2491,8.353814747,3.1765,-1.4405,3.487863601,5.1736,1.6896,5.442507246,8.2349,-1.1929,8.320852626,3.1765,-1.4405,3.487863601,5.0584,0.2476,5.064456172
14/03/2020 02:00,7.7526,-0.3537,7.760664305,2.199,-1.7775,2.827562068,5.5536,1.4238,5.733208473,7.6864,-1.7381,7.880465505,2.199,-1.7775,2.827562068,5.4874,0.0394,5.487541446
14/03/2020 02:30,6.3348,0.0564,6.335051065,1.482,-1.569,2.158259716,4.8528,1.6254,5.117772269,6.1774,-1.3722,6.327969943,1.482,-1.569,2.158259716,4.6954,0.1968,4.699522465
14/03/2020 03:00,7.0231,0.274,7.028442901,1.4465,-1.645,2.190522141,5.5766,1.919,5.897544282,6.6767,-1.188,6.781568173,1.4465,-1.645,2.190522141,5.2302,0.457,5.250127717
14/03/2020 03:30,7.3682,0.5616,7.389571422,1.325,-1.18,1.774267454,6.0432,1.7416,6.289152312,6.9372,-0.9064,6.996163577,1.325,-1.18,1.774267454,5.6122,0.2736,5.61886517
14/03/2020 04:00,7.0847,0.2681,7.08977092,1.2555,-1.4235,1.898060194,5.8292,1.6916,6.069685593,6.6489,-1.1863,6.753901013,1.2555,-1.4235,1.898060194,5.3934,0.2372,5.39861347
14/03/2020 04:30,7.0374,-0.0404,7.037515962,1.07,-1.346,1.719481317,5.9674,1.3056,6.108555813,6.6448,-1.3432,6.779200047,1.07,-1.346,1.719481317,5.5748,0.0028,5.574800703
14/03/2020 05:00,7.1014,0.2187,7.104766826,1.351,-1.2405,1.834132288,5.7504,1.4592,5.932652425,6.7492,-1.1915,6.853566436,1.351,-1.2405,1.834132288,5.3982,0.049,5.398422384
14/03/2020 05:30,7.2647,-0.0524,7.264888977,1.5075,-1.429,2.077160863,5.7572,1.3766,5.919491482,6.9815,-1.4078,7.12202521,1.5075,-1.429,2.077160863,5.474,0.0212,5.474041052
14/03/2020 06:00,7.1117,0.0529,7.111896744,1.4755,-1.2345,1.923821847,5.6362,1.2874,5.781362227,6.8267,-1.2277,6.936215119,1.4755,-1.2345,1.923821847,5.3512,0.0068,5.351204321
14/03/2020 06:30,6.7938,1.0026,6.867381248,1.295,-0.472,1.37833559,5.4988,1.4746,5.693087616,6.3974,-0.3252,6.405660138,1.295,-0.472,1.37833559,5.1024,0.1468,5.104511338
14/03/2020 07:00,6.6805,0.3389,6.68909063,1.0615,-0.5425,1.192094166,5.619,0.8814,5.68770841,6.3655,-0.3293,6.374011981,1.0615,-0.5425,1.192094166,5.304,0.2132,5.308283173
14/03/2020 07:30,7.2798,-0.487,7.296071343,1.295,-0.487,1.383544,5.9848,0,5.9848,7.2442,0.0122,7.244210273,1.295,-0.487,1.383544,5.9492,0.4992,5.970107309
14/03/2020 08:00,8.2875,-0.471,8.300873282,1.9975,-0.471,2.052278551,6.29,0,6.29,8.5111,0.2318,8.514255954,1.9975,-0.471,2.052278551,6.5136,0.7028,6.551405406
14/03/2020 08:30,9.3453,-0.6995,9.371442383,2.5975,-0.6995,2.690038383,6.7478,0,6.7478,9.6603,0.0561,9.660462893,2.5975,-0.6995,2.690038383,7.0628,0.7556,7.103103209
14/03/2020 09:00,9.8859,0.0426,9.885991785,2.8635,-0.446,2.898024888,7.0224,0.4886,7.039377225,9.6843,0.0416,9.684389348,2.8635,-0.446,2.898024888,6.8208,0.4876,6.838206373
14/03/2020 09:30,11.2381,1.218,11.30391152,3.6445,-0.39,3.665307661,7.5936,1.608,7.76198589,10.7495,-0.39,10.75657242,3.6445,-0.39,3.665307661,7.105,0,7.105
14/03/2020 10:00,11.5769,0.7792,11.60309296,3.6625,-0.271,3.672512389,7.9144,1.0502,7.983774007,11.1025,-0.271,11.10580692,3.6625,-0.271,3.672512389,7.44,0,7.44
14/03/2020 10:30,10.9654,0.6006,10.9818358,3.294,-0.299,3.307542441,7.6714,0.8996,7.723966476,10.4172,-0.299,10.42149014,3.294,-0.299,3.307542441,7.1232,0,7.1232
14/03/2020 11:00,13.4395,0.4885,13.44837509,5.1105,-0.4735,5.132388576,8.329,0.962,8.384371473,12.7311,-0.4735,12.73990225,5.1105,-0.4735,5.132388576,7.6206,0,7.6206
14/03/2020 11:30,16.4947,0.1688,16.49556369,7.7125,-0.846,7.758761,8.7822,1.0148,8.840636622,15.3857,-0.846,15.40894158,7.7125,-0.846,7.758761,7.6732,0,7.6732
14/03/2020 12:00,14.2823,0.2535,14.28454954,7.0525,-0.8495,7.103478479,7.2298,1.103,7.313454522,13.1783,-0.8495,13.20565186,7.0525,-0.8495,7.103478479,6.1258,0,6.1258
14/03/2020 12:30,11.7136,0.7367,11.73674366,6.712,-0.6785,6.746206805,5.0016,1.4152,5.197960523,10.6192,-0.6785,10.64085386,6.712,-0.6785,6.746206805,3.9072,0,3.9072
14/03/2020 13:00,11.8418,0.7081,11.86295211,6.554,-0.7415,6.595812175,5.2878,1.4496,5.482897865,10.658,-0.7415,10.68376274,6.554,-0.7415,6.595812175,4.104,0,4.104
14/03/2020 13:30,13.2661,0.3317,13.2702462,7.4465,-0.9835,7.511167319,5.8196,1.3152,5.96636365,11.9239,-0.9835,11.96439148,7.4465,-0.9835,7.511167319,4.4774,0,4.4774
14/03/2020 14:00,14.3081,-0.0944,14.30841141,8.4415,-1.426,8.561097958,5.8666,1.3316,6.015825307,12.4361,-1.426,12.51758999,8.4415,-1.426,8.561097958,3.9946,0,3.9946
14/03/2020 14:30,10.7099,0.4415,10.71899623,5.8715,-0.9995,5.955964448,4.8384,1.441,5.048425057,8.9329,-0.9995,8.988642982,5.8715,-0.9995,5.955964448,3.0614,0,3.0614
14/03/2020 15:00,10.4261,0.7233,10.45115898,6.1445,-1.2025,6.261061132,4.2816,1.9258,4.694763487,8.6781,-1.1055,8.748231242,6.1445,-1.2025,6.261061132,2.5336,0.097,2.535456164
14/03/2020 15:30,14.6153,0.1482,14.61605136,7.8165,-1.362,7.934274778,6.7988,1.5102,6.964508991,13.1637,-1.362,13.23397301,7.8165,-1.362,7.934274778,5.3472,0,5.3472
14/03/2020 16:00,15.0496,0.299,15.05256992,8.369,-1.335,8.474808906,6.6806,1.634,6.877526616,12.812,-1.3254,12.8803738,8.369,-1.335,8.474808906,4.443,0.0096,4.443010371
14/03/2020 16:30,14.1439,0.4261,14.1503169,8.4635,-1.4085,8.579901194,5.6804,1.8346,5.969313304,11.3751,-1.3625,11.45640896,8.4635,-1.4085,8.579901194,2.9116,0.046,2.911963351
14/03/2020 17:00,13.7394,-0.0519,13.73949802,8.375,-1.7905,8.564258009,5.3644,1.7386,5.639106075,10.5054,-1.7655,10.65271887,8.375,-1.7905,8.564258009,2.1304,0.025,2.130546681
14/03/2020 17:30,14.2494,-0.3169,14.25292342,8.665,-2.1545,8.928835044,5.5844,1.8376,5.878970753,10.898,-1.9653,11.07378924,8.665,-2.1545,8.928835044,2.233,0.1892,2.241001035
14/03/2020 18:00,16.9615,0.4815,16.96833299,10.6985,-2.4705,10.98003973,6.263,2.952,6.923833692,13.7283,-1.3117,13.79082223,10.6985,-2.4705,10.98003973,3.0298,1.1588,3.243841161
14/03/2020 18:30,17.9192,-0.1808,17.92011209,11.491,-2.481,11.75578334,6.4282,2.3002,6.827347602,14.1724,-1.161,14.21987492,11.491,-2.481,11.75578334,2.6814,1.32,2.988696365
14/03/2020 19:00,16.0562,0.11,16.0565768,10.973,-2.578,11.27177062,5.0832,2.688,5.750153584,11.9138,-1.1744,11.97154317,10.973,-2.578,11.27177062,0.9408,1.4036,1.689732997
14/03/2020 19:30,15.6152,0.2153,15.61668419,10.942,-2.6245,11.25234928,4.6732,2.8398,5.468387539,11.4306,-1.1835,11.49170521,10.942,-2.6245,11.25234928,0.4886,1.441,1.52158173
14/03/2020 20:00,16.6594,-0.1816,16.66038976,11.433,-2.957,11.80920565,5.2264,2.7754,5.917609494,12.275,-1.4008,12.35466979,11.433,-2.957,11.80920565,0.842,1.5562,1.769384763
14/03/2020 20:30,16.2691,-0.2694,16.27133034,11.3635,-3.016,11.75692937,4.9056,2.7466,5.622163544,11.9673,-1.622,12.07671948,11.3635,-3.016,11.75692937,0.6038,1.394,1.519147932
14/03/2020 21:00,14.6059,0.4477,14.61275984,10.7045,-2.5265,10.99861457,3.9014,2.9742,4.905791231,10.7641,-2.2855,11.00406103,10.7045,-2.5265,10.99861457,0.0596,0.241,0.248260267
14/03/2020 21:30,14.0602,0.51,14.06944647,10.821,-2.444,11.09356467,3.2392,2.954,4.383894689,10.8382,-2.3278,11.08536116,10.821,-2.444,11.09356467,0.0172,0.1162,0.11746608
14/03/2020 22:00,14.0708,-0.2098,14.072364,11.236,-2.608,11.53470242,2.8348,2.3982,3.713146143,11.4376,-1.8304,11.58313679,11.236,-2.608,11.53470242,0.2016,0.7776,0.803308359
14/03/2020 22:30,14.0371,-0.5653,14.04847823,11.7235,-2.8165,12.05707778,2.3136,2.2512,3.228102601,11.7927,-2.5525,12.06577928,11.7235,-2.8165,12.05707778,0.0692,0.264,0.272918742
14/03/2020 23:00,13.9641,-0.9345,13.99533419,12.0545,-3.2615,12.48792827,1.9096,2.327,3.010232742,12.0545,-3.2615,12.48792827,12.0545,-3.2615,12.48792827,0,0,0
14/03/2020 23:30,13.2357,0.2835,13.23873584,12.1335,-2.1195,12.31722787,1.1022,2.403,2.643719698,12.1335,-2.1195,12.31722787,12.1335,-2.1195,12.31722787,0,0,0
15/03/2020 00:00,12.7133,0.1601,12.71430804,12.2505,-2.2995,12.46444746,0.4628,2.4596,2.502761675,12.2505,-2.2995,12.46444746,12.2505,-2.2995,12.46444746,0,0,0
15/03/2020 00:30,12.2988,-2.0344,12.46592415,12.295,-2.068,12.46770424,0.0038,0.0336,0.033814198,12.295,-2.068,12.46770424,12.295,-2.068,12.46770424,0,0,0
15/03/2020 01:00,12.3025,-2.6155,12.5774539,12.3025,-2.6155,12.5774539,0,0,0,12.3025,-2.6155,12.5774539,12.3025,-2.6155,12.5774539,0,0,0
15/03/2020 01:30,12.3455,-3.058,12.71859797,12.3455,-3.058,12.71859797,0,0,0,12.3455,-3.058,12.71859797,12.3455,-3.058,12.71859797,0,0,0
15/03/2020 02:00,12.3355,-3.4075,12.79748477,12.3355,-3.4075,12.79748477,0,0,0,12.3355,-3.4075,12.79748477,12.3355,-3.4075,12.79748477,0,0,0
15/03/2020 02:30,12.325,-3.476,12.80578779,12.325,-3.476,12.80578779,0,0,0,12.325,-3.476,12.80578779,12.325,-3.476,12.80578779,0,0,0
15/03/2020 03:00,12.3125,-3.591,12.82548,12.3125,-3.591,12.82548,0,0,0,12.3125,-3.591,12.82548,12.3125,-3.591,12.82548,0,0,0
15/03/2020 03:30,12.2135,-2.501,12.46693961,12.2135,-2.501,12.46693961,0,0,0,12.2135,-2.501,12.46693961,12.2135,-2.501,12.46693961,0,0,0
15/03/2020 04:00,12.2395,-2.4815,12.48852283,12.2395,-2.4815,12.48852283,0,0,0,12.2395,-2.4815,12.48852283,12.2395,-2.4815,12.48852283,0,0,0
15/03/2020 04:30,10.3375,-2.269,10.5835848,10.3375,-2.269,10.5835848,0,0,0,10.3375,-2.269,10.5835848,10.3375,-2.269,10.5835848,0,0,0
15/03/2020 05:00,9.3335,-2.179,9.584480333,9.3335,-2.179,9.584480333,0,0,0,9.3335,-2.179,9.584480333,9.3335,-2.179,9.584480333,0,0,0
15/03/2020 05:30,6.6313,-1.6401,6.831110283,6.6285,-1.6785,6.837717053,0.0028,0.0384,0.038501948,6.6285,-1.6785,6.837717053,6.6285,-1.6785,6.837717053,0,0,0
15/03/2020 06:00,4.8866,-1.0043,4.988735115,4.803,-1.3115,4.978839348,0.0836,0.3072,0.318372109,4.803,-1.3115,4.978839348,4.803,-1.3115,4.978839348,0,0,0
15/03/2020 06:30,3.9715,0.3385,3.985899459,2.9385,-0.8605,3.061901778,1.033,1.199,1.582621243,3.1593,-0.8547,3.272871611,2.9385,-0.8605,3.061901778,0.2208,0.0058,0.220876164
15/03/2020 07:00,5.387,0.3213,5.396573236,3.081,-0.9305,3.218445471,2.306,1.2518,2.623859608,4.4816,-0.9257,4.576205748,3.081,-0.9305,3.218445471,1.4006,0.0048,1.400608225
15/03/2020 07:30,6.9454,0.0349,6.945487684,3.015,-0.9395,3.157987532,3.9304,0.9744,4.04938261,6.5756,-0.9395,6.642377256,3.015,-0.9395,3.157987532,3.5606,0,3.5606
15/03/2020 08:00,6.1169,-0.1038,6.117780647,1.9005,-0.676,2.01714557,4.2164,0.5722,4.255048977,5.4909,-0.676,5.532355629,1.9005,-0.676,2.01714557,3.5904,0,3.5904
15/03/2020 08:30,7.0139,-0.8825,7.069200765,2.3895,-1.4585,2.799452179,4.6244,0.576,4.660134264,6.6031,-1.4585,6.762259375,2.3895,-1.4585,2.799452179,4.2136,0,4.2136
15/03/2020 09:00,8.8913,-0.6134,8.912433744,2.4545,-1.173,2.720385864,6.4368,0.5596,6.461079353,8.5227,-1.173,8.603042734,2.4545,-1.173,2.720385864,6.0682,0,6.0682
15/03/2020 09:30,9.7507,0.0692,9.750945551,2.7455,-1.364,3.065659187,7.0052,1.4332,7.150306936,9.2131,-1.364,9.313522836,2.7455,-1.364,3.065659187,6.4676,0,6.4676
15/03/2020 10:00,10.7333,0.135,10.73414896,2.8795,-1.161,3.104744957,7.8538,1.296,7.960011962,9.7599,-1.0842,9.819935725,2.8795,-1.161,3.104744957,6.8804,0.0768,6.880828613
15/03/2020 10:30,10.811,0.6447,10.83020587,2.315,-0.7465,2.432383039,8.496,1.3912,8.609149403,9.9308,-0.0093,9.930804355,2.315,-0.7465,2.432383039,7.6158,0.7372,7.651396832
15/03/2020 11:00,10.9048,1.0941,10.95954916,1.804,-0.2355,1.81930653,9.1008,1.3296,9.197412506,10.1118,0.4537,10.12197327,1.804,-0.2355,1.81930653,8.3078,0.6892,8.336338374
15/03/2020 11:30,11.1343,0.8469,11.16646211,1.7455,-0.1745,1.754200815,9.3888,1.0214,9.444195222,10.9837,0.2451,10.98643435,1.7455,-0.1745,1.754200815,9.2382,0.4196,9.247724228
15/03/2020 12:00,12.403,0.4583,12.41146437,2.047,-0.2195,2.058734866,10.356,0.6778,10.3781573,12.262,-0.1111,12.2625033,2.047,-0.2195,2.058734866,10.215,0.1084,10.21557515
15/03/2020 12:30,13.617,0.3805,13.62231512,2.553,-0.4115,2.585950744,11.064,0.792,11.09231085,13.3,-0.2061,13.30159679,2.553,-0.4115,2.585950744,10.747,0.2054,10.74896266
15/03/2020 13:00,14.348,0.3681,14.35272105,3.061,-0.6985,3.139685215,11.287,1.0666,11.33728383,13.84,-0.6927,13.85732417,3.061,-0.6985,3.139685215,10.779,0.0058,10.77900156
15/03/2020 13:30,15.9365,-0.1756,15.93746742,5.2045,-1.417,5.393951172,10.732,1.2414,10.8035595,15.5555,-1.417,15.61990619,5.2045,-1.417,5.393951172,10.351,0,10.351
15/03/2020 14:00,15.4801,-0.3351,15.48372655,5.4845,-1.8155,5.777177555,9.9956,1.4804,10.10463278,15.1347,-1.7743,15.23834914,5.4845,-1.8155,5.777177555,9.6502,0.0412,9.650287948
15/03/2020 14:30,11.016,0.1014,11.01646667,3.503,-1.689,3.888924016,7.513,1.7904,7.723386638,10.4314,-0.8672,10.46738467,3.503,-1.689,3.888924016,6.9284,0.8218,6.976967952
15/03/2020 15:00,9.9087,0.5941,9.926494371,2.9265,-1.3835,3.237047188,6.9822,1.9776,7.256860106,9.2721,-0.0549,9.27226253,2.9265,-1.3835,3.237047188,6.3456,1.3286,6.483194993
15/03/2020 15:30,10.7509,1.4658,10.85036499,2.2625,-0.438,2.304506509,8.4884,1.9038,8.6992752,10.1959,0.8254,10.2292552,2.2625,-0.438,2.304506509,7.9334,1.2634,8.033368852
15/03/2020 16:00,11.0912,1.2292,11.15910615,2.237,-0.448,2.281419076,8.8542,1.6772,9.011651207,10.6554,0.2068,10.6574066,2.237,-0.448,2.281419076,8.4184,0.6548,8.443827426
15/03/2020 16:30,13.5607,0.2055,13.56225699,4.0825,-0.5645,4.121342803,9.4782,0.77,9.5094256,12.5891,-0.5645,12.60174984,4.0825,-0.5645,4.121342803,8.5066,0,8.5066
15/03/2020 17:00,13.3873,-0.0466,13.3873811,3.6605,-0.636,3.715340664,9.7268,0.5894,9.744641122,11.9281,-0.636,11.94504356,3.6605,-0.636,3.715340664,8.2676,0,8.2676
15/03/2020 17:30,14.3751,-0.3667,14.37977639,6.0615,-1.0185,6.146472525,8.3136,0.6518,8.339111955,12.9871,-1.0185,13.02697619,6.0615,-1.0185,6.146472525,6.9256,0,6.9256
15/03/2020 18:00,14.1494,0.1546,14.15024457,4.606,-0.745,4.665861228,9.5434,0.8996,9.585706219,11.8032,-0.4742,11.81272178,4.606,-0.745,4.665861228,7.1972,0.2708,7.202292724
