Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/03/2020 18:30,13.7805,0.4023,13.78637101,6.3865,-0.8045,6.436971532,7.394,1.2068,7.491835706,11.9911,-0.2919,11.99465234,6.3865,-0.8045,6.436971532,5.6046,0.5126,5.62799253
15/03/2020 19:00,14.7792,0.1642,14.78011212,5.785,-0.792,5.838963007,8.9942,0.9562,9.04488541,13.0138,-0.5156,13.0240099,5.785,-0.792,5.838963007,7.2288,0.2764,7.234082278
15/03/2020 19:30,13.27,-0.0365,13.2700502,5.684,-1.3095,5.832893472,7.586,1.273,7.692068967,11.9528,-1.2807,12.02121543,5.684,-1.3095,5.832893472,6.2688,0.0288,6.268866156
15/03/2020 20:00,13.4731,-0.5975,13.48634235,4.7755,-1.5335,5.015677671,8.6976,0.936,8.747819257,12.0879,-1.1697,12.14436184,4.7755,-1.5335,5.015677671,7.3124,0.3638,7.321444134
15/03/2020 20:30,14.8282,-0.0313,14.82823303,5.879,-1.6565,6.107915622,8.9492,1.6252,9.095573411,14.1062,-0.6821,14.12268172,5.879,-1.6565,6.107915622,8.2272,0.9744,8.284701274
15/03/2020 21:00,15.4279,-0.3273,15.43137141,6.1485,-2.0785,6.49031698,9.2794,1.7512,9.4431968,14.4515,-0.9995,14.48602266,6.1485,-2.0785,6.49031698,8.303,1.079,8.372816133
15/03/2020 21:30,14.8145,-0.5037,14.82306055,7.2985,-2.3085,7.654885662,7.516,1.8048,7.729654523,14.3489,-1.1555,14.39535034,7.2985,-2.3085,7.654885662,7.0504,1.153,7.144056912
15/03/2020 22:00,11.1807,-0.1618,11.18187067,4.7035,-2.053,5.13202896,6.4772,1.8912,6.747648278,10.5691,-0.828,10.6014838,4.7035,-2.053,5.13202896,5.8656,1.225,5.992152231
15/03/2020 22:30,8.6659,-0.0874,8.666340725,3.6085,-2.042,4.146207454,5.0574,1.9546,5.421969745,7.7595,-0.769,7.797512504,3.6085,-2.042,4.146207454,4.151,1.273,4.341811834
15/03/2020 23:00,12.5472,-0.0657,12.54737201,5.975,-1.7035,6.213094016,6.5722,1.6378,6.773197301,11.9396,-0.7309,11.96195063,5.975,-1.7035,6.213094016,5.9646,0.9726,6.043376864
15/03/2020 23:30,12.982,-0.3543,12.98683381,6.478,-1.8135,6.727054798,6.504,1.4592,6.665679308,12.4482,-0.9659,12.48561757,6.478,-1.8135,6.727054798,5.9702,0.8476,6.030067479
16/03/2020 00:00,10.6204,-0.8055,10.65090261,6.906,-1.9095,7.165125697,3.7144,1.104,3.874994627,9.7544,-1.9095,9.939542726,6.906,-1.9095,7.165125697,2.8484,0,2.8484
16/03/2020 00:30,7.1828,-0.319,7.189880169,4.49,-1.326,4.681706526,2.6928,1.007,2.87492971,6.5704,-1.326,6.702867458,4.49,-1.326,4.681706526,2.0804,0,2.0804
16/03/2020 01:00,3.6651,0.1288,3.667362465,1.9735,-0.863,2.153943186,1.6916,0.9918,1.960912492,3.3377,-0.8544,3.44532156,1.9735,-0.863,2.153943186,1.3642,0.0086,1.364227107
16/03/2020 01:30,5.5181,-0.5575,5.546190933,2.0295,-0.9895,2.257870789,3.4886,0.432,3.515245932,5.4751,-0.9895,5.563796389,2.0295,-0.9895,2.257870789,3.4456,0,3.4456
16/03/2020 02:00,7.2853,-0.9453,7.34637245,1.7805,-1.0355,2.059718549,5.5048,0.0902,5.505538945,7.2555,-1.0355,7.329020432,1.7805,-1.0355,2.059718549,5.475,0,5.475
16/03/2020 02:30,6.5172,-0.8428,6.571469218,1.169,-0.98,1.52543797,5.3482,0.1372,5.34995954,6.4374,-0.98,6.511568072,1.169,-0.98,1.52543797,5.2684,0,5.2684
16/03/2020 03:00,6.8675,-1.0591,6.948686859,1.4895,-1.2415,1.939054538,5.378,0.1824,5.381092246,6.7533,-1.2415,6.866468025,1.4895,-1.2415,1.939054538,5.2638,0,5.2638
16/03/2020 03:30,6.88,-1.134,6.972829842,1.24,-1.278,1.780697616,5.64,0.144,5.641837998,6.9656,-1.278,7.081868917,1.24,-1.278,1.780697616,5.7256,0,5.7256
16/03/2020 04:00,6.1496,-0.9298,6.219494208,0.906,-1.214,1.514804278,5.2436,0.2842,5.251296088,6.0928,-1.214,6.212568538,0.906,-1.214,1.514804278,5.1868,0,5.1868
16/03/2020 04:30,6.8037,-1.1067,6.893121106,1.5265,-1.4245,2.087918222,5.2772,0.3178,5.286760509,6.8305,-1.4245,6.977458742,1.5265,-1.4245,2.087918222,5.304,0,5.304
16/03/2020 05:00,6.4821,-1.0455,6.565873183,0.9745,-1.3335,1.651627228,5.5076,0.288,5.515124818,6.6089,-1.3335,6.742090289,0.9745,-1.3335,1.651627228,5.6344,0,5.6344
16/03/2020 05:30,6.298,-0.8533,6.355542848,1.066,-1.3755,1.7402173,5.232,0.5222,5.257995515,6.3826,-1.3755,6.529133404,1.066,-1.3755,1.7402173,5.3166,0,5.3166
16/03/2020 06:00,6.7684,-0.8785,6.82517405,1.067,-1.3335,1.70783818,5.7014,0.455,5.719526813,6.853,-1.3335,6.981535021,1.067,-1.3335,1.70783818,5.786,0,5.786
16/03/2020 06:30,7.3265,-0.285,7.332041138,1.2995,-0.862,1.559405095,6.027,0.577,6.054556796,7.4339,-0.862,7.483709856,1.2995,-0.862,1.559405095,6.1344,0,6.1344
16/03/2020 07:00,7.588,0.3247,7.594943982,1.032,-0.3685,1.095817617,6.556,0.6932,6.59254596,7.6858,-0.3685,7.694628899,1.032,-0.3685,1.095817617,6.6538,0,6.6538
16/03/2020 07:30,8.9129,0.7378,8.943385,1.3125,0.061,1.313916759,7.6004,0.6768,7.630474323,8.9917,0.061,8.991906911,1.3125,0.061,1.313916759,7.6792,0,7.6792
16/03/2020 08:00,10.8052,0.563,10.81985749,1.619,-0.111,1.622800666,9.1862,0.674,9.210892814,10.8706,-0.111,10.8711667,1.619,-0.111,1.622800666,9.2516,0,9.2516
16/03/2020 08:30,12.556,0.7356,12.5775293,2.235,-0.09,2.236811347,10.321,0.8256,10.35396815,12.618,0.055,12.61811987,2.235,-0.09,2.236811347,10.383,0.145,10.38401242
16/03/2020 09:00,13.9585,1.309,14.01974334,2.8615,-0.109,2.863575257,11.097,1.418,11.1872308,14.0355,0.7002,14.05295486,2.8615,-0.109,2.863575257,11.174,0.8092,11.20326205
16/03/2020 09:30,14.178,1.3055,14.23797788,3.459,-0.5205,3.497942431,10.719,1.826,10.87341883,14.209,-0.3361,14.2129745,3.459,-0.5205,3.497942431,10.75,0.1844,10.75158144
16/03/2020 10:00,14.174,1.4469,14.2476593,4.118,-0.6315,4.16613925,10.056,2.0784,10.26853848,14.194,-0.3617,14.19860778,4.118,-0.6315,4.16613925,10.076,0.2698,10.0796115
16/03/2020 10:30,14.2932,1.5639,14.37850303,4.623,-0.9215,4.713946462,9.6702,2.4854,9.984487027,14.3124,-0.2687,14.31492206,4.623,-0.9215,4.713946462,9.6894,0.6528,9.711365517
16/03/2020 11:00,14.2125,1.597,14.30194271,5.0665,-0.973,5.159084342,9.146,2.57,9.500221892,14.2211,-0.231,14.222976,5.0665,-0.973,5.159084342,9.1546,0.742,9.184621122
16/03/2020 11:30,13.7892,1.5118,13.8718267,5.322,-1.134,5.441474065,8.4672,2.6458,8.870948849,13.749,-0.3352,13.75308547,5.322,-1.134,5.441474065,8.427,0.7988,8.464774683
16/03/2020 12:00,13.6296,1.7819,13.74558707,5.385,-1.2095,5.519158926,8.2446,2.9914,8.770513276,13.3894,-0.0815,13.38964804,5.385,-1.2095,5.519158926,8.0044,1.128,8.083489553
16/03/2020 12:30,13.8616,1.5575,13.9488265,5.981,-1.4675,6.158402167,7.8806,3.025,8.441236957,13.5872,0.1569,13.58810588,5.981,-1.4675,6.158402167,7.6062,1.6244,7.777721633
16/03/2020 13:00,13.1391,1.3042,13.20366943,5.6145,-1.501,5.811678867,7.5246,2.8052,8.030488914,12.9029,0.6628,12.91991224,5.6145,-1.501,5.811678867,7.2884,2.1638,7.602815597
16/03/2020 13:30,13.2648,1.1947,13.31849192,6.059,-1.8745,6.342336419,7.2058,3.0692,7.832211838,13.0824,0.5505,13.09397724,6.059,-1.8745,6.342336419,7.0234,2.425,7.430260598
16/03/2020 14:00,12.8629,1.2289,12.92147018,5.6445,-1.7165,5.899724782,7.2184,2.9454,7.796196491,12.3117,0.5645,12.32463456,5.6445,-1.7165,5.899724782,6.6672,2.281,7.046596117
16/03/2020 14:30,12.9113,1.2874,12.97532529,6.0655,-1.822,6.333243581,6.8458,3.1094,7.518866005,12.0531,0.582,12.06714314,6.0655,-1.822,6.333243581,5.9876,2.404,6.452175583
16/03/2020 15:00,12.4076,1.2266,12.46808266,5.174,-1.711,5.449568515,7.2336,2.9376,7.807333906,11.2836,0.5182,11.29549292,5.174,-1.711,5.449568515,6.1096,2.2292,6.503579384
16/03/2020 15:30,13.1509,0.9934,13.18836663,6.1995,-1.876,6.47712716,6.9514,2.8694,7.520333657,12.1823,0.2918,12.18579421,6.1995,-1.876,6.47712716,5.9828,2.1678,6.363430889
16/03/2020 16:00,15.8503,0.8504,15.87309643,8.2605,-1.904,8.477091261,7.5898,2.7544,8.074142889,14.8365,0.1542,14.8373013,8.2605,-1.904,8.477091261,6.576,2.0582,6.890570603
16/03/2020 16:30,13.6329,1.338,13.6984016,6.5385,-1.446,6.696484021,7.0944,2.784,7.621100141,12.3369,0.6018,12.35156933,6.5385,-1.446,6.696484021,5.7984,2.0478,6.149384311
16/03/2020 17:00,12.8096,1.1465,12.86080536,7.374,-1.5895,7.543367037,5.4356,2.736,6.08534661,11.4502,0.3853,11.45668085,7.374,-1.5895,7.543367037,4.0762,1.9748,4.529375396
16/03/2020 17:30,12.8389,0.9288,12.87245208,5.5975,-1.431,5.777522588,7.2414,2.3598,7.616201809,11.6417,0.2202,11.64378233,5.5975,-1.431,5.777522588,6.0442,1.6512,6.265685524
16/03/2020 18:00,13.1396,0.2225,13.14148372,6.386,-1.9845,6.687244294,6.7536,2.207,7.105065936,11.6498,-0.4925,11.66020567,6.386,-1.9845,6.687244294,5.2638,1.492,5.47116573
16/03/2020 18:30,14.0157,0.2228,14.01747075,5.6685,-1.774,5.939610109,8.3472,1.9968,8.582712746,12.3635,-0.4856,12.37303276,5.6685,-1.774,5.939610109,6.695,1.2884,6.817844202
16/03/2020 19:00,14.2915,0.6842,14.30786853,6.3015,-1.854,6.5685781,7.99,2.5382,8.383469404,12.9199,-0.1058,12.92033319,6.3015,-1.854,6.5685781,6.6184,1.7482,6.845394203
16/03/2020 19:30,15.6071,0.5561,15.61700412,6.2365,-1.9515,6.534698501,9.3706,2.5076,9.700319692,14.3303,-0.1159,14.33076868,6.2365,-1.9515,6.534698501,8.0938,1.8356,8.299338877
16/03/2020 20:00,16.4075,0.3567,16.41137688,6.8565,-2.2295,7.209872572,9.551,2.5862,9.894949795,14.6297,-0.3355,14.63354647,6.8565,-2.2295,7.209872572,7.7732,1.894,8.000617116
16/03/2020 20:30,16.0342,1.3892,16.0942675,6.366,-1.293,6.495983759,9.6682,2.6822,10.03335876,13.9904,0.6894,14.00737536,6.366,-1.293,6.495983759,7.6244,1.9824,7.877904869
16/03/2020 21:00,15.3707,1.2054,15.41789245,6.6875,-1.545,6.863649266,8.6832,2.7504,9.108384182,13.0023,0.4894,13.01150712,6.6875,-1.545,6.863649266,6.3148,2.0344,6.634416508
16/03/2020 21:30,17.2897,-0.0122,17.2897043,9.2795,-1.793,9.451135871,8.0102,1.7808,8.205763382,15.2555,-1.5212,15.33115552,9.2795,-1.793,9.451135871,5.976,0.2718,5.982177801
16/03/2020 22:00,15.159,0.143,15.15967447,7.956,-1.755,8.147267088,7.203,1.898,7.448866558,12.9664,-1.3844,13.04009556,7.956,-1.755,8.147267088,5.0104,0.3706,5.024087233
16/03/2020 22:30,11.6618,-0.0787,11.66206555,6.904,-1.6925,7.108429661,4.7578,1.6138,5.02404332,9.0918,-0.0989,9.092337898,6.904,-1.6925,7.108429661,2.1878,1.5936,2.706663961
16/03/2020 23:00,10.4396,-1.2408,10.51307913,5.507,-1.815,5.798385465,4.9326,0.5742,4.965908618,8.174,0.7972,8.212782953,5.507,-1.815,5.798385465,2.667,2.6122,3.73315923
16/03/2020 23:30,11.1951,-1.793,11.33777372,6.1195,-2.152,6.486862435,5.0756,0.359,5.088280295,8.8191,0.2442,8.822480289,6.1195,-2.152,6.486862435,2.6996,2.3962,3.609655745
17/03/2020 00:00,11.9925,-1.0342,12.03701067,6.3765,-1.4,6.528380523,5.616,0.3658,5.627900642,9.2845,1.025,9.34090816,6.3765,-1.4,6.528380523,2.908,2.425,3.786434867
17/03/2020 00:30,11.4271,0.7827,11.45387418,6.9755,-1.0865,7.059609231,4.4516,1.8692,4.828110521,7.9615,-0.3481,7.96910634,6.9755,-1.0865,7.059609231,0.986,0.7384,1.231840314
17/03/2020 01:00,11.5447,-1.3507,11.62344564,8.3785,-1.9305,8.598028408,3.1662,0.5798,3.218849248,8.8403,-1.6445,8.991956647,8.3785,-1.9305,8.598028408,0.4618,0.286,0.543189875
17/03/2020 01:30,11.2029,-1.8594,11.35615854,8.5225,-2.302,8.827922193,2.6804,0.4426,2.716696325,8.5993,-2.302,8.902087648,8.5225,-2.302,8.827922193,0.0768,0,0.0768
17/03/2020 02:00,10.9366,-0.4688,10.946643,9.316,-2.193,9.570637649,1.6206,1.7242,2.366264989,9.342,-2.1326,9.582324705,9.316,-2.193,9.570637649,0.026,0.0604,0.065758345
17/03/2020 02:30,11.3832,-0.1856,11.38471298,9.898,-2.433,10.19263916,1.4852,2.2474,2.693812503,9.898,-2.433,10.19263916,9.898,-2.433,10.19263916,0,0,0
17/03/2020 03:00,10.8685,-0.4909,10.87958065,9.8575,-2.4435,10.15583569,1.011,1.9526,2.198810533,9.8575,-2.4435,10.15583569,9.8575,-2.4435,10.15583569,0,0,0
17/03/2020 03:30,11.7943,-0.9374,11.8314932,11.2825,-2.676,11.59550699,0.5118,1.7386,1.812365636,11.2825,-2.676,11.59550699,11.2825,-2.676,11.59550699,0,0,0
17/03/2020 04:00,11.1896,-1.2078,11.25459591,10.558,-2.668,10.88988466,0.6316,1.4602,1.590943934,10.558,-2.668,10.88988466,10.558,-2.668,10.88988466,0,0,0
17/03/2020 04:30,9.0475,-2.2925,9.333424479,9.0215,-2.4385,9.345252511,0.026,0.146,0.148296999,9.0215,-2.4385,9.345252511,9.0215,-2.4385,9.345252511,0,0,0
17/03/2020 05:00,8.8755,-2.0746,9.114738911,8.8285,-2.4,9.148902243,0.047,0.3254,0.328776763,8.8285,-2.4,9.148902243,8.8285,-2.4,9.148902243,0,0,0
17/03/2020 05:30,9.3813,-0.1861,9.383145683,8.6085,-2.0255,8.843580864,0.7728,1.8394,1.995147162,8.6085,-2.0255,8.843580864,8.6085,-2.0255,8.843580864,0,0,0
17/03/2020 06:00,8.7941,0.2024,8.796428853,7.9425,-1.973,8.183888761,0.8516,2.1754,2.336148052,7.9425,-1.973,8.183888761,7.9425,-1.973,8.183888761,0,0,0
17/03/2020 06:30,9.8686,0.0122,9.868607541,8.395,-2.047,8.640962562,1.4736,2.0592,2.53215355,8.395,-2.047,8.640962562,8.395,-2.047,8.640962562,0,0,0
17/03/2020 07:00,10.783,0.2031,10.78491255,8.189,-1.9915,8.427680182,2.594,2.1946,3.397808876,8.2638,-1.8917,8.477553853,8.189,-1.9915,8.427680182,0.0748,0.0998,0.124720006
17/03/2020 07:30,11.3422,1.3709,11.42474803,7.916,-1.3345,8.02769869,3.4262,2.7054,4.365551008,8.178,-0.8229,8.219297319,7.916,-1.3345,8.02769869,0.262,0.5116,0.574785664
17/03/2020 08:00,12.3231,1.8666,12.46366676,7.5365,-1.123,7.619708738,4.7866,2.9896,5.643513774,8.5301,0.2334,8.53329254,7.5365,-1.123,7.619708738,0.9936,1.3564,1.681386904
17/03/2020 08:30,13.413,1.2698,13.4729715,7.436,-0.945,7.495806895,5.977,2.2148,6.374156261,9.8216,0.162,9.822935944,7.436,-0.945,7.495806895,2.3856,1.107,2.629930866
17/03/2020 09:00,14.5151,1.1255,14.55867021,7.6855,-0.9625,7.745535262,6.8296,2.088,7.141651081,11.3373,0.1089,11.33782301,7.6855,-0.9625,7.745535262,3.6518,1.0714,3.805724793
17/03/2020 09:30,14.9315,1.0393,14.96762629,7.4915,-1.1525,7.579632478,7.44,2.1918,7.756132235,11.7041,-0.4065,11.71115703,7.4915,-1.1525,7.579632478,4.2126,0.746,4.278143845
17/03/2020 10:00,14.6329,0.9143,14.66143604,7.4185,-1.3685,7.543668504,7.2144,2.2828,7.56695072,11.5255,-0.9231,11.56240736,7.4185,-1.3685,7.543668504,4.107,0.4454,4.131080992
17/03/2020 10:30,15.3934,1.3625,15.45358113,7.456,-1.4695,7.599431969,7.9374,2.832,8.427487334,12.2916,-0.2109,12.29340918,7.456,-1.4695,7.599431969,4.8356,1.2586,4.996709049
17/03/2020 11:00,16.1312,2.1007,16.26740772,7.904,-1.5445,8.053489694,8.2272,3.6452,8.998572269,13.2982,0.4947,13.30739837,7.904,-1.5445,8.053489694,5.3942,2.0392,5.766778154
17/03/2020 11:30,16.8484,2.0714,16.97525495,8.625,-1.541,8.76158125,8.2234,3.6124,8.981856229,13.7754,0.4606,13.78309826,8.625,-1.541,8.76158125,5.1504,2.0016,5.525669436
17/03/2020 12:00,15.8078,2.225,15.96362007,8.099,-1.403,8.219623471,7.7088,3.628,8.519858065,13.118,0.591,13.13130629,8.099,-1.403,8.219623471,5.019,1.994,5.400592282
17/03/2020 12:30,14.7892,2.3898,14.98104071,7.424,-1.334,7.542899443,7.3652,3.7238,8.253051404,11.77,0.7636,11.79474395,7.424,-1.334,7.542899443,4.346,2.0976,4.825727071
17/03/2020 13:00,15.8436,2.165,15.99083756,8.198,-1.367,8.311190829,7.6456,3.532,8.422008274,12.9212,0.552,12.93298548,8.198,-1.367,8.311190829,4.7232,1.919,5.098154494
17/03/2020 13:30,17.5684,1.5504,17.63667822,8.983,-1.967,9.195834818,8.5854,3.5174,9.277995253,14.2774,-0.0392,14.27745381,8.983,-1.967,9.195834818,5.2944,1.9278,5.634455093
17/03/2020 14:00,15.4634,1.6359,15.54969158,7.602,-1.9305,7.843292309,7.8614,3.5664,8.632544174,12.1996,0.0309,12.19963913,7.602,-1.9305,7.843292309,4.5976,1.9614,4.998501347
17/03/2020 14:30,16.187,2.1784,16.33292367,8.891,-2.107,9.137249586,7.296,4.2854,8.461457863,12.8452,0.5944,12.85894531,8.891,-2.107,9.137249586,3.9542,2.7014,4.788868301
17/03/2020 15:00,19.0117,1.534,19.07348665,10.5675,-2.643,10.89300258,8.4442,4.177,9.420819637,15.3301,-0.0558,15.33020155,10.5675,-2.643,10.89300258,4.7626,2.5872,5.419959649
17/03/2020 15:30,18.0212,1.3737,18.0734806,11.113,-2.8715,11.47799117,6.9082,4.2452,8.108325985,14.3798,-0.2103,14.3813377,11.113,-2.8715,11.47799117,3.2668,2.6612,4.213545737
17/03/2020 16:00,17.1363,2.0222,17.25520416,11.4875,-2.752,11.8125425,5.6488,4.7742,7.396075113,13.5467,0.4008,13.55262785,11.4875,-2.752,11.8125425,2.0592,3.1528,3.765694156
17/03/2020 16:30,16.1755,2.167,16.32000886,10.7975,-2.777,11.14888942,5.378,4.944,7.305204994,12.2175,0.5466,12.22972108,10.7975,-2.777,11.14888942,1.42,3.3236,3.614238088
17/03/2020 17:00,16.5983,2.2114,16.744965,10.9305,-2.796,11.28243973,5.6678,5.0074,7.562936705,12.6777,0.5918,12.69150521,10.9305,-2.796,11.28243973,1.7472,3.3878,3.811810158
17/03/2020 17:30,17.1881,2.2752,17.33803093,10.4335,-2.663,10.76798455,6.7546,4.9382,8.367224175,13.1657,0.6722,13.18284906,10.4335,-2.663,10.76798455,2.7322,3.3352,4.311435478
17/03/2020 18:00,15.9714,2.2946,16.1353899,9.571,-2.323,9.848876586,6.4004,4.6176,7.892233519,11.8934,0.6962,11.91375919,9.571,-2.323,9.848876586,2.3224,3.0192,3.809082619
17/03/2020 18:30,16.5459,2.0344,16.6705006,9.6165,-2.18,9.860500608,6.9294,4.2144,8.110348434,12.3065,0.4754,12.31567893,9.6165,-2.18,9.860500608,2.69,2.6554,3.779847769
17/03/2020 19:00,17.3689,1.7121,17.4530792,9.5035,-2.1875,9.752008434,7.8654,3.8996,8.779031685,12.8511,0.1953,12.85258392,9.5035,-2.1875,9.752008434,3.3476,2.3828,4.109034144
17/03/2020 19:30,18.1249,1.4427,18.18222713,9.8305,-2.3245,10.10158554,8.2944,3.7672,9.109822567,13.5313,-0.0791,13.5315312,9.8305,-2.3245,10.10158554,3.7008,2.2454,4.328711332
17/03/2020 20:00,18.1536,1.5072,18.21606008,9.697,-2.278,9.960978516,8.4566,3.7852,9.265086217,13.7982,-0.0662,13.7983588,9.697,-2.278,9.960978516,4.1012,2.2118,4.65960306
17/03/2020 20:30,17.2755,2.1325,17.40662105,9.1635,-1.7075,9.321227843,8.112,3.84,8.974973203,12.7291,0.6157,12.74398185,9.1635,-1.7075,9.321227843,3.5656,2.3232,4.255674048
17/03/2020 21:00,16.9591,1.43,17.01928238,9.7725,-1.645,9.909983918,7.1866,3.075,7.816830851,12.6995,0.0246,12.69952383,9.7725,-1.645,9.909983918,2.927,1.6696,3.369702236
17/03/2020 21:30,16.2191,0.7012,16.23425041,9.4915,-1.503,9.60976489,6.7276,2.2042,7.079484402,12.2487,-0.8752,12.2799278,9.4915,-1.503,9.60976489,2.7572,0.6278,2.827770266
17/03/2020 22:00,15.169,0.3215,15.17240664,9.574,-1.7175,9.726833105,5.595,2.039,5.954959782,11.278,-1.2395,11.3459087,9.574,-1.7175,9.726833105,1.704,0.478,1.769773997
17/03/2020 22:30,15.2688,-0.3074,15.27189406,10.055,-2.093,10.27052452,5.2138,1.7856,5.511086808,11.3982,-1.878,11.55187635,10.055,-2.093,10.27052452,1.3432,0.215,1.360298217
17/03/2020 23:00,14.7777,-0.5267,14.78708322,10.4375,-2.2875,10.68522637,4.3402,1.7608,4.683775473,10.8925,-2.1137,11.09568763,10.4375,-2.2875,10.68522637,0.455,0.1738,0.487064103
17/03/2020 23:30,13.6968,-0.2919,13.69991007,10.522,-2.3195,10.77462594,3.1748,2.0276,3.767030236,10.5248,-2.2975,10.7726469,10.522,-2.3195,10.77462594,0.0028,0.022,0.022177466
18/03/2020 00:00,12.8177,-0.1456,12.81852693,10.5655,-2.247,10.80179611,2.2522,2.1014,3.080306283,10.5655,-2.247,10.80179611,10.5655,-2.247,10.80179611,0,0,0
18/03/2020 00:30,11.9463,-0.2327,11.94856615,10.3805,-2.0855,10.58792192,1.5658,1.8528,2.42581893,10.3805,-2.0855,10.58792192,10.3805,-2.0855,10.58792192,0,0,0
18/03/2020 01:00,11.354,-0.1784,11.35540147,10.395,-1.917,10.57028448,0.959,1.7386,1.985550543,10.395,-1.917,10.57028448,10.395,-1.917,10.57028448,0,0,0
18/03/2020 01:30,11.0213,-0.5649,11.03576756,10.3905,-2.1115,10.60287331,0.6308,1.5466,1.670293447,10.3905,-2.1115,10.60287331,10.3905,-2.1115,10.60287331,0,0,0
18/03/2020 02:00,10.2739,-1.1705,10.34036225,9.9945,-2.1825,10.23002133,0.2794,1.012,1.049861115,9.9945,-2.1825,10.23002133,9.9945,-2.1825,10.23002133,0,0,0
18/03/2020 02:30,9.9301,-2.0637,10.14227508,9.8505,-2.4065,10.14019687,0.0796,0.3428,0.351920446,9.8505,-2.4065,10.14019687,9.8505,-2.4065,10.14019687,0,0,0
18/03/2020 03:00,9.5846,-1.4791,9.698056195,9.265,-2.3815,9.566178299,0.3196,0.9024,0.957324355,9.265,-2.3815,9.566178299,9.265,-2.3815,9.566178299,0,0,0
18/03/2020 03:30,9.614,-1.7082,9.764575938,9.279,-2.695,9.662446171,0.335,0.9868,1.042112873,9.279,-2.695,9.662446171,9.279,-2.695,9.662446171,0,0,0
18/03/2020 04:00,10.1332,-1.0266,10.18506995,9.513,-2.479,9.83069733,0.6202,1.4524,1.579276353,9.513,-2.479,9.83069733,9.513,-2.479,9.83069733,0,0,0
18/03/2020 04:30,9.9231,-0.6598,9.945011295,9.3395,-2.531,9.676374386,0.5836,1.8712,1.960096528,9.3395,-2.531,9.676374386,9.3395,-2.531,9.676374386,0,0,0
18/03/2020 05:00,10.1715,-0.683,10.19440539,9.8135,-2.484,10.12299552,0.358,1.801,1.836236641,9.8135,-2.484,10.12299552,9.8135,-2.484,10.12299552,0,0,0
18/03/2020 05:30,10.2573,-0.2968,10.26159313,9.7735,-2.528,10.09515162,0.4838,2.2312,2.283049688,9.7735,-2.528,10.09515162,9.7735,-2.528,10.09515162,0,0,0
18/03/2020 06:00,9.8971,-0.6489,9.918349642,9.6495,-2.3415,9.929525291,0.2476,1.6926,1.710614077,9.6495,-2.3415,9.929525291,9.6495,-2.3415,9.929525291,0,0,0
18/03/2020 06:30,10.0601,0.3138,10.06499292,9.5965,-2.019,9.806588257,0.4636,2.3328,2.378419812,9.5965,-2.019,9.806588257,9.5965,-2.019,9.806588257,0,0,0
18/03/2020 07:00,9.4995,0.984,9.550327547,8.7565,-1.416,8.870250743,0.743,2.4,2.512379151,8.7565,-1.416,8.870250743,8.7565,-1.416,8.870250743,0,0,0
18/03/2020 07:30,10.6922,1.3587,10.77818197,8.488,-1.6345,8.643942055,2.2042,2.9932,3.717222603,8.514,-1.5251,8.649515941,8.488,-1.6345,8.643942055,0.026,0.1094,0.112447143
18/03/2020 08:00,13.1793,0.4029,13.18545702,8.9725,-2.2055,9.239588005,4.2068,2.6084,4.949840078,10.2435,-0.8673,10.28015085,8.9725,-2.2055,9.239588005,1.271,1.3382,1.84559482
18/03/2020 08:30,14.5364,1.0203,14.57216309,9.384,-2.3205,9.666652795,5.1524,3.3408,6.140697876,11.6198,-0.7653,11.64497472,9.384,-2.3205,9.666652795,2.2358,1.5552,2.723499345
18/03/2020 09:00,15.7823,1.708,15.87445298,10.4015,-2.227,10.63723325,5.3808,3.935,6.666125834,13.1367,0.0896,13.13700556,10.4015,-2.227,10.63723325,2.7352,2.3166,3.584404358
18/03/2020 09:30,14.9902,1.8596,15.10510537,9.861,-2.207,10.10495769,5.1292,4.0666,6.545680117,12.5192,0.2468,12.52163244,9.861,-2.207,10.10495769,2.6582,2.4538,3.617618233
18/03/2020 10:00,12.2698,2.4246,12.50706509,7.752,-1.762,7.949726285,4.5178,4.1866,6.159394159,9.6634,0.7994,9.696408609,7.752,-1.762,7.949726285,1.9114,2.5614,3.195969324
18/03/2020 10:30,13.3019,2.4828,13.53162368,8.1045,-1.653,8.27135595,5.1974,4.1358,6.642123787,10.9279,0.868,10.9623183,8.1045,-1.653,8.27135595,2.8234,2.521,3.785106149
18/03/2020 11:00,15.9561,2.3868,16.13362766,8.7185,-1.461,8.840065794,7.2376,3.8478,8.196854189,13.7777,0.75,13.79809832,8.7185,-1.461,8.840065794,5.0592,2.211,5.521234069
18/03/2020 11:30,15.2405,2.3906,15.42685349,8.6395,-1.41,8.753802617,6.601,3.8006,7.616939107,13.9819,0.7644,14.00277954,8.6395,-1.41,8.753802617,5.3424,2.1744,5.767950513
18/03/2020 12:00,14.8866,2.3423,15.06974548,8.297,-1.5535,8.441183048,6.5896,3.8958,7.655069288,13.9562,0.7485,13.97625739,8.297,-1.5535,8.441183048,5.6592,2.302,6.109480227
18/03/2020 12:30,14.8974,2.4575,15.09873614,7.848,-1.5505,7.999697135,7.0494,4.008,8.109137091,14.1946,0.8937,14.2227061,7.848,-1.5505,7.999697135,6.3466,2.4442,6.800988546
18/03/2020 13:00,13.7647,2.7923,14.04506694,6.2075,-1.3165,6.345567626,7.5572,4.1088,8.601947993,13.2511,1.2391,13.30890754,6.2075,-1.3165,6.345567626,7.0436,2.5556,7.492889451
18/03/2020 13:30,12.6597,2.6469,12.93344825,4.9355,-1.1865,5.076114902,7.7242,3.8334,8.623121314,12.6319,1.1109,12.68065442,4.9355,-1.1865,5.076114902,7.6964,2.2974,8.031974833
18/03/2020 14:00,12.6099,2.7443,12.90506724,3.2825,-1.0045,3.432757856,9.3274,3.7488,10.0525565,12.6953,1.2477,12.75646492,3.2825,-1.0045,3.432757856,9.4128,2.2522,9.678492066
18/03/2020 14:30,12.957,2.6331,13.22184044,2.63,-1.0275,2.82358925,10.327,3.6606,10.9565926,12.98,1.1287,13.02898168,2.63,-1.0275,2.82358925,10.35,2.1562,10.57221351
18/03/2020 15:00,13.339,2.6051,13.59100684,2.067,-0.8585,2.238193747,11.272,3.4636,11.79213759,13.439,1.0615,13.48085692,2.067,-0.8585,2.238193747,11.372,1.92,11.53294342
18/03/2020 15:30,13.1015,2.8795,13.41420227,1.3295,-0.5525,1.439731399,11.772,3.432,12.26208008,13.1745,1.3551,13.24400794,1.3295,-0.5525,1.439731399,11.845,1.9076,11.99762321
18/03/2020 16:00,13.4935,2.7213,13.76517403,1.2505,-0.5975,1.385913598,12.243,3.3188,12.68485248,13.5565,1.1825,13.60797555,1.2505,-0.5975,1.385913598,12.306,1.78,12.43406756
18/03/2020 16:30,14.4885,1.7065,14.58865225,1.6785,-1.2225,2.076503913,12.81,2.929,13.14059135,14.4565,0.1801,14.45762181,1.6785,-1.2225,2.076503913,12.778,1.4026,12.85474896
18/03/2020 17:00,14.5035,1.8924,14.62643805,1.4035,-1.126,1.799357733,13.1,3.0184,13.44324137,14.4115,0.362,14.41604579,1.4035,-1.126,1.799357733,13.008,1.488,13.0928304
18/03/2020 17:30,14.621,2.1785,14.78240519,1.598,-1.2775,2.045876401,13.023,3.456,13.47376952,14.559,0.6349,14.57283703,1.598,-1.2775,2.045876401,12.961,1.9124,13.10132798
18/03/2020 18:00,14.3755,1.6634,14.47141665,1.5565,-1.305,2.031186168,12.819,2.9684,13.15819743,14.2795,0.1446,14.28023212,1.5565,-1.305,2.031186168,12.723,1.4496,12.8053141
18/03/2020 18:30,13.774,1.8509,13.89780223,1.224,-0.9985,1.579613323,12.55,2.8494,12.86940482,13.762,0.3301,13.76595838,1.224,-0.9985,1.579613323,12.538,1.3286,12.60819662
18/03/2020 19:00,13.7365,2.194,13.91060992,1.0675,-0.685,1.268377408,12.669,2.879,12.99200531,13.8225,0.6524,13.83788756,1.0675,-0.685,1.268377408,12.755,1.3374,12.82492354
18/03/2020 19:30,14.8285,1.8054,14.93800125,1.2315,-0.899,1.524727271,13.597,2.7044,13.86333973,14.8915,0.2876,14.89427695,1.2315,-0.899,1.524727271,13.66,1.1866,13.71144119
18/03/2020 20:00,15.462,1.545,15.53899833,1.313,-0.928,1.607841099,14.149,2.473,14.36349296,15.499,0.034,15.49903729,1.313,-0.928,1.607841099,14.186,0.962,14.2185808
18/03/2020 20:30,15.04,1.5629,15.12098728,1.236,-1.0185,1.601573679,13.804,2.5814,14.04329171,15.023,0.0625,15.02313001,1.236,-1.0185,1.601573679,13.787,1.081,13.82931416
18/03/2020 21:00,14.4725,1.4176,14.54176214,1.2085,-1.116,1.644970592,13.264,2.5336,13.50380779,14.4405,-0.0878,14.44076691,1.2085,-1.116,1.644970592,13.232,1.0282,13.27188831
18/03/2020 21:30,13.6645,1.5799,13.75553141,0.9525,-0.8355,1.267010852,12.712,2.4154,12.93943975,13.7205,0.0507,13.72059367,0.9525,-0.8355,1.267010852,12.768,0.8862,12.79871769
18/03/2020 22:00,13.285,1.487,13.36796148,1.09,-1.013,1.488042002,12.195,2.5,12.44861538,13.258,-0.027,13.25802749,1.09,-1.013,1.488042002,12.168,0.986,12.20788352
18/03/2020 22:30,13.0685,0.8304,13.0948561,1.3865,-1.176,1.818064424,11.682,2.0064,11.85304876,13.0705,-0.7084,13.08968299,1.3865,-1.176,1.818064424,11.684,0.4676,11.69335306
18/03/2020 23:00,12.558,0.7235,12.57882412,1.771,-1.2455,2.165112295,10.787,1.969,10.96523278,12.622,-0.7809,12.64613335,1.771,-1.2455,2.165112295,10.851,0.4646,10.86094168
18/03/2020 23:30,11.962,0.5238,11.97346276,2.471,-1.259,2.773251161,9.491,1.7828,9.656990051,12.0136,-0.9902,12.05433868,2.471,-1.259,2.773251161,9.5426,0.2688,9.546385085
19/03/2020 00:00,10.2492,-0.1433,10.25020173,1.972,-1.3415,2.385037998,8.2772,1.1982,8.363475538,10.3586,-1.0199,10.4086882,1.972,-1.3415,2.385037998,8.3866,0.3216,8.392763914
19/03/2020 00:30,8.8029,-0.6639,8.827899615,2.0665,-1.2015,2.390402581,6.7364,0.5376,6.7578176,8.7855,-1.0115,8.843536764,2.0665,-1.2015,2.390402581,6.719,0.19,6.721685875
19/03/2020 01:00,8.8156,0.229,8.818573828,2.18,-0.394,2.215318487,6.6356,0.623,6.664781794,8.7196,-0.1146,8.72035305,2.18,-0.394,2.215318487,6.5396,0.2794,6.545565867
19/03/2020 01:30,8.7009,-0.1619,8.702406128,2.5675,-0.6055,2.637932239,6.1334,0.4436,6.149420828,8.5733,-0.4365,8.584404763,2.5675,-0.6055,2.637932239,6.0058,0.169,6.008177314
19/03/2020 02:00,8.3776,-1.1025,8.449833608,2.342,-1.1025,2.588526656,6.0356,0,6.0356,8.0914,-1.1025,8.166165576,2.342,-1.1025,2.588526656,5.7494,0,5.7494
19/03/2020 02:30,7.5215,-1.2199,7.61978466,2.0975,-1.2285,2.430785573,5.424,0.0086,5.424006818,7.2719,-1.2285,7.374940126,2.0975,-1.2285,2.430785573,5.1744,0,5.1744
19/03/2020 03:00,8.6965,-1.3373,8.798720563,3.1515,-1.5715,3.521585509,5.545,0.2342,5.549943661,8.6543,-1.5677,8.795145921,3.1515,-1.5715,3.521585509,5.5028,0.0038,5.502801312
19/03/2020 03:30,9.2426,-1.3324,9.338144597,3.69,-1.628,4.033172944,5.5526,0.2956,5.560462761,9.046,-1.6204,9.189984339,3.69,-1.628,4.033172944,5.356,0.0076,5.356005392
19/03/2020 04:00,7.9348,-1.2111,8.026693856,3.607,-1.7285,3.99977015,4.3278,0.5174,4.358618543,7.6602,-1.5585,7.817134148,3.607,-1.7285,3.99977015,4.0532,0.17,4.056763518
19/03/2020 04:30,6.4211,-0.7348,6.46300675,2.4985,-1.5,2.91418981,3.9226,0.7652,3.996538727,6.1273,-1.1026,6.225715385,2.4985,-1.5,2.91418981,3.6288,0.3974,3.650495336
19/03/2020 05:00,7.0866,-0.7922,7.130741925,3.162,-1.686,3.583411782,3.9246,0.8938,4.025091751,6.8666,-1.158,6.963559403,3.162,-1.686,3.583411782,3.7046,0.528,3.742037568
19/03/2020 05:30,9.0331,-0.8049,9.068889658,3.9605,-1.5815,4.264587026,5.0726,0.7766,5.131703257,8.7365,-1.1639,8.81368796,3.9605,-1.5815,4.264587026,4.776,0.4176,4.794222123
19/03/2020 06:00,9.4553,-0.9728,9.505211093,4.9625,-1.928,5.323869857,4.4928,0.9552,4.593218793,9.3863,-1.3194,9.478578166,4.9625,-1.928,5.323869857,4.4238,0.6086,4.465467546
19/03/2020 06:30,7.6741,-0.1938,7.676546701,3.5575,-1.03,3.703607194,4.1166,0.8362,4.200669709,7.4197,-0.5462,7.439777048,3.5575,-1.03,3.703607194,3.8622,0.4838,3.892383753
19/03/2020 07:00,6.8425,0.4183,6.855273965,3.2875,-0.7145,3.364248282,3.555,1.1328,3.731120588,6.3019,0.0419,6.302039291,3.2875,-0.7145,3.364248282,3.0144,0.7564,3.107852686
19/03/2020 07:30,9.6615,0.2666,9.665177588,3.7795,-0.441,3.805141423,5.882,0.7076,5.92440898,9.2007,-0.107,9.20132216,3.7795,-0.441,3.805141423,5.4212,0.334,5.431479121
19/03/2020 08:00,10.3486,0.3065,10.35313789,3.356,-0.3415,3.373330439,6.9926,0.648,7.022560698,10.2008,-0.0401,10.20087882,3.356,-0.3415,3.373330439,6.8448,0.3014,6.851432624
19/03/2020 08:30,11.579,-0.0977,11.57941217,4.111,-0.8235,4.192668989,7.468,0.7258,7.503186632,11.4944,-0.6575,11.51318972,4.111,-0.8235,4.192668989,7.3834,0.166,7.385265842
19/03/2020 09:00,12.6052,0.6384,12.62135578,3.898,-0.672,3.95550098,8.7072,1.3104,8.805252978,12.4804,-0.3188,12.48447106,3.898,-0.672,3.95550098,8.5824,0.3532,8.58966472
19/03/2020 09:30,12.9598,1.7684,13.07989505,4.197,-0.622,4.242840204,8.7628,2.3904,9.082988275,12.7708,0.2746,12.77375191,4.197,-0.622,4.242840204,8.5738,0.8966,8.620553231
19/03/2020 10:00,13.473,2.143,13.64236702,3.8,-0.329,3.814215647,9.673,2.472,9.983872645,12.923,0.6406,12.9388677,3.8,-0.329,3.814215647,9.123,0.9696,9.17438026
19/03/2020 10:30,13.2544,2.1302,13.42448775,3.493,-0.432,3.519612621,9.7614,2.5622,10.09206613,12.952,0.6346,12.9675372,3.493,-0.432,3.519612621,9.459,1.0666,9.518945139
19/03/2020 11:00,14.352,1.7031,14.45269711,3.729,-0.3015,3.741168701,10.623,2.0046,10.81048335,14.141,0.9841,14.17520137,3.729,-0.3015,3.741168701,10.412,1.2856,10.49106817
19/03/2020 11:30,15.4225,1.5487,15.5000638,4.7485,-0.2945,4.757623619,10.674,1.8432,10.83197407,15.2365,0.9017,15.2631581,4.7485,-0.2945,4.757623619,10.488,1.1962,10.55599538
19/03/2020 12:00,15.7405,1.4985,15.81166792,5.2565,-0.3725,5.269682011,10.484,1.871,10.64964305,15.5555,0.7555,15.57383577,5.2565,-0.3725,5.269682011,10.299,1.128,10.36058806
19/03/2020 12:30,13.8968,1.0555,13.93682641,3.961,-0.9385,4.070663736,9.9358,1.994,10.13391127,12.866,0.0773,12.86623221,3.961,-0.9385,4.070663736,8.905,1.0158,8.962749279
19/03/2020 13:00,13.2115,0.3435,13.21596476,3.8505,-1.5295,4.143153449,9.361,1.873,9.546541258,12.2543,-0.6319,12.27058133,3.8505,-1.5295,4.143153449,8.4038,0.8976,8.45159986
19/03/2020 13:30,15.0575,1.2338,15.10796375,4.5285,-1.606,4.804846329,10.529,2.8398,10.90524209,14.3849,-0.4722,14.39264815,4.5285,-1.606,4.804846329,9.8564,1.1338,9.92139725
19/03/2020 14:00,14.7,2.3878,14.89266896,3.617,-1.48,3.908079963,11.083,3.8678,11.73851634,14.214,0.8328,14.23837603,3.617,-1.48,3.908079963,10.597,2.3128,10.84644886
19/03/2020 14:30,13.866,2.4495,14.08069623,3.282,-1.5135,3.614167435,10.584,3.963,11.30161161,13.373,0.9009,13.40331115,3.282,-1.5135,3.614167435,10.091,2.4144,10.37581844
19/03/2020 15:00,14.571,2.1155,14.72376926,3.507,-1.7035,3.898841014,11.064,3.819,11.70456565,14.233,0.5649,14.24420588,3.507,-1.7035,3.898841014,10.726,2.2684,10.9632438
19/03/2020 15:30,14.622,2.0066,14.75904223,3.653,-1.605,3.990041854,10.969,3.6116,11.54827327,14.435,0.4686,14.44260402,3.653,-1.605,3.990041854,10.782,2.0736,10.97958747
19/03/2020 16:00,13.571,2.7857,13.85395848,2.682,-1.0245,2.871014498,10.889,3.8102,11.53637487,13.151,1.2451,13.2098098,2.682,-1.0245,2.871014498,10.469,2.2696,10.71219143
19/03/2020 16:30,12.687,2.2229,12.88026605,2.173,-1.0575,2.416657868,10.514,3.2804,11.01386491,12.291,0.8645,12.32136523,2.173,-1.0575,2.416657868,10.118,1.922,10.29893237
19/03/2020 17:00,13.705,1.091,13.74835648,2.238,-0.998,2.450438328,11.467,2.089,11.65572863,12.725,-0.2136,12.7267926,2.238,-0.998,2.450438328,10.487,0.7844,10.51629461
19/03/2020 17:30,14.4165,0.8362,14.44073068,2.5485,-1.083,2.769068661,11.868,1.9192,12.02217753,13.4695,-0.4072,13.47565368,2.5485,-1.083,2.769068661,10.921,0.6758,10.94188954
19/03/2020 18:00,14.5045,0.7026,14.52150705,2.5175,-1.058,2.730781985,11.987,1.7606,12.11560487,13.4215,-0.5386,13.43230257,2.5175,-1.058,2.730781985,10.904,0.5194,10.91636351
19/03/2020 18:30,14.0235,1.0342,14.06158319,2.2415,-0.62,2.32566598,11.782,1.6542,11.89755864,13.0315,0.5388,13.04263385,2.2415,-0.62,2.32566598,10.79,1.1588,10.85204669
19/03/2020 19:00,14.7015,1.2553,14.7549951,2.8455,-0.3825,2.871093259,11.856,1.6378,11.96858909,13.9785,0.8857,14.00653157,2.8455,-0.3825,2.871093259,11.133,1.2682,11.20499979
19/03/2020 19:30,17.0865,0.3936,17.09103283,4.4025,-0.915,4.49657995,12.684,1.3086,12.75132503,16.1715,0.0134,16.17150555,4.4025,-0.915,4.49657995,11.769,0.9284,11.80556172
19/03/2020 20:00,17.364,-0.142,17.36458062,5.123,-1.081,5.235808438,12.241,0.939,12.27696225,16.784,-0.5002,16.79145187,5.123,-1.081,5.235808438,11.661,0.5808,11.67545501
19/03/2020 20:30,15.784,0.2165,15.78548473,4.935,-1.1035,5.056870302,10.849,1.32,10.92900732,15.062,-0.1397,15.06264784,4.935,-1.1035,5.056870302,10.127,0.9638,10.17275968
19/03/2020 21:00,15.0036,0.0705,15.00376563,5.143,-1.3675,5.321701349,9.8606,1.438,9.964902225,14.3658,-0.2933,14.36879377,5.143,-1.3675,5.321701349,9.2228,1.0742,9.285146497
19/03/2020 21:30,15.3833,0.2964,15.3861552,6.1835,-1.018,6.266737289,9.1998,1.3144,9.293221583,15.1365,-0.0598,15.13661813,6.1835,-1.018,6.266737289,8.953,0.9582,9.004129955
19/03/2020 22:00,16.3096,0.358,16.31352862,7.754,-1.13,7.835905563,8.5556,1.488,8.684033358,15.9198,-0.0058,15.91980106,7.754,-1.13,7.835905563,8.1658,1.1242,8.242822046
19/03/2020 22:30,14.1524,-0.4036,14.15815379,7.395,-1.378,7.522294131,6.7574,0.9744,6.827291565,13.9048,-0.7644,13.92579514,7.395,-1.378,7.522294131,6.5098,0.6136,6.538654372
19/03/2020 23:00,11.3247,-0.515,11.33640398,6.7695,-1.333,6.89949413,4.5552,0.818,4.628063422,11.1817,-0.8818,11.21641592,6.7695,-1.333,6.89949413,4.4122,0.4512,4.435210286
19/03/2020 23:30,10.0548,-0.6545,10.07607926,5.85,-1.5195,6.044119477,4.2048,0.865,4.292850806,9.5008,-1.0463,9.558239604,5.85,-1.5195,6.044119477,3.6508,0.4732,3.681339278
20/03/2020 00:00,9.1782,-0.5486,9.19458086,4.907,-1.377,5.096545693,4.2712,0.8284,4.350792571,8.6002,-0.9296,8.650294573,4.907,-1.377,5.096545693,3.6932,0.4474,3.720200667
20/03/2020 00:30,11.1587,-0.6809,11.17945484,6.8675,-1.6245,7.057021787,4.2912,0.9436,4.393720337,10.6567,-1.0553,10.70882407,6.8675,-1.6245,7.057021787,3.7892,0.5692,3.8317131
20/03/2020 01:00,11.331,-0.741,11.3552033,7.156,-1.437,7.298856417,4.175,0.696,4.23261633,10.974,-1.127,11.03171813,7.156,-1.437,7.298856417,3.818,0.31,3.830564449
20/03/2020 01:30,8.9288,-0.4535,8.940309373,6.45,-1.4115,6.60263828,2.4788,0.958,2.657482538,8.3672,-0.8633,8.411618318,6.45,-1.4115,6.60263828,1.9172,0.5482,1.994035877
20/03/2020 02:00,8.198,-0.6021,8.220080803,6.013,-1.3365,6.159740356,2.185,0.7344,2.305117862,7.43,-0.9881,7.495414706,6.013,-1.3365,6.159740356,1.417,0.3484,1.459202371
20/03/2020 02:30,8.3574,-1.0638,8.424832651,6.064,-1.61,6.274089257,2.2934,0.5462,2.357544909,7.8142,-1.4334,7.944580367,6.064,-1.61,6.274089257,1.7502,0.1766,1.75908715
20/03/2020 03:00,8.6299,-1.1896,8.711505161,6.0945,-1.734,6.336378007,2.5354,0.5444,2.5931881,8.2459,-1.5564,8.391498541,6.0945,-1.734,6.336378007,2.1514,0.1776,2.158718073
20/03/2020 03:30,8.4779,-1.2604,8.571079079,6.3025,-1.988,6.608604259,2.1754,0.7276,2.293854163,7.7513,-1.6876,7.932883804,6.3025,-1.988,6.608604259,1.4488,0.3004,1.479615355
20/03/2020 04:00,7.8269,-1.4441,7.959006748,6.0365,-2.2725,6.450084379,1.7904,0.8284,1.972759164,7.4919,-1.8165,7.708971258,6.0365,-2.2725,6.450084379,1.4554,0.456,1.525163978
20/03/2020 04:30,7.4967,-1.3826,7.623128862,5.9415,-2.359,6.39267575,1.5552,0.9764,1.836301718,6.7863,-1.8714,7.039602663,5.9415,-2.359,6.39267575,0.8448,0.4876,0.975418269
20/03/2020 05:00,8.1416,-1.1455,8.221789392,6.404,-2.5365,6.888036603,1.7376,1.391,2.22578857,7.5234,-1.5457,7.680542692,6.404,-2.5365,6.888036603,1.1194,0.9908,1.494905014
20/03/2020 05:30,7.0077,-0.5565,7.029761841,5.0195,-1.9715,5.39279079,1.9882,1.415,2.44032052,6.4615,-0.9615,6.532646057,5.0195,-1.9715,5.39279079,1.442,1.01,1.760529466
20/03/2020 06:00,6.7326,-0.0509,6.732792405,4.969,-1.7405,5.265007241,1.7636,1.6896,2.442341729,6.1298,-0.6067,6.159751044,4.969,-1.7405,5.265007241,1.1608,1.1338,1.622639541
20/03/2020 06:30,8.5343,0.1267,8.535240441,5.0735,-1.6925,5.348360356,3.4608,1.8192,3.909811412,7.6751,-1.0991,7.753398018,5.0735,-1.6925,5.348360356,2.6016,0.5934,2.668416407
20/03/2020 07:00,10.1542,0.095,10.15464439,6.582,-1.564,6.765265701,3.5722,1.659,3.938641116,9.5042,-1.1272,9.570809656,6.582,-1.564,6.765265701,2.9222,0.4368,2.954665308
20/03/2020 07:30,13.2468,0.4206,13.25347557,8.537,-1.533,8.673549331,4.7098,1.9536,5.098898803,12.2398,-0.8006,12.2659555,8.537,-1.533,8.673549331,3.7028,0.7324,3.774538064
20/03/2020 08:00,13.5131,0.763,13.53462377,9.3015,-1.446,9.413225709,4.2116,2.209,4.75576025,12.9947,-0.4994,13.00429269,9.3015,-1.446,9.413225709,3.6932,0.9466,3.812581514
20/03/2020 08:30,14.2705,0.7285,14.28908263,10.3575,-1.7945,10.51180463,3.913,2.523,4.655867051,13.0675,-0.6531,13.08381045,10.3575,-1.7945,10.51180463,2.71,1.1414,2.940560144
20/03/2020 09:00,15.9143,0.4752,15.92139314,11.8255,-1.946,11.98454698,4.0888,2.4212,4.75189382,13.6409,-0.9158,13.67160716,11.8255,-1.946,11.98454698,1.8154,1.0302,2.087340221
20/03/2020 09:30,14.0945,1.55,14.17947214,9.8435,-2.003,10.04522281,4.251,3.553,5.540289704,11.1021,-0.348,11.10755276,9.8435,-2.003,10.04522281,1.2586,1.655,2.079206329
20/03/2020 10:00,13.8175,1.9929,13.96047838,10.4575,-1.8615,10.62188724,3.36,3.8544,5.113315887,10.7811,-1.2355,10.85166243,10.4575,-1.8615,10.62188724,0.3236,0.626,0.704693522
20/03/2020 10:30,15.8214,2.3713,15.99811744,10.049,-1.8575,10.21923222,5.7724,4.2288,7.155651696,11.6954,0.1421,11.69626323,10.049,-1.8575,10.21923222,1.6464,1.9996,2.590180133
20/03/2020 11:00,15.6792,2.0982,15.81896823,9.801,-2.146,10.03319077,5.8782,4.2442,7.250273711,10.6314,-0.1828,10.63297145,9.801,-2.146,10.03319077,0.8304,1.9632,2.131599962
20/03/2020 11:30,17.4525,1.7954,17.5446065,11.0645,-2.374,11.31631726,6.388,4.1694,7.628265882,12.1935,-0.476,12.20278731,11.0645,-2.374,11.31631726,1.129,1.898,2.208403269
20/03/2020 12:00,19.2396,2.0561,19.34915387,12.608,-2.3485,12.82486321,6.6316,4.4046,7.961069006,13.858,-0.0167,13.85801006,12.608,-2.3485,12.82486321,1.25,2.3318,2.645711859
20/03/2020 12:30,16.9291,2.4675,17.1079801,11.4915,-2.1645,11.69357227,5.4376,4.632,7.143032812,11.8899,-0.9069,11.92443666,11.4915,-2.1645,11.69357227,0.3984,1.2576,1.319196847
20/03/2020 13:00,14.9227,2.0173,15.05843533,11.0885,-2.2105,11.30668574,3.8342,4.2278,5.707484777,11.1163,-1.9667,11.28893416,11.0885,-2.2105,11.30668574,0.0278,0.2438,0.245379869
20/03/2020 13:30,17.1203,1.3947,17.17701546,11.9755,-2.4155,12.21667878,5.1448,3.8102,6.402077091,12.4843,-1.4459,12.56775132,11.9755,-2.4155,12.21667878,0.5088,0.9696,1.094989315
20/03/2020 14:00,15.4553,1.4948,15.5274185,10.1005,-2.21,10.33944874,5.3548,3.7048,6.511484169,10.8819,-1.2548,10.95400706,10.1005,-2.21,10.33944874,0.7814,0.9552,1.234096025
20/03/2020 14:30,15.5546,0.7817,15.57422987,11.105,-2.4795,11.37844213,4.4496,3.2612,5.516735049,11.5658,-1.3985,11.65004429,11.105,-2.4795,11.37844213,0.4608,1.081,1.175116011
20/03/2020 15:00,17.2224,0.4739,17.2289188,11.613,-2.7325,11.93014356,5.6094,3.2064,6.461143035,12.3014,-0.8979,12.33412609,11.613,-2.7325,11.93014356,0.6884,1.8346,1.959502927
20/03/2020 15:30,16.4339,0.4239,16.43936618,12.0275,-2.9255,12.37817864,4.4064,3.3494,5.534875005,12.3837,-2.0969,12.55997672,12.0275,-2.9255,12.37817864,0.3562,0.8286,0.901918178
20/03/2020 16:00,15.7805,0.4683,15.78744707,12.1295,-3.0885,12.51653317,3.651,3.5568,5.097119504,12.2505,-2.5413,12.51131312,12.1295,-3.0885,12.51653317,0.121,0.5472,0.560418451
20/03/2020 16:30,15.3183,0.8159,15.34001329,12.1225,-2.8725,12.45818055,3.1958,3.6884,4.880310666,12.1321,-2.7573,12.44148519,12.1225,-2.8725,12.45818055,0.0096,0.1152,0.115599308
20/03/2020 17:00,15.4481,1.5188,15.52258184,12.1025,-2.133,12.28902743,3.3456,3.6518,4.952644001,12.1035,-2.1148,12.28686662,12.1025,-2.133,12.28902743,0.001,0.0182,0.018227452
20/03/2020 17:30,15.5106,1.3119,15.56598195,11.873,-2.1595,12.06779057,3.6376,3.4714,5.028195672,11.9422,-1.8887,12.09062978,11.873,-2.1595,12.06779057,0.0692,0.2708,0.279501843
20/03/2020 18:00,15.985,0.8105,16.00553452,12.431,-1.9985,12.59062204,3.554,2.809,4.530054856,12.5596,-1.7229,12.67722117,12.431,-1.9985,12.59062204,0.1286,0.2756,0.304127144
20/03/2020 18:30,15.5584,0.6217,15.57081634,11.657,-2.1115,11.84669073,3.9014,2.7332,4.763539042,11.7396,-1.9311,11.89736758,11.657,-2.1115,11.84669073,0.0826,0.1804,0.198410988
20/03/2020 19:00,15.5239,0.3348,15.52750985,12.0535,-2.29,12.26910601,3.4704,2.6248,4.351235595,12.0689,-2.2488,12.27662204,12.0535,-2.29,12.26910601,0.0154,0.0412,0.043984088
20/03/2020 19:30,17.6936,0.8615,17.71456077,12.208,-2.5955,12.48086072,5.4856,3.457,6.484030873,12.9252,-0.6919,12.94370583,12.208,-2.5955,12.48086072,0.7172,1.9036,2.034224373
20/03/2020 20:00,16.0232,1.1828,16.06679663,10.337,-2.639,10.66854676,5.6862,3.8218,6.851206148,11.1472,-0.3234,11.15189022,10.337,-2.639,10.66854676,0.8102,2.3156,2.453248336
20/03/2020 20:30,16.0951,1.2413,16.14289533,10.4705,-2.8225,10.84425546,5.6246,4.0638,6.93906302,11.1675,-0.2939,11.17136668,10.4705,-2.8225,10.84425546,0.697,2.5286,2.622904299
20/03/2020 21:00,17.2753,1.5718,17.34665804,10.3085,-2.348,10.57252459,6.9668,3.9198,7.993818504,12.2227,0.0904,12.2230343,10.3085,-2.348,10.57252459,1.9142,2.4384,3.099992935
20/03/2020 21:30,15.9798,1.5428,16.05410352,9.974,-2.254,10.22551671,6.0058,3.7968,7.105302519,11.151,0.1576,11.15211365,9.974,-2.254,10.22551671,1.177,2.4116,2.683494654
20/03/2020 22:00,16.1765,-0.0879,16.17673881,10.9655,-2.5955,11.2684875,5.211,2.5076,5.782955884,11.3879,-1.7103,11.51561516,10.9655,-2.5955,11.2684875,0.4224,0.8852,0.980816395
20/03/2020 22:30,16.7943,-0.8059,16.81362505,11.7735,-3.1215,12.18027358,5.0208,2.3156,5.529053807,12.2189,-2.6041,12.49331237,11.7735,-3.1215,12.18027358,0.4454,0.5174,0.682703391
20/03/2020 23:00,15.127,-0.2464,15.12900664,11.791,-2.755,12.10857985,3.336,2.5086,4.17396334,11.7938,-2.7474,12.10957989,11.791,-2.755,12.10857985,0.0028,0.0076,0.008099383
20/03/2020 23:30,14.0703,0.3196,14.07392931,11.5465,-2.665,11.85005853,2.5238,2.9846,3.908631935,11.5465,-2.665,11.85005853,11.5465,-2.665,11.85005853,0,0,0
21/03/2020 00:00,13.0717,0.6623,13.08846753,11.3005,-2.6325,11.6030753,1.7712,3.2948,3.740702672,11.3005,-2.6325,11.6030753,11.3005,-2.6325,11.6030753,0,0,0
21/03/2020 00:30,12.5783,1.1158,12.6276934,11.3715,-2.061,11.55676137,1.2068,3.1768,3.398297291,11.3715,-2.061,11.55676137,11.3715,-2.061,11.55676137,0,0,0
21/03/2020 01:00,11.8641,0.7621,11.88855186,10.8945,-2.0805,11.0913755,0.9696,2.8426,3.003414543,10.8945,-2.0805,11.0913755,10.8945,-2.0805,11.0913755,0,0,0
21/03/2020 01:30,10.8477,-1.1896,10.91273309,10.4685,-2.308,10.71990468,0.3792,1.1184,1.180936577,10.4685,-2.308,10.71990468,10.4685,-2.308,10.71990468,0,0,0
21/03/2020 02:00,11.2973,-1.7422,11.43084634,10.8355,-2.903,11.21764098,0.4618,1.1608,1.249286148,10.8355,-2.903,11.21764098,10.8355,-2.903,11.21764098,0,0,0
21/03/2020 02:30,12.3109,-1.2932,12.37863583,11.4795,-3.053,11.8785407,0.8314,1.7598,1.946309842,11.4795,-3.053,11.8785407,11.4795,-3.053,11.8785407,0,0,0
21/03/2020 03:00,12.0664,-1.7519,12.19291444,11.789,-3.2235,12.22176228,0.2774,1.4716,1.497517052,11.789,-3.2235,12.22176228,11.789,-3.2235,12.22176228,0,0,0
21/03/2020 03:30,11.6573,-1.9387,11.81741093,11.5795,-2.5705,11.8613781,0.0778,0.6318,0.636572133,11.5795,-2.5705,11.8613781,11.5795,-2.5705,11.8613781,0,0,0
21/03/2020 04:00,11.8,-2.6565,12.09532936,11.8,-2.6565,12.09532936,0,0,0,11.8,-2.6565,12.09532936,11.8,-2.6565,12.09532936,0,0,0
21/03/2020 04:30,11.5435,-2.9035,11.90305442,11.5425,-2.9295,11.90845399,0.001,0.026,0.026019224,11.5425,-2.9295,11.90845399,11.5425,-2.9295,11.90845399,0,0,0
21/03/2020 05:00,11.095,-2.821,11.44801581,11.095,-2.821,11.44801581,0,0,0,11.095,-2.821,11.44801581,11.095,-2.821,11.44801581,0,0,0
21/03/2020 05:30,12.1125,-2.7355,12.41755276,12.1125,-2.7355,12.41755276,0,0,0,12.1125,-2.7355,12.41755276,12.1125,-2.7355,12.41755276,0,0,0
21/03/2020 06:00,12.3545,-2.5013,12.60516449,12.3075,-2.6625,12.59219848,0.047,0.1612,0.167912001,12.3075,-2.6625,12.59219848,12.3075,-2.6625,12.59219848,0,0,0
21/03/2020 06:30,11.844,-2.133,12.03453468,11.844,-2.133,12.03453468,0,0,0,11.844,-2.133,12.03453468,11.844,-2.133,12.03453468,0,0,0
21/03/2020 07:00,11.1635,-1.9645,11.33503386,11.1635,-1.9645,11.33503386,0,0,0,11.1635,-1.9645,11.33503386,11.1635,-1.9645,11.33503386,0,0,0
21/03/2020 07:30,11.6435,-1.8215,11.7851158,11.6435,-1.8215,11.7851158,0,0,0,11.6435,-1.8215,11.7851158,11.6435,-1.8215,11.7851158,0,0,0
21/03/2020 08:00,11.3951,-1.3521,11.47503719,11.3155,-1.6305,11.43236942,0.0796,0.2784,0.289556074,11.3155,-1.6305,11.43236942,11.3155,-1.6305,11.43236942,0,0,0
21/03/2020 08:30,11.4795,-1.9326,11.64104218,11.4065,-2.236,11.62359403,0.073,0.3034,0.312058584,11.4065,-2.236,11.62359403,11.4065,-2.236,11.62359403,0,0,0
21/03/2020 09:00,12.7145,-1.4357,12.79530167,12.3315,-2.3305,12.54978576,0.383,0.8948,0.973322167,12.3315,-2.3305,12.54978576,12.3315,-2.3305,12.54978576,0,0,0
21/03/2020 09:30,13.0306,0.452,13.03843704,11.967,-2.285,12.18319802,1.0636,2.737,2.936394721,11.967,-2.285,12.18319802,11.967,-2.285,12.18319802,0,0,0
21/03/2020 10:00,13.8848,-0.0282,13.88482864,13.446,-2.292,13.63994795,0.4388,2.2638,2.305934925,13.446,-2.292,13.63994795,13.446,-2.292,13.63994795,0,0,0
21/03/2020 10:30,13.2804,1.3442,13.34825449,11.922,-1.846,12.06407062,1.3584,3.1902,3.467365945,11.922,-1.846,12.06407062,11.922,-1.846,12.06407062,0,0,0
21/03/2020 11:00,13.3768,-0.2607,13.37934015,12.797,-1.9695,12.94766926,0.5798,1.7088,1.804484824,12.797,-1.9695,12.94766926,12.797,-1.9695,12.94766926,0,0,0
21/03/2020 11:30,16.5018,0.9392,16.52850568,14.435,-2.297,14.616615,2.0668,3.2362,3.839876649,14.435,-2.297,14.616615,14.435,-2.297,14.616615,0,0,0
21/03/2020 12:00,14.7724,0.8164,14.79494207,13.58,-2.247,13.76464344,1.1924,3.0634,3.287284186,13.58,-2.247,13.76464344,13.58,-2.247,13.76464344,0,0,0
21/03/2020 12:30,14.9415,-2.0732,15.08464718,14.8925,-2.414,15.08688014,0.049,0.3408,0.344304574,14.8925,-2.414,15.08688014,14.8925,-2.414,15.08688014,0,0,0
21/03/2020 13:00,16.0198,0.1171,16.02022798,15.485,-2.6305,15.70683785,0.5348,2.7476,2.799163589,15.485,-2.6305,15.70683785,15.485,-2.6305,15.70683785,0,0,0
21/03/2020 13:30,15.7395,-2.1875,15.89078401,15.6915,-2.7885,15.93734308,0.048,0.601,0.602913758,15.6915,-2.7885,15.93734308,15.6915,-2.7885,15.93734308,0,0,0
21/03/2020 14:00,16.0528,-2.784,16.2924229,16.026,-3.07,16.31740102,0.0268,0.286,0.28725292,16.026,-3.07,16.31740102,16.026,-3.07,16.31740102,0,0,0
21/03/2020 14:30,14.674,-3.027,14.98295715,14.674,-3.027,14.98295715,0,0,0,14.674,-3.027,14.98295715,14.674,-3.027,14.98295715,0,0,0
21/03/2020 15:00,12.4155,-2.7705,12.72086123,12.4155,-2.7705,12.72086123,0,0,0,12.4155,-2.7705,12.72086123,12.4155,-2.7705,12.72086123,0,0,0
21/03/2020 15:30,11.0073,-2.2586,11.23663327,10.9805,-2.538,11.26999664,0.0268,0.2794,0.280682383,10.9805,-2.538,11.26999664,10.9805,-2.538,11.26999664,0,0,0
