Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/03/2020 16:00,13.4077,0.9588,13.44193873,12.1175,-2.6,12.39329683,1.2902,3.5588,3.785455518,12.1175,-2.6,12.39329683,12.1175,-2.6,12.39329683,0,0,0
21/03/2020 16:30,13.4265,1.0546,13.4678537,11.0745,-2.506,11.3544963,2.352,3.5606,4.267291455,11.1301,-2.3754,11.38075793,11.0745,-2.506,11.3544963,0.0556,0.1306,0.141942664
21/03/2020 17:00,11.8538,1.6262,11.96482766,10.262,-1.948,10.44525481,1.5918,3.5742,3.912637586,10.262,-1.948,10.44525481,10.262,-1.948,10.44525481,0,0,0
21/03/2020 17:30,13.2623,1.7022,13.37109143,10.6905,-1.918,10.86119304,2.5718,3.6202,4.440721032,10.8297,-1.6032,10.94772361,10.6905,-1.918,10.86119304,0.1392,0.3148,0.344202963
21/03/2020 18:00,13.4738,1.1086,13.51932988,9.554,-1.974,9.755797866,3.9198,3.0826,4.986707812,10.0696,-1.6486,10.20366239,9.554,-1.974,9.755797866,0.5156,0.3254,0.609695432
21/03/2020 18:30,12.061,0.7186,12.0823883,7.958,-1.619,8.121017486,4.103,2.3376,4.722179874,8.4764,-0.993,8.534366172,7.958,-1.619,8.121017486,0.5184,0.626,0.812781988
21/03/2020 19:00,12.6639,0.9156,12.6969558,7.6325,-1.446,7.768267004,5.0314,2.3616,5.558069856,9.9193,-0.7912,9.950804487,7.6325,-1.446,7.768267004,2.2868,0.6548,2.378700755
21/03/2020 19:30,15.7299,0.3094,15.73294258,8.9935,-1.889,9.189742284,6.7364,2.1984,7.086045972,13.3605,-1.4666,13.44075429,8.9935,-1.889,9.189742284,4.367,0.4224,4.387380854
21/03/2020 20:00,15.4962,0.4099,15.50162032,8.179,-1.6715,8.348050865,7.3172,2.0814,7.60747276,13.6606,-1.5007,13.7427833,8.179,-1.6715,8.348050865,5.4816,0.1708,5.484260315
21/03/2020 20:30,17.6011,-0.0287,17.6011234,11.0625,-2.4805,11.337186,6.5386,2.4518,6.983166416,14.8027,-1.9745,14.93380653,11.0625,-2.4805,11.337186,3.7402,0.506,3.774272386
21/03/2020 21:00,17.8237,-0.5481,17.83212537,11.3475,-2.6265,11.6475001,6.4762,2.0784,6.801537547,15.0665,-2.4509,15.26454497,11.3475,-2.6265,11.6475001,3.719,0.1756,3.723143344
21/03/2020 21:30,14.2177,0.5737,14.22927001,10.4525,-2.2775,10.69774567,3.7652,2.8512,4.722930497,10.9153,-1.9703,11.09170213,10.4525,-2.2775,10.69774567,0.4628,0.3072,0.555477884
21/03/2020 22:00,12.5911,0.643,12.60750761,9.3425,-2.168,9.59075233,3.2486,2.811,4.295942616,9.3589,-2.1296,9.598135515,9.3425,-2.168,9.59075233,0.0164,0.0384,0.041755479
21/03/2020 22:30,11.7686,0.4063,11.77561148,8.303,-1.9285,8.524020252,3.4656,2.3348,4.178716837,8.373,-1.8891,8.58346246,8.303,-1.9285,8.524020252,0.07,0.0394,0.080326583
21/03/2020 23:00,10.4409,0.0563,10.44105179,6.6825,-2.0845,7.000067607,3.7584,2.1408,4.325343362,6.8341,-2.0289,7.128910016,6.6825,-2.0845,7.000067607,0.1516,0.0556,0.161474208
21/03/2020 23:30,9.9527,-0.4901,9.964759671,6.3575,-2.2835,6.755159399,3.5952,1.7934,4.017679255,7.2877,-2.2835,7.637076898,6.3575,-2.2835,6.755159399,0.9302,0,0.9302
22/03/2020 00:00,11.4115,-0.8482,11.44297931,7.8095,-2.654,8.248151687,3.602,1.8058,4.02930734,9.8187,-2.6454,10.16882544,7.8095,-2.654,8.248151687,2.0092,0.0086,2.009218405
22/03/2020 00:30,9.062,0.3789,9.069917817,5.894,-1.7475,6.147600528,3.168,2.1264,3.815468642,7.7968,-1.3721,7.916612195,5.894,-1.7475,6.147600528,1.9028,0.3754,1.939477507
22/03/2020 01:00,6.734,0.9817,6.80518118,5.243,-1.4135,5.430196244,1.491,2.3952,2.821358545,5.6634,-0.6763,5.703637545,5.243,-1.4135,5.430196244,0.4204,0.7372,0.84864598
22/03/2020 01:30,7.2015,-0.5576,7.223054756,4.6795,-1.46,4.901971058,2.522,0.9024,2.678583536,6.1953,-1.46,6.365009198,4.6795,-1.46,4.901971058,1.5158,0,1.5158
22/03/2020 02:00,9.0292,-1.1669,9.104290651,6.081,-1.7775,6.335461092,2.9482,0.6106,3.010766613,8.0472,-1.7775,8.241173102,6.081,-1.7775,6.335461092,1.9662,0,1.9662
22/03/2020 02:30,10.3671,-1.2447,10.44155355,6.8295,-1.9475,7.10174813,3.5376,0.7028,3.606735588,9.2469,-1.9475,9.44975745,6.8295,-1.9475,7.10174813,2.4174,0,2.4174
22/03/2020 03:00,8.3941,-1.1674,8.474888646,6.3905,-2.112,6.730455724,2.0036,0.9446,2.215103185,7.2353,-2.112,7.537248178,6.3905,-2.112,6.730455724,0.8448,0,0.8448
22/03/2020 03:30,6.699,-0.7751,6.743691942,5.571,-1.9185,5.892086494,1.128,1.1434,1.606159257,5.8254,-1.9185,6.133182486,5.571,-1.9185,5.892086494,0.2544,0,0.2544
22/03/2020 04:00,7.4082,-0.9361,7.467108574,6.045,-2.1525,6.416796806,1.3632,1.2164,1.827003886,6.5356,-2.1439,6.878253744,6.045,-2.1525,6.416796806,0.4906,0.0086,0.490675371
22/03/2020 04:30,8.4834,-1.2164,8.570163623,6.402,-2.234,6.780586995,2.0814,1.0176,2.316837439,7.4896,-2.234,7.815680659,6.402,-2.234,6.780586995,1.0876,0,1.0876
22/03/2020 05:00,9.1356,-1.1642,9.209481473,7.491,-2.441,7.878677681,1.6446,1.2768,2.082048847,8.1622,-2.3988,8.507393859,7.491,-2.441,7.878677681,0.6712,0.0422,0.672525301
22/03/2020 05:30,8.9868,-1.3187,9.083036052,8.091,-2.4765,8.461520741,0.8958,1.1578,1.463884722,8.6056,-2.4669,8.95220347,8.091,-2.4765,8.461520741,0.5146,0.0096,0.514689537
22/03/2020 06:00,7.3327,-1.6351,7.512791845,7.0515,-2.4445,7.463191844,0.2812,0.8094,0.856855764,7.1917,-2.3745,7.573559212,7.0515,-2.4445,7.463191844,0.1402,0.07,0.156703669
22/03/2020 06:30,7.3955,-1.6819,7.584339646,7.2275,-2.2925,7.582368528,0.168,0.6106,0.633290107,7.2505,-2.2041,7.578113687,7.2275,-2.2925,7.582368528,0.023,0.0884,0.09134309
22/03/2020 07:00,8.6128,-1.0266,8.673766852,7.938,-2.146,8.222965402,0.6748,1.1194,1.307062126,8.2654,-1.6478,8.428053275,7.938,-2.146,8.222965402,0.3274,0.4982,0.59614931
22/03/2020 07:30,8.7129,-0.7823,8.747949457,8.1225,-2.0275,8.371723986,0.5904,1.2452,1.378076631,8.4037,-1.7453,8.583020784,8.1225,-2.0275,8.371723986,0.2812,0.2822,0.398384588
22/03/2020 08:00,9.0443,-1.0304,9.102806526,8.5855,-2.24,8.872903147,0.4588,1.2096,1.293688371,8.7141,-1.857,8.909769234,8.5855,-2.24,8.872903147,0.1286,0.383,0.404013564
22/03/2020 08:30,8.7111,-0.6423,8.734747421,7.8835,-1.8405,8.095493345,0.8276,1.1982,1.456229721,8.3577,-1.4959,8.490516245,7.8835,-1.8405,8.095493345,0.4742,0.3446,0.58618666
22/03/2020 09:00,9.8294,0.044,9.82949848,8.975,-1.639,9.123428413,0.8544,1.683,1.887455525,9.3514,-0.894,9.394036298,8.975,-1.639,9.123428413,0.3764,0.745,0.834686744
22/03/2020 09:30,13.9757,-0.6951,13.99297518,11.6535,-2.1975,11.85888142,2.3222,1.5024,2.765830544,12.9131,-1.4179,12.99071176,11.6535,-2.1975,11.85888142,1.2596,0.7796,1.481340042
22/03/2020 10:00,12.5209,-0.3648,12.52621315,10.6815,-1.727,10.82021124,1.8394,1.3622,2.288882085,11.4255,-1.3584,11.50596805,10.6815,-1.727,10.82021124,0.744,0.3686,0.83030233
22/03/2020 10:30,9.9099,-0.0179,9.909916166,9.5105,-1.2995,9.598870272,0.3994,1.2816,1.342392983,9.5105,-1.2995,9.598870272,9.5105,-1.2995,9.598870272,0,0,0
22/03/2020 11:00,11.4341,0.3794,11.44039279,9.4545,-1.365,9.552528212,1.9796,1.7444,2.638512369,9.4727,-1.2738,9.557960647,9.4545,-1.365,9.552528212,0.0182,0.0912,0.09299828
22/03/2020 11:30,11.3656,0.2083,11.36750862,8.5,-1.2375,8.589610367,2.8656,1.4458,3.209673036,8.9148,-1.0925,8.981492932,8.5,-1.2375,8.589610367,0.4148,0.145,0.439413291
22/03/2020 12:00,10.2516,0.7176,10.27668489,7.193,-0.902,7.249334659,3.0586,1.6196,3.460944686,7.9764,-0.8502,8.021583198,7.193,-0.902,7.249334659,0.7834,0.0518,0.785110693
22/03/2020 12:30,11.3133,0.4784,11.32341042,7.7295,-1.003,7.794304283,3.5838,1.4814,3.877907735,10.2235,-0.9714,10.26954576,7.7295,-1.003,7.794304283,2.494,0.0316,2.494200184
22/03/2020 13:00,12.1627,0.089,12.16302562,7.3415,-1.089,7.421828835,4.8212,1.178,4.963028656,11.3591,-1.089,11.41118196,7.3415,-1.089,7.421828835,4.0176,0,4.0176
22/03/2020 13:30,11.3924,0.2383,11.39489204,6.958,-0.9915,7.028288287,4.4344,1.2298,4.601772637,10.7452,-0.9915,10.79084776,6.958,-0.9915,7.028288287,3.7872,0,3.7872
22/03/2020 14:00,12.1664,0.0384,12.1664606,7.161,-1.32,7.28164274,5.0054,1.3584,5.186451554,11.1594,-1.32,11.23719753,7.161,-1.32,7.28164274,3.9984,0,3.9984
22/03/2020 14:30,11.523,-0.0384,11.52306398,6.435,-1.32,6.568989648,5.088,1.2816,5.246926963,10.3346,-1.32,10.41855831,6.435,-1.32,6.568989648,3.8996,0,3.8996
22/03/2020 15:00,11.19,-0.042,11.19007882,6.675,-1.556,6.853959513,4.515,1.514,4.762081583,9.9764,-1.5282,10.09276732,6.675,-1.556,6.853959513,3.3014,0.0278,3.301517045
22/03/2020 15:30,9.9913,0.1306,9.992153524,4.8975,-1.271,5.059737864,5.0938,1.4016,5.283112813,8.6329,-1.2682,8.72555406,4.8975,-1.271,5.059737864,3.7354,0.0028,3.735401049
22/03/2020 16:00,10.3027,0.2994,10.30704942,5.3155,-1.23,5.455954568,4.9872,1.5294,5.216438268,8.5823,-1.2012,8.665953769,5.3155,-1.23,5.455954568,3.2668,0.0288,3.266926947
22/03/2020 16:30,11.7344,-0.2335,11.73672295,5.457,-1.5055,5.660863825,6.2774,1.272,6.404977343,10.2004,-1.5055,10.31090153,5.457,-1.5055,5.660863825,4.7434,0,4.7434
22/03/2020 17:00,11.0163,-0.2597,11.01936068,5.2025,-1.3455,5.373674395,5.8138,1.0858,5.914324313,9.4457,-1.3455,9.541049143,5.2025,-1.3455,5.373674395,4.2432,0,4.2432
22/03/2020 17:30,11.2264,0.0703,11.22662011,5.308,-1.2565,5.454691215,5.9184,1.3268,6.065299399,9.6204,-1.2565,9.702107421,5.308,-1.2565,5.454691215,4.3124,0,4.3124
22/03/2020 18:00,13.0645,0.0184,13.06451296,6.4645,-1.269,6.587876839,6.6,1.2874,6.724388356,11.3961,-1.269,11.46653637,6.4645,-1.269,6.587876839,4.9316,0,4.9316
22/03/2020 18:30,14.3564,0.161,14.35730274,7.645,-1.015,7.712084673,6.7114,1.176,6.813652909,12.977,-1.015,13.01663374,7.645,-1.015,7.712084673,5.332,0,5.332
22/03/2020 19:00,12.9443,0.0302,12.94433523,7.1285,-1.168,7.223554267,5.8158,1.1982,5.937946857,11.7931,-1.168,11.85079878,7.1285,-1.168,7.223554267,4.6646,0,4.6646
22/03/2020 19:30,13.6975,-0.509,13.70695397,8.3225,-1.733,8.501017307,5.375,1.224,5.512603831,12.7395,-1.733,12.85683278,8.3225,-1.733,8.501017307,4.417,0,4.417
22/03/2020 20:00,12.4853,-0.0367,12.48535394,6.0245,-1.3645,6.177091589,6.4608,1.3278,6.59583122,11.7663,-0.8969,11.80043411,6.0245,-1.3645,6.177091589,5.7418,0.4676,5.760808711
22/03/2020 20:30,9.9844,0.3843,9.991793125,4.23,-1.4475,4.470811587,5.7544,1.8318,6.038924623,9.511,-0.2725,9.514902903,4.23,-1.4475,4.470811587,5.281,1.175,5.410137337
22/03/2020 21:00,11.0245,-0.118,11.02513148,3.5845,-1.581,3.917678043,7.44,1.463,7.582477761,10.2075,-0.8014,10.23891099,3.5845,-1.581,3.917678043,6.623,0.7796,6.668725902
22/03/2020 21:30,12.6951,-0.4473,12.70297765,3.9945,-1.9085,4.427008301,8.7006,1.4612,8.822445568,11.7561,-1.1463,11.81185383,3.9945,-1.9085,4.427008301,7.7616,0.7622,7.798934761
22/03/2020 22:00,12.953,0.1321,12.95367359,4.098,-1.3425,4.31229756,8.855,1.4746,8.976941025,12.0296,-0.5629,12.04276266,4.098,-1.3425,4.31229756,7.9316,0.7796,7.969821499
22/03/2020 22:30,12.7751,0.1519,12.77600304,4.9655,-1.5685,5.207339292,7.8096,1.7204,7.99685115,11.6931,-0.6229,11.70967942,4.9655,-1.5685,5.207339292,6.7276,0.9456,6.793729544
22/03/2020 23:00,12.468,-0.9227,12.5020958,5.365,-1.9365,5.703793233,7.103,1.0138,7.174984282,11.0098,-1.8175,11.15880828,5.365,-1.9365,5.703793233,5.6448,0.119,5.646054201
22/03/2020 23:30,10.4161,-1.0108,10.46503014,4.8345,-2.157,5.29386808,5.5816,1.1462,5.698072744,9.2621,-2.155,9.50949638,4.8345,-2.157,5.29386808,4.4276,0.002,4.427600452
23/03/2020 00:00,7.3218,-0.329,7.329187966,2.947,-1.557,3.333025352,4.3748,1.228,4.543881495,6.5682,-1.196,6.676201558,2.947,-1.557,3.333025352,3.6212,0.361,3.639149686
23/03/2020 00:30,5.7034,0.8364,5.764402529,1.438,-1.075,1.795402183,4.2654,1.9114,4.674086769,5.1322,-0.353,5.144325596,1.438,-1.075,1.795402183,3.6942,0.722,3.764093203
23/03/2020 01:00,7.3159,0.3959,7.326604235,2.1395,-1.0845,2.3986664,5.1764,1.4804,5.383929896,6.7619,-1.0057,6.83627999,2.1395,-1.0845,2.3986664,4.6224,0.0788,4.62307162
23/03/2020 01:30,8.5963,-0.1487,8.597586021,2.3985,-1.1855,2.675483601,6.1978,1.0368,6.283922269,8.0461,-1.1855,8.132965969,2.3985,-1.1855,2.675483601,5.6476,0,5.6476
23/03/2020 02:00,7.1839,-0.2534,7.18836774,1.7935,-1.272,2.198778354,5.3904,1.0186,5.485796033,6.5811,-1.272,6.702899463,1.7935,-1.272,2.198778354,4.7876,0,4.7876
23/03/2020 02:30,6.6561,0.0546,6.656323938,1.6555,-1.034,1.951880183,5.0006,1.0886,5.11771925,6.0407,-1.034,6.12855713,1.6555,-1.034,1.951880183,4.3852,0,4.3852
23/03/2020 03:00,7.4564,0.0589,7.456632629,1.969,-1.1825,2.296794995,5.4874,1.2414,5.626067252,6.6904,-1.1825,6.794097321,1.969,-1.1825,2.296794995,4.7214,0,4.7214
23/03/2020 03:30,8.9097,-0.5533,8.92686367,3.4175,-1.4855,3.726394571,5.4922,0.9322,5.57075019,7.9737,-1.4739,8.108777522,3.4175,-1.4855,3.726394571,4.5562,0.0116,4.556214767
23/03/2020 04:00,7.4584,-0.1971,7.461003885,2.236,-1.2425,2.558027023,5.2224,1.0454,5.326004405,6.1288,-1.2425,6.253478687,2.236,-1.2425,2.558027023,3.8928,0,3.8928
23/03/2020 04:30,6.5052,0.2012,6.508310724,2.357,-1.116,2.607854482,4.1482,1.3172,4.352307328,4.8214,-1.116,4.948874009,2.357,-1.116,2.607854482,2.4644,0,2.4644
23/03/2020 05:00,7.9801,-0.1088,7.98084165,2.6415,-1.236,2.916370733,5.3386,1.1272,5.456301843,6.2819,-1.236,6.402340479,2.6415,-1.236,2.916370733,3.6404,0,3.6404
23/03/2020 05:30,6.7412,-0.2281,6.745057972,1.922,-1.2245,2.27892173,4.8192,0.9964,4.921128082,5.9512,-1.2245,6.075868801,1.922,-1.2245,2.27892173,4.0292,0,4.0292
23/03/2020 06:00,6.1595,-0.1184,6.160637857,1.6945,-1.234,2.096207588,4.465,1.1156,4.60225905,5.7257,-1.234,5.857166251,1.6945,-1.234,2.096207588,4.0312,0,4.0312
23/03/2020 06:30,6.8069,0.3468,6.81572871,1.4635,-0.834,1.684454882,5.3434,1.1808,5.47231324,6.3701,-0.834,6.424463402,1.4635,-0.834,1.684454882,4.9066,0,4.9066
23/03/2020 07:00,7.3089,0.8024,7.352813405,1.4865,-0.439,1.54996879,5.8224,1.2414,5.95326933,6.9365,-0.439,6.950377921,1.4865,-0.439,1.54996879,5.45,0,5.45
23/03/2020 07:30,9.7603,0.6181,9.779851926,2.5315,-0.6385,2.610780439,7.2288,1.2566,7.337206076,9.1959,-0.6375,9.217970658,2.5315,-0.6385,2.610780439,6.6644,0.001,6.664400075
23/03/2020 08:00,11.8151,0.6763,11.83443998,3.4995,-0.3595,3.517917068,8.3156,1.0358,8.379861872,10.8263,-0.3595,10.83226717,3.4995,-0.3595,3.517917068,7.3268,0,7.3268
23/03/2020 08:30,10.9745,0.6509,10.99378557,3.1975,-0.4925,3.235206717,7.777,1.1434,7.860603829,9.8925,-0.4925,9.904752016,3.1975,-0.4925,3.235206717,6.695,0,6.695
23/03/2020 09:00,10.8448,0.3412,10.8501661,3.156,-0.809,3.258038827,7.6888,1.1502,7.774355631,9.8664,-0.809,9.899511602,3.156,-0.809,3.258038827,6.7104,0,6.7104
23/03/2020 09:30,11.2588,0.609,11.27525869,2.564,-0.738,2.6680967,8.6948,1.347,8.798520105,10.557,-0.0948,10.55742564,2.564,-0.738,2.6680967,7.993,0.6432,8.018837524
23/03/2020 10:00,12.2329,0.9913,12.27299956,2.7605,-0.8635,2.892402548,9.4724,1.8548,9.652287024,11.8719,0.3595,11.87734187,2.7605,-0.8635,2.892402548,9.1114,1.223,9.193113671
23/03/2020 10:30,13.2235,0.9739,13.25931497,3.1625,-1.0325,3.326779599,10.061,2.0064,10.25911117,12.7509,0.3317,12.75521367,3.1625,-1.0325,3.326779599,9.5884,1.3642,9.68496031
23/03/2020 11:00,13.9435,0.7236,13.96226304,3.9865,-1.401,4.225515738,9.957,2.1246,10.18114798,13.2121,0.064,13.21225501,3.9865,-1.401,4.225515738,9.2256,1.465,9.341194804
23/03/2020 11:30,14.9245,0.7121,14.94147873,5.1315,-1.5515,5.360918252,9.793,2.2636,10.0512056,14.5203,0.0719,14.52047801,5.1315,-1.5515,5.360918252,9.3888,1.6234,9.528115921
23/03/2020 12:00,14.4326,1.5171,14.51211684,5.566,-1.3505,5.727495635,8.8666,2.8676,9.318783468,14.0534,0.7461,14.07319142,5.566,-1.3505,5.727495635,8.4874,2.0966,8.742521966
23/03/2020 12:30,13.2538,2.3475,13.46008806,5.763,-1.0595,5.859582686,7.4908,3.407,8.229200061,12.7768,0.8077,12.80230438,5.763,-1.0595,5.859582686,7.0138,1.8672,7.258086957
23/03/2020 13:00,13.5299,1.9197,13.66541043,6.0755,-1.3665,6.227280506,7.4544,3.2862,8.14660603,12.9511,0.3789,12.9566414,6.0755,-1.3665,6.227280506,6.8756,1.7454,7.093680041
23/03/2020 13:30,13.4287,0.7782,13.45122964,6.4475,-1.497,6.619007875,6.9812,2.2752,7.342594125,12.8623,-0.4602,12.87053011,6.4475,-1.497,6.619007875,6.4148,1.0368,6.498046882
23/03/2020 14:00,12.7206,0.8456,12.74867459,6.326,-1.396,6.478201294,6.3946,2.2416,6.776110958,12.137,-0.389,12.14323227,6.326,-1.396,6.478201294,5.811,1.007,5.897607142
23/03/2020 14:30,12.0464,0.9406,12.08306589,6.029,-1.373,6.183362354,6.0174,2.3136,6.44684789,11.624,-0.2612,11.62693431,6.029,-1.373,6.183362354,5.595,1.1118,5.704395169
23/03/2020 15:00,11.1239,0.6692,11.14401094,5.2265,-1.341,5.395793107,5.8974,2.0102,6.230588319,10.9817,0.342,10.98702411,5.2265,-1.341,5.395793107,5.7552,1.683,5.996233488
23/03/2020 15:30,10.7268,1.2405,10.79829054,4.961,-0.6085,4.998178993,5.7658,1.849,6.055018633,10.6586,0.9209,10.69830878,4.961,-0.6085,4.998178993,5.6976,1.5294,5.899297426
23/03/2020 16:00,10.1417,1.665,10.27746583,3.4945,-0.328,3.509859577,6.6472,1.993,6.939547308,9.9803,1.1888,10.05085238,3.4945,-0.328,3.509859577,6.4858,1.5168,6.660802045
23/03/2020 16:30,11.281,0.8841,11.31559074,4.246,-0.4945,4.274698381,7.035,1.3786,7.168804849,11.0294,0.2869,11.03313083,4.246,-0.4945,4.274698381,6.7834,0.7814,6.828257576
23/03/2020 17:00,12.3254,0.8915,12.35759918,3.817,-0.2875,3.827812071,8.5084,1.179,8.58969799,11.953,0.2809,11.95630017,3.817,-0.2875,3.827812071,8.136,0.5684,8.155830709
23/03/2020 17:30,10.7246,1.0531,10.77618044,2.935,0.1325,2.937989321,7.7896,0.9206,7.843811097,10.4614,0.4435,10.47079664,2.935,0.1325,2.937989321,7.5264,0.311,7.532822709
23/03/2020 18:00,10.6742,0.6539,10.69421016,2.088,-0.0585,2.088819344,8.5862,0.7124,8.615703349,10.442,0.0451,10.4420974,2.088,-0.0585,2.088819344,8.354,0.1036,8.35464236
23/03/2020 18:30,11.0498,0.2263,11.05211707,1.181,-0.2325,1.203668247,9.8688,0.4588,9.879459038,10.7696,-0.2325,10.77210938,1.181,-0.2325,1.203668247,9.5886,0,9.5886
23/03/2020 19:00,12.745,-0.7344,12.76614148,1.62,-1.202,2.017226809,11.125,0.4676,11.13482262,12.489,-1.1358,12.54054076,1.62,-1.202,2.017226809,10.869,0.0662,10.8692016
23/03/2020 19:30,14.135,-0.033,14.13503852,1.778,-1.043,2.061342524,12.357,1.01,12.39820749,13.692,-1.042,13.73159233,1.778,-1.043,2.061342524,11.914,0.001,11.91400004
23/03/2020 20:00,15.0905,0.8622,15.11511095,2.3715,-0.91,2.540100835,12.719,1.7722,12.84187112,14.2985,0.169,14.29949871,2.3715,-0.91,2.540100835,11.927,1.079,11.97570749
23/03/2020 20:30,16.5495,0.882,16.57298628,3.8275,-0.657,3.883478499,12.722,1.539,12.81474951,15.5025,-0.0474,15.50257246,3.8275,-0.657,3.883478499,11.675,0.6096,11.69090404
23/03/2020 21:00,14.758,0.2963,14.76097414,3.301,-0.9805,3.443541963,11.457,1.2768,11.52792554,13.956,-0.8729,13.98327181,3.301,-0.9805,3.443541963,10.655,0.1076,10.65554329
23/03/2020 21:30,12.1382,-0.0804,12.13846627,2.609,-0.908,2.762488914,9.5292,0.8276,9.565070538,11.256,-0.9052,11.29233913,2.609,-0.908,2.762488914,8.647,0.0028,8.647000453
23/03/2020 22:00,13.2885,-0.4675,13.29672097,4.0235,-1.3805,4.253743351,9.265,0.913,9.309876154,12.2757,-1.3689,12.35178925,4.0235,-1.3805,4.253743351,8.2522,0.0116,8.252208153
23/03/2020 22:30,12.458,-0.346,12.46280386,2.855,-1.187,3.091923996,9.603,0.841,9.639755702,11.398,-1.187,11.45964105,2.855,-1.187,3.091923996,8.543,0,8.543
23/03/2020 23:00,10.3898,0.1391,10.3907311,2.822,-0.9485,2.977135578,7.5678,1.0876,7.645552341,9.3952,-0.9389,9.441997471,2.822,-0.9485,2.977135578,6.5732,0.0096,6.57320701
23/03/2020 23:30,10.8054,-0.4529,10.81488731,2.966,-1.2315,3.211502491,7.8394,0.7786,7.877969936,9.8858,-1.2315,9.962210291,2.966,-1.2315,3.211502491,6.9198,0,6.9198
24/03/2020 00:00,11.9447,-1.1123,11.99637734,4.6265,-1.6825,4.922936979,7.3182,0.5702,7.34038005,11.0057,-1.6825,11.13356361,4.6265,-1.6825,4.922936979,6.3792,0,6.3792
24/03/2020 00:30,9.6773,-0.728,9.704644212,3.2375,-1.447,3.546154995,6.4398,0.719,6.479813658,8.2679,-1.447,8.39356774,3.2375,-1.447,3.546154995,5.0304,0,5.0304
24/03/2020 01:00,7.4952,-0.2373,7.498955549,3.131,-1.1925,3.350405535,4.3642,0.9552,4.467510345,6.206,-1.1897,6.319004834,3.131,-1.1925,3.350405535,3.075,0.0028,3.075001275
24/03/2020 01:30,9.8754,-0.7756,9.905810442,4.628,-1.584,4.891568256,5.2474,0.8084,5.309304787,9.4022,-1.584,9.534695634,4.628,-1.584,4.891568256,4.7742,0,4.7742
24/03/2020 02:00,7.5748,-0.612,7.599482814,2.456,-1.214,2.739659103,5.1188,0.602,5.154077749,7.3002,-1.214,7.400453773,2.456,-1.214,2.739659103,4.8442,0,4.8442
24/03/2020 02:30,5.9868,0.0736,5.987252392,2.404,-0.778,2.526756815,3.5828,0.8516,3.682618416,5.8582,-0.778,5.909635457,2.404,-0.778,2.526756815,3.4542,0,3.4542
24/03/2020 03:00,6.9672,-0.5908,6.992204265,1.808,-1.136,2.135265791,5.1592,0.5452,5.187927108,7.0382,-1.136,7.129288551,1.808,-1.136,2.135265791,5.2302,0,5.2302
24/03/2020 03:30,6.6261,-1.5429,6.803362523,1.6465,-1.6715,2.346246897,4.9796,0.1286,4.981260294,6.6961,-1.6715,6.901569927,1.6465,-1.6715,2.346246897,5.0496,0,5.0496
24/03/2020 04:00,7.1722,-0.8221,7.219162088,1.703,-1.2925,2.13793481,5.4692,0.4704,5.489392025,7.0262,-1.2925,7.144091453,1.703,-1.2925,2.13793481,5.3232,0,5.3232
24/03/2020 04:30,7.0743,-0.06,7.074554438,1.4035,-1.046,1.750408024,5.6708,0.986,5.755881222,6.8113,-0.7014,6.847318428,1.4035,-1.046,1.750408024,5.4078,0.3446,5.41876831
24/03/2020 05:00,7.4454,0.4249,7.45751441,1.743,-0.9115,1.96694719,5.7024,1.3364,5.856904534,7.2764,-0.8923,7.330906919,1.743,-0.9115,1.96694719,5.5334,0.0192,5.53343331
24/03/2020 05:30,7.6586,0.4639,7.672636911,1.624,-0.7295,1.780321951,6.0346,1.1934,6.151471427,7.6336,-0.7295,7.668377873,1.624,-0.7295,1.780321951,6.0096,0,6.0096
24/03/2020 06:00,7.5069,0.501,7.523599445,1.7795,-0.556,1.864338019,5.7274,1.057,5.824118797,7.4513,-0.556,7.472014969,1.7795,-0.556,1.864338019,5.6718,0,5.6718
24/03/2020 06:30,8.091,0.1644,8.092670039,2.141,-0.69,2.249440153,5.95,0.8544,6.011031472,7.9836,-0.69,8.013361901,2.141,-0.69,2.249440153,5.8426,0,5.8426
24/03/2020 07:00,7.8113,0.169,7.813127971,1.6855,-0.672,1.814523147,6.1258,0.841,6.183260195,7.6087,-0.672,7.638317857,1.6855,-0.672,1.814523147,5.9232,0,5.9232
24/03/2020 07:30,9.2736,0.1709,9.275174595,2.663,-0.6835,2.749316506,6.6106,0.8544,6.665585625,9.0306,-0.6835,9.056429131,2.663,-0.6835,2.749316506,6.3676,0,6.3676
24/03/2020 08:00,11.4817,0.416,11.48923369,3.6645,-0.569,3.708412228,7.8172,0.985,7.879012682,11.1901,-0.569,11.20455706,3.6645,-0.569,3.708412228,7.5256,0,7.5256
24/03/2020 08:30,10.8983,0.3708,10.90460616,3.2135,-0.809,3.313768738,7.6848,1.1798,7.774836274,10.5527,-0.809,10.58366469,3.2135,-0.809,3.313768738,7.3392,0,7.3392
24/03/2020 09:00,10.748,0.3082,10.75241793,3.547,-0.91,3.661872335,7.201,1.2182,7.303315154,10.4802,-0.91,10.51963365,3.547,-0.91,3.661872335,6.9332,0,6.9332
24/03/2020 09:30,12.527,0.7726,12.55080236,4.148,-0.943,4.253839795,8.379,1.7156,8.552831365,12.2926,-0.8576,12.32247915,4.148,-0.943,4.253839795,8.1446,0.0854,8.145047717
24/03/2020 10:00,12.5505,1.1039,12.59895414,4.1505,-0.8565,4.237952631,8.4,1.9604,8.625727109,12.3855,-0.6645,12.40331288,4.1505,-0.8565,4.237952631,8.235,0.192,8.237237947
24/03/2020 10:30,12.9483,0.8909,12.97891273,5.1915,-1.1625,5.320063768,7.7568,2.0534,8.023988896,12.9849,-0.8707,13.01405957,5.1915,-1.1625,5.320063768,7.7934,0.2918,7.798860866
24/03/2020 11:00,13.6748,0.8111,13.69883346,5.651,-1.2145,5.780035575,8.0238,2.0256,8.275531512,13.4836,-0.7499,13.50443701,5.651,-1.2145,5.780035575,7.8326,0.4646,7.846367052
24/03/2020 11:30,13.0596,0.893,13.09009554,6.354,-1.27,6.479677152,6.7056,2.163,7.045824321,13.0136,-0.5942,13.0271585,6.354,-1.27,6.479677152,6.6596,0.6758,6.693801446
24/03/2020 12:00,12.9139,1.1963,12.96919222,6.4925,-1.1875,6.600205489,6.4214,2.3838,6.849589798,12.6769,-0.2755,12.67989329,6.4925,-1.1875,6.600205489,6.1844,0.912,6.251283657
24/03/2020 12:30,12.5905,1.687,12.70301772,6.8755,-0.689,6.909936414,5.715,2.376,6.189232666,11.9597,0.1932,11.9612604,6.8755,-0.689,6.909936414,5.0842,0.8822,5.160171168
24/03/2020 13:00,13.6739,1.6062,13.76791268,7.7535,-0.743,7.789018632,5.9204,2.3492,6.369448705,11.9871,0.0422,11.98717428,7.7535,-0.743,7.789018632,4.2336,0.7852,4.305799345
24/03/2020 13:30,14.0662,0.4135,14.07227646,8.48,-1.4135,8.596998444,5.5862,1.827,5.877376918,12.3576,-1.1275,12.40892961,8.48,-1.4135,8.596998444,3.8776,0.286,3.88813294
24/03/2020 14:00,13.2115,-0.053,13.21160631,8.5795,-1.804,8.767111055,4.632,1.751,4.951911247,11.4845,-1.5804,11.59273067,8.5795,-1.804,8.767111055,2.905,0.2236,2.913592621
24/03/2020 14:30,12.8399,1.0802,12.88525762,8.9345,-1.342,9.034724913,3.9054,2.4222,4.595563295,11.0513,-0.5328,11.0641361,8.9345,-1.342,9.034724913,2.1168,0.8092,2.266196567
24/03/2020 15:00,12.2167,1.7943,12.34776382,8.3575,-1.4285,8.478703822,3.8592,3.2228,5.027908559,10.3295,0.2669,10.33294759,8.3575,-1.4285,8.478703822,1.972,1.6954,2.600608613
24/03/2020 15:30,11.5641,1.246,11.63103284,8.2895,-1.469,8.418656143,3.2746,2.715,4.253731322,9.5673,-0.2948,9.571840802,8.2895,-1.469,8.418656143,1.2778,1.1742,1.735372721
24/03/2020 16:00,11.3108,1.6132,11.42526196,7.155,-1.285,7.269473846,4.1558,2.8982,5.066580393,9.1672,-0.0092,9.167204616,7.155,-1.285,7.269473846,2.0122,1.2758,2.382564685
24/03/2020 16:30,10.4615,2.0502,10.66050197,6.0695,-0.898,6.135571224,4.392,2.9482,5.289758713,8.5741,0.4076,8.583782882,6.0695,-0.898,6.135571224,2.5046,1.3056,2.824466767
24/03/2020 17:00,10.6822,2.0045,10.86864376,5.067,-0.4685,5.0886129,5.6152,2.473,6.135649928,8.9292,0.4685,8.941482254,5.067,-0.4685,5.0886129,3.8622,0.937,3.974236762
24/03/2020 17:30,10.354,1.8802,10.5233297,3.2,-0.275,3.21179467,7.154,2.1552,7.47158638,8.6672,-0.1378,8.668295373,3.2,-0.275,3.21179467,5.4672,0.1372,5.468921254
24/03/2020 18:00,10.5242,0.5561,10.53888195,2.223,-0.6785,2.32423993,8.3012,1.2346,8.392506098,9.0784,-0.6785,9.103719504,2.223,-0.6785,2.32423993,6.8554,0,6.8554
24/03/2020 18:30,12.956,0.5214,12.96648734,2.563,-0.501,2.611507228,10.393,1.0224,10.44316766,11.7214,-0.1246,11.72206224,2.563,-0.501,2.611507228,9.1584,0.3764,9.166131546
24/03/2020 19:00,14.862,0.7695,14.88190761,3.057,-0.5995,3.115228603,11.805,1.369,11.88411486,13.636,0.1369,13.63668719,3.057,-0.5995,3.115228603,10.579,0.7364,10.60459928
24/03/2020 19:30,14.657,0.1435,14.65770245,3.257,-0.9845,3.402541587,11.4,1.128,11.45567039,13.83,-0.4815,13.83837932,3.257,-0.9845,3.402541587,10.573,0.503,10.5849581
24/03/2020 20:00,13.6845,0.2547,13.68687007,2.7505,-0.9195,2.900125946,10.934,1.1742,10.99686781,13.3035,-0.3665,13.30854742,2.7505,-0.9195,2.900125946,10.553,0.553,10.56747926
24/03/2020 20:30,13.257,0.8192,13.28228661,2.21,-0.738,2.329966523,11.047,1.5572,11.15621266,13.137,0.1932,13.13842058,2.21,-0.738,2.329966523,10.927,0.9312,10.9666067
24/03/2020 21:00,12.547,0.6392,12.5632713,1.572,-0.775,1.752657696,10.975,1.4142,11.06573932,12.553,0.0238,12.55302256,1.572,-0.775,1.752657696,10.981,0.7988,11.01001555
24/03/2020 21:30,12.1415,0.1741,12.14274817,1.4105,-0.9175,1.682651628,10.731,1.0916,10.78637806,12.2035,-0.4395,12.21141157,1.4105,-0.9175,1.682651628,10.793,0.478,10.80357964
24/03/2020 22:00,11.8625,-0.3942,11.86904798,1.2525,-1.385,1.867346045,10.61,0.9908,10.65616182,11.9355,-1.047,11.9813342,1.2525,-1.385,1.867346045,10.683,0.338,10.68834566
24/03/2020 22:30,11.792,-0.4353,11.80003178,1.533,-1.4845,2.133970302,10.259,1.0492,10.3125119,11.896,-1.0755,11.94451825,1.533,-1.4845,2.133970302,10.363,0.409,10.37106793
24/03/2020 23:00,11.4496,-0.4731,11.45937013,1.738,-1.7635,2.47600005,9.7116,1.2904,9.796953951,11.5344,-1.1011,11.58683756,1.738,-1.7635,2.47600005,9.7964,0.6624,9.818769104
24/03/2020 23:30,10.8757,-0.7078,10.89870778,2.2175,-1.783,2.845416534,8.6582,1.0752,8.724705283,10.8959,-1.1436,10.95574999,2.2175,-1.783,2.845416534,8.6784,0.6394,8.701922714
25/03/2020 00:00,10.1339,-0.0139,10.13390953,2.1245,-1.4655,2.580928224,8.0094,1.4516,8.139879048,9.9965,-0.6447,10.01726761,2.1245,-1.4655,2.580928224,7.872,0.8208,7.914676029
25/03/2020 00:30,8.2638,0.2363,8.267177761,1.418,-1.4005,1.993018878,6.8458,1.6368,7.038756416,8.0506,-0.7353,8.084109503,1.418,-1.4005,1.993018878,6.6326,0.6652,6.665873821
25/03/2020 01:00,7.4006,0.0844,7.401081253,1.198,-0.821,1.452324,6.2026,0.9054,6.268332786,7.0992,-0.699,7.133529396,1.198,-0.821,1.452324,5.9012,0.122,5.902460965
25/03/2020 01:30,8.2248,0.0131,8.224810432,1.497,-0.8835,1.738269614,6.7278,0.8966,6.787281076,7.7686,-0.6215,7.793420828,1.497,-0.8835,1.738269614,6.2716,0.262,6.277070221
25/03/2020 02:00,8.2426,-0.899,8.291480915,1.534,-1.188,1.940231945,6.7086,0.289,6.714822035,7.75,-1.1774,7.838926633,1.534,-1.188,1.940231945,6.216,0.0106,6.216009038
25/03/2020 02:30,7.8842,-1.2423,7.981473481,1.626,-1.5275,2.230948733,6.2582,0.2852,6.264695226,7.46,-1.5275,7.614778805,1.626,-1.5275,2.230948733,5.834,0,5.834
25/03/2020 03:00,7.9299,-1.1605,8.014366741,2.0095,-1.6635,2.608701305,5.9204,0.503,5.941729139,7.6379,-1.6559,7.815338842,2.0095,-1.6635,2.608701305,5.6284,0.0076,5.628405131
25/03/2020 03:30,7.9335,-0.851,7.979011421,2.0995,-1.738,2.72553559,5.834,0.887,5.901044399,7.4803,-1.4836,7.626005314,2.0995,-1.738,2.72553559,5.3808,0.2544,5.386810559
25/03/2020 04:00,7.291,-0.4901,7.307453661,1.912,-1.5385,2.454124335,5.379,1.0484,5.480217474,6.7226,-1.1439,6.81922708,1.912,-1.5385,2.454124335,4.8106,0.3946,4.826756832
25/03/2020 04:30,7.1836,0.3855,7.193936281,1.848,-1.0545,2.127692236,5.3356,1.44,5.526502272,6.4858,-0.5725,6.511018191,1.848,-1.0545,2.127692236,4.6378,0.482,4.662779519
25/03/2020 05:00,7.2186,0.3283,7.226061642,1.832,-1.0685,2.120829142,5.3866,1.3968,5.564756041,6.4698,-0.8899,6.530714666,1.832,-1.0685,2.120829142,4.6378,0.1786,4.641237637
25/03/2020 05:30,7.3037,0.0584,7.303933478,1.7865,-0.939,2.018242614,5.5172,0.9974,5.606630236,6.7921,-0.9362,6.856317733,1.7865,-0.939,2.018242614,5.0056,0.0028,5.005600783
25/03/2020 06:00,7.1736,0.1741,7.175712353,1.57,-0.8895,1.80446952,5.6036,1.0636,5.70364602,6.6638,-0.8723,6.720650097,1.57,-0.8895,1.80446952,5.0938,0.0172,5.093829039
25/03/2020 06:30,7.2917,0.2708,7.296726768,1.5565,-0.745,1.725606343,5.7352,1.0158,5.824462952,6.9605,-0.743,7.000043518,1.5565,-0.745,1.725606343,5.404,0.002,5.40400037
25/03/2020 07:00,7.8157,0.6193,7.840197637,1.6035,-0.5615,1.698968658,6.2122,1.1808,6.323426087,7.3415,-0.5615,7.362941294,1.6035,-0.5615,1.698968658,5.738,0,5.738
25/03/2020 07:30,9.2064,0.5294,9.221608608,2.157,-0.733,2.278143542,7.0494,1.2624,7.161542719,8.6496,-0.733,8.680603041,2.157,-0.733,2.278143542,6.4926,0,6.4926
25/03/2020 08:00,10.2257,0.4196,10.23430528,2.6935,-0.504,2.740247845,7.5322,0.9236,7.588614748,9.8013,-0.504,9.814249726,2.6935,-0.504,2.740247845,7.1078,0,7.1078
25/03/2020 08:30,10.7402,0.7636,10.76731076,3.086,-0.156,3.089940453,7.6542,0.9196,7.709243919,10.4416,-0.156,10.44276527,3.086,-0.156,3.089940453,7.3556,0,7.3556
25/03/2020 09:00,11.2015,0.656,11.22069241,3.6405,-0.326,3.655067202,7.561,0.982,7.624502935,10.9875,-0.326,10.99233516,3.6405,-0.326,3.655067202,7.347,0,7.347
25/03/2020 09:30,11.9657,0.5274,11.9773172,4.1925,-0.425,4.213986385,7.7732,0.9524,7.831328368,11.8725,-0.425,11.88010443,4.1925,-0.425,4.213986385,7.68,0,7.68
25/03/2020 10:00,12.3385,1.0296,12.38138354,4.6565,-0.346,4.669337025,7.682,1.3756,7.804191141,12.1493,-0.346,12.15422587,4.6565,-0.346,4.669337025,7.4928,0,7.4928
25/03/2020 10:30,12.2719,1.2204,12.33243308,4.9365,-0.357,4.949392008,7.3354,1.5774,7.50308496,12.1097,-0.356,12.1149317,4.9365,-0.357,4.949392008,7.1732,0.001,7.17320007
25/03/2020 11:00,12.5502,1.3996,12.62800064,5.375,-0.362,5.387176348,7.1752,1.7616,7.388283265,12.459,-0.316,12.46300674,5.375,-0.362,5.387176348,7.084,0.046,7.084149349
25/03/2020 11:30,12.4063,1.3339,12.47780305,5.5395,-0.4835,5.560560448,6.8668,1.8174,7.103230603,12.3487,-0.3895,12.35484123,5.5395,-0.4835,5.560560448,6.8092,0.094,6.809848797
25/03/2020 12:00,12.0208,1.4127,12.10352651,5.532,-0.4775,5.552569698,6.4888,1.8902,6.758504382,11.94,-0.3123,11.94408353,5.532,-0.4775,5.552569698,6.408,0.1652,6.410129097
25/03/2020 12:30,11.9695,1.4447,12.05637128,5.6575,-0.5185,5.681210126,6.312,1.9632,6.610257048,11.9159,-0.2853,11.91931495,5.6575,-0.5185,5.681210126,6.2584,0.2332,6.262743233
25/03/2020 13:00,12.3287,1.4022,12.40818313,5.8055,-0.469,5.824413382,6.5232,1.8712,6.786274949,12.2557,-0.3212,12.25990832,5.8055,-0.469,5.824413382,6.4502,0.1478,6.451893124
25/03/2020 13:30,12.0921,1.2038,12.15187298,5.8395,-0.577,5.867937393,6.2526,1.7808,6.501250295,12.0143,-0.5118,12.0251962,5.8395,-0.577,5.867937393,6.1748,0.0652,6.175144215
25/03/2020 14:00,11.8641,1.1451,11.91923332,5.5675,-0.7635,5.619607504,6.2966,1.9086,6.579508,11.7269,-0.5831,11.74138787,5.5675,-0.7635,5.619607504,6.1594,0.1804,6.162041262
25/03/2020 14:30,11.2599,1.1317,11.31662904,5.2185,-0.8095,5.28091209,6.0414,1.9412,6.345610404,11.1417,-0.6003,11.15785996,5.2185,-0.8095,5.28091209,5.9232,0.2092,5.92689319
25/03/2020 15:00,10.9003,1.1856,10.96458788,4.8705,-0.839,4.942235451,6.0298,2.0246,6.360620504,10.7543,-0.5548,10.76860119,4.8705,-0.839,4.942235451,5.8838,0.2842,5.890659732
25/03/2020 15:30,10.0804,1.6819,10.21974813,4.302,-0.2055,4.306905415,5.7784,1.8874,6.078830917,10.0198,-0.0491,10.0199203,4.302,-0.2055,4.306905415,5.7178,0.1564,5.719938619
25/03/2020 16:00,9.652,1.7308,9.805955978,3.865,-0.052,3.86534979,5.787,1.7828,6.055389735,9.673,0.0046,9.673001094,3.865,-0.052,3.86534979,5.808,0.0566,5.808275782
25/03/2020 16:30,9.6706,0.8132,9.704730733,3.302,-0.023,3.302080102,6.3686,0.8362,6.423262131,9.7312,-0.0192,9.731218941,3.302,-0.023,3.302080102,6.4292,0.0038,6.429201123
25/03/2020 17:00,9.7689,0.5469,9.78419679,2.6495,0.0045,2.649503821,7.1194,0.5424,7.140031801,9.8303,0.0073,9.83030271,2.6495,0.0045,2.649503821,7.1808,0.0028,7.180800546
25/03/2020 17:30,10.2504,0.5518,10.26524152,1.982,0.043,1.982466393,8.2684,0.5088,8.284039836,10.3484,0.0458,10.34850135,1.982,0.043,1.982466393,8.3664,0.0028,8.366400469
25/03/2020 18:00,10.9247,0.568,10.93945584,1.4005,0.063,1.401916278,9.5242,0.505,9.537578867,11.0227,0.063,11.02288004,1.4005,0.063,1.401916278,9.6222,0,9.6222
25/03/2020 18:30,11.9085,0.632,11.92525875,1.0555,0.079,1.05845229,10.853,0.553,10.86707955,11.9965,0.0954,11.99687932,1.0555,0.079,1.05845229,10.941,0.0164,10.94101229
25/03/2020 19:00,12.797,0.6972,12.81597819,0.946,0.08,0.949376638,11.851,0.6172,11.867061,12.88,0.102,12.88040388,0.946,0.08,0.949376638,11.934,0.022,11.93402028
25/03/2020 19:30,13.5635,0.5804,13.57591236,0.9425,-0.033,0.943077542,12.621,0.6134,12.6358973,13.6475,-0.0196,13.64751407,0.9425,-0.033,0.943077542,12.705,0.0134,12.70500707
25/03/2020 20:00,14.167,0.2871,14.1699088,1.035,-0.3465,1.091461062,13.132,0.6336,13.14727626,14.257,-0.3253,14.26071068,1.035,-0.3465,1.091461062,13.222,0.0212,13.222017
25/03/2020 20:30,14.6445,0.261,14.64682564,1.2095,-0.556,1.331174763,13.435,0.817,13.4598185,14.7435,-0.3592,14.747875,1.2095,-0.556,1.331174763,13.534,0.1968,13.53543077
25/03/2020 21:00,13.9925,0.2328,13.99443647,1.4215,-0.658,1.566405519,12.571,0.8908,12.60252219,14.0905,-0.3892,14.09587411,1.4215,-0.658,1.566405519,12.669,0.2688,12.67185126
25/03/2020 21:30,13.493,-0.1499,13.49383263,1.829,-1.0245,2.096387667,11.664,0.8746,11.69674404,13.584,-0.7845,13.60663427,1.829,-1.0245,2.096387667,11.755,0.24,11.75744977
25/03/2020 22:00,13.459,-0.608,13.47272597,2.707,-1.446,3.069000652,10.752,0.838,10.78460699,13.545,-1.23,13.60073252,2.707,-1.446,3.069000652,10.838,0.216,10.84015221
25/03/2020 22:30,12.4433,0.2497,12.44580512,2.5655,-0.8475,2.701859822,9.8778,1.0972,9.93855023,12.5201,-0.3973,12.52640217,2.5655,-0.8475,2.701859822,9.9546,0.4502,9.96477502
25/03/2020 23:00,10.6855,0.3071,10.6899121,2.3555,-0.9065,2.523910161,8.33,1.2136,8.41794066,10.7651,-0.3353,10.77032052,2.3555,-0.9065,2.523910161,8.4096,0.5712,8.428976308
25/03/2020 23:30,9.9428,-0.0962,9.943265373,2.352,-0.608,2.429314307,7.5908,0.5118,7.608034167,9.9984,-0.6022,10.01651873,2.352,-0.608,2.429314307,7.6464,0.0058,7.6464022
26/03/2020 00:00,9.7226,-0.5571,9.738547693,2.533,-1.1005,2.761736637,7.1896,0.5434,7.210106221,9.7714,-1.0689,9.829689983,2.533,-1.1005,2.761736637,7.2384,0.0316,7.238468976
26/03/2020 00:30,8.8689,-0.9854,8.92347468,2.3255,-1.236,2.633561514,6.5434,0.2506,6.548196998,8.9323,-1.2292,9.016480241,2.3255,-1.236,2.633561514,6.6068,0.0068,6.606803499
26/03/2020 01:00,7.9625,-0.4006,7.972570891,2.0305,-1.014,2.269609273,5.932,0.6134,5.963630066,7.8597,-0.9478,7.916641266,2.0305,-1.014,2.269609273,5.8292,0.0662,5.829575892
26/03/2020 01:30,7.684,-0.3014,7.68990884,1.777,-0.984,2.031252077,5.907,0.6826,5.946309087,7.0542,-0.9552,7.118577434,1.777,-0.984,2.031252077,5.2772,0.0288,5.277278587
26/03/2020 02:00,9.2634,-0.8518,9.302480465,3.155,-1.28,3.404765043,6.1084,0.4282,6.123390058,8.39,-1.28,8.487078414,3.155,-1.28,3.404765043,5.235,0,5.235
26/03/2020 02:30,9.6592,-1.1692,9.729705714,3.66,-1.484,3.949412108,5.9992,0.3148,6.007453677,8.7318,-1.484,8.857007804,3.66,-1.484,3.949412108,5.0718,0,5.0718
26/03/2020 03:00,7.2176,-0.8585,7.268477971,2.528,-1.4605,2.919562339,4.6896,0.602,4.728081234,6.154,-1.4471,6.321852134,2.528,-1.4605,2.919562339,3.626,0.0134,3.62602476
26/03/2020 03:30,5.7501,-0.0519,5.750334218,1.5875,-0.8775,1.813880509,4.1626,0.8256,4.243684027,4.7747,-0.7259,4.829564256,1.5875,-0.8775,1.813880509,3.1872,0.1516,3.19080341
26/03/2020 04:00,6.6379,-0.0363,6.637999254,1.4875,-0.8975,1.737285958,5.1504,0.8612,5.221904404,5.5905,-0.6959,5.633645983,1.4875,-0.8975,1.737285958,4.103,0.2016,4.1079498
26/03/2020 04:30,7.2494,-0.4869,7.265732721,1.568,-0.8305,1.774360237,5.6814,0.3436,5.691780646,6.2596,-0.8305,6.314453453,1.568,-0.8305,1.774360237,4.6916,0,4.6916
26/03/2020 05:00,6.843,-0.493,6.860735966,1.49,-0.781,1.682278514,5.353,0.288,5.360741833,6.5138,-0.781,6.5604536,1.49,-0.781,1.682278514,5.0238,0,5.0238
26/03/2020 05:30,6.5534,-0.352,6.562846605,1.161,-0.567,1.2920565,5.3924,0.215,5.396684423,6.4074,-0.567,6.432438399,1.161,-0.567,1.2920565,5.2464,0,5.2464
26/03/2020 06:00,6.5788,-0.3775,6.589621817,1.076,-0.5225,1.196153105,5.5028,0.145,5.50471006,6.5912,-0.5225,6.611877471,1.076,-0.5225,1.196153105,5.5152,0,5.5152
26/03/2020 06:30,7.18,-0.4169,7.19209327,1.226,-0.4735,1.314259582,5.954,0.0566,5.95426902,7.3096,-0.4735,7.324920096,1.226,-0.4735,1.314259582,6.0836,0,6.0836
26/03/2020 07:00,8.2309,-0.1996,8.233319802,1.8525,-0.312,1.878589963,6.3784,0.1124,6.379390278,8.3873,-0.312,8.393101053,1.8525,-0.312,1.878589963,6.5348,0,6.5348
26/03/2020 07:30,10.3392,0.0092,10.33920409,3.069,-0.441,3.100522859,7.2702,0.4502,7.284125759,10.5032,-0.4362,10.51225383,3.069,-0.441,3.100522859,7.4342,0.0048,7.43420155
26/03/2020 08:00,11.1262,-0.0807,11.12649266,3.764,-0.5405,3.802609137,7.3622,0.4598,7.376544237,11.2886,-0.5405,11.30153221,3.764,-0.5405,3.802609137,7.5246,0,7.5246
26/03/2020 08:30,11.5624,0.5189,11.5740378,4.612,-0.2895,4.621077174,6.9504,0.8084,6.997254513,11.6824,-0.1091,11.68290942,4.612,-0.2895,4.621077174,7.0704,0.1804,7.072701063
26/03/2020 09:00,11.6733,0.6289,11.69022874,5.0205,-0.3435,5.032237325,6.6528,0.9724,6.723489392,11.8087,-0.0161,11.80871098,5.0205,-0.3435,5.032237325,6.7882,0.3274,6.796090788
26/03/2020 09:30,12.1249,0.0178,12.12491307,5.6035,-1.186,5.727635485,6.5214,1.2038,6.631575409,12.2141,-1.065,12.26044305,5.6035,-1.186,5.727635485,6.6106,0.121,6.611707295
26/03/2020 10:00,12.77,0.2803,12.77307591,6.051,-1.6455,6.270747264,6.719,1.9258,6.989539802,12.8978,-1.1117,12.94562172,6.051,-1.6455,6.270747264,6.8468,0.5338,6.867576915
26/03/2020 10:30,13.1454,1.2669,13.20630822,6.744,-1.7235,6.960746242,6.4014,2.9904,7.065437999,13.2384,-0.5293,13.24897706,6.744,-1.7235,6.960746242,6.4944,1.1942,6.603282896
26/03/2020 11:00,12.7869,1.8021,12.91326357,6.9405,-1.7125,7.148649977,5.8464,3.5146,6.821495886,12.9157,-0.0815,12.91595714,6.9405,-1.7125,7.148649977,5.9752,1.631,6.193801421
26/03/2020 11:30,13.4569,1.1914,13.50953706,8.6675,-1.943,8.882612524,4.7894,3.1344,5.723881176,13.7219,0.0664,13.72206065,8.6675,-1.943,8.882612524,5.0544,2.0094,5.439177118
26/03/2020 12:00,12.8651,1.234,12.92414616,8.2445,-1.65,8.407989073,4.6206,2.884,5.446778898,12.9351,0.7472,12.95666314,8.2445,-1.65,8.407989073,4.6906,2.3972,5.267665156
26/03/2020 12:30,10.68,1.4324,10.77562851,7.82,-1.557,7.973496661,2.86,2.9894,4.137162356,10.7874,1.0006,10.83370662,7.82,-1.557,7.973496661,2.9674,2.5576,3.917496716
26/03/2020 13:00,9.6255,1.1298,9.691578731,6.1675,-1.707,6.399367566,3.458,2.8368,4.472717098,9.7205,0.6902,9.744972873,6.1675,-1.707,6.399367566,3.553,2.3972,4.28606776
26/03/2020 13:30,10.048,1.0207,10.09970953,5.8,-1.6885,6.040780765,4.248,2.7092,5.038379565,10.1344,0.4735,10.14545542,5.8,-1.6885,6.040780765,4.3344,2.162,4.843683243
26/03/2020 14:00,11.5615,1.6326,11.6762008,5.7305,-1.785,6.002070913,5.831,3.4176,6.758738844,11.4445,-0.2556,11.44735391,5.7305,-1.785,6.002070913,5.714,1.5294,5.915138237
26/03/2020 14:30,11.824,1.991,11.99045691,5.751,-1.3,5.896100491,6.073,3.291,6.907388074,11.3478,0.1094,11.34832733,5.751,-1.3,5.896100491,5.5968,1.4094,5.771531738
26/03/2020 15:00,11.1963,1.6553,11.31800123,5.4555,-1.4225,5.637906216,5.7408,3.0778,6.513803611,10.9015,-0.0401,10.90157375,5.4555,-1.4225,5.637906216,5.446,1.3824,5.618713888
26/03/2020 15:30,10.2452,0.4601,10.25552607,5.113,-1.4955,5.327221532,5.1322,1.9556,5.492162434,9.82,-1.3073,9.906635821,5.113,-1.4955,5.327221532,4.707,0.1882,4.710760898
26/03/2020 16:00,9.951,0.5247,9.964823686,4.619,-1.4415,4.838706775,5.332,1.9662,5.682971621,9.303,-1.2245,9.383240871,4.619,-1.4415,4.838706775,4.684,0.217,4.689023886
26/03/2020 16:30,9.959,0.4241,9.968025974,4.248,-1.4325,4.483030253,5.711,1.8566,6.005204789,9.383,-0.8123,9.418095364,4.248,-1.4325,4.483030253,5.135,0.6202,5.172317956
26/03/2020 17:00,9.9233,0.6618,9.945343741,3.5545,-1.05,3.706341896,6.3688,1.7118,6.59483682,9.4643,0.0166,9.464314558,3.5545,-1.05,3.706341896,5.9098,1.0666,6.005278645
26/03/2020 17:30,10.4042,0.4952,10.41597814,3.233,-1.087,3.410844177,7.1712,1.5822,7.343668448,9.9568,-0.147,9.957885079,3.233,-1.087,3.410844177,6.7238,0.94,6.789188938
26/03/2020 18:00,11.9957,0.7162,12.01706124,3.3625,-0.599,3.415436612,8.6332,1.3152,8.732805579,11.6281,0.0778,11.62836026,3.3625,-0.599,3.415436612,8.2656,0.6768,8.293262422
26/03/2020 18:30,13.0885,0.6974,13.10706676,3.6525,-0.612,3.703417375,9.436,1.3094,9.526417184,12.7947,0.0812,12.79495766,3.6525,-0.612,3.703417375,9.1422,0.6932,9.168443002
26/03/2020 19:00,13.1945,0.6773,13.21187214,3.3515,-0.2905,3.364066364,9.843,0.9678,9.89046439,13.1215,0.0715,13.1216948,3.3515,-0.2905,3.364066364,9.77,0.362,9.776704148
26/03/2020 19:30,13.7222,0.1411,13.72292542,3.837,-0.7335,3.906480673,9.8852,0.8746,9.923815002,13.5426,-0.4599,13.55040674,3.837,-0.7335,3.906480673,9.7056,0.2736,9.709455614
26/03/2020 20:00,14.863,-0.1354,14.86361673,4.412,-1.083,4.542976227,10.451,0.9476,10.49387187,14.414,-0.8334,14.43807299,4.412,-1.083,4.542976227,10.002,0.2496,10.0051139
26/03/2020 20:30,13.592,0.1558,13.59289291,3.075,-1.073,3.256831896,10.517,1.2288,10.58854279,13.017,-0.4836,13.02598012,3.075,-1.073,3.256831896,9.942,0.5894,9.959455626
26/03/2020 21:00,12.9546,-0.3309,12.95882541,3.529,-1.7825,3.953624571,9.4256,1.4516,9.536722598,12.2382,-0.9847,12.27775115,3.529,-1.7825,3.953624571,8.7092,0.7978,8.745664611
26/03/2020 21:30,14.5465,-0.4285,14.55280985,4.3375,-1.8915,4.731984626,10.209,1.463,10.31329482,13.6313,-1.0975,13.67541027,4.3375,-1.8915,4.731984626,9.2938,0.794,9.327655356
26/03/2020 22:00,14.0512,0.27,14.05379385,5.038,-1.579,5.279648189,9.0132,1.849,9.200900784,12.8812,-0.4308,12.88840184,5.038,-1.579,5.279648189,7.8432,1.1482,7.926799447
26/03/2020 22:30,13.6197,0.681,13.63671475,5.7065,-1.242,5.840094712,7.9132,1.923,8.143504359,11.9495,-0.4134,11.95664877,5.7065,-1.242,5.840094712,6.243,0.8286,6.297747769
26/03/2020 23:00,13.4033,-0.4242,13.41001106,7.1085,-1.557,7.27702008,6.2948,1.1328,6.39591611,11.7703,-1.5282,11.86909252,7.1085,-1.557,7.27702008,4.6618,0.0288,4.66188896
26/03/2020 23:30,12.4373,-1.3166,12.50679283,7.7265,-2.028,7.988215461,4.7108,0.7114,4.764213114,11.3131,-2.028,11.49343359,7.7265,-2.028,7.988215461,3.5866,0,3.5866
27/03/2020 00:00,12.1214,-1.511,12.21521424,9.129,-2.544,9.476844253,2.9924,1.033,3.165682669,10.9838,-2.543,11.27433863,9.129,-2.544,9.476844253,1.8548,0.001,1.85480027
27/03/2020 00:30,8.1674,-0.5701,8.187272853,6.473,-1.9785,6.76861812,1.6944,1.4084,2.20331158,7.4282,-1.8845,7.663517175,6.473,-1.9785,6.76861812,0.9552,0.094,0.959814065
27/03/2020 01:00,5.4516,-0.6637,5.491852169,5.105,-1.7005,5.380773666,0.3466,1.0368,1.093199799,5.2182,-1.4585,5.418194671,5.105,-1.7005,5.380773666,0.1132,0.242,0.267167064
27/03/2020 01:30,11.8218,-1.2225,11.88484167,9.539,-2.4475,9.84798341,2.2828,1.225,2.590714349,11.2776,-1.7111,11.4066702,9.539,-2.4475,9.84798341,1.7386,0.7364,1.88812471
27/03/2020 02:00,7.3082,-1.2118,7.407985319,4.406,-1.953,4.81944447,2.9022,0.7412,2.995353448,7.169,-1.5382,7.332163408,4.406,-1.953,4.81944447,2.763,0.4148,2.793962784
27/03/2020 02:30,2.341,-1.1907,2.626413427,2.317,-1.2655,2.640071827,0.024,0.0748,0.078555967,2.341,-1.2175,2.638671493,2.317,-1.2655,2.640071827,0.024,0.048,0.053665631
27/03/2020 03:00,9.1869,-0.9066,9.231525073,6.0535,-2.049,6.390873434,3.1334,1.1424,3.335157166,9.2513,-1.4038,9.357200764,6.0535,-2.049,6.390873434,3.1978,0.6452,3.262239703
27/03/2020 03:30,10.172,-1.3638,10.2630178,5.369,-1.886,5.690620089,4.803,0.5222,4.831304362,10.0366,-1.8706,10.20943113,5.369,-1.886,5.690620089,4.6676,0.0154,4.667625405
27/03/2020 04:00,6.0936,-0.7551,6.14020659,4.545,-2.0405,4.982034248,1.5486,1.2854,2.012564315,5.7336,-1.4463,5.913201557,4.545,-2.0405,4.982034248,1.1886,0.5942,1.328850481
27/03/2020 04:30,5.1323,-0.4791,5.154613477,2.8255,-1.7205,3.308106785,2.3068,1.2414,2.619618331,4.7619,-1.1617,4.901554702,2.8255,-1.7205,3.308106785,1.9364,0.5588,2.015416185
27/03/2020 05:00,4.7584,-0.2988,4.767772226,2.031,-1.47,2.507161941,2.7274,1.1712,2.9682352,4.4686,-0.9344,4.565248002,2.031,-1.47,2.507161941,2.4376,0.5356,2.495748609
27/03/2020 05:30,7.0967,-0.4002,7.107975164,2.6385,-1.412,2.992561821,4.4582,1.0118,4.571573742,7.0833,-1.0328,7.158199126,2.6385,-1.412,2.992561821,4.4448,0.3792,4.460946052
27/03/2020 06:00,7.5328,-0.509,7.549977274,2.46,-1.328,2.795565059,5.0728,0.819,5.138488186,7.3244,-1.137,7.412125495,2.46,-1.328,2.795565059,4.8644,0.191,4.86814835
27/03/2020 06:30,8.7272,-0.5707,8.745840059,3.884,-1.3685,4.11803937,4.8432,0.7978,4.908469321,8.6158,-1.1871,8.697195873,3.884,-1.3685,4.11803937,4.7318,0.1814,4.735275831
27/03/2020 07:00,9.5509,-0.8407,9.587829123,4.4965,-1.5885,4.768841002,5.0544,0.7478,5.109419165,9.4733,-1.4609,9.585282557,4.4965,-1.5885,4.768841002,4.9768,0.1276,4.978435497
27/03/2020 07:30,10.1667,-0.7426,10.19378456,5.8285,-1.619,6.049179552,4.3382,0.8764,4.425839604,9.8797,-1.357,9.972458127,5.8285,-1.619,6.049179552,4.0512,0.262,4.059663218
27/03/2020 08:00,14.5743,-0.9374,14.60441506,10.2705,-2.1,10.48299434,4.3038,1.1626,4.45806384,14.3861,-1.5548,14.46987478,10.2705,-2.1,10.48299434,4.1156,0.5452,4.151554697
27/03/2020 08:30,13.544,-0.5857,13.55665816,9.917,-1.9145,10.10010887,3.627,1.3288,3.862750114,13.2914,-1.2377,13.34890315,9.917,-1.9145,10.10010887,3.3744,0.6768,3.441603347
27/03/2020 09:00,8.6363,0.0661,8.636552952,7.8615,-1.3815,7.981962447,0.7748,1.4476,1.641907671,8.4251,-0.5117,8.440624793,7.8615,-1.3815,7.981962447,0.5636,0.8698,1.036434754
27/03/2020 09:30,7.9047,1.1194,7.983566775,6.3735,-1.035,6.456990572,1.5312,2.1544,2.643106657,7.7271,0.5462,7.746380371,6.3735,-1.035,6.456990572,1.3536,1.5812,2.08144815
27/03/2020 10:00,10.7612,0.7451,10.78696433,6.711,-1.0645,6.794901121,4.0502,1.8096,4.436076217,10.0278,0.0559,10.02795581,6.711,-1.0645,6.794901121,3.3168,1.1204,3.500922507
27/03/2020 10:30,11.6504,0.6439,11.66818012,6.115,-0.9815,6.193267897,5.5354,1.6254,5.769105504,10.9026,-0.0109,10.90260545,6.115,-0.9815,6.193267897,4.7876,0.9706,4.884995202
27/03/2020 11:00,11.8973,0.3123,11.90139818,7.0695,-1.3025,7.188486384,4.8278,1.6148,5.090700529,11.8053,-0.3137,11.80946721,7.0695,-1.3025,7.188486384,4.7358,0.9888,4.837925907
27/03/2020 11:30,13.1882,-0.0111,13.18820467,8.033,-1.5155,8.174706677,5.1552,1.5044,5.370224055,13.0356,-0.6237,13.05051221,8.033,-1.5155,8.174706677,5.0026,0.8918,5.081467701
