Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/03/2020 12:00,13.06,0.201,13.06154665,8.642,-1.626,8.793636335,4.418,1.827,4.780863207,12.6462,-0.4452,12.65403404,8.642,-1.626,8.793636335,4.0042,1.1808,4.174674392
27/03/2020 12:30,11.9677,0.476,11.97716241,8.3475,-1.495,8.480317285,3.6202,1.971,4.121976351,11.5645,-0.1894,11.56605086,8.3475,-1.495,8.480317285,3.217,1.3056,3.471841062
27/03/2020 13:00,11.1498,0.4541,11.15904328,7.999,-1.7395,8.185955121,3.1508,2.1936,3.839195437,10.9558,-0.2957,10.95978978,7.999,-1.7395,8.185955121,2.9568,1.4438,3.290474841
27/03/2020 13:30,11.4439,-0.0775,11.44416242,7.9485,-2.0435,8.206981449,3.4954,1.966,4.010358732,11.1013,-0.7485,11.12650502,7.9485,-2.0435,8.206981449,3.1528,1.295,3.408397401
27/03/2020 14:00,11.6718,-0.294,11.67550218,7.898,-2.407,8.256636906,3.7738,2.113,4.325082131,11.3396,-0.9862,11.3824039,7.898,-2.407,8.256636906,3.4416,1.4208,3.723343014
27/03/2020 14:30,11.4316,-0.1566,11.43267257,7.65,-2.57,8.070154893,3.7816,2.4134,4.486089402,11.0706,-0.8496,11.10315291,7.65,-2.57,8.070154893,3.4206,1.7204,3.828874576
27/03/2020 15:00,10.7119,1.075,10.76570604,7.2895,-1.784,7.504629654,3.4224,2.859,4.459450948,10.2915,0.1562,10.2926853,7.2895,-1.784,7.504629654,3.002,1.9402,3.57440625
27/03/2020 15:30,10.5165,1.5553,10.63088568,7.1585,-1.5245,7.319031527,3.358,3.0798,4.556460473,10.0443,0.5107,10.05727483,7.1585,-1.5245,7.319031527,2.8858,2.0352,3.531271822
27/03/2020 16:00,9.3306,0.5839,9.348852099,6.176,-1.0645,6.267067596,3.1546,1.6484,3.559315063,8.7008,-0.6421,8.724460617,6.176,-1.0645,6.267067596,2.5248,0.4224,2.559889998
27/03/2020 16:30,9.7115,0.2082,9.713731492,6.0885,-1.036,6.176012326,3.623,1.2442,3.830686967,8.7429,-0.3324,8.749216546,6.0885,-1.036,6.176012326,2.6544,0.7036,2.746068521
27/03/2020 17:00,11.8785,-0.4388,11.88660202,6.9075,-1.274,7.024004004,4.971,0.8352,5.040674562,10.5805,-0.8554,10.61502188,6.9075,-1.274,7.024004004,3.673,0.4186,3.696776293
27/03/2020 17:30,12.4917,-0.3451,12.49646602,6.7325,-1.1985,6.838344719,5.7592,0.8534,5.822085211,10.9421,-0.7685,10.96905395,6.7325,-1.1985,6.838344719,4.2096,0.43,4.231504716
27/03/2020 18:00,11.5553,0.4537,11.56420347,5.6235,-0.8605,5.688955308,5.9318,1.3142,6.075637652,9.8687,-0.5667,9.884957692,5.6235,-0.8605,5.688955308,4.2452,0.2938,4.255354448
27/03/2020 18:30,10.9958,0.8108,11.02565256,4.343,-0.466,4.367929143,6.6528,1.2768,6.774213318,9.3446,-0.3776,9.352225987,4.343,-0.466,4.367929143,5.0016,0.0884,5.002381145
27/03/2020 19:00,12.1302,0.6375,12.14694029,4.144,-0.4895,4.172810354,7.9862,1.127,8.065328229,10.5944,-0.4175,10.60262315,4.144,-0.4895,4.172810354,6.4504,0.072,6.450801823
27/03/2020 19:30,14.755,0.1867,14.75618114,5.49,-0.6975,5.534131029,9.265,0.8842,9.307095929,13.2286,-0.6975,13.24697566,5.49,-0.6975,5.534131029,7.7386,0,7.7386
27/03/2020 20:00,15.548,0.0299,15.54802875,5.805,-0.8475,5.86653912,9.743,0.8774,9.782427089,13.8854,-0.8475,13.91123968,5.805,-0.8475,5.86653912,8.0804,0,8.0804
27/03/2020 20:30,13.6621,0.1248,13.66267,4.7475,-1.01,4.85374662,8.9146,1.1348,8.986537943,12.0715,-1.01,12.11367872,4.7475,-1.01,4.85374662,7.324,0,7.324
27/03/2020 21:00,11.7664,0.2543,11.76914769,3.758,-0.9495,3.876095232,8.0084,1.2038,8.098370515,10.286,-0.9495,10.32973118,3.758,-0.9495,3.876095232,6.528,0,6.528
27/03/2020 21:30,12.5196,-0.2592,12.52228289,4.468,-1.442,4.694932161,8.0516,1.1828,8.138014402,11.213,-1.442,11.30534091,4.468,-1.442,4.694932161,6.745,0,6.745
27/03/2020 22:00,14.422,-0.5285,14.4316803,6.092,-1.5875,6.295444404,8.33,1.059,8.397045969,12.8226,-1.5875,12.92049639,6.092,-1.5875,6.295444404,6.7306,0,6.7306
27/03/2020 22:30,16.5732,-0.2187,16.57464292,9.163,-1.6155,9.304322074,7.4102,1.3968,7.540697201,14.374,-1.6155,14.46449848,9.163,-1.6155,9.304322074,5.211,0,5.211
27/03/2020 23:00,14.2629,-0.2142,14.26450834,8.7045,-1.612,8.8525061,5.5584,1.3978,5.73146189,11.8139,-1.612,11.92337105,8.7045,-1.612,8.8525061,3.1094,0,3.1094
27/03/2020 23:30,12.6353,-0.732,12.65648569,9.9395,-2.199,10.17984584,2.6958,1.467,3.069108444,10.1095,-2.199,10.34589731,9.9395,-2.199,10.17984584,0.17,0,0.17
28/03/2020 00:00,9.6236,-0.5979,9.642155432,7.047,-2.0485,7.338702968,2.5766,1.4506,2.956874688,7.0844,-2.0485,7.374623761,7.047,-2.0485,7.338702968,0.0374,0,0.0374
28/03/2020 00:30,5.4184,0.4356,5.435881338,4.396,-1.618,4.684307846,1.0224,2.0536,2.294030235,4.396,-1.618,4.684307846,4.396,-1.618,4.684307846,0,0,0
28/03/2020 01:00,8.3301,-0.0311,8.330158055,5.7485,-1.6775,5.988260056,2.5816,1.6464,3.061909783,6.7969,-1.6775,7.000846796,5.7485,-1.6775,5.988260056,1.0484,0,1.0484
28/03/2020 01:30,9.4659,-0.5637,9.482669482,5.4175,-1.7195,5.683835545,4.0484,1.1558,4.210156315,8.8543,-1.7195,9.019717775,5.4175,-1.7195,5.683835545,3.4368,0,3.4368
28/03/2020 02:00,6.6961,-0.5592,6.719409189,4.0475,-1.74,4.40566184,2.6486,1.1808,2.899891481,6.0991,-1.74,6.342445964,4.0475,-1.74,4.40566184,2.0516,0,2.0516
28/03/2020 02:30,7.3772,-0.8022,7.420687615,4.572,-1.889,4.946868201,2.8052,1.0868,3.008368541,6.0774,-1.889,6.364205509,4.572,-1.889,4.946868201,1.5054,0,1.5054
28/03/2020 03:00,10.5903,-1.1437,10.65187795,6.6245,-2.3265,7.021153929,3.9658,1.1828,4.1384279,9.0755,-2.3265,9.368954184,6.6245,-2.3265,7.021153929,2.451,0,2.451
28/03/2020 03:30,9.6516,-0.8853,9.692117346,6.327,-2.2495,6.714996593,3.3246,1.3642,3.593606378,8.1674,-2.2495,8.471521293,6.327,-2.2495,6.714996593,1.8404,0,1.8404
28/03/2020 04:00,9.0924,-0.712,9.120234743,7.204,-2.49,7.622185776,1.8884,1.778,2.593711349,7.3778,-2.3566,7.745030432,7.204,-2.49,7.622185776,0.1738,0.1334,0.219093587
28/03/2020 04:30,10.2599,-0.8686,10.29660206,7.7225,-2.444,8.100008781,2.5374,1.5754,2.986684436,7.7523,-2.3672,8.105664139,7.7225,-2.444,8.100008781,0.0298,0.0768,0.082378881
28/03/2020 05:00,9.8317,-0.6242,9.851494837,8.2045,-2.48,8.571127128,1.6272,1.8558,2.468151835,8.2179,-2.4186,8.566417359,8.2045,-2.48,8.571127128,0.0134,0.0614,0.062845207
28/03/2020 05:30,8.8886,-1.2538,8.97659314,8.064,-2.45,8.427965116,0.8246,1.1962,1.452879761,8.0812,-2.4058,8.43170606,8.064,-2.45,8.427965116,0.0172,0.0442,0.047428683
28/03/2020 06:00,10.0958,-2.017,10.29531285,9.873,-2.69,10.23289934,0.2228,0.673,0.708920898,9.875,-2.6766,10.23131529,9.873,-2.69,10.23289934,0.002,0.0134,0.013548432
28/03/2020 06:30,10.6905,-1.216,10.75943522,10.1875,-2.584,10.51010049,0.503,1.368,1.457543481,10.1875,-2.584,10.51010049,10.1875,-2.584,10.51010049,0,0,0
28/03/2020 07:00,10.2495,-2.2348,10.49030892,10.2275,-2.396,10.50440728,0.022,0.1612,0.162694315,10.2275,-2.396,10.50440728,10.2275,-2.396,10.50440728,0,0,0
28/03/2020 07:30,12.086,-2.238,12.29146208,11.967,-2.575,12.24090332,0.119,0.337,0.357393341,11.967,-2.575,12.24090332,11.967,-2.575,12.24090332,0,0,0
28/03/2020 08:00,12.4942,-1.9571,12.64655186,12.379,-2.5255,12.63399348,0.1152,0.5684,0.57995655,12.379,-2.5255,12.63399348,12.379,-2.5255,12.63399348,0,0,0
28/03/2020 08:30,11.8333,-2.2032,12.03665565,11.8265,-2.231,12.03509299,0.0068,0.0278,0.028619574,11.8265,-2.231,12.03509299,11.8265,-2.231,12.03509299,0,0,0
28/03/2020 09:00,11.4006,-1.6861,11.52460904,11.223,-2.0365,11.40627289,0.1776,0.3504,0.392838287,11.223,-2.0365,11.40627289,11.223,-2.0365,11.40627289,0,0,0
28/03/2020 09:30,12.7497,-0.7077,12.76932611,12.2035,-2.2225,12.40422986,0.5462,1.5148,1.610265034,12.2035,-2.2225,12.40422986,12.2035,-2.2225,12.40422986,0,0,0
28/03/2020 10:00,14.7916,-0.5787,14.80291607,13.152,-2.4825,13.38424112,1.6396,1.9038,2.512517184,13.152,-2.4825,13.38424112,13.152,-2.4825,13.38424112,0,0,0
28/03/2020 10:30,16.1265,-0.0322,16.12653215,15.0215,-2.441,15.21853946,1.105,2.4088,2.650158946,15.0215,-2.441,15.21853946,15.0215,-2.441,15.21853946,0,0,0
28/03/2020 11:00,15.7393,-0.9639,15.76878777,15.4955,-2.2695,15.66081577,0.2438,1.3056,1.328167836,15.4955,-2.2695,15.66081577,15.4955,-2.2695,15.66081577,0,0,0
28/03/2020 11:30,15.2063,-2.8754,15.4757709,15.1995,-2.957,15.48446477,0.0068,0.0816,0.081882843,15.1995,-2.957,15.48446477,15.1995,-2.957,15.48446477,0,0,0
28/03/2020 12:00,14.4825,-2.7795,14.74681072,14.4825,-2.7795,14.74681072,0,0,0,14.4825,-2.7795,14.74681072,14.4825,-2.7795,14.74681072,0,0,0
28/03/2020 12:30,13.7157,-2.209,13.89244786,13.6965,-2.546,13.93112444,0.0192,0.337,0.337546501,13.6965,-2.546,13.93112444,13.6965,-2.546,13.93112444,0,0,0
28/03/2020 13:00,13.8196,0.1682,13.82062355,13.571,-2.683,13.83367377,0.2486,2.8512,2.862017365,13.571,-2.683,13.83367377,13.571,-2.683,13.83367377,0,0,0
28/03/2020 13:30,14.7466,-0.9087,14.77457097,13.537,-2.7595,13.81539754,1.2096,1.8508,2.211016237,13.537,-2.7595,13.81539754,13.537,-2.7595,13.81539754,0,0,0
28/03/2020 14:00,14.9412,-1.0185,14.97587392,13.675,-2.8705,13.97302384,1.2662,1.852,2.243471961,13.675,-2.8705,13.97302384,13.675,-2.8705,13.97302384,0,0,0
28/03/2020 14:30,14.9275,-0.9686,14.95889174,13.3185,-2.926,13.63612549,1.609,1.9574,2.533830255,13.3185,-2.926,13.63612549,13.3185,-2.926,13.63612549,0,0,0
28/03/2020 15:00,14.7925,0.6654,14.80745803,13.6895,-3.021,14.01887482,1.103,3.6864,3.847876552,13.6895,-3.021,14.01887482,13.6895,-3.021,14.01887482,0,0,0
28/03/2020 15:30,14.0978,1.0699,14.13833975,13.37,-2.7145,13.64277869,0.7278,3.7844,3.853748331,13.37,-2.7145,13.64277869,13.37,-2.7145,13.64277869,0,0,0
28/03/2020 16:00,12.6618,-0.438,12.66937344,12.201,-2.841,12.52739726,0.4608,2.403,2.446782712,12.201,-2.841,12.52739726,12.201,-2.841,12.52739726,0,0,0
28/03/2020 16:30,13.033,-0.7108,13.05236858,12.435,-2.918,12.77278157,0.598,2.2072,2.286774112,12.435,-2.918,12.77278157,12.435,-2.918,12.77278157,0,0,0
28/03/2020 17:00,14.4367,0.2174,14.4383368,12.4015,-2.437,12.63867759,2.0352,2.6544,3.344828605,12.4015,-2.437,12.63867759,12.4015,-2.437,12.63867759,0,0,0
28/03/2020 17:30,14.4478,0.5104,14.45681268,12.212,-2.19,12.40681442,2.2358,2.7004,3.505846802,12.212,-2.19,12.40681442,12.212,-2.19,12.40681442,0,0,0
28/03/2020 18:00,14.6634,0.3699,14.66806482,12.656,-1.9285,12.80208765,2.0074,2.2984,3.051605695,12.6608,-1.9113,12.80425415,12.656,-1.9285,12.80208765,0.0048,0.0172,0.017857211
28/03/2020 18:30,14.4107,0.4032,14.41633951,11.4615,-1.681,11.58411599,2.9492,2.0842,3.61132528,11.4683,-1.6398,11.58494061,11.4615,-1.681,11.58411599,0.0068,0.0412,0.041757395
28/03/2020 19:00,14.6965,-0.2412,14.69847916,12.0325,-2.143,12.22184541,2.664,1.9018,3.273184877,12.0325,-2.143,12.22184541,12.0325,-2.143,12.22184541,0,0,0
28/03/2020 19:30,15.8721,-0.6944,15.88728264,11.4955,-2.528,11.77018709,4.3766,1.8336,4.745178239,11.9803,-2.2208,12.18439743,11.4955,-2.528,11.77018709,0.4848,0.3072,0.573936303
28/03/2020 20:00,16.0474,0.2697,16.04966619,11.665,-2.5125,11.93251362,4.3824,2.7822,5.190960085,11.9972,-1.5199,12.09309323,11.665,-2.5125,11.93251362,0.3322,0.9926,1.04671467
28/03/2020 20:30,15.9237,0.672,15.93787331,11.6325,-2.619,11.92368304,4.2912,3.291,5.407871896,12.5397,-0.8834,12.57077848,11.6325,-2.619,11.92368304,0.9072,1.7356,1.9583971
28/03/2020 21:00,14.3163,0.6362,14.33042903,10.4235,-2.695,10.76626106,3.8928,3.3312,5.123552018,10.7489,-1.6092,10.86868786,10.4235,-2.695,10.76626106,0.3254,1.0858,1.133510829
28/03/2020 21:30,15.4058,0.0983,15.40611361,12.376,-3.1685,12.77516216,3.0298,3.2668,4.455521325,12.4826,-2.8661,12.80741316,12.376,-3.1685,12.77516216,0.1066,0.3024,0.320638925
28/03/2020 22:00,15.8811,0.5611,15.89100911,12.3655,-2.4965,12.61499514,3.5156,3.0576,4.659223231,12.5757,-1.8965,12.71789852,12.3655,-2.4965,12.61499514,0.2102,0.6,0.635754701
28/03/2020 22:30,12.5562,0.7171,12.57666056,11.047,-2.5345,11.33401514,1.5092,3.2516,3.584771569,11.047,-2.5345,11.33401514,11.047,-2.5345,11.33401514,0,0,0
28/03/2020 23:00,12.0907,-1.0744,12.13834263,11.2545,-3.124,11.68003195,0.8362,2.0496,2.213614826,11.2545,-3.124,11.68003195,11.2545,-3.124,11.68003195,0,0,0
28/03/2020 23:30,14.2909,-0.826,14.31475109,12.5735,-2.772,12.87543732,1.7174,1.946,2.595453479,12.5735,-2.772,12.87543732,12.5735,-2.772,12.87543732,0,0,0
29/03/2020 00:00,13.4422,-1.1186,13.48866216,12.656,-2.429,12.88698479,0.7862,1.3104,1.528155293,12.656,-2.429,12.88698479,12.656,-2.429,12.88698479,0,0,0
29/03/2020 00:30,12.469,-2.5765,12.73241192,12.469,-2.5765,12.73241192,0,0,0,12.469,-2.5765,12.73241192,12.469,-2.5765,12.73241192,0,0,0
29/03/2020 01:00,11.8185,-2.387,12.05714358,11.8185,-2.387,12.05714358,0,0,0,11.8185,-2.387,12.05714358,11.8185,-2.387,12.05714358,0,0,0
29/03/2020 01:30,12.504,-2.747,12.80218829,12.504,-2.747,12.80218829,0,0,0,12.504,-2.747,12.80218829,12.504,-2.747,12.80218829,0,0,0
29/03/2020 02:00,11.923,-2.6615,12.2164443,11.923,-2.6615,12.2164443,0,0,0,11.923,-2.6615,12.2164443,11.923,-2.6615,12.2164443,0,0,0
29/03/2020 02:30,12.025,-2.6775,12.31948178,12.025,-2.6775,12.31948178,0,0,0,12.025,-2.6775,12.31948178,12.025,-2.6775,12.31948178,0,0,0
29/03/2020 03:00,12.09,-2.75,12.39881446,12.09,-2.75,12.39881446,0,0,0,12.09,-2.75,12.39881446,12.09,-2.75,12.39881446,0,0,0
29/03/2020 03:30,12.364,-2.874,12.6936351,12.364,-2.874,12.6936351,0,0,0,12.364,-2.874,12.6936351,12.364,-2.874,12.6936351,0,0,0
29/03/2020 04:00,11.4335,-2.827,11.77781182,11.4335,-2.827,11.77781182,0,0,0,11.4335,-2.827,11.77781182,11.4335,-2.827,11.77781182,0,0,0
29/03/2020 04:30,10.865,-2.772,11.21303746,10.865,-2.772,11.21303746,0,0,0,10.865,-2.772,11.21303746,10.865,-2.772,11.21303746,0,0,0
29/03/2020 05:00,11.2215,-2.5205,11.50108614,11.2215,-2.5205,11.50108614,0,0,0,11.2215,-2.5205,11.50108614,11.2215,-2.5205,11.50108614,0,0,0
29/03/2020 05:30,10.8705,-2.3115,11.1135414,10.8705,-2.3115,11.1135414,0,0,0,10.8705,-2.3115,11.1135414,10.8705,-2.3115,11.1135414,0,0,0
29/03/2020 06:00,11.475,-2.5346,11.75158807,11.474,-2.547,11.75329252,0.001,0.0124,0.012440257,11.474,-2.547,11.75329252,11.474,-2.547,11.75329252,0,0,0
29/03/2020 06:30,11.861,-2.4375,12.10886978,11.861,-2.4375,12.10886978,0,0,0,11.861,-2.4375,12.10886978,11.861,-2.4375,12.10886978,0,0,0
29/03/2020 07:00,9.692,-1.928,9.881905079,9.692,-1.928,9.881905079,0,0,0,9.692,-1.928,9.881905079,9.692,-1.928,9.881905079,0,0,0
29/03/2020 07:30,11.3799,-0.9243,11.41737511,10.9565,-2.0695,11.15023419,0.4234,1.1452,1.220962981,10.9565,-2.0695,11.15023419,10.9565,-2.0695,11.15023419,0,0,0
29/03/2020 08:00,12.1353,-1.5236,12.23057084,11.9395,-2.091,12.12121864,0.1958,0.5674,0.600233621,11.9395,-2.091,12.12121864,11.9395,-2.091,12.12121864,0,0,0
29/03/2020 08:30,14.0174,-2.1641,14.18347036,13.882,-2.4445,14.09558457,0.1354,0.2804,0.311379704,13.882,-2.4445,14.09558457,13.882,-2.4445,14.09558457,0,0,0
29/03/2020 09:00,14.296,-2.3773,14.49231421,14.295,-2.3985,14.4948207,0.001,0.0212,0.021223572,14.295,-2.3985,14.4948207,14.295,-2.3985,14.4948207,0,0,0
29/03/2020 09:30,14.4645,-2.4073,14.66345299,14.4395,-2.6165,14.67464591,0.025,0.2092,0.21068849,14.4395,-2.6165,14.67464591,14.4395,-2.6165,14.67464591,0,0,0
29/03/2020 10:00,14.5377,-1.6276,14.62852703,14.3005,-2.484,14.51463249,0.2372,0.8564,0.88864211,14.3005,-2.484,14.51463249,14.3005,-2.484,14.51463249,0,0,0
29/03/2020 10:30,14.4552,-0.8025,14.4774588,14.026,-2.5565,14.25708134,0.4292,1.754,1.805748775,14.026,-2.5565,14.25708134,14.026,-2.5565,14.25708134,0,0,0
29/03/2020 11:00,16.1298,-0.6109,16.14136447,15.07,-2.7805,15.32436231,1.0598,2.1696,2.414609741,15.07,-2.7805,15.32436231,15.07,-2.7805,15.32436231,0,0,0
29/03/2020 11:30,16.8303,-0.8928,16.85396363,16.3915,-2.858,16.63879311,0.4388,1.9652,2.013592928,16.3915,-2.858,16.63879311,16.3915,-2.858,16.63879311,0,0,0
29/03/2020 12:00,16.8839,-2.3281,17.04365362,16.8225,-2.8015,17.05417569,0.0614,0.4734,0.477365185,16.8225,-2.8015,17.05417569,16.8225,-2.8015,17.05417569,0,0,0
29/03/2020 12:30,16.9524,-2.728,17.17049358,16.915,-2.993,17.17775521,0.0374,0.265,0.267626157,16.915,-2.993,17.17775521,16.915,-2.993,17.17775521,0,0,0
29/03/2020 13:00,15.5898,-2.8494,15.84805806,15.586,-2.929,15.85882836,0.0038,0.0796,0.079690652,15.586,-2.929,15.85882836,15.586,-2.929,15.85882836,0,0,0
29/03/2020 13:30,15.4623,-1.8599,15.57375836,15.2675,-3.0205,15.56341789,0.1948,1.1606,1.176834483,15.2675,-3.0205,15.56341789,15.2675,-3.0205,15.56341789,0,0,0
29/03/2020 14:00,15.8131,-2.0466,15.94498991,15.5405,-3.048,15.83658562,0.2726,1.0014,1.037840412,15.5405,-3.048,15.83658562,15.5405,-3.048,15.83658562,0,0,0
29/03/2020 14:30,16.1321,-2.6815,16.35344284,15.9305,-2.8025,16.17513018,0.2016,0.121,0.235124563,15.9305,-2.8025,16.17513018,15.9305,-2.8025,16.17513018,0,0,0
29/03/2020 15:00,14.9631,-2.4674,15.16517143,14.8805,-2.667,15.11761123,0.0826,0.1996,0.216016018,14.8805,-2.667,15.11761123,14.8805,-2.667,15.11761123,0,0,0
29/03/2020 15:30,14.6554,-2.3786,14.84717101,14.615,-2.658,14.85473625,0.0404,0.2794,0.282305721,14.615,-2.658,14.85473625,14.615,-2.658,14.85473625,0,0,0
29/03/2020 16:00,14.3832,-1.9237,14.51127368,14.243,-2.4085,14.44520409,0.1402,0.4848,0.504665315,14.243,-2.4085,14.44520409,14.243,-2.4085,14.44520409,0,0,0
29/03/2020 16:30,13.0105,-1.2898,13.07427605,12.6995,-2.005,12.85680074,0.311,0.7152,0.779892326,12.6995,-2.005,12.85680074,12.6995,-2.005,12.85680074,0,0,0
29/03/2020 17:00,14.2444,0.0926,14.24470098,12.384,-1.814,12.51615164,1.8604,1.9066,2.663871566,12.384,-1.814,12.51615164,12.384,-1.814,12.51615164,0,0,0
29/03/2020 17:30,13.229,-0.3047,13.23250857,11.307,-2.1845,11.51608828,1.922,1.8798,2.688444167,11.307,-2.1845,11.51608828,11.307,-2.1845,11.51608828,0,0,0
29/03/2020 18:00,9.8835,0.5341,9.897920744,7.1735,-1.9985,7.446684128,2.71,2.5326,3.709199747,7.7649,-1.3227,7.876751062,7.1735,-1.9985,7.446684128,0.5914,0.6758,0.898030957
29/03/2020 18:30,15.3361,0.1137,15.33652147,9.2055,-2.3285,9.495427452,6.1306,2.4422,6.599136095,13.4525,-1.4817,13.53385352,9.2055,-2.3285,9.495427452,4.247,0.8468,4.330598023
29/03/2020 19:00,13.6509,1.1213,13.69687499,8.9535,-1.7645,9.125712164,4.6974,2.8858,5.513021712,11.0213,-0.7143,11.04442294,8.9535,-1.7645,9.125712164,2.0678,1.0502,2.319206088
29/03/2020 19:30,12.3346,0.2926,12.33807002,7.858,-1.732,8.046613449,4.4766,2.0246,4.91314082,10.9032,-0.9754,10.94674268,7.858,-1.732,8.046613449,3.0452,0.7566,3.137783708
29/03/2020 20:00,13.5599,-0.569,13.57183293,8.0745,-2.037,8.327479766,5.4854,1.468,5.678436154,12.4453,-1.2614,12.5090616,8.0745,-2.037,8.327479766,4.3708,0.7756,4.439081887
29/03/2020 20:30,13.3297,-0.5705,13.34190288,8.5315,-2.1775,8.804998495,4.7982,1.607,5.060155357,11.6795,-1.2923,11.75077698,8.5315,-2.1775,8.804998495,3.148,0.8852,3.270089149
29/03/2020 21:00,14.7823,-0.9131,14.81047416,10.8395,-2.6575,11.16051372,3.9428,1.7444,4.311450243,13.1589,-1.8243,13.28475516,10.8395,-2.6575,11.16051372,2.3194,0.8332,2.464515896
29/03/2020 21:30,11.4289,-0.7602,11.45415467,10.0915,-2.663,10.43695076,1.3374,1.9028,2.325787308,10.3075,-2.063,10.511923,10.0915,-2.663,10.43695076,0.216,0.6,0.637695852
29/03/2020 22:00,9.6499,-0.5287,9.66437239,7.7645,-2.5285,8.165829566,1.8854,1.9998,2.748441959,7.8605,-2.2145,8.166484586,7.7645,-2.5285,8.165829566,0.096,0.314,0.328347377
29/03/2020 22:30,8.4221,-0.1904,8.424251929,5.4345,-1.905,5.758716459,2.9876,1.7146,3.444649027,6.5711,-0.8758,6.629206653,5.4345,-1.905,5.758716459,1.1366,1.0292,1.533333688
29/03/2020 23:00,8.481,-0.7375,8.513005771,4.59,-1.6515,4.878068496,3.891,0.914,3.99690843,7.3308,-1.2223,7.432001475,4.59,-1.6515,4.878068496,2.7408,0.4292,2.774202098
29/03/2020 23:30,8.7844,-1.0247,8.843963673,4.59,-1.6515,4.878068496,4.1944,0.6268,4.240975077,7.0562,-1.6515,7.246889725,4.59,-1.6515,4.878068496,2.4662,0,2.4662
30/03/2020 00:00,7.1666,-1.3175,7.286697593,4.59,-1.6515,4.878068496,2.5766,0.334,2.598157724,5.1276,-1.6515,5.386996752,4.59,-1.6515,4.878068496,0.5376,0,0.5376
30/03/2020 00:30,8.8061,-0.9595,8.858218639,6.2295,-1.2935,6.362374753,2.5766,0.334,2.598157724,6.7671,-1.2935,6.889614261,6.2295,-1.2935,6.362374753,0.5376,0,0.5376
30/03/2020 01:00,8.3516,-1.1325,8.428035288,7.095,-1.4215,7.235999395,1.2566,0.289,1.289404731,7.1008,-1.4215,7.241686467,7.095,-1.4215,7.235999395,0.0058,0,0.0058
30/03/2020 01:30,7.9811,-1.0852,8.054540102,6.0005,-1.305,6.140767481,1.9806,0.2198,1.992758992,6.4373,-1.305,6.568246059,6.0005,-1.305,6.140767481,0.4368,0,0.4368
30/03/2020 02:00,7.7272,-0.2489,7.731207606,3.075,-0.8115,3.180276285,4.6522,0.5626,4.686094707,6.0078,-0.7769,6.057824234,3.075,-0.8115,3.180276285,2.9328,0.0346,2.933004091
30/03/2020 02:30,7.6445,-0.1837,7.646706869,2.8425,-1.0515,3.030752134,4.802,0.8678,4.879782868,6.2467,-1.0515,6.334580739,2.8425,-1.0515,3.030752134,3.4042,0,3.4042
30/03/2020 03:00,7.0528,-0.2346,7.056700716,2.801,-1.137,3.022973702,4.2518,0.9024,4.346507679,6.3838,-1.137,6.484263369,2.801,-1.137,3.022973702,3.5828,0,3.5828
30/03/2020 03:30,7.0038,-0.2188,7.007216843,2.415,-1.196,2.694928756,4.5888,0.9772,4.691695352,6.3578,-1.196,6.469315021,2.415,-1.196,2.694928756,3.9428,0,3.9428
30/03/2020 04:00,6.7112,-0.2724,6.716725929,2.466,-1.316,2.79517656,4.2452,1.0436,4.371592845,6.1668,-1.316,6.305654466,2.466,-1.316,2.79517656,3.7008,0,3.7008
30/03/2020 04:30,6.7457,-0.3311,6.753820822,3.8005,-1.7635,4.189717473,2.9452,1.4324,3.275053099,6.5855,-1.7635,6.817531995,3.8005,-1.7635,4.189717473,2.785,0,2.785
30/03/2020 05:00,6.6782,-0.2163,6.681701949,3.083,-1.6515,3.497476412,3.5952,1.4352,3.871080221,6.8502,-1.6515,7.046466653,3.083,-1.6515,3.497476412,3.7672,0,3.7672
30/03/2020 05:30,6.6999,-0.6812,6.734440842,3.5625,-1.816,3.998657556,3.1374,1.1348,3.336322796,6.6489,-1.5482,6.826770426,3.5625,-1.816,3.998657556,3.0864,0.2678,3.097996417
30/03/2020 06:00,6.7059,-1.5175,6.875456426,3.8355,-1.5175,4.124786843,2.8704,0,2.8704,6.8759,-0.6411,6.90572299,3.8355,-1.5175,4.124786843,3.0404,0.8764,3.164191701
30/03/2020 06:30,8.1772,-1.9435,8.404986145,6.812,-1.9435,7.08382215,1.3652,0,1.3652,8.518,-0.2145,8.520700338,6.812,-1.9435,7.08382215,1.706,1.729,2.428966241
30/03/2020 07:00,8.5938,-1.4135,8.709269814,4.554,-1.4135,4.768322373,4.0398,0,4.0398,8.9912,-0.0751,8.991513635,4.554,-1.4135,4.768322373,4.4372,1.3384,4.634658391
30/03/2020 07:30,9.2917,-1.286,9.380271046,5.4785,-1.286,5.627411328,3.8132,0,3.8132,9.8303,0.1742,9.831843354,5.4785,-1.286,5.627411328,4.3518,1.4602,4.590244795
30/03/2020 08:00,10.222,-1.6684,10.35726038,7.65,-1.702,7.837046893,2.572,0.0336,2.572219462,10.7144,0.4274,10.72292116,7.65,-1.702,7.837046893,3.0644,2.1294,3.731607123
30/03/2020 08:30,11.199,-1.6562,11.32080383,8.127,-1.95,8.357668874,3.072,0.2938,3.086017246,11.2394,0.6756,11.25968684,8.127,-1.95,8.357668874,3.1124,2.6256,4.071953968
30/03/2020 09:00,11.7504,-1.556,11.85297584,7.752,-1.75,7.947075185,3.9984,0.194,4.003103616,11.4384,0.698,11.45967707,7.752,-1.75,7.947075185,3.6864,2.448,4.425183495
30/03/2020 09:30,11.7998,-1.3409,11.87574389,5.604,-1.3965,5.775381221,6.1958,0.0556,6.196049467,11.2076,0.8337,11.23856545,5.604,-1.3965,5.775381221,5.6036,2.2302,6.031096501
30/03/2020 10:00,12.2814,-1.2121,12.34106853,6.096,-1.3725,6.248597623,6.1854,0.1604,6.1874794,10.9076,0.9277,10.94697972,6.096,-1.3725,6.248597623,4.8116,2.3002,5.333143032
30/03/2020 10:30,12.5145,-1.088,12.56170587,6.7535,-1.159,6.852229072,5.761,0.071,5.761437494,11.9461,1.0424,11.99149294,6.7535,-1.159,6.852229072,5.1926,2.2014,5.639969567
30/03/2020 11:00,12.9333,-0.1603,12.93429337,8.5825,-1.6685,8.743180114,4.3508,1.5082,4.604794011,12.2123,0.1019,12.21272512,8.5825,-1.6685,8.743180114,3.6298,1.7704,4.038534908
30/03/2020 11:30,13.1758,0.7761,13.19863769,9.186,-1.5625,9.317939807,3.9898,2.3386,4.624667988,11.9586,-0.8069,11.98579165,9.186,-1.5625,9.317939807,2.7726,0.7556,2.873715734
30/03/2020 12:00,13.716,0.822,13.74060916,8.72,-1.363,8.825880636,4.996,2.185,5.452911241,12.2912,-0.7236,12.31248124,8.72,-1.363,8.825880636,3.5712,0.6394,3.627988671
30/03/2020 12:30,13.4139,0.9316,13.44621106,6.3925,-0.88,6.452786704,7.0214,1.8116,7.251341429,12.3051,-0.4604,12.31371001,6.3925,-0.88,6.452786704,5.9126,0.4196,5.927470196
30/03/2020 13:00,13.8404,0.8542,13.86673465,5.374,-0.99,5.464428241,8.4664,1.8442,8.664929463,12.336,0.161,12.33705058,5.374,-0.99,5.464428241,6.962,1.151,7.056503738
30/03/2020 13:30,14.6078,0.8606,14.63312862,7.809,-1.286,7.914182017,6.7988,2.1466,7.129626428,12.4026,0.1434,12.40342897,7.809,-1.286,7.914182017,4.5936,1.4294,4.810857026
30/03/2020 14:00,14.3656,0.8538,14.39094986,9.725,-2.03,9.934612474,4.6406,2.8838,5.463649952,12.3756,0.1224,12.37620528,9.725,-2.03,9.934612474,2.6506,2.1524,3.414455465
30/03/2020 14:30,14.2511,0.5295,14.2609334,11.6465,-2.3755,11.88629305,2.6046,2.905,3.901661974,12.0267,-1.6575,12.1403797,11.6465,-2.3755,11.88629305,0.3802,0.718,0.812450639
30/03/2020 15:00,14.0368,0.3995,14.04248391,9.809,-2.2405,10.06162617,4.2278,2.64,4.984364838,11.4142,-1.2709,11.48473545,9.809,-2.2405,10.06162617,1.6052,0.9696,1.875310961
30/03/2020 15:30,14.4283,0.2931,14.43127675,10.7475,-2.4285,11.01845581,3.6808,2.7216,4.577706325,11.6567,-1.5943,11.76522194,10.7475,-2.4285,11.01845581,0.9092,0.8342,1.233910159
30/03/2020 16:00,13.8685,0.2295,13.87039879,8.5155,-2.1475,8.782112303,5.353,2.377,5.857024671,11.4647,-1.1375,11.52099181,8.5155,-2.1475,8.782112303,2.9492,1.01,3.117351543
30/03/2020 16:30,13.9353,0.2891,13.93829849,7.4225,-1.8585,7.651635675,6.5128,2.1476,6.85775106,11.6303,-1.0281,11.67565277,7.4225,-1.8585,7.651635675,4.2078,0.8304,4.288956167
30/03/2020 17:00,14.2824,0.226,14.28418796,8.218,-1.765,8.40539999,6.0644,1.991,6.382869916,11.9312,-1.0718,11.97924408,8.218,-1.765,8.40539999,3.7132,0.6932,3.777350987
30/03/2020 17:30,15.2537,0.3879,15.25863133,8.6835,-1.7405,8.856213214,6.5702,2.1284,6.906345966,12.3307,-0.9245,12.36530884,8.6835,-1.7405,8.856213214,3.6472,0.816,3.737368572
30/03/2020 18:00,15.2884,0.3777,15.29306483,7.495,-1.3215,7.610610176,7.7934,1.6992,7.976488212,12.6128,-0.8963,12.64460666,7.495,-1.3215,7.610610176,5.1178,0.4252,5.135432979
30/03/2020 18:30,14.5232,0.3011,14.52632092,5.428,-1.0565,5.529862227,9.0952,1.3576,9.195963288,12.5888,-0.9221,12.62252565,5.428,-1.0565,5.529862227,7.1608,0.1344,7.162061156
30/03/2020 19:00,13.9094,0.1928,13.91073615,4.201,-0.987,4.315387584,9.7084,1.1798,9.779824058,12.4944,-0.9592,12.53116499,4.201,-0.987,4.315387584,8.2934,0.0278,8.293446594
30/03/2020 19:30,14.0167,0.1603,14.01761659,4.3935,-1.1395,4.538865772,9.6232,1.2998,9.710584858,12.0285,-1.0521,12.07442449,4.3935,-1.1395,4.538865772,7.635,0.0874,7.63550023
30/03/2020 20:00,13.7326,0.2238,13.73442351,5.107,-1.201,5.246317756,8.6256,1.4248,8.742484224,12.5806,-1.0206,12.62193015,5.107,-1.201,5.246317756,7.4736,0.1804,7.475776958
30/03/2020 20:30,13.5333,0.1086,13.53373573,5.3435,-1.368,5.515833233,8.1898,1.4766,8.321849049,12.8507,-1.0964,12.89738669,5.3435,-1.368,5.515833233,7.5072,0.2716,7.512111448
30/03/2020 21:00,13.3614,0.0318,13.36143784,7.344,-1.965,7.602339179,6.0174,1.9968,6.34005623,12.65,-1.22,12.70869387,7.344,-1.965,7.602339179,5.306,0.745,5.358046379
30/03/2020 21:30,13.2978,-0.097,13.29815378,9.355,-2.113,9.590661812,3.9428,2.016,4.428309818,12.0374,-1.419,12.12074914,9.355,-2.113,9.590661812,2.6824,0.694,2.770722967
30/03/2020 22:00,12.6004,-0.2643,12.60317161,10.136,-2.5655,10.45563419,2.4644,2.3012,3.371763456,11.122,-1.5643,11.23147001,10.136,-2.5655,10.45563419,0.986,1.0012,1.405203701
30/03/2020 22:30,12.0593,-0.377,12.06519148,8.1415,-2.514,8.520810892,3.9178,2.137,4.462726279,10.1507,-1.0566,10.2055433,8.1415,-2.514,8.520810892,2.0092,1.4574,2.482115912
30/03/2020 23:00,11.3037,-0.5976,11.31948583,7.7295,-2.196,8.035395837,3.5742,1.5984,3.915327343,9.1485,-1.4452,9.261946625,7.7295,-2.196,8.035395837,1.419,0.7508,1.6053852
30/03/2020 23:30,10.5306,-0.6664,10.55166458,6.079,-1.208,6.197862938,4.4516,0.5416,4.484425618,7.9022,-1.208,7.993999552,6.079,-1.208,6.197862938,1.8232,0,1.8232
31/03/2020 00:00,9.9182,-0.6893,9.942123804,6.995,-1.6215,7.180479597,2.9232,0.9322,3.068239736,7.641,-1.6177,7.810367103,6.995,-1.6215,7.180479597,0.646,0.0038,0.646011176
31/03/2020 00:30,9.3057,-0.7533,9.336140176,6.8105,-1.5395,6.982332741,2.4952,0.7862,2.616129485,7.3635,-1.5395,7.522711778,6.8105,-1.5395,6.982332741,0.553,0,0.553
31/03/2020 01:00,8.8449,-0.6289,8.867230189,5.9495,-1.2395,6.077245305,2.8954,0.6106,2.959083223,7.1043,-1.1359,7.194535934,5.9495,-1.2395,6.077245305,1.1548,0.1036,1.159437795
31/03/2020 01:30,8.7622,0.1719,8.763886036,6.197,-1.4995,6.375837925,2.5652,1.6714,3.061670949,6.8268,-1.4909,6.987702129,6.197,-1.4995,6.375837925,0.6298,0.0086,0.629858714
31/03/2020 02:00,8.8074,-0.2253,8.810281202,6.609,-1.3525,6.745971928,2.1984,1.1272,2.470534841,7.3002,-1.3525,7.424431042,6.609,-1.3525,6.745971928,0.6912,0,0.6912
31/03/2020 02:30,8.4218,-0.5533,8.439955932,5.151,-1.5305,5.373567832,3.2708,0.9772,3.413656761,6.8626,-1.5305,7.031195418,5.151,-1.5305,5.373567832,1.7116,0,1.7116
31/03/2020 03:00,8.0522,-0.663,8.079448857,4.962,-1.721,5.251979151,3.0902,1.058,3.266297604,6.3646,-1.721,6.593176333,4.962,-1.721,5.251979151,1.4026,0,1.4026
31/03/2020 03:30,7.8501,-0.634,7.875660354,5.8945,-1.858,6.180395962,1.9556,1.224,2.307064663,6.6145,-1.858,6.870500291,5.8945,-1.858,6.180395962,0.72,0,0.72
31/03/2020 04:00,9.3271,-2.1239,9.565863559,9.3175,-2.2295,9.580525899,0.0096,0.1056,0.106035466,9.3175,-2.2295,9.580525899,9.3175,-2.2295,9.580525899,0,0,0
31/03/2020 04:30,10.233,-2.4687,10.5265744,10.231,-2.4955,10.53094873,0.002,0.0268,0.026874523,10.231,-2.4955,10.53094873,10.231,-2.4955,10.53094873,0,0,0
31/03/2020 05:00,9.5816,-2.0385,9.796047203,9.404,-2.4485,9.717528917,0.1776,0.41,0.446812891,9.404,-2.4485,9.717528917,9.404,-2.4485,9.717528917,0,0,0
31/03/2020 05:30,8.2604,-0.6332,8.28463339,6.136,-2.029,6.46276543,2.1244,1.3958,2.541915223,6.88,-2.029,7.172952042,6.136,-2.029,6.46276543,0.744,0,0.744
31/03/2020 06:00,8.3643,-1.2527,8.45758664,7.8275,-2.1925,8.128764513,0.5368,0.9398,1.082302305,7.9887,-2.1925,8.284104293,7.8275,-2.1925,8.128764513,0.1612,0,0.1612
31/03/2020 06:30,8.3768,-0.4169,8.387167809,6.62,-1.9885,6.912201693,1.7568,1.5716,2.35717475,7.988,-1.8887,8.208247784,6.62,-1.9885,6.912201693,1.368,0.0998,1.371635535
31/03/2020 07:00,9.1656,-0.163,9.167049272,6.782,-1.966,7.061209528,2.3836,1.803,2.988705064,8.5062,-1.7654,8.687466581,6.782,-1.966,7.061209528,1.7242,0.2006,1.735830061
31/03/2020 07:30,9.72,-0.0108,9.720006,6.045,-1.709,6.281934893,3.675,1.6982,4.048395761,8.9184,-1.5006,9.043763537,6.045,-1.709,6.281934893,2.8734,0.2084,2.880947434
31/03/2020 08:00,10.7931,0.2638,10.79632336,8.2395,-1.76,8.425375971,2.5536,2.0238,3.258318493,9.1919,-1.3932,9.29688291,8.2395,-1.76,8.425375971,0.9524,0.3668,1.020591985
31/03/2020 08:30,11.9016,0.4808,11.9113077,10.21,-1.707,10.35171237,1.6916,2.1878,2.765498038,10.499,-1.5352,10.61064748,10.21,-1.707,10.35171237,0.289,0.1718,0.336208626
31/03/2020 09:00,12.786,1.212,12.84331499,10.167,-2.224,10.40740434,2.619,3.436,4.320330659,10.9898,-0.8108,11.01966881,10.167,-2.224,10.40740434,0.8228,1.4132,1.635277982
31/03/2020 09:30,13.2391,1.4913,13.32282795,8.0915,-2.2565,8.400247883,5.1476,3.7478,6.367400616,10.8189,-0.4479,10.82816751,8.0915,-2.2565,8.400247883,2.7274,1.8086,3.272574632
31/03/2020 10:00,13.0558,0.9027,13.08696989,8.608,-1.8045,8.795105699,4.4478,2.7072,5.206904712,10.5146,-0.8733,10.55080405,8.608,-1.8045,8.795105699,1.9066,0.9312,2.121852257
31/03/2020 10:30,13.214,0.9957,13.25146084,6.97,-1.3035,7.090840024,6.244,2.2992,6.653860281,10.2762,-0.8869,10.31440149,6.97,-1.3035,7.090840024,3.3062,0.4166,3.33234362
31/03/2020 11:00,13.234,1.0125,13.2726754,8.145,-1.3155,8.250549391,5.089,2.328,5.596204517,10.6286,-0.8701,10.66415547,8.145,-1.3155,8.250549391,2.4836,0.4454,2.52322217
31/03/2020 11:30,12.4017,0.821,12.42884564,8.3965,-1.412,8.514396999,4.0052,2.233,4.585620573,9.9835,-1.1308,10.047337,8.3965,-1.412,8.514396999,1.587,0.2812,1.611720336
31/03/2020 12:00,12.2087,0.7829,12.23377653,8.6615,-1.4175,8.776724247,3.5472,2.2004,4.174252987,10.2341,-1.1823,10.30216657,8.6615,-1.4175,8.776724247,1.5726,0.2352,1.590091129
31/03/2020 12:30,12.0615,0.7414,12.08426482,7.3095,-1.147,7.39894582,4.752,1.8884,5.113468349,10.8577,-1.0394,10.90733706,7.3095,-1.147,7.39894582,3.5482,0.1076,3.549831123
31/03/2020 13:00,12.0833,0.7973,12.10957581,6.8695,-1.3465,7.000220889,5.2138,2.1438,5.637338812,10.7987,-1.0297,10.84768195,6.8695,-1.3465,7.000220889,3.9292,0.3168,3.941950644
31/03/2020 13:30,12.1798,0.7498,12.20285737,7.04,-1.272,7.153990774,5.1398,2.0218,5.52315302,11.0606,-1.0378,11.10918094,7.04,-1.272,7.153990774,4.0206,0.2342,4.0274153
31/03/2020 14:00,11.3975,0.7252,11.4205482,7.6755,-1.648,7.850427011,3.722,2.3732,4.414222722,10.6333,-1.1844,10.69905941,7.6755,-1.648,7.850427011,2.9578,0.4636,2.993911455
31/03/2020 14:30,11.2248,0.6078,11.24124352,8.604,-1.918,8.81518803,2.6208,2.5258,3.639815693,10.0958,-1.3458,10.18510458,8.604,-1.918,8.81518803,1.4918,0.5722,1.597773476
31/03/2020 15:00,10.9828,0.2366,10.98534821,7.833,-1.981,8.079619422,3.1498,2.2176,3.852140937,10.308,-0.6014,10.32552885,7.833,-1.981,8.079619422,2.475,1.3796,2.833535099
31/03/2020 15:30,10.8018,-0.0456,10.80189625,7.218,-1.886,7.460329751,3.5838,1.8404,4.028733622,9.955,-0.7676,9.984549803,7.218,-1.886,7.460329751,2.737,1.1184,2.956685232
31/03/2020 16:00,10.7978,-0.1193,10.79845903,6.209,-2.0135,6.527316696,4.5888,1.8942,4.964381037,10.0614,-0.7943,10.09270442,6.209,-2.0135,6.527316696,3.8524,1.2192,4.040722015
31/03/2020 16:30,11.0513,-0.2006,11.05312047,5.6455,-2.067,6.012001268,5.4058,1.8664,5.7189267,10.2555,-0.8516,10.290797,5.6455,-2.067,6.012001268,4.61,1.2154,4.767525266
31/03/2020 17:00,11.3505,-0.1959,11.35219041,5.4245,-1.8855,5.74284864,5.926,1.6896,6.162160673,10.6921,-0.8535,10.72611135,5.4245,-1.8855,5.74284864,5.2676,1.032,5.367740098
31/03/2020 17:30,11.7676,-0.0789,11.7678645,4.627,-1.7675,4.95309855,7.1406,1.6886,7.337543071,11.1128,-0.7315,11.13684947,4.627,-1.7675,4.95309855,6.4858,1.036,6.568020831
31/03/2020 18:00,12.4224,0.0474,12.42249043,4.077,-1.577,4.371367978,8.3454,1.6244,8.502021908,11.8194,-0.5996,11.83459913,4.077,-1.577,4.371367978,7.7424,0.9774,7.803849596
31/03/2020 18:30,12.7409,0.1497,12.74177942,3.2925,-1.4575,3.600675284,9.4484,1.6072,9.584119907,12.0267,-0.5061,12.03734398,3.2925,-1.4575,3.600675284,8.7342,0.9514,8.785864306
31/03/2020 19:00,13.1075,0.1985,13.10900296,2.9105,-1.4585,3.255492666,10.197,1.657,10.33075302,12.4107,-0.4525,12.41894644,2.9105,-1.4585,3.255492666,9.5002,1.006,9.553315448
31/03/2020 19:30,12.9605,0.1565,12.96144485,2.6405,-1.3105,2.947821314,10.32,1.467,10.4237464,12.3039,-0.4809,12.31329444,2.6405,-1.3105,2.947821314,9.6634,0.8296,9.698945083
31/03/2020 20:00,12.724,0.0734,12.72421171,2.231,-1.142,2.506297069,10.493,1.2154,10.56315512,12.1488,-0.5612,12.16175509,2.231,-1.142,2.506297069,9.9178,0.5808,9.934791668
31/03/2020 20:30,12.8385,-0.0254,12.83852513,2.1335,-1.091,2.39626861,10.705,1.0656,10.75790539,12.3255,-0.659,12.3431046,2.1335,-1.091,2.39626861,10.192,0.432,10.20115131
31/03/2020 21:00,12.423,-0.1285,12.42366457,1.543,-0.9675,1.821237285,10.88,0.839,10.91230136,11.5322,-0.7275,11.55512411,1.543,-0.9675,1.821237285,9.9892,0.24,9.992082698
31/03/2020 21:30,11.585,-0.1348,11.58578422,1.326,-0.514,1.422136421,10.259,0.3792,10.26600573,11.0192,-0.514,11.03118147,1.326,-0.514,1.422136421,9.6932,0,9.6932
31/03/2020 22:00,10.8231,-0.3832,10.82988162,1.4955,-0.797,1.69461773,9.3276,0.4138,9.336774186,10.2835,-0.797,10.31433862,1.4955,-0.797,1.69461773,8.788,0,8.788
31/03/2020 22:30,10.288,-0.5048,10.30037703,1.695,-1.077,2.008221601,8.593,0.5722,8.612030065,9.6544,-1.077,9.714286817,1.695,-1.077,2.008221601,7.9594,0,7.9594
31/03/2020 23:00,9.3575,-0.6237,9.378262522,1.4855,-1.1075,1.85290758,7.872,0.4838,7.886852759,8.8507,-1.1075,8.919722347,1.4855,-1.1075,1.85290758,7.3652,0,7.3652
31/03/2020 23:30,8.8703,-0.6991,8.897806634,1.8305,-1.5305,2.386034472,7.0398,0.8314,7.088724145,8.4267,-1.3423,8.53293866,1.8305,-1.5305,2.386034472,6.5962,0.1882,6.598884275
01/04/2020 00:00,8.2741,-0.2475,8.277800859,1.9275,-0.3455,1.958220238,6.3466,0.098,6.34735658,7.6867,-0.3225,7.693462364,1.9275,-0.3455,1.958220238,5.7592,0.023,5.759245926
01/04/2020 00:30,8.3368,-0.3275,8.343230219,2.618,-0.3275,2.638404868,5.7188,0,5.7188,7.8192,-0.3275,7.826055513,2.618,-0.3275,2.638404868,5.2012,0,5.2012
01/04/2020 01:00,7.9267,-0.2615,7.931012239,1.9545,-0.2615,1.971915946,5.9722,0,5.9722,7.6157,-0.2615,7.620188235,1.9545,-0.2615,1.971915946,5.6612,0,5.6612
01/04/2020 01:30,7.7073,-0.2445,7.711177183,1.9145,-0.2445,1.930049352,5.7928,0,5.7928,7.5391,-0.2445,7.543063639,1.9145,-0.2445,1.930049352,5.6246,0,5.6246
01/04/2020 02:00,7.7706,0.0393,7.77069938,1.666,-0.3955,1.712301448,6.1046,0.4348,6.120064722,7.7658,-0.3657,7.774405838,1.666,-0.3955,1.712301448,6.0998,0.0298,6.099872792
01/04/2020 02:30,7.5472,0.0519,7.547378449,1.168,-0.7555,1.391044302,6.3792,0.8074,6.430092332,7.578,-0.7555,7.615567231,1.168,-0.7555,1.391044302,6.41,0,6.41
01/04/2020 03:00,7.5456,0.1238,7.54661552,0.981,-0.768,1.245867168,6.5646,0.8918,6.62489852,7.5368,-0.768,7.575828551,0.981,-0.768,1.245867168,6.5558,0,6.5558
01/04/2020 03:30,7.3846,0.0359,7.384687263,1.036,-0.8435,1.335959674,6.3486,0.8794,6.409217294,7.3788,-0.8435,7.426855438,1.036,-0.8435,1.335959674,6.3428,0,6.3428
01/04/2020 04:00,7.2219,0.0659,7.222200663,0.9435,-0.8135,1.245782686,6.2784,0.8794,6.339688551,7.2469,-0.8135,7.292416737,0.9435,-0.8135,1.245782686,6.3034,0,6.3034
01/04/2020 04:30,7.2774,0.0574,7.277626366,1.022,-0.846,1.326725292,6.2554,0.9034,6.320297518,7.3744,-0.846,7.422768443,1.022,-0.846,1.326725292,6.3524,0,6.3524
01/04/2020 05:00,7.2707,0.0426,7.270824798,1.2265,-0.902,1.522467159,6.0442,0.9446,6.117566738,7.3879,-0.902,7.442759596,1.2265,-0.902,1.522467159,6.1614,0,6.1614
01/04/2020 05:30,7.1716,-0.0331,7.171676385,1.211,-0.9125,1.516303812,5.9606,0.8794,6.025122133,7.2706,-0.9125,7.327638133,1.211,-0.9125,1.516303812,6.0596,0,6.0596
01/04/2020 06:00,7.0054,0.0312,7.005469477,0.821,-0.709,1.084768178,6.1844,0.7402,6.228539106,7.1148,-0.709,7.150039164,0.821,-0.709,1.084768178,6.2938,0,6.2938
01/04/2020 06:30,7.8776,0.3375,7.884826441,0.502,-0.6925,0.855312954,7.3756,1.03,7.447172306,7.965,-0.6925,7.995047295,0.502,-0.6925,0.855312954,7.463,0,7.463
01/04/2020 07:00,8.425,0.428,8.435864449,0.623,-0.918,1.109438146,7.802,1.346,7.917254575,8.4864,-0.918,8.535907038,0.623,-0.918,1.109438146,7.8634,0,7.8634
01/04/2020 07:30,9.1733,0.6314,9.195004016,0.8645,-0.607,1.056318726,8.3088,1.2384,8.400582837,9.2203,-0.606,9.240193076,0.8645,-0.607,1.056318726,8.3558,0.001,8.35580006
01/04/2020 08:00,9.7206,0.3296,9.72618633,0.929,-0.326,0.984538978,8.7916,0.6556,8.816010544,9.786,-0.326,9.791428496,0.929,-0.326,0.984538978,8.857,0,8.857
01/04/2020 08:30,10.3655,0.1672,10.36684842,1.1715,-0.282,1.204963174,9.194,0.4492,9.204966955,10.4423,-0.281,10.44608014,1.1715,-0.282,1.204963174,9.2708,0.001,9.270800054
01/04/2020 09:00,10.8966,0.2975,10.90066043,1.384,-0.2555,1.407386319,9.5126,0.553,9.528660334,10.9312,-0.2479,10.9340106,1.384,-0.2555,1.407386319,9.5472,0.0076,9.547203025
01/04/2020 09:30,11.3924,0.3304,11.39719009,1.705,-0.166,1.713061879,9.6874,0.4964,9.700109882,11.4202,-0.1632,11.42136604,1.705,-0.166,1.713061879,9.7152,0.0028,9.715200403
01/04/2020 10:00,11.7433,0.4009,11.75014109,1.7795,-0.0935,1.781954685,9.9638,0.4944,9.97605843,11.7577,-0.0925,11.75806385,1.7795,-0.0935,1.781954685,9.9782,0.001,9.97820005
01/04/2020 10:30,12.1751,0.4828,12.18466889,2.9945,-0.048,2.994884681,9.1806,0.5308,9.195931981,12.2499,-0.0452,12.24998339,2.9945,-0.048,2.994884681,9.2554,0.0028,9.255400424
01/04/2020 11:00,12.3551,0.4888,12.36476532,3.9945,0.102,3.995802078,8.3606,0.3868,8.369542795,12.4281,0.102,12.42851856,3.9945,0.102,3.995802078,8.4336,0,8.4336
01/04/2020 11:30,11.9675,0.6435,11.98478821,2.8445,0.0175,2.844553831,9.123,0.626,9.144452143,11.9981,0.0175,11.99811276,2.8445,0.0175,2.844553831,9.1536,0,9.1536
01/04/2020 12:00,12.2425,0.7608,12.26611686,3.0475,-0.562,3.098886937,9.195,1.3228,9.289662257,12.1329,-0.562,12.14590904,3.0475,-0.562,3.098886937,9.0854,0,9.0854
01/04/2020 12:30,12.8949,0.8323,12.92173244,3.3495,-0.6875,3.41932837,9.5454,1.5198,9.665632581,12.7039,-0.6875,12.7224892,3.3495,-0.6875,3.41932837,9.3544,0,9.3544
01/04/2020 13:00,13.04,0.9589,13.07520895,2.277,-0.5945,2.353329397,10.763,1.5534,10.87452162,12.741,-0.5945,12.75486226,2.277,-0.5945,2.353329397,10.464,0,10.464
01/04/2020 13:30,13.2225,0.9388,13.25578559,2.2165,-0.724,2.331747896,11.006,1.6628,11.13090023,12.7335,-0.7038,12.75293522,2.2165,-0.724,2.331747896,10.517,0.0202,10.5170194
01/04/2020 14:00,13.2915,0.8202,13.31678266,2.3255,-0.955,2.513956095,10.966,1.7752,11.1087574,12.5685,-0.8474,12.59703453,2.3255,-0.955,2.513956095,10.243,0.1076,10.24356514
01/04/2020 14:30,12.7594,0.4029,12.76575955,2.905,-1.0055,3.074094216,9.8544,1.4084,9.954536148,12.4982,-0.2451,12.50060308,2.905,-1.0055,3.074094216,9.5932,0.7604,9.623289167
01/04/2020 15:00,12.5225,0.4455,12.53042204,2.3575,-1.0215,2.569293385,10.165,1.467,10.27031226,12.2783,-0.1987,12.27990768,2.3575,-1.0215,2.569293385,9.9208,0.8228,9.954861751
01/04/2020 15:30,12.6395,0.3621,12.64468571,2.4775,-1.4725,2.882058726,10.162,1.8346,10.32627722,12.4673,-0.2821,12.47049116,2.4775,-1.4725,2.882058726,9.9898,1.1904,10.06047495
01/04/2020 16:00,12.6545,0.7943,12.67940388,1.7565,-1.0605,2.051816878,10.898,1.8548,11.05471334,12.0135,-0.4471,12.02181686,1.7565,-1.0605,2.051816878,10.257,0.6134,10.27532523
01/04/2020 16:30,13.489,1.0619,13.53073363,2.336,-1.4965,2.774240121,11.153,2.5584,11.44267537,12.508,-0.5009,12.5180256,2.336,-1.4965,2.774240121,10.172,0.9956,10.2206068
01/04/2020 17:00,13.5895,0.9751,13.62443871,2.9235,-1.1975,3.159249674,10.666,2.1726,10.88502397,12.8095,-0.5649,12.82195002,2.9235,-1.1975,3.159249674,9.886,0.6326,9.906219196
01/04/2020 17:30,13.6535,0.9364,13.68557296,2.8555,-1.094,3.057894087,10.798,2.0304,10.98723478,12.8575,-0.591,12.87107561,2.8555,-1.094,3.057894087,10.002,0.503,10.01463993
01/04/2020 18:00,14.1615,1.0086,14.19737145,2.7965,-1.451,3.150525869,11.365,2.4596,11.62810634,13.0795,-0.5496,13.09104199,2.7965,-1.451,3.150525869,10.283,0.9014,10.32243241
01/04/2020 18:30,14.119,1.0307,14.15657104,2.523,-1.5595,2.966069664,11.596,2.5902,11.88176553,13.534,-0.5063,13.5434669,2.523,-1.5595,2.966069664,11.011,1.0532,11.06125451
01/04/2020 19:00,14.197,0.859,14.22296347,2.8,-1.518,3.185015542,11.397,2.377,11.64223939,13.273,-0.5474,13.28428304,2.8,-1.518,3.185015542,10.473,0.9706,10.5178797
01/04/2020 19:30,13.923,0.8096,13.9465186,3.286,-1.578,3.645254449,10.637,2.3876,10.90166972,13.096,-0.6728,13.11327098,3.286,-1.578,3.645254449,9.81,0.9052,9.851674327
01/04/2020 20:00,13.4575,0.7589,13.47888109,2.9235,-1.6545,3.359199681,10.534,2.4134,10.80692628,12.8039,-0.7205,12.82415594,2.9235,-1.6545,3.359199681,9.8804,0.934,9.9244476
01/04/2020 20:30,13.5995,0.7604,13.62074185,2.9375,-1.514,3.304709102,10.662,2.2744,10.90188696,12.8727,-0.7162,12.89260826,2.9375,-1.514,3.304709102,9.9352,0.7978,9.967180337
01/04/2020 21:00,12.8875,0.528,12.89831153,2.5325,-1.706,3.053521287,10.355,2.234,10.59324223,12.3265,-0.8928,12.35879015,2.5325,-1.706,3.053521287,9.794,0.8132,9.827702185
01/04/2020 21:30,12.0665,0.2098,12.06832376,2.1185,-1.884,2.835048192,9.948,2.0938,10.16595802,11.6389,-0.9644,11.67878678,2.1185,-1.884,2.835048192,9.5204,0.9196,9.564710153
01/04/2020 22:00,11.0334,-0.5519,11.04719463,2.212,-1.6175,2.740301124,8.8214,1.0656,8.885527633,10.8828,-1.2507,10.95443227,2.212,-1.6175,2.740301124,8.6708,0.3668,8.678554884
01/04/2020 22:30,10.2743,-0.2475,10.27728061,1.6505,-0.3895,1.695836224,8.6238,0.142,8.624969011,10.0861,-0.3837,10.09339581,1.6505,-0.3895,1.695836224,8.4356,0.0058,8.435601994
01/04/2020 23:00,9.7737,-0.5047,9.786722321,2.5285,-0.9175,2.689817559,7.2452,0.4128,7.256950246,9.5711,-0.9175,9.614975895,2.5285,-0.9175,2.689817559,7.0426,0,7.0426
01/04/2020 23:30,9.2251,-0.5252,9.240038152,3.2145,-1.324,3.476490508,6.0106,0.7988,6.063447353,9.1281,-1.301,9.22034764,3.2145,-1.324,3.476490508,5.9136,0.023,5.913644727
02/04/2020 00:00,9.1553,-0.2301,9.158191093,4.4205,-1.7805,4.765605995,4.7348,1.5504,4.982175348,8.9219,-1.3591,9.024824232,4.4205,-1.7805,4.765605995,4.5014,0.4214,4.52108172
02/04/2020 00:30,8.5211,0.0197,8.521122772,3.0395,-1.4155,3.352939084,5.4816,1.4352,5.666368996,8.1919,-1.3703,8.305717772,3.0395,-1.4155,3.352939084,5.1524,0.0452,5.152598257
02/04/2020 01:00,8.3831,0.0511,8.383255741,2.3955,-1.6125,2.887659346,5.9876,1.6636,6.214412178,8.0125,-1.3955,8.133116039,2.3955,-1.6125,2.887659346,5.617,0.217,5.621190088
02/04/2020 01:30,8.0085,0.1398,8.009720113,1.0725,-1.185,1.59827446,6.936,1.3248,7.061387331,7.7829,-1.1822,7.872174366,1.0725,-1.185,1.59827446,6.7104,0.0028,6.710400584
02/04/2020 02:00,7.8937,0.0828,7.894134248,1.4175,-1.242,1.884640616,6.4762,1.3248,6.610314779,7.5933,-1.2392,7.69375211,1.4175,-1.242,1.884640616,6.1758,0.0028,6.175800635
02/04/2020 02:30,7.8452,0.0612,7.845438705,1.607,-1.303,2.06887844,6.2382,1.3642,6.385622983,7.607,-1.277,7.713441385,1.607,-1.303,2.06887844,6,0.026,6.000056333
02/04/2020 03:00,7.8078,-0.0528,7.807978527,3.696,-1.801,4.111449501,4.1118,1.7482,4.468008782,7.6858,-1.4794,7.826886099,3.696,-1.801,4.111449501,3.9898,0.3216,4.002740386
02/04/2020 03:30,7.5489,-0.0964,7.549515492,2.3015,-1.809,2.927350893,5.2474,1.7126,5.519801221,7.4587,-1.547,7.617441479,2.3015,-1.809,2.927350893,5.1572,0.262,5.163850873
02/04/2020 04:00,7.5007,-0.1446,7.502093684,2.6565,-1.817,3.218459453,4.8442,1.6724,5.12476296,7.3193,-1.5894,7.489882833,2.6565,-1.817,3.218459453,4.6628,0.2276,4.668351486
02/04/2020 04:30,7.543,-0.1324,7.544161899,2.62,-1.702,3.12429256,4.923,1.5696,5.16716297,7.491,-1.5532,7.650327525,2.62,-1.702,3.12429256,4.871,0.1488,4.873272252
02/04/2020 05:00,7.3884,0.0078,7.388404117,1.518,-1.343,2.026813509,5.8704,1.3508,6.0238075,7.3568,-1.3122,7.472909412,1.518,-1.343,2.026813509,5.8388,0.0308,5.838881235
02/04/2020 05:30,7.4985,0.0357,7.498584983,1.3045,-1.2805,1.827949808,6.194,1.3162,6.332299617,7.4313,-1.2709,7.539191369,1.3045,-1.2805,1.827949808,6.1268,0.0096,6.126807521
02/04/2020 06:00,7.6448,0.1129,7.64563362,1.277,-1.1035,1.687732577,6.3678,1.2164,6.482939596,7.6006,-1.0727,7.675923765,1.277,-1.1035,1.687732577,6.3236,0.0308,6.323675007
02/04/2020 06:30,8.5842,0.3007,8.589465067,2.422,-1.2105,2.707654751,6.1622,1.5112,6.344795842,8.5584,-0.9397,8.609834299,2.422,-1.2105,2.707654751,6.1364,0.2708,6.14237231
02/04/2020 07:00,9.2956,0.3857,9.303598436,4.847,-1.8165,5.176203363,4.4486,2.2022,4.963841939,9.3062,-1.1177,9.373079095,4.847,-1.8165,5.176203363,4.4592,0.6988,4.513622279
02/04/2020 07:30,9.4167,0.4412,9.427030091,2.8215,-1.045,3.00880163,6.5952,1.4862,6.760580854,9.4167,-0.901,9.459706121,2.8215,-1.045,3.00880163,6.5952,0.144,6.596771865
02/04/2020 08:00,10.1662,0.3619,10.17263948,3.691,-0.6595,3.749456127,6.4752,1.0214,6.555263,10.1606,-0.6595,10.18198078,3.691,-0.6595,3.749456127,6.4696,0,6.4696
02/04/2020 08:30,11.2152,0.2744,11.21855634,5.483,-0.536,5.509136502,5.7322,0.8104,5.789202449,10.835,-0.536,10.84824967,5.483,-0.536,5.509136502,5.352,0,5.352
02/04/2020 09:00,11.6551,0.4114,11.66235851,4.2045,-0.587,4.245278466,7.4506,0.9984,7.51719648,11.1875,-0.587,11.20288915,4.2045,-0.587,4.245278466,6.983,0,6.983
02/04/2020 09:30,11.9022,0.2541,11.90491208,4.202,-1.1955,4.368755458,7.7002,1.4496,7.835459157,11.6852,-0.4947,11.69566702,4.202,-1.1955,4.368755458,7.4832,0.7008,7.515943246
02/04/2020 10:00,12.0525,0.4101,12.05947504,1.9955,-0.6785,2.107696017,10.057,1.0886,10.1157451,11.6973,0.0539,11.69742418,1.9955,-0.6785,2.107696017,9.7018,0.7324,9.729405583
02/04/2020 10:30,12.6772,0.4844,12.68645117,2.867,-0.876,2.997843392,9.8102,1.3604,9.904075535,12.3634,0.1244,12.36402584,2.867,-0.876,2.997843392,9.4964,1.0004,9.548948273
02/04/2020 11:00,12.873,0.5611,12.88522263,2.432,-0.8915,2.590250229,10.441,1.4526,10.54156192,12.3536,0.2115,12.35541036,2.432,-0.8915,2.590250229,9.9216,1.103,9.982722853
