Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/04/2020 11:30,13.3025,0.7764,13.32513802,2.1985,-0.585,2.275000495,11.104,1.3614,11.18714557,12.7415,0.4278,12.74867974,2.1985,-0.585,2.275000495,10.543,1.0128,10.59153496
02/04/2020 12:00,13.6615,0.9348,13.6934449,2.4215,0.016,2.421552859,11.24,0.9188,11.27749056,13.0225,0.424,13.02940069,2.4215,0.016,2.421552859,10.601,0.408,10.60884843
02/04/2020 12:30,14.7095,1.7303,14.81091923,2.7135,-0.6765,2.796557616,11.996,2.4068,12.23506037,14.0915,0.4975,14.10027938,2.7135,-0.6765,2.796557616,11.378,1.174,11.43840723
02/04/2020 13:00,14.937,1.4596,15.00814449,3.719,-0.664,3.777811139,11.218,2.1236,11.41723263,13.823,0.2154,13.82467816,3.719,-0.664,3.777811139,10.104,0.8794,10.14219702
02/04/2020 13:30,14.5905,1.2996,14.64826442,3.8425,-0.897,3.945809834,10.748,2.1966,10.97016661,13.2303,0.039,13.23035748,3.8425,-0.897,3.945809834,9.3878,0.936,9.434346021
02/04/2020 14:00,13.9015,1.2533,13.95788176,3.5925,-1.2505,3.803919886,10.309,2.5038,10.60869905,12.6339,-0.0179,12.63391268,3.5925,-1.2505,3.803919886,9.0414,1.2326,9.125032423
02/04/2020 14:30,14.2045,1.3357,14.26716211,3.3705,-1.3955,3.647970737,10.834,2.7312,11.17295885,12.5971,0.0455,12.59718217,3.3705,-1.3955,3.647970737,9.2266,1.441,9.338448938
02/04/2020 15:00,13.729,0.4312,13.73576989,3.416,-0.885,3.528778967,10.313,1.3162,10.39665097,11.8996,-0.671,11.91850331,3.416,-0.885,3.528778967,8.4836,0.214,8.486298661
02/04/2020 15:30,14.554,0.4154,14.55992696,3.64,-0.971,3.767285628,10.914,1.3864,11.00170446,11.7684,-0.2462,11.77097502,3.64,-0.971,3.767285628,8.1284,0.7248,8.160650807
02/04/2020 16:00,14.6645,0.1949,14.66579511,3.7515,-0.9695,3.874749347,10.913,1.1644,10.97494403,11.5641,-0.2043,11.56590452,3.7515,-0.9695,3.874749347,7.8126,0.7652,7.849984064
02/04/2020 16:30,15.0594,0.1598,15.06024782,6.743,-1.36,6.878782523,8.3164,1.5198,8.454129228,12.4916,-0.2762,12.49465314,6.743,-1.36,6.878782523,5.7486,1.0838,5.849873879
02/04/2020 17:00,15.0905,0.1805,15.09157946,8.4905,-0.6355,8.51424985,6.6,0.816,6.650252326,12.9209,-0.4693,12.92941991,8.4905,-0.6355,8.51424985,4.4304,0.1662,4.433516279
02/04/2020 17:30,14.5599,0.4403,14.56655595,5.6425,-0.6685,5.681962557,8.9174,1.1088,8.986070342,12.5997,-0.5197,12.61041348,5.6425,-0.6685,5.681962557,6.9572,0.1488,6.958791079
02/04/2020 18:00,14.207,0.2222,14.20873752,3.969,-0.756,4.040358524,10.238,0.9782,10.28462538,12.2768,-0.6792,12.29557363,3.969,-0.756,4.040358524,8.3078,0.0768,8.308154974
02/04/2020 18:30,14.1835,0.3118,14.18692678,2.9975,-0.631,3.063195594,11.186,0.9428,11.22566113,12.6801,-0.5906,12.69384671,2.9975,-0.631,3.063195594,9.6826,0.0404,9.682684283
02/04/2020 19:00,14.5755,0.3344,14.5793355,3.3415,-0.782,3.431784703,11.234,1.1164,11.2893359,12.2781,-0.661,12.29587982,3.3415,-0.782,3.431784703,8.9366,0.121,8.937419122
02/04/2020 19:30,14.5975,0.303,14.60064434,4.2785,-0.949,4.382483685,10.319,1.252,10.39467484,12.4521,-0.6984,12.47167018,4.2785,-0.949,4.382483685,8.1736,0.2506,8.177440756
02/04/2020 20:00,14.1202,0.063,14.12034054,4.708,-1.162,4.849279122,9.4122,1.225,9.491582262,12.3286,-0.9422,12.36455089,4.708,-1.162,4.849279122,7.6206,0.2198,7.623769173
02/04/2020 20:30,13.4373,-0.1646,13.43830809,4.6465,-1.619,4.920479982,8.7908,1.4544,8.910299883,12.5607,-1.0238,12.60235498,4.6465,-1.619,4.920479982,7.9142,0.5952,7.936549923
02/04/2020 21:00,12.6696,-0.3341,12.67400438,3.107,-0.8065,3.209967484,9.5626,0.4724,9.574261356,11.5138,-0.8065,11.54201164,3.107,-0.8065,3.209967484,8.4068,0,8.4068
02/04/2020 21:30,11.5428,-0.4276,11.55071745,1.984,-0.563,2.062334842,9.5588,0.1354,9.55975892,10.8698,-0.563,10.88437049,1.984,-0.563,2.062334842,8.8858,0,8.8858
02/04/2020 22:00,10.8483,-0.53,10.86123901,1.1465,-0.82,1.409561013,9.7018,0.29,9.70613328,10.2819,-0.82,10.31454641,1.1465,-0.82,1.409561013,9.1354,0,9.1354
02/04/2020 22:30,10.424,-0.3134,10.42871016,1.135,-1.236,1.678070618,9.289,0.9226,9.334704696,9.8606,-1.187,9.93178742,1.135,-1.236,1.678070618,8.7256,0.049,8.725737583
02/04/2020 23:00,9.772,0.0293,9.772043926,1.083,-0.7695,1.32854027,8.689,0.7988,8.725640517,9.194,-0.7695,9.226145796,1.083,-0.7695,1.32854027,8.111,0,8.111
02/04/2020 23:30,9.1818,0.0545,9.181961745,1.134,-1.0505,1.545802785,8.0478,1.105,8.123306583,8.7334,-1.0505,8.796352983,1.134,-1.0505,1.545802785,7.5994,0,7.5994
03/04/2020 00:00,8.569,0.0331,8.569063928,1.081,-0.9845,1.462122173,7.488,1.0176,7.556828287,8.1322,-0.9845,8.191575983,1.081,-0.9845,1.462122173,7.0512,0,7.0512
03/04/2020 00:30,8.184,-0.0745,8.184339084,1.365,-1.1315,1.772996686,6.819,1.057,6.900435494,7.6992,-1.1287,7.781493708,1.365,-1.1315,1.772996686,6.3342,0.0028,6.334200619
03/04/2020 01:00,7.948,-0.2621,7.952320442,1.996,-1.5035,2.49890541,5.952,1.2414,6.080080424,7.3692,-1.5035,7.521011959,1.996,-1.5035,2.49890541,5.3732,0,5.3732
03/04/2020 01:30,7.5205,-0.3519,7.528728569,2.7695,-1.2965,3.057947433,4.751,0.9446,4.843993204,7.1875,-1.2965,7.303497005,2.7695,-1.2965,3.057947433,4.418,0,4.418
03/04/2020 02:00,7.4897,-0.2778,7.494850161,2.5745,-1.019,2.768828498,4.9152,0.7412,4.970771417,7.3063,-1.019,7.377017059,2.5745,-1.019,2.768828498,4.7318,0,4.7318
03/04/2020 02:30,7.4755,-0.2818,7.480809548,3.3685,-0.997,3.512947658,4.107,0.7152,4.168807988,7.2863,-0.997,7.354194496,3.3685,-0.997,3.512947658,3.9178,0,3.9178
03/04/2020 03:00,7.5214,-0.3228,7.528323705,3.76,-1.254,3.96359887,3.7614,0.9312,3.874953342,7.2016,-1.254,7.309962966,3.76,-1.254,3.96359887,3.4416,0,3.4416
03/04/2020 03:30,7.3308,-0.4777,7.346347795,4.855,-1.5845,5.107021172,2.4758,1.1068,2.71193508,7.2732,-1.5845,7.44379463,4.855,-1.5845,5.107021172,2.4182,0,2.4182
03/04/2020 04:00,6.9748,-0.4739,6.990880935,3.703,-1.3015,3.925061942,3.2718,0.8276,3.3748477,6.9066,-1.3015,7.02815949,3.703,-1.3015,3.925061942,3.2036,0,3.2036
03/04/2020 04:30,7.0483,-0.3963,7.059432455,2.9615,-1.3275,3.245418078,4.0868,0.9312,4.19154717,6.9667,-1.3275,7.092049432,2.9615,-1.3275,3.245418078,4.0052,0,4.0052
03/04/2020 05:00,7.068,-0.3151,7.075020283,2.746,-1.2185,3.004206759,4.322,0.9034,4.415406613,6.8884,-1.2185,6.995341079,2.746,-1.2185,3.004206759,4.1424,0,4.1424
03/04/2020 05:30,7.2233,-0.3921,7.233934289,3.4485,-1.5125,3.765608649,3.7748,1.1204,3.93756412,7.1023,-1.5125,7.261564676,3.4485,-1.5125,3.765608649,3.6538,0,3.6538
03/04/2020 06:00,7.7694,-0.2948,7.774990894,5.375,-1.875,5.692648768,2.3944,1.5802,2.868829622,7.6234,-1.7858,7.829770699,5.375,-1.875,5.692648768,2.2484,0.0892,2.250168705
03/04/2020 06:30,8.7886,-0.0309,8.788654321,5.152,-1.6525,5.410532344,3.6366,1.6216,3.981764197,8.7068,-1.4739,8.830670838,5.152,-1.6525,5.410532344,3.5548,0.1786,3.559283776
03/04/2020 07:00,9.0291,0.0223,9.029127538,4.7955,-1.5925,5.053006679,4.2336,1.6148,4.531108915,8.8929,-1.3977,9.002068412,4.7955,-1.5925,5.053006679,4.0974,0.1948,4.102028011
03/04/2020 07:30,9.2635,0.2756,9.267598805,3.5985,-1.369,3.850112109,5.665,1.6446,5.898892622,9.2827,-1.152,9.353909519,3.5985,-1.369,3.850112109,5.6842,0.217,5.688340588
03/04/2020 08:00,9.7037,0.578,9.720899017,2.2905,-0.334,2.314723796,7.4132,0.912,7.46908818,9.7719,-0.1852,9.773654826,2.2905,-0.334,2.314723796,7.4814,0.1488,7.48287962
03/04/2020 08:30,10.5226,0.7092,10.54647218,2.448,-0.7,2.546115473,8.0746,1.4092,8.196646253,10.5936,-0.3774,10.60032036,2.448,-0.7,2.546115473,8.1456,0.3226,8.151985655
03/04/2020 09:00,11.0829,0.952,11.12371235,2.6445,-0.633,2.71920379,8.4384,1.585,8.585966431,11.0887,-0.5274,11.101235,2.6445,-0.633,2.71920379,8.4442,0.1056,8.444860271
03/04/2020 09:30,11.6178,1.1689,11.67645511,2.683,-0.5275,2.734363774,8.9348,1.6964,9.094417189,11.5592,-0.3163,11.56352673,2.683,-0.5275,2.734363774,8.8762,0.2112,8.878712287
03/04/2020 10:00,12.0265,1.1849,12.08472963,3.6485,-0.6095,3.699059678,8.378,1.7944,8.568007666,11.9669,-0.3023,11.97071764,3.6485,-0.6095,3.699059678,8.3184,0.3072,8.324070543
03/04/2020 10:30,12.6276,1.2614,12.69044569,4.911,-0.695,4.959934072,7.7166,1.9564,7.960742209,12.3482,-0.2362,12.35045884,4.911,-0.695,4.959934072,7.4372,0.4588,7.451338221
03/04/2020 11:00,12.9671,1.245,13.0267305,6.1885,-0.894,6.252740859,6.7786,2.139,7.108075616,12.5667,-0.2614,12.5694184,6.1885,-0.894,6.252740859,6.3782,0.6326,6.409494364
03/04/2020 11:30,12.9152,1.1257,12.96416567,6.105,-0.9845,6.18387138,6.8102,2.1102,7.129640109,12.5812,-0.3817,12.58698885,6.105,-0.9845,6.18387138,6.4762,0.6028,6.504193592
03/04/2020 12:00,12.7883,1.1989,12.84437535,4.9345,-0.7865,4.996786217,7.8538,1.9854,8.100863386,12.4735,-0.3027,12.47717234,4.9345,-0.7865,4.996786217,7.539,0.4838,7.554507492
03/04/2020 12:30,12.9109,1.2306,12.9694146,5.4815,-0.771,5.535456914,7.4294,2.0016,7.694308736,12.7325,-0.2622,12.73519945,5.4815,-0.771,5.535456914,7.251,0.5088,7.268829234
03/04/2020 13:00,12.8606,1.246,12.92081841,5.215,-0.793,5.274947772,7.6456,2.039,7.91282,12.777,-0.2468,12.77938337,5.215,-0.793,5.274947772,7.562,0.5462,7.581700234
03/04/2020 13:30,12.8452,1.1602,12.89748918,5.408,-1.044,5.507848945,7.4372,2.2042,7.75696084,12.6906,-0.3308,12.69491067,5.408,-1.044,5.507848945,7.2826,0.7132,7.317439238
03/04/2020 14:00,12.9025,1.02,12.94275497,6.0155,-1.237,6.141368679,6.887,2.257,7.247400775,12.6837,-0.4862,12.69301525,6.0155,-1.237,6.141368679,6.6682,0.7508,6.710334707
03/04/2020 14:30,12.1291,0.0282,12.12913278,5.1575,-1.411,5.34702976,6.9716,1.4392,7.118602616,11.7969,-1.0424,11.84286483,5.1575,-1.411,5.34702976,6.6394,0.3686,6.649623923
03/04/2020 15:00,11.8065,-0.0015,11.8065001,4.1505,-1.3205,4.355498881,7.656,1.319,7.768789932,11.5493,-0.6169,11.56576397,4.1505,-1.3205,4.355498881,7.3988,0.7036,7.432179653
03/04/2020 15:30,11.4535,-0.0269,11.45353159,3.6505,-1.5015,3.947233525,7.803,1.4746,7.941111645,11.2873,-0.7777,11.31406022,3.6505,-1.5015,3.947233525,7.6368,0.7238,7.671023444
03/04/2020 16:00,11.4746,0.469,11.48418069,3.614,-1.019,3.754911051,7.8606,1.488,8.00019852,11.3296,-0.685,11.35028903,3.614,-1.019,3.754911051,7.7156,0.334,7.722825866
03/04/2020 16:30,11.7586,0.5217,11.77016758,3.515,-0.9845,3.650269202,8.2436,1.5062,8.38007037,11.6818,-0.6361,11.69910571,3.515,-0.9845,3.650269202,8.1668,0.3484,8.174228086
03/04/2020 17:00,11.9854,0.643,12.00263563,2.849,-0.872,2.979460522,9.1364,1.515,9.261157053,12.0622,-0.5188,12.07335174,2.849,-0.872,2.979460522,9.2132,0.3532,9.219967705
03/04/2020 17:30,12.1793,0.6578,12.19705085,2.8595,-0.306,2.875826186,9.3198,0.9638,9.369502787,12.0987,-0.2648,12.10159745,2.8595,-0.306,2.875826186,9.2392,0.0412,9.23929186
03/04/2020 18:00,12.6419,0.5095,12.65216289,4.0325,-0.8595,4.123080948,8.6094,1.369,8.717564417,12.0515,-0.6685,12.0700267,4.0325,-0.8595,4.123080948,8.019,0.191,8.021274338
03/04/2020 18:30,12.9655,0.5351,12.97653738,3.1485,-0.7725,3.24188348,9.817,1.3076,9.90370167,12.3607,-0.6353,12.37701541,3.1485,-0.7725,3.24188348,9.2122,0.1372,9.213221623
03/04/2020 19:00,12.833,0.6225,12.84808917,2.651,-0.7725,2.761260084,10.182,1.395,10.27711774,12.0696,-0.5565,12.08242262,2.651,-0.7725,2.761260084,9.4186,0.216,9.421076476
03/04/2020 19:30,12.56,0.6055,12.57458668,2.146,-0.6925,2.254966131,10.414,1.298,10.49457955,12.0906,-0.5485,12.10303518,2.146,-0.6925,2.254966131,9.9446,0.144,9.945642521
03/04/2020 20:00,12.2611,0.5246,12.27231756,2.3425,-0.832,2.485866097,9.9186,1.3566,10.01094349,12.0693,-0.614,12.08490788,2.3425,-0.832,2.485866097,9.7268,0.218,9.729242634
03/04/2020 20:30,12.527,0.5096,12.53736101,2.175,-0.63,2.264403895,10.352,1.1396,10.41453754,12.377,-0.534,12.38851424,2.175,-0.63,2.264403895,10.202,0.096,10.20245167
03/04/2020 21:00,11.691,0.0493,11.69110395,1.342,-0.1975,1.356455031,10.349,0.2468,10.35194239,11.611,-0.1975,11.61267959,1.342,-0.1975,1.356455031,10.269,0,10.269
03/04/2020 21:30,11.1553,-0.1899,11.15691625,1.9475,-0.7045,2.071008571,9.2078,0.5146,9.222168617,11.2097,-0.7045,11.23181616,1.9475,-0.7045,2.071008571,9.2622,0,9.2622
03/04/2020 22:00,10.4484,-0.4093,10.45641378,1.65,-0.5495,1.739094664,8.7984,0.1402,8.799516953,10.4494,-0.5495,10.46383824,1.65,-0.5495,1.739094664,8.7994,0,8.7994
03/04/2020 22:30,9.8724,-0.4518,9.882732669,1.025,-0.591,1.183176234,8.8474,0.1392,8.848494979,9.9242,-0.591,9.941781864,1.025,-0.591,1.183176234,8.8992,0,8.8992
03/04/2020 23:00,9.2675,0.1654,9.268975856,0.8885,0.128,0.897672685,8.379,0.0374,8.379083468,9.3769,0.153,9.378148144,0.8885,0.128,0.897672685,8.4884,0.025,8.488436815
03/04/2020 23:30,8.8138,0.0995,8.814361616,0.888,0.0995,0.893557077,7.9258,0,7.9258,8.9156,0.0995,8.916155203,0.888,0.0995,0.893557077,8.0276,0,8.0276
04/04/2020 00:00,8.1234,-0.5135,8.139613616,1.124,-0.9925,1.499477326,6.9994,0.479,7.015770903,8.2318,-0.9617,8.287786081,1.124,-0.9925,1.499477326,7.1078,0.0308,7.107866732
04/04/2020 00:30,7.7863,-0.5097,7.802964935,1.4435,-1.8565,2.351655693,6.3428,1.3468,6.484210213,7.8881,-1.3669,8.005656576,1.4435,-1.8565,2.351655693,6.4446,0.4896,6.463170841
04/04/2020 01:00,7.1834,-0.7967,7.227445361,1.265,-1.3565,1.854809222,5.9184,0.5598,5.944815775,7.1968,-1.3565,7.323525277,1.265,-1.3565,1.854809222,5.9318,0,5.9318
04/04/2020 01:30,6.7901,-0.749,6.831285312,1.1375,-0.893,1.446151877,5.6526,0.144,5.654433903,6.8237,-0.893,6.88188424,1.1375,-0.893,1.446151877,5.6862,0,5.6862
04/04/2020 02:00,6.8895,-0.5577,6.912035846,1.0065,-0.5625,1.153017129,5.883,0.0048,5.883001958,6.9797,-0.5625,7.002329494,1.0065,-0.5625,1.153017129,5.9732,0,5.9732
04/04/2020 02:30,6.7435,-0.4625,6.759341573,1.0075,-0.4625,1.108585811,5.736,0,5.736,6.8415,-0.4625,6.857115173,1.0075,-0.4625,1.108585811,5.834,0,5.834
04/04/2020 03:00,6.5419,-0.1029,6.542709226,0.9115,-0.1375,0.921812617,5.6304,0.0346,5.630506311,6.6245,-0.1375,6.625926841,0.9115,-0.1375,0.921812617,5.713,0,5.713
04/04/2020 03:30,6.4541,-0.1386,6.455588027,0.9005,-0.152,0.913238331,5.5536,0.0134,5.553616166,6.5069,-0.152,6.508675104,0.9005,-0.152,0.913238331,5.6064,0,5.6064
04/04/2020 04:00,6.3056,-0.1335,6.30701305,0.872,-0.1335,0.882159991,5.4336,0,5.4336,6.3738,-0.1335,6.375197933,0.872,-0.1335,0.882159991,5.5018,0,5.5018
04/04/2020 04:30,6.2215,-0.1725,6.223890945,0.9415,-0.1725,0.957172137,5.28,0,5.28,6.2637,-0.1725,6.266074843,0.9415,-0.1725,0.957172137,5.3222,0,5.3222
04/04/2020 05:00,6.1777,-0.6914,6.216269882,1.0955,-0.701,1.300584965,5.0822,0.0096,5.082209067,6.2105,-0.701,6.2499369,1.0955,-0.701,1.300584965,5.115,0,5.115
04/04/2020 05:30,6.2471,-0.6877,6.284838081,1.2695,-0.7165,1.457738831,4.9776,0.0288,4.977683317,6.2865,-0.7165,6.327199578,1.2695,-0.7165,1.457738831,5.017,0,5.017
04/04/2020 06:00,6.3029,-0.559,6.327640114,1.3185,-0.559,1.432104483,4.9844,0,4.9844,6.3039,-0.559,6.328636205,1.3185,-0.559,1.432104483,4.9854,0,4.9854
04/04/2020 06:30,7.0351,-0.3565,7.044126934,1.2395,-0.3565,1.289749007,5.7956,0,5.7956,7.0255,-0.3565,7.034539253,1.2395,-0.3565,1.289749007,5.786,0,5.786
04/04/2020 07:00,7.1436,-0.137,7.144913573,1.324,-0.137,1.331069119,5.8196,0,5.8196,7.1666,-0.137,7.167909358,1.324,-0.137,1.331069119,5.8426,0,5.8426
04/04/2020 07:30,7.6912,0.1567,7.692796132,1.385,-0.5325,1.483840035,6.3062,0.6892,6.343749292,7.7796,-0.5047,7.795953967,1.385,-0.5325,1.483840035,6.3946,0.0278,6.394660429
04/04/2020 08:00,8.0879,-0.0575,8.088104392,1.6415,-0.6095,1.751003284,6.4464,0.552,6.469990491,8.1483,-0.6095,8.17106377,1.6415,-0.6095,1.751003284,6.5068,0,6.5068
04/04/2020 08:30,8.8366,-0.3304,8.842774662,2.418,-0.699,2.517007151,6.4186,0.3686,6.429175058,8.9096,-0.699,8.936977854,2.418,-0.699,2.517007151,6.4916,0,6.4916
04/04/2020 09:00,9.4901,-0.3629,9.497036086,4.1065,-1.0465,4.237747574,5.3836,0.6836,5.426827611,9.5957,-1.0465,9.65259658,4.1065,-1.0465,4.237747574,5.4892,0,5.4892
04/04/2020 09:30,10.2797,-0.1974,10.28159515,4.7395,-0.736,4.796306522,5.5402,0.5386,5.566318891,10.0369,-0.735,10.06377596,4.7395,-0.736,4.796306522,5.2974,0.001,5.297400094
04/04/2020 10:00,10.6253,-0.302,10.62959097,4.1645,-1.456,4.411688594,6.4608,1.154,6.563052083,10.5293,-0.9636,10.5733005,4.1645,-1.456,4.411688594,6.3648,0.4924,6.383818356
04/04/2020 10:30,11.0773,-0.2447,11.08000241,4.9745,-1.0905,5.092626091,6.1028,0.8458,6.161131834,10.8229,-0.8821,10.85878745,4.9745,-1.0905,5.092626091,5.8484,0.2084,5.852111851
04/04/2020 11:00,11.8064,-0.1322,11.80714012,6.053,-1.097,6.151602881,5.7534,0.9648,5.833733847,11.2428,-0.7744,11.26943864,6.053,-1.097,6.151602881,5.1898,0.3226,5.199816804
04/04/2020 11:30,12.2481,-0.0907,12.24843582,6.7195,-0.9605,6.787800859,5.5286,0.8698,5.596603434,11.4091,-0.7599,11.43437846,6.7195,-0.9605,6.787800859,4.6896,0.2006,4.693888422
04/04/2020 12:00,13.8395,-0.0816,13.83974056,10.2835,-1.418,10.38080422,3.556,1.3364,3.798828893,11.9059,-0.9236,11.94167039,10.2835,-1.418,10.38080422,1.6224,0.4944,1.696058112
04/04/2020 12:30,14.7988,-0.7808,14.81938359,13.855,-2.025,14.00220161,0.9438,1.2442,1.561663242,13.8762,-1.9472,14.01215595,13.855,-2.025,14.00220161,0.0212,0.0778,0.080636716
04/04/2020 13:00,15.1483,-1.0222,15.18274961,14.6405,-2.084,14.78807953,0.5078,1.0618,1.176979218,14.6405,-2.084,14.78807953,14.6405,-2.084,14.78807953,0,0,0
04/04/2020 13:30,15.0252,-0.8881,15.05142374,14.5,-2.0795,14.64835555,0.5252,1.1914,1.302024961,14.5,-2.0795,14.64835555,14.5,-2.0795,14.64835555,0,0,0
04/04/2020 14:00,14.8964,-1.4044,14.96245542,14.304,-2.279,14.48441428,0.5924,0.8746,1.05634413,14.304,-2.279,14.48441428,14.304,-2.279,14.48441428,0,0,0
04/04/2020 14:30,15.2628,-1.8815,15.37833236,15.016,-2.6025,15.23985768,0.2468,0.721,0.762070364,15.016,-2.6025,15.23985768,15.016,-2.6025,15.23985768,0,0,0
04/04/2020 15:00,15.901,-2.9135,16.1657132,15.901,-2.9135,16.1657132,0,0,0,15.901,-2.9135,16.1657132,15.901,-2.9135,16.1657132,0,0,0
04/04/2020 15:30,16.3969,-2.9793,16.66537003,16.3845,-3.0725,16.67009588,0.0124,0.0932,0.094021274,16.3845,-3.0725,16.67009588,16.3845,-3.0725,16.67009588,0,0,0
04/04/2020 16:00,16.7926,-2.9424,17.0484349,16.784,-2.999,17.04982865,0.0086,0.0566,0.057249629,16.784,-2.999,17.04982865,16.784,-2.999,17.04982865,0,0,0
04/04/2020 16:30,15.5803,-2.7333,15.81823874,15.5025,-2.9905,15.78830569,0.0778,0.2572,0.268709285,15.5025,-2.9905,15.78830569,15.5025,-2.9905,15.78830569,0,0,0
04/04/2020 17:00,14.454,-1.4812,14.52969612,14.096,-2.757,14.36308689,0.358,1.2758,1.32507722,14.096,-2.757,14.36308689,14.096,-2.757,14.36308689,0,0,0
04/04/2020 17:30,14.8345,-1.2288,14.88530617,14.2605,-2.977,14.5679233,0.574,1.7482,1.840021532,14.2605,-2.977,14.5679233,14.2605,-2.977,14.5679233,0,0,0
04/04/2020 18:00,14.2501,-0.3082,14.25343247,12.0085,-2.736,12.31624002,2.2416,2.4278,3.304388506,12.1563,-2.377,12.3865152,12.0085,-2.736,12.31624002,0.1478,0.359,0.388234259
04/04/2020 18:30,14.0566,-0.3505,14.06096916,10.665,-2.2495,10.89965482,3.3916,1.899,3.88704921,11.6518,-1.2789,11.72177582,10.665,-2.2495,10.89965482,0.9868,0.9706,1.384138216
04/04/2020 19:00,13.7058,-0.3071,13.7092401,10.481,-2.2425,10.71821661,3.2248,1.9354,3.760998298,12.113,-0.9907,12.15344624,10.481,-2.2425,10.71821661,1.632,1.2518,2.056800243
04/04/2020 19:30,13.4534,-0.4002,13.45935108,10.076,-2.76,10.44717072,3.3774,2.3598,4.120131891,12.2782,-1.1692,12.3337433,10.076,-2.76,10.44717072,2.2022,1.5908,2.716676182
04/04/2020 20:00,12.667,-0.4163,12.67383899,6.017,-1.7825,6.275475699,6.65,1.3662,6.788888159,11.7002,-1.0883,11.75070538,6.017,-1.7825,6.275475699,5.6832,0.6942,5.725441108
04/04/2020 20:30,12.6485,-0.2712,12.6514071,6.7445,-1.139,6.840000091,5.904,0.8678,5.967436036,11.7471,-0.9988,11.78948514,6.7445,-1.139,6.840000091,5.0026,0.1402,5.004564197
04/04/2020 21:00,12.2485,-0.2318,12.25069318,6.8215,-1.115,6.91202483,5.427,0.8832,5.498397152,11.4093,-1.115,11.4636535,6.8215,-1.115,6.91202483,4.5878,0,4.5878
04/04/2020 21:30,12.084,-0.3398,12.08877661,6.274,-1.365,6.42077106,5.81,1.0252,5.899757202,10.642,-1.365,10.72918399,6.274,-1.365,6.42077106,4.368,0,4.368
04/04/2020 22:00,11.6236,-0.5128,11.63490614,6.935,-1.301,7.055978033,4.6886,0.7882,4.754390518,10.2346,-1.301,10.31695877,6.935,-1.301,7.055978033,3.2996,0,3.2996
04/04/2020 22:30,11.0362,-0.5808,11.05147226,8.977,-1.895,9.174832642,2.0592,1.3142,2.442831611,10.298,-1.895,10.47090392,8.977,-1.895,9.174832642,1.321,0,1.321
04/04/2020 23:00,10.2689,-0.6692,10.29068199,8.6945,-2.066,8.936592541,1.5744,1.3968,2.104705585,9.9647,-2.066,10.17662037,8.6945,-2.066,8.936592541,1.2702,0,1.2702
04/04/2020 23:30,9.4595,-0.3659,9.466573987,8.0185,-2.1305,8.296708534,1.441,1.7646,2.27822171,9.4613,-1.9001,9.650211277,8.0185,-2.1305,8.296708534,1.4428,0.2304,1.461080422
05/04/2020 00:00,8.5601,-0.2029,8.562504331,4.8785,-1.3185,5.053533863,3.6816,1.1156,3.846913298,8.2741,-1.3185,8.378494677,4.8785,-1.3185,5.053533863,3.3956,0,3.3956
05/04/2020 00:30,8.1739,-0.1944,8.176211382,3.5965,-1.188,3.787632011,4.5774,0.9936,4.683997408,7.1745,-1.188,7.272193221,3.5965,-1.188,3.787632011,3.578,0,3.578
05/04/2020 01:00,7.5302,-0.2346,7.533853543,4.367,-1.45,4.601433364,3.1632,1.2154,3.388662184,6.9706,-1.45,7.119814911,4.367,-1.45,4.601433364,2.6036,0,2.6036
05/04/2020 01:30,7.2001,-0.2297,7.203763051,3.9025,-1.3665,4.134831133,3.2976,1.1368,3.488048165,6.6039,-1.3665,6.743798444,3.9025,-1.3665,4.134831133,2.7014,0,2.7014
05/04/2020 02:00,7.4738,-0.2898,7.479416453,4.947,-1.15,5.078908249,2.5268,0.8602,2.669206302,6.5598,-1.15,6.659840542,4.947,-1.15,5.078908249,1.6128,0,1.6128
05/04/2020 02:30,7.5065,-0.3633,7.515286364,4.7945,-1.3445,4.979448815,2.712,0.9812,2.884041858,6.5235,-1.3445,6.66061052,4.7945,-1.3445,4.979448815,1.729,0,1.729
05/04/2020 03:00,7.3991,-0.7776,7.439848289,5.3955,-1.799,5.687514505,2.0036,1.0214,2.248926615,6.8529,-1.799,7.085099817,5.3955,-1.799,5.687514505,1.4574,0,1.4574
05/04/2020 03:30,10.1205,-2.6895,10.47176826,10.1205,-2.6895,10.47176826,0,0,0,10.1205,-2.6895,10.47176826,10.1205,-2.6895,10.47176826,0,0,0
05/04/2020 04:00,8.482,-2.5045,8.844028734,8.482,-2.5045,8.844028734,0,0,0,8.482,-2.5045,8.844028734,8.482,-2.5045,8.844028734,0,0,0
05/04/2020 04:30,7.5265,-0.8142,7.570411078,6.9755,-2.284,7.339908463,0.551,1.4698,1.56968565,6.9957,-2.284,7.359108267,6.9755,-2.284,7.339908463,0.0202,0,0.0202
05/04/2020 05:00,7.7783,-0.7033,7.810030844,7.2695,-2.2345,7.605170642,0.5088,1.5312,1.613521267,7.2715,-2.2345,7.607082391,7.2695,-2.2345,7.605170642,0.002,0,0.002
05/04/2020 05:30,7.7442,-1.1738,7.832652174,7.603,-2.202,7.915454062,0.1412,1.0282,1.037850028,7.603,-2.202,7.915454062,7.603,-2.202,7.915454062,0,0,0
05/04/2020 06:00,7.0393,-0.2193,7.042715171,5.2595,-1.7535,5.544105203,1.7798,1.5342,2.349778219,6.4441,-1.7535,6.678412016,5.2595,-1.7535,5.544105203,1.1846,0,1.1846
05/04/2020 06:30,8.1763,-0.8366,8.218989065,7.4755,-1.955,7.726909165,0.7008,1.1184,1.319825443,7.7491,-1.955,7.991906894,7.4755,-1.955,7.726909165,0.2736,0,0.2736
05/04/2020 07:00,9.8475,-1.8694,10.02336833,9.6815,-2.309,9.953035881,0.166,0.4396,0.469898031,9.6911,-2.309,9.962374226,9.6815,-2.309,9.953035881,0.0096,0,0.0096
05/04/2020 07:30,8.5793,0.0907,8.579779425,7.5645,-1.8225,7.780948946,1.0148,1.9132,2.165676172,7.6279,-1.8225,7.842599356,7.5645,-1.8225,7.780948946,0.0634,0,0.0634
05/04/2020 08:00,9.102,0.2393,9.105145166,6.605,-1.7115,6.823141304,2.497,1.9508,3.168695258,8.2342,-1.7115,8.410189171,6.605,-1.7115,6.823141304,1.6292,0,1.6292
05/04/2020 08:30,9.9694,0.2882,9.973564839,6.329,-1.46,6.495216779,3.6404,1.7482,4.038405056,8.3162,-1.46,8.443386906,6.329,-1.46,6.495216779,1.9872,0,1.9872
05/04/2020 09:00,11.6237,0.6214,11.64029809,9.1565,-1.723,9.31720029,2.4672,2.3444,3.403422865,9.3811,-1.723,9.538016891,9.1565,-1.723,9.31720029,0.2246,0,0.2246
05/04/2020 09:30,12.0976,0.6252,12.11374429,9.735,-1.63,9.87051797,2.3626,2.2552,3.266160713,10.2332,-1.63,10.36220451,9.735,-1.63,9.87051797,0.4982,0,0.4982
05/04/2020 10:00,12.8816,0.7929,12.90597958,9.15,-1.2625,9.236688056,3.7316,2.0554,4.260223905,10.734,-1.2625,10.80799067,9.15,-1.2625,9.236688056,1.584,0,1.584
05/04/2020 10:30,14.0932,0.768,14.11411032,10.929,-1.754,11.06885527,3.1642,2.522,4.046312598,11.216,-1.3306,11.29465149,10.929,-1.754,11.06885527,0.287,0.4234,0.511504213
05/04/2020 11:00,14.6581,0.3751,14.66289861,11.0955,-2.2265,11.31668779,3.5626,2.6016,4.411399021,11.3211,-1.7773,11.45976005,11.0955,-2.2265,11.31668779,0.2256,0.4492,0.502668877
05/04/2020 11:30,15.3925,0.3066,15.39555325,13.2335,-1.983,13.38124849,2.159,2.2896,3.146990493,13.2335,-1.983,13.38124849,13.2335,-1.983,13.38124849,0,0,0
05/04/2020 12:00,17.2851,-1.8692,17.38587331,16.6035,-2.593,16.8047571,0.6816,0.7238,0.994215771,16.6035,-2.593,16.8047571,16.6035,-2.593,16.8047571,0,0,0
05/04/2020 12:30,17.6114,-2.3924,17.77315357,17.595,-2.617,17.7885557,0.0164,0.2246,0.225197957,17.595,-2.617,17.7885557,17.595,-2.617,17.7885557,0,0,0
05/04/2020 13:00,16.8726,-1.0586,16.90577608,16.624,-2.512,16.81271899,0.2486,1.4534,1.474507891,16.624,-2.512,16.81271899,16.624,-2.512,16.81271899,0,0,0
05/04/2020 13:30,17.399,-2.1204,17.52772938,17.256,-2.849,17.48960654,0.143,0.7286,0.742500478,17.256,-2.849,17.48960654,17.256,-2.849,17.48960654,0,0,0
05/04/2020 14:00,15.5402,-0.0852,15.54043356,14.395,-2.467,14.60486611,1.1452,2.3818,2.642811813,14.395,-2.467,14.60486611,14.395,-2.467,14.60486611,0,0,0
05/04/2020 14:30,17.1686,-2.6372,17.36996401,17.157,-2.762,17.37789668,0.0116,0.1248,0.125337943,17.157,-2.762,17.37789668,17.157,-2.762,17.37789668,0,0,0
05/04/2020 15:00,17.177,-2.864,17.41412717,17.177,-2.864,17.41412717,0,0,0,17.177,-2.864,17.41412717,17.177,-2.864,17.41412717,0,0,0
05/04/2020 15:30,15.9668,-2.7955,16.20967373,15.962,-2.8435,16.21329505,0.0048,0.048,0.048239403,15.962,-2.8435,16.21329505,15.962,-2.8435,16.21329505,0,0,0
05/04/2020 16:00,15.9801,-2.6321,16.19541745,15.9685,-2.7915,16.21065898,0.0116,0.1594,0.159821525,15.9685,-2.7915,16.21065898,15.9685,-2.7915,16.21065898,0,0,0
05/04/2020 16:30,17.2135,-3.06,17.48336873,17.2135,-3.06,17.48336873,0,0,0,17.2135,-3.06,17.48336873,17.2135,-3.06,17.48336873,0,0,0
05/04/2020 17:00,16.4735,-3.0408,16.75179593,16.4725,-3.06,16.75430859,0.001,0.0192,0.019226024,16.4725,-3.06,16.75430859,16.4725,-3.06,16.75430859,0,0,0
05/04/2020 17:30,15.2372,-2.8886,15.5085871,15.22,-3.045,15.52161155,0.0172,0.1564,0.157342938,15.22,-3.045,15.52161155,15.22,-3.045,15.52161155,0,0,0
05/04/2020 18:00,15.4139,-2.5371,15.62130563,15.3985,-2.6975,15.63298783,0.0154,0.1604,0.161137581,15.3985,-2.6975,15.63298783,15.3985,-2.6975,15.63298783,0,0,0
05/04/2020 18:30,14.6841,0.0473,14.68417618,13.7875,-2.2385,13.96803632,0.8966,2.2858,2.455356023,13.7875,-2.2385,13.96803632,13.7875,-2.2385,13.96803632,0,0,0
05/04/2020 19:00,14.918,0.6273,14.93118312,13.62,-2.7635,13.89752972,1.298,3.3908,3.63074767,13.62,-2.7635,13.89752972,13.62,-2.7635,13.89752972,0,0,0
05/04/2020 19:30,15.0698,0.6705,15.08470889,13.938,-2.8125,14.21893105,1.1318,3.483,3.662275282,13.938,-2.8125,14.21893105,13.938,-2.8125,14.21893105,0,0,0
05/04/2020 20:00,15.1691,0.6502,15.18302851,13.8125,-2.779,14.08928661,1.3566,3.4292,3.68778744,13.8125,-2.779,14.08928661,13.8125,-2.779,14.08928661,0,0,0
05/04/2020 20:30,15.303,0.6381,15.31629788,13.767,-2.8295,14.05476287,1.536,3.4676,3.792564536,13.767,-2.8295,14.05476287,13.767,-2.8295,14.05476287,0,0,0
05/04/2020 21:00,14.7476,0.538,14.75740999,13.344,-3.134,13.70708911,1.4036,3.672,3.931116503,13.344,-3.134,13.70708911,13.344,-3.134,13.70708911,0,0,0
05/04/2020 21:30,13.6907,-0.3547,13.69529403,12.0375,-2.6415,12.32391693,1.6532,2.2868,2.82179455,12.0395,-2.6291,12.32321902,12.0375,-2.6415,12.32391693,0.002,0.0124,0.012560255
05/04/2020 22:00,13.3645,-0.0897,13.36480102,12.3075,-3.2615,12.73231866,1.057,3.1718,3.343286443,12.3075,-3.2615,12.73231866,12.3075,-3.2615,12.73231866,0,0,0
05/04/2020 22:30,12.9482,-1.8031,13.07314242,12.737,-3.2125,13.13587931,0.2112,1.4094,1.425136415,12.737,-3.2125,13.13587931,12.737,-3.2125,13.13587931,0,0,0
05/04/2020 23:00,12.583,-2.4457,12.81847641,12.463,-3.0755,12.83686368,0.12,0.6298,0.641130283,12.463,-3.0755,12.83686368,12.463,-3.0755,12.83686368,0,0,0
05/04/2020 23:30,11.5863,-1.1961,11.64787547,11.0525,-2.3385,11.29718277,0.5338,1.1424,1.260960031,11.0525,-2.3385,11.29718277,11.0525,-2.3385,11.29718277,0,0,0
06/04/2020 00:00,10.7793,-0.6579,10.79935836,10.1045,-2.2035,10.34196947,0.6748,1.5456,1.686485814,10.1045,-2.2035,10.34196947,10.1045,-2.2035,10.34196947,0,0,0
06/04/2020 00:30,10.0887,-0.1769,10.0902508,8.5795,-2.1075,8.834555818,1.5092,1.9306,2.450489951,8.5815,-2.1007,8.834878762,8.5795,-2.1075,8.834555818,0.002,0.0068,0.007088018
06/04/2020 01:00,8.8347,0.1427,8.835852386,6.6085,-2.2065,6.967131009,2.2262,2.3492,3.236465214,6.9177,-1.8215,7.153491143,6.6085,-2.2065,6.967131009,0.3092,0.385,0.493791089
06/04/2020 01:30,9.2597,-0.0756,9.26000861,7.9425,-2.35,8.282862202,1.3172,2.2744,2.628290547,7.9675,-2.2752,8.285987647,7.9425,-2.35,8.282862202,0.025,0.0748,0.07886723
06/04/2020 02:00,10.0693,-0.8696,10.10678023,9.4375,-2.3,9.713722574,0.6318,1.4304,1.563718453,9.4413,-2.2924,9.715618532,9.4375,-2.3,9.713722574,0.0038,0.0076,0.008497058
06/04/2020 02:30,10.628,-2.6015,10.9417634,10.628,-2.6015,10.9417634,0,0,0,10.628,-2.6015,10.9417634,10.628,-2.6015,10.9417634,0,0,0
06/04/2020 03:00,10.6235,-2.6504,10.94912656,10.5985,-2.758,10.95147325,0.025,0.1076,0.110466103,10.5985,-2.758,10.95147325,10.5985,-2.758,10.95147325,0,0,0
06/04/2020 03:30,9.2141,-1.7987,9.388022183,8.9425,-2.7395,9.352709046,0.2716,0.9408,0.979219689,8.9501,-2.7203,9.35437449,8.9425,-2.7395,9.352709046,0.0076,0.0192,0.020649455
06/04/2020 04:00,8.4085,-1.2434,8.499936224,7.7145,-1.83,7.928581856,0.694,0.5866,0.908699928,7.7395,-1.83,7.952908917,7.7145,-1.83,7.928581856,0.025,0,0.025
06/04/2020 04:30,8.1958,-0.9793,8.254099959,7.376,-1.6485,7.557971173,0.8198,0.6692,1.058253599,7.4394,-1.6485,7.619857257,7.376,-1.6485,7.557971173,0.0634,0,0.0634
06/04/2020 05:00,7.6892,-0.8687,7.738115813,5.078,-1.1615,5.209142564,2.6112,0.2928,2.627564895,6.3798,-1.1615,6.484668865,5.078,-1.1615,5.209142564,1.3018,0,1.3018
06/04/2020 05:30,7.713,-0.9029,7.765667866,4.711,-1.1775,4.855927023,3.002,0.2746,3.014532992,6.2806,-1.1775,6.390026808,4.711,-1.1775,4.855927023,1.5696,0,1.5696
06/04/2020 06:00,7.8085,-0.7454,7.843997285,4.0175,-0.851,4.106641846,3.791,0.1056,3.792470482,6.5539,-0.851,6.608918687,4.0175,-0.851,4.106641846,2.5364,0,2.5364
06/04/2020 06:30,8.6713,-0.4783,8.68448125,3.9595,-0.8105,4.041602467,4.7118,0.3322,4.723496171,7.3387,-0.8105,7.383320929,3.9595,-0.8105,4.041602467,3.3792,0,3.3792
06/04/2020 07:00,9.0356,-0.2695,9.039618223,3.289,-0.3405,3.306578481,5.7466,0.071,5.74703859,7.779,-0.3405,7.786448565,3.289,-0.3405,3.306578481,4.49,0,4.49
06/04/2020 07:30,9.919,-0.0557,9.91915639,4.23,-0.5385,4.264139098,5.689,0.4828,5.709449784,8.6344,-0.4041,8.643851003,4.23,-0.5385,4.264139098,4.4044,0.1344,4.406450127
06/04/2020 08:00,10.9177,0.5861,10.93342062,4.8505,-1.5125,5.080847026,6.0672,2.0986,6.419893909,9.4979,-0.9625,9.546544436,4.8505,-1.5125,5.080847026,4.6474,0.55,4.679831916
06/04/2020 08:30,11.5782,0.8941,11.6126711,4.67,-1.0355,4.783425577,6.9082,1.9296,7.172627371,10.3552,-0.6361,10.3747188,4.67,-1.0355,4.783425577,5.6852,0.3994,5.699212174
06/04/2020 09:00,12.0022,0.9056,12.03631655,6.124,-1.192,6.238929395,5.8782,2.0976,6.24124675,10.9366,-0.616,10.95393425,6.124,-1.192,6.238929395,4.8126,0.576,4.846946952
06/04/2020 09:30,11.9152,0.6133,11.93097347,5.438,-0.8795,5.508662655,6.4772,1.4928,6.646997193,11.2154,-0.7873,11.24299953,5.438,-0.8795,5.508662655,5.7774,0.0922,5.778135651
06/04/2020 10:00,12.377,0.6391,12.39348933,5.438,-0.9565,5.521479535,6.939,1.5956,7.120088508,11.8882,-0.8873,11.92126673,5.438,-0.9565,5.521479535,6.4502,0.0692,6.45057119
06/04/2020 10:30,12.8433,0.7126,12.86305382,6.6725,-1.124,6.766508128,6.1708,1.8366,6.438312838,12.4143,-0.834,12.44228277,6.6725,-1.124,6.766508128,5.7418,0.29,5.749118823
06/04/2020 11:00,13.5051,0.9139,13.53598682,7.9235,-1.4315,8.051772755,5.5816,2.3454,6.054350479,12.5469,-0.6865,12.56566679,7.9235,-1.4315,8.051772755,4.6234,0.745,4.683038817
06/04/2020 11:30,13.6484,0.9037,13.67828557,7.059,-1.4705,7.210537515,6.5894,2.3742,7.00407153,12.6952,0.1807,12.69648595,7.059,-1.4705,7.210537515,5.6362,1.6512,5.873092191
06/04/2020 12:00,13.5099,0.7262,13.5294037,7.3245,-1.453,7.467229021,6.1854,2.1792,6.558055032,12.6267,0.0522,12.6268079,7.3245,-1.453,7.467229021,5.3022,1.5052,5.511710431
06/04/2020 12:30,13.8776,0.8238,13.90202964,6.546,-1.245,6.66334308,7.3316,2.0688,7.617892885,12.7592,0.1288,12.75985008,6.546,-1.245,6.66334308,6.2132,1.3738,6.363268082
06/04/2020 13:00,14.4129,0.7113,14.43044123,8.6855,-1.6235,8.8359302,5.7274,2.3348,6.185014293,13.3185,-0.0145,13.31850789,8.6855,-1.6235,8.8359302,4.633,1.609,4.904443903
06/04/2020 13:30,14.8796,0.7116,14.89660601,10.092,-1.673,10.22973084,4.7876,2.3846,5.348591489,13.3454,-0.017,13.34541083,10.092,-1.673,10.22973084,3.2534,1.656,3.650609204
06/04/2020 14:00,14.1143,0.5866,14.12648449,9.7635,-1.995,9.965237441,4.3508,2.5816,5.059063075,12.7741,-0.2478,12.77650326,9.7635,-1.995,9.965237441,3.0106,1.7472,3.480864864
06/04/2020 14:30,13.298,0.1513,13.29886069,9.144,-1.7035,9.30132508,4.154,1.8548,4.549285553,11.9156,-0.9605,11.9542496,9.144,-1.7035,9.30132508,2.7716,0.743,2.869462591
06/04/2020 15:00,13.1045,-0.1375,13.10522134,8.5175,-1.3635,8.625945658,4.587,1.226,4.748014848,11.8189,-0.3267,11.82341449,8.5175,-1.3635,8.625945658,3.3014,1.0368,3.460375153
06/04/2020 15:30,13.1446,-0.098,13.14496532,9.46,-1.636,9.600421657,3.6846,1.538,3.992708499,11.863,-0.2228,11.86509203,9.46,-1.636,9.600421657,2.403,1.4132,2.787748776
06/04/2020 16:00,13.0669,-0.231,13.06894168,9.6185,-1.674,9.763084464,3.4484,1.443,3.738142796,11.7929,-0.3482,11.7980394,9.6185,-1.674,9.763084464,2.1744,1.3258,2.546715728
06/04/2020 16:30,12.9917,-0.3842,12.99737968,8.8165,-1.977,9.035441398,4.1752,1.5928,4.468703042,11.9413,-0.512,11.95227132,8.8165,-1.977,9.035441398,3.1248,1.465,3.451173719
06/04/2020 17:00,12.6278,-0.2598,12.63047224,7.585,-0.998,7.650374435,5.0428,0.7382,5.096545014,11.7696,-0.637,11.78682541,7.585,-0.998,7.650374435,4.1846,0.361,4.200142636
06/04/2020 17:30,12.4481,-0.1471,12.44896911,6.6275,-0.5955,6.654199914,5.8206,0.4484,5.837846086,11.8787,-0.5955,11.89361736,6.6275,-0.5955,6.654199914,5.2512,0,5.2512
06/04/2020 18:00,12.7489,0.099,12.74928438,5.6045,-0.355,5.615731942,7.1444,0.454,7.158810471,12.2315,-0.3022,12.23523261,5.6045,-0.355,5.615731942,6.627,0.0528,6.627210336
06/04/2020 18:30,12.838,0.1451,12.83881996,3.93,-0.8735,4.025903905,8.908,1.0186,8.966047622,12.2868,-0.4963,12.29681942,3.93,-0.8735,4.025903905,8.3568,0.3772,8.365308487
06/04/2020 19:00,12.5023,0.1533,12.50323983,2.5615,-0.6225,2.636055481,9.9408,0.7758,9.971026541,12.0819,-0.4631,12.09077207,2.5615,-0.6225,2.636055481,9.5204,0.1594,9.521734323
06/04/2020 19:30,12.463,0.2396,12.46530293,1.801,-0.489,1.866205241,10.662,0.7286,10.68686586,12.11,-0.3814,12.11600454,1.801,-0.489,1.866205241,10.309,0.1076,10.30956152
06/04/2020 20:00,11.997,0.0753,11.99723631,1.618,-0.7935,1.802100511,10.379,0.8688,10.41529906,11.5266,-0.5603,11.54020986,1.618,-0.7935,1.802100511,9.9086,0.2332,9.911343814
06/04/2020 20:30,12.111,-0.0113,12.11100527,1.94,-0.7735,2.088516758,10.171,0.7622,10.1995191,11.7302,-0.6439,11.74785935,1.94,-0.7735,2.088516758,9.7902,0.1296,9.791057767
06/04/2020 21:00,12.0019,0.0115,12.00190551,2.3005,-0.7795,2.428975195,9.7014,0.791,9.733593528,11.8823,-0.6077,11.89782974,2.3005,-0.7795,2.428975195,9.5818,0.1718,9.583340048
06/04/2020 21:30,11.4189,-0.2575,11.42180299,2.3805,-1.2655,2.695973015,9.0384,1.008,9.094434483,11.4717,-0.8739,11.50493816,2.3805,-1.2655,2.695973015,9.0912,0.3916,9.099630102
06/04/2020 22:00,10.7416,-0.3745,10.74812639,1.948,-1.4525,2.429909515,8.7936,1.078,8.859429155,10.8242,-0.9917,10.86953424,1.948,-1.4525,2.429909515,8.8762,0.4608,8.888152962
06/04/2020 22:30,9.9697,-0.5166,9.98307536,1.3845,-1.373,1.949863906,8.5852,0.8564,8.627808528,10.0803,-1.1436,10.14496274,1.3845,-1.373,1.949863906,8.6958,0.2294,8.698825323
06/04/2020 23:00,9.1632,-0.5468,9.17950023,1.464,-0.66,1.605894143,7.6992,0.1132,7.700032135,9.2872,-0.659,9.310551264,1.464,-0.66,1.605894143,7.8232,0.001,7.823200064
06/04/2020 23:30,8.4974,-0.6013,8.518648276,1.163,-0.7875,1.404537379,7.3344,0.1862,7.336763169,8.5992,-0.7875,8.635183663,1.163,-0.7875,1.404537379,7.4362,0,7.4362
07/04/2020 00:00,7.9765,-0.6831,8.005696588,1.2565,-0.9125,1.55288393,6.72,0.2294,6.723914363,8.0629,-0.9125,8.114370749,1.2565,-0.9125,1.55288393,6.8064,0,6.8064
07/04/2020 00:30,7.5477,-0.552,7.567858303,1.0935,-0.552,1.224927039,6.4542,0,6.4542,7.6303,-0.552,7.650240656,1.0935,-0.552,1.224927039,6.5368,0,6.5368
07/04/2020 01:00,7.2447,-0.195,7.247323857,0.8875,-0.195,0.908670045,6.3572,0,6.3572,7.3339,-0.195,7.336491955,0.8875,-0.195,0.908670045,6.4464,0,6.4464
07/04/2020 01:30,7.0461,0.125,7.047208682,0.8655,0.125,0.874479988,6.1806,0,6.1806,7.1353,0.125,7.136394824,0.8655,0.125,0.874479988,6.2698,0,6.2698
07/04/2020 02:00,7.0077,0.122,7.008761894,0.8665,0.122,0.875046427,6.1412,0,6.1412,7.0873,0.122,7.088349969,0.8665,0.122,0.875046427,6.2208,0,6.2208
07/04/2020 02:30,6.822,0.126,6.823163489,0.866,0.126,0.875118278,5.956,0,5.956,6.893,0.126,6.894151507,0.866,0.126,0.875118278,6.027,0,6.027
07/04/2020 03:00,6.7114,0.1225,6.712517874,0.866,0.1225,0.874621204,5.8454,0,5.8454,6.7768,0.1225,6.777907088,0.866,0.1225,0.874621204,5.9108,0,5.9108
07/04/2020 03:30,6.6153,0.1285,6.616547917,0.8705,0.1285,0.879933236,5.7448,0,5.7448,6.6815,0.1285,6.682735555,0.8705,0.1285,0.879933236,5.811,0,5.811
07/04/2020 04:00,6.602,0.129,6.60326018,0.866,0.129,0.875555252,5.736,0,5.736,6.673,0.129,6.674246774,0.866,0.129,0.875555252,5.807,0,5.807
07/04/2020 04:30,6.5702,0.1055,6.571046971,0.865,0.1055,0.871409921,5.7052,0,5.7052,6.6404,0.1055,6.641238018,0.865,0.1055,0.871409921,5.7754,0,5.7754
07/04/2020 05:00,6.4643,0.122,6.465451144,0.8635,0.122,0.872075828,5.6008,0,5.6008,6.5343,0.122,6.535438814,0.8635,0.122,0.872075828,5.6708,0,5.6708
07/04/2020 05:30,6.5019,0.116,6.502934692,0.8725,0.116,0.880177397,5.6294,0,5.6294,6.5749,0.116,6.575923206,0.8725,0.116,0.880177397,5.7024,0,5.7024
07/04/2020 06:00,6.9082,-0.043,6.908333825,1.176,-0.689,1.362973587,5.7322,0.646,5.768486183,6.963,-0.6726,6.995409907,1.176,-0.689,1.362973587,5.787,0.0164,5.787023238
07/04/2020 06:30,7.8852,0.2603,7.889495239,1.72,-1.2565,2.130068602,6.1652,1.5168,6.349045068,7.9284,-1.1893,8.017104281,1.72,-1.2565,2.130068602,6.2084,0.0672,6.208763677
07/04/2020 07:00,8.5133,0.5128,8.528730312,1.6695,-1.171,2.039233005,6.8438,1.6838,7.047891946,8.5249,-0.9396,8.576524248,1.6695,-1.171,2.039233005,6.8554,0.2314,6.859304274
07/04/2020 07:30,9.6034,0.6848,9.627784927,1.786,-1.12,2.108126182,7.8174,1.8048,8.023032207,9.5592,-0.8042,9.592968377,1.786,-1.12,2.108126182,7.7732,0.3158,7.779612322
07/04/2020 08:00,10.2474,0.7932,10.27805298,2.021,-0.885,2.206278768,8.2264,1.6782,8.395833026,10.158,-0.694,10.18167963,2.021,-0.885,2.206278768,8.137,0.191,8.139241365
07/04/2020 08:30,10.8311,1.0787,10.88468286,2.1085,-0.5245,2.172756889,8.7226,1.6032,8.868709094,10.8647,-0.3997,10.87204977,2.1085,-0.5245,2.172756889,8.7562,0.1248,8.757089327
07/04/2020 09:00,11.6193,1.4061,11.70406979,2.6835,-0.0915,2.685059497,8.9358,1.4976,9.060426447,11.6797,-0.0205,11.67971799,2.6835,-0.0915,2.685059497,8.9962,0.071,8.996480169
07/04/2020 09:30,12.1448,1.4968,12.2366898,3.882,-0.454,3.908457496,8.2628,1.9508,8.48996375,12.2052,0.0212,12.20521841,3.882,-0.454,3.908457496,8.3232,0.4752,8.336754361
07/04/2020 10:00,12.6894,1.321,12.7579745,4.8,-0.458,4.821800908,7.8894,1.779,8.087488693,12.7622,0.2226,12.76414116,4.8,-0.458,4.821800908,7.9622,0.6806,7.991235524
07/04/2020 10:30,12.5346,0.7209,12.55531338,5.012,-0.8065,5.076473801,7.5226,1.5274,7.676096763,12.572,0.1103,12.57248385,5.012,-0.8065,5.076473801,7.56,0.9168,7.615387202
07/04/2020 11:00,12.9792,0.9062,13.01079671,5.402,-0.436,5.419566403,7.5772,1.3422,7.695158262,12.7076,0.2764,12.7106056,5.402,-0.436,5.419566403,7.3056,0.7124,7.340252388
07/04/2020 11:30,14.2859,0.9324,14.31629521,8.2205,-0.718,8.251796426,6.0654,1.6504,6.285928517,13.4861,0.2574,13.48855619,8.2205,-0.718,8.251796426,5.2656,0.9754,5.355179597
07/04/2020 12:00,13.7094,0.7908,13.73218894,8.267,-0.844,8.30997142,5.4424,1.6348,5.682630447,12.495,0.0844,12.49528505,8.267,-0.844,8.30997142,4.228,0.9284,4.328730826
07/04/2020 12:30,13.5993,0.5808,13.61169678,8.7925,-0.986,8.8476128,4.8068,1.5668,5.055708504,12.5001,-0.1162,12.50064008,8.7925,-0.986,8.8476128,3.7076,0.8698,3.808260732
07/04/2020 13:00,13.4185,0.3623,13.42339017,8.5225,-1.3225,8.62450071,4.896,1.6848,5.177776264,12.4183,-0.3299,12.42268123,8.5225,-1.3225,8.62450071,3.8958,0.9926,4.020262728
07/04/2020 13:30,13.2614,0.2813,13.26438312,9.142,-1.4035,9.249106781,4.1194,1.6848,4.450618766,12.6392,-0.3687,12.64457656,9.142,-1.4035,9.249106781,3.4972,1.0348,3.647083613
07/04/2020 14:00,12.7789,0.2424,12.78119881,8.3685,-1.404,8.485458635,4.4104,1.6464,4.707681077,12.0741,-0.4228,12.08150035,8.3685,-1.404,8.485458635,3.7056,0.9812,3.833304684
07/04/2020 14:30,12.1968,0.1036,12.19723998,7.775,-1.44,7.907226126,4.4218,1.5436,4.68348334,11.7956,-0.5356,11.80775367,7.775,-1.44,7.907226126,4.0206,0.9044,4.121063421
07/04/2020 15:00,11.5617,0.0864,11.56202283,6.6705,-1.393,6.814397937,4.8912,1.4794,5.110035401,11.2901,-0.5424,11.30312151,6.6705,-1.393,6.814397937,4.6196,0.8506,4.697257127
07/04/2020 15:30,11.458,0.1524,11.45901347,6.346,-1.35,6.488005549,5.112,1.5024,5.328203239,11.3448,-0.4792,11.3549161,6.346,-1.35,6.488005549,4.9988,0.8708,5.074080614
07/04/2020 16:00,11.4315,0.1952,11.43316646,5.0955,-1.193,5.233294302,6.336,1.3882,6.486292873,11.3471,-0.4404,11.35564312,5.0955,-1.193,5.233294302,6.2516,0.7526,6.29673799
07/04/2020 16:30,11.4846,0.1961,11.48627409,3.815,-0.8445,3.907352716,7.6696,1.0406,7.739871609,11.4182,-0.4307,11.42632022,3.815,-0.8445,3.907352716,7.6032,0.4138,7.614452093
07/04/2020 17:00,11.5837,0.2788,11.58705464,3.4775,-0.089,3.478638706,8.1062,0.3678,8.114539745,11.5847,-0.0842,11.58500599,3.4775,-0.089,3.478638706,8.1072,0.0048,8.107201421
07/04/2020 17:30,12.0994,0.2406,12.10179196,4.452,-0.321,4.463557438,7.6474,0.5616,7.667993305,12.086,-0.3134,12.09006268,4.452,-0.321,4.463557438,7.634,0.0076,7.634003783
07/04/2020 18:00,12.2187,0.3739,12.22441945,4.0385,-0.3855,4.056857466,8.1802,0.7594,8.215373418,12.2811,-0.3855,12.28714887,4.0385,-0.3855,4.056857466,8.2426,0,8.2426
07/04/2020 18:30,12.3871,0.4415,12.39496546,2.8975,-0.1825,2.903241723,9.4896,0.624,9.510093804,12.4043,-0.1825,12.40564246,2.8975,-0.1825,2.903241723,9.5068,0,9.5068
07/04/2020 19:00,12.3525,0.3653,12.35790032,2.2775,-0.3835,2.309562404,10.075,0.7488,10.10278805,12.2835,-0.3835,12.28948512,2.2775,-0.3835,2.309562404,10.006,0,10.006
07/04/2020 19:30,12.3625,0.4393,12.37030277,2.1095,-0.4055,2.148120225,10.253,0.8448,10.28774494,12.2895,-0.4055,12.29618805,2.1095,-0.4055,2.148120225,10.18,0,10.18
07/04/2020 20:00,12.086,0.4518,12.09444167,1.383,-0.463,1.458443691,10.703,0.9148,10.74202346,12.067,-0.463,12.07587918,1.383,-0.463,1.458443691,10.684,0,10.684
07/04/2020 20:30,12.0665,0.4561,12.07511695,1.5275,0.0365,1.527936026,10.539,0.4196,10.54734967,12.0345,0.0365,12.03455535,1.5275,0.0365,1.527936026,10.507,0,10.507
07/04/2020 21:00,11.7505,0.4587,11.75944964,1.3315,-0.0415,1.332146576,10.419,0.5002,10.431,11.6795,-0.0415,11.67957373,1.3315,-0.0415,1.332146576,10.348,0,10.348
07/04/2020 21:30,10.8929,0.2885,10.89671981,0.9685,-0.1695,0.983220474,9.9244,0.458,9.934962474,10.9245,0.0177,10.92451434,0.9685,-0.1695,0.983220474,9.956,0.1872,9.95775978
07/04/2020 22:00,10.5063,0.7904,10.53598936,1.0445,-0.519,1.16633668,9.4618,1.3094,9.551972969,10.4803,-0.519,10.49314296,1.0445,-0.519,1.16633668,9.4358,0,9.4358
07/04/2020 22:30,9.9952,0.5712,10.011508,1.264,-1.319,1.826870822,8.7312,1.8902,8.933460107,9.953,-1.1634,10.02076387,1.264,-1.319,1.826870822,8.689,0.1556,8.690393107
07/04/2020 23:00,9.2551,0.0934,9.255571272,1.0105,-1.17,1.545965798,8.2446,1.2634,8.340839809,9.2685,-1.0048,9.322806192,1.0105,-1.17,1.545965798,8.258,0.1652,8.259652235
07/04/2020 23:30,8.4432,-0.4697,8.456254746,0.986,-1.2215,1.569795608,7.4572,0.7518,7.495000672,8.4644,-1.1485,8.541962281,0.986,-1.2215,1.569795608,7.4784,0.073,7.478756284
08/04/2020 00:00,7.9366,-0.0862,7.937068098,0.942,-0.402,1.024191388,6.9946,0.3158,7.001725416,7.9732,-0.3944,7.982948678,0.942,-0.402,1.024191388,7.0312,0.0076,7.031204107
08/04/2020 00:30,7.3398,-0.6472,7.36827876,1.166,-1.012,1.543923573,6.1738,0.3648,6.184568334,7.3446,-1.012,7.413993064,1.166,-1.012,1.543923573,6.1786,0,6.1786
08/04/2020 01:00,6.9962,-0.6369,7.025130323,1.002,-1.0535,1.453914114,5.9942,0.4166,6.008659518,7.0558,-1.0535,7.134015411,1.002,-1.0535,1.453914114,6.0538,0,6.0538
08/04/2020 01:30,6.9073,-0.6153,6.934651208,0.9985,-0.7775,1.265507211,5.9088,0.1622,5.911025823,6.9947,-0.7775,7.037779077,0.9985,-0.7775,1.265507211,5.9962,0,5.9962
08/04/2020 02:00,6.7835,-0.6572,6.815261117,1.0715,-0.831,1.355976862,5.712,0.1738,5.714643509,6.8815,-0.831,6.93149358,1.0715,-0.831,1.355976862,5.81,0,5.81
08/04/2020 02:30,6.6412,-0.6619,6.674102865,0.956,-0.7435,1.211085567,5.6852,0.0816,5.685785575,6.7582,-0.7435,6.798974885,0.956,-0.7435,1.211085567,5.8022,0,5.8022
08/04/2020 03:00,6.6615,-0.2656,6.666792753,0.8755,-0.28,0.919184557,5.786,0.0144,5.786017919,6.7603,-0.28,6.766096075,0.8755,-0.28,0.919184557,5.8848,0,5.8848
08/04/2020 03:30,6.5812,0.0605,6.581478078,0.871,0.0605,0.873098648,5.7102,0,5.7102,6.678,0.0605,6.678274047,0.871,0.0605,0.873098648,5.807,0,5.807
08/04/2020 04:00,6.4464,0.222,6.450221466,0.863,0.222,0.891096516,5.5834,0,5.5834,6.5338,0.222,6.537570377,0.863,0.222,0.891096516,5.6708,0,5.6708
08/04/2020 04:30,6.4125,0.157,6.414421661,0.8695,0.157,0.883560553,5.543,0,5.543,6.5123,0.157,6.514192221,0.8695,0.157,0.883560553,5.6428,0,5.6428
08/04/2020 05:00,6.5413,0.183,6.543859312,0.8705,-0.034,0.871163733,5.6708,0.217,5.674950365,6.6171,-0.034,6.617187349,0.8705,-0.034,0.871163733,5.7466,0,5.7466
08/04/2020 05:30,6.5309,0.1686,6.533075904,0.8725,0.112,0.879659167,5.6584,0.0566,5.658683073,6.6027,0.112,6.603649846,0.8725,0.112,0.879659167,5.7302,0,5.7302
08/04/2020 06:00,6.6946,0.0823,6.695105858,0.874,-0.4035,0.962646482,5.8206,0.4858,5.840837782,6.7636,-0.4035,6.775625227,0.874,-0.4035,0.962646482,5.8896,0,5.8896
08/04/2020 06:30,7.518,0.3619,7.526705495,0.871,-0.2775,0.914137435,6.647,0.6394,6.677682334,7.5854,-0.2775,7.590474255,0.871,-0.2775,0.914137435,6.7144,0,6.7144
08/04/2020 07:00,8.0636,0.5104,8.079737194,0.899,-0.488,1.022910064,7.1646,0.9984,7.233829948,8.1374,-0.488,8.152019551,0.899,-0.488,1.022910064,7.2384,0,7.2384
08/04/2020 07:30,8.6042,0.1554,8.605603221,1.002,-0.221,1.026082355,7.6022,0.3764,7.611512452,8.6734,-0.221,8.676215106,1.002,-0.221,1.026082355,7.6714,0,7.6714
08/04/2020 08:00,9.2042,0.1626,9.205636121,1.48,-0.134,1.486053835,7.7242,0.2966,7.729892444,9.2436,-0.134,9.244571216,1.48,-0.134,1.486053835,7.7636,0,7.7636
08/04/2020 08:30,10.0784,0.3199,10.08347572,2.333,-0.0535,2.333613346,7.7454,0.3734,7.754395445,10.1224,-0.0535,10.12254138,2.333,-0.0535,2.333613346,7.7894,0,7.7894
08/04/2020 09:00,10.5479,0.3619,10.5541066,3.1395,0.0105,3.139517558,7.4084,0.3514,7.416729233,10.7571,0.3685,10.7634099,3.1395,0.0105,3.139517558,7.6176,0.358,7.626007721
08/04/2020 09:30,10.9373,0.9138,10.97540713,2.7945,-0.003,2.79450161,8.1428,0.9168,8.194248842,11.1351,0.5078,11.14667273,2.7945,-0.003,2.79450161,8.3406,0.5108,8.35622672
08/04/2020 10:00,11.2921,1.4551,11.3854661,2.5695,0.0315,2.569693075,8.7226,1.4236,8.838008131,11.2479,0.0315,11.24794411,2.5695,0.0315,2.569693075,8.6784,0,8.6784
08/04/2020 10:30,11.6555,1.4663,11.7473706,4.0465,-0.0535,4.046853654,7.609,1.5198,7.759295911,11.6699,-0.0371,11.66995897,4.0465,-0.0535,4.046853654,7.6234,0.0164,7.62341764
