Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/04/2020 11:00,12.1934,1.5956,12.29735512,5.144,-0.002,5.144000389,7.0494,1.5976,7.228164782,12.226,0,12.226,5.144,-0.002,5.144000389,7.082,0.002,7.082000282
08/04/2020 11:30,12.4285,1.5914,12.52997072,5.7065,-0.224,5.710894698,6.722,1.8154,6.962827095,12.4601,-0.151,12.46101493,5.7065,-0.224,5.710894698,6.7536,0.073,6.753994519
08/04/2020 12:00,12.276,1.5932,12.37895239,5.124,-0.11,5.125180582,7.152,1.7032,7.352006137,12.3172,-0.1052,12.31764924,5.124,-0.11,5.125180582,7.1932,0.0048,7.193201602
08/04/2020 12:30,12.1345,1.5633,12.23478635,4.1885,-0.1445,4.190991828,7.946,1.7078,8.127453281,12.1413,-0.0783,12.14155248,4.1885,-0.1445,4.190991828,7.9528,0.0662,7.953075523
08/04/2020 13:00,12.6888,1.5702,12.7855846,6.128,-0.608,6.158088015,6.5608,2.1782,6.912933667,12.6926,-0.1932,12.69407031,6.128,-0.608,6.158088015,6.5646,0.4148,6.577692012
08/04/2020 13:30,12.5938,1.6564,12.70226198,5.746,-0.902,5.816366563,6.8478,2.5584,7.310114596,12.5486,-0.1436,12.54942162,5.746,-0.902,5.816366563,6.8026,0.7584,6.844745234
08/04/2020 14:00,12.0476,1.3557,12.12363758,6.086,-0.9715,6.163051862,5.9616,2.3272,6.399729244,11.9392,-0.4349,11.94711826,6.086,-0.9715,6.163051862,5.8532,0.5366,5.877745299
08/04/2020 14:30,11.652,1.0417,11.69847182,6.806,-1.1405,6.900896771,4.846,2.1822,5.314669589,11.5792,-0.4915,11.58962661,6.806,-1.1405,6.900896771,4.7732,0.649,4.817119392
08/04/2020 15:00,10.9268,0.3889,10.93371856,6.553,-1.1365,6.650822599,4.3738,1.5254,4.632167052,10.9182,-1.1365,10.97719106,6.553,-1.1365,6.650822599,4.3652,0,4.3652
08/04/2020 15:30,10.7061,0.2771,10.70968541,6.0865,-1.0525,6.176830781,4.6196,1.3296,4.807134315,10.7079,-1.0525,10.75950178,6.0865,-1.0525,6.176830781,4.6214,0,4.6214
08/04/2020 16:00,10.7081,0.2487,10.71098769,5.9705,-0.7545,6.017984754,4.7376,1.0032,4.842650514,10.7101,-0.7545,10.73664344,5.9705,-0.7545,6.017984754,4.7396,0,4.7396
08/04/2020 16:30,10.1777,0.2797,10.18154258,3.1965,-0.1985,3.202657412,6.9812,0.4782,6.997558766,10.2181,-0.1985,10.22002788,3.1965,-0.1985,3.202657412,7.0216,0,7.0216
08/04/2020 17:00,10.6558,0.2653,10.65910211,3.736,-0.1495,3.738990004,6.9198,0.4148,6.932221223,10.7124,-0.1015,10.71288085,3.736,-0.1495,3.738990004,6.9764,0.048,6.976565126
08/04/2020 17:30,11.0873,0.9936,11.13173222,2.3905,-0.362,2.417753968,8.6968,1.3556,8.801816949,11.1015,-0.362,11.10740052,2.3905,-0.362,2.417753968,8.711,0,8.711
08/04/2020 18:00,11.6754,1.0463,11.72218874,2.638,-0.1115,2.640355326,9.0374,1.1578,9.11126224,11.69,-0.1115,11.69053174,2.638,-0.1115,2.640355326,9.052,0,9.052
08/04/2020 18:30,11.87,1.0511,11.91644709,2.197,0.1295,2.200813316,9.673,0.9216,9.716803773,11.872,0.1295,11.87270627,2.197,0.1295,2.200813316,9.675,0,9.675
08/04/2020 19:00,11.6955,0.3691,11.70132279,1.6675,0.0735,1.669119079,10.028,0.2956,10.03235582,11.7435,0.0735,11.74373001,1.6675,0.0735,1.669119079,10.076,0,10.076
08/04/2020 19:30,11.6675,0.2118,11.66942224,1.2235,0.086,1.226518752,10.444,0.1258,10.44475762,11.7035,0.086,11.70381597,1.2235,0.086,1.226518752,10.48,0,10.48
08/04/2020 20:00,11.43,0.2724,11.43324546,0.918,0.092,0.922598504,10.512,0.1804,10.51354784,11.381,0.092,11.38137184,0.918,0.092,0.922598504,10.463,0,10.463
08/04/2020 20:30,11.68,0.3936,11.68663001,0.914,0.097,0.919132743,10.766,0.2966,10.77008484,11.541,0.097,11.54140763,0.914,0.097,0.919132743,10.627,0,10.627
08/04/2020 21:00,11.0795,0.2107,11.08150327,1.0625,-0.0235,1.062759851,10.017,0.2342,10.01973745,11.0715,-0.0235,11.07152494,1.0625,-0.0235,1.062759851,10.009,0,10.009
08/04/2020 21:30,10.4041,0.0342,10.40415621,1.1035,-0.322,1.149520009,9.3006,0.3562,9.307418482,10.4661,-0.322,10.47105215,1.1035,-0.322,1.149520009,9.3626,0,9.3626
08/04/2020 22:00,9.9368,0.0357,9.93686413,0.858,-0.0555,0.859793144,9.0788,0.0912,9.079258058,9.98,-0.0555,9.98015432,0.858,-0.0555,0.859793144,9.122,0,9.122
08/04/2020 22:30,9.5275,0.0731,9.527780427,0.8635,0.0615,0.865687299,8.664,0.0116,8.664007765,9.5477,0.0615,9.547898069,0.8635,0.0615,0.865687299,8.6842,0,8.6842
08/04/2020 23:00,8.9119,0.105,8.912518534,0.8585,0.105,0.864897248,8.0534,0,8.0534,8.9369,0.105,8.937516803,0.8585,0.105,0.864897248,8.0784,0,8.0784
08/04/2020 23:30,8.1593,0.1035,8.159956418,0.8575,0.1035,0.863723625,7.3018,0,7.3018,8.1959,0.1035,8.196553487,0.8575,0.1035,0.863723625,7.3384,0,7.3384
09/04/2020 00:00,7.8248,0.097,7.825401206,0.861,0.097,0.866446767,6.9638,0,6.9638,7.9228,0.097,7.92339377,0.861,0.097,0.866446767,7.0618,0,7.0618
09/04/2020 00:30,7.4732,0.0935,7.473784884,0.874,0.0935,0.878987059,6.5992,0,6.5992,7.5912,0.0935,7.591775793,0.874,0.0935,0.878987059,6.7172,0,6.7172
09/04/2020 01:00,7.1701,0.103,7.17083977,0.8975,0.103,0.903390973,6.2726,0,6.2726,7.2873,0.103,7.288027874,0.8975,0.103,0.903390973,6.3898,0,6.3898
09/04/2020 01:30,6.8437,-0.6594,6.875393665,1.0375,-0.765,1.289042765,5.8062,0.1056,5.807160218,6.9541,-0.765,6.996051158,1.0375,-0.765,1.289042765,5.9166,0,5.9166
09/04/2020 02:00,6.7221,-0.8299,6.773135346,1.2395,-0.9575,1.566258759,5.4826,0.1276,5.484084657,6.8201,-0.9575,6.886985571,1.2395,-0.9575,1.566258759,5.5806,0,5.5806
09/04/2020 02:30,6.6561,-0.6347,6.686292792,0.9595,-0.6385,1.152528742,5.6966,0.0038,5.696601267,6.7589,-0.6385,6.788991933,0.9595,-0.6385,1.152528742,5.7994,0,5.7994
09/04/2020 03:00,6.5443,-0.4689,6.56107687,0.9475,-0.4805,1.062373051,5.5968,0.0116,5.596812021,6.6365,-0.4805,6.653871993,0.9475,-0.4805,1.062373051,5.689,0,5.689
09/04/2020 03:30,6.3213,-0.7961,6.371232918,1.1315,-1.2445,1.681984691,5.1898,0.4484,5.209134919,6.3779,-1.2339,6.496161761,1.1315,-1.2445,1.681984691,5.2464,0.0106,5.246410708
09/04/2020 04:00,6.3873,-0.8003,6.437241752,1.1485,-1.2995,1.734287318,5.2388,0.4992,5.262530388,6.4727,-1.2909,6.600171824,1.1485,-1.2995,1.734287318,5.3242,0.0086,5.324206946
09/04/2020 04:30,6.1938,-0.8411,6.250648578,1.052,-1.1655,1.570061862,5.1418,0.3244,5.152023156,6.3004,-1.1655,6.407295093,1.052,-1.1655,1.570061862,5.2484,0,5.2484
09/04/2020 05:00,6.0282,-0.7741,6.077699075,0.99,-0.8345,1.294793516,5.0382,0.0604,5.038562037,6.1366,-0.8345,6.193080801,0.99,-0.8345,1.294793516,5.1466,0,5.1466
09/04/2020 05:30,6.0571,-0.44,6.073060218,0.9825,-0.44,1.076525081,5.0746,0,5.0746,6.1781,-0.44,6.19374843,0.9825,-0.44,1.076525081,5.1956,0,5.1956
09/04/2020 06:00,6.3542,-0.6125,6.383652081,1.03,-0.6615,1.224125096,5.3242,0.049,5.324425475,6.4818,-0.6615,6.51546725,1.03,-0.6615,1.224125096,5.4518,0,5.4518
09/04/2020 06:30,7.2874,-0.2632,7.292151466,1.079,-0.94,1.431027952,6.2084,0.6768,6.245181246,7.4054,-0.7844,7.44682701,1.079,-0.94,1.431027952,6.3264,0.1556,6.328313229
09/04/2020 07:00,8.0034,0.6648,8.030963242,1.102,-0.466,1.196478165,6.9014,1.1308,6.993427672,8.0994,-0.4632,8.112634258,1.102,-0.466,1.196478165,6.9974,0.0028,6.99740056
09/04/2020 07:30,8.893,0.747,8.924318349,1.86,-0.793,2.021991345,7.033,1.54,7.199631171,8.7778,-0.7748,8.811928726,1.86,-0.793,2.021991345,6.9178,0.0182,6.917823941
09/04/2020 08:00,9.6615,0.8059,9.695053226,2.4865,-0.8915,2.641487176,7.175,1.6974,7.373044945,9.3111,-0.7273,9.339461896,2.4865,-0.8915,2.641487176,6.8246,0.1642,6.826575042
09/04/2020 08:30,10.3452,0.9118,10.38530415,3.247,-1.108,3.430841442,7.0982,2.0198,7.37997529,10.0342,-0.6088,10.05265174,3.247,-1.108,3.430841442,6.7872,0.4992,6.805533372
09/04/2020 09:00,10.6372,1.1122,10.69518643,2.649,-0.9,2.797713531,7.9882,2.0122,8.237735616,10.3194,-0.4094,10.32751784,2.649,-0.9,2.797713531,7.6704,0.4906,7.686073414
09/04/2020 09:30,11.0826,1.2192,11.14946059,2.985,-0.53,3.031686824,8.0976,1.7492,8.28437242,10.7822,-0.2334,10.78472588,2.985,-0.53,3.031686824,7.7972,0.2966,7.802839188
09/04/2020 10:00,11.6103,1.3806,11.69209658,4.6205,-0.383,4.636346541,6.9898,1.7636,7.208854902,11.3913,-0.0816,11.39159226,4.6205,-0.383,4.636346541,6.7708,0.3014,6.777505042
09/04/2020 10:30,11.8079,1.3582,11.88575659,5.0725,-1.04,5.178016633,6.7354,2.3982,7.149613724,11.5977,-0.1356,11.59849269,5.0725,-1.04,5.178016633,6.5252,0.9044,6.587577278
09/04/2020 11:00,12.3486,1.378,12.42524873,6.195,-1.024,6.279060519,6.1536,2.402,6.605785113,11.9732,-0.1244,11.97384623,6.195,-1.024,6.279060519,5.7782,0.8996,5.847809453
09/04/2020 11:30,12.6565,1.5625,12.75258399,6.9195,-1.0085,6.992606989,5.737,2.571,6.286748762,12.0565,0.0255,12.05652697,6.9195,-1.0085,6.992606989,5.137,1.034,5.240031011
09/04/2020 12:00,12.3671,1.3254,12.43791974,7.6745,-1.331,7.789063567,4.6926,2.6564,5.392305232,12.0367,-0.2356,12.03900553,7.6745,-1.331,7.789063567,4.3622,1.0954,4.497631599
09/04/2020 12:30,12.5476,1.1515,12.60032611,8.076,-1.2005,8.164739815,4.4716,2.352,5.052436102,12.1934,-0.3365,12.19804229,8.076,-1.2005,8.164739815,4.1174,0.864,4.207074846
09/04/2020 13:00,12.5449,1.1581,12.5982424,8.0665,-1.1305,8.145333173,4.4784,2.2886,5.029289862,12.1609,-0.2973,12.16453353,8.0665,-1.1305,8.145333173,4.0944,0.8332,4.178317077
09/04/2020 13:30,12.1059,1.1743,12.16272154,8.2015,-1.3785,8.316541619,3.9044,2.5528,4.664882335,11.8813,-0.4799,11.89098792,8.2015,-1.3785,8.316541619,3.6798,0.8986,3.787929514
09/04/2020 14:00,11.6512,0.9872,11.69294767,7.553,-1.481,7.696828568,4.0982,2.4682,4.78406255,11.3518,-0.6094,11.36814548,7.553,-1.481,7.696828568,3.7988,0.8716,3.897507922
09/04/2020 14:30,11.459,1.1682,11.51839278,7.354,-1.684,7.544347023,4.105,2.8522,4.99860679,11.0962,-0.534,11.10904183,7.354,-1.684,7.544347023,3.7422,1.15,3.914915177
09/04/2020 15:00,11.1221,1.0807,11.17448079,7.3425,-1.6495,7.525500415,3.7796,2.7302,4.662549539,11.0069,-0.6011,11.02330118,7.3425,-1.6495,7.525500415,3.6644,1.0484,3.811426232
09/04/2020 15:30,11.0675,0.9432,11.10761822,7.1785,-1.886,7.422119525,3.889,2.8292,4.809230046,10.8621,-0.7704,10.88938623,7.1785,-1.886,7.422119525,3.6836,1.1156,3.848827395
09/04/2020 16:00,11.1561,0.8485,11.18832067,6.6795,-1.5535,6.857775332,4.4766,2.402,5.080310183,11.0197,-0.6241,11.03735878,6.6795,-1.5535,6.857775332,4.3402,0.9294,4.438594417
09/04/2020 16:30,11.1421,0.8748,11.17638884,5.8485,-1.46,6.027980777,5.2936,2.3348,5.785628056,11.0989,-0.6402,11.11734848,5.8485,-1.46,6.027980777,5.2504,0.8198,5.314016579
09/04/2020 17:00,11.1583,0.7308,11.18220584,4.9865,-1.316,5.157231646,6.1718,2.0468,6.502346152,11.0143,-0.7582,11.04036556,4.9865,-1.316,5.157231646,6.0278,0.5578,6.053553806
09/04/2020 17:30,11.2159,0.6299,11.23357409,4.2655,-1.1605,4.420548665,6.9504,1.7904,7.177297007,11.1391,-0.8513,11.17158272,4.2655,-1.1605,4.420548665,6.8736,0.3092,6.880550966
09/04/2020 18:00,11.2507,0.6969,11.27226331,3.3835,-0.7355,3.462518231,7.8672,1.4324,7.996537101,11.1893,-0.7211,11.21251175,3.3835,-0.7355,3.462518231,7.8058,0.0144,7.805813282
09/04/2020 18:30,11.2338,0.3047,11.23793151,2.66,-0.5105,2.708543935,8.5738,0.8152,8.61246756,11.179,-0.5105,11.19065017,2.66,-0.5105,2.708543935,8.519,0,8.519
09/04/2020 19:00,11.1041,0.0214,11.10412062,1.8315,-0.4,1.874671238,9.2726,0.4214,9.282170475,11.1167,-0.4,11.12389405,1.8315,-0.4,1.874671238,9.2852,0,9.2852
09/04/2020 19:30,11.0882,0.0417,11.08827841,1.204,-0.3615,1.257099141,9.8842,0.4032,9.892420325,11.1304,-0.3615,11.13626896,1.204,-0.3615,1.257099141,9.9264,0,9.9264
09/04/2020 20:00,10.9006,0.003,10.90060041,1.22,-0.499,1.318105079,9.6806,0.502,9.69360719,10.92,-0.499,10.9313952,1.22,-0.499,1.318105079,9.7,0,9.7
09/04/2020 20:30,11.1365,-0.0339,11.1365516,1.2945,-0.4275,1.363263181,9.842,0.3936,9.849867256,11.1949,-0.4275,11.2030595,1.2945,-0.4275,1.363263181,9.9004,0,9.9004
09/04/2020 21:00,10.9233,-0.2309,10.92574014,1.8435,-0.9105,2.056089127,9.0798,0.6796,9.105197647,11.0211,-0.8309,11.05237712,1.8435,-0.9105,2.056089127,9.1776,0.0796,9.177945191
09/04/2020 21:30,10.3935,-0.4007,10.40122121,2.2575,-1.1495,2.533309397,8.136,0.7488,8.170385391,10.5261,-0.9469,10.56860449,2.2575,-1.1495,2.533309397,8.2686,0.2026,8.271081714
09/04/2020 22:00,9.7858,-0.4784,9.797486831,1.98,-1.11,2.269911893,7.8058,0.6316,7.831311014,9.8636,-1.0178,9.915973064,1.98,-1.11,2.269911893,7.8836,0.0922,7.884139129
09/04/2020 22:30,9.3956,-0.5937,9.414339013,2.884,-1.4165,3.213087028,6.5116,0.8228,6.563378276,9.5312,-1.1793,9.603880566,2.884,-1.4165,3.213087028,6.6472,0.2372,6.651430799
09/04/2020 23:00,8.7816,-0.6805,8.807927044,2.292,-1.7115,2.860506293,6.4896,1.031,6.570986924,8.8622,-1.3073,8.958103713,2.292,-1.7115,2.860506293,6.5702,0.4042,6.58262149
09/04/2020 23:30,8.2332,-0.1216,8.234097935,2.094,-2.08,2.951480307,6.1392,1.9584,6.443997765,8.3284,-1.2956,8.428571998,2.094,-2.08,2.951480307,6.2344,0.7844,6.283552078
10/04/2020 00:00,7.7808,-0.36,7.78912374,2.831,-2.255,3.619335022,4.9498,1.895,5.300145756,7.9114,-1.4102,8.036100671,2.831,-2.255,3.619335022,5.0804,0.8448,5.150160308
10/04/2020 00:30,7.3593,-0.8464,7.40781273,3.0115,-1.796,3.50638678,4.3478,0.9496,4.450292687,7.3815,-1.4428,7.521184354,3.0115,-1.796,3.50638678,4.37,0.3532,4.384250248
10/04/2020 01:00,7.0647,-0.4955,7.082055234,1.7615,-0.5195,1.836508236,5.3032,0.024,5.303254307,6.6893,-0.5195,6.709442208,1.7615,-0.5195,1.836508236,4.9278,0,4.9278
10/04/2020 01:30,6.8471,-0.4793,6.863855105,2.2535,-0.4965,2.307547291,4.5936,0.0172,4.593632201,6.3643,-0.4965,6.383637422,2.2535,-0.4965,2.307547291,4.1108,0,4.1108
10/04/2020 02:00,6.9467,-0.2457,6.951043762,2.9645,-0.6835,3.042274232,3.9822,0.4378,4.006193415,6.4195,-0.6519,6.452515313,2.9645,-0.6835,3.042274232,3.455,0.0316,3.455144506
10/04/2020 02:30,7.1054,-0.0475,7.105558768,2.865,-1.0305,3.044692965,4.2404,0.983,4.352847477,6.5466,-1.0305,6.627209202,2.865,-1.0305,3.044692965,3.6816,0,3.6816
10/04/2020 03:00,6.883,0.0393,6.883112195,2.32,-0.9715,2.515196265,4.563,1.0108,4.673615906,6.1726,-0.9715,6.24858408,2.32,-0.9715,2.515196265,3.8526,0,3.8526
10/04/2020 03:30,6.8167,0.0409,6.816822698,2.3355,-0.8865,2.498087769,4.4812,0.9274,4.576158236,6.2505,-0.8865,6.31305255,2.3355,-0.8865,2.498087769,3.915,0,3.915
10/04/2020 04:00,6.5357,-0.004,6.535701224,2.2655,-1.11,2.522813955,4.2702,1.106,4.411104628,6.1727,-1.11,6.271708323,2.2655,-1.11,2.522813955,3.9072,0,3.9072
10/04/2020 04:30,6.6023,-0.0717,6.602689314,2.5635,-1.0845,2.783464119,4.0388,1.0128,4.163852697,6.1865,-1.0845,6.280837723,2.5635,-1.0845,2.783464119,3.623,0,3.623
10/04/2020 05:00,6.8617,-0.0835,6.862208037,2.8565,-1.1175,3.067311282,4.0052,1.034,4.136518227,6.1705,-1.1175,6.270875258,2.8565,-1.1175,3.067311282,3.314,0,3.314
10/04/2020 05:30,6.7604,-0.0573,6.760642828,2.161,-1.1325,2.439769917,4.5994,1.0752,4.723402947,5.7456,-1.1325,5.85614853,2.161,-1.1325,2.439769917,3.5846,0,3.5846
10/04/2020 06:00,6.9745,0.0046,6.974501517,2.6045,-0.966,2.777872612,4.37,0.9706,4.476490183,5.9443,-0.966,6.022280174,2.6045,-0.966,2.777872612,3.3398,0,3.3398
10/04/2020 06:30,7.4651,0.0383,7.465198249,2.7015,-1.4325,3.057802888,4.7636,1.4708,4.985492714,6.3399,-1.4229,6.497613133,2.7015,-1.4325,3.057802888,3.6384,0.0096,3.638412665
10/04/2020 07:00,7.591,0.1188,7.59192956,2.335,-1.421,2.733398251,5.256,1.5398,5.47690789,6.5198,-1.3864,6.665575519,2.335,-1.421,2.733398251,4.1848,0.0346,4.184943034
10/04/2020 07:30,8.0239,0.2077,8.026587725,2.2725,-1.0145,2.488667615,5.7514,1.2222,5.879827787,7.1225,-1.0145,7.194387847,2.2725,-1.0145,2.488667615,4.85,0,4.85
10/04/2020 08:00,8.6458,0.3315,8.652152905,2.349,-0.8705,2.50510903,6.2968,1.202,6.410498751,7.5974,-0.8705,7.647107755,2.349,-0.8705,2.50510903,5.2484,0,5.2484
10/04/2020 08:30,9.1687,0.6016,9.188415655,2.4995,-0.515,2.552004163,6.6692,1.1166,6.762028113,8.3067,-0.515,8.322649211,2.4995,-0.515,2.552004163,5.8072,0,5.8072
10/04/2020 09:00,9.894,0.7849,9.925084585,3.462,-0.5035,3.498421966,6.432,1.2884,6.559771228,8.9992,-0.5035,9.01327426,3.462,-0.5035,3.498421966,5.5372,0,5.5372
10/04/2020 09:30,10.2613,0.8194,10.29396396,4.1825,-0.613,4.227182898,6.0788,1.4324,6.245284557,9.5393,-0.613,9.558975546,4.1825,-0.613,4.227182898,5.3568,0,5.3568
10/04/2020 10:00,10.6159,0.6542,10.63603829,5.2705,-0.687,5.315086006,5.3454,1.3412,5.511090509,10.1273,-0.5872,10.1443092,5.2705,-0.687,5.315086006,4.8568,0.0998,4.857825262
10/04/2020 10:30,11.052,1.0621,11.10291675,5.601,-0.6285,5.636152344,5.451,1.6906,5.707147217,10.5336,-0.6285,10.55233345,5.601,-0.6285,5.636152344,4.9326,0,4.9326
10/04/2020 11:00,10.9243,1.1023,10.97977212,5.9765,-0.5385,6.000711166,4.9478,1.6408,5.212767929,10.5317,-0.5385,10.54545813,5.9765,-0.5385,6.000711166,4.5552,0,4.5552
10/04/2020 11:30,10.6712,0.7024,10.69429171,6.115,-0.658,6.150299911,4.5562,1.3604,4.75496021,10.3322,-0.658,10.35313097,6.115,-0.658,6.150299911,4.2172,0,4.2172
10/04/2020 12:00,10.7832,0.2621,10.78638487,6.565,-1.0705,6.651706191,4.2182,1.3326,4.423690089,10.504,-1.0705,10.55840832,6.565,-1.0705,6.651706191,3.939,0,3.939
10/04/2020 12:30,10.5995,0.1884,10.60117422,6.3975,-1.145,6.499156195,4.202,1.3334,4.408487219,10.4287,-1.145,10.49136829,6.3975,-1.145,6.499156195,4.0312,0,4.0312
10/04/2020 13:00,11.0057,0.3019,11.00983997,7.0245,-1.2515,7.13511405,3.9812,1.5534,4.273523722,10.8107,-1.1757,10.87444274,7.0245,-1.2515,7.13511405,3.7862,0.0758,3.786958685
10/04/2020 13:30,10.9153,0.2006,10.91714315,7.2145,-1.562,7.381656606,3.7008,1.7626,4.099107147,10.4257,-1.3488,10.51258683,7.2145,-1.562,7.381656606,3.2112,0.2132,3.218269672
10/04/2020 14:00,11.1128,0.1258,11.11351202,8.108,-2.016,8.354874027,3.0048,2.1418,3.690004103,10.2142,-0.65,10.2348611,8.108,-2.016,8.354874027,2.1062,1.366,2.510385317
10/04/2020 14:30,10.8961,0.1982,10.89790248,8.7005,-2.27,8.99175179,2.1956,2.4682,3.303433154,10.0301,-0.7368,10.05712584,8.7005,-2.27,8.99175179,1.3296,1.5332,2.029418242
10/04/2020 15:00,10.5467,0.6247,10.56518485,8.5135,-2.2035,8.79403744,2.0332,2.8282,3.483190704,9.7885,-0.9373,9.833273287,8.5135,-2.2035,8.79403744,1.275,1.2662,1.796910526
10/04/2020 15:30,10.3839,0.6214,10.40247649,7.6785,-2.156,7.975443452,2.7054,2.7774,3.877259331,9.6657,-1.1432,9.73307057,7.6785,-2.156,7.975443452,1.9872,1.0128,2.230409756
10/04/2020 16:00,10.2476,0.6623,10.26897984,7.213,-1.8615,7.449332269,3.0346,2.5238,3.946943577,9.6054,-1.1673,9.676068336,7.213,-1.8615,7.449332269,2.3924,0.6942,2.491082375
10/04/2020 16:30,10.642,0.5758,10.65756584,6.825,-1.761,7.048527931,3.817,2.3368,4.475502568,9.9096,-1.163,9.977611997,6.825,-1.761,7.048527931,3.0846,0.598,3.142031375
10/04/2020 17:00,10.8947,0.5249,10.90733735,5.8075,-1.4365,5.98252359,5.0872,1.9614,5.452219163,10.2677,-1.0313,10.31936253,5.8075,-1.4365,5.98252359,4.4602,0.4052,4.478567972
10/04/2020 17:30,11.1009,0.461,11.11046812,5.3245,-1.747,5.603776338,5.7764,2.208,6.184016572,10.5517,-1.073,10.60611625,5.3245,-1.747,5.603776338,5.2272,0.674,5.270473967
10/04/2020 18:00,11.2875,0.3929,11.29433604,4.4215,-1.9035,4.813831582,6.866,2.2964,7.239848684,10.8343,-0.8831,10.870231,4.4215,-1.9035,4.813831582,6.4128,1.0204,6.493475187
10/04/2020 18:30,11.2583,0.4948,11.26916793,3.2135,-1.649,3.61189469,8.0448,2.1438,8.325544155,11.0125,-0.7658,11.03909443,3.2135,-1.649,3.61189469,7.799,0.8832,7.848849804
10/04/2020 19:00,11.0009,0.4469,11.00997368,2.5125,-1.6095,2.983814086,8.4884,2.0564,8.733940435,10.8761,-0.8155,10.90663062,2.5125,-1.6095,2.983814086,8.3636,0.794,8.401204733
10/04/2020 19:30,10.8499,0.5021,10.86151161,1.9535,-1.6705,2.570356493,8.8964,2.1726,9.157844928,10.7999,-0.7757,10.82772139,1.9535,-1.6705,2.570356493,8.8464,0.8948,8.891538674
10/04/2020 20:00,10.88,0.5176,10.89230507,1.642,-1.773,2.416545675,9.238,2.2906,9.517746181,10.7832,-0.7458,10.80896017,1.642,-1.773,2.416545675,9.1412,1.0272,9.198732374
10/04/2020 20:30,11.1715,0.4926,11.18235516,1.8795,-1.749,2.567395811,9.292,2.2416,9.558558184,11.0235,-0.764,11.04994336,1.8795,-1.749,2.567395811,9.144,0.985,9.196899532
10/04/2020 21:00,11.0601,0.3031,11.06425242,2.4345,-1.9175,3.098967005,8.6256,2.2206,8.906853525,10.9315,-0.9681,10.97428402,2.4345,-1.9175,3.098967005,8.497,0.9494,8.5498754
10/04/2020 21:30,10.3304,0.1137,10.33102569,2.323,-2.0655,3.10847539,8.0074,2.1792,8.298636478,10.2172,-1.1593,10.28275996,2.323,-2.0655,3.10847539,7.8942,0.9062,7.946042542
10/04/2020 22:00,9.6998,0.0425,9.699893107,2.278,-2.1425,3.127233642,7.4218,2.185,7.736752564,9.7594,-1.2295,9.836542005,2.278,-2.1425,3.127233642,7.4814,0.913,7.536903539
10/04/2020 22:30,9.1379,-0.2958,9.142686369,2.1365,-2.021,2.940930678,7.0014,1.7252,7.21081944,9.2347,-1.3672,9.335358586,2.1365,-2.021,2.940930678,7.0982,0.6538,7.128246466
10/04/2020 23:00,8.6482,-0.6592,8.673287029,2.508,-1.937,3.168916692,6.1402,1.2778,6.271748471,8.6694,-1.4118,8.783602655,2.508,-1.937,3.168916692,6.1614,0.5252,6.183743607
10/04/2020 23:30,8.1403,-0.169,8.142054108,2.2275,-2.089,3.053797185,5.9128,1.92,6.216719701,8.1833,-1.3902,8.30054546,2.2275,-2.089,3.053797185,5.9558,0.6988,5.996655324
11/04/2020 00:00,7.4942,-0.9078,7.548982347,1.643,-1.77,2.415025673,5.8512,0.8622,5.914383339,7.5154,-1.3188,7.630233981,1.643,-1.77,2.415025673,5.8724,0.4512,5.889708244
11/04/2020 00:30,7.1932,-0.9118,7.250758959,1.533,-1.7,2.289124068,5.6602,0.7882,5.71481612,7.2038,-1.2508,7.311582256,1.533,-1.7,2.289124068,5.6708,0.4492,5.688563376
11/04/2020 01:00,6.9918,-0.8937,7.048685475,2.016,-1.2365,2.36499223,4.9758,0.3428,4.987594358,7.0254,-1.1569,7.120018453,2.016,-1.2365,2.36499223,5.0094,0.0796,5.010032387
11/04/2020 01:30,6.7712,-0.8843,6.828699432,2.068,-1.0255,2.308305493,4.7032,0.1412,4.705319084,6.7586,-1.0255,6.835958178,2.068,-1.0255,2.308305493,4.6906,0,4.6906
11/04/2020 02:00,6.6426,-0.8951,6.702636703,2.099,-1.0295,2.33787751,4.5436,0.1344,4.545587346,6.5026,-1.0295,6.583591498,2.099,-1.0295,2.33787751,4.4036,0,4.4036
11/04/2020 02:30,6.5315,-0.7916,6.579295009,1.7555,-0.879,1.963268003,4.776,0.0874,4.776799636,6.3741,-0.879,6.434422415,1.7555,-0.879,1.963268003,4.6186,0,4.6186
11/04/2020 03:00,6.4027,-0.8697,6.461497147,1.7255,-1.2355,2.122218297,4.6772,0.3658,4.691482653,6.2519,-1.2355,6.372810515,1.7255,-1.2355,2.122218297,4.5264,0,4.5264
11/04/2020 03:30,6.1781,-0.8997,6.243266749,1.4625,-1.2165,1.902308729,4.7156,0.3168,4.726229533,6.1195,-1.2165,6.239242943,1.4625,-1.2165,1.902308729,4.657,0,4.657
11/04/2020 04:00,6.0257,-1.0178,6.1110537,1.4465,-1.421,2.027708867,4.5792,0.4032,4.596916671,5.9979,-1.419,6.163470241,1.4465,-1.421,2.027708867,4.5514,0.002,4.551400439
11/04/2020 04:30,5.9714,-0.9935,6.053483312,1.275,-1.4015,1.894683945,4.6964,0.408,4.714089197,5.959,-1.3995,6.121133984,1.275,-1.4015,1.894683945,4.684,0.002,4.684000427
11/04/2020 05:00,5.87,-1.0179,5.957601901,1.187,-1.3415,1.7912541,4.683,0.3236,4.694167228,5.8296,-1.3415,5.981961084,1.187,-1.3415,1.7912541,4.6426,0,4.6426
11/04/2020 05:30,5.64,-0.927,5.715673976,1.009,-1.165,1.541202777,4.631,0.238,4.637111709,5.714,-1.165,5.83155391,1.009,-1.165,1.541202777,4.705,0,4.705
11/04/2020 06:00,5.7474,-0.479,5.767325876,0.882,-0.479,1.003675744,4.8654,0,4.8654,5.8328,-0.479,5.852435121,0.882,-0.479,1.003675744,4.9508,0,4.9508
11/04/2020 06:30,5.8868,0.1055,5.887745281,0.866,0.1055,0.872402573,5.0208,0,5.0208,5.9732,0.1055,5.97413161,0.866,0.1055,0.872402573,5.1072,0,5.1072
11/04/2020 07:00,5.9851,-0.369,5.996464209,0.9335,-0.369,1.003784464,5.0516,0,5.0516,6.0637,-0.369,6.074917176,0.9335,-0.369,1.003784464,5.1302,0,5.1302
11/04/2020 07:30,6.5816,-0.0315,6.58167538,1.312,-0.0315,1.31237809,5.2696,0,5.2696,6.6584,-0.0315,6.658474511,1.312,-0.0315,1.31237809,5.3464,0,5.3464
11/04/2020 08:00,7.0943,0.102,7.095033227,1.8095,0.102,1.812372547,5.2848,0,5.2848,7.1701,0.102,7.170825476,1.8095,0.102,1.812372547,5.3606,0,5.3606
11/04/2020 08:30,7.7427,0.063,7.742956302,1.7975,0.063,1.798603695,5.9452,0,5.9452,7.8225,0.063,7.822753687,1.7975,0.063,1.798603695,6.025,0,6.025
11/04/2020 09:00,8.4564,0.05,8.456547816,2.319,0.05,2.319538963,6.1374,0,6.1374,8.5408,0.05,8.540946355,2.319,0.05,2.319538963,6.2218,0,6.2218
11/04/2020 09:30,9.1135,0.0074,9.113503004,3.5185,-0.005,3.518503553,5.595,0.0124,5.595013741,9.1913,-0.005,9.19130136,3.5185,-0.005,3.518503553,5.6728,0,5.6728
11/04/2020 10:00,9.5535,0.1237,9.554300809,4.5625,-0.0625,4.562928062,4.991,0.1862,4.994472088,9.6303,-0.0261,9.630335368,4.5625,-0.0625,4.562928062,5.0678,0.0364,5.067930722
11/04/2020 10:30,10.1365,0.8552,10.17251195,5.0245,-0.074,5.0250449,5.112,0.9292,5.195763336,10.1951,-0.074,10.19536856,5.0245,-0.074,5.0250449,5.1706,0,5.1706
11/04/2020 11:00,10.1385,0.9382,10.1818172,5.2905,-0.209,5.294626639,4.848,1.1472,4.981884366,10.2039,-0.209,10.20604018,5.2905,-0.209,5.294626639,4.9134,0,4.9134
11/04/2020 11:30,10.1275,0.8902,10.16654869,5.3255,-0.136,5.327236268,4.802,1.0262,4.910426707,10.1975,-0.136,10.19840685,5.3255,-0.136,5.327236268,4.872,0,4.872
11/04/2020 12:00,10.2084,0.8949,10.24754978,5.538,-0.1515,5.540071863,4.6704,1.0464,4.786187326,10.2824,-0.1515,10.28351603,5.538,-0.1515,5.540071863,4.7444,0,4.7444
11/04/2020 12:30,10.301,0.7932,10.33149395,5.695,-0.786,5.748984345,4.606,1.5792,4.8692,10.3588,-0.786,10.38857707,5.695,-0.786,5.748984345,4.6638,0,4.6638
11/04/2020 13:00,10.5181,0.8736,10.55431687,5.9465,-0.336,5.955985078,4.5716,1.2096,4.728917288,10.5689,-0.336,10.5742396,5.9465,-0.336,5.955985078,4.6224,0,4.6224
11/04/2020 13:30,10.4998,0.7403,10.52586548,6.56,-1.1635,6.662381875,3.9398,1.9038,4.375668918,10.519,-1.1635,10.58315139,6.56,-1.1635,6.662381875,3.959,0,3.959
11/04/2020 14:00,10.1894,0.8529,10.22503353,6.575,-1.4195,6.726485356,3.6144,2.2724,4.269389783,10.1876,-1.4195,10.28601837,6.575,-1.4195,6.726485356,3.6126,0,3.6126
11/04/2020 14:30,10.0191,0.7059,10.04393646,6.7205,-1.4685,6.879070613,3.2986,2.1744,3.950794518,9.8991,-1.4685,10.00743089,6.7205,-1.4685,6.879070613,3.1786,0,3.1786
11/04/2020 15:00,9.8121,0.6043,9.830690968,7.0435,-1.7305,7.252966462,2.7686,2.3348,3.621662187,9.5521,-1.7257,9.706732452,7.0435,-1.7305,7.252966462,2.5086,0.0048,2.508604592
11/04/2020 15:30,9.6057,0.5103,9.619245219,7.0875,-1.9445,7.349403819,2.5182,2.4548,3.51672778,9.3935,-1.9445,9.592649399,7.0875,-1.9445,7.349403819,2.306,0,2.306
11/04/2020 16:00,9.4873,-0.5904,9.50565271,6.7235,-1.657,6.924673368,2.7638,1.0666,2.962469578,9.5115,-0.3726,9.51879525,6.7235,-1.657,6.924673368,2.788,1.2844,3.069629841
11/04/2020 16:30,9.6915,-0.7809,9.722909907,6.4965,-1.3205,6.62934631,3.195,0.5396,3.240245849,9.5331,-0.7579,9.563179807,6.4965,-1.3205,6.62934631,3.0366,0.5626,3.088277565
11/04/2020 17:00,10.0802,-0.4469,10.09010167,5.622,-1.1035,5.729275369,4.4582,0.6566,4.506292356,9.7644,-1.1035,9.826556854,5.622,-1.1035,5.729275369,4.1424,0,4.1424
11/04/2020 17:30,10.3235,-0.4244,10.33221988,4.8015,-1.132,4.933135539,5.522,0.7076,5.567152033,10.0949,-1.132,10.1581706,4.8015,-1.132,4.933135539,5.2934,0,5.2934
11/04/2020 18:00,10.665,-0.4488,10.67443893,4.522,-1.019,4.635390491,6.143,0.5702,6.169406539,10.4346,-1.019,10.48423761,4.522,-1.019,4.635390491,5.9126,0,5.9126
11/04/2020 18:30,10.6932,-0.3013,10.69744399,3.21,-0.4665,3.243720433,7.4832,0.1652,7.485023265,10.4706,-0.4665,10.48098691,3.21,-0.4665,3.243720433,7.2606,0,7.2606
11/04/2020 19:00,10.4466,-0.2758,10.45024005,2.419,-0.295,2.436921419,8.0276,0.0192,8.027622961,10.2518,-0.295,10.2560435,2.419,-0.295,2.436921419,7.8328,0,7.8328
11/04/2020 19:30,10.3393,-0.2794,10.34307444,1.8355,-0.291,1.8584244,8.5038,0.0116,8.503807912,10.2959,-0.291,10.30001154,1.8355,-0.291,1.8584244,8.4604,0,8.4604
11/04/2020 20:00,10.3587,0.1812,10.3602847,1.3385,-0.484,1.423319448,9.0202,0.6652,9.044694527,10.3299,-0.484,10.34123252,1.3385,-0.484,1.423319448,8.9914,0,8.9914
11/04/2020 20:30,10.2481,-0.2877,10.25213758,1.1165,-0.3425,1.167852088,9.1316,0.0548,9.13176443,10.1635,-0.3425,10.16926932,1.1165,-0.3425,1.167852088,9.047,0,9.047
11/04/2020 21:00,10.219,-0.4602,10.22935702,1.841,-0.608,1.938799887,8.378,0.1478,8.379303601,10.1594,-0.608,10.17757694,1.841,-0.608,1.938799887,8.3184,0,8.3184
11/04/2020 21:30,9.7285,-0.5616,9.744696343,1.6655,-0.766,1.833206549,8.063,0.2044,8.065590391,9.7623,-0.766,9.792306025,1.6655,-0.766,1.833206549,8.0968,0,8.0968
11/04/2020 22:00,9.3612,-0.5141,9.375306088,1.178,-0.6725,1.356443972,8.1832,0.1584,8.18473291,9.5042,-0.6725,9.527962736,1.178,-0.6725,1.356443972,8.3262,0,8.3262
11/04/2020 22:30,8.8093,-0.4967,8.823291754,0.9775,-0.6225,1.158884162,7.8318,0.1258,7.83281028,8.9369,-0.6225,8.958553893,0.9775,-0.6225,1.158884162,7.9594,0,7.9594
11/04/2020 23:00,8.2762,-0.423,8.287002802,0.89,-0.423,0.985408037,7.3862,0,7.3862,8.3972,-0.423,8.407847337,0.89,-0.423,0.985408037,7.5072,0,7.5072
11/04/2020 23:30,7.9941,-0.0855,7.994557215,0.8785,-0.0855,0.882650837,7.1156,0,7.1156,8.0833,-0.0855,8.08375217,0.8785,-0.0855,0.882650837,7.2048,0,7.2048
12/04/2020 00:00,7.3524,0.0805,7.352840676,0.88,0.0805,0.88367429,6.4724,0,6.4724,7.4638,0.0805,7.464234099,0.88,0.0805,0.88367429,6.5838,0,6.5838
12/04/2020 00:30,7.0743,-0.0597,7.0745519,0.9235,-0.0885,0.927730834,6.1508,0.0288,6.150867425,7.2001,-0.0885,7.200643878,0.9235,-0.0885,0.927730834,6.2766,0,6.2766
12/04/2020 01:00,6.4663,-0.8759,6.525353362,0.9435,-1.0765,1.431448392,5.5228,0.2006,5.526441911,6.5721,-1.0765,6.659680973,0.9435,-1.0765,1.431448392,5.6286,0,5.6286
12/04/2020 01:30,6.3504,-0.8605,6.408435098,0.936,-1.2205,1.538088505,5.4144,0.36,5.426354887,6.4148,-1.2205,6.529875902,0.936,-1.2205,1.538088505,5.4788,0,5.4788
12/04/2020 02:00,6.2013,-0.8975,6.265909985,0.9395,-1.2335,1.550542647,5.2618,0.336,5.272516974,6.2647,-1.2335,6.384981467,0.9395,-1.2335,1.550542647,5.3252,0,5.3252
12/04/2020 02:30,6.2082,-0.1891,6.211079298,0.883,-0.2055,0.906597623,5.3252,0.0164,5.325225253,6.284,-0.2055,6.287359243,0.883,-0.2055,0.906597623,5.401,0,5.401
12/04/2020 03:00,5.9212,0.0945,5.921954043,0.883,0.0945,0.888042369,5.0382,0,5.0382,6.0094,0.1069,6.010350736,0.883,0.0945,0.888042369,5.1264,0.0124,5.126414997
12/04/2020 03:30,5.7645,0.103,5.765420128,0.8895,0.103,0.895443605,4.875,0,4.875,5.8585,0.103,5.859405367,0.8895,0.103,0.895443605,4.969,0,4.969
12/04/2020 04:00,5.5824,0.094,5.58319136,0.888,0.094,0.892961365,4.6944,0,4.6944,5.6776,0.094,5.678378092,0.888,0.094,0.892961365,4.7896,0,4.7896
12/04/2020 04:30,5.5248,0.0945,5.525608138,0.886,0.0945,0.891025392,4.6388,0,4.6388,5.6198,0.0945,5.620594478,0.886,0.0945,0.891025392,4.7338,0,4.7338
12/04/2020 05:00,5.2845,-0.4155,5.300809419,0.8925,-0.4155,0.98447778,4.392,0,4.392,5.3777,-0.4155,5.393727611,0.8925,-0.4155,0.98447778,4.4852,0,4.4852
12/04/2020 05:30,5.2962,-0.4015,5.311396868,0.954,-0.4015,1.035045047,4.3422,0,4.3422,5.374,-0.4015,5.388977477,0.954,-0.4015,1.035045047,4.42,0,4.42
12/04/2020 06:00,5.4311,-1.0056,5.52341186,1.1225,-1.02,1.51670902,4.3086,0.0144,4.308624063,5.4733,-1.02,5.567532029,1.1225,-1.02,1.51670902,4.3508,0,4.3508
12/04/2020 06:30,5.7303,-1.1021,5.835320257,1.4545,-1.3795,2.004642237,4.2758,0.2774,4.284788956,5.7919,-1.3795,5.95391685,1.4545,-1.3795,2.004642237,4.3374,0,4.3374
12/04/2020 07:00,5.8346,-1.0621,5.930481732,1.43,-1.2195,1.879382944,4.4046,0.1574,4.407411476,5.9046,-1.2195,6.029218972,1.43,-1.2195,1.879382944,4.4746,0,4.4746
12/04/2020 07:30,6.309,-1.0689,6.398908361,2.108,-1.1765,2.414087043,4.201,0.1076,4.202377751,6.3552,-1.1765,6.463181824,2.108,-1.1765,2.414087043,4.2472,0,4.2472
12/04/2020 08:00,6.8934,-0.9141,6.953743047,2.246,-0.9785,2.449893518,4.6474,0.0644,4.647846181,6.9462,-0.9785,7.0147813,2.246,-0.9785,2.449893518,4.7002,0,4.7002
12/04/2020 08:30,7.4633,-0.396,7.473798424,2.2965,-0.396,2.330392295,5.1668,0,5.1668,7.5093,-0.396,7.519734203,2.2965,-0.396,2.330392295,5.2128,0,5.2128
12/04/2020 09:00,8.3321,-0.2987,8.337452375,3.3535,-0.3025,3.367115754,4.9786,0.0038,4.97860145,8.3887,-0.3025,8.394152366,3.3535,-0.3025,3.367115754,5.0352,0,5.0352
12/04/2020 09:30,9.1601,-0.1519,9.161359376,3.9155,-0.1595,3.918747313,5.2446,0.0076,5.244605507,9.2043,-0.1595,9.205681873,3.9155,-0.1595,3.918747313,5.2888,0,5.2888
12/04/2020 10:00,9.9301,0.3331,9.935685262,3.9915,-0.2995,4.002720637,5.9386,0.6326,5.972198316,9.9051,-0.2649,9.908641583,3.9915,-0.2995,4.002720637,5.9136,0.0346,5.91370122
12/04/2020 10:30,10.2093,0.0972,10.2097627,3.6765,-0.066,3.677092364,6.5328,0.1632,6.534838183,10.2161,-0.066,10.21631319,3.6765,-0.066,3.677092364,6.5396,0,6.5396
12/04/2020 11:00,10.4227,0.0317,10.42274821,3.1755,-0.0585,3.176038806,7.2472,0.0902,7.247761301,10.4831,-0.0585,10.48326323,3.1755,-0.0585,3.176038806,7.3076,0,7.3076
12/04/2020 11:30,10.896,0.0976,10.89643711,2.975,0.062,2.97564598,7.921,0.0356,7.92108,10.9374,0.062,10.93757573,2.975,0.062,2.97564598,7.9624,0,7.9624
12/04/2020 12:00,11.4881,0.1001,11.4885361,3.3155,0.0165,3.315541057,8.1726,0.0836,8.173027574,11.5293,0.0165,11.52931181,3.3155,0.0165,3.315541057,8.2138,0,8.2138
12/04/2020 12:30,12.3703,0.9974,12.41044435,4.0385,-0.024,4.038571313,8.3318,1.0214,8.394173527,12.3839,0.0164,12.38391086,4.0385,-0.024,4.038571313,8.3454,0.0404,8.345497787
12/04/2020 13:00,12.3497,1.0174,12.39153715,3.7855,-0.005,3.785503302,8.5642,1.0224,8.625011501,12.3679,-0.005,12.36790101,3.7855,-0.005,3.785503302,8.5824,0,8.5824
12/04/2020 13:30,11.9923,0.6082,12.00771279,3.9455,-0.012,3.945518249,8.0468,0.6202,8.070665294,12.1171,0.1684,12.11827013,3.9455,-0.012,3.945518249,8.1716,0.1804,8.173591054
12/04/2020 14:00,11.3019,0.2104,11.30385827,3.5075,-0.068,3.508159097,7.7944,0.2784,7.799370354,11.3307,-0.068,11.33090405,3.5075,-0.068,3.508159097,7.8232,0,7.8232
12/04/2020 14:30,10.7451,0.145,10.74607831,2.3365,-0.261,2.35103238,8.4086,0.406,8.418395926,10.7817,-0.261,10.78485864,2.3365,-0.261,2.35103238,8.4452,0,8.4452
12/04/2020 15:00,10.5519,0.1345,10.55275717,2.5465,0.0615,2.547242529,8.0054,0.073,8.005732831,10.6135,0.0615,10.61367818,2.5465,0.0615,2.547242529,8.067,0,8.067
12/04/2020 15:30,10.4499,0.09,10.45028756,4.0275,0.064,4.028008472,6.4224,0.026,6.422452628,10.5171,0.064,10.51729473,4.0275,0.064,4.028008472,6.4896,0,6.4896
12/04/2020 16:00,9.9972,-0.2997,10.00169125,4.458,-0.7145,4.514894711,5.5392,0.4148,5.554709325,10.073,-0.7145,10.09830873,4.458,-0.7145,4.514894711,5.615,0,5.615
12/04/2020 16:30,9.9275,-0.3577,9.933942095,4.2385,-0.9125,4.335612817,5.689,0.5548,5.715988457,9.9649,-0.9125,10.00659224,4.2385,-0.9125,4.335612817,5.7264,0,5.7264
12/04/2020 17:00,9.9883,-0.3335,9.993866076,4.2465,-0.6915,4.302433556,5.7418,0.358,5.752949786,9.9125,-0.6915,9.936590386,4.2465,-0.6915,4.302433556,5.666,0,5.666
12/04/2020 17:30,10.0784,-0.3615,10.0848812,3.753,-0.5315,3.790448687,6.3254,0.17,6.327684028,9.9076,-0.5315,9.921846099,3.753,-0.5315,3.790448687,6.1546,0,6.1546
12/04/2020 18:00,10.047,-0.4031,10.05508322,3.132,-0.4885,3.169866914,6.915,0.0854,6.915527323,9.9288,-0.4885,9.940809911,3.132,-0.4885,3.169866914,6.7968,0,6.7968
12/04/2020 18:30,10.128,-0.3075,10.13266699,2.185,-0.4775,2.236566845,7.943,0.17,7.944819004,9.9448,-0.4775,9.956256992,2.185,-0.4775,2.236566845,7.7598,0,7.7598
12/04/2020 19:00,10.0329,-0.2538,10.03610965,1.8565,-0.537,1.932604784,8.1764,0.2832,8.181303026,9.9627,-0.537,9.977161936,1.8565,-0.537,1.932604784,8.1062,0,8.1062
12/04/2020 19:30,10.1147,-0.3411,10.12044986,2.3165,-0.8355,2.462566243,7.7982,0.4944,7.813856577,9.8563,-0.8355,9.891648495,2.3165,-0.8355,2.462566243,7.5398,0,7.5398
12/04/2020 20:00,9.8866,-0.3828,9.894008055,1.835,-0.664,1.95144075,8.0516,0.2812,8.056508921,9.852,-0.664,9.874350612,1.835,-0.664,1.95144075,8.017,0,8.017
12/04/2020 20:30,9.9909,-0.3723,9.99783427,2.1015,-0.7505,2.231491093,7.8894,0.3782,7.898459825,9.8631,-0.7505,9.891612197,2.1015,-0.7505,2.231491093,7.7616,0,7.7616
12/04/2020 21:00,10.2583,-0.5527,10.27317848,2.4995,-1.5175,2.924090713,7.7588,0.9648,7.818555908,10.1161,-1.3543,10.20635134,2.4995,-1.5175,2.924090713,7.6166,0.1632,7.618348233
12/04/2020 21:30,10.1731,-0.653,10.19403613,4.1115,-1.95,4.550487034,6.0616,1.297,6.198806624,10.0435,-1.4584,10.14883357,4.1115,-1.95,4.550487034,5.932,0.4916,5.952335219
12/04/2020 22:00,9.7265,-0.1737,9.728050881,4.4235,-2.2935,4.982719589,5.303,2.1198,5.710985995,9.6297,-1.4861,9.743696183,4.4235,-2.2935,4.982719589,5.2062,0.8074,5.268435555
12/04/2020 22:30,9.9379,-0.4986,9.95039991,6.5865,-2.6,7.081100356,3.3514,2.1014,3.955725461,9.1525,-1.7696,9.322003026,6.5865,-2.6,7.081100356,2.566,0.8304,2.697020608
12/04/2020 23:00,9.8182,-1.5986,9.947490799,8.454,-2.501,8.816184946,1.3642,0.9024,1.635655037,9.2068,-2.3014,9.490079462,8.454,-2.501,8.816184946,0.7528,0.1996,0.778811916
12/04/2020 23:30,11.412,-2.5322,11.68955862,11.362,-2.752,11.69053241,0.05,0.2198,0.225415261,11.362,-2.752,11.69053241,11.362,-2.752,11.69053241,0,0,0
13/04/2020 00:00,11.948,-3.012,12.32180376,11.948,-3.012,12.32180376,0,0,0,11.948,-3.012,12.32180376,11.948,-3.012,12.32180376,0,0,0
13/04/2020 00:30,11.7015,-2.557,11.97761876,11.7015,-2.557,11.97761876,0,0,0,11.7015,-2.557,11.97761876,11.7015,-2.557,11.97761876,0,0,0
13/04/2020 01:00,11.683,-2.4315,11.93334326,11.683,-2.4315,11.93334326,0,0,0,11.683,-2.4315,11.93334326,11.683,-2.4315,11.93334326,0,0,0
13/04/2020 01:30,11.9425,-2.5655,12.21495381,11.9425,-2.5655,12.21495381,0,0,0,11.9425,-2.5655,12.21495381,11.9425,-2.5655,12.21495381,0,0,0
13/04/2020 02:00,11.226,-2.5375,11.50921293,11.226,-2.5375,11.50921293,0,0,0,11.226,-2.5375,11.50921293,11.226,-2.5375,11.50921293,0,0,0
13/04/2020 02:30,11.5655,-2.695,11.87534485,11.5655,-2.695,11.87534485,0,0,0,11.5655,-2.695,11.87534485,11.5655,-2.695,11.87534485,0,0,0
13/04/2020 03:00,11.8935,-2.8235,12.22405393,11.8935,-2.8235,12.22405393,0,0,0,11.8935,-2.8235,12.22405393,11.8935,-2.8235,12.22405393,0,0,0
13/04/2020 03:30,12.479,-2.9375,12.82007595,12.479,-2.9375,12.82007595,0,0,0,12.479,-2.9375,12.82007595,12.479,-2.9375,12.82007595,0,0,0
13/04/2020 04:00,12.1195,-3.0375,12.49434618,12.1195,-3.0375,12.49434618,0,0,0,12.1195,-3.0375,12.49434618,12.1195,-3.0375,12.49434618,0,0,0
13/04/2020 04:30,12.249,-3.2985,12.68534995,12.249,-3.2985,12.68534995,0,0,0,12.249,-3.2985,12.68534995,12.249,-3.2985,12.68534995,0,0,0
13/04/2020 05:00,12.666,-3.19,13.06153345,12.666,-3.19,13.06153345,0,0,0,12.666,-3.19,13.06153345,12.666,-3.19,13.06153345,0,0,0
13/04/2020 05:30,11.547,-2.992,11.92833907,11.547,-2.992,11.92833907,0,0,0,11.547,-2.992,11.92833907,11.547,-2.992,11.92833907,0,0,0
13/04/2020 06:00,10.9265,-2.894,11.30325786,10.9265,-2.894,11.30325786,0,0,0,10.9265,-2.894,11.30325786,10.9265,-2.894,11.30325786,0,0,0
13/04/2020 06:30,11.7695,-2.8965,12.1206783,11.7695,-2.8965,12.1206783,0,0,0,11.7695,-2.8965,12.1206783,11.7695,-2.8965,12.1206783,0,0,0
13/04/2020 07:00,11.256,-2.788,11.59614074,11.254,-2.811,11.59975159,0.002,0.023,0.023086793,11.254,-2.811,11.59975159,11.254,-2.811,11.59975159,0,0,0
13/04/2020 07:30,11.4888,-2.7101,11.80411655,11.486,-2.7735,11.81611181,0.0028,0.0634,0.0634618,11.486,-2.7735,11.81611181,11.486,-2.7735,11.81611181,0,0,0
13/04/2020 08:00,10.8702,-1.3303,10.95129883,10.516,-2.6715,10.85003079,0.3542,1.3412,1.387182425,10.516,-2.6715,10.85003079,10.516,-2.6715,10.85003079,0,0,0
13/04/2020 08:30,11.4761,-0.8289,11.50599611,10.9855,-2.4735,11.26052452,0.4906,1.6446,1.716216047,10.9855,-2.4735,11.26052452,10.9855,-2.4735,11.26052452,0,0,0
13/04/2020 09:00,12.3603,-1.7624,12.48531417,12.2135,-2.395,12.44610812,0.1468,0.6326,0.649409732,12.2135,-2.395,12.44610812,12.2135,-2.395,12.44610812,0,0,0
13/04/2020 09:30,14.5393,-2.4005,14.73613398,14.5355,-2.4265,14.73664353,0.0038,0.026,0.026276225,14.5355,-2.4265,14.73664353,14.5355,-2.4265,14.73664353,0,0,0
13/04/2020 10:00,16.9335,-2.7405,17.15382647,16.9335,-2.7405,17.15382647,0,0,0,16.9335,-2.7405,17.15382647,16.9335,-2.7405,17.15382647,0,0,0
13/04/2020 10:30,17.625,-2.7535,17.83878884,17.625,-2.7535,17.83878884,0,0,0,17.625,-2.7535,17.83878884,17.625,-2.7535,17.83878884,0,0,0
13/04/2020 11:00,17.221,-2.5842,17.41381436,17.22,-2.588,17.41338979,0.001,0.0038,0.003929377,17.22,-2.588,17.41338979,17.22,-2.588,17.41338979,0,0,0
13/04/2020 11:30,16.3962,-2.4157,16.57320068,16.378,-2.4695,16.56313117,0.0182,0.0538,0.05679507,16.378,-2.4695,16.56313117,16.378,-2.4695,16.56313117,0,0,0
13/04/2020 12:00,17.777,-2.5875,17.96432257,17.777,-2.5875,17.96432257,0,0,0,17.777,-2.5875,17.96432257,17.777,-2.5875,17.96432257,0,0,0
13/04/2020 12:30,18.1485,-2.792,18.36200741,18.1485,-2.792,18.36200741,0,0,0,18.1485,-2.792,18.36200741,18.1485,-2.792,18.36200741,0,0,0
13/04/2020 13:00,17.5095,-2.716,17.71889518,17.5095,-2.716,17.71889518,0,0,0,17.5095,-2.716,17.71889518,17.5095,-2.716,17.71889518,0,0,0
13/04/2020 13:30,16.9181,-2.3825,17.08503479,16.8595,-2.6965,17.07377675,0.0586,0.314,0.319421289,16.8595,-2.6965,17.07377675,16.8595,-2.6965,17.07377675,0,0,0
13/04/2020 14:00,17.0517,-2.5851,17.24654211,16.9625,-2.8415,17.19885253,0.0892,0.2564,0.271473019,16.9625,-2.8415,17.19885253,16.9625,-2.8415,17.19885253,0,0,0
13/04/2020 14:30,15.2581,-2.5112,15.46336771,15.2005,-2.829,15.46151484,0.0576,0.3178,0.322977708,15.2005,-2.829,15.46151484,15.2005,-2.829,15.46151484,0,0,0
13/04/2020 15:00,14.0545,-2.2511,14.23363697,13.9125,-2.9625,14.22441783,0.142,0.7114,0.725433636,13.9125,-2.9625,14.22441783,13.9125,-2.9625,14.22441783,0,0,0
13/04/2020 15:30,14.0373,-2.7765,14.30925377,13.9585,-3.1355,14.30633015,0.0788,0.359,0.367546514,13.9585,-3.1355,14.30633015,13.9585,-3.1355,14.30633015,0,0,0
13/04/2020 16:00,13.3136,-1.9277,13.45243369,12.896,-3.0345,13.24820766,0.4176,1.1068,1.182960692,12.9152,-2.9337,13.24420578,12.896,-3.0345,13.24820766,0.0192,0.1008,0.10261228
13/04/2020 16:30,12.5079,-0.6169,12.52310377,11.2445,-2.4035,11.49850392,1.2634,1.7866,2.188177123,11.3511,-2.2873,11.57925786,11.2445,-2.4035,11.49850392,0.1066,0.1162,0.157689568
13/04/2020 17:00,12.7284,-0.792,12.75301653,11.802,-2.187,12.00292352,0.9264,1.395,1.674587101,11.8606,-2.1554,12.05485718,11.802,-2.187,12.00292352,0.0586,0.0316,0.066577173
13/04/2020 17:30,13.7054,-0.8066,13.72911478,12.18,-2,12.34311144,1.5254,1.1934,1.936762433,12.3202,-1.9932,12.48039159,12.18,-2,12.34311144,0.1402,0.0068,0.14036481
13/04/2020 18:00,12.7591,-0.4342,12.76648591,8.4745,-1.181,8.556395926,4.2846,0.7468,4.349196179,10.9465,-1.181,11.01002376,8.4745,-1.181,8.556395926,2.472,0,2.472
13/04/2020 18:30,13.0123,-0.3709,13.01758496,7.9685,-1.1235,8.047312874,5.0438,0.7526,5.099639713,11.3745,-1.1235,11.42985138,7.9685,-1.1235,8.047312874,3.406,0,3.406
13/04/2020 19:00,12.7687,-0.3535,12.77359237,6.7935,-0.9525,6.85994887,5.9752,0.599,6.005149127,11.1615,-0.9525,11.20206849,6.7935,-0.9525,6.85994887,4.368,0,4.368
13/04/2020 19:30,12.5022,-0.3024,12.50585665,6.82,-0.958,6.886956077,5.6822,0.6556,5.719895821,10.9538,-0.958,10.99561269,6.82,-0.958,6.886956077,4.1338,0,4.1338
13/04/2020 20:00,12.1204,-0.3331,12.12497636,6.178,-0.9705,6.253763207,5.9424,0.6374,5.976486971,10.7966,-0.9705,10.84013108,6.178,-0.9705,6.253763207,4.6186,0,4.6186
13/04/2020 20:30,12.6092,-0.394,12.61535416,7.598,-1.112,7.678941854,5.0112,0.718,5.062375869,11.1346,-1.112,11.18998933,7.598,-1.112,7.678941854,3.5366,0,3.5366
13/04/2020 21:00,12.0614,-0.4261,12.06892419,5.95,-0.8245,6.006854439,6.1114,0.3984,6.12437201,11.0246,-0.8245,11.05538807,5.95,-0.8245,6.006854439,5.0746,0,5.0746
13/04/2020 21:30,11.6193,-0.699,11.64030642,6.3825,-1.133,6.482283182,5.2368,0.434,5.254753109,10.5989,-1.133,10.65928563,6.3825,-1.133,6.482283182,4.2164,0,4.2164
13/04/2020 22:00,10.9446,-0.7436,10.96983182,6.111,-0.95,6.184401426,4.8336,0.2064,4.838004746,10.3446,-0.95,10.38813021,6.111,-0.95,6.184401426,4.2336,0,4.2336
13/04/2020 22:30,10.2976,-0.7932,10.32810399,5.631,-0.918,5.70533829,4.6666,0.1248,4.66826848,9.7082,-0.918,9.751506101,5.631,-0.918,5.70533829,4.0772,0,4.0772
13/04/2020 23:00,10.1333,-0.8653,10.17017763,6.3355,-1.4115,6.490831418,3.7978,0.5462,3.83687624,9.0033,-1.4115,9.11327291,6.3355,-1.4115,6.490831418,2.6678,0,2.6678
13/04/2020 23:30,9.597,-0.9197,9.640967643,5.322,-1.5505,5.543260255,4.275,0.6308,4.321288424,8.2798,-1.5505,8.423724728,5.322,-1.5505,5.543260255,2.9578,0,2.9578
14/04/2020 00:00,9.4238,-1.0826,9.485780369,5.555,-1.938,5.88335525,3.8688,0.8554,3.96223707,7.4002,-1.6884,7.590365907,5.555,-1.938,5.88335525,1.8452,0.2496,1.862005156
14/04/2020 00:30,8.7903,-1.0369,8.851244867,3.6965,-1.6955,4.066796344,5.0938,0.6586,5.136200191,6.5661,-1.6629,6.773396904,3.6965,-1.6955,4.066796344,2.8696,0.0326,2.86978517
14/04/2020 01:00,8.4965,-1.0894,8.56605537,4.2005,-1.797,4.568742633,4.296,0.7076,4.353884904,6.6015,-1.723,6.822648404,4.2005,-1.797,4.568742633,2.401,0.074,2.402140088
14/04/2020 01:30,8.0574,-0.9672,8.115243102,3.459,-1.018,3.605690641,4.5984,0.0508,4.598680593,6.7288,-1.018,6.805370926,3.459,-1.018,3.605690641,3.2698,0,3.2698
14/04/2020 02:00,8.0175,-0.9334,8.071650501,4.6545,-0.942,4.748866628,3.363,0.0086,3.363010996,6.7887,-0.942,6.853744355,4.6545,-0.942,4.748866628,2.1342,0,2.1342
14/04/2020 02:30,7.9507,-1.0468,8.019315478,4.6175,-1.112,4.749510527,3.3332,0.0652,3.333837621,6.8303,-1.112,6.920227026,4.6175,-1.112,4.749510527,2.2128,0,2.2128
14/04/2020 03:00,7.3394,-0.9897,7.405828681,3.674,-0.9945,3.806219417,3.6654,0.0048,3.665403143,6.5368,-0.9945,6.612018186,3.674,-0.9945,3.806219417,2.8628,0,2.8628
14/04/2020 03:30,7.3698,-1.0506,7.444307382,4.125,-1.231,4.304763176,3.2448,0.1804,3.249810948,6.4848,-1.231,6.60060543,4.125,-1.231,4.304763176,2.3598,0,2.3598
14/04/2020 04:00,7.2513,-1.0852,7.33205365,3.9315,-1.26,4.128473356,3.3198,0.1748,3.324398755,6.3497,-1.26,6.473506785,3.9315,-1.26,4.128473356,2.4182,0,2.4182
14/04/2020 04:30,7.3285,-1.0333,7.400987849,3.2215,-1.1255,3.412449633,4.107,0.0922,4.108034791,6.3675,-1.1255,6.466204953,3.2215,-1.1255,3.412449633,3.146,0,3.146
14/04/2020 05:00,7.3192,-1.0867,7.399432784,3.194,-1.4985,3.528050205,4.1252,0.4118,4.14570311,6.4168,-1.4985,6.589447965,3.194,-1.4985,3.528050205,3.2228,0,3.2228
14/04/2020 05:30,6.8589,-1.0897,6.944922987,2.8585,-1.3325,3.153819668,4.0004,0.2428,4.00776147,6.3385,-1.3325,6.477047051,2.8585,-1.3325,3.153819668,3.48,0,3.48
14/04/2020 06:00,7.1774,-1.0562,7.254697044,2.84,-1.251,3.103320963,4.3374,0.1948,4.341772196,6.5592,-1.251,6.677432563,2.84,-1.251,3.103320963,3.7192,0,3.7192
14/04/2020 06:30,7.7762,-0.8199,7.819304474,2.954,-0.8525,3.074552366,4.8222,0.0326,4.822310193,6.986,-0.8525,7.037822977,2.954,-0.8525,3.074552366,4.032,0,4.032
14/04/2020 07:00,8.2203,-0.463,8.233328676,3.0815,-0.486,3.119589436,5.1388,0.023,5.138851471,7.5445,-0.486,7.560137317,3.0815,-0.486,3.119589436,4.463,0,4.463
14/04/2020 07:30,8.7603,-0.2526,8.763941057,3.4035,-0.34,3.420440359,5.3568,0.0874,5.357512949,8.2305,-0.34,8.237519666,3.4035,-0.34,3.420440359,4.827,0,4.827
14/04/2020 08:00,9.6408,0.2901,9.645163692,3.514,-0.5095,3.550744464,6.1268,0.7996,6.178757027,9.1674,-0.4739,9.179640732,3.514,-0.5095,3.550744464,5.6534,0.0356,5.653512087
14/04/2020 08:30,10.478,0.7665,10.50599858,4.048,-0.9125,4.149573502,6.43,1.679,6.645595609,10.0212,-0.9125,10.06265898,4.048,-0.9125,4.149573502,5.9732,0,5.9732
14/04/2020 09:00,11.1575,0.8739,11.19167134,5.1305,-1.1105,5.249308574,6.027,1.9844,6.345279534,10.5929,-1.1105,10.65095022,5.1305,-1.1105,5.249308574,5.4624,0,5.4624
14/04/2020 09:30,11.7229,0.9602,11.76215832,5.7295,-0.91,5.801316252,5.9934,1.8702,6.278414736,11.1075,-0.91,11.14471427,5.7295,-0.91,5.801316252,5.378,0,5.378
14/04/2020 10:00,11.7988,1.2118,11.86086593,6.103,-0.689,6.141769289,5.6958,1.9008,6.004596429,11.5452,-0.689,11.56574096,6.103,-0.689,6.141769289,5.4422,0,5.4422
14/04/2020 10:30,11.814,1.2637,11.88139443,6.219,-0.4375,6.234369836,5.595,1.7012,5.847914709,11.6374,-0.4375,11.64562085,6.219,-0.4375,6.234369836,5.4184,0,5.4184
14/04/2020 11:00,11.9892,1.1849,12.04760991,6.857,-0.5595,6.87978846,5.1322,1.7444,5.420554234,11.7924,-0.5595,11.8056655,6.857,-0.5595,6.87978846,4.9354,0,4.9354
14/04/2020 11:30,11.8582,1.1724,11.91601565,6.991,-0.546,7.012288999,4.8672,1.7184,5.161640669,11.7642,-0.546,11.77686366,6.991,-0.546,7.012288999,4.7732,0,4.7732
14/04/2020 12:00,11.7652,1.1563,11.82188482,6.729,-0.4345,6.743013514,5.0362,1.5908,5.281472814,11.7298,-0.4345,11.7378447,6.729,-0.4345,6.743013514,5.0008,0,5.0008
