Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/04/2020 12:30,11.7703,1.0735,11.81915244,6.8675,-0.4395,6.88154899,4.9028,1.513,5.130946973,11.7875,-0.4395,11.79569059,6.8675,-0.4395,6.88154899,4.92,0,4.92
14/04/2020 13:00,11.7511,1.0614,11.79893729,6.9165,-0.228,6.92025695,4.8346,1.2894,5.003589663,11.7837,-0.228,11.78590555,6.9165,-0.228,6.92025695,4.8672,0,4.8672
14/04/2020 13:30,11.774,1.2889,11.84433785,6.877,-0.2605,6.881932087,4.897,1.5494,5.136268038,11.848,-0.2605,11.85086344,6.877,-0.2605,6.881932087,4.971,0,4.971
14/04/2020 14:00,11.5795,1.2557,11.64738609,6.8735,-0.2535,6.87817305,4.706,1.5092,4.942076551,11.6533,-0.2535,11.65605693,6.8735,-0.2535,6.87817305,4.7798,0,4.7798
14/04/2020 14:30,12.3152,0.38,12.32106128,9.462,-0.627,9.482751341,2.8532,1.007,3.025689878,12.3814,-0.627,12.39726562,9.462,-0.627,9.482751341,2.9194,0,2.9194
14/04/2020 15:00,10.9745,1.0698,11.02651905,6.5095,-0.374,6.520235138,4.465,1.4438,4.692630759,11.0483,-0.374,11.05462839,6.5095,-0.374,6.520235138,4.5388,0,4.5388
14/04/2020 15:30,10.869,0.8527,10.90239691,6.476,-0.7035,6.514099189,4.393,1.5562,4.660494334,10.8844,-0.7035,10.90711124,6.476,-0.7035,6.514099189,4.4084,0,4.4084
14/04/2020 16:00,10.6618,0.7232,10.68629952,5.951,-0.787,6.002813507,4.7108,1.5102,4.946952666,10.6982,-0.787,10.72710829,5.951,-0.787,6.002813507,4.7472,0,4.7472
14/04/2020 16:30,11.0567,0.851,11.08940106,5.6375,-0.448,5.655272783,5.4192,1.299,5.572712952,11.0807,-0.448,11.08975277,5.6375,-0.448,5.655272783,5.4432,0,5.4432
14/04/2020 17:00,11.083,0.6157,11.10008899,4.816,-0.1965,4.82000708,6.267,0.8122,6.319411194,11.1194,-0.1965,11.12113612,4.816,-0.1965,4.82000708,6.3034,0,6.3034
14/04/2020 17:30,11.2118,-0.0086,11.2118033,4.268,-0.046,4.268247884,6.9438,0.0374,6.943900719,11.2952,-0.046,11.29529367,4.268,-0.046,4.268247884,7.0272,0,7.0272
14/04/2020 18:00,11.4951,0.0333,11.49514823,3.4705,-0.0195,3.470554783,8.0246,0.0528,8.024773704,11.5941,-0.0195,11.5941164,3.4705,-0.0195,3.470554783,8.1236,0,8.1236
14/04/2020 18:30,11.6785,0.1189,11.67910525,2.6315,0.0815,2.632761763,9.047,0.0374,9.047077305,11.7391,0.0815,11.73938291,2.6315,0.0815,2.632761763,9.1076,0,9.1076
14/04/2020 19:00,11.4445,-0.0646,11.44468232,1.8405,-0.175,1.84880103,9.604,0.1104,9.604634515,11.5317,-0.175,11.53302779,1.8405,-0.175,1.84880103,9.6912,0,9.6912
14/04/2020 19:30,11.478,0.1394,11.47884647,1.328,0.102,1.331911408,10.15,0.0374,10.1500689,11.563,0.102,11.56344987,1.328,0.102,1.331911408,10.235,0,10.235
14/04/2020 20:00,11.15,0.125,11.15070065,1.023,0.123,1.030367895,10.127,0.002,10.1270002,11.241,0.123,11.24167292,1.023,0.123,1.030367895,10.218,0,10.218
14/04/2020 20:30,11.226,0.1079,11.22651853,0.897,0.0955,0.902069426,10.329,0.0124,10.32900744,11.308,0.0955,11.30840326,0.897,0.0955,0.902069426,10.411,0,10.411
14/04/2020 21:00,11.427,0.1065,11.42749628,0.896,0.1065,0.902307182,10.531,0,10.531,11.508,0.1065,11.50849279,0.896,0.1065,0.902307182,10.612,0,10.612
14/04/2020 21:30,10.8146,0.1025,10.81508573,0.894,0.1025,0.899856794,9.9206,0,9.9206,10.895,0.1025,10.89548215,0.894,0.1025,0.899856794,10.001,0,10.001
14/04/2020 22:00,10.0387,-0.2706,10.04234644,0.8965,-0.284,0.940408555,9.1422,0.0134,9.14220982,10.1279,-0.284,10.13188109,0.8965,-0.284,0.940408555,9.2314,0,9.2314
14/04/2020 22:30,9.5298,-0.3393,9.535838323,0.957,-0.3825,1.030609165,8.5728,0.0432,8.572908846,9.622,-0.3825,9.629599693,0.957,-0.3825,1.030609165,8.665,0,8.665
14/04/2020 23:00,9.1433,-0.55,9.15982723,1.5085,-1.031,1.827165359,7.6348,0.481,7.649936734,9.2299,-0.9888,9.282714013,1.5085,-1.031,1.827165359,7.7214,0.0422,7.721515318
14/04/2020 23:30,8.5362,-0.6546,8.561262267,1.797,-1.484,2.330550364,6.7392,0.8294,6.790045729,8.5736,-1.3122,8.67343564,1.797,-1.484,2.330550364,6.7766,0.1718,6.778777382
15/04/2020 00:00,8.2319,-0.4619,8.244848647,1.9735,-1.6705,2.585589391,6.2584,1.2086,6.374032046,8.1541,-1.3557,8.266031049,1.9735,-1.6705,2.585589391,6.1806,0.3148,6.188611751
15/04/2020 00:30,7.6419,-0.6298,7.667808269,1.8195,-1.105,2.128756738,5.8224,0.4752,5.841759735,7.5113,-1.105,7.592144143,1.8195,-1.105,2.128756738,5.6918,0,5.6918
15/04/2020 01:00,7.2657,-0.7066,7.299978086,1.9435,-1.25,2.310777412,5.3222,0.5434,5.349868821,7.0787,-1.25,7.18821909,1.9435,-1.25,2.310777412,5.1352,0,5.1352
15/04/2020 01:30,7.2704,-0.685,7.302598247,1.901,-1.115,2.203866148,5.3694,0.43,5.386590421,6.9612,-1.115,7.049931237,1.901,-1.115,2.203866148,5.0602,0,5.0602
15/04/2020 02:00,7.2521,-0.6681,7.282809349,1.8645,-0.8285,2.040287357,5.3876,0.1604,5.389987191,6.8749,-0.8285,6.92464167,1.8645,-0.8285,2.040287357,5.0104,0,5.0104
15/04/2020 02:30,6.9,-0.6428,6.929876755,1.522,-0.852,1.744244249,5.378,0.2092,5.38206732,6.7578,-0.852,6.811296854,1.522,-0.852,1.744244249,5.2358,0,5.2358
15/04/2020 03:00,6.8176,-0.6483,6.84835474,1.48,-1.0275,1.801709258,5.3376,0.3792,5.351052831,6.7236,-1.0275,6.801658122,1.48,-1.0275,1.801709258,5.2436,0,5.2436
15/04/2020 03:30,6.4823,-0.6854,6.518434356,1.1945,-0.912,1.502855366,5.2878,0.2266,5.292653059,6.5543,-0.912,6.61744607,1.1945,-0.912,1.502855366,5.3598,0,5.3598
15/04/2020 04:00,6.2477,-0.7888,6.297297891,1.3765,-1.217,1.837346252,4.8712,0.4282,4.889984119,6.3225,-1.217,6.438563136,1.3765,-1.217,1.837346252,4.946,0,4.946
15/04/2020 04:30,6.5147,-0.467,6.531416775,1.2405,-1.353,1.835605963,5.2742,0.886,5.348100751,6.5657,-1.353,6.70365762,1.2405,-1.353,1.835605963,5.3252,0,5.3252
15/04/2020 05:00,6.7063,0.0199,6.706329525,1.0855,-0.9805,1.462768095,5.6208,1.0004,5.709132403,6.7255,-0.9805,6.796596979,1.0855,-0.9805,1.462768095,5.64,0,5.64
15/04/2020 05:30,6.7858,0.0473,6.785964849,1.117,-0.8235,1.387746825,5.6688,0.8708,5.735293025,6.7858,-0.8235,6.835585848,1.117,-0.8235,1.387746825,5.6688,0,5.6688
15/04/2020 06:00,7.0041,0.0915,7.004697642,1.0905,-0.6535,1.271319197,5.9136,0.745,5.960343108,7.0301,-0.6535,7.060408505,1.0905,-0.6535,1.271319197,5.9396,0,5.9396
15/04/2020 06:30,7.4595,0.2462,7.463561796,1.1245,-0.589,1.269417681,6.335,0.8352,6.38981878,7.4883,-0.589,7.511428485,1.1245,-0.589,1.269417681,6.3638,0,6.3638
15/04/2020 07:00,8.104,0.3628,8.112116853,1.309,-0.673,1.471872956,6.795,1.0358,6.873493045,8.078,-0.673,8.105986245,1.309,-0.673,1.471872956,6.769,0,6.769
15/04/2020 07:30,8.791,0.3362,8.79742641,1.758,-0.742,1.908173996,7.033,1.0782,7.115167197,8.7622,-0.742,8.793560874,1.758,-0.742,1.908173996,7.0042,0,7.0042
15/04/2020 08:00,9.509,0.5401,9.524326171,2.45,-0.4525,2.491436584,7.059,0.9926,7.128445536,9.3976,-0.4525,9.408487764,2.45,-0.4525,2.491436584,6.9476,0,6.9476
15/04/2020 08:30,10.2371,0.4646,10.24763727,3.4825,-0.143,3.485434729,6.7546,0.6076,6.781872818,10.0239,-0.143,10.02491996,3.4825,-0.143,3.485434729,6.5414,0,6.5414
15/04/2020 09:00,10.7974,0.4287,10.8059072,3.943,-0.0935,3.944108423,6.8544,0.5222,6.87426303,10.5132,-0.0935,10.51361577,3.943,-0.0935,3.944108423,6.5702,0,6.5702
15/04/2020 09:30,11.3396,0.4815,11.34981808,4.705,-0.2885,4.713836787,6.6346,0.77,6.679132965,10.8328,-0.2885,10.836641,4.705,-0.2885,4.713836787,6.1278,0,6.1278
15/04/2020 10:00,11.6464,0.4996,11.65711084,5.942,-0.567,5.968990953,5.7044,1.0666,5.803258991,11.1308,-0.567,11.14523206,5.942,-0.567,5.968990953,5.1888,0,5.1888
15/04/2020 10:30,11.7399,0.5641,11.75344464,6.7555,-0.4305,6.769203092,4.9844,0.9946,5.08266392,11.3079,-0.4305,11.31609176,6.7555,-0.4305,6.769203092,4.5524,0,4.5524
15/04/2020 11:00,11.9286,0.6325,11.94535701,7.19,-0.4695,7.205312641,4.7386,1.102,4.865052308,11.63,-0.4695,11.63947294,7.19,-0.4695,7.205312641,4.44,0,4.44
15/04/2020 11:30,11.991,0.6438,12.00827046,7.476,-0.516,7.493786226,4.515,1.1598,4.661583534,11.7808,-0.516,11.79209501,7.476,-0.516,7.493786226,4.3048,0,4.3048
15/04/2020 12:00,11.8298,0.6044,11.84522973,7.29,-0.514,7.308097974,4.5398,1.1184,4.675532333,11.7156,-0.514,11.72686997,7.29,-0.514,7.308097974,4.4256,0,4.4256
15/04/2020 12:30,11.8855,0.6295,11.90215865,7.2025,-0.6425,7.231100366,4.683,1.272,4.85267689,11.7587,-0.6425,11.77624014,7.2025,-0.6425,7.231100366,4.5562,0,4.5562
15/04/2020 13:00,11.9227,0.6772,11.94191673,7.0795,-0.689,7.112948843,4.8432,1.3662,5.032205151,11.7855,-0.689,11.80562287,7.0795,-0.689,7.112948843,4.706,0,4.706
15/04/2020 13:30,11.5733,0.5471,11.5862242,7.1275,-0.7375,7.165553886,4.4458,1.2846,4.627670559,11.5205,-0.7375,11.54408188,7.1275,-0.7375,7.165553886,4.393,0,4.393
15/04/2020 14:00,11.306,0.389,11.31269009,6.983,-0.958,7.048407834,4.323,1.347,4.52799492,11.114,-0.958,11.15521223,6.983,-0.958,7.048407834,4.131,0,4.131
15/04/2020 14:30,10.7883,0.2725,10.79174097,6.3165,-0.9775,6.391688236,4.4718,1.25,4.643220352,10.5875,-0.9775,10.63252851,6.3165,-0.9775,6.391688236,4.271,0,4.271
15/04/2020 15:00,10.7366,0.2119,10.73869085,7.028,-1.1485,7.12122435,3.7086,1.3604,3.950240767,10.6002,-1.1485,10.66223674,7.028,-1.1485,7.12122435,3.5722,0,3.5722
15/04/2020 15:30,11.0063,0.1956,11.00803793,7.0905,-1.136,7.180925167,3.9158,1.3316,4.136018399,10.6703,-1.136,10.73060101,7.0905,-1.136,7.180925167,3.5798,0,3.5798
15/04/2020 16:00,10.9717,0.1557,10.97280472,6.9445,-1.2075,7.048697504,4.0272,1.3632,4.25166486,10.6339,-1.2075,10.7022374,6.9445,-1.2075,7.048697504,3.6894,0,3.6894
15/04/2020 16:30,11.0161,0.0721,11.01633594,6.4195,-1.4015,6.570706393,4.5966,1.4736,4.827031025,10.6955,-1.4015,10.78693295,6.4195,-1.4015,6.570706393,4.276,0,4.276
15/04/2020 17:00,11.3165,0.1392,11.31735609,6.0375,-1.369,6.190764674,5.279,1.5082,5.490219325,10.9459,-1.369,11.03117799,6.0375,-1.369,6.190764674,4.9084,0,4.9084
15/04/2020 17:30,11.6135,0.1955,11.61514539,5.0595,-0.7185,5.110262469,6.554,0.914,6.617424877,11.2555,-0.7185,11.27840957,5.0595,-0.7185,5.110262469,6.196,0,6.196
15/04/2020 18:00,11.6637,-0.0267,11.66373056,4.1315,-0.2225,4.137486979,7.5322,0.1958,7.534744487,11.5351,0.0943,11.53548545,4.1315,-0.2225,4.137486979,7.4036,0.3168,7.410374835
15/04/2020 18:30,12.074,0.7842,12.09943989,3.479,-0.629,3.535404079,8.595,1.4132,8.710405228,11.7292,-0.5378,11.74152296,3.479,-0.629,3.535404079,8.2502,0.0912,8.25070406
15/04/2020 19:00,12.0017,0.9095,12.03611204,2.6475,-0.6975,2.73783902,9.3542,1.607,9.491233146,11.5995,-0.6975,11.62045208,2.6475,-0.6975,2.73783902,8.952,0,8.952
15/04/2020 19:30,11.8136,0.8683,11.84546706,2.057,-0.9365,2.260150714,9.7566,1.8048,9.922124097,11.3326,-0.9365,11.37122927,2.057,-0.9365,2.260150714,9.2756,0,9.2756
15/04/2020 20:00,11.7223,0.8777,11.7551127,1.8755,-0.8975,2.079184095,9.8468,1.7752,10.00553873,11.1127,-0.8975,11.14888369,1.8755,-0.8975,2.079184095,9.2372,0,9.2372
15/04/2020 20:30,11.8674,0.9095,11.90220034,1.89,-0.8895,2.088853813,9.9774,1.799,10.13828939,11.3278,-0.8895,11.36266972,1.89,-0.8895,2.088853813,9.4378,0,9.4378
15/04/2020 21:00,11.9884,0.8667,12.01968816,2.467,-0.6645,2.554926467,9.5214,1.5312,9.643735345,11.591,-0.6645,11.61003192,2.467,-0.6645,2.554926467,9.124,0,9.124
15/04/2020 21:30,11.3861,0.744,11.41038164,1.7275,-0.864,1.931515532,9.6586,1.608,9.791538079,11.0587,-0.864,11.09240018,1.7275,-0.864,1.931515532,9.3312,0,9.3312
15/04/2020 22:00,10.6081,0.481,10.61899932,1.9085,-1.344,2.334246827,8.6996,1.825,8.888963109,10.0483,-1.344,10.13778422,1.9085,-1.344,2.334246827,8.1398,0,8.1398
15/04/2020 22:30,10.1197,0.3491,10.12571967,2.3965,-1.2465,2.701291265,7.7232,1.5956,7.886301896,9.7175,-1.2465,9.797120419,2.3965,-1.2465,2.701291265,7.321,0,7.321
15/04/2020 23:00,9.6605,0.1009,9.661026915,2.9855,-1.6645,3.418153083,6.675,1.7654,6.904510277,9.2159,-1.5185,9.340163546,2.9855,-1.6645,3.418153083,6.2304,0.146,6.23211041
15/04/2020 23:30,8.6755,-1.0566,8.739605472,3.5385,-1.505,3.845257761,5.137,0.4484,5.156532901,8.5949,-0.9318,8.645262127,3.5385,-1.505,3.845257761,5.0564,0.5732,5.088785631
16/04/2020 00:00,8.3302,-0.3625,8.33808361,3.051,-1.6345,3.461241287,5.2792,1.272,5.43027961,8.022,-1.6345,8.186823209,3.051,-1.6345,3.461241287,4.971,0,4.971
16/04/2020 00:30,8.1094,0.1337,8.110502084,2.673,-1.5655,3.097695797,5.4364,1.6992,5.695763829,7.5038,-1.5655,7.665363963,2.673,-1.5655,3.097695797,4.8308,0,4.8308
16/04/2020 01:00,7.553,0.0613,7.553248751,2.488,-1.6475,2.98402417,5.065,1.7088,5.345486174,7.1316,-1.6475,7.319424486,2.488,-1.6475,2.98402417,4.6436,0,4.6436
16/04/2020 01:30,7.0093,0.0517,7.009490665,2.3015,-1.5755,2.789104247,4.7078,1.6272,4.981080272,7.0007,-1.5755,7.175792691,2.3015,-1.5755,2.789104247,4.6992,0,4.6992
16/04/2020 02:00,7.1483,0.0263,7.148348381,2.6535,-1.5615,3.078854414,4.4948,1.5878,4.767004917,6.8997,-1.5615,7.074188458,2.6535,-1.5615,3.078854414,4.2462,0,4.2462
16/04/2020 02:30,7.0799,-0.0075,7.079903973,2.9855,-1.7125,3.44178246,4.0944,1.705,4.435215481,6.9829,-1.7125,7.189822575,2.9855,-1.7125,3.44178246,3.9974,0,3.9974
16/04/2020 03:00,6.7674,-0.071,6.767772437,2.744,-1.751,3.255078647,4.0234,1.68,4.360062793,6.7252,-1.751,6.949411201,2.744,-1.751,3.255078647,3.9812,0,3.9812
16/04/2020 03:30,6.1539,-1.4158,6.314663479,2.2265,-1.533,2.703218683,3.9274,0.1172,3.92914833,6.4793,-0.6374,6.510576568,2.2265,-1.533,2.703218683,4.2528,0.8956,4.346079521
16/04/2020 04:00,6.3528,-0.4332,6.367552911,1.954,-1.013,2.200973648,4.3988,0.5798,4.436846795,6.3364,-0.8182,6.38900745,1.954,-1.013,2.200973648,4.3824,0.1948,4.386727345
16/04/2020 04:30,6.5081,-0.0873,6.508685497,1.7475,-0.9225,1.976047191,4.7606,0.8352,4.833308536,6.3689,-0.9225,6.435362729,1.7475,-0.9225,1.976047191,4.6214,0,4.6214
16/04/2020 05:00,6.6787,-0.0741,6.679111056,1.9995,-0.9765,2.225208417,4.6792,0.9024,4.765421115,6.4837,-0.9765,6.556822244,1.9995,-0.9765,2.225208417,4.4842,0,4.4842
16/04/2020 05:30,6.7975,-0.0847,6.79802768,2.0665,-0.9775,2.286028981,4.731,0.8928,4.814504423,6.5141,-0.9775,6.5870331,2.0665,-0.9775,2.286028981,4.4476,0,4.4476
16/04/2020 06:00,6.8963,0.0301,6.896365688,1.7075,-0.6285,1.819496771,5.1888,0.6586,5.230430135,6.6555,-0.6285,6.68510976,1.7075,-0.6285,1.819496771,4.948,0,4.948
16/04/2020 06:30,7.5372,0.0861,7.537691759,1.687,-0.2845,1.710821221,5.8502,0.3706,5.86192668,7.2972,-0.2845,7.302743874,1.687,-0.2845,1.710821221,5.6102,0,5.6102
16/04/2020 07:00,7.9394,-0.112,7.940189945,1.732,-0.473,1.795425576,6.2074,0.361,6.217888368,7.7378,-0.473,7.752243407,1.732,-0.473,1.795425576,6.0058,0,6.0058
16/04/2020 07:30,8.7011,0.1255,8.702005025,2.0455,-0.1855,2.053893985,6.6556,0.311,6.662862175,8.3403,-0.1855,8.342362635,2.0455,-0.1855,2.053893985,6.2948,0,6.2948
16/04/2020 08:00,9.4077,0.1718,9.409268544,2.6405,-0.314,2.659104408,6.7672,0.4858,6.784614763,9.0179,-0.314,9.023365027,2.6405,-0.314,2.659104408,6.3774,0,6.3774
16/04/2020 08:30,10.0952,0.3424,10.10100494,3.14,-0.488,3.177694762,6.9552,0.8304,7.004596434,9.861,-0.488,9.873067659,3.14,-0.488,3.177694762,6.721,0,6.721
16/04/2020 09:00,10.8534,0.4888,10.86440136,3.35,-0.378,3.371258519,7.5034,0.8668,7.553300855,10.2956,-0.378,10.30253674,3.35,-0.378,3.371258519,6.9456,0,6.9456
16/04/2020 09:30,11.3281,0.5269,11.34034714,3.6345,-0.3735,3.653640992,7.6936,0.9004,7.746108773,10.4947,-0.3735,10.50134422,3.6345,-0.3735,3.653640992,6.8602,0,6.8602
16/04/2020 10:00,11.6714,0.5983,11.68672498,4.695,-0.3195,4.705858609,6.9764,0.9178,7.036512901,11.1482,-0.3195,11.15277739,4.695,-0.3195,4.705858609,6.4532,0,6.4532
16/04/2020 10:30,11.4538,0.6306,11.47114601,3.745,-0.22,3.751456384,7.7088,0.8506,7.755586232,11.281,-0.22,11.283145,3.745,-0.22,3.751456384,7.536,0,7.536
16/04/2020 11:00,11.4461,0.6959,11.46723515,3.9715,-0.1085,3.972981815,7.4746,0.8044,7.517759275,11.2723,-0.1085,11.27282216,3.9715,-0.1085,3.972981815,7.3008,0,7.3008
16/04/2020 11:30,11.9028,0.408,11.90979059,6.931,-1.226,7.038596238,4.9718,1.634,5.233426338,11.445,-1.1934,11.50705125,6.931,-1.226,7.038596238,4.514,0.0326,4.514117717
16/04/2020 12:00,12.268,0.4885,12.27772195,7.037,-1.3375,7.162979495,5.231,1.826,5.540544829,11.6576,-1.2905,11.72881188,7.037,-1.3375,7.162979495,4.6206,0.047,4.620839032
16/04/2020 12:30,12.4816,0.6696,12.4995481,6.036,-1.165,6.147399532,6.4456,1.8346,6.701605518,11.847,-1.1286,11.90063641,6.036,-1.165,6.147399532,5.811,0.0364,5.811114003
16/04/2020 13:00,12.8243,0.4929,12.83376877,7.9225,-1.4645,8.056721821,4.9018,1.9574,5.278168053,11.8969,-1.3177,11.96965175,7.9225,-1.4645,8.056721821,3.9744,0.1468,3.977110207
16/04/2020 13:30,12.8731,0.4273,12.88018979,8.9755,-1.6645,9.128535507,3.8976,2.0918,4.42345035,11.8421,-1.3947,11.92394735,8.9755,-1.6645,9.128535507,2.8666,0.2698,2.879268588
16/04/2020 14:00,12.6074,0.3355,12.61186326,8.821,-1.7305,8.989141853,3.7864,2.066,4.313372342,11.7576,-1.2957,11.82877831,8.821,-1.7305,8.989141853,2.9366,0.4348,2.968614256
16/04/2020 14:30,12.0596,0.1458,12.06048133,7.561,-1.682,7.745827587,4.4986,1.8278,4.855744516,11.3608,-0.8958,11.39606223,7.561,-1.682,7.745827587,3.7998,0.7862,3.880282268
16/04/2020 15:00,11.3819,0.0463,11.38199417,5.5795,-1.7125,5.836392422,5.8024,1.7588,6.06310343,10.5217,-0.6449,10.5414452,5.5795,-1.7125,5.836392422,4.9422,1.0676,5.056195269
16/04/2020 15:30,11.3539,-0.0863,11.35422797,6.5605,-1.3315,6.694255186,4.7934,1.2452,4.952494987,10.7221,-0.7353,10.74728312,6.5605,-1.3315,6.694255186,4.1616,0.5962,4.204089557
16/04/2020 16:00,11.8127,0.0405,11.81276943,6.6325,-1.1115,6.724989851,5.1802,1.152,5.306748161,11.2971,-0.5979,11.31291089,6.6325,-1.1115,6.724989851,4.6646,0.5136,4.692790014
16/04/2020 16:30,11.7234,0.0407,11.72347065,5.372,-1.0115,5.466398837,6.3514,1.0522,6.437966045,11.3126,-0.5949,11.32823132,5.372,-1.0115,5.466398837,5.9406,0.4166,5.955189663
16/04/2020 17:00,12.2681,0.0635,12.26826434,4.8655,-0.7765,4.927072407,7.4026,0.84,7.450106493,11.6373,-0.5721,11.65135399,4.8655,-0.7765,4.927072407,6.7718,0.2044,6.774884102
16/04/2020 17:30,12.2601,0.303,12.26384365,3.8485,-0.319,3.861698234,8.4116,0.622,8.434565701,11.7245,-0.3162,11.72876305,3.8485,-0.319,3.861698234,7.876,0.0028,7.876000498
16/04/2020 18:00,12.0205,0.2905,12.02400975,3.1185,-0.0715,3.119319557,8.902,0.362,8.909357328,11.5905,-0.0715,11.59072053,3.1185,-0.0715,3.119319557,8.472,0,8.472
16/04/2020 18:30,11.9435,-0.0432,11.94357813,3.0605,-0.192,3.066516631,8.883,0.1488,8.884246194,11.9683,0.2572,11.97106331,3.0605,-0.192,3.066516631,8.9078,0.4492,8.919118874
16/04/2020 19:00,11.8268,-0.8175,11.85502022,2.678,-0.8175,2.799998259,9.1488,0,9.1488,11.9488,0.3949,11.95532381,2.678,-0.8175,2.799998259,9.2708,1.2124,9.349740446
16/04/2020 19:30,11.3373,-1.0349,11.38443628,2.0195,-1.1645,2.331188645,9.3178,0.1296,9.318701251,11.5851,0.1949,11.58673932,2.0195,-1.1645,2.331188645,9.5656,1.3594,9.661711635
16/04/2020 20:00,11.1123,0.1416,11.11320214,1.6965,-0.829,1.888214302,9.4158,0.9706,9.46569353,10.8577,-0.829,10.88930164,1.6965,-0.829,1.888214302,9.1612,0,9.1612
16/04/2020 20:30,11.2044,0.1347,11.20520966,1.592,-0.7015,1.73970292,9.6124,0.8362,9.648702721,11.0328,-0.7015,11.05507929,1.592,-0.7015,1.73970292,9.4408,0,9.4408
16/04/2020 21:00,11.206,0.0961,11.20641206,1.437,-0.6815,1.590412289,9.769,0.7776,9.79989912,11.108,-0.6815,11.12888612,1.437,-0.6815,1.590412289,9.671,0,9.671
16/04/2020 21:30,10.9908,-0.1057,10.99130825,1.792,-0.9735,2.039354371,9.1988,0.8678,9.239642757,10.7816,-0.9735,10.82546077,1.792,-0.9735,2.039354371,8.9896,0,8.9896
16/04/2020 22:00,10.4355,0.1976,10.43737065,1.8165,-0.89,2.022812955,8.619,1.0876,8.687349122,10.2539,-0.89,10.29245186,1.8165,-0.89,2.022812955,8.4374,0,8.4374
16/04/2020 22:30,9.9539,0.3684,9.960715023,1.8275,-0.75,1.975412932,8.1264,1.1184,8.202999178,9.7341,-0.75,9.762950518,1.8275,-0.75,1.975412932,7.9066,0,7.9066
16/04/2020 23:00,9.2239,0.3239,9.229585171,1.7205,-1.0135,1.996823102,7.5034,1.3374,7.621656665,9.0827,-1.0135,9.139071153,1.7205,-1.0135,1.996823102,7.3622,0,7.3622
16/04/2020 23:30,8.6254,-0.0351,8.625471417,2.037,-1.4925,2.525257462,6.5884,1.4574,6.747668436,8.493,-1.3639,8.60181796,2.037,-1.4925,2.525257462,6.456,0.1286,6.457280694
17/04/2020 00:00,7.5204,-0.9905,7.58534814,1.815,-0.9905,2.067683547,5.7054,0,5.7054,7.8438,-0.2801,7.848799555,1.815,-0.9905,2.067683547,6.0288,0.7104,6.070510489
17/04/2020 00:30,7.0658,-1.0735,7.146882669,1.468,-1.0735,1.818633072,5.5978,0,5.5978,7.4296,-0.3363,7.437207396,1.468,-1.0735,1.818633072,5.9616,0.7372,6.007007441
17/04/2020 01:00,6.6875,-0.318,6.695056404,1.0945,-0.318,1.139760611,5.593,0,5.593,7.0379,-0.2488,7.042296348,1.0945,-0.318,1.139760611,5.9434,0.0692,5.94380284
17/04/2020 01:30,6.6287,-0.5625,6.652523577,1.3535,-0.5625,1.465731387,5.2752,0,5.2752,6.8649,-0.2803,6.870620067,1.3535,-0.5625,1.465731387,5.5114,0.2822,5.518620009
17/04/2020 02:00,6.5323,-0.941,6.599729107,1.5575,-0.941,1.819694274,4.9748,0,4.9748,6.7877,-0.3372,6.796070565,1.5575,-0.941,1.819694274,5.2302,0.6038,5.264937462
17/04/2020 02:30,6.3792,-0.755,6.423723036,1.465,-0.755,1.648104972,4.9142,0,4.9142,6.6318,-0.2894,6.638111448,1.465,-0.755,1.648104972,5.1668,0.4656,5.187736077
17/04/2020 03:00,6.4243,-1.362,6.567090261,2.5055,-1.362,2.851766865,3.9188,0,3.9188,6.5799,-0.451,6.595338127,2.5055,-1.362,2.851766865,4.0744,0.911,4.175003756
17/04/2020 03:30,6.3201,-0.828,6.374107625,3.0195,-0.828,3.13096858,3.3006,0,3.3006,6.5705,-0.445,6.585552008,3.0195,-0.828,3.13096858,3.551,0.383,3.571594882
17/04/2020 04:00,6.5622,-1.093,6.652602336,4.24,-1.093,4.37861268,2.3222,0,2.3222,6.4586,-0.5074,6.478500499,4.24,-1.093,4.37861268,2.2186,0.5856,2.294583474
17/04/2020 04:30,7.0156,-0.3483,7.024240617,4.222,-1.2315,4.397940001,2.7936,0.8832,2.929887916,6.2668,-1.0837,6.359810369,4.222,-1.2315,4.397940001,2.0448,0.1478,2.0501346
17/04/2020 05:00,7.0456,-0.0206,7.045630115,3.58,-1.308,3.81146481,3.4656,1.2874,3.696996365,6.34,-1.308,6.473520217,3.58,-1.308,3.81146481,2.76,0,2.76
17/04/2020 05:30,6.9887,0.0387,6.98880715,2.8895,-1.0855,3.086668188,4.0992,1.1242,4.250560702,6.3609,-1.0855,6.452856659,2.8895,-1.0855,3.086668188,3.4714,0,3.4714
17/04/2020 06:00,6.7756,0.1394,6.777033844,1.938,-0.646,2.042831368,4.8376,0.7854,4.900941432,6.6334,-0.646,6.664781434,1.938,-0.646,2.042831368,4.6954,0,4.6954
17/04/2020 06:30,7.7926,-0.3858,7.802144346,2.695,-0.668,2.776553439,5.0976,0.2822,5.105405234,7.494,-0.2764,7.499095476,2.695,-0.668,2.776553439,4.799,0.3916,4.814950837
17/04/2020 07:00,8.1258,-0.9037,8.175897463,3.967,-0.9095,4.06992374,4.1588,0.0058,4.158804044,8.2064,-0.1693,8.208146164,3.967,-0.9095,4.06992374,4.2394,0.7402,4.303534408
17/04/2020 07:30,9.383,-0.1911,9.384945829,5.829,-1.0695,5.926303338,3.554,0.8784,3.660942851,8.8232,-0.6979,8.850758309,5.829,-1.0695,5.926303338,2.9942,0.3716,3.017170893
17/04/2020 08:00,10.0569,0.681,10.07993049,5.0945,-1.096,5.211059993,4.9624,1.777,5.270971709,8.9893,-1.096,9.055867186,5.0945,-1.096,5.211059993,3.8948,0,3.8948
17/04/2020 08:30,10.7574,0.82,10.78860764,5.606,-1.032,5.700198242,5.1514,1.852,5.474196376,9.5228,-1.032,9.578556459,5.606,-1.032,5.700198242,3.9168,0,3.9168
17/04/2020 09:00,12.207,0.9987,12.24778554,6.351,-1.2055,6.464397207,5.856,2.2042,6.257094664,9.9328,-1.2055,10.00568569,6.351,-1.2055,6.464397207,3.5818,0,3.5818
17/04/2020 09:30,12.2294,1.082,12.27717184,6.02,-0.816,6.075051934,6.2094,1.898,6.493000259,10.5838,-0.816,10.61520977,6.02,-0.816,6.075051934,4.5638,0,4.5638
17/04/2020 10:00,13.3595,1.2801,13.42068911,7.5035,-0.8175,7.547901596,5.856,2.0976,6.220342576,10.5775,-0.8175,10.6090439,7.5035,-0.8175,7.547901596,3.074,0,3.074
17/04/2020 10:30,14.083,1.1256,14.12791083,10.579,-1.502,10.68509452,3.504,2.6276,4.379760012,10.9562,-1.4742,11.05493483,10.579,-1.502,10.68509452,0.3772,0.0278,0.378223056
17/04/2020 11:00,13.8001,1.1392,13.84704072,9.4695,-1.449,9.57971979,4.3306,2.5882,5.045084301,11.3443,-1.3598,11.42550649,9.4695,-1.449,9.57971979,1.8748,0.0892,1.876920797
17/04/2020 11:30,13.7578,1.2569,13.81509531,6.939,-0.8965,6.996673013,6.8188,2.1534,7.150745765,11.1198,-0.8965,11.15588026,6.939,-0.8965,6.996673013,4.1808,0,4.1808
17/04/2020 12:00,13.494,1.3404,13.56040959,5.91,-0.834,5.968555604,7.584,2.1744,7.889554573,11.4396,-0.834,11.46996095,5.91,-0.834,5.968555604,5.5296,0,5.5296
17/04/2020 12:30,13.6077,1.3061,13.67023762,6.1465,-0.9365,6.21743472,7.4612,2.2426,7.790940906,11.8105,-0.9365,11.84757116,6.1465,-0.9365,6.21743472,5.664,0,5.664
17/04/2020 13:00,14.4442,1.3067,14.50318512,6.793,-1.0385,6.871923403,7.6512,2.3452,8.002551123,12.145,-1.0299,12.18858971,6.793,-1.0385,6.871923403,5.352,0.0086,5.35200691
17/04/2020 13:30,14.1737,1.1653,14.22152227,6.7615,-1.2635,6.878540143,7.4122,2.4288,7.799985787,11.7853,-1.2223,11.84851524,6.7615,-1.2635,6.878540143,5.0238,0.0412,5.023968937
17/04/2020 14:00,13.4216,0.99,13.45806251,5.657,-1.362,5.818650445,7.7646,2.352,8.113009131,11.7426,-1.361,11.82120873,5.657,-1.362,5.818650445,6.0856,0.001,6.085600082
17/04/2020 14:30,13.2477,0.8881,13.27743488,6.1725,-1.6185,6.381167487,7.0752,2.5066,7.506097428,11.4967,-1.5513,11.60088973,6.1725,-1.6185,6.381167487,5.3242,0.0672,5.324624069
17/04/2020 15:00,13.6134,0.2067,13.61496913,7.238,-2.0195,7.514454355,6.3754,2.2262,6.752902457,11.3478,-1.1565,11.40657955,7.238,-2.0195,7.514454355,4.1098,0.863,4.199431514
17/04/2020 15:30,12.8271,-1.814,12.95473236,7.3435,-1.911,7.588077046,5.4836,0.097,5.484457855,11.5685,0.3278,11.57314327,7.3435,-1.911,7.588077046,4.225,2.2388,4.781511313
17/04/2020 16:00,13.5054,-1.8193,13.62738719,9.36,-2.3165,9.642394529,4.1454,0.4972,4.175110657,11.7496,0.4857,11.75963455,9.36,-2.3165,9.642394529,2.3896,2.8022,3.682731731
17/04/2020 16:30,13.8341,-0.1849,13.83533559,8.5945,-2.0405,8.833406506,5.2396,1.8556,5.558476367,11.4823,-1.3079,11.55654861,8.5945,-2.0405,8.833406506,2.8878,0.7326,2.979277026
17/04/2020 17:00,13.5381,-0.1258,13.53868447,7.6245,-1.633,7.797415549,5.9136,1.5072,6.102648343,11.4895,-1.4198,11.5768926,7.6245,-1.633,7.797415549,3.865,0.2132,3.870875772
17/04/2020 17:30,13.9826,-0.0768,13.98281091,9.365,-1.514,9.486591643,4.6176,1.4372,4.836090735,11.8908,-1.3546,11.9677093,9.365,-1.514,9.486591643,2.5258,0.1594,2.530824767
17/04/2020 18:00,14.2299,-0.0691,14.23006777,8.0915,-1.1895,8.178464556,6.1384,1.1204,6.239811754,11.9085,-1.1867,11.96748216,8.0915,-1.1895,8.178464556,3.817,0.0028,3.817001027
17/04/2020 18:30,13.8729,-0.0625,13.87304079,5.8405,-0.8795,5.906349168,8.0324,0.817,8.073842874,11.9261,-0.8795,11.95848575,5.8405,-0.8795,5.906349168,6.0856,0,6.0856
17/04/2020 19:00,13.5744,-0.0837,13.57465805,5.929,-1.0965,6.029540053,7.6454,1.0128,7.712191971,11.9368,-1.0907,11.98652663,5.929,-1.0965,6.029540053,6.0078,0.0058,6.0078028
17/04/2020 19:30,13.5889,-0.1228,13.58945485,6.8775,-1.487,7.036417785,6.7114,1.3642,6.848644508,11.8177,-1.3834,11.89839606,6.8775,-1.487,7.036417785,4.9402,0.1036,4.941286169
17/04/2020 20:00,13.6518,-0.0884,13.65208621,6.374,-1.541,6.557633491,7.2778,1.4526,7.421348907,11.2758,-1.4584,11.36972278,6.374,-1.541,6.557633491,4.9018,0.0826,4.902495895
17/04/2020 20:30,13.4129,0.6415,13.42823178,5.8155,-1.3505,5.970250455,7.5974,1.992,7.854205928,11.1061,-1.3505,11.18790899,5.8155,-1.3505,5.970250455,5.2906,0,5.2906
17/04/2020 21:00,13.1698,0.5447,13.18105952,5.678,-1.2045,5.804352182,7.4918,1.7492,7.693293695,10.6316,-1.2045,10.69961396,5.678,-1.2045,5.804352182,4.9536,0,4.9536
17/04/2020 21:30,12.8323,0.4348,12.83966411,5.9865,-1.37,6.14126064,6.8458,1.8048,7.079709082,10.2173,-1.37,10.30873995,5.9865,-1.37,6.14126064,4.2308,0,4.2308
17/04/2020 22:00,11.5714,0.3293,11.57608468,4.426,-1.5015,4.673754192,7.1454,1.8308,7.376216496,9.5984,-1.5015,9.715131744,4.426,-1.5015,4.673754192,5.1724,0,5.1724
17/04/2020 22:30,11.4956,0.1687,11.49683778,4.956,-1.7495,5.255728898,6.5396,1.9182,6.815119911,8.7432,-1.7495,8.916518182,4.956,-1.7495,5.255728898,3.7872,0,3.7872
17/04/2020 23:00,10.7437,-0.0103,10.74370494,5.4185,-1.9525,5.759548463,5.3252,1.9422,5.668323904,8.5271,-1.8881,8.733633609,5.4185,-1.9525,5.759548463,3.1086,0.0644,3.109267007
17/04/2020 23:30,9.4182,-1.3466,9.513980387,4.283,-1.554,4.55620511,5.1352,0.2074,5.13938652,8.1614,-0.377,8.170102751,4.283,-1.554,4.55620511,3.8784,1.177,4.053062491
18/04/2020 00:00,9.4104,-0.2406,9.413475263,4.573,-0.974,4.675575366,4.8374,0.7334,4.892679667,7.2274,-0.9412,7.288427005,4.573,-0.974,4.675575366,2.6544,0.0328,2.654602644
18/04/2020 00:30,9.1981,0.156,9.199422787,4.6285,-1.163,4.772376897,4.5696,1.319,4.756154451,7.0901,-1.163,7.184851217,4.6285,-1.163,4.772376897,2.4616,0,2.4616
18/04/2020 01:00,8.6058,0.1211,8.606652012,3.585,-1.1595,3.767846235,5.0208,1.2806,5.18154118,6.7962,-1.1595,6.894401692,3.585,-1.1595,3.767846235,3.2112,0,3.2112
18/04/2020 01:30,7.8442,0.1343,7.845349586,2.998,-1.2905,3.263953776,4.8462,1.4248,5.0513077,6.7448,-1.2905,6.867147682,2.998,-1.2905,3.263953776,3.7468,0,3.7468
18/04/2020 02:00,7.7475,0.1118,7.748306621,3.2565,-1.024,3.413703011,4.491,1.1358,4.632399231,6.6905,-1.024,6.768409433,3.2565,-1.024,3.413703011,3.434,0,3.434
18/04/2020 02:30,7.4864,0.0591,7.486633273,3.055,-1.0045,3.215905044,4.4314,1.0636,4.557252563,6.6818,-1.0045,6.756883267,3.055,-1.0045,3.215905044,3.6268,0,3.6268
18/04/2020 03:00,7.2261,0.0469,7.226252197,2.8245,-1.1675,3.056281482,4.4016,1.2144,4.566054086,6.5715,-1.1675,6.674403981,2.8245,-1.1675,3.056281482,3.747,0,3.747
18/04/2020 03:30,7.23,-0.155,7.231661289,3.914,-1.454,4.175345734,3.316,1.299,3.561356062,6.6212,-1.454,6.778967874,3.914,-1.454,4.175345734,2.7072,0,2.7072
18/04/2020 04:00,6.9359,-0.0867,6.936441862,3.2275,-1.2675,3.467464852,3.7084,1.1808,3.891852926,6.6673,-1.2675,6.786710952,3.2275,-1.2675,3.467464852,3.4398,0,3.4398
18/04/2020 04:30,6.4082,-0.0378,6.408311484,2.261,-1.333,2.624692363,4.1472,1.2952,4.344745203,6.197,-1.333,6.338745775,2.261,-1.333,2.624692363,3.936,0,3.936
18/04/2020 05:00,6.604,0.0494,6.604184761,1.969,-0.828,2.13601147,4.635,0.8774,4.717314465,6.3966,-0.828,6.449967098,1.969,-0.828,2.13601147,4.4276,0,4.4276
18/04/2020 05:30,6.6153,0.0415,6.61543017,1.7855,-0.7765,1.947039419,4.8298,0.818,4.898580615,6.2237,-0.7765,6.271952961,1.7855,-0.7765,1.947039419,4.4382,0,4.4382
18/04/2020 06:00,6.5782,0.0194,6.578228607,2.093,-1.121,2.374297791,4.4852,1.1404,4.627907864,6.2566,-1.121,6.356231947,2.093,-1.121,2.374297791,4.1636,0,4.1636
18/04/2020 06:30,6.6073,0.0143,6.607315475,2.6395,-1.6735,3.125309985,3.9678,1.6878,4.311856408,6.6207,-1.6735,6.82892896,2.6395,-1.6735,3.125309985,3.9812,0,3.9812
18/04/2020 07:00,7.0138,-0.0286,7.013858311,2.688,-1.507,3.081621813,4.3258,1.4784,4.571456245,6.65,-1.507,6.818617822,2.688,-1.507,3.081621813,3.962,0,3.962
18/04/2020 07:30,7.2741,0.0629,7.274371947,2.5605,-1.1515,2.807510018,4.7136,1.2144,4.86752425,7.1051,-1.1515,7.1978051,2.5605,-1.1515,2.807510018,4.5446,0,4.5446
18/04/2020 08:00,7.7586,0.1941,7.761027559,2.108,-0.9195,2.29981396,5.6506,1.1136,5.759286876,7.508,-0.9195,7.564095732,2.108,-0.9195,2.29981396,5.4,0,5.4
18/04/2020 08:30,8.484,0.2874,8.488866518,2.173,-0.883,2.345552813,6.311,1.1704,6.41861022,8.2028,-0.883,8.250188897,2.173,-0.883,2.345552813,6.0298,0,6.0298
18/04/2020 09:00,9.0943,0.4077,9.103434065,2.4645,-0.8115,2.594666163,6.6298,1.2192,6.740971494,8.7985,-0.8115,8.835843734,2.4645,-0.8115,2.594666163,6.334,0,6.334
18/04/2020 09:30,9.7752,0.41,9.783794511,3.012,-1.028,3.182597681,6.7632,1.438,6.914384878,9.3624,-1.028,9.418668577,3.012,-1.028,3.182597681,6.3504,0,6.3504
18/04/2020 10:00,10.0002,0.3937,10.00794683,2.59,-0.8045,2.712069367,7.4102,1.1982,7.506447048,9.769,-0.8045,9.802070253,2.59,-0.8045,2.712069367,7.179,0,7.179
18/04/2020 10:30,10.4756,0.5749,10.49136337,2.879,-0.6675,2.955367532,7.5966,1.2424,7.697524883,10.4084,-0.6675,10.42978172,2.879,-0.6675,2.955367532,7.5294,0,7.5294
18/04/2020 11:00,10.8444,0.686,10.86607599,2.86,-0.323,2.878181544,7.9844,1.009,8.047901861,10.7686,-0.323,10.77344304,2.86,-0.323,2.878181544,7.9086,0,7.9086
18/04/2020 11:30,11.1263,0.7999,11.15501644,2.8885,-0.1995,2.895381236,8.2378,0.9994,8.298201564,11.0121,-0.1995,11.01390697,2.8885,-0.1995,2.895381236,8.1236,0,8.1236
18/04/2020 12:00,11.4705,0.8796,11.50417604,2.8515,-0.236,2.861249421,8.619,1.1156,8.690898939,11.0201,-0.236,11.02262673,2.8515,-0.236,2.861249421,8.1686,0,8.1686
18/04/2020 12:30,11.958,0.8303,11.98679115,4.227,-0.4235,4.248162103,7.731,1.2538,7.832009668,11.5548,-0.4235,11.56255834,4.227,-0.4235,4.248162103,7.3278,0,7.3278
18/04/2020 13:00,12.086,0.8899,12.11871767,3.758,-0.1125,3.759683531,8.328,1.0024,8.388110023,11.6646,-0.1125,11.66514249,3.758,-0.1125,3.759683531,7.9066,0,7.9066
18/04/2020 13:30,12.1497,0.8751,12.18117441,4.5455,0.0495,4.545769517,7.6042,0.8256,7.648887043,11.9375,0.0495,11.93760263,4.5455,0.0495,4.545769517,7.392,0,7.392
18/04/2020 14:00,11.6498,0.7973,11.67705131,3.365,0.0225,3.365075222,8.2848,0.7748,8.320951032,11.5414,0.0225,11.54142193,3.365,0.0225,3.365075222,8.1764,0,8.1764
18/04/2020 14:30,11.3787,0.8123,11.4076573,2.5745,0.0635,2.575282994,8.8042,0.7488,8.835985462,11.2279,0.0635,11.22807956,2.5745,0.0635,2.575282994,8.6534,0,8.6534
18/04/2020 15:00,11.3065,0.7713,11.3327775,3.0975,0.0475,3.097864184,8.209,0.7238,8.240847495,11.1751,0.0475,11.17520095,3.0975,0.0475,3.097864184,8.0776,0,8.0776
18/04/2020 15:30,11.0283,0.7282,11.05231542,2.6685,0.062,2.669220158,8.3598,0.6662,8.386303028,10.9841,0.062,10.98427498,2.6685,0.062,2.669220158,8.3156,0,8.3156
18/04/2020 16:00,11.0496,0.73,11.07368774,2.904,0.06,2.904619769,8.1456,0.67,8.173108305,11.019,0.06,11.01916335,2.904,0.06,2.904619769,8.115,0,8.115
18/04/2020 16:30,11.3249,0.7291,11.34834555,2.9575,-0.0025,2.957501057,8.3674,0.7316,8.39932267,11.2231,-0.0025,11.22310028,2.9575,-0.0025,2.957501057,8.2656,0,8.2656
18/04/2020 17:00,11.5587,0.4973,11.56939294,2.9935,-0.1535,2.997432985,8.5652,0.6508,8.589888921,11.4195,-0.1535,11.42053162,2.9935,-0.1535,2.997432985,8.426,0,8.426
18/04/2020 17:30,11.809,0.1703,11.8102279,2.281,0.1155,2.283922339,9.528,0.0548,9.528157589,11.6718,0.1155,11.67237146,2.281,0.1155,2.283922339,9.3908,0,9.3908
18/04/2020 18:00,12.093,0.6783,12.11200809,1.765,0.0995,1.767802379,10.328,0.5788,10.34420579,11.996,0.1311,11.99671635,1.765,0.0995,1.767802379,10.231,0.0316,10.2310488
18/04/2020 18:30,12.3715,0.9349,12.40677437,1.4205,0.1535,1.428769576,10.951,0.7814,10.9788427,12.2065,0.1535,12.20746511,1.4205,0.1535,1.428769576,10.786,0,10.786
18/04/2020 19:00,12.282,0.8468,12.31115731,1.364,-0.284,1.39325231,10.918,1.1308,10.97640345,12.033,-0.284,12.03635098,1.364,-0.284,1.39325231,10.669,0,10.669
18/04/2020 19:30,11.9485,0.6938,11.9686261,1.1785,-0.344,1.227680028,10.77,1.0378,10.81988581,11.7215,-0.344,11.72654673,1.1785,-0.344,1.227680028,10.543,0,10.543
18/04/2020 20:00,11.595,0.6581,11.61366095,1.133,-0.4545,1.22076175,10.462,1.1126,10.52099438,11.376,-0.4545,11.38507559,1.133,-0.4545,1.22076175,10.243,0,10.243
18/04/2020 20:30,11.021,-0.3057,11.02523893,1.163,-0.4305,1.240120659,9.858,0.1248,9.858789938,10.9058,-0.4305,10.91429356,1.163,-0.4305,1.240120659,9.7428,0,9.7428
18/04/2020 21:00,10.8781,-0.2223,10.88037117,1.0265,-0.2425,1.054755185,9.8516,0.0202,9.851620709,10.9289,-0.2425,10.93159007,1.0265,-0.2425,1.054755185,9.9024,0,9.9024
18/04/2020 21:30,10.3711,-0.235,10.3737621,1.0485,-0.235,1.074512564,9.3226,0,9.3226,10.3961,-0.235,10.3987557,1.0485,-0.235,1.074512564,9.3476,0,9.3476
18/04/2020 22:00,9.9094,-0.5985,9.927457409,1.276,-0.6245,1.420625302,8.6334,0.026,8.63343915,9.845,-0.6245,9.864787137,1.276,-0.6245,1.420625302,8.569,0,8.569
18/04/2020 22:30,9.3718,-0.4397,9.382109109,1.112,-0.4425,1.19680836,8.2598,0.0028,8.259800475,9.3162,-0.4425,9.326702991,1.112,-0.4425,1.19680836,8.2042,0,8.2042
18/04/2020 23:00,8.609,-0.6385,8.632645206,1.261,-0.6385,1.413436681,7.348,0,7.348,8.7164,-0.6385,8.739754642,1.261,-0.6385,1.413436681,7.4554,0,7.4554
18/04/2020 23:30,8.1278,-0.7462,8.161981823,1.164,-0.75,1.38470069,6.9638,0.0038,6.963801037,8.148,-0.75,8.182444867,1.164,-0.75,1.38470069,6.984,0,6.984
19/04/2020 00:00,7.6269,-0.8169,7.670523399,1.2045,-0.8985,1.502705061,6.4224,0.0816,6.422918365,7.6837,-0.8985,7.736055063,1.2045,-0.8985,1.502705061,6.4792,0,6.4792
19/04/2020 00:30,7.1198,-0.979,7.186792959,1.642,-1.653,2.329929827,5.4778,0.674,5.519109425,7.1764,-1.631,7.359407446,1.642,-1.653,2.329929827,5.5344,0.022,5.534443726
19/04/2020 01:00,6.9168,-0.4842,6.933727128,1.945,-1.835,2.673995138,4.9718,1.3508,5.15203415,6.9524,-1.6776,7.151937326,1.945,-1.835,2.673995138,5.0074,0.1574,5.009873204
19/04/2020 01:30,6.7359,-0.5016,6.75455042,1.6295,-1.763,2.400716403,5.1064,1.2614,5.259890771,6.7473,-1.6738,6.951810105,1.6295,-1.763,2.400716403,5.1178,0.0892,5.118577291
19/04/2020 02:00,6.5412,-0.3592,6.551055036,1.075,-0.894,1.398163438,5.4662,0.5348,5.492299471,6.4884,-0.894,6.549700036,1.075,-0.894,1.398163438,5.4134,0,5.4134
19/04/2020 02:30,6.4919,-0.4464,6.507229715,1.4585,-1.415,2.032104143,5.0334,0.9686,5.125748874,6.3201,-1.415,6.476564599,1.4585,-1.415,2.032104143,4.8616,0,4.8616
19/04/2020 03:00,6.3712,-0.4513,6.387163778,1.504,-1.5275,2.143658613,4.8672,1.0762,4.984761005,6.2752,-1.5255,6.457962937,1.504,-1.5275,2.143658613,4.7712,0.002,4.771200419
19/04/2020 03:30,6.1607,-0.4262,6.175424757,1.4135,-1.419,2.002883734,4.7472,0.9928,4.849903059,6.1281,-1.419,6.290244082,1.4135,-1.419,2.002883734,4.7146,0,4.7146
19/04/2020 04:00,5.9404,-0.4593,5.958129627,1.171,-1.1255,1.624189413,4.7694,0.6662,4.815703355,5.8886,-1.1255,5.99519476,1.171,-1.1255,1.624189413,4.7176,0,4.7176
19/04/2020 04:30,5.9144,-0.4194,5.929251531,1.173,-0.86,1.45448582,4.7414,0.4406,4.761827624,5.856,-0.86,5.918812043,1.173,-0.86,1.45448582,4.683,0,4.683
19/04/2020 05:00,5.931,-0.4257,5.946257772,1.202,-1.3175,1.783426547,4.729,0.8918,4.812353711,5.9136,-1.3079,6.056506202,1.202,-1.3175,1.783426547,4.7116,0.0096,4.71160978
19/04/2020 05:30,5.9511,-0.4856,5.970879212,1.4315,-1.294,1.929670503,4.5196,0.8084,4.591328209,5.8773,-1.294,6.018063749,1.4315,-1.294,1.929670503,4.4458,0,4.4458
19/04/2020 06:00,6.0388,-0.4756,6.05749955,1.23,-1.259,1.760108235,4.8088,0.7834,4.872193859,5.9138,-1.259,6.046330411,1.23,-1.259,1.760108235,4.6838,0,4.6838
19/04/2020 06:30,6.2735,-0.4437,6.289171006,1.6385,-1.4565,2.1922761,4.635,1.0128,4.744363903,6.0257,-1.4527,6.198338308,1.6385,-1.4565,2.1922761,4.3872,0.0038,4.387201646
19/04/2020 07:00,6.4946,-0.4084,6.507428042,1.804,-1.739,2.5057009,4.6906,1.3306,4.875676847,6.2566,-1.6066,6.459582581,1.804,-1.739,2.5057009,4.4526,0.1324,4.454568051
19/04/2020 07:30,6.9652,-0.3443,6.973704434,1.954,-1.6355,2.548131914,5.0112,1.2912,5.17487419,6.7838,-1.5577,6.960342788,1.954,-1.6355,2.548131914,4.8298,0.0778,4.830426573
19/04/2020 08:00,7.4494,-0.2615,7.453988369,1.818,-1.4895,2.350262592,5.6314,1.228,5.763735764,7.1114,-1.4453,7.256783175,1.818,-1.4895,2.350262592,5.2934,0.0442,5.293584532
19/04/2020 08:30,8.2404,-0.182,8.242409609,2.394,-1.428,2.787547309,5.8464,1.246,5.977700976,7.699,-1.3944,7.824254109,2.394,-1.428,2.787547309,5.305,0.0336,5.305106404
19/04/2020 09:00,9.1027,-0.0197,9.102721317,2.4365,-1.3225,2.772280379,6.6662,1.3028,6.792312587,8.3127,-1.2573,8.407245957,2.4365,-1.3225,2.772280379,5.8762,0.0652,5.876561706
19/04/2020 09:30,9.7445,0.2037,9.74662885,2.3015,-1.2315,2.610267132,7.443,1.4352,7.580108709,9.2251,-1.0357,9.283056851,2.3015,-1.2315,2.610267132,6.9236,0.1958,6.926368067
19/04/2020 10:00,10.2182,0.3725,10.22498741,2.543,-1.2375,2.828118677,7.6752,1.61,7.84224426,10.079,-0.8459,10.11443463,2.543,-1.2375,2.828118677,7.536,0.3916,7.546167674
19/04/2020 10:30,10.8126,0.3746,10.81908702,3.674,-1.17,3.855797713,7.1386,1.5446,7.303793475,10.608,-0.8368,10.64095382,3.674,-1.17,3.855797713,6.934,0.3332,6.942001026
19/04/2020 11:00,11.4595,0.4322,11.46764741,4.3325,-1.198,4.495081785,7.127,1.6302,7.311065657,11.0661,-0.788,11.09412066,4.3325,-1.198,4.495081785,6.7336,0.41,6.746070631
19/04/2020 11:30,12.0158,0.5573,12.02871701,5.529,-1.0575,5.629222615,6.4868,1.6148,6.684770249,11.939,-0.6379,11.95602933,5.529,-1.0575,5.629222615,6.41,0.4196,6.423718873
19/04/2020 12:00,12.8344,0.6223,12.84947784,7.154,-1.0165,7.225855538,5.6804,1.6388,5.912073207,12.3898,-0.6219,12.40539817,7.154,-1.0165,7.225855538,5.2358,0.3946,5.250648608
19/04/2020 12:30,12.9443,0.9545,12.97944424,7.6595,-0.8485,7.706354034,5.2848,1.803,5.583898283,12.4989,-0.8485,12.52766752,7.6595,-0.8485,7.706354034,4.8394,0,4.8394
19/04/2020 13:00,13.1949,0.936,13.22805662,8.3045,-0.94,8.357530751,4.8904,1.876,5.237880121,12.3913,-0.94,12.4269029,8.3045,-0.94,8.357530751,4.0868,0,4.0868
19/04/2020 13:30,13.0058,0.8622,13.0343478,8.511,-1.076,8.57874682,4.4948,1.9382,4.894879598,11.971,-1.076,12.01926025,8.511,-1.076,8.57874682,3.46,0,3.46
19/04/2020 14:00,12.5791,0.6297,12.59485129,8.7515,-1.2605,8.841810476,3.8276,1.8902,4.268884843,11.6623,-1.2605,11.73022172,8.7515,-1.2605,8.841810476,2.9108,0,2.9108
19/04/2020 14:30,11.9582,0.6487,11.97578218,8.576,-1.3905,8.687995525,3.3822,2.0392,3.949381405,11.1882,-1.3905,11.27427645,8.576,-1.3905,8.687995525,2.6122,0,2.6122
19/04/2020 15:00,11.4055,0.5827,11.42037519,8.2375,-1.3835,8.35287247,3.168,1.9662,3.728560907,10.8047,-1.3835,10.89291579,8.2375,-1.3835,8.35287247,2.5672,0,2.5672
19/04/2020 15:30,11.0852,0.6184,11.10243566,7.945,-1.582,8.100972102,3.1402,2.2004,3.834399066,10.5064,-1.582,10.62483717,7.945,-1.582,8.100972102,2.5614,0,2.5614
19/04/2020 16:00,10.8897,0.5571,10.90394087,7.6285,-1.6115,7.796854783,3.2612,2.1686,3.916407972,10.3165,-1.6115,10.4416045,7.6285,-1.6115,7.796854783,2.688,0,2.688
19/04/2020 16:30,11.3073,0.5099,11.31879107,7.8955,-1.7155,8.079719085,3.4118,2.2254,4.073424162,10.5221,-1.7155,10.6610285,7.8955,-1.7155,8.079719085,2.6266,0,2.6266
19/04/2020 17:00,11.3601,0.3247,11.36473942,7.8215,-1.4715,7.958716888,3.5386,1.7962,3.968378057,10.5135,-1.4715,10.61597826,7.8215,-1.4715,7.958716888,2.692,0,2.692
19/04/2020 17:30,11.7437,0.2946,11.74739456,7.5935,-1.348,7.712220578,4.1502,1.6426,4.463439795,10.8363,-1.348,10.9198215,7.5935,-1.348,7.712220578,3.2428,0,3.2428
19/04/2020 18:00,11.9648,0.4341,11.97267229,5.818,-0.9915,5.901880738,6.1468,1.4256,6.309951315,10.7438,-0.9915,10.78945368,5.818,-0.9915,5.901880738,4.9258,0,4.9258
19/04/2020 18:30,11.8115,0.0792,11.81176553,6.1235,-0.782,6.173230617,5.688,0.8612,5.752826213,10.7497,-0.782,10.77810624,6.1235,-0.782,6.173230617,4.6262,0,4.6262
19/04/2020 19:00,11.9488,-0.1625,11.94990492,6.446,-0.9535,6.516139827,5.5028,0.791,5.55936047,10.8428,-0.9535,10.88464396,6.446,-0.9535,6.516139827,4.3968,0,4.3968
19/04/2020 19:30,11.6152,-0.2303,11.61748291,5.57,-1.3795,5.73828548,6.0452,1.1492,6.153462739,10.8444,-1.3065,10.92281803,5.57,-1.3795,5.73828548,5.2744,0.073,5.274905152
19/04/2020 20:00,11.6202,-0.3421,11.62523464,5.575,-1.9905,5.91968878,6.0452,1.6484,6.26591299,11.0384,-1.2407,11.10790759,5.575,-1.9905,5.91968878,5.4634,0.7498,5.514611464
19/04/2020 20:30,11.7126,-0.5688,11.72640321,5.004,-1.668,5.274679137,6.7086,1.0992,6.798055207,10.7084,-1.2542,10.78159766,5.004,-1.668,5.274679137,5.7044,0.4138,5.719388936
19/04/2020 21:00,11.9048,-0.5591,11.91792162,4.867,-1.6315,5.133174578,7.0378,1.0724,7.119035791,10.9178,-1.2427,10.98829651,4.867,-1.6315,5.133174578,6.0508,0.3888,6.063278493
19/04/2020 21:30,11.9073,-0.6957,11.92760629,5.7065,-1.6875,5.950781335,6.2008,0.9918,6.279616858,10.7101,-1.3793,10.79855131,5.7065,-1.6875,5.950781335,5.0036,0.3082,5.013082904
19/04/2020 22:00,11.5136,-0.88,11.54718082,6.869,-2.03,7.16268532,4.6446,1.15,4.784852052,10.1302,-1.5826,10.25307636,6.869,-2.03,7.16268532,3.2612,0.4474,3.291746072
19/04/2020 22:30,11.3553,-1.29,11.42833925,9.1885,-2.564,9.539529771,2.1668,1.274,2.51358275,10.6017,-1.9458,10.77878381,9.1885,-2.564,9.539529771,1.4132,0.6182,1.54249975
19/04/2020 23:00,11.146,-1.6358,11.26539647,11.026,-1.99,11.20414102,0.12,0.3542,0.373975454,11.0346,-1.99,11.21260439,11.026,-1.99,11.20414102,0.0086,0,0.0086
19/04/2020 23:30,10.7975,-2.0867,10.99728708,10.7035,-2.3535,10.95919133,0.094,0.2668,0.282874955,10.7399,-2.3535,10.99474485,10.7035,-2.3535,10.95919133,0.0364,0,0.0364
20/04/2020 00:00,9.5279,-1.4941,9.64433581,8.9365,-1.7745,9.110975936,0.5914,0.2804,0.654506012,9.0065,-1.7745,9.179645554,8.9365,-1.7745,9.110975936,0.07,0,0.07
20/04/2020 00:30,8.3583,-0.8485,8.401257712,5.9765,-1.0425,6.066742,2.3818,0.194,2.389687687,7.1391,-1.0425,7.214814971,5.9765,-1.0425,6.066742,1.1626,0,1.1626
20/04/2020 01:00,8.1871,-0.6925,8.216335111,6.9985,-1.1975,7.100211863,1.1886,0.505,1.291431361,7.1109,-1.1975,7.21102663,6.9985,-1.1975,7.100211863,0.1124,0,0.1124
20/04/2020 01:30,8.4815,0.069,8.481780665,6.4395,-1.802,6.686880009,2.042,1.871,2.769549602,7.2853,-1.7904,7.50207493,6.4395,-1.802,6.686880009,0.8458,0.0116,0.845879542
20/04/2020 02:00,7.9108,-0.0238,7.910835802,5.862,-1.626,6.083331324,2.0488,1.6022,2.600889517,7.2492,-1.624,7.428881251,5.862,-1.626,6.083331324,1.3872,0.002,1.387201442
20/04/2020 02:30,7.9685,-0.0367,7.968584513,6.2905,-1.7455,6.528182021,1.678,1.7088,2.394928275,7.0873,-1.7455,7.299081555,6.2905,-1.7455,6.528182021,0.7968,0,0.7968
20/04/2020 03:00,8.045,-0.0894,8.045496713,5.74,-1.733,5.99590602,2.305,1.6436,2.830979682,6.7816,-1.733,6.999527667,5.74,-1.733,5.99590602,1.0416,0,1.0416
20/04/2020 03:30,7.7603,-0.1184,7.76120317,6.4325,-1.858,6.695462661,1.3278,1.7396,2.188438027,6.8693,-1.8532,7.114888104,6.4325,-1.858,6.695462661,0.4368,0.0048,0.436826373
20/04/2020 04:00,9.7786,-2.583,10.1139956,9.767,-2.658,10.12221581,0.0116,0.075,0.075891765,9.767,-2.658,10.12221581,9.767,-2.658,10.12221581,0,0,0
20/04/2020 04:30,9.2197,-2.0193,9.438243511,9.1535,-2.3245,9.444038463,0.0662,0.3052,0.312297102,9.1555,-2.3225,9.44548498,9.1535,-2.3245,9.444038463,0.002,0.002,0.002828427
20/04/2020 05:00,7.523,-0.2955,7.528801316,6.924,-2.0465,7.220106526,0.599,1.751,1.850622058,7.166,-1.9869,7.436351767,6.924,-2.0465,7.220106526,0.242,0.0596,0.249231138
20/04/2020 05:30,8.099,-1.3335,8.20804625,7.932,-2.0805,8.200311229,0.167,0.747,0.765439743,7.9772,-2.0729,8.242125591,7.932,-2.0805,8.200311229,0.0452,0.0076,0.045834485
20/04/2020 06:00,7.7929,-0.0357,7.792981772,6.5085,-1.8905,6.77750415,1.2844,1.8548,2.256095388,7.0931,-1.8685,7.335077359,6.5085,-1.8905,6.77750415,0.5846,0.022,0.585013812
20/04/2020 06:30,8.6915,0.3096,8.697012384,6.9615,-2.051,7.257346846,1.73,2.3606,2.926658907,7.7035,-1.7688,7.903958862,6.9615,-2.051,7.257346846,0.742,0.2822,0.793851901
20/04/2020 07:00,9.3603,0.5506,9.376479961,6.6935,-1.74,6.915962858,2.6668,2.2906,3.515490094,8.4263,-1.4012,8.542007559,6.6935,-1.74,6.915962858,1.7328,0.3388,1.765610739
20/04/2020 07:30,9.7249,0.7116,9.750900193,5.6295,-1.245,5.76552645,4.0954,1.9566,4.538786701,8.7985,-1.1816,8.877487303,5.6295,-1.245,5.76552645,3.169,0.0634,3.169634137
20/04/2020 08:00,10.3593,0.8578,10.39475432,6.4915,-1.188,6.599311801,3.8678,2.0458,4.37551991,9.5309,-1.188,9.604655059,6.4915,-1.188,6.599311801,3.0394,0,3.0394
20/04/2020 08:30,10.3859,0.1006,10.3863872,5.6185,-0.989,5.704880652,4.7674,1.0896,4.890330349,10.4455,-0.1366,10.44639315,5.6185,-0.989,5.704880652,4.827,0.8524,4.90168489
20/04/2020 09:00,11.4434,0.2587,11.44632383,7.254,-1.5155,7.410617805,4.1894,1.7742,4.549599763,10.9192,-1.5001,11.02176159,7.254,-1.5155,7.410617805,3.6652,0.0154,3.665232353
20/04/2020 09:30,12.0569,0.327,12.06133353,8.1515,-1.738,8.334722326,3.9054,2.065,4.417734053,11.1833,-1.5796,11.29430543,8.1515,-1.738,8.334722326,3.0318,0.1584,3.035935078
20/04/2020 10:00,13.1123,-0.0134,13.11230685,11.8355,-2.281,12.05329919,1.2768,2.2676,2.602350476,12.3847,-2.113,12.56366042,11.8355,-2.281,12.05329919,0.5492,0.168,0.574321025
20/04/2020 10:30,15.8671,-2.3968,16.04710294,15.8085,-2.8,16.05455301,0.0586,0.4032,0.40743613,15.8085,-2.8,16.05455301,15.8085,-2.8,16.05455301,0,0,0
20/04/2020 11:00,17.1826,-3.1097,17.46172892,17.175,-3.2095,17.4723071,0.0076,0.0998,0.10008896,17.175,-3.2095,17.4723071,17.175,-3.2095,17.4723071,0,0,0
20/04/2020 11:30,17.569,-3.1065,17.84152749,17.569,-3.1065,17.84152749,0,0,0,17.569,-3.1065,17.84152749,17.569,-3.1065,17.84152749,0,0,0
20/04/2020 12:00,15.8456,-2.7332,16.07959644,15.835,-2.952,16.10780957,0.0106,0.2188,0.219056614,15.835,-2.952,16.10780957,15.835,-2.952,16.10780957,0,0,0
